Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-03-31 00:30:00,42.5515,-2.251,42.6109980316,8.6715,-2.871,9.134415868,33.88,0.62,33.8856724885,77.91,42.8915,-2.871,42.9874797267,8.6715,-2.871,9.134415868,34.22,0.0,34.22,64.96
2019-03-31 01:00:00,43.648,-2.2720000000000002,43.7070919646,7.908,-2.612,8.328205569,35.74,0.34,35.741617199,77.68,43.938,-2.612,44.0155698361,7.908,-2.612,8.328205569,36.03,0.0,36.03,64.76
2019-03-31 01:30:00,46.3775,-2.268,46.4329229131,7.8875,-3.018,8.4451749686,38.49,0.75,38.4973063993,0.003,46.7375,-3.018,46.8348399191,7.8875,-3.018,8.4451749686,38.85,0.0,38.85,0.003
2019-03-31 02:00:00,28.1285,-2.2375,28.2173513729,8.1085,-0.8275,8.1506152222,20.02,-1.4100000000000001,20.0695914258,0.003,28.3685,-0.8275,28.3805663879,8.1085,-0.8275,8.1506152222,20.26,0.0,20.26,0.003
2019-03-31 02:30:00,30.8885,-2.249,30.9702669225,7.5985,-1.299,7.7087355156,23.29,-0.9500000000000001,23.3093672158,77.58,31.0685,-1.299,31.095644281,7.5985,-1.299,7.7087355156,23.47,0.0,23.47,64.69
2019-03-31 03:00:00,27.615,-2.2725,27.7083467794,10.015,-2.1925,10.2521842185,17.6,-0.08,17.6001818172,77.98,27.765,-2.1925,27.8514323016,10.015,-2.1925,10.2521842185,17.75,0.0,17.75,65.01
2019-03-31 03:30:00,40.2335,-2.311,40.2998169134,11.8835,-4.101,12.5712279929,28.35,1.79,28.4064534921,77.84,40.5335,-4.101,40.7404322909,11.8835,-4.101,12.5712279929,28.65,0.0,28.65,64.92
2019-03-31 04:00:00,40.0665,-2.2845,40.1315756294,11.8065,-4.0445,12.4800409655,28.26,1.76,28.3147523387,77.84,40.3465,-4.0445,40.5487119709,11.8065,-4.0445,12.4800409655,28.54,0.0,28.54,64.92
2019-03-31 04:30:00,40.022,-2.3295,40.0897375178,11.642,-3.9695,12.3001257819,28.38,1.6400000000000001,28.4273459894,77.8,40.222,-3.9695,40.4173998947,11.642,-3.9695,12.3001257819,28.58,0.0,28.58,64.87
2019-03-31 05:00:00,38.742,-2.3525,38.813358786,11.292,-4.5425,12.1714243312,27.45,2.19,27.5372220821,77.73,38.992,-4.5425,39.2557049389,11.292,-4.5425,12.1714243312,27.7,0.0,27.7,64.81
2019-03-31 05:30:00,34.812,-2.327,34.8896872012,11.362,-3.467,11.8791890716,23.45,1.1400000000000001,23.4776936687,77.77,35.072,-3.467,35.242946429,11.362,-3.467,11.8791890716,23.71,0.0,23.71,64.85
2019-03-31 06:00:00,31.0125,-2.2475,31.0938323868,13.6625,-4.4275,14.3619867184,17.35,2.18,17.4864204456,78.1,31.1725,-4.4275,31.4853539364,13.6625,-4.4275,14.3619867184,17.51,0.0,17.51,65.12
2019-03-31 06:30:00,42.4485,-2.1265,42.5017311942,16.0385,-5.2765,16.8841622386,26.41,3.15,26.5971915811,78.1,42.6985,-5.2765,43.0232885133,16.0385,-5.2765,16.8841622386,26.66,0.0,26.66,65.12
2019-03-31 07:00:00,28.083,-2.167,28.1664832381,16.793,-5.6370000000000005,17.7138538438,11.29,3.47,11.811223476,78.01,28.183,-5.6370000000000005,28.741211839400002,16.793,-5.6370000000000005,17.7138538438,11.39,0.0,11.39,65.05
2019-03-31 07:30:00,24.1365,-2.1275,24.2300823049,16.8665,-4.3375,17.4153015621,7.27,2.21,7.5984866914,77.86,24.1965,-4.3375,24.5821992202,16.8665,-4.3375,17.4153015621,7.33,0.0,7.33,64.94
2019-03-31 08:00:00,24.335,-2.055,24.421614402,16.065,-3.365,16.4136360993,8.27,1.31,8.3731117274,78.17,24.365,-3.365,24.596269026,16.065,-3.365,16.4136360993,8.3,0.0,8.3,65.2
2019-03-31 08:30:00,40.5835,-2.025,40.6339894331,13.0035,-5.115,13.9733402324,27.58,3.09,27.7525584406,78.0,40.7935,-5.115,41.1129282252,13.0035,-5.115,13.9733402324,27.79,0.0,27.79,65.04
2019-03-31 09:00:00,41.905,-1.745,41.9413167414,14.375,-6.005,15.5788526535,27.53,4.26,27.857647065000002,77.61,42.145,-6.005,42.5706594969,14.375,-6.005,15.5788526535,27.77,0.0,27.77,64.74
2019-03-31 09:30:00,25.555,-1.5855000000000001,25.6041370729,16.695,-3.8155,17.1254508043,8.86,2.23,9.1363285843,77.47,25.645,-3.8155,25.9272841858,16.695,-3.8155,17.1254508043,8.95,0.0,8.95,64.63
2019-03-31 10:00:00,21.665,-1.3485,21.7069269416,20.615,-3.2085,20.8631900066,1.05,1.8599999999999999,2.1359073014,77.61,21.665,-3.2085,21.9012944195,20.615,-3.2085,20.8631900066,1.05,0.0,1.05,64.75
2019-03-31 10:30:00,23.4445,-1.552,23.4958141857,17.1645,-3.212,17.4624455404,6.28,1.6600000000000001,6.4956908793,77.7,23.4845,-3.212,23.703136591,17.1645,-3.212,17.4624455404,6.32,0.0,6.32,64.82
2019-03-31 11:00:00,38.1185,-1.366,38.1429678742,19.1185,-5.036,19.7706433444,19.0,3.67,19.3511989293,77.7,38.2885,-5.036,38.6182667691,19.1185,-5.036,19.7706433444,19.17,0.0,19.17,64.82
2019-03-31 11:30:00,28.2495,-1.108,28.2712206006,20.6695,-4.058,21.0640830384,7.58,2.95,8.1338121444,77.7,28.3095,-4.058,28.598866310600002,20.6695,-4.058,21.0640830384,7.64,0.0,7.64,64.82
2019-03-31 12:00:00,30.9395,-1.177,30.9618796143,19.9595,-4.577,20.4775625808,10.98,3.4,11.4943638362,77.43,30.9995,-4.577,31.3355697132,19.9595,-4.577,20.4775625808,11.04,0.0,11.04,64.61
2019-03-31 12:30:00,30.992,-1.324,31.0202682129,17.402,-4.364,17.9408500356,13.59,3.04,13.9258644256,77.65,31.142,-4.364,31.4462821332,17.402,-4.364,17.9408500356,13.74,0.0,13.74,64.8
2019-03-31 13:00:00,37.352,-1.2015,37.3713193004,17.662,-5.1415,18.3951424634,19.69,3.94,20.0803311726,77.65,37.522,-5.1415,37.8726221201,17.662,-5.1415,18.3951424634,19.86,0.0,19.86,64.8
2019-03-31 13:30:00,38.391,-1.2295,38.4106827751,18.851,-5.0695,19.5207589824,19.54,3.84,19.9137439976,77.71,38.561,-5.0695,38.8928084773,18.851,-5.0695,19.5207589824,19.71,0.0,19.71,64.85
2019-03-31 14:00:00,36.9045,-1.279,36.9266565133,19.4845,-5.749,20.314938869,17.42,4.47,17.984362652,77.71,37.0545,-5.749,37.4978262203,19.4845,-5.749,20.314938869,17.57,0.0,17.57,64.81
2019-03-31 14:30:00,24.7695,-1.6075,24.8216072505,16.1695,-4.9075,16.8978189865,8.6,3.3,9.211405973,77.77,24.8795,-4.9075,25.3588855532,16.1695,-4.9075,16.8978189865,8.71,0.0,8.71,64.87
2019-03-31 15:00:00,36.4875,-1.741,36.5290122676,14.7075,-5.331,15.6438523788,21.78,3.59,22.0738872879,78.1,36.6375,-5.331,37.023316535,14.7075,-5.331,15.6438523788,21.93,0.0,21.93,65.14
2019-03-31 15:30:00,32.824,-1.6,32.8629727201,14.074,-4.95,14.9191144509,18.75,3.35,19.0469157608,78.21,32.994,-4.95,33.3632512804,14.074,-4.95,14.9191144509,18.92,0.0,18.92,65.23
2019-03-31 16:00:00,41.3265,-1.7165,41.3621321319,13.1965,-5.0665,14.1356653363,28.13,3.35,28.3287733585,77.93,41.5965,-5.0665,41.9039166964,13.1965,-5.0665,14.1356653363,28.4,0.0,28.4,64.98
2019-03-31 16:30:00,38.1585,-1.695,38.1961273855,12.5285,-4.135,13.1932383155,25.63,2.44,25.7458831661,78.04,38.4185,-4.135,38.6403851851,12.5285,-4.135,13.1932383155,25.89,0.0,25.89,65.07
2019-03-31 17:00:00,33.8105,-1.8425,33.8606662147,11.4905,-4.0525,12.1841842772,22.32,2.21,22.4291439872,77.98,33.9905,-4.0525,34.2312261904,11.4905,-4.0525,12.1841842772,22.5,0.0,22.5,65.04
2019-03-31 17:30:00,30.205,-1.8595000000000002,30.2621837489,10.735,-2.4595000000000002,11.0131451116,19.47,0.6000000000000001,19.4792427984,78.02,30.365,-2.4595000000000002,30.4644442794,10.735,-2.4595000000000002,11.0131451116,19.63,0.0,19.63,65.04
2019-03-31 18:00:00,35.5245,-1.8210000000000002,35.5711419728,10.4745,-1.881,10.6420539019,25.05,0.06,25.0500718562,78.15,35.7945,-1.881,35.8438891758,10.4745,-1.881,10.6420539019,25.32,0.0,25.32,65.18
2019-03-31 18:30:00,34.3435,-1.877,34.3947542694,9.1235,-0.717,9.1516305241,25.22,-1.16,25.2466631458,77.91,34.5535,-0.717,34.5609382287,9.1235,-0.717,9.1516305241,25.43,0.0,25.43,64.98
2019-03-31 19:00:00,30.7535,-1.7665000000000002,30.8041926448,7.3835,0.5935,7.4073149319,23.37,-2.36,23.4888590613,77.49,31.0035,0.5935,31.0091801649,7.3835,0.5935,7.4073149319,23.62,0.0,23.62,64.63
2019-03-31 19:30:00,31.322,-1.6015000000000001,31.3629157804,9.172,0.5585,9.1889883148,22.15,-2.16,22.2550690855,77.31,31.542,0.5585,31.5469441666,9.172,0.5585,9.1889883148,22.37,0.0,22.37,64.49
2019-03-31 20:00:00,26.8015,-1.663,26.8530439848,10.3815,0.23700000000000002,10.3842048925,16.42,-1.9,16.5295613977,77.11,26.9615,0.23700000000000002,26.9625416319,10.3815,0.23700000000000002,10.3842048925,16.58,0.0,16.58,64.32
2019-03-31 20:30:00,26.3805,-1.548,26.425879063,14.3105,-0.5680000000000001,14.3217678465,12.07,-0.98,12.109719237,77.06,26.5205,-0.5680000000000001,26.5265818426,14.3105,-0.5680000000000001,14.3217678465,12.21,0.0,12.21,64.28
2019-03-31 21:00:00,25.74,-1.548,25.7865062387,16.24,-1.288,16.2909957952,9.5,-0.26,9.5035572287,77.25,25.83,-1.288,25.8620928001,16.24,-1.288,16.2909957952,9.59,0.0,9.59,64.44
2019-03-31 21:30:00,28.2955,-1.786,28.3518097526,16.1055,-2.976,16.3781472166,12.19,1.19,12.2479467667,77.34,28.4055,-2.976,28.5609699809,16.1055,-2.976,16.3781472166,12.3,0.0,12.3,64.51
2019-03-31 22:00:00,38.769,-1.87,38.8140729762,16.009,-4.52,16.6348574085,22.76,2.65,22.9137535118,77.49,38.979,-4.52,39.2401942019,16.009,-4.52,16.6348574085,22.97,0.0,22.97,64.64
2019-03-31 22:30:00,34.86,-1.8210000000000002,34.907529861,17.43,-4.121,17.9105427333,17.43,2.3,17.5810949602,77.77,35.03,-4.121,35.2715684511,17.43,-4.121,17.9105427333,17.6,0.0,17.6,64.86
2019-03-31 23:00:00,31.7335,-1.8399999999999999,31.7867994968,16.8035,-3.89,17.2478900811,14.93,2.05,15.070082946,77.85,31.8435,-3.89,32.0802212001,16.8035,-3.89,17.2478900811,15.04,0.0,15.04,64.92
2019-03-31 23:30:00,16.8035,-3.89,17.2478900811,16.8035,-3.89,17.2478900811,0.0,0.0,0.0,77.92,16.8035,-3.89,17.2478900811,16.8035,-3.89,17.2478900811,0.0,0.0,0.0,64.96
2019-04-01 00:00:00,16.8035,-3.89,17.2478900811,16.8035,-3.89,17.2478900811,0.0,0.0,0.0,78.07,16.8035,-3.89,17.2478900811,16.8035,-3.89,17.2478900811,0.0,0.0,0.0,65.09
2019-04-01 00:30:00,33.2025,-1.8445,33.2536943286,17.8425,-5.2945,18.611462503,15.36,3.45,15.7426840151,78.07,33.3425,-5.2945,33.7602434307,17.8425,-5.2945,18.611462503,15.5,0.0,15.5,65.09
2019-04-01 01:00:00,33.8585,-1.7795,33.9052303119,18.9085,-3.8295,19.2923933844,14.95,2.05,15.0898972826,77.79,33.9985,-3.8295,34.2134925505,18.9085,-3.8295,19.2923933844,15.09,0.0,15.09,64.86
2019-04-01 01:30:00,24.9935,-1.6255000000000002,25.0463029707,20.1735,-2.2055,20.2937017939,4.82,0.58,4.8547708494,77.46,25.0935,-2.2055,25.1902356579,20.1735,-2.2055,20.2937017939,4.92,0.0,4.92,64.58
2019-04-01 02:00:00,15.143,-1.572,15.2243762762,20.953,-1.6520000000000001,21.0180235274,-5.8100000000000005,0.08,5.8105507484,77.78,15.093,-1.6520000000000001,15.1831404196,20.953,-1.6520000000000001,21.0180235274,-5.86,0.0,5.86,64.82
2019-04-01 02:30:00,19.1035,-1.7225000000000001,19.1809988921,19.6435,-1.5925,19.7079463288,-0.54,-0.13,0.5554277631,77.38,19.0735,-1.5925,19.1398656866,19.6435,-1.5925,19.7079463288,-0.5700000000000001,0.0,0.5700000000000001,64.48
2019-04-01 03:00:00,21.1715,-1.9075000000000002,21.2572568433,17.4215,-2.1775,17.5570546647,3.75,0.27,3.7597074354,77.65,21.2215,-2.1775,21.3329221744,17.4215,-2.1775,17.5570546647,3.8,0.0,3.8,64.71
2019-04-01 03:30:00,20.652,-1.9695,20.7456991748,15.822,-2.3095,15.9896677342,4.83,0.34,4.8419520857,77.65,20.672,-2.3095,20.800609949,15.822,-2.3095,15.9896677342,4.85,0.0,4.85,64.71
2019-04-01 04:00:00,32.527,-2.1265,32.5964374012,13.367,-2.4665,13.5926565192,19.16,0.34,19.163016464,77.44,32.667,-2.4665,32.7599833829,13.367,-2.4665,13.5926565192,19.3,0.0,19.3,64.56
2019-04-01 04:30:00,35.041,-2.2625,35.113965701,10.241,-2.9525,10.658111336,24.8,0.6900000000000001,24.8095969334,77.61,35.271,-2.9525,35.3943596813,10.241,-2.9525,10.658111336,25.03,0.0,25.03,64.72
2019-04-01 05:00:00,31.5695,-2.291,31.6525198247,9.9095,-3.281,10.438541624700001,21.66,0.99,21.6826128499,77.61,31.8195,-3.281,31.9882094099,9.9095,-3.281,10.438541624700001,21.91,0.0,21.91,64.72
2019-04-01 05:30:00,28.046,-2.3105,28.1410114646,7.586,-2.1005,7.8714354631,20.46,-0.21,20.4610776842,77.61,28.196,-2.1005,28.2741315738,7.586,-2.1005,7.8714354631,20.61,0.0,20.61,64.75
2019-04-01 06:00:00,34.825,-2.3225,34.9023585342,7.495,-3.2925,8.1863044929,27.33,0.97,27.347208267,77.61,35.085,-3.2925,35.2391512561,7.495,-3.2925,8.1863044929,27.59,0.0,27.59,64.75
2019-04-01 06:30:00,31.0795,-2.132,31.1525399326,7.5995,-1.102,7.6789845846,23.48,-1.03,23.5025807094,77.1,31.2695,-1.102,31.2889123213,7.5995,-1.102,7.6789845846,23.67,0.0,23.67,64.33
2019-04-01 07:00:00,16.4785,-2.1115,16.6132295024,7.6585,-0.5115000000000001,7.6755621618,8.82,-1.6,8.9639500222,77.19,16.5885,-0.5115000000000001,16.5963840791,7.6585,-0.5115000000000001,7.6755621618,8.93,0.0,8.93,64.41
2019-04-01 07:30:00,23.371,-1.7715,23.438042863,6.071,-6.4615,8.8661165822,17.3,4.69,17.9244553613,78.13,23.221,-6.4615,24.1032326307,6.071,-6.4615,8.8661165822,17.15,0.0,17.15,65.21
2019-04-01 08:00:00,27.709,-1.3305,27.7409248449,4.559,-8.2605,9.4350591546,23.15,6.93,24.1650036209,78.71,27.529,-8.2605,28.7416370663,4.559,-8.2605,9.4350591546,22.97,0.0,22.97,65.7
2019-04-01 08:30:00,29.6845,-1.2955,29.712755855,5.1845,-9.7155,11.0122650032,24.5,8.42,25.9064933945,79.06,29.4445,-9.7155,31.0059594352,5.1845,-9.7155,11.0122650032,24.26,0.0,24.26,65.98
2019-04-01 09:00:00,30.515,-1.2155,30.5391988312,3.365,-9.0655,9.6698766926,27.15,7.85,28.2620770645,79.06,30.305,-9.0655,31.6318876334,3.365,-9.0655,9.6698766926,26.94,0.0,26.94,65.98
2019-04-01 09:30:00,30.6295,-1.0855,30.6487288562,2.0495,-9.1755,9.4016089315,28.58,8.09,29.7029375652,79.2,30.4095,-9.1755,31.7636189767,2.0495,-9.1755,9.4016089315,28.36,0.0,28.36,66.1
2019-04-01 10:00:00,15.06,-1.603,15.1450721028,1.75,-1.353,2.2120372962,13.31,-0.25,13.3123476517,78.07,15.13,-1.353,15.1903755385,1.75,-1.353,2.2120372962,13.38,0.0,13.38,65.12
2019-04-01 10:30:00,34.8205,-1.6285,34.8585603905,1.1205,-1.6885,2.0264630517,33.7,0.06,33.7000534124,77.6,35.0605,-1.6885,35.1011352024,1.1205,-1.6885,2.0264630517,33.94,0.0,33.94,64.76
2019-04-01 11:00:00,37.3865,-1.5925,37.4204013674,0.9865,-0.6125,1.161179788,36.4,-0.98,36.4131899179,77.18,37.6265,-0.6125,37.6314849362,0.9865,-0.6125,1.161179788,36.64,0.0,36.64,64.4
2019-04-01 11:30:00,40.133,-0.973,40.1447931618,0.7030000000000001,-7.453,7.4860816186,39.43,6.48,39.9589201556,78.62,39.793,-7.453,40.4849361862,0.7030000000000001,-7.453,7.4860816186,39.09,0.0,39.09,65.6
2019-04-01 12:00:00,37.5875,-0.962,37.5998085135,0.6375000000000001,-7.182,7.2102378775,36.95,6.22,37.4698665597,78.62,37.3775,-7.182,38.0612484064,0.6375000000000001,-7.182,7.2102378775,36.74,0.0,36.74,65.6
2019-04-01 12:30:00,20.885,-1.0495,20.9113527838,1.615,-6.9395,7.1249480875,19.27,5.89,20.1500620346,78.96,20.665,-6.9395,21.7990569808,1.615,-6.9395,7.1249480875,19.05,0.0,19.05,65.86
2019-04-01 13:00:00,31.907,-1.051,31.9243050042,1.957,-7.621,7.8682583842,29.95,6.57,30.662149305,78.69,31.717,-7.621,32.6197444809,1.957,-7.621,7.8682583842,29.76,0.0,29.76,65.65
2019-04-01 13:30:00,32.864,-1.095,32.8822371654,1.214,-8.555,8.6407072049,31.65,7.46,32.5172892474,78.94,32.604,-8.555,33.7076970587,1.214,-8.555,8.6407072049,31.39,0.0,31.39,65.87
2019-04-01 14:00:00,29.181,-1.0095,29.1984563162,0.741,-8.0495,8.0835345765,28.44,7.04,29.2983822079,78.84,28.941,-8.0495,30.0395727541,0.741,-8.0495,8.0835345765,28.2,0.0,28.2,65.79
2019-04-01 14:30:00,37.264,-0.963,37.2764411526,0.854,-9.283,9.3221995795,36.41,8.32,37.3485006392,78.84,36.974,-9.283,38.121526268,0.854,-9.283,9.3221995795,36.12,0.0,36.12,65.79
2019-04-01 15:00:00,22.935,-0.996,22.9566164972,1.365,-8.996,9.0989692273,21.57,8.0,23.0057579749,79.09,22.745,-8.996,24.4594162032,1.365,-8.996,9.0989692273,21.38,0.0,21.38,65.99
2019-04-01 15:30:00,33.2735,-0.9855,33.2880911513,1.9535,-10.0455,10.233681278,31.32,9.06,32.6040794994,79.09,33.0535,-10.0455,34.546286812,1.9535,-10.0455,10.233681278,31.1,0.0,31.1,65.99
2019-04-01 16:00:00,24.2435,-1.089,24.26794621,1.5235,-8.979,9.1073318403,22.72,7.89,24.0509979003,79.36,24.0235,-8.979,25.6466565706,1.5235,-8.979,9.1073318403,22.5,0.0,22.5,66.22
2019-04-01 16:30:00,20.787,-1.118,20.8170433299,1.067,-10.298,10.3531296235,19.72,9.18,21.7520297903,79.41,20.587,-10.298,23.0189785395,1.067,-10.298,10.3531296235,19.52,0.0,19.52,66.26
2019-04-01 17:00:00,29.3815,-1.044,29.4000421471,0.24150000000000002,-11.684,11.6864955504,29.14,10.64,31.0217536577,79.41,29.1515,-11.684,31.4058244319,0.24150000000000002,-11.684,11.6864955504,28.91,0.0,28.91,66.26
2019-04-01 17:30:00,35.7045,-1.12,35.722062094,0.14450000000000002,-11.23,11.2309296254,35.56,10.11,36.9692534412,79.32,35.3745,-11.23,37.1142580453,0.14450000000000002,-11.23,11.2309296254,35.23,0.0,35.23,66.17
2019-04-01 18:00:00,37.5485,-1.082,37.564086256,0.0785,-10.692,10.6922881672,37.47,9.61,38.6827222413,79.32,37.2685,-10.692,38.7718964748,0.0785,-10.692,10.6922881672,37.19,0.0,37.19,66.17
2019-04-01 18:30:00,37.3975,-1.0545,37.4123639523,0.1575,-10.6745,10.6756618764,37.24,9.62,38.4624752194,79.27,37.1275,-10.6745,38.6315441899,0.1575,-10.6745,10.6756618764,36.97,0.0,36.97,66.12
2019-04-01 19:00:00,37.664,-1.025,37.6779447555,0.134,-10.835,10.8358285793,37.53,9.81,38.7909396638,79.14,37.384,-10.835,38.9224958218,0.134,-10.835,10.8358285793,37.25,0.0,37.25,66.02
2019-04-01 19:30:00,32.7385,-1.006,32.7539527118,0.1685,-10.116,10.1174032365,32.57,9.11,33.820068007,79.24,32.5085,-10.116,34.0460868273,0.1685,-10.116,10.1174032365,32.34,0.0,32.34,66.1
2019-04-01 20:00:00,36.819,-0.895,36.8298762691,0.369,-8.585,8.5929265096,36.45,7.69,37.2523636834,79.09,36.539,-8.585,37.5339945383,0.369,-8.585,8.5929265096,36.17,0.0,36.17,65.97
2019-04-01 20:30:00,33.0035,-0.8785000000000001,33.015190057,0.6535000000000001,-9.0785,9.1019901395,32.35,8.2,33.3730804691,79.14,32.7735,-9.0785,34.007667731,0.6535000000000001,-9.0785,9.1019901395,32.12,0.0,32.12,66.01
2019-04-01 21:00:00,32.445,-0.9065000000000001,32.4576611488,0.525,-7.9065,7.9239111082,31.92,7.0,32.6785311787,78.68,32.165,-7.9065,33.1224994113,0.525,-7.9065,7.9239111082,31.64,0.0,31.64,65.64
2019-04-01 21:30:00,32.6335,-1.053,32.6504843953,0.4035,-6.583,6.5953545204,32.23,5.53,32.7009755206,78.43,32.3735,-6.583,33.0360317116,0.4035,-6.583,6.5953545204,31.97,0.0,31.97,65.42
2019-04-01 22:00:00,30.162,-1.1844999999999999,30.1852494482,0.612,-7.1545,7.1806277058,29.55,5.97,30.1470297044,78.63,29.982,-7.1545,30.8238088862,0.612,-7.1545,7.1806277058,29.37,0.0,29.37,65.59
2019-04-01 22:30:00,30.619,-1.255,30.6447089397,1.029,-8.715,8.7755379322,29.59,7.46,30.5158925808,78.92,30.399,-8.715,31.6235738967,1.029,-8.715,8.7755379322,29.37,0.0,29.37,65.83
2019-04-01 23:00:00,26.1295,-1.404,26.1671929379,1.9195000000000002,-9.714,9.9018319643,24.21,8.31,25.5964880404,79.17,25.9295,-9.714,27.689361969,1.9195000000000002,-9.714,9.9018319643,24.01,0.0,24.01,66.03
2019-04-01 23:30:00,28.0695,-1.4805000000000001,28.1085166898,2.6595,-10.2505,10.5898862364,25.41,8.77,26.8808668015,79.11,27.7795,-10.2505,29.6103591755,2.6595,-10.2505,10.5898862364,25.12,0.0,25.12,65.97
2019-04-02 00:00:00,31.557,-1.486,31.5919680457,5.1370000000000005,-10.756,11.9197443345,26.42,9.27,27.9990946282,78.98,31.407,-10.756,33.1977587346,5.1370000000000005,-10.756,11.9197443345,26.27,0.0,26.27,65.86
2019-04-02 00:30:00,30.439,-1.436,30.4728537718,7.179,-10.396,12.6338773542,23.26,8.96,24.926074701,79.07,30.259,-10.396,31.9950605094,7.179,-10.396,12.6338773542,23.08,0.0,23.08,65.94
2019-04-02 01:00:00,24.64,-1.545,24.6883904903,6.39,-10.825,12.5703112531,18.25,9.28,20.4739077853,79.25,24.43,-10.825,26.7208818155,6.39,-10.825,12.5703112531,18.04,0.0,18.04,66.1
2019-04-02 01:30:00,23.275,-1.57,23.3278915678,4.865,-10.34,11.4273279904,18.41,8.77,20.3921798737,79.22,23.115,-10.34,25.3222989675,4.865,-10.34,11.4273279904,18.25,0.0,18.25,66.1
2019-04-02 02:00:00,29.2415,-1.6185,29.2862572634,5.3715,-10.0485,11.394093404,23.87,8.43,25.3148533474,79.01,29.0315,-10.0485,30.7213337031,5.3715,-10.0485,11.394093404,23.66,0.0,23.66,65.89
2019-04-02 02:30:00,36.202,-1.634,36.238857046,5.202,-11.214,12.3618202543,31.0,9.58,32.4465159917,79.16,35.982,-11.214,37.6889654939,5.202,-11.214,12.3618202543,30.78,0.0,30.78,66.01
2019-04-02 03:00:00,27.1545,-1.6920000000000002,27.2071632893,5.5344999999999995,-11.142,12.4408542412,21.62,9.45,23.5950609238,79.16,26.9845,-11.142,29.1943043118,5.5344999999999995,-11.142,12.4408542412,21.45,0.0,21.45,66.01
2019-04-02 03:30:00,35.0095,-1.709,35.0511878722,4.7195,-11.589,12.5131371466,30.29,9.88,31.8606104775,79.16,34.7895,-11.589,36.6689818682,4.7195,-11.589,12.5131371466,30.07,0.0,30.07,66.01
2019-04-02 04:00:00,27.677,-1.7275,27.7308598,5.027,-11.0875,12.173881273,22.65,9.36,24.5077967186,79.16,27.447,-11.0875,29.6018659082,5.027,-11.0875,12.173881273,22.42,0.0,22.42,66.01
2019-04-02 04:30:00,25.6255,-1.7389999999999999,25.684438309,5.3755,-11.139,12.3682384053,20.25,9.4,22.3253779363,79.24,25.4655,-11.139,27.7951256743,5.3755,-11.139,12.3682384053,20.09,0.0,20.09,66.08
2019-04-02 05:00:00,24.4385,-1.751,24.5011486108,3.8985000000000003,-10.731,11.4172090832,20.54,8.98,22.4172255197,79.24,24.2585,-10.731,26.5260095614,3.8985000000000003,-10.731,11.4172090832,20.36,0.0,20.36,66.08
2019-04-02 05:30:00,11.108,-1.807,11.2540176382,5.338,-8.407,9.9585085731,5.77,6.6,8.766578580000001,79.5,11.038,-8.407,13.8749808288,5.338,-8.407,9.9585085731,5.7,0.0,5.7,66.28
2019-04-02 06:00:00,10.61,-2.1365,10.8229724314,3.03,0.5535,3.0801399725,7.58,-2.69,8.0431648,78.02,10.66,0.5535,10.6743600394,3.03,0.5535,3.0801399725,7.63,0.0,7.63,65.07
2019-04-02 06:30:00,10.7555,-2.036,10.946509774799999,2.6855,1.9540000000000002,3.321148333,8.07,-3.99,9.0024996529,77.66,10.8155,1.9540000000000002,10.9905939899,2.6855,1.9540000000000002,3.321148333,8.13,0.0,8.13,64.78
2019-04-02 07:00:00,11.0525,-1.9755,11.2276603306,3.4125,2.3245,4.128977658,7.64,-4.3,8.7669607048,77.66,11.1025,2.3245,11.3432273406,3.4125,2.3245,4.128977658,7.69,0.0,7.69,64.78
2019-04-02 07:30:00,11.4555,-1.869,11.6069652041,5.7455,3.261,6.606428025,5.71,-5.13,7.6760015633,77.38,11.4955,3.261,11.9490853729,5.7455,3.261,6.606428025,5.75,0.0,5.75,64.55
2019-04-02 08:00:00,12.062,-1.7825000000000002,12.1929959505,11.832,2.6775,12.13116772,0.23,-4.46,4.4659265556,77.32,12.022,2.6775,12.3165535053,11.832,2.6775,12.13116772,0.19,0.0,0.19,64.55
2019-04-02 08:30:00,12.597,-1.5430000000000001,12.6911488054,15.247,3.077,15.5543864553,-2.65,-4.62,5.3260585802,77.32,12.517,3.077,12.8896554648,15.247,3.077,15.5543864553,-2.73,0.0,2.73,64.55
2019-04-02 09:00:00,12.4915,-1.4325,12.5733698148,16.1615,4.1275,16.6802379629,-3.67,-5.5600000000000005,6.6620192134,77.42,12.4215,4.1275,13.0893055011,16.1615,4.1275,16.6802379629,-3.74,0.0,3.74,64.6
2019-04-02 09:30:00,13.955,-1.488,14.034107346,13.255,3.822,13.7950247916,0.7000000000000001,-5.31,5.355940627,77.23,13.915,3.822,14.430346808,13.255,3.822,13.7950247916,0.66,0.0,0.66,64.43
2019-04-02 10:00:00,15.376,-1.496,15.4486048561,12.296,3.374,12.75050948,3.08,-4.87,5.7622304709000005,77.2,15.356,3.374,15.7222966516,12.296,3.374,12.75050948,3.06,0.0,3.06,64.4
2019-04-02 10:30:00,13.6965,-1.5150000000000001,13.7800340076,12.4665,4.235,13.1662009422,1.23,-5.75,5.8800850334,77.28,13.6765,4.235,14.3171881754,12.4665,4.235,13.1662009422,1.21,0.0,1.21,64.47
2019-04-02 11:00:00,13.7775,-1.5145,13.860491207,12.2275,4.8055,13.1379064733,1.55,-6.32,6.5072959054,77.22,13.7575,4.8055,14.5726331354,12.2275,4.8055,13.1379064733,1.53,0.0,1.53,64.41
2019-04-02 11:30:00,13.9075,-1.5635,13.9951094494,9.1975,4.9765,10.4575120607,4.71,-6.54,8.0595099107,77.32,13.9175,4.9765,14.7804722015,9.1975,4.9765,10.4575120607,4.72,0.0,4.72,64.5
2019-04-02 12:00:00,12.9975,-1.4465,13.0777432495,9.8775,5.8835,11.4969812777,3.12,-7.33,7.9663856296,77.39,12.9975,5.8835,14.2671152831,9.8775,5.8835,11.4969812777,3.12,0.0,3.12,64.57
2019-04-02 12:30:00,10.5315,-1.351,10.6178007728,12.3815,7.279,14.3626384502,-1.85,-8.63,8.8260636753,77.6,10.4715,7.279,12.7528880357,12.3815,7.279,14.3626384502,-1.9100000000000001,0.0,1.9100000000000001,64.75
2019-04-02 13:00:00,12.273,-1.484,12.3623939834,10.723,6.066,12.3198654619,1.55,-7.55,7.7074639149,77.48,12.273,6.066,13.6902478064,10.723,6.066,12.3198654619,1.55,0.0,1.55,64.65
2019-04-02 13:30:00,13.1095,-1.3535,13.1791863368,12.7495,5.7065,13.9683174542,0.36,-7.06,7.0691725117,77.62,13.0795,5.7065,14.2701598625,12.7495,5.7065,13.9683174542,0.33,0.0,0.33,64.75
2019-04-02 14:00:00,13.971,-1.4775,14.0489091125,11.111,6.8525,13.054159385,2.86,-8.33,8.8072981101,77.49,13.981,6.8525,15.5700069766,11.111,6.8525,13.054159385,2.87,0.0,2.87,64.64
2019-04-02 14:30:00,13.0925,-1.562,13.1853479381,10.6425,7.358,12.9384299762,2.45,-8.92,9.2503459395,77.42,13.0825,7.358,15.0097291864,10.6425,7.358,12.9384299762,2.44,0.0,2.44,64.59
2019-04-02 15:00:00,13.21,-1.432,13.2873896609,13.33,4.598,14.1007270735,-0.12,-6.03,6.0311939117,78.06,13.18,4.598,13.9590115696,13.33,4.598,14.1007270735,-0.15,0.0,0.15,65.12
2019-04-02 15:30:00,13.1455,-1.5325,13.2345278155,9.0455,4.0475,9.9097591545,4.1,-5.58,6.924333903,78.24,13.1355,4.0475,13.7449487631,9.0455,4.0475,9.9097591545,4.09,0.0,4.09,65.27
2019-04-02 16:00:00,14.5515,-1.4435,14.6229218865,8.6715,4.1965,9.6335623992,5.88,-5.64,8.1476376944,78.17,14.5715,4.1965,15.1637470468,8.6715,4.1965,9.6335623992,5.9,0.0,5.9,65.2
2019-04-02 16:30:00,13.819,-1.5375,13.9042679509,5.949,4.3325,7.3594264213,7.87,-5.87,9.8180344265,78.17,13.859,4.3325,14.5204144999,5.949,4.3325,7.3594264213,7.91,0.0,7.91,65.2
2019-04-02 17:00:00,14.618500000000001,-1.725,14.7199241591,3.0285,4.665,5.5618375785000005,11.59,-6.39,13.2348101611,78.23,14.6885,4.665,15.4114975668,3.0285,4.665,5.5618375785000005,11.66,0.0,11.66,65.26
2019-04-02 17:30:00,13.934,-1.645,14.0307655172,3.474,4.535,5.7126964736,10.46,-6.18,12.1492386593,78.23,13.994,4.535,14.7104813314,3.474,4.535,5.7126964736,10.52,0.0,10.52,65.26
2019-04-02 18:00:00,14.1595,-1.6825,14.2591109996,3.0995,4.0975,5.1377433276,11.06,-5.78,12.4792627987,78.4,14.2295,4.0975,14.807706659,3.0995,4.0975,5.1377433276,11.13,0.0,11.13,65.4
2019-04-02 18:30:00,13.8105,-1.6505,13.908776384,5.4305,4.0395,6.7681526652,8.38,-5.69,10.1291904909,78.4,13.8505,4.0395,14.4275400017,5.4305,4.0395,6.7681526652,8.42,0.0,8.42,65.4
2019-04-02 19:00:00,14.8125,-1.6195,14.9007696613,1.9625,4.7605,5.1491520176,12.85,-6.38,14.3466686028,78.3,14.8825,4.7605,15.6253373244,1.9625,4.7605,5.1491520176,12.92,0.0,12.92,65.3
2019-04-02 19:30:00,16.9775,-1.6425,17.056767352,2.3675,4.2075,4.8278476053,14.61,-5.85,15.7376808965,78.3,17.0675,4.2075,17.5784701411,2.3675,4.2075,4.8278476053,14.7,0.0,14.7,65.3
2019-04-02 20:00:00,16.6325,-1.5430000000000001,16.7039188591,1.9325,4.5969999999999995,4.9866787795,14.7,-6.14,15.9307752479,78.26,16.7325,4.5969999999999995,17.352491615,1.9325,4.5969999999999995,4.9866787795,14.8,0.0,14.8,65.3
2019-04-02 20:30:00,17.701,-1.462,17.7612737437,1.791,4.7379999999999995,5.0652073008,15.91,-6.2,17.0753652962,78.13,17.801,4.7379999999999995,18.4207558205,1.791,4.7379999999999995,5.0652073008,16.01,0.0,16.01,65.16
2019-04-02 21:00:00,17.812,-1.5575,17.8799650517,2.342,5.5325,6.0077882994,15.47,-7.09,17.0173147118,77.94,17.922,5.5325,18.7565092768,2.342,5.5325,6.0077882994,15.58,0.0,15.58,65.0
2019-04-02 21:30:00,15.8755,-1.6545,15.9614808367,2.8055,5.6455,6.3041653294,13.07,-7.3,14.9704675946,77.72,15.9755,5.6455,16.9436793672,2.8055,5.6455,6.3041653294,13.17,0.0,13.17,64.82
2019-04-02 22:00:00,14.5475,-1.7215,14.6490040105,1.3175,5.2685,5.4307364602,13.23,-6.99,14.963054501,77.87,14.6275,5.2685,15.5473743282,1.3175,5.2685,5.4307364602,13.31,0.0,13.31,64.95
2019-04-02 22:30:00,14.1995,-1.812,14.3146478912,0.5395,3.418,3.4603156287,13.66,-5.23,14.6269784987,78.32,14.3095,3.418,14.7120533662,0.5395,3.418,3.4603156287,13.77,0.0,13.77,65.31
2019-04-02 23:00:00,13.6275,-1.923,13.7625101362,1.3475000000000001,2.947,3.240457568,12.28,-4.87,13.2104239145,78.36,13.7175,2.947,14.0304887745,1.3475000000000001,2.947,3.240457568,12.37,0.0,12.37,65.31
2019-04-02 23:30:00,12.8395,-2.0245,12.9981291154,1.2995,2.0555,2.4318265769,11.54,-4.08,12.2400163399,78.57,12.9395,2.0555,13.1017457043,1.2995,2.0555,2.4318265769,11.64,0.0,11.64,65.5
2019-04-03 00:00:00,12.01,-2.083,12.189298134,2.92,2.747,4.0090409077,9.09,-4.83,10.2935416646,78.49,12.09,2.747,12.3981494184,2.92,2.747,4.0090409077,9.17,0.0,9.17,65.42
2019-04-03 00:30:00,11.429,-2.111,11.622321713,2.189,1.799,2.8333940778,9.24,-3.91,10.0332297891,78.68,11.509,1.799,11.6487545257,2.189,1.799,2.8333940778,9.32,0.0,9.32,65.59
2019-04-03 01:00:00,11.8155,-2.168,12.0127542325,2.9055,3.592,4.6199993777,8.91,-5.76,10.6096983935,78.1,11.8955,3.592,12.4259963081,2.9055,3.592,4.6199993777,8.99,0.0,8.99,65.11
2019-04-03 01:30:00,12.62,-2.212,12.8123902532,3.18,3.778,4.9381863067000005,9.44,-5.99,11.1800581394,78.05,12.72,3.778,13.2692005788,3.18,3.778,4.9381863067000005,9.54,0.0,9.54,65.06
2019-04-03 02:00:00,10.8135,-2.232,11.0414494633,2.7435,3.298,4.2899412875,8.07,-5.53,9.7829341202,78.17,10.9135,3.298,11.4009335692,2.7435,3.298,4.2899412875,8.17,0.0,8.17,65.16
2019-04-03 02:30:00,10.079,-2.2315,10.3230728589,4.429,2.8385,5.2605249976,5.65,-5.07,7.5912713033,78.29,10.149,2.8385,10.5384668358,4.429,2.8385,5.2605249976,5.72,0.0,5.72,65.26
2019-04-03 03:00:00,10.1165,-2.259,10.3656477487,3.1365,3.3609999999999998,4.5971679597,6.98,-5.62,8.9612945493,78.18,10.1865,3.3609999999999998,10.7266538701,3.1365,3.3609999999999998,4.5971679597,7.05,0.0,7.05,65.18
2019-04-03 03:30:00,10.0005,-2.254,10.2513665552,4.7105,2.2560000000000002,5.2228676271,5.29,-4.51,6.9515609758,78.51,10.0805,2.2560000000000002,10.3298604177,4.7105,2.2560000000000002,5.2228676271,5.37,0.0,5.37,65.44
2019-04-03 04:00:00,9.4,-2.2355,9.6621664367,6.72,2.4545,7.1542274391,2.68,-4.69,5.4017126914,78.44,9.44,2.4545,9.7538797537,6.72,2.4545,7.1542274391,2.7199999999999998,0.0,2.7199999999999998,65.39
2019-04-03 04:30:00,8.309,-2.14,8.580156234,9.069,1.69,9.2251211916,-0.76,-3.83,3.9046766832,78.44,8.309,1.69,8.4791261932,9.069,1.69,9.2251211916,-0.76,0.0,0.76,65.39
2019-04-03 05:00:00,8.2425,-2.25,8.5440801875,5.6225000000000005,0.78,5.676346206,2.62,-3.03,4.0056584977,78.56,8.2725,0.78,8.3091910707,5.6225000000000005,0.78,5.676346206,2.65,0.0,2.65,65.5
2019-04-03 05:30:00,8.606,-2.215,8.8864762983,6.276,1.745,6.5140771411,2.33,-3.96,4.5946164149,78.43,8.626,1.745,8.8007329808,6.276,1.745,6.5140771411,2.35,0.0,2.35,65.42
2019-04-03 06:00:00,9.325,-2.19,9.5787120742,4.435,3.07,5.3938970142,4.89,-5.26,7.1819008626,78.39,9.385,3.07,9.8743670683,4.435,3.07,5.3938970142,4.95,0.0,4.95,65.42
2019-04-03 06:30:00,10.1615,-2.1395,10.3842930669,5.0215,5.5705,7.4997288284,5.14,-7.71,9.2662667779,78.43,10.211500000000001,5.5705,11.6320764483,5.0215,5.5705,7.4997288284,5.19,0.0,5.19,65.42
2019-04-03 07:00:00,11.403,-2.1395,11.6019769544,4.633,5.7505,7.3846421206,6.77,-7.89,10.3963936055,78.28,11.483,5.7505,12.842411738100001,4.633,5.7505,7.3846421206,6.85,0.0,6.85,65.33
2019-04-03 07:30:00,13.005,-1.983,13.1553150475,4.485,6.897,8.2270185365,8.52,-8.88,12.3062910741,77.91,13.085,6.897,14.7914108184,4.485,6.897,8.2270185365,8.6,0.0,8.6,65.04
2019-04-03 08:00:00,12.761,-1.9425,12.9079985765,4.231,6.0575,7.3888204235,8.53,-8.0,11.6944816046,78.19,12.841,6.0575,14.1980487128,4.231,6.0575,7.3888204235,8.61,0.0,8.61,65.27
2019-04-03 08:30:00,13.5555,-1.78,13.6718682063,4.7755,4.44,6.520659495,8.78,-6.22,10.7599628252,78.29,13.6355,4.44,14.3401694638,4.7755,4.44,6.520659495,8.86,0.0,8.86,65.34
2019-04-03 09:00:00,13.1475,-1.7770000000000001,13.2670450836,2.9075,4.513,5.3684937599,10.24,-6.29,12.0175579882,78.25,13.2375,4.513,13.9856560536,2.9075,4.513,5.3684937599,10.33,0.0,10.33,65.34
2019-04-03 09:30:00,12.4305,-1.72,12.5489334308,3.3305,5.59,6.5069447708,9.1,-7.31,11.6724504711,78.1,12.5205,5.59,13.711711062100001,3.3305,5.59,6.5069447708,9.19,0.0,9.19,65.18
2019-04-03 10:00:00,4.149,2.213,4.7022941209999995,1.569,3.943,4.243702393,2.58,-1.73,3.1063322424,77.5,26.029,3.943,26.3259584821,1.569,3.943,4.243702393,24.46,0.0,24.46,65.33
2019-04-03 10:30:00,0.879,3.6109999999999998,3.7164448065,0.879,3.6109999999999998,3.7164448065,0.0,0.0,0.0,77.45,29.749,3.6109999999999998,29.9673542709,0.879,3.6109999999999998,3.7164448065,28.87,0.0,28.87,65.33
2019-04-03 11:00:00,11.365,-0.1685,11.3662490405,1.035,5.6715,5.7651658476000005,10.33,-5.84,11.8665285572,77.74,17.955,5.6715,18.8294433601,1.035,5.6715,5.7651658476000005,16.92,0.0,16.92,65.03
2019-04-03 11:30:00,14.1355,-1.612,14.2271186208,0.6055,5.138,5.1735552814,13.53,-6.75,15.1202976161,78.0,14.2455,5.138,15.1437549587,0.6055,5.138,5.1735552814,13.64,0.0,13.64,65.11
2019-04-03 12:00:00,11.625,-1.6295000000000002,11.7386496349,1.5350000000000001,6.2505,6.4362236793,10.09,-7.88,12.8024411735,78.04,11.715,6.2505,13.2781766538,1.5350000000000001,6.2505,6.4362236793,10.18,0.0,10.18,65.11
2019-04-03 12:30:00,12.711500000000001,-1.5855000000000001,12.8099977557,0.8815000000000001,6.9145,6.9704628612,11.83,-8.5,14.5670484313,78.08,12.8015,6.9145,14.549526195,0.8815000000000001,6.9145,6.9704628612,11.92,0.0,11.92,65.16
2019-04-03 13:00:00,15.172,-1.5735000000000001,15.2533762246,1.032,6.2365,6.3213096942,14.14,-7.8100000000000005,16.1535042638,78.0,15.312,6.2365,16.5333383275,1.032,6.2365,6.3213096942,14.28,0.0,14.28,65.09
2019-04-03 13:30:00,14.682,-1.6375000000000002,14.7730338878,3.532,4.8825,6.0260957717,11.15,-6.52,12.9163810721,78.08,14.782,4.8825,15.5674766822,3.532,4.8825,6.0260957717,11.25,0.0,11.25,65.13
2019-04-03 14:00:00,15.0855,-1.545,15.1644101517,9.5555,4.585,10.5985756236,5.53,-6.13,8.2557737372,77.93,15.1355,4.585,15.8147268472,9.5555,4.585,10.5985756236,5.58,0.0,5.58,65.0
2019-04-03 14:30:00,14.549,-1.396,14.6158207775,12.019,4.904,12.980969802,2.5300000000000002,-6.3,6.7890279127,77.65,14.559,4.904,15.3627372886,12.019,4.904,12.980969802,2.54,0.0,2.54,64.77
2019-04-03 15:00:00,19.7735,-1.358,19.8200773523,14.5235,6.612,15.9577754167,5.25,-7.97,9.5437623608,77.43,19.8335,6.612,20.9066081957,14.5235,6.612,15.9577754167,5.31,0.0,5.31,64.6
2019-04-03 15:30:00,20.5445,-1.4895,20.5984244664,12.5745,6.4805,14.1461984469,7.97,-7.97,11.2712820921,77.68,20.6345,6.4805,21.6282100623,12.5745,6.4805,14.1461984469,8.06,0.0,8.06,64.82
2019-04-03 16:00:00,21.5305,-1.5165000000000002,21.583841236,9.8205,7.1935,12.1732765721,11.71,-8.71,14.5941152524,77.46,21.6205,7.1935,22.7857951913,9.8205,7.1935,12.1732765721,11.8,0.0,11.8,64.65
2019-04-03 16:30:00,19.297,-1.5625,19.3601553519,10.337,5.6775,11.7935395556,8.96,-7.24,11.5195138786,77.66,19.377,5.6775,20.1916352792,10.337,5.6775,11.7935395556,9.04,0.0,9.04,64.81
2019-04-03 17:00:00,18.852,-1.691,18.9276883163,6.622,4.859,8.2134502494,12.23,-6.55,13.8735503747,77.95,18.962,4.859,19.574660278,6.622,4.859,8.2134502494,12.34,0.0,12.34,65.06
2019-04-03 17:30:00,20.847,-1.6885,20.9152681372,5.967,5.1815,7.9027230275,14.88,-6.87,16.389365454500002,78.02,20.977,5.1815,21.6074633229,5.967,5.1815,7.9027230275,15.01,0.0,15.01,65.12
2019-04-03 18:00:00,20.6875,-1.653,20.7534350229,6.9075,5.717,8.966473401,13.78,-7.37,15.627069463,77.91,20.8175,5.717,21.5882466924,6.9075,5.717,8.966473401,13.91,0.0,13.91,65.03
2019-04-03 18:30:00,21.902,-1.6395,21.9632776299,3.402,5.3905,6.3742524464,18.5,-7.03,19.7906770981,77.81,22.052,5.3905,22.7012817755,3.402,5.3905,6.3742524464,18.65,0.0,18.65,64.97
2019-04-03 19:00:00,21.125,-1.639,21.1884861658,3.075,5.361,6.1802868865,18.05,-7.0,19.3598166314,77.65,21.295,5.361,21.9594477617,3.075,5.361,6.1802868865,18.22,0.0,18.22,64.85
2019-04-03 19:30:00,20.2685,-1.5859999999999999,20.3304571579,3.0685000000000002,5.174,6.0154773917,17.2,-6.76,18.4807359161,77.65,20.4185,5.174,21.0638414884,3.0685000000000002,5.174,6.0154773917,17.35,0.0,17.35,64.85
2019-04-03 20:00:00,17.924,-1.433,17.9811919794,3.384,5.207,6.2100165056,14.54,-6.64,15.9844048998,77.76,18.054,5.207,18.7898846457,3.384,5.207,6.2100165056,14.67,0.0,14.67,64.93
2019-04-03 20:30:00,18.803,-1.354,18.8516875902,3.203,5.366,6.2492531554,15.6,-6.72,16.9858293881,77.76,18.943,5.366,19.6883520133,3.203,5.366,6.2492531554,15.74,0.0,15.74,64.93
2019-04-03 21:00:00,16.3485,-1.4665,16.4141425149,3.1885,6.0235,6.8153565204,13.16,-7.49,15.1421828017,77.7,16.4785,6.0235,17.544899957,3.1885,6.0235,6.8153565204,13.29,0.0,13.29,64.86
2019-04-03 21:30:00,15.2585,-1.5345,15.335465839,2.2485,8.0455,8.3537909059,13.01,-9.58,16.1566240286,77.23,15.3685,8.0455,17.3470707181,2.2485,8.0455,8.3537909059,13.12,0.0,13.12,64.47
2019-04-03 22:00:00,14.143,-1.658,14.2398529838,2.693,7.182,7.6702915851,11.45,-8.84,14.4654104677,77.4,14.253,7.182,15.9602359945,2.693,7.182,7.6702915851,11.56,0.0,11.56,64.61
2019-04-03 22:30:00,13.9365,-1.7575,14.0468800273,1.3065,6.3525,6.4854605465,12.63,-8.11,15.0096302419,77.57,14.0465,6.3525,15.4161739255,1.3065,6.3525,6.4854605465,12.74,0.0,12.74,64.76
2019-04-03 23:00:00,14.719,-1.8755000000000002,14.838007320700001,0.279,4.4045,4.4133276844000005,14.44,-6.28,15.7464916728,78.01,14.839,4.4045,15.4788740304,0.279,4.4045,4.4133276844000005,14.56,0.0,14.56,65.12
2019-04-03 23:30:00,15.407,-1.9855,15.53440888,0.157,4.9045000000000005,4.9070122528999995,15.25,-6.89,16.7342343715,78.01,15.557,4.9045000000000005,16.3117862066,0.157,4.9045000000000005,4.9070122528999995,15.4,0.0,15.4,65.12
2019-04-04 00:00:00,15.254,-2.0755,15.3945515118,0.264,4.3345,4.3425322394,14.99,-6.41,16.3030119917,78.17,15.374,4.3345,15.9733454934,0.264,4.3345,4.3425322394,15.11,0.0,15.11,65.25
2019-04-04 00:30:00,15.655,-2.103,15.7956207222,0.775,3.857,3.9340912547,14.88,-5.96,16.0292233124,78.17,15.775,3.857,16.2396759204,0.775,3.857,3.9340912547,15.0,0.0,15.0,65.25
2019-04-04 01:00:00,16.3465,-2.2035,16.4943467437,1.4165,3.1265,3.4324152575,14.93,-5.33,15.8528798646,78.42,16.4865,3.1265,16.7803362451,1.4165,3.1265,3.4324152575,15.07,0.0,15.07,65.45
2019-04-04 01:30:00,17.094,-2.2455,17.2408557285,3.364,3.2745,4.6945549576,13.73,-5.52,14.7980843355,78.42,17.224,3.2745,17.5324991444,3.364,3.2745,4.6945549576,13.86,0.0,13.86,65.45
2019-04-04 02:00:00,16.444,-2.224,16.5937130263,3.834,3.896,5.4661112319,12.61,-6.12,14.0166508125,78.08,16.554,3.896,17.0062850735,3.834,3.896,5.4661112319,12.72,0.0,12.72,65.17
2019-04-04 02:30:00,16.466,-2.261,16.6205077239,4.176,4.419,6.0800112664,12.29,-6.68,13.9880842148,78.08,16.576,4.419,17.1549216553,4.176,4.419,6.0800112664,12.4,0.0,12.4,65.17
2019-04-04 03:00:00,18.616,-2.242,18.7505205261,4.806,3.658,6.0397516505,13.81,-5.9,15.0175264275,78.08,18.716,3.658,19.0701237542,4.806,3.658,6.0397516505,13.91,0.0,13.91,65.17
2019-04-04 03:30:00,23.5265,-2.233,23.632234157,6.4265,2.787,7.0048034412,17.1,-5.02,17.8216273107,78.16,23.6465,2.787,23.8101728522,6.4265,2.787,7.0048034412,17.22,0.0,17.22,65.25
2019-04-04 04:00:00,30.624,-2.2645,30.7076103963,5.524,2.1955,5.9443078865,25.1,-4.46,25.493167712199998,78.11,30.834,2.1955,30.9120652214,5.524,2.1955,5.9443078865,25.31,0.0,25.31,65.19
2019-04-04 04:30:00,33.0275,-2.3075,33.1080097937,5.7075,1.7325,5.9646552708,27.32,-4.04,27.6170961544,78.26,33.3475,1.7325,33.3924738901,5.7075,1.7325,5.9646552708,27.64,0.0,27.64,65.31
2019-04-04 05:00:00,27.817,-2.2525,27.9080498289,5.857,2.5375,6.3830521892,21.96,-4.79,22.4763364452,78.19,28.017,2.5375,28.1316760121,5.857,2.5375,6.3830521892,22.16,0.0,22.16,65.26
2019-04-04 05:30:00,34.047,-2.3085,34.1251722523,5.697,3.2515,6.5595778256,28.35,-5.5600000000000005,28.890069228,78.19,34.217,3.2515,34.3711411107,5.697,3.2515,6.5595778256,28.52,0.0,28.52,65.26
2019-04-04 06:00:00,36.3905,-2.2795,36.461824015,5.1005,2.9105,5.8724875905000005,31.29,-5.19,31.7175062071,78.16,36.7605,2.9105,36.8755389181,5.1005,2.9105,5.8724875905000005,31.66,0.0,31.66,65.26
2019-04-04 06:30:00,34.6545,-2.189,34.7235667991,4.4845,2.931,5.3573782067,30.17,-5.12,30.6013610808,77.77,34.8245,2.931,34.9476259744,4.4845,2.931,5.3573782067,30.34,0.0,30.34,64.92
2019-04-04 07:00:00,27.803,-2.135,27.8848531285,4.193,2.935,5.1181514241,23.61,-5.07,24.1482297488,77.77,28.093,2.935,28.2459001273,4.193,2.935,5.1181514241,23.9,0.0,23.9,64.92
2019-04-04 07:30:00,30.165,-2.0375,30.233733333,4.635,2.4825,5.2579493389,25.53,-4.52,25.9270380105,77.68,30.335,2.4825,30.4364096314,4.635,2.4825,5.2579493389,25.7,0.0,25.7,64.88
2019-04-04 08:00:00,52.8005,-1.9380000000000002,52.8360543971,5.1305,1.512,5.3486609773,47.67,-3.45,47.7946796202,77.25,53.2005,1.512,53.2219817768,5.1305,1.512,5.3486609773,48.07,0.0,48.07,64.51
2019-04-04 08:30:00,54.2655,-1.7835,54.2948005107,4.3955,2.8665000000000003,5.2475939725,49.87,-4.65,50.0863194895,77.21,54.7355,2.8665000000000003,54.810507957,4.3955,2.8665000000000003,5.2475939725,50.34,0.0,50.34,64.47
2019-04-04 09:00:00,39.485,-1.724,39.522618853,2.975,3.436,4.5449665565,36.51,-5.16,36.8728314617,77.42,39.875,3.436,40.0227650344,2.975,3.436,4.5449665565,36.9,0.0,36.9,64.64
2019-04-04 09:30:00,32.488,-1.583,32.5265435145,2.458,4.097,4.7777790866,30.03,-5.68,30.562449182,77.37,32.738,4.097,32.9933637721,2.458,4.097,4.7777790866,30.28,0.0,30.28,64.6
2019-04-04 10:00:00,39.698,-1.5859999999999999,39.7296690145,1.478,3.774,4.0530926464,38.22,-5.36,38.5940150801,77.29,39.998,3.774,40.1756528261,1.478,3.774,4.0530926464,38.52,0.0,38.52,64.53
2019-04-04 10:30:00,42.36,-1.6945000000000001,42.3938784526,2.07,3.3855,3.9681872751,40.29,-5.08,40.6089953089,77.35,42.72,3.3855,42.853938095,2.07,3.3855,3.9681872751,40.65,0.0,40.65,64.58
2019-04-04 11:00:00,35.1255,-1.627,35.1631608256,1.6655,4.393,4.6981208211,33.46,-6.02,33.9972351817,77.55,35.4655,4.393,35.7365378744,1.6655,4.393,4.6981208211,33.8,0.0,33.8,64.73
2019-04-04 11:30:00,30.217,-1.6055000000000001,30.2596219284,3.287,5.0145,5.9957967986,26.93,-6.62,27.7317381352,77.63,30.477,5.0145,30.886772885,3.287,5.0145,5.9957967986,27.19,0.0,27.19,64.8
2019-04-04 12:00:00,23.747,-1.5514999999999999,23.79762932,4.647,5.6485,7.314380442,19.1,-7.2,20.4120062708,77.79,23.927,5.6485,24.5846879429,4.647,5.6485,7.314380442,19.28,0.0,19.28,64.94
2019-04-04 12:30:00,23.383,-1.5350000000000001,23.4333291275,4.173,5.585,6.9718113859,19.21,-7.12,20.487032484,77.79,23.533,5.585,24.186655701,4.173,5.585,6.9718113859,19.36,0.0,19.36,64.94
2019-04-04 13:00:00,31.576,-1.5885,31.6159312412,2.446,5.0615,5.6215387796,29.13,-6.65,29.8794143182,77.94,31.806,5.0615,32.2062170745,2.446,5.0615,5.6215387796,29.36,0.0,29.36,65.08
2019-04-04 13:30:00,32.578,-1.6925,32.6219349556,6.818,4.2175,8.0170088094,25.76,-5.91,26.4292584081,77.99,32.828,4.2175,33.0978079372,6.818,4.2175,8.0170088094,26.01,0.0,26.01,65.12
2019-04-04 14:00:00,26.567,-1.491,26.6088062491,9.157,4.989,10.4278842533,17.41,-6.48,18.5768269626,78.06,26.757,4.989,27.2181404582,9.157,4.989,10.4278842533,17.6,0.0,17.6,65.18
2019-04-04 14:30:00,22.0585,-1.438,22.105322125,10.5285,5.612,11.9307944518,11.53,-7.05,13.514562516,78.06,22.1585,5.612,22.8581203569,10.5285,5.612,11.9307944518,11.63,0.0,11.63,65.18
2019-04-04 15:00:00,24.866,-1.5985,24.9173264667,8.406,5.1915,9.8799042632,16.46,-6.79,17.8054963424,78.12,24.996,5.1915,25.5294278872,8.406,5.1915,9.8799042632,16.59,0.0,16.59,65.23
2019-04-04 15:30:00,29.851,-1.6644999999999999,29.8973704738,5.091,3.8655,6.3922117651,24.76,-5.53,25.3700315333,78.02,30.061,3.8655,30.3085105416,5.091,3.8655,6.3922117651,24.97,0.0,24.97,65.14
2019-04-04 16:00:00,26.631,-1.5390000000000001,26.6754321802,4.941,3.8609999999999998,6.2706301119,21.69,-5.4,22.3520938616,77.98,26.841,3.8609999999999998,27.1172749737,4.941,3.8609999999999998,6.2706301119,21.9,0.0,21.9,65.1
2019-04-04 16:30:00,23.5985,-1.593,23.6522060546,7.4685,4.167,8.5523319188,16.13,-5.76,17.1275946939,77.98,23.7385,4.167,24.1014578657,7.4685,4.167,8.5523319188,16.27,0.0,16.27,65.15
2019-04-04 17:00:00,29.9435,-1.7155,29.992601296,6.1435,2.7045,6.7124445994,23.8,-4.42,24.2069494154,77.87,30.1535,2.7045,30.2745418215,6.1435,2.7045,6.7124445994,24.01,0.0,24.01,65.04
2019-04-04 17:30:00,33.687,-1.6960000000000002,33.729666245,5.657,0.594,5.688100298,28.03,-2.29,28.1233888427,77.97,33.877,0.594,33.8822072038,5.657,0.594,5.688100298,28.22,0.0,28.22,65.13
2019-04-04 18:00:00,30.397,-1.7065000000000001,30.444864119400002,2.9370000000000003,2.5735,3.9049803137,27.46,-4.28,27.791545477,77.74,30.677,2.5735,30.784756475400002,2.9370000000000003,2.5735,3.9049803137,27.74,0.0,27.74,64.93
2019-04-04 18:30:00,31.4145,-1.658,31.458222681,2.2445,3.032,3.7723738216,29.17,-4.69,29.5446272611,77.7,31.6445,3.032,31.7894228361,2.2445,3.032,3.7723738216,29.4,0.0,29.4,64.93
2019-04-04 19:00:00,27.0505,-1.6099999999999999,27.0983698818,6.3205,3.99,7.4745448189,20.73,-5.6,21.4730738368,77.82,27.2705,3.99,27.5608466896,6.3205,3.99,7.4745448189,20.95,0.0,20.95,64.99
2019-04-04 19:30:00,28.63,-1.5819999999999999,28.6736747558,8.39,3.368,9.0407700999,20.24,-4.95,20.8365088247,77.82,28.81,3.368,29.0061980273,8.39,3.368,9.0407700999,20.42,0.0,20.42,64.99
2019-04-04 20:00:00,51.576,-1.7685,51.6063113219,8.956,-2.1985,9.2218945044,42.62,0.43,42.6221691142,77.49,51.746,-2.1985,51.7926820917,8.956,-2.1985,9.2218945044,42.79,0.0,42.79,64.71
2019-04-04 20:30:00,60.9605,-0.9545,60.9679721698,6.3405000000000005,-18.3145,19.3809919896,54.62,17.36,57.312424482,77.42,60.5905,-18.3145,63.2979430985,6.3405000000000005,-18.3145,19.3809919896,54.25,0.0,54.25,64.63
2019-04-04 21:00:00,64.434,-1.0955,64.4433121142,6.974,-22.6955,23.7428388414,57.46,21.6,61.3857605638,77.07,64.724,-22.6955,68.5877678325,6.974,-22.6955,23.7428388414,57.75,0.0,57.75,64.33
2019-04-04 21:30:00,61.4385,-1.1515,61.449289943,7.8185,-24.9415,26.1382356807,53.62,23.79,58.6606213741,77.62,61.8585,-24.9415,66.697469551,7.8185,-24.9415,26.1382356807,54.04,0.0,54.04,64.8
2019-04-04 22:00:00,52.435,-1.299,52.4510879391,9.675,-24.009,25.8850865558,42.76,22.71,48.4165436602,77.95,52.735,-24.009,57.9431817041,9.675,-24.009,25.8850865558,43.06,0.0,43.06,65.07
2019-04-04 22:30:00,43.194,-1.418,43.2172692335,6.844,-21.988,23.0285144983,36.35,20.57,41.7665823356,78.96,43.364,-21.988,48.6200436034,6.844,-21.988,23.0285144983,36.52,0.0,36.52,65.88
2019-04-04 23:00:00,53.3455,-1.4685000000000001,53.3657086761,5.4355,-20.0885,20.810874381,47.91,18.62,51.4010943463,79.15,53.7055,-20.0885,57.3395898355,5.4355,-20.0885,20.810874381,48.27,0.0,48.27,66.05
2019-04-04 23:30:00,50.515,-1.4555,50.5359644733,5.655,-17.1755,18.0825005254,44.86,15.72,47.5345979261,79.25,50.795,-17.1755,53.6202370868,5.655,-17.1755,18.0825005254,45.14,0.0,45.14,66.1
2019-04-05 00:00:00,34.54,-1.5630000000000002,34.57534626,7.71,-11.723,14.031137837,26.83,10.16,28.6892749996,79.25,34.31,-11.723,36.2574796283,7.71,-11.723,14.031137837,26.6,0.0,26.6,66.1
2019-04-05 00:30:00,44.784,-1.915,44.8249247741,7.914,-8.585,11.6761989106,36.87,6.67,37.4684640731,77.94,44.904,-8.585,45.7172991438,7.914,-8.585,11.6761989106,36.99,0.0,36.99,65.03
2019-04-05 01:00:00,43.0565,-2.0685000000000002,43.1061583129,10.9165,-7.8485,13.4450334511,32.14,5.78,32.6555967638,77.39,43.4265,-7.8485,44.1300334749,10.9165,-7.8485,13.4450334511,32.51,0.0,32.51,64.57
2019-04-05 01:30:00,46.3305,-2.1995,46.3826802859,8.1205,-7.7995,11.2594280716,38.21,5.6,38.6181835409,77.66,46.8305,-7.7995,47.4755508709,8.1205,-7.7995,11.2594280716,38.71,0.0,38.71,64.8
2019-04-05 02:00:00,44.9305,-2.2425,44.9864272476,5.1505,-6.9425,8.6444176496,39.78,4.7,40.0566898283,77.66,45.4705,-6.9425,45.9974420647,5.1505,-6.9425,8.6444176496,40.32,0.0,40.32,64.8
2019-04-05 02:30:00,44.6135,-2.292,44.6723364763,2.5235000000000003,-6.332,6.8163242477,42.09,4.04,42.2834447509,78.13,45.0935,-6.332,45.5358975562,2.5235000000000003,-6.332,6.8163242477,42.57,0.0,42.57,65.19
2019-04-05 03:00:00,39.8595,-2.253,39.9231229897,5.7195,-7.133,9.1428862647,34.14,4.88,34.487012048,78.28,40.3595,-7.133,40.9849841924,5.7195,-7.133,9.1428862647,34.64,0.0,34.64,65.32
2019-04-05 03:30:00,40.5125,-1.9865,40.5611740276,13.3225,-9.2165,16.1997801991,27.19,7.23,28.1348360578,78.57,40.8825,-9.2165,41.9085036538,13.3225,-9.2165,16.1997801991,27.56,0.0,27.56,65.53
2019-04-05 04:00:00,31.673000000000002,-1.8955000000000002,31.7296682814,16.903,-9.7955,19.5362030408,14.77,7.9,16.7500119403,78.83,31.823,-9.7955,33.2964735257,16.903,-9.7955,19.5362030408,14.92,0.0,14.92,65.75
2019-04-05 04:30:00,47.934,-1.4065,47.9546306236,21.124,-11.1465,23.884468557,26.81,9.74,28.5244403977,78.48,48.304,-11.1465,49.5733888114,21.124,-11.1465,23.884468557,27.18,0.0,27.18,65.46
