Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-05 05:00:00,45.4835,-1.866,45.5217610407,17.2335,-10.826,20.3518008601,28.25,8.96,29.6368706175,78.8,45.7735,-10.826,47.0363219039,17.2335,-10.826,20.3518008601,28.54,0.0,28.54,65.75
2019-04-05 05:30:00,49.513,-1.416,49.533243635,22.163,-10.066,24.3417937917,27.35,8.65,28.6852749682,78.6,49.903,-10.066,50.908091351,22.163,-10.066,24.3417937917,27.74,0.0,27.74,65.58
2019-04-05 06:00:00,44.6515,-1.2895,44.6701159893,24.7715,-10.4895,26.9008702926,19.88,9.2,21.905579198,78.87,44.9315,-10.4895,46.1396716774,24.7715,-10.4895,26.9008702926,20.16,0.0,20.16,65.81
2019-04-05 06:30:00,41.198,-1.0185,41.2105877931,26.538,-8.4485,27.8503607921,14.66,7.43,16.4353430144,78.49,41.428,-8.4485,42.280685144,26.538,-8.4485,27.8503607921,14.89,0.0,14.89,65.5
2019-04-05 07:00:00,32.3945,-0.874,32.4062880665,27.5045,-7.384,28.4784300173,4.89,6.51,8.1420022108,78.33,32.4245,-7.384,33.2546486412,27.5045,-7.384,28.4784300173,4.92,0.0,4.92,65.39
2019-04-05 07:30:00,48.431,-1.1335,48.4442626453,23.261,-4.9835,23.7888501876,25.17,3.85,25.4627453351,77.66,48.691,-4.9835,48.9453649823,23.261,-4.9835,23.7888501876,25.43,0.0,25.43,64.85
2019-04-05 08:00:00,48.5835,-1.145,48.5969906193,23.5535,-6.855,24.5307640984,25.03,5.71,25.6730403342,78.03,48.9435,-6.855,49.4212223367,23.5535,-6.855,24.5307640984,25.39,0.0,25.39,65.15
2019-04-05 08:30:00,30.6855,-0.6855,30.6931559228,26.0255,-5.8155,26.6673337719,4.66,5.13,6.9305483189,78.03,30.7555,-5.8155,31.3004923364,26.0255,-5.8155,26.6673337719,4.73,0.0,4.73,65.15
2019-04-05 09:00:00,40.466,-0.432,40.4683058701,27.796,-6.952,28.6521887471,12.67,6.52,14.2491859417,77.96,40.566,-6.952,41.1573888871,27.796,-6.952,28.6521887471,12.77,0.0,12.77,65.08
2019-04-05 09:30:00,46.0445,-0.5025000000000001,46.0472418989,26.9345,-7.5725,27.9787427612,19.11,7.07,20.3758926185,77.58,46.2745,-7.5725,46.8900000693,26.9345,-7.5725,27.9787427612,19.34,0.0,19.34,64.76
2019-04-05 10:00:00,29.746,-0.888,29.7592516707,23.016,-7.028,24.0651000413,6.73,6.14,9.1100219539,77.83,29.836,-7.028,30.6525640037,23.016,-7.028,24.0651000413,6.82,0.0,6.82,64.97
2019-04-05 10:30:00,24.63,-1.1445,24.6565768153,19.94,-5.9645,20.8129493405,4.69,4.82,6.7252137512,78.02,24.66,-5.9645,25.3710634434,19.94,-5.9645,20.8129493405,4.72,0.0,4.72,65.13
2019-04-05 11:00:00,21.7805,-1.521,21.8335434882,13.7805,-4.391,14.4631622147,8.0,2.87,8.4992293768,78.06,21.8405,-4.391,22.2775295141,13.7805,-4.391,14.4631622147,8.06,0.0,8.06,65.16
2019-04-05 11:30:00,37.6945,-1.5514999999999999,37.7264162425,12.7745,-7.0915,14.610859745399999,24.92,5.54,25.528376368300002,78.01,37.8745,-7.0915,38.5326760361,12.7745,-7.0915,14.610859745399999,25.1,0.0,25.1,65.16
2019-04-05 12:00:00,40.249,-1.5815000000000001,40.2800588784,11.159,-8.4015,13.9681238271,29.09,6.82,29.8787633613,78.01,40.629,-8.4015,41.4885628005,11.159,-8.4015,13.9681238271,29.47,0.0,29.47,65.11
2019-04-05 12:30:00,38.4585,-1.532,38.4890016271,12.6785,-7.862,14.9182909963,25.78,6.33,26.5457586066,77.71,38.7485,-7.862,39.5380487158,12.6785,-7.862,14.9182909963,26.07,0.0,26.07,64.9
2019-04-05 13:00:00,32.953,-1.448,32.9847982107,15.773,-9.288,18.3044932462,17.18,7.84,18.8843321301,77.79,33.153,-9.288,34.4294692524,15.773,-9.288,18.3044932462,17.38,0.0,17.38,64.95
2019-04-05 13:30:00,34.2655,-1.4889999999999999,34.2978368305,17.2355,-9.369,19.6173551033,17.03,7.88,18.764735543,77.99,34.4755,-9.369,35.7258766338,17.2355,-9.369,19.6173551033,17.24,0.0,17.24,65.1
2019-04-05 14:00:00,36.814,-1.0245,36.8282526907,22.174,-10.4345,24.5064290799,14.64,9.41,17.4033818553,78.04,36.984,-10.4345,38.4277900256,22.174,-10.4345,24.5064290799,14.81,0.0,14.81,65.15
2019-04-05 14:30:00,34.875,-1.185,34.8951264506,21.105,-9.675,23.2169474738,13.77,8.49,16.1769280149,78.23,34.955,-9.675,36.2692383433,21.105,-9.675,23.2169474738,13.85,0.0,13.85,65.29
2019-04-05 15:00:00,47.1355,-1.323,47.1540633376,18.4655,-8.863,20.4823694735,28.67,7.54,29.6449068138,77.85,47.5155,-8.863,48.3350339738,18.4655,-8.863,20.4823694735,29.05,0.0,29.05,64.98
2019-04-05 15:30:00,43.081,-1.345,43.1019905109,19.251,-6.9350000000000005,20.4620435441,23.83,5.59,24.4768666295,77.63,43.261,-6.9350000000000005,43.8133352531,19.251,-6.9350000000000005,20.4620435441,24.01,0.0,24.01,64.78
2019-04-05 16:00:00,44.5,-1.3705,44.5210991582,17.67,-6.1605,18.7131146592,26.83,4.79,27.2542290296,77.73,44.9,-6.1605,45.3206548965,17.67,-6.1605,18.7131146592,27.23,0.0,27.23,64.87
2019-04-05 16:30:00,42.2785,-1.274,42.2976906964,18.9885,-7.444,20.3954962737,23.29,6.17,24.0934223389,77.83,42.5585,-7.444,43.2046184829,18.9885,-7.444,20.3954962737,23.57,0.0,23.57,64.96
2019-04-05 17:00:00,41.5905,-1.1585,41.6066318332,20.5305,-7.2385,21.7691826328,21.06,6.08,21.9200821166,77.83,41.8405,-7.2385,42.4620221198,20.5305,-7.2385,21.7691826328,21.31,0.0,21.31,64.96
2019-04-05 17:30:00,33.8915,-1.3980000000000001,33.9203209927,17.0515,-6.418,18.2193407194,16.84,5.02,17.5723077597,77.78,34.0615,-6.418,34.6608786134,17.0515,-6.418,18.2193407194,17.01,0.0,17.01,64.96
2019-04-05 18:00:00,39.763,-1.236,39.7822053813,18.383,-7.256,19.7632038142,21.38,6.02,22.2113664595,77.67,40.013,-7.256,40.6655837902,18.383,-7.256,19.7632038142,21.63,0.0,21.63,64.82
2019-04-05 18:30:00,39.3645,-1.4895,39.3926702636,15.4345,-7.2795,17.065020085,23.93,5.79,24.6204995888,77.67,39.6345,-7.2795,40.2974529034,15.4345,-7.2795,17.065020085,24.2,0.0,24.2,64.82
2019-04-05 19:00:00,39.5395,-1.4835,39.5673202593,15.3795,-6.3035,16.6211651968,24.16,4.82,24.6361117062,77.44,39.7395,-6.3035,40.2363265284,15.3795,-6.3035,16.6211651968,24.36,0.0,24.36,64.63
2019-04-05 19:30:00,40.841,-1.6640000000000001,40.874884428,9.921,-6.464,11.8410108099,30.92,4.8,31.2903563419,77.64,41.231,-6.464,41.7346218025,9.921,-6.464,11.8410108099,31.31,0.0,31.31,64.8
2019-04-05 20:00:00,42.266,-1.589,42.2958588635,7.186,-5.739,9.1964513265,35.08,4.15,35.3246217248,77.49,42.686,-5.739,43.0700675296,7.186,-5.739,9.1964513265,35.5,0.0,35.5,64.67
2019-04-05 20:30:00,30.8665,-1.5710000000000002,30.906453424,6.1065,-5.601,8.286165775,24.76,4.03,25.0858226893,77.81,31.1365,-5.601,31.6362582056,6.1065,-5.601,8.286165775,25.03,0.0,25.03,64.94
2019-04-05 21:00:00,23.632,-1.6315,23.688250595,6.732,-4.1015,7.8830277337,16.9,2.47,17.0795462469,77.59,23.842,-4.1015,24.1922149926,6.732,-4.1015,7.8830277337,17.11,0.0,17.11,64.75
2019-04-05 21:30:00,20.6955,-1.5235,20.7515004879,13.9455,-4.8535,14.765955184100001,6.75,3.33,7.5267124297,77.72,20.7955,-4.8535,21.3543738494,13.9455,-4.8535,14.765955184100001,6.85,0.0,6.85,64.85
2019-04-05 22:00:00,19.515,-0.8195,19.5321991913,23.115,-3.3895,23.3621902922,-3.6,2.5700000000000003,4.423222807,77.07,19.475,-3.3895,19.7677599958,23.115,-3.3895,23.3621902922,-3.64,0.0,3.64,64.31
2019-04-05 22:30:00,19.953,-0.8695,19.971936292,24.823,-4.6195,25.2491803679,-4.87,3.75,6.1464949361,77.51,19.863,-4.6195,20.3931005306,24.823,-4.6195,25.2491803679,-4.96,0.0,4.96,64.69
2019-04-05 23:00:00,17.319,-1.159,17.3577372373,22.399,-5.929,23.1704173894,-5.08,4.77,6.9684503299,77.76,17.259,-5.929,18.2490033152,22.399,-5.929,23.1704173894,-5.14,0.0,5.14,64.87
2019-04-05 23:30:00,18.811,-1.1675,18.8471954744,23.001,-7.2775,24.1248421187,-4.19,6.11,7.4086570983,77.9,18.711,-7.2775,20.0764420964,23.001,-7.2775,24.1248421187,-4.29,0.0,4.29,64.99
2019-04-06 00:00:00,19.9835,-1.013,20.0091589341,25.3035,-8.903,26.8240660835,-5.32,7.89,9.5160128205,78.1,19.8835,-8.903,21.7857058929,25.3035,-8.903,26.8240660835,-5.42,0.0,5.42,65.14
2019-04-06 00:30:00,21.896,-1.2,21.9288580642,24.576,-9.83,26.4690135064,-2.68,8.63,9.0365535466,78.19,21.806,-9.83,23.9192503227,24.576,-9.83,26.4690135064,-2.77,0.0,2.77,65.21
2019-04-06 01:00:00,26.6815,-1.124,26.7051646363,25.4915,-9.844,27.3261945439,1.19,8.72,8.8008238251,78.11,26.6915,-9.844,28.4489104932,25.4915,-9.844,27.3261945439,1.2,0.0,1.2,65.13
2019-04-06 01:30:00,25.13,-0.9430000000000001,25.1476867525,26.7,-8.483,28.0151974649,-1.57,7.54,7.7017205870000005,77.91,25.11,-8.483,26.5042145517,26.7,-8.483,28.0151974649,-1.5899999999999999,0.0,1.5899999999999999,64.98
2019-04-06 02:00:00,24.895,-1.0735000000000001,24.9181345058,25.685,-7.5835,26.7811257652,-0.79,6.51,6.5577587635,77.65,24.865,-7.5835,25.9957245956,25.685,-7.5835,26.7811257652,-0.8200000000000001,0.0,0.8200000000000001,64.76
2019-04-06 02:30:00,21.398,-1.6335000000000002,21.4602592307,21.158,-8.7235,22.8858125539,0.24,7.09,7.0940608963,78.23,21.348,-8.7235,23.0615818245,21.158,-8.7235,22.8858125539,0.19,0.0,0.19,65.25
2019-04-06 03:00:00,22.2985,-1.903,22.3795556535,18.3785,-9.023,20.4739783933,3.92,7.12,8.1277795246,78.42,22.3285,-9.023,24.0827000407,18.3785,-9.023,20.4739783933,3.95,0.0,3.95,65.41
2019-04-06 03:30:00,25.818,-1.9125,25.8887384832,18.208,-9.9525,20.7505065059,7.61,8.04,11.0703974635,78.2,25.858,-9.9525,27.7071907679,18.208,-9.9525,20.7505065059,7.65,0.0,7.65,65.24
2019-04-06 04:00:00,26.8715,-1.8445,26.9347302288,19.1315,-9.0345,21.1574214521,7.74,7.19,10.5642652371,78.07,26.9515,-9.0345,28.4254382992,19.1315,-9.0345,21.1574214521,7.82,0.0,7.82,65.14
2019-04-06 04:30:00,33.636,-2.2075,33.7083602723,14.166,-10.1475,17.4254788241,19.47,7.94,21.0267567637,78.13,33.826,-10.1475,35.3152945938,14.166,-10.1475,17.4254788241,19.66,0.0,19.66,65.18
2019-04-06 05:00:00,26.9385,-2.1515,27.0242804622,15.5985,-9.6615,18.3482365501,11.34,7.51,13.6013124367,78.3,27.0485,-9.6615,28.7222202223,15.5985,-9.6615,18.3482365501,11.45,0.0,11.45,65.33
2019-04-06 05:30:00,26.288,-2.0345,26.3666102154,17.358,-10.0845,20.0747927573,8.93,8.05,12.0227866986,78.35,26.338,-10.0845,28.2026130749,17.358,-10.0845,20.0747927573,8.98,0.0,8.98,65.37
2019-04-06 06:00:00,28.8175,-1.9165,28.8811578456,18.4475,-9.2765,20.6485764279,10.37,7.36,12.7163870655,78.23,28.8975,-9.2765,30.3499416556,18.4475,-9.2765,20.6485764279,10.45,0.0,10.45,65.27
2019-04-06 06:30:00,27.206,-2.156,27.2912948026,13.696,-8.186,15.9559083728,13.51,6.03,14.7946274032,78.35,27.346,-8.186,28.5449524785,13.696,-8.186,15.9559083728,13.65,0.0,13.65,65.39
2019-04-06 07:00:00,34.1065,-2.159,34.1747658843,13.6065,-7.539,15.555493025,20.5,5.38,21.1942067556,78.14,34.2465,-7.539,35.0664980181,13.6065,-7.539,15.555493025,20.64,0.0,20.64,65.21
2019-04-06 07:30:00,39.736,-2.1310000000000002,39.7931006206,12.436,-8.231,14.9131974103,27.3,6.1,27.9732014614,78.09,40.086,-8.231,40.9223258992,12.436,-8.231,14.9131974103,27.65,0.0,27.65,65.17
2019-04-06 08:00:00,32.1655,-2.1310000000000002,32.2360132654,12.8255,-6.891,14.5595099935,19.34,4.76,19.9171584319,78.13,32.4455,-6.891,33.1692078779,12.8255,-6.891,14.5595099935,19.62,0.0,19.62,65.21
2019-04-06 08:30:00,36.1465,-2.0535,36.2047831716,9.0665,-6.8135,11.3413052379,27.08,4.76,27.495163211,77.9,36.3865,-6.8135,37.018929813,9.0665,-6.8135,11.3413052379,27.32,0.0,27.32,65.02
2019-04-06 09:00:00,39.892,-1.925,39.9384187093,8.082,-6.065,10.1046003879,31.81,4.14,32.0782745795,77.72,40.272,-6.065,40.7261366815,8.082,-6.065,10.1046003879,32.19,0.0,32.19,64.86
2019-04-06 09:30:00,34.8595,-1.7934999999999999,34.9056067488,9.0195,-5.8635,10.7578814132,25.84,4.07,26.1585645631,77.89,35.2095,-5.8635,35.6943906307,9.0195,-5.8635,10.7578814132,26.19,0.0,26.19,65.02
2019-04-06 10:00:00,40.1745,-1.663,40.2089047258,10.4445,-5.563,11.8336194484,29.73,3.9,29.9847111042,77.75,40.4945,-5.563,40.8748272076,10.4445,-5.563,11.8336194484,30.05,0.0,30.05,64.89
2019-04-06 10:30:00,37.458,-1.6880000000000002,37.4960145616,9.888,-5.808,11.4675807388,27.57,4.12,27.8761421291,77.9,37.798,-5.808,38.2416221936,9.888,-5.808,11.4675807388,27.91,0.0,27.91,65.03
2019-04-06 11:00:00,31.5585,-1.7245,31.6055821415,9.8885,-5.5945,11.361375907,21.67,3.87,22.012855335,77.9,31.8085,-5.5945,32.2967351678,9.8885,-5.5945,11.361375907,21.92,0.0,21.92,65.03
2019-04-06 11:30:00,33.7785,-1.6139999999999999,33.8170379875,10.5885,-5.874,12.1086831757,23.19,4.26,23.5780342692,77.8,34.0285,-5.874,34.5317634686,10.5885,-5.874,12.1086831757,23.44,0.0,23.44,64.94
2019-04-06 12:00:00,39.805,-1.7405,39.8430340869,9.955,-4.9205000000000005,11.1046542157,29.85,3.18,30.0189090408,77.74,40.095,-4.9205000000000005,40.3957961334,9.955,-4.9205000000000005,11.1046542157,30.14,0.0,30.14,64.87
2019-04-06 12:30:00,38.475,-1.77,38.515691932,9.805,-5.43,11.2081633197,28.67,3.66,28.9026728868,77.74,38.895,-5.43,39.2722029558,9.805,-5.43,11.2081633197,29.09,0.0,29.09,64.87
2019-04-06 13:00:00,34.715,-1.851,34.7643125346,8.515,-5.801,10.3032434699,26.2,3.95,26.4960846164,77.9,34.965,-5.801,35.4429517112,8.515,-5.801,10.3032434699,26.45,0.0,26.45,65.02
2019-04-06 13:30:00,32.9745,-1.8050000000000002,33.0238652379,8.4545,-6.055,10.3991151186,24.52,4.25,24.8855962356,78.05,33.2745,-6.055,33.8209310228,8.4545,-6.055,10.3991151186,24.82,0.0,24.82,65.15
2019-04-06 14:00:00,33.77,-1.8090000000000002,33.8184177779,7.19,-7.019,10.0480078125,26.58,5.21,27.0857988621,78.34,34.07,-7.019,34.7855036042,7.19,-7.019,10.0480078125,26.88,0.0,26.88,65.38
2019-04-06 14:30:00,28.07,-1.9425,28.1371321611,6.21,-7.3625,9.6317447147,21.86,5.42,22.5219004527,78.34,28.29,-7.3625,29.2323537583,6.21,-7.3625,9.6317447147,22.08,0.0,22.08,65.38
2019-04-06 15:00:00,38.032,-1.9180000000000001,38.0803328242,7.852,-8.288,11.4168668206,30.18,6.37,30.8449234073,78.3,38.332,-8.288,39.2177659741,7.852,-8.288,11.4168668206,30.48,0.0,30.48,65.38
2019-04-06 15:30:00,31.924500000000002,-1.8525,31.9782028341,10.1245,-8.0625,12.9425425052,21.8,6.21,22.6672472965,78.53,32.2045,-8.0625,33.1983994569,10.1245,-8.0625,12.9425425052,22.08,0.0,22.08,65.55
2019-04-06 16:00:00,24.955,-1.732,25.0150324605,13.415,-6.682,14.9870393674,11.54,4.95,12.5568347923,78.6,25.085,-6.682,25.959706258,13.415,-6.682,14.9870393674,11.67,0.0,11.67,65.61
2019-04-06 16:30:00,26.828,-1.8385,26.8909216326,12.648,-5.9485,13.9770009748,14.18,4.11,14.7636208296,78.54,26.968,-5.9485,27.6162574628,12.648,-5.9485,13.9770009748,14.32,0.0,14.32,65.55
2019-04-06 17:00:00,26.16,-1.904,26.2291977765,10.25,-5.114,11.4549332604,15.91,3.21,16.2305945671,78.54,26.34,-5.114,26.8318578559,10.25,-5.114,11.4549332604,16.09,0.0,16.09,65.55
2019-04-06 17:30:00,24.313,-2.0355,24.3980578991,8.493,-4.6255,9.6708996091,15.82,2.59,16.0306113421,78.49,24.463,-4.6255,24.8964579659,8.493,-4.6255,9.6708996091,15.97,0.0,15.97,65.52
2019-04-06 18:00:00,23.3295,-1.88,23.4051270078,9.7095,-5.45,11.1344910189,13.62,3.5700000000000003,14.0801029826,78.33,23.5095,-5.45,24.1329461577,9.7095,-5.45,11.1344910189,13.8,0.0,13.8,65.38
2019-04-06 18:30:00,32.215,-1.9405000000000001,32.2733909785,9.865,-5.2005,11.151835062,22.35,3.26,22.5865026066,78.03,32.455,-5.2005,32.8690161893,9.865,-5.2005,11.151835062,22.59,0.0,22.59,65.11
2019-04-06 19:00:00,26.967,-1.8945,27.0334648029,9.927,-4.8045,11.0285334134,17.04,2.91,17.2866914128,78.03,27.177,-4.8045,27.5984157018,9.927,-4.8045,11.0285334134,17.25,0.0,17.25,65.11
2019-04-06 19:30:00,23.8335,-1.9145,23.9102704397,8.4235,-5.0245,9.8082084246,15.41,3.11,15.7206933689,78.23,23.9835,-5.0245,24.50416031,8.4235,-5.0245,9.8082084246,15.56,0.0,15.56,65.26
2019-04-06 20:00:00,21.6675,-1.8599999999999999,21.7471873181,7.3375,-4.85,8.7955333124,14.33,2.99,14.6386133223,78.23,21.8075,-4.85,22.3403123579,7.3375,-4.85,8.7955333124,14.47,0.0,14.47,65.26
2019-04-06 20:30:00,39.9895,-1.818,40.0308035674,5.7995,-5.188,7.7813587663,34.19,3.37,34.3556836637,77.85,40.3895,-5.188,40.7213341413,5.7995,-5.188,7.7813587663,34.59,0.0,34.59,64.95
2019-04-06 21:00:00,33.3,-1.7305000000000001,33.3449341017,6.54,-4.4405,7.9050389151000005,26.76,2.71,26.8968715653,77.82,33.53,-4.4405,33.8227577269,6.54,-4.4405,7.9050389151000005,26.99,0.0,26.99,64.95
2019-04-06 21:30:00,29.2895,-1.7255,29.3402822158,8.0295,-4.6855,9.2966004808,21.26,2.96,21.4650692987,77.92,29.6295,-4.6855,29.9976862524,8.0295,-4.6855,9.2966004808,21.6,0.0,21.6,65.0
2019-04-06 22:00:00,31.229,-1.6895,31.2746678839,11.729,-5.3995,12.9121664042,19.5,3.71,19.849788412,78.05,31.459,-5.3995,31.9190112825,11.729,-5.3995,12.9121664042,19.73,0.0,19.73,65.1
2019-04-06 22:30:00,34.992,-1.5545,35.0265118767,15.872,-5.5745000000000005,16.8224681379,19.12,4.02,19.5380347016,78.05,35.172,-5.5745000000000005,35.6110184388,15.872,-5.5745000000000005,16.8224681379,19.3,0.0,19.3,65.1
2019-04-06 23:00:00,27.1405,-1.6800000000000002,27.1924463822,13.8105,-4.8100000000000005,14.624158445900001,13.33,3.13,13.6925454171,78.19,27.3105,-4.8100000000000005,27.7308404173,13.8105,-4.8100000000000005,14.624158445900001,13.5,0.0,13.5,65.21
2019-04-06 23:30:00,26.995,-1.6125,27.0431170772,15.475,-4.8125,16.2060415046,11.52,3.2,11.9561866831,78.19,27.185,-4.8125,27.6076869957,15.475,-4.8125,16.2060415046,11.71,0.0,11.71,65.21
2019-04-07 00:00:00,20.852,-1.6320000000000001,20.9157674495,16.822,-4.172,17.331626236399998,4.03,2.54,4.7636645558,78.12,20.882,-4.172,21.2946826227,16.822,-4.172,17.331626236399998,4.06,0.0,4.06,65.14
2019-04-07 00:30:00,28.7145,-1.749,28.7677164761,16.2845,-5.559,17.207190975,12.43,3.81,13.0008076672,78.12,28.8545,-5.559,29.3851093456,16.2845,-5.559,17.207190975,12.57,0.0,12.57,65.14
2019-04-07 01:00:00,17.88,-1.966,17.9877612837,14.04,-4.456,14.7301573651,3.84,2.49,4.5766472444,78.36,17.91,-4.456,18.4560027091,14.04,-4.456,14.7301573651,3.87,0.0,3.87,65.34
2019-04-07 01:30:00,26.8545,-2.026,26.9308159225,14.4545,-5.366,15.4183827378,12.4,3.34,12.8419468929,78.22,26.9445,-5.366,27.4736243741,14.4545,-5.366,15.4183827378,12.49,0.0,12.49,65.23
2019-04-07 02:00:00,27.864,-2.051,27.9393825451,14.584,-5.711,15.6623298714,13.28,3.66,13.775122504,78.07,28.024,-5.711,28.6000016958,14.584,-5.711,15.6623298714,13.44,0.0,13.44,65.12
2019-04-07 02:30:00,42.001,-1.534,42.0290037593,20.851,-7.874,22.2882048851,21.15,6.34,22.0798120463,77.68,42.261,-7.874,42.988277437,20.851,-7.874,22.2882048851,21.41,0.0,21.41,64.79
2019-04-07 03:00:00,39.887,-1.695,39.9229983092,20.027,-9.905,22.3425547778,19.86,8.21,21.4900837597,77.68,40.057,-9.905,41.2634496134,20.027,-9.905,22.3425547778,20.03,0.0,20.03,64.79
2019-04-07 03:30:00,35.467,-2.011,35.5239666986,16.067,-9.101,18.4655541482,19.4,7.09,20.6549776083,77.68,35.667,-9.101,36.8098232813,16.067,-9.101,18.4655541482,19.6,0.0,19.6,64.79
2019-04-07 04:00:00,41.485,-2.0865,41.5374374179,14.235,-10.4065,17.6332205581,27.25,8.32,28.4918391825,77.76,41.865,-10.4065,43.1390016951,14.235,-10.4065,17.6332205581,27.63,0.0,27.63,64.85
2019-04-07 04:30:00,35.389,-2.158,35.4547357204,15.169,-10.728,18.5792503885,20.22,8.57,21.9611771087,77.95,35.609,-10.728,37.1899296181,15.169,-10.728,18.5792503885,20.44,0.0,20.44,65.01
2019-04-07 05:00:00,34.178,-2.004,34.2367010677,17.988,-11.504,21.3520528287,16.19,9.5,18.7714171015,78.02,34.308,-11.504,36.1853683137,17.988,-11.504,21.3520528287,16.32,0.0,16.32,65.08
2019-04-07 05:30:00,34.453,-1.9785,34.5097619703,18.913,-11.4085,22.0874498585,15.54,9.43,18.1773622949,78.05,34.653,-11.4085,36.4826572668,18.913,-11.4085,22.0874498585,15.74,0.0,15.74,65.08
2019-04-07 06:00:00,34.571,-2.078,34.633396093900004,16.861,-10.438,19.8304101067,17.71,8.36,19.584016442,78.14,34.711,-10.438,36.2464531368,16.861,-10.438,19.8304101067,17.85,0.0,17.85,65.18
2019-04-07 06:30:00,30.232,-2.243,30.3150931551,13.912,-9.253,16.7081343363,16.32,7.01,17.7618270457,78.2,30.452,-9.253,31.8267546728,13.912,-9.253,16.7081343363,16.54,0.0,16.54,65.25
2019-04-07 07:00:00,30.499,-2.065,30.5688276844,16.949,-10.545,19.9616037933,13.55,8.48,15.9847708773,78.13,30.639,-10.545,32.4028601515,16.949,-10.545,19.9616037933,13.69,0.0,13.69,65.18
2019-04-07 07:30:00,31.2365,-1.8345,31.2903231447,20.3365,-10.2245,22.7621095793,10.9,8.39,13.7550754269,77.9,31.3265,-10.2245,32.9528451351,20.3365,-10.2245,22.7621095793,10.99,0.0,10.99,65.0
2019-04-07 08:00:00,32.4415,-1.7745000000000002,32.48999496,19.3515,-9.2845,21.4635153808,13.09,7.51,15.091328636,77.61,32.5415,-9.2845,33.8400821881,19.3515,-9.2845,21.4635153808,13.19,0.0,13.19,64.77
2019-04-07 08:30:00,43.664,-1.7045,43.6972563927,19.284,-9.9145,21.6834030136,24.38,8.21,25.7252502417,77.54,43.944,-9.9145,45.048556539,19.284,-9.9145,21.6834030136,24.66,0.0,24.66,64.7
2019-04-07 09:00:00,51.4735,-1.69,51.5012359293,17.2135,-8.74,19.3052371716,34.26,7.05,34.9778515635,77.2,51.8335,-8.74,52.5651911654,17.2135,-8.74,19.3052371716,34.62,0.0,34.62,64.4
2019-04-07 09:30:00,50.273,-1.5905,50.298153239,16.163,-8.5305,18.2759951644,34.11,6.94,34.8088451403,77.23,50.703,-8.5305,51.4155972371,16.163,-8.5305,18.2759951644,34.54,0.0,34.54,64.4
2019-04-07 10:00:00,33.014,-1.5510000000000002,33.0504129626,14.444,-6.771,15.9522906506,18.57,5.22,19.2897200602,77.38,33.264,-6.771,33.9461358184,14.444,-6.771,15.9522906506,18.82,0.0,18.82,64.55
2019-04-07 10:30:00,37.1935,-1.4975,37.2236342731,14.2735,-7.0575,15.9229742354,22.92,5.5600000000000005,23.5847408296,77.15,37.4435,-7.0575,38.1028082758,14.2735,-7.0575,15.9229742354,23.17,0.0,23.17,64.38
2019-04-07 11:00:00,27.225,-1.4875,27.2656061963,13.495,-6.3375,14.9090218073,13.73,4.85,14.5614353688,77.43,27.405,-6.3375,28.1282408133,13.495,-6.3375,14.9090218073,13.91,0.0,13.91,64.6
2019-04-07 11:30:00,41.6665,-1.5750000000000002,41.6962569933,9.7765,-7.805,12.5099151576,31.89,6.23,32.4928453663,77.27,41.9765,-7.805,42.6959550455,9.7765,-7.805,12.5099151576,32.2,0.0,32.2,64.49
2019-04-07 12:00:00,37.7635,-1.6495000000000002,37.7995077018,8.3435,-6.4895,10.5701278374,29.42,4.84,29.8154657854,77.36,38.1435,-6.4895,38.6916037727,8.3435,-6.4895,10.5701278374,29.8,0.0,29.8,64.56
2019-04-07 12:30:00,34.4805,-1.6465,34.5197891433,9.7805,-6.5665,11.7803693703,24.7,4.92,25.1852417102,77.58,34.6805,-6.5665,35.2966854322,9.7805,-6.5665,11.7803693703,24.9,0.0,24.9,64.74
2019-04-07 13:00:00,39.8485,-1.5905,39.8802287167,11.1585,-6.9105,13.1250574284,28.69,5.32,29.1790764076,77.47,40.1585,-6.9105,40.7487439377,11.1585,-6.9105,13.1250574284,29.0,0.0,29.0,64.64
2019-04-07 13:30:00,43.795,-1.7435,43.8296910467,9.535,-8.6035,12.8427581637,34.26,6.86,34.9400515168,77.64,44.195,-8.6035,45.0246403345,9.535,-8.6035,12.8427581637,34.66,0.0,34.66,64.8
2019-04-07 14:00:00,43.363,-1.7835,43.3996617642,8.393,-8.7235,12.1054492378,34.97,6.94,35.651991529200004,77.64,43.823,-8.7235,44.6828242309,8.393,-8.7235,12.1054492378,35.43,0.0,35.43,64.8
2019-04-07 14:30:00,40.879,-1.8975,40.9230148847,6.269,-7.3875,9.6889378804,34.61,5.49,35.0427196433,77.55,41.239,-7.3875,41.8954684572,6.269,-7.3875,9.6889378804,34.97,0.0,34.97,64.72
2019-04-07 15:00:00,34.5935,-1.911,34.6462431333,5.4035,-8.091,9.7294446527,29.19,6.18,29.8370323591,77.6,34.9235,-8.091,35.8485025245,5.4035,-8.091,9.7294446527,29.52,0.0,29.52,64.76
2019-04-07 15:30:00,35.8285,-1.8719999999999999,35.8773716463,5.5685,-7.642,9.455599201,30.26,5.77,30.8052024827,77.6,36.1785,-7.642,36.9768038945,5.5685,-7.642,9.455599201,30.61,0.0,30.61,64.76
2019-04-07 16:00:00,45.2535,-1.8815,45.2925965749,7.0335,-7.7515,10.4668942146,38.22,5.87,38.6681432189,77.21,45.7235,-7.7515,46.3759011179,7.0335,-7.7515,10.4668942146,38.69,0.0,38.69,64.43
2019-04-07 16:30:00,49.163,-1.8719999999999999,49.198627552,7.473,-8.332,11.1923166949,41.69,6.46,42.1875301481,77.25,49.573,-8.332,50.268325544,7.473,-8.332,11.1923166949,42.1,0.0,42.1,64.43
2019-04-07 17:00:00,44.458,-1.8985,44.4985175736,6.808,-6.1385,9.1667904007,37.65,4.24,37.8879941406,77.08,44.988,-6.1385,45.4048601611,6.808,-6.1385,9.1667904007,38.18,0.0,38.18,64.32
2019-04-07 17:30:00,40.8715,-1.9615,40.9185409625,5.3115,-6.4815000000000005,8.3798493125,35.56,4.52,35.8461155497,77.39,41.2115,-6.4815000000000005,41.7180725166,5.3115,-6.4815000000000005,8.3798493125,35.9,0.0,35.9,64.57
2019-04-07 18:00:00,46.83,-1.9245,46.8695274165,5.19,-7.6445,9.2398311808,41.64,5.72,42.0310361519,77.39,47.3,-7.6445,47.9137598217,5.19,-7.6445,9.2398311808,42.11,0.0,42.11,64.57
2019-04-07 18:30:00,36.62,-1.9595,36.6723879813,5.2,-8.1395,9.6587504497,31.42,6.18,32.0220049341,77.83,37.05,-8.1395,37.9335466342,5.2,-8.1395,9.6587504497,31.85,0.0,31.85,64.93
2019-04-07 19:00:00,38.541,-1.939,38.5897447776,4.031,-7.199,8.2507309979,34.51,5.26,34.908561987,77.76,38.911,-7.199,39.5713472351,4.031,-7.199,8.2507309979,34.88,0.0,34.88,64.87
2019-04-07 19:30:00,44.4915,-1.8955000000000002,44.5318592976,4.1415,-7.3155,8.4064595699,40.35,5.42,40.7123924622,77.43,44.9415,-7.3155,45.5330095919,4.1415,-7.3155,8.4064595699,40.8,0.0,40.8,64.57
2019-04-07 20:00:00,45.055,-1.8495,45.0929448501,3.805,-7.8995,8.7681312291,41.25,6.05,41.6913060481,77.53,45.515,-7.8995,46.1954253715,3.805,-7.8995,8.7681312291,41.71,0.0,41.71,64.66
2019-04-07 20:30:00,47.945,-1.7485,47.9768723163,3.035,-7.1985,7.812146136,44.91,5.45,45.2394805452,77.18,48.425,-7.1985,48.9571141638,3.035,-7.1985,7.812146136,45.39,0.0,45.39,64.36
2019-04-07 21:00:00,49.1225,-1.776,49.1545947217,5.0325,-7.786,9.2708064509,44.09,6.01,44.4977325265,77.4,49.6825,-7.786,50.2888914399,5.0325,-7.786,9.2708064509,44.65,0.0,44.65,64.53
2019-04-07 21:30:00,45.3295,-1.911,45.3697640643,5.1195,-8.261,9.718713971,40.21,6.35,40.7083111907,77.62,45.8095,-8.261,46.548409331,5.1195,-8.261,9.718713971,40.69,0.0,40.69,64.71
2019-04-07 22:00:00,36.5945,-2.0215,36.6502918474,5.1245,-8.3815,9.8239524887,31.47,6.36,32.1062377117,77.89,36.9145,-8.3815,37.854059921,5.1245,-8.3815,9.8239524887,31.79,0.0,31.79,64.94
2019-04-07 22:30:00,41.374,-2.1015,41.427336123,4.814,-7.8315,9.1927682583,36.56,5.73,37.0063035171,77.66,41.794,-7.8315,42.5214161129,4.814,-7.8315,9.1927682583,36.98,0.0,36.98,64.76
2019-04-07 23:00:00,41.933,-2.1405,41.9875961356,4.123,-7.2505,8.3407960801,37.81,5.11,38.1537442461,77.59,42.333,-7.2505,42.949419545,4.123,-7.2505,8.3407960801,38.21,0.0,38.21,64.71
2019-04-07 23:30:00,46.0255,-2.2145,46.0787441289,3.5755,-7.8445,8.6209268933,42.45,5.63,42.8217164532,77.59,46.4955,-7.8445,47.1526001457,3.5755,-7.8445,8.6209268933,42.92,0.0,42.92,64.71
2019-04-08 00:00:00,48.5145,-2.25,48.5666470971,3.3045,-7.52,8.2140197376,45.21,5.27,45.5161180243,77.54,49.0645,-7.52,49.637441113,3.3045,-7.52,8.2140197376,45.76,0.0,45.76,64.66
2019-04-08 00:30:00,45.5815,-2.327,45.6408596682,3.3915,-7.927,8.6220415941,42.19,5.6,42.5600293703,77.91,46.0815,-7.927,46.7583358477,3.3915,-7.927,8.6220415941,42.69,0.0,42.69,64.97
2019-04-08 01:00:00,44.1255,-2.3445,44.1877407264,2.2655,-8.0345,8.3477949484,41.86,5.69,42.2449488105,77.8,44.5855,-8.0345,45.3036422432,2.2655,-8.0345,8.3477949484,42.32,0.0,42.32,64.88
2019-04-08 01:30:00,38.083,-2.3895,38.1578903931,2.483,-7.9595,8.3378012239,35.6,5.57,36.0331083866,77.91,38.563,-7.9595,39.3758632826,2.483,-7.9595,8.3378012239,36.08,0.0,36.08,64.98
2019-04-08 02:00:00,46.5945,-2.3625,46.6543549575,2.6845,-7.6725,8.1285789964,43.91,5.31,44.2299016504,77.54,47.0145,-7.6725,47.6364405314,2.6845,-7.6725,8.1285789964,44.33,0.0,44.33,64.67
2019-04-08 02:30:00,43.199,-2.358,43.2633073747,2.509,-7.628,8.0300351805,40.69,5.27,41.0298549839,77.69,43.659,-7.628,44.320363999,2.509,-7.628,8.0300351805,41.15,0.0,41.15,64.8
2019-04-08 03:00:00,46.9805,-2.3635,47.0399140358,1.3405,-8.1835,8.2925636868,45.64,5.82,46.0095859577,77.62,47.5405,-8.1835,48.2397016212,1.3405,-8.1835,8.2925636868,46.2,0.0,46.2,64.73
2019-04-08 03:30:00,47.286,-2.3795,47.3458320895,1.096,-8.4495,8.5202855733,46.19,6.07,46.5871334169,77.79,47.796,-8.4495,48.5371163776,1.096,-8.4495,8.5202855733,46.7,0.0,46.7,64.87
2019-04-08 04:00:00,39.74,-2.398,39.8122845865,0.8300000000000001,-8.278,8.3195062353,38.91,5.88,39.351778867,77.87,40.19,-8.278,41.0336615963,0.8300000000000001,-8.278,8.3195062353,39.36,0.0,39.36,64.95
2019-04-08 04:30:00,36.291,-2.438,36.3727992461,0.431,-7.688,7.7000717529,35.86,5.25,36.2422695205,78.0,36.711,-7.688,37.5073708089,0.431,-7.688,7.7000717529,36.28,0.0,36.28,65.05
2019-04-08 05:00:00,34.7905,-2.435,34.8756091739,0.5005000000000001,-7.955,7.9707292797000004,34.29,5.52,34.7314626816,78.07,35.2605,-7.955,36.1467133395,0.5005000000000001,-7.955,7.9707292797000004,34.76,0.0,34.76,65.13
2019-04-08 05:30:00,37.9015,-2.4050000000000002,37.9777267257,0.7815000000000001,-7.585,7.6251535886,37.12,5.18,37.4796851641,77.94,38.2515,-7.585,38.9962751715,0.7815000000000001,-7.585,7.6251535886,37.47,0.0,37.47,65.02
2019-04-08 06:00:00,39.803,-2.321,39.8706138654,0.41300000000000003,-7.221,7.2328009789,39.39,4.9,39.6936027591,77.75,40.293,-7.221,40.9349323928,0.41300000000000003,-7.221,7.2328009789,39.88,0.0,39.88,64.87
2019-04-08 06:30:00,46.8345,-2.253,46.8886596018,0.3345,-7.883,7.8900937415,46.5,5.63,46.8395868897,77.65,47.3845,-7.883,48.0357422057,0.3345,-7.883,7.8900937415,47.05,0.0,47.05,64.81
2019-04-08 07:00:00,39.2935,-2.2155,39.3559091179,0.9435,-9.4655,9.512406767,38.35,7.25,39.0292838776,78.18,39.7535,-9.4655,40.8648559584,0.9435,-9.4655,9.512406767,38.81,0.0,38.81,65.25
2019-04-08 07:30:00,35.672,-2.077,35.7324154375,1.082,-8.127,8.1987104474,34.59,6.05,35.1151050119,77.96,35.952,-8.127,36.8591160095,1.082,-8.127,8.1987104474,34.87,0.0,34.87,65.06
2019-04-08 08:00:00,39.6105,-1.971,39.6595077031,1.3205,-8.841,8.939071610100001,38.29,6.87,38.9014267091,77.9,40.1605,-8.841,41.1221235012,1.3205,-8.841,8.939071610100001,38.84,0.0,38.84,65.02
2019-04-08 08:30:00,27.301,-1.8815,27.3657567637,1.4809999999999999,-7.4915,7.6364869705,25.82,5.61,26.4224241886,77.9,27.521,-7.4915,28.5224124725,1.4809999999999999,-7.4915,7.6364869705,26.04,0.0,26.04,65.02
2019-04-08 09:00:00,38.3825,-1.8290000000000002,38.4260529752,1.6125,-7.429,7.6019864016,36.77,5.6,37.1939901059,77.71,38.7625,-7.429,39.467980025,1.6125,-7.429,7.6019864016,37.15,0.0,37.15,64.86
2019-04-08 09:30:00,41.4285,-1.7425000000000002,41.4651289459,1.6385,-6.7825,6.9776062156,39.79,5.04,40.1079256507,77.49,41.8685,-6.7825,42.4143088886,1.6385,-6.7825,6.9776062156,40.23,0.0,40.23,64.66
2019-04-08 10:00:00,42.4005,-1.7455,42.4364132615,1.9505,-8.5855,8.8042751263,40.45,6.84,41.0242379576,77.79,42.9205,-8.5855,43.7707679907,1.9505,-8.5855,8.8042751263,40.97,0.0,40.97,64.9
2019-04-08 10:30:00,36.909,-1.762,36.9510341533,1.889,-8.622,8.8265058205,35.02,6.86,35.6855713139,77.95,37.329,-8.622,38.3117883294,1.889,-8.622,8.8265058205,35.44,0.0,35.44,65.03
2019-04-08 11:00:00,25.34,-1.6775,25.395464285,1.58,-7.6475,7.8090112210000004,23.76,5.97,24.4985407729,78.03,25.55,-7.6475,26.6699598097,1.58,-7.6475,7.8090112210000004,23.97,0.0,23.97,65.1
2019-04-08 11:30:00,29.334,-1.697,29.3830455365,1.654,-7.627,7.8042837596,27.68,5.93,28.3080783523,77.92,29.634,-7.627,30.5997562899,1.654,-7.627,7.8042837596,27.98,0.0,27.98,65.01
2019-04-08 12:00:00,36.4185,-1.6665,36.456609339,1.5385,-8.6965,8.8315397582,34.88,7.03,35.5813897986,77.92,36.7485,-8.6965,37.7634924828,1.5385,-8.6965,8.8315397582,35.21,0.0,35.21,65.01
2019-04-08 12:30:00,40.139,-1.623,40.171799188,2.819,-8.973,9.405396855,37.32,7.35,38.036888674,77.8,40.539,-8.973,41.5201788291,2.819,-8.973,9.405396855,37.72,0.0,37.72,64.91
2019-04-08 13:00:00,37.6985,-1.647,37.7344605268,1.2885,-6.907,7.0261569332,36.41,5.26,36.7879830923,77.54,38.1885,-6.907,38.8080942749,1.2885,-6.907,7.0261569332,36.9,0.0,36.9,64.7
2019-04-08 13:30:00,22.7535,-1.6985000000000001,22.8168066236,1.5635,-5.2885,5.5147769221,21.19,3.59,21.491956635,77.77,22.9835,-5.2885,23.5840943116,1.5635,-5.2885,5.5147769221,21.42,0.0,21.42,64.87
2019-04-08 14:00:00,22.2,-1.6219999999999999,22.2591752767,1.45,-5.332,5.5256424061,20.75,3.71,21.0790559561,77.77,22.41,-5.332,23.0355882061,1.45,-5.332,5.5256424061,20.96,0.0,20.96,64.87
2019-04-08 14:30:00,22.787,-1.645,22.8462993502,0.847,-5.415,5.4808424535,21.94,3.77,22.2615475653,77.73,23.007,-5.415,23.6356568345,0.847,-5.415,5.4808424535,22.16,0.0,22.16,64.87
2019-04-08 15:00:00,28.0535,-1.6325,28.1009593875,0.4635,-4.9425,4.9641855828,27.59,3.31,27.7878426655,77.3,28.3635,-4.9425,28.7909089558,0.4635,-4.9425,4.9641855828,27.9,0.0,27.9,64.51
2019-04-08 15:30:00,35.6135,-1.6535000000000002,35.6518645305,1.1935,-5.4835,5.6118815472,34.42,3.83,34.6324313325,77.34,35.9435,-5.4835,36.3593724437,1.1935,-5.4835,5.6118815472,34.75,0.0,34.75,64.51
2019-04-08 16:00:00,42.612,-1.5825,42.6413748635,0.652,-5.9925,6.0278653145,41.96,4.41,42.191109253,77.19,43.032,-5.9925,43.4472447947,0.652,-5.9925,6.0278653145,42.38,0.0,42.38,64.42
2019-04-08 16:30:00,48.3095,-1.6115,48.3363705971,0.23950000000000002,-7.3415,7.3454055368,48.07,5.73,48.4103067538,77.19,48.9995,-7.3415,49.5464289581,0.23950000000000002,-7.3415,7.3454055368,48.76,0.0,48.76,64.42
2019-04-08 17:00:00,26.548000000000002,-1.7595,26.606242580500002,0.498,-6.0295,6.0500309297,26.05,4.27,26.397640046,77.52,26.848,-6.0295,27.5167217206,0.498,-6.0295,6.0500309297,26.35,0.0,26.35,64.68
2019-04-08 17:30:00,39.497,-1.7155,39.5342376839,1.037,-6.7855,6.8642828649,38.46,5.07,38.7927377224,77.37,39.927,-6.7855,40.4994856665,1.037,-6.7855,6.8642828649,38.89,0.0,38.89,64.56
2019-04-08 18:00:00,37.914,-1.7675,37.9551768834,1.174,-6.4575,6.5633514495,36.74,4.69,37.0381384521,77.48,38.324,-6.4575,38.8642288261,1.174,-6.4575,6.5633514495,37.15,0.0,37.15,64.66
2019-04-08 18:30:00,35.187,-1.7025000000000001,35.2281630979,0.437,-6.2325,6.2478016334,34.75,4.53,35.044020888,77.48,35.517,-6.2325,36.0596914192,0.437,-6.2325,6.2478016334,35.08,0.0,35.08,64.66
2019-04-08 19:00:00,43.204,-1.6505,43.2355151033,0.754,-6.0705,6.1171469044,42.45,4.42,42.6794903906,77.35,43.774,-6.0705,44.1929185079,0.754,-6.0705,6.1171469044,43.02,0.0,43.02,64.53
2019-04-08 19:30:00,45.977,-1.6600000000000001,46.0069573978,0.47700000000000004,-7.45,7.4652547847,45.5,5.79,45.8669172716,77.63,46.387,-7.45,46.981446008,0.47700000000000004,-7.45,7.4652547847,45.91,0.0,45.91,64.77
2019-04-08 20:00:00,45.476,-1.5945,45.5039449526,0.056,-6.9945,6.9947241725,45.42,5.4,45.7398775687,77.63,46.096,-6.9945,46.6236447122,0.056,-6.9945,6.9947241725,46.04,0.0,46.04,64.77
2019-04-08 20:30:00,41.0845,-1.4935,41.1116368258,0.0045000000000000005,-6.7935,6.7935014904,41.08,5.3,41.4204828557,77.72,41.5445,-6.7935,42.0962839512,0.0045000000000000005,-6.7935,6.7935014904,41.54,0.0,41.54,64.84
2019-04-08 21:00:00,34.08,-1.528,34.1142372625,0.0,-6.308,6.308,34.08,4.78,34.413584527,77.76,34.49,-6.308,35.0621015343,0.0,-6.308,6.308,34.49,0.0,34.49,64.84
2019-04-08 21:30:00,40.5955,-1.6724999999999999,40.6299381799,0.025500000000000002,-6.5725,6.5725494673,40.57,4.9,40.8648369628,77.7,41.0055,-6.5725,41.5288909857,0.025500000000000002,-6.5725,6.5725494673,40.98,0.0,40.98,64.84
2019-04-08 22:00:00,45.7955,-1.7725,45.8297891824,0.47550000000000003,-6.1025,6.1209971818,45.32,4.33,45.5263802646,77.37,46.2655,-6.1025,46.6662297224,0.47550000000000003,-6.1025,6.1209971818,45.79,0.0,45.79,64.55
2019-04-08 22:30:00,40.3025,-1.895,40.3470263,1.2625,-7.955,8.0545596559,39.04,6.06,39.5075334588,78.0,40.8625,-7.955,41.629628046,1.2625,-7.955,8.0545596559,39.6,0.0,39.6,65.06
2019-04-08 23:00:00,44.047,-2.028,44.0936615967,1.167,-9.908,9.976490014,42.88,7.88,43.598036653,78.14,44.517,-9.908,45.6062687906,1.167,-9.908,9.976490014,43.35,0.0,43.35,65.18
2019-04-08 23:30:00,45.956,-2.135,46.0055666306,0.726,-8.465,8.4960756235,45.23,6.33,45.67079811,77.88,46.526,-8.465,47.2897970074,0.726,-8.465,8.4960756235,45.8,0.0,45.8,64.94
2019-04-09 00:00:00,34.1385,-2.1995,34.2092821103,0.42850000000000005,-8.4595,8.470345477,33.71,6.26,34.2863194292,78.05,34.5585,-8.4595,35.5788288523,0.42850000000000005,-8.4595,8.470345477,34.13,0.0,34.13,65.08
2019-04-09 00:30:00,22.3135,-2.285,22.4301918683,0.5535,-8.115,8.1338543908,21.76,5.83,22.5274610198,78.45,22.5535,-8.115,23.9690130637,0.5535,-8.115,8.1338543908,22.0,0.0,22.0,65.4
2019-04-09 01:00:00,25.3345,-2.3475,25.4430274633,1.1145,-9.6575,9.721595368,24.22,7.31,25.2991007745,78.45,25.6045,-9.6575,27.3652649631,1.1145,-9.6575,9.721595368,24.49,0.0,24.49,65.4
2019-04-09 01:30:00,35.4985,-2.295,35.5726092275,2.1585,-8.595,8.8618929834,33.34,6.3,33.9300103154,77.99,35.8685,-8.595,36.8839167829,2.1585,-8.595,8.8618929834,33.71,0.0,33.71,65.03
2019-04-09 02:00:00,32.6915,-2.3325,32.7746049328,2.3815,-8.3725,8.704613633,30.31,6.04,30.9059492655,78.19,33.0015,-8.3725,34.0469933841,2.3815,-8.3725,8.704613633,30.62,0.0,30.62,65.21
2019-04-09 02:30:00,42.93,-2.3,42.9915677779,2.33,-8.07,8.3996309443,40.6,5.77,41.0079614221,77.77,43.42,-8.07,44.1635743572,2.33,-8.07,8.3996309443,41.09,0.0,41.09,64.85
2019-04-09 03:00:00,28.2405,-2.3865,28.3411577481,2.0405,-8.3965,8.6408826227,26.2,6.01,26.8804780463,78.39,28.610500000000002,-8.3965,29.8171414207,2.0405,-8.3965,8.6408826227,26.57,0.0,26.57,65.35
2019-04-09 03:30:00,23.5595,-2.3885,23.6802654652,1.1995,-8.7985,8.8798875274,22.36,6.41,23.2606470245,78.58,23.8395,-8.7985,25.4113235094,1.1995,-8.7985,8.8798875274,22.64,0.0,22.64,65.49
2019-04-09 04:00:00,24.4555,-2.417,24.5746489141,2.3355,-9.277,9.5664669157,22.12,6.86,23.1593177792,78.69,24.7055,-9.277,26.3898552336,2.3355,-9.277,9.5664669157,22.37,0.0,22.37,65.61
2019-04-09 04:30:00,41.5825,-2.3355,41.6480355659,2.8025,-9.7455,10.14045248,38.78,7.41,39.4815969788,78.4,42.0325,-9.7455,43.1474892259,2.8025,-9.7455,10.14045248,39.23,0.0,39.23,65.37
2019-04-09 05:00:00,44.6165,-2.345,44.678082963,2.0465,-9.195,9.4199887075,42.57,6.85,43.1175996549,78.4,45.0065,-9.195,45.9361847267,2.0465,-9.195,9.4199887075,42.96,0.0,42.96,65.37
2019-04-09 05:30:00,45.944,-2.3285,46.00296782,0.974,-8.3485,8.405125118,44.97,6.02,45.3711505254,78.36,46.584,-8.3485,47.3261714937,0.974,-8.3485,8.405125118,45.61,0.0,45.61,65.37
2019-04-09 06:00:00,38.908,-2.3125,38.976661225,2.278,-9.7225,9.9858044368,36.63,7.41,37.3719814835,78.92,39.388,-9.7225,40.5702052034,2.278,-9.7225,9.9858044368,37.11,0.0,37.11,65.82
2019-04-09 06:30:00,30.0145,-2.2045,30.0953489845,3.5545,-7.2145,8.042604087,26.46,5.01,26.930126253,78.68,30.3045,-7.2145,31.1514322383,3.5545,-7.2145,8.042604087,26.75,0.0,26.75,65.65
2019-04-09 07:00:00,27.802,-2.1445,27.884585065,5.712,-5.2945,7.788367881,22.09,3.15,22.3134623042,78.24,28.012,-5.2945,28.5079615941,5.712,-5.2945,7.788367881,22.3,0.0,22.3,65.31
2019-04-09 07:30:00,37.4575,-2.095,37.5160409858,8.1875,-7.515,11.1135224502,29.27,5.42,29.7675880783,78.29,37.7675,-7.515,38.5079119305,8.1875,-7.515,11.1135224502,29.58,0.0,29.58,65.36
2019-04-09 08:00:00,43.091,-1.9585,43.1354842705,9.481,-6.8485,11.6957818571,33.61,4.89,33.9638660932,77.98,43.571,-6.8485,44.1059405664,9.481,-6.8485,11.6957818571,34.09,0.0,34.09,65.1
2019-04-09 08:30:00,37.515,-1.847,37.5604397472,12.205,-7.267,14.2046229799,25.31,5.42,25.8838269968,78.28,37.795,-7.267,38.4872876935,12.205,-7.267,14.2046229799,25.59,0.0,25.59,65.34
2019-04-09 09:00:00,43.0315,-1.6635,43.0636415611,15.5615,-8.8435,17.8988204779,27.47,7.18,28.3928388859,78.21,43.2815,-8.8435,44.1757369435,15.5615,-8.8435,17.8988204779,27.72,0.0,27.72,65.27
2019-04-09 09:30:00,38.5445,-1.392,38.5696272247,18.6445,-9.842,21.0827499214,19.9,8.45,21.6197247901,78.16,38.8445,-9.842,40.0719371163,18.6445,-9.842,21.0827499214,20.2,0.0,20.2,65.22
2019-04-09 10:00:00,22.8515,-1.396,22.8941011671,17.1815,-8.256,19.0621477869,5.67,6.86,8.8999157299,78.37,22.9115,-8.256,24.35361099,17.1815,-8.256,19.0621477869,5.73,0.0,5.73,65.41
2019-04-09 10:30:00,25.9325,-1.545,25.9784830437,15.3425,-7.615,17.1283545984,10.59,6.07,12.2062688812,78.45,26.0325,-7.615,27.1234083634,15.3425,-7.615,17.1283545984,10.69,0.0,10.69,65.47
2019-04-09 11:00:00,23.745,-1.3745,23.7847487952,17.415,-7.8645,19.1084427741,6.33,6.49,9.065814911,78.28,23.805,-7.8645,25.0704683891,17.415,-7.8645,19.1084427741,6.39,0.0,6.39,65.33
2019-04-09 11:30:00,20.9105,-1.3985,20.9572138535,17.1205,-7.8685,18.8421021253,3.79,6.47,7.4983331481,78.13,20.9105,-7.8685,22.3419404372,17.1205,-7.8685,18.8421021253,3.79,0.0,3.79,65.21
2019-04-09 12:00:00,20.1965,-1.3075,20.2387788293,17.7265,-7.1575,19.1169717398,2.47,5.85,6.3500708657,78.13,20.2165,-7.1575,21.4461343486,17.7265,-7.1575,19.1169717398,2.49,0.0,2.49,65.21
2019-04-09 12:30:00,19.1865,-1.3535,19.2341816696,17.0565,-7.0235,18.4459682451,2.13,5.67,6.0568803851,78.13,19.1665,-7.0235,20.4128458207,17.0565,-7.0235,18.4459682451,2.11,0.0,2.11,65.21
2019-04-09 13:00:00,21.7735,-1.679,21.8381396472,11.7535,-6.979,13.6693527005,10.02,5.3,11.335360603,78.23,21.8535,-6.979,22.940834842,11.7535,-6.979,13.6693527005,10.1,0.0,10.1,65.28
2019-04-09 13:30:00,23.717,-1.7425000000000002,23.7809250293,11.697,-6.6225000000000005,13.441626213,12.02,4.88,12.9728485692,78.23,23.837,-6.6225000000000005,24.7398479229,11.697,-6.6225000000000005,13.441626213,12.14,0.0,12.14,65.28
2019-04-09 14:00:00,18.814,-1.7815,18.8981570067,9.974,-7.1215,12.255465648,8.84,5.34,10.3276909326,78.37,18.874,-7.1215,20.1728440794,9.974,-7.1215,12.255465648,8.9,0.0,8.9,65.41
2019-04-09 14:30:00,19.073,-1.771,19.1550455494,9.373,-6.491,11.4011495034,9.7,4.72,10.7874185976,78.37,19.173,-6.491,20.2419616144,9.373,-6.491,11.4011495034,9.8,0.0,9.8,65.41
2019-04-09 15:00:00,20.508,-1.7565,20.5830842259,9.188,-7.6065000000000005,11.9280420124,11.32,5.85,12.7422486242,78.37,20.568,-7.6065000000000005,21.9294657083,9.188,-7.6065000000000005,11.9280420124,11.38,0.0,11.38,65.41
2019-04-09 15:30:00,29.222,-1.766,29.2753145158,8.482,-8.406,11.9417402417,20.74,6.64,21.7769878542,78.25,29.432,-8.406,30.6088787772,8.482,-8.406,11.9417402417,20.95,0.0,20.95,65.31
2019-04-09 16:00:00,35.82,-1.679,35.8593285074,8.23,-9.329,12.4403834748,27.59,7.65,28.6309378121,78.16,36.13,-9.329,37.3149720756,8.23,-9.329,12.4403834748,27.9,0.0,27.9,65.24
2019-04-09 16:30:00,43.1895,-1.6425,43.220720916,10.1495,-9.5025,13.9035914964,33.04,7.86,33.9620552971,78.12,43.4995,-9.5025,44.5253187131,10.1495,-9.5025,13.9035914964,33.35,0.0,33.35,65.19
2019-04-09 17:00:00,39.4485,-1.7405,39.4868774721,5.5585,-8.2205,9.9233836215,33.89,6.48,34.5039490493,78.31,39.8585,-8.2205,40.6973788161,5.5585,-8.2205,9.9233836215,34.3,0.0,34.3,65.35
2019-04-09 17:30:00,38.3395,-1.6665,38.37570172,6.7495,-8.0165,10.4795048786,31.59,6.35,32.2218962819,78.43,38.7095,-8.0165,39.5308697413,6.7495,-8.0165,10.4795048786,31.96,0.0,31.96,65.46
2019-04-09 18:00:00,34.434,-1.6975,34.475815614,6.984,-8.4775,10.9838182,27.45,6.78,28.2749164455,78.59,34.764,-8.4775,35.7827291057,6.984,-8.4775,10.9838182,27.78,0.0,27.78,65.6
2019-04-09 18:30:00,41.881,-1.6675,41.9141827697,9.111,-9.3975,13.0890537187,32.77,7.73,33.6693599583,78.48,42.161,-9.3975,43.1956355116,9.111,-9.3975,13.0890537187,33.05,0.0,33.05,65.5
2019-04-09 19:00:00,36.249,-1.7055,36.2890993447,7.639,-9.4655,12.1634703621,28.61,7.76,29.6437126555,78.53,36.649,-9.4655,37.8516167587,7.639,-9.4655,12.1634703621,29.01,0.0,29.01,65.55
2019-04-09 19:30:00,31.005,-1.7205,31.0526994841,6.015,-8.3905,10.3237936462,24.99,6.67,25.8648216696,78.44,31.245,-8.3905,32.3519785369,6.015,-8.3905,10.3237936462,25.23,0.0,25.23,65.48
2019-04-09 20:00:00,24.9445,-1.605,24.996081798,8.0945,-7.275,10.883315453,16.85,5.67,17.7783970031,78.4,25.1645,-7.275,26.194993515,8.0945,-7.275,10.883315453,17.07,0.0,17.07,65.44
2019-04-09 20:30:00,25.5675,-1.5685,25.615566527,11.7275,-7.7785,14.0726443322,13.84,6.21,15.1693671589,78.4,25.7075,-7.7785,26.8585297159,11.7275,-7.7785,14.0726443322,13.98,0.0,13.98,65.4
2019-04-09 21:00:00,25.37,-1.4755,25.4128707597,14.09,-8.0555,16.2301934754,11.28,6.58,13.0588973501,78.17,25.47,-8.0555,26.713516808,14.09,-8.0555,16.2301934754,11.38,0.0,11.38,65.23
2019-04-09 21:30:00,25.8375,-1.512,25.8817030013,16.2275,-8.922,18.518472946,9.61,7.41,12.1350813759,78.23,25.9275,-8.922,27.4196524458,16.2275,-8.922,18.518472946,9.7,0.0,9.7,65.27
2019-04-09 22:00:00,30.365,-1.4075,30.3976032155,20.445,-8.6875,22.2141999912,9.92,7.28,12.3046657817,78.03,30.445,-8.6875,31.6602381742,20.445,-8.6875,22.2141999912,10.0,0.0,10.0,65.11
2019-04-09 22:30:00,32.795,-1.475,32.8281533139,18.835,-7.345,20.2164846103,13.96,5.87,15.1439261752,77.8,32.905,-7.345,33.7148046116,18.835,-7.345,20.2164846103,14.07,0.0,14.07,64.91
2019-04-09 23:00:00,29.4075,-1.863,29.4664525393,11.5675,-7.603,13.8424226655,17.84,5.74,18.7406830185,77.96,29.6175,-7.603,30.5778010205,11.5675,-7.603,13.8424226655,18.05,0.0,18.05,65.05
2019-04-09 23:30:00,29.3135,-1.8245,29.3702244203,14.8435,-7.0045,16.4131810597,14.47,5.18,15.3692322515,77.79,29.4735,-7.0045,30.2943925917,14.8435,-7.0045,16.4131810597,14.63,0.0,14.63,64.9
2019-04-10 00:00:00,23.7125,-1.9905,23.7958976822,14.1625,-7.6005,16.0730832916,9.55,5.61,11.075856626,77.79,23.8325,-7.6005,25.0151085646,14.1625,-7.6005,16.0730832916,9.67,0.0,9.67,64.9
2019-04-10 00:30:00,23.736,-1.94,23.8151484564,15.346,-8.78,17.6801616508,8.39,6.84,10.8248648952,77.79,23.806,-8.78,25.3734908123,15.346,-8.78,17.6801616508,8.46,0.0,8.46,64.86
2019-04-10 01:00:00,28.6215,-2.0895,28.697670158,13.3915,-8.5995,15.9148883911,15.23,6.51,16.5630009358,77.85,28.6315,-8.5995,29.895052977,13.3915,-8.5995,15.9148883911,15.24,0.0,15.24,64.91
2019-04-10 01:30:00,47.021,-2.1295,47.0691959911,13.351,-11.4295,17.5750582147,33.67,9.3,34.930772966,77.7,47.531,-11.4295,48.885881717,13.351,-11.4295,17.5750582147,34.18,0.0,34.18,64.79
2019-04-10 02:00:00,48.4635,-2.1045,48.5091718389,14.2335,-11.5445,18.3267018991,34.23,9.44,35.5078371631,77.66,48.8435,-11.5445,50.189271488,14.2335,-11.5445,18.3267018991,34.61,0.0,34.61,64.75
2019-04-10 02:30:00,47.5815,-2.164,47.6306837894,14.2815,-12.114,18.7272592295,33.3,9.95,34.7547478771,77.86,47.9115,-12.114,49.4192354074,14.2815,-12.114,18.7272592295,33.63,0.0,33.63,64.91
2019-04-10 03:00:00,46.7105,-2.169,46.7608315928,13.7405,-12.089,18.3015098079,32.97,9.92,34.4300348533,77.8,47.1305,-12.089,48.6562221227,13.7405,-12.089,18.3015098079,33.39,0.0,33.39,64.86
2019-04-10 03:30:00,46.7995,-2.166,46.8495971834,13.8895,-10.996,17.7152540555,32.91,8.83,34.0739930152,77.48,47.1695,-10.996,48.434220818,13.8895,-10.996,17.7152540555,33.28,0.0,33.28,64.61
2019-04-10 04:00:00,41.1805,-2.2965,41.2444843888,11.0805,-11.3765,15.880876314,30.1,9.08,31.4397264619,77.8,41.5705,-11.3765,43.0990860982,11.0805,-11.3765,15.880876314,30.49,0.0,30.49,64.87
2019-04-10 04:30:00,41.764,-2.3085,41.8277523691,10.074,-11.2585,15.1075907494,31.69,8.95,32.9296006657,77.88,42.034,-11.2585,43.5156406163,10.074,-11.2585,15.1075907494,31.96,0.0,31.96,64.95
2019-04-10 05:00:00,44.6885,-2.2745,44.7463449066,11.3885,-10.9245,15.7810846427,33.3,8.65,34.405123165,77.85,45.0885,-10.9245,46.3930763423,11.3885,-10.9245,15.7810846427,33.7,0.0,33.7,64.95
2019-04-10 05:30:00,46.02,-2.2935,46.0771151685,11.84,-12.4035,17.1473733338,34.18,10.11,35.643856413099996,78.55,46.43,-12.4035,48.0582117047,11.84,-12.4035,17.1473733338,34.59,0.0,34.59,65.51
2019-04-10 06:00:00,47.0495,-2.192,47.1005341185,12.5095,-12.002,17.3359624553,34.54,9.81,35.9060955828,78.46,47.4495,-12.002,48.9438765756,12.5095,-12.002,17.3359624553,34.94,0.0,34.94,65.44
2019-04-10 06:30:00,44.9715,-2.1275,45.0217954829,12.9115,-10.0775,16.3787312848,32.06,7.95,33.0309869668,78.29,45.3515,-10.0775,46.4576641524,12.9115,-10.0775,16.3787312848,32.44,0.0,32.44,65.3
2019-04-10 07:00:00,39.861,-2.095,39.9160161589,11.371,-9.135,14.5858789931,28.49,7.04,29.3469197702,78.55,40.241,-9.135,41.2648313458,11.371,-9.135,14.5858789931,28.87,0.0,28.87,65.53
2019-04-10 07:30:00,35.9755,-1.9565000000000001,36.028662097,10.7055,-7.5065,13.0749865201,25.27,5.55,25.8722901963,78.13,36.2455,-7.5065,37.0146432172,10.7055,-7.5065,13.0749865201,25.54,0.0,25.54,65.19
2019-04-10 08:00:00,34.806,-1.9215,34.8589988131,9.216,-8.0215,12.2179833954,25.59,6.1,26.3069971681,78.17,35.116,-8.0215,36.0205207937,9.216,-8.0215,12.2179833954,25.9,0.0,25.9,65.23
2019-04-10 08:30:00,32.089,-1.7205,32.135090497,11.019,-6.6205,12.8549360656,21.07,4.9,21.6322652536,78.36,32.329,-6.6205,32.9999282007,11.019,-6.6205,12.8549360656,21.31,0.0,21.31,65.41
2019-04-10 09:00:00,31.833,-1.6275,31.8745767854,10.483,-6.2975,12.2291371425,21.35,4.67,21.8547797976,78.18,32.053,-6.2975,32.6657820242,10.483,-6.2975,12.2291371425,21.57,0.0,21.57,65.26
2019-04-10 09:30:00,33.552,-1.5675,33.5885956874,11.012,-6.6575,12.868039876000001,22.54,5.09,23.1075680244,78.18,33.732,-6.6575,34.3827010319,11.012,-6.6575,12.868039876000001,22.72,0.0,22.72,65.26
