Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-10 10:00:00,36.5,-1.574,36.5339222641,11.86,-6.744,13.6433550126,24.64,5.17,25.1765466258,78.02,36.79,-6.744,37.4030164024,11.86,-6.744,13.6433550126,24.93,0.0,24.93,65.13
2019-04-10 10:30:00,33.2345,-1.646,33.2752356303,8.9545,-6.876,11.2899267602,24.28,5.23,24.8368939282,78.19,33.5745,-6.876,34.2713645227,8.9545,-6.876,11.2899267602,24.62,0.0,24.62,65.26
2019-04-10 11:00:00,34.222,-1.6365,34.2611064656,7.872,-6.1165,9.9689496062,26.35,4.48,26.7281293771,78.19,34.502,-6.1165,35.0399711223,7.872,-6.1165,9.9689496062,26.63,0.0,26.63,65.26
2019-04-10 11:30:00,33.031,-1.6235,33.0708740926,6.681,-6.2735,9.164745673,26.35,4.65,26.7571485775,78.23,33.371,-6.2735,33.9555657183,6.681,-6.2735,9.164745673,26.69,0.0,26.69,65.31
2019-04-10 12:00:00,31.889,-1.6960000000000002,31.9340685945,4.6690000000000005,-7.146,8.5360926073,27.22,5.45,27.7602395523,78.08,32.169,-7.146,32.9531466934,4.6690000000000005,-7.146,8.5360926073,27.5,0.0,27.5,65.18
2019-04-10 12:30:00,30.358,-1.7429999999999999,30.4079958728,3.448,-7.353,8.1212876442,26.91,5.61,27.4885467059,78.29,30.648,-7.353,31.5177174459,3.448,-7.353,8.1212876442,27.2,0.0,27.2,65.38
2019-04-10 13:00:00,32.1025,-1.746,32.1499459136,3.4525,-8.026,8.7370722928,28.65,6.28,29.330204568,78.2,32.4225,-8.026,33.4011254638,3.4525,-8.026,8.7370722928,28.97,0.0,28.97,65.31
2019-04-10 13:30:00,31.6525,-1.8775,31.7081340116,3.4925,-8.6075,9.2890587521,28.16,6.73,28.9530395641,78.31,32.0025,-8.6075,33.139841015,3.4925,-8.6075,9.2890587521,28.51,0.0,28.51,65.38
2019-04-10 14:00:00,27.0285,-1.8755000000000002,27.0934920691,3.1485,-7.9254999999999995,8.5279893586,23.88,6.05,24.6344656934,78.5,27.2085,-7.9254999999999995,28.3393017292,3.1485,-7.9254999999999995,8.5279893586,24.06,0.0,24.06,65.52
2019-04-10 14:30:00,40.381,-1.847,40.4232182044,3.1310000000000002,-9.457,9.9618276436,37.25,7.61,38.0193976807,78.27,40.841,-9.457,41.9216188857,3.1310000000000002,-9.457,9.9618276436,37.71,0.0,37.71,65.34
2019-04-10 15:00:00,40.5625,-1.7895,40.6019545896,2.6225,-9.6395,9.9898681923,37.94,7.85,38.7435943093,78.27,40.9325,-9.6395,42.0522236808,2.6225,-9.6395,9.9898681923,38.31,0.0,38.31,65.34
2019-04-10 15:30:00,38.2845,-1.7650000000000001,38.3251636037,1.9745,-9.985,10.1783532681,36.31,8.22,37.2288127665,78.39,38.6645,-9.985,39.9329911884,1.9745,-9.985,10.1783532681,36.69,0.0,36.69,65.45
2019-04-10 16:00:00,35.479,-1.6835,35.518919089,1.669,-9.7135,9.8558431019,33.81,8.03,34.7504963993,78.39,35.909,-9.7135,37.1995747724,1.669,-9.7135,9.8558431019,34.24,0.0,34.24,65.45
2019-04-10 16:30:00,44.3605,-1.6695,44.3919045604,1.9105,-9.8495,10.0330783162,42.45,8.18,43.230948405,78.34,44.8305,-9.8495,45.8997427063,1.9105,-9.8495,10.0330783162,42.92,0.0,42.92,65.39
2019-04-10 17:00:00,38.9535,-1.792,38.994697412,1.5235,-9.052,9.1793113168,37.43,7.26,38.1275818798,78.45,39.2635,-9.052,40.2934378808,1.5235,-9.052,9.1793113168,37.74,0.0,37.74,65.47
2019-04-10 17:30:00,36.763,-1.843,36.8091675809,1.203,-9.613,9.6879811106,35.56,7.77,36.3989903706,78.31,37.223,-9.613,38.4442648258,1.203,-9.613,9.6879811106,36.02,0.0,36.02,65.35
2019-04-10 18:00:00,42.563,-1.7965,42.6008964841,1.003,-9.9365,9.9869936042,41.56,8.14,42.3496540718,78.18,42.963,-9.9365,44.0970906212,1.003,-9.9365,9.9869936042,41.96,0.0,41.96,65.24
2019-04-10 18:30:00,41.041,-1.7665000000000002,41.0789995405,1.251,-8.9865,9.0731572923,39.79,7.22,40.4397391188,78.18,41.471,-8.9865,42.433489407,1.251,-8.9865,9.0731572923,40.22,0.0,40.22,65.24
2019-04-10 19:00:00,34.726,-1.7690000000000001,34.7710287021,2.236,-8.949,9.2241149711,32.49,7.18,33.273901184,78.24,34.986,-8.949,36.1123911836,2.236,-8.949,9.2241149711,32.75,0.0,32.75,65.28
2019-04-10 19:30:00,42.486,-1.7375,42.521513405,2.536,-9.0675,9.415458154,39.95,7.33,40.6168856512,78.2,42.906,-9.0675,43.8536702255,2.536,-9.0675,9.415458154,40.37,0.0,40.37,65.24
2019-04-10 20:00:00,33.6105,-1.72,33.6544812804,3.6405000000000003,-8.28,9.0449787313,29.97,6.5600000000000005,30.679545303,78.29,33.9805,-8.28,34.9747448919,3.6405000000000003,-8.28,9.0449787313,30.34,0.0,30.34,65.31
2019-04-10 20:30:00,30.683,-1.669,30.7283590515,3.713,-7.929,8.7553075331,26.97,6.26,27.6869734713,78.16,30.863,-7.929,31.8652445464,3.713,-7.929,8.7553075331,27.15,0.0,27.15,65.2
2019-04-10 21:00:00,40.93,-1.611,40.9616921159,2.22,-8.581,8.8635185451,38.71,6.97,39.3324929289,78.08,41.4,-8.581,42.2799427743,2.22,-8.581,8.8635185451,39.18,0.0,39.18,65.14
2019-04-10 21:30:00,35.236,-1.6865,35.2763373701,2.206,-7.7965,8.1025828135,33.03,6.11,33.590370644000004,78.12,35.496,-7.7965,36.3421439688,2.206,-7.7965,8.1025828135,33.29,0.0,33.29,65.18
2019-04-10 22:00:00,42.523,-1.8155000000000001,42.561738325,2.383,-8.2955,8.630991209,40.14,6.48,40.6596851931,77.88,42.963,-8.2955,43.7565388171,2.383,-8.2955,8.630991209,40.58,0.0,40.58,64.97
2019-04-10 22:30:00,42.181,-1.9095,42.2241986454,3.441,-8.3595,9.0400067063,38.74,6.45,39.2732746279,77.88,42.541,-8.3595,43.3545605588,3.441,-8.3595,9.0400067063,39.1,0.0,39.1,64.97
2019-04-10 23:00:00,40.5575,-2.028,40.6081714714,4.9075,-8.178,9.5374650851,35.65,6.15,36.1765808224,78.05,40.9775,-8.178,41.7855859149,4.9075,-8.178,9.5374650851,36.07,0.0,36.07,65.1
2019-04-10 23:30:00,41.354,-2.128,41.4087152662,6.044,-6.518,8.8889965688,35.31,4.39,35.5818521159,77.56,41.764,-6.518,42.2695637546,6.044,-6.518,8.8889965688,35.72,0.0,35.72,64.67
2019-04-11 00:00:00,32.006,-2.19,32.0808375202,6.516,-6.8,9.4179751539,25.49,4.61,25.9035171357,77.66,32.256,-6.8,32.9649743819,6.516,-6.8,9.4179751539,25.74,0.0,25.74,64.75
2019-04-11 00:30:00,37.114,-2.2475,37.1819882773,6.984,-8.1575,10.7387644657,30.13,5.91,30.7041528136,77.97,37.404,-8.1575,38.2832080977,6.984,-8.1575,10.7387644657,30.42,0.0,30.42,65.01
2019-04-11 01:00:00,49.488,-2.245,49.5388955166,7.508,-9.535,12.1361562696,41.98,7.29,42.608267977,77.76,49.898,-9.535,50.8008526405,7.508,-9.535,12.1361562696,42.39,0.0,42.39,64.84
2019-04-11 01:30:00,47.6615,-2.276,47.7158124551,5.8315,-10.076,11.6418283895,41.83,7.8,42.551015264,77.85,48.0715,-10.076,49.1161367399,5.8315,-10.076,11.6418283895,42.24,0.0,42.24,64.92
2019-04-11 02:00:00,46.7315,-2.2655,46.7863824472,4.4015,-10.0255,10.9491484829,42.33,7.76,43.0354098389,77.67,47.2315,-10.0255,48.2837989651,4.4015,-10.0255,10.9491484829,42.83,0.0,42.83,64.78
2019-04-11 02:30:00,39.542,-2.33,39.6105877765,3.8120000000000003,-8.98,9.7556006478,35.73,6.65,36.3435743977,77.77,39.962,-8.98,40.9585381087,3.8120000000000003,-8.98,9.7556006478,36.15,0.0,36.15,64.87
2019-04-11 03:00:00,42.956,-2.3425000000000002,43.0198238287,3.976,-9.2225,10.0430613983,38.98,6.88,39.582506237,77.55,43.346,-9.2225,44.3162523489,3.976,-9.2225,10.0430613983,39.37,0.0,39.37,64.68
2019-04-11 03:30:00,44.361,-2.33,44.4221478657,2.701,-10.03,10.3873144267,41.66,7.7,42.3656181355,77.69,44.761,-10.03,45.8709932419,2.701,-10.03,10.3873144267,42.06,0.0,42.06,64.81
2019-04-11 04:00:00,38.3545,-2.3225,38.4247534345,2.5545,-10.0025,10.323539921,35.8,7.68,36.6145107847,77.86,38.7445,-10.0025,40.0148258337,2.5545,-10.0025,10.323539921,36.19,0.0,36.19,64.95
2019-04-11 04:30:00,34.445,-2.3265000000000002,34.5234793619,3.285,-9.6865,10.2283677706,31.16,7.36,32.0174202584,77.9,34.755,-9.6865,36.079610686,3.285,-9.6865,10.2283677706,31.47,0.0,31.47,64.95
2019-04-11 05:00:00,34.962,-2.2965,35.0373423115,4.412,-9.0765,10.0920065522,30.55,6.78,31.2933043957,77.71,35.342,-9.0765,36.4888999046,4.412,-9.0765,10.0920065522,30.93,0.0,30.93,64.82
2019-04-11 05:30:00,32.861,-2.41,32.949255242,3.841,-7.07,8.0460040393,29.02,4.66,29.3917675549,77.75,33.161,-7.07,33.9062947106,3.841,-7.07,8.0460040393,29.32,0.0,29.32,64.87
2019-04-11 06:00:00,39.4435,-2.2575,39.5080497937,2.6135,-7.1775,7.6385135007,36.83,4.92,37.1571702367,77.59,39.8335,-7.1775,40.4749827486,2.6135,-7.1775,7.6385135007,37.22,0.0,37.22,64.73
2019-04-11 06:30:00,37.062,-2.2535,37.1304471593,2.982,-9.1535,9.6269873922,34.08,6.9,34.7714883202,78.23,37.332,-9.1535,38.4378041289,2.982,-9.1535,9.6269873922,34.35,0.0,34.35,65.28
2019-04-11 07:00:00,46.331,-2.169,46.3817434127,2.851,-9.009,9.4493535229,43.48,6.84,44.0147248089,78.12,46.781,-9.009,47.6405713862,2.851,-9.009,9.4493535229,43.93,0.0,43.93,65.19
2019-04-11 07:30:00,45.376,-1.978,45.4190913604,2.446,-8.218,8.5742894749,42.93,6.24,43.3811306907,78.12,45.826,-8.218,46.557038136,2.446,-8.218,8.5742894749,43.38,0.0,43.38,65.19
2019-04-11 08:00:00,43.8905,-1.879,43.9307026036,2.4705,-8.159,8.5248255847,41.42,6.28,41.8933741778,77.97,44.3305,-8.159,45.0750763865,2.4705,-8.159,8.5248255847,41.86,0.0,41.86,65.08
2019-04-11 08:30:00,34.2035,-1.7875,34.250176182,2.4635,-6.3975,6.8554240204,31.74,4.61,32.0730369625,78.17,34.6335,-6.3975,35.2194169245,2.4635,-6.3975,6.8554240204,32.17,0.0,32.17,65.26
2019-04-11 09:00:00,26.749,-1.763,26.8070358302,2.709,-5.313,5.9637781649,24.04,3.55,24.300701636,78.28,26.949,-5.313,27.4677368926,2.709,-5.313,5.9637781649,24.24,0.0,24.24,65.36
2019-04-11 09:30:00,23.8615,-1.6825,23.9207438952,3.2115,-4.8625,5.827318294,20.65,3.18,20.8934176237,78.23,24.0815,-4.8625,24.5675100183,3.2115,-4.8625,5.827318294,20.87,0.0,20.87,65.3
2019-04-11 10:00:00,18.5855,-1.6565,18.659174754,2.5055,-4.4965,5.1474306698,16.08,2.84,16.3288701385,78.35,18.7155,-4.4965,19.2480765922,2.5055,-4.4965,5.1474306698,16.21,0.0,16.21,65.39
2019-04-11 10:30:00,21.231,-1.7335,21.3016521249,1.661,-5.9735,6.2001309059,19.57,4.24,20.0240480423,78.45,21.411,-5.9735,22.2286666998,1.661,-5.9735,6.2001309059,19.75,0.0,19.75,65.47
2019-04-11 11:00:00,30.4775,-1.699,30.5248195285,1.5975000000000001,-7.009,7.1887472657,28.88,5.31,29.3641022339,78.19,30.6975,-7.009,31.4874989043,1.5975000000000001,-7.009,7.1887472657,29.1,0.0,29.1,65.27
2019-04-11 11:30:00,20.2835,-1.7185000000000001,20.3561689544,1.9135,-5.5185,5.8408325177,18.37,3.8,18.7589152138,78.37,20.5235,-5.5185,21.2524797259,1.9135,-5.5185,5.8408325177,18.61,0.0,18.61,65.43
2019-04-11 12:00:00,18.8205,-1.6840000000000002,18.8956893563,1.5605,-5.714,5.9232555449,17.26,4.03,17.7242348213,78.37,18.9405,-5.714,19.7836380944,1.5605,-5.714,5.9232555449,17.38,0.0,17.38,65.43
2019-04-11 12:30:00,25.886,-1.6764999999999999,25.940232232,1.256,-6.3665,6.4892109112,24.63,4.69,25.0725547163,78.32,26.076,-6.3665,26.8419466181,1.256,-6.3665,6.4892109112,24.82,0.0,24.82,65.43
2019-04-11 13:00:00,33.1595,-1.6844999999999999,33.2022586656,1.0895,-7.6145,7.6920491743,32.07,5.93,32.6136443839,78.36,33.5295,-7.6145,34.3832514533,1.0895,-7.6145,7.6920491743,32.44,0.0,32.44,65.43
2019-04-11 13:30:00,35.3565,-1.791,35.4018329081,1.1965,-7.491,7.585953681,34.16,5.7,34.6322912901,78.43,35.5865,-7.491,36.3663864475,1.1965,-7.491,7.585953681,34.39,0.0,34.39,65.49
2019-04-11 14:00:00,30.9625,-1.714,31.0099049055,0.9325,-6.324,6.3923807967,30.03,4.61,30.3817873075,78.66,31.2825,-6.324,31.9153220609,0.9325,-6.324,6.3923807967,30.35,0.0,30.35,65.68
2019-04-11 14:30:00,31.18,-1.7395,31.2284847575,0.44,-6.5095,6.524353627,30.74,4.77,31.1078848526,78.72,31.49,-6.5095,32.1557722695,0.44,-6.5095,6.524353627,31.05,0.0,31.05,65.74
2019-04-11 15:00:00,34.8685,-1.6895,34.9094070775,0.5185000000000001,-7.4195,7.4375952095,34.35,5.73,34.8246378301,78.61,35.2985,-7.4195,36.0698361862,0.5185000000000001,-7.4195,7.4375952095,34.78,0.0,34.78,65.65
2019-04-11 15:30:00,27.6415,-1.7309999999999999,27.6956473701,0.1515,-9.081,9.0822636633,27.49,7.35,28.455625103,78.88,27.9215,-9.081,29.3611090262,0.1515,-9.081,9.0822636633,27.77,0.0,27.77,65.87
2019-04-11 16:00:00,28.678,-1.732,28.7302542279,0.11800000000000001,-7.792,7.7928934293,28.56,6.06,29.1958421697,78.88,28.888,-7.792,29.9204245959,0.11800000000000001,-7.792,7.7928934293,28.77,0.0,28.77,65.82
2019-04-11 16:30:00,31.7095,-1.728,31.7565485255,0.0495,-6.718,6.7181823621,31.66,4.99,32.0508299425,78.5,32.0895,-6.718,32.7851724755,0.0495,-6.718,6.7181823621,32.04,0.0,32.04,65.53
2019-04-11 17:00:00,32.9995,-1.79,33.0480120469,0.1295,-5.8,5.8014455311,32.87,4.01,33.1136980719,78.36,33.3095,-5.8,33.8106904728,0.1295,-5.8,5.8014455311,33.18,0.0,33.18,65.41
2019-04-11 17:30:00,27.9395,-1.7855,27.9964938966,0.08950000000000001,-4.8355,4.8363282043,27.85,3.05,28.0165129879,78.36,28.2595,-4.8355,28.6702180058,0.08950000000000001,-4.8355,4.8363282043,28.17,0.0,28.17,65.41
2019-04-11 18:00:00,26.0315,-1.683,26.0858482946,0.0315,-2.293,2.2932163548,26.0,0.61,26.0071547848,78.12,26.2415,-2.293,26.3414914394,0.0315,-2.293,2.2932163548,26.21,0.0,26.21,65.23
2019-04-11 18:30:00,22.1945,-1.6965,22.2592439786,0.0145,-2.5265,2.5265416086,22.18,0.8300000000000001,22.1955243236,78.3,22.4345,-2.5265,22.5763148565,0.0145,-2.5265,2.5265416086,22.42,0.0,22.42,65.37
2019-04-11 19:00:00,31.65,-1.7000000000000002,31.6956227262,0.0,-3.11,3.11,31.65,1.4100000000000001,31.6813920149,78.19,31.92,-3.11,32.0711474693,0.0,-3.11,3.11,31.92,0.0,31.92,65.27
2019-04-11 19:30:00,33.23,-1.6695,33.2719120318,0.0,-3.4295,3.4295,33.23,1.76,33.2765758455,78.19,33.65,-3.4295,33.824310344,0.0,-3.4295,3.4295,33.65,0.0,33.65,65.27
2019-04-11 20:00:00,35.59,-1.5635,35.6243264112,0.0,-3.1635,3.1635,35.59,1.6,35.625947005,78.11,35.89,-3.1635,36.0291525331,0.0,-3.1635,3.1635,35.89,0.0,35.89,65.2
2019-04-11 20:30:00,40.58,-1.4585,40.6062017708,0.0,-3.7785,3.7785,40.58,2.32,40.646264281,77.66,41.05,-3.7785,41.2235316567,0.0,-3.7785,3.7785,41.05,0.0,41.05,64.81
2019-04-11 21:00:00,41.15,-1.3845,41.1732843024,0.0,-3.7645,3.7645,41.15,2.38,41.2187687832,77.3,41.57,-3.7645,41.7401049382,0.0,-3.7645,3.7645,41.57,0.0,41.57,64.51
2019-04-11 21:30:00,45.25,-1.5575,45.2767965546,0.0,-5.0175,5.0175,45.25,3.46,45.3820900797,77.45,45.79,-5.0175,46.0640793488,0.0,-5.0175,5.0175,45.79,0.0,45.79,64.64
2019-04-11 22:00:00,39.85,-1.7075,39.886564859,0.0,-4.5675,4.5675,39.85,2.86,39.9524980446,77.67,40.23,-4.5675,40.4884546044,0.0,-4.5675,4.5675,40.23,0.0,40.23,64.81
2019-04-11 22:30:00,48.693,-1.8210000000000002,48.7270385926,0.14300000000000002,-6.011,6.0127007243,48.55,4.19,48.7304689081,77.67,49.153,-6.011,49.5191834545,0.14300000000000002,-6.011,6.0127007243,49.01,0.0,49.01,64.81
2019-04-11 23:00:00,42.059,-1.956,42.1044583981,0.609,-5.946,5.9771060723,41.45,3.99,41.6415969915,77.6,42.579,-5.946,42.9921639023,0.609,-5.946,5.9771060723,41.97,0.0,41.97,64.75
2019-04-11 23:30:00,32.4585,-2.084,32.5253328692,0.7585000000000001,-5.724,5.7740365647,31.7,3.64,31.9082998607,78.04,32.8885,-5.724,33.3828939466,0.7585000000000001,-5.724,5.7740365647,32.13,0.0,32.13,65.1
2019-04-12 00:00:00,24.8285,-2.294,24.9342505051,1.0085,-7.404,7.472368316,23.82,5.11,24.3619477875,78.34,25.0485,-7.404,26.1198500809,1.0085,-7.404,7.472368316,24.04,0.0,24.04,65.34
2019-04-12 00:30:00,22.7125,-2.267,22.8253575054,1.6225,-6.537,6.7353452213,21.09,4.27,21.5179227622,78.55,22.9225,-6.537,23.83638763,1.6225,-6.537,6.7353452213,21.3,0.0,21.3,65.49
2019-04-12 01:00:00,42.2535,-2.2955,42.3158077141,2.3135,-8.8855,9.1817423455,39.94,6.59,40.4800160573,78.24,42.5735,-8.8855,43.4908612527,2.3135,-8.8855,9.1817423455,40.26,0.0,40.26,65.25
2019-04-12 01:30:00,40.043,-2.293,40.1085988037,2.753,-8.363,8.804474885,37.29,6.07,37.7808020031,78.24,40.503,-8.363,41.3573787612,2.753,-8.363,8.804474885,37.75,0.0,37.75,65.25
2019-04-12 02:00:00,37.2015,-2.2925,37.2720694153,2.0015,-6.7625,7.0524753456,35.2,4.47,35.4826845095,77.87,37.6215,-6.7625,38.2244511864,2.0015,-6.7625,7.0524753456,35.62,0.0,35.62,64.96
2019-04-12 02:30:00,33.1835,-2.315,33.2641533373,2.6435,-5.665,6.2514252175,30.54,3.35,30.7231850562,77.92,33.4735,-5.665,33.9494834607,2.6435,-5.665,6.2514252175,30.83,0.0,30.83,65.0
2019-04-12 03:00:00,31.643,-2.3295,31.7286309073,3.383,-6.2595,7.1151970633,28.26,3.93,28.5319557689,78.04,31.943,-6.2595,32.5505236402,3.383,-6.2595,7.1151970633,28.56,0.0,28.56,65.11
2019-04-12 03:30:00,28.731,-2.3495,28.8269060298,3.191,-5.8795,6.6896189166,25.54,3.5300000000000002,25.7827946507,78.04,28.981,-5.8795,29.5713861909,3.191,-5.8795,6.6896189166,25.79,0.0,25.79,65.11
2019-04-12 04:00:00,29.8775,-2.359,29.9704836005,3.1175,-7.259,7.9001194453,26.76,4.9,27.2049186729,78.22,30.1675,-7.259,31.0285535797,3.1175,-7.259,7.9001194453,27.05,0.0,27.05,65.25
2019-04-12 04:30:00,32.3445,-2.39,32.4326807441,4.6345,-6.79,8.2208691907,27.71,4.4,28.057157732,78.1,32.6045,-6.79,33.3040165783,4.6345,-6.79,8.2208691907,27.97,0.0,27.97,65.16
2019-04-12 05:00:00,30.789,-2.404,30.8827093533,4.029,-7.284,8.324031295,26.76,4.88,27.2013234972,78.14,31.109,-7.284,31.9503761637,4.029,-7.284,8.324031295,27.08,0.0,27.08,65.21
2019-04-12 05:30:00,32.777,-2.427,32.8667317815,3.577,-6.797,7.6807641547,29.2,4.37,29.5251909393,78.02,33.097,-6.797,33.787728808,3.577,-6.797,7.6807641547,29.52,0.0,29.52,65.1
2019-04-12 06:00:00,37.021,-2.3545,37.0957964094,3.271,-7.4845,8.1680585974,33.75,5.13,34.1376536979,78.1,37.231,-7.4845,37.9758489207,3.271,-7.4845,8.1680585974,33.96,0.0,33.96,65.18
2019-04-12 06:30:00,38.2565,-2.291,38.3250371591,3.1365,-7.891,8.4914965259,35.12,5.6,35.5636668526,78.21,38.6765,-7.891,39.473276191,3.1365,-7.891,8.4914965259,35.54,0.0,35.54,65.28
2019-04-12 07:00:00,37.9205,-2.1795,37.9830822933,3.1005,-7.2595,7.8938862736,34.82,5.08,35.1886174778,78.12,38.2805,-7.2595,38.9627645387,3.1005,-7.2595,7.8938862736,35.18,0.0,35.18,65.22
2019-04-12 07:30:00,33.798,-2.0115,33.8578046579,2.808,-6.6415,7.2107132969,30.99,4.63,31.3339592136,78.12,34.148,-6.6415,34.7878632033,2.808,-6.6415,7.2107132969,31.34,0.0,31.34,65.22
2019-04-12 08:00:00,22.065,-2.0115,22.1564969535,2.255,-6.4115,6.7964959538,19.81,4.4,20.2927597926,78.52,22.235,-6.4115,23.1409281847,2.255,-6.4115,6.7964959538,19.98,0.0,19.98,65.53
2019-04-12 08:30:00,29.189,-1.851,29.2476310494,1.959,-6.671,6.952691709,27.23,4.82,27.6533054082,78.63,29.459,-6.671,30.2048824199,1.959,-6.671,6.952691709,27.5,0.0,27.5,65.63
2019-04-12 09:00:00,37.185,-1.7545000000000002,37.2263682791,1.815,-7.0345,7.2648754463,35.37,5.28,35.7619252837,78.46,37.435,-7.0345,38.0902010398,1.815,-7.0345,7.2648754463,35.62,0.0,35.62,65.49
2019-04-12 09:30:00,39.3245,-1.691,39.3608407081,2.0845,-6.921,7.2280966547,37.24,5.23,37.6054583804,78.41,39.7245,-6.921,40.3228984728,2.0845,-6.921,7.2280966547,37.64,0.0,37.64,65.46
2019-04-12 10:00:00,42.358,-1.7375,42.3936206315,1.748,-7.5975,7.7959932176999995,40.61,5.86,41.0306190546,78.41,42.818,-7.5975,43.4868155911,1.748,-7.5975,7.7959932176999995,41.07,0.0,41.07,65.46
2019-04-12 10:30:00,44.321,-1.7535,44.3556738563,1.7810000000000001,-6.9035,7.1295352759,42.54,5.15,42.8506020961,78.18,44.801,-6.9035,45.3297685109,1.7810000000000001,-6.9035,7.1295352759,43.02,0.0,43.02,65.25
2019-04-12 11:00:00,47.701,-1.706,47.7314973262,2.431,-6.886,7.3025171688,45.27,5.18,45.5653958613,78.02,48.241,-6.886,48.7299812949,2.431,-6.886,7.3025171688,45.81,0.0,45.81,65.13
2019-04-12 11:30:00,44.884,-1.7025000000000001,44.9162772528,2.234,-6.6325,6.9986293122,42.65,4.93,42.933988866600004,77.97,45.264,-6.6325,45.7473469422,2.234,-6.6325,6.9986293122,43.03,0.0,43.03,65.09
2019-04-12 12:00:00,44.1945,-1.6440000000000001,44.2250671707,0.8345,-6.964,7.0138210877,43.36,5.32,43.685146217,77.97,44.6845,-6.964,45.223907795,0.8345,-6.964,7.0138210877,43.85,0.0,43.85,65.09
2019-04-12 12:30:00,25.966,-1.6995,26.0215575293,0.876,-5.0395,5.1150695254,25.09,3.34,25.3113354053,78.12,26.256,-5.0395,26.7352594199,0.876,-5.0395,5.1150695254,25.38,0.0,25.38,65.22
2019-04-12 13:00:00,41.1925,-1.7149999999999999,41.2281855197,0.5925,-5.545,5.5765653632,40.6,3.83,40.7802513479,78.23,41.6525,-5.545,42.0199688392,0.5925,-5.545,5.5765653632,41.06,0.0,41.06,65.31
2019-04-12 13:30:00,37.76,-1.811,37.8034035637,1.43,-5.041,5.2399027663,36.33,3.23,36.473302565,78.52,38.18,-5.041,38.5113500283,1.43,-5.041,5.2399027663,36.75,0.0,36.75,65.55
2019-04-12 14:00:00,34.781,-1.7730000000000001,34.826161,3.271,-5.533,6.4275601903,31.51,3.76,31.7335421912,78.52,35.081,-5.533,35.5146540177,3.271,-5.533,6.4275601903,31.81,0.0,31.81,65.55
2019-04-12 14:30:00,36.8985,-1.8515000000000001,36.9449232575,3.8485,-6.2915,7.3752236915000005,33.05,4.44,33.3469054037,78.46,37.2285,-6.2915,37.7563793881,3.8485,-6.2915,7.3752236915000005,33.38,0.0,33.38,65.51
2019-04-12 15:00:00,35.1275,-1.808,35.173997786,5.0475,-7.418,8.9724010304,30.08,5.61,30.5986682717,78.58,35.4675,-7.418,36.2349317683,5.0475,-7.418,8.9724010304,30.42,0.0,30.42,65.6
2019-04-12 15:30:00,24.92,-1.899,24.992250819,4.6,-5.839,7.433298124,20.32,3.94,20.6984540486,78.58,25.12,-5.839,25.789694085,4.6,-5.839,7.433298124,20.52,0.0,20.52,65.6
2019-04-12 16:00:00,34.608,-1.9609999999999999,34.6635137428,3.138,-8.731,9.2777909547,31.47,6.77,32.1899642746,78.87,34.818,-8.731,35.8960093186,3.138,-8.731,9.2777909547,31.68,0.0,31.68,65.84
2019-04-12 16:30:00,40.5045,-1.8639999999999999,40.5473675625,3.6445,-9.494,10.1694845617,36.86,7.63,37.6414200051,78.72,40.8845,-9.494,41.9723525222,3.6445,-9.494,10.1694845617,37.24,0.0,37.24,65.72
2019-04-12 17:00:00,48.105,-1.8519999999999999,48.1406369817,4.175,-8.502,9.4717806668,43.93,6.65,44.4304782779,78.16,48.565,-8.502,49.3035823141,4.175,-8.502,9.4717806668,44.39,0.0,44.39,65.26
2019-04-12 17:30:00,48.202,-1.8305,48.2367446481,4.022,-7.5305,8.5372662047,44.18,5.7,44.546182777,77.91,48.692,-7.5305,49.2708767351,4.022,-7.5305,8.5372662047,44.67,0.0,44.67,65.06
2019-04-12 18:00:00,43.1425,-1.875,43.183225114,2.8725,-7.115,7.672970823,40.27,5.24,40.6094878077,77.72,43.6925,-7.115,44.2680221068,2.8725,-7.115,7.672970823,40.82,0.0,40.82,64.89
2019-04-12 18:30:00,40.374,-1.8445,40.416111345,2.4939999999999998,-7.0745,7.501238981,37.88,5.23,38.2393423061,77.53,40.694,-7.0745,41.3043603782,2.4939999999999998,-7.0745,7.501238981,38.2,0.0,38.2,64.74
2019-04-12 19:00:00,37.627,-1.8,37.6700295859,3.107,-6.43,7.1413128345,34.52,4.63,34.8291156936,77.23,38.087,-6.43,38.6259558976,3.107,-6.43,7.1413128345,34.98,0.0,34.98,64.46
2019-04-12 19:30:00,46.9345,-1.779,46.9682034067,3.1245,-8.159,8.7368061241,43.81,6.38,44.2721187657,77.06,47.2645,-8.159,47.9635511743,3.1245,-8.159,8.7368061241,44.14,0.0,44.14,64.32
2019-04-12 20:00:00,48.61,-1.8205,48.6440779566,4.17,-8.2505,9.2444388824,44.44,6.43,44.9027671753,77.06,49.14,-8.2505,49.8278069982,4.17,-8.2505,9.2444388824,44.97,0.0,44.97,64.32
2019-04-12 20:30:00,42.824,-1.7535,42.8598849538,4.194,-7.4135,8.5176063686,38.63,5.66,39.0424448517,77.24,43.274,-7.4135,43.9044309637,4.194,-7.4135,8.5176063686,39.08,0.0,39.08,64.48
2019-04-12 21:00:00,44.505,-1.8075,44.5416892501,4.455,-7.8975,9.0673883368,40.05,6.09,40.5103764485,77.28,44.895,-7.8975,45.5843342745,4.455,-7.8975,9.0673883368,40.44,0.0,40.44,64.48
2019-04-12 21:30:00,45.921,-1.9264999999999999,45.9613929646,4.5809999999999995,-9.2365,10.3101160638,41.34,7.31,41.9813256103,77.53,46.421,-9.2365,47.3309853399,4.5809999999999995,-9.2365,10.3101160638,41.84,0.0,41.84,64.71
2019-04-12 22:00:00,38.3725,-1.988,38.4239625787,4.8725000000000005,-9.248,10.4530742009,33.5,7.26,34.2776545289,77.62,38.8125,-9.248,39.8990684133,4.8725000000000005,-9.248,10.4530742009,33.94,0.0,33.94,64.78
2019-04-12 22:30:00,39.2205,-2.043,39.2736739973,4.6505,-9.683,10.7418638629,34.57,7.64,35.4041593602,77.84,39.5105,-9.683,40.6797258994,4.6505,-9.683,10.7418638629,34.86,0.0,34.86,64.96
2019-04-12 23:00:00,38.994,-2.1535,39.0534198022,4.984,-9.4535,10.6868572672,34.01,7.3,34.7846244769,78.15,39.374,-9.4535,40.4929689977,4.984,-9.4535,10.6868572672,34.39,0.0,34.39,65.21
2019-04-12 23:30:00,34.8575,-2.2005,34.9268880163,5.5175,-8.9105,10.4804492509,29.34,6.71,30.0975032187,78.45,35.2575,-8.9105,36.3660324548,5.5175,-8.9105,10.4804492509,29.74,0.0,29.74,65.47
2019-04-13 00:00:00,25.4785,-2.316,25.5835458498,8.5085,-7.446,11.3065241454,16.97,5.13,17.7284460684,78.65,25.7185,-7.446,26.7746924959,8.5085,-7.446,11.3065241454,17.21,0.0,17.21,65.6
2019-04-13 00:30:00,13.66,6.28,15.034427159,0.0,0.0,0.0,13.66,6.28,15.034427159,78.72,13.77,0.0,13.77,0.0,0.0,0.0,13.77,0.0,13.77,65.66
2019-04-13 01:00:00,29.09,7.27,29.9846794213,0.0,0.0,0.0,29.09,7.27,29.9846794213,78.45,29.4,0.0,29.4,0.0,0.0,0.0,29.4,0.0,29.4,65.44
2019-04-13 01:30:00,32.01,7.44,32.8632575987,0.0,0.0,0.0,32.01,7.44,32.8632575987,78.62,32.35,0.0,32.35,0.0,0.0,0.0,32.35,0.0,32.35,65.58
2019-04-13 02:00:00,28.06,5.48,28.5901031827,0.0,0.0,0.0,28.06,5.48,28.5901031827,78.48,28.47,0.0,28.47,0.0,0.0,0.0,28.47,0.0,28.47,65.45
2019-04-13 02:30:00,35.8,6.46,36.3781747755,0.0,0.0,0.0,35.8,6.46,36.3781747755,78.21,36.13,0.0,36.13,0.0,0.0,0.0,36.13,0.0,36.13,65.23
2019-04-13 03:00:00,36.25,7.25,36.9678914735,0.0,0.0,0.0,36.25,7.25,36.9678914735,78.47,36.7,0.0,36.7,0.0,0.0,0.0,36.7,0.0,36.7,65.45
2019-04-13 03:30:00,28.58,6.42,29.2921969132,0.0,0.0,0.0,28.58,6.42,29.2921969132,78.47,28.91,0.0,28.91,0.0,0.0,0.0,28.91,0.0,28.91,65.45
2019-04-13 04:00:00,27.85,6.8100000000000005,28.6705179583,0.0,0.0,0.0,27.85,6.8100000000000005,28.6705179583,78.65,28.25,0.0,28.25,0.0,0.0,0.0,28.25,0.0,28.25,65.59
2019-04-13 04:30:00,14.96,6.12,16.1634154806,0.0,0.0,0.0,14.96,6.12,16.1634154806,78.76,15.1,0.0,15.1,0.0,0.0,0.0,15.1,0.0,15.1,65.67
2019-04-13 05:00:00,28.62,6.35,29.3159836949,0.0,0.0,0.0,28.62,6.35,29.3159836949,78.83,28.94,0.0,28.94,0.0,0.0,0.0,28.94,0.0,28.94,65.75
2019-04-13 05:30:00,25.63,5.33,26.1783460135,0.0,0.0,0.0,25.63,5.33,26.1783460135,78.78,25.91,0.0,25.91,0.0,0.0,0.0,25.91,0.0,25.91,65.75
2019-04-13 06:00:00,22.42,4.18,22.8063324539,0.0,0.0,0.0,22.42,4.18,22.8063324539,78.93,22.69,0.0,22.69,0.0,0.0,0.0,22.69,0.0,22.69,65.83
2019-04-13 06:30:00,31.92,3.81,32.146578356,0.0,0.0,0.0,31.92,3.81,32.146578356,78.55,32.19,0.0,32.19,0.0,0.0,0.0,32.19,0.0,32.19,65.52
2019-04-13 07:00:00,35.12,5.25,35.5102365523,0.0,0.0,0.0,35.12,5.25,35.5102365523,78.69,35.59,0.0,35.59,0.0,0.0,0.0,35.59,0.0,35.59,65.65
2019-04-13 07:30:00,34.05,4.43,34.336968416,0.0,0.0,0.0,34.05,4.43,34.336968416,78.6,34.5,0.0,34.5,0.0,0.0,0.0,34.5,0.0,34.5,65.58
2019-04-13 08:00:00,30.68,5.06,31.0944689615,0.0,0.0,0.0,30.68,5.06,31.0944689615,78.9,31.1,0.0,31.1,0.0,0.0,0.0,31.1,0.0,31.1,65.85
2019-04-13 08:30:00,24.74,4.87,25.2147674984,0.0,0.0,0.0,24.74,4.87,25.2147674984,78.9,25.01,0.0,25.01,0.0,0.0,0.0,25.01,0.0,25.01,65.85
2019-04-13 09:00:00,22.1,6.11,22.9290667058,0.0,0.0,0.0,22.1,6.11,22.9290667058,78.6,22.35,0.0,22.35,0.0,0.0,0.0,22.35,0.0,22.35,65.6
2019-04-13 09:30:00,11.28,6.28,12.9103369437,0.0,0.0,0.0,11.28,6.28,12.9103369437,78.52,11.47,0.0,11.47,0.0,0.0,0.0,11.47,0.0,11.47,65.55
2019-04-13 10:00:00,15.38,5.29,16.2643321412,0.0,0.0,0.0,15.38,5.29,16.2643321412,78.47,15.54,0.0,15.54,0.0,0.0,0.0,15.54,0.0,15.54,65.49
2019-04-13 10:30:00,14.0,5.37,14.9945623477,0.0,0.0,0.0,14.0,5.37,14.9945623477,78.43,14.24,0.0,14.24,0.0,0.0,0.0,14.24,0.0,14.24,65.46
2019-04-13 11:00:00,5.58,5.44,7.7929455278,0.0,0.0,0.0,5.58,5.44,7.7929455278,78.43,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,65.46
2019-04-13 11:30:00,5.23,5.09,7.2980134283,0.0,0.0,0.0,5.23,5.09,7.2980134283,78.43,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,65.46
2019-04-13 12:00:00,8.37,5.17,9.8379774344,0.0,0.0,0.0,8.37,5.17,9.8379774344,78.38,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,65.42
2019-04-13 12:30:00,11.74,5.08,12.791950594,0.0,0.0,0.0,11.74,5.08,12.791950594,78.38,11.88,0.0,11.88,0.0,0.0,0.0,11.88,0.0,11.88,65.42
2019-04-13 13:00:00,17.39,6.04,18.4090657014,0.0,0.0,0.0,17.39,6.04,18.4090657014,78.63,17.47,0.0,17.47,0.0,0.0,0.0,17.47,0.0,17.47,65.65
2019-04-13 13:30:00,33.44,6.97,34.1586665431,0.0,0.0,0.0,33.44,6.97,34.1586665431,78.63,33.84,0.0,33.84,0.0,0.0,0.0,33.84,0.0,33.84,65.65
2019-04-13 14:00:00,30.17,9.61,31.6635594967,0.0,0.0,0.0,30.17,9.61,31.6635594967,79.18,30.57,0.0,30.57,0.0,0.0,0.0,30.57,0.0,30.57,66.09
2019-04-13 14:30:00,25.19,10.62,27.3371633496,0.0,0.0,0.0,25.19,10.62,27.3371633496,79.27,25.45,0.0,25.45,0.0,0.0,0.0,25.45,0.0,25.45,66.16
2019-04-13 15:00:00,28.67,9.95,30.3475106063,0.0,0.0,0.0,28.67,9.95,30.3475106063,79.3,29.11,0.0,29.11,0.0,0.0,0.0,29.11,0.0,29.11,66.16
2019-04-13 15:30:00,18.83,7.27,20.1846922196,0.0,0.0,0.0,18.83,7.27,20.1846922196,78.88,19.02,0.0,19.02,0.0,0.0,0.0,19.02,0.0,19.02,65.83
2019-04-13 16:00:00,19.98,5.09,20.6181594717,0.0,0.0,0.0,19.98,5.09,20.6181594717,78.41,20.12,0.0,20.12,0.0,0.0,0.0,20.12,0.0,20.12,65.45
2019-04-13 16:30:00,27.84,4.86,28.2610190899,0.0,0.0,0.0,27.84,4.86,28.2610190899,78.12,28.17,0.0,28.17,0.0,0.0,0.0,28.17,0.0,28.17,65.22
2019-04-13 17:00:00,26.93,4.19,27.2540088794,0.0,0.0,0.0,26.93,4.19,27.2540088794,78.03,27.17,0.0,27.17,0.0,0.0,0.0,27.17,0.0,27.17,65.16
2019-04-13 17:30:00,29.2,3.77,29.4423657338,0.0,0.0,0.0,29.2,3.77,29.4423657338,77.62,29.48,0.0,29.48,0.0,0.0,0.0,29.48,0.0,29.48,64.8
2019-04-13 18:00:00,30.31,2.2,30.3897367544,0.0,0.0,0.0,30.31,2.2,30.3897367544,77.68,30.47,0.0,30.47,0.0,0.0,0.0,30.47,0.0,30.47,64.85
2019-04-13 18:30:00,29.39,1.9500000000000002,29.4546193321,0.0,0.0,0.0,29.39,1.9500000000000002,29.4546193321,77.38,29.78,0.0,29.78,0.0,0.0,0.0,29.78,0.0,29.78,64.58
2019-04-13 19:00:00,19.32,1.12,19.3524365391,0.0,0.0,0.0,19.32,1.12,19.3524365391,77.51,19.46,0.0,19.46,0.0,0.0,0.0,19.46,0.0,19.46,64.68
2019-04-13 19:30:00,35.69,1.62,35.7267476829,0.0,0.0,0.0,35.69,1.62,35.7267476829,77.13,35.99,0.0,35.99,0.0,0.0,0.0,35.99,0.0,35.99,64.38
2019-04-13 20:00:00,36.66,1.3900000000000001,36.6863421453,0.0,0.0,0.0,36.66,1.3900000000000001,36.6863421453,77.13,36.93,0.0,36.93,0.0,0.0,0.0,36.93,0.0,36.93,64.38
2019-04-13 20:30:00,42.31,0.48,42.312722673,0.0,0.0,0.0,42.31,0.48,42.312722673,77.03,42.73,0.0,42.73,0.0,0.0,0.0,42.73,0.0,42.73,64.29
2019-04-13 21:00:00,37.63,0.72,37.6368874909,0.0,0.0,0.0,37.63,0.72,37.6368874909,77.16,37.95,0.0,37.95,0.0,0.0,0.0,37.95,0.0,37.95,64.4
2019-04-13 21:30:00,31.04,0.99,31.0557836803,0.0,0.0,0.0,31.04,0.99,31.0557836803,77.11,31.43,0.0,31.43,0.0,0.0,0.0,31.43,0.0,31.43,64.33
2019-04-13 22:00:00,16.69,1.49,16.7563778902,0.0,0.0,0.0,16.69,1.49,16.7563778902,77.11,16.82,0.0,16.82,0.0,0.0,0.0,16.82,0.0,16.82,64.33
2019-04-13 22:30:00,27.01,1.7000000000000002,27.0634458264,0.0,0.0,0.0,27.01,1.7000000000000002,27.0634458264,77.2,27.34,0.0,27.34,0.0,0.0,0.0,27.34,0.0,27.34,64.41
2019-04-13 23:00:00,25.37,1.85,25.4373622846,0.0,0.0,0.0,25.37,1.85,25.4373622846,77.38,25.58,0.0,25.58,0.0,0.0,0.0,25.58,0.0,25.58,64.56
2019-04-13 23:30:00,27.53,1.5,27.5708342275,0.0,0.0,0.0,27.53,1.5,27.5708342275,77.46,27.7,0.0,27.7,0.0,0.0,0.0,27.7,0.0,27.7,64.62
2019-04-14 00:00:00,28.43,1.73,28.4825876633,0.0,0.0,0.0,28.43,1.73,28.4825876633,77.51,28.71,0.0,28.71,0.0,0.0,0.0,28.71,0.0,28.71,64.66
2019-04-14 00:30:00,37.216,-1.408,37.2426250417,22.196,-3.898,22.5356788227,15.02,2.49,15.2249958949,77.62,37.396,-3.898,37.5986066231,22.196,-3.898,22.5356788227,15.2,0.0,15.2,64.75
2019-04-14 01:00:00,29.866,-1.7105000000000001,29.9149421903,19.476,-3.1605,19.730771304,10.39,1.45,10.4906911116,77.93,30.026,-3.1605,30.1918769912,19.476,-3.1605,19.730771304,10.55,0.0,10.55,65.01
2019-04-14 01:30:00,39.2155,-1.911,39.2620346041,18.6855,-5.501,19.4784216827,20.53,3.59,20.8415210577,77.63,39.3055,-5.501,39.6885793554,18.6855,-5.501,19.4784216827,20.62,0.0,20.62,64.76
2019-04-14 02:00:00,46.3325,-1.5955,46.359963077,22.6425,-7.4355,23.8321099884,23.69,5.84,24.3992151513,77.49,46.6025,-7.4355,47.1919449324,22.6425,-7.4355,23.8321099884,23.96,0.0,23.96,64.64
2019-04-14 02:30:00,45.6155,-1.363,45.6358588092,23.8055,-7.303,24.9005148391,21.81,5.94,22.6044177098,77.33,45.8455,-7.303,46.4235250627,23.8055,-7.303,24.9005148391,22.04,0.0,22.04,64.51
2019-04-14 03:00:00,48.4865,-1.017,48.4971645692,26.6165,-7.497,27.6521804068,21.87,6.48,22.8098071013,77.27,48.6365,-7.497,49.2109148589,26.6165,-7.497,27.6521804068,22.02,0.0,22.02,64.45
2019-04-14 03:30:00,50.79,-1.032,50.8004835016,26.68,-7.522,27.7200808801,24.11,6.49,24.9682238055,77.12,51.11,-7.522,51.6605515263,26.68,-7.522,27.7200808801,24.43,0.0,24.43,64.31
2019-04-14 04:00:00,43.8315,-1.1825,43.8474480272,25.7115,-9.4225,27.3836582381,18.12,8.24,19.9055771079,77.05,44.0015,-9.4225,44.9990611958,25.7115,-9.4225,27.3836582381,18.29,0.0,18.29,64.26
2019-04-14 04:30:00,46.8885,-1.6905000000000001,46.9189644227,20.8885,-9.1605,22.8088621483,26.0,7.47,27.0518187928,77.22,47.1185,-9.1605,48.0007062708,20.8885,-9.1605,22.8088621483,26.23,0.0,26.23,64.4
2019-04-14 05:00:00,43.0585,-1.7730000000000001,43.0949875421,19.9385,-8.833,21.8074682448,23.12,7.06,24.1739115577,77.33,43.2485,-8.833,44.1413031213,19.9385,-8.833,21.8074682448,23.31,0.0,23.31,64.5
2019-04-14 05:30:00,36.735,-1.7195,36.7752213488,20.535,-7.0295,21.7048403645,16.2,5.31,17.0480526747,77.49,36.895,-7.0295,37.558686016,20.535,-7.0295,21.7048403645,16.36,0.0,16.36,64.65
2019-04-14 06:00:00,41.903,-1.4875,41.9293938097,22.573,-7.3575,23.7418014323,19.33,5.87,20.2016286472,77.44,42.063,-7.3575,42.701624972,22.573,-7.3575,23.7418014323,19.49,0.0,19.49,64.6
2019-04-14 06:30:00,23.78,-1.2385,23.8122296783,25.11,-6.5085,25.939789364,-1.33,5.27,5.4352368854,77.55,23.77,-6.5085,24.6449482095,25.11,-6.5085,25.939789364,-1.34,0.0,1.34,64.68
2019-04-14 07:00:00,24.735,-1.0395,24.7568331022,26.975,-7.8495,28.093865438,-2.24,6.8100000000000005,7.1689399495,77.79,24.705,-7.8495,25.922030693,26.975,-7.8495,28.093865438,-2.27,0.0,2.27,64.88
2019-04-14 07:30:00,20.187,-1.234,20.2246810852,26.027,-7.484,27.0816355673,-5.84,6.25,8.5538353971,77.74,20.127,-7.484,21.4733878324,26.027,-7.484,27.0816355673,-5.9,0.0,5.9,64.84
2019-04-14 08:00:00,23.375,-1.335,23.4130914234,24.665,-6.435,25.4906149396,-1.29,5.1,5.2606178344,77.47,23.365,-6.435,24.234942748,24.665,-6.435,25.4906149396,-1.3,0.0,1.3,64.62
2019-04-14 08:30:00,25.092,-1.299,25.1256017838,24.102,-5.709,24.7689136823,0.99,4.41,4.5197566306,77.15,25.092,-5.709,25.7332692249,24.102,-5.709,24.7689136823,0.99,0.0,0.99,64.38
2019-04-14 09:00:00,30.58,-1.407,30.6123512491,21.74,-5.787,22.4970435613,8.84,4.38,9.8655967888,77.23,30.68,-5.787,31.2210148618,21.74,-5.787,22.4970435613,8.94,0.0,8.94,64.45
2019-04-14 09:30:00,43.8845,-1.4255,43.9076461508,20.8845,-6.5955,21.9012091105,23.0,5.17,23.5739029437,77.03,44.0945,-6.5955,44.5850372939,20.8845,-6.5955,21.9012091105,23.21,0.0,23.21,64.29
2019-04-14 10:00:00,45.732,-1.1705,45.7469768865,22.872,-5.6105,23.5500763109,22.86,4.44,23.2871896115,77.1,45.932,-5.6105,46.2733868898,22.872,-5.6105,23.5500763109,23.06,0.0,23.06,64.34
2019-04-14 10:30:00,41.1475,-1.251,41.1665125709,22.2875,-3.711,22.5943394958,18.86,2.46,19.0197581478,77.1,41.3175,-3.711,41.4838200658,22.2875,-3.711,22.5943394958,19.03,0.0,19.03,64.34
2019-04-14 11:00:00,45.68,-0.838,45.6876859121,25.36,-4.328,25.7266629006,20.32,3.49,20.6175289499,77.15,45.89,-4.328,46.0936403856,25.36,-4.328,25.7266629006,20.53,0.0,20.53,64.4
2019-04-14 11:30:00,39.6305,-0.671,39.6361800789,26.3505,-4.041,26.6585545604,13.28,3.37,13.7009233265,77.07,39.7405,-4.041,39.945425536,26.3505,-4.041,26.6585545604,13.39,0.0,13.39,64.34
2019-04-14 12:00:00,39.4495,-0.7015,39.4557366235,25.2395,-3.7015000000000002,25.5094778955,14.21,3.0,14.5232262256,77.17,39.5995,-3.7015000000000002,39.7721196632,25.2395,-3.7015000000000002,25.5094778955,14.36,0.0,14.36,64.43
2019-04-14 12:30:00,32.4715,-1.3695,32.5003668056,17.8515,-1.0895,17.884715891,14.62,-0.28,14.6226810127,77.31,32.6015,-1.0895,32.619699761,17.8515,-1.0895,17.884715891,14.75,0.0,14.75,64.54
2019-04-14 13:00:00,39.6765,-1.5394999999999999,39.7063560718,16.3665,-2.4995,16.5562623348,23.31,0.96,23.3297599645,77.24,39.8965,-2.4995,39.9747196676,16.3665,-2.4995,16.5562623348,23.53,0.0,23.53,64.49
2019-04-14 13:30:00,40.1665,-1.6205,40.1991758933,14.8665,-3.1505,15.1966599126,25.3,1.53,25.3462206256,77.24,40.4065,-3.1505,40.5291363404,14.8665,-3.1505,15.1966599126,25.54,0.0,25.54,64.49
2019-04-14 14:00:00,24.153,-1.6615,24.2100803644,14.853,-3.3015,15.2155023331,9.3,1.6400000000000001,9.4434951157,77.69,24.233,-3.3015,24.4568638883,14.853,-3.3015,15.2155023331,9.38,0.0,9.38,64.84
2019-04-14 14:30:00,22.0105,-1.6625,22.0731967893,13.7905,-3.8025,14.3051353192,8.22,2.14,8.4939978809,77.82,22.0705,-3.8025,22.3956686995,13.7905,-3.8025,14.3051353192,8.28,0.0,8.28,64.96
2019-04-14 15:00:00,20.868,-1.643,20.9325792247,15.348,-4.283,15.9344028128,5.52,2.64,6.1188234163,77.93,20.918,-4.283,21.351974452,15.348,-4.283,15.9344028128,5.57,0.0,5.57,65.05
2019-04-14 15:30:00,21.2155,-1.6895,21.2826654933,15.6255,-4.8195,16.3518754429,5.59,3.13,6.4066371834,78.1,21.2555,-4.8195,21.7950421082,15.6255,-4.8195,16.3518754429,5.63,0.0,5.63,65.2
2019-04-14 16:00:00,20.9315,-1.5905,20.9918408554,16.3915,-5.1205,17.1726757525,4.54,3.5300000000000002,5.7508694995,78.1,20.9615,-5.1205,21.5778590805,16.3915,-5.1205,17.1726757525,4.57,0.0,4.57,65.2
2019-04-14 16:30:00,39.286,-1.5514999999999999,39.3166243242,16.236,-6.1415,17.3587360787,23.05,4.59,23.5025658174,77.75,39.496,-6.1415,39.9706397028,16.236,-6.1415,17.3587360787,23.26,0.0,23.26,64.92
2019-04-14 17:00:00,39.4645,-1.6275,39.4980444643,15.7545,-4.4975,16.3838877102,23.71,2.87,23.883069317,77.39,39.6745,-4.4975,39.9286044898,15.7545,-4.4975,16.3838877102,23.92,0.0,23.92,64.62
2019-04-14 17:30:00,35.978,-1.4295,36.0063876868,19.028,-3.7595,19.3958403852,16.95,2.33,17.1093950799,77.23,36.148,-3.7595,36.3429737948,19.028,-3.7595,19.3958403852,17.12,0.0,17.12,64.49
2019-04-14 18:00:00,33.5135,-1.2025000000000001,33.5350665498,21.8135,-2.3425000000000002,21.9389172135,11.7,1.1400000000000001,11.7554072664,77.07,33.6335,-2.3425000000000002,33.7149763236,21.8135,-2.3425000000000002,21.9389172135,11.82,0.0,11.82,64.36
2019-04-14 18:30:00,23.8105,-1.516,23.8587125858,17.9005,-2.386,18.0588176869,5.91,0.87,5.9736923255,77.44,23.8505,-2.386,23.9695503973,17.9005,-2.386,18.0588176869,5.95,0.0,5.95,64.68
2019-04-14 19:00:00,29.2555,-1.483,29.2930635006,17.6855,-2.173,17.8184971097,11.57,0.6900000000000001,11.5905565009,77.21,29.3855,-2.173,29.4657350027,17.6855,-2.173,17.8184971097,11.7,0.0,11.7,64.47
2019-04-14 19:30:00,34.5495,-1.3945,34.5776312159,18.5995,-2.7245,18.7979866076,15.95,1.33,16.0053553538,77.21,34.6995,-2.7245,34.8062954148,18.5995,-2.7245,18.7979866076,16.1,0.0,16.1,64.47
2019-04-14 20:00:00,30.205,-1.831,30.2604458989,11.615,-2.221,11.8254414717,18.59,0.39,18.5940904591,77.37,30.385,-2.221,30.4660641698,11.615,-2.221,11.8254414717,18.77,0.0,18.77,64.6
2019-04-14 20:30:00,38.009,-1.8255,38.0528123961,11.359,-3.0055,11.7498898399,26.65,1.18,26.6761110359,77.18,38.279,-3.0055,38.3968080867,11.359,-3.0055,11.7498898399,26.92,0.0,26.92,64.46
2019-04-14 21:00:00,36.4435,-1.7215,36.4841370256,11.7635,-5.0615,12.8061982844,24.68,3.34,24.9049794218,77.7,36.7335,-5.0615,37.0805717931,11.7635,-5.0615,12.8061982844,24.97,0.0,24.97,64.88
2019-04-14 21:30:00,34.001,-1.3875,34.0292985125,17.911,-6.0575,18.9075970776,16.09,4.67,16.7540144443,77.7,34.211,-6.0575,34.7431407223,17.911,-6.0575,18.9075970776,16.3,0.0,16.3,64.88
2019-04-14 22:00:00,26.214,-1.1015,26.2371320508,23.314,-6.1815,24.1195675386,2.9,5.08,5.8494786092,77.98,26.224,-6.1815,26.9427006488,23.314,-6.1815,24.1195675386,2.91,0.0,2.91,65.09
2019-04-14 22:30:00,22.478,-1.616,22.5360142882,19.568,-5.746,20.3941937816,2.91,4.13,5.0522272316,77.98,22.518,-5.746,23.239553352,19.568,-5.746,20.3941937816,2.95,0.0,2.95,65.05
2019-04-14 23:00:00,24.25,-1.1815,24.2787652538,24.45,-6.4415,25.2842920061,-0.2,5.26,5.2638009081,77.98,24.25,-6.4415,25.0909430323,24.45,-6.4415,25.2842920061,-0.2,0.0,0.2,65.05
2019-04-14 23:30:00,36.4795,-0.745,36.4871065618,28.5895,-8.445,29.810694981,7.89,7.7,11.0246133719,77.87,36.5595,-8.445,37.5221943022,28.5895,-8.445,29.810694981,7.97,0.0,7.97,64.98
2019-04-15 00:00:00,34.9115,-1.0005,34.9258333115,27.5415,-9.3605,29.0887122867,7.37,8.36,11.1447969923,78.34,35.0115,-9.3605,36.2411933095,27.5415,-9.3605,29.0887122867,7.47,0.0,7.47,65.37
2019-04-15 00:30:00,31.804,-0.88,31.8161722399,28.054,-8.89,29.4288806447,3.75,8.01,8.8443541313,78.18,31.834,-8.89,33.0520144015,28.054,-8.89,29.4288806447,3.7800000000000002,0.0,3.7800000000000002,65.24
2019-04-15 01:00:00,23.452,-0.8365,23.4669136499,28.792,-8.8065,30.1086981826,-5.34,7.97,9.593565552,78.34,23.392,-8.8065,24.9948015845,28.792,-8.8065,30.1086981826,-5.4,0.0,5.4,65.37
2019-04-15 01:30:00,29.678,-0.6865,29.6859388642,29.948,-8.5365,31.1408820724,-0.27,7.85,7.8546419396000005,78.06,29.658,-8.5365,30.8620931929,29.948,-8.5365,31.1408820724,-0.29,0.0,0.29,65.14
2019-04-15 02:00:00,33.6475,-0.582,33.6525330436,30.6775,-8.902,31.9429900017,2.9699999999999998,8.32,8.834211906,77.83,33.6975,-8.902,34.8535092961,30.6775,-8.902,31.9429900017,3.02,0.0,3.02,64.94
2019-04-15 02:30:00,31.6135,-0.7625000000000001,31.6226942005,29.2735,-8.5025,30.4832791625,2.34,7.74,8.0859878803,77.86,31.6335,-8.5025,32.7562334297,29.2735,-8.5025,30.4832791625,2.36,0.0,2.36,64.94
2019-04-15 03:00:00,28.231,-0.7595000000000001,28.2412145852,29.091,-9.0295,30.4601075384,-0.86,8.27,8.3145956005,78.14,28.211,-9.0295,29.6208101046,29.091,-9.0295,30.4601075384,-0.88,0.0,0.88,65.2
2019-04-15 03:30:00,29.7075,-0.5650000000000001,29.7128723157,30.4775,-9.545,31.9372044996,-0.77,8.98,9.0129517917,78.09,29.7075,-9.545,31.2032463255,30.4775,-9.545,31.9372044996,-0.77,0.0,0.77,65.15
2019-04-15 04:00:00,31.7745,-0.8290000000000001,31.7853125083,29.0345,-9.439,30.5302622205,2.74,8.61,9.0354689972,78.12,31.8045,-9.439,33.1756076244,29.0345,-9.439,30.5302622205,2.77,0.0,2.77,65.15
2019-04-15 04:30:00,30.412,-0.6065,30.4180470486,30.932,-8.9065,32.1887304231,-0.52,8.3,8.3162732038,78.12,30.402,-8.9065,31.6797624084,30.932,-8.9065,32.1887304231,-0.53,0.0,0.53,65.15
2019-04-15 05:00:00,26.1795,-0.2665,26.1808564127,32.7595,-9.8765,34.2159333133,-6.58,9.61,11.6468236013,78.21,26.0895,-9.8765,27.8963664749,32.7595,-9.8765,34.2159333133,-6.67,0.0,6.67,65.25
2019-04-15 05:30:00,22.5555,-0.189,22.5562918329,32.6055,-7.569,33.472502016600004,-10.05,7.38,12.4686366536,77.88,22.4255,-7.569,23.668392663,32.6055,-7.569,33.472502016600004,-10.18,0.0,10.18,65.0
2019-04-15 06:00:00,25.6455,-0.3695,25.6481617372,32.1455,-9.1595,33.4249848242,-6.5,8.79,10.9322504545,78.32,25.5555,-9.1595,27.1473759413,32.1455,-9.1595,33.4249848242,-6.59,0.0,6.59,65.35
2019-04-15 06:30:00,27.1415,-0.156,27.1419483135,32.4615,-8.006,33.4341893613,-5.32,7.85,9.4828740369,77.99,27.0715,-8.006,28.2305180301,32.4615,-8.006,33.4341893613,-5.39,0.0,5.39,65.08
2019-04-15 07:00:00,27.206,-0.3245,27.2079351706,31.626,-8.8445,32.8394436045,-4.42,8.52,9.5982706776,78.19,27.146,-8.8445,28.5504902979,31.626,-8.8445,32.8394436045,-4.48,0.0,4.48,65.29
2019-04-15 07:30:00,34.3575,-0.066,34.3575633922,32.7375,-8.506,33.8244873169,1.62,8.44,8.5940677214,77.69,34.3375,-8.506,35.3753578392,32.7375,-8.506,33.8244873169,1.6,0.0,1.6,64.88
2019-04-15 08:00:00,31.2755,-0.0685,31.2755750147,32.6655,-6.4785,33.3017394816,-1.3900000000000001,6.41,6.558978579,77.55,31.2555,-6.4785,31.9198565551,32.6655,-6.4785,33.3017394816,-1.4100000000000001,0.0,1.4100000000000001,64.76
2019-04-15 08:30:00,28.214,0.262,28.215216462,33.224,-5.038,33.6038036538,-5.01,5.3,7.2931543244,77.4,28.144,-5.038,28.5913654798,33.224,-5.038,33.6038036538,-5.08,0.0,5.08,64.64
2019-04-15 09:00:00,30.335,0.374,30.3373054341,34.025,-5.236,34.4255184565,-3.69,5.61,6.7147747542000005,77.52,30.285,-5.236,30.7342955182,34.025,-5.236,34.4255184565,-3.74,0.0,3.74,64.73
2019-04-15 09:30:00,35.501,0.28800000000000003,35.5021681732,33.271,-4.372,33.5570234824,2.23,4.66,5.1660913658,77.56,35.531,-4.372,35.7989712841,33.271,-4.372,33.5570234824,2.26,0.0,2.26,64.77
2019-04-15 10:00:00,33.7665,0.3005,33.7678371013,33.2465,-5.2095,33.6521715867,0.52,5.51,5.5344828123,77.69,33.7765,-5.2095,34.1758810055,33.2465,-5.2095,33.6521715867,0.53,0.0,0.53,64.87
2019-04-15 10:30:00,30.101,0.304,30.1025350594,33.121,-5.366,33.5528627244,-3.02,5.67,6.4241186166,77.9,30.041,-5.366,30.5164813994,33.121,-5.366,33.5528627244,-3.08,0.0,3.08,65.05
2019-04-15 11:00:00,30.2775,0.372,30.2797851751,33.5075,-4.258,33.7769613827,-3.23,4.63,5.6453343568,77.9,30.2475,-4.258,30.5457332577,33.5075,-4.258,33.7769613827,-3.26,0.0,3.26,65.0
2019-04-15 11:30:00,29.773,0.425,29.7760332147,33.693,-6.215,34.261413777,-3.92,6.64,7.7107716864,77.97,29.713,-6.215,30.3560306035,33.693,-6.215,34.261413777,-3.98,0.0,3.98,65.09
2019-04-15 12:00:00,35.008,0.561,35.0124946983,34.308,-6.639,34.9444585736,0.7000000000000001,7.2,7.2339477466,77.74,35.008,-6.639,35.6319573557,34.308,-6.639,34.9444585736,0.7000000000000001,0.0,0.7000000000000001,64.91
2019-04-15 12:30:00,31.9005,0.603,31.9061986023,34.5605,-6.707,35.2052838257,-2.66,7.31,7.7789266612,77.74,31.8705,-6.707,32.5685833166,34.5605,-6.707,35.2052838257,-2.69,0.0,2.69,64.91
2019-04-15 13:00:00,25.1155,0.507,25.1206168167,33.7455,-6.923,34.4483192515,-8.63,7.43,11.3877917087,77.94,24.9955,-6.923,25.9365176778,33.7455,-6.923,34.4483192515,-8.75,0.0,8.75,65.07
2019-04-15 13:30:00,30.885,0.1995,30.8856443231,33.115,-9.0305,34.3242356834,-2.23,9.23,9.4955673869,78.34,30.865,-9.0305,32.1589514016,33.115,-9.0305,34.3242356834,-2.25,0.0,2.25,65.39
2019-04-15 14:00:00,39.9035,0.334,39.9048977978,32.9735,-9.736,34.3808289349,6.93,10.07,12.2241482321,78.19,39.9735,-9.736,41.142075765,32.9735,-9.736,34.3808289349,7.0,0.0,7.0,65.27
2019-04-15 14:30:00,35.787,0.449,35.7898165684,33.307,-8.381,34.3452676507,2.48,8.83,9.1716574293,77.77,35.817,-8.381,36.7844892584,33.307,-8.381,34.3452676507,2.51,0.0,2.51,64.92
2019-04-15 15:00:00,38.94,0.506,38.9432874319,34.33,-9.204,35.5424044769,4.61,9.71,10.7487766746,77.9,38.98,-9.204,40.0518915408,34.33,-9.204,35.5424044769,4.65,0.0,4.65,65.03
2019-04-15 15:30:00,27.821,0.6515000000000001,27.8286272254,34.841,-7.6085,35.6620884589,-7.02,8.26,10.8401107005,77.79,27.731,-7.6085,28.7558278137,34.841,-7.6085,35.6620884589,-7.11,0.0,7.11,64.93
2019-04-15 16:00:00,37.1435,0.5815,37.1480515572,34.4735,-7.6185,35.3052934346,2.67,8.2,8.6237404877,77.48,37.1535,-7.6185,37.9265619916,34.4735,-7.6185,35.3052934346,2.68,0.0,2.68,64.7
2019-04-15 16:30:00,35.759,0.559,35.7633689968,35.169,-7.671,35.9958720133,0.59,8.23,8.2511211359,77.66,35.769,-7.671,36.5823126934,35.169,-7.671,35.9958720133,0.6000000000000001,0.0,0.6000000000000001,64.85
2019-04-15 17:00:00,26.8445,0.5185000000000001,26.8495069322,34.9045,-7.4315,35.6868506946,-8.06,7.95,11.3210467714,77.85,26.7245,-7.4315,27.7385308281,34.9045,-7.4315,35.6868506946,-8.18,0.0,8.18,65.01
2019-04-15 17:30:00,32.842,0.3745,32.8441351576,33.952,-6.9055,34.6471389042,-1.11,7.28,7.3641360661,77.51,32.802,-6.9055,33.5209954245,33.952,-6.9055,34.6471389042,-1.15,0.0,1.15,64.73
2019-04-15 18:00:00,24.2785,0.17200000000000001,24.2791092557,32.2885,-7.128,33.0659283289,-8.01,7.3,10.8374397345,77.72,24.1785,-7.128,25.2073054143,32.2885,-7.128,33.0659283289,-8.11,0.0,8.11,64.91
2019-04-15 18:30:00,25.1485,-0.3185,25.150516784,28.5285,-6.0885,29.1709640653,-3.38,5.77,6.6870995207,77.72,25.0785,-6.0885,25.8069950692,28.5285,-6.0885,29.1709640653,-3.45,0.0,3.45,64.91
2019-04-15 19:00:00,42.315,-0.796,42.3224862337,26.645,-9.286,28.2167648925,15.67,8.49,17.8221491409,77.51,42.505,-9.286,43.5075260271,26.645,-9.286,28.2167648925,15.86,0.0,15.86,64.72
2019-04-15 19:30:00,62.7815,-0.393,62.7827300398,24.3215,-21.573,32.5104551068,38.46,21.18,43.9063093416,78.4,63.0215,-21.573,66.6115890161,24.3215,-21.573,32.5104551068,38.7,0.0,38.7,65.46
2019-04-15 20:00:00,57.4395,-0.5535,57.4421667636,22.4295,-21.0735,30.7762062721,35.01,20.52,40.5804201555,78.7,57.6695,-21.0735,61.3992152434,22.4295,-21.0735,30.7762062721,35.24,0.0,35.24,65.71
2019-04-15 20:30:00,53.6185,-0.908,53.6261876908,17.6685,-20.728,27.2364806142,35.95,19.82,41.0516126358,78.78,53.8485,-20.728,57.700181423000004,17.6685,-20.728,27.2364806142,36.18,0.0,36.18,65.77
2019-04-15 21:00:00,44.727,-0.934,44.7367509437,17.537,-20.994,27.3549703893,27.19,20.06,33.7890470419,79.07,44.877,-20.994,49.544860127,17.537,-20.994,27.3549703893,27.34,0.0,27.34,66.0
2019-04-15 21:30:00,48.535,-1.0855,48.5471372508,16.585,-20.7455,26.5600827418,31.95,19.66,37.5142386302,78.84,48.735,-20.7455,52.9667442387,16.585,-20.7455,26.5600827418,32.15,0.0,32.15,65.8
