Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-15 22:00:00,51.829,-1.1995,51.8428784044,13.909,-19.6195,24.0496374453,37.92,18.42,42.157120395,78.57,52.079,-19.6195,55.6520172253,13.909,-19.6195,24.0496374453,38.17,0.0,38.17,65.58
2019-04-15 22:30:00,49.596,-1.283,49.612592202,13.666,-18.933,23.3499046037,35.93,17.65,40.0310804251,78.61,49.816,-18.933,53.2925167824,13.666,-18.933,23.3499046037,36.15,0.0,36.15,65.62
2019-04-15 23:00:00,43.162,-1.5225,43.1888440486,13.362,-20.4825,24.4555893458,29.8,18.96,35.3202717996,79.01,43.352,-20.4825,47.9471449645,13.362,-20.4825,24.4555893458,29.99,0.0,29.99,65.95
2019-04-15 23:30:00,38.962,-2.0755,39.0172416279,11.562,-15.6055,19.4219328145,27.4,13.53,30.5584832739,77.7,39.272,-15.6055,42.2589826457,11.562,-15.6055,19.4219328145,27.71,0.0,27.71,64.84
2019-04-16 00:00:00,46.6675,-2.1775,46.7182733253,10.0075,-15.2475,18.2383198925,36.66,13.07,38.9201811404,78.0,47.1075,-15.2475,49.5136628871,10.0075,-15.2475,18.2383198925,37.1,0.0,37.1,65.08
2019-04-16 00:30:00,29.71,10.75,31.5950407501,0.0,0.0,0.0,29.71,10.75,31.5950407501,77.96,30.06,0.0,30.06,0.0,0.0,0.0,30.06,0.0,30.06,65.03
2019-04-16 01:00:00,39.9,11.08,41.4098587295,0.0,0.0,0.0,39.9,11.08,41.4098587295,77.41,40.38,0.0,40.38,0.0,0.0,0.0,40.38,0.0,40.38,64.6
2019-04-16 01:30:00,38.52,10.71,39.9811768211,0.0,0.0,0.0,38.52,10.71,39.9811768211,77.41,38.98,0.0,38.98,0.0,0.0,0.0,38.98,0.0,38.98,64.6
2019-04-16 02:00:00,45.13,8.97,46.0128003929,0.0,0.0,0.0,45.13,8.97,46.0128003929,77.15,45.69,0.0,45.69,0.0,0.0,0.0,45.69,0.0,45.69,64.37
2019-04-16 02:30:00,44.21,9.18,45.1530342281,0.0,0.0,0.0,44.21,9.18,45.1530342281,77.56,44.75,0.0,44.75,0.0,0.0,0.0,44.75,0.0,44.75,64.7
2019-04-16 03:00:00,45.72,9.86,46.77112357,0.0,0.0,0.0,45.72,9.86,46.77112357,77.85,46.27,0.0,46.27,0.0,0.0,0.0,46.27,0.0,46.27,64.94
2019-04-16 03:30:00,37.25,11.35,38.9407883844,0.0,0.0,0.0,37.25,11.35,38.9407883844,78.1,37.68,0.0,37.68,0.0,0.0,0.0,37.68,0.0,37.68,65.17
2019-04-16 04:00:00,48.22,12.03,49.6979808443,0.0,0.0,0.0,48.22,12.03,49.6979808443,78.1,48.81,0.0,48.81,0.0,0.0,0.0,48.81,0.0,48.81,65.17
2019-04-16 04:30:00,47.52,13.44,49.3840460068,0.0,0.0,0.0,47.52,13.44,49.3840460068,78.67,48.07,0.0,48.07,0.0,0.0,0.0,48.07,0.0,48.07,65.61
2019-04-16 05:00:00,36.0,11.11,37.6753513587,0.0,0.0,0.0,36.0,11.11,37.6753513587,78.67,36.44,0.0,36.44,0.0,0.0,0.0,36.44,0.0,36.44,65.61
2019-04-16 05:30:00,33.72,11.23,35.5408398888,0.0,0.0,0.0,33.72,11.23,35.5408398888,78.82,34.12,0.0,34.12,0.0,0.0,0.0,34.12,0.0,34.12,65.73
2019-04-16 06:00:00,28.62,9.95,30.3002788766,0.0,0.0,0.0,28.62,9.95,30.3002788766,79.0,28.95,0.0,28.95,0.0,0.0,0.0,28.95,0.0,28.95,65.89
2019-04-16 06:30:00,39.0,11.31,40.6068479447,0.0,0.0,0.0,39.0,11.31,40.6068479447,78.82,39.48,0.0,39.48,0.0,0.0,0.0,39.48,0.0,39.48,65.78
2019-04-16 07:00:00,43.75,11.38,45.2058281641,0.0,0.0,0.0,43.75,11.38,45.2058281641,78.53,44.26,0.0,44.26,0.0,0.0,0.0,44.26,0.0,44.26,65.56
2019-04-16 07:30:00,27.75,9.06,29.1915415831,0.0,0.0,0.0,27.75,9.06,29.1915415831,78.25,28.08,0.0,28.08,0.0,0.0,0.0,28.08,0.0,28.08,65.33
2019-04-16 08:00:00,24.9,8.16,26.2029692974,0.0,0.0,0.0,24.9,8.16,26.2029692974,77.87,25.19,0.0,25.19,0.0,0.0,0.0,25.19,0.0,25.19,65.03
2019-04-16 08:30:00,29.92,8.72,31.1648006572,0.0,0.0,0.0,29.92,8.72,31.1648006572,77.58,30.28,0.0,30.28,0.0,0.0,0.0,30.28,0.0,30.28,64.8
2019-04-16 09:00:00,30.31,7.98,31.3428859552,0.0,0.0,0.0,30.31,7.98,31.3428859552,77.43,30.66,0.0,30.66,0.0,0.0,0.0,30.66,0.0,30.66,64.66
2019-04-16 09:30:00,35.25,8.59,36.2815462736,0.0,0.0,0.0,35.25,8.59,36.2815462736,77.35,35.67,0.0,35.67,0.0,0.0,0.0,35.67,0.0,35.67,64.61
2019-04-16 10:00:00,45.11,9.14,46.0266411983,0.0,0.0,0.0,45.11,9.14,46.0266411983,77.25,45.65,0.0,45.65,0.0,0.0,0.0,45.65,0.0,45.65,64.51
2019-04-16 10:30:00,44.83,8.68,45.6625809608,0.0,0.0,0.0,44.83,8.68,45.6625809608,77.29,45.36,0.0,45.36,0.0,0.0,0.0,45.36,0.0,45.36,64.51
2019-04-16 11:00:00,42.11,8.77,43.0135443785,0.0,0.0,0.0,42.11,8.77,43.0135443785,77.29,42.62,0.0,42.62,0.0,0.0,0.0,42.62,0.0,42.62,64.51
2019-04-16 11:30:00,41.02,8.08,41.8082145039,0.0,0.0,0.0,41.02,8.08,41.8082145039,77.29,41.51,0.0,41.51,0.0,0.0,0.0,41.51,0.0,41.51,64.55
2019-04-16 12:00:00,44.1,8.06,44.8304985473,0.0,0.0,0.0,44.1,8.06,44.8304985473,77.29,44.64,0.0,44.64,0.0,0.0,0.0,44.64,0.0,44.64,64.55
2019-04-16 12:30:00,27.98,7.41,28.944576348600002,0.0,0.0,0.0,27.98,7.41,28.944576348600002,77.56,28.3,0.0,28.3,0.0,0.0,0.0,28.3,0.0,28.3,64.74
2019-04-16 13:00:00,26.51,7.46,27.539638705,0.0,0.0,0.0,26.51,7.46,27.539638705,77.66,26.83,0.0,26.83,0.0,0.0,0.0,26.83,0.0,26.83,64.82
2019-04-16 13:30:00,34.51,8.74,35.5995463454,0.0,0.0,0.0,34.51,8.74,35.5995463454,77.57,34.92,0.0,34.92,0.0,0.0,0.0,34.92,0.0,34.92,64.76
2019-04-16 14:00:00,40.72,9.45,41.8021638196,0.0,0.0,0.0,40.72,9.45,41.8021638196,77.52,41.19,0.0,41.19,0.0,0.0,0.0,41.19,0.0,41.19,64.76
2019-04-16 14:30:00,45.41,9.25,46.342535537,0.0,0.0,0.0,45.41,9.25,46.342535537,77.42,45.95,0.0,45.95,0.0,0.0,0.0,45.95,0.0,45.95,64.65
2019-04-16 15:00:00,43.85,9.23,44.8108848384,0.0,0.0,0.0,43.85,9.23,44.8108848384,77.42,44.38,0.0,44.38,0.0,0.0,0.0,44.38,0.0,44.38,64.65
2019-04-16 15:30:00,45.48,9.78,46.5196603599,0.0,0.0,0.0,45.48,9.78,46.5196603599,77.42,46.02,0.0,46.02,0.0,0.0,0.0,46.02,0.0,46.02,64.65
2019-04-16 16:00:00,39.26,9.36,40.3603419212,0.0,0.0,0.0,39.26,9.36,40.3603419212,77.45,39.71,0.0,39.71,0.0,0.0,0.0,39.71,0.0,39.71,64.65
2019-04-16 16:30:00,29.24,8.42,30.4281777305,0.0,0.0,0.0,29.24,8.42,30.4281777305,77.68,29.59,0.0,29.59,0.0,0.0,0.0,29.59,0.0,29.59,64.84
2019-04-16 17:00:00,28.99,8.81,30.2991121982,0.0,0.0,0.0,28.99,8.81,30.2991121982,77.72,29.33,0.0,29.33,0.0,0.0,0.0,29.33,0.0,29.33,64.89
2019-04-16 17:30:00,29.24,8.35,30.4088819262,0.0,0.0,0.0,29.24,8.35,30.4088819262,77.87,29.58,0.0,29.58,0.0,0.0,0.0,29.58,0.0,29.58,65.03
2019-04-16 18:00:00,31.28,8.39,32.3856526876,0.0,0.0,0.0,31.28,8.39,32.3856526876,77.87,31.65,0.0,31.65,0.0,0.0,0.0,31.65,0.0,31.65,65.03
2019-04-16 18:30:00,30.24,7.84,31.2397695254,0.0,0.0,0.0,30.24,7.84,31.2397695254,77.81,30.59,0.0,30.59,0.0,0.0,0.0,30.59,0.0,30.59,64.98
2019-04-16 19:00:00,30.14,7.77,31.1254317239,0.0,0.0,0.0,30.14,7.77,31.1254317239,77.81,30.49,0.0,30.49,0.0,0.0,0.0,30.49,0.0,30.49,64.98
2019-04-16 19:30:00,28.14,7.59,29.1456291749,0.0,0.0,0.0,28.14,7.59,29.1456291749,77.75,28.47,0.0,28.47,0.0,0.0,0.0,28.47,0.0,28.47,64.91
2019-04-16 20:00:00,30.08,7.46,30.9912568316,0.0,0.0,0.0,30.08,7.46,30.9912568316,77.61,30.43,0.0,30.43,0.0,0.0,0.0,30.43,0.0,30.43,64.77
2019-04-16 20:30:00,34.33,8.8,35.4399336907,0.0,0.0,0.0,34.33,8.8,35.4399336907,77.4,34.74,0.0,34.74,0.0,0.0,0.0,34.74,0.0,34.74,64.61
2019-04-16 21:00:00,45.02,8.94,45.8990631713,0.0,0.0,0.0,45.02,8.94,45.8990631713,77.17,45.55,0.0,45.55,0.0,0.0,0.0,45.55,0.0,45.55,64.42
2019-04-16 21:30:00,47.16,10.01,48.2106388674,0.0,0.0,0.0,47.16,10.01,48.2106388674,77.08,47.72,0.0,47.72,0.0,0.0,0.0,47.72,0.0,47.72,64.33
2019-04-16 22:00:00,46.26,12.51,47.9216829838,0.0,0.0,0.0,46.26,12.51,47.9216829838,77.56,46.72,0.0,46.72,0.0,0.0,0.0,46.72,0.0,46.72,64.74
2019-04-16 22:30:00,43.42,16.73,46.5315946428,0.0,0.0,0.0,43.42,16.73,46.5315946428,78.98,43.72,0.0,43.72,0.0,0.0,0.0,43.72,0.0,43.72,65.93
2019-04-16 23:00:00,45.59,17.29,48.758509001,0.0,0.0,0.0,45.59,17.29,48.758509001,79.26,45.92,0.0,45.92,0.0,0.0,0.0,45.92,0.0,45.92,66.16
2019-04-16 23:30:00,44.08,16.53,47.0774606367,0.0,0.0,0.0,44.08,16.53,47.0774606367,79.48,44.39,0.0,44.39,0.0,0.0,0.0,44.39,0.0,44.39,66.34
2019-04-17 00:00:00,41.38,10.36,42.6571682136,0.0,0.0,0.0,41.38,10.36,42.6571682136,77.9,41.87,0.0,41.87,0.0,0.0,0.0,41.87,0.0,41.87,65.02
2019-04-17 00:30:00,48.8,-2.182,48.8487576505,0.0,-13.672,13.672,48.8,11.49,50.1344203118,77.85,49.38,-13.672,51.2377593577,0.0,-13.672,13.672,49.38,0.0,49.38,64.97
2019-04-17 01:00:00,49.74,-2.1875,49.7880784551,0.0,-13.8875,13.8875,49.74,11.7,51.097530273,77.85,50.33,-13.8875,52.2108375364,0.0,-13.8875,13.8875,50.33,0.0,50.33,64.97
2019-04-17 01:30:00,48.63,-2.2235,48.6808057888,0.0,-15.1935,15.1935,48.63,12.97,50.3298897277,78.09,49.19,-15.1935,51.4829927476,0.0,-15.1935,15.1935,49.19,0.0,49.19,65.18
2019-04-17 02:00:00,44.47,-2.252,44.5269851214,0.0,-15.452,15.452,44.47,13.2,46.3877235915,78.25,44.98,-15.452,47.5601167366,0.0,-15.452,15.452,44.98,0.0,44.98,65.31
2019-04-17 02:30:00,51.56,-2.286,51.6106519626,0.0,-15.686,15.686,51.56,13.4,53.2728223394,77.99,52.17,-15.686,54.4771465479,0.0,-15.686,15.686,52.17,0.0,52.17,65.08
2019-04-17 03:00:00,41.06,-2.329,41.1259995745,0.0,-15.059,15.059,41.06,12.73,42.9880971898,78.12,41.54,-15.059,44.1853491669,0.0,-15.059,15.059,41.54,0.0,41.54,65.18
2019-04-17 03:30:00,41.84,-2.368,41.9069567494,0.0,-16.168,16.168,41.84,13.8,44.057072077,78.12,42.32,-16.168,45.3032738773,0.0,-16.168,16.168,42.32,0.0,42.32,65.22
2019-04-17 04:00:00,58.76,-2.3185000000000002,58.8057228699,0.0,-17.6685,17.6685,58.76,15.35,60.7318705459,77.8,59.44,-17.6685,62.0103982591,0.0,-17.6685,17.6685,59.44,0.0,59.44,64.92
2019-04-17 04:30:00,50.35,-2.3305,50.403905902700004,0.0,-17.2305,17.2305,50.35,14.9,52.5084040893,78.01,50.93,-17.2305,53.7657421622,0.0,-17.2305,17.2305,50.93,0.0,50.93,65.1
2019-04-17 05:00:00,54.61,-2.304,54.6585813574,0.0,-16.464,16.464,54.61,14.16,56.4159348057,77.89,55.25,-16.464,57.650895882,0.0,-16.464,16.464,55.25,0.0,55.25,64.99
2019-04-17 05:30:00,49.171,-2.334,49.2263628252,0.001,-15.544,15.5440000322,49.17,13.21,50.9135836492,77.84,49.731,-15.544,52.103630363,0.001,-15.544,15.5440000322,49.73,0.0,49.73,64.99
2019-04-17 06:00:00,47.234,-2.3285,47.2913593403,0.364,-15.8385,15.8426821672,46.87,13.51,48.7782431008,77.75,47.774,-15.8385,50.3310357359,0.364,-15.8385,15.8426821672,47.41,0.0,47.41,64.91
2019-04-17 06:30:00,38.496,-2.3815,38.5695937009,1.456,-15.1015,15.1715272221,37.04,12.72,39.1632480778,77.93,38.926,-15.1015,41.7527098312,1.456,-15.1015,15.1715272221,37.47,0.0,37.47,65.07
2019-04-17 07:00:00,31.147,-2.3145,31.2328756161,2.767,-13.1245,13.4130082103,28.38,10.81,30.3690714379,77.82,31.457,-13.1245,34.0851191761,2.767,-13.1245,13.4130082103,28.69,0.0,28.69,64.98
2019-04-17 07:30:00,36.565,-2.19,36.630524498,3.9450000000000003,-12.44,13.0505411765,32.62,10.25,34.1924977151,77.34,36.945,-12.44,38.9831582225,3.9450000000000003,-12.44,13.0505411765,33.0,0.0,33.0,64.58
2019-04-17 08:00:00,33.978,-2.1325,34.0448533592,3.858,-13.5625,14.1005521257,30.12,11.43,32.2158237517,77.42,34.308,-13.5625,36.8914660897,3.858,-13.5625,14.1005521257,30.45,0.0,30.45,64.64
2019-04-17 08:30:00,31.7575,-1.9015,31.814375815,2.2975,-12.0215,12.2390754757,29.46,10.12,31.1497351514,77.46,32.0875,-12.0215,34.2654945754,2.2975,-12.0215,12.2390754757,29.79,0.0,29.79,64.64
2019-04-17 09:00:00,35.2425,-1.8205,35.2894888954,1.8125,-13.9205,14.0380011576,33.43,12.1,35.5524246712,77.29,35.6225,-13.9205,38.2458210332,1.8125,-13.9205,14.0380011576,33.81,0.0,33.81,64.56
2019-04-17 09:30:00,40.482,-1.7135,40.5182478181,1.502,-12.4635,12.5536781961,38.98,10.75,40.4351690982,77.07,40.932,-12.4635,42.7874684487,1.502,-12.4635,12.5536781961,39.43,0.0,39.43,64.37
2019-04-17 10:00:00,32.0925,-1.6795,32.1364166717,1.0125,-12.0795,12.1218594489,31.08,10.4,32.7738676387,77.41,32.4425,-12.0795,34.6183495635,1.0125,-12.0795,12.1218594489,31.43,0.0,31.43,64.64
2019-04-17 10:30:00,34.2365,-1.7025000000000001,34.278804508,0.8265,-12.3825,12.4100527195,33.41,10.68,35.0754971454,77.25,34.6165,-12.3825,36.7644988882,0.8265,-12.3825,12.4100527195,33.79,0.0,33.79,64.5
2019-04-17 11:00:00,32.9405,-1.647,32.9816486739,0.6005,-12.307,12.3216414998,32.34,10.66,34.0515961447,77.18,33.3105,-12.307,35.5112891803,0.6005,-12.307,12.3216414998,32.71,0.0,32.71,64.43
2019-04-17 11:30:00,35.041,-1.6915,35.081802309,0.371,-12.2415,12.2471206106,34.67,10.55,36.2396385192,77.12,35.431,-12.2415,37.486131879,0.371,-12.2415,12.2471206106,35.06,0.0,35.06,64.39
2019-04-17 12:00:00,34.836,-1.6625,34.8756476965,0.506,-12.5125,12.5227270293,34.33,10.85,36.0037692471,77.27,35.226,-12.5125,37.3822649428,0.506,-12.5125,12.5227270293,34.72,0.0,34.72,64.52
2019-04-17 12:30:00,34.9125,-1.744,34.9560322727,0.5025000000000001,-12.574,12.5840368026,34.41,10.83,36.074048844000004,76.98,35.3025,-12.574,37.4749513976,0.5025000000000001,-12.574,12.5840368026,34.8,0.0,34.8,64.27
2019-04-17 13:00:00,44.07,-1.3005,44.0891846177,0.9400000000000001,-20.8205,20.8417086692,43.13,19.52,47.341602212,78.79,44.36,-20.8205,49.0030899051,0.9400000000000001,-20.8205,20.8417086692,43.42,0.0,43.42,65.81
2019-04-17 13:30:00,46.293,-1.206,46.3087063628,1.643,-20.676,20.7411770399,44.65,19.47,48.7104034063,78.69,46.603,-20.676,50.9836894016,1.643,-20.676,20.7411770399,44.96,0.0,44.96,65.71
2019-04-17 14:00:00,42.805,-1.173,42.8210690432,1.945,-21.533,21.6206640509,40.86,20.36,45.6516067625,79.03,43.065,-21.533,48.1483573344,1.945,-21.533,21.6206640509,41.12,0.0,41.12,65.98
2019-04-17 14:30:00,42.2125,-1.141,42.227917747,1.5025,-21.031,21.0846026107,40.71,19.89,45.3091182876,79.08,42.4725,-21.031,47.3942635479,1.5025,-21.031,21.0846026107,40.97,0.0,40.97,66.03
2019-04-17 15:00:00,46.8995,-1.1685,46.9140543174,2.1895,-20.0485,20.1677034513,44.71,18.88,48.5328600023,78.85,47.2095,-20.0485,51.2901476163,2.1895,-20.0485,20.1677034513,45.02,0.0,45.02,65.83
2019-04-17 15:30:00,43.9535,-1.207,43.9700694933,4.0835,-20.867,21.2627999391,39.87,19.66,44.453711881,79.15,44.2135,-20.867,48.8903392425,4.0835,-20.867,21.2627999391,40.13,0.0,40.13,66.07
2019-04-17 16:00:00,49.432,-1.216,49.4469542035,4.922,-21.796,22.3448360925,44.51,20.58,49.0375009559,79.26,49.732,-21.796,54.2985951936,4.922,-21.796,22.3448360925,44.81,0.0,44.81,66.16
2019-04-17 16:30:00,50.845,-1.193,50.8589940325,4.235,-21.313,21.7296846273,46.61,20.12,50.7671793583,79.43,51.155,-21.313,55.4173077116,4.235,-21.313,21.7296846273,46.92,0.0,46.92,66.31
2019-04-17 17:00:00,60.3055,-1.2815,60.319114487,4.6355,-22.4115,22.8858732082,55.67,21.13,59.5451576537,79.3,60.7055,-22.4115,64.7103783214,4.6355,-22.4115,22.8858732082,56.07,0.0,56.07,66.21
2019-04-17 17:30:00,58.1235,-1.346,58.1390829671,4.8535,-23.276,23.7766406006,53.27,21.93,57.6074456993,79.59,58.4835,-23.276,62.9451503156,4.8535,-23.276,23.7766406006,53.63,0.0,53.63,66.45
2019-04-17 18:00:00,58.1355,-1.347,58.1511029066,4.8855,-21.217,21.7722116297,53.25,19.87,56.8364266998,79.02,58.0955,-21.217,61.8485910046,4.8855,-21.217,21.7722116297,53.21,0.0,53.21,65.97
2019-04-17 18:30:00,60.2225,-1.233,60.2351209449,5.3125,-19.683,20.3873280557,54.91,18.45,57.9267692867,78.35,59.8525,-19.683,63.0058905599,5.3125,-19.683,20.3873280557,54.54,0.0,54.54,65.41
2019-04-17 19:00:00,51.9795,-1.219,51.9937917568,4.8795,-18.449,19.0833729003,47.1,17.23,50.1525961442,78.43,51.6495,-18.449,54.8455691123,4.8795,-18.449,19.0833729003,46.77,0.0,46.77,65.47
2019-04-17 19:30:00,53.0715,-1.205,53.0851781315,3.7215,-19.145,19.5033481036,49.35,17.94,52.5096762511,78.32,52.7115,-19.145,56.080596085,3.7215,-19.145,19.5033481036,48.99,0.0,48.99,65.37
2019-04-17 20:00:00,55.3105,-1.2175,55.3238982403,3.8705,-19.2575,19.6426086989,51.44,18.04,54.5116061037,78.32,54.9505,-19.2575,58.2272166302,3.8705,-19.2575,19.6426086989,51.08,0.0,51.08,65.37
2019-04-17 20:30:00,55.9685,-1.138,55.9800682051,5.0785,-19.858,20.4971053139,50.89,18.72,54.2238923354,78.18,55.5985,-19.858,59.038405858,5.0785,-19.858,20.4971053139,50.52,0.0,50.52,65.25
2019-04-17 21:00:00,50.802,-0.9985,50.8118116805,6.482,-18.0785,19.205428562,44.32,17.08,47.4972504467,77.9,50.492,-18.0785,53.6309073786,6.482,-18.0785,19.205428562,44.01,0.0,44.01,65.02
2019-04-17 21:30:00,52.4535,-1.088,52.4647825331,7.3835,-18.688,20.0937158398,45.07,17.6,48.3845522869,77.94,52.1235,-18.688,55.3723811683,7.3835,-18.688,20.0937158398,44.74,0.0,44.74,65.02
2019-04-17 22:00:00,50.28,-1.1585,50.2933447113,10.27,-18.1185,20.8267362361,40.01,16.96,43.4562043902,77.94,50.0,-18.1185,53.1815761542,10.27,-18.1185,20.8267362361,39.73,0.0,39.73,65.02
2019-04-17 22:30:00,44.003,-1.1815,44.0188590408,12.093,-17.4215,21.2072938219,31.91,16.24,35.8048278868,78.09,43.753,-17.4215,47.093881463,12.093,-17.4215,21.2072938219,31.66,0.0,31.66,65.17
2019-04-17 23:00:00,45.953,-1.3094999999999999,45.9716543019,10.353,-17.0195,19.9210438795,35.6,15.71,38.9122615637,78.01,45.703,-17.0195,48.7691253689,10.353,-17.0195,19.9210438795,35.35,0.0,35.35,65.1
2019-04-17 23:30:00,49.9765,-1.375,49.995411562,11.1165,-18.245,21.3648448918,38.86,16.87,42.3638584173,78.22,49.6865,-18.245,52.9304100423,11.1165,-18.245,21.3648448918,38.57,0.0,38.57,65.27
2019-04-18 00:00:00,44.2245,-1.512,44.2503394817,8.0245,-19.182,20.7928286736,36.2,17.67,40.2823646277,78.7,43.9445,-19.182,47.9485996068,8.0245,-19.182,20.7928286736,35.92,0.0,35.92,65.68
2019-04-18 00:30:00,47.1505,-1.462,47.1731607405,8.4505,-21.072,22.703306681,38.7,19.61,43.3848141635,79.0,46.8605,-21.072,51.3803040498,8.4505,-21.072,22.703306681,38.41,0.0,38.41,65.93
2019-04-18 01:00:00,47.0775,-1.461,47.1001648325,11.6575,-21.571,24.5194891311,35.42,20.11,40.7306825379,79.19,46.8075,-21.571,51.5388212637,11.6575,-21.571,24.5194891311,35.15,0.0,35.15,66.07
2019-04-18 01:30:00,41.4105,-1.4105,41.4345148457,14.0905,-20.3405,24.7442544947,27.32,18.93,33.2374382286,78.93,41.1805,-20.3405,45.9300502993,14.0905,-20.3405,24.7442544947,27.09,0.0,27.09,65.85
2019-04-18 02:00:00,32.0745,-1.3835,32.1043240468,14.2345,-18.5135,23.3531726431,17.84,17.13,24.7326201604,78.93,31.9045,-18.5135,36.8869462344,14.2345,-18.5135,23.3531726431,17.67,0.0,17.67,65.85
2019-04-18 02:30:00,37.4555,-1.2465,37.4762357034,15.4355,-18.8665,24.3762073034,22.02,17.62,28.2018580948,78.93,37.2655,-18.8665,41.7691550369,15.4355,-18.8665,24.3762073034,21.83,0.0,21.83,65.85
2019-04-18 03:00:00,40.1295,-1.1235,40.1452241556,17.6995,-19.4035,26.2634367991,22.43,18.28,28.9355024149,78.82,39.9295,-19.4035,44.3943778254,17.6995,-19.4035,26.2634367991,22.23,0.0,22.23,65.76
2019-04-18 03:30:00,41.529,-1.348,41.5508717718,14.949,-19.638,24.6804304055,26.58,18.29,32.2648492945,78.98,41.299,-19.638,45.7302793016,14.949,-19.638,24.6804304055,26.35,0.0,26.35,65.89
2019-04-18 04:00:00,43.4525,-1.3905,43.4747426272,14.0225,-19.3805,23.9214189901,29.43,17.99,34.4929702983,78.98,43.2125,-19.3805,47.3595179082,14.0225,-19.3805,23.9214189901,29.19,0.0,29.19,65.89
2019-04-18 04:30:00,37.499,-1.514,37.5295509832,12.929,-18.574,22.6307869284,24.57,17.06,29.9120126371,79.22,37.289,-18.574,41.6588885713,12.929,-18.574,22.6307869284,24.36,0.0,24.36,66.08
2019-04-18 05:00:00,38.9395,-1.5310000000000001,38.9695858491,11.7495,-17.501,21.0792730247,27.19,15.97,31.5331095834,79.22,38.7195,-17.501,42.4909952961,11.7495,-17.501,21.0792730247,26.97,0.0,26.97,66.08
2019-04-18 05:30:00,34.869,-1.796,34.9152227116,11.939,-15.306,19.4116809422,22.93,13.51,26.6140000751,78.95,34.799,-15.306,38.0163653839,11.939,-15.306,19.4116809422,22.86,0.0,22.86,65.86
2019-04-18 06:00:00,30.907,-2.2255,30.9870214646,10.947,-10.2355,14.9867364443,19.96,8.01,21.5072476156,77.98,31.077,-10.2355,32.7191899235,10.947,-10.2355,14.9867364443,20.13,0.0,20.13,65.07
2019-04-18 06:30:00,42.595,-2.1365,42.6485481259,11.575,-9.8465,15.1965189188,31.02,7.71,31.9637998367,77.11,42.865,-9.8465,43.9813800062,11.575,-9.8465,15.1965189188,31.29,0.0,31.29,64.36
2019-04-18 07:00:00,37.964,-2.046,38.0190927298,11.674,-9.206,14.8671689302,26.29,7.16,27.2475631938,76.86,38.174,-9.206,39.2683678296,11.674,-9.206,14.8671689302,26.5,0.0,26.5,64.17
2019-04-18 07:30:00,36.867,-1.5735000000000001,36.9005635628,12.267,-13.3135,18.1032751526,24.6,11.74,27.257798884,78.24,36.747,-13.3135,39.084412382,12.267,-13.3135,18.1032751526,24.48,0.0,24.48,65.31
2019-04-18 08:00:00,33.6495,-1.074,33.6666352083,14.6595,-12.244,19.1001695346,18.99,11.17,22.0315455654,78.57,33.4995,-12.244,35.6669600085,14.6595,-12.244,19.1001695346,18.84,0.0,18.84,65.56
2019-04-18 08:30:00,37.5605,-0.991,37.5735710473,13.7605,-13.600999999999999,19.3478309185,23.8,12.61,26.9342180135,78.64,37.3705,-13.600999999999999,39.7685990607,13.7605,-13.600999999999999,19.3478309185,23.61,0.0,23.61,65.61
2019-04-18 09:00:00,40.1045,-1.0445,40.1180994129,12.0145,-13.7245,18.2403429381,28.09,12.68,30.8193202391,78.8,39.8945,-13.7245,42.1892525473,12.0145,-13.7245,18.2403429381,27.88,0.0,27.88,65.76
2019-04-18 09:30:00,42.5665,-1.011,42.5785044741,8.3965,-13.701,16.0691820965,34.17,12.69,36.4503086407,78.54,42.3165,-13.701,44.4792487937,8.3965,-13.701,16.0691820965,33.92,0.0,33.92,65.53
2019-04-18 10:00:00,38.482,-1.024,38.495621829,9.592,-13.734,16.7519915234,28.89,12.71,31.562259108,78.15,38.262,-13.734,40.6522250314,9.592,-13.734,16.7519915234,28.67,0.0,28.67,65.19
2019-04-18 10:30:00,38.2605,-0.928,38.2717525631,14.0105,-13.868,19.7133339202,24.25,12.94,27.4864712177,78.28,38.0605,-13.868,40.5083088298,14.0105,-13.868,19.7133339202,24.05,0.0,24.05,65.31
2019-04-18 11:00:00,32.1705,-0.7495,32.1792296443,15.9705,-11.6095,19.7442994431,16.2,10.86,19.5033227938,78.56,32.0205,-11.6095,34.0601366776,15.9705,-11.6095,19.7442994431,16.05,0.0,16.05,65.54
2019-04-18 11:30:00,33.7395,-0.597,33.7447813632,17.2195,-12.047,21.0152656241,16.52,11.45,20.1000721392,78.44,33.5895,-12.047,35.6845165198,17.2195,-12.047,21.0152656241,16.37,0.0,16.37,65.44
2019-04-18 12:00:00,17.3515,-0.436,17.3569769329,19.2615,-11.406,22.3853125565,-1.9100000000000001,10.97,11.1350348001,79.08,17.3115,-11.406,20.7312534172,19.2615,-11.406,22.3853125565,-1.9500000000000002,0.0,1.9500000000000002,65.96
2019-04-18 12:30:00,18.4925,-0.449,18.4979500824,18.8625,-11.439,22.0600232831,-0.37,10.99,10.9962266255,78.99,18.4325,-11.439,21.693496197,18.8625,-11.439,22.0600232831,-0.43,0.0,0.43,65.9
2019-04-18 13:00:00,28.741,-0.7115,28.7498054472,16.071,-13.0115,20.6779151089,12.67,12.3,17.6583946043,79.1,28.621,-13.0115,31.4397960116,16.071,-13.0115,20.6779151089,12.55,0.0,12.55,66.0
2019-04-18 13:30:00,33.957,-0.9510000000000001,33.9703142464,12.897,-12.521,17.9752065357,21.06,11.57,24.0289096715,78.83,33.787,-12.521,36.0324410775,12.897,-12.521,17.9752065357,20.89,0.0,20.89,65.77
2019-04-18 14:00:00,33.719,-0.988,33.7334715824,11.419,-12.168,16.6869345597,22.3,11.18,24.9455887884,78.97,33.519,-12.168,35.659270674,11.419,-12.168,16.6869345597,22.1,0.0,22.1,65.89
2019-04-18 14:30:00,37.793,-1.018,37.8067080424,8.193,-11.868,14.4213270194,29.6,10.85,31.525902049,78.81,37.573,-11.868,39.402788645,8.193,-11.868,14.4213270194,29.38,0.0,29.38,65.77
2019-04-18 15:00:00,39.541,-1.074,39.5555831331,8.001,-10.954,13.56488544,31.54,9.88,33.0512632134,78.81,39.301,-10.954,40.7990038726,8.001,-10.954,13.56488544,31.3,0.0,31.3,65.77
2019-04-18 15:30:00,38.044,-1.1,38.0598993167,8.384,-9.64,12.7757996227,29.66,8.54,30.8649833954,79.09,37.834,-9.64,39.0428118352,8.384,-9.64,12.7757996227,29.45,0.0,29.45,66.0
2019-04-18 16:00:00,28.051,-1.053,28.0707572039,9.531,-9.983,13.8021827984,18.52,8.93,20.560527717,79.35,27.891,-9.983,29.6237771056,9.531,-9.983,13.8021827984,18.36,0.0,18.36,66.2
2019-04-18 16:30:00,21.408,-1.662,21.4724173767,5.398,-6.9719999999999995,8.8174365889,16.01,5.31,16.8676080106,78.97,21.518,-6.9719999999999995,22.6193083007,5.398,-6.9719999999999995,8.8174365889,16.12,0.0,16.12,65.88
2019-04-18 17:00:00,19.045,-1.912,19.1407358531,4.205,-5.252,6.727966186,14.84,3.34,15.2112195435,78.7,19.205,-5.252,19.9101865637,4.205,-5.252,6.727966186,15.0,0.0,15.0,65.64
2019-04-18 17:30:00,17.0905,-1.9295,17.1990744082,4.6205,-6.0995,7.6519880097,12.47,4.17,13.1487565952,78.95,17.2305,-6.0995,18.2782392615,4.6205,-6.0995,7.6519880097,12.61,0.0,12.61,65.88
2019-04-18 18:00:00,22.4605,-1.869,22.5381281665,4.6805,-5.269,7.0476550178,17.78,3.4,18.1021656163,78.95,22.6605,-5.269,23.265008516,4.6805,-5.269,7.0476550178,17.98,0.0,17.98,65.88
2019-04-18 18:30:00,27.6085,-1.861,27.6711509202,4.7585,-5.211,7.0567586929,22.85,3.35,23.0942633569,79.05,27.8685,-5.211,28.3515046029,4.7585,-5.211,7.0567586929,23.11,0.0,23.11,65.95
2019-04-18 19:00:00,30.04,-1.8235000000000001,30.0952945201,3.81,-3.1635,4.9521543039,26.23,1.34,26.26420568,78.89,30.35,-3.1635,30.514426625,3.81,-3.1635,4.9521543039,26.54,0.0,26.54,65.81
2019-04-18 19:30:00,16.147,-1.799,16.2469077058,2.567,5.641,6.1976100232,13.58,-7.44,15.4845083874,78.04,16.257,5.641,17.2078740697,2.567,5.641,6.1976100232,13.69,0.0,13.69,65.11
2019-04-18 20:00:00,19.598,-1.7915,19.679712301,2.818,7.8785,8.3673105745,16.78,-9.67,19.3669125056,77.45,19.748,7.8785,21.261567822,2.818,7.8785,8.3673105745,16.93,0.0,16.93,64.63
2019-04-18 20:30:00,42.4535,-1.9020000000000001,42.496085305,3.7335000000000003,5.608,6.7371126048,38.72,-7.51,39.4415833861,77.04,42.8035,5.608,43.1693094252,3.7335000000000003,5.608,6.7371126048,39.07,0.0,39.07,64.31
2019-04-18 21:00:00,45.3235,-1.624,45.3525856843,4.7535,0.20600000000000002,4.7579615646,40.57,-1.83,40.6112521353,77.99,45.8335,0.20600000000000002,45.8339629342,4.7535,0.20600000000000002,4.7579615646,41.08,0.0,41.08,65.09
2019-04-18 21:30:00,46.993,-1.7435,47.02533191,6.283,-0.0235,6.2830439478,40.71,-1.72,40.7463188521,77.91,47.503,-0.0235,47.5030058128,6.283,-0.0235,6.2830439478,41.22,0.0,41.22,65.01
2019-04-18 22:00:00,39.4595,-1.8485,39.5027732254,8.2695,-1.8085,8.4649455108,31.19,-0.04,31.1900256492,78.45,39.8395,-1.8085,39.8805269837,8.2695,-1.8085,8.4649455108,31.57,0.0,31.57,65.46
2019-04-18 22:30:00,35.263,-1.9260000000000002,35.3155581154,9.763,-2.456,10.0671795951,25.5,0.53,25.5055072484,78.76,35.573,-2.456,35.657681711,9.763,-2.456,10.0671795951,25.81,0.0,25.81,65.7
2019-04-18 23:00:00,26.025,-2.034,26.104363256,9.855,-3.524,10.4661168062,16.17,1.49,16.2385036256,79.16,26.215,-3.524,26.4507996287,9.855,-3.524,10.4661168062,16.36,0.0,16.36,66.01
2019-04-18 23:30:00,37.2285,-2.0465,37.2847069789,10.1585,-5.0265,11.3340559598,27.07,2.98,27.233532639,79.16,37.5585,-5.0265,37.8933585804,10.1585,-5.0265,11.3340559598,27.4,0.0,27.4,66.01
2019-04-19 00:00:00,39.271,-2.1295,39.3286945022,10.641,-6.3795,12.406808665,28.63,4.25,28.9437281635,79.34,39.621,-6.3795,40.1313052523,10.641,-6.3795,12.406808665,28.98,0.0,28.98,66.16
2019-04-19 00:30:00,37.567,-2.1085,37.6261247174,11.397,-6.6485,13.1944746485,26.17,4.54,26.560882892,79.56,37.867,-6.6485,38.4462253186,11.397,-6.6485,13.1944746485,26.47,0.0,26.47,66.33
2019-04-19 01:00:00,33.4495,-2.2439999999999998,33.5246862215,11.1495,-3.504,11.687145342200001,22.3,1.26,22.3355680474,79.19,33.6995,-3.504,33.881179381,11.1495,-3.504,11.687145342200001,22.55,0.0,22.55,66.02
2019-04-19 01:30:00,39.12,-2.2125,39.182515951,10.54,2.7075,10.8821944593,28.58,-4.92,29.0003931008,77.66,39.35,2.7075,39.4430355861,10.54,2.7075,10.8821944593,28.81,0.0,28.81,64.76
2019-04-19 02:00:00,37.328,-2.2465,37.3955391223,9.868,4.6435,10.9059394941,27.46,-6.89,28.3111938992,77.34,37.548,4.6435,37.8340375357,9.868,4.6435,10.9059394941,27.68,0.0,27.68,64.51
2019-04-19 02:30:00,35.741,-2.23,35.8105009878,10.521,4.15,11.3099045531,25.22,-6.38,26.0144728949,77.38,35.951,4.15,36.1897347462,10.521,4.15,11.3099045531,25.43,0.0,25.43,64.51
2019-04-19 03:00:00,36.364,-2.3175,36.4377730144,9.884,4.0225,10.6711743613,26.48,-6.34,27.2284042867,77.51,36.574,4.0225,36.7945373969,9.884,4.0225,10.6711743613,26.69,0.0,26.69,64.65
2019-04-19 03:30:00,39.2305,-2.273,39.2962931999,10.0605,3.267,10.5776627499,29.17,-5.54,29.69142132,77.51,39.4705,3.267,39.6054751171,10.0605,3.267,10.5776627499,29.41,0.0,29.41,64.65
2019-04-19 04:00:00,30.9775,-2.2595,31.0597946951,9.9575,3.8305,10.6688582566,21.02,-6.09,21.8844351081,77.7,31.1575,3.8305,31.3920776073,9.9575,3.8305,10.6688582566,21.2,0.0,21.2,64.81
2019-04-19 04:30:00,37.1025,-2.3155,37.1746828702,9.4525,3.1345,9.9586568622,27.65,-5.45,28.1819978,77.63,37.3225,3.1345,37.4538929419,9.4525,3.1345,9.9586568622,27.87,0.0,27.87,64.76
2019-04-19 05:00:00,33.754,-2.38,33.8378030611,7.994,2.22,8.2965315645,25.76,-4.6,26.1674912821,77.91,33.964,2.22,34.0364759633,7.994,2.22,8.2965315645,25.97,0.0,25.97,64.99
2019-04-19 05:30:00,42.5105,-2.437,42.5802956689,7.0305,0.673,7.0626382641,35.48,-3.11,35.6160427336,78.06,42.7905,0.673,42.7957920741,7.0305,0.673,7.0626382641,35.76,0.0,35.76,65.1
2019-04-19 06:00:00,39.065,-2.4295,39.1404738762,7.665,-0.1895,7.6673421242,31.4,-2.24,31.4797966957,78.06,39.315,-0.1895,39.3154566964,7.665,-0.1895,7.6673421242,31.65,0.0,31.65,65.1
2019-04-19 06:30:00,37.4945,-2.3605,37.5687302221,8.8445,-0.0105,8.8445062327,28.65,-2.35,28.7462171424,77.8,37.7145,-0.0105,37.7145014616,8.8445,-0.0105,8.8445062327,28.87,0.0,28.87,64.9
2019-04-19 07:00:00,25.28,-2.2880000000000003,25.3833280718,9.75,2.502,10.0659080067,15.53,-4.79,16.2519229631,77.54,25.4,2.502,25.5229309445,9.75,2.502,10.0659080067,15.65,0.0,15.65,64.67
2019-04-19 07:30:00,29.1305,-2.223,29.2151974022,9.7705,0.047,9.7706130437,19.36,-2.27,19.4926268112,77.78,29.2905,0.047,29.2905377084,9.7705,0.047,9.7706130437,19.52,0.0,19.52,64.89
2019-04-19 08:00:00,38.3665,-2.1275,38.4254418127,9.6865,0.2225,9.6890550881,28.68,-2.35,28.7761168332,77.38,38.5865,0.2225,38.5871414917,9.6865,0.2225,9.6890550881,28.9,0.0,28.9,64.55
2019-04-19 08:30:00,36.6285,-2.0905,36.6881070989,8.1185,0.34950000000000003,8.1260194745,28.51,-2.44,28.6142219884,77.27,36.8385,0.34950000000000003,36.8401578783,8.1185,0.34950000000000003,8.1260194745,28.72,0.0,28.72,64.48
2019-04-19 09:00:00,48.489,-1.998,48.5301465586,8.749,-0.778,8.7835234957,39.74,-1.22,39.7587223135,76.92,48.799,-0.778,48.8052014134,8.749,-0.778,8.7835234957,40.05,0.0,40.05,64.2
2019-04-19 09:30:00,47.5415,-2.259,47.5951394919,7.7315000000000005,-5.869,9.7067632736,39.81,3.61,39.973343618,78.28,48.0115,-5.869,48.3688876578,7.7315000000000005,-5.869,9.7067632736,40.28,0.0,40.28,65.33
2019-04-19 10:00:00,46.722,-1.9805000000000001,46.7639568926,6.332,-6.3405000000000005,8.9608127003,40.39,4.36,40.6246439984,78.78,47.212,-6.3405000000000005,47.6358571273,6.332,-6.3405000000000005,8.9608127003,40.88,0.0,40.88,65.72
2019-04-19 10:30:00,22.542,-1.9145,22.6231534992,7.2620000000000005,-3.5245,8.0720966452,15.28,1.6099999999999999,15.364585904,78.86,22.722,-3.5245,22.9937248885,7.2620000000000005,-3.5245,8.0720966452,15.46,0.0,15.46,65.76
2019-04-19 11:00:00,37.278,-1.8435000000000001,37.3235552467,6.908,-3.9935,7.9792547428,30.37,2.15,30.4460079485,78.59,37.628,-3.9935,37.839323808,6.908,-3.9935,7.9792547428,30.72,0.0,30.72,65.56
2019-04-19 11:30:00,39.6825,-1.8359999999999999,39.7249506261,6.0125,-3.266,6.8422885243,33.67,1.43,33.7003531139,78.32,40.0925,-3.266,40.2253068633,6.0125,-3.266,6.8422885243,34.08,0.0,34.08,65.33
2019-04-19 12:00:00,32.86,-1.842,32.9115870781,5.59,-1.742,5.8551399642,27.27,-0.1,27.270183351100002,78.01,33.19,-1.742,33.2356835946,5.59,-1.742,5.8551399642,27.6,0.0,27.6,65.08
2019-04-19 12:30:00,38.501,-1.8295,38.5444428063,5.221,-2.0995,5.6273209656,33.28,0.27,33.2810952344,77.69,38.911,-2.0995,38.9675996342,5.221,-2.0995,5.6273209656,33.69,0.0,33.69,64.83
2019-04-19 13:00:00,39.309,-1.802,39.3502818923,4.749,-4.402,6.4753845446,34.56,2.6,34.6576629333,77.63,39.729,-4.402,39.9721283521,4.749,-4.402,6.4753845446,34.98,0.0,34.98,64.77
2019-04-19 13:30:00,35.474,-1.9955,35.5300815683,4.164,-5.4055,6.8233661964,31.31,3.41,31.4951456577,78.04,35.864,-5.4055,36.2690767218,4.164,-5.4055,6.8233661964,31.7,0.0,31.7,65.13
2019-04-19 14:00:00,35.775,-1.955,35.8283777193,3.035,-3.765,4.8359538873,32.74,1.81,32.7899939006,77.77,36.175,-3.765,36.3703979907,3.035,-3.765,4.8359538873,33.14,0.0,33.14,64.89
2019-04-19 14:30:00,43.789,-1.935,43.8317321811,3.269,-4.835,5.8364018025,40.52,2.9,40.623643362,77.49,44.279,-4.835,44.5421942208,3.269,-4.835,5.8364018025,41.01,0.0,41.01,64.66
2019-04-19 15:00:00,42.0565,-1.9075000000000002,42.0997357296,3.0265,-4.1875,5.1667067364,39.03,2.2800000000000002,39.0965382099,77.61,42.5365,-4.1875,42.7421219466,3.0265,-4.1875,5.1667067364,39.51,0.0,39.51,64.76
2019-04-19 15:30:00,27.028,-1.803,27.0880710461,2.138,-2.743,3.477800023,24.89,0.9400000000000001,24.9077437758,77.91,27.338,-2.743,27.4752669323,2.138,-2.743,3.477800023,25.2,0.0,25.2,65.0
2019-04-19 16:00:00,31.6705,-1.838,31.7237894056,1.1205,-3.078,3.2756074627,30.55,1.24,30.5751549465,77.79,32.0505,-3.078,32.1979600945,1.1205,-3.078,3.2756074627,30.93,0.0,30.93,64.9
2019-04-19 16:30:00,34.1815,-1.833,34.2306124872,0.7615000000000001,-3.933,4.0060418433,33.42,2.1,33.4859134563,77.69,34.5915,-3.933,34.8143700395,0.7615000000000001,-3.933,4.0060418433,33.83,0.0,33.83,64.81
2019-04-19 17:00:00,31.7275,-1.8875000000000002,31.7835950216,0.1675,-4.3275,4.3307404101,31.56,2.44,31.6541813984,77.84,32.1175,-4.3275,32.4077315235,0.1675,-4.3275,4.3307404101,31.95,0.0,31.95,64.93
2019-04-19 17:30:00,30.21,-1.897,30.269501300800002,0.2,-4.697,4.7012561087,30.01,2.8,30.1403400777,78.0,30.58,-4.697,30.9386200242,0.2,-4.697,4.7012561087,30.38,0.0,30.38,65.07
2019-04-19 18:00:00,22.696,-1.9445000000000001,22.7791460825,0.006,-3.5145,3.5145051216,22.69,1.57,22.7442520211,78.0,22.966,-3.5145,23.2333567581,0.006,-3.5145,3.5145051216,22.96,0.0,22.96,65.07
2019-04-19 18:30:00,18.0905,-1.9445000000000001,18.1947044631,0.0005,-3.5945,3.5945000348000002,18.09,1.65,18.1650928982,78.09,18.3105,-3.5945,18.659979649,0.0005,-3.5945,3.5945000348000002,18.31,0.0,18.31,65.13
2019-04-19 19:00:00,17.8965,-1.975,18.0051475209,0.026500000000000003,-3.535,3.5350993268,17.87,1.56,17.9379625376,78.21,18.1165,-3.535,18.4581634311,0.026500000000000003,-3.535,3.5350993268,18.09,0.0,18.09,65.22
2019-04-19 19:30:00,22.5445,-2.001,22.6331279599,0.0045000000000000005,-3.641,3.6410027808,22.54,1.6400000000000001,22.599584067,78.21,22.8045,-3.641,23.0933345632,0.0045000000000000005,-3.641,3.6410027808,22.8,0.0,22.8,65.22
2019-04-19 20:00:00,36.952,-1.9355,37.0026548271,0.162,-4.9254999999999995,4.9281633749000004,36.79,2.99,36.9113017923,77.95,37.392,-4.9254999999999995,37.7150131148,0.162,-4.9254999999999995,4.9281633749000004,37.23,0.0,37.23,65.03
2019-04-19 20:30:00,32.6535,-2.002,32.7148141711,0.6635,-5.042,5.0854691278,31.99,3.04,32.1341204952,78.07,33.0435,-5.042,33.425957821,0.6635,-5.042,5.0854691278,32.38,0.0,32.38,65.11
2019-04-19 21:00:00,37.504,-1.8045,37.5473865435,1.304,-5.6745,5.8224021031,36.2,3.87,36.4062755579,78.07,37.944,-5.6745,38.3659626003,1.304,-5.6745,5.8224021031,36.64,0.0,36.64,65.11
2019-04-19 21:30:00,35.3535,-1.893,35.4041439841,1.5135,-4.563,4.8074578781,33.84,2.67,33.945169023,77.96,35.7735,-4.563,36.06333694,1.5135,-4.563,4.8074578781,34.26,0.0,34.26,65.0
2019-04-19 22:00:00,27.2235,-1.951,27.293320671,1.9235000000000002,-2.291,2.9914099101,25.3,0.34,25.3022844818,77.65,27.5335,-2.291,27.6286500439,1.9235000000000002,-2.291,2.9914099101,25.61,0.0,25.61,64.74
2019-04-19 22:30:00,21.802,-1.947,21.888764538,2.162,-1.7069999999999999,2.7546493425,19.64,-0.24,19.6414663404,77.8,22.032,-1.7069999999999999,22.098028713,2.162,-1.7069999999999999,2.7546493425,19.87,0.0,19.87,64.85
2019-04-19 23:00:00,28.437,-2.083,28.5131874402,2.5869999999999997,-3.903,4.6825183395,25.85,1.82,25.9139904299,77.99,28.757,-3.903,29.0206557128,2.5869999999999997,-3.903,4.6825183395,26.17,0.0,26.17,65.03
2019-04-19 23:30:00,31.869,-2.112,31.9389058203,2.8890000000000002,-5.772,6.4546343816,28.98,3.66,29.2102036967,78.18,32.229,-5.772,32.7417840839,2.8890000000000002,-5.772,6.4546343816,29.34,0.0,29.34,65.19
2019-04-20 00:00:00,30.1215,-2.164,30.1991334023,2.5815,-6.604,7.0906246728,27.54,4.44,27.8956125583,78.36,30.4615,-6.604,31.1691481797,2.5815,-6.604,7.0906246728,27.88,0.0,27.88,65.33
2019-04-20 00:30:00,26.46,5.01,26.930126253,0.0,0.0,0.0,26.46,5.01,26.930126253,78.32,26.77,0.0,26.77,0.0,0.0,0.0,26.77,0.0,26.77,65.33
2019-04-20 01:00:00,26.18,5.17,26.6856009863,0.0,0.0,0.0,26.18,5.17,26.6856009863,78.52,26.5,0.0,26.5,0.0,0.0,0.0,26.5,0.0,26.5,65.46
2019-04-20 01:30:00,26.42,4.59,26.8157509684,0.0,0.0,0.0,26.42,4.59,26.8157509684,78.52,26.76,0.0,26.76,0.0,0.0,0.0,26.76,0.0,26.76,65.46
2019-04-20 02:00:00,21.68,4.3,22.1023166207,0.0,0.0,0.0,21.68,4.3,22.1023166207,78.76,21.94,0.0,21.94,0.0,0.0,0.0,21.94,0.0,21.94,65.67
2019-04-20 02:30:00,25.5,4.36,25.8700521839,0.0,0.0,0.0,25.5,4.36,25.8700521839,78.61,25.8,0.0,25.8,0.0,0.0,0.0,25.8,0.0,25.8,65.53
2019-04-20 03:00:00,31.26,4.74,31.617324365,0.0,0.0,0.0,31.26,4.74,31.617324365,78.65,31.62,0.0,31.62,0.0,0.0,0.0,31.62,0.0,31.62,65.56
2019-04-20 03:30:00,31.44,5.85,31.9796200728,0.0,0.0,0.0,31.44,5.85,31.9796200728,78.82,31.81,0.0,31.81,0.0,0.0,0.0,31.81,0.0,31.81,65.69
2019-04-20 04:00:00,26.89,5.32,27.41121121,0.0,0.0,0.0,26.89,5.32,27.41121121,79.07,27.22,0.0,27.22,0.0,0.0,0.0,27.22,0.0,27.22,65.89
2019-04-20 04:30:00,30.32,5.93,30.8944541949,0.0,0.0,0.0,30.32,5.93,30.8944541949,79.14,30.68,0.0,30.68,0.0,0.0,0.0,30.68,0.0,30.68,65.95
2019-04-20 05:00:00,33.04,6.31,33.6371476199,0.0,0.0,0.0,33.04,6.31,33.6371476199,79.14,33.43,0.0,33.43,0.0,0.0,0.0,33.43,0.0,33.43,65.95
2019-04-20 05:30:00,30.34,5.45,30.825607861,0.0,0.0,0.0,30.34,5.45,30.825607861,79.02,30.69,0.0,30.69,0.0,0.0,0.0,30.69,0.0,30.69,65.86
2019-04-20 06:00:00,29.02,5.97,29.6277116902,0.0,0.0,0.0,29.02,5.97,29.6277116902,79.32,29.35,0.0,29.35,0.0,0.0,0.0,29.35,0.0,29.35,66.11
2019-04-20 06:30:00,30.04,4.7,30.4054534582,0.0,0.0,0.0,30.04,4.7,30.4054534582,79.05,30.4,0.0,30.4,0.0,0.0,0.0,30.4,0.0,30.4,65.88
2019-04-20 07:00:00,32.62,4.43,32.9194365079,0.0,0.0,0.0,32.62,4.43,32.9194365079,78.93,33.0,0.0,33.0,0.0,0.0,0.0,33.0,0.0,33.0,65.79
2019-04-20 07:30:00,36.18,3.39,36.3384713492,0.0,0.0,0.0,36.18,3.39,36.3384713492,78.6,36.62,0.0,36.62,0.0,0.0,0.0,36.62,0.0,36.62,65.52
2019-04-20 08:00:00,36.63,3.98,36.8455872527,0.0,0.0,0.0,36.63,3.98,36.8455872527,78.65,37.07,0.0,37.07,0.0,0.0,0.0,37.07,0.0,37.07,65.56
2019-04-20 08:30:00,34.19,3.21,34.340358181,0.0,0.0,0.0,34.19,3.21,34.340358181,78.19,34.6,0.0,34.6,0.0,0.0,0.0,34.6,0.0,34.6,65.18
2019-04-20 09:00:00,29.97,3.25,30.1457028447,0.0,0.0,0.0,29.97,3.25,30.1457028447,78.19,30.33,0.0,30.33,0.0,0.0,0.0,30.33,0.0,30.33,65.18
2019-04-20 09:30:00,27.73,2.75,27.8660259097,0.0,0.0,0.0,27.73,2.75,27.8660259097,78.19,28.06,0.0,28.06,0.0,0.0,0.0,28.06,0.0,28.06,65.22
2019-04-20 10:00:00,20.87,2.02,20.967529659,0.0,0.0,0.0,20.87,2.02,20.967529659,78.25,21.13,0.0,21.13,0.0,0.0,0.0,21.13,0.0,21.13,65.22
2019-04-20 10:30:00,19.07,2.17,19.1930664564,0.0,0.0,0.0,19.07,2.17,19.1930664564,78.21,19.3,0.0,19.3,0.0,0.0,0.0,19.3,0.0,19.3,65.22
2019-04-20 11:00:00,29.9,2.2,29.9808272067,0.0,0.0,0.0,29.9,2.2,29.9808272067,77.87,30.26,0.0,30.26,0.0,0.0,0.0,30.26,0.0,30.26,64.92
2019-04-20 11:30:00,38.51,2.69,38.6038365969,0.0,0.0,0.0,38.51,2.69,38.6038365969,77.77,38.98,0.0,38.98,0.0,0.0,0.0,38.98,0.0,38.98,64.84
2019-04-20 12:00:00,38.26,2.45,38.3383632932,0.0,0.0,0.0,38.26,2.45,38.3383632932,77.77,38.74,0.0,38.74,0.0,0.0,0.0,38.74,0.0,38.74,64.84
2019-04-20 12:30:00,37.85,3.86,38.0463151961,0.0,0.0,0.0,37.85,3.86,38.0463151961,77.92,38.31,0.0,38.31,0.0,0.0,0.0,38.31,0.0,38.31,64.98
2019-04-20 13:00:00,32.53,3.5700000000000003,32.7253082491,0.0,0.0,0.0,32.53,3.5700000000000003,32.7253082491,78.1,32.95,0.0,32.95,0.0,0.0,0.0,32.95,0.0,32.95,65.12
2019-04-20 13:30:00,26.56,4.01,26.8610070548,0.0,0.0,0.0,26.56,4.01,26.8610070548,78.28,26.88,0.0,26.88,0.0,0.0,0.0,26.88,0.0,26.88,65.27
2019-04-20 14:00:00,23.9,3.67,24.1801344082,0.0,0.0,0.0,23.9,3.67,24.1801344082,78.33,24.19,0.0,24.19,0.0,0.0,0.0,24.19,0.0,24.19,65.31
2019-04-20 14:30:00,17.23,3.5700000000000003,17.5959597635,0.0,0.0,0.0,17.23,3.5700000000000003,17.5959597635,78.33,17.42,0.0,17.42,0.0,0.0,0.0,17.42,0.0,17.42,65.31
2019-04-20 15:00:00,29.14,4.01,29.4146171146,0.0,0.0,0.0,29.14,4.01,29.4146171146,78.22,29.51,0.0,29.51,0.0,0.0,0.0,29.51,0.0,29.51,65.22
2019-04-20 15:30:00,24.59,4.21,24.9477894812,0.0,0.0,0.0,24.59,4.21,24.9477894812,78.34,24.88,0.0,24.88,0.0,0.0,0.0,24.88,0.0,24.88,65.33
2019-04-20 16:00:00,24.49,3.99,24.812903901,0.0,0.0,0.0,24.49,3.99,24.812903901,78.34,24.77,0.0,24.77,0.0,0.0,0.0,24.77,0.0,24.77,65.33
2019-04-20 16:30:00,21.86,4.25,22.269308476,0.0,0.0,0.0,21.86,4.25,22.269308476,78.43,22.12,0.0,22.12,0.0,0.0,0.0,22.12,0.0,22.12,65.38
2019-04-20 17:00:00,15.04,3.49,15.4396146325,0.0,0.0,0.0,15.04,3.49,15.4396146325,78.58,15.22,0.0,15.22,0.0,0.0,0.0,15.22,0.0,15.22,65.5
2019-04-20 17:30:00,16.55,3.3,16.8757962775,0.0,0.0,0.0,16.55,3.3,16.8757962775,78.52,16.74,0.0,16.74,0.0,0.0,0.0,16.74,0.0,16.74,65.46
2019-04-20 18:00:00,15.58,3.36,15.9381931222,0.0,0.0,0.0,15.58,3.36,15.9381931222,78.7,15.76,0.0,15.76,0.0,0.0,0.0,15.76,0.0,15.76,65.6
2019-04-20 18:30:00,13.76,2.5,13.9852636729,0.0,0.0,0.0,13.76,2.5,13.9852636729,78.7,13.92,0.0,13.92,0.0,0.0,0.0,13.92,0.0,13.92,65.6
2019-04-20 19:00:00,13.42,2.04,13.5741666411,0.0,0.0,0.0,13.42,2.04,13.5741666411,78.7,13.58,0.0,13.58,0.0,0.0,0.0,13.58,0.0,13.58,65.6
2019-04-20 19:30:00,9.84,1.23,9.9165770304,0.0,0.0,0.0,9.84,1.23,9.9165770304,78.6,9.96,0.0,9.96,0.0,0.0,0.0,9.96,0.0,9.96,65.51
2019-04-20 20:00:00,8.01,1.4100000000000001,8.1331543696,0.0,0.0,0.0,8.01,1.4100000000000001,8.1331543696,78.64,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,65.51
2019-04-20 20:30:00,8.23,0.76,8.2650166364,0.0,0.0,0.0,8.23,0.76,8.2650166364,78.53,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,65.44
2019-04-20 21:00:00,9.42,0.7000000000000001,9.4459726868,0.0,0.0,0.0,9.42,0.7000000000000001,9.4459726868,78.59,9.54,0.0,9.54,0.0,0.0,0.0,9.54,0.0,9.54,65.48
2019-04-20 21:30:00,7.32,1.17,7.4129144066,0.0,0.0,0.0,7.32,1.17,7.4129144066,78.63,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,65.53
2019-04-20 22:00:00,12.5,1.46,12.5849751688,0.0,0.0,0.0,12.5,1.46,12.5849751688,78.48,12.65,0.0,12.65,0.0,0.0,0.0,12.65,0.0,12.65,65.38
2019-04-20 22:30:00,13.47,1.79,13.5884141827,0.0,0.0,0.0,13.47,1.79,13.5884141827,78.51,13.63,0.0,13.63,0.0,0.0,0.0,13.63,0.0,13.63,65.38
2019-04-20 23:00:00,8.57,0.73,8.6010348215,0.0,0.0,0.0,8.57,0.73,8.6010348215,78.43,8.68,0.0,8.68,0.0,0.0,0.0,8.68,0.0,8.68,65.3
2019-04-20 23:30:00,13.41,1.9100000000000001,13.5453386816,0.0,0.0,0.0,13.41,1.9100000000000001,13.5453386816,78.61,13.56,0.0,13.56,0.0,0.0,0.0,13.56,0.0,13.56,65.48
2019-04-21 00:00:00,18.54,2.1,18.6585529986,0.0,0.0,0.0,18.54,2.1,18.6585529986,78.69,18.76,0.0,18.76,0.0,0.0,0.0,18.76,0.0,18.76,65.55
2019-04-21 00:30:00,22.3995,-2.192,22.5064982672,0.3195,-5.422,5.431405366,22.08,3.23,22.3150016805,78.69,22.6495,-5.422,23.2894382554,0.3195,-5.422,5.431405366,22.33,0.0,22.33,65.59
2019-04-21 01:00:00,16.49,-2.2205,16.6388316973,1.11,-4.8105,4.9369029006,15.38,2.59,15.5965541066,78.95,16.68,-4.8105,17.3598188427,1.11,-4.8105,4.9369029006,15.57,0.0,15.57,65.77
2019-04-21 01:30:00,14.216,-2.426,14.4215162864,0.666,-6.606,6.6394873296,13.55,4.18,14.1800881521,79.21,14.356,-6.606,15.8029735177,0.666,-6.606,6.6394873296,13.69,0.0,13.69,65.97
2019-04-21 02:00:00,26.2065,-2.306,26.3077607989,0.23650000000000002,-5.556,5.5610312218,25.97,3.25,26.1725696102,78.62,26.5065,-5.556,27.082534561,0.23650000000000002,-5.556,5.5610312218,26.27,0.0,26.27,65.5
2019-04-21 02:30:00,30.413,-2.366,30.5048934599,0.183,-6.656,6.6585152249,30.23,4.29,30.5328839123,78.68,30.763,-6.656,31.4748233514,0.183,-6.656,6.6585152249,30.58,0.0,30.58,65.56
2019-04-21 03:00:00,26.9375,-2.341,27.039030812,0.007500000000000001,-5.7010000000000005,5.7010049333,26.93,3.36,27.1388006367,78.63,27.2675,-5.7010000000000005,27.8570988664,0.007500000000000001,-5.7010000000000005,5.7010049333,27.26,0.0,27.26,65.51
2019-04-21 03:30:00,27.03,-2.3625,27.13304823,0.06,-6.1625,6.1627920823,26.97,3.8,27.2363892614,78.89,27.34,-6.1625,28.0259166888,0.06,-6.1625,6.1627920823,27.28,0.0,27.28,65.72
2019-04-21 04:00:00,29.3875,-2.3215,29.4790521981,0.0575,-5.0215,5.0218291986,29.33,2.7,29.4540133089,78.69,29.7475,-5.0215,30.168347957800002,0.0575,-5.0215,5.0218291986,29.69,0.0,29.69,65.55
2019-04-21 04:30:00,25.8565,-2.336,25.9618082623,0.5165000000000001,-5.166,5.1917557965,25.34,2.83,25.4975390969,78.86,26.1465,-5.166,26.6519608706,0.5165000000000001,-5.166,5.1917557965,25.63,0.0,25.63,65.7
2019-04-21 05:00:00,26.1845,-2.393,26.293620695,0.17450000000000002,-4.933,4.9360854176,26.01,2.54,26.1337272504,78.92,26.4845,-4.933,26.939993119,0.17450000000000002,-4.933,4.9360854176,26.31,0.0,26.31,65.75
2019-04-21 05:30:00,28.285,-2.3865,28.3854999472,0.055,-5.9265,5.9267552042,28.23,3.54,28.4510896101,78.97,28.625,-5.9265,29.2320718946,0.055,-5.9265,5.9267552042,28.57,0.0,28.57,65.81
2019-04-21 06:00:00,23.7425,-2.446,23.8681633615,0.0825,-4.736,4.7367185107,23.66,2.29,23.7705637291,78.93,24.0125,-4.736,24.4750863584,0.0825,-4.736,4.7367185107,23.93,0.0,23.93,65.76
2019-04-21 06:30:00,27.2075,-2.483,27.320566342,0.0675,-5.093,5.0934472855,27.14,2.61,27.2652104338,78.93,27.5175,-5.093,27.9848433129,0.0675,-5.093,5.0934472855,27.45,0.0,27.45,65.76
2019-04-21 07:00:00,25.812,-2.3835,25.9218135216,0.392,-4.4435,4.4607573628,25.42,2.06,25.5033331155,78.8,26.122,-4.4435,26.4972371437,0.392,-4.4435,4.4607573628,25.73,0.0,25.73,65.68
2019-04-21 07:30:00,23.506,-2.3235,23.6205564763,0.936,-3.6435,3.7618065142,22.57,1.32,22.6085669603,78.73,23.776,-3.6435,24.0535500135,0.936,-3.6435,3.7618065142,22.84,0.0,22.84,65.62
2019-04-21 08:00:00,25.4725,-2.323,25.5782052781,0.052500000000000005,-5.113,5.1132695264,25.42,2.79,25.5726514073,78.92,25.7725,-5.113,26.2747887765,0.052500000000000005,-5.113,5.1132695264,25.72,0.0,25.72,65.79
2019-04-21 08:30:00,25.695,-2.2085,25.7897362772,0.025,-3.9585,3.9585789433,25.67,1.75,25.7295821964,78.79,26.005,-3.9585,26.3045575376,0.025,-3.9585,3.9585789433,25.98,0.0,25.98,65.7
2019-04-21 09:00:00,28.81,-2.0855,28.8853840246,0.0,-2.9355,2.9355,28.81,0.85,28.8225363214,78.63,29.14,-2.9355,29.2874847034,0.0,-2.9355,2.9355,29.14,0.0,29.14,65.56
2019-04-21 09:30:00,26.35,-2.0045,26.4261332822,0.0,-4.2745,4.2745,26.35,2.27,26.4475972444,78.8,26.68,-4.2745,27.0202470427,0.0,-4.2745,4.2745,26.68,0.0,26.68,65.72
2019-04-21 10:00:00,32.2,-1.924,32.2574297798,0.0,-4.504,4.504,32.2,2.58,32.3031948884,78.87,32.58,-4.504,32.8898527817,0.0,-4.504,4.504,32.58,0.0,32.58,65.78
2019-04-21 10:30:00,33.74,-1.8085,33.7884340011,0.0,-3.9985,3.9985,33.74,2.19,33.8109996895,78.7,34.15,-3.9985,34.3832881245,0.0,-3.9985,3.9985,34.15,0.0,34.15,65.62
2019-04-21 11:00:00,38.18,-1.8014999999999999,38.2224777095,0.0,-4.5715,4.5715,38.18,2.77,38.2803513568,78.62,38.64,-4.5715,38.9094874324,0.0,-4.5715,4.5715,38.64,0.0,38.64,65.56
2019-04-21 11:30:00,38.1725,-1.7365,38.2119770295,0.0025,-4.8565000000000005,4.8565006435,38.17,3.12,38.2973014715,78.83,38.6425,-4.8565000000000005,38.9464812082,0.0025,-4.8565000000000005,4.8565006435,38.64,0.0,38.64,65.73
2019-04-21 12:00:00,30.495,-1.7149999999999999,30.5431866379,0.005,-3.9050000000000002,3.905003201,30.49,2.19,30.5685491968,78.75,30.885,-3.9050000000000002,31.1308890011,0.005,-3.9050000000000002,3.905003201,30.88,0.0,30.88,65.66
2019-04-21 12:30:00,26.8155,-1.766,26.8735891955,0.0155,-4.086,4.0860293991,26.8,2.32,26.9002304823,78.81,27.1355,-4.086,27.4414058723,0.0155,-4.086,4.0860293991,27.12,0.0,27.12,65.71
2019-04-21 13:00:00,16.6375,-1.866,16.7418147836,0.5175000000000001,-2.956,3.0009568891,16.12,1.09,16.1568097098,78.87,16.8375,-2.956,17.095009279,0.5175000000000001,-2.956,3.0009568891,16.32,0.0,16.32,65.71
2019-04-21 13:30:00,17.3245,-1.887,17.4269638563,1.4945,-4.397,4.644043416,15.83,2.51,16.0277571731,79.12,17.5245,-4.397,18.067697951,1.4945,-4.397,4.644043416,16.03,0.0,16.03,65.95
2019-04-21 14:00:00,11.7335,-1.915,11.8887445616,1.4235,-3.325,3.6169016091,10.31,1.4100000000000001,10.4059694407,79.12,11.8635,-3.325,12.3206435404,1.4235,-3.325,3.6169016091,10.44,0.0,10.44,65.95
2019-04-21 14:30:00,20.4685,-2.0435,20.5702548477,0.5985,-5.3935,5.4266052464,19.87,3.35,20.1504193505,79.0,20.6985,-5.3935,21.3896644317,0.5985,-5.3935,5.4266052464,20.1,0.0,20.1,65.85
2019-04-21 15:00:00,34.2395,-2.069,34.3019550645,0.8495,-6.419,6.4749680501,33.39,4.35,33.6721635776,78.78,34.6495,-6.419,35.2390608736,0.8495,-6.419,6.4749680501,33.8,0.0,33.8,65.67
