Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-21 15:30:00,29.4695,-2.0165,29.5384106292,1.2295,-6.8165,6.9264956869,28.24,4.8,28.6450274917,78.95,29.8295,-6.8165,30.5984271246,1.2295,-6.8165,6.9264956869,28.6,0.0,28.6,65.82
2019-04-21 16:00:00,31.0865,-2.012,31.1515429193,0.3265,-6.442,6.450268696,30.76,4.43,31.0773631443,78.99,31.4465,-6.442,32.0995595959,0.3265,-6.442,6.450268696,31.12,0.0,31.12,65.82
2019-04-21 16:30:00,31.608,-1.9455,31.6678170111,0.358,-3.0155,3.0366765139,31.25,1.07,31.2683130341,78.5,32.008,-3.0155,32.1497325689,0.358,-3.0155,3.0366765139,31.65,0.0,31.65,65.45
2019-04-21 17:00:00,28.227,-1.962,28.2951051067,0.127,-2.142,2.1457616363,28.1,0.18,28.1005765065,78.6,28.576999999999998,-2.142,28.657164776,0.127,-2.142,2.1457616363,28.45,0.0,28.45,65.54
2019-04-21 17:30:00,27.409,-2.1005,27.4893685131,0.099,-1.9005,1.9030767851000001,27.31,-0.2,27.3107323227,78.64,27.749,-1.9005,27.8140054873,0.099,-1.9005,1.9030767851000001,27.65,0.0,27.65,65.54
2019-04-21 18:00:00,33.11,-2.021,33.1716225259,0.06,-0.971,0.9728519929,33.05,-1.05,33.0666750672,78.6,33.51,-0.971,33.5240651025,0.06,-0.971,0.9728519929,33.45,0.0,33.45,65.54
2019-04-21 18:30:00,35.15,-2.046,35.2094961055,0.0,-0.34600000000000003,0.34600000000000003,35.15,-1.7000000000000002,35.1910855189,78.6,35.6,-0.34600000000000003,35.6016813648,0.0,-0.34600000000000003,0.34600000000000003,35.6,0.0,35.6,65.51
2019-04-21 19:00:00,37.54,-2.05,37.5959319608,0.0,-0.89,0.89,37.54,-1.16,37.5579179402,78.6,38.01,-0.89,38.0204181986,0.0,-0.89,0.89,38.01,0.0,38.01,65.54
2019-04-21 19:30:00,40.48,-2.0665,40.532712989,0.0,-0.47650000000000003,0.47650000000000003,40.48,-1.5899999999999999,40.5112144967,78.34,41.0,-0.47650000000000003,41.0027688364,0.0,-0.47650000000000003,0.47650000000000003,41.0,0.0,41.0,65.31
2019-04-21 20:00:00,39.66,-2.114,39.7163013887,0.0,-1.274,1.274,39.66,-0.84,39.6688946153,78.54,40.16,-1.274,40.1802025381,0.0,-1.274,1.274,40.16,0.0,40.16,65.47
2019-04-21 20:30:00,32.48,-2.0715,32.5459907247,0.0,-0.9715,0.9715,32.48,-1.1,32.4986215092,78.5,32.9,-0.9715,32.9143405258,0.0,-0.9715,0.9715,32.9,0.0,32.9,65.47
2019-04-21 21:00:00,31.629,-1.8835000000000002,31.6850313752,0.019,0.1965,0.197416438,31.61,-2.08,31.6783601217,78.1,32.019,0.1965,32.0196029527,0.019,0.1965,0.197416438,32.0,0.0,32.0,65.1
2019-04-21 21:30:00,35.896,-2.01,35.9522310295,0.41600000000000004,-0.78,0.884,35.48,-1.23,35.5013140602,78.18,36.346,-0.78,36.3543685958,0.41600000000000004,-0.78,0.884,35.93,0.0,35.93,65.17
2019-04-21 22:00:00,31.9055,-2.041,31.9707149005,1.5354999999999999,-0.901,1.7803261638999999,30.37,-1.1400000000000001,30.391388583,78.28,32.2955,-0.901,32.3080658853,1.5354999999999999,-0.901,1.7803261638999999,30.76,0.0,30.76,65.23
2019-04-21 22:30:00,27.67,-1.9875,27.7412879342,2.51,0.10250000000000001,2.5120920067,25.16,-2.09,25.2466572045,78.15,27.99,0.10250000000000001,27.990187678,2.51,0.10250000000000001,2.5120920067,25.48,0.0,25.48,65.13
2019-04-21 23:00:00,39.161,-2.0835,39.21638552,1.951,-0.35350000000000004,1.9827665647,37.21,-1.73,37.2501946304,77.85,39.621,-0.35350000000000004,39.6225769385,1.951,-0.35350000000000004,1.9827665647,37.67,0.0,37.67,64.89
2019-04-21 23:30:00,36.779,-2.0845,36.8380235796,1.029,-0.6745,1.2303622434,35.75,-1.4100000000000001,35.7777947895,78.09,37.239,-0.6745,37.2451080177,1.029,-0.6745,1.2303622434,36.21,0.0,36.21,65.08
2019-04-22 00:00:00,16.5015,-2.0435,16.6275492632,0.6615,-0.5735,0.8754910051,15.84,-1.47,15.9080639928,78.63,16.7115,-0.5735,16.7213377007,0.6615,-0.5735,0.8754910051,16.05,0.0,16.05,65.51
2019-04-22 00:30:00,29.4505,-2.2115,29.5334163703,0.6705,-2.8115,2.8903464325,28.78,0.6000000000000001,28.7862536639,78.63,29.8005,-2.8115,29.9328303456,0.6705,-2.8115,2.8903464325,29.13,0.0,29.13,65.51
2019-04-22 01:00:00,29.1935,-2.336,29.2868116778,1.2035,-5.256,5.3920263584,27.99,2.92,28.1418993673,79.17,29.5435,-5.256,30.007397892,1.2035,-5.256,5.3920263584,28.34,0.0,28.34,65.95
2019-04-22 01:30:00,30.449,-2.321,30.5373319398,1.219,-5.021,5.1668561041,29.23,2.7,29.3544357806,79.04,30.819,-5.021,31.2253294939,1.219,-5.021,5.1668561041,29.6,0.0,29.6,65.84
2019-04-22 02:00:00,36.275,-2.3465,36.3508141209,1.705,-6.4165,6.6391638968999995,34.57,4.07,34.8087603916,79.22,36.695,-6.4165,37.251771733,1.705,-6.4165,6.6391638968999995,34.99,0.0,34.99,66.0
2019-04-22 02:30:00,30.8025,-2.3735,30.8938101972,2.7925,-5.2535,5.9495645639,28.01,2.88,28.1576721339,79.22,31.1425,-5.2535,31.5825041518,2.7925,-5.2535,5.9495645639,28.35,0.0,28.35,66.0
2019-04-22 03:00:00,31.0795,-2.534,31.1826310027,3.2095000000000002,-5.194,6.1056143221,27.87,2.66,27.9966515855,79.22,31.4295,-5.194,31.8557860718,3.2095000000000002,-5.194,6.1056143221,28.22,0.0,28.22,66.0
2019-04-22 03:30:00,41.111,-2.377,41.1796606348,3.251,0.193,3.2567238139,37.86,-2.5700000000000003,37.947127691,77.69,41.421,0.193,41.4214496366,3.251,0.193,3.2567238139,38.17,0.0,38.17,64.71
2019-04-22 04:00:00,45.8465,-2.4050000000000002,45.9095369967,4.1865,-1.115,4.3324366412,41.66,-1.29,41.6799676104,77.87,46.1765,-1.115,46.1899597018,4.1865,-1.115,4.3324366412,41.99,0.0,41.99,64.87
2019-04-22 04:30:00,45.5435,-2.4939999999999998,45.6117356417,6.3835,-1.204,6.4960517432,39.16,-1.29,39.1812416853,77.81,45.8535,-1.204,45.869304314,6.3835,-1.204,6.4960517432,39.47,0.0,39.47,64.87
2019-04-22 05:00:00,40.977,-2.461,41.0508349489,6.897,-2.331,7.280258924,34.08,-0.13,34.0802479451,78.05,41.247,-2.331,41.3128136297,6.897,-2.331,7.280258924,34.35,0.0,34.35,65.05
2019-04-22 05:30:00,34.4945,-2.4939999999999998,34.5845423022,7.4945,-1.464,7.6361525816,27.0,-1.03,27.0196391538,78.0,34.7245,-1.464,34.755347736,7.4945,-1.464,7.6361525816,27.23,0.0,27.23,65.0
2019-04-22 06:00:00,45.033,-2.5455,45.104885093,6.943,-1.6655,7.1399677345,38.09,-0.88,38.1001640416,77.84,45.333,-1.6655,45.3635842857,6.943,-1.6655,7.1399677345,38.39,0.0,38.39,64.87
2019-04-22 06:30:00,45.345,-2.493,45.4134789903,4.865,-1.263,5.0262703867,40.48,-1.23,40.4986826946,77.52,45.655,-1.263,45.672466476,4.865,-1.263,5.0262703867,40.79,0.0,40.79,64.64
2019-04-22 07:00:00,44.5305,-2.4859999999999998,44.599838859,3.4205,-1.486,3.7293452844,41.11,-1.0,41.1221606923,77.64,44.8505,-1.486,44.875110543,3.4205,-1.486,3.7293452844,41.43,0.0,41.43,64.76
2019-04-22 07:30:00,39.3525,-2.415,39.4265327064,2.9325,-0.385,2.9576648306,36.42,-2.03,36.4765308109,77.46,39.6425,-0.385,39.6443694773,2.9325,-0.385,2.9576648306,36.71,0.0,36.71,64.63
2019-04-22 08:00:00,42.6565,-2.4355,42.725971639,3.0665,1.1745,3.2837284449,39.59,-3.61,39.7542475718,76.92,42.9665,1.1745,42.9825496277,3.0665,1.1745,3.2837284449,39.9,0.0,39.9,64.18
2019-04-22 08:30:00,42.824,-2.624,42.9043162397,4.194,-3.314,5.3452999916,38.63,0.6900000000000001,38.6361618177,77.98,43.294,-3.314,43.420652137,4.194,-3.314,5.3452999916,39.1,0.0,39.1,65.07
2019-04-22 09:00:00,25.7035,-2.251,25.8018780954,5.9935,-3.121,6.7574169066,19.71,0.87,19.7291915699,78.26,25.9435,-3.121,26.1305536346,5.9935,-3.121,6.7574169066,19.95,0.0,19.95,65.31
2019-04-22 09:30:00,38.073,-2.0935,38.1305136505,5.333,-2.9035,6.0721661086,32.74,0.81,32.7500183206,77.87,38.473,-2.9035,38.582405851,5.333,-2.9035,6.0721661086,33.14,0.0,33.14,64.98
2019-04-22 10:00:00,23.137,-1.9755,23.2211836315,4.757,-1.2655,4.9224525645,18.38,-0.71,18.3937081634,77.95,23.357,-1.2655,23.3912577526,4.757,-1.2655,4.9224525645,18.6,0.0,18.6,65.05
2019-04-22 10:30:00,35.976,-2.0155,36.0324134114,5.096,-2.6555,5.7463811438,30.88,0.64,30.8866314123,77.88,36.356,-2.6555,36.4528519632,5.096,-2.6555,5.7463811438,31.26,0.0,31.26,65.01
2019-04-22 11:00:00,41.1005,-2.022,41.1502075845,5.8905,-3.412,6.8073294507,35.21,1.3900000000000001,35.2374261262,77.98,41.5205,-3.412,41.6604568416,5.8905,-3.412,6.8073294507,35.63,0.0,35.63,65.08
2019-04-22 11:30:00,34.3905,-1.975,34.4471641104,4.9005,-2.115,5.3374268379,29.49,0.14,29.4903323142,77.8,34.7605,-2.115,34.8247840661,4.9005,-2.115,5.3374268379,29.86,0.0,29.86,64.94
2019-04-22 12:00:00,31.1155,-2.002,31.1798387464,5.6455,-3.402,6.5913029251,25.47,1.4,25.5084476203,78.08,31.4155,-3.402,31.5991652461,5.6455,-3.402,6.5913029251,25.77,0.0,25.77,65.19
2019-04-22 12:30:00,31.131,-1.9685000000000001,31.1931747863,7.221,-3.9485,8.2300360418,23.91,1.98,23.9918423636,78.08,31.411,-3.9485,31.6581991473,7.221,-3.9485,8.2300360418,24.19,0.0,24.19,65.19
2019-04-22 13:00:00,28.4025,-1.979,28.4713618791,6.9425,-4.269,8.1500102607,21.46,2.29,21.5818372712,78.14,28.6625,-4.269,28.9786691767,6.9425,-4.269,8.1500102607,21.72,0.0,21.72,65.26
2019-04-22 13:30:00,34.477,-1.9805000000000001,34.5338371637,7.487,-3.9705,8.4746704508,26.99,1.99,27.0632629223,77.94,34.787,-3.9705,35.0128581988,7.487,-3.9705,8.4746704508,27.3,0.0,27.3,65.08
2019-04-22 14:00:00,33.8625,-1.9420000000000002,33.9181407251,5.5725,-3.582,6.6244607516,28.29,1.6400000000000001,28.3374963608,77.94,34.1925,-3.582,34.3796128578,5.5725,-3.582,6.6244607516,28.62,0.0,28.62,65.08
2019-04-22 14:30:00,34.771,-1.968,34.8266487765,6.171,-4.048,7.3802130728,28.6,2.08,28.6755366122,78.06,35.121,-4.048,35.3535138989,6.171,-4.048,7.3802130728,28.95,0.0,28.95,65.18
2019-04-22 15:00:00,32.3365,-2.0665,32.4024637103,7.3165,-4.7065,8.699558293399999,25.02,2.64,25.1588950473,78.34,32.6365,-4.7065,32.9741152194,7.3165,-4.7065,8.699558293399999,25.32,0.0,25.32,65.41
2019-04-22 15:30:00,36.8275,-2.0105,36.8823381377,6.0875,-4.8205,7.7649775595,30.74,2.81,30.8681664502,78.15,37.1875,-4.8205,37.4986316617,6.0875,-4.8205,7.7649775595,31.1,0.0,31.1,65.23
2019-04-22 16:00:00,38.986,-1.9155000000000002,39.0330287865,9.156,-4.7755,10.3265549071,29.83,2.86,29.9667899515,78.11,39.346,-4.7755,39.634746325,9.156,-4.7755,10.3265549071,30.19,0.0,30.19,65.2
2019-04-22 16:30:00,34.5325,-1.9705,34.5886748301,7.4325,-4.5305,8.704452108,27.1,2.56,27.220646575700002,78.24,34.8525,-4.5305,35.1457278556,7.4325,-4.5305,8.704452108,27.42,0.0,27.42,65.32
2019-04-22 17:00:00,36.1485,-2.0175,36.2047560204,9.0485,-4.8275,10.2557353954,27.1,2.81,27.2452950067,78.24,36.4685,-4.8275,36.7866313829,9.0485,-4.8275,10.2557353954,27.42,0.0,27.42,65.32
2019-04-22 17:30:00,30.588,-1.9905,30.6526970143,8.038,-3.1005,8.6152506783,22.55,1.11,22.5773027618,78.28,30.878,-3.1005,31.0332722131,8.038,-3.1005,8.6152506783,22.84,0.0,22.84,65.32
2019-04-22 18:00:00,28.2235,-1.956,28.2911980702,8.4335,-2.276,8.7352217058,19.79,0.32,19.7925869961,78.23,28.4535,-2.276,28.5443836551,8.4335,-2.276,8.7352217058,20.02,0.0,20.02,65.27
2019-04-22 18:30:00,28.28,-2.0435,28.353735067,7.38,-2.1035,7.6739241754,20.9,0.06,20.9000861242,78.19,28.51,-2.1035,28.5874939834,7.38,-2.1035,7.6739241754,21.13,0.0,21.13,65.27
2019-04-22 19:00:00,41.351,-2.0505,41.4018085505,3.911,-3.5105,5.2554287408,37.44,1.46,37.4684560664,77.83,41.811,-3.5105,41.9581140097,3.911,-3.5105,5.2554287408,37.9,0.0,37.9,64.95
2019-04-22 19:30:00,41.5835,-2.051,41.6340494457,2.6235,-3.311,4.2243902814,38.96,1.26,38.9803694185,77.74,42.0435,-3.311,42.173672039,2.6235,-3.311,4.2243902814,39.42,0.0,39.42,64.87
2019-04-22 20:00:00,34.569,-1.939,34.6233372453,1.369,-3.259,3.5348609591,33.2,1.32,33.2262306017,77.87,34.969,-3.259,35.1205359014,1.369,-3.259,3.5348609591,33.6,0.0,33.6,64.98
2019-04-22 20:30:00,32.1335,-1.9165,32.1906010273,0.8135,-3.1365,3.2402800033,31.32,1.22,31.3437521685,77.99,32.4935,-3.1365,32.6445274816,0.8135,-3.1365,3.2402800033,31.68,0.0,31.68,65.07
2019-04-22 21:00:00,30.3805,-1.862,30.4375068665,0.3305,-2.932,2.9505684622,30.05,1.07,30.0690438824,77.99,30.7405,-2.932,30.8800091362,0.3305,-2.932,2.9505684622,30.41,0.0,30.41,65.07
2019-04-22 21:30:00,34.281,-1.9055,34.3339175051,0.07100000000000001,-4.4255,4.4260695035,34.21,2.52,34.3026893989,78.32,34.671,-4.4255,34.9523002283,0.07100000000000001,-4.4255,4.4260695035,34.6,0.0,34.6,65.33
2019-04-22 22:00:00,36.526,-1.9865,36.5799789263,0.316,-5.8465,5.8550335823,36.21,3.86,36.4151575584,78.5,36.986,-5.8465,37.4452367899,0.316,-5.8465,5.8550335823,36.67,0.0,36.67,65.47
2019-04-22 22:30:00,36.5355,-2.09,36.5952300205,0.7055,-6.29,6.3294415433,35.83,4.2,36.0753225904,78.66,36.9355,-6.29,37.4672558409,0.7055,-6.29,6.3294415433,36.23,0.0,36.23,65.6
2019-04-22 23:00:00,36.03,-2.135,36.0932005369,0.81,-6.635,6.6842594953,35.22,4.5,35.5063149313,78.73,36.45,-6.635,37.0489638856,0.81,-6.635,6.6842594953,35.64,0.0,35.64,65.65
2019-04-22 23:30:00,28.773,-2.184,28.8557686607,1.333,-4.764,4.94697736,27.44,2.58,27.5610232031,78.4,29.123,-4.764,29.5100800575,1.333,-4.764,4.94697736,27.79,0.0,27.79,65.38
2019-04-23 00:00:00,27.4035,-2.292,27.4991831924,1.5335,-7.062,7.2265805365,25.87,4.77,26.3060791453,78.82,27.6835,-7.062,28.570054537,1.5335,-7.062,7.2265805365,26.15,0.0,26.15,65.72
2019-04-23 00:30:00,29.8535,-2.2885,29.9410870628,1.1635,-6.2585,6.3657328329,28.69,3.9699999999999998,28.9633734223,78.93,30.2035,-6.2585,30.8451006563,1.1635,-6.2585,6.3657328329,29.04,0.0,29.04,65.81
2019-04-23 01:00:00,35.0925,-2.331,35.1698324882,0.9125000000000001,-8.011,8.0628020719,34.18,5.68,34.6487344646,79.17,35.5025,-8.011,36.3951044407,0.9125000000000001,-8.011,8.0628020719,34.59,0.0,34.59,66.01
2019-04-23 01:30:00,33.28,-2.368,33.3641397911,0.97,-7.438,7.5009828688999995,32.31,5.07,32.7053665321,79.1,33.66,-7.438,34.472009573,0.97,-7.438,7.5009828688999995,32.69,0.0,32.69,65.95
2019-04-23 02:00:00,39.43,-2.404,39.5032165273,0.91,-6.534,6.5970641955,38.52,4.13,38.7407705138,78.87,39.9,-6.534,40.4314624519,0.91,-6.534,6.5970641955,38.99,0.0,38.99,65.75
2019-04-23 02:30:00,34.083,-2.4045,34.1677115015,1.053,-7.0145,7.0930965911,33.03,4.61,33.3501574209,79.17,34.473,-7.0145,35.1794107291,1.053,-7.0145,7.0930965911,33.42,0.0,33.42,66.0
2019-04-23 03:00:00,29.3805,-2.4015,29.478483382,0.9605,-6.7315000000000005,6.7996803234000005,28.42,4.33,28.7479616669,79.17,29.7305,-6.7315000000000005,30.4830399157,0.9605,-6.7315000000000005,6.7996803234000005,28.77,0.0,28.77,66.0
2019-04-23 03:30:00,28.4135,-2.41,28.5155235311,0.6135,-5.64,5.6732690973,27.8,3.23,27.9870130596,78.97,28.7535,-5.64,29.3014225295,0.6135,-5.64,5.6732690973,28.14,0.0,28.14,65.84
2019-04-23 04:00:00,27.7905,-2.3705,27.8914173268,1.3805,-5.5805,5.7487181615,26.41,3.21,26.6043643036,79.04,28.1205,-5.5805,28.6688768615,1.3805,-5.5805,5.7487181615,26.74,0.0,26.74,65.9
2019-04-23 04:30:00,25.145,-2.352,25.2547605215,4.355,-5.862,7.3026754686,20.79,3.51,21.0842168458,78.94,25.395,-5.862,26.0627908905,4.355,-5.862,7.3026754686,21.04,0.0,21.04,65.81
2019-04-23 05:00:00,27.999,-2.373,28.0993795305,5.589,-5.8629999999999995,8.1001043203,22.41,3.49,22.6801278656,78.86,28.259,-5.8629999999999995,28.8608012709,5.589,-5.8629999999999995,8.1001043203,22.67,0.0,22.67,65.75
2019-04-23 05:30:00,29.7015,-2.3064999999999998,29.7909221828,7.6515,-5.5865,9.4738817018,22.05,3.2800000000000002,22.292619855,78.79,29.9715,-5.5865,30.4876990686,7.6515,-5.5865,9.4738817018,22.32,0.0,22.32,65.7
2019-04-23 06:00:00,24.9495,-2.372,25.0620018005,8.4695,-4.7219999999999995,9.696891989200001,16.48,2.35,16.646708383300002,78.74,25.1595,-4.7219999999999995,25.5987836479,8.4695,-4.7219999999999995,9.696891989200001,16.69,0.0,16.69,65.7
2019-04-23 06:30:00,29.7255,-2.2195,29.8082460152,9.775500000000001,2.4205,10.0707110226,19.95,-4.64,20.4824827597,77.21,29.8955,2.4205,29.9933282665,9.775500000000001,2.4205,10.0707110226,20.12,0.0,20.12,64.41
2019-04-23 07:00:00,28.8335,-2.231,28.9196833186,11.0735,2.859,11.4366202722,17.76,-5.09,18.4750020298,77.21,28.9935,2.859,29.1341195722,11.0735,2.859,11.4366202722,17.92,0.0,17.92,64.41
2019-04-23 07:30:00,29.096,-2.1855,29.177964738,15.186,-3.9855,15.7002804513,13.91,1.8,14.0259794667,77.83,29.256,-3.9855,29.5262213338,15.186,-3.9855,15.7002804513,14.07,0.0,14.07,64.9
2019-04-23 08:00:00,45.3895,-1.7645,45.423784194,17.4095,-6.9145,18.7323517077,27.98,5.15,28.4500070299,78.15,45.7395,-6.9145,46.259184715,17.4095,-6.9145,18.7323517077,28.33,0.0,28.33,65.19
2019-04-23 08:30:00,42.9495,-1.869,42.9901466763,13.1395,-5.639,14.2984188374,29.81,3.77,30.0474458149,78.0,43.2995,-5.639,43.6651465273,13.1395,-5.639,14.2984188374,30.16,0.0,30.16,65.07
2019-04-23 09:00:00,40.743,-1.94,40.7891609254,9.373,-7.01,11.7044106644,31.37,5.07,31.7770640557,78.33,41.103,-7.01,41.696483173,9.373,-7.01,11.7044106644,31.73,0.0,31.73,65.35
2019-04-23 09:30:00,44.2345,-1.8445,44.2729394834,7.7245,-5.1245,9.2697573053,36.51,3.2800000000000002,36.6570388875,77.94,44.6745,-5.1245,44.967448788,7.7245,-5.1245,9.2697573053,36.95,0.0,36.95,65.03
2019-04-23 10:00:00,28.7255,-1.776,28.7803496548,8.4655,-6.716,10.8059865931,20.26,4.94,20.8535656424,78.28,28.9955,-6.716,29.7631261169,8.4655,-6.716,10.8059865931,20.53,0.0,20.53,65.3
2019-04-23 10:30:00,31.62,-1.808,31.6716476363,10.26,-8.638,13.412033552,21.36,6.83,22.4253985472,77.76,31.86,-8.638,33.0102202961,10.26,-8.638,13.412033552,21.6,0.0,21.6,64.86
2019-04-23 11:00:00,36.123,-1.8170000000000002,36.1686690106,8.343,-10.997,13.8036103248,27.78,9.18,29.2574913484,77.53,36.423,-10.997,38.0469307303,8.343,-10.997,13.8036103248,28.08,0.0,28.08,64.67
2019-04-23 11:30:00,47.115,-1.791,47.1490286856,7.445,-11.991,14.1142518753,39.67,10.2,40.9603332506,77.53,47.585,-11.991,49.0725616409,7.445,-11.991,14.1142518753,40.14,0.0,40.14,64.67
2019-04-23 12:00:00,32.772,-1.8,32.8213952171,5.842,-10.22,11.7718887185,26.93,8.42,28.2156215597,77.88,33.062,-10.22,34.6055522135,5.842,-10.22,11.7718887185,27.22,0.0,27.22,64.96
2019-04-23 12:30:00,45.855,-1.8170000000000002,45.890985106,5.735,-12.747,13.9777048903,40.12,10.93,41.5821993165,77.47,46.305,-12.747,48.0274820702,5.735,-12.747,13.9777048903,40.57,0.0,40.57,64.65
2019-04-23 13:00:00,49.6725,-1.8725,49.7077812068,6.5625,-13.7825,15.2651142315,43.11,11.91,44.7249393516,77.4,50.1925,-13.7825,52.0504021358,6.5625,-13.7825,15.2651142315,43.63,0.0,43.63,64.58
2019-04-23 13:30:00,47.2385,-1.9395,47.2782988537,3.3085,-13.6895,14.0836281725,43.93,11.75,45.4742498564,77.61,47.7385,-13.6895,49.6625290586,3.3085,-13.6895,14.0836281725,44.43,0.0,44.43,64.76
2019-04-23 14:00:00,49.5625,-1.7485,49.5933328029,0.6525000000000001,-13.0185,13.0348417137,48.91,11.27,50.1916427306,77.53,50.1325,-13.0185,51.7952594211,0.6525000000000001,-13.0185,13.0348417137,49.48,0.0,49.48,64.69
2019-04-23 14:30:00,49.369,-1.7085,49.3985539591,0.46900000000000003,-12.1585,12.1675422025,48.9,10.45,50.0041248299,77.2,49.929,-12.1585,51.3880741345,0.46900000000000003,-12.1585,12.1675422025,49.46,0.0,49.46,64.41
2019-04-23 15:00:00,39.9505,-1.693,39.9863564138,0.2605,-11.443,11.4459647584,39.69,9.75,40.8700207976,77.2,40.4305,-11.443,42.0186575137,0.2605,-11.443,11.4459647584,40.17,0.0,40.17,64.41
2019-04-23 15:30:00,41.349,-1.7570000000000001,41.3863123508,0.34900000000000003,-11.967,11.9720879549,41.0,10.21,42.2521490578,77.32,41.809,-11.967,43.4879474107,0.34900000000000003,-11.967,11.9720879549,41.46,0.0,41.46,64.51
2019-04-23 16:00:00,48.739,-1.7109999999999999,48.7690233858,0.969,-11.521,11.5616781654,47.77,9.81,48.7668842556,77.06,49.289,-11.521,50.6175756235,0.969,-11.521,11.5616781654,48.32,0.0,48.32,64.29
2019-04-23 16:30:00,36.7715,-1.682,36.8099488759,0.2615,-11.252,11.2550382607,36.51,9.57,37.7434100208,77.34,37.2215,-11.252,38.8850558216,0.2615,-11.252,11.2550382607,36.96,0.0,36.96,64.54
2019-04-23 17:00:00,34.607,-1.8359999999999999,34.6556682954,0.337,-10.796,10.8012584915,34.27,8.96,35.4219494099,77.13,35.007,-10.796,36.633914137,0.337,-10.796,10.8012584915,34.67,0.0,34.67,64.35
2019-04-23 17:30:00,35.781,-1.8305,35.8277921626,0.011,-10.7305,10.7305056381,35.77,8.9,36.8605873529,77.52,36.191,-10.7305,37.7482729572,0.011,-10.7305,10.7305056381,36.18,0.0,36.18,64.69
2019-04-23 18:00:00,40.2355,-1.8215,40.2767094299,0.20550000000000002,-10.6215,10.6234877747,40.03,8.8,40.9858621966,77.64,40.7055,-10.6215,42.0684441417,0.20550000000000002,-10.6215,10.6234877747,40.5,0.0,40.5,64.78
2019-04-23 18:30:00,46.422,-1.873,46.4597698337,2.952,-11.193,11.575731208,43.47,9.32,44.4578823157,77.27,46.912,-11.193,48.2288191126,2.952,-11.193,11.575731208,43.96,0.0,43.96,64.48
2019-04-23 19:00:00,48.484,-1.8995000000000002,48.5211949178,4.044,-11.5895,12.2747890511,44.44,9.69,45.4841697737,77.39,49.014,-11.5895,50.3655507887,4.044,-11.5895,12.2747890511,44.97,0.0,44.97,64.58
2019-04-23 19:30:00,41.523,-1.927,41.5676900729,4.783,-11.427,12.3876316542,36.74,9.5,37.948354378,77.48,41.953,-11.427,43.4813815098,4.783,-11.427,12.3876316542,37.17,0.0,37.17,64.65
2019-04-23 20:00:00,46.3465,-1.859,46.383768101,6.6165,-10.799,12.6647729253,39.73,8.94,40.7234146407,77.66,46.8165,-10.799,48.0458434545,6.6165,-10.799,12.6647729253,40.2,0.0,40.2,64.8
2019-04-23 20:30:00,48.7865,-1.8315000000000001,48.8208661793,6.1265,-8.4915,10.470891772,42.66,6.66,43.1767437401,77.34,49.2865,-8.4915,50.0126449461,6.1265,-8.4915,10.470891772,43.16,0.0,43.16,64.52
2019-04-23 21:00:00,52.5405,-1.7505000000000002,52.5696527523,5.8205,-8.7605,10.5178220417,46.72,7.01,47.2429730225,77.08,53.1105,-8.7605,53.8281670736,5.8205,-8.7605,10.5178220417,47.29,0.0,47.29,64.3
2019-04-23 21:30:00,52.2415,-1.8945,52.2758400459,4.3215,-9.1045,10.078059461,47.92,7.21,48.4593695791,77.27,52.8115,-9.1045,53.5905444318,4.3215,-9.1045,10.078059461,48.49,0.0,48.49,64.44
2019-04-23 22:00:00,46.0985,-1.999,46.1418216291,4.6985,-9.719,10.7951314605,41.4,7.72,42.1136367463,77.48,46.6085,-9.719,47.6110410856,4.6985,-9.719,10.7951314605,41.91,0.0,41.91,64.63
2019-04-23 22:30:00,42.199,-2.0525,42.2488858699,3.589,-9.3925,10.0548484449,38.61,7.34,39.3014974269,77.42,42.659,-9.3925,43.6807662164,3.589,-9.3925,10.0548484449,39.07,0.0,39.07,64.57
2019-04-23 23:00:00,41.125,-2.124,41.1798130277,2.995,-10.804,11.2114424139,38.13,8.68,39.1054893845,77.85,41.575,-10.804,42.955873184,2.995,-10.804,11.2114424139,38.58,0.0,38.58,64.92
2019-04-23 23:30:00,46.7245,-2.19,46.7757950253,3.4645,-11.27,11.7904902464,43.26,9.08,44.2026469796,77.91,47.2445,-11.27,48.5701109763,3.4645,-11.27,11.7904902464,43.78,0.0,43.78,64.96
2019-04-24 00:00:00,49.211,-2.1925,49.2598170647,4.491,-13.0725,13.8224215407,44.72,10.88,46.0244804425,78.22,49.721,-13.0725,51.4107780261,4.491,-13.0725,13.8224215407,45.23,0.0,45.23,65.22
2019-04-24 00:30:00,43.27,-2.174,43.3245793517,5.25,-12.354,13.4232565348,38.02,10.18,39.3592784487,78.32,43.74,-12.354,45.451170678,5.25,-12.354,13.4232565348,38.49,0.0,38.49,65.29
2019-04-24 01:00:00,41.848,-2.2195,41.90681668,5.798,-12.4095,13.6971710309,36.05,10.19,37.4624959126,78.56,42.298,-12.4095,44.0807950728,5.798,-12.4095,13.6971710309,36.5,0.0,36.5,65.49
2019-04-24 01:30:00,50.359,-2.2445,50.4089938528,5.229,-12.5245,13.5722342026,45.13,10.28,46.2860162468,78.18,50.879,-12.5245,52.3978600827,5.229,-12.5245,13.5722342026,45.65,0.0,45.65,65.17
2019-04-24 02:00:00,46.3685,-2.279,46.424472353,3.5985,-12.489,12.9970890299,42.77,10.21,43.9717750381,78.33,46.908500000000004,-12.489,48.5425843281,3.5985,-12.489,12.9970890299,43.31,0.0,43.31,65.3
2019-04-24 02:30:00,36.1665,-2.37,36.2440701667,3.3665,-12.67,13.1096232688,32.8,10.3,34.3792088332,79.06,36.5665,-12.67,38.699325863,3.3665,-12.67,13.1096232688,33.2,0.0,33.2,65.88
2019-04-24 03:00:00,43.792,-2.3355,43.8542338235,4.402,-11.4155,12.2348373201,39.39,9.08,40.4229946936,78.62,44.272,-11.4155,45.7200571331,4.402,-11.4155,12.2348373201,39.87,0.0,39.87,65.51
2019-04-24 03:30:00,43.416,-2.338,43.47890638,5.596,-10.708,12.0820726699,37.82,8.37,38.7351171419,78.37,43.856,-10.708,45.1443241172,5.596,-10.708,12.0820726699,38.26,0.0,38.26,65.3
2019-04-24 04:00:00,47.5485,-2.317,47.6049192967,3.3985,-10.167,10.7199669426,44.15,7.85,44.8424464096,78.05,48.1185,-10.167,49.1808695658,3.3985,-10.167,10.7199669426,44.72,0.0,44.72,65.04
2019-04-24 04:30:00,43.974,-2.3205,44.0351836178,2.534,-9.4505,9.784329627,41.44,7.13,42.04890605,78.05,44.494,-9.4505,45.4865692952,2.534,-9.4505,9.784329627,41.96,0.0,41.96,65.04
2019-04-24 05:00:00,41.9805,-2.322,42.0446674889,1.0205,-9.352,9.4075142439,40.96,7.03,41.5589039798,77.94,42.4505,-9.352,43.4684351484,1.0205,-9.352,9.4075142439,41.43,0.0,41.43,64.96
2019-04-24 05:30:00,44.8035,-2.283,44.8616283838,0.3135,-9.563,9.5681372926,44.49,7.28,45.0816869693,78.09,45.3435,-9.563,46.3409533917,0.3135,-9.563,9.5681372926,45.03,0.0,45.03,65.1
2019-04-24 06:00:00,41.9845,-2.3165,42.0483580238,0.9045000000000001,-10.3165,10.3560751494,41.08,8.0,41.8517192001,78.22,42.4845,-10.3165,43.7191366852,0.9045000000000001,-10.3165,10.3560751494,41.58,0.0,41.58,65.23
2019-04-24 06:30:00,46.844,-2.289,46.8998918655,1.134,-10.339,10.4010036535,45.71,8.05,46.4134312457,77.92,47.414,-10.339,48.5281600414,1.134,-10.339,10.4010036535,46.28,0.0,46.28,64.98
2019-04-24 07:00:00,46.978,-2.239,47.031325784,1.508,-10.559,10.6661401172,45.47,8.32,46.2249207679,77.82,47.518,-10.559,48.6770254329,1.508,-10.559,10.6661401172,46.01,0.0,46.01,64.91
2019-04-24 07:30:00,45.8625,-2.1645,45.9135488337,2.2925,-9.2245,9.5051016039,43.57,7.06,44.1382883674,77.37,46.3925,-9.2245,47.3006919241,2.2925,-9.2245,9.5051016039,44.1,0.0,44.1,64.54
2019-04-24 08:00:00,39.084,-2.1605,39.1436689166,1.9140000000000001,-10.0505,10.2311263432,37.17,7.89,37.9981710086,77.72,39.514,-10.0505,40.7721565072,1.9140000000000001,-10.0505,10.2311263432,37.6,0.0,37.6,64.84
2019-04-24 08:30:00,27.234,-1.992,27.3067541096,0.984,-8.932,8.9860380591,26.25,6.94,27.1519078519,77.94,27.554,-8.932,28.965557823,0.984,-8.932,8.9860380591,26.57,0.0,26.57,65.01
2019-04-24 09:00:00,23.382,-1.9095,23.4598404566,1.172,-8.2795,8.3620394791,22.21,6.37,23.1054322617,78.29,23.642,-8.2795,25.0498360124,1.172,-8.2795,8.3620394791,22.47,0.0,22.47,65.3
2019-04-24 09:30:00,23.063,-1.8525,23.1372799881,1.5230000000000001,-5.6625,5.8637390162,21.54,3.81,21.874361705,77.56,23.313,-5.6625,23.9908289821,1.5230000000000001,-5.6625,5.8637390162,21.79,0.0,21.79,64.68
2019-04-24 10:00:00,23.9345,-1.7985,24.0019768457,1.0445,-5.7885,5.8819820214,22.89,3.99,23.2351500964,77.81,24.2045,-5.7885,24.8870358319,1.0445,-5.7885,5.8819820214,23.16,0.0,23.16,64.88
2019-04-24 10:30:00,25.7535,-1.82,25.8177296107,0.3635,-5.06,5.0730397446,25.39,3.24,25.5958922486,77.81,26.0535,-5.06,26.5403176742,0.3635,-5.06,5.0730397446,25.69,0.0,25.69,64.88
2019-04-24 11:00:00,21.4755,-1.7149999999999999,21.5438697835,0.3155,-3.535,3.5490513169,21.16,1.82,21.2381260944,77.5,21.7255,-3.535,22.0112147609,0.3155,-3.535,3.5490513169,21.41,0.0,21.41,64.63
2019-04-24 11:30:00,26.2415,-1.7225000000000001,26.2979719465,0.7915000000000001,-4.4125,4.4829263322,25.45,2.69,25.5917682078,77.66,26.5515,-4.4125,26.9156517383,0.7915000000000001,-4.4125,4.4829263322,25.76,0.0,25.76,64.76
2019-04-24 12:00:00,24.088,-1.7135,24.1488680118,0.878,-4.8835,4.9617996987,23.21,3.17,23.4254775832,77.88,24.368,-4.8835,24.8525249472,0.878,-4.8835,4.9617996987,23.49,0.0,23.49,64.95
2019-04-24 12:30:00,19.838,-1.611,19.9033053788,1.548,-4.051,4.3366928644,18.29,2.44,18.4520378278,77.84,20.048,-4.051,20.4531881378,1.548,-4.051,4.3366928644,18.5,0.0,18.5,64.91
2019-04-24 13:00:00,20.4065,-1.681,20.4756197281,5.0065,-4.441,6.6923481118,15.4,2.76,15.6453699221,78.02,20.5965,-4.441,21.0698432184,5.0065,-4.441,6.6923481118,15.59,0.0,15.59,65.05
2019-04-24 13:30:00,17.571,-1.633,17.6467200918,8.931000000000001,-5.803,10.6507074882,8.64,4.17,9.5936697879,78.43,17.681,-5.803,18.6089379063,8.931000000000001,-5.803,10.6507074882,8.75,0.0,8.75,65.37
2019-04-24 14:00:00,17.643,-1.4985,17.7065228447,11.633,-6.0685,13.1207233509,6.01,4.57,7.5501655611,78.29,17.703,-6.0685,18.7142432722,11.633,-6.0685,13.1207233509,6.07,0.0,6.07,65.24
2019-04-24 14:30:00,17.9685,-1.5255,18.0331401176,11.3085,-6.1755,12.8848349815,6.66,4.65,8.122690441,78.2,18.0485,-6.1755,19.0757739686,11.3085,-6.1755,12.8848349815,6.74,0.0,6.74,65.16
2019-04-24 15:00:00,19.1265,-1.671,19.1993552821,9.7665,-5.481,11.1993697702,9.36,3.81,10.1057260996,77.93,19.2465,-5.481,20.0117246446,9.7665,-5.481,11.1993697702,9.48,0.0,9.48,64.94
2019-04-24 15:30:00,17.4615,-1.6595,17.54018023,10.3815,-3.9195,11.0967572966,7.08,2.26,7.4319580193,77.59,17.5415,-3.9195,17.974056373,10.3815,-3.9195,11.0967572966,7.16,0.0,7.16,64.68
2019-04-24 16:00:00,20.482,-1.8,20.56094171,5.362,-5.12,7.413868356,15.12,3.32,15.480206717,77.42,20.662,-5.12,21.2869125051,5.362,-5.12,7.413868356,15.3,0.0,15.3,64.57
2019-04-24 16:30:00,31.091,-1.812,31.1437574002,2.441,-6.292,6.7489069485,28.65,4.48,28.9981533895,77.12,31.421,-6.292,32.044789046,2.441,-6.292,6.7489069485,28.98,0.0,28.98,64.32
2019-04-24 17:00:00,41.527,-1.889,41.5699416646,1.947,-7.609,7.8541511317,39.58,5.72,39.9911840285,77.12,42.007,-7.609,42.69057191,1.947,-7.609,7.8541511317,40.06,0.0,40.06,64.32
2019-04-24 17:30:00,28.354,-1.9095,28.4182248962,2.334,-6.5995,7.0000683032,26.02,4.69,26.4392984022,77.2,28.654,-6.5995,29.4041683482,2.334,-6.5995,7.0000683032,26.32,0.0,26.32,64.41
2019-04-24 18:00:00,39.9835,-1.8599999999999999,40.0267394656,2.8235,-8.75,9.1942727961,37.16,6.89,37.7933552361,77.24,40.3835,-8.75,41.3205708122,2.8235,-8.75,9.1942727961,37.56,0.0,37.56,64.45
2019-04-24 18:30:00,42.3335,-1.823,42.3727335825,2.8135,-9.063,9.4896654973,39.52,7.24,40.1777052605,77.08,42.8335,-9.063,43.7818077659,2.8135,-9.063,9.4896654973,40.02,0.0,40.02,64.33
2019-04-24 19:00:00,39.235,-1.8135,39.2768889711,2.835,-9.1335,9.5633700781,36.4,7.32,37.1287274223,77.39,39.675,-9.1335,40.7127307761,2.835,-9.1335,9.5633700781,36.84,0.0,36.84,64.6
2019-04-24 19:30:00,32.5535,-1.8860000000000001,32.6080873136,3.2535,-7.596,8.2634422761,29.3,5.71,29.8511993059,77.27,32.9035,-7.596,33.7689136374,3.2535,-7.596,8.2634422761,29.65,0.0,29.65,64.5
2019-04-24 20:00:00,43.113,-1.6600000000000001,43.1449460424,3.873,-9.31,10.0834631452,39.24,7.65,39.9787456031,77.31,43.283,-9.31,44.2729509859,3.873,-9.31,10.0834631452,39.41,0.0,39.41,64.55
2019-04-24 20:30:00,45.8115,-1.1219999999999999,45.8252377653,7.8415,-11.372,13.8134538132,37.97,10.25,39.3291672935,77.71,45.5315,-11.372,46.9301595592,7.8415,-11.372,13.8134538132,37.69,0.0,37.69,64.86
2019-04-24 21:00:00,46.4215,-1.0535,46.4334526446,11.4215,-11.9535,16.5329012729,35.0,10.9,36.6580141306,77.66,46.2315,-11.9535,47.7518350904,11.4215,-11.9535,16.5329012729,34.81,0.0,34.81,64.81
2019-04-24 21:30:00,39.523,-1.234,39.5422594827,7.233,-12.104,14.1004647087,32.29,10.87,34.0705297875,78.02,39.283,-12.104,41.1054850963,7.233,-12.104,14.1004647087,32.05,0.0,32.05,65.08
2019-04-24 22:00:00,32.073,-1.3505,32.1014202061,7.423,-13.1005,15.0573579771,24.65,11.75,27.3072334739,78.34,31.863,-13.1005,34.4510358226,7.423,-13.1005,15.0573579771,24.44,0.0,24.44,65.35
2019-04-24 22:30:00,34.929,-1.3605,34.9554859965,7.869,-14.6105,16.5948145892,27.06,13.25,30.1298207761,78.75,34.749,-14.6105,37.6956192581,7.869,-14.6105,16.5948145892,26.88,0.0,26.88,65.68
2019-04-24 23:00:00,34.7395,-1.3825,34.7669982383,10.7795,-13.8125,17.5209239625,23.96,12.43,26.9923415064,78.75,34.5395,-13.8125,37.1989545082,10.7795,-13.8125,17.5209239625,23.76,0.0,23.76,65.68
2019-04-24 23:30:00,37.7875,-1.4895,37.8168450099,9.8175,-14.3695,17.403041013,27.97,12.88,30.7931047477,78.75,37.5775,-14.3695,40.2312196745,9.8175,-14.3695,17.403041013,27.76,0.0,27.76,65.68
2019-04-25 00:00:00,33.208,-1.5045000000000002,33.2420634776,9.528,-14.3145,17.1955719373,23.68,12.81,26.9228248889,79.08,33.028,-14.3145,35.9965789243,9.528,-14.3145,17.1955719373,23.5,0.0,23.5,65.95
2019-04-25 00:30:00,23.706,-2.1505,23.8033419135,8.536,-10.4505,13.4935631414,15.17,8.3,17.2921629648,78.12,23.766,-10.4505,25.9621976391,8.536,-10.4505,13.4935631414,15.23,0.0,15.23,65.17
2019-04-25 01:00:00,27.9635,-2.2405,28.053113419,8.7735,-8.5505,12.2509327196,19.19,6.31,20.200797014,77.43,28.1335,-8.5505,29.4041642034,8.7735,-8.5505,12.2509327196,19.36,0.0,19.36,64.6
2019-04-25 01:30:00,36.217,-2.166,36.2817122667,11.387,-9.216,14.6491783046,24.83,7.05,25.8114586957,77.13,36.417,-9.216,37.56504419,11.387,-9.216,14.6491783046,25.03,0.0,25.03,64.35
2019-04-25 02:00:00,35.8575,-2.089,35.9182993368,13.0575,-9.229,15.9897700812,22.8,7.14,23.89183124,76.97,36.0575,-9.229,37.2198568945,13.0575,-9.229,15.9897700812,23.0,0.0,23.0,64.22
2019-04-25 02:30:00,32.919,-2.1755,32.9908072234,12.649000000000001,-10.5955,16.5003582158,20.27,8.42,21.9492437227,77.31,33.139,-10.5955,34.7916360818,12.649000000000001,-10.5955,16.5003582158,20.49,0.0,20.49,64.48
2019-04-25 03:00:00,21.173,-2.177,21.2846249204,11.753,-11.637,16.5394310059,9.42,9.46,13.3502059909,78.22,21.283,-11.637,24.256666259,11.753,-11.637,16.5394310059,9.53,0.0,9.53,65.23
2019-04-25 03:30:00,28.773,-2.0655,28.8470417764,14.303,-11.8355,18.5648826888,14.47,9.77,17.459490256,78.12,28.923000000000002,-11.8355,31.2509038149,14.303,-11.8355,18.5648826888,14.62,0.0,14.62,65.15
2019-04-25 04:00:00,40.247,-1.8805,40.2909082704,15.977,-12.2705,20.1452152942,24.27,10.39,26.4004734806,77.84,40.537,-12.2705,42.3534359793,15.977,-12.2705,20.1452152942,24.56,0.0,24.56,64.92
2019-04-25 04:30:00,34.0805,-1.94,34.1356716684,15.5405,-12.02,19.6465656095,18.54,10.08,21.1030329574,77.88,34.3205,-12.02,36.3645035749,15.5405,-12.02,19.6465656095,18.78,0.0,18.78,64.96
2019-04-25 05:00:00,44.2705,-1.5035,44.296023326,20.2805,-12.1335,23.6330383679,23.99,10.63,26.2396074666,77.88,44.5605,-12.1335,46.1828970778,20.2805,-12.1335,23.6330383679,24.28,0.0,24.28,64.96
2019-04-25 05:30:00,44.826,-1.4725000000000001,44.8501787315,20.936,-11.6625,23.9651831257,23.89,10.19,25.9724507892,77.95,45.116,-11.6625,46.5990060221,20.936,-11.6625,23.9651831257,24.18,0.0,24.18,65.02
2019-04-25 06:00:00,35.412,-1.5605,35.4463665874,21.802,-11.2405,24.529085679,13.61,9.68,16.7013322822,78.02,35.592,-11.2405,37.3247813691,21.802,-11.2405,24.529085679,13.79,0.0,13.79,65.07
2019-04-25 06:30:00,42.3575,-1.1895,42.3741987122,23.8675,-10.8095,26.2011993332,18.49,9.62,20.8428524919,77.59,42.6075,-10.8095,43.9573014015,23.8675,-10.8095,26.2011993332,18.74,0.0,18.74,64.74
2019-04-25 07:00:00,45.636,-0.4525,45.6382433081,30.666,-11.3725,32.7068389217,14.97,10.92,18.5296330239,77.47,45.796,-11.3725,47.186940696,30.666,-11.3725,32.7068389217,15.13,0.0,15.13,64.63
2019-04-25 07:30:00,37.715,-0.6675,37.7209064214,29.765,-11.0475,31.7490548088,7.95,10.38,13.0746663437,77.68,37.845,-11.0475,39.4245010273,29.765,-11.0475,31.7490548088,8.08,0.0,8.08,64.81
2019-04-25 08:00:00,38.0555,-0.577,38.0598740047,29.8655,-11.807,32.1146903963,8.19,11.23,13.8992445838,77.75,38.1555,-11.807,39.9405486849,29.8655,-11.807,32.1146903963,8.29,0.0,8.29,64.86
2019-04-25 08:30:00,34.3435,-1.1835,34.3638860506,23.9235,-10.4335,26.0996508502,10.42,9.25,13.9333736044,77.66,34.4735,-10.4335,36.0177751187,23.9235,-10.4335,26.0996508502,10.55,0.0,10.55,64.78
2019-04-25 09:00:00,33.542,-1.528,33.5767858498,19.112,-9.228,21.2232072977,14.43,7.7,16.3558827337,77.7,33.692,-9.228,34.9328906333,19.112,-9.228,21.2232072977,14.58,0.0,14.58,64.83
2019-04-25 09:30:00,33.8255,-1.4365,33.855988872,19.0055,-9.0065,21.0315494555,14.82,7.57,16.6414332315,77.7,34.0255,-9.0065,35.1973250759,19.0055,-9.0065,21.0315494555,15.02,0.0,15.02,64.83
2019-04-25 10:00:00,34.891,-1.5145,34.9238541866,17.781,-9.2345,20.0359664416,17.11,7.72,18.7710015716,77.7,35.071,-9.2345,36.2663898293,17.781,-9.2345,20.0359664416,17.29,0.0,17.29,64.83
2019-04-25 10:30:00,38.759,-1.5145,38.788578103,18.439,-9.2445,20.6266211787,20.32,7.73,21.7406370652,77.7,39.029,-9.2445,40.1088970336,18.439,-9.2445,20.6266211787,20.59,0.0,20.59,64.83
2019-04-25 11:00:00,38.907,-1.395,38.9320006421,19.087,-9.035,21.1174050016,19.82,7.64,21.2415159534,77.59,39.147,-9.035,40.1760977946,19.087,-9.035,21.1174050016,20.06,0.0,20.06,64.73
2019-04-25 11:30:00,35.6575,-1.558,35.6915209854,15.9475,-7.108,17.4598516675,19.71,5.55,20.4764889569,77.8,35.9075,-7.108,36.6042650555,15.9475,-7.108,17.4598516675,19.96,0.0,19.96,64.91
2019-04-25 12:00:00,31.8495,-1.5434999999999999,31.8868788454,14.9295,-6.6135,16.3287584494,16.92,5.07,17.6632754607,77.88,32.0695,-6.6135,32.7443309979,14.9295,-6.6135,16.3287584494,17.14,0.0,17.14,64.98
2019-04-25 12:30:00,24.7625,-1.767,24.8254646533,9.3925,-4.877,10.583202976900001,15.37,3.11,15.681485899,78.24,24.9425,-4.877,25.414827075,9.3925,-4.877,10.583202976900001,15.55,0.0,15.55,65.29
2019-04-25 13:00:00,33.5575,-1.833,33.6075243844,7.9875,-6.323,10.1872707459,25.57,4.49,25.9612210807,78.11,33.8675,-6.323,34.4526905372,7.9875,-6.323,10.1872707459,25.88,0.0,25.88,65.2
2019-04-25 13:30:00,31.2385,-1.704,31.2849404387,11.8885,-5.804,13.2296201098,19.35,4.1,19.7795980748,77.64,31.4985,-5.804,32.0287670423,11.8885,-5.804,13.2296201098,19.61,0.0,19.61,64.8
2019-04-25 14:00:00,35.378,-1.7355,35.4205426871,5.238,-5.9155,7.9012520685,30.14,4.18,30.4284735076,77.53,35.738,-5.9155,36.2242706517,5.238,-5.9155,7.9012520685,30.5,0.0,30.5,64.72
2019-04-25 14:30:00,30.5765,-1.755,30.6268244722,6.0965,-5.385,8.1342201378,24.48,3.63,24.7476726178,77.7,30.8665,-5.385,31.3327152869,6.0965,-5.385,8.1342201378,24.77,0.0,24.77,64.84
2019-04-25 15:00:00,35.863,-1.763,35.9063077745,3.8529999999999998,-5.763,6.9323717442,32.01,4.0,32.2589537958,77.6,36.233,-5.763,36.6884512892,3.8529999999999998,-5.763,6.9323717442,32.38,0.0,32.38,64.74
2019-04-25 15:30:00,48.2865,-1.653,48.3147854311,0.7665000000000001,-6.503,6.5480173526000005,47.52,4.85,47.7668598507,77.42,48.8465,-6.503,49.277475293,0.7665000000000001,-6.503,6.5480173526000005,48.08,0.0,48.08,64.6
2019-04-25 16:00:00,46.352,-1.6565,46.3815900574,1.342,-5.7465,5.9011207622,45.01,4.09,45.1954444607,77.34,46.912,-5.7465,47.2626491667,1.342,-5.7465,5.9011207622,45.57,0.0,45.57,64.55
2019-04-25 16:30:00,47.7395,-1.6985000000000001,47.7697054889,1.7495,-5.8785,6.1333117074,45.99,4.18,46.1795679928,77.34,48.2995,-5.8785,48.6559190901,1.7495,-5.8785,6.1333117074,46.55,0.0,46.55,64.55
2019-04-25 17:00:00,42.139,-1.756,42.1755718041,0.309,-5.256,5.2650752131,41.83,3.5,41.976170621,77.52,42.649,-5.256,42.9716503872,0.309,-5.256,5.2650752131,42.34,0.0,42.34,64.7
2019-04-25 17:30:00,33.3565,-1.8305,33.4066882899,1.0565,-4.4305,4.5547252936,32.3,2.6,32.4044749996,77.77,33.7665,-4.4305,34.0559224291,1.0565,-4.4305,4.5547252936,32.71,0.0,32.71,64.9
2019-04-25 18:00:00,32.1085,-1.8565,32.1621262435,2.1485,-4.6565,5.1282594026,29.96,2.8,30.0905566582,77.82,32.4885,-4.6565,32.8205061585,2.1485,-4.6565,5.1282594026,30.34,0.0,30.34,64.93
2019-04-25 18:30:00,29.669,-1.8685,29.727779151,3.689,-4.5585,5.8641830846000005,25.98,2.69,26.1188916304,77.82,29.979,-4.5585,30.3235941677,3.689,-4.5585,5.8641830846000005,26.29,0.0,26.29,64.93
2019-04-25 19:00:00,34.332,-1.791,34.3786838753,1.522,-4.961,5.1892200763,32.81,3.17,32.9627820428,77.67,34.712,-4.961,35.0647182364,1.522,-4.961,5.1892200763,33.19,0.0,33.19,64.82
2019-04-25 19:30:00,46.038,-1.818,46.0738816251,2.598,-5.498,6.0809216407,43.44,3.68,43.5955961079,77.45,46.558,-5.498,46.8815034742,2.598,-5.498,6.0809216407,43.96,0.0,43.96,64.65
2019-04-25 20:00:00,51.547,-1.794,51.5782090131,4.647,-6.104,7.6715985948,46.9,4.31,47.0976230823,77.27,52.147,-6.104,52.5030325315,4.647,-6.104,7.6715985948,47.5,0.0,47.5,64.5
2019-04-25 20:30:00,46.5585,-1.7715,46.592189629800004,6.6785,-6.2415,9.1410439502,39.88,4.47,40.1297308738,77.57,47.0385,-6.2415,47.4507829704,6.6785,-6.2415,9.1410439502,40.36,0.0,40.36,64.74
2019-04-25 21:00:00,51.18,-1.6525,51.2066710132,6.29,-5.8325,8.5780042114,44.89,4.18,45.0841934607,77.3,51.76,-5.8325,52.0875767938,6.29,-5.8325,8.5780042114,45.47,0.0,45.47,64.52
2019-04-25 21:30:00,51.311,-1.7805,51.3418825254,5.9510000000000005,-6.3605,8.7103594214,45.36,4.58,45.5906350033,77.3,51.861,-6.3605,52.2495864218,5.9510000000000005,-6.3605,8.7103594214,45.91,0.0,45.91,64.52
2019-04-25 22:00:00,45.436,-1.9155000000000002,45.4763590918,6.296,-6.7855,9.2564910333,39.14,4.87,39.441811571,77.64,45.896,-6.7855,46.3948900877,6.296,-6.7855,9.2564910333,39.6,0.0,39.6,64.79
2019-04-25 22:30:00,38.9945,-2.0165,39.0466042378,5.4745,-6.9465,8.8444339842,33.52,4.93,33.8806035956,77.9,39.4345,-6.9465,40.0416489733,5.4745,-6.9465,8.8444339842,33.96,0.0,33.96,65.02
2019-04-25 23:00:00,47.8135,-2.0625,47.8579636894,4.8135,-6.7125,8.259990224,43.0,4.65,43.2506936361,77.48,48.3435,-6.7125,48.8072909359,4.8135,-6.7125,8.259990224,43.53,0.0,43.53,64.68
2019-04-25 23:30:00,52.6655,-2.1755,52.710413492,4.5955,-8.0055,9.2307448508,48.07,5.83,48.4222448881,77.7,53.2455,-8.0055,53.8439532399,4.5955,-8.0055,9.2307448508,48.65,0.0,48.65,64.86
2019-04-26 00:00:00,47.2275,-2.233,47.2802606301,3.2575,-8.913,9.4896193417,43.97,6.68,44.4745241683,78.0,47.7475,-8.913,48.5722690972,3.2575,-8.913,9.4896193417,44.49,0.0,44.49,65.1
2019-04-26 00:30:00,40.5845,-2.3505000000000003,40.6525090308,3.3145,-9.2205,9.7981391345,37.27,6.87,37.8978864846,78.4,41.0545,-9.2205,42.0771861048,3.3145,-9.2205,9.7981391345,37.74,0.0,37.74,65.43
2019-04-26 01:00:00,30.884,-2.408,30.9777326478,2.604,-8.718,9.0985900007,28.28,6.31,28.9754119902,78.63,31.224,-8.718,32.418230982,2.604,-8.718,9.0985900007,28.62,0.0,28.62,65.62
2019-04-26 01:30:00,30.5595,-2.4185,30.6550515005,2.7795,-7.5985,8.0909098685,27.78,5.18,28.2588180928,78.39,30.8995,-7.5985,31.8200613214,2.7795,-7.5985,8.0909098685,28.12,0.0,28.12,65.42
2019-04-26 02:00:00,32.728,-2.351,32.8123328186,2.568,-6.891,7.3539448597,30.16,4.54,30.4997901632,78.19,33.098,-6.891,33.8077429741,2.568,-6.891,7.3539448597,30.53,0.0,30.53,65.25
2019-04-26 02:30:00,37.2795,-2.3965,37.3564496774,3.2595,-7.9965,8.635296897,34.02,5.6,34.4778247574,78.04,37.6495,-7.9965,38.4893343993,3.2595,-7.9965,8.635296897,34.39,0.0,34.39,65.12
2019-04-26 03:00:00,41.2685,-2.4185,41.3393061686,4.5285,-9.1685,10.2258840449,36.74,6.75,37.3549206933,78.1,41.7485,-9.1685,42.7434046901,4.5285,-9.1685,10.2258840449,37.22,0.0,37.22,65.16
2019-04-26 03:30:00,37.688,-2.414,37.7652318939,5.648,-9.924,11.418654912000001,32.04,7.51,32.9083834304,78.1,38.058,-9.924,39.3306132675,5.648,-9.924,11.418654912000001,32.41,0.0,32.41,65.16
2019-04-26 04:00:00,22.3025,-2.371,22.4281775285,7.2125,-6.541,9.7367775599,15.09,4.17,15.6555740872,78.74,22.5225,-6.541,23.4530954727,7.2125,-6.541,9.7367775599,15.31,0.0,15.31,65.68
2019-04-26 04:30:00,15.171,-2.4345,15.3650913193,6.621,-4.2545,7.8700960128,8.55,1.82,8.741561645400001,78.78,15.261,-4.2545,15.8429445259,6.621,-4.2545,7.8700960128,8.64,0.0,8.64,65.72
2019-04-26 05:00:00,13.7125,-2.371,13.9159727382,6.3525,-2.641,6.8796175221,7.36,0.27,7.3649507806,78.84,13.8025,-2.641,14.0528960449,6.3525,-2.641,6.8796175221,7.45,0.0,7.45,65.76
2019-04-26 05:30:00,11.318,-2.3215,11.5536351963,7.948,-2.4015,8.3028854171,3.37,0.08,3.3709494212,78.89,11.348,-2.4015,11.599323525500001,7.948,-2.4015,8.3028854171,3.4,0.0,3.4,65.81
2019-04-26 06:00:00,12.7275,-2.318,12.9368612982,8.9675,-3.888,9.7740779744,3.76,1.57,4.0746165464,78.63,12.7475,-3.888,13.3272390333,8.9675,-3.888,9.7740779744,3.7800000000000002,0.0,3.7800000000000002,65.61
2019-04-26 06:30:00,16.552,-2.3665,16.7203177676,9.122,-4.1265,10.0119371877,7.43,1.76,7.635607376,78.63,16.632,-4.1265,17.1362605679,9.122,-4.1265,10.0119371877,7.51,0.0,7.51,65.61
2019-04-26 07:00:00,17.2035,-2.2965,17.3561033789,8.3035,-4.2265,9.3172643249,8.9,1.9300000000000002,9.1068600516,78.44,17.2935,-4.2265,17.8024842227,8.3035,-4.2265,9.3172643249,8.99,0.0,8.99,65.48
2019-04-26 07:30:00,14.628,-2.1065,14.7788946221,7.498,-2.7065,7.9715209496,7.13,0.6000000000000001,7.1552009056,78.4,14.698,-2.7065,14.9451111153,7.498,-2.7065,7.9715209496,7.2,0.0,7.2,65.43
2019-04-26 08:00:00,17.789,-2.1055,17.9131697711,6.449,-3.0155,7.1191882438,11.34,0.91,11.3764537533,78.23,17.909,-3.0155,18.1610991201,6.449,-3.0155,7.1191882438,11.46,0.0,11.46,65.31
2019-04-26 08:30:00,23.988,-2.0755,24.0776212332,7.188,-3.2955,7.9074435976,16.8,1.22,16.8442393714,78.12,24.168,-3.2955,24.3916490679,7.188,-3.2955,7.9074435976,16.98,0.0,16.98,65.21
2019-04-26 09:00:00,25.2815,-1.94,25.3558246218,10.4415,-5.34,11.7277671468,14.84,3.4,15.2245065601,78.33,25.4215,-5.34,25.9763019356,10.4415,-5.34,11.7277671468,14.98,0.0,14.98,65.37
2019-04-26 09:30:00,23.7885,-1.8405,23.8595928821,9.2885,-5.8805,10.9934759062,14.5,4.04,15.052295506,78.41,23.9585,-5.8805,24.6696169914,9.2885,-5.8805,10.9934759062,14.67,0.0,14.67,65.47
2019-04-26 10:00:00,32.1785,-1.702,32.2234800456,10.4785,-6.942,12.569420283,21.7,5.24,22.3237004101,78.14,32.4385,-6.942,33.1729957383,10.4785,-6.942,12.569420283,21.96,0.0,21.96,65.25
2019-04-26 10:30:00,30.457,-1.5875,30.4983443034,14.367,-6.8275,15.9067735651,16.09,5.24,16.9217522733,78.37,30.647,-6.8275,31.3983019485,14.367,-6.8275,15.9067735651,16.28,0.0,16.28,65.41
2019-04-26 11:00:00,32.683,-1.518,32.7182336473,13.773,-6.718,15.3240677694,18.91,5.2,19.6119376911,78.25,32.893,-6.718,33.5720266442,13.773,-6.718,15.3240677694,19.12,0.0,19.12,65.32
2019-04-26 11:30:00,32.5465,-1.4595,32.5792081319,13.9665,-4.8295,14.7779292359,18.58,3.37,18.8831485722,77.94,32.7865,-4.8295,33.1402874535,13.9665,-4.8295,14.7779292359,18.82,0.0,18.82,65.05
2019-04-26 12:00:00,32.6535,-1.4185,32.6842959921,14.8935,-4.8885000000000005,15.675259950000001,17.76,3.47,18.0958144332,77.94,32.8635,-4.8885000000000005,33.2250969073,14.8935,-4.8885000000000005,15.675259950000001,17.97,0.0,17.97,65.05
2019-04-26 12:30:00,26.085,-1.075,26.1071417432,20.015,-4.965,20.6216257846,6.07,3.89,7.2095076115,78.11,26.175,-4.965,26.6417313627,20.015,-4.965,20.6216257846,6.16,0.0,6.16,65.19
2019-04-26 13:00:00,39.7565,-0.35150000000000003,39.7580538319,26.5065,-6.5315,27.2993595987,13.25,6.18,14.6203590927,77.51,39.8965,-6.5315,40.4276044863,26.5065,-6.5315,27.2993595987,13.39,0.0,13.39,64.68
2019-04-26 13:30:00,44.613,-0.586,44.6168484432,24.713,-8.736,26.2116398762,19.9,8.15,21.5042437672,77.77,44.853,-8.736,45.695834657,24.713,-8.736,26.2116398762,20.14,0.0,20.14,64.9
2019-04-26 14:00:00,47.9035,-0.45,47.9056135776,25.7935,-9.3,27.4188738326,22.11,8.85,23.8154277728,77.53,48.1535,-9.3,49.0433437099,25.7935,-9.3,27.4188738326,22.36,0.0,22.36,64.7
2019-04-26 14:30:00,39.365,-0.715,39.3714928597,23.905,-8.905,25.509763817,15.46,8.19,17.4953622426,77.86,39.585,-8.905,40.5742683237,23.905,-8.905,25.509763817,15.68,0.0,15.68,65.0
2019-04-26 15:00:00,42.494,-0.6065,42.4983279465,25.724,-9.7565,27.5120604145,16.77,9.15,19.1038059035,77.64,42.714,-9.7565,43.8140969124,25.724,-9.7565,27.5120604145,16.99,0.0,16.99,64.8
2019-04-26 15:30:00,33.5655,-0.586,33.5706149221,26.2455,-8.386,27.5526997997,7.32,7.8,10.6968406551,77.64,33.6555,-8.386,34.6845452075,26.2455,-8.386,27.5526997997,7.41,0.0,7.41,64.8
2019-04-26 16:00:00,27.333,-0.2335,27.3339973522,30.123,-8.4535,31.2866871249,-2.79,8.22,8.6805817777,77.55,27.283,-8.4535,28.5626285774,30.123,-8.4535,31.2866871249,-2.84,0.0,2.84,64.72
2019-04-26 16:30:00,46.9895,-0.5085000000000001,46.9922513027,26.8895,-9.7185,28.5918598993,20.1,9.21,22.1095929406,77.5,47.2095,-9.7185,48.1994412053,26.8895,-9.7185,28.5918598993,20.32,0.0,20.32,64.72
2019-04-26 17:00:00,46.3045,-0.5635,46.3079286138,26.0445,-9.0735,27.5797821329,20.26,8.51,21.9747059138,77.4,46.5645,-9.0735,47.4402894437,26.0445,-9.0735,27.5797821329,20.52,0.0,20.52,64.62
2019-04-26 17:30:00,41.0835,-0.9885,41.0953903072,21.9835,-8.2685,23.4870680269,19.1,7.28,20.440362032,77.6,41.3435,-8.2685,42.1622234293,21.9835,-8.2685,23.4870680269,19.36,0.0,19.36,64.78
2019-04-26 18:00:00,47.916,-1.1515,47.9298342189,20.846,-8.0815,22.3576912549,27.07,6.93,27.9429740722,77.45,48.226,-8.0815,48.8984429021,20.846,-8.0815,22.3576912549,27.38,0.0,27.38,64.65
2019-04-26 18:30:00,41.288,-1.5935000000000001,41.3187389238,14.878,-7.9535,16.8704785424,26.41,6.36,27.1650087429,77.69,41.618,-7.9535,42.3711704612,14.878,-7.9535,16.8704785424,26.74,0.0,26.74,64.88
2019-04-26 19:00:00,43.538,-1.6605,43.5696534787,14.638,-7.7505,16.5632513188,28.9,6.09,29.5346931591,77.62,43.888,-7.7505,44.5671043961,14.638,-7.7505,16.5632513188,29.25,0.0,29.25,64.8
2019-04-26 19:30:00,39.216,-1.6155,39.2492610918,16.406,-8.6355,18.5399216894,22.81,7.02,23.8658018931,77.7,39.486,-8.6355,40.4192535341,16.406,-8.6355,18.5399216894,23.08,0.0,23.08,64.87
