Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-26 20:00:00,45.806,-1.224,45.8223505726,21.646,-9.504,23.6405442408,24.16,8.28,25.5394596654,77.74,46.076,-9.504,47.0459753008,21.646,-9.504,23.6405442408,24.43,0.0,24.43,64.87
2019-04-26 20:30:00,44.707,-0.599,44.7110126255,28.067,-9.939,29.7748251044,16.64,9.34,19.0820648778,77.54,44.927,-9.939,46.0132486356,28.067,-9.939,29.7748251044,16.86,0.0,16.86,64.71
2019-04-26 21:00:00,37.6565,0.0475,37.6565299583,31.4265,-9.2925,32.7715647856,6.23,9.34,11.2271323142,77.42,37.7465,-9.2925,38.8734976366,31.4265,-9.2925,32.7715647856,6.32,0.0,6.32,64.6
2019-04-26 21:30:00,43.363,0.151,43.3632629077,32.803,-10.439,34.4239673774,10.56,10.59,14.9553234669,77.42,43.513,-10.439,44.7476691013,32.803,-10.439,34.4239673774,10.71,0.0,10.71,64.6
2019-04-26 22:00:00,35.027,0.384,35.0291048273,35.517,-10.396,37.0072169313,-0.49,10.78,10.7911306173,77.49,34.997,-10.396,36.5084486797,35.517,-10.396,37.0072169313,-0.52,0.0,0.52,64.66
2019-04-26 22:30:00,31.9645,0.3655,31.9665895976,35.8845,-10.7345,37.4556648653,-3.92,11.1,11.7718477734,77.76,31.9345,-10.7345,33.6903811273,35.8845,-10.7345,37.4556648653,-3.95,0.0,3.95,64.86
2019-04-26 23:00:00,39.426,0.2535,39.4268149646,35.776,-13.4165,38.2089603136,3.65,13.67,14.1489010174,78.24,39.446,-13.4165,41.6652059667,35.776,-13.4165,38.2089603136,3.67,0.0,3.67,65.27
2019-04-26 23:30:00,38.1645,0.1955,38.1650007271,35.4745,-13.2045,37.8523311105,2.69,13.4,13.6673369754,78.32,38.2045,-13.2045,40.4220563616,35.4745,-13.2045,37.8523311105,2.73,0.0,2.73,65.32
2019-04-27 00:00:00,37.934,0.294,37.9351392775,35.844,-10.906,37.466427265,2.09,11.2,11.3933357714,77.66,37.964,-10.906,39.499444705,35.844,-10.906,37.466427265,2.12,0.0,2.12,64.77
2019-04-27 00:30:00,32.8255,0.0395,32.8255237658,34.9855,-10.2205,36.4478233987,-2.16,10.26,10.484903433,77.93,32.8155,-10.2205,34.3702729186,34.9855,-10.2205,36.4478233987,-2.17,0.0,2.17,64.96
2019-04-27 01:00:00,37.8815,0.353,37.8831446853,34.9815,-11.127,36.7085204176,2.9,11.48,11.8406249835,77.68,37.8215,-11.127,39.4243071119,34.9815,-11.127,36.7085204176,2.84,0.0,2.84,64.78
2019-04-27 01:30:00,40.3575,0.9355,40.3683411413,36.2775,-12.5245,38.37864128,4.08,13.46,14.0647787043,77.8,40.3175,-12.5245,42.2180519032,36.2775,-12.5245,38.37864128,4.04,0.0,4.04,64.87
2019-04-27 02:00:00,43.0955,0.47450000000000003,43.0981121454,33.3555,-13.0055,35.8012906262,9.74,13.48,16.6306343836,78.03,43.0355,-13.0055,44.9577278174,33.3555,-13.0055,35.8012906262,9.68,0.0,9.68,65.07
2019-04-27 02:30:00,32.827,0.011,32.827001843,30.537,-11.539,32.6444005918,2.29,11.55,11.7748290858,78.3,32.787,-11.539,34.7582492367,30.537,-11.539,32.6444005918,2.25,0.0,2.25,65.26
2019-04-27 03:00:00,28.1185,-1.1415,28.1416606564,17.1585,-11.1015,20.4366686253,10.96,9.96,14.8095644771,78.88,27.9885,-11.1015,30.1097896788,17.1585,-11.1015,20.4366686253,10.83,0.0,10.83,65.73
2019-04-27 03:30:00,42.997,-1.078,43.0105114245,20.107,-11.478,23.1524498272,22.89,10.4,25.1418396304,78.59,42.827,-11.478,44.33843043,20.107,-11.478,23.1524498272,22.72,0.0,22.72,65.53
2019-04-27 04:00:00,39.279,-0.293,39.2800927952,27.899,-12.563,30.5971104845,11.38,12.27,16.7349126081,78.75,39.179,-12.563,41.1439304151,27.899,-12.563,30.5971104845,11.28,0.0,11.28,65.66
2019-04-27 04:30:00,34.578,-0.724,34.5855787865,24.778,-11.354,27.2555058658,9.8,10.63,14.4581084517,78.83,34.498,-11.354,36.3183881801,24.778,-11.354,27.2555058658,9.72,0.0,9.72,65.72
2019-04-27 05:00:00,25.292,-1.4195,25.3318030201,22.892,-5.3595,23.5110166571,2.4,3.94,4.6134152209,77.83,25.302,-5.3595,25.863399704,22.892,-5.3595,23.5110166571,2.41,0.0,2.41,64.87
2019-04-27 05:30:00,28.883,-1.3445,28.9142762187,23.973,-3.3345000000000002,24.2037934888,4.91,1.99,5.2979429971,77.39,28.953,-3.3345000000000002,29.1443836656,23.973,-3.3345000000000002,24.2037934888,4.98,0.0,4.98,64.52
2019-04-27 06:00:00,27.106,-0.0565,27.1060588845,33.706,-3.9865,33.9409283646,-6.6,3.93,7.6814647041,77.27,27.056,-3.9865,27.3481136141,33.706,-3.9865,33.9409283646,-6.65,0.0,6.65,64.43
2019-04-27 06:30:00,30.1205,0.2185,30.1212925104,35.2905,-10.1015,36.7077606577,-5.17,10.32,11.5425863653,78.5,30.1205,-10.1015,31.7692433416,35.2905,-10.1015,36.7077606577,-5.17,0.0,5.17,65.47
2019-04-27 07:00:00,26.2695,0.34650000000000003,26.271785103,36.3995,-5.7335,36.8482919889,-10.13,6.08,11.8145376549,77.69,26.1995,-5.7335,26.8195231594,36.3995,-5.7335,36.8482919889,-10.2,0.0,10.2,64.81
2019-04-27 07:30:00,22.874,0.3855,22.8772482229,36.234,-4.8845,36.5617436161,-13.36,5.27,14.3618418039,77.36,22.744,-4.8845,23.2625853303,36.234,-4.8845,36.5617436161,-13.49,0.0,13.49,64.5
2019-04-27 08:00:00,27.0575,0.247,27.0586273719,35.3375,-6.063,35.8538543988,-8.28,6.31,10.4103073922,77.14,26.9875,-6.063,27.660172184,35.3375,-6.063,35.8538543988,-8.35,0.0,8.35,64.32
2019-04-27 08:30:00,47.149,0.5485,47.1521903335,35.589,-13.3215,38.0005168814,11.56,13.87,18.0557608535,78.34,47.029,-13.3215,48.8793330893,35.589,-13.3215,38.0005168814,11.44,0.0,11.44,65.34
2019-04-27 09:00:00,46.2065,0.873,46.2147462532,35.6565,-13.407,38.0937480599,10.55,14.28,17.7544614111,78.34,46.1365,-13.407,48.0450234806,35.6565,-13.407,38.0937480599,10.48,0.0,10.48,65.34
2019-04-27 09:30:00,41.0645,0.7115,41.0706634047,34.2145,-12.2285,36.3341192614,6.85,12.94,14.6412465316,78.44,40.9745,-12.2285,42.760330477,34.2145,-12.2285,36.3341192614,6.76,0.0,6.76,65.43
2019-04-27 10:00:00,33.1115,0.7485,33.1199590051,33.8515,-12.1115,35.952920389,-0.74,12.86,12.881273229,78.67,33.1015,-12.1115,35.2476628232,33.8515,-12.1115,35.952920389,-0.75,0.0,0.75,65.6
2019-04-27 10:30:00,29.721,0.8205,29.7323235091,34.311,-11.1495,36.0770851269,-4.59,11.97,12.819867394,78.55,29.701,-11.1495,31.7247655823,34.311,-11.1495,36.0770851269,-4.61,0.0,4.61,65.5
2019-04-27 11:00:00,23.029,0.8290000000000001,23.0439163772,34.099,-9.850999999999999,35.493436041,-11.07,10.68,15.3820447275,78.65,23.069,-9.850999999999999,25.0842771871,34.099,-9.850999999999999,35.493436041,-11.03,0.0,11.03,65.56
2019-04-27 11:30:00,23.9925,0.722,24.0033610199,32.9925,-11.438,34.9189475822,-9.0,12.16,15.1283045977,78.9,24.0025,-11.438,26.5884909359,32.9925,-11.438,34.9189475822,-8.99,0.0,8.99,65.76
2019-04-27 12:00:00,26.762,0.7175,26.7716165042,33.212,-13.5025,35.8518402631,-6.45,14.22,15.6144452351,79.25,26.752,-13.5025,29.96643139,33.212,-13.5025,35.8518402631,-6.46,0.0,6.46,66.08
2019-04-27 12:30:00,26.9535,0.8165,26.9658642454,33.8635,-12.3435,36.043010758,-6.91,13.16,14.8638386697,78.92,26.9635,-12.3435,29.6545498111,33.8635,-12.3435,36.043010758,-6.9,0.0,6.9,65.81
2019-04-27 13:00:00,29.7155,0.8545,29.7277834778,34.4355,-13.7155,37.0664079795,-4.72,14.57,15.3154595099,79.01,29.6855,-13.7155,32.7008233918,34.4355,-13.7155,37.0664079795,-4.75,0.0,4.75,65.9
2019-04-27 13:30:00,31.9295,0.8615,31.9411200884,34.2495,-14.3585,37.1375116627,-2.32,15.22,15.3958046233,78.85,31.9295,-14.3585,35.0094200538,34.2495,-14.3585,37.1375116627,-2.32,0.0,2.32,65.8
2019-04-27 14:00:00,30.8695,0.876,30.8819268546,34.1795,-12.284,36.319896424,-3.31,13.16,13.5698820923,78.79,30.8195,-12.284,33.1773753671,34.1795,-12.284,36.319896424,-3.36,0.0,3.36,65.76
2019-04-27 14:30:00,29.9935,0.77,30.0033821802,34.1335,-12.7,36.4195802042,-4.14,13.47,14.0918593521,78.79,30.0035,-12.7,32.5806693033,34.1335,-12.7,36.4195802042,-4.13,0.0,4.13,65.76
2019-04-27 15:00:00,31.3255,0.604,31.3313224466,32.7355,-13.906,35.5666950426,-1.4100000000000001,14.51,14.578346957,79.22,31.2855,-13.906,34.236812735,32.7355,-13.906,35.5666950426,-1.45,0.0,1.45,66.11
2019-04-27 15:30:00,34.5265,0.806,34.5359065069,33.9165,-15.594,37.3296371299,0.61,16.4,16.4113405912,79.12,34.4765,-15.594,37.8391581335,33.9165,-15.594,37.3296371299,0.56,0.0,0.56,66.02
2019-04-27 16:00:00,36.7015,0.8475,36.7112838035,34.2815,-16.3725,37.9905251148,2.42,17.22,17.3892150484,79.08,36.6515,-16.3725,40.1421375676,34.2815,-16.3725,37.9905251148,2.37,0.0,2.37,65.97
2019-04-27 16:30:00,32.797,0.8785000000000001,32.808763634900004,34.127,-16.6415,37.9682979767,-1.33,17.52,17.5704097846,79.32,32.757,-16.6415,36.741809580500004,34.127,-16.6415,37.9682979767,-1.37,0.0,1.37,66.17
2019-04-27 17:00:00,33.594,0.4975,33.5976835846,31.864,-15.9225,35.6207875018,1.73,16.42,16.5108842889,79.52,33.534,-15.9225,37.1221653766,31.864,-15.9225,35.6207875018,1.67,0.0,1.67,66.32
2019-04-27 17:30:00,40.773,-0.06,40.7730441468,27.993,-15.23,31.8678670293,12.78,15.17,19.8357581151,79.38,40.673,-15.23,43.4309317077,27.993,-15.23,31.8678670293,12.68,0.0,12.68,66.22
2019-04-27 18:00:00,35.2625,-0.616,35.2678800362,26.7125,-8.246,27.9562903879,8.55,7.63,11.4594677014,77.95,35.2725,-8.246,36.2235527282,26.7125,-8.246,27.9562903879,8.56,0.0,8.56,65.02
2019-04-27 18:30:00,35.44,-0.278,35.4410903331,29.86,-5.628,30.3857529773,5.58,5.35,7.7303880886,77.08,35.51,-5.628,35.9532263364,29.86,-5.628,30.3857529773,5.65,0.0,5.65,64.32
2019-04-27 19:00:00,37.34,-1.2905,37.3622936963,24.93,-8.0505,26.1976229885,12.41,6.76,14.1317267169,77.71,37.49,-8.0505,38.3446300054,24.93,-8.0505,26.1976229885,12.56,0.0,12.56,64.85
2019-04-27 19:30:00,42.386,-0.8985000000000001,42.3955221486,26.016,-7.9785,27.2119223549,16.37,7.08,17.8354506531,77.61,42.606,-7.9785,43.3465996158,26.016,-7.9785,27.2119223549,16.59,0.0,16.59,64.77
2019-04-27 20:00:00,46.1485,-1.0705,46.1609144461,23.8085,-8.2305,25.1909865329,22.34,7.16,23.4593520797,77.91,46.4285,-8.2305,47.1523779093,23.8085,-8.2305,25.1909865329,22.62,0.0,22.62,65.01
2019-04-27 20:30:00,44.247,-1.6615,44.2781841458,16.527,-5.8915,17.5456975139,27.72,4.23,28.0408862199,77.85,44.587,-5.8915,44.9745521517,16.527,-5.8915,17.5456975139,28.06,0.0,28.06,64.95
2019-04-27 21:00:00,42.4285,-1.599,42.4586200111,16.5585,-6.549,17.8065528177,25.87,4.95,26.3393128232,78.02,42.7585,-6.549,43.2571233816,16.5585,-6.549,17.8065528177,26.2,0.0,26.2,65.09
2019-04-27 21:30:00,42.623,-1.6525,42.6550218058,15.663,-5.7325,16.6790624811,26.96,4.08,27.2669763634,77.83,42.933,-5.7325,43.3140167296,15.663,-5.7325,16.6790624811,27.27,0.0,27.27,64.93
2019-04-27 22:00:00,41.6285,-1.236,41.6468451176,23.5185,-6.816,24.4862757121,18.11,5.58,18.9501583107,77.91,41.8685,-6.816,42.4196787853,23.5185,-6.816,24.4862757121,18.35,0.0,18.35,65.0
2019-04-27 22:30:00,36.2625,-1.5434999999999999,36.2953343902,20.5425,-6.1435,21.4414761269,15.72,4.6,16.37920633,77.54,36.4825,-6.1435,36.9961538339,20.5425,-6.1435,21.4414761269,15.94,0.0,15.94,64.71
2019-04-27 23:00:00,34.629,-1.5675,34.6644587041,21.299,-7.0075,22.42214212,13.33,5.44,14.3973087763,77.85,34.759,-7.0075,35.4583295891,21.299,-7.0075,22.42214212,13.46,0.0,13.46,64.97
2019-04-27 23:30:00,34.7145,-1.5725,34.7500973596,21.8245,-6.7825,22.8541266843,12.89,5.21,13.9031003737,78.1,34.8745,-6.7825,35.5279193945,21.8245,-6.7825,22.8541266843,13.05,0.0,13.05,65.17
2019-04-28 00:00:00,31.07,-1.776,31.1207177938,18.95,-4.436,19.4622865049,12.12,2.66,12.4084648527,78.18,31.23,-4.436,31.5434778679,18.95,-4.436,19.4622865049,12.28,0.0,12.28,65.22
2019-04-28 00:30:00,29.185,-2.2085,29.2684420024,11.525,-3.3085,11.990487782,17.66,1.1,17.6942250466,78.24,29.405,-3.3085,29.5905423615,11.525,-3.3085,11.990487782,17.88,0.0,17.88,65.28
2019-04-28 01:00:00,26.1765,-2.2795,26.2755641709,10.9565,-4.0495,11.6808964767,15.22,1.77,15.3225748489,78.59,26.3865,-4.0495,26.6954271833,10.9565,-4.0495,11.6808964767,15.43,0.0,15.43,65.58
2019-04-28 01:30:00,29.142,-2.198,29.2247731899,12.802,-3.448,13.2582015372,16.34,1.25,16.3877423704,78.48,29.362,-3.448,29.563757339,12.802,-3.448,13.2582015372,16.56,0.0,16.56,65.5
2019-04-28 02:00:00,29.5855,-2.1935000000000002,29.6667027575,13.8155,-4.9835,14.6868414746,15.77,2.79,16.0148993128,78.72,29.7455,-4.9835,30.1600736488,13.8155,-4.9835,14.6868414746,15.93,0.0,15.93,65.7
2019-04-28 02:30:00,29.3945,-2.2555,29.480907559,13.1245,-4.0955,13.7486588619,16.27,1.8399999999999999,16.3737136899,78.57,29.6345,-4.0955,29.9161613597,13.1245,-4.0955,13.7486588619,16.51,0.0,16.51,65.57
2019-04-28 03:00:00,30.1935,-2.4535,30.2930207226,8.2635,-6.0535,10.2435489212,21.93,3.6,22.2235213231,79.08,30.4435,-6.0535,31.0395160159,8.2635,-6.0535,10.2435489212,22.18,0.0,22.18,66.0
2019-04-28 03:30:00,34.241,-2.308,34.3186967264,10.481,-6.928,12.5637790891,23.76,4.62,24.2049994836,78.77,34.541,-6.928,35.2289350534,10.481,-6.928,12.5637790891,24.06,0.0,24.06,65.73
2019-04-28 04:00:00,31.333,-2.3215,31.4188836729,10.263,-8.6515,13.4230257859,21.07,6.33,22.0003136341,79.09,31.593,-8.6515,32.7561612716,10.263,-8.6515,13.4230257859,21.33,0.0,21.33,66.0
2019-04-28 04:30:00,33.6235,-2.3689999999999998,33.7068526156,9.5935,-10.019,13.8713951443,24.03,7.65,25.2183147732,79.47,33.9435,-10.019,35.3912637984,9.5935,-10.019,13.8713951443,24.35,0.0,24.35,66.31
2019-04-28 05:00:00,29.224,-1.889,29.2849875704,17.924,-8.699,19.923412785,11.3,6.8100000000000005,13.1934112344,78.89,29.354,-8.699,30.615844215,17.924,-8.699,19.923412785,11.43,0.0,11.43,65.84
2019-04-28 05:30:00,26.8335,-1.8505,26.8972316884,17.4735,-6.5705,18.6680120125,9.36,4.72,10.4827477314,78.44,26.9735,-6.5705,27.7622256402,17.4735,-6.5705,18.6680120125,9.5,0.0,9.5,65.46
2019-04-28 06:00:00,26.291,-2.214,26.3840572505,14.321,-3.934,14.8515116066,11.97,1.72,12.0929442238,78.13,26.391,-3.934,26.6826017659,14.321,-3.934,14.8515116066,12.07,0.0,12.07,65.21
2019-04-28 06:30:00,27.918,-2.003,27.9897612173,16.478,-3.963,16.9478568852,11.44,1.96,11.6066877273,78.26,28.048,-3.963,28.3265895053,16.478,-3.963,16.9478568852,11.57,0.0,11.57,65.33
2019-04-28 07:00:00,27.068,-2.2255,27.1593349375,13.668,-4.9155,14.5250254475,13.4,2.69,13.6673369754,78.59,27.228,-4.9155,27.6681427684,13.668,-4.9155,14.5250254475,13.56,0.0,13.56,65.62
2019-04-28 07:30:00,28.193,-2.2505,28.2826801992,12.283,-4.6405,13.1303590678,15.91,2.39,16.088511429,78.51,28.343,-4.6405,28.720374114,12.283,-4.6405,13.1303590678,16.06,0.0,16.06,65.55
2019-04-28 08:00:00,27.139,-2.3095,27.2370907266,9.239,-3.7195,9.9596084888,17.9,1.4100000000000001,17.9554476413,78.35,27.299,-3.7195,27.5512264927,9.239,-3.7195,9.9596084888,18.06,0.0,18.06,65.43
2019-04-28 08:30:00,36.383,-2.404,36.4623354299,5.073,-4.004,6.4627660487,31.31,1.6,31.3508548528,77.92,36.623,-4.004,36.8412288747,5.073,-4.004,6.4627660487,31.55,0.0,31.55,65.05
2019-04-28 09:00:00,36.462,-2.2315,36.5302208623,5.782,-4.4915,7.3215501262,30.68,2.26,30.7631272793,77.71,36.752,-4.4915,37.0254382317,5.782,-4.4915,7.3215501262,30.97,0.0,30.97,64.88
2019-04-28 09:30:00,34.5245,-2.1445,34.5910390202,3.3645,-3.6545,4.9674168841,31.16,1.51,31.1965655161,77.57,34.8645,-3.6545,35.0555092746,3.3645,-3.6545,4.9674168841,31.5,0.0,31.5,64.76
2019-04-28 10:00:00,30.1155,-2.0335,30.1840763069,2.8155,-3.0035,4.1168012461,27.3,0.97,27.3172271653,77.49,30.3555,-3.0035,30.5037275181,2.8155,-3.0035,4.1168012461,27.54,0.0,27.54,64.72
2019-04-28 10:30:00,29.8265,-1.883,29.8858794625,1.7165,-2.013,2.6454756189,28.11,0.13,28.1103006032,77.37,30.1165,-2.013,30.1836999265,1.7165,-2.013,2.6454756189,28.4,0.0,28.4,64.61
2019-04-28 11:00:00,29.595,-1.8605,29.6534228252,3.795,-2.0005,4.2899912879,25.8,0.14,25.8003798422,77.3,29.825,-2.0005,29.8920160787,3.795,-2.0005,4.2899912879,26.03,0.0,26.03,64.55
2019-04-28 11:30:00,33.3055,-1.8085,33.3545649424,5.3155,-2.0885,5.7110745486,27.99,0.28,27.9914004651,77.02,33.5455,-2.0885,33.6104507929,5.3155,-2.0885,5.7110745486,28.23,0.0,28.23,64.32
2019-04-28 12:00:00,36.85,-1.794,36.8936435718,4.17,-1.714,4.5085137241,32.68,-0.08,32.6800979191,77.13,37.21,-1.714,37.2494549759,4.17,-1.714,4.5085137241,33.04,0.0,33.04,64.41
2019-04-28 12:30:00,36.337,-1.7265000000000001,36.3779929525,6.537,-0.8765000000000001,6.5955000758,29.8,-0.85,29.8121200185,77.13,36.587,-0.8765000000000001,36.5974974725,6.537,-0.8765000000000001,6.5955000758,30.05,0.0,30.05,64.41
2019-04-28 13:00:00,44.503,-1.827,44.5404865039,5.193,-1.047,5.297495446,39.31,-0.78,39.3177377274,77.1,44.873,-1.047,44.8852129103,5.193,-1.047,5.297495446,39.68,0.0,39.68,64.36
2019-04-28 13:30:00,37.8955,-1.7810000000000001,37.9373283357,3.2955,-0.591,3.3480742599,34.6,-1.19,34.6204578248,77.1,38.2655,-0.591,38.2700636431,3.2955,-0.591,3.3480742599,34.97,0.0,34.97,64.36
2019-04-28 14:00:00,36.6905,-1.8905,36.7391722893,3.1205,-1.4505,3.4411437779,33.57,-0.44,33.5728834031,77.33,37.0205,-1.4505,37.0489051188,3.1205,-1.4505,3.4411437779,33.9,0.0,33.9,64.55
2019-04-28 14:30:00,35.004,-1.9220000000000002,35.0567268866,1.9140000000000001,-1.682,2.5480423858,33.09,-0.24,33.0908703421,77.14,35.314,-1.682,35.354033999,1.9140000000000001,-1.682,2.5480423858,33.4,0.0,33.4,64.4
2019-04-28 15:00:00,30.799,-1.9125,30.8583223337,1.2690000000000001,-2.9825,3.2412447069,29.53,1.07,29.5493790121,77.46,31.069,-2.9825,31.2118257596,1.2690000000000001,-2.9825,3.2412447069,29.8,0.0,29.8,64.67
2019-04-28 15:30:00,30.6155,-1.904,30.6746484291,1.0855,-2.7640000000000002,2.9695127967,29.53,0.86,29.5425202039,77.46,30.9155,-2.7640000000000002,31.0388117725,1.0855,-2.7640000000000002,2.9695127967,29.83,0.0,29.83,64.67
2019-04-28 16:00:00,32.4555,-1.8545,32.5084396811,0.4055,-2.2045,2.241483995,32.05,0.35000000000000003,32.0519110195,77.2,32.7355,-2.2045,32.8096446262,0.4055,-2.2045,2.241483995,32.33,0.0,32.33,64.43
2019-04-28 16:30:00,34.048,-1.8215,34.0966884939,0.198,-2.4314999999999998,2.4395483701,33.85,0.61,33.8554958611,77.05,34.398,-2.4314999999999998,34.4838309393,0.198,-2.4314999999999998,2.4395483701,34.2,0.0,34.2,64.31
2019-04-28 17:00:00,30.355,-1.998,30.4206842296,0.245,-4.838,4.8441995211,30.11,2.84,30.2436390006,77.76,30.715,-4.838,31.0936885718,0.245,-4.838,4.8441995211,30.47,0.0,30.47,64.88
2019-04-28 17:30:00,31.0305,-1.9500000000000002,31.0917099924,0.2705,-6.5,6.505626046,30.76,4.55,31.0946956891,77.93,31.3905,-6.5,32.0564110632,0.2705,-6.5,6.505626046,31.12,0.0,31.12,65.04
2019-04-28 18:00:00,32.5335,-1.9625,32.5926376426,0.17350000000000002,-5.3725,5.3753007823,32.36,3.41,32.539171778,77.89,32.9135,-5.3725,33.349096517,0.17350000000000002,-5.3725,5.3753007823,32.74,0.0,32.74,65.0
2019-04-28 18:30:00,32.62,-1.8685,32.6734707714,0.0,-5.3585,5.3585,32.62,3.49,32.806165579,77.89,33.04,-5.3585,33.4717062943,0.0,-5.3585,5.3585,33.04,0.0,33.04,65.0
2019-04-28 19:00:00,35.08,-1.822,35.1272840396,0.0,-4.902,4.902,35.08,3.08,35.2149513701,77.79,35.53,-4.902,35.8665652663,0.0,-4.902,4.902,35.53,0.0,35.53,64.91
2019-04-28 19:30:00,23.8415,-1.8479999999999999,23.9130137425,0.0015,-4.688,4.68800024,23.84,2.84,24.0085651383,78.01,24.1315,-4.688,24.5826490893,0.0015,-4.688,4.68800024,24.13,0.0,24.13,65.07
2019-04-28 20:00:00,29.58,-1.8565,29.6382015691,0.0,-3.4965,3.4965,29.58,1.6400000000000001,29.6254282669,77.59,29.94,-3.4965,30.1434754508,0.0,-3.4965,3.4965,29.94,0.0,29.94,64.73
2019-04-28 20:30:00,32.89,-1.7575,32.9369231449,0.0,-4.0975,4.0975,32.89,2.34,32.9731360353,77.54,33.3,-4.0975,33.5511476145,0.0,-4.0975,4.0975,33.3,0.0,33.3,64.73
2019-04-28 21:00:00,35.88,-1.7175,35.9210830328,0.0,-4.0675,4.0675,35.88,2.35,35.9568755595,77.34,36.3,-4.0675,36.5271755854,0.0,-4.0675,4.0675,36.3,0.0,36.3,64.53
2019-04-28 21:30:00,31.39,-1.772,31.4399758906,0.0,-4.522,4.522,31.39,2.75,31.5102300848,77.58,31.78,-4.522,32.1001072272,0.0,-4.522,4.522,31.78,0.0,31.78,64.73
2019-04-28 22:00:00,27.5075,-1.891,27.5724216791,0.0275,-3.991,3.9910947433,27.48,2.1,27.5601233669,77.5,27.8375,-3.991,28.122135183,0.0275,-3.991,3.9910947433,27.81,0.0,27.81,64.64
2019-04-28 22:30:00,33.8305,-1.957,33.8870562199,0.0205,-4.947,4.9470424751,33.81,2.99,33.941953391,77.5,34.2905,-4.947,34.6455076345,0.0205,-4.947,4.9470424751,34.27,0.0,34.27,64.64
2019-04-28 23:00:00,31.257,-2.076,31.3258651118,0.037,-5.866,5.8661166882,31.22,3.79,31.4492050774,77.78,31.607,-5.866,32.1467324156,0.037,-5.866,5.8661166882,31.57,0.0,31.57,64.87
2019-04-28 23:30:00,34.4225,-2.2235,34.4942380478,0.052500000000000005,-7.6635,7.6636798276,34.37,5.44,34.7978519452,78.1,34.8625,-7.6635,35.6948615139,0.052500000000000005,-7.6635,7.6636798276,34.81,0.0,34.81,65.16
2019-04-29 00:00:00,30.617,-2.2415,30.6989415331,0.057,-9.0615,9.0616792732,30.56,6.82,31.3117549812,78.5,30.957,-9.0615,32.2559549735,0.057,-9.0615,9.0616792732,30.9,0.0,30.9,65.52
2019-04-29 00:30:00,29.2005,-2.2665,29.2883291176,0.3405,-8.3865,8.3934094681,28.86,6.12,29.5017626592,78.33,29.5705,-8.3865,30.7367508449,0.3405,-8.3865,8.3934094681,29.23,0.0,29.23,65.38
2019-04-29 01:00:00,25.073,-2.3705,25.1848088984,0.733,-8.7705,8.8010771642,24.34,6.4,25.1673518671,78.62,25.343,-8.7705,26.8177053316,0.733,-8.7705,8.8010771642,24.61,0.0,24.61,65.62
2019-04-29 01:30:00,24.031,-2.33,24.1436919505,0.47100000000000003,-7.71,7.7243731785000005,23.56,5.38,24.166464367,78.5,24.301,-7.71,25.4947583044,0.47100000000000003,-7.71,7.7243731785000005,23.83,0.0,23.83,65.51
2019-04-29 02:00:00,28.269,-2.3345000000000002,28.3652296174,0.039,-8.1345,8.1345934902,28.23,5.8,28.8196616913,78.44,28.599,-8.1345,29.7333632684,0.039,-8.1345,8.1345934902,28.56,0.0,28.56,65.47
2019-04-29 02:30:00,25.44,-2.3605,25.5492770984,0.28,-7.0305,7.0360734966,25.16,4.67,25.5897342698,78.39,25.75,-7.0305,26.6925163716,0.28,-7.0305,7.0360734966,25.47,0.0,25.47,65.41
2019-04-29 03:00:00,24.9315,-2.44,25.0506146082,0.49150000000000005,-7.19,7.2067796033,24.44,4.75,24.8973110998,78.6,25.2115,-7.19,26.2167090278,0.49150000000000005,-7.19,7.2067796033,24.72,0.0,24.72,65.57
2019-04-29 03:30:00,36.769,-2.431,36.8492757324,0.419,-7.561,7.5726007421,36.35,5.13,36.710208389499996,78.41,37.199,-7.561,37.959640699,0.419,-7.561,7.5726007421,36.78,0.0,36.78,65.43
2019-04-29 04:00:00,37.537,-2.4575,37.6173586958,0.34700000000000003,-9.6675,9.6737255104,37.19,7.21,37.8824524021,78.46,37.987,-9.6675,39.1978663354,0.34700000000000003,-9.6675,9.6737255104,37.64,0.0,37.64,65.47
2019-04-29 04:30:00,37.8975,-2.4405,37.9759996116,0.1975,-9.5805,9.5825354943,37.7,7.14,38.3701654935,78.19,38.3275,-9.5805,39.5067492525,0.1975,-9.5805,9.5825354943,38.13,0.0,38.13,65.25
2019-04-29 05:00:00,37.542,-2.443,37.6214036554,0.112,-10.873,10.8735768264,37.43,8.43,38.3675618198,78.53,38.002,-10.873,39.5268786144,0.112,-10.873,10.8735768264,37.89,0.0,37.89,65.55
2019-04-29 05:30:00,34.75,-2.442,34.8356981271,0.19,-11.152,11.1536184263,34.56,8.71,35.6406747972,78.95,35.15,-11.152,36.8766810329,0.19,-11.152,11.1536184263,34.96,0.0,34.96,65.88
2019-04-29 06:00:00,36.726,-2.4515000000000002,36.8077291917,0.336,-10.7915,10.7967295164,36.39,8.34,37.33346622,78.9,37.136,-10.7915,38.6721989063,0.336,-10.7915,10.7967295164,36.8,0.0,36.8,65.84
2019-04-29 06:30:00,37.919,-2.332,37.9906407553,0.269,-9.272,9.2759013039,37.65,6.94,38.2842800638,78.49,38.379,-9.272,39.4831308916,0.269,-9.272,9.2759013039,38.11,0.0,38.11,65.51
2019-04-29 07:00:00,28.076,-2.2505,28.1660527275,0.026000000000000002,-8.4705,8.4705399031,28.05,6.22,28.731357434,78.59,28.406,-8.4705,29.6420344486,0.026000000000000002,-8.4705,8.4705399031,28.38,0.0,28.38,65.57
2019-04-29 07:30:00,26.281,-2.056,26.3612992282,0.001,-7.006,7.0060000714,26.28,4.95,26.7421184651,78.27,26.611,-7.006,27.5178007297,0.001,-7.006,7.0060000714,26.61,0.0,26.61,65.32
2019-04-29 08:00:00,19.49,-2.011,19.593473939,0.0,-6.731,6.731,19.49,4.72,20.0533912344,78.7,19.71,-6.731,20.8276369519,0.0,-6.731,6.731,19.71,0.0,19.71,65.7
2019-04-29 08:30:00,20.95,-1.861,21.0324944075,0.0,-5.801,5.801,20.95,3.94,21.3172723396,78.54,21.2,-5.801,21.9793448719,0.0,-5.801,5.801,21.2,0.0,21.2,65.55
2019-04-29 09:00:00,20.471,-1.686,20.5403124855,0.001,-3.396,3.3960001472,20.47,1.71,20.5412998615,78.4,20.711,-3.396,20.987575777099998,0.001,-3.396,3.3960001472,20.71,0.0,20.71,65.42
2019-04-29 09:30:00,16.17,-1.631,16.2520479017,0.0,-0.881,0.881,16.17,-0.75,16.1873839764,78.16,16.37,-0.881,16.3936896701,0.0,-0.881,0.881,16.37,0.0,16.37,65.21
2019-04-29 10:00:00,15.2225,-1.6440000000000001,15.3110170221,0.0925,-1.464,1.4669193059,15.13,-0.18,15.1310706825,78.13,15.3925,-1.464,15.4619646957,0.0925,-1.464,1.4669193059,15.3,0.0,15.3,65.17
2019-04-29 10:30:00,18.129,-1.7285,18.2112150405,0.269,-2.4285,2.4433528705,17.86,0.7000000000000001,17.873712541,78.16,18.349,-2.4285,18.5090089754,0.269,-2.4285,2.4433528705,18.08,0.0,18.08,65.17
2019-04-29 11:00:00,18.2475,-1.6475,18.3217224218,0.42750000000000005,-2.6475,2.6817927772,17.82,1.0,17.8480363066,78.05,18.4475,-2.6475,18.6365102018,0.42750000000000005,-2.6475,2.6817927772,18.02,0.0,18.02,65.13
2019-04-29 11:30:00,19.222,-1.639,19.2917496614,0.892,-3.539,3.6496828628999998,18.33,1.9,18.4282093541,78.45,19.442,-3.539,19.7614747678,0.892,-3.539,3.6496828628999998,18.55,0.0,18.55,65.49
2019-04-29 12:00:00,14.74,-1.6015000000000001,14.8267461788,1.27,-1.7715,2.1797046245,13.47,0.17,13.4710727116,78.58,14.9,-1.7715,15.004939595,1.27,-1.7715,2.1797046245,13.63,0.0,13.63,65.58
2019-04-29 12:30:00,17.742,-1.604,17.8143588153,1.8719999999999999,-1.224,2.2366403376,15.87,-0.38,15.8745488125,78.72,17.932,-1.224,17.9737252677,1.8719999999999999,-1.224,2.2366403376,16.06,0.0,16.06,65.68
2019-04-29 13:00:00,23.1455,-1.6975,23.2076641759,1.7355,-3.5575,3.9582529606,21.41,1.8599999999999999,21.4906421495,78.53,23.4055,-3.5575,23.6743159669,1.7355,-3.5575,3.9582529606,21.67,0.0,21.67,65.53
2019-04-29 13:30:00,25.434,-1.7930000000000001,25.4971215042,2.004,-6.723,7.0153221594,23.43,4.93,23.9430532723,78.42,25.724,-6.723,26.5880218331,2.004,-6.723,7.0153221594,23.72,0.0,23.72,65.45
2019-04-29 14:00:00,20.187,-1.6705,20.2560000802,1.517,-6.5504999999999995,6.7238634170000005,18.67,4.88,19.2972355533,78.31,20.397,-6.5504999999999995,21.423040383,1.517,-6.5504999999999995,6.7238634170000005,18.88,0.0,18.88,65.37
2019-04-29 14:30:00,23.32,-1.675,23.3800775234,1.38,-6.635,6.776992327,21.94,4.96,22.4936702208,78.31,23.57,-6.635,24.4860802294,1.38,-6.635,6.776992327,22.19,0.0,22.19,65.37
2019-04-29 15:00:00,22.003,-1.645,22.0644064955,0.893,-6.635,6.6948244189,21.11,4.99,21.6917541937,78.42,22.253,-6.635,23.2210945909,0.893,-6.635,6.6948244189,21.36,0.0,21.36,65.45
2019-04-29 15:30:00,23.8795,-1.6825,23.9386993485,1.1395,-6.3625,6.4637347176,22.74,4.68,23.2165888967,78.67,24.1395,-6.3625,24.9639112821,1.1395,-6.3625,6.4637347176,23.0,0.0,23.0,65.64
2019-04-29 16:00:00,29.704,-1.6625,29.7504877649,1.104,-6.3325,6.428014643,28.6,4.67,28.9787663644,78.39,30.034,-6.3325,30.6943270369,1.104,-6.3325,6.428014643,28.93,0.0,28.93,65.42
2019-04-29 16:30:00,31.713,-1.6440000000000001,31.7555838397,0.483,-3.844,3.8742257291,31.23,2.2,31.3073936954,78.54,32.093,-3.844,32.3223913874,0.483,-3.844,3.8742257291,31.61,0.0,31.61,65.54
2019-04-29 17:00:00,28.742,-1.742,28.7947413255,0.812,-4.222,4.2993753035,27.93,2.48,28.0398876603,78.46,29.092,-4.222,29.3967642437,0.812,-4.222,4.2993753035,28.28,0.0,28.28,65.51
2019-04-29 17:30:00,36.3615,-1.812,36.4066206376,1.4015,-4.832,5.03114562,34.96,3.02,35.0901980616,78.57,36.7915,-4.832,37.1074479889,1.4015,-4.832,5.03114562,35.39,0.0,35.39,65.61
2019-04-29 18:00:00,33.972,-1.7315,34.0160973107,0.862,-5.3315,5.400734788,33.11,3.6,33.3051362405,78.64,34.352,-5.3315,34.7632679167,0.862,-5.3315,5.400734788,33.49,0.0,33.49,65.67
2019-04-29 18:30:00,35.0205,-1.81,35.0672428379,0.36050000000000004,-5.07,5.0828004338,34.66,3.26,34.8129745928,78.64,35.4705,-5.07,35.8310098972,0.36050000000000004,-5.07,5.0828004338,35.11,0.0,35.11,65.67
2019-04-29 19:00:00,36.3405,-1.7415,36.3822039258,0.07050000000000001,-5.1615,5.161981451,36.27,3.42,36.4308838762,78.51,36.7805,-5.1615,37.140897438,0.07050000000000001,-5.1615,5.161981451,36.71,0.0,36.71,65.56
2019-04-29 19:30:00,39.873,-1.7395,39.9109256877,0.053,-5.1795,5.1797711581,39.82,3.44,39.9683124487,78.4,40.353,-5.1795,40.6840488306,0.053,-5.1795,5.1797711581,40.3,0.0,40.3,65.48
2019-04-29 20:00:00,38.298,-1.6844999999999999,38.3350276412,0.008,-4.8245000000000005,4.8245066328,38.29,3.14,38.418533288,78.47,38.768,-4.8245000000000005,39.0670401266,0.008,-4.8245000000000005,4.8245066328,38.76,0.0,38.76,65.53
2019-04-29 20:30:00,38.27,-1.642,38.3052093585,0.0,-3.702,3.702,38.27,2.06,38.3254028028,78.18,38.73,-3.702,38.9065252111,0.0,-3.702,3.702,38.73,0.0,38.73,65.28
2019-04-29 21:00:00,40.886,-1.621,40.9181211323,0.006,-1.751,1.7510102798,40.88,0.13,40.880206702,77.75,41.406,-1.751,41.4430070941,0.006,-1.751,1.7510102798,41.4,0.0,41.4,64.92
2019-04-29 21:30:00,31.264,-1.687,31.3094820302,0.004,-1.957,1.9570040879000001,31.26,0.27,31.2611660051,77.86,31.654,-1.957,31.7144378005,0.004,-1.957,1.9570040879000001,31.65,0.0,31.65,65.01
2019-04-29 22:00:00,34.14,-1.8094999999999999,34.1879202387,0.0,-3.3095,3.3095,34.14,1.5,34.1729366605,77.65,34.54,-3.3095,34.698190014,0.0,-3.3095,3.3095,34.54,0.0,34.54,64.83
2019-04-29 22:30:00,29.8795,-1.881,29.938648621,0.2195,-3.731,3.7374511702,29.66,1.85,29.7176395429,77.79,30.2695,-3.731,30.4985735937,0.2195,-3.731,3.7374511702,30.05,0.0,30.05,64.94
2019-04-29 23:00:00,33.334,-2.007,33.3943648689,0.314,-4.407,4.4181721334,33.02,2.4,33.1071049776,77.68,33.744,-4.407,34.0305625137,0.314,-4.407,4.4181721334,33.43,0.0,33.43,64.84
2019-04-29 23:30:00,35.597,-2.055,35.6562678081,0.437,-4.405,4.4266233181,35.16,2.35,35.2384463335,77.72,36.017,-4.405,36.2853732791,0.437,-4.405,4.4266233181,35.58,0.0,35.58,64.84
2019-04-30 00:00:00,34.967,-2.136,35.0321792785,0.47700000000000004,-4.496,4.5212326859,34.49,2.36,34.5706479546,77.72,35.447,-4.496,35.7309924995,0.47700000000000004,-4.496,4.5212326859,34.97,0.0,34.97,64.84
2019-04-30 00:30:00,34.78,3.11,34.9187700242,0.0,0.0,0.0,34.78,3.11,34.9187700242,77.76,35.21,0.0,35.21,0.0,0.0,0.0,35.21,0.0,35.21,64.9
2019-04-30 01:00:00,32.5,5.21,32.9149525292,0.0,0.0,0.0,32.5,5.21,32.9149525292,78.18,32.88,0.0,32.88,0.0,0.0,0.0,32.88,0.0,32.88,65.25
2019-04-30 01:30:00,33.97,4.17,34.2249879474,0.0,0.0,0.0,33.97,4.17,34.2249879474,78.03,34.38,0.0,34.38,0.0,0.0,0.0,34.38,0.0,34.38,65.12
2019-04-30 02:00:00,33.28,4.49,33.5815202157,0.0,0.0,0.0,33.28,4.49,33.5815202157,78.11,33.71,0.0,33.71,0.0,0.0,0.0,33.71,0.0,33.71,65.2
2019-04-30 02:30:00,30.75,5.24,31.1932701075,0.0,0.0,0.0,30.75,5.24,31.1932701075,78.42,31.1,0.0,31.1,0.0,0.0,0.0,31.1,0.0,31.1,65.45
2019-04-30 03:00:00,34.64,5.58,35.0865501296,0.0,0.0,0.0,34.64,5.58,35.0865501296,78.46,35.08,0.0,35.08,0.0,0.0,0.0,35.08,0.0,35.08,65.45
2019-04-30 03:30:00,26.55,3.91,26.8363671163,0.0,0.0,0.0,26.55,3.91,26.8363671163,78.29,26.9,0.0,26.9,0.0,0.0,0.0,26.9,0.0,26.9,65.32
2019-04-30 04:00:00,32.02,4.72,32.3660130384,0.0,0.0,0.0,32.02,4.72,32.3660130384,78.33,32.38,0.0,32.38,0.0,0.0,0.0,32.38,0.0,32.38,65.36
2019-04-30 04:30:00,28.53,4.91,28.9494214105,0.0,0.0,0.0,28.53,4.91,28.9494214105,78.28,28.91,0.0,28.91,0.0,0.0,0.0,28.91,0.0,28.91,65.32
2019-04-30 05:00:00,24.82,4.53,25.2300079271,0.0,0.0,0.0,24.82,4.53,25.2300079271,78.28,25.11,0.0,25.11,0.0,0.0,0.0,25.11,0.0,25.11,65.32
2019-04-30 05:30:00,29.58,4.3,29.8909083167,0.0,0.0,0.0,29.58,4.3,29.8909083167,78.15,29.95,0.0,29.95,0.0,0.0,0.0,29.95,0.0,29.95,65.22
2019-04-30 06:00:00,27.21,6.9,28.0712326056,0.0,0.0,0.0,27.21,6.9,28.0712326056,78.73,27.52,0.0,27.52,0.0,0.0,0.0,27.52,0.0,27.52,65.72
2019-04-30 06:30:00,31.13,6.51,31.803411766700002,0.0,0.0,0.0,31.13,6.51,31.803411766700002,78.64,31.53,0.0,31.53,0.0,0.0,0.0,31.53,0.0,31.53,65.67
2019-04-30 07:00:00,27.86,5.49,28.395769051,0.0,0.0,0.0,27.86,5.49,28.395769051,78.26,28.2,0.0,28.2,0.0,0.0,0.0,28.2,0.0,28.2,65.36
2019-04-30 07:30:00,29.38,4.25,29.6858030041,0.0,0.0,0.0,29.38,4.25,29.6858030041,77.74,29.75,0.0,29.75,0.0,0.0,0.0,29.75,0.0,29.75,64.93
2019-04-30 08:00:00,26.83,4.86,27.2666187856,0.0,0.0,0.0,26.83,4.86,27.2666187856,77.81,27.14,0.0,27.14,0.0,0.0,0.0,27.14,0.0,27.14,64.99
2019-04-30 08:30:00,22.64,5.07,23.2007435226,0.0,0.0,0.0,22.64,5.07,23.2007435226,77.97,22.91,0.0,22.91,0.0,0.0,0.0,22.91,0.0,22.91,65.09
2019-04-30 09:00:00,21.96,5.84,22.7232744119,0.0,0.0,0.0,21.96,5.84,22.7232744119,77.97,22.22,0.0,22.22,0.0,0.0,0.0,22.22,0.0,22.22,65.09
2019-04-30 09:30:00,12.29,4.52,13.094827223,0.0,0.0,0.0,12.29,4.52,13.094827223,77.87,12.47,0.0,12.47,0.0,0.0,0.0,12.47,0.0,12.47,65.0
2019-04-30 10:00:00,20.78,5.36,21.4601491141,0.0,0.0,0.0,20.78,5.36,21.4601491141,77.87,20.99,0.0,20.99,0.0,0.0,0.0,20.99,0.0,20.99,65.0
2019-04-30 10:30:00,19.16,5.51,19.9365418265,0.0,0.0,0.0,19.16,5.51,19.9365418265,77.92,19.42,0.0,19.42,0.0,0.0,0.0,19.42,0.0,19.42,65.04
2019-04-30 11:00:00,21.51,5.64,22.2371243644,0.0,0.0,0.0,21.51,5.64,22.2371243644,77.92,21.73,0.0,21.73,0.0,0.0,0.0,21.73,0.0,21.73,65.04
2019-04-30 11:30:00,20.67,5.07,21.2827112934,0.0,0.0,0.0,20.67,5.07,21.2827112934,77.8,20.95,0.0,20.95,0.0,0.0,0.0,20.95,0.0,20.95,64.93
2019-04-30 12:00:00,16.58,4.5600000000000005,17.195638982,0.0,0.0,0.0,16.58,4.5600000000000005,17.195638982,78.01,16.78,0.0,16.78,0.0,0.0,0.0,16.78,0.0,16.78,65.11
2019-04-30 12:30:00,29.02,5.84,29.6017904864,0.0,0.0,0.0,29.02,5.84,29.6017904864,77.63,29.36,0.0,29.36,0.0,0.0,0.0,29.36,0.0,29.36,64.81
2019-04-30 13:00:00,33.14,6.75,33.8204390864,0.0,0.0,0.0,33.14,6.75,33.8204390864,77.63,33.53,0.0,33.53,0.0,0.0,0.0,33.53,0.0,33.53,64.81
2019-04-30 13:30:00,29.95,7.61,30.9016925103,0.0,0.0,0.0,29.95,7.61,30.9016925103,77.72,30.32,0.0,30.32,0.0,0.0,0.0,30.32,0.0,30.32,64.88
2019-04-30 14:00:00,30.3,6.1,30.9079277856,0.0,0.0,0.0,30.3,6.1,30.9079277856,77.99,30.65,0.0,30.65,0.0,0.0,0.0,30.65,0.0,30.65,65.1
2019-04-30 14:30:00,34.34,5.99,34.8585097214,0.0,0.0,0.0,34.34,5.99,34.8585097214,77.81,34.73,0.0,34.73,0.0,0.0,0.0,34.73,0.0,34.73,64.96
2019-04-30 15:00:00,34.42,6.36,35.002657042,0.0,0.0,0.0,34.42,6.36,35.002657042,77.72,34.83,0.0,34.83,0.0,0.0,0.0,34.83,0.0,34.83,64.87
2019-04-30 15:30:00,31.73,5.39,32.184545981,0.0,0.0,0.0,31.73,5.39,32.184545981,78.03,32.14,0.0,32.14,0.0,0.0,0.0,32.14,0.0,32.14,65.12
2019-04-30 16:00:00,27.1,4.5,27.4710756979,0.0,0.0,0.0,27.1,4.5,27.4710756979,78.08,27.44,0.0,27.44,0.0,0.0,0.0,27.44,0.0,27.44,65.12
2019-04-30 16:30:00,31.54,4.35,31.8385630957,0.0,0.0,0.0,31.54,4.35,31.8385630957,78.08,31.91,0.0,31.91,0.0,0.0,0.0,31.91,0.0,31.91,65.12
2019-04-30 17:00:00,34.51,5.1,34.8848118814,0.0,0.0,0.0,34.51,5.1,34.8848118814,77.94,34.91,0.0,34.91,0.0,0.0,0.0,34.91,0.0,34.91,65.02
2019-04-30 17:30:00,25.96,4.43,26.3352710258,0.0,0.0,0.0,25.96,4.43,26.3352710258,78.12,26.26,0.0,26.26,0.0,0.0,0.0,26.26,0.0,26.26,65.15
2019-04-30 18:00:00,32.92,5.16,33.3219447212,0.0,0.0,0.0,32.92,5.16,33.3219447212,78.06,33.29,0.0,33.29,0.0,0.0,0.0,33.29,0.0,33.29,65.15
2019-04-30 18:30:00,34.68,4.55,34.9772054344,0.0,0.0,0.0,34.68,4.55,34.9772054344,77.98,35.12,0.0,35.12,0.0,0.0,0.0,35.12,0.0,35.12,65.06
2019-04-30 19:00:00,35.6,3.86,35.8086525857,0.0,0.0,0.0,35.6,3.86,35.8086525857,77.93,36.03,0.0,36.03,0.0,0.0,0.0,36.03,0.0,36.03,65.01
2019-04-30 19:30:00,39.23,4.17,39.4510050569,0.0,0.0,0.0,39.23,4.17,39.4510050569,77.93,39.68,0.0,39.68,0.0,0.0,0.0,39.68,0.0,39.68,65.01
2019-04-30 20:00:00,40.35,4.02,40.5497583223,0.0,0.0,0.0,40.35,4.02,40.5497583223,77.83,40.87,0.0,40.87,0.0,0.0,0.0,40.87,0.0,40.87,64.92
2019-04-30 20:30:00,42.11,2.77,42.201007097,0.0,0.0,0.0,42.11,2.77,42.201007097,77.55,42.58,0.0,42.58,0.0,0.0,0.0,42.58,0.0,42.58,64.69
2019-04-30 21:00:00,36.38,1.55,36.4130045451,0.0,0.0,0.0,36.38,1.55,36.4130045451,77.37,36.87,0.0,36.87,0.0,0.0,0.0,36.87,0.0,36.87,64.52
2019-04-30 21:30:00,35.96,1.52,35.9921102466,0.0,0.0,0.0,35.96,1.52,35.9921102466,77.42,36.4,0.0,36.4,0.0,0.0,0.0,36.4,0.0,36.4,64.57
2019-04-30 22:00:00,28.71,1.81,28.7669984531,0.0,0.0,0.0,28.71,1.81,28.7669984531,77.64,29.08,0.0,29.08,0.0,0.0,0.0,29.08,0.0,29.08,64.74
2019-04-30 22:30:00,33.64,2.61,33.7410980853,0.0,0.0,0.0,33.64,2.61,33.7410980853,77.64,34.04,0.0,34.04,0.0,0.0,0.0,34.04,0.0,34.04,64.74
2019-04-30 23:00:00,35.8,3.68,35.9886426529,0.0,0.0,0.0,35.8,3.68,35.9886426529,77.83,36.21,0.0,36.21,0.0,0.0,0.0,36.21,0.0,36.21,64.94
2019-04-30 23:30:00,29.31,2.11,29.3858503365,0.0,0.0,0.0,29.31,2.11,29.3858503365,78.06,29.7,0.0,29.7,0.0,0.0,0.0,29.7,0.0,29.7,65.14
2019-05-01 00:00:00,28.97,2.59,29.0855462386,0.0,0.0,0.0,28.97,2.59,29.0855462386,78.44,29.3,0.0,29.3,0.0,0.0,0.0,29.3,0.0,29.3,65.44
2019-05-01 00:30:00,30.0725,-2.1255,30.1475207355,0.0125,-5.7055,5.7055136929,30.06,3.58,30.272429701,78.5,30.4725,-5.7055,31.0020319737,0.0125,-5.7055,5.7055136929,30.46,0.0,30.46,65.48
2019-05-01 01:00:00,32.69,-2.2065,32.7643822199,0.0,-5.6265,5.6265,32.69,3.42,32.8684118874,78.44,33.05,-5.6265,33.5255127067,0.0,-5.6265,5.6265,33.05,0.0,33.05,65.42
2019-05-01 01:30:00,29.41,-2.144,29.4880456457,0.0,-4.754,4.754,29.41,2.61,29.5255855149,78.36,29.8,-4.754,30.1768208398,0.0,-4.754,4.754,29.8,0.0,29.8,65.35
2019-05-01 02:00:00,28.51,-2.1925,28.5941804612,0.0,-4.7725,4.7725,28.51,2.58,28.6264999607,78.51,28.84,-4.7725,29.2322143576,0.0,-4.7725,4.7725,28.84,0.0,28.84,65.47
2019-05-01 02:30:00,25.095,-2.164,25.1881305579,0.055,-4.394,4.3943442059,25.04,2.23,25.1391030071,78.51,25.395,-4.394,25.7723351872,0.055,-4.394,4.3943442059,25.34,0.0,25.34,65.47
2019-05-01 03:00:00,27.5825,-2.1805,27.6685541093,0.0025,-4.3305,4.3305007216,27.58,2.15,27.6636747378,78.42,27.9325,-4.3305,28.2661951189,0.0025,-4.3305,4.3305007216,27.93,0.0,27.93,65.39
2019-05-01 03:30:00,21.545,-2.204,21.6574384681,0.015,-5.004,5.004022482,21.53,2.8,21.7113081135,78.7,21.815,-5.004,22.3815602897,0.015,-5.004,5.004022482,21.8,0.0,21.8,65.61
2019-05-01 04:00:00,22.4325,-2.242,22.5442591417,0.07250000000000001,-5.322,5.3224937999,22.36,3.08,22.5711320053,78.6,22.6725,-5.322,23.2887513673,0.07250000000000001,-5.322,5.3224937999,22.6,0.0,22.6,65.53
2019-05-01 04:30:00,29.24,-2.3235,29.3321709434,0.01,-5.4435,5.4435091853,29.23,3.12,29.3960422506,78.67,29.58,-5.4435,30.0767034804,0.01,-5.4435,5.4435091853,29.57,0.0,29.57,65.6
2019-05-01 05:00:00,24.38,-2.362,24.4941512202,0.01,-3.182,3.1820157133,24.37,0.8200000000000001,24.3837917478,78.88,24.66,-3.182,24.8644469876,0.01,-3.182,3.1820157133,24.65,0.0,24.65,65.77
2019-05-01 05:30:00,29.91,-2.3395,30.0013559735,0.0,-2.6995,2.6995,29.91,0.36,29.912166421,79.02,30.31,-2.6995,30.4299753574,0.0,-2.6995,2.6995,30.31,0.0,30.31,65.9
2019-05-01 06:00:00,28.15,-2.358,28.2485869381,0.0,-2.5380000000000003,2.5380000000000003,28.15,0.18,28.1505754826,79.06,28.49,-2.5380000000000003,28.6028240564,0.0,-2.5380000000000003,2.5380000000000003,28.49,0.0,28.49,65.94
2019-05-01 06:30:00,40.67,-2.284,40.7340834683,0.0,-4.574,4.574,40.67,2.29,40.7344203347,78.56,41.17,-4.574,41.4233071591,0.0,-4.574,4.574,41.17,0.0,41.17,65.55
2019-05-01 07:00:00,25.03,-2.2305,25.1291868203,0.0,-5.1605,5.1605,25.03,2.93,25.2009087138,78.61,25.36,-5.1605,25.8797287515,0.0,-5.1605,5.1605,25.36,0.0,25.36,65.55
2019-05-01 07:30:00,15.0145,-1.9845000000000002,15.1450800757,0.20450000000000002,-4.7545,4.7588959329,14.81,2.77,15.0668178458,78.23,15.1745,-4.7545,15.901909335,0.20450000000000002,-4.7545,4.7588959329,14.97,0.0,14.97,65.24
2019-05-01 08:00:00,15.619,-1.937,15.7386508316,0.609,-3.567,3.6186143757,15.01,1.63,15.0982449311,78.15,15.819,-3.567,16.216172483,0.609,-3.567,3.6186143757,15.21,0.0,15.21,65.17
2019-05-01 08:30:00,13.684,-1.786,13.8000598549,2.124,-3.396,4.0055201909,11.56,1.6099999999999999,11.6715765859,78.24,13.824,-3.396,14.2350199157,2.124,-3.396,4.0055201909,11.7,0.0,11.7,65.22
2019-05-01 09:00:00,15.877,-1.7705000000000002,15.9754123343,0.327,-3.5105,3.5256969878,15.55,1.74,15.6470476448,78.32,16.077,-3.5105,16.4558056397,0.327,-3.5105,3.5256969878,15.75,0.0,15.75,65.28
2019-05-01 09:30:00,14.246,-1.7000000000000002,14.3470734298,0.876,-3.25,3.3659881164,13.37,1.55,13.4595467977,78.24,14.416,-3.25,14.7778061971,0.876,-3.25,3.3659881164,13.54,0.0,13.54,65.22
2019-05-01 10:00:00,12.362,-1.6320000000000001,12.4692609244,3.322,-3.372,4.7335048325999995,9.04,1.74,9.2059328696,78.24,12.492,-3.372,12.9391053787,3.322,-3.372,4.7335048325999995,9.17,0.0,9.17,65.22
2019-05-01 10:30:00,12.3855,-1.7715,12.5115475661,2.8755,-2.3515,3.7145729902999998,9.51,0.58,9.5276702294,78.21,12.4955,-2.3515,12.7148367076,2.8755,-2.3515,3.7145729902999998,9.62,0.0,9.62,65.17
2019-05-01 11:00:00,12.1905,-1.7065000000000001,12.3093636107,4.2505,-3.3565,5.4159802898,7.94,1.65,8.1096300779,78.21,12.2905,-3.3565,12.7405840722,4.2505,-3.3565,5.4159802898,8.04,0.0,8.04,65.17
2019-05-01 11:30:00,11.9435,-1.7175,12.0663581291,5.7335,-3.9775,6.978074842,6.21,2.26,6.6084567033,78.26,12.0235,-3.9775,12.6643222677,5.7335,-3.9775,6.978074842,6.29,0.0,6.29,65.23
2019-05-01 12:00:00,12.0025,-1.704,12.122855367,3.9425,-3.164,5.0551164428,8.06,1.46,8.1911659732,78.43,12.1125,-3.164,12.5189277596,3.9425,-3.164,5.0551164428,8.17,0.0,8.17,65.36
2019-05-01 12:30:00,13.313,-1.6665,13.4168994649,0.883,-1.8565,2.0557921223,12.43,0.19,12.4314520471,78.37,13.473,-1.8565,13.6003059249,0.883,-1.8565,2.0557921223,12.59,0.0,12.59,65.36
2019-05-01 13:00:00,15.9605,-1.7415,16.0552291326,0.7505000000000001,-1.8815,2.0256585349,15.21,0.14,15.2106442993,78.43,16.1605,-1.8815,16.2696589546,0.7505000000000001,-1.8815,2.0256585349,15.41,0.0,15.41,65.36
2019-05-01 13:30:00,13.1485,-1.8275000000000001,13.2748939167,2.5185,-3.3375,4.1811180921,10.63,1.51,10.7367127185,78.43,13.2885,-3.3375,13.7012093809,2.5185,-3.3375,4.1811180921,10.77,0.0,10.77,65.42
2019-05-01 14:00:00,13.772,-1.7185000000000001,13.8788049287,3.202,-3.5985,4.8168460895,10.57,1.88,10.7358884122,78.49,13.902,-3.5985,14.360181275,3.202,-3.5985,4.8168460895,10.7,0.0,10.7,65.42
2019-05-01 14:30:00,18.0305,-1.7485,18.1150816311,2.4405,-3.4885,4.2574255719,15.59,1.74,15.6868001836,78.54,18.2105,-3.4885,18.5416272883,2.4405,-3.4885,4.2574255719,15.77,0.0,15.77,65.5
2019-05-01 15:00:00,25.0455,-1.8365,25.1127418356,2.4355,-3.2165,4.0345424152,22.61,1.38,22.6520749601,78.63,25.3355,-3.2165,25.5388612217,2.4355,-3.2165,4.0345424152,22.9,0.0,22.9,65.57
2019-05-01 15:30:00,23.4635,-1.8090000000000002,23.5331322448,1.8135,-2.999,3.5046801923,21.65,1.19,21.6826797237,78.63,23.7535,-2.999,23.9420709892,1.8135,-2.999,3.5046801923,21.94,0.0,21.94,65.57
2019-05-01 16:00:00,20.5475,-1.778,20.6242827815,1.1475,-3.018,3.2287892855,19.4,1.24,19.439588473,78.69,20.7875,-3.018,21.0054393015,1.1475,-3.018,3.2287892855,19.64,0.0,19.64,65.61
2019-05-01 16:30:00,19.468,-1.745,19.5460494474,0.998,-3.275,3.4236864634,18.47,1.53,18.5332619903,78.69,19.688,-3.275,19.9585312335,0.998,-3.275,3.4236864634,18.69,0.0,18.69,65.61
2019-05-01 17:00:00,20.4195,-1.8255,20.5009373078,1.3895,-3.4655,3.7336845743,19.03,1.6400000000000001,19.1005366417,78.69,20.6695,-3.4655,20.9580037337,1.3895,-3.4655,3.7336845743,19.28,0.0,19.28,65.61
2019-05-01 17:30:00,23.47,-1.9415,23.5501660769,0.73,-3.6814999999999998,3.7531776204,22.74,1.74,22.8064727654,78.8,23.73,-3.6814999999999998,24.0138781177,0.73,-3.6814999999999998,3.7531776204,23.0,0.0,23.0,65.72
2019-05-01 18:00:00,27.058,-1.9725000000000001,27.1298013308,2.018,-4.1225,4.5899161485,25.04,2.15,25.1321328184,78.8,27.378,-4.1225,27.6866373951,2.018,-4.1225,4.5899161485,25.36,0.0,25.36,65.72
2019-05-01 18:30:00,26.084,-1.964,26.1578353845,2.414,-4.154,4.8044887345,23.67,2.19,23.771095894,78.75,26.374,-4.154,26.6991309222,2.414,-4.154,4.8044887345,23.96,0.0,23.96,65.67
2019-05-01 19:00:00,26.3935,-1.9595,26.4661384131,2.1435,-3.8095,4.3711420133,24.25,1.85,24.3204646337,78.65,26.6835,-3.8095,26.9540620779,2.1435,-3.8095,4.3711420133,24.54,0.0,24.54,65.58
2019-05-01 19:30:00,24.5115,-1.9505,24.5889829497,2.2915,-2.1705,3.1562703465,22.22,0.22,22.2210890822,78.25,24.7915,-2.1705,24.8863324437,2.2915,-2.1705,3.1562703465,22.5,0.0,22.5,65.26
2019-05-01 20:00:00,27.2895,-1.9065,27.3560149236,2.9695,-2.4265,3.8348184442,24.32,0.52,24.3255585753,78.33,27.5995,-2.4265,27.7059614975,2.9695,-2.4265,3.8348184442,24.63,0.0,24.63,65.3
2019-05-01 20:30:00,27.905,-1.8635000000000002,27.9671531846,2.745,-2.1335,3.4766143373,25.16,0.27,25.1614486864,78.27,28.215,-2.1335,28.2955481878,2.745,-2.1335,3.4766143373,25.47,0.0,25.47,65.25
2019-05-01 21:00:00,29.4285,-1.9005,29.4898035344,3.1685,-2.0205,3.757900012,26.26,0.12,26.2602741798,78.27,29.7585,-2.0205,29.827013637,3.1685,-2.0205,3.757900012,26.59,0.0,26.59,65.25
2019-05-01 21:30:00,31.573,-1.909,31.6306593355,2.983,-2.849,4.124935151,28.59,0.9400000000000001,28.6054487817,78.27,31.933,-2.849,32.0598392073,2.983,-2.849,4.124935151,28.95,0.0,28.95,65.25
2019-05-01 22:00:00,28.4305,-1.9895,28.5000252719,4.8905,-3.2695,5.8827392004,23.54,1.28,23.5747746543,78.45,28.7505,-3.2695,28.935806201,4.8905,-3.2695,5.8827392004,23.86,0.0,23.86,65.42
2019-05-01 22:30:00,26.164,-2.0715,26.2458760237,5.194,-3.3015,6.1544730278,20.97,1.23,21.006041988,78.6,26.414,-3.3015,26.6195285129,5.194,-3.3015,6.1544730278,21.22,0.0,21.22,65.55
2019-05-01 23:00:00,22.895,-2.184,22.9989321709,4.375,-4.024,5.9441737020000005,18.52,1.8399999999999999,18.611179436,78.82,23.125,-4.024,23.4724988231,4.375,-4.024,5.9441737020000005,18.75,0.0,18.75,65.73
2019-05-01 23:30:00,20.095,-2.214,20.2165976613,3.825,-3.7439999999999998,5.352397687,16.27,1.53,16.3417808087,78.58,20.305,-3.7439999999999998,20.6472894347,3.825,-3.7439999999999998,5.352397687,16.48,0.0,16.48,65.53
2019-05-02 00:00:00,21.107,-2.1685,21.2181017353,6.8469999999999995,-2.1285,7.1702106838,14.26,-0.04,14.2600561009,78.38,21.317,-2.1285,21.4230016863,6.8469999999999995,-2.1285,7.1702106838,14.47,0.0,14.47,65.33
2019-05-02 00:30:00,16.374,-2.0725,16.504639718900002,8.424,-1.5425,8.564057581,7.95,-0.53,7.9676470805,78.19,16.494,-1.5425,16.5659694027,8.424,-1.5425,8.564057581,8.07,0.0,8.07,65.17
2019-05-02 01:00:00,17.247,-2.2115,17.388206959,6.277,-1.7515,6.5167845791,10.97,-0.46,10.979640249100001,78.36,17.407,-1.7515,17.4948964344,6.277,-1.7515,6.5167845791,11.13,0.0,11.13,65.33
2019-05-02 01:30:00,23.1,-2.246,23.2089318151,4.27,-2.426,4.9110463244,18.83,0.18,18.8308603096,78.19,23.34,-2.426,23.4657426049,4.27,-2.426,4.9110463244,19.07,0.0,19.07,65.21
2019-05-02 02:00:00,22.839,-2.2925,22.9537682582,3.8890000000000002,-3.0925,4.9686896915,18.95,0.8,18.9668790263,78.43,23.069,-3.0925,23.2753585848,3.8890000000000002,-3.0925,4.9686896915,19.18,0.0,19.18,65.41
2019-05-02 02:30:00,22.8735,-2.31,22.9898478083,3.9935,-2.93,4.9530740202,18.88,0.62,18.8901773417,78.43,23.1335,-2.93,23.318313023199998,3.9935,-2.93,4.9530740202,19.14,0.0,19.14,65.41
2019-05-02 03:00:00,21.5005,-2.2845,21.6215272472,4.5005,-2.6145,5.204816087,17.0,0.33,17.0032026395,78.38,21.7505,-2.6145,21.9070732984,4.5005,-2.6145,5.204816087,17.25,0.0,17.25,65.35
2019-05-02 03:30:00,21.866,-2.355,21.9924528191,4.796,-3.015,5.6649661076,17.07,0.66,17.0827544617,78.57,22.076,-3.015,22.2809335756,4.796,-3.015,5.6649661076,17.28,0.0,17.28,65.51
2019-05-02 04:00:00,20.341,-2.3285,20.4738416827,4.531,-3.3785,5.6519220846,15.81,1.05,15.8448288094,78.63,20.561,-3.3785,20.8367219891,4.531,-3.3785,5.6519220846,16.03,0.0,16.03,65.55
2019-05-02 04:30:00,22.194,-2.392,22.3225289786,5.074,-3.222,6.010554051,17.12,0.8300000000000001,17.1401079343,78.54,22.384,-3.222,22.6147018552,5.074,-3.222,6.010554051,17.31,0.0,17.31,65.48
2019-05-02 05:00:00,22.1905,-2.3695,22.3166489532,4.5905000000000005,-3.8095,5.9653147863000004,17.6,1.44,17.658810832,78.5,22.4305,-3.8095,22.7516948929,4.5905000000000005,-3.8095,5.9653147863000004,17.84,0.0,17.84,65.48
2019-05-02 05:30:00,20.0655,-2.3545,20.2031670908,7.1555,-3.6345,8.0256320935,12.91,1.28,12.9732995032,78.5,20.2255,-3.6345,20.549463265500002,7.1555,-3.6345,8.0256320935,13.07,0.0,13.07,65.44
2019-05-02 06:00:00,19.901,-2.395,20.0445959301,7.821,-4.965,9.2638688462,12.08,2.5700000000000003,12.3503562702,78.87,20.091,-4.965,20.6953981841,7.821,-4.965,9.2638688462,12.27,0.0,12.27,65.78
2019-05-02 06:30:00,22.396,-2.3215,22.5159982734,5.7059999999999995,-5.0015,7.5877162737,16.69,2.68,16.9038013476,79.06,22.586,-5.0015,23.1331450142,5.7059999999999995,-5.0015,7.5877162737,16.88,0.0,16.88,65.95
2019-05-02 07:00:00,24.195,-2.209,24.295631418,5.715,-3.359,6.6290350731,18.48,1.15,18.5157473519,78.54,24.405,-3.359,24.6350747107,5.715,-3.359,6.6290350731,18.69,0.0,18.69,65.52
