Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-02 07:30:00,25.207,-1.9715,25.2839803285,3.737,-1.4215,3.998228514,21.47,-0.55,21.4770435582,78.32,25.477,-1.4215,25.516625781,3.737,-1.4215,3.998228514,21.74,0.0,21.74,65.32
2019-05-02 08:00:00,24.6975,-1.8855,24.7693685123,2.4075,-0.6055,2.4824758811,22.29,-1.28,22.3267216581,78.13,24.9675,-0.6055,24.9748410706,2.4075,-0.6055,2.4824758811,22.56,0.0,22.56,65.16
2019-05-02 08:30:00,25.3415,-1.7475,25.4016806235,1.4015,-0.9975,1.720235013,23.94,-0.75,23.9517452391,78.13,25.6415,-0.9975,25.6608949279,1.4015,-0.9975,1.720235013,24.24,0.0,24.24,65.16
2019-05-02 09:00:00,17.758,-1.6680000000000001,17.8361651708,2.708,-0.258,2.7202624873,15.05,-1.4100000000000001,15.1159055303,78.46,17.948,-0.258,17.9498542612,2.708,-0.258,2.7202624873,15.24,0.0,15.24,65.42
2019-05-02 09:30:00,20.777,-1.713,20.8474962046,3.557,-1.153,3.7392055306,17.22,-0.56,17.2291032848,78.28,20.987,-1.153,21.018648339,3.557,-1.153,3.7392055306,17.43,0.0,17.43,65.28
2019-05-02 10:00:00,14.425,-1.611,14.5146803616,6.985,-0.301,6.9914823893,7.44,-1.31,7.5544490203,78.41,14.515,-0.301,14.5181206084,6.985,-0.301,6.9914823893,7.53,0.0,7.53,65.37
2019-05-02 10:30:00,14.0915,-1.6935,14.1928966212,6.5015,-0.1835,6.50408906,7.59,-1.51,7.7387466686,78.41,14.1815,-0.1835,14.1826871396,6.5015,-0.1835,6.50408906,7.68,0.0,7.68,65.37
2019-05-02 11:00:00,13.779,-1.6055000000000001,13.8722194061,6.949,-0.14550000000000002,6.9505230918,6.83,-1.46,6.9843038307,78.46,13.869,-0.14550000000000002,13.8697632009,6.949,-0.14550000000000002,6.9505230918,6.92,0.0,6.92,65.37
2019-05-02 11:30:00,13.672,-1.6575000000000002,13.7721055126,5.7219999999999995,0.0925,5.7227476137,7.95,-1.75,8.1403316886,78.49,13.772,0.0925,13.7723106358,5.7219999999999995,0.0925,5.7227476137,8.05,0.0,8.05,65.46
2019-05-02 12:00:00,13.637,-1.6,13.7305414678,6.127,-0.15,6.1288358601,7.51,-1.45,7.6486992358,78.45,13.727,-0.15,13.7278195282,6.127,-0.15,6.1288358601,7.6,0.0,7.6,65.41
2019-05-02 12:30:00,13.3275,-1.5385,13.4160068016,7.0175,0.3015,7.0239738396,6.31,-1.8399999999999999,6.5728000122,78.27,13.3875,0.3015,13.3908946116,7.0175,0.3015,7.0239738396,6.37,0.0,6.37,65.26
2019-05-02 13:00:00,14.0865,-1.5939999999999999,14.1764000455,3.1265,-0.704,3.2047805307,10.96,-0.89,10.996076573,78.57,14.2165,-0.704,14.2339203402,3.1265,-0.704,3.2047805307,11.09,0.0,11.09,65.51
2019-05-02 13:30:00,14.2505,-1.667,14.347670168,4.2305,-1.037,4.3557432489,10.02,-0.63,10.0397858543,78.66,14.3605,-1.037,14.3978932226,4.2305,-1.037,4.3557432489,10.13,0.0,10.13,65.57
2019-05-02 14:00:00,14.6355,-1.607,14.7234611844,5.7355,-1.127,5.8451765799,8.9,-0.48,8.9129344214,78.66,14.7555,-1.127,14.7984765854,5.7355,-1.127,5.8451765799,9.02,0.0,9.02,65.57
2019-05-02 14:30:00,14.694,-1.6035,14.7812329746,6.384,-1.4535,6.5473749129000005,8.31,-0.15,8.3113536804,78.73,14.784,-1.4535,14.8552791374,6.384,-1.4535,6.5473749129000005,8.4,0.0,8.4,65.66
2019-05-02 15:00:00,16.672,-1.6535000000000002,16.7537949805,6.022,-1.5935000000000001,6.2292637005,10.65,-0.06,10.6501690127,78.73,16.802,-1.5935000000000001,16.8773945338,6.022,-1.5935000000000001,6.2292637005,10.78,0.0,10.78,65.66
2019-05-02 15:30:00,17.123,-1.686,17.2058049797,6.093,-1.1360000000000001,6.1979952404,11.03,-0.55,11.0437040888,78.73,17.263,-1.1360000000000001,17.3003371354,6.093,-1.1360000000000001,6.1979952404,11.17,0.0,11.17,65.66
2019-05-02 16:00:00,19.167,-1.6480000000000001,19.237717978,6.747,-1.048,6.8279069267,12.42,-0.6000000000000001,12.4344843078,78.73,19.317,-1.048,19.3454075429,6.747,-1.048,6.8279069267,12.57,0.0,12.57,65.66
2019-05-02 16:30:00,24.446,-1.6045,24.4985986589,6.856,-1.1345,6.9492320619,17.59,-0.47000000000000003,17.5962780155,78.65,24.666,-1.1345,24.6920765885,6.856,-1.1345,6.9492320619,17.81,0.0,17.81,65.58
2019-05-02 17:00:00,25.391,-1.7125,25.4486843913,7.271,-1.8925,7.5132547707,18.12,0.18,18.1208940177,78.56,25.601,-1.8925,25.6708542369,7.271,-1.8925,7.5132547707,18.33,0.0,18.33,65.5
2019-05-02 17:30:00,29.0645,-1.8125,29.1209600889,7.6245,-2.6725,8.0793103976,21.44,0.86,21.457241202,78.56,29.3145,-2.6725,29.4360691414,7.6245,-2.6725,8.0793103976,21.69,0.0,21.69,65.5
2019-05-02 18:00:00,24.395,-1.703,24.4543704478,6.465,-2.143,6.8109231386,17.93,0.44,17.9353979605,78.68,24.605,-2.143,24.6981471775,6.465,-2.143,6.8109231386,18.14,0.0,18.14,65.61
2019-05-02 18:30:00,29.864,-1.791,29.9176566094,2.484,-1.911,3.1340352583,27.38,0.12,27.3802629644,78.82,30.224,-1.911,30.2843539967,2.484,-1.911,3.1340352583,27.74,0.0,27.74,65.73
2019-05-02 19:00:00,23.2455,-1.697,23.3073610529,2.1055,-1.097,2.3741396863,21.14,-0.6000000000000001,21.1485129501,78.82,23.5055,-1.097,23.531084532,2.1055,-1.097,2.3741396863,21.4,0.0,21.4,65.68
2019-05-02 19:30:00,22.7705,-1.7595,22.8383780182,1.6505,-2.1295,2.6942383896,21.12,0.37,21.1232407551,78.82,23.0305,-2.1295,23.1287418702,1.6505,-2.1295,2.6942383896,21.38,0.0,21.38,65.68
2019-05-02 20:00:00,25.441,-1.6595,25.4950666061,1.791,-3.6395,4.0563088208,23.65,1.98,23.7327389907,78.6,25.721,-3.6395,25.9772169651,1.791,-3.6395,4.0563088208,23.93,0.0,23.93,65.56
2019-05-02 20:30:00,25.823,-1.6804999999999999,25.8776237172,1.7930000000000001,-3.4305,3.8708111876,24.03,1.75,24.0936381645,78.46,26.093,-3.4305,26.3175412843,1.7930000000000001,-3.4305,3.8708111876,24.3,0.0,24.3,65.42
2019-05-02 21:00:00,21.2575,-1.671,21.3230754642,3.0375,-2.6109999999999998,4.0054621768,18.22,0.9400000000000001,18.2442319652,78.1,21.5075,-2.6109999999999998,21.6654073871,3.0375,-2.6109999999999998,4.0054621768,18.47,0.0,18.47,65.13
2019-05-02 21:30:00,20.23,-1.6785,20.2995138427,3.46,-3.1885,4.7051176659,16.77,1.51,16.8378442801,78.15,20.43,-3.1885,20.6773168533,3.46,-3.1885,4.7051176659,16.97,0.0,16.97,65.18
2019-05-02 22:00:00,17.071,-1.8895,17.1752511263,3.041,-2.8295,4.1537635043,14.03,0.9400000000000001,14.0614544056,78.09,17.231,-2.8295,17.4617705646,3.041,-2.8295,4.1537635043,14.19,0.0,14.19,65.13
2019-05-02 22:30:00,18.3295,-1.879,18.4255586415,1.0095,-2.9290000000000003,3.0980850941,17.32,1.05,17.3517981777,78.25,18.5395,-2.9290000000000003,18.7694459495,1.0095,-2.9290000000000003,3.0980850941,17.53,0.0,17.53,65.26
2019-05-02 23:00:00,15.78,-1.8679999999999999,15.8901801123,2.32,-0.248,2.3332175209,13.46,-1.62,13.5571383411,77.93,15.95,-0.248,15.9519279086,2.32,-0.248,2.3332175209,13.63,0.0,13.63,65.0
2019-05-02 23:30:00,15.111,-2.0385,15.2478786475,2.421,-2.1685,3.2501743415,12.69,0.13,12.6906658612,78.44,15.261,-2.1685,15.4142957429,2.421,-2.1685,3.2501743415,12.84,0.0,12.84,65.42
2019-05-03 00:00:00,14.7745,-2.17,14.9330087474,3.8045,-3.16,4.9456870352,10.97,0.99,11.0145812449,78.44,14.9245,-3.16,15.2553695547,3.8045,-3.16,4.9456870352,11.12,0.0,11.12,65.42
2019-05-03 00:30:00,12.6865,-2.218,12.8789287695,4.3165,-2.768,5.1277671798,8.37,0.55,8.3880510251,78.44,12.7765,-2.768,13.0729023652,4.3165,-2.768,5.1277671798,8.46,0.0,8.46,65.42
2019-05-03 01:00:00,17.923000000000002,-2.2635,18.0653635792,2.133,-3.1535,3.8071316302,15.79,0.89,15.8150624406,78.39,18.113,-3.1535,18.3854652171,2.133,-3.1535,3.8071316302,15.98,0.0,15.98,65.42
2019-05-03 01:30:00,17.702,-2.269,17.8468250678,0.8320000000000001,-4.019,4.1042155158,16.87,1.75,16.960524756,78.82,17.902,-4.019,18.3475874436,0.8320000000000001,-4.019,4.1042155158,17.07,0.0,17.07,65.75
2019-05-03 02:00:00,10.1985,-2.308,10.4563983403,4.7885,-4.168,6.3483821758,5.41,1.8599999999999999,5.7208128793,79.02,10.2485,-4.168,11.0636330493,4.7885,-4.168,6.3483821758,5.46,0.0,5.46,65.91
2019-05-03 02:30:00,17.8545,-2.3125,18.0036337027,4.7845,-4.9825,6.9077309227,13.07,2.67,13.3399325336,78.85,17.9645,-4.9825,18.6426544918,4.7845,-4.9825,6.9077309227,13.18,0.0,13.18,65.78
2019-05-03 03:00:00,26.542,-2.291,26.6406915263,2.612,-5.661,6.2345380743,23.93,3.37,24.1661291894,78.47,26.802,-5.661,27.3933226353,2.612,-5.661,6.2345380743,24.19,0.0,24.19,65.47
2019-05-03 03:30:00,17.2355,-2.3885,17.4002124269,1.9955,-5.4385,5.7930391419,15.24,3.05,15.5422038334,78.8,17.4155,-5.4385,18.2449149765,1.9955,-5.4385,5.7930391419,15.42,0.0,15.42,65.75
2019-05-03 04:00:00,17.53,-2.3005,17.6803054343,0.52,-4.2905,4.3218966033,17.01,1.99,17.1260094593,78.94,17.72,-4.2905,18.2320264987,0.52,-4.2905,4.3218966033,17.2,0.0,17.2,65.86
2019-05-03 04:30:00,21.6095,-2.3565,21.7376075616,0.0195,-3.3565,3.3565566433000003,21.59,1.0,21.6131464623,78.77,21.8295,-3.3565,22.0860399914,0.0195,-3.3565,3.3565566433000003,21.81,0.0,21.81,65.72
2019-05-03 05:00:00,25.07,-2.307,25.175923995,0.0,-2.977,2.977,25.07,0.67,25.0789513337,78.86,25.36,-2.977,25.5341365431,0.0,-2.977,2.977,25.36,0.0,25.36,65.79
2019-05-03 05:30:00,23.74,-2.2665,23.8479479673,0.0,-1.6165,1.6165,23.74,-0.65,23.7488968165,78.9,24.02,-1.6165,24.0743322285,0.0,-1.6165,1.6165,24.02,0.0,24.02,65.79
2019-05-03 06:00:00,26.92,-2.3365,27.0212070835,0.0,-2.7765,2.7765,26.92,0.44,26.9235955994,79.08,27.24,-2.7765,27.3811349701,0.0,-2.7765,2.7765,27.24,0.0,27.24,65.98
2019-05-03 06:30:00,19.5245,-2.164,19.6440575302,0.2245,-0.654,0.6914595071,19.3,-1.51,19.3589798285,78.88,19.7345,-0.654,19.7453337842,0.2245,-0.654,0.6914595071,19.51,0.0,19.51,65.84
2019-05-03 07:00:00,23.955,-2.046,24.0422158089,0.085,-1.326,1.328721566,23.87,-0.72,23.8808563498,78.83,24.215,-1.326,24.2512783374,0.085,-1.326,1.328721566,24.13,0.0,24.13,65.81
2019-05-03 07:30:00,30.0995,-1.8655,30.1572543594,0.3295,-1.7555,1.7861552284000002,29.77,-0.11,29.770203224,78.54,30.4295,-1.7555,30.4800959726,0.3295,-1.7555,1.7861552284000002,30.1,0.0,30.1,65.57
2019-05-03 08:00:00,33.7925,-1.842,33.8426656788,0.14250000000000002,-3.032,3.0353468089,33.65,1.19,33.6710350301,78.54,34.1325,-3.032,34.2669021105,0.14250000000000002,-3.032,3.0353468089,33.99,0.0,33.99,65.57
2019-05-03 08:30:00,27.114,-1.738,27.1696455626,0.594,-3.048,3.105340561,26.52,1.31,26.5523351139,78.74,27.404,-3.048,27.5729853298,0.594,-3.048,3.105340561,26.81,0.0,26.81,65.74
2019-05-03 09:00:00,32.432,-1.654,32.4741487956,0.162,-2.444,2.4493631825,32.27,0.79,32.2796685237,78.52,32.752,-2.444,32.8430607587,0.162,-2.444,2.4493631825,32.59,0.0,32.59,65.56
2019-05-03 09:30:00,34.14,-1.5505,34.1751905664,0.0,-1.6705,1.6705,34.14,0.12,34.1402108957,78.52,34.58,-1.6705,34.6203259697,0.0,-1.6705,1.6705,34.58,0.0,34.58,65.56
2019-05-03 10:00:00,18.0325,-1.5985,18.1032112759,0.0325,-0.42850000000000005,0.4297307296,18.0,-1.17,18.0379849207,78.65,18.1725,-0.42850000000000005,18.177551224,0.0325,-0.42850000000000005,0.4297307296,18.14,0.0,18.14,65.65
2019-05-03 10:30:00,31.132,-1.626,31.1744334351,0.052000000000000005,-1.336,1.3370115931,31.08,-0.29,31.0813529307,78.49,31.512,-1.336,31.5403081786,0.052000000000000005,-1.336,1.3370115931,31.46,0.0,31.46,65.52
2019-05-03 11:00:00,41.8825,-1.616,41.9136643859,0.3225,-1.556,1.5890696176999999,41.56,-0.06,41.5600433109,78.49,42.3425,-1.556,42.3710802582,0.3225,-1.556,1.5890696176999999,42.02,0.0,42.02,65.52
2019-05-03 11:30:00,39.898,-1.654,39.9322691567,0.9580000000000001,-0.624,1.1433022348,38.94,-1.03,38.9536198575,78.43,40.288,-0.624,40.2928321169,0.9580000000000001,-0.624,1.1433022348,39.33,0.0,39.33,65.47
2019-05-03 12:00:00,35.9345,-1.592,35.9697477646,1.0445,-1.6219999999999999,1.929213376,34.89,0.03,34.8900128977,78.43,36.3945,-1.6219999999999999,36.430626048,1.0445,-1.6219999999999999,1.929213376,35.35,0.0,35.35,65.47
2019-05-03 12:30:00,43.39,-1.6800000000000002,43.4225114428,3.19,-2.99,4.3722076803,40.2,1.31,40.2213388638,78.28,43.81,-2.99,43.9119141008,3.19,-2.99,4.3722076803,40.62,0.0,40.62,65.35
2019-05-03 13:00:00,41.046,-1.748,41.0832036239,3.626,-4.648,5.895064037,37.42,2.9,37.532204838,78.4,41.476,-4.648,41.7356260286,3.626,-4.648,5.895064037,37.85,0.0,37.85,65.47
2019-05-03 13:30:00,43.3355,-1.7785000000000002,43.3719796931,3.8555,-5.3685,6.609513787,39.48,3.59,39.64288713,78.7,43.7755,-5.3685,44.1034600967,3.8555,-5.3685,6.609513787,39.92,0.0,39.92,65.7
2019-05-03 14:00:00,29.843,-1.6880000000000002,29.890700778,4.223,-4.768,6.3692662843,25.62,3.08,25.8044724806,78.89,30.143,-4.768,30.5177697907,4.223,-4.768,6.3692662843,25.92,0.0,25.92,65.86
2019-05-03 14:30:00,41.4755,-1.7175,41.5110455963,3.2555,-4.5075,5.5602011205,38.22,2.79,38.3216975094,78.51,41.8655,-4.5075,42.1074535742,3.2555,-4.5075,5.5602011205,38.61,0.0,38.61,65.54
2019-05-03 15:00:00,41.594,-1.6764999999999999,41.6277730398,1.904,-3.6965,4.1580438009,39.69,2.02,39.7413701324,78.3,42.024,-3.6965,42.1862618426,1.904,-3.6965,4.1580438009,40.12,0.0,40.12,65.37
2019-05-03 15:30:00,43.5655,-1.746,43.600473693,1.7755,-3.826,4.2178995069,41.79,2.08,41.8417315607,78.4,44.0255,-3.826,44.1914349874,1.7755,-3.826,4.2178995069,42.25,0.0,42.25,65.45
2019-05-03 16:00:00,30.056,-1.784,30.1088988839,5.116,-3.524,6.2122485462,24.94,1.74,25.0006239922,78.62,30.376,-3.524,30.5797310649,5.116,-3.524,6.2122485462,25.26,0.0,25.26,65.64
2019-05-03 16:30:00,28.255,-1.7335,28.3081268764,5.905,-3.4335,6.8306622849,22.35,1.7000000000000002,22.4145600001,78.51,28.455,-3.4335,28.6614016972,5.905,-3.4335,6.8306622849,22.55,0.0,22.55,65.53
2019-05-03 17:00:00,39.1835,-1.783,39.2240457022,9.2535,-4.673,10.3664936816,29.93,2.89,30.0692035146,78.38,39.5135,-4.673,39.7888629047,9.2535,-4.673,10.3664936816,30.26,0.0,30.26,65.43
2019-05-03 17:30:00,28.9515,-1.7085,29.0018676037,12.8415,-3.9585,13.4377767692,16.11,2.25,16.2663640682,78.47,29.1415,-3.9585,29.4091268912,12.8415,-3.9585,13.4377767692,16.3,0.0,16.3,65.51
2019-05-03 18:00:00,35.579,-1.759,35.6224553056,13.029,-5.869,14.2898566123,22.55,4.11,22.9214877353,78.59,35.779,-5.869,36.2571648368,13.029,-5.869,14.2898566123,22.75,0.0,22.75,65.63
2019-05-03 18:30:00,39.5225,-1.7645,39.5618688449,12.2525,-6.0445,13.6623474008,27.27,4.28,27.6038276331,78.59,39.8125,-6.0445,40.2687364652,12.2525,-6.0445,13.6623474008,27.56,0.0,27.56,65.63
2019-05-03 19:00:00,37.542,-1.8505,37.587579255,9.472,-5.4805,10.9432474271,28.07,3.63,28.3037418021,78.7,37.862,-5.4805,38.2565932128,9.472,-5.4805,10.9432474271,28.39,0.0,28.39,65.71
2019-05-03 19:30:00,36.908,-1.9045,36.9571046519,6.618,-5.0845,8.3456614028,30.29,3.18,30.4564689352,78.56,37.178,-5.0845,37.5240699318,6.618,-5.0845,8.3456614028,30.56,0.0,30.56,65.59
2019-05-03 20:00:00,30.617,-1.85,30.672841228,3.787,-3.43,5.1094294202,26.83,1.58,26.8764822847,78.45,30.897,-3.43,31.0868060276,3.787,-3.43,5.1094294202,27.11,0.0,27.11,65.49
2019-05-03 20:30:00,26.6895,-1.8965,26.756795819,5.0895,-5.0065,7.1391913057,21.6,3.11,21.822742724,78.56,26.8995,-5.0065,27.3614353151,5.0895,-5.0065,7.1391913057,21.81,0.0,21.81,65.59
2019-05-03 21:00:00,36.232,-1.8545,36.279429354,6.982,-5.6645,8.9908222232,29.25,3.81,29.4970947722,78.3,36.582,-5.6645,37.0179589422,6.982,-5.6645,8.9908222232,29.6,0.0,29.6,65.37
2019-05-03 21:30:00,38.398,-1.8599999999999999,38.443022826,8.068,-5.94,10.0187935401,30.33,4.08,30.6031910101,78.27,38.728,-5.94,39.1808828895,8.068,-5.94,10.0187935401,30.66,0.0,30.66,65.32
2019-05-03 22:00:00,36.955,-1.905,37.0040680196,9.385,-6.665,11.51088398,27.57,4.76,27.9778930586,78.27,37.265,-6.665,37.8563396276,9.385,-6.665,11.51088398,27.88,0.0,27.88,65.32
2019-05-03 22:30:00,36.3895,-1.9929999999999999,36.4440359901,8.9095,-7.623,11.725583962,27.48,5.63,28.0507985626,78.43,36.6795,-7.623,37.4632599923,8.9095,-7.623,11.725583962,27.77,0.0,27.77,65.43
2019-05-03 23:00:00,38.575,-2.0585,38.629885416,10.005,-7.9185,12.7594148475,28.57,5.86,29.1647818439,78.39,38.925,-7.9185,39.7222641254,10.005,-7.9185,12.7594148475,28.92,0.0,28.92,65.39
2019-05-03 23:30:00,29.3205,-2.096,29.3953216728,10.9805,-9.106,14.2650137136,18.34,7.01,19.6340444127,79.16,29.5405,-9.106,30.9121396259,10.9805,-9.106,14.2650137136,18.56,0.0,18.56,66.03
2019-05-04 00:00:00,30.0875,-2.052,30.1573931276,14.1775,-8.982,16.7832604177,15.91,6.93,17.3537603994,78.79,30.2775,-8.982,31.5816929605,14.1775,-8.982,16.7832604177,16.1,0.0,16.1,65.72
2019-05-04 00:30:00,34.654,-1.967,34.7097796737,16.424,-11.497,20.0481616364,18.23,9.53,20.5707024673,78.87,34.814,-11.497,36.6632732445,16.424,-11.497,20.0481616364,18.39,0.0,18.39,65.79
2019-05-04 01:00:00,38.0655,-1.9,38.1128887681,16.0655,-7.89,17.8983907168,22.0,5.99,22.800879369,77.98,38.3355,-7.89,39.1390171089,16.0655,-7.89,17.8983907168,22.27,0.0,22.27,65.05
2019-05-04 01:30:00,35.856,-1.9985,35.9116518452,13.766,-8.4185,16.1361054239,22.09,6.42,23.0040105199,78.33,36.176,-8.4185,37.142618624,13.766,-8.4185,16.1361054239,22.41,0.0,22.41,65.35
2019-05-04 02:00:00,38.508,-1.7770000000000001,38.5489791434,16.818,-7.497,18.4133140146,21.69,5.72,22.4315514399,78.14,38.778,-7.497,39.4960541447,16.818,-7.497,18.4133140146,21.96,0.0,21.96,65.18
2019-05-04 02:30:00,34.034,-1.9175,34.0879738654,14.314,-8.2875,16.540049947,19.72,6.37,20.7233033081,78.5,34.274,-8.2875,35.2617318385,14.314,-8.2875,16.540049947,19.96,0.0,19.96,65.49
2019-05-04 03:00:00,22.0645,-2.265,22.1804505195,7.9245,-7.335,10.7981445281,14.14,5.07,15.0214679709,78.76,22.2745,-7.335,23.4511316411,7.9245,-7.335,10.7981445281,14.35,0.0,14.35,65.69
2019-05-04 03:30:00,30.3915,-2.418,30.4875383764,4.3615,-7.388,8.5793488244,26.03,4.97,26.5002226406,78.58,30.6715,-7.388,31.5487473008,4.3615,-7.388,8.5793488244,26.31,0.0,26.31,65.56
2019-05-04 04:00:00,30.8655,-2.4075,30.9592497729,3.6455,-6.9575,7.8547104657,27.22,4.55,27.5976611328,78.48,31.2255,-6.9575,31.9912278054,3.6455,-6.9575,7.8547104657,27.58,0.0,27.58,65.47
2019-05-04 04:30:00,22.8875,-2.5335,23.0272942071,1.7075,-6.5535,6.7722904914,21.18,4.02,21.5581260781,78.8,23.1475,-6.5535,24.057329829,1.7075,-6.5535,6.7722904914,21.44,0.0,21.44,65.73
2019-05-04 05:00:00,30.2265,-2.515,30.3309499892,2.8965,-6.735,7.3314348698,27.33,4.22,27.6538839948,78.57,30.5465,-6.735,31.2801676346,2.8965,-6.735,7.3314348698,27.65,0.0,27.65,65.55
2019-05-04 05:30:00,37.498,-2.516,37.5823131273,4.718,-6.956,8.4050853654,32.78,4.44,33.0793288928,78.57,37.908,-6.956,38.5409185153,4.718,-6.956,8.4050853654,33.19,0.0,33.19,65.55
2019-05-04 06:00:00,29.1655,-2.5065,29.273006892,7.1855,-6.5965,9.754241257,21.98,4.09,22.3572918754,78.62,29.4555,-6.5965,30.1851005051,7.1855,-6.5965,9.754241257,22.27,0.0,22.27,65.61
2019-05-04 06:30:00,24.4465,-2.496,24.5735910735,6.5865,-6.766,9.4424963993,17.86,4.27,18.3633466449,78.95,24.6665,-6.766,25.5776265171,6.5865,-6.766,9.4424963993,18.08,0.0,18.08,65.9
2019-05-04 07:00:00,23.837,-2.3055,23.9482337397,9.337,-7.7355,12.1250785255,14.5,5.43,15.4833749551,78.92,24.047,-7.7355,25.260565497400002,9.337,-7.7355,12.1250785255,14.71,0.0,14.71,65.9
2019-05-04 07:30:00,21.305,-2.354,21.434652808,8.825,-9.634,13.0650136242,12.48,7.28,14.448141749,79.39,21.405,-9.634,23.4731331739,8.825,-9.634,13.0650136242,12.58,0.0,12.58,66.27
2019-05-04 08:00:00,32.1365,-2.144,32.207939522,14.5065,-9.484,17.3316126846,17.63,7.34,19.0969238361,79.17,32.3265,-9.484,33.689002037,14.5065,-9.484,17.3316126846,17.82,0.0,17.82,66.08
2019-05-04 08:30:00,26.3905,-2.2225,26.4839195834,10.5905,-7.7225,13.1070857363,15.8,5.5,16.7299133291,79.17,26.5905,-7.7225,27.6891981917,10.5905,-7.7225,13.1070857363,16.0,0.0,16.0,66.08
2019-05-04 09:00:00,29.706,-1.729,29.756274582,16.366,-7.549,18.0231339395,13.34,5.82,14.5543120758,78.74,29.896,-7.549,30.8343674655,16.366,-7.549,18.0231339395,13.53,0.0,13.53,65.74
2019-05-04 09:30:00,27.964,-1.499,28.0041478535,17.624,-6.899,18.9262140165,10.34,5.4,11.6651446626,78.33,28.104,-6.899,28.9384003877,17.624,-6.899,18.9262140165,10.48,0.0,10.48,65.4
2019-05-04 10:00:00,29.7485,-1.4855,29.7855663451,16.9585,-6.2655,18.0789162424,12.79,4.78,13.6540287095,78.22,29.8985,-6.2655,30.5479425248,16.9585,-6.2655,18.0789162424,12.94,0.0,12.94,65.3
2019-05-04 10:30:00,30.5935,-1.3094999999999999,30.6215125769,18.1535,-6.8495,19.4027114729,12.44,5.54,13.617826552,78.26,30.7035,-6.8495,31.4582352096,18.1535,-6.8495,19.4027114729,12.55,0.0,12.55,65.33
2019-05-04 11:00:00,30.5975,-1.521,30.6352810865,16.1675,-5.621,17.1167665536,14.43,4.1,15.0011632882,78.23,30.8175,-5.621,31.325930908,16.1675,-5.621,17.1167665536,14.65,0.0,14.65,65.3
2019-05-04 11:30:00,31.5805,-1.5470000000000002,31.6183679093,14.4005,-5.877,15.5535696626,17.18,4.33,17.7172599462,78.27,31.7905,-5.877,32.3291666959,14.4005,-5.877,15.5535696626,17.39,0.0,17.39,65.34
2019-05-04 12:00:00,29.7675,-1.705,29.8162888578,13.5675,-5.225,14.5388335588,16.2,3.52,16.5780095307,78.27,29.9575,-5.225,30.4097423739,13.5675,-5.225,14.5388335588,16.39,0.0,16.39,65.34
2019-05-04 12:30:00,31.967,-1.7385000000000002,32.0142385705,13.377,-6.1885,14.7391200975,18.59,4.45,19.1151929104,78.4,32.207,-6.1885,32.796164124,13.377,-6.1885,14.7391200975,18.83,0.0,18.83,65.46
2019-05-04 13:00:00,30.165,-1.609,30.2078815212,15.175,-6.119,16.3622365831,14.99,4.51,15.6537599317,78.62,30.315,-6.119,30.9263865655,15.175,-6.119,16.3622365831,15.14,0.0,15.14,65.63
2019-05-04 13:30:00,31.0915,-1.79,31.1429843183,14.6315,-7.32,16.3604154058,16.46,5.53,17.3641152956,78.62,31.3215,-7.32,32.165490238,14.6315,-7.32,16.3604154058,16.69,0.0,16.69,65.68
2019-05-04 14:00:00,30.167,-1.9155000000000002,30.2277526331,11.437,-5.8655,12.8533676229,18.73,3.95,19.1419800439,78.79,30.387,-5.8655,30.9479217275,11.437,-5.8655,12.8533676229,18.95,0.0,18.95,65.79
2019-05-04 14:30:00,24.213,-1.9100000000000001,24.2882166698,11.193,-6.46,12.9234224956,13.02,4.55,13.7921318149,79.09,24.363,-6.46,25.2049076372,11.193,-6.46,12.9234224956,13.17,0.0,13.17,66.04
2019-05-04 15:00:00,18.154,-2.0615,18.2706731745,11.854,-6.5015,13.5198675382,6.3,4.44,7.7073730933,79.25,18.214,-6.5015,19.3395785438,11.854,-6.5015,13.5198675382,6.36,0.0,6.36,66.15
2019-05-04 15:30:00,27.473,-1.885,27.5375916521,13.023,-0.5750000000000001,13.0356877072,14.45,-1.31,14.5092591127,77.58,27.613,-0.5750000000000001,27.6189861146,13.023,-0.5750000000000001,13.0356877072,14.59,0.0,14.59,64.78
2019-05-04 16:00:00,28.1805,-1.8820000000000001,28.2432736107,12.0905,-0.14200000000000002,12.0913338491,16.09,-1.74,16.183809811,77.44,28.2605,-0.14200000000000002,28.2608567501,12.0905,-0.14200000000000002,12.0913338491,16.17,0.0,16.17,64.66
2019-05-04 16:30:00,26.832,-1.9375,26.9018610927,7.962,-2.6475,8.3906316955,18.87,0.71,18.8833524566,77.14,26.992,-2.6475,27.1215287226,7.962,-2.6475,8.3906316955,19.03,0.0,19.03,64.41
2019-05-04 17:00:00,31.7335,-2.0565,31.8000662657,7.3235,-2.3365,7.687189636,24.41,0.28,24.4116058464,76.84,31.9035,-2.3365,31.9889440979,7.3235,-2.3365,7.687189636,24.58,0.0,24.58,64.17
2019-05-04 17:30:00,34.0915,-2.1295,34.1579440614,7.8715,-2.7195,8.3280365333,26.22,0.59,26.2266372225,76.95,34.2815,-2.7195,34.3891977589,7.8715,-2.7195,8.3280365333,26.41,0.0,26.41,64.24
2019-05-04 18:00:00,32.6755,-2.355,32.7602552684,7.5355,-4.645,8.8521062607,25.14,2.29,25.2440824749,77.15,32.9355,-4.645,33.261436909,7.5355,-4.645,8.8521062607,25.4,0.0,25.4,64.4
2019-05-04 18:30:00,29.714,-2.0905,29.7874467897,8.254,-7.8405000000000005,11.3842854958,21.46,5.75,22.2169777423,78.15,29.944,-7.8405000000000005,30.9534582276,8.254,-7.8405000000000005,11.3842854958,21.69,0.0,21.69,65.23
2019-05-04 19:00:00,20.5175,-2.0505,20.6197079635,9.9475,-5.0905,11.1743432245,10.57,3.04,10.9984771673,78.35,20.6575,-5.0905,21.2754670102,9.9475,-5.0905,11.1743432245,10.71,0.0,10.71,65.39
2019-05-04 19:30:00,26.849,-2.1025,26.9311958006,7.609,-5.0425,9.1281809387,19.24,2.94,19.4633296227,77.84,27.019,-5.0425,27.4855083135,7.609,-5.0425,9.1281809387,19.41,0.0,19.41,64.95
2019-05-04 20:00:00,39.7985,-2.074,39.8525040399,6.1885,-6.024,8.6363249273,33.61,3.95,33.8413149863,77.34,40.1585,-6.024,40.6078034157,6.1885,-6.024,8.6363249273,33.97,0.0,33.97,64.53
2019-05-04 20:30:00,44.867,-2.116,44.9168692698,4.127,-6.636,7.8146417064,40.74,4.52,40.989974384,77.51,45.377,-6.636,45.8596622862,4.127,-6.636,7.8146417064,41.25,0.0,41.25,64.67
2019-05-04 21:00:00,39.307,-2.048,39.360316983,2.867,-5.198,5.9362355917,36.44,3.15,36.5758950677,77.81,39.757,-5.198,40.0953644827,2.867,-5.198,5.9362355917,36.89,0.0,36.89,64.92
2019-05-04 21:30:00,27.2335,-2.0265,27.3087939042,2.7835,-3.5765000000000002,4.5320221204,24.45,1.55,24.4990816154,78.19,27.4635,-3.5765000000000002,27.6954000603,2.7835,-3.5765000000000002,4.5320221204,24.68,0.0,24.68,65.22
2019-05-04 22:00:00,30.447,-2.0815,30.518067619900002,3.6470000000000002,-4.3615,5.6853576185,26.8,2.2800000000000002,26.8968102198,78.24,30.797,-4.3615,31.1043066351,3.6470000000000002,-4.3615,5.6853576185,27.15,0.0,27.15,65.22
2019-05-04 22:30:00,24.2885,-2.0975,24.3788994522,6.5085,-5.2775,8.3792946302,17.78,3.18,18.0621371936,78.51,24.5085,-5.2775,25.0702728047,6.5085,-5.2775,8.3792946302,18.0,0.0,18.0,65.48
2019-05-04 23:00:00,29.9515,-2.095,30.0246794696,8.9415,-8.215,12.1423493299,21.01,6.12,21.8832013197,78.51,30.1415,-8.215,31.2409386423,8.9415,-8.215,12.1423493299,21.2,0.0,21.2,65.48
2019-05-04 23:30:00,27.8565,-2.0655,27.9329712437,11.3765,-9.6055,14.8892707175,16.48,7.54,18.1229688517,78.88,28.0665,-9.6055,29.6646937031,11.3765,-9.6055,14.8892707175,16.69,0.0,16.69,65.75
2019-05-05 00:00:00,32.5705,-2.1685,32.6426080836,9.9705,-11.0785,14.9044970563,22.6,8.91,24.2929640019,78.82,32.8305,-11.0785,34.6493130163,9.9705,-11.0785,14.9044970563,22.86,0.0,22.86,65.72
2019-05-05 00:30:00,26.217,-2.2205,26.3108667522,9.647,-9.7305,13.7020888645,16.57,7.51,18.1924434862,78.82,26.457,-9.7305,28.1896342518,9.647,-9.7305,13.7020888645,16.81,0.0,16.81,65.72
2019-05-05 01:00:00,28.4115,-2.231,28.4989595117,9.6015,-9.591,13.5711489289,18.81,7.36,20.1986558959,78.97,28.6515,-9.591,30.2141644473,9.6015,-9.591,13.5711489289,19.05,0.0,19.05,65.83
2019-05-05 01:30:00,30.278,-2.2439999999999998,30.3610411547,8.588,-9.774000000000001,13.0109500037,21.69,7.53,22.9598998256,79.04,30.538,-9.774000000000001,32.0640066118,8.588,-9.774000000000001,13.0109500037,21.95,0.0,21.95,65.89
2019-05-05 02:00:00,38.28,-2.367,38.3531105518,7.33,-9.537,12.0284358501,30.95,7.17,31.7696616287,78.46,38.62,-9.537,39.7801303291,7.33,-9.537,12.0284358501,31.29,0.0,31.29,65.42
2019-05-05 02:30:00,29.939,-2.3505000000000003,30.0311267063,5.769,-8.6405,10.3893985028,24.17,6.29,24.9750475475,78.73,30.249,-8.6405,31.4588658608,5.769,-8.6405,10.3893985028,24.48,0.0,24.48,65.63
2019-05-05 03:00:00,22.8555,-2.3745,22.9785145408,4.7455,-7.4945,8.8705862546,18.11,5.12,18.8198432512,78.9,23.0455,-7.4945,24.2335016145,4.7455,-7.4945,8.8705862546,18.3,0.0,18.3,65.78
2019-05-05 03:30:00,24.2045,-2.498,24.3330603141,2.7245,-8.908,9.3153295299,21.48,6.41,22.4160322091,79.21,24.4545,-8.908,26.0264295333,2.7245,-8.908,9.3153295299,21.73,0.0,21.73,66.04
2019-05-05 04:00:00,25.0365,-2.4345,25.1545845225,1.7965,-7.5045,7.716536302,23.24,5.07,23.7866033725,79.01,25.3365,-7.5045,26.4245293714,1.7965,-7.5045,7.716536302,23.54,0.0,23.54,65.87
2019-05-05 04:30:00,22.38,-2.4945,22.5185907696,0.9500000000000001,-6.4845,6.5537195736000005,21.43,3.99,21.7982797486,79.3,22.61,-6.4845,23.521497406599998,0.9500000000000001,-6.4845,6.5537195736000005,21.66,0.0,21.66,66.12
2019-05-05 05:00:00,22.505,-2.524,22.6460946081,0.275,-4.934,4.9416577178,22.23,2.41,22.360254918,79.2,22.765,-4.934,23.2935523482,0.275,-4.934,4.9416577178,22.49,0.0,22.49,66.03
2019-05-05 05:30:00,18.88,-2.6265,19.0618179157,0.31,-5.4265,5.435347482,18.57,2.8,18.7799068155,79.34,19.1,-5.4265,19.8559034609,0.31,-5.4265,5.435347482,18.79,0.0,18.79,66.16
2019-05-05 06:00:00,21.3705,-2.6035,21.5285039541,0.4405,-6.1435,6.1592720755,20.93,3.54,21.2272584193,79.28,21.5605,-6.1435,22.4186920337,0.4405,-6.1435,6.1592720755,21.12,0.0,21.12,66.11
2019-05-05 06:30:00,38.39,-2.5115,38.4720643097,0.0,-7.5515,7.5515,38.39,5.04,38.7194227746,78.77,38.87,-7.5515,39.59674295,0.0,-7.5515,7.5515,38.87,0.0,38.87,65.69
2019-05-05 07:00:00,34.48,-2.4485,34.5668273385,0.0,-8.0585,8.0585,34.48,5.61,34.9334009223,78.9,34.91,-8.0585,35.8280270494,0.0,-8.0585,8.0585,34.91,0.0,34.91,65.8
2019-05-05 07:30:00,31.97,-2.4105,32.0607456284,0.0,-7.2305,7.2305,31.97,4.82,32.3313052629,78.9,32.36,-7.2305,33.1579512372,0.0,-7.2305,7.2305,32.36,0.0,32.36,65.8
2019-05-05 08:00:00,35.42,-2.3335,35.4967832662,0.0,-8.3035,8.3035,35.42,5.97,35.9195949309,79.01,35.8,-8.3035,36.750348464300004,0.0,-8.3035,8.3035,35.8,0.0,35.8,65.91
2019-05-05 08:30:00,36.17,-2.226,36.238432306,0.0,-6.776,6.776,36.17,4.55,36.4550600054,78.67,36.59,-6.776,37.2121253894,0.0,-6.776,6.776,36.59,0.0,36.59,65.63
2019-05-05 09:00:00,29.4045,-2.121,29.4808965476,0.044500000000000005,-5.601,5.6011767737,29.36,3.48,29.565520458800002,78.52,29.7045,-5.601,30.2279427228,0.044500000000000005,-5.601,5.6011767737,29.66,0.0,29.66,65.51
2019-05-05 09:30:00,31.363,-2.0215,31.4280802985,0.193,-5.3015,5.3050118991,31.17,3.2800000000000002,31.3421010783,78.38,31.793,-5.3015,32.2319833589,0.193,-5.3015,5.3050118991,31.6,0.0,31.6,65.4
2019-05-05 10:00:00,32.3665,-1.911,32.4228660555,0.0765,-4.861,4.8616019222,32.29,2.95,32.4244753234,78.27,32.6765,-4.861,33.0360859251,0.0765,-4.861,4.8616019222,32.6,0.0,32.6,65.31
2019-05-05 10:30:00,37.3805,-1.8295,37.4252434929,0.0805,-4.2795,4.28025706,37.3,2.45,37.3803758676,77.96,37.8805,-4.2795,38.1214690234,0.0805,-4.2795,4.28025706,37.8,0.0,37.8,65.05
2019-05-05 11:00:00,36.6135,-1.8155000000000001,36.6584836361,0.24350000000000002,-3.9255,3.9330449400000003,36.37,2.11,36.4311542502,77.9,37.0035,-3.9255,37.2111349263,0.24350000000000002,-3.9255,3.9330449400000003,36.76,0.0,36.76,65.0
2019-05-05 11:30:00,43.657,-1.8495,43.6961588615,0.537,-3.8295,3.8669677074,43.12,1.98,43.1654352463,77.9,44.177,-3.8295,44.3426701863,0.537,-3.8295,3.8669677074,43.64,0.0,43.64,65.0
2019-05-05 12:00:00,42.088,-1.889,42.1303698655,1.738,-4.369,4.7020001063,40.35,2.48,40.426141295,77.9,42.628,-4.369,42.8513073896,1.738,-4.369,4.7020001063,40.89,0.0,40.89,65.0
2019-05-05 12:30:00,36.422,-1.8305,36.4679697029,0.892,-3.6505,3.7579002448,35.53,1.82,35.5765835909,77.82,36.822,-3.6505,37.0025111884,0.892,-3.6505,3.7579002448,35.93,0.0,35.93,64.94
2019-05-05 13:00:00,35.021,-1.9135,35.0732365665,1.721,-4.0035,4.3577348761,33.3,2.09,33.3655226244,77.93,35.401,-4.0035,35.6266587438,1.721,-4.0035,4.3577348761,33.68,0.0,33.68,65.03
2019-05-05 13:30:00,27.3395,-1.9365,27.4079968714,5.5695,-3.3064999999999998,6.4770573951,21.77,1.37,21.8130648924,78.13,27.6495,-3.3064999999999998,27.8465041343,5.5695,-3.3064999999999998,6.4770573951,22.08,0.0,22.08,65.18
2019-05-05 14:00:00,15.636,-1.861,15.746358849,6.046,-1.911,6.3408230538,9.59,0.05,9.5901303432,78.34,15.746,-1.911,15.8615395533,6.046,-1.911,6.3408230538,9.7,0.0,9.7,65.35
2019-05-05 14:30:00,35.9915,-2.06,36.0504046059,3.3415,-4.48,5.588919596,32.65,2.42,32.7395616953,78.09,36.3215,-4.48,36.5967452412,3.3415,-4.48,5.588919596,32.98,0.0,32.98,65.17
2019-05-05 15:00:00,50.192,-2.0045,50.2320105535,3.402,-5.0645,6.1010461603,46.79,3.06,46.8899530817,77.83,50.762,-5.0645,51.0140157628,3.402,-5.0645,6.1010461603,47.36,0.0,47.36,64.93
2019-05-05 15:30:00,38.6075,-2.029,38.6607798324,4.0475,-4.469,6.0294458493,34.56,2.44,34.6460271893,78.39,39.0375,-4.469,39.2924721448,4.0475,-4.469,6.0294458493,34.99,0.0,34.99,65.41
2019-05-05 16:00:00,33.1655,-1.9475,33.2226300359,3.0155,-2.8475,4.1474686858,30.15,0.9,30.1634298448,78.31,33.5255,-2.8475,33.6462093927,3.0155,-2.8475,4.1474686858,30.51,0.0,30.51,65.34
2019-05-05 16:30:00,32.7305,-1.9264999999999999,32.7871473675,3.2405,-4.1465,5.2625376483,29.49,2.22,29.573442478,78.37,33.0705,-4.1465,33.3294379266,3.2405,-4.1465,5.2625376483,29.83,0.0,29.83,65.39
2019-05-05 17:00:00,26.1495,-1.982,26.2245052241,3.7095000000000002,-3.482,5.0877022564,22.44,1.5,22.4900778122,78.25,26.4295,-3.482,26.6578842793,3.7095000000000002,-3.482,5.0877022564,22.72,0.0,22.72,65.28
2019-05-05 17:30:00,37.6345,-2.0145,37.6883775254,2.1545,-5.1045,5.5405586812,35.48,3.09,35.6143019025,78.05,38.0145,-5.1045,38.355679247,2.1545,-5.1045,5.5405586812,35.86,0.0,35.86,65.12
2019-05-05 18:00:00,34.494,-2.0225,34.553242138,2.614,-4.9825,5.6265710917,31.88,2.96,32.0171204202,77.96,34.924,-4.9825,35.277628637,2.614,-4.9825,5.6265710917,32.31,0.0,32.31,65.04
2019-05-05 18:30:00,30.422,-2.0115,30.4884275792,2.322,-3.8915,4.5316063653,28.1,1.88,28.1628194611,78.1,30.742,-3.8915,30.987325413,2.322,-3.8915,4.5316063653,28.42,0.0,28.42,65.15
2019-05-05 19:00:00,27.718,-2.02,27.7915081275,2.128,-4.54,5.0139788591,25.59,2.52,25.7137803522,78.22,28.028,-4.54,28.3933158331,2.128,-4.54,5.0139788591,25.9,0.0,25.9,65.25
2019-05-05 19:30:00,34.445,-2.104,34.5091993677,1.645,-4.264,4.5703086329,32.8,2.16,32.8710450092,78.13,34.815,-4.264,35.0751467709,1.645,-4.264,4.5703086329,33.17,0.0,33.17,65.18
2019-05-05 20:00:00,39.8845,-2.0945,39.9394575639,1.8445,-4.3245000000000005,4.701433877,38.04,2.23,38.1053080292,78.06,40.3245,-4.3245000000000005,40.5557221672,1.8445,-4.3245000000000005,4.701433877,38.48,0.0,38.48,65.13
2019-05-05 20:30:00,36.111,-2.127,36.1735877402,1.771,-3.047,3.5242942556,34.34,0.92,34.35232161,78.33,36.531,-3.047,36.657852774,1.771,-3.047,3.5242942556,34.76,0.0,34.76,65.33
2019-05-05 21:00:00,31.841,-2.0755,31.9085722221,1.7610000000000001,-2.4355,3.0054585757,30.08,0.36,30.0821541782,78.45,32.191,-2.4355,32.2830008092,1.7610000000000001,-2.4355,3.0054585757,30.43,0.0,30.43,65.45
2019-05-05 21:30:00,31.4425,-2.0525,31.5094202184,3.1625,-2.4125,3.9776327759,28.28,0.36,28.2822912792,78.4,31.8025,-2.4125,31.8938734321,3.1625,-2.4125,3.9776327759,28.64,0.0,28.64,65.39
2019-05-05 22:00:00,28.1665,-2.0985,28.2445645125,3.9865,-2.4585,4.6836315504,24.18,0.36,24.1826797523,78.29,28.4365,-2.4585,28.5425779232,3.9865,-2.4585,4.6836315504,24.45,0.0,24.45,65.28
2019-05-05 22:30:00,27.431,-2.2165,27.5204039442,3.951,-4.1765,5.7492219691,23.48,1.96,23.5616637783,78.42,27.701,-4.1765,28.014077769,3.951,-4.1765,5.7492219691,23.75,0.0,23.75,65.4
2019-05-05 23:00:00,29.4965,-2.2005,29.5784670411,3.4565,-6.3205,7.2038956474999996,26.04,4.12,26.3639147321,78.42,29.8065,-6.3205,30.4692658674,3.4565,-6.3205,7.2038956474999996,26.35,0.0,26.35,65.4
2019-05-05 23:30:00,27.8965,-2.3025,27.9913597115,3.8265000000000002,-6.0725,7.1775593693,24.07,3.77,24.3634521363,78.42,28.1765,-6.0725,28.8234350573,3.8265000000000002,-6.0725,7.1775593693,24.35,0.0,24.35,65.4
2019-05-06 00:00:00,28.2255,-2.4195,28.3290104045,2.7755,-7.5795,8.0716925425,25.45,5.16,25.9678281726,78.83,28.5255,-7.5795,29.5153006168,2.7755,-7.5795,8.0716925425,25.75,0.0,25.75,65.77
2019-05-06 00:30:00,25.566,-2.425,25.6807511767,2.686,-6.715,7.232276336,22.88,4.29,23.2787134524,78.63,25.816,-6.715,26.6750272915,2.686,-6.715,7.232276336,23.13,0.0,23.13,65.61
2019-05-06 01:00:00,29.1255,-2.454,29.2286993595,2.4255,-8.694,9.0260005678,26.7,6.24,27.4194748309,78.95,29.4455,-8.694,30.7021677777,2.4255,-8.694,9.0260005678,27.02,0.0,27.02,65.86
2019-05-06 01:30:00,18.8085,-2.468,18.9697310537,2.5685000000000002,-6.588,7.070992593,16.24,4.12,16.7544620922,78.86,18.9985,-6.588,20.108325297,2.5685000000000002,-6.588,7.070992593,16.43,0.0,16.43,65.76
2019-05-06 02:00:00,18.6395,-2.496,18.8058761096,3.3395,-6.956,7.7160998082,15.3,4.46,15.9368001807,78.86,18.7495,-6.956,19.998242079,3.3395,-6.956,7.7160998082,15.41,0.0,15.41,65.76
2019-05-06 02:30:00,36.81,-2.4615,36.8922089641,3.1,-8.6915,9.2277934659,33.71,6.23,34.2808547151,78.61,37.2,-8.6915,38.201860848,3.1,-8.6915,9.2277934659,34.1,0.0,34.1,65.56
2019-05-06 03:00:00,40.8305,-2.448,40.9038193113,2.5105,-8.408,8.7747976757,38.32,5.96,38.7807168577,78.51,41.3405,-8.408,42.1868629344,2.5105,-8.408,8.7747976757,38.83,0.0,38.83,65.49
2019-05-06 03:30:00,37.0945,-2.4455,37.1750238803,2.6545,-7.4455,7.9045455594,34.44,5.0,34.8010574552,78.51,37.4645,-7.4455,38.1971756875,2.6545,-7.4455,7.9045455594,34.81,0.0,34.81,65.49
2019-05-06 04:00:00,37.379,-2.452,37.4593372205,2.089,-8.452,8.706332465500001,35.29,6.0,35.7964257992,78.82,37.799,-8.452,38.7324244658,2.089,-8.452,8.706332465500001,35.71,0.0,35.71,65.75
2019-05-06 04:30:00,33.371,-2.464,33.4618430006,0.901,-8.404,8.452160493000001,32.47,5.94,33.0088548726,78.99,33.771,-8.404,34.8009720698,0.901,-8.404,8.452160493000001,32.87,0.0,32.87,65.9
2019-05-06 05:00:00,31.529,-2.539,31.6310664063,0.789,-7.469,7.5105580352,30.74,4.93,31.1328203027,79.14,31.849,-7.469,32.7130671445,0.789,-7.469,7.5105580352,31.06,0.0,31.06,66.02
2019-05-06 05:30:00,27.631,-2.534,27.7469514902,0.001,-6.884,6.8840000726,27.63,4.35,27.9703307095,79.19,27.941,-6.884,28.7765344856,0.001,-6.884,6.8840000726,27.94,0.0,27.94,66.1
2019-05-06 06:00:00,30.571,-2.5495,30.6771248857,0.001,-8.4995,8.4995000588,30.57,5.95,31.1436574602,79.26,30.981,-8.4995,32.12575075,0.001,-8.4995,8.4995000588,30.98,0.0,30.98,66.15
2019-05-06 06:30:00,25.175,-2.5095,25.2997670987,0.015,-8.0495,8.049513976,25.16,5.54,25.7627094848,78.93,25.445,-8.0495,26.6878713136,0.015,-8.0495,8.049513976,25.43,0.0,25.43,65.88
2019-05-06 07:00:00,30.719,-2.492,30.8199128,0.199,-7.932,7.9344958882,30.52,5.44,31.0010322409,78.8,31.059,-7.932,32.0558591368,0.199,-7.932,7.9344958882,30.86,0.0,30.86,65.78
2019-05-06 07:30:00,28.3635,-2.399,28.46477355,0.6635,-6.469,6.5029372786,27.7,4.07,27.9974088087,78.55,28.6735,-6.469,29.3941756688,0.6635,-6.469,6.5029372786,28.01,0.0,28.01,65.6
2019-05-06 08:00:00,33.5165,-2.3995,33.6022822514,0.0765,-7.3195,7.3198997602,33.44,4.92,33.8,78.45,33.9165,-7.3195,34.6973205378,0.0765,-7.3195,7.3198997602,33.84,0.0,33.84,65.51
2019-05-06 08:30:00,22.2075,-2.2485,22.3210395927,0.3375,-5.9085,5.9181313351,21.87,3.66,22.1741403441,78.45,22.4775,-5.9085,23.241092455,0.3375,-5.9085,5.9181313351,22.14,0.0,22.14,65.51
2019-05-06 09:00:00,31.4985,-2.1875,31.5743671116,0.1085,-6.0475,6.0484732371,31.39,3.86,31.6264398882,78.13,31.8585,-6.0475,32.4274001193,0.1085,-6.0475,6.0484732371,31.75,0.0,31.75,65.22
2019-05-06 09:30:00,24.0875,-2.1025,24.179085228799998,0.3075,-5.4625,5.4711481885,23.78,3.36,24.0162028639,78.4,24.3475,-5.4625,24.9527485961,0.3075,-5.4625,5.4711481885,24.04,0.0,24.04,65.42
2019-05-06 10:00:00,26.0795,-1.9515,26.1524123648,0.34950000000000003,-3.3815,3.3995135681,25.73,1.43,25.769707022,77.82,26.3695,-3.3815,26.5854297031,0.34950000000000003,-3.3815,3.3995135681,26.02,0.0,26.02,64.92
2019-05-06 10:30:00,29.435,-1.968,29.5007160761,0.625,-2.648,2.7207589015,28.81,0.68,28.818023874,77.54,29.795,-2.648,29.9124376974,0.625,-2.648,2.7207589015,29.17,0.0,29.17,64.7
2019-05-06 11:00:00,26.0885,-1.9020000000000001,26.157741421,0.9785,-3.192,3.3386114254,25.11,1.29,25.1431143656,77.72,26.4085,-3.192,26.6007093186,0.9785,-3.192,3.3386114254,25.43,0.0,25.43,64.84
2019-05-06 11:30:00,20.821,-1.995,20.9163588131,2.231,-2.875,3.6390913701,18.59,0.88,18.6108167473,77.85,21.051,-2.875,21.2464167802,2.231,-2.875,3.6390913701,18.82,0.0,18.82,64.92
2019-05-06 12:00:00,24.9145,-1.943,24.9901492443,4.6445,-3.133,5.602416376,20.27,1.19,20.3049008862,77.71,25.1345,-3.133,25.3290106252,4.6445,-3.133,5.602416376,20.49,0.0,20.49,64.82
2019-05-06 12:30:00,22.1005,-1.9175,22.1835278191,5.4705,-2.9275,6.2045649727,16.63,1.01,16.6606422445,77.71,22.3405,-2.9275,22.531493437,5.4705,-2.9275,6.2045649727,16.87,0.0,16.87,64.82
2019-05-06 13:00:00,19.0815,-2.015,19.1875967033,4.5915,-3.015,5.4929133663,14.49,1.0,14.5244655668,77.77,19.2515,-3.015,19.4861611727,4.5915,-3.015,5.4929133663,14.66,0.0,14.66,64.9
2019-05-06 13:30:00,16.673000000000002,-2.0105,16.7937797785,3.923,-3.0605,4.975599386,12.75,1.05,12.7931622361,77.92,16.813,-3.0605,17.0892840473,3.923,-3.0605,4.975599386,12.89,0.0,12.89,65.0
2019-05-06 14:00:00,16.7105,-2.0135,16.8313692996,5.3105,-3.9835000000000003,6.6385000188,11.4,1.97,11.5689627884,78.16,16.860500000000002,-3.9835000000000003,17.3246856393,5.3105,-3.9835000000000003,6.6385000188,11.55,0.0,11.55,65.21
2019-05-06 14:30:00,21.129,-1.924,21.2164185715,4.579,-3.7039999999999997,5.8895549068,16.55,1.78,16.6454468249,77.95,21.319,-3.7039999999999997,21.6383774114,4.579,-3.7039999999999997,5.8895549068,16.74,0.0,16.74,65.04
2019-05-06 15:00:00,23.0275,-1.9015,23.105874978,3.2175,-4.3215,5.3877331504,19.81,2.42,19.9572668469,78.03,23.2475,-4.3215,23.6457526524,3.2175,-4.3215,5.3877331504,20.03,0.0,20.03,65.11
2019-05-06 15:30:00,22.3145,-1.9300000000000002,22.3978081573,3.7545,-3.92,5.4279526757,18.56,1.99,18.6663788668,78.03,22.5345,-3.92,22.8729117134,3.7545,-3.92,5.4279526757,18.78,0.0,18.78,65.11
2019-05-06 16:00:00,14.2685,-1.9275,14.3981022534,6.5485,-3.3675,7.3636206108,7.72,1.44,7.8531522333,78.12,14.3485,-3.3675,14.7383685834,6.5485,-3.3675,7.3636206108,7.8,0.0,7.8,65.15
2019-05-06 16:30:00,22.226,-1.971,22.3132229183,3.696,-4.651,5.9407252924,18.53,2.68,18.7228016066,78.12,22.426,-4.651,22.9032154293,3.696,-4.651,5.9407252924,18.73,0.0,18.73,65.15
2019-05-06 17:00:00,36.0145,-1.9795,36.0688595675,2.8645,-4.9895,5.7533008352,33.15,3.01,33.286372587,77.99,36.3745,-4.9895,36.7151107924,2.8645,-4.9895,5.7533008352,33.51,0.0,33.51,65.06
2019-05-06 17:30:00,40.829,-1.873,40.8719386621,3.459,-4.773,5.8945915889,37.37,2.9,37.4823545152,77.83,41.289,-4.773,41.5639633577,3.459,-4.773,5.8945915889,37.83,0.0,37.83,64.95
2019-05-06 18:00:00,34.425,-1.8679999999999999,34.4756442869,1.775,-3.908,4.2922125996,32.65,2.04,32.7136683972,78.01,34.835,-3.908,35.0535260566,1.775,-3.908,4.2922125996,33.06,0.0,33.06,65.1
2019-05-06 18:30:00,33.346,-1.8425,33.3968639583,2.246,-3.1525,3.8707586143,31.1,1.31,31.1275778049,78.01,33.756,-3.1525,33.9028876683,2.246,-3.1525,3.8707586143,31.51,0.0,31.51,65.1
2019-05-06 19:00:00,28.587,-1.8505,28.6468308762,2.077,-3.7805,4.3134799466,26.51,1.9300000000000002,26.5801617753,77.98,28.907,-3.7805,29.1531615653,2.077,-3.7805,4.3134799466,26.83,0.0,26.83,65.03
2019-05-06 19:30:00,30.835,-1.945,30.8962821388,0.935,-4.215,4.3174587433,29.9,2.27,29.9860450877,77.91,31.195,-4.215,31.4784728029,0.935,-4.215,4.3174587433,30.26,0.0,30.26,64.96
2019-05-06 20:00:00,28.2045,-1.831,28.2638705992,1.4745,-4.411,4.6509215485,26.73,2.58,26.8542231316,77.99,28.4845,-4.411,28.8240118868,1.4745,-4.411,4.6509215485,27.01,0.0,27.01,65.03
2019-05-06 20:30:00,32.356,-1.892,32.411269645,1.026,-5.142,5.2433615172,31.33,3.25,31.4981174041,78.05,32.766,-5.142,33.1670155426,1.026,-5.142,5.2433615172,31.74,0.0,31.74,65.09
2019-05-06 21:00:00,39.582,-1.8780000000000001,39.62652657,0.582,-5.168,5.200668034,39.0,3.29,39.1385244995,77.76,40.032,-5.168,40.3642075111,0.582,-5.168,5.200668034,39.45,0.0,39.45,64.84
2019-05-06 21:30:00,46.1925,-1.896,46.2313948768,0.41250000000000003,-5.036,5.0528657463,45.78,3.14,45.8875582266,77.53,46.7625,-5.036,47.0328895801,0.41250000000000003,-5.036,5.0528657463,46.35,0.0,46.35,64.64
2019-05-06 22:00:00,34.6335,-2.0145,34.6920384599,0.5235000000000001,-4.6245,4.6540361516,34.11,2.61,34.2097091481,77.83,35.0535,-4.6245,35.357232110300004,0.5235000000000001,-4.6245,4.6540361516,34.53,0.0,34.53,64.88
2019-05-06 22:30:00,27.5505,-2.1255,27.6323687095,0.7805000000000001,-3.8955,3.9729209028,26.77,1.77,26.8284513157,77.92,27.8705,-3.8955,28.1414230362,0.7805000000000001,-3.8955,3.9729209028,27.09,0.0,27.09,64.96
2019-05-06 23:00:00,33.742,-2.1565,33.8108422884,0.9520000000000001,-5.5465,5.6276075067,32.79,3.39,32.964772106,78.02,34.122,-5.5465,34.5698502492,0.9520000000000001,-5.5465,5.6276075067,33.17,0.0,33.17,65.06
2019-05-06 23:30:00,31.69,-2.2315,31.7684700962,0.53,-5.6715,5.6962103411000005,31.16,3.44,31.3493094023,78.2,32.07,-5.6715,32.5676344282,0.53,-5.6715,5.6962103411000005,31.54,0.0,31.54,65.2
2019-05-07 00:00:00,32.543,-2.2325,32.6194865878,0.003,-6.3325,6.3325007106,32.54,4.1,32.7972803751,78.48,32.923,-6.3325,33.5264743934,0.003,-6.3325,6.3325007106,32.92,0.0,32.92,65.42
2019-05-07 00:30:00,32.58,-2.153,32.6510613763,0.0,-5.013,5.013,32.58,2.86,32.705290092,78.48,32.98,-5.013,33.3588154616,0.0,-5.013,5.013,32.98,0.0,32.98,65.42
2019-05-07 01:00:00,28.6825,-2.219,28.768207578,0.0025,-4.689,4.6890006665,28.68,2.47,28.7861650798,78.48,29.0225,-4.689,29.3988473796,0.0025,-4.689,4.6890006665,29.02,0.0,29.02,65.42
2019-05-07 01:30:00,19.4825,-2.3145,19.6194983753,0.0025,-3.1445,3.1445009938,19.48,0.8300000000000001,19.4976742203,78.68,19.7225,-3.1445,19.9716020013,0.0025,-3.1445,3.1445009938,19.72,0.0,19.72,65.61
2019-05-07 02:00:00,28.2325,-2.293,28.3254639018,0.0025,-3.573,3.5730008746,28.23,1.28,28.2590038749,78.56,28.5525,-3.573,28.7751904468,0.0025,-3.573,3.5730008746,28.55,0.0,28.55,65.5
2019-05-07 02:30:00,24.435,-2.3725,24.5499079683,0.035,-3.5925000000000002,3.59267049,24.4,1.22,24.4304809613,78.52,24.785,-3.5925000000000002,25.0440068929,0.035,-3.5925000000000002,3.59267049,24.75,0.0,24.75,65.46
2019-05-07 03:00:00,31.45,-2.3845,31.5402653801,0.0,-5.2245,5.2245,31.45,2.84,31.5779685857,78.52,31.79,-5.2245,32.2164476665,0.0,-5.2245,5.2245,31.79,0.0,31.79,65.46
2019-05-07 03:30:00,34.34,-2.3935,34.4233124822,0.0,-4.5235,4.5235,34.34,2.13,34.4059951171,78.44,34.79,-4.5235,35.0828469804,0.0,-4.5235,4.5235,34.79,0.0,34.79,65.39
2019-05-07 04:00:00,30.59,-2.3935,30.6834962521,0.0,-4.0735,4.0735,30.59,1.6800000000000002,30.6360979891,78.69,30.96,-4.0735,31.2268314475,0.0,-4.0735,4.0735,30.96,0.0,30.96,65.6
2019-05-07 04:30:00,27.09,-2.4785,27.2031443449,0.0,-4.7985,4.7985,27.09,2.32,27.1891614435,78.94,27.4,-4.7985,27.8170020356,0.0,-4.7985,4.7985,27.4,0.0,27.4,65.81
2019-05-07 05:00:00,24.98,-2.4575,25.100591751,0.0,-5.3975,5.3975,24.98,2.94,25.152415391,78.98,25.29,-5.3975,25.8595650824,0.0,-5.3975,5.3975,25.29,0.0,25.29,65.86
2019-05-07 05:30:00,23.99,-2.471,24.1169222954,0.0,-4.631,4.631,23.99,2.16,24.0870442354,78.98,24.26,-4.631,24.6980517653,0.0,-4.631,4.631,24.26,0.0,24.26,65.86
2019-05-07 06:00:00,37.9,-2.4575,37.9795906541,0.0,-5.7475000000000005,5.7475000000000005,37.9,3.29,38.0425301472,78.84,38.33,-5.7475000000000005,38.7585172091,0.0,-5.7475000000000005,5.7475000000000005,38.33,0.0,38.33,65.77
2019-05-07 06:30:00,39.31,-2.3375,39.3794363374,0.0,-4.6775,4.6775,39.31,2.34,39.3795848124,78.75,39.83,-4.6775,40.1037143697,0.0,-4.6775,4.6775,39.83,0.0,39.83,65.7
2019-05-07 07:00:00,38.85,-2.2355,38.914264226,0.0,-3.6555,3.6555,38.85,1.42,38.8759424323,78.48,39.29,-3.6555,39.4596855062,0.0,-3.6555,3.6555,39.29,0.0,39.29,65.5
2019-05-07 07:30:00,42.936,-2.043,42.9845779903,0.116,-4.183,4.1846081059,42.82,2.14,42.8734416626,78.44,43.386,-4.183,43.587182577,0.116,-4.183,4.1846081059,43.27,0.0,43.27,65.5
2019-05-07 08:00:00,43.975,-1.97,44.0191040913,0.065,-3.73,3.7305663109,43.91,1.76,43.9452579922,78.31,44.515,-3.73,44.6709987016,0.065,-3.73,3.7305663109,44.45,0.0,44.45,65.37
2019-05-07 08:30:00,41.917,-1.8435000000000001,41.957518769,0.027,-3.1235,3.1236166938,41.89,1.28,41.9095514173,78.23,42.347,-3.1235,42.4620378839,0.027,-3.1235,3.1236166938,42.32,0.0,42.32,65.28
2019-05-07 09:00:00,38.823,-1.767,38.8631910424,0.003,-2.607,2.6070017261,38.82,0.84,38.8290870354,78.17,39.283,-2.607,39.369411197,0.003,-2.607,2.6070017261,39.28,0.0,39.28,65.22
2019-05-07 09:30:00,30.192,-1.6835,30.2388993889,0.892,-2.1335,2.312463243,29.3,0.45,29.3034554276,78.23,30.532,-2.1335,30.6064510561,0.892,-2.1335,2.312463243,29.64,0.0,29.64,65.22
2019-05-07 10:00:00,27.688,-1.6215000000000002,27.7354395359,1.3980000000000001,-0.8715,1.6473968101,26.29,-0.75,26.3006958083,78.35,27.968,-0.8715,27.9815749423,1.3980000000000001,-0.8715,1.6473968101,26.57,0.0,26.57,65.35
2019-05-07 10:30:00,39.282,-1.7665000000000002,39.3216994324,1.3820000000000001,-2.2165,2.6120482863000003,37.9,0.45,37.9026714098,78.18,39.642,-2.2165,39.7039171399,1.3820000000000001,-2.2165,2.6120482863000003,38.26,0.0,38.26,65.21
2019-05-07 11:00:00,51.219,-1.8525,51.2524898639,1.249,-3.3525,3.57760496,49.97,1.5,49.9925084388,77.76,51.839,-3.3525,51.9472922995,1.249,-3.3525,3.57760496,50.59,0.0,50.59,64.86
2019-05-07 11:30:00,37.462,-1.85,37.507651806,1.822,-3.26,3.7346062711,35.64,1.4100000000000001,35.6678805089,77.84,37.882,-3.26,38.0220136763,1.822,-3.26,3.7346062711,36.06,0.0,36.06,64.96
2019-05-07 12:00:00,41.987,-1.7974999999999999,42.025458656,3.607,-4.4775,5.7496482719,38.38,2.68,38.4734557845,77.66,42.397,-4.4775,42.6327763024,3.607,-4.4775,5.7496482719,38.79,0.0,38.79,64.81
