Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-07 12:30:00,42.0375,-1.8075,42.0763408877,5.6075,-4.5175,7.2008237376,36.43,2.71,36.5306583571,77.66,42.4975,-4.5175,42.736931482,5.6075,-4.5175,7.2008237376,36.89,0.0,36.89,64.81
2019-05-07 13:00:00,31.682,-1.728,31.729089303,5.682,-3.638,6.7468635676,26.0,1.9100000000000001,26.0700613732,77.82,31.952,-3.638,32.1584413179,5.682,-3.638,6.7468635676,26.27,0.0,26.27,64.94
2019-05-07 13:30:00,29.7345,-1.7985,29.7888417449,4.7745,-2.9685,5.6220852448,24.96,1.17,24.9874068282,78.07,29.9845,-2.9685,30.1310841574,4.7745,-2.9685,5.6220852448,25.21,0.0,25.21,65.14
2019-05-07 14:00:00,43.6735,-1.7189999999999999,43.7073170447,3.7935,-5.109,6.3633735746,39.88,3.39,40.0238241551,77.82,44.1135,-5.109,44.4083636633,3.7935,-5.109,6.3633735746,40.32,0.0,40.32,64.93
2019-05-07 14:30:00,37.87,-1.6825,37.9073568882,3.7199999999999998,-5.2925,6.4690769241,34.15,3.61,34.3402766442,77.86,38.27,-5.2925,38.634226487,3.7199999999999998,-5.2925,6.4690769241,34.55,0.0,34.55,64.97
2019-05-07 15:00:00,36.4445,-1.698,36.4840346487,5.5545,-5.248,7.6415950069,30.89,3.55,31.0933208262,77.98,36.8245,-5.248,37.1965765125,5.5545,-5.248,7.6415950069,31.27,0.0,31.27,65.06
2019-05-07 15:30:00,40.9915,-1.779,41.0300854648,6.0315,-5.429,8.1149881855,34.96,3.65,35.1500227596,77.98,41.3415,-5.429,41.6964466502,6.0315,-5.429,8.1149881855,35.31,0.0,35.31,65.06
2019-05-07 16:00:00,46.421,-1.728,46.4531508619,6.421,-5.978,8.7730111706,40.0,4.25,40.2251476069,77.87,46.821,-5.978,47.2010860574,6.421,-5.978,8.7730111706,40.4,0.0,40.4,64.97
2019-05-07 16:30:00,46.0055,-1.7755,46.0397483757,6.0655,-5.3455,8.0848414023,39.94,3.5700000000000003,40.0992331598,77.87,46.5255,-5.3455,46.8315761052,6.0655,-5.3455,8.0848414023,40.46,0.0,40.46,64.97
2019-05-07 17:00:00,31.712,-1.8105,31.7636404439,5.982,-4.6205,7.5586602153,25.73,2.81,25.8829866901,78.1,31.992,-4.6205,32.3239398009,5.982,-4.6205,7.5586602153,26.01,0.0,26.01,65.15
2019-05-07 17:30:00,38.3195,-1.8815,38.3656633267,6.8295,-5.0015,8.4650500589,31.49,3.12,31.6441858799,78.19,38.6395,-5.0015,38.9618526574,6.8295,-5.0015,8.4650500589,31.81,0.0,31.81,65.23
2019-05-07 18:00:00,31.305,-1.8625,31.3603560447,7.655,-3.4625,8.4016624099,23.65,1.6,23.7040608335,78.47,31.575,-3.4625,31.764280745,7.655,-3.4625,8.4016624099,23.92,0.0,23.92,65.48
2019-05-07 18:30:00,32.2315,-1.8225,32.2829846591,9.5915,-2.5925000000000002,9.9356896338,22.64,0.77,22.6530902969,78.39,32.4915,-2.5925000000000002,32.5947638203,9.5915,-2.5925000000000002,9.9356896338,22.9,0.0,22.9,65.42
2019-05-07 19:00:00,36.8155,-1.7690000000000001,36.8579760873,9.5355,-2.649,9.8966136254,27.28,0.88,27.2941898579,78.31,37.1255,-2.649,37.2198865024,9.5355,-2.649,9.8966136254,27.59,0.0,27.59,65.32
2019-05-07 19:30:00,38.9385,-1.8255,38.9812677128,9.9485,-3.2655,10.4707278878,28.99,1.44,29.0257420232,78.34,39.2185,-3.2655,39.3542149267,9.9485,-3.2655,10.4707278878,29.27,0.0,29.27,65.32
2019-05-07 20:00:00,33.823,-1.7535,33.8684232177,8.143,-2.4535,8.5045935382,25.68,0.7000000000000001,25.6895387269,78.23,34.093,-2.4535,34.1811689568,8.143,-2.4535,8.5045935382,25.95,0.0,25.95,65.26
2019-05-07 20:30:00,30.455,-1.7915,30.5076465374,7.175,-1.3815,7.3067891204,23.28,-0.41000000000000003,23.2836101153,78.18,30.715,-1.3815,30.746052872699998,7.175,-1.3815,7.3067891204,23.54,0.0,23.54,65.2
2019-05-07 21:00:00,35.6165,-1.7885,35.6613769294,7.1565,-2.1585,7.4749324077,28.46,0.37,28.4624050284,78.07,35.9465,-2.1585,36.0112480275,7.1565,-2.1585,7.4749324077,28.79,0.0,28.79,65.11
2019-05-07 21:30:00,29.907,-1.8090000000000002,29.961661002,8.737,-1.979,8.9583262946,21.17,0.17,21.1706825587,78.18,30.107,-1.979,30.1719719276,8.737,-1.979,8.9583262946,21.37,0.0,21.37,65.2
2019-05-07 22:00:00,27.7075,-1.8695,27.7704984921,12.7975,-3.1195,13.1722164612,14.91,1.25,14.962305972,78.25,27.8575,-3.1195,28.0316176219,12.7975,-3.1195,13.1722164612,15.06,0.0,15.06,65.26
2019-05-07 22:30:00,25.3245,-1.9380000000000002,25.398546105,11.2345,-2.498,11.5088658976,14.09,0.56,14.1011240687,78.25,25.4445,-2.498,25.566825854,11.2345,-2.498,11.5088658976,14.21,0.0,14.21,65.26
2019-05-07 23:00:00,25.239,-2.053,25.322360277,10.379,-3.843,11.0676235028,14.86,1.79,14.9674212876,78.47,25.329,-3.843,25.6188776101,10.379,-3.843,11.0676235028,14.95,0.0,14.95,65.42
2019-05-07 23:30:00,24.7485,-1.9385,24.8243033034,13.6985,-4.6685,14.4721731091,11.05,2.73,11.3822405527,78.68,24.8885,-4.6685,25.3225655197,13.6985,-4.6685,14.4721731091,11.19,0.0,11.19,65.58
2019-05-08 00:00:00,27.4375,-1.947,27.5064940559,16.0175,-4.757,16.7089603282,11.42,2.81,11.7606334863,78.22,27.5175,-4.757,27.9256486988,16.0175,-4.757,16.7089603282,11.5,0.0,11.5,65.21
2019-05-08 00:30:00,24.948,-2.083,25.0348076286,12.628,-5.543,13.7909837575,12.32,3.46,12.796640184,78.37,25.118,-5.543,25.7223399597,12.628,-5.543,13.7909837575,12.49,0.0,12.49,65.32
2019-05-08 01:00:00,20.6285,-2.1945,20.7448991923,11.1685,-4.7445,12.1344827867,9.46,2.55,9.7976578834,78.43,20.6785,-4.7445,21.2158111441,11.1685,-4.7445,12.1344827867,9.51,0.0,9.51,65.36
2019-05-08 01:30:00,27.5585,-2.052,27.634790143,15.3285,-7.372,17.0090945159,12.23,5.32,13.3369899153,78.73,27.7585,-7.372,28.72073652,15.3285,-7.372,17.0090945159,12.43,0.0,12.43,65.63
2019-05-08 02:00:00,31.037,-1.6825,31.0825702806,19.387,-5.3025,20.0990615515,11.65,3.62,12.1994631029,78.39,31.097,-5.3025,31.545838319,19.387,-5.3025,20.0990615515,11.71,0.0,11.71,65.32
2019-05-08 02:30:00,35.037,-1.6665,35.0766103159,19.587,-5.5165,20.3490132746,15.45,3.85,15.9224684016,77.86,35.287,-5.5165,35.7156008104,19.587,-5.5165,20.3490132746,15.7,0.0,15.7,64.89
2019-05-08 03:00:00,35.1525,-1.541,35.1862606318,21.0025,-5.161,21.6273190028,14.15,3.62,14.605714635,77.94,35.2825,-5.161,35.6579686361,21.0025,-5.161,21.6273190028,14.28,0.0,14.28,64.96
2019-05-08 03:30:00,29.605,-1.487,29.6423209955,21.575,-4.647,22.0697810139,8.03,3.16,8.6293974297,78.12,29.695,-4.647,30.0564075365,21.575,-4.647,22.0697810139,8.12,0.0,8.12,65.1
2019-05-08 04:00:00,19.1265,-1.6099999999999999,19.1941423942,20.9065,-4.04,21.2932698816,-1.78,2.43,3.012191893,78.25,19.0765,-4.04,19.4996013357,20.9065,-4.04,21.2932698816,-1.83,0.0,1.83,65.22
2019-05-08 04:30:00,14.537,-1.9260000000000002,14.6640323581,17.637,-3.386,17.959085862,-3.1,1.46,3.4266018152,78.25,14.507,-3.386,14.8969139422,17.637,-3.386,17.959085862,-3.13,0.0,3.13,65.22
2019-05-08 05:00:00,21.0825,-1.9205,21.1697927836,18.3025,-3.3005,18.5977097111,2.7800000000000002,1.38,3.1036752407,78.25,21.1725,-3.3005,21.4282070295,18.3025,-3.3005,18.5977097111,2.87,0.0,2.87,65.18
2019-05-08 05:30:00,29.051,-1.7515,29.1037515322,19.141,-3.0515,19.3827122264,9.91,1.3,9.9949037014,77.95,29.141,-3.0515,29.30033333,19.141,-3.0515,19.3827122264,10.0,0.0,10.0,64.99
2019-05-08 06:00:00,24.1875,-2.11,24.2793586458,15.4575,-2.8200000000000003,15.7126288778,8.73,0.71,8.758824122,78.43,24.2975,-2.8200000000000003,24.4605990575,15.4575,-2.8200000000000003,15.7126288778,8.84,0.0,8.84,65.4
2019-05-08 06:30:00,25.4305,-1.8695,25.4991247007,16.7605,-0.9095000000000001,16.7851586379,8.67,-0.96,8.7229868738,78.03,25.5505,-0.9095000000000001,25.5666822349,16.7605,-0.9095000000000001,16.7851586379,8.79,0.0,8.79,65.07
2019-05-08 07:00:00,34.0305,-2.041,34.0916501691,12.4505,-0.7010000000000001,12.4702185727,21.58,-1.34,21.6215633107,78.2,34.2105,-0.7010000000000001,34.2176812664,12.4505,-0.7010000000000001,12.4702185727,21.76,0.0,21.76,65.22
2019-05-08 07:30:00,29.3505,-1.9475,29.415040481,11.4605,1.8825,11.6140805275,17.89,-3.83,18.295381931,77.89,29.4905,1.8825,29.5505227788,11.4605,1.8825,11.6140805275,18.03,0.0,18.03,64.98
2019-05-08 08:00:00,27.527,-1.9775,27.5979389674,7.507,2.9925,8.0814667759,20.02,-4.97,20.6276828558,77.74,27.717,2.9925,27.8780764266,7.507,2.9925,8.0814667759,20.21,0.0,20.21,64.87
2019-05-08 08:30:00,26.1925,-1.8405,26.2570846916,4.0825,4.4895,6.0681476993,22.11,-6.33,22.9982825446,77.57,26.3825,4.4895,26.7617622084,4.0825,4.4895,6.0681476993,22.3,0.0,22.3,64.72
2019-05-08 09:00:00,15.363,-1.7805,15.4658316702,5.463,5.4695,7.7304462517,9.9,-7.25,12.27079867,77.67,15.433,5.4695,16.3735432711,5.463,5.4695,7.7304462517,9.97,0.0,9.97,64.78
2019-05-08 09:30:00,12.6725,-1.6315,12.7770907682,10.2125,4.5385,11.1755598741,2.46,-6.17,6.6423263997,77.48,12.6925,4.5385,13.479522933,10.2125,4.5385,11.1755598741,2.48,0.0,2.48,64.63
2019-05-08 10:00:00,11.507,-1.25,11.5746943372,20.407,4.38,20.871752418,-8.9,-5.63,10.5312344955,77.48,11.397,4.38,12.209668668700001,20.407,4.38,20.871752418,-9.01,0.0,9.01,64.63
2019-05-08 10:30:00,10.075,-1.0725,10.1319238672,26.275,3.7275,26.5380836017,-16.2,-4.8,16.8961534084,77.48,9.915,3.7275,10.5925200613,26.275,3.7275,26.5380836017,-16.36,0.0,16.36,64.63
2019-05-08 11:00:00,10.0535,-0.8230000000000001,10.0871299808,26.9035,2.987,27.0688101188,-16.85,-3.81,17.2753755386,77.39,9.9035,2.987,10.3441520315,26.9035,2.987,27.0688101188,-17.0,0.0,17.0,64.55
2019-05-08 11:30:00,10.649000000000001,-0.611,10.666514051,26.529,2.359,26.6336764642,-15.88,-2.9699999999999998,16.1553489594,77.39,10.489,2.359,10.7510000465,26.529,2.359,26.6336764642,-16.04,0.0,16.04,64.55
2019-05-08 12:00:00,10.4725,-0.6385000000000001,10.4919463638,26.1425,1.5115,26.1861592926,-15.67,-2.15,15.8168075161,77.46,10.3825,1.5115,10.4919463638,26.1425,1.5115,26.1861592926,-15.76,0.0,15.76,64.62
2019-05-08 12:30:00,11.0365,-1.2155,11.1032325248,17.7165,1.5245000000000002,17.7819704336,-6.68,-2.74,7.2201108025,77.46,10.9565,1.5245000000000002,11.0620519118,17.7165,1.5245000000000002,17.7819704336,-6.76,0.0,6.76,64.62
2019-05-08 13:00:00,11.348,0.027,11.3480321202,29.568,-0.17300000000000001,29.5685061002,-18.22,0.2,18.221097661800002,77.3,11.168,-0.17300000000000001,11.1693398641,29.568,-0.17300000000000001,29.5685061002,-18.4,0.0,18.4,64.47
2019-05-08 13:30:00,11.1725,0.418,11.1803166435,35.6225,-1.522,35.6549995127,-24.45,1.94,24.526844477,77.07,10.9425,-1.522,11.0478409769,35.6225,-1.522,35.6549995127,-24.68,0.0,24.68,64.29
2019-05-08 14:00:00,14.993500000000001,0.1895,14.9946974794,33.7035,-0.8105,33.7132440222,-18.71,1.0,18.7367046195,77.02,14.8635,-0.8105,14.8855816984,33.7035,-0.8105,33.7132440222,-18.84,0.0,18.84,64.26
2019-05-08 14:30:00,17.0265,-1.3995,17.0839194127,15.5065,0.42050000000000004,15.5122004403,1.52,-1.82,2.371244399,77.17,17.0565,0.42050000000000004,17.0616825812,15.5065,0.42050000000000004,15.5122004403,1.55,0.0,1.55,64.38
2019-05-08 15:00:00,21.22,-1.541,21.2758802638,10.84,0.329,10.8449915168,10.38,-1.87,10.5470991272,77.17,21.34,0.329,21.3425359552,10.84,0.329,10.8449915168,10.5,0.0,10.5,64.38
2019-05-08 15:30:00,23.561,-1.2875,23.5961517466,15.321,-0.9675,15.3515177507,8.24,-0.32,8.2462112512,77.17,23.631,-0.9675,23.6507973914,15.321,-0.9675,15.3515177507,8.31,0.0,8.31,64.38
2019-05-08 16:00:00,25.064,-1.5025,25.1089944492,12.014,-0.28250000000000003,12.0173209265,13.05,-1.22,13.1069027615,77.17,25.134,-0.28250000000000003,25.1355875652,12.014,-0.28250000000000003,12.0173209265,13.12,0.0,13.12,64.38
2019-05-08 16:30:00,13.792,-1.7189999999999999,13.8987130699,10.312,0.551,10.32671027,3.48,-2.27,4.1549127548,77.42,13.802,0.551,13.8129940636,10.312,0.551,10.32671027,3.49,0.0,3.49,64.6
2019-05-08 17:00:00,16.5075,-1.8845,16.6147192724,8.2775,0.3155,8.2835105179,8.23,-2.2,8.5189729428,77.27,16.6175,0.3155,16.620494773,8.2775,0.3155,8.2835105179,8.34,0.0,8.34,64.47
2019-05-08 17:30:00,24.241,-1.7429999999999999,24.3035826577,9.481,-0.293,9.4855263428,14.76,-1.45,14.8310518845,77.27,24.311,-0.293,24.312765577,9.481,-0.293,9.4855263428,14.83,0.0,14.83,64.47
2019-05-08 18:00:00,22.431,-1.6935,22.4948372577,11.441,0.3365,11.4459474597,10.99,-2.03,11.1759115959,77.17,22.531,0.3365,22.53351267,11.441,0.3365,11.4459474597,11.09,0.0,11.09,64.38
2019-05-08 18:30:00,19.1065,-1.5430000000000001,19.1687034316,14.3265,0.867,14.3527102406,4.78,-2.41,5.353176627,77.23,19.1865,0.867,19.2060790181,14.3265,0.867,14.3527102406,4.86,0.0,4.86,64.43
2019-05-08 19:00:00,37.595,-1.5859999999999999,37.6284389923,12.195,2.044,12.3651106344,25.4,-3.63,25.6580767011,77.33,37.835,2.044,37.8901723538,12.195,2.044,12.3651106344,25.64,0.0,25.64,64.52
2019-05-08 19:30:00,41.295,-1.714,41.330555537,8.975,0.686,9.0011788672,32.32,-2.4,32.4089864081,77.25,41.575,0.686,41.580659218,8.975,0.686,9.0011788672,32.6,0.0,32.6,64.45
2019-05-08 20:00:00,49.9695,-1.6735,49.9975152633,5.3595,0.1965,5.3631010153,44.61,-1.87,44.6491769241,77.1,50.4095,0.1965,50.4098829844,5.3595,0.1965,5.3631010153,45.05,0.0,45.05,64.33
2019-05-08 20:30:00,44.5345,-1.6155,44.563791698,4.2045,2.1545,4.7243719688,40.33,-3.77,40.5058242726,77.01,44.8745,2.1545,44.9261908078,4.2045,2.1545,4.7243719688,40.67,0.0,40.67,64.27
2019-05-08 21:00:00,29.805,-1.709,29.8539562872,4.065,4.061,5.7459504001,25.74,-5.77,26.3787888274,77.12,30.035,4.061,30.3082983026,4.065,4.061,5.7459504001,25.97,0.0,25.97,64.35
2019-05-08 21:30:00,40.796,-1.724,40.8324110481,2.2560000000000002,3.886,4.4933875862,38.54,-5.61,38.9461641243,76.94,41.126,3.886,41.3091862907,2.2560000000000002,3.886,4.4933875862,38.87,0.0,38.87,64.2
2019-05-08 22:00:00,34.181,-1.863,34.2317327928,2.691,3.107,4.1103442678,31.49,-4.97,31.8797898362,77.13,34.531,3.107,34.670497689,2.691,3.107,4.1103442678,31.84,0.0,31.84,64.36
2019-05-08 22:30:00,35.718,-1.9,35.7684990459,1.788,2.4,2.9928153969,33.93,-4.3,34.2013873988,77.24,35.958,2.4,36.0380044398,1.788,2.4,2.9928153969,34.17,0.0,34.17,64.47
2019-05-08 23:00:00,36.4845,-1.9595,36.5370822658,1.8245,-0.3795,1.8635505091,34.66,-1.58,34.6959940051,77.45,36.8145,-0.3795,36.8164559742,1.8245,-0.3795,1.8635505091,34.99,0.0,34.99,64.64
2019-05-08 23:30:00,27.566,-2.067,27.643387003,4.126,-2.217,4.683904888,23.44,0.15,23.4404799439,77.84,27.806,-2.217,27.8942417893,4.126,-2.217,4.683904888,23.68,0.0,23.68,64.96
2019-05-09 00:00:00,30.123,-2.1625,30.2005221023,4.153,-2.0725,4.6414076798,25.97,-0.09,25.9701559487,77.8,30.363,-2.0725,30.4336495552,4.153,-2.0725,4.6414076798,26.21,0.0,26.21,64.91
2019-05-09 00:30:00,32.597,-2.143,32.6673668666,3.497,-3.123,4.6885112776,29.1,0.98,29.1164970421,77.74,32.807,-3.123,32.9553087984,3.497,-3.123,4.6885112776,29.31,0.0,29.31,64.86
2019-05-09 01:00:00,31.284,-2.225,31.3630241048,2.7039999999999997,-3.875,4.7251710022,28.58,1.65,28.6275898392,77.74,31.614,-3.875,31.8505984402,2.7039999999999997,-3.875,4.7251710022,28.91,0.0,28.91,64.86
2019-05-09 01:30:00,26.707,-2.212,26.7984475856,0.937,-3.552,3.6735096298,25.77,1.34,25.8048154421,77.8,26.867,-3.552,27.1007821474,0.937,-3.552,3.6735096298,25.93,0.0,25.93,64.91
2019-05-09 02:00:00,32.4075,-2.1885,32.4813113728,0.6175,-4.0785,4.1249810303,31.79,1.8900000000000001,31.8461332033,77.63,32.7375,-4.0785,32.9905754497,0.6175,-4.0785,4.1249810303,32.12,0.0,32.12,64.76
2019-05-09 02:30:00,20.783,-2.2655,20.906113442,0.353,-3.4155,3.4336932376,20.43,1.15,20.4623410195,77.97,20.903,-3.4155,21.1802041834,0.353,-3.4155,3.4336932376,20.55,0.0,20.55,65.03
2019-05-09 03:00:00,25.439,-2.1775,25.5320235636,0.549,-1.3375,1.4457894902000001,24.89,-0.84,24.9041703335,77.41,25.669,-1.3375,25.703822035800002,0.549,-1.3375,1.4457894902000001,25.12,0.0,25.12,64.58
2019-05-09 03:30:00,27.0765,-2.1325,27.1603462515,0.7765000000000001,-1.2025000000000001,1.4314183525,26.3,-0.93,26.3164378289,77.41,27.3065,-1.2025000000000001,27.3329645026,0.7765000000000001,-1.2025000000000001,1.4314183525,26.53,0.0,26.53,64.58
2019-05-09 04:00:00,25.9185,-2.178,26.0098505619,0.7985,-0.788,1.1218494774,25.12,-1.3900000000000001,25.1584280113,77.55,26.2185,-0.788,26.2303390418,0.7985,-0.788,1.1218494774,25.42,0.0,25.42,64.7
2019-05-09 04:30:00,28.558,-2.2325,28.6451290842,0.978,-1.7225000000000001,1.9807802124,27.58,-0.51,27.5847149704,77.78,28.778,-1.7225000000000001,28.8295038155,0.978,-1.7225000000000001,1.9807802124,27.8,0.0,27.8,64.9
2019-05-09 05:00:00,27.343,-2.202,27.43152298,1.593,-1.6019999999999999,2.2592151292000002,25.75,-0.6000000000000001,25.7569893427,77.83,27.573,-1.6019999999999999,27.6194991446,1.593,-1.6019999999999999,2.2592151292000002,25.98,0.0,25.98,64.9
2019-05-09 05:30:00,24.3635,-2.2955,24.4714007057,0.7535000000000001,-1.4955,1.6745992057999999,23.61,-0.8,23.6235496909,77.75,24.5535,-1.4955,24.5990016566,0.7535000000000001,-1.4955,1.6745992057999999,23.8,0.0,23.8,64.86
2019-05-09 06:00:00,30.0825,-2.3425000000000002,30.1735664531,0.7125,-2.8125,2.9013466701,29.37,0.47000000000000003,29.3737603994,77.85,30.3925,-2.8125,30.5223559461,0.7125,-2.8125,2.9013466701,29.68,0.0,29.68,64.95
2019-05-09 06:30:00,24.6775,-2.324,24.7866896186,1.8875000000000002,-3.7640000000000002,4.210742482,22.79,1.44,22.8354483205,78.05,24.8675,-3.7640000000000002,25.1507505306,1.8875000000000002,-3.7640000000000002,4.210742482,22.98,0.0,22.98,65.13
2019-05-09 07:00:00,24.375,-2.2155,24.4754788564,2.395,-3.3355,4.1062860653,21.98,1.12,22.0085165334,77.91,24.515,-3.3355,24.7408727665,2.395,-3.3355,4.1062860653,22.12,0.0,22.12,65.02
2019-05-09 07:30:00,32.207,-2.004,32.2692867135,1.887,-1.964,2.7236124908,30.32,-0.04,30.3200263852,77.34,32.467,-1.964,32.5263490881,1.887,-1.964,2.7236124908,30.58,0.0,30.58,64.56
2019-05-09 08:00:00,32.5595,-1.885,32.6140194587,3.5895,-0.245,3.5978514769,28.97,-1.6400000000000001,29.0163833032,77.02,32.7995,-0.245,32.8004150164,3.5895,-0.245,3.5978514769,29.21,0.0,29.21,64.29
2019-05-09 08:30:00,29.4475,-1.784,29.5014900005,5.1375,-0.864,5.2096451175,24.31,-0.92,24.3274022452,77.48,29.4875,-0.864,29.5001551225,5.1375,-0.864,5.2096451175,24.35,0.0,24.35,64.66
2019-05-09 09:00:00,27.039,-1.179,27.0646921653,6.939,-4.829,8.453931748,20.1,3.65,20.4287175319,78.57,26.879,-4.829,27.3093369015,6.939,-4.829,8.453931748,19.94,0.0,19.94,65.55
2019-05-09 09:30:00,23.985500000000002,-1.062,24.0089994429,9.4955,-5.362,10.9048413216,14.49,4.3,15.1145658224,78.71,23.7655,-5.362,24.3628823059,9.4955,-5.362,10.9048413216,14.27,0.0,14.27,65.67
2019-05-09 10:00:00,22.6485,-1.0125,22.6711205832,9.1285,-5.0625,10.4383149263,13.52,4.05,14.1135714828,78.79,22.4885,-5.0625,23.051280626,9.1285,-5.0625,10.4383149263,13.36,0.0,13.36,65.73
2019-05-09 10:30:00,18.688,-1.104,18.7205811876,10.468,-4.634,11.4478373503,8.22,3.5300000000000002,8.9459096798,78.84,18.588,-4.634,19.1569230306,10.468,-4.634,11.4478373503,8.12,0.0,8.12,65.78
2019-05-09 11:00:00,18.916,-1.0235,18.9436693449,9.676,-4.2835,10.5817459925,9.24,3.26,9.7982243289,78.84,18.776,-4.2835,19.2584149984,9.676,-4.2835,10.5817459925,9.1,0.0,9.1,65.78
2019-05-09 11:30:00,20.8455,-1.0755,20.8732261642,8.4155,-4.2655,9.4347830129,12.43,3.19,12.8328095131,78.91,20.6855,-4.2655,21.1207102272,8.4155,-4.2655,9.4347830129,12.27,0.0,12.27,65.82
2019-05-09 12:00:00,13.5275,-1.078,13.5703846758,8.8875,-4.228,9.8419327497,4.64,3.15,5.6082171855,78.95,13.4175,-4.228,14.0678815125,8.8875,-4.228,9.8419327497,4.53,0.0,4.53,65.82
2019-05-09 12:30:00,23.8245,-1.079,23.8489211758,7.6245,-5.529,9.4182185816,16.2,4.45,16.8000744046,78.79,23.6545,-5.529,24.2920812457,7.6245,-5.529,9.4182185816,16.03,0.0,16.03,65.72
2019-05-09 13:00:00,21.3435,-1.103,21.3719816875,8.1135,-6.083,10.1406001425,13.23,4.98,14.1362406601,79.03,21.1635,-6.083,22.0203683268,8.1135,-6.083,10.1406001425,13.05,0.0,13.05,65.93
2019-05-09 13:30:00,30.4285,-1.0795,30.4476424785,8.9785,-6.6795,11.1905845468,21.45,5.6,22.1689535161,78.89,30.3085,-6.6795,31.035800175,8.9785,-6.6795,11.1905845468,21.33,0.0,21.33,65.81
2019-05-09 14:00:00,31.235,-1.0355,31.2521596894,7.155,-6.7255,9.819693236,24.08,5.69,24.7431303598,78.94,31.005,-6.7255,31.726051996,7.155,-6.7255,9.819693236,23.85,0.0,23.85,65.86
2019-05-09 14:30:00,21.1265,-1.0395,21.152058115,6.9665,-6.3895,9.4529271921,14.16,5.35,15.1369779018,79.1,20.9465,-6.3895,21.8993509607,6.9665,-6.3895,9.4529271921,13.98,0.0,13.98,66.0
2019-05-09 15:00:00,35.6815,-0.997,35.6954261951,8.9215,-7.237,11.4877034802,26.76,6.24,27.4779038502,78.98,35.4215,-7.237,36.1532409508,8.9215,-7.237,11.4877034802,26.5,0.0,26.5,65.91
2019-05-09 15:30:00,27.3315,-0.923,27.3470806714,9.4115,-6.803,11.6128007496,17.92,5.88,18.8600318133,79.25,27.1915,-6.803,28.0296000908,9.4115,-6.803,11.6128007496,17.78,0.0,17.78,66.13
2019-05-09 16:00:00,34.065,-0.8325,34.0751710377,9.245,-6.8325,11.495785369,24.82,6.0,25.5349251027,79.01,33.835,-6.8325,34.5179704104,9.245,-6.8325,11.495785369,24.59,0.0,24.59,65.94
2019-05-09 16:30:00,23.1355,-1.033,23.1585502407,8.2655,-5.243,9.7881325722,14.87,4.21,15.4544815507,79.16,22.985500000000002,-5.243,23.5758830004,8.2655,-5.243,9.7881325722,14.72,0.0,14.72,66.06
2019-05-09 17:00:00,20.4715,-1.096,20.5008177459,8.3315,-5.126,9.7821147126,12.14,4.03,12.7914229076,79.16,20.3315,-5.126,20.9677315952,8.3315,-5.126,9.7821147126,12.0,0.0,12.0,66.06
2019-05-09 17:30:00,14.16,-1.0355,14.197811812,10.21,-4.7955,11.2801117127,3.95,3.76,5.4534484503,79.32,14.08,-4.7955,14.8742468801,10.21,-4.7955,11.2801117127,3.87,0.0,3.87,66.17
2019-05-09 18:00:00,25.1065,-1.0905,25.1301717563,9.6665,-6.1105,11.435883547,15.44,5.02,16.2355782158,79.22,24.9865,-6.1105,25.7228185178,9.6665,-6.1105,11.435883547,15.32,0.0,15.32,66.09
2019-05-09 18:30:00,32.1805,-1.029,32.1969473902,10.3805,-7.039,12.542021418000001,21.8,6.01,22.6132726513,79.13,31.9505,-7.039,32.7166925475,10.3805,-7.039,12.542021418000001,21.57,0.0,21.57,66.03
2019-05-09 19:00:00,39.9065,-1.0375,39.9199843249,9.3665,-7.9575,12.2903673053,30.54,6.92,31.3141820905,79.04,39.7465,-7.9575,40.5352447692,9.3665,-7.9575,12.2903673053,30.38,0.0,30.38,65.96
2019-05-09 19:30:00,42.0775,-1.062,42.0908998508,6.6475,-7.682,10.1588572315,35.43,6.62,36.0431588516,79.09,41.7875,-7.682,42.487742706,6.6475,-7.682,10.1588572315,35.14,0.0,35.14,66.0
2019-05-09 20:00:00,37.008,-1.0875,37.0239749385,4.858,-7.5875,9.0094572672,32.15,6.5,32.8004954231,79.17,36.738,-7.5875,37.51334163,4.858,-7.5875,9.0094572672,31.88,0.0,31.88,66.06
2019-05-09 20:30:00,41.4975,-1.076,41.5114476048,5.8275,-8.636,10.4182653187,35.67,7.5600000000000005,36.462343589,79.29,41.1675,-8.636,42.063565615,5.8275,-8.636,10.4182653187,35.34,0.0,35.34,66.14
2019-05-09 21:00:00,36.677,-1.1025,36.6935666739,5.827,-7.2225,9.2800018992,30.85,6.12,31.4511828076,79.02,36.397,-7.2225,37.106685587,5.827,-7.2225,9.2800018992,30.57,0.0,30.57,65.92
2019-05-09 21:30:00,25.0045,-1.1320000000000001,25.0301107519,4.9845,-6.062,7.8481261617,20.02,4.93,20.61808187,79.19,24.8645,-6.062,25.5927959444,4.9845,-6.062,7.8481261617,19.88,0.0,19.88,66.05
2019-05-09 22:00:00,39.8635,-1.214,39.8819812478,3.6935000000000002,-7.334,8.2115466418,36.17,6.12,36.684101461,78.94,39.6035,-7.334,40.2768515186,3.6935000000000002,-7.334,8.2115466418,35.91,0.0,35.91,65.86
2019-05-09 22:30:00,40.9595,-1.2965,40.9800140617,2.0495,-6.1565,6.4886780241,38.91,4.86,39.2123411696,78.94,40.6395,-6.1565,41.1031805643,2.0495,-6.1565,6.4886780241,38.59,0.0,38.59,65.86
2019-05-09 23:00:00,32.6685,-1.415,32.6991302216,1.6085,-6.145,6.3520309547,31.06,4.73,31.4180919217,79.1,32.4385,-6.145,33.0154101481,1.6085,-6.145,6.3520309547,30.83,0.0,30.83,66.0
2019-05-09 23:30:00,36.5035,-1.4425,36.5319903441,1.6635,-7.6025,7.7823671527,34.84,6.16,35.380378743,79.25,36.1735,-7.6025,36.9637675095,1.6635,-7.6025,7.7823671527,34.51,0.0,34.51,66.1
2019-05-10 00:00:00,27.6585,-1.6139999999999999,27.7055521196,1.5285000000000002,-7.924,8.0700736211,26.13,6.31,26.8810900077,79.49,27.3985,-7.924,28.5213530228,1.5285000000000002,-7.924,8.0700736211,25.87,0.0,25.87,66.28
2019-05-10 00:30:00,32.993,-1.624,33.0329445403,1.4929999999999999,-7.734,7.8767890031,31.5,6.11,32.08710177,79.63,32.753,-7.734,33.6537332996,1.4929999999999999,-7.734,7.8767890031,31.26,0.0,31.26,66.39
2019-05-10 01:00:00,33.6505,-1.7695,33.6969921581,1.8205,-6.3095,6.5668874286,31.83,4.54,32.1521461181,79.43,33.4905,-6.3095,34.0796622709,1.8205,-6.3095,6.5668874286,31.67,0.0,31.67,66.23
2019-05-10 01:30:00,33.0865,-2.2035,33.1597933422,1.7365,0.8465,1.9318370791000001,31.35,-3.05,31.4980158105,78.07,33.3565,0.8465,33.36723924,1.7365,0.8465,1.9318370791000001,31.62,0.0,31.62,65.1
2019-05-10 02:00:00,29.2225,-2.1505,29.3015214025,1.7725,1.4395,2.2834002058,27.45,-3.59,27.6837605827,78.07,29.4325,1.4395,29.4676808809,1.7725,1.4395,2.2834002058,27.66,0.0,27.66,65.1
2019-05-10 02:30:00,24.738,-2.126,24.8291868574,1.778,1.484,2.3159317779,22.96,-3.61,23.242067464,78.07,24.908,1.484,24.9521686432,1.778,1.484,2.3159317779,23.13,0.0,23.13,65.1
2019-05-10 03:00:00,20.8275,-2.14,20.9371525344,0.5675,1.35,1.46443035,20.26,-3.49,20.5583973111,78.16,20.9675,1.35,21.0109151693,0.5675,1.35,1.46443035,20.4,0.0,20.4,65.18
2019-05-10 03:30:00,30.444,-2.2515,30.527141829,0.34400000000000003,0.1385,0.37083453180000003,30.1,-2.39,30.1947362962,78.06,30.714,0.1385,30.7143122705,0.34400000000000003,0.1385,0.37083453180000003,30.37,0.0,30.37,65.1
2019-05-10 04:00:00,30.5755,-2.245,30.6578085526,0.17550000000000002,0.515,0.5440820251,30.4,-2.76,30.5250323505,78.13,30.7555,0.515,30.7598115282,0.17550000000000002,0.515,0.5440820251,30.58,0.0,30.58,65.15
2019-05-10 04:30:00,27.8185,-2.2175,27.9067419901,0.0785,0.6225,0.6274300758,27.74,-2.84,27.884999551699998,78.13,28.0385,0.6225,28.0454094015,0.0785,0.6225,0.6274300758,27.96,0.0,27.96,65.15
2019-05-10 05:00:00,23.96,-2.259,24.0662560653,0.35000000000000003,0.5710000000000001,0.6697320360000001,23.61,-2.83,23.7790033433,78.3,24.15,0.5710000000000001,24.1567493881,0.35000000000000003,0.5710000000000001,0.6697320360000001,23.8,0.0,23.8,65.31
2019-05-10 05:30:00,30.285,-2.239,30.3676529551,0.075,-0.449,0.45522082550000004,30.21,-1.79,30.2629839903,78.3,30.555,-0.449,30.5582988074,0.075,-0.449,0.45522082550000004,30.48,0.0,30.48,65.35
2019-05-10 06:00:00,27.793,-2.1965,27.8796603503,0.243,-0.0765,0.2547572374,27.55,-2.12,27.6314476638,78.3,28.003,-0.0765,28.0031044931,0.243,-0.0765,0.2547572374,27.76,0.0,27.76,65.35
2019-05-10 06:30:00,28.995,-2.1425,29.0740491031,0.125,-0.12250000000000001,0.17501785620000002,28.87,-2.02,28.9405822333,78.3,29.225,-0.12250000000000001,29.2252567354,0.125,-0.12250000000000001,0.17501785620000002,29.1,0.0,29.1,65.35
2019-05-10 07:00:00,34.174,-2.0685000000000002,34.2365443386,0.094,0.7815000000000001,0.7871329303,34.08,-2.85,34.1989605105,78.04,34.464,0.7815000000000001,34.4728594441,0.094,0.7815000000000001,0.7871329303,34.37,0.0,34.37,65.12
2019-05-10 07:30:00,27.965,-1.8975,28.0293012979,0.055,0.9625,0.9640701479,27.91,-2.86,28.0561526229,78.08,28.145,0.9625,28.1614529322,0.055,0.9625,0.9640701479,28.09,0.0,28.09,65.17
2019-05-10 08:00:00,27.15,-1.7835,27.2085165389,0.04,1.2765,1.2771265599000001,27.11,-3.06,27.282149842,77.99,27.37,1.2765,27.3997509523,0.04,1.2765,1.2771265599000001,27.33,0.0,27.33,65.1
2019-05-10 08:30:00,32.4675,-1.6724999999999999,32.5105492494,0.11750000000000001,1.8875000000000002,1.8911537484,32.35,-3.56,32.5452930544,77.75,32.7875,1.8875000000000002,32.8417845511,0.11750000000000001,1.8875000000000002,1.8911537484,32.67,0.0,32.67,64.9
2019-05-10 09:00:00,28.721,-1.693,28.7708548709,0.871,1.597,1.8190794375000001,27.85,-3.29,28.0436552539,77.75,28.981,1.597,29.0249680448,0.871,1.597,1.8190794375000001,28.11,0.0,28.11,64.9
2019-05-10 09:30:00,32.304,-1.5925,32.3432291562,0.724,1.7475,1.8915422940000002,31.58,-3.34,31.7561332659,77.69,32.584,1.7475,32.6308261043,0.724,1.7475,1.8915422940000002,31.86,0.0,31.86,64.86
2019-05-10 10:00:00,30.0565,-1.5190000000000001,30.0948592495,0.7665000000000001,3.471,3.5546256132,29.29,-4.99,29.7120211362,77.76,30.2265,3.471,30.4251399874,0.7665000000000001,3.471,3.5546256132,29.46,0.0,29.46,64.86
2019-05-10 10:30:00,30.0685,-1.6065,30.111385463,0.7885000000000001,3.5535,3.6399305625,29.28,-5.16,29.7311957378,77.7,30.3585,3.5535,30.5657632736,0.7885000000000001,3.5535,3.6399305625,29.57,0.0,29.57,64.86
2019-05-10 11:00:00,17.7635,-1.565,17.83230656,4.5835,4.825,6.6550054282,13.18,-6.39,14.647337642,77.85,17.8135,4.825,18.4553896532,4.5835,4.825,6.6550054282,13.23,0.0,13.23,64.93
2019-05-10 11:30:00,12.4335,-1.596,12.5355150772,4.3135,5.184,6.7438963701,8.12,-6.78,10.5784119791,78.15,12.5035,5.184,13.5355593992,4.3135,5.184,6.7438963701,8.19,0.0,8.19,65.18
2019-05-10 12:00:00,16.456,-1.5915,16.5327798101,4.486,3.7285,5.8331730859,11.97,-5.32,13.0989808764,78.04,16.546,3.7285,16.9608911396,4.486,3.7285,5.8331730859,12.06,0.0,12.06,65.12
2019-05-10 12:30:00,26.7045,-1.617,26.7534111704,4.3045,2.653,5.0563948867,22.4,-4.27,22.8033528237,77.79,26.9445,2.653,27.0747943529,4.3045,2.653,5.0563948867,22.64,0.0,22.64,64.92
2019-05-10 13:00:00,24.188,-1.6575000000000002,24.2447241735,4.168,2.5625,4.8927119525,20.02,-4.22,20.4599315737,77.79,24.308,2.5625,24.4426935965,4.168,2.5625,4.8927119525,20.14,0.0,20.14,64.92
2019-05-10 13:30:00,26.026,-1.7335,26.08366727,3.366,1.6365,3.7427380686,22.66,-3.37,22.909223033499998,77.79,26.236,1.6365,26.2869897145,3.366,1.6365,3.7427380686,22.87,0.0,22.87,64.92
2019-05-10 14:00:00,25.7495,-1.667,25.8034036369,1.9895,1.7530000000000001,2.6516257749000003,23.76,-3.42,24.004874505,77.79,25.9695,1.7530000000000001,26.028598488,1.9895,1.7530000000000001,2.6516257749000003,23.98,0.0,23.98,64.92
2019-05-10 14:30:00,21.925,-1.7165,21.9920894244,3.765,1.8835000000000002,4.2098452763,18.16,-3.6,18.513389749,77.87,22.075,1.8835000000000002,22.1552070008,3.765,1.8835000000000002,4.2098452763,18.31,0.0,18.31,65.0
2019-05-10 15:00:00,18.441,-1.7755,18.526275428399998,3.831,2.1745,4.4051119452,14.61,-3.95,15.1345498777,77.97,18.541,2.1745,18.668077867,3.831,2.1745,4.4051119452,14.71,0.0,14.71,65.07
2019-05-10 15:30:00,21.523,-1.767,21.5954119664,4.243,1.483,4.4947011024,17.28,-3.25,17.5829718762,78.0,21.633,1.483,21.6837722272,4.243,1.483,4.4947011024,17.39,0.0,17.39,65.07
2019-05-10 16:00:00,20.094,-1.7775,20.1724649523,4.324,1.5425,4.5908912261,15.77,-3.32,16.1156849063,78.0,20.254,1.5425,20.3126517779,4.324,1.5425,4.5908912261,15.93,0.0,15.93,65.07
2019-05-10 16:30:00,32.508,-1.683,32.5515368762,2.188,-0.363,2.217907347,30.32,-1.32,30.3487199071,77.76,32.718,-0.363,32.7200136461,2.188,-0.363,2.217907347,30.53,0.0,30.53,64.9
2019-05-10 17:00:00,33.235,-1.7955,33.2834650427,2.825,-0.9755,2.9886828621,30.41,-0.8200000000000001,30.4210535649,77.76,33.545,-0.9755,33.5591809383,2.825,-0.9755,2.9886828621,30.72,0.0,30.72,64.9
2019-05-10 17:30:00,30.742,-1.9055,30.8009982671,3.112,-1.1455,3.3161294079,27.63,-0.76,27.6404504305,77.81,30.942,-1.1455,30.9631964476,3.112,-1.1455,3.3161294079,27.83,0.0,27.83,64.95
2019-05-10 18:00:00,28.705,-1.8885,28.7670550674,3.575,-0.9985,3.7118226318,25.13,-0.89,25.145755109,77.94,28.885,-0.9985,28.9022529788,3.575,-0.9985,3.7118226318,25.31,0.0,25.31,65.05
2019-05-10 18:30:00,27.677,-1.859,27.7393621051,3.187,-1.329,3.4530001448,24.49,-0.53,24.4957343225,77.94,27.877,-1.329,27.9086612004,3.187,-1.329,3.4530001448,24.69,0.0,24.69,65.05
2019-05-10 19:00:00,29.591,-1.841,29.6482134706,2.3810000000000002,-1.641,2.8917195576,27.21,-0.2,27.210735014,77.94,29.801,-1.641,29.8461468535,2.3810000000000002,-1.641,2.8917195576,27.42,0.0,27.42,65.01
2019-05-10 19:30:00,23.454,-1.8575,23.5274397725,1.794,-1.1075,2.1083150263,21.66,-0.75,21.6729808748,77.97,23.644,-1.1075,23.6699237905,1.794,-1.1075,2.1083150263,21.85,0.0,21.85,65.06
2019-05-10 20:00:00,27.941,-1.8455,28.0018812091,0.931,-0.9655,1.3412498835,27.01,-0.88,27.0243316291,77.68,28.131,-0.9655,28.147563859999998,0.931,-0.9655,1.3412498835,27.2,0.0,27.2,64.81
2019-05-10 20:30:00,24.7895,-1.812,24.8556362673,0.7295,0.158,0.7464142617,24.06,-1.97,24.140515736,77.57,25.0195,0.158,25.0199988859,0.7295,0.158,0.7464142617,24.29,0.0,24.29,64.7
2019-05-10 21:00:00,31.8595,-1.8255,31.9117563055,0.0695,0.8545,0.8573217016,31.79,-2.68,31.9027663377,77.36,32.1395,0.8545,32.1508573836,0.0695,0.8545,0.8573217016,32.07,0.0,32.07,64.53
2019-05-10 21:30:00,30.4515,-1.6565,30.496521842699998,0.7415,2.2435,2.3628615067,29.71,-3.9,29.9648811111,77.17,30.6815,2.2435,30.7634155207,0.7415,2.2435,2.3628615067,29.94,0.0,29.94,64.37
2019-05-10 22:00:00,28.5505,-1.7675,28.6051587393,0.7305,3.2925,3.3725637874,27.82,-5.06,28.2764212729,77.13,28.7805,3.2925,28.9682194223,0.7305,3.2925,3.3725637874,28.05,0.0,28.05,64.33
2019-05-10 22:30:00,26.1885,-1.7730000000000001,26.2484487399,1.5585,3.9370000000000003,4.2342521477,24.63,-5.71,25.2832157765,76.9,26.3285,3.9370000000000003,26.6212298974,1.5585,3.9370000000000003,4.2342521477,24.77,0.0,24.77,64.15
2019-05-10 23:00:00,22.259,-1.885,22.3386728791,0.969,5.015,5.1077574336,21.29,-6.9,22.3802167103,77.1,22.449,5.015,23.002343924,0.969,5.015,5.1077574336,21.48,0.0,21.48,64.3
2019-05-10 23:30:00,30.0095,-1.9340000000000002,30.0717549579,0.35950000000000004,4.036,4.0519793003,29.65,-5.97,30.2450557943,76.97,30.2795,4.036,30.5472980188,0.35950000000000004,4.036,4.0519793003,29.92,0.0,29.92,64.18
2019-05-11 00:00:00,32.7905,-1.9895,32.8507990846,0.09050000000000001,3.4705,3.4716797807,32.7,-5.46,33.1527012474,76.97,33.0605,3.4705,33.2421574285,0.09050000000000001,3.4705,3.4716797807,32.97,0.0,32.97,64.18
2019-05-11 00:30:00,38.51,-2.1155,38.5680624384,0.08,3.6445,3.6453779297,38.43,-5.76,38.8592653044,76.97,38.82,3.6445,38.9907012023,0.08,3.6445,3.6453779297,38.74,0.0,38.74,64.18
2019-05-11 01:00:00,43.0105,-2.158,43.0646034958,0.0805,2.692,2.6932033436,42.93,-4.85,43.2030947966,76.91,43.3505,2.692,43.4340041241,0.0805,2.692,2.6932033436,43.27,0.0,43.27,64.13
2019-05-11 01:30:00,31.9205,-2.1835,31.9950932566,0.35050000000000003,2.7865,2.8084573167,31.57,-4.97,31.9588141207,77.19,32.2205,2.7865,32.3407668818,0.35050000000000003,2.7865,2.8084573167,31.87,0.0,31.87,64.38
2019-05-11 02:00:00,23.2675,-2.211,23.3723143323,1.5375,2.179,2.6668234380999998,21.73,-4.39,22.1690099012,77.19,23.4275,2.179,23.5286165605,1.5375,2.179,2.6668234380999998,21.89,0.0,21.89,64.38
2019-05-11 02:30:00,29.927,-2.231,30.0100431523,0.797,1.7389999999999999,1.9129375317,29.13,-3.9699999999999998,29.3992823042,77.14,30.157,1.7389999999999999,30.2070980069,0.797,1.7389999999999999,1.9129375317,29.36,0.0,29.36,64.32
2019-05-11 03:00:00,25.401,-2.221,25.4979144637,1.061,1.849,2.131788451,24.34,-4.07,24.677935489,77.18,25.611,1.849,25.6776580318,1.061,1.849,2.131788451,24.55,0.0,24.55,64.36
2019-05-11 03:30:00,26.362,-2.24,26.4569961258,0.8220000000000001,1.28,1.5212113594,25.54,-3.52,25.7814274236,77.18,26.572,1.28,26.6028115807,0.8220000000000001,1.28,1.5212113594,25.75,0.0,25.75,64.36
2019-05-11 04:00:00,19.129,-2.3895,19.2776645694,2.3689999999999998,1.3105,2.7073180918,16.76,-3.7,17.1635544104,77.34,19.239,1.3105,19.2835819092,2.3689999999999998,1.3105,2.7073180918,16.87,0.0,16.87,64.48
2019-05-11 04:30:00,25.352,-2.395,25.464876379,1.782,0.195,1.7926374424,23.57,-2.59,23.7118746623,77.29,25.532,0.195,25.5327446429,1.782,0.195,1.7926374424,23.75,0.0,23.75,64.48
2019-05-11 05:00:00,14.763,-2.482,14.970186805800001,4.953,0.128,4.954653671,9.81,-2.61,10.1512659309,77.47,14.803,0.128,14.803553391,4.953,0.128,4.954653671,9.85,0.0,9.85,64.6
2019-05-11 05:30:00,28.098,-2.375,28.1981954919,7.498,-0.985,7.5624221649,20.6,-1.3900000000000001,20.6468423736,77.43,28.278,-0.985,28.2951499201,7.498,-0.985,7.5624221649,20.78,0.0,20.78,64.6
2019-05-11 06:00:00,30.6275,-2.4295,30.7237078898,5.6675,-1.3695,5.8306163053,24.96,-1.06,24.9824978735,77.32,30.8375,-1.3695,30.8678949153,5.6675,-1.3695,5.8306163053,25.17,0.0,25.17,64.5
2019-05-11 06:30:00,30.824,-2.265,30.9071059952,10.664,-1.415,10.7574681501,20.16,-0.85,20.1779111902,77.17,31.024,-1.415,31.0562522047,10.664,-1.415,10.7574681501,20.36,0.0,20.36,64.39
2019-05-11 07:00:00,28.089,-2.1335,28.1699084707,10.629,-0.0335,10.6290527918,17.46,-2.1,17.5858352091,77.13,28.239,-0.0335,28.2390198706,10.629,-0.0335,10.6290527918,17.61,0.0,17.61,64.35
2019-05-11 07:30:00,29.815,-2.1325,29.8911656054,7.495,-0.9525,7.5552816791,22.32,-1.18,22.3511699917,77.28,30.015,-0.9525,30.0301095777,7.495,-0.9525,7.5552816791,22.52,0.0,22.52,64.48
2019-05-11 08:00:00,26.1995,-2.1465,26.2872832849,6.5995,-1.2565,6.7180497542,19.6,-0.89,19.6201962274,77.46,26.2895,-1.2565,26.3195099213,6.5995,-1.2565,6.7180497542,19.69,0.0,19.69,64.64
2019-05-11 08:30:00,27.6955,-2.077,27.773272210000002,6.2455,-1.057,6.3343128475,21.45,-1.02,21.474238054,77.28,27.8855,-1.057,27.9055256043,6.2455,-1.057,6.3343128475,21.64,0.0,21.64,64.5
2019-05-11 09:00:00,31.055,-2.012,31.1201087562,5.765,-2.332,6.218798035,25.29,0.32,25.2920244346,77.55,31.285,-2.332,31.3717938442,5.765,-2.332,6.218798035,25.52,0.0,25.52,64.74
2019-05-11 09:30:00,33.0535,-1.941,33.1104416046,4.8235,-2.501,5.4333372111,28.23,0.56,28.2355538285,77.62,33.3135,-2.501,33.4072489626,4.8235,-2.501,5.4333372111,28.49,0.0,28.49,64.8
2019-05-11 10:00:00,36.3885,-1.847,36.4353446704,3.3585000000000003,-3.267,4.6853827218,33.03,1.42,33.0605096754,77.62,36.6285,-3.267,36.7739078866,3.3585000000000003,-3.267,4.6853827218,33.27,0.0,33.27,64.8
2019-05-11 10:30:00,32.23,-1.8415,32.2825652985,3.15,-2.9915000000000003,4.3441422916,29.08,1.15,29.1027301125,77.62,32.42,-2.9915000000000003,32.5577252315,3.15,-2.9915000000000003,4.3441422916,29.27,0.0,29.27,64.8
2019-05-11 11:00:00,34.418,-1.879,34.4692524578,3.088,-2.339,3.8738436984,31.33,0.46,31.333376773,77.62,34.708,-2.339,34.7867242637,3.088,-2.339,3.8738436984,31.62,0.0,31.62,64.8
2019-05-11 11:30:00,34.3895,-1.828,34.4380500936,1.4295,-2.048,2.4975536530999998,32.96,0.22,32.9607342151,77.7,34.6795,-2.048,34.7399197502,1.4295,-2.048,2.4975536530999998,33.25,0.0,33.25,64.85
2019-05-11 12:00:00,27.9955,-1.9609999999999999,28.0640970147,0.9955,-2.581,2.7663299243,27.0,0.62,27.0071175804,77.7,28.2055,-2.581,28.3233435747,0.9955,-2.581,2.7663299243,27.21,0.0,27.21,64.85
2019-05-11 12:30:00,29.9635,-1.9375,30.0260759757,0.7735000000000001,-2.7975,2.9024659343,29.19,0.86,29.2026659742,77.61,30.2235,-2.7975,30.3526927718,0.7735000000000001,-2.7975,2.9024659343,29.45,0.0,29.45,64.77
2019-05-11 13:00:00,32.8875,-1.907,32.9427428313,0.9375,-2.607,2.7704431505000002,31.95,0.7000000000000001,31.9576673116,77.61,33.0875,-2.607,33.1900452734,0.9375,-2.607,2.7704431505000002,32.15,0.0,32.15,64.77
2019-05-11 13:30:00,33.839,-2.013,33.8988213659,1.239,-3.103,3.3412168442,32.6,1.09,32.6182173026,77.69,34.189,-3.103,34.3295256303,1.239,-3.103,3.3412168442,32.95,0.0,32.95,64.85
2019-05-11 14:00:00,34.548,-1.9380000000000002,34.6023142001,1.388,-3.438,3.7076121696,33.16,1.5,33.1939090798,77.77,34.758,-3.438,34.9276166951,1.388,-3.438,3.7076121696,33.37,0.0,33.37,64.91
2019-05-11 14:30:00,36.402,-2.04,36.4591168845,0.272,-3.85,3.859596352,36.13,1.81,36.1753092592,77.85,36.732,-3.85,36.9332143741,0.272,-3.85,3.859596352,36.46,0.0,36.46,64.98
2019-05-11 15:00:00,35.531,-1.963,35.5851841361,0.401,-4.513,4.530780286,35.13,2.55,35.2224275143,77.95,35.821,-4.513,36.1041716426,0.401,-4.513,4.530780286,35.42,0.0,35.42,65.05
2019-05-11 15:30:00,35.505,-1.9875,35.5605846584,0.615,-5.3175,5.3529460347,34.89,3.33,35.0485520386,78.09,35.795,-5.3175,36.1878132974,0.615,-5.3175,5.3529460347,35.18,0.0,35.18,65.15
2019-05-11 16:00:00,23.2025,-1.927,23.282382508,2.3125,-5.3870000000000005,5.8623736873,20.89,3.46,21.1746003504,78.2,23.3625,-5.3870000000000005,23.975532846,2.3125,-5.3870000000000005,5.8623736873,21.05,0.0,21.05,65.24
2019-05-11 16:30:00,34.8,-1.9729999999999999,34.8558851415,4.5600000000000005,-6.643,8.0574840366,30.24,4.67,30.5984721841,77.98,35.07,-6.643,35.6936177628,4.5600000000000005,-6.643,8.0574840366,30.51,0.0,30.51,65.04
2019-05-11 17:00:00,32.388,-1.9575,32.4471007988,5.608,-6.0675,8.2622164248,26.78,4.11,27.0935508932,77.92,32.548,-6.0675,33.1087127543,5.608,-6.0675,8.2622164248,26.94,0.0,26.94,65.01
2019-05-11 17:30:00,35.364,-2.039,35.4227330538,6.364,-5.379,8.3327148637,29.0,3.34,29.1917043011,77.79,35.604,-5.379,36.0080332287,6.364,-5.379,8.3327148637,29.24,0.0,29.24,64.9
2019-05-11 18:00:00,31.5595,-2.0915,31.6287276459,8.6395,-4.6015,9.7885015452,22.92,2.51,23.0570271284,77.83,31.7395,-4.6015,32.071321496,8.6395,-4.6015,9.7885015452,23.1,0.0,23.1,64.9
2019-05-11 18:30:00,27.411,-2.0835,27.4900689932,7.711,-4.2235,8.7918981597,19.7,2.14,19.8158926117,77.83,27.531,-4.2235,27.8530772672,7.711,-4.2235,8.7918981597,19.82,0.0,19.82,64.9
2019-05-11 19:00:00,36.1515,-2.0695,36.2106860264,6.8215,-4.4195,8.1280282049,29.33,2.35,29.4239936107,77.74,36.4015,-4.4195,36.6688039415,6.8215,-4.4195,8.1280282049,29.58,0.0,29.58,64.84
2019-05-11 19:30:00,33.1635,-2.092,33.2294176333,5.2835,-4.002,6.6280748525,27.88,1.9100000000000001,27.9453484501,77.69,33.3935,-4.002,33.6324522783,5.2835,-4.002,6.6280748525,28.11,0.0,28.11,64.79
2019-05-11 20:00:00,35.4045,-2.066,35.4647286223,4.5045,-3.946,5.9884418883,30.9,1.88,30.9571381106,77.69,35.6445,-3.946,35.8622544781,4.5045,-3.946,5.9884418883,31.14,0.0,31.14,64.79
2019-05-11 20:30:00,37.6205,-1.9635,37.6717049322,6.7605,-4.5735,8.1621849097,30.86,2.61,30.9701743618,77.69,37.8405,-4.5735,38.1158804503,6.7605,-4.5735,8.1621849097,31.08,0.0,31.08,64.79
2019-05-11 21:00:00,30.6225,-1.8495,30.6783010693,6.6225000000000005,-1.8495,6.8759113214,24.0,0.0,24.0,77.05,30.8325,-1.8495,30.8879216928,6.6225000000000005,-1.8495,6.8759113214,24.21,0.0,24.21,64.26
2019-05-11 21:30:00,24.021,-1.7429999999999999,24.0841543343,7.541,-3.493,8.3106997299,16.48,1.75,16.5726551886,77.56,24.011,-3.493,24.2637418796,7.541,-3.493,8.3106997299,16.47,0.0,16.47,64.67
2019-05-11 22:00:00,37.2255,-1.3385,37.2495561383,5.8955,-7.7485,9.7363326001,31.33,6.41,31.9790087401,78.24,36.9655,-7.7485,37.768868695,5.8955,-7.7485,9.7363326001,31.07,0.0,31.07,65.23
2019-05-11 22:30:00,36.456,-1.457,36.4851036041,5.676,-8.387,10.1271291588,30.78,6.93,31.5504881103,78.37,36.216,-8.387,37.1744593101,5.676,-8.387,10.1271291588,30.54,0.0,30.54,65.33
2019-05-11 23:00:00,38.398,-1.5055,38.427502316,6.2780000000000005,-9.2155,11.1507275211,32.12,7.71,33.0323856238,78.53,38.138,-9.2155,39.2356022542,6.2780000000000005,-9.2155,11.1507275211,31.86,0.0,31.86,65.45
2019-05-11 23:30:00,36.1785,-1.566,36.2123765894,5.6785,-9.546,11.1072714134,30.5,7.98,31.5266617326,78.8,35.9785,-9.546,37.2233606523,5.6785,-9.546,11.1072714134,30.3,0.0,30.3,65.68
2019-05-12 00:00:00,34.7455,-1.579,34.7813601121,6.7455,-8.729,11.0316458994,28.0,7.15,28.8984861195,78.58,34.4555,-8.729,35.5440138596,6.7455,-8.729,11.0316458994,27.71,0.0,27.71,65.5
2019-05-12 00:30:00,33.024,-1.6764999999999999,33.0665273086,7.394,-9.7065,12.2019415771,25.63,8.03,26.8584772465,78.74,32.854,-9.7065,34.2578671001,7.394,-9.7065,12.2019415771,25.46,0.0,25.46,65.65
2019-05-12 01:00:00,38.2725,-1.6760000000000002,38.3091794776,6.9225,-10.406,12.4982335652,31.35,8.73,32.5428240938,78.69,38.0525,-10.406,39.4496843112,6.9225,-10.406,12.4982335652,31.13,0.0,31.13,65.61
2019-05-12 01:30:00,23.882,-1.7565,23.9465073915,6.892,-9.4965,11.7338474615,16.99,7.74,18.6699678629,79.04,23.682,-9.4965,25.5151060403,6.892,-9.4965,11.7338474615,16.79,0.0,16.79,65.9
2019-05-12 02:00:00,26.957,-1.7845,27.0160006154,5.667,-9.6145,11.1603539034,21.29,7.83,22.6842015509,78.99,26.717,-9.6145,28.3943075149,5.667,-9.6145,11.1603539034,21.05,0.0,21.05,65.85
2019-05-12 02:30:00,32.4585,-1.831,32.5101027874,4.6285,-9.791,10.8298981182,27.83,7.96,28.9459928142,78.92,32.2785,-9.791,33.7307759064,4.6285,-9.791,10.8298981182,27.65,0.0,27.65,65.79
2019-05-12 03:00:00,23.7535,-1.8014999999999999,23.8217162375,4.7435,-8.9915,10.1660151731,19.01,7.19,20.3242761249,79.1,23.5435,-8.9915,25.2020527835,4.7435,-8.9915,10.1660151731,18.8,0.0,18.8,65.95
2019-05-12 03:30:00,21.8785,-1.847,21.9563241744,4.9285,-9.497,10.6996785583,16.95,7.65,18.5963706136,79.29,21.7185,-9.497,23.7041399601,4.9285,-9.497,10.6996785583,16.79,0.0,16.79,66.11
2019-05-12 04:00:00,26.0555,-1.9185,26.1260353383,4.2755,-9.9685,10.8466996132,21.78,8.05,23.2200538328,79.29,25.8255,-9.9685,27.6826198634,4.2755,-9.9685,10.8466996132,21.55,0.0,21.55,66.11
2019-05-12 04:30:00,26.976,-1.8985,27.0427232033,6.646,-10.6485,12.5522853796,20.33,8.75,22.1330386527,79.25,26.816,-10.6485,28.8528752163,6.646,-10.6485,12.5522853796,20.17,0.0,20.17,66.07
2019-05-12 05:00:00,23.537,-1.9125,23.6145723072,6.417,-9.8225,11.7328340673,17.12,7.91,18.8590164113,79.41,23.347,-9.8225,25.3291120107,6.417,-9.8225,11.7328340673,16.93,0.0,16.93,66.2
2019-05-12 05:30:00,16.237,-1.9875,16.3581883242,5.707,-9.2275,10.8497283491,10.53,7.24,12.7788301499,79.52,16.117,-9.2275,18.5716031955,5.707,-9.2275,10.8497283491,10.41,0.0,10.41,66.3
2019-05-12 06:00:00,28.682,-1.9585,28.7487886049,4.332,-10.4785,11.3386589264,24.35,8.52,25.7975367041,79.29,28.482,-10.4785,30.3483654626,4.332,-10.4785,11.3386589264,24.15,0.0,24.15,66.13
2019-05-12 06:30:00,29.7565,-1.8905,29.8164934642,5.8465,-10.0705,11.6445924145,23.91,8.18,25.2705460962,79.14,29.5665,-10.0705,31.2344824273,5.8465,-10.0705,11.6445924145,23.72,0.0,23.72,66.02
2019-05-12 07:00:00,31.226,-2.1065,31.296971391,4.916,-9.2465,10.4720971276,26.31,7.14,27.2616158729,79.02,31.106,-9.2465,32.4512095037,4.916,-9.2465,10.4720971276,26.19,0.0,26.19,65.92
2019-05-12 07:30:00,30.233,-2.3295,30.3226130017,4.623,-5.2395,6.9874522718000005,25.61,2.91,25.7747977684,77.99,30.383,-5.2395,30.8314620031,4.623,-5.2395,6.9874522718000005,25.76,0.0,25.76,65.07
2019-05-12 08:00:00,26.883,-2.296,26.980869241,3.843,-4.616,6.006338735,23.04,2.32,23.1565109634,77.99,27.113,-4.616,27.5031311854,3.843,-4.616,6.006338735,23.27,0.0,23.27,65.07
2019-05-12 08:30:00,22.409,-2.208,22.5175164039,3.299,-3.998,5.1833777597,19.11,1.79,19.1936499916,77.92,22.539,-3.998,22.8908393249,3.299,-3.998,5.1833777597,19.24,0.0,19.24,65.0
2019-05-12 09:00:00,27.012,-2.0405,27.0889605605,3.552,-3.9205,5.2902763869000005,23.46,1.88,23.5352076685,77.86,27.192,-3.9205,27.4731720821,3.552,-3.9205,5.2902763869000005,23.64,0.0,23.64,64.96
2019-05-12 09:30:00,29.4805,-1.966,29.5459817276,1.9705,-2.886,3.4945480752,27.51,0.92,27.5253791981,77.65,29.6805,-2.886,29.8204808186,1.9705,-2.886,3.4945480752,27.71,0.0,27.71,64.8
2019-05-12 10:00:00,29.9405,-1.874,29.999090257,1.2805,-3.844,4.0516683292,28.66,1.97,28.7276260767,77.65,30.1405,-3.844,30.3846355293,1.2805,-3.844,4.0516683292,28.86,0.0,28.86,64.8
2019-05-12 10:30:00,32.044,-1.7965,32.0943195636,0.34400000000000003,-3.4165,3.4337746359,31.7,1.62,31.7413673303,77.6,32.314,-3.4165,32.4941082083,0.34400000000000003,-3.4165,3.4337746359,31.97,0.0,31.97,64.8
2019-05-12 11:00:00,30.21,-1.7775,30.2622472108,0.29,-2.8975,2.9119763478,29.92,1.12,29.9409552286,77.6,30.39,-2.8975,30.5278169257,0.29,-2.8975,2.9119763478,30.1,0.0,30.1,64.75
2019-05-12 11:30:00,23.9195,-1.78,23.9856390419,0.2695,-1.9300000000000002,1.9487252885,23.65,0.15,23.6504756823,77.6,24.1395,-1.9300000000000002,24.2165307228,0.2695,-1.9300000000000002,1.9487252885,23.87,0.0,23.87,64.75
2019-05-12 12:00:00,32.2935,-1.7585000000000002,32.3413429607,0.3735,-2.2485,2.279310093,31.92,0.49,31.9237607434,77.47,32.5335,-2.2485,32.6111081458,0.3735,-2.2485,2.279310093,32.16,0.0,32.16,64.66
2019-05-12 12:30:00,33.032,-1.754,33.078535941,1.1219999999999999,-1.624,1.9738946274,31.91,-0.13,31.9102648062,77.63,33.252,-1.624,33.2916337839,1.1219999999999999,-1.624,1.9738946274,32.13,0.0,32.13,64.8
2019-05-12 13:00:00,31.243,-1.831,31.2966070046,0.493,-0.501,0.7028869041,30.75,-1.33,30.7787491624,77.4,31.483,-0.501,31.4869860419,0.493,-0.501,0.7028869041,30.99,0.0,30.99,64.6
2019-05-12 13:30:00,28.994,-1.847,29.0527700056,0.744,-1.187,1.4008943571999999,28.25,-0.66,28.2577086828,77.55,29.174,-1.187,29.1981376975,0.744,-1.187,1.4008943571999999,28.43,0.0,28.43,64.74
2019-05-12 14:00:00,31.829,-1.917,31.8866763712,0.40900000000000003,-1.827,1.8722206067,31.42,-0.09,31.4201288985,77.67,32.119,-1.827,32.1709199433,0.40900000000000003,-1.827,1.8722206067,31.71,0.0,31.71,64.82
2019-05-12 14:30:00,28.9605,-1.855,29.0198481259,2.0005,-3.245,3.8120893549,26.96,1.3900000000000001,26.995808934,77.67,29.1205,-3.245,29.3007430836,2.0005,-3.245,3.8120893549,27.12,0.0,27.12,64.82
