Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-12 15:00:00,28.0405,-1.889,28.1040559573,2.1305,-3.419,4.0284725703,25.91,1.53,25.9551343668,77.76,28.2405,-3.419,28.446711607,2.1305,-3.419,4.0284725703,26.11,0.0,26.11,64.9
2019-05-12 15:30:00,26.838,-1.9175,26.906412809,1.9580000000000002,-4.3475,4.7680730122,24.88,2.43,24.9983859479,77.88,27.058,-4.3475,27.4050382275,1.9580000000000002,-4.3475,4.7680730122,25.1,0.0,25.1,65.0
2019-05-12 16:00:00,32.9765,-1.931,33.032988258,0.8465,-5.181,5.2496974437,32.13,3.25,32.2939529943,77.83,33.2065,-5.181,33.6082490358,0.8465,-5.181,5.2496974437,32.36,0.0,32.36,64.94
2019-05-12 16:30:00,25.301,-1.913,25.3732175729,1.841,-4.773,5.115741393,23.46,2.86,23.6336878206,77.83,25.461,-4.773,25.9045179457,1.841,-4.773,5.115741393,23.62,0.0,23.62,64.94
2019-05-12 17:00:00,26.2655,-2.0295,26.343791688,2.2755,-4.7895,5.3025664069000005,23.99,2.76,24.1482442426,77.68,26.485500000000002,-4.7895,26.9150705089,2.2755,-4.7895,5.3025664069000005,24.21,0.0,24.21,64.83
2019-05-12 17:30:00,28.294,-1.982,28.3633347828,1.464,-3.342,3.6485969905999998,26.83,1.3599999999999999,26.8644467652,77.68,28.434,-3.342,28.6297279065,1.464,-3.342,3.6485969905999998,26.97,0.0,26.97,64.83
2019-05-12 18:00:00,32.541,-1.9500000000000002,32.5993739357,0.451,-3.05,3.0831641215,32.09,1.1,32.1088476903,77.55,32.841,-3.05,32.9823252819,0.451,-3.05,3.0831641215,32.39,0.0,32.39,64.7
2019-05-12 18:30:00,27.748,-1.8725,27.8111085764,0.5680000000000001,-1.6325,1.7284907434,27.18,-0.24,27.181059582,77.67,27.928,-1.6325,27.9756722931,0.5680000000000001,-1.6325,1.7284907434,27.36,0.0,27.36,64.8
2019-05-12 19:00:00,36.219,-1.9495,36.2714283045,0.049,-2.6095,2.6099600093,36.17,0.66,36.1760210637,77.47,36.589,-2.6095,36.681935762,0.049,-2.6095,2.6099600093,36.54,0.0,36.54,64.61
2019-05-12 19:30:00,39.1665,-1.933,39.2141710514,0.14650000000000002,-2.963,2.9666194987,39.02,1.03,39.0335919434,77.47,39.4565,-2.963,39.5675973651,0.14650000000000002,-2.963,2.9666194987,39.31,0.0,39.31,64.61
2019-05-12 20:00:00,31.9745,-1.8965,32.0306940683,0.6045,-3.0865,3.1451395041,31.37,1.19,31.3925628135,77.54,32.1545,-3.0865,32.3022963967,0.6045,-3.0865,3.1451395041,31.55,0.0,31.55,64.67
2019-05-12 20:30:00,34.0615,-1.849,34.1116487911,0.48150000000000004,-3.3689999999999998,3.4032342338,33.58,1.52,33.614383826,77.39,34.3515,-3.3689999999999998,34.5163108291,0.48150000000000004,-3.3689999999999998,3.4032342338,33.87,0.0,33.87,64.54
2019-05-12 21:00:00,34.691,-1.8465,34.7401071278,0.481,-2.3765,2.4246882789,34.21,0.53,34.2141052784,76.93,34.931,-2.3765,35.0117482176,0.481,-2.3765,2.4246882789,34.45,0.0,34.45,64.15
2019-05-12 21:30:00,21.65,-1.8285,21.7270778581,2.06,-1.2785,2.4244921633,19.59,-0.55,19.5977192551,77.1,21.81,-1.2785,21.8474406339,2.06,-1.2785,2.4244921633,19.75,0.0,19.75,64.29
2019-05-12 22:00:00,27.0045,-1.8975,27.0710828468,0.8645,-1.5875,1.8076273123000002,26.14,-0.31,26.1418381144,77.1,27.1945,-1.5875,27.2407963632,0.8645,-1.5875,1.8076273123000002,26.33,0.0,26.33,64.29
2019-05-12 22:30:00,34.199,-1.8010000000000002,34.2463896199,0.259,-5.811,5.8167690344,33.94,4.01,34.1760691128,77.84,34.109,-5.811,34.6004566733,0.259,-5.811,5.8167690344,33.85,0.0,33.85,64.89
2019-05-12 23:00:00,35.9765,-1.4575,36.0060114217,0.3265,-7.0675,7.0750377031,35.65,5.61,36.0887046041,78.18,35.6765,-7.0675,36.3697980267,0.3265,-7.0675,7.0750377031,35.35,0.0,35.35,65.18
2019-05-12 23:30:00,32.306,-1.5405,32.3427082393,0.076,-7.9205000000000005,7.9208646151,32.23,6.38,32.8553998606,78.45,32.016,-7.9205000000000005,32.9811851856,0.076,-7.9205000000000005,7.9208646151,31.94,0.0,31.94,65.41
2019-05-13 00:00:00,32.745,-1.6065,32.7843845031,0.015,-8.2465,8.2465136421,32.73,6.64,33.3967438533,78.45,32.505,-8.2465,33.5347549156,0.015,-8.2465,8.2465136421,32.49,0.0,32.49,65.41
2019-05-13 00:30:00,27.888,-1.6515,27.936857308,0.138,-8.3415,8.3426414432,27.75,6.69,28.545027588,78.59,27.638,-8.3415,28.8693551409,0.138,-8.3415,8.3426414432,27.5,0.0,27.5,65.53
2019-05-13 01:00:00,28.1085,-1.724,28.1613200729,0.9985,-9.004,9.0591952319,27.11,7.28,28.070455999099998,78.64,27.8885,-9.004,29.3059797354,0.9985,-9.004,9.0591952319,26.89,0.0,26.89,65.57
2019-05-13 01:30:00,21.3185,-1.646,21.3819493557,2.6285,-9.576,9.9301957811,18.69,7.93,20.3027338061,78.79,21.0885,-9.576,23.1608421317,2.6285,-9.576,9.9301957811,18.46,0.0,18.46,65.69
2019-05-13 02:00:00,26.7645,-1.717,26.8195180652,1.2945,-9.977,10.0606291677,25.47,8.26,26.775894009399998,78.67,26.5645,-9.977,28.3762786364,1.2945,-9.977,10.0606291677,25.27,0.0,25.27,65.6
2019-05-13 02:30:00,35.2535,-1.708,35.2948512711,1.0435,-10.838,10.888119041,34.21,9.13,35.4073579924,78.59,35.0035,-10.838,36.6429700795,1.0435,-10.838,10.888119041,33.96,0.0,33.96,65.53
2019-05-13 03:00:00,30.131,-1.7345000000000002,30.1808822146,1.7109999999999999,-10.7445,10.8798805715,28.42,9.01,29.8140319313,78.71,29.871,-10.7445,31.7446203513,1.7109999999999999,-10.7445,10.8798805715,28.16,0.0,28.16,65.63
2019-05-13 03:30:00,29.0045,-1.766,29.0582135764,2.3845,-10.946,11.2027120042,26.62,9.18,28.1584232513,78.71,28.7445,-10.946,30.7581078132,2.3845,-10.946,11.2027120042,26.36,0.0,26.36,65.63
2019-05-13 04:00:00,20.634,-1.8955000000000002,20.7208801997,3.684,-10.2955,10.9347691448,16.95,8.4,18.9172540291,78.92,20.434,-10.2955,22.88112052,3.684,-10.2955,10.9347691448,16.75,0.0,16.75,65.8
2019-05-13 04:30:00,26.53,-1.8075,26.5915015795,2.91,-9.7475,10.1726032189,23.62,7.94,24.9188282229,78.92,26.32,-9.7475,28.0669940722,2.91,-9.7475,10.1726032189,23.41,0.0,23.41,65.8
2019-05-13 05:00:00,25.442,-1.8359999999999999,25.508160655,3.752,-10.036,10.7144201896,21.69,8.2,23.1882750544,78.84,25.262,-10.036,27.1825300515,3.752,-10.036,10.7144201896,21.51,0.0,21.51,65.75
2019-05-13 05:30:00,30.0465,-1.823,30.1017522953,3.8665000000000003,-10.243,10.948464333,26.18,8.42,27.5007054455,78.84,29.7865,-10.243,31.4984861739,3.8665000000000003,-10.243,10.948464333,25.92,0.0,25.92,65.75
2019-05-13 06:00:00,23.612,-1.7985,23.6803958212,3.752,-9.6385,10.3430259716,19.86,7.84,21.3514683336,78.84,23.402,-9.6385,25.3091739543,3.752,-9.6385,10.3430259716,19.65,0.0,19.65,65.75
2019-05-13 06:30:00,22.0575,-1.7175,22.124265242,3.8375,-9.9475,10.6620430734,18.22,8.23,19.9925311054,78.84,21.8975,-9.9475,24.0510553303,3.8375,-9.9475,10.6620430734,18.06,0.0,18.06,65.78
2019-05-13 07:00:00,31.614,-1.6105,31.6549949652,3.854,-12.4605,13.0429052074,27.76,10.85,29.8050348096,79.28,31.374,-12.4605,33.7578425888,3.854,-12.4605,13.0429052074,27.52,0.0,27.52,66.12
2019-05-13 07:30:00,37.4995,-1.389,37.5252158055,3.5295,-11.739,12.258119401,33.97,10.35,35.5117360882,78.77,37.1795,-11.739,38.9887078684,3.5295,-11.739,12.258119401,33.65,0.0,33.65,65.71
2019-05-13 08:00:00,35.8475,-1.4005,35.8748471286,3.0575,-11.4605,11.8613391529,32.79,10.06,34.2985087139,78.91,35.5675,-11.4605,37.3683036342,3.0575,-11.4605,11.8613391529,32.51,0.0,32.51,65.83
2019-05-13 08:30:00,43.3535,-1.192,43.3698838625,1.8235000000000001,-11.792,11.9321589099,41.53,10.6,42.861415049,78.78,43.0735,-11.792,44.658455708299996,1.8235000000000001,-11.792,11.9321589099,41.25,0.0,41.25,65.72
2019-05-13 09:00:00,40.113,-1.116,40.1285213408,2.093,-10.856,11.0559208119,38.02,9.74,39.2477770071,78.78,39.743,-10.856,41.1990143693,2.093,-10.856,11.0559208119,37.65,0.0,37.65,65.72
2019-05-13 09:30:00,28.7715,-1.083,28.7918756119,2.3615,-9.433,9.7241025936,26.41,8.35,27.6985667499,78.82,28.5415,-9.433,30.0599186834,2.3615,-9.433,9.7241025936,26.18,0.0,26.18,65.72
2019-05-13 10:00:00,20.024,-1.066,20.0523547744,3.084,-8.226,8.7851085366,16.94,7.16,18.3910086727,79.26,19.834,-8.226,21.4721827488,3.084,-8.226,8.7851085366,16.75,0.0,16.75,66.1
2019-05-13 10:30:00,18.1305,-1.1320000000000001,18.1658045308,5.9505,-9.012,10.7992867473,12.18,7.88,14.5067846196,79.49,17.9505,-9.012,20.0857311107,5.9505,-9.012,10.7992867473,12.0,0.0,12.0,66.29
2019-05-13 11:00:00,16.439,-1.058,16.4730108056,8.849,-8.418,12.2134157794,7.59,7.36,10.5724973398,79.58,16.319,-8.418,18.362257078,8.849,-8.418,12.2134157794,7.47,0.0,7.47,66.36
2019-05-13 11:30:00,16.1555,-0.9695,16.1845639577,9.8955,-8.6795,13.1626228579,6.26,7.71,9.9313493544,79.53,16.0255,-8.6795,18.2249930178,9.8955,-8.6795,13.1626228579,6.13,0.0,6.13,66.36
2019-05-13 12:00:00,15.876,-0.9590000000000001,15.9049381325,14.086,-8.839,16.6295916065,1.79,7.88,8.0807487277,79.61,15.806000000000001,-8.839,18.1095984771,14.086,-8.839,16.6295916065,1.72,0.0,1.72,66.4
2019-05-13 12:30:00,16.555,-0.8995000000000001,16.579418724699998,16.235,-8.7595,18.4473321987,0.32,7.86,7.8665112979,79.42,16.485,-8.7595,18.6677279081,16.235,-8.7595,18.4473321987,0.25,0.0,0.25,66.26
2019-05-13 13:00:00,27.294,-1.0305,27.3134466198,10.314,-9.6905,14.1521866243,16.98,8.66,19.0608499286,79.27,27.184,-9.6905,28.8595849979,10.314,-9.6905,14.1521866243,16.87,0.0,16.87,66.15
2019-05-13 13:30:00,31.592,-1.1335,31.6123280739,8.172,-9.6035,12.6098690021,23.42,8.47,24.9045638388,79.23,31.332,-9.6035,32.7707405508,8.172,-9.6035,12.6098690021,23.16,0.0,23.16,66.11
2019-05-13 14:00:00,32.5095,-1.1125,32.5285297316,6.3195,-9.8325,11.6882050162,26.19,8.72,27.6035233258,79.29,32.3195,-9.8325,33.7820682685,6.3195,-9.8325,11.6882050162,26.0,0.0,26.0,66.16
2019-05-13 14:30:00,31.965,-1.0465,31.9821260589,7.435,-10.5365,12.895621631000001,24.53,9.49,26.3017299811,79.33,31.745,-10.5365,33.4479125993,7.435,-10.5365,12.895621631000001,24.31,0.0,24.31,66.2
2019-05-13 15:00:00,29.027,-1.095,29.047646273,6.377,-10.105,11.9489394508,22.65,9.01,24.3762712489,79.46,28.777,-10.105,30.4996189157,6.377,-10.105,11.9489394508,22.4,0.0,22.4,66.28
2019-05-13 15:30:00,28.0465,-1.6895,28.0973410219,6.0065,-3.1595,6.7867873475,22.04,1.47,22.0889678346,78.23,28.2565,-3.1595,28.4325910268,6.0065,-3.1595,6.7867873475,22.25,0.0,22.25,65.25
2019-05-13 16:00:00,34.3295,-1.6095000000000002,34.367209088,5.1095,-3.1895,6.0232798789,29.22,1.58,29.2626861378,78.1,34.5695,-3.1895,34.7163252736,5.1095,-3.1895,6.0232798789,29.46,0.0,29.46,65.14
2019-05-13 16:30:00,35.9795,-1.6804999999999999,36.0187243042,4.9595,-2.2005,5.4257571361,31.02,0.52,31.0243581722,77.8,36.2095,-2.2005,36.2763020511,4.9595,-2.2005,5.4257571361,31.25,0.0,31.25,64.9
2019-05-13 17:00:00,36.1155,-1.752,36.1579706877,4.4955,-1.412,4.7120339823,31.62,-0.34,31.6218279042,77.52,36.3755,-1.412,36.4028947235,4.4955,-1.412,4.7120339823,31.88,0.0,31.88,64.67
2019-05-13 17:30:00,26.366,-1.7825000000000002,26.4261851626,5.766,0.6875,5.8068418482,20.6,-2.47,20.7475516628,77.52,26.516,0.6875,26.5249111638,5.766,0.6875,5.8068418482,20.75,0.0,20.75,64.67
2019-05-13 18:00:00,33.9365,-1.77,33.982626918,3.1365,1.03,3.301292512,30.8,-2.8,30.9270108481,77.38,34.2565,1.03,34.2719811544,3.1365,1.03,3.301292512,31.12,0.0,31.12,64.56
2019-05-13 18:30:00,33.0815,-1.7875,33.1297569943,4.2215,0.9725,4.3320686167,28.86,-2.76,28.991674667,77.44,33.2615,0.9725,33.2757139443,4.2215,0.9725,4.3320686167,29.04,0.0,29.04,64.62
2019-05-13 19:00:00,34.349,-1.7795,34.3950639082,4.179,0.3405,4.1928488227,30.17,-2.12,30.2443928688,77.44,34.629,0.3405,34.6306739936,4.179,0.3405,4.1928488227,30.45,0.0,30.45,64.62
2019-05-13 19:30:00,32.941,-1.752,32.9875580333,6.181,-0.312,6.1888694444,26.76,-1.44,26.7987163872,77.57,33.081,-0.312,33.082471265,6.181,-0.312,6.1888694444,26.9,0.0,26.9,64.72
2019-05-13 20:00:00,32.3685,-1.8385,32.420670482,5.3185,-0.2585,5.3247783522,27.05,-1.58,27.0961048861,77.72,32.5785,-0.2585,32.5795255414,5.3185,-0.2585,5.3247783522,27.26,0.0,27.26,64.85
2019-05-13 20:30:00,37.832,-1.7895,37.8742991255,4.652,-0.6395000000000001,4.6957495940000005,33.18,-1.15,33.1999231927,77.51,38.182,-0.6395000000000001,38.1873550308,4.652,-0.6395000000000001,4.6957495940000005,33.53,0.0,33.53,64.66
2019-05-13 21:00:00,33.542,-1.831,33.591938393,5.252,-0.721,5.3012588128,28.29,-1.11,28.3117678713,77.66,33.732,-0.721,33.7397045778,5.252,-0.721,5.3012588128,28.48,0.0,28.48,64.77
2019-05-13 21:30:00,34.3,-1.8094999999999999,34.3476970152,6.49,-0.9295,6.5562237797,27.81,-0.88,27.8239195657,77.58,34.49,-0.9295,34.502522665,6.49,-0.9295,6.5562237797,28.0,0.0,28.0,64.71
2019-05-13 22:00:00,36.7825,-1.7815,36.825616743,7.7325,-1.1715,7.8207396389,29.05,-0.61,29.0564037692,77.58,37.0525,-1.1715,37.0710152073,7.7325,-1.1715,7.8207396389,29.32,0.0,29.32,64.71
2019-05-13 22:30:00,35.5915,-1.8745,35.6408280277,8.711500000000001,-1.2645,8.802794584699999,26.88,-0.61,26.8869206121,77.81,35.7615,-1.2645,35.7838489056,8.711500000000001,-1.2645,8.802794584699999,27.05,0.0,27.05,64.88
2019-05-13 23:00:00,26.9995,-1.9344999999999999,27.068714238,11.0495,0.7155,11.0726415322,15.95,-2.65,16.1686424909,77.59,27.1395,0.7155,27.1489300065,11.0495,0.7155,11.0726415322,16.09,0.0,16.09,64.71
2019-05-13 23:30:00,24.527,-1.9405000000000001,24.6036434141,12.327,2.0895,12.502837248,12.2,-4.03,12.848381221,77.48,24.567,2.0895,24.6556991231,12.327,2.0895,12.502837248,12.24,0.0,12.24,64.61
2019-05-14 00:00:00,22.7905,-1.971,22.8755706213,13.3405,3.229,13.7257196988,9.45,-5.2,10.7862180582,77.18,22.8905,3.229,23.1171241994,13.3405,3.229,13.7257196988,9.55,0.0,9.55,64.36
2019-05-14 00:30:00,25.2475,-2.109,25.3354324465,11.4175,1.5710000000000002,11.5250747178,13.83,-3.68,14.3112298563,77.37,25.3775,1.5710000000000002,25.4260800606,11.4175,1.5710000000000002,11.5250747178,13.96,0.0,13.96,64.52
2019-05-14 01:00:00,29.2415,-2.1145,29.3178517716,10.2515,0.10550000000000001,10.2520428452,18.99,-2.22,19.1193226867,77.28,29.3915,0.10550000000000001,29.3916893441,10.2515,0.10550000000000001,10.2520428452,19.14,0.0,19.14,64.46
2019-05-14 01:30:00,26.133,-2.194,26.2249370829,9.393,2.246,9.6577929673,16.74,-4.44,17.3188105827,77.51,26.263,2.246,26.3588634998,9.393,2.246,9.6577929673,16.87,0.0,16.87,64.64
2019-05-14 02:00:00,23.0755,-2.3285,23.1926844608,7.1955,2.8815,7.7510168688,15.88,-5.21,16.7128244172,77.63,23.1855,2.8815,23.3638706661,7.1955,2.8815,7.7510168688,15.99,0.0,15.99,64.75
2019-05-14 02:30:00,31.611,-2.2984999999999998,31.6944541403,8.951,-0.7185,8.9797908244,22.66,-1.58,22.7150170592,77.23,31.831,-0.7185,31.8391080787,8.951,-0.7185,8.9797908244,22.88,0.0,22.88,64.41
2019-05-14 03:00:00,33.744,-2.1885,33.8148941777,10.374,-3.4485,10.9321557,23.37,1.26,23.4039419757,77.14,33.874,-3.4485,34.0490826345,10.374,-3.4485,10.9321557,23.5,0.0,23.5,64.34
2019-05-14 03:30:00,30.4645,-2.2,30.5438334243,10.2645,-2.89,10.6635857126,20.2,0.6900000000000001,20.2117812179,77.23,30.6145,-2.89,30.7506050388,10.2645,-2.89,10.6635857126,20.35,0.0,20.35,64.42
2019-05-14 04:00:00,29.2495,-2.301,29.3398679487,10.2495,-3.331,10.7771893947,19.0,1.03,19.0278979396,77.3,29.4395,-3.331,29.627347523,10.2495,-3.331,10.7771893947,19.19,0.0,19.19,64.47
2019-05-14 04:30:00,39.082,-2.1575,39.1415064893,12.212,-4.8475,13.1389192954,26.87,2.69,27.0043144701,77.0,39.292,-4.8475,39.5898916423,12.212,-4.8475,13.1389192954,27.08,0.0,27.08,64.23
2019-05-14 05:00:00,41.705,-2.2155,41.7638056845,11.545,-3.8255,12.1622972851,30.16,1.6099999999999999,30.2029419097,76.92,41.955,-3.8255,42.129045506,11.545,-3.8255,12.1622972851,30.41,0.0,30.41,64.15
2019-05-14 05:30:00,37.278,-2.1975,37.3427140183,11.188,-4.2375,11.963601057,26.09,2.04,26.1696331652,77.0,37.458,-4.2375,37.6969252095,11.188,-4.2375,11.963601057,26.27,0.0,26.27,64.25
2019-05-14 06:00:00,29.086,-2.267,29.1742126715,9.196,-2.527,9.5368834008,19.89,0.26,19.8916992738,77.32,29.246,-2.527,29.3549696815,9.196,-2.527,9.5368834008,20.05,0.0,20.05,64.51
2019-05-14 06:30:00,17.3565,-2.3155,17.5102721995,7.9065,-3.1855,8.5240924737,9.45,0.87,9.489963119,77.75,17.3765,-3.1855,17.6660737715,7.9065,-3.1855,8.5240924737,9.47,0.0,9.47,64.88
2019-05-14 07:00:00,26.838,-2.2445,26.9316918193,7.518,-4.6745,8.8527551785,19.32,2.43,19.4722186717,77.6,27.038,-4.6745,27.4391033791,7.518,-4.6745,8.8527551785,19.52,0.0,19.52,64.75
2019-05-14 07:30:00,35.124,-2.0805,35.1855631794,7.654,-4.4205,8.8388085311,27.47,2.34,27.5694849426,77.19,35.334,-4.4205,35.6094422345,7.654,-4.4205,8.8388085311,27.68,0.0,27.68,64.4
2019-05-14 08:00:00,34.462,-1.936,34.5163372912,6.182,-3.5460000000000003,7.1267973172,28.28,1.6099999999999999,28.3257921337,77.03,34.672,-3.5460000000000003,34.8528578455,6.182,-3.5460000000000003,7.1267973172,28.49,0.0,28.49,64.27
2019-05-14 08:30:00,28.24,-1.784,28.296294033,6.13,-0.864,6.1905893096,22.11,-0.92,22.1291323825,77.3,28.37,-0.864,28.3831533837,6.13,-0.864,6.1905893096,22.24,0.0,22.24,64.5
2019-05-14 09:00:00,23.3335,-1.7995,23.4027866396,6.7435,-0.4595,6.7591369641,16.59,-1.34,16.6440289594,77.3,23.4435,-0.4595,23.4480027401,6.7435,-0.4595,6.7591369641,16.7,0.0,16.7,64.5
2019-05-14 09:30:00,26.8445,-1.718,26.8994182883,8.0945,-1.828,8.2983440667,18.75,0.11,18.7503226639,77.1,26.9845,-1.828,27.0463458576,8.0945,-1.828,8.2983440667,18.89,0.0,18.89,64.34
2019-05-14 10:00:00,26.094,-1.669,26.1473210291,8.064,-2.919,8.5760513641,18.03,1.25,18.0732786179,77.4,26.224,-2.919,26.3859571932,8.064,-2.919,8.5760513641,18.16,0.0,18.16,64.58
2019-05-14 10:30:00,23.634,-1.784,23.7012365078,8.134,-2.844,8.6168609133,15.5,1.06,15.5362028823,77.54,23.734,-2.844,23.9037882353,8.134,-2.844,8.6168609133,15.6,0.0,15.6,64.7
2019-05-14 11:00:00,34.0015,-1.8,34.049111622,7.6015,-3.4,8.3272325685,26.4,1.6,26.4484404077,77.36,34.2815,-3.4,34.4496914681,7.6015,-3.4,8.3272325685,26.68,0.0,26.68,64.54
2019-05-14 11:30:00,38.544,-1.678,38.5805082911,7.714,-4.848,9.110922017,30.83,3.17,30.9925442647,77.09,38.724,-4.848,39.0262896007,7.714,-4.848,9.110922017,31.01,0.0,31.01,64.32
2019-05-14 12:00:00,32.4835,-1.6695,32.5263739525,8.5335,-3.3995,9.1857075122,23.95,1.73,24.0124009628,77.25,32.7135,-3.3995,32.8896592032,8.5335,-3.3995,9.1857075122,24.18,0.0,24.18,64.45
2019-05-14 12:30:00,33.7845,-1.5979999999999999,33.8222714236,11.0745,-3.998,11.7740627759,22.71,2.4,22.8364642622,77.16,33.9345,-3.998,34.1692009601,11.0745,-3.998,11.7740627759,22.86,0.0,22.86,64.38
2019-05-14 13:00:00,29.188,-1.58,29.230732868,12.438,-3.91,13.0380958732,16.75,2.33,16.911280259,77.27,29.308,-3.91,29.5676675441,12.438,-3.91,13.0380958732,16.87,0.0,16.87,64.45
2019-05-14 13:30:00,28.578,-1.595,28.6224755917,13.388,-4.345,14.075424292,15.19,2.75,15.4369232686,77.45,28.698,-4.345,29.0250620843,13.388,-4.345,14.075424292,15.31,0.0,15.31,64.6
2019-05-14 14:00:00,37.5535,-1.608,37.5879106396,10.3835,-0.528,10.3969157085,27.17,-1.08,27.1914563788,77.29,37.8535,-0.528,37.8571822281,10.3835,-0.528,10.3969157085,27.47,0.0,27.47,64.46
2019-05-14 14:30:00,35.184,-1.5505,35.2181473995,11.394,-1.4005,11.4797489628,23.79,-0.15,23.7904728831,77.1,35.344,-1.4005,35.3717364042,11.394,-1.4005,11.4797489628,23.95,0.0,23.95,64.32
2019-05-14 15:00:00,26.1445,-1.6025,26.1935657462,9.6245,0.0375,9.6245730555,16.52,-1.6400000000000001,16.6012047756,77.32,26.3245,0.0375,26.3245267099,9.6245,0.0375,9.6245730555,16.7,0.0,16.7,64.5
2019-05-14 15:30:00,32.6715,-1.569,32.7091527443,9.1915,-0.679,9.2165456246,23.48,-0.89,23.4968614925,77.2,32.8915,-0.679,32.8985077663,9.1915,-0.679,9.2165456246,23.7,0.0,23.7,64.38
2019-05-14 16:00:00,27.0345,-1.518,27.0770846704,9.4045,-0.448,9.4151645896,17.63,-1.07,17.662440375,77.2,27.1845,-0.448,27.1881912648,9.4045,-0.448,9.4151645896,17.78,0.0,17.78,64.42
2019-05-14 16:30:00,29.883,-1.5965,29.9256161382,6.933,-0.9665,7.0000436606,22.95,-0.63,22.9586454304,77.07,30.053,-0.9665,30.0685372316,6.933,-0.9665,7.0000436606,23.12,0.0,23.12,64.3
2019-05-14 17:00:00,27.828,-1.7025000000000001,27.8800303129,7.668,-1.9425,7.910216827,20.16,0.24,20.1614285208,77.07,28.008,-1.9425,28.0752804127,7.668,-1.9425,7.910216827,20.34,0.0,20.34,64.3
2019-05-14 17:30:00,33.2815,-1.783,33.3292263824,6.9715,-2.383,7.3675302001,26.31,0.6000000000000001,26.3168406158,76.98,33.5215,-2.383,33.6060954478,6.9715,-2.383,7.3675302001,26.55,0.0,26.55,64.22
2019-05-14 18:00:00,40.4495,-1.7429999999999999,40.4870361875,6.3395,-2.513,6.8194156091,34.11,0.77,34.1186898928,76.88,40.7595,-2.513,40.836895196,6.3395,-2.513,6.8194156091,34.42,0.0,34.42,64.12
2019-05-14 18:30:00,35.4135,-1.726,35.4555363554,6.0935,-2.266,6.5011920638,29.32,0.54,29.3249722933,76.99,35.6335,-2.266,35.7054768663,6.0935,-2.266,6.5011920638,29.54,0.0,29.54,64.22
2019-05-14 19:00:00,37.1905,-1.6535000000000002,37.2272393887,7.0705,-2.1935000000000002,7.4029326959,30.12,0.54,30.1248402485,76.99,37.3705,-2.1935000000000002,37.4348195201,7.0705,-2.1935000000000002,7.4029326959,30.3,0.0,30.3,64.22
2019-05-14 19:30:00,30.8085,-1.6804999999999999,30.8542987686,9.7285,-2.5404999999999998,10.0547427864,21.08,0.86,21.0975354011,76.78,30.9885,-2.5404999999999998,31.0924632749,9.7285,-2.5404999999999998,10.0547427864,21.26,0.0,21.26,64.05
2019-05-14 20:00:00,31.87,-1.7105000000000001,31.9158692542,11.06,-6.5005,12.8288775912,20.81,4.79,21.354161187,77.49,31.88,-6.5005,32.5359939183,11.06,-6.5005,12.8288775912,20.82,0.0,20.82,64.63
2019-05-14 20:30:00,29.192,-1.1265,29.2137273598,11.332,-9.5665,14.8301094483,17.86,8.44,19.7538148214,78.71,29.002,-9.5665,30.5390557524,11.332,-9.5665,14.8301094483,17.67,0.0,17.67,65.63
2019-05-14 21:00:00,32.653,-0.9685,32.6673598757,11.503,-9.7685,15.0911431393,21.15,8.8,22.9076952136,78.65,32.473,-9.7685,33.9104603515,11.503,-9.7685,15.0911431393,20.97,0.0,20.97,65.57
2019-05-14 21:30:00,36.8765,-0.812,36.8854388106,12.5365,-7.822,14.7765867591,24.34,7.01,25.3293446421,78.89,36.6365,-7.822,37.4622051707,12.5365,-7.822,14.7765867591,24.1,0.0,24.1,65.77
2019-05-14 22:00:00,39.964,-0.8045,39.9720967207,14.764,-8.4945,17.0332682199,25.2,7.69,26.3472218649,78.95,39.754,-8.4945,40.6514089085,14.764,-8.4945,17.0332682199,24.99,0.0,24.99,65.81
2019-05-14 22:30:00,33.2575,-0.979,33.2719062762,13.5175,-7.319,15.371745745,19.74,6.34,20.73314255,78.92,33.1075,-7.319,33.9068476454,13.5175,-7.319,15.371745745,19.59,0.0,19.59,65.77
2019-05-14 23:00:00,27.8745,-1.072,27.8951059193,14.1745,-6.152,15.4519757394,13.7,5.08,14.6115160062,78.92,27.7045,-6.152,28.3793309338,14.1745,-6.152,15.4519757394,13.53,0.0,13.53,65.77
2019-05-14 23:30:00,27.1295,-0.868,27.1433821446,19.1295,-5.868,20.0092777044,8.0,5.0,9.4339811321,78.83,26.9995,-5.868,27.6298104273,19.1295,-5.868,20.0092777044,7.87,0.0,7.87,65.72
2019-05-15 00:00:00,24.1585,-0.9055000000000001,24.1754638528,18.5485,-6.5555,19.672860303,5.61,5.65,7.9620725945,78.83,24.1185,-6.5555,24.9935316132,18.5485,-6.5555,19.672860303,5.57,0.0,5.57,65.72
2019-05-15 00:30:00,32.619,-1.139,32.6388799134,15.929,-8.279,17.9520160985,16.69,7.14,18.1531181894,78.83,32.459,-8.279,33.4981868465,15.929,-8.279,17.9520160985,16.53,0.0,16.53,65.72
2019-05-15 01:00:00,33.7485,-1.199,33.7697920226,15.7085,-8.159,17.7010240735,18.04,6.96,19.3360595779,78.83,33.5885,-8.159,34.5652515288,15.7085,-8.159,17.7010240735,17.88,0.0,17.88,65.72
2019-05-15 01:30:00,31.128,-1.175,31.1501686833,15.838,-8.075,17.7777352045,15.29,6.9,16.774805513,78.97,30.918,-8.075,31.9550989515,15.838,-8.075,17.7777352045,15.08,0.0,15.08,65.85
2019-05-15 02:00:00,23.2435,-1.288,23.279158839,16.2235,-7.638,17.9315642444,7.02,6.35,9.4658808359,79.14,23.1335,-7.638,24.3618116373,16.2235,-7.638,17.9315642444,6.91,0.0,6.91,65.99
2019-05-15 02:30:00,22.832,-1.2255,22.8648654982,17.412,-7.8755,19.1102392515,5.42,6.65,8.5789801259,79.14,22.792,-7.8755,24.1142854808,17.412,-7.8755,19.1102392515,5.38,0.0,5.38,65.99
2019-05-15 03:00:00,27.178,-1.1175,27.2009648772,18.818,-8.9375,20.8325713787,8.36,7.82,11.4473577737,79.19,27.028,-8.9375,28.4673794061,18.818,-8.9375,20.8325713787,8.21,0.0,8.21,66.03
2019-05-15 03:30:00,24.7995,-1.3085,24.8339963055,15.4595,-8.6885,17.7337579915,9.34,7.38,11.903780912,79.31,24.6895,-8.6885,26.1736784289,15.4595,-8.6885,17.7337579915,9.23,0.0,9.23,66.14
2019-05-15 04:00:00,18.4,-1.4705,18.458666535,14.09,-8.5505,16.4814790068,4.31,7.08,8.2886971232,79.35,18.28,-8.5505,20.1809179734,14.09,-8.5505,16.4814790068,4.19,0.0,4.19,66.17
2019-05-15 04:30:00,16.161,-1.5085000000000002,16.2312505141,15.031,-7.8685,16.9659733953,1.13,6.36,6.4596052511,79.25,16.091,-7.8685,17.9118277473,15.031,-7.8685,16.9659733953,1.06,0.0,1.06,66.09
2019-05-15 05:00:00,18.224,-1.4525000000000001,18.2817923697,15.324,-7.5525,17.0840636925,2.9,6.1,6.7542579163,79.15,18.144,-7.5525,19.653116604,15.324,-7.5525,17.0840636925,2.8200000000000003,0.0,2.8200000000000003,66.01
2019-05-15 05:30:00,23.964,-1.2955,23.998991984,18.684,-9.2955,20.8685930587,5.28,8.0,9.5853221125,79.09,23.834,-9.2955,25.582530685000002,18.684,-9.2955,20.8685930587,5.15,0.0,5.15,65.96
2019-05-15 06:00:00,19.9675,-1.4385,20.0192491992,16.1475,-9.4885,18.7289452052,3.8200000000000003,8.05,8.9103815855,79.57,19.8875,-9.4885,22.0350695143,16.1475,-9.4885,18.7289452052,3.74,0.0,3.74,66.35
2019-05-15 06:30:00,34.46,-1.3725,34.4873216741,14.76,-9.0825,17.3305916301,19.7,7.71,21.1550017726,79.14,34.32,-9.0825,35.5014676633,14.76,-9.0825,17.3305916301,19.56,0.0,19.56,66.02
2019-05-15 07:00:00,37.1545,-1.4155,37.1814538513,9.5845,-10.9255,14.5337259676,27.57,9.51,29.1641046494,79.45,36.8845,-10.9255,38.4685961597,9.5845,-10.9255,14.5337259676,27.3,0.0,27.3,66.28
2019-05-15 07:30:00,36.546,-1.341,36.5705947039,7.566,-8.901,11.6821298144,28.98,7.5600000000000005,29.9498580965,79.26,36.286,-8.901,37.3617665134,7.566,-8.901,11.6821298144,28.72,0.0,28.72,66.11
2019-05-15 08:00:00,16.817,-1.348,16.870939304,7.487,-5.648,9.3784365968,9.33,4.3,10.2732127399,79.47,16.697,-5.648,17.6263925124,7.487,-5.648,9.3784365968,9.21,0.0,9.21,66.26
2019-05-15 08:30:00,12.401,-1.181,12.4571088941,10.401,-4.761,11.4388776547,2.0,3.58,4.1007804135,79.47,12.281,-4.761,13.1715633848,10.401,-4.761,11.4388776547,1.88,0.0,1.88,66.26
2019-05-15 09:00:00,13.939,-1.1865,13.9894068227,5.079,-4.6465,6.8837637416,8.86,3.46,9.5116349804,79.37,13.829,-4.6465,14.5887354918,5.079,-4.6465,6.8837637416,8.75,0.0,8.75,66.19
2019-05-15 09:30:00,13.649000000000001,-1.126,13.6953669903,4.129,-4.426,6.052942838,9.52,3.3,10.0757332239,79.37,13.509,-4.426,14.215574452,4.129,-4.426,6.052942838,9.38,0.0,9.38,66.19
2019-05-15 10:00:00,13.6785,-1.0995,13.7226186459,3.0585,-4.6195,5.5402348777,10.62,3.52,11.1881544501,79.45,13.5685,-4.6195,14.333316870099999,3.0585,-4.6195,5.5402348777,10.51,0.0,10.51,66.26
2019-05-15 10:30:00,12.381,-1.105,12.4302126289,5.681,-4.575,7.2941336703,6.7,3.47,7.5452567882,79.56,12.241,-4.575,13.0680031374,5.681,-4.575,7.2941336703,6.5600000000000005,0.0,6.5600000000000005,66.35
2019-05-15 11:00:00,13.2675,-1.0995,13.3129807519,3.5675,-4.3195,5.6022438808,9.7,3.22,10.2204892251,79.42,13.1575,-4.3195,13.8483893107,3.5675,-4.3195,5.6022438808,9.59,0.0,9.59,66.24
2019-05-15 11:30:00,12.2205,-1.119,12.2716250452,6.8805,-3.629,7.7788766059,5.34,2.51,5.9004830311,79.42,12.1105,-3.629,12.6425413288,6.8805,-3.629,7.7788766059,5.23,0.0,5.23,66.24
2019-05-15 12:00:00,12.059,-1.1265,12.1115021054,6.779,-2.7765,7.3255575385,5.28,1.65,5.5318080227,79.42,11.959,-2.7765,12.2770775533,6.779,-2.7765,7.3255575385,5.18,0.0,5.18,66.24
2019-05-15 12:30:00,11.8155,-1.0845,11.8651666866,7.3055,-2.8345000000000002,7.836116417,4.51,1.75,4.8376233834,79.49,11.7255,-2.8345000000000002,12.0632392209,7.3055,-2.8345000000000002,7.836116417,4.42,0.0,4.42,66.27
2019-05-15 13:00:00,11.6885,-1.0775,11.7380594009,8.3585,-3.0375,8.8933080741,3.33,1.96,3.8640005176,79.49,11.5985,-3.0375,11.9896458872,8.3585,-3.0375,8.8933080741,3.24,0.0,3.24,66.27
2019-05-15 13:30:00,11.526,-1.149,11.5831289814,8.426,-4.119,9.378893165000001,3.1,2.9699999999999998,4.2931224068,79.57,11.436,-4.119,12.1551740835,8.426,-4.119,9.378893165000001,3.01,0.0,3.01,66.35
2019-05-15 14:00:00,11.318,-1.0505,11.3666474499,9.018,-4.6205,10.1327856116,2.3,3.5700000000000003,4.2467516998,79.57,11.258,-4.6205,12.1692885679,9.018,-4.6205,10.1327856116,2.24,0.0,2.24,66.35
2019-05-15 14:30:00,11.4195,-1.0295,11.4658122477,7.3895,-4.3895,8.5949066603,4.03,3.36,5.2469514959,79.52,11.3295,-4.3895,12.1501144233,7.3895,-4.3895,8.5949066603,3.94,0.0,3.94,66.27
2019-05-15 15:00:00,11.566,-1.044,11.6130225178,7.696,-3.654,8.5193973965,3.87,2.61,4.6678688928,79.38,11.486,-3.654,12.0532116882,7.696,-3.654,8.5193973965,3.79,0.0,3.79,66.15
2019-05-15 15:30:00,11.9395,-1.019,11.982905376,6.6295,-3.999,7.7422394209,5.31,2.98,6.0890475446,79.38,11.8495,-3.999,12.5061045594,6.6295,-3.999,7.7422394209,5.22,0.0,5.22,66.15
2019-05-15 16:00:00,12.3615,-1.026,12.404005734,5.8215,-3.696,6.895670979,6.54,2.67,7.0640285956,79.41,12.2415,-3.696,12.7872881507,5.8215,-3.696,6.895670979,6.42,0.0,6.42,66.21
2019-05-15 16:30:00,12.2665,-1.0865,12.314524128,6.9665,-4.9065,8.5209074927,5.3,3.8200000000000003,6.5331768689,79.5,12.1765,-4.9065,13.1278670964,6.9665,-4.9065,8.5209074927,5.21,0.0,5.21,66.28
2019-05-15 17:00:00,13.4685,-1.699,13.5752382392,3.8985000000000003,0.601,3.9445536186,9.57,-2.3,9.8425047625,78.22,13.5185,0.601,13.5318529127,3.8985000000000003,0.601,3.9445536186,9.62,0.0,9.62,65.23
2019-05-15 17:30:00,13.938,-1.7705000000000002,14.0500005071,3.718,1.9295,4.1888535723,10.22,-3.7,10.8691490007,77.92,13.988,1.9295,14.1204502141,3.718,1.9295,4.1888535723,10.27,0.0,10.27,65.0
2019-05-15 18:00:00,13.609,-1.7875,13.725889306300001,2.329,2.4425,3.3749144063,11.28,-4.23,12.0470452809,77.83,13.689,2.4425,13.9051978501,2.329,2.4425,3.3749144063,11.36,0.0,11.36,64.93
2019-05-15 18:30:00,16.9945,-1.763,17.0857016025,1.6945000000000001,2.3970000000000002,2.9354623571,15.3,-4.16,15.8554596275,77.65,17.0945,2.3970000000000002,17.2617362756,1.6945000000000001,2.3970000000000002,2.9354623571,15.4,0.0,15.4,64.77
2019-05-15 19:00:00,23.864,-1.762,23.9289602783,1.754,1.9180000000000001,2.5990844542,22.11,-3.68,22.4141584718,77.58,24.074,1.9180000000000001,24.1502836422,1.754,1.9180000000000001,2.5990844542,22.32,0.0,22.32,64.72
2019-05-15 19:30:00,26.2665,-1.8265,26.3299283041,0.7365,1.0535,1.2854160805000001,25.53,-2.88,25.6919306398,77.52,26.4665,1.0535,26.4874590042,0.7365,1.0535,1.2854160805000001,25.73,0.0,25.73,64.68
2019-05-15 20:00:00,23.971,-1.767,24.0360381511,0.671,1.023,1.2234255188,23.3,-2.79,23.4664462584,77.52,24.121,1.023,24.1426835708,0.671,1.023,1.2234255188,23.45,0.0,23.45,64.68
2019-05-15 20:30:00,23.419,-1.7610000000000001,23.4851161803,1.7890000000000001,0.40900000000000003,1.835157214,21.63,-2.17,21.7385786104,77.52,23.579,0.40900000000000003,23.5825469786,1.7890000000000001,0.40900000000000003,1.835157214,21.79,0.0,21.79,64.68
2019-05-15 21:00:00,25.281,-1.7915,25.3443964862,1.201,0.23850000000000002,1.2244522245,24.08,-2.03,24.1654153699,77.57,25.511,0.23850000000000002,25.512114833,1.201,0.23850000000000002,1.2244522245,24.31,0.0,24.31,64.68
2019-05-15 21:30:00,26.7955,-1.8054999999999999,26.8562590563,1.3755,0.24450000000000002,1.3970613802,25.42,-2.05,25.5025273257,77.57,26.985500000000002,0.24450000000000002,26.9866076138,1.3755,0.24450000000000002,1.3970613802,25.61,0.0,25.61,64.68
2019-05-15 22:00:00,25.897,-1.8010000000000002,25.9595494953,2.777,0.989,2.9478551525,23.12,-2.79,23.2877328222,77.16,26.047,0.989,26.0657693153,2.777,0.989,2.9478551525,23.27,0.0,23.27,64.35
2019-05-15 22:30:00,21.8575,-1.911,21.9408802752,3.4275,0.8190000000000001,3.5239916643,18.43,-2.73,18.6310976596,77.37,21.9875,0.8190000000000001,22.0027479477,3.4275,0.8190000000000001,3.5239916643,18.56,0.0,18.56,64.53
2019-05-15 23:00:00,18.1775,-2.021,18.2895037453,3.9475,1.319,4.1620328266,14.23,-3.34,14.6167198783,77.46,18.2875,1.319,18.3350052427,3.9475,1.319,4.1620328266,14.34,0.0,14.34,64.59
2019-05-15 23:30:00,22.0675,-2.0125,22.1590774289,7.6575,-0.2025,7.6601770541,14.41,-1.81,14.5232296684,77.29,22.2075,-0.2025,22.2084232331,7.6575,-0.2025,7.6601770541,14.55,0.0,14.55,64.45
2019-05-16 00:00:00,19.1195,-2.0975,19.2342087568,7.0495,-0.8575,7.1014615749,12.07,-1.24,12.1335279288,77.52,19.1995,-0.8575,19.218639559,7.0495,-0.8575,7.1014615749,12.15,0.0,12.15,64.64
2019-05-16 00:30:00,25.4445,-2.269,25.5454681157,4.6145,-2.659,5.3257761171,20.83,0.39,20.8336506642,77.4,25.6745,-2.659,25.8118234778,4.6145,-2.659,5.3257761171,21.06,0.0,21.06,64.53
2019-05-16 01:00:00,31.233,-2.3615,31.3221482541,2.253,-5.5315,5.9727297988,28.98,3.17,29.1528609231,77.17,31.433,-5.5315,31.915998829,2.253,-5.5315,5.9727297988,29.18,0.0,29.18,64.34
2019-05-16 01:30:00,28.6575,-2.3935,28.7572799218,2.1075,-5.2835,5.6883150845,26.55,2.89,26.7068268426,77.25,28.8875,-5.2835,29.3666993123,2.1075,-5.2835,5.6883150845,26.78,0.0,26.78,64.41
2019-05-16 02:00:00,32.362,-2.428,32.452954072,2.662,-6.348,6.8835563483,29.7,3.92,29.957576671,77.43,32.612,-6.348,33.22408235,2.662,-6.348,6.8835563483,29.95,0.0,29.95,64.56
2019-05-16 02:30:00,32.0075,-2.4835000000000003,32.10370428,2.9975,-7.4135,7.9965610421,29.01,4.93,29.4259239447,77.69,32.2575,-7.4135,33.098433324,2.9975,-7.4135,7.9965610421,29.26,0.0,29.26,64.76
2019-05-16 03:00:00,32.161,-2.4745,32.2560547998,2.441,-7.9645,8.3301705415,29.72,5.49,30.2228142303,77.73,32.441,-7.9645,33.4043670985,2.441,-7.9645,8.3301705415,30.0,0.0,30.0,64.76
2019-05-16 03:30:00,31.979,-2.4575,32.0732871289,2.049,-7.6475,7.9172379810999995,29.93,5.19,30.3766522184,77.66,32.259,-7.6475,33.1530894073,2.049,-7.6475,7.9172379810999995,30.21,0.0,30.21,64.76
2019-05-16 04:00:00,32.1675,-2.466,32.2618848217,2.1875,-7.886,8.1837737169,29.98,5.42,30.4659941574,77.72,32.4175,-7.886,33.3629030849,2.1875,-7.886,8.1837737169,30.23,0.0,30.23,64.76
2019-05-16 04:30:00,27.823,-2.4915000000000003,27.9343319457,2.163,-8.2215,8.5012723312,25.66,5.73,26.2919854709,77.85,28.083,-8.2215,29.2617147695,2.163,-8.2215,8.5012723312,25.92,0.0,25.92,64.9
2019-05-16 05:00:00,35.71,-2.4375,35.7930929964,2.94,-8.4575,8.9539324461,32.77,6.02,33.3183628049,77.75,35.97,-8.4575,36.9509161761,2.94,-8.4575,8.9539324461,33.03,0.0,33.03,64.82
2019-05-16 05:30:00,33.765,-2.4845,33.8562839847,4.175,-8.1945,9.1967633029,29.59,5.71,30.13589554,77.69,34.035,-8.1945,35.0075856815,4.175,-8.1945,9.1967633029,29.86,0.0,29.86,64.82
2019-05-16 06:00:00,34.508,-2.461,34.5956440177,4.698,-8.721,9.9059095998,29.81,6.26,30.4601986205,77.78,34.798,-8.721,35.8741779697,4.698,-8.721,9.9059095998,30.1,0.0,30.1,64.87
2019-05-16 06:30:00,34.86,-2.3725,34.9406404671,4.76,-7.4225,8.8176587737,30.1,5.05,30.5206897039,77.49,35.1,-7.4225,35.8762248049,4.76,-7.4225,8.8176587737,30.34,0.0,30.34,64.66
2019-05-16 07:00:00,36.567,-2.2345,36.6352081917,4.937,-6.2345,7.9525441998,31.63,4.0,31.8819212094,77.09,36.857,-6.2345,37.3805756945,4.937,-6.2345,7.9525441998,31.92,0.0,31.92,64.33
2019-05-16 07:30:00,35.9265,-1.9905,35.98159936,7.4465,-6.4205,9.8322521581,28.48,4.43,28.8224790745,77.14,36.2265,-6.4205,36.7910603612,7.4465,-6.4205,9.8322521581,28.78,0.0,28.78,64.33
2019-05-16 08:00:00,39.538,-1.8675000000000002,39.5820792815,8.018,-5.1975,9.5552252852,31.52,3.33,31.6954144948,76.86,39.788,-5.1975,40.1260383074,8.018,-5.1975,9.5552252852,31.77,0.0,31.77,64.14
2019-05-16 08:30:00,32.625,-1.7625000000000002,32.6725730736,7.785,-2.9525,8.3260723784,24.84,1.19,24.8684880924,76.8,32.865,-2.9525,32.9973556706,7.785,-2.9525,8.3260723784,25.08,0.0,25.08,64.1
2019-05-16 09:00:00,31.9475,-1.7475,31.9952576564,6.2575,-2.3375,6.679836263,25.69,0.59,25.6967741166,76.8,32.1675,-2.3375,32.2523171648,6.2575,-2.3375,6.679836263,25.91,0.0,25.91,64.1
2019-05-16 09:30:00,26.24,-1.7595,26.2989246976,6.28,-2.1295,6.6312269038,19.96,0.37,19.9634290642,76.96,26.44,-2.1295,26.5256172454,6.28,-2.1295,6.6312269038,20.16,0.0,20.16,64.23
2019-05-16 10:00:00,30.7655,-1.7069999999999999,30.8128193979,7.6555,-2.877,8.1782522124,23.11,1.17,23.139598095,76.96,30.9655,-2.877,31.0988636328,7.6555,-2.877,8.1782522124,23.31,0.0,23.31,64.23
2019-05-16 10:30:00,31.492,-1.751,31.5406414805,7.692,-3.451,8.4306740537,23.8,1.7000000000000002,23.860637041,77.15,31.752,-3.451,31.938987225600002,7.692,-3.451,8.4306740537,24.06,0.0,24.06,64.39
2019-05-16 11:00:00,28.1595,-1.6865,28.2099578607,7.2595,-1.0565,7.3359752249,20.9,-0.63,20.9094930594,77.21,28.3195,-1.0565,28.3392002798,7.2595,-1.0565,7.3359752249,21.06,0.0,21.06,64.44
2019-05-16 11:30:00,28.969,-1.6684999999999999,29.0170097227,7.629,-0.0385,7.6290971451,21.34,-1.63,21.4021611058,77.09,29.209,-0.0385,29.2090253732,7.629,-0.0385,7.6290971451,21.58,0.0,21.58,64.32
2019-05-16 12:00:00,27.222,-1.607,27.2693918707,9.412,0.663,9.435322623,17.81,-2.27,17.9540803162,76.88,27.382,0.663,27.390025429,9.412,0.663,9.435322623,17.97,0.0,17.97,64.14
2019-05-16 12:30:00,27.1785,-1.6145,27.2264113041,8.1985,0.4955,8.2134598374,18.98,-2.11,19.0969238361,76.88,27.3485,0.4955,27.3529883651,8.1985,0.4955,8.2134598374,19.15,0.0,19.15,64.14
2019-05-16 13:00:00,22.158,-1.611,22.2164867835,9.748,0.329,9.7535503792,12.41,-1.94,12.5607205207,76.88,22.278,0.329,22.2804291925,9.748,0.329,9.7535503792,12.53,0.0,12.53,64.14
2019-05-16 13:30:00,21.542,-1.7085,21.6096445193,9.172,-0.8185,9.2084486343,12.37,-0.89,12.4019756491,76.93,21.662,-0.8185,21.6774580209,9.172,-0.8185,9.2084486343,12.49,0.0,12.49,64.2
2019-05-16 14:00:00,17.761,-1.767,17.8486809036,7.171,-0.5670000000000001,7.1933809853,10.59,-1.2,10.6577718122,77.04,17.821,-0.5670000000000001,17.8300176668,7.171,-0.5670000000000001,7.1933809853,10.65,0.0,10.65,64.28
2019-05-16 14:30:00,21.367,-1.732,21.4370826607,7.667,-1.3820000000000001,7.7905592225,13.7,-0.35000000000000003,13.7044700737,76.86,21.507,-1.3820000000000001,21.5513566394,7.667,-1.3820000000000001,7.7905592225,13.84,0.0,13.84,64.14
2019-05-16 15:00:00,23.987,-1.6640000000000001,24.0446473253,6.3870000000000005,-5.624,8.5101789053,17.6,3.96,18.04,77.6,24.007,-5.624,24.6569549012,6.3870000000000005,-5.624,8.5101789053,17.62,0.0,17.62,64.75
2019-05-16 15:30:00,24.983,-1.119,25.0080477047,5.963,-8.389,10.2923607593,19.02,7.27,20.3620553972,78.42,24.833,-8.389,26.2116998686,5.963,-8.389,10.2923607593,18.87,0.0,18.87,65.42
2019-05-16 16:00:00,23.965,-1.0465,23.9878383197,4.535,-8.836500000000001,9.9322684846,19.43,7.79,20.9334421441,78.31,23.805,-8.836500000000001,25.3921593656,4.535,-8.836500000000001,9.9322684846,19.27,0.0,19.27,65.32
2019-05-16 16:30:00,23.712,-1.0535,23.7353914282,4.422,-8.6935,9.7535135336,19.29,7.64,20.7478601306,78.37,23.542,-8.6935,25.0958703027,4.422,-8.6935,9.7535135336,19.12,0.0,19.12,65.36
2019-05-16 17:00:00,23.127,-1.171,23.1566269133,4.617,-7.611,8.9019104691,18.51,6.44,19.5983086005,78.3,22.977,-7.611,24.2047485011,4.617,-7.611,8.9019104691,18.36,0.0,18.36,65.32
2019-05-16 17:30:00,23.2505,-1.155,23.2791704158,4.5905000000000005,-6.585,8.0271361799,18.66,5.43,19.4340037048,78.42,23.1105,-6.585,24.0303440518,4.5905000000000005,-6.585,8.0271361799,18.52,0.0,18.52,65.4
2019-05-16 18:00:00,22.8985,-1.1595,22.9278377197,4.6185,-7.5995,8.8928590734,18.28,6.44,19.3812280313,78.67,22.7285,-7.5995,23.9653314707,4.6185,-7.5995,8.8928590734,18.11,0.0,18.11,65.61
2019-05-16 18:30:00,24.0165,-1.1295,24.0430456161,6.2365,-6.9095,9.3077990148,17.78,5.78,18.6959032946,78.77,23.8665,-6.9095,24.8465493077,6.2365,-6.9095,9.3077990148,17.63,0.0,17.63,65.7
2019-05-16 19:00:00,25.379,-1.119,25.4036572564,6.949,-7.309,10.085141645,18.43,6.19,19.4417334618,78.77,25.219,-7.309,26.256798015,6.949,-7.309,10.085141645,18.27,0.0,18.27,65.7
2019-05-16 19:30:00,22.565,-1.1935,22.5965410461,7.055,-7.6835,10.4311647121,15.51,6.49,16.8130960861,78.77,22.435,-7.6835,23.7142446064,7.055,-7.6835,10.4311647121,15.38,0.0,15.38,65.7
2019-05-16 20:00:00,26.2415,-1.184,26.2681970879,7.6415,-8.454,11.3957289477,18.6,7.27,19.9703004484,78.82,26.1315,-8.454,27.4649851311,7.6415,-8.454,11.3957289477,18.49,0.0,18.49,65.7
2019-05-16 20:30:00,31.4575,-1.15,31.478513406,7.3875,-9.05,11.6823651822,24.07,7.9,25.333276535,78.82,31.2675,-9.05,32.550868748,7.3875,-9.05,11.6823651822,23.88,0.0,23.88,65.7
2019-05-16 21:00:00,29.923000000000002,-1.1905000000000001,29.9466729246,5.783,-7.5305,9.4948153879,24.14,6.34,24.9586698364,78.82,29.703,-7.5305,30.6427257151,5.783,-7.5305,9.4948153879,23.92,0.0,23.92,65.7
2019-05-16 21:30:00,25.164,-1.2469999999999999,25.194878547,5.314,-8.117,9.7017671071,19.85,6.87,21.00522316,78.82,25.024,-8.117,26.3075324765,5.314,-8.117,9.7017671071,19.71,0.0,19.71,65.7
2019-05-16 22:00:00,31.08,-1.268,31.1058551402,4.95,-9.588,10.7903773799,26.13,8.32,27.4226056384,78.87,30.87,-9.588,32.3247064024,4.95,-9.588,10.7903773799,25.92,0.0,25.92,65.78
2019-05-16 22:30:00,34.272,-1.312,34.2971037844,9.192,-10.702,14.1076457285,25.08,9.39,26.7801885729,79.12,34.092,-10.702,35.7323000659,9.192,-10.702,14.1076457285,24.9,0.0,24.9,65.98
2019-05-16 23:00:00,31.8895,-1.498,31.9246646693,6.6695,-9.998,12.0184123015,25.22,8.5,26.61387608,78.95,31.6595,-9.998,33.2006618044,6.6695,-9.998,12.0184123015,24.99,0.0,24.99,65.84
2019-05-16 23:30:00,28.751,-1.4865,28.7894022732,6.421,-10.8765,12.6304193616,22.33,9.39,24.2239757265,79.34,28.601,-10.8765,30.5992721033,6.421,-10.8765,12.6304193616,22.18,0.0,22.18,66.16
2019-05-17 00:00:00,30.312,-1.625,30.3555261691,5.212,-10.175,11.4322162768,25.1,8.55,26.5162685912,79.27,30.132,-10.175,31.803585474,5.212,-10.175,11.4322162768,24.92,0.0,24.92,66.1
2019-05-17 00:30:00,34.4345,-1.621,34.4726330768,6.3345,-12.281,13.8184243404,28.1,10.66,30.0540446529,79.42,34.1945,-12.281,36.3329986548,6.3345,-12.281,13.8184243404,27.86,0.0,27.86,66.22
2019-05-17 01:00:00,26.013,-1.9140000000000001,26.0833196699,5.353,-9.934,11.284456788,20.66,8.02,22.1620396173,79.03,25.993,-9.934,27.8266132506,5.353,-9.934,11.284456788,20.64,0.0,20.64,65.9
2019-05-17 01:30:00,21.2955,-2.2115,21.4100222443,7.4355,-4.5515,8.7179591935,13.86,2.34,14.0561445639,78.17,21.4055,-4.5515,21.8840485857,7.4355,-4.5515,8.7179591935,13.97,0.0,13.97,65.18
2019-05-17 02:00:00,14.5065,-2.2775,14.6841938321,7.1265,-4.7275,8.5519739534,7.38,2.45,7.7760465534000005,78.26,14.5665,-4.7275,15.3144434603,7.1265,-4.7275,8.5519739534,7.44,0.0,7.44,65.27
2019-05-17 02:30:00,25.511,-2.238,25.6089782108,8.871,-6.158,10.7988705428,16.64,3.92,17.095496483,78.26,25.681,-6.158,26.4089894733,8.871,-6.158,10.7988705428,16.81,0.0,16.81,65.27
2019-05-17 03:00:00,15.9965,-2.2815,16.158380318,9.8065,-5.5515,11.268832881,6.19,3.27,7.0006428276,78.54,16.0265,-5.5515,16.9607739947,9.8065,-5.5515,11.268832881,6.22,0.0,6.22,65.49
2019-05-17 03:30:00,24.512,-2.3115,24.6207468662,8.162,-6.4415,10.3976519585,16.35,4.13,16.8635524134,78.37,24.682,-6.4415,25.5087053033,8.162,-6.4415,10.3976519585,16.52,0.0,16.52,65.35
2019-05-17 04:00:00,25.8675,-2.2685,25.9667797099,8.2775,-6.3385,10.4256217321,17.59,4.07,18.0547223739,78.37,26.0175,-6.3385,26.7784780841,8.2775,-6.3385,10.4256217321,17.74,0.0,17.74,65.35
2019-05-17 04:30:00,20.8465,-2.207,20.9630010077,9.7665,-6.347,11.6477006851,11.08,4.14,11.8281866742,78.37,20.9865,-6.347,21.9252728888,9.7665,-6.347,11.6477006851,11.22,0.0,11.22,65.35
2019-05-17 05:00:00,25.892,-2.1465,25.9808222782,9.912,-6.3065,11.748177997,15.98,4.16,16.5126012487,78.24,26.012,-6.3065,26.7655765163,9.912,-6.3065,11.748177997,16.1,0.0,16.1,65.25
2019-05-17 05:30:00,29.3825,-2.156,29.4614942298,10.7825,-5.206,11.9735016704,18.6,3.05,18.8484084209,78.24,29.5525,-5.206,30.0075439223,10.7825,-5.206,11.9735016704,18.77,0.0,18.77,65.25
2019-05-17 06:00:00,28.5145,-1.904,28.57799724,15.3945,-7.014,16.9170572574,13.12,5.11,14.0800035511,78.33,28.6145,-7.014,29.4615988407,15.3945,-7.014,16.9170572574,13.22,0.0,13.22,65.35
2019-05-17 06:30:00,25.727,-1.986,25.8035409392,14.577,-5.306,15.5126582184,11.15,3.32,11.6337827038,78.13,25.807,-5.306,26.346819257699998,14.577,-5.306,15.5126582184,11.23,0.0,11.23,65.18
2019-05-17 07:00:00,22.2075,-1.9465,22.2926426989,13.2175,-3.8865,13.7770529686,8.99,1.94,9.1969397084,77.89,22.3275,-3.8865,22.6632331873,13.2175,-3.8865,13.7770529686,9.11,0.0,9.11,64.98
2019-05-17 07:30:00,26.8315,-1.932,26.9009668274,9.5215,0.548,9.5372567466,17.31,-2.48,17.4867521284,77.39,26.9815,0.548,26.9870644245,9.5215,0.548,9.5372567466,17.46,0.0,17.46,64.55
2019-05-17 08:00:00,20.5275,-1.8725,20.6127269545,8.9075,2.9475,9.3825003331,11.62,-4.82,12.5800158982,77.32,20.6375,2.9475,20.8469221349,8.9075,2.9475,9.3825003331,11.73,0.0,11.73,64.47
2019-05-17 08:30:00,24.5675,-1.7934999999999999,24.6328784047,8.4075,3.1665,8.9840290794,16.16,-4.96,16.9040586842,77.22,24.7475,3.1665,24.9492580751,8.4075,3.1665,8.9840290794,16.34,0.0,16.34,64.41
2019-05-17 09:00:00,26.584,-1.738,26.640752617,9.244,2.872,9.6798719,17.34,-4.61,17.9423437711,77.45,26.774,2.872,26.927596625,9.244,2.872,9.6798719,17.53,0.0,17.53,64.6
2019-05-17 09:30:00,31.266,-1.72,31.3132744375,8.386,1.78,8.572828938,22.88,-3.5,23.1461530281,77.15,31.486,1.78,31.5362742885,8.386,1.78,8.572828938,23.1,0.0,23.1,64.35
2019-05-17 10:00:00,26.385,-1.7765,26.444738177,4.215,2.6535,4.980691443,22.17,-4.43,22.608268399,77.23,26.605,2.6535,26.7369984712,4.215,2.6535,4.980691443,22.39,0.0,22.39,64.42
2019-05-17 10:30:00,22.112,-1.834,22.1879268973,5.142,2.306,5.6354059304,16.97,-4.14,17.4676987609,77.37,22.272,2.306,22.3910611629,5.142,2.306,5.6354059304,17.13,0.0,17.13,64.53
2019-05-17 11:00:00,14.979,-1.6965,15.0747654459,7.6690000000000005,2.9935,8.2325332219,7.31,-4.69,8.6851712706,77.31,15.029,2.9935,15.3242253719,7.6690000000000005,2.9935,8.2325332219,7.36,0.0,7.36,64.46
2019-05-17 11:30:00,10.9285,-1.6844999999999999,11.0575608748,9.3685,4.4255,10.3611699388,1.56,-6.11,6.3060050745,77.49,10.9585,4.4255,11.818365898,9.3685,4.4255,10.3611699388,1.5899999999999999,0.0,1.5899999999999999,64.62
2019-05-17 12:00:00,9.3895,-1.784,9.5574769814,8.2695,4.856,9.5898574677,1.12,-6.64,6.7337953637,77.6,9.4095,4.856,10.5886461009,8.2695,4.856,9.5898574677,1.1400000000000001,0.0,1.1400000000000001,64.71
2019-05-17 12:30:00,24.7825,-1.7205,24.8421501988,4.4325,1.2495,4.6052477132,20.35,-2.9699999999999998,20.5655877621,77.04,24.9925,1.2495,25.0237148821,4.4325,1.2495,4.6052477132,20.56,0.0,20.56,64.27
2019-05-17 13:00:00,29.416,-1.741,29.4674759184,4.386,0.759,4.4511882683,25.03,-2.5,25.1545403456,77.04,29.656,0.759,29.6657111326,4.386,0.759,4.4511882683,25.27,0.0,25.27,64.27
2019-05-17 13:30:00,31.2665,-1.8014999999999999,31.3183560312,5.7965,-0.36150000000000004,5.807761574,25.47,-1.44,25.5106742365,77.11,31.5065,-0.36150000000000004,31.5085738252,5.7965,-0.36150000000000004,5.807761574,25.71,0.0,25.71,64.32
2019-05-17 14:00:00,23.114,-1.767,23.1814426859,6.094,1.003,6.1759893944,17.02,-2.77,17.2439351657,77.38,23.234,1.003,23.2556394236,6.094,1.003,6.1759893944,17.14,0.0,17.14,64.56
2019-05-17 14:30:00,23.1225,-1.7795,23.1908737761,5.5325,0.0405,5.5326482357,17.59,-1.82,17.6839051117,77.49,23.2925,0.0405,23.2925352098,5.5325,0.0405,5.5326482357,17.76,0.0,17.76,64.65
2019-05-17 15:00:00,19.6355,-1.7555,19.7138185165,3.8555,-0.5555,3.8953126319,15.78,-1.2,15.8255616014,77.67,19.7755,-0.5555,19.7833005462,3.8555,-0.5555,3.8953126319,15.92,0.0,15.92,64.8
2019-05-17 15:30:00,23.554,-1.763,23.6198874891,4.014,-1.043,4.1472936959,19.54,-0.72,19.5532605977,77.67,23.734,-1.043,23.7569064695,4.014,-1.043,4.1472936959,19.72,0.0,19.72,64.8
2019-05-17 16:00:00,31.0655,-1.7985,31.117517454,3.6355,-1.3385,3.874073115,27.43,-0.46,27.4338568196,77.56,31.3455,-1.3385,31.3740649661,3.6355,-1.3385,3.874073115,27.71,0.0,27.71,64.7
2019-05-17 16:30:00,36.5905,-1.6605,36.6281578912,2.6005000000000003,-0.8205,2.7268700922,33.99,-0.84,34.0003779391,77.3,36.9105,-0.8205,36.9196185043,2.6005000000000003,-0.8205,2.7268700922,34.31,0.0,34.31,64.5
2019-05-17 17:00:00,28.388,-1.712,28.4395760869,2.708,-0.012,2.7080265878,25.68,-1.7000000000000002,25.7362079569,77.3,28.628,-0.012,28.628002515,2.708,-0.012,2.7080265878,25.92,0.0,25.92,64.5
2019-05-17 17:30:00,32.2935,-1.744,32.3405577913,3.9535,-0.184,3.9577794595,28.34,-1.56,28.3829033046,77.2,32.5435,-0.184,32.5440201612,3.9535,-0.184,3.9577794595,28.59,0.0,28.59,64.43
2019-05-17 18:00:00,23.604,-1.7405,23.6680830709,2.384,-0.1405,2.3881365644,21.22,-1.6,21.2802349611,77.45,23.774,-0.1405,23.7744151611,2.384,-0.1405,2.3881365644,21.39,0.0,21.39,64.65
