Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-17 18:30:00,24.434,-1.7665000000000002,24.4977729243,0.6940000000000001,-0.036500000000000005,0.6949591715,23.74,-1.73,23.8029514977,77.53,24.654,-0.036500000000000005,24.6540270189,0.6940000000000001,-0.036500000000000005,0.6949591715,23.96,0.0,23.96,64.71
2019-05-17 19:00:00,23.8845,-1.7349999999999999,23.947433375,0.7345,1.085,1.3102348072,23.15,-2.8200000000000003,23.3211256161,77.44,24.0945,1.085,24.1189169585,0.7345,1.085,1.3102348072,23.36,0.0,23.36,64.62
2019-05-17 19:30:00,20.849,-1.7155,20.9194584359,1.819,1.0345,2.0925943826,19.03,-2.75,19.2276727661,77.57,21.019,1.0345,21.0444422889,1.819,1.0345,2.0925943826,19.2,0.0,19.2,64.72
2019-05-17 20:00:00,31.7345,-1.673,31.7785685526,0.17450000000000002,0.047,0.18071870410000002,31.56,-1.72,31.6068347039,77.44,32.0345,0.047,32.0345344784,0.17450000000000002,0.047,0.18071870410000002,31.86,0.0,31.86,64.61
2019-05-17 20:30:00,32.3845,-1.5855000000000001,32.4232887058,0.3945,0.0045000000000000005,0.3945256646,31.99,-1.5899999999999999,32.029489537,77.49,32.6945,0.0045000000000000005,32.6945003097,0.3945,0.0045000000000000005,0.3945256646,32.3,0.0,32.3,64.61
2019-05-17 21:00:00,28.721,-1.7175,28.7723069504,0.551,0.3225,0.6384412659,28.17,-2.04,28.2437692244,77.68,28.951,0.3225,28.9527961905,0.551,0.3225,0.6384412659,28.4,0.0,28.4,64.79
2019-05-17 21:30:00,30.6605,-1.7455,30.7101454002,0.6805,-0.10550000000000001,0.6886294359,29.98,-1.6400000000000001,30.0248230636,77.68,30.9305,-0.10550000000000001,30.930679923,0.6805,-0.10550000000000001,0.6886294359,30.25,0.0,30.25,64.79
2019-05-17 22:00:00,24.4235,-1.838,24.4925620597,1.2235,-0.8180000000000001,1.4717595762,23.2,-1.02,23.2224115888,77.89,24.6435,-0.8180000000000001,24.6570723374,1.2235,-0.8180000000000001,1.4717595762,23.42,0.0,23.42,64.96
2019-05-17 22:30:00,21.456,-1.858,21.5362972676,1.8359999999999999,-1.048,2.1140482492,19.62,-0.81,19.6367130651,77.89,21.636,-1.048,21.6613665312,1.8359999999999999,-1.048,2.1140482492,19.8,0.0,19.8,64.96
2019-05-17 23:00:00,30.4295,-1.923,30.4902016925,0.2595,-1.643,1.6633668417,30.17,-0.28,30.171299276,77.76,30.6895,-1.643,30.7334485415,0.2595,-1.643,1.6633668417,30.43,0.0,30.43,64.84
2019-05-17 23:30:00,27.198,-1.947,27.2676000594,1.018,-0.917,1.3701142288,26.18,-1.03,26.2002538156,77.76,27.418,-0.917,27.4333303301,1.018,-0.917,1.3701142288,26.4,0.0,26.4,64.84
2019-05-18 00:00:00,31.615,-2.0015,31.6782926821,0.065,-1.1515,1.1533331045,31.55,-0.85,31.5614480023,77.91,31.885,-1.1515,31.9057859526,0.065,-1.1515,1.1533331045,31.82,0.0,31.82,64.97
2019-05-18 00:30:00,29.185,-2.116,29.2616076284,0.145,-2.246,2.2506756763,29.04,0.13,29.0402909765,78.18,29.455,-2.246,29.5405067831,0.145,-2.246,2.2506756763,29.31,0.0,29.31,65.18
2019-05-18 01:00:00,23.49,-2.1385,23.5871423078,0.11,-1.9585,1.9615866665000001,23.38,-0.18,23.3806928896,78.27,23.67,-1.9585,23.7508867677,0.11,-1.9585,1.9615866665000001,23.56,0.0,23.56,65.26
2019-05-18 01:30:00,24.0115,-2.159,24.1083681167,0.5415,-1.499,1.5938077833,23.47,-0.66,23.4792780979,78.15,24.2215,-1.499,24.2678401027,0.5415,-1.499,1.5938077833,23.68,0.0,23.68,65.17
2019-05-18 02:00:00,26.6195,-2.1955,26.7098858197,0.2495,-1.4855,1.5063069076,26.37,-0.71,26.3795564785,78.1,26.8795,-1.4855,26.9205169063,0.2495,-1.4855,1.5063069076,26.63,0.0,26.63,65.12
2019-05-18 02:30:00,25.777,-2.24,25.8741440245,0.337,-2.41,2.4334479653,25.44,0.17,25.4405679968,78.17,26.007,-2.41,26.1184254694,0.337,-2.41,2.4334479653,25.67,0.0,25.67,65.2
2019-05-18 03:00:00,20.0925,-2.2560000000000002,20.2187559521,1.5525,-1.806,2.381573482,18.54,-0.45,18.545460361,78.39,20.2025,-1.806,20.2830629405,1.5525,-1.806,2.381573482,18.65,0.0,18.65,65.36
2019-05-18 03:30:00,23.2965,-2.2885,23.4086339734,0.48650000000000004,-1.6985000000000001,1.7668006396,22.81,-0.59,22.8176291494,78.35,23.5365,-1.6985000000000001,23.5977061279,0.48650000000000004,-1.6985000000000001,1.7668006396,23.05,0.0,23.05,65.33
2019-05-18 04:00:00,26.26,-2.2495,26.356172906,1.4100000000000001,-2.1895,2.6042293006,24.85,-0.06,24.8500724345,78.3,26.43,-2.1895,26.5205356328,1.4100000000000001,-2.1895,2.6042293006,25.02,0.0,25.02,65.33
2019-05-18 04:30:00,24.19,-2.3285,24.301810884200002,1.44,-2.2085,2.6364886213,22.75,-0.12,22.7503164813,78.35,24.4,-2.2085,24.4997443303,1.44,-2.2085,2.6364886213,22.96,0.0,22.96,65.33
2019-05-18 05:00:00,28.1695,-2.351,28.2674358804,0.3195,-2.441,2.4618207185,27.85,0.09,27.8501454215,78.35,28.4295,-2.441,28.5341015497,0.3195,-2.441,2.4618207185,28.11,0.0,28.11,65.33
2019-05-18 05:30:00,22.388,-2.3805,22.5142027229,1.318,-1.8805,2.2963893942,21.07,-0.5,21.0759317706,78.5,22.558,-1.8805,22.6362462491,1.318,-1.8805,2.2963893942,21.24,0.0,21.24,65.46
2019-05-18 06:00:00,18.225,-2.4405,18.3876769944,0.135,-2.8905000000000003,2.8936508514,18.09,0.45,18.0955961493,78.89,18.395,-2.8905000000000003,18.6207146815,0.135,-2.8905000000000003,2.8936508514,18.26,0.0,18.26,65.8
2019-05-18 06:30:00,21.3935,-2.3325,21.5202787738,1.0735000000000001,-1.6625,1.9789665232,20.32,-0.67,20.3310427672,78.8,21.5535,-1.6625,21.6175222563,1.0735000000000001,-1.6625,1.9789665232,20.48,0.0,20.48,65.72
2019-05-18 07:00:00,19.2495,-2.349,19.3922936047,0.20950000000000002,-0.859,0.8841782908,19.04,-1.49,19.0982119582,78.74,19.4395,-0.859,19.4584696533,0.20950000000000002,-0.859,0.8841782908,19.23,0.0,19.23,65.72
2019-05-18 07:30:00,25.434,-2.181,25.5273405783,0.734,-1.021,1.2574565599,24.7,-1.16,24.7272238636,78.49,25.644,-1.021,25.6643171933,0.734,-1.021,1.2574565599,24.91,0.0,24.91,65.48
2019-05-18 08:00:00,28.15,-2.158,28.2325957716,0.0,1.4020000000000001,1.4020000000000001,28.15,-3.56,28.3742154077,78.3,28.39,1.4020000000000001,28.4245968133,0.0,1.4020000000000001,1.4020000000000001,28.39,0.0,28.39,65.32
2019-05-18 08:30:00,29.907,-2.0745,29.978862541,0.197,0.6755,0.7036400003000001,29.71,-2.75,29.8370005195,78.12,30.187,0.6755,30.1945569474,0.197,0.6755,0.7036400003000001,29.99,0.0,29.99,65.17
2019-05-18 09:00:00,29.3475,-1.9815,29.4143179166,0.0175,0.3985,0.3988840684,29.33,-2.38,29.4264048093,78.26,29.6375,0.3985,29.6401789553,0.0175,0.3985,0.3988840684,29.62,0.0,29.62,65.28
2019-05-18 09:30:00,20.7225,-1.9264999999999999,20.8118574015,0.0925,1.4935,1.4963617544,20.63,-3.42,20.9115590045,78.26,20.8925,1.4935,20.9458133884,0.0925,1.4935,1.4963617544,20.8,0.0,20.8,65.28
2019-05-18 10:00:00,31.9775,-1.8175,32.0291088309,0.0375,1.0725,1.0731553942,31.94,-2.89,32.070480196,78.05,32.2975,1.0725,32.3153022963,0.0375,1.0725,1.0731553942,32.26,0.0,32.26,65.1
2019-05-18 10:30:00,30.5175,-1.7355,30.5668082485,0.0975,1.3945,1.3979043243,30.42,-3.13,30.5806033296,77.97,30.7875,1.3945,30.8190653087,0.0975,1.3945,1.3979043243,30.69,0.0,30.69,65.03
2019-05-18 11:00:00,29.0425,-1.7195,29.0933581166,0.1325,1.5705,1.5760794713,28.91,-3.29,29.0966011761,77.97,29.3325,1.5705,29.374513213,0.1325,1.5705,1.5760794713,29.2,0.0,29.2,65.03
2019-05-18 11:30:00,26.447,-1.748,26.5047036014,0.437,1.642,1.6991565555,26.01,-3.39,26.2299866565,77.97,26.687,1.642,26.7374668396,0.437,1.642,1.6991565555,26.25,0.0,26.25,65.03
2019-05-18 12:00:00,24.914,-1.702,24.9720683965,0.714,2.378,2.4828773631,24.2,-4.08,24.5415239951,77.97,25.124,2.378,25.2362885544,0.714,2.378,2.4828773631,24.41,0.0,24.41,65.03
2019-05-18 12:30:00,23.3445,-1.7235,23.4080356395,1.7745000000000002,2.3865,2.9739254362,21.57,-4.11,21.958073686,77.91,23.5445,2.3865,23.6651402383,1.7745000000000002,2.3865,2.9739254362,21.77,0.0,21.77,64.98
2019-05-18 13:00:00,21.126,-1.8315000000000001,21.2052415277,2.596,2.3385,3.4939659772000002,18.53,-4.17,18.9934146482,78.0,21.306,2.3385,21.4339501317,2.596,2.3385,3.4939659772000002,18.71,0.0,18.71,65.05
2019-05-18 13:30:00,25.821,-1.8519999999999999,25.8873317474,0.921,1.998,2.2000556811,24.9,-3.85,25.1958826001,78.0,26.071,1.998,26.1474481546,0.921,1.998,2.2000556811,25.15,0.0,25.15,65.05
2019-05-18 14:00:00,22.731,-1.929,22.8127026457,2.441,1.651,2.9469105857,20.29,-3.58,20.603409912,78.13,22.931,1.651,22.9903580224,2.441,1.651,2.9469105857,20.49,0.0,20.49,65.17
2019-05-18 14:30:00,27.278,-1.828,27.339181919,1.158,1.3820000000000001,1.8030219078,26.12,-3.21,26.3165062271,78.13,27.488,1.3820000000000001,27.5227191244,1.158,1.3820000000000001,1.8030219078,26.33,0.0,26.33,65.17
2019-05-18 15:00:00,26.908,-1.7690000000000001,26.9660865718,1.258,1.191,1.7323524468,25.65,-2.96,25.8202265676,78.18,27.158,1.191,27.1841027992,1.258,1.191,1.7323524468,25.9,0.0,25.9,65.17
2019-05-18 15:30:00,26.1855,-1.772,26.2453880568,1.1355,1.258,1.6946752639,25.05,-3.03,25.2325860744,78.18,26.4255,1.258,26.4554269338,1.1355,1.258,1.6946752639,25.29,0.0,25.29,65.17
2019-05-18 16:00:00,24.393,-1.7175,24.453389443,1.483,1.2925,1.967192225,22.91,-3.01,23.1068864194,78.18,24.633,1.2925,24.6668856009,1.483,1.2925,1.967192225,23.15,0.0,23.15,65.17
2019-05-18 16:30:00,25.99,-1.726,26.0472489142,1.57,1.384,2.0929300036,24.42,-3.11,24.617239894,78.18,26.2,1.384,26.2365290387,1.57,1.384,2.0929300036,24.63,0.0,24.63,65.17
2019-05-18 17:00:00,21.319,-1.8705,21.4009002439,2.329,1.1395,2.5928172419,18.99,-3.01,19.2270694595,78.34,21.469,1.1395,21.4992190847,2.329,1.1395,2.5928172419,19.14,0.0,19.14,65.32
2019-05-18 17:30:00,24.927,-1.931,25.0016817434,2.017,0.889,2.2042254876,22.91,-2.8200000000000003,23.0829049298,78.34,25.167,0.889,25.1826966388,2.017,0.889,2.2042254876,23.15,0.0,23.15,65.32
2019-05-18 18:00:00,24.911,-1.9075000000000002,24.9839243765,1.081,0.7525000000000001,1.3171246145,23.83,-2.66,23.9780003336,78.34,25.111,0.7525000000000001,25.1222725336,1.081,0.7525000000000001,1.3171246145,24.03,0.0,24.03,65.32
2019-05-18 18:30:00,33.295,-1.8725,33.3476128269,0.015,0.47750000000000004,0.477735544,33.28,-2.35,33.362867083,78.23,33.645,0.47750000000000004,33.6483882415,0.015,0.47750000000000004,0.477735544,33.63,0.0,33.63,65.26
2019-05-18 19:00:00,31.8905,-1.9,31.9470497895,0.0005,0.62,0.6200002016,31.89,-2.52,31.989412311,78.33,32.1705,0.62,32.1764738629,0.0005,0.62,0.6200002016,32.17,0.0,32.17,65.34
2019-05-18 19:30:00,35.2405,-1.9095,35.2921950366,0.0005,0.8005,0.8005001562,35.24,-2.71,35.3440475894,78.1,35.5805,0.8005,35.5895037968,0.0005,0.8005,0.8005001562,35.58,0.0,35.58,65.14
2019-05-18 20:00:00,28.973,-1.8915000000000002,29.0346775641,0.033,1.1685,1.1689658891999999,28.94,-3.06,29.1013264303,78.01,29.243,1.1685,29.2663363141,0.033,1.1685,1.1689658891999999,29.21,0.0,29.21,65.08
2019-05-18 20:30:00,22.9445,-1.9245,23.0250685232,0.3345,0.8955000000000001,0.9559343597000001,22.61,-2.8200000000000003,22.785181588,78.15,23.1445,0.8955000000000001,23.1618177288,0.3345,0.8955000000000001,0.9559343597000001,22.81,0.0,22.81,65.18
2019-05-18 21:00:00,27.8705,-1.957,27.9391234517,0.8705,0.083,0.8744479687000001,27.0,-2.04,27.076956993,77.99,28.1705,0.083,28.170622273,0.8705,0.083,0.8744479687000001,27.3,0.0,27.3,65.04
2019-05-18 21:30:00,31.8145,-1.8815,31.8700871116,1.1844999999999999,0.7685000000000001,1.4119605164,30.63,-2.65,30.744420632,77.99,32.0945,0.7685000000000001,32.1036995142,1.1844999999999999,0.7685000000000001,1.4119605164,30.91,0.0,30.91,65.04
2019-05-18 22:00:00,31.235,-1.832,31.2886792467,1.065,0.418,1.1440930906,30.17,-2.25,30.2537832345,77.8,31.495,0.418,31.497773715,1.065,0.418,1.1440930906,30.43,0.0,30.43,64.89
2019-05-18 22:30:00,27.833,-1.8995000000000002,27.8977416514,1.123,1.3605,1.7641114619,26.71,-3.26,26.9082087847,77.53,28.073,1.3605,28.1059475779,1.123,1.3605,1.7641114619,26.95,0.0,26.95,64.66
2019-05-18 23:00:00,11.931000000000001,-2.078,12.1106087791,5.601,2.822,6.2717529448,6.33,-4.9,8.0049297311,77.45,11.991,2.822,12.3185942786,5.601,2.822,6.2717529448,6.39,0.0,6.39,64.6
2019-05-18 23:30:00,20.381,-2.076,20.4864574048,5.281,1.494,5.4882599246,15.1,-3.5700000000000003,15.5162785487,77.55,20.531,1.494,20.5852859344,5.281,1.494,5.4882599246,15.25,0.0,15.25,64.67
2019-05-19 00:00:00,24.5255,-2.137,24.618426417,5.4655000000000005,1.063,5.5679133659,19.06,-3.2,19.3267586522,77.78,24.6855,1.063,24.708376702,5.4655000000000005,1.063,5.5679133659,19.22,0.0,19.22,64.84
2019-05-19 00:30:00,24.610500000000002,-2.18,24.7068636263,4.3405000000000005,0.15,4.3430910939,20.27,-2.33,20.4034751942,77.78,24.8105,0.15,24.8109534329,4.3405000000000005,0.15,4.3430910939,20.47,0.0,20.47,64.84
2019-05-19 01:00:00,22.4355,-2.2005,22.5431555134,5.1655,-0.1405,5.167410425,17.27,-2.06,17.3924265127,77.93,22.5855,-0.1405,22.5859370074,5.1655,-0.1405,5.167410425,17.42,0.0,17.42,64.97
2019-05-19 01:30:00,14.4445,-2.2880000000000003,14.6245862933,7.3645,0.082,7.3649565002,7.08,-2.37,7.4661435829,78.13,14.4945,0.082,14.4947319482,7.3645,0.082,7.3649565002,7.13,0.0,7.13,65.15
2019-05-19 02:00:00,23.165,-2.2640000000000002,23.2753715545,5.225,-0.644,5.2645380614,17.94,-1.62,18.0129953089,78.07,23.375,-0.644,23.3838696755,5.225,-0.644,5.2645380614,18.15,0.0,18.15,65.1
2019-05-19 02:30:00,29.2935,-2.2885,29.3827564143,4.4935,-1.6085,4.7727156316,24.8,-0.68,24.8093208291,78.0,29.5035,-1.6085,29.5473143365,4.4935,-1.6085,4.7727156316,25.01,0.0,25.01,65.03
2019-05-19 03:00:00,25.5785,-2.2825,25.6801376262,4.9185,-1.1425,5.0494503166,20.66,-1.1400000000000001,20.6914281769,78.26,25.7385,-1.1425,25.7638445986,4.9185,-1.1425,5.0494503166,20.82,0.0,20.82,65.24
2019-05-19 03:30:00,20.4405,-2.3705,20.5774952436,4.1405,-2.2505,4.7125885138,16.3,-0.12,16.3004417118,78.52,20.5905,-2.2505,20.7131224228,4.1405,-2.2505,4.7125885138,16.45,0.0,16.45,65.44
2019-05-19 04:00:00,21.1245,-2.4005,21.260453911,4.6345,-2.7405,5.3841369318,16.49,0.34,16.4935047822,78.52,21.2445,-2.7405,21.4205303506,4.6345,-2.7405,5.3841369318,16.61,0.0,16.61,65.44
2019-05-19 04:30:00,18.237,-2.433,18.3985776081,3.387,-1.613,3.7514714446,14.85,-0.8200000000000001,14.8726224991,78.37,18.347,-1.613,18.4177679972,3.387,-1.613,3.7514714446,14.96,0.0,14.96,65.32
2019-05-19 05:00:00,30.0465,-2.4145,30.1433570211,4.6265,-2.4645,5.2419712418,25.42,0.05,25.4200491738,78.27,30.2865,-2.4645,30.3866063011,4.6265,-2.4645,5.2419712418,25.66,0.0,25.66,65.25
2019-05-19 05:30:00,15.022,-2.4705,15.2237923741,3.9619999999999997,-1.6305,4.2843872666,11.06,-0.84,11.091852866,78.45,15.072,-1.6305,15.159937805,3.9619999999999997,-1.6305,4.2843872666,11.11,0.0,11.11,65.41
2019-05-19 06:00:00,22.104,-2.4515000000000002,22.2395294071,3.344,-1.6515,3.729582852,18.76,-0.8,18.7770498215,78.36,22.274,-1.6515,22.3351411066,3.344,-1.6515,3.729582852,18.93,0.0,18.93,65.34
2019-05-19 06:30:00,26.3815,-2.394,26.4898995515,1.9515,-1.244,2.3142792074000003,24.43,-1.15,24.4570521527,78.27,26.6015,-1.244,26.6305714969,1.9515,-1.244,2.3142792074000003,24.65,0.0,24.65,65.27
2019-05-19 07:00:00,25.371,-2.3615,25.4806656752,2.1310000000000002,-0.8515,2.2948231413,23.24,-1.51,23.289003843,78.2,25.561,-0.8515,25.5751788508,2.1310000000000002,-0.8515,2.2948231413,23.43,0.0,23.43,65.22
2019-05-19 07:30:00,19.576,-2.327,19.7138201524,1.496,-0.797,1.6950589960000002,18.08,-1.53,18.1446217927,78.32,19.726,-0.797,19.7420942405,1.496,-0.797,1.6950589960000002,18.23,0.0,18.23,65.31
2019-05-19 08:00:00,24.121,-2.3125,24.2315970842,0.581,-1.1725,1.3085554058,23.54,-1.1400000000000001,23.5675879122,78.32,24.351,-1.1725,24.3792115797,0.581,-1.1725,1.3085554058,23.77,0.0,23.77,65.31
2019-05-19 08:30:00,33.145,-2.1745,33.216253179,0.225,-1.7845,1.7986287138,32.92,-0.39,32.9223100648,78.21,33.435,-1.7845,33.4825874934,0.225,-1.7845,1.7986287138,33.21,0.0,33.21,65.21
2019-05-19 09:00:00,25.847,-2.042,25.9275369636,0.147,-0.632,0.6488705572,25.7,-1.4100000000000001,25.7386499257,78.28,26.047,-0.632,26.0546662423,0.147,-0.632,0.6488705572,25.9,0.0,25.9,65.28
2019-05-19 09:30:00,29.7115,-1.9060000000000001,29.7725724157,0.3415,-0.806,0.8753617824000001,29.37,-1.1,29.3905920321,78.09,29.9515,-0.806,29.9623428365,0.3415,-0.806,0.8753617824000001,29.61,0.0,29.61,65.13
2019-05-19 10:00:00,13.7165,-1.8170000000000002,13.8363239789,1.9865,-0.107,1.9893796144,11.73,-1.71,11.8539866712,78.05,13.8065,-0.107,13.8069146173,1.9865,-0.107,1.9893796144,11.82,0.0,11.82,65.09
2019-05-19 10:30:00,11.9085,-1.716,12.0315014961,5.5985,0.9540000000000001,5.6792004939,6.31,-2.67,6.8516421389,78.16,11.9485,0.9540000000000001,11.9865244441,5.5985,0.9540000000000001,5.6792004939,6.35,0.0,6.35,65.16
2019-05-19 11:00:00,12.4815,-1.7530000000000001,12.6040013984,3.3315,0.457,3.3626985072,9.15,-2.21,9.4131078821,78.16,12.5615,0.457,12.5698103108,3.3315,0.457,3.3626985072,9.23,0.0,9.23,65.16
2019-05-19 11:30:00,12.3435,-1.706,12.4608357765,4.7035,1.184,4.8502338346,7.64,-2.89,8.1683352037,77.97,12.3935,1.184,12.4499276404,4.7035,1.184,4.8502338346,7.69,0.0,7.69,65.03
2019-05-19 12:00:00,21.4205,-1.7205,21.4894844168,4.3004999999999995,1.7795,4.654129403,17.12,-3.5,17.474106558,77.82,21.6005,1.7795,21.6736757496,4.3004999999999995,1.7795,4.654129403,17.3,0.0,17.3,64.89
2019-05-19 12:30:00,23.2725,-1.641,23.3302836942,2.4325,1.179,2.7031643032,20.84,-2.8200000000000003,21.0299310508,77.82,23.4225,1.179,23.4521544266,2.4325,1.179,2.7031643032,20.99,0.0,20.99,64.93
2019-05-19 13:00:00,21.856,-1.7265000000000001,21.9240858019,0.926,0.7335,1.1813120883,20.93,-2.46,21.0740717471,77.96,22.016,0.7335,22.0282155031,0.926,0.7335,1.1813120883,21.09,0.0,21.09,65.01
2019-05-19 13:30:00,14.885,-1.814,14.995126575,2.165,0.496,2.2210900477,12.72,-2.31,12.9280508972,78.09,15.005,0.496,15.0131955626,2.165,0.496,2.2210900477,12.84,0.0,12.84,65.12
2019-05-19 14:00:00,13.1045,-1.826,13.2311071438,2.8645,0.134,2.8676325166,10.24,-1.96,10.4258908492,78.13,13.1645,0.134,13.165181968,2.8645,0.134,2.8676325166,10.3,0.0,10.3,65.12
2019-05-19 14:30:00,14.5925,-1.889,14.714257618,1.3625,0.231,1.3819432875,13.23,-2.12,13.3987797952,78.24,14.7025,0.231,14.7043145794,1.3625,0.231,1.3819432875,13.34,0.0,13.34,65.24
2019-05-19 15:00:00,14.45,-1.8965,14.5739223358,1.3599999999999999,-0.41650000000000004,1.4223474435,13.09,-1.48,13.1734012313,78.34,14.55,-0.41650000000000004,14.555960025000001,1.3599999999999999,-0.41650000000000004,1.4223474435,13.19,0.0,13.19,65.33
2019-05-19 15:30:00,15.2685,-1.916,15.3882470818,1.1185,-0.586,1.2627106755,14.15,-1.33,14.2123678534,78.25,15.3785,-0.586,15.3896607581,1.1185,-0.586,1.2627106755,14.26,0.0,14.26,65.25
2019-05-19 16:00:00,22.449,-1.8235000000000001,22.5229383796,1.349,-0.3835,1.4024525839,21.1,-1.44,21.1490803583,78.04,22.659,-0.3835,22.6622451061,1.349,-0.3835,1.4024525839,21.31,0.0,21.31,65.08
2019-05-19 16:30:00,15.0085,-1.8235000000000001,15.1188698156,1.7785000000000002,0.7065,1.9136887155000002,13.23,-2.5300000000000002,13.4697364488,78.17,15.0985,0.7065,15.1150204929,1.7785000000000002,0.7065,1.9136887155000002,13.32,0.0,13.32,65.17
2019-05-19 17:00:00,22.275,-1.8094999999999999,22.3483761211,2.145,0.3805,2.1784869176,20.13,-2.19,20.2487777409,77.94,22.455,0.3805,22.4582235551,2.145,0.3805,2.1784869176,20.31,0.0,20.31,65.0
2019-05-19 17:30:00,31.6575,-1.8405,31.7109562533,0.6075,0.48950000000000005,0.7801708146,31.05,-2.33,31.1372991764,77.84,31.9475,0.48950000000000005,31.9512498425,0.6075,0.48950000000000005,0.7801708146,31.34,0.0,31.34,64.91
2019-05-19 18:00:00,31.534,-1.768,31.5835238693,0.5640000000000001,0.362,0.6701790805000001,30.97,-2.13,31.0431602773,77.84,31.814,0.362,31.8160594669,0.5640000000000001,0.362,0.6701790805000001,31.25,0.0,31.25,64.91
2019-05-19 18:30:00,31.3865,-1.754,31.4354719743,0.6265000000000001,0.686,0.9290308122000001,30.76,-2.44,30.856623276,77.9,31.6965,0.686,31.7039226004,0.6265000000000001,0.686,0.9290308122000001,31.07,0.0,31.07,64.95
2019-05-19 19:00:00,30.398,-1.7565,30.4487059865,0.488,0.49350000000000005,0.6940362022000001,29.91,-2.25,29.9945094976,77.9,30.638,0.49350000000000005,30.6419742551,0.488,0.49350000000000005,0.6940362022000001,30.15,0.0,30.15,64.95
2019-05-19 19:30:00,29.951,-1.8245,30.0065193125,0.801,0.42550000000000004,0.9070012404000001,29.15,-2.25,29.2367063808,77.9,30.241,0.42550000000000004,30.2439933086,0.801,0.42550000000000004,0.9070012404000001,29.44,0.0,29.44,64.95
2019-05-19 20:00:00,31.188,-1.6895,31.2337278315,0.8280000000000001,0.8105,1.1586605413,30.36,-2.5,30.4627575902,77.85,31.448,0.8105,31.4584426546,0.8280000000000001,0.8105,1.1586605413,30.62,0.0,30.62,64.91
2019-05-19 20:30:00,30.4495,-1.722,30.4981529646,1.1195,1.5979999999999999,1.9511238428,29.33,-3.32,29.5173050938,77.4,30.6995,1.5979999999999999,30.7410621848,1.1195,1.5979999999999999,1.9511238428,29.58,0.0,29.58,64.55
2019-05-19 21:00:00,23.0685,-1.83,23.1409721544,1.4385,1.8,2.3041879806,21.63,-3.63,21.9324827596,77.53,23.2685,1.8,23.3380181731,1.4385,1.8,2.3041879806,21.83,0.0,21.83,64.66
2019-05-19 21:30:00,29.4575,-1.8085,29.5129628892,1.3275000000000001,1.0615,1.6997171824000001,28.13,-2.87,28.2760287169,77.45,29.7375,1.0615,29.7564394459,1.3275000000000001,1.0615,1.6997171824000001,28.41,0.0,28.41,64.58
2019-05-19 22:00:00,31.93,-1.834,31.9826274093,2.71,0.996,2.8872332777,29.22,-2.83,29.3567249536,77.45,32.19,0.996,32.2054050743,2.71,0.996,2.8872332777,29.48,0.0,29.48,64.58
2019-05-19 22:30:00,27.708,-1.8885,27.7722828779,2.768,0.41150000000000003,2.7984203133000003,24.94,-2.3,25.0458299922,77.65,27.928,0.41150000000000003,27.9310314212,2.768,0.41150000000000003,2.7984203133000003,25.16,0.0,25.16,64.75
2019-05-19 23:00:00,24.546,-1.987,24.6262925549,3.046,-0.597,3.1039531246,21.5,-1.3900000000000001,21.544885704,77.94,24.736,-0.597,24.7432032082,3.046,-0.597,3.1039531246,21.69,0.0,21.69,65.0
2019-05-19 23:30:00,24.558,-2.059,24.6441645223,2.878,-1.859,3.4261881151,21.68,-0.2,21.6809224896,78.07,24.738,-1.859,24.8077513088,2.878,-1.859,3.4261881151,21.86,0.0,21.86,65.1
2019-05-20 00:00:00,24.478,-2.157,24.5728535787,2.338,-1.297,2.6736591032,22.14,-0.86,22.1566965047,77.97,24.698,-1.297,24.7320321244,2.338,-1.297,2.6736591032,22.36,0.0,22.36,65.02
2019-05-20 00:30:00,25.1255,-2.129,25.2155386865,2.8455,-1.569,3.2494047532,22.28,-0.56,22.2870365908,78.14,25.3355,-1.569,25.3840367406,2.8455,-1.569,3.2494047532,22.49,0.0,22.49,65.17
2019-05-20 01:00:00,22.3305,-2.3015,22.4487891099,1.6105,-0.3215,1.6422766210000002,20.72,-1.98,20.8143892536,78.28,22.5205,-0.3215,22.5227947311,1.6105,-0.3215,1.6422766210000002,20.91,0.0,20.91,65.3
2019-05-20 01:30:00,23.3555,-2.2505,23.4636768325,1.3355000000000001,-1.1505,1.7627281413,22.02,-1.1,22.0474579034,78.21,23.5355,-1.1505,23.5636035126,1.3355000000000001,-1.1505,1.7627281413,22.2,0.0,22.2,65.24
2019-05-20 02:00:00,23.942,-2.2495,24.047445067,1.262,-0.7295,1.4576742606,22.68,-1.52,22.7308776777,78.21,24.142,-0.7295,24.1530191539,1.262,-0.7295,1.4576742606,22.88,0.0,22.88,65.24
2019-05-20 02:30:00,20.594,-2.24,20.7154636926,0.984,-0.04,0.9848126725,19.61,-2.2,19.7330205493,78.29,20.734,-0.04,20.7340385839,0.984,-0.04,0.9848126725,19.75,0.0,19.75,65.3
2019-05-20 03:00:00,25.2145,-2.3155,25.320595382,0.6845,-0.3055,0.7495802159,24.53,-2.01,24.6122124158,78.38,25.4645,-0.3055,25.4663324902,0.6845,-0.3055,0.7495802159,24.78,0.0,24.78,65.37
2019-05-20 03:30:00,20.3155,-2.292,20.4443831956,0.8155,-0.722,1.0891851312,19.5,-1.57,19.56310047,78.58,20.4555,-0.722,20.4682379371,0.8155,-0.722,1.0891851312,19.64,0.0,19.64,65.53
2019-05-20 04:00:00,12.78,-2.4145,13.0060835862,2.14,-1.8145,2.8057102932999998,10.64,-0.6000000000000001,10.6569038656,78.86,12.84,-1.8145,12.967575342,2.14,-1.8145,2.8057102932999998,10.7,0.0,10.7,65.77
2019-05-20 04:30:00,17.3185,-2.367,17.4795060356,1.2885,-2.137,2.4953960107,16.03,-0.23,16.0316499463,78.86,17.4585,-2.137,17.5888030079,1.2885,-2.137,2.4953960107,16.17,0.0,16.17,65.81
2019-05-20 05:00:00,11.374,-2.411,11.6267276996,1.814,-1.941,2.6567041612,9.56,-0.47000000000000003,9.5715463745,79.08,11.454,-1.941,11.6172973191,1.814,-1.941,2.6567041612,9.64,0.0,9.64,65.99
2019-05-20 05:30:00,17.7565,-2.3915,17.9168235047,1.5165000000000002,-1.9315,2.4557004093,16.24,-0.46,16.2465134721,79.08,17.8865,-1.9315,17.990485666,1.5165000000000002,-1.9315,2.4557004093,16.37,0.0,16.37,65.99
2019-05-20 06:00:00,19.885,-2.3665,20.0253226503,2.025,-1.7465000000000002,2.6741142926,17.86,-0.62,17.870758238,78.99,20.015,-1.7465000000000002,20.0910549064,2.025,-1.7465000000000002,2.6741142926,17.99,0.0,17.99,65.91
2019-05-20 06:30:00,20.6315,-2.237,20.7524206118,3.5115,-1.197,3.7099112186000003,17.12,-1.04,17.1515596958,78.81,20.7915,-1.197,20.8259281006,3.5115,-1.197,3.7099112186000003,17.28,0.0,17.28,65.76
2019-05-20 07:00:00,19.963,-2.1665,20.0802164144,1.673,-0.3765,1.7148414650000001,18.29,-1.79,18.3773828387,78.69,20.113,-0.3765,20.1165235876,1.673,-0.3765,1.7148414650000001,18.44,0.0,18.44,65.64
2019-05-20 07:30:00,16.952,-1.9955,17.069045792,3.862,0.6445000000000001,3.9154085674,13.09,-2.64,13.3535650671,78.43,17.012,0.6445000000000001,17.024204071,3.862,0.6445000000000001,3.9154085674,13.15,0.0,13.15,65.45
2019-05-20 08:00:00,20.46,-1.841,20.5426600274,3.56,2.209,4.1896635903,16.9,-4.05,17.3785068403,78.12,20.6,2.209,20.7181003231,3.56,2.209,4.1896635903,17.04,0.0,17.04,65.2
2019-05-20 08:30:00,25.5845,-1.645,25.6373295265,1.5145,2.265,2.7246899365,24.07,-3.91,24.3855079914,77.86,25.7845,2.265,25.8837915548,1.5145,2.265,2.7246899365,24.27,0.0,24.27,64.99
2019-05-20 09:00:00,31.8065,-1.6400000000000001,31.8487526012,0.7865000000000001,1.9300000000000002,2.0841022648,31.02,-3.5700000000000003,31.2247546027,77.73,32.1065,1.9300000000000002,32.1644561939,0.7865000000000001,1.9300000000000002,2.0841022648,31.32,0.0,31.32,64.88
2019-05-20 09:30:00,40.14,-1.6019999999999999,40.1719554416,0.0,0.248,0.248,40.14,-1.85,40.1826094225,77.55,40.45,0.248,40.4507602401,0.0,0.248,0.248,40.45,0.0,40.45,64.73
2019-05-20 10:00:00,37.25,-1.5775000000000001,37.2833878054,0.0,0.3225,0.3225,37.25,-1.9,37.2984248997,77.55,37.58,0.3225,37.5813837724,0.0,0.3225,0.3225,37.58,0.0,37.58,64.73
2019-05-20 10:30:00,36.88,-1.643,36.9165795951,0.0,0.657,0.657,36.88,-2.3,36.9516494896,77.68,37.2,0.657,37.2058012815,0.0,0.657,0.657,37.2,0.0,37.2,64.85
2019-05-20 11:00:00,16.8325,-1.5230000000000001,16.9012598717,0.052500000000000005,4.247,4.2473244814,16.78,-5.77,17.7443314892,78.04,16.9425,4.247,17.4666915943,0.052500000000000005,4.247,4.2473244814,16.89,0.0,16.89,65.11
2019-05-20 11:30:00,6.9705,-1.786,7.1956699653,0.9205000000000001,6.174,6.2422428862,6.05,-7.96,9.9982048389,78.22,7.0105,6.174,9.3415944169,0.9205000000000001,6.174,6.2422428862,6.09,0.0,6.09,65.26
2019-05-20 12:00:00,6.5455,-1.8875000000000002,6.8122115719,2.3655,4.4025,4.9977591479,4.18,-6.29,7.55225132,78.03,6.5555,4.4025,7.8966186751,2.3655,4.4025,4.9977591479,4.19,0.0,4.19,65.12
2019-05-20 12:30:00,8.555,-1.8815,8.7594558764,1.245,3.4985,3.7134252719000003,7.31,-5.38,9.0763704199,78.03,8.605,3.4985,9.289000336400001,1.245,3.4985,3.7134252719000003,7.36,0.0,7.36,65.12
2019-05-20 13:00:00,6.8785,-1.7795,7.1049547852,4.0785,4.4705,6.0514074809,2.8,-6.25,6.8485399904,78.03,6.8785,4.4705,8.2036048479,4.0785,4.4705,6.0514074809,2.8,0.0,2.8,65.12
2019-05-20 13:30:00,7.8735,-1.674,8.0494893161,5.1335,4.376,6.7455317248,2.74,-6.05,6.6415434953,78.08,7.8735,4.376,9.0078509229,5.1335,4.376,6.7455317248,2.74,0.0,2.74,65.12
2019-05-20 14:00:00,8.327,-1.5875,8.4769738262,6.257,3.4325,7.1366732621,2.07,-5.02,5.4300368323,78.08,8.307,3.4325,8.9882314862,6.257,3.4325,7.1366732621,2.05,0.0,2.05,65.16
2019-05-20 14:30:00,8.271,-1.56,8.4168308169,6.251,3.26,7.0500071631,2.02,-4.82,5.2261649419,78.08,8.261,3.26,8.880975228,6.251,3.26,7.0500071631,2.01,0.0,2.01,65.13
2019-05-20 15:00:00,9.0465,-1.607,9.1881233802,4.1265,3.633,5.4978806144,4.92,-5.24,7.1877673863,78.04,9.0665,3.633,9.7672980527,4.1265,3.633,5.4978806144,4.94,0.0,4.94,65.13
2019-05-20 15:30:00,8.9425,-1.599,9.0843330658,3.7325,3.581,5.172534896,5.21,-5.18,7.3468700819,78.11,8.9625,3.581,9.6514230686,3.7325,3.581,5.172534896,5.23,0.0,5.23,65.13
2019-05-20 16:00:00,8.884,-1.5955,9.0261329621,5.074,2.8645,5.826734613,3.81,-4.46,5.8658077023,78.0,8.874,2.8645,9.324871916,5.074,2.8645,5.826734613,3.8,0.0,3.8,65.06
2019-05-20 16:30:00,9.1875,-1.6585,9.3359937072,5.7875,3.0715,6.5520430783,3.4,-4.73,5.8251952757000005,78.0,9.1975,3.0715,9.6968097073,5.7875,3.0715,6.5520430783,3.41,0.0,3.41,65.1
2019-05-20 17:00:00,9.272,-1.76,9.4375623971,4.602,2.58,5.2758699757,4.67,-4.34,6.3753039143,78.04,9.262,2.58,9.6146265658,4.602,2.58,5.2758699757,4.66,0.0,4.66,65.1
2019-05-20 17:30:00,9.093,-1.7635,9.2624284748,8.413,2.5865,8.8016220806,0.68,-4.35,4.4028286362,77.97,9.063,2.5865,9.4248581554,8.413,2.5865,8.8016220806,0.65,0.0,0.65,65.03
2019-05-20 18:00:00,9.35,-1.83,9.5274025841,5.45,3.5,6.4770749571,3.9,-5.33,6.6044606139,78.08,9.36,3.5,9.9929775342,5.45,3.5,6.4770749571,3.91,0.0,3.91,65.12
2019-05-20 18:30:00,10.4955,-1.8485,10.6570386365,5.6855,2.5115,6.2155082254,4.8100000000000005,-4.36,6.4919719654,78.17,10.5155,2.5115,10.8112613741,5.6855,2.5115,6.2155082254,4.83,0.0,4.83,65.23
2019-05-20 19:00:00,10.219,-1.909,10.3957800092,4.129,2.3609999999999998,4.756360163,6.09,-4.27,7.4378088171,78.08,10.229,2.3609999999999998,10.4979408457,4.129,2.3609999999999998,4.756360163,6.1,0.0,6.1,65.16
2019-05-20 19:30:00,11.187,-1.8359999999999999,11.3366602225,5.777,2.674,6.3658467622,5.41,-4.51,7.0433088815,77.9,11.207,2.674,11.5215938568,5.777,2.674,6.3658467622,5.43,0.0,5.43,64.99
2019-05-20 20:00:00,14.605,-1.7815,14.7132514167,4.825,2.2285,5.3147753715,9.78,-4.01,10.5701702919,77.9,14.675,2.2285,14.8432421408,4.825,2.2285,5.3147753715,9.85,0.0,9.85,64.99
2019-05-20 20:30:00,23.05,-1.6755,23.1108156552,5.47,1.1945000000000001,5.5989043794,17.58,-2.87,17.812728595,77.78,23.16,1.1945000000000001,23.1907833039,5.47,1.1945000000000001,5.5989043794,17.69,0.0,17.69,64.86
2019-05-20 21:00:00,23.2875,-1.7635,23.3541771103,5.5275,0.7465,5.577680387,17.76,-2.51,17.9364907382,77.78,23.4075,0.7465,23.4194004727,5.5275,0.7465,5.577680387,17.88,0.0,17.88,64.86
2019-05-20 21:30:00,22.9585,-1.8090000000000002,23.0296592083,4.7885,1.021,4.8961386061,18.17,-2.83,18.3890674043,77.73,23.0985,1.021,23.121054112,4.7885,1.021,4.8961386061,18.31,0.0,18.31,64.8
2019-05-20 22:00:00,25.7845,-1.8125,25.8481255897,4.3145,0.9075000000000001,4.4089076311,21.47,-2.7199999999999998,21.6416103837,77.66,25.9845,0.9075000000000001,26.0003422381,4.3145,0.9075000000000001,4.4089076311,21.67,0.0,21.67,64.74
2019-05-20 22:30:00,24.7935,-1.8735,24.8641839701,4.1035,0.5165000000000001,4.1358777182,20.69,-2.39,20.827582673,77.75,24.9335,0.5165000000000001,24.9388491014,4.1035,0.5165000000000001,4.1358777182,20.83,0.0,20.83,64.81
2019-05-20 23:00:00,29.926,-1.9445000000000001,29.989107293300002,3.776,-0.4645,3.8044626756,26.15,-1.48,26.1918479684,77.89,30.106,-0.4645,30.1095831298,3.776,-0.4645,3.8044626756,26.33,0.0,26.33,64.91
2019-05-20 23:30:00,23.087,-2.105,23.1827650206,2.117,-1.595,2.6506063457,20.97,-0.51,20.9762008,78.28,23.287,-1.595,23.3415593738,2.117,-1.595,2.6506063457,21.17,0.0,21.17,65.23
2019-05-21 00:00:00,16.895,-2.1675,17.0334694425,2.075,-2.0275,2.9011000069,14.82,-0.14,14.8206612538,78.57,16.985,-2.0275,17.1055833356,2.075,-2.0275,2.9011000069,14.91,0.0,14.91,65.46
2019-05-21 00:30:00,24.82,1.19,24.8485110218,0.0,0.0,0.0,24.82,1.19,24.8485110218,78.57,25.03,0.0,25.03,0.0,0.0,0.0,25.03,0.0,25.03,65.46
2019-05-21 01:00:00,21.11,0.6000000000000001,21.1185250432,0.0,0.0,0.0,21.11,0.6000000000000001,21.1185250432,78.47,21.27,0.0,21.27,0.0,0.0,0.0,21.27,0.0,21.27,65.38
2019-05-21 01:30:00,15.43,0.35000000000000003,15.4339690294,0.0,0.0,0.0,15.43,0.35000000000000003,15.4339690294,78.62,15.56,0.0,15.56,0.0,0.0,0.0,15.56,0.0,15.56,65.51
2019-05-21 02:00:00,18.42,0.9400000000000001,18.4439692041,0.0,0.0,0.0,18.42,0.9400000000000001,18.4439692041,78.62,18.58,0.0,18.58,0.0,0.0,0.0,18.58,0.0,18.58,65.51
2019-05-21 02:30:00,17.09,1.1400000000000001,17.1279800327,0.0,0.0,0.0,17.09,1.1400000000000001,17.1279800327,78.89,17.2,0.0,17.2,0.0,0.0,0.0,17.2,0.0,17.2,65.72
2019-05-21 03:00:00,21.24,1.75,21.3119708145,0.0,0.0,0.0,21.24,1.75,21.3119708145,78.89,21.43,0.0,21.43,0.0,0.0,0.0,21.43,0.0,21.43,65.72
2019-05-21 03:30:00,17.92,1.77,18.0072013372,0.0,0.0,0.0,17.92,1.77,18.0072013372,78.82,18.04,0.0,18.04,0.0,0.0,0.0,18.04,0.0,18.04,65.67
2019-05-21 04:00:00,14.66,1.07,14.6989965644,0.0,0.0,0.0,14.66,1.07,14.6989965644,78.99,14.78,0.0,14.78,0.0,0.0,0.0,14.78,0.0,14.78,65.8
2019-05-21 04:30:00,12.6,0.6000000000000001,12.614277625,0.0,0.0,0.0,12.6,0.6000000000000001,12.614277625,78.99,12.7,0.0,12.7,0.0,0.0,0.0,12.7,0.0,12.7,65.8
2019-05-21 05:00:00,6.74,2.09,7.0566068333,0.0,0.0,0.0,6.74,2.09,7.0566068333,79.35,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,66.12
2019-05-21 05:30:00,10.41,3.03,10.8420016602,0.0,0.0,0.0,10.41,3.03,10.8420016602,79.51,10.5,0.0,10.5,0.0,0.0,0.0,10.5,0.0,10.5,66.28
2019-05-21 06:00:00,6.96,-4.89,8.5060978127,0.0,0.0,0.0,6.96,-4.89,8.5060978127,78.05,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,65.07
2019-05-21 06:30:00,8.27,-6.0,10.217284375,0.0,0.0,0.0,8.27,-6.0,10.217284375,77.58,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,64.71
2019-05-21 07:00:00,10.55,-6.61,12.4496827269,0.0,0.0,0.0,10.55,-6.61,12.4496827269,77.34,10.57,0.0,10.57,0.0,0.0,0.0,10.57,0.0,10.57,64.53
2019-05-21 07:30:00,14.89,-8.69,17.2403074219,0.0,0.0,0.0,14.89,-8.69,17.2403074219,77.03,14.96,0.0,14.96,0.0,0.0,0.0,14.96,0.0,14.96,64.28
2019-05-21 08:00:00,20.43,-9.46,22.5139179176,0.0,0.0,0.0,20.43,-9.46,22.5139179176,76.86,20.54,0.0,20.54,0.0,0.0,0.0,20.54,0.0,20.54,64.13
2019-05-21 08:30:00,24.2,-5.84,24.8946901969,0.0,0.0,0.0,24.2,-5.84,24.8946901969,77.51,24.41,0.0,24.41,0.0,0.0,0.0,24.41,0.0,24.41,64.66
2019-05-21 09:00:00,29.09,-4.04,29.369196448,0.0,0.0,0.0,29.09,-4.04,29.369196448,77.92,29.32,0.0,29.32,0.0,0.0,0.0,29.32,0.0,29.32,64.99
2019-05-21 09:30:00,28.7,-4.33,29.0247980182,0.0,0.0,0.0,28.7,-4.33,29.0247980182,77.92,28.97,0.0,28.97,0.0,0.0,0.0,28.97,0.0,28.97,64.99
2019-05-21 10:00:00,26.3,-4.5600000000000005,26.6923884282,0.0,0.0,0.0,26.3,-4.5600000000000005,26.6923884282,77.92,26.52,0.0,26.52,0.0,0.0,0.0,26.52,0.0,26.52,64.99
2019-05-21 10:30:00,18.02,-4.51,18.5758041549,0.0,0.0,0.0,18.02,-4.51,18.5758041549,77.92,18.16,0.0,18.16,0.0,0.0,0.0,18.16,0.0,18.16,64.99
2019-05-21 11:00:00,23.92,-4.19,24.284202684,0.0,0.0,0.0,23.92,-4.19,24.284202684,77.75,24.13,0.0,24.13,0.0,0.0,0.0,24.13,0.0,24.13,64.86
2019-05-21 11:30:00,21.73,-4.11,22.1152662204,0.0,0.0,0.0,21.73,-4.11,22.1152662204,77.75,21.92,0.0,21.92,0.0,0.0,0.0,21.92,0.0,21.92,64.86
2019-05-21 12:00:00,20.83,-5.18,21.4644193958,0.0,0.0,0.0,20.83,-5.18,21.4644193958,77.62,21.03,0.0,21.03,0.0,0.0,0.0,21.03,0.0,21.03,64.77
2019-05-21 12:30:00,21.31,-5.45,21.9958768864,0.0,0.0,0.0,21.31,-5.45,21.9958768864,77.53,21.48,0.0,21.48,0.0,0.0,0.0,21.48,0.0,21.48,64.7
2019-05-21 13:00:00,14.56,-5.46,15.5500868165,0.0,0.0,0.0,14.56,-5.46,15.5500868165,77.62,14.7,0.0,14.7,0.0,0.0,0.0,14.7,0.0,14.7,64.77
2019-05-21 13:30:00,26.17,-4.93,26.6303173094,0.0,0.0,0.0,26.17,-4.93,26.6303173094,77.62,26.38,0.0,26.38,0.0,0.0,0.0,26.38,0.0,26.38,64.77
2019-05-21 14:00:00,16.26,-5.82,17.2702055575,0.0,0.0,0.0,16.26,-5.82,17.2702055575,77.76,16.39,0.0,16.39,0.0,0.0,0.0,16.39,0.0,16.39,64.88
2019-05-21 14:30:00,10.31,-6.16,12.010066611,0.0,0.0,0.0,10.31,-6.16,12.010066611,77.85,10.41,0.0,10.41,0.0,0.0,0.0,10.41,0.0,10.41,64.96
2019-05-21 15:00:00,10.66,-6.53,12.5010599551,0.0,0.0,0.0,10.66,-6.53,12.5010599551,77.85,10.74,0.0,10.74,0.0,0.0,0.0,10.74,0.0,10.74,64.96
2019-05-21 15:30:00,16.19,-6.18,17.3294114153,0.0,0.0,0.0,16.19,-6.18,17.3294114153,77.67,16.32,0.0,16.32,0.0,0.0,0.0,16.32,0.0,16.32,64.82
2019-05-21 16:00:00,19.32,-5.63,20.1236005725,0.0,0.0,0.0,19.32,-5.63,20.1236005725,77.67,19.49,0.0,19.49,0.0,0.0,0.0,19.49,0.0,19.49,64.82
2019-05-21 16:30:00,9.9,-6.17,11.6652861088,0.0,0.0,0.0,9.9,-6.17,11.6652861088,77.9,10.0,0.0,10.0,0.0,0.0,0.0,10.0,0.0,10.0,64.99
2019-05-21 17:00:00,27.74,-4.95,28.1781848244,0.0,0.0,0.0,27.74,-4.95,28.1781848244,77.77,27.99,0.0,27.99,0.0,0.0,0.0,27.99,0.0,27.99,64.88
2019-05-21 17:30:00,26.85,-4.54,27.2311237374,0.0,0.0,0.0,26.85,-4.54,27.2311237374,77.91,27.07,0.0,27.07,0.0,0.0,0.0,27.07,0.0,27.07,65.0
2019-05-21 18:00:00,21.93,-5.74,22.6687560312,0.0,0.0,0.0,21.93,-5.74,22.6687560312,78.04,22.1,0.0,22.1,0.0,0.0,0.0,22.1,0.0,22.1,65.07
2019-05-21 18:30:00,13.38,-6.3,14.7889959091,0.0,0.0,0.0,13.38,-6.3,14.7889959091,78.25,13.49,0.0,13.49,0.0,0.0,0.0,13.49,0.0,13.49,65.22
2019-05-21 19:00:00,13.81,-6.07,15.0851251238,0.0,0.0,0.0,13.81,-6.07,15.0851251238,78.25,13.92,0.0,13.92,0.0,0.0,0.0,13.92,0.0,13.92,65.22
2019-05-21 19:30:00,9.39,-5.44,10.8519906008,0.0,0.0,0.0,9.39,-5.44,10.8519906008,78.12,9.46,0.0,9.46,0.0,0.0,0.0,9.46,0.0,9.46,65.11
2019-05-21 20:00:00,12.13,-5.5,13.3186673508,0.0,0.0,0.0,12.13,-5.5,13.3186673508,77.99,12.22,0.0,12.22,0.0,0.0,0.0,12.22,0.0,12.22,65.0
2019-05-21 20:30:00,5.45,-5.48,7.7287062307,0.0,0.0,0.0,5.45,-5.48,7.7287062307,77.94,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,64.96
2019-05-21 21:00:00,14.31,-5.78,15.4332271415,0.0,0.0,0.0,14.31,-5.78,15.4332271415,77.83,14.43,0.0,14.43,0.0,0.0,0.0,14.43,0.0,14.43,64.88
2019-05-21 21:30:00,18.84,-6.48,19.9232527465,0.0,0.0,0.0,18.84,-6.48,19.9232527465,77.49,19.02,0.0,19.02,0.0,0.0,0.0,19.02,0.0,19.02,64.6
2019-05-21 22:00:00,18.91,-7.23,20.24502408,0.0,0.0,0.0,18.91,-7.23,20.24502408,77.33,19.05,0.0,19.05,0.0,0.0,0.0,19.05,0.0,19.05,64.46
2019-05-21 22:30:00,24.26,-5.8100000000000005,24.9460157139,0.0,0.0,0.0,24.26,-5.8100000000000005,24.9460157139,77.39,24.47,0.0,24.47,0.0,0.0,0.0,24.47,0.0,24.47,64.51
2019-05-21 23:00:00,22.71,-5.44,23.3524666791,0.0,0.0,0.0,22.71,-5.44,23.3524666791,77.52,22.9,0.0,22.9,0.0,0.0,0.0,22.9,0.0,22.9,64.61
2019-05-21 23:30:00,21.01,-4.33,21.4515500605,0.0,0.0,0.0,21.01,-4.33,21.4515500605,77.68,21.2,0.0,21.2,0.0,0.0,0.0,21.2,0.0,21.2,64.76
2019-05-22 00:00:00,17.18,-3.01,17.441688565,0.0,0.0,0.0,17.18,-3.01,17.441688565,78.05,17.33,0.0,17.33,0.0,0.0,0.0,17.33,0.0,17.33,65.07
2019-05-22 00:30:00,30.753,-2.1595,30.8287276619,1.013,-2.0695,2.3041265699,29.74,-0.09,29.7401361799,78.58,31.003,-2.0695,31.0719944524,1.013,-2.0695,2.3041265699,29.99,0.0,29.99,65.5
2019-05-22 01:00:00,24.616,-2.1555,24.7101929626,1.6760000000000002,-2.5255,3.0310272599,22.94,0.37,22.9429836769,78.82,24.806,-2.5255,24.9342292091,1.6760000000000002,-2.5255,3.0310272599,23.13,0.0,23.13,65.69
2019-05-22 01:30:00,22.0865,-2.148,22.1907049516,2.2765,-1.8980000000000001,2.9639258172,19.81,-0.25,19.8115774233,78.97,22.2265,-1.8980000000000001,22.3073912919,2.2765,-1.8980000000000001,2.9639258172,19.95,0.0,19.95,65.81
2019-05-22 02:00:00,18.335,-2.273,18.4753553146,1.075,-1.713,2.0223733582,17.26,-0.56,17.2690821991,78.97,18.475,-1.713,18.5542446357,1.075,-1.713,2.0223733582,17.4,0.0,17.4,65.81
2019-05-22 02:30:00,23.544,-2.238,23.6501285409,0.5740000000000001,-1.908,1.9924708279,22.97,-0.33,22.9723703609,78.97,23.734,-1.908,23.8105695018,0.5740000000000001,-1.908,1.9924708279,23.16,0.0,23.16,65.81
2019-05-22 03:00:00,20.71,-2.2720000000000002,20.8342526624,1.6,-2.752,3.1833165096,19.11,0.48,19.1160273069,78.97,20.84,-2.752,21.0209206268,1.6,-2.752,3.1833165096,19.24,0.0,19.24,65.81
2019-05-22 03:30:00,23.1885,-2.285,23.3008102273,0.9385,-2.675,2.8348557723,22.25,0.39,22.253417715,79.06,23.3685,-2.675,23.5211057829,0.9385,-2.675,2.8348557723,22.43,0.0,22.43,65.87
2019-05-22 04:00:00,23.026,-2.34,23.144594963,0.996,-3.37,3.5141024459,22.03,1.03,22.0540653849,79.28,23.206,-3.37,23.4494208031,0.996,-3.37,3.5141024459,22.21,0.0,22.21,66.05
2019-05-22 04:30:00,22.3835,-2.3395,22.5054289561,1.0835,-4.0695,4.2112708889,21.3,1.73,21.3701403833,79.46,22.5435,-4.0695,22.9078637699,1.0835,-4.0695,4.2112708889,21.46,0.0,21.46,66.2
2019-05-22 05:00:00,20.909,-2.387,21.0448105242,0.599,-3.867,3.9131176829000003,20.31,1.48,20.3638527789,79.46,21.029,-3.867,21.3815932521,0.599,-3.867,3.9131176829000003,20.43,0.0,20.43,66.2
2019-05-22 05:30:00,29.079,-2.395,29.1774616099,0.289,-4.575,4.5841188903,28.79,2.18,28.8724176334,79.34,29.299,-4.575,29.6540389492,0.289,-4.575,4.5841188903,29.01,0.0,29.01,66.11
2019-05-22 06:00:00,32.565,-2.3525,32.6498618872,0.135,-5.8425,5.8440594838,32.43,3.49,32.6172500374,79.49,32.835,-5.8425,33.3507425892,0.135,-5.8425,5.8440594838,32.7,0.0,32.7,66.24
2019-05-22 06:30:00,21.726,-2.2225,21.839381453,0.896,-3.2125,3.3351120296,20.83,0.99,20.8535128935,79.39,21.866,-3.2125,22.1007265096,0.896,-3.2125,3.3351120296,20.97,0.0,20.97,66.18
2019-05-22 07:00:00,19.656,-2.123,19.7703177769,0.836,-1.293,1.5397223776,18.82,-0.8300000000000001,18.8382934471,78.92,19.786,-1.293,19.8282032721,0.836,-1.293,1.5397223776,18.95,0.0,18.95,65.82
2019-05-22 07:30:00,15.4965,-1.9975,15.6247085893,1.8865,0.3425,1.9173389110999999,13.61,-2.34,13.8096958692,78.59,15.5965,0.3425,15.6002602062,1.8865,0.3425,1.9173389110999999,13.71,0.0,13.71,65.54
2019-05-22 08:00:00,21.3385,-1.8679999999999999,21.4201075219,0.9785,0.272,1.0156014228,20.36,-2.14,20.4721567012,78.47,21.4785,0.272,21.4802222114,0.9785,0.272,1.0156014228,20.5,0.0,20.5,65.45
2019-05-22 08:30:00,22.4215,-1.729,22.4880657961,0.7315,0.791,1.0773918739,21.69,-2.52,21.8358993403,78.36,22.5915,0.791,22.6053434668,0.7315,0.791,1.0773918739,21.86,0.0,21.86,65.36
2019-05-22 09:00:00,10.159,-1.6795,10.2968927959,3.609,3.9805,5.3730123069,6.55,-5.66,8.656679502,78.09,10.189,3.9805,10.9389259642,3.609,3.9805,5.3730123069,6.58,0.0,6.58,65.14
2019-05-22 09:30:00,11.348,-1.6405,11.4659646018,2.968,4.1795,5.12613346,8.38,-5.82,10.2027839338,77.92,11.388,4.1795,12.1307363441,2.968,4.1795,5.12613346,8.42,0.0,8.42,65.01
2019-05-22 10:00:00,7.9135,-1.5859999999999999,8.0708660161,5.5735,4.734,7.3126368876,2.34,-6.32,6.7392877962,77.97,7.8935,4.734,9.2042434915,5.5735,4.734,7.3126368876,2.32,0.0,2.32,65.01
2019-05-22 10:30:00,8.109,-1.7015,8.2855888898,2.469,4.2385,4.9051853431,5.64,-5.94,8.1910438895,77.97,8.129,4.2385,9.1676345504,2.469,4.2385,4.9051853431,5.66,0.0,5.66,65.05
2019-05-22 11:00:00,7.8825,-1.67,8.0574627675,3.3425000000000002,4.19,5.3598886416,4.54,-5.86,7.4129076616,77.97,7.8925,4.19,8.9357515772,3.3425000000000002,4.19,5.3598886416,4.55,0.0,4.55,65.05
2019-05-22 11:30:00,8.1335,-1.689,8.3070177109,3.3335,4.041,5.2385020044,4.8,-5.73,7.4748177235,77.97,8.1435,4.041,9.0909995738,3.3335,4.041,5.2385020044,4.8100000000000005,0.0,4.8100000000000005,65.05
2019-05-22 12:00:00,9.17,-1.717,9.3293616609,4.44,3.773,5.8265881097,4.73,-5.49,7.2465854028,77.97,9.19,3.773,9.9343660593,4.44,3.773,5.8265881097,4.75,0.0,4.75,65.05
2019-05-22 12:30:00,10.932,-1.6935,11.0623942368,4.062,3.7065,5.4989077325,6.87,-5.4,8.7382435306,77.89,10.952,3.7065,11.5621990231,4.062,3.7065,5.4989077325,6.89,0.0,6.89,65.0
2019-05-22 13:00:00,11.0875,-1.792,11.2313810482,4.6675,3.468,5.8148585752,6.42,-5.26,8.2996385463,77.85,11.1075,3.468,11.6363044069,4.6675,3.468,5.8148585752,6.44,0.0,6.44,64.95
2019-05-22 13:30:00,22.8135,-1.764,22.881596934,3.0735,2.306,3.8424000638,19.74,-4.07,20.1552102445,77.72,22.9735,2.306,23.0889440696,3.0735,2.306,3.8424000638,19.9,0.0,19.9,64.87
2019-05-22 14:00:00,19.322,-1.695,19.3962034687,4.022,2.675,4.8303321832,15.3,-4.37,15.9118477871,77.83,19.442,2.675,19.6251621395,4.022,2.675,4.8303321832,15.42,0.0,15.42,64.96
2019-05-22 14:30:00,21.5025,-1.667,21.5670210101,4.1525,3.073,5.1659060435,17.35,-4.74,17.9858305341,77.88,21.6225,3.073,21.8397764469,4.1525,3.073,5.1659060435,17.47,0.0,17.47,64.96
2019-05-22 15:00:00,22.7445,-1.734,22.8105027619,2.7845,3.096,4.1639712115,19.96,-4.83,20.5360780092,77.95,22.9045,3.096,23.1127959419,2.7845,3.096,4.1639712115,20.12,0.0,20.12,65.04
2019-05-22 15:30:00,21.261,-1.6825,21.327468843,2.291,2.6575,3.5087016473,18.97,-4.34,19.4601258989,78.11,21.401,2.6575,21.5653682382,2.291,2.6575,3.5087016473,19.11,0.0,19.11,65.15
2019-05-22 16:00:00,30.767,-1.6795,30.8128059295,2.597,1.9805000000000001,3.2660050903,28.17,-3.66,28.4067685596,78.07,31.017,1.9805000000000001,31.0801652063,2.597,1.9805000000000001,3.2660050903,28.42,0.0,28.42,65.15
2019-05-22 16:30:00,30.127,-1.6655,30.1730014955,1.847,2.2345,2.8990341926000003,28.28,-3.9,28.547651392,78.15,30.357,2.2345,30.439126782,1.847,2.2345,2.8990341926000003,28.51,0.0,28.51,65.18
2019-05-22 17:00:00,22.199,-1.746,22.2675574996,2.489,2.2439999999999998,3.3512172415,19.71,-3.99,20.1098035793,78.07,22.349,2.2439999999999998,22.4613743346,2.489,2.2439999999999998,3.3512172415,19.86,0.0,19.86,65.12
2019-05-22 17:30:00,22.415,-1.7585000000000002,22.4838730483,2.445,1.9215,3.1096924687,19.97,-3.68,20.3062379578,77.95,22.585,1.9215,22.6665918755,2.445,1.9215,3.1096924687,20.14,0.0,20.14,65.02
2019-05-22 18:00:00,22.6,-1.7970000000000002,22.671330111,2.32,2.133,3.1515216959,20.28,-3.93,20.657282009,77.95,22.76,2.133,22.8597307289,2.32,2.133,3.1515216959,20.44,0.0,20.44,65.02
2019-05-22 18:30:00,16.8465,-1.8415,16.9468488074,3.8465,2.4685,4.5704545179,13.0,-4.31,13.6958424348,78.0,16.9165,2.4685,17.095656305,3.8465,2.4685,4.5704545179,13.07,0.0,13.07,65.02
2019-05-22 19:00:00,26.7405,-1.7665000000000002,26.7987847206,1.8405,1.7035,2.5078581499,24.9,-3.47,25.1406225062,77.8,26.9405,1.7035,26.9943040751,1.8405,1.7035,2.5078581499,25.1,0.0,25.1,64.88
2019-05-22 19:30:00,25.7235,-1.7735,25.7845642682,2.1335,2.1165,3.0052278616,23.59,-3.89,23.9085800498,77.8,25.9135,2.1165,25.9997895088,2.1335,2.1165,3.0052278616,23.78,0.0,23.78,64.88
2019-05-22 20:00:00,21.8525,-1.8519999999999999,21.930838111,1.6525,2.388,2.9040145058,20.2,-4.24,20.6401937975,77.89,22.0225,2.388,22.1515924992,1.6525,2.388,2.9040145058,20.37,0.0,20.37,64.93
2019-05-22 20:30:00,23.9695,-1.71,24.030418853,2.6295,1.82,3.1979165483,21.34,-3.5300000000000002,21.6299907536,77.89,24.1095,1.82,24.1780973249,2.6295,1.82,3.1979165483,21.48,0.0,21.48,64.93
2019-05-22 21:00:00,24.9785,-1.7005,25.0363168717,1.2685,2.8395,3.1099602087,23.71,-4.54,24.14074771,78.06,25.1685,2.8395,25.3281691502,1.2685,2.8395,3.1099602087,23.9,0.0,23.9,65.07
2019-05-22 21:30:00,28.906,-1.7645,28.9598048379,0.336,2.1355,2.1617715536,28.57,-3.9,28.8349596844,78.02,29.146,2.1355,29.2241283232,0.336,2.1355,2.1617715536,28.81,0.0,28.81,65.03
2019-05-22 22:00:00,30.783,-1.8255,30.837080589,0.073,1.8345,1.8359518648000002,30.71,-3.66,30.9273293383,78.02,31.033,1.8345,31.0871754788,0.073,1.8345,1.8359518648000002,30.96,0.0,30.96,65.03
2019-05-22 22:30:00,24.43,-1.775,24.4943978289,0.5700000000000001,2.855,2.9113441913,23.86,-4.63,24.3050714872,77.97,24.61,2.855,24.775050454,0.5700000000000001,2.855,2.9113441913,24.04,0.0,24.04,64.98
2019-05-22 23:00:00,32.1025,-1.8940000000000001,32.1583230634,0.0125,2.096,2.096037273,32.09,-3.99,32.3371025294,77.92,32.3725,2.096,32.4402831715,0.0125,2.096,2.096037273,32.36,0.0,32.36,64.95
2019-05-22 23:30:00,35.49,-2.0085,35.5467884942,0.0,0.3015,0.3015,35.49,-2.31,35.5650980598,78.21,35.78,0.3015,35.7812702716,0.0,0.3015,0.3015,35.78,0.0,35.78,65.18
2019-05-23 00:00:00,33.28,-2.119,33.3473921169,0.0,-0.139,0.139,33.28,-1.98,33.3388482105,78.43,33.56,-0.139,33.5602878563,0.0,-0.139,0.139,33.56,0.0,33.56,65.38
2019-05-23 00:30:00,25.8625,-2.143,25.9511339877,0.0125,0.437,0.4371787392,25.85,-2.58,25.9784314384,78.82,26.0725,0.437,26.0761620115,0.0125,0.437,0.4371787392,26.06,0.0,26.06,65.69
2019-05-23 01:00:00,27.0825,-2.1695,27.1692571945,0.0025,0.030500000000000003,0.030602287500000002,27.08,-2.2,27.1692178761,78.87,27.3225,0.030500000000000003,27.3225170235,0.0025,0.030500000000000003,0.030602287500000002,27.32,0.0,27.32,65.72
2019-05-23 01:30:00,24.222,-2.1615,24.3182517104,0.28200000000000003,-1.1315,1.1661115941,23.94,-1.03,23.9621472327,79.13,24.422,-1.1315,24.4481978119,0.28200000000000003,-1.1315,1.1661115941,24.14,0.0,24.14,65.94
2019-05-23 02:00:00,21.5345,-2.235,21.6501712522,0.2245,-1.145,1.1668012899,21.31,-1.09,21.3378583743,79.33,21.6945,-1.145,21.7246945951,0.2245,-1.145,1.1668012899,21.47,0.0,21.47,66.11
2019-05-23 02:30:00,25.91,-2.219,26.0048468752,0.07,-2.129,2.1301504642,25.84,-0.09,25.8401567333,79.28,26.11,-2.129,26.1966551491,0.07,-2.129,2.1301504642,26.04,0.0,26.04,66.07
