Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-23 03:00:00,24.6695,-2.2555,24.7723941213,0.2695,-1.6755,1.6970357981,24.4,-0.58,24.4068924691,79.41,24.8795,-1.6755,24.9358541161,0.2695,-1.6755,1.6970357981,24.61,0.0,24.61,66.17
2019-05-23 03:30:00,28.8625,-2.293,28.9534411642,0.0025,-2.363,2.3630013225,28.86,0.07,28.8600848925,79.41,29.0825,-2.363,29.1783408584,0.0025,-2.363,2.3630013225,29.08,0.0,29.08,66.17
2019-05-23 04:00:00,20.882,-2.346,21.013368126,0.342,-2.336,2.3609023699,20.54,-0.01,20.5400024343,79.46,21.042,-2.336,21.1712696832,0.342,-2.336,2.3609023699,20.7,0.0,20.7,66.22
2019-05-23 04:30:00,20.5915,-2.3405,20.7240877363,0.6415000000000001,-2.4205,2.5040651948,19.95,0.08,19.9501604004,79.46,20.7415,-2.4205,20.8822566429,0.6415000000000001,-2.4205,2.5040651948,20.1,0.0,20.1,66.22
2019-05-23 05:00:00,19.88,-2.3265000000000002,20.0156689184,1.51,-2.1465,2.6244165541999998,18.37,-0.18,18.3708818515,79.42,20.02,-2.1465,20.1347426666,1.51,-2.1465,2.6244165541999998,18.51,0.0,18.51,66.18
2019-05-23 05:30:00,15.845,-2.393,16.024683273,1.655,-2.173,2.7314746933,14.19,-0.22,14.1917053239,79.54,15.945,-2.173,16.0923880764,1.655,-2.173,2.7314746933,14.29,0.0,14.29,66.3
2019-05-23 06:00:00,15.433,-2.3715,15.6141442689,1.963,-2.2915,3.0173400952,13.47,-0.08,13.4702375629,79.54,15.533,-2.2915,15.7011165606,1.963,-2.2915,3.0173400952,13.57,0.0,13.57,66.3
2019-05-23 06:30:00,19.432,-2.281,19.5654180891,1.782,-1.451,2.2980263271,17.65,-0.8300000000000001,17.6695048035,79.26,19.572,-1.451,19.6257123438,1.782,-1.451,2.2980263271,17.79,0.0,17.79,66.09
2019-05-23 07:00:00,22.6265,-2.1475,22.7281820324,0.5765,-0.2175,0.6161643450000001,22.05,-1.9300000000000002,22.1343036936,78.98,22.7965,-0.2175,22.7975375534,0.5765,-0.2175,0.6161643450000001,22.22,0.0,22.22,65.87
2019-05-23 07:30:00,30.1785,-1.8985,30.2381574257,0.8285,0.3015,0.8816544108000001,29.35,-2.2,29.4323376578,78.55,30.4085,0.3015,30.4099946481,0.8285,0.3015,0.8816544108000001,29.58,0.0,29.58,65.51
2019-05-23 08:00:00,27.4785,-1.847,27.5405041938,0.7985,1.2730000000000001,1.5027079723,26.68,-3.12,26.861809321,78.5,27.6885,1.2730000000000001,27.7177481273,0.7985,1.2730000000000001,1.5027079723,26.89,0.0,26.89,65.47
2019-05-23 08:30:00,27.206,-1.7945,27.2651181228,0.876,2.0455,2.2251845429,26.33,-3.84,26.6085418616,78.5,27.436,2.0455,27.5121457951,0.876,2.0455,2.2251845429,26.56,0.0,26.56,65.47
2019-05-23 09:00:00,23.141,-1.6665,23.2009289308,1.021,2.2035,2.4285496186,22.12,-3.87,22.455985839,78.45,23.341,2.2035,23.4447796588,1.021,2.2035,2.4285496186,22.32,0.0,22.32,65.44
2019-05-23 09:30:00,13.7595,-1.638,13.8566548723,1.0395,3.842,3.9801412349,12.72,-5.48,13.850227435,78.41,13.8595,3.842,14.3821661877,1.0395,3.842,3.9801412349,12.82,0.0,12.82,65.39
2019-05-23 10:00:00,13.8735,-1.615,13.9671839413,1.9035000000000002,4.175,4.5884569574,11.97,-5.79,13.2968041273,78.2,13.993500000000001,4.175,14.6030362339,1.9035000000000002,4.175,4.5884569574,12.09,0.0,12.09,65.2
2019-05-23 10:30:00,27.575,-1.6099999999999999,27.6219609188,0.715,2.92,3.0062642931,26.86,-4.53,27.2393190076,78.12,27.815,2.92,27.9678498458,0.715,2.92,3.0062642931,27.1,0.0,27.1,65.17
2019-05-23 11:00:00,23.9205,-1.5705,23.9720001356,1.2705,2.9095,3.1748008599,22.65,-4.48,23.0888046464,78.12,24.1405,2.9095,24.3151995776,1.2705,2.9095,3.1748008599,22.87,0.0,22.87,65.17
2019-05-23 11:30:00,13.787,-1.533,13.8719666234,0.9570000000000001,4.537,4.6368327552,12.83,-6.07,14.1934421477,78.23,13.917,4.537,14.6378706785,0.9570000000000001,4.537,4.6368327552,12.96,0.0,12.96,65.24
2019-05-23 12:00:00,15.438,-1.621,15.5228697411,0.40800000000000003,5.079,5.0953611256,15.03,-6.7,16.4557254474,78.13,15.588,5.079,16.3945718151,0.40800000000000003,5.079,5.0953611256,15.18,0.0,15.18,65.17
2019-05-23 12:30:00,30.1035,-1.5979999999999999,30.1458839023,0.4435,3.792,3.81784707,29.66,-5.39,30.1457741649,77.85,30.3935,3.792,30.6291381898,0.4435,3.792,3.81784707,29.95,0.0,29.95,64.94
2019-05-23 13:00:00,29.7275,-1.643,29.7728686097,0.4575,2.657,2.6961000074,29.27,-4.3,29.5841663732,77.82,29.9975,2.657,30.1149407313,0.4575,2.657,2.6961000074,29.54,0.0,29.54,64.94
2019-05-23 13:30:00,25.36,-1.625,25.412009464,0.97,2.735,2.9019174695,24.39,-4.36,24.776636172,78.09,25.59,2.735,25.7357402264,0.97,2.735,2.9019174695,24.62,0.0,24.62,65.13
2019-05-23 14:00:00,19.173,-1.6125,19.2406882738,1.203,3.7775,3.9644312644,17.97,-5.39,18.7609434731,78.09,19.353,3.7775,19.7182178518,1.203,3.7775,3.9644312644,18.15,0.0,18.15,65.13
2019-05-23 14:30:00,13.097,-1.5785,13.1917804428,3.347,3.1315,4.5835249808,9.75,-4.71,10.8280469153,77.95,13.197,3.1315,13.563447248,3.347,3.1315,4.5835249808,9.85,0.0,9.85,65.03
2019-05-23 15:00:00,9.407,-1.67,9.5540854612,6.217,3.07,6.9336850951999995,3.19,-4.74,5.7134665484,78.01,9.437,3.07,9.923803152,6.217,3.07,6.9336850951999995,3.22,0.0,3.22,65.08
2019-05-23 15:30:00,14.759,-1.7055,14.8572141147,4.569,2.6045,5.2591996777,10.19,-4.31,11.0640046999,77.88,14.889,2.6045,15.1150832366,4.569,2.6045,5.2591996777,10.32,0.0,10.32,64.96
2019-05-23 16:00:00,28.8825,-1.501,28.9214765745,2.8925,1.749,3.3801711865,25.99,-3.25,26.1924149326,77.63,29.1125,1.749,29.1649902666,2.8925,1.749,3.3801711865,26.22,0.0,26.22,64.76
2019-05-23 16:30:00,28.264,-1.5975000000000001,28.3091098809,4.204,1.7625000000000002,4.5585109685,24.06,-3.36,24.2934806069,77.85,28.504,1.7625000000000002,28.558438722200002,4.204,1.7625000000000002,4.5585109685,24.3,0.0,24.3,64.94
2019-05-23 17:00:00,24.7855,-1.737,24.8462910562,4.8655,2.623,5.5274966531,19.92,-4.36,20.3915668844,78.06,24.9655,2.623,25.1029145569,4.8655,2.623,5.5274966531,20.1,0.0,20.1,65.1
2019-05-23 17:30:00,25.79,-1.8135,25.8536821797,5.22,2.7065,5.8799270616,20.57,-4.52,21.0607525981,78.06,26.0,2.7065,26.1404885618,5.22,2.7065,5.8799270616,20.78,0.0,20.78,65.1
2019-05-23 18:00:00,30.4525,-1.763,30.5034903782,6.4125,2.377,6.8388804091,24.04,-4.14,24.3938762807,78.06,30.6725,2.377,30.764466276,6.4125,2.377,6.8388804091,24.26,0.0,24.26,65.1
2019-05-23 18:30:00,27.628,-1.8045,27.6868669995,5.928,1.8155000000000001,6.1997761452,21.7,-3.62,21.9998727269,78.29,27.838,1.8155000000000001,27.8971375637,5.928,1.8155000000000001,6.1997761452,21.91,0.0,21.91,65.3
2019-05-23 19:00:00,24.4815,-1.8035,24.5478401188,5.9415,2.7365,6.5413954551,18.54,-4.54,19.0877761932,78.03,24.6615,2.7365,24.8128598614,5.9415,2.7365,6.5413954551,18.72,0.0,18.72,65.06
2019-05-23 19:30:00,25.6,-1.849,25.6666865996,5.83,2.061,6.1835767158,19.77,-3.91,20.1529402321,78.12,25.78,2.061,25.8622528214,5.83,2.061,6.1835767158,19.95,0.0,19.95,65.14
2019-05-23 20:00:00,22.82,-1.8014999999999999,22.8909982799,6.85,1.9585,7.1244804898,15.97,-3.76,16.406660233,78.25,22.96,1.9585,23.0433791413,6.85,1.9585,7.1244804898,16.11,0.0,16.11,65.26
2019-05-23 20:30:00,21.5685,-1.6644999999999999,21.6326316591,9.1085,3.3255,9.6965830322,12.46,-4.99,13.4220601995,78.05,21.7085,3.3255,21.9617376931,9.1085,3.3255,9.6965830322,12.6,0.0,12.6,65.08
2019-05-23 21:00:00,22.786,-1.6905000000000001,22.84862329,9.586,2.5095,9.9090355863,13.2,-4.2,13.8520756567,78.12,22.906,2.5095,23.0430559226,9.586,2.5095,9.9090355863,13.32,0.0,13.32,65.12
2019-05-23 21:30:00,26.3195,-1.7485,26.377515662,8.1595,1.9415,8.387303649,18.16,-3.69,18.5311008847,78.22,26.4995,1.9415,26.5705273282,8.1595,1.9415,8.387303649,18.34,0.0,18.34,65.22
2019-05-23 22:00:00,31.1935,-1.859,31.2488451507,6.4935,2.491,6.9548992264,24.7,-4.35,25.0801216106,78.22,31.4435,2.491,31.5420159985,6.4935,2.491,6.9548992264,24.95,0.0,24.95,65.22
2019-05-23 22:30:00,27.045,-1.916,27.1127844568,7.635,3.884,8.5661357099,19.41,-5.8,20.2580379109,78.29,27.245,3.884,27.520455683,7.635,3.884,8.5661357099,19.61,0.0,19.61,65.27
2019-05-23 23:00:00,33.7655,-1.9565000000000001,33.8221359837,7.8155,3.9335,8.749540702200001,25.95,-5.89,26.6100469748,78.17,34.0155,3.9335,34.2421766612,7.8155,3.9335,8.749540702200001,26.2,0.0,26.2,65.17
2019-05-23 23:30:00,24.86,-2.0655,24.9456587456,5.19,2.8145,5.9040249195,19.67,-4.88,20.2663094815,78.75,25.06,2.8145,25.2175536135,5.19,2.8145,5.9040249195,19.87,0.0,19.87,65.64
2019-05-24 00:00:00,34.94,-2.151,35.0061480457,3.77,0.989,3.8975660354,31.17,-3.14,31.327759256,78.79,35.24,0.989,35.2538752622,3.77,0.989,3.8975660354,31.47,0.0,31.47,65.64
2019-05-24 00:30:00,37.804,-2.193,37.8675542516,3.944,-0.523,3.9785254806,33.86,-1.67,33.9011577973,78.94,38.104,-0.523,38.1075890736,3.944,-0.523,3.9785254806,34.16,0.0,34.16,65.79
2019-05-24 01:00:00,32.7425,-2.2945,32.8227975118,3.2225,-1.4245,3.523309027,29.52,-0.87,29.5328173394,79.28,33.0325,-1.4245,33.0632009415,3.2225,-1.4245,3.523309027,29.81,0.0,29.81,66.07
2019-05-24 01:30:00,29.6925,-2.2255,29.7757855732,4.9325,-1.6255000000000002,5.1934387933,24.76,-0.6000000000000001,24.7672687231,79.28,29.9225,-1.6255000000000002,29.9666190369,4.9325,-1.6255000000000002,5.1934387933,24.99,0.0,24.99,66.07
2019-05-24 02:00:00,31.987,-2.243,32.0655456526,3.267,-1.403,3.5555165588,28.72,-0.84,28.7322814966,79.04,32.247,-1.403,32.277506378300004,3.267,-1.403,3.5555165588,28.98,0.0,28.98,65.87
2019-05-24 02:30:00,21.021,-2.3609999999999998,21.1531738044,3.101,-1.7610000000000001,3.5661354433,17.92,-0.6000000000000001,17.9300418293,79.34,21.191,-1.7610000000000001,21.2640448175,3.101,-1.7610000000000001,3.5661354433,18.09,0.0,18.09,66.12
2019-05-24 03:00:00,17.567,-2.3095,17.7181624118,2.727,-0.2495,2.738389901,14.84,-2.06,14.9822962192,79.1,17.697,-0.2495,17.6987586923,2.727,-0.2495,2.738389901,14.97,0.0,14.97,65.91
2019-05-24 03:30:00,20.1325,-2.2585,20.2587852178,1.6825,5.6915,5.9349792333,18.45,-7.95,20.089922847,77.72,20.2425,5.6915,21.027410171,1.6825,5.6915,5.9349792333,18.56,0.0,18.56,64.78
2019-05-24 04:00:00,21.271,-2.322,21.3973625711,3.051,5.068,5.9155071634,18.22,-7.39,19.6616504902,77.81,21.371,5.068,21.9637033535,3.051,5.068,5.9155071634,18.32,0.0,18.32,64.87
2019-05-24 04:30:00,27.9075,-2.3705,28.0079957601,4.0775,6.4595,7.6387922147000005,23.83,-8.83,25.4133390171,77.81,28.0475,6.4595,28.7817198322,4.0775,6.4595,7.6387922147000005,23.97,0.0,23.97,64.87
2019-05-24 05:00:00,33.8935,-2.4355,33.9808917261,3.6035,6.5245,7.4534765378,30.29,-8.96,31.5874294617,77.9,34.0735,6.5245,34.6925424623,3.6035,6.5245,7.4534765378,30.47,0.0,30.47,64.95
2019-05-24 05:30:00,36.302,-2.43,36.383239328,2.342,7.78,8.1248608603,33.96,-10.21,35.4616088186,77.74,36.492,7.78,37.3121222125,2.342,7.78,8.1248608603,34.15,0.0,34.15,64.83
2019-05-24 06:00:00,35.898,-2.395,35.9778046718,1.558,7.155,7.3226626988,34.34,-9.55,35.6432055236,77.98,36.068,7.155,36.7708396559,1.558,7.155,7.3226626988,34.51,0.0,34.51,65.03
2019-05-24 06:30:00,35.695,-2.351,35.7723388388,1.425,8.649000000000001,8.7656047139,34.27,-11.0,35.9921227493,77.62,35.895,8.649000000000001,36.9222998471,1.425,8.649000000000001,8.7656047139,34.47,0.0,34.47,64.74
2019-05-24 07:00:00,29.621,-2.16,29.6996505198,0.391,9.64,9.6479262539,29.23,-11.8,31.5219431508,77.52,29.771,9.64,31.2928432872,0.391,9.64,9.6479262539,29.38,0.0,29.38,64.67
2019-05-24 07:30:00,28.4535,-2.053,28.5274687144,0.0335,12.157,12.1570461564,28.42,-14.21,31.7745259603,77.11,28.6235,12.157,31.098189678,0.0335,12.157,12.1570461564,28.59,0.0,28.59,64.32
2019-05-24 08:00:00,29.49,-1.939,29.5536769455,0.0,13.681000000000001,13.681000000000001,29.49,-15.62,33.3713125304,76.76,29.66,13.681000000000001,32.6632111251,0.0,13.681000000000001,13.681000000000001,29.66,0.0,29.66,64.05
2019-05-24 08:30:00,40.99,-1.9835,41.0379625743,0.0,8.2065,8.2065,40.99,-10.19,42.2376159365,77.66,41.4,8.2065,42.2055285745,0.0,8.2065,8.2065,41.4,0.0,41.4,64.77
2019-05-24 09:00:00,39.97,-1.7135,40.006711715,0.0,8.5365,8.5365,39.97,-10.25,41.2633420847,77.66,40.36,8.5365,41.2528960468,0.0,8.5365,8.5365,40.36,0.0,40.36,64.77
2019-05-24 09:30:00,41.19,-1.646,41.2228749119,0.0,8.354,8.354,41.19,-10.0,42.3865084667,77.66,41.61,8.354,42.4403277084,0.0,8.354,8.354,41.61,0.0,41.61,64.77
2019-05-24 10:00:00,36.54,-1.6595,36.5776644997,0.0,8.7105,8.7105,36.54,-10.37,37.9830027776,77.78,36.88,8.7105,37.8946857785,0.0,8.7105,8.7105,36.88,0.0,36.88,64.85
2019-05-24 10:30:00,38.508,-1.695,38.5452862099,0.008,7.915,7.915004043,38.5,-9.61,39.6812562805,77.74,38.908,7.915,39.704907618600004,0.008,7.915,7.915004043,38.9,0.0,38.9,64.85
2019-05-24 11:00:00,36.9765,-1.651,37.0133402066,0.026500000000000003,7.549,7.5490465126,36.95,-9.2,38.0781105098,77.74,37.3065,7.549,38.0626108307,0.026500000000000003,7.549,7.5490465126,37.28,0.0,37.28,64.85
2019-05-24 11:30:00,41.857,-1.695,41.8913054702,0.227,7.065,7.0686458392,41.63,-8.76,42.5416795625,77.74,42.267,7.065,42.8533955947,0.227,7.065,7.0686458392,42.04,0.0,42.04,64.85
2019-05-24 12:00:00,39.9695,-1.671,40.004414397,0.7695000000000001,7.389,7.4289603075,39.2,-9.06,40.233364264,77.82,40.3595,7.389,41.0303127121,0.7695000000000001,7.389,7.4289603075,39.59,0.0,39.59,64.91
2019-05-24 12:30:00,31.456,-1.6915,31.5014461295,0.986,7.8185,7.8804275423,30.47,-9.51,31.9196021278,77.98,31.746,7.8185,32.694609009,0.986,7.8185,7.8804275423,30.76,0.0,30.76,65.05
2019-05-24 13:00:00,24.588,-1.742,24.6496309912,1.088,7.198,7.2797629082,23.5,-8.94,25.1430626615,78.15,24.828,7.198,25.8503537307,1.088,7.198,7.2797629082,23.74,0.0,23.74,65.2
2019-05-24 13:30:00,22.4005,-1.792,22.4720640852,0.7805000000000001,6.798,6.8426591505,21.62,-8.59,23.263974295,78.25,22.6205,6.798,23.619903138,0.7805000000000001,6.798,6.8426591505,21.84,0.0,21.84,65.31
2019-05-24 14:00:00,29.0045,-1.7970000000000002,29.0601140612,0.7645000000000001,6.573,6.6173098197,28.24,-8.37,29.4542781273,78.25,29.2845,6.573,30.0131016266,0.7645000000000001,6.573,6.6173098197,28.52,0.0,28.52,65.31
2019-05-24 14:30:00,20.454,-1.7429999999999999,20.5281310645,0.9540000000000001,6.607,6.6755198299,19.5,-8.35,21.2125552445,78.41,20.634,6.607,21.6659734376,0.9540000000000001,6.607,6.6755198299,19.68,0.0,19.68,65.39
2019-05-24 15:00:00,19.646,-1.7695,19.7255277813,1.016,7.0605,7.1332262161,18.63,-8.83,20.6166389113,78.41,19.836,7.0605,21.0551076048,1.016,7.0605,7.1332262161,18.82,0.0,18.82,65.39
2019-05-24 15:30:00,29.575,-1.8985,29.6358723045,1.915,7.3415,7.5871501402,27.66,-9.24,29.1625307544,78.09,29.855,7.3415,30.74440839,1.915,7.3415,7.5871501402,27.94,0.0,27.94,65.14
2019-05-24 16:00:00,33.823,-1.935,33.8783050639,1.933,5.455,5.7873581192,31.89,-7.39,32.7350607148,77.93,34.143,5.455,34.5760245546,1.933,5.455,5.7873581192,32.21,0.0,32.21,65.01
2019-05-24 16:30:00,33.3705,-1.763,33.417038158,2.9305,3.8369999999999997,4.8280844286,30.44,-5.6,30.950825514,77.8,33.6505,3.8369999999999997,33.8685505927,2.9305,3.8369999999999997,4.8280844286,30.72,0.0,30.72,64.9
2019-05-24 17:00:00,37.278,-1.8359999999999999,37.3231855554,3.2880000000000003,3.344,4.6896993507,33.99,-5.18,34.3824446484,77.65,37.618,3.344,37.7663376567,3.2880000000000003,3.344,4.6896993507,34.33,0.0,34.33,64.77
2019-05-24 17:30:00,34.66,-1.862,34.7099790262,2.63,3.748,4.5786902057,32.03,-5.61,32.5175798607,77.81,34.96,3.748,35.1603342419,2.63,3.748,4.5786902057,32.33,0.0,32.33,64.9
2019-05-24 18:00:00,21.0475,-1.8455,21.1282542227,1.1375,5.0745,5.200428492,19.91,-6.92,21.078294523,78.0,21.2375,5.0745,21.8353373342,1.1375,5.0745,5.200428492,20.1,0.0,20.1,65.06
2019-05-24 18:30:00,35.7035,-1.892,35.7535952912,1.3035,3.598,3.8268415502,34.4,-5.49,34.835328332,77.83,36.0535,3.598,36.2325884564,1.3035,3.598,3.8268415502,34.75,0.0,34.75,64.94
2019-05-24 19:00:00,39.029,-1.9155000000000002,39.0759770351,1.859,1.8245,2.6047420698,37.17,-3.74,37.3576832793,77.65,39.379,1.8245,39.4212435274,1.859,1.8245,2.6047420698,37.52,0.0,37.52,64.78
2019-05-24 19:30:00,38.1055,-1.937,38.1546995696,2.7855,-0.017,2.7855518753,35.32,-1.92,35.3721472348,77.54,38.4355,-0.017,38.4355037595,2.7855,-0.017,2.7855518753,35.65,0.0,35.65,64.69
2019-05-24 20:00:00,37.014,-1.8145,37.0584485138,1.694,-1.1844999999999999,2.0670452946,35.32,-0.63,35.3256181828,77.41,37.354,-1.1844999999999999,37.3727756027,1.694,-1.1844999999999999,2.0670452946,35.66,0.0,35.66,64.58
2019-05-24 20:30:00,34.4395,-1.8735,34.4904213152,1.5795,-0.9735,1.8554035949,32.86,-0.9,32.8723227047,77.41,34.7495,-0.9735,34.7631335253,1.5795,-0.9735,1.8554035949,33.17,0.0,33.17,64.58
2019-05-24 21:00:00,28.075,-1.866,28.1369433486,0.625,-0.706,0.9429003129,27.45,-1.16,27.4744990855,77.62,28.325,-0.706,28.3337971511,0.625,-0.706,0.9429003129,27.7,0.0,27.7,64.73
2019-05-24 21:30:00,27.8065,-1.9304999999999999,27.873433095,0.0965,-0.5805,0.5884662267,27.71,-1.35,27.7428657496,77.52,28.0665,-0.5805,28.0725026049,0.0965,-0.5805,0.5884662267,27.97,0.0,27.97,64.66
2019-05-24 22:00:00,39.8705,-1.9015,39.9158173222,0.060500000000000005,-1.6215000000000002,1.6226282692,39.81,-0.28,39.810984665,77.35,40.2305,-1.6215000000000002,40.2631642137,0.060500000000000005,-1.6215000000000002,1.6226282692,40.17,0.0,40.17,64.51
2019-05-24 22:30:00,40.549,-1.9300000000000002,40.594904865,0.059000000000000004,-4.57,4.5703808375,40.49,2.64,40.5759744184,77.73,40.619,-4.57,40.8752744456,0.059000000000000004,-4.57,4.5703808375,40.56,0.0,40.56,64.82
2019-05-24 23:00:00,50.8355,-1.4335,50.8557074722,0.1355,-8.9435,8.9445263989,50.7,7.51,51.2531959979,78.26,50.5255,-8.9435,51.3109378447,0.1355,-8.9435,8.9445263989,50.39,0.0,50.39,65.25
2019-05-24 23:30:00,46.8255,-1.506,46.8497116987,0.2655,-8.736,8.7400335383,46.56,7.23,47.1180061123,78.61,46.5155,-8.736,47.3287379533,0.2655,-8.736,8.7400335383,46.25,0.0,46.25,65.53
2019-05-25 00:00:00,38.3185,-1.576,38.350895925,0.8185,-9.656,9.6906283723,37.5,8.08,38.3606100056,79.0,38.0785,-9.656,39.283717979,0.8185,-9.656,9.6906283723,37.26,0.0,37.26,65.85
2019-05-25 00:30:00,44.0595,-1.5979999999999999,44.0884695158,1.2295,-10.458,10.530025368,42.83,8.86,43.736809440100004,79.07,43.7695,-10.458,45.001543243,1.2295,-10.458,10.530025368,42.54,0.0,42.54,65.9
2019-05-25 01:00:00,40.3385,-1.658,40.3725593225,1.5485,-7.008,7.1770409118,38.79,5.35,39.1572036795,78.51,40.1085,-7.008,40.7161372953,1.5485,-7.008,7.1770409118,38.56,0.0,38.56,65.46
2019-05-25 01:30:00,34.8835,-1.702,34.9249964388,1.8335,-6.752,6.9965152933,33.05,5.05,33.433590893,78.65,34.6735,-6.752,35.3247944969,1.8335,-6.752,6.9965152933,32.84,0.0,32.84,65.57
2019-05-25 02:00:00,40.2865,-1.6895,40.321910824,0.3265,-6.6595,6.6674989689,39.96,4.97,40.2678842255,78.52,40.0265,-6.6595,40.5767130569,0.3265,-6.6595,6.6674989689,39.7,0.0,39.7,65.47
2019-05-25 02:30:00,39.65,-1.6555,39.6845458617,0.0,-6.7855,6.7855,39.65,5.13,39.9804877409,78.52,39.18,-6.7855,39.7632419484,0.0,-6.7855,6.7855,39.18,0.0,39.18,65.47
2019-05-25 03:00:00,35.7595,-1.7145000000000001,35.8005775163,0.0095,-6.7745,6.774506661,35.75,5.06,36.1063166219,78.69,35.6395,-6.7745,36.2776489109,0.0095,-6.7745,6.774506661,35.63,0.0,35.63,65.62
2019-05-25 03:30:00,27.7805,-1.77,27.8368295653,0.49050000000000005,-6.87,6.8874879492000005,27.29,5.1,27.7624584646,78.69,27.610500000000002,-6.87,28.4523568488,0.49050000000000005,-6.87,6.8874879492000005,27.12,0.0,27.12,65.62
2019-05-25 04:00:00,28.6705,-1.8125,28.7277344477,0.7405,-6.6925,6.7333421493,27.93,4.88,28.3531179943,78.76,28.4605,-6.6925,29.2367853312,0.7405,-6.6925,6.7333421493,27.72,0.0,27.72,65.67
2019-05-25 04:30:00,33.0025,-1.8685,33.0553520402,0.2025,-7.0385,7.0414123938,32.8,5.17,33.2049529438,78.7,32.8225,-7.0385,33.5686905985,0.2025,-7.0385,7.0414123938,32.62,0.0,32.62,65.62
2019-05-25 05:00:00,42.2825,-1.866,42.3236548782,0.7725000000000001,-8.696,8.7302446844,41.51,6.83,42.0681470949,78.96,42.0225,-8.696,42.9128293433,0.7725000000000001,-8.696,8.7302446844,41.25,0.0,41.25,65.84
2019-05-25 05:30:00,38.256,-1.869,38.3016278636,1.936,-10.239,10.420423072,36.32,8.37,37.2719639944,79.67,37.956,-10.239,39.3127849052,1.936,-10.239,10.420423072,36.02,0.0,36.02,66.43
2019-05-25 06:00:00,33.0505,-1.832,33.1012352375,1.2805,-8.942,9.0332189307,31.77,7.11,32.5558750458,79.67,32.8605,-8.942,34.0554228318,1.2805,-8.942,9.0332189307,31.58,0.0,31.58,66.43
2019-05-25 06:30:00,26.741,-2.284,26.838363158,1.301,-2.214,2.5679558018,25.44,-0.07,25.4400963048,78.47,26.821,-2.214,26.9122246758,1.301,-2.214,2.5679558018,25.52,0.0,25.52,65.44
2019-05-25 07:00:00,36.3935,-2.2715,36.4643189227,1.3435000000000001,-1.6315,2.1134768747,35.05,-0.64,35.0558425944,77.79,36.6935,-1.6315,36.7297527149,1.3435000000000001,-1.6315,2.1134768747,35.35,0.0,35.35,64.9
2019-05-25 07:30:00,34.888,-2.1905,34.9566994187,0.8280000000000001,-1.4105,1.6355715362,34.06,-0.78,34.068930127,77.64,35.178,-1.4105,35.206266406,0.8280000000000001,-1.4105,1.6355715362,34.35,0.0,34.35,64.76
2019-05-25 08:00:00,38.396,-2.176,38.4576103262,0.136,-2.636,2.6395060144,38.26,0.46,38.2627651902,77.53,38.816,-2.636,38.9054026068,0.136,-2.636,2.6395060144,38.68,0.0,38.68,64.67
2019-05-25 08:30:00,45.55,-1.9945,45.5936457223,0.0,-4.9045000000000005,4.9045000000000005,45.55,2.91,45.6428592444,77.26,45.81,-4.9045000000000005,46.071794194,0.0,-4.9045000000000005,4.9045000000000005,45.81,0.0,45.81,64.44
2019-05-25 09:00:00,39.901,-1.921,39.9472156977,0.001,-4.401,4.4010001136,39.9,2.48,39.9769983866,77.43,40.301,-4.401,40.5405895616,0.001,-4.401,4.4010001136,40.3,0.0,40.3,64.6
2019-05-25 09:30:00,29.24,-1.8780000000000001,29.3002471662,0.0,-3.438,3.438,29.24,1.56,29.2815846566,77.5,29.51,-3.438,29.7095934674,0.0,-3.438,3.438,29.51,0.0,29.51,64.65
2019-05-25 10:00:00,26.1575,-1.858,26.2234050087,0.11750000000000001,-3.498,3.4999728928,26.04,1.6400000000000001,26.0915925156,77.54,26.3875,-3.498,26.6183425526,0.11750000000000001,-3.498,3.4999728928,26.27,0.0,26.27,64.69
2019-05-25 10:30:00,23.992,-1.8205,24.0609701436,0.17200000000000001,-3.2905,3.2949922989,23.82,1.47,23.865315837,77.54,24.192,-3.2905,24.4147548472,0.17200000000000001,-3.2905,3.2949922989,24.02,0.0,24.02,64.66
2019-05-25 11:00:00,30.103,-1.7974999999999999,30.1566181003,0.9530000000000001,-4.4975,4.5973595955,29.15,2.7,29.2747758318,77.28,30.283,-4.4975,30.6151530333,0.9530000000000001,-4.4975,4.5973595955,29.33,0.0,29.33,64.48
2019-05-25 11:30:00,42.4355,-1.8395000000000001,42.4753507402,1.6255000000000002,-6.1195,6.3317083398000005,40.81,4.28,41.033821416,77.07,42.6955,-6.1195,43.1318212055,1.6255000000000002,-6.1195,6.3317083398000005,41.07,0.0,41.07,64.32
2019-05-25 12:00:00,35.1685,-1.888,35.2191416172,2.3385,-6.068,6.5030151661,32.83,4.18,33.0950343707,77.16,35.5385,-6.068,36.0528168976,2.3385,-6.068,6.5030151661,33.2,0.0,33.2,64.4
2019-05-25 12:30:00,25.7905,-1.925,25.8622411104,3.5805,-5.095,6.2272791209000005,22.21,3.17,22.4350841318,77.35,25.9505,-5.095,26.4459349475,3.5805,-5.095,6.2272791209000005,22.37,0.0,22.37,64.56
2019-05-25 13:00:00,25.3335,-1.957,25.4089761944,3.8335,-5.267,6.5143695973,21.5,3.31,21.7533008989,77.45,25.5035,-5.267,26.0416935173,3.8335,-5.267,6.5143695973,21.67,0.0,21.67,64.63
2019-05-25 13:30:00,36.718,-1.941,36.7692671262,3.898,-7.001,8.0130147261,32.82,5.06,33.2077701751,77.26,36.958,-7.001,37.6152597359,3.898,-7.001,8.0130147261,33.06,0.0,33.06,64.48
2019-05-25 14:00:00,39.3605,-1.968,39.4096686646,4.9905,-7.858,9.3087729723,34.37,5.89,34.8710338247,77.16,39.5405,-7.858,40.3137607307,4.9905,-7.858,9.3087729723,34.55,0.0,34.55,64.39
2019-05-25 14:30:00,42.581,-1.9380000000000002,42.6250795307,6.681,-8.548,10.8491504276,35.9,6.61,36.5034532613,77.07,43.011,-8.548,43.8521883718,6.681,-8.548,10.8491504276,36.33,0.0,36.33,64.3
2019-05-25 15:00:00,44.9745,-1.952,45.0168407849,6.6045,-6.672,9.3880245126,38.37,4.72,38.6592201163,77.32,45.1945,-6.672,45.6843344512,6.6045,-6.672,9.3880245126,38.59,0.0,38.59,64.51
2019-05-25 15:30:00,31.7005,-1.9649999999999999,31.7613432532,6.2805,-6.105,8.7587502105,25.42,4.14,25.7549218597,77.52,31.9805,-6.105,32.5580006335,6.2805,-6.105,8.7587502105,25.7,0.0,25.7,64.67
2019-05-25 16:00:00,32.7495,-1.9605000000000001,32.808128726,5.5995,-6.1405,8.3102431072,27.15,4.18,27.4698907897,77.57,32.9795,-6.1405,33.5462838553,5.5995,-6.1405,8.3102431072,27.38,0.0,27.38,64.71
2019-05-25 16:30:00,29.838,-1.945,29.9013255392,5.768,-5.405,7.9046726055,24.07,3.46,24.3174114576,77.53,30.028,-5.405,30.5105688082,5.768,-5.405,7.9046726055,24.26,0.0,24.26,64.71
2019-05-25 17:00:00,31.5535,-2.049,31.6199583056,6.0635,-3.959,7.2415269971,25.49,1.9100000000000001,25.5614592698,77.29,31.6435,-3.959,31.890198702,6.0635,-3.959,7.2415269971,25.58,0.0,25.58,64.45
2019-05-25 17:30:00,44.2055,-2.0415,44.2526152052,5.7855,-3.9314999999999998,6.9949054676,38.42,1.8900000000000001,38.466459416,76.98,44.6155,-3.9314999999999998,44.7883861341,5.7855,-3.9314999999999998,6.9949054676,38.83,0.0,38.83,64.19
2019-05-25 18:00:00,46.5365,-2.0805,46.5829830786,6.3865,-5.3105,8.3059492233,40.15,3.23,40.2797144975,77.1,46.7965,-5.3105,47.0968557602,6.3865,-5.3105,8.3059492233,40.41,0.0,40.41,64.3
2019-05-25 18:30:00,47.0935,-2.051,47.138141067,5.4835,-5.061,7.4620703059,41.61,3.01,41.7187272097,76.97,47.4435,-5.061,47.7126756036,5.4835,-5.061,7.4620703059,41.96,0.0,41.96,64.18
2019-05-25 19:00:00,48.5965,-2.085,48.6412071936,4.8465,-5.585,7.3946458502,43.75,3.5,43.8897767139,76.92,48.9265,-5.585,49.2442344569,4.8465,-5.585,7.3946458502,44.08,0.0,44.08,64.15
2019-05-25 19:30:00,46.288,-2.0375,46.3328215227,6.168,-5.5675,8.3091082704,40.12,3.5300000000000002,40.2749959652,77.13,46.708,-5.5675,47.038647092,6.168,-5.5675,8.3091082704,40.54,0.0,40.54,64.32
2019-05-25 20:00:00,33.183,-1.8955000000000002,33.2370938749,7.713,-4.3255,8.8430944386,25.47,2.43,25.5856561378,77.45,33.453,-4.3255,33.7314861702,7.713,-4.3255,8.8430944386,25.74,0.0,25.74,64.58
2019-05-25 20:30:00,28.1375,-1.8155000000000001,28.1960094074,8.0875,-1.1855,8.1739260151,20.05,-0.63,20.0598953138,77.06,28.3175,-1.1855,28.3423043611,8.0875,-1.1855,8.1739260151,20.23,0.0,20.23,64.25
2019-05-25 21:00:00,32.5655,-2.002,32.6269795453,7.0255,-2.882,7.5936535508,25.54,0.88,25.5551560355,77.06,32.5055,-2.882,32.6330117251,7.0255,-2.882,7.5936535508,25.48,0.0,25.48,64.25
2019-05-25 21:30:00,46.2325,-1.371,46.2528236679,1.3425,-10.951,11.0329826996,44.89,9.58,45.9008551119,78.21,45.9325,-10.951,47.2199000131,1.3425,-10.951,11.0329826996,44.59,0.0,44.59,65.2
2019-05-25 22:00:00,47.9025,-1.3545,47.9216462207,1.2525,-11.0545,11.1252292785,46.65,9.7,47.6477963814,78.35,47.5825,-11.0545,48.8497315909,1.2525,-11.0545,11.1252292785,46.33,0.0,46.33,65.3
2019-05-25 22:30:00,43.028,-1.434,43.0518889249,2.768,-11.394,11.7254023385,40.26,9.96,41.4737169783,78.55,42.798,-11.394,44.2887349108,2.768,-11.394,11.7254023385,40.03,0.0,40.03,65.47
2019-05-25 23:00:00,40.38,-1.4795,40.4070949247,4.66,-11.7295,12.6212824329,35.72,10.25,37.161551367,78.93,40.12,-11.7295,41.7994685403,4.66,-11.7295,12.6212824329,35.46,0.0,35.46,65.81
2019-05-25 23:30:00,35.4575,-1.533,35.4906240471,5.0475,-10.393,11.5538610538,30.41,8.86,31.6744013361,79.24,35.1775,-10.393,36.6806618704,5.0475,-10.393,11.5538610538,30.13,0.0,30.13,66.05
2019-05-26 00:00:00,32.242,-1.544,32.278948248,6.442,-9.814,11.7394190657,25.8,8.27,27.0930415421,79.14,32.142,-9.814,33.606885604,6.442,-9.814,11.7394190657,25.7,0.0,25.7,65.96
2019-05-26 00:30:00,29.373,-1.694,29.4218076433,11.483,-7.614,13.7779637465,17.89,5.92,18.8440574187,78.54,29.403,-7.614,30.3728399232,11.483,-7.614,13.7779637465,17.92,0.0,17.92,65.46
2019-05-26 01:00:00,26.253,-1.4075,26.2907030193,16.793,-6.3275,17.9455316235,9.46,4.92,10.6629264276,78.26,26.393,-6.3275,27.1408862282,16.793,-6.3275,17.9455316235,9.6,0.0,9.6,65.21
2019-05-26 01:30:00,20.4365,-1.6025,20.499232632000002,15.5265,-7.5825,17.2790771889,4.91,5.98,7.7374737479,78.42,20.5165,-7.5825,21.8728388304,15.5265,-7.5825,17.2790771889,4.99,0.0,4.99,65.35
2019-05-26 02:00:00,19.0135,-1.7465000000000002,19.0935445766,14.0735,-7.1765,15.7976439541,4.94,5.43,7.340878694,78.46,19.0935,-7.1765,20.397644337,14.0735,-7.1765,15.7976439541,5.02,0.0,5.02,65.35
2019-05-26 02:30:00,19.161,-1.9445000000000001,19.2594133153,11.631,-6.8845,13.5157871117,7.53,4.94,9.0058036843,78.39,19.221,-6.8845,20.416737772,11.631,-6.8845,13.5157871117,7.59,0.0,7.59,65.35
2019-05-26 03:00:00,26.4335,-2.185,26.5236526001,9.6535,-8.475,12.8458431895,16.78,6.29,17.9201702001,78.57,26.4935,-8.475,27.8160235701,9.6535,-8.475,12.8458431895,16.84,0.0,16.84,65.49
2019-05-26 03:30:00,35.5515,-2.3205,35.6271507772,7.0915,-9.0905,11.5293782356,28.46,6.77,29.2541364597,78.57,35.8215,-9.0905,36.9569621655,7.0915,-9.0905,11.5293782356,28.73,0.0,28.73,65.45
2019-05-26 04:00:00,36.276,-2.387,36.3544487649,5.156,-7.487,9.0906273161,31.12,5.1,31.5351296176,78.23,36.566,-7.487,37.3246235748,5.156,-7.487,9.0906273161,31.41,0.0,31.41,65.2
2019-05-26 04:30:00,38.0575,-2.2525,38.1241008091,8.8575,-8.0325,11.9572723687,29.2,5.78,29.7665651361,78.23,38.4575,-8.0325,39.2874071746,8.8575,-8.0325,11.9572723687,29.6,0.0,29.6,65.2
2019-05-26 05:00:00,38.7525,-2.1225,38.8105818367,12.6125,-9.5225,15.803580686,26.14,7.4,27.1672523454,78.23,38.9325,-9.5225,40.0801392525,12.6125,-9.5225,15.803580686,26.32,0.0,26.32,65.25
2019-05-26 05:30:00,35.4055,-2.4155,35.4878017141,8.4555,-9.4655,12.692169653,26.95,7.05,27.856866299,78.48,35.6955,-9.4655,36.9291810158,8.4555,-9.4655,12.692169653,27.24,0.0,27.24,65.43
2019-05-26 06:00:00,21.4565,-2.4785,21.5991748569,8.9165,-8.2385,12.1398869229,12.54,5.76,13.7996086901,78.68,21.6465,-8.2385,23.1612574033,8.9165,-8.2385,12.1398869229,12.73,0.0,12.73,65.61
2019-05-26 06:30:00,20.847,-2.3535,20.9794273337,11.157,-9.1435,14.4250560224,9.69,6.79,11.8321680177,78.83,20.917,-9.1435,22.8281510695,11.157,-9.1435,14.4250560224,9.76,0.0,9.76,65.74
2019-05-26 07:00:00,23.177,-2.295,23.2903489454,11.577,-6.945,13.5003686616,11.6,4.65,12.4972997083,78.35,23.307,-6.945,24.3197301383,11.577,-6.945,13.5003686616,11.73,0.0,11.73,65.34
2019-05-26 07:30:00,26.0775,-2.3315,26.1815182619,11.7375,-6.9615,13.6466621743,14.34,4.63,15.0689249782,78.01,26.1575,-6.9615,27.0680122746,11.7375,-6.9615,13.6466621743,14.42,0.0,14.42,65.05
2019-05-26 08:00:00,32.9205,-2.142,32.9901119163,13.4205,-6.112,14.7467408009,19.5,3.9699999999999998,19.9000226131,77.34,33.2105,-6.112,33.7682373578,13.4205,-6.112,14.7467408009,19.79,0.0,19.79,64.5
2019-05-26 08:30:00,25.431,-1.9515,25.5057662745,15.781,-6.8715,17.2121315719,9.65,4.92,10.8318465646,77.52,25.511,-6.8715,26.4202315139,15.781,-6.8715,17.2121315719,9.73,0.0,9.73,64.61
2019-05-26 09:00:00,36.996,-1.4335,37.0237618058,17.786,-11.4835,21.1710313459,19.21,10.05,21.6800968633,78.04,36.886,-11.4835,38.6322115371,17.786,-11.4835,21.1710313459,19.1,0.0,19.1,65.06
2019-05-26 09:30:00,37.33,-0.687,37.3363210427,20.6,-11.677,23.6793650464,16.73,10.99,20.0168179289,78.27,37.31,-11.677,39.0946086948,20.6,-11.677,23.6793650464,16.71,0.0,16.71,65.25
2019-05-26 10:00:00,41.135,-0.46950000000000003,41.1376792643,22.355,-11.8395,25.2966358485,18.78,11.37,21.953708115,78.32,40.935,-11.8395,42.6127678666,22.355,-11.8395,25.2966358485,18.58,0.0,18.58,65.28
2019-05-26 10:30:00,38.7605,-0.8225,38.7692257661,18.1305,-12.0125,21.7489123061,20.63,11.19,23.4694056167,78.5,38.6305,-12.0125,40.4551070509,18.1305,-12.0125,21.7489123061,20.5,0.0,20.5,65.43
2019-05-26 11:00:00,34.5565,-0.81,34.5659918453,17.2665,-11.4,20.6903847777,17.29,10.59,20.2754087505,78.68,34.5365,-11.4,36.3693529259,17.2665,-11.4,20.6903847777,17.27,0.0,17.27,65.58
2019-05-26 11:30:00,27.922,-0.8685,27.935503866,17.492,-9.6385,19.9717487029,10.43,8.77,13.6270980036,78.55,27.762,-9.6385,29.3875709484,17.492,-9.6385,19.9717487029,10.27,0.0,10.27,65.47
2019-05-26 12:00:00,32.687,-0.6930000000000001,32.6943453521,18.137,-10.823,21.1207977596,14.55,10.13,17.7290552484,78.55,32.627,-10.823,34.3752593881,18.137,-10.823,21.1207977596,14.49,0.0,14.49,65.47
2019-05-26 12:30:00,34.132,-0.6945,34.1390649293,18.632,-9.7345,21.0217010313,15.5,9.04,17.9435670924,78.17,34.042,-9.7345,35.406471926,18.632,-9.7345,21.0217010313,15.41,0.0,15.41,65.15
2019-05-26 13:00:00,34.019,-1.085,34.0362980654,13.149,-10.585,16.8801192531,20.87,9.5,22.9304797159,78.26,33.799,-10.585,35.4177162731,13.149,-10.585,16.8801192531,20.65,0.0,20.65,65.23
2019-05-26 13:30:00,31.0635,-1.301,31.0907322727,8.3435,-10.331,13.2794409992,22.72,9.03,24.4487075323,78.38,30.9535,-10.331,32.6320199076,8.3435,-10.331,13.2794409992,22.61,0.0,22.61,65.33
2019-05-26 14:00:00,27.1315,-1.3145,27.1633245848,6.0415,-11.5745,13.0563690397,21.09,10.26,23.453266297,78.84,27.0015,-11.5745,29.3777135342,6.0415,-11.5745,13.0563690397,20.96,0.0,20.96,65.73
2019-05-26 14:30:00,27.813,-1.3785,27.8471404501,6.533,-12.3985,14.0143815864,21.28,11.02,23.9641148386,79.07,27.613,-12.3985,30.2688052498,6.533,-12.3985,14.0143815864,21.08,0.0,21.08,65.91
2019-05-26 15:00:00,25.156,-1.9849999999999999,25.2341942808,6.156,-9.785,11.56038758,19.0,7.8,20.5387438759,78.79,25.336,-9.785,27.1598807251,6.156,-9.785,11.56038758,19.18,0.0,19.18,65.68
2019-05-26 15:30:00,27.1565,-2.091,27.2368825905,6.1565,-7.761,9.9063420721,21.0,5.67,21.7519861162,78.48,27.4665,-7.761,28.5419295642,6.1565,-7.761,9.9063420721,21.31,0.0,21.31,65.45
2019-05-26 16:00:00,22.8915,-2.0765,22.9854872583,5.0215,-7.8365,9.3073194046,17.87,5.76,18.7753695037,78.78,23.1015,-7.8365,24.3944672928,5.0215,-7.8365,9.3073194046,18.08,0.0,18.08,65.7
2019-05-26 16:30:00,20.609,-2.066,20.7122967582,5.809,-7.356,9.3731113831,14.8,5.29,15.7170003499,78.43,20.779,-7.356,22.0426309001,5.809,-7.356,9.3731113831,14.97,0.0,14.97,65.38
2019-05-26 17:00:00,22.3625,-2.124,22.463142751,6.7725,-7.844,10.3631603408,15.59,5.72,16.6062187147,78.38,22.5825,-7.844,23.9060168629,6.7725,-7.844,10.3631603408,15.81,0.0,15.81,65.38
2019-05-26 17:30:00,22.62,-2.1695,22.723800964,8.51,-7.5695,11.3893560068,14.11,5.4,15.1080144294,78.34,22.79,-7.5695,24.0141922673,8.51,-7.5695,11.3893560068,14.28,0.0,14.28,65.32
2019-05-26 18:00:00,32.4595,-2.1905,32.5333279961,7.5195,-8.7605,11.5450959502,24.94,6.57,25.7908607844,78.34,32.7295,-8.7605,33.8816547781,7.5195,-8.7605,11.5450959502,25.21,0.0,25.21,65.32
2019-05-26 18:30:00,31.377,-2.1585,31.4511565964,7.547,-9.5985,12.2101765446,23.83,7.44,24.9644246879,78.49,31.637,-9.5985,33.0610189082,7.547,-9.5985,12.2101765446,24.09,0.0,24.09,65.48
2019-05-26 19:00:00,31.8045,-2.1565,31.8775267626,7.3945,-8.586500000000001,11.331664154,24.41,6.43,25.2426821079,78.32,32.0945,-8.586500000000001,33.2232586075,7.3945,-8.586500000000001,11.331664154,24.7,0.0,24.7,65.31
2019-05-26 19:30:00,32.3705,-2.187,32.4442944021,6.4105,-8.227,10.4296710998,25.96,6.04,26.6533900283,78.27,32.7005,-8.227,33.7195229689,6.4105,-8.227,10.4296710998,26.29,0.0,26.29,65.31
2019-05-26 20:00:00,29.954,-2.168,30.032354886,5.004,-8.268,9.6643592648,24.95,6.1,25.6848690867,78.27,30.284,-8.268,31.3923634026,5.004,-8.268,9.6643592648,25.28,0.0,25.28,65.27
2019-05-26 20:30:00,36.4245,-2.137,36.4871342976,3.0845,-10.247,10.7011751341,33.34,8.11,34.3122091973,77.85,36.8645,-10.247,38.2621532229,3.0845,-10.247,10.7011751341,33.78,0.0,33.78,64.91
2019-05-26 21:00:00,41.441,-2.109,41.4946305201,1.771,-11.649000000000001,11.782853729,39.67,9.54,40.8009865077,77.85,41.911,-11.649000000000001,43.499783011,1.771,-11.649000000000001,11.782853729,40.14,0.0,40.14,64.91
2019-05-26 21:30:00,41.315,-2.1505,41.3709303165,2.445,-11.1505,11.4154139325,38.87,9.0,39.8983320453,77.82,41.705,-11.1505,43.1699047399,2.445,-11.1505,11.4154139325,39.26,0.0,39.26,64.87
2019-05-26 22:00:00,37.5485,-2.116,37.6080750405,2.4985,-9.476,9.79985093,35.05,7.36,35.8144119036,77.43,38.0285,-9.476,39.191343282,2.4985,-9.476,9.79985093,35.53,0.0,35.53,64.56
2019-05-26 22:30:00,33.4385,-2.132,33.5063979898,2.8085,-9.062,9.4872291134,30.63,6.93,31.4041685131,77.57,33.8785,-9.062,35.0695395785,2.8085,-9.062,9.4872291134,31.07,0.0,31.07,64.67
2019-05-26 23:00:00,40.011,-2.2115,40.0720707382,4.471,-11.5915,12.42387674,35.54,9.38,36.7569857306,77.95,40.381,-11.5915,42.011760654,4.471,-11.5915,12.42387674,35.91,0.0,35.91,64.99
2019-05-26 23:30:00,33.258,-2.2065,33.3311146866,6.378,-10.4565,12.2481539936,26.88,8.25,28.1175550146,77.81,33.678,-10.4565,35.2639486764,6.378,-10.4565,12.2481539936,27.3,0.0,27.3,64.87
2019-05-27 00:00:00,23.312,-2.1825,23.4139413651,9.422,-10.2125,13.8949357771,13.89,8.03,16.0440954871,78.21,23.482,-10.2125,25.6066296152,9.422,-10.2125,13.8949357771,14.06,0.0,14.06,65.2
2019-05-27 00:30:00,25.608,-2.193,25.7017297667,10.758,-9.553,14.3872990168,14.85,7.36,16.5738378175,78.03,25.828,-9.553,27.5380717008,10.758,-9.553,14.3872990168,15.07,0.0,15.07,65.04
2019-05-27 01:00:00,25.954,-2.111,26.0397088501,12.434,-9.231,15.4859845344,13.52,7.12,15.2802094226,78.15,26.114,-9.231,27.6975153579,12.434,-9.231,15.4859845344,13.68,0.0,13.68,65.15
2019-05-27 01:30:00,28.597,-2.2725,28.6871515709,10.587,-10.4625,14.8845045349,18.01,8.19,19.7847466499,78.23,28.827,-10.4625,30.6669176027,10.587,-10.4625,14.8845045349,18.24,0.0,18.24,65.22
2019-05-27 02:00:00,32.5885,-2.307,32.6700563399,9.3985,-11.317,14.710754272,23.19,9.01,24.8788303584,78.1,32.8485,-11.317,34.7433222541,9.3985,-11.317,14.710754272,23.45,0.0,23.45,65.13
2019-05-27 02:30:00,38.565,-2.3965,38.6393897111,7.915,-11.6665,14.0980299067,30.65,9.27,32.0211711216,78.0,38.835,-11.6665,40.5495307895,7.915,-11.6665,14.0980299067,30.92,0.0,30.92,65.06
2019-05-27 03:00:00,34.624,-2.4065,34.7075297054,7.374,-11.8865,13.9880219563,27.25,9.48,28.8519132814,78.16,35.054,-11.8865,37.0144809264,7.374,-11.8865,13.9880219563,27.68,0.0,27.68,65.19
2019-05-27 03:30:00,38.269,-2.4485,38.3472490963,6.409,-12.5585,14.0993334328,31.86,10.11,33.4256144297,78.32,38.659,-12.5585,40.6476838608,6.409,-12.5585,14.0993334328,32.25,0.0,32.25,65.32
2019-05-27 04:00:00,38.395,-2.4745,38.474656272,5.635,-12.9145,14.0903348168,32.76,10.44,34.3832982711,78.47,38.655,-12.9145,40.7552859792,5.635,-12.9145,14.0903348168,33.02,0.0,33.02,65.44
2019-05-27 04:30:00,37.592,-2.4375,37.6709419878,7.7219999999999995,-12.1375,14.385693944,29.87,9.7,31.4055233996,78.24,38.052,-12.1375,39.9408764332,7.7219999999999995,-12.1375,14.385693944,30.33,0.0,30.33,65.26
2019-05-27 05:00:00,29.7165,-2.5085,29.8221887946,8.836500000000001,-13.0285,15.7424758059,20.88,10.52,23.3804362662,78.73,30.0365,-13.0285,32.7403901092,8.836500000000001,-13.0285,15.7424758059,21.2,0.0,21.2,65.67
2019-05-27 05:30:00,28.8735,-2.5295,28.9840882641,7.7835,-12.7295,14.9205577141,21.09,10.2,23.4270804839,78.73,29.1135,-12.7295,31.7747706915,7.7835,-12.7295,14.9205577141,21.33,0.0,21.33,65.67
2019-05-27 06:00:00,35.8665,-2.4205,35.9480825984,9.3565,-14.5905,17.3328238467,26.51,12.17,29.1700017141,79.01,36.2265,-14.5905,39.0543466531,9.3565,-14.5905,17.3328238467,26.87,0.0,26.87,65.91
2019-05-27 06:30:00,29.281,-2.503,29.3877860684,8.731,-13.093,15.7371220368,20.55,10.59,23.1181876452,78.93,29.551,-13.093,32.3216374895,8.731,-13.093,15.7371220368,20.82,0.0,20.82,65.84
2019-05-27 07:00:00,22.158,-2.2439999999999998,22.2713380828,11.088,-10.964,15.5933652558,11.07,8.72,14.0919586999,78.57,22.288,-10.964,24.8387648646,11.088,-10.964,15.5933652558,11.2,0.0,11.2,65.57
2019-05-27 07:30:00,26.481,-2.116,26.5654063963,12.461,-8.326,14.9866205997,14.02,6.21,15.3337699213,77.88,26.521,-8.326,27.7972249874,12.461,-8.326,14.9866205997,14.06,0.0,14.06,65.0
2019-05-27 08:00:00,31.6985,-2.232,31.7769842221,11.3085,-8.692,14.2629953463,20.39,6.46,21.3888686003,77.88,31.9885,-8.692,33.148378486,11.3085,-8.692,14.2629953463,20.68,0.0,20.68,65.0
2019-05-27 08:30:00,38.354,-1.9815,38.4051514546,13.724,-9.1915,16.5176223546,24.63,7.21,25.6636123724,77.62,38.454,-9.1915,39.5372455825,13.724,-9.1915,16.5176223546,24.73,0.0,24.73,64.77
2019-05-27 09:00:00,36.392,-1.866,36.4398081773,15.342,-9.896,18.2567187632,21.05,8.03,22.5296116256,77.67,36.642,-9.896,37.9548018043,15.342,-9.896,18.2567187632,21.3,0.0,21.3,64.8
2019-05-27 09:30:00,35.729,-1.874,35.7781122615,13.979,-8.454,16.3365405457,21.75,6.58,22.7235318558,77.67,35.919,-8.454,36.9004698751,13.979,-8.454,16.3365405457,21.94,0.0,21.94,64.8
2019-05-27 10:00:00,29.9665,-1.9565000000000001,30.0303016052,11.336500000000001,-7.6465,13.6742529778,18.63,5.69,19.479553383,77.62,30.1565,-7.6465,31.1108253587,11.336500000000001,-7.6465,13.6742529778,18.82,0.0,18.82,64.8
2019-05-27 10:30:00,41.0865,-1.957,41.1330807411,8.9465,-8.437,12.2972692599,32.14,6.48,32.7867351226,77.34,41.3265,-8.437,42.1789351602,8.9465,-8.437,12.2972692599,32.38,0.0,32.38,64.54
2019-05-27 11:00:00,54.326,-1.947,54.3608782582,9.316,-9.057,12.9929636727,45.01,7.11,45.5681050736,77.31,54.646,-9.057,55.3914665359,9.316,-9.057,12.9929636727,45.33,0.0,45.33,64.54
2019-05-27 11:30:00,49.53,-1.899,49.566390841,8.6,-6.729,10.9196813598,40.93,4.83,41.2140000485,77.02,49.99,-6.729,50.440851906,8.6,-6.729,10.9196813598,41.39,0.0,41.39,64.27
2019-05-27 12:00:00,44.5815,-1.903,44.6220971185,9.0715,-5.393,10.5535094281,35.51,3.49,35.68109023,77.28,44.9415,-5.393,45.2639246117,9.0715,-5.393,10.5535094281,35.87,0.0,35.87,64.47
2019-05-27 12:30:00,41.632,-1.9445000000000001,41.6773860055,9.182,-4.7845,10.353770533,32.45,2.84,32.5740402775,77.28,41.842,-4.7845,42.1146578313,9.182,-4.7845,10.353770533,32.66,0.0,32.66,64.47
2019-05-27 13:00:00,37.1885,-1.9435,37.2392497843,10.7285,-5.9535,12.2696729582,26.46,4.01,26.7621318284,77.39,37.5185,-5.9535,37.9879191915,10.7285,-5.9535,12.2696729582,26.79,0.0,26.79,64.55
2019-05-27 13:30:00,44.7865,-1.9689999999999999,44.8297618023,9.8565,-5.799,11.4358643421,34.93,3.83,35.139348315,77.34,45.0065,-5.799,45.3785570865,9.8565,-5.799,11.4358643421,35.15,0.0,35.15,64.51
2019-05-27 14:00:00,50.9835,-1.8519999999999999,51.0171263033,10.7835,-6.332,12.5051228003,40.2,4.48,40.4488615415,77.26,51.4635,-6.332,51.8515771819,10.7835,-6.332,12.5051228003,40.68,0.0,40.68,64.43
2019-05-27 14:30:00,48.856,-1.9235000000000002,48.8938502089,10.026,-5.8535,11.6096571116,38.83,3.93,39.0283717313,77.12,49.146,-5.8535,49.4933609512,10.026,-5.8535,11.6096571116,39.12,0.0,39.12,64.32
2019-05-27 15:00:00,41.4835,-1.655,41.5165003011,15.4535,-6.665,16.8295242728,26.03,5.01,26.5077535827,77.49,41.8735,-6.665,42.4006158829,15.4535,-6.665,16.8295242728,26.42,0.0,26.42,64.63
2019-05-27 15:30:00,38.0605,-1.546,38.0918859634,17.4905,-8.186,19.3113486388,20.57,6.64,21.6151451533,78.19,38.4005,-8.186,39.2633288992,17.4905,-8.186,19.3113486388,20.91,0.0,20.91,65.21
2019-05-27 16:00:00,35.002,-1.604,35.0387331392,16.902,-7.614,18.5378154053,18.1,6.01,19.0717094147,77.9,35.212,-7.614,36.0257954805,16.902,-7.614,18.5378154053,18.31,0.0,18.31,64.97
2019-05-27 16:30:00,35.124,-1.2705,35.1469706554,20.504,-8.6905,22.2696835687,14.62,7.42,16.395145623,77.99,35.284,-8.6905,36.3384843692,20.504,-8.6905,22.2696835687,14.78,0.0,14.78,65.04
2019-05-27 17:00:00,43.3765,-1.3675,43.3980507454,19.4265,-8.7275,21.2969049042,23.95,7.36,25.0553806597,77.58,43.7365,-8.7275,44.5987745179,19.4265,-8.7275,21.2969049042,24.31,0.0,24.31,64.68
2019-05-27 17:30:00,39.729,-1.5985,39.7611448936,17.499,-7.6385000000000005,19.093498455,22.23,6.04,23.0359393123,77.52,39.949,-7.6385000000000005,40.6727093178,17.499,-7.6385000000000005,19.093498455,22.45,0.0,22.45,64.68
2019-05-27 18:00:00,36.1005,-1.713,36.1411188157,15.5405,-7.253,17.1497273812,20.56,5.54,21.2933135045,77.52,36.4805,-7.253,37.1945276788,15.5405,-7.253,17.1497273812,20.94,0.0,20.94,64.68
2019-05-27 18:30:00,33.108,-1.0215,33.1237547124,23.328,-7.8115,24.6011202235,9.78,6.79,11.9059858895,77.47,33.268,-7.8115,34.1727867791,23.328,-7.8115,24.6011202235,9.94,0.0,9.94,64.62
2019-05-27 19:00:00,30.8805,-1.124,30.9009491157,22.2705,-7.364,23.4564205763,8.61,6.24,10.6334237196,77.66,31.0005,-7.364,31.8631369493,22.2705,-7.364,23.4564205763,8.73,0.0,8.73,64.78
2019-05-27 19:30:00,36.2855,-1.4975,36.3163877127,18.9455,-7.6575,20.4345118978,17.34,6.16,18.4016629683,77.76,36.4355,-7.6575,37.231478167,18.9455,-7.6575,20.4345118978,17.49,0.0,17.49,64.85
2019-05-27 20:00:00,38.4705,-1.1440000000000001,38.4875058461,19.9905,-8.164,21.5933088305,18.48,7.02,19.7684293762,77.64,38.7805,-8.164,39.6305195052,19.9905,-8.164,21.5933088305,18.79,0.0,18.79,64.76
2019-05-27 20:30:00,50.5215,-1.8895,50.5568212262,10.3215,-8.1095,13.126208611,40.2,6.22,40.6783529657,77.46,50.9815,-8.1095,51.6224498886,10.3215,-8.1095,13.126208611,40.66,0.0,40.66,64.6
2019-05-27 21:00:00,44.61,-2.0575,44.6574227453,8.21,-7.8175,11.3365517795,36.4,5.76,36.8529184733,77.62,45.02,-7.8175,45.6936943817,8.21,-7.8175,11.3365517795,36.81,0.0,36.81,64.73
2019-05-27 21:30:00,47.444,-2.1355,47.492036135,6.334,-7.3655,9.714429795400001,41.11,5.23,41.4413440902,77.4,47.914,-7.3655,48.4768190608,6.334,-7.3655,9.714429795400001,41.58,0.0,41.58,64.54
2019-05-27 22:00:00,47.1555,-2.0905,47.2018153306,8.0955,-7.1905,10.8277611028,39.06,5.1,39.3915422394,77.44,47.6855,-7.1905,48.2245808743,8.0955,-7.1905,10.8277611028,39.59,0.0,39.59,64.58
2019-05-27 22:30:00,36.2265,-2.1125,36.2880415357,7.9765,-6.6725,10.3993657739,28.25,4.5600000000000005,28.6156617956,77.69,36.6565,-6.6725,37.2588412125,7.9765,-6.6725,10.3993657739,28.68,0.0,28.68,64.77
2019-05-27 23:00:00,40.005,-2.2135,40.0661903261,3.455,-7.1035,7.8991605408000005,36.55,4.89,36.8756640618,77.79,40.465,-7.1035,41.0837673206,3.455,-7.1035,7.8991605408000005,37.01,0.0,37.01,64.88
2019-05-27 23:30:00,37.012,-2.2835,37.0823747385,4.592,-6.9235,8.3079068513,32.42,4.64,32.7503587767,77.79,37.372,-6.9235,38.00791018,4.592,-6.9235,8.3079068513,32.78,0.0,32.78,64.88
2019-05-28 00:00:00,34.402,-2.354,34.4824436489,6.932,-7.934,10.5357002615,27.47,5.58,28.0310060469,78.06,34.802,-7.934,35.6949234486,6.932,-7.934,10.5357002615,27.87,0.0,27.87,65.08
2019-05-28 00:30:00,31.189,-2.318,31.2750195044,8.539,-7.888,11.6247608578,22.65,5.57,23.3248236864,78.06,31.459,-7.888,32.4328417657,8.539,-7.888,11.6247608578,22.92,0.0,22.92,65.08
2019-05-28 01:00:00,35.2995,-2.2565,35.3715491956,9.1695,-8.5965,12.568991308,26.13,6.34,26.8881479466,78.19,35.6595,-8.5965,36.6810544082,9.1695,-8.5965,12.568991308,26.49,0.0,26.49,65.2
2019-05-28 01:30:00,31.4645,-2.1875,31.540448895,10.2545,-8.1075,13.0723496932,21.21,5.92,22.020683459,78.28,31.7345,-8.1075,32.7537791178,10.2545,-8.1075,13.0723496932,21.48,0.0,21.48,65.27
2019-05-28 02:00:00,31.848,-2.2645,31.9284052882,9.428,-7.8945,12.2967603152,22.42,5.63,23.1160831457,78.33,32.068,-7.8945,33.0254410152,9.428,-7.8945,12.2967603152,22.64,0.0,22.64,65.32
2019-05-28 02:30:00,30.2685,-2.3785,30.3618074972,9.4485,-8.1985,12.5095785101,20.82,5.82,21.6181590336,78.33,30.6585,-8.1985,31.73576885,9.4485,-8.1985,12.5095785101,21.21,0.0,21.21,65.32
2019-05-28 03:00:00,29.2415,-2.415,29.3410556601,9.4015,-7.965,12.3219084256,19.84,5.55,20.6016528463,78.24,29.4815,-7.965,30.5385013917,9.4015,-7.965,12.3219084256,20.08,0.0,20.08,65.23
2019-05-28 03:30:00,33.085,-2.447,33.1753678804,8.195,-8.607,11.8843794116,24.89,6.16,25.6409379704,78.3,33.395,-8.607,34.4863229991,8.195,-8.607,11.8843794116,25.2,0.0,25.2,65.29
2019-05-28 04:00:00,35.685,-2.3235,35.7605631562,10.665,-8.1035,13.3943621442,25.02,5.78,25.6789563651,78.19,35.995,-8.1035,36.8958905198,10.665,-8.1035,13.3943621442,25.33,0.0,25.33,65.19
2019-05-28 04:30:00,31.5955,-2.423,31.6882714778,9.3455,-7.733,12.1300312963,22.25,5.31,22.8748464476,78.28,31.8755,-7.733,32.8001034945,9.3455,-7.733,12.1300312963,22.53,0.0,22.53,65.27
2019-05-28 05:00:00,35.2495,-2.5375,35.34071528,5.6395,-7.3475,9.2622738299,29.61,4.8100000000000005,29.9981366088,78.18,35.6095,-7.3475,36.3596238498,5.6395,-7.3475,9.2622738299,29.97,0.0,29.97,65.18
2019-05-28 05:30:00,34.6515,-2.492,34.740991872,5.6115,-7.082,9.0356879235,29.04,4.59,29.4005050977,78.09,35.0115,-7.082,35.7205802899,5.6115,-7.082,9.0356879235,29.4,0.0,29.4,65.12
2019-05-28 06:00:00,35.9205,-2.593,36.0139690849,4.4505,-6.983,8.2806545182,31.47,4.39,31.7747226581,78.09,36.3105,-6.983,36.9758664435,4.4505,-6.983,8.2806545182,31.86,0.0,31.86,65.12
2019-05-28 06:30:00,31.527,-2.477,31.6241562417,3.387,-6.927,7.7107131966,28.14,4.45,28.4896840979,78.34,31.867,-6.927,32.6111793408,3.387,-6.927,7.7107131966,28.48,0.0,28.48,65.36
