Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-28 07:00:00,30.3355,-2.464,30.4354046507,3.9855,-7.614,8.5940215412,26.35,5.15,26.8485567582,78.55,30.6555,-7.614,31.5869067218,3.9855,-7.614,8.5940215412,26.67,0.0,26.67,65.54
2019-05-28 07:30:00,32.2215,-2.3715,32.3086532449,4.3715,-8.8315,9.8542074516,27.85,6.46,28.5894053803,78.91,32.5615,-8.8315,33.7379115314,4.3715,-8.8315,9.8542074516,28.19,0.0,28.19,65.85
2019-05-28 08:00:00,32.1285,-2.257,32.207678607,4.7585,-8.177,9.4607954872,27.37,5.92,28.0029159196,78.79,32.4585,-8.177,33.472638845,4.7585,-8.177,9.4607954872,27.7,0.0,27.7,65.75
2019-05-28 08:30:00,35.109,-2.1465,35.1745553383,4.099,-8.2565,9.2180037562,31.01,6.11,31.606205087,78.53,35.489,-8.2565,36.4367796773,4.099,-8.2565,9.2180037562,31.39,0.0,31.39,65.53
2019-05-28 09:00:00,39.6265,-1.9929999999999999,39.6765869405,4.1065,-8.133,9.1109292199,35.52,6.14,36.0467751678,78.21,40.0665,-8.133,40.8836166606,4.1065,-8.133,9.1109292199,35.96,0.0,35.96,65.26
2019-05-28 09:30:00,36.6225,-1.9565000000000001,36.6747242457,3.4725,-6.6565,7.5078124977,33.15,4.7,33.4815247562,78.31,37.0225,-6.6565,37.616146779,3.4725,-6.6565,7.5078124977,33.55,0.0,33.55,65.33
2019-05-28 10:00:00,33.541,-1.9445000000000001,33.5973177687,3.3810000000000002,-7.1345,7.8950776595,30.16,5.19,30.6032955742,78.31,33.921,-7.1345,34.6631696654,3.3810000000000002,-7.1345,7.8950776595,30.54,0.0,30.54,65.33
2019-05-28 10:30:00,37.9395,-1.9264999999999999,37.9883806249,2.3995,-7.4165,7.7950030468,35.54,5.49,35.961530835,78.23,38.3695,-7.4165,39.079700645,2.3995,-7.4165,7.7950030468,35.97,0.0,35.97,65.28
2019-05-28 11:00:00,27.538,-1.8175,27.5979120632,2.098,-5.6475,6.0246045721,25.44,3.83,25.7266884771,78.39,27.858,-5.6475,28.4246797739,2.098,-5.6475,6.0246045721,25.76,0.0,25.76,65.4
2019-05-28 11:30:00,20.261,-1.854,20.3456490926,3.081,-4.514,5.4652316511,17.18,2.66,17.3847059222,78.58,20.471,-4.514,20.9627774162,3.081,-4.514,5.4652316511,17.39,0.0,17.39,65.58
2019-05-28 12:00:00,35.042,-1.8785,35.0923143473,3.492,-5.7885,6.7602364049,31.55,3.91,31.7913604616,78.35,35.432,-5.7885,35.9017180125,3.492,-5.7885,6.7602364049,31.94,0.0,31.94,65.4
2019-05-28 12:30:00,35.576,-1.884,35.6258506144,4.506,-6.114,7.5950662933,31.07,4.23,31.3566229049,78.0,35.956,-6.114,36.472111702,4.506,-6.114,7.5950662933,31.45,0.0,31.45,65.11
2019-05-28 13:00:00,43.222,-1.8665,43.2622827212,5.832,-7.0265,9.1314799595,37.39,5.16,37.7443730906,77.85,43.692,-7.0265,44.2533904492,5.832,-7.0265,9.1314799595,37.86,0.0,37.86,64.97
2019-05-28 13:30:00,36.713,-1.9135,36.7628324704,7.8629999999999995,-7.0835,10.5831347554,28.85,5.17,29.3095786391,78.05,37.063,-7.0835,37.7338301959,7.8629999999999995,-7.0835,10.5831347554,29.2,0.0,29.2,65.15
2019-05-28 14:00:00,38.429,-1.788,38.4705729747,8.879,-7.298,11.493365260000001,29.55,5.51,30.0593180229,78.1,38.789,-7.298,39.4695746747,8.879,-7.298,11.493365260000001,29.91,0.0,29.91,65.18
2019-05-28 14:30:00,31.2255,-1.7715,31.2757104236,8.6555,-6.6315,10.9038741968,22.57,4.86,23.0873233615,78.23,31.5155,-6.6315,32.2056444199,8.6555,-6.6315,10.9038741968,22.86,0.0,22.86,65.27
2019-05-28 15:00:00,24.087,-1.764,24.1515064748,9.587,-6.044,11.333159533,14.5,4.28,15.1184787595,78.38,24.267,-6.044,25.0083431079,9.587,-6.044,11.333159533,14.68,0.0,14.68,65.38
2019-05-28 15:30:00,31.137,-1.7735,31.1874665731,10.637,-7.4235,12.9712806326,20.5,5.65,21.2643480972,78.28,31.377,-7.4235,32.2432082965,10.637,-7.4235,12.9712806326,20.74,0.0,20.74,65.32
2019-05-28 16:00:00,38.55,-1.7610000000000001,38.5902011008,10.18,-8.091,13.0037179683,28.37,6.33,29.0676074007,78.17,38.91,-8.091,39.7423248062,10.18,-8.091,13.0037179683,28.73,0.0,28.73,65.23
2019-05-28 16:30:00,38.502,-1.8255,38.5452520325,10.702,-8.5055,13.6702719157,27.8,6.68,28.5912993759,78.31,38.842,-8.5055,39.7623502103,10.702,-8.5055,13.6702719157,28.14,0.0,28.14,65.34
2019-05-28 17:00:00,43.139,-1.9665,43.1837983884,9.319,-8.2965,12.4770057806,33.82,6.33,34.4072855657,78.17,43.549,-8.2965,44.3322378552,9.319,-8.2965,12.4770057806,34.23,0.0,34.23,65.21
2019-05-28 17:30:00,39.424,-1.932,39.4713111006,9.524000000000001,-7.642,12.2109270737,29.9,5.71,30.4403367261,78.17,39.804,-7.642,40.5309582912,9.524000000000001,-7.642,12.2109270737,30.28,0.0,30.28,65.21
2019-05-28 18:00:00,38.7385,-1.9095,38.785533031,10.0585,-7.6595,12.6428383878,28.68,5.75,29.2507247773,78.23,39.0885,-7.6595,39.8318813578,10.0585,-7.6595,12.6428383878,29.03,0.0,29.03,65.27
2019-05-28 18:30:00,26.0505,-1.99,26.1263975751,7.7705,-6.39,10.0604557675,18.28,4.4,18.8020849908,78.43,26.2905,-6.39,27.0559141455,7.7705,-6.39,10.0604557675,18.52,0.0,18.52,65.43
2019-05-28 19:00:00,43.784,-1.9769999999999999,43.8286114884,7.594,-7.567,10.7204629098,36.19,5.59,36.6191780356,78.15,44.234,-7.567,44.8765667693,7.594,-7.567,10.7204629098,36.64,0.0,36.64,65.21
2019-05-28 19:30:00,40.8685,-2.0095,40.9178736312,7.4485,-7.5095,10.5769911837,33.42,5.5,33.869549746,78.15,41.2785,-7.5095,41.9560144973,7.4485,-7.5095,10.5769911837,33.83,0.0,33.83,65.21
2019-05-28 20:00:00,30.5135,-2.0165,30.580058118,6.7835,-6.9165,9.6878193883,23.73,4.9,24.2306190594,78.44,30.8035,-6.9165,31.5704542967,6.7835,-6.9165,9.6878193883,24.02,0.0,24.02,65.43
2019-05-28 20:30:00,27.2435,-2.0695,27.3219897244,4.6635,-6.5195,8.015741544,22.58,4.45,23.0143194555,78.6,27.5235,-6.5195,28.2851008925,4.6635,-6.5195,8.015741544,22.86,0.0,22.86,65.56
2019-05-28 21:00:00,25.7335,-2.1205,25.8207192483,2.5935,-6.2005,6.7210447477,23.14,4.08,23.4969359705,78.5,26.0235,-6.2005,26.7519859543,2.5935,-6.2005,6.7210447477,23.43,0.0,23.43,65.48
2019-05-28 21:30:00,31.7455,-2.1285,31.8167767459,1.9455,-6.1785,6.4775637781,29.8,4.05,30.073950522,78.18,32.1055,-6.1785,32.6946018862,1.9455,-6.1785,6.4775637781,30.16,0.0,30.16,65.21
2019-05-28 22:00:00,34.5255,-2.0535,34.5865148938,3.6155,-6.3635,7.318877817,30.91,4.31,31.2090403569,78.18,34.9255,-6.3635,35.5004884826,3.6155,-6.3635,7.318877817,31.31,0.0,31.31,65.21
2019-05-28 22:30:00,31.729,-2.0425,31.7946732528,5.809,-5.9525,8.3172553917,25.92,3.91,26.2132504661,78.28,32.059,-5.9525,32.6069277493,5.809,-5.9525,8.3172553917,26.25,0.0,26.25,65.28
2019-05-28 23:00:00,33.5355,-2.115,33.6021276893,3.7655000000000003,-5.915,7.0118624666,29.77,3.8,30.0115461115,78.35,33.9155,-5.915,34.4274362282,3.7655000000000003,-5.915,7.0118624666,30.15,0.0,30.15,65.35
2019-05-28 23:30:00,27.9075,-2.1865,27.9930230325,1.6175000000000002,-5.6065000000000005,5.835164822,26.29,3.42,26.5115163655,78.23,28.2375,-5.6065000000000005,28.7887000141,1.6175000000000002,-5.6065000000000005,5.835164822,26.62,0.0,26.62,65.22
2019-05-29 00:00:00,19.4555,-2.27,19.5874801914,1.4855,-5.97,6.152041145,17.97,3.7,18.3469588761,78.52,19.6755,-5.97,20.5612791492,1.4855,-5.97,6.152041145,18.19,0.0,18.19,65.45
2019-05-29 00:30:00,20.5135,-2.283,20.6401494968,1.2835,-7.633,7.7401589938,19.23,5.35,19.9603456884,78.75,20.7535,-7.633,22.1126762571,1.2835,-7.633,7.7401589938,19.47,0.0,19.47,65.66
2019-05-29 01:00:00,39.254,-2.324,39.3227350524,1.8940000000000001,-10.244,10.4176183459,37.36,7.92,38.1902605385,78.61,39.704,-10.244,41.0042333424,1.8940000000000001,-10.244,10.4176183459,37.81,0.0,37.81,65.55
2019-05-29 01:30:00,38.1765,-2.32,38.2469286643,3.4865,-9.79,10.3922943689,34.69,7.47,35.4851659148,78.55,38.6165,-9.79,39.8381497092,3.4865,-9.79,10.3922943689,35.13,0.0,35.13,65.5
2019-05-29 02:00:00,43.3765,-2.3275,43.4388997156,3.1965,-8.7375,9.3038442861,40.18,6.41,40.6880879374,78.28,43.8665,-8.7375,44.7282207169,3.1965,-8.7375,9.3038442861,40.67,0.0,40.67,65.27
2019-05-29 02:30:00,39.7975,-2.338,39.8661165685,1.7375,-8.468,8.6444161312,38.06,6.13,38.5504928633,78.47,40.2875,-8.468,41.1678233606,1.7375,-8.468,8.6444161312,38.55,0.0,38.55,65.42
2019-05-29 03:00:00,30.999,-2.415,31.0929288746,1.289,-8.285,8.3846732793,29.71,5.87,30.2843358851,78.86,31.359,-8.285,32.4349827501,1.289,-8.285,8.3846732793,30.07,0.0,30.07,65.74
2019-05-29 03:30:00,29.5565,-2.414,29.6549167635,0.42650000000000005,-9.024,9.0340731816,29.13,6.61,29.8705373236,78.9,29.9065,-9.024,31.2382989013,0.42650000000000005,-9.024,9.0340731816,29.48,0.0,29.48,65.78
2019-05-29 04:00:00,29.343,-2.4215,29.442746326600002,0.323,-8.9415,8.9473320744,29.02,6.52,29.7434160782,78.9,29.693,-8.9415,31.010073706,0.323,-8.9415,8.9473320744,29.37,0.0,29.37,65.78
2019-05-29 04:30:00,16.794,-2.3735,16.9608943824,0.044,-6.9035,6.9036402172999995,16.75,4.53,17.3517549545,79.15,17.014,-6.9035,18.3612229508,0.044,-6.9035,6.9036402172999995,16.97,0.0,16.97,65.98
2019-05-29 05:00:00,17.997,-2.476,18.1665237456,0.417,-7.816,7.8271160078,17.58,5.34,18.3731325582,79.15,18.207,-7.816,19.8137504022,0.417,-7.816,7.8271160078,17.79,0.0,17.79,65.98
2019-05-29 05:30:00,19.81,-2.5065,19.9679403607,0.48,-7.3165,7.3322283277,19.33,4.8100000000000005,19.9194628442,79.0,20.04,-7.3165,21.3338410102,0.48,-7.3165,7.3322283277,19.56,0.0,19.56,65.89
2019-05-29 06:00:00,15.7385,-2.4615,15.9298262545,0.7285,-6.6615,6.7012158971,15.01,4.2,15.5865358563,78.96,15.9185,-6.6615,17.2561358508,0.7285,-6.6615,6.7012158971,15.19,0.0,15.19,65.89
2019-05-29 06:30:00,14.87,-2.4045,15.0631510731,1.1400000000000001,-6.0545,6.160890378,13.73,3.65,14.2068786157,78.88,15.02,-6.0545,16.1943622983,1.1400000000000001,-6.0545,6.160890378,13.88,0.0,13.88,65.79
2019-05-29 07:00:00,15.211,-2.3365,15.3894039277,1.741,-5.8665,6.1193874898,13.47,3.5300000000000002,13.9248626564,78.84,15.341,-5.8665,16.4244361623,1.741,-5.8665,6.1193874898,13.6,0.0,13.6,65.79
2019-05-29 07:30:00,15.021,-2.292,15.1948578473,2.581,-6.962,7.4250255892,12.44,4.67,13.2876822659,78.94,15.141,-6.962,16.6649129911,2.581,-6.962,7.4250255892,12.56,0.0,12.56,65.85
2019-05-29 08:00:00,16.8875,-2.2785,17.0405169669,3.3175,-6.6185,7.4034011441,13.57,4.34,14.2471225165,78.69,16.9975,-6.6185,18.2406016485,3.3175,-6.6185,7.4034011441,13.68,0.0,13.68,65.63
2019-05-29 08:30:00,16.649,-2.137,16.7855881637,4.509,-6.367,7.8019080999,12.14,4.23,12.855835251,78.5,16.769,-6.367,17.9370580085,4.509,-6.367,7.8019080999,12.26,0.0,12.26,65.48
2019-05-29 09:00:00,17.1385,-1.996,17.2543385341,9.4285,-6.296,11.3373818957,7.71,4.3,8.8280292251,78.5,17.1985,-6.296,18.3146940529,9.4285,-6.296,11.3373818957,7.77,0.0,7.77,65.48
2019-05-29 09:30:00,15.261,-1.9455,15.3845081576,8.121,-5.4755,9.794475037,7.14,3.5300000000000002,7.9649544883,78.5,15.311,-5.4755,16.2606217978,8.121,-5.4755,9.794475037,7.19,0.0,7.19,65.48
2019-05-29 10:00:00,15.522,-1.8815,15.6356172328,8.192,-5.0115,9.6033325596,7.33,3.13,7.9703073968,78.43,15.572,-5.0115,16.3585548338,8.192,-5.0115,9.6033325596,7.38,0.0,7.38,65.41
2019-05-29 10:30:00,13.6355,-1.9060000000000001,13.7680679926,6.3955,-4.206,7.6545970665,7.24,2.3,7.5965518494,78.58,13.6855,-4.206,14.3172394773,6.3955,-4.206,7.6545970665,7.29,0.0,7.29,65.54
2019-05-29 11:00:00,13.203,-1.8335,13.3297010938,5.043,-3.9935,6.4327203616,8.16,2.16,8.4410425896,78.53,13.273,-3.9935,13.860756518,5.043,-3.9935,6.4327203616,8.23,0.0,8.23,65.5
2019-05-29 11:30:00,14.3615,-1.8085,14.4749215715,4.2715,-3.6885,5.6436463833,10.09,1.88,10.2636494484,78.53,14.4415,-3.6885,14.9050982721,4.2715,-3.6885,5.6436463833,10.17,0.0,10.17,65.5
2019-05-29 12:00:00,17.8505,-1.7985,17.9408737942,2.9905,-3.7685,4.810892069,14.86,1.97,14.9900133422,78.49,18.0005,-3.7685,18.3907474699,2.9905,-3.7685,4.810892069,15.01,0.0,15.01,65.5
2019-05-29 12:30:00,14.6725,-1.7795,14.7800161197,2.2625,-2.6895,3.5145862488,12.41,0.91,12.4433194928,78.7,14.7825,-2.6895,15.0251694333,2.2625,-2.6895,3.5145862488,12.52,0.0,12.52,65.69
2019-05-29 13:00:00,16.3935,-1.7970000000000002,16.4916964334,1.8735,-3.187,3.6968866969,14.52,1.3900000000000001,14.586380634,78.63,16.5335,-3.187,16.8378618372,1.8735,-3.187,3.6968866969,14.66,0.0,14.66,65.62
2019-05-29 13:30:00,18.712,-1.85,18.8032296162,3.662,-4.24,5.6024855198,15.05,2.39,15.2385891735,78.63,18.862,-4.24,19.3326833109,3.662,-4.24,5.6024855198,15.2,0.0,15.2,65.62
2019-05-29 14:00:00,21.219,-1.8205,21.2969523935,7.489,-4.8405000000000005,8.9171498389,13.73,3.02,14.0582111238,78.58,21.349,-4.8405000000000005,21.8908711853,7.489,-4.8405000000000005,8.9171498389,13.86,0.0,13.86,65.62
2019-05-29 14:30:00,18.046,-1.4809999999999999,18.1066694066,13.806000000000001,-5.031,14.6941007551,4.24,3.55,5.5299276668,78.52,18.086,-5.031,18.7727024426,13.806000000000001,-5.031,14.6941007551,4.28,0.0,4.28,65.54
2019-05-29 15:00:00,20.493,-1.3815,20.5395129263,16.323,-4.8215,17.0201995068,4.17,3.44,5.4057839394,78.43,20.533,-4.8215,21.0914900197,16.323,-4.8215,17.0201995068,4.21,0.0,4.21,65.46
2019-05-29 15:30:00,19.794,-1.3715,19.8414578156,16.014,-4.0915,16.5284169917,3.7800000000000002,2.7199999999999998,4.656908846,78.43,19.814,-4.0915,20.2320282782,16.014,-4.0915,16.5284169917,3.8,0.0,3.8,65.46
2019-05-29 16:00:00,23.4775,-1.25,23.510752992,16.1675,-4.0,16.6549709171,7.31,2.75,7.8101600496,78.35,23.5575,-4.0,23.8946815474,16.1675,-4.0,16.6549709171,7.39,0.0,7.39,65.39
2019-05-29 16:30:00,21.0825,-1.255,21.1198208148,16.6525,-3.755,17.070611625,4.43,2.5,5.0867376579,78.35,21.1225,-3.755,21.4536717429,16.6525,-3.755,17.070611625,4.47,0.0,4.47,65.39
2019-05-29 17:00:00,23.9045,-1.3665,23.9435261083,17.3645,-4.6165,17.9676913514,6.54,3.25,7.3030199233,78.26,23.9745,-4.6165,24.4149282714,17.3645,-4.6165,17.9676913514,6.61,0.0,6.61,65.32
2019-05-29 17:30:00,23.484,-0.9845,23.5046271242,20.874,-4.1445,21.281465087,2.61,3.16,4.0984997255,78.26,23.524,-4.1445,23.8863026911,20.874,-4.1445,21.281465087,2.65,0.0,2.65,65.32
2019-05-29 18:00:00,22.3975,-0.48450000000000004,22.4027397097,23.9075,-3.8545,24.2162285771,-1.51,3.37,3.6928308924,78.26,22.3775,-3.8545,22.7070402409,23.9075,-3.8545,24.2162285771,-1.53,0.0,1.53,65.32
2019-05-29 18:30:00,26.024,-0.5695,26.0302306223,23.734,-3.6195,24.0084055333,2.29,3.05,3.8140005244,78.26,26.044,-3.6195,26.2943095793,23.734,-3.6195,24.0084055333,2.31,0.0,2.31,65.32
2019-05-29 19:00:00,24.3735,-0.6955,24.3834210582,22.6335,-4.1955,23.0190691059,1.74,3.5,3.9086570584,78.3,24.3835,-4.1955,24.7418126357,22.6335,-4.1955,23.0190691059,1.75,0.0,1.75,65.36
2019-05-29 19:30:00,28.2,-0.704,28.208786149,23.82,-4.984,24.3358307029,4.38,4.28,6.1239529717,78.2,28.24,-4.984,28.676433809,23.82,-4.984,24.3358307029,4.42,0.0,4.42,65.25
2019-05-29 20:00:00,26.8685,-0.7625000000000001,26.8793172997,23.2985,-5.3625,23.9076663123,3.5700000000000003,4.6,5.8227914268,78.34,26.8985,-5.3625,27.4278272654,23.2985,-5.3625,23.9076663123,3.6,0.0,3.6,65.36
2019-05-29 20:30:00,26.453,-1.102,26.4759440436,19.353,-5.242,20.0503659069,7.1,4.14,8.2188563681,78.19,26.533,-5.242,27.045862031,19.353,-5.242,20.0503659069,7.18,0.0,7.18,65.24
2019-05-29 21:00:00,26.564,-1.3599999999999999,26.5987912507,17.354,-5.13,18.0963591918,9.21,3.77,9.9517335173,78.38,26.664,-5.13,27.1530071263,17.354,-5.13,18.0963591918,9.31,0.0,9.31,65.39
2019-05-29 21:30:00,25.0415,-1.3865,25.079854555,16.7815,-5.2565,17.5854921597,8.26,3.87,9.12165007,78.44,25.1415,-5.2565,25.6851282749,16.7815,-5.2565,17.5854921597,8.36,0.0,8.36,65.45
2019-05-29 22:00:00,28.58,-1.457,28.617114617,17.4,-6.027,18.4142534196,11.18,4.57,12.0779675443,78.44,28.71,-6.027,29.3357943305,17.4,-6.027,18.4142534196,11.31,0.0,11.31,65.45
2019-05-29 22:30:00,22.0325,-1.379,22.0756131795,18.1925,-5.279,18.9429379255,3.84,3.9,5.4731709274,78.62,22.0725,-5.279,22.6950015918,18.1925,-5.279,18.9429379255,3.88,0.0,3.88,65.57
2019-05-29 23:00:00,16.045,-1.3495,16.1016513206,18.515,-1.0695000000000001,18.5458635617,-2.47,-0.28,2.4858197843,77.78,16.015,-1.0695000000000001,16.0506714891,18.515,-1.0695000000000001,18.5458635617,-2.5,0.0,2.5,64.88
2019-05-29 23:30:00,21.099,-0.906,21.1184430534,20.949,-0.336,20.9516943706,0.15,-0.5700000000000001,0.5894064811,77.12,21.119,-0.336,21.1216726847,20.949,-0.336,20.9516943706,0.17,0.0,0.17,64.32
2019-05-30 00:00:00,18.7025,-1.1715,18.7391546901,19.5725,-0.14150000000000001,19.5730114827,-0.87,-1.03,1.3482581355,77.05,18.6925,-0.14150000000000001,18.6930355614,19.5725,-0.14150000000000001,19.5730114827,-0.88,0.0,0.88,64.27
2019-05-30 00:30:00,21.9615,-1.1605,21.9921404711,19.0515,0.11950000000000001,19.0518747765,2.91,-1.28,3.1790721917,76.92,22.0115,0.11950000000000001,22.0118243792,19.0515,0.11950000000000001,19.0518747765,2.96,0.0,2.96,64.16
2019-05-30 01:00:00,20.6045,-1.217,20.6404096192,20.0545,-0.337,20.0573313093,0.55,-0.88,1.0377379245,77.12,20.6245,-0.337,20.6272530709,20.0545,-0.337,20.0573313093,0.5700000000000001,0.0,0.5700000000000001,64.31
2019-05-30 01:30:00,20.292,-1.4335,20.3425707876,18.952,-0.3835,18.9558797277,1.34,-1.05,1.7023806860000001,77.12,20.322,-0.3835,20.3256182255,18.952,-0.3835,18.9558797277,1.37,0.0,1.37,64.31
2019-05-30 02:00:00,19.673000000000002,-1.689,19.7453703435,16.273,-0.309,16.2759334602,3.4,-1.38,3.6693868698000003,77.19,19.723,-0.309,19.7254204011,16.273,-0.309,16.2759334602,3.45,0.0,3.45,64.38
2019-05-30 02:30:00,17.5555,-1.888,17.656730282,14.6855,-0.508,14.694283727,2.87,-1.38,3.1845407832,77.19,17.5955,-0.508,17.6028317111,14.6855,-0.508,14.694283727,2.91,0.0,2.91,64.38
2019-05-30 03:00:00,23.3685,-2.0025,23.4541424593,14.0285,-1.1325,14.0741382862,9.34,-0.87,9.3804317598,77.5,23.4785,-1.1325,23.5057975508,14.0285,-1.1325,14.0741382862,9.45,0.0,9.45,64.63
2019-05-30 03:30:00,25.2815,-1.9729999999999999,25.3583708319,13.5915,-1.393,13.6626981687,11.69,-0.58,11.7043795222,77.19,25.4215,-1.393,25.4596369033,13.5915,-1.393,13.6626981687,11.83,0.0,11.83,64.38
2019-05-30 04:00:00,33.187,-2.024,33.2486623039,13.227,-2.2439999999999998,13.4160003354,19.96,0.22,19.961212388,77.19,33.427,-2.2439999999999998,33.5022367164,13.227,-2.2439999999999998,13.4160003354,20.2,0.0,20.2,64.38
2019-05-30 04:30:00,34.4145,-1.9465,34.469503514,14.2345,-2.7065,14.4895180217,20.18,0.76,20.1943061282,77.0,34.6745,-2.7065,34.7799668272,14.2345,-2.7065,14.4895180217,20.44,0.0,20.44,64.22
2019-05-30 05:00:00,36.0155,-2.0995,36.0766425891,12.2355,-2.9495,12.5859846854,23.78,0.85,23.795186488,77.0,36.2955,-2.9495,36.4151461689,12.2355,-2.9495,12.5859846854,24.06,0.0,24.06,64.22
2019-05-30 05:30:00,24.423,-2.006,24.5052436225,12.403,-1.3860000000000001,12.4802005192,12.02,-0.62,12.0359793951,77.26,24.583,-1.3860000000000001,24.6220406344,12.403,-1.3860000000000001,12.4802005192,12.18,0.0,12.18,64.43
2019-05-30 06:00:00,24.2685,-1.976,24.3488124608,12.8385,-4.356,13.5573529219,11.43,2.38,11.6751573865,78.15,24.4085,-4.356,24.7941446364,12.8385,-4.356,13.5573529219,11.57,0.0,11.57,65.17
2019-05-30 06:30:00,24.54,-1.9375,24.6163666338,12.36,-6.9275,14.1689751305,12.18,4.99,13.1625415479,78.88,24.69,-6.9275,25.6434466531,12.36,-6.9275,14.1689751305,12.33,0.0,12.33,65.78
2019-05-30 07:00:00,23.468,-1.348,23.5066826243,20.488,-7.478,21.810057955,2.98,6.13,6.8159592135,78.88,23.498,-7.478,24.6592069621,20.488,-7.478,21.810057955,3.01,0.0,3.01,65.78
2019-05-30 07:30:00,35.522,-1.2855,35.5452527667,20.992,-8.2955,22.5716500117,14.53,7.01,16.1326067329,78.71,35.712,-8.2955,36.662818553,20.992,-8.2955,22.5716500117,14.72,0.0,14.72,65.66
2019-05-30 08:00:00,33.4775,-1.0935,33.4953541331,22.4575,-8.2535,23.9261273193,11.02,7.16,13.1417654826,78.71,33.6075,-8.2535,34.606131227,22.4575,-8.2535,23.9261273193,11.15,0.0,11.15,65.66
2019-05-30 08:30:00,39.279,-1.3519999999999999,39.3022613217,18.819,-6.962,20.0654978757,20.46,5.61,21.2151761718,78.18,39.519,-6.962,40.1275566787,18.819,-6.962,20.0654978757,20.7,0.0,20.7,65.23
2019-05-30 09:00:00,42.121,-1.508,42.1479857763,16.151,-5.688,17.1233216696,25.97,4.18,26.3042449046,77.94,42.461,-5.688,42.840283204,16.151,-5.688,17.1233216696,26.31,0.0,26.31,65.03
2019-05-30 09:30:00,32.237,-1.6764999999999999,32.2805641408,12.737,-4.0765,13.3734446292,19.5,2.4,19.647137196,78.03,32.497,-4.0765,32.7516848612,12.737,-4.0765,13.3734446292,19.76,0.0,19.76,65.1
2019-05-30 10:00:00,37.0375,-1.635,37.073570522,12.2975,-4.195,12.993326412,24.74,2.56,24.8720968155,77.87,37.3375,-4.195,37.5724224831,12.2975,-4.195,12.993326412,25.04,0.0,25.04,64.97
2019-05-30 10:30:00,32.1905,-1.7730000000000001,32.239289993,10.5505,-3.303,11.0554447785,21.64,1.53,21.6940199133,77.87,32.4705,-3.303,32.6380633502,10.5505,-3.303,11.0554447785,21.92,0.0,21.92,64.97
2019-05-30 11:00:00,27.0835,-1.7275,27.1385377001,8.1035,-3.7175000000000002,8.915521213,18.98,1.99,19.0840378327,78.19,27.3135,-3.7175000000000002,27.5653240231,8.1035,-3.7175000000000002,8.915521213,19.21,0.0,19.21,65.23
2019-05-30 11:30:00,25.756,-1.718,25.8132342026,8.616,-5.318,10.1250471604,17.14,3.6,17.513982985,78.39,25.976,-5.318,26.5147826693,8.616,-5.318,10.1250471604,17.36,0.0,17.36,65.4
2019-05-30 12:00:00,24.864,-1.661,24.9194184723,8.434,-5.351,9.9882709715,16.43,3.69,16.8392695804,78.31,25.054,-5.351,25.6190576915,8.434,-5.351,9.9882709715,16.62,0.0,16.62,65.32
2019-05-30 12:30:00,21.061,-1.5785,21.1200706261,9.401,-5.1085,10.6993258316,11.66,3.5300000000000002,12.1826310787,78.36,21.211,-5.1085,21.8174997021,9.401,-5.1085,10.6993258316,11.81,0.0,11.81,65.37
2019-05-30 13:00:00,34.63,-1.5425,34.6643362298,9.84,-4.4625,10.8046057887,24.79,2.92,24.9613801702,77.74,34.95,-4.4625,35.2337396007,9.84,-4.4625,10.8046057887,25.11,0.0,25.11,64.85
2019-05-30 13:30:00,25.774,-1.554,25.8208054096,10.664,-3.184,11.1291846961,15.11,1.63,15.1976642942,77.68,25.964,-3.184,26.1585005686,10.664,-3.184,11.1291846961,15.3,0.0,15.3,64.79
2019-05-30 14:00:00,35.2415,-1.5445,35.2753285243,8.8215,-4.4745,9.891411047,26.42,2.93,26.5819732149,77.68,35.5715,-4.4745,35.8518167252,8.8215,-4.4745,9.891411047,26.75,0.0,26.75,64.79
2019-05-30 14:30:00,33.4425,-1.4245,33.4728248957,11.6625,-4.4145,12.4700327385,21.78,2.99,21.9842784735,77.58,33.7325,-4.4145,34.0201317825,11.6625,-4.4145,12.4700327385,22.07,0.0,22.07,64.72
2019-05-30 15:00:00,30.713,-1.3465,30.742502033,13.213,-5.1165,14.1690487066,17.5,3.77,17.9014775926,77.81,30.943,-5.1165,31.3631602561,13.213,-5.1165,14.1690487066,17.73,0.0,17.73,64.93
2019-05-30 15:30:00,26.9695,-1.2505,26.9984755218,15.6595,-4.8705,16.3994423838,11.31,3.62,11.8752052614,77.89,27.1195,-4.8705,27.5533854635,15.6595,-4.8705,16.3994423838,11.46,0.0,11.46,65.0
2019-05-30 16:00:00,32.167,-1.2,32.1893754056,17.437,-5.25,18.2102023328,14.73,4.05,15.2766292094,77.84,32.347,-5.25,32.7702747776,17.437,-5.25,18.2102023328,14.91,0.0,14.91,64.96
2019-05-30 16:30:00,35.5075,-1.1360000000000001,35.5256675131,17.3175,-4.876,17.990863855,18.19,3.74,18.5705061859,77.46,35.7475,-4.876,36.0785134429,17.3175,-4.876,17.990863855,18.43,0.0,18.43,64.65
2019-05-30 17:00:00,40.6965,-1.3785,40.7198400599,16.4365,-5.5185,17.3381767928,24.26,4.14,24.6107131144,77.46,41.0065,-5.5185,41.3761632404,16.4365,-5.5185,17.3381767928,24.57,0.0,24.57,64.65
2019-05-30 17:30:00,37.2205,-1.2735,37.242280039,16.9405,-5.3935,17.7783683869,20.28,4.12,20.6942697383,77.74,37.4905,-5.3935,37.8764759778,16.9405,-5.3935,17.7783683869,20.55,0.0,20.55,64.88
2019-05-30 18:00:00,22.836,-1.342,22.8753985758,15.946,-4.482,16.5639137887,6.89,3.14,7.5717699384,78.03,22.936,-4.482,23.3698185701,15.946,-4.482,16.5639137887,6.99,0.0,6.99,65.13
2019-05-30 18:30:00,33.8285,-1.461,33.8600344544,14.1585,-4.891,14.979486081,19.67,3.43,19.966817473,77.75,34.0785,-4.891,34.4276929702,14.1585,-4.891,14.979486081,19.92,0.0,19.92,64.9
2019-05-30 19:00:00,32.834,-1.4405000000000001,32.8655837655,15.774000000000001,-4.9805,16.5415977538,17.06,3.54,17.42340954,77.8,33.074,-4.9805,33.446896063,15.774000000000001,-4.9805,16.5415977538,17.3,0.0,17.3,64.95
2019-05-30 19:30:00,34.8065,-1.4425,34.8363782345,16.5665,-5.5325,17.4658947237,18.24,4.09,18.6929318193,77.8,35.0365,-5.5325,35.4706200749,16.5665,-5.5325,17.4658947237,18.47,0.0,18.47,64.95
2019-05-30 20:00:00,35.704,-1.3745,35.7304473279,16.004,-5.7345,17.0003678269,19.7,4.36,20.1767093452,77.63,35.964,-5.7345,36.4183166312,16.004,-5.7345,17.0003678269,19.96,0.0,19.96,64.8
2019-05-30 20:30:00,35.169,-1.2625,35.1916533748,17.079,-6.8525,18.4024182446,18.09,5.59,18.9339958804,77.91,35.409,-6.8525,36.0659678541,17.079,-6.8525,18.4024182446,18.33,0.0,18.33,65.02
2019-05-30 21:00:00,31.6725,-1.576,31.7116860518,14.1325,-6.106,15.3951548303,17.54,4.53,18.1155320099,77.91,31.9125,-6.106,32.4913972037,14.1325,-6.106,15.3951548303,17.78,0.0,17.78,65.02
2019-05-30 21:30:00,32.483,-1.5354999999999999,32.5192719668,15.183,-6.4355,16.4905775899,17.3,4.9,17.9805450418,78.0,32.723,-6.4355,33.349818429,15.183,-6.4355,16.4905775899,17.54,0.0,17.54,65.1
2019-05-30 22:00:00,27.928,-1.5150000000000001,27.9690616396,14.968,-5.725,16.025499961,12.96,4.21,13.626654028,78.06,28.098,-5.725,28.6753069556,14.968,-5.725,16.025499961,13.13,0.0,13.13,65.14
2019-05-30 22:30:00,27.175,-1.7795,27.2332011569,12.545,-5.8695,13.8502005491,14.63,4.09,15.190951254,78.29,27.365,-5.8695,27.9873945777,12.545,-5.8695,13.8502005491,14.82,0.0,14.82,65.33
2019-05-30 23:00:00,26.7965,-1.752,26.8537132674,12.6565,-5.922,13.9734418183,14.14,4.17,14.7420656626,78.07,26.9865,-5.922,27.6286312772,12.6565,-5.922,13.9734418183,14.33,0.0,14.33,65.15
2019-05-30 23:30:00,27.087,-1.9095,27.1542217574,11.257,-6.4895,12.9936007038,15.83,4.58,16.4792384533,78.23,27.287,-6.4895,28.0480655171,11.257,-6.4895,12.9936007038,16.03,0.0,16.03,65.28
2019-05-31 00:00:00,23.059,-2.016,23.1469595628,10.809,-7.506,13.1595789066,12.25,5.49,13.4239561978,78.64,23.229,-7.506,24.4116053753,10.809,-7.506,13.1595789066,12.42,0.0,12.42,65.6
2019-05-31 00:30:00,33.911,-1.9895,33.969310138,11.791,-7.8795,14.1814738744,22.12,5.89,22.8907514075,78.54,34.191,-7.8795,35.087191413,11.791,-7.8795,14.1814738744,22.4,0.0,22.4,65.48
2019-05-31 01:00:00,37.124,-1.8535,37.1702412993,13.614,-6.8935,15.2597948299,23.51,5.04,24.0441614535,78.02,37.444,-6.8935,38.0732646125,13.614,-6.8935,15.2597948299,23.83,0.0,23.83,65.05
2019-05-31 01:30:00,39.7165,-1.7565,39.7553224676,14.9465,-7.4965,16.7211056602,24.77,5.74,25.4263741025,77.86,40.0565,-7.4965,40.7519411133,14.9465,-7.4965,16.7211056602,25.11,0.0,25.11,64.91
2019-05-31 02:00:00,41.2385,-1.94,41.2841068966,13.1385,-7.57,15.1632807219,28.1,5.63,28.6584525053,77.95,41.6085,-7.57,42.2915141872,13.1385,-7.57,15.1632807219,28.47,0.0,28.47,64.98
2019-05-31 02:30:00,38.09,-2.101,38.1479003485,10.68,-7.501,13.0509540264,27.41,5.4,27.9368591649,78.1,38.44,-7.501,39.1650175667,10.68,-7.501,13.0509540264,27.76,0.0,27.76,65.12
2019-05-31 03:00:00,36.099,-2.0935,36.1596535278,12.229,-8.7335,15.0273904338,23.87,6.64,24.7763294295,78.48,36.419,-8.7335,37.4515364605,12.229,-8.7335,15.0273904338,24.19,0.0,24.19,65.43
2019-05-31 03:30:00,29.2575,-2.0685000000000002,29.3305301435,13.2975,-8.9685,16.0392486888,15.96,6.9,17.3876852974,78.74,29.4775,-8.9685,30.8116373875,13.2975,-8.9685,16.0392486888,16.18,0.0,16.18,65.65
2019-05-31 04:00:00,30.879,-1.99,30.9430564263,13.779,-9.1,16.5127478331,17.1,7.11,18.5192359454,78.64,31.119,-9.1,32.4222479326,13.779,-9.1,16.5127478331,17.34,0.0,17.34,65.56
2019-05-31 04:30:00,25.1875,-2.0605,25.2716405581,12.8475,-8.1305,15.2040549361,12.34,6.07,13.7521089292,78.48,25.3475,-8.1305,26.619556467,12.8475,-8.1305,15.2040549361,12.5,0.0,12.5,65.43
2019-05-31 05:00:00,26.4905,-2.142,26.5769590858,12.7805,-8.452,15.3224503344,13.71,6.31,15.0923888103,78.61,26.6805,-8.452,27.9872360952,12.7805,-8.452,15.3224503344,13.9,0.0,13.9,65.54
2019-05-31 05:30:00,24.6165,-2.247,24.718840613,12.7165,-8.617,15.361056645,11.9,6.37,13.4976627606,78.67,24.7865,-8.617,26.2416324044,12.7165,-8.617,15.361056645,12.07,0.0,12.07,65.6
2019-05-31 06:00:00,20.3505,-1.9605000000000001,20.4447159555,15.3505,-3.2405,15.68880781,5.0,1.28,5.161240161,77.39,20.4205,-3.2405,20.676016553,15.3505,-3.2405,15.68880781,5.07,0.0,5.07,64.53
2019-05-31 06:30:00,22.04,-2.0845,22.1383545064,13.81,-2.8145,14.0938820149,8.23,0.73,8.2623120251,77.17,22.12,-2.8145,22.2983364906,13.81,-2.8145,14.0938820149,8.31,0.0,8.31,64.37
2019-05-31 07:00:00,26.6125,-2.284,26.7103315638,10.0625,-4.434,10.9961021389,16.55,2.15,16.6890682784,76.99,26.7425,-4.434,27.1075941804,10.0625,-4.434,10.9961021389,16.68,0.0,16.68,64.23
2019-05-31 07:30:00,41.272,-2.336,41.3380560743,12.212,-9.006,15.1736936835,29.06,6.67,29.815641868,78.0,41.642,-9.006,42.6047438673,12.212,-9.006,15.1736936835,29.43,0.0,29.43,65.08
2019-05-31 08:00:00,37.0375,-2.015,37.0922718534,11.8375,-8.965,14.8491626447,25.2,6.95,26.1408205686,78.08,37.3575,-8.965,38.4181471606,11.8375,-8.965,14.8491626447,25.52,0.0,25.52,65.16
2019-05-31 08:30:00,26.701,-1.957,26.7726212762,9.971,-5.5969999999999995,11.4344763763,16.73,3.64,17.1214047321,78.03,26.911,-5.5969999999999995,27.4868755955,9.971,-5.5969999999999995,11.4344763763,16.94,0.0,16.94,65.12
2019-05-31 09:00:00,29.259,-2.005,29.3276167801,9.809,-5.655,11.3223454284,19.45,3.65,19.7895174272,77.72,29.499,-5.655,30.0361453253,9.809,-5.655,11.3223454284,19.69,0.0,19.69,64.85
2019-05-31 09:30:00,33.0025,-1.855,33.0545916818,10.5225,-6.035,12.1303021912,22.48,4.18,22.8653187163,77.72,33.2725,-6.035,33.8153882315,10.5225,-6.035,12.1303021912,22.75,0.0,22.75,64.85
2019-05-31 10:00:00,36.274,-1.7505000000000002,36.3162129943,11.074,-6.2505,12.7162190234,25.2,4.5,25.598632776,77.57,36.604,-6.2505,37.1338331747,11.074,-6.2505,12.7162190234,25.53,0.0,25.53,64.72
2019-05-31 10:30:00,30.1785,-1.8745,30.2366600751,9.3985,-6.2445,11.2838638108,20.78,4.37,21.2345308401,77.51,30.4385,-6.2445,31.0724325166,9.3985,-6.2445,11.2838638108,21.04,0.0,21.04,64.72
2019-05-31 11:00:00,22.472,-1.846,22.5476938954,9.632,-5.116,10.9063687816,12.84,3.27,13.2498490557,77.59,22.632,-5.116,23.2030360082,9.632,-5.116,10.9063687816,13.0,0.0,13.0,64.77
2019-05-31 11:30:00,23.9995,-1.827,24.0689411743,8.1795,-4.167,9.179766296,15.82,2.34,15.9921230611,77.9,24.1895,-4.167,24.545789847800002,8.1795,-4.167,9.179766296,16.01,0.0,16.01,65.04
2019-05-31 12:00:00,25.4065,-1.8185,25.4714974923,6.8865,-4.6885,8.3310212159,18.52,2.87,18.7410592017,77.93,25.6165,-4.6885,26.0420257373,6.8865,-4.6885,8.3310212159,18.73,0.0,18.73,65.04
2019-05-31 12:30:00,27.093,-1.8145,27.1536932893,5.213,-5.2845,7.4230256129,21.88,3.47,22.1534489414,77.98,27.353,-5.2845,27.8587966224,5.213,-5.2845,7.4230256129,22.14,0.0,22.14,65.1
2019-05-31 13:00:00,29.3105,-1.832,29.367697122,4.3805,-7.102,8.3442905181,24.93,5.27,25.4809301243,78.3,29.610500000000002,-7.102,30.450289231,4.3805,-7.102,8.3442905181,25.23,0.0,25.23,65.37
2019-05-31 13:30:00,25.7125,-1.911,25.7834167102,4.7825,-7.251,8.6861560687,20.93,5.34,21.6004745318,78.47,25.9725,-7.251,26.9656773928,4.7825,-7.251,8.6861560687,21.19,0.0,21.19,65.49
2019-05-31 14:00:00,31.495,-1.887,31.5514784757,3.795,-8.717,9.5072663789,27.7,6.83,28.5296144383,78.32,31.815,-8.717,32.9875781772,3.795,-8.717,9.5072663789,28.02,0.0,28.02,65.38
2019-05-31 14:30:00,33.9715,-1.9405000000000001,34.0268769137,4.3615,-8.9905,9.9925858765,29.61,7.05,30.4377167343,78.27,34.3215,-8.9905,35.4794934082,4.3615,-8.9905,9.9925858765,29.96,0.0,29.96,65.33
2019-05-31 15:00:00,36.5145,-1.8215,36.5599038907,3.9545,-6.1215,7.2877179213,32.56,4.3,32.8427099978,78.41,36.9145,-6.1215,37.4186193292,3.9545,-6.1215,7.2877179213,32.96,0.0,32.96,65.47
2019-05-31 15:30:00,37.2685,-1.838,37.3137955219,5.2485,-4.918,7.1925987133,32.02,3.08,32.1677913448,78.25,37.6685,-4.918,37.988190484,5.2485,-4.918,7.1925987133,32.42,0.0,32.42,65.31
2019-05-31 16:00:00,34.266,-1.9,34.3186356955,4.146,-5.19,6.6426964405,30.12,3.29,30.2991501531,78.4,34.616,-5.19,35.0029078221,4.146,-5.19,6.6426964405,30.47,0.0,30.47,65.45
2019-05-31 16:30:00,37.326,-1.9,37.3743264287,4.566,-4.94,6.7269574103,32.76,3.04,32.9007477119,78.46,37.736,-4.94,38.0579728309,4.566,-4.94,6.7269574103,33.17,0.0,33.17,65.5
2019-05-31 17:00:00,38.279,-1.8855,38.3254086899,4.969,-6.1955,7.9419884947,33.31,4.31,33.5876792887,78.7,38.679,-6.1955,39.1720469372,4.969,-6.1955,7.9419884947,33.71,0.0,33.71,65.69
2019-05-31 17:30:00,40.8065,-1.885,40.850014287,5.9565,-5.305,7.9763975108,34.85,3.42,35.0174085278,78.37,41.2265,-5.305,41.5664206692,5.9565,-5.305,7.9763975108,35.27,0.0,35.27,65.42
2019-05-31 18:00:00,41.1055,-1.9045,41.1495959944,6.6455,-6.0345,8.9765171698,34.46,4.13,34.7066059994,78.45,41.5455,-6.0345,41.9814692513,6.6455,-6.0345,8.9765171698,34.9,0.0,34.9,65.5
2019-05-31 18:30:00,39.7995,-1.863,39.8430793144,7.5295,-5.783,9.4940222904,32.27,3.92,32.5072191982,78.31,40.1895,-5.783,40.603435806,7.5295,-5.783,9.4940222904,32.66,0.0,32.66,65.37
2019-05-31 19:00:00,38.835,-1.7315,38.8735812249,10.545,-5.6715,11.9734262953,28.29,3.94,28.5630478066,78.12,39.195,-5.6715,39.6032061486,10.545,-5.6715,11.9734262953,28.65,0.0,28.65,65.21
2019-05-31 19:30:00,41.241,-1.6720000000000002,41.2748793457,12.501,-9.452,15.6721187145,28.74,7.78,29.7744185502,77.65,41.581,-9.452,42.6417619828,12.501,-9.452,15.6721187145,29.08,0.0,29.08,64.83
2019-05-31 20:00:00,43.2015,-1.158,43.2170170911,16.4215,-11.078,19.8087795245,26.78,9.92,28.5582702557,77.58,43.5415,-11.078,44.9286579618,16.4215,-11.078,19.8087795245,27.12,0.0,27.12,64.76
2019-05-31 20:30:00,39.1355,-1.2355,39.1549973886,15.9655,-8.9855,18.3203821057,23.17,7.75,24.4317703002,77.54,39.4255,-8.9855,40.4364842747,15.9655,-8.9855,18.3203821057,23.46,0.0,23.46,64.72
2019-05-31 21:00:00,37.2715,-1.6835,37.3095012631,12.2415,-8.5235,14.916580523,25.03,6.84,25.9477648363,77.74,37.5715,-8.5235,38.526194524,12.2415,-8.5235,14.916580523,25.33,0.0,25.33,64.88
2019-05-31 21:30:00,39.75,-1.916,39.7961500148,9.28,-9.296,13.1352204397,30.47,7.38,31.3510015789,77.82,40.12,-9.296,41.1828849888,9.28,-9.296,13.1352204397,30.84,0.0,30.84,64.95
2019-05-31 22:00:00,37.032,-1.982,37.0850016584,7.582,-9.432,12.1016258412,29.45,7.45,30.3777056408,77.96,37.372,-9.432,38.5438582397,7.582,-9.432,12.1016258412,29.79,0.0,29.79,65.06
2019-05-31 22:30:00,38.0355,-2.004,38.0882564086,7.1455,-10.074,12.3508560938,30.89,8.07,31.926744275,78.3,38.4255,-10.074,39.7241051032,7.1455,-10.074,12.3508560938,31.28,0.0,31.28,65.32
2019-05-31 23:00:00,43.9475,-2.0415,43.9948915046,6.8275,-10.5015,12.5258236655,37.12,8.46,38.0718531201,77.99,44.3875,-10.5015,45.6128453234,6.8275,-10.5015,12.5258236655,37.56,0.0,37.56,65.02
2019-05-31 23:30:00,42.793,-2.1365,42.8463006717,7.383,-9.6865,12.1793666194,35.41,7.55,36.2059470253,77.82,43.233,-9.6865,44.3048594541,7.383,-9.6865,12.1793666194,35.85,0.0,35.85,64.86
2019-06-01 00:00:00,44.347,-2.1555,44.3993534778,6.767,-10.8155,12.758029991,37.58,8.66,38.5649063269,78.09,44.787,-10.8155,46.0744008019,6.767,-10.8155,12.758029991,38.02,0.0,38.02,65.1
2019-06-01 00:30:00,39.8865,-2.223,39.9483993578,6.3565000000000005,-7.773,10.0411464111,33.53,5.55,33.9862236796,77.71,40.3165,-7.773,41.0589783269,6.3565000000000005,-7.773,10.0411464111,33.96,0.0,33.96,64.79
2019-06-01 01:00:00,38.4935,-2.276,38.5607276675,5.3735,-8.296,9.8842358455,33.12,6.02,33.662661808,77.61,38.9035,-8.296,39.7782092137,5.3735,-8.296,9.8842358455,33.53,0.0,33.53,64.72
2019-06-01 01:30:00,38.903,-2.2715,38.9692586695,3.403,-6.8715,7.6679802588,35.5,4.6,35.7967875654,77.87,39.333,-6.8715,39.9287164989,3.403,-6.8715,7.6679802588,35.93,0.0,35.93,64.93
2019-06-01 02:00:00,38.656,-2.261,38.722066796600004,2.536,-7.041,7.4837809295,36.12,4.78,36.4349118292,77.87,39.096,-7.041,39.7249656639,2.536,-7.041,7.4837809295,36.56,0.0,36.56,64.93
2019-06-01 02:30:00,40.866,-2.3335,40.932568674,1.796,-8.2435,8.4368778734,39.07,5.91,39.5144657056,77.83,41.326,-8.2435,42.1401657359,1.796,-8.2435,8.4368778734,39.53,0.0,39.53,64.9
2019-06-01 03:00:00,40.3815,-2.385,40.4518697621,2.2315,-8.785,9.0639846232,38.15,6.4,38.6831035466,77.83,40.8615,-8.785,41.7951959829,2.2315,-8.785,9.0639846232,38.63,0.0,38.63,64.9
2019-06-01 03:30:00,34.2655,-2.4395,34.3522291926,2.2655,-8.5495,8.8445712446,32.0,6.11,32.5780923321,78.08,34.6455,-8.5495,35.6847953686,2.2655,-8.5495,8.8445712446,32.38,0.0,32.38,65.11
2019-06-01 04:00:00,47.8445,-2.4105,47.9051843802,2.1945,-9.2505,9.5072383214,45.65,6.84,46.1595938024,77.91,48.3945,-9.2505,49.2706746503,2.1945,-9.2505,9.5072383214,46.2,0.0,46.2,64.96
2019-06-01 04:30:00,48.241,-2.414,48.3013610264,1.341,-8.734,8.836347492,46.9,6.32,47.3239093905,77.84,48.821,-8.734,49.5960965904,1.341,-8.734,8.836347492,47.48,0.0,47.48,64.9
2019-06-01 05:00:00,38.96,-2.355,39.0311109885,0.39,-7.975,7.9845303556000005,38.57,5.62,38.9772921071,78.4,39.43,-7.975,40.2284168841,0.39,-7.975,7.9845303556000005,39.04,0.0,39.04,65.38
2019-06-01 05:30:00,34.53,-2.344,34.6094674331,0.19,-7.674,7.6763517376,34.34,5.33,34.7511798361,78.64,34.94,-7.674,35.7728091712,0.19,-7.674,7.6763517376,34.75,0.0,34.75,65.59
2019-06-01 06:00:00,31.0205,-2.524,31.1230139326,0.060500000000000005,-7.714,7.7142372436,30.96,5.19,31.3920005734,78.59,31.3905,-7.714,32.3244379108,0.060500000000000005,-7.714,7.7142372436,31.33,0.0,31.33,65.55
2019-06-01 06:30:00,28.582,-2.39,28.6817507137,0.052000000000000005,-7.64,7.6401769613,28.53,5.25,29.0090227343,79.22,28.912,-7.64,29.9044034216,0.052000000000000005,-7.64,7.6401769613,28.86,0.0,28.86,66.08
2019-06-01 07:00:00,38.3995,-2.2640000000000002,38.4661838015,0.1595,-8.724,8.7254579393,38.24,6.46,38.7818153263,78.5,38.8295,-8.724,39.7974653244,0.1595,-8.724,8.7254579393,38.67,0.0,38.67,65.51
2019-06-01 07:30:00,41.525,-2.322,41.5898702691,0.045,-9.372,9.3721080339,41.48,7.05,42.0748487817,78.42,42.035,-9.372,43.0671058814,0.045,-9.372,9.3721080339,41.99,0.0,41.99,65.44
2019-06-01 08:00:00,34.654,-2.3345000000000002,34.732543907,0.384,-8.5845,8.5930842106,34.27,6.25,34.8352608717,78.42,35.054,-8.5845,36.0898400696,0.384,-8.5845,8.5930842106,34.67,0.0,34.67,65.44
2019-06-01 08:30:00,34.065,-2.1625,34.1335704439,0.335,-7.1425,7.150351827,33.73,4.98,34.0956492826,77.98,34.475,-7.1425,35.2071147817,0.335,-7.1425,7.150351827,34.14,0.0,34.14,65.06
2019-06-01 09:00:00,43.439,-1.9965000000000002,43.4848563669,0.249,-7.2665,7.2707649701,43.19,5.27,43.5103321063,77.79,43.959,-7.2665,44.5555350462,0.249,-7.2665,7.2707649701,43.71,0.0,43.71,64.9
2019-06-01 09:30:00,39.198,-1.967,39.2473221125,0.158,-6.327,6.3289725074,39.04,4.36,39.2827086642,77.79,39.678,-6.327,40.179280892,0.158,-6.327,6.3289725074,39.52,0.0,39.52,64.9
2019-06-01 10:00:00,34.068,-1.8715000000000002,34.1193660001,0.098,-6.2015,6.2022742805,33.97,4.33,34.2448507078,77.69,34.478,-6.2015,35.031287248,0.098,-6.2015,6.2022742805,34.38,0.0,34.38,64.83
2019-06-01 10:30:00,39.808,-1.822,39.8496743776,0.20800000000000002,-5.882,5.8856765117,39.6,4.06,39.8075821923,77.33,40.268,-5.882,40.6953283314,0.20800000000000002,-5.882,5.8856765117,40.06,0.0,40.06,64.53
2019-06-01 11:00:00,45.91,-1.662,45.9400734,0.0,-5.132,5.132,45.91,3.47,46.0409491648,77.15,46.48,-5.132,46.7624616974,0.0,-5.132,5.132,46.48,0.0,46.48,64.38
2019-06-01 11:30:00,38.59,-2.0075,38.6421810493,0.0,-5.6775,5.6775,38.59,3.67,38.7641200081,77.49,39.05,-5.6775,39.4605690057,0.0,-5.6775,5.6775,39.05,0.0,39.05,64.68
2019-06-01 12:00:00,50.176,-2.007,50.2161231578,0.146,-6.087,6.0887506929,50.03,4.08,50.196088493,76.99,50.786,-6.087,51.1494805936,0.146,-6.087,6.0887506929,50.64,0.0,50.64,64.25
2019-06-01 12:30:00,44.813,-1.7970000000000002,44.8490153515,0.603,-5.657,5.6890471961,44.21,3.86,44.3781894628,76.99,45.353,-5.657,45.7044446198,0.603,-5.657,5.6890471961,44.75,0.0,44.75,64.25
2019-06-01 13:00:00,38.552,-1.8525,38.5964824855,0.612,-5.5425,5.5761859949,37.94,3.69,38.1190201868,77.23,39.012,-5.5425,39.4037491903,0.612,-5.5425,5.5761859949,38.4,0.0,38.4,64.43
2019-06-01 13:30:00,34.551,-1.8745,34.6018113868,0.661,-6.0345,6.0705939784,33.89,4.16,34.1443655674,77.42,34.961,-6.0345,35.4779750162,0.661,-6.0345,6.0705939784,34.3,0.0,34.3,64.58
2019-06-01 14:00:00,40.675,-1.7995,40.714786322,1.095,-6.4795,6.5713731632,39.58,4.68,39.8557248084,77.42,41.155,-6.4795,41.6619484092,1.095,-6.4795,6.5713731632,40.06,0.0,40.06,64.58
2019-06-01 14:30:00,35.8585,-1.8925,35.9084054018,1.1585,-6.1325,6.2409677535,34.7,4.24,34.9580834715,77.28,36.2785,-6.1325,36.7931667365,1.1585,-6.1325,6.2409677535,35.12,0.0,35.12,64.46
2019-06-01 15:00:00,45.8475,-1.932,45.888188897,1.6775,-8.122,8.2934245189,44.17,6.19,44.6016255309,77.38,46.3775,-8.122,47.0833239083,1.6775,-8.122,8.2934245189,44.7,0.0,44.7,64.56
2019-06-01 15:30:00,44.5025,-1.9275,44.5442225491,2.1825,-7.1675,7.4924203366,42.32,5.24,42.6431706138,77.25,45.0025,-7.1675,45.5697055345,2.1825,-7.1675,7.4924203366,42.82,0.0,42.82,64.45
2019-06-01 16:00:00,43.2765,-1.8995000000000002,43.3181665413,2.8465,-7.8295,8.3308842568,40.43,5.93,40.8625721168,77.35,43.7665,-7.8295,44.4613044399,2.8465,-7.8295,8.3308842568,40.92,0.0,40.92,64.53
2019-06-01 16:30:00,33.4225,-1.9695,33.4804784389,4.5325,-7.7295,8.9603976753,28.89,5.76,29.4586099468,77.57,33.7825,-7.7295,34.6554826326,4.5325,-7.7295,8.9603976753,29.25,0.0,29.25,64.71
2019-06-01 17:00:00,42.347,-1.9925000000000002,42.39384938,4.3870000000000005,-7.1325,8.3736685658,37.96,5.14,38.3064119959,77.23,42.807,-7.1325,43.3971405193,4.3870000000000005,-7.1325,8.3736685658,38.42,0.0,38.42,64.41
2019-06-01 17:30:00,32.1715,-2.084,32.2389278396,3.8415,-6.484,7.5365362236,28.33,4.4,28.6696512012,77.45,32.4915,-6.484,33.1321570117,3.8415,-6.484,7.5365362236,28.65,0.0,28.65,64.6
2019-06-01 18:00:00,41.5285,-2.0545,41.5792891053,3.6985,-6.3945,7.3870516784,37.83,4.34,38.0781367716,77.26,41.9885,-6.3945,42.4726236828,3.6985,-6.3945,7.3870516784,38.29,0.0,38.29,64.44
2019-06-01 18:30:00,34.675,-2.014,34.7334395216,3.555,-4.554,5.7772779923,31.12,2.54,31.2234847511,77.64,35.065,-4.554,35.3594844561,3.555,-4.554,5.7772779923,31.51,0.0,31.51,64.76
2019-06-01 19:00:00,33.327,-2.0595,33.3905745571,5.347,-4.1895,6.7928137947,27.98,2.13,28.0609568618,77.6,33.687,-4.1895,33.9465149794,5.347,-4.1895,6.7928137947,28.34,0.0,28.34,64.76
2019-06-01 19:30:00,42.14,-2.119,42.1932430728,5.73,-8.989,10.6599728424,36.41,6.87,37.0524628061,77.71,42.55,-8.989,43.4891322171,5.73,-8.989,10.6599728424,36.82,0.0,36.82,64.81
2019-06-01 20:00:00,44.85,-2.0975,44.8990201034,4.66,-9.2975,10.3999570312,40.19,7.2,40.8298432522,77.87,45.34,-9.2975,46.2834647174,4.66,-9.2975,10.3999570312,40.68,0.0,40.68,64.93
2019-06-01 20:30:00,39.307,-2.116,39.3639137409,3.657,-9.016,9.7294349785,35.65,6.9,36.3116028288,77.99,39.737,-9.016,40.7469928338,3.657,-9.016,9.7294349785,36.08,0.0,36.08,65.02
2019-06-01 21:00:00,35.0185,-2.1135,35.0822209174,2.6485000000000003,-8.4035,8.8109797696,32.37,6.29,32.975460573,78.24,35.3985,-8.4035,36.3823118356,2.6485000000000003,-8.4035,8.8109797696,32.75,0.0,32.75,65.23
2019-06-01 21:30:00,39.5695,-2.1655,39.6287108105,3.3295,-8.9755,9.5731484111,36.24,6.8100000000000005,36.8742959255,78.12,40.0095,-8.9755,41.0038984793,3.3295,-8.9755,9.5731484111,36.68,0.0,36.68,65.12
2019-06-01 22:00:00,40.643,-2.1445,40.6995372117,3.923,-9.3445,10.1345749418,36.72,7.2,37.4192250053,78.31,41.083,-9.3445,42.132322144,3.923,-9.3445,10.1345749418,37.16,0.0,37.16,65.27
2019-06-01 22:30:00,46.6825,-2.1285,46.7309995453,2.9025,-10.1685,10.5746346745,43.78,8.04,44.5121331774,78.25,47.1925,-10.1685,48.2755678216,2.9025,-10.1685,10.5746346745,44.29,0.0,44.29,65.22
2019-06-01 23:00:00,50.4615,-2.1385,50.506793251,3.1815,-10.8185,11.2766078454,47.28,8.68,48.0701653835,78.39,51.0315,-10.8185,52.1656394047,3.1815,-10.8185,11.2766078454,47.85,0.0,47.85,65.33
2019-06-01 23:30:00,47.9505,-2.2375,48.002675514,2.7205,-12.6275,12.9172317661,45.23,10.39,46.4080273229,79.07,48.4605,-12.6275,50.0786762655,2.7205,-12.6275,12.9172317661,45.74,0.0,45.74,65.87
2019-06-02 00:00:00,45.2965,-2.3,45.3548554429,3.9265,-12.37,12.9782241563,41.37,10.07,42.5779496923,78.96,45.7965,-12.37,47.4377098124,3.9265,-12.37,12.9782241563,41.87,0.0,41.87,65.77
2019-06-02 00:30:00,43.4835,-2.3485,43.5468738775,4.1535,-13.2385,13.8747772775,39.33,10.89,40.8098149959,79.1,43.9535,-13.2385,45.9039001012,4.1535,-13.2385,13.8747772775,39.8,0.0,39.8,65.88
2019-06-02 01:00:00,36.341,-2.458,36.424031147,2.911,-11.088,11.4637544025,33.43,8.63,34.5259583502,78.99,36.721,-11.088,38.3585138529,2.911,-11.088,11.4637544025,33.81,0.0,33.81,65.78
2019-06-02 01:30:00,27.023,-2.4015,27.1294992812,1.303,-5.4115,5.5661603687,25.72,3.01,25.8955305024,77.85,27.223,-5.4115,27.7556491772,1.303,-5.4115,5.5661603687,25.92,0.0,25.92,64.82
2019-06-02 02:00:00,29.7125,-2.4245,29.8112538566,1.0725,-5.7645,5.8634219105,28.64,3.34,28.8340978704,77.85,29.9125,-5.7645,30.4628809619,1.0725,-5.7645,5.8634219105,28.84,0.0,28.84,64.88
2019-06-02 02:30:00,32.653,-2.3665,32.7386427827,1.183,-3.5665,3.7575805048,31.47,1.2,31.4928706218,77.59,32.903,-3.5665,33.0957298039,1.183,-3.5665,3.7575805048,31.72,0.0,31.72,64.64
2019-06-02 03:00:00,33.261,-2.3515,33.3440200523,2.011,-3.2115,3.7891758009,31.25,0.86,31.2618313603,77.59,33.481,-3.2115,33.6346709996,2.011,-3.2115,3.7891758009,31.47,0.0,31.47,64.64
2019-06-02 03:30:00,39.9105,-2.408,39.9830773484,2.1705,-3.628,4.2277008231,37.74,1.22,37.759713982,76.97,40.2105,-3.628,40.3738367541,2.1705,-3.628,4.2277008231,38.04,0.0,38.04,64.13
2019-06-02 04:00:00,41.3475,-2.3890000000000002,41.4164590139,1.9275,-4.739,5.1159923036,39.42,2.35,39.4899848063,77.06,41.6375,-4.739,41.9063184645,1.9275,-4.739,5.1159923036,39.71,0.0,39.71,64.22
2019-06-02 04:30:00,34.7545,-2.469,34.842089938,1.7445,-3.9290000000000003,4.2988744166,33.01,1.46,33.042271411,77.06,34.9945,-3.9290000000000003,35.2143730776,1.7445,-3.9290000000000003,4.2988744166,33.25,0.0,33.25,64.22
2019-06-02 05:00:00,28.9255,-2.5145,29.0345873141,1.4655,-3.5045,3.7985800637000002,27.46,0.99,27.4778401626,77.17,29.1355,-3.5045,29.3455086938,1.4655,-3.5045,3.7985800637000002,27.67,0.0,27.67,64.31
2019-06-02 05:30:00,37.721,-2.5435,37.8066559385,1.221,-4.4935,4.6564346071,36.5,1.9500000000000002,36.552051926,77.05,37.991,-4.4935,38.2558181621,1.221,-4.4935,4.6564346071,36.77,0.0,36.77,64.24
2019-06-02 06:00:00,40.1175,-2.537,40.1976389263,1.1275,-3.877,4.0376212366,38.99,1.34,39.0130196217,77.0,40.4075,-3.877,40.5930681921,1.1275,-3.877,4.0376212366,39.28,0.0,39.28,64.19
2019-06-02 06:30:00,33.6765,-2.476,33.7673988967,0.9265,-3.166,3.298781328,32.75,0.6900000000000001,32.7572678958,77.04,33.9265,-3.166,34.0739043588,0.9265,-3.166,3.298781328,33.0,0.0,33.0,64.24
2019-06-02 07:00:00,43.081,-2.7225,43.1669383585,0.931,-8.2525,8.3048490203,42.15,5.53,42.5112149909,78.04,43.591,-8.2525,44.3652909069,0.931,-8.2525,8.3048490203,42.66,0.0,42.66,65.07
2019-06-02 07:30:00,42.1215,-2.3815,42.1887698861,1.8115,-8.9815,9.1623618407,40.31,6.6,40.8467391599,78.46,42.6015,-8.9815,43.537973592,1.8115,-8.9815,9.1623618407,40.79,0.0,40.79,65.4
2019-06-02 08:00:00,40.6225,-2.415,40.6942223325,2.6325000000000003,-7.435,7.887286051,37.99,5.02,38.3202361684,78.3,41.1025,-7.435,41.7695431056,2.6325000000000003,-7.435,7.887286051,38.47,0.0,38.47,65.27
2019-06-02 08:30:00,41.2445,-2.3955,41.3140073159,3.5745,-9.2855,9.9497517808,37.67,6.89,38.2949213343,78.3,41.7045,-9.2855,42.7257045641,3.5745,-9.2855,9.9497517808,38.13,0.0,38.13,65.27
2019-06-02 09:00:00,26.781,-2.306,26.8800966702,5.121,-7.526,9.1030388882,21.66,5.22,22.2801256729,78.47,27.031,-7.526,28.0591453362,5.121,-7.526,9.1030388882,21.91,0.0,21.91,65.4
2019-06-02 09:30:00,19.5685,-2.2415,19.6964594407,2.4885,-5.5115,6.0472526407,17.08,3.27,17.3902070143,78.37,19.7685,-5.5115,20.5224322267,2.4885,-5.5115,6.0472526407,17.28,0.0,17.28,65.32
2019-06-02 10:00:00,19.296,-2.142,19.4145249749,1.976,-4.7219999999999995,5.1187752441,17.32,2.58,17.5111050479,78.2,19.516,-4.7219999999999995,20.0791319533,1.976,-4.7219999999999995,5.1187752441,17.54,0.0,17.54,65.16
2019-06-02 10:30:00,32.7385,-2.112,32.8065530992,2.7185,-5.852,6.4526077093,30.02,3.74,30.252074309,77.91,33.0985,-5.852,33.6118521693,2.7185,-5.852,6.4526077093,30.38,0.0,30.38,64.92
2019-06-02 11:00:00,36.2455,-2.0335,36.3024984333,2.7555,-6.4135,6.9803841227,33.49,4.38,33.7752054028,77.91,36.6455,-6.4135,37.2024952456,2.7555,-6.4135,6.9803841227,33.89,0.0,33.89,64.92
2019-06-02 11:30:00,40.477,-1.9945,40.5261095992,3.147,-6.6145,7.3249723037,37.33,4.62,37.6148016079,78.12,40.937,-6.6145,41.4679343499,3.147,-6.6145,7.3249723037,37.79,0.0,37.79,65.1
