Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-02 12:00:00,39.754,-1.907,39.7997131271,4.124,-5.5969999999999995,6.9522503551,35.63,3.69,35.820566718,77.77,40.204,-5.5969999999999995,40.5917236022,4.124,-5.5969999999999995,6.9522503551,36.08,0.0,36.08,64.8
2019-06-02 12:30:00,40.4035,-1.9275,40.4494507812,4.6035,-7.6175,8.9004785545,35.8,5.69,36.2493599944,78.24,40.8235,-7.6175,41.5281164815,4.6035,-7.6175,8.9004785545,36.22,0.0,36.22,65.2
2019-06-02 13:00:00,36.5365,-1.883,36.584990382,8.7565,-7.733,11.6822763728,27.78,5.85,28.3892743831,78.34,36.8865,-7.733,37.6883691774,8.7565,-7.733,11.6822763728,28.13,0.0,28.13,65.29
2019-06-02 13:30:00,38.9665,-1.7445,39.0055304092,15.5765,-8.4145,17.7039871922,23.39,6.67,24.3224382001,78.38,39.2665,-8.4145,40.1579610102,15.5765,-8.4145,17.7039871922,23.69,0.0,23.69,65.29
2019-06-02 14:00:00,32.0265,-1.009,32.042390411,22.7765,-6.059,23.5686324009,9.25,5.05,10.5387380649,77.76,32.1765,-6.059,32.7420010575,22.7765,-6.059,23.5686324009,9.4,0.0,9.4,64.8
2019-06-02 14:30:00,30.607,-1.0655000000000001,30.625540636,22.347,-6.5355,23.283066148,8.26,5.47,9.9069924801,77.91,30.717,-6.5355,31.404567331,22.347,-6.5355,23.283066148,8.37,0.0,8.37,64.93
2019-06-02 15:00:00,37.1505,-1.2075,37.1701184623,20.1905,-6.2275,21.1290805881,16.96,5.02,17.6873401053,77.78,37.3905,-6.2275,37.9055569343,20.1905,-6.2275,21.1290805881,17.2,0.0,17.2,64.83
2019-06-02 15:30:00,37.6855,-0.8210000000000001,37.6944419146,24.3455,-8.121,25.6642555172,13.34,7.3,15.2067616539,77.93,37.8555,-8.121,38.7167860398,24.3455,-8.121,25.6642555172,13.51,0.0,13.51,64.95
2019-06-02 16:00:00,39.8175,-0.617,39.8222801363,27.5075,-9.457,29.087753527,12.31,8.84,15.1552532146,77.49,39.9875,-9.457,41.0905707584,27.5075,-9.457,29.087753527,12.48,0.0,12.48,64.6
2019-06-02 16:30:00,42.228,0.006,42.2280004263,31.668,-10.724,33.4345091186,10.56,10.73,15.054783293,77.38,42.378,-10.724,43.7138314496,31.668,-10.724,33.4345091186,10.71,0.0,10.71,64.52
2019-06-02 17:00:00,44.222,-0.39,44.2237196988,28.982,-10.86,30.949893764,15.24,10.47,18.4899567333,77.38,44.422,-10.86,45.7302272463,28.982,-10.86,30.949893764,15.44,0.0,15.44,64.52
2019-06-02 17:30:00,45.5515,-0.49250000000000005,45.554162362,28.4315,-10.9725,30.4753334436,17.12,10.48,20.0729868231,77.55,45.7715,-10.9725,47.0683117235,28.4315,-10.9725,30.4753334436,17.34,0.0,17.34,64.68
2019-06-02 18:00:00,33.095,-0.4355,33.0978652673,29.195,-9.775500000000001,30.788121496,3.9,9.34,10.1215413846,77.87,33.185,-9.775500000000001,34.5948641456,29.195,-9.775500000000001,30.788121496,3.99,0.0,3.99,64.92
2019-06-02 18:30:00,28.35,-0.4665,28.3538378751,29.12,-9.7365,30.7046223271,-0.77,9.27,9.3019245321,78.22,28.35,-9.7365,29.9753554149,29.12,-9.7365,30.7046223271,-0.77,0.0,0.77,65.22
2019-06-02 19:00:00,41.322,-0.362,41.323585614,29.452,-11.052,31.457383998,11.87,10.69,15.9741353444,77.92,41.482,-11.052,42.9290464371,29.452,-11.052,31.457383998,12.03,0.0,12.03,64.96
2019-06-02 19:30:00,45.8335,-0.5795,45.8371633339,27.9335,-11.8795,30.3546197884,17.9,11.3,21.1683726347,77.7,46.0635,-11.8795,47.5706690357,27.9335,-11.8795,30.3546197884,18.13,0.0,18.13,64.78
2019-06-02 20:00:00,44.995,-0.7795000000000001,45.0017515798,26.055,-11.5095,28.4838834299,18.94,10.73,21.768245221,77.93,45.245,-11.5095,46.6859573668,26.055,-11.5095,28.4838834299,19.19,0.0,19.19,64.97
2019-06-02 20:30:00,43.3785,-0.8300000000000001,43.386439843,24.7685,-9.37,26.481606678,18.61,8.54,20.4759297713,77.93,43.6285,-9.37,44.6233449245,24.7685,-9.37,26.481606678,18.86,0.0,18.86,64.97
2019-06-02 21:00:00,40.076,-0.9445,40.0871283113,24.146,-8.4245,25.5734533501,15.93,7.48,17.5987300678,78.17,40.306,-8.4245,41.1770061594,24.146,-8.4245,25.5734533501,16.16,0.0,16.16,65.17
2019-06-02 21:30:00,38.6665,-1.1915,38.6848535541,22.0165,-6.2315,22.881386857,16.65,5.04,17.3960943893,77.51,38.8865,-6.2315,39.3826290958,22.0165,-6.2315,22.881386857,16.87,0.0,16.87,64.63
2019-06-02 22:00:00,33.5105,-0.9585,33.5242051733,24.4805,-7.1285,25.4972624511,9.03,6.17,10.9366265366,77.55,33.6505,-7.1285,34.3972624274,24.4805,-7.1285,25.4972624511,9.17,0.0,9.17,64.67
2019-06-02 22:30:00,42.647,-0.6375000000000001,42.6517645034,26.837,-9.6275,28.5116349102,15.81,8.99,18.1872537784,77.38,42.857,-9.6275,43.9250635202,26.837,-9.6275,28.5116349102,16.02,0.0,16.02,64.51
2019-06-02 23:00:00,46.782,-0.7725000000000001,46.7883776193,26.542,-10.9925,28.7282582182,20.24,10.22,22.6739057068,77.58,47.062,-10.9925,48.3287378301,26.542,-10.9925,28.7282582182,20.52,0.0,20.52,64.68
2019-06-02 23:30:00,48.5725,-0.923,48.5812688724,26.0525,-11.763,28.5849772652,22.52,10.84,24.9931190531,77.65,48.8625,-11.763,50.2584527741,26.0525,-11.763,28.5849772652,22.81,0.0,22.81,64.73
2019-06-03 00:00:00,50.1135,-0.9245000000000001,50.1220269193,26.2935,-13.1345,29.3915503589,23.82,12.21,26.7670786602,77.94,50.4035,-13.1345,52.0867344196,26.2935,-13.1345,29.3915503589,24.11,0.0,24.11,65.0
2019-06-03 00:30:00,39.9625,-1.17,39.9796236382,24.2025,-12.41,27.1986967748,15.76,11.24,19.3575618299,78.27,40.1625,-12.41,42.0361095518,24.2025,-12.41,27.1986967748,15.96,0.0,15.96,65.29
2019-06-03 01:00:00,39.46,-1.37,39.4837751488,22.62,-11.36,25.3123290118,16.84,9.99,19.5802374858,78.54,39.66,-11.36,41.2548809234,22.62,-11.36,25.3123290118,17.04,0.0,17.04,65.51
2019-06-03 01:30:00,47.754,-1.8415,47.7894929692,17.204,-12.7315,21.4025397617,30.55,10.89,32.4329246291,78.47,48.154,-12.7315,49.8086218264,17.204,-12.7315,21.4025397617,30.95,0.0,30.95,65.46
2019-06-03 02:00:00,41.2645,-1.6975,41.2994003165,19.1545,-11.9775,22.591046379,22.11,10.28,24.3829961243,78.43,41.5245,-11.9775,43.2174109185,19.1545,-11.9775,22.591046379,22.37,0.0,22.37,65.42
2019-06-03 02:30:00,38.4685,-1.8215,38.5116002589,17.9185,-12.8415,22.0448806869,20.55,11.02,23.3182953922,78.7,38.7385,-12.8415,40.8114629057,17.9185,-12.8415,22.0448806869,20.82,0.0,20.82,65.65
2019-06-03 03:00:00,40.0635,-1.858,40.1065605138,17.7835,-13.098,22.0864319493,22.28,11.24,24.95467892,78.7,40.3235,-13.098,42.3974321893,17.7835,-13.098,22.0864319493,22.54,0.0,22.54,65.65
2019-06-03 03:30:00,33.805,-2.1015,33.8702572658,14.855,-12.5715,19.4605662109,18.95,10.47,21.6500207852,78.87,34.035,-12.5715,36.2825555502,14.855,-12.5715,19.4605662109,19.18,0.0,19.18,65.8
2019-06-03 04:00:00,46.6405,-2.113,46.6883391143,12.3705,-13.153,18.0563196485,34.27,11.04,36.0043677906,78.68,47.0805,-13.153,48.8832782171,12.3705,-13.153,18.0563196485,34.71,0.0,34.71,65.64
2019-06-03 04:30:00,46.2635,-2.3775,46.3245500626,8.1835,-13.0175,15.3761171464,38.08,10.64,39.5385381622,78.76,46.7135,-13.0175,48.493364376,8.1835,-13.0175,15.3761171464,38.53,0.0,38.53,65.7
2019-06-03 05:00:00,34.895,-2.4995,34.9844040288,6.555,-11.4495,13.1931450098,28.34,8.95,29.7196584772,78.93,35.255,-11.4495,37.0675879341,6.555,-11.4495,13.1931450098,28.7,0.0,28.7,65.86
2019-06-03 05:30:00,33.5415,-2.49,33.6337973213,6.9615,-12.48,14.2903072833,26.58,9.99,28.3953605365,79.17,33.8615,-12.48,36.088108599,6.9615,-12.48,14.2903072833,26.9,0.0,26.9,66.05
2019-06-03 06:00:00,40.2365,-2.521,40.3153987113,6.8265,-12.681000000000001,14.4016965407,33.41,10.16,34.9206772557,78.97,40.6365,-12.681000000000001,42.5691542464,6.8265,-12.681000000000001,14.4016965407,33.81,0.0,33.81,65.88
2019-06-03 06:30:00,46.179,-2.449,46.2438930238,6.879,-14.359,15.9217311245,39.3,11.91,41.0650471813,79.15,46.659,-14.359,48.8184715246,6.879,-14.359,15.9217311245,39.78,0.0,39.78,66.02
2019-06-03 07:00:00,41.4215,-2.3365,41.4873461974,6.4115,-13.7465,15.1681770329,35.01,11.41,36.8223872121,78.93,41.8115,-13.7465,44.0132683915,6.4115,-13.7465,15.1681770329,35.4,0.0,35.4,65.86
2019-06-03 07:30:00,42.3115,-2.18,42.3676224522,7.5315,-12.46,14.5593644178,34.78,10.28,36.2674344281,78.47,42.7215,-12.46,44.501440002,7.5315,-12.46,14.5593644178,35.19,0.0,35.19,65.51
2019-06-03 08:00:00,41.724,-2.058,41.7747236975,7.344,-11.898,13.9820148763,34.38,9.84,35.7604530173,78.12,42.154,-11.898,43.8009374329,7.344,-11.898,13.9820148763,34.81,0.0,34.81,65.21
2019-06-03 08:30:00,43.2265,-1.9335,43.2697206427,7.2665,-10.6335,12.8791826022,35.96,8.7,36.9974539665,77.68,43.6465,-10.6335,44.9231375184,7.2665,-10.6335,12.8791826022,36.38,0.0,36.38,64.85
2019-06-03 09:00:00,41.8845,-1.915,41.928254975,6.7145,-10.245,12.249266723,35.17,8.33,36.1430186896,77.89,42.3045,-10.245,43.527356286,6.7145,-10.245,12.249266723,35.59,0.0,35.59,65.02
2019-06-03 09:30:00,36.817,-1.7195,36.8571318641,8.277,-9.6195,12.6902919293,28.54,7.9,29.6131997596,77.94,37.157,-9.6195,38.3819935549,8.277,-9.6195,12.6902919293,28.88,0.0,28.88,65.08
2019-06-03 10:00:00,34.969,-1.693,35.0099587261,8.449,-7.553,11.3328465092,26.52,5.86,27.1597128114,78.02,35.299,-7.553,36.098022245,8.449,-7.553,11.3328465092,26.85,0.0,26.85,65.14
2019-06-03 10:30:00,22.699,-1.7345000000000002,22.76517277,9.019,-8.7145,12.5413265347,13.68,6.98,15.3578253669,78.28,22.859,-8.7145,24.4637771256,9.019,-8.7145,12.5413265347,13.84,0.0,13.84,65.34
2019-06-03 11:00:00,25.926,-1.689,25.9809583541,9.326,-8.519,12.6312167664,16.6,6.83,17.9501782721,78.14,26.106,-8.519,27.4608193068,9.326,-8.519,12.6312167664,16.78,0.0,16.78,65.2
2019-06-03 11:30:00,23.5945,-1.6520000000000001,23.6522627723,10.0245,-8.302,13.0159058175,13.57,6.65,15.1118298032,78.24,23.7745,-8.302,25.1823361555,10.0245,-8.302,13.0159058175,13.75,0.0,13.75,65.26
2019-06-03 12:00:00,25.661,-1.7650000000000001,25.7216279811,6.501,-7.095,9.6229946482,19.16,5.33,19.8875463544,78.2,25.901,-7.095,26.8551824794,6.501,-7.095,9.6229946482,19.4,0.0,19.4,65.2
2019-06-03 12:30:00,26.354,-1.694,26.4083879099,8.034,-7.034,10.678123056,18.32,5.34,19.0824002683,78.2,26.574,-7.034,27.4891729959,8.034,-7.034,10.678123056,18.54,0.0,18.54,65.2
2019-06-03 13:00:00,22.4615,-1.7315,22.5281396147,6.1915,-6.4815000000000005,8.9635101662,16.27,4.75,16.9492005711,78.2,22.6715,-6.4815000000000005,23.579795472,6.1915,-6.4815000000000005,8.9635101662,16.48,0.0,16.48,65.2
2019-06-03 13:30:00,22.2385,-1.6595,22.3003323406,12.5685,-6.4995,14.1495827677,9.67,4.84,10.8136256639,78.25,22.3785,-6.4995,23.3032350222,12.5685,-6.4995,14.1495827677,9.81,0.0,9.81,65.27
2019-06-03 14:00:00,24.2065,-1.759,24.2703259815,5.9665,-7.079,9.2580431653,18.24,5.32,19.0,78.14,24.4165,-7.079,25.4219927081,5.9665,-7.079,9.2580431653,18.45,0.0,18.45,65.18
2019-06-03 14:30:00,24.47,-1.782,24.5348002641,7.5600000000000005,-7.5120000000000005,10.6575674523,16.91,5.73,17.854439223900002,78.0,24.69,-7.5120000000000005,25.8074842633,7.5600000000000005,-7.5120000000000005,10.6575674523,17.13,0.0,17.13,65.06
2019-06-03 15:00:00,23.475,-1.5885,23.5286837127,10.775,-8.2985,13.600210559,12.7,6.71,14.3636381185,78.0,23.635,-8.2985,25.0495175053,10.775,-8.2985,13.600210559,12.86,0.0,12.86,65.06
2019-06-03 15:30:00,22.985500000000002,-1.63,23.0432226533,10.8155,-6.94,12.8506280099,12.17,5.31,13.2779893056,77.9,23.1355,-6.94,24.1539843556,10.8155,-6.94,12.8506280099,12.32,0.0,12.32,64.99
2019-06-03 16:00:00,24.9235,-1.713,24.9822981579,9.1135,-6.813,11.378613766600001,15.81,5.1,16.6122274244,78.04,25.1135,-6.813,26.021238465,9.1135,-6.813,11.378613766600001,16.0,0.0,16.0,65.13
2019-06-03 16:30:00,22.5855,-1.7395,22.6523877439,7.6055,-7.3595,10.5832825957,14.98,5.62,15.9995249929,78.04,22.7655,-7.3595,23.925514216,7.6055,-7.3595,10.5832825957,15.16,0.0,15.16,65.13
2019-06-03 17:00:00,22.1365,-1.7615,22.2064746076,10.1165,-8.1615,12.9982173585,12.02,6.4,13.6176503113,78.2,22.2765,-8.1615,23.724513367,10.1165,-8.1615,12.9982173585,12.16,0.0,12.16,65.27
2019-06-03 17:30:00,21.785,-1.869,21.8650265493,7.095,-6.869,9.8753321969,14.69,5.0,15.5176061298,78.04,21.945,-6.869,22.9949165252,7.095,-6.869,9.8753321969,14.85,0.0,14.85,65.17
2019-06-03 18:00:00,24.0365,-1.859,24.1082810099,9.6565,-6.089,11.4159499495,14.38,4.23,14.9892394737,77.77,24.2065,-6.089,24.9605801866,9.6565,-6.089,11.4159499495,14.55,0.0,14.55,64.95
2019-06-03 18:30:00,27.2005,-1.9380000000000002,27.2694525843,7.6205,-7.328,10.5722090525,19.58,5.39,20.308335727,77.92,27.4305,-7.328,28.3924622787,7.6205,-7.328,10.5722090525,19.81,0.0,19.81,65.06
2019-06-03 19:00:00,27.2215,-1.9365,27.2902930453,4.9315,-6.6265,8.2601570506,22.29,4.69,22.778064009,77.92,27.4615,-6.6265,28.2496811398,4.9315,-6.6265,8.2601570506,22.53,0.0,22.53,65.06
2019-06-03 19:30:00,32.776,-1.9835,32.8359627276,3.056,-7.0535,7.6870669472,29.72,5.07,30.1493499101,77.96,33.126,-7.0535,33.8686246879,3.056,-7.0535,7.6870669472,30.07,0.0,30.07,65.06
2019-06-03 20:00:00,39.3075,-1.9220000000000002,39.3544615037,2.8475,-7.482,8.0055343513,36.46,5.5600000000000005,36.8815021386,78.03,39.7375,-7.482,40.4357419896,2.8475,-7.482,8.0055343513,36.89,0.0,36.89,65.12
2019-06-03 20:30:00,43.1595,-1.8980000000000001,43.2012134581,1.5295,-7.938,8.0840097878,41.63,6.04,42.0658828506,77.76,43.6595,-7.938,44.3752609485,1.5295,-7.938,8.0840097878,42.13,0.0,42.13,64.9
2019-06-03 21:00:00,41.966,-1.912,42.0095334418,1.6760000000000002,-7.182,7.3749644067,40.29,5.27,40.6332007107,77.59,42.446,-7.182,43.0493210167,1.6760000000000002,-7.182,7.3749644067,40.77,0.0,40.77,64.75
2019-06-03 21:30:00,31.375,-1.966,31.4365357665,1.115,-5.516,5.6275643932,30.26,3.55,30.4675253344,78.05,31.745,-5.516,32.2206654338,1.115,-5.516,5.6275643932,30.63,0.0,30.63,65.15
2019-06-03 22:00:00,34.6865,-1.9835,34.7431655797,0.8465,-6.4235,6.479036541,33.84,4.44,34.1300336947,77.89,35.0965,-6.4235,35.6794852051,0.8465,-6.4235,6.479036541,34.25,0.0,34.25,65.0
2019-06-03 22:30:00,29.008,-2.0375,29.0794681906,0.458,-8.9875,8.9991621971,28.55,6.95,29.3837540148,78.34,29.328,-8.9875,30.6742031722,0.458,-8.9875,8.9991621971,28.87,0.0,28.87,65.39
2019-06-03 23:00:00,31.1295,-2.0925,31.1997488211,0.5195000000000001,-7.6225000000000005,7.6401823604,30.61,5.53,31.1055139806,77.67,31.4895,-7.6225000000000005,32.3989369656,0.5195000000000001,-7.6225000000000005,7.6401823604,30.97,0.0,30.97,64.83
2019-06-03 23:30:00,36.937,-2.1555,36.9998398544,0.307,-6.7255,6.7325031935,36.63,4.57,36.9139783822,77.32,37.377,-6.7255,37.9772626614,0.307,-6.7255,6.7325031935,37.07,0.0,37.07,64.54
2019-06-04 00:00:00,41.0395,-2.1765,41.0971740208,0.8095,-7.5565,7.5997356862,40.23,5.38,40.5881423571,77.54,41.5095,-7.5565,42.1916968431,0.8095,-7.5565,7.5997356862,40.7,0.0,40.7,64.71
2019-06-04 00:30:00,34.2125,-2.1895,34.282489211,0.8925000000000001,-8.2195,8.2678132841,33.32,6.03,33.8612359491,77.75,34.6125,-8.2195,35.5750662192,0.8925000000000001,-8.2195,8.2678132841,33.72,0.0,33.72,64.88
2019-06-04 01:00:00,35.9555,-2.2,36.022742542,0.7855000000000001,-8.11,8.1479512916,35.17,5.91,35.6631041835,77.67,36.3755,-8.11,37.2686074364,0.7855000000000001,-8.11,8.1479512916,35.59,0.0,35.59,64.81
2019-06-04 01:30:00,34.3085,-2.3245,34.3871556326,0.6285000000000001,-8.4945,8.517719325,33.68,6.17,34.2404921109,77.98,34.6885,-8.4945,35.7134227217,0.6285000000000001,-8.4945,8.517719325,34.06,0.0,34.06,65.06
2019-06-04 02:00:00,42.5475,-2.2439999999999998,42.606634369,0.7475,-8.054,8.0886137409,41.8,5.8100000000000005,42.2018494855,77.9,43.0375,-8.054,43.7846242675,0.7475,-8.054,8.0886137409,42.29,0.0,42.29,65.0
2019-06-04 02:30:00,41.191,-2.2415,41.2519430239,0.681,-8.0215,8.0503554735,40.51,5.78,40.9202700382,77.94,41.701,-8.0215,42.4654902627,0.681,-8.0215,8.0503554735,41.02,0.0,41.02,65.03
2019-06-04 03:00:00,40.8395,-2.3485,40.906970219,1.5895000000000001,-9.8385,9.9660720698,39.25,7.49,39.9582607229,78.03,41.3095,-9.8385,42.4649369775,1.5895000000000001,-9.8385,9.9660720698,39.72,0.0,39.72,65.11
2019-06-04 03:30:00,44.0955,-2.297,44.155286538,0.6655,-9.467,9.4903624404,43.43,7.17,44.0178804578,77.91,44.6055,-9.467,45.5990648945,0.6655,-9.467,9.4903624404,43.94,0.0,43.94,65.0
2019-06-04 04:00:00,44.0805,-2.341,44.1426184231,1.9605000000000001,-10.031,10.2207886804,42.12,7.69,42.8162410774,77.91,44.5805,-10.031,45.6950975625,1.9605000000000001,-10.031,10.2207886804,42.62,0.0,42.62,65.0
2019-06-04 04:30:00,39.8355,-2.3475,39.9046089631,2.7355,-9.5175,9.9028160894,37.1,7.17,37.7864909723,77.99,40.2755,-9.5175,41.3847641832,2.7355,-9.5175,9.9028160894,37.54,0.0,37.54,65.08
2019-06-04 05:00:00,34.7795,-2.4065,34.8626571348,3.3695,-9.3065,9.8977003642,31.41,6.9,32.1589505426,78.03,35.1195,-9.3065,36.3316696905,3.3695,-9.3065,9.8977003642,31.75,0.0,31.75,65.08
2019-06-04 05:30:00,35.691,-2.375,35.7699329885,2.241,-8.675,8.9597826983,33.45,6.3,34.0381036487,78.08,36.091,-8.675,37.1189426843,2.241,-8.675,8.9597826983,33.85,0.0,33.85,65.17
2019-06-04 06:00:00,47.0055,-2.3970000000000002,47.0665766681,4.2555,-9.137,10.079387345,42.75,6.74,43.2780556402,78.24,47.4855,-9.137,48.3565660407,4.2555,-9.137,10.079387345,43.23,0.0,43.23,65.31
2019-06-04 06:30:00,32.9845,-2.327,33.0664810533,5.4945,-8.727,10.3126165084,27.49,6.4,28.2251678472,78.52,33.3245,-8.727,34.4482630803,5.4945,-8.727,10.3126165084,27.83,0.0,27.83,65.53
2019-06-04 07:00:00,22.527,-2.2955,22.6436536197,7.327,-9.2755,11.8203142619,15.2,6.98,16.7260395791,78.63,22.667,-9.2755,24.4913819383,7.327,-9.2755,11.8203142619,15.34,0.0,15.34,65.62
2019-06-04 07:30:00,24.9915,-2.204,25.0884971302,5.9015,-8.764,10.565765388700001,19.09,6.5600000000000005,20.1856805682,78.28,25.1715,-8.764,26.6535571407,5.9015,-8.764,10.565765388700001,19.27,0.0,19.27,65.31
2019-06-04 08:00:00,25.0265,-2.0725,25.1121675389,7.2665,-8.2125,10.9657274496,17.76,6.14,18.7914129325,78.13,25.2165,-8.2125,26.5201249714,7.2665,-8.2125,10.9657274496,17.95,0.0,17.95,65.18
2019-06-04 08:30:00,25.3255,-1.9705,25.4020436284,6.5555,-7.4405,9.9164318432,18.77,5.47,19.5508004951,78.08,25.5255,-7.4405,26.5878203413,6.5555,-7.4405,9.9164318432,18.97,0.0,18.97,65.14
2019-06-04 09:00:00,21.9185,-1.948,22.0048936887,7.0885,-7.728,10.4866017494,14.83,5.78,15.9165731236,78.02,22.0585,-7.728,23.3730487153,7.0885,-7.728,10.4866017494,14.97,0.0,14.97,65.09
2019-06-04 09:30:00,23.4575,-1.875,23.5323167421,6.7175,-7.505,10.0722306988,16.74,5.63,17.6613844304,78.1,23.6175,-7.505,24.7812697667,6.7175,-7.505,10.0722306988,16.9,0.0,16.9,65.15
2019-06-04 10:00:00,23.858,-1.8595000000000002,23.9303552888,5.5280000000000005,-6.6795,8.6703231918,18.33,4.82,18.9531343054,78.1,24.058,-6.6795,24.9680412578,5.5280000000000005,-6.6795,8.6703231918,18.53,0.0,18.53,65.15
2019-06-04 10:30:00,22.511,-1.899,22.590956642000002,4.441,-6.019,7.4800295454,18.07,4.12,18.5337341084,78.03,22.671,-6.019,23.4563978906,4.441,-6.019,7.4800295454,18.23,0.0,18.23,65.1
2019-06-04 11:00:00,34.2955,-1.7570000000000001,34.3404771261,3.5755,-6.8870000000000005,7.7598304911,30.72,5.13,31.145389707,77.52,34.6255,-6.8870000000000005,35.303767777,3.5755,-6.8870000000000005,7.7598304911,31.05,0.0,31.05,64.71
2019-06-04 11:30:00,33.6305,-1.7495,33.6759748263,2.9605,-6.9295,7.5354184025,30.67,5.18,31.1043614305,77.58,33.9705,-6.9295,34.6700568286,2.9605,-6.9295,7.5354184025,31.01,0.0,31.01,64.71
2019-06-04 12:00:00,39.9765,-1.704,40.0128000551,2.9565,-7.694,8.2424831362,37.02,5.99,37.5014733044,77.48,40.3765,-7.694,41.1030338083,2.9565,-7.694,8.2424831362,37.42,0.0,37.42,64.67
2019-06-04 12:30:00,36.6615,-1.6515,36.6986789204,1.7015,-7.1015,7.3024930332,34.96,5.45,35.3822568528,77.58,37.0715,-7.1015,37.7455615205,1.7015,-7.1015,7.3024930332,35.37,0.0,35.37,64.75
2019-06-04 13:00:00,36.9065,-1.433,36.9343096761,0.8165,-7.123,7.1696444298,36.09,5.69,36.5357934087,77.58,37.3065,-7.123,37.9804169441,0.8165,-7.123,7.1696444298,36.49,0.0,36.49,64.75
2019-06-04 13:30:00,26.1275,-1.733,26.1849106405,0.7375,-6.013,6.0580587031,25.39,4.28,25.7482135303,77.83,26.4075,-6.013,27.083430825,0.7375,-6.013,6.0580587031,25.67,0.0,25.67,64.94
2019-06-04 14:00:00,22.9315,-1.679,22.9928844047,0.1015,-5.549,5.5499282203,22.83,3.87,23.1556861267,77.83,23.1615,-5.549,23.816936899,0.1015,-5.549,5.5499282203,23.06,0.0,23.06,64.94
2019-06-04 14:30:00,25.409,-1.7185000000000001,25.4670477922,0.009000000000000001,-6.0285,6.0285067181,25.4,4.31,25.7630762915,77.67,25.689,-6.0285,26.3868818402,0.009000000000000001,-6.0285,6.0285067181,25.68,0.0,25.68,64.81
2019-06-04 15:00:00,24.978,-1.703,25.0359879573,0.178,-6.533,6.5354244698,24.8,4.83,25.2659632708,77.67,25.238,-6.533,26.0698433635,0.178,-6.533,6.5354244698,25.06,0.0,25.06,64.81
2019-06-04 15:30:00,27.414,-1.7469999999999999,27.4696087522,3.034,-5.647,6.4104418724,24.38,3.9,24.6899655731,77.79,27.694,-5.647,28.2638681889,3.034,-5.647,6.4104418724,24.66,0.0,24.66,64.88
2019-06-04 16:00:00,26.682,-1.7235,26.7376060306,1.032,-6.4935,6.5749955323,25.65,4.77,26.0897566106,77.74,26.942,-6.4935,27.7134787829,1.032,-6.4935,6.5749955323,25.91,0.0,25.91,64.88
2019-06-04 16:30:00,27.1355,-1.725,27.1902737252,1.0855,-6.335,6.4273272244,26.05,4.61,26.4547651662,77.67,27.4255,-6.335,28.1476513274,1.0855,-6.335,6.4273272244,26.34,0.0,26.34,64.81
2019-06-04 17:00:00,28.617,-1.857,28.6771884605,1.887,-6.587,6.8519586981,26.73,4.73,27.1452721482,77.71,28.897,-6.587,29.6382384429,1.887,-6.587,6.8519586981,27.01,0.0,27.01,64.85
2019-06-04 17:30:00,27.7975,-1.8705,27.8603621028,2.4975,-6.8705,7.3103540612,25.3,5.0,25.7893388826,77.78,28.0675,-6.8705,28.8961645638,2.4975,-6.8705,7.3103540612,25.57,0.0,25.57,64.91
2019-06-04 18:00:00,33.9355,-1.8115,33.9838151552,2.1655,-7.4915,7.7982025172,31.77,5.68,32.2737555918,77.7,34.2655,-7.4915,35.0748779399,2.1655,-7.4915,7.7982025172,32.1,0.0,32.1,64.86
2019-06-04 18:30:00,34.1625,-1.741,34.2068339261,1.3925,-6.501,6.6484627735,32.77,4.76,33.1139019145,77.79,34.5225,-6.501,35.1292756437,1.3925,-6.501,6.6484627735,33.13,0.0,33.13,64.92
2019-06-04 19:00:00,37.9475,-1.7025000000000001,37.9856718053,1.8475000000000001,-6.1925,6.4622219476,36.1,4.49,36.3781541588,77.79,38.3675,-6.1925,38.8640207969,1.8475000000000001,-6.1925,6.4622219476,36.52,0.0,36.52,64.92
2019-06-04 19:30:00,37.234,-1.759,37.2755259789,3.334,-5.939,6.810820582,33.9,4.18,34.1567328648,77.79,37.594,-5.939,38.060222766,3.334,-5.939,6.810820582,34.26,0.0,34.26,64.92
2019-06-04 20:00:00,39.393,-1.703,39.4297940395,4.643,-6.273,7.8043563476,34.75,4.57,35.0492139712,77.79,39.783,-6.273,40.2745281537,4.643,-6.273,7.8043563476,35.14,0.0,35.14,64.92
2019-06-04 20:30:00,34.2325,-1.72,34.2756831624,7.7425,-6.11,9.8629816105,26.49,4.39,26.8512979202,77.9,34.5325,-6.11,35.0688701878,7.7425,-6.11,9.8629816105,26.79,0.0,26.79,65.0
2019-06-04 21:00:00,33.02,-1.7435,33.0659975239,8.86,-6.3835,10.9201040403,24.16,4.64,24.6015284078,77.66,33.29,-6.3835,33.8965067854,8.86,-6.3835,10.9201040403,24.43,0.0,24.43,64.8
2019-06-04 21:30:00,31.8935,-1.8605,31.9477198326,7.7635000000000005,-6.4105,10.0680903105,24.13,4.55,24.5552316218,77.75,32.1635,-6.4105,32.7961162716,7.7635000000000005,-6.4105,10.0680903105,24.4,0.0,24.4,64.88
2019-06-04 22:00:00,30.3965,-1.8745,30.4542437519,7.6965,-3.9445,8.648421387700001,22.7,2.07,22.7941856621,77.14,30.6065,-3.9445,30.8596325723,7.6965,-3.9445,8.648421387700001,22.91,0.0,22.91,64.37
2019-06-04 22:30:00,37.287,-1.9065,37.3357082597,8.517,-5.2365,9.9980108647,28.77,3.33,28.9620752019,77.08,37.647,-5.2365,38.0094401596,8.517,-5.2365,9.9980108647,29.13,0.0,29.13,64.31
2019-06-04 23:00:00,31.898,-1.971,31.9588367279,8.908,-5.281,10.3557435754,22.99,3.31,23.2270574977,77.15,32.138,-5.281,32.5690037459,8.908,-5.281,10.3557435754,23.23,0.0,23.23,64.37
2019-06-04 23:30:00,33.1505,-2.0455,33.2135472436,10.2905,-7.3955,12.6723245894,22.86,5.35,23.4776936687,77.64,33.4105,-7.3955,34.2192187301,10.2905,-7.3955,12.6723245894,23.12,0.0,23.12,64.77
2019-06-05 00:00:00,32.6005,-2.068,32.6660255349,9.3505,-7.498,11.9854851487,23.25,5.43,23.8756654358,77.54,32.8505,-7.498,33.695331342,9.3505,-7.498,11.9854851487,23.5,0.0,23.5,64.67
2019-06-05 00:30:00,29.4035,-2.072,29.4764142366,9.8835,-7.292,12.2823790957,19.52,5.22,20.2059100265,77.62,29.6235,-7.292,30.5077861578,9.8835,-7.292,12.2823790957,19.74,0.0,19.74,64.74
2019-06-05 01:00:00,29.9125,-2.0335,29.9815406292,12.3725,-5.4435,13.5170428904,17.54,3.41,17.8683994806,77.19,30.0925,-5.4435,30.5808804402,12.3725,-5.4435,13.5170428904,17.72,0.0,17.72,64.38
2019-06-05 01:30:00,28.401,-2.0045,28.4716494297,12.021,-5.2245,13.1072438464,16.38,3.22,16.6934957394,77.31,28.591,-5.2245,29.0644229471,12.021,-5.2245,13.1072438464,16.57,0.0,16.57,64.47
2019-06-05 02:00:00,24.0635,-2.0415,24.1499431573,12.2835,-4.3715,13.038189464,11.78,2.33,12.0082180193,77.52,24.1835,-4.3715,24.5754284703,12.2835,-4.3715,13.038189464,11.9,0.0,11.9,64.63
2019-06-05 02:30:00,29.057,-1.9725000000000001,29.1238734589,13.817,-4.9425,14.6743925002,15.24,2.9699999999999998,15.5267028052,77.39,29.227,-4.9425,29.6419607187,13.817,-4.9425,14.6743925002,15.41,0.0,15.41,64.54
2019-06-05 03:00:00,26.4535,-1.863,26.5190201789,15.8435,-5.813,16.8762395471,10.61,3.95,11.3214221721,77.39,26.5635,-5.813,27.1921036562,15.8435,-5.813,16.8762395471,10.72,0.0,10.72,64.54
2019-06-05 03:30:00,36.108,-1.8245,36.1540656669,16.768,-6.9245,18.1415138357,19.34,5.1,20.0011399675,77.19,36.328,-6.9245,36.9820535429,16.768,-6.9245,18.1415138357,19.56,0.0,19.56,64.37
2019-06-05 04:00:00,26.5925,-1.713,26.647615751700002,17.1825,-5.623,18.0791713098,9.41,3.91,10.1900049068,77.29,26.7125,-5.623,27.2979080746,17.1825,-5.623,18.0791713098,9.53,0.0,9.53,64.46
2019-06-05 04:30:00,21.368,-1.9805000000000001,21.4595853699,14.398,-5.0005,15.2416339101,6.97,3.02,7.5961371762,77.29,21.428,-5.0005,22.0037311438,14.398,-5.0005,15.2416339101,7.03,0.0,7.03,64.46
2019-06-05 05:00:00,27.309,-1.6745,27.3602893122,19.239,-6.4345,20.2864957854,8.07,4.76,9.3692315587,77.42,27.379,-6.4345,28.1249432222,19.239,-6.4345,20.2864957854,8.14,0.0,8.14,64.57
2019-06-05 05:30:00,36.713,-1.19,36.7322810209,23.193,-7.79,24.4662900539,13.52,6.6,15.0449459953,76.95,36.873,-7.79,37.6868973119,23.193,-7.79,24.4662900539,13.68,0.0,13.68,64.2
2019-06-05 06:00:00,28.4635,-1.9595,28.5308687653,16.6835,-6.2695,17.8226205284,11.78,4.31,12.5437035998,77.28,28.5935,-6.2695,29.272766738,16.6835,-6.2695,17.8226205284,11.91,0.0,11.91,64.47
2019-06-05 06:30:00,23.844,-1.971,23.9253250135,16.024,-8.600999999999999,18.1864173767,7.82,6.63,10.2522826727,78.13,23.914,-8.600999999999999,25.4137088399,16.024,-8.600999999999999,18.1864173767,7.89,0.0,7.89,65.18
2019-06-05 07:00:00,21.136,-1.9060000000000001,21.221765525,15.326,-9.196,17.8732395497,5.8100000000000005,7.29,9.3220276764,78.43,21.186,-9.196,23.0957357969,15.326,-9.196,17.8732395497,5.86,0.0,5.86,65.43
2019-06-05 07:30:00,21.7035,-1.6355,21.7650355502,16.7935,-8.2255,18.699745787,4.91,6.59,8.2180411291,78.23,21.7535,-8.2255,23.256689629,16.7935,-8.2255,18.699745787,4.96,0.0,4.96,65.28
2019-06-05 08:00:00,26.1275,-1.1435,26.152511323,22.0475,-8.3735,23.5840572951,4.08,7.23,8.3017648726,77.87,26.1475,-8.3735,27.4555505955,22.0475,-8.3735,23.5840572951,4.1,0.0,4.1,64.97
2019-06-05 08:30:00,27.854,-1.1105,27.8761282507,21.914,-8.3005,23.4333458185,5.94,7.19,9.3262907954,77.7,27.914,-8.3005,29.1219796073,21.914,-8.3005,23.4333458185,6.0,0.0,6.0,64.83
2019-06-05 09:00:00,26.9135,-1.0155,26.9326516054,21.4235,-8.7455,23.139795213,5.49,7.73,9.4811919082,77.82,26.9635,-8.7455,28.3463243208,21.4235,-8.7455,23.139795213,5.54,0.0,5.54,64.92
2019-06-05 09:30:00,27.598,-1.2,27.6240765276,17.928,-8.1,19.6729048186,9.67,6.9,11.8793476252,77.82,27.698,-8.1,28.858087324,17.928,-8.1,19.6729048186,9.77,0.0,9.77,64.89
2019-06-05 10:00:00,24.5355,-1.3915,24.5749269073,15.3555,-7.2215,16.9688373939,9.18,5.83,10.8748011476,77.82,24.6355,-7.2215,25.6721234513,15.3555,-7.2215,16.9688373939,9.28,0.0,9.28,64.89
2019-06-05 10:30:00,34.0355,-1.439,34.0659064352,13.6755,-7.459,15.5774189534,20.36,6.02,21.2313447525,77.89,34.2455,-7.459,35.0484086836,13.6755,-7.459,15.5774189534,20.57,0.0,20.57,65.0
2019-06-05 11:00:00,27.543,-1.4385,27.5805389949,11.933,-6.2285,13.4607095374,15.61,4.79,16.3283863257,77.89,27.723,-6.2285,28.4140623856,11.933,-6.2285,13.4607095374,15.79,0.0,15.79,65.0
2019-06-05 11:30:00,22.0615,-1.472,22.1105532778,14.5115,-5.552,15.5373207552,7.55,4.08,8.581893730400001,78.02,22.1515,-5.552,22.8366734935,14.5115,-5.552,15.5373207552,7.64,0.0,7.64,65.12
2019-06-05 12:00:00,30.6615,-1.4995,30.6981446101,13.6715,-7.9395,15.8096670585,16.99,6.44,18.1695817233,77.74,30.8315,-7.9395,31.8373531013,13.6715,-7.9395,15.8096670585,17.16,0.0,17.16,64.89
2019-06-05 12:30:00,37.0905,-1.494,37.1205768577,13.0905,-8.324,15.512903218,24.0,6.83,24.9529336953,77.65,37.3705,-8.324,38.2863323687,13.0905,-8.324,15.512903218,24.28,0.0,24.28,64.82
2019-06-05 13:00:00,40.987,-1.5965,41.0180811503,12.047,-8.8765,14.9640389351,28.94,7.28,29.8416152378,77.65,41.317,-8.8765,42.2597532086,12.047,-8.8765,14.9640389351,29.27,0.0,29.27,64.82
2019-06-05 13:30:00,32.1315,-1.798,32.1817665185,9.0215,-7.798,11.9246075931,23.11,6.0,23.8761826932,77.87,32.3615,-7.798,33.2877678172,9.0215,-7.798,11.9246075931,23.34,0.0,23.34,65.01
2019-06-05 14:00:00,32.3975,-1.7265000000000001,32.4434709687,7.4275,-8.5965,11.3607908395,24.97,6.87,25.8978338863,77.8,32.6875,-8.5965,33.7990009986,7.4275,-8.5965,11.3607908395,25.26,0.0,25.26,64.95
2019-06-05 14:30:00,37.612,-1.6495000000000002,37.6481526008,7.7219999999999995,-9.2995,12.0875962974,29.89,7.65,30.8534374098,77.68,37.932,-9.2995,39.0553110889,7.7219999999999995,-9.2995,12.0875962974,30.21,0.0,30.21,64.85
2019-06-05 15:00:00,41.3225,-1.6965,41.3573103393,6.5325,-9.1265,11.2234824587,34.79,7.43,35.5745555137,77.72,41.7525,-9.1265,42.7383230661,6.5325,-9.1265,11.2234824587,35.22,0.0,35.22,64.85
2019-06-05 15:30:00,37.9455,-1.7625000000000002,37.9864104187,6.8755,-8.8125,11.1773277889,31.07,7.05,31.8598085368,77.83,38.2855,-8.8125,39.2866347057,6.8755,-8.8125,11.1773277889,31.41,0.0,31.41,64.96
2019-06-05 16:00:00,47.984,-1.7375,48.0154471212,6.164,-9.2475,11.1135571376,41.82,7.51,42.4889691567,77.68,48.434,-9.2475,49.3089100696,6.164,-9.2475,11.1135571376,42.27,0.0,42.27,64.82
2019-06-05 16:30:00,48.935,-1.7605,48.9666578934,6.105,-9.5405,11.3266131412,42.83,7.78,43.5308775469,77.8,49.435,-9.5405,50.3471981867,6.105,-9.5405,11.3266131412,43.33,0.0,43.33,64.92
2019-06-05 17:00:00,44.69,-1.824,44.7272073351,6.28,-9.084,11.0434349729,38.41,7.26,39.0900972114,77.9,45.14,-9.084,46.0449634162,6.28,-9.084,11.0434349729,38.86,0.0,38.86,65.0
2019-06-05 17:30:00,41.447,-1.891,41.4901155699,5.307,-8.871,10.3372573732,36.14,6.98,36.8078795912,78.02,41.857,-8.871,42.7867162797,5.307,-8.871,10.3372573732,36.55,0.0,36.55,65.1
2019-06-05 18:00:00,47.6115,-1.9285,47.6505408626,4.0715,-8.9585,9.8403167886,43.54,7.03,44.103883049,78.02,48.1015,-8.9585,48.9286115121,4.0715,-8.9585,9.8403167886,44.03,0.0,44.03,65.1
2019-06-05 18:30:00,39.476,-1.9,39.5216975344,3.976,-8.68,9.5473020273,35.5,6.78,36.1416435708,78.19,39.886,-8.68,40.8195467393,3.976,-8.68,9.5473020273,35.91,0.0,35.91,65.24
2019-06-05 19:00:00,32.4025,-1.913,32.4589213507,4.0825,-8.083,9.0554787422,28.32,6.17,28.9843285242,78.19,32.7125,-8.083,33.6963283645,4.0825,-8.083,9.0554787422,28.63,0.0,28.63,65.24
2019-06-05 19:30:00,28.6275,-1.9689999999999999,28.6951340344,2.8675,-8.019,8.5162736716,25.76,6.05,26.4609164618,78.14,28.8875,-8.019,29.979860194,2.8675,-8.019,8.5162736716,26.02,0.0,26.02,65.2
2019-06-05 20:00:00,39.734,-1.879,39.7784036507,2.304,-9.149,9.434649808,37.43,7.27,38.1294872769,78.04,40.174,-9.149,41.202602794,2.304,-9.149,9.434649808,37.87,0.0,37.87,65.11
2019-06-05 20:30:00,34.766,-1.8639999999999999,34.8159338809,1.746,-7.024,7.2377546242,33.02,5.16,33.4207420624,78.13,35.136,-7.024,35.8312024917,1.746,-7.024,7.2377546242,33.39,0.0,33.39,65.17
2019-06-05 21:00:00,22.2745,-1.911,22.3563250837,1.2145000000000001,-5.681,5.8093692644,21.06,3.77,21.3947774001,78.48,22.5045,-5.681,23.2104778333,1.2145000000000001,-5.681,5.8093692644,21.29,0.0,21.29,65.43
2019-06-05 21:30:00,24.8735,-1.9580000000000002,24.9504462134,0.4635,-5.718,5.7367548536,24.41,3.76,24.6978885737,78.38,25.1435,-5.718,25.7854826647,0.4635,-5.718,5.7367548536,24.68,0.0,24.68,65.36
2019-06-05 22:00:00,42.0995,-1.9045,42.1425559322,0.1695,-7.0645,7.0665331316,41.93,5.16,42.246307531,78.21,42.5595,-7.0645,43.1418381678,0.1695,-7.0645,7.0665331316,42.39,0.0,42.39,65.21
2019-06-05 22:30:00,40.351,-1.8715000000000002,40.394377248,0.241,-5.4215,5.4268538998,40.11,3.55,40.2667927702,77.6,40.791,-5.4215,41.1497064783,0.241,-5.4215,5.4268538998,40.55,0.0,40.55,64.7
2019-06-05 23:00:00,32.3485,-2.011,32.4109483547,0.34850000000000003,-3.751,3.7671545296,32.0,1.74,32.0472713347,77.55,32.7585,-3.751,32.9725540905,0.34850000000000003,-3.751,3.7671545296,32.41,0.0,32.41,64.65
2019-06-05 23:30:00,31.023,-2.1445,31.0970321614,0.243,-5.0445,5.0503494186,30.78,2.9,30.9163128461,77.9,31.343,-5.0445,31.7463482821,0.243,-5.0445,5.0503494186,31.1,0.0,31.1,64.96
2019-06-06 00:00:00,36.819,-2.171,36.8829500176,0.339,-7.111,7.1190759232,36.48,4.94,36.8129596745,77.99,37.239,-7.111,37.9118641325,0.339,-7.111,7.1190759232,36.9,0.0,36.9,65.02
2019-06-06 00:30:00,37.436,-2.1465,37.4974873592,0.366,-7.8565000000000005,7.8650205499,37.07,5.71,37.5071859782,77.99,37.896,-7.8565000000000005,38.7018269369,0.366,-7.8565000000000005,7.8650205499,37.53,0.0,37.53,65.02
2019-06-06 01:00:00,45.668,-2.2405,45.7229271181,0.428,-8.6305,8.6411060779,45.24,6.39,45.6890544879,77.91,46.188,-8.6305,46.9874118701,0.428,-8.6305,8.6411060779,45.76,0.0,45.76,64.97
2019-06-06 01:30:00,31.407,-2.3,31.4911042836,0.877,-7.09,7.1440345044,30.53,4.79,30.9034787686,78.08,31.807,-7.09,32.5876257036,0.877,-7.09,7.1440345044,30.93,0.0,30.93,65.11
2019-06-06 02:00:00,37.643,-2.305,37.7135051938,1.283,-8.445,8.5419034179,36.36,6.14,36.8747772875,78.16,38.053,-8.445,38.9788254569,1.283,-8.445,8.5419034179,36.77,0.0,36.77,65.18
2019-06-06 02:30:00,39.2135,-2.2905,39.2803382432,1.3635,-8.3305,8.4413483816,37.85,6.04,38.3288938009,78.1,39.6635,-8.3305,40.5288842987,1.3635,-8.3305,8.4413483816,38.3,0.0,38.3,65.13
2019-06-06 03:00:00,44.041,-2.3355,44.1028824597,0.651,-9.3355,9.3581708282,43.39,7.0,43.9510193283,78.2,44.591,-9.3355,45.5577528117,0.651,-9.3355,9.3581708282,43.94,0.0,43.94,65.21
2019-06-06 03:30:00,22.8625,-2.4050000000000002,22.9886478778,0.2525,-7.255,7.2593926227,22.61,4.85,23.1243291795,78.51,23.1225,-7.255,24.2339644146,0.2525,-7.255,7.2593926227,22.87,0.0,22.87,65.45
2019-06-06 04:00:00,22.899,-2.415,23.0259945714,0.329,-7.035,7.0426888331,22.57,4.62,23.0379968747,78.65,23.169,-7.035,24.2135042074,0.329,-7.035,7.0426888331,22.84,0.0,22.84,65.58
2019-06-06 04:30:00,21.4,-2.393,21.5333798787,0.29,-6.983,6.989019173,21.11,4.59,21.6032451266,78.65,21.64,-6.983,22.738775011,0.29,-6.983,6.989019173,21.35,0.0,21.35,65.58
2019-06-06 05:00:00,21.325,-2.5035,21.4714493514,0.885,-7.1035,7.1584172308,20.44,4.6,20.9512195349,78.59,21.575,-7.1035,22.7143200922,0.885,-7.1035,7.1584172308,20.69,0.0,20.69,65.53
2019-06-06 05:30:00,20.6685,-2.4925,20.818247969,1.9085,-7.9625,8.1880265327,18.76,5.47,19.5412000655,78.77,20.8785,-7.9625,22.345316478,1.9085,-7.9625,8.1880265327,18.97,0.0,18.97,65.68
2019-06-06 06:00:00,22.434,-2.524,22.5755383546,1.114,-7.064,7.1513000217,21.32,4.54,21.7980274337,78.25,22.684,-7.064,23.7584501178,1.114,-7.064,7.1513000217,21.57,0.0,21.57,65.27
2019-06-06 06:30:00,35.9955,-2.372,36.0735693306,0.9055000000000001,-6.732,6.7926249896,35.09,4.36,35.3598317304,77.7,36.3955,-6.732,37.0128659286,0.9055000000000001,-6.732,6.7926249896,35.49,0.0,35.49,64.82
2019-06-06 07:00:00,33.036,-2.2635,33.1134523759,0.546,-8.8035,8.8204154239,32.49,6.54,33.1416912664,78.39,33.446,-8.8035,34.5852067834,0.546,-8.8035,8.8204154239,32.9,0.0,32.9,65.4
2019-06-06 07:30:00,21.1015,-2.0525,21.2010862575,0.48150000000000004,-7.9025,7.9171553288,20.62,5.85,21.4337794147,78.61,21.3415,-7.9025,22.7576169337,0.48150000000000004,-7.9025,7.9171553288,20.86,0.0,20.86,65.59
2019-06-06 08:00:00,22.0265,-1.8940000000000001,22.1077800389,0.0765,-7.354,7.3543978849,21.95,5.46,22.6188881248,78.61,22.2765,-7.354,23.4589805458,0.0765,-7.354,7.3543978849,22.2,0.0,22.2,65.59
2019-06-06 08:30:00,22.042,-1.933,22.1265960554,0.422,-6.743,6.7561921968,21.62,4.8100000000000005,22.1486004072,78.61,22.302,-6.743,23.2990826643,0.422,-6.743,6.7561921968,21.88,0.0,21.88,65.59
2019-06-06 09:00:00,24.9645,-1.9335,25.0392628186,1.5245000000000002,-6.6135,6.786934691,23.44,4.68,23.9026358379,78.49,25.2345,-6.6135,26.0867470663,1.5245000000000002,-6.6135,6.786934691,23.71,0.0,23.71,65.46
2019-06-06 09:30:00,25.4895,-1.8215,25.554500044,2.8595,-5.1315,5.8744389094,22.63,3.31,22.8707892299,78.49,25.7595,-5.1315,26.2656454804,2.8595,-5.1315,5.8744389094,22.9,0.0,22.9,65.46
2019-06-06 10:00:00,30.004,-1.7325,30.0539776444,2.5540000000000003,-5.2825,5.8675141457,27.45,3.55,27.6786018433,78.31,30.294,-5.2825,30.7511177398,2.5540000000000003,-5.2825,5.8675141457,27.74,0.0,27.74,65.35
2019-06-06 10:30:00,27.333,-1.7530000000000001,27.389156577,2.713,-4.313,5.0953251123,24.62,2.56,24.7527372224,78.43,27.643,-4.313,27.9774448083,2.713,-4.313,5.0953251123,24.93,0.0,24.93,65.44
2019-06-06 11:00:00,31.208,-1.767,31.2579838281,3.348,-4.717,5.7843921893,27.86,2.95,28.0157473575,78.29,31.528,-4.717,31.8789095328,3.348,-4.717,5.7843921893,28.18,0.0,28.18,65.34
2019-06-06 11:30:00,28.9525,-1.742,29.0048585628,3.5425,-4.322,5.5882904586,25.41,2.58,25.5406440796,78.35,29.2525,-4.322,29.5700598621,3.5425,-4.322,5.5882904586,25.71,0.0,25.71,65.39
2019-06-06 12:00:00,25.107,-1.7109999999999999,25.1652333587,3.377,-4.091,5.3047535287,21.73,2.38,21.8599473924,78.15,25.377,-4.091,25.7046379084,3.377,-4.091,5.3047535287,22.0,0.0,22.0,65.21
2019-06-06 12:30:00,30.783,-1.72,30.8310150498,3.993,-4.65,6.1291556515,26.79,2.93,26.949749535,78.01,31.113,-4.65,31.4585643188,3.993,-4.65,6.1291556515,27.12,0.0,27.12,65.07
2019-06-06 13:00:00,29.7445,-1.7635,29.7967315741,3.6045,-4.7035,5.9258191417,26.14,2.94,26.3048132478,78.12,30.0245,-4.7035,30.3906813431,3.6045,-4.7035,5.9258191417,26.42,0.0,26.42,65.16
2019-06-06 13:30:00,33.2785,-1.8215,33.3283126561,3.0685000000000002,-5.1315,5.9789618246,30.21,3.31,30.3907913684,78.22,33.658500000000004,-5.1315,34.0474215544,3.0685000000000002,-5.1315,5.9789618246,30.59,0.0,30.59,65.25
2019-06-06 14:00:00,29.9205,-1.7655,29.9725426099,2.7005,-5.0555,5.7315600407,27.22,3.29,27.4181053321,78.34,30.2105,-5.0555,30.6305793367,2.7005,-5.0555,5.7315600407,27.51,0.0,27.51,65.35
2019-06-06 14:30:00,28.504,-1.7825000000000002,28.5596800096,2.4939999999999998,-5.1725,5.7423681744,26.01,3.39,26.2299866565,78.34,28.834,-5.1725,29.29427098,2.4939999999999998,-5.1725,5.7423681744,26.34,0.0,26.34,65.35
2019-06-06 15:00:00,36.159,-1.699,36.1988933809,3.959,-7.249,8.2596417598,32.2,5.55,32.6747991578,78.07,36.519,-7.249,37.2315103373,3.959,-7.249,8.2596417598,32.56,0.0,32.56,65.13
2019-06-06 15:30:00,30.418,-1.651,30.4627727727,1.248,-6.781,6.8948868736,29.17,5.13,29.6176602722,78.29,30.758,-6.781,31.4966113257,1.248,-6.781,6.8948868736,29.51,0.0,29.51,65.31
2019-06-06 16:00:00,37.297,-1.6400000000000001,37.3330391075,1.517,-7.26,7.4167977591,35.78,5.62,36.2186802631,78.16,37.737,-7.26,38.429009472,1.517,-7.26,7.4167977591,36.22,0.0,36.22,65.22
2019-06-06 16:30:00,40.068,-1.8250000000000002,40.1095406231,2.558,-8.315,8.69957407,37.51,6.49,38.0673114365,78.37,40.478,-8.315,41.323210294,2.558,-8.315,8.69957407,37.92,0.0,37.92,65.4
2019-06-06 17:00:00,38.2565,-1.87,38.3021760772,1.0865,-8.51,8.5790781702,37.17,6.64,37.7584229014,78.47,38.7165,-8.51,39.6407299662,1.0865,-8.51,8.5790781702,37.63,0.0,37.63,65.48
2019-06-06 17:30:00,31.265,-1.9565000000000001,31.3261570776,1.175,-7.8565000000000005,7.9438792318,30.09,5.9,30.662976046,78.74,31.645,-7.8565000000000005,32.6056838182,1.175,-7.8565000000000005,7.9438792318,30.47,0.0,30.47,65.68
2019-06-06 18:00:00,29.3705,-1.944,29.4347652658,0.2805,-8.074,8.0788709762,29.09,6.13,29.7288580339,78.63,29.7005,-8.074,30.778388136,0.2805,-8.074,8.0788709762,29.42,0.0,29.42,65.59
2019-06-06 18:30:00,27.817,-1.945,27.8849155279,0.227,-7.925,7.9282503745,27.59,5.98,28.2306305279,78.72,28.107,-7.925,29.202894959200002,0.227,-7.925,7.9282503745,27.88,0.0,27.88,65.68
2019-06-06 19:00:00,38.372,-1.866,38.4173442601,0.132,-7.996,7.9970894706,38.24,6.13,38.7282132302,78.48,38.862,-7.996,39.676076671,0.132,-7.996,7.9970894706,38.73,0.0,38.73,65.47
2019-06-06 19:30:00,30.3535,-1.9420000000000002,30.415560594,1.4735,-7.302,7.4491882947,28.88,5.36,29.3731850503,78.38,30.7035,-7.302,31.5598497501,1.4735,-7.302,7.4491882947,29.23,0.0,29.23,65.39
2019-06-06 20:00:00,46.334,-1.828,46.3700457192,0.504,-8.528,8.5428800764,45.83,6.7,46.317155569,78.05,46.884,-8.528,47.6532920164,0.504,-8.528,8.5428800764,46.38,0.0,46.38,65.11
2019-06-06 20:30:00,44.206,-1.795,44.24242829,0.036000000000000004,-8.205,8.2050789759,44.17,6.41,44.6326898136,78.36,44.736,-8.205,45.4822132377,0.036000000000000004,-8.205,8.2050789759,44.7,0.0,44.7,65.37
2019-06-06 21:00:00,35.882,-1.811,35.9276724128,0.002,-6.221,6.2210003215,35.88,4.41,36.15,78.6,36.292,-6.221,36.8213267686,0.002,-6.221,6.2210003215,36.29,0.0,36.29,65.58
2019-06-06 21:30:00,36.11,-1.957,36.1629914277,0.11,-7.107,7.1078512224,36.0,5.15,36.3665024439,78.47,36.53,-7.107,37.2149210533,0.11,-7.107,7.1078512224,36.42,0.0,36.42,65.45
2019-06-06 22:00:00,43.045,-2.0005,43.091461164,0.045,-9.5705,9.5706057933,43.0,7.57,43.6612516999,78.2,43.585,-9.5705,44.6233873126,0.045,-9.5705,9.5706057933,43.54,0.0,43.54,65.21
2019-06-06 22:30:00,34.288,-2.0125,34.3470100627,0.398,-6.4025,6.4148585526,33.89,4.39,34.1731502791,78.09,34.678,-6.4025,35.264084991,0.398,-6.4025,6.4148585526,34.28,0.0,34.28,65.13
2019-06-06 23:00:00,33.2195,-2.163,33.2898445363,0.5795,-7.523,7.5452865585,32.64,5.36,33.0771703747,77.78,33.6295,-7.523,34.4606848343,0.5795,-7.523,7.5452865585,33.05,0.0,33.05,64.87
2019-06-06 23:30:00,31.1715,-2.2625,31.2535008999,0.5615,-7.7425,7.7628337931,30.61,5.48,31.0966638082,77.85,31.5415,-7.7425,32.4778775246,0.5615,-7.7425,7.7628337931,30.98,0.0,30.98,64.91
2019-06-07 00:00:00,38.736,-2.2875,38.8034837643,0.106,-10.9075,10.908015046300001,38.63,8.62,39.5800618999,78.37,39.176,-10.9075,40.6661103654,0.106,-10.9075,10.908015046300001,39.07,0.0,39.07,65.36
2019-06-07 00:30:00,29.76,-2.3335,29.851345401,0.11,-10.4535,10.4540787375,29.65,8.12,30.7417777625,78.66,30.12,-10.4535,31.8824412843,0.11,-10.4535,10.4540787375,30.01,0.0,30.01,65.61
2019-06-07 01:00:00,27.5785,-2.368,27.679976269,0.5985,-10.808,10.8245584783,26.98,8.44,28.2693119831,78.87,27.8985,-10.808,29.9188764202,0.5985,-10.808,10.8245584783,27.3,0.0,27.3,65.77
2019-06-07 01:30:00,21.4535,-2.406,21.5879943082,0.7735000000000001,-9.986,10.0159122525,20.68,7.58,22.0254125955,79.13,21.6935,-9.986,23.8815438833,0.7735000000000001,-9.986,10.0159122525,20.92,0.0,20.92,65.98
2019-06-07 02:00:00,23.453,-2.42,23.5775233856,1.893,-10.43,10.6003938134,21.56,8.01,22.9998630431,78.9,23.693,-10.43,25.8871232276,1.893,-10.43,10.6003938134,21.8,0.0,21.8,65.78
2019-06-07 02:30:00,24.4785,-2.497,24.60552725,3.1985,-10.407,10.8874262914,21.28,7.91,22.7025659343,78.9,24.7185,-10.407,26.8199532298,3.1985,-10.407,10.8874262914,21.52,0.0,21.52,65.78
2019-06-07 03:00:00,32.764,-2.4595000000000002,32.8561841401,5.414,-11.1895,12.4304588109,27.35,8.73,28.709500169800002,78.47,33.074,-11.1895,34.9155321634,5.414,-11.1895,12.4304588109,27.66,0.0,27.66,65.43
2019-06-07 03:30:00,34.3015,-2.437,34.3879611383,6.4415,-10.877,12.6412836077,27.86,8.44,29.1103624162,78.42,34.6415,-10.877,36.3089885738,6.4415,-10.877,12.6412836077,28.2,0.0,28.2,65.39
2019-06-07 04:00:00,34.2725,-2.327,34.3514073256,8.5525,-10.137,13.2628814837,25.72,7.8100000000000005,26.8796298338,78.42,34.5725,-10.137,36.027996409,8.5525,-10.137,13.2628814837,26.02,0.0,26.02,65.39
2019-06-07 04:30:00,32.0895,-2.3445,32.1750320979,9.7895,-10.7445,14.5354253636,22.3,8.4,23.8296034377,78.47,32.3895,-10.7445,34.1251225712,9.7895,-10.7445,14.5354253636,22.6,0.0,22.6,65.43
2019-06-07 05:00:00,42.3535,-2.3295,42.4175144545,10.7135,-11.7295,15.8858507012,31.64,9.4,33.0068114183,78.22,42.7435,-11.7295,44.32367271,10.7135,-11.7295,15.8858507012,32.03,0.0,32.03,65.23
2019-06-07 05:30:00,44.0225,-2.2855,44.0817878097,11.2425,-12.7155,16.9728532221,32.78,10.43,34.3993212142,78.42,44.3925,-12.7155,46.1776785525,11.2425,-12.7155,16.9728532221,33.15,0.0,33.15,65.41
2019-06-07 06:00:00,44.2115,-2.346,44.2736992835,11.1415,-13.576,17.5624826904,33.07,11.23,34.9247448094,78.88,44.6015,-13.576,46.6219001999,11.1415,-13.576,17.5624826904,33.46,0.0,33.46,65.79
2019-06-07 06:30:00,36.421,-2.3385,36.4959973593,8.771,-11.2985,14.3033752398,27.65,8.96,29.0655139297,78.59,36.771,-11.2985,38.4676818024,8.771,-11.2985,14.3033752398,28.0,0.0,28.0,65.56
2019-06-07 07:00:00,43.508,-2.217,43.5644482692,10.798,-10.117,14.7969758059,32.71,7.9,33.6504695361,78.16,43.888,-10.117,45.0389857013,10.798,-10.117,14.7969758059,33.09,0.0,33.09,65.2
2019-06-07 07:30:00,41.5045,-1.9975,41.552539350800004,13.7345,-10.0575,17.0232134599,27.77,8.06,28.9160249689,78.22,41.8745,-10.0575,43.0653811837,13.7345,-10.0575,17.0232134599,28.14,0.0,28.14,65.25
2019-06-07 08:00:00,42.7165,-1.6760000000000002,42.7493666415,16.2765,-8.756,18.4822073425,26.44,7.08,27.3715180434,77.91,43.0365,-8.756,43.918195184300004,16.2765,-8.756,18.4822073425,26.76,0.0,26.76,65.0
2019-06-07 08:30:00,45.397,-1.637,45.4265052365,15.297,-7.697,17.1243107307,30.1,6.06,30.7039671704,77.62,45.807,-7.697,46.4491663865,15.297,-7.697,17.1243107307,30.51,0.0,30.51,64.75
2019-06-07 09:00:00,46.568,-1.691,46.5986920954,11.948,-8.201,14.4917599,34.62,6.51,35.2267582954,77.78,47.008,-8.201,47.71800986,11.948,-8.201,14.4917599,35.06,0.0,35.06,64.9
2019-06-07 09:30:00,29.1715,-1.615,29.2161708177,11.8715,-5.785,13.2060114058,17.3,4.17,17.7954741437,77.85,29.4015,-5.785,29.9652202937,11.8715,-5.785,13.2060114058,17.53,0.0,17.53,64.95
2019-06-07 10:00:00,25.2935,-1.5935000000000001,25.3436458407,12.9335,-5.8935,14.2129787342,12.36,4.3,13.0866191203,77.94,25.4635,-5.8935,26.1366251551,12.9335,-5.8935,14.2129787342,12.53,0.0,12.53,65.02
2019-06-07 10:30:00,26.8445,-1.198,26.8712185107,20.5145,-7.048,21.691450257,6.33,5.85,8.6192459067,77.79,26.9345,-7.048,27.8413648058,20.5145,-7.048,21.691450257,6.42,0.0,6.42,64.87
2019-06-07 11:00:00,27.4805,-0.6335000000000001,27.4878009761,25.7205,-7.9835,26.9310302904,1.76,7.35,7.5577840668,77.84,27.5205,-7.9835,28.6550901674,25.7205,-7.9835,26.9310302904,1.8,0.0,1.8,64.9
2019-06-07 11:30:00,27.648,-0.35550000000000004,27.650285428,27.858,-8.0055,28.9854479739,-0.21,7.65,7.6528818101,77.7,27.658,-8.0055,28.7932803663,27.858,-8.0055,28.9854479739,-0.2,0.0,0.2,64.78
2019-06-07 12:00:00,26.078,-0.489,26.0825843236,26.198,-6.809,27.0683890359,-0.12,6.32,6.3211391378,77.84,26.078,-6.809,26.9522645616,26.198,-6.809,27.0683890359,-0.12,0.0,0.12,64.91
2019-06-07 12:30:00,26.304,-0.6145,26.3111768313,25.504,-7.7445,26.6539170902,0.8,7.13,7.1747404134,78.07,26.324,-7.7445,27.4395746368,25.504,-7.7445,26.6539170902,0.8200000000000001,0.0,0.8200000000000001,65.11
2019-06-07 13:00:00,30.5135,-1.377,30.544554527,17.8335,-8.217,19.6354987523,12.68,6.84,14.407220412000001,78.02,30.6535,-8.217,31.7357235816,17.8335,-8.217,19.6354987523,12.82,0.0,12.82,65.05
2019-06-07 13:30:00,34.54,-1.6485,34.5793168274,13.6,-7.0585,15.3226114697,20.94,5.41,21.6275680556,78.02,34.78,-7.0585,35.4890239687,13.6,-7.0585,15.3226114697,21.18,0.0,21.18,65.05
2019-06-07 14:00:00,44.5945,-1.7045,44.6270629831,10.7445,-6.4445,12.5290007782,33.85,4.74,34.1802589224,77.54,45.0145,-6.4445,45.4734734818,10.7445,-6.4445,12.5290007782,34.27,0.0,34.27,64.67
2019-06-07 14:30:00,45.6875,-1.764,45.7215414466,4.3675,-6.724,8.0179319185,41.32,4.96,41.6166312909,77.54,46.1575,-6.724,46.6446886821,4.3675,-6.724,8.0179319185,41.79,0.0,41.79,64.67
2019-06-07 15:00:00,49.7695,-1.6605,49.7971925966,1.2795,-7.1205,7.2345449408,48.49,5.46,48.796431222,77.48,50.3495,-7.1205,50.8505031489,1.2795,-7.1205,7.2345449408,49.07,0.0,49.07,64.62
2019-06-07 15:30:00,48.5445,-1.7349999999999999,48.5754949048,0.4345,-8.325,8.3363310425,48.11,6.59,48.5592442281,78.02,49.1445,-8.325,49.8446336655,0.4345,-8.325,8.3363310425,48.71,0.0,48.71,65.08
