Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-07 16:00:00,40.43,-1.7715,40.4687918309,0.0,-6.3115,6.3115,40.43,4.54,40.6841062333,78.16,40.91,-6.3115,41.3939987468,0.0,-6.3115,6.3115,40.91,0.0,40.91,65.21
2019-06-07 16:30:00,47.19,-1.745,47.2222524346,0.0,-7.585,7.585,47.19,5.84,47.5499915878,77.86,47.77,-7.585,48.3684310785,0.0,-7.585,7.585,47.77,0.0,47.77,64.97
2019-06-07 17:00:00,51.22,-1.8195000000000001,51.2523070725,0.0,-7.4495000000000005,7.4495000000000005,51.22,5.63,51.5284901778,77.59,51.85,-7.4495000000000005,52.3824164224,0.0,-7.4495000000000005,7.4495000000000005,51.85,0.0,51.85,64.75
2019-06-07 17:30:00,52.13,-1.7735,52.1601591471,0.0,-7.0735,7.0735,52.13,5.3,52.3987299464,77.52,52.76,-7.0735,53.2320580313,0.0,-7.0735,7.0735,52.76,0.0,52.76,64.69
2019-06-07 18:00:00,49.73,-1.8415,49.7640836573,0.0,-6.9915,6.9915,49.73,5.15,49.995953836300004,77.74,50.32,-6.9915,50.8033805199,0.0,-6.9915,6.9915,50.32,0.0,50.32,64.89
2019-06-07 18:30:00,49.11,-1.794,49.1427566992,0.0,-7.944,7.944,49.11,6.15,49.493581402,77.96,49.7,-7.944,50.330876567,0.0,-7.944,7.944,49.7,0.0,49.7,65.08
2019-06-07 19:00:00,50.76,-1.8225,50.7927072152,0.0,-8.0625,8.0625,50.76,6.24,51.1421078955,77.65,51.38,-8.0625,52.0087329806,0.0,-8.0625,8.0625,51.38,0.0,51.38,64.81
2019-06-07 19:30:00,48.76,-1.831,48.7943660785,0.0,-8.641,8.641,48.76,6.8100000000000005,49.2332580681,77.8,49.36,-8.641,50.1106423926,0.0,-8.641,8.641,49.36,0.0,49.36,64.93
2019-06-07 20:00:00,50.2,-1.7925,50.231992358,0.02,-9.9225,9.922520156200001,50.18,8.13,50.8343319028,77.45,50.78,-9.9225,51.7403556835,0.02,-9.9225,9.922520156200001,50.76,0.0,50.76,64.64
2019-06-07 20:30:00,47.8575,-1.941,47.8968452745,0.34750000000000003,-10.611,10.6166886198,47.51,8.67,48.2946063241,77.75,48.4275,-10.611,49.5763661158,0.34750000000000003,-10.611,10.6166886198,48.08,0.0,48.08,64.91
2019-06-07 21:00:00,47.0655,-1.8615,47.1022979535,0.0155,-10.1415,10.1415118449,47.05,8.28,47.7730143491,77.83,47.6355,-10.1415,48.7030890447,0.0155,-10.1415,10.1415118449,47.62,0.0,47.62,64.95
2019-06-07 21:30:00,44.9525,-1.94,44.9943424916,0.0025,-11.4,11.4000002741,44.95,9.46,45.9346720898,77.93,45.4425,-11.4,46.8506222611,0.0025,-11.4,11.4000002741,45.44,0.0,45.44,65.02
2019-06-07 22:00:00,49.27,-1.8825,49.3059500086,0.0,-11.0225,11.0225,49.27,9.14,50.1106026705,77.93,49.92,-11.0225,51.1224207785,0.0,-11.0225,11.0225,49.92,0.0,49.92,65.02
2019-06-07 22:30:00,45.3785,-1.952,45.4204641792,0.0085,-11.202,11.2020032249,45.37,9.25,46.3033411321,78.67,45.8785,-11.202,47.2262804617,0.0085,-11.202,11.2020032249,45.87,0.0,45.87,65.63
2019-06-07 23:00:00,42.89,-2.1085,42.9417963324,0.73,-9.7485,9.7757942005,42.16,7.64,42.8466474768,78.54,43.37,-9.7485,44.4521107738,0.73,-9.7485,9.7757942005,42.64,0.0,42.64,65.51
2019-06-07 23:30:00,52.5195,-2.17,52.5643108987,1.6895,-12.04,12.1579607768,50.83,9.87,51.779395516,78.27,53.1295,-12.04,54.4766497708,1.6895,-12.04,12.1579607768,51.44,0.0,51.44,65.27
2019-06-08 00:00:00,45.731,-2.2505,45.7863419728,1.561,-12.2205,12.3197946919,44.17,9.97,45.281230107,78.56,46.291,-12.2205,47.8768973645,1.561,-12.2205,12.3197946919,44.73,0.0,44.73,65.48
2019-06-08 00:30:00,40.7935,-2.291,40.8577816731,5.0335,-10.531,11.6721070613,35.76,8.24,36.6970734528,78.32,41.2835,-10.531,42.6055082501,5.0335,-10.531,11.6721070613,36.25,0.0,36.25,65.27
2019-06-08 01:00:00,33.457,-1.7245,33.5014141381,19.277,-12.4745,22.961182009,14.18,10.75,17.7942378314,78.2,33.617,-12.4745,35.856879943,19.277,-12.4745,22.961182009,14.34,0.0,14.34,65.19
2019-06-08 01:30:00,32.337,-0.6445000000000001,32.3434220399,30.117,-14.1245,33.2646236902,2.22,13.48,13.6615811676,78.2,32.357,-14.1245,35.3054804421,30.117,-14.1245,33.2646236902,2.24,0.0,2.24,65.19
2019-06-08 02:00:00,34.863,-0.329,34.8645523419,31.693,-14.359,34.7940674541,3.17,14.03,14.3836643454,78.13,34.933,-14.359,37.7689736424,31.693,-14.359,34.7940674541,3.24,0.0,3.24,65.1
2019-06-08 02:30:00,32.814,-0.3405,32.8157665803,30.844,-12.9505,33.4524705553,1.97,12.61,12.7629542035,78.0,32.834,-12.9505,35.2957080429,30.844,-12.9505,33.4524705553,1.99,0.0,1.99,65.01
2019-06-08 03:00:00,33.218,-1.192,33.2393800785,24.768,-13.692,28.3006128556,8.45,12.5,15.0881576079,78.5,33.298,-13.692,36.0031619167,24.768,-13.692,28.3006128556,8.53,0.0,8.53,65.42
2019-06-08 03:30:00,33.5235,-1.2695,33.5475287093,23.4935,-14.2295,27.4667655995,10.03,12.96,16.3878766166,78.42,33.6735,-14.2295,36.5565763236,23.4935,-14.2295,27.4667655995,10.18,0.0,10.18,65.35
2019-06-08 04:00:00,32.5625,-0.4555,32.5656857213,29.3025,-15.1555,32.9897815467,3.26,14.7,15.0571444836,78.47,32.6325,-15.1555,35.9801227972,29.3025,-15.1555,32.9897815467,3.33,0.0,3.33,65.39
2019-06-08 04:30:00,33.248,-0.5710000000000001,33.2529028056,29.178,-15.181,32.8910085738,4.07,14.61,15.1663113511,78.32,33.288,-15.181,36.5862502178,29.178,-15.181,32.8910085738,4.11,0.0,4.11,65.27
2019-06-08 05:00:00,33.158,-1.112,33.1766409994,25.668,-15.632,30.0533799763,7.49,14.52,16.3380078345,78.77,33.258,-15.632,36.748523616599996,25.668,-15.632,30.0533799763,7.59,0.0,7.59,65.64
2019-06-08 05:30:00,29.25,-1.7165,29.3003220503,20.4,-13.8965,24.6834501691,8.85,12.18,15.0557264853,78.77,29.34,-13.8965,32.4645701073,20.4,-13.8965,24.6834501691,8.94,0.0,8.94,65.64
2019-06-08 06:00:00,27.183,-2.041,27.2595152195,15.523,-13.351,20.4746851014,11.66,11.31,16.2441281699,78.92,27.353,-13.351,30.4374080697,15.523,-13.351,20.4746851014,11.83,0.0,11.83,65.78
2019-06-08 06:30:00,43.579,-1.524,43.6056397385,20.549,-13.364,24.5124029218,23.03,11.84,25.8952988011,78.28,43.849,-13.364,45.8402802893,20.549,-13.364,24.5124029218,23.3,0.0,23.3,65.27
2019-06-08 07:00:00,43.6875,-1.4225,43.7106527348,21.3975,-14.6925,25.9561661749,22.29,13.27,25.941029278,78.51,43.9475,-14.6925,46.3384539287,21.3975,-14.6925,25.9561661749,22.55,0.0,22.55,65.48
2019-06-08 07:30:00,38.99,-1.442,39.0166562381,20.77,-12.582,24.2837316737,18.22,11.14,21.3557486406,78.59,39.26,-12.582,41.2268641058,20.77,-12.582,24.2837316737,18.49,0.0,18.49,65.55
2019-06-08 08:00:00,30.891,-1.4195,30.923597159,20.711,-10.3395,23.1484509471,10.18,8.92,13.5350951234,78.31,31.031,-10.3395,32.7082286474,20.711,-10.3395,23.1484509471,10.32,0.0,10.32,65.32
2019-06-08 08:30:00,21.3625,-1.505,21.4154484251,19.4325,-7.805,20.9413486015,1.9300000000000002,6.3,6.5889984064,78.05,21.3825,-7.805,22.7624544206,19.4325,-7.805,20.9413486015,1.9500000000000002,0.0,1.9500000000000002,65.11
2019-06-08 09:00:00,24.8245,-1.3940000000000001,24.8636086731,19.9045,-7.844,21.394332339400002,4.92,6.45,8.1122684867,77.97,24.8645,-7.844,26.0724317287,19.9045,-7.844,21.394332339400002,4.96,0.0,4.96,65.05
2019-06-08 09:30:00,35.847,-0.885,35.8579228902,22.317,-11.265,24.998974259,13.53,10.38,17.0530143963,77.93,36.027,-11.265,37.7471184861,22.317,-11.265,24.998974259,13.71,0.0,13.71,65.05
2019-06-08 10:00:00,37.6545,-0.709,37.6611743212,23.7245,-10.699,26.0253818656,13.93,9.99,17.1419077118,77.75,37.8245,-10.699,39.3085410725,23.7245,-10.699,26.0253818656,14.1,0.0,14.1,64.88
2019-06-08 10:30:00,40.1625,-0.364,40.164149465,25.5825,-11.504,28.0500681327,14.58,11.14,18.3487329263,77.44,40.3225,-11.504,41.9314443139,25.5825,-11.504,28.0500681327,14.74,0.0,14.74,64.63
2019-06-08 11:00:00,35.556,-0.5515,35.5602768303,24.166,-9.8915,26.112015017,11.39,9.34,14.7298234884,77.63,35.726,-9.8915,37.0700532539,24.166,-9.8915,26.112015017,11.56,0.0,11.56,64.79
2019-06-08 11:30:00,34.421,-0.531,34.4250955264,25.601,-9.131,27.1806247537,8.82,8.6,12.3187824074,77.85,34.551,-9.131,35.7371901805,25.601,-9.131,27.1806247537,8.95,0.0,8.95,64.97
2019-06-08 12:00:00,34.419,-0.61,34.4244050203,25.169,-10.14,27.1348145562,9.25,9.53,13.2809412317,77.59,34.539,-10.14,35.9966959734,25.169,-10.14,27.1348145562,9.37,0.0,9.37,64.75
2019-06-08 12:30:00,34.1805,-0.8705,34.1915830359,24.5905,-10.1105,26.5878713044,9.59,9.24,13.3171205596,77.67,34.2805,-10.1105,35.7403817901,24.5905,-10.1105,26.5878713044,9.69,0.0,9.69,64.8
2019-06-08 13:00:00,39.4205,-0.8425,39.4295019814,25.0505,-9.6425,26.8422308406,14.37,8.8,16.8504272943,77.67,39.5805,-9.6425,40.7381122108,25.0505,-9.6425,26.8422308406,14.53,0.0,14.53,64.8
2019-06-08 13:30:00,41.846,-0.7095,41.8520143631,26.056,-11.9295,28.6570777689,15.79,11.22,19.3704026804,77.75,42.076,-11.9295,43.7344571962,26.056,-11.9295,28.6570777689,16.02,0.0,16.02,64.87
2019-06-08 14:00:00,40.197,-0.637,40.2020469379,26.227,-11.687,28.7130893148,13.97,11.05,17.8118892878,77.59,40.367,-11.687,42.0247624384,26.227,-11.687,28.7130893148,14.14,0.0,14.14,64.74
2019-06-08 14:30:00,34.7345,-0.65,34.7405813171,25.9545,-11.02,28.1971003873,8.78,10.37,13.5876892811,77.73,34.8345,-11.02,36.5360478192,25.9545,-11.02,28.1971003873,8.88,0.0,8.88,64.85
2019-06-08 15:00:00,39.69,-0.5855,39.6943183623,26.31,-11.1255,28.5655885682,13.38,10.54,17.0327919027,77.73,39.85,-11.1255,41.3738957587,26.31,-11.1255,28.5655885682,13.54,0.0,13.54,64.85
2019-06-08 15:30:00,37.758,-0.7010000000000001,37.7645066829,24.968,-10.491,27.0825055156,12.79,9.79,16.106774972,77.96,37.918,-10.491,39.3425444652,24.968,-10.491,27.0825055156,12.95,0.0,12.95,65.04
2019-06-08 16:00:00,37.4175,-0.7075,37.4241882009,25.5875,-11.9375,28.2351564986,11.83,11.23,16.3114009208,77.87,37.5475,-11.9375,39.3994754089,25.5875,-11.9375,28.2351564986,11.96,0.0,11.96,64.96
2019-06-08 16:30:00,40.955,-0.783,40.9624842264,25.345,-12.173,28.1167379687,15.61,11.39,19.3236694238,77.87,41.155,-12.173,42.9175483223,25.345,-12.173,28.1167379687,15.81,0.0,15.81,64.96
2019-06-08 17:00:00,38.5885,-0.8250000000000001,38.5973180059,24.6885,-12.095,27.4920180643,13.9,11.27,17.8947729798,77.95,38.7485,-12.095,40.592305641,24.6885,-12.095,27.4920180643,14.06,0.0,14.06,65.01
2019-06-08 17:30:00,41.78,-0.809,41.7878317337,24.74,-11.159,27.140207829,17.04,10.35,19.9370032853,77.95,41.98,-11.159,43.4378139528,24.74,-11.159,27.140207829,17.24,0.0,17.24,65.01
2019-06-08 18:00:00,41.878,-0.8815000000000001,41.8872764244,24.668,-12.4515,27.6324098886,17.21,11.57,20.7376228146,77.99,42.118,-12.4515,43.919992899,24.668,-12.4515,27.6324098886,17.45,0.0,17.45,65.05
2019-06-08 18:30:00,39.821,-1.2005,39.8390918728,22.101,-12.1705,25.2304433423,17.72,10.97,20.8408085256,78.2,40.041,-12.1705,41.8497640525,22.101,-12.1705,25.2304433423,17.94,0.0,17.94,65.22
2019-06-08 19:00:00,36.5115,-1.2335,36.5323302638,21.4715,-11.3035,24.2650865339,15.04,10.07,18.0999033147,77.97,36.6815,-11.3035,38.3836104933,21.4715,-11.3035,24.2650865339,15.21,0.0,15.21,65.03
2019-06-08 19:30:00,43.3885,-1.351,43.409528139,21.3985,-12.521,24.7925642734,21.99,11.17,24.6643264656,77.9,43.6285,-12.521,45.3896624051,21.3985,-12.521,24.7925642734,22.23,0.0,22.23,64.97
2019-06-08 20:00:00,37.681,-1.701,37.7193738283,17.641,-11.351,20.9773707123,20.04,9.65,22.2423942057,78.16,37.901,-11.351,39.564264204,17.641,-11.351,20.9773707123,20.26,0.0,20.26,65.18
2019-06-08 20:30:00,43.584,-1.8735,43.6242485122,13.264,-10.9535,17.202117842,30.32,9.08,31.6504154791,77.99,43.974,-10.9535,45.317676885,13.264,-10.9535,17.202117842,30.71,0.0,30.71,65.03
2019-06-08 21:00:00,35.9285,-1.8465,35.9759179799,12.5485,-9.9365,16.006213934,23.38,8.09,24.7400990297,77.99,36.2085,-9.9365,37.5471637344,12.5485,-9.9365,16.006213934,23.66,0.0,23.66,65.03
2019-06-08 21:30:00,40.7125,-2.06,40.7645833568,10.7925,-11.17,15.5321265849,29.92,9.11,31.2761650462,77.99,41.0625,-11.17,42.5546449433,10.7925,-11.17,15.5321265849,30.27,0.0,30.27,65.03
2019-06-08 22:00:00,40.7585,-1.9965000000000002,40.8073686299,11.0285,-10.2765,15.0742915091,29.73,8.28,30.8614857063,77.93,41.1485,-10.2765,42.4123272705,11.0285,-10.2765,15.0742915091,30.12,0.0,30.12,64.97
2019-06-08 22:30:00,41.1655,-1.915,41.2100183845,12.8655,-10.825,16.81373591,28.3,8.91,29.6694809527,78.09,41.4955,-10.825,42.8842295634,12.8655,-10.825,16.81373591,28.63,0.0,28.63,65.11
2019-06-08 23:00:00,40.5605,-1.971,40.6083612234,13.8205,-11.581,18.0312445841,26.74,9.61,28.4144276733,78.09,40.8805,-11.581,42.4892320624,13.8205,-11.581,18.0312445841,27.06,0.0,27.06,65.11
2019-06-08 23:30:00,40.3985,-2.061,40.451038593,13.5885,-12.881,18.723447686,26.81,10.82,28.9110446024,78.64,40.7185,-12.881,42.7073343028,13.5885,-12.881,18.723447686,27.13,0.0,27.13,65.54
2019-06-09 00:00:00,34.644,-2.0075,34.7021150976,13.834,-11.9275,18.2659467931,20.81,9.92,23.0534704546,78.6,34.914,-11.9275,36.8951575718,13.834,-11.9275,18.2659467931,21.08,0.0,21.08,65.49
2019-06-09 00:30:00,40.134,-2.2,40.1942527733,10.304,-12.54,16.2303424486,29.83,10.34,31.5712606654,78.39,40.444,-12.54,42.3434615496,10.304,-12.54,16.2303424486,30.14,0.0,30.14,65.32
2019-06-09 01:00:00,46.727,-2.262,46.7817183631,9.297,-13.642,16.508736263,37.43,11.38,39.121724144,78.39,47.227,-13.642,49.1578446741,9.297,-13.642,16.508736263,37.93,0.0,37.93,65.32
2019-06-09 01:30:00,46.063,-2.336,46.1221949283,8.793,-14.066,16.58822489,37.27,11.73,39.0723150069,78.53,46.493,-14.066,48.5741845531,8.793,-14.066,16.58822489,37.7,0.0,37.7,65.43
2019-06-09 02:00:00,36.482,-2.3385,36.5568722165,8.812,-12.6485,15.4154434335,27.67,10.31,29.5283761829,78.46,36.822,-12.6485,38.9338443549,8.812,-12.6485,15.4154434335,28.01,0.0,28.01,65.38
2019-06-09 02:30:00,32.5445,-2.439,32.6357656759,7.4045,-13.159,15.0992020071,25.14,10.72,27.3301664832,78.76,32.8545,-13.159,35.3917709539,7.4045,-13.159,15.0992020071,25.45,0.0,25.45,65.64
2019-06-09 03:00:00,34.1995,-2.5220000000000002,34.2923648098,5.8395,-13.592,14.7933168779,28.36,11.07,30.4439567074,78.85,34.5295,-13.592,37.108339147,5.8395,-13.592,14.7933168779,28.69,0.0,28.69,65.7
2019-06-09 03:30:00,39.793,-2.467,39.8693985157,3.313,-13.537,13.9365109694,36.48,11.07,38.1226350086,78.53,40.233,-13.537,42.4493186989,3.313,-13.537,13.9365109694,36.92,0.0,36.92,65.43
2019-06-09 04:00:00,35.2105,-2.504,35.2994238799,3.0805,-13.804,14.1435460988,32.13,11.3,34.0591676352,78.68,35.6105,-13.804,38.1923830921,3.0805,-13.804,14.1435460988,32.53,0.0,32.53,65.56
2019-06-09 04:30:00,35.22,-2.5655,35.3133146313,2.7199999999999998,-13.2355,13.5121005121,32.5,10.67,34.2067084064,78.68,35.6,-13.2355,37.9807643453,2.7199999999999998,-13.2355,13.5121005121,32.88,0.0,32.88,65.56
2019-06-09 05:00:00,30.649,-2.6,30.7590832276,2.409,-13.0,13.2213191853,28.24,10.4,30.0941456101,78.73,30.979,-13.0,33.5961075275,2.409,-13.0,13.2213191853,28.57,0.0,28.57,65.61
2019-06-09 05:30:00,29.2855,-2.657,29.4057844522,1.9955,-13.287,13.4360109128,27.29,10.63,29.287215641,78.85,29.5955,-13.287,32.4413006714,1.9955,-13.287,13.4360109128,27.6,0.0,27.6,65.71
2019-06-09 06:00:00,37.047,-2.6265,37.139988035100004,1.117,-14.6365,14.6790606392,35.93,12.01,37.884099567,78.85,37.447,-14.6365,40.2057824355,1.117,-14.6365,14.6790606392,36.33,0.0,36.33,65.71
2019-06-09 06:30:00,42.767,-2.5404999999999998,42.8423905641,0.517,-13.1505,13.1606587696,42.25,10.61,43.5618479865,78.59,43.267,-13.1505,45.2213327894,0.517,-13.1505,13.1606587696,42.75,0.0,42.75,65.5
2019-06-09 07:00:00,44.453,-2.567,44.5270557976,0.213,-13.027,13.0287412285,44.24,10.46,45.4597536289,78.73,44.993,-13.027,46.8409305843,0.213,-13.027,13.0287412285,44.78,0.0,44.78,65.63
2019-06-09 07:30:00,43.164,-2.439,43.232853445,0.004,-11.749,11.7490006809,43.16,9.31,44.1527088637,78.42,43.684,-11.749,45.2363886379,0.004,-11.749,11.7490006809,43.68,0.0,43.68,65.38
2019-06-09 08:00:00,34.242,-2.385,34.324958689,0.002,-8.765,8.7650002282,34.24,6.38,34.8293267233,78.22,34.632,-8.765,35.7239506354,0.002,-8.765,8.7650002282,34.63,0.0,34.63,65.22
2019-06-09 08:30:00,31.291,-2.3525,31.3793074693,0.101,-8.5225,8.5230984536,31.19,6.17,31.794417749,77.84,31.641,-8.5225,32.7686723449,0.101,-8.5225,8.5230984536,31.54,0.0,31.54,64.89
2019-06-09 09:00:00,43.6095,-2.2385,43.6669139338,0.8895000000000001,-10.1485,10.1874070548,42.72,7.91,43.4461333147,77.84,44.0995,-10.1485,45.2521596446,0.8895000000000001,-10.1485,10.1874070548,43.21,0.0,43.21,64.89
2019-06-09 09:30:00,39.441,-2.1625,39.5002390784,0.121,-8.2325,8.2333891715,39.32,6.07,39.7857675557,77.72,39.901,-8.2325,40.7414267945,0.121,-8.2325,8.2333891715,39.78,0.0,39.78,64.8
2019-06-09 10:00:00,34.812,-2.0495,34.872278306,0.552,-8.0795,8.0983346591,34.26,6.03,34.786613804699996,78.08,35.242,-8.0795,36.1562841599,0.552,-8.0795,8.0983346591,34.69,0.0,34.69,65.13
2019-06-09 10:30:00,24.1275,-1.9555,24.2066155524,1.1375,-7.5055,7.591207842,22.99,5.55,23.6504249433,78.03,24.3875,-7.5055,25.5163219626,1.1375,-7.5055,7.591207842,23.25,0.0,23.25,65.13
2019-06-09 11:00:00,41.0575,-1.9,41.1014392236,0.9675,-8.48,8.5350135471,40.09,6.58,40.6264015143,77.63,41.5175,-8.48,42.3746764737,0.9675,-8.48,8.5350135471,40.55,0.0,40.55,64.75
2019-06-09 11:30:00,40.867,-1.8595000000000002,40.9092829227,0.8270000000000001,-6.1595,6.2147702492,40.04,4.3,40.2702321821,77.43,41.347,-6.1595,41.8032755804,0.8270000000000001,-6.1595,6.2147702492,40.52,0.0,40.52,64.6
2019-06-09 12:00:00,42.1475,-1.7805,42.1850914009,1.0975,-7.6305,7.7090230574,41.05,5.85,41.4647440605,77.86,42.6275,-7.6305,43.3050607493,1.0975,-7.6305,7.7090230574,41.53,0.0,41.53,64.95
2019-06-09 12:30:00,34.8415,-1.816,34.8887944511,1.4415,-8.626,8.7456159446,33.4,6.8100000000000005,34.0871838086,78.32,35.2215,-8.626,36.2624039227,1.4415,-8.626,8.7456159446,33.78,0.0,33.78,65.33
2019-06-09 13:00:00,41.8295,-1.8519999999999999,41.8704785529,2.0895,-9.632,9.8560354225,39.74,7.78,40.4943946738,78.32,42.2995,-9.632,43.382290445,2.0895,-9.632,9.8560354225,40.21,0.0,40.21,65.37
2019-06-09 13:30:00,32.887,-1.9205,32.9430279308,3.117,-8.8705,9.4022050206,29.77,6.95,30.570498851,78.48,33.257,-8.8705,34.4196719806,3.117,-8.8705,9.4022050206,30.14,0.0,30.14,65.47
2019-06-09 14:00:00,30.7065,-1.9025,30.7653806819,2.5865,-10.8525,11.1564662192,28.12,8.95,29.509945781,78.48,31.0165,-10.8525,32.86031084,2.5865,-10.8525,11.1564662192,28.43,0.0,28.43,65.51
2019-06-09 14:30:00,41.0955,-1.9755,41.1429546885,1.9455,-12.8655,13.0117662329,39.15,10.89,40.6363704088,78.48,41.5355,-12.8655,43.4823970188,1.9455,-12.8655,13.0117662329,39.59,0.0,39.59,65.51
2019-06-09 15:00:00,49.365,-1.9665,49.4041531377,4.375,-12.4865,13.2307712266,44.99,10.52,46.2035767014,78.21,49.925,-12.4865,51.4627856538,4.375,-12.4865,13.2307712266,45.55,0.0,45.55,65.25
2019-06-09 15:30:00,49.4855,-1.9809999999999999,49.525135752,5.5555,-11.761,13.0071019543,43.93,9.78,45.0054807773,78.15,49.9755,-11.761,51.3407413391,5.5555,-11.761,13.0071019543,44.42,0.0,44.42,65.21
2019-06-09 16:00:00,41.5225,-1.9835,41.5698481895,4.8525,-11.2635,12.2643054634,36.67,9.28,37.8260135357,78.26,42.0025,-11.2635,43.4865086952,4.8525,-11.2635,12.2643054634,37.15,0.0,37.15,65.29
2019-06-09 16:30:00,39.006,-1.9775,39.0560948157,2.646,-11.1575,11.4669578464,36.36,9.18,37.5009599877,78.26,39.406,-11.1575,40.9551296207,2.646,-11.1575,11.4669578464,36.76,0.0,36.76,65.29
2019-06-09 17:00:00,40.177,-2.089,40.2312720405,1.637,-10.529,10.6554967036,38.54,8.44,39.4533293906,78.22,40.657,-10.529,41.9982319866,1.637,-10.529,10.6554967036,39.02,0.0,39.02,65.29
2019-06-09 17:30:00,46.4935,-2.129,46.5422193632,1.9935,-10.779,10.9617919726,44.5,8.65,45.3329074735,78.12,47.0135,-10.779,48.2333496997,1.9935,-10.779,10.9617919726,45.02,0.0,45.02,65.17
2019-06-09 18:00:00,32.953,-2.1245,33.02141289,1.823,-8.5945,8.7857133603,31.13,6.47,31.7952480726,78.42,33.313,-8.5945,34.4037991979,1.823,-8.5945,8.7857133603,31.49,0.0,31.49,65.45
2019-06-09 18:30:00,45.4885,-2.0715,45.5356425726,2.2885,-10.2915,10.5428745843,43.2,8.22,43.9750884024,78.14,46.0285,-10.2915,47.1650059313,2.2885,-10.2915,10.5428745843,43.74,0.0,43.74,65.2
2019-06-09 19:00:00,40.52,-2.0405,40.5713450634,1.6,-9.2905,9.4272684405,38.92,7.25,39.5895049224,78.42,40.97,-9.2905,42.010168891,1.6,-9.2905,9.4272684405,39.37,0.0,39.37,65.42
2019-06-09 19:30:00,39.29,-2.027,39.3422524647,0.98,-9.447,9.4976949309,38.31,7.42,39.0219489518,78.3,39.75,-9.447,40.8571696156,0.98,-9.447,9.4976949309,38.77,0.0,38.77,65.32
2019-06-09 20:00:00,33.029,-2.0245,33.0909873115,0.609,-9.0845,9.1048899636,32.42,7.06,33.1798131399,78.42,33.389,-9.0845,34.6027955699,0.609,-9.0845,9.1048899636,32.78,0.0,32.78,65.41
2019-06-09 20:30:00,42.642,-1.9575,42.6869063092,0.612,-8.9475,8.968405669300001,42.03,6.99,42.607288109,78.23,43.192,-8.9475,44.1090310509,0.612,-8.9475,8.968405669300001,42.58,0.0,42.58,65.25
2019-06-09 21:00:00,46.924,-1.96,46.9649164377,1.154,-9.17,9.2423274125,45.77,7.21,46.3344040644,77.78,47.444,-9.17,48.3220657257,1.154,-9.17,9.2423274125,46.29,0.0,46.29,64.88
2019-06-09 21:30:00,48.415,-2.154,48.4628924126,1.195,-8.884,8.964010319,47.22,6.73,47.697183355,77.78,49.015,-8.884,49.8136093954,1.195,-8.884,8.964010319,47.82,0.0,47.82,64.88
2019-06-09 22:00:00,33.254,-2.114,33.3211271118,0.634,-7.644,7.6702471929,32.62,5.53,33.0854242832,78.2,33.654,-7.644,34.5111931408,0.634,-7.644,7.6702471929,33.02,0.0,33.02,65.21
2019-06-09 22:30:00,46.75,-2.0315,46.7941181373,0.03,-7.0615,7.0615637255,46.72,5.03,46.9899914875,77.34,47.26,-7.0615,47.7846458839,0.03,-7.0615,7.0615637255,47.23,0.0,47.23,64.5
2019-06-09 23:00:00,40.9365,-2.1415,40.9924755839,0.10650000000000001,-7.0215,7.0223076335,40.83,4.88,41.1205945969,77.97,41.4965,-7.0215,42.086351404,0.10650000000000001,-7.0215,7.0223076335,41.39,0.0,41.39,64.99
2019-06-09 23:30:00,31.969,-2.278,32.0500584243,0.619,-8.128,8.1515363583,31.35,5.85,31.8911429711,78.74,32.339,-8.128,33.3447942714,0.619,-8.128,8.1515363583,31.72,0.0,31.72,65.61
2019-06-10 00:00:00,30.8175,-2.362,30.9078849204,0.8075,-9.962,9.994673594,30.01,7.6,30.957391686,78.86,31.1575,-9.962,32.7113321381,0.8075,-9.962,9.994673594,30.35,0.0,30.35,65.69
2019-06-10 00:30:00,29.574,-2.314,29.6643906393,1.464,-8.744,8.8657110262,28.11,6.43,28.8360364822,78.47,29.934,-8.744,31.1849625942,1.464,-8.744,8.8657110262,28.47,0.0,28.47,65.37
2019-06-10 01:00:00,28.246,-2.356,28.3440867202,1.286,-6.756,6.877305577,26.96,4.4,27.3166908684,78.22,28.576,-6.756,29.3637755066,1.286,-6.756,6.877305577,27.29,0.0,27.29,65.15
2019-06-10 01:30:00,37.156,-2.3765,37.2319229728,0.666,-8.586500000000001,8.6122899539,36.49,6.21,37.0146484517,78.08,37.586,-8.586500000000001,38.5543172453,0.666,-8.586500000000001,8.6122899539,36.92,0.0,36.92,65.06
2019-06-10 02:00:00,32.7925,-2.3335,32.8754205829,0.0125,-8.2035,8.2035095234,32.78,5.87,33.3014309002,78.13,33.1825,-8.2035,34.1815113548,0.0125,-8.2035,8.2035095234,33.17,0.0,33.17,65.11
2019-06-10 02:30:00,35.64,-2.385,35.7197119949,0.0,-8.645,8.645,35.64,6.26,36.1855938185,78.18,36.09,-8.645,37.1109704131,0.0,-8.645,8.645,36.09,0.0,36.09,65.11
2019-06-10 03:00:00,36.874,-2.414,36.9529331989,0.094,-8.394,8.3945263118,36.78,5.98,37.2629682124,78.14,37.304,-8.394,38.2367317118,0.094,-8.394,8.3945263118,37.21,0.0,37.21,65.11
2019-06-10 03:30:00,41.91,-2.432,41.9805040942,0.21,-8.702,8.7045335314,41.7,6.27,42.1687431636,78.02,42.4,-8.702,43.2837706768,0.21,-8.702,8.7045335314,42.19,0.0,42.19,65.01
2019-06-10 04:00:00,38.978,-2.379,39.0505329669,0.168,-9.339,9.3405109603,38.81,6.96,39.4291478478,78.17,39.498,-9.339,40.5870536625,0.168,-9.339,9.3405109603,39.33,0.0,39.33,65.15
2019-06-10 04:30:00,37.2005,-2.4165,37.2789038533,0.030500000000000003,-8.6365,8.6365538556,37.17,6.22,37.6868319178,78.42,37.6005,-8.6365,38.5796155048,0.030500000000000003,-8.6365,8.6365538556,37.57,0.0,37.57,65.37
2019-06-10 05:00:00,38.83,-2.422,38.9054621358,0.0,-9.052,9.052,38.83,6.63,39.3919509545,78.38,39.34,-9.052,40.3679861276,0.0,-9.052,9.052,39.34,0.0,39.34,65.33
2019-06-10 05:30:00,44.13,-2.459,44.1984567717,0.0,-8.729,8.729,44.13,6.27,44.5731959814,78.18,44.65,-8.729,45.4952518512,0.0,-8.729,8.729,44.65,0.0,44.65,65.16
2019-06-10 06:00:00,37.54,-2.468,37.6210396454,0.0,-8.238,8.238,37.54,5.77,37.9808438558,78.28,37.96,-8.238,38.8436126538,0.0,-8.238,8.238,37.96,0.0,37.96,65.27
2019-06-10 06:30:00,44.15,-2.382,44.2142106568,0.0,-9.092,9.092,44.15,6.71,44.6569882549,78.19,44.66,-9.092,45.576090925,0.0,-9.092,9.092,44.66,0.0,44.66,65.2
2019-06-10 07:00:00,42.3765,-2.2255,42.4348984033,0.036500000000000005,-8.8655,8.8655751364,42.34,6.64,42.8574987604,78.13,42.8765,-8.8655,43.7834596908,0.036500000000000005,-8.8655,8.8655751364,42.84,0.0,42.84,65.2
2019-06-10 07:30:00,35.3865,-2.1185,35.4498578911,0.0665,-8.7685,8.7687521632,35.32,6.65,35.9405745641,77.98,35.7965,-8.7685,36.8547962211,0.0665,-8.7685,8.7687521632,35.73,0.0,35.73,65.05
2019-06-10 08:00:00,28.79,-2.0455,28.862573867400002,0.0,-8.6555,8.6555,28.79,6.61,29.5390622735,78.17,29.09,-8.6555,30.3503835272,0.0,-8.6555,8.6555,29.09,0.0,29.09,65.21
2019-06-10 08:30:00,25.66,-1.928,25.7323295486,0.0,-7.898,7.898,25.66,5.97,26.3453316548,78.1,25.91,-7.898,27.0870172592,0.0,-7.898,7.898,25.91,0.0,25.91,65.16
2019-06-10 09:00:00,22.63,-1.7930000000000001,22.7009195629,0.0,-7.473,7.473,22.63,5.68,23.3319373392,77.86,22.86,-7.473,24.0504746107,0.0,-7.473,7.473,22.86,0.0,22.86,64.97
2019-06-10 09:30:00,22.12,-1.771,22.1907827938,0.0,-8.381,8.381,22.12,6.61,23.0865003844,77.68,22.35,-8.381,23.8697226838,0.0,-8.381,8.381,22.35,0.0,22.35,64.81
2019-06-10 10:00:00,20.41,-1.7965,20.4889119343,0.0,-8.1165,8.1165,20.41,6.32,21.3661063369,77.68,20.59,-8.1165,22.1320056084,0.0,-8.1165,8.1165,20.59,0.0,20.59,64.81
2019-06-10 10:30:00,20.2,-1.7985,20.2799063669,0.03,-8.2985,8.2985542265,20.17,6.5,21.1914817792,77.68,20.4,-8.2985,22.0232854554,0.03,-8.2985,8.2985542265,20.37,0.0,20.37,64.81
2019-06-10 11:00:00,20.889,-1.7605,20.9630551507,0.299,-8.0405,8.0460574973,20.59,6.28,21.526414007,77.56,21.099,-8.0405,22.5791373008,0.299,-8.0405,8.0460574973,20.8,0.0,20.8,64.71
2019-06-10 11:30:00,21.701,-1.6835,21.7662025455,0.011,-8.0235,8.0235075403,21.69,6.34,22.5976038553,77.56,21.901,-8.0235,23.3244582627,0.011,-8.0235,8.0235075403,21.89,0.0,21.89,64.71
2019-06-10 12:00:00,22.799,-1.706,22.8627390529,0.049,-7.306,7.3061643152,22.75,5.6,23.4290951597,77.56,23.039,-7.306,24.1696743255,0.049,-7.306,7.3061643152,22.99,0.0,22.99,64.71
2019-06-10 12:30:00,20.597,-1.7165,20.6684005489,0.197,-7.7965,7.7989884761,20.4,6.08,21.2867658417,77.56,20.797,-7.7965,22.2103719296,0.197,-7.7965,7.7989884761,20.6,0.0,20.6,64.71
2019-06-10 13:00:00,19.52,-1.7495,19.5982435501,0.33,-7.7395,7.7465321435,19.19,5.99,20.1031390584,77.6,19.71,-7.7395,21.1750787543,0.33,-7.7395,7.7465321435,19.38,0.0,19.38,64.71
2019-06-10 13:30:00,18.897,-1.831,18.98549894,0.787,-7.841,7.8803965636,18.11,6.01,19.0812001719,77.77,19.077,-7.841,20.6255475079,0.787,-7.841,7.8803965636,18.29,0.0,18.29,64.88
2019-06-10 14:00:00,16.938,-1.7325,17.026373667,0.648,-7.0225,7.052333674,16.29,5.29,17.1274107792,77.71,17.078,-7.0225,18.4654702147,0.648,-7.0225,7.052333674,16.43,0.0,16.43,64.84
2019-06-10 14:30:00,20.5975,-1.7635,20.6728551124,1.3075,-8.7235,8.8209414747,19.29,6.96,20.5072109269,77.56,20.7675,-8.7235,22.5252859804,1.3075,-8.7235,8.8209414747,19.46,0.0,19.46,64.72
2019-06-10 15:00:00,24.8735,-1.7635,24.9359366076,1.6335000000000002,-9.3435,9.4852155748,23.24,7.58,24.4449176722,77.65,25.1035,-9.3435,26.7859422926,1.6335000000000002,-9.3435,9.4852155748,23.47,0.0,23.47,64.78
2019-06-10 15:30:00,25.739,-1.7755,25.80016514,4.899,-10.3555,11.4558535802,20.84,8.58,22.5371249276,77.57,25.959,-10.3555,27.9482747455,4.899,-10.3555,11.4558535802,21.06,0.0,21.06,64.71
2019-06-10 16:00:00,25.079,-1.7275,25.1384267059,8.749,-10.4575,13.6346729792,16.33,8.73,18.5170678024,77.57,25.229,-10.4575,27.3104695538,8.749,-10.4575,13.6346729792,16.48,0.0,16.48,64.71
2019-06-10 16:30:00,25.701,-1.675,25.7555241841,8.821,-10.745,13.9019806503,16.88,9.07,19.1624450423,77.53,25.801,-10.745,27.9490004472,8.821,-10.745,13.9019806503,16.98,0.0,16.98,64.71
2019-06-10 17:00:00,38.7765,-1.7690000000000001,38.8168302834,7.5565,-10.919,13.2787519462,31.22,9.15,32.5332276296,77.25,39.1065,-10.919,40.6022524406,7.5565,-10.919,13.2787519462,31.55,0.0,31.55,64.41
2019-06-10 17:30:00,40.6875,-1.8335,40.7287905357,7.7475000000000005,-10.7535,13.2537360205,32.94,8.92,34.1263827559,76.99,41.0875,-10.7535,42.4714070699,7.7475000000000005,-10.7535,13.2537360205,33.34,0.0,33.34,64.13
2019-06-10 18:00:00,45.1305,-1.634,45.1600707069,12.6105,-10.994,16.729995405,32.52,9.36,33.8402127653,76.72,45.4605,-10.994,46.7709856241,12.6105,-10.994,16.729995405,32.85,0.0,32.85,63.97
2019-06-10 18:30:00,41.221,-1.749,41.258088201,8.571,-9.859,13.0637636996,32.65,8.11,33.6421551034,76.87,41.581,-9.859,42.7338208215,8.571,-9.859,13.0637636996,33.01,0.0,33.01,64.11
2019-06-10 19:00:00,36.818,-1.8359999999999999,36.8637494024,6.848,-8.896,11.2264829755,29.97,7.06,30.7903312746,77.02,37.148,-8.896,38.1983339951,6.848,-8.896,11.2264829755,30.3,0.0,30.3,64.22
2019-06-10 19:30:00,39.906,-1.8225,39.9475949495,5.906,-10.3525,11.9186866831,34.0,8.53,35.0536859688,76.94,40.296,-10.3525,41.6045895575,5.906,-10.3525,11.9186866831,34.39,0.0,34.39,64.16
2019-06-10 20:00:00,44.1575,-1.6139999999999999,44.1869867976,7.9975000000000005,-12.044,14.457452827200001,36.16,10.43,37.6341666574,76.94,44.1775,-12.044,45.7898399457,7.9975000000000005,-12.044,14.457452827200001,36.18,0.0,36.18,64.16
2019-06-10 20:30:00,52.5395,-1.1565,52.5522269033,9.8895,-14.8565,17.847067056,42.65,13.7,44.796344717,77.78,52.2295,-14.8565,54.3013467835,9.8895,-14.8565,17.847067056,42.34,0.0,42.34,64.85
2019-06-10 21:00:00,47.409,-1.135,47.4225843454,8.639,-14.815,17.1498264131,38.77,13.68,41.1127145783,77.78,47.129,-14.815,49.402700999,8.639,-14.815,17.1498264131,38.49,0.0,38.49,64.85
2019-06-10 21:30:00,47.5365,-0.653,47.5409848578,17.7965,-15.643,23.6942790827,29.74,14.99,33.3041694086,77.65,47.2965,-15.643,49.8162861045,17.7965,-15.643,23.6942790827,29.5,0.0,29.5,64.75
2019-06-10 22:00:00,45.492,-0.9055000000000001,45.5010109146,16.702,-16.4355,23.4325087059,28.79,15.53,32.7115423054,77.86,45.252,-16.4355,48.1442536992,16.702,-16.4355,23.4325087059,28.55,0.0,28.55,64.92
2019-06-10 22:30:00,39.1685,-1.031,39.1820667302,15.1285,-15.841,21.9045381885,24.04,14.81,28.2357521593,78.18,38.9985,-15.841,42.0929956555,15.1285,-15.841,21.9045381885,23.87,0.0,23.87,65.19
2019-06-10 23:00:00,32.082,-0.882,32.0941217048,18.112,-12.522,22.0191968064,13.97,11.64,18.1837977331,78.59,31.952,-12.522,34.3180825222,18.112,-12.522,22.0191968064,13.84,0.0,13.84,65.52
2019-06-10 23:30:00,42.669,-0.727,42.6751929111,20.339,-17.197,26.6347842116,22.33,16.47,27.7468881138,78.51,42.439,-17.197,45.7908891593,20.339,-17.197,26.6347842116,22.1,0.0,22.1,65.44
2019-06-11 00:00:00,47.422,-0.2305,47.4225601824,25.742,-17.9205,31.3655046867,21.68,17.69,27.9813956049,78.35,47.292,-17.9205,50.5734869695,25.742,-17.9205,31.3655046867,21.55,0.0,21.55,65.3
2019-06-11 00:30:00,41.8935,-0.031,41.8935114696,25.9935,-16.201,30.6289804474,15.9,16.17,22.6777181392,78.57,41.7035,-16.201,44.7398515113,25.9935,-16.201,30.6289804474,15.71,0.0,15.71,65.48
2019-06-11 01:00:00,45.0195,0.2545,45.020219352,28.7295,-16.4655,33.1133939743,16.29,16.72,23.3435751332,78.53,44.9195,-16.4655,47.842179826,28.7295,-16.4655,33.1133939743,16.19,0.0,16.19,65.44
2019-06-11 01:30:00,38.734,0.5465,38.7378551065,32.024,-15.8335,35.7244495864,6.71,16.38,17.7010875372,78.43,38.594,-15.8335,41.715663224400004,32.024,-15.8335,35.7244495864,6.57,0.0,6.57,65.34
2019-06-11 02:00:00,41.0005,0.5515,41.0042089608,32.2105,-16.1885,36.0497412265,8.79,16.74,18.9074509123,78.72,40.9305,-16.1885,44.0156036253,32.2105,-16.1885,36.0497412265,8.72,0.0,8.72,65.58
2019-06-11 02:30:00,30.9645,0.17200000000000001,30.9649777047,30.6745,-15.918,34.5587568389,0.29,16.09,16.0926132123,78.96,30.9145,-15.918,34.7719575844,30.6745,-15.918,34.5587568389,0.24,0.0,0.24,65.77
2019-06-11 03:00:00,34.8835,-0.244,34.8843533443,32.3435,-10.884,34.1257006998,2.54,10.64,10.9389761861,77.53,34.9235,-10.884,36.580217444,32.3435,-10.884,34.1257006998,2.58,0.0,2.58,64.58
2019-06-11 03:30:00,38.908,0.178,38.9084071635,35.368,-12.822,37.6204612944,3.54,13.0,13.4733663203,77.24,38.908,-12.822,40.966280622,35.368,-12.822,37.6204612944,3.54,0.0,3.54,64.35
2019-06-11 04:00:00,43.59,0.2195,43.5905526491,35.16,-15.4605,38.4090179548,8.43,15.68,17.8024520783,77.58,43.73,-15.4605,46.3825393898,35.16,-15.4605,38.4090179548,8.57,0.0,8.57,64.63
2019-06-11 04:30:00,37.857,-0.024,37.8570076076,33.837,-14.234,36.7089815304,4.02,14.21,14.7676843141,77.9,37.897,-14.234,40.4819634529,33.837,-14.234,36.7089815304,4.06,0.0,4.06,64.89
2019-06-11 05:00:00,36.6965,0.034,36.6965157508,34.4165,-14.096,37.1912985556,2.2800000000000002,14.13,14.3127670281,77.99,36.7665,-14.096,39.3760426941,34.4165,-14.096,37.1912985556,2.35,0.0,2.35,64.98
2019-06-11 05:30:00,31.5705,0.163,31.5709207856,35.4905,-13.997,38.1509056151,-3.92,14.16,14.6925831629,77.75,31.5005,-13.997,34.4702409224,35.4905,-13.997,38.1509056151,-3.99,0.0,3.99,64.81
2019-06-11 06:00:00,37.084,-0.259,37.0849044356,33.794,-14.749,36.8723126072,3.29,14.49,14.8588088352,78.34,37.084,-14.749,39.9093479902,33.794,-14.749,36.8723126072,3.29,0.0,3.29,65.3
2019-06-11 06:30:00,43.3035,-0.276,43.3043795505,32.2835,-13.206,34.8801205309,11.02,12.93,16.9889758373,77.64,43.4535,-13.206,45.4159123904,32.2835,-13.206,34.8801205309,11.17,0.0,11.17,64.74
2019-06-11 07:00:00,36.7555,0.027,36.7555099169,33.7655,-13.383,36.320981254,2.99,13.41,13.7392940139,77.46,36.8255,-13.383,39.1819108678,33.7655,-13.383,36.320981254,3.06,0.0,3.06,64.6
2019-06-11 07:30:00,28.2435,-0.0385,28.2435262405,32.5735,-14.3985,35.6138976314,-4.33,14.36,14.9986166029,78.05,28.2035,-14.3985,31.6662946127,32.5735,-14.3985,35.6138976314,-4.37,0.0,4.37,65.11
2019-06-11 08:00:00,43.821,0.519,43.8240733159,32.031,-19.891,37.7045997459,11.79,20.41,23.5705791189,78.86,43.831,-19.891,48.1332363549,32.031,-19.891,37.7045997459,11.8,0.0,11.8,65.78
2019-06-11 08:30:00,48.0155,0.737,48.0211558508,33.1555,-19.933,38.6860655695,14.86,20.67,25.4571895542,78.58,48.1255,-19.933,52.0901933117,33.1555,-19.933,38.6860655695,14.97,0.0,14.97,65.55
2019-06-11 09:00:00,42.285,0.717,42.2910784209,32.715,-18.653,37.6590710719,9.57,19.37,21.6051336492,79.08,42.305,-18.653,46.2346994583,32.715,-18.653,37.6590710719,9.59,0.0,9.59,65.97
2019-06-11 09:30:00,43.1855,0.7035,43.1912296942,31.8555,-19.4465,37.3221012605,11.33,20.15,23.1169072326,78.79,43.2155,-19.4465,47.3893005065,31.8555,-19.4465,37.3221012605,11.36,0.0,11.36,65.72
2019-06-11 10:00:00,43.8555,0.7595000000000001,43.862076108,32.6855,-19.5405,38.0811377259,11.17,20.3,23.1702157953,78.79,43.9455,-19.5405,48.0940548353,32.6855,-19.5405,38.0811377259,11.26,0.0,11.26,65.72
2019-06-11 10:30:00,45.8825,0.597,45.8863837674,31.4425,-19.903,37.2123664291,14.44,20.5,25.0751590224,79.02,45.9425,-19.903,50.0683803937,31.4425,-19.903,37.2123664291,14.5,0.0,14.5,65.92
2019-06-11 11:00:00,31.1645,0.504,31.1685751399,29.3745,-17.796,34.3447065244,1.79,18.3,18.3873353154,79.26,31.1745,-17.796,35.8963377833,29.3745,-17.796,34.3447065244,1.8,0.0,1.8,66.13
2019-06-11 11:30:00,38.98,0.5565,38.9839722482,30.89,-17.6235,35.5637435073,8.09,18.18,19.8987562425,79.21,39.0,-17.6235,42.797053079,30.89,-17.6235,35.5637435073,8.11,0.0,8.11,66.08
2019-06-11 12:00:00,40.848,0.4495,40.8504731215,29.848,-18.3705,35.0482292598,11.0,18.82,21.7989082295,79.12,40.858,-18.3705,44.7978954221,29.848,-18.3705,35.0482292598,11.01,0.0,11.01,66.01
2019-06-11 12:30:00,53.1745,0.5445,53.1772877317,30.3645,-19.5855,36.1330135818,22.81,20.13,30.4222451505,78.92,53.3445,-19.5855,56.8262922466,30.3645,-19.5855,36.1330135818,22.98,0.0,22.98,65.84
2019-06-11 13:00:00,51.371,0.481,51.3732518145,30.161,-20.239,36.322211414,21.21,20.72,29.6510117871,79.11,51.501,-20.239,55.3350713562,30.161,-20.239,36.322211414,21.34,0.0,21.34,66.0
2019-06-11 13:30:00,32.8055,0.41000000000000003,32.8080619703,30.8555,-19.05,36.2624375939,1.9500000000000002,19.46,19.5574563786,79.42,32.7855,-19.05,37.9182213487,30.8555,-19.05,36.2624375939,1.9300000000000002,0.0,1.9300000000000002,66.26
2019-06-11 14:00:00,36.161,0.515,36.1646670937,30.911,-17.965,35.7523586075,5.25,18.48,19.2112701298,79.15,36.141,-17.965,40.3597956635,30.911,-17.965,35.7523586075,5.23,0.0,5.23,66.01
2019-06-11 14:30:00,52.502,0.5765,52.5051650435,30.902,-17.6235,35.574166979,21.6,18.2,28.2453536002,78.56,52.602,-17.6235,55.4757438549,30.902,-17.6235,35.574166979,21.7,0.0,21.7,65.53
2019-06-11 15:00:00,52.6495,0.3865,52.6509186292,28.3895,-18.0435,33.638246127,24.26,18.43,30.4665800509,78.89,52.8895,-18.0435,55.882618966,28.3895,-18.0435,33.638246127,24.5,0.0,24.5,65.83
2019-06-11 15:30:00,42.5525,0.588,42.5565623641,30.0425,-18.422,35.2409121654,12.51,19.01,22.7569813464,79.13,42.6025,-18.422,46.4149015969,30.0425,-18.422,35.2409121654,12.56,0.0,12.56,66.02
2019-06-11 16:00:00,44.554,0.4,44.5557955377,28.874,-17.64,33.8360381251,15.68,18.04,23.9019664463,78.94,44.664,-17.64,48.0212712868,28.874,-17.64,33.8360381251,15.79,0.0,15.79,65.85
2019-06-11 16:30:00,45.022,0.0475,45.0220250572,27.022,-18.8325,32.9370845742,18.0,18.88,26.085520888,79.0,45.122,-18.8325,48.8943548914,27.022,-18.8325,32.9370845742,18.1,0.0,18.1,65.91
2019-06-11 17:00:00,50.6215,0.0425,50.6215178407,28.9115,-19.4175,34.8269168676,21.71,19.46,29.1550287258,78.88,50.7515,-19.4175,54.339249705,28.9115,-19.4175,34.8269168676,21.84,0.0,21.84,65.81
2019-06-11 17:30:00,47.3205,0.2595,47.3212115282,29.1805,-18.3305,34.4602497162,18.14,18.59,25.973981212,78.8,47.4105,-18.3305,50.8307263424,29.1805,-18.3305,34.4602497162,18.23,0.0,18.23,65.74
2019-06-11 18:00:00,51.568,0.5730000000000001,51.5711833585,30.808,-18.717,36.0480090019,20.76,19.29,28.3386961591,78.64,51.688,-18.717,54.9724970599,30.808,-18.717,36.0480090019,20.88,0.0,20.88,65.6
2019-06-11 18:30:00,48.29,0.7485,48.2958005654,33.56,-19.3615,38.744564551,14.73,20.11,24.9275951508,78.64,48.39,-19.3615,52.1196679023,33.56,-19.3615,38.744564551,14.83,0.0,14.83,65.6
2019-06-11 19:00:00,38.8705,0.585,38.874901868,31.9205,-17.575,36.4389756339,6.95,18.16,19.4444876507,78.77,38.9105,-17.575,42.6955224262,31.9205,-17.575,36.4389756339,6.99,0.0,6.99,65.75
2019-06-11 19:30:00,35.891,0.41400000000000003,35.8933876501,29.551,-17.126,34.1549626994,6.34,17.54,18.6506621866,78.77,35.901,-17.126,39.7766473826,29.551,-17.126,34.1549626994,6.35,0.0,6.35,65.75
2019-06-11 20:00:00,30.2365,0.5125000000000001,30.2408430521,31.1865,-15.3075,34.7407158605,-0.9500000000000001,15.82,15.8484983516,78.44,30.1965,-15.3075,33.8548101235,31.1865,-15.3075,34.7407158605,-0.99,0.0,0.99,65.46
2019-06-11 20:30:00,26.682,0.47100000000000003,26.6861568046,31.752,-15.389,35.2847109241,-5.07,15.86,16.6506606476,78.39,26.572,-15.389,30.7065547563,31.752,-15.389,35.2847109241,-5.18,0.0,5.18,65.41
2019-06-11 21:00:00,32.0035,0.133,32.0037763592,30.2835,-15.287,33.9231888426,1.72,15.42,15.5156308283,78.22,31.9235,-15.287,35.3949462671,30.2835,-15.287,33.9231888426,1.6400000000000001,0.0,1.6400000000000001,65.27
2019-06-11 21:30:00,45.6375,-0.47000000000000003,45.6399200947,25.5575,-16.76,30.5627781173,20.08,16.29,25.8567302651,78.3,45.7975,-16.76,48.7679054938,25.5575,-16.76,30.5627781173,20.24,0.0,20.24,65.33
2019-06-11 22:00:00,41.6415,-0.12250000000000001,41.6416801834,27.8615,-16.5825,32.4228698375,13.78,16.46,21.4667184264,78.52,41.6515,-16.5825,44.8310914266,27.8615,-16.5825,32.4228698375,13.79,0.0,13.79,65.52
2019-06-11 22:30:00,40.4975,0.1005,40.497624702,28.8475,-18.3995,34.2157837335,11.65,18.5,21.8625821897,78.99,40.5775,-18.3995,44.5541816949,28.8475,-18.3995,34.2157837335,11.73,0.0,11.73,65.92
2019-06-11 23:00:00,30.351,-0.252,30.3520461419,27.731,-17.022,32.5385439902,2.62,16.77,16.9734292351,79.04,30.361,-17.022,34.8071660007,27.731,-17.022,32.5385439902,2.63,0.0,2.63,65.92
2019-06-11 23:30:00,33.797,-1.051,33.813337753,24.677,-13.301,28.033389556,9.12,12.25,15.2720954685,78.17,33.897,-13.301,36.4132285028,24.677,-13.301,28.033389556,9.22,0.0,9.22,65.18
2019-06-12 00:00:00,23.5445,-1.013,23.5662820413,25.3045,-11.123,27.6412526715,-1.76,10.11,10.2620514518,78.17,23.5245,-11.123,26.0215915972,25.3045,-11.123,27.6412526715,-1.78,0.0,1.78,65.12
2019-06-12 00:30:00,23.808,-0.9795,23.8281405957,25.168,-11.7995,27.7966980818,-1.3599999999999999,10.82,10.9051364045,78.38,23.798000000000002,-11.7995,26.5626241974,25.168,-11.7995,27.7966980818,-1.37,0.0,1.37,65.3
2019-06-12 01:00:00,27.356,-1.2555,27.384795348,24.186,-11.9755,26.98842708,3.17,10.72,11.1788774034,78.32,27.386,-11.9755,29.8898912051,24.186,-11.9755,26.98842708,3.2,0.0,3.2,65.26
2019-06-12 01:30:00,36.036,-1.3940000000000001,36.0629523472,23.656,-13.574,27.2737935022,12.38,12.18,17.3671183563,78.21,36.206,-13.574,38.6668839189,23.656,-13.574,27.2737935022,12.55,0.0,12.55,65.18
2019-06-12 02:00:00,37.2975,-1.7000000000000002,37.3362224422,20.9275,-13.36,24.8284082504,16.37,11.66,20.0980720468,78.21,37.4875,-13.36,39.7970131574,20.9275,-13.36,24.8284082504,16.56,0.0,16.56,65.18
2019-06-12 02:30:00,45.933,-1.612,45.9612775388,21.763,-14.832,26.336597977,24.17,13.22,27.5491796611,78.13,46.243,-14.832,48.5633943727,21.763,-14.832,26.336597977,24.48,0.0,24.48,65.11
2019-06-12 03:00:00,41.915,-1.6455000000000002,41.9472871024,20.435,-12.1255,23.7616702959,21.48,10.48,23.9002259404,77.93,42.135,-12.1255,43.8450222403,20.435,-12.1255,23.7616702959,21.7,0.0,21.7,64.94
2019-06-12 03:30:00,43.862,-1.756,43.8971363531,18.112,-12.176,21.8242873881,25.75,10.42,27.7783890822,78.04,44.192,-12.176,45.8387155143,18.112,-12.176,21.8242873881,26.08,0.0,26.08,65.05
2019-06-12 04:00:00,42.909,-1.8175,42.9474747482,16.569,-11.2775,20.0427983887,26.34,9.46,27.9872685341,78.04,43.299,-11.2775,44.7435515717,16.569,-11.2775,20.0427983887,26.73,0.0,26.73,65.05
2019-06-12 04:30:00,34.969,-1.919,35.0216150684,15.629,-10.289,18.7117386151,19.34,8.37,21.0735023193,78.28,35.209,-10.289,36.6815648794,15.629,-10.289,18.7117386151,19.58,0.0,19.58,65.25
2019-06-12 05:00:00,40.9445,-1.976,40.9921535937,15.2545,-9.986,18.2323878373,25.69,8.01,26.9097788917,78.08,41.2245,-9.986,42.4167372183,15.2545,-9.986,18.2323878373,25.97,0.0,25.97,65.09
2019-06-12 05:30:00,36.107,-1.8860000000000001,36.1562227701,16.637,-8.796,18.8191228542,19.47,6.91,20.6598402704,77.67,36.427,-8.796,37.4739368762,16.637,-8.796,18.8191228542,19.79,0.0,19.79,64.77
2019-06-12 06:00:00,35.3125,-1.9365,35.3655579413,17.4325,-12.7265,21.5836942737,17.88,10.79,20.8834503854,78.64,35.5325,-12.7265,37.7428451299,17.4325,-12.7265,21.5836942737,18.1,0.0,18.1,65.6
2019-06-12 06:30:00,33.8165,-2.2315,33.8900466878,12.0465,-11.9215,16.9481658152,21.77,9.69,23.8291628053,78.59,34.0665,-11.9215,36.0922233244,12.0465,-11.9215,16.9481658152,22.02,0.0,22.02,65.6
2019-06-12 07:00:00,33.9845,-2.114,34.0501870222,12.1645,-9.914,15.6927517106,21.82,7.8,23.1722333839,78.1,34.2845,-9.914,35.6891347086,12.1645,-9.914,15.6927517106,22.12,0.0,22.12,65.21
2019-06-12 07:30:00,23.3855,-2.12,23.4813971103,9.5855,-7.72,12.3077296952,13.8,5.6,14.8929513529,77.98,23.5455,-7.72,24.7788008235,9.5855,-7.72,12.3077296952,13.96,0.0,13.96,65.11
2019-06-12 08:00:00,22.1575,-2.143,22.2608907111,6.6175,-6.113,9.0088886801,15.54,3.9699999999999998,16.0390928671,77.61,22.3475,-6.113,23.1685028703,6.6175,-6.113,9.0088886801,15.73,0.0,15.73,64.81
2019-06-12 08:30:00,18.625,-2.006,18.7327163273,7.345,-4.686,8.712497977,11.28,2.68,11.5939984475,77.86,18.755,-4.686,19.3315447132,7.345,-4.686,8.712497977,11.41,0.0,11.41,64.99
2019-06-12 09:00:00,21.721,-1.9995,21.8128366163,6.261,-3.7795,7.3133262781,15.46,1.78,15.5621335298,77.7,21.901,-3.7795,22.2247254482,6.261,-3.7795,7.3133262781,15.64,0.0,15.64,64.87
2019-06-12 09:30:00,28.6435,-1.947,28.7095959785,3.7535,-5.577,6.7224765712,24.89,3.63,25.1533099214,77.58,28.9235,-5.577,29.4562689635,3.7535,-5.577,6.7224765712,25.17,0.0,25.17,64.73
2019-06-12 10:00:00,26.9785,-1.92,27.0467347798,2.8085,-5.11,5.8309323654,24.17,3.19,24.3796021296,77.54,27.3085,-5.11,27.7824813912,2.8085,-5.11,5.8309323654,24.5,0.0,24.5,64.69
2019-06-12 10:30:00,17.359,-1.9165,17.464474033,4.229,-4.5365,6.2019572112,13.13,2.62,13.3888498386,78.08,17.519,-4.5365,18.0968282649,4.229,-4.5365,6.2019572112,13.29,0.0,13.29,65.17
2019-06-12 11:00:00,14.8655,-1.888,14.984913555,2.6755,-2.938,3.9736814480000002,12.19,1.05,12.2351379232,77.85,14.9955,-2.938,15.2806041847,2.6755,-2.938,3.9736814480000002,12.32,0.0,12.32,64.98
2019-06-12 11:30:00,15.559,-1.8805,15.6722289815,2.249,-3.0305,3.7738483343,13.31,1.15,13.359588317,77.85,15.719,-3.0305,16.0084631133,2.249,-3.0305,3.7738483343,13.47,0.0,13.47,64.98
2019-06-12 12:00:00,15.279,-1.8170000000000002,15.3866607813,1.339,-3.117,3.3924342293,13.94,1.3,14.0004857059,77.89,15.449,-3.117,15.7603074209,1.339,-3.117,3.3924342293,14.11,0.0,14.11,64.98
2019-06-12 12:30:00,14.003,-1.8185,14.1205860803,0.793,-3.1385,3.2371331839,13.21,1.32,13.2757862291,77.99,14.143,-3.1385,14.4870504676,0.793,-3.1385,3.2371331839,13.35,0.0,13.35,65.1
2019-06-12 13:00:00,19.802,-1.865,19.8896311932,0.242,-3.4050000000000002,3.4135888739,19.56,1.54,19.6205300642,78.07,20.032,-3.4050000000000002,20.319326982,0.242,-3.4050000000000002,3.4135888739,19.79,0.0,19.79,65.16
2019-06-12 13:30:00,18.468,-1.8900000000000001,18.5644586239,0.078,-3.69,3.6908242982,18.39,1.8,18.4778813721,78.03,18.688,-3.69,19.0488173911,0.078,-3.69,3.6908242982,18.61,0.0,18.61,65.16
2019-06-12 14:00:00,22.75,-1.8745,22.827094652,0.0,-2.7445,2.7445,22.75,0.87,22.7666290873,78.13,23.02,-2.7445,23.1830256923,0.0,-2.7445,2.7445,23.02,0.0,23.02,65.2
2019-06-12 14:30:00,19.672,-1.7610000000000001,19.7506634066,0.012,-2.961,2.961024316,19.66,1.2,19.6965885371,78.08,19.912,-2.961,20.1309529084,0.012,-2.961,2.961024316,19.9,0.0,19.9,65.16
2019-06-12 15:00:00,20.5895,-1.7615,20.6647137048,0.029500000000000002,-1.9015,1.9017288187,20.56,0.14,20.5604766482,78.08,20.8595,-1.9015,20.9459886971,0.029500000000000002,-1.9015,1.9017288187,20.83,0.0,20.83,65.16
2019-06-12 15:30:00,20.8855,-1.7505000000000002,20.9587299353,0.1955,-3.4505,3.4560339263,20.69,1.7000000000000002,20.7597230232,77.9,21.1355,-3.4505,21.4153055197,0.1955,-3.4505,3.4560339263,20.94,0.0,20.94,65.02
2019-06-12 16:00:00,22.0455,-1.7515,22.1149682907,0.1555,-2.4515000000000002,2.4564267748,21.89,0.7000000000000001,21.9011894654,77.84,22.3055,-2.4515000000000002,22.4398124435,0.1555,-2.4515000000000002,2.4564267748,22.15,0.0,22.15,64.96
2019-06-12 16:30:00,21.465,-1.7265000000000001,21.5343220755,0.085,-2.6465,2.6478646586,21.38,0.92,21.3997850456,77.98,21.735,-2.6465,21.8955289329,0.085,-2.6465,2.6478646586,21.65,0.0,21.65,65.1
2019-06-12 17:00:00,19.32,-1.8565,19.4089925614,0.0,-2.1965,2.1965,19.32,0.34,19.3229914868,77.93,19.54,-2.1965,19.6630672137,0.0,-2.1965,2.1965,19.54,0.0,19.54,65.06
2019-06-12 17:30:00,25.18,-1.7645,25.2417483596,0.0,-3.1545,3.1545,25.18,1.3900000000000001,25.2183365827,77.93,25.46,-3.1545,25.6546773562,0.0,-3.1545,3.1545,25.46,0.0,25.46,65.06
2019-06-12 18:00:00,37.186,-1.811,37.2300727504,0.016,-3.9210000000000003,3.9210326446,37.17,2.11,37.2298401823,77.69,37.656,-3.9210000000000003,37.859590291,0.016,-3.9210000000000003,3.9210326446,37.64,0.0,37.64,64.87
2019-06-12 18:30:00,38.0535,-1.7375,38.0931459517,0.0335,-4.6675,4.6676202181,38.02,2.93,38.1327326584,77.65,38.5235,-4.6675,38.8052265616,0.0335,-4.6675,4.6676202181,38.49,0.0,38.49,64.87
2019-06-12 19:00:00,41.978,-1.733,42.0137569494,0.248,-4.003,4.0106748809,41.73,2.27,41.7916953473,77.42,42.448,-4.003,42.6363309045,0.248,-4.003,4.0106748809,42.2,0.0,42.2,64.64
2019-06-12 19:30:00,41.465,-1.7000000000000002,41.4998340358,0.005,-3.75,3.7500033333,41.46,2.05,41.5106504406,77.57,42.005,-3.75,42.1720585815,0.005,-3.75,3.7500033333,42.0,0.0,42.0,64.77
2019-06-12 20:00:00,37.6105,-1.659,37.6470714831,0.0005,-3.279,3.2790000381,37.61,1.62,37.644873489,77.65,38.0905,-3.279,38.2313749589,0.0005,-3.279,3.2790000381,38.09,0.0,38.09,64.85
2019-06-12 20:30:00,30.8805,-1.627,30.9233311474,0.060500000000000005,-3.877,3.877472018,30.82,2.25,30.9020209695,77.65,31.2205,-3.877,31.4603043413,0.060500000000000005,-3.877,3.877472018,31.16,0.0,31.16,64.81
