Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-12 21:00:00,41.7865,-1.725,41.8220899436,0.2265,-5.195,5.1999353121,41.56,3.47,41.7046100569,77.59,42.2765,-5.195,42.5944888131,0.2265,-5.195,5.1999353121,42.05,0.0,42.05,64.77
2019-06-12 21:30:00,38.916,-1.81,38.9580692027,0.23600000000000002,-4.57,4.576089597,38.68,2.76,38.7783444721,77.5,39.426,-4.57,39.6899782817,0.23600000000000002,-4.57,4.576089597,39.19,0.0,39.19,64.68
2019-06-12 22:00:00,33.815,-1.8805,33.8672482681,0.215,-5.8305,5.8344627216,33.6,3.95,33.8313833592,77.85,34.195,-5.8305,34.6885104213,0.215,-5.8305,5.8344627216,33.98,0.0,33.98,64.98
2019-06-12 22:30:00,30.226,-1.8705,30.2838215265,0.746,-6.0305,6.0764665925,29.48,4.16,29.7720674458,77.9,30.626,-6.0305,31.2140802564,0.746,-6.0305,6.0764665925,29.88,0.0,29.88,65.02
2019-06-12 23:00:00,30.6985,-1.9835,30.7625124868,0.20850000000000002,-7.2535,7.2564960208,30.49,5.27,30.9420910735,78.27,31.0285,-7.2535,31.865044712,0.20850000000000002,-7.2535,7.2564960208,30.82,0.0,30.82,65.32
2019-06-12 23:30:00,34.3195,-2.091,34.3831406543,0.20950000000000002,-6.771,6.7742402711,34.11,4.68,34.4295585217,78.31,34.7795,-6.771,35.4324718479,0.20950000000000002,-6.771,6.7742402711,34.57,0.0,34.57,65.32
2019-06-13 00:00:00,29.489,-2.1665,29.5684771886,0.299,-7.0765,7.0828139359,29.19,4.91,29.6000709459,78.31,29.859,-7.0765,30.6861000007,0.299,-7.0765,7.0828139359,29.56,0.0,29.56,65.32
2019-06-13 00:30:00,24.4615,-2.1905,24.5593825757,0.5115000000000001,-4.9405,4.9669077402,23.95,2.75,24.1073640201,77.96,24.7815,-4.9405,25.2691765299,0.5115000000000001,-4.9405,4.9669077402,24.27,0.0,24.27,64.97
2019-06-13 01:00:00,33.6375,-2.2865,33.7151225491,1.6175000000000002,-6.5065,6.7045393951,32.02,4.22,32.2968852987,78.2,34.0275,-6.5065,34.6439792533,1.6175000000000002,-6.5065,6.7045393951,32.41,0.0,32.41,65.15
2019-06-13 01:30:00,42.599,-2.283,42.6601323252,3.649,-8.253,9.0237026768,38.95,5.97,39.4048651819,78.07,43.069,-8.253,43.8526027734,3.649,-8.253,9.0237026768,39.42,0.0,39.42,65.03
2019-06-13 02:00:00,35.776,-2.2605,35.8473435034,4.556,-6.7305,8.1275313749,31.22,4.47,31.5383782081,77.99,36.206,-6.7305,36.8262686984,4.556,-6.7305,8.1275313749,31.65,0.0,31.65,64.96
2019-06-13 02:30:00,41.4585,-2.2615,41.5201349287,5.1785,-7.0415,8.7406855852,36.28,4.78,36.5935349481,77.81,41.9185,-7.0415,42.5058038919,5.1785,-7.0415,8.7406855852,36.74,0.0,36.74,64.82
2019-06-13 03:00:00,34.7115,-2.2385,34.7836041045,4.9915,-6.8785,8.4987548794,29.72,4.64,30.0800265957,78.18,35.1615,-6.8785,35.8279896799,4.9915,-6.8785,8.4987548794,30.17,0.0,30.17,65.14
2019-06-13 03:30:00,19.41,-2.408,19.5587976113,2.92,-5.358,6.1020131104,16.49,2.95,16.7517939338,78.52,19.55,-5.358,20.270931503,2.92,-5.358,6.1020131104,16.63,0.0,16.63,65.42
2019-06-13 04:00:00,46.0885,-2.3275,46.1472327285,1.4385,-7.0175,7.1634201678,44.65,4.69,44.8956412138,77.92,46.7085,-7.0175,47.2327140709,1.4385,-7.0175,7.1634201678,45.27,0.0,45.27,64.91
2019-06-13 04:30:00,25.9005,-2.31,26.0033074867,1.9005,-6.14,6.4274022941,24.0,3.83,24.3036807912,78.18,26.2205,-6.14,26.929801712,1.9005,-6.14,6.4274022941,24.32,0.0,24.32,65.14
2019-06-13 05:00:00,32.8295,-2.333,32.9122919173,0.9895,-6.573,6.6470624527,31.84,4.24,32.121070966,77.98,33.2395,-6.573,33.8831623266,0.9895,-6.573,6.6470624527,32.25,0.0,32.25,64.98
2019-06-13 05:30:00,27.3165,-2.302,27.4133247938,0.8465,-6.182,6.2396863904,26.47,3.88,26.7528559223,77.72,27.6465,-6.182,28.3292443643,0.8465,-6.182,6.2396863904,26.8,0.0,26.8,64.78
2019-06-13 06:00:00,26.062,-2.387,26.1710835274,0.482,-9.127,9.1397184311,25.58,6.74,26.4530527539,78.52,26.392,-9.127,27.9256117749,0.482,-9.127,9.1397184311,25.91,0.0,25.91,65.45
2019-06-13 06:30:00,32.836,-2.2615,32.9137855351,0.066,-9.6215,9.6217263654,32.77,7.36,33.5863439511,78.33,33.226,-9.6215,34.5910441914,0.066,-9.6215,9.6217263654,33.16,0.0,33.16,65.32
2019-06-13 07:00:00,43.0345,-2.125,43.086933231,0.0745,-8.765,8.765316608700001,42.96,6.64,43.4701184723,77.99,43.5245,-8.765,44.3982806565,0.0745,-8.765,8.765316608700001,43.45,0.0,43.45,65.07
2019-06-13 07:30:00,35.3805,-1.9380000000000002,35.4335381277,0.0005,-4.648,4.6480000269,35.38,2.71,35.483637074,77.58,35.8305,-4.648,36.1307159388,0.0005,-4.648,4.6480000269,35.83,0.0,35.83,64.72
2019-06-13 08:00:00,21.94,-1.9755,22.0287584818,0.0,-3.7255000000000003,3.7255000000000003,21.94,1.75,22.0096819604,77.89,22.17,-3.7255000000000003,22.4808418492,0.0,-3.7255000000000003,3.7255000000000003,22.17,0.0,22.17,64.98
2019-06-13 08:30:00,20.15,-1.7325,20.2243431599,0.0,-3.9225000000000003,3.9225000000000003,20.15,2.19,20.2686605379,78.17,20.35,-3.9225000000000003,20.7245869983,0.0,-3.9225000000000003,3.9225000000000003,20.35,0.0,20.35,65.2
2019-06-13 09:00:00,18.66,-1.659,18.7336029903,0.0,-3.089,3.089,18.66,1.43,18.7147134629,78.17,18.83,-3.089,19.0816881067,0.0,-3.089,3.089,18.83,0.0,18.83,65.2
2019-06-13 09:30:00,34.0,-1.596,34.0374384465,0.0,-4.106,4.106,34.0,2.51,34.0925226406,77.82,34.34,-4.106,34.5846040313,0.0,-4.106,4.106,34.34,0.0,34.34,64.91
2019-06-13 10:00:00,31.49,-0.5865,31.495461296,0.0,-2.8565,2.8565,31.49,2.27,31.571712022,77.95,31.83,-2.8565,31.9579175205,0.0,-2.8565,2.8565,31.83,0.0,31.83,64.99
2019-06-13 10:30:00,38.451,-0.5660000000000001,38.4551655438,0.001,-4.536,4.5360001102,38.45,3.9699999999999998,38.654409839,77.86,38.821,-4.536,39.0851037737,0.001,-4.536,4.5360001102,38.82,0.0,38.82,64.91
2019-06-13 11:00:00,43.2685,-0.5355,43.2718136031,0.3285,-5.2455,5.2557761082,42.94,4.71,43.1975427542,77.7,43.7285,-5.2455,44.0419911278,0.3285,-5.2455,5.2557761082,43.4,0.0,43.4,64.78
2019-06-13 11:30:00,24.2275,-0.6445000000000001,24.236070979,0.48750000000000004,-5.3845,5.4065235133,23.74,4.74,24.2085769925,77.84,24.4975,-5.3845,25.0822715578,0.48750000000000004,-5.3845,5.4065235133,24.01,0.0,24.01,64.89
2019-06-13 12:00:00,27.6985,-0.607,27.7051502658,0.7285,-5.667,5.7136329292,26.97,5.06,27.4405630409,77.76,27.9385,-5.667,28.5074493992,0.7285,-5.667,5.7136329292,27.21,0.0,27.21,64.83
2019-06-13 12:30:00,32.337,-0.504,32.3409273986,0.497,-5.354,5.3770182257,31.84,4.85,32.2072678133,77.65,32.697,-5.354,33.1324482192,0.497,-5.354,5.3770182257,32.2,0.0,32.2,64.73
2019-06-13 13:00:00,27.3105,-0.5265000000000001,27.3155745409,0.42050000000000004,-3.0965,3.124921199,26.89,2.5700000000000003,27.0125341277,77.96,27.5605,-3.0965,27.7339047467,0.42050000000000004,-3.0965,3.124921199,27.14,0.0,27.14,64.99
2019-06-13 13:30:00,19.371,-0.5605,19.3791073388,0.451,-3.2305,3.261829433,18.92,2.67,19.1074671268,78.04,19.541,-3.2305,19.8062316267,0.451,-3.2305,3.261829433,19.09,0.0,19.09,65.04
2019-06-13 14:00:00,31.9,-0.7275,31.9082944742,0.89,-4.5775,4.6632184433,31.01,3.85,31.2480815411,77.85,32.17,-4.5775,32.4940364721,0.89,-4.5775,4.6632184433,31.28,0.0,31.28,64.88
2019-06-13 14:30:00,31.2035,-1.293,31.2302779567,0.6635,-4.843,4.8882390746,30.54,3.55,30.7456354626,77.85,31.5635,-4.843,31.9328855766,0.6635,-4.843,4.8882390746,30.9,0.0,30.9,64.88
2019-06-13 15:00:00,33.5615,-1.496,33.5948254684,1.3715,-3.926,4.1586642387,32.19,2.43,32.2815891802,77.97,33.8815,-3.926,34.1082030932,1.3715,-3.926,4.1586642387,32.51,0.0,32.51,65.01
2019-06-13 15:30:00,30.4245,-1.496,30.4612576275,1.4845000000000002,-5.716,5.9056241203,28.94,4.22,29.2460595636,77.88,30.7545,-5.716,31.2811752696,1.4845000000000002,-5.716,5.9056241203,29.27,0.0,29.27,64.91
2019-06-13 16:00:00,35.9965,-1.494,36.0274901742,1.9165,-5.704,6.017357248,34.08,4.21,34.3390521127,77.79,36.3265,-5.704,36.7715952639,1.9165,-5.704,6.017357248,34.41,0.0,34.41,64.85
2019-06-13 16:30:00,36.1145,-1.552,36.1478327739,3.5545,-5.412,6.4748910609,32.56,3.86,32.7880039039,77.79,36.4445,-5.412,36.8441491183,3.5545,-5.412,6.4748910609,32.89,0.0,32.89,64.85
2019-06-13 17:00:00,41.748,-1.6635,41.781128949,4.078,-6.8135,7.940646463,37.67,5.15,38.020407678,77.68,42.218,-6.8135,42.764276052,4.078,-6.8135,7.940646463,38.14,0.0,38.14,64.77
2019-06-13 17:30:00,41.11,-1.687,41.144599512,2.79,-7.447,7.9524781672,38.32,5.76,38.7504838679,77.68,41.49,-7.447,42.1530296539,2.79,-7.447,7.9524781672,38.7,0.0,38.7,64.77
2019-06-13 18:00:00,39.3265,-1.8495,39.3699663767,1.8865,-7.4395,7.674962052,37.44,5.59,37.8550089156,77.79,39.7465,-7.4395,40.4367459435,1.8865,-7.4395,7.674962052,37.86,0.0,37.86,64.86
2019-06-13 18:30:00,40.78,-1.8375,40.8213768294,1.6099999999999999,-8.2475,8.4031753671,39.17,6.41,39.6910191353,77.66,41.22,-8.2475,42.0370034166,1.6099999999999999,-8.2475,8.4031753671,39.61,0.0,39.61,64.77
2019-06-13 19:00:00,36.27,-1.837,36.3164903178,1.7000000000000002,-7.477,7.6678242677,34.57,5.64,35.0270538299,77.5,36.65,-7.477,37.4049198502,1.7000000000000002,-7.477,7.6678242677,34.95,0.0,34.95,64.64
2019-06-13 19:30:00,28.34,-1.855,28.400644799,1.21,-5.065,5.2075258041,27.13,3.21,27.3192423028,77.56,28.62,-5.065,29.0647316347,1.21,-5.065,5.2075258041,27.41,0.0,27.41,64.64
2019-06-13 20:00:00,42.3135,-1.8125,42.3523014546,1.8235000000000001,-7.3425,7.5655441642,40.49,5.53,40.8658904222,77.19,42.7535,-7.3425,43.3794198728,1.8235000000000001,-7.3425,7.5655441642,40.93,0.0,40.93,64.36
2019-06-13 20:30:00,44.891,-1.794,44.9268329287,2.421,-9.164,9.4784037158,42.47,7.37,43.1047305989,77.1,45.401,-9.164,46.3166244128,2.421,-9.164,9.4784037158,42.98,0.0,42.98,64.27
2019-06-13 21:00:00,40.3565,-1.8235000000000001,40.3976762265,1.6465,-8.1635,8.3278865566,38.71,6.34,39.2257530202,77.28,40.7365,-8.1635,41.5464218014,1.6465,-8.1635,8.3278865566,39.09,0.0,39.09,64.43
2019-06-13 21:30:00,50.249,-1.8485,50.2829887064,1.7389999999999999,-8.6685,8.8412110737,48.51,6.82,48.9870646191,77.19,50.839,-8.6685,51.5727332342,1.7389999999999999,-8.6685,8.8412110737,49.1,0.0,49.1,64.35
2019-06-13 22:00:00,39.696,-1.9260000000000002,39.7426960837,1.626,-8.596,8.7484336884,38.07,6.67,38.6498874513,77.32,40.086,-8.596,40.9973000574,1.626,-8.596,8.7484336884,38.46,0.0,38.46,64.45
2019-06-13 22:30:00,30.6125,-1.97,30.6758220143,0.7725000000000001,-7.4,7.4402121106,29.84,5.43,30.3300263765,77.62,30.9725,-7.4,31.8442421208,0.7725000000000001,-7.4,7.4402121106,30.2,0.0,30.2,64.68
2019-06-13 23:00:00,27.629,-2.089,27.7078610145,0.779,-6.9190000000000005,6.9627151313,26.85,4.83,27.2809713903,77.79,27.929,-6.9190000000000005,28.7732793056,0.779,-6.9190000000000005,6.9627151313,27.15,0.0,27.15,64.82
2019-06-13 23:30:00,30.999,-2.181,31.075629712,0.899,-7.971,8.0215361372,30.1,5.79,30.6518205006,77.71,31.349,-7.971,32.3465089616,0.899,-7.971,8.0215361372,30.45,0.0,30.45,64.73
2019-06-14 00:00:00,39.179,-2.2205,39.2418738244,0.8190000000000001,-9.6905,9.725047622,38.36,7.47,39.0805642232,77.76,39.629,-9.6905,40.7966105363,0.8190000000000001,-9.6905,9.725047622,38.81,0.0,38.81,64.78
2019-06-14 00:30:00,41.872,-2.281,41.9340833333,1.9220000000000002,-9.841,10.0269319834,39.95,7.5600000000000005,40.659022369,77.84,42.352,-9.841,43.4803080141,1.9220000000000002,-9.841,10.0269319834,40.43,0.0,40.43,64.87
2019-06-14 01:00:00,38.2865,-2.32,38.3567266884,3.3465,-10.18,10.7159443004,34.94,7.86,35.8131707616,78.11,38.6965,-10.18,40.0131417443,3.3465,-10.18,10.7159443004,35.35,0.0,35.35,65.11
2019-06-14 01:30:00,44.742,-2.339,44.8030968238,3.942,-9.519,10.3029473938,40.8,7.18,41.4269525792,77.74,45.202,-9.519,46.1934212307,3.942,-9.519,10.3029473938,41.26,0.0,41.26,64.79
2019-06-14 02:00:00,41.345,-2.3325,41.4107423412,2.9050000000000002,-9.3625,9.802827717,38.44,7.03,39.0775447028,77.85,41.785,-9.3625,42.8210535981,2.9050000000000002,-9.3625,9.802827717,38.88,0.0,38.88,64.87
2019-06-14 02:30:00,40.8085,-2.3315,40.8750481896,3.3285,-8.8915,9.4940868176,37.48,6.5600000000000005,38.049756898,77.99,41.3285,-8.8915,42.274149128,3.3285,-8.8915,9.4940868176,38.0,0.0,38.0,65.0
2019-06-14 03:00:00,41.507,-2.409,41.5768484857,2.297,-9.789,10.054885877,39.21,7.38,39.8984774146,78.2,41.967,-9.789,43.0935448762,2.297,-9.789,10.054885877,39.67,0.0,39.67,65.16
2019-06-14 03:30:00,38.933,-2.4130000000000003,39.0077051107,1.7530000000000001,-8.633,8.8091825955,37.18,6.22,37.6966948153,78.08,39.383,-8.633,40.3181023611,1.7530000000000001,-8.633,8.8091825955,37.63,0.0,37.63,65.07
2019-06-14 04:00:00,29.0375,-2.4065,29.1370494131,1.8975,-8.8165,9.0183800375,27.14,6.41,27.8866939597,78.23,29.3475,-8.8165,30.643211785,1.8975,-8.8165,9.0183800375,27.45,0.0,27.45,65.21
2019-06-14 04:30:00,30.9455,-2.392,31.0378097528,2.7755,-7.832,8.3092493193,28.17,5.44,28.6904600869,77.93,31.2955,-7.832,32.2606345916,2.7755,-7.832,8.3092493193,28.52,0.0,28.52,64.95
2019-06-14 05:00:00,37.51,-2.4135,37.587565527,4.34,-9.0535,10.0399931399,33.17,6.64,33.8280726616,77.84,37.91,-9.0535,38.9760690969,4.34,-9.0535,10.0399931399,33.57,0.0,33.57,64.87
2019-06-14 05:30:00,33.942,-2.423,34.0283748216,3.502,-8.903,9.566996028,30.44,6.48,31.1220821926,77.99,34.262,-8.903,35.3998312567,3.502,-8.903,9.566996028,30.76,0.0,30.76,65.01
2019-06-14 06:00:00,33.848,-2.4145,33.9340082255,1.5979999999999999,-8.8745,9.0172254186,32.25,6.46,32.8906384857,78.13,34.228,-8.8745,35.3597615129,1.5979999999999999,-8.8745,9.0172254186,32.63,0.0,32.63,65.13
2019-06-14 06:30:00,33.426,-2.326,33.5068314229,0.276,-8.286,8.2905953948,33.15,5.96,33.6815097643,78.07,33.856,-8.286,34.8552224494,0.276,-8.286,8.2905953948,33.58,0.0,33.58,65.09
2019-06-14 07:00:00,35.2405,-2.23,35.3109861127,0.0005,-8.1,8.1000000154,35.24,5.87,35.7255440826,77.97,35.6305,-8.1,36.539602218,0.0005,-8.1,8.1000000154,35.63,0.0,35.63,65.01
2019-06-14 07:30:00,27.24,-2.233,27.3313718829,0.0,-7.563,7.563,27.24,5.33,27.7565577837,77.76,27.57,-7.563,28.5885268771,0.0,-7.563,7.563,27.57,0.0,27.57,64.83
2019-06-14 08:00:00,36.5375,-2.192,36.6031934433,0.1575,-7.882,7.8835734442,36.38,5.69,36.822282656,77.28,36.9075,-7.882,37.739759939,0.1575,-7.882,7.8835734442,36.75,0.0,36.75,64.45
2019-06-14 08:30:00,38.85,-2.035,38.9032611101,0.28,-7.105,7.1105151009,38.57,5.07,38.9017968737,77.11,39.36,-7.105,39.9961326255,0.28,-7.105,7.1105151009,39.08,0.0,39.08,64.3
2019-06-14 09:00:00,37.6275,-2.0575,37.6837108377,0.2675,-5.8475,5.8536153358,37.36,3.79,37.5517469634,77.28,38.0975,-5.8475,38.5436474986,0.2675,-5.8475,5.8536153358,37.83,0.0,37.83,64.45
2019-06-14 09:30:00,41.615,-2.002,41.6631279311,0.17500000000000002,-5.482,5.4847925211,41.44,3.48,41.5858629825,77.17,42.105,-5.482,42.4603738679,0.17500000000000002,-5.482,5.4847925211,41.93,0.0,41.93,64.35
2019-06-14 10:00:00,45.9405,-1.8559999999999999,45.9779759912,0.47050000000000003,-5.776,5.7951312539,45.47,3.92,45.6386601469,77.35,46.5105,-5.776,46.8677798306,0.47050000000000003,-5.776,5.7951312539,46.04,0.0,46.04,64.48
2019-06-14 10:30:00,43.1205,-1.849,43.1601242034,0.7205,-5.369,5.417128506,42.4,3.52,42.5458623135,77.7,43.6305,-5.369,43.9596029469,0.7205,-5.369,5.417128506,42.91,0.0,42.91,64.77
2019-06-14 11:00:00,37.0425,-1.873,37.0898225292,0.7325,-5.073,5.1256107197,36.31,3.2,36.4507352464,78.0,37.4925,-5.073,37.8341497228,0.7325,-5.073,5.1256107197,36.76,0.0,36.76,65.01
2019-06-14 11:30:00,32.3015,-1.8425,32.3540060657,0.8915000000000001,-6.6725,6.7317923691,31.41,4.83,31.779191305,78.07,32.7015,-6.6725,33.3752956316,0.8915000000000001,-6.6725,6.7317923691,31.81,0.0,31.81,65.05
2019-06-14 12:00:00,28.083,-1.866,28.1449257416,0.863,-7.046,7.0986537456,27.22,5.18,27.7084968917,78.33,28.423,-7.046,29.2833236672,0.863,-7.046,7.0986537456,27.56,0.0,27.56,65.27
2019-06-14 12:30:00,26.4525,-1.823,26.5152425078,1.0525,-7.633,7.7052219468,25.4,5.8100000000000005,26.0560184986,78.33,26.7325,-7.633,27.8008856918,1.0525,-7.633,7.7052219468,25.68,0.0,25.68,65.27
2019-06-14 13:00:00,25.271,-1.8435000000000001,25.3381517331,1.631,-6.8635,7.0546292071,23.64,5.02,24.1671264324,78.23,25.551,-6.8635,26.4567804778,1.631,-6.8635,7.0546292071,23.92,0.0,23.92,65.2
2019-06-14 13:30:00,25.4425,-1.888,25.5124548064,1.4925000000000002,-6.038,6.2197267022,23.95,4.15,24.3068920267,77.7,25.7425,-6.038,26.4411374613,1.4925000000000002,-6.038,6.2197267022,24.25,0.0,24.25,64.75
2019-06-14 14:00:00,28.3225,-1.8665,28.3839360995,1.7325,-5.9065,6.155347147,26.59,4.04,26.8951612748,77.25,28.6425,-5.9065,29.2451628223,1.7325,-5.9065,6.155347147,26.91,0.0,26.91,64.38
2019-06-14 14:30:00,24.8065,-1.8525,24.8755743351,1.4165,-6.2025,6.3621913285,23.39,4.35,23.7910613466,77.25,25.0565,-6.2025,25.8127720034,1.4165,-6.2025,6.3621913285,23.64,0.0,23.64,64.38
2019-06-14 15:00:00,31.923000000000002,-1.782,31.9726985567,1.593,-8.072,8.2276869775,30.33,6.29,30.9753611763,77.3,32.283,-8.072,33.2768579196,1.593,-8.072,8.2276869775,30.69,0.0,30.69,64.42
2019-06-14 15:30:00,34.0555,-1.8115,34.1036451497,3.7955,-9.0215,9.7874042779,30.26,7.21,31.1071004756,77.46,34.3955,-9.0215,35.5589353398,3.7955,-9.0215,9.7874042779,30.6,0.0,30.6,64.57
2019-06-14 16:00:00,35.664,-1.846,35.7117433347,2.254,-6.816,7.1790230533,33.41,4.97,33.7776405333,77.68,36.114,-6.816,36.7515829863,2.254,-6.816,7.1790230533,33.86,0.0,33.86,64.76
2019-06-14 16:30:00,33.4005,-1.815,33.4497776562,2.2905,-5.105,5.5953029632,31.11,3.29,31.2834812641,77.85,33.7705,-5.105,34.1541753707,2.2905,-5.105,5.5953029632,31.48,0.0,31.48,64.91
2019-06-14 17:00:00,36.4545,-1.912,36.5046067538,3.8645,-5.9719999999999995,7.1133075464,32.59,4.06,32.8419198586,77.73,36.8545,-5.9719999999999995,37.3352240418,3.8645,-5.9719999999999995,7.1133075464,32.99,0.0,32.99,64.79
2019-06-14 17:30:00,32.744,-1.891,32.7985581543,3.824,-5.821,6.9646979116,28.92,3.93,29.1858064819,77.87,33.094,-5.821,33.6020367984,3.824,-5.821,6.9646979116,29.27,0.0,29.27,64.9
2019-06-14 18:00:00,35.3865,-1.9115000000000002,35.4380898822,4.8765,-6.1715,7.8656000725,30.51,4.26,30.8059685775,77.81,35.7565,-6.1715,36.2851857443,4.8765,-6.1715,7.8656000725,30.88,0.0,30.88,64.9
2019-06-14 18:30:00,33.128,-1.869,33.1806802974,6.288,-6.699,9.1877932606,26.84,4.83,27.2711294229,77.74,33.488,-6.699,34.1514676844,6.288,-6.699,9.1877932606,27.2,0.0,27.2,64.81
2019-06-14 19:00:00,32.319,-1.901,32.3748600306,6.049,-6.451,8.8434044349,26.27,4.55,26.6611215068,77.7,32.639,-6.451,33.2704030934,6.049,-6.451,8.8434044349,26.59,0.0,26.59,64.77
2019-06-14 19:30:00,35.244,-1.941,35.2974080776,4.244,-6.131,7.4565874903000005,31.0,4.19,31.2818813373,77.74,35.594,-6.131,36.1181671323,4.244,-6.131,7.4565874903000005,31.35,0.0,31.35,64.77
2019-06-14 20:00:00,35.858,-1.8479999999999999,35.9055882559,1.698,-6.048,6.2818395395,34.16,4.2,34.417228244,77.74,36.268,-6.048,36.7688200518,1.698,-6.048,6.2818395395,34.57,0.0,34.57,64.77
2019-06-14 20:30:00,30.301,-1.8075,30.3548621682,0.561,-4.7775,4.810325067,29.74,2.9699999999999998,29.8879323474,77.74,30.671,-4.7775,31.0408560972,0.561,-4.7775,4.810325067,30.11,0.0,30.11,64.82
2019-06-14 21:00:00,34.698,-1.823,34.7458563429,0.528,-4.943,4.9711198939,34.17,3.12,34.3121450801,77.74,35.128,-4.943,35.474069868,0.528,-4.943,4.9711198939,34.6,0.0,34.6,64.77
2019-06-14 21:30:00,38.7575,-1.9485000000000001,38.8064486716,1.8275000000000001,-5.9085,6.184668827,36.93,3.96,37.1417083614,77.8,39.2175,-5.9085,39.6600892397,1.8275000000000001,-5.9085,6.184668827,37.39,0.0,37.39,64.83
2019-06-14 22:00:00,32.947,-2.0115,33.0083465392,2.707,-3.5015,4.4258729365,30.24,1.49,30.2766857499,77.47,33.327,-3.5015,33.5104376464,2.707,-3.5015,4.4258729365,30.62,0.0,30.62,64.57
2019-06-14 22:30:00,30.6875,-2.0305,30.7546026881,4.3675,-4.5305,6.2928917439,26.32,2.5,26.4384644032,77.55,31.0175,-4.5305,31.3466224098,4.3675,-4.5305,6.2928917439,26.65,0.0,26.65,64.65
2019-06-14 23:00:00,28.6075,-2.0385,28.6800372821,6.0575,-4.7285,7.6845311178,22.55,2.69,22.7098789076,77.72,28.8875,-4.7285,29.271938243,6.0575,-4.7285,7.6845311178,22.83,0.0,22.83,64.79
2019-06-14 23:30:00,29.7335,-2.1765,29.8130537601,6.0435,-6.5765,8.931642878,23.69,4.4,24.0951468142,78.03,30.0235,-6.5765,30.7353364143,6.0435,-6.5765,8.931642878,23.98,0.0,23.98,65.03
2019-06-15 00:00:00,37.3965,-2.2895,37.4665186867,7.1065,-8.0495,10.7376343996,30.29,5.76,30.8328023378,78.31,37.7865,-8.0495,38.6343633635,7.1065,-8.0495,10.7376343996,30.68,0.0,30.68,65.24
2019-06-15 00:30:00,35.17,-2.281,35.2438911161,8.88,-9.671,13.1294569956,26.29,7.39,27.3089033101,78.5,35.47,-9.671,36.7647812587,8.88,-9.671,13.1294569956,26.59,0.0,26.59,65.4
2019-06-15 01:00:00,36.169,-2.3315,36.2440678353,7.939,-7.8415,11.1587115408,28.23,5.51,28.7627015421,78.4,36.489,-7.8415,37.3220610799,7.939,-7.8415,11.1587115408,28.55,0.0,28.55,65.31
2019-06-15 01:30:00,26.1285,-2.347,26.2336982,8.1585,-6.727,10.5741974282,17.97,4.38,18.4960887757,78.69,26.3885,-6.727,27.2324339942,8.1585,-6.727,10.5741974282,18.23,0.0,18.23,65.53
2019-06-15 02:00:00,33.756,-2.4050000000000002,33.8415655814,6.196,-7.245,9.5331233602,27.56,4.84,27.9817654911,78.78,34.026,-7.245,34.7887726285,6.196,-7.245,9.5331233602,27.83,0.0,27.83,65.61
2019-06-15 02:30:00,39.5215,-2.401,39.5943652967,6.3815,-8.771,10.8468420865,33.14,6.37,33.7466516858,78.68,39.9615,-8.771,40.9127354653,6.3815,-8.771,10.8468420865,33.58,0.0,33.58,65.53
2019-06-15 03:00:00,33.1915,-2.3815,33.2768269897,6.6715,-7.9515,10.3795599377,26.52,5.57,27.0986217362,78.68,33.5115,-7.9515,34.441936422,6.6715,-7.9515,10.3795599377,26.84,0.0,26.84,65.53
2019-06-15 03:30:00,24.4005,-2.433,24.5214985115,7.4105,-5.853,9.4431519764,16.99,3.42,17.3307962887,79.04,24.6305,-5.853,25.3163808482,7.4105,-5.853,9.4431519764,17.22,0.0,17.22,65.8
2019-06-15 04:00:00,27.6555,-2.4055,27.7599191371,7.5155,-7.2255,10.4254779507,20.14,4.82,20.7087421153,78.84,27.8955,-7.2255,28.8160852737,7.5155,-7.2255,10.4254779507,20.38,0.0,20.38,65.64
2019-06-15 04:30:00,38.082,-2.453,38.1609215429,8.362,-8.333,11.8051655219,29.72,5.88,30.2960855557,78.84,38.392,-8.333,39.2859332713,8.362,-8.333,11.8051655219,30.03,0.0,30.03,65.68
2019-06-15 05:00:00,46.318,-2.469,46.3837588494,8.828,-8.849,12.4995353914,37.49,6.38,38.0289955166,78.62,46.778,-8.849,47.6076263323,8.828,-8.849,12.4995353914,37.95,0.0,37.95,65.47
2019-06-15 05:30:00,38.674,-2.4395,38.7508636839,8.864,-8.6195,12.363910233,29.81,6.18,30.4438581655,78.74,39.084,-8.6195,40.0231787375,8.864,-8.6195,12.363910233,30.22,0.0,30.22,65.58
2019-06-15 06:00:00,34.13,-2.365,34.2118418826,12.37,-7.785,14.6158518397,21.76,5.42,22.4248522849,78.83,34.36,-7.785,35.2308930486,12.37,-7.785,14.6158518397,21.99,0.0,21.99,65.68
2019-06-15 06:30:00,42.7855,-2.3675,42.8509517572,11.6555,-7.4275,13.8209419542,31.13,5.06,31.5385557691,78.64,43.1655,-7.4275,43.7998646859,11.6555,-7.4275,13.8209419542,31.51,0.0,31.51,65.51
2019-06-15 07:00:00,44.884,-2.39,44.947586765,9.964,-9.2,13.561758588,34.92,6.8100000000000005,35.5778372024,78.58,45.284,-9.2,46.209097113,9.964,-9.2,13.561758588,35.32,0.0,35.32,65.47
2019-06-15 07:30:00,37.8985,-2.3435,37.97088746,10.1885,-8.6935,13.3933742761,27.71,6.35,28.4282711398,78.8,38.2285,-8.6935,39.2045297702,10.1885,-8.6935,13.3933742761,28.04,0.0,28.04,65.66
2019-06-15 08:00:00,38.3355,-2.3395,38.4068199738,7.0155,-7.6395,10.3720393607,31.32,5.3,31.7652703436,78.98,38.7655,-7.6395,39.5110864252,7.0155,-7.6395,10.3720393607,31.75,0.0,31.75,65.8
2019-06-15 08:30:00,31.243,-2.1925,31.3198356517,7.013,-5.5425,8.9387625122,24.23,3.35,24.4604865037,78.71,31.563,-5.5425,32.0459400744,7.013,-5.5425,8.9387625122,24.55,0.0,24.55,65.58
2019-06-15 09:00:00,32.1595,-2.129,32.2298942172,3.7295,-4.419,5.7824502808,28.43,2.29,28.5220791668,78.52,32.4395,-4.419,32.7391008009,3.7295,-4.419,5.7824502808,28.71,0.0,28.71,65.42
2019-06-15 09:30:00,31.7245,-2.04,31.7900220234,2.9045,-5.79,6.477670897,28.82,3.75,29.0629472009,78.59,32.0945,-5.79,32.6125900574,2.9045,-5.79,6.477670897,29.19,0.0,29.19,65.5
2019-06-15 10:00:00,37.484,-1.959,37.5351560141,1.964,-5.909,6.2268432612,35.52,3.95,35.7389549372,78.21,37.924,-5.909,38.3815848683,1.964,-5.909,6.2268432612,35.96,0.0,35.96,65.18
2019-06-15 10:30:00,37.1505,-1.9085,37.1994895462,2.0105,-5.6685,6.0144827292,35.14,3.76,35.3405885633,78.21,37.5405,-5.6685,37.9660510522,2.0105,-5.6685,6.0144827292,35.53,0.0,35.53,65.18
2019-06-15 11:00:00,32.004,-1.8575,32.0578589779,2.194,-4.9075,5.3756108723,29.81,3.05,29.9656236378,78.15,32.424,-4.9075,32.7932818158,2.194,-4.9075,5.3756108723,30.23,0.0,30.23,65.18
2019-06-15 11:30:00,25.408,-1.936,25.4816514378,2.668,-4.026,4.8297929562,22.74,2.09,22.8358424412,78.57,25.658,-4.026,25.9719394732,2.668,-4.026,4.8297929562,22.99,0.0,22.99,65.49
2019-06-15 12:00:00,32.535,-1.9005,32.590460648,5.655,-5.7205,8.0438265303,26.88,3.8200000000000003,27.1500791896,78.3,32.865,-5.7205,33.3591418542,5.655,-5.7205,8.0438265303,27.21,0.0,27.21,65.28
2019-06-15 12:30:00,32.266,-1.892,32.3214235454,6.116,-5.2620000000000005,8.068091472,26.15,3.37,26.3662549483,78.57,32.596,-5.2620000000000005,33.0179929735,6.116,-5.2620000000000005,8.068091472,26.48,0.0,26.48,65.5
2019-06-15 13:00:00,32.535,-1.9585,32.5938943247,6.605,-5.5985,8.65847719,25.93,3.64,26.184241444,78.57,32.805,-5.5985,33.2792912672,6.605,-5.5985,8.65847719,26.2,0.0,26.2,65.5
2019-06-15 13:30:00,28.333,-2.0055,28.4038891571,5.723,-5.7755,8.1307520716,22.61,3.77,22.9221508589,78.61,28.653,-5.7755,29.2292799988,5.723,-5.7755,8.1307520716,22.93,0.0,22.93,65.5
2019-06-15 14:00:00,30.087,-2.02,30.1547337743,5.547,-7.77,9.546837644,24.54,5.75,25.2046444133,78.84,30.347,-7.77,31.3259207207,5.547,-7.77,9.546837644,24.8,0.0,24.8,65.71
2019-06-15 14:30:00,35.4535,-2.019,35.510942303,7.4635,-8.469,11.2883919692,27.99,6.45,28.7235547939,78.64,35.8035,-8.469,36.7915013726,7.4635,-8.469,11.2883919692,28.34,0.0,28.34,65.53
2019-06-15 15:00:00,33.614,-2.071,33.677738003,8.944,-9.191,12.824570831,24.67,7.12,25.6769020717,79.02,33.924,-9.191,35.1470092184,8.944,-9.191,12.824570831,24.98,0.0,24.98,65.83
2019-06-15 15:30:00,45.671,-1.92,45.7113403982,11.591,-10.59,15.7002987551,34.08,8.67,35.1655413722,78.82,46.111,-10.59,47.3114406988,11.591,-10.59,15.7002987551,34.52,0.0,34.52,65.66
2019-06-15 16:00:00,39.0505,-1.8565,39.0946050306,11.6705,-8.9865,14.7294858193,27.38,7.13,28.2931316754,78.45,39.3705,-8.9865,40.3830837418,11.6705,-8.9865,14.7294858193,27.7,0.0,27.7,65.36
2019-06-15 16:30:00,39.6155,-1.9495,39.6634389646,7.1855,-8.4395,11.084068319,32.43,6.49,33.0730252623,78.45,39.9855,-8.4395,40.866433298,7.1855,-8.4395,11.084068319,32.8,0.0,32.8,65.36
2019-06-15 17:00:00,39.411,-1.8719999999999999,39.4554344166,10.041,-7.532,12.5520000398,29.37,5.66,29.9104078876,78.18,39.821,-7.532,40.5270658326,10.041,-7.532,12.5520000398,29.78,0.0,29.78,65.13
2019-06-15 17:30:00,40.897,-2.0255,40.9471276068,10.117,-7.7955,12.7719814144,30.78,5.77,31.3161507852,78.37,41.257,-7.7955,41.9870202473,10.117,-7.7955,12.7719814144,31.14,0.0,31.14,65.29
2019-06-15 18:00:00,42.011,-1.9655,42.0569531855,9.421,-8.0855,12.4149325914,32.59,6.12,33.159651687,78.41,42.371,-8.0855,43.1355648074,9.421,-8.0855,12.4149325914,32.95,0.0,32.95,65.34
2019-06-15 18:30:00,37.061,-1.945,37.1120027215,10.241,-7.175,12.504347484,26.82,5.23,27.3251770351,78.64,37.431,-7.175,38.1124702165,10.241,-7.175,12.504347484,27.19,0.0,27.19,65.53
2019-06-15 19:00:00,45.554,-2.025,45.5989861839,6.374,-7.775,10.0537804332,39.18,5.75,39.5996830795,78.37,45.994,-7.775,46.6465289277,6.374,-7.775,10.0537804332,39.62,0.0,39.62,65.3
2019-06-15 19:30:00,43.4945,-2.056,43.5430667989,6.4445,-8.426,10.6079713541,37.05,6.37,37.5936084993,78.41,43.9745,-8.426,44.774480748,6.4445,-8.426,10.6079713541,37.53,0.0,37.53,65.35
2019-06-15 20:00:00,35.6525,-2.069,35.7124840532,6.1525,-8.529,10.5165154519,29.5,6.46,30.1990330971,78.64,35.9725,-8.529,36.9697795131,6.1525,-8.529,10.5165154519,29.82,0.0,29.82,65.53
2019-06-15 20:30:00,37.8235,-2.059,37.8795014916,5.0435,-9.549,10.7990876119,32.78,7.49,33.6248197021,78.64,38.2135,-9.549,39.3885133415,5.0435,-9.549,10.7990876119,33.17,0.0,33.17,65.53
2019-06-15 21:00:00,35.991,-2.0395,36.0487398011,2.771,-9.8495,10.2318664597,33.22,7.8100000000000005,34.1257161097,78.8,36.371,-9.8495,37.6810601131,2.771,-9.8495,10.2318664597,33.6,0.0,33.6,65.65
2019-06-15 21:30:00,27.126,-1.9825,27.1983488883,2.556,-6.3225,6.8196145236,24.57,4.34,24.9503607188,78.48,27.436,-6.3225,28.1550724071,2.556,-6.3225,6.8196145236,24.88,0.0,24.88,65.39
2019-06-15 22:00:00,34.5465,-2.012,34.605040185600004,3.0365,-4.022,5.0395253993,31.51,2.01,31.5740431367,77.45,34.9165,-4.022,35.147381926,3.0365,-4.022,5.0395253993,31.88,0.0,31.88,64.55
2019-06-15 22:30:00,34.61,-2.014,34.6685490899,3.69,-4.804,6.0575998547,30.92,2.79,31.0456196588,77.64,35.02,-4.804,35.3479676361,3.69,-4.804,6.0575998547,31.33,0.0,31.33,64.7
2019-06-15 23:00:00,34.735,-2.0755,34.7969528156,2.535,-6.8155,7.2716755463,32.2,4.74,32.5470060067,77.73,35.085,-6.8155,35.7408486924,2.535,-6.8155,7.2716755463,32.55,0.0,32.55,64.76
2019-06-15 23:30:00,38.042,-2.1335,38.1017793056,1.982,-8.5235,8.7509071673,36.06,6.39,36.6217926923,77.95,38.472,-8.5235,39.4048834061,1.982,-8.5235,8.7509071673,36.49,0.0,36.49,64.96
2019-06-16 00:00:00,34.153,-2.2245,34.2253679199,2.313,-8.6045,8.909960115,31.84,6.38,32.4729117881,78.17,34.533,-8.6045,35.5888396727,2.313,-8.6045,8.909960115,32.22,0.0,32.22,65.13
2019-06-16 00:30:00,33.498,-2.339,33.5795611198,2.988,-11.579,11.958318652700001,30.51,9.24,31.8784833391,78.88,33.898,-11.579,35.8210503057,2.988,-11.579,11.958318652700001,30.91,0.0,30.91,65.7
2019-06-16 01:00:00,32.3455,-2.392,32.4338254643,4.2355,-12.092,12.8123348477,28.11,9.7,29.7365448565,78.95,32.6855,-12.092,34.8505146913,4.2355,-12.092,12.8123348477,28.45,0.0,28.45,65.75
2019-06-16 01:30:00,29.7425,-2.4,29.8391740209,5.1125,-10.46,11.6425622717,24.63,8.06,25.9152561245,78.66,30.0425,-10.46,31.8113722786,5.1125,-10.46,11.6425622717,24.93,0.0,24.93,65.49
2019-06-16 02:00:00,35.219,-2.431,35.3028004838,3.349,-10.871,11.375167779,31.87,8.44,32.9686290282,78.66,35.609,-10.871,37.2314319091,3.349,-10.871,11.375167779,32.26,0.0,32.26,65.49
2019-06-16 02:30:00,36.24,-2.4215,36.3208103193,3.07,-10.1515,10.6055576115,33.17,7.73,34.0587991568,78.58,36.58,-10.1515,37.962472947,3.07,-10.1515,10.6055576115,33.51,0.0,33.51,65.44
2019-06-16 03:00:00,33.9775,-2.436,34.0647119796,4.1175,-10.306,11.0980828187,29.86,7.87,30.879710167,78.79,34.3975,-10.306,35.9082391973,4.1175,-10.306,11.0980828187,30.28,0.0,30.28,65.61
2019-06-16 03:30:00,28.6065,-2.46,28.7120783339,3.3165,-9.12,9.7043068918,25.29,6.66,26.1522408218,78.64,28.9165,-9.12,30.3205932041,3.3165,-9.12,9.7043068918,25.6,0.0,25.6,65.49
2019-06-16 04:00:00,29.8075,-2.446,29.9076908545,2.6575,-9.376,9.7453415666,27.15,6.93,28.0204817946,78.45,30.1075,-9.376,31.5336476204,2.6575,-9.376,9.7453415666,27.45,0.0,27.45,65.33
2019-06-16 04:30:00,33.3255,-2.4645,33.4165035649,2.2455,-9.4345,9.6980441585,31.08,6.97,31.8519591234,78.39,33.6955,-9.4345,34.9913776594,2.2455,-9.4345,9.6980441585,31.45,0.0,31.45,65.3
2019-06-16 05:00:00,33.8445,-2.5075000000000003,33.9372617708,2.8345000000000002,-10.0675,10.458917080700001,31.01,7.5600000000000005,31.9182346003,78.48,34.1945,-10.0675,35.6457344783,2.8345000000000002,-10.0675,10.458917080700001,31.36,0.0,31.36,65.38
2019-06-16 05:30:00,31.0345,-2.5855,31.1420134304,2.5345,-11.1755,11.4592971207,28.5,8.59,29.7663921227,78.86,31.3945,-11.1755,33.3242618898,2.5345,-11.1755,11.4592971207,28.86,0.0,28.86,65.71
2019-06-16 06:00:00,36.025,-2.5285,36.1136253684,0.5750000000000001,-9.868500000000001,9.8852373391,35.45,7.34,36.2019074083,78.35,36.405,-9.868500000000001,37.7188456511,0.5750000000000001,-9.868500000000001,9.8852373391,35.83,0.0,35.83,65.27
2019-06-16 06:30:00,40.614,-2.498,40.6907483342,2.484,-9.578,9.8948643245,38.13,7.08,38.7817392596,78.25,41.084,-9.578,42.1856982875,2.484,-9.578,9.8948643245,38.6,0.0,38.6,65.17
2019-06-16 07:00:00,37.76,-2.497,37.8424709685,2.14,-9.627,9.8619840296,35.62,7.13,36.3265921881,78.66,38.21,-9.627,39.4041016774,2.14,-9.627,9.8619840296,36.07,0.0,36.07,65.51
2019-06-16 07:30:00,30.361,-2.515,30.4649888561,4.111,-9.825,10.650396518400001,26.25,7.31,27.2488274977,79.34,30.711,-9.825,32.2443195928,4.111,-9.825,10.650396518400001,26.6,0.0,26.6,66.05
2019-06-16 08:00:00,34.845,-2.445,34.9306749148,8.705,-11.515,14.4351047797,26.14,9.07,27.6688362603,78.97,35.115,-11.515,36.9548163302,8.705,-11.515,14.4351047797,26.41,0.0,26.41,65.75
2019-06-16 08:30:00,36.258,-2.2675,36.3288331804,11.138,-12.3875,16.6584873338,25.12,10.12,27.0818906282,78.88,36.578,-12.3875,38.6186514556,11.138,-12.3875,16.6584873338,25.44,0.0,25.44,65.69
2019-06-16 09:00:00,30.6685,-2.054,30.7372056025,13.6085,-10.454,17.160343477,17.06,8.4,19.0158775764,78.42,30.8885,-10.454,32.6095928869,13.6085,-10.454,17.160343477,17.28,0.0,17.28,65.34
2019-06-16 09:30:00,28.407,-1.9135,28.4713738912,16.057,-9.0535,18.433478002,12.35,7.14,14.2654162225,78.19,28.557,-9.0535,29.9577721343,16.057,-9.0535,18.433478002,12.5,0.0,12.5,65.12
2019-06-16 10:00:00,25.594,-1.9945,25.6715964881,14.194,-9.3545,16.9993031107,11.4,7.36,13.5694362447,78.38,25.714,-9.3545,27.3626838276,14.194,-9.3545,16.9993031107,11.52,0.0,11.52,65.28
2019-06-16 10:30:00,27.6835,-1.8165,27.7430323595,14.7035,-8.2365,16.8532739994,12.98,6.42,14.4809115735,78.14,27.8235,-8.2365,29.0170137075,14.7035,-8.2365,16.8532739994,13.12,0.0,13.12,65.07
2019-06-16 11:00:00,28.305,-1.8625,28.3662110838,13.575,-8.3925,15.9597832457,14.73,6.53,16.1125354926,78.28,28.485,-8.3925,29.6956104711,13.575,-8.3925,15.9597832457,14.91,0.0,14.91,65.19
2019-06-16 11:30:00,27.499,-1.422,27.5357419548,19.779,-8.712,21.612676488600002,7.72,7.29,10.6180271237,78.12,27.589,-8.712,28.9318486274,19.779,-8.712,21.612676488600002,7.8100000000000005,0.0,7.8100000000000005,65.07
2019-06-16 12:00:00,25.4785,-0.5775,25.485044016,25.8685,-8.9375,27.3689276096,-0.39,8.36,8.369091946,78.03,25.4785,-8.9375,27.0006086691,25.8685,-8.9375,27.3689276096,-0.39,0.0,0.39,64.99
2019-06-16 12:30:00,26.2375,-0.747,26.2481316526,25.2975,-8.097,26.5617189815,0.9400000000000001,7.35,7.409865046,78.11,26.2475,-8.097,27.4680298757,25.2975,-8.097,26.5617189815,0.9500000000000001,0.0,0.9500000000000001,65.05
2019-06-16 13:00:00,18.8015,-0.8905000000000001,18.8225766701,22.7215,-6.9205000000000005,23.7520500694,-3.92,6.03,7.1921693528,78.52,18.7715,-6.9205000000000005,20.0065622359,22.7215,-6.9205000000000005,23.7520500694,-3.95,0.0,3.95,65.41
2019-06-16 13:30:00,18.979,-0.8185,18.9966413676,23.499,-8.1285,24.865146556,-4.52,7.31,8.5945622343,78.57,18.899,-8.1285,20.5729121237,23.499,-8.1285,24.865146556,-4.6,0.0,4.6,65.46
2019-06-16 14:00:00,24.1695,-1.0675,24.1930627763,20.8695,-8.5675,22.5596561698,3.3,7.5,8.1939001702,78.54,24.1995,-8.5675,25.6713430989,20.8695,-8.5675,22.5596561698,3.33,0.0,3.33,65.42
2019-06-16 14:30:00,24.7585,-1.5175,24.8049617718,16.5085,-8.3275,18.4899385748,8.25,6.8100000000000005,10.6975978612,78.81,24.8585,-8.3275,26.2162598114,16.5085,-8.3275,18.4899385748,8.35,0.0,8.35,65.65
2019-06-16 15:00:00,19.1455,-1.62,19.2139160571,15.1155,-7.58,16.9096049703,4.03,5.96,7.1946160426,78.89,19.1855,-7.58,20.6286162951,15.1155,-7.58,16.9096049703,4.07,0.0,4.07,65.72
2019-06-16 15:30:00,23.042,-1.9365,23.123230662,13.232,-8.1565,15.5439478978,9.81,6.22,11.6157005815,78.98,23.142,-8.1565,24.5373318894,13.232,-8.1565,15.5439478978,9.91,0.0,9.91,65.78
2019-06-16 16:00:00,23.055,-1.9905,23.1407673868,11.585,-8.1505,14.1648464605,11.47,6.16,13.0194661949,78.98,23.175,-8.1505,24.5664664787,11.585,-8.1505,14.1648464605,11.59,0.0,11.59,65.78
2019-06-16 16:30:00,25.2505,-1.8250000000000002,25.3163657591,12.7705,-7.405,14.7621033478,12.48,5.58,13.6706547027,78.98,25.4105,-7.405,26.4674807122,12.7705,-7.405,14.7621033478,12.64,0.0,12.64,65.78
2019-06-16 17:00:00,25.4005,-1.6105,25.4515050734,16.9905,-7.1705,18.4416149103,8.41,5.5600000000000005,10.08175084,78.6,25.5205,-7.1705,26.5087153687,16.9905,-7.1705,18.4416149103,8.53,0.0,8.53,65.46
2019-06-16 17:30:00,18.276,-1.7945,18.3638886473,15.316,-6.4945,16.6360568119,2.96,4.7,5.5544216621,78.52,18.306,-6.4945,19.4239070799,15.316,-6.4945,16.6360568119,2.99,0.0,2.99,65.46
2019-06-16 18:00:00,21.1715,-2.076,21.2730389989,12.0415,-7.436,14.1524491962,9.13,5.36,10.5870911964,78.4,21.2515,-7.436,22.5148916997,12.0415,-7.436,14.1524491962,9.21,0.0,9.21,65.33
2019-06-16 18:30:00,21.2475,-2.003,21.3417024918,11.9975,-7.103,13.9424752196,9.25,5.1,10.5627884576,78.2,21.3475,-7.103,22.4981858213,11.9975,-7.103,13.9424752196,9.35,0.0,9.35,65.17
2019-06-16 19:00:00,19.2735,-1.972,19.3741215607,10.3735,-7.562,12.8371860721,8.9,5.59,10.5099048521,78.37,19.3535,-7.562,20.7783975862,10.3735,-7.562,12.8371860721,8.98,0.0,8.98,65.32
2019-06-16 19:30:00,20.4645,-1.7650000000000001,20.5404718848,15.9545,-8.545,18.0987042423,4.51,6.78,8.1430031315,78.37,20.5145,-8.545,22.2230001406,15.9545,-8.545,18.0987042423,4.5600000000000005,0.0,4.5600000000000005,65.32
2019-06-16 20:00:00,19.187,-1.6400000000000001,19.2569615724,17.787,-9.0,19.9343263995,1.4,7.36,7.4919690336,78.54,19.177,-9.0,21.1838931502,17.787,-9.0,19.9343263995,1.3900000000000001,0.0,1.3900000000000001,65.46
2019-06-16 20:30:00,23.549,-2.0135,23.6349229584,13.059,-9.2635,16.0109310551,10.49,7.25,12.7515724521,78.54,23.629,-9.2635,25.3799541617,13.059,-9.2635,16.0109310551,10.57,0.0,10.57,65.46
2019-06-16 21:00:00,27.132,-1.895,27.1980964224,12.072,-9.515,15.3710249821,15.06,7.62,16.8780330608,78.42,27.262,-9.515,28.8747617999,12.072,-9.515,15.3710249821,15.19,0.0,15.19,65.38
2019-06-16 21:30:00,36.1985,-1.9735,36.2522565436,12.5985,-9.6735,15.8839165353,23.6,7.7,24.8243831746,78.42,36.4385,-9.6735,37.7006748547,12.5985,-9.6735,15.8839165353,23.84,0.0,23.84,65.38
2019-06-16 22:00:00,37.1425,-1.7269999999999999,37.182628138,15.9425,-8.727,18.1748132109,21.2,7.0,22.3257698635,78.0,37.4325,-8.727,38.4363445875,15.9425,-8.727,18.1748132109,21.49,0.0,21.49,65.02
2019-06-16 22:30:00,33.993,-1.6665,34.0338253984,16.623,-9.0865,18.9443556568,17.37,7.42,18.8884435568,78.48,34.183,-9.0865,35.3700716885,16.623,-9.0865,18.9443556568,17.56,0.0,17.56,65.41
2019-06-16 23:00:00,30.302,-1.7389999999999999,30.3518586746,16.882,-10.489,19.8751363517,13.42,8.75,16.0205773928,78.58,30.532,-10.489,32.2834655048,16.882,-10.489,19.8751363517,13.65,0.0,13.65,65.48
2019-06-16 23:30:00,20.684,-1.6865,20.7526417174,18.074,-10.0465,20.6785308533,2.61,8.36,8.7579506735,78.63,20.714,-10.0465,23.0217713969,18.074,-10.0465,20.6785308533,2.64,0.0,2.64,65.48
2019-06-17 00:00:00,25.259,-1.9809999999999999,25.3365633423,15.049,-11.271,18.8018042219,10.21,9.29,13.8039197332,78.71,25.339,-11.271,27.7326587618,15.049,-11.271,18.8018042219,10.29,0.0,10.29,65.55
2019-06-17 00:30:00,29.9745,-2.0365,30.043601357,14.7345,-13.0865,19.7069016464,15.24,11.05,18.8244548394,78.9,30.1045,-13.0865,32.8258648401,14.7345,-13.0865,19.7069016464,15.37,0.0,15.37,65.7
2019-06-17 01:00:00,41.6895,-1.8130000000000002,41.7289034034,16.5595,-12.773,20.9133108151,25.13,10.96,27.416026335,78.26,42.0095,-12.773,43.9084003267,16.5595,-12.773,20.9133108151,25.45,0.0,25.45,65.19
2019-06-17 01:30:00,40.5745,-2.049,40.6262039975,12.1945,-12.239,17.2771221924,28.38,10.19,30.1539466737,78.43,40.8945,-12.239,42.6866870494,12.1945,-12.239,17.2771221924,28.7,0.0,28.7,65.33
2019-06-17 02:00:00,42.847,-2.0945,42.8981624228,12.307,-12.5345,17.5663297034,30.54,10.44,32.2751483343,78.25,43.227,-12.5345,45.0076351217,12.307,-12.5345,17.5663297034,30.92,0.0,30.92,65.18
2019-06-17 02:30:00,38.772,-2.182,38.8333504607,12.042,-12.222,17.1577110361,26.73,10.04,28.5533623239,78.35,39.132,-12.222,40.9962279728,12.042,-12.222,17.1577110361,27.09,0.0,27.09,65.26
2019-06-17 03:00:00,31.6555,-2.2965,31.7386923565,10.3755,-12.2565,16.0584181195,21.28,9.96,23.4955314901,78.42,31.8555,-12.2565,34.1320182893,10.3755,-12.2565,16.0584181195,21.48,0.0,21.48,65.31
2019-06-17 03:30:00,30.5275,-2.4095,30.6224418768,8.6275,-11.3895,14.288263243,21.9,8.98,23.6696092067,78.59,30.8075,-11.3895,32.8454375294,8.6275,-11.3895,14.288263243,22.18,0.0,22.18,65.46
2019-06-17 04:00:00,31.089,-2.341,31.1770140007,9.609,-12.021,15.3895198756,21.48,9.68,23.5604074668,78.44,31.309,-12.021,33.5374107826,9.609,-12.021,15.3895198756,21.7,0.0,21.7,65.35
2019-06-17 04:30:00,34.727,-2.3575,34.8069294143,11.047,-12.2275,16.4787124876,23.68,9.87,25.6546155691,78.4,35.047,-12.2275,37.1187818395,11.047,-12.2275,16.4787124876,24.0,0.0,24.0,65.35
2019-06-17 05:00:00,31.841,-2.2635,31.921351996,12.421,-11.2235,16.7406150798,19.42,8.96,21.3873326995,78.4,32.041,-11.2235,33.9498546867,12.421,-11.2235,16.7406150798,19.62,0.0,19.62,65.35
2019-06-17 05:30:00,31.0135,-2.1615,31.0887321147,15.1935,-11.711500000000001,19.1833697379,15.82,9.55,18.4790394772,78.72,31.2435,-11.711500000000001,33.3663831498,15.1935,-11.711500000000001,19.1833697379,16.05,0.0,16.05,65.6
2019-06-17 06:00:00,29.329,-2.156,29.4081379383,15.189,-12.046,19.3858669396,14.14,9.89,17.2554831865,79.19,29.459,-12.046,31.8266994362,15.189,-12.046,19.3858669396,14.27,0.0,14.27,65.98
2019-06-17 06:30:00,30.7645,-2.147,30.8393266666,12.1845,-10.807,16.2865984555,18.58,8.66,20.4990731498,78.54,30.9645,-10.807,32.7962118125,12.1845,-10.807,16.2865984555,18.78,0.0,18.78,65.48
2019-06-17 07:00:00,35.02,-2.1995,35.0890039792,3.7199999999999998,-8.5095,9.2870872856,31.3,6.31,31.9297056047,78.43,35.39,-8.5095,36.3986770398,3.7199999999999998,-8.5095,9.2870872856,31.67,0.0,31.67,65.41
2019-06-17 07:30:00,28.158,-1.774,28.2138271066,2.698,-6.364,6.9122861631,25.46,4.59,25.8704406611,78.08,28.398,-6.364,29.1023521386,2.698,-6.364,6.9122861631,25.7,0.0,25.7,65.13
2019-06-17 08:00:00,31.186,-1.2615,31.2115039409,2.4859999999999998,-5.9515,6.4498486998,28.7,4.69,29.0806825917,77.87,31.546,-5.9515,32.1024994081,2.4859999999999998,-5.9515,6.4498486998,29.06,0.0,29.06,64.95
2019-06-17 08:30:00,26.185,-1.0895,26.2076560427,3.365,-4.7295,5.804428934,22.82,3.64,23.1084832908,77.63,26.515,-4.7295,26.9334994988,3.365,-4.7295,5.804428934,23.15,0.0,23.15,64.74
2019-06-17 09:00:00,28.733,-1.1345,28.7553886993,2.823,-4.8845,5.6416016564,25.91,3.75,26.1799656226,77.44,28.993,-4.8845,29.4015712038,2.823,-4.8845,5.6416016564,26.17,0.0,26.17,64.61
2019-06-17 09:30:00,33.5,-0.9440000000000001,33.513297898,2.54,-3.834,4.5990385952,30.96,2.89,31.0945927775,77.32,33.93,-3.834,34.1459288349,2.54,-3.834,4.5990385952,31.39,0.0,31.39,64.49
2019-06-17 10:00:00,34.763,-0.961,34.7762805659,2.183,-3.9210000000000003,4.4877310525,32.58,2.96,32.7141865251,77.4,35.163,-3.9210000000000003,35.3809385121,2.183,-3.9210000000000003,4.4877310525,32.98,0.0,32.98,64.57
2019-06-17 10:30:00,24.539,-1.0195,24.560168998800002,2.879,-4.0895,5.001264965,21.66,3.07,21.8764828069,77.63,24.809,-4.0895,25.1437962776,2.879,-4.0895,5.001264965,21.93,0.0,21.93,64.76
2019-06-17 11:00:00,21.536,-0.932,21.556157357,3.126,-2.212,3.8294673259,18.41,1.28,18.4544439093,77.79,21.766,-2.212,21.8781100646,3.126,-2.212,3.8294673259,18.64,0.0,18.64,64.88
2019-06-17 11:30:00,27.217,-0.8205,27.2293648338,2.307,-2.7305,3.5746159584,24.91,1.9100000000000001,24.9831183002,77.74,27.467,-2.7305,27.6023861152,2.307,-2.7305,3.5746159584,25.16,0.0,25.16,64.83
2019-06-17 12:00:00,32.022,-0.7325,32.0303768359,2.672,-2.8925,3.9377836723,29.35,2.16,29.429374781,77.68,32.402,-2.8925,32.5308493626,2.672,-2.8925,3.9377836723,29.73,0.0,29.73,64.78
2019-06-17 12:30:00,31.544,-0.76,31.5531541371,2.654,-3.52,4.4084142274,28.89,2.76,29.0215385533,77.68,31.904,-3.52,32.0975951747,2.654,-3.52,4.4084142274,29.25,0.0,29.25,64.78
2019-06-17 13:00:00,25.924,-0.777,25.9356415961,2.314,-3.577,4.260225933,23.61,2.8,23.7754516256,77.85,26.234,-3.577,26.4767385643,2.314,-3.577,4.260225933,23.92,0.0,23.92,64.93
2019-06-17 13:30:00,34.188,-0.8785000000000001,34.1992851716,2.008,-4.1985,4.6539731682,32.18,3.32,32.3508083361,77.85,34.588,-4.1985,34.8418878112,2.008,-4.1985,4.6539731682,32.58,0.0,32.58,64.93
2019-06-17 14:00:00,24.463,-0.706,24.4731854281,2.363,-3.676,4.3699822654,22.1,2.9699999999999998,22.2986748485,78.15,24.733,-3.676,25.004684861,2.363,-3.676,4.3699822654,22.37,0.0,22.37,65.17
2019-06-17 14:30:00,18.207,-0.7065,18.220702271,1.7570000000000001,-2.9765,3.456385576,16.45,2.27,16.6058844992,78.07,18.417,-2.9765,18.6559760198,1.7570000000000001,-2.9765,3.456385576,16.66,0.0,16.66,65.1
2019-06-17 15:00:00,15.9,-0.765,15.9183926638,2.45,-3.205,4.0341696791,13.45,2.44,13.6695318135,78.07,16.06,-3.205,16.3766793032,2.45,-3.205,4.0341696791,13.61,0.0,13.61,65.1
2019-06-17 15:30:00,17.628,-0.7155,17.6425146805,2.078,-3.2355,3.8453275868,15.55,2.52,15.7528695799,78.0,17.808,-3.2355,18.0995393381,2.078,-3.2355,3.8453275868,15.73,0.0,15.73,65.05
2019-06-17 16:00:00,20.752,-0.685,20.7633024589,2.282,-2.895,3.6862649118,18.47,2.21,18.6017472298,77.87,20.982,-2.895,21.1807778186,2.282,-2.895,3.6862649118,18.7,0.0,18.7,64.94
2019-06-17 16:30:00,35.185,-0.673,35.1914358048,2.425,-4.263,4.9044667396,32.76,3.59,32.9561177932,77.57,35.525,-4.263,35.7798657627,2.425,-4.263,4.9044667396,33.1,0.0,33.1,64.7
2019-06-17 17:00:00,41.532,-0.747,41.5387172768,2.532,-4.737,5.3712375669,39.0,3.99,39.2035725413,77.48,42.032,-4.737,42.2980873445,2.532,-4.737,5.3712375669,39.5,0.0,39.5,64.64
2019-06-17 17:30:00,40.113,-1.1155,40.1285074386,2.313,-4.2255,4.8171380767,37.8,3.11,37.9277220513,77.7,40.623,-4.2255,40.8421715785,2.313,-4.2255,4.8171380767,38.31,0.0,38.31,64.82
2019-06-17 18:00:00,32.8735,-1.426,32.9044142669,2.3135,-3.386,4.1008874954,30.56,1.96,30.6227888998,77.95,33.2435,-3.386,33.415494733,2.3135,-3.386,4.1008874954,30.93,0.0,30.93,65.03
2019-06-17 18:30:00,33.8085,-1.4875,33.8412075509,1.7785000000000002,-3.5075000000000003,3.9326350581,32.03,2.02,32.093633325,78.03,34.1885,-3.5075000000000003,34.3679514737,1.7785000000000002,-3.5075000000000003,3.9326350581,32.41,0.0,32.41,65.11
2019-06-17 19:00:00,26.2465,-1.5135,26.2901016449,1.5265,-2.6035,3.0180149933,24.72,1.09,24.7440194795,78.22,26.5565,-2.6035,26.6838135299,1.5265,-2.6035,3.0180149933,25.03,0.0,25.03,65.27
2019-06-17 19:30:00,26.143,-1.4955,26.1857398072,1.623,-1.1255,1.975064366,24.52,-0.37,24.5227914398,78.37,26.463,-1.1255,26.486923552,1.623,-1.1255,1.975064366,24.84,0.0,24.84,65.39
2019-06-17 20:00:00,19.2495,-1.565,19.3130131065,2.3595,0.515,2.4150497407,16.89,-2.08,17.017593837,78.53,19.4795,0.515,19.4863066087,2.3595,0.515,2.4150497407,17.12,0.0,17.12,65.52
2019-06-17 20:30:00,32.354,-1.564,32.3917800067,4.664,-0.804,4.7327911427,27.69,-0.76,27.7004277945,78.4,32.674,-0.804,32.6838904049,4.664,-0.804,4.7327911427,28.01,0.0,28.01,65.41
2019-06-17 21:00:00,31.748,-1.5385,31.7852557997,4.298,-0.7985,4.3715450644,27.45,-0.74,27.4599726875,78.4,32.128,-0.7985,32.1379213119,4.298,-0.7985,4.3715450644,27.83,0.0,27.83,65.41
2019-06-17 21:30:00,33.7535,-1.726,33.7976010724,3.0635,-2.186,3.7634596118,30.69,0.46,30.6934471834,78.67,34.1535,-2.186,34.2233861307,3.0635,-2.186,3.7634596118,31.09,0.0,31.09,65.61
2019-06-17 22:00:00,29.292,-1.7349999999999999,29.3433380685,3.402,-1.675,3.791995385,25.89,-0.06,25.8900695248,78.72,29.592,-1.675,29.6393672166,3.402,-1.675,3.791995385,26.19,0.0,26.19,65.65
2019-06-17 22:30:00,30.1005,-1.764,30.1521441402,3.6905,-2.5540000000000003,4.4880626388,26.41,0.79,26.4218129582,78.8,30.4505,-2.5540000000000003,30.5574191687,3.6905,-2.5540000000000003,4.4880626388,26.76,0.0,26.76,65.72
2019-06-17 23:00:00,27.523,-1.845,27.5847703271,3.813,-3.015,4.8609869368,23.71,1.17,23.7388500143,78.92,27.813,-3.015,27.9759395553,3.813,-3.015,4.8609869368,24.0,0.0,24.0,65.8
2019-06-17 23:30:00,16.9075,-1.928,17.0170720234,3.3375,-3.318,4.7061693818,13.57,1.3900000000000001,13.6410043618,79.15,17.1075,-3.318,17.4262927856,3.3375,-3.318,4.7061693818,13.77,0.0,13.77,65.97
2019-06-18 00:00:00,16.896,-2.083,17.0239156777,2.876,-3.543,4.5633567689,14.02,1.46,14.0958149818,79.24,17.096,-3.543,17.4592687418,2.876,-3.543,4.5633567689,14.22,0.0,14.22,66.03
2019-06-18 00:30:00,30.376,-1.7770000000000001,30.4279329728,1.986,-4.897,5.2843925857,28.39,3.12,28.5609261054,79.05,30.646,-4.897,31.0347857251,1.986,-4.897,5.2843925857,28.66,0.0,28.66,65.88
2019-06-18 01:00:00,37.129,-1.841,37.1746139455,2.029,-3.311,3.883241172,35.1,1.47,35.1307685655,78.65,37.609,-3.311,37.7544646631,2.029,-3.311,3.883241172,35.58,0.0,35.58,65.53
