Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-18 01:30:00,30.376,-2.027,30.4435560505,2.216,-2.447,3.3012823266,28.16,0.42,28.1631319281,78.73,30.776,-2.447,30.8731272307,2.216,-2.447,3.3012823266,28.56,0.0,28.56,65.6
2019-06-18 02:00:00,26.7185,-2.0475,26.796837472,1.4285,-2.4375,2.8252466264000002,25.29,0.39,25.2930069387,78.73,27.0285,-2.4375,27.1381874579,1.4285,-2.4375,2.8252466264000002,25.6,0.0,25.6,65.6
2019-06-18 02:30:00,37.0345,-2.204,37.100024343,1.2045,-2.524,2.7966759287,35.83,0.32,35.8314289416,78.57,37.5145,-2.524,37.5993123109,1.2045,-2.524,2.7966759287,36.31,0.0,36.31,65.44
2019-06-18 03:00:00,38.031,-2.1155,38.0897926123,0.771,-2.9255,3.0253910904,37.26,0.81,37.2688033079,78.53,38.431,-2.9255,38.542188719,0.771,-2.9255,3.0253910904,37.66,0.0,37.66,65.3
2019-06-18 03:30:00,36.798,-2.313,36.8706220859,0.148,-3.063,3.066573495,36.65,0.75,36.6576731395,78.53,37.248,-3.063,37.3737270419,0.148,-3.063,3.066573495,37.1,0.0,37.1,65.3
2019-06-18 04:00:00,34.798,-2.2515,34.8707621977,0.168,-2.6615,2.666797002,34.63,0.41000000000000003,34.6324270013,78.6,35.228,-2.6615,35.3283960328,0.168,-2.6615,2.666797002,35.06,0.0,35.06,65.38
2019-06-18 04:30:00,34.53,-2.3925,34.6127860227,0.05,-2.7625,2.7629524516,34.48,0.37,34.4819851517,78.6,35.0,-2.7625,35.108850825,0.05,-2.7625,2.7629524516,34.95,0.0,34.95,65.38
2019-06-18 05:00:00,34.515,-2.503,34.6056387602,0.145,-2.593,2.5970510199,34.37,0.09,34.3701178351,78.65,34.965,-2.593,35.0610164428,0.145,-2.593,2.5970510199,34.82,0.0,34.82,65.43
2019-06-18 05:30:00,35.9105,-2.415,35.9916134016,0.0405,-2.875,2.8752852467,35.87,0.46,35.8729494187,78.73,36.3805,-2.875,36.4939228537,0.0405,-2.875,2.8752852467,36.34,0.0,36.34,65.5
2019-06-18 06:00:00,30.104,-2.492,30.2069674082,0.004,-4.592,4.5920017422,30.1,2.1,30.1731668872,79.3,30.514,-4.592,30.8575867495,0.004,-4.592,4.5920017422,30.51,0.0,30.51,65.98
2019-06-18 06:30:00,33.85,-2.409,33.9356122827,0.0,-3.6390000000000002,3.6390000000000002,33.85,1.23,33.8723397479,78.98,34.17,-3.6390000000000002,34.3632248341,0.0,-3.6390000000000002,3.6390000000000002,34.17,0.0,34.17,65.74
2019-06-18 07:00:00,30.51,-2.3609999999999998,30.6012160053,0.0,-2.591,2.591,30.51,0.23,30.5108669166,78.85,30.9,-2.591,31.0084388675,0.0,-2.591,2.591,30.9,0.0,30.9,65.65
2019-06-18 07:30:00,32.57,-1.77,32.618059415,0.0,-0.88,0.88,32.57,-0.89,32.5821576941,78.3,32.98,-0.88,32.9917383598,0.0,-0.88,0.88,32.98,0.0,32.98,65.19
2019-06-18 08:00:00,30.01,-1.631,30.0542885625,0.0,-0.931,0.931,30.01,-0.7000000000000001,30.0181628352,78.22,30.35,-0.931,30.3642760658,0.0,-0.931,0.931,30.35,0.0,30.35,65.13
2019-06-18 08:30:00,32.29,-1.284,32.3155188106,0.0,0.536,0.536,32.29,-1.82,32.3412507489,78.09,32.71,0.536,32.7143912675,0.0,0.536,0.536,32.71,0.0,32.71,65.01
2019-06-18 09:00:00,36.24,-1.275,36.2624216649,0.0,0.195,0.195,36.24,-1.47,36.2698014883,78.09,36.66,0.195,36.6605186134,0.0,0.195,0.195,36.66,0.0,36.66,65.01
2019-06-18 09:30:00,34.42,-0.976,34.4338347559,0.0,1.434,1.434,34.42,-2.41,34.504267852,78.04,34.83,1.434,34.8595073976,0.0,1.434,1.434,34.83,0.0,34.83,64.96
2019-06-18 10:00:00,25.89,-0.7925000000000001,25.9021264812,0.0,2.5775,2.5775,25.89,-3.37,26.1084086072,78.19,26.25,2.5775,26.3762394259,0.0,2.5775,2.5775,26.25,0.0,26.25,65.08
2019-06-18 10:30:00,28.65,-1.1915,28.6747654262,0.0,0.23850000000000002,0.23850000000000002,28.65,-1.43,28.6856654097,78.0,28.96,0.23850000000000002,28.9609820664,0.0,0.23850000000000002,0.23850000000000002,28.96,0.0,28.96,64.93
2019-06-18 11:00:00,27.63,-1.2725,27.6592869801,0.0,-0.2725,0.2725,27.63,-1.0,27.64809035,78.0,27.97,-0.2725,27.9713273952,0.0,-0.2725,0.2725,27.97,0.0,27.97,64.93
2019-06-18 11:30:00,25.0,-1.0495,25.022019308,0.0,0.0805,0.0805,25.0,-1.13,25.0255249695,78.0,25.32,0.0805,25.3201279667,0.0,0.0805,0.0805,25.32,0.0,25.32,64.93
2019-06-18 12:00:00,23.04,-1.139,23.0681364874,0.0,0.321,0.321,23.04,-1.46,23.0862123355,78.07,23.31,0.321,23.3122101269,0.0,0.321,0.321,23.31,0.0,23.31,65.0
2019-06-18 12:30:00,22.66,-0.8320000000000001,22.6752689951,0.0,1.158,1.158,22.66,-1.99,22.7472130161,77.94,22.93,1.158,22.9592217638,0.0,1.158,1.158,22.93,0.0,22.93,64.88
2019-06-18 13:00:00,23.13,-1.076,23.1550140574,0.0,-1.276,1.276,23.13,0.2,23.1308646617,77.69,23.38,-1.276,23.414793956,0.0,-1.276,1.276,23.38,0.0,23.38,64.68
2019-06-18 13:30:00,18.87,-0.914,18.8921225912,0.0,-1.484,1.484,18.87,0.5700000000000001,18.8786069401,77.69,19.1,-1.484,19.157563937,0.0,-1.484,1.484,19.1,0.0,19.1,64.68
2019-06-18 14:00:00,19.38,-0.455,19.3853404664,0.0,-1.5550000000000002,1.5550000000000002,19.38,1.1,19.4111926475,77.62,19.6,-1.5550000000000002,19.6615875503,0.0,-1.5550000000000002,1.5550000000000002,19.6,0.0,19.6,64.61
2019-06-18 14:30:00,22.86,-0.296,22.8619162801,0.0,-2.086,2.086,22.86,1.79,22.9299738334,77.56,23.12,-2.086,23.2139138449,0.0,-2.086,2.086,23.12,0.0,23.12,64.56
2019-06-18 15:00:00,23.94,-0.732,23.951188363,0.0,-2.202,2.202,23.94,1.47,23.985089118,77.56,24.2,-2.202,24.2999753909,0.0,-2.202,2.202,24.2,0.0,24.2,64.56
2019-06-18 15:30:00,22.17,-0.7815000000000001,22.1837697935,0.0,-1.9215,1.9215,22.17,1.1400000000000001,22.1992905292,77.72,22.44,-1.9215,22.5221171796,0.0,-1.9215,1.9215,22.44,0.0,22.44,64.69
2019-06-18 16:00:00,19.84,-0.197,19.8409780253,0.0,-1.477,1.477,19.84,1.28,19.8812474458,77.57,20.07,-1.477,20.1242746205,0.0,-1.477,1.477,20.07,0.0,20.07,64.57
2019-06-18 16:30:00,19.29,-0.383,19.2938018286,0.0,-2.3529999999999998,2.3529999999999998,19.29,1.97,19.3903326428,77.57,19.51,-2.3529999999999998,19.6513793155,0.0,-2.3529999999999998,2.3529999999999998,19.51,0.0,19.51,64.57
2019-06-18 17:00:00,23.87,-0.5660000000000001,23.8767094885,0.0,-3.126,3.126,23.87,2.56,24.0068844293,77.52,24.12,-3.126,24.3217243632,0.0,-3.126,3.126,24.12,0.0,24.12,64.52
2019-06-18 17:30:00,42.2,-0.554,42.2036362888,0.0,-5.034,5.034,42.2,4.48,42.4371346818,77.13,42.69,-5.034,42.9857796952,0.0,-5.034,5.034,42.69,0.0,42.69,64.2
2019-06-18 18:00:00,37.98,-0.653,37.9856131845,0.0,-4.983,4.983,37.98,4.33,38.2260290901,77.24,38.38,-4.983,38.7021277064,0.0,-4.983,4.983,38.38,0.0,38.38,64.32
2019-06-18 18:30:00,42.87,-1.0915,42.8838929232,0.0,-5.4115,5.4115,42.87,4.32,43.0871129225,77.24,43.42,-5.4115,43.7559222535,0.0,-5.4115,5.4115,43.42,0.0,43.42,64.32
2019-06-18 19:00:00,44.74,-1.6565,44.7706554816,0.0,-5.7465,5.7465,44.74,4.09,44.9265589602,77.29,45.2,-5.7465,45.5638262468,0.0,-5.7465,5.7465,45.2,0.0,45.2,64.36
2019-06-18 19:30:00,33.44,-1.5945,33.4779932232,0.0,-4.8845,4.8845,33.44,3.29,33.6014538376,77.54,33.89,-4.8845,34.2401875031,0.0,-4.8845,4.8845,33.89,0.0,33.89,64.57
2019-06-18 20:00:00,40.29,-1.6065,40.3220156025,0.0,-5.2365,5.2365,40.29,3.63,40.4531951766,77.45,40.68,-5.2365,41.0156474074,0.0,-5.2365,5.2365,40.68,0.0,40.68,64.49
2019-06-18 20:30:00,36.45,-1.5705,36.4838179232,0.0,-5.2905,5.2905,36.45,3.7199999999999998,36.639335419700004,77.54,36.88,-5.2905,37.2575333356,0.0,-5.2905,5.2905,36.88,0.0,36.88,64.56
2019-06-18 21:00:00,36.26,-1.6280000000000001,36.2965285392,0.0,-5.158,5.158,36.26,3.5300000000000002,36.4314218773,77.5,36.69,-5.158,37.050790329,0.0,-5.158,5.158,36.69,0.0,36.69,64.52
2019-06-18 21:30:00,34.18,-1.7085,34.222673365,0.0,-4.4085,4.4085,34.18,2.7,34.2864754677,77.67,34.61,-4.4085,34.8896398985,0.0,-4.4085,4.4085,34.61,0.0,34.61,64.67
2019-06-18 22:00:00,28.94,-1.788,28.9951813928,0.0,-4.148,4.148,28.94,2.36,29.0360672268,77.77,29.25,-4.148,29.5426539769,0.0,-4.148,4.148,29.25,0.0,29.25,64.82
2019-06-18 22:30:00,25.62,-1.8715000000000002,25.6882640957,0.0,-4.0815,4.0815,25.62,2.21,25.715141454,77.95,25.92,-4.0815,26.2393796087,0.0,-4.0815,4.0815,25.92,0.0,25.92,64.97
2019-06-18 23:00:00,22.64,-2.0095,22.7290054831,0.0,-4.6495,4.6495,22.64,2.64,22.7934025542,78.13,22.88,-4.6495,23.3476390723,0.0,-4.6495,4.6495,22.88,0.0,22.88,65.12
2019-06-18 23:30:00,21.89,-2.128,21.9931917647,0.0,-5.4879999999999995,5.4879999999999995,21.89,3.36,22.1463699057,78.33,22.12,-5.4879999999999995,22.7906240371,0.0,-5.4879999999999995,5.4879999999999995,22.12,0.0,22.12,65.28
2019-06-19 00:00:00,23.6,-2.1345,23.696330733899998,0.0,-3.7045,3.7045,23.6,1.57,23.6521648058,78.09,23.84,-3.7045,24.1261045395,0.0,-3.7045,3.7045,23.84,0.0,23.84,65.06
2019-06-19 00:30:00,34.74,-2.008,34.7979836197,0.0,-5.638,5.638,34.74,3.63,34.929135403000004,78.09,35.12,-5.638,35.5696702824,0.0,-5.638,5.638,35.12,0.0,35.12,65.06
2019-06-19 01:00:00,31.401,-1.8519999999999999,31.4555671543,0.001,-5.632,5.6320000888,31.4,3.7800000000000002,31.6267039067,78.21,31.721,-5.632,32.2170958499,0.001,-5.632,5.6320000888,31.72,0.0,31.72,65.16
2019-06-19 01:30:00,30.3965,-2.081,30.4676512592,0.0565,-5.551,5.5512875308,30.34,3.47,30.5377880666,78.28,30.7565,-5.551,31.2534141055,0.0565,-5.551,5.5512875308,30.7,0.0,30.7,65.22
2019-06-19 02:00:00,27.5985,-2.1505,27.6821576562,0.34850000000000003,-5.9305,5.9407308052,27.25,3.7800000000000002,27.5109232851,78.35,27.9085,-5.9305,28.5316526423,0.34850000000000003,-5.9305,5.9407308052,27.56,0.0,27.56,65.28
2019-06-19 02:30:00,31.4535,-2.179,31.5288868064,0.0235,-5.929,5.9290465718,31.43,3.75,31.6529208763,78.29,31.7935,-5.929,32.341609163,0.0235,-5.929,5.9290465718,31.77,0.0,31.77,65.23
2019-06-19 03:00:00,32.86,-2.1885,32.9327972127,0.0,-5.6785,5.6785,32.86,3.49,33.0448135114,78.29,33.17,-5.6785,33.6525520912,0.0,-5.6785,5.6785,33.17,0.0,33.17,65.23
2019-06-19 03:30:00,39.8005,-2.2125,39.8619487293,0.0005,-5.9725,5.9725000209,39.8,3.76,39.9772135097,78.19,40.2705,-5.9725,40.7109804168,0.0005,-5.9725,5.9725000209,40.27,0.0,40.27,65.13
2019-06-19 04:00:00,32.57,-2.176,32.6426082904,0.0,-5.216,5.216,32.57,3.04,32.7115652331,78.44,32.99,-5.216,33.3998017359,0.0,-5.216,5.216,32.99,0.0,32.99,65.35
2019-06-19 04:30:00,30.49,-2.164,30.566697499100002,0.0,-4.624,4.624,30.49,2.46,30.5890781162,78.44,30.83,-4.624,31.1748340172,0.0,-4.624,4.624,30.83,0.0,30.83,65.35
2019-06-19 05:00:00,22.57,-2.2725,22.6841168276,0.0,-4.4125,4.4125,22.57,2.14,22.6712262571,78.68,22.76,-4.4125,23.1837821817,0.0,-4.4125,4.4125,22.76,0.0,22.76,65.56
2019-06-19 05:30:00,27.08,-2.2445,27.1728574178,0.0,-4.1945,4.1945,27.08,1.9500000000000002,27.1501178635,78.54,27.38,-4.1945,27.6994265329,0.0,-4.1945,4.1945,27.38,0.0,27.38,65.46
2019-06-19 06:00:00,20.345,-2.285,20.4729150343,0.005,-3.795,3.7950032938,20.34,1.51,20.3959726417,78.73,20.605,-3.795,20.9515643807,0.005,-3.795,3.7950032938,20.6,0.0,20.6,65.63
2019-06-19 06:30:00,20.66,-2.1825,20.7749586341,0.02,-2.3225,2.3225861125,20.64,0.14,20.6404748007,78.54,20.81,-2.3225,20.9392002295,0.02,-2.3225,2.3225861125,20.79,0.0,20.79,65.49
2019-06-19 07:00:00,24.9525,-1.9865,25.0314489892,0.0025,-2.3565,2.3565013261,24.95,0.37,24.9527433362,78.54,25.2725,-2.3565,25.3821265559,0.0025,-2.3565,2.3565013261,25.27,0.0,25.27,65.49
2019-06-19 07:30:00,22.33,-1.434,22.3759973186,0.0,-2.904,2.904,22.33,1.47,22.3783332713,78.54,22.59,-2.904,22.7758933085,0.0,-2.904,2.904,22.59,0.0,22.59,65.49
2019-06-19 08:00:00,22.1125,-1.1095,22.1403172177,0.1125,-3.1495,3.1515086070000002,22.0,2.04,22.0943793758,78.42,22.3525,-3.1495,22.5732940994,0.1125,-3.1495,3.1515086070000002,22.24,0.0,22.24,65.4
2019-06-19 08:30:00,11.7765,-1.119,11.8295440846,0.5865,-1.639,1.7407766226999999,11.19,0.52,11.2020757005,78.66,11.8865,-1.639,11.9989667576,0.5865,-1.639,1.7407766226999999,11.3,0.0,11.3,65.6
2019-06-19 09:00:00,11.64,-1.1355,11.6952537489,0.0,-1.1955,1.1955,11.64,0.06,11.6401546381,78.66,11.76,-1.1955,11.8206099779,0.0,-1.1955,1.1955,11.76,0.0,11.76,65.6
2019-06-19 09:30:00,9.997,-1.014,10.0482936362,0.20700000000000002,-0.884,0.9079124407,9.79,-0.13,9.7908630876,78.66,10.097,-0.884,10.1356235625,0.20700000000000002,-0.884,0.9079124407,9.89,0.0,9.89,65.6
2019-06-19 10:00:00,9.6195,-1.01,9.6723771768,0.1895,-0.30000000000000004,0.3548383435,9.43,-0.71,9.4566907531,78.55,9.7095,-0.30000000000000004,9.7141335306,0.1895,-0.30000000000000004,0.3548383435,9.52,0.0,9.52,65.5
2019-06-19 10:30:00,9.9625,-1.0455,10.0172090175,0.0325,-0.2155,0.21793691750000002,9.93,-0.8300000000000001,9.9646274391,78.6,10.0625,-0.2155,10.0648073255,0.0325,-0.2155,0.21793691750000002,10.03,0.0,10.03,65.56
2019-06-19 11:00:00,10.0695,-1.0185,10.1208780499,0.1595,0.051500000000000004,0.167608174,9.91,-1.07,9.9675975039,78.6,10.1695,0.051500000000000004,10.1696304013,0.1595,0.051500000000000004,0.167608174,10.01,0.0,10.01,65.56
2019-06-19 11:30:00,9.3115,-1.0095,9.3660622729,0.5715,0.060500000000000005,0.5746933965000001,8.74,-1.07,8.8052541133,78.6,9.3915,0.060500000000000005,9.3916948683,0.5715,0.060500000000000005,0.5746933965000001,8.82,0.0,8.82,65.56
2019-06-19 12:00:00,10.5975,-1.007,10.6452362703,0.0975,-0.967,0.9719029015,10.5,-0.04,10.5000761902,78.43,10.6975,-0.967,10.7411170392,0.0975,-0.967,0.9719029015,10.6,0.0,10.6,65.41
2019-06-19 12:30:00,11.7675,-0.9325,11.8043895437,0.1375,-1.0525,1.0614435925,11.63,0.12,11.6306190721,78.43,11.8875,-1.0525,11.9340023672,0.1375,-1.0525,1.0614435925,11.75,0.0,11.75,65.41
2019-06-19 13:00:00,13.8925,-0.917,13.9227312425,0.022500000000000003,-0.897,0.8972821463,13.87,-0.02,13.8700144196,78.43,14.0225,-0.897,14.0511606371,0.022500000000000003,-0.897,0.8972821463,14.0,0.0,14.0,65.41
2019-06-19 13:30:00,10.553,-1.0595,10.606052482,0.153,-0.5995,0.6187158071000001,10.4,-0.46,10.4101681062,78.56,10.663,-0.5995,10.679839383200001,0.153,-0.5995,0.6187158071000001,10.51,0.0,10.51,65.52
2019-06-19 14:00:00,11.292,-1.0465,11.3403891578,0.012,-1.2265,1.2265587022,11.28,0.18,11.2814360788,78.46,11.402,-1.2265,11.4677768661,0.012,-1.2265,1.2265587022,11.39,0.0,11.39,65.44
2019-06-19 14:30:00,16.797,-1.0295,16.8285198176,0.007,-1.6595,1.6595147634,16.79,0.63,16.8018153781,78.42,16.977,-1.6595,17.0579151496,0.007,-1.6595,1.6595147634,16.97,0.0,16.97,65.44
2019-06-19 15:00:00,14.6165,-0.7725000000000001,14.6368995522,0.006500000000000001,1.0475,1.0475201669,14.61,-1.82,14.722924301900001,78.23,14.7765,1.0475,14.813581893,0.006500000000000001,1.0475,1.0475201669,14.77,0.0,14.77,65.29
2019-06-19 15:30:00,18.5955,-0.7455,18.6104376762,0.1655,1.0245,1.0377815281,18.43,-1.77,18.5147994858,78.1,18.7655,1.0245,18.7934454132,0.1655,1.0245,1.0377815281,18.6,0.0,18.6,65.18
2019-06-19 16:00:00,29.3075,-0.7275,29.3165279748,0.1675,-0.1375,0.2167083293,29.14,-0.59,29.1459722775,78.05,29.6575,-0.1375,29.6578187414,0.1675,-0.1375,0.2167083293,29.49,0.0,29.49,65.12
2019-06-19 16:30:00,33.0825,-0.793,33.0920028897,0.0025,-0.083,0.0830376421,33.08,-0.71,33.0876185302,78.05,33.4825,-0.083,33.4826028745,0.0025,-0.083,0.0830376421,33.48,0.0,33.48,65.12
2019-06-19 17:00:00,35.4465,-0.9125000000000001,35.4582433082,0.006500000000000001,-0.4525,0.45254668270000004,35.44,-0.46,35.4429852016,78.11,35.8265,-0.4525,35.8293574949,0.006500000000000001,-0.4525,0.45254668270000004,35.82,0.0,35.82,65.16
2019-06-19 17:30:00,39.0105,-0.8785000000000001,39.0203904709,0.1105,-1.0985,1.1040437038,38.9,0.22,38.900622103,78.14,39.4505,-1.0985,39.4657909144,0.1105,-1.0985,1.1040437038,39.34,0.0,39.34,65.16
2019-06-19 18:00:00,39.996,-0.883,40.0057458998,0.41600000000000004,-1.7429999999999999,1.7919556356,39.58,0.86,39.5893420001,78.14,40.486,-1.7429999999999999,40.5235023782,0.41600000000000004,-1.7429999999999999,1.7919556356,40.07,0.0,40.07,65.16
2019-06-19 18:30:00,36.8425,-0.8545,36.8524080149,0.1125,-0.9745,0.9809722218,36.73,0.12,36.7301960245,78.22,37.3325,-0.9745,37.3452166482,0.1125,-0.9745,0.9809722218,37.22,0.0,37.22,65.26
2019-06-19 19:00:00,40.2135,-1.267,40.2334546273,1.1735,-1.427,1.8475473607000001,39.04,0.16,39.0403278675,78.22,40.6635,-1.427,40.6885310776,1.1735,-1.427,1.8475473607000001,39.49,0.0,39.49,65.26
2019-06-19 19:30:00,30.2955,-1.605,30.3379851877,1.9755,-0.625,2.0720099541,28.32,-0.98,28.3369511416,78.22,30.6255,-0.625,30.631876783,1.9755,-0.625,2.0720099541,28.65,0.0,28.65,65.26
2019-06-19 20:00:00,34.3965,-1.62,34.434628098,2.9665,-0.33,2.9847985275,31.43,-1.29,31.4564619752,78.14,34.7965,-0.33,34.7980647774,2.9665,-0.33,2.9847985275,31.83,0.0,31.83,65.18
2019-06-19 20:30:00,42.8725,-1.6920000000000002,42.9058751251,4.6425,-1.812,4.9835880899,38.23,0.12,38.2301883333,78.09,43.2725,-1.812,43.3104213816,4.6425,-1.812,4.9835880899,38.63,0.0,38.63,65.14
2019-06-19 21:00:00,36.958,-1.6615,36.9953287085,4.428,-1.6115,4.7121243882,32.53,-0.05,32.530038426,78.18,37.318,-1.6115,37.3527784274,4.428,-1.6115,4.7121243882,32.89,0.0,32.89,65.21
2019-06-19 21:30:00,40.9325,-1.712,40.9682865184,4.7725,-2.322,5.3073948647,36.16,0.61,36.1651448221,78.18,41.3525,-2.322,41.4176404476,4.7725,-2.322,5.3073948647,36.58,0.0,36.58,65.21
2019-06-19 22:00:00,39.739,-1.7755,39.7786440348,5.189,-2.5055,5.7622262408000005,34.55,0.73,34.5577111511,78.26,40.169,-2.5055,40.2470631382,5.189,-2.5055,5.7622262408000005,34.98,0.0,34.98,65.25
2019-06-19 22:30:00,34.4205,-1.7355,34.4642246467,6.0805,-2.8455,6.7133710236,28.34,1.11,28.3617294959,78.41,34.7505,-2.8455,34.8668054244,6.0805,-2.8455,6.7133710236,28.67,0.0,28.67,65.37
2019-06-19 23:00:00,36.332,-1.8715000000000002,36.3801695467,3.932,-3.2415,5.0958754155,32.4,1.37,32.4289515711,78.41,36.722,-3.2415,36.8647881623,3.932,-3.2415,5.0958754155,32.79,0.0,32.79,65.37
2019-06-19 23:30:00,36.108,-1.933,36.1597034418,3.088,-2.223,3.8049274632000003,33.02,0.29,33.0212734461,78.14,36.428,-2.223,36.4957656859,3.088,-2.223,3.8049274632000003,33.34,0.0,33.34,65.14
2019-06-20 00:00:00,31.6605,-2.002,31.7237334538,2.8205,-1.762,3.3256374201,28.84,-0.24,28.8409985957,78.33,32.0505,-1.762,32.0988970878,2.8205,-1.762,3.3256374201,29.23,0.0,29.23,65.3
2019-06-20 00:30:00,35.7615,-2.099,35.823046817,2.4915000000000003,-4.399,5.0555685388,33.27,2.3,33.3494062916,78.74,36.1415,-4.399,36.4082301582,2.4915000000000003,-4.399,5.0555685388,33.65,0.0,33.65,65.62
2019-06-20 01:00:00,34.783500000000004,-2.1395,34.8492371868,5.3835,-5.7595,7.8837752695,29.4,3.62,29.6220255891,78.82,35.0635,-5.7595,35.5333768801,5.3835,-5.7595,7.8837752695,29.68,0.0,29.68,65.68
2019-06-20 01:30:00,33.064,-2.0875,33.129831757,6.554,-6.9675,9.565614055,26.51,4.88,26.9554168953,78.82,33.334,-6.9675,34.0543919671,6.554,-6.9675,9.565614055,26.78,0.0,26.78,65.68
2019-06-20 02:00:00,43.1025,-2.1615,43.1566633152,5.9825,-7.8615,9.878941669,37.12,5.7,37.5550848754,78.56,43.5425,-7.8615,44.2464969065,5.9825,-7.8615,9.878941669,37.56,0.0,37.56,65.47
2019-06-20 02:30:00,33.971,-2.1645,34.0398869159,6.141,-8.7945,10.7263745623,27.83,6.63,28.6088412908,78.84,34.391,-8.7945,35.4976634618,6.141,-8.7945,10.7263745623,28.25,0.0,28.25,65.71
2019-06-20 03:00:00,36.215,-2.224,36.2832247878,5.225,-9.984,11.2685793692,30.99,7.76,31.9467948314,78.77,36.565,-9.984,37.903554991600004,5.225,-9.984,11.2685793692,31.34,0.0,31.34,65.65
2019-06-20 03:30:00,33.051,-2.221,33.1255406296,4.641,-10.221,11.2253161203,28.41,8.0,29.5148792984,78.98,33.341,-10.221,34.8724980751,4.641,-10.221,11.2253161203,28.7,0.0,28.7,65.81
2019-06-20 04:00:00,33.372,-2.292,33.4506150616,5.852,-10.032,11.6140831752,27.52,7.74,28.5877246384,78.92,33.652,-10.032,35.1154969778,5.852,-10.032,11.6140831752,27.8,0.0,27.8,65.76
2019-06-20 04:30:00,29.309,-2.257,29.395774016,6.139,-10.037,11.7655722343,23.17,7.78,24.4413031567,79.02,29.559,-10.037,31.2165957465,6.139,-10.037,11.7655722343,23.42,0.0,23.42,65.85
2019-06-20 05:00:00,36.4215,-2.3965,36.5002585539,5.1115,-10.7065,11.8640875966,31.31,8.31,32.3940148793,79.02,36.7915,-10.7065,38.3176671328,5.1115,-10.7065,11.8640875966,31.68,0.0,31.68,65.85
2019-06-20 05:30:00,34.0565,-2.31,34.1347519729,4.1665,-9.26,10.1541775762,29.89,6.95,30.687368737,78.78,34.3465,-9.26,35.5728781834,4.1665,-9.26,10.1541775762,30.18,0.0,30.18,65.66
2019-06-20 06:00:00,41.7575,-2.2885,41.8201630616,3.7875,-9.538499999999999,10.2629497953,37.97,7.25,38.655962024,78.62,42.1675,-9.538499999999999,43.2328698851,3.7875,-9.538499999999999,10.2629497953,38.38,0.0,38.38,65.54
2019-06-20 06:30:00,24.5465,-2.169,24.6421432357,2.0665,-6.399,6.724405048,22.48,4.23,22.8745120167,78.45,24.8265,-6.399,25.6379075443,2.0665,-6.399,6.724405048,22.76,0.0,22.76,65.42
2019-06-20 07:00:00,41.9725,-2.0165,42.0209118,1.3325,-7.4565,7.5746253043,40.64,5.44,41.0024779739,77.96,42.4225,-7.4565,43.0728208793,1.3325,-7.4565,7.5746253043,41.09,0.0,41.09,65.02
2019-06-20 07:30:00,40.1735,-1.411,40.1982713963,0.8535,-6.271,6.3288153117,39.32,4.86,39.6192125111,77.77,40.6335,-6.271,41.1145565858,0.8535,-6.271,6.3288153117,39.78,0.0,39.78,64.87
2019-06-20 08:00:00,33.266,-1.2,33.2876366839,0.646,-5.68,5.7166175314,32.62,4.48,32.9262023319,77.77,33.606,-5.68,34.0826295347,0.646,-5.68,5.7166175314,32.96,0.0,32.96,64.92
2019-06-20 08:30:00,33.314,-1.018,33.329550252,0.444,-5.348,5.3663991652,32.87,4.33,33.1539711045,77.81,33.704,-5.348,34.1256607262,0.444,-5.348,5.3663991652,33.26,0.0,33.26,64.92
2019-06-20 09:00:00,32.061,-1.032,32.0776050384,0.511,-5.642,5.6650935562,31.55,4.61,31.8850215619,77.92,32.421,-5.642,32.9082573984,0.511,-5.642,5.6650935562,31.91,0.0,31.91,65.03
2019-06-20 09:30:00,28.0995,-0.9015000000000001,28.1139574322,0.3395,-4.7215,4.7336901567,27.76,3.8200000000000003,28.0215988123,77.92,28.4295,-4.7215,28.8189006123,0.3395,-4.7215,4.7336901567,28.09,0.0,28.09,65.03
2019-06-20 10:00:00,25.4015,-0.93,25.4185188839,1.0715,-3.27,3.4410771933,24.33,2.34,24.4422687163,77.92,25.6615,-3.27,25.8690062092,1.0715,-3.27,3.4410771933,24.59,0.0,24.59,64.98
2019-06-20 10:30:00,19.029,-0.967,19.0535542616,1.7189999999999999,-2.597,3.1143811584,17.31,1.63,17.3865752809,78.01,19.189,-2.597,19.3639389072,1.7189999999999999,-2.597,3.1143811584,17.47,0.0,17.47,65.08
2019-06-20 11:00:00,19.0415,-0.915,19.0634715425,1.9915,-1.895,2.7490175063,17.05,0.98,17.0781409995,78.01,19.2415,-1.895,19.3345893996,1.9915,-1.895,2.7490175063,17.25,0.0,17.25,65.08
2019-06-20 11:30:00,27.044,-0.9785,27.0616961451,1.924,-1.8685,2.6819896066,25.12,0.89,25.135761377,78.01,27.344,-1.8685,27.4077658384,1.924,-1.8685,2.6819896066,25.42,0.0,25.42,65.08
2019-06-20 12:00:00,34.593,-0.968,34.6065408991,2.483,-2.128,3.2701181936,32.11,1.16,32.1309461423,77.95,34.953,-2.128,35.0177182723,2.483,-2.128,3.2701181936,32.47,0.0,32.47,65.03
2019-06-20 12:30:00,34.1555,-0.9305,34.1681724782,2.4655,-2.6405000000000003,3.612607161,31.69,1.71,31.7361024702,77.92,34.5655,-2.6405000000000003,34.6662087702,2.4655,-2.6405000000000003,3.612607161,32.1,0.0,32.1,65.03
2019-06-20 13:00:00,35.377,-0.972,35.3903505634,2.317,-4.952,5.4672472964,33.06,3.98,33.2987086837,77.67,35.757,-4.952,36.098273546,2.317,-4.952,5.4672472964,33.44,0.0,33.44,64.81
2019-06-20 13:30:00,28.494,-0.9955,28.5113846779,2.284,-5.1655,5.6479240655,26.21,4.17,26.5396495832,77.77,28.784,-5.1655,29.2438206507,2.284,-5.1655,5.6479240655,26.5,0.0,26.5,64.89
2019-06-20 14:00:00,17.26,-0.9530000000000001,17.286289625,2.2,-3.273,3.9436694841,15.06,2.32,15.2376507376,78.0,17.38,-3.273,17.6855005301,2.2,-3.273,3.9436694841,15.18,0.0,15.18,65.08
2019-06-20 14:30:00,21.673000000000002,-0.9755,21.6949424809,1.943,-3.0655,3.629399296,19.73,2.09,19.840388101,78.0,21.893,-3.0655,22.1065768325,1.943,-3.0655,3.629399296,19.95,0.0,19.95,65.08
2019-06-20 15:00:00,26.8725,-1.027,26.89211753,2.4925,-3.627,4.4008732372,24.38,2.6,24.5182462668,78.0,27.1725,-3.627,27.4134982308,2.4925,-3.627,4.4008732372,24.68,0.0,24.68,65.08
2019-06-20 15:30:00,25.197,-0.9825,25.2161479066,2.507,-3.2225,4.0828366671,22.69,2.24,22.8003004366,78.0,25.447,-3.2225,25.6502303157,2.507,-3.2225,4.0828366671,22.94,0.0,22.94,65.08
2019-06-20 16:00:00,36.476,-0.8785000000000001,36.486577508,2.586,-3.7984999999999998,4.5952147121,33.89,2.92,34.0155626148,77.88,36.896,-3.7984999999999998,37.0910153305,2.586,-3.7984999999999998,4.5952147121,34.31,0.0,34.31,64.96
2019-06-20 16:30:00,39.5405,-0.9255,39.5513298196,2.7105,-3.9955,4.828129089,36.83,3.07,36.9577299086,77.98,39.9705,-3.9955,40.1697011502,2.7105,-3.9955,4.828129089,37.26,0.0,37.26,65.05
2019-06-20 17:00:00,38.5345,-1.0095,38.5477208211,2.4645,-4.0495,4.7404863147,36.07,3.04,36.1978797722,77.98,38.9745,-4.0495,39.1843093661,2.4645,-4.0495,4.7404863147,36.51,0.0,36.51,65.05
2019-06-20 17:30:00,32.635,-1.041,32.6515988276,2.385,-4.001,4.6579207808,30.25,2.96,30.3944748268,78.07,32.925,-4.001,33.1672070877,2.385,-4.001,4.6579207808,30.54,0.0,30.54,65.12
2019-06-20 18:00:00,26.769,-1.0845,26.7909593193,2.699,-2.8045,3.8922771291,24.07,1.72,24.1313758414,77.92,27.059,-2.8045,27.2039464279,2.699,-2.8045,3.8922771291,24.36,0.0,24.36,65.02
2019-06-20 18:30:00,28.0445,-1.0925,28.0657716178,2.7845,-3.2725,4.2968240015,25.26,2.18,25.3538951643,77.92,28.3345,-3.2725,28.5228530568,2.7845,-3.2725,4.2968240015,25.55,0.0,25.55,65.02
2019-06-20 19:00:00,37.416,-1.0945,37.4320048388,2.346,-3.7445,4.4187097947,35.07,2.65,35.169978675,77.7,37.826,-3.7445,38.0108873384,2.346,-3.7445,4.4187097947,35.48,0.0,35.48,64.82
2019-06-20 19:30:00,38.1445,-1.061,38.1592531537,2.5945,-3.741,4.5526378343000005,35.55,2.68,35.6508751646,77.59,38.5645,-3.741,38.7455254352,2.5945,-3.741,4.5526378343000005,35.97,0.0,35.97,64.71
2019-06-20 20:00:00,41.549,-1.455,41.5744684392,2.109,-3.755,4.3067279923,39.44,2.3,39.5070069734,77.59,41.999,-3.755,42.1665273173,2.109,-3.755,4.3067279923,39.89,0.0,39.89,64.71
2019-06-20 20:30:00,40.622,-1.601,40.653537177,1.702,-3.3810000000000002,3.7852298477,38.92,1.78,38.9606827456,77.65,41.112,-3.3810000000000002,41.2507903561,1.702,-3.3810000000000002,3.7852298477,39.41,0.0,39.41,64.76
2019-06-20 21:00:00,37.785,-1.5995,37.8188395545,1.175,-3.2095000000000002,3.4178231742,36.61,1.6099999999999999,36.6453844297,77.75,38.205,-3.2095000000000002,38.3395737489,1.175,-3.2095000000000002,3.4178231742,37.03,0.0,37.03,64.83
2019-06-20 21:30:00,37.0515,-1.6635,37.0888242534,1.0015,-3.5135,3.6534483026,36.05,1.85,36.0974375822,77.79,37.4515,-3.5135,37.6159478745,1.0015,-3.5135,3.6534483026,36.45,0.0,36.45,64.83
2019-06-20 22:00:00,38.0625,-1.72,38.1013425781,0.8825000000000001,-4.24,4.3308666858,37.18,2.52,37.2653028969,77.79,38.5325,-4.24,38.7650765026,0.8825000000000001,-4.24,4.3308666858,37.65,0.0,37.65,64.88
2019-06-20 22:30:00,29.509,-1.6535000000000002,29.5552895985,0.729,-3.8035,3.8727320137000003,28.78,2.15,28.860195772,78.01,29.759,-3.8035,30.0010782015,0.729,-3.8035,3.8727320137000003,29.03,0.0,29.03,65.03
2019-06-20 23:00:00,28.1165,-1.8185,28.1752464852,0.8265,-4.7485,4.8198915444,27.29,2.93,27.4468395266,78.23,28.4465,-4.7485,28.8401042734,0.8265,-4.7485,4.8198915444,27.62,0.0,27.62,65.21
2019-06-20 23:30:00,29.579,-1.8555000000000001,29.6371409088,0.849,-3.3055,3.412789365,28.73,1.45,28.7665674004,77.87,29.909,-3.3055,30.0911051849,0.849,-3.3055,3.412789365,29.06,0.0,29.06,64.92
2019-06-21 00:00:00,27.8395,-1.925,27.9059740065,0.6495000000000001,-2.085,2.1838212496000002,27.19,0.16,27.1904707572,77.7,28.1495,-2.085,28.2266111188,0.6495000000000001,-2.085,2.1838212496000002,27.5,0.0,27.5,64.78
2019-06-21 00:30:00,30.771,-1.9745,30.8342843479,0.241,-3.1945,3.2035778826,30.53,1.22,30.5543663001,77.78,31.091,-3.1945,31.2546814293,0.241,-3.1945,3.2035778826,30.85,0.0,30.85,64.85
2019-06-21 01:00:00,28.6445,-2.0065,28.7146900123,0.17450000000000002,-3.8064999999999998,3.8104976709000002,28.47,1.8,28.5268452514,77.84,28.9745,-3.8064999999999998,29.2234681806,0.17450000000000002,-3.8064999999999998,3.8104976709000002,28.8,0.0,28.8,64.9
2019-06-21 01:30:00,32.499,-1.9995,32.5604514903,0.099,-4.3095,4.3106369889,32.4,2.31,32.4822428413,77.89,32.889,-4.3095,33.1701388488,0.099,-4.3095,4.3106369889,32.79,0.0,32.79,64.94
2019-06-21 02:00:00,22.352,-2.091,22.4495920898,0.022,-4.281,4.2810565285,22.33,2.19,22.4371343981,78.06,22.602,-4.281,23.0038554377,0.022,-4.281,4.2810565285,22.58,0.0,22.58,65.09
2019-06-21 02:30:00,21.4355,-2.1295,21.541017397,0.0755,-3.4295,3.4303309607,21.36,1.3,21.3995233592,78.13,21.6755,-3.4295,21.9451309064,0.0755,-3.4295,3.4303309607,21.6,0.0,21.6,65.14
2019-06-21 03:00:00,21.6705,-2.155,21.7773872457,0.1405,-3.985,3.9874760501,21.53,1.83,21.6076329106,78.13,21.9005,-3.985,22.2601016451,0.1405,-3.985,3.9874760501,21.76,0.0,21.76,65.14
2019-06-21 03:30:00,32.1125,-2.1395,32.1836933322,0.17250000000000001,-4.9095,4.9125295419,31.94,2.77,32.0598892699,77.95,32.5025,-4.9095,32.8711985863,0.17250000000000001,-4.9095,4.9125295419,32.33,0.0,32.33,64.99
2019-06-21 04:00:00,39.4685,-2.197,39.5296003174,0.2685,-5.157,5.1639850164,39.2,2.96,39.3115962535,77.85,39.9585,-5.157,40.2899040859,0.2685,-5.157,5.1639850164,39.69,0.0,39.69,64.9
2019-06-21 04:30:00,34.949,-2.22,35.0194374741,0.379,-4.74,4.7551278637,34.57,2.52,34.6617267314,77.95,35.309,-4.74,35.625736217,0.379,-4.74,4.7551278637,34.93,0.0,34.93,64.97
2019-06-21 05:00:00,36.8355,-2.2635,36.9049792372,0.24550000000000002,-4.4935,4.5002013844,36.59,2.23,36.6578913742,77.91,37.2855,-4.4935,37.5552932687,0.24550000000000002,-4.4935,4.5002013844,37.04,0.0,37.04,64.97
2019-06-21 05:30:00,26.397,-2.3255,26.499236956,0.047,-3.5855,3.5858080331,26.35,1.26,26.3801080362,78.09,26.677,-3.5855,26.9168746189,0.047,-3.5855,3.5858080331,26.63,0.0,26.63,65.13
2019-06-21 06:00:00,30.43,-2.3315,30.5191872803,0.0,-3.7715,3.7715,30.43,1.44,30.4640525866,78.03,30.78,-3.7715,31.0102017447,0.0,-3.7715,3.7715,30.78,0.0,30.78,65.08
2019-06-21 06:30:00,31.29,-2.134,31.3626857268,0.0,-3.134,3.134,31.29,1.0,31.305975468,77.84,31.66,-3.134,31.8147380313,0.0,-3.134,3.134,31.66,0.0,31.66,64.92
2019-06-21 07:00:00,29.85,-1.9649999999999999,29.9146072179,0.0,-2.955,2.955,29.85,0.99,29.8664125733,77.88,30.2,-2.955,30.3442255627,0.0,-2.955,2.955,30.2,0.0,30.2,64.96
2019-06-21 07:30:00,15.696,-1.4625,15.7639881455,0.886,-2.1625,2.3369643236,14.81,0.7000000000000001,14.8265336475,78.2,15.836,-2.1625,15.9829691312,0.886,-2.1625,2.3369643236,14.95,0.0,14.95,65.21
2019-06-21 08:00:00,29.27,-1.2135,29.2951443459,0.0,-3.5535,3.5535,29.27,2.34,29.3633870662,77.94,29.65,-3.5535,29.8621811368,0.0,-3.5535,3.5535,29.65,0.0,29.65,65.01
2019-06-21 08:30:00,34.36,-0.9525,34.3731996801,0.0,-3.4725,3.4725,34.36,2.52,34.4522858458,77.82,34.74,-3.4725,34.9131186841,0.0,-3.4725,3.4725,34.74,0.0,34.74,64.9
2019-06-21 09:00:00,27.360500000000002,-0.9345,27.3764543084,0.0005,-2.1145,2.1145000591,27.36,1.18,27.3854340846,78.0,27.6705,-2.1145,27.7511743986,0.0005,-2.1145,2.1145000591,27.67,0.0,27.67,65.05
2019-06-21 09:30:00,27.648,-0.7975,27.6594994577,0.018000000000000002,-1.7475,1.7475927014,27.63,0.9500000000000001,27.6463270617,77.84,27.968,-1.7475,28.0225405745,0.018000000000000002,-1.7475,1.7475927014,27.95,0.0,27.95,64.93
2019-06-21 10:00:00,33.812,-0.7905000000000001,33.8212393955,0.14200000000000002,-1.6105,1.6167480478,33.67,0.8200000000000001,33.6799836698,77.74,34.242,-1.6105,34.2798523079,0.14200000000000002,-1.6105,1.6167480478,34.1,0.0,34.1,64.83
2019-06-21 10:30:00,21.246,-0.8165,21.2616835705,0.726,-1.2065000000000001,1.4080902847,20.52,0.39,20.5237058057,77.89,21.446,-1.2065000000000001,21.4799105736,0.726,-1.2065000000000001,1.4080902847,20.72,0.0,20.72,64.95
2019-06-21 11:00:00,23.7375,-0.8345,23.7521640383,0.23750000000000002,-1.7945,1.8101481984,23.5,0.96,23.5196003367,77.96,24.0375,-1.7945,24.1043903988,0.23750000000000002,-1.7945,1.8101481984,23.8,0.0,23.8,65.0
2019-06-21 11:30:00,29.154,-0.7345,29.1632509548,0.304,-2.1645,2.1857438665,28.85,1.43,28.8854184668,77.85,29.514,-2.1645,29.5932636972,0.304,-2.1645,2.1857438665,29.21,0.0,29.21,64.92
2019-06-21 12:00:00,19.3675,-0.7445,19.3818042633,1.0675,-1.5945,1.9188503068,18.3,0.85,18.3197298015,78.04,19.5375,-1.5945,19.6024574097,1.0675,-1.5945,1.9188503068,18.47,0.0,18.47,65.05
2019-06-21 12:30:00,17.012,-0.843,17.0328738914,2.112,-1.483,2.5806652243,14.9,0.64,14.9137386325,77.99,17.232,-1.483,17.2956963722,2.112,-1.483,2.5806652243,15.12,0.0,15.12,65.05
2019-06-21 13:00:00,34.612,-0.887,34.623363687,0.552,-3.637,3.6786509756,34.06,2.75,34.1708369813,77.83,34.982,-3.637,35.1705571892,0.552,-3.637,3.6786509756,34.43,0.0,34.43,64.91
2019-06-21 13:30:00,28.0995,-1.0115,28.1176996303,0.7495,-3.1915,3.2783261735,27.35,2.18,27.4367436114,78.0,28.4595,-3.1915,28.637891202,0.7495,-3.1915,3.2783261735,27.71,0.0,27.71,65.05
2019-06-21 14:00:00,28.802,-0.9595,28.817977796,1.092,-3.3395,3.5135059769,27.71,2.38,27.8120207824,77.96,29.122,-3.3395,29.3128494734,1.092,-3.3395,3.5135059769,28.03,0.0,28.03,65.05
2019-06-21 14:30:00,33.3625,-0.9605,33.3763234419,1.4325,-4.2305,4.4664512199,31.93,3.27,32.0970060909,78.0,33.6925,-4.2305,33.9570565052,1.4325,-4.2305,4.4664512199,32.26,0.0,32.26,65.05
2019-06-21 15:00:00,25.318,-0.969,25.3365365628,1.218,-3.539,3.7427322907000002,24.1,2.5700000000000003,24.2366437445,78.15,25.598,-3.539,25.8414807045,1.218,-3.539,3.7427322907000002,24.38,0.0,24.38,65.17
2019-06-21 15:30:00,20.825,-1.017,20.8498180807,1.045,-3.867,4.0057101742,19.78,2.85,19.9842663113,78.27,21.105,-3.867,21.4563443764,1.045,-3.867,4.0057101742,20.06,0.0,20.06,65.26
2019-06-21 16:00:00,36.153,-1.0645,36.1686683367,0.863,-5.3845,5.4532200808,35.29,4.32,35.5534316206,77.97,36.543,-5.3845,36.9375647444,0.863,-5.3845,5.4532200808,35.68,0.0,35.68,65.03
2019-06-21 16:30:00,35.0015,-0.97,35.0149382728,0.6315000000000001,-4.9,4.9405255034,34.37,3.93,34.5939561195,78.03,35.3815,-4.9,35.7191901119,0.6315000000000001,-4.9,4.9405255034,34.75,0.0,34.75,65.08
2019-06-21 17:00:00,36.4185,-0.966,36.4313093129,0.5585,-5.456,5.4845107576,35.86,4.49,36.1400013835,77.94,36.8585,-5.456,37.2601255802,0.5585,-5.456,5.4845107576,36.3,0.0,36.3,65.01
2019-06-21 17:30:00,39.698,-1.031,39.7113858358,0.308,-5.841,5.8491148903,39.39,4.8100000000000005,39.6825931612,77.94,40.178,-5.841,40.6003567103,0.308,-5.841,5.8491148903,39.87,0.0,39.87,65.01
2019-06-21 18:00:00,35.4455,-1.336,35.4706690979,0.5555,-5.796,5.8225592526,34.89,4.46,35.1739065217,77.99,35.8355,-5.796,36.3011938681,0.5555,-5.796,5.8225592526,35.28,0.0,35.28,65.06
2019-06-21 18:30:00,26.7885,-1.706,26.8427675222,0.5985,-5.356,5.3893356038,26.19,3.65,26.4431200882,78.22,27.0485,-5.356,27.5736847057,0.5985,-5.356,5.3893356038,26.45,0.0,26.45,65.24
2019-06-21 19:00:00,35.509,-1.7309999999999999,35.551166535,0.529,-6.091,6.1139285243,34.98,4.36,35.2506737524,78.12,35.939,-6.091,36.4515020541,0.529,-6.091,6.1139285243,35.41,0.0,35.41,65.16
2019-06-21 19:30:00,35.147,-1.6705,35.1866761609,1.2570000000000001,-5.6405,5.7788657408,33.89,3.9699999999999998,34.1217379393,78.03,35.537,-5.6405,35.9818511093,1.2570000000000001,-5.6405,5.7788657408,34.28,0.0,34.28,65.08
2019-06-21 20:00:00,32.4435,-1.701,32.4880607801,2.0935,-4.751,5.1917957635,30.35,3.05,30.5028687175,77.87,32.7535,-4.751,33.0962802026,2.0935,-4.751,5.1917957635,30.66,0.0,30.66,64.93
2019-06-21 20:30:00,33.0815,-1.615,33.1208977422,1.6215000000000002,-4.485,4.7691180788,31.46,2.87,31.5906394364,78.0,33.4615,-4.485,33.7607346965,1.6215000000000002,-4.485,4.7691180788,31.84,0.0,31.84,65.04
2019-06-21 21:00:00,30.084,-1.7445,30.1345372662,0.654,-4.4645,4.5121476316999996,29.43,2.7199999999999998,29.5554275895,78.0,30.404,-4.4645,30.7300337821,0.654,-4.4645,4.5121476316999996,29.75,0.0,29.75,65.04
2019-06-21 21:30:00,32.011,-1.7595,32.0593194134,0.531,-4.8195,4.8486638623000005,31.48,3.06,31.6283733379,78.0,32.371,-4.8195,32.7278050173,0.531,-4.8195,4.8486638623000005,31.84,0.0,31.84,65.04
2019-06-21 22:00:00,35.9425,-1.806,35.9878443679,0.3825,-5.256,5.2698996433,35.56,3.45,35.7269660061,77.94,36.3325,-5.256,36.7107081415,0.3825,-5.256,5.2698996433,35.95,0.0,35.95,64.97
2019-06-21 22:30:00,35.783,-1.748,35.8256694704,0.003,-4.578,4.578000983,35.78,2.83,35.8917441761,78.07,36.193,-4.578,36.4813833756,0.003,-4.578,4.578000983,36.19,0.0,36.19,65.07
2019-06-21 23:00:00,33.7175,-1.796,33.7652990843,0.0675,-5.356,5.3564253239,33.65,3.56,33.8377910036,78.2,34.1075,-5.356,34.5254730923,0.0675,-5.356,5.3564253239,34.04,0.0,34.04,65.18
2019-06-21 23:30:00,29.5275,-1.8765,29.5870665748,0.1575,-5.6465,5.648696177,29.37,3.77,29.610974317,78.34,29.8375,-5.6465,30.367077049,0.1575,-5.6465,5.648696177,29.68,0.0,29.68,65.3
2019-06-22 00:00:00,15.96,-1.96,16.0799004972,1.6,-5.37,5.6032936743,14.36,3.41,14.7593258654,78.68,16.07,-5.37,16.9434884248,1.6,-5.37,5.6032936743,14.47,0.0,14.47,65.58
2019-06-22 00:30:00,14.366,-2.024,14.5078782735,0.976,-5.224,5.3143910281,13.39,3.2,13.7670657731,78.8,14.496,-5.224,15.4085752748,0.976,-5.224,5.3143910281,13.52,0.0,13.52,65.68
2019-06-22 01:00:00,19.38,-2.1115,19.4946872827,0.0,-5.2815,5.2815,19.38,3.17,19.6375482176,78.99,19.6,-5.2815,20.2991192481,0.0,-5.2815,5.2815,19.6,0.0,19.6,65.84
2019-06-22 01:30:00,28.1,-2.173,28.1838948515,0.0,-6.073,6.073,28.1,3.9,28.3693496577,78.99,28.45,-6.073,29.0909578564,0.0,-6.073,6.073,28.45,0.0,28.45,65.84
2019-06-22 02:00:00,37.01,-2.204,37.0755676423,0.0,-6.304,6.304,37.01,4.1,37.2364082586,78.77,37.47,-6.304,37.9965961107,0.0,-6.304,6.304,37.47,0.0,37.47,65.65
2019-06-22 02:30:00,36.32,-2.25,36.389626269,0.0,-6.6,6.6,36.32,4.35,36.5795694343,78.92,36.76,-6.6,37.3477924381,0.0,-6.6,6.6,36.76,0.0,36.76,65.77
2019-06-22 03:00:00,32.61,-2.2925,32.6904826555,0.0,-6.9025,6.9025,32.61,4.61,32.9342405408,79.01,33.0,-6.9025,33.7141588394,0.0,-6.9025,6.9025,33.0,0.0,33.0,65.85
2019-06-22 03:30:00,30.07,-2.3595,30.162429283,0.0,-7.3195,7.3195,30.07,4.96,30.4763268784,79.24,30.43,-7.3195,31.2979229383,0.0,-7.3195,7.3195,30.43,0.0,30.43,66.04
2019-06-22 04:00:00,27.37,-2.3355,27.469464142,0.0,-6.9355,6.9355,27.37,4.6,27.7538627942,79.24,27.69,-6.9355,28.5453544425,0.0,-6.9355,6.9355,27.69,0.0,27.69,66.04
2019-06-22 04:30:00,25.3205,-2.4130000000000003,25.4352174996,0.0005,-6.843,6.8430000183,25.32,4.43,25.7046163169,79.19,25.6205,-6.843,26.5186098665,0.0005,-6.843,6.8430000183,25.62,0.0,25.62,65.99
2019-06-22 05:00:00,35.121,-2.4535,35.2065945989,0.001,-9.0035,9.0035000555,35.12,6.55,35.725577672,79.19,35.561,-9.0035,36.6830714806,0.001,-9.0035,9.0035000555,35.56,0.0,35.56,65.99
2019-06-22 05:30:00,32.0305,-2.456,32.124521261,0.0005,-8.886,8.8860000141,32.03,6.43,32.6690342679,79.15,32.4005,-8.886,33.5969253988,0.0005,-8.886,8.8860000141,32.4,0.0,32.4,65.99
2019-06-22 06:00:00,30.94,-2.416,31.0341852801,0.0,-9.276,9.276,30.94,6.86,31.6913742208,79.15,31.31,-9.276,32.6551722703,0.0,-9.276,9.276,31.31,0.0,31.31,65.99
2019-06-22 06:30:00,28.4425,-2.3365,28.5383082628,0.0025,-8.8865,8.8865003517,28.44,6.55,29.184518156,79.2,28.7525,-8.8865,30.0944536169,0.0025,-8.8865,8.8865003517,28.75,0.0,28.75,66.04
2019-06-22 07:00:00,25.62,-2.31,25.723928549100002,0.0,-8.24,8.24,25.62,5.93,26.297324959,79.14,25.94,-8.24,27.2172959715,0.0,-8.24,8.24,25.94,0.0,25.94,66.0
2019-06-22 07:30:00,33.19,-2.212,33.2636294472,0.0,-7.452,7.452,33.19,5.24,33.6010967083,78.77,33.57,-7.452,34.3871662688,0.0,-7.452,7.452,33.57,0.0,33.57,65.69
2019-06-22 08:00:00,16.6975,-2.1125,16.8306019649,0.007500000000000001,-5.2025,5.2025054061,16.69,3.09,16.9736324928,78.94,16.8975,-5.2025,17.6802577046,0.007500000000000001,-5.2025,5.2025054061,16.89,0.0,16.89,65.83
2019-06-22 08:30:00,17.655,-1.9935,17.7671907529,0.105,-5.0535,5.0545907104,17.55,3.06,17.8147719604,78.79,17.875,-5.0535,18.5756153936,0.105,-5.0535,5.0545907104,17.77,0.0,17.77,65.71
2019-06-22 09:00:00,22.239,-1.9195000000000002,22.3216845522,0.089,-6.1595,6.1601429569,22.15,4.24,22.552163976,78.72,22.499,-6.1595,23.3269038076,0.089,-6.1595,6.1601429569,22.41,0.0,22.41,65.64
2019-06-22 09:30:00,30.542,-1.7835,30.5940294216,0.382,-6.0835,6.0954816258,30.16,4.3,30.4649897423,78.32,30.972,-6.0835,31.5638045275,0.382,-6.0835,6.0954816258,30.59,0.0,30.59,65.32
2019-06-22 10:00:00,32.7635,-1.716,32.80840728,0.5435,-5.306,5.3337630478,32.22,3.59,32.4193846333,78.19,33.1435,-5.306,33.565536317,0.5435,-5.306,5.3337630478,32.6,0.0,32.6,65.2
2019-06-22 10:30:00,31.409,-1.6595,31.4528094333,0.309,-5.3595,5.3684002505,31.1,3.7,31.3193231089,78.12,31.749,-5.3595,32.1981869249,0.309,-5.3595,5.3684002505,31.44,0.0,31.44,65.13
2019-06-22 11:00:00,34.13,-1.6355,34.1691638799,0.33,-4.6255,4.6372567591,33.8,2.99,33.9319922787,77.95,34.56,-4.6255,34.8681638497,0.33,-4.6255,4.6372567591,34.23,0.0,34.23,64.97
2019-06-22 11:30:00,26.7855,-1.6305,26.8350804079,0.6555000000000001,-4.5705,4.6172665615,26.13,2.94,26.2948759267,78.04,27.1055,-4.5705,27.4881356316,0.6555000000000001,-4.5705,4.6172665615,26.45,0.0,26.45,65.06
2019-06-22 12:00:00,25.4055,-1.705,25.4626482372,0.5255000000000001,-5.015,5.0424572631,24.88,3.31,25.0992131351,78.17,25.735500000000002,-5.015,26.2195763743,0.5255000000000001,-5.015,5.0424572631,25.21,0.0,25.21,65.16
2019-06-22 12:30:00,37.233,-1.6665,37.2702765116,0.853,-5.8665,5.9281895423,36.38,4.2,36.6216384123,77.97,37.683,-5.8665,38.1369153348,0.853,-5.8665,5.9281895423,36.83,0.0,36.83,65.0
2019-06-22 13:00:00,38.3665,-1.6840000000000002,38.4034396669,1.2465,-6.084,6.2103798797,37.12,4.4,37.3798662384,77.94,38.8065,-6.084,39.2805231412,1.2465,-6.084,6.2103798797,37.56,0.0,37.56,65.0
2019-06-22 13:30:00,38.972,-1.7555,39.0115183536,1.092,-6.9155,7.0011859174,37.88,5.16,38.229831284,78.14,39.452,-6.9155,40.0535197486,1.092,-6.9155,7.0011859174,38.36,0.0,38.36,65.14
2019-06-22 14:00:00,33.71,-1.7905000000000002,33.7575175368,1.57,-6.6205,6.8041105407,32.14,4.83,32.5008999875,78.14,34.11,-6.6205,34.7465555163,1.57,-6.6205,6.8041105407,32.54,0.0,32.54,65.14
2019-06-22 14:30:00,39.5145,-1.775,39.5543466038,2.3645,-8.105,8.442860016000001,37.15,6.33,37.6854268916,78.19,39.9145,-8.105,40.7290846356,2.3645,-8.105,8.442860016000001,37.55,0.0,37.55,65.18
2019-06-22 15:00:00,16.8865,-1.7835,16.9804226832,2.5865,-6.3135,6.822775425,14.3,4.53,15.0003633289,78.53,17.0465,-6.3135,18.1781034352,2.5865,-6.3135,6.822775425,14.46,0.0,14.46,65.43
2019-06-22 15:30:00,16.298,-1.772,16.3940473343,2.498,-6.752,7.199271352,13.8,4.98,14.6710735803,78.69,16.478,-6.752,17.807694629,2.498,-6.752,7.199271352,13.98,0.0,13.98,65.57
2019-06-22 16:00:00,31.1705,-1.842,31.2248784505,3.4205,-7.992,8.6932090881,27.75,6.15,28.4233178922,78.45,31.5405,-7.992,32.5372894423,3.4205,-7.992,8.6932090881,28.12,0.0,28.12,65.38
2019-06-22 16:30:00,33.6415,-1.8275000000000001,33.6911008799,3.8615,-7.7675,8.6744013338,29.78,5.94,30.3666264178,78.31,33.9915,-7.7675,34.8676946255,3.8615,-7.7675,8.6744013338,30.13,0.0,30.13,65.27
2019-06-22 17:00:00,37.977,-1.929,38.0259591595,4.307,-8.039,9.1200751093,33.67,6.11,34.2198918759,78.42,38.397,-8.039,39.2295186053,4.307,-8.039,9.1200751093,34.09,0.0,34.09,65.35
2019-06-22 17:30:00,32.9935,-1.9105,33.0487677909,3.7835,-7.7005,8.5797769493,29.21,5.79,29.7783176153,78.47,33.2935,-7.7005,34.1724281037,3.7835,-7.7005,8.5797769493,29.51,0.0,29.51,65.38
2019-06-22 18:00:00,34.6475,-1.885,34.6987389,5.1075,-7.555,9.1194616754,29.54,5.67,30.0792370249,78.43,35.0275,-7.555,35.8329984965,5.1075,-7.555,9.1194616754,29.92,0.0,29.92,65.38
2019-06-22 18:30:00,34.539,-1.928,34.592769548,4.479,-7.378,8.6311253612,30.06,5.45,30.5500589197,78.53,34.889,-7.378,35.6605833519,4.479,-7.378,8.6311253612,30.41,0.0,30.41,65.45
2019-06-22 19:00:00,23.6645,-1.9255,23.7427064696,4.5145,-7.2755,8.562336743,19.15,5.35,19.8832844369,78.72,23.8645,-7.2755,24.9488929714,4.5145,-7.2755,8.562336743,19.35,0.0,19.35,65.61
2019-06-22 19:30:00,16.263,-1.9295,16.3770613741,4.773,-6.4595,8.0316044007,11.49,4.53,12.3507489651,78.72,16.453,-6.4595,17.6755862491,4.773,-6.4595,8.0316044007,11.68,0.0,11.68,65.61
2019-06-22 20:00:00,22.9565,-1.8175,23.0283346879,2.2565,-3.1475,3.8727959538,20.7,1.33,20.7426830473,77.89,23.1665,-3.1475,23.3793387096,2.2565,-3.1475,3.8727959538,20.91,0.0,20.91,64.93
2019-06-22 20:30:00,16.4045,-1.885,16.5124451627,1.9045,-2.435,3.0913338949,14.5,0.55,14.5104272852,78.03,16.5745,-2.435,16.752411028,1.9045,-2.435,3.0913338949,14.67,0.0,14.67,65.03
2019-06-22 21:00:00,30.5825,-1.869,30.63955723,2.7225,-3.499,4.4333968072,27.86,1.63,27.9076423225,77.83,30.9325,-3.499,31.1297696305,2.7225,-3.499,4.4333968072,28.21,0.0,28.21,64.86
2019-06-22 21:30:00,34.7225,-1.9100000000000001,34.7749925413,3.0225,-3.33,4.4971553509,31.7,1.42,31.7317884778,77.83,35.1225,-3.33,35.2800071747,3.0225,-3.33,4.4971553509,32.1,0.0,32.1,64.86
2019-06-22 22:00:00,27.876,-1.9605000000000001,27.9448552734,4.476,-2.7005,5.2275497367,23.4,0.74,23.4116979307,77.83,28.176,-2.7005,28.3051174922,4.476,-2.7005,5.2275497367,23.7,0.0,23.7,64.86
2019-06-22 22:30:00,31.061,-1.921,31.1203464312,5.191,-3.301,6.1516731057,25.87,1.38,25.9067809656,78.03,31.401,-3.301,31.5740304998,5.191,-3.301,6.1516731057,26.21,0.0,26.21,65.0
2019-06-22 23:00:00,38.2445,-1.943,38.2938249493,6.6145,-4.593,8.0527795978,31.63,2.65,31.7408159946,77.92,38.6145,-4.593,38.8866977159,6.6145,-4.593,8.0527795978,32.0,0.0,32.0,64.9
2019-06-22 23:30:00,31.7335,-2.0685000000000002,31.8008445564,6.3335,-4.9285,8.0251688144,25.4,2.86,25.5605086021,78.26,32.0635,-4.9285,32.4400700446,6.3335,-4.9285,8.0251688144,25.73,0.0,25.73,65.19
2019-06-23 00:00:00,35.1605,-2.126,35.2247162693,6.0605,-6.226,8.6886556066,29.1,4.1,29.3874122712,78.35,35.4905,-6.226,36.0324668355,6.0605,-6.226,8.6886556066,29.43,0.0,29.43,65.27
2019-06-23 00:30:00,32.582,-2.1995,32.6561559932,5.062,-7.3995,8.9652910856,27.52,5.2,28.0069705609,78.63,32.902,-7.3995,33.7237928509,5.062,-7.3995,8.9652910856,27.84,0.0,27.84,65.51
2019-06-23 01:00:00,34.7215,-2.2085,34.7916661645,5.4015,-7.4785,9.2251918408,29.32,5.27,29.7898522991,78.44,35.0915,-7.4785,35.8795392181,5.4015,-7.4785,9.2251918408,29.69,0.0,29.69,65.36
2019-06-23 01:30:00,34.652,-2.2439999999999998,34.724582646900004,6.412,-7.854,10.1389871289,28.24,5.61,28.7918339117,78.44,34.992,-7.854,35.8625902578,6.412,-7.854,10.1389871289,28.58,0.0,28.58,65.36
2019-06-23 02:00:00,29.453,-2.2125,29.5359842438,7.683,-8.3825,11.3707869231,21.77,6.17,22.6274567727,79.04,29.703,-8.3825,30.863157895,7.683,-8.3825,11.3707869231,22.02,0.0,22.02,65.85
2019-06-23 02:30:00,35.6115,-2.251,35.6825718419,9.1415,-7.391,11.7555902978,26.47,5.14,26.964430274,79.12,35.9315,-7.391,36.6837780667,9.1415,-7.391,11.7555902978,26.79,0.0,26.79,65.91
2019-06-23 03:00:00,31.9275,-2.2365,32.0057368061,9.2375,-8.2365,12.3762408873,22.69,6.0,23.4698977416,79.39,32.1675,-8.2365,33.2052403771,9.2375,-8.2365,12.3762408873,22.93,0.0,22.93,66.13
2019-06-23 03:30:00,33.169,-2.2415,33.2446519496,10.409,-6.8915,12.4835913603,22.76,4.65,23.2301549715,78.95,33.489,-6.8915,34.1907281767,10.409,-6.8915,12.4835913603,23.08,0.0,23.08,65.77
2019-06-23 04:00:00,40.094,-2.237,40.1563569687,9.414,-7.8870000000000005,12.2812118702,30.68,5.65,31.1959115911,79.06,40.464,-7.8870000000000005,41.2254783477,9.414,-7.8870000000000005,12.2812118702,31.05,0.0,31.05,65.87
2019-06-23 04:30:00,35.2175,-2.3155,35.2935383109,8.0575,-6.8355,10.5663317429,27.16,4.52,27.5335431792,79.02,35.5075,-6.8355,36.1594609542,8.0575,-6.8355,10.5663317429,27.45,0.0,27.45,65.83
2019-06-23 05:00:00,30.963,-2.3665,31.0533040311,8.853,-6.8165,11.1731947647,22.11,4.45,22.5533722534,79.15,31.223,-6.8165,31.9584167513,8.853,-6.8165,11.1731947647,22.37,0.0,22.37,65.94
2019-06-23 05:30:00,27.6285,-2.3325,27.7267843159,10.4285,-6.4025,12.237059226,17.2,4.07,17.6749794908,79.2,27.8585,-6.4025,28.5847516781,10.4285,-6.4025,12.237059226,17.43,0.0,17.43,65.99
2019-06-23 06:00:00,29.863,-2.3405,29.954577434,10.763,-6.7005,12.6782833716,19.1,4.36,19.5913144021,79.24,30.093,-6.7005,30.829942414,10.763,-6.7005,12.6782833716,19.33,0.0,19.33,66.03
2019-06-23 06:30:00,39.5305,-2.3995,39.6032578269,9.8005,-7.3095,12.2261437297,29.73,4.91,30.1327230764,79.3,39.9205,-7.3095,40.5841731528,9.8005,-7.3095,12.2261437297,30.12,0.0,30.12,66.07
2019-06-23 07:00:00,31.052,-2.325,31.1389198432,10.302,-6.305,12.0782543855,20.75,3.98,21.1282488626,79.3,31.302,-6.305,31.9306784926,10.302,-6.305,12.0782543855,21.0,0.0,21.0,66.07
2019-06-23 07:30:00,29.567,-2.2805,29.6548169654,10.107,-5.8105,11.6581885064,19.46,3.5300000000000002,19.7775756856,79.3,29.777,-5.8105,30.3386163041,10.107,-5.8105,11.6581885064,19.67,0.0,19.67,66.07
