Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-23 08:00:00,26.954,-2.2895,27.0510614625,10.334,-4.2195,11.1622460217,16.62,1.9300000000000002,16.7316855098,78.98,27.184,-4.2195,27.5095262818,10.334,-4.2195,11.1622460217,16.85,0.0,16.85,65.83
2019-06-23 08:30:00,29.756,-2.2715,29.842574424,10.266,-3.9715,11.0074324095,19.49,1.7000000000000002,19.5640001022,78.98,29.976,-3.9715,30.2379461645,10.266,-3.9715,11.0074324095,19.71,0.0,19.71,65.83
2019-06-23 09:00:00,29.845,-2.2375,29.9287559255,8.645,-3.4575,9.3107642678,21.2,1.22,21.2350747585,78.82,30.115,-3.4575,30.3128278333,8.645,-3.4575,9.3107642678,21.47,0.0,21.47,65.71
2019-06-23 09:30:00,29.0805,-2.1675,29.1611648687,6.6205,-3.5375,7.5063257656,22.46,1.37,22.5017443768,78.87,29.360500000000002,-3.5375,29.5728400141,6.6205,-3.5375,7.5063257656,22.74,0.0,22.74,65.75
2019-06-23 10:00:00,26.8995,-2.049,26.9774257714,6.5795,-3.769,7.5825576984000005,20.32,1.72,20.3926653481,79.0,27.1495,-3.769,27.4098652177,6.5795,-3.769,7.5825576984000005,20.57,0.0,20.57,65.86
2019-06-23 10:30:00,29.0605,-1.9609999999999999,29.1265889052,9.0205,-3.771,9.7770067633,20.04,1.81,20.1215730001,78.92,29.3005,-3.771,29.542168865,9.0205,-3.771,9.7770067633,20.28,0.0,20.28,65.8
2019-06-23 11:00:00,23.437,-1.9115000000000002,23.5148208849,7.347,-3.6515,8.2043806134,16.09,1.74,16.183809811,78.87,23.647,-3.6515,23.927266063,7.347,-3.6515,8.2043806134,16.3,0.0,16.3,65.8
2019-06-23 11:30:00,30.0015,-1.669,30.0478878334,9.8215,-3.499,10.4261624412,20.18,1.83,20.2628058274,78.5,30.2415,-3.499,30.4432475805,9.8215,-3.499,10.4261624412,20.42,0.0,20.42,65.46
2019-06-23 12:00:00,34.1255,-1.6145,34.1636701849,11.2755,-3.7445,11.8810008206,22.85,2.13,22.949060983,78.37,34.4555,-3.7445,34.6583721559,11.2755,-3.7445,11.8810008206,23.18,0.0,23.18,65.35
2019-06-23 12:30:00,39.1625,-1.6520000000000001,39.1973278458,9.3525,-3.842,10.1108961151,29.81,2.19,29.890336231,78.16,39.5625,-3.842,39.748614696,9.3525,-3.842,10.1108961151,30.21,0.0,30.21,65.17
2019-06-23 13:00:00,37.6465,-1.726,37.6860456701,7.4465,-4.116,8.5083381603,30.2,2.39,30.2944235793,78.2,38.0065,-4.116,38.2287260872,7.4465,-4.116,8.5083381603,30.56,0.0,30.56,65.22
2019-06-23 13:30:00,35.1545,-1.7745000000000002,35.1992573856,7.5845,-4.5745000000000005,8.8572394401,27.57,2.8,27.7118187783,78.39,35.4545,-4.5745000000000005,35.7483932576,7.5845,-4.5745000000000005,8.8572394401,27.87,0.0,27.87,65.37
2019-06-23 14:00:00,35.1225,-1.705,35.163859732,9.3625,-3.955,10.1635835831,25.76,2.25,25.8580761079,78.54,35.4425,-3.955,35.6624849281,9.3625,-3.955,10.1635835831,26.08,0.0,26.08,65.49
2019-06-23 14:30:00,20.138,-1.8565,20.2233932922,6.028,-2.3565,6.4722388901,14.11,0.5,14.118856186,78.83,20.308,-2.3565,20.4442646297,6.028,-2.3565,6.4722388901,14.28,0.0,14.28,65.72
2019-06-23 15:00:00,26.7995,-1.8415,26.8626938802,5.4695,-3.4215,6.4515186197,21.33,1.58,21.3884384657,78.7,27.0695,-3.4215,27.2848766261,5.4695,-3.4215,6.4515186197,21.6,0.0,21.6,65.61
2019-06-23 15:30:00,28.07,-1.685,28.1205285334,11.61,-4.425,12.424682088499999,16.46,2.74,16.6864975354,78.7,28.26,-4.425,28.6043392687,11.61,-4.425,12.424682088499999,16.65,0.0,16.65,65.61
2019-06-23 16:00:00,26.9845,-1.562,27.0296704429,12.9145,-3.542,13.3914179328,14.07,1.98,14.2086346987,78.64,27.1745,-3.542,27.4043648759,12.9145,-3.542,13.3914179328,14.26,0.0,14.26,65.53
2019-06-23 16:30:00,33.476,-1.4985,33.5095222027,14.016,-4.7785,14.8081841645,19.46,3.2800000000000002,19.7344875789,78.54,33.716,-4.7785,34.0529399355,14.016,-4.7785,14.8081841645,19.7,0.0,19.7,65.49
2019-06-23 17:00:00,31.753,-1.3945,31.7836064544,16.963,-3.7845,17.3800405422,14.79,2.39,14.9818623675,78.49,31.983,-3.7845,32.2061287529,16.963,-3.7845,17.3800405422,15.02,0.0,15.02,65.43
2019-06-23 17:30:00,31.548000000000002,-1.222,31.5716579862,18.868,-3.362,19.1651889633,12.68,2.14,12.8593156894,78.42,31.718,-3.362,31.8956825918,18.868,-3.362,19.1651889633,12.85,0.0,12.85,65.39
2019-06-23 18:00:00,20.328,-1.552,20.3871598807,16.088,-1.9020000000000001,16.2000416049,4.24,0.35000000000000003,4.2544212297,78.64,20.378,-1.9020000000000001,20.4665700106,16.088,-1.9020000000000001,16.2000416049,4.29,0.0,4.29,65.58
2019-06-23 18:30:00,28.9345,-1.603,28.9788698753,17.2945,-3.443,17.6338872416,11.64,1.8399999999999999,11.7845322351,78.56,29.0945,-3.443,29.2975114856,17.2945,-3.443,17.6338872416,11.8,0.0,11.8,65.53
2019-06-23 19:00:00,30.4785,-1.5745,30.5191417392,17.9385,-4.6745,18.5375492582,12.54,3.1,12.9174920166,78.56,30.6285,-4.6745,30.9831561094,17.9385,-4.6745,18.5375492582,12.69,0.0,12.69,65.53
2019-06-23 19:30:00,25.887,-1.712,25.9435485815,15.727,-5.242,16.5776081809,10.16,3.5300000000000002,10.7557658956,78.7,26.007,-5.242,26.5300322842,15.727,-5.242,16.5776081809,10.28,0.0,10.28,65.65
2019-06-23 20:00:00,32.432,-1.73,32.4781083809,14.752,-5.17,15.6317114866,17.68,3.44,18.0115518487,78.7,32.682,-5.17,33.0883971204,14.752,-5.17,15.6317114866,17.93,0.0,17.93,65.65
2019-06-23 20:30:00,31.5735,-1.767,31.6229061165,11.7835,-5.657,13.0710566233,19.79,3.89,20.1686935621,78.77,31.7835,-5.657,32.2830066947,11.7835,-5.657,13.0710566233,20.0,0.0,20.0,65.69
2019-06-23 21:00:00,26.794,-1.8195000000000001,26.855707331,10.704,-6.4595,12.5020300852,16.09,4.64,16.7456770541,78.99,26.994,-6.4595,27.756101604,10.704,-6.4595,12.5020300852,16.29,0.0,16.29,65.88
2019-06-23 21:30:00,28.297,-1.857,28.3578676561,10.347,-2.127,10.5633582728,17.95,0.27,17.9520305258,78.18,28.517,-2.127,28.5962133507,10.347,-2.127,10.5633582728,18.17,0.0,18.17,65.2
2019-06-23 22:00:00,25.401,-1.907,25.4724841741,7.741,-0.597,7.7639867336,17.66,-1.31,17.708520548,77.72,25.671,-0.597,25.6779409221,7.741,-0.597,7.7639867336,17.93,0.0,17.93,64.83
2019-06-23 22:30:00,32.104,-1.892,32.1597027349,7.994,-1.532,8.1394754131,24.11,-0.36,24.1126875317,77.72,32.374,-1.532,32.4102283238,7.994,-1.532,8.1394754131,24.38,0.0,24.38,64.83
2019-06-23 23:00:00,29.2315,-2.018,29.3010736365,8.5415,-4.098,9.4736912685,20.69,2.08,20.7942900817,78.39,29.5115,-4.098,29.7946679164,8.5415,-4.098,9.4736912685,20.97,0.0,20.97,65.36
2019-06-23 23:30:00,30.015,-2.1605,30.0926566665,5.315,-7.1005,8.8694038836,24.7,4.94,25.1891563971,79.09,30.305,-7.1005,31.1257148552,5.315,-7.1005,8.8694038836,24.99,0.0,24.99,65.9
2019-06-24 00:00:00,28.367,-2.1055,28.4450315389,3.427,1.1945000000000001,3.6292091769,24.94,-3.3,25.1573766518,77.47,28.587,1.1945000000000001,28.6119450449,3.427,1.1945000000000001,3.6292091769,25.16,0.0,25.16,64.55
2019-06-24 00:30:00,27.2815,-2.1295,27.36448451,3.3815,1.5505,3.7200258736,23.9,-3.68,24.1816542031,77.37,27.5015,1.5505,27.5451729437,3.3815,1.5505,3.7200258736,24.12,0.0,24.12,64.47
2019-06-24 01:00:00,27.443,-2.1395,27.5262730723,3.673,1.0805,3.8286302054,23.77,-3.22,23.9871069535,77.52,27.643,1.0805,27.664109044900002,3.673,1.0805,3.8286302054,23.97,0.0,23.97,64.59
2019-06-24 01:30:00,35.327,-2.1495,35.3923336226,3.697,2.2305,4.3177470109,31.63,-4.38,31.9318226852,77.25,35.617,2.2305,35.6867737299,3.697,2.2305,4.3177470109,31.92,0.0,31.92,64.37
2019-06-24 02:00:00,38.012,-2.2115,38.0762770797,2.232,2.8085,3.5874080128,35.78,-5.02,36.1304414587,77.43,38.332,2.8085,38.4347485519,2.232,2.8085,3.5874080128,36.1,0.0,36.1,64.52
2019-06-24 02:30:00,45.672,-2.165,45.7232851947,1.082,3.125,3.3070151194,44.59,-5.29,44.9026970237,77.13,46.012,3.125,46.1179983195,1.082,3.125,3.3070151194,44.93,0.0,44.93,64.26
2019-06-24 03:00:00,34.565,-2.238,34.6373767627,0.765,4.012,4.0842831684,33.8,-6.25,34.3729908504,77.45,34.845,4.012,35.0752073265,0.765,4.012,4.0842831684,34.08,0.0,34.08,64.52
2019-06-24 03:30:00,42.2175,-2.2135,42.2754880338,0.35750000000000004,3.1265,3.1468728128,41.86,-5.34,42.1992322205,77.36,42.5975,3.1265,42.7120826992,0.35750000000000004,3.1265,3.1468728128,42.24,0.0,42.24,64.44
2019-06-24 04:00:00,42.7865,-2.1835,42.8421784518,0.036500000000000005,3.0365,3.0367193647,42.75,-5.22,43.0675156005,77.36,43.1165,3.0365,43.2232912271,0.036500000000000005,3.0365,3.0367193647,43.08,0.0,43.08,64.44
2019-06-24 04:30:00,40.14,-2.253,40.2031790907,0.0,2.817,2.817,40.14,-5.07,40.458923614,77.6,40.46,2.817,40.5579472977,0.0,2.817,2.817,40.46,0.0,40.46,64.65
2019-06-24 05:00:00,41.72,-2.3064999999999998,41.7837090533,0.0,3.5535,3.5535,41.72,-5.86,42.1295383312,77.4,42.08,3.5535,42.2297734099,0.0,3.5535,3.5535,42.08,0.0,42.08,64.5
2019-06-24 05:30:00,32.39,-2.3005,32.4715937436,0.0,3.1895,3.1895,32.39,-5.49,32.8519740655,77.72,32.65,3.1895,32.8054173918,0.0,3.1895,3.1895,32.65,0.0,32.65,64.76
2019-06-24 06:00:00,27.75,-2.2880000000000003,27.8441635536,0.0,3.092,3.092,27.75,-5.38,28.2667101022,77.94,28.0,3.092,28.1702052531,0.0,3.092,3.092,28.0,0.0,28.0,64.96
2019-06-24 06:30:00,37.9,-2.156,37.961274162,0.0,3.004,3.004,37.9,-5.16,38.2496483644,77.73,38.2,3.004,38.3179333472,0.0,3.004,3.004,38.2,0.0,38.2,64.81
2019-06-24 07:00:00,46.87,-1.9545,46.9107340622,0.0,2.3355,2.3355,46.87,-4.29,47.0659218544,77.43,47.3,2.3355,47.3576240984,0.0,2.3355,2.3355,47.3,0.0,47.3,64.58
2019-06-24 07:30:00,43.29,-1.2525,43.3081153625,0.0,4.2475,4.2475,43.29,-5.5,43.6379891837,77.01,43.57,4.2475,43.7765480166,0.0,4.2475,4.2475,43.57,0.0,43.57,64.25
2019-06-24 08:00:00,41.66,-1.4415,41.684931597,0.0,-1.7215,1.7215,41.66,0.28,41.6609409399,78.06,42.14,-1.7215,42.1751486334,0.0,-1.7215,1.7215,42.14,0.0,42.14,65.13
2019-06-24 08:30:00,41.36,-1.0565,41.3734914196,0.0,-2.7865,2.7865,41.36,1.73,41.3961652813,78.32,41.88,-2.7865,41.9725979926,0.0,-2.7865,2.7865,41.88,0.0,41.88,65.33
2019-06-24 09:00:00,43.33,-1.0635,43.3430494111,0.0,-2.7835,2.7835,43.33,1.72,43.3641245732,78.26,43.87,-2.7835,43.9582162087,0.0,-2.7835,2.7835,43.87,0.0,43.87,65.28
2019-06-24 09:30:00,40.66,-0.9045000000000001,40.6700592605,0.0,-2.4545,2.4545,40.66,1.55,40.6895330521,78.26,41.1,-2.4545,41.1732263765,0.0,-2.4545,2.4545,41.1,0.0,41.1,65.28
2019-06-24 10:00:00,26.35,-0.929,26.3663714037,0.0,-1.359,1.359,26.35,0.43,26.3535083053,78.47,26.63,-1.359,26.6646541511,0.0,-1.359,1.359,26.63,0.0,26.63,65.45
2019-06-24 10:30:00,25.37,-0.89,25.3856061578,0.0,-0.88,0.88,25.37,-0.01,25.3700019708,78.33,25.68,-0.88,25.6950734578,0.0,-0.88,0.88,25.68,0.0,25.68,65.31
2019-06-24 11:00:00,24.54,-0.742,24.5512151227,0.0,-0.092,0.092,24.54,-0.65,24.5486068851,78.12,24.82,-0.092,24.8201705071,0.0,-0.092,0.092,24.82,0.0,24.82,65.16
2019-06-24 11:30:00,26.82,-0.7215,26.8297029848,0.0,-0.1015,0.1015,26.82,-0.62,26.8271653367,78.12,27.15,-0.1015,27.1501897277,0.0,-0.1015,0.1015,27.15,0.0,27.15,65.16
2019-06-24 12:00:00,26.288,-0.6735,26.2966261382,0.008,-0.5935,0.593553915,26.28,-0.08,26.2801217653,78.27,26.588,-0.5935,26.5946232583,0.008,-0.5935,0.593553915,26.58,0.0,26.58,65.26
2019-06-24 12:30:00,24.49,-0.595,24.4972268839,0.0,-0.255,0.255,24.49,-0.34,24.4923600333,78.27,24.77,-0.255,24.7713125409,0.0,-0.255,0.255,24.77,0.0,24.77,65.26
2019-06-24 13:00:00,27.0,-0.6930000000000001,27.0088920358,0.0,0.127,0.127,27.0,-0.8200000000000001,27.0124489819,78.27,27.35,0.127,27.3502948613,0.0,0.127,0.127,27.35,0.0,27.35,65.26
2019-06-24 13:30:00,28.55,-0.794,28.5610387766,0.0,-0.754,0.754,28.55,-0.04,28.550028021,78.35,28.87,-0.754,28.8798444594,0.0,-0.754,0.754,28.87,0.0,28.87,65.35
2019-06-24 14:00:00,36.1,-0.7725000000000001,36.108264376,0.0,-1.3425,1.3425,36.1,0.5700000000000001,36.1044997196,78.23,36.57,-1.3425,36.5946335717,0.0,-1.3425,1.3425,36.57,0.0,36.57,65.25
2019-06-24 14:30:00,47.97,-0.7415,47.9757305546,0.0,-2.0215,2.0215,47.97,1.28,47.9870743013,77.99,48.53,-2.0215,48.5720841868,0.0,-2.0215,2.0215,48.53,0.0,48.53,65.06
2019-06-24 15:00:00,47.92,-0.7395,47.9257056312,0.0,-2.1695,2.1695,47.92,1.43,47.9413318547,77.99,48.52,-2.1695,48.5684787722,0.0,-2.1695,2.1695,48.52,0.0,48.52,65.06
2019-06-24 15:30:00,46.38,-0.781,46.3865752239,0.0,-1.9609999999999999,1.9609999999999999,46.38,1.18,46.3950083522,77.99,46.89,-1.9609999999999999,46.9309878545,0.0,-1.9609999999999999,1.9609999999999999,46.89,0.0,46.89,65.06
2019-06-24 16:00:00,46.3,-0.7465,46.3060175598,0.0,-2.0665,2.0665,46.3,1.32,46.3188125927,77.99,46.88,-2.0665,46.9255242086,0.0,-2.0665,2.0665,46.88,0.0,46.88,65.06
2019-06-24 16:30:00,46.94,-0.662,46.9446678974,0.0,-1.732,1.732,46.94,1.07,46.952193772,77.99,47.5,-1.732,47.5315666058,0.0,-1.732,1.732,47.5,0.0,47.5,65.06
2019-06-24 17:00:00,36.43,-0.8310000000000001,36.4394766839,0.0,-1.691,1.691,36.43,0.86,36.4401495606,78.25,36.84,-1.691,36.8787890392,0.0,-1.691,1.691,36.84,0.0,36.84,65.27
2019-06-24 17:30:00,35.52,-0.805,35.5291208025,0.0,-1.925,1.925,35.52,1.12,35.5376532709,78.25,35.97,-1.925,36.0214731098,0.0,-1.925,1.925,35.97,0.0,35.97,65.27
2019-06-24 18:00:00,39.8,-1.4675,39.8270455375,0.0,-2.9375,2.9375,39.8,1.47,39.827137733,78.3,40.23,-2.9375,40.3371021053,0.0,-2.9375,2.9375,40.23,0.0,40.23,65.32
2019-06-24 18:30:00,34.969,-1.513,35.0017161008,0.049,-3.633,3.6333304281,34.92,2.12,34.9842936187,78.5,35.389,-3.633,35.5749913563,0.049,-3.633,3.6333304281,35.34,0.0,35.34,65.5
2019-06-24 19:00:00,30.64,-1.4705,30.6752664251,0.19,-3.9705,3.9750434274,30.45,2.5,30.5524548932,78.34,31.0,-3.9705,31.2532377563,0.19,-3.9705,3.9750434274,30.81,0.0,30.81,65.35
2019-06-24 19:30:00,37.1975,-1.4825,37.2270306699,0.0675,-4.6125,4.612993876,37.13,3.13,37.2616934666,78.28,37.6175,-4.6125,37.8992277296,0.0675,-4.6125,4.612993876,37.55,0.0,37.55,65.31
2019-06-24 20:00:00,35.083,-1.4375,35.1124378996,0.073,-4.7275,4.7280635835,35.01,3.29,35.1642460462,78.35,35.423,-4.7275,35.7370701828,0.073,-4.7275,4.7280635835,35.35,0.0,35.35,65.36
2019-06-24 20:30:00,30.511,-1.479,30.5468257271,0.001,-3.399,3.3990001471,30.51,1.92,30.5703532855,78.42,30.871,-3.399,31.0575569226,0.001,-3.399,3.3990001471,30.87,0.0,30.87,65.41
2019-06-24 21:00:00,28.83,-1.5030000000000001,28.8691515116,0.0,-1.983,1.983,28.83,0.48,28.8339955608,78.36,29.13,-1.983,29.1974175057,0.0,-1.983,1.983,29.13,0.0,29.13,65.36
2019-06-24 21:30:00,36.4325,-1.6455000000000002,36.4696411622,0.21250000000000002,-2.6255,2.6340855148999998,36.22,0.98,36.233255443,78.36,36.8625,-2.6255,36.9558812167,0.21250000000000002,-2.6255,2.6340855148999998,36.65,0.0,36.65,65.36
2019-06-24 22:00:00,36.3865,-1.6035,36.4218148161,0.0965,1.2665,1.2701710515,36.29,-2.87,36.403310289,77.33,36.8365,1.2665,36.8582657555,0.0965,1.2665,1.2701710515,36.74,0.0,36.74,64.5
2019-06-24 22:30:00,40.524,-1.5635,40.5541503209,0.084,2.7765,2.7777703739,40.44,-4.34,40.6722165612,76.95,41.014,2.7765,41.1078720959,0.084,2.7765,2.7777703739,40.93,0.0,40.93,64.18
2019-06-24 23:00:00,39.8465,-1.666,39.8813128953,0.3065,2.004,2.0273031964,39.54,-3.67,39.7099546713,77.1,40.3265,2.004,40.3762630545,0.3065,2.004,2.0273031964,40.02,0.0,40.02,64.32
2019-06-24 23:30:00,37.1725,-1.7650000000000001,37.2143786896,0.42250000000000004,1.375,1.4384475138,36.75,-3.14,36.8839002818,77.51,37.5825,1.375,37.6076445852,0.42250000000000004,1.375,1.4384475138,37.16,0.0,37.16,64.61
2019-06-25 00:00:00,33.1205,-1.8435000000000001,33.1717652907,1.4405000000000001,0.9265,1.7127295466999999,31.68,-2.77,31.800869485,77.67,33.4705,0.9265,33.4833208105,1.4405000000000001,0.9265,1.7127295466999999,32.03,0.0,32.03,64.73
2019-06-25 00:30:00,36.525,-1.9580000000000002,36.5774437188,2.585,0.112,2.587425168,33.94,-2.07,34.0030660382,77.46,36.995,0.112,36.995169536,2.585,0.112,2.587425168,34.41,0.0,34.41,64.56
2019-06-25 01:00:00,47.1745,-1.9609999999999999,47.2152408789,1.6145,-0.441,1.6736460946,45.56,-1.52,45.5853485234,77.24,47.6545,-0.441,47.6565404876,1.6145,-0.441,1.6736460946,46.04,0.0,46.04,64.37
2019-06-25 01:30:00,46.625,-2.0215,46.6688020764,1.525,-0.8515,1.746618805,45.1,-1.17,45.1151737224,77.33,47.185,-0.8515,47.1926824545,1.525,-0.8515,1.746618805,45.66,0.0,45.66,64.44
2019-06-25 02:00:00,47.5795,-2.0565,47.6239226912,1.3295,-0.9765,1.6495825229,46.25,-1.08,46.2626080112,77.41,48.1295,-0.9765,48.1394050908,1.3295,-0.9765,1.6495825229,46.8,0.0,46.8,64.5
2019-06-25 02:30:00,38.6375,-2.027,38.6906336889,0.8975000000000001,-0.397,0.9813843539,37.74,-1.63,37.7751836528,77.63,39.0575,-0.397,39.0595176013,0.8975000000000001,-0.397,0.9813843539,38.16,0.0,38.16,64.68
2019-06-25 03:00:00,40.1585,-2.08,40.2123304752,1.1785,-0.6000000000000001,1.3224455565,38.98,-1.48,39.0080863412,77.55,40.6185,-0.6000000000000001,40.6229312366,1.1785,-0.6000000000000001,1.3224455565,39.44,0.0,39.44,64.62
2019-06-25 03:30:00,38.203,-2.098,38.260564724,1.783,-1.638,2.4211842144,36.42,-0.46,36.4229048814,77.75,38.643,-1.638,38.6777002031,1.783,-1.638,2.4211842144,36.86,0.0,36.86,64.81
2019-06-25 04:00:00,38.9965,-2.1655,39.0565795033,2.7765,-1.2555,3.0471679475,36.22,-0.91,36.231429726100004,77.75,39.4665,-1.2555,39.4864648012,2.7765,-1.2555,3.0471679475,36.69,0.0,36.69,64.81
2019-06-25 04:30:00,49.209,-2.2325,49.2596156831,2.709,-1.8125,3.25942284,46.5,-0.42,46.5018967355,77.62,49.809,-1.8125,49.841966627,2.709,-1.8125,3.25942284,47.1,0.0,47.1,64.68
2019-06-25 05:00:00,47.467,-2.1825,47.5171484335,1.217,-1.4025,1.8569047498,46.25,-0.78,46.2565768297,77.62,47.977,-1.4025,47.9974950935,1.217,-1.4025,1.8569047498,46.76,0.0,46.76,64.68
2019-06-25 05:30:00,46.3925,-2.1215,46.4409821009,0.7425,-1.1715,1.3869817951,45.65,-0.9500000000000001,45.6598839245,77.62,46.9925,-1.1715,47.0071001924,0.7425,-1.1715,1.3869817951,46.25,0.0,46.25,64.68
2019-06-25 06:00:00,45.565,-2.123,45.6144314225,0.385,-0.713,0.8103048809000001,45.18,-1.4100000000000001,45.2019966373,77.62,46.105,-0.713,46.110512836,0.385,-0.713,0.8103048809000001,45.72,0.0,45.72,64.68
2019-06-25 06:30:00,43.744,-1.9929999999999999,43.7893775361,0.054,0.017,0.056612719400000004,43.69,-2.01,43.7362115415,77.57,44.234,0.017,44.2340032667,0.054,0.017,0.056612719400000004,44.18,0.0,44.18,64.68
2019-06-25 07:00:00,36.7825,-1.936,36.8334142084,0.0025,0.5640000000000001,0.5640055408,36.78,-2.5,36.8648667433,77.65,37.1825,0.5640000000000001,37.1867772501,0.0025,0.5640000000000001,0.5640055408,37.18,0.0,37.18,64.78
2019-06-25 07:30:00,30.0575,-1.5075,30.0952797379,0.007500000000000001,-5.2075,5.2075054009,30.05,3.7,30.2769301614,78.64,30.3775,-5.2075,30.8206191129,0.007500000000000001,-5.2075,5.2075054009,30.37,0.0,30.37,65.61
2019-06-25 08:00:00,29.55,-1.1705,29.5731731515,0.14,-4.5605,4.5626483811,29.41,3.39,29.6047327298,78.59,29.88,-4.5605,30.2260245525,0.14,-4.5605,4.5626483811,29.74,0.0,29.74,65.55
2019-06-25 08:30:00,17.972,-1.0215,18.0010068121,1.762,-0.7615000000000001,1.9195119822,16.21,-0.26,16.2120849985,78.29,18.152,-0.7615000000000001,18.167965936,1.762,-0.7615000000000001,1.9195119822,16.39,0.0,16.39,65.3
2019-06-25 09:00:00,24.926,-0.8865000000000001,24.9417593255,1.826,-1.1665,2.1667944642,23.1,0.28,23.1016969074,77.96,25.236,-1.1665,25.2629455577,1.826,-1.1665,2.1667944642,23.41,0.0,23.41,65.02
2019-06-25 09:30:00,35.3075,-0.796,35.3164716846,0.7875000000000001,-1.796,1.9610640607,34.52,1.0,34.5344813194,77.73,35.7475,-1.796,35.7925882307,0.7875000000000001,-1.796,1.9610640607,34.96,0.0,34.96,64.85
2019-06-25 10:00:00,35.896,-0.7435,35.9036990887,0.47600000000000003,-1.7735,1.8362674777999999,35.42,1.03,35.4349728376,77.73,36.316,-1.7735,36.3592788467,0.47600000000000003,-1.7735,1.8362674777999999,35.84,0.0,35.84,64.85
2019-06-25 10:30:00,32.725,-0.7775000000000001,32.7342348505,1.2650000000000001,-1.6575000000000002,2.08507344,31.46,0.88,31.4723052858,77.73,33.075,-1.6575000000000002,33.1165054203,1.2650000000000001,-1.6575000000000002,2.08507344,31.81,0.0,31.81,64.85
2019-06-25 11:00:00,27.034,-0.7085,27.0432824977,0.5640000000000001,-0.8885000000000001,1.0523916809,26.47,0.18,26.4706120065,77.83,27.344,-0.8885000000000001,27.3584313924,0.5640000000000001,-0.8885000000000001,1.0523916809,26.78,0.0,26.78,64.93
2019-06-25 11:30:00,20.2785,-0.761,20.2927741635,0.42850000000000005,-1.221,1.2940066654,19.85,0.46,19.8553292594,78.09,20.4785,-1.221,20.5148678585,0.42850000000000005,-1.221,1.2940066654,20.05,0.0,20.05,65.15
2019-06-25 12:00:00,17.304,-0.671,17.3170048507,1.634,-1.291,2.0824593633,15.67,0.62,15.6822606789,78.17,17.474,-1.291,17.5216254098,1.634,-1.291,2.0824593633,15.84,0.0,15.84,65.2
2019-06-25 12:30:00,17.507,-0.6735,17.5199500927,0.937,-0.5635,1.0933897978,16.57,-0.11,16.5703651137,78.04,17.687,-0.5635,17.6959741537,0.937,-0.5635,1.0933897978,16.75,0.0,16.75,65.1
2019-06-25 13:00:00,16.782,-0.6365000000000001,16.7940661023,2.832,-0.7265,2.9237007798,13.95,0.09,13.9502903196,78.09,16.952,-0.7265,16.9675604095,2.832,-0.7265,2.9237007798,14.12,0.0,14.12,65.1
2019-06-25 13:30:00,29.582,-0.772,29.5920717085,0.9420000000000001,-2.5220000000000002,2.6921827575,28.64,1.75,28.693415621,78.01,29.912,-2.5220000000000002,30.0181316541,0.9420000000000001,-2.5220000000000002,2.6921827575,28.97,0.0,28.97,65.1
2019-06-25 14:00:00,32.6885,-0.6795,32.6955616636,0.5185000000000001,-2.3195,2.3767462002,32.17,1.6400000000000001,32.2117757971,77.88,33.0885,-2.3195,33.1696987098,0.5185000000000001,-2.3195,2.3767462002,32.57,0.0,32.57,64.97
2019-06-25 14:30:00,26.186,-0.7615000000000001,26.1970700318,1.6059999999999999,-1.7815,2.3985366893,24.58,1.02,24.6011544445,77.8,26.476,-1.7815,26.5358685226,1.6059999999999999,-1.7815,2.3985366893,24.87,0.0,24.87,64.9
2019-06-25 15:00:00,32.3195,-0.715,32.3274079575,0.3095,-2.395,2.4149151641,32.01,1.6800000000000002,32.0540559056,77.84,32.7095,-2.395,32.7970641255,0.3095,-2.395,2.4149151641,32.4,0.0,32.4,64.93
2019-06-25 15:30:00,33.598,-0.6235,33.6037848501,0.23800000000000002,-2.7135,2.7239174455,33.36,2.09,33.4254050088,77.78,33.978,-2.7135,34.0861785222,0.23800000000000002,-2.7135,2.7239174455,33.74,0.0,33.74,64.87
2019-06-25 16:00:00,27.005,-0.579,27.0112063041,0.375,-2.209,2.2406039364,26.63,1.63,26.6798388301,77.88,27.305,-2.209,27.3942093516,0.375,-2.209,2.2406039364,26.93,0.0,26.93,64.96
2019-06-25 16:30:00,24.7475,-0.622,24.7553153939,0.5775,-2.372,2.4412886454000002,24.17,1.75,24.233270518,77.97,25.0275,-2.372,25.1396527472,0.5775,-2.372,2.4412886454000002,24.45,0.0,24.45,65.03
2019-06-25 17:00:00,24.1615,-0.7765000000000001,24.1739743216,0.6715,-2.9865,3.0610610089,23.49,2.21,23.5937322185,77.97,24.4315,-2.9865,24.6133576438,0.6715,-2.9865,3.0610610089,23.76,0.0,23.76,65.03
2019-06-25 17:30:00,21.771,-0.7925000000000001,21.7854193728,0.161,-3.1825,3.1865698251,21.61,2.39,21.7417616582,78.02,22.001,-3.1825,22.2299866678,0.161,-3.1825,3.1865698251,21.84,0.0,21.84,65.08
2019-06-25 18:00:00,19.309,-0.802,19.325648372,0.659,-2.832,2.9076631511,18.65,2.03,18.7601545836,78.13,19.509,-2.832,19.7134802863,0.659,-2.832,2.9076631511,18.85,0.0,18.85,65.17
2019-06-25 18:30:00,17.841,-1.301,17.8883728159,1.231,-2.451,2.7427653928,16.61,1.15,16.6497627611,78.27,18.011,-2.451,18.1770053089,1.231,-2.451,2.7427653928,16.78,0.0,16.78,65.29
2019-06-25 19:00:00,18.739,-1.5505,18.8030362242,1.179,-2.0605,2.3739631947,17.56,0.51,17.567404475300002,78.04,18.919,-2.0605,19.0308754725,1.179,-2.0605,2.3739631947,17.74,0.0,17.74,65.11
2019-06-25 19:30:00,19.9015,-1.5550000000000002,19.9621573797,2.5715,-2.445,3.5483287968,17.33,0.89,17.3528383845,78.04,20.0815,-2.445,20.2297965202,2.5715,-2.445,3.5483287968,17.51,0.0,17.51,65.11
2019-06-25 20:00:00,20.3545,-1.4905,20.4089994978,4.9145,-2.7905,5.6514777271,15.44,1.3,15.4946313283,78.04,20.5145,-2.7905,20.7034200194,4.9145,-2.7905,5.6514777271,15.6,0.0,15.6,65.11
2019-06-25 20:30:00,25.3675,-1.518,25.4128782362,5.3975,-3.508,6.4373185605,19.97,1.99,20.0689062981,78.04,25.6075,-3.508,25.8466655538,5.3975,-3.508,6.4373185605,20.21,0.0,20.21,65.11
2019-06-25 21:00:00,34.1775,-1.6155,34.2156593755,2.1975,-2.5655,3.3779870485,31.98,0.9500000000000001,31.9941072699,77.98,34.5375,-2.5655,34.6326536162,2.1975,-2.5655,3.3779870485,32.34,0.0,32.34,65.06
2019-06-25 21:30:00,27.1155,-1.703,27.1689261704,0.9955,-0.243,1.0247288666,26.12,-1.46,26.1607721599,78.24,27.4255,-0.243,27.4265765135,0.9955,-0.243,1.0247288666,26.43,0.0,26.43,65.26
2019-06-25 22:00:00,28.2155,-1.7985,28.2727614941,1.8455,-1.0185,2.1078929052,26.37,-0.78,26.381533314,78.29,28.5055,-1.0185,28.5236896719,1.8455,-1.0185,2.1078929052,26.66,0.0,26.66,65.3
2019-06-25 22:30:00,31.6905,-1.772,31.740002745,1.9405000000000001,-2.372,3.0646246508,29.75,0.6000000000000001,29.756049805,78.24,32.0305,-2.372,32.1182084533,1.9405000000000001,-2.372,3.0646246508,30.09,0.0,30.09,65.26
2019-06-25 23:00:00,35.739,-1.8415,35.786411433,2.339,-3.7715,4.4379199238,33.4,1.9300000000000002,33.4557155057,78.39,36.119,-3.7715,36.3153737865,2.339,-3.7715,4.4379199238,33.78,0.0,33.78,65.38
2019-06-25 23:30:00,33.9775,-1.9325,34.0324119407,2.2875,-4.5625,5.1038282201,31.69,2.63,31.7989465234,78.62,34.3175,-4.5625,34.6194629147,2.2875,-4.5625,5.1038282201,32.03,0.0,32.03,65.58
2019-06-26 00:00:00,27.555,-2.036,27.6301161959,1.7349999999999999,-4.666,4.9781302714999995,25.82,2.63,25.9535989797,78.94,27.825,-4.666,28.2135106111,1.7349999999999999,-4.666,4.9781302714999995,26.09,0.0,26.09,65.85
2019-06-26 00:30:00,28.914,-2.089,28.9893655846,0.794,-4.969,5.0320370627,28.12,2.88,28.267097481,79.12,29.214,-4.969,29.6335748265,0.794,-4.969,5.0320370627,28.42,0.0,28.42,65.98
2019-06-26 01:00:00,36.6765,-2.1425,36.7390250075,0.6565000000000001,-6.0625,6.0979421529,36.02,3.92,36.2326758603,79.29,37.1065,-6.0625,37.5984873166,0.6565000000000001,-6.0625,6.0979421529,36.45,0.0,36.45,66.13
2019-06-26 01:30:00,34.8755,-2.1175,34.9397239042,1.4555,-5.5875,5.7739619413,33.42,3.47,33.5996622007,79.29,35.2155,-5.5875,35.6560176758,1.4555,-5.5875,5.7739619413,33.76,0.0,33.76,66.13
2019-06-26 02:00:00,33.5845,-2.1585,33.6537926912,2.5945,-4.9685,5.6051246641,30.99,2.81,31.1171367577,79.29,33.9245,-4.9685,34.2864068182,2.5945,-4.9685,5.6051246641,31.33,0.0,31.33,66.13
2019-06-26 02:30:00,36.3925,-2.2055,36.4592688695,3.2325,-6.0555,6.8642651828000005,33.16,3.85,33.3827515343,79.45,36.7725,-6.0555,37.2677586729,3.2325,-6.0555,6.8642651828000005,33.54,0.0,33.54,66.25
2019-06-26 03:00:00,39.056,-2.204,39.1181384015,2.896,-6.254,6.8919759141,36.16,4.05,36.3860976198,79.45,39.476,-6.254,39.9683261096,2.896,-6.254,6.8919759141,36.58,0.0,36.58,66.25
2019-06-26 03:30:00,35.9765,-2.2585,36.0473213221,4.9265,-4.4285,6.6243501191,31.05,2.17,31.1257353327,79.11,36.2665,-4.4285,36.535881466,4.9265,-4.4285,6.6243501191,31.34,0.0,31.34,65.97
2019-06-26 04:00:00,30.6025,-2.1615,30.6787400084,4.9125,-2.1315,5.3549928571,25.69,-0.03,25.6900175165,78.84,30.8425,-2.1315,30.9160653787,4.9125,-2.1315,5.3549928571,25.93,0.0,25.93,65.74
2019-06-26 04:30:00,32.827,-2.2845,32.9063955676,5.707,-2.9845,6.4402708988,27.12,0.7000000000000001,27.1290324192,78.79,33.047,-2.9845,33.1814925712,5.707,-2.9845,6.4402708988,27.34,0.0,27.34,65.74
2019-06-26 05:00:00,25.516,-2.226,25.6129133837,7.766,-2.716,8.2272359879,17.75,0.49,17.7567620922,78.79,25.586,-2.716,25.7297503291,7.766,-2.716,8.2272359879,17.82,0.0,17.82,65.68
2019-06-26 05:30:00,13.6775,-2.195,13.852509926,7.9575,-2.535,8.3515286774,5.72,0.34,5.7300959852,78.93,13.6875,-2.535,13.9202687205,7.9575,-2.535,8.3515286774,5.73,0.0,5.73,65.82
2019-06-26 06:00:00,16.763,-2.221,16.9094946702,10.083,-2.941,10.5031600007,6.68,0.72,6.7186903486,78.93,16.793,-2.941,17.0485873315,10.083,-2.941,10.5031600007,6.71,0.0,6.71,65.82
2019-06-26 06:30:00,14.843,-2.205,15.0058879777,4.383,-2.195,4.9019092199,10.46,-0.01,10.4600047801,79.02,14.923,-2.195,15.0835656925,4.383,-2.195,4.9019092199,10.54,0.0,10.54,65.91
2019-06-26 07:00:00,22.809,-1.928,22.8903399931,2.629,-0.5680000000000001,2.6896589003,20.18,-1.3599999999999999,20.2257756341,78.36,23.009,-0.5680000000000001,23.0160097541,2.629,-0.5680000000000001,2.6896589003,20.38,0.0,20.38,65.39
2019-06-26 07:30:00,16.522,-1.2810000000000001,16.5715854703,1.462,2.319,2.7413874225,15.06,-3.6,15.4843017279,78.1,16.612,2.319,16.7730827518,1.462,2.319,2.7413874225,15.15,0.0,15.15,65.18
2019-06-26 08:00:00,13.525500000000001,-1.185,13.5773110464,2.0355,2.955,3.588214772,11.49,-4.14,12.2130954307,78.1,13.6155,2.955,13.932475201799999,2.0355,2.955,3.588214772,11.58,0.0,11.58,65.18
2019-06-26 08:30:00,13.405,-1.0625,13.4470417286,5.105,4.9275,7.095159001,8.3,-5.99,10.2357266474,77.76,13.475,4.9275,14.3476786014,5.105,4.9275,7.095159001,8.37,0.0,8.37,64.88
2019-06-26 09:00:00,14.8725,-1.048,14.909378265,4.0725,4.952,6.4115177805,10.8,-6.0,12.3547561692,77.68,14.9625,4.952,15.7606697272,4.0725,4.952,6.4115177805,10.89,0.0,10.89,64.82
2019-06-26 09:30:00,14.6275,-0.8695,14.6533199822,1.9575,4.9505,5.3234628298,12.67,-5.82,13.9427866655,77.77,14.7375,4.9505,15.5467474573,1.9575,4.9505,5.3234628298,12.78,0.0,12.78,64.9
2019-06-26 10:00:00,11.2955,-0.837,11.3264685251,2.7455,5.993,6.5919510958,8.55,-6.83,10.9430982816,77.94,11.3555,5.993,12.839915469,2.7455,5.993,6.5919510958,8.61,0.0,8.61,65.03
2019-06-26 10:30:00,9.743,-0.867,9.7814997828,4.213,6.493,7.7400528422,5.53,-7.36,9.206003476,78.06,9.793,6.493,11.749974383,4.213,6.493,7.7400528422,5.58,0.0,5.58,65.14
2019-06-26 11:00:00,11.197,-0.8105,11.2262958829,4.577,6.5095,7.9575448004,6.62,-7.32,9.8694883353,77.98,11.257,6.5095,13.0036010109,4.577,6.5095,7.9575448004,6.68,0.0,6.68,65.07
2019-06-26 11:30:00,11.309,-0.8305,11.3394537457,3.459,6.4395,7.309708698,7.85,-7.27,10.6993177353,77.92,11.369,6.4395,13.0660369374,3.459,6.4395,7.309708698,7.91,0.0,7.91,65.01
2019-06-26 12:00:00,11.598,-0.75,11.6222245719,1.948,7.27,7.526460257,9.65,-8.02,12.5476252733,77.85,11.688,7.27,13.7645284699,1.948,7.27,7.526460257,9.74,0.0,9.74,64.94
2019-06-26 12:30:00,16.6415,-0.788,16.6601460453,1.5215,6.142,6.327647766,15.12,-6.93,16.6324772659,77.78,16.7915,6.142,17.8795591738,1.5215,6.142,6.327647766,15.27,0.0,15.27,64.87
2019-06-26 13:00:00,17.5075,-0.901,17.5306690474,3.8975,5.019,6.3545941845,13.61,-5.92,14.841782238,77.72,17.6175,5.019,18.3184788465,3.8975,5.019,6.3545941845,13.72,0.0,13.72,64.83
2019-06-26 13:30:00,16.673000000000002,-1.0195,16.7041404822,5.393,4.4805,7.0113714243,11.28,-5.5,12.5494382344,77.72,16.763,4.4805,17.3514566896,5.393,4.4805,7.0113714243,11.37,0.0,11.37,64.83
2019-06-26 14:00:00,13.259,-0.901,13.2895779466,5.309,5.239,7.4587265669,7.95,-6.14,10.0450037332,77.72,13.319,5.239,14.312333213,5.309,5.239,7.4587265669,8.01,0.0,8.01,64.83
2019-06-26 14:30:00,12.6235,-0.8995000000000001,12.6555068053,7.0335,4.5605,8.3826178787,5.59,-5.46,7.8140706421,77.68,12.6535,4.5605,13.4502499047,7.0335,4.5605,8.3826178787,5.62,0.0,5.62,64.78
2019-06-26 15:00:00,12.1365,-0.9205000000000001,12.1713578741,6.4165,5.4595,8.4248212147,5.72,-6.38,8.5687105214,77.68,12.1965,5.4595,13.3626626276,6.4165,5.4595,8.4248212147,5.78,0.0,5.78,64.78
2019-06-26 15:30:00,10.3945,-0.8855000000000001,10.4321493711,7.0245,6.2645,9.4120964987,3.37,-7.15,7.9043911847,77.75,10.3945,6.2645,12.136292288,7.0245,6.2645,9.4120964987,3.37,0.0,3.37,64.85
2019-06-26 16:00:00,9.891,-0.7915000000000001,9.9226182659,9.451,5.9785,11.1831955742,0.44,-6.77,6.7842833078,77.75,9.901,5.9785,11.5659959904,9.451,5.9785,11.1831955742,0.45,0.0,0.45,64.85
2019-06-26 16:30:00,9.2185,-0.8315,9.255924292,9.0085,5.7885,10.7079318498,0.21,-6.62,6.6233299782,77.75,9.1885,5.7885,10.8598003895,9.0085,5.7885,10.7079318498,0.18,0.0,0.18,64.85
2019-06-26 17:00:00,13.963,-0.978,13.9972087575,6.663,3.9619999999999997,7.7519683307000005,7.3,-4.94,8.8143973135,77.72,14.033,3.9619999999999997,14.5815819786,6.663,3.9619999999999997,7.7519683307000005,7.37,0.0,7.37,64.8
2019-06-26 17:30:00,20.7205,-1.421,20.7691685257,7.0505,3.129,7.7136367072,13.67,-4.55,14.4073384079,77.72,20.8205,3.129,21.0543074275,7.0505,3.129,7.7136367072,13.77,0.0,13.77,64.8
2019-06-26 18:00:00,16.572,-1.5265,16.642156899,9.882,3.0735,10.3489287489,6.69,-4.6,8.1188730745,77.8,16.622,3.0735,16.9037654459,9.882,3.0735,10.3489287489,6.74,0.0,6.74,64.87
2019-06-26 18:30:00,22.7875,-1.0655000000000001,22.8123967724,19.2475,2.1545,19.367708344,3.54,-3.22,4.7853944456,77.8,22.7975,2.1545,22.8990802545,19.2475,2.1545,19.367708344,3.55,0.0,3.55,64.87
2019-06-26 19:00:00,24.438,-0.5975,24.445303235,24.198,2.3525,24.3120846545,0.24,-2.95,2.9597466108,77.5,24.448,2.3525,24.5609234405,24.198,2.3525,24.3120846545,0.25,0.0,0.25,64.62
2019-06-26 19:30:00,23.8035,-0.201,23.8043486206,27.4535,1.8290000000000002,27.514358129,-3.65,-2.03,4.1765296599,77.46,23.7635,1.8290000000000002,23.8337821852,27.4535,1.8290000000000002,27.514358129,-3.69,0.0,3.69,64.57
2019-06-26 20:00:00,26.8445,0.1265,26.8447980529,30.5745,0.5665,30.5797477508,-3.73,-0.44,3.7558620848,77.37,26.8245,0.5665,26.8304812201,30.5745,0.5665,30.5797477508,-3.75,0.0,3.75,64.47
2019-06-26 20:30:00,25.525,0.5015000000000001,25.5299261113,32.845,-0.0285,32.8450123649,-7.32,0.53,7.3391620775,77.17,25.445,-0.0285,25.4450159609,32.845,-0.0285,32.8450123649,-7.4,0.0,7.4,64.32
2019-06-26 21:00:00,25.392,0.49450000000000005,25.3968146477,34.442,-1.7255,34.4851955809,-9.05,2.22,9.3183099326,77.35,25.302,-1.7255,25.3607680138,34.442,-1.7255,34.4851955809,-9.14,0.0,9.14,64.46
2019-06-26 21:30:00,26.199,0.9725,26.2170432591,34.349,-6.7775,35.011259721,-8.15,7.75,11.2465550281,78.7,26.039,-6.7775,26.9065796275,34.349,-6.7775,35.011259721,-8.31,0.0,8.31,65.58
2019-06-26 22:00:00,25.1935,0.7010000000000001,25.2032506485,34.6235,-5.889,35.1207498959,-9.43,6.59,11.5044773893,78.59,25.0435,-5.889,25.7265857286,34.6235,-5.889,35.1207498959,-9.58,0.0,9.58,65.49
2019-06-26 22:30:00,27.828,0.598,27.8344245135,35.518,-3.602,35.7001782629,-7.69,4.2,8.762197213,77.83,27.748,-3.602,27.9808132119,35.518,-3.602,35.7001782629,-7.77,0.0,7.77,64.83
2019-06-26 23:00:00,33.056,0.5615,33.0607685671,35.806,-5.3785,36.207704957,-2.75,5.94,6.5456932406,77.9,32.966,-5.3785,33.4018774659,35.806,-5.3785,36.207704957,-2.84,0.0,2.84,64.9
2019-06-26 23:30:00,27.094,0.15,27.0944152179,33.544,-5.74,34.0315667579,-6.45,5.89,8.7346780135,78.17,27.004,-5.74,27.6073109158,33.544,-5.74,34.0315667579,-6.54,0.0,6.54,65.12
2019-06-27 00:00:00,29.4465,-0.447,29.4498925507,30.1165,-8.067,31.1781984927,-0.67,7.62,7.6493986692,78.87,29.4065,-8.067,30.4929292009,30.1165,-8.067,31.1781984927,-0.71,0.0,0.71,65.66
2019-06-27 00:30:00,29.3405,-0.5775,29.3461828267,29.7605,-8.6975,31.0053844759,-0.42,8.12,8.1308548136,79.12,29.2905,-8.6975,30.5545397036,29.7605,-8.6975,31.0053844759,-0.47000000000000003,0.0,0.47000000000000003,65.83
2019-06-27 01:00:00,23.971,-0.268,23.9724980968,31.791,-9.108,33.0699764893,-7.82,8.84,11.8024573712,79.16,23.851,-9.108,25.5308806154,31.791,-9.108,33.0699764893,-7.94,0.0,7.94,65.87
2019-06-27 01:30:00,24.915,-0.196,24.9157709293,32.805,-9.126,34.0507254108,-7.89,8.93,11.9162494099,79.0,24.765,-9.126,26.3929744629,32.805,-9.126,34.0507254108,-8.04,0.0,8.04,65.73
2019-06-27 02:00:00,25.748,-0.304,25.7497945623,31.818,-8.384,32.9040511184,-6.07,8.08,10.1060031664,79.1,25.628,-8.384,26.9645292931,31.818,-8.384,32.9040511184,-6.19,0.0,6.19,65.83
2019-06-27 02:30:00,39.3895,-0.497,39.3926353428,30.3395,-9.627,31.8302433112,9.05,9.13,12.8553257446,79.1,39.4795,-9.627,40.6363144152,30.3395,-9.627,31.8302433112,9.14,0.0,9.14,65.83
2019-06-27 03:00:00,30.6325,-0.4665,30.6360519405,30.8125,-10.3965,32.5191846223,-0.18,9.93,9.9316312859,79.19,30.6025,-10.3965,32.3202756563,30.8125,-10.3965,32.5191846223,-0.21,0.0,0.21,65.92
2019-06-27 03:30:00,17.7185,-0.1705,17.7193203171,33.5685,-11.5005,35.4838793327,-15.85,11.33,19.4831055019,79.29,17.4285,-11.5005,20.8809509482,33.5685,-11.5005,35.4838793327,-16.14,0.0,16.14,65.99
2019-06-27 04:00:00,15.877,0.12250000000000001,15.8774725712,35.827,-11.0675,37.4975130542,-19.95,11.19,22.8739721081,79.29,15.597,-11.0675,19.1247474558,35.827,-11.0675,37.4975130542,-20.23,0.0,20.23,65.99
2019-06-27 04:30:00,27.153,-0.158,27.1534596875,34.063,-12.268,36.2048586933,-6.91,12.11,13.9427472185,79.29,27.033,-12.268,29.6864769382,34.063,-12.268,36.2048586933,-7.03,0.0,7.03,65.99
2019-06-27 05:00:00,28.1415,-0.383,28.1441061548,32.8815,-12.503,35.178374767,-4.74,12.12,13.013915629,79.2,28.0615,-12.503,30.7208852615,32.8815,-12.503,35.178374767,-4.82,0.0,4.82,65.93
2019-06-27 05:30:00,23.638,-0.28950000000000004,23.6397727199,33.678,-10.6295,35.315633284,-10.04,10.34,14.4123974411,79.05,23.438,-10.6295,25.7356972754,33.678,-10.6295,35.315633284,-10.24,0.0,10.24,65.81
2019-06-27 06:00:00,27.1165,-0.3925,27.1193404879,32.7965,-12.7325,35.1813440406,-5.68,12.34,13.5844764345,79.47,26.9965,-12.7325,29.8484098153,32.7965,-12.7325,35.1813440406,-5.8,0.0,5.8,66.17
2019-06-27 06:30:00,17.26,-1.192,17.3011116406,26.13,-1.972,26.2043065926,-8.87,0.78,8.9042293322,78.02,17.15,-1.972,17.2630033308,26.13,-1.972,26.2043065926,-8.98,0.0,8.98,65.0
2019-06-27 07:00:00,27.899,-1.404,27.9343053789,13.899000000000001,-1.004,13.935214996500001,14.0,-0.4,14.00571312,77.12,27.979,-1.004,27.9970080009,13.899000000000001,-1.004,13.935214996500001,14.08,0.0,14.08,64.28
2019-06-27 07:30:00,21.6505,-0.7625000000000001,21.663922925,14.3905,-0.49250000000000005,14.3989251856,7.26,-0.27,7.2650189263,76.89,21.6605,-0.49250000000000005,21.666098322,14.3905,-0.49250000000000005,14.3989251856,7.27,0.0,7.27,64.09
2019-06-27 08:00:00,29.7525,-1.0845,29.7722588411,13.1925,-5.5645,14.3180206907,16.56,4.48,17.1552907291,77.7,29.9425,-5.5645,30.4551632158,13.1925,-5.5645,14.3180206907,16.75,0.0,16.75,64.78
2019-06-27 08:30:00,26.088,-0.7465,26.0986782472,12.918,-5.1465,13.9054372909,13.17,4.4,13.8855644466,77.86,26.188,-5.1465,26.6889079254,12.918,-5.1465,13.9054372909,13.27,0.0,13.27,64.91
2019-06-27 09:00:00,23.916,-0.748,23.9276944146,13.576,-4.398,14.2706054532,10.34,3.65,10.965313493,77.77,23.986,-4.398,24.3858688588,13.576,-4.398,14.2706054532,10.41,0.0,10.41,64.83
2019-06-27 09:30:00,24.503,-0.8200000000000001,24.5167169295,11.423,-3.33,11.898480113,13.08,2.51,13.3186523342,77.8,24.643,-3.33,24.8669730566,11.423,-3.33,11.898480113,13.22,0.0,13.22,64.83
2019-06-27 10:00:00,26.204,-0.782,26.2156659271,11.284,-1.802,11.4269794784,14.92,1.02,14.9548253082,77.85,26.314,-1.802,26.3756289025,11.284,-1.802,11.4269794784,15.03,0.0,15.03,64.89
2019-06-27 10:30:00,20.2295,-0.8445,20.2471195606,10.8495,-0.8545,10.8830979275,9.38,0.01,9.3800053305,77.92,20.3395,-0.8545,20.3574416492,10.8495,-0.8545,10.8830979275,9.49,0.0,9.49,64.93
2019-06-27 11:00:00,23.0735,-0.8140000000000001,23.0878539117,9.493500000000001,-1.124,9.5598074379,13.58,0.31,13.5835378308,77.8,23.1935,-1.124,23.2207195894,9.493500000000001,-1.124,9.5598074379,13.7,0.0,13.7,64.83
2019-06-27 11:30:00,17.6265,-0.6805,17.6396310194,10.8665,0.029500000000000002,10.8665400427,6.76,-0.71,6.7971832401,77.91,17.6865,0.029500000000000002,17.6865246021,10.8665,0.029500000000000002,10.8665400427,6.82,0.0,6.82,64.92
2019-06-27 12:00:00,11.6005,-0.7335,11.6236664827,12.7805,1.5065,12.8689829629,-1.18,-2.24,2.5317977802,78.09,11.5605,1.5065,11.6582461159,12.7805,1.5065,12.8689829629,-1.22,0.0,1.22,65.05
2019-06-27 12:30:00,21.908,-0.7695000000000001,21.9215098533,10.118,0.7505000000000001,10.1457958904,11.79,-1.52,11.8875775497,77.78,22.048,0.7505000000000001,22.0607695752,10.118,0.7505000000000001,10.1457958904,11.93,0.0,11.93,64.82
2019-06-27 13:00:00,23.3925,-0.7075,23.4031966299,9.6125,2.6325000000000003,9.9664543595,13.78,-3.34,14.1789985542,77.2,23.5125,2.6325000000000003,23.6594106541,9.6125,2.6325000000000003,9.9664543595,13.9,0.0,13.9,64.35
2019-06-27 13:30:00,11.3665,-0.777,11.3930264307,10.9265,2.753,11.2679816848,0.44,-3.5300000000000002,3.5573164043,77.63,11.3665,2.753,11.6951413523,10.9265,2.753,11.2679816848,0.44,0.0,0.44,64.69
2019-06-27 14:00:00,24.849,-0.7595000000000001,24.8606042012,5.939,0.7505000000000001,5.9862318072,18.91,-1.51,18.9701924081,77.32,25.059,0.7505000000000001,25.0702359632,5.939,0.7505000000000001,5.9862318072,19.12,0.0,19.12,64.45
2019-06-27 14:30:00,20.618,-0.8005,20.6335339738,8.698,0.7595000000000001,8.7310963945,11.92,-1.56,12.0216471417,77.37,20.738,0.7595000000000001,20.7519031477,8.698,0.7595000000000001,8.7310963945,12.04,0.0,12.04,64.5
2019-06-27 15:00:00,17.2495,-0.784,17.2673074407,9.0395,0.896,9.0837974576,8.21,-1.6800000000000002,8.3801252974,77.5,17.2895,0.896,17.3127012985,9.0395,0.896,9.0837974576,8.25,0.0,8.25,64.6
2019-06-27 15:30:00,13.7145,-0.7345,13.734154524400001,9.5445,1.5255,9.665641753100001,4.17,-2.26,4.7430475435,77.58,13.7445,1.5255,13.8288983835,9.5445,1.5255,9.665641753100001,4.2,0.0,4.2,64.68
2019-06-27 16:00:00,12.606,-0.7595000000000001,12.6288588657,9.286,1.3905,9.3895306725,3.32,-2.15,3.9553634473,77.64,12.626,1.3905,12.7023370389,9.286,1.3905,9.3895306725,3.34,0.0,3.34,64.73
2019-06-27 16:30:00,11.182,-0.84,11.2135063205,8.772,1.22,8.8564317871,2.41,-2.06,3.1704416096,77.77,11.172,1.22,11.2384155467,8.772,1.22,8.8564317871,2.4,0.0,2.4,64.82
2019-06-27 17:00:00,8.802,-1.294,8.8966083425,10.572,1.366,10.6598846148,-1.77,-2.66,3.195074334,77.84,8.742,1.366,8.8480800177,10.572,1.366,10.6598846148,-1.83,0.0,1.83,64.86
2019-06-27 17:30:00,8.3395,-1.4735,8.4686753687,14.5295,1.3965,14.5964578751,-6.19,-2.87,6.8229758903,77.89,8.2195,1.3965,8.3372892777,14.5295,1.3965,14.5964578751,-6.31,0.0,6.31,64.92
2019-06-27 18:00:00,15.3985,-1.0235,15.4324772639,22.8485,-0.6735,22.8584241473,-7.45,-0.35000000000000003,7.4582169451,77.71,15.2685,-0.6735,15.2833469666,22.8485,-0.6735,22.8584241473,-7.58,0.0,7.58,64.77
2019-06-27 18:30:00,22.008,-0.907,22.0266818427,21.928,-1.267,21.9645731349,0.08,0.36,0.36878177830000003,77.85,22.018,-1.267,22.0544238873,21.928,-1.267,21.9645731349,0.09,0.0,0.09,64.89
2019-06-27 19:00:00,22.9995,-0.7685000000000001,23.0123356594,20.5295,-0.7685000000000001,20.5438789546,2.47,0.0,2.47,77.96,22.9895,-0.7685000000000001,23.0023412395,20.5295,-0.7685000000000001,20.5438789546,2.46,0.0,2.46,64.97
2019-06-27 19:30:00,21.928,0.029500000000000002,21.9280198433,27.518,-1.0605,27.5384274106,-5.59,1.09,5.6952787465,77.69,21.858,-1.0605,21.8837113911,27.518,-1.0605,27.5384274106,-5.66,0.0,5.66,64.73
2019-06-27 20:00:00,15.1465,0.20500000000000002,15.1478872207,31.5565,-0.925,31.5700541217,-16.41,1.13,16.4488601429,77.69,14.9165,-0.925,14.9451529684,31.5565,-0.925,31.5700541217,-16.64,0.0,16.64,64.73
2019-06-27 20:30:00,20.4815,0.2485,20.4830074574,31.5615,-1.0915,31.5803681818,-11.08,1.34,11.1607347428,77.69,20.3215,-1.0915,20.350791987,31.5615,-1.0915,31.5803681818,-11.24,0.0,11.24,64.73
2019-06-27 21:00:00,13.836500000000001,0.443,13.8435898975,36.6265,-0.507,36.6300088896,-22.79,0.9500000000000001,22.8097917571,77.79,13.5365,-0.507,13.5459913351,36.6265,-0.507,36.6300088896,-23.09,0.0,23.09,64.8
2019-06-27 21:30:00,14.388,0.4385,14.3946804845,38.608,-0.9315,38.6192355731,-24.22,1.37,24.2587159594,78.02,14.068,-0.9315,14.0988054902,38.608,-0.9315,38.6192355731,-24.54,0.0,24.54,64.98
2019-06-27 22:00:00,16.878,0.5575,16.8872049271,38.748,-0.8725,38.7578219235,-21.87,1.43,21.9167013941,77.7,16.568,-0.8725,16.5909577858,38.748,-0.8725,38.7578219235,-22.18,0.0,22.18,64.71
2019-06-27 22:30:00,19.912,0.722,19.925085395,39.092,-1.418,39.117709391,-19.18,2.14,19.2990155189,77.5,19.672,-1.418,19.7230400294,39.092,-1.418,39.117709391,-19.42,0.0,19.42,64.54
2019-06-27 23:00:00,21.6335,0.595,21.6416807862,36.9235,-2.065,36.9811989699,-15.29,2.66,15.5196552797,77.63,21.3835,-2.065,21.4829769178,36.9235,-2.065,36.9811989699,-15.54,0.0,15.54,64.66
2019-06-27 23:30:00,18.5315,0.485,18.5378455396,36.0215,-5.825,36.4894380232,-17.49,6.31,18.5934450815,78.34,18.3115,-5.825,19.2156617698,36.0215,-5.825,36.4894380232,-17.71,0.0,17.71,65.22
2019-06-28 00:00:00,23.2825,0.43,23.286470455,37.3925,-8.57,38.36201189,-14.11,9.0,16.7359523183,78.92,23.0525,-8.57,24.5939556853,37.3925,-8.57,38.36201189,-14.34,0.0,14.34,65.68
2019-06-28 00:30:00,12.028,0.1255,12.0286547149,38.298,-7.4545,39.0167447931,-26.27,7.58,27.3417135527,79.08,11.698,-7.4545,13.8712931715,38.298,-7.4545,39.0167447931,-26.6,0.0,26.6,65.81
2019-06-28 01:00:00,24.0185,0.0695,24.0186005525,34.9785,-9.1305,36.1505393113,-10.96,9.2,14.3094933523,79.0,23.8585,-9.1305,25.5459204669,34.9785,-9.1305,36.1505393113,-11.12,0.0,11.12,65.73
2019-06-28 01:30:00,23.7485,-0.0325,23.7485222382,34.3985,-9.7225,35.7461020043,-10.65,9.69,14.3985624282,79.08,23.5885,-9.7225,25.5136108479,34.3985,-9.7225,35.7461020043,-10.81,0.0,10.81,65.79
2019-06-28 02:00:00,18.741,-0.06,18.7410960459,34.481,-9.25,35.7001661201,-15.74,9.19,18.2264560461,79.08,18.531,-9.25,20.7113606748,34.481,-9.25,35.7001661201,-15.95,0.0,15.95,65.79
2019-06-28 02:30:00,17.3855,-0.044500000000000005,17.3855569511,34.0255,-9.9945,35.4630043919,-16.64,9.95,19.3879369712,79.25,17.1555,-9.9945,19.8545010136,34.0255,-9.9945,35.4630043919,-16.87,0.0,16.87,65.93
2019-06-28 03:00:00,22.85,-0.16,22.8505601682,32.76,-9.91,34.2260967684,-9.91,9.75,13.9021796852,79.17,22.73,-9.91,24.7963908664,32.76,-9.91,34.2260967684,-10.03,0.0,10.03,65.86
2019-06-28 03:30:00,16.658,-0.24150000000000002,16.6597504858,32.698,-9.3215,34.0007289076,-16.04,9.08,18.4317118033,79.17,16.488,-9.3215,18.9405518993,32.698,-9.3215,34.0007289076,-16.21,0.0,16.21,65.86
2019-06-28 04:00:00,24.9095,-0.127,24.9098237499,33.1895,-11.087,34.9923488673,-8.28,10.96,13.736083867,78.99,24.7695,-11.087,27.137606734,33.1895,-11.087,34.9923488673,-8.42,0.0,8.42,65.71
2019-06-28 04:30:00,25.6135,-0.058,25.6135656684,34.0035,-10.548,35.601942591,-8.39,10.49,13.4325053508,78.99,25.5335,-10.548,27.6264352795,34.0035,-10.548,35.601942591,-8.47,0.0,8.47,65.71
2019-06-28 05:00:00,27.8945,-0.268,27.8957873925,32.9345,-11.568,34.9070181232,-5.04,11.3,12.3730190334,79.11,27.8045,-11.568,30.1149272662,32.9345,-11.568,34.9070181232,-5.13,0.0,5.13,65.82
2019-06-28 05:30:00,28.6455,-0.1315,28.6458018303,33.3555,-12.3515,35.5689321248,-4.71,12.22,13.0962780972,78.79,28.5755,-12.3515,31.1306722141,33.3555,-12.3515,35.5689321248,-4.78,0.0,4.78,65.59
2019-06-28 06:00:00,28.375,-0.2275,28.3759119897,32.875,-11.2175,34.7361185404,-4.5,10.99,11.875609458,78.64,28.295,-11.2175,30.4374659137,32.875,-11.2175,34.7361185404,-4.58,0.0,4.58,65.47
2019-06-28 06:30:00,19.304,-0.725,19.3176096089,29.144,-6.545,29.8698804986,-9.84,5.82,11.4323225987,78.12,19.144,-6.545,20.2318995895,29.144,-6.545,29.8698804986,-10.0,0.0,10.0,65.09
2019-06-28 07:00:00,22.7535,-0.23750000000000002,22.7547394733,30.3035,-7.5275,31.2244354393,-7.55,7.29,10.4950750355,77.83,22.6535,-7.5275,23.8714121597,30.3035,-7.5275,31.2244354393,-7.65,0.0,7.65,64.83
2019-06-28 07:30:00,27.6415,-0.5630000000000001,27.6472329764,23.9415,-6.193,24.7295101296,3.7,5.63,6.7369800356,77.49,27.7115,-6.193,28.3950784688,23.9415,-6.193,24.7295101296,3.77,0.0,3.77,64.56
2019-06-28 08:00:00,28.393,-0.9550000000000001,28.4090561969,12.633,-5.335,13.7133115621,15.76,4.38,16.3573225193,77.45,28.563,-5.335,29.0569646384,12.633,-5.335,13.7133115621,15.93,0.0,15.93,64.56
2019-06-28 08:30:00,31.3345,-0.7595000000000001,31.3437032034,12.6445,-5.6295,13.8410494725,18.69,4.87,19.3140622345,77.39,31.5245,-5.6295,32.0232005037,12.6445,-5.6295,13.8410494725,18.88,0.0,18.88,64.49
2019-06-28 09:00:00,29.182,-0.7285,29.1910917276,13.032,-4.6885,13.84973127,16.15,3.96,16.6284124317,77.31,29.372,-4.6885,29.7438466956,13.032,-4.6885,13.84973127,16.34,0.0,16.34,64.41
2019-06-28 09:30:00,26.299,-0.7065,26.3084880457,10.799,-3.2765,11.2851164482,15.5,2.5700000000000003,15.7116167214,77.41,26.449,-3.2765,26.6511735811,10.799,-3.2765,11.2851164482,15.65,0.0,15.65,64.49
2019-06-28 10:00:00,25.2035,-0.716,25.2136682823,12.9735,-3.716,13.4951975995,12.23,3.0,12.592573208,77.5,25.3835,-3.716,25.6540587091,12.9735,-3.716,13.4951975995,12.41,0.0,12.41,64.57
2019-06-28 10:30:00,33.048,-0.593,33.0533198484,13.258,-4.423,13.9763190075,19.79,3.83,20.1572071478,77.26,33.218,-4.423,33.5111690784,13.258,-4.423,13.9763190075,19.96,0.0,19.96,64.37
2019-06-28 11:00:00,26.1315,-0.5605,26.1375104495,14.0515,-3.8605,14.5721691076,12.08,3.3,12.5226355054,77.2,26.2815,-3.8605,26.5635220274,14.0515,-3.8605,14.5721691076,12.23,0.0,12.23,64.31
2019-06-28 11:30:00,21.3825,-0.6215,21.3915302982,14.5925,-2.6315,14.827874038400001,6.79,2.01,7.0812569506,77.37,21.4425,-2.6315,21.6033700727,14.5925,-2.6315,14.827874038400001,6.85,0.0,6.85,64.44
