Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-28 12:00:00,24.552,-0.6665,24.5610448933,12.772,-3.7665,13.3157991217,11.78,3.1,12.1810672767,77.69,24.672,-3.7665,24.9578465868,12.772,-3.7665,13.3157991217,11.9,0.0,11.9,64.71
2019-06-28 12:30:00,21.2685,-0.7605000000000001,21.2820922961,10.7485,-2.6205,11.0633300819,10.52,1.8599999999999999,10.6831643252,77.8,21.3785,-2.6205,21.5385069701,10.7485,-2.6205,11.0633300819,10.63,0.0,10.63,64.8
2019-06-28 13:00:00,18.458,-0.8745,18.4787043445,9.868,-3.8145,10.5795951837,8.59,2.94,9.0791904925,78.19,18.548000000000002,-3.8145,18.9361747523,9.868,-3.8145,10.5795951837,8.68,0.0,8.68,65.13
2019-06-28 13:30:00,20.1385,-0.9405,20.1604494618,8.8085,-5.4905,10.3795598413,11.33,4.55,12.2094799234,78.28,20.2685,-5.4905,20.9989924163,8.8085,-5.4905,10.3795598413,11.46,0.0,11.46,65.22
2019-06-28 14:00:00,28.876,-0.898,28.8899598477,6.776,-6.518,9.4020476493,22.1,5.62,22.8033857135,78.03,29.126,-6.518,29.8464101694,6.776,-6.518,9.4020476493,22.35,0.0,22.35,65.02
2019-06-28 14:30:00,29.0005,-0.8275,29.0123035366,6.6105,-4.7175,8.1211770391,22.39,3.89,22.7254086872,77.92,29.2805,-4.7175,29.6580931029,6.6105,-4.7175,8.1211770391,22.67,0.0,22.67,64.91
2019-06-28 15:00:00,22.655,-0.849,22.6709026287,6.515,-4.899,8.1514063817,16.14,4.05,16.6403755967,78.01,22.805,-4.899,23.3252701163,6.515,-4.899,8.1514063817,16.29,0.0,16.29,65.01
2019-06-28 15:30:00,28.2335,-0.8935000000000001,28.2476346709,5.6835,-2.2635,6.1176469741,22.55,1.37,22.5915780768,77.31,28.5135,-2.2635,28.6032011233,5.6835,-2.2635,6.1176469741,22.83,0.0,22.83,64.42
2019-06-28 16:00:00,29.672,-1.1945000000000001,29.6960336451,5.062,-2.4645,5.6300625441,24.61,1.27,24.6427474118,77.31,30.002,-2.4645,30.1030524075,5.062,-2.4645,5.6300625441,24.94,0.0,24.94,64.42
2019-06-28 16:30:00,29.5095,-1.572,29.5513413274,5.0695,-2.012,5.454170354,24.44,0.44,24.4439603992,77.56,29.7795,-2.012,29.847391247,5.0695,-2.012,5.454170354,24.71,0.0,24.71,64.63
2019-06-28 17:00:00,17.4925,-1.6005,17.5655673549,10.2425,-1.0805,10.2993342746,7.25,-0.52,7.268624354,77.77,17.5625,-1.0805,17.5957064791,10.2425,-1.0805,10.2993342746,7.32,0.0,7.32,64.8
2019-06-28 17:30:00,21.427,-1.616,21.4878520332,12.547,-2.466,12.7870389457,8.88,0.85,8.9205885456,77.59,21.537,-2.466,21.6777195526,12.547,-2.466,12.7870389457,8.99,0.0,8.99,64.66
2019-06-28 18:00:00,28.782,-1.6595,28.8298016686,9.502,-3.4495,10.1087612619,19.28,1.79,19.3629155862,77.72,29.032,-3.4495,29.2362116946,9.502,-3.4495,10.1087612619,19.53,0.0,19.53,64.76
2019-06-28 18:30:00,20.512,-1.691,20.5815846086,9.192,-3.301,9.7667530428,11.32,1.6099999999999999,11.4339188383,77.97,20.652,-3.301,20.9141508314,9.192,-3.301,9.7667530428,11.46,0.0,11.46,64.97
2019-06-28 19:00:00,19.43,-1.7235,19.5062900688,11.38,-3.3735,11.869494608,8.05,1.65,8.2173596733,77.92,19.52,-3.3735,19.8093640042,11.38,-3.3735,11.869494608,8.14,0.0,8.14,64.91
2019-06-28 19:30:00,16.3415,-1.7385000000000002,16.4337154807,10.6615,-3.5685000000000002,11.2428543751,5.68,1.83,5.9675204231,78.0,16.4115,-3.5685000000000002,16.7949850997,10.6615,-3.5685000000000002,11.2428543751,5.75,0.0,5.75,64.98
2019-06-28 20:00:00,16.341,-1.7000000000000002,16.429189907,11.031,-3.86,11.6868541961,5.31,2.16,5.7325125381,78.0,16.381,-3.86,16.8296393604,11.031,-3.86,11.6868541961,5.35,0.0,5.35,64.98
2019-06-28 20:30:00,15.09,-1.6365,15.1784792469,12.86,-4.2365,13.5398497868,2.23,2.6,3.4253321007,77.97,15.12,-4.2365,15.7023034059,12.86,-4.2365,13.5398497868,2.26,0.0,2.26,64.93
2019-06-28 21:00:00,27.3925,-1.7865000000000002,27.4506946816,6.8625,-5.0065,8.4946423409,20.53,3.22,20.780984096,77.87,27.6725,-5.0065,28.1217406734,6.8625,-5.0065,8.4946423409,20.81,0.0,20.81,64.83
2019-06-28 21:30:00,27.0915,-1.8290000000000002,27.1531694881,7.2815,-5.249,8.9762042785,19.81,3.42,20.1030470327,77.9,27.3215,-5.249,27.8211495674,7.2815,-5.249,8.9762042785,20.04,0.0,20.04,64.87
2019-06-28 22:00:00,27.3245,-1.831,27.3857784489,4.2345,-4.201,5.9648462889000005,23.09,2.37,23.2113118974,77.85,27.5945,-4.201,27.9124493954,4.2345,-4.201,5.9648462889000005,23.36,0.0,23.36,64.81
2019-06-28 22:30:00,24.861,-1.7650000000000001,24.9235741016,3.341,-1.615,3.7108632419000003,21.52,-0.15,21.5205227632,77.46,25.111,-1.615,25.16288032,3.341,-1.615,3.7108632419000003,21.77,0.0,21.77,64.48
2019-06-28 23:00:00,25.263,-1.8615,25.3314893216,3.323,-2.9715,4.457817992,21.94,1.11,21.9680609067,77.73,25.533,-2.9715,25.7053282658,3.323,-2.9715,4.457817992,22.21,0.0,22.21,64.71
2019-06-28 23:30:00,24.71,-1.8875000000000002,24.7819845099,1.8599999999999999,-3.8975,4.3185768779,22.85,2.01,22.9382344569,78.01,24.99,-3.8975,25.2921056112,1.8599999999999999,-3.8975,4.3185768779,23.13,0.0,23.13,64.91
2019-06-29 00:00:00,24.1455,-1.8719999999999999,24.2179593329,1.3555000000000001,-3.672,3.9142003334,22.79,1.8,22.8609732951,78.01,24.4355,-3.672,24.7098612754,1.3555000000000001,-3.672,3.9142003334,23.08,0.0,23.08,64.91
2019-06-29 00:30:00,23.026,-1.9969999999999999,23.1124357219,1.786,-3.987,4.3687486767,21.24,1.99,21.3330190081,78.19,23.276,-3.987,23.6150025408,1.786,-3.987,4.3687486767,21.49,0.0,21.49,65.04
2019-06-29 01:00:00,22.515,-1.9929999999999999,22.6030368314,2.685,-4.973,5.6515443907,19.83,2.98,20.0526631648,78.33,22.715,-4.973,23.2529988174,2.685,-4.973,5.6515443907,20.03,0.0,20.03,65.16
2019-06-29 01:30:00,19.428,-2.104,19.5415966594,1.468,-6.454,6.6188473317,17.96,4.35,18.4792884062,78.58,19.648,-6.454,20.6808612006,1.468,-6.454,6.6188473317,18.18,0.0,18.18,65.38
2019-06-29 02:00:00,14.129,-2.1585,14.2929270358,1.849,-6.5785,6.8334078797,12.28,4.42,13.0512374892,78.69,14.259,-6.5785,15.7033672583,1.849,-6.5785,6.8334078797,12.41,0.0,12.41,65.47
2019-06-29 02:30:00,15.405,-2.1565,15.5552086855,2.425,-8.1565,8.5093546906,12.98,6.0,14.2996643317,78.94,15.555,-8.1565,17.563784252,2.425,-8.1565,8.5093546906,13.13,0.0,13.13,65.67
2019-06-29 03:00:00,18.6405,-2.145,18.7635088736,2.5705,-7.775,8.1889007351,16.07,5.63,17.0276774693,78.77,18.8105,-7.775,20.3540053859,2.5705,-7.775,8.1889007351,16.24,0.0,16.24,65.53
2019-06-29 03:30:00,18.629,-2.2075,18.7593362689,2.6189999999999998,-8.5975,8.9875562446,16.01,6.39,17.2381031439,78.97,18.799,-8.5975,20.6717054751,2.6189999999999998,-8.5975,8.9875562446,16.18,0.0,16.18,65.7
2019-06-29 04:00:00,15.8335,-2.237,15.9907439242,2.3335,-8.467,8.7826710772,13.5,6.23,14.8681841527,79.02,15.993500000000001,-8.467,18.0964673694,2.3335,-8.467,8.7826710772,13.66,0.0,13.66,65.73
2019-06-29 04:30:00,13.721,-2.285,13.9099628324,3.821,-7.725,8.6183331335,9.9,5.44,11.2961763442,79.08,13.811,-7.725,15.8246436295,3.821,-7.725,8.6183331335,9.99,0.0,9.99,65.78
2019-06-29 05:00:00,16.4815,-2.3545,16.648829163,1.6815,-8.8645,9.022571834,14.8,6.51,16.1684909624,79.21,16.6515,-8.8645,18.8640348945,1.6815,-8.8645,9.022571834,14.97,0.0,14.97,65.91
2019-06-29 05:30:00,15.732,-2.2855,15.8971486201,2.172,-7.6855,7.9865195329,13.56,5.4,14.595670591,79.16,15.872,-7.6855,17.6348318464,2.172,-7.6855,7.9865195329,13.7,0.0,13.7,65.86
2019-06-29 06:00:00,18.656,-2.3225,18.8000091024,2.476,-7.5925,7.9860273134,16.18,5.27,17.016618348,79.22,18.866,-7.5925,20.3364700046,2.476,-7.5925,7.9860273134,16.39,0.0,16.39,65.89
2019-06-29 06:30:00,22.708,-2.2585,22.8200369467,2.478,-9.3485,9.6713461447,20.23,7.09,21.4364409359,79.44,22.908,-9.3485,24.7420879525,2.478,-9.3485,9.6713461447,20.43,0.0,20.43,66.11
2019-06-29 07:00:00,22.954,-2.1775,23.0570514648,2.074,-8.1275,8.3879516123,20.88,5.95,21.7112159954,79.35,23.204,-8.1275,24.5862130522,2.074,-8.1275,8.3879516123,21.13,0.0,21.13,66.07
2019-06-29 07:30:00,17.813,-2.1425,17.9413844296,2.313,-6.5025,6.9016284491,15.5,4.36,16.101540299,79.14,17.993,-6.5025,19.1319250273,2.313,-6.5025,6.9016284491,15.68,0.0,15.68,65.89
2019-06-29 08:00:00,17.168,-2.1025,17.2962634765,2.668,-5.0425,5.7048251726,14.5,2.94,14.7950532273,78.88,17.338,-5.0425,18.0563853041,2.668,-5.0425,5.7048251726,14.67,0.0,14.67,65.68
2019-06-29 08:30:00,23.5795,-1.9405000000000001,23.6592130152,2.3295,-4.4605,5.0321596258,21.25,2.52,21.3988995044,78.53,23.8595,-4.4605,24.2728613991,2.3295,-4.4605,5.0321596258,21.53,0.0,21.53,65.4
2019-06-29 09:00:00,22.8835,-1.7845,22.9529739359,3.2035,-3.9145000000000003,5.0582331401,19.68,2.13,19.7949311694,78.4,23.1135,-3.9145000000000003,23.4426362105,3.2035,-3.9145000000000003,5.0582331401,19.91,0.0,19.91,65.3
2019-06-29 09:30:00,23.592,-1.5859999999999999,23.645250263,2.482,-2.586,3.5843716325,21.11,1.0,21.1336721845,78.17,23.852,-2.586,23.9917756742,2.482,-2.586,3.5843716325,21.37,0.0,21.37,65.1
2019-06-29 10:00:00,18.916,-1.565,18.9806290992,2.606,-1.5550000000000002,3.0346764243,16.31,-0.01,16.3100030656,78.2,19.086,-1.5550000000000002,19.1492407421,2.606,-1.5550000000000002,3.0346764243,16.48,0.0,16.48,65.1
2019-06-29 10:30:00,23.11,-1.5510000000000002,23.1619882782,3.15,-2.101,3.7863836309,19.96,0.55,19.9675762175,78.0,23.35,-2.101,23.4443319589,3.15,-2.101,3.7863836309,20.2,0.0,20.2,64.97
2019-06-29 11:00:00,30.5105,-1.5615,30.5504319528,1.3205,-2.0215,2.4145770851,29.19,0.46,29.1936243039,77.9,30.9005,-2.0215,30.9665523186,1.3205,-2.0215,2.4145770851,29.58,0.0,29.58,64.88
2019-06-29 11:30:00,30.4405,-1.608,30.4829412008,0.42050000000000004,-1.348,1.4120638265,30.02,-0.26,30.0211258949,77.83,30.8305,-1.348,30.8599551887,0.42050000000000004,-1.348,1.4120638265,30.41,0.0,30.41,64.82
2019-06-29 12:00:00,34.562,-1.58,34.5980959592,0.202,-0.87,0.8931427657000001,34.36,-0.71,34.3673347817,77.92,34.972,-0.87,34.9828198406,0.202,-0.87,0.8931427657000001,34.77,0.0,34.77,64.9
2019-06-29 12:30:00,26.191,-1.654,26.2431742935,1.381,-2.184,2.5839924535,24.81,0.53,24.8156603781,78.01,26.511,-2.184,26.6008078261,1.381,-2.184,2.5839924535,25.13,0.0,25.13,64.98
2019-06-29 13:00:00,25.2125,-1.7365,25.272229591,1.5325,-1.9465,2.4773813796,23.68,0.21,23.6809311472,78.01,25.4925,-1.9465,25.5667052727,1.5325,-1.9465,2.4773813796,23.96,0.0,23.96,64.98
2019-06-29 13:30:00,23.6235,-1.7195,23.6859965486,2.3035,-1.9395,3.0112742319,21.32,0.22,21.3211350542,78.04,23.9035,-1.9395,23.9820552184,2.3035,-1.9395,3.0112742319,21.6,0.0,21.6,64.98
2019-06-29 14:00:00,22.1225,-1.649,22.1838726838,2.3425000000000002,-1.139,2.604731704,19.78,-0.51,19.7865737307,77.92,22.3625,-1.139,22.3914878302,2.3425000000000002,-1.139,2.604731704,20.02,0.0,20.02,64.88
2019-06-29 14:30:00,17.2355,-1.7555,17.3246714399,0.3655,-1.1055,1.1643541128,16.87,-0.65,16.8825175848,78.23,17.4555,-1.1055,17.4904719919,0.3655,-1.1055,1.1643541128,17.09,0.0,17.09,65.13
2019-06-29 15:00:00,18.9405,-1.75,19.0211734719,0.35050000000000003,-2.02,2.0501829796,18.59,0.27,18.5919606282,78.29,19.1805,-2.02,19.2865751301,0.35050000000000003,-2.02,2.0501829796,18.83,0.0,18.83,65.18
2019-06-29 15:30:00,29.534,-1.6764999999999999,29.5815450619,0.054,-2.1865,2.1871667175,29.48,0.51,29.4844111354,78.14,29.914,-2.1865,29.9938023306,0.054,-2.1865,2.1871667175,29.86,0.0,29.86,65.06
2019-06-29 16:00:00,33.4175,-1.667,33.4590525157,0.3075,-2.857,2.873500522,33.11,1.19,33.1313778766,78.22,33.8075,-2.857,33.9280047343,0.3075,-2.857,2.873500522,33.5,0.0,33.5,65.12
2019-06-29 16:30:00,31.011,-1.6455000000000002,31.0546259235,0.651,-2.4155,2.5016876803,30.36,0.77,30.369762923,78.18,31.381,-2.4155,31.4738272419,0.651,-2.4155,2.5016876803,30.73,0.0,30.73,65.08
2019-06-29 17:00:00,35.9875,-1.7955,36.0322629944,0.3975,-3.0055,3.0316722283,35.59,1.21,35.6105630396,78.18,36.4675,-3.0055,36.5911408199,0.3975,-3.0055,3.0316722283,36.07,0.0,36.07,65.12
2019-06-29 17:30:00,38.3645,-1.8885,38.4109527674,2.8345000000000002,-1.8585,3.3894560773,35.53,-0.03,35.5300126654,78.18,38.8145,-1.8585,38.8589684951,2.8345000000000002,-1.8585,3.3894560773,35.98,0.0,35.98,65.12
2019-06-29 18:00:00,34.0395,-1.8940000000000001,34.0921515345,4.9695,-1.984,5.3509051804,29.07,0.09,29.0701393186,78.39,34.3795,-1.984,34.4366995551,4.9695,-1.984,5.3509051804,29.41,0.0,29.41,65.27
2019-06-29 18:30:00,40.5975,-1.8325,40.6388368743,8.7675,-3.2025,9.3340806992,31.83,1.37,31.8594695499,78.39,41.0175,-3.2025,41.1423299352,8.7675,-3.2025,9.3340806992,32.25,0.0,32.25,65.27
2019-06-29 19:00:00,42.355,-1.905,42.3978189298,6.905,-3.275,7.6422935039,35.45,1.37,35.4764626196,78.49,42.795,-3.275,42.9201310576,6.905,-3.275,7.6422935039,35.89,0.0,35.89,65.36
2019-06-29 19:30:00,42.4635,-1.9865,42.5099401846,3.3635,-4.0565,5.269565874,39.1,2.07,39.1547557776,78.49,42.9835,-4.0565,43.1744885841,3.3635,-4.0565,5.269565874,39.62,0.0,39.62,65.36
2019-06-29 20:00:00,42.826,-1.9485000000000001,42.8703035708,4.226,-4.2685,6.0065937311,38.6,2.32,38.6696573556,78.53,43.276,-4.2685,43.4860008307,4.226,-4.2685,6.0065937311,39.05,0.0,39.05,65.42
2019-06-29 20:30:00,33.3135,-1.9915,33.3729734141,7.0335,-4.4115,8.3024968835,26.28,2.42,26.3911879232,78.77,33.6435,-4.4115,33.9314960546,7.0335,-4.4115,8.3024968835,26.61,0.0,26.61,65.62
2019-06-29 21:00:00,27.718,-2.045,27.7933364136,6.598,-1.375,6.7397499212,21.12,-0.67,21.130624695,78.33,27.988,-1.375,28.0217552805,6.598,-1.375,6.7397499212,21.39,0.0,21.39,65.25
2019-06-29 21:30:00,30.278,-2.051,30.3473867903,5.168,-1.141,5.2924573687,25.11,-0.91,25.1264840358,78.17,30.588,-1.141,30.6092735131,5.168,-1.141,5.2924573687,25.42,0.0,25.42,65.1
2019-06-29 22:00:00,37.791,-2.1405,37.8515709218,7.961,-2.2405,8.2702697205,29.83,0.1,29.830167616,78.02,38.201,-2.2405,38.2666465901,7.961,-2.2405,8.2702697205,30.24,0.0,30.24,64.98
2019-06-29 22:30:00,40.237,-1.909,40.282259743,9.637,-2.439,9.9408495613,30.6,0.53,30.6045895251,77.94,40.637,-2.439,40.7101276097,9.637,-2.439,9.9408495613,31.0,0.0,31.0,64.93
2019-06-29 23:00:00,40.5355,-1.971,40.5833907067,7.8255,-4.041,8.8072771757,32.71,2.07,32.7754328728,78.2,40.9455,-4.041,41.1444243033,7.8255,-4.041,8.8072771757,33.12,0.0,33.12,65.13
2019-06-29 23:30:00,40.1755,-2.0125,40.2258742167,7.2655,-4.7825,8.6982639935,32.91,2.77,33.0263682533,78.63,40.5655,-4.7825,40.8464453349,7.2655,-4.7825,8.6982639935,33.3,0.0,33.3,65.46
2019-06-30 00:00:00,41.3835,-2.006,41.4320903196,10.0235,-4.766,11.0988877033,31.36,2.76,31.4812197985,78.63,41.783500000000004,-4.766,42.0544364871,10.0235,-4.766,11.0988877033,31.76,0.0,31.76,65.46
2019-06-30 00:30:00,25.1595,-2.069,25.2444291132,10.8195,-4.299,11.6422927832,14.34,2.23,14.5123568038,78.97,25.3395,-4.299,25.7015886912,10.8195,-4.299,11.6422927832,14.52,0.0,14.52,65.72
2019-06-30 01:00:00,19.8045,-2.154,19.9212935386,8.5945,-4.494,9.6985290766,11.21,2.34,11.4516243389,79.15,19.9345,-4.494,20.4347822658,8.5945,-4.494,9.6985290766,11.34,0.0,11.34,65.86
2019-06-30 01:30:00,26.295,-2.0775,26.3769412793,11.365,-3.3375,11.8449200609,14.93,1.26,14.9830737834,79.23,26.495,-3.3375,26.7043803757,11.365,-3.3375,11.8449200609,15.13,0.0,15.13,65.95
2019-06-30 02:00:00,32.925,-1.9575,32.98313859,12.855,2.9625,13.1919456961,20.07,-4.92,20.6642517406,77.73,33.145,2.9625,33.2771307545,12.855,2.9625,13.1919456961,20.29,0.0,20.29,64.71
2019-06-30 02:30:00,33.339,-1.859,33.3907891791,14.609,2.1310000000000002,14.7636053185,18.73,-3.99,19.1502741495,77.9,33.479,2.1310000000000002,33.5467524807,14.609,2.1310000000000002,14.7636053185,18.87,0.0,18.87,64.85
2019-06-30 03:00:00,34.7845,-1.8505,34.8336875811,14.8345,1.2795,14.8895772438,19.95,-3.13,20.1940436763,78.05,34.9845,1.2795,35.007889975,14.8345,1.2795,14.8895772438,20.15,0.0,20.15,64.98
2019-06-30 03:30:00,35.709,-1.983,35.7640178112,11.619,1.857,11.7664612352,24.09,-3.84,24.3941324912,77.94,35.919,1.857,35.9669710985,11.619,1.857,11.7664612352,24.3,0.0,24.3,64.88
2019-06-30 04:00:00,34.783,-1.8895,34.8342833894,14.193,1.6205,14.2852115578,20.59,-3.51,20.8870342557,78.02,34.983,1.6205,35.0205126926,14.193,1.6205,14.2852115578,20.79,0.0,20.79,64.95
2019-06-30 04:30:00,35.108,-1.767,35.1524387916,15.628,1.033,15.6621030836,19.48,-2.8,19.680203251000002,78.02,35.298,1.033,35.3131121965,15.628,1.033,15.6621030836,19.67,0.0,19.67,64.95
2019-06-30 05:00:00,33.172,-2.013,33.2330220263,13.132,2.567,13.3805423283,20.04,-4.58,20.556702070100002,77.82,33.342,2.567,33.4406706422,13.132,2.567,13.3805423283,20.21,0.0,20.21,64.8
2019-06-30 05:30:00,21.725,-2.0565,21.8221176161,12.085,6.1735,13.5705315758,9.64,-8.23,12.6752712003,77.22,21.835,6.1735,22.6909525417,12.085,6.1735,13.5705315758,9.75,0.0,9.75,64.32
2019-06-30 06:00:00,30.0675,-2.012,30.1347424122,12.7675,5.348,13.8423321825,17.3,-7.36,18.8005212694,77.29,30.2475,5.348,30.7166463054,12.7675,5.348,13.8423321825,17.48,0.0,17.48,64.37
2019-06-30 06:30:00,38.687,-2.1475,38.7465575923,10.937,4.7725,11.9329260976,27.75,-6.92,28.5998059434,77.44,38.937,4.7725,39.2283918259,10.937,4.7725,11.9329260976,28.0,0.0,28.0,64.5
2019-06-30 07:00:00,37.941,-2.2425,38.0072136212,8.761,4.8675,10.0223588666,29.18,-7.11,30.033722713,77.24,38.241,4.8675,38.5495348513,8.761,4.8675,10.0223588666,29.48,0.0,29.48,64.33
2019-06-30 07:30:00,39.118,-2.274,39.1840401184,7.548,4.836,8.9643293112,31.57,-7.11,32.3607323774,76.99,39.388,4.836,39.6837679663,7.548,4.836,8.9643293112,31.84,0.0,31.84,64.14
2019-06-30 08:00:00,38.2,-2.531,38.2837558372,8.17,-1.011,8.2323156524,30.03,-1.52,30.0684435912,78.17,38.58,-1.011,38.5932444995,8.17,-1.011,8.2323156524,30.41,0.0,30.41,65.12
2019-06-30 08:30:00,28.5975,-2.241,28.6851719055,9.9075,-2.251,10.1599978962,18.69,0.01,18.6900026752,79.07,28.8575,-2.251,28.9451603424,9.9075,-2.251,10.1599978962,18.95,0.0,18.95,65.86
2019-06-30 09:00:00,36.2575,-2.178,36.3228576829,8.2675,-0.978,8.3251450588,27.99,-1.2,28.0157116633,78.59,36.6075,-0.978,36.620561714,8.2675,-0.978,8.3251450588,28.34,0.0,28.34,65.45
2019-06-30 09:30:00,31.289,-2.0785,31.3579604447,10.019,-1.3985,10.1161338094,21.27,-0.68,21.2808669936,78.82,31.569,-1.3985,31.5999614438,10.019,-1.3985,10.1161338094,21.55,0.0,21.55,65.65
2019-06-30 10:00:00,34.49,-2.027,34.5495127173,8.64,-2.197,8.9149542343,25.85,0.17,25.8505589882,78.53,34.84,-2.197,34.9092023541,8.64,-2.197,8.9149542343,26.2,0.0,26.2,65.41
2019-06-30 10:30:00,24.825,-2.018,24.9068855741,7.375,-3.038,7.9762189664,17.45,1.02,17.4797854678,78.95,25.045,-3.038,25.2285843638,7.375,-3.038,7.9762189664,17.67,0.0,17.67,65.77
2019-06-30 11:00:00,29.747,-1.8895,29.8069491772,9.117,-2.3095,9.4049709861,20.63,0.42,20.6342748843,78.68,30.027,-2.3095,30.1156856015,9.117,-2.3095,9.4049709861,20.91,0.0,20.91,65.52
2019-06-30 11:30:00,21.935,-1.827,22.0109553178,10.815,-1.347,10.8985610977,11.12,-0.48,11.130354891,79.22,22.095,-1.347,22.1360211872,10.815,-1.347,10.8985610977,11.28,0.0,11.28,65.97
2019-06-30 12:00:00,24.8075,-1.653,24.8625112418,13.7475,-0.963,13.7811873672,11.06,-0.6900000000000001,11.0815026057,79.15,24.9375,-0.963,24.9560869379,13.7475,-0.963,13.7811873672,11.19,0.0,11.19,65.93
2019-06-30 12:30:00,26.299,-1.6365,26.3498678033,12.849,-0.9665,12.8852987257,13.45,-0.67,13.4666773927,78.97,26.519,-0.9665,26.5366064758,12.849,-0.9665,12.8852987257,13.67,0.0,13.67,65.79
2019-06-30 13:00:00,30.5285,-1.685,30.5749658585,13.3585,0.465,13.3665907115,17.17,-2.15,17.3040862226,78.33,30.7385,0.465,30.7420169678,13.3585,0.465,13.3665907115,17.38,0.0,17.38,65.27
2019-06-30 13:30:00,29.91,-1.5405,29.9496450772,17.43,-3.8905000000000003,17.8589162675,12.48,2.35,12.6993267538,79.06,30.08,-3.8905000000000003,30.3305520927,17.43,-3.8905000000000003,17.8589162675,12.65,0.0,12.65,65.88
2019-06-30 14:00:00,11.518,-1.4344999999999999,11.6069855798,20.058,3.1155,20.2985148287,-8.54,-4.55,9.6764714643,77.99,11.458,3.1155,11.8740096113,20.058,3.1155,20.2985148287,-8.6,0.0,8.6,64.97
2019-06-30 14:30:00,11.0305,-1.472,11.1282844253,18.1705,7.288,19.5775895924,-7.14,-8.76,11.3012034757,76.85,11.0305,7.288,13.2206987051,18.1705,7.288,19.5775895924,-7.14,0.0,7.14,64.05
2019-06-30 15:00:00,24.408,-1.3265,24.4440190282,18.808,6.5435,19.9137705182,5.6,-7.87,9.6590320426,76.95,24.478,6.5435,25.3375191416,18.808,6.5435,19.9137705182,5.67,0.0,5.67,64.13
2019-06-30 15:30:00,29.134,-1.209,29.1590746938,20.314,6.821,21.4285939109,8.82,-8.03,11.9278371887,76.95,29.254,6.821,30.038684342,20.314,6.821,21.4285939109,8.94,0.0,8.94,64.13
2019-06-30 16:00:00,29.3375,-1.3780000000000001,29.3698449136,18.3675,7.602,19.8785175566,10.97,-8.98,14.1767873653,76.95,29.4875,7.602,30.4516511909,18.3675,7.602,19.8785175566,11.12,0.0,11.12,64.13
2019-06-30 16:30:00,34.5925,-1.4005,34.6208384719,17.7625,8.5995,19.7346853661,16.83,-10.0,19.5767438559,76.95,34.7625,8.5995,35.8103728897,17.7625,8.5995,19.7346853661,17.0,0.0,17.0,64.13
2019-06-30 17:00:00,31.5645,-1.6320000000000001,31.6066620232,18.8745,4.608,19.4288551966,12.69,-6.24,14.1412057477,77.53,31.7745,4.608,32.1068920055,18.8745,4.608,19.4288551966,12.9,0.0,12.9,64.61
2019-06-30 17:30:00,40.696,-1.5645,40.7260613889,17.576,-0.9245000000000001,17.6002976182,23.12,-0.64,23.1288564352,78.13,40.996,-0.9245000000000001,41.0064228658,17.576,-0.9245000000000001,17.6002976182,23.42,0.0,23.42,65.12
2019-06-30 18:00:00,36.0785,-1.6935,36.1182239943,14.5685,-1.4435,14.6398389506,21.51,-0.25,21.5114527636,78.35,36.3685,-1.4435,36.3971356634,14.5685,-1.4435,14.6398389506,21.8,0.0,21.8,65.31
2019-06-30 18:30:00,46.2025,-1.7810000000000001,46.2368139825,12.5525,-1.591,12.6529260351,33.65,-0.19,33.6505363999,78.17,46.6425,-1.591,46.6696270314,12.5525,-1.591,12.6529260351,34.09,0.0,34.09,65.15
2019-06-30 19:00:00,28.2515,-1.6335000000000002,28.2986850313,15.5115,-0.4535,15.5181279316,12.74,-1.18,12.7945300812,78.33,28.3815,-0.4535,28.3851229432,15.5115,-0.4535,15.5181279316,12.87,0.0,12.87,65.27
2019-06-30 19:30:00,18.9895,-1.712,19.0665165736,14.7095,-0.312,14.7128085099,4.28,-1.4,4.5031544499,78.59,19.0695,-0.312,19.0720521772,14.7095,-0.312,14.7128085099,4.36,0.0,4.36,65.46
2019-06-30 20:00:00,15.5195,-1.6065,15.6024268144,16.5395,-1.5265,16.6097941739,-1.02,-0.08,1.023132445,78.59,15.4995,-1.5265,15.5744888359,16.5395,-1.5265,16.6097941739,-1.04,0.0,1.04,65.46
2019-06-30 20:30:00,14.5465,-1.5755,14.6315707462,15.8965,-0.47550000000000003,15.9036100461,-1.35,-1.1,1.7414074767,78.26,14.5365,-0.47550000000000003,14.5442749046,15.8965,-0.47550000000000003,15.9036100461,-1.3599999999999999,0.0,1.3599999999999999,65.19
2019-06-30 21:00:00,17.6805,-1.5470000000000002,17.7480502943,16.3405,0.013000000000000001,16.3405051712,1.34,-1.56,2.0565018843,78.1,17.7505,0.013000000000000001,17.7505047604,16.3405,0.013000000000000001,16.3405051712,1.4100000000000001,0.0,1.4100000000000001,65.07
2019-06-30 21:30:00,26.591,-1.533,26.6351528999,16.061,2.327,16.2286983458,10.53,-3.86,11.2151905913,77.29,26.701,2.327,26.8022075583,16.061,2.327,16.2286983458,10.64,0.0,10.64,64.4
2019-06-30 22:00:00,29.0985,-1.6705,29.1464109712,15.4885,0.8095,15.5096396638,13.61,-2.48,13.8341064041,77.29,29.3185,0.8095,29.3296732423,15.4885,0.8095,15.5096396638,13.83,0.0,13.83,64.4
2019-06-30 22:30:00,35.8265,-1.5405,35.859604606,15.7365,0.1395,15.7371183036,20.09,-1.6800000000000002,20.1601215274,77.16,36.0865,0.1395,36.0867696324,15.7365,0.1395,15.7371183036,20.35,0.0,20.35,64.29
2019-06-30 23:00:00,31.7775,-1.5190000000000001,31.8137842334,18.7575,-2.999,18.9957312902,13.02,1.48,13.1038467635,77.73,31.9375,-2.999,32.077997245,18.7575,-2.999,18.9957312902,13.18,0.0,13.18,64.74
2019-06-30 23:30:00,22.399,-1.5474999999999999,22.4523931297,19.329,-1.4375,19.3823798139,3.07,-0.11,3.0719700519,77.92,22.439,-1.4375,22.4849978263,19.329,-1.4375,19.3823798139,3.11,0.0,3.11,64.91
2019-07-01 00:00:00,18.096,-1.3835,18.1488095546,21.536,-1.8835000000000002,21.6182068694,-3.44,0.5,3.4761472926,77.92,18.056,-1.8835000000000002,18.1539722444,21.536,-1.8835000000000002,21.6182068694,-3.48,0.0,3.48,64.91
2019-07-01 00:30:00,12.0875,-1.5945,12.1922141754,20.0175,-2.4845,20.1710943307,-7.93,0.89,7.9797869646,78.37,12.0075,-2.4845,12.2618431119,20.0175,-2.4845,20.1710943307,-8.01,0.0,8.01,65.25
2019-07-01 01:00:00,24.122,-1.401,24.1626506203,20.472,-2.321,20.6031508513,3.65,0.92,3.7641599328,77.85,24.202,-2.321,24.3130385802,20.472,-2.321,20.6031508513,3.73,0.0,3.73,64.85
2019-07-01 01:30:00,24.8535,-1.423,24.894203969,20.7335,-2.063,20.8358823007,4.12,0.64,4.1694124286,77.75,24.9235,-2.063,25.008734899,20.7335,-2.063,20.8358823007,4.19,0.0,4.19,64.77
2019-07-01 02:00:00,21.119,-1.6840000000000002,21.1860335363,18.689,-2.344,18.8354202767,2.43,0.66,2.5180349481,78.08,21.169,-2.344,21.2983778021,18.689,-2.344,18.8354202767,2.48,0.0,2.48,65.05
2019-07-01 02:30:00,26.407,-1.9849999999999999,26.4815005995,12.827,-1.845,12.9590105332,13.58,-0.14,13.5807216303,77.94,26.597,-1.845,26.6609158507,12.827,-1.845,12.9590105332,13.77,0.0,13.77,64.95
2019-07-01 03:00:00,20.5435,-2.1505,20.6557508336,9.6035,-1.9505,9.7995746081,10.94,-0.2,10.9418280008,78.19,20.6735,-1.9505,20.7653088708,9.6035,-1.9505,9.7995746081,11.07,0.0,11.07,65.15
2019-07-01 03:30:00,17.185,-1.5710000000000002,17.2566585989,6.405,-1.691,6.6244626952,10.78,0.12,10.7806678828,78.25,17.345,-1.691,17.4272346056,6.405,-1.691,6.6244626952,10.94,0.0,10.94,65.19
2019-07-01 04:00:00,10.8775,-1.5630000000000002,10.9892208664,7.2275,-1.733,7.4323647145,3.65,0.17,3.6539567594999998,78.51,10.9075,-1.733,11.0443128012,7.2275,-1.733,7.4323647145,3.68,0.0,3.68,65.39
2019-07-01 04:30:00,6.254,-1.3515000000000001,6.3983644981,10.414,-1.4715,10.5174478012,-4.16,0.12,4.1617304093,78.51,6.204,-1.4715,6.3761217248,10.414,-1.4715,10.5174478012,-4.21,0.0,4.21,65.39
2019-07-01 05:00:00,7.661,-1.4835,7.8033129663,11.651,-0.8635,11.6829548167,-3.99,-0.62,4.0378831088,78.51,7.621,-0.8635,7.669763572,11.651,-0.8635,11.6829548167,-4.03,0.0,4.03,65.39
2019-07-01 05:30:00,6.3265,-1.0995,6.4213318323,14.3765,0.3905,14.3818024774,-8.05,-1.49,8.1867331702,78.19,6.2365,0.3905,6.2487136676,14.3765,0.3905,14.3818024774,-8.14,0.0,8.14,65.15
2019-07-01 06:00:00,16.59,-1.231,16.6356082245,12.49,-2.071,12.6605347833,4.1,0.84,4.185164274,78.38,16.65,-2.071,16.7783056654,12.49,-2.071,12.6605347833,4.16,0.0,4.16,65.34
2019-07-01 06:30:00,14.7165,-1.064,14.7549133596,13.586500000000001,-3.444,14.0162091255,1.13,2.38,2.6346346995000003,78.7,14.7565,-3.444,15.1530666286,13.586500000000001,-3.444,14.0162091255,1.17,0.0,1.17,65.6
2019-07-01 07:00:00,17.961,-1.2935,18.0075168541,10.451,-3.7135,11.0911443616,7.51,2.42,7.890278829,78.76,18.071,-3.7135,18.4486076236,10.451,-3.7135,11.0911443616,7.62,0.0,7.62,65.66
2019-07-01 07:30:00,19.1385,-2.075,19.2506573199,6.4585,-1.665,6.6696662023,12.68,-0.41000000000000003,12.6866268172,78.49,19.2985,-1.665,19.3701917195,6.4585,-1.665,6.6696662023,12.84,0.0,12.84,65.46
2019-07-01 08:00:00,16.3175,-1.228,16.3636423283,6.6175,0.712,6.6556930706,9.7,-1.94,9.8920978564,78.01,16.4275,0.712,16.4429224972,6.6175,0.712,6.6556930706,9.81,0.0,9.81,65.07
2019-07-01 08:30:00,19.359,-0.8715,19.3786065869,6.369,0.4485,6.384771981,12.99,-1.32,13.0568947304,77.97,19.499,0.4485,19.5041573325,6.369,0.4485,6.384771981,13.13,0.0,13.13,65.01
2019-07-01 09:00:00,20.901,-0.7525000000000001,20.9145417652,9.151,1.1175,9.2189808141,11.75,-1.87,11.8978737596,77.72,21.051,1.1175,21.0806405797,9.151,1.1175,9.2189808141,11.9,0.0,11.9,64.81
2019-07-01 09:30:00,17.1845,-0.739,17.2003825902,9.9145,1.411,10.0144011928,7.27,-2.15,7.5812531946,77.72,17.2845,1.411,17.3419970375,9.9145,1.411,10.0144011928,7.37,0.0,7.37,64.81
2019-07-01 10:00:00,24.351,-0.6015,24.3584277664,10.031,0.5185000000000001,10.0443916317,14.32,-1.12,14.3637321055,77.72,24.531,0.5185000000000001,24.5364790312,10.031,0.5185000000000001,10.0443916317,14.5,0.0,14.5,64.81
2019-07-01 10:30:00,30.2555,-0.6975,30.2635388958,7.4355,-1.8775,7.6688764822,22.82,1.18,22.8504879598,78.04,30.5255,-1.8775,30.5831842113,7.4355,-1.8775,7.6688764822,23.09,0.0,23.09,65.08
2019-07-01 11:00:00,25.3475,-0.6175,25.3550204595,5.1375,-0.7475,5.1915953714,20.21,0.13,20.2104181055,78.18,25.5775,-0.7475,25.5884204768,5.1375,-0.7475,5.1915953714,20.44,0.0,20.44,65.2
2019-07-01 11:30:00,18.5225,-0.451,18.527989833,7.2625,0.759,7.3020536324,11.26,-1.21,11.3248267095,78.48,18.6225,0.759,18.6379609199,7.2625,0.759,7.3020536324,11.36,0.0,11.36,65.45
2019-07-01 12:00:00,21.88,-0.4425,21.8844740912,6.41,0.08750000000000001,6.4105971836,15.47,-0.53,15.4790761998,78.35,22.07,0.08750000000000001,22.0701734531,6.41,0.08750000000000001,6.4105971836,15.66,0.0,15.66,65.34
2019-07-01 12:30:00,30.5525,-0.457,30.5559176797,4.6225000000000005,-0.097,4.6235176273,25.93,-0.36,25.9324989155,78.22,30.8425,-0.097,30.8426525327,4.6225000000000005,-0.097,4.6235176273,26.22,0.0,26.22,65.23
2019-07-01 13:00:00,25.151,-0.42350000000000004,25.1545652566,7.321,0.7965,7.3642007883,17.83,-1.22,17.871689903300002,78.33,25.331,0.7965,25.3435193541,7.321,0.7965,7.3642007883,18.01,0.0,18.01,65.32
2019-07-01 13:30:00,25.4925,-0.4515,25.4964979654,5.9425,0.1985,5.9458143681,19.55,-0.65,19.560802642,78.33,25.7225,0.1985,25.7232658988,5.9425,0.1985,5.9458143681,19.78,0.0,19.78,65.32
2019-07-01 14:00:00,20.786,-0.41650000000000004,20.7901723959,4.296,0.8435,4.3780256109,16.49,-1.26,16.5380682064,78.33,20.976,0.8435,20.9929528235,4.296,0.8435,4.3780256109,16.68,0.0,16.68,65.32
2019-07-01 14:30:00,26.678,-0.42050000000000004,26.6813137654,2.368,-0.9005000000000001,2.5334411874000002,24.31,0.48,24.3147383288,78.09,26.948,-0.9005000000000001,26.9630414503,2.368,-0.9005000000000001,2.5334411874000002,24.58,0.0,24.58,65.12
2019-07-01 15:00:00,27.09,-0.4495,27.0937289838,1.92,-1.3195000000000001,2.3296953127,25.17,0.87,25.1850312686,78.09,27.38,-1.3195000000000001,27.411776306,1.92,-1.3195000000000001,2.3296953127,25.46,0.0,25.46,65.12
2019-07-01 15:30:00,27.649,-0.486,27.653271,2.819,-1.846,3.3696404853,24.83,1.3599999999999999,24.8672173755,78.29,27.939,-1.846,27.9999185177,2.819,-1.846,3.3696404853,25.12,0.0,25.12,65.27
2019-07-01 16:00:00,27.4145,-0.431,27.417887797,3.0945,-0.031,3.0946552716,24.32,-0.4,24.3232892513,77.85,27.6945,-0.031,27.69451735,3.0945,-0.031,3.0946552716,24.6,0.0,24.6,64.91
2019-07-01 16:30:00,22.2475,-0.387,22.2508657191,5.0275,0.443,5.0469798147,17.22,-0.8300000000000001,17.2399912993,77.94,22.4275,0.443,22.43187476,5.0275,0.443,5.0469798147,17.4,0.0,17.4,65.01
2019-07-01 17:00:00,19.1765,-0.5165000000000001,19.1834544465,3.4165,0.8135,3.5120157317,15.76,-1.33,15.8160203591,77.94,19.3565,0.8135,19.3735870323,3.4165,0.8135,3.5120157317,15.94,0.0,15.94,65.01
2019-07-01 17:30:00,21.245,-0.5945,21.2533163353,5.425,0.4655,5.4449348251,15.82,-1.06,15.8554722415,78.02,21.415,0.4655,21.4200587126,5.425,0.4655,5.4449348251,15.99,0.0,15.99,65.08
2019-07-01 18:00:00,27.5185,-0.709,27.527631995,6.0885,0.401,6.1016910156,21.43,-1.11,21.4587278281,77.89,27.7585,0.401,27.761396277,6.0885,0.401,6.1016910156,21.67,0.0,21.67,64.96
2019-07-01 18:30:00,20.966,-1.1435,20.9971604806,6.586,0.08650000000000001,6.5865680176,14.38,-1.23,14.4325084445,78.19,21.146,0.08650000000000001,21.1461769181,6.586,0.08650000000000001,6.5865680176,14.56,0.0,14.56,65.23
2019-07-01 19:00:00,28.868,-1.143,28.8906191176,5.758,-0.323,5.7670523667,23.11,-0.8200000000000001,23.1245432387,77.78,29.168,-0.323,29.1697883606,5.758,-0.323,5.7670523667,23.41,0.0,23.41,64.89
2019-07-01 19:30:00,28.8535,-1.161,28.8768485685,5.7135,-0.151,5.7154950136,23.14,-1.01,23.1620314308,77.78,29.1035,-0.151,29.10389172,5.7135,-0.151,5.7154950136,23.39,0.0,23.39,64.89
2019-07-01 20:00:00,24.097,-1.114,24.1227362668,7.587,-0.044,7.5871275856,16.51,-1.07,16.5446365932,78.1,24.307,-0.044,24.3070398239,7.587,-0.044,7.5871275856,16.72,0.0,16.72,65.17
2019-07-01 20:30:00,24.6835,-1.1195,24.7088739626,5.3735,0.6305000000000001,5.4103634351,19.31,-1.75,19.3891361334,78.21,24.8935,0.6305000000000001,24.9014833394,5.3735,0.6305000000000001,5.4103634351,19.52,0.0,19.52,65.27
2019-07-01 21:00:00,20.8745,-1.15,20.9061534064,9.6245,1.26,9.7066266154,11.25,-2.41,11.5052422834,78.21,21.0045,1.26,21.0422579646,9.6245,1.26,9.7066266154,11.38,0.0,11.38,65.27
2019-07-01 21:30:00,26.62,-1.212,26.6475767003,7.33,1.238,7.4338108666,19.29,-2.45,19.4449633582,77.85,26.85,1.238,26.8785257036,7.33,1.238,7.4338108666,19.52,0.0,19.52,64.94
2019-07-01 22:00:00,28.9915,-1.3465,29.0227520146,3.2715,0.12350000000000001,3.2738302491,25.72,-1.47,25.7619739151,77.85,29.3215,0.12350000000000001,29.3217600853,3.2715,0.12350000000000001,3.2738302491,26.05,0.0,26.05,64.94
2019-07-01 22:30:00,31.459,-1.264,31.4843830653,2.729,-0.894,2.871702805,28.73,-0.37,28.7323824282,77.79,31.809,-0.894,31.8215605683,2.729,-0.894,2.871702805,29.08,0.0,29.08,64.88
2019-07-01 23:00:00,27.139,-1.32,27.1710824407,3.259,0.62,3.3174509793,23.88,-1.94,23.9586727512,77.6,27.409,0.62,27.4160113985,3.259,0.62,3.3174509793,24.15,0.0,24.15,64.7
2019-07-01 23:30:00,13.259,-1.5425,13.3484226503,3.649,-0.052500000000000005,3.6493776524,9.61,-1.49,9.7248239059,78.16,13.369,-0.052500000000000005,13.3691030832,3.649,-0.052500000000000005,3.6493776524,9.72,0.0,9.72,65.13
2019-07-02 00:00:00,13.495,-1.6205,13.5919478093,3.8449999999999998,-0.0805,3.845842593,9.65,-1.54,9.7721082679,78.27,13.625,-0.0805,13.6252378053,3.8449999999999998,-0.0805,3.845842593,9.78,0.0,9.78,65.18
2019-07-02 00:30:00,12.067,-1.6625,12.1809849869,3.6470000000000002,0.7475,3.7228168435,8.42,-2.41,8.7581105268,78.27,12.177,0.7475,12.1999215264,3.6470000000000002,0.7475,3.7228168435,8.53,0.0,8.53,65.18
2019-07-02 01:00:00,11.097,-1.659,11.2203248616,7.247,1.8210000000000002,7.4722854603,3.85,-3.48,5.1896917057,78.14,11.157,1.8210000000000002,11.3046313518,7.247,1.8210000000000002,7.4722854603,3.91,0.0,3.91,65.07
2019-07-02 01:30:00,16.864,-1.6255000000000002,16.9421588427,4.944,1.1545,5.0770076078,11.92,-2.7800000000000002,12.2398856204,77.98,17.034,1.1545,17.0730789915,4.944,1.1545,5.0770076078,12.09,0.0,12.09,64.95
2019-07-02 02:00:00,25.114,-1.6019999999999999,25.1650432147,4.364,-0.152,4.3666463104,20.75,-1.45,20.800600952899998,77.98,25.404,-0.152,25.4044547275,4.364,-0.152,4.3666463104,21.04,0.0,21.04,64.95
2019-07-02 02:30:00,28.6805,-1.5785,28.7239054187,5.4905,-0.3885,5.5042276933,23.19,-1.19,23.2205124836,77.98,28.9805,-0.3885,28.9831039142,5.4905,-0.3885,5.5042276933,23.49,0.0,23.49,64.95
2019-07-02 03:00:00,28.0895,-1.5715,28.1334253602,5.1395,-0.7815000000000001,5.1985769687,22.95,-0.79,22.9635929245,77.98,28.3895,-0.7815000000000001,28.4002544443,5.1395,-0.7815000000000001,5.1985769687,23.25,0.0,23.25,64.95
2019-07-02 03:30:00,19.7435,-1.433,19.7954358692,9.0035,-0.653,9.0271491208,10.74,-0.78,10.7682867718,78.08,19.9035,-0.653,19.914209029,9.0035,-0.653,9.0271491208,10.9,0.0,10.9,65.05
2019-07-02 04:00:00,20.671,-1.3025,20.7119952503,11.261,-0.8025,11.2895583284,9.41,-0.5,9.4232743778,78.08,20.811,-0.8025,20.8264669891,11.261,-0.8025,11.2895583284,9.55,0.0,9.55,65.05
2019-07-02 04:30:00,17.1495,-1.3665,17.2038563264,10.8595,-0.47650000000000003,10.8699490569,6.29,-0.89,6.3526529891,78.2,17.2595,-0.47650000000000003,17.2660763493,10.8595,-0.47650000000000003,10.8699490569,6.4,0.0,6.4,65.14
2019-07-02 05:00:00,15.9045,-1.4035,15.9663061633,11.4945,-0.3235,11.4990513739,4.41,-1.08,4.540319372,78.2,15.9945,-0.3235,15.9977711729,11.4945,-0.3235,11.4990513739,4.5,0.0,4.5,65.14
2019-07-02 05:30:00,20.969,-1.5630000000000002,21.0271712315,8.719,-0.553,8.7365193298,12.25,-1.01,12.2915662143,78.2,21.129,-0.553,21.1362354737,8.719,-0.553,8.7365193298,12.41,0.0,12.41,65.14
2019-07-02 06:00:00,32.4415,-1.7125,32.4866677038,6.7815,-3.9825,7.8644166026,25.66,2.27,25.7602115675,78.78,32.7915,-3.9825,33.0324503859,6.7815,-3.9825,7.8644166026,26.01,0.0,26.01,65.65
2019-07-02 06:30:00,31.8635,-1.5725,31.9022787352,7.1235,-2.8025,7.6549499345,24.74,1.23,24.7705571193,78.44,32.1735,-2.8025,32.2953264188,7.1235,-2.8025,7.6549499345,25.05,0.0,25.05,65.39
2019-07-02 07:00:00,30.0895,-1.418,30.1228938558,8.1195,-1.348,8.2306369286,21.97,-0.07,21.9701115154,78.19,30.3695,-1.348,30.3994018732,8.1195,-1.348,8.2306369286,22.25,0.0,22.25,65.22
2019-07-02 07:30:00,24.802,-0.9625,24.8206690129,9.722,0.6575000000000001,9.7442080361,15.08,-1.62,15.1667663,77.85,24.992,0.6575000000000001,25.0006473966,9.722,0.6575000000000001,9.7442080361,15.27,0.0,15.27,64.93
2019-07-02 08:00:00,25.5395,-0.8300000000000001,25.5529833924,4.1795,1.6600000000000001,4.4970901981,21.36,-2.49,21.5046436846,77.6,25.7895,1.6600000000000001,25.842869621,4.1795,1.6600000000000001,4.4970901981,21.61,0.0,21.61,64.73
2019-07-02 08:30:00,16.458,-0.6365000000000001,16.4703034656,4.5280000000000005,3.1535,5.5179114029,11.93,-3.79,12.5175476832,77.6,16.588,3.1535,16.885091242,4.5280000000000005,3.1535,5.5179114029,12.06,0.0,12.06,64.69
2019-07-02 09:00:00,11.0015,-0.526,11.0140672892,4.5915,4.094,6.1516427278,6.41,-4.62,7.9014239223,77.49,11.0715,4.094,11.8041919779,4.5915,4.094,6.1516427278,6.48,0.0,6.48,64.62
2019-07-02 09:30:00,11.1125,-0.451,11.1216481355,4.5125,4.059,6.069442911,6.6,-4.51,7.9937538115999995,77.37,11.1725,4.059,11.8869776331,4.5125,4.059,6.069442911,6.66,0.0,6.66,64.52
2019-07-02 10:00:00,10.901,-0.4555,10.9105124192,7.401,1.4445000000000001,7.5406485961000005,3.5,-1.9,3.9824615503,77.93,10.921,1.4445000000000001,11.0161164323,7.401,1.4445000000000001,7.5406485961000005,3.52,0.0,3.52,64.98
2019-07-02 10:30:00,11.2485,-0.5445,11.2616709462,4.7985,2.0455,5.2162891503,6.45,-2.59,6.9505827094,77.74,11.3185,2.0455,11.501848221,4.7985,2.0455,5.2162891503,6.52,0.0,6.52,64.81
2019-07-02 11:00:00,10.251,-0.466,10.2615864758,4.631,2.344,5.1904235858,5.62,-2.81,6.2833510168,77.82,10.291,2.344,10.5545732742,4.631,2.344,5.1904235858,5.66,0.0,5.66,64.87
2019-07-02 11:30:00,9.7895,-0.422,9.7985914421,4.4595,2.108,4.9326265062,5.33,-2.5300000000000002,5.8999830508,77.97,9.8195,2.108,10.0432188192,4.4595,2.108,4.9326265062,5.36,0.0,5.36,64.97
2019-07-02 12:00:00,10.0385,-0.384,10.0458418388,6.2785,1.9060000000000001,6.561432637,3.76,-2.29,4.4024652185,77.92,10.0585,1.9060000000000001,10.2374927717,6.2785,1.9060000000000001,6.561432637,3.7800000000000002,0.0,3.7800000000000002,64.97
2019-07-02 12:30:00,10.304,-0.41850000000000004,10.3124952485,8.014,1.5715,8.1666277159,2.29,-1.99,3.0338424481,77.76,10.314,1.5715,10.4330344699,8.014,1.5715,8.1666277159,2.3,0.0,2.3,64.81
2019-07-02 13:00:00,11.086,-0.41150000000000003,11.0936345825,5.856,-0.7415,5.9027585289,5.23,0.33,5.240400748,78.01,11.116,-0.7415,11.1407036694,5.856,-0.7415,5.9027585289,5.26,0.0,5.26,65.01
2019-07-02 13:30:00,12.1445,-0.4385,12.1524138549,2.9245,-1.7685,3.4176442910000002,9.22,1.33,9.3154334306,78.08,12.2245,-1.7685,12.3517607045,2.9245,-1.7685,3.4176442910000002,9.3,0.0,9.3,65.07
2019-07-02 14:00:00,11.9455,-0.422,11.9529516961,3.4455,-0.492,3.4804502941,8.5,0.07,8.5002882304,78.08,12.0155,-0.492,12.0255687703,3.4455,-0.492,3.4804502941,8.57,0.0,8.57,65.07
2019-07-02 14:30:00,11.11,-0.4345,11.1184931645,5.12,0.2255,5.1249634389,5.99,-0.66,6.0262509075,78.04,11.14,0.2255,11.1422820934,5.12,0.2255,5.1249634389,6.02,0.0,6.02,65.07
2019-07-02 15:00:00,10.7215,-0.492,10.7327827822,8.1215,0.6980000000000001,8.1514395201,2.6,-1.19,2.8593880464,78.04,10.7215,0.6980000000000001,10.744196863900001,8.1215,0.6980000000000001,8.1514395201,2.6,0.0,2.6,65.07
2019-07-02 15:30:00,10.68,-0.4605,10.6899233042,8.79,-0.0005,8.7900000142,1.8900000000000001,-0.46,1.9451735141,78.21,10.66,-0.0005,10.6600000117,8.79,-0.0005,8.7900000142,1.87,0.0,1.87,65.17
2019-07-02 16:00:00,10.986,-0.385,10.9927440159,7.606,0.225,7.6093272370000005,3.38,-0.61,3.434603325,78.08,10.975999999999999,0.225,10.9783059258,7.606,0.225,7.6093272370000005,3.37,0.0,3.37,65.06
2019-07-02 16:30:00,11.435,-0.35550000000000004,11.440524693,6.305,0.1945,6.3079993064,5.13,-0.55,5.1593991898,78.08,11.425,0.1945,11.4266554709,6.305,0.1945,6.3079993064,5.12,0.0,5.12,65.06
2019-07-02 17:00:00,14.7155,-0.4965,14.723873556200001,2.2655,1.3435000000000001,2.6339101162,12.45,-1.8399999999999999,12.5852334106,78.08,14.8155,1.3435000000000001,14.8762909524,2.2655,1.3435000000000001,2.6339101162,12.55,0.0,12.55,65.06
2019-07-02 17:30:00,22.4435,-0.6255000000000001,22.4522146458,2.0235,2.4445,3.1733472076,20.42,-3.07,20.6494866764,78.28,22.6335,2.4445,22.7651246977,2.0235,2.4445,3.1733472076,20.61,0.0,20.61,65.22
2019-07-02 18:00:00,29.7065,-1.1395,29.7283467838,2.3865,2.1005,3.1792267142,27.32,-3.24,27.5114521609,78.35,30.0065,2.1005,30.0799292303,2.3865,2.1005,3.1792267142,27.62,0.0,27.62,65.28
2019-07-02 18:30:00,30.488,-1.235,30.5130032773,2.028,1.915,2.7892667495,28.46,-3.15,28.6337929726,78.28,30.808,1.915,30.8674600348,2.028,1.915,2.7892667495,28.78,0.0,28.78,65.24
2019-07-02 19:00:00,33.9735,-1.303,33.9984780726,1.8935,1.387,2.3471496011,32.08,-2.69,32.1925845499,78.22,34.3435,1.387,34.3714963487,1.8935,1.387,2.3471496011,32.45,0.0,32.45,65.18
2019-07-02 19:30:00,34.897,-1.2945,34.9210014067,1.9769999999999999,-5.9845,6.3026001975,32.92,4.69,33.252405928,77.39,35.227,-5.9845,35.7317193716,1.9769999999999999,-5.9845,6.3026001975,33.25,0.0,33.25,64.49
2019-07-02 20:00:00,31.5005,-1.2675,31.5259901748,2.5305,-5.0375,5.6373607743,28.97,3.77,29.2142739085,77.16,31.8005,-5.0375,32.1970217023,2.5305,-5.0375,5.6373607743,29.27,0.0,29.27,64.28
2019-07-02 20:30:00,42.397,-1.2610000000000001,42.4157486083,3.157,-5.811,6.6131966552,39.24,4.55,39.5029125508,76.98,42.847,-5.811,43.2392545033,3.157,-5.811,6.6131966552,39.69,0.0,39.69,64.15
2019-07-02 21:00:00,45.0725,-1.2625,45.0901781156,2.6025,-5.9625,6.5057215203,42.47,4.7,42.7292745082,76.89,45.5325,-5.9625,45.9212365088,2.6025,-5.9625,6.5057215203,42.93,0.0,42.93,64.07
2019-07-02 21:30:00,47.6325,-1.38,47.6524863596,2.2225,-6.52,6.8883892348,45.41,5.14,45.6999748359,77.01,48.1425,-6.52,48.5819998173,2.2225,-6.52,6.8883892348,45.92,0.0,45.92,64.16
2019-07-02 22:00:00,48.61,-1.438,48.6312650874,1.9,-6.888,7.1452462519,46.71,5.45,47.026871042,77.01,49.13,-6.888,49.610497316600004,1.9,-6.888,7.1452462519,47.23,0.0,47.23,64.16
2019-07-02 22:30:00,44.267,-1.4035,44.2892436292,2.237,-6.6835,7.0479317002,42.03,5.28,42.3603505651,77.1,44.717,-6.6835,45.2137065639,2.237,-6.6835,7.0479317002,42.48,0.0,42.48,64.22
2019-07-02 23:00:00,29.4475,-1.4585,29.4835967701,2.9575,-7.1485,7.7361397674,26.49,5.69,27.0942097135,77.28,29.7075,-7.1485,30.5554677349,2.9575,-7.1485,7.7361397674,26.75,0.0,26.75,64.37
2019-07-02 23:30:00,35.472,-1.5514999999999999,35.5059141024,4.242,-7.2515,8.4011199402,31.23,5.7,31.7459115478,77.36,35.822,-7.2515,36.5485969122,4.242,-7.2515,8.4011199402,31.58,0.0,31.58,64.45
2019-07-03 00:00:00,43.483,-1.5965,43.5122982759,4.283,-8.8465,9.8287665172,39.2,7.25,39.8648027714,77.48,43.903,-8.8465,44.7854214142,4.283,-8.8465,9.8287665172,39.62,0.0,39.62,64.56
2019-07-03 00:30:00,41.691,-1.6315,41.7229106517,5.521,-9.5815,11.0583264218,36.17,7.95,37.0333822382,77.62,42.101,-9.5815,43.1775328527,5.521,-9.5815,11.0583264218,36.58,0.0,36.58,64.67
2019-07-03 01:00:00,44.0345,-1.679,44.0664978328,5.0945,-10.029,11.2487675436,38.94,8.35,39.825194287,77.62,44.4545,-10.029,45.571739173,5.0945,-10.029,11.2487675436,39.36,0.0,39.36,64.67
2019-07-03 01:30:00,44.3595,-1.7275,44.3931244282,4.2495,-9.6275,10.5236403635,40.11,7.9,40.8805834107,77.55,44.8195,-9.6275,45.8418622713,4.2495,-9.6275,10.5236403635,40.57,0.0,40.57,64.61
2019-07-03 02:00:00,43.0955,-1.72,43.1298101115,2.5455,-9.34,9.6806595979,40.55,7.62,41.259749151,77.55,43.5255,-9.34,44.5163425076,2.5455,-9.34,9.6806595979,40.98,0.0,40.98,64.61
2019-07-03 02:30:00,38.632,-1.774,38.6727100162,3.172,-7.064,7.743492752,35.46,5.29,35.8524155393,77.29,39.012,-7.064,39.6463899996,3.172,-7.064,7.743492752,35.84,0.0,35.84,64.4
2019-07-03 03:00:00,34.9905,-1.7495,35.0342095744,3.8105,-6.5195,7.5514098353,31.18,4.77,31.542753526,77.39,35.3205,-6.5195,35.9171491143,3.8105,-6.5195,7.5514098353,31.51,0.0,31.51,64.47
2019-07-03 03:30:00,36.514,-1.8325,36.5599542156,3.7439999999999998,-6.7225,7.6947736971000005,32.77,4.89,33.1328386952,77.39,36.874,-6.7225,37.4817806707,3.7439999999999998,-6.7225,7.6947736971000005,33.13,0.0,33.13,64.47
2019-07-03 04:00:00,43.879,-1.7985,43.9158427364,4.809,-7.9285,9.2729495442,39.07,6.13,39.5479683423,77.29,44.299,-7.9285,45.0029167194,4.809,-7.9285,9.2729495442,39.49,0.0,39.49,64.41
2019-07-03 04:30:00,40.445,-1.79,40.4845912046,4.525,-8.14,9.3131748078,35.92,6.35,36.4769639636,77.35,40.835,-8.14,41.6384056491,4.525,-8.14,9.3131748078,36.31,0.0,36.31,64.48
2019-07-03 05:00:00,41.64,-1.893,41.6830067174,4.07,-8.203,9.1571889246,37.57,6.31,38.0962071603,77.42,42.06,-8.203,42.8524539437,4.07,-8.203,9.1571889246,37.99,0.0,37.99,64.54
2019-07-03 05:30:00,42.3935,-1.9325,42.4375234727,3.4435000000000002,-6.7225,7.5531250817,38.95,4.79,39.2434274752,77.42,42.8335,-6.7225,43.357821999,3.4435000000000002,-6.7225,7.5531250817,39.39,0.0,39.39,64.54
2019-07-03 06:00:00,37.7795,-1.901,37.827297303,3.0495,-7.321,7.9307308144,34.73,5.42,35.1503812213,77.58,38.1595,-7.321,38.8554305246,3.0495,-7.321,7.9307308144,35.11,0.0,35.11,64.67
2019-07-03 06:30:00,39.075,-1.782,39.1156125991,2.875,-6.202,6.8359658425,36.2,4.42,36.4688414952,77.52,39.485,-6.202,39.9691134378,2.875,-6.202,6.8359658425,36.61,0.0,36.61,64.6
2019-07-03 07:00:00,35.855,-1.4725000000000001,35.8852237174,2.525,-6.8025,7.2560065635,33.33,5.33,33.7534857459,77.42,36.195,-6.8025,36.8286848971,2.525,-6.8025,7.2560065635,33.67,0.0,33.67,64.53
2019-07-03 07:30:00,39.7185,-1.025,39.7317236884,1.6185,-6.995,7.1798027306,38.1,5.97,38.5648920652,77.12,40.1085,-6.995,40.7139017689,1.6185,-6.995,7.1798027306,38.49,0.0,38.49,64.29
2019-07-03 08:00:00,41.144,-0.9475,41.1549084831,1.324,-9.1475,9.2428205787,39.82,8.2,40.6555334487,77.32,41.304,-9.1475,42.304812637,1.324,-9.1475,9.2428205787,39.98,0.0,39.98,64.45
2019-07-03 08:30:00,40.063,-0.168,40.0633522437,1.213,-11.118,11.1839748301,38.85,10.95,40.363659398,77.82,39.723,-11.118,41.2495654886,1.213,-11.118,11.1839748301,38.51,0.0,38.51,64.86
2019-07-03 09:00:00,32.2815,-0.051500000000000004,32.28154108,0.5515,-10.4515,10.4660405359,31.73,10.4,33.3909104398,78.05,31.9715,-10.4515,33.6364484525,0.5515,-10.4515,10.4660405359,31.42,0.0,31.42,65.05
2019-07-03 09:30:00,30.5955,0.022500000000000003,30.5955082733,0.1255,-8.9175,8.9183830653,30.47,8.94,31.7544406343,77.79,30.3155,-8.9175,31.5998630772,0.1255,-8.9175,8.9183830653,30.19,0.0,30.19,64.83
2019-07-03 10:00:00,31.8245,0.029,31.8245132131,0.0345,-9.591,9.5910620502,31.79,9.62,33.2136794107,77.73,31.5145,-9.591,32.9416300636,0.0345,-9.591,9.5910620502,31.48,0.0,31.48,64.78
2019-07-03 10:30:00,27.9785,-0.031,27.9785171739,0.0685,-8.451,8.4512776105,27.91,8.42,29.1524355758,78.16,27.6885,-8.451,28.9494807078,0.0685,-8.451,8.4512776105,27.62,0.0,27.62,65.13
2019-07-03 11:00:00,26.735,-0.0955,26.7351705671,0.085,-9.7355,9.7358710576,26.65,9.64,28.3399382498,77.94,26.465,-9.7355,28.1988685101,0.085,-9.7355,9.7358710576,26.38,0.0,26.38,64.95
2019-07-03 11:30:00,33.2095,0.0915,33.2096260518,0.08950000000000001,-11.3085,11.3088541639,33.12,11.4,35.0270524024,77.81,32.8995,-11.3085,34.7887808424,0.08950000000000001,-11.3085,11.3088541639,32.81,0.0,32.81,64.83
2019-07-03 12:00:00,31.182,0.062,31.1820616381,0.112,-12.828,12.8284889211,31.07,12.89,33.6377317904,78.25,30.862,-12.828,33.421858536,0.112,-12.828,12.8284889211,30.75,0.0,30.75,65.22
2019-07-03 12:30:00,24.286,-0.17,24.2865949857,0.026000000000000002,-11.81,11.8100286198,24.26,11.64,26.9079393488,78.45,24.026,-11.81,26.7717159704,0.026000000000000002,-11.81,11.8100286198,24.0,0.0,24.0,65.37
2019-07-03 13:00:00,23.9355,-0.113,23.9357667362,0.3255,-11.853,11.8574685009,23.61,11.74,26.3677776841,78.33,23.6855,-11.853,26.4857795666,0.3255,-11.853,11.8574685009,23.36,0.0,23.36,65.27
2019-07-03 13:30:00,24.7195,-0.10250000000000001,24.7197125084,0.35950000000000004,-10.6125,10.6185873119,24.36,10.51,26.5305427762,78.59,24.4595,-10.6125,26.662563577,0.35950000000000004,-10.6125,10.6185873119,24.1,0.0,24.1,65.47
2019-07-03 14:00:00,22.776,-0.079,22.7761370078,0.446,-9.739,9.7492069934,22.33,9.66,24.3299095765,78.66,22.526,-9.739,24.5411653554,0.446,-9.739,9.7492069934,22.08,0.0,22.08,65.53
2019-07-03 14:30:00,26.906,-0.099,26.9061821335,0.526,-10.179,10.1925814689,26.38,10.08,28.2402337101,78.66,26.646,-10.179,28.5240487484,0.526,-10.179,10.1925814689,26.12,0.0,26.12,65.57
