Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-03 15:00:00,32.0175,-0.08750000000000001,32.0176195633,0.5475,-11.3075,11.3207469939,31.47,11.22,33.4103172688,78.66,31.7175,-11.3075,33.6728282522,0.5475,-11.3075,11.3207469939,31.17,0.0,31.17,65.57
2019-07-03 15:30:00,31.987,-0.07050000000000001,31.9870776916,0.487,-11.4405,11.4508606336,31.5,11.37,33.4892057236,78.59,31.687,-11.4405,33.6890339614,0.487,-11.4405,11.4508606336,31.2,0.0,31.2,65.5
2019-07-03 16:00:00,30.4165,-0.0375,30.4165231166,0.4365,-11.9275,11.9354844267,29.98,11.89,32.2517053813,78.59,30.1265,-11.9275,32.4017169067,0.4365,-11.9275,11.9354844267,29.69,0.0,29.69,65.5
2019-07-03 16:30:00,31.1645,-0.0105,31.1645017688,0.1945,-11.8905,11.8920906699,30.97,11.88,33.1703979476,78.66,30.8645,-11.8905,33.0756912324,0.1945,-11.8905,11.8920906699,30.67,0.0,30.67,65.55
2019-07-03 17:00:00,25.442,-0.11900000000000001,25.4422782981,0.222,-10.729,10.73129652,25.22,10.61,27.3609301742,78.97,25.182,-10.729,27.3723321074,0.222,-10.729,10.73129652,24.96,0.0,24.96,65.81
2019-07-03 17:30:00,27.325,-0.182,27.3256061049,0.115,-8.662,8.6627633582,27.21,8.48,28.5007806911,79.42,27.055,-8.662,28.4078029598,0.115,-8.662,8.6627633582,26.94,0.0,26.94,66.16
2019-07-03 18:00:00,33.9865,-0.41400000000000003,33.9890214371,0.3665,-8.724,8.7316950388,33.62,8.31,34.6317845339,79.36,33.6965,-8.724,34.8075033326,0.3665,-8.724,8.7316950388,33.33,0.0,33.33,66.11
2019-07-03 18:30:00,40.597,-0.6335000000000001,40.6019424566,0.367,-10.2335,10.240078674,40.23,9.6,41.3595563322,79.44,40.247,-10.2335,41.5276477934,0.367,-10.2335,10.240078674,39.88,0.0,39.88,66.18
2019-07-03 19:00:00,35.6535,-0.673,35.6598512511,0.2735,-10.033,10.0367271184,35.38,9.36,36.5971856841,79.44,35.3635,-10.033,36.7591923367,0.2735,-10.033,10.0367271184,35.09,0.0,35.09,66.18
2019-07-03 19:30:00,35.285,-1.137,35.303314207,0.155,-6.697,6.6987934735,35.13,5.5600000000000005,35.5672672552,79.08,35.425,-6.697,36.0524677935,0.155,-6.697,6.6987934735,35.27,0.0,35.27,65.86
2019-07-03 20:00:00,24.646,-1.3175,24.6811896441,0.276,-5.8675,5.8739877639,24.37,4.55,24.791115344,78.9,24.866,-5.8675,25.5488847555,0.276,-5.8675,5.8739877639,24.59,0.0,24.59,65.72
2019-07-03 20:30:00,27.895,-1.1725,27.9196307506,0.505,-2.0925,2.1525754923,27.39,0.92,27.405446539,77.86,28.185,-2.0925,28.2625685537,0.505,-2.0925,2.1525754923,27.68,0.0,27.68,64.85
2019-07-03 21:00:00,25.624,-1.1305,25.6489260253,0.904,0.2495,0.9377986191000001,24.72,-1.38,24.7584894531,77.42,25.874,0.2495,25.8752029219,0.904,0.2495,0.9377986191000001,24.97,0.0,24.97,64.49
2019-07-03 21:30:00,21.8305,-1.2035,21.8636488835,1.3805,0.1365,1.3872319561,20.45,-1.34,20.4938551766,77.42,22.0405,0.1365,22.0409226781,1.3805,0.1365,1.3872319561,20.66,0.0,20.66,64.49
2019-07-03 22:00:00,25.774,-1.3255,25.8080612648,0.864,0.0245,0.8643472971,24.91,-1.35,24.9465548724,77.47,26.034,0.0245,26.0340115282,0.864,0.0245,0.8643472971,25.17,0.0,25.17,64.49
2019-07-03 22:30:00,29.5045,-1.3275000000000001,29.5343490956,1.0845,0.3125,1.1286259345,28.42,-1.6400000000000001,28.4672794626,77.42,29.8145,0.3125,29.8161376858,1.0845,0.3125,1.1286259345,28.73,0.0,28.73,64.49
2019-07-03 23:00:00,28.9565,-1.467,28.9936369097,1.0665,-0.387,1.1345445121,27.89,-1.08,27.9109028876,77.65,29.2465,-0.387,29.2490603482,1.0665,-0.387,1.1345445121,28.18,0.0,28.18,64.65
2019-07-03 23:30:00,33.7895,-1.4865,33.8221819595,0.9895,-1.7465000000000002,2.0073296939,32.8,0.26,32.8010304716,77.74,34.1495,-1.7465000000000002,34.1941312582,0.9895,-1.7465000000000002,2.0073296939,33.16,0.0,33.16,64.73
2019-07-04 00:00:00,34.613,-1.5065,34.6457690238,1.453,-1.8165,2.3261301017,33.16,0.31,33.1614490033,77.64,34.973,-1.8165,35.0201427931,1.453,-1.8165,2.3261301017,33.52,0.0,33.52,64.66
2019-07-04 00:30:00,29.0335,-1.604,29.0777739562,2.3535,-2.604,3.5099541664,26.68,1.0,26.6987340524,77.81,29.3235,-2.604,29.4388938014,2.3535,-2.604,3.5099541664,26.97,0.0,26.97,64.78
2019-07-04 01:00:00,24.7095,-1.6575000000000002,24.7650297092,3.3995,-1.7575,3.8269317344,21.31,0.1,21.3102346303,78.09,24.9295,-1.7575,24.9913740419,3.3995,-1.7575,3.8269317344,21.53,0.0,21.53,64.98
2019-07-04 01:30:00,30.86,-1.691,30.9062951678,3.1,-0.871,3.2200374221,27.76,-0.8200000000000001,27.7721083103,77.82,31.2,-0.871,31.2121553405,3.1,-0.871,3.2200374221,28.1,0.0,28.1,64.77
2019-07-04 02:00:00,40.1755,-1.792,40.2154455931,3.2255,-3.052,4.440557876,36.95,1.26,36.9714768436,77.98,40.6355,-3.052,40.7499517086,3.2255,-3.052,4.440557876,37.41,0.0,37.41,64.92
2019-07-04 02:30:00,36.0785,-1.816,36.1241749837,2.7885,-2.806,3.9559282413,33.29,0.99,33.3047173836,78.14,36.4885,-2.806,36.596232979,2.7885,-2.806,3.9559282413,33.7,0.0,33.7,65.04
2019-07-04 03:00:00,36.0285,-1.8165,36.0742634644,2.1185,-4.3465,4.8352977675,33.91,2.5300000000000002,34.0042497344,78.37,36.4585,-4.3465,36.7166758367,2.1185,-4.3465,4.8352977675,34.34,0.0,34.34,65.24
2019-07-04 03:30:00,30.7805,-1.8170000000000002,30.8340829157,1.3505,-4.477,4.6762569701,29.43,2.66,29.549966159,78.37,31.1305,-4.477,31.4507799466,1.3505,-4.477,4.6762569701,29.78,0.0,29.78,65.24
2019-07-04 04:00:00,31.3335,-1.8125,31.3858786479,0.2635,-5.0325,5.0393936639,31.07,3.22,31.2364098449,78.24,31.7135,-5.0325,32.1103120274,0.2635,-5.0325,5.0393936639,31.45,0.0,31.45,65.13
2019-07-04 04:30:00,32.1695,-1.8285,32.2214236573,0.2695,-7.8885000000000005,7.8931022102,31.9,6.06,32.4705035378,77.84,32.5495,-7.8885000000000005,33.491765891,0.2695,-7.8885000000000005,7.8931022102,32.28,0.0,32.28,64.81
2019-07-04 05:00:00,27.6715,-1.8559999999999999,27.7336735441,0.24150000000000002,-8.166,8.169570261,27.43,6.31,28.1464207316,78.05,27.9915,-8.166,29.1583200519,0.24150000000000002,-8.166,8.169570261,27.75,0.0,27.75,64.98
2019-07-04 05:30:00,38.818,-1.885,38.8637408004,0.088,-9.515,9.5154069277,38.73,7.63,39.4744195651,78.14,39.278,-9.515,40.4140632577,0.088,-9.515,9.5154069277,39.19,0.0,39.19,65.07
2019-07-04 06:00:00,37.77,-1.8395000000000001,37.8147677535,0.0,-10.1995,10.1995,37.77,8.36,38.684137576,78.3,38.21,-10.1995,39.5478684666,0.0,-10.1995,10.1995,38.21,0.0,38.21,65.21
2019-07-04 06:30:00,33.82,-1.7045,33.8629254532,0.0,-7.9745,7.9745,33.82,6.27,34.3962977659,78.08,34.22,-7.9745,35.1368901619,0.0,-7.9745,7.9745,34.22,0.0,34.22,65.03
2019-07-04 07:00:00,36.2,-1.3925,36.2267726447,0.0,-5.7325,5.7325,36.2,4.34,36.459232027,77.75,36.62,-5.7325,37.0659676287,0.0,-5.7325,5.7325,36.62,0.0,36.62,64.76
2019-07-04 07:30:00,34.24,-0.98,34.2540216617,0.0,-4.39,4.39,34.24,3.41,34.4093838945,77.62,34.62,-4.39,34.8972276836,0.0,-4.39,4.39,34.62,0.0,34.62,64.68
2019-07-04 08:00:00,34.5,-0.9245000000000001,34.5123847372,0.0,-4.5945,4.5945,34.5,3.67,34.6946523257,77.57,34.91,-4.5945,35.2110427316,0.0,-4.5945,4.5945,34.91,0.0,34.91,64.68
2019-07-04 08:30:00,28.15,-0.8015,28.1614080303,0.0,-4.0215,4.0215,28.15,3.22,28.333564901,77.47,28.46,-4.0215,28.7427219005,0.0,-4.0215,4.0215,28.46,0.0,28.46,64.57
2019-07-04 09:00:00,22.23,-0.715,22.2414955657,0.0,-3.315,3.315,22.23,2.6,22.381530332,77.33,22.48,-3.315,22.723107732,0.0,-3.315,3.315,22.48,0.0,22.48,64.47
2019-07-04 09:30:00,26.99,-0.6665,26.9982281317,0.0,-4.4865,4.4865,26.99,3.8200000000000003,27.258989343,77.43,27.29,-4.4865,27.6563334925,0.0,-4.4865,4.4865,27.29,0.0,27.29,64.53
2019-07-04 10:00:00,22.76,-0.6015,22.7679468167,0.0,-3.8315,3.8315,22.76,3.23,22.9880512441,77.57,23.01,-3.8315,23.3268191627,0.0,-3.8315,3.8315,23.01,0.0,23.01,64.62
2019-07-04 10:30:00,25.0,-0.7065,25.0099808527,0.0,-3.5564999999999998,3.5564999999999998,25.0,2.85,25.161925602,77.51,25.29,-3.5564999999999998,25.5388486869,0.0,-3.5564999999999998,3.5564999999999998,25.29,0.0,25.29,64.55
2019-07-04 11:00:00,23.63,-0.6405000000000001,23.6386789024,0.0,-4.5805,4.5805,23.63,3.94,23.9562204865,77.47,23.89,-4.5805,24.3251532421,0.0,-4.5805,4.5805,23.89,0.0,23.89,64.55
2019-07-04 11:30:00,22.0,-0.6265000000000001,22.0089186979,0.0,-4.4065,4.4065,22.0,3.7800000000000002,22.3223744257,77.52,22.25,-4.4065,22.6821458916,0.0,-4.4065,4.4065,22.25,0.0,22.25,64.55
2019-07-04 12:00:00,23.0,-0.5505,23.0065871057,0.0,-3.1505,3.1505,23.0,2.6,23.1464900147,77.62,23.25,-3.1505,23.4624838892,0.0,-3.1505,3.1505,23.25,0.0,23.25,64.64
2019-07-04 12:30:00,25.0405,-0.598,25.0476394946,0.0005,-2.698,2.6980000463,25.04,2.1,25.1279048072,77.62,25.3405,-2.698,25.4837231238,0.0005,-2.698,2.6980000463,25.34,0.0,25.34,64.64
2019-07-04 13:00:00,24.4975,-0.646,24.506016042,0.007500000000000001,-2.616,2.6160107511,24.49,1.97,24.5691066179,77.67,24.7775,-2.616,24.9152154767,0.007500000000000001,-2.616,2.6160107511,24.77,0.0,24.77,64.68
2019-07-04 13:30:00,24.531,-0.687,24.5406179629,0.001,-2.987,2.9870001674,24.53,2.3,24.6375911972,77.72,24.801,-2.987,24.980227581,0.001,-2.987,2.9870001674,24.8,0.0,24.8,64.72
2019-07-04 14:00:00,22.967,-0.589,22.9745513558,0.007,-3.539,3.5390069229,22.96,2.95,23.1487386265,77.72,23.237,-3.539,23.5049503297,0.007,-3.539,3.5390069229,23.23,0.0,23.23,64.72
2019-07-04 14:30:00,22.4865,-0.618,22.494990692400002,0.026500000000000003,-3.008,3.0081167281,22.46,2.39,22.5868036694,77.82,22.7365,-3.008,22.9346134969,0.026500000000000003,-3.008,3.0081167281,22.71,0.0,22.71,64.82
2019-07-04 15:00:00,23.1905,-0.632,23.1991102038,0.35050000000000003,-3.892,3.9077505358,22.84,3.26,23.0714802299,77.67,23.4405,-3.892,23.7614120845,0.35050000000000003,-3.892,3.9077505358,23.09,0.0,23.09,64.7
2019-07-04 15:30:00,23.458,-0.602,23.4657232576,0.678,-3.992,4.049166334,22.78,3.39,23.0308597321,77.6,23.728,-3.992,24.0614639621,0.678,-3.992,4.049166334,23.05,0.0,23.05,64.62
2019-07-04 16:00:00,23.25,-0.59,23.2574848167,0.84,-4.05,4.1361939026,22.41,3.46,22.6755308648,77.51,23.49,-4.05,23.8365811307,0.84,-4.05,4.1361939026,22.65,0.0,22.65,64.57
2019-07-04 16:30:00,25.4635,-0.6475000000000001,25.4717311642,1.3735,-4.0375,4.2647284204,24.09,3.39,24.3273549734,77.56,25.7335,-4.0375,26.0483095133,1.3735,-4.0375,4.2647284204,24.36,0.0,24.36,64.57
2019-07-04 17:00:00,25.699,-0.7645000000000001,25.7103687498,1.7690000000000001,-4.5445,4.8766629215,23.93,3.7800000000000002,24.2267063383,77.56,25.969,-4.5445,26.3636386193,1.7690000000000001,-4.5445,4.8766629215,24.2,0.0,24.2,64.63
2019-07-04 17:30:00,26.0945,-0.8375,26.1079362742,2.2845,-5.1275,5.6133943831,23.81,4.29,24.1933916597,77.63,26.3645,-5.1275,26.8584831385,2.2845,-5.1275,5.6133943831,24.08,0.0,24.08,64.66
2019-07-04 18:00:00,26.187,-0.9585,26.2045357,2.067,-5.2685,5.6594682833,24.12,4.31,24.5020509346,77.68,26.447,-5.2685,26.9666627755,2.067,-5.2685,5.6594682833,24.38,0.0,24.38,64.71
2019-07-04 18:30:00,26.299,-1.425,26.3375782106,1.949,-5.805,6.1234488648,24.35,4.38,24.7407942476,77.86,26.589,-5.805,27.2153072002,1.949,-5.805,6.1234488648,24.64,0.0,24.64,64.89
2019-07-04 19:00:00,26.6015,-1.443,26.640609063,1.8315000000000001,-5.753,6.0374995859,24.77,4.31,25.1421757213,77.93,26.9015,-5.753,27.509774831,1.8315000000000001,-5.753,6.0374995859,25.07,0.0,25.07,64.94
2019-07-04 19:30:00,30.9305,-1.4425,30.9641185326,1.3705,-6.7525,6.8901760863,29.56,5.31,30.0331433586,77.84,31.2805,-6.7525,32.0010302412,1.3705,-6.7525,6.8901760863,29.91,0.0,29.91,64.88
2019-07-04 20:00:00,39.794,-1.3735,39.8176962951,0.734,-5.5835,5.6315387107,39.06,4.21,39.2862278668,77.63,40.264,-5.5835,40.6492948063,0.734,-5.5835,5.6315387107,39.53,0.0,39.53,64.71
2019-07-04 20:30:00,37.817,-1.2850000000000001,37.8388254839,0.597,-6.265,6.2933801728,37.22,4.98,37.55168172,77.48,38.267,-6.265,38.7764556658,0.597,-6.265,6.2933801728,37.67,0.0,37.67,64.57
2019-07-04 21:00:00,34.7245,-1.337,34.7502297726,0.41450000000000004,-6.337,6.3505416501,34.31,5.0,34.6724112228,77.55,35.1245,-6.337,35.6915686017,0.41450000000000004,-6.337,6.3505416501,34.71,0.0,34.71,64.63
2019-07-04 21:30:00,39.9315,-1.3755,39.9551835498,0.0015,-6.8855,6.8855001634,39.93,5.51,40.3083738198,77.27,40.4115,-6.8855,40.9938951857,0.0015,-6.8855,6.8855001634,40.41,0.0,40.41,64.38
2019-07-04 22:00:00,45.293,-1.4615,45.3165734721,0.10300000000000001,-7.5415,7.5422033419,45.19,6.08,45.5971764477,77.27,45.823,-7.5415,46.4394396096,0.10300000000000001,-7.5415,7.5422033419,45.72,0.0,45.72,64.38
2019-07-04 22:30:00,31.8965,-1.482,31.9309103574,0.0765,-6.282,6.2824657779,31.82,4.8,32.18,77.45,32.2765,-6.282,32.882152853,0.0765,-6.282,6.2824657779,32.2,0.0,32.2,64.52
2019-07-04 23:00:00,29.815,-1.5465,29.855081431,0.8250000000000001,-6.5665,6.6181226379,28.99,5.02,29.4214292651,77.77,30.165,-6.5665,30.8714454998,0.8250000000000001,-6.5665,6.6181226379,29.34,0.0,29.34,64.76
2019-07-04 23:30:00,27.9265,-1.659,27.9757338286,1.3865,-4.019,4.2514401384,26.54,2.36,26.6447218038,77.88,28.2765,-4.019,28.5606864982,1.3865,-4.019,4.2514401384,26.89,0.0,26.89,64.84
2019-07-05 00:00:00,35.6945,-1.677,35.7338727155,0.9245000000000001,-3.297,3.4241654823,34.77,1.62,34.8077189715,77.37,36.1445,-3.297,36.2945600504,0.9245000000000001,-3.297,3.4241654823,35.22,0.0,35.22,64.43
2019-07-05 00:30:00,38.472,-1.7215,38.5104965724,1.762,-5.3415,5.6246125422,36.71,3.62,36.8880536217,77.69,38.942,-5.3415,39.3066277649,1.762,-5.3415,5.6246125422,37.18,0.0,37.18,64.69
2019-07-05 01:00:00,35.7105,-1.713,35.7515619134,1.6505,-5.433,5.6781721751,34.06,3.7199999999999998,34.2625451477,77.9,36.1405,-5.433,36.5465898443,1.6505,-5.433,5.6781721751,34.49,0.0,34.49,64.86
2019-07-05 01:30:00,33.1675,-1.7225000000000001,33.2121974958,0.34750000000000003,-3.9125,3.9279017936000002,32.82,2.19,32.8929855744,77.69,33.5875,-3.9125,33.8146094536,0.34750000000000003,-3.9125,3.9279017936000002,33.24,0.0,33.24,64.68
2019-07-05 02:00:00,31.573,-1.744,31.6211300399,0.423,-6.334,6.3481087735,31.15,4.59,31.4863557752,78.23,31.983,-6.334,32.6041691353,0.423,-6.334,6.3481087735,31.56,0.0,31.56,65.12
2019-07-05 02:30:00,33.2425,-1.7985,33.2911160597,0.29250000000000004,-6.2985,6.3052881377,32.95,4.5,33.2558641445,78.13,33.6625,-6.2985,34.2466787952,0.29250000000000004,-6.2985,6.3052881377,33.37,0.0,33.37,65.04
2019-07-05 03:00:00,35.075,-1.861,35.124335524,0.095,-7.961,7.9615668056,34.98,6.1,35.5078920805,78.27,35.515,-7.961,36.3963287434,0.095,-7.961,7.9615668056,35.42,0.0,35.42,65.16
2019-07-05 03:30:00,39.378,-1.909,39.4242459027,0.228,-8.289,8.2921351291,39.15,6.38,39.6664455176,78.27,39.858,-8.289,40.7107809431,0.228,-8.289,8.2921351291,39.63,0.0,39.63,65.16
2019-07-05 04:00:00,41.594,-1.8665,41.6358578421,0.534,-7.4065,7.4257254359000004,41.06,5.54,41.432055223,78.11,42.114,-7.4065,42.7603231776,0.534,-7.4065,7.4257254359000004,41.58,0.0,41.58,65.03
2019-07-05 04:30:00,39.3295,-1.9045,39.3755849544,0.35950000000000004,-7.5045,7.5131059157,38.97,5.6,39.3703047994,78.2,39.8295,-7.5045,40.5303169307,0.35950000000000004,-7.5045,7.5131059157,39.47,0.0,39.47,65.12
2019-07-05 05:00:00,38.4045,-1.957,38.4543296554,0.0145,-7.347,7.3470143085,38.39,5.39,38.7665345369,78.2,38.8845,-7.347,39.5724999116,0.0145,-7.347,7.3470143085,38.87,0.0,38.87,65.12
2019-07-05 05:30:00,30.5225,-1.957,30.585173781599998,0.0325,-6.647,6.6470794527,30.49,4.69,30.8486012649,78.33,30.9125,-6.647,31.6190649016,0.0325,-6.647,6.6470794527,30.88,0.0,30.88,65.24
2019-07-05 06:00:00,27.386,-1.9005,27.4518650778,0.036000000000000004,-6.2505,6.2506036708,27.35,4.35,27.693771863,78.54,27.696,-6.2505,28.3925547679,0.036000000000000004,-6.2505,6.2506036708,27.66,0.0,27.66,65.42
2019-07-05 06:30:00,35.49,-1.799,35.5355667044,0.0,1.491,1.491,35.49,-3.29,35.6421688453,76.97,35.78,1.491,35.8110524978,0.0,1.491,1.491,35.78,0.0,35.78,64.12
2019-07-05 07:00:00,45.48,-1.983,45.5232104426,0.0,-6.753,6.753,45.48,4.77,45.7294576832,78.03,46.05,-6.753,46.542512921,0.0,-6.753,6.753,46.05,0.0,46.05,65.01
2019-07-05 07:30:00,31.28,-1.552,31.3184786348,0.0,-3.2720000000000002,3.2720000000000002,31.28,1.72,31.3272533108,77.78,31.66,-3.2720000000000002,31.8286283713,0.0,-3.2720000000000002,3.2720000000000002,31.66,0.0,31.66,64.81
2019-07-05 08:00:00,14.5925,-1.4575,14.665106972,0.0025,-2.8275,2.8275011052,14.59,1.37,14.654180291,77.9,14.7525,-2.8275,15.0210190234,0.0025,-2.8275,2.8275011052,14.75,0.0,14.75,64.9
2019-07-05 08:30:00,13.4515,-1.312,13.5153318957,0.5215000000000001,-2.612,2.6635514356,12.93,1.3,12.9951875708,77.57,13.6015,-2.612,13.8500305505,0.5215000000000001,-2.612,2.6635514356,13.08,0.0,13.08,64.64
2019-07-05 09:00:00,15.58,-1.2585,15.6307460555,0.0,-1.9985,1.9985,15.58,0.74,15.5975639124,77.64,15.76,-1.9985,15.8862079254,0.0,-1.9985,1.9985,15.76,0.0,15.76,64.68
2019-07-05 09:30:00,21.26,-1.2015,21.2939240689,0.0,-0.29150000000000004,0.29150000000000004,21.26,-0.91,21.2794666287,77.53,21.51,-0.29150000000000004,21.5119750895,0.0,-0.29150000000000004,0.29150000000000004,21.51,0.0,21.51,64.59
2019-07-05 10:00:00,16.6995,-1.2455,16.7458821953,0.1695,0.3745,0.4110723781,16.53,-1.62,16.6091932375,77.77,16.8995,0.3745,16.9036490291,0.1695,0.3745,0.4110723781,16.73,0.0,16.73,64.77
2019-07-05 10:30:00,12.3895,-1.183,12.4458506841,0.3695,-1.373,1.4218506426,12.02,0.19,12.0215015701,77.96,12.5195,-1.373,12.5945626859,0.3695,-1.373,1.4218506426,12.15,0.0,12.15,64.92
2019-07-05 11:00:00,12.8875,-1.1515,12.9388410803,0.8575,-2.8715,2.9968013781,12.03,1.72,12.1523372238,77.89,13.0175,-2.8715,13.330447048,0.8575,-2.8715,2.9968013781,12.16,0.0,12.16,64.87
2019-07-05 11:30:00,12.924,-1.125,12.972871733,0.734,-3.495,3.5712436209,12.19,2.37,12.4182526951,77.97,13.054,-3.495,13.5137685713,0.734,-3.495,3.5712436209,12.32,0.0,12.32,64.94
2019-07-05 12:00:00,16.159,-1.23,16.2057453084,1.049,-3.49,3.6442421709,15.11,2.26,15.2780790677,77.89,16.339,-3.49,16.7075737616,1.049,-3.49,3.6442421709,15.29,0.0,15.29,64.87
2019-07-05 12:30:00,14.489,-1.605,14.5776248408,1.079,-4.445,4.5740863569,13.41,2.84,13.7074322905,77.89,14.629,-4.445,15.2893971758,1.079,-4.445,4.5740863569,13.55,0.0,13.55,64.87
2019-07-05 13:00:00,15.533,-1.6325,15.6185513173,1.223,-4.3625,4.5306881652,14.31,2.73,14.5680815484,77.89,15.683,-4.3625,16.2784487974,1.223,-4.3625,4.5306881652,14.46,0.0,14.46,64.87
2019-07-05 13:30:00,12.6205,-1.6019999999999999,12.721769698,2.0405,-4.532,4.9701774868,10.58,2.93,10.9782193456,77.89,12.7405,-4.532,13.5225502125,2.0405,-4.532,4.9701774868,10.7,0.0,10.7,64.87
2019-07-05 14:00:00,11.8065,-1.585,11.912416516,3.2165,-3.155,4.5055407278,8.59,1.57,8.7322963761,77.89,11.8865,-3.155,12.2980855116,3.2165,-3.155,4.5055407278,8.67,0.0,8.67,64.92
2019-07-05 14:30:00,14.9655,-1.6695,15.0583339218,3.1155,-4.9495000000000005,5.8484092281999995,11.85,3.2800000000000002,12.2955642408,77.89,15.0955,-4.9495000000000005,15.8862100735,3.1155,-4.9495000000000005,5.8484092281999995,11.98,0.0,11.98,64.87
2019-07-05 15:00:00,12.97,-1.6335000000000002,13.0724604513,3.65,-5.5335,6.6288854455,9.32,3.9,10.1030886366,77.95,13.06,-5.5335,14.1839071574,3.65,-5.5335,6.6288854455,9.41,0.0,9.41,64.95
2019-07-05 15:30:00,11.975999999999999,-1.6565,12.0900193652,4.436,-3.1065,5.4155736769,7.54,1.45,7.678157331,77.68,12.056,-3.1065,12.4497983217,4.436,-3.1065,5.4155736769,7.62,0.0,7.62,64.72
2019-07-05 16:00:00,14.3435,-1.783,14.45389502,2.7335000000000003,-3.583,4.5066518892000005,11.61,1.8,11.7487063118,77.57,14.4535,-3.583,14.8909889279,2.7335000000000003,-3.583,4.5066518892000005,11.72,0.0,11.72,64.64
2019-07-05 16:30:00,14.411,-1.7795,14.5204525153,2.261,-3.5995,4.2507083233,12.15,1.82,12.2855565604,77.48,14.541,-3.5995,14.9798892269,2.261,-3.5995,4.2507083233,12.28,0.0,12.28,64.57
2019-07-05 17:00:00,12.9065,-1.7295,13.021862866,2.5665,-3.5495,4.3801680904,10.34,1.82,10.4989523287,77.54,13.0165,-3.5495,13.4917835181,2.5665,-3.5495,4.3801680904,10.45,0.0,10.45,64.62
2019-07-05 17:30:00,11.679,-1.72,11.8049752647,1.9889999999999999,-3.01,3.6078000222,9.69,1.29,9.7754897576,77.54,11.779,-3.01,12.1575055418,1.9889999999999999,-3.01,3.6078000222,9.79,0.0,9.79,64.62
2019-07-05 18:00:00,12.5595,-1.7149999999999999,12.6760508539,1.1395,-2.855,3.0740015046,11.42,1.1400000000000001,11.476759124400001,77.39,12.6795,-2.855,12.9969513829,1.1395,-2.855,3.0740015046,11.54,0.0,11.54,64.51
2019-07-05 18:30:00,13.625,-1.8130000000000002,13.7450934518,0.8250000000000001,-3.473,3.5696433996,12.8,1.6600000000000001,12.907191793700001,77.64,13.765,-3.473,14.196371156,0.8250000000000001,-3.473,3.5696433996,12.94,0.0,12.94,64.71
2019-07-05 19:00:00,13.7255,-1.7645,13.8384540502,1.6755,-3.7545,4.1113952011,12.05,1.99,12.2132141552,77.53,13.8455,-3.7545,14.3455268464,1.6755,-3.7545,4.1113952011,12.17,0.0,12.17,64.62
2019-07-05 19:30:00,14.627,-1.754,14.731790285,1.597,-4.614,4.8825613155,13.03,2.86,13.3401836569,77.53,14.767,-4.614,15.4710466679,1.597,-4.614,4.8825613155,13.17,0.0,13.17,64.62
2019-07-05 20:00:00,18.197,-1.6400000000000001,18.2707528307,1.407,-4.75,4.9540033306,16.79,3.11,17.0756024784,77.31,18.387,-4.75,18.9906363506,1.407,-4.75,4.9540033306,16.98,0.0,16.98,64.46
2019-07-05 20:30:00,16.342,-1.8094999999999999,16.4418750223,0.492,-5.8495,5.8701545337,15.85,4.04,16.3567753546,77.64,16.502,-5.8495,17.5080739732,0.492,-5.8495,5.8701545337,16.01,0.0,16.01,64.73
2019-07-05 21:00:00,27.175,-1.7955,27.2342513253,0.725,-6.7355,6.7744066345,26.45,4.94,26.9073614463,77.53,27.485,-6.7355,28.2982717714,0.725,-6.7355,6.7744066345,26.76,0.0,26.76,64.64
2019-07-05 21:30:00,27.063,-1.947,27.1329463568,1.023,-7.627,7.6953010337,26.04,5.68,26.6522794522,77.65,27.343,-7.627,28.3868064072,1.023,-7.627,7.6953010337,26.32,0.0,26.32,64.73
2019-07-05 22:00:00,28.944,-1.881,29.005056404,2.034,-7.531,7.800840788,26.91,5.65,27.4967379884,77.75,29.274,-7.531,30.227190359,2.034,-7.531,7.800840788,27.24,0.0,27.24,64.8
2019-07-05 22:30:00,23.7365,-1.9095,23.8131816963,2.4165,-7.1095,7.508958816,21.32,5.2,21.9449857598,77.69,23.9665,-7.1095,24.9987622194,2.4165,-7.1095,7.508958816,21.55,0.0,21.55,64.72
2019-07-05 23:00:00,30.3925,-2.006,30.4586291919,3.1125,-9.396,9.8981044776,27.28,7.39,28.2632358374,77.94,30.7225,-9.396,32.1271975474,3.1125,-9.396,9.8981044776,27.61,0.0,27.61,64.93
2019-07-05 23:30:00,26.9125,-2.1315,26.9967766317,3.6225,-10.8715,11.459145627,23.29,8.74,24.8759261134,78.33,27.1825,-10.8715,29.2758914211,3.6225,-10.8715,11.459145627,23.56,0.0,23.56,65.23
2019-07-06 00:00:00,21.454,-2.145,21.5609633597,4.264,-9.045,9.9996860451,17.19,6.9,18.5231233867,78.0,21.664,-9.045,23.4763907149,4.264,-9.045,9.9996860451,17.4,0.0,17.4,64.96
2019-07-06 00:30:00,21.86,-2.1105,21.9616440698,6.14,-9.3605,11.1945772698,15.72,7.25,17.3112940013,78.07,22.04,-9.3605,23.945366154,6.14,-9.3605,11.1945772698,15.9,0.0,15.9,65.02
2019-07-06 01:00:00,19.217,-2.1975,19.3422360458,2.307,-7.1575,7.5201100557,16.91,4.96,17.6224203786,77.93,19.427,-7.1575,20.7035778369,2.307,-7.1575,7.5201100557,17.12,0.0,17.12,64.91
2019-07-06 01:30:00,21.385,-2.2485,21.5028829986,0.875,-5.2785,5.3505314923,20.51,3.03,20.7326071684,77.65,21.635,-5.2785,22.2696157859,0.875,-5.2785,5.3505314923,20.76,0.0,20.76,64.67
2019-07-06 02:00:00,19.51,-2.2045,19.6341518852,0.84,-6.3045,6.3602138525,18.67,4.1,19.1148868686,77.93,19.74,-6.3045,20.7223145486,0.84,-6.3045,6.3602138525,18.9,0.0,18.9,64.91
2019-07-06 02:30:00,18.472,-2.2805,18.6122396355,0.232,-7.7105,7.7139895158,18.24,5.43,19.0310929796,78.17,18.682,-7.7105,20.2106143957,0.232,-7.7105,7.7139895158,18.45,0.0,18.45,65.12
2019-07-06 03:00:00,17.3165,-2.3295,17.4724852983,1.1765,-9.0195,9.0959074589,16.14,6.69,17.4715683326,78.44,17.5065,-9.0195,19.6933725527,1.1765,-9.0195,9.0959074589,16.33,0.0,16.33,65.32
2019-07-06 03:30:00,12.99,-2.3205,13.1956364094,2.21,-8.4305,8.7153560025,10.78,6.11,12.3911460326,78.37,13.12,-8.4305,15.5951187956,2.21,-8.4305,8.7153560025,10.91,0.0,10.91,65.28
2019-07-06 04:00:00,15.028,-2.2615,15.1972091599,3.518,-5.8615,6.8361909167,11.51,3.6,12.0598548913,77.74,15.178,-5.8615,16.2704906579,3.518,-5.8615,6.8361909167,11.66,0.0,11.66,64.76
2019-07-06 04:30:00,15.209,-2.2685,15.3772485592,6.049,-8.2585,10.2368561214,9.16,5.99,10.9446653672,78.24,15.309,-8.2585,17.3944906005,6.049,-8.2585,10.2368561214,9.26,0.0,9.26,65.17
2019-07-06 05:00:00,22.4825,-2.3795,22.6080699419,4.1725,-9.7695,10.6232239221,18.31,7.39,19.7450803999,78.32,22.7125,-9.7695,24.7244976997,4.1725,-9.7695,10.6232239221,18.54,0.0,18.54,65.26
2019-07-06 05:30:00,28.4345,-2.466,28.5412323884,4.3545,-9.926,10.8391487788,24.08,7.46,25.2090856637,78.32,28.7145,-9.926,30.381704795,4.3545,-9.926,10.8391487788,24.36,0.0,24.36,65.26
2019-07-06 06:00:00,27.22,-2.491,27.3337425356,3.49,-9.501,10.1217143311,23.73,7.01,24.7437466848,78.32,27.51,-9.501,29.1044515667,3.49,-9.501,10.1217143311,24.02,0.0,24.02,65.26
2019-07-06 06:30:00,20.5335,-2.482,20.6829627048,2.7835,-8.172,8.6330444369,17.75,5.69,18.6397049333,78.24,20.7535,-8.172,22.304469199,2.7835,-8.172,8.6330444369,17.97,0.0,17.97,65.21
2019-07-06 07:00:00,23.056,-2.491,23.1901750101,2.016,-11.101,11.2825731551,21.04,8.61,22.7335369004,78.79,23.296,-11.101,25.8057322508,2.016,-11.101,11.2825731551,21.28,0.0,21.28,65.66
2019-07-06 07:30:00,23.8285,-2.3395,23.9430714926,1.0285,-10.5395,10.5895643206,22.8,8.2,24.2297337996,78.71,24.0885,-10.5395,26.2932860727,1.0285,-10.5395,10.5895643206,23.06,0.0,23.06,65.61
2019-07-06 08:00:00,18.926,-2.2925,19.0643392818,0.606,-9.0325,9.0528057667,18.32,6.74,19.5205020427,78.53,19.136,-9.0325,21.1606368583,0.606,-9.0325,9.0528057667,18.53,0.0,18.53,65.46
2019-07-06 08:30:00,16.506,-2.236,16.6567623505,1.616,-8.426,8.5795647908,14.89,6.19,16.1253899178,78.62,16.676,-8.426,18.6838553837,1.616,-8.426,8.5795647908,15.06,0.0,15.06,65.53
2019-07-06 09:00:00,10.431,-2.167,10.6537153144,1.681,-6.547,6.7593616563,8.75,4.38,9.7850344915,78.46,10.521,-6.547,12.3917169916,1.681,-6.547,6.7593616563,8.84,0.0,8.84,65.39
2019-07-06 09:30:00,12.5925,-2.1045,12.7671444145,0.41250000000000003,-5.8445,5.8590388717,12.18,3.74,12.7412715221,78.3,12.7225,-5.8445,14.0007209279,0.41250000000000003,-5.8445,5.8590388717,12.31,0.0,12.31,65.25
2019-07-06 10:00:00,11.158,-1.9925000000000002,11.3345057347,0.708,-5.0125,5.0622544632,10.45,3.02,10.8776330146,78.09,11.278,-5.0125,12.3417357065,0.708,-5.0125,5.0622544632,10.57,0.0,10.57,65.07
2019-07-06 10:30:00,10.8345,-2.0545,11.0275727384,0.6445000000000001,-5.4445,5.4825140675,10.19,3.39,10.7390967963,78.13,10.9445,-5.4445,12.2239380111,0.6445000000000001,-5.4445,5.4825140675,10.3,0.0,10.3,65.07
2019-07-06 11:00:00,10.5645,-1.9420000000000002,10.7415094028,1.2045,-3.5220000000000002,3.7222713832,9.36,1.58,9.492418027,77.87,10.6645,-3.5220000000000002,11.231030418,1.2045,-3.5220000000000002,3.7222713832,9.46,0.0,9.46,64.87
2019-07-06 11:30:00,11.881,-2.0035,12.0487415629,0.381,-4.1235,4.1410642654,11.5,2.12,11.6937761224,77.87,12.021,-4.1235,12.7085677104,0.381,-4.1235,4.1410642654,11.64,0.0,11.64,64.87
2019-07-06 12:00:00,12.495,-2.0555,12.6629422035,0.355,-3.5655,3.5831292539,12.14,1.51,12.2335481362,77.87,12.625,-3.5655,13.1188191256,0.355,-3.5655,3.5831292539,12.27,0.0,12.27,64.87
2019-07-06 12:30:00,11.554,-2.0645,11.7369960488,1.044,-4.5945,4.7116203423,10.51,2.5300000000000002,10.8102266396,77.91,11.674,-4.5945,12.5455851298,1.044,-4.5945,4.7116203423,10.63,0.0,10.63,64.87
2019-07-06 13:00:00,12.442,-1.9735,12.5975420718,0.422,-4.4735,4.4933602404,12.02,2.5,12.2772309582,77.88,12.572,-4.4735,13.3441892316,0.422,-4.4735,4.4933602404,12.15,0.0,12.15,64.87
2019-07-06 13:30:00,12.307,-2.01,12.4700580993,0.457,-4.6,4.6226452384,11.85,2.59,12.1297403105,77.88,12.437,-4.6,13.2604286884,0.457,-4.6,4.6226452384,11.98,0.0,11.98,64.87
2019-07-06 14:00:00,14.387,-2.118,14.542066325,0.227,-4.798,4.80336684,14.16,2.68,14.4113843887,77.88,14.557,-4.798,15.3273302633,0.227,-4.798,4.80336684,14.33,0.0,14.33,64.87
2019-07-06 14:30:00,12.6195,-2.124,12.796997939,0.5595,-6.014,6.0399698882,12.06,3.89,12.6718467478,78.15,12.7395,-6.014,14.087691658,0.5595,-6.014,6.0399698882,12.18,0.0,12.18,65.07
2019-07-06 15:00:00,10.008,-2.0955,10.2250273472,1.6880000000000002,-6.1655,6.3923965967,8.32,4.07,9.2621433804,78.08,10.088,-6.1655,11.8229071827,1.6880000000000002,-6.1655,6.3923965967,8.4,0.0,8.4,65.01
2019-07-06 15:30:00,9.7655,-2.0825,9.9850786927,2.2155,-6.6325,6.9927459914,7.55,4.55,8.8150439591,78.26,9.8355,-6.6325,11.862846054,2.2155,-6.6325,6.9927459914,7.62,0.0,7.62,65.17
2019-07-06 16:00:00,9.7635,-2.1945,10.0070856147,1.5135,-5.8245000000000005,6.0179300843,8.25,3.63,9.0132901873,78.2,9.8535,-5.8245000000000005,11.4462335508,1.5135,-5.8245000000000005,6.0179300843,8.34,0.0,8.34,65.12
2019-07-06 16:30:00,10.3945,-2.1205,10.6085885253,0.9545,-6.0205,6.0956944231,9.44,3.9,10.2138924999,78.2,10.4845,-6.0205,12.0901265709,0.9545,-6.0205,6.0956944231,9.53,0.0,9.53,65.12
2019-07-06 17:00:00,10.435,-2.136,10.6513717896,1.115,-5.496,5.6079622859,9.32,3.36,9.9071691214,78.2,10.535,-5.496,11.8824341362,1.115,-5.496,5.6079622859,9.42,0.0,9.42,65.15
2019-07-06 17:30:00,10.678,-2.1085,10.8841837659,1.6680000000000001,-5.5485,5.793796359,9.01,3.44,9.6443610467,78.28,10.778,-5.5485,12.1223403784,1.6680000000000001,-5.5485,5.793796359,9.11,0.0,9.11,65.19
2019-07-06 18:00:00,11.476,-2.2255,11.6898000945,0.976,-6.1955,6.2719053126,10.5,3.9699999999999998,11.2254576744,78.38,11.586,-6.1955,13.1384784602,0.976,-6.1955,6.2719053126,10.61,0.0,10.61,65.29
2019-07-06 18:30:00,12.0645,-2.2195,12.2669613393,0.9045000000000001,-7.3195,7.3751746081,11.16,5.1,12.270110024,78.42,12.1745,-7.3195,14.2054049749,0.9045000000000001,-7.3195,7.3751746081,11.27,0.0,11.27,65.29
2019-07-06 19:00:00,12.859,-2.1465,13.0369223074,0.659,-7.0065,7.0374230546,12.2,4.86,13.1323874448,78.42,12.989,-7.0065,14.7582235804,0.659,-7.0065,7.0374230546,12.33,0.0,12.33,65.29
2019-07-06 19:30:00,11.7025,-2.1035,11.8900470352,2.0725,-6.9435,7.2462023502,9.63,4.84,10.777870847199999,78.46,11.7925,-6.9435,13.6848547124,2.0725,-6.9435,7.2462023502,9.72,0.0,9.72,65.36
2019-07-06 20:00:00,14.951,-2.161,15.1063669358,0.581,-8.231,8.2514799885,14.37,6.07,15.5994166558,78.58,15.101,-8.231,17.1985337166,0.581,-8.231,8.2514799885,14.52,0.0,14.52,65.47
2019-07-06 20:30:00,25.929,-2.226,26.0243754392,0.149,-7.296,7.2975212915,25.78,5.07,26.2738139599,78.09,26.219,-7.296,27.2152085607,0.149,-7.296,7.2975212915,26.07,0.0,26.07,65.06
2019-07-06 21:00:00,35.3215,-2.19,35.3893269539,0.0315,-7.47,7.4700664154,35.29,5.28,35.6828039818,77.93,35.7515,-7.47,36.5235629731,0.0315,-7.47,7.4700664154,35.72,0.0,35.72,64.94
2019-07-06 21:30:00,28.692,-2.2415,28.7794229659,0.052000000000000005,-7.9815000000000005,7.9816693899,28.64,5.74,29.2095395376,78.05,29.022,-7.9815000000000005,30.0995153823,0.052000000000000005,-7.9815000000000005,7.9816693899,28.97,0.0,28.97,65.05
2019-07-06 22:00:00,14.491,-2.173,14.653020507699999,1.201,-6.843,6.9475931083999996,13.29,4.67,14.0866248619,78.24,14.631,-6.843,16.1521766335,1.201,-6.843,6.9475931083999996,13.43,0.0,13.43,65.19
2019-07-06 22:30:00,18.0295,-2.0235,18.1426961199,2.0195,-6.3235,6.6381497799,16.01,4.3,16.5773972625,77.9,18.2195,-6.3235,19.2856639113,2.0195,-6.3235,6.6381497799,16.2,0.0,16.2,64.89
2019-07-06 23:00:00,29.8995,-2.113,29.974069948,3.7495000000000003,-8.683,9.4579722589,26.15,6.57,26.9627038703,77.84,30.2095,-8.683,31.4326005804,3.7495000000000003,-8.683,9.4579722589,26.46,0.0,26.46,64.89
2019-07-06 23:30:00,19.4895,-2.081,19.6002849788,5.2995,-8.171,9.7390934511,14.19,6.09,15.4416385141,78.03,19.6395,-8.171,21.271464483,5.2995,-8.171,9.7390934511,14.34,0.0,14.34,65.01
2019-07-07 00:00:00,20.721,-2.0885,20.8259855289,5.641,-8.4585,10.1669613578,15.08,6.37,16.3701954784,78.12,20.901,-8.4585,22.5476833233,5.641,-8.4585,10.1669613578,15.26,0.0,15.26,65.08
2019-07-07 00:30:00,17.373,-2.183,17.5096150158,5.313,-9.483,10.869924470800001,12.06,7.3,14.0972905198,78.57,17.513,-9.483,19.9156335074,5.313,-9.483,10.869924470800001,12.2,0.0,12.2,65.44
2019-07-07 01:00:00,9.282,-2.321,9.5677878844,5.812,-8.871,10.605375288,3.47,6.55,7.4123815336,78.77,9.312,-8.871,12.8611035685,5.812,-8.871,10.605375288,3.5,0.0,3.5,65.57
2019-07-07 01:30:00,13.9745,-2.44,14.1859173214,3.7945,-9.47,10.2019179692,10.18,7.03,12.371471214,78.61,14.0745,-9.47,16.9638571749,3.7945,-9.47,10.2019179692,10.28,0.0,10.28,65.46
2019-07-07 02:00:00,25.8075,-2.4415,25.9227309229,2.4175,-9.7015,9.9981702576,23.39,7.26,24.4908084799,78.44,26.0875,-9.7015,27.8330156199,2.4175,-9.7015,9.9981702576,23.67,0.0,23.67,65.31
2019-07-07 02:30:00,22.8045,-2.436,22.9342389507,2.2245,-8.286,8.5794053553,20.58,5.85,21.3953008859,78.25,23.0645,-8.286,24.5077325808,2.2245,-8.286,8.5794053553,20.84,0.0,20.84,65.15
2019-07-07 03:00:00,25.296,-2.496,25.4188440335,0.406,-8.966,8.9751875746,24.89,6.47,25.7171732506,78.13,25.606,-8.966,27.1303592309,0.406,-8.966,8.9751875746,25.2,0.0,25.2,65.05
2019-07-07 03:30:00,22.087,-2.48,22.2257951264,0.227,-10.75,10.7523964306,21.86,8.27,23.3720452678,78.56,22.357,-10.75,24.807215664,0.227,-10.75,10.7523964306,22.13,0.0,22.13,65.41
2019-07-07 04:00:00,22.52,-2.478,22.655923817,0.12,-8.928,8.9288064152,22.4,6.45,23.3101372797,78.23,22.79,-8.928,24.4763821673,0.12,-8.928,8.9288064152,22.67,0.0,22.67,65.12
2019-07-07 04:30:00,28.613,-2.5564999999999998,28.7269814156,0.033,-10.2565,10.2565530881,28.58,7.7,29.5990945807,78.44,28.963,-10.2565,30.7254155586,0.033,-10.2565,10.2565530881,28.93,0.0,28.93,65.29
2019-07-07 05:00:00,16.8485,-2.6875,17.0614949081,0.23850000000000002,-9.7875,9.7904054308,16.61,7.1,18.0638340338,78.48,17.0485,-9.7875,19.6582427623,0.23850000000000002,-9.7875,9.7904054308,16.81,0.0,16.81,65.29
2019-07-07 05:30:00,18.004,-2.6235,18.1941410418,0.064,-9.9835,9.9837051364,17.94,7.36,19.3910597957,78.62,18.224,-9.9835,20.7794236746,0.064,-9.9835,9.9837051364,18.16,0.0,18.16,65.44
2019-07-07 06:00:00,19.942,-2.741,20.1294919211,0.042,-9.631,9.6310915788,19.9,6.89,21.0590146968,78.55,20.172,-9.631,22.3532043564,0.042,-9.631,9.6310915788,20.13,0.0,20.13,65.39
2019-07-07 06:30:00,23.8205,-2.59,23.9608914744,0.8605,-9.63,9.6683690584,22.96,7.04,24.0150619404,78.44,24.1105,-9.63,25.9625328165,0.8605,-9.63,9.6683690584,23.25,0.0,23.25,65.3
2019-07-07 07:00:00,21.9885,-2.5895,22.1404526264,1.4385,-7.7495,7.8818800105,20.55,5.16,21.1879234471,78.07,22.2385,-7.7495,23.5500665073,1.4385,-7.7495,7.8818800105,20.8,0.0,20.8,65.01
2019-07-07 07:30:00,27.1295,-2.5135,27.2456868605,1.0495,-6.7235,6.8049175234,26.08,4.21,26.4176172279,77.68,27.4595,-6.7235,28.2706489579,1.0495,-6.7235,6.8049175234,26.41,0.0,26.41,64.69
2019-07-07 08:00:00,29.3655,-2.467,29.4689443186,0.7055,-7.437,7.4703881593,28.66,4.97,29.0877379664,77.81,29.7155,-7.437,30.6320079206,0.7055,-7.437,7.4703881593,29.01,0.0,29.01,64.8
2019-07-07 08:30:00,27.7635,-2.4105,27.8679465067,0.10350000000000001,-7.7205,7.7211937225,27.66,5.31,28.1650794425,77.95,28.1135,-7.7205,29.1543307675,0.10350000000000001,-7.7205,7.7211937225,28.01,0.0,28.01,64.94
2019-07-07 09:00:00,14.6845,-2.3725,14.8749217309,0.3645,-8.9425,8.9499255025,14.32,6.57,15.7552308774,78.63,14.8545,-8.9425,17.338525788,0.3645,-8.9425,8.9499255025,14.49,0.0,14.49,65.47
2019-07-07 09:30:00,15.75,-2.2485,15.909690514,0.08,-7.4085,7.4089319237,15.67,5.16,16.4977119626,78.38,15.92,-7.4085,17.5593927073,0.08,-7.4085,7.4089319237,15.84,0.0,15.84,65.3
2019-07-07 10:00:00,11.798,-2.635,12.0886735832,0.028,-5.475,5.4750715977,11.77,2.84,12.1077867507,78.21,17.908,-5.475,18.7262406532,0.028,-5.475,5.4750715977,17.88,0.0,17.88,65.01
2019-07-07 10:30:00,0.257,-4.412,4.4194788154,0.257,-4.412,4.4194788154,0.0,0.0,0.0,78.43,22.347,-4.412,22.7783702885,0.257,-4.412,4.4194788154,22.09,0.0,22.09,64.67
2019-07-07 11:00:00,0.899,-3.071,3.1998815603,0.899,-3.071,3.1998815603,0.0,0.0,0.0,78.09,19.379,-3.071,19.6208226637,0.899,-3.071,3.1998815603,18.48,0.0,18.48,64.51
2019-07-07 11:30:00,0.157,-3.417,3.4206049173,0.157,-3.417,3.4206049173,0.0,0.0,0.0,78.18,19.647,-3.417,19.9419281415,0.157,-3.417,3.4206049173,19.49,0.0,19.49,64.59
2019-07-07 12:00:00,2.6235,-3.5060000000000002,4.3789026308,2.6235,-3.5060000000000002,4.3789026308,0.0,0.0,0.0,78.37,15.9735,-3.5060000000000002,16.3537377455,2.6235,-3.5060000000000002,4.3789026308,13.35,0.0,13.35,64.7
2019-07-07 12:30:00,1.1645,-5.5665,5.6870011869,1.1645,-5.5665,5.6870011869,0.0,0.0,0.0,78.84,16.8545,-5.5665,17.749932183,1.1645,-5.5665,5.6870011869,15.69,0.0,15.69,64.86
2019-07-07 13:00:00,0.6895,-5.932,5.9719372276,0.6895,-5.932,5.9719372276,0.0,0.0,0.0,78.92,20.1495,-5.932,21.0045465138,0.6895,-5.932,5.9719372276,19.46,0.0,19.46,64.86
2019-07-07 13:30:00,1.0215,-5.6375,5.7292991282,1.0215,-5.6375,5.7292991282,0.0,0.0,0.0,78.92,16.4315,-5.6375,17.3716895695,1.0215,-5.6375,5.7292991282,15.41,0.0,15.41,64.92
2019-07-07 14:00:00,1.5825,-3.319,3.676964407,1.5825,-3.319,3.676964407,0.0,0.0,0.0,78.24,16.1125,-3.319,16.4507877395,1.5825,-3.319,3.676964407,14.53,0.0,14.53,64.6
2019-07-07 14:30:00,0.759,-3.726,3.8025198224,0.759,-3.726,3.8025198224,0.0,0.0,0.0,78.19,16.959,-3.726,17.3634891943,0.759,-3.726,3.8025198224,16.2,0.0,16.2,64.52
2019-07-07 15:00:00,1.1945000000000001,-3.7984999999999998,3.9818880572,1.1945000000000001,-3.7984999999999998,3.9818880572,0.0,0.0,0.0,78.19,18.8245,-3.7984999999999998,19.2039163324,1.1945000000000001,-3.7984999999999998,3.9818880572,17.63,0.0,17.63,64.48
2019-07-07 15:30:00,1.7325,-3.5865,3.9830313205000003,1.7325,-3.5865,3.9830313205000003,0.0,0.0,0.0,78.36,15.0425,-3.5865,15.464145256,1.7325,-3.5865,3.9830313205000003,13.31,0.0,13.31,64.66
2019-07-07 16:00:00,2.5404999999999998,-3.7815000000000003,4.5556429294,2.5404999999999998,-3.7815000000000003,4.5556429294,0.0,0.0,0.0,78.36,14.2705,-3.7815000000000003,14.7630251812,2.5404999999999998,-3.7815000000000003,4.5556429294,11.73,0.0,11.73,64.66
2019-07-07 16:30:00,3.2475,-4.968,5.935257387,3.2475,-4.968,5.935257387,0.0,0.0,0.0,78.54,15.9475,-4.968,16.7034062469,3.2475,-4.968,5.935257387,12.7,0.0,12.7,64.7
2019-07-07 17:00:00,2.6525,-4.0215,4.8174908926,2.6525,-4.0215,4.8174908926,0.0,0.0,0.0,78.27,21.8325,-4.0215,22.1997864517,2.6525,-4.0215,4.8174908926,19.18,0.0,19.18,64.58
2019-07-07 17:30:00,3.4405,-2.7915,4.4305205676,3.4405,-2.7915,4.4305205676,0.0,0.0,0.0,78.05,16.5105,-2.7915,16.744822558,3.4405,-2.7915,4.4305205676,13.07,0.0,13.07,64.54
2019-07-07 18:00:00,2.0995,-3.188,3.8172299184,2.0995,-3.188,3.8172299184,0.0,0.0,0.0,78.05,20.0895,-3.188,20.3408788957,2.0995,-3.188,3.8172299184,17.99,0.0,17.99,64.54
2019-07-07 18:30:00,1.111,-2.622,2.8476665886,1.111,-2.622,2.8476665886,0.0,0.0,0.0,78.0,21.421,-2.622,21.5808740555,1.111,-2.622,2.8476665886,20.31,0.0,20.31,64.54
2019-07-07 19:00:00,1.0125,-3.392,3.5398898641,1.0125,-3.392,3.5398898641,0.0,0.0,0.0,78.13,21.5125,-3.392,21.7782763379,1.0125,-3.392,3.5398898641,20.5,0.0,20.5,64.58
2019-07-07 19:30:00,0.9,-3.3495,3.4683065392,0.9,-3.3495,3.4683065392,0.0,0.0,0.0,78.05,23.92,-3.3495,24.1533755457,0.9,-3.3495,3.4683065392,23.02,0.0,23.02,64.52
2019-07-07 20:00:00,0.42550000000000004,-2.2345,2.2746517316,0.42550000000000004,-2.2345,2.2746517316,0.0,0.0,0.0,77.58,25.1255,-2.2345,25.2246653199,0.42550000000000004,-2.2345,2.2746517316,24.7,0.0,24.7,64.2
2019-07-07 20:30:00,1.069,-3.0345,3.2172894258999998,1.069,-3.0345,3.2172894258999998,0.0,0.0,0.0,77.58,30.469,-3.0345,30.6197346698,1.069,-3.0345,3.2172894258999998,29.4,0.0,29.4,64.11
2019-07-07 21:00:00,0.6175,-3.206,3.2649260711,0.6175,-3.206,3.2649260711,0.0,0.0,0.0,77.58,38.6475,-3.206,38.7802487389,0.6175,-3.206,3.2649260711,38.03,0.0,38.03,64.07
2019-07-07 21:30:00,0.14450000000000002,-4.631,4.6332538512,0.14450000000000002,-4.631,4.6332538512,0.0,0.0,0.0,77.68,44.7045,-4.631,44.9437257162,0.14450000000000002,-4.631,4.6332538512,44.56,0.0,44.56,64.07
2019-07-07 22:00:00,0.1685,-4.9350000000000005,4.9378757832,0.1685,-4.9350000000000005,4.9378757832,0.0,0.0,0.0,77.86,44.9885,-4.9350000000000005,45.2583622909,0.1685,-4.9350000000000005,4.9378757832,44.82,0.0,44.82,64.15
2019-07-07 22:30:00,0.2695,-4.5935,4.6013989721,0.2695,-4.5935,4.6013989721,0.0,0.0,0.0,77.92,43.9195,-4.5935,44.1590616125,0.2695,-4.5935,4.6013989721,43.65,0.0,43.65,64.21
2019-07-07 23:00:00,0.073,-5.5955,5.595976166,0.073,-5.5955,5.595976166,0.0,0.0,0.0,78.24,33.693,-5.5955,34.1544707066,0.073,-5.5955,5.595976166,33.62,0.0,33.62,64.44
2019-07-07 23:30:00,0.7775000000000001,-5.9165,5.9673678033,0.7775000000000001,-5.9165,5.9673678033,0.0,0.0,0.0,78.59,20.9775,-5.9165,21.7958821455,0.7775000000000001,-5.9165,5.9673678033,20.2,0.0,20.2,64.71
2019-07-08 00:00:00,0.33,-5.455,5.4649725525,0.33,-5.455,5.4649725525,0.0,0.0,0.0,78.53,20.47,-5.455,21.1843792687,0.33,-5.455,5.4649725525,20.14,0.0,20.14,64.71
2019-07-08 00:30:00,1.018,-5.6975,5.7877310105,1.018,-5.6975,5.7877310105,0.0,0.0,0.0,78.65,17.078,-5.6975,18.0033216449,1.018,-5.6975,5.7877310105,16.06,0.0,16.06,64.8
2019-07-08 01:00:00,0.656,-6.8335,6.8649150213,0.656,-6.8335,6.8649150213,0.0,0.0,0.0,78.57,29.466,-6.8335,30.2480061864,0.656,-6.8335,6.8649150213,28.81,0.0,28.81,64.6
2019-07-08 01:30:00,0.47300000000000003,-7.018,7.0339215947,0.47300000000000003,-7.018,7.0339215947,0.0,0.0,0.0,78.7,37.153,-7.018,37.8100215948,0.47300000000000003,-7.018,7.0339215947,36.68,0.0,36.68,64.66
2019-07-08 02:00:00,0.6990000000000001,-7.1285,7.1626889678,0.6990000000000001,-7.1285,7.1626889678,0.0,0.0,0.0,78.58,39.459,-7.1285,40.0977330188,0.6990000000000001,-7.1285,7.1626889678,38.76,0.0,38.76,64.56
2019-07-08 02:30:00,0.5640000000000001,-7.5645,7.5854964406,0.5640000000000001,-7.5645,7.5854964406,0.0,0.0,0.0,78.83,34.894,-7.5645,35.70452207,0.5640000000000001,-7.5645,7.5854964406,34.33,0.0,34.33,64.75
2019-07-08 03:00:00,0.3775,-7.618,7.6273475239,0.3775,-7.618,7.6273475239,0.0,0.0,0.0,78.83,43.2675,-7.618,43.9330226623,0.3775,-7.618,7.6273475239,42.89,0.0,42.89,64.71
2019-07-08 03:30:00,0.065,-7.886,7.8862678752,0.065,-7.886,7.8862678752,0.0,0.0,0.0,78.92,41.635,-7.886,42.3752548193,0.065,-7.886,7.8862678752,41.57,0.0,41.57,64.77
2019-07-08 04:00:00,0.029500000000000002,-8.072,8.0720539053,0.029500000000000002,-8.072,8.0720539053,0.0,0.0,0.0,78.92,43.8795,-8.072,44.6157786467,0.029500000000000002,-8.072,8.0720539053,43.85,0.0,43.85,64.77
2019-07-08 04:30:00,0.115,-7.9405,7.9413327125,0.115,-7.9405,7.9413327125,0.0,0.0,0.0,78.92,32.125,-7.9405,33.0917990634,0.115,-7.9405,7.9413327125,32.01,0.0,32.01,64.83
2019-07-08 05:00:00,0.065,-8.8675,8.8677382263,0.065,-8.8675,8.8677382263,0.0,0.0,0.0,79.14,39.445,-8.8675,40.4294519039,0.065,-8.8675,8.8677382263,39.38,0.0,39.38,64.93
2019-07-08 05:30:00,0.217,-7.48,7.4831469984,0.217,-7.48,7.4831469984,0.0,0.0,0.0,79.07,20.997,-7.48,22.2895582953,0.217,-7.48,7.4831469984,20.78,0.0,20.78,65.06
2019-07-08 06:00:00,0.352,-8.9215,8.9284414233,0.352,-8.9215,8.9284414233,0.0,0.0,0.0,79.15,38.702,-8.9215,39.7169732765,0.352,-8.9215,8.9284414233,38.35,0.0,38.35,64.95
2019-07-08 06:30:00,0.246,-8.485,8.4885653087,0.246,-8.485,8.4885653087,0.0,0.0,0.0,79.05,49.816,-8.485,50.5334451725,0.246,-8.485,8.4885653087,49.57,0.0,49.57,64.83
2019-07-08 07:00:00,0.11900000000000001,-7.1525,7.1534898651,0.11900000000000001,-7.1525,7.1534898651,0.0,0.0,0.0,79.09,31.329,-7.1525,32.135097592,0.11900000000000001,-7.1525,7.1534898651,31.21,0.0,31.21,65.04
2019-07-08 07:30:00,0.222,-6.326,6.3298941539,0.222,-6.326,6.3298941539,0.0,0.0,0.0,78.98,25.332,-6.326,26.1099310608,0.222,-6.326,6.3298941539,25.11,0.0,25.11,65.04
2019-07-08 08:00:00,0.272,-4.9065,4.9140336029,0.272,-4.9065,4.9140336029,0.0,0.0,0.0,78.76,24.312,-4.9065,24.802158903,0.272,-4.9065,4.9140336029,24.04,0.0,24.04,64.94
2019-07-08 08:30:00,0.0685,-5.605,5.6054185615000005,0.0685,-5.605,5.6054185615000005,0.0,0.0,0.0,78.59,37.1485,-5.605,37.5689642824,0.0685,-5.605,5.6054185615000005,37.08,0.0,37.08,64.68
2019-07-08 09:00:00,0.008,-5.5215,5.5215057954999995,0.008,-5.5215,5.5215057954999995,0.0,0.0,0.0,78.42,40.658,-5.5215,41.0312067365,0.008,-5.5215,5.5215057954999995,40.65,0.0,40.65,64.52
2019-07-08 09:30:00,0.007500000000000001,-5.2495,5.2495053577,0.007500000000000001,-5.2495,5.2495053577,0.0,0.0,0.0,78.42,30.7875,-5.2495,31.2318332235,0.007500000000000001,-5.2495,5.2495053577,30.78,0.0,30.78,64.52
2019-07-08 10:00:00,0.0005,-4.679,4.6790000267,0.0005,-4.679,4.6790000267,0.0,0.0,0.0,78.33,30.4005,-4.679,30.7584694231,0.0005,-4.679,4.6790000267,30.4,0.0,30.4,64.46
2019-07-08 10:30:00,0.0,-2.1155,2.1155,0.0,-2.1155,2.1155,0.0,0.0,0.0,0.0,33.08,-2.1155,33.147575179,0.0,-2.1155,2.1155,33.08,0.0,33.08,64.11
2019-07-08 11:00:00,0.0015,-5.515,5.515000204,0.0015,-5.515,5.515000204,0.0,0.0,0.0,0.0,34.9115,-5.515,35.3444204543,0.0015,-5.515,5.515000204,34.91,0.0,34.91,64.42
2019-07-08 11:30:00,0.17950000000000002,-4.3425,4.34620829,0.17950000000000002,-4.3425,4.34620829,0.0,0.0,0.0,0.0,28.2795,-4.3425,28.6109668921,0.17950000000000002,-4.3425,4.34620829,28.1,0.0,28.1,64.55
2019-07-08 12:00:00,1.016,-4.456,4.5703601609,1.016,-4.456,4.5703601609,0.0,0.0,0.0,0.0,21.126,-4.456,21.5908270337,1.016,-4.456,4.5703601609,20.11,0.0,20.11,64.72
2019-07-08 12:30:00,1.7055,-4.109,4.4488887657,1.7055,-4.109,4.4488887657,0.0,0.0,0.0,0.0,21.7555,-4.109,22.1401368842,1.7055,-4.109,4.4488887657,20.05,0.0,20.05,64.85
2019-07-08 13:00:00,0.001,-4.492,4.4920001113,0.001,-4.492,4.4920001113,0.0,0.0,0.0,0.0,36.141,-4.492,36.4190876465,0.001,-4.492,4.4920001113,36.14,0.0,36.14,64.76
2019-07-08 13:30:00,0.006,-5.344,5.3440033683,0.006,-5.344,5.3440033683,0.0,0.0,0.0,0.0,39.076,-5.344,39.4397275853,0.006,-5.344,5.3440033683,39.07,0.0,39.07,64.7
2019-07-08 14:00:00,0.10300000000000001,-4.8469999999999995,4.8480942648,0.10300000000000001,-4.8469999999999995,4.8480942648,0.0,0.0,0.0,0.0,45.693,-4.8469999999999995,45.9493597126,0.10300000000000001,-4.8469999999999995,4.8480942648,45.59,0.0,45.59,64.7
2019-07-08 14:30:00,0.16,-4.296,4.2989784833,0.16,-4.296,4.2989784833,0.0,0.0,0.0,0.0,45.21,-4.296,45.4136512075,0.16,-4.296,4.2989784833,45.05,0.0,45.05,64.73
2019-07-08 15:00:00,0.14450000000000002,-4.3675,4.3698897583,0.14450000000000002,-4.3675,4.3698897583,0.0,0.0,0.0,0.0,43.9445,-4.3675,44.1610024399,0.14450000000000002,-4.3675,4.3698897583,43.8,0.0,43.8,64.73
2019-07-08 15:30:00,0.0695,-3.694,3.6946537389,0.0695,-3.694,3.6946537389,0.0,0.0,0.0,0.0,52.1995,-3.694,52.3300433427,0.0695,-3.694,3.6946537389,52.13,0.0,52.13,64.54
2019-07-08 16:00:00,0.28250000000000003,-4.635,4.643601108,0.28250000000000003,-4.635,4.643601108,0.0,0.0,0.0,0.0,53.2525,-4.635,53.4538303702,0.28250000000000003,-4.635,4.643601108,52.97,0.0,52.97,64.47
2019-07-08 16:30:00,0.1685,-5.622,5.6245245355,0.1685,-5.622,5.6245245355,0.0,0.0,0.0,0.0,53.3685,-5.622,53.6638022903,0.1685,-5.622,5.6245245355,53.2,0.0,53.2,64.58
2019-07-08 17:00:00,0.1595,-5.474,5.4763232419,0.1595,-5.474,5.4763232419,0.0,0.0,0.0,0.0,51.8595,-5.474,52.14760221,0.1595,-5.474,5.4763232419,51.7,0.0,51.7,64.68
2019-07-08 17:30:00,0.1255,-5.63,5.6313986051,0.1255,-5.63,5.6313986051,0.0,0.0,0.0,0.0,49.8655,-5.63,50.1823175058,0.1255,-5.63,5.6313986051,49.74,0.0,49.74,64.68
2019-07-08 18:00:00,0.543,-4.605,4.6369034926,0.543,-4.605,4.6369034926,0.0,0.0,0.0,0.0,36.663,-4.605,36.9510702687,0.543,-4.605,4.6369034926,36.12,0.0,36.12,64.86
2019-07-08 18:30:00,0.655,-5.0505,5.0927964077,0.655,-5.0505,5.0927964077,0.0,0.0,0.0,0.0,35.945,-5.0505,36.2980794981,0.655,-5.0505,5.0927964077,35.29,0.0,35.29,65.03
2019-07-08 19:00:00,0.742,-3.34,3.4214271876,0.742,-3.34,3.4214271876,0.0,0.0,0.0,0.0,36.582,-3.34,36.734157456,0.742,-3.34,3.4214271876,35.84,0.0,35.84,64.91
2019-07-08 19:30:00,0.5750000000000001,-3.6745,3.7192170211,0.5750000000000001,-3.6745,3.7192170211,0.0,0.0,0.0,0.0,53.105,-3.6745,53.2319732421,0.5750000000000001,-3.6745,3.7192170211,52.53,0.0,52.53,64.53
2019-07-08 20:00:00,0.021,-3.406,3.4060647381,0.021,-3.406,3.4060647381,0.0,0.0,0.0,0.0,53.441,-3.406,53.5494287271,0.021,-3.406,3.4060647381,53.42,0.0,53.42,64.61
2019-07-08 20:30:00,0.0,-4.021,4.021,0.0,-4.021,4.021,0.0,0.0,0.0,0.0,51.03,-4.021,51.1881757929,0.0,-4.021,4.021,51.03,0.0,51.03,64.68
2019-07-08 21:00:00,0.0,-3.919,3.919,0.0,-3.919,3.919,0.0,0.0,0.0,0.0,56.14,-3.919,56.276621798,0.0,-3.919,3.919,56.14,0.0,56.14,64.51
2019-07-08 21:30:00,0.0,-4.121,4.121,0.0,-4.121,4.121,0.0,0.0,0.0,0.0,59.75,-4.121,59.8919455436,0.0,-4.121,4.121,59.75,0.0,59.75,64.3
