Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-08 22:00:00,0.0485,-4.3455,4.3457706451,0.0485,-4.3455,4.3457706451,0.0,0.0,0.0,0.0,56.9685,-4.3455,57.1339948061,0.0485,-4.3455,4.3457706451,56.92,0.0,56.92,64.3
2019-07-08 22:30:00,0.05,-4.6805,4.6807670579,0.05,-4.6805,4.6807670579,0.0,0.0,0.0,0.0,56.64,-4.6805,56.8330597474,0.05,-4.6805,4.6807670579,56.59,0.0,56.59,64.39
2019-07-08 23:00:00,0.0,-5.504,5.504,0.0,-5.504,5.504,0.0,0.0,0.0,0.0,48.94,-5.504,49.2485290745,0.0,-5.504,5.504,48.94,0.0,48.94,64.64
2019-07-08 23:30:00,0.0,-6.5155,6.5155,0.0,-6.5155,6.5155,0.0,0.0,0.0,0.0,43.15,-6.5155,43.6391365663,0.0,-6.5155,6.5155,43.15,0.0,43.15,64.83
2019-07-09 00:00:00,0.0,-3.9895,3.9895,0.0,-3.9895,3.9895,0.0,0.0,0.0,0.0,54.6,-3.9895,54.7455579043,0.0,-3.9895,3.9895,54.6,0.0,54.6,64.06
2019-07-09 00:30:00,0.0,-6.3395,6.3395,0.0,-6.3395,6.3395,0.0,0.0,0.0,0.0,53.99,-6.3395,54.360917581,0.0,-6.3395,6.3395,53.99,0.0,53.99,64.0
2019-07-09 01:00:00,0.0,-6.218,6.218,0.0,-6.218,6.218,0.0,0.0,0.0,0.0,46.91,-6.218,47.3203087902,0.0,-6.218,6.218,46.91,0.0,46.91,64.27
2019-07-09 01:30:00,0.0,-6.6965,6.6965,0.0,-6.6965,6.6965,0.0,0.0,0.0,0.0,51.61,-6.6965,52.0426287984,0.0,-6.6965,6.6965,51.61,0.0,51.61,64.27
2019-07-09 02:00:00,0.0,-6.076,6.076,0.0,-6.076,6.076,0.0,0.0,0.0,0.0,46.11,-6.076,46.5086000219,0.0,-6.076,6.076,46.11,0.0,46.11,64.32
2019-07-09 02:30:00,0.0,-6.3495,6.3495,0.0,-6.3495,6.3495,0.0,0.0,0.0,0.0,49.52,-6.3495,49.9254098656,0.0,-6.3495,6.3495,49.52,0.0,49.52,64.23
2019-07-09 03:00:00,0.0,-6.908,6.908,0.0,-6.908,6.908,0.0,0.0,0.0,0.0,44.58,-6.908,45.1120478808,0.0,-6.908,6.908,44.58,0.0,44.58,64.32
2019-07-09 03:30:00,0.0,-7.2555,7.2555,0.0,-7.2555,7.2555,0.0,0.0,0.0,0.0,43.51,-7.2555,44.1107966404,0.0,-7.2555,7.2555,43.51,0.0,43.51,64.36
2019-07-09 04:00:00,0.2715,-7.6525,7.6573147056,0.2715,-7.6525,7.6573147056,0.0,0.0,0.0,0.0,45.9815,-7.6525,46.6139367411,0.2715,-7.6525,7.6573147056,45.71,0.0,45.71,64.36
2019-07-09 04:30:00,0.6025,-8.109,8.131352117,0.6025,-8.109,8.131352117,0.0,0.0,0.0,0.0,47.4125,-8.109,48.1009463239,0.6025,-8.109,8.131352117,46.81,0.0,46.81,64.36
2019-07-09 05:00:00,1.4295,-7.5075,7.6423835614,1.4295,-7.5075,7.6423835614,0.0,0.0,0.0,0.0,43.6895,-7.5075,44.3298428432,1.4295,-7.5075,7.6423835614,42.26,0.0,42.26,64.27
2019-07-09 05:30:00,1.2285,-8.0325,8.1259010885,1.2285,-8.0325,8.1259010885,0.0,0.0,0.0,0.0,43.6985,-8.0325,44.4306196052,1.2285,-8.0325,8.1259010885,42.47,0.0,42.47,64.52
2019-07-09 06:00:00,0.544,-8.3305,8.3482433032,0.544,-8.3305,8.3482433032,0.0,0.0,0.0,0.0,41.904,-8.3305,42.7240265688,0.544,-8.3305,8.3482433032,41.36,0.0,41.36,64.7
2019-07-09 06:30:00,0.4995,-6.088,6.1084567814,0.4995,-6.088,6.1084567814,0.0,0.0,0.0,0.0,37.3495,-6.088,37.8424218867,0.4995,-6.088,6.1084567814,36.85,0.0,36.85,64.48
2019-07-09 07:00:00,0.27,-5.0925,5.0996525617,0.27,-5.0925,5.0996525617,0.0,0.0,0.0,0.0,36.38,-5.0925,36.7346968988,0.27,-5.0925,5.0996525617,36.11,0.0,36.11,64.35
2019-07-09 07:30:00,0.29350000000000004,-4.6405,4.6497723063,0.29350000000000004,-4.6405,4.6497723063,0.0,0.0,0.0,0.0,48.783500000000004,-4.6405,49.0037152928,0.29350000000000004,-4.6405,4.6497723063,48.49,0.0,48.49,63.94
2019-07-09 08:00:00,0.0405,-4.1345,4.1346983566,0.0405,-4.1345,4.1346983566,0.0,0.0,0.0,0.0,50.3705,-4.1345,50.5398986989,0.0405,-4.1345,4.1346983566,50.33,0.0,50.33,64.12
2019-07-09 08:30:00,0.0,-2.4885,2.4885,0.0,-2.4885,2.4885,0.0,0.0,0.0,0.0,33.44,-2.4885,33.532465347,0.0,-2.4885,2.4885,33.44,0.0,33.44,64.17
2019-07-09 09:00:00,0.0415,-3.567,3.5672414062,0.0415,-3.567,3.5672414062,0.0,0.0,0.0,0.0,55.2715,-3.567,55.3864803111,0.0415,-3.567,3.5672414062,55.23,0.0,55.23,63.83
2019-07-09 09:30:00,0.3995,-3.9050000000000002,3.9253821788,0.3995,-3.9050000000000002,3.9253821788,0.0,0.0,0.0,0.0,53.1595,-3.9050000000000002,53.3027341255,0.3995,-3.9050000000000002,3.9253821788,52.76,0.0,52.76,63.97
2019-07-09 10:00:00,0.0085,-6.1905,6.1905058356,0.0085,-6.1905,6.1905058356,0.0,0.0,0.0,0.0,55.8685,-6.1905,56.2104223654,0.0085,-6.1905,6.1905058356,55.86,0.0,55.86,64.09
2019-07-09 10:30:00,0.0,-4.8485,4.8485,0.0,-4.8485,4.8485,0.0,0.0,0.0,0.0,49.13,-4.8485,49.3686626541,0.0,-4.8485,4.8485,49.13,0.0,49.13,64.16
2019-07-09 11:00:00,0.0005,-4.621,4.6210000271,0.0005,-4.621,4.6210000271,0.0,0.0,0.0,0.0,27.1105,-4.621,27.5015063451,0.0005,-4.621,4.6210000271,27.11,0.0,27.11,64.37
2019-07-09 11:30:00,0.0,-5.8845,5.8845,0.0,-5.8845,5.8845,0.0,0.0,0.0,0.0,44.26,-5.8845,44.6494674128,0.0,-5.8845,5.8845,44.26,0.0,44.26,64.37
2019-07-09 12:00:00,0.0945,-6.114,6.114730268,0.0945,-6.114,6.114730268,0.0,0.0,0.0,0.0,44.2445,-6.114,44.6649390042,0.0945,-6.114,6.114730268,44.15,0.0,44.15,64.31
2019-07-09 12:30:00,0.1505,-6.2535,6.2553107437,0.1505,-6.2535,6.2553107437,0.0,0.0,0.0,0.0,43.4105,-6.2535,43.8586111556,0.1505,-6.2535,6.2553107437,43.26,0.0,43.26,64.24
2019-07-09 13:00:00,0.4995,-5.427,5.449938463,0.4995,-5.427,5.449938463,0.0,0.0,0.0,0.0,40.4095,-5.427,40.7722947508,0.4995,-5.427,5.449938463,39.91,0.0,39.91,64.38
2019-07-09 13:30:00,0.307,-4.2,4.2112051719,0.307,-4.2,4.2112051719,0.0,0.0,0.0,0.0,46.877,-4.2,47.0647758839,0.307,-4.2,4.2112051719,46.57,0.0,46.57,64.32
2019-07-09 14:00:00,0.417,-5.357,5.3732055609,0.417,-5.357,5.3732055609,0.0,0.0,0.0,0.0,51.367,-5.357,51.6455819795,0.417,-5.357,5.3732055609,50.95,0.0,50.95,64.27
2019-07-09 14:30:00,0.732,-5.1415,5.1933463441,0.732,-5.1415,5.1933463441,0.0,0.0,0.0,0.0,28.102,-5.1415,28.5684690918,0.732,-5.1415,5.1933463441,27.37,0.0,27.37,64.42
2019-07-09 15:00:00,0.519,-4.961,4.988073977,0.519,-4.961,4.988073977,0.0,0.0,0.0,0.0,28.269,-4.961,28.7010083795,0.519,-4.961,4.988073977,27.75,0.0,27.75,64.42
2019-07-09 15:30:00,0.543,-5.4305,5.4575799811,0.543,-5.4305,5.4575799811,0.0,0.0,0.0,0.0,40.253,-5.4305,40.6176604355,0.543,-5.4305,5.4575799811,39.71,0.0,39.71,64.46
2019-07-09 16:00:00,0.72,-6.007,6.0499957851,0.72,-6.007,6.0499957851,0.0,0.0,0.0,0.0,35.53,-6.007,36.0342191396,0.72,-6.007,6.0499957851,34.81,0.0,34.81,64.51
2019-07-09 16:30:00,0.509,-6.9025,6.9212417419,0.509,-6.9025,6.9212417419,0.0,0.0,0.0,0.0,49.349,-6.9025,49.8293920016,0.509,-6.9025,6.9212417419,48.84,0.0,48.84,64.31
2019-07-09 17:00:00,0.28600000000000003,-6.2195,6.2260722972,0.28600000000000003,-6.2195,6.2260722972,0.0,0.0,0.0,0.0,51.516,-6.2195,51.8900803261,0.28600000000000003,-6.2195,6.2260722972,51.23,0.0,51.23,64.25
2019-07-09 17:30:00,0.129,-6.275,6.276325836,0.129,-6.275,6.276325836,0.0,0.0,0.0,0.0,47.769,-6.275,48.1793834124,0.129,-6.275,6.276325836,47.64,0.0,47.64,64.3
2019-07-09 18:00:00,0.248,-6.1385,6.1435076504,0.248,-6.1385,6.1435076504,0.0,0.0,0.0,0.0,41.758,-6.1385,42.206773701,0.248,-6.1385,6.1435076504,41.51,0.0,41.51,64.5
2019-07-09 18:30:00,0.252,-5.803,5.8084690754,0.252,-5.803,5.8084690754,0.0,0.0,0.0,0.0,37.152,-5.803,37.6024721661,0.252,-5.803,5.8084690754,36.9,0.0,36.9,64.66
2019-07-09 19:00:00,0.029,-5.5985,5.5985751089,0.029,-5.5985,5.5985751089,0.0,0.0,0.0,0.0,37.189,-5.5985,37.6080433318,0.029,-5.5985,5.5985751089,37.16,0.0,37.16,64.87
2019-07-09 19:30:00,0.0015,-5.2135,5.2135002158,0.0015,-5.2135,5.2135002158,0.0,0.0,0.0,0.0,40.6115,-5.2135,40.9447739583,0.0015,-5.2135,5.2135002158,40.61,0.0,40.61,64.9
2019-07-09 20:00:00,0.089,-5.3025,5.3032468592,0.089,-5.3025,5.3032468592,0.0,0.0,0.0,0.0,62.039,-5.3025,62.2651911364,0.089,-5.3025,5.3032468592,61.95,0.0,61.95,64.61
2019-07-09 20:30:00,0.112,-5.44,5.441152819,0.112,-5.44,5.441152819,0.0,0.0,0.0,0.0,56.752,-5.44,57.0121312003,0.112,-5.44,5.441152819,56.64,0.0,56.64,64.66
2019-07-09 21:00:00,0.0965,-5.7795000000000005,5.7803055715,0.0965,-5.7795000000000005,5.7803055715,0.0,0.0,0.0,0.0,59.3365,-5.7795000000000005,59.6173032978,0.0965,-5.7795000000000005,5.7803055715,59.24,0.0,59.24,64.66
2019-07-09 21:30:00,0.37,-4.3475,4.3632162736,0.37,-4.3475,4.3632162736,0.0,0.0,0.0,0.0,60.9,-4.3475,61.0549814204,0.37,-4.3475,4.3632162736,60.53,0.0,60.53,64.28
2019-07-09 22:00:00,0.41150000000000003,-3.573,3.5966180295,0.41150000000000003,-3.573,3.5966180295,0.0,0.0,0.0,0.0,60.8515,-3.573,60.9563071491,0.41150000000000003,-3.573,3.5966180295,60.44,0.0,60.44,64.08
2019-07-09 22:30:00,0.051500000000000004,-3.154,3.1544204301,0.051500000000000004,-3.154,3.1544204301,0.0,0.0,0.0,0.0,62.5415,-3.154,62.6209784198,0.051500000000000004,-3.154,3.1544204301,62.49,0.0,62.49,64.17
2019-07-09 23:00:00,0.0,-3.0395,3.0395,0.0,-3.0395,3.0395,0.0,0.0,0.0,0.0,51.18,-3.0395,51.2701761285,0.0,-3.0395,3.0395,51.18,0.0,51.18,64.29
2019-07-09 23:30:00,0.134,-3.242,3.2447680965,0.134,-3.242,3.2447680965,0.0,0.0,0.0,0.0,56.714,-3.242,56.8065872941,0.134,-3.242,3.2447680965,56.58,0.0,56.58,64.13
2019-07-10 00:00:00,0.378,-4.775,4.7899383086,0.378,-4.775,4.7899383086,0.0,0.0,0.0,0.0,51.328,-4.775,51.549628602,0.378,-4.775,4.7899383086,50.95,0.0,50.95,64.4
2019-07-10 00:30:00,0.2685,-4.1885,4.1970971516,0.2685,-4.1885,4.1970971516,0.0,0.0,0.0,0.0,43.4185,-4.1885,43.6200604596,0.2685,-4.1885,4.1970971516,43.15,0.0,43.15,64.4
2019-07-10 01:00:00,0.9540000000000001,-6.13,6.2037904542,0.9540000000000001,-6.13,6.2037904542,0.0,0.0,0.0,0.0,33.044,-6.13,33.607779397,0.9540000000000001,-6.13,6.2037904542,32.09,0.0,32.09,64.46
2019-07-10 01:30:00,0.9205000000000001,-8.335,8.3856750026,0.9205000000000001,-8.335,8.3856750026,0.0,0.0,0.0,0.0,38.9205,-8.335,39.8029841249,0.9205000000000001,-8.335,8.3856750026,38.0,0.0,38.0,64.63
2019-07-10 02:00:00,0.6900000000000001,-8.9285,8.9551221237,0.6900000000000001,-8.9285,8.9551221237,0.0,0.0,0.0,0.0,38.25,-8.9285,39.2782460435,0.6900000000000001,-8.9285,8.9551221237,37.56,0.0,37.56,64.46
2019-07-10 02:30:00,1.3165,-8.277,8.3810441623,1.3165,-8.277,8.3810441623,0.0,0.0,0.0,0.0,28.8365,-8.277,30.0008743414,1.3165,-8.277,8.3810441623,27.52,0.0,27.52,64.63
2019-07-10 03:00:00,1.5775000000000001,-6.704,6.887098246,1.5775000000000001,-6.704,6.887098246,0.0,0.0,0.0,0.0,21.2475,-6.704,22.2800330397,1.5775000000000001,-6.704,6.887098246,19.67,0.0,19.67,64.52
2019-07-10 03:30:00,1.5485,-8.417,8.5582557364,1.5485,-8.417,8.5582557364,0.0,0.0,0.0,0.0,30.1585,-8.417,31.3110365726,1.5485,-8.417,8.5582557364,28.61,0.0,28.61,64.52
2019-07-10 04:00:00,1.472,-7.881,8.0172903777,1.472,-7.881,8.0172903777,0.0,0.0,0.0,0.0,36.572,-7.881,37.4115135353,1.472,-7.881,8.0172903777,35.1,0.0,35.1,64.41
2019-07-10 04:30:00,2.2765,-7.916,8.2368384863,2.2765,-7.916,8.2368384863,0.0,0.0,0.0,0.0,19.1665,-7.916,20.7368700206,2.2765,-7.916,8.2368384863,16.89,0.0,16.89,64.74
2019-07-10 05:00:00,1.62,-7.7845,7.9512791581,1.62,-7.7845,7.9512791581,0.0,0.0,0.0,0.0,41.57,-7.7845,42.2925920257,1.62,-7.7845,7.9512791581,39.95,0.0,39.95,64.37
2019-07-10 05:30:00,2.4245,-7.121,7.5224225652,2.4245,-7.121,7.5224225652,0.0,0.0,0.0,0.0,38.8345,-7.121,39.4819836286,2.4245,-7.121,7.5224225652,36.41,0.0,36.41,64.37
2019-07-10 06:00:00,2.9135,-7.004,7.5858090043,2.9135,-7.004,7.5858090043,0.0,0.0,0.0,0.0,33.4635,-7.004,34.1886216196,2.9135,-7.004,7.5858090043,30.55,0.0,30.55,64.46
2019-07-10 06:30:00,2.145,-6.522,6.8656761502,2.145,-6.522,6.8656761502,0.0,0.0,0.0,0.0,23.405,-6.522,24.2967180706,2.145,-6.522,6.8656761502,21.26,0.0,21.26,64.54
2019-07-10 07:00:00,1.849,-6.949,7.1907859098,1.849,-6.949,7.1907859098,0.0,0.0,0.0,0.0,21.949,-6.949,23.0227540055,1.849,-6.949,7.1907859098,20.1,0.0,20.1,64.62
2019-07-10 07:30:00,1.391,-7.454,7.5826774295,1.391,-7.454,7.5826774295,0.0,0.0,0.0,0.0,23.961,-7.454,25.0936573062,1.391,-7.454,7.5826774295,22.57,0.0,22.57,64.58
2019-07-10 08:00:00,1.25,-8.1305,8.2260276106,1.25,-8.1305,8.2260276106,0.0,0.0,0.0,0.0,33.56,-8.1305,34.5308359333,1.25,-8.1305,8.2260276106,32.31,0.0,32.31,64.51
2019-07-10 08:30:00,1.155,-6.462,6.5644092651,1.155,-6.462,6.5644092651,0.0,0.0,0.0,0.0,30.295,-6.462,30.9765147975,1.155,-6.462,6.5644092651,29.14,0.0,29.14,64.28
2019-07-10 09:00:00,1.179,-5.4845,5.609793334,1.179,-5.4845,5.609793334,0.0,0.0,0.0,0.0,39.749,-5.4845,40.1255871141,1.179,-5.4845,5.609793334,38.57,0.0,38.57,64.01
2019-07-10 09:30:00,0.879,-5.827,5.8929254195,0.879,-5.827,5.8929254195,0.0,0.0,0.0,0.0,36.429,-5.827,36.8920854656,0.879,-5.827,5.8929254195,35.55,0.0,35.55,64.15
2019-07-10 10:00:00,0.7405,-6.2485,6.2922247655,0.7405,-6.2485,6.2922247655,0.0,0.0,0.0,0.0,45.0605,-6.2485,45.4916741009,0.7405,-6.2485,6.2922247655,44.32,0.0,44.32,64.23
2019-07-10 10:30:00,1.0365,-5.372,5.4710799894,1.0365,-5.372,5.4710799894,0.0,0.0,0.0,0.0,44.9565,-5.372,45.2763213639,1.0365,-5.372,5.4710799894,43.92,0.0,43.92,64.23
2019-07-10 11:00:00,1.109,-4.944,5.0668547443,1.109,-4.944,5.0668547443,0.0,0.0,0.0,0.0,41.749,-4.944,42.0407199867,1.109,-4.944,5.0668547443,40.64,0.0,40.64,64.07
2019-07-10 11:30:00,1.7615,-4.5855,4.9121983368,1.7615,-4.5855,4.9121983368,0.0,0.0,0.0,0.0,36.2215,-4.5855,36.5105994541,1.7615,-4.5855,4.9121983368,34.46,0.0,34.46,64.19
2019-07-10 12:00:00,1.9705,-4.3495,4.7750414134,1.9705,-4.3495,4.7750414134,0.0,0.0,0.0,0.0,23.4505,-4.3495,23.8504528364,1.9705,-4.3495,4.7750414134,21.48,0.0,21.48,64.15
2019-07-10 12:30:00,2.5835,-4.5825,5.2605872771,2.5835,-4.5825,5.2605872771,0.0,0.0,0.0,0.0,30.7435,-4.5825,31.0831481433,2.5835,-4.5825,5.2605872771,28.16,0.0,28.16,64.2
2019-07-10 13:00:00,2.8875,-4.4915,5.3395906678,2.8875,-4.4915,5.3395906678,0.0,0.0,0.0,0.0,35.1175,-4.4915,35.4035644886,2.8875,-4.4915,5.3395906678,32.23,0.0,32.23,64.2
2019-07-10 13:30:00,3.251,-4.566,5.6051188212,3.251,-4.566,5.6051188212,0.0,0.0,0.0,0.0,35.601,-4.566,35.8926114542,3.251,-4.566,5.6051188212,32.35,0.0,32.35,64.2
2019-07-10 14:00:00,4.611,-4.562,6.4863830445,4.611,-4.562,6.4863830445,0.0,0.0,0.0,0.0,32.061,-4.562,32.383939924,4.611,-4.562,6.4863830445,27.45,0.0,27.45,64.26
2019-07-10 14:30:00,3.4135,-4.4195,5.5842602464,3.4135,-4.4195,5.5842602464,0.0,0.0,0.0,0.0,37.0635,-4.4195,37.3260634477,3.4135,-4.4195,5.5842602464,33.65,0.0,33.65,64.1
2019-07-10 15:00:00,4.2205,-3.552,5.5162781157000005,4.2205,-3.552,5.5162781157000005,0.0,0.0,0.0,0.0,32.9005,-3.552,33.0916848204,4.2205,-3.552,5.5162781157000005,28.68,0.0,28.68,64.1
2019-07-10 15:30:00,4.6975,-3.4015,5.7997162431,4.6975,-3.4015,5.7997162431,0.0,0.0,0.0,0.0,28.6175,-3.4015,28.8189435702,4.6975,-3.4015,5.7997162431,23.92,0.0,23.92,64.16
2019-07-10 16:00:00,4.8335,-3.7765,6.1338955404,4.8335,-3.7765,6.1338955404,0.0,0.0,0.0,0.0,26.9235,-3.7765,27.1870705391,4.8335,-3.7765,6.1338955404,22.09,0.0,22.09,64.16
2019-07-10 16:30:00,4.388,-4.3685,6.1917958825,4.388,-4.3685,6.1917958825,0.0,0.0,0.0,0.0,32.578,-4.3685,32.8695889273,4.388,-4.3685,6.1917958825,28.19,0.0,28.19,64.16
2019-07-10 17:00:00,2.4715,-4.938,5.5219703232,2.4715,-4.938,5.5219703232,0.0,0.0,0.0,0.0,33.0815,-4.938,33.4480116935,2.4715,-4.938,5.5219703232,30.61,0.0,30.61,64.21
2019-07-10 17:30:00,1.725,-4.9935,5.2830547271,1.725,-4.9935,5.2830547271,0.0,0.0,0.0,0.0,29.745,-4.9935,30.1612345114,1.725,-4.9935,5.2830547271,28.02,0.0,28.02,64.37
2019-07-10 18:00:00,2.434,-4.8805,5.4537726621000004,2.434,-4.8805,5.4537726621000004,0.0,0.0,0.0,0.0,23.414,-4.8805,23.9172464186,2.434,-4.8805,5.4537726621000004,20.98,0.0,20.98,64.48
2019-07-10 18:30:00,2.073,-4.6495,5.0906953602,2.073,-4.6495,5.0906953602,0.0,0.0,0.0,0.0,23.223,-4.6495,23.6838674893,2.073,-4.6495,5.0906953602,21.15,0.0,21.15,64.37
2019-07-10 19:00:00,1.744,-5.1975,5.482293521,1.744,-5.1975,5.482293521,0.0,0.0,0.0,0.0,25.954,-5.1975,26.4693052846,1.744,-5.1975,5.482293521,24.21,0.0,24.21,64.25
2019-07-10 19:30:00,1.7325,-7.2075,7.4128005841,1.7325,-7.2075,7.4128005841,0.0,0.0,0.0,0.0,22.8225,-7.2075,23.9335447124,1.7325,-7.2075,7.4128005841,21.09,0.0,21.09,64.1
2019-07-10 20:00:00,1.6245,-8.3655,8.5217715588,1.6245,-8.3655,8.5217715588,0.0,0.0,0.0,0.0,36.9845,-8.3655,37.918792577,1.6245,-8.3655,8.5217715588,35.36,0.0,35.36,64.01
2019-07-10 20:30:00,1.7885,-9.206,9.3781217869,1.7885,-9.206,9.3781217869,0.0,0.0,0.0,0.0,40.8085,-9.206,41.8340066005,1.7885,-9.206,9.3781217869,39.02,0.0,39.02,64.01
2019-07-10 21:00:00,1.46,-8.8695,8.9888614546,1.46,-8.8695,8.9888614546,0.0,0.0,0.0,0.0,41.04,-8.8695,41.9874937362,1.46,-8.8695,8.9888614546,39.58,0.0,39.58,63.95
2019-07-10 21:30:00,1.2685,-7.817,7.9192538316,1.2685,-7.817,7.9192538316,0.0,0.0,0.0,0.0,48.6685,-7.817,49.2922750667,1.2685,-7.817,7.9192538316,47.4,0.0,47.4,63.81
2019-07-10 22:00:00,0.867,-6.02,6.0821122153,0.867,-6.02,6.0821122153,0.0,0.0,0.0,0.0,41.207,-6.02,41.6444143794,0.867,-6.02,6.0821122153,40.34,0.0,40.34,63.67
2019-07-10 22:30:00,0.395,-6.539,6.5509194774,0.395,-6.539,6.5509194774,0.0,0.0,0.0,0.0,36.345,-6.539,36.9285464918,0.395,-6.539,6.5509194774,35.95,0.0,35.95,63.92
2019-07-10 23:00:00,0.336,-7.094,7.1019526892,0.336,-7.094,7.1019526892,0.0,0.0,0.0,0.0,37.596,-7.094,38.2594308897,0.336,-7.094,7.1019526892,37.26,0.0,37.26,64.01
2019-07-10 23:30:00,0.9505,-8.648,8.7000778301,0.9505,-8.648,8.7000778301,0.0,0.0,0.0,0.0,41.7905,-8.648,42.6759158572,0.9505,-8.648,8.7000778301,40.84,0.0,40.84,64.01
2019-07-11 00:00:00,0.5115000000000001,-7.5025,7.5199161232,0.5115000000000001,-7.5025,7.5199161232,0.0,0.0,0.0,0.0,41.4015,-7.5025,42.0757852987,0.5115000000000001,-7.5025,7.5199161232,40.89,0.0,40.89,63.84
2019-07-11 00:30:00,1.6495000000000002,-7.657,7.8326559512,1.6495000000000002,-7.657,7.8326559512,0.0,0.0,0.0,0.0,40.5695,-7.657,41.2857600057,1.6495000000000002,-7.657,7.8326559512,38.92,0.0,38.92,63.84
2019-07-11 01:00:00,0.9945,-8.0865,8.1474236725,0.9945,-8.0865,8.1474236725,0.0,0.0,0.0,0.0,40.3045,-8.0865,41.1077146348,0.9945,-8.0865,8.1474236725,39.31,0.0,39.31,63.92
2019-07-11 01:30:00,1.267,-8.213,8.3101539095,1.267,-8.213,8.3101539095,0.0,0.0,0.0,0.0,40.557,-8.213,41.380232213,1.267,-8.213,8.3101539095,39.29,0.0,39.29,63.96
2019-07-11 02:00:00,1.834,-9.211,9.3918090377,1.834,-9.211,9.3918090377,0.0,0.0,0.0,0.0,32.294,-9.211,33.5819141354,1.834,-9.211,9.3918090377,30.46,0.0,30.46,64.13
2019-07-11 02:30:00,1.4889999999999999,-8.5,8.629433411299999,1.4889999999999999,-8.5,8.629433411299999,0.0,0.0,0.0,0.0,38.879,-8.5,39.7973195203,1.4889999999999999,-8.5,8.629433411299999,37.39,0.0,37.39,64.06
2019-07-11 03:00:00,1.705,-9.3195,9.4741809804,1.705,-9.3195,9.4741809804,0.0,0.0,0.0,0.0,35.975,-9.3195,37.1625309317,1.705,-9.3195,9.4741809804,34.27,0.0,34.27,64.15
2019-07-11 03:30:00,1.729,-10.9655,11.1009743379,1.729,-10.9655,11.1009743379,0.0,0.0,0.0,0.0,34.819,-10.9655,36.5048620221,1.729,-10.9655,11.1009743379,33.09,0.0,33.09,64.2
2019-07-11 04:00:00,2.1415,-10.3375,10.5569848205,2.1415,-10.3375,10.5569848205,0.0,0.0,0.0,0.0,28.3215,-10.3375,30.1491503777,2.1415,-10.3375,10.5569848205,26.18,0.0,26.18,64.13
2019-07-11 04:30:00,1.8785,-10.826,10.9877676645,1.8785,-10.826,10.9877676645,0.0,0.0,0.0,0.0,33.4685,-10.826,35.1758833329,1.8785,-10.826,10.9877676645,31.59,0.0,31.59,64.36
2019-07-11 05:00:00,2.4555,-9.863,10.1640665705,2.4555,-9.863,10.1640665705,0.0,0.0,0.0,0.0,33.6155,-9.863,35.0325649825,2.4555,-9.863,10.1640665705,31.16,0.0,31.16,64.47
2019-07-11 05:30:00,1.0735000000000001,-9.947,10.0047594299,1.0735000000000001,-9.947,10.0047594299,0.0,0.0,0.0,0.0,32.6035,-9.947,34.087109312,1.0735000000000001,-9.947,10.0047594299,31.53,0.0,31.53,64.61
2019-07-11 06:00:00,1.581,-10.2205,10.3420588497,1.581,-10.2205,10.3420588497,0.0,0.0,0.0,0.0,23.091,-10.2205,25.2517900603,1.581,-10.2205,10.3420588497,21.51,0.0,21.51,64.89
2019-07-11 06:30:00,2.7815000000000003,-10.34,10.7075833992,2.7815000000000003,-10.34,10.7075833992,0.0,0.0,0.0,0.0,20.3915,-10.34,22.8632646892,2.7815000000000003,-10.34,10.7075833992,17.61,0.0,17.61,65.16
2019-07-11 07:00:00,1.908,-9.1535,9.3502420423,1.908,-9.1535,9.3502420423,0.0,0.0,0.0,0.0,21.388,-9.1535,23.2644171698,1.908,-9.1535,9.3502420423,19.48,0.0,19.48,65.07
2019-07-11 07:30:00,1.168,-5.7755,5.8924209159,1.168,-5.7755,5.8924209159,0.0,0.0,0.0,0.0,18.488,-5.7755,19.3691131508,1.168,-5.7755,5.8924209159,17.32,0.0,17.32,65.07
2019-07-11 08:00:00,1.6775,-4.515,4.8165580293,1.6775,-4.515,4.8165580293,0.0,0.0,0.0,0.0,18.7475,-4.515,19.2835157907,1.6775,-4.515,4.8165580293,17.07,0.0,17.07,64.92
2019-07-11 08:30:00,1.4845000000000002,-3.7615,4.0438375957,1.4845000000000002,-3.7615,4.0438375957,0.0,0.0,0.0,0.0,18.0745,-3.7615,18.461755943,1.4845000000000002,-3.7615,4.0438375957,16.59,0.0,16.59,64.78
2019-07-11 09:00:00,1.712,-4.3085,4.6361747433,1.712,-4.3085,4.6361747433,0.0,0.0,0.0,0.0,18.872,-4.3085,19.3575710318,1.712,-4.3085,4.6361747433,17.16,0.0,17.16,64.72
2019-07-11 09:30:00,1.5270000000000001,-3.8064999999999998,4.1013621213,1.5270000000000001,-3.8064999999999998,4.1013621213,0.0,0.0,0.0,0.0,16.397,-3.8064999999999998,16.8330345229,1.5270000000000001,-3.8064999999999998,4.1013621213,14.87,0.0,14.87,64.72
2019-07-11 10:00:00,3.219,-1.458,3.5337975324,3.219,-1.458,3.5337975324,0.0,0.0,0.0,0.0,14.469,-1.458,14.5422737218,3.219,-1.458,3.5337975324,11.25,0.0,11.25,64.63
2019-07-11 10:30:00,0.9560000000000001,-1.4955,1.7749524642,0.9560000000000001,-1.4955,1.7749524642,0.0,0.0,0.0,0.0,16.496,-1.4955,16.5636510543,0.9560000000000001,-1.4955,1.7749524642,15.54,0.0,15.54,64.35
2019-07-11 11:00:00,1.0385,-1.3525,1.7052092247,1.0385,-1.3525,1.7052092247,0.0,0.0,0.0,0.0,17.0885,-1.3525,17.1419394614,1.0385,-1.3525,1.7052092247,16.05,0.0,16.05,64.23
2019-07-11 11:30:00,0.28700000000000003,-1.2345,1.2674222856,0.28700000000000003,-1.2345,1.2674222856,0.0,0.0,0.0,0.0,17.327,-1.2345,17.370921658,0.28700000000000003,-1.2345,1.2674222856,17.04,0.0,17.04,64.4
2019-07-11 12:00:00,0.007500000000000001,-1.304,1.3040215681,0.007500000000000001,-1.304,1.3040215681,0.0,0.0,0.0,0.0,17.9975,-1.304,18.0446785023,0.007500000000000001,-1.304,1.3040215681,17.99,0.0,17.99,64.34
2019-07-11 12:30:00,0.0,-1.55,1.55,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,17.0,-1.55,17.0705155165,0.0,-1.55,1.55,17.0,0.0,17.0,64.38
2019-07-11 13:00:00,1.0085,-1.3995,1.7250137681000002,1.0085,-1.3995,1.7250137681000002,0.0,0.0,0.0,0.0,13.4885,-1.3995,13.5609082476,1.0085,-1.3995,1.7250137681000002,12.48,0.0,12.48,64.43
2019-07-11 13:30:00,2.42,-0.47600000000000003,2.466368991,2.42,-0.47600000000000003,2.466368991,0.0,0.0,0.0,0.0,12.02,-0.47600000000000003,12.0294212662,2.42,-0.47600000000000003,2.466368991,9.6,0.0,9.6,64.32
2019-07-11 14:00:00,0.784,-1.3385,1.5512054184,0.784,-1.3385,1.5512054184,0.0,0.0,0.0,0.0,13.604,-1.3385,13.6696890327,0.784,-1.3385,1.5512054184,12.82,0.0,12.82,64.32
2019-07-11 14:30:00,1.103,-2.6785,2.8967173231,1.103,-2.6785,2.8967173231,0.0,0.0,0.0,0.0,13.553,-2.6785,13.8151428241,1.103,-2.6785,2.8967173231,12.45,0.0,12.45,64.42
2019-07-11 15:00:00,0.514,-3.0685000000000002,3.1112518783,0.514,-3.0685000000000002,3.1112518783,0.0,0.0,0.0,0.0,15.014,-3.0685000000000002,15.3243560468,0.514,-3.0685000000000002,3.1112518783,14.5,0.0,14.5,64.42
2019-07-11 15:30:00,0.1325,-3.1875,3.1902527329,0.1325,-3.1875,3.1902527329,0.0,0.0,0.0,0.0,16.2825,-3.1875,16.5915629915,0.1325,-3.1875,3.1902527329,16.15,0.0,16.15,64.48
2019-07-11 16:00:00,0.0,-2.8645,2.8645,0.0,-2.8645,2.8645,0.0,0.0,0.0,0.0,18.42,-2.8645,18.6413990958,0.0,-2.8645,2.8645,18.42,0.0,18.42,64.44
2019-07-11 16:30:00,0.01,-3.2625,3.2625153256,0.01,-3.2625,3.2625153256,0.0,0.0,0.0,0.0,18.17,-3.2625,18.4605743749,0.01,-3.2625,3.2625153256,18.16,0.0,18.16,64.5
2019-07-11 17:00:00,0.0,-3.734,3.734,0.0,-3.734,3.734,0.0,0.0,0.0,0.0,19.83,-3.734,20.1784948894,0.0,-3.734,3.734,19.83,0.0,19.83,64.5
2019-07-11 17:30:00,0.0,-4.1145,4.1145,0.0,-4.1145,4.1145,0.0,0.0,0.0,0.0,21.1,-4.1145,21.4974210139,0.0,-4.1145,4.1145,21.1,0.0,21.1,64.5
2019-07-11 18:00:00,0.0,-4.967,4.967,0.0,-4.967,4.967,0.0,0.0,0.0,0.0,23.42,-4.967,23.9409166282,0.0,-4.967,4.967,23.42,0.0,23.42,64.5
2019-07-11 18:30:00,0.0,-4.2825,4.2825,0.0,-4.2825,4.2825,0.0,0.0,0.0,0.0,22.62,-4.2825,23.0218202202,0.0,-4.2825,4.2825,22.62,0.0,22.62,64.45
2019-07-11 19:00:00,0.0,-3.4235,3.4235,0.0,-3.4235,3.4235,0.0,0.0,0.0,0.0,20.96,-3.4235,21.2377482858,0.0,-3.4235,3.4235,20.96,0.0,20.96,64.35
2019-07-11 19:30:00,0.554,-2.766,2.8209345969,0.554,-2.766,2.8209345969,0.0,0.0,0.0,0.0,19.704,-2.766,19.8971950787,0.554,-2.766,2.8209345969,19.15,0.0,19.15,64.35
2019-07-11 20:00:00,1.4100000000000001,-2.6335,2.9872097767,1.4100000000000001,-2.6335,2.9872097767,0.0,0.0,0.0,0.0,20.73,-2.6335,20.8966079125,1.4100000000000001,-2.6335,2.9872097767,19.32,0.0,19.32,64.46
2019-07-11 20:30:00,1.5550000000000002,-2.605,3.0338177269,1.5550000000000002,-2.605,3.0338177269,0.0,0.0,0.0,0.0,35.015,-2.605,35.1117679703,1.5550000000000002,-2.605,3.0338177269,33.46,0.0,33.46,64.52
2019-07-11 21:00:00,4.827,-0.39,4.8427294989,4.827,-0.39,4.8427294989,0.0,0.0,0.0,0.0,19.427,-0.39,19.4309142605,4.827,-0.39,4.8427294989,14.6,0.0,14.6,64.63
2019-07-11 21:30:00,8.427,-0.7515000000000001,8.4604421427,8.427,-0.7515000000000001,8.4604421427,0.0,0.0,0.0,0.0,14.697,-0.7515000000000001,14.7162006391,8.427,-0.7515000000000001,8.4604421427,6.27,0.0,6.27,64.88
2019-07-11 22:00:00,5.1825,-1.5565,5.4111919667,5.1825,-1.5565,5.4111919667,0.0,0.0,0.0,0.0,25.4225,-1.5565,25.4701040143,5.1825,-1.5565,5.4111919667,20.24,0.0,20.24,64.67
2019-07-11 22:30:00,3.5465,-0.052500000000000005,3.5468885661,3.5465,-0.052500000000000005,3.5468885661,0.0,0.0,0.0,0.0,35.4165,-0.052500000000000005,35.4165389119,3.5465,-0.052500000000000005,3.5468885661,31.87,0.0,31.87,64.24
2019-07-11 23:00:00,5.599,0.5245000000000001,5.623513248,5.599,0.5245000000000001,5.623513248,0.0,0.0,0.0,0.0,24.429,0.5245000000000001,24.4346299593,5.599,0.5245000000000001,5.623513248,18.83,0.0,18.83,64.51
2019-07-11 23:30:00,5.628,-0.9475,5.7072007368,5.628,-0.9475,5.7072007368,0.0,0.0,0.0,0.0,31.138,-0.9475,31.1524124307,5.628,-0.9475,5.7072007368,25.51,0.0,25.51,64.65
2019-07-12 00:00:00,4.377,-1.4585,4.6136050167,4.377,-1.4585,4.6136050167,0.0,0.0,0.0,0.0,35.137,-1.4585,35.1672573746,4.377,-1.4585,4.6136050167,30.76,0.0,30.76,64.6
2019-07-12 00:30:00,3.225,-4.6845,5.6872810068,3.225,-4.6845,5.6872810068,0.0,0.0,0.0,0.0,36.565,-4.6845,36.8638544546,3.225,-4.6845,5.6872810068,33.34,0.0,33.34,64.6
2019-07-12 01:00:00,2.814,-5.4485,6.1322710516,2.814,-5.4485,6.1322710516,0.0,0.0,0.0,0.0,44.724,-5.4485,45.0546593401,2.814,-5.4485,6.1322710516,41.91,0.0,41.91,64.5
2019-07-12 01:30:00,2.5540000000000003,-6.145,6.6546180206,2.5540000000000003,-6.145,6.6546180206,0.0,0.0,0.0,0.0,47.704,-6.145,48.098156316,2.5540000000000003,-6.145,6.6546180206,45.15,0.0,45.15,64.62
2019-07-12 02:00:00,1.2495,-5.573,5.7113552901,1.2495,-5.573,5.7113552901,0.0,0.0,0.0,0.0,35.5695,-5.573,36.0034395475,1.2495,-5.573,5.7113552901,34.32,0.0,34.32,64.73
2019-07-12 02:30:00,0.8075,-5.953,6.0075173949,0.8075,-5.953,6.0075173949,0.0,0.0,0.0,0.0,37.8975,-5.953,38.3622042543,0.8075,-5.953,6.0075173949,37.09,0.0,37.09,64.66
2019-07-12 03:00:00,1.3735,-6.4015,6.5471905807,1.3735,-6.4015,6.5471905807,0.0,0.0,0.0,0.0,40.1035,-6.4015,40.6112042976,1.3735,-6.4015,6.5471905807,38.73,0.0,38.73,64.71
2019-07-12 03:30:00,1.2055,-6.1315,6.2488817,1.2055,-6.1315,6.2488817,0.0,0.0,0.0,0.0,46.3255,-6.1315,46.7295114729,1.2055,-6.1315,6.2488817,45.12,0.0,45.12,64.48
2019-07-12 04:00:00,0.751,-6.758,6.7996003559,0.751,-6.758,6.7996003559,0.0,0.0,0.0,0.0,44.391,-6.758,44.9024659122,0.751,-6.758,6.7996003559,43.64,0.0,43.64,64.66
2019-07-12 04:30:00,0.8845000000000001,-6.9575,7.0134974513,0.8845000000000001,-6.9575,7.0134974513,0.0,0.0,0.0,0.0,39.5445,-6.9575,40.1518901983,0.8845000000000001,-6.9575,7.0134974513,38.66,0.0,38.66,64.71
2019-07-12 05:00:00,1.3665,-6.911,7.04480257,1.3665,-6.911,7.04480257,0.0,0.0,0.0,0.0,31.5265,-6.911,32.2751006699,1.3665,-6.911,7.04480257,30.16,0.0,30.16,64.96
2019-07-12 05:30:00,2.743,-6.9825,7.5019567614,2.743,-6.9825,7.5019567614,0.0,0.0,0.0,0.0,33.883,-6.9825,34.5949851171,2.743,-6.9825,7.5019567614,31.14,0.0,31.14,65.03
2019-07-12 06:00:00,4.1525,-7.8265,8.8598735036,4.1525,-7.8265,8.8598735036,0.0,0.0,0.0,0.0,34.5125,-7.8265,35.3887942504,4.1525,-7.8265,8.8598735036,30.36,0.0,30.36,65.17
2019-07-12 06:30:00,7.3815,-6.5465,9.8662659857,7.3815,-6.5465,9.8662659857,0.0,0.0,0.0,0.0,41.9015,-6.5465,42.4098144832,7.3815,-6.5465,9.8662659857,34.52,0.0,34.52,64.72
2019-07-12 07:00:00,9.911,-6.0205,11.5963072247,9.911,-6.0205,11.5963072247,0.0,0.0,0.0,0.0,44.131,-6.0205,44.5397752717,9.911,-6.0205,11.5963072247,34.22,0.0,34.22,64.62
2019-07-12 07:30:00,5.8865,-4.607,7.4749803511,5.8865,-4.607,7.4749803511,0.0,0.0,0.0,0.0,45.6665,-4.607,45.8982970408,5.8865,-4.607,7.4749803511,39.78,0.0,39.78,64.52
2019-07-12 08:00:00,4.869,-3.2065,5.8299917024,4.869,-3.2065,5.8299917024,0.0,0.0,0.0,0.0,44.509,-3.2065,44.6243512362,4.869,-3.2065,5.8299917024,39.64,0.0,39.64,64.58
2019-07-12 08:30:00,4.7215,-2.396,5.2946556309,4.7215,-2.396,5.2946556309,0.0,0.0,0.0,0.0,45.3815,-2.396,45.4447066032,4.7215,-2.396,5.2946556309,40.66,0.0,40.66,64.47
2019-07-12 09:00:00,6.105,-1.1335,6.2093354918,6.105,-1.1335,6.2093354918,0.0,0.0,0.0,0.0,34.975,-1.1335,34.9933629028,6.105,-1.1335,6.2093354918,28.87,0.0,28.87,64.4
2019-07-12 09:30:00,6.04,-1.3545,6.190013752,6.04,-1.3545,6.190013752,0.0,0.0,0.0,0.0,28.72,-1.3545,28.7519228966,6.04,-1.3545,6.190013752,22.68,0.0,22.68,64.49
2019-07-12 10:00:00,7.1635,-0.8015,7.2081991163,7.1635,-0.8015,7.2081991163,0.0,0.0,0.0,0.0,45.6435,-0.8015,45.6505366288,7.1635,-0.8015,7.2081991163,38.48,0.0,38.48,64.2
2019-07-12 10:30:00,7.3265,-1.2235,7.4279576264,7.3265,-1.2235,7.4279576264,0.0,0.0,0.0,0.0,36.6965,-1.2235,36.7168907248,7.3265,-1.2235,7.4279576264,29.37,0.0,29.37,64.47
2019-07-12 11:00:00,5.9595,-0.218,5.9634859143,5.9595,-0.218,5.9634859143,0.0,0.0,0.0,0.0,35.8595,-0.218,35.8601626356,5.9595,-0.218,5.9634859143,29.9,0.0,29.9,64.37
2019-07-12 11:30:00,4.4485,1.374,4.6558595608,4.4485,1.374,4.6558595608,0.0,0.0,0.0,0.0,31.2085,1.374,31.2387315403,4.4485,1.374,4.6558595608,26.76,0.0,26.76,64.31
2019-07-12 12:00:00,3.5895,2.147,4.1825971895,3.5895,2.147,4.1825971895,0.0,0.0,0.0,0.0,36.0195,2.147,36.0834309518,3.5895,2.147,4.1825971895,32.43,0.0,32.43,64.23
2019-07-12 12:30:00,5.992,1.426,6.1593457445,5.992,1.426,6.1593457445,0.0,0.0,0.0,0.0,32.492,1.426,32.5232768952,5.992,1.426,6.1593457445,26.5,0.0,26.5,64.41
2019-07-12 13:00:00,7.3205,1.1165,7.4051531044,7.3205,1.1165,7.4051531044,0.0,0.0,0.0,0.0,34.4305,1.1165,34.4485979758,7.3205,1.1165,7.4051531044,27.11,0.0,27.11,64.33
2019-07-12 13:30:00,7.857,0.836,7.9013508339000005,7.857,0.836,7.9013508339000005,0.0,0.0,0.0,0.0,33.657,0.836,33.6673810238,7.857,0.836,7.9013508339000005,25.8,0.0,25.8,64.33
2019-07-12 14:00:00,7.573,-0.7485,7.6099002129,7.573,-0.7485,7.6099002129,0.0,0.0,0.0,0.0,33.633,-0.7485,33.6413278758,7.573,-0.7485,7.6099002129,26.06,0.0,26.06,64.5
2019-07-12 14:30:00,9.2675,-1.395,9.3719038221,9.2675,-1.395,9.3719038221,0.0,0.0,0.0,0.0,28.2475,-1.395,28.2819249919,9.2675,-1.395,9.3719038221,18.98,0.0,18.98,64.5
2019-07-12 15:00:00,8.2195,-3.3890000000000002,8.8907536941,8.2195,-3.3890000000000002,8.8907536941,0.0,0.0,0.0,0.0,35.4195,-3.3890000000000002,35.5812633453,8.2195,-3.3890000000000002,8.8907536941,27.2,0.0,27.2,64.57
2019-07-12 15:30:00,7.24,-16.4815,18.0015955473,7.24,-16.4815,18.0015955473,0.0,0.0,0.0,0.0,44.19,-16.4815,47.1635022263,7.24,-16.4815,18.0015955473,36.95,0.0,36.95,62.82
2019-07-12 16:00:00,6.351,-22.0745,22.969953227,6.351,-22.0745,22.969953227,0.0,0.0,0.0,0.0,65.991,-22.0745,69.5851681844,6.351,-22.0745,22.969953227,59.64,0.0,59.64,63.15
2019-07-12 16:30:00,7.0675,-21.991,23.0987799948,7.0675,-21.991,23.0987799948,0.0,0.0,0.0,0.0,69.0375,-21.991,72.4553689332,7.0675,-21.991,23.0987799948,61.97,0.0,61.97,63.32
2019-07-12 17:00:00,6.6635,-19.745,20.8390800481,6.6635,-19.745,20.8390800481,0.0,0.0,0.0,0.0,45.1035,-19.745,49.236071505,6.6635,-19.745,20.8390800481,38.44,0.0,38.44,63.99
2019-07-12 17:30:00,7.0075,-20.238,21.4168555173,7.0075,-20.238,21.4168555173,0.0,0.0,0.0,0.0,59.5075,-20.238,62.8547468394,7.0075,-20.238,21.4168555173,52.5,0.0,52.5,63.89
2019-07-12 18:00:00,7.8995,-21.911,23.2915010519,7.8995,-21.911,23.2915010519,0.0,0.0,0.0,0.0,68.1795,-21.911,71.6137985395,7.8995,-21.911,23.2915010519,60.28,0.0,60.28,63.75
2019-07-12 18:30:00,8.8165,-22.6835,24.3366358501,8.8165,-22.6835,24.3366358501,0.0,0.0,0.0,0.0,71.0965,-22.6835,74.6274311798,8.8165,-22.6835,24.3366358501,62.28,0.0,62.28,63.75
2019-07-12 19:00:00,10.3865,-23.002,25.2382920629,10.3865,-23.002,25.2382920629,0.0,0.0,0.0,0.0,65.2065,-23.002,69.14462847,10.3865,-23.002,25.2382920629,54.82,0.0,54.82,63.75
2019-07-12 19:30:00,10.9865,-23.0765,25.5583261287,10.9865,-23.0765,25.5583261287,0.0,0.0,0.0,0.0,65.3665,-23.0765,69.3203013157,10.9865,-23.0765,25.5583261287,54.38,0.0,54.38,63.89
2019-07-12 20:00:00,9.642,-24.9055,26.7067799304,9.642,-24.9055,26.7067799304,0.0,0.0,0.0,0.0,63.612,-24.9055,68.3137648959,9.642,-24.9055,26.7067799304,53.97,0.0,53.97,64.04
2019-07-12 20:30:00,6.482,-22.8365,23.7386195102,6.482,-22.8365,23.7386195102,0.0,0.0,0.0,0.0,64.082,-22.8365,68.0294675582,6.482,-22.8365,23.7386195102,57.6,0.0,57.6,63.52
2019-07-12 21:00:00,10.465,-19.8905,22.4755025583,10.465,-19.8905,22.4755025583,0.0,0.0,0.0,0.0,50.715,-19.8905,54.476079294,10.465,-19.8905,22.4755025583,40.25,0.0,40.25,63.88
2019-07-12 21:30:00,14.019,-18.9455,23.5682908004,14.019,-18.9455,23.5682908004,0.0,0.0,0.0,0.0,48.469,-18.9455,52.0401376944,14.019,-18.9455,23.5682908004,34.45,0.0,34.45,63.84
2019-07-12 22:00:00,18.6285,-16.5475,24.9166765139,18.6285,-16.5475,24.9166765139,0.0,0.0,0.0,0.0,45.0285,-16.5475,47.9727586084,18.6285,-16.5475,24.9166765139,26.4,0.0,26.4,64.6
2019-07-12 22:30:00,21.4305,-14.2775,25.7509870976,21.4305,-14.2775,25.7509870976,0.0,0.0,0.0,0.0,35.1805,-14.2775,37.9672831066,21.4305,-14.2775,25.7509870976,13.75,0.0,13.75,64.65
2019-07-12 23:00:00,18.349,-14.735,23.5330836483,18.349,-14.735,23.5330836483,0.0,0.0,0.0,0.0,34.169,-14.735,37.210761696,18.349,-14.735,23.5330836483,15.82,0.0,15.82,64.88
2019-07-12 23:30:00,15.0715,-14.2835,20.7645969019,15.0715,-14.2835,20.7645969019,0.0,0.0,0.0,0.0,33.4415,-14.2835,36.3641622274,15.0715,-14.2835,20.7645969019,18.37,0.0,18.37,65.05
2019-07-13 00:00:00,12.583,-14.93,19.5252858878,12.583,-14.93,19.5252858878,0.0,0.0,0.0,0.0,26.093,-14.93,30.0624275301,12.583,-14.93,19.5252858878,13.51,0.0,13.51,65.35
2019-07-13 00:30:00,11.2195,-13.8115,17.7942325628,11.2195,-13.8115,17.7942325628,0.0,0.0,0.0,0.0,22.1595,-13.8115,26.1113188579,11.2195,-13.8115,17.7942325628,10.94,0.0,10.94,65.28
2019-07-13 01:00:00,14.2585,-13.3845,19.5563202699,14.2585,-13.3845,19.5563202699,0.0,0.0,0.0,0.0,18.4285,-13.3845,22.7761816927,14.2585,-13.3845,19.5563202699,4.17,0.0,4.17,65.33
2019-07-13 01:30:00,11.757,-13.67,18.0304173274,11.757,-13.67,18.0304173274,0.0,0.0,0.0,0.0,15.957,-13.67,21.0117764361,11.757,-13.67,18.0304173274,4.2,0.0,4.2,65.67
2019-07-13 02:00:00,13.7245,-12.2715,18.4106385685,13.7245,-12.2715,18.4106385685,0.0,0.0,0.0,0.0,27.3045,-12.2715,29.9353542237,13.7245,-12.2715,18.4106385685,13.58,0.0,13.58,65.73
2019-07-13 02:30:00,10.563,-13.9555,17.5023698181,10.563,-13.9555,17.5023698181,0.0,0.0,0.0,0.0,51.643,-13.9555,53.4953776438,10.563,-13.9555,17.5023698181,41.08,0.0,41.08,65.54
2019-07-13 03:00:00,8.449,-12.847,15.3763132772,8.449,-12.847,15.3763132772,0.0,0.0,0.0,0.0,30.759,-12.847,33.3340890081,8.449,-12.847,15.3763132772,22.31,0.0,22.31,65.8
2019-07-13 03:30:00,10.116,-11.633,15.4162299217,10.116,-11.633,15.4162299217,0.0,0.0,0.0,0.0,22.856,-11.633,25.6461191021,10.116,-11.633,15.4162299217,12.74,0.0,12.74,65.65
2019-07-13 04:00:00,9.8945,-11.5085,15.1771770267,9.8945,-11.5085,15.1771770267,0.0,0.0,0.0,0.0,29.8045,-11.5085,31.9492377452,9.8945,-11.5085,15.1771770267,19.91,0.0,19.91,65.53
2019-07-13 04:30:00,8.456,-12.1395,14.7943028308,8.456,-12.1395,14.7943028308,0.0,0.0,0.0,0.0,47.876,-12.1395,49.3910805333,8.456,-12.1395,14.7943028308,39.42,0.0,39.42,65.39
2019-07-13 05:00:00,5.591,-13.1965,14.3320233481,5.591,-13.1965,14.3320233481,0.0,0.0,0.0,0.0,50.911,-13.1965,52.5935122734,5.591,-13.1965,14.3320233481,45.32,0.0,45.32,65.71
2019-07-13 05:30:00,4.588,-12.5365,13.349665773,4.588,-12.5365,13.349665773,0.0,0.0,0.0,0.0,40.658,-12.5365,42.5468776322,4.588,-12.5365,13.349665773,36.07,0.0,36.07,65.94
2019-07-13 06:00:00,4.343,-11.1775,11.9915868529,4.343,-11.1775,11.9915868529,0.0,0.0,0.0,0.0,38.673,-11.1775,40.2558993844,4.343,-11.1775,11.9915868529,34.33,0.0,34.33,65.89
2019-07-13 06:30:00,0.731,-11.3085,11.3321018902,0.731,-11.3085,11.3321018902,0.0,0.0,0.0,0.0,40.131,-11.3085,41.6938764479,0.731,-11.3085,11.3321018902,39.4,0.0,39.4,66.05
2019-07-13 07:00:00,0.4035,-11.1135,11.120822564,0.4035,-11.1135,11.120822564,0.0,0.0,0.0,0.0,46.9435,-11.1135,48.2410828496,0.4035,-11.1135,11.120822564,46.54,0.0,46.54,65.96
2019-07-13 07:30:00,1.0405,-9.943,9.9972940964,1.0405,-9.943,9.9972940964,0.0,0.0,0.0,0.0,58.4805,-9.943,59.3197448515,1.0405,-9.943,9.9972940964,57.44,0.0,57.44,65.53
2019-07-13 08:00:00,0.7545000000000001,-7.8625,7.8986186451,0.7545000000000001,-7.8625,7.8986186451,0.0,0.0,0.0,0.0,61.2945,-7.8625,61.796720273,0.7545000000000001,-7.8625,7.8986186451,60.54,0.0,60.54,65.15
2019-07-13 08:30:00,1.7205,-7.8385,8.025098286,1.7205,-7.8385,8.025098286,0.0,0.0,0.0,0.0,55.1905,-7.8385,55.7443573153,1.7205,-7.8385,8.025098286,53.47,0.0,53.47,65.38
2019-07-13 09:00:00,3.3205,-7.452,8.1583101345,3.3205,-7.452,8.1583101345,0.0,0.0,0.0,0.0,46.6505,-7.452,47.2419459194,3.3205,-7.452,8.1583101345,43.33,0.0,43.33,65.54
2019-07-13 09:30:00,3.8485,-7.467,8.4004191116,3.8485,-7.467,8.4004191116,0.0,0.0,0.0,0.0,43.658500000000004,-7.467,44.2924453067,3.8485,-7.467,8.4004191116,39.81,0.0,39.81,65.6
2019-07-13 10:00:00,3.4355,-6.648,7.4832188429,3.4355,-6.648,7.4832188429,0.0,0.0,0.0,0.0,32.8755,-6.648,33.5409362459,3.4355,-6.648,7.4832188429,29.44,0.0,29.44,65.7
2019-07-13 10:30:00,3.27,-6.5565,7.3267040509,3.27,-6.5565,7.3267040509,0.0,0.0,0.0,0.0,31.19,-6.5565,31.8716769601,3.27,-6.5565,7.3267040509,27.92,0.0,27.92,65.7
2019-07-13 11:00:00,2.507,-6.604,7.0638420849,2.507,-6.604,7.0638420849,0.0,0.0,0.0,0.0,32.437,-6.604,33.102443792,2.507,-6.604,7.0638420849,29.93,0.0,29.93,65.62
2019-07-13 11:30:00,1.5,-6.985,7.1442441868,1.5,-6.985,7.1442441868,0.0,0.0,0.0,0.0,36.38,-6.985,37.0444952051,1.5,-6.985,7.1442441868,34.88,0.0,34.88,65.7
2019-07-13 12:00:00,2.2675,-7.2425,7.5891608561,2.2675,-7.2425,7.5891608561,0.0,0.0,0.0,0.0,36.7375,-7.2425,37.4445952375,2.2675,-7.2425,7.5891608561,34.47,0.0,34.47,65.7
2019-07-13 12:30:00,1.752,-7.807,8.0011719767,1.752,-7.807,8.0011719767,0.0,0.0,0.0,0.0,41.362,-7.807,42.0923305722,1.752,-7.807,8.0011719767,39.61,0.0,39.61,65.58
2019-07-13 13:00:00,1.897,-9.4185,9.607640254,1.897,-9.4185,9.607640254,0.0,0.0,0.0,0.0,49.127,-9.4185,50.0216980045,1.897,-9.4185,9.607640254,47.23,0.0,47.23,65.65
2019-07-13 13:30:00,1.2730000000000001,-9.4645,9.549727182,1.2730000000000001,-9.4645,9.549727182,0.0,0.0,0.0,0.0,57.753,-9.4645,58.523377972,1.2730000000000001,-9.4645,9.549727182,56.48,0.0,56.48,65.35
2019-07-13 14:00:00,0.44,-10.416,10.4252892526,0.44,-10.416,10.4252892526,0.0,0.0,0.0,0.0,52.03,-10.416,53.0623591258,0.44,-10.416,10.4252892526,51.59,0.0,51.59,65.55
2019-07-13 14:30:00,0.003,-9.724,9.7240004628,0.003,-9.724,9.7240004628,0.0,0.0,0.0,0.0,48.683,-9.724,49.6446438702,0.003,-9.724,9.7240004628,48.68,0.0,48.68,65.67
2019-07-13 15:00:00,0.1645,-9.647,9.6484024196,0.1645,-9.647,9.6484024196,0.0,0.0,0.0,0.0,47.5045,-9.647,48.4741387675,0.1645,-9.647,9.6484024196,47.34,0.0,47.34,65.87
2019-07-13 15:30:00,0.232,-9.72,9.7227683301,0.232,-9.72,9.7227683301,0.0,0.0,0.0,0.0,48.982,-9.72,49.9371076856,0.232,-9.72,9.7227683301,48.75,0.0,48.75,65.94
2019-07-13 16:00:00,0.779,-9.195,9.2279394233,0.779,-9.195,9.2279394233,0.0,0.0,0.0,0.0,37.129,-9.195,38.2506296157,0.779,-9.195,9.2279394233,36.35,0.0,36.35,66.06
2019-07-13 16:30:00,0.868,-10.0275,10.0649977769,0.868,-10.0275,10.0649977769,0.0,0.0,0.0,0.0,38.678,-10.0275,39.9567070747,0.868,-10.0275,10.0649977769,37.81,0.0,37.81,66.0
2019-07-13 17:00:00,1.062,-8.8905,8.9537050571,1.062,-8.8905,8.9537050571,0.0,0.0,0.0,0.0,45.612,-8.8905,46.4703726502,1.062,-8.8905,8.9537050571,44.55,0.0,44.55,65.88
2019-07-13 17:30:00,0.795,-9.3005,9.3344161708,0.795,-9.3005,9.3344161708,0.0,0.0,0.0,0.0,43.955,-9.3005,44.9281796343,0.795,-9.3005,9.3344161708,43.16,0.0,43.16,65.88
2019-07-13 18:00:00,1.2175,-9.2005,9.2807061423,1.2175,-9.2005,9.2807061423,0.0,0.0,0.0,0.0,48.2575,-9.2005,49.1267290434,1.2175,-9.2005,9.2807061423,47.04,0.0,47.04,65.73
2019-07-13 18:30:00,1.5075,-9.7155,9.8317595831,1.5075,-9.7155,9.8317595831,0.0,0.0,0.0,0.0,46.7475,-9.7155,47.7464102996,1.5075,-9.7155,9.8317595831,45.24,0.0,45.24,65.73
2019-07-13 19:00:00,1.7650000000000001,-9.339,9.5043224903,1.7650000000000001,-9.339,9.5043224903,0.0,0.0,0.0,0.0,50.345,-9.339,51.2038665142,1.7650000000000001,-9.339,9.5043224903,48.58,0.0,48.58,65.83
2019-07-13 19:30:00,1.9580000000000002,-8.8745,9.0879323418,1.9580000000000002,-8.8745,9.0879323418,0.0,0.0,0.0,0.0,40.918,-8.8745,41.8693142319,1.9580000000000002,-8.8745,9.0879323418,38.96,0.0,38.96,65.83
2019-07-13 20:00:00,1.3185,-8.327,8.4307396621,1.3185,-8.327,8.4307396621,0.0,0.0,0.0,0.0,57.2985,-8.327,57.9004061406,1.3185,-8.327,8.4307396621,55.98,0.0,55.98,65.58
2019-07-13 20:30:00,1.562,-9.2245,9.3558133933,1.562,-9.2245,9.3558133933,0.0,0.0,0.0,0.0,58.242,-9.2245,58.9679740558,1.562,-9.2245,9.3558133933,56.68,0.0,56.68,65.65
2019-07-13 21:00:00,3.2205,-9.169,9.718136717,3.2205,-9.169,9.718136717,0.0,0.0,0.0,0.0,54.7105,-9.169,55.4735015232,3.2205,-9.169,9.718136717,51.49,0.0,51.49,65.65
2019-07-13 21:30:00,4.4115,-6.9145,8.2019291938,4.4115,-6.9145,8.2019291938,0.0,0.0,0.0,0.0,45.1815,-6.9145,45.7075294946,4.4115,-6.9145,8.2019291938,40.77,0.0,40.77,65.61
2019-07-13 22:00:00,5.6635,-7.721,9.5754411517,5.6635,-7.721,9.5754411517,0.0,0.0,0.0,0.0,35.7735,-7.721,36.597228628,5.6635,-7.721,9.5754411517,30.11,0.0,30.11,65.71
2019-07-13 22:30:00,6.45,-7.8415,10.153404466,6.45,-7.8415,10.153404466,0.0,0.0,0.0,0.0,38.47,-7.8415,39.2610496835,6.45,-7.8415,10.153404466,32.02,0.0,32.02,65.71
2019-07-13 23:00:00,6.57,-7.85,10.2365716917,6.57,-7.85,10.2365716917,0.0,0.0,0.0,0.0,50.9,-7.85,51.5017718142,6.57,-7.85,10.2365716917,44.33,0.0,44.33,65.47
2019-07-13 23:30:00,7.1565,-8.621,11.2043354667,7.1565,-8.621,11.2043354667,0.0,0.0,0.0,0.0,51.7165,-8.621,52.4301250547,7.1565,-8.621,11.2043354667,44.56,0.0,44.56,65.61
2019-07-14 00:00:00,5.173,-7.4005,9.0292485429,5.173,-7.4005,9.0292485429,0.0,0.0,0.0,0.0,45.943,-7.4005,46.5352194499,5.173,-7.4005,9.0292485429,40.77,0.0,40.77,65.61
2019-07-14 00:30:00,4.1175,-8.0315,9.0254528141,4.1175,-8.0315,9.0254528141,0.0,0.0,0.0,0.0,46.6275,-8.0315,47.3141495591,4.1175,-8.0315,9.0254528141,42.51,0.0,42.51,66.01
2019-07-14 01:00:00,2.6305,-8.311,8.7173534545,2.6305,-8.311,8.7173534545,0.0,0.0,0.0,0.0,46.1405,-8.311,46.8830295656,2.6305,-8.311,8.7173534545,43.51,0.0,43.51,65.93
2019-07-14 01:30:00,1.5150000000000001,-7.643,7.7917054616,1.5150000000000001,-7.643,7.7917054616,0.0,0.0,0.0,0.0,25.435,-7.643,26.5585141527,1.5150000000000001,-7.643,7.7917054616,23.92,0.0,23.92,66.0
2019-07-14 02:00:00,1.301,-8.1745,8.2773819079,1.301,-8.1745,8.2773819079,0.0,0.0,0.0,0.0,43.991,-8.1745,44.7440558203,1.301,-8.1745,8.2773819079,42.69,0.0,42.69,65.93
2019-07-14 02:30:00,0.5675,-7.874,7.894424124,0.5675,-7.874,7.894424124,0.0,0.0,0.0,0.0,37.4775,-7.874,38.2957292952,0.5675,-7.874,7.894424124,36.91,0.0,36.91,66.04
2019-07-14 03:00:00,0.4975,-7.726,7.7420011786,0.4975,-7.726,7.7420011786,0.0,0.0,0.0,0.0,23.8375,-7.726,25.0582817098,0.4975,-7.726,7.7420011786,23.34,0.0,23.34,66.17
2019-07-14 03:30:00,0.0235,-7.5915,7.5915363728,0.0235,-7.5915,7.5915363728,0.0,0.0,0.0,0.0,34.2935,-7.5915,35.1237101471,0.0235,-7.5915,7.5915363728,34.27,0.0,34.27,65.98
2019-07-14 04:00:00,0.0,-6.4975,6.4975,0.0,-6.4975,6.4975,0.0,0.0,0.0,0.0,38.3,-6.4975,38.8472329291,0.0,-6.4975,6.4975,38.3,0.0,38.3,65.9
2019-07-14 04:30:00,0.0,-7.1565,7.1565,0.0,-7.1565,7.1565,0.0,0.0,0.0,0.0,39.07,-7.1565,39.7200250787,0.0,-7.1565,7.1565,39.07,0.0,39.07,65.96
2019-07-14 05:00:00,0.0,-7.5925,7.5925,0.0,-7.5925,7.5925,0.0,0.0,0.0,0.0,45.71,-7.5925,46.3362725761,0.0,-7.5925,7.5925,45.71,0.0,45.71,65.86
2019-07-14 05:30:00,0.0,-7.9805,7.9805,0.0,-7.9805,7.9805,0.0,0.0,0.0,0.0,33.05,-7.9805,33.9998658858,0.0,-7.9805,7.9805,33.05,0.0,33.05,65.96
2019-07-14 06:00:00,0.0025,-7.6375,7.6375004092,0.0025,-7.6375,7.6375004092,0.0,0.0,0.0,0.0,22.9825,-7.6375,24.2183135767,0.0025,-7.6375,7.6375004092,22.98,0.0,22.98,66.22
2019-07-14 06:30:00,0.0005,-8.4335,8.4335000148,0.0005,-8.4335,8.4335000148,0.0,0.0,0.0,0.0,39.6905,-8.4335,40.5765906959,0.0005,-8.4335,8.4335000148,39.69,0.0,39.69,66.17
2019-07-14 07:00:00,0.0,-8.058,8.058,0.0,-8.058,8.058,0.0,0.0,0.0,0.0,48.52,-8.058,49.1845683523,0.0,-8.058,8.058,48.52,0.0,48.52,66.05
2019-07-14 07:30:00,0.0,-6.593,6.593,0.0,-6.593,6.593,0.0,0.0,0.0,0.0,40.29,-6.593,40.8258710746,0.0,-6.593,6.593,40.29,0.0,40.29,65.93
2019-07-14 08:00:00,0.0,-6.3195,6.3195,0.0,-6.3195,6.3195,0.0,0.0,0.0,0.0,44.02,-6.3195,44.4712995116,0.0,-6.3195,6.3195,44.02,0.0,44.02,65.78
2019-07-14 08:30:00,0.04,-3.1695,3.1697523957,0.04,-3.1695,3.1697523957,0.0,0.0,0.0,0.0,25.69,-3.1695,25.8847798957,0.04,-3.1695,3.1697523957,25.65,0.0,25.65,65.78
2019-07-14 09:00:00,0.04,-2.6885,2.6887975472,0.04,-2.6885,2.6887975472,0.0,0.0,0.0,0.0,17.7,-2.6885,17.903017406300002,0.04,-2.6885,2.6887975472,17.66,0.0,17.66,66.07
2019-07-14 09:30:00,0.0325,-2.865,2.8651843309,0.0325,-2.865,2.8651843309,0.0,0.0,0.0,0.0,35.1525,-2.865,35.2690584117,0.0325,-2.865,2.8651843309,35.12,0.0,35.12,65.91
2019-07-14 10:00:00,1.021,-3.371,3.5222268524,1.021,-3.371,3.5222268524,0.0,0.0,0.0,0.0,22.351,-3.371,22.6037793743,1.021,-3.371,3.5222268524,21.33,0.0,21.33,66.13
2019-07-14 10:30:00,1.08,-3.0035,3.1917725875,1.08,-3.0035,3.1917725875,0.0,0.0,0.0,0.0,23.29,-3.0035,23.4828684843,1.08,-3.0035,3.1917725875,22.21,0.0,22.21,65.9
2019-07-14 11:00:00,0.802,-3.1235,3.2248187934,0.802,-3.1235,3.2248187934,0.0,0.0,0.0,0.0,21.842,-3.1235,22.0642066762,0.802,-3.1235,3.2248187934,21.04,0.0,21.04,65.94
2019-07-14 11:30:00,0.1,-3.8755,3.8767899414,0.1,-3.8755,3.8767899414,0.0,0.0,0.0,0.0,42.98,-3.8755,43.1543728984,0.1,-3.8755,3.8767899414,42.88,0.0,42.88,65.56
2019-07-14 12:00:00,0.05,-4.88,4.8802561408,0.05,-4.88,4.8802561408,0.0,0.0,0.0,0.0,49.44,-4.88,49.6802576483,0.05,-4.88,4.8802561408,49.39,0.0,49.39,65.33
2019-07-14 12:30:00,0.0935,-4.53,4.5309648255,0.0935,-4.53,4.5309648255,0.0,0.0,0.0,0.0,22.6435,-4.53,23.0921846574,0.0935,-4.53,4.5309648255,22.55,0.0,22.55,65.73
2019-07-14 13:00:00,0.011,-3.975,3.9750152201,0.011,-3.975,3.9750152201,0.0,0.0,0.0,0.0,23.401,-3.975,23.736204962,0.011,-3.975,3.9750152201,23.39,0.0,23.39,65.83
2019-07-14 13:30:00,0.0,-4.566,4.566,0.0,-4.566,4.566,0.0,0.0,0.0,0.0,24.37,-4.566,24.7940568685,0.0,-4.566,4.566,24.37,0.0,24.37,66.06
2019-07-14 14:00:00,0.004,-5.811,5.8110013767,0.004,-5.811,5.8110013767,0.0,0.0,0.0,0.0,23.204,-5.811,23.9205630578,0.004,-5.811,5.8110013767,23.2,0.0,23.2,65.99
2019-07-14 14:30:00,0.0,-5.885,5.885,0.0,-5.885,5.885,0.0,0.0,0.0,0.0,24.8,-5.885,25.4886881773,0.0,-5.885,5.885,24.8,0.0,24.8,65.9
2019-07-14 15:00:00,0.0,-7.2505,7.2505,0.0,-7.2505,7.2505,0.0,0.0,0.0,0.0,30.12,-7.2505,30.9803833135,0.0,-7.2505,7.2505,30.12,0.0,30.12,65.79
2019-07-14 15:30:00,0.0,-7.3295,7.3295,0.0,-7.3295,7.3295,0.0,0.0,0.0,0.0,32.62,-7.3295,33.4333063015,0.0,-7.3295,7.3295,32.62,0.0,32.62,65.75
2019-07-14 16:00:00,0.0,-7.5495,7.5495,0.0,-7.5495,7.5495,0.0,0.0,0.0,0.0,32.73,-7.5495,33.5894008617,0.0,-7.5495,7.5495,32.73,0.0,32.73,65.85
2019-07-14 16:30:00,0.0,-7.901,7.901,0.0,-7.901,7.901,0.0,0.0,0.0,0.0,30.07,-7.901,31.0906851163,0.0,-7.901,7.901,30.07,0.0,30.07,65.91
2019-07-14 17:00:00,0.0,-6.3695,6.3695,0.0,-6.3695,6.3695,0.0,0.0,0.0,0.0,32.14,-6.3695,32.7650748549,0.0,-6.3695,6.3695,32.14,0.0,32.14,65.8
2019-07-14 17:30:00,0.07150000000000001,-5.4955,5.4959651109,0.07150000000000001,-5.4955,5.4959651109,0.0,0.0,0.0,0.0,28.2115,-5.4955,28.7417684303,0.07150000000000001,-5.4955,5.4959651109,28.14,0.0,28.14,65.87
