Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-14 18:00:00,0.042,-6.1115,6.1116443164,0.042,-6.1115,6.1116443164,0.0,0.0,0.0,0.0,27.632,-6.1115,28.2997854453,0.042,-6.1115,6.1116443164,27.59,0.0,27.59,65.93
2019-07-14 18:30:00,0.578,-6.654,6.6790568195999995,0.578,-6.654,6.6790568195999995,0.0,0.0,0.0,0.0,24.148,-6.654,25.0479863462,0.578,-6.654,6.6790568195999995,23.57,0.0,23.57,66.14
2019-07-14 19:00:00,2.5795,-6.6975,7.1770694925,2.5795,-6.6975,7.1770694925,0.0,0.0,0.0,0.0,22.6295,-6.6975,23.5998045861,2.5795,-6.6975,7.1770694925,20.05,0.0,20.05,66.02
2019-07-14 19:30:00,1.736,-7.34,7.5424993205,1.736,-7.34,7.5424993205,0.0,0.0,0.0,0.0,27.666,-7.34,28.6231227507,1.736,-7.34,7.5424993205,25.93,0.0,25.93,65.84
2019-07-14 20:00:00,1.5859999999999999,-7.784,7.9439317721,1.5859999999999999,-7.784,7.9439317721,0.0,0.0,0.0,0.0,33.066,-7.784,33.9698544595,1.5859999999999999,-7.784,7.9439317721,31.48,0.0,31.48,65.84
2019-07-14 20:30:00,1.061,-7.1285,7.2070266581,1.061,-7.1285,7.2070266581,0.0,0.0,0.0,0.0,37.401,-7.1285,38.0742736405,1.061,-7.1285,7.2070266581,36.34,0.0,36.34,65.72
2019-07-14 21:00:00,0.833,-7.457,7.5033817709,0.833,-7.457,7.5033817709,0.0,0.0,0.0,0.0,37.003,-7.457,37.7469052771,0.833,-7.457,7.5033817709,36.17,0.0,36.17,65.72
2019-07-14 21:30:00,0.97,-8.7885,8.841868142500001,0.97,-8.7885,8.841868142500001,0.0,0.0,0.0,0.0,34.92,-8.7885,36.0089451699,0.97,-8.7885,8.841868142500001,33.95,0.0,33.95,65.85
2019-07-14 22:00:00,1.6315,-8.9835,9.1304471139,1.6315,-8.9835,9.1304471139,0.0,0.0,0.0,0.0,35.3415,-8.9835,36.4653931077,1.6315,-8.9835,9.1304471139,33.71,0.0,33.71,65.75
2019-07-14 22:30:00,2.1855,-9.3855,9.6365979734,2.1855,-9.3855,9.6365979734,0.0,0.0,0.0,0.0,34.5855,-9.3855,35.8363561275,2.1855,-9.3855,9.6365979734,32.4,0.0,32.4,65.89
2019-07-14 23:00:00,2.172,-9.843,10.0797933015,2.172,-9.843,10.0797933015,0.0,0.0,0.0,0.0,33.712,-9.843,35.119561401,2.172,-9.843,10.0797933015,31.54,0.0,31.54,66.02
2019-07-14 23:30:00,2.346,-11.016,11.2630356476,2.346,-11.016,11.2630356476,0.0,0.0,0.0,0.0,31.186,-11.016,33.0744440921,2.346,-11.016,11.2630356476,28.84,0.0,28.84,66.07
2019-07-15 00:00:00,3.1235,-8.011,8.5983936436,3.1235,-8.011,8.5983936436,0.0,0.0,0.0,0.0,27.9935,-8.011,29.1172142083,3.1235,-8.011,8.5983936436,24.87,0.0,24.87,65.55
2019-07-15 00:30:00,2.9210000000000003,-5.97,6.6462877608,2.9210000000000003,-5.97,6.6462877608,0.0,0.0,0.0,0.0,25.591,-5.97,26.2781312311,2.9210000000000003,-5.97,6.6462877608,22.67,0.0,22.67,65.34
2019-07-15 01:00:00,3.053,-7.711,8.293390742,3.053,-7.711,8.293390742,0.0,0.0,0.0,0.0,29.373,-7.711,30.3682836196,3.053,-7.711,8.293390742,26.32,0.0,26.32,65.34
2019-07-15 01:30:00,2.4725,-7.831,8.212053169,2.4725,-7.831,8.212053169,0.0,0.0,0.0,0.0,31.8425,-7.831,32.7913001763,2.4725,-7.831,8.212053169,29.37,0.0,29.37,65.4
2019-07-15 02:00:00,2.1985,-7.1055,7.4378446139,2.1985,-7.1055,7.4378446139,0.0,0.0,0.0,0.0,32.3185,-7.1055,33.090384895,2.1985,-7.1055,7.4378446139,30.12,0.0,30.12,65.33
2019-07-15 02:30:00,1.8025,-7.025,7.2525603238,1.8025,-7.025,7.2525603238,0.0,0.0,0.0,0.0,31.7825,-7.025,32.5496225977,1.8025,-7.025,7.2525603238,29.98,0.0,29.98,65.29
2019-07-15 03:00:00,2.0385,-7.412,7.6872118645,2.0385,-7.412,7.6872118645,0.0,0.0,0.0,0.0,26.1985,-7.412,27.2268093292,2.0385,-7.412,7.6872118645,24.16,0.0,24.16,65.46
2019-07-15 03:30:00,1.9515,-6.726,7.0033869128,1.9515,-6.726,7.0033869128,0.0,0.0,0.0,0.0,30.6115,-6.726,31.34171355,1.9515,-6.726,7.0033869128,28.66,0.0,28.66,65.34
2019-07-15 04:00:00,1.464,-7.119,7.2679747523,1.464,-7.119,7.2679747523,0.0,0.0,0.0,0.0,33.134,-7.119,33.8901477866,1.464,-7.119,7.2679747523,31.67,0.0,31.67,65.5
2019-07-15 04:30:00,1.038,-5.6785,5.7725909477,1.038,-5.6785,5.7725909477,0.0,0.0,0.0,0.0,30.598,-5.6785,31.1204589659,1.038,-5.6785,5.7725909477,29.56,0.0,29.56,65.41
2019-07-15 05:00:00,0.7565000000000001,-5.675,5.725200193,0.7565000000000001,-5.675,5.725200193,0.0,0.0,0.0,0.0,33.8465,-5.675,34.3189625025,0.7565000000000001,-5.675,5.725200193,33.09,0.0,33.09,65.48
2019-07-15 05:30:00,0.5785,-6.3775,6.4036839788,0.5785,-6.3775,6.4036839788,0.0,0.0,0.0,0.0,36.3385,-6.3775,36.8938895822,0.5785,-6.3775,6.4036839788,35.76,0.0,35.76,65.64
2019-07-15 06:00:00,1.278,-7.118,7.2318191349,1.278,-7.118,7.2318191349,0.0,0.0,0.0,0.0,35.608,-7.118,36.3124715215,1.278,-7.118,7.2318191349,34.33,0.0,34.33,65.9
2019-07-15 06:30:00,1.5150000000000001,-7.4675,7.6196313067,1.5150000000000001,-7.4675,7.6196313067,0.0,0.0,0.0,0.0,35.105,-7.4675,35.8904525083,1.5150000000000001,-7.4675,7.6196313067,33.59,0.0,33.59,66.02
2019-07-15 07:00:00,1.2085,-8.197,8.2856068728,1.2085,-8.197,8.2856068728,0.0,0.0,0.0,0.0,38.5985,-8.197,39.4592829541,1.2085,-8.197,8.2856068728,37.39,0.0,37.39,66.07
2019-07-15 07:30:00,0.7345,-6.843,6.8823062450000005,0.7345,-6.843,6.8823062450000005,0.0,0.0,0.0,0.0,40.2545,-6.843,40.8319901456,0.7345,-6.843,6.8823062450000005,39.52,0.0,39.52,65.81
2019-07-15 08:00:00,0.4365,-6.1455,6.1609822675,0.4365,-6.1455,6.1609822675,0.0,0.0,0.0,0.0,37.3865,-6.1455,37.8882244569,0.4365,-6.1455,6.1609822675,36.95,0.0,36.95,65.53
2019-07-15 08:30:00,0.082,-5.9025,5.9030695617,0.082,-5.9025,5.9030695617,0.0,0.0,0.0,0.0,37.272,-5.9025,37.7364742689,0.082,-5.9025,5.9030695617,37.19,0.0,37.19,65.53
2019-07-15 09:00:00,0.0,-5.5085,5.5085,0.0,-5.5085,5.5085,0.0,0.0,0.0,0.0,34.75,-5.5085,35.1838893849,0.0,-5.5085,5.5085,34.75,0.0,34.75,65.53
2019-07-15 09:30:00,0.0005,-5.774,5.7740000216,0.0005,-5.774,5.7740000216,0.0,0.0,0.0,0.0,37.9405,-5.774,38.3773450912,0.0005,-5.774,5.7740000216,37.94,0.0,37.94,65.45
2019-07-15 10:00:00,0.0,-6.0325,6.0325,0.0,-6.0325,6.0325,0.0,0.0,0.0,0.0,35.35,-6.0325,35.8610311655,0.0,-6.0325,6.0325,35.35,0.0,35.35,65.56
2019-07-15 10:30:00,0.007,-6.159,6.1590039779,0.007,-6.159,6.1590039779,0.0,0.0,0.0,0.0,34.227,-6.159,34.7767279945,0.007,-6.159,6.1590039779,34.22,0.0,34.22,65.69
2019-07-15 11:00:00,0.030500000000000003,-5.474,5.4740849692,0.030500000000000003,-5.474,5.4740849692,0.0,0.0,0.0,0.0,36.1505,-5.474,36.5625946324,0.030500000000000003,-5.474,5.4740849692,36.12,0.0,36.12,65.69
2019-07-15 11:30:00,0.0005,-5.0905,5.0905000246,0.0005,-5.0905,5.0905000246,0.0,0.0,0.0,0.0,38.2705,-5.0905,38.6075686945,0.0005,-5.0905,5.0905000246,38.27,0.0,38.27,65.69
2019-07-15 12:00:00,0.018000000000000002,-4.1735,4.1735388162,0.018000000000000002,-4.1735,4.1735388162,0.0,0.0,0.0,0.0,31.478,-4.1735,31.753465736,0.018000000000000002,-4.1735,4.1735388162,31.46,0.0,31.46,65.82
2019-07-15 12:30:00,0.2285,-5.313,5.3179113616,0.2285,-5.313,5.3179113616,0.0,0.0,0.0,0.0,33.5485,-5.313,33.9665986117,0.2285,-5.313,5.3179113616,33.32,0.0,33.32,65.69
2019-07-15 13:00:00,0.09050000000000001,-5.4545,5.4552507275,0.09050000000000001,-5.4545,5.4552507275,0.0,0.0,0.0,0.0,31.7605,-5.4545,32.2254702138,0.09050000000000001,-5.4545,5.4552507275,31.67,0.0,31.67,65.69
2019-07-15 13:30:00,0.055,-4.854,4.8543115887,0.055,-4.854,4.8543115887,0.0,0.0,0.0,0.0,32.195,-4.854,32.5588596391,0.055,-4.854,4.8543115887,32.14,0.0,32.14,65.81
2019-07-15 14:00:00,0.019,-4.7645,4.7645378842,0.019,-4.7645,4.7645378842,0.0,0.0,0.0,0.0,31.369,-4.7645,31.7287664628,0.019,-4.7645,4.7645378842,31.35,0.0,31.35,65.81
2019-07-15 14:30:00,0.016,-4.7435,4.7435269842,0.016,-4.7435,4.7435269842,0.0,0.0,0.0,0.0,32.476,-4.7435,32.8205936608,0.016,-4.7435,4.7435269842,32.46,0.0,32.46,65.66
2019-07-15 15:00:00,0.0275,-4.421,4.4210855285,0.0275,-4.421,4.4210855285,0.0,0.0,0.0,0.0,33.6775,-4.421,33.9664429585,0.0275,-4.421,4.4210855285,33.65,0.0,33.65,65.66
2019-07-15 15:30:00,0.0035,-3.613,3.6130016953,0.0035,-3.613,3.6130016953,0.0,0.0,0.0,0.0,34.7935,-3.613,34.9805862051,0.0035,-3.613,3.6130016953,34.79,0.0,34.79,65.66
2019-07-15 16:00:00,0.026000000000000002,-4.3745,4.3745772653,0.026000000000000002,-4.3745,4.3745772653,0.0,0.0,0.0,0.0,38.776,-4.3745,39.0219736335,0.026000000000000002,-4.3745,4.3745772653,38.75,0.0,38.75,65.59
2019-07-15 16:30:00,0.0175,-3.959,3.9590386775,0.0175,-3.959,3.9590386775,0.0,0.0,0.0,0.0,40.8475,-3.959,41.038907603,0.0175,-3.959,3.9590386775,40.83,0.0,40.83,65.59
2019-07-15 17:00:00,0.0,-3.5995,3.5995,0.0,-3.5995,3.5995,0.0,0.0,0.0,0.0,43.06,-3.5995,43.2101839877,0.0,-3.5995,3.5995,43.06,0.0,43.06,65.69
2019-07-15 17:30:00,0.001,-3.715,3.7150001346,0.001,-3.715,3.7150001346,0.0,0.0,0.0,0.0,41.961,-3.715,42.1251319998,0.001,-3.715,3.7150001346,41.96,0.0,41.96,65.78
2019-07-15 18:00:00,0.0005,-4.192,4.1920000298,0.0005,-4.192,4.1920000298,0.0,0.0,0.0,0.0,40.1805,-4.192,40.3985822059,0.0005,-4.192,4.1920000298,40.18,0.0,40.18,65.81
2019-07-15 18:30:00,0.0585,-4.352,4.3523931635,0.0585,-4.352,4.3523931635,0.0,0.0,0.0,0.0,37.4885,-4.352,37.7402641253,0.0585,-4.352,4.3523931635,37.43,0.0,37.43,65.85
2019-07-15 19:00:00,0.0005,-4.162,4.16200003,0.0005,-4.162,4.16200003,0.0,0.0,0.0,0.0,41.8405,-4.162,42.04699376,0.0005,-4.162,4.16200003,41.84,0.0,41.84,65.92
2019-07-15 19:30:00,0.0,-3.987,3.987,0.0,-3.987,3.987,0.0,0.0,0.0,0.0,39.35,-3.987,39.5514686074,0.0,-3.987,3.987,39.35,0.0,39.35,65.92
2019-07-15 20:00:00,0.0135,-4.236,4.236021512,0.0135,-4.236,4.236021512,0.0,0.0,0.0,0.0,41.1835,-4.236,41.400777387,0.0135,-4.236,4.236021512,41.17,0.0,41.17,65.75
2019-07-15 20:30:00,0.0005,-6.016,6.0160000208,0.0005,-6.016,6.0160000208,0.0,0.0,0.0,0.0,44.5005,-6.016,44.9053087758,0.0005,-6.016,6.0160000208,44.5,0.0,44.5,65.57
2019-07-15 21:00:00,0.0025,-6.5985,6.5985004736,0.0025,-6.5985,6.5985004736,0.0,0.0,0.0,0.0,43.3725,-6.5985,43.8715620704,0.0025,-6.5985,6.5985004736,43.37,0.0,43.37,65.64
2019-07-15 21:30:00,0.004,-6.5315,6.5315012248,0.004,-6.5315,6.5315012248,0.0,0.0,0.0,0.0,49.654,-6.5315,50.0817352759,0.004,-6.5315,6.5315012248,49.65,0.0,49.65,65.64
2019-07-15 22:00:00,0.0,-8.1395,8.1395,0.0,-8.1395,8.1395,0.0,0.0,0.0,0.0,69.71,-8.1395,70.1835846922,0.0,-8.1395,8.1395,69.71,0.0,69.71,65.19
2019-07-15 22:30:00,0.0,-8.9325,8.9325,0.0,-8.9325,8.9325,0.0,0.0,0.0,0.0,71.8,-8.9325,72.3535041048,0.0,-8.9325,8.9325,71.8,0.0,71.8,65.26
2019-07-15 23:00:00,0.0,-7.5035,7.5035,0.0,-7.5035,7.5035,0.0,0.0,0.0,0.0,55.55,-7.5035,56.0544825349,0.0,-7.5035,7.5035,55.55,0.0,55.55,65.33
2019-07-15 23:30:00,0.0,-7.4965,7.4965,0.0,-7.4965,7.4965,0.0,0.0,0.0,0.0,51.88,-7.4965,52.4188125796,0.0,-7.4965,7.4965,51.88,0.0,51.88,65.55
2019-07-16 00:00:00,0.0,-8.7085,8.7085,0.0,-8.7085,8.7085,0.0,0.0,0.0,0.0,62.36,-8.7085,62.9651298121,0.0,-8.7085,8.7085,62.36,0.0,62.36,65.43
2019-07-16 00:30:00,0.0,-7.4965,7.4965,0.0,-7.4965,7.4965,0.0,0.0,0.0,0.0,64.86,-7.4965,65.2917844162,0.0,-7.4965,7.4965,64.86,0.0,64.86,65.24
2019-07-16 01:00:00,0.0,-7.247,7.247,0.0,-7.247,7.247,0.0,0.0,0.0,0.0,58.82,-7.247,59.2647568881,0.0,-7.247,7.247,58.82,0.0,58.82,65.42
2019-07-16 01:30:00,0.0,-6.355,6.355,0.0,-6.355,6.355,0.0,0.0,0.0,0.0,54.12,-6.355,54.4918381503,0.0,-6.355,6.355,54.12,0.0,54.12,65.2
2019-07-16 02:00:00,0.0,-7.065,7.065,0.0,-7.065,7.065,0.0,0.0,0.0,0.0,57.91,-7.065,58.339371997,0.0,-7.065,7.065,57.91,0.0,57.91,65.2
2019-07-16 02:30:00,0.0,-6.0325,6.0325,0.0,-6.0325,6.0325,0.0,0.0,0.0,0.0,36.94,-6.0325,37.4293288245,0.0,-6.0325,6.0325,36.94,0.0,36.94,65.31
2019-07-16 03:00:00,0.0,-5.607,5.607,0.0,-5.607,5.607,0.0,0.0,0.0,0.0,38.09,-5.607,38.5004746594,0.0,-5.607,5.607,38.09,0.0,38.09,65.37
2019-07-16 03:30:00,0.0,-6.8175,6.8175,0.0,-6.8175,6.8175,0.0,0.0,0.0,0.0,56.02,-6.8175,56.4333120262,0.0,-6.8175,6.8175,56.02,0.0,56.02,65.1
2019-07-16 04:00:00,0.0,-7.116,7.116,0.0,-7.116,7.116,0.0,0.0,0.0,0.0,54.57,-7.116,55.032012102,0.0,-7.116,7.116,54.57,0.0,54.57,65.39
2019-07-16 04:30:00,0.0,-5.8015,5.8015,0.0,-5.8015,5.8015,0.0,0.0,0.0,0.0,51.25,-5.8015,51.5773196497,0.0,-5.8015,5.8015,51.25,0.0,51.25,65.3
2019-07-16 05:00:00,0.0,-6.3275,6.3275,0.0,-6.3275,6.3275,0.0,0.0,0.0,0.0,54.22,-6.3275,54.5879625582,0.0,-6.3275,6.3275,54.22,0.0,54.22,65.3
2019-07-16 05:30:00,0.0,-5.757,5.757,0.0,-5.757,5.757,0.0,0.0,0.0,0.0,56.42,-5.757,56.7129566237,0.0,-5.757,5.757,56.42,0.0,56.42,65.22
2019-07-16 06:00:00,0.0,-6.9635,6.9635,0.0,-6.9635,6.9635,0.0,0.0,0.0,0.0,64.26,-6.9635,64.636196765,0.0,-6.9635,6.9635,64.26,0.0,64.26,65.27
2019-07-16 06:30:00,0.0,-5.857,5.857,0.0,-5.857,5.857,0.0,0.0,0.0,0.0,63.27,-5.857,63.5405173806,0.0,-5.857,5.857,63.27,0.0,63.27,65.11
2019-07-16 07:00:00,0.0,-6.1695,6.1695,0.0,-6.1695,6.1695,0.0,0.0,0.0,0.0,46.82,-6.1695,47.2247300707,0.0,-6.1695,6.1695,46.82,0.0,46.82,65.51
2019-07-16 07:30:00,0.0,-5.7325,5.7325,0.0,-5.7325,5.7325,0.0,0.0,0.0,0.0,47.64,-5.7325,47.9836550947,0.0,-5.7325,5.7325,47.64,0.0,47.64,65.51
2019-07-16 08:00:00,0.0,-9.561,9.561,0.0,-9.561,9.561,0.0,0.0,0.0,0.0,52.01,-9.561,52.8814979081,0.0,-9.561,9.561,52.01,0.0,52.01,66.21
2019-07-16 08:30:00,0.0,-8.292,8.292,0.0,-8.292,8.292,0.0,0.0,0.0,0.0,54.12,-8.292,54.7515448549,0.0,-8.292,8.292,54.12,0.0,54.12,65.97
2019-07-16 09:00:00,0.0,-8.876,8.876,0.0,-8.876,8.876,0.0,0.0,0.0,0.0,53.1,-8.876,53.8367288754,0.0,-8.876,8.876,53.1,0.0,53.1,65.97
2019-07-16 09:30:00,0.0,-7.198,7.198,0.0,-7.198,7.198,0.0,0.0,0.0,0.0,50.36,-7.198,50.8718075559,0.0,-7.198,7.198,50.36,0.0,50.36,66.05
2019-07-16 10:00:00,0.0,-7.6385000000000005,7.6385000000000005,0.0,-7.6385000000000005,7.6385000000000005,0.0,0.0,0.0,0.0,43.83,-7.6385000000000005,44.4906235318,0.0,-7.6385000000000005,7.6385000000000005,43.83,0.0,43.83,66.13
2019-07-16 10:30:00,0.0,-8.382,8.382,0.0,-8.382,8.382,0.0,0.0,0.0,0.0,54.21,-8.382,54.8541887553,0.0,-8.382,8.382,54.21,0.0,54.21,65.86
2019-07-16 11:00:00,0.0,-8.201,8.201,0.0,-8.201,8.201,0.0,0.0,0.0,0.0,51.7,-8.201,52.3464077182,0.0,-8.201,8.201,51.7,0.0,51.7,65.86
2019-07-16 11:30:00,0.07150000000000001,-7.571,7.571337613,0.07150000000000001,-7.571,7.571337613,0.0,0.0,0.0,0.0,49.9715,-7.571,50.5417733489,0.07150000000000001,-7.571,7.571337613,49.9,0.0,49.9,65.75
2019-07-16 12:00:00,0.109,-7.244,7.2448200116,0.109,-7.244,7.2448200116,0.0,0.0,0.0,0.0,53.849,-7.244,54.334062401,0.109,-7.244,7.2448200116,53.74,0.0,53.74,65.75
2019-07-16 12:30:00,0.036500000000000005,-7.586,7.5860878093,0.036500000000000005,-7.586,7.5860878093,0.0,0.0,0.0,0.0,59.9265,-7.586,60.4047415213,0.036500000000000005,-7.586,7.5860878093,59.89,0.0,59.89,65.69
2019-07-16 13:00:00,0.0035,-7.736,7.7360007918,0.0035,-7.736,7.7360007918,0.0,0.0,0.0,0.0,53.9735,-7.736,54.5250804516,0.0035,-7.736,7.7360007918,53.97,0.0,53.97,65.78
2019-07-16 13:30:00,0.0095,-7.1635,7.1635062993,0.0095,-7.1635,7.1635062993,0.0,0.0,0.0,0.0,49.9795,-7.1635,50.490257996,0.0095,-7.1635,7.1635062993,49.97,0.0,49.97,65.93
2019-07-16 14:00:00,0.0005,-7.0795,7.0795000177,0.0005,-7.0795,7.0795000177,0.0,0.0,0.0,0.0,52.3005,-7.0795,52.7774726612,0.0005,-7.0795,7.0795000177,52.3,0.0,52.3,65.99
2019-07-16 14:30:00,0.0,-6.6795,6.6795,0.0,-6.6795,6.6795,0.0,0.0,0.0,0.0,50.27,-6.6795,50.7118193348,0.0,-6.6795,6.6795,50.27,0.0,50.27,65.9
2019-07-16 15:00:00,0.0,-6.674,6.674,0.0,-6.674,6.674,0.0,0.0,0.0,0.0,46.66,-6.674,47.1348902195,0.0,-6.674,6.674,46.66,0.0,46.66,66.08
2019-07-16 15:30:00,0.0,-6.818,6.818,0.0,-6.818,6.818,0.0,0.0,0.0,0.0,46.72,-6.818,47.214865498099996,0.0,-6.818,6.818,46.72,0.0,46.72,66.12
2019-07-16 16:00:00,0.0,-6.1875,6.1875,0.0,-6.1875,6.1875,0.0,0.0,0.0,0.0,44.16,-6.1875,44.5913753572,0.0,-6.1875,6.1875,44.16,0.0,44.16,66.17
2019-07-16 16:30:00,0.0405,-6.221,6.2211318303,0.0405,-6.221,6.2211318303,0.0,0.0,0.0,0.0,45.0705,-6.221,45.49781106,0.0405,-6.221,6.2211318303,45.03,0.0,45.03,66.21
2019-07-16 17:00:00,0.0005,-8.4195,8.4195000148,0.0005,-8.4195,8.4195000148,0.0,0.0,0.0,0.0,54.3605,-8.4195,55.0086533238,0.0005,-8.4195,8.4195000148,54.36,0.0,54.36,66.06
2019-07-16 17:30:00,0.002,-8.4185,8.4185002376,0.002,-8.4185,8.4185002376,0.0,0.0,0.0,0.0,59.962,-8.4185,60.5500832885,0.002,-8.4185,8.4185002376,59.96,0.0,59.96,66.11
2019-07-16 18:00:00,0.01,-8.5795,8.5795058278,0.01,-8.5795,8.5795058278,0.0,0.0,0.0,0.0,57.44,-8.5795,58.0772022419,0.01,-8.5795,8.5795058278,57.43,0.0,57.43,66.17
2019-07-16 18:30:00,0.019,-7.9510000000000005,7.9510227015,0.019,-7.9510000000000005,7.9510227015,0.0,0.0,0.0,0.0,54.169,-7.9510000000000005,54.7494197412,0.019,-7.9510000000000005,7.9510227015,54.15,0.0,54.15,66.01
2019-07-16 19:00:00,0.001,-6.4945,6.494500077,0.001,-6.4945,6.494500077,0.0,0.0,0.0,0.0,44.451,-6.4945,44.9229332441,0.001,-6.4945,6.494500077,44.45,0.0,44.45,66.31
2019-07-16 19:30:00,0.132,-8.477,8.4780276598,0.132,-8.477,8.4780276598,0.0,0.0,0.0,0.0,47.032,-8.477,47.7898373402,0.132,-8.477,8.4780276598,46.9,0.0,46.9,66.11
2019-07-16 20:00:00,0.5495,-9.195,9.2114046296,0.5495,-9.195,9.2114046296,0.0,0.0,0.0,0.0,53.2595,-9.195,54.0474084971,0.5495,-9.195,9.2114046296,52.71,0.0,52.71,66.02
2019-07-16 20:30:00,0.4445,-8.8735,8.884626188,0.4445,-8.8735,8.884626188,0.0,0.0,0.0,0.0,45.0445,-8.8735,45.9101947556,0.4445,-8.8735,8.884626188,44.6,0.0,44.6,66.08
2019-07-16 21:00:00,0.1545,-8.688,8.6893736397,0.1545,-8.688,8.6893736397,0.0,0.0,0.0,0.0,52.9445,-8.688,53.6525994175,0.1545,-8.688,8.6893736397,52.79,0.0,52.79,65.98
2019-07-16 21:30:00,0.787,-9.8,9.8315496744,0.787,-9.8,9.8315496744,0.0,0.0,0.0,0.0,53.487,-9.8,54.3773773641,0.787,-9.8,9.8315496744,52.7,0.0,52.7,65.98
2019-07-16 22:00:00,0.9430000000000001,-8.8705,8.9204831287,0.9430000000000001,-8.8705,8.9204831287,0.0,0.0,0.0,0.0,50.433,-8.8705,51.2071602342,0.9430000000000001,-8.8705,8.9204831287,49.49,0.0,49.49,66.05
2019-07-16 22:30:00,0.3715,-10.076,10.0828462375,0.3715,-10.076,10.0828462375,0.0,0.0,0.0,0.0,55.2415,-10.076,56.1529081905,0.3715,-10.076,10.0828462375,54.87,0.0,54.87,66.15
2019-07-16 23:00:00,0.069,-9.3385,9.338754909,0.069,-9.3385,9.338754909,0.0,0.0,0.0,0.0,56.409,-9.3385,57.1767685625,0.069,-9.3385,9.338754909,56.34,0.0,56.34,66.05
2019-07-16 23:30:00,0.0,-9.925,9.925,0.0,-9.925,9.925,0.0,0.0,0.0,0.0,60.44,-9.925,61.2494834672,0.0,-9.925,9.925,60.44,0.0,60.44,65.93
2019-07-17 00:00:00,0.01,-7.632,7.6320065514,0.01,-7.632,7.6320065514,0.0,0.0,0.0,0.0,58.06,-7.632,58.5594657079,0.01,-7.632,7.6320065514,58.05,0.0,58.05,65.55
2019-07-17 00:30:00,0.003,-8.391,8.3910005363,0.003,-8.391,8.3910005363,0.0,0.0,0.0,0.0,49.663,-8.391,50.3668785017,0.003,-8.391,8.3910005363,49.66,0.0,49.66,65.61
2019-07-17 01:00:00,0.0,-7.726,7.726,0.0,-7.726,7.726,0.0,0.0,0.0,0.0,47.02,-7.726,47.6505139112,0.0,-7.726,7.726,47.02,0.0,47.02,65.71
2019-07-17 01:30:00,0.0,-7.2045,7.2045,0.0,-7.2045,7.2045,0.0,0.0,0.0,0.0,46.03,-7.2045,46.5904037356,0.0,-7.2045,7.2045,46.03,0.0,46.03,65.87
2019-07-17 02:00:00,0.198,-7.3325,7.3351728166,0.198,-7.3325,7.3351728166,0.0,0.0,0.0,0.0,39.888,-7.3325,40.556357088,0.198,-7.3325,7.3351728166,39.69,0.0,39.69,66.02
2019-07-17 02:30:00,0.3255,-7.5045,7.5115557976,0.3255,-7.5045,7.5115557976,0.0,0.0,0.0,0.0,34.8555,-7.5045,35.6542199536,0.3255,-7.5045,7.5115557976,34.53,0.0,34.53,66.17
2019-07-17 03:00:00,0.21250000000000002,-6.563,6.5664393129,0.21250000000000002,-6.563,6.5664393129,0.0,0.0,0.0,0.0,39.8025,-6.563,40.3399550725,0.21250000000000002,-6.563,6.5664393129,39.59,0.0,39.59,66.02
2019-07-17 03:30:00,0.417,-6.252,6.2658912375,0.417,-6.252,6.2658912375,0.0,0.0,0.0,0.0,38.427,-6.252,38.9322723842,0.417,-6.252,6.2658912375,38.01,0.0,38.01,66.02
2019-07-17 04:00:00,0.455,-6.967,6.9818417341,0.455,-6.967,6.9818417341,0.0,0.0,0.0,0.0,39.325,-6.967,39.9373849169,0.455,-6.967,6.9818417341,38.87,0.0,38.87,66.06
2019-07-17 04:30:00,0.42850000000000005,-7.1675,7.1802972432,0.42850000000000005,-7.1675,7.1802972432,0.0,0.0,0.0,0.0,40.7285,-7.1675,41.3543681913,0.42850000000000005,-7.1675,7.1802972432,40.3,0.0,40.3,66.16
2019-07-17 05:00:00,0.48850000000000005,-6.5205,6.5387730118,0.48850000000000005,-6.5205,6.5387730118,0.0,0.0,0.0,0.0,32.5485,-6.5205,33.1952070712,0.48850000000000005,-6.5205,6.5387730118,32.06,0.0,32.06,66.12
2019-07-17 05:30:00,0.405,-6.4205,6.4332608567000005,0.405,-6.4205,6.4332608567000005,0.0,0.0,0.0,0.0,25.375,-6.4205,26.174671827,0.405,-6.4205,6.4332608567000005,24.97,0.0,24.97,66.39
2019-07-17 06:00:00,0.45,-5.0515,5.0715039436,0.45,-5.0515,5.0715039436,0.0,0.0,0.0,0.0,28.48,-5.0515,28.9245233712,0.45,-5.0515,5.0715039436,28.03,0.0,28.03,66.07
2019-07-17 06:30:00,0.6305000000000001,-5.8235,5.8575321169,0.6305000000000001,-5.8235,5.8575321169,0.0,0.0,0.0,0.0,35.7805,-5.8235,36.2513080109,0.6305000000000001,-5.8235,5.8575321169,35.15,0.0,35.15,66.07
2019-07-17 07:00:00,0.49450000000000005,-5.4955,5.5177033719,0.49450000000000005,-5.4955,5.5177033719,0.0,0.0,0.0,0.0,33.2945,-5.4955,33.7449885242,0.49450000000000005,-5.4955,5.5177033719,32.8,0.0,32.8,65.96
2019-07-17 07:30:00,0.781,-5.183,5.2415121864,0.781,-5.183,5.2415121864,0.0,0.0,0.0,0.0,28.071,-5.183,28.5454817791,0.781,-5.183,5.2415121864,27.29,0.0,27.29,65.96
2019-07-17 08:00:00,0.678,-4.798,4.8456669304,0.678,-4.798,4.8456669304,0.0,0.0,0.0,0.0,38.418,-4.798,38.7164503538,0.678,-4.798,4.8456669304,37.74,0.0,37.74,65.72
2019-07-17 08:30:00,0.371,-4.1435,4.1600761111,0.371,-4.1435,4.1600761111,0.0,0.0,0.0,0.0,34.621,-4.1435,34.8680689636,0.371,-4.1435,4.1600761111,34.25,0.0,34.25,65.62
2019-07-17 09:00:00,0.1515,-3.399,3.4023746487,0.1515,-3.399,3.4023746487,0.0,0.0,0.0,0.0,32.0215,-3.399,32.2013922564,0.1515,-3.399,3.4023746487,31.87,0.0,31.87,65.49
2019-07-17 09:30:00,0.24750000000000003,-5.5325,5.53803327,0.24750000000000003,-5.5325,5.53803327,0.0,0.0,0.0,0.0,37.9975,-5.5325,38.3981583217,0.24750000000000003,-5.5325,5.53803327,37.75,0.0,37.75,65.65
2019-07-17 10:00:00,0.5670000000000001,-6.301,6.3264595154,0.5670000000000001,-6.301,6.3264595154,0.0,0.0,0.0,0.0,36.457,-6.301,36.997505997,0.5670000000000001,-6.301,6.3264595154,35.89,0.0,35.89,65.86
2019-07-17 10:30:00,1.2730000000000001,-7.1235,7.2363513769,1.2730000000000001,-7.1235,7.2363513769,0.0,0.0,0.0,0.0,33.673,-7.1235,34.4182390783,1.2730000000000001,-7.1235,7.2363513769,32.4,0.0,32.4,65.95
2019-07-17 11:00:00,1.667,-7.136,7.3281228838,1.667,-7.136,7.3281228838,0.0,0.0,0.0,0.0,36.747,-7.136,37.4334677127,1.667,-7.136,7.3281228838,35.08,0.0,35.08,65.88
2019-07-17 11:30:00,2.3605,-6.519,6.9332042556,2.3605,-6.519,6.9332042556,0.0,0.0,0.0,0.0,33.9505,-6.519,34.5707074161,2.3605,-6.519,6.9332042556,31.59,0.0,31.59,65.97
2019-07-17 12:00:00,2.926,-6.5605,7.1834278899,2.926,-6.5605,7.1834278899,0.0,0.0,0.0,0.0,38.576,-6.5605,39.1298854618,2.926,-6.5605,7.1834278899,35.65,0.0,35.65,65.97
2019-07-17 12:30:00,2.4555,-5.6235,6.1362229832,2.4555,-5.6235,6.1362229832,0.0,0.0,0.0,0.0,38.5455,-5.6235,38.9535534002,2.4555,-5.6235,6.1362229832,36.09,0.0,36.09,65.77
2019-07-17 13:00:00,3.5795,-6.2785,7.2271974167,3.5795,-6.2785,7.2271974167,0.0,0.0,0.0,0.0,34.1695,-6.2785,34.7415355518,3.5795,-6.2785,7.2271974167,30.59,0.0,30.59,65.91
2019-07-17 13:30:00,4.714,-6.064,7.6807481406,4.714,-6.064,7.6807481406,0.0,0.0,0.0,0.0,33.064,-6.064,33.6154754838,4.714,-6.064,7.6807481406,28.35,0.0,28.35,66.03
2019-07-17 14:00:00,5.1035,-5.982,7.8632077583,5.1035,-5.982,7.8632077583,0.0,0.0,0.0,0.0,32.1935,-5.982,32.7445532303,5.1035,-5.982,7.8632077583,27.09,0.0,27.09,65.86
2019-07-17 14:30:00,6.5045,-6.9665,9.5310357517,6.5045,-6.9665,9.5310357517,0.0,0.0,0.0,0.0,30.6545,-6.9665,31.4361335488,6.5045,-6.9665,9.5310357517,24.15,0.0,24.15,65.93
2019-07-17 15:00:00,5.934,-7.374,9.4651060216,5.934,-7.374,9.4651060216,0.0,0.0,0.0,0.0,31.774,-7.374,32.618444966,5.934,-7.374,9.4651060216,25.84,0.0,25.84,65.93
2019-07-17 15:30:00,4.2045,-7.1685,8.3105482671,4.2045,-7.1685,8.3105482671,0.0,0.0,0.0,0.0,28.6345,-7.1685,29.5181636031,4.2045,-7.1685,8.3105482671,24.43,0.0,24.43,65.99
2019-07-17 16:00:00,6.5785,-8.1385,10.464790705,6.5785,-8.1385,10.464790705,0.0,0.0,0.0,0.0,43.3585,-8.1385,44.115696804,6.5785,-8.1385,10.464790705,36.78,0.0,36.78,65.8
2019-07-17 16:30:00,8.056,-7.9005,11.283485111,8.056,-7.9005,11.283485111,0.0,0.0,0.0,0.0,40.316,-7.9005,41.0828158267,8.056,-7.9005,11.283485111,32.26,0.0,32.26,66.0
2019-07-17 17:00:00,10.187,-7.384,12.5816701991,10.187,-7.384,12.5816701991,0.0,0.0,0.0,0.0,34.817,-7.384,35.5913886355,10.187,-7.384,12.5816701991,24.63,0.0,24.63,66.11
2019-07-17 17:30:00,7.298,-7.7455,10.6420662585,7.298,-7.7455,10.6420662585,0.0,0.0,0.0,0.0,36.248,-7.7455,37.066295664,7.298,-7.7455,10.6420662585,28.95,0.0,28.95,66.11
2019-07-17 18:00:00,8.251,-7.8515,11.389690656500001,8.251,-7.8515,11.389690656500001,0.0,0.0,0.0,0.0,40.011,-7.8515,40.7740870315,8.251,-7.8515,11.389690656500001,31.76,0.0,31.76,66.11
2019-07-17 18:30:00,9.617,-8.4085,12.7745669692,9.617,-8.4085,12.7745669692,0.0,0.0,0.0,0.0,40.517,-8.4085,41.3803112754,9.617,-8.4085,12.7745669692,30.9,0.0,30.9,66.16
2019-07-17 19:00:00,9.4305,-8.332,12.583980064,9.4305,-8.332,12.583980064,0.0,0.0,0.0,0.0,45.2205,-8.332,45.9816903153,9.4305,-8.332,12.583980064,35.79,0.0,35.79,66.03
2019-07-17 19:30:00,10.9685,-8.866,14.1036856265,10.9685,-8.866,14.1036856265,0.0,0.0,0.0,0.0,44.3685,-8.866,45.2456599935,10.9685,-8.866,14.1036856265,33.4,0.0,33.4,66.18
2019-07-17 20:00:00,10.9585,-8.96,14.1552224373,10.9585,-8.96,14.1552224373,0.0,0.0,0.0,0.0,43.0385,-8.96,43.9612793518,10.9585,-8.96,14.1552224373,32.08,0.0,32.08,66.09
2019-07-17 20:30:00,11.163,-8.8195,14.2266000594,11.163,-8.8195,14.2266000594,0.0,0.0,0.0,0.0,36.663,-8.8195,37.7088736142,11.163,-8.8195,14.2266000594,25.5,0.0,25.5,66.09
2019-07-17 21:00:00,9.2355,-8.1335,12.3064325659,9.2355,-8.1335,12.3064325659,0.0,0.0,0.0,0.0,44.4255,-8.1335,45.1639111736,9.2355,-8.1335,12.3064325659,35.19,0.0,35.19,66.09
2019-07-17 21:30:00,10.969,-8.1135,13.6436008169,10.969,-8.1135,13.6436008169,0.0,0.0,0.0,0.0,48.629,-8.1135,49.3012020467,10.969,-8.1135,13.6436008169,37.66,0.0,37.66,65.97
2019-07-17 22:00:00,9.666,-8.118,12.6227366288,9.666,-8.118,12.6227366288,0.0,0.0,0.0,0.0,42.656,-8.118,43.4216105183,9.666,-8.118,12.6227366288,32.99,0.0,32.99,66.16
2019-07-17 22:30:00,6.378,-8.735,10.8156880965,6.378,-8.735,10.8156880965,0.0,0.0,0.0,0.0,44.808,-8.735,45.6514741164,6.378,-8.735,10.8156880965,38.43,0.0,38.43,66.24
2019-07-17 23:00:00,5.806,-9.115,10.807074581,5.806,-9.115,10.807074581,0.0,0.0,0.0,0.0,47.286,-9.115,48.1565054899,5.806,-9.115,10.807074581,41.48,0.0,41.48,66.11
2019-07-17 23:30:00,9.1555,-11.4065,14.6263947198,9.1555,-11.4065,14.6263947198,0.0,0.0,0.0,0.0,45.8555,-11.4065,47.2528848061,9.1555,-11.4065,14.6263947198,36.7,0.0,36.7,66.11
2019-07-18 00:00:00,11.1815,-11.9395,16.3577994394,11.1815,-11.9395,16.3577994394,0.0,0.0,0.0,0.0,42.8215,-11.9395,44.4548368853,11.1815,-11.9395,16.3577994394,31.64,0.0,31.64,66.07
2019-07-18 00:30:00,15.474,-10.094,18.4752134494,15.474,-10.094,18.4752134494,0.0,0.0,0.0,0.0,42.354,-10.094,43.540213045,15.474,-10.094,18.4752134494,26.88,0.0,26.88,65.42
2019-07-18 01:00:00,14.6945,-10.2345,17.9073538107,14.6945,-10.2345,17.9073538107,0.0,0.0,0.0,0.0,41.2745,-10.2345,42.5244557931,14.6945,-10.2345,17.9073538107,26.58,0.0,26.58,65.58
2019-07-18 01:30:00,11.9625,-9.4405,15.2389122479,11.9625,-9.4405,15.2389122479,0.0,0.0,0.0,0.0,37.7525,-9.4405,38.9149623731,11.9625,-9.4405,15.2389122479,25.79,0.0,25.79,65.83
2019-07-18 02:00:00,7.5955,-9.9075,12.4839968159,7.5955,-9.9075,12.4839968159,0.0,0.0,0.0,0.0,38.3955,-9.9075,39.6531584681,7.5955,-9.9075,12.4839968159,30.8,0.0,30.8,65.99
2019-07-18 02:30:00,6.4345,-10.321,12.1624763617,6.4345,-10.321,12.1624763617,0.0,0.0,0.0,0.0,37.0145,-10.321,38.4265045411,6.4345,-10.321,12.1624763617,30.58,0.0,30.58,65.99
2019-07-18 03:00:00,6.8525,-9.5975,11.7927419416,6.8525,-9.5975,11.7927419416,0.0,0.0,0.0,0.0,43.6825,-9.5975,44.7244095825,6.8525,-9.5975,11.7927419416,36.83,0.0,36.83,65.81
2019-07-18 03:30:00,5.796,-10.4085,11.9134582825,5.796,-10.4085,11.9134582825,0.0,0.0,0.0,0.0,42.996,-10.4085,44.2379123405,5.796,-10.4085,11.9134582825,37.2,0.0,37.2,65.9
2019-07-18 04:00:00,4.908,-9.4335,10.6338791722,4.908,-9.4335,10.6338791722,0.0,0.0,0.0,0.0,39.468,-9.4335,40.5797233388,4.908,-9.4335,10.6338791722,34.56,0.0,34.56,65.76
2019-07-18 04:30:00,4.518,-10.6925,11.6078370186,4.518,-10.6925,11.6078370186,0.0,0.0,0.0,0.0,44.448,-10.6925,45.7160175458,4.518,-10.6925,11.6078370186,39.93,0.0,39.93,66.02
2019-07-18 05:00:00,7.138,-10.43,12.638668600799999,7.138,-10.43,12.638668600799999,0.0,0.0,0.0,0.0,40.258,-10.43,41.5871550361,7.138,-10.43,12.638668600799999,33.12,0.0,33.12,66.02
2019-07-18 05:30:00,8.651,-10.4675,13.579703872,8.651,-10.4675,13.579703872,0.0,0.0,0.0,0.0,46.461,-10.4675,47.6255506766,8.651,-10.4675,13.579703872,37.81,0.0,37.81,65.97
2019-07-18 06:00:00,5.1375,-10.8905,12.0414657123,5.1375,-10.8905,12.0414657123,0.0,0.0,0.0,0.0,49.0275,-10.8905,50.2224924362,5.1375,-10.8905,12.0414657123,43.89,0.0,43.89,66.04
2019-07-18 06:30:00,4.5425,-10.4115,11.3592974475,4.5425,-10.4115,11.3592974475,0.0,0.0,0.0,0.0,47.1925,-10.4115,48.3273358308,4.5425,-10.4115,11.3592974475,42.65,0.0,42.65,66.09
2019-07-18 07:00:00,4.3875,-10.319,11.213024447,4.3875,-10.319,11.213024447,0.0,0.0,0.0,0.0,43.9075,-10.319,45.1037727607,4.3875,-10.319,11.213024447,39.52,0.0,39.52,66.16
2019-07-18 07:30:00,4.957,-9.393,10.620748467,4.957,-9.393,10.620748467,0.0,0.0,0.0,0.0,41.857,-9.393,42.8979824467,4.957,-9.393,10.620748467,36.9,0.0,36.9,65.85
2019-07-18 08:00:00,6.891,-9.592,11.8106877446,6.891,-9.592,11.8106877446,0.0,0.0,0.0,0.0,42.811,-9.592,43.8724080146,6.891,-9.592,11.8106877446,35.92,0.0,35.92,65.85
2019-07-18 08:30:00,6.9225,-8.5345,10.9890261852,6.9225,-8.5345,10.9890261852,0.0,0.0,0.0,0.0,38.8125,-8.5345,39.739751465,6.9225,-8.5345,10.9890261852,31.89,0.0,31.89,65.85
2019-07-18 09:00:00,4.9435,-8.282,9.6451913537,4.9435,-8.282,9.6451913537,0.0,0.0,0.0,0.0,40.8935,-8.282,41.72373265,4.9435,-8.282,9.6451913537,35.95,0.0,35.95,65.66
2019-07-18 09:30:00,3.6585,-7.871,8.6797040992,3.6585,-7.871,8.6797040992,0.0,0.0,0.0,0.0,45.1285,-7.871,45.8097604583,3.6585,-7.871,8.6797040992,41.47,0.0,41.47,65.66
2019-07-18 10:00:00,3.029,-7.8935,8.4547136705,3.029,-7.8935,8.4547136705,0.0,0.0,0.0,0.0,43.279,-7.8935,43.9929446986,3.029,-7.8935,8.4547136705,40.25,0.0,40.25,65.73
2019-07-18 10:30:00,3.2255,-7.1585,7.8516222846,3.2255,-7.1585,7.8516222846,0.0,0.0,0.0,0.0,40.6555,-7.1585,41.2809132954,3.2255,-7.1585,7.8516222846,37.43,0.0,37.43,65.85
2019-07-18 11:00:00,3.116,-6.4925,7.2015284662,3.116,-6.4925,7.2015284662,0.0,0.0,0.0,0.0,38.866,-6.4925,39.4045493852,3.116,-6.4925,7.2015284662,35.75,0.0,35.75,65.89
2019-07-18 11:30:00,2.471,-5.8305,6.3325011844,2.471,-5.8305,6.3325011844,0.0,0.0,0.0,0.0,32.141,-5.8305,32.6655569561,2.471,-5.8305,6.3325011844,29.67,0.0,29.67,66.07
2019-07-18 12:00:00,2.863,-5.419,6.1288114672,2.863,-5.419,6.1288114672,0.0,0.0,0.0,0.0,25.653,-5.419,26.2191145922,2.863,-5.419,6.1288114672,22.79,0.0,22.79,66.07
2019-07-18 12:30:00,4.097,-5.856,7.1468975787,4.097,-5.856,7.1468975787,0.0,0.0,0.0,0.0,35.877,-5.856,36.3517793925,4.097,-5.856,7.1468975787,31.78,0.0,31.78,65.95
2019-07-18 13:00:00,5.1635,-4.3215,6.7332825947,5.1635,-4.3215,6.7332825947,0.0,0.0,0.0,0.0,30.1235,-4.3215,30.4319012633,5.1635,-4.3215,6.7332825947,24.96,0.0,24.96,65.88
2019-07-18 13:30:00,7.553,-3.6795,8.4015789736,7.553,-3.6795,8.4015789736,0.0,0.0,0.0,0.0,30.113,-3.6795,30.3369657225,7.553,-3.6795,8.4015789736,22.56,0.0,22.56,65.8
2019-07-18 14:00:00,6.98,-4.0945,8.0923006772,6.98,-4.0945,8.0923006772,0.0,0.0,0.0,0.0,25.86,-4.0945,26.1821414374,6.98,-4.0945,8.0923006772,18.88,0.0,18.88,65.84
2019-07-18 14:30:00,7.875,-4.4335,9.0372311717,7.875,-4.4335,9.0372311717,0.0,0.0,0.0,0.0,28.545,-4.4335,28.887245407800002,7.875,-4.4335,9.0372311717,20.67,0.0,20.67,65.84
2019-07-18 15:00:00,9.7815,-4.539,10.7833326597,9.7815,-4.539,10.7833326597,0.0,0.0,0.0,0.0,25.9015,-4.539,26.2962016886,9.7815,-4.539,10.7833326597,16.12,0.0,16.12,65.91
2019-07-18 15:30:00,8.9785,-4.7745,10.1690369505,8.9785,-4.7745,10.1690369505,0.0,0.0,0.0,0.0,24.5085,-4.7745,24.9692295135,8.9785,-4.7745,10.1690369505,15.53,0.0,15.53,66.0
2019-07-18 16:00:00,11.057,-4.92,12.1022166978,11.057,-4.92,12.1022166978,0.0,0.0,0.0,0.0,23.347,-4.92,23.8597738673,11.057,-4.92,12.1022166978,12.29,0.0,12.29,65.93
2019-07-18 16:30:00,10.978,-6.267,12.6408770661,10.978,-6.267,12.6408770661,0.0,0.0,0.0,0.0,30.738,-6.267,31.3703671161,10.978,-6.267,12.6408770661,19.76,0.0,19.76,65.86
2019-07-18 17:00:00,10.3095,-7.285,12.6236688506,10.3095,-7.285,12.6236688506,0.0,0.0,0.0,0.0,34.0195,-7.285,34.7907689661,10.3095,-7.285,12.6236688506,23.71,0.0,23.71,65.86
2019-07-18 17:30:00,9.803,-7.0875,12.0967543271,9.803,-7.0875,12.0967543271,0.0,0.0,0.0,0.0,36.313,-7.0875,36.9981975946,9.803,-7.0875,12.0967543271,26.51,0.0,26.51,65.92
2019-07-18 18:00:00,9.344,-6.4165,11.3349816167,9.344,-6.4165,11.3349816167,0.0,0.0,0.0,0.0,35.884,-6.4165,36.4531607443,9.344,-6.4165,11.3349816167,26.54,0.0,26.54,65.86
2019-07-18 18:30:00,12.282,-5.5545,13.4796140245,12.282,-5.5545,13.4796140245,0.0,0.0,0.0,0.0,29.082,-5.5545,29.6076880936,12.282,-5.5545,13.4796140245,16.8,0.0,16.8,65.86
2019-07-18 19:00:00,11.2875,-6.608,13.0795,11.2875,-6.608,13.0795,0.0,0.0,0.0,0.0,41.4375,-6.608,41.9610780397,11.2875,-6.608,13.0795,30.15,0.0,30.15,65.63
2019-07-18 19:30:00,9.001,-7.473,11.6988772966,9.001,-7.473,11.6988772966,0.0,0.0,0.0,0.0,49.641,-7.473,50.2003447199,9.001,-7.473,11.6988772966,40.64,0.0,40.64,65.41
2019-07-18 20:00:00,7.5809999999999995,-7.6085,10.7406160554,7.5809999999999995,-7.6085,10.7406160554,0.0,0.0,0.0,0.0,52.931,-7.6085,53.4750412178,7.5809999999999995,-7.6085,10.7406160554,45.35,0.0,45.35,65.36
2019-07-18 20:30:00,5.9885,-9.0605,10.860699448,5.9885,-9.0605,10.860699448,0.0,0.0,0.0,0.0,51.3885,-9.0605,52.1811325337,5.9885,-9.0605,10.860699448,45.4,0.0,45.4,65.65
2019-07-18 21:00:00,6.0945,-9.355,11.1650774852,6.0945,-9.355,11.1650774852,0.0,0.0,0.0,0.0,56.4545,-9.355,57.2243531659,6.0945,-9.355,11.1650774852,50.36,0.0,50.36,65.65
2019-07-18 21:30:00,5.5615,-9.5835,11.0803318768,5.5615,-9.5835,11.0803318768,0.0,0.0,0.0,0.0,53.8715,-9.5835,54.717291458,5.5615,-9.5835,11.0803318768,48.31,0.0,48.31,65.72
2019-07-18 22:00:00,3.999,-9.962,10.7346842059,3.999,-9.962,10.7346842059,0.0,0.0,0.0,0.0,56.539,-9.962,57.4099291499,3.999,-9.962,10.7346842059,52.54,0.0,52.54,65.82
2019-07-18 22:30:00,3.946,-9.448,10.2389267016,3.946,-9.448,10.2389267016,0.0,0.0,0.0,0.0,54.326,-9.448,55.1414452114,3.946,-9.448,10.2389267016,50.38,0.0,50.38,65.74
2019-07-18 23:00:00,2.519,-9.194,9.5328378251,2.519,-9.194,9.5328378251,0.0,0.0,0.0,0.0,43.919,-9.194,44.8710173386,2.519,-9.194,9.5328378251,41.4,0.0,41.4,65.74
2019-07-18 23:30:00,2.4805,-9.5135,9.8315595152,2.4805,-9.5135,9.8315595152,0.0,0.0,0.0,0.0,41.2005,-9.5135,42.284605739,2.4805,-9.5135,9.8315595152,38.72,0.0,38.72,66.0
2019-07-19 00:00:00,3.7975,-10.6535,11.3100870244,3.7975,-10.6535,11.3100870244,0.0,0.0,0.0,0.0,48.2175,-10.6535,49.3804047017,3.7975,-10.6535,11.3100870244,44.42,0.0,44.42,66.0
2019-07-19 00:30:00,2.69,-8.7885,9.1909647073,2.69,-8.7885,9.1909647073,0.0,0.0,0.0,0.0,46.77,-8.7885,47.5885556857,2.69,-8.7885,9.1909647073,44.08,0.0,44.08,65.62
2019-07-19 01:00:00,2.063,-8.9475,9.1822505547,2.063,-8.9475,9.1822505547,0.0,0.0,0.0,0.0,44.503,-8.9475,45.3935542258,2.063,-8.9475,9.1822505547,42.44,0.0,42.44,65.62
2019-07-19 01:30:00,2.9965,-9.149,9.6272121224,2.9965,-9.149,9.6272121224,0.0,0.0,0.0,0.0,43.9165,-9.149,44.8593710751,2.9965,-9.149,9.6272121224,40.92,0.0,40.92,65.83
2019-07-19 02:00:00,3.6405000000000003,-9.162,9.8587770159,3.6405000000000003,-9.162,9.8587770159,0.0,0.0,0.0,0.0,42.3805,-9.162,43.3595321037,3.6405000000000003,-9.162,9.8587770159,38.74,0.0,38.74,66.02
2019-07-19 02:30:00,2.6035,-9.8545,10.1926141151,2.6035,-9.8545,10.1926141151,0.0,0.0,0.0,0.0,42.0635,-9.8545,43.2024212574,2.6035,-9.8545,10.1926141151,39.46,0.0,39.46,65.94
2019-07-19 03:00:00,2.4775,-10.6535,10.9377816992,2.4775,-10.6535,10.9377816992,0.0,0.0,0.0,0.0,42.5775,-10.6535,43.890096474,2.4775,-10.6535,10.9377816992,40.1,0.0,40.1,66.07
2019-07-19 03:30:00,3.5700000000000003,-11.0715,11.6328419679,3.5700000000000003,-11.0715,11.6328419679,0.0,0.0,0.0,0.0,42.94,-11.0715,44.3443537809,3.5700000000000003,-11.0715,11.6328419679,39.37,0.0,39.37,66.07
2019-07-19 04:00:00,3.6295,-12.2795,12.8046628421,3.6295,-12.2795,12.8046628421,0.0,0.0,0.0,0.0,40.3395,-12.2795,42.167065116,3.6295,-12.2795,12.8046628421,36.71,0.0,36.71,66.25
2019-07-19 04:30:00,4.57,-11.2035,12.0997236435,4.57,-11.2035,12.0997236435,0.0,0.0,0.0,0.0,37.79,-11.2035,39.415764768,4.57,-11.2035,12.0997236435,33.22,0.0,33.22,66.08
2019-07-19 05:00:00,7.859,-11.9645,14.3147875028,7.859,-11.9645,14.3147875028,0.0,0.0,0.0,0.0,38.349,-11.9645,40.1720681724,7.859,-11.9645,14.3147875028,30.49,0.0,30.49,66.14
2019-07-19 05:30:00,6.944,-10.2385,12.3711769145,6.944,-10.2385,12.3711769145,0.0,0.0,0.0,0.0,35.414,-10.2385,36.864322566,6.944,-10.2385,12.3711769145,28.47,0.0,28.47,65.97
2019-07-19 06:00:00,5.6615,-10.5195,11.9462321466,5.6615,-10.5195,11.9462321466,0.0,0.0,0.0,0.0,42.8615,-10.5195,44.1335253804,5.6615,-10.5195,11.9462321466,37.2,0.0,37.2,66.07
2019-07-19 06:30:00,4.381,-11.613,12.4118866414,4.381,-11.613,12.4118866414,0.0,0.0,0.0,0.0,48.581,-11.613,49.9497280273,4.381,-11.613,12.4118866414,44.2,0.0,44.2,66.34
2019-07-19 07:00:00,5.6615,-10.869,12.2551109032,5.6615,-10.869,12.2551109032,0.0,0.0,0.0,0.0,49.6215,-10.869,50.797917509,5.6615,-10.869,12.2551109032,43.96,0.0,43.96,66.18
2019-07-19 07:30:00,7.362,-9.803,12.2596024813,7.362,-9.803,12.2596024813,0.0,0.0,0.0,0.0,51.992,-9.803,52.9080983688,7.362,-9.803,12.2596024813,44.63,0.0,44.63,65.91
2019-07-19 08:00:00,7.756,-7.862,11.0438480613,7.756,-7.862,11.0438480613,0.0,0.0,0.0,0.0,50.996,-7.862,51.5984792412,7.756,-7.862,11.0438480613,43.24,0.0,43.24,65.8
2019-07-19 08:30:00,8.1815,-6.551,10.4810563995,8.1815,-6.551,10.4810563995,0.0,0.0,0.0,0.0,47.3315,-6.551,47.7827007739,8.1815,-6.551,10.4810563995,39.15,0.0,39.15,65.58
2019-07-19 09:00:00,6.9385,-5.5945,8.9129800011,6.9385,-5.5945,8.9129800011,0.0,0.0,0.0,0.0,44.0185,-5.5945,44.3725903289,6.9385,-5.5945,8.9129800011,37.08,0.0,37.08,65.58
2019-07-19 09:30:00,5.465,-4.853,7.3087505088,5.465,-4.853,7.3087505088,0.0,0.0,0.0,0.0,49.295,-4.853,49.5333083288,5.465,-4.853,7.3087505088,43.83,0.0,43.83,65.45
2019-07-19 10:00:00,2.8975,-5.41,6.1370682129,2.8975,-5.41,6.1370682129,0.0,0.0,0.0,0.0,50.0375,-5.41,50.329111916,2.8975,-5.41,6.1370682129,47.14,0.0,47.14,65.67
2019-07-19 10:30:00,4.5135000000000005,-4.514,6.383406477,4.5135000000000005,-4.514,6.383406477,0.0,0.0,0.0,0.0,39.8535,-4.514,40.1083240519,4.5135000000000005,-4.514,6.383406477,35.34,0.0,35.34,65.75
2019-07-19 11:00:00,4.6235,-5.513,7.1951317743,4.6235,-5.513,7.1951317743,0.0,0.0,0.0,0.0,47.3435,-5.513,47.6634048432,4.6235,-5.513,7.1951317743,42.72,0.0,42.72,65.75
2019-07-19 11:30:00,6.4675,-5.856,8.7247517013,6.4675,-5.856,8.7247517013,0.0,0.0,0.0,0.0,48.4275,-5.856,48.7802776975,6.4675,-5.856,8.7247517013,41.96,0.0,41.96,65.79
2019-07-19 12:00:00,7.3945,-4.416,8.6127629858,7.3945,-4.416,8.6127629858,0.0,0.0,0.0,0.0,47.2145,-4.416,47.4205658575,7.3945,-4.416,8.6127629858,39.82,0.0,39.82,65.73
2019-07-19 12:30:00,13.505,-5.1365,14.4488289231,13.505,-5.1365,14.4488289231,0.0,0.0,0.0,0.0,43.125,-5.1365,43.4298199081,13.505,-5.1365,14.4488289231,29.62,0.0,29.62,65.73
2019-07-19 13:00:00,23.8955,-5.931,24.6205540403,23.8955,-5.931,24.6205540403,0.0,0.0,0.0,0.0,41.8355,-5.931,42.2538261137,23.8955,-5.931,24.6205540403,17.94,0.0,17.94,65.58
2019-07-19 13:30:00,21.952,-5.8465,22.7172151957,21.952,-5.8465,22.7172151957,0.0,0.0,0.0,0.0,34.042,-5.8465,34.540401362,21.952,-5.8465,22.7172151957,12.09,0.0,12.09,65.91
2019-07-19 14:00:00,24.0305,-6.0985,24.7922696117,24.0305,-6.0985,24.7922696117,0.0,0.0,0.0,0.0,24.7205,-6.0985,25.461634325,24.0305,-6.0985,24.7922696117,0.6900000000000001,0.0,0.6900000000000001,65.68
2019-07-19 14:30:00,25.2985,-7.3035,26.3316390394,25.2985,-7.3035,26.3316390394,0.0,0.0,0.0,0.0,23.2785,-7.3035,24.3973292493,25.2985,-7.3035,26.3316390394,-2.02,0.0,2.02,65.57
2019-07-19 15:00:00,33.4185,-9.1285,34.6428297704,33.4185,-9.1285,34.6428297704,0.0,0.0,0.0,0.0,25.9385,-9.1285,27.4979143664,33.4185,-9.1285,34.6428297704,-7.48,0.0,7.48,65.2
2019-07-19 15:30:00,32.0695,-9.36,33.4075205642,32.0695,-9.36,33.4075205642,0.0,0.0,0.0,0.0,28.1195,-9.36,29.6363945218,32.0695,-9.36,33.4075205642,-3.95,0.0,3.95,65.4
2019-07-19 16:00:00,31.163,-9.1455,32.4772649595,31.163,-9.1455,32.4772649595,0.0,0.0,0.0,0.0,30.083,-9.1455,31.442440415,31.163,-9.1455,32.4772649595,-1.08,0.0,1.08,65.32
2019-07-19 16:30:00,26.8005,-9.304,28.3695473395,26.8005,-9.304,28.3695473395,0.0,0.0,0.0,0.0,33.9905,-9.304,35.240864153,26.8005,-9.304,28.3695473395,7.19,0.0,7.19,65.51
2019-07-19 17:00:00,22.874,-8.975,24.5717419203,22.874,-8.975,24.5717419203,0.0,0.0,0.0,0.0,35.014,-8.975,36.1459654872,22.874,-8.975,24.5717419203,12.14,0.0,12.14,65.59
2019-07-19 17:30:00,17.97,-8.937,20.0696504454,17.97,-8.937,20.0696504454,0.0,0.0,0.0,0.0,35.79,-8.937,36.8889423676,17.97,-8.937,20.0696504454,17.82,0.0,17.82,65.79
2019-07-19 18:00:00,17.193,-8.987,19.4001396387,17.193,-8.987,19.4001396387,0.0,0.0,0.0,0.0,34.253,-8.987,35.4123449944,17.193,-8.987,19.4001396387,17.06,0.0,17.06,65.89
2019-07-19 18:30:00,19.653,-9.544,21.8478453171,19.653,-9.544,21.8478453171,0.0,0.0,0.0,0.0,34.843,-9.544,36.1264803849,19.653,-9.544,21.8478453171,15.19,0.0,15.19,65.89
2019-07-19 19:00:00,18.384,-9.474,20.6815892039,18.384,-9.474,20.6815892039,0.0,0.0,0.0,0.0,37.644,-9.474,38.8178749032,18.384,-9.474,20.6815892039,19.26,0.0,19.26,65.89
2019-07-19 19:30:00,13.899000000000001,-9.574,16.8773124934,13.899000000000001,-9.574,16.8773124934,0.0,0.0,0.0,0.0,41.099,-9.574,42.1993990123,13.899000000000001,-9.574,16.8773124934,27.2,0.0,27.2,65.82
2019-07-19 20:00:00,14.113,-8.952,16.7127218908,14.113,-8.952,16.7127218908,0.0,0.0,0.0,0.0,37.453,-8.952,38.5079928456,14.113,-8.952,16.7127218908,23.34,0.0,23.34,65.82
2019-07-19 20:30:00,15.4465,-10.3855,18.6132472315,15.4465,-10.3855,18.6132472315,0.0,0.0,0.0,0.0,39.7265,-10.3855,41.0615807355,15.4465,-10.3855,18.6132472315,24.28,0.0,24.28,65.82
2019-07-19 21:00:00,13.317,-10.133,16.7338034529,13.317,-10.133,16.7338034529,0.0,0.0,0.0,0.0,39.807,-10.133,41.0764523541,13.317,-10.133,16.7338034529,26.49,0.0,26.49,66.05
2019-07-19 21:30:00,12.511,-9.278,15.575827586399999,12.511,-9.278,15.575827586399999,0.0,0.0,0.0,0.0,40.971,-9.278,42.0083816042,12.511,-9.278,15.575827586399999,28.46,0.0,28.46,65.95
2019-07-19 22:00:00,8.9315,-9.9845,13.3963402652,8.9315,-9.9845,13.3963402652,0.0,0.0,0.0,0.0,46.0015,-9.9845,47.0725848292,8.9315,-9.9845,13.3963402652,37.07,0.0,37.07,66.02
2019-07-19 22:30:00,11.8795,-10.5075,15.8596997607,11.8795,-10.5075,15.8596997607,0.0,0.0,0.0,0.0,47.8195,-10.5075,48.9603118505,11.8795,-10.5075,15.8596997607,35.94,0.0,35.94,66.02
2019-07-19 23:00:00,13.721,-10.1965,17.0948662835,13.721,-10.1965,17.0948662835,0.0,0.0,0.0,0.0,48.471,-10.1965,49.5318731046,13.721,-10.1965,17.0948662835,34.75,0.0,34.75,65.82
2019-07-19 23:30:00,13.457,-10.0085,16.7708354369,13.457,-10.0085,16.7708354369,0.0,0.0,0.0,0.0,42.597,-10.0085,43.7569935125,13.457,-10.0085,16.7708354369,29.14,0.0,29.14,65.93
2019-07-20 00:00:00,12.7465,-9.846,16.1064266133,12.7465,-9.846,16.1064266133,0.0,0.0,0.0,0.0,44.6165,-9.846,45.6899965884,12.7465,-9.846,16.1064266133,31.87,0.0,31.87,65.87
2019-07-20 00:30:00,11.7315,-9.3835,15.0225884754,11.7315,-9.3835,15.0225884754,0.0,0.0,0.0,0.0,43.8515,-9.3835,44.8442206366,11.7315,-9.3835,15.0225884754,32.12,0.0,32.12,65.82
2019-07-20 01:00:00,10.0195,-8.8375,13.3600818298,10.0195,-8.8375,13.3600818298,0.0,0.0,0.0,0.0,44.4295,-8.8375,45.2999103366,10.0195,-8.8375,13.3600818298,34.41,0.0,34.41,65.82
2019-07-20 01:30:00,13.66,-10.164,17.0265233092,13.66,-10.164,17.0265233092,0.0,0.0,0.0,0.0,42.06,-10.164,43.2706655368,13.66,-10.164,17.0265233092,28.4,0.0,28.4,66.05
2019-07-20 02:00:00,14.973,-11.9945,19.1848575509,14.973,-11.9945,19.1848575509,0.0,0.0,0.0,0.0,38.643,-11.9945,40.4617038599,14.973,-11.9945,19.1848575509,23.67,0.0,23.67,66.43
2019-07-20 02:30:00,19.7325,-11.667,22.9235783692,19.7325,-11.667,22.9235783692,0.0,0.0,0.0,0.0,38.1425,-11.667,39.8869552015,19.7325,-11.667,22.9235783692,18.41,0.0,18.41,66.01
2019-07-20 03:00:00,21.626,-12.559,25.0082457801,21.626,-12.559,25.0082457801,0.0,0.0,0.0,0.0,33.566,-12.559,35.8385942386,21.626,-12.559,25.0082457801,11.94,0.0,11.94,66.27
2019-07-20 03:30:00,21.004,-13.2605,24.8396633683,21.004,-13.2605,24.8396633683,0.0,0.0,0.0,0.0,28.524,-13.2605,31.4556741503,21.004,-13.2605,24.8396633683,7.52,0.0,7.52,66.45
2019-07-20 04:00:00,23.3545,-14.1145,27.2883084947,23.3545,-14.1145,27.2883084947,0.0,0.0,0.0,0.0,25.5045,-14.1145,29.1495905717,23.3545,-14.1145,27.2883084947,2.15,0.0,2.15,66.39
2019-07-20 04:30:00,24.656,-14.5115,28.6094734004,24.656,-14.5115,28.6094734004,0.0,0.0,0.0,0.0,31.206,-14.5115,34.4150848938,24.656,-14.5115,28.6094734004,6.55,0.0,6.55,66.43
2019-07-20 05:00:00,25.5645,-13.8925,29.0954500996,25.5645,-13.8925,29.0954500996,0.0,0.0,0.0,0.0,34.0845,-13.8925,36.8069924946,25.5645,-13.8925,29.0954500996,8.52,0.0,8.52,66.31
2019-07-20 05:30:00,27.766,-13.7525,30.9851902084,27.766,-13.7525,30.9851902084,0.0,0.0,0.0,0.0,22.726,-13.7525,26.5631762455,27.766,-13.7525,30.9851902084,-5.04,0.0,5.04,66.42
2019-07-20 06:00:00,26.148,-13.623,29.4839623016,26.148,-13.623,29.4839623016,0.0,0.0,0.0,0.0,34.888,-13.623,37.4534200441,26.148,-13.623,29.4839623016,8.74,0.0,8.74,66.35
2019-07-20 06:30:00,23.6465,-12.473,26.7344850568,23.6465,-12.473,26.7344850568,0.0,0.0,0.0,0.0,31.6365,-12.473,34.0065267449,23.6465,-12.473,26.7344850568,7.99,0.0,7.99,66.35
2019-07-20 07:00:00,21.042,-12.2455,24.3458011626,21.042,-12.2455,24.3458011626,0.0,0.0,0.0,0.0,34.552,-12.2455,36.6577819058,21.042,-12.2455,24.3458011626,13.51,0.0,13.51,66.27
2019-07-20 07:30:00,21.0485,-12.823,24.6468797467,21.0485,-12.823,24.6468797467,0.0,0.0,0.0,0.0,40.7185,-12.823,42.6898766835,21.0485,-12.823,24.6468797467,19.67,0.0,19.67,66.27
2019-07-20 08:00:00,18.8705,-11.216,21.9520938922,18.8705,-11.216,21.9520938922,0.0,0.0,0.0,0.0,45.9805,-11.216,47.3286914699,18.8705,-11.216,21.9520938922,27.11,0.0,27.11,66.0
2019-07-20 08:30:00,20.0295,-10.5305,22.629014572,20.0295,-10.5305,22.629014572,0.0,0.0,0.0,0.0,45.0395,-10.5305,46.2541672771,20.0295,-10.5305,22.629014572,25.01,0.0,25.01,65.86
2019-07-20 09:00:00,16.9635,-9.685,19.5335495302,16.9635,-9.685,19.5335495302,0.0,0.0,0.0,0.0,39.0835,-9.685,40.2656081197,16.9635,-9.685,19.5335495302,22.12,0.0,22.12,65.91
2019-07-20 09:30:00,16.0405,-11.0455,19.475644033000002,16.0405,-11.0455,19.475644033000002,0.0,0.0,0.0,0.0,42.3305,-11.0455,43.7478490957,16.0405,-11.0455,19.475644033000002,26.29,0.0,26.29,66.1
2019-07-20 10:00:00,16.002,-9.387,18.5520827133,16.002,-9.387,18.5520827133,0.0,0.0,0.0,0.0,45.452,-9.387,46.4112063299,16.002,-9.387,18.5520827133,29.45,0.0,29.45,65.76
2019-07-20 10:30:00,15.2615,-9.38,17.9136200208,15.2615,-9.38,17.9136200208,0.0,0.0,0.0,0.0,49.2715,-9.38,50.1564064926,15.2615,-9.38,17.9136200208,34.01,0.0,34.01,65.7
2019-07-20 11:00:00,17.8215,-9.619,20.2516918614,17.8215,-9.619,20.2516918614,0.0,0.0,0.0,0.0,44.8615,-9.619,45.8811436567,17.8215,-9.619,20.2516918614,27.04,0.0,27.04,65.53
2019-07-20 11:30:00,17.646,-9.764,20.1672261851,17.646,-9.764,20.1672261851,0.0,0.0,0.0,0.0,39.746,-9.764,40.9277437932,17.646,-9.764,20.1672261851,22.1,0.0,22.1,65.81
2019-07-20 12:00:00,16.182,-10.211500000000001,19.1345722777,16.182,-10.211500000000001,19.1345722777,0.0,0.0,0.0,0.0,40.832,-10.211500000000001,42.089511238,16.182,-10.211500000000001,19.1345722777,24.65,0.0,24.65,65.75
2019-07-20 12:30:00,14.981,-10.355,18.2114355832,14.981,-10.355,18.2114355832,0.0,0.0,0.0,0.0,49.641,-10.355,50.7095149454,14.981,-10.355,18.2114355832,34.66,0.0,34.66,65.67
2019-07-20 13:00:00,12.24,-10.4815,16.114572357,12.24,-10.4815,16.114572357,0.0,0.0,0.0,0.0,49.87,-10.4815,50.9595794944,12.24,-10.4815,16.114572357,37.63,0.0,37.63,65.73
2019-07-20 13:30:00,14.521,-9.642,17.4306513074,14.521,-9.642,17.4306513074,0.0,0.0,0.0,0.0,45.231,-9.642,46.2472866772,14.521,-9.642,17.4306513074,30.71,0.0,30.71,65.54
