Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-20 14:00:00,13.391,-8.8625,16.0581065898,13.391,-8.8625,16.0581065898,0.0,0.0,0.0,0.0,43.061,-8.8625,43.9635488473,13.391,-8.8625,16.0581065898,29.67,0.0,29.67,65.43
2019-07-20 14:30:00,14.3865,-9.6895,17.3452527367,14.3865,-9.6895,17.3452527367,0.0,0.0,0.0,0.0,33.7865,-9.6895,35.1484564739,14.3865,-9.6895,17.3452527367,19.4,0.0,19.4,65.87
2019-07-20 15:00:00,13.4405,-9.4045,16.4040135485,13.4405,-9.4045,16.4040135485,0.0,0.0,0.0,0.0,32.9705,-9.4045,34.2855434622,13.4405,-9.4045,16.4040135485,19.53,0.0,19.53,65.92
2019-07-20 15:30:00,10.4095,-10.0655,14.4800545752,10.4095,-10.0655,14.4800545752,0.0,0.0,0.0,0.0,36.1095,-10.0655,37.48613451,10.4095,-10.0655,14.4800545752,25.7,0.0,25.7,66.12
2019-07-20 16:00:00,9.551,-9.7825,13.6718289651,9.551,-9.7825,13.6718289651,0.0,0.0,0.0,0.0,30.941,-9.7825,32.4506207529,9.551,-9.7825,13.6718289651,21.39,0.0,21.39,66.12
2019-07-20 16:30:00,5.88,-10.0855,11.674404064,5.88,-10.0855,11.674404064,0.0,0.0,0.0,0.0,30.49,-10.0855,32.1147537784,5.88,-10.0855,11.674404064,24.61,0.0,24.61,66.32
2019-07-20 17:00:00,4.274,-10.439,11.2800619236,4.274,-10.439,11.2800619236,0.0,0.0,0.0,0.0,28.504,-10.439,30.3554070472,4.274,-10.439,11.2800619236,24.23,0.0,24.23,66.47
2019-07-20 17:30:00,6.8335,-10.427,12.4667177417,6.8335,-10.427,12.4667177417,0.0,0.0,0.0,0.0,40.8535,-10.427,42.1631449402,6.8335,-10.427,12.4667177417,34.02,0.0,34.02,66.11
2019-07-20 18:00:00,10.5895,-9.496,14.2236256366,10.5895,-9.496,14.2236256366,0.0,0.0,0.0,0.0,36.1395,-9.496,37.3662612025,10.5895,-9.496,14.2236256366,25.55,0.0,25.55,66.18
2019-07-20 18:30:00,9.913,-10.1335,14.1758735621,9.913,-10.1335,14.1758735621,0.0,0.0,0.0,0.0,45.263,-10.1335,46.3834775674,9.913,-10.1335,14.1758735621,35.35,0.0,35.35,66.06
2019-07-20 19:00:00,11.3955,-9.9605,15.1350249587,11.3955,-9.9605,15.1350249587,0.0,0.0,0.0,0.0,45.0355,-9.9605,46.1238313727,11.3955,-9.9605,15.1350249587,33.64,0.0,33.64,65.87
2019-07-20 19:30:00,10.4185,-10.2385,14.6072593083,10.4185,-10.2385,14.6072593083,0.0,0.0,0.0,0.0,47.1185,-10.2385,48.2180456313,10.4185,-10.2385,14.6072593083,36.7,0.0,36.7,65.8
2019-07-20 20:00:00,9.941,-10.3395,14.3432472352,9.941,-10.3395,14.3432472352,0.0,0.0,0.0,0.0,45.601,-10.3395,46.7584907931,9.941,-10.3395,14.3432472352,35.66,0.0,35.66,65.8
2019-07-20 20:30:00,6.877,-10.947,12.9278744579,6.877,-10.947,12.9278744579,0.0,0.0,0.0,0.0,46.417,-10.947,47.6904046743,6.877,-10.947,12.9278744579,39.54,0.0,39.54,66.03
2019-07-20 21:00:00,5.7565,-10.71,12.1590045748,5.7565,-10.71,12.1590045748,0.0,0.0,0.0,0.0,38.9865,-10.71,40.4308209445,5.7565,-10.71,12.1590045748,33.23,0.0,33.23,66.03
2019-07-20 21:30:00,4.952,-9.924,11.090900775,4.952,-9.924,11.090900775,0.0,0.0,0.0,0.0,48.902,-9.924,49.8988114087,4.952,-9.924,11.090900775,43.95,0.0,43.95,65.63
2019-07-20 22:00:00,6.6065000000000005,-9.314,11.4191259845,6.6065000000000005,-9.314,11.4191259845,0.0,0.0,0.0,0.0,49.1065,-9.314,49.9819861375,6.6065000000000005,-9.314,11.4191259845,42.5,0.0,42.5,65.55
2019-07-20 22:30:00,6.6655,-8.256,10.6108635959,6.6655,-8.256,10.6108635959,0.0,0.0,0.0,0.0,39.6855,-8.256,40.535175419,6.6655,-8.256,10.6108635959,33.02,0.0,33.02,65.6
2019-07-20 23:00:00,5.104,-7.695,9.2338421581,5.104,-7.695,9.2338421581,0.0,0.0,0.0,0.0,44.184,-7.695,44.849067783,5.104,-7.695,9.2338421581,39.08,0.0,39.08,65.46
2019-07-20 23:30:00,5.5355,-9.6125,11.0924260872,5.5355,-9.6125,11.0924260872,0.0,0.0,0.0,0.0,47.1955,-9.6125,48.1644617586,5.5355,-9.6125,11.0924260872,41.66,0.0,41.66,65.72
2019-07-21 00:00:00,6.081,-10.401,12.0482099085,6.081,-10.401,12.0482099085,0.0,0.0,0.0,0.0,46.421,-10.401,47.5719459556,6.081,-10.401,12.0482099085,40.34,0.0,40.34,65.97
2019-07-21 00:30:00,5.237,-10.2585,11.5179421448,5.237,-10.2585,11.5179421448,0.0,0.0,0.0,0.0,45.577,-10.2585,46.7172318449,5.237,-10.2585,11.5179421448,40.34,0.0,40.34,65.91
2019-07-21 01:00:00,6.2475,-10.1175,11.8909655832,6.2475,-10.1175,11.8909655832,0.0,0.0,0.0,0.0,48.0875,-10.1175,49.1403242002,6.2475,-10.1175,11.8909655832,41.84,0.0,41.84,65.91
2019-07-21 01:30:00,6.373,-10.988,12.7024120938,6.373,-10.988,12.7024120938,0.0,0.0,0.0,0.0,50.363,-10.988,51.5477246152,6.373,-10.988,12.7024120938,43.99,0.0,43.99,66.06
2019-07-21 02:00:00,5.46,-10.2995,11.6572423948,5.46,-10.2995,11.6572423948,0.0,0.0,0.0,0.0,46.85,-10.2995,47.968762755,5.46,-10.2995,11.6572423948,41.39,0.0,41.39,66.06
2019-07-21 02:30:00,4.5635,-11.081,11.9839097648,4.5635,-11.081,11.9839097648,0.0,0.0,0.0,0.0,45.1835,-11.081,46.5224379547,4.5635,-11.081,11.9839097648,40.62,0.0,40.62,66.2
2019-07-21 03:00:00,3.5855,-10.744,11.3264886991,3.5855,-10.744,11.3264886991,0.0,0.0,0.0,0.0,41.8555,-10.744,43.2124567255,3.5855,-10.744,11.3264886991,38.27,0.0,38.27,66.2
2019-07-21 03:30:00,3.0,-9.7375,10.1891563071,3.0,-9.7375,10.1891563071,0.0,0.0,0.0,0.0,48.23,-9.7375,49.2031686607,3.0,-9.7375,10.1891563071,45.23,0.0,45.23,65.93
2019-07-21 04:00:00,2.0145,-9.865,10.0685865567,2.0145,-9.865,10.0685865567,0.0,0.0,0.0,0.0,39.8645,-9.865,41.0669768214,2.0145,-9.865,10.0685865567,37.85,0.0,37.85,66.08
2019-07-21 04:30:00,2.484,-9.164,9.4946907269,2.484,-9.164,9.4946907269,0.0,0.0,0.0,0.0,36.614,-9.164,37.7433953428,2.484,-9.164,9.4946907269,34.13,0.0,34.13,65.98
2019-07-21 05:00:00,4.119,-9.774000000000001,10.6064714679,4.119,-9.774000000000001,10.6064714679,0.0,0.0,0.0,0.0,36.699,-9.774000000000001,37.9782526849,4.119,-9.774000000000001,10.6064714679,32.58,0.0,32.58,65.98
2019-07-21 05:30:00,3.238,-9.9095,10.4251059587,3.238,-9.9095,10.4251059587,0.0,0.0,0.0,0.0,40.028,-9.9095,41.2363792573,3.238,-9.9095,10.4251059587,36.79,0.0,36.79,66.02
2019-07-21 06:00:00,5.8945,-9.6085,11.2724621312,5.8945,-9.6085,11.2724621312,0.0,0.0,0.0,0.0,32.3945,-9.6085,33.7894495738,5.8945,-9.6085,11.2724621312,26.5,0.0,26.5,66.06
2019-07-21 06:30:00,4.6395,-10.7415,11.7006317137,4.6395,-10.7415,11.7006317137,0.0,0.0,0.0,0.0,43.8895,-10.7415,45.1848208196,4.6395,-10.7415,11.7006317137,39.25,0.0,39.25,66.11
2019-07-21 07:00:00,2.4795,-11.5995,11.8615479808,2.4795,-11.5995,11.8615479808,0.0,0.0,0.0,0.0,41.9395,-11.5995,43.5140214241,2.4795,-11.5995,11.8615479808,39.46,0.0,39.46,66.29
2019-07-21 07:30:00,1.5055,-11.1315,11.2328456991,1.5055,-11.1315,11.2328456991,0.0,0.0,0.0,0.0,45.1555,-11.1315,46.507305582,1.5055,-11.1315,11.2328456991,43.65,0.0,43.65,66.13
2019-07-21 08:00:00,0.9295,-10.9215,10.9609822781,0.9295,-10.9215,10.9609822781,0.0,0.0,0.0,0.0,44.6095,-10.9215,45.9269708614,0.9295,-10.9215,10.9609822781,43.68,0.0,43.68,66.13
2019-07-21 08:30:00,2.943,-11.2455,11.624221232,2.943,-11.2455,11.624221232,0.0,0.0,0.0,0.0,46.213,-11.2455,47.5615668292,2.943,-11.2455,11.624221232,43.27,0.0,43.27,66.03
2019-07-21 09:00:00,3.1095,-10.632,11.0773830055,3.1095,-10.632,11.0773830055,0.0,0.0,0.0,0.0,47.1195,-10.632,48.3041064947,3.1095,-10.632,11.0773830055,44.01,0.0,44.01,65.97
2019-07-21 09:30:00,4.391,-9.977,10.9005233819,4.391,-9.977,10.9005233819,0.0,0.0,0.0,0.0,42.481,-9.977,43.6368638882,4.391,-9.977,10.9005233819,38.09,0.0,38.09,65.88
2019-07-21 10:00:00,4.9375,-9.9075,11.0696640645,4.9375,-9.9075,11.0696640645,0.0,0.0,0.0,0.0,43.3275,-9.9075,44.4458188416,4.9375,-9.9075,11.0696640645,38.39,0.0,38.39,65.82
2019-07-21 10:30:00,6.119,-8.143,10.1858043374,6.119,-8.143,10.1858043374,0.0,0.0,0.0,0.0,41.719,-8.143,42.5062749485,6.119,-8.143,10.1858043374,35.6,0.0,35.6,65.76
2019-07-21 11:00:00,4.9035,-7.8875,9.2874629744,4.9035,-7.8875,9.2874629744,0.0,0.0,0.0,0.0,46.4535,-7.8875,47.1183649812,4.9035,-7.8875,9.2874629744,41.55,0.0,41.55,65.52
2019-07-21 11:30:00,4.8855,-8.392,9.7104981463,4.8855,-8.392,9.7104981463,0.0,0.0,0.0,0.0,46.4155,-8.392,47.1680432523,4.8855,-8.392,9.7104981463,41.53,0.0,41.53,65.52
2019-07-21 12:00:00,4.649,-7.2415,8.6053775774,4.649,-7.2415,8.6053775774,0.0,0.0,0.0,0.0,41.979,-7.2415,42.5990112943,4.649,-7.2415,8.6053775774,37.33,0.0,37.33,65.45
2019-07-21 12:30:00,5.5525,-7.3045,9.1752916302,5.5525,-7.3045,9.1752916302,0.0,0.0,0.0,0.0,46.0225,-7.3045,46.5985646399,5.5525,-7.3045,9.1752916302,40.47,0.0,40.47,65.41
2019-07-21 13:00:00,4.7405,-8.1345,9.4150109134,4.7405,-8.1345,9.4150109134,0.0,0.0,0.0,0.0,46.8805,-8.1345,47.5809979982,4.7405,-8.1345,9.4150109134,42.14,0.0,42.14,65.49
2019-07-21 13:30:00,3.996,-8.0695,9.0047124468,3.996,-8.0695,9.0047124468,0.0,0.0,0.0,0.0,46.566,-8.0695,47.2600167822,3.996,-8.0695,9.0047124468,42.57,0.0,42.57,65.57
2019-07-21 14:00:00,4.916,-9.2155,10.4447353365,4.916,-9.2155,10.4447353365,0.0,0.0,0.0,0.0,49.936,-9.2155,50.7792234703,4.916,-9.2155,10.4447353365,45.02,0.0,45.02,65.68
2019-07-21 14:30:00,5.3365,-8.7665,10.2630285248,5.3365,-8.7665,10.2630285248,0.0,0.0,0.0,0.0,49.3465,-8.7665,50.1191438923,5.3365,-8.7665,10.2630285248,44.01,0.0,44.01,65.61
2019-07-21 15:00:00,6.1805,-9.6245,11.438075909,6.1805,-9.6245,11.438075909,0.0,0.0,0.0,0.0,42.1105,-9.6245,43.1963564494,6.1805,-9.6245,11.438075909,35.93,0.0,35.93,65.82
2019-07-21 15:30:00,7.971,-10.2055,12.9494815051,7.971,-10.2055,12.9494815051,0.0,0.0,0.0,0.0,47.131,-10.2055,48.2232660782,7.971,-10.2055,12.9494815051,39.16,0.0,39.16,65.75
2019-07-21 16:00:00,7.585,-10.138,12.6614086499,7.585,-10.138,12.6614086499,0.0,0.0,0.0,0.0,48.155,-10.138,49.210599153,7.585,-10.138,12.6614086499,40.57,0.0,40.57,65.75
2019-07-21 16:30:00,7.912,-9.0985,12.0574643375,7.912,-9.0985,12.0574643375,0.0,0.0,0.0,0.0,42.102,-9.0985,43.0739028444,7.912,-9.0985,12.0574643375,34.19,0.0,34.19,65.85
2019-07-21 17:00:00,7.315,-7.962,10.8121537632,7.315,-7.962,10.8121537632,0.0,0.0,0.0,0.0,42.075,-7.962,42.8217125884,7.315,-7.962,10.8121537632,34.76,0.0,34.76,65.76
2019-07-21 17:30:00,6.3955,-8.4895,10.62892424,6.3955,-8.4895,10.62892424,0.0,0.0,0.0,0.0,37.8855,-8.4895,38.8250269865,6.3955,-8.4895,10.62892424,31.49,0.0,31.49,65.76
2019-07-21 18:00:00,6.3285,-7.9275,10.143725573,6.3285,-7.9275,10.143725573,0.0,0.0,0.0,0.0,50.1485,-7.9275,50.7712252019,6.3285,-7.9275,10.143725573,43.82,0.0,43.82,65.47
2019-07-21 18:30:00,6.769,-7.518,10.1163078739,6.769,-7.518,10.1163078739,0.0,0.0,0.0,0.0,53.339,-7.518,53.8662161749,6.769,-7.518,10.1163078739,46.57,0.0,46.57,65.31
2019-07-21 19:00:00,8.3,-8.1285,11.6173367107,8.3,-8.1285,11.6173367107,0.0,0.0,0.0,0.0,53.1,-8.1285,53.718549052,8.3,-8.1285,11.6173367107,44.8,0.0,44.8,65.54
2019-07-21 19:30:00,10.983,-9.143,14.2905821435,10.983,-9.143,14.2905821435,0.0,0.0,0.0,0.0,51.323,-9.143,52.131034691400004,10.983,-9.143,14.2905821435,40.34,0.0,40.34,65.32
2019-07-21 20:00:00,12.2925,-9.0005,15.235306249,12.2925,-9.0005,15.235306249,0.0,0.0,0.0,0.0,48.4725,-9.0005,49.3010370733,12.2925,-9.0005,15.235306249,36.18,0.0,36.18,65.37
2019-07-21 20:30:00,12.374,-9.3915,15.5343538086,12.374,-9.3915,15.5343538086,0.0,0.0,0.0,0.0,52.214,-9.3915,53.0518809115,12.374,-9.3915,15.5343538086,39.84,0.0,39.84,65.37
2019-07-21 21:00:00,12.8015,-9.7185,16.072574296,12.8015,-9.7185,16.072574296,0.0,0.0,0.0,0.0,49.2115,-9.7185,50.1619474752,12.8015,-9.7185,16.072574296,36.41,0.0,36.41,65.25
2019-07-21 21:30:00,11.8615,-11.2,16.3136501817,11.8615,-11.2,16.3136501817,0.0,0.0,0.0,0.0,55.6715,-11.2,56.7869343445,11.8615,-11.2,16.3136501817,43.81,0.0,43.81,64.89
2019-07-21 22:00:00,10.576,-12.4285,16.3192949679,10.576,-12.4285,16.3192949679,0.0,0.0,0.0,0.0,61.796,-12.4285,63.0334294502,10.576,-12.4285,16.3192949679,51.22,0.0,51.22,64.89
2019-07-21 22:30:00,10.5335,-12.682,16.4859863596,10.5335,-12.682,16.4859863596,0.0,0.0,0.0,0.0,61.1935,-12.682,62.4938202245,10.5335,-12.682,16.4859863596,50.66,0.0,50.66,64.89
2019-07-21 23:00:00,8.3215,-14.336,16.5761352025,8.3215,-14.336,16.5761352025,0.0,0.0,0.0,0.0,55.7715,-14.336,57.5845561609,8.3215,-14.336,16.5761352025,47.45,0.0,47.45,65.46
2019-07-21 23:30:00,7.5425,-14.9125,16.71143209,7.5425,-14.9125,16.71143209,0.0,0.0,0.0,0.0,53.6925,-14.9125,55.7249245177,7.5425,-14.9125,16.71143209,46.15,0.0,46.15,65.65
2019-07-22 00:00:00,9.955,-13.7135,16.9458581149,9.955,-13.7135,16.9458581149,0.0,0.0,0.0,0.0,54.705,-13.7135,56.3976693424,9.955,-13.7135,16.9458581149,44.75,0.0,44.75,65.26
2019-07-22 00:30:00,12.92,-13.094,18.3950872789,12.92,-13.094,18.3950872789,0.0,0.0,0.0,0.0,45.39,-13.094,47.2409243771,12.92,-13.094,18.3950872789,32.47,0.0,32.47,65.26
2019-07-22 01:00:00,14.5025,-12.7655,19.3204683302,14.5025,-12.7655,19.3204683302,0.0,0.0,0.0,0.0,36.6825,-12.7655,38.8402342488,14.5025,-12.7655,19.3204683302,22.18,0.0,22.18,65.36
2019-07-22 01:30:00,16.789,-14.0885,21.9170334044,16.789,-14.0885,21.9170334044,0.0,0.0,0.0,0.0,34.279,-14.0885,37.0612421979,16.789,-14.0885,21.9170334044,17.49,0.0,17.49,65.36
2019-07-22 02:00:00,17.17,-14.29,22.3385988818,17.17,-14.29,22.3385988818,0.0,0.0,0.0,0.0,36.21,-14.29,38.9277304758,17.17,-14.29,22.3385988818,19.04,0.0,19.04,65.36
2019-07-22 02:30:00,18.8545,-14.5755,23.8314366017,18.8545,-14.5755,23.8314366017,0.0,0.0,0.0,0.0,33.0145,-14.5755,36.0888128164,18.8545,-14.5755,23.8314366017,14.16,0.0,14.16,65.41
2019-07-22 03:00:00,19.961,-14.673,24.7737451751,19.961,-14.673,24.7737451751,0.0,0.0,0.0,0.0,30.861,-14.673,34.1716000503,19.961,-14.673,24.7737451751,10.9,0.0,10.9,65.52
2019-07-22 03:30:00,21.6295,-14.356,25.9601619072,21.6295,-14.356,25.9601619072,0.0,0.0,0.0,0.0,28.1495,-14.356,31.5988779271,21.6295,-14.356,25.9601619072,6.52,0.0,6.52,65.26
2019-07-22 04:00:00,23.5445,-14.8775,27.8510948887,23.5445,-14.8775,27.8510948887,0.0,0.0,0.0,0.0,30.4145,-14.8775,33.8582606833,23.5445,-14.8775,27.8510948887,6.87,0.0,6.87,65.22
2019-07-22 04:30:00,22.5875,-15.066,27.1510499291,22.5875,-15.066,27.1510499291,0.0,0.0,0.0,0.0,29.4075,-15.066,33.0421762638,22.5875,-15.066,27.1510499291,6.82,0.0,6.82,65.34
2019-07-22 05:00:00,23.949,-16.0835,28.8484587673,23.949,-16.0835,28.8484587673,0.0,0.0,0.0,0.0,28.749,-16.0835,32.9421306726,23.949,-16.0835,28.8484587673,4.8,0.0,4.8,65.51
2019-07-22 05:30:00,22.173,-15.5875,27.1037282537,22.173,-15.5875,27.1037282537,0.0,0.0,0.0,0.0,31.803,-15.5875,35.4175234206,22.173,-15.5875,27.1037282537,9.63,0.0,9.63,65.58
2019-07-22 06:00:00,20.856,-15.1185,25.7593046927,20.856,-15.1185,25.7593046927,0.0,0.0,0.0,0.0,29.996,-15.1185,33.5906096737,20.856,-15.1185,25.7593046927,9.14,0.0,9.14,65.72
2019-07-22 06:30:00,21.3045,-15.6165,26.4150864564,21.3045,-15.6165,26.4150864564,0.0,0.0,0.0,0.0,29.0245,-15.6165,32.9590150414,21.3045,-15.6165,26.4150864564,7.72,0.0,7.72,66.01
2019-07-22 07:00:00,19.936,-12.8725,23.7306837712,19.936,-12.8725,23.7306837712,0.0,0.0,0.0,0.0,23.716,-12.8725,26.9842530423,19.936,-12.8725,23.7306837712,3.7800000000000002,0.0,3.7800000000000002,65.95
2019-07-22 07:30:00,20.863,-10.19,23.2185457986,20.863,-10.19,23.2185457986,0.0,0.0,0.0,0.0,24.063,-10.19,26.1316679338,20.863,-10.19,23.2185457986,3.2,0.0,3.2,65.65
2019-07-22 08:00:00,21.4225,-9.7805,23.5495580956,21.4225,-9.7805,23.5495580956,0.0,0.0,0.0,0.0,23.9725,-9.7805,25.890904513,21.4225,-9.7805,23.5495580956,2.55,0.0,2.55,65.5
2019-07-22 08:30:00,5.2575,-9.8785,11.1904454112,5.2575,-9.8785,11.1904454112,0.0,0.0,0.0,0.0,35.9575,-9.8785,37.2897649295,5.2575,-9.8785,11.1904454112,30.7,0.0,30.7,65.61
2019-07-22 09:00:00,4.7505,-10.049,11.1152890763,4.7505,-10.049,11.1152890763,0.0,0.0,0.0,0.0,35.7105,-10.049,37.097469068,4.7505,-10.049,11.1152890763,30.96,0.0,30.96,65.74
2019-07-22 09:30:00,3.575,-10.341,10.9415221062,3.575,-10.341,10.9415221062,0.0,0.0,0.0,0.0,37.725,-10.341,39.1166448715,3.575,-10.341,10.9415221062,34.15,0.0,34.15,65.65
2019-07-22 10:00:00,2.2745,-11.377,11.6021325303,2.2745,-11.377,11.6021325303,0.0,0.0,0.0,0.0,40.5845,-11.377,42.1489948783,2.2745,-11.377,11.6021325303,38.31,0.0,38.31,65.5
2019-07-22 10:30:00,2.215,-11.607,11.8164577603,2.215,-11.607,11.8164577603,0.0,0.0,0.0,0.0,36.935,-11.607,38.7158452575,2.215,-11.607,11.8164577603,34.72,0.0,34.72,65.5
2019-07-22 11:00:00,2.9699999999999998,-11.6835,12.0550849126,2.9699999999999998,-11.6835,12.0550849126,0.0,0.0,0.0,0.0,35.1,-11.6835,36.9934341776,2.9699999999999998,-11.6835,12.0550849126,32.13,0.0,32.13,65.37
2019-07-22 11:30:00,2.846,-11.4645,11.8124712169,2.846,-11.4645,11.8124712169,0.0,0.0,0.0,0.0,37.396,-11.4645,39.1138795858,2.846,-11.4645,11.8124712169,34.55,0.0,34.55,65.41
2019-07-22 12:00:00,3.122,-10.7005,11.1466400431,3.122,-10.7005,11.1466400431,0.0,0.0,0.0,0.0,38.382,-10.7005,39.8456851397,3.122,-10.7005,11.1466400431,35.26,0.0,35.26,65.41
2019-07-22 12:30:00,1.936,-10.8945,11.0651808051,1.936,-10.8945,11.0651808051,0.0,0.0,0.0,0.0,39.096,-10.8945,40.585555882,1.936,-10.8945,11.0651808051,37.16,0.0,37.16,65.48
2019-07-22 13:00:00,1.2675,-11.117,11.189023427,1.2675,-11.117,11.189023427,0.0,0.0,0.0,0.0,39.8375,-11.117,41.3595707817,1.2675,-11.117,11.189023427,38.57,0.0,38.57,65.48
2019-07-22 13:30:00,0.9155000000000001,-11.57,11.6061638904,0.9155000000000001,-11.57,11.6061638904,0.0,0.0,0.0,0.0,36.6655,-11.57,38.4476760058,0.9155000000000001,-11.57,11.6061638904,35.75,0.0,35.75,65.62
2019-07-22 14:00:00,1.161,-11.6165,11.6743733558,1.161,-11.6165,11.6743733558,0.0,0.0,0.0,0.0,37.651,-11.6165,39.402295279,1.161,-11.6165,11.6743733558,36.49,0.0,36.49,65.62
2019-07-22 14:30:00,2.1135,-11.5495,11.7412875146,2.1135,-11.5495,11.7412875146,0.0,0.0,0.0,0.0,34.783500000000004,-11.5495,36.6508229444,2.1135,-11.5495,11.7412875146,32.67,0.0,32.67,65.53
2019-07-22 15:00:00,2.2720000000000002,-11.611,11.8312004885,2.2720000000000002,-11.611,11.8312004885,0.0,0.0,0.0,0.0,32.832,-11.611,34.824639912,2.2720000000000002,-11.611,11.8312004885,30.56,0.0,30.56,65.62
2019-07-22 15:30:00,2.2145,-11.916,12.1200274855,2.2145,-11.916,12.1200274855,0.0,0.0,0.0,0.0,37.3745,-11.916,39.2281060752,2.2145,-11.916,12.1200274855,35.16,0.0,35.16,65.62
2019-07-22 16:00:00,1.545,-11.287,11.3922514895,1.545,-11.287,11.3922514895,0.0,0.0,0.0,0.0,36.755,-11.287,38.4490103124,1.545,-11.287,11.3922514895,35.21,0.0,35.21,65.55
2019-07-22 16:30:00,1.083,-10.088,10.1459663414,1.083,-10.088,10.1459663414,0.0,0.0,0.0,0.0,39.643,-10.088,40.9064199485,1.083,-10.088,10.1459663414,38.56,0.0,38.56,65.27
2019-07-22 17:00:00,0.5835,-9.325,9.3432380495,0.5835,-9.325,9.3432380495,0.0,0.0,0.0,0.0,44.4635,-9.325,45.4308095597,0.5835,-9.325,9.3432380495,43.88,0.0,43.88,65.21
2019-07-22 17:30:00,0.8130000000000001,-9.4975,9.532233487,0.8130000000000001,-9.4975,9.532233487,0.0,0.0,0.0,0.0,45.783,-9.4975,46.7577329995,0.8130000000000001,-9.4975,9.532233487,44.97,0.0,44.97,65.16
2019-07-22 18:00:00,0.786,-9.9425,9.9735200531,0.786,-9.9425,9.9735200531,0.0,0.0,0.0,0.0,45.766,-9.9425,46.8335356582,0.786,-9.9425,9.9735200531,44.98,0.0,44.98,65.3
2019-07-22 18:30:00,0.7745000000000001,-10.5735,10.6018277905,0.7745000000000001,-10.5735,10.6018277905,0.0,0.0,0.0,0.0,43.8345,-10.5735,45.0917097979,0.7745000000000001,-10.5735,10.6018277905,43.06,0.0,43.06,65.4
2019-07-22 19:00:00,0.7615000000000001,-10.2,10.2283861019,0.7615000000000001,-10.2,10.2283861019,0.0,0.0,0.0,0.0,46.6515,-10.2,47.7535595767,0.7615000000000001,-10.2,10.2283861019,45.89,0.0,45.89,65.25
2019-07-22 19:30:00,0.082,-10.292,10.2923266563,0.082,-10.292,10.2923266563,0.0,0.0,0.0,0.0,45.822,-10.292,46.9636130211,0.082,-10.292,10.2923266563,45.74,0.0,45.74,65.38
2019-07-22 20:00:00,0.08,-10.218,10.218313168,0.08,-10.218,10.218313168,0.0,0.0,0.0,0.0,43.04,-10.218,44.236287412,0.08,-10.218,10.218313168,42.96,0.0,42.96,65.38
2019-07-22 20:30:00,0.049,-10.2195,10.2196174708,0.049,-10.2195,10.2196174708,0.0,0.0,0.0,0.0,47.049,-10.2195,48.1460962203,0.049,-10.2195,10.2196174708,47.0,0.0,47.0,65.43
2019-07-22 21:00:00,0.0245,-9.7825,9.7825306797,0.0245,-9.7825,9.7825306797,0.0,0.0,0.0,0.0,50.0445,-9.7825,50.9916589895,0.0245,-9.7825,9.7825306797,50.02,0.0,50.02,65.26
2019-07-22 21:30:00,0.2545,-10.181,10.1841804408,0.2545,-10.181,10.1841804408,0.0,0.0,0.0,0.0,50.7745,-10.181,51.785158214,0.2545,-10.181,10.1841804408,50.52,0.0,50.52,65.26
2019-07-22 22:00:00,0.202,-11.0385,11.0403481037,0.202,-11.0385,11.0403481037,0.0,0.0,0.0,0.0,49.742,-11.0385,50.952085789,0.202,-11.0385,11.0403481037,49.54,0.0,49.54,65.53
2019-07-22 22:30:00,0.038,-11.495,11.4950628097,0.038,-11.495,11.4950628097,0.0,0.0,0.0,0.0,51.748,-11.495,53.0093437896,0.038,-11.495,11.4950628097,51.71,0.0,51.71,65.63
2019-07-22 23:00:00,0.0155,-11.849,11.849010138,0.0155,-11.849,11.849010138,0.0,0.0,0.0,0.0,48.6055,-11.849,50.0289259454,0.0155,-11.849,11.849010138,48.59,0.0,48.59,65.67
2019-07-22 23:30:00,0.0005,-13.1855,13.1855000095,0.0005,-13.1855,13.1855000095,0.0,0.0,0.0,0.0,47.7005,-13.1855,49.4893434034,0.0005,-13.1855,13.1855000095,47.7,0.0,47.7,65.99
2019-07-23 00:00:00,0.0,-12.2055,12.2055,0.0,-12.2055,12.2055,0.0,0.0,0.0,0.0,45.61,-12.2055,47.2148952159,0.0,-12.2055,12.2055,45.61,0.0,45.61,65.81
2019-07-23 00:30:00,0.0,-11.834,11.834,0.0,-11.834,11.834,0.0,0.0,0.0,0.0,46.03,-11.834,47.5268814041,0.0,-11.834,11.834,46.03,0.0,46.03,65.81
2019-07-23 01:00:00,0.0,-11.4745,11.4745,0.0,-11.4745,11.4745,0.0,0.0,0.0,0.0,47.95,-11.4745,49.3038198343,0.0,-11.4745,11.4745,47.95,0.0,47.95,65.73
2019-07-23 01:30:00,0.0,-12.358,12.358,0.0,-12.358,12.358,0.0,0.0,0.0,0.0,45.45,-12.358,47.1001344372,0.0,-12.358,12.358,45.45,0.0,45.45,65.9
2019-07-23 02:00:00,0.0,-11.384,11.384,0.0,-11.384,11.384,0.0,0.0,0.0,0.0,43.34,-11.384,44.8101668821,0.0,-11.384,11.384,43.34,0.0,43.34,65.73
2019-07-23 02:30:00,0.0,-11.23,11.23,0.0,-11.23,11.23,0.0,0.0,0.0,0.0,40.07,-11.23,41.6139135386,0.0,-11.23,11.23,40.07,0.0,40.07,65.77
2019-07-23 03:00:00,0.0,-11.621,11.621,0.0,-11.621,11.621,0.0,0.0,0.0,0.0,38.69,-11.621,40.397570979,0.0,-11.621,11.621,38.69,0.0,38.69,66.0
2019-07-23 03:30:00,0.0,-11.353,11.353,0.0,-11.353,11.353,0.0,0.0,0.0,0.0,37.94,-11.353,39.6021995475,0.0,-11.353,11.353,37.94,0.0,37.94,66.0
2019-07-23 04:00:00,0.0,-11.3265,11.3265,0.0,-11.3265,11.3265,0.0,0.0,0.0,0.0,37.1,-11.3265,38.7904576185,0.0,-11.3265,11.3265,37.1,0.0,37.1,66.07
2019-07-23 04:30:00,0.0,-11.7385,11.7385,0.0,-11.7385,11.7385,0.0,0.0,0.0,0.0,38.97,-11.7385,40.6995489195,0.0,-11.7385,11.7385,38.97,0.0,38.97,66.21
2019-07-23 05:00:00,0.0,-11.91,11.91,0.0,-11.91,11.91,0.0,0.0,0.0,0.0,39.59,-11.91,41.3426680319,0.0,-11.91,11.91,39.59,0.0,39.59,66.21
2019-07-23 05:30:00,0.146,-11.8,11.8009031858,0.146,-11.8,11.8009031858,0.0,0.0,0.0,0.0,39.076,-11.8,40.8187919468,0.146,-11.8,11.8009031858,38.93,0.0,38.93,66.17
2019-07-23 06:00:00,0.48950000000000005,-10.969,10.9799167233,0.48950000000000005,-10.969,10.9799167233,0.0,0.0,0.0,0.0,39.6695,-10.969,41.1580877988,0.48950000000000005,-10.969,10.9799167233,39.18,0.0,39.18,65.88
2019-07-23 06:30:00,0.289,-10.336,10.3400395067,0.289,-10.336,10.3400395067,0.0,0.0,0.0,0.0,38.079,-10.336,39.456851585,0.289,-10.336,10.3400395067,37.79,0.0,37.79,65.88
2019-07-23 07:00:00,0.0,-9.8525,9.8525,0.0,-9.8525,9.8525,0.0,0.0,0.0,0.0,38.04,-9.8525,39.2952078026,0.0,-9.8525,9.8525,38.04,0.0,38.04,65.79
2019-07-23 07:30:00,0.0,-8.9515,8.9515,0.0,-8.9515,8.9515,0.0,0.0,0.0,0.0,39.45,-8.9515,40.4528349099,0.0,-8.9515,8.9515,39.45,0.0,39.45,65.47
2019-07-23 08:00:00,0.0,-7.97,7.97,0.0,-7.97,7.97,0.0,0.0,0.0,0.0,40.15,-7.97,40.9334020086,0.0,-7.97,7.97,40.15,0.0,40.15,65.3
2019-07-23 08:30:00,0.0,-7.298,7.298,0.0,-7.298,7.298,0.0,0.0,0.0,0.0,39.15,-7.298,39.8244058838,0.0,-7.298,7.298,39.15,0.0,39.15,65.19
2019-07-23 09:00:00,0.0,-8.34,8.34,0.0,-8.34,8.34,0.0,0.0,0.0,0.0,41.29,-8.34,42.1238614089,0.0,-8.34,8.34,41.29,0.0,41.29,65.32
2019-07-23 09:30:00,0.0,-7.968,7.968,0.0,-7.968,7.968,0.0,0.0,0.0,0.0,42.0,-7.968,42.7491406229,0.0,-7.968,7.968,42.0,0.0,42.0,65.21
2019-07-23 10:00:00,0.0,-8.052,8.052,0.0,-8.052,8.052,0.0,0.0,0.0,0.0,39.61,-8.052,40.4201286985,0.0,-8.052,8.052,39.61,0.0,39.61,65.35
2019-07-23 10:30:00,0.0,-7.8405000000000005,7.8405000000000005,0.0,-7.8405000000000005,7.8405000000000005,0.0,0.0,0.0,0.0,40.57,-7.8405000000000005,41.3206769094,0.0,-7.8405000000000005,7.8405000000000005,40.57,0.0,40.57,65.35
2019-07-23 11:00:00,0.0,-7.572,7.572,0.0,-7.572,7.572,0.0,0.0,0.0,0.0,38.15,-7.572,38.8941857351,0.0,-7.572,7.572,38.15,0.0,38.15,65.3
2019-07-23 11:30:00,0.0,-6.995,6.995,0.0,-6.995,6.995,0.0,0.0,0.0,0.0,31.85,-6.995,32.6090865404,0.0,-6.995,6.995,31.85,0.0,31.85,65.38
2019-07-23 12:00:00,0.0,-6.2685,6.2685,0.0,-6.2685,6.2685,0.0,0.0,0.0,0.0,30.6,-6.2685,31.2354620944,0.0,-6.2685,6.2685,30.6,0.0,30.6,65.33
2019-07-23 12:30:00,0.0,-6.023,6.023,0.0,-6.023,6.023,0.0,0.0,0.0,0.0,31.07,-6.023,31.6484032615,0.0,-6.023,6.023,31.07,0.0,31.07,65.33
2019-07-23 13:00:00,0.0,-7.2955,7.2955,0.0,-7.2955,7.2955,0.0,0.0,0.0,0.0,30.96,-7.2955,31.8079537262,0.0,-7.2955,7.2955,30.96,0.0,30.96,65.28
2019-07-23 13:30:00,0.0,-7.376,7.376,0.0,-7.376,7.376,0.0,0.0,0.0,0.0,32.58,-7.376,33.4045172993,0.0,-7.376,7.376,32.58,0.0,32.58,65.38
2019-07-23 14:00:00,0.0,-6.88,6.88,0.0,-6.88,6.88,0.0,0.0,0.0,0.0,29.83,-6.88,30.6131230031,0.0,-6.88,6.88,29.83,0.0,29.83,65.2
2019-07-23 14:30:00,0.0,-6.327,6.327,0.0,-6.327,6.327,0.0,0.0,0.0,0.0,29.82,-6.327,30.4838207743,0.0,-6.327,6.327,29.82,0.0,29.82,65.15
2019-07-23 15:00:00,0.0,-5.8835,5.8835,0.0,-5.8835,5.8835,0.0,0.0,0.0,0.0,29.92,-5.8835,30.4929823443,0.0,-5.8835,5.8835,29.92,0.0,29.92,65.15
2019-07-23 15:30:00,0.0,-6.0305,6.0305,0.0,-6.0305,6.0305,0.0,0.0,0.0,0.0,28.58,-6.0305,29.2093021185,0.0,-6.0305,6.0305,28.58,0.0,28.58,65.15
2019-07-23 16:00:00,0.0,-7.0055,7.0055,0.0,-7.0055,7.0055,0.0,0.0,0.0,0.0,33.29,-7.0055,34.0191288873,0.0,-7.0055,7.0055,33.29,0.0,33.29,64.94
2019-07-23 16:30:00,0.0,-8.41,8.41,0.0,-8.41,8.41,0.0,0.0,0.0,0.0,38.7,-8.41,39.6032587043,0.0,-8.41,8.41,38.7,0.0,38.7,64.72
2019-07-23 17:00:00,0.0,-8.815,8.815,0.0,-8.815,8.815,0.0,0.0,0.0,0.0,39.92,-8.815,40.8816661231,0.0,-8.815,8.815,39.92,0.0,39.92,64.87
2019-07-23 17:30:00,0.9015000000000001,-8.966,9.0112073692,0.9015000000000001,-8.966,9.0112073692,0.0,0.0,0.0,0.0,36.5415,-8.966,37.6253953899,0.9015000000000001,-8.966,9.0112073692,35.64,0.0,35.64,64.87
2019-07-23 18:00:00,5.2185,-10.14,11.4040493795,5.2185,-10.14,11.4040493795,0.0,0.0,0.0,0.0,35.7585,-10.14,37.1683995115,5.2185,-10.14,11.4040493795,30.54,0.0,30.54,64.87
2019-07-23 18:30:00,4.3885,-10.2365,11.137543019,4.3885,-10.2365,11.137543019,0.0,0.0,0.0,0.0,33.7485,-10.2365,35.266800032,4.3885,-10.2365,11.137543019,29.36,0.0,29.36,65.06
2019-07-23 19:00:00,4.236,-10.6695,11.4796309283,4.236,-10.6695,11.4796309283,0.0,0.0,0.0,77.97,37.696,-10.6695,39.1768636602,4.236,-10.6695,11.4796309283,33.46,0.0,33.46,65.06
2019-07-23 19:30:00,4.3365,-12.05,12.8065503649,4.3365,-12.05,12.8065503649,0.0,0.0,0.0,78.36,38.4265,-12.05,40.2715582297,4.3365,-12.05,12.8065503649,34.09,0.0,34.09,65.45
2019-07-23 20:00:00,25.4755,-2.5985,25.6076805373,4.7155000000000005,-12.4085,13.2742914124,20.76,9.81,22.9611345538,78.72,20.5255,-12.4085,23.9847247743,4.7155000000000005,-12.4085,13.2742914124,15.81,0.0,15.81,66.17
2019-07-23 20:30:00,48.236,6.764,48.7079397224,4.386,-10.816,11.6714545794,43.85,17.58,47.2427655837,78.42,4.386,-10.816,11.6714545794,4.386,-10.816,11.6714545794,0.0,0.0,0.0,0.0
2019-07-23 21:00:00,47.1655,6.2055,47.5719730566,4.4755,-10.3945,11.317054851,42.69,16.6,45.8038873896,78.3,4.4755,-10.3945,11.317054851,4.4755,-10.3945,11.317054851,0.0,0.0,0.0,0.0
2019-07-23 21:30:00,38.363,4.9505,38.681096407,4.073,-9.4495,10.2899163869,34.29,14.4,37.190914213,78.53,4.073,-9.4495,10.2899163869,4.073,-9.4495,10.2899163869,0.0,0.0,0.0,0.0
2019-07-23 22:00:00,39.271,5.2795,39.6242925647,3.011,-10.7405,11.1545713163,36.26,16.02,39.6412411511,77.72,3.011,-10.7405,11.1545713163,3.011,-10.7405,11.1545713163,0.0,0.0,0.0,0.0
2019-07-23 22:30:00,39.505,6.004,39.9586416311,3.475,-13.636,14.0718201026,36.03,19.64,41.0352348598,77.72,3.475,-13.636,14.0718201026,3.475,-13.636,14.0718201026,0.0,0.0,0.0,0.0
2019-07-23 23:00:00,38.891,5.858,39.3297094446,2.501,-13.172,13.4073332546,36.39,19.03,41.0654721147,77.81,2.501,-13.172,13.4073332546,2.501,-13.172,13.4073332546,0.0,0.0,0.0,0.0
2019-07-23 23:30:00,38.6325,5.7780000000000005,39.062198354,2.8225,-13.242,13.5394634403,35.81,19.02,40.5477064703,77.96,2.8225,-13.242,13.5394634403,2.8225,-13.242,13.5394634403,0.0,0.0,0.0,0.0
2019-07-24 00:00:00,36.8745,5.631,37.3019692677,3.5545,-12.989,13.4665731071,33.32,18.62,38.1697105045,78.08,3.5545,-12.989,13.4665731071,3.5545,-12.989,13.4665731071,0.0,0.0,0.0,0.0
2019-07-24 00:30:00,36.401,5.252,36.77793231,2.021,-12.678,12.8380732589,34.38,17.93,38.7745960649,78.2,2.021,-12.678,12.8380732589,2.021,-12.678,12.8380732589,0.0,0.0,0.0,0.0
2019-07-24 01:00:00,34.258,4.881,34.6039697867,3.118,-11.489,11.904580841,31.14,16.37,35.180626771,77.97,3.118,-11.489,11.904580841,3.118,-11.489,11.904580841,0.0,0.0,0.0,0.0
2019-07-24 01:30:00,36.478,4.9465,36.8118506225,3.9779999999999998,-11.3935,12.0679876636,32.5,16.34,36.3764429267,78.03,3.9779999999999998,-11.3935,12.0679876636,3.9779999999999998,-11.3935,12.0679876636,0.0,0.0,0.0,0.0
2019-07-24 02:00:00,34.8205,4.9045000000000005,35.164205387,2.4505,-11.4155,11.6755552545,32.37,16.32,36.2513351478,77.97,2.4505,-11.4155,11.6755552545,2.4505,-11.4155,11.6755552545,0.0,0.0,0.0,0.0
2019-07-24 02:30:00,30.8915,11.103,32.8262300798,0.7415,-11.367,11.3911593462,30.15,22.47,37.6021728096,78.35,0.7415,-11.367,11.3911593462,0.7415,-11.367,11.3911593462,0.0,0.0,0.0,0.0
2019-07-24 03:00:00,28.65,12.7265,31.3494226781,2.49,-10.9435,11.2232032972,26.16,23.67,35.2790943761,78.22,2.49,-10.9435,11.2232032972,2.49,-10.9435,11.2232032972,0.0,0.0,0.0,0.0
2019-07-24 03:30:00,34.063,12.9205,36.4311307709,3.043,-11.6495,12.0403778699,31.02,24.57,39.5717740315,78.17,3.043,-11.6495,12.0403778699,3.043,-11.6495,12.0403778699,0.0,0.0,0.0,0.0
2019-07-24 04:00:00,36.003,12.971,38.2683008507,2.453,-11.889,12.1394204969,33.55,24.86,41.7567012586,78.29,2.453,-11.889,12.1394204969,2.453,-11.889,12.1394204969,0.0,0.0,0.0,0.0
2019-07-24 04:30:00,36.0805,12.689,38.246741054,1.4505,-11.341,11.4333823189,34.63,24.03,42.1506559854,78.11,1.4505,-11.341,11.4333823189,1.4505,-11.341,11.4333823189,0.0,0.0,0.0,0.0
2019-07-24 05:00:00,35.0555,13.2835,37.4878574008,3.7555,-12.8565,13.3937811129,31.3,26.14,40.7797694942,78.44,3.7555,-12.8565,13.3937811129,3.7555,-12.8565,13.3937811129,0.0,0.0,0.0,0.0
2019-07-24 05:30:00,34.021,12.9595,36.4057286873,3.031,-11.8905,12.2707355627,30.99,24.85,39.7228221555,78.39,3.031,-11.8905,12.2707355627,3.031,-11.8905,12.2707355627,0.0,0.0,0.0,0.0
2019-07-24 06:00:00,34.8875,12.6565,37.112324752,2.1875,-11.7635,11.965161449,32.7,24.42,40.8120864451,78.46,2.1875,-11.7635,11.965161449,2.1875,-11.7635,11.965161449,0.0,0.0,0.0,0.0
2019-07-24 06:30:00,35.5375,12.3545,37.6237634548,1.4375,-10.8055,10.9006988996,34.1,23.16,41.2213003191,78.13,1.4375,-10.8055,10.9006988996,1.4375,-10.8055,10.9006988996,0.0,0.0,0.0,0.0
2019-07-24 07:00:00,36.9925,13.3865,39.3400996249,1.5125000000000002,-11.4535,11.5529354928,35.48,24.84,43.311153298,78.13,1.5125000000000002,-11.4535,11.5529354928,1.5125000000000002,-11.4535,11.5529354928,0.0,0.0,0.0,0.0
2019-07-24 07:30:00,39.7995,14.1125,42.2275130276,1.9295,-9.4075,9.6033341346,37.87,23.52,44.5794493012,77.41,1.9295,-9.4075,9.6033341346,1.9295,-9.4075,9.6033341346,0.0,0.0,0.0,0.0
2019-07-24 08:00:00,41.1985,14.661,43.7294102779,1.2185,-9.249,9.3289197258,39.98,23.91,46.5842086978,77.33,1.2185,-9.249,9.3289197258,1.2185,-9.249,9.3289197258,0.0,0.0,0.0,0.0
2019-07-24 08:30:00,40.196,13.809,42.501845807,0.676,-8.791,8.8169528183,39.52,22.6,45.5257114167,77.12,0.676,-8.791,8.8169528183,0.676,-8.791,8.8169528183,0.0,0.0,0.0,0.0
2019-07-24 09:00:00,40.1945,7.3825,40.8668464223,1.1844999999999999,-9.5675,9.6405444089,39.01,16.95,42.533311651,77.39,1.1844999999999999,-9.5675,9.6405444089,1.1844999999999999,-9.5675,9.6405444089,0.0,0.0,0.0,0.0
2019-07-24 09:30:00,42.5435,7.5685,43.2114751484,0.7035,-9.5515,9.5773725259,41.84,17.12,45.2070790917,77.39,0.7035,-9.5515,9.5773725259,0.7035,-9.5515,9.5773725259,0.0,0.0,0.0,0.0
2019-07-24 10:00:00,41.5825,7.6955,42.2885921556,0.2325,-9.3945,9.3973765754,41.35,17.09,44.7424921076,77.39,0.2325,-9.3945,9.3973765754,0.2325,-9.3945,9.3973765754,0.0,0.0,0.0,0.0
2019-07-24 10:30:00,41.446,7.5265,42.1238545037,0.626,-9.2035,9.2247649428,40.82,16.73,44.115363537,77.39,0.626,-9.2035,9.2247649428,0.626,-9.2035,9.2247649428,0.0,0.0,0.0,0.0
2019-07-24 11:00:00,38.7405,7.6805,39.4945112706,1.1905000000000001,-8.8895,8.968862832,37.55,16.57,41.0434818211,77.29,1.1905000000000001,-8.8895,8.968862832,1.1905000000000001,-8.8895,8.968862832,0.0,0.0,0.0,0.0
2019-07-24 11:30:00,39.569,7.8285,40.335978645,0.969,-8.9715,9.0236784767,38.6,16.8,42.0975058644,77.43,0.969,-8.9715,9.0236784767,0.969,-8.9715,9.0236784767,0.0,0.0,0.0,0.0
2019-07-24 12:00:00,37.8325,7.9225,38.6531248737,0.2625,-8.9675,8.9713411762,37.57,16.89,41.1919530977,77.36,0.2625,-8.9675,8.9713411762,0.2625,-8.9675,8.9713411762,0.0,0.0,0.0,0.0
2019-07-24 12:30:00,39.8445,7.6395,40.5702617751,0.5845,-8.4905,8.5105951907,39.26,16.13,42.4443694735,77.14,0.5845,-8.4905,8.5105951907,0.5845,-8.4905,8.5105951907,0.0,0.0,0.0,0.0
2019-07-24 13:00:00,41.6435,7.895,42.385281847,1.7035,-9.855,10.0011467967,39.94,17.75,43.7065910361,76.94,1.7035,-9.855,10.0011467967,1.7035,-9.855,10.0011467967,0.0,0.0,0.0,0.0
2019-07-24 13:30:00,39.273,7.861,40.0520143064,1.823,-9.589,9.7607504834,37.45,17.45,41.3159170296,76.94,1.823,-9.589,9.7607504834,1.823,-9.589,9.7607504834,0.0,0.0,0.0,0.0
2019-07-24 14:00:00,38.163,7.9225,38.9766670618,1.313,-9.5475,9.6373609069,36.85,17.47,40.7814099805,77.0,1.313,-9.5475,9.6373609069,1.313,-9.5475,9.6373609069,0.0,0.0,0.0,0.0
2019-07-24 14:30:00,39.9775,7.362,40.6497177143,0.8475,-9.658,9.6951132149,39.13,17.02,42.6712701944,76.94,0.8475,-9.658,9.6951132149,0.8475,-9.658,9.6951132149,0.0,0.0,0.0,0.0
2019-07-24 15:00:00,38.964,7.1165,39.6085580178,1.1440000000000001,-10.7835,10.844012553,37.82,17.9,41.8421127574,77.17,1.1440000000000001,-10.7835,10.844012553,1.1440000000000001,-10.7835,10.844012553,0.0,0.0,0.0,0.0
2019-07-24 15:30:00,38.84,7.167,39.4957148182,0.88,-11.213,11.2474783396,37.96,18.38,42.1756564857,77.28,0.88,-11.213,11.2474783396,0.88,-11.213,11.2474783396,0.0,0.0,0.0,0.0
2019-07-24 16:00:00,39.4705,6.9525,40.0781440002,0.7605000000000001,-11.0475,11.0736451316,38.71,18.0,42.6903279444,77.28,0.7605000000000001,-11.0475,11.0736451316,0.7605000000000001,-11.0475,11.0736451316,0.0,0.0,0.0,0.0
2019-07-24 16:30:00,35.798,7.2620000000000005,36.5271604152,1.908,-11.148,11.3101002648,33.89,18.41,38.5676055777,77.41,1.908,-11.148,11.3101002648,1.908,-11.148,11.3101002648,0.0,0.0,0.0,0.0
2019-07-24 17:00:00,34.651,6.9879999999999995,35.3486059838,2.301,-11.132,11.3673226839,32.35,18.12,37.0790628253,77.51,2.301,-11.132,11.3673226839,2.301,-11.132,11.3673226839,0.0,0.0,0.0,0.0
2019-07-24 17:30:00,33.923,6.775,34.5929263579,3.363,-11.405,11.8904917476,30.56,18.18,35.5587682576,77.71,3.363,-11.405,11.8904917476,3.363,-11.405,11.8904917476,0.0,0.0,0.0,0.0
2019-07-24 18:00:00,34.179,6.297,34.7542263617,4.049,-11.303,12.0063404083,30.13,17.6,34.8937945773,77.71,4.049,-11.303,12.0063404083,4.049,-11.303,12.0063404083,0.0,0.0,0.0,0.0
2019-07-24 18:30:00,36.853,6.4885,37.4198375364,3.013,-11.4415,11.8315717996,33.84,17.93,38.2966121217,77.76,3.013,-11.4415,11.8315717996,3.013,-11.4415,11.8315717996,0.0,0.0,0.0,0.0
2019-07-24 19:00:00,34.669,6.2025,35.2194629041,1.7690000000000001,-11.5975,11.7316395806,32.9,17.8,37.4065502285,77.83,1.7690000000000001,-11.5975,11.7316395806,1.7690000000000001,-11.5975,11.7316395806,0.0,0.0,0.0,0.0
2019-07-24 19:30:00,37.0965,6.155,37.6036479248,0.4965,-12.515,12.5248447994,36.6,18.67,41.0868458269,78.03,0.4965,-12.515,12.5248447994,0.4965,-12.515,12.5248447994,0.0,0.0,0.0,0.0
2019-07-24 20:00:00,33.6995,5.6850000000000005,34.1756569103,0.0095,-11.865,11.8650038032,33.69,17.55,37.9870846473,77.89,0.0095,-11.865,11.8650038032,0.0095,-11.865,11.8650038032,0.0,0.0,0.0,0.0
2019-07-24 20:30:00,34.77,5.7485,35.2419941582,0.0,-12.2515,12.2515,34.77,18.0,39.1529424182,78.06,0.0,-12.2515,12.2515,0.0,-12.2515,12.2515,0.0,0.0,0.0,0.0
2019-07-24 21:00:00,36.53,5.7805,36.984524875299996,0.0,-12.1495,12.1495,36.53,17.93,40.6930682058,78.12,0.0,-12.1495,12.1495,0.0,-12.1495,12.1495,0.0,0.0,0.0,0.0
2019-07-24 21:30:00,34.965,5.8805,35.4560503335,0.095,-12.2095,12.2098695837,34.87,18.09,39.2831388766,77.99,0.095,-12.2095,12.2098695837,0.095,-12.2095,12.2098695837,0.0,0.0,0.0,0.0
2019-07-24 22:00:00,36.1325,5.8215,36.5984619691,0.3425,-12.4785,12.4831994497,35.79,18.3,40.1971902003,78.07,0.3425,-12.4785,12.4831994497,0.3425,-12.4785,12.4831994497,0.0,0.0,0.0,0.0
2019-07-24 22:30:00,33.941,5.66,34.4096945787,0.811,-13.19,13.2149090424,33.13,18.85,38.1171798537,78.3,0.811,-13.19,13.2149090424,0.811,-13.19,13.2149090424,0.0,0.0,0.0,0.0
2019-07-24 23:00:00,32.298,8.498,33.3972574922,1.158,-13.132,13.1829582416,31.14,21.63,37.9151223129,78.18,1.158,-13.132,13.1829582416,1.158,-13.132,13.1829582416,0.0,0.0,0.0,0.0
2019-07-24 23:30:00,30.498,13.4515,33.3327295049,2.028,-12.618500000000001,12.7804274674,28.47,26.07,38.6029247597,78.07,2.028,-12.618500000000001,12.7804274674,2.028,-12.618500000000001,12.7804274674,0.0,0.0,0.0,0.0
2019-07-25 00:00:00,29.0545,13.3315,31.9670590217,1.4344999999999999,-12.8985,12.9780234435,27.62,26.23,38.0903833008,78.22,1.4344999999999999,-12.8985,12.9780234435,1.4344999999999999,-12.8985,12.9780234435,0.0,0.0,0.0,0.0
2019-07-25 00:30:00,29.5345,13.2095,32.3539422714,1.2645,-12.900500000000001,12.9623246565,28.27,26.11,38.4827883605,78.26,1.2645,-12.900500000000001,12.9623246565,1.2645,-12.900500000000001,12.9623246565,0.0,0.0,0.0,0.0
2019-07-25 01:00:00,27.1925,13.436,30.3308119286,1.8525,-13.564,13.6899179052,25.34,27.0,37.0285781526,78.41,1.8525,-13.564,13.6899179052,1.8525,-13.564,13.6899179052,0.0,0.0,0.0,0.0
2019-07-25 01:30:00,28.582,13.4405,31.5844544713,2.192,-13.4995,13.6763066743,26.39,26.94,37.7120100233,78.37,2.192,-13.4995,13.6763066743,2.192,-13.4995,13.6763066743,0.0,0.0,0.0,0.0
2019-07-25 02:00:00,27.613,13.471,30.7236978569,2.553,-13.299,13.5418318554,25.06,26.77,36.6692855125,78.32,2.553,-13.299,13.5418318554,2.553,-13.299,13.5418318554,0.0,0.0,0.0,0.0
2019-07-25 02:30:00,26.6725,13.637,29.9564688381,3.7025,-13.623,14.1171751866,22.97,27.26,35.6472789985,78.4,3.7025,-13.623,14.1171751866,3.7025,-13.623,14.1171751866,0.0,0.0,0.0,0.0
2019-07-25 03:00:00,25.597,13.883,29.1194797,4.297,-13.237,13.9169816411,21.3,27.12,34.4845530637,78.47,4.297,-13.237,13.9169816411,4.297,-13.237,13.9169816411,0.0,0.0,0.0,0.0
2019-07-25 03:30:00,25.52,14.138,29.1745341694,4.53,-13.292,14.0427263735,20.99,27.43,34.5396149371,78.47,4.53,-13.292,14.0427263735,4.53,-13.292,14.0427263735,0.0,0.0,0.0,0.0
2019-07-25 04:00:00,23.6,14.244,27.565404695,4.4,-13.156,13.8722866176,19.2,27.4,33.4574356459,78.51,4.4,-13.156,13.8722866176,4.4,-13.156,13.8722866176,0.0,0.0,0.0,0.0
2019-07-25 04:30:00,23.212,13.7815,26.9949381598,3.302,-12.6385,13.0627288975,19.91,26.42,33.0820872981,78.32,3.302,-12.6385,13.0627288975,3.302,-12.6385,13.0627288975,0.0,0.0,0.0,0.0
2019-07-25 05:00:00,24.569,14.133,28.3439138088,3.419,-13.327,13.7585787783,21.15,27.46,34.660843902,78.56,3.419,-13.327,13.7585787783,3.419,-13.327,13.7585787783,0.0,0.0,0.0,0.0
2019-07-25 05:30:00,22.3875,14.0955,26.4553071519,5.7675,-12.8545,14.0890818189,16.62,26.95,31.6627051908,78.48,5.7675,-12.8545,14.0890818189,5.7675,-12.8545,14.0890818189,0.0,0.0,0.0,0.0
2019-07-25 06:00:00,21.634,14.519,26.0543915108,10.854,-13.011,16.943890846,10.78,27.53,29.5653395042,78.34,10.854,-13.011,16.943890846,10.854,-13.011,16.943890846,0.0,0.0,0.0,0.0
2019-07-25 06:30:00,23.288,14.159,27.2545083427,6.218,-12.231,13.7208193997,17.07,26.39,31.4295561534,78.22,6.218,-12.231,13.7208193997,6.218,-12.231,13.7208193997,0.0,0.0,0.0,0.0
2019-07-25 07:00:00,25.6165,14.0555,29.2192086221,5.2165,-11.7645,12.8691620745,20.4,25.82,32.9064188267,78.11,5.2165,-11.7645,12.8691620745,5.2165,-11.7645,12.8691620745,0.0,0.0,0.0,0.0
2019-07-25 07:30:00,26.5115,14.127,30.0405020139,6.0615,-10.823,12.4048019432,20.45,24.95,32.2599597024,77.76,6.0615,-10.823,12.4048019432,6.0615,-10.823,12.4048019432,0.0,0.0,0.0,0.0
2019-07-25 08:00:00,28.327,13.83,31.5228144207,5.427,-9.48,10.9234943585,22.9,23.31,32.6766904689,77.3,5.427,-9.48,10.9234943585,5.427,-9.48,10.9234943585,0.0,0.0,0.0,0.0
2019-07-25 08:30:00,32.0205,13.838,34.8826986377,1.7005,-9.152,9.3086413751,30.32,22.99,38.0505256205,77.22,1.7005,-9.152,9.3086413751,1.7005,-9.152,9.3086413751,0.0,0.0,0.0,0.0
2019-07-25 09:00:00,31.3905,9.135,32.6926859596,0.47050000000000003,-9.875,9.8862022663,30.92,19.01,36.296370342,77.42,0.47050000000000003,-9.875,9.8862022663,0.47050000000000003,-9.875,9.8862022663,0.0,0.0,0.0,0.0
2019-07-25 09:30:00,31.494,6.6455,32.1874930097,0.074,-10.9245,10.9247506264,31.42,17.57,35.9989069278,77.64,0.074,-10.9245,10.9247506264,0.074,-10.9245,10.9247506264,0.0,0.0,0.0,0.0
2019-07-25 10:00:00,28.9465,6.411,29.6479473699,0.006500000000000001,-9.999,9.9990021127,28.94,16.41,33.268779659,77.64,0.006500000000000001,-9.999,9.9990021127,0.006500000000000001,-9.999,9.9990021127,0.0,0.0,0.0,0.0
2019-07-25 10:30:00,21.701,6.2415,22.580737881,0.001,-9.4285,9.428500053,21.7,15.67,26.7663762956,77.75,0.001,-9.4285,9.428500053,0.001,-9.4285,9.428500053,0.0,0.0,0.0,0.0
2019-07-25 11:00:00,27.65,6.3995,28.3809108425,0.0,-9.6305,9.6305,27.65,16.03,31.9606539357,77.58,0.0,-9.6305,9.6305,0.0,-9.6305,9.6305,0.0,0.0,0.0,0.0
2019-07-25 11:30:00,33.2825,6.683,33.9468304154,0.0325,-10.357,10.357050992,33.25,17.04,37.3620676623,77.47,0.0325,-10.357,10.357050992,0.0325,-10.357,10.357050992,0.0,0.0,0.0,0.0
2019-07-25 12:00:00,34.4305,6.9485,35.1246492153,0.1505,-10.6715,10.6725611968,34.28,17.62,38.543258814,77.41,0.1505,-10.6715,10.6725611968,0.1505,-10.6715,10.6725611968,0.0,0.0,0.0,0.0
2019-07-25 12:30:00,32.829,7.14,33.5964706629,0.149,-10.04,10.0411055666,32.68,17.18,36.9206554655,77.34,0.149,-10.04,10.0411055666,0.149,-10.04,10.0411055666,0.0,0.0,0.0,0.0
2019-07-25 13:00:00,35.3285,7.134,36.0415991356,0.35850000000000004,-10.086,10.092369308,34.97,17.22,38.979857619,77.3,0.35850000000000004,-10.086,10.092369308,0.35850000000000004,-10.086,10.092369308,0.0,0.0,0.0,0.0
2019-07-25 13:30:00,32.604,6.8985,33.3258175931,1.284,-10.1215,10.2026182056,31.32,17.02,35.6457963861,77.36,1.284,-10.1215,10.2026182056,1.284,-10.1215,10.2026182056,0.0,0.0,0.0,0.0
2019-07-25 14:00:00,35.069,7.003,35.7613865783,1.699,-10.137,10.2783933569,33.37,17.14,37.5144838696,77.25,1.699,-10.137,10.2783933569,1.699,-10.137,10.2783933569,0.0,0.0,0.0,0.0
2019-07-25 14:30:00,33.3795,7.2445,34.1566069817,1.8495,-10.3055,10.4701471098,31.53,17.55,36.0852241229,77.29,1.8495,-10.3055,10.4701471098,1.8495,-10.3055,10.4701471098,0.0,0.0,0.0,0.0
2019-07-25 15:00:00,34.4275,7.233,35.1790995514,2.5075000000000003,-10.427,10.724266187,31.92,17.66,36.4796107435,77.33,2.5075000000000003,-10.427,10.724266187,2.5075000000000003,-10.427,10.724266187,0.0,0.0,0.0,0.0
2019-07-25 15:30:00,32.89,7.272,33.6843299473,2.89,-10.268,10.6669547669,30.0,17.54,34.7512819907,77.4,2.89,-10.268,10.6669547669,2.89,-10.268,10.6669547669,0.0,0.0,0.0,0.0
2019-07-25 16:00:00,32.475,7.3875,33.3046660582,2.645,-10.6925,11.0147892059,29.83,18.08,34.8814463576,77.4,2.645,-10.6925,11.0147892059,2.645,-10.6925,11.0147892059,0.0,0.0,0.0,0.0
2019-07-25 16:30:00,31.251,7.1875,32.0668856806,3.831,-10.4325,11.1136680376,27.42,17.62,32.5932631076,77.4,3.831,-10.4325,11.1136680376,3.831,-10.4325,11.1136680376,0.0,0.0,0.0,0.0
2019-07-25 17:00:00,32.014,6.8235,32.7331078306,4.004,-10.4665,11.2062321166,28.01,17.29,32.9166249789,77.5,4.004,-10.4665,11.2062321166,4.004,-10.4665,11.2062321166,0.0,0.0,0.0,0.0
2019-07-25 17:30:00,34.117,6.503,34.7312351925,1.427,-10.867,10.9602927881,32.69,17.37,37.0182792685,77.5,1.427,-10.867,10.9602927881,1.427,-10.867,10.9602927881,0.0,0.0,0.0,0.0
2019-07-25 18:00:00,34.032,6.378,34.6244986679,1.152,-10.742,10.8035951424,32.88,17.12,37.0700526031,77.58,1.152,-10.742,10.8035951424,1.152,-10.742,10.8035951424,0.0,0.0,0.0,0.0
2019-07-25 18:30:00,34.102,6.252,34.6703606558,2.242,-10.768,10.9989266749,31.86,17.02,36.1211849197,77.66,2.242,-10.768,10.9989266749,2.242,-10.768,10.9989266749,0.0,0.0,0.0,0.0
2019-07-25 19:00:00,34.659,6.1455,35.1996228851,2.199,-10.9445,11.1632289796,32.46,17.09,36.6840523934,77.66,2.199,-10.9445,11.1632289796,2.199,-10.9445,11.1632289796,0.0,0.0,0.0,0.0
2019-07-25 19:30:00,37.706,6.1195,38.1993549193,0.996,-11.3405,11.3841537345,36.71,17.46,40.6506543613,77.77,0.996,-11.3405,11.3841537345,0.996,-11.3405,11.3841537345,0.0,0.0,0.0,0.0
2019-07-25 20:00:00,36.4735,6.1155,36.9826383929,1.1535,-11.6345,11.6915419214,35.32,17.75,39.5292916709,77.77,1.1535,-11.6345,11.6915419214,1.1535,-11.6345,11.6915419214,0.0,0.0,0.0,0.0
2019-07-25 20:30:00,36.1895,6.112,36.701995235300004,1.4895,-11.828,11.9214174598,34.7,17.94,39.0632000737,77.77,1.4895,-11.828,11.9214174598,1.4895,-11.828,11.9214174598,0.0,0.0,0.0,0.0
2019-07-25 21:00:00,35.4685,5.971,35.9675872592,2.4285,-11.659,11.9092356283,33.04,17.63,37.4494125455,77.77,2.4285,-11.659,11.9092356283,2.4285,-11.659,11.9092356283,0.0,0.0,0.0,0.0
2019-07-25 21:30:00,33.5425,5.864,34.0512232122,3.9825,-11.836,12.4880423706,29.56,17.7,34.4540795843,77.86,3.9825,-11.836,12.4880423706,3.9825,-11.836,12.4880423706,0.0,0.0,0.0,0.0
2019-07-25 22:00:00,34.995,5.829,35.4771372295,2.515,-11.941,12.2029793903,32.48,17.77,37.0232805138,77.9,2.515,-11.941,12.2029793903,2.515,-11.941,12.2029793903,0.0,0.0,0.0,0.0
2019-07-25 22:30:00,34.8595,5.6685,35.3173701243,2.1095,-12.1915,12.3726578592,32.75,17.86,37.3033792035,78.07,2.1095,-12.1915,12.3726578592,2.1095,-12.1915,12.3726578592,0.0,0.0,0.0,0.0
2019-07-25 23:00:00,33.0055,5.8535,33.5205383683,2.9355,-12.8765,13.2068698979,30.07,18.73,35.426230395,78.24,2.9355,-12.8765,13.2068698979,2.9355,-12.8765,13.2068698979,0.0,0.0,0.0,0.0
2019-07-25 23:30:00,32.718,12.078,34.8761466908,2.768,-10.912,11.2576004548,29.95,22.99,37.7563584049,78.24,2.768,-10.912,11.2576004548,2.768,-10.912,11.2576004548,0.0,0.0,0.0,0.0
2019-07-26 00:00:00,26.8105,12.647,29.6437096068,1.0505,-10.653,10.7046699739,25.76,23.3,34.7342424705,78.32,1.0505,-10.653,10.7046699739,1.0505,-10.653,10.7046699739,0.0,0.0,0.0,0.0
2019-07-26 00:30:00,26.8085,12.4685,29.5661827854,1.0985,-10.4815,10.5389062288,25.71,22.95,34.4631194177,78.42,1.0985,-10.4815,10.5389062288,1.0985,-10.4815,10.5389062288,0.0,0.0,0.0,0.0
2019-07-26 01:00:00,24.107,12.577,27.1905935573,1.717,-10.953,11.0867622866,22.39,23.53,32.4803479045,78.46,1.717,-10.953,11.0867622866,1.717,-10.953,11.0867622866,0.0,0.0,0.0,0.0
2019-07-26 01:30:00,24.3785,12.761,27.5164384187,0.7585000000000001,-11.479,11.5040324778,23.62,24.24,33.8449700842,78.69,0.7585000000000001,-11.479,11.5040324778,0.7585000000000001,-11.479,11.5040324778,0.0,0.0,0.0,0.0
2019-07-26 02:00:00,26.2055,12.848,29.1856014886,0.3755,-11.662,11.6680437199,25.83,24.51,35.6079906763,78.73,0.3755,-11.662,11.6680437199,0.3755,-11.662,11.6680437199,0.0,0.0,0.0,0.0
2019-07-26 02:30:00,26.0915,12.8895,29.1016422647,0.5015000000000001,-12.0605,12.0709221893,25.59,24.95,35.740041969800004,78.91,0.5015000000000001,-12.0605,12.0709221893,0.5015000000000001,-12.0605,12.0709221893,0.0,0.0,0.0,0.0
2019-07-26 03:00:00,24.203,12.9195,27.4353547316,1.513,-12.4005,12.4924604962,22.69,25.32,33.9990955762,78.98,1.513,-12.4005,12.4924604962,1.513,-12.4005,12.4924604962,0.0,0.0,0.0,0.0
2019-07-26 03:30:00,23.9005,12.9065,27.1626884255,1.9505,-12.3735,12.5262904525,21.95,25.28,33.4795594356,78.98,1.9505,-12.3735,12.5262904525,1.9505,-12.3735,12.5262904525,0.0,0.0,0.0,0.0
2019-07-26 04:00:00,23.5015,12.7795,26.7513760861,1.7515,-12.2305,12.3552775161,21.75,25.01,33.1445711995,78.92,1.7515,-12.2305,12.3552775161,1.7515,-12.2305,12.3552775161,0.0,0.0,0.0,0.0
2019-07-26 04:30:00,25.2995,12.6465,28.2842476036,1.1895,-11.8035,11.8632846421,24.11,24.45,34.3379469392,78.92,1.1895,-11.8035,11.8632846421,1.1895,-11.8035,11.8632846421,0.0,0.0,0.0,0.0
