Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-26 05:00:00,23.3645,12.5455,26.5196046445,0.23450000000000001,-11.7245,11.7268448655,23.13,24.27,33.5265536553,78.87,0.23450000000000001,-11.7245,11.7268448655,0.23450000000000001,-11.7245,11.7268448655,0.0,0.0,0.0,0.0
2019-07-26 05:30:00,24.3495,12.3755,27.3139369279,0.28950000000000004,-11.3545,11.3581900187,24.06,23.73,33.7934387123,78.7,0.28950000000000004,-11.3545,11.3581900187,0.28950000000000004,-11.3545,11.3581900187,0.0,0.0,0.0,0.0
2019-07-26 06:00:00,23.1515,12.3645,26.2463866561,0.49150000000000005,-11.1255,11.1363513998,22.66,23.49,32.6382551617,78.7,0.49150000000000005,-11.1255,11.1363513998,0.49150000000000005,-11.1255,11.1363513998,0.0,0.0,0.0,0.0
2019-07-26 06:30:00,22.148,12.5725,25.4676591042,0.398,-11.3575,11.3644714021,21.75,23.93,32.3373994007,78.77,0.398,-11.3575,11.3644714021,0.398,-11.3575,11.3644714021,0.0,0.0,0.0,0.0
2019-07-26 07:00:00,24.3975,12.6865,27.4988234021,1.4075,-10.7535,10.8452209982,22.99,23.44,32.8325098035,78.54,1.4075,-10.7535,10.8452209982,1.4075,-10.7535,10.8452209982,0.0,0.0,0.0,0.0
2019-07-26 07:30:00,24.466,12.525,27.4856468179,2.056,-9.575,9.7932507882,22.41,22.1,31.4740861662,78.17,2.056,-9.575,9.7932507882,2.056,-9.575,9.7932507882,0.0,0.0,0.0,0.0
2019-07-26 08:00:00,24.498,12.8585,27.6675446372,2.898,-9.3215,9.7615965011,21.6,22.18,30.9598514208,78.04,2.898,-9.3215,9.7615965011,2.898,-9.3215,9.7615965011,0.0,0.0,0.0,0.0
2019-07-26 08:30:00,22.4405,13.0855,25.9770350598,2.4405,-8.3445,8.6940623704,20.0,21.43,29.3128794219,77.87,2.4405,-8.3445,8.6940623704,2.4405,-8.3445,8.6940623704,0.0,0.0,0.0,0.0
2019-07-26 09:00:00,23.563,13.356,27.085008861,2.443,-8.134,8.4929503119,21.12,21.49,30.1309558428,77.87,2.443,-8.134,8.4929503119,2.443,-8.134,8.4929503119,0.0,0.0,0.0,0.0
2019-07-26 09:30:00,24.515,13.7265,28.0962991736,2.215,-8.1035,8.4007700391,22.3,21.83,31.2063919734,77.8,2.215,-8.1035,8.4007700391,2.215,-8.1035,8.4007700391,0.0,0.0,0.0,0.0
2019-07-26 10:00:00,22.586,13.507,26.3166571775,4.376,-7.9030000000000005,9.0336473808,18.21,21.41,28.106799889,77.8,4.376,-7.9030000000000005,9.0336473808,4.376,-7.9030000000000005,9.0336473808,0.0,0.0,0.0,0.0
2019-07-26 10:30:00,22.799,13.115,26.3020460421,4.409,-7.725,8.8946560361,18.39,20.84,27.7938428433,77.8,4.409,-7.725,8.8946560361,4.409,-7.725,8.8946560361,0.0,0.0,0.0,0.0
2019-07-26 11:00:00,21.7965,13.3715,25.5711639254,3.3865,-7.3585,8.1003644671,18.41,20.73,27.7247362476,77.8,3.3865,-7.3585,8.1003644671,3.3865,-7.3585,8.1003644671,0.0,0.0,0.0,0.0
2019-07-26 11:30:00,27.1235,13.3035,30.2103850439,4.7035,-7.1165,8.5303859526,22.42,20.42,30.3254480593,77.68,4.7035,-7.1165,8.5303859526,4.7035,-7.1165,8.5303859526,0.0,0.0,0.0,0.0
2019-07-26 12:00:00,25.69,13.5535,29.0460576025,4.82,-7.2165,8.6781491258,20.87,20.77,29.4440112756,77.68,4.82,-7.2165,8.6781491258,4.82,-7.2165,8.6781491258,0.0,0.0,0.0,0.0
2019-07-26 12:30:00,26.425,13.5515,29.6972015054,5.425,-7.0785,8.9182838736,21.0,20.63,29.438017936,77.57,5.425,-7.0785,8.9182838736,5.425,-7.0785,8.9182838736,0.0,0.0,0.0,0.0
2019-07-26 13:00:00,22.8435,13.4425,26.5052126666,4.7235,-7.3675,8.7516574716,18.12,20.81,27.5933053475,77.64,4.7235,-7.3675,8.7516574716,4.7235,-7.3675,8.7516574716,0.0,0.0,0.0,0.0
2019-07-26 13:30:00,21.064,13.8,25.1819795886,3.444,-8.21,8.9031026053,17.62,22.01,28.1940507909,77.89,3.444,-8.21,8.9031026053,3.444,-8.21,8.9031026053,0.0,0.0,0.0,0.0
2019-07-26 14:00:00,22.9505,13.731,26.7444538409,2.3305,-7.879,8.2164390858,20.62,21.61,29.8693237285,77.89,2.3305,-7.879,8.2164390858,2.3305,-7.879,8.2164390858,0.0,0.0,0.0,0.0
2019-07-26 14:30:00,22.864,13.6365,26.6217322549,1.754,-7.9535,8.1446103805,21.11,21.59,30.1953671943,77.89,1.754,-7.9535,8.1446103805,1.754,-7.9535,8.1446103805,0.0,0.0,0.0,0.0
2019-07-26 15:00:00,26.522,13.6785,29.8415456411,2.5620000000000003,-8.2815,8.668741907,23.96,21.96,32.5011261343,77.97,2.5620000000000003,-8.2815,8.668741907,2.5620000000000003,-8.2815,8.668741907,0.0,0.0,0.0,0.0
2019-07-26 15:30:00,26.2485,13.5155,29.5237614897,2.1585,-8.4945,8.7644539191,24.09,22.01,32.630786077,77.94,2.1585,-8.4945,8.7644539191,2.1585,-8.4945,8.7644539191,0.0,0.0,0.0,0.0
2019-07-26 16:00:00,25.2415,13.481,28.6159166068,1.9015,-8.339,8.5530476001,23.34,21.82,31.9510250227,77.82,1.9015,-8.339,8.5530476001,1.9015,-8.339,8.5530476001,0.0,0.0,0.0,0.0
2019-07-26 16:30:00,25.162,13.2325,28.4293035485,1.552,-8.0675,8.2154281842,23.61,21.3,31.7981461724,77.78,1.552,-8.0675,8.2154281842,1.552,-8.0675,8.2154281842,0.0,0.0,0.0,0.0
2019-07-26 17:00:00,25.0125,13.0255,28.2008653502,2.2225,-7.7445,8.0570954134,22.79,20.77,30.834672043,77.69,2.2225,-7.7445,8.0570954134,2.2225,-7.7445,8.0570954134,0.0,0.0,0.0,0.0
2019-07-26 17:30:00,23.0125,12.9255,26.394008913,2.8825000000000003,-7.8945,8.4042808437,20.13,20.82,28.9601329417,77.69,2.8825000000000003,-7.8945,8.4042808437,2.8825000000000003,-7.8945,8.4042808437,0.0,0.0,0.0,0.0
2019-07-26 18:00:00,24.969,12.6355,27.9840458342,3.429,-7.6745,8.4057118229,21.54,20.31,29.6051971789,77.84,3.429,-7.6745,8.4057118229,3.429,-7.6745,8.4057118229,0.0,0.0,0.0,0.0
2019-07-26 18:30:00,28.1325,12.6375,30.8406219538,3.1525,-7.5925,8.2209678566,24.98,20.23,32.144257652,77.9,3.1525,-7.5925,8.2209678566,3.1525,-7.5925,8.2209678566,0.0,0.0,0.0,0.0
2019-07-26 19:00:00,29.1745,12.5165,31.7460898773,2.0445,-7.6135,7.883232998,27.13,20.13,33.7824481055,77.9,2.0445,-7.6135,7.883232998,2.0445,-7.6135,7.883232998,0.0,0.0,0.0,0.0
2019-07-26 19:30:00,29.4315,12.5315,31.9883054334,1.4915,-8.3085,8.441311776,27.94,20.84,34.8561214136,77.9,1.4915,-8.3085,8.441311776,1.4915,-8.3085,8.441311776,0.0,0.0,0.0,0.0
2019-07-26 20:00:00,28.234,12.4255,30.8472333646,1.294,-8.0245,8.1281631535,26.94,20.45,33.8225679096,77.87,1.294,-8.0245,8.1281631535,1.294,-8.0245,8.1281631535,0.0,0.0,0.0,0.0
2019-07-26 20:30:00,26.9605,12.428,29.6870972688,0.5605,-8.302,8.3208992453,26.4,20.73,33.5662464389,77.92,0.5605,-8.302,8.3208992453,0.5605,-8.302,8.3208992453,0.0,0.0,0.0,0.0
2019-07-26 21:00:00,29.012,12.383,31.5441727265,0.462,-8.397,8.4096999352,28.55,20.78,35.3116255644,77.92,0.462,-8.397,8.4096999352,0.462,-8.397,8.4096999352,0.0,0.0,0.0,0.0
2019-07-26 21:30:00,29.6035,12.3685,32.0834381652,0.5135000000000001,-8.7715,8.7865177687,29.09,21.14,35.9600848164,78.02,0.5135000000000001,-8.7715,8.7865177687,0.5135000000000001,-8.7715,8.7865177687,0.0,0.0,0.0,0.0
2019-07-26 22:00:00,28.72,10.9415,30.7336106283,0.46,-9.1185,9.130095413,28.26,20.06,34.6558970451,78.17,0.46,-9.1185,9.130095413,0.46,-9.1185,9.130095413,0.0,0.0,0.0,0.0
2019-07-26 22:30:00,27.554,9.9445,29.2936169882,0.28400000000000003,-9.4055,9.4097867271,27.27,19.35,33.4376344857,78.23,0.28400000000000003,-9.4055,9.4097867271,0.28400000000000003,-9.4055,9.4097867271,0.0,0.0,0.0,0.0
2019-07-26 23:00:00,25.398,9.8295,27.2337561539,1.048,-10.1805,10.234299402,24.35,20.01,31.5170207983,78.35,1.048,-10.1805,10.234299402,1.048,-10.1805,10.234299402,0.0,0.0,0.0,0.0
2019-07-26 23:30:00,26.288,9.7155,28.025878831,2.258,-10.2945,10.5392264541,24.03,20.01,31.2704493092,78.49,2.258,-10.2945,10.5392264541,2.258,-10.2945,10.5392264541,0.0,0.0,0.0,0.0
2019-07-27 00:00:00,24.661,9.872,26.5635333681,2.041,-11.188,11.372643712,22.62,21.06,30.9061158996,78.73,2.041,-11.188,11.372643712,2.041,-11.188,11.372643712,0.0,0.0,0.0,0.0
2019-07-27 00:30:00,23.614,9.5155,25.459099282,2.734,-10.7445,11.0868857778,20.88,20.26,29.0936762888,78.53,2.734,-10.7445,11.0868857778,2.734,-10.7445,11.0868857778,0.0,0.0,0.0,0.0
2019-07-27 01:00:00,22.9815,9.539,24.8825614286,2.5915,-10.971,11.2729194644,20.39,20.51,28.9207918287,78.62,2.5915,-10.971,11.2729194644,2.5915,-10.971,11.2729194644,0.0,0.0,0.0,0.0
2019-07-27 01:30:00,21.2085,9.5635,23.2650167526,1.6285,-11.0765,11.1955734333,19.58,20.64,28.4497100161,78.62,1.6285,-11.0765,11.1955734333,1.6285,-11.0765,11.1955734333,0.0,0.0,0.0,0.0
2019-07-27 02:00:00,20.876,9.55,22.9566956681,2.296,-11.03,11.2664331534,18.58,20.58,27.7263917595,78.62,2.296,-11.03,11.2664331534,2.296,-11.03,11.2664331534,0.0,0.0,0.0,0.0
2019-07-27 02:30:00,18.767,9.2225,20.9106383272,2.8970000000000002,-10.3075,10.7068746724,15.87,19.53,25.1650114246,78.4,2.8970000000000002,-10.3075,10.7068746724,2.8970000000000002,-10.3075,10.7068746724,0.0,0.0,0.0,0.0
2019-07-27 03:00:00,20.0405,9.2385,22.0674312619,3.1405,-10.5815,11.0377027728,16.9,19.82,26.0469268821,78.4,3.1405,-10.5815,11.0377027728,3.1405,-10.5815,11.0377027728,0.0,0.0,0.0,0.0
2019-07-27 03:30:00,19.1905,9.545,21.4332059023,2.5305,-11.495,11.7702359896,16.66,21.04,26.8372353271,78.72,2.5305,-11.495,11.7702359896,2.5305,-11.495,11.7702359896,0.0,0.0,0.0,0.0
2019-07-27 04:00:00,20.704,9.1545,22.6375901158,2.284,-10.3355,10.584857875800001,18.42,19.49,26.8170934294,78.57,2.284,-10.3355,10.584857875800001,2.284,-10.3355,10.584857875800001,0.0,0.0,0.0,0.0
2019-07-27 04:30:00,19.824,9.3515,21.9189764417,2.094,-11.0485,11.2451851141,17.73,20.4,27.0280021459,78.74,2.094,-11.0485,11.2451851141,2.094,-11.0485,11.2451851141,0.0,0.0,0.0,0.0
2019-07-27 05:00:00,20.848,9.202,22.7885038561,1.198,-10.518,10.5860062346,19.65,19.72,27.8388379786,78.66,1.198,-10.518,10.5860062346,1.198,-10.518,10.5860062346,0.0,0.0,0.0,0.0
2019-07-27 05:30:00,21.243,9.1845,23.1434675287,0.883,-10.5655,10.60233367,20.36,19.75,28.3653327144,78.66,0.883,-10.5655,10.60233367,0.883,-10.5655,10.60233367,0.0,0.0,0.0,0.0
2019-07-27 06:00:00,19.517,9.1065,21.5369828725,1.657,-10.9735,11.097898506,17.86,20.08,26.8735185638,78.81,1.657,-10.9735,11.097898506,1.657,-10.9735,11.097898506,0.0,0.0,0.0,0.0
2019-07-27 06:30:00,20.9215,9.428,22.9476871656,0.8615,-11.122,11.1553156051,20.06,20.55,28.7176966347,78.94,0.8615,-11.122,11.1553156051,0.8615,-11.122,11.1553156051,0.0,0.0,0.0,0.0
2019-07-27 07:00:00,20.7485,9.5815,22.8540017174,0.5785,-11.1485,11.163499205,20.17,20.73,28.9233780876,78.99,0.5785,-11.1485,11.163499205,0.5785,-11.1485,11.163499205,0.0,0.0,0.0,0.0
2019-07-27 07:30:00,20.8845,9.512,22.948648854600002,0.3145,-10.338,10.3427827131,20.57,19.85,28.5857901762,78.71,0.3145,-10.338,10.3427827131,0.3145,-10.338,10.3427827131,0.0,0.0,0.0,0.0
2019-07-27 08:00:00,21.111,9.4895,23.145732463,0.131,-10.1305,10.1313469613,20.98,19.62,28.7246375086,78.62,0.131,-10.1305,10.1313469613,0.131,-10.1305,10.1313469613,0.0,0.0,0.0,0.0
2019-07-27 08:30:00,22.696,9.712,24.6866636061,0.066,-9.918,9.9182195983,22.63,19.63,29.9575332763,78.49,0.066,-9.918,9.9182195983,0.066,-9.918,9.9182195983,0.0,0.0,0.0,0.0
2019-07-27 09:00:00,23.6355,10.139,25.7184016076,0.0155,-9.981,9.9810120354,23.62,20.12,31.0277101959,78.54,0.0155,-9.981,9.9810120354,0.0155,-9.981,9.9810120354,0.0,0.0,0.0,0.0
2019-07-27 09:30:00,24.136,10.225,26.2125374773,0.006,-9.475,9.4750018997,24.13,19.7,31.1503916508,78.38,0.006,-9.475,9.4750018997,0.006,-9.475,9.4750018997,0.0,0.0,0.0,0.0
2019-07-27 10:00:00,23.1705,10.489,25.4340557373,0.21050000000000002,-9.831,9.8332533401,22.96,20.32,30.6604631407,78.38,0.21050000000000002,-9.831,9.8332533401,0.21050000000000002,-9.831,9.8332533401,0.0,0.0,0.0,0.0
2019-07-27 10:30:00,22.6885,10.5685,25.0292074285,0.14850000000000002,-9.211500000000001,9.2126969178,22.54,19.78,29.9883310639,78.24,0.14850000000000002,-9.211500000000001,9.2126969178,0.14850000000000002,-9.211500000000001,9.2126969178,0.0,0.0,0.0,0.0
2019-07-27 11:00:00,24.4015,10.6245,26.6141541759,0.061500000000000006,-8.8655,8.8657133103,24.34,19.49,31.1816564666,78.17,0.061500000000000006,-8.8655,8.8657133103,0.061500000000000006,-8.8655,8.8657133103,0.0,0.0,0.0,0.0
2019-07-27 11:30:00,23.0735,10.781,25.4679477628,0.1135,-8.649000000000001,8.6497446928,22.96,19.43,30.0780069154,78.1,0.1135,-8.649000000000001,8.6497446928,0.1135,-8.649000000000001,8.6497446928,0.0,0.0,0.0,0.0
2019-07-27 12:00:00,22.0345,10.873,24.5711481061,0.0245,-8.577,8.5770349918,22.01,19.45,29.3724803175,78.0,0.0245,-8.577,8.5770349918,0.0245,-8.577,8.5770349918,0.0,0.0,0.0,0.0
2019-07-27 12:30:00,23.368,10.623,25.6692725452,0.248,-8.557,8.5605930285,23.12,19.18,30.0400865511,78.07,0.248,-8.557,8.5605930285,0.248,-8.557,8.5605930285,0.0,0.0,0.0,0.0
2019-07-27 13:00:00,20.2775,10.743,22.9475283037,0.14750000000000002,-8.497,8.4982801348,20.13,19.24,27.8459063419,78.03,0.14750000000000002,-8.497,8.4982801348,0.14750000000000002,-8.497,8.4982801348,0.0,0.0,0.0,0.0
2019-07-27 13:30:00,21.0935,10.703,23.6535399306,0.3035,-8.847,8.8522043159,20.79,19.55,28.5381604172,78.03,0.3035,-8.847,8.8522043159,0.3035,-8.847,8.8522043159,0.0,0.0,0.0,0.0
2019-07-27 14:00:00,21.52,10.941,24.1415799193,0.16,-9.089,9.0904081867,21.36,20.03,29.2822557191,78.18,0.16,-9.089,9.0904081867,0.16,-9.089,9.0904081867,0.0,0.0,0.0,0.0
2019-07-27 14:30:00,21.6155,10.8885,24.2030839461,0.0655,-9.1815,9.1817336326,21.55,20.07,29.4483853547,78.18,0.0655,-9.1815,9.1817336326,0.0655,-9.1815,9.1817336326,0.0,0.0,0.0,0.0
2019-07-27 15:00:00,20.2895,11.477,23.3106271741,0.8295,-8.933,8.9714301675,19.46,20.41,28.200349288600002,78.07,0.8295,-8.933,8.9714301675,0.8295,-8.933,8.9714301675,0.0,0.0,0.0,0.0
2019-07-27 15:30:00,20.09,11.197,22.9995849745,4.24,-8.903,9.8610855893,15.85,20.1,25.5975096445,78.13,4.24,-8.903,9.8610855893,4.24,-8.903,9.8610855893,0.0,0.0,0.0,0.0
2019-07-27 16:00:00,20.255,10.9,23.0016309204,6.015,-9.34,11.1092675276,14.24,20.24,24.7474281492,78.2,6.015,-9.34,11.1092675276,6.015,-9.34,11.1092675276,0.0,0.0,0.0,0.0
2019-07-27 16:30:00,19.2585,10.8515,22.105313264,5.6285,-9.4585,11.0065087335,13.63,20.31,24.4596197845,78.25,5.6285,-9.4585,11.0065087335,5.6285,-9.4585,11.0065087335,0.0,0.0,0.0,0.0
2019-07-27 17:00:00,18.6255,10.7515,21.5059062236,4.8755,-9.1085,10.3312764216,13.75,19.86,24.1553741432,78.25,4.8755,-9.1085,10.3312764216,4.8755,-9.1085,10.3312764216,0.0,0.0,0.0,0.0
2019-07-27 17:30:00,17.112,10.862,20.2682902091,5.382,-9.318,10.7606248889,11.73,20.18,23.3414930971,78.3,5.382,-9.318,10.7606248889,5.382,-9.318,10.7606248889,0.0,0.0,0.0,0.0
2019-07-27 18:00:00,18.551,10.7665,21.4489422408,5.681,-9.4135,10.9948962364,12.87,20.18,23.9346882161,78.3,5.681,-9.4135,10.9948962364,5.681,-9.4135,10.9948962364,0.0,0.0,0.0,0.0
2019-07-27 18:30:00,19.462,10.525,22.1256653911,5.022,-9.045,10.3456516953,14.44,19.57,24.3207421762,78.3,5.022,-9.045,10.3456516953,5.022,-9.045,10.3456516953,0.0,0.0,0.0,0.0
2019-07-27 19:00:00,19.897,10.721,22.6015585746,4.557,-9.379,10.4274584631,15.34,20.1,25.2848887678,78.37,4.557,-9.379,10.4274584631,4.557,-9.379,10.4274584631,0.0,0.0,0.0,0.0
2019-07-27 19:30:00,21.5825,10.3685,23.9438948064,4.2525,-9.0715,10.0187757985,17.33,19.44,26.0430892945,78.46,4.2525,-9.0715,10.0187757985,4.2525,-9.0715,10.0187757985,0.0,0.0,0.0,0.0
2019-07-27 20:00:00,25.7055,10.263,27.6785458298,2.6855,-9.477,9.8501491994,23.02,19.74,30.3247093968,78.68,2.6855,-9.477,9.8501491994,2.6855,-9.477,9.8501491994,0.0,0.0,0.0,0.0
2019-07-27 20:30:00,23.62,10.1145,25.6945035027,2.11,-9.3455,9.5807343273,21.51,19.46,29.0064079127,78.68,2.11,-9.3455,9.5807343273,2.11,-9.3455,9.5807343273,0.0,0.0,0.0,0.0
2019-07-27 21:00:00,24.6515,9.5035,26.4199349829,1.0315,-8.3065,8.3703007413,23.62,17.81,29.5820976268,78.45,1.0315,-8.3065,8.3703007413,1.0315,-8.3065,8.3703007413,0.0,0.0,0.0,0.0
2019-07-27 21:30:00,23.0985,8.889,24.7498489541,1.0885,-6.881,6.9665625132,22.01,15.77,27.0764288635,78.03,1.0885,-6.881,6.9665625132,1.0885,-6.881,6.9665625132,0.0,0.0,0.0,0.0
2019-07-27 22:00:00,24.0495,9.04,25.6924123089,2.8495,-7.18,7.7247686211,21.2,16.22,26.6932276055,78.08,2.8495,-7.18,7.7247686211,2.8495,-7.18,7.7247686211,0.0,0.0,0.0,0.0
2019-07-27 22:30:00,22.7195,9.303,24.5503867434,4.4495000000000005,-7.857,9.0294240819,18.27,17.16,25.0650852781,78.2,4.4495000000000005,-7.857,9.0294240819,4.4495000000000005,-7.857,9.0294240819,0.0,0.0,0.0,0.0
2019-07-27 23:00:00,21.237,9.9375,23.447048327,5.227,-8.4325,9.9211181451,16.01,18.37,24.367539884,78.37,5.227,-8.4325,9.9211181451,5.227,-8.4325,9.9211181451,0.0,0.0,0.0,0.0
2019-07-27 23:30:00,19.813,9.4835,21.9656946453,9.293,-7.3265,11.8337420645,10.52,16.81,19.8304437671,78.05,9.293,-7.3265,11.8337420645,9.293,-7.3265,11.8337420645,0.0,0.0,0.0,0.0
2019-07-28 00:00:00,19.5685,9.919,21.9388412012,9.5285,-7.891,12.3717498055,10.04,17.81,20.4449920518,78.23,9.5285,-7.891,12.3717498055,9.5285,-7.891,12.3717498055,0.0,0.0,0.0,0.0
2019-07-28 00:30:00,18.3945,9.83,20.8563306996,12.6145,-8.07,14.9749961686,5.78,17.9,18.8100611376,78.12,12.6145,-8.07,14.9749961686,12.6145,-8.07,14.9749961686,0.0,0.0,0.0,0.0
2019-07-28 01:00:00,17.062,10.0145,19.7838836999,12.782,-8.9655,15.6128060979,4.28,18.98,19.4565875734,78.43,12.782,-8.9655,15.6128060979,12.782,-8.9655,15.6128060979,0.0,0.0,0.0,0.0
2019-07-28 01:30:00,16.188,9.9405,18.9964439896,12.748,-8.7995,15.4900840621,3.44,18.74,19.0531152308,78.38,12.748,-8.7995,15.4900840621,12.748,-8.7995,15.4900840621,0.0,0.0,0.0,0.0
2019-07-28 02:00:00,14.8725,9.8595,17.8437943415,12.8525,-9.1405,15.771350497,2.02,19.0,19.1070772229,78.53,12.8525,-9.1405,15.771350497,12.8525,-9.1405,15.771350497,0.0,0.0,0.0,0.0
2019-07-28 02:30:00,17.0495,9.748,19.639474388300002,11.2095,-9.422,14.6433252457,5.84,19.17,20.0398228535,78.53,11.2095,-9.422,14.6433252457,11.2095,-9.422,14.6433252457,0.0,0.0,0.0,0.0
2019-07-28 03:00:00,14.8805,10.18,18.0294669985,10.9205,-10.86,15.4011986628,3.96,21.04,21.409418488100002,78.92,10.9205,-10.86,15.4011986628,10.9205,-10.86,15.4011986628,0.0,0.0,0.0,0.0
2019-07-28 03:30:00,13.348,10.181,16.7875508934,11.568,-10.139,15.382390744,1.78,20.32,20.3978136083,78.92,11.568,-10.139,15.382390744,11.568,-10.139,15.382390744,0.0,0.0,0.0,0.0
2019-07-28 04:00:00,11.5755,11.0895,16.030259215,17.485500000000002,-10.5405,20.4167786514,-5.91,21.63,22.4228677916,78.76,17.485500000000002,-10.5405,20.4167786514,17.485500000000002,-10.5405,20.4167786514,0.0,0.0,0.0,0.0
2019-07-28 04:30:00,11.1705,10.949,15.6416326274,17.3105,-10.341,20.1640693128,-6.14,21.29,22.157700693,78.76,17.3105,-10.341,20.1640693128,17.3105,-10.341,20.1640693128,0.0,0.0,0.0,0.0
2019-07-28 05:00:00,11.656,10.3035,15.5571349628,12.686,-10.0665,16.1947219257,-1.03,20.37,20.3960241224,78.89,12.686,-10.0665,16.1947219257,12.686,-10.0665,16.1947219257,0.0,0.0,0.0,0.0
2019-07-28 05:30:00,12.2335,10.663499999999999,16.2286399461,14.1635,-10.4965,17.6289887543,-1.9300000000000002,21.16,21.2478351838,78.89,14.1635,-10.4965,17.6289887543,14.1635,-10.4965,17.6289887543,0.0,0.0,0.0,0.0
2019-07-28 06:00:00,11.421,10.415,15.4567611743,13.781,-9.965,17.0063866239,-2.36,20.38,20.5161887299,78.82,13.781,-9.965,17.0063866239,13.781,-9.965,17.0063866239,0.0,0.0,0.0,0.0
2019-07-28 06:30:00,11.4385,10.17,15.3058218417,13.1685,-9.79,16.4089454948,-1.73,19.96,20.034832168,78.96,13.1685,-9.79,16.4089454948,13.1685,-9.79,16.4089454948,0.0,0.0,0.0,0.0
2019-07-28 07:00:00,8.4585,15.4675,17.6292307972,13.0185,-9.1325,15.9023236824,-4.5600000000000005,24.6,25.0190647307,78.87,13.0185,-9.1325,15.9023236824,13.0185,-9.1325,15.9023236824,0.0,0.0,0.0,0.0
2019-07-28 07:30:00,8.344,18.957,20.7120782395,13.154,-9.643,16.3099713366,-4.8100000000000005,28.6,29.0016568492,79.07,13.154,-9.643,16.3099713366,13.154,-9.643,16.3099713366,0.0,0.0,0.0,0.0
2019-07-28 08:00:00,9.1485,18.4275,20.5734734185,10.6285,-8.9125,13.870748664,-1.48,27.34,27.3800292184,78.98,10.6285,-8.9125,13.870748664,10.6285,-8.9125,13.870748664,0.0,0.0,0.0,0.0
2019-07-28 08:30:00,13.1745,17.8965,22.2227847602,7.3945,-8.1335,10.9923815663,5.78,26.03,26.6640075758,78.84,7.3945,-8.1335,10.9923815663,7.3945,-8.1335,10.9923815663,0.0,0.0,0.0,0.0
2019-07-28 09:00:00,13.5875,17.786,22.3821793454,6.8575,-7.604,10.2394395477,6.73,25.39,26.2668041452,78.63,6.8575,-7.604,10.2394395477,6.8575,-7.604,10.2394395477,0.0,0.0,0.0,0.0
2019-07-28 09:30:00,13.577,18.0005,22.5466833315,7.967,-6.7295,10.4287707449,5.61,24.73,25.3583319641,78.32,7.967,-6.7295,10.4287707449,7.967,-6.7295,10.4287707449,0.0,0.0,0.0,0.0
2019-07-28 10:00:00,14.2185,18.4045,23.2570712365,6.8085,-6.5655,9.4584069748,7.41,24.97,26.0462857237,78.32,6.8085,-6.5655,9.4584069748,6.8085,-6.5655,9.4584069748,0.0,0.0,0.0,0.0
2019-07-28 10:30:00,15.5615,18.4335,24.1237270027,6.0515,-6.1265,8.6113096855,9.51,24.56,26.3369265481,78.32,6.0515,-6.1265,8.6113096855,6.0515,-6.1265,8.6113096855,0.0,0.0,0.0,0.0
2019-07-28 11:00:00,15.0185,18.3185,23.6880304057,5.5885,-5.6815,7.9693647488,9.43,24.0,25.7861377488,78.16,5.5885,-5.6815,7.9693647488,5.5885,-5.6815,7.9693647488,0.0,0.0,0.0,0.0
2019-07-28 11:30:00,17.2655,18.4135,25.2419189544,4.7555,-5.2865,7.1106864999,12.51,23.7,26.7990690137,78.03,4.7555,-5.2865,7.1106864999,4.7555,-5.2865,7.1106864999,0.0,0.0,0.0,0.0
2019-07-28 12:00:00,16.765,12.9985,21.2138216088,4.505,-6.2315,7.6893834116,12.26,19.23,22.8057120038,78.17,4.505,-6.2315,7.6893834116,4.505,-6.2315,7.6893834116,0.0,0.0,0.0,0.0
2019-07-28 12:30:00,15.1255,10.539,18.435055499,6.1755,-5.311,8.1451532367,8.95,15.85,18.202335015,77.97,6.1755,-5.311,8.1451532367,6.1755,-5.311,8.1451532367,0.0,0.0,0.0,0.0
2019-07-28 13:00:00,16.81,10.742,19.9491018344,5.43,-6.388,8.3839992844,11.38,17.13,20.5655367059,78.38,5.43,-6.388,8.3839992844,5.43,-6.388,8.3839992844,0.0,0.0,0.0,0.0
2019-07-28 13:30:00,15.6605,10.5025,18.8561333921,4.1405,-6.4275,7.6456848287,11.52,16.93,20.477678091,78.38,4.1405,-6.4275,7.6456848287,4.1405,-6.4275,7.6456848287,0.0,0.0,0.0,0.0
2019-07-28 14:00:00,14.255,10.609,17.7695218281,5.585,-6.261,8.3900146603,8.67,16.87,18.967493245,78.38,5.585,-6.261,8.3900146603,5.585,-6.261,8.3900146603,0.0,0.0,0.0,0.0
2019-07-28 14:30:00,14.213,10.598,17.7292688231,5.183,-6.642,8.4249423143,9.03,17.24,19.4617188347,78.43,5.183,-6.642,8.4249423143,5.183,-6.642,8.4249423143,0.0,0.0,0.0,0.0
2019-07-28 15:00:00,14.8,10.731,18.2809835895,4.8100000000000005,-6.789,8.320253662,9.99,17.52,20.1680564259,78.43,4.8100000000000005,-6.789,8.320253662,4.8100000000000005,-6.789,8.320253662,0.0,0.0,0.0,0.0
2019-07-28 15:30:00,13.927,10.766,17.6030703288,4.067,-6.604,7.7558561745,9.86,17.37,19.9733948041,78.43,4.067,-6.604,7.7558561745,4.067,-6.604,7.7558561745,0.0,0.0,0.0,0.0
2019-07-28 16:00:00,13.4905,11.1815,17.5219728484,4.6405,-7.5185,8.8352748967,8.85,18.7,20.6884629685,78.69,4.6405,-7.5185,8.8352748967,4.6405,-7.5185,8.8352748967,0.0,0.0,0.0,0.0
2019-07-28 16:30:00,13.431,11.046,17.3898210744,3.761,-7.424,8.3223132001,9.67,18.47,20.8482565218,78.65,3.761,-7.424,8.3223132001,3.761,-7.424,8.3223132001,0.0,0.0,0.0,0.0
2019-07-28 17:00:00,14.3865,10.7795,17.9769019161,2.6965,-7.3805,7.8576645703,11.69,18.16,21.5972614005,78.72,2.6965,-7.3805,7.8576645703,2.6965,-7.3805,7.8576645703,0.0,0.0,0.0,0.0
2019-07-28 17:30:00,15.2055,10.6085,18.5404288651,3.4855,-7.5215,8.2898535874,11.72,18.13,21.5883139684,78.72,3.4855,-7.5215,8.2898535874,3.4855,-7.5215,8.2898535874,0.0,0.0,0.0,0.0
2019-07-28 18:00:00,15.5555,10.0865,18.5394461217,2.5055,-6.6635,7.1189720115,13.05,16.75,21.2335818928,78.56,2.5055,-6.6635,7.1189720115,2.5055,-6.6635,7.1189720115,0.0,0.0,0.0,0.0
2019-07-28 18:30:00,15.9395,10.0285,18.8318472939,1.9495,-6.8715,7.1426929445,13.99,16.9,21.939236541,78.65,1.9495,-6.8715,7.1426929445,1.9495,-6.8715,7.1426929445,0.0,0.0,0.0,0.0
2019-07-28 19:00:00,17.4535,9.8205,20.0266543012,2.2135,-6.6795,7.036711057,15.24,16.5,22.4612466261,78.54,2.2135,-6.6795,7.036711057,2.2135,-6.6795,7.036711057,0.0,0.0,0.0,0.0
2019-07-28 19:30:00,18.073,9.9455,20.628773576,1.8130000000000002,-7.4245,7.6426545944,16.26,17.37,23.7929506367,78.67,1.8130000000000002,-7.4245,7.6426545944,1.8130000000000002,-7.4245,7.6426545944,0.0,0.0,0.0,0.0
2019-07-28 20:00:00,19.36,9.764,21.682834132099998,1.11,-7.346,7.4293886693,18.25,17.11,25.0162866949,78.67,1.11,-7.346,7.4293886693,1.11,-7.346,7.4293886693,0.0,0.0,0.0,0.0
2019-07-28 20:30:00,17.985,9.725999999999999,20.4464006857,0.785,-7.424,7.465386862,17.2,17.15,24.2891436654,78.67,0.785,-7.424,7.465386862,0.785,-7.424,7.465386862,0.0,0.0,0.0,0.0
2019-07-28 21:00:00,19.13,9.8155,21.5011846243,0.35000000000000003,-7.7945,7.8023541479,18.78,17.61,25.7449121187,78.8,0.35000000000000003,-7.7945,7.8023541479,0.35000000000000003,-7.7945,7.8023541479,0.0,0.0,0.0,0.0
2019-07-28 21:30:00,21.6385,8.9105,23.4013181787,0.1085,-5.5295,5.5305643925,21.53,14.44,25.9240139639,78.18,0.1085,-5.5295,5.5305643925,0.1085,-5.5295,5.5305643925,0.0,0.0,0.0,0.0
2019-07-28 22:00:00,21.868,8.7455,23.5519254892,0.198,-4.9845,4.9884310409,21.67,13.73,25.6534948886,78.06,0.198,-4.9845,4.9884310409,0.198,-4.9845,4.9884310409,0.0,0.0,0.0,0.0
2019-07-28 22:30:00,21.695,8.4785,23.2928741732,0.085,-4.7015,4.702268309,21.61,13.18,25.3121413555,77.94,0.085,-4.7015,4.702268309,0.085,-4.7015,4.702268309,0.0,0.0,0.0,0.0
2019-07-28 23:00:00,21.1135,8.513,22.7651279647,0.0835,-5.447,5.4476399707,21.03,13.96,25.2416817982,78.11,0.0835,-5.447,5.4476399707,0.0835,-5.447,5.4476399707,0.0,0.0,0.0,0.0
2019-07-28 23:30:00,18.3265,8.822,20.3393285595,0.0665,-6.318,6.3183499626,18.26,15.14,23.7201854967,78.45,0.0665,-6.318,6.3183499626,0.0665,-6.318,6.3183499626,0.0,0.0,0.0,0.0
2019-07-29 00:00:00,18.92,8.9145,20.9149398816,0.0,-6.9555,6.9555,18.92,15.87,24.6946006244,78.59,0.0,-6.9555,6.9555,0.0,-6.9555,6.9555,0.0,0.0,0.0,0.0
2019-07-29 00:30:00,19.49,11.327,22.5424273094,0.0,-7.913,7.913,19.49,19.24,27.3868161713,78.89,0.0,-7.913,7.913,0.0,-7.913,7.913,0.0,0.0,0.0,0.0
2019-07-29 01:00:00,18.03,13.9885,22.8201453161,0.07,-6.8015,6.8018602051,17.96,20.79,27.4733634635,78.6,0.07,-6.8015,6.8018602051,0.07,-6.8015,6.8018602051,0.0,0.0,0.0,0.0
2019-07-29 01:30:00,17.2875,14.1025,22.3100462236,0.2175,-7.1075,7.1108271319,17.07,21.21,27.2258884153,78.75,0.2175,-7.1075,7.1108271319,0.2175,-7.1075,7.1108271319,0.0,0.0,0.0,0.0
2019-07-29 02:00:00,17.56,14.271,22.6277493578,0.23,-7.589,7.5924845077,17.33,21.86,27.8960301835,78.83,0.23,-7.589,7.5924845077,0.23,-7.589,7.5924845077,0.0,0.0,0.0,0.0
2019-07-29 02:30:00,17.6285,14.1315,22.5934349867,0.0785,-7.5485,7.5489081661,17.55,21.68,27.8930977125,78.83,0.0785,-7.5485,7.5489081661,0.0785,-7.5485,7.5489081661,0.0,0.0,0.0,0.0
2019-07-29 03:00:00,16.228,14.259,21.6024782143,0.078,-7.961,7.9613821036,16.15,22.22,27.4690899012,78.83,0.078,-7.961,7.9613821036,0.078,-7.961,7.9613821036,0.0,0.0,0.0,0.0
2019-07-29 03:30:00,16.076,14.035,21.3405482826,0.186,-7.585,7.587280211,15.89,21.62,26.8312597542,78.75,0.186,-7.585,7.587280211,0.186,-7.585,7.587280211,0.0,0.0,0.0,0.0
2019-07-29 04:00:00,16.96,14.004,21.9943996508,0.2,-7.786,7.7885682895,16.76,21.79,27.4900291015,78.75,0.2,-7.786,7.7885682895,0.2,-7.786,7.7885682895,0.0,0.0,0.0,0.0
2019-07-29 04:30:00,16.191,13.828,21.2923006037,0.041,-7.452,7.4521127877,16.15,21.28,26.7144324289,78.7,0.041,-7.452,7.4521127877,0.041,-7.452,7.4521127877,0.0,0.0,0.0,0.0
2019-07-29 05:00:00,15.383,14.1445,20.8974536547,0.343,-8.0555,8.0627990952,15.04,22.2,26.8149510535,78.87,0.343,-8.0555,8.0627990952,0.343,-8.0555,8.0627990952,0.0,0.0,0.0,0.0
2019-07-29 05:30:00,15.875,14.167,21.2772064426,0.085,-7.8629999999999995,7.8634594168,15.79,22.03,27.1043354466,78.91,0.085,-7.8629999999999995,7.8634594168,0.085,-7.8629999999999995,7.8634594168,0.0,0.0,0.0,0.0
2019-07-29 06:00:00,17.3875,14.366,22.5545364007,0.0175,-8.094,8.0940189183,17.37,22.46,28.3931065578,78.95,0.0175,-8.094,8.0940189183,0.0175,-8.094,8.0940189183,0.0,0.0,0.0,0.0
2019-07-29 06:30:00,18.03,14.3145,23.0214206827,0.0,-7.4755,7.4755,18.03,21.79,28.2822382424,78.8,0.0,-7.4755,7.4755,0.0,-7.4755,7.4755,0.0,0.0,0.0,0.0
2019-07-29 07:00:00,19.66,14.2225,24.2651005819,0.0,-6.8075,6.8075,19.66,21.03,28.7884785982,78.62,0.0,-6.8075,6.8075,0.0,-6.8075,6.8075,0.0,0.0,0.0,0.0
2019-07-29 07:30:00,20.771,14.187,25.1536361189,0.911,-5.373,5.449683477,19.86,19.56,27.8749565022,78.28,0.911,-5.373,5.449683477,0.911,-5.373,5.449683477,0.0,0.0,0.0,0.0
2019-07-29 08:00:00,21.2925,14.015,25.4909941205,1.5625,-4.665,4.9197186149,19.73,18.68,27.1701177767,77.97,1.5625,-4.665,4.9197186149,1.5625,-4.665,4.9197186149,0.0,0.0,0.0,0.0
2019-07-29 08:30:00,22.482,13.8775,26.4201690049,0.332,-2.5025,2.5244267171,22.15,16.38,27.548627915,77.75,0.332,-2.5025,2.5244267171,0.332,-2.5025,2.5244267171,0.0,0.0,0.0,0.0
2019-07-29 09:00:00,20.0275,14.23,24.5681431177,0.1275,-2.42,2.4233564018,19.9,16.65,25.9467242634,77.84,0.1275,-2.42,2.4233564018,0.1275,-2.42,2.4233564018,0.0,0.0,0.0,0.0
2019-07-29 09:30:00,19.7755,15.0275,24.8373943178,1.2955,-2.8525,3.1329022487,18.48,17.88,25.7139028543,77.84,1.2955,-2.8525,3.1329022487,1.2955,-2.8525,3.1329022487,0.0,0.0,0.0,0.0
2019-07-29 10:00:00,18.993,15.1105,24.2705842379,1.483,-2.6395,3.0275814192,17.51,17.75,24.9331626554,77.84,1.483,-2.6395,3.0275814192,1.483,-2.6395,3.0275814192,0.0,0.0,0.0,0.0
2019-07-29 10:30:00,19.3415,15.002,24.477614799,1.8915000000000002,-2.738,3.3278245522,17.45,17.74,24.883932567,77.75,1.8915000000000002,-2.738,3.3278245522,1.8915000000000002,-2.738,3.3278245522,0.0,0.0,0.0,0.0
2019-07-29 11:00:00,19.0225,7.769,20.5478190388,1.7525,-4.221,4.5703497951,17.27,11.99,21.0241052128,78.14,1.7525,-4.221,4.5703497951,1.7525,-4.221,4.5703497951,0.0,0.0,0.0,0.0
2019-07-29 11:30:00,18.137,7.54,19.6418524839,2.827,-3.91,4.8249382379,15.31,11.45,19.1180176797,78.07,2.827,-3.91,4.8249382379,2.827,-3.91,4.8249382379,0.0,0.0,0.0,0.0
2019-07-29 12:00:00,16.7165,7.652,18.384626084,3.0265,-3.758,4.8251700747,13.69,11.41,17.8214533639,78.0,3.0265,-3.758,4.8251700747,3.0265,-3.758,4.8251700747,0.0,0.0,0.0,0.0
2019-07-29 12:30:00,17.5855,7.5105,19.1221709149,2.4155,-3.4195,4.1866001123,15.17,10.93,18.6974276306,77.88,2.4155,-3.4195,4.1866001123,2.4155,-3.4195,4.1866001123,0.0,0.0,0.0,0.0
2019-07-29 13:00:00,17.3335,7.6235,18.9358911726,3.8235,-3.8165,5.4022980758,13.51,11.44,17.7029291362,78.03,3.8235,-3.8165,5.4022980758,3.8235,-3.8165,5.4022980758,0.0,0.0,0.0,0.0
2019-07-29 13:30:00,16.159,7.6535,17.8798585914,5.109,-3.8965,6.4253088058,11.05,11.55,15.9845237652,78.22,5.109,-3.8965,6.4253088058,5.109,-3.8965,6.4253088058,0.0,0.0,0.0,0.0
2019-07-29 14:00:00,16.745,7.6205,18.3974738823,4.845,-3.8295,6.1756858121,11.9,11.45,16.5140092043,78.31,4.845,-3.8295,6.1756858121,4.845,-3.8295,6.1756858121,0.0,0.0,0.0,0.0
2019-07-29 14:30:00,17.479,7.7685,19.1275987319,6.069,-3.6115,7.0622725273,11.41,11.38,16.1149775054,78.22,6.069,-3.6115,7.0622725273,6.069,-3.6115,7.0622725273,0.0,0.0,0.0,0.0
2019-07-29 15:00:00,15.163,8.0215,17.1540383365,6.123,-4.2885,7.4754505717,9.04,12.31,15.2727764339,78.18,6.123,-4.2885,7.4754505717,6.123,-4.2885,7.4754505717,0.0,0.0,0.0,0.0
2019-07-29 15:30:00,14.478,8.4495,16.7632495134,7.198,-4.7705,8.6353271073,7.28,13.22,15.0919448714,78.26,7.198,-4.7705,8.6353271073,7.198,-4.7705,8.6353271073,0.0,0.0,0.0,0.0
2019-07-29 16:00:00,13.3405,8.241,15.6806575516,8.8005,-4.6690000000000005,9.9623471757,4.54,12.91,13.6850173548,78.26,8.8005,-4.6690000000000005,9.9623471757,8.8005,-4.6690000000000005,9.9623471757,0.0,0.0,0.0,0.0
2019-07-29 16:30:00,15.419,8.031,17.3851235831,6.949,-5.319,8.7510206262,8.47,13.35,15.8102308649,78.51,6.949,-5.319,8.7510206262,6.949,-5.319,8.7510206262,0.0,0.0,0.0,0.0
2019-07-29 17:00:00,15.262,7.72,17.1034219968,7.672,-4.87,9.0871603926,7.59,12.59,14.7008911295,78.4,7.672,-4.87,9.0871603926,7.672,-4.87,9.0871603926,0.0,0.0,0.0,0.0
2019-07-29 17:30:00,16.006,7.415,17.640132114,7.066,-4.985,8.6474609568,8.94,12.4,15.286713185,78.5,7.066,-4.985,8.6474609568,7.066,-4.985,8.6474609568,0.0,0.0,0.0,0.0
2019-07-29 18:00:00,18.093,7.142,19.4516018106,5.6129999999999995,-5.238,7.6773962383,12.48,12.38,17.5788167975,78.5,5.6129999999999995,-5.238,7.6773962383,5.6129999999999995,-5.238,7.6773962383,0.0,0.0,0.0,0.0
2019-07-29 18:30:00,17.196,7.4975,18.7593955726,8.506,-5.1725,9.9552394371,8.69,12.67,15.3637560512,78.44,8.506,-5.1725,9.9552394371,8.506,-5.1725,9.9552394371,0.0,0.0,0.0,0.0
2019-07-29 19:00:00,19.4365,7.1955,20.7256544529,4.3665,-5.0645,6.6869636233000005,15.07,12.26,19.4271073503,78.54,4.3665,-5.0645,6.6869636233000005,4.3665,-5.0645,6.6869636233000005,0.0,0.0,0.0,0.0
2019-07-29 19:30:00,19.0705,7.2695,20.4090568253,4.0305,-5.5504999999999995,6.8595175122,15.04,12.82,19.7624391207,78.74,4.0305,-5.5504999999999995,6.8595175122,4.0305,-5.5504999999999995,6.8595175122,0.0,0.0,0.0,0.0
2019-07-29 20:00:00,17.8575,6.7575,19.0933001993,5.0175,-4.8125,6.9523709984,12.84,11.57,17.2838219153,78.43,5.0175,-4.8125,6.9523709984,5.0175,-4.8125,6.9523709984,0.0,0.0,0.0,0.0
2019-07-29 20:30:00,15.8855,6.7905,17.2759949207,7.2255,-4.5395,8.5331653271,8.66,11.33,14.2605925543,78.29,7.2255,-4.5395,8.5331653271,7.2255,-4.5395,8.5331653271,0.0,0.0,0.0,0.0
2019-07-29 21:00:00,16.714,6.9135,18.0874066204,5.934,-4.5665,7.4876750898,10.78,11.48,15.7479776479,78.38,5.934,-4.5665,7.4876750898,5.934,-4.5665,7.4876750898,0.0,0.0,0.0,0.0
2019-07-29 21:30:00,15.668,7.269,17.2720752951,7.908,-4.641,9.169260875300001,7.76,11.91,14.2149815336,78.31,7.908,-4.641,9.169260875300001,7.908,-4.641,9.169260875300001,0.0,0.0,0.0,0.0
2019-07-29 22:00:00,14.6045,7.7095,16.5144727588,11.5445,-5.2605,12.6865417077,3.06,12.97,13.3260834456,78.5,11.5445,-5.2605,12.6865417077,11.5445,-5.2605,12.6865417077,0.0,0.0,0.0,0.0
2019-07-29 22:30:00,14.337,7.5795,16.2172250786,9.647,-5.5504999999999995,11.1298094885,4.69,13.13,13.9424890174,78.58,9.647,-5.5504999999999995,11.1298094885,9.647,-5.5504999999999995,11.1298094885,0.0,0.0,0.0,0.0
2019-07-29 23:00:00,12.119,8.0475,14.5475914587,12.909,-6.6525,14.5223289196,-0.79,14.7,14.7212125859,78.7,12.909,-6.6525,14.5223289196,12.909,-6.6525,14.5223289196,0.0,0.0,0.0,0.0
2019-07-29 23:30:00,10.4795,8.384,13.4205579709,14.5795,-7.466,16.3799565399,-4.1,15.85,16.3716981404,78.93,14.5795,-7.466,16.3799565399,14.5795,-7.466,16.3799565399,0.0,0.0,0.0,0.0
2019-07-30 00:00:00,10.7785,10.205,14.8431158201,13.1285,-8.315,15.5401652903,-2.35,18.52,18.6685002076,79.16,13.1285,-8.315,15.5401652903,13.1285,-8.315,15.5401652903,0.0,0.0,0.0,0.0
2019-07-30 00:30:00,12.5,15.716,20.0809027686,10.4,-6.994,12.5329978856,2.1,22.71,22.8068871177,78.78,10.4,-6.994,12.5329978856,10.4,-6.994,12.5329978856,0.0,0.0,0.0,0.0
2019-07-30 01:00:00,11.9205,15.8,19.7923803584,10.4105,-7.39,12.7667775985,1.51,23.19,23.2391092773,78.86,10.4105,-7.39,12.7667775985,10.4105,-7.39,12.7667775985,0.0,0.0,0.0,0.0
2019-07-30 01:30:00,11.5755,15.7735,19.5651604261,11.4355,-7.6465,13.7564393104,0.14,23.42,23.420418442,78.93,11.4355,-7.6465,13.7564393104,11.4355,-7.6465,13.7564393104,0.0,0.0,0.0,0.0
2019-07-30 02:00:00,12.27,3.9895,12.9022870163,10.06,-5.3505,11.3943604581,2.21,9.34,9.5979008122,78.27,10.06,-5.3505,11.3943604581,10.06,-5.3505,11.3943604581,0.0,0.0,0.0,0.0
2019-07-30 02:30:00,10.195,4.323,11.0736784313,12.835,-6.347,14.3185765354,-2.64,10.67,10.9917469039,78.56,12.835,-6.347,14.3185765354,12.835,-6.347,14.3185765354,0.0,0.0,0.0,0.0
2019-07-30 03:00:00,10.609,4.5815,11.5559951216,15.129,-6.5285,16.4774983917,-4.52,11.11,11.994269465,78.42,15.129,-6.5285,16.4774983917,15.129,-6.5285,16.4774983917,0.0,0.0,0.0,0.0
2019-07-30 03:30:00,11.8995,3.799,12.4912169643,11.4695,-6.441,13.154311508,0.43,10.24,10.2490243438,78.55,11.4695,-6.441,13.154311508,11.4695,-6.441,13.154311508,0.0,0.0,0.0,0.0
2019-07-30 04:00:00,12.195,3.681,12.7384373453,11.255,-6.109,12.806049586,0.9400000000000001,9.79,9.8350241484,78.4,11.255,-6.109,12.806049586,11.255,-6.109,12.806049586,0.0,0.0,0.0,0.0
2019-07-30 04:30:00,11.1165,3.706,11.7179779932,10.0665,-6.564,12.0175088205,1.05,10.27,10.3235362159,78.5,10.0665,-6.564,12.0175088205,10.0665,-6.564,12.0175088205,0.0,0.0,0.0,0.0
2019-07-30 05:00:00,10.22,4.039,10.9891728988,12.84,-6.361,14.3292679855,-2.62,10.4,10.7249428903,78.5,12.84,-6.361,14.3292679855,12.84,-6.361,14.3292679855,0.0,0.0,0.0,0.0
2019-07-30 05:30:00,11.4135,3.825,12.0373837378,11.8335,-6.185,13.35237609,-0.42,10.01,10.0188073142,78.46,11.8335,-6.185,13.35237609,11.8335,-6.185,13.35237609,0.0,0.0,0.0,0.0
2019-07-30 06:00:00,11.2945,6.758,13.1619259324,9.4545,-6.522,11.485819703,1.8399999999999999,13.28,13.4068639137,78.78,9.4545,-6.522,11.485819703,9.4545,-6.522,11.485819703,0.0,0.0,0.0,0.0
2019-07-30 06:30:00,14.0955,13.913,19.8054207037,8.5455,-3.537,9.2485641723,5.55,17.45,18.3113352872,77.93,8.5455,-3.537,9.2485641723,8.5455,-3.537,9.2485641723,0.0,0.0,0.0,0.0
2019-07-30 07:00:00,12.5925,8.4795,15.181336453,12.0425,-4.8805,12.9938865048,0.55,13.36,13.3713163152,78.18,12.0425,-4.8805,12.9938865048,12.0425,-4.8805,12.9938865048,0.0,0.0,0.0,0.0
2019-07-30 07:30:00,13.742,7.0805,15.45885003,11.372,-5.4395,12.6059725626,2.37,12.52,12.7423427987,78.49,11.372,-5.4395,12.6059725626,11.372,-5.4395,12.6059725626,0.0,0.0,0.0,0.0
2019-07-30 08:00:00,15.151,7.0125,16.6951477157,9.931000000000001,-5.1175,11.1719992504,5.22,12.13,13.2055026409,78.38,9.931000000000001,-5.1175,11.1719992504,9.931000000000001,-5.1175,11.1719992504,0.0,0.0,0.0,0.0
2019-07-30 08:30:00,15.9705,7.1565,17.5006389169,9.9905,-4.8535,11.1070496758,5.98,12.01,13.4164264989,78.23,9.9905,-4.8535,11.1070496758,9.9905,-4.8535,11.1070496758,0.0,0.0,0.0,0.0
2019-07-30 09:00:00,20.0155,7.268,21.2942260777,3.9255,-5.102,6.4373872223,16.09,12.37,20.2954428382,78.43,3.9255,-5.102,6.4373872223,3.9255,-5.102,6.4373872223,0.0,0.0,0.0,0.0
2019-07-30 09:30:00,20.9495,7.2785,22.1778743909,3.5195,-4.9215,6.0504580405,17.43,12.2,21.2754529917,78.43,3.5195,-4.9215,6.0504580405,3.5195,-4.9215,6.0504580405,0.0,0.0,0.0,0.0
2019-07-30 10:00:00,20.598,7.4265,21.8959015857,3.738,-5.1635,6.3745098831,16.86,12.59,21.0420460032,78.43,3.738,-5.1635,6.3745098831,3.738,-5.1635,6.3745098831,0.0,0.0,0.0,0.0
2019-07-30 10:30:00,21.522,7.4,22.7586573418,2.792,-5.55,6.2127098757,18.73,12.95,22.7709332264,78.54,2.792,-5.55,6.2127098757,2.792,-5.55,6.2127098757,0.0,0.0,0.0,0.0
2019-07-30 11:00:00,21.006,7.5275,22.3140156012,2.806,-5.1225,5.8406885082,18.2,12.65,22.1644422443,78.48,2.806,-5.1225,5.8406885082,2.806,-5.1225,5.8406885082,0.0,0.0,0.0,0.0
2019-07-30 11:30:00,20.8355,7.6975,22.2119239711,2.8355,-5.4125,6.1102550274,18.0,13.11,22.2681858264,78.48,2.8355,-5.4125,6.1102550274,2.8355,-5.4125,6.1102550274,0.0,0.0,0.0,0.0
2019-07-30 12:00:00,22.3125,7.61,23.5745573925,1.7625000000000002,-5.19,5.4811044736,20.55,12.8,24.2103800053,78.37,1.7625000000000002,-5.19,5.4811044736,1.7625000000000002,-5.19,5.4811044736,0.0,0.0,0.0,0.0
2019-07-30 12:30:00,22.2795,7.575,23.5320365725,1.6095000000000002,-4.515,4.7932989944,20.67,12.09,23.946127035499998,78.32,1.6095000000000002,-4.515,4.7932989944,1.6095000000000002,-4.515,4.7932989944,0.0,0.0,0.0,0.0
2019-07-30 13:00:00,22.0805,7.6485,23.3676706691,1.2405,-4.4415,4.6114815949,20.84,12.09,24.0930218113,78.32,1.2405,-4.4415,4.6114815949,1.2405,-4.4415,4.6114815949,0.0,0.0,0.0,0.0
2019-07-30 13:30:00,20.041,7.614,21.4386258188,2.311,-4.636,5.1800788604,17.73,12.25,21.5502993019,78.45,2.311,-4.636,5.1800788604,2.311,-4.636,5.1800788604,0.0,0.0,0.0,0.0
2019-07-30 14:00:00,19.3395,7.4705,20.732212388,1.8495,-4.3095,4.6896098452,17.49,11.78,21.0871643423,78.45,1.8495,-4.3095,4.6896098452,1.8495,-4.3095,4.6896098452,0.0,0.0,0.0,0.0
2019-07-30 14:30:00,16.972,8.008,18.7663754625,3.902,-5.062,6.3913572893,13.07,13.07,18.4837712602,78.57,3.902,-5.062,6.3913572893,3.902,-5.062,6.3913572893,0.0,0.0,0.0,0.0
2019-07-30 15:00:00,16.3445,8.083,18.2339674577,4.5745000000000005,-5.407,7.0824924462,11.77,13.49,17.9028768638,78.64,4.5745000000000005,-5.407,7.0824924462,4.5745000000000005,-5.407,7.0824924462,0.0,0.0,0.0,0.0
2019-07-30 15:30:00,12.3775,8.44,14.98119175,7.4075,-4.35,8.5903175873,4.97,12.79,13.7216981456,78.64,7.4075,-4.35,8.5903175873,7.4075,-4.35,8.5903175873,0.0,0.0,0.0,0.0
2019-07-30 16:00:00,10.554,9.5645,14.2431238234,13.774000000000001,-5.5755,14.8596526288,-3.22,15.14,15.4786304304,78.64,13.774000000000001,-5.5755,14.8596526288,13.774000000000001,-5.5755,14.8596526288,0.0,0.0,0.0,0.0
2019-07-30 16:30:00,14.175,9.277,16.9408781945,12.225,-5.813,13.5366758844,1.9500000000000002,15.09,15.2154723883,78.64,12.225,-5.813,13.5366758844,12.225,-5.813,13.5366758844,0.0,0.0,0.0,0.0
2019-07-30 17:00:00,13.5785,9.166,16.382649915400002,11.2285,-6.294,12.8722044829,2.35,15.46,15.6375861309,78.83,11.2285,-6.294,12.8722044829,11.2285,-6.294,12.8722044829,0.0,0.0,0.0,0.0
2019-07-30 17:30:00,16.2285,8.6265,18.3788115639,10.4585,-5.5535,11.8415195182,5.77,14.18,15.3089940884,78.64,10.4585,-5.5535,11.8415195182,10.4585,-5.5535,11.8415195182,0.0,0.0,0.0,0.0
2019-07-30 18:00:00,16.0035,8.3155,18.0349536318,10.7035,-4.9445,11.7903771144,5.3,13.26,14.2799719888,78.45,10.7035,-4.9445,11.7903771144,10.7035,-4.9445,11.7903771144,0.0,0.0,0.0,0.0
2019-07-30 18:30:00,14.502,8.414,16.766138494,10.582,-4.876,11.6513561442,3.92,13.29,13.8560636546,78.45,10.582,-4.876,11.6513561442,10.582,-4.876,11.6513561442,0.0,0.0,0.0,0.0
2019-07-30 19:00:00,13.7165,7.8935,15.8256031323,13.3265,-4.0165,13.918616113,0.39,11.91,11.9163836796,78.14,13.3265,-4.0165,13.918616113,13.3265,-4.0165,13.918616113,0.0,0.0,0.0,0.0
2019-07-30 19:30:00,13.819,8.2215,16.0797333078,13.759,-4.5485,14.4913399398,0.06,12.77,12.7701409546,78.3,13.759,-4.5485,14.4913399398,13.759,-4.5485,14.4913399398,0.0,0.0,0.0,0.0
2019-07-30 20:00:00,13.311,9.01,16.0736685607,18.151,-4.78,18.769848188,-4.84,13.79,14.6147083447,78.18,18.151,-4.78,18.769848188,18.151,-4.78,18.769848188,0.0,0.0,0.0,0.0
2019-07-30 20:30:00,12.875,8.9525,15.6816096511,18.215,-5.2075,18.9447692319,-5.34,14.16,15.1334464019,78.28,18.215,-5.2075,18.9447692319,18.215,-5.2075,18.9447692319,0.0,0.0,0.0,0.0
2019-07-30 21:00:00,12.446,8.751,15.2145626621,17.746,-5.119,18.4695608231,-5.3,13.87,14.8481278281,78.28,17.746,-5.119,18.4695608231,17.746,-5.119,18.4695608231,0.0,0.0,0.0,0.0
2019-07-30 21:30:00,13.124,8.542,15.6590274283,15.924,-5.218,16.757126842,-2.8,13.76,14.0419941604,78.47,15.924,-5.218,16.757126842,15.924,-5.218,16.757126842,0.0,0.0,0.0,0.0
2019-07-30 22:00:00,14.0035,8.257,16.2565697873,13.0935,-5.893,14.3585232963,0.91,14.15,14.1792312909,78.8,13.0935,-5.893,14.3585232963,13.0935,-5.893,14.3585232963,0.0,0.0,0.0,0.0
2019-07-30 22:30:00,13.378,7.911,15.5420334899,12.998,-6.169,14.3876532138,0.38,14.08,14.0851269075,78.8,12.998,-6.169,14.3876532138,12.998,-6.169,14.3876532138,0.0,0.0,0.0,0.0
2019-07-30 23:00:00,13.2925,11.8805,17.8279790358,12.3425,-5.4495000000000005,13.4920108398,0.9500000000000001,17.33,17.3560191288,78.67,12.3425,-5.4495000000000005,13.4920108398,12.3425,-5.4495000000000005,13.4920108398,0.0,0.0,0.0,0.0
2019-07-30 23:30:00,11.785,14.6595,18.8092308522,11.305,-5.0205,12.3696582511,0.48,19.68,19.685852788200002,78.47,11.305,-5.0205,12.3696582511,11.305,-5.0205,12.3696582511,0.0,0.0,0.0,0.0
2019-07-31 00:00:00,9.9895,14.695,17.7688810917,12.8995,-5.275,13.9363813542,-2.91,19.97,20.1809068181,78.54,12.8995,-5.275,13.9363813542,12.8995,-5.275,13.9363813542,0.0,0.0,0.0,0.0
2019-07-31 00:30:00,11.358,14.8305,18.6801470618,9.198,-5.5295,10.7321281324,2.16,20.36,20.4742570073,78.75,9.198,-5.5295,10.7321281324,9.198,-5.5295,10.7321281324,0.0,0.0,0.0,0.0
2019-07-31 01:00:00,11.4795,14.8225,18.747944594,7.5795,-6.0975,9.7277092113,3.9,20.92,21.2804229281,78.93,7.5795,-6.0975,9.7277092113,7.5795,-6.0975,9.7277092113,0.0,0.0,0.0,0.0
2019-07-31 01:30:00,12.3225,14.9225,19.3526487205,6.5025,-6.7475000000000005,9.3707663774,5.82,21.67,22.4379433104,79.06,6.5025,-6.7475000000000005,9.3707663774,6.5025,-6.7475000000000005,9.3707663774,0.0,0.0,0.0,0.0
2019-07-31 02:00:00,10.473,15.036,18.3238921903,9.573,-6.304,11.46223124,0.9,21.34,21.3589700126,78.97,9.573,-6.304,11.46223124,9.573,-6.304,11.46223124,0.0,0.0,0.0,0.0
2019-07-31 02:30:00,10.7955,14.5365,18.106701867,8.3555,-5.8535,10.2018548559,2.44,20.39,20.5354741849,78.82,8.3555,-5.8535,10.2018548559,8.3555,-5.8535,10.2018548559,0.0,0.0,0.0,0.0
2019-07-31 03:00:00,11.0935,14.389,18.1689037438,7.8935,-5.591,9.6729841957,3.2,19.98,20.234633676,78.78,7.8935,-5.591,9.6729841957,7.8935,-5.591,9.6729841957,0.0,0.0,0.0,0.0
2019-07-31 03:30:00,7.166,14.5945,16.2588740769,11.356,-5.4155,12.5811913685,-4.19,20.01,20.4439771082,78.78,11.356,-5.4155,12.5811913685,11.356,-5.4155,12.5811913685,0.0,0.0,0.0,0.0
2019-07-31 04:00:00,10.655,14.8985,18.3165042312,9.035,-6.3215,11.0269028857,1.62,21.22,21.2817480485,78.93,9.035,-6.3215,11.0269028857,9.035,-6.3215,11.0269028857,0.0,0.0,0.0,0.0
2019-07-31 04:30:00,9.2385,14.7175,17.3768434562,11.4685,-5.8125,12.8573577573,-2.23,20.53,20.6507578553,78.75,11.4685,-5.8125,12.8573577573,11.4685,-5.8125,12.8573577573,0.0,0.0,0.0,0.0
2019-07-31 05:00:00,11.448,14.49,18.4666403008,9.278,-5.79,10.9364246443,2.17,20.28,20.3957667176,78.87,9.278,-5.79,10.9364246443,9.278,-5.79,10.9364246443,0.0,0.0,0.0,0.0
2019-07-31 05:30:00,11.615,14.1775,18.3278403324,8.125,-5.2025,9.6478822158,3.49,19.38,19.6917368457,78.7,8.125,-5.2025,9.6478822158,8.125,-5.2025,9.6478822158,0.0,0.0,0.0,0.0
2019-07-31 06:00:00,11.941,14.575,18.8419241586,8.921,-6.205,10.8667504802,3.02,20.78,20.9983046935,79.04,8.921,-6.205,10.8667504802,8.921,-6.205,10.8667504802,0.0,0.0,0.0,0.0
2019-07-31 06:30:00,13.1455,14.559,19.6155206724,8.7355,-5.781,10.4751573377,4.41,20.34,20.812585135,78.94,8.7355,-5.781,10.4751573377,8.7355,-5.781,10.4751573377,0.0,0.0,0.0,0.0
2019-07-31 07:00:00,13.606,14.6155,19.9683769057,8.466,-4.9745,9.8193078295,5.14,19.59,20.2530911221,78.79,8.466,-4.9745,9.8193078295,8.466,-4.9745,9.8193078295,0.0,0.0,0.0,0.0
2019-07-31 07:30:00,14.9035,14.1485,20.549802055,7.0835,-3.4314999999999998,7.8709062058,7.82,17.58,19.2408107937,78.35,7.0835,-3.4314999999999998,7.8709062058,7.0835,-3.4314999999999998,7.8709062058,0.0,0.0,0.0,0.0
2019-07-31 08:00:00,15.9545,14.142,21.3199961128,7.2045,-2.568,7.6484929398,8.75,16.71,18.8623063277,78.06,7.2045,-2.568,7.6484929398,7.2045,-2.568,7.6484929398,0.0,0.0,0.0,0.0
2019-07-31 08:30:00,17.4435,14.2135,22.5010949622,7.4235,-2.2865,7.7676530883,10.02,16.5,19.3041549932,77.86,7.4235,-2.2865,7.7676530883,7.4235,-2.2865,7.7676530883,0.0,0.0,0.0,0.0
2019-07-31 09:00:00,18.061,14.3235,23.0512987324,6.151,-1.9065,6.4396850272,11.91,16.23,20.1310953502,77.77,6.151,-1.9065,6.4396850272,6.151,-1.9065,6.4396850272,0.0,0.0,0.0,0.0
2019-07-31 09:30:00,18.865,14.8995,24.039203923,5.695,-2.4705,6.207768943,13.17,17.37,21.7982980987,77.86,5.695,-2.4705,6.207768943,5.695,-2.4705,6.207768943,0.0,0.0,0.0,0.0
2019-07-31 10:00:00,16.389,10.658,19.5497387451,7.159,-2.732,7.6625782215000005,9.23,13.39,16.2629948042,77.92,7.159,-2.732,7.6625782215000005,7.159,-2.732,7.6625782215000005,0.0,0.0,0.0,0.0
2019-07-31 10:30:00,16.0775,7.77,17.8566207959,5.4175,-4.12,6.8061520884,10.66,11.89,15.9689605172,78.34,5.4175,-4.12,6.8061520884,5.4175,-4.12,6.8061520884,0.0,0.0,0.0,0.0
2019-07-31 11:00:00,16.553,7.7495,18.2772142092,4.673,-3.6805,5.9483618964,11.88,11.43,16.4857301931,78.22,4.673,-3.6805,5.9483618964,4.673,-3.6805,5.9483618964,0.0,0.0,0.0,0.0
2019-07-31 11:30:00,15.8985,7.8565000000000005,17.7337783481,8.0785,-3.6734999999999998,8.8745008029,7.82,11.53,13.9317371494,78.22,8.0785,-3.6734999999999998,8.8745008029,8.0785,-3.6734999999999998,8.8745008029,0.0,0.0,0.0,0.0
2019-07-31 12:00:00,15.758,8.0415,17.6912488607,9.058,-3.6885,9.7802043051,6.7,11.73,13.5086231719,78.16,9.058,-3.6885,9.7802043051,9.058,-3.6885,9.7802043051,0.0,0.0,0.0,0.0
2019-07-31 12:30:00,14.834,8.239,16.9684612443,8.214,-4.691,9.4591372228,6.62,12.93,14.526159162,78.53,8.214,-4.691,9.4591372228,8.214,-4.691,9.4591372228,0.0,0.0,0.0,0.0
2019-07-31 13:00:00,15.1855,8.3765,17.3425823481,7.8855,-5.2235,9.4586501415,7.3,13.6,15.4353490404,78.71,7.8855,-5.2235,9.4586501415,7.8855,-5.2235,9.4586501415,0.0,0.0,0.0,0.0
2019-07-31 13:30:00,14.719,8.0745,16.7882849407,7.249,-4.5055,8.5350765228,7.47,12.58,14.6306971809,78.56,7.249,-4.5055,8.5350765228,7.249,-4.5055,8.5350765228,0.0,0.0,0.0,0.0
2019-07-31 14:00:00,13.721,8.1585,15.9633005124,8.721,-4.4615,9.795959537,5.0,12.62,13.574402381,78.52,8.721,-4.4615,9.795959537,8.721,-4.4615,9.795959537,0.0,0.0,0.0,0.0
