Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-31 14:30:00,13.8425,8.2225,16.1004444814,9.7125,-4.5175,10.7116974612,4.13,12.74,13.3927032372,78.47,9.7125,-4.5175,10.7116974612,9.7125,-4.5175,10.7116974612,0.0,0.0,0.0,0.0
2019-07-31 15:00:00,14.3785,8.266,16.5851746524,7.9385,-4.964,9.3627495027,6.44,13.23,14.7141598469,78.6,7.9385,-4.964,9.3627495027,7.9385,-4.964,9.3627495027,0.0,0.0,0.0,0.0
2019-07-31 15:30:00,15.4355,8.2365,17.4955592223,6.9755,-5.0835,8.6313134864,8.46,13.32,15.7795437196,78.75,6.9755,-5.0835,8.6313134864,6.9755,-5.0835,8.6313134864,0.0,0.0,0.0,0.0
2019-07-31 16:00:00,16.49,8.201,18.416745125,6.13,-5.099,7.9734999216,10.36,13.3,16.8588137186,78.75,6.13,-5.099,7.9734999216,6.13,-5.099,7.9734999216,0.0,0.0,0.0,0.0
2019-07-31 16:30:00,17.153,8.139,18.986014063,5.913,-5.371,7.9881919106,11.24,13.51,17.5743477831,78.75,5.913,-5.371,7.9881919106,5.913,-5.371,7.9881919106,0.0,0.0,0.0,0.0
2019-07-31 17:00:00,16.889,8.0705,18.7182074796,5.329,-5.4795,7.6435045136,11.56,13.55,17.8111229292,78.8,5.329,-5.4795,7.6435045136,5.329,-5.4795,7.6435045136,0.0,0.0,0.0,0.0
2019-07-31 17:30:00,17.4795,7.9115,19.1865774045,4.9795,-5.3485,7.3076584827,12.5,13.26,18.2229964605,78.8,4.9795,-5.3485,7.3076584827,4.9795,-5.3485,7.3076584827,0.0,0.0,0.0,0.0
2019-07-31 18:00:00,19.46,7.7215,20.9359299352,3.88,-5.4785,6.71329742,15.58,13.2,20.42,78.9,3.88,-5.4785,6.71329742,3.88,-5.4785,6.71329742,0.0,0.0,0.0,0.0
2019-07-31 18:30:00,19.628,8.6485,21.4488912592,4.228,-5.8215,7.1948485912,15.4,14.47,21.1315143802,79.03,4.228,-5.8215,7.1948485912,4.228,-5.8215,7.1948485912,0.0,0.0,0.0,0.0
2019-07-31 19:00:00,20.8635,15.3915,25.926509686,2.3035,-5.2385,5.7225863471,18.56,20.63,27.7501441438,78.81,2.3035,-5.2385,5.7225863471,2.3035,-5.2385,5.7225863471,0.0,0.0,0.0,0.0
2019-07-31 19:30:00,21.8665,15.167,26.6116837357,1.6965,-5.253,5.5201559081,20.17,20.42,28.7020086405,78.73,1.6965,-5.253,5.5201559081,1.6965,-5.253,5.5201559081,0.0,0.0,0.0,0.0
2019-07-31 20:00:00,22.303,14.666,26.6929834413,1.413,-4.164,4.3972110479,20.89,18.83,28.1240288721,78.5,1.413,-4.164,4.3972110479,1.413,-4.164,4.3972110479,0.0,0.0,0.0,0.0
2019-07-31 20:30:00,23.1885,14.999,27.6165988719,0.9985,-4.451,4.5616228746,22.19,19.45,29.5076024102,78.74,0.9985,-4.451,4.5616228746,0.9985,-4.451,4.5616228746,0.0,0.0,0.0,0.0
2019-07-31 21:00:00,22.815,14.755,27.1704665032,1.235,-4.565,4.729106681,21.58,19.32,28.9647855162,78.74,1.235,-4.565,4.729106681,1.235,-4.565,4.729106681,0.0,0.0,0.0,0.0
2019-07-31 21:30:00,23.5215,15.0045,27.8997487892,0.8815000000000001,-5.0555,5.1317757648,22.64,20.06,30.2485239309,78.82,0.8815000000000001,-5.0555,5.1317757648,0.8815000000000001,-5.0555,5.1317757648,0.0,0.0,0.0,0.0
2019-07-31 22:00:00,23.003,14.931000000000001,27.4239451939,1.893,-5.029,5.3734802503,21.11,19.96,29.0522580878,78.82,1.893,-5.029,5.3734802503,1.893,-5.029,5.3734802503,0.0,0.0,0.0,0.0
2019-07-31 22:30:00,22.6535,15.122,27.2370326256,1.4235,-5.888,6.0576312408,21.23,21.01,29.8685955478,79.09,1.4235,-5.888,6.0576312408,1.4235,-5.888,6.0576312408,0.0,0.0,0.0,0.0
2019-07-31 23:00:00,20.703,15.029,25.5829054253,1.683,-6.251,6.4735994624,19.02,21.28,28.5411772707,79.22,1.683,-6.251,6.4735994624,1.683,-6.251,6.4735994624,0.0,0.0,0.0,0.0
2019-07-31 23:30:00,18.5585,15.1045,23.9283063024,2.3985,-6.8055,7.2157904972,16.16,21.91,27.2248728188,79.31,2.3985,-6.8055,7.2157904972,2.3985,-6.8055,7.2157904972,0.0,0.0,0.0,0.0
2019-08-01 00:00:00,18.484,9.8615,20.9501178577,1.374,-5.3885,5.5609179323,17.11,15.25,22.9197425815,78.93,1.374,-5.3885,5.5609179323,1.374,-5.3885,5.5609179323,0.0,0.0,0.0,0.0
2019-08-01 00:30:00,16.6725,1.655,16.7544406427,1.5925,-2.225,2.7361800471,15.08,3.88,15.5711528154,77.91,1.5925,-2.225,2.7361800471,1.5925,-2.225,2.7361800471,0.0,0.0,0.0,0.0
2019-08-01 01:00:00,17.339,1.533,17.4066369526,0.619,-2.087,2.176862421,16.72,3.62,17.1073902159,77.91,0.619,-2.087,2.176862421,0.619,-2.087,2.176862421,0.0,0.0,0.0,0.0
2019-08-01 01:30:00,15.9305,1.5425,16.0050034833,1.3005,-2.2075,2.5621000176,14.63,3.75,15.1029599748,77.91,1.3005,-2.2075,2.5621000176,1.3005,-2.2075,2.5621000176,0.0,0.0,0.0,0.0
2019-08-01 02:00:00,15.1885,1.3535,15.2486882878,1.5985,-1.8265,2.42720096,13.59,3.18,13.9570949699,77.77,1.5985,-1.8265,2.42720096,1.5985,-1.8265,2.42720096,0.0,0.0,0.0,0.0
2019-08-01 02:30:00,15.517,1.5155,15.5908315766,1.377,-2.3345000000000002,2.7103540820000003,14.14,3.85,14.6547637306,77.89,1.377,-2.3345000000000002,2.7103540820000003,1.377,-2.3345000000000002,2.7103540820000003,0.0,0.0,0.0,0.0
2019-08-01 03:00:00,15.0085,1.669,15.101014312,1.8985,-2.751,3.3424995512,13.11,4.42,13.8350460787,77.95,1.8985,-2.751,3.3424995512,1.8985,-2.751,3.3424995512,0.0,0.0,0.0,0.0
2019-08-01 03:30:00,14.727,1.6355,14.8175365446,1.7469999999999999,-2.6345,3.1611072823,12.98,4.27,13.66430752,77.95,1.7469999999999999,-2.6345,3.1611072823,1.7469999999999999,-2.6345,3.1611072823,0.0,0.0,0.0,0.0
2019-08-01 04:00:00,15.6885,1.7945,15.7907967658,1.1485,-3.0955,3.3016923691,14.54,4.89,15.3402640134,78.1,1.1485,-3.0955,3.3016923691,1.1485,-3.0955,3.3016923691,0.0,0.0,0.0,0.0
2019-08-01 04:30:00,14.600999999999999,1.7095,14.7007343779,3.011,-3.0805,4.3076212984,11.59,4.79,12.5408213447,78.1,3.011,-3.0805,4.3076212984,3.011,-3.0805,4.3076212984,0.0,0.0,0.0,0.0
2019-08-01 05:00:00,14.7245,1.9285,14.850252944,3.9645,-3.5715,5.335997798,10.76,5.5,12.0841880158,78.29,3.9645,-3.5715,5.335997798,3.9645,-3.5715,5.335997798,0.0,0.0,0.0,0.0
2019-08-01 05:30:00,13.5395,1.9885000000000002,13.6847430557,6.0095,-3.5815,6.9958010621,7.53,5.57,9.3662052081,78.35,6.0095,-3.5815,6.9958010621,6.0095,-3.5815,6.9958010621,0.0,0.0,0.0,0.0
2019-08-01 06:00:00,13.806000000000001,1.9625,13.944785486,6.086,-3.5775,7.0595964651,7.72,5.54,9.502105029900001,78.35,6.086,-3.5775,7.0595964651,6.086,-3.5775,7.0595964651,0.0,0.0,0.0,0.0
2019-08-01 06:30:00,11.6325,1.8559999999999999,11.7796346399,5.6225000000000005,-2.824,6.2918584099,6.01,4.68,7.61725016,78.4,5.6225000000000005,-2.824,6.2918584099,5.6225000000000005,-2.824,6.2918584099,0.0,0.0,0.0,0.0
2019-08-01 07:00:00,10.7715,1.9655,10.9493562596,6.8315,-2.8545,7.4038883365,3.94,4.82,6.2254317119,78.31,6.8315,-2.8545,7.4038883365,6.8315,-2.8545,7.4038883365,0.0,0.0,0.0,0.0
2019-08-01 07:30:00,12.6075,2.1565,12.7906039146,6.4375,-2.9635,7.0868708539,6.17,5.12,8.0176866988,77.88,6.4375,-2.9635,7.0868708539,6.4375,-2.9635,7.0868708539,0.0,0.0,0.0,0.0
2019-08-01 08:00:00,15.218,2.0595,15.3567270032,3.418,-2.2005,4.0650860077,11.8,4.26,12.5454214756,77.53,3.418,-2.2005,4.0650860077,3.418,-2.2005,4.0650860077,0.0,0.0,0.0,0.0
2019-08-01 08:30:00,15.6775,2.7775,15.921636615,2.7175000000000002,-2.7525,3.8679532701,12.96,5.53,14.0905109914,77.57,2.7175000000000002,-2.7525,3.8679532701,2.7175000000000002,-2.7525,3.8679532701,0.0,0.0,0.0,0.0
2019-08-01 09:00:00,15.5485,2.807,15.7998449755,1.6285,-2.303,2.8206065394,13.92,5.11,14.8283006444,77.44,1.6285,-2.303,2.8206065394,1.6285,-2.303,2.8206065394,0.0,0.0,0.0,0.0
2019-08-01 09:30:00,16.359,3.0355,16.6382433343,1.409,-1.5545,2.0980350927,14.95,4.59,15.6387531472,77.21,1.409,-1.5545,2.0980350927,1.409,-1.5545,2.0980350927,0.0,0.0,0.0,0.0
2019-08-01 10:00:00,17.9785,6.563,19.1389506308,0.8285,-2.377,2.5172487462,17.15,8.94,19.3402714562,77.11,0.8285,-2.377,2.5172487462,0.8285,-2.377,2.5172487462,0.0,0.0,0.0,0.0
2019-08-01 10:30:00,18.0135,15.7095,23.9013508509,0.7035,-5.5105,5.5552247929,17.31,21.22,27.3847494055,77.83,0.7035,-5.5105,5.5552247929,0.7035,-5.5105,5.5552247929,0.0,0.0,0.0,0.0
2019-08-01 11:00:00,18.7895,15.836500000000001,24.5731569502,1.0595,-5.7835,5.8797459554,17.73,21.62,27.9602807568,77.7,1.0595,-5.7835,5.8797459554,1.0595,-5.7835,5.8797459554,0.0,0.0,0.0,0.0
2019-08-01 11:30:00,18.677,15.864,24.5050367272,0.677,-5.586,5.626875243,18.0,21.45,28.0018302973,77.7,0.677,-5.586,5.626875243,0.677,-5.586,5.626875243,0.0,0.0,0.0,0.0
2019-08-01 12:00:00,18.046,15.618500000000001,23.8662032642,0.976,-5.6915,5.7745777551,17.07,21.31,27.3038641954,77.77,0.976,-5.6915,5.7745777551,0.976,-5.6915,5.7745777551,0.0,0.0,0.0,0.0
2019-08-01 12:30:00,18.217,15.9075,24.1848639701,0.427,-5.6825,5.6985204439,17.79,21.59,27.975206880400002,77.77,0.427,-5.6825,5.6985204439,0.427,-5.6825,5.6985204439,0.0,0.0,0.0,0.0
2019-08-01 13:00:00,18.1405,16.2015,24.3221368819,1.1205,-6.2885,6.387546673,17.02,22.49,28.204263862,77.77,1.1205,-6.2885,6.387546673,1.1205,-6.2885,6.387546673,0.0,0.0,0.0,0.0
2019-08-01 13:30:00,17.2005,16.214,23.6379143803,1.2405,-6.206,6.3287657762,15.96,22.42,27.5205014489,77.77,1.2405,-6.206,6.3287657762,1.2405,-6.206,6.3287657762,0.0,0.0,0.0,0.0
2019-08-01 14:00:00,18.694,16.0225,24.6208477159,0.674,-6.2975,6.333465264,18.02,22.32,28.686282436,77.82,0.674,-6.2975,6.333465264,0.674,-6.2975,6.333465264,0.0,0.0,0.0,0.0
2019-08-01 14:30:00,17.417,16.203,23.7884236132,0.467,-6.517,6.5337108905,16.95,22.72,28.3460914413,77.85,0.467,-6.517,6.5337108905,0.467,-6.517,6.5337108905,0.0,0.0,0.0,0.0
2019-08-01 15:00:00,17.7255,16.268,24.0591183182,0.48550000000000004,-6.602,6.619827358,17.24,22.87,28.6400855446,77.75,0.48550000000000004,-6.602,6.619827358,0.48550000000000004,-6.602,6.619827358,0.0,0.0,0.0,0.0
2019-08-01 15:30:00,19.3995,16.267,25.3171066524,0.35950000000000004,-6.483,6.492959976,19.04,22.75,29.6662114197,77.75,0.35950000000000004,-6.483,6.492959976,0.35950000000000004,-6.483,6.492959976,0.0,0.0,0.0,0.0
2019-08-01 16:00:00,18.0535,16.411,24.3977413555,1.0735000000000001,-6.529,6.6166640574999995,16.98,22.94,28.5405676187,77.85,1.0735000000000001,-6.529,6.6166640574999995,1.0735000000000001,-6.529,6.6166640574999995,0.0,0.0,0.0,0.0
2019-08-01 16:30:00,19.6065,16.193,25.4288830122,0.5465,-6.337,6.3605213033,19.06,22.53,29.5107522778,77.93,0.5465,-6.337,6.3605213033,0.5465,-6.337,6.3605213033,0.0,0.0,0.0,0.0
2019-08-01 17:00:00,20.579,15.862,25.9826535404,0.599,-6.568,6.595257766,19.98,22.43,30.0383970944,78.02,0.599,-6.568,6.595257766,0.599,-6.568,6.595257766,0.0,0.0,0.0,0.0
2019-08-01 17:30:00,19.409,15.91,25.0965611389,0.709,-6.82,6.8567544072,18.7,22.73,29.4337034707,78.02,0.709,-6.82,6.8567544072,0.709,-6.82,6.8567544072,0.0,0.0,0.0,0.0
2019-08-01 18:00:00,19.729,15.494,25.0858022993,0.779,-6.366,6.4134855578,18.95,21.86,28.9302972677,78.06,0.779,-6.366,6.4134855578,0.779,-6.366,6.4134855578,0.0,0.0,0.0,0.0
2019-08-01 18:30:00,19.6635,15.181,24.8418194432,1.2335,-5.749,5.8798404102,18.43,20.93,27.8878073717,78.06,1.2335,-5.749,5.8798404102,1.2335,-5.749,5.8798404102,0.0,0.0,0.0,0.0
2019-08-01 19:00:00,22.377,14.9185,26.894084317,0.9470000000000001,-5.0015,5.0903645498,21.43,19.92,29.2583543625,78.19,0.9470000000000001,-5.0015,5.0903645498,0.9470000000000001,-5.0015,5.0903645498,0.0,0.0,0.0,0.0
2019-08-01 19:30:00,22.334,14.711,26.7436175003,0.454,-4.929,4.9498643416,21.88,19.64,29.4017686543,78.32,0.454,-4.929,4.9498643416,0.454,-4.929,4.9498643416,0.0,0.0,0.0,0.0
2019-08-01 20:00:00,23.2945,14.7025,27.5462744577,0.3145,-5.0275,5.0373273171,22.98,19.73,30.2878407946,78.25,0.3145,-5.0275,5.0373273171,0.3145,-5.0275,5.0373273171,0.0,0.0,0.0,0.0
2019-08-01 20:30:00,28.077,14.44,31.5726389299,0.017,-4.26,4.2600339201,28.06,18.7,33.7202253848,78.13,0.017,-4.26,4.2600339201,0.017,-4.26,4.2600339201,0.0,0.0,0.0,0.0
2019-08-01 21:00:00,27.5945,14.5735,31.2064629925,0.0045000000000000005,-4.5065,4.5065022468,27.59,19.08,33.54481331,78.22,0.0045000000000000005,-4.5065,4.5065022468,0.0045000000000000005,-4.5065,4.5065022468,0.0,0.0,0.0,0.0
2019-08-01 21:30:00,27.583,14.7035,31.2572359822,0.193,-4.9165,4.9202867040000005,27.39,19.62,33.6920836399,78.22,0.193,-4.9165,4.9202867040000005,0.193,-4.9165,4.9202867040000005,0.0,0.0,0.0,0.0
2019-08-01 22:00:00,27.015,14.701,30.7559689491,0.315,-4.849,4.8592207194,26.7,19.55,33.0921818561,78.3,0.315,-4.849,4.8592207194,0.315,-4.849,4.8592207194,0.0,0.0,0.0,0.0
2019-08-01 22:30:00,24.5315,14.618500000000001,28.5568736822,0.3915,-5.1915,5.2062409184,24.14,19.81,31.2278033169,78.51,0.3915,-5.1915,5.2062409184,0.3915,-5.1915,5.2062409184,0.0,0.0,0.0,0.0
2019-08-01 23:00:00,27.7585,14.7,31.4105765985,0.8785000000000001,-5.17,5.2441073835,26.88,19.87,33.4268051121,78.8,0.8785000000000001,-5.17,5.2441073835,0.8785000000000001,-5.17,5.2441073835,0.0,0.0,0.0,0.0
2019-08-01 23:30:00,26.969,13.6925,30.2458512403,0.8190000000000001,-3.5775,3.6700500337,26.15,17.27,31.3380822642,78.62,0.8190000000000001,-3.5775,3.6700500337,0.8190000000000001,-3.5775,3.6700500337,0.0,0.0,0.0,0.0
2019-08-02 00:00:00,22.8235,14.1365,26.8468393764,1.4035,-5.0335,5.2255080614,21.42,19.17,28.7455266085,78.77,1.4035,-5.0335,5.2255080614,1.4035,-5.0335,5.2255080614,0.0,0.0,0.0,0.0
2019-08-02 00:30:00,22.4335,14.099,26.4961077,1.5835,-5.561,5.7820578733,20.85,19.66,28.6572521362,78.83,1.5835,-5.561,5.7820578733,1.5835,-5.561,5.7820578733,0.0,0.0,0.0,0.0
2019-08-02 01:00:00,22.1765,13.458,25.9406036215,2.1665,-4.692,5.1680350473,20.01,18.15,27.0152290385,78.66,2.1665,-4.692,5.1680350473,2.1665,-4.692,5.1680350473,0.0,0.0,0.0,0.0
2019-08-02 01:30:00,18.28,13.7105,22.8503000035,2.21,-5.3195,5.7603107772,16.07,19.03,24.9075450416,78.79,2.21,-5.3195,5.7603107772,2.21,-5.3195,5.7603107772,0.0,0.0,0.0,0.0
2019-08-02 02:00:00,17.48,13.631,22.1665189193,2.36,-5.259,5.764258929,15.12,18.89,24.1960017358,78.79,2.36,-5.259,5.764258929,2.36,-5.259,5.764258929,0.0,0.0,0.0,0.0
2019-08-02 02:30:00,19.1395,14.0645,23.7514340725,3.0495,-5.6655,6.4340765072,16.09,19.73,25.459006265,78.92,3.0495,-5.6655,6.4340765072,3.0495,-5.6655,6.4340765072,0.0,0.0,0.0,0.0
2019-08-02 03:00:00,17.846,14.073,22.7272753536,2.566,-5.647,6.202657898,15.28,19.72,24.9470799894,78.87,2.566,-5.647,6.202657898,2.566,-5.647,6.202657898,0.0,0.0,0.0,0.0
2019-08-02 03:30:00,21.148,13.9855,25.3541340663,2.118,-5.3545,5.7581762955,19.03,19.34,27.1325726757,78.97,2.118,-5.3545,5.7581762955,2.118,-5.3545,5.7581762955,0.0,0.0,0.0,0.0
2019-08-02 04:00:00,19.7555,13.9165,24.1650316056,1.5455,-5.1435,5.3706761679,18.21,19.06,26.360722676,78.9,1.5455,-5.1435,5.3706761679,1.5455,-5.1435,5.3706761679,0.0,0.0,0.0,0.0
2019-08-02 04:30:00,17.278,13.785,22.1032918137,2.268,-5.135,5.6135593878000005,15.01,18.92,24.1509109559,78.77,2.268,-5.135,5.6135593878000005,2.268,-5.135,5.6135593878000005,0.0,0.0,0.0,0.0
2019-08-02 05:00:00,17.701,14.0605,22.60581919,2.551,-5.5095,6.0714241534,15.15,19.57,24.7488868437,78.89,2.551,-5.5095,6.0714241534,2.551,-5.5095,6.0714241534,0.0,0.0,0.0,0.0
2019-08-02 05:30:00,18.4815,14.519,23.5024935539,2.0015,-6.301,6.6112482369,16.48,20.82,26.5530186608,79.14,2.0015,-6.301,6.6112482369,2.0015,-6.301,6.6112482369,0.0,0.0,0.0,0.0
2019-08-02 06:00:00,17.4895,14.784,22.9008573257,2.0095,-6.516,6.8188229373,15.48,21.3,26.3309779537,79.23,2.0095,-6.516,6.8188229373,2.0095,-6.516,6.8188229373,0.0,0.0,0.0,0.0
2019-08-02 06:30:00,18.9685,14.2055,23.6981058842,1.5585,-5.0145,5.2511077403,17.41,19.22,25.9329230902,78.83,1.5585,-5.0145,5.2511077403,1.5585,-5.0145,5.2511077403,0.0,0.0,0.0,0.0
2019-08-02 07:00:00,18.9865,14.2065,23.7131150316,2.0165,-4.4235,4.8614426357,16.97,18.63,25.2003531721,78.6,2.0165,-4.4235,4.8614426357,2.0165,-4.4235,4.8614426357,0.0,0.0,0.0,0.0
2019-08-02 07:30:00,20.5995,14.369,25.1158826492,1.5295,-3.461,3.7838989482,19.07,17.83,26.1069684184,78.3,1.5295,-3.461,3.7838989482,1.5295,-3.461,3.7838989482,0.0,0.0,0.0,0.0
2019-08-02 08:00:00,20.494,14.372,25.0311489948,1.704,-2.458,2.9908828128,18.79,16.83,25.2252452912,78.04,1.704,-2.458,2.9908828128,1.704,-2.458,2.9908828128,0.0,0.0,0.0,0.0
2019-08-02 08:30:00,23.469,8.993500000000001,25.1331852985,0.629,-3.6665,3.7200622643,22.84,12.66,26.114003906,78.24,0.629,-3.6665,3.7200622643,0.629,-3.6665,3.7200622643,0.0,0.0,0.0,0.0
2019-08-02 09:00:00,21.556,8.0815,23.021115921,0.656,-5.5585,5.597075866,20.9,13.64,24.9571552866,78.74,0.656,-5.5585,5.597075866,0.656,-5.5585,5.597075866,0.0,0.0,0.0,0.0
2019-08-02 09:30:00,21.6145,8.1395,23.0962782824,0.5145000000000001,-5.0305,5.0567420836,21.1,13.17,24.8728546814,78.5,0.5145000000000001,-5.0305,5.0567420836,0.5145000000000001,-5.0305,5.0567420836,0.0,0.0,0.0,0.0
2019-08-02 10:00:00,20.4765,8.61,22.2130401397,0.28650000000000003,-5.57,5.577363378,20.19,14.18,24.6720185635,78.73,0.28650000000000003,-5.57,5.577363378,0.28650000000000003,-5.57,5.577363378,0.0,0.0,0.0,0.0
2019-08-02 10:30:00,23.1115,8.4925,24.6224285662,0.0015,-5.1875,5.1875002169,23.11,13.68,26.8554370659,78.65,0.0015,-5.1875,5.1875002169,0.0015,-5.1875,5.1875002169,0.0,0.0,0.0,0.0
2019-08-02 11:00:00,25.55,8.585,26.9537515942,0.0,-4.995,4.995,25.55,13.58,28.9347351811,78.72,0.0,-4.995,4.995,0.0,-4.995,4.995,0.0,0.0,0.0,0.0
2019-08-02 11:30:00,26.62,8.4695,27.9348676433,0.0,-4.8505,4.8505,26.62,13.32,29.7665382603,78.57,0.0,-4.8505,4.8505,0.0,-4.8505,4.8505,0.0,0.0,0.0,0.0
2019-08-02 12:00:00,19.731,8.2875,21.4008181444,0.361,-4.4325,4.4471763232,19.37,12.72,23.1731590423,78.57,0.361,-4.4325,4.4471763232,0.361,-4.4325,4.4471763232,0.0,0.0,0.0,0.0
2019-08-02 12:30:00,15.3895,8.419,17.5418434393,0.8895000000000001,-4.621,4.7058316215,14.5,13.04,19.5010666375,78.65,0.8895000000000001,-4.621,4.7058316215,0.8895000000000001,-4.621,4.7058316215,0.0,0.0,0.0,0.0
2019-08-02 13:00:00,16.642,8.58,18.7235830973,1.022,-5.18,5.2798564374,15.62,13.76,20.816387775,78.56,1.022,-5.18,5.2798564374,1.022,-5.18,5.2798564374,0.0,0.0,0.0,0.0
2019-08-02 13:30:00,22.597,8.6985,24.2133911555,0.647,-6.1815,6.2152675928,21.95,14.88,26.5182371209,78.56,0.647,-6.1815,6.2152675928,0.647,-6.1815,6.2152675928,0.0,0.0,0.0,0.0
2019-08-02 14:00:00,21.8275,8.55,23.4423176382,0.7675000000000001,-5.98,6.029051024,21.06,14.53,25.5860215743,78.49,0.7675000000000001,-5.98,6.029051024,0.7675000000000001,-5.98,6.029051024,0.0,0.0,0.0,0.0
2019-08-02 14:30:00,22.441,8.7145,24.0736576209,0.601,-6.6355,6.6626617241,21.84,15.35,26.6947204518,78.69,0.601,-6.6355,6.6626617241,0.601,-6.6355,6.6626617241,0.0,0.0,0.0,0.0
2019-08-02 15:00:00,21.0815,8.8215,22.8527570437,0.7015,-6.6385000000000005,6.6754613698,20.38,15.46,25.5803831089,78.74,0.7015,-6.6385000000000005,6.6754613698,0.7015,-6.6385000000000005,6.6754613698,0.0,0.0,0.0,0.0
2019-08-02 15:30:00,19.7665,8.02,21.3315475822,0.7365,-6.5,6.5415924858,19.03,14.52,23.9368189198,79.12,0.7365,-6.5,6.5415924858,0.7365,-6.5,6.5415924858,0.0,0.0,0.0,0.0
2019-08-02 16:00:00,20.991,7.122,22.1663024657,0.311,-5.518,5.5267571866,20.68,12.64,24.2369965136,79.3,0.311,-5.518,5.5267571866,0.311,-5.518,5.5267571866,0.0,0.0,0.0,0.0
2019-08-02 16:30:00,25.631,8.2355,26.9215828147,0.111,-5.8345,5.835555779,25.52,14.07,29.1416420265,79.39,0.111,-5.8345,5.835555779,0.111,-5.8345,5.835555779,0.0,0.0,0.0,0.0
2019-08-02 17:00:00,27.6485,8.5815,28.9496406627,0.1085,-4.5485,4.5497938964,27.54,13.13,30.5098098978,79.39,0.1085,-4.5485,4.5497938964,0.1085,-4.5485,4.5497938964,0.0,0.0,0.0,0.0
2019-08-02 17:30:00,25.929,7.121,26.8890624976,0.009000000000000001,-4.439,4.4390091237,25.92,11.56,28.3809795462,79.44,0.009000000000000001,-4.439,4.4390091237,0.009000000000000001,-4.439,4.4390091237,0.0,0.0,0.0,68.38
2019-08-02 18:00:00,13.5505,-1.834,13.6740486415,0.48050000000000004,0.036000000000000004,0.481846708,13.07,-1.87,13.2030981213,78.15,12.2805,0.036000000000000004,12.2805527665,0.48050000000000004,0.036000000000000004,0.481846708,11.8,0.0,11.8,65.46
2019-08-02 18:30:00,12.868500000000001,-1.887,13.0061163016,1.0285,0.373,1.0940481022,11.84,-2.26,12.053762898,78.05,12.9985,0.373,13.0038506316,1.0285,0.373,1.0940481022,11.97,0.0,11.97,65.21
2019-08-02 19:00:00,12.6295,-1.859,12.7655846419,1.3795,0.201,1.3940664439,11.25,-2.06,11.4370494447,77.85,12.7395,0.201,12.7410855601,1.3795,0.201,1.3940664439,11.36,0.0,11.36,65.0
2019-08-02 19:30:00,13.0785,-2.011,13.2322062881,0.4385,1.399,1.466111609,12.64,-3.41,13.0918944389,77.54,13.2285,1.399,13.3022709809,0.4385,1.399,1.466111609,12.79,0.0,12.79,64.73
2019-08-02 20:00:00,13.083,-2.105,13.2512608457,0.073,1.845,1.8464436087,13.01,-3.95,13.5964186461,77.63,13.203,1.845,13.3312877848,0.073,1.845,1.8464436087,13.13,0.0,13.13,64.8
2019-08-02 20:30:00,14.3265,-2.0495,14.4723547669,0.0565,1.1605,1.1618745629,14.27,-3.21,14.6265853842,77.48,14.4565,1.1605,14.5030049473,0.0565,1.1605,1.1618745629,14.4,0.0,14.4,64.66
2019-08-02 21:00:00,13.74,-1.9895,13.8832888845,0.04,1.3005,1.3011150026,13.7,-3.29,14.089503185,77.48,13.89,1.3005,13.9507490928,0.04,1.3005,1.3011150026,13.85,0.0,13.85,64.66
2019-08-02 21:30:00,14.4845,-1.9965000000000002,14.6214483722,0.0045000000000000005,1.6335000000000002,1.6335061983,14.48,-3.63,14.9280708734,77.4,14.6245,1.6335000000000002,14.7154450323,0.0045000000000000005,1.6335000000000002,1.6335061983,14.62,0.0,14.62,64.56
2019-08-02 22:00:00,13.585,-1.9140000000000001,13.7191698364,0.015,0.636,0.6361768622,13.57,-2.55,13.8075124479,77.54,13.735,0.636,13.7497171244,0.015,0.636,0.6361768622,13.72,0.0,13.72,64.68
2019-08-02 22:30:00,12.3565,-1.8685,12.496975014,0.10650000000000001,0.4315,0.4444485347,12.25,-2.3,12.464048299,77.58,12.4865,0.4315,12.4939535176,0.10650000000000001,0.4315,0.4444485347,12.38,0.0,12.38,64.73
2019-08-02 23:00:00,11.7325,-1.992,11.9004042053,0.21250000000000002,0.618,0.6535137719,11.52,-2.61,11.8119642736,77.51,11.8425,0.618,11.8586141792,0.21250000000000002,0.618,0.6535137719,11.63,0.0,11.63,64.66
2019-08-02 23:30:00,13.0245,-2.087,13.1906470368,0.23450000000000001,0.17300000000000001,0.2914090767,12.79,-2.26,12.9881368949,77.73,13.1445,0.17300000000000001,13.1456384117,0.23450000000000001,0.17300000000000001,0.2914090767,12.91,0.0,12.91,64.82
2019-08-03 00:00:00,13.011,-2.0975,13.1789843027,0.341,-0.0675,0.3476165272,12.67,-2.03,12.8315938215,77.78,13.121,-0.0675,13.1211736232,0.341,-0.0675,0.3476165272,12.78,0.0,12.78,64.86
2019-08-03 00:30:00,13.1205,-2.112,13.289396685,0.5205000000000001,-0.922,1.0587748816,12.6,-1.19,12.6560696901,77.86,13.2305,-0.922,13.262587012000001,0.5205000000000001,-0.922,1.0587748816,12.71,0.0,12.71,64.91
2019-08-03 01:00:00,12.617,-2.095,12.7897503494,0.847,-0.845,1.1964255096,11.77,-1.25,11.8361902655,77.98,12.727,-0.845,12.7550207369,0.847,-0.845,1.1964255096,11.88,0.0,11.88,65.01
2019-08-03 01:30:00,10.458,-2.1885,10.6845353783,1.138,-0.3985,1.2057554686,9.32,-1.79,9.4903371911,77.98,10.538,-0.3985,10.5455320515,1.138,-0.3985,1.2057554686,9.4,0.0,9.4,65.01
2019-08-03 02:00:00,10.8655,-2.1865,11.0833150501,2.3755,-0.8065,2.5086734542,8.49,-1.38,8.6014243007,78.05,10.9355,-0.8065,10.9651996106,2.3755,-0.8065,2.5086734542,8.56,0.0,8.56,65.06
2019-08-03 02:30:00,10.878,-2.155,11.0894052591,2.588,-2.115,3.3422999566,8.29,-0.04,8.2900965012,78.2,10.948,-2.115,11.1504228171,2.588,-2.115,3.3422999566,8.36,0.0,8.36,65.18
2019-08-03 03:00:00,11.179,-2.1155,11.3774066135,2.289,-2.3655,3.2916730169,8.89,0.25,8.8935144909,78.2,11.259,-2.3655,11.5048107872,2.289,-2.3655,3.2916730169,8.97,0.0,8.97,65.18
2019-08-03 03:30:00,10.7745,-2.2175,11.0003252906,2.0745,-3.2475,3.8535446669,8.7,1.03,8.7607590995,78.37,10.8545,-3.2475,11.3298908424,2.0745,-3.2475,3.8535446669,8.78,0.0,8.78,65.31
2019-08-03 04:00:00,9.4075,-2.293,9.6829182197,1.9575,-2.9530000000000003,3.5428823365,7.45,0.66,7.4791777623,78.31,9.4675,-2.9530000000000003,9.917346684,1.9575,-2.9530000000000003,3.5428823365,7.51,0.0,7.51,65.26
2019-08-03 04:30:00,9.698,-2.258,9.957397652000001,1.748,-2.998,3.4703757722,7.95,0.74,7.9843659736,78.43,9.758,-2.998,10.2081618326,1.748,-2.998,3.4703757722,8.01,0.0,8.01,65.37
2019-08-03 05:00:00,8.365,-2.2305,8.6572718133,1.7850000000000001,-3.8105,4.2078658783,6.58,1.58,6.7670377567,78.48,8.425,-3.8105,9.2466499474,1.7850000000000001,-3.8105,4.2078658783,6.64,0.0,6.64,65.41
2019-08-03 05:30:00,8.821,-2.3295,9.123410067,2.031,-2.6195,3.3146253559,6.79,0.29,6.7961901092,78.26,8.881,-2.6195,9.2592624571,2.031,-2.6195,3.3146253559,6.85,0.0,6.85,65.22
2019-08-03 06:00:00,8.395,-2.388,8.7280335128,2.285,-2.918,3.7062041228,6.11,0.53,6.1329438282,78.41,8.445,-2.918,8.9349174031,2.285,-2.918,3.7062041228,6.16,0.0,6.16,65.36
2019-08-03 06:30:00,9.037,-2.319,9.3297979614,1.827,-2.029,2.7303424694,7.21,-0.29,7.2158298206,78.21,9.087,-2.029,9.3107684967,1.827,-2.029,2.7303424694,7.26,0.0,7.26,65.21
2019-08-03 07:00:00,9.6315,-2.2640000000000002,9.8940127476,1.3515000000000001,-1.454,1.9851116467,8.28,-0.81,8.3195252268,78.07,9.711500000000001,-1.454,9.8197427792,1.3515000000000001,-1.454,1.9851116467,8.36,0.0,8.36,65.12
2019-08-03 07:30:00,10.2905,-2.24,10.5314761667,1.1405,-0.05,1.1415954844,9.15,-2.19,9.408432388,77.67,10.3705,-0.05,10.3706205335,1.1405,-0.05,1.1415954844,9.23,0.0,9.23,64.81
2019-08-03 08:00:00,10.878,-2.0975,11.0783748921,0.748,-1.5474999999999999,1.718796163,10.13,-0.55,10.144919911,77.99,10.968,-1.5474999999999999,11.0766321709,0.748,-1.5474999999999999,1.718796163,10.22,0.0,10.22,65.07
2019-08-03 08:30:00,10.847,-2.007,11.0311131805,0.117,-0.8170000000000001,0.8253350835000001,10.73,-1.19,10.795786215,77.8,10.937,-0.8170000000000001,10.9674727262,0.117,-0.8170000000000001,0.8253350835000001,10.82,0.0,10.82,64.92
2019-08-03 09:00:00,11.941,-1.9795,12.1039622128,0.151,-0.6495000000000001,0.6668217528,11.79,-1.33,11.8647798125,77.8,12.051,-0.6495000000000001,12.0684900153,0.151,-0.6495000000000001,0.6668217528,11.9,0.0,11.9,64.92
2019-08-03 09:30:00,11.4215,-1.92,11.5817555772,0.47150000000000003,-0.21,0.5161513828000001,10.95,-1.71,11.0827162735,77.59,11.5115,-0.21,11.5134153165,0.47150000000000003,-0.21,0.5161513828000001,11.04,0.0,11.04,64.74
2019-08-03 10:00:00,11.128,-1.9215,11.2926766645,0.108,0.3185,0.3363127265,11.02,-2.24,11.2453545965,77.71,11.238,0.3185,11.2425124527,0.108,0.3185,0.3363127265,11.13,0.0,11.13,64.85
2019-08-03 10:30:00,11.1485,-1.8900000000000001,11.3075705724,0.14850000000000002,0.51,0.5311800542,11.0,-2.4,11.258774356,77.54,11.2485,0.51,11.260055606,0.14850000000000002,0.51,0.5311800542,11.1,0.0,11.1,64.71
2019-08-03 11:00:00,11.5175,-1.9405000000000001,11.6798264756,0.35750000000000004,0.6195,0.7152527525,11.16,-2.56,11.4498558943,77.48,11.6175,0.6195,11.6340056086,0.35750000000000004,0.6195,0.7152527525,11.26,0.0,11.26,64.67
2019-08-03 11:30:00,11.7195,-1.8780000000000001,11.8690169875,0.9395,0.392,1.0180001228,10.78,-2.27,11.0164104862,77.39,11.8295,0.392,11.835993167,0.9395,0.392,1.0180001228,10.89,0.0,10.89,64.59
2019-08-03 12:00:00,11.5655,-1.861,11.7142695568,1.7955,0.079,1.7972371157,9.77,-1.94,9.9607479639,77.43,11.6555,0.079,11.6557677246,1.7955,0.079,1.7972371157,9.86,0.0,9.86,64.62
2019-08-03 12:30:00,11.854,-1.9455,12.0125886573,3.4939999999999998,0.34450000000000003,3.5109423593,8.36,-2.29,8.6679697738,77.34,11.934,0.34450000000000003,11.9389713229,3.4939999999999998,0.34450000000000003,3.5109423593,8.44,0.0,8.44,64.54
2019-08-03 13:00:00,12.381,-1.921,12.5291421095,4.5809999999999995,-0.131,4.5828726799,7.8,-1.79,8.0027557754,77.41,12.451,-0.131,12.4516891224,4.5809999999999995,-0.131,4.5828726799,7.87,0.0,7.87,64.59
2019-08-03 13:30:00,11.8875,-1.9465,12.0458091675,5.6275,-0.08650000000000001,5.6281647542,6.26,-1.8599999999999999,6.5304823712,77.41,11.9575,-0.08650000000000001,11.9578128644,5.6275,-0.08650000000000001,5.6281647542,6.33,0.0,6.33,64.59
2019-08-03 14:00:00,11.1545,-1.9185,11.3182822239,6.7945,-0.3285,6.802436512,4.36,-1.5899999999999999,4.6408727627,77.54,11.1945,-0.3285,11.1993188409,6.7945,-0.3285,6.802436512,4.4,0.0,4.4,64.7
2019-08-03 14:30:00,10.707,-1.9835,10.889174498100001,8.417,-0.7135,8.4471871798,2.29,-1.27,2.6185874055,77.63,10.737,-0.7135,10.7606807986,8.417,-0.7135,8.4471871798,2.32,0.0,2.32,64.77
2019-08-03 15:00:00,11.461500000000001,-1.915,11.6203789633,8.8415,-0.9450000000000001,8.8918584812,2.62,-0.97,2.7937966998,77.63,11.5015,-0.9450000000000001,11.5402568104,8.8415,-0.9450000000000001,8.8918584812,2.66,0.0,2.66,64.77
2019-08-03 15:30:00,13.3695,-1.8975,13.5034823842,10.3895,-1.3175,10.4727033998,2.98,-0.58,3.0359183125,77.57,13.3895,-1.3175,13.4541635377,10.3895,-1.3175,10.4727033998,3.0,0.0,3.0,64.72
2019-08-03 16:00:00,12.8535,-1.861,12.9875241386,11.3535,-1.161,11.4127070956,1.5,-0.7000000000000001,1.6552945357,77.53,12.8635,-1.161,12.9157869776,11.3535,-1.161,11.4127070956,1.51,0.0,1.51,64.68
2019-08-03 16:30:00,14.057,-1.8885,14.1832888023,10.967,-1.1885,11.0312112322,3.09,-0.7000000000000001,3.168296072,77.53,14.067,-1.1885,14.1171180221,10.967,-1.1885,11.0312112322,3.1,0.0,3.1,64.68
2019-08-03 17:00:00,14.139,-1.9195000000000002,14.2687000547,5.189,-0.6995,5.2359355659,8.95,-1.22,9.032768125,77.53,14.179,-0.6995,14.1962439134,5.189,-0.6995,5.2359355659,8.99,0.0,8.99,64.68
2019-08-03 17:30:00,14.0295,-1.972,14.1674152283,3.8495,-0.542,3.8874688745,10.18,-1.43,10.2799464979,77.57,14.1495,-0.542,14.1598769151,3.8495,-0.542,3.8874688745,10.3,0.0,10.3,64.68
2019-08-03 18:00:00,12.6895,-2.0925,12.8608695857,3.4095,-0.41250000000000003,3.4343626046,9.28,-1.6800000000000002,9.4308430164,77.39,12.7595,-0.41250000000000003,12.7661660846,3.4095,-0.41250000000000003,3.4343626046,9.35,0.0,9.35,64.56
2019-08-03 18:30:00,14.321,-2.0895,14.4726311101,3.661,-0.23950000000000002,3.6688255955,10.66,-1.85,10.8193391665,77.45,14.431,-0.23950000000000002,14.432987260099999,3.661,-0.23950000000000002,3.6688255955,10.77,0.0,10.77,64.61
2019-08-03 19:00:00,14.401,-2.1245,14.5568644031,4.801,-0.4545,4.8224652669,9.6,-1.67,9.7441726175,77.42,14.471,-0.4545,14.4781356276,4.801,-0.4545,4.8224652669,9.67,0.0,9.67,64.61
2019-08-03 19:30:00,13.2175,-2.085,13.3809391019,4.3475,-0.605,4.389394178,8.87,-1.48,8.9926247559,77.47,13.3075,-0.605,13.3212454842,4.3475,-0.605,4.389394178,8.96,0.0,8.96,64.61
2019-08-03 20:00:00,14.6555,-2.1310000000000002,14.8096198888,5.4055,-0.981,5.4937957052,9.25,-1.15,9.3212123675,77.61,14.7355,-0.981,14.7681184059,5.4055,-0.981,5.4937957052,9.33,0.0,9.33,64.73
2019-08-03 20:30:00,13.3175,-2.1065,13.483068957,5.6075,-0.7265,5.6543663216999995,7.71,-1.38,7.8325283274,77.61,13.3875,-0.7265,13.4071980108,5.6075,-0.7265,5.6543663216999995,7.78,0.0,7.78,64.73
2019-08-03 21:00:00,14.2405,-2.061,14.3888693527,5.5205,-1.051,5.6196549049,8.72,-1.01,8.7782971014,77.61,14.3205,-1.051,14.3590153301,5.5205,-1.051,5.6196549049,8.8,0.0,8.8,64.73
2019-08-03 21:30:00,13.2725,-2.001,13.4224907245,4.6125,-0.871,4.6940171762,8.66,-1.13,8.7334128495,77.61,13.3425,-0.871,13.3708992686,4.6125,-0.871,4.6940171762,8.73,0.0,8.73,64.69
2019-08-03 22:00:00,13.6315,-2.085,13.7900332578,3.8615,-1.7850000000000001,4.2541047531,9.77,-0.30000000000000004,9.7746048513,77.86,13.7215,-1.7850000000000001,13.837116291000001,3.8615,-1.7850000000000001,4.2541047531,9.86,0.0,9.86,64.93
2019-08-03 22:30:00,13.586,-2.083,13.7447548177,5.506,-1.143,5.6233873244,8.08,-0.9400000000000001,8.1344944526,77.62,13.656,-1.143,13.7037507639,5.506,-1.143,5.6233873244,8.15,0.0,8.15,64.72
2019-08-03 23:00:00,11.9805,-2.127,12.1678473548,5.7505,-1.127,5.8598958395,6.23,-1.0,6.3097464291,77.62,12.0405,-1.127,12.0931290099,5.7505,-1.127,5.8598958395,6.29,0.0,6.29,64.72
2019-08-03 23:30:00,10.439,-2.1945,10.6671716612,7.279,-2.2745,7.6260862341,3.16,0.08,3.161012496,77.95,10.479,-2.2745,10.7230029026,7.279,-2.2745,7.6260862341,3.2,0.0,3.2,65.0
2019-08-04 00:00:00,11.873,-2.22,12.0787635543,6.573,-0.54,6.5951443502,5.3,-1.6800000000000002,5.5598920853,77.58,11.893,-0.54,11.9052530003,6.573,-0.54,6.5951443502,5.32,0.0,5.32,64.67
2019-08-04 00:30:00,10.6805,-2.2835,10.9218795315,5.7105,-2.5135,6.2391900516,4.97,0.23,4.9753190852,78.07,10.7205,-2.5135,11.0112125808,5.7105,-2.5135,6.2391900516,5.01,0.0,5.01,65.06
2019-08-04 01:00:00,10.2205,-2.316,10.4796219517,3.4605,-2.606,4.3320083391,6.76,0.29,6.7662175549,78.02,10.2805,-2.606,10.6056549185,3.4605,-2.606,4.3320083391,6.82,0.0,6.82,65.02
2019-08-04 01:30:00,10.2205,-2.347,10.4865165451,5.4205,-3.057,6.2231076843,4.8,0.71,4.8522262932,78.25,10.2605,-3.057,10.7062182516,5.4205,-3.057,6.2231076843,4.84,0.0,4.84,65.22
2019-08-04 02:00:00,9.6945,-2.328,9.970101015000001,3.8645,-3.078,4.9404902844,5.83,0.75,5.8780438923,78.35,9.7445,-3.078,10.2190686586,3.8645,-3.078,4.9404902844,5.88,0.0,5.88,65.31
2019-08-04 02:30:00,9.6495,-2.3355,9.9281121317,4.3095,-3.3555,5.4617918763,5.34,1.02,5.4365430192,78.35,9.7095,-3.3555,10.2729630828,4.3095,-3.3555,5.4617918763,5.4,0.0,5.4,65.31
2019-08-04 03:00:00,9.671,-2.311,9.9432872834,4.181,-3.801,5.6505187372,5.49,1.49,5.6886026404,78.45,9.711,-3.801,10.428380603,4.181,-3.801,5.6505187372,5.53,0.0,5.53,65.38
2019-08-04 03:30:00,9.155,-2.2325,9.423273383,3.825,-4.0025,5.5363012246,5.33,1.77,5.6162086856,78.51,9.205,-4.0025,10.0375311332,3.825,-4.0025,5.5363012246,5.38,0.0,5.38,65.43
2019-08-04 04:00:00,9.711,-2.3529999999999998,9.9920033026,4.311,-3.493,5.5484925881,5.4,1.1400000000000001,5.5190216524,78.42,9.761,-3.493,10.3671678871,4.311,-3.493,5.5484925881,5.45,0.0,5.45,65.36
2019-08-04 04:30:00,10.2145,-2.2885,10.4677238452,3.2445,-3.9585,5.1182518988,6.97,1.67,7.1672728426,78.54,10.2645,-3.9585,11.0013491218,3.2445,-3.9585,5.1182518988,7.02,0.0,7.02,65.47
2019-08-04 05:00:00,9.776,-2.3865,10.0630789647,1.476,-3.0865,3.4212655919,8.3,0.7000000000000001,8.3294657692,78.42,9.846,-3.0865,10.3184397197,1.476,-3.0865,3.4212655919,8.37,0.0,8.37,65.36
2019-08-04 05:30:00,9.8505,-2.468,10.1549679591,1.1805,-2.918,3.1477458998,8.67,0.45,8.6816703462,78.34,9.9205,-2.918,10.3407467936,1.1805,-2.918,3.1477458998,8.74,0.0,8.74,65.3
2019-08-04 06:00:00,9.9575,-2.2955,10.2186655929,1.4775,-4.1255,4.3820949898,8.48,1.83,8.675211813,78.73,10.0175,-4.1255,10.8337461896,1.4775,-4.1255,4.3820949898,8.54,0.0,8.54,65.64
2019-08-04 06:30:00,8.3275,-2.3775,8.6602403258,1.2475,-3.5875,3.7982117503,7.08,1.21,7.1826527133,78.68,8.3875,-3.5875,9.1225167854,1.2475,-3.5875,3.7982117503,7.14,0.0,7.14,65.64
2019-08-04 07:00:00,10.294,-2.337,10.5559464284,1.094,-3.417,3.5878579961,9.2,1.08,9.2631744019,78.47,10.364,-3.417,10.9127624825,1.094,-3.417,3.5878579961,9.27,0.0,9.27,65.42
2019-08-04 07:30:00,12.8695,-2.392,13.089908107,0.9695,-2.912,3.0691487826,11.9,0.52,11.9113559262,78.38,12.9795,-2.912,13.3021488584,0.9695,-2.912,3.0691487826,12.01,0.0,12.01,65.33
2019-08-04 08:00:00,17.0765,-2.1505,17.2113771239,0.7365,-2.1405,2.263663513,16.34,-0.01,16.34000306,78.18,17.2265,-2.1405,17.3589758482,0.7365,-2.1405,2.263663513,16.49,0.0,16.49,65.17
2019-08-04 08:30:00,16.674,-1.9955,16.7929835422,0.274,-2.6255,2.6397587484000002,16.4,0.63,16.4120961489,77.67,16.804,-2.6255,17.0078707148,0.274,-2.6255,2.6397587484000002,16.53,0.0,16.53,64.75
2019-08-04 09:00:00,17.322,-1.7875,17.413984043,0.062,-3.1075,3.1081184421,17.26,1.32,17.3104014974,77.87,17.472,-3.1075,17.7461922747,0.062,-3.1075,3.1081184421,17.41,0.0,17.41,64.95
2019-08-04 09:30:00,17.575,-1.8115,17.6681113096,0.185,-1.8315000000000001,1.8408197223,17.39,0.02,17.390011500900002,77.53,17.715,-1.8315000000000001,17.8094249556,0.185,-1.8315000000000001,1.8408197223,17.53,0.0,17.53,64.66
2019-08-04 10:00:00,18.378,-1.6445,18.4514298701,0.448,-2.6145,2.6526051817000003,17.93,0.97,17.9562189784,77.84,18.538,-2.6145,18.7214597254,0.448,-2.6145,2.6526051817000003,18.09,0.0,18.09,64.93
2019-08-04 10:30:00,19.1895,-1.5430000000000001,19.2514352517,0.1395,-2.943,2.9463043376,19.05,1.4,19.1013742961,77.69,19.3395,-2.943,19.5621448019,0.1395,-2.943,2.9463043376,19.2,0.0,19.2,64.82
2019-08-04 11:00:00,19.588,-1.588,19.6522641953,0.028,-2.428,2.4281614444,19.56,0.84,19.5780285014,77.62,19.748,-2.428,19.89670043,0.028,-2.428,2.4281614444,19.72,0.0,19.72,64.76
2019-08-04 11:30:00,20.7495,-1.587,20.8101013753,0.0495,-1.917,1.917638978,20.7,0.33,20.702630267700002,77.48,20.9295,-1.917,21.0171087272,0.0495,-1.917,1.917638978,20.88,0.0,20.88,64.65
2019-08-04 12:00:00,21.24,-1.5230000000000001,21.294532843,0.02,-2.123,2.1230942042,21.22,0.6000000000000001,21.2284808689,77.59,21.42,-2.123,21.5249513124,0.02,-2.123,2.1230942042,21.4,0.0,21.4,64.73
2019-08-04 12:30:00,21.2195,-1.4705,21.2703914045,0.1695,-1.5405,1.5497969222,21.05,0.07,21.0501163892,77.35,21.4095,-1.5405,21.4648510477,0.1695,-1.5405,1.5497969222,21.24,0.0,21.24,64.53
2019-08-04 13:00:00,21.2405,-1.517,21.2946032893,0.1605,-1.427,1.4359976497,21.08,-0.09,21.0801921244,77.44,21.4105,-1.427,21.4580017534,0.1605,-1.427,1.4359976497,21.25,0.0,21.25,64.58
2019-08-04 13:30:00,19.993,-1.5455,20.0526461907,0.133,-1.6155,1.6209655302,19.86,0.07,19.8601233632,77.57,20.163,-1.6155,20.2276150164,0.133,-1.6155,1.6209655302,20.03,0.0,20.03,64.71
2019-08-04 14:00:00,17.049,-1.6465,17.1283205029,0.319,-1.0765,1.1227703461,16.73,-0.5700000000000001,16.7397072854,77.65,17.179,-1.0765,17.2126956997,0.319,-1.0765,1.1227703461,16.86,0.0,16.86,64.78
2019-08-04 14:30:00,18.9315,-1.982,19.0349682493,0.6715,-0.492,0.8324519506,18.26,-1.49,18.3206904892,76.92,19.1015,-0.492,19.1078352057,0.6715,-0.492,0.8324519506,18.43,0.0,18.43,64.19
2019-08-04 15:00:00,19.81,-0.797,19.8260260516,3.16,-5.8469999999999995,6.6462778305,16.65,5.05,17.3989942238,78.56,19.67,-5.8469999999999995,20.5206313012,3.16,-5.8469999999999995,6.6462778305,16.51,0.0,16.51,65.55
2019-08-04 15:30:00,20.852,-0.7535000000000001,20.8656096544,4.822,-6.3135,7.9443040129,16.03,5.5600000000000005,16.9668647664,78.69,20.722,-6.3135,21.6624459895,4.822,-6.3135,7.9443040129,15.9,0.0,15.9,65.66
2019-08-04 16:00:00,19.5175,-0.6625,19.5287406788,6.0075,-7.6025,9.6895852594,13.51,6.94,15.1882750831,79.27,19.3875,-7.6025,20.8248208276,6.0075,-7.6025,9.6895852594,13.38,0.0,13.38,66.11
2019-08-04 16:30:00,17.393,-1.6485,17.4709473484,7.553,-3.3785,8.2741810018,9.84,1.73,9.9909208785,78.13,17.483,-3.3785,17.8064469013,7.553,-3.3785,8.2741810018,9.93,0.0,9.93,65.19
2019-08-04 17:00:00,18.639,-1.687,18.7151887514,7.459,-2.747,7.9487539904,11.18,1.06,11.2301380223,77.83,18.749,-2.747,18.9491691111,7.459,-2.747,7.9487539904,11.29,0.0,11.29,64.93
2019-08-04 17:30:00,17.392,-1.6745,17.4724243953,7.012,-3.0845,7.6604362963,10.38,1.4100000000000001,10.4753281572,78.0,17.482,-3.0845,17.7520270462,7.012,-3.0845,7.6604362963,10.47,0.0,10.47,65.08
2019-08-04 18:00:00,19.1265,-1.7335,19.2048958472,6.5865,-2.7935,7.1544129389,12.54,1.06,12.5847208948,77.94,19.2465,-2.7935,19.4481722663,6.5865,-2.7935,7.1544129389,12.66,0.0,12.66,65.02
2019-08-04 18:30:00,19.3235,-1.8025,19.4073866994,3.6335,-2.4025,4.3559532252,15.69,0.6000000000000001,15.7014680842,77.8,19.4635,-2.4025,19.6112171601,3.6335,-2.4025,4.3559532252,15.83,0.0,15.83,64.89
2019-08-04 19:00:00,19.1225,-1.8725,19.2139600942,3.6725,-1.8025,4.0909977389,15.45,-0.07,15.4501585752,77.52,19.2725,-1.8025,19.3566077219,3.6725,-1.8025,4.0909977389,15.6,0.0,15.6,64.67
2019-08-04 19:30:00,21.4645,-1.8135,21.5409735736,3.0445,-2.2235,3.7700043103,18.42,0.41000000000000003,18.42456241,77.52,21.6345,-2.2235,21.7484606927,3.0445,-2.2235,3.7700043103,18.59,0.0,18.59,64.63
2019-08-04 20:00:00,15.36,-1.7675,15.4613601035,4.11,-1.7775,4.477901992,11.25,0.01,11.2500044444,77.52,15.46,-1.7775,15.5618477775,4.11,-1.7775,4.477901992,11.35,0.0,11.35,64.63
2019-08-04 20:30:00,18.432,-1.766,18.516408399,3.982,-1.8860000000000001,4.4060549248,14.45,0.12,14.4504982613,77.35,18.572,-1.8860000000000001,18.6675167068,3.982,-1.8860000000000001,4.4060549248,14.59,0.0,14.59,64.53
2019-08-04 21:00:00,20.4435,-1.683,20.5126590487,3.8735,-2.873,4.8226684781,16.57,1.19,16.6126758832,77.35,20.5935,-2.873,20.7929404186,3.8735,-2.873,4.8226684781,16.72,0.0,16.72,64.53
2019-08-04 21:30:00,21.7175,-1.724,21.7858206696,2.9775,-2.374,3.8080680469,18.74,0.65,18.7512692904,77.35,21.8875,-2.374,22.0158700089,2.9775,-2.374,3.8080680469,18.91,0.0,18.91,64.48
2019-08-04 22:00:00,20.6785,-1.7974999999999999,20.7564777479,7.4185,-2.3275,7.7750497426,13.26,0.53,13.270587779,77.23,20.7985,-2.3275,20.9283267009,7.4185,-2.3275,7.7750497426,13.38,0.0,13.38,64.38
2019-08-04 22:30:00,22.045,-1.679,22.1088458767,8.765,-2.319,9.0665862374,13.28,0.64,13.2954127427,77.06,22.175,-2.319,22.2959275654,8.765,-2.319,9.0665862374,13.41,0.0,13.41,64.23
2019-08-04 23:00:00,21.961,-1.45,22.0088168923,6.971,-5.16,8.6729718667,14.99,3.71,15.4422861002,77.84,22.101,-5.16,22.6953695938,6.971,-5.16,8.6729718667,15.13,0.0,15.13,64.91
2019-08-04 23:30:00,16.2505,-1.54,16.3233069643,6.6005,-4.62,8.0567363274,9.65,3.08,10.1296051256,78.41,16.3305,-4.62,16.9714357156,6.6005,-4.62,8.0567363274,9.73,0.0,9.73,65.36
2019-08-05 00:00:00,19.001,-1.589,19.0673260317,6.981,-4.229,8.1620341827,12.02,2.64,12.3065023463,78.22,19.111,-4.229,19.5733176033,6.981,-4.229,8.1620341827,12.13,0.0,12.13,65.2
2019-08-05 00:30:00,19.7875,-1.8245,19.871435693,7.6275,-2.6045,8.0599116931,12.16,0.78,12.1849907673,77.51,19.8975,-2.6045,20.0672351484,7.6275,-2.6045,8.0599116931,12.27,0.0,12.27,64.58
2019-08-05 01:00:00,23.689,-1.6925,23.7493847762,7.689,-4.0825,8.70560321,16.0,2.39,16.1775183511,77.57,23.839,-4.0825,24.1860440595,7.689,-4.0825,8.70560321,16.15,0.0,16.15,64.66
2019-08-05 01:30:00,18.845,-1.741,18.9252504871,6.455,-3.781,7.4808412629,12.39,2.04,12.5568188647,77.78,18.955,-3.781,19.328424302,6.455,-3.781,7.4808412629,12.5,0.0,12.5,64.8
2019-08-05 02:00:00,19.0285,-1.643,19.0993000199,10.1285,-4.143,10.9430782347,8.9,2.5,9.2444577991,77.82,19.1085,-4.143,19.5524735328,10.1285,-4.143,10.9430782347,8.98,0.0,8.98,64.8
2019-08-05 02:30:00,21.6445,-1.787,21.7181433196,6.0445,-3.267,6.8709001776,15.6,1.48,15.6700478621,77.52,21.7945,-3.267,22.0380017073,6.0445,-3.267,6.8709001776,15.75,0.0,15.75,64.59
2019-08-05 03:00:00,20.487,-1.708,20.5580746423,5.007,-4.238,6.5597784261,15.48,2.5300000000000002,15.6853849172,77.69,20.617,-4.238,21.0480719545,5.007,-4.238,6.5597784261,15.61,0.0,15.61,64.76
2019-08-05 03:30:00,17.819,-1.7525,17.9049718584,6.119,-3.8025,7.2042464734,11.7,2.05,11.8782364011,77.57,17.939,-3.8025,18.3375769187,6.119,-3.8025,7.2042464734,11.82,0.0,11.82,64.62
2019-08-05 04:00:00,18.652,-1.583,18.7190542763,10.802,-4.213,11.5945061559,7.85,2.63,8.2788525775,77.68,18.732,-4.213,19.1999269009,10.802,-4.213,11.5945061559,7.93,0.0,7.93,64.73
2019-08-05 04:30:00,24.1145,-1.6445,24.1705086934,9.9145,-4.0545,10.7115022523,14.2,2.41,14.4030587029,77.57,24.2545,-4.0545,24.5910500081,9.9145,-4.0545,10.7115022523,14.34,0.0,14.34,64.68
2019-08-05 05:00:00,27.2595,-1.795,27.3185351959,6.6395,-3.755,7.6277772155,20.62,1.96,20.7129428136,77.37,27.4595,-3.755,27.7150530443,6.6395,-3.755,7.6277772155,20.82,0.0,20.82,64.51
2019-08-05 05:30:00,19.334,-1.853,19.4225941882,5.764,-3.473,6.7294446278999995,13.57,1.62,13.666356500500001,77.42,19.454,-3.473,19.7615749625,5.764,-3.473,6.7294446278999995,13.69,0.0,13.69,64.55
2019-08-05 06:00:00,16.8745,-1.849,16.9754985567,5.0345,-3.569,6.1712195918,11.84,1.72,11.9642801706,77.74,16.9945,-3.569,17.3652178578,5.0345,-3.569,6.1712195918,11.96,0.0,11.96,64.8
2019-08-05 06:30:00,16.091,-1.7705000000000002,16.188111417000002,4.831,-4.1505,6.3690824496000005,11.26,2.38,11.5087792576,78.0,16.201,-4.1505,16.7242055491,4.831,-4.1505,6.3690824496000005,11.37,0.0,11.37,65.03
2019-08-05 07:00:00,17.6735,-1.6445,17.7498445768,3.0635,-4.6645,5.5805548559,14.61,3.02,14.9188638978,78.22,17.8035,-4.6645,18.4044063338,3.0635,-4.6645,5.5805548559,14.74,0.0,14.74,65.22
2019-08-05 07:30:00,16.8125,-1.6515,16.8934190885,2.5025,-3.8315,4.5763411695,14.31,2.18,14.4750993088,77.94,16.9225,-3.8315,17.3508327898,2.5025,-3.8315,4.5763411695,14.42,0.0,14.42,65.01
2019-08-05 08:00:00,15.7815,-1.7295,15.8759854025,3.4815,-1.7295,3.8874172017,12.3,0.0,12.3,77.22,15.8815,-1.7295,15.9753939701,3.4815,-1.7295,3.8874172017,12.4,0.0,12.4,64.42
2019-08-05 08:30:00,15.306,-1.6045,15.3898686235,3.366,-1.6644999999999999,3.7550654122,11.94,0.06,11.9401507528,77.42,15.406,-1.6644999999999999,15.4956573352,3.366,-1.6644999999999999,3.7550654122,12.04,0.0,12.04,64.59
2019-08-05 09:00:00,10.9925,-1.776,11.1350452289,2.5825,-0.486,2.627832234,8.41,-1.29,8.508360594100001,77.35,11.0525,-0.486,11.0631800243,2.5825,-0.486,2.627832234,8.47,0.0,8.47,64.52
2019-08-05 09:30:00,8.836,-1.796,9.016679655,3.086,-0.536,3.13220242,5.75,-1.26,5.8864335552,77.56,8.876,-0.536,8.8921691392,3.086,-0.536,3.13220242,5.79,0.0,5.79,64.69
2019-08-05 10:00:00,10.63,-1.678,10.7616255278,5.11,-0.498,5.1342091893,5.52,-1.18,5.6447143418,77.56,10.66,-0.498,10.6716261179,5.11,-0.498,5.1342091893,5.55,0.0,5.55,64.69
2019-08-05 10:30:00,9.1975,-1.678,9.3493149615,7.1575,-1.588,7.3315448747,2.04,-0.09,2.041984329,77.89,9.2075,-1.588,9.3434362121,7.1575,-1.588,7.3315448747,2.05,0.0,2.05,64.94
2019-08-05 11:00:00,10.7915,-1.5,10.8952499857,10.0115,-1.6,10.138546851,0.78,0.1,0.7863841301000001,77.71,10.8015,-1.6,10.9193590586,10.0115,-1.6,10.138546851,0.79,0.0,0.79,64.81
2019-08-05 11:30:00,11.4485,-1.3275000000000001,11.5252075252,11.0185,-1.7875,11.1625489249,0.43,0.46,0.6296824597,77.71,11.4385,-1.7875,11.5773243239,11.0185,-1.7875,11.1625489249,0.42,0.0,0.42,64.81
2019-08-05 12:00:00,11.0875,-1.426,11.1788251731,10.1275,-1.826,10.2907984263,0.96,0.4,1.04,77.54,11.0875,-1.826,11.2368559771,10.1275,-1.826,10.2907984263,0.96,0.0,0.96,64.71
2019-08-05 12:30:00,14.9995,-1.3085,15.0564661359,13.7395,-2.0685000000000002,13.8943352666,1.26,0.76,1.4714618582,77.49,14.9995,-2.0685000000000002,15.1414560892,13.7395,-2.0685000000000002,13.8943352666,1.26,0.0,1.26,64.71
2019-08-05 13:00:00,12.986,-1.3625,13.0572815796,12.426,-2.0625,12.5960065993,0.56,0.7000000000000001,0.8964373932,77.67,12.986,-2.0625,13.1487680887,12.426,-2.0625,12.5960065993,0.56,0.0,0.56,64.81
2019-08-05 13:30:00,12.5055,-1.5035,12.5955564585,12.9455,-2.1735,13.1266931289,-0.44,0.67,0.8015609771000001,77.63,12.4955,-2.1735,12.6831235309,12.9455,-2.1735,13.1266931289,-0.45,0.0,0.45,64.76
2019-08-05 14:00:00,19.804,-1.357,19.8504374007,13.954,-2.6470000000000002,14.2028421451,5.85,1.29,5.9905425464,77.59,19.854,-2.6470000000000002,20.0296761082,13.954,-2.6470000000000002,14.2028421451,5.9,0.0,5.9,64.76
2019-08-05 14:30:00,13.1625,-1.4929999999999999,13.2469036099,11.1125,-1.713,11.2437549444,2.05,0.22,2.0617710833,77.59,13.1625,-1.713,13.2734989829,11.1125,-1.713,11.2437549444,2.05,0.0,2.05,64.72
2019-08-05 15:00:00,16.877,-1.429,16.9373897044,14.247,-1.869,14.3690699073,2.63,0.44,2.6665520809,77.59,16.897,-1.869,17.0000520587,14.247,-1.869,14.3690699073,2.65,0.0,2.65,64.72
2019-08-05 15:30:00,22.3445,-1.449,22.3914332112,10.0545,-2.269,10.3073435593,12.29,0.8200000000000001,12.3173251966,77.62,22.4545,-2.269,22.5688486913,10.0545,-2.269,10.3073435593,12.4,0.0,12.4,64.78
2019-08-05 16:00:00,20.938,-1.704,21.0072239956,7.7379999999999995,-1.284,7.8438064739,13.2,-0.42,13.2066801279,77.31,21.038,-1.284,21.0771463913,7.7379999999999995,-1.284,7.8438064739,13.3,0.0,13.3,64.52
2019-08-05 16:30:00,20.2885,-1.435,20.3391852651,15.2985,-2.335,15.4756688789,4.99,0.9,5.0705127946,77.43,20.3185,-2.335,20.4522289066,15.2985,-2.335,15.4756688789,5.02,0.0,5.02,64.62
2019-08-05 17:00:00,20.0795,-1.2465,20.1181530589,16.8395,-2.8265000000000002,17.0750655196,3.24,1.58,3.6047191291000003,77.66,20.0995,-2.8265000000000002,20.2972658873,16.8395,-2.8265000000000002,17.0750655196,3.26,0.0,3.26,64.82
2019-08-05 17:30:00,24.508,-1.2355,24.5391223203,16.048,-3.5855,16.4436648668,8.46,2.35,8.7803245954,77.86,24.588,-3.5855,24.8480493047,16.048,-3.5855,16.4436648668,8.54,0.0,8.54,64.98
2019-08-05 18:00:00,24.7045,-1.245,24.7358514155,14.7545,-4.145,15.3256743816,9.95,2.9,10.364000193,77.65,24.7945,-4.145,25.1385810111,14.7545,-4.145,15.3256743816,10.04,0.0,10.04,64.81
2019-08-05 18:30:00,20.7545,-1.3695,20.7996346242,13.9045,-2.7995,14.1835228522,6.85,1.43,6.9976710411,77.43,20.8145,-2.7995,21.0019192099,13.9045,-2.7995,14.1835228522,6.91,0.0,6.91,64.6
2019-08-05 19:00:00,20.228,-1.026,20.2540035549,19.648,-2.556,19.813556975,0.58,1.53,1.6362457028000001,77.12,20.228,-2.556,20.3888479321,19.648,-2.556,19.813556975,0.58,0.0,0.58,64.34
2019-08-05 19:30:00,22.081,-1.227,22.1150647749,17.421,-2.607,17.6149848141,4.66,1.38,4.8600411521,77.12,22.121,-2.607,22.2740901049,17.421,-2.607,17.6149848141,4.7,0.0,4.7,64.37
