Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-05 20:00:00,28.807,-0.8055,28.8182594764,19.367,-6.0555,20.2916182019,9.44,5.25,10.801671167,77.53,28.797,-6.0555,29.4267954295,19.367,-6.0555,20.2916182019,9.43,0.0,9.43,64.69
2019-08-05 20:30:00,30.0485,-0.008,30.0485010649,17.6085,-7.938,19.315048958,12.44,7.93,14.7525760462,78.7,29.9385,-7.938,30.9729821982,17.6085,-7.938,19.315048958,12.33,0.0,12.33,65.67
2019-08-05 21:00:00,28.493,-0.3295,28.4949051455,13.553,-7.9895,15.7326386614,14.94,7.66,16.7892584708,78.74,28.363,-7.9895,29.4667928226,13.553,-7.9895,15.7326386614,14.81,0.0,14.81,65.67
2019-08-05 21:30:00,30.5055,-0.2775,30.5067621438,14.0455,-7.7675,16.0502375839,16.46,7.49,18.0840178058,78.74,30.3455,-7.7675,31.3238475686,14.0455,-7.7675,16.0502375839,16.3,0.0,16.3,65.67
2019-08-05 22:00:00,27.563,-0.28650000000000003,27.5644889532,14.763,-8.8665,17.2209462937,12.8,8.58,15.4096203717,79.23,27.443,-8.8665,28.8397827878,14.763,-8.8665,17.2209462937,12.68,0.0,12.68,66.09
2019-08-05 22:30:00,30.0315,-0.3765,30.0338599667,15.6515,-8.0765,17.6124758197,14.38,7.7,16.3117871492,78.81,29.9215,-8.0765,30.9923541297,15.6515,-8.0765,17.6124758197,14.27,0.0,14.27,65.73
2019-08-05 23:00:00,30.128,-0.2165,30.1287778751,17.958,-9.6365,20.3801839111,12.17,9.42,15.3897790757,79.19,30.018,-9.6365,31.5268529392,17.958,-9.6365,20.3801839111,12.06,0.0,12.06,66.05
2019-08-05 23:30:00,30.378,-1.098,30.3978368967,15.088,-6.118,16.281205975,15.29,5.02,16.0929953707,78.45,30.458,-6.118,31.0663755208,15.088,-6.118,16.281205975,15.37,0.0,15.37,65.41
2019-08-06 00:00:00,24.1815,-1.4365,24.224130005,16.8015,-3.6465,17.1926543762,7.38,2.21,7.7037977647,77.83,24.2315,-3.6465,24.504337463,16.8015,-3.6465,17.1926543762,7.43,0.0,7.43,64.88
2019-08-06 00:30:00,23.2265,-1.143,23.2546070973,22.0865,-2.933,22.2803943244,1.1400000000000001,1.79,2.1221922627,77.32,23.2565,-2.933,23.4407184457,22.0865,-2.933,22.2803943244,1.17,0.0,1.17,64.46
2019-08-06 01:00:00,20.9685,-1.3915,21.0146202559,19.3285,-2.9415,19.5510443327,1.6400000000000001,1.55,2.2565681909,77.72,21.0085,-2.9415,21.2134272219,19.3285,-2.9415,19.5510443327,1.6800000000000002,0.0,1.6800000000000002,64.8
2019-08-06 01:30:00,19.139,-1.654,19.2103367227,16.859,-3.174,17.1551787225,2.2800000000000002,1.52,2.7402189694,77.72,19.179,-3.174,19.4398641199,16.859,-3.174,17.1551787225,2.32,0.0,2.32,64.8
2019-08-06 02:00:00,16.6025,-1.816,16.7015227524,15.1225,-2.686,15.3591862496,1.48,0.87,1.7167702234000002,77.97,16.6225,-2.686,16.8381145693,15.1225,-2.686,15.3591862496,1.5,0.0,1.5,64.97
2019-08-06 02:30:00,16.5895,-1.6535000000000002,16.671699748400002,15.6795,-3.2835,16.0196158662,0.91,1.63,1.8668154703000002,78.07,16.5995,-3.2835,16.9211339011,15.6795,-3.2835,16.0196158662,0.92,0.0,0.92,65.05
2019-08-06 03:00:00,16.7505,-1.5725,16.824149503,16.0105,-3.3225,16.3516089881,0.74,1.75,1.9000263156,78.13,16.7605,-3.3225,17.0866429266,16.0105,-3.3225,16.3516089881,0.75,0.0,0.75,65.12
2019-08-06 03:30:00,15.949,-1.15,15.9904065302,19.469,-3.93,19.8616933065,-3.52,2.7800000000000002,4.485398533,78.05,15.959,-3.93,16.4357713844,19.469,-3.93,19.8616933065,-3.51,0.0,3.51,65.05
2019-08-06 04:00:00,20.5425,-0.581,20.5507145192,25.1425,-4.351,25.5162008781,-4.6,3.77,5.9475120849,77.78,20.4925,-4.351,20.9493140043,25.1425,-4.351,25.5162008781,-4.65,0.0,4.65,64.81
2019-08-06 04:30:00,16.99,-1.1915,17.0317283988,17.97,-4.0015,18.4101304246,-0.98,2.81,2.9759872312,78.12,17.01,-4.0015,17.474326947,17.97,-4.0015,18.4101304246,-0.96,0.0,0.96,65.08
2019-08-06 05:00:00,23.51,-1.3535,23.5489291105,17.71,-3.4735,18.0474181602,5.8,2.12,6.1753056605,77.66,23.58,-3.4735,23.834462491300002,17.71,-3.4735,18.0474181602,5.87,0.0,5.87,64.75
2019-08-06 05:30:00,29.1455,-1.7570000000000001,29.1984112453,13.525500000000001,-3.527,13.9777995139,15.62,1.77,15.7199650127,77.72,29.2955,-3.527,29.5070508396,13.525500000000001,-3.527,13.9777995139,15.77,0.0,15.77,64.8
2019-08-06 06:00:00,30.8175,-1.7745000000000002,30.8685463943,11.7075,-4.4345,12.5191991158,19.11,2.66,19.2942400731,77.95,30.9975,-4.4345,31.3130930523,11.7075,-4.4345,12.5191991158,19.29,0.0,19.29,65.01
2019-08-06 06:30:00,30.6625,-0.967,30.6777442986,23.7125,-5.667,24.3802695894,6.95,4.7,8.3900238379,77.63,30.7325,-5.667,31.2506231178,23.7125,-5.667,24.3802695894,7.02,0.0,7.02,64.74
2019-08-06 07:00:00,28.245,-0.533,28.2500285664,25.595,-6.483,26.4032822581,2.65,5.95,6.5134476278,78.02,28.275,-6.483,29.0087041076,25.595,-6.483,26.4032822581,2.68,0.0,2.68,65.06
2019-08-06 07:30:00,28.941,-0.6465000000000001,28.948220036,24.901,-5.5365,25.5090696273,4.04,4.89,6.3430040202,77.71,28.971,-5.5365,29.4952822202,24.901,-5.5365,25.5090696273,4.07,0.0,4.07,64.81
2019-08-06 08:00:00,26.585,-0.803,26.5971245438,22.495,-5.263,23.1024715994,4.09,4.46,6.0514213206,77.8,26.645,-5.263,27.1598084308,22.495,-5.263,23.1024715994,4.15,0.0,4.15,64.88
2019-08-06 08:30:00,29.5,-0.9295,29.5146399309,21.85,-4.7195,22.3538851265,7.65,3.79,8.537364933,77.42,29.61,-4.7195,29.9837586078,21.85,-4.7195,22.3538851265,7.76,0.0,7.76,64.57
2019-08-06 09:00:00,25.868,-1.5175,25.9124724843,16.598,-2.9775,16.8629508168,9.27,1.46,9.3842687515,77.42,25.918,-2.9775,26.0884692968,16.598,-2.9775,16.8629508168,9.32,0.0,9.32,64.57
2019-08-06 09:30:00,21.0575,-1.568,21.1157981201,14.7775,-1.3780000000000001,14.8416100963,6.28,-0.19,6.2828735464,77.09,21.1175,-1.3780000000000001,21.162412203,14.7775,-1.3780000000000001,14.8416100963,6.34,0.0,6.34,64.31
2019-08-06 10:00:00,19.7205,-1.564,19.7824219005,13.5305,-1.294,13.5922355133,6.19,-0.27,6.1958857317,77.09,19.7905,-1.294,19.8327589168,13.5305,-1.294,13.5922355133,6.26,0.0,6.26,64.31
2019-08-06 10:30:00,26.7035,-1.6915,26.7570193501,11.8535,-1.2715,11.9215005138,14.85,-0.42,14.8559382067,77.09,26.8435,-1.2715,26.8735967913,11.8535,-1.2715,11.9215005138,14.99,0.0,14.99,64.31
2019-08-06 11:00:00,26.2495,-1.6865,26.3036220415,10.2695,-0.5665,10.2851131496,15.98,-1.12,16.0192009788,76.93,26.4195,-0.5665,26.4255728888,10.2695,-0.5665,10.2851131496,16.15,0.0,16.15,64.21
2019-08-06 11:30:00,24.6705,-1.3945,24.709880625,13.9305,-2.3845,14.1331054797,10.74,0.99,10.7855319758,77.5,24.7905,-2.3845,24.9049137822,13.9305,-2.3845,14.1331054797,10.86,0.0,10.86,64.68
2019-08-06 12:00:00,17.252,-0.97,17.2792477846,19.792,-3.12,20.0364084606,-2.54,2.15,3.3277770358,77.76,17.212,-3.12,17.4924939331,19.792,-3.12,20.0364084606,-2.58,0.0,2.58,64.88
2019-08-06 12:30:00,16.049,-1.07,16.0846293398,19.269,-3.18,19.5296380151,-3.22,2.11,3.849740251,77.93,16.019,-3.18,16.3315878285,19.269,-3.18,19.5296380151,-3.25,0.0,3.25,65.01
2019-08-06 13:00:00,16.4615,-1.245,16.508513175,16.0315,-2.575,16.2369830095,0.43,1.33,1.3977839604,78.01,16.4515,-2.575,16.6518010212,16.0315,-2.575,16.2369830095,0.42,0.0,0.42,65.07
2019-08-06 13:30:00,15.2005,-1.301,15.2560742411,15.4205,-3.281,15.7656836595,-0.22,1.98,1.9921847304,78.16,15.2005,-3.281,15.5505678755,15.4205,-3.281,15.7656836595,-0.22,0.0,0.22,65.2
2019-08-06 14:00:00,14.259,-0.99,14.2933264498,18.499,-4.05,18.9371460627,-4.24,3.06,5.2288813335,78.16,14.209,-4.05,14.7749172925,18.499,-4.05,18.9371460627,-4.29,0.0,4.29,65.24
2019-08-06 14:30:00,16.3585,-0.877,16.3819916753,19.7685,-3.337,20.0481710201,-3.41,2.46,4.2047235343,77.93,16.3185,-3.337,16.6562003845,19.7685,-3.337,20.0481710201,-3.45,0.0,3.45,65.03
2019-08-06 15:00:00,16.889,-0.846,16.9101755461,20.539,-3.586,20.8496982472,-3.65,2.74,4.5640004382,77.93,16.859,-3.586,17.2361618988,20.539,-3.586,20.8496982472,-3.68,0.0,3.68,65.03
2019-08-06 15:30:00,16.9,-0.7845000000000001,16.918198493,21.6,-4.8045,22.1278833206,-4.7,4.02,6.1846907764,78.24,16.84,-4.8045,17.5119622044,21.6,-4.8045,22.1278833206,-4.76,0.0,4.76,65.28
2019-08-06 16:00:00,19.046,-0.443,19.0511512775,24.796,-4.9030000000000005,25.2760959208,-5.75,4.46,7.2769567815,77.93,18.976,-4.9030000000000005,19.5991832738,24.796,-4.9030000000000005,25.2760959208,-5.82,0.0,5.82,65.0
2019-08-06 16:30:00,20.0685,-0.1405,20.0689918157,26.9985,-5.6105,27.5752917029,-6.93,5.47,8.8286918623,77.93,19.9985,-5.6105,20.7705973073,26.9985,-5.6105,27.5752917029,-7.0,0.0,7.0,65.0
2019-08-06 17:00:00,21.2085,-0.1275,21.208883245,27.9785,-5.4275,28.5000740087,-6.77,5.3,8.5978427527,77.88,21.1285,-5.4275,21.8144738305,27.9785,-5.4275,28.5000740087,-6.85,0.0,6.85,64.96
2019-08-06 17:30:00,24.1525,-0.387,24.1556002875,24.5825,-5.907,25.2822458506,-0.43,5.52,5.5367228574,78.03,24.1825,-5.907,24.8934922269,24.5825,-5.907,25.2822458506,-0.4,0.0,0.4,65.08
2019-08-06 18:00:00,25.858,0.0935,25.8581690429,29.778,-6.8965,30.5661740532,-3.92,6.99,8.0141437472,77.72,25.808,-6.8965,26.7135653976,29.778,-6.8965,30.5661740532,-3.9699999999999998,0.0,3.9699999999999998,64.83
2019-08-06 18:30:00,30.1985,0.34500000000000003,30.2004706462,29.2185,-7.145,30.0794243171,0.98,7.49,7.553840083,77.72,30.2185,-7.145,31.0517111807,29.2185,-7.145,30.0794243171,1.0,0.0,1.0,64.83
2019-08-06 19:00:00,32.442,0.0755,32.4420878528,28.042,-7.3045,28.9777411861,4.4,7.38,8.5921126622,77.72,32.522,-7.3045,33.3322097115,28.042,-7.3045,28.9777411861,4.48,0.0,4.48,64.83
2019-08-06 19:30:00,31.1535,-0.503,31.1575604188,24.2535,-6.183,25.0292179512,6.9,5.68,8.9371360066,77.93,31.2635,-6.183,31.8690433062,24.2535,-6.183,25.0292179512,7.01,0.0,7.01,65.02
2019-08-06 20:00:00,30.4645,-0.706,30.4726795056,21.4545,-6.596,22.4455515916,9.01,5.89,10.7643950132,78.01,30.5645,-6.596,31.2681287616,21.4545,-6.596,22.4455515916,9.11,0.0,9.11,65.09
2019-08-06 20:30:00,28.549,-0.628,28.5559063068,22.269,-6.118,23.0941179741,6.28,5.49,8.3413727887,77.92,28.639,-6.118,29.2851881503,22.269,-6.118,23.0941179741,6.37,0.0,6.37,64.99
2019-08-06 21:00:00,25.728,-0.98,25.7466577248,18.388,-5.9,19.3113579015,7.34,4.92,8.8364019827,78.02,25.838,-5.9,26.5030610308,18.388,-5.9,19.3113579015,7.45,0.0,7.45,65.07
2019-08-06 21:30:00,27.41,-0.8585,27.4234411088,20.27,-6.3585,21.2439031783,7.14,5.5,9.0127465292,77.9,27.5,-6.3585,28.2255296186,20.27,-6.3585,21.2439031783,7.23,0.0,7.23,64.97
2019-08-06 22:00:00,30.336,-0.8555,30.3480605023,19.036,-6.8655,20.2362147214,11.3,6.01,12.798831978,78.07,30.506,-6.8655,31.2690122366,19.036,-6.8655,20.2362147214,11.47,0.0,11.47,65.1
2019-08-06 22:30:00,23.15,-1.1,23.1761191747,17.06,-7.09,18.4746231355,6.09,5.99,8.5421425884,78.5,23.23,-7.09,24.2878776347,17.06,-7.09,18.4746231355,6.17,0.0,6.17,65.46
2019-08-06 23:00:00,34.377,-1.078,34.3938979036,15.927,-8.618,18.1090931026,18.45,7.54,19.9312342819,78.71,34.637,-8.618,35.6930202281,15.927,-8.618,18.1090931026,18.71,0.0,18.71,65.64
2019-08-06 23:30:00,40.363,-1.0665,40.3770874538,17.513,-8.586500000000001,19.5046956205,22.85,7.52,24.0556209648,78.14,40.663,-8.586500000000001,41.5596866115,17.513,-8.586500000000001,19.5046956205,23.15,0.0,23.15,65.18
2019-08-07 00:00:00,26.893,-1.123,26.9164369485,16.763,-7.6530000000000005,18.4273323626,10.13,6.53,12.0522943874,78.56,27.013,-7.6530000000000005,28.0761567527,16.763,-7.6530000000000005,18.4273323626,10.25,0.0,10.25,65.5
2019-08-07 00:30:00,29.798000000000002,-1.3825,29.830053809,12.658,-6.6725,14.3089908886,17.14,5.29,17.9377729944,78.12,29.998,-6.6725,30.7311285222,12.658,-6.6725,14.3089908886,17.34,0.0,17.34,65.15
2019-08-07 01:00:00,19.721,-1.428,19.7726332338,13.271,-5.718,14.4504313084,6.45,4.29,7.7463927089,78.25,19.791,-5.718,20.6004661355,13.271,-5.718,14.4504313084,6.52,0.0,6.52,65.26
2019-08-07 01:30:00,17.7115,-1.4755,17.7728538085,12.3115,-5.5655,13.5110259603,5.4,4.09,6.7740755827,78.38,17.7715,-5.5655,18.6225938714,12.3115,-5.5655,13.5110259603,5.46,0.0,5.46,65.35
2019-08-07 02:00:00,23.2795,-1.332,23.3175758656,12.8895,-6.562,14.4637150916,10.39,5.23,11.632067744,78.33,23.4095,-6.562,24.3118188182,12.8895,-6.562,14.4637150916,10.52,0.0,10.52,65.35
2019-08-07 02:30:00,36.1445,-1.2429999999999999,36.1658669086,14.3845,-7.953,16.4366678268,21.76,6.71,22.7710715602,78.13,36.4245,-7.953,37.2826287867,14.3845,-7.953,16.4366678268,22.04,0.0,22.04,65.17
2019-08-07 03:00:00,28.6645,-1.2485,28.6916767112,14.5345,-7.4285,16.3228153975,14.13,6.18,15.4223636321,78.18,28.8445,-7.4285,29.7856977843,14.5345,-7.4285,16.3228153975,14.31,0.0,14.31,65.2
2019-08-07 03:30:00,32.4635,-1.3405,32.4911645298,13.4735,-7.0205,15.1928477416,18.99,5.68,19.8212638346,78.28,32.7035,-7.0205,33.4485624878,13.4735,-7.0205,15.1928477416,19.23,0.0,19.23,65.27
2019-08-07 04:00:00,33.0565,-1.58,33.0942380521,11.2065,-6.34,12.8756064809,21.85,4.76,22.3624707937,78.18,33.3265,-6.34,33.9241978866,11.2065,-6.34,12.8756064809,22.12,0.0,22.12,65.18
2019-08-07 04:30:00,25.8635,-1.6724999999999999,25.9175208787,9.5435,-6.2425,11.4038238543,16.32,4.57,16.9477815657,78.36,26.0735,-6.2425,26.810375016000002,9.5435,-6.2425,11.4038238543,16.53,0.0,16.53,65.34
2019-08-07 05:00:00,37.3845,-1.7085,37.4235195098,6.8645,-6.3185,9.3297804101,30.52,4.61,30.8662032003,78.09,37.7445,-6.3185,38.2697102484,6.8645,-6.3185,9.3297804101,30.88,0.0,30.88,65.1
2019-08-07 05:30:00,34.366,-1.585,34.4025316074,11.306,-6.055,12.8253132905,23.06,4.47,23.4892422185,77.93,34.666,-6.055,35.1908309223,11.306,-6.055,12.8253132905,23.36,0.0,23.36,64.97
2019-08-07 06:00:00,41.266,-1.4975,41.2931624152,10.816,-7.9075,13.3982988566,30.45,6.41,31.1173681406,78.3,41.656,-7.9075,42.3998925972,10.816,-7.9075,13.3982988566,30.84,0.0,30.84,65.3
2019-08-07 06:30:00,38.1905,-1.3245,38.2134608548,12.6205,-8.2145,15.0583873805,25.57,6.89,26.4820127634,78.49,38.5105,-8.2145,39.3768538675,12.6205,-8.2145,15.0583873805,25.89,0.0,25.89,65.47
2019-08-07 07:00:00,22.3875,-1.549,22.4410239795,7.6975,-8.199,11.246115207,14.69,6.65,16.1250922478,79.28,22.5475,-8.199,23.9919435905,7.6975,-8.199,11.246115207,14.85,0.0,14.85,66.15
2019-08-07 07:30:00,29.8505,-1.4215,29.8843272051,9.3005,-7.4615,11.9236438432,20.55,6.04,21.4192460185,78.88,30.0905,-7.4615,31.0018091811,9.3005,-7.4615,11.9236438432,20.79,0.0,20.79,65.81
2019-08-07 08:00:00,38.45,-1.353,38.473797694,10.33,-7.6129999999999995,12.8322511275,28.12,6.26,28.8083668402,78.55,38.79,-7.6129999999999995,39.5300122565,10.33,-7.6129999999999995,12.8322511275,28.46,0.0,28.46,65.56
2019-08-07 08:30:00,30.1665,-1.5105,30.2042932793,6.4665,-6.4305,9.1195916849,23.7,4.92,24.205296941,78.49,30.4465,-6.4305,31.1181730264,6.4665,-6.4305,9.1195916849,23.98,0.0,23.98,65.49
2019-08-07 09:00:00,29.017,-1.5015,29.0558219854,4.827,-5.4315,7.2664380029,24.19,3.93,24.5071622184,78.37,29.347,-5.4315,29.8453949756,4.827,-5.4315,7.2664380029,24.52,0.0,24.52,65.38
2019-08-07 09:30:00,32.8875,-1.4,32.917285068,3.9475,-5.51,6.7781159809,28.94,4.11,29.2303900077,78.21,33.2075,-5.51,33.6615233798,3.9475,-5.51,6.7781159809,29.26,0.0,29.26,65.27
2019-08-07 10:00:00,41.389,-1.2105000000000001,41.4066979032,5.889,-6.7005,8.9205953417,35.5,5.49,35.9220002227,77.93,41.839,-6.7005,42.3721444023,5.889,-6.7005,8.9205953417,35.95,0.0,35.95,65.07
2019-08-07 10:30:00,39.785,-1.3415,39.8076104187,5.885,-6.2115,8.5566323545,33.9,4.87,34.2480203807,78.1,40.185,-6.2115,40.6622301067,5.885,-6.2115,8.5566323545,34.3,0.0,34.3,65.22
2019-08-07 11:00:00,49.2755,-1.3525,49.2940580243,6.3255,-6.0125,8.72709038,42.95,4.66,43.2020612934,77.85,49.7955,-6.0125,50.1571727323,6.3255,-6.0125,8.72709038,43.47,0.0,43.47,65.01
2019-08-07 11:30:00,26.7825,-1.477,26.8231958433,7.1425,-4.407,8.392672712,19.64,2.93,19.8573538016,78.19,26.9825,-4.407,27.3400247851,7.1425,-4.407,8.392672712,19.84,0.0,19.84,65.26
2019-08-07 12:00:00,20.3325,-1.5175,20.3890500637,8.5525,-4.2575,9.5536151534,11.78,2.74,12.0944615424,78.19,20.4725,-4.2575,20.9105132051,8.5525,-4.2575,9.5536151534,11.92,0.0,11.92,65.26
2019-08-07 12:30:00,18.123,-1.529,18.1873849137,8.633,-3.839,9.4481008674,9.49,2.31,9.7670978289,78.19,18.233,-3.839,18.6327724722,8.633,-3.839,9.4481008674,9.6,0.0,9.6,65.26
2019-08-07 13:00:00,19.6145,-1.532,19.6742378315,9.5445,-2.832,9.9557874751,10.07,1.3,10.1535658761,77.95,19.7245,-2.832,19.9267690369,9.5445,-2.832,9.9557874751,10.18,0.0,10.18,65.03
2019-08-07 13:30:00,20.5585,-1.417,20.6072756872,11.8785,-3.927,12.5107989853,8.68,2.51,9.0356239408,77.99,20.6485,-3.927,21.018607976,11.8785,-3.927,12.5107989853,8.77,0.0,8.77,65.08
2019-08-07 14:00:00,29.796,-0.9845,29.8122601668,15.616,-6.0845,16.7594927205,14.18,5.1,15.0692534653,77.84,29.966,-6.0845,30.5774802142,15.616,-6.0845,16.7594927205,14.35,0.0,14.35,64.98
2019-08-07 14:30:00,24.998,-0.994,25.0177544956,15.298,-5.324,16.1979560439,9.7,4.33,10.6225656035,77.84,25.118,-5.324,25.6760374669,15.298,-5.324,16.1979560439,9.82,0.0,9.82,64.94
2019-08-07 15:00:00,34.9665,-0.8885000000000001,34.9777865866,16.1565,-6.2285,17.3155047429,18.81,5.34,19.5533040686,77.65,35.1865,-6.2285,35.7335136042,16.1565,-6.2285,17.3155047429,19.03,0.0,19.03,64.82
2019-08-07 15:30:00,27.8815,-1.09,27.9027981079,13.4415,-5.36,14.4707816738,14.44,4.27,15.0581041303,77.81,28.0415,-5.36,28.5491737577,13.4415,-5.36,14.4707816738,14.6,0.0,14.6,64.94
2019-08-07 16:00:00,25.0,-1.219,25.0297015763,12.07,-5.369,13.210263472,12.93,4.15,13.5796686263,77.92,25.15,-5.369,25.716700041,12.07,-5.369,13.210263472,13.08,0.0,13.08,65.03
2019-08-07 16:30:00,21.28,-1.303,21.3198548072,11.97,-5.563,13.1995404844,9.31,4.26,10.2383445928,78.16,21.38,-5.563,22.0918846865,11.97,-5.563,13.1995404844,9.41,0.0,9.41,65.24
2019-08-07 17:00:00,25.7595,-1.2935,25.7919557711,12.3795,-5.6835,13.6218277959,13.38,4.39,14.0817790069,78.28,25.9195,-5.6835,26.5353095422,12.3795,-5.6835,13.6218277959,13.54,0.0,13.54,65.34
2019-08-07 17:30:00,43.7895,-1.098,43.8032637397,11.8395,-7.638,14.0894572021,31.95,6.54,32.6124838061,78.15,44.1895,-7.638,44.844742771599996,11.8395,-7.638,14.0894572021,32.35,0.0,32.35,65.27
2019-08-07 18:00:00,42.933,-1.182,42.9492678983,11.363,-7.822,13.7949792678,31.57,6.64,32.2607268982,78.19,43.323,-7.822,44.0234711603,11.363,-7.822,13.7949792678,31.96,0.0,31.96,65.27
2019-08-07 18:30:00,44.37,-1.183,44.3857678654,11.26,-7.463,13.5086627391,33.11,6.28,33.7003041529,78.07,44.74,-7.463,45.3581742247,11.26,-7.463,13.5086627391,33.48,0.0,33.48,65.22
2019-08-07 19:00:00,45.5845,-1.2265,45.6009971656,12.5545,-7.0765,14.4115343562,33.03,5.85,33.5440516336,78.07,45.9945,-7.0765,46.5356947138,12.5545,-7.0765,14.4115343562,33.44,0.0,33.44,65.22
2019-08-07 19:30:00,41.0165,-1.104,41.0313549405,12.8665,-8.054,15.1793853054,28.15,6.95,28.995258233,78.07,41.3565,-8.054,42.133442872,12.8665,-8.054,15.1793853054,28.49,0.0,28.49,65.22
2019-08-07 20:00:00,50.183,-1.1005,50.1950653874,11.463,-8.7505,14.4212211428,38.72,7.65,39.4684798288,78.0,50.653,-8.7505,51.4032845181,11.463,-8.7505,14.4212211428,39.19,0.0,39.19,65.14
2019-08-07 20:30:00,48.806,-1.0755,48.8178485418,11.716,-8.525500000000001,14.4896102863,37.09,7.45,37.8308154816,78.05,49.236,-8.525500000000001,49.968668646,11.716,-8.525500000000001,14.4896102863,37.52,0.0,37.52,65.14
2019-08-07 21:00:00,46.7375,-0.9905,46.747994572,11.1875,-8.8605,14.2712513992,35.55,7.87,36.41070447,78.0,47.1675,-8.8605,47.9925152133,11.1875,-8.8605,14.2712513992,35.98,0.0,35.98,65.14
2019-08-07 21:30:00,38.1675,-1.186,38.1859221736,9.0875,-7.746,11.9408195803,29.08,6.5600000000000005,29.810736321,78.29,38.5075,-7.746,39.27885019,9.0875,-7.746,11.9408195803,29.42,0.0,29.42,65.34
2019-08-07 22:00:00,41.286,-0.993,41.2979399607,12.616,-8.723,15.3379980767,28.67,7.73,29.6938006998,78.47,41.636,-8.723,42.5399485778,12.616,-8.723,15.3379980767,29.02,0.0,29.02,65.5
2019-08-07 22:30:00,47.688,-0.994,47.6983582527,11.868,-10.574,15.8952477175,35.82,9.58,37.078953599,78.76,48.118,-10.574,49.2661283236,11.868,-10.574,15.8952477175,36.25,0.0,36.25,65.72
2019-08-07 23:00:00,43.3065,-1.0635,43.3195564901,11.7165,-9.4235,15.0359144883,31.59,8.36,32.677480013,78.43,43.6765,-9.4235,44.6815286724,11.7165,-9.4235,15.0359144883,31.96,0.0,31.96,65.42
2019-08-07 23:30:00,34.933,-1.1865,34.9531439394,12.113,-8.5165,14.8072800085,22.82,7.33,23.968339533600002,78.52,35.223,-8.5165,36.237970435,12.113,-8.5165,14.8072800085,23.11,0.0,23.11,65.48
2019-08-08 00:00:00,40.0025,-1.2035,40.0205999268,10.6125,-10.3835,14.8472970099,29.39,9.18,30.7903312746,78.82,40.3725,-10.3835,41.6863986031,10.6125,-10.3835,14.8472970099,29.76,0.0,29.76,65.74
2019-08-08 00:30:00,46.0155,-1.3595000000000002,46.0355784204,8.1955,-11.1095,13.8053326834,37.82,9.75,39.0565602684,78.94,46.4755,-11.1095,47.7848625665,8.1955,-11.1095,13.8053326834,38.28,0.0,38.28,65.84
2019-08-08 01:00:00,45.274,-1.434,45.2967044276,7.254,-10.544,12.7982987932,38.02,9.11,39.0961954671,78.89,45.734,-10.544,46.933726594,7.254,-10.544,12.7982987932,38.48,0.0,38.48,65.78
2019-08-08 01:30:00,39.271,-1.5735000000000001,39.3025106482,7.111,-9.4835,11.8534000713,32.16,7.91,33.1184797356,78.89,39.671,-9.4835,40.7887853858,7.111,-9.4835,11.8534000713,32.56,0.0,32.56,65.78
2019-08-08 02:00:00,37.862,-1.713,37.9007310352,6.782,-8.123,10.5819966452,31.08,6.41,31.734122014,78.77,38.232,-8.123,39.0854058825,6.782,-8.123,10.5819966452,31.45,0.0,31.45,65.67
2019-08-08 02:30:00,39.494,-1.6945000000000001,39.5303347602,6.504,-8.0245,10.3293086046,32.99,6.33,33.5917995945,78.61,39.904,-8.0245,40.7028477659,6.504,-8.0245,10.3293086046,33.4,0.0,33.4,65.52
2019-08-08 03:00:00,39.1725,-1.7375,39.2110145559,4.6825,-7.6375,8.958638987,34.49,5.9,34.9910002715,78.42,39.5925,-7.6375,40.3224188573,4.6825,-7.6375,8.958638987,34.91,0.0,34.91,65.38
2019-08-08 03:30:00,35.1985,-1.798,35.2443925504,2.5585,-7.568,7.9887762674000005,32.64,5.77,33.1460781994,78.5,35.5885,-7.568,36.3842817196,2.5585,-7.568,7.9887762674000005,33.03,0.0,33.03,65.45
2019-08-08 04:00:00,33.8625,-1.7725,33.9088581716,1.5625,-8.0025,8.1536134628,32.3,6.23,32.8953324957,78.58,34.2525,-8.0025,35.1749024519,1.5625,-8.0025,8.1536134628,32.69,0.0,32.69,65.52
2019-08-08 04:30:00,35.609,-1.8405,35.6565326588,1.179,-6.8004999999999995,6.9019447441,34.43,4.96,34.7854351705,78.37,36.009,-6.8004999999999995,36.6455301674,1.179,-6.8004999999999995,6.9019447441,34.83,0.0,34.83,65.33
2019-08-08 05:00:00,28.288,-1.9304999999999999,28.3537964698,0.968,-5.6505,5.7328155604,27.32,3.7199999999999998,27.5721018423,78.37,28.628,-5.6505,29.1803107292,0.968,-5.6505,5.7328155604,27.66,0.0,27.66,65.33
2019-08-08 05:30:00,31.2475,-1.8745,31.3036740096,0.40750000000000003,-6.4345,6.4473906738,30.84,4.5600000000000005,31.1752979136,78.58,31.6275,-6.4345,32.2754015699,0.40750000000000003,-6.4345,6.4473906738,31.22,0.0,31.22,65.52
2019-08-08 06:00:00,29.5445,-1.949,29.6087163053,0.2245,-5.799,5.8033439714,29.32,3.85,29.5716908546,78.7,29.9045,-5.799,30.4615745038,0.2245,-5.799,5.8033439714,29.68,0.0,29.68,65.63
2019-08-08 06:30:00,33.3895,-1.7035,33.43292722,0.0195,-7.5935,7.5935250378,33.37,5.89,33.8858229943,79.22,33.7795,-7.5935,34.6224762618,0.0195,-7.5935,7.5935250378,33.76,0.0,33.76,66.09
2019-08-08 07:00:00,34.6525,-1.6265,34.6906508803,0.0325,-7.1965,7.196573386,34.62,5.57,35.0652149573,79.08,35.0625,-7.1965,35.7934144571,0.0325,-7.1965,7.196573386,35.03,0.0,35.03,65.98
2019-08-08 07:30:00,34.205,-1.6285,34.2437444981,0.105,-5.6685,5.6694723961,34.1,4.04,34.3384856975,78.54,34.615,-5.6685,35.0760618834,0.105,-5.6685,5.6694723961,34.51,0.0,34.51,65.55
2019-08-08 08:00:00,36.78,-1.5155,36.8112094375,0.0,-5.6955,5.6955,36.78,4.18,37.0167637699,78.4,37.24,-5.6955,37.6730184648,0.0,-5.6955,5.6955,37.24,0.0,37.24,65.45
2019-08-08 08:30:00,36.02,-1.44,36.0487725172,0.0,-5.01,5.01,36.02,3.5700000000000003,36.1964818732,78.3,36.45,-5.01,36.792697645,0.0,-5.01,5.01,36.45,0.0,36.45,65.36
2019-08-08 09:00:00,32.81,-1.4889999999999999,32.8437698963,0.0,-4.439,4.439,32.81,2.95,32.9423526786,78.26,33.21,-4.439,33.5053551093,0.0,-4.439,4.439,33.21,0.0,33.21,65.31
2019-08-08 09:30:00,25.66,-1.4355,25.7001217945,0.0,-3.5855,3.5855,25.66,2.15,25.749914563,78.13,25.97,-3.5855,26.2163443342,0.0,-3.5855,3.5855,25.97,0.0,25.97,65.19
2019-08-08 10:00:00,28.99,-1.321,29.0200816849,0.0,-3.801,3.801,28.99,2.48,29.0958845887,77.98,29.34,-3.801,29.5851854988,0.0,-3.801,3.801,29.34,0.0,29.34,65.09
2019-08-08 10:30:00,35.32,-1.332,35.3451074974,0.0,-4.242,4.242,35.32,2.91,35.4396740956,77.98,35.75,-4.242,36.0007925468,0.0,-4.242,4.242,35.75,0.0,35.75,65.12
2019-08-08 11:00:00,36.553,-1.333,36.5772975765,0.033,-4.593,4.5931185484,36.52,3.26,36.6652151228,77.8,37.013,-4.593,37.2968875109,0.033,-4.593,4.5931185484,36.98,0.0,36.98,64.98
2019-08-08 11:30:00,45.31,-1.276,45.3279635104,0.18,-4.686,4.689455832,45.13,3.41,45.2586455829,77.68,45.84,-4.686,46.0788910023,0.18,-4.686,4.689455832,45.66,0.0,45.66,64.87
2019-08-08 12:00:00,39.998,-1.32,40.0197751618,0.8180000000000001,-4.2,4.2789162179,39.18,2.88,39.2857073247,77.83,40.458,-4.2,40.6754196536,0.8180000000000001,-4.2,4.2789162179,39.64,0.0,39.64,65.0
2019-08-08 12:30:00,37.976,-1.438,38.0032159166,0.776,-3.958,4.0333534435,37.2,2.52,37.2852571401,77.83,38.446,-3.958,38.6492002505,0.776,-3.958,4.0333534435,37.67,0.0,37.67,65.0
2019-08-08 13:00:00,42.523,-1.365,42.5449027969,0.403,-3.9450000000000003,3.9655307337,42.12,2.58,42.1989431147,77.87,43.013,-3.9450000000000003,43.1935318537,0.403,-3.9450000000000003,3.9655307337,42.61,0.0,42.61,65.0
2019-08-08 13:30:00,39.0645,-1.4695,39.0921295212,0.5945,-3.4695,3.5200654113,38.47,2.0,38.5219534811,78.0,39.5145,-3.4695,39.6665241797,0.5945,-3.4695,3.5200654113,38.92,0.0,38.92,65.12
2019-08-08 14:00:00,37.1105,-1.5085000000000002,37.141146758,1.9105,-3.6385,4.1095854414,35.2,2.13,35.264385717,77.92,37.5205,-3.6385,37.6965065026,1.9105,-3.6385,4.1095854414,35.61,0.0,35.61,65.05
2019-08-08 14:30:00,37.9225,-1.5305,37.9533718726,1.8025,-3.2205,3.6906132959,36.12,1.69,36.1595146538,77.92,38.3525,-3.2205,38.4874768788,1.8025,-3.2205,3.6906132959,36.55,0.0,36.55,65.05
2019-08-08 15:00:00,34.557,-1.53,34.5908535454,2.947,-3.56,4.6215158769,31.61,2.03,31.6751164165,77.83,34.907,-3.56,35.0880641957,2.947,-3.56,4.6215158769,31.96,0.0,31.96,64.96
2019-08-08 15:30:00,47.665,-1.395,47.685409194,2.965,-5.715,6.4383577099,44.7,4.32,44.9082664996,77.46,48.185,-5.715,48.522731271,2.965,-5.715,6.4383577099,45.22,0.0,45.22,64.66
2019-08-08 16:00:00,39.3525,-1.3735,39.3764619856,4.6525,-5.6335,7.3063040246,34.7,4.26,34.9605148704,77.63,39.7225,-5.6335,40.1199866463,4.6525,-5.6335,7.3063040246,35.07,0.0,35.07,64.81
2019-08-08 16:30:00,47.3825,-1.3025,47.4003988644,4.1125,-6.4425,7.6431971386,43.27,5.14,43.5742182948,77.63,47.8825,-6.4425,48.3139691238,4.1125,-6.4425,7.6431971386,43.77,0.0,43.77,64.81
2019-08-08 17:00:00,42.0225,-1.391,42.0455156616,5.0325,-6.151,7.9473805276,36.99,4.76,37.2950090495,77.85,42.4225,-6.151,42.8661090752,5.0325,-6.151,7.9473805276,37.39,0.0,37.39,64.97
2019-08-08 17:30:00,39.386,-1.3515000000000001,39.4091810147,6.466,-6.3015,9.0287351412,32.92,4.95,33.2900720936,77.94,39.766,-6.3015,40.2621864564,6.466,-6.3015,9.0287351412,33.3,0.0,33.3,65.03
2019-08-08 18:00:00,37.178,-1.5085000000000002,37.2085911619,8.538,-5.8885000000000005,10.371686278,28.64,4.38,28.9729874193,78.09,37.478,-5.8885000000000005,37.9377769018,8.538,-5.8885000000000005,10.371686278,28.94,0.0,28.94,65.16
2019-08-08 18:30:00,31.173,-1.4315,31.2058507535,9.783,-6.5615,11.7796592162,21.39,5.13,21.9965679141,78.09,31.413,-6.5615,32.0909621428,9.783,-6.5615,11.7796592162,21.63,0.0,21.63,65.16
2019-08-08 19:00:00,39.847,-1.3765,39.8707682551,10.407,-6.8365,12.451641709,29.44,5.46,29.9420306593,77.93,40.157,-6.8365,40.7347809771,10.407,-6.8365,12.451641709,29.75,0.0,29.75,65.03
2019-08-08 19:30:00,37.563,-1.3535,37.5873772861,9.693,-6.9635,11.9350149246,27.87,5.61,28.4290168666,77.73,37.873,-6.9635,38.5078493459,9.693,-6.9635,11.9350149246,28.18,0.0,28.18,64.86
2019-08-08 20:00:00,36.582,-1.2845,36.6045443115,10.892,-7.3245000000000005,13.1256986195,25.69,6.04,26.3904850278,77.87,36.842,-7.3245000000000005,37.563030552,10.892,-7.3245000000000005,13.1256986195,25.95,0.0,25.95,64.97
2019-08-08 20:30:00,39.946,-1.28,39.9665024239,13.256,-7.72,15.3401413292,26.69,6.44,27.4559592803,77.87,40.246,-7.72,40.9797378713,13.256,-7.72,15.3401413292,26.99,0.0,26.99,64.93
2019-08-08 21:00:00,41.667,-1.129,41.6822927632,14.347,-7.529,16.2025383814,27.32,6.4,28.0596222355,77.94,41.977,-7.529,42.6468565078,14.347,-7.529,16.2025383814,27.63,0.0,27.63,65.0
2019-08-08 21:30:00,40.5085,-1.0235,40.5214279672,16.7785,-7.4235,18.3473816797,23.73,6.4,24.5778945396,77.78,40.7385,-7.4235,41.4093435652,16.7785,-7.4235,18.3473816797,23.96,0.0,23.96,64.87
2019-08-08 22:00:00,40.9585,-1.2165,40.9765615261,14.8985,-7.8865,16.8571107993,26.06,6.67,26.9000464684,77.78,41.2285,-7.8865,41.9760180877,14.8985,-7.8865,16.8571107993,26.33,0.0,26.33,64.87
2019-08-08 22:30:00,37.5745,-0.6655,37.5803930328,22.2245,-9.0855,24.0098877653,15.35,8.42,17.5076811714,77.87,37.7245,-9.0855,38.8031469149,22.2245,-9.0855,24.0098877653,15.5,0.0,15.5,64.95
2019-08-08 23:00:00,38.659,-0.685,38.6650682917,22.209,-9.705,24.2368873001,16.45,9.02,18.7606742949,77.96,38.839,-9.705,40.0331730693,22.209,-9.705,24.2368873001,16.63,0.0,16.63,65.02
2019-08-08 23:30:00,29.17,-1.0815,29.1900418336,16.98,-8.8515,19.1486148912,12.19,7.77,14.4557600976,78.38,29.27,-8.8515,30.5791097361,16.98,-8.8515,19.1486148912,12.29,0.0,12.29,65.33
2019-08-09 00:00:00,32.5445,-1.0055,32.5600293381,18.8645,-8.9855,20.8951805568,13.68,7.98,15.837386148,78.06,32.6845,-8.9855,33.897134842,18.8645,-8.9855,20.8951805568,13.82,0.0,13.82,65.08
2019-08-09 00:30:00,31.058,-0.8815000000000001,31.0705070163,21.608,-9.1215,23.4543690226,9.45,8.24,12.5379464028,77.8,31.148,-9.1215,32.4561190879,21.608,-9.1215,23.4543690226,9.54,0.0,9.54,64.85
2019-08-09 01:00:00,40.5155,-0.742,40.5222939164,22.9555,-9.762,24.9449719232,17.56,9.02,19.7411752436,77.94,40.7155,-9.762,41.8694230227,22.9555,-9.762,24.9449719232,17.76,0.0,17.76,64.97
2019-08-09 01:30:00,33.9795,-0.6565000000000001,33.9858413534,24.6395,-9.7965,26.5155873497,9.34,9.14,13.068098561,78.01,34.0795,-9.7965,35.4596070551,24.6395,-9.7965,26.5155873497,9.44,0.0,9.44,65.03
2019-08-09 02:00:00,37.327,-0.911,37.3381152443,21.457,-9.481,23.45830791,15.87,8.57,18.036124861,78.32,37.507,-9.481,38.686747214,21.457,-9.481,23.45830791,16.05,0.0,16.05,65.28
2019-08-09 02:30:00,41.085,-0.6920000000000001,41.0908273098,23.925,-9.962,25.9161545952,17.16,9.27,19.5038073206,78.17,41.285,-9.962,42.4699030962,23.925,-9.962,25.9161545952,17.36,0.0,17.36,65.16
2019-08-09 03:00:00,44.093,-0.444,44.0952354002,25.673000000000002,-11.194,28.0072948533,18.42,10.75,21.3274213162,78.12,44.293,-11.194,45.6856157341,25.673000000000002,-11.194,28.0072948533,18.62,0.0,18.62,65.11
2019-08-09 03:30:00,42.569,-0.389,42.5707773244,25.939,-11.449,28.3533299984,16.63,11.06,19.97199289,78.17,42.769,-11.449,44.2749021682,25.939,-11.449,28.3533299984,16.83,0.0,16.83,65.15
2019-08-09 04:00:00,41.5895,-0.0055000000000000005,41.5895003637,28.7695,-11.9355,31.1470751516,12.82,11.93,17.5122043158,78.17,41.7295,-11.9355,43.4028493362,28.7695,-11.9355,31.1470751516,12.96,0.0,12.96,65.15
2019-08-09 04:30:00,47.693,-0.0635,47.693042273,28.183,-12.0535,30.6523792103,19.51,11.99,22.8997860252,78.17,47.923,-12.0535,49.4155925923,28.183,-12.0535,30.6523792103,19.74,0.0,19.74,65.15
2019-08-09 05:00:00,38.6875,-0.9045000000000001,38.6980719998,19.9675,-10.0645,22.3605728124,18.72,9.16,20.8409212848,78.5,38.9175,-10.0645,40.1978353459,19.9675,-10.0645,22.3605728124,18.95,0.0,18.95,65.42
2019-08-09 05:30:00,38.9845,-0.871,38.9942288198,19.3945,-8.591,21.2120699426,19.59,7.72,21.0562698501,78.17,39.2045,-8.591,40.1347492985,19.3945,-8.591,21.2120699426,19.81,0.0,19.81,65.16
2019-08-09 06:00:00,33.232,-1.192,33.2533710772,15.182,-7.962,17.1431201361,18.05,6.77,19.2778473902,78.17,33.452,-7.962,34.386476237,15.182,-7.962,17.1431201361,18.27,0.0,18.27,65.16
2019-08-09 06:30:00,38.123,-0.8250000000000001,38.1319256529,16.743,-8.175,18.6321945567,21.38,7.35,22.6081157994,78.11,38.373,-8.175,39.2341401588,16.743,-8.175,18.6321945567,21.63,0.0,21.63,65.16
2019-08-09 07:00:00,39.124,-0.9625,39.1358375693,16.044,-7.8425,17.8581841812,23.08,6.88,24.0836209902,77.85,39.424,-7.8425,40.196474749,16.044,-7.8425,17.8581841812,23.38,0.0,23.38,64.94
2019-08-09 07:30:00,40.2675,-1.002,40.2799647499,14.2075,-8.062,16.3355104068,26.06,7.06,26.9993925858,77.71,40.5475,-8.062,41.3412094677,14.2075,-8.062,16.3355104068,26.34,0.0,26.34,64.81
2019-08-09 08:00:00,34.965,-0.6515000000000001,34.9710691465,18.685,-7.8815,20.2792324127,16.28,7.23,17.8132338445,77.33,35.155,-7.8815,36.027656977,18.685,-7.8815,20.2792324127,16.47,0.0,16.47,64.5
2019-08-09 08:30:00,31.795,-0.559,31.7999136162,20.315,-7.629,21.7002503672,11.48,7.07,13.4824070551,77.39,31.925,-7.629,32.8238825552,20.315,-7.629,21.7002503672,11.61,0.0,11.61,64.55
2019-08-09 09:00:00,49.2275,-0.9075000000000001,49.2358640881,13.1475,-9.1375,16.0109544531,36.08,8.23,37.0067466822,77.43,49.6575,-9.1375,50.4911993569,13.1475,-9.1375,16.0109544531,36.51,0.0,36.51,64.62
2019-08-09 09:30:00,35.068,-1.0215,35.0828745437,12.838,-8.1915,15.2287529447,22.23,7.17,23.357692523,77.62,35.288,-8.1915,36.2262835004,12.838,-8.1915,15.2287529447,22.45,0.0,22.45,64.77
2019-08-09 10:00:00,32.74,-0.842,32.7508253942,16.71,-8.172,18.601228024,16.03,7.33,17.6263949803,77.79,32.92,-8.172,33.9191389042,16.71,-8.172,18.601228024,16.21,0.0,16.21,64.9
2019-08-09 10:30:00,28.125,-0.9925,28.1425066625,17.505,-7.5625,19.0687291462,10.62,6.57,12.4879662075,77.93,28.225,-7.5625,29.2205754777,17.505,-7.5625,19.0687291462,10.72,0.0,10.72,65.0
2019-08-09 11:00:00,32.563,-0.8315,32.5736144947,19.403,-8.2615,21.0885938661,13.16,7.43,15.1125940857,77.77,32.713,-8.2615,33.7400763373,19.403,-8.2615,21.0885938661,13.31,0.0,13.31,64.86
2019-08-09 11:30:00,49.027,-0.5255000000000001,49.029816227,20.947,-8.8655,22.7458545509,28.08,8.34,29.2923539512,77.04,49.347,-8.8655,50.1370471732,20.947,-8.8655,22.7458545509,28.4,0.0,28.4,64.27
2019-08-09 12:00:00,52.247,-0.6025,52.250473828,19.397,-9.2125,21.4735596781,32.85,8.61,33.9596024712,76.85,52.627,-9.2125,53.4272522712,19.397,-9.2125,21.4735596781,33.23,0.0,33.23,64.12
2019-08-09 12:30:00,47.731,-0.65,47.7354256397,17.611,-9.72,20.115310611600002,30.12,9.07,31.4559898906,77.16,48.061,-9.72,49.0340506281,17.611,-9.72,20.115310611600002,30.45,0.0,30.45,64.4
2019-08-09 13:00:00,45.374,-0.20400000000000001,45.3744585863,23.504,-10.024,25.5522717581,21.87,9.82,23.9735124669,77.2,45.604,-10.024,46.692669574600004,23.504,-10.024,25.5522717581,22.1,0.0,22.1,64.4
2019-08-09 13:30:00,37.65,-0.3125,37.6512968734,23.03,-10.6225,25.3617508514,14.62,10.31,17.8896757936,77.33,37.79,-10.6225,39.2545743354,23.03,-10.6225,25.3617508514,14.76,0.0,14.76,64.54
2019-08-09 14:00:00,41.4995,-0.24,41.5001939785,24.2895,-10.9,26.6231066979,17.21,10.66,20.2440040506,77.33,41.6795,-10.9,43.0812107565,24.2895,-10.9,26.6231066979,17.39,0.0,17.39,64.54
2019-08-09 14:30:00,32.3355,-0.458,32.3387433932,21.1455,-9.578,23.2135790918,11.19,9.12,14.4357369053,77.62,32.4655,-9.578,33.8488814328,21.1455,-9.578,23.2135790918,11.32,0.0,11.32,64.79
2019-08-09 15:00:00,43.6695,-0.336,43.6707925993,23.0295,-10.086,25.1413059774,20.64,9.75,22.8270037456,77.08,43.8995,-10.086,45.0432402947,23.0295,-10.086,25.1413059774,20.87,0.0,20.87,64.33
2019-08-09 15:30:00,52.858,-0.3755,52.8593337477,22.848,-10.4655,25.1308136408,30.01,10.09,31.6608306903,77.2,53.208,-10.4655,54.227464944,22.848,-10.4655,25.1308136408,30.36,0.0,30.36,64.43
2019-08-09 16:00:00,28.5265,-0.0145,28.5265036852,27.8365,-9.6045,29.4468530152,0.6900000000000001,9.59,9.6147906893,77.51,28.5065,-9.6045,30.0810066736,27.8365,-9.6045,29.4468530152,0.67,0.0,0.67,64.66
2019-08-09 16:30:00,48.966,0.528,48.9688466272,30.906,-11.722,33.0542904931,18.06,12.25,21.8226052524,76.96,49.176,-11.722,50.5537759223,30.906,-11.722,33.0542904931,18.27,0.0,18.27,64.23
2019-08-09 17:00:00,53.5415,-0.16,53.5417390664,22.5915,-11.32,25.2689190954,30.95,11.16,32.9005790223,77.25,53.9115,-11.32,55.0871330916,22.5915,-11.32,25.2689190954,31.32,0.0,31.32,64.48
2019-08-09 17:30:00,44.0465,-0.5345,44.0497429334,13.4165,-9.2545,16.2987190448,30.63,8.72,31.8470610889,78.04,44.4065,-9.2545,45.3605887583,13.4165,-9.2545,16.2987190448,30.99,0.0,30.99,65.13
2019-08-09 18:00:00,45.299,-0.0835,45.299076958,18.999,-8.8535,20.9605931035,26.3,8.77,27.723688427,77.58,45.619,-8.8535,46.4701799356,18.999,-8.8535,20.9605931035,26.62,0.0,26.62,64.76
2019-08-09 18:30:00,36.963,-0.452,36.9657635252,16.723,-8.462,18.7420429249,20.24,8.01,21.7673539963,77.94,37.203,-8.462,38.1532259842,16.723,-8.462,18.7420429249,20.48,0.0,20.48,65.06
2019-08-09 19:00:00,29.0935,-0.6135,29.0999677749,15.7135,-7.7535,17.5222956401,13.38,7.14,15.1658827636,78.0,29.2635,-7.7535,30.2732422198,15.7135,-7.7535,17.5222956401,13.55,0.0,13.55,65.06
2019-08-09 19:30:00,28.924,-0.358,28.9262154455,17.804,-8.038,19.5343763658,11.12,7.68,13.5143183328,77.92,29.054,-8.038,30.1453870435,17.804,-8.038,19.5343763658,11.25,0.0,11.25,65.02
2019-08-09 20:00:00,43.2245,0.0675,43.2245527045,21.2245,-9.8425,23.3956022897,22.0,9.91,24.1289887894,77.42,43.5045,-9.8425,44.6039945128,21.2245,-9.8425,23.3956022897,22.28,0.0,22.28,64.63
2019-08-09 20:30:00,38.3925,-0.259,38.3933736112,19.6225,-8.389,21.3405207821,18.77,8.13,20.4550678317,77.42,38.6125,-8.389,39.513294943,19.6225,-8.389,21.3405207821,18.99,0.0,18.99,64.63
2019-08-09 21:00:00,50.526,0.252,50.526628425,21.906,-10.028,24.0921900208,28.62,10.28,30.4102416958,77.17,50.886,-10.028,51.8646872159,21.906,-10.028,24.0921900208,28.98,0.0,28.98,64.41
2019-08-09 21:30:00,42.9945,-0.29350000000000004,42.9955017705,18.9545,-9.1735,21.0576867794,24.04,8.88,25.6276413273,77.44,43.2845,-9.1735,44.245915546,18.9545,-9.1735,21.0576867794,24.33,0.0,24.33,64.62
2019-08-09 22:00:00,47.3835,-0.14150000000000001,47.3837112782,21.5935,-10.4815,24.0029390805,25.79,10.34,27.7856023868,77.68,47.6835,-10.4815,48.8219009718,21.5935,-10.4815,24.0029390805,26.09,0.0,26.09,64.81
2019-08-09 22:30:00,34.794,-0.6105,34.7993555436,17.624,-10.0005,20.2636466671,17.17,9.39,19.5699003574,78.26,34.994,-10.0005,36.3949177256,17.624,-10.0005,20.2636466671,17.37,0.0,17.37,65.28
2019-08-09 23:00:00,39.4245,-0.5005000000000001,39.4276768337,21.0145,-11.4005,23.9077521005,18.41,10.9,21.3948147924,78.08,39.6445,-11.4005,41.251154899,21.0145,-11.4005,23.9077521005,18.63,0.0,18.63,65.13
2019-08-09 23:30:00,44.821,-0.5690000000000001,44.8246115655,19.111,-13.629,23.472962361,25.71,13.06,28.8369155771,78.77,45.101,-13.629,47.1152824676,19.111,-13.629,23.472962361,25.99,0.0,25.99,65.68
2019-08-10 00:00:00,39.0265,-0.7535000000000001,39.0337733828,18.8265,-13.2835,23.0410172193,20.2,12.53,23.7705889704,78.88,39.2565,-13.2835,41.44302311,18.8265,-13.2835,23.0410172193,20.43,0.0,20.43,65.77
2019-08-10 00:30:00,39.5215,-0.3685,39.5232179168,21.2715,-13.1085,24.9861858734,18.25,12.74,22.2569112862,78.53,39.7315,-13.1085,41.8380791206,21.2715,-13.1085,24.9861858734,18.46,0.0,18.46,65.5
2019-08-10 01:00:00,33.474,0.663,33.4805651834,32.734,-13.447,35.388367651,0.74,14.11,14.1293913528,77.96,33.474,-13.447,36.0739585435,32.734,-13.447,35.388367651,0.74,0.0,0.74,65.02
2019-08-10 01:30:00,33.433,0.7605000000000001,33.441648423,33.793,-13.4695,36.3784864893,-0.36,14.23,14.2345530313,77.83,33.413,-13.4695,36.0257685449,33.793,-13.4695,36.3784864893,-0.38,0.0,0.38,64.9
2019-08-10 02:00:00,31.4415,0.6865,31.4489936961,33.8915,-12.5835,36.1521540783,-2.45,13.27,13.4942728593,77.77,31.3915,-12.5835,33.8196798403,33.8915,-12.5835,36.1521540783,-2.5,0.0,2.5,64.85
2019-08-10 02:30:00,26.3975,0.5225000000000001,26.4026705562,34.1475,-12.2175,36.2673277552,-7.75,12.74,14.9120789966,77.87,26.2875,-12.2175,28.9879278752,34.1475,-12.2175,36.2673277552,-7.86,0.0,7.86,64.89
2019-08-10 03:00:00,36.259,0.5965,36.2639062051,33.479,-13.4635,36.0847512566,2.7800000000000002,14.06,14.3322015057,77.8,36.279,-13.4635,38.6966623012,33.479,-13.4635,36.0847512566,2.8,0.0,2.8,64.83
2019-08-10 03:30:00,26.542,0.273,26.5434039452,32.282,-12.587,34.6490994544,-5.74,12.86,14.0828690259,77.96,26.452,-12.587,29.2940415955,32.282,-12.587,34.6490994544,-5.83,0.0,5.83,64.96
2019-08-10 04:00:00,30.655,0.3765,30.6573119704,32.945,-12.7035,35.3093746369,-2.29,13.08,13.2789495066,78.07,30.625,-12.7035,33.155233934500004,32.945,-12.7035,35.3093746369,-2.32,0.0,2.32,65.06
2019-08-10 04:30:00,45.51,0.5555,45.5133901204,33.51,-13.9645,36.3032692777,12.0,14.52,18.8369424271,77.75,45.65,-13.9645,47.7381373773,33.51,-13.9645,36.3032692777,12.14,0.0,12.14,64.81
2019-08-10 05:00:00,44.9,0.53,44.9031279534,33.03,-13.62,35.7279344491,11.87,14.15,18.4694179659,77.68,45.03,-13.62,47.0447159626,33.03,-13.62,35.7279344491,12.0,0.0,12.0,64.75
2019-08-10 05:30:00,39.8095,0.543,39.813203077,33.7195,-13.077,36.1664569629,6.09,13.62,14.919534175,77.81,39.8795,-13.077,41.9688271131,33.7195,-13.077,36.1664569629,6.16,0.0,6.16,64.87
2019-08-10 06:00:00,37.665,0.41300000000000003,37.6672642224,32.955,-12.687,35.3127738078,4.71,13.1,13.9209949357,77.71,37.715,-12.687,39.791722682,32.955,-12.687,35.3127738078,4.76,0.0,4.76,64.79
2019-08-10 06:30:00,42.9905,0.3435,42.9918722842,32.6705,-12.3965,34.9433081219,10.32,12.74,16.3954261915,77.71,43.1005,-12.3965,44.8478127951,32.6705,-12.3965,34.9433081219,10.43,0.0,10.43,64.79
2019-08-10 07:00:00,28.846,0.28350000000000003,28.8473930928,33.116,-10.6465,34.7853046307,-4.27,10.93,11.7344705888,78.33,28.796,-10.6465,30.7011006032,33.116,-10.6465,34.7853046307,-4.32,0.0,4.32,65.22
2019-08-10 07:30:00,37.3445,0.539,37.3483895402,33.1845,-10.391,34.773321976,4.16,10.93,11.6948920474,77.71,37.3845,-10.391,38.8017231737,33.1845,-10.391,34.773321976,4.2,0.0,4.2,64.76
2019-08-10 08:00:00,45.615,0.6895,45.6202108199,33.835,-12.8905,36.2073502931,11.78,13.58,17.977341294,77.57,45.755,-12.8905,47.5361443036,33.835,-12.8905,36.2073502931,11.92,0.0,11.92,64.65
2019-08-10 08:30:00,41.6415,0.626,41.6462050882,35.0515,-11.754,36.9697737111,6.59,12.38,14.0247103357,77.57,41.7215,-11.754,43.3455889134,35.0515,-11.754,36.9697737111,6.67,0.0,6.67,64.65
2019-08-10 09:00:00,40.2425,0.353,40.2440481966,32.3225,-11.227,34.2168019436,7.92,11.58,14.0293549388,77.7,40.3325,-11.227,41.8659298864,32.3225,-11.227,34.2168019436,8.01,0.0,8.01,64.77
2019-08-10 09:30:00,30.655,0.6355000000000001,30.6615864764,34.565,-8.0545,35.4910438738,-3.91,8.69,9.5291237792,77.97,30.605,-8.0545,31.6471324965,34.565,-8.0545,35.4910438738,-3.96,0.0,3.96,64.99
2019-08-10 10:00:00,26.676,0.788,26.6876360886,35.386,-6.702,36.0150773982,-8.71,7.49,11.4875671924,78.28,26.566,-6.702,27.3983422856,35.386,-6.702,36.0150773982,-8.82,0.0,8.82,65.23
2019-08-10 10:30:00,24.6495,0.773,24.6616175311,35.4295,-5.8469999999999995,35.9087298474,-10.78,6.62,12.6504071081,77.98,24.5295,-5.8469999999999995,25.2167360943,35.4295,-5.8469999999999995,35.9087298474,-10.9,0.0,10.9,65.0
2019-08-10 11:00:00,25.242,0.782,25.2541103189,35.692,-5.848,36.1679135146,-10.45,6.63,12.3757585626,77.91,25.112,-5.848,25.7839416692,35.692,-5.848,36.1679135146,-10.58,0.0,10.58,64.94
2019-08-10 11:30:00,40.5275,0.8815000000000001,40.5370854712,34.9575,-10.5185,36.505693371,5.57,11.4,12.6879825031,77.24,40.6175,-10.5185,41.9573610765,34.9575,-10.5185,36.505693371,5.66,0.0,5.66,64.4
2019-08-10 12:00:00,48.4415,0.9185000000000001,48.4502070635,35.0715,-11.5915,36.9374198409,13.37,12.51,18.3100245767,77.32,48.5915,-11.5915,49.9549471474,35.0715,-11.5915,36.9374198409,13.52,0.0,13.52,64.47
2019-08-10 12:30:00,47.2605,0.89,47.2688794055,35.3005,-11.53,37.135780593,11.96,12.42,17.2423316289,77.43,47.4205,-11.53,48.8020974985,35.3005,-11.53,37.135780593,12.12,0.0,12.12,64.55
2019-08-10 13:00:00,48.657,1.012,48.6675229799,35.927,-11.788,37.8114569013,12.73,12.8,18.0525039814,77.48,48.797,-11.788,50.20063897,35.927,-11.788,37.8114569013,12.87,0.0,12.87,64.6
2019-08-10 13:30:00,37.9835,1.2315,38.003458586,37.4135,-10.9885,38.9938086688,0.5700000000000001,12.22,12.2332865576,77.74,37.9835,-10.9885,39.5410344389,37.4135,-10.9885,38.9938086688,0.5700000000000001,0.0,0.5700000000000001,64.8
2019-08-10 14:00:00,34.4755,0.6675,34.4819613204,27.2755,-8.3625,28.5286576358,7.2,9.03,11.549064897200001,77.92,34.5755,-8.3625,35.5724135602,27.2755,-8.3625,28.5286576358,7.3,0.0,7.3,64.97
2019-08-10 14:30:00,30.027,0.421,30.0299512154,23.967,-7.699,25.1732336024,6.06,8.12,10.1320284248,78.25,30.117,-7.699,31.0854996743,23.967,-7.699,25.1732336024,6.15,0.0,6.15,65.25
2019-08-10 15:00:00,27.02,0.48750000000000004,27.0243974262,24.11,-7.3925,25.2178737456,2.91,7.88,8.4001488082,78.29,27.07,-7.3925,28.0612536472,24.11,-7.3925,25.2178737456,2.96,0.0,2.96,65.29
2019-08-10 15:30:00,29.4755,0.21250000000000002,29.4762659864,24.0355,-9.5775,25.8734181449,5.44,9.79,11.199897321,78.21,29.5855,-9.5775,31.0971110636,24.0355,-9.5775,25.8734181449,5.55,0.0,5.55,65.23
2019-08-10 16:00:00,40.8295,0.381,40.8312776098,24.3595,-11.569,26.9671467021,16.47,11.95,20.3485478597,77.94,41.0295,-11.569,42.6293517573,24.3595,-11.569,26.9671467021,16.67,0.0,16.67,65.04
2019-08-10 16:30:00,43.898,0.4445,43.9002503894,24.458,-10.525500000000001,26.6266767406,19.44,10.97,22.3216150849,77.94,44.168,-10.525500000000001,45.4048276536,24.458,-10.525500000000001,26.6266767406,19.71,0.0,19.71,65.04
2019-08-10 17:00:00,36.8975,0.372,36.8993752013,23.7475,-9.658,25.6363164329,13.15,10.03,16.5385428621,78.07,37.0675,-9.658,38.3050456239,23.7475,-9.658,25.6363164329,13.32,0.0,13.32,65.16
2019-08-10 17:30:00,39.4225,0.305,39.4236798289,23.7525,-9.265,25.4955188465,15.67,9.57,18.3612036642,77.9,39.6425,-9.265,40.7107851957,23.7525,-9.265,25.4955188465,15.89,0.0,15.89,65.03
2019-08-10 18:00:00,32.905,0.1345,32.9052748849,23.735,-8.7055,25.2811383298,9.17,8.84,12.7371307601,78.08,33.035,-8.7055,34.1628007524,23.735,-8.7055,25.2811383298,9.3,0.0,9.3,65.17
2019-08-10 18:30:00,39.502,0.179,39.5024055597,23.642,-9.111,25.3368207358,15.86,9.29,18.3805250197,77.89,39.722,-9.111,40.7534980707,23.642,-9.111,25.3368207358,16.08,0.0,16.08,65.03
2019-08-10 19:00:00,40.07,0.179,40.0703998108,23.68,-9.061,25.3543708461,16.39,9.24,18.8151454951,77.83,40.29,-9.061,41.2963172813,23.68,-9.061,25.3543708461,16.61,0.0,16.61,64.98
2019-08-10 19:30:00,38.5285,0.14550000000000002,38.528774734,23.6285,-9.3045,25.3944823239,14.9,9.45,17.6440499886,77.99,38.7385,-9.3045,39.8402447595,23.6285,-9.3045,25.3944823239,15.11,0.0,15.11,65.12
2019-08-10 20:00:00,31.7435,0.181,31.7440160227,23.7435,-9.019,25.3987431431,8.0,9.2,12.1918005233,77.91,31.8435,-9.019,33.096085165,23.7435,-9.019,25.3987431431,8.1,0.0,8.1,65.03
2019-08-10 20:30:00,37.2985,0.23550000000000001,37.2992434575,23.6485,-9.7945,25.5965580206,13.65,10.03,16.9388134177,77.91,37.4885,-9.7945,38.7468690671,23.6485,-9.7945,25.5965580206,13.84,0.0,13.84,65.03
2019-08-10 21:00:00,43.1315,0.273,43.1323639655,23.3915,-9.637,25.2988940717,19.74,9.91,22.0879084569,77.7,43.3915,-9.637,44.4487799748,23.3915,-9.637,25.2988940717,20.0,0.0,20.0,64.87
2019-08-10 21:30:00,45.663,0.327,45.6641708345,23.673000000000002,-9.693,25.5805625036,21.99,10.02,24.1652746726,77.65,45.953,-9.693,46.964161421200004,23.673000000000002,-9.693,25.5805625036,22.28,0.0,22.28,64.82
2019-08-10 22:00:00,48.1895,0.35650000000000004,48.1908186536,23.7095,-10.6935,26.0094469857,24.48,11.05,26.8583860275,78.0,48.5095,-10.6935,49.6741636316,23.7095,-10.6935,26.0094469857,24.8,0.0,24.8,65.1
2019-08-10 22:30:00,38.9075,0.182,38.907925674,23.3875,-9.508,25.2463308275,15.52,9.69,18.2966253719,78.0,39.1075,-9.508,40.2467218572,23.3875,-9.508,25.2463308275,15.72,0.0,15.72,65.1
2019-08-10 23:00:00,42.6595,0.1375,42.6597215943,23.6895,-9.0125,25.3459575968,18.97,9.15,21.0614197052,77.73,42.9095,-9.0125,43.8457563112,23.6895,-9.0125,25.3459575968,19.22,0.0,19.22,64.85
2019-08-10 23:30:00,32.019,0.1095,32.0191872359,23.719,-8.3505,25.1460098475,8.3,8.46,11.8516496742,77.78,32.139,-8.3505,33.2061164735,23.719,-8.3505,25.1460098475,8.42,0.0,8.42,64.92
2019-08-11 00:00:00,31.8145,0.128,31.814757491599998,23.7045,-9.772,25.6397212202,8.11,9.9,12.7977380814,78.16,31.9345,-9.772,33.3961715508,23.7045,-9.772,25.6397212202,8.23,0.0,8.23,65.25
