Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-11 00:30:00,34.358,0.052000000000000005,34.3580393503,23.688,-8.508,25.1695730595,10.67,8.56,13.6792726415,77.85,34.508,-8.508,35.5413579932,23.688,-8.508,25.1695730595,10.82,0.0,10.82,64.96
2019-08-11 01:00:00,31.1605,-0.0165,31.1605043685,23.6905,-8.4165,25.1411468016,7.47,8.4,11.2410364291,78.01,31.3005,-8.4165,32.4123243921,23.6905,-8.4165,25.1411468016,7.61,0.0,7.61,65.07
2019-08-11 01:30:00,36.476,0.129,36.4762281082,23.706,-9.101,25.3929643209,12.77,9.23,15.7564526465,77.73,36.646,-9.101,37.759204401,23.706,-9.101,25.3929643209,12.94,0.0,12.94,64.86
2019-08-11 02:00:00,45.544,0.07100000000000001,45.5440553421,23.094,-9.799,25.0869136603,22.45,9.87,24.5238536939,77.77,45.844,-9.799,46.87955564,23.094,-9.799,25.0869136603,22.75,0.0,22.75,64.86
2019-08-11 02:30:00,47.801,0.21050000000000002,47.8014634844,23.541,-10.9095,25.9460184084,24.26,11.12,26.6871129949,77.89,48.111,-10.9095,49.3323981907,23.541,-10.9095,25.9460184084,24.57,0.0,24.57,64.99
2019-08-11 03:00:00,46.8445,0.105,46.8446176764,22.7945,-10.525,25.1070678346,24.05,10.63,26.2944747048,78.05,47.1545,-10.525,48.3148268676,22.7945,-10.525,25.1070678346,24.36,0.0,24.36,65.11
2019-08-11 03:30:00,42.055,-0.128,42.0551947921,22.255,-8.438,23.8009426074,19.8,8.31,21.4731483486,77.44,42.315,-8.438,43.1481062041,22.255,-8.438,23.8009426074,20.06,0.0,20.06,64.61
2019-08-11 04:00:00,40.583,0.01,40.583001232,23.163,-8.9,24.813999456,17.42,8.91,19.566412548,77.6,40.823,-8.9,41.7819019313,23.163,-8.9,24.813999456,17.66,0.0,17.66,64.73
2019-08-11 04:30:00,33.59,-0.111,33.5901834023,22.82,-9.161,24.5901671609,10.77,9.05,14.0675299893,78.07,33.76,-9.161,34.9808736455,22.82,-9.161,24.5901671609,10.94,0.0,10.94,65.11
2019-08-11 05:00:00,32.8405,-0.006,32.8405005481,23.3105,-9.906,25.3280130735,9.53,9.9,13.7415756011,78.19,32.9805,-9.906,34.4360598247,23.3105,-9.906,25.3280130735,9.67,0.0,9.67,65.22
2019-08-11 05:30:00,27.804,-0.07050000000000001,27.80408938,23.614,-9.3905,25.41264422,4.19,9.32,10.2185370773,78.42,27.874,-9.3905,29.4132855399,23.614,-9.3905,25.41264422,4.26,0.0,4.26,65.38
2019-08-11 06:00:00,39.2085,-0.025,39.2085079702,23.4685,-10.435,25.6838415594,15.74,10.41,18.8710280589,78.28,39.4285,-10.435,40.7859759875,23.4685,-10.435,25.6838415594,15.96,0.0,15.96,65.3
2019-08-11 06:30:00,40.933,0.0455,40.9330252883,23.573,-10.3345,25.7388465019,17.36,10.38,20.2265666884,78.13,41.173,-10.3345,42.4501804384,23.573,-10.3345,25.7388465019,17.6,0.0,17.6,65.19
2019-08-11 07:00:00,41.4725,0.0285,41.4725097926,23.4725,-11.1915,26.0039983176,18.0,11.22,21.2105728353,78.54,41.7025,-11.1915,43.178098366,23.4725,-11.1915,26.0039983176,18.23,0.0,18.23,65.53
2019-08-11 07:30:00,40.577,-0.245,40.5777396364,21.867,-11.315,24.6210258519,18.71,11.07,21.7395722129,78.49,40.817,-11.315,42.3563066615,21.867,-11.315,24.6210258519,18.95,0.0,18.95,65.53
2019-08-11 08:00:00,42.8195,-0.47250000000000003,42.8221068667,19.9995,-11.3525,22.9969401552,22.82,10.88,25.2809572604,78.44,43.1195,-11.3525,44.5889059801,19.9995,-11.3525,22.9969401552,23.12,0.0,23.12,65.47
2019-08-11 08:30:00,44.4315,-0.7365,44.4376037214,17.5615,-10.6365,20.5314737537,26.87,9.9,28.6357626055,78.37,44.7915,-10.6365,46.0370894443,17.5615,-10.6365,20.5314737537,27.23,0.0,27.23,65.4
2019-08-11 09:00:00,36.178,-1.004,36.1919286582,15.918,-9.744,18.6635543239,20.26,8.74,22.0647954896,78.33,36.438,-9.744,37.7183427526,15.918,-9.744,18.6635543239,20.52,0.0,20.52,65.36
2019-08-11 09:30:00,33.078,-1.3765,33.1066282827,10.728,-8.6065,13.7536113894,22.35,7.23,23.4903256682,78.29,33.358,-8.6065,34.4503701903,10.728,-8.6065,13.7536113894,22.63,0.0,22.63,65.3
2019-08-11 10:00:00,44.8,-1.417,44.8224038735,7.4,-8.987,11.6415707274,37.4,7.57,38.1584184683,78.16,45.25,-8.987,46.1338126432,7.4,-8.987,11.6415707274,37.85,0.0,37.85,65.19
2019-08-11 10:30:00,46.713,-1.425,46.7347300623,4.3629999999999995,-7.885,9.011603298,42.35,6.46,42.8398657794,77.74,47.223,-7.885,47.8767684164,4.3629999999999995,-7.885,9.011603298,42.86,0.0,42.86,64.83
2019-08-11 11:00:00,43.7215,-1.3855,43.743447195,1.2815,-7.4055,7.5155620216,42.44,6.02,42.8648340718,77.67,44.2315,-7.4055,44.8471517769,1.2815,-7.4055,7.5155620216,42.95,0.0,42.95,64.77
2019-08-11 11:30:00,44.14,-1.31,44.1594350054,1.38,-8.42,8.5323384837,42.76,7.11,43.3470841003,78.01,44.67,-8.42,45.4566309794,1.38,-8.42,8.5323384837,43.29,0.0,43.29,65.05
2019-08-11 12:00:00,46.7105,-1.224,46.7265340706,2.2505,-8.214,8.516721567,44.46,6.99,45.0061295825,77.89,47.2405,-8.214,47.9492923436,2.2505,-8.214,8.516721567,44.99,0.0,44.99,64.95
2019-08-11 12:30:00,46.698,-1.193,46.713236379,2.998,-8.563,9.0726497232,43.7,7.37,44.3171174604,77.99,47.218,-8.563,47.9881703444,2.998,-8.563,9.0726497232,44.22,0.0,44.22,65.04
2019-08-11 13:00:00,45.0175,-1.276,45.0355801811,3.2575,-7.436,8.1182142279,41.76,6.16,42.2118845824,77.76,45.5175,-7.436,46.1208944216,3.2575,-7.436,8.1182142279,42.26,0.0,42.26,64.86
2019-08-11 13:30:00,34.8275,-1.3445,34.8534422475,4.0075,-7.9245,8.8801889901,30.82,6.58,31.5145807524,78.18,35.1975,-7.9245,36.0785491186,4.0075,-7.9245,8.8801889901,31.19,0.0,31.19,65.25
2019-08-11 14:00:00,42.9985,-1.2775,43.0174732928,4.8085,-8.2175,9.5209757116,38.19,6.94,38.8154569727,78.04,43.4585,-8.2175,44.2285940145,4.8085,-8.2175,9.5209757116,38.65,0.0,38.65,65.14
2019-08-11 14:30:00,38.574,-1.2850000000000001,38.5953974069,5.294,-8.915,10.3683972243,33.28,7.63,34.143451788,78.29,38.994,-8.915,40.0001157623,5.294,-8.915,10.3683972243,33.7,0.0,33.7,65.35
2019-08-11 15:00:00,43.6655,-1.2685,43.683921327,3.3855,-9.4585,10.0461352022,40.28,8.19,41.1041907839,78.19,44.1455,-9.4585,45.147407373,3.3855,-9.4585,10.0461352022,40.76,0.0,40.76,65.26
2019-08-11 15:30:00,44.4765,-1.237,44.493698669,4.1265,-10.037,10.8521597505,40.35,8.8,41.2984563876,78.39,44.9665,-10.037,46.0730668748,4.1265,-10.037,10.8521597505,40.84,0.0,40.84,65.43
2019-08-11 16:00:00,42.62,-1.1365,42.6351501962,8.68,-10.2565,13.4364501357,33.94,9.12,35.1439610744,78.49,43.04,-10.2565,44.2451962619,8.68,-10.2565,13.4364501357,34.36,0.0,34.36,65.51
2019-08-11 16:30:00,38.7215,-1.2665,38.7422067583,6.4415,-9.2465,11.2690143535,32.28,7.98,33.2517488262,78.37,39.0915,-9.2465,40.1701771779,6.4415,-9.2465,11.2690143535,32.65,0.0,32.65,65.4
2019-08-11 17:00:00,31.736,-1.3054999999999999,31.7628403366,1.9060000000000001,-9.1755,9.3713732318,29.83,7.87,30.8507017748,78.5,32.096,-9.1755,33.381776709,1.9060000000000001,-9.1755,9.3713732318,30.19,0.0,30.19,65.51
2019-08-11 17:30:00,35.134,-1.3265,35.159032385,0.584,-8.2565,8.2771280194,34.55,6.93,35.238152619,78.24,35.544,-8.2565,36.4903511664,0.584,-8.2565,8.2771280194,34.96,0.0,34.96,65.3
2019-08-11 18:00:00,35.5985,-1.4060000000000001,35.6262549007,0.47850000000000004,-7.606,7.6210365601,35.12,6.2,35.6630677312,78.03,35.9985,-7.606,36.7932499006,0.47850000000000004,-7.606,7.6210365601,35.52,0.0,35.52,65.13
2019-08-11 18:30:00,44.245,-1.3955,44.2670017649,0.265,-8.5155,8.5196223655,43.98,7.12,44.5526071067,77.88,44.775,-8.5155,45.5775642751,0.265,-8.5155,8.5196223655,44.51,0.0,44.51,65.0
2019-08-11 19:00:00,43.229,-1.342,43.249825491,1.019,-8.682,8.7415951062,42.21,7.34,42.8434324022,77.75,43.709,-8.682,44.5629196193,1.019,-8.682,8.7415951062,42.69,0.0,42.69,64.88
2019-08-11 19:30:00,38.3425,-1.4275,38.3690638731,1.2325,-8.0675,8.1611036325,37.11,6.64,37.699359411,77.68,38.7825,-8.0675,39.6127108704,1.2325,-8.0675,8.1611036325,37.55,0.0,37.55,64.83
2019-08-11 20:00:00,44.54,-1.5285000000000002,44.5662194072,1.72,-7.5685,7.761481318,42.82,6.04,43.2438897418,77.36,45.06,-7.5685,45.6912003809,1.72,-7.5685,7.761481318,43.34,0.0,43.34,64.56
2019-08-11 20:30:00,46.014,-1.486,46.0379885747,1.344,-8.466,8.5720179655,44.67,6.98,45.212048173,77.65,46.544,-8.466,47.3076853376,1.344,-8.466,8.5720179655,45.2,0.0,45.2,64.8
2019-08-11 21:00:00,38.736,-1.3785,38.7605206138,1.8860000000000001,-8.1885,8.4028880898,36.85,6.8100000000000005,37.4739723008,77.65,39.156,-8.1885,40.003048237,1.8860000000000001,-8.1885,8.4028880898,37.27,0.0,37.27,64.8
2019-08-11 21:30:00,43.188,-1.307,43.2077723679,2.2880000000000003,-9.167,9.4482185093,40.9,7.86,41.6484045313,77.57,43.688,-9.167,44.6393910465,2.2880000000000003,-9.167,9.4482185093,41.4,0.0,41.4,64.72
2019-08-11 22:00:00,43.618,-1.345,43.6387322112,2.018,-9.295,9.511537678,41.6,7.95,42.3528334353,77.69,44.078,-9.295,45.0473873715,2.018,-9.295,9.511537678,42.06,0.0,42.06,64.8
2019-08-11 22:30:00,42.923,-1.3065,42.9428791681,1.313,-10.1665,10.2509361158,41.61,8.86,42.5428219562,77.94,43.423,-10.1665,44.5972493687,1.313,-10.1665,10.2509361158,42.11,0.0,42.11,65.01
2019-08-11 23:00:00,41.378,-1.32,41.3990493128,1.738,-11.27,11.4032251578,39.64,9.95,40.8696965978,78.26,41.828,-11.27,43.319677792,1.738,-11.27,11.4032251578,40.09,0.0,40.09,65.26
2019-08-11 23:30:00,45.8735,-1.2905,45.891648396,1.2435,-12.0905,12.154278362,44.63,10.8,45.9181543619,78.46,46.4235,-12.0905,47.9720912875,1.2435,-12.0905,12.154278362,45.18,0.0,45.18,65.45
2019-08-12 00:00:00,52.11,-1.3475000000000001,52.1274194283,0.53,-11.6875,11.6995109406,51.58,10.34,52.6061973535,78.22,52.71,-11.6875,53.9902005576,0.53,-11.6875,11.6995109406,52.18,0.0,52.18,65.25
2019-08-12 00:30:00,45.1805,-1.432,45.2031879877,1.3805,-11.452,11.534907206,43.8,10.02,44.9315078759,78.45,45.7005,-11.452,47.1135225201,1.3805,-11.452,11.534907206,44.32,0.0,44.32,65.43
2019-08-12 01:00:00,43.2355,-1.5465,43.2631497062,0.8555,-10.6565,10.6907844661,42.38,9.11,43.3480853095,78.63,43.7455,-10.6565,45.0247683226,0.8555,-10.6565,10.6907844661,42.89,0.0,42.89,65.57
2019-08-12 01:30:00,37.3525,-1.816,37.3966189949,0.12250000000000001,-8.226,8.2269120726,37.23,6.41,37.7777844771,78.29,37.8025,-8.226,38.6871565542,0.12250000000000001,-8.226,8.2269120726,37.68,0.0,37.68,65.28
2019-08-12 02:00:00,28.1325,-1.8135,28.1908910554,0.0025,-7.9535,7.9535003929,28.13,6.14,28.7922993177,78.25,28.4725,-7.9535,29.5625002072,0.0025,-7.9535,7.9535003929,28.47,0.0,28.47,65.25
2019-08-12 02:30:00,44.0525,-1.6655,44.0839726715,0.0425,-9.1655,9.1655985347,44.01,7.5,44.6444856617,78.09,44.5925,-9.1655,45.5246905151,0.0425,-9.1655,9.1655985347,44.55,0.0,44.55,65.13
2019-08-12 03:00:00,51.007,-1.6425,51.0334385991,0.097,-9.5825,9.5829909345,50.91,7.94,51.5254471111,77.84,51.627,-9.5825,52.5087748405,0.097,-9.5825,9.5829909345,51.53,0.0,51.53,64.93
2019-08-12 03:30:00,48.9385,-1.6495000000000002,48.9662907774,0.3985,-9.4995,9.5078547791,48.54,7.85,49.1706630014,77.97,49.5185,-9.4995,50.4214472472,0.3985,-9.4995,9.5078547791,49.12,0.0,49.12,65.03
2019-08-12 04:00:00,45.1535,-1.6665,45.1842426571,0.9135000000000001,-9.7165,9.7593470325,44.24,8.05,44.9664330362,78.15,45.6835,-9.7165,46.7053802522,0.9135000000000001,-9.7165,9.7593470325,44.77,0.0,44.77,65.18
2019-08-12 04:30:00,46.0235,-1.623,46.0521083258,0.8135,-9.873,9.9064580578,45.21,8.25,45.9565729793,78.25,46.5635,-9.873,47.5986939028,0.8135,-9.873,9.9064580578,45.75,0.0,45.75,65.28
2019-08-12 05:00:00,35.886,-1.819,35.9320714265,1.3860000000000001,-8.669,8.7790977327,34.5,6.85,35.1734630084,78.34,36.306,-8.669,37.3266285244,1.3860000000000001,-8.669,8.7790977327,34.92,0.0,34.92,65.34
2019-08-12 05:30:00,45.486,-1.7545000000000002,45.5198249804,1.566,-8.9645,9.1002536366,43.92,7.21,44.5078700906,78.29,46.026,-8.9645,46.8908832957,1.566,-8.9645,9.1002536366,44.46,0.0,44.46,65.34
2019-08-12 06:00:00,42.8375,-1.772,42.8741342799,2.4775,-9.272,9.5972907766,40.36,7.5,41.0509390879,78.49,43.3175,-9.272,44.2987109321,2.4775,-9.272,9.5972907766,40.84,0.0,40.84,65.5
2019-08-12 06:30:00,45.9105,-1.6400000000000001,45.9397824358,3.1405,-9.22,9.740181736,42.77,7.58,43.4364973266,78.29,46.4505,-9.22,47.3567033296,3.1405,-9.22,9.740181736,43.31,0.0,43.31,65.34
2019-08-12 07:00:00,37.3395,-1.566,37.3723242019,2.5595,-10.256,10.5705523153,34.78,8.69,35.8491910648,78.84,37.7295,-10.256,39.0986023567,2.5595,-10.256,10.5705523153,35.17,0.0,35.17,65.81
2019-08-12 07:30:00,38.9345,-1.4685000000000001,38.9621840058,2.2445,-9.7985,10.0522824523,36.69,8.33,37.6237292144,78.63,39.3745,-9.7985,40.5753848103,2.2445,-9.7985,10.0522824523,37.13,0.0,37.13,65.64
2019-08-12 08:00:00,36.716,-1.455,36.7448184238,1.266,-8.345,8.4404846425,35.45,6.89,36.1133576395,78.23,37.146,-8.345,38.0718313324,1.266,-8.345,8.4404846425,35.88,0.0,35.88,65.32
2019-08-12 08:30:00,39.948,-1.272,39.968245996,1.068,-8.362,8.4299269273,38.88,7.09,39.5211652156,77.93,40.408,-8.362,41.2641431269,1.068,-8.362,8.4299269273,39.34,0.0,39.34,65.08
2019-08-12 09:00:00,42.925,-1.2435,42.9430077807,0.495,-7.7535,7.7692848609,42.43,6.51,42.9265069625,77.67,43.425,-7.7535,44.1117601922,0.495,-7.7535,7.7692848609,42.93,0.0,42.93,64.87
2019-08-12 09:30:00,40.9095,-1.206,40.9272724018,0.3295,-6.756,6.7640303259,40.58,5.55,40.9577697147,77.59,41.3995,-6.756,41.9471350184,0.3295,-6.756,6.7640303259,41.07,0.0,41.07,64.79
2019-08-12 10:00:00,40.261,-1.2545,40.280539858,0.251,-6.6045,6.6092678301,40.01,5.35,40.3661070702,77.63,40.731,-6.6045,41.2629831841,0.251,-6.6045,6.6092678301,40.48,0.0,40.48,64.84
2019-08-12 10:30:00,22.3935,-1.46,22.4410436979,0.5935,-5.11,5.1443505178,21.8,3.65,22.103449957,77.9,22.6535,-5.11,23.2226863702,0.5935,-5.11,5.1443505178,22.06,0.0,22.06,65.02
2019-08-12 11:00:00,22.8765,-1.415,22.9202198342,1.2065000000000001,-4.495,4.6541021959,21.67,3.08,21.887788833000002,77.7,23.1365,-4.495,23.5691038703,1.2065000000000001,-4.495,4.6541021959,21.93,0.0,21.93,64.84
2019-08-12 11:30:00,22.2205,-1.4085,22.2650958341,1.4105,-4.5585,4.7717326518,20.81,3.15,21.0470568014,77.7,22.4705,-4.5585,22.928220439,1.4105,-4.5585,4.7717326518,21.06,0.0,21.06,64.84
2019-08-12 12:00:00,21.665,-1.434,21.7124061541,1.865,-4.644,5.0044940803,19.8,3.21,20.0585168943,77.74,21.895,-4.644,22.382085716,1.865,-4.644,5.0044940803,20.03,0.0,20.03,64.88
2019-08-12 12:30:00,22.5755,-1.463,22.6228550199,2.8055,-4.333,5.1619491716,19.77,2.87,19.9772320405,77.74,22.8155,-4.333,23.2233057348,2.8055,-4.333,5.1619491716,20.01,0.0,20.01,64.88
2019-08-12 13:00:00,24.014,-1.506,24.0611768623,2.2439999999999998,-5.986,6.3927874984,21.77,4.48,22.2261850078,77.74,24.274,-5.986,25.0011854119,2.2439999999999998,-5.986,6.3927874984,22.03,0.0,22.03,64.88
2019-08-12 13:30:00,23.3005,-1.5750000000000002,23.3536704877,3.0805,-6.205,6.9275901474,20.22,4.63,20.7433194065,77.74,23.5405,-6.205,24.3445510382,3.0805,-6.205,6.9275901474,20.46,0.0,20.46,64.88
2019-08-12 14:00:00,25.895,-1.569,25.942489973,2.815,-6.059,6.6809958838,23.08,4.49,23.5126880641,77.59,26.165,-6.059,26.8573771244,2.815,-6.059,6.6809958838,23.35,0.0,23.35,64.76
2019-08-12 14:30:00,26.0755,-1.5265,26.1201436156,3.9355,-6.7865,7.8450457296,22.14,5.26,22.7562562826,77.59,26.3355,-6.7865,27.195866276,3.9355,-6.7865,7.8450457296,22.4,0.0,22.4,64.76
2019-08-12 15:00:00,30.802,-1.4755,30.8373199914,6.432,-7.4155,9.8163264132,24.37,5.94,25.083470653,77.53,31.102,-7.4155,31.9738024678,6.432,-7.4155,9.8163264132,24.67,0.0,24.67,64.72
2019-08-12 15:30:00,39.7865,-1.4225,39.8119214369,4.7465,-8.5225,9.7551149916,35.04,7.1,35.7520852539,77.48,40.2065,-8.5225,41.0998254072,4.7465,-8.5225,9.7551149916,35.46,0.0,35.46,64.72
2019-08-12 16:00:00,39.717,-1.4035,39.7417903629,4.697,-7.6135,8.9457918179,35.02,6.21,35.5663394237,77.56,40.127,-7.6135,40.8428881355,4.697,-7.6135,8.9457918179,35.43,0.0,35.43,64.72
2019-08-12 16:30:00,25.082,-1.5630000000000002,25.1306524587,6.252,-6.803,9.239497443,18.83,5.24,19.5454982029,77.79,25.312,-6.803,26.2102680833,6.252,-6.803,9.239497443,19.06,0.0,19.06,64.91
2019-08-12 17:00:00,26.014,-1.5985,26.0630657876,5.574,-7.0685,9.001842492,20.44,5.47,21.1592651101,77.9,26.244,-7.0685,27.1792425989,5.574,-7.0685,9.001842492,20.67,0.0,20.67,65.01
2019-08-12 17:30:00,25.951,-1.597,26.0000924998,7.081,-6.827,9.8360810285,18.87,5.23,19.5813635889,78.0,26.171,-6.827,27.0467959285,7.081,-6.827,9.8360810285,19.09,0.0,19.09,65.1
2019-08-12 18:00:00,27.7925,-1.439,27.8297283,13.7125,-7.029,15.409071914,14.08,5.59,15.1490758794,78.16,27.9725,-7.029,28.8421149927,13.7125,-7.029,15.409071914,14.26,0.0,14.26,65.23
2019-08-12 18:30:00,30.691,-1.395,30.7226871546,12.691,-7.365,14.6732650082,18.0,5.97,18.9642004841,77.97,30.901,-7.365,31.7665708883,12.691,-7.365,14.6732650082,18.21,0.0,18.21,65.1
2019-08-12 19:00:00,34.676,-1.426,34.7053087005,11.716,-7.376,13.8444946459,22.96,5.95,23.7184337594,77.9,34.946,-7.376,35.7159389069,11.716,-7.376,13.8444946459,23.23,0.0,23.23,65.04
2019-08-12 19:30:00,32.8005,-1.5195,32.835676946,9.5205,-7.4995,12.1195057861,23.28,5.98,24.0357816599,78.07,33.0905,-7.4995,33.9296874507,9.5205,-7.4995,12.1195057861,23.57,0.0,23.57,65.18
2019-08-12 20:00:00,32.249,-1.534,32.2854635556,4.539,-7.094,8.421838101,27.71,5.5600000000000005,28.2623017463,78.07,32.579,-7.094,33.3424065868,4.539,-7.094,8.421838101,28.04,0.0,28.04,65.18
2019-08-12 20:30:00,41.5375,-1.4475,41.5627136085,3.2375,-8.1675,8.7857533826,38.3,6.72,38.8850665423,78.14,41.9875,-8.1675,42.7745042344,3.2375,-8.1675,8.7857533826,38.75,0.0,38.75,65.21
2019-08-12 21:00:00,44.255,-1.455,44.2789120237,6.015,-8.095,10.0851003961,38.24,6.64,38.8122042662,77.92,44.715,-8.095,45.4418336998,6.015,-8.095,10.0851003961,38.7,0.0,38.7,65.02
2019-08-12 21:30:00,41.4035,-1.4895,41.4302838815,4.5435,-8.5795,9.7083063662,36.86,7.09,37.5356856871,78.08,41.8535,-8.5795,42.7238022945,4.5435,-8.5795,9.7083063662,37.31,0.0,37.31,65.15
2019-08-12 22:00:00,38.0415,-1.679,38.0785341531,4.3715,-8.299,9.3799474012,33.67,6.62,34.3146222477,78.18,38.4415,-8.299,39.3271194375,4.3715,-8.299,9.3799474012,34.07,0.0,34.07,65.22
2019-08-12 22:30:00,42.285,-1.726,42.3202114952,3.785,-7.076,8.0247118951,38.5,5.35,38.869943401,77.56,42.755,-7.076,43.3365873253,3.785,-7.076,8.0247118951,38.97,0.0,38.97,64.71
2019-08-12 23:00:00,32.921,-1.907,32.976186711,3.981,-5.777,7.0158456368,28.94,3.87,29.1976112037,77.56,33.271,-5.777,33.7688194937,3.981,-5.777,7.0158456368,29.29,0.0,29.29,64.71
2019-08-12 23:30:00,38.8595,-1.8295,38.9025424683,3.5995,-8.1295,8.8907350933,35.26,6.3,35.8183975074,77.97,39.2995,-8.1295,40.1315271389,3.5995,-8.1295,8.8907350933,35.7,0.0,35.7,65.05
2019-08-13 00:00:00,27.1995,-1.734,27.2547162203,2.8895,-10.534,10.9231115645,24.31,8.8,25.8537444097,79.13,27.4795,-10.534,29.4293743775,2.8895,-10.534,10.9231115645,24.59,0.0,24.59,65.97
2019-08-13 00:30:00,37.3795,-1.7065000000000001,37.4184334587,3.1695,-11.0365,11.4825982469,34.21,9.33,35.4594557206,78.83,37.7995,-11.0365,39.3777415871,3.1695,-11.0365,11.4825982469,34.63,0.0,34.63,65.74
2019-08-13 01:00:00,43.774,-1.8925,43.8148905311,2.714,-7.2725,7.7624127853000005,41.06,5.38,41.410964731600004,77.44,44.274,-7.2725,44.8673192006,2.714,-7.2725,7.7624127853000005,41.56,0.0,41.56,64.58
2019-08-13 01:30:00,44.869,-1.908,44.9095493743,2.999,-6.948,7.5676089355,41.87,5.04,42.1722479837,77.27,45.399,-6.948,45.9275941565,2.999,-6.948,7.5676089355,42.4,0.0,42.4,64.44
2019-08-13 02:00:00,42.8865,-1.9185,42.9293899852,2.7665,-7.1585,7.6744800801,40.12,5.24,40.4607464093,77.27,43.3865,-7.1585,43.9730884121,2.7665,-7.1585,7.6744800801,40.62,0.0,40.62,64.44
2019-08-13 02:30:00,28.959,-2.078,29.0334594046,2.899,-5.978,6.6438456484,26.06,3.9,26.3502106253,77.49,29.279,-5.978,29.8830441053,2.899,-5.978,6.6438456484,26.38,0.0,26.38,64.6
2019-08-13 03:00:00,40.006,-1.962,40.0540819393,3.906,-7.552,8.5023255642,36.1,5.59,36.5302354222,77.44,40.456,-7.552,41.1548373827,3.906,-7.552,8.5023255642,36.55,0.0,36.55,64.6
2019-08-13 03:30:00,36.538,-2.015,36.5935194946,2.658,-7.445,7.9052507234,33.88,5.43,34.3123782329,77.59,36.958,-7.445,37.7004216024,2.658,-7.445,7.9052507234,34.3,0.0,34.3,64.7
2019-08-13 04:00:00,39.87,-1.877,39.9141582524,2.25,-8.927,9.2061842801,37.62,7.05,38.274886022,78.03,40.34,-8.927,41.3159403741,2.25,-8.927,9.2061842801,38.09,0.0,38.09,65.08
2019-08-13 04:30:00,33.78,-2.011,33.8398067518,2.1,-8.071,8.3397266742,31.68,6.06,32.2543950494,77.94,34.17,-8.071,35.110254072,2.1,-8.071,8.3397266742,32.07,0.0,32.07,65.02
2019-08-13 05:00:00,32.9865,-1.9769999999999999,33.045691266,2.7865,-8.347,8.7998290466,30.2,6.37,30.864492544,77.94,33.3565,-8.347,34.385004017,2.7865,-8.347,8.7998290466,30.57,0.0,30.57,65.02
2019-08-13 05:30:00,29.87,-1.966,29.9346297121,2.12,-7.986,8.2626022535,27.75,6.02,28.3954732308,77.94,30.21,-7.986,31.2477246532,2.12,-7.986,8.2626022535,28.09,0.0,28.09,64.98
2019-08-13 06:00:00,34.2615,-1.865,34.3122224178,2.3015,-9.885,10.1493904866,31.96,8.02,32.9509028708,78.33,34.6315,-9.885,36.0146361532,2.3015,-9.885,10.1493904866,32.33,0.0,32.33,65.36
2019-08-13 06:30:00,40.9385,-1.548,40.9677566661,1.6185,-10.798,10.9186238258,39.32,9.25,40.3933769324,78.25,41.3985,-10.798,42.783555325,1.6185,-10.798,10.9186238258,39.78,0.0,39.78,65.33
2019-08-13 07:00:00,44.659,-1.464,44.6829897948,1.429,-10.594,10.6899427969,43.23,9.13,44.1835919771,78.04,45.149,-10.594,46.3752632014,1.429,-10.594,10.6899427969,43.72,0.0,43.72,65.15
2019-08-13 07:30:00,39.635,-1.409,39.6600366364,0.685,-9.339,9.364088103,38.95,7.93,39.7490553347,78.04,40.055,-9.339,41.1293076285,0.685,-9.339,9.364088103,39.37,0.0,39.37,65.15
2019-08-13 08:00:00,43.1525,-1.2835,43.1715835765,0.17250000000000001,-9.9435,9.9449961538,42.98,8.66,43.8437680862,78.04,43.6225,-9.9435,44.7414315652,0.17250000000000001,-9.9435,9.9449961538,43.45,0.0,43.45,65.15
2019-08-13 08:30:00,39.743,-1.184,39.7606326031,0.083,-9.844,9.8443499024,39.66,8.66,40.5944725301,78.04,40.163,-9.844,41.3517944592,0.083,-9.844,9.8443499024,40.08,0.0,40.08,65.15
2019-08-13 09:00:00,36.637,-1.1400000000000001,36.6547318773,0.177,-9.71,9.7116130998,36.46,8.57,37.4536580323,78.04,37.027,-9.71,38.2790129052,0.177,-9.71,9.7116130998,36.85,0.0,36.85,65.15
2019-08-13 09:30:00,49.7515,-0.9405,49.7603887897,0.8515,-10.2905,10.3256691066,48.9,9.35,49.7858664683,77.73,50.2915,-10.2905,51.3335111063,0.8515,-10.2905,10.3256691066,49.44,0.0,49.44,64.91
2019-08-13 10:00:00,51.241,-1.0185,51.2511211902,1.8210000000000002,-9.7085,9.8778040702,49.42,8.69,50.1782074212,77.51,51.791,-9.7085,52.6930987251,1.8210000000000002,-9.7085,9.8778040702,49.97,0.0,49.97,64.73
2019-08-13 10:30:00,47.454,-1.151,47.4679567393,2.274,-9.291,9.5652369025,45.18,8.14,45.9074285928,77.51,47.974,-9.291,48.8654004077,2.274,-9.291,9.5652369025,45.7,0.0,45.7,64.73
2019-08-13 11:00:00,48.5235,-1.0495,48.5348483309,1.9635,-8.7595,8.976868747,46.56,7.71,47.1940430563,77.32,49.0335,-8.7595,49.809767741900004,1.9635,-8.7595,8.976868747,47.07,0.0,47.07,64.56
2019-08-13 11:30:00,39.93,-1.108,39.9453697442,1.21,-8.598,8.6827244572,38.72,7.49,39.4377801099,77.59,40.36,-8.598,41.2656661645,1.21,-8.598,8.6827244572,39.15,0.0,39.15,64.78
2019-08-13 12:00:00,36.931,-1.176,36.9497190382,1.2610000000000001,-9.556000000000001,9.638841061,35.67,8.38,36.6411421765,77.45,37.321,-9.556000000000001,38.524981207,1.2610000000000001,-9.556000000000001,9.638841061,36.06,0.0,36.06,64.69
2019-08-13 12:30:00,37.7715,-1.1325,37.7884740166,1.5015,-9.5125,9.630273023099999,36.27,8.38,37.2254926092,77.34,38.1715,-9.5125,39.3389256145,1.5015,-9.5125,9.630273023099999,36.67,0.0,36.67,64.6
2019-08-13 13:00:00,31.699,-1.1565,31.7200897421,0.9390000000000001,-9.3965,9.4433009721,30.76,8.24,31.844547414,77.45,32.039,-9.3965,33.3884970199,0.9390000000000001,-9.3965,9.4433009721,31.1,0.0,31.1,64.68
2019-08-13 13:30:00,28.7065,-1.2355,28.7330750617,3.6265,-9.4755,10.1457677137,25.08,8.24,26.3989393726,77.45,28.9565,-9.4755,30.4674251045,3.6265,-9.4755,10.1457677137,25.33,0.0,25.33,64.68
2019-08-13 14:00:00,35.364,-1.332,35.3890762807,5.004,-9.182,10.4570139141,30.36,7.85,31.3584454334,77.51,35.704,-9.182,36.865766505,5.004,-9.182,10.4570139141,30.7,0.0,30.7,64.74
2019-08-13 14:30:00,28.581,-1.405,28.6155130305,4.661,-8.695,9.8654926892,23.92,7.29,25.0062092289,77.68,28.841,-8.695,30.123185522100002,4.661,-8.695,9.8654926892,24.18,0.0,24.18,64.88
2019-08-13 15:00:00,34.896,-1.3094999999999999,34.9205613679,5.966,-9.2995,11.0487038267,28.93,7.99,30.0130804817,77.72,35.206,-9.2995,36.4135021146,5.966,-9.2995,11.0487038267,29.24,0.0,29.24,64.88
2019-08-13 15:30:00,36.634,-1.3995,36.6607222549,5.944,-8.9995,10.7852740461,30.69,7.6,31.6170223139,77.62,36.984,-8.9995,38.0632008146,5.944,-8.9995,10.7852740461,31.04,0.0,31.04,64.82
2019-08-13 16:00:00,44.1435,-1.25,44.161194416,6.4235,-9.56,11.5175931622,37.72,8.31,38.6245323596,77.56,44.5635,-9.56,45.5773971641,6.4235,-9.56,11.5175931622,38.14,0.0,38.14,64.76
2019-08-13 16:30:00,39.8925,-1.303,39.9137741294,6.8925,-9.583,11.8042553874,33.0,8.28,34.0229099285,77.64,40.2525,-9.583,41.3775016797,6.8925,-9.583,11.8042553874,33.36,0.0,33.36,64.83
2019-08-13 17:00:00,36.8195,-1.3175,36.843064293,7.1395,-9.9975,12.285050529,29.68,8.68,30.923208113,77.74,37.1395,-9.9975,38.4615712953,7.1395,-9.9975,12.285050529,30.0,0.0,30.0,64.92
2019-08-13 17:30:00,31.8795,-1.232,31.903296761500002,8.0695,-9.872,12.750420159699999,23.81,8.64,25.3291472419,77.69,32.1395,-9.872,33.6214789123,8.0695,-9.872,12.750420159699999,24.07,0.0,24.07,64.92
2019-08-13 18:00:00,33.4535,-1.4025,33.4828862033,6.5535,-9.2525,11.3383031579,26.9,7.85,28.0220002855,77.83,33.7335,-9.2525,34.979390768,6.5535,-9.2525,11.3383031579,27.18,0.0,27.18,65.0
2019-08-13 18:30:00,29.211,-1.5415,29.2516451375,5.331,-9.0115,10.4702766558,23.88,7.47,25.0210970982,77.98,29.461,-9.0115,30.8084023158,5.331,-9.0115,10.4702766558,24.13,0.0,24.13,65.13
2019-08-13 19:00:00,29.5135,-1.5185,29.5525383766,4.3035,-9.1685,10.1282527861,25.21,7.65,26.345143765,77.92,29.7835,-9.1685,31.1627704882,4.3035,-9.1685,10.1282527861,25.48,0.0,25.48,65.08
2019-08-13 19:30:00,25.964,-1.645,26.016058906,2.9939999999999998,-8.565,9.0732166843,22.97,6.92,23.9897332207,77.77,26.214,-8.565,27.5777631616,2.9939999999999998,-8.565,9.0732166843,23.22,0.0,23.22,64.95
2019-08-13 20:00:00,37.544,-1.5095,37.5743333441,2.384,-9.8095,10.0950357231,35.16,8.3,36.1263837105,77.72,37.964,-9.8095,39.210860565,2.384,-9.8095,10.0950357231,35.58,0.0,35.58,64.91
2019-08-13 20:30:00,33.178,-1.484,33.2111719155,2.068,-9.554,9.7752514034,31.11,8.07,32.1396484113,77.72,33.548,-9.554,34.8819039045,2.068,-9.554,9.7752514034,31.48,0.0,31.48,64.91
2019-08-13 21:00:00,28.206,-1.5535,28.2487486139,1.286,-8.5935,8.6891908858,26.92,7.04,27.8253122175,77.88,28.526,-8.5935,29.7922962903,1.286,-8.5935,8.6891908858,27.24,0.0,27.24,65.01
2019-08-13 21:30:00,31.4115,-1.3895,31.4422175188,0.48150000000000004,-9.7195,9.7314193466,30.93,8.33,32.0320745504,77.95,31.7815,-9.7195,33.234506503,0.48150000000000004,-9.7195,9.7314193466,31.3,0.0,31.3,65.07
2019-08-13 22:00:00,36.3735,-1.4505,36.402409982,0.6035,-9.7005,9.7192547297,35.77,8.25,36.7090642757,77.82,36.7935,-9.7005,38.0507732182,0.6035,-9.7005,9.7192547297,36.19,0.0,36.19,64.94
2019-08-13 22:30:00,38.0775,-1.6360000000000001,38.11262917,0.5375,-9.076,9.091902015,37.54,7.44,38.2701607,77.67,38.5275,-9.076,39.5820923177,0.5375,-9.076,9.091902015,37.99,0.0,37.99,64.82
2019-08-13 23:00:00,37.7145,-1.5675,37.747060369,1.5845,-10.7875,10.9032470622,36.13,9.22,37.287870682,78.08,38.1345,-10.7875,39.6309253803,1.5845,-10.7875,10.9032470622,36.55,0.0,36.55,65.15
2019-08-13 23:30:00,40.6475,-1.584,40.6783518871,2.2675,-11.084,11.3135587792,38.38,9.5,39.53826501,78.0,41.1075,-11.084,42.5755987891,2.2675,-11.084,11.3135587792,38.84,0.0,38.84,65.07
2019-08-14 00:00:00,31.031,-1.6600000000000001,31.0753690404,3.3810000000000002,-11.38,11.8716284056,27.65,9.72,29.3087171333,78.3,31.351,-11.38,33.3525051683,3.3810000000000002,-11.38,11.8716284056,27.97,0.0,27.97,65.3
2019-08-14 00:30:00,36.1845,-1.6095000000000002,36.220277891,3.4945,-11.8395,12.3444437096,32.69,10.23,34.2533064097,78.56,36.5745,-11.8395,38.4430463218,3.4945,-11.8395,12.3444437096,33.08,0.0,33.08,65.5
2019-08-14 01:00:00,34.1275,-1.701,34.1698647532,3.5475,-11.961,12.475988027,30.58,10.26,32.2552941391,78.69,34.4775,-11.961,36.4933353813,3.5475,-11.961,12.475988027,30.93,0.0,30.93,65.62
2019-08-14 01:30:00,33.2065,-1.7429999999999999,33.2522133286,3.4065,-11.983,12.4577899826,29.8,10.24,31.5102776884,78.64,33.5465,-11.983,35.6224641378,3.4065,-11.983,12.4577899826,30.14,0.0,30.14,65.57
2019-08-14 02:00:00,36.728,-1.7265000000000001,36.7685570325,3.348,-12.1465,12.5994669034,33.38,10.42,34.9685687439,78.75,37.118,-12.1465,39.0548766001,3.348,-12.1465,12.5994669034,33.77,0.0,33.77,65.67
2019-08-14 02:30:00,45.073,-1.7195,45.105786871,3.273,-10.3995,10.9023909878,41.8,8.68,42.6917134817,77.92,45.573,-10.3995,46.7444962455,3.273,-10.3995,10.9023909878,42.3,0.0,42.3,64.97
2019-08-14 03:00:00,45.959,-1.9809999999999999,46.0016743391,3.509,-6.831,7.6795600134,42.45,4.85,42.726162945,76.86,46.489,-6.831,46.9881866217,3.509,-6.831,7.6795600134,42.98,0.0,42.98,64.1
2019-08-14 03:30:00,35.5735,-2.0985,35.6353420708,4.9635,-6.7185,8.3531176515,30.61,4.62,30.9566874843,77.08,35.9535,-6.7185,36.5758445494,4.9635,-6.7185,8.3531176515,30.99,0.0,30.99,64.29
2019-08-14 04:00:00,40.987,-1.9575,41.0337175412,6.497,-7.0875,9.6147628806,34.49,5.13,34.8694278703,77.17,41.407,-7.0875,42.009193104,6.497,-7.0875,9.6147628806,34.91,0.0,34.91,64.36
2019-08-14 04:30:00,37.5875,-1.9609999999999999,37.6386194918,8.1675,-6.971,10.7379186647,29.42,5.01,29.843533638,77.29,37.9475,-6.971,38.5824778526,8.1675,-6.971,10.7379186647,29.78,0.0,29.78,64.47
2019-08-14 05:00:00,43.3085,-2.0175,43.3554665354,7.0385,-6.6675,9.6951554139,36.27,4.65,36.5668620475,77.12,43.7485,-6.6675,44.2536643511,7.0385,-6.6675,9.6951554139,36.71,0.0,36.71,64.31
2019-08-14 05:30:00,40.581,-2.021,40.6312933833,9.501,-6.641,11.5918886296,31.08,4.62,31.421502192,77.15,40.961,-6.641,41.4958600586,9.501,-6.641,11.5918886296,31.46,0.0,31.46,64.35
2019-08-14 06:00:00,38.372,-1.8679999999999999,38.4174414557,10.882,-8.248,13.6545753504,27.49,6.38,28.22063961,77.8,38.692,-8.248,39.5613494209,10.882,-8.248,13.6545753504,27.81,0.0,27.81,64.9
2019-08-14 06:30:00,41.1765,-1.6015000000000001,41.207632236,14.1865,-8.9015,16.7479397091,26.99,7.3,27.9597943483,78.09,41.4965,-8.9015,42.4405020529,14.1865,-8.9015,16.7479397091,27.31,0.0,27.31,65.14
2019-08-14 07:00:00,35.9645,-1.529,35.9969873913,12.8845,-10.919,16.8888987578,23.08,9.39,24.9170323273,78.59,36.2145,-10.919,37.8247877886,12.8845,-10.919,16.8888987578,23.33,0.0,23.33,65.57
2019-08-14 07:30:00,31.866,-1.4255,31.8978683653,14.725999999999999,-10.6155,18.1533444921,17.14,9.19,19.4482827005,78.35,32.036,-10.6155,33.7489871885,14.725999999999999,-10.6155,18.1533444921,17.31,0.0,17.31,65.37
2019-08-14 08:00:00,29.8525,-1.5779999999999998,29.8941773637,14.8825,-9.388,17.5961174766,14.97,7.8100000000000005,16.8848156638,77.84,30.0225,-9.388,31.456081292,14.8825,-9.388,17.5961174766,15.14,0.0,15.14,64.94
2019-08-14 08:30:00,14.5025,-1.751,14.6078234946,11.6025,-6.691,13.3935614102,2.9,4.94,5.7283156338,77.92,14.5125,-6.691,15.9806801248,11.6025,-6.691,13.3935614102,2.91,0.0,2.91,64.99
2019-08-14 09:00:00,15.236,-1.7965,15.3415484307,8.566,-5.6965,10.2871992423,6.67,3.9,7.7265063256,77.74,15.306,-5.6965,16.3316792844,8.566,-5.6965,10.2871992423,6.74,0.0,6.74,64.83
2019-08-14 09:30:00,14.1195,-1.677,14.2187414791,8.7595,-6.417,10.8584865083,5.36,4.74,7.1552218694,77.87,14.1595,-6.417,15.5457173926,8.7595,-6.417,10.8584865083,5.4,0.0,5.4,64.93
2019-08-14 10:00:00,14.215,-1.6785,14.3137551764,7.495,-6.2785,9.7772484498,6.72,4.6,8.1436109927,77.87,14.275,-6.2785,15.5947166454,7.495,-6.2785,9.7772484498,6.78,0.0,6.78,64.93
2019-08-14 10:30:00,14.639,-1.6680000000000001,14.7337213561,7.749,-6.158,9.8978767925,6.89,4.49,8.2238798629,77.87,14.709,-6.158,15.9460228584,7.749,-6.158,9.8978767925,6.96,0.0,6.96,64.93
2019-08-14 11:00:00,16.488,-1.245,16.5349378287,14.378,-6.495,15.776942321,2.11,5.25,5.6581445722,77.77,16.508,-6.495,17.7397601168,14.378,-6.495,15.776942321,2.13,0.0,2.13,64.83
2019-08-14 11:30:00,14.281,-0.9735,14.3141420717,18.781,-6.1335,19.7571704262,-4.5,5.16,6.8465757865,77.73,14.221,-6.1335,15.4873065202,18.781,-6.1335,19.7571704262,-4.5600000000000005,0.0,4.5600000000000005,64.8
2019-08-14 12:00:00,17.0945,-0.925,17.1195080318,17.7545,-6.525,18.9155463905,-0.66,5.6,5.6387587287,77.58,17.0845,-6.525,18.2881318141,17.7545,-6.525,18.9155463905,-0.67,0.0,0.67,64.68
2019-08-14 12:30:00,16.6215,-0.726,16.6373476928,20.9915,-7.226,22.2004087406,-4.37,6.5,7.8324261886,77.49,16.5515,-7.226,18.0601004496,20.9915,-7.226,22.2004087406,-4.44,0.0,4.44,64.61
2019-08-14 13:00:00,16.119,-0.781,16.1379094681,20.699,-7.511,22.0196212956,-4.58,6.73,8.1405958013,77.68,16.039,-7.511,17.7105799453,20.699,-7.511,22.0196212956,-4.66,0.0,4.66,64.76
2019-08-14 13:30:00,15.6595,-1.054,15.6949309094,18.5895,-8.144,20.2951779063,-2.93,7.09,7.6715708952,77.84,15.6095,-8.144,17.6062837149,18.5895,-8.144,20.2951779063,-2.98,0.0,2.98,64.92
2019-08-14 14:00:00,15.8425,-0.812,15.8632956932,20.4425,-8.722,22.2254154123,-4.6,7.91,9.1503060058,77.78,15.7825,-8.722,18.0322097994,20.4425,-8.722,22.2254154123,-4.66,0.0,4.66,64.87
2019-08-14 14:30:00,21.2795,-0.6525000000000001,21.2895015559,19.8995,-9.5325,22.0648738156,1.38,8.88,8.9865900096,77.74,21.2595,-9.5325,23.2988174915,19.8995,-9.5325,22.0648738156,1.3599999999999999,0.0,1.3599999999999999,64.87
2019-08-14 15:00:00,27.0435,-0.544,27.0489709277,21.2835,-9.904,23.4750205165,5.76,9.36,10.9903230162,77.61,27.0935,-9.904,28.8469575215,21.2835,-9.904,23.4750205165,5.8100000000000005,0.0,5.8100000000000005,64.74
2019-08-14 15:30:00,32.6805,-0.43,32.6833287817,21.7505,-10.87,24.3154508543,10.93,10.44,15.1148436975,77.61,32.8005,-10.87,34.5547348456,21.7505,-10.87,24.3154508543,11.05,0.0,11.05,64.74
2019-08-14 16:00:00,30.7645,-0.757,30.7738120689,18.9145,-9.707,21.2599190791,11.85,8.95,14.8500841748,77.67,30.8845,-9.707,32.374035727,18.9145,-9.707,21.2599190791,11.97,0.0,11.97,64.74
2019-08-14 16:30:00,33.5465,-0.7455,33.5547825578,18.8265,-10.3055,21.4625355562,14.72,9.56,17.5519799453,77.67,33.7165,-10.3055,35.2562859998,18.8265,-10.3055,21.4625355562,14.89,0.0,14.89,64.79
2019-08-14 17:00:00,35.552,-0.8405,35.5619339217,19.842,-9.5305,22.012164688,15.71,8.69,17.9532782522,77.62,35.732,-9.5305,36.9811608018,19.842,-9.5305,22.012164688,15.89,0.0,15.89,64.79
2019-08-14 17:30:00,34.2865,-0.6845,34.2933320414,21.1565,-9.5745,23.2221562845,13.13,8.89,15.8565128575,77.68,34.4365,-9.5745,35.7427416758,21.1565,-9.5745,23.2221562845,13.28,0.0,13.28,64.79
2019-08-14 18:00:00,27.256,-0.8605,27.2695800527,19.206,-8.2605,20.9070872254,8.05,7.4,10.9344638643,77.81,27.366,-8.2605,28.5855525791,19.206,-8.2605,20.9070872254,8.16,0.0,8.16,64.92
2019-08-14 18:30:00,31.9865,-0.7765000000000001,31.9959237169,18.4765,-9.5265,20.7878631538,13.51,8.75,16.096042992,77.81,32.1365,-9.5265,33.5187833088,18.4765,-9.5265,20.7878631538,13.66,0.0,13.66,64.92
2019-08-14 19:00:00,40.3215,-1.016,40.3342982863,13.3315,-9.096,16.1389624279,26.99,8.08,28.1735070589,77.6,40.6315,-9.096,41.6371950094,13.3315,-9.096,16.1389624279,27.3,0.0,27.3,64.76
2019-08-14 19:30:00,36.8585,-0.8355,36.8679682448,18.2085,-9.0055,20.3137515614,18.65,8.17,20.3610264967,77.56,37.0885,-9.0055,38.166161223,18.2085,-9.0055,20.3137515614,18.88,0.0,18.88,64.72
2019-08-14 20:00:00,40.459,-0.777,40.4664603097,18.269,-9.347,20.5212760324,22.19,8.57,23.7874126378,77.56,40.719,-9.347,41.7780249653,18.269,-9.347,20.5212760324,22.45,0.0,22.45,64.72
2019-08-14 20:30:00,42.2855,-0.9425,42.2960023702,15.4555,-9.6425,18.2167583971,26.83,8.7,28.2052991475,77.5,42.6055,-9.6425,43.6830222913,15.4555,-9.6425,18.2167583971,27.15,0.0,27.15,64.68
2019-08-14 21:00:00,40.06,-1.145,40.076359927,10.7,-9.445,14.2722817027,29.36,8.3,30.5106473219,77.5,40.4,-9.445,41.4893724344,10.7,-9.445,14.2722817027,29.7,0.0,29.7,64.68
2019-08-14 21:30:00,39.435,-1.17,39.4523525914,12.155,-10.26,15.9063391451,27.28,9.09,28.7545909378,77.8,39.745,-10.26,41.0479308248,12.155,-10.26,15.9063391451,27.59,0.0,27.59,64.91
2019-08-14 22:00:00,37.4735,-1.1675,37.4916825243,11.9135,-10.4075,15.8192142188,25.56,9.24,27.1788741489,77.8,37.7735,-10.4075,39.1810331474,11.9135,-10.4075,15.8192142188,25.86,0.0,25.86,64.91
2019-08-14 22:30:00,35.4285,-1.1365,35.4467240306,12.6685,-10.9565,16.7492025034,22.76,9.82,24.7881019846,77.97,35.6885,-10.9565,37.3324781457,12.6685,-10.9565,16.7492025034,23.02,0.0,23.02,65.03
2019-08-14 23:00:00,36.444,-0.9895,36.4574306041,15.404,-11.1295,19.0039202864,21.04,10.14,23.3559671176,77.92,36.674,-11.1295,38.325553437,15.404,-11.1295,19.0039202864,21.27,0.0,21.27,64.98
2019-08-14 23:30:00,34.2445,-1.101,34.2621946356,14.9245,-11.451,18.8113290665,19.32,10.35,21.9176846405,78.04,34.4745,-11.451,36.3265268261,14.9245,-11.451,18.8113290665,19.55,0.0,19.55,65.1
2019-08-15 00:00:00,38.783500000000004,-0.9510000000000001,38.7951578583,16.5735,-10.711,19.7333834719,22.21,9.76,24.2598784004,77.9,39.0635,-10.711,40.5053398116,16.5735,-10.711,19.7333834719,22.49,0.0,22.49,64.98
2019-08-15 00:30:00,43.731,-0.899,43.7402396198,17.271,-11.459,20.7267007022,26.46,10.56,28.4893874978,77.99,44.051,-11.459,45.5170218929,17.271,-11.459,20.7267007022,26.78,0.0,26.78,65.06
2019-08-15 01:00:00,40.5785,-0.977,40.5902598076,18.3785,-10.567,21.199781868,22.2,9.59,24.1828058752,78.12,40.8385,-10.567,42.1834632439,18.3785,-10.567,21.199781868,22.46,0.0,22.46,65.16
2019-08-15 01:30:00,28.354,-1.2155,28.3800415125,17.184,-9.5855,19.6766782321,11.17,8.37,13.9580012896,78.33,28.474,-9.5855,30.0441422951,17.184,-9.5855,19.6766782321,11.29,0.0,11.29,65.31
2019-08-15 02:00:00,17.021,-1.754,17.1111354679,13.801,-8.564,16.2422195835,3.22,6.8100000000000005,7.53289453,78.51,17.051,-8.564,19.0808463387,13.801,-8.564,16.2422195835,3.25,0.0,3.25,65.44
2019-08-15 02:30:00,26.935,-1.422,26.9725102465,16.795,-9.712,19.400901242,10.14,8.29,13.0974692212,78.39,27.065,-9.712,28.7547764554,16.795,-9.712,19.400901242,10.27,0.0,10.27,65.38
2019-08-15 03:00:00,25.514,-1.283,25.5462381771,19.264,-9.753,21.5921908337,6.25,8.47,10.5263193947,78.22,25.574,-9.753,27.3706135298,19.264,-9.753,21.5921908337,6.31,0.0,6.31,65.23
2019-08-15 03:30:00,24.599,-0.9865,24.6187729842,22.319,-9.836500000000001,24.3904590619,2.2800000000000002,8.85,9.1389769668,78.1,24.629,-9.836500000000001,26.5206405136,22.319,-9.836500000000001,24.3904590619,2.31,0.0,2.31,65.14
2019-08-15 04:00:00,28.9005,-0.9055000000000001,28.9146819194,24.1305,-8.4555,25.5690537662,4.77,7.55,8.9305878866,77.46,28.9605,-8.4555,30.1696211527,24.1305,-8.4555,25.5690537662,4.83,0.0,4.83,64.61
2019-08-15 04:30:00,37.353,-0.405,37.3551955423,27.783,-9.675,29.4193935016,9.57,9.27,13.3235805998,77.27,37.463,-9.675,38.6921438279,27.783,-9.675,29.4193935016,9.68,0.0,9.68,64.39
2019-08-15 05:00:00,44.908500000000004,0.029500000000000002,44.9085096891,27.9285,-13.900500000000001,31.1965544973,16.98,13.93,21.9628163039,78.51,45.0585,-13.900500000000001,47.1539216026,27.9285,-13.900500000000001,31.1965544973,17.13,0.0,17.13,65.39
2019-08-15 05:30:00,41.263,0.5935,41.2672680372,27.303,-15.5665,31.4288041651,13.96,16.16,21.3547933729,79.32,41.323,-15.5665,44.1577428233,27.303,-15.5665,31.4288041651,14.02,0.0,14.02,66.11
2019-08-15 06:00:00,43.153,0.305,43.1540778374,24.933,-14.465,28.8251750038,18.22,14.77,23.4546647812,79.39,43.283,-14.465,45.6361075685,24.933,-14.465,28.8251750038,18.35,0.0,18.35,66.21
2019-08-15 06:30:00,35.1695,-0.137,35.1697668353,21.4995,-12.977,25.1123680534,13.67,12.84,18.7545861058,79.24,35.2195,-12.977,37.5341938671,21.4995,-12.977,25.1123680534,13.72,0.0,13.72,66.1
2019-08-15 07:00:00,44.398,-0.044500000000000005,44.3980223011,22.078,-11.6645,24.9699548308,22.32,11.62,25.1636006962,78.4,44.238,-11.6645,45.7499858388,22.078,-11.6645,24.9699548308,22.16,0.0,22.16,65.41
2019-08-15 07:30:00,46.2705,-0.438,46.2725730239,17.8005,-11.788,21.3498183657,28.47,11.35,30.6490358739,78.68,46.0905,-11.788,47.5740594678,17.8005,-11.788,21.3498183657,28.29,0.0,28.29,65.66
2019-08-15 08:00:00,51.6545,-0.562,51.6575571843,13.0945,-12.492,18.0974029698,38.56,11.93,40.3633311311,78.78,51.3945,-12.492,52.8908753402,13.0945,-12.492,18.0974029698,38.3,0.0,38.3,65.76
2019-08-15 08:30:00,44.834,-0.6980000000000001,44.8394330919,7.834,-11.868,14.2204423279,37.0,11.17,38.6493065915,78.69,44.584,-11.868,46.1365633744,7.834,-11.868,14.2204423279,36.75,0.0,36.75,65.7
2019-08-15 09:00:00,39.2495,-0.7355,39.2563906963,7.7895,-12.0355,14.3363025394,31.46,11.3,33.4278566468,78.69,39.0195,-12.0355,40.833498999,7.7895,-12.0355,14.3363025394,31.23,0.0,31.23,65.7
2019-08-15 09:30:00,38.3755,-0.785,38.3835280459,5.9855,-11.735,13.1733228629,32.39,10.95,34.1908555026,78.8,38.1455,-11.735,39.9097656627,5.9855,-11.735,13.1733228629,32.16,0.0,32.16,65.79
2019-08-15 10:00:00,38.2625,-0.6980000000000001,38.2688660696,6.7225,-11.748,13.535416885,31.54,11.05,33.4196663658,78.87,38.0425,-11.748,39.8151643253,6.7225,-11.748,13.535416885,31.32,0.0,31.32,65.86
2019-08-15 10:30:00,38.824,-0.7030000000000001,38.8303642141,7.744,-11.733,14.0581942297,31.08,11.03,32.9791949568,78.95,38.604,-11.733,40.3476406373,7.744,-11.733,14.0581942297,30.86,0.0,30.86,65.93
2019-08-15 11:00:00,32.863,-0.727,32.8710404155,7.933,-11.677,14.1168274765,24.93,10.95,27.2287972558,78.85,32.683,-11.677,34.7063512631,7.933,-11.677,14.1168274765,24.75,0.0,24.75,65.85
2019-08-15 11:30:00,25.5035,-0.774,25.515242273,8.4735,-11.204,14.0474132227,17.03,10.43,19.9701226836,78.91,25.3535,-11.204,27.7187585986,8.4735,-11.204,14.0474132227,16.88,0.0,16.88,65.85
2019-08-15 12:00:00,25.606,-0.755,25.6171282739,9.046,-10.945,14.1994063608,16.56,10.19,19.444014503200002,78.86,25.476,-10.945,27.7275963798,9.046,-10.945,14.1994063608,16.43,0.0,16.43,65.85
2019-08-15 12:30:00,22.417,-0.778,22.4304964947,8.707,-11.058,14.0744880191,13.71,10.28,17.1360001167,78.91,22.287,-11.058,24.8795042756,8.707,-11.058,14.0744880191,13.58,0.0,13.58,65.85
2019-08-15 13:00:00,29.8175,-0.6935,29.8255636745,9.4975,-11.6335,15.0180167965,20.32,10.94,23.0778248542,78.91,29.6675,-11.6335,31.8668931416,9.4975,-11.6335,15.0180167965,20.17,0.0,20.17,65.88
2019-08-15 13:30:00,39.6145,-0.6395000000000001,39.6196614132,9.2045,-11.9495,15.0835463502,30.41,11.31,32.4450951609,78.85,39.4045,-11.9495,41.1765123645,9.2045,-11.9495,15.0835463502,30.2,0.0,30.2,65.83
2019-08-15 14:00:00,27.9705,-0.7685000000000001,27.9810554215,9.1105,-10.6585,14.0215845217,18.86,9.89,21.2958141427,78.94,27.8105,-10.6585,29.7830074455,9.1105,-10.6585,14.0215845217,18.7,0.0,18.7,65.89
2019-08-15 14:30:00,27.411,-0.7405,27.4210003692,7.601,-10.8105,13.2152227091,19.81,10.07,22.2225336089,78.9,27.261,-10.8105,29.3262515718,7.601,-10.8105,13.2152227091,19.66,0.0,19.66,65.85
2019-08-15 15:00:00,23.031,-0.6335000000000001,23.0397110062,8.771,-11.2435,14.259969609,14.26,10.61,17.7741300772,79.08,22.901,-11.2435,25.5121949908,8.771,-11.2435,14.259969609,14.13,0.0,14.13,66.02
2019-08-15 15:30:00,25.7685,-0.5505,25.7743795755,9.8285,-11.2505,14.9389813073,15.94,10.7,19.1982707555,78.99,25.6185,-11.2505,27.9800159489,9.8285,-11.2505,14.9389813073,15.79,0.0,15.79,65.93
2019-08-15 16:00:00,26.3645,-0.56,26.3704467207,8.7245,-10.96,14.0085152764,17.64,10.4,20.4775389146,79.1,26.2145,-10.96,28.4134054673,8.7245,-10.96,14.0085152764,17.49,0.0,17.49,66.02
2019-08-15 16:30:00,22.915,-0.7165,22.9261989272,7.135,-10.4765,12.6753807536,15.78,9.76,18.5544064847,79.15,22.775,-10.4765,25.0690581644,7.135,-10.4765,12.6753807536,15.64,0.0,15.64,66.07
2019-08-15 17:00:00,22.09,-0.6695,22.1001432179,9.9,-10.8095,14.6579429065,12.19,10.14,15.8560934659,79.06,21.97,-10.8095,24.4852239167,9.9,-10.8095,14.6579429065,12.07,0.0,12.07,65.99
2019-08-15 17:30:00,19.968,-0.6825,19.9796604138,9.498,-10.7425,14.339222791,10.47,10.06,14.5197968305,79.26,19.858,-10.7425,22.5774549108,9.498,-10.7425,14.339222791,10.36,0.0,10.36,66.16
2019-08-15 18:00:00,23.774,-0.7195,23.7848850376,6.344,-10.5795,12.335807888,17.43,9.86,20.025596121,79.48,23.614,-10.5795,25.8756027224,6.344,-10.5795,12.335807888,17.27,0.0,17.27,66.33
2019-08-15 18:30:00,23.7775,-0.7000000000000001,23.7878016271,4.6275,-10.71,11.6669557405,19.15,10.01,21.6083918883,79.58,23.6175,-10.71,25.9324199845,4.6275,-10.71,11.6669557405,18.99,0.0,18.99,66.43
2019-08-15 19:00:00,22.702,-0.739,22.7140248525,4.882,-10.659,11.7238306453,17.82,9.92,20.3950680313,79.64,22.542,-10.659,24.9350364949,4.882,-10.659,11.7238306453,17.66,0.0,17.66,66.43
2019-08-15 19:30:00,21.135,-0.758,21.1485883453,3.625,-10.778,11.3712756101,17.51,10.02,20.1742533939,79.64,20.985,-10.778,23.5910048324,3.625,-10.778,11.3712756101,17.36,0.0,17.36,66.43
2019-08-15 20:00:00,21.573,-0.782,21.587168712,3.123,-9.362,9.8691525979,18.45,8.58,20.3474543862,79.26,21.463,-9.362,23.4159649171,3.123,-9.362,9.8691525979,18.34,0.0,18.34,66.13
2019-08-15 20:30:00,21.9685,-1.5415,22.0225160801,2.0185,-6.5815,6.8840747018,19.95,5.04,20.5767854632,78.53,22.1985,-6.5815,23.1536075915,2.0185,-6.5815,6.8840747018,20.18,0.0,20.18,65.52
2019-08-15 21:00:00,25.4315,-1.465,25.4736612455,1.5314999999999999,-6.695,6.867933987,23.9,5.23,24.4655451605,78.43,25.7015,-6.695,26.5591815998,1.5314999999999999,-6.695,6.867933987,24.17,0.0,24.17,65.42
2019-08-15 21:30:00,28.214,-1.4969999999999999,28.2536865736,2.964,-6.817,7.4334907681,25.25,5.32,25.804358159,78.58,28.504,-6.817,29.3078403333,2.964,-6.817,7.4334907681,25.54,0.0,25.54,65.54
2019-08-15 22:00:00,26.6145,-1.584,26.6615953433,2.8645,-7.384,7.9201525396,23.75,5.8,24.4479549247,78.9,26.8845,-7.384,27.8800967762,2.8645,-7.384,7.9201525396,24.02,0.0,24.02,65.8
2019-08-15 22:30:00,25.294,-1.52,25.3396297526,3.294,-9.08,9.6590287296,22.0,7.5600000000000005,23.2627083548,79.29,25.544,-9.08,27.1098199183,3.294,-9.08,9.6590287296,22.25,0.0,22.25,66.11
2019-08-15 23:00:00,22.557,-0.176,22.5576866057,5.077,-8.286,9.7177016316,17.48,8.11,19.2697301486,78.93,22.587,-8.286,24.0588936778,5.077,-8.286,9.7177016316,17.51,0.0,17.51,65.82
2019-08-15 23:30:00,23.189,-1.947,23.2705936753,3.439,-5.187,6.2234789306,19.75,3.24,20.0139976017,77.8,23.359,-5.187,23.9279721247,3.439,-5.187,6.2234789306,19.92,0.0,19.92,64.86
2019-08-16 00:00:00,21.6515,-2.019,21.7454320088,3.7615,-4.809,6.1053552927,17.89,2.79,18.1062475406,77.53,21.8215,-4.809,22.3451190028,3.7615,-4.809,6.1053552927,18.06,0.0,18.06,64.64
2019-08-16 00:30:00,19.7835,-2.104,19.8950669325,4.4135,-4.744,6.4795461454,15.37,2.64,15.595079352199999,77.42,19.9235,-4.744,20.480512402,4.4135,-4.744,6.4795461454,15.51,0.0,15.51,64.58
2019-08-16 01:00:00,37.546,-1.9375,37.5959575254,4.416,-6.3775,7.7571619971,33.13,4.44,33.4261948178,77.22,37.836,-6.3775,38.3697198615,4.416,-6.3775,7.7571619971,33.42,0.0,33.42,64.43
2019-08-16 01:30:00,38.695,-1.891,38.7411784281,6.695,-7.591,10.1215762606,32.0,5.7,32.503692098,77.53,38.995,-7.591,39.7269846074,6.695,-7.591,10.1215762606,32.3,0.0,32.3,64.69
2019-08-16 02:00:00,38.6945,-1.8255,38.737537099,9.6945,-7.3355,12.1570099325,29.0,5.51,29.5188092578,77.44,38.9745,-7.3355,39.6588099985,9.6945,-7.3355,12.1570099325,29.28,0.0,29.28,64.62
2019-08-16 02:30:00,35.87,-1.8820000000000001,35.9193377445,10.34,-6.112,12.0113339809,25.53,4.23,25.8780563412,77.16,36.1,-6.112,36.613748019,10.34,-6.112,12.0113339809,25.76,0.0,25.76,64.4
2019-08-16 03:00:00,34.15,-2.024,34.2099265711,7.6,-5.344,9.2907661686,26.55,3.32,26.7567729743,77.0,34.39,-5.344,34.8027360419,7.6,-5.344,9.2907661686,26.79,0.0,26.79,64.26
2019-08-16 03:30:00,27.7695,-2.098,27.8486397199,7.7795000000000005,-4.5280000000000005,9.0013001422,19.99,2.43,20.1371547146,76.97,27.9595,-4.5280000000000005,28.3237784247,7.7795000000000005,-4.5280000000000005,9.0013001422,20.18,0.0,20.18,64.26
2019-08-16 04:00:00,18.0575,-2.135,18.1832761418,9.1375,-3.9450000000000003,9.9527348628,8.92,1.81,9.1017855391,77.32,18.1475,-3.9450000000000003,18.5713430115,9.1375,-3.9450000000000003,9.9527348628,9.01,0.0,9.01,64.49
2019-08-16 04:30:00,23.5025,-2.197,23.6049637841,8.1925,-3.6470000000000002,8.9675897124,15.31,1.45,15.3785109812,77.02,23.6525,-3.6470000000000002,23.9320154866,8.1925,-3.6470000000000002,8.9675897124,15.46,0.0,15.46,64.26
