Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-16 05:00:00,28.297,-2.1285,28.3769399557,8.527,-4.7885,9.779542998,19.77,2.66,19.9481452772,76.84,28.477,-4.7885,28.8767945113,8.527,-4.7885,9.779542998,19.95,0.0,19.95,64.16
2019-08-16 05:30:00,32.9625,-0.843,32.9732778967,10.7725,-10.163,14.8099063214,22.19,9.32,24.0677896783,78.55,32.7925,-10.163,34.3312485245,10.7725,-10.163,14.8099063214,22.02,0.0,22.02,65.58
2019-08-16 06:00:00,26.1135,-0.8205,26.1263870924,16.2335,-10.2005,19.1722904865,9.88,9.38,13.6234650512,78.67,26.0235,-10.2005,27.9512567249,16.2335,-10.2005,19.1722904865,9.79,0.0,9.79,65.67
2019-08-16 06:30:00,33.133,-0.799,33.1426325146,14.133,-10.069,17.3529954187,19.0,9.27,21.1407875918,78.5,32.983,-10.069,34.4856934105,14.133,-10.069,17.3529954187,18.85,0.0,18.85,65.53
2019-08-16 07:00:00,37.101,-0.343,37.1025854894,18.741,-10.193,21.3335962744,18.36,9.85,20.8353569684,78.09,36.971,-10.193,38.3503857868,18.741,-10.193,21.3335962744,18.23,0.0,18.23,65.2
2019-08-16 07:30:00,36.6055,-0.7105,36.6123946294,14.7655,-11.0905,18.4667046465,21.84,10.38,24.1811910377,78.65,36.5455,-11.0905,38.1912655001,14.7655,-11.0905,18.4667046465,21.78,0.0,21.78,65.67
2019-08-16 08:00:00,26.526,-1.5335,26.570289766,13.606,-9.0935,16.365053567,12.92,7.5600000000000005,14.9693019209,78.46,26.656,-9.0935,28.1644115552,13.606,-9.0935,16.365053567,13.05,0.0,13.05,65.5
2019-08-16 08:30:00,38.141,-0.909,38.1518303886,20.871,-10.379,23.3092745919,17.27,9.47,19.696035134,78.0,38.321,-10.379,39.7016710228,20.871,-10.379,23.3092745919,17.45,0.0,17.45,65.12
2019-08-16 09:00:00,38.3475,-0.909,38.3582720837,21.0975,-9.879,23.2959040874,17.25,8.97,19.442823869,77.71,38.5475,-9.879,39.7932707534,21.0975,-9.879,23.2959040874,17.45,0.0,17.45,64.88
2019-08-16 09:30:00,36.258,-1.0615,36.2735350669,18.418,-9.3815,20.6696702018,17.84,8.32,19.6847148824,77.71,36.458,-9.3815,37.6456943919,18.418,-9.3815,20.6696702018,18.04,0.0,18.04,64.88
2019-08-16 10:00:00,17.6775,-1.291,17.7245786198,16.3875,-7.971,18.2232542991,1.29,6.68,6.8034182585,78.12,17.6775,-7.971,19.3915148261,16.3875,-7.971,18.2232542991,1.29,0.0,1.29,65.21
2019-08-16 10:30:00,18.027,-1.347,18.0772547141,16.617,-7.097,18.0690923402,1.4100000000000001,5.75,5.9203547191,78.02,18.027,-7.097,19.3736970659,16.617,-7.097,18.0690923402,1.4100000000000001,0.0,1.4100000000000001,65.14
2019-08-16 11:00:00,34.422,-1.282,34.4458648897,12.302,-9.462,15.5199435566,22.12,8.18,23.5840369742,78.26,34.662,-9.462,35.9302614519,12.302,-9.462,15.5199435566,22.36,0.0,22.36,65.36
2019-08-16 11:30:00,31.991,-1.248,32.0153335919,10.591,-9.848,14.4621016799,21.4,8.6,23.0633909042,78.38,32.211,-9.848,33.6828090426,10.591,-9.848,14.4621016799,21.62,0.0,21.62,65.45
2019-08-16 12:00:00,22.9015,-1.3,22.9383674713,10.5615,-9.01,13.882556762,12.34,7.71,14.5505910533,78.62,23.0315,-9.01,24.7311563064,10.5615,-9.01,13.882556762,12.47,0.0,12.47,65.64
2019-08-16 12:30:00,28.7025,-1.366,28.7349867279,11.8725,-8.456,14.5760142786,16.83,7.09,18.2624478096,78.62,28.8825,-8.456,30.0948956179,11.8725,-8.456,14.5760142786,17.01,0.0,17.01,65.64
2019-08-16 13:00:00,36.3925,-1.0775,36.4084476804,14.8425,-9.4375,17.5888092974,21.55,8.36,23.1147593541,78.44,36.6225,-9.4375,37.8189623403,14.8425,-9.4375,17.5888092974,21.78,0.0,21.78,65.5
2019-08-16 13:30:00,35.6315,-1.062,35.6473229885,17.1015,-9.892,19.7563399001,18.53,8.83,20.5263196896,78.44,35.8215,-9.892,37.1622325251,17.1015,-9.892,19.7563399001,18.72,0.0,18.72,65.5
2019-08-16 14:00:00,29.893,-0.7735000000000001,29.9030057227,20.843,-10.2735,23.2373718662,9.05,9.5,13.1206897685,78.53,29.983,-10.2735,31.6942438189,20.843,-10.2735,23.2373718662,9.14,0.0,9.14,65.5
2019-08-16 14:30:00,26.305,-0.661,26.3133035934,21.995,-10.641,24.4338066212,4.31,9.98,10.8709015266,78.53,26.345,-10.641,28.4128475518,21.995,-10.641,24.4338066212,4.35,0.0,4.35,65.5
2019-08-16 15:00:00,31.5135,-0.624,31.5196773183,22.2635,-11.174,24.9102731468,9.25,10.55,14.0308588476,78.42,31.5935,-11.174,33.5113043353,22.2635,-11.174,24.9102731468,9.33,0.0,9.33,65.45
2019-08-16 15:30:00,46.377,-0.6535000000000001,46.3816040176,20.397,-12.4835,23.9139160584,25.98,11.83,28.5466162618,77.95,46.667,-12.4835,48.3078322972,20.397,-12.4835,23.9139160584,26.27,0.0,26.27,65.07
2019-08-16 16:00:00,47.0065,-0.5875,47.0101712239,21.2765,-11.9775,24.4161823081,25.73,11.39,28.1383190685,77.99,47.3065,-11.9775,48.7992361467,21.2765,-11.9775,24.4161823081,26.03,0.0,26.03,65.07
2019-08-16 16:30:00,47.1965,-0.0945,47.196594607,24.5765,-11.7745,27.2514807396,22.62,11.68,25.4575489786,77.79,47.4665,-11.7745,48.9050863663,24.5765,-11.7745,27.2514807396,22.89,0.0,22.89,64.92
2019-08-16 17:00:00,43.357,0.11800000000000001,43.3571605735,27.017,-12.142,29.6200346556,16.34,12.26,20.4280003916,77.61,43.537,-12.142,45.1984350725,27.017,-12.142,29.6200346556,16.52,0.0,16.52,64.77
2019-08-16 17:30:00,25.8685,0.342,25.8707606431,30.3785,-11.268,32.4009426753,-4.51,11.61,12.4552077462,77.71,25.7685,-11.268,28.1244273942,30.3785,-11.268,32.4009426753,-4.61,0.0,4.61,64.86
2019-08-16 18:00:00,38.506,0.1245,38.5062012701,28.246,-11.1355,30.3617502172,10.26,11.26,15.2333581327,77.71,38.626,-11.1355,40.199094968,28.246,-11.1355,30.3617502172,10.38,0.0,10.38,64.86
2019-08-16 18:30:00,31.7515,-0.0315,31.7515156252,27.7215,-10.4215,29.6156922003,4.03,10.39,11.1441913121,77.93,31.8115,-10.4215,33.4750533159,27.7215,-10.4215,29.6156922003,4.09,0.0,4.09,65.03
2019-08-16 19:00:00,28.632,0.012,28.6320025147,28.992,-10.818,30.9445502149,-0.36,10.83,10.8359817276,77.99,28.592,-10.818,30.5701093881,28.992,-10.818,30.9445502149,-0.4,0.0,0.4,65.07
2019-08-16 19:30:00,24.2315,0.0035,24.2315002528,29.8915,-11.1365,31.8986426749,-5.66,11.14,12.4954071562,78.15,24.1415,-11.1365,26.5863433834,29.8915,-11.1365,31.8986426749,-5.75,0.0,5.75,65.18
2019-08-16 20:00:00,38.5335,0.507,38.5368352521,32.0935,-12.853,34.5715540763,6.44,13.36,14.8311563946,78.04,38.6035,-12.853,40.6869736064,32.0935,-12.853,34.5715540763,6.51,0.0,6.51,65.12
2019-08-16 20:30:00,34.7465,0.5285000000000001,34.7505190537,31.2265,-13.0415,33.8404347564,3.52,13.57,14.0191048216,77.97,34.7665,-13.0415,37.1320649103,31.2265,-13.0415,33.8404347564,3.54,0.0,3.54,65.07
2019-08-16 21:00:00,43.1535,0.549,43.1569920552,31.1735,-12.641,33.6389949798,11.98,13.19,17.8184314686,78.01,43.2835,-12.641,45.0916428316,31.1735,-12.641,33.6389949798,12.11,0.0,12.11,65.07
2019-08-16 21:30:00,39.4235,0.577,39.4277222427,31.7335,-13.393,34.443975834,7.69,13.97,15.946692447,78.16,39.4835,-13.393,41.6931555684,31.7335,-13.393,34.443975834,7.75,0.0,7.75,65.21
2019-08-16 22:00:00,38.7655,0.533,38.7691640257,31.4255,-13.507,34.2052788214,7.34,14.04,15.8428911503,78.38,38.8355,-13.507,41.1173334404,31.4255,-13.507,34.2052788214,7.41,0.0,7.41,65.39
2019-08-16 22:30:00,41.747,0.271,41.7478795869,29.087,-11.719,31.3590262923,12.66,11.99,17.4366195118,77.98,41.887,-11.719,43.4954679248,29.087,-11.719,31.3590262923,12.8,0.0,12.8,65.05
2019-08-16 23:00:00,44.0955,-0.155,44.0957724192,25.6455,-11.365,28.0509339461,18.45,11.21,21.5885756825,78.06,44.3155,-11.365,45.7496094546,25.6455,-11.365,28.0509339461,18.67,0.0,18.67,65.11
2019-08-16 23:30:00,35.8135,-0.8375,35.8232911456,20.0235,-10.4275,22.5759453512,15.79,9.59,18.474095377,78.31,35.9935,-10.4275,37.4735212984,20.0235,-10.4275,22.5759453512,15.97,0.0,15.97,65.35
2019-08-17 00:00:00,43.142,-0.3815,43.1436867485,24.642,-10.1015,26.6320946651,18.5,9.72,20.8980477557,77.54,43.372,-10.1015,44.532804608,24.642,-10.1015,26.6320946651,18.73,0.0,18.73,64.71
2019-08-17 00:30:00,27.108,-0.18050000000000002,27.1086009276,26.898,-9.7805,28.6209815389,0.21,9.6,9.6022966003,77.77,27.108,-9.7805,28.8184288998,26.898,-9.7805,28.6209815389,0.21,0.0,0.21,64.87
2019-08-17 01:00:00,24.396,-0.4035,24.3993366354,26.106,-9.9335,27.9320185137,-1.71,9.53,9.6822001632,77.99,24.366,-9.9335,26.3130457806,26.106,-9.9335,27.9320185137,-1.74,0.0,1.74,65.03
2019-08-17 01:30:00,24.5975,-0.201,24.5983212283,28.5675,-9.501,30.1059970313,-3.9699999999999998,9.3,10.1119187101,77.59,24.5575,-9.501,26.3313464762,28.5675,-9.501,30.1059970313,-4.01,0.0,4.01,64.71
2019-08-17 02:00:00,39.8415,-0.09,39.8416016527,27.7115,-10.1,29.4946983753,12.13,10.01,15.7269513893,77.14,39.9815,-10.1,41.2374870991,27.7115,-10.1,29.4946983753,12.27,0.0,12.27,64.36
2019-08-17 02:30:00,46.376,-0.10350000000000001,46.3761154933,28.636,-11.0135,30.6809008709,17.74,10.91,20.826322287,77.14,46.596,-11.0135,47.8798955539,28.636,-11.0135,30.6809008709,17.96,0.0,17.96,64.36
2019-08-17 03:00:00,43.6515,-0.10650000000000001,43.651629918,28.2215,-10.9365,30.2664846736,15.43,10.83,18.8513606936,77.22,43.8415,-10.9365,45.1849992199,28.2215,-10.9365,30.2664846736,15.62,0.0,15.62,64.44
2019-08-17 03:30:00,41.384,-0.1645,41.3843269397,28.634,-10.9645,30.6614777245,12.75,10.8,16.7093536679,77.22,41.534,-10.9645,42.9568785673,28.634,-10.9645,30.6614777245,12.9,0.0,12.9,64.44
2019-08-17 04:00:00,37.347,-0.1935,37.3475012718,28.347,-10.7935,30.3323598035,9.0,10.6,13.9053946366,77.26,37.467,-10.7935,38.9907133976,28.347,-10.7935,30.3323598035,9.12,0.0,9.12,64.48
2019-08-17 04:30:00,37.3835,-0.493,37.386750611,25.8535,-10.683,27.9737368124,11.53,10.19,15.3875599105,77.52,37.5135,-10.683,39.0049890559,25.8535,-10.683,27.9737368124,11.66,0.0,11.66,64.68
2019-08-17 05:00:00,38.3365,-0.297,38.3376504399,27.6965,-10.977,29.7924594696,10.64,10.68,15.075543108,77.39,38.4565,-10.977,39.9924608051,27.6965,-10.977,29.7924594696,10.76,0.0,10.76,64.59
2019-08-17 05:30:00,36.318,0.1625,36.3183635404,31.268,-11.0875,33.1756006766,5.05,11.25,12.3314638223,76.98,36.398,-11.0875,38.0492714812,31.268,-11.0875,33.1756006766,5.13,0.0,5.13,64.26
2019-08-17 06:00:00,33.395,-0.243,33.3958840877,28.975,-9.453,30.4780221471,4.42,9.21,10.2156987035,77.39,33.435,-9.453,34.7456246742,28.975,-9.453,30.4780221471,4.46,0.0,4.46,64.59
2019-08-17 06:30:00,42.6465,-0.0015,42.6465000264,30.1165,-10.1315,31.7750037687,12.53,10.13,16.1126596191,77.07,42.7965,-10.1315,43.9794009111,30.1165,-10.1315,31.7750037687,12.68,0.0,12.68,64.33
2019-08-17 07:00:00,42.123,0.105,42.1231308665,29.843,-13.565,32.7813037264,12.28,13.67,18.375725836,77.94,42.263,-13.565,44.3866015144,29.843,-13.565,32.7813037264,12.42,0.0,12.42,65.06
2019-08-17 07:30:00,36.476,-0.181,36.4764490733,26.576,-12.381,29.3184743293,9.9,12.2,15.711460785,78.09,36.596,-12.381,38.6336171876,26.576,-12.381,29.3184743293,10.02,0.0,10.02,65.18
2019-08-17 08:00:00,34.1525,-0.642,34.1585336373,21.3825,-11.892,24.4669362661,12.77,11.25,17.0186779745,78.31,34.3025,-11.892,36.3053876202,21.3825,-11.892,24.4669362661,12.92,0.0,12.92,65.37
2019-08-17 08:30:00,36.899,-0.5775,36.9035189006,20.949,-11.6675,23.9789732318,15.95,11.09,19.4265436967,78.1,37.099,-11.6675,38.8904404353,20.949,-11.6675,23.9789732318,16.15,0.0,16.15,65.19
2019-08-17 09:00:00,36.5065,-0.733,36.5138580713,18.7265,-10.653,21.5445633804,17.78,9.92,20.360127701,77.93,36.7165,-10.653,38.2307177705,18.7265,-10.653,21.5445633804,17.99,0.0,17.99,65.05
2019-08-17 09:30:00,34.0445,-0.7435,34.0526177041,18.7345,-9.7735,21.1306126863,15.31,9.03,17.7746167329,77.83,34.2445,-9.7735,35.6118952388,18.7345,-9.7735,21.1306126863,15.51,0.0,15.51,64.97
2019-08-17 10:00:00,37.3865,-1.0335,37.4007821375,16.4265,-9.0135,18.7369443747,20.96,7.98,22.4277060798,77.69,37.6565,-9.0135,38.7202166123,16.4265,-9.0135,18.7369443747,21.23,0.0,21.23,64.86
2019-08-17 10:30:00,42.272,-0.52,42.2751982136,20.872,-9.62,22.9822710801,21.4,9.1,23.2544619374,77.54,42.542,-9.62,43.6161227529,20.872,-9.62,22.9822710801,21.67,0.0,21.67,64.75
2019-08-17 11:00:00,39.917,-0.3645,39.9186641717,22.347,-8.9845,24.0854655186,17.57,8.62,19.5706233932,77.4,40.137,-8.9845,41.1302809284,22.347,-8.9845,24.0854655186,17.79,0.0,17.79,64.62
2019-08-17 11:30:00,48.7245,-0.3435,48.7257107952,23.3045,-9.7735,25.2709521487,25.42,9.43,27.1127516125,77.3,49.0645,-9.7735,50.0284565273,23.3045,-9.7735,25.2709521487,25.76,0.0,25.76,64.56
2019-08-17 12:00:00,44.9185,-0.754,44.92482786,19.9685,-9.204,21.9876012391,24.95,8.45,26.3420766076,77.47,45.2485,-9.204,46.1751055034,19.9685,-9.204,21.9876012391,25.28,0.0,25.28,64.7
2019-08-17 12:30:00,42.891,-0.8575,42.8995709448,19.421,-9.3075,21.5361277218,23.47,8.45,24.9448070748,77.52,43.201,-9.3075,44.1922612824,19.421,-9.3075,21.5361277218,23.78,0.0,23.78,64.74
2019-08-17 13:00:00,33.8475,-0.6855,33.8544408682,22.7575,-9.4455,24.6398310972,11.09,8.76,14.1324343268,77.62,34.0175,-9.4455,35.3045007966,22.7575,-9.4455,24.6398310972,11.26,0.0,11.26,64.83
2019-08-17 13:30:00,32.98,-0.8275,32.990379753,22.06,-9.0075,23.8281064344,10.92,8.18,13.6440023454,77.7,33.13,-9.0075,34.332666023,22.06,-9.0075,23.8281064344,11.07,0.0,11.07,64.9
2019-08-17 14:00:00,31.4345,-0.6965,31.4422152925,24.0845,-9.6865,25.9594187628,7.35,8.99,11.6121746456,77.81,31.5345,-9.6865,32.9886794598,24.0845,-9.6865,25.9594187628,7.45,0.0,7.45,64.98
2019-08-17 14:30:00,27.178,-0.8495,27.1912731267,22.948,-8.9195,24.6204830223,4.23,8.07,9.1114104287,77.85,27.248,-8.9195,28.6707339329,22.948,-8.9195,24.6204830223,4.3,0.0,4.3,64.98
2019-08-17 15:00:00,40.596,-0.6925,40.6019060175,24.386,-10.6025,26.5911639882,16.21,9.91,18.999268407,77.85,40.806,-10.6025,42.160913679,24.386,-10.6025,26.5911639882,16.42,0.0,16.42,64.98
2019-08-17 15:30:00,40.578,-0.862,40.5871547167,21.218,-11.532,24.1493384588,19.36,10.67,22.105621457,77.99,40.808,-11.532,42.4061303115,21.218,-11.532,24.1493384588,19.59,0.0,19.59,65.11
2019-08-17 16:00:00,43.5975,-0.6995,43.6031112021,21.3575,-12.3695,24.6809103661,22.24,11.67,25.1158615222,78.27,43.8575,-12.3695,45.568463179,21.3575,-12.3695,24.6809103661,22.5,0.0,22.5,65.35
2019-08-17 16:30:00,45.3815,-0.7385,45.3875084632,20.4515,-12.1685,23.7978201628,24.93,11.43,27.4253495876,78.27,45.6815,-12.1685,47.2744310859,20.4515,-12.1685,23.7978201628,25.23,0.0,25.23,65.35
2019-08-17 17:00:00,36.849,-0.48750000000000004,36.8522245902,23.779,-11.8575,26.5714347985,13.07,11.37,17.3234465393,78.2,37.019,-11.8575,38.871669211,23.779,-11.8575,26.5714347985,13.24,0.0,13.24,65.27
2019-08-17 17:30:00,37.464,-0.42750000000000005,37.4664390121,25.454,-10.8775,27.6807897693,12.01,10.45,15.9198806528,78.06,37.594,-10.8775,39.1360299756,25.454,-10.8775,27.6807897693,12.14,0.0,12.14,65.15
2019-08-17 18:00:00,35.0925,-0.8345,35.1024208068,23.0925,-9.9345,25.1387717779,12.0,9.1,15.0602124819,78.06,35.2525,-9.9345,36.6255791285,23.0925,-9.9345,25.1387717779,12.16,0.0,12.16,65.15
2019-08-17 18:30:00,34.4105,-0.513,34.4143237512,24.9605,-10.803,27.1980030379,9.45,10.29,13.9709197979,77.85,34.5005,-10.803,36.1523071083,24.9605,-10.803,27.1980030379,9.54,0.0,9.54,64.99
2019-08-17 19:00:00,44.0795,-0.504,44.0823812452,23.2995,-10.944,25.7417527812,20.78,10.44,23.2551499673,77.65,44.3395,-10.944,45.6701477581,23.2995,-10.944,25.7417527812,21.04,0.0,21.04,64.81
2019-08-17 19:30:00,47.8205,-0.5865,47.824096463000004,22.4205,-11.4565,25.177970778,25.4,10.87,27.6281903135,77.6,48.1205,-11.4565,49.4654820304,22.4205,-11.4565,25.177970778,25.7,0.0,25.7,64.77
2019-08-17 20:00:00,42.3735,-0.6960000000000001,42.3792156399,21.7535,-10.506,24.1576240191,20.62,9.81,22.8346337829,77.65,42.6235,-10.506,43.8991889247,21.7535,-10.506,24.1576240191,20.87,0.0,20.87,64.77
2019-08-17 20:30:00,41.414,-1.016,41.4264607709,16.114,-10.596,19.2856478242,25.3,9.58,27.0530294052,77.97,41.704,-10.596,43.0290463757,16.114,-10.596,19.2856478242,25.59,0.0,25.59,65.06
2019-08-17 21:00:00,45.7195,-1.175,45.7345963713,13.2895,-10.345,16.8413133469,32.43,9.17,33.7015400242,77.87,46.0995,-10.345,47.2459831652,13.2895,-10.345,16.8413133469,32.81,0.0,32.81,64.98
2019-08-17 21:30:00,45.068,-1.4695,45.0919511027,7.728,-8.9395,11.8167950075,37.34,7.47,38.0798700103,77.62,45.518,-8.9395,46.3875304823,7.728,-8.9395,11.8167950075,37.79,0.0,37.79,64.78
2019-08-17 22:00:00,43.6635,-1.4725000000000001,43.6883221067,11.3935,-8.5725,14.2583168186,32.27,7.1,33.0418356028,77.3,44.0635,-8.5725,44.8896401021,11.3935,-8.5725,14.2583168186,32.67,0.0,32.67,64.51
2019-08-17 22:30:00,40.34,-1.5075,40.368157702,10.85,-8.5775,13.8309799454,29.49,7.07,30.3256492099,77.6,40.69,-8.5775,41.5842470925,10.85,-8.5775,13.8309799454,29.84,0.0,29.84,64.74
2019-08-17 23:00:00,29.7815,-1.6415000000000002,29.8267038826,9.1115,-9.1815,12.9351990514,20.67,7.54,22.0022839724,78.09,30.0215,-9.1815,31.3941141697,9.1115,-9.1815,12.9351990514,20.91,0.0,20.91,65.15
2019-08-17 23:30:00,27.212,-1.775,27.269828914,8.402,-8.185,11.7297838429,18.81,6.41,19.8721966576,77.75,27.422,-8.185,28.6174825762,8.402,-8.185,11.7297838429,19.02,0.0,19.02,64.9
2019-08-18 00:00:00,31.849,-1.642,31.8912992053,10.069,-9.342,13.7352730224,21.78,7.7,23.1010475953,77.97,32.119,-9.342,33.4500093423,10.069,-9.342,13.7352730224,22.05,0.0,22.05,65.1
2019-08-18 00:30:00,32.8895,-1.6175000000000002,32.9292501661,11.0295,-9.7675,14.7327501336,21.86,8.15,23.3298542644,78.08,33.1395,-9.7675,34.5489582549,11.0295,-9.7675,14.7327501336,22.11,0.0,22.11,65.18
2019-08-18 01:00:00,24.9625,-1.705,25.0206600882,11.7325,-8.365,14.4091908604,13.23,6.66,14.8117689693,78.14,25.1225,-8.365,26.478542846,11.7325,-8.365,14.4091908604,13.39,0.0,13.39,65.23
2019-08-18 01:30:00,25.235,-1.8415,25.302101637,10.435,-7.7215,12.9811704884,14.8,5.88,15.9252755078,78.02,25.415,-7.7215,26.5620742272,10.435,-7.7215,12.9811704884,14.98,0.0,14.98,65.12
2019-08-18 02:00:00,17.1065,-1.8725,17.2086779998,9.586500000000001,-7.5125,12.1794350649,7.52,5.64,9.4,78.27,17.1965,-7.5125,18.7658537909,9.586500000000001,-7.5125,12.1794350649,7.61,0.0,7.61,65.3
2019-08-18 02:30:00,17.885,-1.8705,17.9825469623,9.535,-7.6705,12.2373524608,8.35,5.8,10.1667349724,78.11,17.985,-7.6705,19.5524114945,9.535,-7.6705,12.2373524608,8.45,0.0,8.45,65.16
2019-08-18 03:00:00,18.905,-1.9035000000000002,19.0005878133,9.375,-7.2535,11.8534335637,9.53,5.35,10.9290164242,78.0,19.005,-7.2535,20.3421554229,9.375,-7.2535,11.8534335637,9.63,0.0,9.63,65.07
2019-08-18 03:30:00,18.9215,-1.7855,19.0055563586,10.2615,-7.8355,12.9109814693,8.66,6.05,10.5640001893,78.04,19.0315,-7.8355,20.581376351,10.2615,-7.8355,12.9109814693,8.77,0.0,8.77,65.11
2019-08-18 04:00:00,24.0645,-1.7665000000000002,24.1292495221,8.8445,-8.5665,12.3130054211,15.22,6.8,16.669985003,78.04,24.2445,-8.5665,25.7134342805,8.8445,-8.5665,12.3130054211,15.4,0.0,15.4,65.11
2019-08-18 04:30:00,25.4295,-1.714,25.4871980855,9.3995,-9.154,13.1204541175,16.03,7.44,17.6724220185,78.1,25.6195,-9.154,27.2057805668,9.3995,-9.154,13.1204541175,16.22,0.0,16.22,65.11
2019-08-18 05:00:00,29.017,-1.6015000000000001,29.0611612165,9.897,-9.4215,13.6643796511,19.12,7.82,20.6573667247,77.93,29.257,-9.4215,30.7365696077,9.897,-9.4215,13.6643796511,19.36,0.0,19.36,65.0
2019-08-18 05:30:00,27.6415,-1.83,27.7020111589,5.6415,-8.2,9.9532166785,22.0,6.37,22.9036438149,77.84,27.9015,-8.2,29.0815010316,5.6415,-8.2,9.9532166785,22.26,0.0,22.26,64.92
2019-08-18 06:00:00,31.6675,-1.8875000000000002,31.723701116,5.9175,-9.0075,10.7773773479,25.75,7.12,26.7162291501,77.84,31.9575,-9.0075,33.202663485,5.9175,-9.0075,10.7773773479,26.04,0.0,26.04,64.98
2019-08-18 06:30:00,44.7075,-1.7895,44.7432996827,5.5875,-9.8495,11.3239925159,39.12,8.06,39.9416824883,77.47,45.1875,-9.8495,46.2484897753,5.5875,-9.8495,11.3239925159,39.6,0.0,39.6,64.67
2019-08-18 07:00:00,43.8085,-1.7045,43.8416467813,6.7585,-10.9045,12.8290858014,37.05,9.2,38.1751555334,77.65,44.2685,-10.9045,45.5917559708,6.7585,-10.9045,12.8290858014,37.51,0.0,37.51,64.84
2019-08-18 07:30:00,43.2865,-1.4625,43.3111993427,11.6265,-10.9625,15.9797343063,31.66,9.5,33.0545851585,77.8,43.6865,-10.9625,45.0409445782,11.6265,-10.9625,15.9797343063,32.06,0.0,32.06,64.96
2019-08-18 08:00:00,36.9915,-1.2885,37.0139339236,14.211500000000001,-11.6485,18.3753716833,22.78,10.36,25.0251473522,78.26,37.2615,-11.6485,39.039812173,14.211500000000001,-11.6485,18.3753716833,23.05,0.0,23.05,65.33
2019-08-18 08:30:00,41.639,-1.5394999999999999,41.667449901,6.639,-11.7895,13.5302857047,35.0,10.25,36.4700219358,78.26,42.059,-11.7895,43.6801075004,6.639,-11.7895,13.5302857047,35.42,0.0,35.42,65.33
2019-08-18 09:00:00,51.2695,-1.388,51.2882849611,9.4195,-12.368,15.5465238639,41.85,10.98,43.2664176932,77.8,51.7795,-12.368,53.2361159764,9.4195,-12.368,15.5465238639,42.36,0.0,42.36,64.96
2019-08-18 09:30:00,51.04,-1.3935,51.0590192057,7.61,-12.2535,14.4242976345,43.43,10.86,44.7672257349,77.9,51.55,-12.2535,52.9863261819,7.61,-12.2535,14.4242976345,43.94,0.0,43.94,65.04
2019-08-18 10:00:00,47.2845,-1.2770000000000001,47.3017406577,10.1845,-10.817,14.8570363549,37.1,9.54,38.3069393191,77.6,47.7445,-10.817,48.9545173528,10.1845,-10.817,14.8570363549,37.56,0.0,37.56,64.79
2019-08-18 10:30:00,44.8805,-0.868,44.8888928829,14.9305,-12.428,19.4261425468,29.95,11.56,32.1035216137,78.17,45.2505,-12.428,46.9261433984,14.9305,-12.428,19.4261425468,30.32,0.0,30.32,65.25
2019-08-18 11:00:00,45.82,-0.8180000000000001,45.827301077,14.49,-12.438,19.0961761617,31.33,11.62,33.4154649825,78.1,46.19,-12.438,47.8353419973,14.49,-12.438,19.0961761617,31.7,0.0,31.7,65.19
2019-08-18 11:30:00,42.944,-0.4445,42.9463003791,18.404,-13.5445,22.8508357889,24.54,13.1,27.8176490739,78.27,43.234,-13.5445,45.3059845523,18.404,-13.5445,22.8508357889,24.83,0.0,24.83,65.34
2019-08-18 12:00:00,38.7485,-0.606,38.7532384227,18.0285,-12.546,21.964264801,20.72,11.94,23.914054445,78.13,38.9985,-12.546,40.9668783074,18.0285,-12.546,21.964264801,20.97,0.0,20.97,65.19
2019-08-18 12:30:00,37.462,0.063,37.4620529736,23.972,-13.277,27.4032026048,13.49,13.34,18.9719714316,77.97,37.642,-13.277,39.9148956281,23.972,-13.277,27.4032026048,13.67,0.0,13.67,65.07
2019-08-18 13:00:00,38.065,0.198,38.0655149578,26.715,-13.592,29.9738834488,11.35,13.79,17.8601959676,77.92,38.195,-13.592,40.54134296,26.715,-13.592,29.9738834488,11.48,0.0,11.48,65.01
2019-08-18 13:30:00,31.363,0.313,31.3645618174,29.163,-13.527,32.1474773194,2.2,13.84,14.0137646619,77.98,31.383,-13.527,34.1741483873,29.163,-13.527,32.1474773194,2.22,0.0,2.22,65.07
2019-08-18 14:00:00,49.373,0.3395,49.3741672259,27.763,-14.3705,31.2617248285,21.61,14.71,26.1414651464,77.58,49.623,-14.3705,51.6619143978,27.763,-14.3705,31.2617248285,21.86,0.0,21.86,64.77
2019-08-18 14:30:00,36.303,0.42450000000000004,36.3054818072,29.523,-14.0955,32.7152968694,6.78,14.52,16.0249430576,77.94,36.383,-14.0955,39.0180190329,29.523,-14.0955,32.7152968694,6.86,0.0,6.86,65.06
2019-08-18 15:00:00,46.25,0.3915,46.2516569676,28.58,-14.4685,32.0336368877,17.67,14.86,23.0878431214,77.94,46.47,-14.4685,48.6703029809,28.58,-14.4685,32.0336368877,17.89,0.0,17.89,65.06
2019-08-18 15:30:00,38.531,0.0025,38.5310000811,25.171,-13.5675,28.5946900184,13.36,13.57,19.0429645801,78.27,38.711,-13.5675,41.0197339978,25.171,-13.5675,28.5946900184,13.54,0.0,13.54,65.34
2019-08-18 16:00:00,36.671,0.486,36.6742203325,30.571,-14.244,33.7265114858,6.1,14.73,15.9431145013,78.11,36.731,-14.244,39.396166019,30.571,-14.244,33.7265114858,6.16,0.0,6.16,65.21
2019-08-18 16:30:00,38.6365,0.541,38.6402874375,29.3165,-15.189,33.0176148934,9.32,15.73,18.2837441461,78.29,38.7365,-15.189,41.6079578116,29.3165,-15.189,33.0176148934,9.42,0.0,9.42,65.34
2019-08-18 17:00:00,37.526,0.5855,37.5305673585,31.136,-14.2745,34.2521801678,6.39,14.86,16.1756514552,77.98,37.596,-14.2745,40.2146809791,31.136,-14.2745,34.2521801678,6.46,0.0,6.46,65.08
2019-08-18 17:30:00,34.221,0.464,34.2241455262,29.491,-14.706,32.9542943636,4.73,15.17,15.8903052205,78.18,34.261,-14.706,37.2838109238,29.491,-14.706,32.9542943636,4.77,0.0,4.77,65.24
2019-08-18 18:00:00,37.225,0.2705,37.2259827976,29.065,-14.2495,32.3700861174,8.16,14.52,16.6558097972,77.96,37.305,-14.2495,39.9338362201,29.065,-14.2495,32.3700861174,8.24,0.0,8.24,65.05
2019-08-18 18:30:00,42.0785,0.211,42.0790290198,29.2985,-14.019,32.4797546673,12.78,14.23,19.1264555002,77.96,42.2385,-14.019,44.5041935468,29.2985,-14.019,32.4797546673,12.94,0.0,12.94,65.05
2019-08-18 19:00:00,41.158,0.0395,41.1580189544,26.608,-13.6805,29.9189195034,14.55,13.72,19.9985224454,77.96,41.338,-13.6805,43.5429250769,26.608,-13.6805,29.9189195034,14.73,0.0,14.73,65.05
2019-08-18 19:30:00,41.5755,0.0405,41.5755197262,25.7855,-13.8795,29.2836563718,15.79,13.92,21.0497149624,78.13,41.7655,-13.8795,44.0113338869,25.7855,-13.8795,29.2836563718,15.98,0.0,15.98,65.2
2019-08-18 20:00:00,43.051,-0.486,43.0537431241,21.881,-11.536,24.7357526063,21.17,11.05,23.8803559437,77.44,43.311,-11.536,44.8209997323,21.881,-11.536,24.7357526063,21.43,0.0,21.43,64.62
2019-08-18 20:30:00,42.0335,-0.41200000000000003,42.0355191029,21.5135,-10.932,24.1317074872,20.52,10.52,23.0595056322,77.32,42.2735,-10.932,43.6641434847,21.5135,-10.932,24.1317074872,20.76,0.0,20.76,64.52
2019-08-18 21:00:00,42.2975,-0.229,42.2981199021,22.8175,-10.989,25.3258055597,19.48,10.76,22.2541681489,77.32,42.5375,-10.989,43.9340076393,22.8175,-10.989,25.3258055597,19.72,0.0,19.72,64.52
2019-08-18 21:30:00,42.3525,-0.5035000000000001,42.3554927784,21.0325,-10.9635,23.7184398412,21.32,10.46,23.7477156796,77.48,42.6025,-10.9635,43.9905823842,21.0325,-10.9635,23.7184398412,21.57,0.0,21.57,64.65
2019-08-18 22:00:00,37.748,-0.721,37.7548850482,19.188,-10.681000000000001,21.9604896348,18.56,9.96,21.0635989328,77.69,37.988,-10.681000000000001,39.4610175363,19.188,-10.681000000000001,21.9604896348,18.8,0.0,18.8,64.8
2019-08-18 22:30:00,42.772,-1.1045,42.7862583577,14.972,-11.2245,18.7123003463,27.8,10.12,29.5846987478,77.9,43.102,-11.2245,44.5395532561,14.972,-11.2245,18.7123003463,28.13,0.0,28.13,64.99
2019-08-18 23:00:00,37.6185,-0.9805,37.6312758553,17.3585,-11.7705,20.9728918488,20.26,10.79,22.9541216343,78.05,37.8585,-11.7705,39.6460678063,17.3585,-11.7705,20.9728918488,20.5,0.0,20.5,65.1
2019-08-18 23:30:00,39.8595,-1.089,39.874373490400004,16.1395,-12.019,20.1231165889,23.72,10.93,26.1171074202,77.99,40.1395,-12.019,41.9003081283,16.1395,-12.019,20.1231165889,24.0,0.0,24.0,65.1
2019-08-19 00:00:00,39.1295,-1.295,39.1509233001,15.2895,-10.425,18.5053893569,23.84,9.13,25.5284645053,77.58,39.4295,-10.425,40.7843854343,15.2895,-10.425,18.5053893569,24.14,0.0,24.14,64.73
2019-08-19 00:30:00,43.7855,-1.3295,43.8056797744,14.1855,-9.1895,16.9019324487,29.6,7.86,30.6257995814,77.09,44.1355,-9.1895,45.082028243,14.1855,-9.1895,16.9019324487,29.95,0.0,29.95,64.33
2019-08-19 01:00:00,44.194,-1.0435,44.2063177414,16.464,-10.1935,19.3641611812,27.73,9.15,29.2006061581,77.09,44.564,-10.1935,45.7149596768,16.464,-10.1935,19.3641611812,28.1,0.0,28.1,64.33
2019-08-19 01:30:00,45.793,-0.8595,45.8010653724,18.213,-11.1795,21.3704138764,27.58,10.32,29.4475601706,77.3,46.133,-11.1795,47.4682515925,18.213,-11.1795,21.3704138764,27.92,0.0,27.92,64.49
2019-08-19 02:00:00,39.3935,-1.2505,39.4133428232,14.8635,-10.7305,18.3321374231,24.53,9.48,26.2981235072,77.35,39.7035,-10.7305,41.1279897697,14.8635,-10.7305,18.3321374231,24.84,0.0,24.84,64.55
2019-08-19 02:30:00,34.513,-1.3065,34.5377201224,15.103,-9.6965,17.9477776131,19.41,8.39,21.1456898682,77.41,34.763,-9.6965,36.0900025111,15.103,-9.6965,17.9477776131,19.66,0.0,19.66,64.59
2019-08-19 03:00:00,40.988,-1.1255,41.0034497847,17.568,-10.7555,20.5989175504,23.42,9.63,25.3225847812,77.37,41.268,-10.7555,42.6465544241,17.568,-10.7555,20.5989175504,23.7,0.0,23.7,64.55
2019-08-19 03:30:00,44.6215,-1.1440000000000001,44.6361624499,16.3615,-10.714,19.5573126541,28.26,9.57,29.8364290759,77.37,44.9815,-10.714,46.239865249,16.3615,-10.714,19.5573126541,28.62,0.0,28.62,64.55
2019-08-19 04:00:00,37.3815,-1.3515000000000001,37.4059232542,14.5915,-10.5115,17.9834230474,22.79,9.16,24.5619563553,77.58,37.6715,-10.5115,39.1105298417,14.5915,-10.5115,17.9834230474,23.08,0.0,23.08,64.68
2019-08-19 04:30:00,26.4535,-1.579,26.5005830738,12.8935,-8.599,15.4979077056,13.56,7.02,15.2693811269,77.63,26.6235,-8.599,27.9777331685,12.8935,-8.599,15.4979077056,13.73,0.0,13.73,64.68
2019-08-19 05:00:00,37.841,-1.583,37.8740962928,12.011,-9.773,15.4846908267,25.83,8.19,27.0973245912,77.42,38.171,-9.773,39.4022432103,12.011,-9.773,15.4846908267,26.16,0.0,26.16,64.58
2019-08-19 05:30:00,39.0265,-1.553,39.0573874094,10.8265,-10.093,14.801410448,28.2,8.54,29.4647518232,77.68,39.3565,-10.093,40.6300718834,10.8265,-10.093,14.801410448,28.53,0.0,28.53,64.82
2019-08-19 06:00:00,47.8705,-1.5445,47.895409493,8.4805,-10.7345,13.6802182183,39.39,9.19,40.4478454309,77.47,48.3505,-10.7345,49.5277734256,8.4805,-10.7345,13.6802182183,39.87,0.0,39.87,64.64
2019-08-19 06:30:00,42.27,-1.3685,42.2921469336,8.41,-12.3485,14.9403330702,33.86,10.98,35.5957862675,78.34,42.69,-12.3485,44.4400894717,8.41,-12.3485,14.9403330702,34.28,0.0,34.28,65.37
2019-08-19 07:00:00,35.6065,-1.437,35.6354852815,5.4665,-12.137,13.3112505517,30.14,10.7,31.982957962,78.34,35.9465,-12.137,37.9401849132,5.4665,-12.137,13.3112505517,30.48,0.0,30.48,65.37
2019-08-19 07:30:00,48.946,-1.1545,48.9596138286,4.166,-13.1945,13.836559769299999,44.78,12.04,46.3703569104,77.99,49.486,-13.1945,51.2148320924,4.166,-13.1945,13.836559769299999,45.32,0.0,45.32,65.07
2019-08-19 08:00:00,37.691,-1.2825,37.7128133033,3.331,-12.2825,12.7261686006,34.36,11.0,36.0778269856,77.99,38.081,-12.2825,40.0127775498,3.331,-12.2825,12.7261686006,34.75,0.0,34.75,65.07
2019-08-19 08:30:00,38.39,-1.2685,38.4109514624,3.07,-10.7285,11.1591044556,35.32,9.46,36.5649285518,77.52,38.8,-10.7285,40.2559400865,3.07,-10.7285,11.1591044556,35.73,0.0,35.73,64.7
2019-08-19 09:00:00,43.0585,-1.175,43.0745289847,3.9685,-10.645,11.3606785559,39.09,9.47,40.2207533495,77.37,43.4985,-10.645,44.7820893578,3.9685,-10.645,11.3606785559,39.53,0.0,39.53,64.57
2019-08-19 09:30:00,42.873,-1.0685,42.8863127495,3.863,-9.6485,10.3930900723,39.01,8.58,39.9424147993,77.1,43.333,-9.6485,44.3941712531,3.863,-9.6485,10.3930900723,39.47,0.0,39.47,64.35
2019-08-19 10:00:00,45.8945,-1.022,45.9058777745,4.1645,-10.382,11.1861067512,41.73,9.36,42.7668387889,77.01,46.3645,-10.382,47.5126591999,4.1645,-10.382,11.1861067512,42.2,0.0,42.2,64.28
2019-08-19 10:30:00,46.1725,-1.0025,46.1833818868,6.5825,-11.7525,13.4703586626,39.59,10.75,41.0235371464,77.01,46.6325,-11.7525,48.0906572267,6.5825,-11.7525,13.4703586626,40.05,0.0,40.05,64.28
2019-08-19 11:00:00,41.2375,-0.738,41.2441032179,10.1075,-12.158,15.8107090369,31.13,11.42,33.1586082338,77.24,41.6075,-12.158,43.3474453717,10.1075,-12.158,15.8107090369,31.5,0.0,31.5,64.48
2019-08-19 11:30:00,39.843,-0.648,39.8482691343,11.953,-12.198,17.078214573,27.89,11.55,30.1869938881,77.19,40.153,-12.198,41.96492122,11.953,-12.198,17.078214573,28.2,0.0,28.2,64.48
2019-08-19 12:00:00,37.4375,-0.47100000000000003,37.4404627008,14.5175,-12.411,19.0994954711,22.92,11.94,25.8435678651,77.27,37.7075,-12.411,39.697461849,14.5175,-12.411,19.0994954711,23.19,0.0,23.19,64.52
2019-08-19 12:30:00,39.109,-0.247,39.1097799789,17.279,-12.437,21.2894999941,21.83,12.19,25.0028998318,77.21,39.359,-12.437,41.2772316174,17.279,-12.437,21.2894999941,22.08,0.0,22.08,64.47
2019-08-19 13:00:00,41.315,-0.1115,41.3151504566,18.745,-13.2815,22.9733164182,22.57,13.17,26.1314714473,77.34,41.575,-13.2815,43.6449180003,18.745,-13.2815,22.9733164182,22.83,0.0,22.83,64.59
2019-08-19 13:30:00,31.2255,0.2315,31.226358137,23.0755,-13.1485,26.5586474147,8.15,13.38,15.6667450353,77.34,31.3155,-13.1485,33.9638571499,23.0755,-13.1485,26.5586474147,8.24,0.0,8.24,64.53
2019-08-19 14:00:00,42.498,0.35250000000000004,42.4994618819,24.518,-13.9975,28.2322923308,17.98,14.35,23.0044104467,77.14,42.688,-13.9975,44.9243291575,24.518,-13.9975,28.2322923308,18.17,0.0,18.17,64.4
2019-08-19 14:30:00,44.082,0.2975,44.0830038705,23.472,-14.1925,27.4292150863,20.61,14.49,25.1938921169,77.5,44.322,-14.1925,46.5388734313,23.472,-14.1925,27.4292150863,20.85,0.0,20.85,64.7
2019-08-19 15:00:00,41.2505,0.304,41.2516201652,23.8805,-13.856,27.6091835491,17.37,14.16,22.4103212828,77.5,41.4505,-13.856,43.7050647666,23.8805,-13.856,27.6091835491,17.57,0.0,17.57,64.7
2019-08-19 15:30:00,43.8615,-0.3435,43.8628450343,18.6615,-12.6035,22.518876404,25.2,12.26,28.0240539537,77.43,44.1315,-12.6035,45.8959421354,18.6615,-12.6035,22.518876404,25.47,0.0,25.47,64.64
2019-08-19 16:00:00,44.843,-0.038,44.8430161006,21.233,-13.558,25.1924523022,23.61,13.52,27.2070303414,77.63,45.123,-13.558,47.1158624351,21.233,-13.558,25.1924523022,23.89,0.0,23.89,64.8
2019-08-19 16:30:00,44.1705,-0.275,44.1713560495,20.3405,-14.345,24.8900575582,23.83,14.07,27.6737023183,77.92,44.4505,-14.345,46.707879156,20.3405,-14.345,24.8900575582,24.11,0.0,24.11,65.05
2019-08-19 17:00:00,38.1595,-0.3885,38.1614775985,19.7895,-14.2185,24.3678077081,18.37,13.83,22.9940383578,77.99,38.3595,-14.2185,40.9098641222,19.7895,-14.2185,24.3678077081,18.57,0.0,18.57,65.09
2019-08-19 17:30:00,47.591,-0.341,47.5922216544,18.501,-14.491,23.5005549296,29.09,14.15,32.3488886981,77.84,47.901,-14.491,50.0449286342,18.501,-14.491,23.5005549296,29.4,0.0,29.4,64.99
2019-08-19 18:00:00,47.503,-0.5710000000000001,47.5064316698,17.543,-13.081,21.8830850202,29.96,12.51,32.4669324082,77.63,47.853,-13.081,49.6086904685,17.543,-13.081,21.8830850202,30.31,0.0,30.31,64.8
2019-08-19 18:30:00,48.4515,-0.598,48.455190189,18.6815,-12.568,22.5156182738,29.77,11.97,32.0863491223,77.69,48.8015,-12.568,50.3938590133,18.6815,-12.568,22.5156182738,30.12,0.0,30.12,64.86
2019-08-19 19:00:00,28.1655,-0.978,28.1824745942,14.7555,-10.818,18.296281159,13.41,9.84,16.6329101483,78.09,28.3055,-10.818,30.3023176383,14.7555,-10.818,18.296281159,13.55,0.0,13.55,65.18
2019-08-19 19:30:00,32.0475,-1.139,32.0677342082,12.4975,-11.559,17.0234540341,19.55,10.42,22.1535301927,78.29,32.2575,-11.559,34.2659712725,12.4975,-11.559,17.0234540341,19.76,0.0,19.76,65.35
2019-08-19 20:00:00,45.0245,-1.059,45.0369523974,9.5345,-12.099,15.4043010633,35.49,11.04,37.1674817549,77.82,45.4245,-12.099,47.0082014254,9.5345,-12.099,15.4043010633,35.89,0.0,35.89,64.96
2019-08-19 20:30:00,50.9675,-1.0245,50.9777957203,6.9675,-11.8745,13.7677088326,44.0,10.85,45.3180151816,77.72,51.4875,-11.8745,52.8390613704,6.9675,-11.8745,13.7677088326,44.52,0.0,44.52,64.88
2019-08-19 21:00:00,42.9915,-1.01,43.0033623366,8.8315,-11.84,14.7709509596,34.16,10.83,35.8356596144,77.9,43.4115,-11.84,44.9971547128,8.8315,-11.84,14.7709509596,34.58,0.0,34.58,65.02
2019-08-19 21:30:00,42.1255,-1.079,42.1393164545,7.3355,-12.349,14.3634035399,34.79,11.27,36.5698919878,78.13,42.5155,-12.349,44.2726274491,7.3355,-12.349,14.3634035399,35.18,0.0,35.18,65.21
2019-08-19 22:00:00,42.21,-1.1915,42.2268134276,7.68,-12.1915,14.4088539534,34.53,11.0,36.2397695909,78.13,42.62,-12.1915,44.3294154287,7.68,-12.1915,14.4088539534,34.94,0.0,34.94,65.17
2019-08-19 22:30:00,44.298,-1.2995,44.3170565838,7.018,-11.7395,13.6772871671,37.28,10.44,38.714235108,77.97,44.738,-11.7395,46.2526161882,7.018,-11.7395,13.6772871671,37.72,0.0,37.72,65.06
2019-08-19 23:00:00,47.0605,-1.2650000000000001,47.0774987149,6.2505,-12.565,14.0338154203,40.81,11.3,42.3455558471,77.97,47.5605,-12.565,49.1922797322,6.2505,-12.565,14.0338154203,41.31,0.0,41.31,65.06
2019-08-19 23:30:00,51.057,-1.2810000000000001,51.0730673643,6.307,-12.711,14.1897064804,44.75,11.43,46.1866582467,77.72,51.567,-12.711,53.1104981148,6.307,-12.711,14.1897064804,45.26,0.0,45.26,64.85
2019-08-20 00:00:00,46.362,-1.4625,46.3850617144,5.652,-11.8325,13.1130911783,40.71,10.37,42.0100107117,77.68,46.852,-11.8325,48.3230582667,5.652,-11.8325,13.1130911783,41.2,0.0,41.2,64.81
2019-08-20 00:30:00,36.78,9.94,38.0995013091,0.0,0.0,0.0,36.78,9.94,38.0995013091,77.73,37.22,0.0,37.22,0.0,0.0,0.0,37.22,0.0,37.22,64.85
2019-08-20 01:00:00,39.76,10.38,41.0926027406,0.0,0.0,0.0,39.76,10.38,41.0926027406,77.73,40.25,0.0,40.25,0.0,0.0,0.0,40.25,0.0,40.25,64.89
2019-08-20 01:30:00,35.71,10.46,37.2104246146,0.0,0.0,0.0,35.71,10.46,37.2104246146,77.9,36.16,0.0,36.16,0.0,0.0,0.0,36.16,0.0,36.16,65.0
2019-08-20 02:00:00,24.86,9.69,26.6817484435,0.0,0.0,0.0,24.86,9.69,26.6817484435,78.13,25.15,0.0,25.15,0.0,0.0,0.0,25.15,0.0,25.15,65.16
2019-08-20 02:30:00,23.02,9.48,24.895598004500002,0.0,0.0,0.0,23.02,9.48,24.895598004500002,78.19,23.3,0.0,23.3,0.0,0.0,0.0,23.3,0.0,23.3,65.16
2019-08-20 03:00:00,21.47,10.03,23.6972952043,0.0,0.0,0.0,21.47,10.03,23.6972952043,78.24,21.72,0.0,21.72,0.0,0.0,0.0,21.72,0.0,21.72,65.23
2019-08-20 03:30:00,21.63,9.77,23.734148394199998,0.0,0.0,0.0,21.63,9.77,23.734148394199998,78.24,21.89,0.0,21.89,0.0,0.0,0.0,21.89,0.0,21.89,65.23
2019-08-20 04:00:00,21.04,10.16,23.36465707,0.0,0.0,0.0,21.04,10.16,23.36465707,78.24,21.29,0.0,21.29,0.0,0.0,0.0,21.29,0.0,21.29,65.23
2019-08-20 04:30:00,17.37,9.5,19.7981539543,0.0,0.0,0.0,17.37,9.5,19.7981539543,78.34,17.58,0.0,17.58,0.0,0.0,0.0,17.58,0.0,17.58,65.33
2019-08-20 05:00:00,16.67,9.4,19.1376304698,0.0,0.0,0.0,16.67,9.4,19.1376304698,78.3,16.87,0.0,16.87,0.0,0.0,0.0,16.87,0.0,16.87,65.29
2019-08-20 05:30:00,21.3,9.4,23.2819672708,0.0,0.0,0.0,21.3,9.4,23.2819672708,78.24,21.54,0.0,21.54,0.0,0.0,0.0,21.54,0.0,21.54,65.25
2019-08-20 06:00:00,28.46,10.32,30.2733215885,0.0,0.0,0.0,28.46,10.32,30.2733215885,78.48,28.78,0.0,28.78,0.0,0.0,0.0,28.78,0.0,28.78,65.5
2019-08-20 06:30:00,43.37,10.68,44.6656389185,0.0,0.0,0.0,43.37,10.68,44.6656389185,78.04,43.87,0.0,43.87,0.0,0.0,0.0,43.87,0.0,43.87,65.15
2019-08-20 07:00:00,43.32,11.16,44.734416281,0.0,0.0,0.0,43.32,11.16,44.734416281,78.09,43.81,0.0,43.81,0.0,0.0,0.0,43.81,0.0,43.81,65.2
2019-08-20 07:30:00,39.84,11.08,41.352049526,0.0,0.0,0.0,39.84,11.08,41.352049526,78.15,40.27,0.0,40.27,0.0,0.0,0.0,40.27,0.0,40.27,65.25
2019-08-20 08:00:00,28.79,9.13,30.2029965401,0.0,0.0,0.0,28.79,9.13,30.2029965401,78.23,29.1,0.0,29.1,0.0,0.0,0.0,29.1,0.0,29.1,65.3
2019-08-20 08:30:00,28.52,9.41,30.0322909549,0.0,0.0,0.0,28.52,9.41,30.0322909549,77.94,28.81,0.0,28.81,0.0,0.0,0.0,28.81,0.0,28.81,65.08
2019-08-20 09:00:00,25.0,8.56,26.4248670763,0.0,0.0,0.0,25.0,8.56,26.4248670763,77.94,25.25,0.0,25.25,0.0,0.0,0.0,25.25,0.0,25.25,65.04
2019-08-20 09:30:00,19.58,8.83,21.4789501606,0.0,0.0,0.0,19.58,8.83,21.4789501606,78.15,19.77,0.0,19.77,0.0,0.0,0.0,19.77,0.0,19.77,65.22
2019-08-20 10:00:00,21.35,9.16,23.2320489841,0.0,0.0,0.0,21.35,9.16,23.2320489841,78.0,21.54,0.0,21.54,0.0,0.0,0.0,21.54,0.0,21.54,65.1
2019-08-20 10:30:00,24.83,9.85,26.7123828963,0.0,0.0,0.0,24.83,9.85,26.7123828963,78.06,25.08,0.0,25.08,0.0,0.0,0.0,25.08,0.0,25.08,65.17
2019-08-20 11:00:00,28.72,10.74,30.662452609,0.0,0.0,0.0,28.72,10.74,30.662452609,77.93,29.02,0.0,29.02,0.0,0.0,0.0,29.02,0.0,29.02,65.05
2019-08-20 11:30:00,27.09,10.68,29.1192462128,0.0,0.0,0.0,27.09,10.68,29.1192462128,77.93,27.37,0.0,27.37,0.0,0.0,0.0,27.37,0.0,27.37,65.05
2019-08-20 12:00:00,22.93,10.44,25.1948109737,0.0,0.0,0.0,22.93,10.44,25.1948109737,77.8,23.15,0.0,23.15,0.0,0.0,0.0,23.15,0.0,23.15,64.95
2019-08-20 12:30:00,25.02,9.46,26.7486822105,0.0,0.0,0.0,25.02,9.46,26.7486822105,77.68,25.28,0.0,25.28,0.0,0.0,0.0,25.28,0.0,25.28,64.83
2019-08-20 13:00:00,23.83,10.04,25.8586639253,0.0,0.0,0.0,23.83,10.04,25.8586639253,77.78,24.07,0.0,24.07,0.0,0.0,0.0,24.07,0.0,24.07,64.91
2019-08-20 13:30:00,20.38,8.94,22.254617498400002,0.0,0.0,0.0,20.38,8.94,22.254617498400002,78.01,20.59,0.0,20.59,0.0,0.0,0.0,20.59,0.0,20.59,65.09
2019-08-20 14:00:00,17.57,9.31,19.8841896994,0.0,0.0,0.0,17.57,9.31,19.8841896994,78.19,17.75,0.0,17.75,0.0,0.0,0.0,17.75,0.0,17.75,65.26
2019-08-20 14:30:00,15.46,9.77,18.2883706218,0.0,0.0,0.0,15.46,9.77,18.2883706218,78.23,15.61,0.0,15.61,0.0,0.0,0.0,15.61,0.0,15.61,65.26
2019-08-20 15:00:00,15.05,9.68,17.8942700326,0.0,0.0,0.0,15.05,9.68,17.8942700326,78.08,15.18,0.0,15.18,0.0,0.0,0.0,15.18,0.0,15.18,65.17
2019-08-20 15:30:00,12.38,9.63,15.6844285838,0.0,0.0,0.0,12.38,9.63,15.6844285838,78.08,12.5,0.0,12.5,0.0,0.0,0.0,12.5,0.0,12.5,65.17
2019-08-20 16:00:00,18.32,9.61,20.6875445619,0.0,0.0,0.0,18.32,9.61,20.6875445619,77.95,18.49,0.0,18.49,0.0,0.0,0.0,18.49,0.0,18.49,65.06
2019-08-20 16:30:00,26.0,10.18,27.9218982163,0.0,0.0,0.0,26.0,10.18,27.9218982163,77.84,26.24,0.0,26.24,0.0,0.0,0.0,26.24,0.0,26.24,64.98
2019-08-20 17:00:00,35.22,10.24,36.6784132699,0.0,0.0,0.0,35.22,10.24,36.6784132699,77.84,35.63,0.0,35.63,0.0,0.0,0.0,35.63,0.0,35.63,64.98
2019-08-20 17:30:00,33.87,9.66,35.2206260592,0.0,0.0,0.0,33.87,9.66,35.2206260592,77.93,34.24,0.0,34.24,0.0,0.0,0.0,34.24,0.0,34.24,65.07
2019-08-20 18:00:00,42.93,10.12,44.1066808998,0.0,0.0,0.0,42.93,10.12,44.1066808998,77.98,43.39,0.0,43.39,0.0,0.0,0.0,43.39,0.0,43.39,65.11
2019-08-20 18:30:00,39.57,10.75,41.0042363665,0.0,0.0,0.0,39.57,10.75,41.0042363665,77.98,40.0,0.0,40.0,0.0,0.0,0.0,40.0,0.0,40.0,65.11
2019-08-20 19:00:00,34.99,10.51,36.5343701191,0.0,0.0,0.0,34.99,10.51,36.5343701191,77.89,35.38,0.0,35.38,0.0,0.0,0.0,35.38,0.0,35.38,65.03
2019-08-20 19:30:00,27.52,10.06,29.3010921298,0.0,0.0,0.0,27.52,10.06,29.3010921298,78.08,27.82,0.0,27.82,0.0,0.0,0.0,27.82,0.0,27.82,65.2
2019-08-20 20:00:00,23.05,9.04,24.7593234964,0.0,0.0,0.0,23.05,9.04,24.7593234964,78.27,23.29,0.0,23.29,0.0,0.0,0.0,23.29,0.0,23.29,65.35
2019-08-20 20:30:00,25.86,9.18,27.441064119300002,0.0,0.0,0.0,25.86,9.18,27.441064119300002,78.34,26.11,0.0,26.11,0.0,0.0,0.0,26.11,0.0,26.11,65.4
2019-08-20 21:00:00,36.21,9.3,37.3852123172,0.0,0.0,0.0,36.21,9.3,37.3852123172,78.22,36.63,0.0,36.63,0.0,0.0,0.0,36.63,0.0,36.63,65.31
2019-08-20 21:30:00,29.53,9.11,30.9032846151,0.0,0.0,0.0,29.53,9.11,30.9032846151,78.3,29.83,0.0,29.83,0.0,0.0,0.0,29.83,0.0,29.83,65.37
2019-08-20 22:00:00,43.56,9.95,44.6819437805,0.0,0.0,0.0,43.56,9.95,44.6819437805,78.04,44.05,0.0,44.05,0.0,0.0,0.0,44.05,0.0,44.05,65.14
2019-08-20 22:30:00,45.37,7.8,46.035604699,0.0,0.0,0.0,45.37,7.8,46.035604699,77.34,45.87,0.0,45.87,0.0,0.0,0.0,45.87,0.0,45.87,64.55
2019-08-20 23:00:00,36.13,6.16,36.6513642311,0.0,0.0,0.0,36.13,6.16,36.6513642311,77.12,36.54,0.0,36.54,0.0,0.0,0.0,36.54,0.0,36.54,64.37
2019-08-20 23:30:00,38.45,6.82,39.0501587705,0.0,0.0,0.0,38.45,6.82,39.0501587705,77.31,38.89,0.0,38.89,0.0,0.0,0.0,38.89,0.0,38.89,64.54
2019-08-21 00:00:00,38.5,7.77,39.2762383637,0.0,0.0,0.0,38.5,7.77,39.2762383637,77.64,38.95,0.0,38.95,0.0,0.0,0.0,38.95,0.0,38.95,64.8
2019-08-21 00:30:00,39.5805,-2.2585,39.6448836863,2.8505000000000003,-10.2285,10.6182655128,36.73,7.97,37.5847548881,77.76,40.0305,-10.2285,41.3166206568,2.8505000000000003,-10.2285,10.6182655128,37.18,0.0,37.18,64.9
2019-08-21 01:00:00,38.752,-2.3105,38.8208180523,3.092,-10.6205,11.0614413279,35.66,8.31,36.6154571185,77.98,39.192,-10.6205,40.6055154413,3.092,-10.6205,11.0614413279,36.1,0.0,36.1,65.07
2019-08-21 01:30:00,40.6865,-2.3175,40.7524488651,2.2765,-10.4975,10.7415063422,38.41,8.18,39.2713699786,77.9,41.1265,-10.4975,42.445099935100004,2.2765,-10.4975,10.7415063422,38.85,0.0,38.85,64.99
2019-08-21 02:00:00,36.6825,-2.326,36.756170669,3.2025,-10.486,10.964132535200001,33.48,8.16,34.4600638421,78.07,37.0925,-10.486,38.5462028253,3.2025,-10.486,10.964132535200001,33.89,0.0,33.89,65.12
2019-08-21 02:30:00,43.6415,-2.3365,43.7040015845,3.0415,-11.3165,11.7181011474,40.6,8.98,41.5812505824,78.0,44.1115,-11.3165,45.539956132,3.0415,-11.3165,11.7181011474,41.07,0.0,41.07,65.07
2019-08-21 03:00:00,47.668,-2.3275,47.7247889492,3.498,-11.5375,12.0561150563,44.17,9.21,45.1199844858,77.93,48.208,-11.5375,49.5693975175,3.498,-11.5375,12.0561150563,44.71,0.0,44.71,65.02
2019-08-21 03:30:00,50.81,-2.347,50.8641770699,2.48,-11.717,11.976580856,48.33,9.37,49.2299278894,77.98,51.38,-11.717,52.6990748401,2.48,-11.717,11.976580856,48.9,0.0,48.9,65.05
2019-08-21 04:00:00,49.2885,-2.378,49.3458318022,2.5285,-11.388,11.6653270957,46.76,9.01,47.620139647,77.98,49.8585,-11.388,51.1425123185,2.5285,-11.388,11.6653270957,47.33,0.0,47.33,65.05
2019-08-21 04:30:00,44.335,-2.341,44.3967623369,2.465,-11.501,11.7621947782,41.87,9.16,42.860267148,78.19,44.845,-11.501,46.2962960289,2.465,-11.501,11.7621947782,42.38,0.0,42.38,65.23
2019-08-21 05:00:00,41.6755,-2.3115,41.7395535733,2.1855,-10.8315,11.0497874414,39.49,8.52,40.3986447792,78.19,42.1455,-10.8315,43.5151072905,2.1855,-10.8315,11.0497874414,39.96,0.0,39.96,65.23
2019-08-21 05:30:00,32.925,-2.307,33.0057248671,1.585,-10.367,10.4874646126,31.34,8.06,32.3598393074,78.19,33.315,-10.367,34.8907425258,1.585,-10.367,10.4874646126,31.73,0.0,31.73,65.23
2019-08-21 06:00:00,42.782,-2.37,42.8475953118,1.562,-12.17,12.2698306427,41.22,9.8,42.3689556161,78.47,43.242,-12.17,44.9219263167,1.562,-12.17,12.2698306427,41.68,0.0,41.68,65.48
2019-08-21 06:30:00,49.766,-2.2545,49.8170405208,1.126,-11.7545,11.8083083568,48.64,9.5,49.5590516455,78.13,50.356,-11.7545,51.7097186828,1.126,-11.7545,11.8083083568,49.23,0.0,49.23,65.22
2019-08-21 07:00:00,44.052,-2.1945,44.1066268745,0.812,-12.4145,12.4410270577,43.24,10.22,44.431362797,78.26,44.562,-12.4145,46.2589629612,0.812,-12.4145,12.4410270577,43.75,0.0,43.75,65.35
2019-08-21 07:30:00,23.3845,-2.2415,23.4916828367,1.6644999999999999,-10.3315,10.4647241961,21.72,8.09,23.1777155906,78.34,23.6445,-10.3315,25.8031446243,1.6644999999999999,-10.3315,10.4647241961,21.98,0.0,21.98,65.4
2019-08-21 08:00:00,24.071,-2.231,24.1741680726,1.771,-9.811,9.9695617757,22.3,7.58,23.5530550035,78.21,24.321,-9.811,26.2253076626,1.771,-9.811,9.9695617757,22.55,0.0,22.55,65.31
2019-08-21 08:30:00,21.399,-2.128,21.5045480073,1.939,-8.608,8.8236831879,19.46,6.48,20.510533879,77.94,21.629,-8.608,23.2789884875,1.939,-8.608,8.8236831879,19.69,0.0,19.69,65.08
2019-08-21 09:00:00,25.405,-2.079,25.4899247939,2.395,-9.149,9.4572842825,23.01,7.07,24.0716638395,77.82,25.655,-9.149,27.2375334052,2.395,-9.149,9.4572842825,23.26,0.0,23.26,64.98
2019-08-21 09:30:00,26.214,-1.9895,26.2893877116,2.504,-8.5695,8.9278410744,23.71,6.58,24.6061069655,77.7,26.484,-8.5695,27.8359225867,2.504,-8.5695,8.9278410744,23.98,0.0,23.98,64.89
2019-08-21 10:00:00,24.385,-1.746,24.447428106,3.105,-7.976,8.559065428,21.28,6.23,22.1732113146,77.6,24.635,-7.976,25.8940109099,3.105,-7.976,8.559065428,21.53,0.0,21.53,64.81
2019-08-21 10:30:00,23.0985,-1.7355,23.1636064226,3.5685000000000002,-7.6355,8.4282294997,19.53,5.9,20.4017376711,77.69,23.3185,-7.6355,24.5367744926,3.5685000000000002,-7.6355,8.4282294997,19.75,0.0,19.75,64.88
2019-08-21 11:00:00,27.212,-1.7175,27.266146597,3.132,-7.4075,8.0424175625,24.08,5.69,24.7431303598,77.52,27.482,-7.4075,28.4628069636,3.132,-7.4075,8.0424175625,24.35,0.0,24.35,64.73
2019-08-21 11:30:00,25.9885,-1.6644999999999999,26.0417490292,4.3385,-6.5745000000000005,7.8769684841,21.65,4.91,22.1997882873,77.29,26.2385,-6.5745000000000005,27.0496383063,4.3385,-6.5745000000000005,7.8769684841,21.9,0.0,21.9,64.55
2019-08-21 12:00:00,25.3235,-1.639,25.3764846511,5.1335,-6.629,8.3842986141,20.19,4.99,20.797504658,77.25,25.5535,-6.629,26.3993371744,5.1335,-6.629,8.3842986141,20.42,0.0,20.42,64.5
2019-08-21 12:30:00,21.836,-1.631,21.8968275556,4.7059999999999995,-7.621,8.9569010824,17.13,5.99,18.1470934312,77.62,22.026,-7.621,23.3071730804,4.7059999999999995,-7.621,8.9569010824,17.32,0.0,17.32,64.82
2019-08-21 13:00:00,21.7615,-1.6355,21.8228720039,4.9315,-7.6355,9.0895848365,16.83,6.0,17.8675376032,77.55,21.9515,-7.6355,23.2415406654,4.9315,-7.6355,9.0895848365,17.02,0.0,17.02,64.76
2019-08-21 13:30:00,22.9515,-1.695,23.0140039378,4.5815,-8.245,9.4323998669,18.37,6.55,19.5028049265,77.72,23.1515,-8.245,24.5758413335,4.5815,-8.245,9.4323998669,18.57,0.0,18.57,64.92
2019-08-21 14:00:00,22.8025,-1.6655,22.8632433504,4.6525,-7.2555,8.6190507888,18.15,5.59,18.9913296006,77.54,22.9925,-7.2555,24.1101085958,4.6525,-7.2555,8.6190507888,18.34,0.0,18.34,64.76
2019-08-21 14:30:00,20.248,-1.713,20.320331518,5.848,-6.583,8.8053956754,14.4,4.87,15.2012137673,77.64,20.408,-6.583,21.4434687726,5.848,-6.583,8.8053956754,14.56,0.0,14.56,64.83
2019-08-21 15:00:00,18.5175,-1.7665000000000002,18.6015679043,6.6975,-6.4465,9.2959060075,11.82,4.68,12.7127809703,77.95,18.6375,-6.4465,19.7208967469,6.6975,-6.4465,9.2959060075,11.94,0.0,11.94,65.1
