Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-21 15:30:00,20.0545,-1.741,20.1299292411,6.8945,-7.941,10.5163497113,13.16,6.2,14.5473571483,78.05,20.1945,-7.941,21.6997076305,6.8945,-7.941,10.5163497113,13.3,0.0,13.3,65.18
2019-08-21 16:00:00,24.311,-1.799,24.377471608,6.041,-7.629,9.7311521414,18.27,5.83,19.1776380193,77.69,24.511,-7.629,25.6708153747,6.041,-7.629,9.7311521414,18.47,0.0,18.47,64.87
2019-08-21 16:30:00,25.5855,-1.7425000000000002,25.6447678192,7.9755,-8.4325,11.6067073927,17.61,6.69,18.8379457479,77.87,25.7755,-8.4325,27.1197982386,7.9755,-8.4325,11.6067073927,17.8,0.0,17.8,65.01
2019-08-21 17:00:00,23.7765,-1.7365,23.8398276944,8.1765,-7.1665,10.8726204063,15.6,5.43,16.5180174355,77.67,23.9465,-7.1665,24.9958713491,8.1765,-7.1665,10.8726204063,15.77,0.0,15.77,64.84
2019-08-21 17:30:00,20.5405,-1.7525,20.6151254301,8.1105,-7.3325,10.9336986651,12.43,5.58,13.6250247706,78.05,20.6805,-7.3325,21.9419378474,8.1105,-7.3325,10.9336986651,12.57,0.0,12.57,65.16
2019-08-21 18:00:00,16.954,-1.6995,17.0389675817,7.974,-6.1395,10.0637039031,8.98,4.44,10.0176843632,78.05,17.044,-6.1395,18.1160535506,7.974,-6.1395,10.0637039031,9.07,0.0,9.07,65.16
2019-08-21 18:30:00,15.7515,-1.6840000000000002,15.8412628363,6.6115,-6.354,9.1698008839,9.14,4.67,10.2639417379,78.2,15.8415,-6.354,17.068287502,6.6115,-6.354,9.1698008839,9.23,0.0,9.23,65.32
2019-08-21 19:00:00,17.9725,-1.8595000000000002,18.0684392381,7.2225,-7.2195,10.2120363542,10.75,5.36,12.0121646675,77.99,18.0825,-7.2195,19.4704387855,7.2225,-7.2195,10.2120363542,10.86,0.0,10.86,65.15
2019-08-21 19:30:00,20.1845,-1.895,20.2732598575,6.7845,-8.495,10.8717277951,13.4,6.6,14.9372018799,78.21,20.3145,-8.495,22.0191719928,6.7845,-8.495,10.8717277951,13.53,0.0,13.53,65.34
2019-08-21 20:00:00,20.342,-1.8255,20.4237463324,6.992,-8.2655,10.8261975896,13.35,6.44,14.822148967,77.93,20.482,-8.2655,22.0868923629,6.992,-8.2655,10.8261975896,13.49,0.0,13.49,65.11
2019-08-21 20:30:00,23.3715,-2.1505,23.4702292809,8.3615,-9.0505,12.321778788,15.01,6.9,16.5199909201,78.41,23.5215,-9.0505,25.2026290791,8.3615,-9.0505,12.321778788,15.16,0.0,15.16,65.51
2019-08-21 21:00:00,36.0655,-2.059,36.1242269294,9.7555,-9.239,13.4361043926,26.31,7.18,27.2721194629,78.02,36.3555,-9.239,37.511085045,9.7555,-9.239,13.4361043926,26.6,0.0,26.6,65.15
2019-08-21 21:30:00,44.8615,-2.0255,44.9072024568,9.3215,-10.8855,14.3312411361,35.54,8.86,36.6277381229,77.92,45.2915,-10.8855,46.5812632128,9.3215,-10.8855,14.3312411361,35.97,0.0,35.97,65.06
2019-08-21 22:00:00,46.6015,-1.966,46.6429518604,10.7315,-10.646,15.1162961155,35.87,8.68,36.9052746908,77.44,47.0115,-10.646,48.2018510874,10.7315,-10.646,15.1162961155,36.28,0.0,36.28,64.65
2019-08-21 22:30:00,46.1485,-1.9715,46.1905928139,11.5085,-10.3615,15.4856790132,34.64,8.39,35.6415726365,77.49,46.5585,-10.3615,47.6975324781,11.5085,-10.3615,15.4856790132,35.05,0.0,35.05,64.69
2019-08-21 23:00:00,30.256,-1.9255,30.3172077581,12.416,-10.2155,16.0783548987,17.84,8.29,19.672053782,77.9,30.486,-10.2155,32.1520238282,12.416,-10.2155,16.0783548987,18.07,0.0,18.07,65.02
2019-08-21 23:30:00,26.913,-2.1305,26.9971961368,9.823,-10.4505,14.3423944741,17.09,8.32,19.0076431995,78.32,27.103,-10.4505,29.0479871807,9.823,-10.4505,14.3423944741,17.28,0.0,17.28,65.37
2019-08-22 00:00:00,37.104,-2.2795,37.1739550795,7.874,-10.7195,13.300659993,29.23,8.44,30.4241105047,78.04,37.424,-10.7195,38.9289539578,7.874,-10.7195,13.300659993,29.55,0.0,29.55,65.13
2019-08-22 00:30:00,42.777,-2.1965,42.833355475,10.877,-11.2565,15.6530483054,31.9,9.06,33.161628428,77.94,43.167,-11.2565,44.6105220912,10.877,-11.2565,15.6530483054,32.29,0.0,32.29,65.04
2019-08-22 01:00:00,41.8095,-2.119,41.8631634167,13.7195,-11.499,17.9011642429,28.09,9.38,29.6147345083,78.03,42.1395,-11.499,43.6802525319,13.7195,-11.499,17.9011642429,28.42,0.0,28.42,65.11
2019-08-22 01:30:00,44.403,-2.0575,44.4506435865,14.713,-12.4175,19.2527056605,29.69,10.36,31.4455990561,78.16,44.753,-12.4175,46.4437866162,14.713,-12.4175,19.2527056605,30.04,0.0,30.04,65.22
2019-08-22 02:00:00,35.928,-1.8135,35.9737399536,16.908,-11.9135,20.6836154057,19.02,10.1,21.5353291129,78.29,36.168,-11.9135,38.0795969812,16.908,-11.9135,20.6836154057,19.26,0.0,19.26,65.33
2019-08-22 02:30:00,37.2675,-1.7985,37.3108718539,17.9075,-12.0585,21.5890244916,19.36,10.26,21.9106640703,78.58,37.4975,-12.0585,39.3887030568,17.9075,-12.0585,21.5890244916,19.59,0.0,19.59,65.57
2019-08-22 03:00:00,32.6335,-2.0505,32.6978573075,15.1335,-12.5005,19.6286862143,17.5,10.45,20.3826519374,78.89,32.8435,-12.5005,35.1419691039,15.1335,-12.5005,19.6286862143,17.71,0.0,17.71,65.82
2019-08-22 03:30:00,30.7415,-2.1575,30.8171158368,15.3215,-11.9775,19.4475928716,15.42,9.82,18.2813785038,78.58,30.9115,-11.9775,33.1508874466,15.3215,-11.9775,19.4475928716,15.59,0.0,15.59,65.56
2019-08-22 04:00:00,44.7355,-2.082,44.7839221624,15.8055,-13.232,20.6130942425,28.93,11.15,31.0043126032,78.32,45.0855,-13.232,46.9871060425,15.8055,-13.232,20.6130942425,29.28,0.0,29.28,65.35
2019-08-22 04:30:00,34.958,-2.1185,35.0221330911,15.568,-12.2785,19.827359538,19.39,10.16,21.8905847341,78.42,35.188,-12.2785,37.2687121625,15.568,-12.2785,19.827359538,19.62,0.0,19.62,65.44
2019-08-22 05:00:00,41.928,-2.141,41.9826281336,15.278,-12.191,19.5457863746,26.65,10.05,28.4820118671,78.38,42.228,-12.191,43.9525251265,15.278,-12.191,19.5457863746,26.95,0.0,26.95,65.4
2019-08-22 05:30:00,34.423,-2.0705,34.4852127621,15.723,-10.0505,18.660795247,18.7,7.98,20.3315124868,78.25,34.673,-10.0505,36.1002697947,15.723,-10.0505,18.660795247,18.95,0.0,18.95,65.29
2019-08-22 06:00:00,32.543,-2.1535,32.6141750049,13.083,-10.4735,16.7588511316,19.46,8.32,21.163978832,78.5,32.753,-10.4735,34.3868174051,13.083,-10.4735,16.7588511316,19.67,0.0,19.67,65.51
2019-08-22 06:30:00,46.6865,-1.994,46.7290628865,13.9765,-11.484,18.0893562144,32.71,9.49,34.0588343899,78.21,47.0665,-11.484,48.4472669843,13.9765,-11.484,18.0893562144,33.09,0.0,33.09,65.28
2019-08-22 07:00:00,38.8045,-1.867,38.8493875016,17.3845,-11.857,21.0430342216,21.42,9.99,23.6350692827,78.59,39.0845,-11.857,40.8434399782,17.3845,-11.857,21.0430342216,21.7,0.0,21.7,65.61
2019-08-22 07:30:00,43.032,-1.824,43.0706396516,17.012,-11.364,20.4584613302,26.02,9.54,27.7137510994,78.2,43.342,-11.364,44.8070246725,17.012,-11.364,20.4584613302,26.33,0.0,26.33,65.3
2019-08-22 08:00:00,38.481,-1.78,38.5221463706,16.361,-9.67,19.0050314654,22.12,7.89,23.485027145,78.05,38.741,-9.67,39.9296128331,16.361,-9.67,19.0050314654,22.38,0.0,22.38,65.16
2019-08-22 08:30:00,36.1705,-1.8014999999999999,36.21533477,14.3305,-7.9015,16.3645022075,21.84,6.1,22.6758814603,77.83,36.4305,-7.9015,37.2775405908,14.3305,-7.9015,16.3645022075,22.1,0.0,22.1,64.98
2019-08-22 09:00:00,33.841,-1.782,33.8878858148,13.331,-7.172,15.1378051579,20.51,5.39,21.2064188396,77.72,34.101,-7.172,34.8470340919,13.331,-7.172,15.1378051579,20.77,0.0,20.77,64.9
2019-08-22 09:30:00,33.8295,-1.6215000000000002,33.868338201,17.0495,-7.8115,18.7537991484,16.78,6.19,17.8853152055,77.67,34.0295,-7.8115,34.9145586038,17.0495,-7.8115,18.7537991484,16.98,0.0,16.98,64.85
2019-08-22 10:00:00,30.3595,-1.2825,30.3865767486,19.2495,-6.7525,20.3994977021,11.11,5.47,12.3835778352,77.82,30.4995,-6.7525,31.2380498191,19.2495,-6.7525,20.3994977021,11.25,0.0,11.25,64.96
2019-08-22 10:30:00,27.4845,-1.1445,27.5083191144,22.1545,-7.1945,23.2934046567,5.33,6.05,8.0629647153,77.95,27.5345,-7.1945,28.4589093343,22.1545,-7.1945,23.2934046567,5.38,0.0,5.38,65.07
2019-08-22 11:00:00,22.8325,-1.222,22.8651774594,20.2125,-5.902,21.0565609787,2.62,4.68,5.3634690267,77.73,22.8525,-5.902,23.6023380251,20.2125,-5.902,21.0565609787,2.64,0.0,2.64,64.87
2019-08-22 11:30:00,26.8595,-1.354,26.8936062336,18.8895,-6.494,19.9746150464,7.97,5.14,9.4836965367,77.51,26.9495,-6.494,27.7208871837,18.8895,-6.494,19.9746150464,8.06,0.0,8.06,64.71
2019-08-22 12:00:00,22.3745,-1.338,22.414470644,20.4645,-6.4879999999999995,21.4683465654,1.9100000000000001,5.15,5.4927770754,77.67,22.3945,-6.4879999999999995,23.3153977931,20.4645,-6.4879999999999995,21.4683465654,1.9300000000000002,0.0,1.9300000000000002,64.82
2019-08-22 12:30:00,26.319,-1.0975,26.341872888,22.599,-6.9475,23.6428119573,3.7199999999999998,5.85,6.932596916,77.67,26.349,-6.9475,27.249542331,22.599,-6.9475,23.6428119573,3.75,0.0,3.75,64.82
2019-08-22 13:00:00,29.396,-1.2845,29.4240506431,19.956,-6.4145,20.9615778569,9.44,5.13,10.7438587109,77.85,29.506,-6.4145,30.1951957478,19.956,-6.4145,20.9615778569,9.55,0.0,9.55,64.99
2019-08-22 13:30:00,25.778,-1.311,25.811315445,20.688,-6.621,21.7216708611,5.09,5.31,7.3555557234,78.23,25.838,-6.621,26.6728304647,20.688,-6.621,21.7216708611,5.15,0.0,5.15,65.31
2019-08-22 14:00:00,25.642,-1.0545,25.6636734364,22.342,-5.9945,23.1322068608,3.3,4.94,5.9408416912,78.29,25.682,-5.9945,26.3723179537,22.342,-5.9945,23.1322068608,3.34,0.0,3.34,65.35
2019-08-22 14:30:00,16.9095,-1.079,16.9438906763,21.6095,-6.109,22.4564104712,-4.7,5.03,6.8841048801,78.16,16.8395,-6.109,17.9133648779,21.6095,-6.109,22.4564104712,-4.77,0.0,4.77,65.22
2019-08-22 15:00:00,17.083,-1.2295,17.1271877216,19.543,-6.0695,20.463813898,-2.46,4.84,5.4292909298,78.24,17.063,-6.0695,18.1103506109,19.543,-6.0695,20.463813898,-2.48,0.0,2.48,65.29
2019-08-22 15:30:00,22.9275,-1.2675,22.9625088459,20.5275,-7.3375,21.7994761978,2.4,6.07,6.5272429095,78.16,22.9475,-7.3375,24.0920456271,20.5275,-7.3375,21.7994761978,2.42,0.0,2.42,65.25
2019-08-22 16:00:00,30.7175,-1.34,30.7467137472,18.6275,-8.19,20.3484607833,12.09,6.85,13.8957043722,77.9,30.8275,-8.19,31.8968784719,18.6275,-8.19,20.3484607833,12.2,0.0,12.2,65.04
2019-08-22 16:30:00,44.4705,-1.4405000000000001,44.4938244086,17.0805,-9.2305,19.4150871875,27.39,7.79,28.476239218,77.69,44.8205,-9.2305,45.7611117708,17.0805,-9.2305,19.4150871875,27.74,0.0,27.74,64.88
2019-08-22 17:00:00,29.8895,-1.6764999999999999,29.9364804628,13.5995,-7.9665,15.7610761847,16.29,6.29,17.4621934476,78.01,30.0695,-7.9665,31.1069116516,13.5995,-7.9665,15.7610761847,16.47,0.0,16.47,65.16
2019-08-22 17:30:00,24.415,-1.5415,24.4636147625,16.935,-7.1115,18.3675708043,7.48,5.57,9.3260549001,77.93,24.515,-7.1115,25.5256470486,16.935,-7.1115,18.3675708043,7.58,0.0,7.58,65.07
2019-08-22 18:00:00,23.114,-1.5505,23.1659458311,16.284,-7.1005,17.7647334979,6.83,5.55,8.8006477034,77.83,23.204,-7.1005,24.2660816007,16.284,-7.1005,17.7647334979,6.92,0.0,6.92,64.98
2019-08-22 18:30:00,24.84,-1.4235,24.880754656,17.17,-7.5135000000000005,18.7419738088,7.67,6.09,9.7937224792,77.67,24.92,-7.5135000000000005,26.0280441495,17.17,-7.5135000000000005,18.7419738088,7.75,0.0,7.75,64.87
2019-08-22 19:00:00,29.8845,-1.7915,29.9381497842,11.9045,-8.5215,14.6401189374,17.98,6.73,19.1982629423,77.67,30.0845,-8.5215,31.2680844073,11.9045,-8.5215,14.6401189374,18.18,0.0,18.18,64.87
2019-08-22 19:30:00,34.564,-1.939,34.6183450933,10.244,-8.439,13.2723870121,24.32,6.5,25.1736449486,77.51,34.824,-8.439,35.8319368302,10.244,-8.439,13.2723870121,24.58,0.0,24.58,64.75
2019-08-22 20:00:00,34.1635,-1.9335,34.2181699467,9.4735,-9.2835,13.2638823314,24.69,7.35,25.7607957952,77.65,34.4635,-9.2835,35.6919627437,9.4735,-9.2835,13.2638823314,24.99,0.0,24.99,64.87
2019-08-22 20:30:00,47.015,-2.0275,47.0586971903,6.835,-10.3375,12.3927854516,40.18,8.31,41.0303363379,77.58,47.475,-10.3375,48.5874421147,6.835,-10.3375,12.3927854516,40.64,0.0,40.64,64.78
2019-08-22 21:00:00,52.7465,-1.9,52.7807091867,5.3865,-11.31,12.5271897188,47.36,9.41,48.2857919061,77.63,53.3165,-11.31,54.5028923292,5.3865,-11.31,12.5271897188,47.93,0.0,47.93,64.78
2019-08-22 21:30:00,45.516,-2.039,45.5616480935,5.306,-11.939,13.0649667814,40.21,9.9,41.4107969013,78.03,45.986,-11.939,47.5105453242,5.306,-11.939,13.0649667814,40.68,0.0,40.68,65.13
2019-08-22 22:00:00,41.378,-2.091,41.4307997147,4.898,-11.081,12.1152368941,36.48,8.99,37.5714053503,78.09,41.788,-11.081,43.2322276201,4.898,-11.081,12.1152368941,36.89,0.0,36.89,65.18
2019-08-22 22:30:00,41.654,-2.085,41.7061499182,4.824,-11.135,12.1350402142,36.83,9.05,37.9256034889,78.01,42.094,-11.135,43.5418541291,4.824,-11.135,12.1350402142,37.27,0.0,37.27,65.1
2019-08-22 23:00:00,48.855,-2.164,48.9029029915,5.055,-11.704,12.7489858812,43.8,9.54,44.8269070983,77.76,49.385,-11.704,50.7529490867,5.055,-11.704,12.7489858812,44.33,0.0,44.33,64.89
2019-08-22 23:30:00,52.1115,-2.121,52.1546457494,5.3315,-12.021,13.1502598168,46.78,9.9,47.8160893424,77.88,52.6815,-12.021,54.0355890432,5.3315,-12.021,13.1502598168,47.35,0.0,47.35,64.99
2019-08-23 00:00:00,51.474,-2.1845,51.5203330371,3.7039999999999997,-13.5045,14.0032544878,47.77,11.32,49.0929251522,78.1,52.044,-13.5045,53.7675502162,3.7039999999999997,-13.5045,14.0032544878,48.34,0.0,48.34,65.18
2019-08-23 00:30:00,43.888,-2.2095000000000002,43.9435824012,2.358,-11.1395,11.3863349788,41.53,8.93,42.4792396354,77.5,44.378,-11.1395,45.7547302937,2.358,-11.1395,11.3863349788,42.02,0.0,42.02,64.69
2019-08-23 01:00:00,45.489,-2.2895,45.5465797975,1.639,-11.3295,11.4474403798,43.85,9.04,44.7721353076,77.57,46.029,-11.3295,47.402810162,1.639,-11.3295,11.4474403798,44.39,0.0,44.39,64.75
2019-08-23 01:30:00,37.686,-2.2685,37.7542141787,0.8260000000000001,-11.0185,11.0494171,36.86,8.75,37.8843252546,77.71,38.136,-11.0185,39.6958667653,0.8260000000000001,-11.0185,11.0494171,37.31,0.0,37.31,64.86
2019-08-23 02:00:00,43.331,-2.255,43.3896368503,0.9510000000000001,-11.155,11.1954645281,42.38,8.9,43.3044385716,77.59,43.851,-11.155,45.2475880683,0.9510000000000001,-11.155,11.1954645281,42.9,0.0,42.9,64.76
2019-08-23 02:30:00,43.3885,-2.2585,43.4472410459,1.4185,-11.0985,11.188782083,41.97,8.84,42.8908673263,77.67,43.8885,-11.0985,45.2700467694,1.4185,-11.0985,11.188782083,42.47,0.0,42.47,64.82
2019-08-23 03:00:00,43.109,-2.2565,43.1680167862,0.669,-10.8865,10.90703641,42.44,8.63,43.3085499642,77.73,43.619,-10.8865,44.9570132821,0.669,-10.8865,10.90703641,42.95,0.0,42.95,64.87
2019-08-23 03:30:00,50.449,-2.2875,50.500834223300004,0.849,-11.4675,11.4988850438,49.6,9.18,50.4423671134,77.58,51.059,-11.4675,52.3309185592,0.849,-11.4675,11.4988850438,50.21,0.0,50.21,64.74
2019-08-23 04:00:00,33.5035,-2.368,33.5870799006,1.4935,-10.958,11.0593085792,32.01,8.59,33.1425436562,77.94,33.8835,-10.958,35.611365268,1.4935,-10.958,11.0593085792,32.39,0.0,32.39,65.05
2019-08-23 04:30:00,48.789,-2.3,48.8431829532,0.359,-12.76,12.7650491969,48.43,10.46,49.5467102843,77.83,49.369,-12.76,50.9913302533,0.359,-12.76,12.7650491969,49.01,0.0,49.01,64.96
2019-08-23 05:00:00,48.544,-2.305,48.5986929968,0.584,-12.555,12.568575138,47.96,10.25,49.04308412,77.73,49.124,-12.555,50.7030117547,0.584,-12.555,12.568575138,48.54,0.0,48.54,64.88
2019-08-23 05:30:00,44.781,-2.2880000000000003,44.8394124069,0.211,-11.368,11.3699580034,44.57,9.08,45.4855064828,77.73,45.321,-11.368,46.7249875869,0.211,-11.368,11.3699580034,45.11,0.0,45.11,64.88
2019-08-23 06:00:00,34.425,-2.33,34.5037610269,0.185,-12.11,12.1114130059,34.24,9.78,35.609352704,78.15,34.855,-12.11,36.8988228132,0.185,-12.11,12.1114130059,34.67,0.0,34.67,65.26
2019-08-23 06:30:00,37.98,-2.2745,38.0480452882,0.30000000000000004,-12.3145,12.3181536867,37.68,10.04,38.9946663019,78.15,38.43,-12.3145,40.3548238783,0.30000000000000004,-12.3145,12.3181536867,38.13,0.0,38.13,65.26
2019-08-23 07:00:00,35.9395,-2.2495,36.009830748,0.1295,-11.1895,11.1902493493,35.81,8.94,36.9090734102,78.42,36.3695,-11.1895,38.0518782782,0.1295,-11.1895,11.1902493493,36.24,0.0,36.24,65.49
2019-08-23 07:30:00,37.5215,-2.163,37.5837934654,0.07150000000000001,-11.263,11.2632269466,37.45,9.1,38.5397522047,78.37,37.9615,-11.263,39.5971040766,0.07150000000000001,-11.263,11.2632269466,37.89,0.0,37.89,65.46
2019-08-23 08:00:00,36.4605,-2.0365,36.5173300297,0.0005,-9.6165,9.616500013,36.46,7.58,37.2396025758,78.1,36.9005,-9.6165,38.1329774932,0.0005,-9.6165,9.616500013,36.9,0.0,36.9,65.23
2019-08-23 08:30:00,37.31,-1.8860000000000001,37.3576377197,0.0,-8.756,8.756,37.31,6.87,37.9372244636,77.84,37.73,-8.756,38.7326791741,0.0,-8.756,8.756,37.73,0.0,37.73,65.02
2019-08-23 09:00:00,35.4205,-1.7995,35.4661813634,0.0005,-9.0495,9.0495000138,35.42,7.25,36.1543759454,77.8,35.8305,-9.0495,36.9556244772,0.0005,-9.0495,9.0495000138,35.83,0.0,35.83,65.02
2019-08-23 09:30:00,31.7665,-1.794,31.8171173781,0.036500000000000005,-8.274000000000001,8.2740805078,31.73,6.48,32.3849239616,77.91,32.1465,-8.274000000000001,33.1942244713,0.036500000000000005,-8.274000000000001,8.2740805078,32.11,0.0,32.11,65.07
2019-08-23 10:00:00,45.778,-1.7475,45.8113418298,0.088,-9.1275,9.1279242027,45.69,7.38,46.2821833971,77.51,46.298,-9.1275,47.189151934,0.088,-9.1275,9.1279242027,46.21,0.0,46.21,64.75
2019-08-23 10:30:00,48.147,-1.911,48.1849097747,0.007,-8.781,8.7810027901,48.14,6.87,48.6277338563,77.51,48.727,-8.781,49.5118823112,0.007,-8.781,8.7810027901,48.72,0.0,48.72,64.75
2019-08-23 11:00:00,48.106,-1.7825000000000002,48.1390126846,0.066,-9.4425,9.4427306564,48.04,7.66,48.6468621804,77.6,48.656,-9.4425,49.5637684428,0.066,-9.4425,9.4427306564,48.59,0.0,48.59,64.82
2019-08-23 11:30:00,43.7005,-1.76,43.7359268823,0.1305,-9.12,9.1209336282,43.57,7.36,44.1872662653,77.65,44.2505,-9.12,45.1805395082,0.1305,-9.12,9.1209336282,44.12,0.0,44.12,64.82
2019-08-23 12:00:00,35.1005,-1.788,35.1460103604,0.0105,-8.378,8.3780065797,35.09,6.59,35.7034480128,77.88,35.5105,-8.378,36.4854285195,0.0105,-8.378,8.3780065797,35.5,0.0,35.5,65.05
2019-08-23 12:30:00,30.4405,-1.738,30.4900751762,0.0005,-7.568,7.5680000165,30.44,5.83,30.9932653975,78.05,30.8105,-7.568,31.7263539388,0.0005,-7.568,7.5680000165,30.81,0.0,30.81,65.17
2019-08-23 13:00:00,24.4915,-1.771,24.5554477306,0.0015,-6.941,6.9410001621,24.49,5.17,25.0297622841,78.29,24.7915,-6.941,25.7448238147,0.0015,-6.941,6.9410001621,24.79,0.0,24.79,65.35
2019-08-23 13:30:00,21.672,-1.8265,21.7488318364,0.022,-7.3565000000000005,7.356532896,21.65,5.53,22.3450978964,78.46,21.922,-7.3565000000000005,23.1234118644,0.022,-7.3565000000000005,7.356532896,21.9,0.0,21.9,65.48
2019-08-23 14:00:00,29.7515,-1.802,29.8060221474,0.051500000000000004,-8.012,8.0121655156,29.7,6.21,30.3422823795,78.26,30.0715,-8.012,31.1205278916,0.051500000000000004,-8.012,8.0121655156,30.02,0.0,30.02,65.33
2019-08-23 14:30:00,44.5685,-1.7815,44.6040910063,0.0485,-9.961500000000001,9.9616180664,44.52,8.18,45.2652493642,77.94,45.1185,-9.961500000000001,46.2050919759,0.0485,-9.961500000000001,9.9616180664,45.07,0.0,45.07,65.09
2019-08-23 15:00:00,44.7795,-1.83,44.8168776272,0.5095000000000001,-10.25,10.2626551267,44.27,8.42,45.0636139252,77.9,45.2895,-10.25,46.434914776,0.5095000000000001,-10.25,10.2626551267,44.78,0.0,44.78,65.05
2019-08-23 15:30:00,43.254,-1.8475000000000001,43.2934379814,1.244,-10.3975,10.471654227,42.01,8.55,42.8712327791,77.96,43.774,-10.3975,44.9919001849,1.244,-10.3975,10.471654227,42.53,0.0,42.53,65.09
2019-08-23 16:00:00,38.41,-1.9665,38.4603071003,1.48,-10.4065,10.5112150701,36.93,8.44,37.8821659888,78.08,38.85,-10.4065,40.2196188725,1.48,-10.4065,10.5112150701,37.37,0.0,37.37,65.19
2019-08-23 16:30:00,43.9415,-1.9015,43.9826229834,1.6315,-11.211500000000001,11.3295862458,42.31,9.31,43.3221906187,78.15,44.4415,-11.211500000000001,45.8338810761,1.6315,-11.211500000000001,11.3295862458,42.81,0.0,42.81,65.25
2019-08-23 17:00:00,45.9215,-1.8495,45.9587294483,1.7115,-11.5795,11.7053001884,44.21,9.73,45.2680571706,78.09,46.4415,-11.5795,47.863323563,1.7115,-11.5795,11.7053001884,44.73,0.0,44.73,65.2
2019-08-23 17:30:00,39.1665,-1.8675000000000002,39.2109969078,1.6965,-10.5175,10.6534463203,37.47,8.65,38.4554729525,78.18,39.6065,-10.5175,40.9791733506,1.6965,-10.5175,10.6534463203,37.91,0.0,37.91,65.26
2019-08-23 18:00:00,31.434,-1.9875,31.4967698701,2.234,-10.8475,11.0751529222,29.2,8.86,30.5145801216,78.42,31.774,-10.8475,33.5746233374,2.234,-10.8475,11.0751529222,29.54,0.0,29.54,65.44
2019-08-23 18:30:00,28.4315,-2.014,28.5027435215,2.1115,-12.164,12.3459032983,26.32,10.15,28.2093052024,78.42,28.7115,-12.164,31.1819359285,2.1115,-12.164,12.3459032983,26.6,0.0,26.6,65.48
2019-08-23 19:00:00,42.144,-1.9825,42.1906037199,1.944,-13.3325,13.4734810739,40.2,11.35,41.7715513238,78.23,42.604,-13.3325,44.6414199175,1.944,-13.3325,13.4734810739,40.66,0.0,40.66,65.3
2019-08-23 19:30:00,47.0445,-1.9849999999999999,47.0863590146,1.7745000000000002,-13.595,13.7103200273,45.27,11.61,46.7350510859,78.23,47.5845,-13.595,49.4884700233,1.7745000000000002,-13.595,13.7103200273,45.81,0.0,45.81,65.3
2019-08-23 20:00:00,43.824,-1.9835,43.8688642234,1.834,-13.1935,13.3203602898,41.99,11.21,43.46060515,78.51,44.304,-13.1935,46.2267547882,1.834,-13.1935,13.3203602898,42.47,0.0,42.47,65.5
2019-08-23 20:30:00,40.758,-1.94,40.8041439562,1.348,-13.03,13.0995421294,39.41,11.09,40.9406423985,78.51,41.228,-13.03,43.2380490309,1.348,-13.03,13.0995421294,39.88,0.0,39.88,65.5
2019-08-23 21:00:00,39.1805,-1.928,39.227907977,2.0305,-12.728,12.8889454282,37.15,10.8,38.68801494,78.39,39.6105,-12.728,41.6052123447,2.0305,-12.728,12.8889454282,37.58,0.0,37.58,65.39
2019-08-23 21:30:00,43.5335,-2.01,43.5798774924,2.2935,-13.14,13.3386559387,41.24,11.13,42.7155065521,78.53,43.9935,-13.14,45.9139155622,2.2935,-13.14,13.3386559387,41.7,0.0,41.7,65.5
2019-08-23 22:00:00,44.8205,-2.003,44.8652340822,1.7005,-13.753,13.8577310282,43.12,11.75,44.6922465311,78.7,45.3405,-13.753,47.3804384662,1.7005,-13.753,13.8577310282,43.64,0.0,43.64,65.63
2019-08-23 22:30:00,42.62,-2.1005,42.6717295203,1.72,-12.9905,13.1038731011,40.9,10.89,42.3249583579,78.65,43.1,-12.9905,45.0151428994,1.72,-12.9905,13.1038731011,41.38,0.0,41.38,65.6
2019-08-23 23:00:00,46.4885,-2.147,46.5380515412,2.1385,-12.347,12.5308256412,44.35,10.2,45.5078289968,78.35,46.9885,-12.347,48.5836139171,2.1385,-12.347,12.5308256412,44.85,0.0,44.85,65.33
2019-08-23 23:30:00,43.73,-2.2325,43.7869496112,2.2,-11.9825,12.182787294,41.53,9.75,42.6591537656,78.35,44.23,-11.9825,45.8243734954,2.2,-11.9825,12.182787294,42.03,0.0,42.03,65.33
2019-08-24 00:00:00,43.413,-2.2665,43.4721243011,1.513,-13.0065,13.0942052546,41.9,10.74,43.2545673889,78.58,43.923,-13.0065,45.808284963,1.513,-13.0065,13.0942052546,42.41,0.0,42.41,65.5
2019-08-24 00:30:00,42.4985,-2.2685,42.5590013334,1.8385,-11.6085,11.7531848662,40.66,9.34,41.7189549246,78.44,42.9985,-11.6085,44.5379419653,1.8385,-11.6085,11.7531848662,41.16,0.0,41.16,65.37
2019-08-24 01:00:00,33.7085,-2.3455,33.7900035883,1.9885000000000002,-9.1555,9.3689547176,31.72,6.8100000000000005,32.4427881046,78.01,34.0785,-9.1555,35.2869287768,1.9885000000000002,-9.1555,9.3689547176,32.09,0.0,32.09,65.02
2019-08-24 01:30:00,38.0425,-2.356,38.1153845875,2.8725,-9.926,10.3332827432,35.17,7.57,35.9754610811,78.01,38.5025,-9.926,39.7613880825,2.8725,-9.926,10.3332827432,35.63,0.0,35.63,65.02
2019-08-24 02:00:00,25.5955,-2.4665,25.7140670159,2.8655,-10.7365,11.1123140029,22.73,8.27,24.1877200248,78.49,25.8655,-10.7365,28.0052945441,2.8655,-10.7365,11.1123140029,23.0,0.0,23.0,65.41
2019-08-24 02:30:00,30.835,-2.449,30.932100252,2.885,-10.629,11.01357644,27.95,8.18,29.1224123314,78.24,31.155,-10.629,32.9182269571,2.885,-10.629,11.01357644,28.27,0.0,28.27,65.2
2019-08-24 03:00:00,36.066,-2.4585,36.1496967933,2.196,-11.7585,11.9618033026,33.87,9.3,35.1235946338,78.47,36.456,-11.7585,38.3053815834,2.196,-11.7585,11.9618033026,34.26,0.0,34.26,65.38
2019-08-24 03:30:00,38.2,-2.449,38.2784221331,1.78,-10.409,10.5600985317,36.42,7.96,37.2797263938,78.0,38.66,-10.409,40.0367691129,1.78,-10.409,10.5600985317,36.88,0.0,36.88,65.0
2019-08-24 04:00:00,36.1485,-2.4935,36.2343979459,2.4685,-9.8635,10.1677000595,33.68,7.37,34.4769386692,78.14,36.5585,-9.8635,37.8657174037,2.4685,-9.8635,10.1677000595,34.09,0.0,34.09,65.11
2019-08-24 04:30:00,42.4445,-2.491,42.5175335744,2.0845,-9.791,10.0104356174,40.36,7.3,41.014870474,77.81,42.9245,-9.791,44.0269960507,2.0845,-9.791,10.0104356174,40.84,0.0,40.84,64.84
2019-08-24 05:00:00,47.6295,-2.474,47.6937097137,1.3295,-10.134,10.2208378448,46.3,7.66,46.9293682037,77.81,48.1895,-10.134,49.243536289,1.3295,-10.134,10.2208378448,46.86,0.0,46.86,64.84
2019-08-24 05:30:00,37.91,-2.473,37.9905755287,1.17,-8.553,8.6326536476,36.74,6.08,37.2396831351,77.84,38.33,-8.553,39.2726712741,1.17,-8.553,8.6326536476,37.16,0.0,37.16,64.9
2019-08-24 06:00:00,33.3,-2.4845,33.392555162,1.35,-9.2345,9.3326571913,31.95,6.75,32.6552446017,78.04,33.71,-9.2345,34.9519683316,1.35,-9.2345,9.3326571913,32.36,0.0,32.36,65.06
2019-08-24 06:30:00,34.004,-2.4945,34.0953742647,2.9939999999999998,-8.4845,8.9972649316,31.01,5.99,31.583226560900002,78.0,34.344,-8.4845,35.3765045793,2.9939999999999998,-8.4845,8.9972649316,31.35,0.0,31.35,65.06
2019-08-24 07:00:00,32.492,-2.419,32.5819217512,3.412,-7.569,8.3024999247,29.08,5.15,29.5325058199,78.0,32.862,-7.569,33.7224080546,3.412,-7.569,8.3024999247,29.45,0.0,29.45,65.06
2019-08-24 07:30:00,33.78,-2.3545,33.8619560901,3.91,-9.9445,10.6855594262,29.87,7.59,30.8192310092,78.2,34.15,-9.9445,35.5684632821,3.91,-9.9445,10.6855594262,30.24,0.0,30.24,65.23
2019-08-24 08:00:00,42.2205,-2.281,42.2820716291,3.8405,-11.461,12.0873471552,38.38,9.18,39.4626000157,78.12,42.6305,-11.461,44.144241428,3.8405,-11.461,12.0873471552,38.79,0.0,38.79,65.18
2019-08-24 08:30:00,42.4685,-2.1535,42.5230649707,2.8885,-9.9335,10.3449434266,39.58,7.78,40.3373871241,77.9,42.9485,-9.9335,44.0822875371,2.8885,-9.9335,10.3449434266,40.06,0.0,40.06,65.0
2019-08-24 09:00:00,46.9685,-2.0595,47.0136313477,2.0585,-9.2895,9.514842747,44.91,7.23,45.4882512304,77.41,47.4885,-9.2895,48.3885569376,2.0585,-9.2895,9.514842747,45.43,0.0,45.43,64.61
2019-08-24 09:30:00,44.5675,-2.0015,44.612420451,2.8175,-9.0815,9.5085197849,41.75,7.08,42.34606121,77.48,45.0675,-9.0815,45.9733966387,2.8175,-9.0815,9.5085197849,42.25,0.0,42.25,64.66
2019-08-24 10:00:00,26.7485,-1.9545,26.8198121265,2.3485,-7.3145,7.6822758671999996,24.4,5.36,24.9817853645,77.83,27.0385,-7.3145,28.0103979354,2.3485,-7.3145,7.6822758671999996,24.69,0.0,24.69,64.93
2019-08-24 10:30:00,45.0575,-1.859,45.0958333691,2.2875,-8.519,8.8207719192,42.77,6.66,43.2854305743,77.34,45.5775,-8.519,46.3668186018,2.2875,-8.519,8.8207719192,43.29,0.0,43.29,64.53
2019-08-24 11:00:00,43.652,-1.8519999999999999,43.6912692423,1.292,-9.022,9.1140412551,42.36,7.17,42.9625243672,77.49,44.132,-9.022,45.0447545004,1.292,-9.022,9.1140412551,42.84,0.0,42.84,64.66
2019-08-24 11:30:00,38.042,-1.873,38.0880807209,1.472,-8.483,8.6097661408,36.57,6.61,37.1625752606,77.69,38.492,-8.483,39.4156739509,1.472,-8.483,8.6097661408,37.02,0.0,37.02,64.8
2019-08-24 12:00:00,41.2405,-1.8445,41.2817274408,2.1705,-9.0145,9.2721238398,39.07,7.17,39.7224596419,77.55,41.7005,-9.0145,42.6637189014,2.1705,-9.0145,9.2721238398,39.53,0.0,39.53,64.68
2019-08-24 12:30:00,39.7805,-1.9325,39.827411873,2.9805,-9.1025,9.5780418928,36.8,7.17,37.4919844767,77.55,40.2105,-9.1025,41.2279009471,2.9805,-9.1025,9.5780418928,37.23,0.0,37.23,64.68
2019-08-24 13:00:00,43.9535,-1.9505,43.9967568407,3.2735,-9.7605,10.2948124072,40.68,7.8100000000000005,41.4229223981,77.6,44.4335,-9.7605,45.4928926592,3.2735,-9.7605,10.2948124072,41.16,0.0,41.16,64.72
2019-08-24 13:30:00,31.981,-2.0015,32.0435697645,3.951,-9.6115,10.3918878578,28.03,7.61,29.0446724891,77.83,32.301,-9.6115,33.7006755607,3.951,-9.6115,10.3918878578,28.35,0.0,28.35,64.91
2019-08-24 14:00:00,30.636,-1.9985,30.7011155864,4.686,-8.538499999999999,9.7398448781,25.95,6.54,26.761429334,77.79,30.966,-8.538499999999999,32.1216303797,4.686,-8.538499999999999,9.7398448781,26.28,0.0,26.28,64.86
2019-08-24 14:30:00,35.3045,-2.079,35.3656607637,7.1345,-10.229,12.4713083215,28.17,8.15,29.3252689672,77.79,35.6245,-10.229,37.0639641869,7.1345,-10.229,12.4713083215,28.49,0.0,28.49,64.9
2019-08-24 15:00:00,38.783,-2.084,38.838951389,7.463,-9.944,12.4330006434,31.32,7.86,32.2912062333,77.79,39.133,-9.944,40.3766618853,7.463,-9.944,12.4330006434,31.67,0.0,31.67,64.9
2019-08-24 15:30:00,44.775,-1.995,44.819422687,8.455,-11.085,13.941457958200001,36.32,9.09,37.4402256938,77.79,45.215,-11.085,46.5539842548,8.455,-11.085,13.941457958200001,36.76,0.0,36.76,64.9
2019-08-24 16:00:00,47.065,-1.964,47.1059605676,7.145,-10.704,12.8696014313,39.92,8.74,40.865560072,77.75,47.525,-10.704,48.7155133505,7.145,-10.704,12.8696014313,40.38,0.0,40.38,64.83
2019-08-24 16:30:00,47.9125,-1.94,47.9517596783,7.5425,-10.71,13.0993666355,40.37,8.77,41.3116182205,77.8,48.4125,-10.71,49.5830037034,7.5425,-10.71,13.0993666355,40.87,0.0,40.87,64.87
2019-08-24 17:00:00,45.2215,-1.816,45.2579486748,7.1515,-9.856,12.1772200543,38.07,8.04,38.9097224354,77.64,45.6715,-9.856,46.7228707193,7.1515,-9.856,12.1772200543,38.52,0.0,38.52,64.75
2019-08-24 17:30:00,39.5055,-1.9925000000000002,39.555714966400004,8.5855,-9.2625,12.629517667,30.92,7.27,31.7631752191,77.83,39.8755,-9.2625,40.9371396961,8.5855,-9.2625,12.629517667,31.29,0.0,31.29,64.91
2019-08-24 18:00:00,46.102,-2.0905,46.1493726312,8.032,-10.1305,12.9282657093,38.07,8.04,38.9097224354,77.7,46.552,-10.1305,47.6415337101,8.032,-10.1305,12.9282657093,38.52,0.0,38.52,64.78
2019-08-24 18:30:00,48.9,-2.0415,48.9425961944,8.06,-10.0615,12.8917563679,40.84,8.02,41.6200192215,77.59,49.36,-10.0615,50.3750273672,8.06,-10.0615,12.8917563679,41.3,0.0,41.3,64.7
2019-08-24 19:00:00,52.341,-2.0975,52.3830104829,8.131,-10.7875,13.5086386157,44.21,8.69,45.0559674183,77.69,52.891,-10.7875,53.9798854876,8.131,-10.7875,13.5086386157,44.76,0.0,44.76,64.77
2019-08-24 19:30:00,45.008,-2.091,45.0565460838,6.428,-10.311,12.1505516336,38.58,8.22,39.4459731785,77.73,45.478,-10.311,46.6322335408,6.428,-10.311,12.1505516336,39.05,0.0,39.05,64.77
2019-08-24 20:00:00,42.0525,-2.1295,42.1063834412,5.2225,-9.3395,10.7005030956,36.83,7.21,37.5290953795,77.96,42.4825,-9.3395,43.497000661,5.2225,-9.3395,10.7005030956,37.26,0.0,37.26,64.99
2019-08-24 20:30:00,35.4345,-2.1325,35.4986104869,6.6145,-8.5525,10.8118854276,28.82,6.42,29.5264085185,77.96,35.7745,-8.5525,36.7826060319,6.6145,-8.5525,10.8118854276,29.16,0.0,29.16,64.99
2019-08-24 21:00:00,30.1085,-2.008,30.1753846082,6.3285,-7.898,10.1206875384,23.78,5.89,24.4985815916,78.03,30.3585,-7.898,31.3690440761,6.3285,-7.898,10.1206875384,24.03,0.0,24.03,65.03
2019-08-24 21:30:00,45.231,-2.06,45.2778860041,4.811,-9.73,10.8544286354,40.42,7.67,41.1412846178,77.87,45.711,-9.73,46.7350876858,4.811,-9.73,10.8544286354,40.9,0.0,40.9,64.88
2019-08-24 22:00:00,43.9355,-2.048,43.9832066163,4.4455,-10.858,11.7328016369,39.49,8.81,40.4607983115,78.23,44.4355,-10.858,45.7428663755,4.4455,-10.858,11.7328016369,39.99,0.0,39.99,65.18
2019-08-24 22:30:00,38.6595,-2.1115,38.717119889,2.9795,-11.0015,11.3978253408,35.68,8.89,36.7708376298,78.31,39.0495,-11.0015,40.5696494008,2.9795,-11.0015,11.3978253408,36.07,0.0,36.07,65.25
2019-08-24 23:00:00,45.8755,-2.1945,45.9279580484,3.6755,-11.8345,12.3921221145,42.2,9.64,43.2870604223,78.23,46.3955,-11.8345,47.8810798803,3.6755,-11.8345,12.3921221145,42.72,0.0,42.72,65.18
2019-08-24 23:30:00,37.97,-2.2605,38.037228609,4.3,-12.0605,12.8041266883,33.67,9.8,35.0672054775,78.54,38.35,-12.0605,40.2017183743,4.3,-12.0605,12.8041266883,34.05,0.0,34.05,65.43
2019-08-25 00:00:00,42.778,-2.2515,42.837209716,3.888,-11.5115,12.1503570421,38.89,9.26,39.9772397747,78.1,43.238,-11.5115,44.7441535427,3.888,-11.5115,12.1503570421,39.35,0.0,39.35,65.06
2019-08-25 00:30:00,43.3065,-2.2675,43.3658217782,3.5465,-11.8675,12.3860897179,39.76,9.6,40.9025378186,78.21,43.7765,-11.8675,45.356581755,3.5465,-11.8675,12.3860897179,40.23,0.0,40.23,65.15
2019-08-25 01:00:00,38.5895,-2.283,38.656973488,3.4095,-10.453,10.9949942815,35.18,8.17,36.1162193481,78.03,39.0095,-10.453,40.385719001300004,3.4095,-10.453,10.9949942815,35.6,0.0,35.6,64.98
2019-08-25 01:30:00,40.589,-2.335,40.6561083479,4.359,-11.005,11.8368452723,36.23,8.67,37.2529435079,78.15,41.029,-11.005,42.4792757236,4.359,-11.005,11.8368452723,36.67,0.0,36.67,65.06
2019-08-25 02:00:00,38.52,-2.342,38.591130639,4.35,-9.032,10.0249450871,34.17,6.69,34.8187449515,77.61,38.95,-9.032,39.983490643,4.35,-9.032,10.0249450871,34.6,0.0,34.6,64.61
2019-08-25 02:30:00,42.844,-2.3685,42.9094177105,4.094,-10.2585,11.0452550106,38.75,7.89,39.5450957768,77.61,43.294,-10.2585,44.4927775965,4.094,-10.2585,11.0452550106,39.2,0.0,39.2,64.61
2019-08-25 03:00:00,30.1165,-2.408,30.2126138599,3.3765,-9.128,9.7324784228,26.74,6.72,27.5714707624,77.87,30.4465,-9.128,31.7853700034,3.3765,-9.128,9.7324784228,27.07,0.0,27.07,64.82
2019-08-25 03:30:00,27.4945,-2.4635,27.6046438575,3.1845,-10.993500000000001,11.4454393756,24.31,8.53,25.7630937583,78.18,27.8045,-10.993500000000001,29.8989508595,3.1845,-10.993500000000001,11.4454393756,24.62,0.0,24.62,65.1
2019-08-25 04:00:00,32.797,-2.464,32.8894284687,4.347,-12.204,12.95507719,28.45,9.74,30.0710841175,78.37,33.117,-12.204,35.294097311,4.347,-12.204,12.95507719,28.77,0.0,28.77,65.24
2019-08-25 04:30:00,39.807,-2.443,39.8818943632,2.947,-12.663,13.0013990786,36.86,10.22,38.2505947666,78.33,40.247,-12.663,42.1920914153,2.947,-12.663,13.0013990786,37.3,0.0,37.3,65.24
2019-08-25 05:00:00,38.169,-2.398,38.2442540129,1.419,-11.708,11.7936773315,36.75,9.31,37.9109298224,78.33,38.589,-11.708,40.3260236696,1.419,-11.708,11.7936773315,37.17,0.0,37.17,65.24
2019-08-25 05:30:00,38.6285,-2.451,38.7061805562,0.47850000000000004,-12.211,12.2203716494,38.15,9.76,39.3786757015,78.55,39.1085,-12.211,40.9705173662,0.47850000000000004,-12.211,12.2203716494,38.63,0.0,38.63,65.4
2019-08-25 06:00:00,36.388,-2.4575,36.4708904505,0.388,-11.5475,11.5540166284,36.0,9.09,37.1298814973,78.68,36.808,-11.5475,38.576853426,0.388,-11.5475,11.5540166284,36.42,0.0,36.42,65.52
2019-08-25 06:30:00,42.367,-2.4635,42.4385617246,0.077,-11.0535,11.0537681923,42.29,8.59,43.153588495,78.68,42.877,-11.0535,44.2788548999,0.077,-11.0535,11.0537681923,42.8,0.0,42.8,65.52
2019-08-25 07:00:00,46.47,-2.464,46.5352790472,0.0,-12.004,12.004,46.47,9.54,47.4391452284,78.64,47.05,-12.004,48.5571675039,0.0,-12.004,12.004,47.05,0.0,47.05,65.52
2019-08-25 07:30:00,38.2,-2.4385,38.277751792,0.0,-10.9885,10.9885,38.2,8.55,39.1451465702,78.58,38.64,-10.9885,40.1720889705,0.0,-10.9885,10.9885,38.64,0.0,38.64,65.46
2019-08-25 08:00:00,40.09,-2.3305,40.1576808375,0.0,-10.1105,10.1105,40.09,7.78,40.8379296733,78.33,40.58,-10.1105,41.8205524862,0.0,-10.1105,10.1105,40.58,0.0,40.58,65.27
2019-08-25 08:30:00,36.16,-2.2855,36.2321557494,0.0,-9.4755,9.4755,36.16,7.19,36.8678952478,78.36,36.56,-9.4755,37.7679586455,0.0,-9.4755,9.4755,36.56,0.0,36.56,65.27
2019-08-25 09:00:00,46.84,-2.16,46.8897771375,0.0,-9.22,9.22,46.84,7.06,47.3690742996,77.75,47.39,-9.22,48.2785718513,0.0,-9.22,9.22,47.39,0.0,47.39,64.82
2019-08-25 09:30:00,49.35,-1.983,49.3898247517,0.0,-8.533,8.533,49.35,6.55,49.7827781467,77.55,49.95,-8.533,50.6736084071,0.0,-8.533,8.533,49.95,0.0,49.95,64.65
2019-08-25 10:00:00,43.22,-1.9545,43.264170745,0.0,-9.1045,9.1045,43.22,7.15,43.8074297351,77.83,43.75,-9.1045,44.6872959604,0.0,-9.1045,9.1045,43.75,0.0,43.75,64.89
2019-08-25 10:30:00,45.71,-1.862,45.7479086298,0.0,-9.532,9.532,45.71,7.67,46.3490345099,77.72,46.26,-9.532,47.2318390919,0.0,-9.532,9.532,46.26,0.0,46.26,64.81
2019-08-25 11:00:00,42.13,-1.8130000000000002,42.1689917949,0.0,-9.593,9.593,42.13,7.78,42.8423307022,77.52,42.64,-9.593,43.7057804987,0.0,-9.593,9.593,42.64,0.0,42.64,64.64
2019-08-25 11:30:00,37.27,-1.8145,37.3141435685,0.0,-8.8645,8.8645,37.27,7.05,37.9309293321,77.57,37.73,-8.8645,38.7573510479,0.0,-8.8645,8.8645,37.73,0.0,37.73,64.68
2019-08-25 12:00:00,37.8915,-1.8695,37.9375908895,0.061500000000000006,-9.3295,9.3297027016,37.83,7.46,38.5585334265,77.74,38.3015,-9.3295,39.4213707588,0.061500000000000006,-9.3295,9.3297027016,38.24,0.0,38.24,64.83
2019-08-25 12:30:00,36.675,-1.8295,36.7206031439,0.095,-9.7795,9.7799614135,36.58,7.95,37.433927125,77.74,37.135,-9.7795,38.4011307809,0.095,-9.7795,9.7799614135,37.04,0.0,37.04,64.83
2019-08-25 13:00:00,47.0145,-1.8085,47.0492707967,0.0045000000000000005,-10.3185,10.3185009812,47.01,8.51,47.7740536275,77.59,47.5545,-10.3185,48.6610923891,0.0045000000000000005,-10.3185,10.3185009812,47.55,0.0,47.55,64.71
2019-08-25 13:30:00,46.5265,-1.8820000000000001,46.564547955,0.026500000000000003,-10.182,10.1820344848,46.5,8.3,47.2349446914,77.68,47.0965,-10.182,48.1845767466,0.026500000000000003,-10.182,10.1820344848,47.07,0.0,47.07,64.79
2019-08-25 14:00:00,40.631,-1.8955000000000002,40.6751899965,0.161,-9.5155,9.5168619434,40.47,7.62,41.1811279593,77.8,41.111,-9.5155,42.1978561215,0.161,-9.5155,9.5168619434,40.95,0.0,40.95,64.87
2019-08-25 14:30:00,37.347,-2.0105,37.4010764451,0.007,-10.650500000000001,10.6505023004,37.34,8.64,38.3265599813,78.15,37.777,-10.650500000000001,39.2496481417,0.007,-10.650500000000001,10.6505023004,37.77,0.0,37.77,65.17
2019-08-25 15:00:00,40.2725,-1.9649999999999999,40.3204102317,0.0025,-10.925,10.925000286,40.27,8.96,41.2547512415,78.24,40.7725,-10.925,42.2108088201,0.0025,-10.925,10.925000286,40.77,0.0,40.77,65.24
2019-08-25 15:30:00,36.4505,-1.92,36.5010321806,0.0005,-10.42,10.420000012,36.45,8.5,37.4279641445,78.34,36.8605,-10.42,38.3049978495,0.0005,-10.42,10.420000012,36.86,0.0,36.86,65.33
2019-08-25 16:00:00,40.93,-1.9545,40.9766393235,0.0,-10.7345,10.7345,40.93,8.78,41.8611191919,78.34,41.43,-10.7345,42.7980652629,0.0,-10.7345,10.7345,41.43,0.0,41.43,65.33
2019-08-25 16:30:00,40.774,-1.9635,40.8212494695,0.014,-11.1935,11.1935087551,40.76,9.23,41.7919908595,78.34,41.274,-11.1935,42.7649098941,0.014,-11.1935,11.1935087551,41.26,0.0,41.26,65.33
2019-08-25 17:00:00,46.2655,-1.9755,46.3076569317,0.0055000000000000005,-11.1255,11.1255013595,46.26,9.15,47.1562307654,78.05,46.8155,-11.1255,48.1193078764,0.0055000000000000005,-11.1255,11.1255013595,46.81,0.0,46.81,65.09
2019-08-25 17:30:00,48.1025,-2.03,48.1453155172,0.4625,-11.7,11.7091377244,47.64,9.67,48.6115058397,77.89,48.6325,-11.7,50.0200965238,0.4625,-11.7,11.7091377244,48.17,0.0,48.17,64.95
2019-08-25 18:00:00,45.6045,-2.0805,45.6519320566,0.6545000000000001,-11.1905,11.2096235664,44.95,9.11,45.863870312,77.89,46.1445,-11.1905,47.4820194442,0.6545000000000001,-11.1905,11.2096235664,45.49,0.0,45.49,64.95
2019-08-25 18:30:00,45.762,-2.1155,45.8108719001,0.272,-10.5055,10.5090206133,45.49,8.39,46.2572394334,77.89,46.302,-10.5055,47.4788451234,0.272,-10.5055,10.5090206133,46.03,0.0,46.03,64.95
2019-08-25 19:00:00,45.6545,-2.0645,45.7011545861,0.0245,-10.4145,10.414528818,45.63,8.35,46.3877074234,77.89,46.2245,-10.4145,47.3831848919,0.0245,-10.4145,10.414528818,46.2,0.0,46.2,64.95
2019-08-25 19:30:00,30.133,-2.144,30.2091778273,0.003,-9.074,9.0740004959,30.13,6.93,30.9166912848,78.16,30.473,-9.074,31.7953016183,0.003,-9.074,9.0740004959,30.47,0.0,30.47,65.14
2019-08-25 20:00:00,46.414,-2.1085,46.4618678945,0.004,-10.4085,10.4085007686,46.41,8.3,47.1463476846,77.98,46.924,-10.4085,48.0645258819,0.004,-10.4085,10.4085007686,46.92,0.0,46.92,65.0
2019-08-25 20:30:00,47.0775,-2.119,47.1251649042,0.0775,-11.139,11.1392696013,47.0,9.02,47.8577099327,77.85,47.6675,-11.139,48.9516892175,0.0775,-11.139,11.1392696013,47.59,0.0,47.59,64.89
2019-08-25 21:00:00,45.977,-1.9405000000000001,46.0179320401,0.167,-10.3805,10.3818432492,45.81,8.44,46.581001492,77.7,46.517,-10.3805,47.6611589164,0.167,-10.3805,10.3818432492,46.35,0.0,46.35,64.77
2019-08-25 21:30:00,43.23,-1.9485000000000001,43.2738899598,0.0,-10.3585,10.3585,43.23,8.41,44.0404473183,77.9,43.77,-10.3585,44.9790109079,0.0,-10.3585,10.3585,43.77,0.0,43.77,64.93
2019-08-25 22:00:00,39.28,-2.0505,39.3334838306,0.0,-10.7705,10.7705,39.28,8.72,40.2362622519,78.27,39.73,-10.7705,41.1640203363,0.0,-10.7705,10.7705,39.73,0.0,39.73,65.23
2019-08-25 22:30:00,31.24,-2.1145,31.311478889500002,0.0,-10.1445,10.1445,31.24,8.03,32.2555189076,78.53,31.62,-10.1445,33.2074582022,0.0,-10.1445,10.1445,31.62,0.0,31.62,65.44
2019-08-25 23:00:00,29.07,-2.1075,29.1462940397,0.0,-11.3375,11.3375,29.07,9.23,30.5001278686,78.92,29.4,-11.3375,31.5102984158,0.0,-11.3375,11.3375,29.4,0.0,29.4,65.75
2019-08-25 23:30:00,26.92,-2.183,27.0083670184,0.0,-11.063,11.063,26.92,8.88,28.3467952333,78.84,27.2,-11.063,29.3637526382,0.0,-11.063,11.063,27.2,0.0,27.2,65.66
2019-08-26 00:00:00,40.24,-2.2495,40.302826827,0.0,-11.4695,11.4695,40.24,9.22,41.2827566909,78.45,40.73,-11.4695,42.314091391,0.0,-11.4695,11.4695,40.73,0.0,40.73,65.34
2019-08-26 00:30:00,42.41,-2.2265,42.4684047528,0.0,-11.5565,11.5565,42.41,9.33,43.4241522658,78.45,42.93,-11.5565,44.4582679853,0.0,-11.5565,11.5565,42.93,0.0,42.93,65.34
2019-08-26 01:00:00,40.89,-2.3335,40.9565296656,0.0,-11.6935,11.6935,40.89,9.36,41.9476066063,78.45,41.36,-11.6935,42.9812464018,0.0,-11.6935,11.6935,41.36,0.0,41.36,65.34
2019-08-26 01:30:00,42.33,-2.7155,42.4170112131,0.0,-12.4155,12.4155,42.33,9.7,43.427167764000004,78.57,42.86,-12.4155,44.6220151971,0.0,-12.4155,12.4155,42.86,0.0,42.86,65.43
2019-08-26 02:00:00,35.76,-2.7295,35.864017765,0.0,-12.2995,12.2995,35.76,9.57,37.0184075833,78.64,36.17,-12.2995,38.2040128815,0.0,-12.2995,12.2995,36.17,0.0,36.17,65.49
2019-08-26 02:30:00,31.33,-2.774,31.4525670812,0.0,-11.344,11.344,31.33,8.57,32.4809759706,78.64,31.7,-11.344,33.6686253952,0.0,-11.344,11.344,31.7,0.0,31.7,65.49
2019-08-26 03:00:00,34.76,-2.816,34.8738792795,0.0,-11.536,11.536,34.76,8.72,35.8370757736,78.49,35.17,-11.536,37.0136217628,0.0,-11.536,11.536,35.17,0.0,35.17,65.37
2019-08-26 03:30:00,37.47,-2.8865,37.5810162482,0.0,-12.2865,12.2865,37.47,9.4,38.6310872226,78.57,37.93,-12.2865,39.8703270898,0.0,-12.2865,12.2865,37.93,0.0,37.93,65.44
2019-08-26 04:00:00,36.28,-2.8585000000000003,36.392436333,0.0,-11.6785,11.6785,36.28,8.82,37.33672187,78.62,36.69,-11.6785,38.5038110094,0.0,-11.6785,11.6785,36.69,0.0,36.69,65.47
2019-08-26 04:30:00,24.15,-2.9435000000000002,24.3287215498,0.0,-11.2435,11.2435,24.15,8.3,25.5364934946,78.92,24.44,-11.2435,26.9022283882,0.0,-11.2435,11.2435,24.44,0.0,24.44,65.71
2019-08-26 05:00:00,27.07,-2.9875,27.2343543388,0.0,-10.8075,10.8075,27.07,7.82,28.1768930154,78.72,27.34,-10.8075,29.3985995627,0.0,-10.8075,10.8075,27.34,0.0,27.34,65.55
2019-08-26 05:30:00,40.69,-2.965,40.7978838299,0.0,-11.805,11.805,40.69,8.84,41.6391846702,78.57,41.2,-11.805,42.8578817139,0.0,-11.805,11.805,41.2,0.0,41.2,65.47
2019-08-26 06:00:00,41.85,-2.939,41.9530716515,0.0,-11.779,11.779,41.85,8.84,42.7734508779,78.57,42.34,-11.779,43.9479287453,0.0,-11.779,11.779,42.34,0.0,42.34,65.47
2019-08-26 06:30:00,41.35,-2.9675000000000002,41.4563451868,0.0,-11.6775,11.6775,41.35,8.71,42.2573851534,78.81,41.85,-11.6775,43.4486651838,0.0,-11.6775,11.6775,41.85,0.0,41.85,65.72
2019-08-26 07:00:00,39.07,-2.8745000000000003,39.17560019,0.0,-11.6545,11.6545,39.07,8.78,40.0443916173,78.63,39.53,-11.6545,41.2122344729,0.0,-11.6545,11.6545,39.53,0.0,39.53,65.56
2019-08-26 07:30:00,41.14,-2.823,41.2367424635,0.0,-11.733,11.733,41.14,8.91,42.0937964551,78.38,41.59,-11.733,43.2133242068,0.0,-11.733,11.733,41.59,0.0,41.59,65.39
2019-08-26 08:00:00,41.66,-2.8225,41.7555039037,0.0,-12.5525,12.5525,41.66,9.73,42.7811699232,78.57,42.17,-12.5525,43.9985699341,0.0,-12.5525,12.5525,42.17,0.0,42.17,65.56
2019-08-26 08:30:00,37.42,-2.735,37.5198164308,0.0,-11.665,11.665,37.42,8.93,38.4707850193,78.57,37.87,-11.665,39.6258643439,0.0,-11.665,11.665,37.87,0.0,37.87,65.56
2019-08-26 09:00:00,40.46,-2.7365,40.5524355896,0.0,-11.7865,11.7865,40.46,9.05,41.4597889527,78.43,40.89,-11.7865,42.5548314795,0.0,-11.7865,11.7865,40.89,0.0,40.89,65.43
2019-08-26 09:30:00,40.93,-2.6055,41.0128459175,0.0,-10.7355,10.7355,40.93,8.13,41.7296273647,78.09,41.46,-10.7355,42.8273576146,0.0,-10.7355,10.7355,41.46,0.0,41.46,65.14
2019-08-26 10:00:00,40.35,-2.5785,40.4323034497,0.0,-9.7885,9.7885,40.35,7.21,40.9891034301,77.87,40.81,-9.7885,41.9674973313,0.0,-9.7885,9.7885,40.81,0.0,40.81,64.95
2019-08-26 10:30:00,36.51,-2.4745,36.5937597173,0.0,-8.4745,8.4745,36.51,6.0,36.9997310801,77.76,36.94,-8.4745,37.8996141174,0.0,-8.4745,8.4745,36.94,0.0,36.94,64.87
2019-08-26 11:00:00,42.05,-2.4475,42.1211675556,0.0,-8.8975,8.8975,42.05,6.45,42.5418029707,77.68,42.53,-8.8975,43.4507353937,0.0,-8.8975,8.8975,42.53,0.0,42.53,64.8
2019-08-26 11:30:00,46.71,-2.37,46.7700865939,0.0,-9.03,9.03,46.71,6.66,47.1824087982,77.53,47.25,-9.03,48.1051286247,0.0,-9.03,9.03,47.25,0.0,47.25,64.68
2019-08-26 12:00:00,40.04,-2.408,40.112343038,0.0,-9.048,9.048,40.04,6.64,40.5868353041,77.72,40.56,-9.048,41.5569477224,0.0,-9.048,9.048,40.56,0.0,40.56,64.85
2019-08-26 12:30:00,43.79,-2.446,43.8582605218,0.0,-9.886,9.886,43.79,7.44,44.4175382028,77.67,44.3,-9.886,45.3896793996,0.0,-9.886,9.886,44.3,0.0,44.3,64.85
2019-08-26 13:00:00,38.5345,-2.437,38.6114835153,0.0545,-8.777,8.7771692048,38.48,6.34,38.9987948532,77.77,38.9745,-8.777,39.9505616888,0.0545,-8.777,8.7771692048,38.92,0.0,38.92,64.9
2019-08-26 13:30:00,39.6035,-2.4465,39.6789941216,0.3835,-9.7165,9.724065225,39.22,7.27,39.8881097572,77.63,40.0635,-9.7165,41.2249245542,0.3835,-9.7165,9.724065225,39.68,0.0,39.68,64.78
2019-08-26 14:00:00,41.765,-2.455,41.8370917966,0.065,-9.825,9.825215010400001,41.7,7.37,42.346273744,77.78,42.275,-9.825,43.4016848751,0.065,-9.825,9.825215010400001,42.21,0.0,42.21,64.92
2019-08-26 14:30:00,42.925,-2.536,42.9998479183,0.075,-9.756,9.7562882799,42.85,7.22,43.454009021,77.59,43.395,-9.756,44.478147005,0.075,-9.756,9.7562882799,43.32,0.0,43.32,64.75
2019-08-26 15:00:00,46.4565,-2.535,46.5256124866,0.17650000000000002,-10.565,10.566474210900001,46.28,8.03,46.9714732577,77.66,47.0065,-10.565,48.1791476393,0.17650000000000002,-10.565,10.566474210900001,46.83,0.0,46.83,64.82
2019-08-26 15:30:00,44.378,-2.5575,44.4516331562,0.248,-10.5475,10.5504151696,44.13,7.99,44.8474859942,77.66,44.928,-10.5475,46.1494847236,0.248,-10.5475,10.5504151696,44.68,0.0,44.68,64.82
2019-08-26 16:00:00,38.298,-2.4585,38.3768292886,0.008,-9.4285,9.428503394,38.29,6.97,38.9192111945,77.89,38.748,-9.4285,39.8786172811,0.008,-9.4285,9.428503394,38.74,0.0,38.74,65.0
2019-08-26 16:30:00,33.43,-2.4215,33.5175858655,0.0,-8.8415,8.8415,33.43,6.42,34.0408768982,77.93,33.83,-8.8415,34.9662840784,0.0,-8.8415,8.8415,33.83,0.0,33.83,65.04
2019-08-26 17:00:00,33.4115,-2.37,33.4954509187,0.0015,-8.69,8.6900001295,33.41,6.32,34.0025072605,77.93,33.7915,-8.69,34.8909955755,0.0015,-8.69,8.6900001295,33.79,0.0,33.79,65.04
2019-08-26 17:30:00,40.85,-2.4615,40.9240941531,0.42,-9.5215,9.5307587447,40.43,7.06,41.0417896783,77.73,41.28,-9.5215,42.363868594,0.42,-9.5215,9.5307587447,40.86,0.0,40.86,64.85
2019-08-26 18:00:00,46.805,-2.441,46.8686089616,1.015,-9.561,9.6147254771,45.79,7.12,46.3402470861,77.59,47.415,-9.561,48.3693595781,1.015,-9.561,9.6147254771,46.4,0.0,46.4,64.73
2019-08-26 18:30:00,45.8515,-2.502,45.9197131551,0.9515,-9.382,9.4301259933,44.9,6.88,45.4240508982,77.78,46.3615,-9.382,47.3012748903,0.9515,-9.382,9.4301259933,45.41,0.0,45.41,64.9
2019-08-26 19:00:00,46.2065,-2.4915000000000003,46.2736233129,0.48650000000000004,-9.3115,9.3242004751,45.72,6.82,46.2258672174,77.68,46.7865,-9.3115,47.7040943159,0.48650000000000004,-9.3115,9.3242004751,46.3,0.0,46.3,64.81
2019-08-26 19:30:00,44.1715,-2.462,44.240059406,0.4515,-9.192,9.2030818887,43.72,6.73,44.2349556347,77.68,44.7015,-9.192,45.6367939962,0.4515,-9.192,9.2030818887,44.25,0.0,44.25,64.81
2019-08-26 20:00:00,44.431,-2.502,44.5013905962,0.421,-9.612,9.6212153598,44.01,7.11,44.5806258368,77.72,44.921,-9.612,45.9378578626,0.421,-9.612,9.6212153598,44.5,0.0,44.5,64.81
2019-08-26 20:30:00,44.5215,-2.478,44.5904075587,0.21150000000000002,-9.788,9.790284789,44.31,7.31,44.9089322964,77.53,45.0415,-9.788,46.0927506909,0.21150000000000002,-9.788,9.790284789,44.83,0.0,44.83,64.66
2019-08-26 21:00:00,48.2515,-2.4065,48.3114737355,0.3815,-10.2465,10.2535995875,47.87,7.84,48.5077571116,77.53,48.8315,-10.2465,49.8949511925,0.3815,-10.2465,10.2535995875,48.45,0.0,48.45,64.66
2019-08-26 21:30:00,36.825,-2.52,36.9111233235,0.115,-9.87,9.8706699367,36.71,7.35,37.4385710197,77.98,37.265,-9.87,38.5499302853,0.115,-9.87,9.8706699367,37.15,0.0,37.15,65.01
