Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-26 22:00:00,42.3705,-2.5175,42.4452244251,0.0005,-9.8875,9.8875000126,42.37,7.37,43.0062065288,77.98,42.8705,-9.8875,43.9959364771,0.0005,-9.8875,9.8875000126,42.87,0.0,42.87,65.01
2019-08-26 22:30:00,46.8705,-2.601,46.9426135963,0.030500000000000003,-11.041,11.041042127,46.84,8.44,47.5943189887,78.14,47.4405,-11.041,48.7083639763,0.030500000000000003,-11.041,11.041042127,47.41,0.0,47.41,65.15
2019-08-26 23:00:00,50.13,-2.6045,50.1976126947,0.0,-11.4145,11.4145,50.13,8.81,50.898261267,78.14,50.69,-11.4145,51.959281271500004,0.0,-11.4145,11.4145,50.69,0.0,50.69,65.15
2019-08-26 23:30:00,53.53,-2.693,53.597697236,0.0,-13.233,13.233,53.53,10.54,54.5577904611,78.38,54.18,-13.233,55.7726159419,0.0,-13.233,13.233,54.18,0.0,54.18,65.32
2019-08-27 00:00:00,38.4865,-2.75,38.5846236505,0.0165,-11.06,11.0600123079,38.47,8.31,39.357299196,78.57,38.9665,-11.06,40.5056998736,0.0165,-11.06,11.0600123079,38.95,0.0,38.95,65.47
2019-08-27 00:30:00,35.58,-2.7525,35.686309087,0.0,-11.0025,11.0025,35.58,8.25,36.5239496769,78.62,35.99,-11.0025,37.6342278551,0.0,-11.0025,11.0025,35.99,0.0,35.99,65.53
2019-08-27 01:00:00,25.395,-2.825,25.551646718,0.17500000000000002,-10.585,10.5864465237,25.22,7.76,26.3868527869,78.76,25.695,-10.585,27.7898407696,0.17500000000000002,-10.585,10.5864465237,25.52,0.0,25.52,65.62
2019-08-27 01:30:00,34.6055,-2.6505,34.7068549497,0.5855,-10.4805,10.4968419298,34.02,7.83,34.9094442809,78.61,34.9455,-10.4805,36.4832680896,0.5855,-10.4805,10.4968419298,34.36,0.0,34.36,65.51
2019-08-27 02:00:00,39.765,-2.5905,39.8492900219,0.225,-10.2105,10.2129787648,39.54,7.62,40.2675551778,78.31,40.255,-10.2105,41.5297403706,0.225,-10.2105,10.2129787648,40.03,0.0,40.03,65.27
2019-08-27 02:30:00,42.348,-2.534,42.4237464164,0.318,-10.944,10.948619091,42.03,8.41,42.8631426753,78.37,42.858,-10.944,44.233237503,0.318,-10.944,10.948619091,42.54,0.0,42.54,65.33
2019-08-27 03:00:00,41.791,-2.5555,41.8690609072,0.581,-10.4055,10.4217076936,41.21,7.85,41.9510023718,78.32,42.261,-10.4055,43.5231725779,0.581,-10.4055,10.4217076936,41.68,0.0,41.68,65.28
2019-08-27 03:30:00,40.9555,-2.541,41.0342498561,0.5155000000000001,-10.871,10.8832155749,40.44,8.33,41.2890118555,78.45,41.4555,-10.871,42.8571711765,0.5155000000000001,-10.871,10.8832155749,40.94,0.0,40.94,65.4
2019-08-27 04:00:00,38.5445,-2.5475,38.6285935092,0.4345,-10.8875,10.8961665966,38.11,8.34,39.0118917767,78.54,38.9745,-10.8875,40.4666443692,0.4345,-10.8875,10.8961665966,38.54,0.0,38.54,65.48
2019-08-27 04:30:00,35.611,-2.6535,35.7097239313,0.461,-10.4435,10.453669846,35.15,7.79,36.0028693301,78.49,36.011,-10.4435,37.4947838139,0.461,-10.4435,10.453669846,35.55,0.0,35.55,65.42
2019-08-27 05:00:00,43.209,-2.596,43.2869136922,0.6890000000000001,-11.306,11.3269747506,42.52,8.71,43.4029319286,78.32,43.729,-11.306,45.1669245909,0.6890000000000001,-11.306,11.3269747506,43.04,0.0,43.04,65.3
2019-08-27 05:30:00,32.641,-2.584,32.743120453,0.881,-9.784,9.8235847327,31.76,7.2,32.565896272,78.39,33.031,-9.784,34.4495807957,0.881,-9.784,9.8235847327,32.15,0.0,32.15,65.36
2019-08-27 06:00:00,30.7755,-2.6015,30.8852586601,0.6955,-9.8415,9.8660449269,30.08,7.24,30.9390368305,78.55,31.1355,-9.8415,32.6538586158,0.6955,-9.8415,9.8660449269,30.44,0.0,30.44,65.5
2019-08-27 06:30:00,33.2105,-2.401,33.2971787281,0.09050000000000001,-9.921,9.9214127648,33.12,7.52,33.9629916232,78.39,33.5605,-9.921,34.9961912392,0.09050000000000001,-9.921,9.9214127648,33.47,0.0,33.47,65.39
2019-08-27 07:00:00,32.334,-2.3375,32.4183815489,0.10400000000000001,-9.8575,9.8580486025,32.23,7.52,33.0956689009,78.43,32.714,-9.8575,34.1668860485,0.10400000000000001,-9.8575,9.8580486025,32.61,0.0,32.61,65.43
2019-08-27 07:30:00,34.42,-2.166,34.4880842611,0.0,-9.806000000000001,9.806000000000001,34.42,7.64,35.257708377,78.07,34.84,-9.806000000000001,36.1936905551,0.0,-9.806000000000001,9.806000000000001,34.84,0.0,34.84,65.13
2019-08-27 08:00:00,30.823,-2.1625,30.8987659179,0.023,-8.4325,8.4325313667,30.8,6.27,31.4317180568,77.85,31.173,-8.4325,32.293389188,0.023,-8.4325,8.4325313667,31.15,0.0,31.15,64.95
2019-08-27 08:30:00,39.5255,-1.9500000000000002,39.5735726243,0.0055000000000000005,-7.76,7.7600019491,39.52,5.8100000000000005,39.9447931525,77.58,39.9755,-7.76,40.7217165681,0.0055000000000000005,-7.76,7.7600019491,39.97,0.0,39.97,64.71
2019-08-27 09:00:00,43.39,-1.9485000000000001,43.4337282794,0.0,-7.4785,7.4785,43.39,5.53,43.7409762122,77.45,43.94,-7.4785,44.5718696293,0.0,-7.4785,7.4785,43.94,0.0,43.94,64.61
2019-08-27 09:30:00,34.9605,-1.955,35.0151193808,0.0005,-6.475,6.4750000193,34.96,4.52,35.2509858018,77.45,35.3805,-6.475,35.9681165096,0.0005,-6.475,6.4750000193,35.38,0.0,35.38,64.61
2019-08-27 10:00:00,44.45,-1.9809999999999999,44.4941216454,0.0,-7.511,7.511,44.45,5.53,44.7926712756,77.45,44.93,-7.511,45.5534852783,0.0,-7.511,7.511,44.93,0.0,44.93,64.61
2019-08-27 10:30:00,42.1,-1.859,42.1410237299,0.0,-7.369,7.369,42.1,5.51,42.4590402624,77.45,42.65,-7.369,43.2819207175,0.0,-7.369,7.369,42.65,0.0,42.65,64.61
2019-08-27 11:00:00,44.37,-1.6455000000000002,44.4005019144,0.0,-8.0955,8.0955,44.37,6.45,44.8363624751,77.28,44.87,-8.0955,45.5944516389,0.0,-8.0955,8.0955,44.87,0.0,44.87,64.48
2019-08-27 11:30:00,42.9,-1.6585,42.9320465649,0.0,-7.2185,7.2185,42.9,5.5600000000000005,43.2587979491,77.32,43.41,-7.2185,44.0060773331,0.0,-7.2185,7.2185,43.41,0.0,43.41,64.48
2019-08-27 12:00:00,35.2,-1.6644999999999999,35.2393325738,0.0,-6.7145,6.7145,35.2,5.05,35.5604063531,77.5,35.63,-6.7145,36.2571566763,0.0,-6.7145,6.7145,35.63,0.0,35.63,64.67
2019-08-27 12:30:00,38.61,-1.7005,38.6474294132,0.0,-5.5405,5.5405,38.61,3.84,38.8004858217,77.4,39.05,-5.5405,39.4410907589,0.0,-5.5405,5.5405,39.05,0.0,39.05,64.59
2019-08-27 13:00:00,37.2,-1.7269999999999999,37.2400661788,0.0,-5.617,5.617,37.2,3.89,37.402835454,77.47,37.63,-5.617,38.0469130022,0.0,-5.617,5.617,37.63,0.0,37.63,64.66
2019-08-27 13:30:00,37.32,-1.62,37.3551442241,0.0,-5.67,5.67,37.32,4.05,37.5391116038,77.47,37.73,-5.67,38.1536603749,0.0,-5.67,5.67,37.73,0.0,37.73,64.66
2019-08-27 14:00:00,45.631,-1.5835,45.6584672679,0.091,-6.0335,6.0341862127,45.54,4.45,45.7569022116,77.31,46.181,-6.0335,46.5734675889,0.091,-6.0335,6.0341862127,46.09,0.0,46.09,64.51
2019-08-27 14:30:00,44.224,-1.5235,44.2502342169,0.024,-5.6835,5.6835506728,44.2,4.16,44.3953330881,77.25,44.704,-5.6835,45.0638412505,0.024,-5.6835,5.6835506728,44.68,0.0,44.68,64.45
2019-08-27 15:00:00,45.1725,-1.5455,45.1989305902,0.3225,-5.4555,5.4650239249,44.85,3.91,45.0201132828,77.3,45.6725,-5.4555,45.9971709619,0.3225,-5.4555,5.4650239249,45.35,0.0,45.35,64.5
2019-08-27 15:30:00,39.25,-1.576,39.2816277158,0.21,-5.236,5.2402095378,39.04,3.66,39.2111871792,77.53,39.71,-5.236,40.0537113886,0.21,-5.236,5.2402095378,39.5,0.0,39.5,64.67
2019-08-27 16:00:00,29.1625,-1.625,29.2077392355,0.4525,-5.675,5.6930116151,28.71,4.05,28.9942511543,77.53,29.4525,-5.675,29.9942558042,0.4525,-5.675,5.6930116151,29.0,0.0,29.0,64.67
2019-08-27 16:30:00,32.3945,-1.6440000000000001,32.436189145,1.0645,-6.124,6.2158294901,31.33,4.48,31.6486855967,77.6,32.7345,-6.124,33.3024153216,1.0645,-6.124,6.2158294901,31.67,0.0,31.67,64.73
2019-08-27 17:00:00,35.504,-1.736,35.5464163032,1.6139999999999999,-6.556,6.7517502916000005,33.89,4.82,34.2310458502,77.57,35.864,-6.556,36.4582999055,1.6139999999999999,-6.556,6.7517502916000005,34.25,0.0,34.25,64.73
2019-08-27 17:30:00,36.223,-1.7610000000000001,36.265780703,1.7530000000000001,-5.871,6.1271241215,34.47,4.11,34.7141613754,77.57,36.613,-5.871,37.080728283,1.7530000000000001,-5.871,6.1271241215,34.86,0.0,34.86,64.73
2019-08-27 18:00:00,37.633,-1.8365,37.6777841871,1.963,-6.3365,6.6335964039,35.67,4.5,35.9527314679,77.66,38.003,-6.3365,38.5276425602,1.963,-6.3365,6.6335964039,36.04,0.0,36.04,64.81
2019-08-27 18:30:00,40.1925,-1.7455,40.2303843693,3.7225,-7.7655,8.6116198534,36.47,6.02,36.9635130906,77.61,40.5925,-7.7655,41.3286105077,3.7225,-7.7655,8.6116198534,36.87,0.0,36.87,64.76
2019-08-27 19:00:00,39.431,-1.7845,39.4713592526,2.891,-9.8845,10.2986028785,36.54,8.1,37.4270169797,78.01,39.801,-9.8845,41.0100346409,2.891,-9.8845,10.2986028785,36.91,0.0,36.91,65.1
2019-08-27 19:30:00,43.787,-1.7309999999999999,43.821201832,2.677,-9.991,10.3434235145,41.11,8.26,41.9316074102,77.96,44.247,-9.991,45.3609643857,2.677,-9.991,10.3434235145,41.57,0.0,41.57,65.05
2019-08-27 20:00:00,32.1835,-1.783,32.2328522047,2.2035,-8.893,9.1619245385,29.98,7.11,30.8115643874,78.13,32.5235,-8.893,33.7174065024,2.2035,-8.893,9.1619245385,30.32,0.0,30.32,65.17
2019-08-27 20:30:00,32.0505,-1.7325,32.0972912642,2.6905,-8.2225,8.6514909987,29.36,6.49,30.0687495583,77.94,32.3505,-8.2225,33.3791005945,2.6905,-8.2225,8.6514909987,29.66,0.0,29.66,65.01
2019-08-27 21:00:00,45.189,-1.62,45.2180287164,3.179,-9.18,9.7148567154,42.01,7.5600000000000005,42.6848181442,77.78,45.639,-9.18,46.5530957188,3.179,-9.18,9.7148567154,42.46,0.0,42.46,64.87
2019-08-27 21:30:00,41.6915,-1.65,41.7241377652,2.9314999999999998,-7.92,8.445122394,38.76,6.27,39.2638574264,77.99,42.1315,-7.92,42.8694494046,2.9314999999999998,-7.92,8.445122394,39.2,0.0,39.2,65.07
2019-08-27 22:00:00,34.201,-1.8155000000000001,34.2491524165,3.241,-7.5255,8.1937312166,30.96,5.71,31.4821489101,77.99,34.561,-7.5255,35.3708336239,3.241,-7.5255,8.1937312166,31.32,0.0,31.32,65.07
2019-08-27 22:30:00,40.4555,-1.841,40.4973673373,2.6355,-8.181,8.5950346858,37.82,6.34,38.3477248347,78.06,40.8655,-8.181,41.676346424,2.6355,-8.181,8.5950346858,38.23,0.0,38.23,65.12
2019-08-27 23:00:00,42.582,-1.8865,42.6237680907,2.362,-8.8065,9.1177566457,40.22,6.92,40.8109642131,78.16,43.022,-8.8065,43.9140857385,2.362,-8.8065,9.1177566457,40.66,0.0,40.66,65.2
2019-08-27 23:30:00,46.909,-1.96,46.9499295101,1.689,-10.09,10.2303871383,45.22,8.13,45.9450247579,78.32,47.369,-10.09,48.4317071865,1.689,-10.09,10.2303871383,45.68,0.0,45.68,65.33
2019-08-28 00:00:00,47.5035,-1.983,47.5448714506,2.3135,-10.233,10.4912616615,45.19,8.25,45.9368980233,78.24,48.0035,-10.233,49.0820771896,2.3135,-10.233,10.4912616615,45.69,0.0,45.69,65.25
2019-08-28 00:30:00,37.4965,-1.995,37.5495344478,3.4865,-9.825,10.4252725264,34.01,7.83,34.8996991391,78.51,37.8865,-9.825,39.1397177717,3.4865,-9.825,10.4252725264,34.4,0.0,34.4,65.48
2019-08-28 01:00:00,31.6625,-2.1745,31.7370817263,3.4825,-10.1645,10.7445272814,28.18,7.99,29.2908262089,78.58,31.9725,-10.1645,33.5493340694,3.4825,-10.1645,10.7445272814,28.49,0.0,28.49,65.55
2019-08-28 01:30:00,29.612,-2.1675,29.6912209289,2.492,-10.8775,11.159304201,27.12,8.71,28.4843553552,78.83,29.892,-10.8775,31.8096160029,2.492,-10.8775,11.159304201,27.4,0.0,27.4,65.75
2019-08-28 02:00:00,33.283,-2.143,33.351919555,3.053,-10.963,11.3801659918,30.23,8.82,31.4904001245,78.77,33.603,-10.963,35.3461310188,3.053,-10.963,11.3801659918,30.55,0.0,30.55,65.7
2019-08-28 02:30:00,34.0875,-2.137,34.1544202886,3.2175,-10.697,11.1704124924,30.87,8.56,32.0348326045,78.98,34.4175,-10.697,36.041505452,3.2175,-10.697,11.1704124924,31.2,0.0,31.2,65.86
2019-08-28 03:00:00,37.3485,-2.1935000000000002,37.4128573421,2.8285,-10.2435,10.6268388762,34.52,8.05,35.4461972573,78.98,37.6885,-10.2435,39.055759172,2.8285,-10.2435,10.6268388762,34.86,0.0,34.86,65.86
2019-08-28 03:30:00,40.502,-2.1465,40.5588395575,5.372,-10.5465,11.83583737,35.13,8.4,36.1203114605,79.14,40.892,-10.5465,42.2301352857,5.372,-10.5465,11.83583737,35.52,0.0,35.52,66.0
2019-08-28 04:00:00,34.7815,-2.163,34.848691672,5.8715,-10.363,11.9107632522,28.91,8.2,30.0504259537,79.24,35.1215,-10.363,36.6184588869,5.8715,-10.363,11.9107632522,29.25,0.0,29.25,66.08
2019-08-28 04:30:00,41.9445,-2.179,42.0010609539,4.3545,-11.749,12.5299908719,37.59,9.57,38.7890835159,79.12,42.3045,-11.749,43.9056912171,4.3545,-11.749,12.5299908719,37.95,0.0,37.95,66.0
2019-08-28 05:00:00,48.869,-2.206,48.9187652849,3.939,-11.376,12.038650132,44.93,9.17,45.8562296749,78.76,49.389,-11.376,50.6822128266,3.939,-11.376,12.038650132,45.45,0.0,45.45,65.69
2019-08-28 05:30:00,39.728,-2.1375,39.7854607897,3.638,-9.8075,10.460501912,36.09,7.67,36.896029596700004,78.68,40.148,-9.8075,41.3285489734,3.638,-9.8075,10.460501912,36.51,0.0,36.51,65.63
2019-08-28 06:00:00,37.1555,-2.181,37.2194564878,2.8455,-9.141,9.573648795,34.31,6.96,35.0088231736,78.62,37.5055,-9.141,38.6033730553,2.8455,-9.141,9.573648795,34.66,0.0,34.66,65.6
2019-08-28 06:30:00,36.415,-2.132,36.4773580321,4.085,-8.552,9.477548681,32.33,6.42,32.9612696964,78.49,36.795,-8.552,37.7757690723,4.085,-8.552,9.477548681,32.71,0.0,32.71,65.51
2019-08-28 07:00:00,28.286,-2.154,28.3678957979,5.106,-7.764,9.2925202179,23.18,5.61,23.849203341,78.29,28.546,-7.764,29.5829986986,5.106,-7.764,9.2925202179,23.44,0.0,23.44,65.35
2019-08-28 07:30:00,32.1455,-2.1065,32.2144457115,5.0455,-7.4865,9.0279982554,27.1,5.38,27.6288689598,78.12,32.4055,-7.4865,33.2590455741,5.0455,-7.4865,9.0279982554,27.36,0.0,27.36,65.21
2019-08-28 08:00:00,31.405,-2.1390000000000002,31.4777595454,5.345,-7.639,9.3232690619,26.06,5.5,26.6340684087,77.9,31.705,-7.639,32.6122882668,5.345,-7.639,9.3232690619,26.36,0.0,26.36,65.01
2019-08-28 08:30:00,30.5475,-1.9595,30.6102825289,4.3775,-6.7695,8.0615529831,26.17,4.8100000000000005,26.6083633469,77.68,30.8375,-6.7695,31.5717838663,4.3775,-6.7695,8.0615529831,26.46,0.0,26.46,64.82
2019-08-28 09:00:00,31.4965,-1.929,31.5555154173,4.4265,-7.049,8.3235991764,27.07,5.12,27.5499419237,77.68,31.7965,-7.049,32.568478829200004,4.4265,-7.049,8.3235991764,27.37,0.0,27.37,64.82
2019-08-28 09:30:00,29.0005,-1.8295,29.0581498121,3.5705,-7.8295,8.6052042683,25.43,6.0,26.1282395121,77.78,29.2705,-7.8295,30.2995584209,3.5705,-7.8295,8.6052042683,25.7,0.0,25.7,64.91
2019-08-28 10:00:00,22.283,-1.8245,22.3575689477,3.403,-6.1145,6.9976795618,18.88,4.29,19.361262872,78.22,22.483,-6.1145,23.2996222984,3.403,-6.1145,6.9976795618,19.08,0.0,19.08,65.27
2019-08-28 10:30:00,29.383,-1.853,29.4413705184,1.963,-7.013,7.2825502401,27.42,5.16,27.9012902927,78.18,29.663,-7.013,30.4807437245,1.963,-7.013,7.2825502401,27.7,0.0,27.7,65.27
2019-08-28 11:00:00,30.2,-1.7675,30.2516785691,2.02,-6.6575,6.9572053477,28.18,4.89,28.6011276001,78.0,30.5,-6.6575,31.2181406597,2.02,-6.6575,6.9572053477,28.48,0.0,28.48,65.11
2019-08-28 11:30:00,34.1825,-1.704,34.2249459057,0.8625,-6.804,6.8584489682,33.32,5.1,33.7080465171,77.95,34.5625,-6.804,35.2258544573,0.8625,-6.804,6.8584489682,33.7,0.0,33.7,65.06
2019-08-28 12:00:00,30.9775,-1.755,31.0271740777,2.0175,-6.635,6.9349499818,28.96,4.88,29.3682822106,78.07,31.3075,-6.635,32.0028558296,2.0175,-6.635,6.9349499818,29.29,0.0,29.29,65.15
2019-08-28 12:30:00,23.6745,-1.7135,23.7364283855,1.0845,-5.2535,5.3642709197,22.59,3.54,22.8656882687,78.07,23.8845,-5.2535,24.4554411635,1.0845,-5.2535,5.3642709197,22.8,0.0,22.8,65.15
2019-08-28 13:00:00,21.821,-1.7325,21.8896687332,0.7010000000000001,-5.2425,5.2891594086,21.12,3.51,21.4096823891,78.25,22.041,-5.2425,22.6558929917,0.7010000000000001,-5.2425,5.2891594086,21.34,0.0,21.34,65.27
2019-08-28 13:30:00,18.888,-1.75,18.9688967523,0.778,-4.46,4.5273484514,18.11,2.71,18.3116411061,78.49,19.078,-4.46,19.59238842,0.778,-4.46,4.5273484514,18.3,0.0,18.3,65.47
2019-08-28 14:00:00,19.58,-1.687,19.6525410316,0.0,-4.197,4.197,19.58,2.51,19.7402254293,78.49,19.78,-4.197,20.2203661935,0.0,-4.197,4.197,19.78,0.0,19.78,65.47
2019-08-28 14:30:00,19.644,-1.6715,19.7149853728,0.024,-4.1615,4.1615692052,19.62,2.49,19.7773734353,78.35,19.854,-4.1615,20.285447943,0.024,-4.1615,4.1615692052,19.83,0.0,19.83,65.36
2019-08-28 15:00:00,21.128,-1.733,21.1989545261,0.078,-4.593,4.5936622645,21.05,2.86,21.2434013284,78.35,21.348,-4.593,21.8365004751,0.078,-4.593,4.5936622645,21.27,0.0,21.27,65.36
2019-08-28 15:30:00,22.4025,-1.647,22.4629609636,0.022500000000000003,-6.027,6.0270419984,22.38,4.38,22.8045784877,78.18,22.6225,-6.027,23.4115833563,0.022500000000000003,-6.027,6.0270419984,22.6,0.0,22.6,65.23
2019-08-28 16:00:00,23.125,-1.714,23.1884329138,0.645,-5.754,5.7900380828,22.48,4.04,22.8401401046,78.18,23.345,-5.754,24.0436590601,0.645,-5.754,5.7900380828,22.7,0.0,22.7,65.23
2019-08-28 16:30:00,19.598,-1.7429999999999999,19.6753564898,1.3980000000000001,-5.143,5.329620343,18.2,3.4,18.5148588977,78.29,19.778,-5.143,20.4357464508,1.3980000000000001,-5.143,5.329620343,18.38,0.0,18.38,65.32
2019-08-28 17:00:00,23.6835,-1.8170000000000002,23.7530979295,1.9535,-6.767,7.0433267175,21.73,4.95,22.2866641739,78.11,23.8835,-6.767,24.8236552758,1.9535,-6.767,7.0433267175,21.93,0.0,21.93,65.2
2019-08-28 17:30:00,29.681,-1.82,29.7367476534,2.061,-6.95,7.249153123,27.62,5.13,28.0923708505,77.97,29.941,-6.95,30.7370457429,2.061,-6.95,7.249153123,27.88,0.0,27.88,65.08
2019-08-28 18:00:00,41.9215,-1.8415,41.9619266062,2.6615,-8.2015,8.6225393302,39.26,6.36,39.7718141402,77.9,42.3615,-8.2015,43.1481318773,2.6615,-8.2015,8.6225393302,39.7,0.0,39.7,65.03
2019-08-28 18:30:00,37.6265,-1.828,37.6708784906,1.5365,-7.638,7.7910125305,36.09,5.8100000000000005,36.5546741197,77.94,38.0465,-7.638,38.8056079227,1.5365,-7.638,7.7910125305,36.51,0.0,36.51,65.08
2019-08-28 19:00:00,40.487,-1.8085,40.5273715068,1.897,-7.6085,7.8414208693,38.59,5.8,39.0234301414,77.81,40.867,-7.6085,41.5692309437,1.897,-7.6085,7.8414208693,38.97,0.0,38.97,64.97
2019-08-28 19:30:00,42.8165,-1.7955,42.8541304019,1.9165,-6.8955,7.1568772869,40.9,5.1,41.2167441703,77.77,43.3065,-6.8955,43.8520337328,1.9165,-6.8955,7.1568772869,41.39,0.0,41.39,64.97
2019-08-28 20:00:00,40.5235,-1.8535,40.5658663719,1.9435,-6.9835,7.2488940191,38.58,5.13,38.9195747664,77.82,40.9535,-6.9835,41.5446559078,1.9435,-6.9835,7.2488940191,39.01,0.0,39.01,64.97
2019-08-28 20:30:00,26.3195,-1.8290000000000002,26.3829740789,2.4895,-5.889,6.3935851641,23.83,4.06,24.1733841239,77.99,26.5695,-5.889,27.214309678,2.4895,-5.889,6.3935851641,24.08,0.0,24.08,65.11
2019-08-28 21:00:00,27.9555,-1.798,28.0132608643,2.3555,-6.048,6.4905072413,25.6,4.25,25.9503853536,77.96,28.2055,-6.048,28.8466381793,2.3555,-6.048,6.4905072413,25.85,0.0,25.85,65.05
2019-08-28 21:30:00,25.52,-1.9895,25.597431712,3.27,-5.6795,6.5535959785,22.25,3.69,22.5539043183,78.22,25.75,-5.6795,26.368906315,3.27,-5.6795,6.5535959785,22.48,0.0,22.48,65.27
2019-08-28 22:00:00,41.942,-1.9,41.9850135644,5.292,-8.0,9.5919374477,36.65,6.1,37.1541720403,78.09,42.322,-8.0,43.0714718114,5.292,-8.0,9.5919374477,37.03,0.0,37.03,65.17
2019-08-28 22:30:00,34.0255,-1.967,34.0823083028,5.5155,-7.357,9.1949001762,28.51,5.39,29.0150340341,78.27,34.3555,-7.357,35.1343966684,5.5155,-7.357,9.1949001762,28.84,0.0,28.84,65.32
2019-08-28 23:00:00,39.606,-1.9515,39.6540488254,7.186,-8.0715,10.8068361813,32.42,6.12,32.9925870462,78.33,39.936,-8.0715,40.7435051051,7.186,-8.0715,10.8068361813,32.75,0.0,32.75,65.39
2019-08-28 23:30:00,45.3015,-2.075,45.3489969817,5.8815,-10.695,12.2055342878,39.42,8.62,40.3514658965,78.81,45.7215,-10.695,46.9557087823,5.8815,-10.695,12.2055342878,39.84,0.0,39.84,65.77
2019-08-29 00:00:00,44.5695,-2.3025,44.6289349694,4.5995,-10.0225,11.0275068125,39.97,7.72,40.7087128266,78.94,45.0795,-10.0225,46.1802103341,4.5995,-10.0225,11.0275068125,40.48,0.0,40.48,65.88
2019-08-29 00:30:00,35.983,-2.283,36.0553515861,4.633,-5.973,7.5591942692,31.35,3.69,31.5664156977,78.41,36.333,-5.973,36.8206955122,4.633,-5.973,7.5591942692,31.7,0.0,31.7,65.43
2019-08-29 01:00:00,31.633,-2.2975,31.7163237978,3.753,-5.9475,7.0326215062,27.88,3.65,28.1179106621,78.49,31.943,-5.9475,32.4919683191,3.753,-5.9475,7.0326215062,28.19,0.0,28.19,65.51
2019-08-29 01:30:00,29.428,-2.2265,29.5121074519,3.078,-5.3065,6.1345762894,26.35,3.08,26.5293969023,78.49,29.708,-5.3065,30.1782074724,3.078,-5.3065,6.1345762894,26.63,0.0,26.63,65.51
2019-08-29 02:00:00,30.5175,-2.2325,30.5990500261,3.1375,-5.7825,6.5788458334,27.38,3.55,27.6091814439,78.53,30.8575,-5.7825,31.3946271279,3.1375,-5.7825,6.5788458334,27.72,0.0,27.72,65.55
2019-08-29 02:30:00,28.8335,-2.255,28.9215446899,3.7835,-5.605,6.7624623659,25.05,3.35,25.2730093182,78.64,29.1035,-5.605,29.6383153578,3.7835,-5.605,6.7624623659,25.32,0.0,25.32,65.61
2019-08-29 03:00:00,40.444,-2.29,40.5087797397,3.4939999999999998,-6.87,7.7074597631,36.95,4.58,37.2327664833,78.5,40.884,-6.87,41.4571870247,3.4939999999999998,-6.87,7.7074597631,37.39,0.0,37.39,65.51
2019-08-29 03:30:00,36.382,-2.3355,36.4568852791,3.222,-6.5755,7.3224643563,33.16,4.24,33.4299745737,78.63,36.812,-6.5755,37.3946593012,3.222,-6.5755,7.3224643563,33.59,0.0,33.59,65.62
2019-08-29 04:00:00,33.371,-2.331,33.4523123565,1.541,-6.651,6.8271869756,31.83,4.32,32.1218196869,78.63,33.741,-6.651,34.3902730725,1.541,-6.651,6.8271869756,32.2,0.0,32.2,65.62
2019-08-29 04:30:00,29.8125,-2.292,29.9004752512,1.2125,-6.732,6.8403201862,28.6,4.44,28.9425914527,78.7,30.1525,-6.732,30.8948714231,1.2125,-6.732,6.8403201862,28.94,0.0,28.94,65.68
2019-08-29 05:00:00,26.488,-2.339,26.5910711518,1.818,-5.639,5.9248160309,24.67,3.3,24.8897348319,78.7,26.758,-5.639,27.3457288255,1.818,-5.639,5.9248160309,24.94,0.0,24.94,65.68
2019-08-29 05:30:00,35.8965,-2.3435,35.9729162635,2.1365,-5.6535,6.0437318355,33.76,3.31,33.9218764222,78.28,36.2765,-5.6535,36.7143911089,2.1365,-5.6535,6.0437318355,34.14,0.0,34.14,65.34
2019-08-29 06:00:00,43.963,-2.324,44.0243835278,2.753,-7.094,7.6094576022,41.21,4.77,41.4851419185,78.54,44.483,-7.094,45.04511211,2.753,-7.094,7.6094576022,41.73,0.0,41.73,65.56
2019-08-29 06:30:00,38.326,-2.273,38.3933432381,2.706,-6.603,7.1359683996,35.62,4.33,35.8822142572,78.29,38.696,-6.603,39.2553184295,2.706,-6.603,7.1359683996,35.99,0.0,35.99,65.35
2019-08-29 07:00:00,43.5515,-2.3035,43.6123751302,3.3215,-8.4635,9.0919301856,40.23,6.16,40.6988759059,78.17,44.0315,-8.4635,44.8375269668,3.3215,-8.4635,9.0919301856,40.71,0.0,40.71,65.27
2019-08-29 07:30:00,40.973,-2.205,41.0322891635,5.383,-8.775,10.2945283525,35.59,6.57,36.1913387429,78.09,41.393,-8.775,42.3128948903,5.383,-8.775,10.2945283525,36.01,0.0,36.01,65.22
2019-08-29 08:00:00,42.324,-2.0565,42.3739326503,9.714,-8.1065,12.6521594303,32.61,6.05,33.1664680061,77.84,42.724,-8.1065,43.4862681573,9.714,-8.1065,12.6521594303,33.01,0.0,33.01,65.02
2019-08-29 08:30:00,49.116,-1.952,49.154773522,9.046,-9.232,12.9251669235,40.07,7.28,40.7259536414,77.75,49.616,-9.232,50.4675864293,9.046,-9.232,12.9251669235,40.57,0.0,40.57,64.93
2019-08-29 09:00:00,49.357,-1.8955000000000002,49.3933838611,13.397,-8.4955,15.8635787025,35.96,6.6,36.5606564492,77.68,49.787,-8.4955,50.5066222316,13.397,-8.4955,15.8635787025,36.39,0.0,36.39,64.87
2019-08-29 09:30:00,49.5825,-1.9055,49.6191015285,10.6425,-8.1255,13.3897929969,38.94,6.22,39.4336404609,77.35,50.0225,-8.1255,50.6781437752,10.6425,-8.1255,13.3897929969,39.38,0.0,39.38,64.6
2019-08-29 10:00:00,45.207,-1.7175,45.2396137832,13.607,-8.2375,15.9061892121,31.6,6.52,32.2656225726,77.39,45.597,-8.2375,46.335114279,13.607,-8.2375,15.9061892121,31.99,0.0,31.99,64.6
2019-08-29 10:30:00,32.5175,-1.7345000000000002,32.5637266986,13.9975,-7.8045,16.0262355686,18.52,6.07,19.4893637659,77.57,32.7675,-7.8045,33.6841101486,13.9975,-7.8045,16.0262355686,18.77,0.0,18.77,64.75
2019-08-29 11:00:00,40.387,-1.834,40.4286201224,15.847,-8.454,17.9610001114,24.54,6.62,25.4172382449,77.35,40.667,-8.454,41.5364298538,15.847,-8.454,17.9610001114,24.82,0.0,24.82,64.59
2019-08-29 11:30:00,45.6505,-1.432,45.6729545163,17.6005,-9.552,20.0254414246,28.05,8.12,29.2016591994,77.2,45.9805,-9.552,46.9621878137,17.6005,-9.552,20.0254414246,28.38,0.0,28.38,64.47
2019-08-29 12:00:00,44.476,-1.7905000000000002,44.5120260857,11.656,-9.4805,15.0247201721,32.82,7.69,33.7088786524,77.15,44.856,-9.4805,45.8469259193,11.656,-9.4805,15.0247201721,33.2,0.0,33.2,64.47
2019-08-29 12:30:00,48.2455,-1.893,48.2826233675,11.9855,-10.433,15.8902391187,36.26,8.54,37.2521032963,77.23,48.7155,-10.433,49.8201508353,11.9855,-10.433,15.8902391187,36.73,0.0,36.73,64.51
2019-08-29 13:00:00,46.854,-1.5075,46.8782451917,17.474,-10.7375,20.5093779099,29.38,9.23,30.7957350943,77.18,47.184,-10.7375,48.3903271558,17.474,-10.7375,20.5093779099,29.71,0.0,29.71,64.47
2019-08-29 13:30:00,48.704,-1.4945,48.7269242437,19.084,-11.5745,22.3196797972,29.62,10.08,31.288189465,77.23,49.044,-11.5745,50.3912987157,19.084,-11.5745,22.3196797972,29.96,0.0,29.96,64.52
2019-08-29 14:00:00,45.7295,-1.4945,45.7539145921,18.0895,-10.8845,21.1116638496,27.64,9.39,29.1914662187,77.33,46.0895,-10.8845,47.357305144,18.0895,-10.8845,21.1116638496,28.0,0.0,28.0,64.61
2019-08-29 14:30:00,42.7075,-1.5135,42.7343098517,17.4275,-10.4035,20.2965654361,25.28,8.89,26.7975838463,77.28,43.0275,-10.4035,44.2673533035,17.4275,-10.4035,20.2965654361,25.6,0.0,25.6,64.56
2019-08-29 15:00:00,38.444,-1.4425,38.4710533031,17.864,-10.0325,20.4883760276,20.58,8.59,22.3007735292,77.33,38.684,-10.0325,39.9637699955,17.864,-10.0325,20.4883760276,20.82,0.0,20.82,64.6
2019-08-29 15:30:00,37.2605,-1.2225,37.2805494394,22.3005,-11.0225,24.8758478549,14.96,9.8,17.8841158574,77.3,37.4505,-11.0225,39.0388967121,22.3005,-11.0225,24.8758478549,15.15,0.0,15.15,64.6
2019-08-29 16:00:00,38.048,-1.2235,38.0676668086,22.218,-10.1235,24.4156666149,15.83,8.9,18.1603661857,77.39,38.228,-10.1235,39.5457360059,22.218,-10.1235,24.4156666149,16.01,0.0,16.01,64.6
2019-08-29 16:30:00,30.321,-1.2215,30.345594462,22.471,-8.7315,24.1077774432,7.85,7.51,10.8638206907,77.77,30.431,-8.7315,31.6588826911,22.471,-8.7315,24.1077774432,7.96,0.0,7.96,64.94
2019-08-29 17:00:00,32.053,-1.4625,32.0863478017,19.833,-8.9425,21.755831293,12.22,7.48,14.3275538736,77.8,32.203,-8.9425,33.4215726029,19.833,-8.9425,21.755831293,12.37,0.0,12.37,64.94
2019-08-29 17:30:00,28.1975,-1.685,28.2478004675,18.1175,-8.905,20.187690092,10.08,7.22,12.3989838293,77.75,28.2875,-8.905,29.6560564008,18.1175,-8.905,20.187690092,10.17,0.0,10.17,64.94
2019-08-29 18:00:00,31.216,-1.403,31.247512941,20.566,-8.753,22.3511826309,10.65,7.35,12.9400540957,77.7,31.346,-8.753,32.5451490241,20.566,-8.753,22.3511826309,10.78,0.0,10.78,64.88
2019-08-29 18:30:00,33.612,-1.5625,33.6482978804,20.222,-7.1325,21.4429904689,13.39,5.57,14.5023101608,77.86,33.772,-7.1325,34.5169601826,20.222,-7.1325,21.4429904689,13.55,0.0,13.55,65.02
2019-08-29 19:00:00,35.6165,-1.4725000000000001,35.6469259334,19.4865,-7.8625,21.0129148026,16.13,6.39,17.3496109466,77.65,35.7965,-7.8625,36.6498065275,19.4865,-7.8625,21.0129148026,16.31,0.0,16.31,64.86
2019-08-29 19:30:00,40.673,-1.6325,40.7057487985,18.943,-8.9225,20.93915603,21.73,7.29,22.9202312379,77.65,40.903,-8.9225,41.8648589541,18.943,-8.9225,20.93915603,21.96,0.0,21.96,64.86
2019-08-29 20:00:00,46.0455,-1.5685,46.0722070505,18.3955,-9.0785,20.5137413092,27.65,7.51,28.6517468926,77.55,46.4055,-9.0785,47.2851942208,18.3955,-9.0785,20.5137413092,28.01,0.0,28.01,64.78
2019-08-29 20:30:00,44.9485,-1.5430000000000001,44.9749763897,19.7085,-9.233,21.7640359596,25.24,7.69,26.3854827509,77.38,45.2385,-9.233,46.1710967083,19.7085,-9.233,21.7640359596,25.53,0.0,25.53,64.64
2019-08-29 21:00:00,33.9805,-1.5205000000000002,34.0145013266,18.9305,-8.9605,20.9440776951,15.05,7.44,16.7885705169,77.73,34.1805,-8.9605,35.3354940605,18.9305,-8.9605,20.9440776951,15.25,0.0,15.25,64.93
2019-08-29 21:30:00,31.247,-1.7565,31.2963304758,17.657,-9.4565,20.0298537501,13.59,7.7,15.6197983342,78.02,31.407,-9.4565,32.7997719695,17.657,-9.4565,20.0298537501,13.75,0.0,13.75,65.16
2019-08-29 22:00:00,26.402,-1.6835,26.455618992,18.692,-9.6535,21.0376074269,7.71,7.97,11.0889584723,78.07,26.462,-9.6535,28.1678452539,18.692,-9.6535,21.0376074269,7.77,0.0,7.77,65.16
2019-08-29 22:30:00,27.6065,-1.871,27.6698298377,18.1665,-9.721,20.6038725304,9.44,7.85,12.277463093,78.12,27.7065,-9.721,29.3623565684,18.1665,-9.721,20.6038725304,9.54,0.0,9.54,65.22
2019-08-29 23:00:00,19.5545,-1.8399999999999999,19.6408775326,17.2545,-9.62,19.7550542963,2.3,7.78,8.1128539984,78.55,19.5945,-9.62,21.8286241035,17.2545,-9.62,19.7550542963,2.34,0.0,2.34,65.56
2019-08-29 23:30:00,21.348,-1.8465,21.4277079094,16.728,-10.7365,19.8770826896,4.62,8.89,10.0188073142,78.87,21.408,-10.7365,23.9494237144,16.728,-10.7365,19.8770826896,4.68,0.0,4.68,65.8
2019-08-30 00:00:00,22.566,-1.6155,22.6237529214,18.376,-8.8655,20.4028053525,4.19,7.25,8.3736849714,78.06,22.626,-8.8655,24.3008840631,18.376,-8.8655,20.4028053525,4.25,0.0,4.25,65.14
2019-08-30 00:30:00,24.4535,-1.7065000000000001,24.5129721678,17.1835,-7.3065,18.6723757058,7.27,5.6,9.176758687,77.7,24.5535,-7.3065,25.6175585195,17.1835,-7.3065,18.6723757058,7.37,0.0,7.37,64.85
2019-08-30 01:00:00,22.7805,-1.9580000000000002,22.864490902900002,15.3205,-8.088,17.3243604283,7.46,6.13,9.6554906659,78.02,22.8805,-8.088,24.2679423159,15.3205,-8.088,17.3243604283,7.5600000000000005,0.0,7.5600000000000005,65.11
2019-08-30 01:30:00,23.6515,-2.0015,23.7360370429,14.9515,-8.6015,17.2491493848,8.7,6.6,10.9201648339,78.02,23.7315,-8.6015,25.2422244364,14.9515,-8.6015,17.2491493848,8.78,0.0,8.78,65.14
2019-08-30 02:00:00,33.8535,-2.174,33.9232330159,13.2935,-10.054,16.6673350674,20.56,7.88,22.0183559786,77.95,34.1235,-10.054,35.5738129563,13.2935,-10.054,16.6673350674,20.83,0.0,20.83,65.08
2019-08-30 02:30:00,37.841,-2.0555,37.8967856322,15.850999999999999,-11.775500000000001,19.7463060153,21.99,9.72,24.0424312415,78.35,38.101,-11.775500000000001,39.8791750322,15.850999999999999,-11.775500000000001,19.7463060153,22.25,0.0,22.25,65.41
2019-08-30 03:00:00,36.6245,-2.1965,36.6903067921,15.5445,-11.836500000000001,19.5380196668,21.08,9.64,23.1796462441,78.35,36.9145,-11.836500000000001,38.7657457364,15.5445,-11.836500000000001,19.5380196668,21.37,0.0,21.37,65.41
2019-08-30 03:30:00,37.712,-2.0425,37.767270887,17.562,-12.1425,21.3509753934,20.15,10.1,22.5395763048,78.46,37.922,-12.1425,39.8185684104,17.562,-12.1425,21.3509753934,20.36,0.0,20.36,65.48
2019-08-30 04:00:00,41.959,-2.081,42.0105729787,16.339,-11.591,20.0328281079,25.62,9.51,27.3280899442,78.4,42.279,-11.591,43.83908213,16.339,-11.591,20.0328281079,25.94,0.0,25.94,65.42
2019-08-30 04:30:00,40.046,-1.957,40.0937896064,18.046,-10.707,20.9832782234,22.0,8.75,23.6762011311,78.31,40.316,-10.707,41.7135434242,18.046,-10.707,20.9832782234,22.27,0.0,22.27,65.37
2019-08-30 05:00:00,34.108,-2.0475,34.1694003496,18.098,-9.0575,20.237981872,16.01,7.01,17.477419718,78.24,34.338,-9.0575,35.512484428,18.098,-9.0575,20.237981872,16.24,0.0,16.24,65.3
2019-08-30 05:30:00,37.437,-2.26,37.5051538992,15.937,-8.36,17.9965988176,21.5,6.1,22.348601746,78.19,37.697,-8.36,38.6128658481,15.937,-8.36,17.9965988176,21.76,0.0,21.76,65.3
2019-08-30 06:00:00,40.226,-2.1985,40.2860332901,15.725999999999999,-9.3685,18.305077663,24.5,7.17,25.5276105423,78.11,40.496,-9.3685,41.5655483333,15.725999999999999,-9.3685,18.305077663,24.77,0.0,24.77,65.22
2019-08-30 06:30:00,45.08,-2.109,45.1293062322,15.76,-10.119,18.7289017564,29.32,8.01,30.3944485063,78.25,45.48,-10.119,46.5921083554,15.76,-10.119,18.7289017564,29.72,0.0,29.72,65.33
2019-08-30 07:00:00,43.6545,-2.0575,43.7029595851,15.8645,-9.7375,18.6145444881,27.79,7.68,28.8316926315,78.19,43.9745,-9.7375,45.0397108838,15.8645,-9.7375,18.6145444881,28.11,0.0,28.11,65.29
2019-08-30 07:30:00,41.009,-1.923,41.0540620402,16.949,-8.003,18.7434417864,24.06,6.08,24.8163252719,77.72,41.339,-8.003,42.1065426033,16.949,-8.003,18.7434417864,24.39,0.0,24.39,64.92
2019-08-30 08:00:00,53.262,-1.655,53.2877065466,18.042,-9.945,20.6013783277,35.22,8.29,36.1824888586,77.9,53.622,-9.945,54.5364273582,18.042,-9.945,20.6013783277,35.58,0.0,35.58,65.07
2019-08-30 08:30:00,47.5825,-1.579,47.6086919296,17.9725,-9.999,20.566739101,29.61,8.42,30.7839000128,77.99,47.9925,-9.999,49.0230563842,17.9725,-9.999,20.566739101,30.02,0.0,30.02,65.15
2019-08-30 09:00:00,40.0975,-1.4275,40.1229019701,18.0975,-9.0875,20.2509792973,22.0,7.66,23.2953986873,78.15,40.3675,-9.0875,41.3777441688,18.0975,-9.0875,20.2509792973,22.27,0.0,22.27,65.27
2019-08-30 09:30:00,26.7025,-1.4304999999999999,26.7407897509,16.3725,-6.9505,17.7867424364,10.33,5.52,11.712356722700001,78.3,26.8225,-6.9505,27.7084094906,16.3725,-6.9505,17.7867424364,10.45,0.0,10.45,65.37
2019-08-30 10:00:00,36.8075,-1.7265000000000001,36.8479695302,13.1575,-8.6565,15.749755506,23.65,6.93,24.644419246600002,78.35,37.0675,-8.6565,38.0648728948,13.1575,-8.6565,15.749755506,23.91,0.0,23.91,65.43
2019-08-30 10:30:00,45.157,-1.7535,45.1910324207,11.887,-7.5235,14.0678293013,33.27,5.77,33.7666373807,77.76,45.527,-7.5235,46.1444555852,11.887,-7.5235,14.0678293013,33.64,0.0,33.64,64.94
2019-08-30 11:00:00,42.2585,-1.6525,42.2907977993,14.0585,-9.2025,16.8026018372,28.2,7.55,29.1931926997,78.33,42.6285,-9.2025,43.610492069,14.0585,-9.2025,16.8026018372,28.57,0.0,28.57,65.42
2019-08-30 11:30:00,36.952,-1.391,36.9781717369,19.282,-8.971,21.2667431686,17.67,7.58,19.2272020845,78.05,37.152,-8.971,38.219758568,19.282,-8.971,21.2667431686,17.87,0.0,17.87,65.19
2019-08-30 12:00:00,34.9625,-1.2285,34.9840766421,20.5725,-9.8585,22.8126670624,14.39,8.63,16.7794219209,78.32,35.1525,-9.8585,36.5087424941,20.5725,-9.8585,22.8126670624,14.58,0.0,14.58,65.41
2019-08-30 12:30:00,31.5215,-1.155,31.5426534592,21.9115,-9.225,23.7742393622,9.61,8.07,12.5489840226,78.24,31.6215,-9.225,32.9396400595,21.9115,-9.225,23.7742393622,9.71,0.0,9.71,65.35
2019-08-30 13:00:00,39.4645,-1.28,39.48525244,20.9845,-9.65,23.0970071708,18.48,8.37,20.2871215307,77.91,39.6545,-9.65,40.8117859233,20.9845,-9.65,23.0970071708,18.67,0.0,18.67,65.07
2019-08-30 13:30:00,37.4515,-1.6255000000000002,37.486759029,18.8215,-10.4355,21.5208857276,18.63,8.81,20.6080809393,78.27,37.6815,-10.4355,39.0998094944,18.8215,-10.4355,21.5208857276,18.86,0.0,18.86,65.37
2019-08-30 14:00:00,34.798,-1.5625,34.8330620281,18.578,-8.6125,20.4772371244,16.22,7.05,17.6858955103,77.99,34.978,-8.6125,36.0227100625,18.578,-8.6125,20.4772371244,16.4,0.0,16.4,65.13
2019-08-30 14:30:00,24.375,-1.4969999999999999,24.4209261495,18.355,-8.437,20.2012126864,6.02,6.94,9.1871649599,77.99,24.425,-8.437,25.8411221506,18.355,-8.437,20.2012126864,6.07,0.0,6.07,65.13
2019-08-30 15:00:00,28.0865,-1.5185,28.1275189894,18.4365,-8.8985,20.4716348761,9.65,7.38,12.1485348911,77.95,28.1965,-8.8985,29.5673115873,18.4365,-8.8985,20.4716348761,9.76,0.0,9.76,65.13
2019-08-30 15:30:00,36.02,-1.397,36.0470804504,19.99,-10.257,22.4678915121,16.03,8.86,18.3155807989,78.11,36.18,-10.257,37.6058299869,19.99,-10.257,22.4678915121,16.19,0.0,16.19,65.26
2019-08-30 16:00:00,34.643,-1.37,34.6700785837,19.293,-9.87,21.6711040097,15.35,8.5,17.5462959054,78.19,34.833,-9.87,36.2043476533,19.293,-9.87,21.6711040097,15.54,0.0,15.54,65.3
2019-08-30 16:30:00,38.593,-1.4304999999999999,38.6195025764,18.483,-10.2205,21.1206039035,20.11,8.79,21.9471228183,78.09,38.803,-10.2205,40.1264430177,18.483,-10.2205,21.1206039035,20.32,0.0,20.32,65.23
2019-08-30 17:00:00,45.431,-1.4605000000000001,45.454469761,19.751,-10.5005,22.3687840807,25.68,9.04,27.2246946723,77.86,45.711,-10.5005,46.9015567039,19.751,-10.5005,22.3687840807,25.96,0.0,25.96,65.05
2019-08-30 17:30:00,42.5235,-1.3635,42.5453544409,19.1935,-9.5535,21.4396782742,23.33,8.19,24.725796246,77.8,42.783500000000004,-9.5535,43.8371672728,19.1935,-9.5535,21.4396782742,23.59,0.0,23.59,65.01
2019-08-30 18:00:00,37.471,-1.7205,37.5104780195,15.701,-8.8805,18.0384223603,21.77,7.16,22.917209690500002,78.15,37.761,-8.8805,38.7911897375,15.701,-8.8805,18.0384223603,22.06,0.0,22.06,65.28
2019-08-30 18:30:00,43.943,-1.6525,43.9740605954,16.353,-8.6425,18.4963081519,27.59,6.99,28.4616970682,77.88,44.233,-8.6425,45.069403094,16.353,-8.6425,18.4963081519,27.88,0.0,27.88,65.06
2019-08-30 19:00:00,49.381,-1.869,49.4163568265,13.781,-9.299,16.6249018644,35.6,7.43,36.3670853933,77.8,49.821,-9.299,50.6813914766,13.781,-9.299,16.6249018644,36.04,0.0,36.04,65.0
2019-08-30 19:30:00,47.0615,-2.094,47.1080631978,11.3515,-8.044,13.9126736557,35.71,5.95,36.2023010318,77.64,47.5015,-8.044,48.1777795073,11.3515,-8.044,13.9126736557,36.15,0.0,36.15,64.86
2019-08-30 20:00:00,43.2095,-2.0475,43.2579836157,10.9495,-7.6275,13.3442986515,32.26,5.58,32.7390286966,77.58,43.5795,-7.6275,44.2419662368,10.9495,-7.6275,13.3442986515,32.63,0.0,32.63,64.8
2019-08-30 20:30:00,37.3695,-2.153,37.431469905,9.9995,-7.893,12.7392876273,27.37,5.74,27.9654161421,77.84,37.7095,-7.893,38.5266899597,9.9995,-7.893,12.7392876273,27.71,0.0,27.71,65.02
2019-08-30 21:00:00,37.581,-2.019,37.6351952566,10.741,-7.439,13.065519584,26.84,5.42,27.3817822649,77.93,37.891,-7.439,38.6143315623,10.741,-7.439,13.065519584,27.15,0.0,27.15,65.08
2019-08-30 21:30:00,43.651,-2.134,43.7031321189,9.501,-7.424,12.0575609889,34.15,5.29,34.5572944543,77.73,44.081,-7.424,44.7017934428,9.501,-7.424,12.0575609889,34.58,0.0,34.58,64.89
2019-08-30 22:00:00,41.5915,-2.218,41.6505989903,9.8615,-8.198,12.8240549847,31.73,5.98,32.2885939613,77.99,41.9515,-8.198,42.745006214200004,9.8615,-8.198,12.8240549847,32.09,0.0,32.09,65.1
2019-08-30 22:30:00,42.289,-2.2695,42.3498542058,8.949,-10.1795,13.553848946,33.34,7.91,34.2654884687,78.58,42.689,-10.1795,43.8859082309,8.949,-10.1795,13.553848946,33.74,0.0,33.74,65.58
2019-08-30 23:00:00,41.4725,-2.341,41.5385187176,9.1025,-11.661,14.7930533444,32.37,9.32,33.6850011133,78.95,41.8225,-11.661,43.4177432307,9.1025,-11.661,14.7930533444,32.72,0.0,32.72,65.88
2019-08-30 23:30:00,49.7135,-2.368,49.7698654434,8.2035,-13.018,15.3871939043,41.51,10.65,42.8544350097,79.05,50.2135,-13.018,51.87353763,8.2035,-13.018,15.3871939043,42.01,0.0,42.01,65.95
2019-08-31 00:00:00,45.946,-2.36,46.0065703569,8.746,-11.5,14.44792428,37.2,9.14,38.3063911117,79.0,46.446,-11.5,47.8485205205,8.746,-11.5,14.44792428,37.7,0.0,37.7,65.91
2019-08-31 00:30:00,34.1125,-2.1935000000000002,34.1829504066,11.0025,-10.0235,14.883734696,23.11,7.83,24.4004303241,79.0,34.3925,-10.0235,35.823380752,11.0025,-10.0235,14.883734696,23.39,0.0,23.39,65.91
2019-08-31 01:00:00,38.1405,-2.154,38.2012755841,13.0405,-11.684,17.5091546412,25.1,9.53,26.848294173,79.25,38.4505,-11.684,40.1865251826,13.0405,-11.684,17.5091546412,25.41,0.0,25.41,66.11
2019-08-31 01:30:00,37.1425,-2.014,37.1970630864,14.0225,-10.484,17.5084197531,23.12,8.47,24.6226582643,78.89,37.3925,-10.484,38.8344346199,14.0225,-10.484,17.5084197531,23.37,0.0,23.37,65.83
2019-08-31 02:00:00,33.8405,-2.122,33.9069657187,13.9605,-10.772,17.633251097,19.88,8.65,21.680334407,79.12,34.0705,-10.772,35.732827403499996,13.9605,-10.772,17.633251097,20.11,0.0,20.11,65.99
2019-08-31 02:30:00,43.887,-2.065,43.9355550096,13.917,-10.705,17.5579017539,29.97,8.64,31.1905514539,78.8,44.307,-10.705,45.581874402,13.917,-10.705,17.5579017539,30.39,0.0,30.39,65.75
2019-08-31 03:00:00,42.614,-2.1005,42.6657367949,15.274000000000001,-11.5005,19.1195338921,27.34,9.4,28.9108215034,79.08,42.944,-11.5005,44.4572675302,15.274000000000001,-11.5005,19.1195338921,27.67,0.0,27.67,65.98
2019-08-31 03:30:00,42.3915,-2.201,42.4486003686,14.7915,-11.511,18.7427744278,27.6,9.31,29.1279264624,78.96,42.7315,-11.511,44.2547648649,14.7915,-11.511,18.7427744278,27.94,0.0,27.94,65.88
2019-08-31 04:00:00,43.581,-2.223,43.6376590802,15.201,-11.383,18.9906053089,28.38,9.16,29.8216364407,79.07,43.931,-11.383,45.3817744254,15.201,-11.383,18.9906053089,28.73,0.0,28.73,65.98
2019-08-31 04:30:00,47.439,-2.417,47.5005327339,12.069,-11.667,16.7862935158,35.37,9.25,36.5595322727,79.1,47.839,-11.667,49.2411292519,12.069,-11.667,16.7862935158,35.77,0.0,35.77,65.98
2019-08-31 05:00:00,42.191,-2.0845,42.242462301,15.481,-11.5745,19.3295217543,26.71,9.49,28.3457968666,79.17,42.531,-11.5745,44.0778290215,15.481,-11.5745,19.3295217543,27.05,0.0,27.05,66.06
2019-08-31 05:30:00,38.319,-1.63,38.3536525119,19.059,-9.32,21.2157460628,19.26,7.69,20.7384594413,78.53,38.509,-9.32,39.6207708279,19.059,-9.32,21.2157460628,19.45,0.0,19.45,65.52
2019-08-31 06:00:00,45.8775,-1.8,45.9127978482,18.8375,-7.91,20.4308469293,27.04,6.11,27.7217189222,77.98,46.1575,-7.91,46.8303630805,18.8375,-7.91,20.4308469293,27.32,0.0,27.32,65.07
2019-08-31 06:30:00,42.6125,-2.0755,42.6630150892,15.0225,-7.6255,16.847069671,27.59,5.55,28.1426828856,78.03,42.8825,-7.6255,43.5552184761,15.0225,-7.6255,16.847069671,27.86,0.0,27.86,65.14
2019-08-31 07:00:00,50.436,-1.8900000000000001,50.4713997825,19.626,-7.06,20.857216401,30.81,5.17,31.2407586336,77.23,50.706,-7.06,51.1951368394,19.626,-7.06,20.857216401,31.08,0.0,31.08,64.47
2019-08-31 07:30:00,48.648,-2.1495,48.6954644115,17.038,-7.9195,18.7886115573,31.61,5.77,32.132304617,77.72,48.968,-7.9195,49.6042690124,17.038,-7.9195,18.7886115573,31.93,0.0,31.93,64.88
2019-08-31 08:00:00,41.176,-2.054,41.2271984496,16.526,-6.144,17.6311489132,24.65,4.09,24.9870086245,77.58,41.446,-6.144,41.8989218477,16.526,-6.144,17.6311489132,24.92,0.0,24.92,64.75
2019-08-31 08:30:00,30.0975,-2.148,30.1740519362,14.2775,-4.938,15.1073111522,15.82,2.79,16.0641370761,77.89,30.2475,-4.938,30.6479216302,14.2775,-4.938,15.1073111522,15.97,0.0,15.97,64.97
2019-08-31 09:00:00,29.783,-2.083,29.855752846,14.043,-4.183,14.6527587164,15.74,2.1,15.8794710239,77.55,29.963,-4.183,30.2535759539,14.043,-4.183,14.6527587164,15.92,0.0,15.92,64.72
2019-08-31 09:30:00,35.179,-2.21,35.2483494791,9.069,-4.32,10.0453551953,26.11,2.11,26.1951178657,77.55,35.369,-4.32,35.6318475665,9.069,-4.32,10.0453551953,26.3,0.0,26.3,64.72
2019-08-31 10:00:00,41.0815,-2.184,41.1395126156,7.4315,-4.714,8.8005106812,33.65,2.5300000000000002,33.7449759224,77.38,41.4515,-4.714,41.7186846419,7.4315,-4.714,8.8005106812,34.02,0.0,34.02,64.57
2019-08-31 10:30:00,42.1565,-1.7665000000000002,42.1934949311,15.5765,-5.9065,16.6587542902,26.58,4.14,26.900483267,77.32,42.3965,-5.9065,42.8059569978,15.5765,-5.9065,16.6587542902,26.82,0.0,26.82,64.53
2019-08-31 11:00:00,38.4565,-0.9595,38.468468029,23.8865,-7.3295,24.985724974500002,14.57,6.37,15.9016288474,77.09,38.6065,-7.3295,39.2960992021,23.8865,-7.3295,24.985724974500002,14.72,0.0,14.72,64.33
2019-08-31 11:30:00,36.255,-1.4595,36.2843653004,18.475,-7.0495,19.7742528367,17.78,5.59,18.6380390599,77.29,36.475,-7.0495,37.1499808244,18.475,-7.0495,19.7742528367,18.0,0.0,18.0,64.49
2019-08-31 12:00:00,25.788,-1.908,25.8584881229,11.448,-4.968,12.4794922974,14.34,3.06,14.6628510188,77.48,25.908,-4.968,26.3800206217,11.448,-4.968,12.4794922974,14.46,0.0,14.46,64.63
2019-08-31 12:30:00,22.43,-2.0605,22.5244436169,7.41,-4.9205000000000005,8.8949097944,15.02,2.86,15.2898659249,77.64,22.6,-4.9205000000000005,23.1294470373,7.41,-4.9205000000000005,8.8949097944,15.19,0.0,15.19,64.77
2019-08-31 13:00:00,24.377,-1.5765,24.4279242108,15.197,-5.4065,16.1300666846,9.18,3.83,9.9469241477,77.58,24.477,-5.4065,25.0669856834,15.197,-5.4065,16.1300666846,9.28,0.0,9.28,64.73
2019-08-31 13:30:00,23.682,-1.5270000000000001,23.7311789214,15.442,-4.967,16.2211729847,8.24,3.44,8.9292328898,77.58,23.782,-4.967,24.2951561633,15.442,-4.967,16.2211729847,8.34,0.0,8.34,64.73
2019-08-31 14:00:00,23.8435,-1.888,23.9181319557,10.7735,-5.348,12.0278595872,13.07,3.46,13.5202255898,77.64,23.9635,-5.348,24.5530127734,10.7735,-5.348,12.0278595872,13.19,0.0,13.19,64.8
2019-08-31 14:30:00,21.0165,-2.044,21.1156626287,10.1965,-5.574,11.620588980299999,10.82,3.5300000000000002,11.3812697007,77.75,21.1265,-5.574,21.8494502963,10.1965,-5.574,11.620588980299999,10.93,0.0,10.93,64.9
2019-08-31 15:00:00,21.7035,-2.1205,21.8068437079,11.3235,-7.0605,13.3443738145,10.38,4.94,11.495564362,78.15,21.7635,-7.0605,22.8801353252,11.3235,-7.0605,13.3443738145,10.44,0.0,10.44,65.22
2019-08-31 15:30:00,35.04,-2.116,35.1038324973,12.33,-7.356,14.3575637209,22.71,5.24,23.3066878814,77.7,35.27,-7.356,36.0289277664,12.33,-7.356,14.3575637209,22.94,0.0,22.94,64.89
2019-08-31 16:00:00,36.429,-1.884,36.4776849183,14.609,-7.904,16.6101203186,21.82,6.02,22.6352115077,77.6,36.639,-7.904,37.481856104,14.609,-7.904,16.6101203186,22.03,0.0,22.03,64.79
2019-08-31 16:30:00,36.055,-1.866,36.1032544378,12.015,-7.776,14.311757439299999,24.04,5.91,24.7558013403,77.95,36.305,-7.776,37.1284150079,12.015,-7.776,14.311757439299999,24.29,0.0,24.29,65.08
2019-08-31 17:00:00,32.6625,-1.9649999999999999,32.721554536,11.5025,-6.985,13.4572557102,21.16,5.02,21.7473216742,77.77,32.8525,-6.985,33.5868572696,11.5025,-6.985,13.4572557102,21.35,0.0,21.35,64.91
2019-08-31 17:30:00,42.8875,-1.99,42.9336436405,8.5275,-7.9,11.6244679986,34.36,5.91,34.8645622373,77.77,43.2175,-7.9,43.933612488,8.5275,-7.9,11.6244679986,34.69,0.0,34.69,64.91
2019-08-31 18:00:00,44.471,-2.0055,44.5161978526,9.621,-7.6855,12.3138357651,34.85,5.68,35.3098414043,77.66,44.751,-7.6855,45.406154993,9.621,-7.6855,12.3138357651,35.13,0.0,35.13,64.8
2019-08-31 18:30:00,33.225,-2.088,33.2905447387,9.335,-6.4879999999999995,11.3682174944,23.89,4.4,24.2918113775,77.66,33.505,-6.4879999999999995,34.127396165,9.335,-6.4879999999999995,11.3682174944,24.17,0.0,24.17,64.8
2019-08-31 19:00:00,32.899,-2.0475,32.9626524608,9.349,-7.1975,11.7986358216,23.55,5.15,24.1065343839,77.66,33.079,-7.1975,33.8529798873,9.349,-7.1975,11.7986358216,23.73,0.0,23.73,64.8
2019-08-31 19:30:00,39.225,-2.07,39.2795815278,10.115,-7.08,12.3466442809,29.11,5.01,29.5379789424,77.66,39.495,-7.08,40.1245738295,10.115,-7.08,12.3466442809,29.38,0.0,29.38,64.76
2019-08-31 20:00:00,36.149,-2.1735,36.2142831387,9.689,-6.8035,11.839101876800001,26.46,4.63,26.8620271015,77.53,36.419,-6.8035,37.0490374133,9.689,-6.8035,11.839101876800001,26.73,0.0,26.73,64.67
2019-08-31 20:30:00,27.3535,-2.111,27.4348370371,6.5435,-5.211,8.3649215926,20.81,3.1,21.0396316508,77.59,27.5535,-5.211,28.0419308046,6.5435,-5.211,8.3649215926,21.01,0.0,21.01,64.71
2019-08-31 21:00:00,42.8115,-2.1775,42.8668407805,6.5015,-6.8875,9.471386303,36.31,4.71,36.6142076249,77.48,43.1515,-6.8875,43.6977071309,6.5015,-6.8875,9.471386303,36.65,0.0,36.65,64.63
2019-08-31 21:30:00,37.756,-2.1775,37.8187393001,7.606,-7.2075,10.4785157465,30.15,5.03,30.5667041076,77.77,37.986,-7.2075,38.6637330356,7.606,-7.2075,10.4785157465,30.38,0.0,30.38,64.87
2019-08-31 22:00:00,38.3595,-2.1525,38.4198450869,8.5095,-8.1525,11.7845172366,29.85,6.0,30.4470441915,77.72,38.6495,-8.1525,39.4999633734,8.5095,-8.1525,11.7845172366,30.14,0.0,30.14,64.83
2019-08-31 22:30:00,41.801,-2.27,41.8625907106,10.521,-7.6,12.9788844282,31.28,5.33,31.7308572213,77.29,42.091,-7.6,42.7716293938,10.521,-7.6,12.9788844282,31.57,0.0,31.57,64.47
2019-08-31 23:00:00,33.2005,-2.3195,33.2814254578,6.3205,-6.7895,9.2760999617,26.88,4.47,27.2491339312,77.54,33.4705,-6.7895,34.1521841249,6.3205,-6.7895,9.2760999617,27.15,0.0,27.15,64.68
2019-08-31 23:30:00,37.66,-2.367,37.7343118262,4.05,-7.057,8.1365686257,33.61,4.69,33.9356479237,77.44,37.94,-7.057,38.5907352742,4.05,-7.057,8.1365686257,33.89,0.0,33.89,64.62
2019-09-01 00:00:00,39.6465,-2.437,39.7213284175,3.2565,-7.517,8.1920742947,36.39,5.08,36.7428700567,77.51,39.9565,-7.517,40.6574369734,3.2565,-7.517,8.1920742947,36.7,0.0,36.7,64.67
2019-09-01 00:30:00,43.048,-2.3815,43.1138243056,3.048,-9.1115,9.6077955978,40.0,6.73,40.5622102455,77.77,43.458,-9.1115,44.4028962597,3.048,-9.1115,9.6077955978,40.41,0.0,40.41,64.88
2019-09-01 01:00:00,38.8495,-2.4125,38.9243343745,3.7595,-8.0325,8.8687595807,35.09,5.62,35.5371988204,77.93,39.1295,-8.0325,39.9454481324,3.7595,-8.0325,8.8687595807,35.37,0.0,35.37,65.01
2019-09-01 01:30:00,36.0905,-2.4855,36.1759851352,4.0905,-6.8555,7.9831115801,32.0,4.37,32.2970106976,77.72,36.3805,-6.8555,37.0207868704,4.0905,-6.8555,7.9831115801,32.29,0.0,32.29,64.84
2019-09-01 02:00:00,39.7215,-2.4715,39.7983149706,3.5215,-7.5515,8.3322334641,36.2,5.08,36.5547042116,77.57,40.0615,-7.5515,40.7670079169,3.5215,-7.5515,8.3322334641,36.54,0.0,36.54,64.72
2019-09-01 02:30:00,40.4,-2.5185,40.4784244042,3.33,-7.3485,8.0677972365,37.07,4.83,37.3833358597,77.57,40.78,-7.3485,41.4368055266,3.33,-7.3485,8.0677972365,37.45,0.0,37.45,64.72
2019-09-01 03:00:00,23.3685,-2.5545,23.5077064492,3.5285,-6.2745,7.1985875351,19.84,3.7199999999999998,20.1857375392,77.87,23.5485,-6.2745,24.3700882744,3.5285,-6.2745,7.1985875351,20.02,0.0,20.02,64.95
