Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-01 03:30:00,26.437,-2.491,26.5540966708,3.847,-6.671,7.7007564563,22.59,4.18,22.973473834,77.87,26.607,-6.671,27.4305430132,3.847,-6.671,7.7007564563,22.76,0.0,22.76,64.95
2019-09-01 04:00:00,40.5725,-2.498,40.6493266888,3.5125,-8.078,8.8086173858,37.06,5.58,37.4777267187,77.6,40.9425,-8.078,41.731791122,3.5125,-8.078,8.8086173858,37.43,0.0,37.43,64.77
2019-09-01 04:30:00,45.687,-2.5975,45.7607798803,4.447,-8.3175,9.4316814646,41.24,5.72,41.6347931423,77.6,46.067,-8.3175,46.8118499448,4.447,-8.3175,9.4316814646,41.62,0.0,41.62,64.77
2019-09-01 05:00:00,45.7865,-2.578,45.8590194646,3.8465,-9.568,10.3122347845,41.94,6.99,42.5185100868,77.77,46.1465,-9.568,47.1279756222,3.8465,-9.568,10.3122347845,42.3,0.0,42.3,64.91
2019-09-01 05:30:00,41.6005,-2.5425,41.6781226365,3.4705,-9.2725,9.9006881832,38.13,6.73,38.7193724123,77.93,41.9205,-9.2725,42.9337580058,3.4705,-9.2725,9.9006881832,38.45,0.0,38.45,65.03
2019-09-01 06:00:00,40.9265,-2.5545,41.0061443262,2.8665000000000003,-8.4845,8.95564417,38.06,5.93,38.5191965129,78.0,41.2865,-8.4845,42.1492802133,2.8665000000000003,-8.4845,8.95564417,38.42,0.0,38.42,65.1
2019-09-01 06:30:00,32.5525,-2.5700000000000003,32.6537923716,3.6925,-7.54,8.3956033881,28.86,4.97,29.2848168852,78.0,32.8225,-7.54,33.6774124043,3.6925,-7.54,8.3956033881,29.13,0.0,29.13,65.1
2019-09-01 07:00:00,39.165,-2.645,39.2542131497,2.855,-7.155,7.7035738459,36.31,4.51,36.5890174779,77.45,39.475,-7.155,40.1181959963,2.855,-7.155,7.7035738459,36.62,0.0,36.62,64.65
2019-09-01 07:30:00,37.942,-2.6745,38.0361448395,3.582,-8.6845,9.394214403,34.36,6.01,34.8816527705,77.88,38.282,-8.6845,39.2547075425,3.582,-8.6845,9.394214403,34.7,0.0,34.7,65.01
2019-09-01 08:00:00,32.0655,-2.5955,32.1703731794,2.5855,-7.0755,7.5330943509,29.48,4.48,29.8184640785,77.67,32.3155,-7.0755,33.0810253847,2.5855,-7.0755,7.5330943509,29.73,0.0,29.73,64.83
2019-09-01 08:30:00,42.0995,-2.502,42.1737821905,1.7095,-8.382,8.5545493306,40.39,5.88,40.8157628864,77.71,42.4795,-8.382,43.2985663071,1.7095,-8.382,8.5545493306,40.77,0.0,40.77,64.83
2019-09-01 09:00:00,40.9755,-2.356,41.0431764883,2.0455,-7.896,8.1566467528,38.93,5.54,39.3222138237,77.45,41.3055,-7.896,42.0534320389,2.0455,-7.896,8.1566467528,39.26,0.0,39.26,64.65
2019-09-01 09:30:00,35.5625,-2.241,35.6330392648,2.1625,-6.521,6.8702144981,33.4,4.28,33.6731109344,77.37,35.9025,-6.521,36.4899019901,2.1625,-6.521,6.8702144981,33.74,0.0,33.74,64.57
2019-09-01 10:00:00,33.3515,-2.1555,33.4210821563,3.0215,-6.4655000000000005,7.1366765725,30.33,4.31,30.6347025447,77.51,33.6415,-6.4655000000000005,34.2571629371,3.0215,-6.4655000000000005,7.1366765725,30.62,0.0,30.62,64.7
2019-09-01 10:30:00,31.2045,-2.0735,31.2733148627,4.0345,-4.4535,6.009230608,27.17,2.38,27.2740407714,77.32,31.4545,-4.4535,31.7682110371,4.0345,-4.4535,6.009230608,27.42,0.0,27.42,64.52
2019-09-01 11:00:00,32.6025,-2.0375,32.6661049484,6.0025,-5.5775,8.193809401,26.6,3.54,26.8345225409,77.48,32.8725,-5.5775,33.3423118949,6.0025,-5.5775,8.193809401,26.87,0.0,26.87,64.66
2019-09-01 11:30:00,33.2565,-1.9655,33.3145311013,7.5865,-6.4055,9.929018707800001,25.67,4.44,26.051151606,77.23,33.4865,-6.4055,34.0936374196,7.5865,-6.4055,9.929018707800001,25.9,0.0,25.9,64.44
2019-09-01 12:00:00,30.3725,-1.8385,30.4280929159,9.4125,-6.3785,11.370154726300001,20.96,4.54,21.44605325,77.46,30.5725,-6.3785,31.2308023992,9.4125,-6.3785,11.370154726300001,21.16,0.0,21.16,64.63
2019-09-01 12:30:00,43.593,-1.8765,43.6333691256,10.553,-6.9665,12.6450753754,33.04,5.09,33.4297726585,77.5,43.913,-6.9665,44.462160218,10.553,-6.9665,12.6450753754,33.36,0.0,33.36,64.69
2019-09-01 13:00:00,41.1945,-1.903,41.2384315809,9.9145,-7.523,12.4455951746,31.28,5.62,31.7808558727,77.5,41.4745,-7.523,42.1512713836,9.9145,-7.523,12.4455951746,31.56,0.0,31.56,64.69
2019-09-01 13:30:00,46.874,-1.967,46.9152530101,7.5440000000000005,-8.387,11.2806783927,39.33,6.42,39.8505370102,77.2,47.194,-8.387,47.9334476644,7.5440000000000005,-8.387,11.2806783927,39.65,0.0,39.65,64.48
2019-09-01 14:00:00,50.674,-2.1645,50.7202063901,7.204,-8.9745,11.5082260253,43.47,6.8100000000000005,44.0001931814,77.38,51.064,-8.9745,51.8466367882,7.204,-8.9745,11.5082260253,43.86,0.0,43.86,64.62
2019-09-01 14:30:00,45.65,-2.0845,45.6975671152,8.1,-9.0845,12.1712012657,37.55,7.0,38.1968912348,77.38,46.01,-9.0845,46.8982754507,8.1,-9.0845,12.1712012657,37.91,0.0,37.91,64.62
2019-09-01 15:00:00,32.9385,-2.027,33.0008107666,9.0985,-8.107,12.1863099932,23.84,6.08,24.6030892369,77.8,33.1485,-8.107,34.1254523963,9.0985,-8.107,12.1863099932,24.05,0.0,24.05,64.95
2019-09-01 15:30:00,43.018,-2.088,43.068643675,8.148,-8.708,11.9255678272,34.87,6.62,35.4928344881,77.57,43.358,-8.708,44.2238106454,8.148,-8.708,11.9255678272,35.21,0.0,35.21,64.76
2019-09-01 16:00:00,44.942,-2.0905,44.9905940642,9.532,-8.9305,13.0618855549,35.41,6.84,36.0645768033,77.64,45.262,-8.9305,46.1346125404,9.532,-8.9305,13.0618855549,35.73,0.0,35.73,64.82
2019-09-01 16:30:00,44.043,-2.028,44.08966583,11.063,-9.198,14.3872573133,32.98,7.17,33.7503970347,77.74,44.383,-9.198,45.3260840245,11.063,-9.198,14.3872573133,33.32,0.0,33.32,64.89
2019-09-01 17:00:00,42.3375,-2.0635,42.3877569411,9.2375,-9.6335,13.3467497354,33.1,7.57,33.9546005719,77.65,42.6175,-9.6335,43.692741142,9.2375,-9.6335,13.3467497354,33.38,0.0,33.38,64.82
2019-09-01 17:30:00,44.869,-2.1405,44.9200278412,6.099,-8.4605,10.4296625664,38.77,6.32,39.2817425785,77.44,45.229,-8.4605,46.0135034664,6.099,-8.4605,10.4296625664,39.13,0.0,39.13,64.63
2019-09-01 18:00:00,45.009,-2.2155,45.0634943302,5.809,-7.2755,9.3100688102,39.2,5.06,39.5252273871,77.39,45.379,-7.2755,45.958530669,5.809,-7.2755,9.3100688102,39.57,0.0,39.57,64.58
2019-09-01 18:30:00,40.4465,-2.224,40.5075985248,5.2065,-6.7940000000000005,8.5595606342,35.24,4.57,35.5350882931,77.39,40.7565,-6.7940000000000005,41.3188906948,5.2065,-6.7940000000000005,8.5595606342,35.55,0.0,35.55,64.58
2019-09-01 19:00:00,34.255,-2.2815,34.330893773,3.185,-5.5415,6.3915919183,31.07,3.26,31.2405585738,77.43,34.525,-5.5415,34.9668964486,3.185,-5.5415,6.3915919183,31.34,0.0,31.34,64.58
2019-09-01 19:30:00,47.2085,-2.2265,47.2609751751,1.7085,-6.5465,6.7657693206000005,45.5,4.32,45.7046212106,77.0,47.6085,-6.5465,48.0564869138,1.7085,-6.5465,6.7657693206000005,45.9,0.0,45.9,64.25
2019-09-01 20:00:00,45.855,-2.113,45.903657741,1.435,-6.423,6.5813489499,44.42,4.31,44.6286062969,77.1,46.305,-6.423,46.7483470724,1.435,-6.423,6.5813489499,44.87,0.0,44.87,64.33
2019-09-01 20:30:00,36.383,-2.1085,36.4440456213,2.383,-4.4185,5.0201425528,34.0,2.31,34.0783817104,77.27,36.703,-4.4185,36.9680044261,2.383,-4.4185,5.0201425528,34.32,0.0,34.32,64.46
2019-09-01 21:00:00,44.0465,-2.0405,44.0937388129,3.5165,-5.6905,6.6893618903,40.53,3.65,40.694021674,77.41,44.4265,-5.6905,44.7894596138,3.5165,-5.6905,6.6893618903,40.91,0.0,40.91,64.58
2019-09-01 21:30:00,42.847,-2.1825,42.9025490531,2.917,-6.4425,7.0721068466,39.93,4.26,40.1565997066,77.5,43.227,-6.4425,43.7044544097,2.917,-6.4425,7.0721068466,40.31,0.0,40.31,64.66
2019-09-01 22:00:00,38.357,-2.228,38.4216531789,2.257,-7.318,7.6581442269,36.1,5.09,36.4570720163,77.95,38.697,-7.318,39.3828761393,2.257,-7.318,7.6581442269,36.44,0.0,36.44,65.01
2019-09-01 22:30:00,40.42,-2.307,40.4857832949,1.62,-8.007,8.1692379694,38.8,5.7,39.2164506298,78.12,40.76,-8.007,41.5390135776,1.62,-8.007,8.1692379694,39.14,0.0,39.14,65.15
2019-09-01 23:00:00,46.736,-2.444,46.799859316,1.866,-8.944,9.1365798853,44.87,6.5,45.338360138,78.01,47.136,-8.944,47.9770531817,1.866,-8.944,9.1365798853,45.27,0.0,45.27,65.06
2019-09-01 23:30:00,42.927,-2.4775,42.9984341023,2.557,-9.1275,9.4788978922,40.37,6.65,40.9140489319,78.21,43.297,-9.1275,44.2486323546,2.557,-9.1275,9.4788978922,40.74,0.0,40.74,65.22
2019-09-02 00:00:00,42.4755,-2.497,42.5488320551,3.5555,-8.407,9.1279367466,38.92,5.91,39.366159325,78.1,42.8155,-8.407,43.6330687581,3.5555,-8.407,9.1279367466,39.26,0.0,39.26,65.12
2019-09-02 00:30:00,44.9385,-2.5949999999999998,45.013362541,3.9885,-8.005,8.9436098556,40.95,5.41,41.3058179921,77.89,45.3385,-8.005,46.0397611554,3.9885,-8.005,8.9436098556,41.35,0.0,41.35,64.95
2019-09-02 01:00:00,40.8465,-2.526,40.9245310083,5.8665,-8.426,10.2670978494,34.98,5.9,35.4740806787,78.1,41.1765,-8.426,42.0297707375,5.8665,-8.426,10.2670978494,35.31,0.0,35.31,65.12
2019-09-02 01:30:00,39.7545,-2.586,39.8385198803,4.3645,-8.046,9.1535226143,35.39,5.46,35.8087098343,78.01,40.0545,-8.046,40.8546335958,4.3645,-8.046,9.1535226143,35.69,0.0,35.69,65.05
2019-09-02 02:00:00,33.643,-2.654,33.7475208719,4.883,-7.884,9.2736802296,28.76,5.23,29.2316694699,78.23,33.923,-7.884,34.8271070432,4.883,-7.884,9.2736802296,29.04,0.0,29.04,65.22
2019-09-02 02:30:00,29.4865,-2.528,29.594669558,5.2465,-7.878,9.4651279046,24.24,5.35,24.823378094,78.44,29.7065,-7.878,30.7333536447,5.2465,-7.878,9.4651279046,24.46,0.0,24.46,65.38
2019-09-02 03:00:00,43.7175,-2.592,43.7942721169,4.2775,-9.412,10.3384113988,39.44,6.82,40.0253169881,78.02,44.0475,-9.412,45.0418472118,4.2775,-9.412,10.3384113988,39.77,0.0,39.77,65.06
2019-09-02 03:30:00,41.1395,-2.5945,41.2212310648,2.8895,-9.2745,9.714193764800001,38.25,6.68,38.828918347,78.17,41.4895,-9.2745,42.5134679896,2.8895,-9.2745,9.714193764800001,38.6,0.0,38.6,65.16
2019-09-02 04:00:00,36.1515,-2.5445,36.2409358668,2.1115,-8.2545,8.5202818322,34.04,5.71,34.5155863343,78.09,36.5015,-8.2545,37.4232050004,2.1115,-8.2545,8.5202818322,34.39,0.0,34.39,65.11
2019-09-02 04:30:00,35.3615,-2.636,35.4596133404,2.5415,-8.716,9.0789800226,32.82,6.08,33.378418177,78.35,35.6515,-8.716,36.7014728349,2.5415,-8.716,9.0789800226,33.11,0.0,33.11,65.33
2019-09-02 05:00:00,38.4615,-2.623,38.5508380097,2.4115,-8.013,8.3680046158,36.05,5.39,36.4507146706,78.14,38.8115,-8.013,39.6300479592,2.4115,-8.013,8.3680046158,36.4,0.0,36.4,65.18
2019-09-02 05:30:00,33.0855,-2.571,33.1852429741,3.1055,-7.871,8.4614875318,29.98,5.3,30.4448747739,78.27,33.3355,-7.871,34.2521269595,3.1055,-7.871,8.4614875318,30.23,0.0,30.23,65.28
2019-09-02 06:00:00,43.234,-2.5404999999999998,43.308577629,2.374,-6.8305,7.2312935392,40.86,4.29,41.0845920024,77.68,43.584,-6.8305,44.1159924092,2.374,-6.8305,7.2312935392,41.21,0.0,41.21,64.8
2019-09-02 06:30:00,38.9175,-2.465,38.995487319,0.6675,-7.365,7.3951863567,38.25,4.9,38.5625790113,77.89,39.2975,-7.365,39.9817049568,0.6675,-7.365,7.3951863567,38.63,0.0,38.63,65.0
2019-09-02 07:00:00,39.275,-2.3835,39.3472578111,0.9450000000000001,-6.7935,6.8589115207999996,38.33,4.41,38.5828588884,77.65,39.615,-6.7935,40.1932813695,0.9450000000000001,-6.7935,6.8589115207999996,38.67,0.0,38.67,64.81
2019-09-02 07:30:00,37.4085,-2.403,37.4856009856,0.6485000000000001,-6.143,6.1771353595,36.76,3.74,36.9497658991,77.38,37.7185,-6.143,38.2154640329,0.6485000000000001,-6.143,6.1771353595,37.07,0.0,37.07,64.6
2019-09-02 08:00:00,35.067,-2.2525,35.139269276,0.327,-5.5425,5.552137899,34.74,3.29,34.8954395301,77.28,35.397,-5.5425,35.8282976884,0.327,-5.5425,5.552137899,35.07,0.0,35.07,64.5
2019-09-02 08:30:00,37.5015,-1.4215,37.5284314154,0.5415,-9.4515,9.4669992342,36.96,8.03,37.8222487433,78.41,37.3315,-9.4515,38.5093721644,0.5415,-9.4515,9.4669992342,36.79,0.0,36.79,65.45
2019-09-02 09:00:00,43.189,-1.5255,43.2159330716,0.789,-10.4655,10.4951994383,42.4,8.94,43.332246653,78.6,42.899,-10.4655,44.1571159752,0.789,-10.4655,10.4951994383,42.11,0.0,42.11,65.6
2019-09-02 09:30:00,44.4385,-1.3105,44.4578192504,1.0285,-10.8405,10.8891805247,43.41,9.53,44.4437734672,78.81,44.1685,-10.8405,45.4793671075,1.0285,-10.8405,10.8891805247,43.14,0.0,43.14,65.77
2019-09-02 10:00:00,42.4105,-1.2805,42.4298266612,1.4105,-11.4805,11.5668228352,41.0,10.2,42.249733727,78.87,42.1205,-11.4805,43.6570544185,1.4105,-11.4805,11.5668228352,40.71,0.0,40.71,65.81
2019-09-02 10:30:00,33.7305,-1.0965,33.7483176247,0.6305000000000001,-9.4265,9.4475622517,33.1,8.33,34.1320802179,78.82,33.5305,-9.4265,34.8303507375,0.6305000000000001,-9.4265,9.4475622517,32.9,0.0,32.9,65.77
2019-09-02 11:00:00,30.9635,-1.113,30.9834972405,1.3435000000000001,-9.403,9.4984946834,29.62,8.29,30.7582265419,78.76,30.7535,-9.403,32.1588894592,1.3435000000000001,-9.403,9.4984946834,29.41,0.0,29.41,65.77
2019-09-02 11:30:00,33.632,-1.1585,33.6519471391,2.592,-8.5285,8.913684774,31.04,7.37,31.9029544086,78.57,33.412,-8.5285,34.4832866219,2.592,-8.5285,8.913684774,30.82,0.0,30.82,65.6
2019-09-02 12:00:00,34.2155,-1.071,34.2322579046,5.9855,-8.091,10.064317724,28.23,7.02,29.0897456159,78.52,33.9855,-8.091,34.935347304,5.9855,-8.091,10.064317724,28.0,0.0,28.0,65.54
2019-09-02 12:30:00,45.778,-1.078,45.7906908443,9.118,-9.998,13.5313682974,36.66,8.92,37.7295905093,78.31,45.538,-9.998,46.6226280684,9.118,-9.998,13.5313682974,36.42,0.0,36.42,65.39
2019-09-02 13:00:00,44.3445,-0.862,44.3528772939,11.1345,-10.402,15.2374110088,33.21,9.54,34.5530852457,78.31,44.1045,-10.402,45.3145509108,11.1345,-10.402,15.2374110088,32.97,0.0,32.97,65.39
2019-09-02 13:30:00,51.312,-1.044,51.3226195746,12.942,-10.304,16.5429072415,38.37,9.26,39.4715657151,78.17,51.092,-10.304,52.1206761276,12.942,-10.304,16.5429072415,38.15,0.0,38.15,65.28
2019-09-02 14:00:00,43.1835,-0.71,43.1893363256,16.3235,-9.72,18.9982907718,26.86,9.01,28.3308965619,78.13,42.9835,-9.72,44.0688061133,16.3235,-9.72,18.9982907718,26.66,0.0,26.66,65.24
2019-09-02 14:30:00,45.7075,-0.65,45.7121215462,17.1275,-8.64,19.1833484108,28.58,7.99,29.6758571907,77.87,45.5575,-8.64,46.3695525776,17.1275,-8.64,19.1833484108,28.43,0.0,28.43,65.02
2019-09-02 15:00:00,42.686,-0.3395,42.6873500729,20.076,-10.9595,22.8726127989,22.61,10.62,24.9799219374,78.29,42.506,-10.9595,43.8961350947,20.076,-10.9595,22.8726127989,22.43,0.0,22.43,65.38
2019-09-02 15:30:00,29.257,-0.5555,29.2622731388,16.457,-10.5055,19.524302273099998,12.8,9.95,16.21241808,78.63,29.157,-10.5055,30.9918727935,16.457,-10.5055,19.524302273099998,12.7,0.0,12.7,65.65
2019-09-02 16:00:00,24.3905,-0.9365,24.4084723508,12.6605,-10.8565,16.6778851327,11.73,9.92,15.3622687127,79.11,24.2805,-10.8565,26.5971102284,12.6605,-10.8565,16.6778851327,11.62,0.0,11.62,66.03
2019-09-02 16:30:00,29.608,-0.774,29.6181150649,16.958,-11.954,20.7478162706,12.65,11.18,16.8823843103,79.2,29.488,-11.954,31.818866416,16.958,-11.954,20.7478162706,12.53,0.0,12.53,66.09
2019-09-02 17:00:00,26.468,-0.8475,26.4815649132,15.938,-11.6975,19.7699608055,10.53,10.85,15.119636239,79.4,26.378,-11.6975,28.8553355595,15.938,-11.6975,19.7699608055,10.44,0.0,10.44,66.26
2019-09-02 17:30:00,28.178,-0.922,28.1930801439,13.668,-11.052,17.5772844319,14.51,10.13,17.696242539,79.04,28.028,-11.052,30.1283170456,13.668,-11.052,17.5772844319,14.36,0.0,14.36,65.97
2019-09-02 18:00:00,31.7315,-0.979,31.746598766600002,14.7715,-11.459,18.6950767115,16.96,10.48,19.936699827200002,79.04,31.6115,-11.459,33.6243306736,14.7715,-11.459,18.6950767115,16.84,0.0,16.84,65.97
2019-09-02 18:30:00,27.273,-0.7355,27.2829157029,18.193,-10.1455,20.8306605572,9.08,9.41,13.0764865312,78.85,27.193,-10.1455,29.0239628454,18.193,-10.1455,20.8306605572,9.0,0.0,9.0,65.81
2019-09-02 19:00:00,28.2405,-0.2175,28.241337548,23.3805,-11.4375,26.0281422022,4.86,11.22,12.2273464006,78.78,28.1705,-11.4375,30.4038398315,23.3805,-11.4375,26.0281422022,4.79,0.0,4.79,65.76
2019-09-02 19:30:00,30.4595,0.334,30.4613311635,27.2595,-11.336,29.522622448699998,3.2,11.67,12.1007809665,78.62,30.3995,-11.336,32.4443291848,27.2595,-11.336,29.522622448699998,3.14,0.0,3.14,65.62
2019-09-02 20:00:00,37.5525,0.092,37.5526126954,24.7625,-12.148,27.5817930935,12.79,12.24,17.703155086,78.62,37.4025,-12.148,39.3258300643,24.7625,-12.148,27.5817930935,12.64,0.0,12.64,65.62
2019-09-02 20:30:00,41.204,-0.16,41.2043106483,23.464,-12.36,26.5203487157,17.74,12.2,21.5301555963,78.7,41.084,-12.36,42.902967916,23.464,-12.36,26.5203487157,17.62,0.0,17.62,65.68
2019-09-02 21:00:00,35.275,-0.6235,35.280509878,19.015,-10.743500000000001,21.8401698082,16.26,10.12,19.1520756055,78.54,35.135,-10.743500000000001,36.7408630444,19.015,-10.743500000000001,21.8401698082,16.12,0.0,16.12,65.53
2019-09-02 21:30:00,39.9215,-0.8705,39.9309896259,17.0615,-11.6705,20.671123639,22.86,10.8,25.2827925673,78.48,39.7615,-11.6705,41.4388399029,17.0615,-11.6705,20.671123639,22.7,0.0,22.7,65.49
2019-09-02 22:00:00,42.638,-0.8525,42.6465215492,17.648,-10.1925,20.3798665415,24.99,9.34,26.6783751379,77.99,42.478,-10.1925,43.683721685,17.648,-10.1925,20.3798665415,24.83,0.0,24.83,65.07
2019-09-02 22:30:00,51.628,-0.6555000000000001,51.6321611425,21.178,-12.6155,24.6507307042,30.45,11.96,32.7145854322,78.14,51.438,-12.6155,52.9624270993,21.178,-12.6155,24.6507307042,30.26,0.0,30.26,65.2
2019-09-02 23:00:00,50.525,-0.8075,50.531452396,19.675,-13.5975,23.9164719649,30.85,12.79,33.3962063714,78.67,50.275,-13.5975,52.0813558891,19.675,-13.5975,23.9164719649,30.6,0.0,30.6,65.63
2019-09-02 23:30:00,53.913,-0.933,53.9210724856,19.183,-15.003,24.3531825025,34.73,14.07,37.4718267502,78.77,53.683,-15.003,55.7400618765,19.183,-15.003,24.3531825025,34.5,0.0,34.5,65.71
2019-09-03 00:00:00,46.654,-1.1045,46.6670722914,17.704,-14.0745,22.6168779068,28.95,12.97,31.7226007761,78.77,46.534,-14.0745,48.6158894421,17.704,-14.0745,22.6168779068,28.83,0.0,28.83,65.71
2019-09-03 00:30:00,34.6285,-1.035,34.6439639367,18.4085,-14.475,23.4179097541,16.22,13.44,21.0647098247,79.12,34.5085,-14.475,37.4214136191,18.4085,-14.475,23.4179097541,16.1,0.0,16.1,65.99
2019-09-03 01:00:00,43.5865,-1.0645,43.5994970441,17.1065,-15.9545,23.3918449999,26.48,14.89,30.3793103938,79.22,43.3465,-15.9545,46.189448281,17.1065,-15.9545,23.3918449999,26.24,0.0,26.24,66.08
2019-09-03 01:30:00,45.572,-1.2610000000000001,45.5894429117,14.012,-15.141,20.6297364258,31.56,13.88,34.4773548869,79.14,45.362,-15.141,47.8221802619,14.012,-15.141,20.6297364258,31.35,0.0,31.35,66.02
2019-09-03 02:00:00,40.7405,-1.69,40.7755372773,13.1105,-10.84,17.0114905358,27.63,9.15,29.1056592435,78.29,40.8505,-10.84,42.2642751062,13.1105,-10.84,17.0114905358,27.74,0.0,27.74,65.32
2019-09-03 02:30:00,37.974,-1.642,38.0094835535,16.144,-8.292,18.1489944625,21.83,6.65,22.8204162977,77.77,38.224,-8.292,39.1130597116,16.144,-8.292,18.1489944625,22.08,0.0,22.08,64.88
2019-09-03 03:00:00,32.9115,-1.9460000000000002,32.9689816077,11.1415,-7.536,13.4508110629,21.77,5.59,22.4762318906,77.8,33.1215,-7.536,33.9680005042,11.1415,-7.536,13.4508110629,21.98,0.0,21.98,64.88
2019-09-03 03:30:00,40.732,-2.27,40.7952046692,7.012,-8.02,10.653100206,33.72,5.75,34.2067376404,77.84,41.042,-8.02,41.8182515656,7.012,-8.02,10.653100206,34.03,0.0,34.03,64.94
2019-09-03 04:00:00,33.895,-2.252,33.9697295986,7.265,-7.412,10.3787267524,26.63,5.16,27.1253110581,78.09,34.105,-7.412,34.9011284775,7.265,-7.412,10.3787267524,26.84,0.0,26.84,65.14
2019-09-03 04:30:00,34.8805,-2.1235,34.9450788023,6.4005,-6.8335,9.3628586714,28.48,4.71,28.8668408386,77.83,35.1505,-6.8335,35.8085795934,6.4005,-6.8335,9.3628586714,28.75,0.0,28.75,64.95
2019-09-03 05:00:00,36.2955,-2.1875,36.3613596624,6.6955,-6.0775,9.0424402956,29.6,3.89,29.8545155714,77.83,36.5955,-6.0775,37.0967198887,6.6955,-6.0775,9.0424402956,29.9,0.0,29.9,64.95
2019-09-03 05:30:00,37.59,-2.092,37.648168136,7.03,-5.5120000000000005,8.9332549499,30.56,3.42,30.750772348,77.88,37.85,-5.5120000000000005,38.2492437049,7.03,-5.5120000000000005,8.9332549499,30.82,0.0,30.82,64.99
2019-09-03 06:00:00,37.0885,-2.084,37.1470037587,7.0485,-4.374,8.2953739066,30.04,2.29,30.1271588438,77.49,37.4185,-4.374,37.6732798977,7.0485,-4.374,8.2953739066,30.37,0.0,30.37,64.68
2019-09-03 06:30:00,39.0915,-2.152,39.1506893458,4.9515,-3.7720000000000002,6.2245751863,34.14,1.62,34.1784142406,77.23,39.3615,-3.7720000000000002,39.5418217366,4.9515,-3.7720000000000002,6.2245751863,34.41,0.0,34.41,64.46
2019-09-03 07:00:00,42.802,-2.0415,42.8506584109,5.792,-5.0715,7.6985307852,37.01,3.03,37.1338255503,77.48,43.202,-5.0715,43.498654189,5.792,-5.0715,7.6985307852,37.41,0.0,37.41,64.67
2019-09-03 07:30:00,22.7,-2.273,22.813516366400002,4.59,-1.2429999999999999,4.755328485,18.11,-1.03,18.1392667989,77.2,22.85,-1.2429999999999999,22.8837835377,4.59,-1.2429999999999999,4.755328485,18.26,0.0,18.26,64.43
2019-09-03 08:00:00,32.0835,-2.154,32.1557255905,4.3735,-1.354,4.5782986196,27.71,-0.8,27.7215457722,76.98,32.3535,-1.354,32.3818201812,4.3735,-1.354,4.5782986196,27.98,0.0,27.98,64.26
2019-09-03 08:30:00,30.6955,-1.995,30.7602624379,6.7055,-1.375,6.8450241234,23.99,-0.62,23.9980103342,77.11,30.9155,-1.375,30.946062193,6.7055,-1.375,6.8450241234,24.21,0.0,24.21,64.36
2019-09-03 09:00:00,26.6955,-2.0,26.7703141605,7.2755,-1.22,7.3770793848,19.42,-0.78,19.4356579513,77.2,26.8855,-1.22,26.9131661134,7.2755,-1.22,7.3770793848,19.61,0.0,19.61,64.44
2019-09-03 09:30:00,19.2045,-1.7345000000000002,19.2826686561,12.0145,-0.2545,12.017195201,7.19,-1.48,7.3407424693,77.2,19.2745,-0.2545,19.2761801325,12.0145,-0.2545,12.017195201,7.26,0.0,7.26,64.44
2019-09-03 10:00:00,26.181,-1.393,26.2180321535,17.281,-2.233,17.4246735981,8.9,0.84,8.9395525615,77.44,26.271,-2.233,26.3657302194,17.281,-2.233,17.4246735981,8.99,0.0,8.99,64.63
2019-09-03 10:30:00,30.7005,-1.662,30.745454042,14.8405,-1.182,14.8874969102,15.86,-0.48,15.8672618936,77.38,30.8505,-1.182,30.8731351542,14.8405,-1.182,14.8874969102,16.01,0.0,16.01,64.58
2019-09-03 11:00:00,25.931,-1.6219999999999999,25.9816790258,16.011,-1.572,16.0879863563,9.92,-0.05,9.9201260073,77.353,26.031,-1.572,26.0784229776,16.011,-1.572,16.0879863563,10.02,0.0,10.02,64.553
2019-09-03 11:30:00,23.9395,-1.623,23.9944533018,15.4395,-1.533,15.5154197252,8.5,-0.09,8.5004764572,77.3,24.0395,-1.533,24.0883301466,15.4395,-1.533,15.5154197252,8.6,0.0,8.6,64.5
2019-09-03 12:00:00,23.754,-1.6905000000000001,23.8140779005,14.164,-1.2505,14.2190944244,9.59,-0.44,9.6000885413,77.3,23.874,-1.2505,23.9067276358,14.164,-1.2505,14.2190944244,9.71,0.0,9.71,64.5
2019-09-03 12:30:00,25.1245,-1.438,25.1656182966,17.8345,-1.8980000000000001,17.9352110177,7.29,0.46,7.3044986139,77.14,25.1545,-1.8980000000000001,25.2260039295,17.8345,-1.8980000000000001,17.9352110177,7.32,0.0,7.32,64.37
2019-09-03 13:00:00,25.0255,-1.2095,25.0547109443,20.0355,-2.1195,20.1472961089,4.99,0.91,5.0722973099,77.29,25.0655,-2.1195,25.1549512124,20.0355,-2.1195,20.1472961089,5.03,0.0,5.03,64.47
2019-09-03 13:30:00,40.112,-1.4245,40.1372862093,16.782,-3.4545,17.1338581251,23.33,2.03,23.4181510799,77.19,40.332,-3.4545,40.4796713703,16.782,-3.4545,17.1338581251,23.55,0.0,23.55,64.41
2019-09-03 14:00:00,38.095,-1.5615,38.1269892235,15.365,-3.0415,15.6631397635,22.73,1.48,22.7781320569,77.19,38.305,-3.0415,38.4255611182,15.365,-3.0415,15.6631397635,22.94,0.0,22.94,64.41
2019-09-03 14:30:00,31.5165,-1.6075,31.5574686643,15.7265,-3.7975,16.1784983388,15.79,2.19,15.9411480139,77.71,31.6765,-3.7975,31.9033173589,15.7265,-3.7975,16.1784983388,15.95,0.0,15.95,64.84
2019-09-03 15:00:00,24.815,-1.42,24.8555954465,17.075,-2.74,17.2934445672,7.74,1.32,7.851751397,77.48,24.905,-2.74,25.0552714014,17.075,-2.74,17.2934445672,7.83,0.0,7.83,64.65
2019-09-03 15:30:00,31.1135,-1.37,31.1436475425,18.4735,-4.04,18.9100978911,12.64,2.67,12.9189202335,77.52,31.2035,-4.04,31.4639478173,18.4735,-4.04,18.9100978911,12.73,0.0,12.73,64.7
2019-09-03 16:00:00,27.2635,-1.291,27.2940490446,19.2935,-3.551,19.6175621128,7.97,2.26,8.2842320103,77.43,27.3635,-3.551,27.592947164999998,19.2935,-3.551,19.6175621128,8.07,0.0,8.07,64.61
2019-09-03 16:30:00,34.348,-1.6945000000000001,34.3897722332,15.128,-3.8945,15.6212520065,19.22,2.2,19.3455007689,77.48,34.488,-3.8945,34.7071934079,15.128,-3.8945,15.6212520065,19.36,0.0,19.36,64.65
2019-09-03 17:00:00,38.3985,-1.6265,38.4329325514,16.7785,-4.8865,17.475581378,21.62,3.26,21.8644002891,77.2,38.5885,-4.8865,38.8966607114,16.7785,-4.8865,17.475581378,21.81,0.0,21.81,64.42
2019-09-03 17:30:00,35.635,-1.635,35.6724886993,16.145,-5.105,16.9328689241,19.49,3.47,19.7964895878,77.25,35.805,-5.105,36.167098999,16.145,-5.105,16.9328689241,19.66,0.0,19.66,64.48
2019-09-03 18:00:00,38.034,-1.5615,38.0660404856,17.894,-7.3615,19.3490805531,20.14,5.8,20.9585209402,77.89,38.324,-7.3615,39.0246160551,17.894,-7.3615,19.3490805531,20.43,0.0,20.43,65.01
2019-09-03 18:30:00,36.7595,-1.3255,36.7833901442,19.5795,-6.4755,20.622534289,17.18,5.15,17.9352976,77.7,36.9395,-6.4755,37.50278337,19.5795,-6.4755,20.622534289,17.36,0.0,17.36,64.87
2019-09-03 19:00:00,36.8065,-1.3535,36.8313779881,20.4665,-7.0435,21.6445955033,16.34,5.69,17.3023611106,77.79,36.9865,-7.0435,37.6511895496,20.4665,-7.0435,21.6445955033,16.52,0.0,16.52,64.95
2019-09-03 19:30:00,37.898,-1.024,37.9118316624,22.978,-6.844,23.9755880011,14.92,5.82,16.0149555104,77.69,38.108,-6.844,38.7176962125,22.978,-6.844,23.9755880011,15.13,0.0,15.13,64.87
2019-09-03 20:00:00,26.766,-0.926,26.7820132178,23.766,-6.896,24.7462637988,3.0,5.97,6.681384587,77.89,26.776,-6.896,27.6497557313,23.766,-6.896,24.7462637988,3.01,0.0,3.01,65.01
2019-09-03 20:30:00,42.24,-0.888,42.2493330598,24.02,-8.778,25.5736912471,18.22,7.89,19.8549867791,77.82,42.43,-8.778,43.3284915962,24.02,-8.778,25.5736912471,18.41,0.0,18.41,64.94
2019-09-03 21:00:00,42.824,-0.872,42.8328770923,22.774,-8.992,24.4849165814,20.05,8.12,21.6318492044,77.95,43.004,-8.992,43.9340423817,22.774,-8.992,24.4849165814,20.23,0.0,20.23,65.05
2019-09-03 21:30:00,40.699,-0.626,40.7038140351,25.169,-7.886,26.3755105543,15.53,7.26,17.1431764851,77.48,40.989,-7.886,41.7407129431,25.169,-7.886,26.3755105543,15.82,0.0,15.82,64.67
2019-09-03 22:00:00,40.106,-0.6890000000000001,40.1119178923,24.876,-8.289,26.2206578293,15.23,7.6,17.0209547323,77.55,40.306,-8.289,41.1494976519,24.876,-8.289,26.2206578293,15.43,0.0,15.43,64.73
2019-09-03 22:30:00,37.241,-0.7975,37.249538081,25.581,-9.5375,27.3011257506,11.66,8.74,14.572000549,77.8,37.351,-9.5375,38.5494631253,25.581,-9.5375,27.3011257506,11.77,0.0,11.77,64.93
2019-09-03 23:00:00,36.156,-0.9565,36.1686497985,25.086,-10.5365,27.2089181749,11.07,9.58,14.6397165273,78.11,36.316,-10.5365,37.813617762,25.086,-10.5365,27.2089181749,11.23,0.0,11.23,65.18
2019-09-03 23:30:00,44.555,-0.9135000000000001,44.5643636469,27.005,-10.3435,28.918126102,17.55,9.43,19.9230369171,77.59,44.795,-10.3435,45.9736883146,27.005,-10.3435,28.918126102,17.79,0.0,17.79,64.71
2019-09-04 00:00:00,40.474,-0.8765000000000001,40.483489576,27.174,-9.9865,28.9509319064,13.3,9.11,16.1208591582,77.74,40.674,-9.9865,41.8820302546,27.174,-9.9865,28.9509319064,13.5,0.0,13.5,64.84
2019-09-04 00:30:00,28.3645,-1.001,28.3821574453,25.7745,-8.171,27.0386776905,2.59,7.17,7.6234506623,78.06,28.3645,-8.171,29.5179623492,25.7745,-8.171,27.0386776905,2.59,0.0,2.59,65.12
2019-09-04 01:00:00,39.6625,-0.9295,39.6733900303,26.7025,-10.1595,28.5698958084,12.96,9.23,15.9108296452,78.2,39.8125,-10.1595,41.0883267669,26.7025,-10.1595,28.5698958084,13.11,0.0,13.11,65.25
2019-09-04 01:30:00,38.2525,-0.9715,38.2648346201,26.0025,-10.0315,27.8704323343,12.25,9.06,15.2363414244,78.24,38.4225,-10.0315,39.7104457102,26.0025,-10.0315,27.8704323343,12.42,0.0,12.42,65.25
2019-09-04 02:00:00,39.148,-1.077,39.1628118628,25.538,-10.857,27.7500250991,13.61,9.78,16.759489849,78.04,39.338,-10.857,40.8087330482,25.538,-10.857,27.7500250991,13.8,0.0,13.8,65.1
2019-09-04 02:30:00,38.591,-1.4889999999999999,38.6197151983,20.961,-11.869,24.088102499,17.63,10.38,20.4587707353,78.31,38.801,-11.869,40.575741053,20.961,-11.869,24.088102499,17.84,0.0,17.84,65.33
2019-09-04 03:00:00,37.1125,-2.104,37.1720926536,13.9525,-11.654,18.1793281573,23.16,9.55,25.0517085246,78.45,37.3625,-11.654,39.137860471,13.9525,-11.654,18.1793281573,23.41,0.0,23.41,65.45
2019-09-04 03:30:00,34.414,-1.98,34.4709123175,15.494,-11.73,19.4333974384,18.92,9.75,21.2844755632,78.78,34.694,-11.73,36.623305913,15.494,-11.73,19.4333974384,19.2,0.0,19.2,65.71
2019-09-04 04:00:00,40.248,-1.8130000000000002,40.2888132488,18.418,-11.863,21.9078409023,21.83,10.05,24.0322990993,78.55,40.518,-11.863,42.2189423482,18.418,-11.863,21.9078409023,22.1,0.0,22.1,65.51
2019-09-04 04:30:00,40.3685,-1.5665,40.3988825897,21.7585,-11.586500000000001,24.6511521942,18.61,10.02,21.1360474072,78.55,40.6285,-11.586500000000001,42.2483371803,21.7585,-11.586500000000001,24.6511521942,18.87,0.0,18.87,65.51
2019-09-04 05:00:00,44.106,-1.5670000000000002,44.1338274456,21.706,-11.667,24.6428351656,22.4,10.1,24.5717317257,78.5,44.336,-11.667,45.8453900082,21.706,-11.667,24.6428351656,22.63,0.0,22.63,65.48
2019-09-04 05:30:00,43.461,-1.8175,43.4989865083,17.911,-9.7675,20.4011758791,25.55,7.95,26.7582697497,78.6,43.781,-9.7675,44.8573295822,17.911,-9.7675,20.4011758791,25.87,0.0,25.87,65.55
2019-09-04 06:00:00,38.2285,-2.2765,38.2962225879,10.5185,-8.7265,13.6671373923,27.71,6.45,28.4507750334,78.52,38.5885,-8.7265,39.562913625,10.5185,-8.7265,13.6671373923,28.07,0.0,28.07,65.5
2019-09-04 06:30:00,35.997,-2.146,36.0609113168,13.477,-7.806,15.5744394763,22.52,5.66,23.2203789805,78.37,36.297,-7.806,37.1268884368,13.477,-7.806,15.5744394763,22.82,0.0,22.82,65.37
2019-09-04 07:00:00,50.8275,-2.0305,50.8680418976,14.6475,-7.7505,16.57164767,36.18,5.72,36.629370729,77.76,51.1975,-7.7505,51.7808290442,14.6475,-7.7505,16.57164767,36.55,0.0,36.55,64.87
2019-09-04 07:30:00,48.9535,-2.01,48.9947472924,14.6935,-8.27,16.8609561487,34.26,6.26,34.8272192401,77.62,49.4135,-8.27,50.100767282,14.6935,-8.27,16.8609561487,34.72,0.0,34.72,64.75
2019-09-04 08:00:00,42.8435,-1.851,42.8834664323,14.6435,-6.121,15.8713179431,28.2,4.27,28.5214463168,77.54,43.2335,-6.121,43.664655767,14.6435,-6.121,15.8713179431,28.59,0.0,28.59,64.68
2019-09-04 08:30:00,51.702,-1.6155,51.7272331007,16.432,-7.8055,18.1916589197,35.27,6.19,35.8090630986,77.59,52.082,-7.8055,52.6636549648,16.432,-7.8055,18.1916589197,35.65,0.0,35.65,64.73
2019-09-04 09:00:00,50.4495,-1.7425000000000002,50.4795835611,13.0295,-6.5225,14.5708914106,37.42,4.78,37.7240612872,77.64,50.9295,-6.5225,51.3454669518,13.0295,-6.5225,14.5708914106,37.9,0.0,37.9,64.78
2019-09-04 09:30:00,38.95,-1.631,38.984133452,15.34,-7.001,16.8620758212,23.61,5.37,24.2129923801,77.88,39.25,-7.001,39.8694933627,15.34,-7.001,16.8620758212,23.91,0.0,23.91,64.98
2019-09-04 10:00:00,37.3765,-1.389,37.4023003738,17.5765,-7.499,19.1093786725,19.8,6.11,20.7212958089,78.05,37.6665,-7.499,38.4057316458,17.5765,-7.499,19.1093786725,20.09,0.0,20.09,65.13
2019-09-04 10:30:00,34.8765,-1.3505,34.902637472,19.1065,-7.6105,20.5664302323,15.77,6.26,16.9670415807,78.28,35.0665,-7.6105,35.8828529036,19.1065,-7.6105,20.5664302323,15.96,0.0,15.96,65.32
2019-09-04 11:00:00,29.969,-1.184,29.9923793154,19.669,-7.094,20.9091940782,10.3,5.91,11.8751042101,78.23,30.119,-7.094,30.943157515,19.669,-7.094,20.9091940782,10.45,0.0,10.45,65.25
2019-09-04 11:30:00,31.1045,-1.411,31.1364872979,19.0145,-7.301,20.3680095063,12.09,5.89,13.4484274174,78.35,31.2445,-7.301,32.086186767,19.0145,-7.301,20.3680095063,12.23,0.0,12.23,65.35
2019-09-04 12:00:00,32.4535,-1.2635,32.4780863737,19.3035,-7.3135,20.6424900266,13.15,6.05,14.474978411,78.28,32.6135,-7.3135,33.4234597925,19.3035,-7.3135,20.6424900266,13.31,0.0,13.31,65.28
2019-09-04 12:30:00,31.5645,-1.344,31.5931004533,20.1245,-5.5440000000000005,20.8741810917,11.44,4.2,12.1866156089,77.65,31.6945,-5.5440000000000005,32.1757247976,20.1245,-5.5440000000000005,20.8741810917,11.57,0.0,11.57,64.77
2019-09-04 13:00:00,55.0665,-1.049,55.0764906584,23.6065,-7.819,24.8677221162,31.46,6.77,32.1801880044,77.17,55.4365,-7.819,55.9851970904,23.6065,-7.819,24.8677221162,31.83,0.0,31.83,64.38
2019-09-04 13:30:00,54.477,-1.223,54.4907263486,21.637,-7.813,23.0044069256,32.84,6.59,33.4946816674,77.3,54.897,-7.813,55.4501900628,21.637,-7.813,23.0044069256,33.26,0.0,33.26,64.51
2019-09-04 14:00:00,44.244,-1.354,44.2647133957,21.354,-7.504,22.6341187591,22.89,6.15,23.7017847429,77.59,44.574,-7.504,45.2012333018,21.354,-7.504,22.6341187591,23.22,0.0,23.22,64.74
2019-09-04 14:30:00,46.717,-1.4435,46.7392959002,20.447,-7.8235,21.8926234438,26.27,6.38,27.0336327563,77.31,47.037,-7.8235,47.6831890843,20.447,-7.8235,21.8926234438,26.59,0.0,26.59,64.51
2019-09-04 15:00:00,51.466,-1.23,51.4806959549,21.006,-8.58,22.6907125494,30.46,7.35,31.3342320793,77.35,51.796,-8.58,52.501828692,21.006,-8.58,22.6907125494,30.79,0.0,30.79,64.55
2019-09-04 15:30:00,51.4365,-1.5715,51.4605008186,15.6365,-8.711500000000001,17.8994515139,35.8,7.14,36.5050626626,77.52,51.9765,-8.711500000000001,52.701487498,15.6365,-8.711500000000001,17.8994515139,36.34,0.0,36.34,64.7
2019-09-04 16:00:00,46.3035,-1.851,46.3404824452,10.0935,-7.741,12.720134561,36.21,5.89,36.6859128277,77.89,46.6935,-7.741,47.3308147326,10.0935,-7.741,12.720134561,36.6,0.0,36.6,65.03
2019-09-04 16:30:00,46.2465,-1.935,46.2869634698,10.5965,-7.6850000000000005,13.0898830113,35.65,5.75,36.1107324766,77.83,46.6665,-7.6850000000000005,47.2950467517,10.5965,-7.6850000000000005,13.0898830113,36.07,0.0,36.07,64.97
2019-09-04 17:00:00,47.8895,-1.6800000000000002,47.9189587768,17.0495,-8.02,18.8415989303,30.84,6.34,31.4849360806,77.68,48.2795,-8.02,48.9410923484,17.0495,-8.02,18.8415989303,31.23,0.0,31.23,64.86
2019-09-04 17:30:00,31.13,-2.044,31.1970324871,12.54,-6.474,14.112557387,18.59,4.43,19.1105468263,77.87,31.39,-6.474,32.0506595252,12.54,-6.474,14.112557387,18.85,0.0,18.85,65.01
2019-09-04 18:00:00,34.421,-1.7349999999999999,34.4646988381,18.121,-6.115,19.124954013,16.3,4.38,16.8782226552,77.77,34.621,-6.115,35.1568893106,18.121,-6.115,19.124954013,16.5,0.0,16.5,64.92
2019-09-04 18:30:00,49.317,-1.984,49.3568915654,15.477,-7.444,17.1741277799,33.84,5.46,34.2776486942,77.6,49.707,-7.444,50.2613070363,15.477,-7.444,17.1741277799,34.23,0.0,34.23,64.81
2019-09-04 19:00:00,51.22,-1.576,51.2442404178,20.43,-9.096,22.3634102051,30.79,7.52,31.6950232686,77.38,51.56,-9.096,52.3561917637,20.43,-9.096,22.3634102051,31.13,0.0,31.13,64.62
2019-09-04 19:30:00,47.2725,-1.8655,47.3092945044,15.4125,-8.1855,17.451291256,31.86,6.32,32.4807943253,77.65,47.7025,-8.1855,48.3996995497,15.4125,-8.1855,17.451291256,32.29,0.0,32.29,64.85
2019-09-04 20:00:00,45.4815,-1.6915,45.5129433733,19.6215,-9.4415,21.7748750743,25.86,7.75,26.9963349364,77.49,45.7615,-9.4415,46.7253336478,19.6215,-9.4415,21.7748750743,26.14,0.0,26.14,64.69
2019-09-04 20:30:00,48.434,-1.1395,48.4474025749,22.614,-8.4595,24.1444845928,25.82,7.32,26.8375632277,77.49,48.784,-8.4595,49.5120368825,22.614,-8.4595,24.1444845928,26.17,0.0,26.17,64.69
2019-09-04 21:00:00,38.5705,-0.87,38.5803106552,26.1105,-6.01,26.7932512072,12.46,5.14,13.4785459156,77.6,38.7205,-6.01,39.1841450111,26.1105,-6.01,26.7932512072,12.61,0.0,12.61,64.76
2019-09-04 21:30:00,42.5015,-0.862,42.5102404869,26.8515,-6.352,27.5925887921,15.65,5.49,16.5850113054,77.51,42.6515,-6.352,43.1219011205,26.8515,-6.352,27.5925887921,15.8,0.0,15.8,64.7
2019-09-04 22:00:00,38.136,-0.644,38.1414372042,29.006,-7.324,29.9163669586,9.13,6.68,11.3127936426,77.94,38.286,-7.324,38.9802356586,29.006,-7.324,29.9163669586,9.28,0.0,9.28,65.05
2019-09-04 22:30:00,41.239,-0.746,41.2457468959,28.829,-8.806000000000001,30.1439359905,12.41,8.06,14.7976923877,78.13,41.409,-8.806000000000001,42.3349845518,28.829,-8.806000000000001,30.1439359905,12.58,0.0,12.58,65.2
2019-09-04 23:00:00,45.949,-1.079,45.9616670934,25.349,-8.979,26.8922710458,20.6,7.9,22.0628647279,78.42,46.139,-8.979,47.0045717138,25.349,-8.979,26.8922710458,20.79,0.0,20.79,65.45
2019-09-04 23:30:00,41.2175,-1.377,41.2404950898,21.9875,-9.537,23.9667378934,19.23,8.16,20.8896744829,78.55,41.4875,-9.537,42.5695551451,21.9875,-9.537,23.9667378934,19.5,0.0,19.5,65.56
2019-09-05 00:00:00,38.8775,-1.109,38.8933141716,23.1275,-9.859,25.1412238614,15.75,8.75,18.0173527467,78.97,39.1375,-9.859,40.3601757584,23.1275,-9.859,25.1412238614,16.01,0.0,16.01,65.88
2019-09-05 00:30:00,40.805,-1.0755,40.8191710505,25.665,-11.6255,28.1752457886,15.14,10.55,18.4532409078,78.97,40.955,-11.6255,42.5730463468,25.665,-11.6255,28.1752457886,15.29,0.0,15.29,65.88
2019-09-05 01:00:00,34.3255,-1.0725,34.3422510401,26.9255,-11.2225,29.1706540293,7.4,10.15,12.561150425,78.88,34.4655,-11.2225,36.2465887567,26.9255,-11.2225,29.1706540293,7.54,0.0,7.54,65.8
2019-09-05 01:30:00,34.86,-1.7345000000000002,34.9031243623,20.54,-11.0345,23.3163416995,14.32,9.3,17.0749055634,79.08,34.99,-11.0345,36.6886943111,20.54,-11.0345,23.3163416995,14.45,0.0,14.45,65.97
2019-09-05 02:00:00,31.525,-1.9689999999999999,31.5864304093,17.885,-10.299,20.6383775041,13.64,8.33,15.9824434928,79.0,31.665,-10.299,33.2977720876,17.885,-10.299,20.6383775041,13.78,0.0,13.78,65.89
2019-09-05 02:30:00,41.7715,-2.2825,41.8338142954,13.2715,-11.8325,17.7803478172,28.5,9.55,30.0574865882,78.69,42.1215,-11.8325,43.7519007416,13.2715,-11.8325,17.7803478172,28.85,0.0,28.85,65.67
2019-09-05 03:00:00,38.6055,-2.0945,38.6622756767,14.5455,-10.7345,18.0776397934,24.06,8.64,25.564295413700002,79.05,38.8855,-10.7345,40.3399504276,14.5455,-10.7345,18.0776397934,24.34,0.0,24.34,65.97
2019-09-05 03:30:00,46.1545,-2.246,46.209115835,14.9545,-11.906,19.1151747638,31.2,9.66,32.6612247168,78.78,46.5145,-11.906,48.0140765427,14.9545,-11.906,19.1151747638,31.56,0.0,31.56,65.73
2019-09-05 04:00:00,44.2475,-1.843,44.2858657503,19.3675,-11.773,22.6650300077,24.88,9.93,26.7884172731,78.86,44.5975,-11.773,46.125270029,19.3675,-11.773,22.6650300077,25.23,0.0,25.23,65.8
2019-09-05 04:30:00,30.5485,-0.87,30.560885986,29.4185,-12.75,32.0626050447,1.13,11.88,11.9336205738,79.03,30.5885,-12.75,33.1393849106,29.4185,-12.75,32.0626050447,1.17,0.0,1.17,65.91
2019-09-05 05:00:00,35.58,-1.6640000000000001,35.6188895953,21.81,-13.244,25.5162621871,13.77,11.58,17.9919231879,78.92,35.63,-13.244,38.0118459957,21.81,-13.244,25.5162621871,13.82,0.0,13.82,65.83
2019-09-05 05:30:00,40.1155,-2.009,40.1657742518,18.6855,-12.719,22.6035588182,21.43,10.71,23.9572327283,79.07,40.4355,-12.719,42.3887086528,18.6855,-12.719,22.6035588182,21.75,0.0,21.75,65.97
2019-09-05 06:00:00,38.529,-2.0325,38.5825724551,16.559,-11.1625,19.9700247183,21.97,9.13,23.7915489197,78.88,38.799,-11.1625,40.3728102471,16.559,-11.1625,19.9700247183,22.24,0.0,22.24,65.82
2019-09-05 06:30:00,48.024,-2.1595,48.0725287066,14.964,-10.3895,18.217107516,33.06,8.23,34.0689961695,78.48,48.394,-10.3895,49.4966761131,14.964,-10.3895,18.217107516,33.43,0.0,33.43,65.49
2019-09-05 07:00:00,32.3275,-1.5265,32.3635204899,18.2575,-9.4865,20.5749845322,14.07,7.96,16.1655961845,78.52,32.5375,-9.4865,33.8922201766,18.2575,-9.4865,20.5749845322,14.28,0.0,14.28,65.49
2019-09-05 07:30:00,37.5235,-1.871,37.5701170247,15.3735,-7.711,17.1989541324,22.15,5.84,22.9069443619,77.87,37.7935,-7.711,38.5721163958,15.3735,-7.711,17.1989541324,22.42,0.0,22.42,65.01
2019-09-05 08:00:00,32.122,-2.052,32.1874756388,12.052,-6.292,13.5955863426,20.07,4.24,20.5129836933,77.67,32.382,-6.292,32.9876217391,12.052,-6.292,13.5955863426,20.33,0.0,20.33,64.81
2019-09-05 08:30:00,30.5295,-1.962,30.5924797009,7.4595,-6.712,10.0346940287,23.07,4.75,23.5539253629,77.6,30.7695,-6.712,31.493063907,7.4595,-6.712,10.0346940287,23.31,0.0,23.31,64.81
2019-09-05 09:00:00,31.2775,-2.0255,31.3430160722,6.7675,-6.8355,9.6188937254,24.51,4.8100000000000005,24.9775138875,77.85,31.5675,-6.8355,32.2990884779,6.7675,-6.8355,9.6188937254,24.8,0.0,24.8,64.98
2019-09-05 09:30:00,30.251,-1.8975,30.3104521123,6.091,-5.8675,8.4574131536,24.16,3.9699999999999998,24.4840049828,77.73,30.541,-5.8675,31.0995214955,6.091,-5.8675,8.4574131536,24.45,0.0,24.45,64.88
2019-09-05 10:00:00,28.55,-1.9060000000000001,28.6135516146,7.68,-6.196,9.8677665153,20.87,4.29,21.3063605527,77.56,28.79,-6.196,29.4491853198,7.68,-6.196,9.8677665153,21.11,0.0,21.11,64.74
2019-09-05 10:30:00,33.4925,-1.9809999999999999,33.5510345183,8.2225,-7.211,10.9365454898,25.27,5.23,25.8055381653,77.63,33.7525,-7.211,34.5141967493,8.2225,-7.211,10.9365454898,25.53,0.0,25.53,64.81
2019-09-05 11:00:00,36.813,-1.899,36.8619474526,8.073,-7.559,11.0594669853,28.74,5.66,29.2920330465,77.57,37.143,-7.559,37.9043655797,8.073,-7.559,11.0594669853,29.07,0.0,29.07,64.76
2019-09-05 11:30:00,36.2415,-1.8075,36.2865454198,5.9615,-7.0175,9.2078655779,30.28,5.21,30.7249491456,77.32,36.5715,-7.0175,37.2386884637,5.9615,-7.0175,9.2078655779,30.61,0.0,30.61,64.56
2019-09-05 12:00:00,38.6095,-1.8685,38.6546864235,7.5195,-7.1385,10.3682719148,31.09,5.27,31.5334901335,77.36,38.9695,-7.1385,39.6179266557,7.5195,-7.1385,10.3682719148,31.45,0.0,31.45,64.56
2019-09-05 12:30:00,40.5405,-1.7635,40.5788377421,8.3705,-7.4235,11.1881018274,32.17,5.66,32.664116397,77.32,40.9205,-7.4235,41.5884079101,8.3705,-7.4235,11.1881018274,32.55,0.0,32.55,64.56
2019-09-05 13:00:00,39.536,-1.7545000000000002,39.574910818,12.706,-7.0645,14.5378676652,26.83,5.31,27.3504113315,77.32,39.826,-7.0645,40.4477123735,12.706,-7.0645,14.5378676652,27.12,0.0,27.12,64.52
2019-09-05 13:30:00,31.258,-1.8745,31.3141551738,7.5280000000000005,-6.3945,9.877267549799999,23.73,4.52,24.1566409089,77.56,31.578,-6.3945,32.2189340955,7.5280000000000005,-6.3945,9.877267549799999,24.05,0.0,24.05,64.76
2019-09-05 14:00:00,27.0495,-2.1385,27.1339019033,6.4195,-6.2585,8.9654226058,20.63,4.12,21.037378639,78.03,27.2895,-6.2585,27.9979576487,6.4195,-6.2585,8.9654226058,20.87,0.0,20.87,65.14
2019-09-05 14:30:00,31.6145,-2.051,31.680959759,4.7945,-7.471,8.8771093972,26.82,5.42,27.3621782759,78.03,31.8545,-7.471,32.7188785146,4.7945,-7.471,8.8771093972,27.06,0.0,27.06,65.14
2019-09-05 15:00:00,44.4185,-1.905,44.4593316105,4.4985,-9.155,10.2005160286,39.92,7.25,40.5730070367,77.97,44.8985,-9.155,45.8223671066,4.4985,-9.155,10.2005160286,40.4,0.0,40.4,65.14
2019-09-05 15:30:00,45.3845,-1.9795,45.4276486349,4.4945,-10.8195,11.715891366,40.89,8.84,41.8346471241,78.05,45.8645,-10.8195,47.1233905879,4.4945,-10.8195,11.715891366,41.37,0.0,41.37,65.14
2019-09-05 16:00:00,45.356,-2.07,45.4032117366,5.396,-10.66,11.9479042514,39.96,8.59,40.8728479556,78.05,45.866,-10.66,47.0884864484,5.396,-10.66,11.9479042514,40.47,0.0,40.47,65.14
2019-09-05 16:30:00,41.323,-1.932,41.3681393466,4.583,-9.962,10.9656433008,36.74,8.03,37.6072931757,78.05,41.783,-9.962,42.9541678187,4.583,-9.962,10.9656433008,37.2,0.0,37.2,65.18
2019-09-05 17:00:00,29.8105,-1.9835,29.8764151548,5.0205,-8.8635,10.1866114336,24.79,6.88,25.7269994364,78.05,30.0905,-8.8635,31.3687714535,5.0205,-8.8635,10.1866114336,25.07,0.0,25.07,65.18
2019-09-05 17:30:00,42.8975,-2.0015,42.9441673397,3.8075,-9.1115,9.8750437214,39.09,7.11,39.731350342,77.83,43.3775,-9.1115,44.3241123825,3.8075,-9.1115,9.8750437214,39.57,0.0,39.57,64.97
2019-09-05 18:00:00,38.9775,-2.0225,39.0299373879,3.6175,-8.3325,9.0838792649,35.36,6.31,35.9185982466,77.93,39.3475,-8.3325,40.2200983651,3.6175,-8.3325,9.0838792649,35.73,0.0,35.73,65.07
2019-09-05 18:30:00,45.8275,-2.005,45.8713394316,3.5575,-8.615,9.3206239732,42.27,6.61,42.7837001672,77.76,46.3575,-8.615,47.1512039215,3.5575,-8.615,9.3206239732,42.8,0.0,42.8,64.93
2019-09-05 19:00:00,48.1095,-1.9809999999999999,48.1502684442,2.0195,-8.481,8.7181271641,46.09,6.5,46.5460857645,77.57,48.6295,-8.481,49.3635050543,2.0195,-8.481,8.7181271641,46.61,0.0,46.61,64.77
2019-09-05 19:30:00,48.9945,-2.094,49.0392278309,2.4245,-7.574,7.9525892796,46.57,5.48,46.8913136945,77.51,49.5945,-7.574,50.1695117203,2.4245,-7.574,7.9525892796,47.17,0.0,47.17,64.72
2019-09-05 20:00:00,44.6675,-1.904,44.7080616025,1.5675,-7.184,7.3530206208,43.1,5.28,43.4222109064,77.44,45.1875,-7.184,45.7549998607,1.5675,-7.184,7.3530206208,43.62,0.0,43.62,64.67
2019-09-05 20:30:00,45.2235,-1.8250000000000002,45.2603090715,0.3135,-6.735,6.7422924328,44.91,4.91,45.177607285,77.38,45.7235,-6.735,46.2168657229,0.3135,-6.735,6.7422924328,45.41,0.0,45.41,64.62
2019-09-05 21:00:00,43.151,-1.873,43.1916303235,0.7010000000000001,-7.133,7.1673628344,42.45,5.26,42.7746431896,77.56,43.681,-7.133,44.2595690219,0.7010000000000001,-7.133,7.1673628344,42.98,0.0,42.98,64.76
2019-09-05 21:30:00,32.583,-1.9355,32.6404358006,1.963,-5.8255,6.1473424543,30.62,3.89,30.8661060064,77.69,32.923,-5.8255,33.4344190805,1.963,-5.8255,6.1473424543,30.96,0.0,30.96,64.85
2019-09-05 22:00:00,39.8665,-2.088,39.9211418455,4.4665,-8.208,9.3445645297,35.4,6.12,35.9251221292,77.91,40.3065,-8.208,41.1337477778,4.4665,-8.208,9.3445645297,35.84,0.0,35.84,65.05
2019-09-05 22:30:00,43.3675,-2.121,43.4193355229,7.8675,-8.881,11.8646414716,35.5,6.76,36.1378970058,77.86,43.8475,-8.881,44.7378521752,7.8675,-8.881,11.8646414716,35.98,0.0,35.98,65.0
2019-09-05 23:00:00,44.0195,-2.13,44.0710027144,10.6095,-9.11,13.9840477062,33.41,6.98,34.1313419015,77.8,44.4095,-9.11,45.3342672848,10.6095,-9.11,13.9840477062,33.8,0.0,33.8,64.96
2019-09-05 23:30:00,47.541,-2.237,47.5936009354,7.051,-8.347,10.9265278108,40.49,6.11,40.9484090045,77.56,48.011,-8.347,48.731186421,7.051,-8.347,10.9265278108,40.96,0.0,40.96,64.75
2019-09-06 00:00:00,45.9585,-2.3675,46.0194391372,5.2885,-8.7575,10.2304466423,40.67,6.39,41.1689324613,77.74,46.4485,-8.7575,47.2668695653,5.2885,-8.7575,10.2304466423,41.16,0.0,41.16,64.9
2019-09-06 00:30:00,43.692,-2.211,43.7479072071,7.552,-7.501,10.6441394673,36.14,5.29,36.5251105406,77.39,44.192,-7.501,44.8240768449,7.552,-7.501,10.6441394673,36.64,0.0,36.64,64.62
2019-09-06 01:00:00,35.423,-1.951,35.4766871339,14.093,-10.211,17.4033666283,21.33,8.26,22.8734890211,78.2,35.733,-10.211,37.1633126887,14.093,-10.211,17.4033666283,21.64,0.0,21.64,65.28
2019-09-06 01:30:00,29.1915,-1.738,29.243192648,15.7815,-9.008,18.1714007784,13.41,7.27,15.2538847511,78.01,29.3815,-9.008,30.7313619329,15.7815,-9.008,18.1714007784,13.6,0.0,13.6,65.13
2019-09-06 02:00:00,35.273,-2.2235,35.3430117739,11.223,-8.6435,14.1656564003,24.05,6.42,24.8921453475,77.95,35.543,-8.6435,36.5788865502,11.223,-8.6435,14.1656564003,24.32,0.0,24.32,65.07
2019-09-06 02:30:00,42.3755,-2.1585,42.430438632,11.9455,-10.2485,15.7393367872,30.43,8.09,31.4870290755,78.07,42.7355,-10.2485,43.9471809392,11.9455,-10.2485,15.7393367872,30.79,0.0,30.79,65.17
2019-09-06 03:00:00,43.751,-2.316,43.8122569266,12.571,-10.896,16.6358906284,31.18,8.58,32.3389672068,78.13,44.171,-10.896,45.4950553027,12.571,-10.896,16.6358906284,31.6,0.0,31.6,65.23
2019-09-06 03:30:00,50.5355,-1.9995,50.5750408848,16.2255,-11.5795,19.9336818099,34.31,9.58,35.6223595513,77.88,50.9855,-11.5795,52.2838983866,16.2255,-11.5795,19.9336818099,34.76,0.0,34.76,65.02
2019-09-06 04:00:00,34.676,-1.859,34.7257952681,17.206,-10.839,20.3354458274,17.47,8.98,19.6428434805,78.31,34.866,-10.839,36.5119415671,17.206,-10.839,20.3354458274,17.66,0.0,17.66,65.37
2019-09-06 04:30:00,45.65,-1.425,45.6722358222,20.51,-11.675,23.6001212921,25.14,10.25,27.1492559751,77.87,45.98,-11.675,47.439076983,20.51,-11.675,23.6001212921,25.47,0.0,25.47,65.01
2019-09-06 05:00:00,38.05,-1.5625,38.0820680406,19.3,-10.2125,21.8354106041,18.75,8.65,20.6490919897,78.13,38.34,-10.2125,39.6768289591,19.3,-10.2125,21.8354106041,19.04,0.0,19.04,65.22
2019-09-06 05:30:00,41.4585,-1.7545000000000002,41.495608111,17.4985,-10.8545,20.5916894037,23.96,9.1,25.6298966053,78.2,41.7285,-10.8545,43.1171413999,17.4985,-10.8545,20.5916894037,24.23,0.0,24.23,65.28
2019-09-06 06:00:00,29.84,-1.112,29.8607123827,22.03,-9.942,24.1694903546,7.8100000000000005,8.83,11.7883416985,78.2,30.01,-9.942,31.6139757702,22.03,-9.942,24.1694903546,7.98,0.0,7.98,65.28
2019-09-06 06:30:00,30.4115,-1.3245,30.4403290472,18.5915,-9.3545,20.8122690378,11.82,8.03,14.2896221084,78.28,30.5115,-9.3545,31.9132935076,18.5915,-9.3545,20.8122690378,11.92,0.0,11.92,65.35
2019-09-06 07:00:00,40.153,-2.077,40.206682753,13.843,-9.067,16.5480856295,26.31,6.99,27.2227147801,77.95,40.483,-9.067,41.4859467531,13.843,-9.067,16.5480856295,26.64,0.0,26.64,65.11
2019-09-06 07:30:00,32.955,-1.6155,32.9945732697,18.735,-7.8355,20.307517949,14.22,6.22,15.5208504922,77.69,33.175,-7.8355,34.0877644508,18.735,-7.8355,20.307517949,14.44,0.0,14.44,64.87
2019-09-06 08:00:00,32.8095,-1.3765,32.8383623602,19.8695,-7.6165,21.2792881107,12.94,6.24,14.3659736879,77.15,32.9795,-7.6165,33.8475773505,19.8695,-7.6165,21.2792881107,13.11,0.0,13.11,64.43
