Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-06 08:30:00,40.808,-0.854,40.8169349658,23.548000000000002,-10.494,25.7804643092,17.26,9.64,19.7696029298,77.08,41.018,-10.494,42.3391114692,23.548000000000002,-10.494,25.7804643092,17.47,0.0,17.47,64.38
2019-09-06 09:00:00,39.351,-0.6935,39.3571104535,25.391,-10.993500000000001,27.6687535543,13.96,10.3,17.3485330792,77.04,39.541,-10.993500000000001,41.0408055872,25.391,-10.993500000000001,27.6687535543,14.15,0.0,14.15,64.33
2019-09-06 09:30:00,41.5695,-0.6925,41.5752677261,24.0495,-11.1525,26.509558776,17.52,10.46,20.4049503797,76.98,41.7595,-11.1525,43.2230736586,24.0495,-11.1525,26.509558776,17.71,0.0,17.71,64.27
2019-09-06 10:00:00,43.1445,-0.8365,43.152608409,24.0245,-11.7565,26.7468108847,19.12,10.92,22.0186466432,77.08,43.3945,-11.7565,44.9588469881,24.0245,-11.7565,26.7468108847,19.37,0.0,19.37,64.35
2019-09-06 10:30:00,39.789,-0.6940000000000001,39.795051916,24.049,-11.714,26.7501812517,15.74,11.02,19.2142655337,77.49,39.969,-11.714,41.6501951616,24.049,-11.714,26.7501812517,15.92,0.0,15.92,64.71
2019-09-06 11:00:00,56.0745,-0.614,56.0778614629,24.5445,-12.694,27.6327725039,31.53,12.08,33.7648826445,77.08,56.3945,-12.694,57.805512421,24.5445,-12.694,27.6327725039,31.85,0.0,31.85,64.36
2019-09-06 11:30:00,46.126,-0.812,46.1331466518,21.516,-11.202,24.2574330876,24.61,10.39,26.7133711837,77.35,46.466,-11.202,47.7972170738,21.516,-11.202,24.2574330876,24.95,0.0,24.95,64.59
2019-09-06 12:00:00,40.6855,0.611,40.6900876289,20.6955,-9.309,22.6927565811,19.99,9.92,22.3160592399,77.24,40.9655,-9.309,42.0098758776,20.6955,-9.309,22.6927565811,20.27,0.0,20.27,64.51
2019-09-06 12:30:00,30.065,-0.2155,30.0657723209,18.945,-7.4855,20.370216868,11.12,7.27,13.2856049919,77.55,30.185,-7.4855,31.099307633,18.945,-7.4855,20.370216868,11.24,0.0,11.24,64.76
2019-09-06 13:00:00,39.392,-0.17200000000000001,39.3923755059,17.842,-8.312,19.6831478174,21.55,8.14,23.0361042713,77.5,39.672,-8.312,40.5334050877,17.842,-8.312,19.6831478174,21.83,0.0,21.83,64.76
2019-09-06 13:30:00,44.778,0.684,44.7832238679,19.488,-9.916,21.8657083123,25.29,10.6,27.421599151,77.5,45.058,-9.916,46.1362159263,19.488,-9.916,21.8657083123,25.57,0.0,25.57,64.76
2019-09-06 14:00:00,52.327,0.4585,52.3290086974,17.207,-10.1615,19.9834164059,35.12,10.62,36.6905818978,77.71,52.737,-10.1615,53.7070502937,17.207,-10.1615,19.9834164059,35.53,0.0,35.53,64.91
2019-09-06 14:30:00,44.6395,-0.259,44.6402513574,15.4595,-10.029,18.4276146381,29.18,9.77,30.772151371,77.96,45.0295,-10.029,46.1328159909,15.4595,-10.029,18.4276146381,29.57,0.0,29.57,65.11
2019-09-06 15:00:00,39.942,0.3115,39.9432146459,16.822,-10.0085,19.5742115103,23.12,10.32,25.3187045482,78.12,40.232,-10.0085,41.4582186816,16.822,-10.0085,19.5742115103,23.41,0.0,23.41,65.23
2019-09-06 15:30:00,37.564,-0.374,37.5658617897,14.794,-9.024,17.3290222459,22.77,8.65,24.3576558806,77.84,37.864,-9.024,38.9244790845,14.794,-9.024,17.3290222459,23.07,0.0,23.07,65.02
2019-09-06 16:00:00,33.7615,-0.644,33.7676415855,12.4315,-8.344,14.9721250412,21.33,7.7,22.6772771734,77.84,33.9915,-8.344,35.0006343978,12.4315,-8.344,14.9721250412,21.56,0.0,21.56,65.02
2019-09-06 16:30:00,29.988,-0.927,30.0023244599,11.198,-7.807,13.6508041155,18.79,6.88,20.00996002,77.88,30.228,-7.807,31.2198852176,11.198,-7.807,13.6508041155,19.03,0.0,19.03,65.02
2019-09-06 17:00:00,39.941,-0.834,39.9497063444,13.551,-8.274000000000001,15.8773006837,26.39,7.44,27.4187107647,77.49,40.201,-8.274000000000001,41.0436289453,13.551,-8.274000000000001,15.8773006837,26.65,0.0,26.65,64.76
2019-09-06 17:30:00,44.5515,-0.9745,44.5621566186,9.5215,-8.2745,12.614527835,35.03,7.3,35.7825502166,77.56,44.9615,-8.2745,45.7165597186,9.5215,-8.2745,12.614527835,35.44,0.0,35.44,64.81
2019-09-06 18:00:00,44.562,-1.3305,44.5818581292,6.352,-8.0105,10.2233074027,38.21,6.68,38.789515336,77.61,45.102,-8.0105,45.8078433704,6.352,-8.0105,10.2233074027,38.75,0.0,38.75,64.81
2019-09-06 18:30:00,43.8755,-1.303,43.8948437661,5.1055,-7.893,9.4002967639,38.77,6.59,39.3260854904,77.74,44.3155,-7.893,45.012920248,5.1055,-7.893,9.4002967639,39.21,0.0,39.21,64.95
2019-09-06 19:00:00,47.2405,-1.134,47.2541087764,5.5905000000000005,-8.284,9.9939154614,41.65,7.15,42.2592593404,77.61,47.7205,-8.284,48.4341901579,5.5905000000000005,-8.284,9.9939154614,42.13,0.0,42.13,64.84
2019-09-06 19:30:00,46.6045,-0.8095,46.6115298022,5.1845,-7.9895,9.5242401534,41.42,7.18,42.0377068832,77.73,47.1345,-7.9895,47.8068321529,5.1845,-7.9895,9.5242401534,41.95,0.0,41.95,64.94
2019-09-06 20:00:00,41.428,-1.035,41.4409267392,4.928,-7.215,8.7373570947,36.5,6.18,37.0194867604,77.61,41.858,-7.215,42.4752679685,4.928,-7.215,8.7373570947,36.93,0.0,36.93,64.83
2019-09-06 20:30:00,46.911,-0.8320000000000001,46.9183774762,4.631,-7.962,9.2108417096,42.28,7.13,42.8769786715,77.55,47.401,-7.962,48.0650418184,4.631,-7.962,9.2108417096,42.77,0.0,42.77,64.79
2019-09-06 21:00:00,45.886,-0.8325,45.8935513144,3.346,-7.7325,8.4253944863,42.54,6.9,43.0959580471,77.81,46.446,-7.7325,47.0852681021,3.346,-7.7325,8.4253944863,43.1,0.0,43.1,65.0
2019-09-06 21:30:00,45.16,-1.082,45.1729600978,3.32,-7.7219999999999995,8.4054556093,41.84,6.64,42.363607023,77.81,45.66,-7.7219999999999995,46.3083673217,3.32,-7.7219999999999995,8.4054556093,42.34,0.0,42.34,65.0
2019-09-06 22:00:00,45.6395,-0.716,45.6451160175,6.0695,-8.946,10.810631168,39.57,8.23,40.416800962,78.0,46.0895,-8.946,46.9496850495,6.0695,-8.946,10.810631168,40.02,0.0,40.02,65.12
2019-09-06 22:30:00,38.904,-0.21,38.9045667756,4.274,-9.19,10.1352442496,34.63,8.98,35.7753728143,78.36,39.314,-9.19,40.3738367758,4.274,-9.19,10.1352442496,35.04,0.0,35.04,65.42
2019-09-06 23:00:00,35.355,0.095,35.3551276338,2.235,-10.085,10.3296877978,33.12,10.18,34.6491962389,78.69,35.785,-10.085,37.1789382581,2.235,-10.085,10.3296877978,33.55,0.0,33.55,65.68
2019-09-06 23:30:00,34.221,-0.18,34.2214733903,1.141,-10.34,10.4027631426,33.08,10.16,34.6050863313,78.83,34.571,-10.34,36.0842020973,1.141,-10.34,10.4027631426,33.43,0.0,33.43,65.77
2019-09-07 00:00:00,40.6055,-0.24,40.6062092573,1.9755,-11.1,11.274422391,38.63,10.86,40.1275030372,78.74,41.0355,-11.1,42.5102606467,1.9755,-11.1,11.274422391,39.06,0.0,39.06,65.67
2019-09-07 00:30:00,39.204,0.0985,39.2041237404,4.084,-11.711500000000001,12.4031563826,35.12,11.81,37.0525370251,78.91,39.694,-11.711500000000001,41.3856601766,4.084,-11.711500000000001,12.4031563826,35.61,0.0,35.61,65.82
2019-09-07 01:00:00,40.7165,-0.1505,40.7167781449,5.0465,-11.0105,12.111906229,35.67,10.86,37.2865726502,78.64,41.1265,-11.0105,42.5748765412,5.0465,-11.0105,12.111906229,36.08,0.0,36.08,65.58
2019-09-07 01:30:00,41.494,-0.303,41.4951062777,3.334,-11.173,11.6598235407,38.16,10.87,39.6779850799,78.7,41.934,-11.173,43.3969617024,3.334,-11.173,11.6598235407,38.6,0.0,38.6,65.65
2019-09-07 02:00:00,52.193,0.23650000000000002,52.1935358186,1.7429999999999999,-12.2635,12.386746193,50.45,12.5,51.9754990356,78.75,52.803,-12.2635,54.2083964091,1.7429999999999999,-12.2635,12.386746193,51.06,0.0,51.06,65.65
2019-09-07 02:30:00,48.1985,0.0545,48.1985308127,2.3485,-11.4055,11.644779195,45.85,11.46,47.2604919568,78.62,48.7785,-11.4055,50.0941862146,2.3485,-11.4055,11.644779195,46.43,0.0,46.43,65.57
2019-09-07 03:00:00,41.358,0.075,41.3580680037,3.128,-11.035,11.4697693525,38.23,11.11,39.811618907,78.82,41.838,-11.035,43.2688048021,3.128,-11.035,11.4697693525,38.71,0.0,38.71,65.75
2019-09-07 03:30:00,36.12,-0.2215,36.1206791499,4.34,-10.5715,11.4276949666,31.78,10.35,33.4229098075,78.75,36.48,-10.5715,37.9808769284,4.34,-10.5715,11.4276949666,32.14,0.0,32.14,65.68
2019-09-07 04:00:00,47.2595,0.2485,47.2601533271,5.1195,-12.5515,13.5554207792,42.14,12.8,44.0411126108,78.89,47.7595,-12.5515,49.3812716776,5.1195,-12.5515,13.5554207792,42.64,0.0,42.64,65.8
2019-09-07 04:30:00,50.0145,0.377,50.0159208578,6.3445,-13.063,14.5222122712,43.67,13.44,45.6913832139,78.95,50.5245,-13.063,52.1858895608,6.3445,-13.063,14.5222122712,44.18,0.0,44.18,65.86
2019-09-07 05:00:00,48.281,0.291,48.2818769519,4.221,-12.629,13.3157231122,44.06,12.92,45.915248012,78.95,48.811,-12.629,50.418303839000004,4.221,-12.629,13.3157231122,44.59,0.0,44.59,65.86
2019-09-07 05:30:00,45.898,0.268,45.8987824239,6.588,-12.312,13.9637777124,39.31,12.58,41.2738718804,79.09,46.438,-12.312,48.0424103059,6.588,-12.312,13.9637777124,39.85,0.0,39.85,65.97
2019-09-07 06:00:00,36.8485,-0.326,36.8499420386,5.3585,-11.126,12.3491456486,31.49,10.8,33.2905406985,79.26,37.2585,-11.126,38.884234572,5.3585,-11.126,12.3491456486,31.9,0.0,31.9,66.11
2019-09-07 06:30:00,30.45,-0.7855000000000001,30.4601298462,4.02,-9.7555,10.5513117786,26.43,8.97,27.910675377,78.95,30.72,-9.7555,32.2317883502,4.02,-9.7555,10.5513117786,26.7,0.0,26.7,65.85
2019-09-07 07:00:00,34.7885,-0.8215,34.7981981502,1.4385,-9.6715,9.7778931524,33.35,8.85,34.5042750974,78.82,35.1385,-9.6715,36.4451930232,1.4385,-9.6715,9.7778931524,33.7,0.0,33.7,65.77
2019-09-07 07:30:00,39.6225,-0.738,39.6293723171,1.5325,-9.018,9.1472881364,38.09,8.28,38.9795651592,78.55,40.1125,-9.018,41.113707936,1.5325,-9.018,9.1472881364,38.58,0.0,38.58,65.54
2019-09-07 08:00:00,37.017,-1.001,37.0305318622,2.267,-8.441,8.740124141,34.75,7.44,35.5375308653,78.46,37.497,-8.441,38.4353416792,2.267,-8.441,8.740124141,35.23,0.0,35.23,65.47
2019-09-07 08:30:00,34.5375,-1.288,34.5615082172,1.6575000000000002,-7.588,7.7669202552000005,32.88,6.3,33.4781182267,78.27,34.9275,-7.588,35.7422439174,1.6575000000000002,-7.588,7.7669202552000005,33.27,0.0,33.27,65.32
2019-09-07 09:00:00,36.4655,-1.119,36.4826650788,1.4155,-7.559,7.6903914887,35.05,6.44,35.6367240357,78.27,36.8155,-7.559,37.5835006519,1.4155,-7.559,7.6903914887,35.4,0.0,35.4,65.32
2019-09-07 09:30:00,30.384,-1.2195,30.4084632339,1.024,-6.7495,6.8267361345,29.36,5.53,29.8762531118,78.27,30.764,-6.7495,31.4957052032,1.024,-6.7495,6.8267361345,29.74,0.0,29.74,65.32
2019-09-07 10:00:00,35.894,-1.082,35.9103043708,1.434,-7.152,7.2943443845000004,34.46,6.07,34.9905201447,78.07,36.304,-7.152,37.0017772546,1.434,-7.152,7.2943443845000004,34.87,0.0,34.87,65.17
2019-09-07 10:30:00,38.9655,-1.255,38.9857052681,1.7355,-7.165,7.3721899901,37.23,5.91,37.6961669139,77.9,39.4055,-7.165,40.0515999087,1.7355,-7.165,7.3721899901,37.67,0.0,37.67,65.03
2019-09-07 11:00:00,33.6695,-1.357,33.6968348551,1.2895,-6.517,6.6433500021,32.38,5.16,32.7885650799,77.9,34.0795,-6.517,34.6970259424,1.2895,-6.517,6.6433500021,32.79,0.0,32.79,64.99
2019-09-07 11:30:00,34.6855,-1.5225,34.7188985496,0.9455,-6.1425,6.2148432402000005,33.74,4.62,34.0548381291,77.36,35.0855,-6.1425,35.6191327309,0.9455,-6.1425,6.2148432402000005,34.14,0.0,34.14,64.56
2019-09-07 12:00:00,38.053,-1.3054999999999999,38.0753875785,1.873,-6.7355,6.9910721102,36.18,5.43,36.5852060265,77.53,38.473,-6.7355,39.0581449796,1.873,-6.7355,6.9910721102,36.6,0.0,36.6,64.68
2019-09-07 12:30:00,38.18,-1.1645,38.1977546493,1.77,-7.0845,7.3022626802,36.41,5.92,36.8881349488,77.64,38.6,-7.0845,39.244746658,1.77,-7.0845,7.3022626802,36.83,0.0,36.83,64.79
2019-09-07 13:00:00,36.4765,-1.2770000000000001,36.4988463003,1.4265,-6.787,6.9352917206,35.05,5.51,35.4804537739,77.72,36.9165,-6.787,37.5352013615,1.4265,-6.787,6.9352917206,35.49,0.0,35.49,64.86
2019-09-07 13:30:00,37.017,-0.532,37.0208226948,1.307,-7.9719999999999995,8.0784301074,35.71,7.44,36.4768104417,78.02,37.427,-7.9719999999999995,38.2666057157,1.307,-7.9719999999999995,8.0784301074,36.12,0.0,36.12,65.13
2019-09-07 14:00:00,33.1925,-0.502,33.1962958815,1.1025,-7.562,7.6419467578999996,32.09,7.06,32.8574451228,78.1,33.5625,-7.562,34.4038551655,1.1025,-7.562,7.6419467578999996,32.46,0.0,32.46,65.18
2019-09-07 14:30:00,43.632,-0.4475,43.634294772,1.072,-8.7475,8.8129416343,42.56,8.3,43.3617757939,78.04,44.102,-8.7475,44.9611516784,1.072,-8.7475,8.8129416343,43.03,0.0,43.03,65.13
2019-09-07 15:00:00,41.4565,-0.32,41.4577350111,2.4865,-9.12,9.4528875086,38.97,8.8,39.9512315204,78.11,41.9365,-9.12,42.9167150683,2.4865,-9.12,9.4528875086,39.45,0.0,39.45,65.19
2019-09-07 15:30:00,36.0055,-0.502,36.0089993509,1.9955,-8.672,8.8986293467,34.01,8.17,34.9775499428,78.3,36.4155,-8.672,37.4338379578,1.9955,-8.672,8.8986293467,34.42,0.0,34.42,65.35
2019-09-07 16:00:00,35.647,-0.3005,35.6482665673,1.7770000000000001,-9.2205,9.3901730149,33.87,8.92,35.0248954317,78.6,36.037,-9.2205,37.1978895806,1.7770000000000001,-9.2205,9.3901730149,34.26,0.0,34.26,65.59
2019-09-07 16:30:00,38.1215,-0.003,38.121500118,2.0815,-9.413,9.6403947663,36.04,9.41,37.248217407,78.54,38.5215,-9.413,39.6548929043,2.0815,-9.413,9.6403947663,36.44,0.0,36.44,65.53
2019-09-07 17:00:00,37.691,-0.449,37.6936742969,2.6310000000000002,-9.439,9.7988204392,35.06,8.99,36.1942495433,78.61,38.061,-9.439,39.2139572346,2.6310000000000002,-9.439,9.7988204392,35.43,0.0,35.43,65.58
2019-09-07 17:30:00,43.38,-0.6095,43.3842816035,3.7800000000000002,-9.3495,10.08471865,39.6,8.74,40.5530220822,78.38,43.88,-9.3495,44.8649924802,3.7800000000000002,-9.3495,10.08471865,40.1,0.0,40.1,65.4
2019-09-07 18:00:00,40.4755,-0.907,40.4856610326,3.8555,-8.647,9.4676020855,36.62,7.74,37.4290261695,78.21,40.9655,-8.647,41.8681597309,3.8555,-8.647,9.4676020855,37.11,0.0,37.11,65.25
2019-09-07 18:30:00,39.1945,-0.7635000000000001,39.2019356984,4.5245,-8.8135,9.9070117846,34.67,8.05,35.5922941098,78.27,39.5245,-8.8135,40.4952328367,4.5245,-8.8135,9.9070117846,35.0,0.0,35.0,65.31
2019-09-07 19:00:00,55.237,-0.683,55.2412224521,3.817,-9.773,10.4919501524,51.42,9.09,52.2172816221,77.91,55.897,-9.773,56.7449216935,3.817,-9.773,10.4919501524,52.08,0.0,52.08,64.99
2019-09-07 19:30:00,57.3305,-0.0815,57.3305579294,4.0005,-10.5815,11.3124772928,53.33,10.5,54.3538305918,78.12,57.9305,-10.5815,58.8889715694,4.0005,-10.5815,11.3124772928,53.93,0.0,53.93,65.17
2019-09-07 20:00:00,53.4265,-0.2995,53.4273394668,4.6565,-9.7595,10.8134560849,48.77,9.46,49.6790146843,78.03,54.0565,-9.7595,54.930438124,4.6565,-9.7595,10.8134560849,49.4,0.0,49.4,65.1
2019-09-07 20:30:00,40.9755,-0.5045000000000001,40.9786056437,5.1255,-8.7145,10.1100573935,35.85,8.21,36.7780722714,78.25,41.3755,-8.7145,42.2832651353,5.1255,-8.7145,10.1100573935,36.25,0.0,36.25,65.28
2019-09-07 21:00:00,50.402,-0.499,50.4044700895,5.242,-9.539,10.8844423376,45.16,9.04,46.0559138439,78.14,50.942,-9.539,51.8274047681,5.242,-9.539,10.8844423376,45.7,0.0,45.7,65.18
2019-09-07 21:30:00,41.5085,-0.203,41.5089963893,4.5285,-9.613,10.6262449271,36.98,9.41,38.15846564,78.65,41.9385,-9.613,43.0261263798,4.5285,-9.613,10.6262449271,37.41,0.0,37.41,65.61
2019-09-07 22:00:00,47.6265,-0.617,47.6304964414,3.5065,-9.247,9.8895172405,44.12,8.63,44.9561041462,78.32,48.1865,-9.247,49.065729295,3.5065,-9.247,9.8895172405,44.68,0.0,44.68,65.31
2019-09-07 22:30:00,49.917,-0.34450000000000003,49.9181887617,3.977,-9.9345,10.7009728179,45.94,9.59,46.9302855308,78.48,50.477,-9.9345,51.4453284492,3.977,-9.9345,10.7009728179,46.5,0.0,46.5,65.44
2019-09-07 23:00:00,48.359,-0.3225,48.3600753437,5.549,-9.6125,11.0991692144,42.81,9.29,43.8063945104,78.44,48.799,-9.6125,49.7367324746,5.549,-9.6125,11.0991692144,43.25,0.0,43.25,65.4
2019-09-07 23:30:00,46.268,0.041,46.2680181659,6.7780000000000005,-10.229,12.2708485852,39.49,10.27,40.8035905283,78.73,46.778,-10.229,47.8833345226,6.7780000000000005,-10.229,12.2708485852,40.0,0.0,40.0,65.64
2019-09-08 00:00:00,42.0915,-0.009000000000000001,42.0915009622,4.2215,-10.399000000000001,11.2232020052,37.87,10.39,39.2694410452,78.84,42.5515,-10.399000000000001,43.8037595789,4.2215,-10.399000000000001,11.2232020052,38.33,0.0,38.33,65.71
2019-09-08 00:30:00,34.6015,-0.3025,34.6028222621,3.8915,-9.8225,10.5652864845,30.71,9.52,32.151741788,78.89,34.9915,-9.8225,36.3440033362,3.8915,-9.8225,10.5652864845,31.1,0.0,31.1,65.75
2019-09-08 01:00:00,34.0585,-0.419,34.0610772474,2.3585000000000003,-9.609,9.8942105926,31.7,9.19,33.0052435228,78.89,34.4385,-9.609,35.7539251447,2.3585000000000003,-9.609,9.8942105926,32.08,0.0,32.08,65.75
2019-09-08 01:30:00,42.021,-0.3915,42.0228237182,0.891,-9.7215,9.7622458098,41.13,9.33,42.1749427978,78.58,42.481,-9.7215,43.5791569819,0.891,-9.7215,9.7622458098,41.59,0.0,41.59,65.48
2019-09-08 02:00:00,38.399,-0.3245,38.4003711082,0.599,-9.2545,9.2738649575,37.8,8.93,38.8405059184,78.77,38.869,-9.2545,39.9555369286,0.599,-9.2545,9.2738649575,38.27,0.0,38.27,65.65
2019-09-08 02:30:00,36.1425,-0.185,36.14297347,0.17250000000000001,-9.445,9.4465751069,35.97,9.26,37.1428122252,78.85,36.5525,-9.445,37.7530565816,0.17250000000000001,-9.445,9.4465751069,36.38,0.0,36.38,65.72
2019-09-08 03:00:00,34.5335,-0.23800000000000002,34.5343201214,0.0035,-8.928,8.928000686,34.53,8.69,35.6066988079,79.02,35.0035,-8.928,36.1241497651,0.0035,-8.928,8.928000686,35.0,0.0,35.0,65.86
2019-09-08 03:30:00,37.81,0.241,37.8107680562,0.0,-9.509,9.509,37.81,9.75,39.0468769558,79.1,38.19,-9.509,39.3560310626,0.0,-9.509,9.509,38.19,0.0,38.19,65.93
2019-09-08 04:00:00,38.215,0.4985,38.2182512322,0.005,-10.2215,10.2215012229,38.21,10.72,39.6852932457,79.21,38.695,-10.2215,40.0222698913,0.005,-10.2215,10.2215012229,38.69,0.0,38.69,66.02
2019-09-08 04:30:00,40.9505,-0.062,40.9505469347,0.0005,-9.282,9.2820000135,40.95,9.22,41.9751223941,78.95,41.4805,-9.282,42.5063219327,0.0005,-9.282,9.2820000135,41.48,0.0,41.48,65.8
2019-09-08 05:00:00,36.59,0.28950000000000004,36.5911452438,0.0,-9.5705,9.5705,36.59,9.86,37.8952200152,79.17,37.0,-9.5705,38.2177245562,0.0,-9.5705,9.5705,37.0,0.0,37.0,65.98
2019-09-08 05:30:00,36.5,-0.2995,36.5012287499,0.0,-8.7495,8.7495,36.5,8.45,37.465350659,78.92,36.96,-8.7495,37.9815132696,0.0,-8.7495,8.7495,36.96,0.0,36.96,65.78
2019-09-08 06:00:00,31.79,-0.32,31.7916105286,0.0,-8.51,8.51,31.79,8.19,32.828039844,78.92,32.12,-8.51,33.2282184295,0.0,-8.51,8.51,32.12,0.0,32.12,65.78
2019-09-08 06:30:00,37.23,-0.5075000000000001,37.2334588274,0.0,-8.3175,8.3175,37.23,7.8100000000000005,38.0403601455,78.7,37.65,-8.3175,38.5577917709,0.0,-8.3175,8.3175,37.65,0.0,37.65,65.62
2019-09-08 07:00:00,41.19,0.40950000000000003,41.1920355196,0.0,-10.3205,10.3205,41.19,10.73,42.5646449533,79.22,41.74,-10.3205,42.996980362,0.0,-10.3205,10.3205,41.74,0.0,41.74,66.06
2019-09-08 07:30:00,44.59,0.2015,44.5904552819,0.0,-9.9885,9.9885,44.59,10.19,45.7395255769,78.97,45.07,-9.9885,46.1635682357,0.0,-9.9885,9.9885,45.07,0.0,45.07,65.86
2019-09-08 08:00:00,47.74,0.186,47.7403623363,0.0,-10.024,10.024,47.74,10.21,48.8195831609,78.97,48.31,-10.024,49.3389975172,0.0,-10.024,10.024,48.31,0.0,48.31,65.89
2019-09-08 08:30:00,46.18,-0.41450000000000004,46.1818601861,0.0,-8.4745,8.4745,46.18,8.06,46.878097231,78.63,46.72,-8.4745,47.4823709418,0.0,-8.4745,8.4745,46.72,0.0,46.72,65.59
2019-09-08 09:00:00,39.68,-0.47400000000000003,39.6828309978,0.0,-7.734,7.734,39.68,7.26,40.3386911042,78.7,40.19,-7.734,40.9273851596,0.0,-7.734,7.734,40.19,0.0,40.19,65.65
2019-09-08 09:30:00,33.1,-0.17750000000000002,33.1004759218,0.0,-7.7475000000000005,7.7475000000000005,33.1,7.57,33.9546005719,78.89,33.48,-7.7475000000000005,34.3647225545,0.0,-7.7475000000000005,7.7475000000000005,33.48,0.0,33.48,65.82
2019-09-08 10:00:00,29.56,-0.222,29.5608336148,0.0,-6.952,6.952,29.56,6.73,30.3164394347,78.93,29.92,-6.952,30.717042566,0.0,-6.952,6.952,29.92,0.0,29.92,65.82
2019-09-08 10:30:00,47.09,-0.13,47.0901794433,0.0,-8.35,8.35,47.09,8.22,47.8020553951,78.47,47.56,-8.35,48.2874321123,0.0,-8.35,8.35,47.56,0.0,47.56,65.45
2019-09-08 11:00:00,51.91,-0.2215,51.9104725682,0.0,-8.7915,8.7915,51.91,8.57,52.6126695768,78.47,52.59,-8.7915,53.3197765585,0.0,-8.7915,8.7915,52.59,0.0,52.59,65.45
2019-09-08 11:30:00,52.94,-0.0985,52.9400916343,0.0,-8.4185,8.4185,52.94,8.32,53.5897938044,78.41,53.57,-8.4185,54.2274473145,0.0,-8.4185,8.4185,53.57,0.0,53.57,65.41
2019-09-08 12:00:00,43.48,-0.165,43.4803130738,0.0,-8.005,8.005,43.48,7.84,44.1811724607,78.54,44.0,-8.005,44.7222542477,0.0,-8.005,8.005,44.0,0.0,44.0,65.53
2019-09-08 12:30:00,44.55,-0.448,44.5522525132,0.0,-7.558,7.558,44.55,7.11,45.113796116,78.28,45.07,-7.558,45.6993245464,0.0,-7.558,7.558,45.07,0.0,45.07,65.31
2019-09-08 13:00:00,43.0805,-0.35350000000000004,43.0819503098,0.0205,-7.8635,7.8635267214999995,43.06,7.51,43.7099954244,78.33,43.5405,-7.8635,44.2448841393,0.0205,-7.8635,7.8635267214999995,43.52,0.0,43.52,65.35
2019-09-08 13:30:00,38.934,-0.28200000000000003,38.9350212534,0.10400000000000001,-7.812,7.8126922376,38.83,7.53,39.5533791224,78.4,39.444,-7.812,40.2101539415,0.10400000000000001,-7.812,7.8126922376,39.34,0.0,39.34,65.4
2019-09-08 14:00:00,33.69,-0.5315,33.6941922629,0.37,-7.5015,7.5106192987,33.32,6.97,34.0412000376,78.65,34.06,-7.5015,34.8762971408,0.37,-7.5015,7.5106192987,33.69,0.0,33.69,65.63
2019-09-08 14:30:00,31.8635,-0.598,31.869111005,1.0635,-7.318,7.3948736467,30.8,6.72,31.5245681969,78.77,32.2435,-7.318,33.0635209294,1.0635,-7.318,7.3948736467,31.18,0.0,31.18,65.73
2019-09-08 15:00:00,35.803,-0.5525,35.8072627444,0.493,-7.5525,7.5685735281,35.31,7.0,35.9971679442,78.73,36.193,-7.5525,36.972604794,0.493,-7.5525,7.5685735281,35.7,0.0,35.7,65.69
2019-09-08 15:30:00,33.6945,-0.2015,33.6951025002,1.1545,-8.1615,8.2427515127,32.54,7.96,33.4994507418,78.57,34.0445,-8.1615,35.0091139919,1.1545,-8.1615,8.2427515127,32.89,0.0,32.89,65.57
2019-09-08 16:00:00,39.706,-0.054,39.7060367199,0.656,-8.874,8.8982139781,39.05,8.82,40.0336720774,78.45,40.126,-8.874,41.0955441867,0.656,-8.874,8.8982139781,39.47,0.0,39.47,65.47
2019-09-08 16:30:00,37.0965,0.247,37.0973222922,0.35650000000000004,-9.353,9.3597917311,36.74,9.6,37.9735118207,78.5,37.5165,-9.353,38.6647951145,0.35650000000000004,-9.353,9.3597917311,37.16,0.0,37.16,65.52
2019-09-08 17:00:00,41.674,-0.042,41.6740211643,0.5640000000000001,-9.002,9.0196507693,41.11,8.96,42.0750959595,78.24,42.134,-9.002,43.0849156898,0.5640000000000001,-9.002,9.0196507693,41.57,0.0,41.57,65.31
2019-09-08 17:30:00,41.6905,-0.3965,41.6923854259,0.8105,-8.5665,8.6047563882,40.88,8.17,41.6884072615,78.2,42.1605,-8.5665,43.022002307,0.8105,-8.5665,8.6047563882,41.35,0.0,41.35,65.31
2019-09-08 18:00:00,37.756,-0.6625,37.7618119567,0.936,-7.5525,7.6102793805,36.82,6.89,37.4591043673,78.27,38.086,-7.5525,38.8276145578,0.936,-7.5525,7.6102793805,37.15,0.0,37.15,65.31
2019-09-08 18:30:00,31.6785,-0.526,31.6828666356,0.7585000000000001,-7.796,7.832811644,30.92,7.27,31.7631752191,78.27,32.0585,-7.796,32.992802825,0.7585000000000001,-7.796,7.832811644,31.3,0.0,31.3,65.31
2019-09-08 19:00:00,37.2895,-0.644,37.2950606146,1.1695,-7.914,7.9999453904,36.12,7.27,36.8443659194,78.12,37.6195,-7.914,38.4429210161,1.1695,-7.914,7.9999453904,36.45,0.0,36.45,65.21
2019-09-08 19:30:00,38.552,-0.444,38.5545566697,1.1320000000000001,-8.094,8.1727755383,37.42,7.65,38.1939641828,78.16,38.982,-8.094,39.8134293926,1.1320000000000001,-8.094,8.1727755383,37.85,0.0,37.85,65.21
2019-09-08 20:00:00,39.0785,-0.578,39.0827742906,2.1885,-7.698,8.003045436,36.89,7.12,37.5708197941,78.16,39.4885,-7.698,40.231838589,2.1885,-7.698,8.003045436,37.3,0.0,37.3,65.21
2019-09-08 20:30:00,46.4345,-0.435,46.4365375028,1.9245,-8.075,8.3011640901,44.51,7.64,45.1609311241,77.93,46.8945,-8.075,47.5846588225,1.9245,-8.075,8.3011640901,44.97,0.0,44.97,65.03
2019-09-08 21:00:00,41.44,-0.434,41.4422725728,2.31,-7.804,8.138704811,39.13,7.37,39.8180084886,78.13,41.89,-7.804,42.6107324039,2.31,-7.804,8.138704811,39.58,0.0,39.58,65.19
2019-09-08 21:30:00,49.6935,-0.096,49.6935927283,0.5635,-9.076,9.0934761368,49.13,8.98,49.9439415745,78.24,50.2635,-9.076,51.0763468569,0.5635,-9.076,9.0934761368,49.7,0.0,49.7,65.28
2019-09-08 22:00:00,46.152,0.0855,46.1520791975,0.042,-9.4045,9.4045937844,46.11,9.49,47.0764505884,78.4,46.612,-9.4045,47.5512687975,0.042,-9.4045,9.4045937844,46.57,0.0,46.57,65.4
2019-09-08 22:30:00,44.6735,-0.4955,44.6762478561,0.12350000000000001,-9.0255,9.0263449136,44.55,8.53,45.3592702763,78.13,45.2535,-9.0255,46.1447604014,0.12350000000000001,-9.0255,9.0263449136,45.13,0.0,45.13,65.17
2019-09-08 23:00:00,32.3385,-0.983,32.3534367765,0.2785,-8.043,8.0478202794,32.06,7.06,32.82814646,78.21,32.658500000000004,-8.043,33.6343198422,0.2785,-8.043,8.0478202794,32.38,0.0,32.38,65.23
2019-09-08 23:30:00,36.9935,-0.41550000000000004,36.9958333127,0.2335,-8.9055,8.9085606301,36.76,8.49,37.7276781687,78.32,37.3435,-8.9055,38.390687966,0.2335,-8.9055,8.9085606301,37.11,0.0,37.11,65.31
2019-09-09 00:00:00,51.082,-0.6815,51.0865458438,0.28200000000000003,-9.1115,9.1158628911,50.8,8.43,51.494707495,77.77,51.682,-9.1115,52.4790296809,0.28200000000000003,-9.1115,9.1158628911,51.4,0.0,51.4,64.84
2019-09-09 00:30:00,47.815,-0.34650000000000003,47.8162554708,0.025,-9.2065,9.2065339433,47.79,8.86,48.604358858,78.0,48.355,-9.2065,49.2236291556,0.025,-9.2065,9.2065339433,48.33,0.0,48.33,65.04
2019-09-09 01:00:00,30.678,-1.0085,30.6945720975,0.338,-7.6985,7.7059163148,30.34,6.69,31.0688219925,78.14,31.068,-7.6985,32.0076166912,0.338,-7.6985,7.7059163148,30.73,0.0,30.73,65.15
2019-09-09 01:30:00,37.6435,-1.4435,37.6711664871,0.5635,-6.9735,6.9962300205000005,37.08,5.53,37.4900960255,77.53,38.0235,-6.9735,38.6576804076,0.5635,-6.9735,6.9962300205000005,37.46,0.0,37.46,64.66
2019-09-09 02:00:00,42.54,-1.317,42.560381683,1.1,-8.237,8.3101244876,41.44,6.92,42.0138072543,77.62,42.96,-8.237,43.7425395811,1.1,-8.237,8.3101244876,41.86,0.0,41.86,64.74
2019-09-09 02:30:00,46.229,-1.0635,46.241231312,0.659,-8.8835,8.907909589199999,45.57,7.82,46.2361038583,77.62,46.789,-8.8835,47.6248579342,0.659,-8.8835,8.907909589199999,46.13,0.0,46.13,64.74
2019-09-09 03:00:00,44.9665,-1.0765,44.9793838831,1.3865,-8.5965,8.7075940707,43.58,7.52,44.2240522793,77.78,45.6365,-8.5965,46.4390993076,1.3865,-8.5965,8.7075940707,44.25,0.0,44.25,64.87
2019-09-09 03:30:00,37.6695,-1.076,37.6848644186,4.8095,-8.146,9.4598417666,32.86,7.07,33.6119695942,77.98,38.0295,-8.146,38.8921609871,4.8095,-8.146,9.4598417666,33.22,0.0,33.22,65.05
2019-09-09 04:00:00,31.0225,-1.3745,31.0529347486,7.4625,-7.2245,10.3866407707,23.56,5.85,24.2754217265,77.98,31.3225,-7.2245,32.1448659431,7.4625,-7.2245,10.3866407707,23.86,0.0,23.86,65.05
2019-09-09 04:30:00,40.7565,-1.4205,40.781247069,7.0265,-7.5005,10.2776068469,33.73,6.08,34.2735947925,77.74,41.1065,-7.5005,41.7851868788,7.0265,-7.5005,10.2776068469,34.08,0.0,34.08,64.85
2019-09-09 05:00:00,44.782,-1.4115,44.8042392665,6.292,-7.4515,9.752646628,38.49,6.04,38.9610279639,77.6,45.232,-7.4515,45.8416696495,6.292,-7.4515,9.752646628,38.94,0.0,38.94,64.73
2019-09-09 05:30:00,44.535,-1.5779999999999998,44.5629477144,7.575,-7.308,10.5255635954,36.96,5.73,37.4015307173,77.6,45.005,-7.308,45.5944830983,7.575,-7.308,10.5255635954,37.43,0.0,37.43,64.73
2019-09-09 06:00:00,44.437,-1.237,44.454213951,3.877,-8.167,9.0405208921,40.56,6.93,41.1477642163,78.0,44.897,-8.167,45.6337648896,3.877,-8.167,9.0405208921,41.02,0.0,41.02,65.1
2019-09-09 06:30:00,39.6845,-0.803,39.6926233606,2.7445,-7.483,7.9704183861,36.94,6.68,37.5391262551,78.0,40.0645,-7.483,40.7573238725,2.7445,-7.483,7.9704183861,37.32,0.0,37.32,65.1
2019-09-09 07:00:00,37.5115,-0.2785,37.512533832,3.4715,-7.2485,8.0369188437,34.04,6.97,34.7462587914,78.04,37.8915,-7.2485,38.5785759781,3.4715,-7.2485,8.0369188437,34.42,0.0,34.42,65.14
2019-09-09 07:30:00,38.4215,-0.6915,38.4277222133,5.1415,-6.6315,8.3911747986,33.28,5.94,33.8059462225,77.71,38.7815,-6.6315,39.3443964816,5.1415,-6.6315,8.3911747986,33.64,0.0,33.64,64.88
2019-09-09 08:00:00,45.1685,-0.551,45.1718606352,5.4985,-7.401,9.2199947533,39.67,6.85,40.2570664604,77.6,45.658500000000004,-7.401,46.2544422002,5.4985,-7.401,9.2199947533,40.16,0.0,40.16,64.8
2019-09-09 08:30:00,44.9455,-0.6900000000000001,44.9507961025,4.4055,-7.09,8.3472468665,40.54,6.4,41.0420710978,77.55,45.3855,-7.09,45.9359522624,4.4055,-7.09,8.3472468665,40.98,0.0,40.98,64.75
2019-09-09 09:00:00,35.798,-1.775,35.8419785866,2.668,-5.745,6.3342915152,33.13,3.9699999999999998,33.3670166482,77.68,36.158,-5.745,36.6115554026,2.668,-5.745,6.3342915152,33.49,0.0,33.49,64.85
2019-09-09 09:30:00,33.08,-1.6800000000000002,33.1226327456,3.01,-5.63,6.3841209262,30.07,3.95,30.328326693,77.68,33.41,-5.63,33.8810418966,3.01,-5.63,6.3841209262,30.4,0.0,30.4,64.85
2019-09-09 10:00:00,33.8965,-1.75,33.9416442184,2.2065,-5.21,5.6579804038,31.69,3.46,31.8783264931,77.68,34.2065,-5.21,34.6009933709,2.2065,-5.21,5.6579804038,32.0,0.0,32.0,64.85
2019-09-09 10:30:00,31.9,-1.8375,31.9528779025,2.5700000000000003,-4.6475,5.3107585381,29.33,2.81,29.4643004329,77.83,32.23,-4.6475,32.5633560348,2.5700000000000003,-4.6475,5.3107585381,29.66,0.0,29.66,64.97
2019-09-09 11:00:00,25.0535,-1.758,25.1151035485,2.7935,-4.468,5.2694085294,22.26,2.71,22.4243550632,77.76,25.2535,-4.468,25.645706975,2.7935,-4.468,5.2694085294,22.46,0.0,22.46,64.9
2019-09-09 11:30:00,16.5005,-2.2465,16.6527253775,2.4905,-2.9565,3.8656800825,14.01,0.71,14.0279791845,77.93,16.6305,-2.9565,16.8912528399,2.4905,-2.9565,3.8656800825,14.14,0.0,14.14,65.03
2019-09-09 12:00:00,27.482,-2.1355,27.5648450794,2.422,-3.8055,4.5108662416000005,25.06,1.67,25.1155828123,77.81,27.812,-3.8055,28.0711448689,2.422,-3.8055,4.5108662416000005,25.39,0.0,25.39,64.94
2019-09-09 12:30:00,36.808,-2.285,36.8788569373,1.658,-4.045,4.3716117165,35.15,1.76,35.1940350059,77.7,37.138,-4.045,37.3576373584,1.658,-4.045,4.3716117165,35.48,0.0,35.48,64.86
2019-09-09 13:00:00,39.45,-1.661,39.4849518298,0.08,-4.841,4.8416609753,39.37,3.18,39.4982189472,77.51,39.93,-4.841,40.222384079,0.08,-4.841,4.8416609753,39.85,0.0,39.85,64.7
2019-09-09 13:30:00,43.66,-1.369,43.6814578626,0.0,-5.469,5.469,43.66,4.1,43.8520877496,77.55,44.13,-5.469,44.4675933799,0.0,-5.469,5.469,44.13,0.0,44.13,64.74
2019-09-09 14:00:00,44.692,-1.3355000000000001,44.7119494571,0.002,-5.9254999999999995,5.9255003375,44.69,4.59,44.9250954367,77.41,45.252,-5.9254999999999995,45.6383068732,0.002,-5.9254999999999995,5.9255003375,45.25,0.0,45.25,64.62
2019-09-09 14:30:00,52.62,-0.6925,52.6245565896,0.0,-6.9125,6.9125,52.62,6.22,52.9863454109,77.23,53.19,-6.9125,53.63728886,0.0,-6.9125,6.9125,53.19,0.0,53.19,64.47
2019-09-09 15:00:00,41.63,-0.5925,41.6342161719,0.0,-6.2525,6.2525,41.63,5.66,42.0130039393,77.39,42.06,-6.2525,42.5221983939,0.0,-6.2525,6.2525,42.06,0.0,42.06,64.6
2019-09-09 15:30:00,45.72,-0.7055,45.7254429202,0.0,-6.7655,6.7655,45.72,6.06,46.1198655679,77.34,46.24,-6.7655,46.7323184772,0.0,-6.7655,6.7655,46.24,0.0,46.24,64.6
2019-09-09 16:00:00,30.77,-0.6075,30.7759964298,0.0,-5.2675,5.2675,30.77,4.66,31.1208692038,77.59,31.1,-5.2675,31.5429319539,0.0,-5.2675,5.2675,31.1,0.0,31.1,64.78
2019-09-09 16:30:00,32.79,-0.5465,32.7945538504,0.0,-5.0065,5.0065,32.79,4.46,33.0919280188,77.52,33.14,-5.0065,33.5160355987,0.0,-5.0065,5.0065,33.14,0.0,33.14,64.71
2019-09-09 17:00:00,47.37,-0.5265000000000001,47.3729258359,0.0,-6.2965,6.2965,47.37,5.77,47.7201194466,77.28,47.91,-6.2965,48.321982702,0.0,-6.2965,6.2965,47.91,0.0,47.91,64.53
2019-09-09 17:30:00,50.56,-0.2675,50.560707632,0.0,-6.9775,6.9775,50.56,6.71,51.0033106769,77.17,51.12,-6.9775,51.5939909897,0.0,-6.9775,6.9775,51.12,0.0,51.12,64.44
2019-09-09 18:00:00,46.7375,-0.535,46.7405619484,0.34750000000000003,-6.825,6.8338408856,46.39,6.29,46.814487074,77.32,47.2575,-6.825,47.7477950407,0.34750000000000003,-6.825,6.8338408856,46.91,0.0,46.91,64.56
2019-09-09 18:30:00,35.852,-1.0955,35.8687332401,1.6320000000000001,-6.1055,6.3198539738,34.22,5.01,34.5848015753,77.64,36.192,-6.1055,36.7033785127,1.6320000000000001,-6.1055,6.3198539738,34.56,0.0,34.56,64.82
2019-09-09 19:00:00,35.502,-1.031,35.5169672833,3.032,-5.971,6.6967055333,32.47,4.94,32.8436371311,77.68,35.882,-5.971,36.3754142932,3.032,-5.971,6.6967055333,32.85,0.0,32.85,64.87
2019-09-09 19:30:00,31.539,-1.1844999999999999,31.5612351034,5.569,-5.7845,8.0295828814,25.97,4.6,26.3742469087,77.85,31.759,-5.7845,32.2814888326,5.569,-5.7845,8.0295828814,26.19,0.0,26.19,64.98
2019-09-09 20:00:00,33.086,-1.2495,33.1095854134,7.106,-6.3395,9.5228407658,25.98,5.09,26.47392113,77.63,33.386,-6.3395,33.9825581181,7.106,-6.3395,9.5228407658,26.28,0.0,26.28,64.8
2019-09-09 20:30:00,39.74,-0.9755,39.7519710235,6.62,-7.1955,9.7775058297,33.12,6.22,33.6990029526,77.75,40.1,-7.1955,40.7404617088,6.62,-7.1955,9.7775058297,33.48,0.0,33.48,64.89
2019-09-09 21:00:00,40.789,-0.9605,40.8003073671,6.779,-7.4705,10.087775337,34.01,6.51,34.6274486499,77.79,41.129,-7.4705,41.8019498499,6.779,-7.4705,10.087775337,34.35,0.0,34.35,64.89
2019-09-09 21:30:00,40.531,-0.622,40.5357724115,3.981,-7.712,8.6788999879,36.55,7.09,37.2313120908,77.69,40.961,-7.712,41.6806725594,3.981,-7.712,8.6788999879,36.98,0.0,36.98,64.82
2019-09-09 22:00:00,32.809,-0.555,32.8136938792,6.599,-7.735,10.167449336,26.21,7.18,27.1756600656,77.82,33.029,-7.735,33.9226335357,6.599,-7.735,10.167449336,26.43,0.0,26.43,64.93
2019-09-09 22:30:00,32.126,-0.484,32.1296456874,5.136,-7.574,9.1511732581,26.99,7.09,27.9057019263,78.03,32.416,-7.574,33.289075265,5.136,-7.574,9.1511732581,27.28,0.0,27.28,65.12
2019-09-09 23:00:00,34.4945,-1.188,34.5149514595,8.5145,-6.598,10.7717368261,25.98,5.41,26.5373039324,77.61,34.7945,-6.598,35.4145568128,8.5145,-6.598,10.7717368261,26.28,0.0,26.28,64.76
2019-09-09 23:30:00,47.979,-0.5875,47.9825968165,10.779,-8.9175,13.9895906749,37.2,8.33,38.1212394867,77.8,48.419,-8.9175,49.2333359346,10.779,-8.9175,13.9895906749,37.64,0.0,37.64,64.91
2019-09-10 00:00:00,50.8605,-0.3395,50.8616330892,13.0305,-9.9195,16.3765200974,37.83,9.58,39.0241630275,77.94,51.3305,-9.9195,52.2801751193,13.0305,-9.9195,16.3765200974,38.3,0.0,38.3,65.02
2019-09-10 00:30:00,41.378,-0.556,41.381735343,13.048,-8.986,15.8429321781,28.33,8.43,29.5576352234,78.28,41.628,-8.986,42.5868357594,13.048,-8.986,15.8429321781,28.58,0.0,28.58,65.28
2019-09-10 01:00:00,37.1825,-0.368,37.1843210271,6.1325,-9.178,11.0382625558,31.05,8.81,32.2756657561,78.61,37.5925,-9.178,38.6966631669,6.1325,-9.178,11.0382625558,31.46,0.0,31.46,65.55
2019-09-10 01:30:00,31.25,-0.3435,31.251887819,2.95,-8.7135,9.1993250975,28.3,8.37,29.5118095006,78.66,31.5,-8.7135,32.6829478819,2.95,-8.7135,9.1993250975,28.55,0.0,28.55,65.59
2019-09-10 02:00:00,33.4565,-1.1395,33.4758995772,3.3665,-7.3995,8.129324849,30.09,6.26,30.7342756544,78.14,33.8465,-7.3995,34.6458967628,3.3665,-7.3995,8.129324849,30.48,0.0,30.48,65.15
2019-09-10 02:30:00,29.3375,-0.868,29.3503378217,2.3775,-7.478,7.8468458791,26.96,6.61,27.7584887917,78.33,29.5975,-7.478,30.5275693472,2.3775,-7.478,7.8468458791,27.22,0.0,27.22,65.31
2019-09-10 03:00:00,34.1725,-0.8235,34.182421045,0.7425,-8.1235,8.1573622268,33.43,7.3,34.2177570861,78.33,34.5525,-8.1235,35.4945983003,0.7425,-8.1235,8.1573622268,33.81,0.0,33.81,65.31
2019-09-10 03:30:00,30.0485,-0.585,30.0541940043,1.8085,-8.035,8.2360122177,28.24,7.45,29.206165445,78.43,30.3485,-8.035,31.3941503667,1.8085,-8.035,8.2360122177,28.54,0.0,28.54,65.4
2019-09-10 04:00:00,32.711,-1.627,32.751437373,1.431,-6.757,6.9068668729,31.28,5.13,31.6978753231,77.7,33.121,-6.757,33.8032201129,1.431,-6.757,6.9068668729,31.69,0.0,31.69,64.8
2019-09-10 04:30:00,34.1965,-1.6575000000000002,34.2366458418,2.2865,-6.4875,6.8786436526,31.91,4.83,32.2734720785,77.75,34.5165,-6.4875,35.1208830826,2.2865,-6.4875,6.8786436526,32.23,0.0,32.23,64.85
2019-09-10 05:00:00,34.6355,-1.9235000000000002,34.6888701531,3.6654999999999998,-5.4635,6.5791885898,30.97,3.54,31.17166181,77.75,35.0155,-5.4635,35.4391742638,3.6654999999999998,-5.4635,6.5791885898,31.35,0.0,31.35,64.85
2019-09-10 05:30:00,39.7105,-1.8615,39.7541066118,4.9805,-5.3715,7.3251889054,34.73,3.51,34.9069190849,77.66,40.1205,-5.3715,40.4784823394,4.9805,-5.3715,7.3251889054,35.14,0.0,35.14,64.79
2019-09-10 06:00:00,39.7995,-1.076,39.8140424505,4.5495,-6.196,7.6868957486,35.25,5.12,35.6198947219,78.23,40.2095,-6.196,40.6840792725,4.5495,-6.196,7.6868957486,35.66,0.0,35.66,65.27
2019-09-10 06:30:00,37.458,-1.0075,37.4715468089,5.078,-5.8075,7.7144760191,32.38,4.8,32.7338418155,78.14,37.828,-5.8075,38.2711985735,5.078,-5.8075,7.7144760191,32.75,0.0,32.75,65.22
2019-09-10 07:00:00,34.5495,-1.1425,34.5683852168,6.2695,-5.5925,8.4013502784,28.28,4.45,28.6279740813,78.05,34.8495,-5.5925,35.2953779764,6.2695,-5.5925,8.4013502784,28.58,0.0,28.58,65.15
2019-09-10 07:30:00,32.038,-1.4545,32.070999583,6.258,-4.4745,7.6930952321,25.78,3.02,25.9562863291,77.7,32.328,-4.4745,32.6361874956,6.258,-4.4745,7.6930952321,26.07,0.0,26.07,64.85
2019-09-10 08:00:00,34.518,-1.4975,34.5504678731,5.548,-4.4075,7.0856446602,28.97,2.91,29.1157860962,77.65,34.858,-4.4075,35.1355406996,5.548,-4.4075,7.0856446602,29.31,0.0,29.31,64.81
2019-09-10 08:30:00,36.9525,-1.702,36.9916755534,3.9925,-4.5120000000000005,6.0247987726,32.96,2.81,33.0795662003,77.49,37.2925,-4.5120000000000005,37.5644606011,3.9925,-4.5120000000000005,6.0247987726,33.3,0.0,33.3,64.68
2019-09-10 09:00:00,32.787,-1.833,32.838198154,4.307,-4.343,6.1165266287,28.48,2.51,28.5903917427,77.49,33.097,-4.343,33.3807288417,4.307,-4.343,6.1165266287,28.79,0.0,28.79,64.68
2019-09-10 09:30:00,31.052,-1.8575,31.1075072973,5.272,-4.4075,6.8716839457,25.78,2.55,25.905808229,77.49,31.332,-4.4075,31.6404848296,5.272,-4.4075,6.8716839457,26.06,0.0,26.06,64.68
2019-09-10 10:00:00,32.1375,-1.9460000000000002,32.1963634942,3.4375,-4.536,5.6913708586,28.7,2.59,28.8166288799,77.38,32.4575,-4.536,32.7729248351,3.4375,-4.536,5.6913708586,29.02,0.0,29.02,64.6
2019-09-10 10:30:00,27.261,-2.0535,27.3382329943,0.841,-3.9835000000000003,4.0713085427,26.42,1.9300000000000002,26.490400148,77.63,27.551,-3.9835000000000003,27.8374904266,0.841,-3.9835000000000003,4.0713085427,26.71,0.0,26.71,64.8
2019-09-10 11:00:00,30.6585,-1.9825,30.7225312841,0.0785,-4.1925,4.1932348490999996,30.58,2.21,30.6597537498,77.52,30.9885,-4.1925,31.2708200804,0.0785,-4.1925,4.1932348490999996,30.91,0.0,30.91,64.72
2019-09-10 11:30:00,28.001,-1.7309999999999999,28.0544535145,0.011,-4.291,4.2910140993,27.99,2.56,28.1068265729,77.62,28.341,-4.291,28.6640011513,0.011,-4.291,4.2910140993,28.33,0.0,28.33,64.82
2019-09-10 12:00:00,32.1,-1.7425000000000002,32.1472597005,0.0,-3.8925,3.8925,32.1,2.15,32.1719209871,77.62,32.42,-3.8925,32.6528399416,0.0,-3.8925,3.8925,32.42,0.0,32.42,64.78
2019-09-10 12:30:00,40.367,-1.919,40.4125877667,0.047,-4.569,4.5692417314,40.32,2.65,40.4069907318,77.47,40.877,-4.569,41.1315558908,0.047,-4.569,4.5692417314,40.83,0.0,40.83,64.68
2019-09-10 13:00:00,41.8565,-2.3255,41.9210513048,0.6565000000000001,-4.8455,4.8897712114,41.2,2.52,41.2769960147,77.33,42.2765,-4.8455,42.553276284,0.6565000000000001,-4.8455,4.8897712114,41.62,0.0,41.62,64.57
2019-09-10 13:30:00,45.4115,-1.9365,45.4527707021,1.2615,-5.1465,5.2988531306,44.15,3.21,44.2665404115,77.33,45.9515,-5.1465,46.2388020444,1.2615,-5.1465,5.2988531306,44.69,0.0,44.69,64.57
2019-09-10 14:00:00,44.5865,-1.9415,44.6287508732,1.9165,-5.4615,5.788000907,42.67,3.52,42.8149424851,77.42,45.0865,-5.4615,45.4160815626,1.9165,-5.4615,5.788000907,43.17,0.0,43.17,64.65
2019-09-10 14:30:00,43.373,-1.6225,43.4033366834,2.883,-5.7725,6.4523984107,40.49,4.15,40.7021203379,77.67,43.783,-5.7725,44.1618935877,2.883,-5.7725,6.4523984107,40.9,0.0,40.9,64.85
2019-09-10 15:00:00,42.7665,-1.593,42.7961583702,3.8665000000000003,-6.103,7.2247097693,38.9,4.51,39.1605681777,77.73,43.2365,-6.103,43.6651066786,3.8665000000000003,-6.103,7.2247097693,39.37,0.0,39.37,64.89
2019-09-10 15:30:00,42.203,-1.548,42.2313806665,5.453,-6.218,8.2703526527,36.75,4.67,37.0455314444,77.73,42.573,-6.218,43.0246888774,5.453,-6.218,8.2703526527,37.12,0.0,37.12,64.89
2019-09-10 16:00:00,36.647,-1.6375000000000002,36.6835660105,4.587,-5.1775,6.9171580327,32.06,3.54,32.2548476977,77.67,37.047,-5.1775,37.407040985,4.587,-5.1775,6.9171580327,32.46,0.0,32.46,64.83
2019-09-10 16:30:00,44.6385,-1.4045,44.6605900375,4.3385,-6.6345,7.927116279,40.3,5.23,40.6379490132,77.47,45.1085,-6.6345,45.5937864462,4.3385,-6.6345,7.927116279,40.77,0.0,40.77,64.68
2019-09-10 17:00:00,48.5435,-1.4715,48.5657976821,6.4135,-7.0915,9.5615037782,42.13,5.62,42.5031916449,77.33,48.9835,-7.0915,49.4941677827,6.4135,-7.0915,9.5615037782,42.57,0.0,42.57,64.56
2019-09-10 17:30:00,47.642,-1.929,47.681036115,6.602,-6.649,9.3699308962,41.04,4.72,41.3105313449,77.19,48.112,-6.649,48.569267495,6.602,-6.649,9.3699308962,41.51,0.0,41.51,64.45
2019-09-10 18:00:00,47.7325,-1.592,47.7590412409,5.5725,-6.5120000000000005,8.5708167785,42.16,4.92,42.4461070064,77.12,48.2125,-6.5120000000000005,48.6502959934,5.5725,-6.5120000000000005,8.5708167785,42.64,0.0,42.64,64.4
2019-09-10 18:30:00,35.815,-1.948,35.8679373396,7.855,-5.048,9.3372013473,27.96,3.1,28.1313277326,77.3,36.115,-5.048,36.4660873827,7.855,-5.048,9.3372013473,28.26,0.0,28.26,64.54
2019-09-10 19:00:00,44.274,-1.846,44.3124676812,8.894,-6.026,10.74317979,35.38,4.18,35.6260691068,77.09,44.714,-6.026,45.1182277134,8.894,-6.026,10.74317979,35.82,0.0,35.82,64.35
2019-09-10 19:30:00,48.674,-1.888,48.7106027472,6.584,-6.4879999999999995,9.2435491019,42.09,4.6,42.3406199766,77.03,49.174,-6.4879999999999995,49.6001655239,6.584,-6.4879999999999995,9.2435491019,42.59,0.0,42.59,64.3
2019-09-10 20:00:00,50.322,-1.5165000000000002,50.3448453791,4.552,-7.1065,8.4393747547,45.77,5.59,46.1100965082,76.88,50.832,-7.1065,51.3263535257,4.552,-7.1065,8.4393747547,46.28,0.0,46.28,64.17
2019-09-10 20:30:00,43.988,-1.2055,44.0045153848,6.708,-6.8055,9.5557361961,37.28,5.6,37.6982546015,77.04,44.398,-6.8055,44.9165585753,6.708,-6.8055,9.5557361961,37.69,0.0,37.69,64.31
2019-09-10 21:00:00,43.3285,-0.993,43.3398772639,8.0085,-6.923,10.5860285872,35.32,5.93,35.8143448914,77.21,43.6885,-6.923,44.2336179986,8.0085,-6.923,10.5860285872,35.68,0.0,35.68,64.44
2019-09-10 21:30:00,45.655,-0.8795000000000001,45.6634705782,8.745,-7.3795,11.4425541401,36.91,6.5,37.4779681947,77.12,46.045,-7.3795,46.6325963812,8.745,-7.3795,11.4425541401,37.3,0.0,37.3,64.38
2019-09-10 22:00:00,39.511,-0.6065,39.5156546605,11.411,-8.1565,14.0263827571,28.1,7.55,29.0966063313,77.2,39.831,-8.1565,40.6575583779,11.411,-8.1565,14.0263827571,28.42,0.0,28.42,64.45
2019-09-10 22:30:00,40.8755,-0.329,40.8768240113,13.9755,-9.199,16.7312940698,26.9,8.87,28.3246694597,77.38,41.1855,-9.199,42.2003200373,13.9755,-9.199,16.7312940698,27.21,0.0,27.21,64.61
2019-09-10 23:00:00,39.9105,-0.837,39.9192757856,13.2105,-8.847,15.8992678841,26.7,8.01,27.8756183788,77.38,40.1905,-8.847,41.1527119307,13.2105,-8.847,15.8992678841,26.98,0.0,26.98,64.61
2019-09-10 23:30:00,41.1235,-0.669,41.1289413096,16.7335,-9.369,19.1778044429,24.39,8.7,25.8952138435,77.38,41.3535,-9.369,42.4015344445,16.7335,-9.369,19.1778044429,24.62,0.0,24.62,64.61
2019-09-11 00:00:00,46.8095,1.573,46.8359223166,16.2195,-12.367,20.3964425636,30.59,13.94,33.6165390842,78.29,46.9895,-12.367,48.5896676182,16.2195,-12.367,20.3964425636,30.77,0.0,30.77,65.33
2019-09-11 00:30:00,34.3175,1.001,34.3320958762,17.8575,-10.349,20.6395762372,16.46,11.35,19.9938515549,78.15,34.4275,-10.349,35.9493331962,17.8575,-10.349,20.6395762372,16.57,0.0,16.57,65.21
2019-09-11 01:00:00,40.2095,0.9215000000000001,40.2200578381,16.6195,-10.7385,19.7869442436,23.59,11.66,26.3143249961,78.33,40.3595,-10.7385,41.7636758739,16.6195,-10.7385,19.7869442436,23.74,0.0,23.74,65.36
2019-09-11 01:30:00,37.6945,0.5885,37.6990936562,13.4445,-10.211500000000001,16.8828111551,24.25,10.8,26.5462332545,78.33,37.7945,-10.211500000000001,39.1496993922,13.4445,-10.211500000000001,16.8828111551,24.35,0.0,24.35,65.36
2019-09-11 02:00:00,38.7325,0.8305,38.7414027431,19.1025,-10.7595,21.9242410701,19.63,11.59,22.7961619577,78.33,38.8425,-10.7595,40.3051689799,19.1025,-10.7595,21.9242410701,19.74,0.0,19.74,65.36
2019-09-11 02:30:00,38.95,1.0035,38.9629248421,22.29,-11.3765,25.0253641782,16.66,12.38,20.7562038918,78.25,39.04,-11.3765,40.6638211713,22.29,-11.3765,25.0253641782,16.75,0.0,16.75,65.3
2019-09-11 03:00:00,33.8335,1.1844999999999999,33.8542281333,19.8635,-11.1755,22.7914552519,13.97,12.36,18.6528952176,78.58,33.9035,-11.1755,35.6978866671,19.8635,-11.1755,22.7914552519,14.04,0.0,14.04,65.57
2019-09-11 03:30:00,42.2185,1.5594999999999999,42.2472931973,22.4685,-12.6605,25.7899544881,19.75,14.22,24.3366164452,78.34,42.2885,-12.6605,44.1430118195,22.4685,-12.6605,25.7899544881,19.82,0.0,19.82,65.36
2019-09-11 04:00:00,35.482,1.995,35.5380408717,23.492,-12.965,26.8321689209,11.99,14.96,19.1718987062,78.51,35.522,-12.965,37.8140676072,23.492,-12.965,26.8321689209,12.03,0.0,12.03,65.49
2019-09-11 04:30:00,37.645,2.2375,37.7114363456,25.205,-13.1225,28.4164042632,12.44,15.36,19.7657076777,78.38,37.725,-13.1225,39.942153563,25.205,-13.1225,28.4164042632,12.52,0.0,12.52,65.4
2019-09-11 05:00:00,35.188,2.103,35.2507865586,26.518,-12.777,29.4356255751,8.67,14.88,17.2215940029,78.34,35.138,-12.777,37.388912434,26.518,-12.777,29.4356255751,8.62,0.0,8.62,65.4
2019-09-11 05:30:00,37.9065,2.3925,37.9819272615,28.9065,-13.3275,31.8309283324,9.0,15.72,18.1140387545,78.4,37.9265,-13.3275,40.2000206281,28.9065,-13.3275,31.8309283324,9.02,0.0,9.02,65.4
2019-09-11 06:00:00,36.2755,2.2665,36.3462367034,28.485500000000002,-12.8335,31.2429581266,7.79,15.1,16.9910005591,78.26,36.2755,-12.8335,38.478703493,28.485500000000002,-12.8335,31.2429581266,7.79,0.0,7.79,65.3
2019-09-11 06:30:00,28.274,3.71,28.5163668093,28.174,-14.85,31.8480262497,0.1,18.56,18.5602693946,79.22,28.194,-14.85,31.8657203904,28.174,-14.85,31.8480262497,0.02,0.0,0.02,66.09
2019-09-11 07:00:00,25.2205,3.2305,25.4265560094,27.5405,-13.1295,30.5100460586,-2.32,16.36,16.5236799775,78.93,25.1305,-13.1295,28.35358532,27.5405,-13.1295,30.5100460586,-2.41,0.0,2.41,65.84
2019-09-11 07:30:00,23.922,3.1355,24.1266127803,27.672,-13.3645,30.7302691861,-3.75,16.5,16.920771259,78.93,23.792,-13.3645,27.28862628,27.672,-13.3645,30.7302691861,-3.88,0.0,3.88,65.84
2019-09-11 08:00:00,22.5685,3.248,22.8010240176,28.9585,-13.842,32.096661606,-6.39,17.09,18.2455528828,78.99,22.4085,-13.842,26.3389794079,28.9585,-13.842,32.096661606,-6.55,0.0,6.55,65.9
2019-09-11 08:30:00,21.6735,1.473,21.723497215000002,30.2535,-6.957,31.043100864,-8.58,8.43,12.0283540021,78.57,21.5335,-6.957,22.6294381559,30.2535,-6.957,31.043100864,-8.72,0.0,8.72,65.55
2019-09-11 09:00:00,24.815,2.2625,24.9179279084,30.915,-5.2975,31.365597894,-6.1,7.5600000000000005,9.7140928552,78.64,24.725,-5.2975,25.2861450453,30.915,-5.2975,31.365597894,-6.19,0.0,6.19,65.62
2019-09-11 09:30:00,25.637,1.222,25.666107087,30.387,-4.028,30.6528066089,-4.75,5.25,7.0799011293,78.1,25.557,-4.028,25.87247636,30.387,-4.028,30.6528066089,-4.83,0.0,4.83,65.16
2019-09-11 10:00:00,22.561,1.2285,22.5944226138,30.251,-4.0715,30.5237630912,-7.69,5.3,9.3394914208,78.1,22.441,-4.0715,22.8073583137,30.251,-4.0715,30.5237630912,-7.8100000000000005,0.0,7.8100000000000005,65.16
2019-09-11 10:30:00,22.3825,0.41750000000000004,22.3863934679,24.9025,-2.4825,25.0259327998,-2.52,2.9,3.8419266,78.13,22.3525,-2.4825,22.4899324699,24.9025,-2.4825,25.0259327998,-2.55,0.0,2.55,65.2
2019-09-11 11:00:00,21.0245,0.0165,21.0245064746,21.3345,-1.6235,21.3961828956,-0.31,1.6400000000000001,1.6690416412,78.1,21.0045,-1.6235,21.0671491308,21.3345,-1.6235,21.3961828956,-0.33,0.0,0.33,65.16
2019-09-11 11:30:00,22.38,-0.064,22.3800915101,21.67,-1.034,21.6946550099,0.71,0.97,1.202081528,78.16,22.39,-1.034,22.413863031600002,21.67,-1.034,21.6946550099,0.72,0.0,0.72,65.22
2019-09-11 12:00:00,19.245,-0.6255000000000001,19.2551623013,23.075,-2.5855,23.2193978227,-3.83,1.96,4.3023830606,77.94,19.195,-2.5855,19.3683462188,23.075,-2.5855,23.2193978227,-3.88,0.0,3.88,64.98
2019-09-11 12:30:00,23.758,0.649,23.7668627505,22.678,-2.021,22.7678748459,1.08,2.67,2.8801562458000003,78.1,23.778,-2.021,23.8637324197,22.678,-2.021,22.7678748459,1.1,0.0,1.1,65.15
2019-09-11 13:00:00,25.08,0.8655,25.0949295725,21.59,-1.9145,21.6747182277,3.49,2.7800000000000002,4.4618942166,78.38,25.14,-1.9145,25.2127925913,21.59,-1.9145,21.6747182277,3.55,0.0,3.55,65.4
2019-09-11 13:30:00,25.221,0.8685,25.2359492243,20.471,-2.0215,20.5705688606,4.75,2.89,5.5600899273,78.5,25.291,-2.0215,25.3716602383,20.471,-2.0215,20.5705688606,4.82,0.0,4.82,65.5
