Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-11 14:00:00,21.718,0.5315,21.7245026698,16.848,-1.3185,16.8995131957,4.87,1.85,5.2095489248,78.67,21.778,-1.3185,21.8178763002,16.848,-1.3185,16.8995131957,4.93,0.0,4.93,65.64
2019-09-11 14:30:00,23.8215,-0.3155,23.8235892027,16.7015,-3.1355,16.9932769794,7.12,2.8200000000000003,7.6581198737000005,78.55,23.9015,-3.1355,24.1062867837,16.7015,-3.1355,16.9932769794,7.2,0.0,7.2,65.53
2019-09-11 15:00:00,20.703,-0.467,20.7082664171,16.753,-7.267,18.2612238911,3.95,6.8,7.8640002543000005,78.55,20.773,-7.267,22.0074264284,16.753,-7.267,18.2612238911,4.02,0.0,4.02,65.53
2019-09-11 15:30:00,24.5035,0.007500000000000001,24.5035011478,16.0835,-7.7625,17.8587619532,8.42,7.77,11.4572815275,78.55,24.5835,-7.7625,25.7799317008,16.0835,-7.7625,17.8587619532,8.5,0.0,8.5,65.53
2019-09-11 16:00:00,26.044,0.0325,26.0440202782,15.774000000000001,-7.2175,17.3467974638,10.27,7.25,12.5712131475,78.51,26.154,-7.2175,27.1316055966,15.774000000000001,-7.2175,17.3467974638,10.38,0.0,10.38,65.53
2019-09-11 16:30:00,20.6575,-0.353,20.6605158515,15.7575,-6.573,17.0734628957,4.9,6.22,7.9182321259,78.55,20.6875,-6.573,21.7066115562,15.7575,-6.573,17.0734628957,4.93,0.0,4.93,65.53
2019-09-11 17:00:00,20.3155,-0.6880000000000001,20.3271464857,13.9655,-5.968,15.1872385327,6.35,5.28,8.2583836191,78.39,20.3755,-5.968,21.2315337235,13.9655,-5.968,15.1872385327,6.41,0.0,6.41,65.41
2019-09-11 17:30:00,19.949,-1.085,19.9784840766,11.929,-5.405,13.0963760636,8.02,4.32,9.1094895576,78.32,20.019,-5.405,20.7358237357,11.929,-5.405,13.0963760636,8.09,0.0,8.09,65.35
2019-09-11 18:00:00,20.674,-1.0875,20.7025827435,12.144,-5.6975,13.4141060921,8.53,4.61,9.6960301155,78.32,20.754,-5.6975,21.5218498798,12.144,-5.6975,13.4141060921,8.61,0.0,8.61,65.35
2019-09-11 18:30:00,26.3745,-0.8435,26.3879848132,11.4545,-5.8735,12.8725899686,14.92,5.03,15.745072245,78.27,26.5445,-5.8735,27.1865496616,11.4545,-5.8735,12.8725899686,15.09,0.0,15.09,65.35
2019-09-11 19:00:00,24.6715,-0.8025,24.6845481729,8.3915,-5.8725000000000005,10.242242357,16.28,5.07,17.051196439,78.27,24.8215,-5.8725000000000005,25.5067269264,8.3915,-5.8725000000000005,10.242242357,16.43,0.0,16.43,65.35
2019-09-11 19:30:00,25.6075,-0.937,25.6246370755,6.7675,-5.617,8.7948703942,18.84,4.68,19.4125732452,78.12,25.8175,-5.617,26.4214684537,6.7675,-5.617,8.7948703942,19.05,0.0,19.05,65.2
2019-09-11 20:00:00,26.7415,-0.8975000000000001,26.7565567385,7.5715,-5.9075,9.6034456577,19.17,5.01,19.8138587862,77.97,26.9615,-5.9075,27.6011057478,7.5715,-5.9075,9.6034456577,19.39,0.0,19.39,65.07
2019-09-11 20:30:00,30.671,-0.638,30.6776349317,6.541,-5.248,8.3860708917,24.13,4.61,24.5664201706,77.97,30.931,-5.248,31.3730499792,6.541,-5.248,8.3860708917,24.39,0.0,24.39,65.07
2019-09-11 21:00:00,28.6385,-0.491,28.6427087275,4.9385,-5.341,7.2742740703,23.7,4.85,24.1911657429,78.14,28.8985,-5.341,29.3879155989,4.9385,-5.341,7.2742740703,23.96,0.0,23.96,65.2
2019-09-11 21:30:00,25.9875,-0.553,25.9933831051,5.4975,-5.6530000000000005,7.8853608193,20.49,5.1,21.1151627983,78.14,26.2075,-5.6530000000000005,26.8102492575,5.4975,-5.6530000000000005,7.8853608193,20.71,0.0,20.71,65.2
2019-09-11 22:00:00,23.57,-0.9295,23.5883206323,5.54,-5.3695,7.7151234760000005,18.03,4.44,18.5686429229,77.85,23.77,-5.3695,24.3689234528,5.54,-5.3695,7.7151234760000005,18.23,0.0,18.23,64.96
2019-09-11 22:30:00,20.7605,-1.96,20.8528166023,5.3605,-4.08,6.7365688781,15.4,2.12,15.5452372127,77.49,20.9505,-4.08,21.3440823239,5.3605,-4.08,6.7365688781,15.59,0.0,15.59,64.68
2019-09-11 23:00:00,23.929,-2.456,24.0547080007,6.369,-3.476,7.2558071226,17.56,1.02,17.5895991995,77.41,24.119,-3.476,24.36819109,6.369,-3.476,7.2558071226,17.75,0.0,17.75,64.57
2019-09-11 23:30:00,22.2845,-2.5615,22.4312331917,10.2545,-3.0915,10.7103754603,12.03,0.53,12.0416693195,76.9,22.3945,-3.0915,22.6068795392,10.2545,-3.0915,10.7103754603,12.14,0.0,12.14,64.16
2019-09-12 00:00:00,20.592,-1.9425,20.6834177604,9.502,-3.8025,10.2345986853,11.09,1.8599999999999999,11.2448966202,76.96,20.722,-3.8025,21.0679920792,9.502,-3.8025,10.2345986853,11.22,0.0,11.22,64.21
2019-09-12 00:30:00,23.5945,-1.994,23.6786077769,10.7345,-3.454,11.2765068284,12.86,1.46,12.9426117921,76.78,23.7445,-3.454,23.994403436,10.7345,-3.454,11.2765068284,13.01,0.0,13.01,64.05
2019-09-12 01:00:00,20.8195,-2.189,20.9342614212,8.9995,-3.319,9.5920154947,11.82,1.13,11.8738915272,76.88,20.9695,-3.319,21.2305367631,8.9995,-3.319,9.5920154947,11.97,0.0,11.97,64.13
2019-09-12 01:30:00,21.241,-2.0465,21.3393590168,8.431,-3.3665,9.0782753456,12.81,1.32,12.8778297861,76.88,21.391,-3.3665,21.654288334,8.431,-3.3665,9.0782753456,12.96,0.0,12.96,64.13
2019-09-12 02:00:00,20.8435,-2.2755,20.9673410928,7.9635,-3.4455,8.6769120371,12.88,1.17,12.9330313539,76.99,20.9835,-3.4455,21.26449488,7.9635,-3.4455,8.6769120371,13.02,0.0,13.02,64.22
2019-09-12 02:30:00,22.477,-2.074,22.5724833592,7.127,-3.4939999999999998,7.9373903142,15.35,1.42,15.4155408598,76.92,22.667,-3.4939999999999998,22.9347100483,7.127,-3.4939999999999998,7.9373903142,15.54,0.0,15.54,64.16
2019-09-12 03:00:00,19.317,-2.2205,19.44420503,7.437,-3.4305,8.190073214,11.88,1.21,11.9414613846,77.07,19.447,-3.4305,19.7472564993,7.437,-3.4305,8.190073214,12.01,0.0,12.01,64.3
2019-09-12 03:30:00,20.122,-2.3795,20.262203835,7.472,-2.9895,8.0478502875,12.65,0.61,12.66469897,77.1,20.282,-2.9895,20.5011373892,7.472,-2.9895,8.0478502875,12.81,0.0,12.81,64.3
2019-09-12 04:00:00,21.0475,-2.088,21.150815593,7.7175,-3.368,8.420405587,13.33,1.28,13.3913143492,77.15,21.1875,-3.368,21.4535213951,7.7175,-3.368,8.420405587,13.47,0.0,13.47,64.36
2019-09-12 04:30:00,17.6785,-2.2595,17.8223091237,7.9285,-3.2695,8.5761729518,9.75,1.01,9.802173228400001,77.15,17.7785,-3.2695,18.0766338819,7.9285,-3.2695,8.5761729518,9.85,0.0,9.85,64.36
2019-09-12 05:00:00,19.158,-2.2385,19.2883344602,8.738,-3.2685,9.3292945205,10.42,1.03,10.4707831608,77.15,19.288,-3.2685,19.5629761603,8.738,-3.2685,9.3292945205,10.55,0.0,10.55,64.36
2019-09-12 05:30:00,19.069,-2.54,19.237420851,7.299,-2.9,7.8540054113,11.77,0.36,11.7755042355,77.08,19.199,-2.9,19.4167865776,7.299,-2.9,7.8540054113,11.9,0.0,11.9,64.3
2019-09-12 06:00:00,20.143,-3.0315,20.3698414635,7.923,-2.2615,8.239436343,12.22,-0.77,12.2442353783,77.14,20.303,-2.2615,20.4285631225,7.923,-2.2615,8.239436343,12.38,0.0,12.38,64.36
2019-09-12 06:30:00,27.09,-1.69,27.1426638339,7.34,-3.88,8.3024092889,19.75,2.19,19.8710492929,77.78,27.31,-3.88,27.5842436909,7.34,-3.88,8.3024092889,19.97,0.0,19.97,64.9
2019-09-12 07:00:00,27.5375,-1.191,27.5632434095,10.1775,-4.671,11.198202858,17.36,3.48,17.7053664181,77.83,27.7275,-4.671,28.1181880151,10.1775,-4.671,11.198202858,17.55,0.0,17.55,64.95
2019-09-12 07:30:00,28.3125,-1.0085,28.330455847,13.1225,-4.7985,13.9723157887,15.19,3.79,15.6556762869,77.68,28.4525,-4.7985,28.8542953215,13.1225,-4.7985,13.9723157887,15.33,0.0,15.33,64.83
2019-09-12 08:00:00,25.042,-0.663,25.0507750978,13.982,-4.8629999999999995,14.8035500134,11.06,4.2,11.8306212855,77.87,25.132,-4.8629999999999995,25.5981677665,13.982,-4.8629999999999995,14.8035500134,11.15,0.0,11.15,65.0
2019-09-12 08:30:00,29.481,-0.343,29.4829952685,18.571,-5.513,19.3720213194,10.91,5.17,12.0729863745,77.8,29.571,-5.513,30.0805121299,18.571,-5.513,19.3720213194,11.0,0.0,11.0,64.91
2019-09-12 09:00:00,27.0865,-0.298,27.0881392172,20.5465,-5.4879999999999995,21.2668005645,6.54,5.19,8.3491137254,77.8,27.1465,-5.4879999999999995,27.6956784761,20.5465,-5.4879999999999995,21.2668005645,6.6,0.0,6.6,64.91
2019-09-12 09:30:00,26.091,-0.9205000000000001,26.1072327383,16.541,-4.4905,17.1396986919,9.55,3.5700000000000003,10.1954597738,77.86,26.181,-4.4905,26.5633083642,16.541,-4.4905,17.1396986919,9.64,0.0,9.64,64.96
2019-09-12 10:00:00,27.4325,-1.0185,27.4514006655,15.1825,-4.3685,15.798484057,12.25,3.35,12.699803148099999,77.86,27.5425,-4.3685,27.886790753,15.1825,-4.3685,15.798484057,12.36,0.0,12.36,64.96
2019-09-12 10:30:00,25.028,-1.1955,25.0565361583,16.448,-4.2655,16.9920921093,8.58,3.07,9.1126999292,77.9,25.108,-4.2655,25.4677473336,16.448,-4.2655,16.9920921093,8.66,0.0,8.66,64.96
2019-09-12 11:00:00,25.234,-1.244,25.2646450994,14.064,-3.854,14.5825036259,11.17,2.61,11.4708761653,77.9,25.344,-3.854,25.6353594084,14.064,-3.854,14.5825036259,11.28,0.0,11.28,65.0
2019-09-12 11:30:00,26.81,-0.757,26.8206850956,19.98,-4.737,20.5338639569,6.83,3.98,7.905017394,77.83,26.83,-4.737,27.2449641035,19.98,-4.737,20.5338639569,6.85,0.0,6.85,64.92
2019-09-12 12:00:00,28.7175,-0.368,28.7198577686,26.5075,-5.948,27.1666387367,2.21,5.58,6.0017080902,77.66,28.7375,-5.948,29.3465945256,26.5075,-5.948,27.1666387367,2.23,0.0,2.23,64.78
2019-09-12 12:30:00,33.0995,-0.148,33.0998308795,24.7195,-5.648,25.3565294204,8.38,5.5,10.0236919346,77.69,33.1795,-5.648,33.6567842232,24.7195,-5.648,25.3565294204,8.46,0.0,8.46,64.78
2019-09-12 13:00:00,30.9385,-0.1555,30.9388907768,25.9785,-5.7955,26.6171050736,4.96,5.64,7.5107389783,77.82,30.9685,-5.7955,31.5061234128,25.9785,-5.7955,26.6171050736,4.99,0.0,4.99,64.91
2019-09-12 13:30:00,31.7315,0.34750000000000003,31.7334027249,27.2115,-6.7725,28.0416206468,4.52,7.12,8.4335520393,77.88,31.7815,-6.7725,32.4950842205,27.2115,-6.7725,28.0416206468,4.57,0.0,4.57,64.96
2019-09-12 14:00:00,32.3935,0.4345,32.3964138833,27.7535,-7.1855,28.6685920913,4.64,7.62,8.9215469511,77.77,32.4235,-7.1855,33.2101605311,27.7535,-7.1855,28.6685920913,4.67,0.0,4.67,64.87
2019-09-12 14:30:00,32.6225,0.47800000000000004,32.6260017509,28.3825,-7.422,29.33687765,4.24,7.9,8.9659132273,77.69,32.6425,-7.422,33.475646226,28.3825,-7.422,29.33687765,4.26,0.0,4.26,64.81
2019-09-12 15:00:00,31.89,0.919,31.9032390362,30.36,-8.311,31.4770125806,1.53,9.23,9.3559499785,77.73,31.87,-8.311,32.9358409791,30.36,-8.311,31.4770125806,1.51,0.0,1.51,64.81
2019-09-12 15:30:00,33.3525,1.143,33.3720797262,29.6125,-8.267,30.7448116802,3.74,9.41,10.1259913095,77.78,33.3925,-8.267,34.4006154778,29.6125,-8.267,30.7448116802,3.7800000000000002,0.0,3.7800000000000002,64.89
2019-09-12 16:00:00,34.8585,0.879,34.8695807725,30.8985,-8.271,31.986352453,3.96,9.15,9.9701604802,77.55,34.8785,-8.271,35.8457696702,30.8985,-8.271,31.986352453,3.98,0.0,3.98,64.7
2019-09-12 16:30:00,35.219,0.42450000000000004,35.2215581888,28.249,-7.9455,29.3451353933,6.97,8.37,10.8920980532,77.5,35.289,-7.9455,36.1724272236,28.249,-7.9455,29.3451353933,7.04,0.0,7.04,64.7
2019-09-12 17:00:00,32.7775,0.226,32.7782791228,27.1375,-7.234,28.0851324058,5.64,7.46,9.3520692897,77.4,32.8275,-7.234,33.6151083927,27.1375,-7.234,28.0851324058,5.69,0.0,5.69,64.59
2019-09-12 17:30:00,44.344,0.3405,44.345307263,27.134,-8.6495,28.4792522067,17.21,8.99,19.4165959941,77.13,44.514,-8.6495,45.3465549546,27.134,-8.6495,28.4792522067,17.38,0.0,17.38,64.38
2019-09-12 18:00:00,51.5945,0.8895000000000001,51.6021670136,27.1845,-9.2605,28.7185288707,24.41,10.15,26.4361608408,76.99,51.8745,-9.2605,52.6945975457,27.1845,-9.2605,28.7185288707,24.69,0.0,24.69,64.26
2019-09-12 18:30:00,43.6845,0.5595,43.6880828201,26.8445,-9.0205,28.3195444967,16.84,9.58,19.3742612762,77.05,43.8345,-9.0205,44.7530201271,26.8445,-9.0205,28.3195444967,16.99,0.0,16.99,64.33
2019-09-12 19:00:00,50.5155,0.0035,50.5155001212,26.7455,-8.8665,28.1768804608,23.77,8.87,25.3710425485,77.05,50.8055,-8.8665,51.5733812397,26.7455,-8.8665,28.1768804608,24.06,0.0,24.06,64.33
2019-09-12 19:30:00,33.697,0.463,33.700180682,21.237,-7.337,22.468683495,12.46,7.8,14.700054421699999,77.27,33.797,-7.337,34.5842273009,21.237,-7.337,22.468683495,12.56,0.0,12.56,64.47
2019-09-12 20:00:00,35.216,0.34450000000000003,35.2176849928,16.536,-6.4155,17.7369088696,18.68,6.76,19.8655480669,77.39,35.416,-6.4155,35.9923838645,16.536,-6.4155,17.7369088696,18.88,0.0,18.88,64.56
2019-09-12 20:30:00,42.202,0.4535,42.2044365707,13.942,-6.9465,15.5766885521,28.26,7.4,29.212798565,77.28,42.562,-6.9465,43.1251400722,13.942,-6.9465,15.5766885521,28.62,0.0,28.62,64.47
2019-09-12 21:00:00,41.7415,0.36150000000000004,41.7430653462,9.6615,-7.0685,11.9711434082,32.08,7.43,32.9291861424,77.53,42.1015,-7.0685,42.6907483479,9.6615,-7.0685,11.9711434082,32.44,0.0,32.44,64.68
2019-09-12 21:30:00,49.599,0.0125,49.5990015751,6.209,-7.2175,9.5207135893,43.39,7.23,43.988237064,77.53,50.099,-7.2175,50.6162237553,6.209,-7.2175,9.5207135893,43.89,0.0,43.89,64.68
2019-09-12 22:00:00,47.049,0.779,47.0554485899,3.339,-7.731,8.4212399325,43.71,8.51,44.5307107511,77.63,47.539,-7.731,48.1635223172,3.339,-7.731,8.4212399325,44.2,0.0,44.2,64.76
2019-09-12 22:30:00,45.5915,-0.2535,45.5922047559,2.6615,-6.2335,6.77791299,42.93,5.98,43.3444956136,77.63,46.0915,-6.2335,46.5111050664,2.6615,-6.2335,6.77791299,43.43,0.0,43.43,64.76
2019-09-12 23:00:00,47.1905,1.044,47.2020468439,3.0705,-7.756,8.3416728688,44.12,8.8,44.989047556,77.63,47.5005,-7.756,48.1295443179,3.0705,-7.756,8.3416728688,44.43,0.0,44.43,64.76
2019-09-12 23:30:00,53.9545,1.671,53.9803696843,2.7745,-9.999,10.3767938811,51.18,11.67,52.4936310423,78.31,54.2845,-9.999,55.1977077536,2.7745,-9.999,10.3767938811,51.51,0.0,51.51,65.32
2019-09-13 00:00:00,51.6095,1.649,51.6358372765,3.7195,-10.641,11.2723361044,47.89,12.29,49.4418466484,78.67,51.9795,-10.641,53.0575093766,3.7195,-10.641,11.2723361044,48.26,0.0,48.26,65.61
2019-09-13 00:30:00,49.8235,2.3765,49.8801453937,5.0435,-12.1735,13.1769114173,44.78,14.55,47.0845080679,79.33,50.2235,-12.1735,51.6777907277,5.0435,-12.1735,13.1769114173,45.18,0.0,45.18,66.16
2019-09-13 01:00:00,39.3865,1.3335,39.4090675416,6.7265,-9.6765,11.7847551735,32.66,11.01,34.4658628211,78.98,39.2265,-9.6765,40.4023879802,6.7265,-9.6765,11.7847551735,32.5,0.0,32.5,65.85
2019-09-13 01:30:00,43.6455,1.3780000000000001,43.6672480728,5.3855,-10.282,11.6070295188,38.26,11.66,39.9972899082,78.98,43.4055,-10.282,44.6066918102,5.3855,-10.282,11.6070295188,38.02,0.0,38.02,65.85
2019-09-13 02:00:00,43.984,1.671,44.0157301087,6.374,-10.499,12.2823807546,37.61,12.17,39.5300012649,79.09,43.734,-10.499,44.9765689776,6.374,-10.499,12.2823807546,37.36,0.0,37.36,65.95
2019-09-13 02:30:00,47.6665,1.5085000000000002,47.6903637489,4.8665,-10.6315,11.6923742029,42.8,12.14,44.4884209655,79.02,47.4565,-10.6315,48.632789191,4.8665,-10.6315,11.6923742029,42.59,0.0,42.59,65.88
2019-09-13 03:00:00,47.6,1.7635,47.6326561536,4.41,-11.3065,12.1361049044,43.19,13.07,45.1242839278,79.31,47.31,-11.3065,48.6422968439,4.41,-11.3065,12.1361049044,42.9,0.0,42.9,66.12
2019-09-13 03:30:00,50.617,1.546,50.6406043112,5.967,-11.334,12.8087721894,44.65,12.88,46.4706025354,79.12,50.267,-11.334,51.5289321159,5.967,-11.334,12.8087721894,44.3,0.0,44.3,65.96
2019-09-13 04:00:00,38.096,0.586,38.1005067158,6.056,-8.934,10.7931224398,32.04,9.52,33.4244222089,78.84,38.036,-8.934,39.071135791,6.056,-8.934,10.7931224398,31.98,0.0,31.98,65.74
2019-09-13 04:30:00,34.863,-1.8235000000000001,34.9106562707,6.063,-4.7335,7.6919432688,28.8,2.91,28.9466422923,77.65,35.143,-4.7335,35.4603506927,6.063,-4.7335,7.6919432688,29.08,0.0,29.08,64.74
2019-09-13 05:00:00,48.1855,-1.7565,48.217504109,5.4955,-6.6165,8.6010808914,42.69,4.86,42.9657503135,77.53,48.6455,-6.6165,49.0934083406,5.4955,-6.6165,8.6010808914,43.15,0.0,43.15,64.66
2019-09-13 05:30:00,53.595,-2.071,53.6349985178,6.765,-6.091,9.1030492693,46.83,4.02,47.002226543,77.22,54.055,-6.091,54.3970891317,6.765,-6.091,9.1030492693,47.29,0.0,47.29,64.38
2019-09-13 06:00:00,52.1685,-2.108,52.2110721615,6.4885,-5.918,8.7819904492,45.68,3.81,45.8386136352,77.17,52.5485,-5.918,52.880691904,6.4885,-5.918,8.7819904492,46.06,0.0,46.06,64.38
2019-09-13 06:30:00,45.7135,-2.3675,45.7747653025,4.7135,-4.4875,6.5080518206,41.0,2.12,41.0547731695,77.05,46.0935,-4.4875,46.311428379,4.7135,-4.4875,6.5080518206,41.38,0.0,41.38,64.28
2019-09-13 07:00:00,48.7305,-1.941,48.7691409731,3.7305,-5.051,6.2792699615,45.0,3.11,45.1073397575,77.05,49.1305,-5.051,49.3894587058,3.7305,-5.051,6.2792699615,45.4,0.0,45.4,64.28
2019-09-13 07:30:00,37.9415,0.09050000000000001,37.9416079325,3.5515,-6.8395,7.7066148535,34.39,6.93,35.0812913103,78.08,37.8315,-6.8395,38.4447805625,3.5515,-6.8395,7.7066148535,34.28,0.0,34.28,65.16
2019-09-13 08:00:00,46.922,0.5535,46.9252644771,5.582,-7.9865,9.743865057,41.34,8.54,42.2128795512,78.26,46.712,-7.9865,47.3898209139,5.582,-7.9865,9.743865057,41.13,0.0,41.13,65.31
2019-09-13 08:30:00,58.405,0.0585,58.4050292976,4.245,-8.0915,9.137417427799999,54.16,8.15,54.7697735982,77.81,58.075,-8.0915,58.6359786927,4.245,-8.0915,9.137417427799999,53.83,0.0,53.83,64.92
2019-09-13 09:00:00,58.031,0.092,58.0310729265,2.591,-8.348,8.7408457829,55.44,8.44,56.0787589021,77.81,57.691,-8.348,58.2918569356,2.591,-8.348,8.7408457829,55.1,0.0,55.1,64.92
2019-09-13 09:30:00,48.272,0.381,48.2735035501,1.982,-7.389,7.6502055528,46.29,7.77,46.9375862183,77.77,47.962,-7.389,48.5278349507,1.982,-7.389,7.6502055528,45.98,0.0,45.98,64.92
2019-09-13 10:00:00,46.8375,0.59,46.8412158921,2.5775,-7.35,7.7888385687,44.26,7.94,44.9665564614,77.84,46.5375,-7.35,47.1143439544,2.5775,-7.35,7.7888385687,43.96,0.0,43.96,64.98
2019-09-13 10:30:00,47.129,0.526,47.1319352138,1.599,-6.924,7.1062350791,45.53,7.45,46.1354895932,77.84,46.859,-6.924,47.367791346,1.599,-6.924,7.1062350791,45.26,0.0,45.26,65.02
2019-09-13 11:00:00,43.328,0.0385,43.328017105,0.768,-6.1315,6.1794106717,42.56,6.17,43.0049125101,78.02,43.088,-6.1315,43.5220752751,0.768,-6.1315,6.1794106717,42.32,0.0,42.32,65.14
2019-09-13 11:30:00,33.4905,0.2165,33.491199777,0.6405000000000001,-6.0035,6.0375700824,32.85,6.22,33.4336791275,78.02,33.2205,-6.0035,33.7586082726,0.6405000000000001,-6.0035,6.0375700824,32.58,0.0,32.58,65.14
2019-09-13 12:00:00,42.5065,0.361,42.5080329261,0.08650000000000001,-6.9190000000000005,6.919540682,42.42,7.28,43.0401533455,78.02,42.2365,-6.9190000000000005,42.799468375800004,0.08650000000000001,-6.9190000000000005,6.919540682,42.15,0.0,42.15,65.14
2019-09-13 12:30:00,38.0725,-0.096,38.072621032,0.2525,-6.466,6.4709282371,37.82,6.37,38.3526961243,78.06,37.8325,-6.466,38.3810788312,0.2525,-6.466,6.4709282371,37.58,0.0,37.58,65.14
2019-09-13 13:00:00,26.3645,0.1165,26.3647573951,0.2245,-5.8235,5.8278257095,26.14,5.94,26.8064022204,78.35,26.1945,-5.8235,26.8340265801,0.2245,-5.8235,5.8278257095,25.97,0.0,25.97,65.38
2019-09-13 13:30:00,25.565,0.017,25.5650056523,0.015,-5.663,5.6630198658,25.55,5.68,26.173744478,78.35,25.385,-5.663,26.0089944827,0.015,-5.663,5.6630198658,25.37,0.0,25.37,65.38
2019-09-13 14:00:00,22.0505,0.085,22.0506638279,0.0105,-5.295,5.2950104108,22.04,5.38,22.6871329171,78.53,21.8905,-5.295,22.5217897879,0.0105,-5.295,5.2950104108,21.88,0.0,21.88,65.53
2019-09-13 14:30:00,19.7,0.028,19.7000198985,0.0,-4.992,4.992,19.7,5.02,20.3295450023,78.73,19.57,-4.992,20.1966572482,0.0,-4.992,4.992,19.57,0.0,19.57,65.69
2019-09-13 15:00:00,21.52,0.561,21.527311049,0.0,-5.779,5.779,21.52,6.34,22.4344823876,78.73,21.36,-5.779,22.1279560963,0.0,-5.779,5.779,21.36,0.0,21.36,65.69
2019-09-13 15:30:00,23.47,0.637,23.478642827,0.0,-6.243,6.243,23.47,6.88,24.4576225337,78.62,23.31,-6.243,24.1315384715,0.0,-6.243,6.243,23.31,0.0,23.31,65.59
2019-09-13 16:00:00,24.33,0.8525,24.3449308122,0.0,-6.6575,6.6575,24.33,7.51,25.4626982074,78.82,24.16,-6.6575,25.0604849564,0.0,-6.6575,6.6575,24.16,0.0,24.16,65.78
2019-09-13 16:30:00,23.6825,0.859,23.6980734924,0.0025,-6.931,6.9310004509,23.68,7.79,24.9284275477,78.82,23.4925,-6.931,24.4935974746,0.0025,-6.931,6.9310004509,23.49,0.0,23.49,65.78
2019-09-13 17:00:00,21.9325,1.0555,21.9578832427,0.052500000000000005,-7.3645,7.3646871285,21.88,8.42,23.4442061073,78.82,21.7525,-7.3645,22.9653459913,0.052500000000000005,-7.3645,7.3646871285,21.7,0.0,21.7,65.78
2019-09-13 17:30:00,21.4445,1.217,21.4790053133,0.1245,-7.513,7.5140314912,21.32,8.73,23.038127094,78.9,21.2745,-7.513,22.5621257697,0.1245,-7.513,7.5140314912,21.15,0.0,21.15,65.78
2019-09-13 18:00:00,24.2875,1.0895,24.3119243685,0.0775,-7.8805,7.8808810738,24.21,8.97,25.8183074581,78.96,24.1075,-7.8805,25.3628436201,0.0775,-7.8805,7.8808810738,24.03,0.0,24.03,65.88
2019-09-13 18:30:00,33.235,1.427,33.2656212027,0.135,-8.743,8.744042200300001,33.1,10.17,34.627141089,78.96,33.025,-8.743,34.1627088212,0.135,-8.743,8.744042200300001,32.89,0.0,32.89,65.88
2019-09-13 19:00:00,47.692,1.456,47.7142201026,0.322,-9.874,9.8792489593,47.37,11.33,48.706116659,78.76,47.332,-9.874,48.3509472503,0.322,-9.874,9.8792489593,47.01,0.0,47.01,65.72
2019-09-13 19:30:00,42.885,1.3985,42.9077968119,0.595,-9.6915,9.7097475379,42.29,11.09,43.7199290942,78.79,42.615,-9.6915,43.703128003,0.595,-9.6915,9.7097475379,42.02,0.0,42.02,65.76
2019-09-13 20:00:00,44.64,1.733,44.6736263247,0.67,-10.427,10.4485036728,43.97,12.16,45.6204614181,78.9,44.35,-10.427,45.5592452637,0.67,-10.427,10.4485036728,43.68,0.0,43.68,65.84
2019-09-13 20:30:00,43.4745,1.7570000000000001,43.5099896489,1.0145,-10.393,10.4423971984,42.46,12.15,44.1641721308,79.01,43.1745,-10.393,44.4077909747,1.0145,-10.393,10.4423971984,42.16,0.0,42.16,65.92
2019-09-13 21:00:00,42.947,1.2875,42.9662945255,1.647,-10.1025,10.235873936800001,41.3,11.39,42.841826525,79.19,42.637,-10.1025,43.8175110572,1.647,-10.1025,10.235873936800001,40.99,0.0,40.99,66.07
2019-09-13 21:30:00,29.8015,0.2665,29.8026915647,2.9115,-8.2235,8.7236909906,26.89,8.49,28.1984432194,79.15,29.6315,-8.2235,30.7514510958,2.9115,-8.2235,8.7236909906,26.72,0.0,26.72,66.01
2019-09-13 22:00:00,35.9705,0.333,35.972041355100004,4.2505,-9.307,10.2316664943,31.72,9.64,33.1524961353,79.23,35.6705,-9.307,36.8646825464,4.2505,-9.307,10.2316664943,31.42,0.0,31.42,66.08
2019-09-13 22:30:00,19.56,-0.0985,19.560248011,4.51,-7.5385,8.7845934596,15.05,7.44,16.7885705169,79.28,19.43,-7.5385,20.8411583711,4.51,-7.5385,8.7845934596,14.92,0.0,14.92,66.08
2019-09-13 23:00:00,25.627,0.18150000000000002,25.6276427174,6.307,-8.5985,10.663604046,19.32,8.78,21.2214702601,79.38,25.497,-8.5985,26.9078280664,6.307,-8.5985,10.663604046,19.19,0.0,19.19,66.21
2019-09-13 23:30:00,34.6265,0.10400000000000001,34.6266561806,7.9865,-8.886,11.9476013597,26.64,8.99,28.1160043392,79.38,34.4465,-8.886,35.5741810623,7.9865,-8.886,11.9476013597,26.46,0.0,26.46,66.21
2019-09-14 00:00:00,39.341,0.233,39.3416899739,7.371,-9.857,12.3082122991,31.97,10.09,33.5244537614,79.3,39.091,-9.857,40.3145969842,7.371,-9.857,12.3082122991,31.72,0.0,31.72,66.14
2019-09-14 00:30:00,36.982,-0.7175,36.9889595724,4.322,-8.2975,9.3556501778,32.66,7.58,33.5280777856,78.99,36.982,-8.2975,37.9014093438,4.322,-8.2975,9.3556501778,32.66,0.0,32.66,65.88
2019-09-14 01:00:00,26.545,-2.2305,26.6385464177,4.365,-5.4405,6.9751175797,22.18,3.21,22.411079849,78.4,26.675,-5.4405,27.2241559144,4.365,-5.4405,6.9751175797,22.31,0.0,22.31,65.39
2019-09-14 01:30:00,33.224,-3.0935,33.3677077164,4.684,-5.0835,6.9124401082,28.54,1.99,28.6092939445,77.66,33.534,-5.0835,33.9171214617,4.684,-5.0835,6.9124401082,28.85,0.0,28.85,64.79
2019-09-14 02:00:00,22.4375,-2.9255,22.6274160367,4.5675,-4.5055,6.4157296156,17.87,1.58,17.9397129297,77.93,22.5475,-4.5055,22.9932443666,4.5675,-4.5055,6.4157296156,17.98,0.0,17.98,65.0
2019-09-14 02:30:00,18.613,-3.278,18.8994458384,3.883,-3.738,5.3898360829,14.73,0.46,14.7371808702,77.74,18.753,-3.738,19.121915516,3.883,-3.738,5.3898360829,14.87,0.0,14.87,64.81
2019-09-14 03:00:00,19.0445,-2.716,19.2371940846,3.4545,-4.436,5.6224252996,15.59,1.72,15.6845943524,78.06,19.1945,-4.436,19.7004295956,3.4545,-4.436,5.6224252996,15.74,0.0,15.74,65.07
2019-09-14 03:30:00,26.832,-2.942,26.9928062268,2.982,-4.772,5.6271047618,23.85,1.83,23.9201045148,77.76,27.102,-4.772,27.5189096441,2.982,-4.772,5.6271047618,24.12,0.0,24.12,64.84
2019-09-14 04:00:00,36.3445,-2.6705,36.4424786547,3.5045,-6.0305,6.9748441201,32.84,3.36,33.0114404412,77.8,36.6245,-6.0305,37.1176633222,3.5045,-6.0305,6.9748441201,33.12,0.0,33.12,64.88
2019-09-14 04:30:00,43.379,-3.2775,43.5026395435,2.739,-5.6475,6.2766533479,40.64,2.37,40.7090469061,77.44,43.729,-5.6475,44.0921727436,2.739,-5.6475,6.2766533479,40.99,0.0,40.99,64.58
2019-09-14 05:00:00,43.3065,-3.042,43.4132088914,2.5465,-6.142,6.648971819,40.76,3.1,40.8777152003,77.58,43.6765,-6.142,44.1062446401,2.5465,-6.142,6.648971819,41.13,0.0,41.13,64.7
2019-09-14 05:30:00,31.2325,-3.205,31.3965138391,2.0625,-5.025,5.431807365,29.17,1.82,29.2267223616,77.66,31.5125,-5.025,31.9106295966,2.0625,-5.025,5.431807365,29.45,0.0,29.45,64.77
2019-09-14 06:00:00,25.689,-3.2,25.8875398793,1.959,-4.5,4.9079202316,23.73,1.3,23.7655822567,77.87,25.879,-4.5,26.2673302983,1.959,-4.5,4.9079202316,23.92,0.0,23.92,64.96
2019-09-14 06:30:00,18.22,-3.1495,18.4902068742,1.5,-3.5195,3.8258175924,16.72,0.37,16.7240933984,77.83,18.38,-3.5195,18.7139327842,1.5,-3.5195,3.8258175924,16.88,0.0,16.88,64.92
2019-09-14 07:00:00,17.455,-3.211,17.7478884941,0.835,-2.9210000000000003,3.0380036208,16.62,-0.29,16.6225298917,77.77,17.605,-2.9210000000000003,17.8456791969,0.835,-2.9210000000000003,3.0380036208,16.77,0.0,16.77,64.92
2019-09-14 07:30:00,31.6955,-3.5595,31.8947450295,0.9055000000000001,-3.2095000000000002,3.3347894236,30.79,-0.35000000000000003,30.791989218,77.33,32.0355,-3.2095000000000002,32.1958716375,0.9055000000000001,-3.2095000000000002,3.3347894236,31.13,0.0,31.13,64.55
2019-09-14 08:00:00,38.7825,-2.75,38.8798766234,0.8125,-4.28,4.3564384823,37.97,1.53,38.0008131492,77.45,39.0925,-4.28,39.3260976484,0.8125,-4.28,4.3564384823,38.28,0.0,38.28,64.66
2019-09-14 08:30:00,34.931,-2.56,35.0246821684,1.391,-4.49,4.7005298637,33.54,1.9300000000000002,33.5954833274,77.66,35.261,-4.49,35.5457201503,1.391,-4.49,4.7005298637,33.87,0.0,33.87,64.83
2019-09-14 09:00:00,43.4385,-2.7119999999999997,43.5230769391,1.4885000000000002,-4.412,4.6563264759,41.95,1.7000000000000002,41.9844316384,77.36,43.8185,-4.412,44.0400577458,1.4885000000000002,-4.412,4.6563264759,42.33,0.0,42.33,64.58
2019-09-14 09:30:00,36.533,-2.8715,36.6456764332,1.033,-3.7815000000000003,3.920055006,35.5,0.91,35.5116614649,77.36,36.853,-3.7815000000000003,37.0465025508,1.033,-3.7815000000000003,3.920055006,35.82,0.0,35.82,64.58
2019-09-14 10:00:00,35.3635,-2.7325,35.4689115776,0.5735,-3.5324999999999998,3.5787509693,34.79,0.8,34.7991968298,77.36,35.6835,-3.5324999999999998,35.8579242079,0.5735,-3.5324999999999998,3.5787509693,35.11,0.0,35.11,64.58
2019-09-14 10:30:00,33.409,-2.633,33.5125941998,0.229,-3.313,3.3209049971,33.18,0.68,33.1869673215,77.36,33.719,-3.313,33.8813655274,0.229,-3.313,3.3209049971,33.49,0.0,33.49,64.58
2019-09-14 11:00:00,37.1595,-2.5975,37.2501737781,0.41950000000000004,-3.3875,3.4133761146,36.74,0.79,36.7484924861,77.36,37.5295,-3.3875,37.6820716854,0.41950000000000004,-3.3875,3.4133761146,37.11,0.0,37.11,64.53
2019-09-14 11:30:00,34.8465,-2.6395,34.9463234475,0.1165,-3.1295,3.1316676867,34.73,0.49,34.7334564937,77.6,35.1265,-3.1295,35.265631605,0.1165,-3.1295,3.1316676867,35.01,0.0,35.01,64.75
2019-09-14 12:00:00,41.0965,-2.665,41.1828184714,0.026500000000000003,-3.345,3.3451049685,41.07,0.68,41.0756290274,77.4,41.5265,-3.345,41.6610036755,0.026500000000000003,-3.345,3.3451049685,41.5,0.0,41.5,64.61
2019-09-14 12:30:00,45.76,-2.7439999999999998,45.8421982021,0.0,-3.424,3.424,45.76,0.68,45.7650521687,77.6,46.2,-3.424,46.326706941,0.0,-3.424,3.424,46.2,0.0,46.2,64.78
2019-09-14 13:00:00,45.1205,-2.705,45.2015104311,0.0005,-3.505,3.5050000357,45.12,0.8,45.1270916413,77.6,45.5105,-3.505,45.6452695824,0.0005,-3.505,3.5050000357,45.51,0.0,45.51,64.78
2019-09-14 13:30:00,36.41,-2.4585,36.4929078349,0.0,-2.9085,2.9085,36.41,0.45,36.4127807233,77.55,36.73,-2.9085,36.8449762145,0.0,-2.9085,2.9085,36.73,0.0,36.73,64.74
2019-09-14 14:00:00,44.82,-2.234,44.8756410093,0.0,-4.294,4.294,44.82,2.06,44.867315498,77.55,45.22,-4.294,45.4234172647,0.0,-4.294,4.294,45.22,0.0,45.22,64.74
2019-09-14 14:30:00,36.621,-2.209,36.6875635877,0.001,-3.949,3.9490001266,36.62,1.74,36.6613147609,77.55,36.981,-3.949,37.1912484598,0.001,-3.949,3.9490001266,36.98,0.0,36.98,64.74
2019-09-14 15:00:00,35.682,-2.1915,35.7492349044,0.012,-4.4015,4.401516358,35.67,2.21,35.7383967184,77.55,35.982,-4.4015,36.250207258,0.012,-4.4015,4.401516358,35.97,0.0,35.97,64.74
2019-09-14 15:30:00,42.3805,-2.128,42.4338916934,0.0005,-4.908,4.9080000255,42.38,2.7800000000000002,42.4710819264,77.55,42.8105,-4.908,43.0909198585,0.0005,-4.908,4.9080000255,42.81,0.0,42.81,64.74
2019-09-14 16:00:00,42.74,-2.0615,42.7896878027,0.0,-4.8915,4.8915,42.74,2.83,42.8335907904,77.55,43.09,-4.8915,43.366748463,0.0,-4.8915,4.8915,43.09,0.0,43.09,64.8
2019-09-14 16:30:00,28.55,-1.867,28.6109802174,0.02,-4.467,4.4670447725999995,28.53,2.6,28.6482268212,77.92,28.8,-4.467,29.1443663338,0.02,-4.467,4.4670447725999995,28.78,0.0,28.78,65.08
2019-09-14 17:00:00,24.4965,-2.3585000000000003,24.6097751818,0.006500000000000001,-3.3485,3.3485063088,24.49,0.99,24.51000204,77.77,24.7165,-3.3485,24.9422898808,0.006500000000000001,-3.3485,3.3485063088,24.71,0.0,24.71,64.93
2019-09-14 17:30:00,32.0235,-2.379,32.1117454096,0.0235,-3.379,3.379081717,32.0,1.0,32.0156211872,77.59,32.3135,-3.379,32.4896894914,0.0235,-3.379,3.379081717,32.29,0.0,32.29,64.8
2019-09-14 18:00:00,31.454,-2.523,31.5550256695,0.194,-3.153,3.1589626462,31.26,0.63,31.266347724,77.49,31.744,-3.153,31.900202899,0.194,-3.153,3.1589626462,31.55,0.0,31.55,64.71
2019-09-14 18:30:00,25.874,-2.6029999999999998,26.0046050729,0.524,-2.8529999999999998,2.900721462,25.35,0.25,25.3512327116,77.57,26.104,-2.8529999999999998,26.2594444915,0.524,-2.8529999999999998,2.900721462,25.58,0.0,25.58,64.76
2019-09-14 19:00:00,36.2275,-2.609,36.3213248278,0.6975,-3.379,3.4502387236,35.53,0.77,35.5383426738,77.48,36.5375,-3.379,36.6934128591,0.6975,-3.379,3.4502387236,35.84,0.0,35.84,64.7
2019-09-14 19:30:00,34.726,-2.762,34.835667354,0.616,-3.082,3.1429572062,34.11,0.32,34.1115009931,77.33,35.076,-3.082,35.2111417026,0.616,-3.082,3.1429572062,34.46,0.0,34.46,64.56
2019-09-14 20:00:00,39.3765,-2.8305,39.4781013031,1.1465,-2.9305,3.1467908256,38.23,0.1,38.2301307871,77.13,39.6965,-2.9305,39.8045216339,1.1465,-2.9305,3.1467908256,38.55,0.0,38.55,64.39
2019-09-14 20:30:00,25.005,-3.0455,25.1897815642,1.215,-1.4755,1.911367377,23.79,-1.57,23.8417490969,77.32,25.235,-1.4755,25.278099716,1.215,-1.4755,1.911367377,24.02,0.0,24.02,64.52
2019-09-14 21:00:00,27.649,-3.161,27.829105663,1.399,-1.581,2.1111044503,26.25,-1.58,26.2975074865,77.29,27.909,-1.581,27.9537446865,1.399,-1.581,2.1111044503,26.51,0.0,26.51,64.52
2019-09-14 21:30:00,38.9885,-2.683,39.0807065091,0.9685,-3.023,3.1743536744,38.02,0.34,38.0215202221,77.18,39.3885,-3.023,39.5043347147,0.9685,-3.023,3.1743536744,38.42,0.0,38.42,64.41
2019-09-14 22:00:00,48.015,-3.3035,48.1285085708,2.615,-3.8035,4.6157163312,45.4,0.5,45.4027532205,77.18,48.425,-3.8035,48.5741416522,2.615,-3.8035,4.6157163312,45.81,0.0,45.81,64.41
2019-09-14 22:30:00,45.2305,-3.193,45.3430631878,5.2405,-4.083,6.6433221546,39.99,0.89,39.9999024999,77.35,45.6105,-4.083,45.7928880859,5.2405,-4.083,6.6433221546,40.37,0.0,40.37,64.56
2019-09-14 23:00:00,42.429,-3.3535,42.5613205064,5.629,-3.8735,6.8329820174,36.8,0.52,36.8036737297,77.19,42.739,-3.8735,42.9141715899,5.629,-3.8735,6.8329820174,37.11,0.0,37.11,64.42
2019-09-14 23:30:00,41.7255,-2.332,41.7906158635,7.0255,-4.782,8.498539536300001,34.7,2.45,34.7863838305,77.52,41.8155,-4.782,42.0880453841,7.0255,-4.782,8.498539536300001,34.79,0.0,34.79,64.72
2019-09-15 00:00:00,38.648,-0.2645,38.6489050847,8.288,-8.1245,11.6059658904,30.36,7.86,31.3609502407,78.93,38.448,-8.1245,39.2970253868,8.288,-8.1245,11.6059658904,30.16,0.0,30.16,65.87
2019-09-15 00:30:00,32.973,-0.146,32.9733232326,8.543,-8.276,11.8943274295,24.43,8.13,25.7472678162,79.05,32.813,-8.276,33.8405842887,8.543,-8.276,11.8943274295,24.27,0.0,24.27,65.99
2019-09-15 01:00:00,36.57,-0.17500000000000002,36.5704187151,10.72,-8.575,13.7276736922,25.85,8.4,27.1805537103,78.99,36.4,-8.575,37.3963985565,10.72,-8.575,13.7276736922,25.68,0.0,25.68,65.93
2019-09-15 01:30:00,35.5255,-0.325,35.5269865771,12.0255,-8.675,14.8279558689,23.5,8.35,24.9393764958,79.06,35.4955,-8.675,36.5401990313,12.0255,-8.675,14.8279558689,23.47,0.0,23.47,65.98
2019-09-15 02:00:00,38.384,-1.2005,38.4027688618,13.904,-8.0105,16.0464739507,24.48,6.8100000000000005,25.4095749669,78.62,38.684,-8.0105,39.5046828395,13.904,-8.0105,16.0464739507,24.78,0.0,24.78,65.61
2019-09-15 02:30:00,38.911,-1.1345,38.9275353863,14.301,-8.1345,16.4526195863,24.61,7.0,25.5861700925,78.65,39.221,-8.1345,40.0556728972,14.301,-8.1345,16.4526195863,24.92,0.0,24.92,65.61
2019-09-15 03:00:00,37.7485,-0.733,37.7556160227,14.7785,-8.853,17.2272943682,22.97,8.12,24.3629903747,78.84,38.0585,-8.853,39.0746085233,14.7785,-8.853,17.2272943682,23.28,0.0,23.28,65.78
2019-09-15 03:30:00,32.296,-0.6805,32.3031685172,14.586,-8.6605,16.9633621741,17.71,7.98,19.4248423417,78.97,32.506,-8.6605,33.6399211689,14.586,-8.6605,16.9633621741,17.92,0.0,17.92,65.88
2019-09-15 04:00:00,29.872,-0.35100000000000003,29.8740620773,13.532,-9.081,16.2966126848,16.34,8.73,18.5258872932,79.03,30.072,-9.081,31.4132097214,13.532,-9.081,16.2966126848,16.54,0.0,16.54,65.95
2019-09-15 04:30:00,28.6115,-0.5445,28.6166806688,13.6915,-8.5345,16.1336562037,14.92,7.99,16.9247304262,79.03,28.8215,-8.5345,30.0585520693,13.6915,-8.5345,16.1336562037,15.13,0.0,15.13,65.95
2019-09-15 05:00:00,27.624,-0.915,27.6391497879,8.344,-7.985,11.5491368076,19.28,7.07,20.5354157494,79.03,27.864,-7.985,28.9855605604,8.344,-7.985,11.5491368076,19.52,0.0,19.52,65.95
2019-09-15 05:30:00,29.969,-0.684,29.9768046496,7.6690000000000005,-8.304,11.3035382514,22.3,7.62,23.5659584995,79.11,30.239,-8.304,31.3584683459,7.6690000000000005,-8.304,11.3035382514,22.57,0.0,22.57,66.01
2019-09-15 06:00:00,36.061,-0.9885,36.0745457802,5.111,-7.6385000000000005,9.1907019998,30.95,6.65,31.6563579712,78.87,36.461,-7.6385000000000005,37.2525328434,5.111,-7.6385000000000005,9.1907019998,31.35,0.0,31.35,65.82
2019-09-15 06:30:00,48.2175,-1.1955,48.2323182783,1.9375,-8.2155,8.4408735626,46.28,7.02,46.8093879473,78.63,48.7975,-8.2155,49.4842444269,1.9375,-8.2155,8.4408735626,46.86,0.0,46.86,65.62
2019-09-15 07:00:00,43.3275,-1.091,43.341233684,1.4175,-7.761,7.8893870009,41.91,6.67,42.4374480854,78.88,43.8075,-7.761,44.4896637125,1.4175,-7.761,7.8893870009,42.39,0.0,42.39,65.85
2019-09-15 07:30:00,42.468,-1.1645,42.4839626712,0.918,-7.3245000000000005,7.3818035906,41.55,6.16,42.0041438432,78.88,42.988,-7.3245000000000005,43.6075273806,0.918,-7.3245000000000005,7.3818035906,42.07,0.0,42.07,65.85
2019-09-15 08:00:00,42.3195,-1.0195,42.3317783763,0.8295,-7.7995,7.8434858641,41.49,6.78,42.0403199322,78.98,42.7995,-7.7995,43.5043607067,0.8295,-7.7995,7.8434858641,41.97,0.0,41.97,65.94
2019-09-15 08:30:00,30.2165,-1.07,30.235439012,1.4665,-6.8100000000000005,6.9661124201,28.75,5.74,29.3174026817,79.07,30.5765,-6.8100000000000005,31.3256835879,1.4665,-6.8100000000000005,6.9661124201,29.11,0.0,29.11,65.97
2019-09-15 09:00:00,41.915,-1.2565,41.9338290316,2.075,-6.7665,7.0775099611,39.84,5.51,40.2192205295,78.77,42.395,-6.7665,42.9315914828,2.075,-6.7665,7.0775099611,40.32,0.0,40.32,65.71
2019-09-15 09:30:00,24.659,-1.671,24.715552229300002,1.369,-5.261,5.4362010632,23.29,3.59,23.5650631232,78.95,24.959,-5.261,25.5074460109,1.369,-5.261,5.4362010632,23.59,0.0,23.59,65.87
2019-09-15 10:00:00,36.446,-1.5190000000000001,36.4776407817,0.6960000000000001,-5.509,5.5527918203,35.75,3.99,35.971969643,78.69,36.836,-5.509,37.2456705806,0.6960000000000001,-5.509,5.5527918203,36.14,0.0,36.14,65.64
2019-09-15 10:30:00,39.0035,-1.437,39.0299626089,0.7435,-5.857,5.9040021384,38.26,4.42,38.5144648152,78.64,39.4935,-5.857,39.9254429061,0.7435,-5.857,5.9040021384,38.75,0.0,38.75,65.59
2019-09-15 11:00:00,30.349,-1.633,30.3929019674,0.669,-4.873,4.9187081637,29.68,3.24,29.8563226135,78.56,30.689,-4.873,31.0734750229,0.669,-4.873,4.9187081637,30.02,0.0,30.02,65.51
2019-09-15 11:30:00,28.1515,-1.363,28.1844766006,0.3715,-5.093,5.1065312346,27.78,3.73,28.0292936051,78.49,28.4915,-5.093,28.9431204477,0.3715,-5.093,5.1065312346,28.12,0.0,28.12,65.43
2019-09-15 12:00:00,31.82,-1.3519999999999999,31.8487096128,0.07,-5.302,5.3024620696,31.75,3.95,31.9947651968,78.44,32.26,-5.302,32.6927943743,0.07,-5.302,5.3024620696,32.19,0.0,32.19,65.4
2019-09-15 12:30:00,50.342,-1.534,50.3653662749,0.452,-6.534,6.5496152559,49.89,5.0,50.1399252094,77.99,50.942,-6.534,51.3593274878,0.452,-6.534,6.5496152559,50.49,0.0,50.49,65.06
2019-09-15 13:00:00,47.765,-1.254,47.7814581297,1.075,-7.064,7.1453286139,46.69,5.8100000000000005,47.0501030817,78.26,48.315,-7.064,48.828673144,1.075,-7.064,7.1453286139,47.24,0.0,47.24,65.28
2019-09-15 13:30:00,42.7555,-1.067,42.7688118756,1.1755,-6.3870000000000005,6.4942720339,41.58,5.32,41.9189551397,78.38,43.2655,-6.3870000000000005,43.7343944653,1.1755,-6.3870000000000005,6.4942720339,42.09,0.0,42.09,65.37
2019-09-15 14:00:00,43.555,-1.024,43.5670357151,1.775,-6.604,6.8383799982,41.78,5.58,42.1509762639,78.38,44.005,-6.604,44.4977846752,1.775,-6.604,6.8383799982,42.23,0.0,42.23,65.41
2019-09-15 14:30:00,44.233,-0.7245,44.2389329579,2.403,-7.2845,7.6706159629,41.83,6.5600000000000005,42.3412623808,78.69,44.793,-7.2845,45.3814586505,2.403,-7.2845,7.6706159629,42.39,0.0,42.39,65.65
2019-09-15 15:00:00,44.2675,-0.291,44.2684564589,3.6875,-7.661,8.5022689472,40.58,7.37,41.243827417,78.55,44.6975,-7.661,45.3492825439,3.6875,-7.661,8.5022689472,41.01,0.0,41.01,65.53
2019-09-15 15:30:00,36.193,-0.47100000000000003,36.1960645651,3.593,-7.091,7.9493351923,32.6,6.62,33.2653633679,78.67,36.583,-7.091,37.2638990177,3.593,-7.091,7.9493351923,32.99,0.0,32.99,65.64
2019-09-15 16:00:00,45.6,-0.6925,45.6052579891,3.03,-7.2425,7.8507774297,42.57,6.55,43.0709577326,78.41,46.14,-7.2425,46.7049612595,3.03,-7.2425,7.8507774297,43.11,0.0,43.11,65.42
2019-09-15 16:30:00,45.9325,-0.6735,45.9374374394,2.0925,-6.7835,7.0989033308,43.84,6.11,44.2637289437,78.32,46.4825,-6.7835,46.9748728418,2.0925,-6.7835,7.0989033308,44.39,0.0,44.39,65.36
2019-09-15 17:00:00,41.048,-0.9455,41.0588878837,1.478,-5.9254999999999995,6.1070479161,39.57,4.98,39.8821426205,78.22,41.498,-5.9254999999999995,41.918916425,1.478,-5.9254999999999995,6.1070479161,40.02,0.0,40.02,65.27
2019-09-15 17:30:00,43.078,-1.322,43.0982803369,1.798,-5.792,6.0646572863,41.28,4.47,41.5213113955,78.18,43.638,-5.792,44.0207031748,1.798,-5.792,6.0646572863,41.84,0.0,41.84,65.27
2019-09-15 18:00:00,50.613,-1.486,50.634809815,1.5630000000000002,-6.136,6.331940066,49.05,4.65,49.2699198294,78.08,51.153,-6.136,51.5197040461,1.5630000000000002,-6.136,6.331940066,49.59,0.0,49.59,65.16
2019-09-15 18:30:00,51.213,-1.63,51.2389331368,1.9929999999999999,-6.1,6.4173241308,49.22,4.47,49.4225586145,77.98,51.813,-6.1,52.1708440511,1.9929999999999999,-6.1,6.4173241308,49.82,0.0,49.82,65.08
2019-09-15 19:00:00,45.637,-1.5415,45.6630265231,2.407,-5.9415,6.4105437562,43.23,4.4,43.4533416437,78.11,46.177,-5.9415,46.5576712395,2.407,-5.9415,6.4105437562,43.77,0.0,43.77,65.2
2019-09-15 19:30:00,42.558,-1.5045000000000002,42.5845850543,1.948,-5.5344999999999995,5.8673157619000005,40.61,4.03,40.8094719397,78.06,43.038,-5.5344999999999995,43.3923971941,1.948,-5.5344999999999995,5.8673157619000005,41.09,0.0,41.09,65.15
2019-09-15 20:00:00,40.271,-1.626,40.3038126857,1.141,-4.906,5.0369352785,39.13,3.2800000000000002,39.2672293395,78.06,40.771,-4.906,41.0651102154,1.141,-4.906,5.0369352785,39.63,0.0,39.63,65.15
2019-09-15 20:30:00,37.179,-1.7185000000000001,37.2186953459,2.129,-4.2485,4.7520935649,35.05,2.5300000000000002,35.1411923531,78.13,37.599,-4.2485,37.8382683701,2.129,-4.2485,4.7520935649,35.47,0.0,35.47,65.2
2019-09-15 21:00:00,42.015,-2.2635,42.0759272892,2.4050000000000002,-3.6734999999999998,4.3907433596,39.61,1.4100000000000001,39.6350879903,77.99,42.475,-3.6734999999999998,42.6335575251,2.4050000000000002,-3.6734999999999998,4.3907433596,40.07,0.0,40.07,65.08
2019-09-15 21:30:00,40.641,-3.0195,40.7530153639,1.661,-2.9795,3.4112081804,38.98,-0.04,38.9800205233,77.66,41.171,-2.9795,41.2786707786,1.661,-2.9795,3.4112081804,39.51,0.0,39.51,64.8
2019-09-15 22:00:00,38.7865,-2.8040000000000003,38.8877229759,1.7065000000000001,-3.714,4.0872898417,37.08,0.91,37.0911647161,77.75,39.2165,-3.714,39.3919746681,1.7065000000000001,-3.714,4.0872898417,37.51,0.0,37.51,64.87
2019-09-15 22:30:00,35.59,-2.3725,35.668990121,2.1,-4.9225,5.3517292766,33.49,2.55,33.5869409146,77.94,35.99,-4.9225,36.3250754473,2.1,-4.9225,5.3517292766,33.89,0.0,33.89,65.03
2019-09-15 23:00:00,37.3265,-2.092,37.3850781228,3.7665,-5.862,6.9677518792,33.56,3.77,33.771089707,78.05,37.7265,-5.862,38.1792069882,3.7665,-5.862,6.9677518792,33.96,0.0,33.96,65.11
2019-09-15 23:30:00,46.2795,-1.786,46.313949478,4.3495,-6.846,8.1108486763,41.93,5.06,42.2342100672,78.13,46.8495,-6.846,47.3470523502,4.3495,-6.846,8.1108486763,42.5,0.0,42.5,65.18
2019-09-16 00:00:00,44.2525,-0.8200000000000001,44.2600966588,4.3525,-8.37,9.434042413,39.9,7.55,40.6080349192,78.82,44.7025,-8.37,45.4793404333,4.3525,-8.37,9.434042413,40.35,0.0,40.35,65.75
2019-09-16 00:30:00,35.7065,-1.293,35.729903319900004,3.9365,-7.993,8.9097744781,31.77,6.7,32.4687988691,78.63,36.0765,-7.993,36.9513450533,3.9365,-7.993,8.9097744781,32.14,0.0,32.14,65.59
2019-09-16 01:00:00,42.102,-1.288,42.1216968794,2.782,-8.408,8.8562965172,39.32,7.12,39.9594394355,78.63,42.562,-8.408,43.3845399653,2.782,-8.408,8.8562965172,39.78,0.0,39.78,65.55
2019-09-16 01:30:00,41.0505,-1.2415,41.0692691985,2.1305,-8.0715,8.3479424112,38.92,6.83,39.5147478797,78.54,41.5305,-8.0715,42.3075825651,2.1305,-8.0715,8.3479424112,39.4,0.0,39.4,65.55
2019-09-16 02:00:00,48.694,-1.3035,48.7114437094,2.384,-8.8435,9.1592001971,46.31,7.54,46.9198007242,78.54,49.314,-8.8435,50.1006795188,2.384,-8.8435,9.1592001971,46.93,0.0,46.93,65.5
2019-09-16 02:30:00,49.039,-1.2365,49.054586465,1.889,-8.8765,9.0752726268,47.15,7.64,47.7649672878,78.54,49.529,-8.8765,50.3181288727,1.889,-8.8765,9.0752726268,47.64,0.0,47.64,65.5
2019-09-16 03:00:00,44.4745,-1.1445,44.489223757,2.1145,-8.9145,9.1618459112,42.36,7.77,43.0667214912,78.7,45.0045,-8.9145,45.8788985319,2.1145,-8.9145,9.1618459112,42.89,0.0,42.89,65.64
2019-09-16 03:30:00,41.729,-1.2465,41.7476131443,2.519,-8.7265,9.082794903,39.21,7.48,39.9170953352,78.8,42.209,-8.7265,43.1016413058,2.519,-8.7265,9.082794903,39.69,0.0,39.69,65.73
2019-09-16 04:00:00,39.848,-1.4565000000000001,39.8746096689,2.438,-8.4165,8.7624948645,37.41,6.96,38.0519342478,78.8,40.268,-8.4165,41.1381732245,2.438,-8.4165,8.7624948645,37.83,0.0,37.83,65.73
2019-09-16 04:30:00,36.4605,-1.56,36.4938578428,2.2805,-8.35,8.6558177112,34.18,6.79,34.8479052455,78.8,36.8905,-8.35,37.8236895378,2.2805,-8.35,8.6558177112,34.61,0.0,34.61,65.73
2019-09-16 05:00:00,37.5825,-1.687,37.620343901300004,2.0025,-8.357,8.5935705763,35.58,6.67,36.1997969608,78.85,38.0025,-8.357,38.9105314182,2.0025,-8.357,8.5935705763,36.0,0.0,36.0,65.73
2019-09-16 05:30:00,41.1355,-0.878,41.1448689906,2.0055,-9.188,9.4043274215,39.13,8.31,40.0026624114,79.04,41.5955,-9.188,42.5981802927,2.0055,-9.188,9.4043274215,39.59,0.0,39.59,65.96
2019-09-16 06:00:00,34.3585,-0.8335,34.3686084167,1.7785000000000002,-8.6135,8.7951943981,32.58,7.78,33.4960415572,79.04,34.7585,-8.6135,35.8098548517,1.7785000000000002,-8.6135,8.7951943981,32.98,0.0,32.98,65.96
2019-09-16 06:30:00,35.2005,-1.0725,35.216834845,1.3105,-8.1625,8.2670319039,33.89,7.09,34.6236941992,79.1,35.5705,-8.1625,36.4950253665,1.3105,-8.1625,8.2670319039,34.26,0.0,34.26,66.01
2019-09-16 07:00:00,33.188,-1.6840000000000002,33.2306966523,1.768,-7.534,7.738667844,31.42,5.85,31.9599577597,78.79,33.578,-7.534,34.4128353961,1.768,-7.534,7.738667844,31.81,0.0,31.81,65.76
2019-09-16 07:30:00,33.189,-1.3965,33.218367408,2.609,-6.9765,7.4483846067,30.58,5.58,31.0849288241,78.47,33.549,-6.9765,34.2667032737,2.609,-6.9765,7.4483846067,30.94,0.0,30.94,65.5
2019-09-16 08:00:00,32.479,-1.383,32.5084316755,3.029,-6.443,7.1194866388,29.45,5.06,29.8815344318,78.24,32.809,-6.443,33.4356505844,3.029,-6.443,7.1194866388,29.78,0.0,29.78,65.31
2019-09-16 08:30:00,35.1075,-1.5554999999999999,35.1419426967,2.5975,-6.3655,6.8750706542,32.51,4.8100000000000005,32.8639042112,77.89,35.5675,-6.3655,36.1326257903,2.5975,-6.3655,6.8750706542,32.97,0.0,32.97,65.02
2019-09-16 09:00:00,40.5935,-1.207,40.6114403986,2.8735,-7.107,7.6659279445,37.72,5.9,38.1786380061,78.03,40.9935,-7.107,41.6050056033,2.8735,-7.107,7.6659279445,38.12,0.0,38.12,65.13
2019-09-16 09:30:00,41.515,-1.2855,41.5348977999,1.685,-7.0555,7.2539165456,39.83,5.77,40.2457674793,77.83,42.035,-7.0555,42.6230137983,1.685,-7.0555,7.2539165456,40.35,0.0,40.35,64.96
2019-09-16 10:00:00,44.2245,-1.279,44.2429908714,0.7345,-7.589,7.6244613744,43.49,6.31,43.9453774588,78.04,44.7445,-7.589,45.3835124384,0.7345,-7.589,7.6244613744,44.01,0.0,44.01,65.14
2019-09-16 10:30:00,33.803,-1.123,33.8216489545,0.123,-6.323,6.3241962335,33.68,5.2,34.0790610199,78.32,34.173,-6.323,34.7530467441,0.123,-6.323,6.3241962335,34.05,0.0,34.05,65.36
2019-09-16 11:00:00,25.9225,-1.662,25.9757242488,0.3125,-4.792,4.8021786983,25.61,3.13,25.8005620094,78.49,26.2025,-4.792,26.6370844923,0.3125,-4.792,4.8021786983,25.89,0.0,25.89,65.53
2019-09-16 11:30:00,20.705,-1.9100000000000001,20.7929104504,0.435,-4.49,4.5110226113,20.27,2.58,20.433533713,78.49,21.005,-4.49,21.4795280442,0.435,-4.49,4.5110226113,20.57,0.0,20.57,65.53
2019-09-16 12:00:00,31.5145,-1.94,31.574155733,0.4045,-4.79,4.8070490168,31.11,2.85,31.2402720859,78.35,31.8445,-4.79,32.2027371546,0.4045,-4.79,4.8070490168,31.44,0.0,31.44,65.4
2019-09-16 12:30:00,34.9945,-1.29,35.0182685216,0.6645,-5.62,5.6591483679,34.33,4.33,34.6019912722,78.3,35.4145,-5.62,35.857652046,0.6645,-5.62,5.6591483679,34.75,0.0,34.75,65.4
2019-09-16 13:00:00,32.5325,-0.8945000000000001,32.5447950754,0.47250000000000003,-6.1645,6.1825817018,32.06,5.27,32.4902523844,78.25,32.9225,-6.1645,33.4946572829,0.47250000000000003,-6.1645,6.1825817018,32.45,0.0,32.45,65.34
2019-09-16 13:30:00,32.305,-0.5545,32.3097585143,0.295,-7.0245,7.0306916623,32.01,6.47,32.6573268961,78.14,32.665,-7.0245,33.4117617801,0.295,-7.0245,7.0306916623,32.37,0.0,32.37,65.25
2019-09-16 14:00:00,32.561,-0.6930000000000001,32.5683737697,0.291,-6.713,6.7193042795,32.27,6.02,32.8267162537,78.14,32.941,-6.713,33.6180583913,0.291,-6.713,6.7193042795,32.65,0.0,32.65,65.25
2019-09-16 14:30:00,27.127,-1.164,27.1519617155,0.387,-6.004,6.0164595071,26.74,4.84,27.1744953955,78.22,27.467,-6.004,28.1155491677,0.387,-6.004,6.0164595071,27.08,0.0,27.08,65.31
2019-09-16 15:00:00,42.4945,-0.632,42.4991994542,0.28450000000000003,-7.862,7.8671458770000005,42.21,7.23,42.8247241672,77.94,43.0045,-7.862,43.7172513346,0.28450000000000003,-7.862,7.8671458770000005,42.72,0.0,42.72,65.08
2019-09-16 15:30:00,46.6065,-0.8595,46.6144246184,0.3165,-8.1495,8.1556435981,46.29,7.29,46.8605185631,77.94,47.0765,-8.1495,47.7766805304,0.3165,-8.1495,8.1556435981,46.76,0.0,46.76,65.08
2019-09-16 16:00:00,36.8505,-1.4295,36.8782160699,0.2205,-6.6595,6.663149443,36.63,5.23,37.001483754,78.34,37.2405,-6.6595,37.831254017,0.2205,-6.6595,6.663149443,37.02,0.0,37.02,65.44
2019-09-16 16:30:00,42.1325,-1.5035,42.1593176949,0.1125,-6.2935,6.2945054214,42.02,4.79,42.2921328382,78.34,42.6425,-6.2935,43.1044191296,0.1125,-6.2935,6.2945054214,42.53,0.0,42.53,65.44
2019-09-16 17:00:00,37.9445,-1.236,37.9646253274,0.2245,-5.976,5.9802154016,37.72,4.74,38.0166542452,78.49,38.3045,-5.976,38.7678642209,0.2245,-5.976,5.9802154016,38.08,0.0,38.08,65.56
2019-09-16 17:30:00,35.6635,-1.429,35.6921178028,0.21350000000000002,-5.779,5.7829424388,35.45,4.35,35.715892821,78.49,36.0835,-5.779,36.543341572,0.21350000000000002,-5.779,5.7829424388,35.87,0.0,35.87,65.56
2019-09-16 18:00:00,34.8745,-1.4035,34.902730015,0.1345,-5.4935,5.4951462674,34.74,4.09,34.9799328187,78.57,35.2045,-5.4935,35.6305397447,0.1345,-5.4935,5.4951462674,35.07,0.0,35.07,65.63
