Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-16 18:30:00,33.505,-1.788,33.5526745432,0.355,-5.568,5.5793054227,33.15,3.7800000000000002,33.3648153,78.48,33.855,-5.568,34.309818551,0.355,-5.568,5.5793054227,33.5,0.0,33.5,65.55
2019-09-16 19:00:00,33.3395,-1.4485000000000001,33.3709516271,0.0795,-5.9585,5.9590303322,33.26,4.51,33.564381418400004,78.41,33.7295,-5.9585,34.2517575097,0.0795,-5.9585,5.9590303322,33.65,0.0,33.65,65.48
2019-09-16 19:30:00,38.21,-1.126,38.2265872921,0.04,-6.976,6.976114678,38.17,5.85,38.6156885216,78.04,38.62,-6.976,39.2449866352,0.04,-6.976,6.976114678,38.58,0.0,38.58,65.18
2019-09-16 20:00:00,43.7385,-1.263,43.7567314964,0.0085,-6.753,6.7530053495,43.73,5.49,44.0732685423,77.82,44.2385,-6.753,44.750954082,0.0085,-6.753,6.7530053495,44.23,0.0,44.23,64.98
2019-09-16 20:30:00,39.229,-1.2585,39.2491816889,0.149,-6.4485,6.4502211784,39.08,5.19,39.4231213883,77.95,39.639,-6.4485,40.1600980234,0.149,-6.4485,6.4502211784,39.49,0.0,39.49,65.08
2019-09-16 21:00:00,42.067,-1.441,42.0916734046,1.167,-7.051,7.146921715,40.9,5.61,41.2829516871,77.95,42.487,-7.051,43.0681061808,1.167,-7.051,7.146921715,41.32,0.0,41.32,65.08
2019-09-16 21:30:00,30.2605,-1.3559999999999999,30.2908665484,2.4005,-7.086,7.481563757,27.86,5.73,28.4431450441,78.29,30.5405,-7.086,31.3517708631,2.4005,-7.086,7.481563757,28.14,0.0,28.14,65.36
2019-09-16 22:00:00,29.0405,-1.219,29.0660730277,1.2805,-7.139,7.2529305284,27.76,5.92,28.3842209687,78.36,29.3305,-7.139,30.1868108824,1.2805,-7.139,7.2529305284,28.05,0.0,28.05,65.41
2019-09-16 22:30:00,27.805,-1.299,27.8353269426,0.8250000000000001,-6.379,6.4321276418,26.98,5.08,27.4540853062,78.3,28.095,-6.379,28.8100792432,0.8250000000000001,-6.379,6.4321276418,27.27,0.0,27.27,65.36
2019-09-16 23:00:00,32.536,-1.19,32.5577547752,0.246,-7.04,7.0442967002,32.29,5.85,32.8156456587,78.44,32.846,-7.04,33.5919829126,0.246,-7.04,7.0442967002,32.6,0.0,32.6,65.46
2019-09-16 23:30:00,36.661,-1.751,36.7027917467,0.331,-6.161,6.1698850881,36.33,4.41,36.5966801773,77.9,37.111,-6.161,37.6189346207,0.331,-6.161,6.1698850881,36.78,0.0,36.78,65.0
2019-09-17 00:00:00,37.9645,-1.7349999999999999,38.0041245821,0.3145,-6.295,6.3028513587,37.65,4.5600000000000005,37.9251381013,77.66,38.3945,-6.295,38.9071285917,0.3145,-6.295,6.3028513587,38.08,0.0,38.08,64.8
2019-09-17 00:30:00,34.6255,-1.3675,34.6524935106,0.4055,-6.7375,6.7496915855,34.22,5.37,34.6387831772,78.02,35.0255,-6.7375,35.6676261686,0.4055,-6.7375,6.7496915855,34.62,0.0,34.62,65.1
2019-09-17 01:00:00,37.1325,-1.4895,37.1623622298,1.4425,-7.3395,7.4799108618,35.69,5.85,36.166263285,78.1,37.5525,-7.3395,38.2630176084,1.4425,-7.3395,7.4799108618,36.11,0.0,36.11,65.17
2019-09-17 01:30:00,32.672,-2.6015,32.7754082545,1.532,-4.0315,4.3127736145,31.14,1.43,31.1728166838,77.22,33.002,-4.0315,33.2473306635,1.532,-4.0315,4.3127736145,31.47,0.0,31.47,64.43
2019-09-17 02:00:00,32.942,-2.7935,33.0602330036,2.672,-4.4735,5.2107375917,30.27,1.6800000000000002,30.3165845702,77.26,33.302,-4.4735,33.6011220981,2.672,-4.4735,5.2107375917,30.63,0.0,30.63,64.48
2019-09-17 02:30:00,28.967,-2.92,29.1138023796,3.257,-3.89,5.0734750418,25.71,0.97,25.7282918205,77.26,29.247,-3.89,29.5045608169,3.257,-3.89,5.0734750418,25.99,0.0,25.99,64.48
2019-09-17 03:00:00,36.9405,-2.7575000000000003,37.0432766707,1.5305,-4.6175,4.8645386729,35.41,1.8599999999999999,35.4588169571,77.18,37.4105,-4.6175,37.6943870689,1.5305,-4.6175,4.8645386729,35.88,0.0,35.88,64.4
2019-09-17 03:30:00,40.222,-2.7645,40.3168915499,1.962,-4.7845,5.1711588885,38.26,2.02,38.3132875123,77.18,40.632,-4.7845,40.9127225231,1.962,-4.7845,5.1711588885,38.67,0.0,38.67,64.4
2019-09-17 04:00:00,39.629,-2.8625,39.7322482028,1.309,-4.5425,4.7273446299,38.32,1.6800000000000002,38.3568090435,77.29,40.099,-4.5425,40.3554718378,1.309,-4.5425,4.7273446299,38.79,0.0,38.79,64.49
2019-09-17 04:30:00,42.364,-2.681,42.4487485917,0.484,-4.621,4.6462777575,41.88,1.94,41.9249090637,77.18,42.874,-4.621,43.1223088088,0.484,-4.621,4.6462777575,42.39,0.0,42.39,64.4
2019-09-17 05:00:00,42.2215,-2.8665000000000003,42.3186942674,0.48150000000000004,-4.1565,4.1842961774,41.74,1.29,41.7599293582,77.18,42.6815,-4.1565,42.8834109476,0.48150000000000004,-4.1565,4.1842961774,42.2,0.0,42.2,64.4
2019-09-17 05:30:00,34.3775,-2.7705,34.4889573125,1.0075,-3.5905,3.7291750428,33.37,0.8200000000000001,33.3800733972,77.24,34.7575,-3.5905,34.9424597946,1.0075,-3.5905,3.7291750428,33.75,0.0,33.75,64.47
2019-09-17 06:00:00,38.786,-2.29,38.8535441884,1.826,-4.84,5.1729948772,36.96,2.55,37.0478622865,77.28,39.256,-4.84,39.553244317,1.826,-4.84,5.1729948772,37.43,0.0,37.43,64.52
2019-09-17 06:30:00,36.4215,-1.6520000000000001,36.4589463129,1.3515000000000001,-5.172,5.3456651831,35.07,3.52,35.2462097253,77.73,36.7915,-5.172,37.1532509513,1.3515000000000001,-5.172,5.3456651831,35.44,0.0,35.44,64.91
2019-09-17 07:00:00,32.553,-0.883,32.5649734838,1.633,-6.623,6.8213501596,30.92,5.74,31.448274992400002,78.1,32.893,-6.623,33.5531455753,1.633,-6.623,6.8213501596,31.26,0.0,31.26,65.22
2019-09-17 07:30:00,34.3775,-0.7745000000000001,34.3862233533,2.0875,-6.8745,7.1844558945,32.29,6.1,32.8611335775,78.17,34.7175,-6.8745,35.3915746541,2.0875,-6.8745,7.1844558945,32.63,0.0,32.63,65.27
2019-09-17 08:00:00,31.499,-0.8235,31.5097628244,1.639,-7.3135,7.4949051528,29.86,6.49,30.557154645,78.17,31.829,-7.3135,32.6584219345,1.639,-7.3135,7.4949051528,30.19,0.0,30.19,65.27
2019-09-17 08:30:00,29.9985,-1.0615,30.017274768,1.9385,-6.4315,6.7172892226,28.06,5.37,28.5692229506,77.84,30.2685,-6.4315,30.9442447718,1.9385,-6.4315,6.7172892226,28.33,0.0,28.33,64.99
2019-09-17 09:00:00,24.9815,-1.1280000000000001,25.006953558,1.8315000000000001,-5.7379999999999995,6.023208136,23.15,4.61,23.6045461723,78.04,25.2115,-5.7379999999999995,25.8562250967,1.8315000000000001,-5.7379999999999995,6.023208136,23.38,0.0,23.38,65.14
2019-09-17 09:30:00,26.5565,-0.9570000000000001,26.573737811,2.3665,-6.097,6.5401629376,24.19,5.14,24.7300566113,77.88,26.8265,-6.097,27.5106254246,2.3665,-6.097,6.5401629376,24.46,0.0,24.46,65.01
2019-09-17 10:00:00,31.7715,-1.233,31.795416356,1.0715,-6.313,6.4032867537,30.7,5.08,31.117461336,77.77,32.0815,-6.313,32.6967370123,1.0715,-6.313,6.4032867537,31.01,0.0,31.01,64.93
2019-09-17 10:30:00,30.2145,-1.5899999999999999,30.25630695,1.7345000000000002,-6.51,6.7371054801,28.48,4.92,28.9018476918,77.77,30.5245,-6.51,31.2109788416,1.7345000000000002,-6.51,6.7371054801,28.79,0.0,28.79,64.98
2019-09-17 11:00:00,29.5235,-1.4835,29.5607480369,1.3035,-6.9235,7.0451376495,28.22,5.44,28.7395546242,77.83,29.8135,-6.9235,30.6068560048,1.3035,-6.9235,7.0451376495,28.51,0.0,28.51,64.98
2019-09-17 11:30:00,30.261,-1.501,30.2982032801,0.901,-6.501,6.563139645,29.36,5.0,29.7827063915,77.83,30.561,-6.501,31.2448031199,0.901,-6.501,6.563139645,29.66,0.0,29.66,64.98
2019-09-17 12:00:00,31.9305,-1.3335,31.9583330682,1.6405,-6.9335,7.1249324558,30.29,5.6,30.8033131335,77.77,32.2605,-6.9335,32.9971708257,1.6405,-6.9335,7.1249324558,30.62,0.0,30.62,64.98
2019-09-17 12:30:00,36.057,-1.445,36.0859428864,0.857,-6.565,6.6207004161,35.2,5.12,35.5704146729,77.61,36.447,-6.565,37.0335393124,0.857,-6.565,6.6207004161,35.59,0.0,35.59,64.81
2019-09-17 13:00:00,33.0795,-1.2375,33.1026392679,0.8495,-7.0275,7.078658524,32.23,5.79,32.745946314,77.81,33.4195,-7.0275,34.150384134,0.8495,-7.0275,7.078658524,32.57,0.0,32.57,64.98
2019-09-17 13:30:00,30.054,-1.169,30.0767265007,0.224,-5.949,5.9532156857,29.83,4.78,30.2105494819,77.81,30.364,-5.949,30.9412846695,0.224,-5.949,5.9532156857,30.14,0.0,30.14,64.98
2019-09-17 14:00:00,39.5435,-1.3995,39.5682573852,0.29350000000000004,-6.6695,6.6759548006,39.25,5.27,39.6022145845,77.68,40.0435,-6.6695,40.5951243686,0.29350000000000004,-6.6695,6.6759548006,39.75,0.0,39.75,64.86
2019-09-17 14:30:00,45.797,-1.348,45.8168343843,0.547,-7.598,7.6176645371,45.25,6.25,45.6795906286,77.55,46.237,-7.598,46.8571208356,0.547,-7.598,7.6176645371,45.69,0.0,45.69,64.77
2019-09-17 15:00:00,49.885,-1.54,49.9087650118,0.985,-8.03,8.090186957,48.9,6.49,49.3287958499,77.55,50.435,-8.03,51.0702469644,0.985,-8.03,8.090186957,49.45,0.0,49.45,64.77
2019-09-17 15:30:00,43.9625,-1.2810000000000001,43.9811592304,0.9025000000000001,-8.301,8.3499166014,43.06,7.02,43.6284769388,77.83,44.4625,-8.301,45.2307473656,0.9025000000000001,-8.301,8.3499166014,43.56,0.0,43.56,64.99
2019-09-17 16:00:00,50.6685,-0.9855,50.6780830587,0.3885,-8.2155,8.2246806929,50.28,7.23,50.7971583851,77.74,51.2585,-8.2155,51.9126984706,0.3885,-8.2155,8.2246806929,50.87,0.0,50.87,64.91
2019-09-17 16:30:00,47.0025,-1.271,47.0196814882,0.7025,-8.141,8.1712537135,46.3,6.87,46.8069108145,77.93,47.5125,-8.141,48.2049119619,0.7025,-8.141,8.1712537135,46.81,0.0,46.81,65.07
2019-09-17 17:00:00,41.297,-1.513,41.3247066293,0.777,-7.113,7.1553125718,40.52,5.6,40.9051390414,77.85,41.757,-7.113,42.358491687,0.777,-7.113,7.1553125718,40.98,0.0,40.98,65.0
2019-09-17 17:30:00,43.0135,-1.5510000000000002,43.0414542418,1.8235000000000001,-7.021,7.2539363969,41.19,5.47,41.5516185004,77.73,43.4735,-7.021,44.0367987398,1.8235000000000001,-7.021,7.2539363969,41.65,0.0,41.65,64.89
2019-09-17 18:00:00,41.2335,-1.6815,41.2677714991,1.3035,-6.7715,6.8958193494,39.93,5.09,40.253111681,77.79,41.6835,-6.7715,42.2299346968,1.3035,-6.7715,6.8958193494,40.38,0.0,40.38,64.93
2019-09-17 18:30:00,38.313,-1.6895,38.3502331055,0.743,-6.7295,6.7703928431,37.57,5.04,37.906549566,77.91,38.703,-6.7295,39.2836910085,0.743,-6.7295,6.7703928431,37.96,0.0,37.96,65.02
2019-09-17 19:00:00,43.717,-1.4315,43.7404307392,0.837,-7.3015,7.3493177404,42.88,5.87,43.2799179759,77.77,44.197,-7.3015,44.7960568717,0.837,-7.3015,7.3493177404,43.36,0.0,43.36,64.9
2019-09-17 19:30:00,46.87,-1.702,46.9008923582,1.18,-7.252,7.3473739526,45.69,5.55,46.0258470862,77.77,47.4,-7.252,47.9515537183,1.18,-7.252,7.3473739526,46.22,0.0,46.22,64.9
2019-09-17 20:00:00,45.4835,-1.716,45.515859085,2.4635,-6.286,6.7514908168000005,43.02,4.57,43.2620538116,77.77,45.9435,-6.286,46.3715320887,2.4635,-6.286,6.7514908168000005,43.48,0.0,43.48,64.9
2019-09-17 20:30:00,48.6715,-1.4725000000000001,48.6937692985,4.4615,-7.0225,8.3198851254,44.21,5.55,44.5570039388,77.77,49.1815,-7.0225,49.6803326126,4.4615,-7.0225,8.3198851254,44.72,0.0,44.72,64.9
2019-09-17 21:00:00,45.784,-1.5045000000000002,45.8087128858,5.604,-6.9845,8.9547784032,40.18,5.48,40.551976524,77.88,46.224,-6.9845,46.7487049687,5.604,-6.9845,8.9547784032,40.62,0.0,40.62,64.97
2019-09-17 21:30:00,48.418,-1.544,48.442612027,4.888,-7.144,8.6561700538,43.53,5.6,43.8887331783,77.93,48.918,-7.144,49.436903827,4.888,-7.144,8.6561700538,44.03,0.0,44.03,65.02
2019-09-17 22:00:00,51.217,-1.5375,51.2400721628,3.677,-7.5975,8.4405174752,47.54,6.06,47.9246825759,77.87,51.767,-7.5975,52.3215471412,3.677,-7.5975,8.4405174752,48.09,0.0,48.09,64.97
2019-09-17 22:30:00,37.7545,-1.6825,37.7919710587,3.6945,-6.9225,7.8466767807,34.06,5.24,34.4607196675,77.91,38.0645,-6.9225,38.6888506743,3.6945,-6.9225,7.8466767807,34.37,0.0,34.37,65.01
2019-09-17 23:00:00,35.22,-1.542,35.2537397165,3.66,-7.412,8.2663984903,31.56,5.87,32.1012538696,78.24,35.55,-7.412,36.3144632894,3.66,-7.412,8.2663984903,31.89,0.0,31.89,65.28
2019-09-17 23:30:00,35.632,-1.2275,35.6531370324,4.562,-8.2475,9.4251313121,31.07,7.02,31.8531835144,78.51,35.962,-8.2475,36.8956189845,4.562,-8.2475,9.4251313121,31.4,0.0,31.4,65.49
2019-09-18 00:00:00,35.1625,-1.099,35.1796703687,3.9425,-8.399000000000001,9.2782814815,31.22,7.3,32.0621022392,78.62,35.5025,-8.399000000000001,36.4824712328,3.9425,-8.399000000000001,9.2782814815,31.56,0.0,31.56,65.58
2019-09-18 00:30:00,30.809,-1.1395,30.8300655408,4.499,-8.2395,9.3877772263,26.31,7.1,27.2511669475,78.94,31.109,-8.2395,32.1816600139,4.499,-8.2395,9.3877772263,26.61,0.0,26.61,65.83
2019-09-18 01:00:00,47.7885,-0.848,47.7960232263,4.6085,-9.408,10.4761031042,43.18,8.56,44.020290776,78.72,48.2385,-9.408,49.1473635737,4.6085,-9.408,10.4761031042,43.63,0.0,43.63,65.66
2019-09-18 01:30:00,46.5935,-1.186,46.608591893,4.6735,-9.546,10.6286272985,41.92,8.36,42.7454792931,78.81,47.0935,-9.546,48.0512628164,4.6735,-9.546,10.6286272985,42.42,0.0,42.42,65.73
2019-09-18 02:00:00,38.065,-0.9635,38.0771920873,4.365,-9.5435,10.4943612121,33.7,8.58,34.7750830337,78.95,38.395,-9.5435,39.5632963395,4.365,-9.5435,10.4943612121,34.03,0.0,34.03,65.86
2019-09-18 02:30:00,44.294,-1.056,44.3065861018,4.724,-9.956,11.0198961883,39.57,8.9,40.5585367093,78.86,44.734,-9.956,45.8285139624,4.724,-9.956,11.0198961883,40.01,0.0,40.01,65.77
2019-09-18 03:00:00,44.487,-1.089,44.5003268527,5.777,-10.019,11.565210331,38.71,8.93,39.7266786933,78.86,44.937,-10.019,46.0403554504,5.777,-10.019,11.565210331,39.16,0.0,39.16,65.77
2019-09-18 03:30:00,37.4895,-1.116,37.5061070527,5.3695,-9.376,10.8046705757,32.12,8.26,33.1650719885,78.97,37.8495,-9.376,38.9935126175,5.3695,-9.376,10.8046705757,32.48,0.0,32.48,65.85
2019-09-18 04:00:00,43.2905,-0.863,43.2991011367,2.4905,-9.843,10.1531886248,40.8,8.98,41.7765532326,78.86,43.7105,-9.843,44.8050494838,2.4905,-9.843,10.1531886248,41.22,0.0,41.22,65.77
2019-09-18 04:30:00,41.1445,-1.1515,41.1606102056,0.8845000000000001,-9.5515,9.592366366,40.26,8.4,41.1269692538,78.92,41.6245,-9.5515,42.7063245023,0.8845000000000001,-9.5515,9.592366366,40.74,0.0,40.74,65.83
2019-09-18 05:00:00,42.044,-1.2595,42.0628610089,0.394,-8.7995,8.8083163119,41.65,7.54,42.3269902072,78.7,42.474,-8.7995,43.3759366037,0.394,-8.7995,8.8083163119,42.08,0.0,42.08,65.64
2019-09-18 05:30:00,43.5485,-1.0815,43.5619271211,0.0585,-8.9515,8.9516911531,43.49,7.87,44.1963460028,78.91,44.0385,-8.9515,44.9390568938,0.0585,-8.9515,8.9516911531,43.98,0.0,43.98,65.83
2019-09-18 06:00:00,45.3175,-0.923,45.3268985841,0.007500000000000001,-8.563,8.5630032845,45.31,7.64,45.949599563,78.95,45.8475,-8.563,46.6403068735,0.007500000000000001,-8.563,8.5630032845,45.84,0.0,45.84,65.86
2019-09-18 06:30:00,28.68,-1.1625,28.7035504119,0.0,-6.3225,6.3225,28.68,5.16,29.1404872986,78.95,28.98,-6.3225,29.6616656014,0.0,-6.3225,6.3225,28.98,0.0,28.98,65.86
2019-09-18 07:00:00,41.53,-1.4965,41.556953837500004,0.0,-6.8165,6.8165,41.53,5.32,41.8693599187,78.62,41.93,-6.8165,42.4804610645,0.0,-6.8165,6.8165,41.93,0.0,41.93,65.61
2019-09-18 07:30:00,44.56,-1.741,44.5939982621,0.0,-6.351,6.351,44.56,4.61,44.7978314207,78.1,45.1,-6.351,45.5449799758,0.0,-6.351,6.351,45.1,0.0,45.1,65.18
2019-09-18 08:00:00,53.2,-2.081,53.2406852041,0.0,-6.561,6.561,53.2,4.48,53.3882983434,77.87,53.78,-6.561,54.1787331063,0.0,-6.561,6.561,53.78,0.0,53.78,64.99
2019-09-18 08:30:00,51.97,-2.1455,52.0142679488,0.0,-6.0755,6.0755,51.97,3.93,52.1183825536,77.72,52.61,-6.0755,52.959643128,0.0,-6.0755,6.0755,52.61,0.0,52.61,64.86
2019-09-18 09:00:00,48.88,-2.479,48.9428221601,0.0,-5.509,5.509,48.88,3.03,48.9738225994,77.72,49.4,-5.509,49.7062277889,0.0,-5.509,5.509,49.4,0.0,49.4,64.86
2019-09-18 09:30:00,45.63,-2.5375,45.7005011597,0.0,-5.2075,5.2075,45.63,2.67,45.7080496193,77.72,46.15,-5.2075,46.442874117,0.0,-5.2075,5.2075,46.15,0.0,46.15,64.86
2019-09-18 10:00:00,39.62,-2.345,39.6893364142,0.0,-4.705,4.705,39.62,2.36,39.690225497,77.85,40.03,-4.705,40.305556999,0.0,-4.705,4.705,40.03,0.0,40.03,64.99
2019-09-18 10:30:00,36.87,-2.378,36.9466072055,0.0,-4.368,4.368,36.87,1.99,36.9236644985,77.9,37.29,-4.368,37.5449533759,0.0,-4.368,4.368,37.29,0.0,37.29,65.03
2019-09-18 11:00:00,32.67,-3.11,32.8176933985,0.0,-3.03,3.03,32.67,-0.08,32.670097949,77.74,33.02,-3.03,33.1587288659,0.0,-3.03,3.03,33.02,0.0,33.02,64.88
2019-09-18 11:30:00,29.3,-3.2335,29.4778819159,0.0,-2.1035,2.1035,29.3,-1.13,29.3217820059,77.65,29.63,-2.1035,29.7045722449,0.0,-2.1035,2.1035,29.63,0.0,29.63,64.79
2019-09-18 12:00:00,29.83,-3.0065,29.981126434,0.0,-2.3565,2.3565,29.83,-0.65,29.8370809564,77.69,30.17,-2.3565,30.2618900971,0.0,-2.3565,2.3565,30.17,0.0,30.17,64.82
2019-09-18 12:30:00,29.54,-3.2925,29.7229230771,0.0,-2.4425,2.4425,29.54,-0.85,29.5522266505,77.6,29.86,-2.4425,29.9597297426,0.0,-2.4425,2.4425,29.86,0.0,29.86,64.76
2019-09-18 13:00:00,28.99,-3.1945,29.1654749704,0.0,-2.4545,2.4545,28.99,-0.74,28.9994430981,77.6,29.31,-2.4545,29.4125937355,0.0,-2.4545,2.4545,29.31,0.0,29.31,64.76
2019-09-18 13:30:00,31.44,-3.036,31.5862453609,0.0,-3.016,3.016,31.44,-0.02,31.4400063613,77.6,31.79,-3.016,31.932747392,0.0,-3.016,3.016,31.79,0.0,31.79,64.76
2019-09-18 14:00:00,27.48,-3.088,27.652959046,0.0,-2.218,2.218,27.48,-0.87,27.4937683849,77.74,27.78,-2.218,27.8684036859,0.0,-2.218,2.218,27.78,0.0,27.78,64.87
2019-09-18 14:30:00,29.63,-3.012,29.7826970572,0.0,-2.8120000000000003,2.8120000000000003,29.63,-0.2,29.6306749839,77.79,29.96,-2.8120000000000003,30.0916756596,0.0,-2.8120000000000003,2.8120000000000003,29.96,0.0,29.96,64.93
2019-09-18 15:00:00,38.09,-2.334,38.1614420063,0.0,-4.814,4.814,38.09,2.48,38.1706497194,77.7,38.51,-4.814,38.8097242453,0.0,-4.814,4.814,38.51,0.0,38.51,64.85
2019-09-18 15:30:00,49.74,-2.112,49.7848184088,0.0,-6.192,6.192,49.74,4.08,49.9070536097,77.62,50.3,-6.192,50.6796888704,0.0,-6.192,6.192,50.3,0.0,50.3,64.78
2019-09-18 16:00:00,49.37,-2.524,49.4344765928,0.0,-5.944,5.944,49.37,3.42,49.4883147824,77.53,49.94,-5.944,50.2924918452,0.0,-5.944,5.944,49.94,0.0,49.94,64.71
2019-09-18 16:30:00,47.95,-2.7365,48.0280223646,0.0,-5.6665,5.6665,47.95,2.93,48.0394358834,77.56,48.54,-5.6665,48.869630879,0.0,-5.6665,5.6665,48.54,0.0,48.54,64.75
2019-09-18 17:00:00,51.93,-3.078,52.0211397799,0.0,-4.948,4.948,51.93,1.87,51.9636584547,77.4,52.49,-4.948,52.7226972375,0.0,-4.948,4.948,52.49,0.0,52.49,64.6
2019-09-18 17:30:00,56.191,-2.721,56.2568424461,0.001,-5.431,5.4310000921,56.19,2.71,56.255312638,77.4,56.871,-5.431,57.1297330818,0.001,-5.431,5.4310000921,56.87,0.0,56.87,64.6
2019-09-18 18:00:00,51.7,-2.944,51.7837535913,0.0,-5.314,5.314,51.7,2.37,51.7542935417,77.4,52.29,-5.314,52.5593254903,0.0,-5.314,5.314,52.29,0.0,52.29,64.6
2019-09-18 18:30:00,43.02,-2.651,43.10160323,0.0,-4.851,4.851,43.02,2.2,43.0762161755,77.52,43.49,-4.851,43.7597109337,0.0,-4.851,4.851,43.49,0.0,43.49,64.68
2019-09-18 19:00:00,42.47,-2.443,42.5402062642,0.0,-4.843,4.843,42.47,2.4,42.5377585211,77.52,42.93,-4.843,43.2023095332,0.0,-4.843,4.843,42.93,0.0,42.93,64.68
2019-09-18 19:30:00,41.12,-2.498,41.1958056603,0.0,-4.828,4.828,41.12,2.33,41.1859599864,77.52,41.6,-4.828,41.8792261629,0.0,-4.828,4.828,41.6,0.0,41.6,64.68
2019-09-18 20:00:00,46.11,-2.341,46.169387921,0.0,-5.291,5.291,46.11,2.95,46.2042703654,77.45,46.64,-5.291,46.9391550947,0.0,-5.291,5.291,46.64,0.0,46.64,64.62
2019-09-18 20:30:00,49.26,-1.6335000000000002,49.2870766251,0.0,-5.3735,5.3735,49.26,3.74,49.4017732475,77.34,49.82,-5.3735,50.1089503208,0.0,-5.3735,5.3735,49.82,0.0,49.82,64.52
2019-09-18 21:00:00,52.995,-1.8945,53.0288521019,0.035,-5.9345,5.9346032091000005,52.96,4.04,53.1138701282,77.34,53.595,-5.9345,53.9225585006,0.035,-5.9345,5.9346032091000005,53.56,0.0,53.56,64.52
2019-09-18 21:30:00,54.4265,-2.204,54.4711071877,0.48650000000000004,-5.854,5.874180645,53.94,3.65,54.0633526522,77.34,55.0265,-5.854,55.3370130948,0.48650000000000004,-5.854,5.874180645,54.54,0.0,54.54,64.52
2019-09-18 22:00:00,32.3625,-2.628,32.4690281692,0.6825,-3.798,3.8588353489,31.68,1.17,31.7015977515,77.62,32.6725,-3.798,32.8925076613,0.6825,-3.798,3.8588353489,31.99,0.0,31.99,64.72
2019-09-18 22:30:00,48.392,-2.791,48.4724183944,0.772,-4.761,4.8231841143,47.62,1.97,47.6607312155,77.13,48.932,-4.761,49.1630729817,0.772,-4.761,4.8231841143,48.16,0.0,48.16,64.33
2019-09-18 23:00:00,41.047,-2.5805,41.1280341039,1.4969999999999999,-5.1905,5.4020643508,39.55,2.61,39.6360265415,77.51,41.527,-5.1905,41.8501256778,1.4969999999999999,-5.1905,5.4020643508,40.03,0.0,40.03,64.65
2019-09-18 23:30:00,38.7985,-2.3615,38.8703008028,2.9485,-5.6215,6.3478275418,35.85,3.26,35.9979179954,77.68,39.1585,-5.6215,39.5599467201,2.9485,-5.6215,6.3478275418,36.21,0.0,36.21,64.79
2019-09-19 00:00:00,39.776,-2.607,39.861342488700004,4.466,-5.017,6.7168031831,35.31,2.41,35.3921488469,77.42,40.186,-5.017,40.4979614919,4.466,-5.017,6.7168031831,35.72,0.0,35.72,64.56
2019-09-19 00:30:00,42.6675,-2.446,42.7375534191,4.3475,-5.436,6.9606646414,38.32,2.99,38.4364735635,77.38,43.1175,-5.436,43.4588184636,4.3475,-5.436,6.9606646414,38.77,0.0,38.77,64.53
2019-09-19 01:00:00,45.6835,-2.807,45.769656119,4.3635,-5.177,6.7706322637,41.32,2.37,41.3879124866,77.38,46.2035,-5.177,46.4926310425,4.3635,-5.177,6.7706322637,41.84,0.0,41.84,64.53
2019-09-19 01:30:00,37.8555,-2.7455,37.954929199,3.4855,-5.2755,6.3229431834,34.37,2.5300000000000002,34.4629917448,77.68,38.2155,-5.2755,38.5779125991,3.4855,-5.2755,6.3229431834,34.73,0.0,34.73,64.78
2019-09-19 02:00:00,36.3445,-2.161,36.4086885406,3.6845,-5.791,6.8637614505,32.66,3.63,32.8611092326,77.93,36.7145,-5.791,37.1684031302,3.6845,-5.791,6.8637614505,33.03,0.0,33.03,64.98
2019-09-19 02:30:00,38.162,-2.083,38.2188060122,3.322,-6.013,6.8696326684999995,34.84,3.93,35.0609540657,78.0,38.562,-6.013,39.0279901225,3.322,-6.013,6.8696326684999995,35.24,0.0,35.24,65.04
2019-09-19 03:00:00,34.8275,-2.178,34.8955361078,1.7375,-5.668,5.928332839,33.09,3.49,33.2735360309,78.0,35.1975,-5.668,35.6509499207,1.7375,-5.668,5.928332839,33.46,0.0,33.46,65.04
2019-09-19 03:30:00,34.8715,-2.2295,34.9426985578,2.1615,-5.2295,5.658599871,32.71,3.0,32.8472845149,78.11,35.2715,-5.2295,35.6570663754,2.1615,-5.2295,5.658599871,33.11,0.0,33.11,65.12
2019-09-19 04:00:00,50.095,-2.2025,50.1433946921,1.675,-6.5325,6.7438254166,48.42,4.33,48.6132214526,77.96,50.645,-6.5325,51.0645628714,1.675,-6.5325,6.7438254166,48.97,0.0,48.97,65.01
2019-09-19 04:30:00,47.6785,-2.168,47.7277653599,1.2185,-6.158,6.2773964547,46.46,3.99,46.6310165019,78.11,48.2485,-6.158,48.6398881192,1.2185,-6.158,6.2773964547,47.03,0.0,47.03,65.13
2019-09-19 05:00:00,53.753,-2.136,53.7954227142,0.733,-6.476,6.5173510723,53.02,4.34,53.1973307601,77.9,54.353,-6.476,54.7374386047,0.733,-6.476,6.5173510723,53.62,0.0,53.62,64.97
2019-09-19 05:30:00,51.925,-1.9135,51.9602454502,0.315,-6.4635,6.4711712425,51.61,4.55,51.8101785367,78.0,52.485,-6.4635,52.8814906867,0.315,-6.4635,6.4711712425,52.17,0.0,52.17,65.08
2019-09-19 06:00:00,50.414,-2.0905,50.4573244064,0.124,-5.8405000000000005,5.8418161774,50.29,3.75,50.4296202643,77.88,50.964,-5.8405000000000005,51.2975704712,0.124,-5.8405000000000005,5.8418161774,50.84,0.0,50.84,64.99
2019-09-19 06:30:00,47.7395,-1.674,47.7688406417,0.1695,-6.154,6.1563338319,47.57,4.48,47.7804907886,78.1,48.2695,-6.154,48.6602131751,0.1695,-6.154,6.1563338319,48.1,0.0,48.1,65.18
2019-09-19 07:00:00,40.671,-1.2475,40.6901277615,0.331,-7.0175,7.025301933,40.34,5.77,40.7505644133,78.69,41.121,-7.0175,41.7154880979,0.331,-7.0175,7.025301933,40.79,0.0,40.79,65.66
2019-09-19 07:30:00,50.286,-1.1755,50.2997375366,0.496,-7.2755,7.2923875548,49.79,6.1,50.1622776596,78.32,50.866,-7.2755,51.3836827821,0.496,-7.2755,7.2923875548,50.37,0.0,50.37,65.36
2019-09-19 08:00:00,42.4665,-1.6205,42.4974074798,0.5965,-6.1805,6.2092183486,41.87,4.5600000000000005,42.1175794651,78.32,42.9165,-6.1805,43.359249907,0.5965,-6.1805,6.2092183486,42.32,0.0,42.32,65.36
2019-09-19 08:30:00,48.7,-1.802,48.7333274464,0.8200000000000001,-6.572,6.6229588554,47.88,4.77,48.1170167404,78.27,49.27,-6.572,49.7063787054,0.8200000000000001,-6.572,6.6229588554,48.45,0.0,48.45,65.3
2019-09-19 09:00:00,52.718,-1.9165,52.7528245334,0.988,-6.4465,6.521771711,51.73,4.53,51.9279674164,78.14,53.298,-6.4465,53.6864430397,0.988,-6.4465,6.521771711,52.31,0.0,52.31,65.2
2019-09-19 09:30:00,38.488,-1.9889999999999999,38.5393599454,0.928,-4.969,5.0549129567,37.56,2.98,37.6780307341,78.29,38.898,-4.969,39.2140965088,0.928,-4.969,5.0549129567,37.97,0.0,37.97,65.3
2019-09-19 10:00:00,28.0485,-1.855,28.1097736962,0.6685,-3.985,4.0406827703,27.38,2.13,27.4627256477,78.39,28.3485,-3.985,28.6272191673,0.6685,-3.985,4.0406827703,27.68,0.0,27.68,65.37
2019-09-19 10:30:00,24.462,-2.022,24.545425806,0.312,-3.782,3.7948475595,24.15,1.76,24.2140475757,78.45,24.722,-3.782,25.0096143113,0.312,-3.782,3.7948475595,24.41,0.0,24.41,65.44
2019-09-19 11:00:00,23.9465,-1.893,24.0212054496,0.0765,-3.773,3.7737754636,23.87,1.88,23.9439198963,78.4,24.1965,-3.773,24.4888983266,0.0765,-3.773,3.7737754636,24.12,0.0,24.12,65.38
2019-09-19 11:30:00,19.2915,-1.7255,19.3685136885,0.0015,-3.7555,3.7555002996,19.29,2.03,19.3965203065,78.4,19.4915,-3.7555,19.8499962846,0.0015,-3.7555,3.7555002996,19.49,0.0,19.49,65.38
2019-09-19 12:00:00,21.6125,-1.7705000000000002,21.6848985817,0.052500000000000005,-4.0005,4.0008444734,21.56,2.23,21.6750201845,78.29,21.8425,-4.0005,22.2058282102,0.052500000000000005,-4.0005,4.0008444734,21.79,0.0,21.79,65.33
2019-09-19 12:30:00,21.1355,-1.8010000000000002,21.2120946927,0.1155,-4.051,4.0526462034,21.02,2.25,21.1400780509,78.26,21.3555,-4.051,21.7363286056,0.1155,-4.051,4.0526462034,21.24,0.0,21.24,65.33
2019-09-19 13:00:00,36.7265,-1.9035000000000002,36.7757952259,0.2265,-4.9935,4.9986342635,36.5,3.09,36.6305623762,78.17,37.1865,-4.9935,37.5202721805,0.2265,-4.9935,4.9986342635,36.96,0.0,36.96,65.25
2019-09-19 13:30:00,45.8345,-2.0115,45.8786172688,0.0645,-5.4515,5.4518815559,45.77,3.44,45.8990904049,78.17,46.3845,-5.4515,46.7037545868,0.0645,-5.4515,5.4518815559,46.32,0.0,46.32,65.25
2019-09-19 14:00:00,45.085,-2.0375,45.1310162887,0.025,-5.2775,5.2775592133,45.06,3.24,45.1763345127,78.22,45.555,-5.2775,45.8596776183,0.025,-5.2775,5.2775592133,45.53,0.0,45.53,65.28
2019-09-19 14:30:00,44.5945,-1.9945,44.6390799692,0.044500000000000005,-5.6945,5.6946738713,44.55,3.7,44.7033835408,78.18,45.1145,-5.6945,45.472469039,0.044500000000000005,-5.6945,5.6946738713,45.07,0.0,45.07,65.28
2019-09-19 15:00:00,44.452,-1.7855,44.4878445674,0.052000000000000005,-6.0255,6.0257243755,44.4,4.24,44.601990987,78.18,44.982,-6.0255,45.38377435,0.052000000000000005,-6.0255,6.0257243755,44.93,0.0,44.93,65.28
2019-09-19 15:30:00,48.3105,-1.812,48.344469738,0.030500000000000003,-6.222,6.2220747545,48.28,4.41,48.4809911202,78.32,48.8705,-6.222,49.2649881178,0.030500000000000003,-6.222,6.2220747545,48.84,0.0,48.84,65.37
2019-09-19 16:00:00,39.0095,-1.5765,39.0413427343,0.0495,-5.7065,5.7067146854,38.96,4.13,39.1782911827,78.45,39.4195,-5.7065,39.8304044983,0.0495,-5.7065,5.7067146854,39.37,0.0,39.37,65.47
2019-09-19 16:30:00,27.281,-2.22,27.3711775596,0.001,-4.06,4.0600001232,27.28,1.8399999999999999,27.3419823714,78.55,27.581,-4.06,27.8782201907,0.001,-4.06,4.0600001232,27.58,0.0,27.58,65.52
2019-09-19 17:00:00,29.486,-2.5275,29.5941286787,0.006,-4.2475,4.2475042378,29.48,1.72,29.530133762,78.49,29.796,-4.2475,30.0972236635,0.006,-4.2475,4.2475042378,29.79,0.0,29.79,65.47
2019-09-19 17:30:00,38.606,-2.454,38.6839159341,0.116,-5.064,5.0653284198,38.49,2.61,38.5783903241,78.35,39.056,-5.064,39.3829307188,0.116,-5.064,5.0653284198,38.94,0.0,38.94,65.37
2019-09-19 18:00:00,32.2235,-2.8935,32.3531496844,0.0035,-3.7435,3.7435016362,32.22,0.85,32.23121003,78.55,32.5735,-3.7435,32.7879046982,0.0035,-3.7435,3.7435016362,32.57,0.0,32.57,65.52
2019-09-19 18:30:00,26.75,-2.556,26.8718372278,0.0,-3.476,3.476,26.75,0.92,26.7658158852,78.55,27.04,-3.476,27.2625049473,0.0,-3.476,3.476,27.04,0.0,27.04,65.52
2019-09-19 19:00:00,33.96,-2.2205,34.0325171013,0.0,-4.2705,4.2705,33.96,2.05,34.0218179996,78.32,34.34,-4.2705,34.6045195061,0.0,-4.2705,4.2705,34.34,0.0,34.34,65.32
2019-09-19 19:30:00,30.9985,-2.134,31.0718676338,0.20850000000000002,-4.444,4.4488884286,30.79,2.31,30.876531541,78.32,31.3385,-4.444,31.6520255,0.20850000000000002,-4.444,4.4488884286,31.13,0.0,31.13,65.28
2019-09-19 20:00:00,36.772,-1.9380000000000002,36.8230339326,0.792,-5.138,5.1986832948,35.98,3.2,36.1220209844,78.1,37.172,-5.138,37.5254130957,0.792,-5.138,5.1986832948,36.38,0.0,36.38,65.14
2019-09-19 20:30:00,41.3385,-1.7625000000000002,41.3760557388,1.7785000000000002,-6.2325,6.4812898793,39.56,4.47,39.8117382188,78.1,41.7685,-6.2325,42.230932366,1.7785000000000002,-6.2325,6.4812898793,39.99,0.0,39.99,65.14
2019-09-19 21:00:00,36.141,-2.1675,36.2059378728,2.831,-5.8875,6.5327802083,33.31,3.7199999999999998,33.5170777366,78.3,36.531,-5.8875,37.0023866426,2.831,-5.8875,6.5327802083,33.7,0.0,33.7,65.31
2019-09-19 21:30:00,40.414,-2.0065,40.4637793372,3.324,-6.2965,7.1200342871,37.09,4.29,37.3372762799,78.3,40.804,-6.2965,41.2869510651,3.324,-6.2965,7.1200342871,37.48,0.0,37.48,65.35
2019-09-19 22:00:00,42.366,-2.154,42.4207222004,4.266,-6.444,7.7281234462,38.1,4.29,38.3407629032,78.23,42.796,-6.444,43.2784328737,4.266,-6.444,7.7281234462,38.53,0.0,38.53,65.25
2019-09-19 22:30:00,36.4975,-2.5975,36.5898143272,5.9175,-4.9975000000000005,7.7454381735,30.58,2.4,30.6740346221,78.06,36.8275,-4.9975000000000005,37.1650341383,5.9175,-4.9975000000000005,7.7454381735,30.91,0.0,30.91,65.11
2019-09-19 23:00:00,38.2495,-2.424,38.3262315686,7.1895,-5.664,9.1525846759,31.06,3.24,31.2285318259,78.17,38.5695,-5.664,38.9831659342,7.1895,-5.664,9.1525846759,31.38,0.0,31.38,65.2
2019-09-19 23:30:00,28.7745,-2.669,28.8980174277,8.5245,-5.039,9.902455314200001,20.25,2.37,20.3882171854,78.28,28.9845,-5.039,29.4192583396,8.5245,-5.039,9.902455314200001,20.46,0.0,20.46,65.26
2019-09-20 00:00:00,28.5455,-2.623,28.6657583059,8.5455,-5.203,10.0048377923,20.0,2.58,20.1657233939,78.14,28.7755,-5.203,29.2421033657,8.5455,-5.203,10.0048377923,20.23,0.0,20.23,65.15
2019-09-20 00:30:00,30.023,-2.954,30.1679738299,9.783,-4.644,10.8293039943,20.24,1.69,20.3104332795,77.82,30.223,-4.644,30.5777118994,9.783,-4.644,10.8293039943,20.44,0.0,20.44,64.86
2019-09-20 01:00:00,26.717,-3.266,26.9158846223,7.817,-4.476,9.0077780279,18.9,1.21,18.9386931967,77.82,26.947,-4.476,27.3162110294,7.817,-4.476,9.0077780279,19.13,0.0,19.13,64.86
2019-09-20 01:30:00,38.197,-3.1225,38.3244153935,6.407,-5.3625,8.3550018103,31.79,2.24,31.8688201853,77.74,38.547,-5.3625,38.9182170102,6.407,-5.3625,8.3550018103,32.14,0.0,32.14,64.82
2019-09-20 02:00:00,33.846,-3.225,33.9992991251,5.156,-4.565,6.8864766753,28.69,1.34,28.7212760859,77.81,34.156,-4.565,34.4597092414,5.156,-4.565,6.8864766753,29.0,0.0,29.0,64.88
2019-09-20 02:30:00,32.147,-3.0305,32.2895267734,3.847,-4.9305,6.2537380222,28.3,1.9,28.3637092074,78.12,32.457,-4.9305,32.8293569728,3.847,-4.9305,6.2537380222,28.61,0.0,28.61,65.12
2019-09-20 03:00:00,28.7385,-3.1335,28.9088257198,5.6685,-4.9435,7.521308696,23.07,1.81,23.1408945376,78.08,28.9985,-4.9435,29.4168522194,5.6685,-4.9435,7.521308696,23.33,0.0,23.33,65.07
2019-09-20 03:30:00,40.03,-2.952,40.1386995803,6.89,-6.242,9.2970244702,33.14,3.29,33.3029082814,77.99,40.41,-6.242,40.8892487581,6.89,-6.242,9.2970244702,33.52,0.0,33.52,65.02
2019-09-20 04:00:00,29.9565,-3.2525,30.1325513108,8.4665,-5.3825,10.0325933088,21.49,2.13,21.5953004147,78.09,30.1865,-5.3825,30.6626171176,8.4665,-5.3825,10.0325933088,21.72,0.0,21.72,65.08
2019-09-20 04:30:00,29.035,-2.7725,29.167070152,7.765,-5.6225000000000005,9.586851999,21.27,2.85,21.4600885366,78.28,29.285,-5.6225000000000005,29.8198546484,7.765,-5.6225000000000005,9.586851999,21.52,0.0,21.52,65.25
2019-09-20 05:00:00,34.7605,-2.688,34.8642754729,9.6705,-6.038,11.4007023577,25.09,3.35,25.3126569131,78.01,35.0405,-6.038,35.5569133116,9.6705,-6.038,11.4007023577,25.37,0.0,25.37,65.04
2019-09-20 05:30:00,30.7635,-2.215,30.8431379281,10.8435,-6.775,12.7860125626,19.92,4.5600000000000005,20.4352636391,78.3,30.9635,-6.775,31.6960400878,10.8435,-6.775,12.7860125626,20.12,0.0,20.12,65.32
2019-09-20 06:00:00,33.5715,-2.2335,33.64571495,11.0915,-6.8035,13.0118785923,22.48,4.57,22.9398190926,78.4,33.8215,-6.8035,34.4990068625,11.0915,-6.8035,13.0118785923,22.73,0.0,22.73,65.4
2019-09-20 06:30:00,24.222,-2.1825,24.3201272663,10.462,-5.8825,12.00238519,13.76,3.7,14.248775386,78.45,24.362,-5.8825,25.062139778,10.462,-5.8825,12.00238519,13.9,0.0,13.9,65.4
2019-09-20 07:00:00,26.486,-2.0425,26.5646381916,13.076,-5.9725,14.3754141593,13.41,3.93,13.974011593,78.34,26.626,-5.9725,27.2876278238,13.076,-5.9725,14.3754141593,13.55,0.0,13.55,65.35
2019-09-20 07:30:00,38.2215,-1.9655,38.2720035078,14.7915,-7.0455,16.3837584974,23.43,5.08,23.9743884176,77.85,38.5015,-7.0455,39.1408299925,14.7915,-7.0455,16.3837584974,23.71,0.0,23.71,64.95
2019-09-20 08:00:00,46.134,-2.0815,46.1809332761,16.384,-6.7815,17.732010553,29.75,4.7,30.118972426,77.52,46.464,-6.7815,46.9562779429,16.384,-6.7815,17.732010553,30.08,0.0,30.08,64.67
2019-09-20 08:30:00,40.742,-2.0245,40.7922684372,16.282,-6.6745,17.5969450261,24.46,4.65,24.8980742227,77.61,41.002,-6.6745,41.5417013885,16.282,-6.6745,17.5969450261,24.72,0.0,24.72,64.74
2019-09-20 09:00:00,41.49,-2.061,41.5411581567,17.88,-6.541,19.0388833969,23.61,4.48,24.031281697,77.53,41.79,-6.541,42.298803541,17.88,-6.541,19.0388833969,23.91,0.0,23.91,64.68
2019-09-20 09:30:00,24.0925,-2.3535,24.2071790694,16.9625,-4.7535,17.6159634565,7.13,2.4,7.52309112,77.83,24.0925,-4.7535,24.5569606935,16.9625,-4.7535,17.6159634565,7.13,0.0,7.13,64.91
2019-09-20 10:00:00,24.9085,-2.113,24.997962742,17.9485,-5.233,18.6958000965,6.96,3.12,7.6273193194,77.87,24.9585,-5.233,25.501196271,17.9485,-5.233,18.6958000965,7.01,0.0,7.01,64.91
2019-09-20 10:30:00,23.0535,-2.037,23.1433193654,19.8435,-5.147,20.5001488104,3.21,3.11,4.469474242,77.95,23.0535,-5.147,23.6210810771,19.8435,-5.147,20.5001488104,3.21,0.0,3.21,65.02
2019-09-20 11:00:00,27.554,-1.9555,27.6233034999,19.874,-6.4455,20.8930693353,7.68,4.49,8.8962070569,77.71,27.604,-6.4455,28.34652159,19.874,-6.4455,20.8930693353,7.73,0.0,7.73,64.81
2019-09-20 11:30:00,25.966,-1.9555,26.0395302617,18.856,-6.2455,19.8634087269,7.11,4.29,8.3039869942,77.54,26.026,-6.2455,26.7648827057,18.856,-6.2455,19.8634087269,7.17,0.0,7.17,64.67
2019-09-20 12:00:00,25.8125,-2.046,25.8934600285,14.6725,-6.326,15.978126681500001,11.14,4.28,11.93390129,77.65,25.8925,-6.326,26.6540772163,14.6725,-6.326,15.978126681500001,11.22,0.0,11.22,64.75
2019-09-20 12:30:00,26.9655,-1.6255000000000002,27.0144487358,14.1555,-6.6255,15.6293131807,12.81,5.0,13.7512217639,77.51,27.0955,-6.6255,27.8937873101,14.1555,-6.6255,15.6293131807,12.94,0.0,12.94,64.64
2019-09-20 13:00:00,27.977,-1.8014999999999999,28.0349412564,15.987,-6.7615,17.3580543625,11.99,4.96,12.9754267753,77.68,28.117,-6.7615,28.9185679322,15.987,-6.7615,17.3580543625,12.13,0.0,12.13,64.78
2019-09-20 13:30:00,24.0155,-1.7185000000000001,24.0769076607,18.6955,-7.1185,20.00486847,5.32,5.4,7.580395768,77.77,24.0555,-7.1185,25.0866522777,18.6955,-7.1185,20.00486847,5.36,0.0,5.36,64.85
2019-09-20 14:00:00,23.877,-1.7265000000000001,23.9393385717,19.727,-7.1565,20.9849951453,4.15,5.43,6.8342812351,77.85,23.917,-7.1565,24.9647427635,19.727,-7.1565,20.9849951453,4.19,0.0,4.19,64.93
2019-09-20 14:30:00,25.1075,-1.039,25.1289887829,20.1075,-8.429,21.8027428836,5.0,7.39,8.9225612915,78.08,25.1575,-8.429,26.5320155143,20.1075,-8.429,21.8027428836,5.05,0.0,5.05,65.11
2019-09-20 15:00:00,25.2675,-1.044,25.2890587458,18.5475,-8.404,20.3626366723,6.72,7.36,9.9663433615,78.16,25.3375,-8.404,26.6948707105,18.5475,-8.404,20.3626366723,6.79,0.0,6.79,65.17
2019-09-20 15:30:00,23.881,-1.0975,23.9062056222,19.181,-8.3975,20.9386906766,4.7,7.3,8.6821656285,77.95,23.921,-8.3975,25.3521645476,19.181,-8.3975,20.9386906766,4.74,0.0,4.74,65.0
2019-09-20 16:00:00,23.4265,-1.03,23.4491322281,21.1565,-8.01,22.6220598587,2.27,6.98,7.3398433226,77.57,23.4365,-8.01,24.7675116281,21.1565,-8.01,22.6220598587,2.2800000000000002,0.0,2.2800000000000002,64.7
2019-09-20 16:30:00,28.0165,-1.036,28.0356481689,23.4865,-7.956,24.7974518499,4.53,6.92,8.2708705709,77.65,28.0865,-7.956,29.1915984189,23.4865,-7.956,24.7974518499,4.6,0.0,4.6,64.77
2019-09-20 17:00:00,24.686,-0.935,24.7037005528,23.766,-8.115,25.1132630496,0.92,7.18,7.238701541,77.74,24.676,-8.115,25.9761082728,23.766,-8.115,25.1132630496,0.91,0.0,0.91,64.85
2019-09-20 17:30:00,26.0155,-1.0395,26.0362593415,23.1955,-7.9195,24.5101958479,2.8200000000000003,6.88,7.4355093975,77.8,26.0455,-7.9195,27.2229048872,23.1955,-7.9195,24.5101958479,2.85,0.0,2.85,64.89
2019-09-20 18:00:00,31.860500000000002,-1.32,31.8878324796,23.3305,-7.19,24.413281841,8.53,5.87,10.3546028412,77.8,31.9705,-7.19,32.7690245544,23.3305,-7.19,24.413281841,8.64,0.0,8.64,64.89
2019-09-20 18:30:00,32.393,-0.671,32.3999489197,24.903,-8.251,26.2342983516,7.49,7.58,10.6562892228,78.01,32.463,-8.251,33.4951544257,24.903,-8.251,26.2342983516,7.5600000000000005,0.0,7.5600000000000005,65.03
2019-09-20 19:00:00,28.3415,0.0625,28.3415689139,26.3015,-8.8075,27.7369962054,2.04,8.87,9.1015657994,78.23,28.3715,-8.8075,29.7071383425,26.3015,-8.8075,27.7369962054,2.07,0.0,2.07,65.22
2019-09-20 19:30:00,28.7475,-0.0685,28.7475816113,27.6075,-8.6585,28.9334353042,1.1400000000000001,8.59,8.6653159204,78.17,28.7475,-8.6585,30.0231307245,27.6075,-8.6585,28.9334353042,1.1400000000000001,0.0,1.1400000000000001,65.17
2019-09-20 20:00:00,26.155,-0.5135000000000001,26.1600402762,29.085,-7.9535,30.1528669823,-2.93,7.44,7.9961553262,77.87,26.125,-7.9535,27.3088591349,29.085,-7.9535,30.1528669823,-2.96,0.0,2.96,64.93
2019-09-20 20:30:00,29.9965,-0.6385000000000001,30.0032947274,27.0865,-7.8085,28.1895575435,2.91,7.17,7.7380230033,77.97,30.0165,-7.8085,31.0155274742,27.0865,-7.8085,28.1895575435,2.93,0.0,2.93,65.02
2019-09-20 21:00:00,35.551,-0.7355,35.5586074144,27.441,-8.6455,28.7706995266,8.11,7.91,11.3287333802,77.9,35.641,-8.6455,36.6745899943,27.441,-8.6455,28.7706995266,8.2,0.0,8.2,64.96
2019-09-20 21:30:00,33.311,-0.637,33.317090059,31.551,-8.947,32.7950363622,1.76,8.31,8.4943334053,77.64,33.311,-8.947,34.4916153579,31.551,-8.947,32.7950363622,1.76,0.0,1.76,64.75
2019-09-20 22:00:00,38.518,-0.41050000000000003,38.52018736,31.098,-11.2905,33.0841501969,7.42,10.88,13.1693128143,78.08,38.608,-11.2905,40.2250301958,31.098,-11.2905,33.0841501969,7.51,0.0,7.51,65.11
2019-09-20 22:30:00,44.8835,0.7335,44.8894931415,31.6635,-13.8665,34.5667044206,13.22,14.6,19.6958980501,78.69,45.0135,-13.8665,47.1009023746,31.6635,-13.8665,34.5667044206,13.35,0.0,13.35,65.62
2019-09-20 23:00:00,53.734,0.8545,53.7407938744,29.744,-15.0455,33.3327557554,23.99,15.9,28.7807244523,78.85,54.074,-15.0455,56.1281083438,29.744,-15.0455,33.3327557554,24.33,0.0,24.33,65.75
2019-09-20 23:30:00,51.188,0.8215,51.1945915723,31.388,-14.5285,34.5873366458,19.8,15.35,25.0531934092,78.64,51.428,-14.5285,53.4407755955,31.388,-14.5285,34.5873366458,20.04,0.0,20.04,65.57
2019-09-21 00:00:00,51.2885,-0.02,51.2885038995,30.7385,-13.04,33.3900731094,20.55,13.02,24.3274104664,78.24,51.5485,-13.04,53.1722620569,30.7385,-13.04,33.3900731094,20.81,0.0,20.81,65.22
2019-09-21 00:30:00,46.662,-0.41200000000000003,46.6638188322,30.552,-11.422,32.6172774462,16.11,11.01,19.5128726742,77.88,46.852,-11.422,48.2241846795,30.552,-11.422,32.6172774462,16.3,0.0,16.3,64.93
2019-09-21 01:00:00,38.4045,-0.77,38.4122183719,30.3345,-10.68,32.15966869,8.07,9.91,12.7801799674,78.23,38.5045,-10.68,39.958214678,30.3345,-10.68,32.15966869,8.17,0.0,8.17,65.22
2019-09-21 01:30:00,37.617,-0.807,37.6256553166,30.837,-10.397,32.5425594875,6.78,9.59,11.744637074,78.04,37.707,-10.397,39.1141337371,30.837,-10.397,32.5425594875,6.87,0.0,6.87,65.07
2019-09-21 02:00:00,40.301,-0.8225,40.3093922957,29.381,-11.3425,31.4943719933,10.92,10.52,15.1630076172,78.04,40.461,-11.3425,42.020766619,29.381,-11.3425,31.4943719933,11.08,0.0,11.08,65.07
2019-09-21 02:30:00,46.9575,-0.9475,46.9670582696,25.9375,-12.5675,28.8217966564,21.02,11.62,24.0180099092,78.19,47.2175,-12.5675,48.8613790483,25.9375,-12.5675,28.8217966564,21.28,0.0,21.28,65.19
2019-09-21 03:00:00,41.8825,-0.769,41.8895591675,25.1725,-12.189,27.96831202,16.71,11.42,20.2395775648,78.43,42.1025,-12.189,43.8314068591,25.1725,-12.189,27.96831202,16.93,0.0,16.93,65.4
2019-09-21 03:30:00,49.477,-0.871,49.4846660088,25.497,-12.161,28.2486624462,23.98,11.29,26.5048014518,78.09,49.787,-12.161,51.2507101414,25.497,-12.161,28.2486624462,24.29,0.0,24.29,65.12
2019-09-21 04:00:00,45.3085,-1.0215,45.3200136198,23.3285,-11.6015,26.0540537057,21.98,10.58,24.393786094,78.29,45.5685,-11.6015,47.0221542945,23.3285,-11.6015,26.0540537057,22.24,0.0,22.24,65.29
2019-09-21 04:30:00,37.0665,-1.162,37.0847093321,21.4865,-10.732,24.0176082542,15.58,9.57,18.2844551464,78.45,37.2365,-10.732,38.7521967926,21.4865,-10.732,24.0176082542,15.75,0.0,15.75,65.43
2019-09-21 05:00:00,38.071,-1.338,38.0945046562,20.301,-10.998,23.0886683245,17.77,9.66,20.2259363195,78.41,38.301,-10.998,39.8487465926,20.301,-10.998,23.0886683245,18.0,0.0,18.0,65.39
2019-09-21 05:30:00,38.215,-1.534,38.245775989,19.325,-10.474,21.9809076473,18.89,8.94,20.8987009166,78.29,38.435,-10.474,39.8365899771,19.325,-10.474,21.9809076473,19.11,0.0,19.11,65.3
2019-09-21 06:00:00,34.3425,-1.626,34.3809712232,18.8725,-10.176,21.4411341176,15.47,8.55,17.6755028217,78.22,34.5225,-10.176,35.9910264128,18.8725,-10.176,21.4411341176,15.65,0.0,15.65,65.25
2019-09-21 06:30:00,38.0635,-1.3285,38.0866767322,21.7135,-11.2085,24.435763841099998,16.35,9.88,19.1033217007,78.17,38.2935,-11.2085,39.9001580761,21.7135,-11.2085,24.435763841099998,16.58,0.0,16.58,65.21
2019-09-21 07:00:00,35.4705,-1.5190000000000001,35.5030101717,19.1805,-9.939,21.6026688455,16.29,8.42,18.3374071231,78.32,35.6505,-9.939,37.0100239293,19.1805,-9.939,21.6026688455,16.47,0.0,16.47,65.35
2019-09-21 07:30:00,35.7695,-1.857,35.8176713265,18.0995,-10.317,20.8334440084,17.67,8.46,19.5908269351,78.49,35.9995,-10.317,37.4486914224,18.0995,-10.317,20.8334440084,17.9,0.0,17.9,65.47
2019-09-21 08:00:00,41.108,-1.8345,41.14891316,18.528,-10.0045,21.0565145323,22.58,8.17,24.0126071054,77.72,41.358,-10.0045,42.5508423448,18.528,-10.0045,21.0565145323,22.83,0.0,22.83,64.84
2019-09-21 08:30:00,42.541,-1.4545,42.5658578117,19.251,-10.5045,21.9304701557,23.29,9.05,24.9865283703,77.72,42.811,-10.5045,44.080905631,19.251,-10.5045,21.9304701557,23.56,0.0,23.56,64.84
2019-09-21 09:00:00,45.48,-1.597,45.5080301595,17.7,-9.877,20.2693149613,27.78,8.28,28.9877008402,77.58,45.83,-9.877,46.8822357509,17.7,-9.877,20.2693149613,28.13,0.0,28.13,64.73
2019-09-21 09:30:00,33.487,-1.5545,33.5230613049,19.687,-8.9545,21.6277839653,13.8,7.4,15.6588633049,77.73,33.617,-8.9545,34.7891615198,19.687,-8.9545,21.6277839653,13.93,0.0,13.93,64.84
2019-09-21 10:00:00,44.3065,-1.366,44.3275523602,19.9365,-9.946,22.2797430023,24.37,8.58,25.8362787568,77.54,44.5965,-9.946,45.6921298283,19.9365,-9.946,22.2797430023,24.66,0.0,24.66,64.68
2019-09-21 10:30:00,43.5535,-1.113,43.5677189126,18.9635,-10.233,21.5482858077,24.59,9.12,26.2267516098,78.04,43.8635,-10.233,45.0413245948,18.9635,-10.233,21.5482858077,24.9,0.0,24.9,65.11
2019-09-21 11:00:00,42.294,-0.9755,42.3052483298,17.794,-9.8155,20.3216750355,24.5,8.84,26.046028488,78.14,42.594,-9.8155,43.7103291711,17.794,-9.8155,20.3216750355,24.8,0.0,24.8,65.19
2019-09-21 11:30:00,39.3145,-1.6705,39.3499743393,14.9045,-8.8605,17.3393362186,24.41,7.19,25.4468897903,77.86,39.5845,-8.8605,40.5640370341,14.9045,-8.8605,17.3393362186,24.68,0.0,24.68,64.97
2019-09-21 12:00:00,39.6055,-1.4969999999999999,39.6337815411,17.1155,-8.967,19.3222004246,22.49,7.47,23.6981222885,77.95,39.9055,-8.967,40.9005625786,17.1155,-8.967,19.3222004246,22.79,0.0,22.79,65.04
2019-09-21 12:30:00,34.175,-1.7275,34.2186335386,16.175,-8.1775,18.1246277548,18.0,6.45,19.1207348185,77.95,34.395,-8.1775,35.3537484752,16.175,-8.1775,18.1246277548,18.22,0.0,18.22,65.04
2019-09-21 13:00:00,45.35,-1.9460000000000002,45.3917329037,13.41,-8.156,15.6954909449,31.94,6.21,32.5380961336,77.57,45.7,-8.156,46.4220888802,13.41,-8.156,15.6954909449,32.29,0.0,32.29,64.74
2019-09-21 13:30:00,42.177,-1.9195000000000002,42.2206561916,16.257,-8.3595,18.2803525472,25.92,6.44,26.7080512206,77.52,42.517,-8.3595,43.3310111727,16.257,-8.3595,18.2803525472,26.26,0.0,26.26,64.74
2019-09-21 14:00:00,43.796,-1.6520000000000001,43.8271459258,17.756,-9.222,20.0080188924,26.04,7.57,27.1180106203,77.59,44.096,-9.222,45.05,17.756,-9.222,20.0080188924,26.34,0.0,26.34,64.74
2019-09-21 14:30:00,47.2815,-1.56,47.3072282241,20.3215,-9.76,22.5437566135,26.96,8.2,28.1794535078,77.47,47.5815,-9.76,48.5721807442,20.3215,-9.76,22.5437566135,27.26,0.0,27.26,64.68
2019-09-21 15:00:00,42.3225,-1.4235,42.3464326538,20.3225,-9.5635,22.4602880324,22.0,8.14,23.4576128368,77.59,42.6225,-9.5635,43.6822393943,20.3225,-9.5635,22.4602880324,22.3,0.0,22.3,64.78
2019-09-21 15:30:00,39.7305,-1.2810000000000001,39.7511457854,17.9305,-9.531,20.3062254309,21.8,8.25,23.3088502505,77.85,39.9605,-9.531,41.0814011598,17.9305,-9.531,20.3062254309,22.03,0.0,22.03,64.99
2019-09-21 16:00:00,39.0645,-1.116,39.0804377694,19.1445,-9.986,21.5924078382,19.92,8.87,21.8055795612,77.85,39.2845,-9.986,40.5338393969,19.1445,-9.986,21.5924078382,20.14,0.0,20.14,64.99
2019-09-21 16:30:00,29.434,-1.6520000000000001,29.4803232682,20.264,-8.592,22.0102739647,9.17,6.94,11.5001086951,78.15,29.554,-8.592,30.7776116682,20.264,-8.592,22.0102739647,9.29,0.0,9.29,65.2
2019-09-21 17:00:00,34.501,-1.987,34.5581708139,16.681,-8.477,18.711367935,17.82,6.49,18.9650336145,77.58,34.711,-8.477,35.7311215889,16.681,-8.477,18.711367935,18.03,0.0,18.03,64.75
2019-09-21 17:30:00,39.6175,-1.6445,39.6516164425,15.0475,-8.8545,17.4593650085,24.57,7.21,25.606034445,77.58,39.9275,-8.8545,40.8975234764,15.0475,-8.8545,17.4593650085,24.88,0.0,24.88,64.71
2019-09-21 18:00:00,40.375,-2.034,40.4262016643,13.195,-8.244,15.5586490737,27.18,6.21,27.8803963386,77.5,40.695,-8.244,41.5216396714,13.195,-8.244,15.5586490737,27.5,0.0,27.5,64.67
2019-09-21 18:30:00,37.0255,-2.215,37.0916955025,11.6755,-7.475,13.863366303,25.35,5.26,25.889961375,77.72,37.3055,-7.475,38.0470229486,11.6755,-7.475,13.863366303,25.63,0.0,25.63,64.86
2019-09-21 19:00:00,35.7185,-2.2875,35.7916735918,17.2385,-7.4975,18.7983613249,18.48,5.21,19.2003776005,77.5,35.9685,-7.4975,36.7416044628,17.2385,-7.4975,18.7983613249,18.73,0.0,18.73,64.66
2019-09-21 19:30:00,32.6445,-1.4025,32.6746137927,22.7245,-8.6025,24.2982696195,9.92,7.2,12.2575038242,77.83,32.7545,-8.6025,33.8653255779,22.7245,-8.6025,24.2982696195,10.03,0.0,10.03,64.93
2019-09-21 20:00:00,41.678,-1.802,41.7169376633,14.488,-7.962,16.5316541217,27.19,6.16,27.879054862,77.88,42.028,-7.962,42.7755330534,14.488,-7.962,16.5316541217,27.54,0.0,27.54,64.98
2019-09-21 20:30:00,47.885,-2.4985,47.9501379273,13.615,-7.1285,15.3682704704,34.27,4.63,34.5813504652,77.37,48.315,-7.1285,48.8380460016,13.615,-7.1285,15.3682704704,34.7,0.0,34.7,64.55
2019-09-21 21:00:00,45.949,-2.1425,45.9989228923,14.369,-7.9425,16.4180226352,31.58,5.8,32.10819833,77.26,46.329,-7.9425,47.0048885463,14.369,-7.9425,16.4180226352,31.96,0.0,31.96,64.45
2019-09-21 21:30:00,46.635,-2.2295,46.6882629282,13.735,-7.8795,15.8346690919,32.9,5.65,33.3816191938,77.33,47.065,-7.8795,47.720024573,13.735,-7.8795,15.8346690919,33.33,0.0,33.33,64.5
2019-09-21 22:00:00,41.406,-2.123,41.4603903141,12.076,-8.243,14.6211088841,29.33,6.12,29.9616972149,77.55,41.766,-8.243,42.5716549479,12.076,-8.243,14.6211088841,29.69,0.0,29.69,64.68
2019-09-21 22:30:00,44.5855,-2.71,44.6677838072,11.0055,-7.42,13.2731846311,33.58,4.71,33.908708321,77.48,44.9855,-7.42,45.5933285717,11.0055,-7.42,13.2731846311,33.98,0.0,33.98,64.6
2019-09-21 23:00:00,36.005,-2.457,36.0887361098,10.705,-7.257,12.9329452949,25.3,4.8,25.7513106463,77.89,36.315,-7.257,37.0330024978,10.705,-7.257,12.9329452949,25.61,0.0,25.61,64.94
2019-09-21 23:30:00,22.459,-1.9745,22.5456277635,9.799,-7.2045,12.1624512846,12.66,5.23,13.6977552906,78.52,22.609,-7.2045,23.729131911,9.799,-7.2045,12.1624512846,12.81,0.0,12.81,65.43
2019-09-22 00:00:00,27.451,-1.5430000000000001,27.4943312339,8.691,-7.783,11.6665577614,18.76,6.24,19.7705639778,78.43,27.681,-7.783,28.7543535834,8.691,-7.783,11.6665577614,18.99,0.0,18.99,65.38
2019-09-22 00:30:00,33.6405,-1.7885,33.6880093282,7.0005,-8.1185,10.7199366836,26.64,6.33,27.3817183537,78.08,33.9905,-8.1185,34.946589712,7.0005,-8.1185,10.7199366836,26.99,0.0,26.99,65.12
