Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-22 01:00:00,30.7435,-1.8359999999999999,30.7982741115,5.5435,-7.726,9.5090203623,25.2,5.89,25.8791827537,78.27,31.0335,-7.726,31.9807629404,5.5435,-7.726,9.5090203623,25.49,0.0,25.49,65.26
2019-09-22 01:30:00,32.534,-1.8905,32.5888807149,7.964,-7.8805,11.2039089719,24.57,5.99,25.2896223776,77.92,32.864,-7.8805,33.7956325026,7.964,-7.8805,11.2039089719,24.9,0.0,24.9,64.97
2019-09-22 02:00:00,38.003,-2.078,38.0597700072,7.343,-8.038,10.8871067323,30.66,5.96,31.2339110583,77.65,38.373,-8.038,39.2058232027,7.343,-8.038,10.8871067323,31.03,0.0,31.03,64.75
2019-09-22 02:30:00,43.8855,-2.2835,43.9448686709,6.2055,-8.2035,10.2861869757,37.68,5.92,38.1422180792,77.78,44.3655,-8.2035,45.1175686679,6.2055,-8.2035,10.2861869757,38.16,0.0,38.16,64.86
2019-09-22 03:00:00,44.5085,-1.7695,44.543660632,10.3085,-9.1395,13.7766335692,34.2,7.37,34.9850953979,77.9,44.9285,-9.1395,45.848670346,10.3085,-9.1395,13.7766335692,34.62,0.0,34.62,64.96
2019-09-22 03:30:00,43.7485,-1.49,43.7738660875,14.5585,-9.67,17.4773803028,29.19,8.18,30.3144932334,77.84,44.1085,-9.67,45.1560480141,14.5585,-9.67,17.4773803028,29.55,0.0,29.55,64.9
2019-09-22 04:00:00,38.449,-1.282,38.4703668425,12.339,-9.372,15.4946863473,26.11,8.09,27.3345971253,78.13,38.769,-9.372,39.8857085308,12.339,-9.372,15.4946863473,26.43,0.0,26.43,65.16
2019-09-22 04:30:00,29.832,-1.9235000000000002,29.8939471507,11.202,-8.4635,14.0397876141,18.63,6.54,19.7445815352,78.17,30.052,-8.4635,31.221043164,11.202,-8.4635,14.0397876141,18.85,0.0,18.85,65.16
2019-09-22 05:00:00,29.8295,-1.708,29.8783589618,9.2595,-8.488,12.5612294084,20.57,6.78,21.6585618174,78.1,30.1095,-8.488,31.2830326895,9.2595,-8.488,12.5612294084,20.85,0.0,20.85,65.12
2019-09-22 05:30:00,30.3125,-1.274,30.3392605752,11.3625,-9.374,14.7301826957,18.95,8.1,20.6085540492,78.2,30.5325,-9.374,31.9390894086,11.3625,-9.374,14.7301826957,19.17,0.0,19.17,65.2
2019-09-22 06:00:00,28.743,-1.2825,28.7715980656,10.153,-8.9525,13.5362722066,18.59,7.67,20.1101218296,78.37,28.973,-8.9525,30.3246102242,10.153,-8.9525,13.5362722066,18.82,0.0,18.82,65.35
2019-09-22 06:30:00,20.192,-1.255,20.2309636202,9.922,-8.325,12.951899822,10.27,7.07,12.4682717327,78.69,20.312,-8.325,21.9518329303,9.922,-8.325,12.951899822,10.39,0.0,10.39,65.59
2019-09-22 07:00:00,26.0065,-0.797,26.0187096385,9.9365,-9.067,13.4515620375,16.07,8.27,18.0731236924,78.73,26.2165,-9.067,27.7401398924,9.9365,-9.067,13.4515620375,16.28,0.0,16.28,65.66
2019-09-22 07:30:00,35.287,-1.75,35.3303675186,2.497,-7.1,7.5262878632,32.79,5.35,33.2235849962,78.01,35.677,-7.1,36.3766178884,2.497,-7.1,7.5262878632,33.18,0.0,33.18,65.08
2019-09-22 08:00:00,38.903,-2.309,38.9714625078,0.17300000000000001,-5.719,5.7216160305,38.73,3.41,38.8798276745,77.5,39.373,-5.719,39.7861796356,0.17300000000000001,-5.719,5.7216160305,39.2,0.0,39.2,64.67
2019-09-22 08:30:00,37.4565,-1.284,37.4785011473,0.28650000000000003,-7.094,7.099782972,37.17,5.8100000000000005,37.621337031,78.09,37.8965,-7.094,38.5547603838,0.28650000000000003,-7.094,7.099782972,37.61,0.0,37.61,65.17
2019-09-22 09:00:00,34.5265,-1.1945000000000001,34.5471566486,1.3665,-7.2045,7.3329490998,33.16,6.01,33.7002329369,78.4,34.9165,-7.2045,35.6520236803,1.3665,-7.2045,7.3329490998,33.55,0.0,33.55,65.43
2019-09-22 09:30:00,34.47,-1.164,34.4896476642,3.13,-7.534,8.1583120803,31.34,6.37,31.9808145612,78.05,34.83,-7.534,35.6355167775,3.13,-7.534,8.1583120803,31.7,0.0,31.7,65.14
2019-09-22 10:00:00,40.7965,-1.534,40.8253299834,4.1565,-6.774,7.9475510851,36.64,5.24,37.0127977867,77.7,41.2365,-6.774,41.7891853025,4.1565,-6.774,7.9475510851,37.08,0.0,37.08,64.84
2019-09-22 10:30:00,33.542,-1.429,33.5724262603,1.572,-5.989,6.1918741105,31.97,4.5600000000000005,32.2935674709,77.7,33.902,-5.989,34.4269331338,1.572,-5.989,6.1918741105,32.33,0.0,32.33,64.84
2019-09-22 11:00:00,35.8555,-1.1325,35.8733806115,4.1555,-6.9725,8.1168920468,31.7,5.84,32.2334546706,77.7,36.2355,-6.9725,36.9002332852,4.1555,-6.9725,8.1168920468,32.08,0.0,32.08,64.84
2019-09-22 11:30:00,45.483,-0.8255,45.4904906464,4.733,-8.1355,9.4121012133,40.75,7.31,41.400466181,77.79,45.973,-8.1355,46.6872904467,4.733,-8.1355,9.4121012133,41.24,0.0,41.24,64.91
2019-09-22 12:00:00,46.184,-0.788,46.1907220121,5.124,-7.9879999999999995,9.490180188,41.06,7.2,41.6864918169,77.95,46.664,-7.9879999999999995,47.3427612207,5.124,-7.9879999999999995,9.490180188,41.54,0.0,41.54,65.05
2019-09-22 12:30:00,42.817,-0.9185000000000001,42.8268505876,4.777,-7.3685,8.7814874167,38.04,6.45,38.582950898,77.95,43.257,-7.3685,43.8800961855,4.777,-7.3685,8.7814874167,38.48,0.0,38.48,65.05
2019-09-22 13:00:00,36.231,-1.134,36.2487422816,6.351,-6.934,9.4029546952,29.88,5.8,30.4377134489,77.95,36.581,-6.934,37.2323772676,6.351,-6.934,9.4029546952,30.23,0.0,30.23,65.05
2019-09-22 13:30:00,37.325,-0.864,37.3349986072,6.175,-7.474,9.6949110878,31.15,6.61,31.8435959025,78.08,37.685,-7.474,38.4190044249,6.175,-7.474,9.6949110878,31.51,0.0,31.51,65.14
2019-09-22 14:00:00,33.665,-1.037,33.6809678305,5.785,-7.127,9.1793438763,27.88,6.09,28.5373877571,78.04,33.995,-7.127,34.7340489146,5.785,-7.127,9.1793438763,28.21,0.0,28.21,65.11
2019-09-22 14:30:00,36.4205,-0.7595000000000001,36.4284183091,5.5205,-7.4695,9.288129548,30.9,6.71,31.6201533836,78.1,36.7705,-7.4695,37.5215018423,5.5205,-7.4695,9.288129548,31.25,0.0,31.25,65.17
2019-09-22 15:00:00,30.9605,-0.7895000000000001,30.9705645816,6.6305,-7.3495,9.8984180807,24.33,6.5600000000000005,25.1988591012,78.26,31.2305,-7.3495,32.0836294783,6.6305,-7.3495,9.8984180807,24.6,0.0,24.6,65.3
2019-09-22 15:30:00,43.4445,-0.6195,43.4489166781,5.6545000000000005,-8.0495,9.8370636117,37.79,7.43,38.5134911427,77.97,43.8945,-8.0495,44.6264672644,5.6545000000000005,-8.0495,9.8370636117,38.24,0.0,38.24,65.07
2019-09-22 16:00:00,42.1005,-0.929,42.110748524,5.9005,-8.079,10.0043061354,36.2,7.15,36.899356363,77.97,42.5205,-8.079,43.2812102563,5.9005,-8.079,10.0043061354,36.62,0.0,36.62,65.07
2019-09-22 16:30:00,44.3205,-0.994,44.3316450885,4.6405,-7.7940000000000005,9.0708696524,39.68,6.8,40.2584450768,77.88,44.8105,-7.7940000000000005,45.4832644634,4.6405,-7.7940000000000005,9.0708696524,40.17,0.0,40.17,64.98
2019-09-22 17:00:00,42.769,-0.8140000000000001,42.7767455167,2.749,-7.154,7.663988322,40.02,6.34,40.5190819244,77.88,43.229,-7.154,43.8169619782,2.749,-7.154,7.663988322,40.48,0.0,40.48,64.98
2019-09-22 17:30:00,38.254,-1.0945,38.2696543785,4.954,-7.0445,8.6120320628,33.3,5.95,33.8273927461,77.99,38.654,-7.0445,39.2906693281,4.954,-7.0445,8.6120320628,33.7,0.0,33.7,65.08
2019-09-22 18:00:00,37.6615,-1.1215,37.6781945494,4.0315,-6.6515,7.7778817489000005,33.63,5.53,34.0816343505,77.95,38.0615,-6.6515,38.6383259795,4.0315,-6.6515,7.7778817489000005,34.03,0.0,34.03,65.05
2019-09-22 18:30:00,33.8495,-1.2865,33.8739388395,5.1395,-6.7465,8.4811392218,28.71,5.46,29.224573564,77.95,34.1895,-6.7465,34.8487757676,5.1395,-6.7465,8.4811392218,29.05,0.0,29.05,65.05
2019-09-22 19:00:00,47.058,-1.428,47.0796617235,4.858,-6.918,8.4533359096,42.2,5.49,42.5556118508,77.71,47.558,-6.918,48.0585277344,4.858,-6.918,8.4533359096,42.7,0.0,42.7,64.86
2019-09-22 19:30:00,45.428,-1.517,45.4533219138,4.788,-6.507,8.0787370919,40.64,4.99,40.9452036263,77.65,45.908,-6.507,46.366857916,4.788,-6.507,8.0787370919,41.12,0.0,41.12,64.86
2019-09-22 20:00:00,41.352,-1.3785,41.374970287,3.142,-5.7385,6.5423654935,38.21,4.36,38.4579471631,77.75,41.812,-5.7385,42.2039539173,3.142,-5.7385,6.5423654935,38.67,0.0,38.67,64.91
2019-09-22 20:30:00,33.4805,-1.4375,33.5113456385,2.6905,-5.0175,5.693337905,30.79,3.58,30.9974273126,78.06,33.8505,-5.0175,34.2203398069,2.6905,-5.0175,5.693337905,31.16,0.0,31.16,65.13
2019-09-22 21:00:00,38.8565,-1.9765000000000001,38.9067364925,3.4265,-4.7465,5.8540724714,35.43,2.77,35.5381175641,77.58,39.2965,-4.7465,39.5821193786,3.4265,-4.7465,5.8540724714,35.87,0.0,35.87,64.74
2019-09-22 21:30:00,44.3725,-2.234,44.4287014468,2.5825,-4.624,5.2962894794,41.79,2.39,41.8582871126,77.35,44.8725,-4.624,45.1101167395,2.5825,-4.624,5.2962894794,42.29,0.0,42.29,64.55
2019-09-22 22:00:00,43.7585,-2.126,43.8101152504,4.0585,-5.516,6.8481879538,39.7,3.39,39.8444738954,77.69,44.2385,-5.516,44.5810625518,4.0585,-5.516,6.8481879538,40.18,0.0,40.18,64.83
2019-09-22 22:30:00,39.2975,-2.088,39.3529319143,4.4175,-5.138,6.7759390677999995,34.88,3.05,35.0130961213,77.91,39.6975,-5.138,40.0286216381,4.4175,-5.138,6.7759390677999995,35.28,0.0,35.28,64.98
2019-09-22 23:00:00,31.6625,-2.057,31.7292476313,3.5625,-4.787,5.9671412963,28.1,2.73,28.2323024212,78.03,32.0025,-4.787,32.3585440842,3.5625,-4.787,5.9671412963,28.44,0.0,28.44,65.06
2019-09-22 23:30:00,45.896,-1.7605,45.9297526256,4.086,-6.6005,7.7628600561,41.81,4.84,42.0892112067,78.03,46.386,-6.6005,46.8532559834,4.086,-6.6005,7.7628600561,42.3,0.0,42.3,65.06
2019-09-23 00:00:00,46.145,-1.3185,46.1638328917,2.565,-7.3285,7.7644148041,43.58,6.01,43.9924595812,78.4,46.655,-7.3285,47.2270678451,2.565,-7.3285,7.7644148041,44.09,0.0,44.09,65.4
2019-09-23 00:30:00,42.0535,-2.055,42.1036802103,4.6035,-6.055,7.6062630279,37.45,4.0,37.6630123596,78.04,42.5135,-6.055,42.942527956,4.6035,-6.055,7.6062630279,37.91,0.0,37.91,65.11
2019-09-23 01:00:00,43.1985,-2.2845,43.2588643228,6.1485,-5.7245,8.4008304649,37.05,3.44,37.2093550065,78.12,43.6385,-5.7245,44.0123685173,6.1485,-5.7245,8.4008304649,37.49,0.0,37.49,65.17
2019-09-23 01:30:00,41.164,-2.1425,41.2197186095,5.444,-5.4825,7.7262502063,35.72,3.34,35.8758135796,78.31,41.604,-5.4825,41.9636821817,5.444,-5.4825,7.7262502063,36.16,0.0,36.16,65.32
2019-09-23 02:00:00,29.0715,-1.988,29.1393935464,5.1715,-4.7379999999999995,7.0137761762,23.9,2.75,24.0576910779,78.56,29.3315,-4.7379999999999995,29.7117070572,5.1715,-4.7379999999999995,7.0137761762,24.16,0.0,24.16,65.52
2019-09-23 02:30:00,25.054,-1.9575,25.1303545986,4.034,-4.5375,6.0714135298,21.02,2.58,21.1777430337,78.69,25.314,-4.5375,25.7174552056,4.034,-4.5375,6.0714135298,21.28,0.0,21.28,65.62
2019-09-23 03:00:00,26.01,-2.042,26.090033806,3.17,-4.212,5.271607345,22.84,2.17,22.9428529176,78.73,26.27,-4.212,26.6055228101,3.17,-4.212,5.271607345,23.1,0.0,23.1,65.62
2019-09-23 03:30:00,22.6685,-1.6535000000000002,22.7287253162,13.4585,-5.3435,14.4804770122,9.21,3.69,9.9217034828,78.99,22.7785,-5.3435,23.3968599282,13.4585,-5.3435,14.4804770122,9.32,0.0,9.32,65.86
2019-09-23 04:00:00,36.126,-2.232,36.1948849977,13.426,-5.312,14.4386571398,22.7,3.08,22.9079986031,78.58,36.426,-5.312,36.8112865844,13.426,-5.312,14.4386571398,23.0,0.0,23.0,65.53
2019-09-23 04:30:00,40.401,-1.892,40.4452774128,9.521,-5.112,10.8065713804,30.88,3.22,31.0474282349,78.54,40.781,-5.112,41.1001521287,9.521,-5.112,10.8065713804,31.26,0.0,31.26,65.53
2019-09-23 05:00:00,40.9895,-1.9689999999999999,41.0367648731,8.3195,-4.839,9.6244481011,32.67,2.87,32.7958198556,78.67,41.3895,-4.839,41.671412638,8.3195,-4.839,9.6244481011,33.07,0.0,33.07,65.61
2019-09-23 05:30:00,27.1525,-2.5785,27.2746570739,5.8625,-4.3185,7.2813699604,21.29,1.74,21.3609854642,78.5,27.4025,-4.3185,27.7407002165,5.8625,-4.3185,7.2813699604,21.54,0.0,21.54,65.5
2019-09-23 06:00:00,31.7275,-2.036,31.7927594312,5.0775,-4.956,7.0952760517,26.65,2.92,26.8094927218,78.42,32.0575,-4.956,32.4383298314,5.0775,-4.956,7.0952760517,26.98,0.0,26.98,65.45
2019-09-23 06:30:00,35.6025,-2.4525,35.6868710102,2.8925,-4.7025,5.5208751571,32.71,2.25,32.7872932704,78.11,35.9925,-4.7025,36.2983961423,2.8925,-4.7025,5.5208751571,33.1,0.0,33.1,65.22
2019-09-23 07:00:00,40.214,-2.9465,40.3218012773,5.424,-5.0465,7.408571944,34.79,2.1,34.8533226537,77.92,40.634,-5.0465,40.9461734262,5.424,-5.0465,7.408571944,35.21,0.0,35.21,65.06
2019-09-23 07:30:00,37.02,-2.9195,37.1349415006,5.96,-4.2695,7.3314548522,31.06,1.35,31.0893245343,77.72,37.42,-4.2695,37.6627804371,5.96,-4.2695,7.3314548522,31.46,0.0,31.46,64.9
2019-09-23 08:00:00,34.927,-2.762,35.0360382035,5.3870000000000005,-4.2620000000000005,6.8690911335,29.54,1.5,29.578059436,77.63,35.267,-4.2620000000000005,35.5235968477,5.3870000000000005,-4.2620000000000005,6.8690911335,29.88,0.0,29.88,64.85
2019-09-23 08:30:00,26.4035,-2.6195,26.5331225546,5.7435,-3.9495,6.9703904123000004,20.66,1.33,20.7027655157,77.87,26.6435,-3.9495,26.9346364835,5.7435,-3.9495,6.9703904123000004,20.9,0.0,20.9,65.04
2019-09-23 09:00:00,30.3005,-2.1845,30.379143182500002,4.3805,-3.4645,5.5849387194,25.92,1.28,25.9515856934,77.71,30.610500000000002,-3.4645,30.8059323913,4.3805,-3.4645,5.5849387194,26.23,0.0,26.23,64.9
2019-09-23 09:30:00,38.6915,-2.2655,38.7577690599,5.2315,-4.1155,6.6562701643,33.46,1.85,33.5111041298,77.71,39.1115,-4.1155,39.3274302809,5.2315,-4.1155,6.6562701643,33.88,0.0,33.88,64.9
2019-09-23 10:00:00,29.941,-2.7880000000000003,30.070524189,6.811,-3.128,7.4949386255,23.13,0.34,23.1324987842,77.71,30.191,-3.128,30.3526088665,6.811,-3.128,7.4949386255,23.38,0.0,23.38,64.87
2019-09-23 10:30:00,32.733,-2.908,32.8619194966,8.743,-4.898,10.0214995385,23.99,1.99,24.0723949785,77.62,33.033,-4.898,33.3941535751,8.743,-4.898,10.0214995385,24.29,0.0,24.29,64.87
2019-09-23 11:00:00,43.0945,-2.5855,43.1719902309,8.9245,-6.1955,10.8642036294,34.17,3.61,34.3601658902,77.62,43.5045,-6.1955,43.9434379686,8.9245,-6.1955,10.8642036294,34.58,0.0,34.58,64.83
2019-09-23 11:30:00,38.423,-2.104,38.4805632105,7.853,-5.924,9.8368381607,30.57,3.8200000000000003,30.8077474022,77.97,38.793,-5.924,39.242714292,7.853,-5.924,9.8368381607,30.94,0.0,30.94,65.14
2019-09-23 12:00:00,34.1395,-2.08,34.2028048594,9.9595,-6.25,11.7581520763,24.18,4.17,24.5369374617,77.97,34.4095,-6.25,34.9725062049,9.9595,-6.25,11.7581520763,24.45,0.0,24.45,65.14
2019-09-23 12:30:00,38.4425,-1.8185,38.485487505,12.0725,-6.9385,13.9243685135,26.37,5.12,26.862451489,77.82,38.7325,-6.9385,39.3490703639,12.0725,-6.9385,13.9243685135,26.66,0.0,26.66,65.02
2019-09-23 13:00:00,28.4395,-1.7245,28.4917367056,13.4295,-6.0745,14.739437591,15.01,4.35,15.6276229798,77.98,28.6095,-6.0745,29.2472740696,13.4295,-6.0745,14.739437591,15.18,0.0,15.18,65.15
2019-09-23 13:30:00,24.1625,-1.8565,24.2337161513,16.7725,-6.5765,18.0157461267,7.39,4.72,8.768722826,78.09,24.2325,-6.5765,25.1090503305,16.7725,-6.5765,18.0157461267,7.46,0.0,7.46,65.22
2019-09-23 14:00:00,29.123,-1.721,29.1738062309,20.863,-7.671,22.2285629315,8.26,5.95,10.1798870328,77.82,29.203,-7.671,30.193698846,20.863,-7.671,22.2285629315,8.34,0.0,8.34,65.0
2019-09-23 14:30:00,27.807,-1.454,27.8449881487,23.347,-7.554,24.5386496165,4.46,6.1,7.5565600639,77.82,27.827,-7.554,28.8340917145,23.347,-7.554,24.5386496165,4.48,0.0,4.48,65.0
2019-09-23 15:00:00,31.2315,-1.4965,31.2673328651,26.1315,-8.1565,27.3748750591,5.1,6.66,8.3884205903,77.44,31.2715,-8.1565,32.3177227617,26.1315,-8.1565,27.3748750591,5.14,0.0,5.14,64.68
2019-09-23 15:30:00,37.568,-1.1905000000000001,37.5868582652,26.128,-9.5505,27.8187784464,11.44,8.36,14.1690931255,77.44,37.688,-9.5505,38.8792668945,26.128,-9.5505,27.8187784464,11.56,0.0,11.56,64.68
2019-09-23 16:00:00,40.9395,-1.305,40.9602940083,25.2595,-8.985,26.8099340777,15.68,7.68,17.4598052681,77.44,41.1295,-8.985,42.099477375,25.2595,-8.985,26.8099340777,15.87,0.0,15.87,64.68
2019-09-23 16:30:00,40.0415,-1.4715,40.0685292281,21.9715,-7.2115,23.1247171766,18.07,5.74,18.9597600196,77.44,40.2415,-7.2115,40.8825641869,21.9715,-7.2115,23.1247171766,18.27,0.0,18.27,64.68
2019-09-23 17:00:00,42.2385,-1.583,42.2681531564,21.7085,-7.043,22.8224192681,20.53,5.46,21.2436461089,77.39,42.4785,-7.043,43.0584116201,21.7085,-7.043,22.8224192681,20.77,0.0,20.77,64.64
2019-09-23 17:30:00,41.4025,-1.7775,41.4406384181,14.9025,-5.8775,16.0196601868,26.5,4.1,26.8152941435,77.39,41.7025,-5.8775,42.1146472442,14.9025,-5.8775,16.0196601868,26.8,0.0,26.8,64.64
2019-09-23 18:00:00,35.7125,-1.4185,35.7406602975,9.8625,-5.8685,11.4764192369,25.85,4.45,26.2302306509,77.84,36.0125,-5.8685,36.4875245598,9.8625,-5.8685,11.4764192369,26.15,0.0,26.15,65.01
2019-09-23 18:30:00,30.953,-1.0365,30.9703493886,8.143,-6.3065,10.2995335453,22.81,5.27,23.410873542,78.01,31.213,-6.3065,31.843732684,8.143,-6.3065,10.2995335453,23.07,0.0,23.07,65.16
2019-09-23 19:00:00,28.0205,-1.1205,28.0428946527,6.1505,-6.2905,8.7976724479,21.87,5.17,22.4727790894,78.1,28.2705,-6.2905,28.9618984271,6.1505,-6.2905,8.7976724479,22.12,0.0,22.12,65.22
2019-09-23 19:30:00,34.6495,-0.6555000000000001,34.655699827,6.4795,-6.7455,9.3533785607,28.17,6.09,28.8207737578,77.73,34.9795,-6.7455,35.6239693254,6.4795,-6.7455,9.3533785607,28.5,0.0,28.5,64.92
2019-09-23 20:00:00,39.5225,-1.062,39.5367658041,7.6625,-7.222,10.5295389381,31.86,6.16,32.4500416024,77.63,39.8725,-7.222,40.5212726879,7.6625,-7.222,10.5295389381,32.21,0.0,32.21,64.82
2019-09-23 20:30:00,42.402,-1.21,42.4192610025,8.232,-7.09,10.8643418577,34.17,5.88,34.6722266375,77.59,42.812,-7.09,43.3951085262,8.232,-7.09,10.8643418577,34.58,0.0,34.58,64.79
2019-09-23 21:00:00,38.509,-1.4275,38.5354490988,7.139,-7.0875,10.0597205354,31.37,5.66,31.8765195716,77.52,38.879,-7.0875,39.5197330109,7.139,-7.0875,10.0597205354,31.74,0.0,31.74,64.72
2019-09-23 21:30:00,31.58,-0.5275000000000001,31.5844052698,6.5,-7.3575,9.8174745352,25.08,6.83,25.9933703086,77.6,31.85,-7.3575,32.6887642203,6.5,-7.3575,9.8174745352,25.35,0.0,25.35,64.8
2019-09-23 22:00:00,46.4815,-0.5445,46.4846891191,7.1815,-8.4845,11.1157852849,39.3,7.94,40.0940594103,77.6,46.9415,-8.4845,47.702108575,7.1815,-8.4845,11.1157852849,39.76,0.0,39.76,64.8
2019-09-23 22:30:00,45.6445,-0.36050000000000004,45.6459235913,8.5345,-8.900500000000001,12.3311228402,37.11,8.54,38.0799645483,77.72,46.0745,-8.900500000000001,46.9263087244,8.5345,-8.900500000000001,12.3311228402,37.54,0.0,37.54,64.89
2019-09-23 23:00:00,39.733,-0.1945,39.7334760529,6.753,-8.5945,10.9301619041,32.98,8.4,34.0329311109,77.89,40.113,-8.5945,41.0233860042,6.753,-8.5945,10.9301619041,33.36,0.0,33.36,65.02
2019-09-23 23:30:00,31.922,-0.9355,31.9357048497,4.572,-7.1255,8.4661640812,27.35,6.19,28.0417296186,77.8,32.262,-7.1255,33.0395126213,4.572,-7.1255,8.4661640812,27.69,0.0,27.69,64.93
2019-09-24 00:00:00,36.4495,-1.1400000000000001,36.4673230475,2.4995,-6.78,7.2260570334,33.95,5.64,34.4152887537,77.33,36.8695,-6.78,37.4877103895,2.4995,-6.78,7.2260570334,34.37,0.0,34.37,64.53
2019-09-24 00:30:00,40.5815,-1.004,40.5939177495,3.2115,-7.144,7.8326539723,37.37,6.14,37.8710509492,77.17,41.0215,-7.144,41.6389264781,3.2115,-7.144,7.8326539723,37.81,0.0,37.81,64.4
2019-09-24 01:00:00,33.73,-1.42,33.7598770732,5.76,-7.34,9.3302304366,27.97,5.92,28.5896362341,77.7,34.07,-7.34,34.8516929288,5.76,-7.34,9.3302304366,28.31,0.0,28.31,64.84
2019-09-24 01:30:00,29.273,-0.176,29.2735290835,3.543,-8.366,9.0853070944,25.73,8.19,27.0020184431,78.03,29.583,-8.366,30.743191848,3.543,-8.366,9.0853070944,26.04,0.0,26.04,65.09
2019-09-24 02:00:00,27.9125,-0.448,27.9160950036,6.5925,-8.568,10.8107206166,21.32,8.12,22.8139606382,78.18,28.1825,-8.568,29.4561356978,6.5925,-8.568,10.8107206166,21.59,0.0,21.59,65.22
2019-09-24 02:30:00,22.585,-0.49,22.5903148495,7.525,-8.18,11.1147660794,15.06,7.69,16.9097516244,78.5,22.745,-8.18,24.1712106648,7.525,-8.18,11.1147660794,15.22,0.0,15.22,65.47
2019-09-24 03:00:00,29.0465,-0.1515,29.0468950922,9.7665,-9.0515,13.315936861499999,19.28,8.9,21.2350747585,78.44,29.2865,-9.0515,30.6533641628,9.7665,-9.0515,13.315936861499999,19.52,0.0,19.52,65.42
2019-09-24 03:30:00,26.987,-0.539,26.9923820735,7.567,-8.479,11.3645470653,19.42,7.94,20.9804671063,78.44,27.207,-8.479,28.4976190234,7.567,-8.479,11.3645470653,19.64,0.0,19.64,65.42
2019-09-24 04:00:00,19.912,-0.23500000000000001,19.9133866783,7.232,-8.005,10.7880419447,12.68,7.77,14.8712911343,78.6,20.082,-8.005,21.6186666795,7.232,-8.005,10.7880419447,12.85,0.0,12.85,65.53
2019-09-24 04:30:00,18.431,-0.106,18.43130481,4.251,-8.096,9.1441903414,14.18,7.99,16.2761328331,78.75,18.581,-8.096,20.2681715258,4.251,-8.096,9.1441903414,14.33,0.0,14.33,65.67
2019-09-24 05:00:00,18.389,-0.1945,18.3900285821,2.629,-7.9045000000000005,8.3302317645,15.76,7.71,17.5448482467,78.63,18.569,-7.9045000000000005,20.1813993878,2.629,-7.9045000000000005,8.3302317645,15.94,0.0,15.94,65.58
2019-09-24 05:30:00,35.1785,-0.187,35.1789970188,2.6085000000000003,-9.487,9.839077256,32.57,9.3,33.8717419097,78.57,35.5685,-9.487,36.8119730692,2.6085000000000003,-9.487,9.839077256,32.96,0.0,32.96,65.55
2019-09-24 06:00:00,38.23,-0.494,38.2331915487,0.85,-8.844,8.8847530073,37.38,8.35,38.3012649922,78.36,38.67,-8.844,39.6684413104,0.85,-8.844,8.8847530073,37.82,0.0,37.82,65.37
2019-09-24 06:30:00,42.269,-0.4325,42.2712126305,0.11900000000000001,-7.6925,7.6934203869,42.15,7.26,42.7706686878,78.09,42.729,-7.6925,43.4159187079,0.11900000000000001,-7.6925,7.6934203869,42.61,0.0,42.61,65.17
2019-09-24 07:00:00,23.3625,-0.9025000000000001,23.3799254169,0.8225,-6.4925,6.544391683,22.54,5.59,23.2228271319,78.33,23.5825,-6.4925,24.459903158,0.8225,-6.4925,6.544391683,22.76,0.0,22.76,65.38
2019-09-24 07:30:00,37.408,-1.2855,37.4300811414,1.728,-6.1455,6.3838197225,35.68,4.86,36.0094709764,77.73,37.828,-6.1455,38.3239449202,1.728,-6.1455,6.3838197225,36.1,0.0,36.1,64.89
2019-09-24 08:00:00,25.293,-0.772,25.304778857,0.863,-5.172,5.2435057929,24.43,4.4,24.8230719292,77.9,25.513,-5.172,26.0319563806,0.863,-5.172,5.2435057929,24.65,0.0,24.65,65.05
2019-09-24 08:30:00,25.3245,-1.1955,25.3527024299,5.0845,-5.1355,7.2267212829,20.24,3.94,20.6199224053,77.75,25.5445,-5.1355,26.0556105378,5.0845,-5.1355,7.2267212829,20.46,0.0,20.46,64.91
2019-09-24 09:00:00,28.201,-0.762,28.211292863,2.091,-5.702,6.0733092297,26.11,4.94,26.5732139569,77.85,28.471,-5.702,29.0363676275,2.091,-5.702,6.0733092297,26.38,0.0,26.38,64.99
2019-09-24 09:30:00,23.136,-0.839,23.1512076791,9.256,-5.369,10.7004531212,13.88,4.53,14.6005239632,77.85,23.256,-5.369,23.8677124375,9.256,-5.369,10.7004531212,14.0,0.0,14.0,64.99
2019-09-24 10:00:00,24.6985,-1.235,24.7293575988,9.7885,-5.155,11.062945234,14.91,3.92,15.4166954955,77.85,24.8385,-5.155,25.3677966574,9.7885,-5.155,11.062945234,15.05,0.0,15.05,64.96
2019-09-24 10:30:00,19.654,-1.528,19.713307688,10.574,-5.058,11.7214691912,9.08,3.5300000000000002,9.7420377745,78.0,19.714,-5.058,20.3525222024,10.574,-5.058,11.7214691912,9.14,0.0,9.14,65.07
2019-09-24 11:00:00,26.996,-0.9565,27.0129396447,13.725999999999999,-6.4765,15.1772239968,13.27,5.52,14.3723101831,77.86,27.146,-6.4765,27.9078907883,13.725999999999999,-6.4765,15.1772239968,13.42,0.0,13.42,64.97
2019-09-24 11:30:00,31.9065,-0.969,31.9212108675,14.1565,-7.299,15.9273944275,17.75,6.33,18.8449303528,77.79,32.0965,-7.299,32.9159644132,14.1565,-7.299,15.9273944275,17.94,0.0,17.94,64.91
2019-09-24 12:00:00,43.7995,-0.6945,43.8050057699,12.1695,-8.4345,14.8066714862,31.63,7.74,32.5632384753,77.79,44.1395,-8.4345,44.93813804,12.1695,-8.4345,14.8066714862,31.97,0.0,31.97,64.91
2019-09-24 12:30:00,29.719,-0.84,29.7308688235,11.399000000000001,-7.9,13.8689293386,18.32,7.06,19.6332880588,78.03,29.869,-7.9,30.8960703165,11.399000000000001,-7.9,13.8689293386,18.47,0.0,18.47,65.12
2019-09-24 13:00:00,25.6925,-0.0485,25.6925457769,19.5625,-8.6785,21.4011160573,6.13,8.63,10.5855467502,78.07,25.7325,-8.6785,27.1565446716,19.5625,-8.6785,21.4011160573,6.17,0.0,6.17,65.17
2019-09-24 13:30:00,23.6485,0.047,23.6485467048,20.3285,-8.523,22.0429000191,3.32,8.57,9.1906093378,78.07,23.6485,-8.523,25.1374835902,20.3285,-8.523,22.0429000191,3.32,0.0,3.32,65.17
2019-09-24 14:00:00,31.4285,0.018000000000000002,31.4285051546,18.4685,-9.472,20.7558251161,12.96,9.49,16.0630538815,78.04,31.5585,-9.472,32.9493202699,18.4685,-9.472,20.7558251161,13.09,0.0,13.09,65.12
2019-09-24 14:30:00,37.443,0.07100000000000001,37.4430673156,22.513,-10.739,24.943161187,14.93,10.81,18.4326069779,77.9,37.583,-10.739,39.0871847285,22.513,-10.739,24.943161187,15.07,0.0,15.07,65.01
2019-09-24 15:00:00,39.3475,-0.188,39.3479491238,20.3475,-9.988,22.6667355446,19.0,9.8,21.3784938665,77.96,39.5275,-9.988,40.7698834957,20.3475,-9.988,22.6667355446,19.18,0.0,19.18,65.07
2019-09-24 15:30:00,37.7985,0.299,37.7996825813,18.8485,-10.171,21.4176374339,18.95,10.47,21.6500207852,78.12,37.9685,-10.171,39.3072033252,18.8485,-10.171,21.4176374339,19.12,0.0,19.12,65.22
2019-09-24 16:00:00,28.053,-0.158,28.05344494,20.883,-9.688,23.0207956639,7.17,9.53,11.9260135838,78.18,28.093,-9.688,29.7165609215,20.883,-9.688,23.0207956639,7.21,0.0,7.21,65.27
2019-09-24 16:30:00,32.4585,-0.279,32.4596990628,26.1485,-10.199,28.0671276274,6.31,9.92,11.7568065392,78.04,32.5085,-10.199,34.0708405128,26.1485,-10.199,28.0671276274,6.36,0.0,6.36,65.15
2019-09-24 17:00:00,30.49,-0.1405,30.4903237151,22.86,-9.1805,24.6345525685,7.63,9.04,11.829560431400001,78.09,30.55,-9.1805,31.8995937317,22.86,-9.1805,24.6345525685,7.69,0.0,7.69,65.2
2019-09-24 17:30:00,36.3765,-0.147,36.3767970175,22.1065,-9.497,24.0601402999,14.27,9.35,17.0603458347,77.88,36.5265,-9.497,37.7409354846,22.1065,-9.497,24.0601402999,14.42,0.0,14.42,65.01
2019-09-24 18:00:00,43.859,-0.089,43.8590903006,23.749,-9.949,25.7487398138,20.11,9.86,22.3971359776,77.78,44.059,-9.949,45.1683305204,23.749,-9.949,25.7487398138,20.31,0.0,20.31,64.92
2019-09-24 18:30:00,38.32,-0.3125,38.3212741992,22.07,-9.1725,23.9002020127,16.25,8.86,18.508433213,77.86,38.49,-9.1725,39.5678512969,22.07,-9.1725,23.9002020127,16.42,0.0,16.42,65.0
2019-09-24 19:00:00,29.1325,-0.16,29.1329393685,25.5025,-8.98,27.0373428105,3.63,8.82,9.5377827612,77.82,29.1325,-8.98,30.4851268039,25.5025,-8.98,27.0373428105,3.63,0.0,3.63,64.95
2019-09-24 19:30:00,39.4925,-0.5595,39.4964630885,23.9325,-8.7795,25.4920414345,15.56,8.22,17.5977839514,77.16,39.6525,-8.7795,40.6128104974,23.9325,-8.7795,25.4920414345,15.72,0.0,15.72,64.41
2019-09-24 20:00:00,43.1125,-0.3635,43.1140323851,23.8625,-8.7235,25.4070533219,19.25,8.36,20.9869507075,77.29,43.2925,-8.7235,44.162654002,23.8625,-8.7235,25.4070533219,19.43,0.0,19.43,64.52
2019-09-24 20:30:00,41.989,-0.47600000000000003,41.9916979533,21.169,-8.656,22.870349735,20.82,8.18,22.3692825097,77.46,42.199,-8.656,43.0776268729,21.169,-8.656,22.870349735,21.03,0.0,21.03,64.66
2019-09-24 21:00:00,40.288,-0.757,40.2951112792,20.018,-8.457,21.7311107171,20.27,7.7,21.6832400715,77.51,40.508,-8.457,41.3813836526,20.018,-8.457,21.7311107171,20.49,0.0,20.49,64.66
2019-09-24 21:30:00,35.3135,-0.488,35.316871694,17.2935,-8.268,19.1683323805,18.02,7.78,19.6277558575,77.78,35.4735,-8.268,36.4242917055,17.2935,-8.268,19.1683323805,18.18,0.0,18.18,64.91
2019-09-24 22:00:00,27.5045,-0.18150000000000002,27.5050988455,18.7245,-8.7815,20.6814323126,8.78,8.6,12.2901749377,77.92,27.5545,-8.7815,28.9199794692,18.7245,-8.7815,20.6814323126,8.83,0.0,8.83,65.03
2019-09-24 22:30:00,23.0455,-0.031,23.04552085,19.4755,-9.091,21.4928216214,3.5700000000000003,9.06,9.7379926063,78.1,23.0455,-9.091,24.7738037299,19.4755,-9.091,21.4928216214,3.5700000000000003,0.0,3.5700000000000003,65.19
2019-09-24 23:00:00,27.8285,2.9155,27.9808068593,12.8085,-7.8845,15.0407118349,15.02,10.8,18.4997405387,78.1,16.4185,-7.8845,18.2135247138,12.8085,-7.8845,15.0407118349,3.61,0.0,3.61,65.77
2019-09-24 23:30:00,54.45,4.559,54.6405250798,10.23,-8.371,13.2184167358,44.22,12.93,46.0716105644,77.67,10.23,-8.371,13.2184167358,10.23,-8.371,13.2184167358,0.0,0.0,0.0,65.91
2019-09-25 00:00:00,50.328,3.4605,50.4468298731,11.958,-7.3995,14.0622318374,38.37,10.86,39.8772679606,77.78,11.958,-7.3995,14.0622318374,11.958,-7.3995,14.0622318374,0.0,0.0,0.0,65.81
2019-09-25 00:30:00,57.29,1.8975,57.321414901,11.48,-6.4225,13.1544253485,45.81,8.32,46.5594082866,77.3,11.48,-6.4225,13.1544253485,11.48,-6.4225,13.1544253485,0.0,0.0,0.0,65.28
2019-09-25 01:00:00,48.3495,0.925,48.358347524,10.1095,-4.895,11.2322310896,38.24,5.82,38.6803567719,77.12,10.1095,-4.895,11.2322310896,10.1095,-4.895,11.2322310896,0.0,0.0,0.0,64.93
2019-09-25 01:30:00,47.769,1.8395000000000001,47.804404831,17.179,-5.8405000000000005,18.1446818999,30.59,7.68,31.5393484397,76.9,17.179,-5.8405000000000005,18.1446818999,17.179,-5.8405000000000005,18.1446818999,0.0,0.0,0.0,64.87
2019-09-25 02:00:00,33.35,2.473,33.4415643922,19.33,-6.177,20.2929600847,14.02,8.65,16.4737032874,76.9,19.33,-6.177,20.2929600847,19.33,-6.177,20.2929600847,0.0,0.0,0.0,64.87
2019-09-25 02:30:00,36.35,6.2955,36.8911347108,20.67,-7.1745,21.8797246383,15.68,13.47,20.6713158749,77.11,20.67,-7.1745,21.8797246383,20.67,-7.1745,21.8797246383,0.0,0.0,0.0,64.78
2019-09-25 03:00:00,39.685,15.96,42.774067202,15.265,-8.73,17.58502559,24.42,24.69,34.7265388428,78.07,15.265,-8.73,17.58502559,15.265,-8.73,17.58502559,0.0,0.0,0.0,64.78
2019-09-25 03:30:00,42.318,15.751,45.1542592122,13.478,-9.029,16.2228026247,28.84,24.78,38.023597936,77.99,13.478,-9.029,16.2228026247,13.478,-9.029,16.2228026247,0.0,0.0,0.0,64.72
2019-09-25 04:00:00,35.8375,15.941,39.2229765221,18.2975,-9.019,20.3995310547,17.54,24.96,30.50660912,78.08,18.2975,-9.019,20.3995310547,18.2975,-9.019,20.3995310547,0.0,0.0,0.0,64.77
2019-09-25 04:30:00,48.822,14.866,51.0351412264,13.792,-8.604,16.2557091509,35.03,23.47,42.165647155,77.82,13.792,-8.604,16.2557091509,13.792,-8.604,16.2557091509,0.0,0.0,0.0,64.51
2019-09-25 05:00:00,51.113,14.594,53.155654497,11.163,-7.906,13.6790864096,39.95,22.5,45.8503271526,77.82,11.163,-7.906,13.6790864096,11.163,-7.906,13.6790864096,0.0,0.0,0.0,64.51
2019-09-25 05:30:00,49.1865,15.9425,51.7056581865,15.7965,-8.4175,17.8992658648,33.39,24.36,41.33160655,77.98,15.7965,-8.4175,17.8992658648,15.7965,-8.4175,17.8992658648,0.0,0.0,0.0,64.71
2019-09-25 06:00:00,43.7395,18.2245,47.3843461546,15.8295,-9.2655,18.3418254408,27.91,27.49,39.1748414164,78.57,15.8295,-9.2655,18.3418254408,15.8295,-9.2655,18.3418254408,0.0,0.0,0.0,65.38
2019-09-25 06:30:00,50.117,18.3855,53.3829588844,18.047,-9.3045,20.3043820209,32.07,27.69,42.3700483833,78.44,18.047,-9.3045,20.3043820209,18.047,-9.3045,20.3043820209,0.0,0.0,0.0,65.38
2019-09-25 07:00:00,54.9925,18.9195,58.1560189189,14.0125,-9.650500000000001,17.0141795718,40.98,28.57,49.956033669600004,78.56,14.0125,-9.650500000000001,17.0141795718,14.0125,-9.650500000000001,17.0141795718,0.0,0.0,0.0,65.55
2019-09-25 07:30:00,61.7455,17.9595,64.3043576323,9.9355,-8.8505,13.305844975,51.81,26.81,58.3356854764,78.37,9.9355,-8.8505,13.305844975,9.9355,-8.8505,13.305844975,0.0,0.0,0.0,65.32
2019-09-25 08:00:00,46.69,17.683,49.9263917082,8.03,-7.727,11.1439413584,38.66,25.41,46.2629841234,78.62,8.03,-7.727,11.1439413584,8.03,-7.727,11.1439413584,0.0,0.0,0.0,65.32
2019-09-25 08:30:00,36.7935,16.9195,40.4972977185,6.0835,-6.7405,9.0798299819,30.71,23.66,38.7672503539,78.66,6.0835,-6.7405,9.0798299819,6.0835,-6.7405,9.0798299819,0.0,0.0,0.0,65.24
2019-09-25 09:00:00,42.0275,16.9425,45.3140051474,5.7875,-7.4475,9.4318827654,36.24,24.39,43.6830596456,78.26,5.7875,-7.4475,9.4318827654,5.7875,-7.4475,9.4318827654,0.0,0.0,0.0,64.99
2019-09-25 09:30:00,32.1725,17.233,36.4972059924,8.1625,-7.237,10.9087384811,24.01,24.47,34.2820798669,78.64,8.1625,-7.237,10.9087384811,8.1625,-7.237,10.9087384811,0.0,0.0,0.0,65.25
2019-09-25 10:00:00,26.3165,17.4475,31.574886041,7.7365,-7.0725,10.4820650876,18.58,24.52,30.764375501499998,78.82,7.7365,-7.0725,10.4820650876,7.7365,-7.0725,10.4820650876,0.0,0.0,0.0,65.37
2019-09-25 10:30:00,31.1155,17.9675,35.9305635428,7.3455,-7.4525,10.4640396836,23.77,25.42,34.8021450488,78.82,7.3455,-7.4525,10.4640396836,7.3455,-7.4525,10.4640396836,0.0,0.0,0.0,65.45
2019-09-25 11:00:00,35.936,17.4375,39.9432410083,9.106,-7.0525,11.517681722,26.83,24.49,36.3264228902,78.72,9.106,-7.0525,11.517681722,9.106,-7.0525,11.517681722,0.0,0.0,0.0,65.36
2019-09-25 11:30:00,38.024,16.837,41.5849629674,7.014,-6.483,9.5512033273,31.01,23.32,38.8000322165,78.67,7.014,-6.483,9.5512033273,7.014,-6.483,9.5512033273,0.0,0.0,0.0,65.23
2019-09-25 12:00:00,38.829,16.469,42.1772355898,6.459,-5.911,8.7554898207,32.37,22.38,39.3532882997,78.71,6.459,-5.911,8.7554898207,6.459,-5.911,8.7554898207,0.0,0.0,0.0,65.2
2019-09-25 12:30:00,38.175,15.9285,41.3648127912,5.905,-5.6915,8.2013533792,32.27,21.62,38.8429826352,78.78,5.905,-5.6915,8.2013533792,5.905,-5.6915,8.2013533792,0.0,0.0,0.0,65.2
2019-09-25 13:00:00,41.4295,16.75,44.6874251915,4.4395,-6.4,7.7890410353,36.99,23.15,43.6369407727,78.73,4.4395,-6.4,7.7890410353,4.4395,-6.4,7.7890410353,0.0,0.0,0.0,65.29
2019-09-25 13:30:00,43.1175,16.7015,46.2391490893,5.3375,-6.3485,8.2941158962,37.78,23.05,44.2564221328,78.73,5.3375,-6.3485,8.2941158962,5.3375,-6.3485,8.2941158962,0.0,0.0,0.0,65.29
2019-09-25 14:00:00,37.2515,17.114,40.9946734131,4.7015,-6.776,8.2473194585,32.55,23.89,40.3761637603,78.8,4.7015,-6.776,8.2473194585,4.7015,-6.776,8.2473194585,0.0,0.0,0.0,65.41
2019-09-25 14:30:00,35.773,17.8805,39.992746958,10.773,-6.8495,12.76609491,25.0,24.73,35.1649385041,78.72,10.773,-6.8495,12.76609491,10.773,-6.8495,12.76609491,0.0,0.0,0.0,65.41
2019-09-25 15:00:00,26.6315,18.084,32.1911144301,11.3315,-6.656,13.1417361201,15.3,24.74,29.0887882181,78.85,11.3315,-6.656,13.1417361201,11.3315,-6.656,13.1417361201,0.0,0.0,0.0,65.47
2019-09-25 15:30:00,27.3705,17.745,32.6194619093,12.8605,-6.765,14.5312657828,14.51,24.51,28.4829808833,78.71,12.8605,-6.765,14.5312657828,12.8605,-6.765,14.5312657828,0.0,0.0,0.0,65.33
2019-09-25 16:00:00,27.654,17.6895,32.8277645637,12.294,-6.8505,14.0737978616,15.36,24.54,28.9506683861,78.87,12.294,-6.8505,14.0737978616,12.294,-6.8505,14.0737978616,0.0,0.0,0.0,65.46
2019-09-25 16:30:00,28.671,17.078,33.3719092202,9.361,-6.622,11.4664382002,19.31,23.7,30.5706738558,78.82,9.361,-6.622,11.4664382002,9.361,-6.622,11.4664382002,0.0,0.0,0.0,65.36
2019-09-25 17:00:00,23.513,10.743500000000001,25.8511887783,9.533,-6.0965,11.3157147918,13.98,16.84,21.8866626053,78.72,11.493,-6.0965,13.0098563117,9.533,-6.0965,11.3157147918,1.96,0.0,1.96,65.45
2019-09-25 17:30:00,13.6085,-1.937,13.7456626341,5.9785,-4.277,7.3508632996,7.63,2.34,7.9807581094,78.19,13.6585,-4.277,14.312489345,5.9785,-4.277,7.3508632996,7.68,0.0,7.68,65.3
2019-09-25 18:00:00,14.382,-1.775,14.49111966,2.972,-4.305,5.2312339844,11.41,2.5300000000000002,11.6871296733,78.28,14.462,-4.305,15.0891507051,2.972,-4.305,5.2312339844,11.49,0.0,11.49,65.37
2019-09-25 18:30:00,16.219,-1.7995,16.3185220302,2.669,-3.3995,4.3220552114,13.55,1.6,13.6441379354,78.28,16.339,-3.3995,16.6889041357,2.669,-3.3995,4.3220552114,13.67,0.0,13.67,65.37
2019-09-25 19:00:00,16.5475,-1.97,16.6643528602,4.0075,-3.33,5.21046603,12.54,1.3599999999999999,12.6135324156,78.35,16.6375,-3.33,16.9674778989,4.0075,-3.33,5.21046603,12.63,0.0,12.63,65.43
2019-09-25 19:30:00,18.8895,-1.811,18.9761147565,10.5895,-3.781,11.2442639266,8.3,1.97,8.5305861463,78.31,18.9495,-3.781,19.3230305918,10.5895,-3.781,11.2442639266,8.36,0.0,8.36,65.43
2019-09-25 20:00:00,19.5835,-1.6139999999999999,19.6498974107,13.4535,-3.964,14.0253327322,6.13,2.35,6.5650133282,78.31,19.6235,-3.964,20.0198663395,13.4535,-3.964,14.0253327322,6.17,0.0,6.17,65.38
2019-09-25 20:30:00,21.594,-1.588,21.652311193,12.884,-3.858,13.4492237694,8.71,2.27,9.0009443949,78.37,21.674,-3.858,22.0146869158,12.884,-3.858,13.4492237694,8.79,0.0,8.79,65.42
2019-09-25 21:00:00,18.7325,-1.463,18.7895429761,17.5325,-3.673,17.9131093127,1.2,2.21,2.5147763320000003,78.27,18.7025,-3.673,19.0597595801,17.5325,-3.673,17.9131093127,1.17,0.0,1.17,65.34
2019-09-25 21:30:00,16.437,-2.3275,16.6009706117,12.987,-2.3575,13.1992414649,3.45,0.03,3.4501304323,78.19,16.457,-2.3575,16.6250009098,12.987,-2.3575,13.1992414649,3.47,0.0,3.47,65.28
2019-09-25 22:00:00,18.9785,-2.276,19.1144876533,17.3885,-2.946,17.6362934952,1.5899999999999999,0.67,1.7253985047,78.19,18.9585,-2.946,19.1860271617,17.3885,-2.946,17.6362934952,1.57,0.0,1.57,65.28
2019-09-25 22:30:00,17.9175,-1.832,18.0109141981,22.1275,-3.502,22.4029074062,-4.21,1.67,4.5291279514,78.15,17.8275,-3.502,18.1682074033,22.1275,-3.502,22.4029074062,-4.3,0.0,4.3,65.24
2019-09-25 23:00:00,19.733,-1.9300000000000002,19.8271578649,23.243,-3.31,23.4775030401,-3.51,1.38,3.7715381478000003,78.03,19.673000000000002,-3.31,19.949511999,23.243,-3.31,23.4775030401,-3.5700000000000003,0.0,3.5700000000000003,65.13
2019-09-25 23:30:00,16.709,-1.657,16.7909597701,19.229,-3.337,19.5164036134,-2.52,1.6800000000000002,3.0286630714,78.37,16.669,-3.337,16.9997391156,19.229,-3.337,19.5164036134,-2.56,0.0,2.56,65.39
2019-09-26 00:00:00,16.7405,-1.62,16.8187020977,15.5605,-3.13,15.8721788123,1.18,1.51,1.9163767897000001,78.68,16.7405,-3.13,17.0305971783,15.5605,-3.13,15.8721788123,1.18,0.0,1.18,65.62
2019-09-26 00:30:00,14.2255,-1.9205,14.354552257,18.8555,-2.6905,19.0464870908,-4.63,0.77,4.6935913755000005,78.81,14.1855,-2.6905,14.4383932797,18.8555,-2.6905,19.0464870908,-4.67,0.0,4.67,65.71
2019-09-26 01:00:00,14.432,-4.641,15.15986494,20.422,1.259,20.4607713686,-5.99,-5.9,8.4077404812,77.08,14.412,1.259,14.4668871911,20.422,1.259,20.4607713686,-6.01,0.0,6.01,64.26
2019-09-26 01:30:00,15.9595,-4.388,16.5517426348,22.5295,-0.258,22.530977214700002,-6.57,-4.13,7.7602706138,77.32,15.9295,-0.258,15.9315891941,22.5295,-0.258,22.530977214700002,-6.6,0.0,6.6,64.45
2019-09-26 02:00:00,16.0515,-3.6965,16.4716351496,24.1715,-0.1665,24.1720734423,-8.12,-3.5300000000000002,8.854112039,77.26,16.0215,-0.1665,16.0223651344,24.1715,-0.1665,24.1720734423,-8.15,0.0,8.15,64.41
2019-09-26 02:30:00,14.536,-3.7195,15.0043319162,21.406,-0.2595,21.4075728715,-6.87,-3.46,7.6921063435,77.26,14.516,-0.2595,14.5183193328,21.406,-0.2595,21.4075728715,-6.89,0.0,6.89,64.41
2019-09-26 03:00:00,10.952,-3.5755,11.5208725473,17.432,-0.4455,17.4376917696,-6.48,-3.13,7.1963393472,77.68,10.922,-0.4455,10.9310820256,17.432,-0.4455,17.4376917696,-6.51,0.0,6.51,64.73
2019-09-26 03:30:00,9.969,-3.92,10.7120194641,13.269,0.08,13.2692411614,-3.3,-4.0,5.185556865,77.59,9.959,0.08,9.9593213122,13.269,0.08,13.2692411614,-3.31,0.0,3.31,64.67
2019-09-26 04:00:00,9.672,-3.6555,10.3397419818,20.102,-0.7155,20.1147295346,-10.43,-2.94,10.8364431434,77.43,9.602,-0.7155,9.6286210981,20.102,-0.7155,20.1147295346,-10.5,0.0,10.5,64.53
2019-09-26 04:30:00,11.319,-2.8185000000000002,11.6646347242,30.299,-2.2685,30.38380314,-18.98,-0.55,18.9879672424,77.2,11.189,-2.2685,11.4166463224,30.299,-2.2685,30.38380314,-19.11,0.0,19.11,64.33
2019-09-26 05:00:00,12.2945,-2.7065,12.5888789215,29.5745,-1.9665,29.6398072278,-17.28,-0.74,17.2958376496,77.2,12.1945,-1.9665,12.3520424424,29.5745,-1.9665,29.6398072278,-17.38,0.0,17.38,64.37
2019-09-26 05:30:00,9.9045,-3.7155,10.5784715578,23.0545,0.21450000000000002,23.0554978367,-13.15,-3.93,13.724700361,76.96,9.8345,0.21450000000000002,9.8368389486,23.0545,0.21450000000000002,23.0554978367,-13.22,0.0,13.22,64.17
2019-09-26 06:00:00,12.7405,-3.9055,13.3256621036,21.0905,-0.0055000000000000005,21.0905007171,-8.35,-3.9,9.2158830288,77.3,12.7005,-0.0055000000000000005,12.7005011909,21.0905,-0.0055000000000000005,21.0905007171,-8.39,0.0,8.39,64.47
2019-09-26 06:30:00,12.4695,-3.798,13.0350770711,21.9795,-0.248,21.9808990774,-9.51,-3.55,10.1509900995,77.04,12.4095,-0.248,12.4119778541,21.9795,-0.248,21.9808990774,-9.57,0.0,9.57,64.27
2019-09-26 07:00:00,14.2675,-4.117,14.8496210474,22.2675,0.293,22.2694275914,-8.0,-4.41,9.1349931582,77.12,14.2275,0.293,14.2305166895,22.2675,0.293,22.2694275914,-8.04,0.0,8.04,64.35
2019-09-26 07:30:00,13.867,-2.9895,14.1855842055,15.907,-0.7195,15.9232637751,-2.04,-2.27,3.0519665791,77.67,13.847,-0.7195,13.8656802664,15.907,-0.7195,15.9232637751,-2.06,0.0,2.06,64.82
2019-09-26 08:00:00,13.0215,-2.2785,13.2193428165,11.5715,-1.5385,11.6733283386,1.45,-0.74,1.6279127741,78.1,13.0215,-1.5385,13.1120724716,11.5715,-1.5385,11.6733283386,1.45,0.0,1.45,65.2
2019-09-26 08:30:00,15.4635,-2.1985,15.6190023529,11.8835,-1.6684999999999999,12.0000610207,3.58,-0.53,3.6190192040999998,78.2,15.493500000000001,-1.6684999999999999,15.5830816753,11.8835,-1.6684999999999999,12.0000610207,3.61,0.0,3.61,65.27
2019-09-26 09:00:00,13.369,-1.8035,13.4900990823,19.459,-2.3935,19.6056502889,-6.09,0.59,6.1185128912,78.11,13.279,-2.3935,13.4929864467,19.459,-2.3935,19.6056502889,-6.18,0.0,6.18,65.18
2019-09-26 09:30:00,13.506,-1.5979999999999999,13.6002073514,21.576,-2.768,21.752829701,-8.07,1.17,8.1543730599,78.02,13.396,-2.768,13.6789853425,21.576,-2.768,21.752829701,-8.18,0.0,8.18,65.11
2019-09-26 10:00:00,10.362,-1.6165,10.4873312263,18.892,-2.1565,19.0146826492,-8.53,0.54,8.5470755232,78.08,10.242,-2.1565,10.4665685041,18.892,-2.1565,19.0146826492,-8.65,0.0,8.65,65.18
2019-09-26 10:30:00,10.118,-1.6225,10.2472645252,21.758,-2.2825,21.8773940461,-11.64,0.66,11.6586963251,77.94,9.968,-2.2825,10.2259879841,21.758,-2.2825,21.8773940461,-11.79,0.0,11.79,65.08
2019-09-26 11:00:00,11.634,-1.1795,11.6936382811,28.054,-3.2695,28.2438762611,-16.42,2.09,16.552477156,77.83,11.414,-3.2695,11.8730377853,28.054,-3.2695,28.2438762611,-16.64,0.0,16.64,64.98
2019-09-26 11:30:00,9.978,-1.3695,10.0715447797,27.318,-3.5095,27.5425074067,-17.34,2.14,17.4715540236,77.96,9.758,-3.5095,10.3699158266,27.318,-3.5095,27.5425074067,-17.56,0.0,17.56,65.1
2019-09-26 12:00:00,12.2385,-1.044,12.2829482719,28.0985,-4.134,28.4009798819,-15.86,3.09,16.1582084403,78.07,12.0385,-4.134,12.7285285186,28.0985,-4.134,28.4009798819,-16.06,0.0,16.06,65.18
2019-09-26 12:30:00,10.443,-0.7685000000000001,10.4712387639,28.813,-4.0185,29.0918770665,-18.37,3.25,18.6552780735,78.19,10.213,-4.0185,10.9751406027,28.813,-4.0185,29.0918770665,-18.6,0.0,18.6,65.29
2019-09-26 13:00:00,11.3685,-0.9175000000000001,11.4054635373,28.3185,-4.0775,28.6105478539,-16.95,3.16,17.2420445423,78.13,11.1485,-4.0775,11.8707648658,28.3185,-4.0775,28.6105478539,-17.17,0.0,17.17,65.23
2019-09-26 13:30:00,10.6125,-0.9035000000000001,10.6508905027,30.8125,-4.6335,31.1589389823,-20.2,3.73,20.5414921561,77.94,10.3425,-4.6335,11.332988507,30.8125,-4.6335,31.1589389823,-20.47,0.0,20.47,65.09
2019-09-26 14:00:00,10.493,-0.807,10.5239867921,32.743,-4.917,33.1101334639,-22.25,4.11,22.626413768,77.82,10.203,-4.917,11.325992142,32.743,-4.917,33.1101334639,-22.54,0.0,22.54,64.98
2019-09-26 14:30:00,11.3895,-0.924,11.4269193683,30.9595,-4.434,31.2754056129,-19.57,3.51,19.8822785415,77.82,11.1295,-4.434,11.9802389897,30.9595,-4.434,31.2754056129,-19.83,0.0,19.83,64.98
2019-09-26 15:00:00,11.5485,-1.046,11.5957737236,32.8985,-4.876,33.2578814456,-21.35,3.83,21.6908137238,77.63,11.2685,-4.876,12.2782111177,32.8985,-4.876,33.2578814456,-21.63,0.0,21.63,64.82
2019-09-26 15:30:00,15.3655,-0.5680000000000001,15.3759947402,29.9155,-4.828,30.3025860984,-14.55,4.26,15.160808026,78.09,15.1755,-4.828,15.9249924411,29.9155,-4.828,30.3025860984,-14.74,0.0,14.74,65.21
2019-09-26 16:00:00,14.611,-0.326,14.6146363964,27.451,-4.626,27.8380544758,-12.84,4.3,13.5408862339,78.35,14.451,-4.626,15.1733739491,27.451,-4.626,27.8380544758,-13.0,0.0,13.0,65.42
2019-09-26 16:30:00,14.068,-0.514,14.0773868314,29.628,-4.764,30.0085667768,-15.56,4.25,16.1299752015,78.25,13.848,-4.764,14.6445484737,29.628,-4.764,30.0085667768,-15.78,0.0,15.78,65.34
2019-09-26 17:00:00,12.31,-0.781,12.3347501393,30.95,-5.051,31.3594499473,-18.64,4.27,19.1228266739,77.9,12.07,-5.051,13.0842462909,30.95,-5.051,31.3594499473,-18.88,0.0,18.88,65.06
2019-09-26 17:30:00,12.683,-1.037,12.7253234929,28.723,-4.277,29.0396876361,-16.04,3.24,16.3639604008,77.98,12.463,-4.277,13.176459995,28.723,-4.277,29.0396876361,-16.26,0.0,16.26,65.13
2019-09-26 18:00:00,13.271,-1.1785,13.3232242062,28.761,-3.9785,29.0348684042,-15.49,2.8,15.7410323677,77.89,13.081,-3.9785,13.6726377576,28.761,-3.9785,29.0348684042,-15.68,0.0,15.68,65.05
2019-09-26 18:30:00,13.348,-1.0865,13.3921464392,30.298,-4.1765,30.584505166,-16.95,3.09,17.2293528607,77.89,13.118,-4.1765,13.7668106782,30.298,-4.1765,30.584505166,-17.18,0.0,17.18,65.05
2019-09-26 19:00:00,14.228,-1.0995,14.2704199045,31.658,-4.2895,31.9472811715,-17.43,3.19,17.7195090225,77.65,13.998,-4.2895,14.6404854513,31.658,-4.2895,31.9472811715,-17.66,0.0,17.66,64.85
2019-09-26 19:30:00,13.3535,-1.0865,13.3976283162,32.4035,-4.2165,32.6766841112,-19.05,3.13,19.3054241083,77.57,13.1135,-4.2165,13.7747143165,32.4035,-4.2165,32.6766841112,-19.29,0.0,19.29,64.77
2019-09-26 20:00:00,13.735,-1.1145,13.780142787700001,32.775,-4.4545,33.0763237868,-19.04,3.34,19.3307320089,77.7,13.475,-4.4545,14.1921878246,32.775,-4.4545,33.0763237868,-19.3,0.0,19.3,64.87
2019-09-26 20:30:00,16.7575,-0.9500000000000001,16.7844066398,32.0375,-3.92,32.2764280281,-15.28,2.9699999999999998,15.5659660799,77.81,16.5575,-3.92,17.0152051486,32.0375,-3.92,32.2764280281,-15.48,0.0,15.48,64.96
2019-09-26 21:00:00,17.91,-0.859,17.9305878599,30.9,-4.199,31.1839959114,-12.99,3.34,13.4125202703,77.81,17.74,-4.199,18.2301728187,30.9,-4.199,31.1839959114,-13.16,0.0,13.16,64.96
2019-09-26 21:30:00,17.2465,-0.5855,17.2564356835,32.0165,-4.7655,32.3692178234,-14.77,4.18,15.3500912049,77.99,17.0465,-4.7655,17.7000890534,32.0165,-4.7655,32.3692178234,-14.97,0.0,14.97,65.12
2019-09-26 22:00:00,15.573,-0.3705,15.5774066921,29.963,-5.8605,30.5307521894,-14.39,5.49,15.4016947119,78.57,15.373,-5.8605,16.4521910167,29.963,-5.8605,30.5307521894,-14.59,0.0,14.59,65.58
2019-09-26 22:30:00,15.476,0.4475,15.4824685451,31.566,-6.4325,32.214739053,-16.09,6.88,17.4992142681,78.81,15.266,-6.4325,16.5658628586,31.566,-6.4325,32.214739053,-16.3,0.0,16.3,65.78
2019-09-26 23:00:00,13.6285,0.6985,13.6463883317,32.0385,-7.4715,32.8981579196,-18.41,8.17,20.1414249744,78.9,13.3885,-7.4715,15.3321637253,32.0385,-7.4715,32.8981579196,-18.65,0.0,18.65,65.84
2019-09-26 23:30:00,13.1055,0.261,13.1080986894,31.5055,-6.119,32.0942158535,-18.4,6.38,19.4747118079,78.9,12.8655,-6.119,14.2465171621,31.5055,-6.119,32.0942158535,-18.64,0.0,18.64,65.84
2019-09-27 00:00:00,12.449,-0.4545,12.4572938976,28.819,-5.6545000000000005,29.3684887464,-16.37,5.2,17.1760560083,79.34,12.249,-5.6545000000000005,13.4911590032,28.819,-5.6545000000000005,29.3684887464,-16.57,0.0,16.57,66.15
2019-09-27 00:30:00,11.921,-0.986,11.9617071106,31.231,-6.406,31.8812201304,-19.31,5.42,20.056233445,79.39,11.681000000000001,-6.406,13.3222594555,31.231,-6.406,31.8812201304,-19.55,0.0,19.55,66.2
2019-09-27 01:00:00,11.0395,-1.036,11.0880050618,28.5895,-6.036,29.2197331653,-17.55,5.0,18.2483560903,79.47,10.8295,-6.036,12.3980388066,28.5895,-6.036,29.2197331653,-17.76,0.0,17.76,66.27
2019-09-27 01:30:00,10.1745,-2.9095,10.5823267999,29.7345,-1.6895,29.7824596113,-19.56,-1.22,19.598010103100002,77.73,10.0445,-1.6895,10.1855972088,29.7345,-1.6895,29.7824596113,-19.69,0.0,19.69,64.82
2019-09-27 02:00:00,8.945,-3.062,9.454568684,28.675,-0.8320000000000001,28.6870676264,-19.73,-2.23,19.8556238885,77.47,8.825,-0.8320000000000001,8.8641327269,28.675,-0.8320000000000001,28.6870676264,-19.85,0.0,19.85,64.61
2019-09-27 02:30:00,8.0815,-2.91,8.5894552941,29.2515,-1.35,29.282635678,-21.17,-1.56,21.2273997466,77.58,7.9415,-1.35,8.0554281233,29.2515,-1.35,29.282635678,-21.31,0.0,21.31,64.69
2019-09-27 03:00:00,8.4995,-2.7775,8.9418122604,27.0495,-0.2275,27.0504566782,-18.55,-2.55,18.7244492576,77.3,8.3895,-0.2275,8.392584018,27.0495,-0.2275,27.0504566782,-18.66,0.0,18.66,64.46
2019-09-27 03:30:00,10.2605,-3.204,10.749115138,27.0805,-0.9440000000000001,27.0969484675,-16.82,-2.26,16.9711519939,77.05,10.1505,-0.9440000000000001,10.1943016558,27.0805,-0.9440000000000001,27.0969484675,-16.93,0.0,16.93,64.25
2019-09-27 04:00:00,8.8165,-2.849,9.2653911547,29.1065,-1.429,29.1415576668,-20.29,-1.42,20.3396288068,76.94,8.6965,-1.429,8.8131239212,29.1065,-1.429,29.1415576668,-20.41,0.0,20.41,64.15
2019-09-27 04:30:00,9.6235,-3.091,10.1077214668,27.9435,-1.121,27.9659763507,-18.32,-1.97,18.4256153222,77.23,9.5135,-1.121,9.5793174731,27.9435,-1.121,27.9659763507,-18.43,0.0,18.43,64.41
2019-09-27 05:00:00,9.368,-2.836,9.7878659574,29.118,-1.286,29.1463843384,-19.75,-1.55,19.8107294162,77.07,9.238,-1.286,9.327081001,29.118,-1.286,29.1463843384,-19.88,0.0,19.88,64.27
2019-09-27 05:30:00,10.2915,-2.928,10.6999138431,30.1515,-1.928,30.2130788939,-19.86,-1.0,19.8851602961,77.07,10.1615,-1.928,10.3427881275,30.1515,-1.928,30.2130788939,-19.99,0.0,19.99,64.27
