Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-27 06:00:00,9.263,-2.84,9.688589629,29.323,-1.8399999999999999,29.3806727118,-20.06,-1.0,20.0849097583,77.15,9.123,-1.8399999999999999,9.3067034443,29.323,-1.8399999999999999,29.3806727118,-20.2,0.0,20.2,64.36
2019-09-27 06:30:00,12.3065,-2.3435,12.5276468062,31.8465,-2.3535,31.9333450252,-19.54,0.01,19.5400025589,76.87,12.1665,-2.3535,12.3920411757,31.8465,-2.3535,31.9333450252,-19.68,0.0,19.68,64.15
2019-09-27 07:00:00,12.0845,-0.6385000000000001,12.1013562256,30.3445,-5.2685,30.7984702948,-18.26,4.63,18.8378475416,78.28,11.8445,-5.2685,12.9633819854,30.3445,-5.2685,30.7984702948,-18.5,0.0,18.5,65.34
2019-09-27 07:30:00,15.468,-1.831,15.5759938688,28.628,-3.711,28.867523361,-13.16,1.88,13.2936074863,77.72,15.308,-3.711,15.751393113,28.628,-3.711,28.867523361,-13.32,0.0,13.32,64.87
2019-09-27 08:00:00,15.86,-2.118,16.0007976051,29.35,-4.078,29.6319520788,-13.49,1.96,13.6316433345,77.31,15.68,-4.078,16.2016197956,29.35,-4.078,29.6319520788,-13.67,0.0,13.67,64.55
2019-09-27 08:30:00,18.2655,-1.5205000000000002,18.3286772709,33.4555,-5.4905,33.9030392517,-15.19,3.9699999999999998,15.7002229284,77.31,18.0555,-5.4905,18.8718486243,33.4555,-5.4905,33.9030392517,-15.4,0.0,15.4,64.55
2019-09-27 09:00:00,16.948,-1.635,17.0266828537,32.938,-5.415,33.3801448319,-15.99,3.7800000000000002,16.4307181827,77.31,16.748,-5.415,17.601639952,32.938,-5.415,33.3801448319,-16.19,0.0,16.19,64.51
2019-09-27 09:30:00,19.736,-2.0515,19.8423372678,30.436,-4.3715,30.7483350484,-10.7,2.32,10.9486254845,77.16,19.586,-4.3715,20.0679198785,30.436,-4.3715,30.7483350484,-10.85,0.0,10.85,64.42
2019-09-27 10:00:00,23.82,-1.978,23.9019849385,29.99,-4.658,30.3495809526,-6.17,2.68,6.7269086511000005,77.38,23.74,-4.658,24.1926551664,29.99,-4.658,30.3495809526,-6.25,0.0,6.25,64.61
2019-09-27 10:30:00,33.8815,-1.6605,33.9221653569,30.8415,-6.0705,31.4332482015,3.04,4.41,5.3562766919,77.31,33.9115,-6.0705,34.4505559099,30.8415,-6.0705,31.4332482015,3.07,0.0,3.07,64.56
2019-09-27 11:00:00,34.7355,-0.99,34.7496051812,34.1655,-7.85,35.0557254988,0.5700000000000001,6.86,6.8836400255,77.49,34.7355,-7.85,35.6114793325,34.1655,-7.85,35.0557254988,0.5700000000000001,0.0,0.5700000000000001,64.71
2019-09-27 11:30:00,23.74,-0.837,23.7547504512,31.89,-6.707,32.5876655961,-8.15,5.87,10.0438737547,77.83,23.62,-6.707,24.5537827839,31.89,-6.707,32.5876655961,-8.27,0.0,8.27,64.99
2019-09-27 12:00:00,26.2015,-0.9450000000000001,26.2185359479,34.6515,-7.185,35.388567041499996,-8.45,6.24,10.5042896,77.65,26.0915,-7.185,27.0627159991,34.6515,-7.185,35.388567041499996,-8.56,0.0,8.56,64.85
2019-09-27 12:30:00,28.2685,-0.8655,28.2817464542,35.6985,-7.7055,36.5206466605,-7.43,6.84,10.0990346073,77.49,28.1585,-7.7055,29.1937639317,35.6985,-7.7055,36.5206466605,-7.54,0.0,7.54,64.69
2019-09-27 13:00:00,32.3505,-0.807,32.3605639514,35.6805,-7.897,36.5439555775,-3.33,7.09,7.8330709176,77.49,32.2805,-7.897,33.2324132324,35.6805,-7.897,36.5439555775,-3.4,0.0,3.4,64.69
2019-09-27 13:30:00,23.9805,-0.773,23.9929554088,35.0705,-7.703,35.9064921602,-11.09,6.93,13.0771938886,77.88,23.8305,-7.703,25.0445391104,35.0705,-7.703,35.9064921602,-11.24,0.0,11.24,65.02
2019-09-27 14:00:00,31.6655,-0.558,31.6704160732,37.0755,-9.278,38.2187648185,-5.41,8.72,10.2618955364,77.73,31.5755,-9.278,32.9103856594,37.0755,-9.278,38.2187648185,-5.5,0.0,5.5,64.89
2019-09-27 14:30:00,33.476,-0.47500000000000003,33.479369782,34.926,-9.025,36.0732047509,-1.45,8.55,8.6720816417,77.93,33.446,-9.025,34.6422508074,34.926,-9.025,36.0732047509,-1.48,0.0,1.48,65.06
2019-09-27 15:00:00,36.7235,-0.448,36.7262325355,34.3635,-7.438,35.1592658662,2.36,6.99,7.3776486769,77.93,36.7435,-7.438,37.4887801382,34.3635,-7.438,35.1592658662,2.38,0.0,2.38,65.06
2019-09-27 15:30:00,33.821,-0.34950000000000003,33.8228057862,33.681,-7.7095,34.5520788268,0.14,7.36,7.3613314013,78.14,33.811,-7.7095,34.678813579,33.681,-7.7095,34.5520788268,0.13,0.0,0.13,65.22
2019-09-27 16:00:00,29.253,-0.5025000000000001,29.2573155852,32.823,-7.6425,33.7009960572,-3.5700000000000003,7.14,7.9827626797,78.28,29.203,-7.6425,30.1864707319,32.823,-7.6425,33.7009960572,-3.62,0.0,3.62,65.36
2019-09-27 16:30:00,41.714,-0.337,41.7153612594,30.964,-7.357,31.8260073682,10.75,7.02,12.8391160132,78.28,41.854,-7.357,42.4956793686,30.964,-7.357,31.8260073682,10.89,0.0,10.89,65.36
2019-09-27 17:00:00,41.037,-1.1545,41.0532366477,30.087,-5.6545000000000005,30.6137377537,10.95,4.5,11.8386021134,77.91,41.177,-5.6545000000000005,41.5634298302,30.087,-5.6545000000000005,30.6137377537,11.09,0.0,11.09,65.06
2019-09-27 17:30:00,33.658,-1.9745,33.7158659128,24.568,-4.1645,24.9184607119,9.09,2.19,9.3500909086,77.84,33.748,-4.1645,34.0039786532,24.568,-4.1645,24.9184607119,9.18,0.0,9.18,65.0
2019-09-27 18:00:00,35.644,-2.2555,35.7152910705,21.464,-4.0055,21.8345443335,14.18,1.75,14.2875785212,77.84,35.814,-4.0055,36.0372949352,21.464,-4.0055,21.8345443335,14.35,0.0,14.35,65.0
2019-09-27 18:30:00,32.4265,-1.8860000000000001,32.4813007475,23.0465,-3.516,23.3131597655,9.38,1.63,9.5205724618,77.7,32.5565,-3.516,32.745808102,23.0465,-3.516,23.3131597655,9.51,0.0,9.51,64.9
2019-09-27 19:00:00,34.734,-1.8405,34.7827284187,20.434,-3.4705,20.7266187848,14.3,1.63,14.3925987924,77.53,34.904,-3.4705,35.0761113331,20.434,-3.4705,20.7266187848,14.47,0.0,14.47,64.76
2019-09-27 19:30:00,34.349,-2.533,34.4422689438,12.739,-2.243,12.9349592191,21.61,-0.29,21.6119457708,77.44,34.619,-2.243,34.6915870205,12.739,-2.243,12.9349592191,21.88,0.0,21.88,64.68
2019-09-27 20:00:00,29.2785,-2.591,29.3929216522,11.2185,-1.271,11.2902694056,18.06,-1.32,18.1081749495,77.82,29.4985,-1.271,29.5258690516,11.2185,-1.271,11.2902694056,18.28,0.0,18.28,64.96
2019-09-27 20:30:00,22.7105,-1.7995,22.7816814678,13.5305,-2.1295,13.697050795700001,9.18,0.33,9.1859294576,78.2,22.8205,-2.1295,22.9196420238,13.5305,-2.1295,13.697050795700001,9.29,0.0,9.29,65.28
2019-09-27 21:00:00,20.2835,-2.18,20.4003130429,17.2835,-1.94,17.3920376106,3.0,-0.24,3.009584689,78.05,20.3135,-1.94,20.4059276253,17.2835,-1.94,17.3920376106,3.03,0.0,3.03,65.15
2019-09-27 21:30:00,18.7865,-1.5295,18.8486591698,20.5365,-3.4395,20.8225356885,-1.75,1.9100000000000001,2.5904825805,78.29,18.7565,-3.4395,19.0692541149,20.5365,-3.4395,20.8225356885,-1.78,0.0,1.78,65.37
2019-09-27 22:00:00,17.301,-1.1145,17.3368599017,19.771,-4.2345,20.2193825635,-2.47,3.12,3.9793592449,78.72,17.271,-4.2345,17.7825316322,19.771,-4.2345,20.2193825635,-2.5,0.0,2.5,65.7
2019-09-27 22:30:00,19.8925,-0.858,19.9109949588,17.8825,-4.838,18.5253893414,2.01,3.98,4.4587554317,78.89,19.9425,-4.838,20.5209539313,17.8825,-4.838,18.5253893414,2.06,0.0,2.06,65.83
2019-09-27 23:00:00,35.6845,-0.9565,35.697316881,18.6345,-5.5765,19.4510139196,17.05,4.62,17.6648492776,78.37,35.9045,-5.5765,36.3349758841,18.6345,-5.5765,19.4510139196,17.27,0.0,17.27,65.41
2019-09-27 23:30:00,36.871,-0.6910000000000001,36.8774744526,21.761,-6.331,22.663245178,15.11,5.64,16.1282888119,78.34,37.071,-6.331,37.6077199787,21.761,-6.331,22.663245178,15.31,0.0,15.31,65.41
2019-09-28 00:00:00,30.1835,-0.559,30.1886759108,21.9535,-5.869,22.7244653017,8.23,5.31,9.7943350974,78.75,30.2935,-5.869,30.8567869884,21.9535,-5.869,22.7244653017,8.34,0.0,8.34,65.73
2019-09-28 00:30:00,38.929,-0.9430000000000001,38.9404197461,23.389,-6.593,24.3004726291,15.54,5.65,16.5352381295,78.38,39.129,-6.593,39.6805530455,23.389,-6.593,24.3004726291,15.74,0.0,15.74,65.42
2019-09-28 01:00:00,30.0105,-0.5905,30.0163089087,24.8305,-6.8805,25.7661601815,5.18,6.29,8.1484047519,78.74,30.0905,-6.8805,30.8671260486,24.8305,-6.8805,25.7661601815,5.26,0.0,5.26,65.72
2019-09-28 01:30:00,30.855,-0.3935,30.8575090902,24.355,-7.0935,25.3669818317,6.5,6.7,9.3348808241,78.88,30.935,-7.0935,31.7378633063,24.355,-7.0935,25.3669818317,6.58,0.0,6.58,65.84
2019-09-28 02:00:00,23.826,0.111,23.8262585607,26.046,-7.719,27.1657335075,-2.22,7.83,8.1386301059,79.14,23.816,-7.719,25.0356708917,26.046,-7.719,27.1657335075,-2.23,0.0,2.23,66.05
2019-09-28 02:30:00,25.453,0.158,25.4534903893,26.503,-7.792,27.6247040346,-1.05,7.95,8.0190398428,79.1,25.433,-7.792,26.5998637778,26.503,-7.792,27.6247040346,-1.07,0.0,1.07,66.02
2019-09-28 03:00:00,26.304,0.6415000000000001,26.3118212644,32.044,-8.9685,33.2753952381,-5.74,9.61,11.1937348548,79.05,26.234,-8.9685,27.7246595696,32.044,-8.9685,33.2753952381,-5.8100000000000005,0.0,5.8100000000000005,65.96
2019-09-28 03:30:00,21.6165,0.7765000000000001,21.6304420782,32.0565,-8.7635,33.2327868904,-10.44,9.54,14.1423194703,79.14,21.4765,-8.7635,23.1956673648,32.0565,-8.7635,33.2327868904,-10.58,0.0,10.58,66.05
2019-09-28 04:00:00,24.835,0.6355000000000001,24.8431295382,31.975,-8.5045,33.0866611378,-7.14,9.14,11.598241246,79.01,24.745,-8.5045,26.1656558345,31.975,-8.5045,33.0866611378,-7.23,0.0,7.23,65.92
2019-09-28 04:30:00,40.143,0.41450000000000004,40.1451399207,32.443,-10.2755,34.031370076,7.7,10.69,13.1744487551,78.91,40.243,-10.2755,41.5341419708,32.443,-10.2755,34.031370076,7.8,0.0,7.8,65.84
2019-09-28 05:00:00,45.878,0.31,45.879047331,32.078,-10.47,33.7434287529,13.8,10.78,17.5113791576,78.78,46.068,-10.47,47.2427933552,32.078,-10.47,33.7434287529,13.99,0.0,13.99,65.74
2019-09-28 05:30:00,39.3225,0.47400000000000003,39.3253567339,32.0325,-10.306,33.6495868065,7.29,10.78,13.01355063,78.78,39.4025,-10.306,40.728008081,32.0325,-10.306,33.6495868065,7.37,0.0,7.37,65.74
2019-09-28 06:00:00,34.387,0.3715,34.3890066918,32.877,-9.4685,34.2132959717,1.51,9.84,9.9551845789,78.64,34.407,-9.4685,35.6860496728,32.877,-9.4685,34.2132959717,1.53,0.0,1.53,65.61
2019-09-28 06:30:00,33.565,-0.3005,33.566345128,32.835,-8.1305,33.8266500743,0.73,7.83,7.8639557476,78.17,33.585,-8.1305,34.5551335586,32.835,-8.1305,33.8266500743,0.75,0.0,0.75,65.22
2019-09-28 07:00:00,36.23,-0.3195,36.2314087533,33.09,-8.9395,34.2762710961,3.14,8.62,9.1740939607,77.99,36.29,-8.9395,37.3748412739,33.09,-8.9395,34.2762710961,3.2,0.0,3.2,65.08
2019-09-28 07:30:00,33.148,-0.20750000000000002,33.1486494484,33.028,-9.4875,34.3636645347,0.12,9.28,9.2807758296,78.54,33.128,-9.4875,34.4597887435,33.028,-9.4875,34.3636645347,0.1,0.0,0.1,65.54
2019-09-28 08:00:00,24.8135,-0.9195000000000001,24.8305308542,32.7935,-7.9695,33.7479861992,-7.98,7.05,10.6481406828,78.13,24.7035,-7.9695,25.9571925003,32.7935,-7.9695,33.7479861992,-8.09,0.0,8.09,65.21
2019-09-28 08:30:00,19.7015,-0.5595,19.7094429779,32.9815,-7.5395,33.8322834361,-13.28,6.98,15.0026264367,77.66,19.5415,-7.5395,20.9455074539,32.9815,-7.5395,33.8322834361,-13.44,0.0,13.44,64.78
2019-09-28 09:00:00,24.8035,-0.596,24.810659569,30.7135,-6.866,31.4715909711,-5.91,6.27,8.616321721,77.54,24.7135,-6.866,25.6495426519,30.7135,-6.866,31.4715909711,-6.0,0.0,6.0,64.71
2019-09-28 09:30:00,29.843,-1.2425,29.8688542674,30.673000000000002,-6.5125,31.3567470451,-0.8300000000000001,5.27,5.3349601685,77.31,29.853,-6.5125,30.5551021149,30.673000000000002,-6.5125,31.3567470451,-0.8200000000000001,0.0,0.8200000000000001,64.52
2019-09-28 10:00:00,30.4075,-1.435,30.4413416467,31.4875,-6.315,32.1145120039,-1.08,4.88,4.9980796311999995,77.42,30.3875,-6.315,31.0367424394,31.4875,-6.315,32.1145120039,-1.1,0.0,1.1,64.61
2019-09-28 10:30:00,28.9995,-1.3745,29.0320555679,30.1895,-6.8345,30.9534537734,-1.19,5.46,5.5881750152,77.42,28.9995,-6.8345,29.7939824545,30.1895,-6.8345,30.9534537734,-1.19,0.0,1.19,64.61
2019-09-28 11:00:00,22.758,-1.925,22.8392685741,29.888,-5.945,30.4735224252,-7.13,4.02,8.1851878415,77.72,22.658,-5.945,23.4249437353,29.888,-5.945,30.4735224252,-7.23,0.0,7.23,64.86
2019-09-28 11:30:00,31.1945,-2.2525,31.275718800699998,29.6145,-6.1825,30.2529654166,1.58,3.93,4.2357171766,77.62,31.2345,-6.1825,31.8404977427,29.6145,-6.1825,30.2529654166,1.62,0.0,1.62,64.78
2019-09-28 12:00:00,35.1485,-2.249,35.2203783803,27.7785,-5.789,28.3752988222,7.37,3.54,8.1760931991,77.62,35.2385,-5.789,35.7108443368,27.7785,-5.789,28.3752988222,7.46,0.0,7.46,64.78
2019-09-28 12:30:00,36.276,-1.7185000000000001,36.3166823684,28.796,-6.8885000000000005,29.6084624432,7.48,5.17,9.0928158455,77.74,36.366,-6.8885000000000005,37.0126652411,28.796,-6.8885000000000005,29.6084624432,7.57,0.0,7.57,64.9
2019-09-28 13:00:00,34.5685,-1.7775,34.6141690425,26.4185,-6.3775,27.1773738338,8.15,4.6,9.3585522385,77.74,34.6985,-6.3775,35.2797166726,26.4185,-6.3775,27.1773738338,8.28,0.0,8.28,64.9
2019-09-28 13:30:00,37.241,-1.6945000000000001,37.2795307273,27.011,-7.0445,27.9144962564,10.23,5.35,11.5444965243,77.67,37.361,-7.0445,38.0193279958,27.011,-7.0445,27.9144962564,10.35,0.0,10.35,64.85
2019-09-28 14:00:00,27.978,-1.8505,28.0391304118,25.778,-6.1205,26.4946372734,2.2,4.27,4.8034258608,78.18,28.008,-6.1205,28.6689480841,25.778,-6.1205,26.4946372734,2.23,0.0,2.23,65.27
2019-09-28 14:30:00,28.7665,-1.2395,28.7931915998,21.6965,-7.0095,22.8006842551,7.07,5.77,9.1256670989,78.18,28.8565,-7.0095,29.6956340646,21.6965,-7.0095,22.8006842551,7.16,0.0,7.16,65.27
2019-09-28 15:00:00,32.785,-1.295,32.810566133500004,18.635,-6.885,19.8662137812,14.15,5.59,15.2141578801,78.29,32.955,-6.885,33.6665301152,18.635,-6.885,19.8662137812,14.32,0.0,14.32,65.35
2019-09-28 15:30:00,37.261,-1.4785,37.2903215761,16.591,-6.4085,17.785672696,20.67,4.93,21.2497952931,78.18,37.521,-6.4085,38.0643443822,16.591,-6.4085,17.785672696,20.93,0.0,20.93,65.27
2019-09-28 16:00:00,37.063,-1.766,37.1050498585,13.233,-6.216,14.6202238355,23.83,4.45,24.2419347413,78.34,37.363,-6.216,37.8765418828,13.233,-6.216,14.6202238355,24.13,0.0,24.13,65.41
2019-09-28 16:30:00,35.8055,-1.9275,35.8573435505,11.9355,-5.5375,13.1575098898,23.87,3.61,24.1414374054,78.18,36.0955,-5.5375,36.5177905479,11.9355,-5.5375,13.1575098898,24.16,0.0,24.16,65.26
2019-09-28 17:00:00,31.4745,-2.3815,31.5644688297,10.0445,-4.6015,11.0483384497,21.43,2.22,21.5446814783,78.28,31.7445,-4.6015,32.0762697722,10.0445,-4.6015,11.0483384497,21.7,0.0,21.7,65.36
2019-09-28 17:30:00,32.8855,-2.8845,33.0117623053,6.6155,-4.1945,7.8331775481,26.27,1.31,26.3026424528,78.23,33.1955,-4.1945,33.4594538285,6.6155,-4.1945,7.8331775481,26.58,0.0,26.58,65.36
2019-09-28 18:00:00,25.9265,-2.7205,26.0688419862,4.6265,-3.2305,5.6427504375,21.3,0.51,21.306104759,78.23,26.1765,-3.2305,26.3750882937,4.6265,-3.2305,5.6427504375,21.55,0.0,21.55,65.36
2019-09-28 18:30:00,21.6435,-2.551,21.7933176283,3.7035,-2.311,4.3653903892,17.94,-0.24,17.9416052794,78.34,21.8235,-2.311,21.9455205737,3.7035,-2.311,4.3653903892,18.12,0.0,18.12,65.43
2019-09-28 19:00:00,22.695,-2.5949999999999998,22.8428774457,6.265,-2.615,6.7888474721000005,16.43,0.02,16.4300121729,78.31,22.845,-2.615,22.9941786111,6.265,-2.615,6.7888474721000005,16.58,0.0,16.58,65.43
2019-09-28 19:30:00,19.349,-2.6535,19.5301014654,11.429,-2.5235000000000003,11.7042767077,7.92,-0.13,7.9210668473,78.46,19.409,-2.5235000000000003,19.5723614633,11.429,-2.5235000000000003,11.7042767077,7.98,0.0,7.98,65.51
2019-09-28 20:00:00,17.9065,-2.2665,18.0493701968,12.6565,-3.7065,13.1880678835,5.25,1.44,5.4439048485,78.35,17.9265,-3.7065,18.3056697365,12.6565,-3.7065,13.1880678835,5.27,0.0,5.27,65.41
2019-09-28 20:30:00,28.53,-2.111,28.6079922574,12.78,-4.941,13.7018933363,15.75,2.83,16.0022310944,78.15,28.69,-4.941,29.1123613092,12.78,-4.941,13.7018933363,15.91,0.0,15.91,65.25
2019-09-28 21:00:00,29.4085,-1.857,29.4670718133,8.2385,-4.317,9.3010414067,21.17,2.46,21.3124494134,78.2,29.6385,-4.317,29.9512465726,8.2385,-4.317,9.3010414067,21.4,0.0,21.4,65.29
2019-09-28 21:30:00,30.639,-1.984,30.703168843,10.589,-4.454,11.487603623,20.05,2.47,20.201569246,78.15,30.839,-4.454,31.1589800379,10.589,-4.454,11.487603623,20.25,0.0,20.25,65.26
2019-09-28 22:00:00,30.8655,-1.353,30.8951403824,21.2455,-6.003,22.0773023545,9.62,4.65,10.6848912021,78.21,30.9455,-6.003,31.522372678,21.2455,-6.003,22.0773023545,9.7,0.0,9.7,65.3
2019-09-28 22:30:00,29.4085,-1.0025,29.4255820418,27.8185,-6.3425,28.5323719396,1.5899999999999999,5.34,5.5716873566,77.92,29.4085,-6.3425,30.0846668338,27.8185,-6.3425,28.5323719396,1.5899999999999999,0.0,1.5899999999999999,65.05
2019-09-28 23:00:00,29.772,-0.524,29.7766109556,27.692,-7.774,28.7625092786,2.08,7.25,7.5424730692,78.45,29.802,-7.774,30.7992577833,27.692,-7.774,28.7625092786,2.11,0.0,2.11,65.46
2019-09-28 23:30:00,28.8565,-0.89,28.8702215483,27.8965,-7.24,28.8206924318,0.96,6.35,6.4221569585000005,78.22,28.8665,-7.24,29.7605850455,27.8965,-7.24,28.8206924318,0.97,0.0,0.97,65.25
2019-09-29 00:00:00,38.86,-0.212,38.8605782767,30.85,-9.352,32.236352213,8.01,9.14,12.1531765395,78.53,38.96,-9.352,40.0667131669,30.85,-9.352,32.236352213,8.11,0.0,8.11,65.49
2019-09-29 00:30:00,41.495,-0.34850000000000003,41.4964634306,31.395,-9.6685,32.8500520129,10.1,9.32,13.7430855342,78.32,41.635,-9.6685,42.7428721221,31.395,-9.6685,32.8500520129,10.24,0.0,10.24,65.33
2019-09-29 01:00:00,40.5265,-0.0645,40.5265513275,32.8165,-9.8745,34.2699346731,7.71,9.81,12.477187183,78.42,40.6065,-9.8745,41.7898742819,32.8165,-9.8745,34.2699346731,7.79,0.0,7.79,65.4
2019-09-29 01:30:00,28.257,-0.012,28.257002548,32.727,-8.522,33.8183531976,-4.47,8.51,9.6125438881,78.65,28.207,-8.522,29.4662405644,32.727,-8.522,33.8183531976,-4.52,0.0,4.52,65.59
2019-09-29 02:00:00,22.5795,0.0115,22.5795029285,33.3295,-8.3485,34.3591766854,-10.75,8.36,13.618079894000001,78.58,22.4295,-8.3485,23.932821031,33.3295,-8.3485,34.3591766854,-10.9,0.0,10.9,65.52
2019-09-29 02:30:00,28.319,0.369,28.3214039553,34.969,-9.771,36.3084480803,-6.65,10.14,12.1260917034,78.42,28.239,-9.771,29.8816592913,34.969,-9.771,36.3084480803,-6.73,0.0,6.73,65.4
2019-09-29 03:00:00,30.9635,-0.012,30.9635023253,34.4835,-9.502,35.7686982745,-3.52,9.49,10.1217834397,78.48,30.9135,-9.502,32.340879491,34.4835,-9.502,35.7686982745,-3.5700000000000003,0.0,3.5700000000000003,65.44
2019-09-29 03:30:00,28.905,0.034,28.9050199965,31.725,-9.146,33.0170401611,-2.8200000000000003,9.18,9.6033744069,78.68,28.875,-9.146,30.2888583641,31.725,-9.146,33.0170401611,-2.85,0.0,2.85,65.61
2019-09-29 04:00:00,37.635,-0.3425,37.6365584406,27.195,-9.0625,28.6652565181,10.44,8.72,13.6026468013,78.8,37.765,-9.0625,38.8371488558,27.195,-9.0625,28.6652565181,10.57,0.0,10.57,65.71
2019-09-29 04:30:00,36.7225,-0.557,36.7267239929,28.3425,-9.307,29.8314859712,8.38,8.75,12.1155643699,78.72,36.8325,-9.307,37.9901737986,28.3425,-9.307,29.8314859712,8.49,0.0,8.49,65.62
2019-09-29 05:00:00,26.831,-0.48150000000000004,26.8353200698,30.431,-9.1315,31.7715289725,-3.6,8.65,9.3692315587,78.86,26.781,-9.1315,28.2949863624,30.431,-9.1315,31.7715289725,-3.65,0.0,3.65,65.73
2019-09-29 05:30:00,22.316,-0.604,22.3241723699,29.216,-8.274000000000001,30.3650083484,-6.9,7.67,10.3169229909,78.91,22.216,-8.274000000000001,23.7067444412,29.216,-8.274000000000001,30.3650083484,-7.0,0.0,7.0,65.78
2019-09-29 06:00:00,24.2075,-0.1245,24.2078201518,34.9275,-9.9245,36.3101357268,-10.72,9.8,14.5244070447,78.63,24.0775,-9.9245,26.042690078,34.9275,-9.9245,36.3101357268,-10.85,0.0,10.85,65.55
2019-09-29 06:30:00,20.612,-0.075,20.6121364492,35.042,-9.415,36.2847624906,-14.43,9.34,17.1889644831,78.63,20.422,-9.415,22.4877813268,35.042,-9.415,36.2847624906,-14.62,0.0,14.62,65.55
2019-09-29 07:00:00,24.225,-0.20700000000000002,24.2258843801,32.435,-8.817,33.6120322801,-8.21,8.61,11.8968987556,78.63,24.125,-8.817,25.6856986278,32.435,-8.817,33.6120322801,-8.31,0.0,8.31,65.59
2019-09-29 07:30:00,29.419,-0.057,29.4190552194,31.079,-9.027,32.3634202457,-1.6600000000000001,8.97,9.122307822,78.8,29.399,-9.027,30.75366531,31.079,-9.027,32.3634202457,-1.6800000000000002,0.0,1.6800000000000002,65.72
2019-09-29 08:00:00,27.264,-0.787,27.275356368,32.784,-8.607,33.8950011801,-5.52,7.82,9.5719799415,78.46,27.194,-8.607,28.5235706916,32.784,-8.607,33.8950011801,-5.59,0.0,5.59,65.45
2019-09-29 08:30:00,31.9145,-0.8795000000000001,31.9266163334,30.8645,-7.5395,31.7720226064,1.05,6.66,6.7422622316,78.22,31.924500000000002,-7.5395,32.8027096518,30.8645,-7.5395,31.7720226064,1.06,0.0,1.06,65.24
2019-09-29 09:00:00,27.8355,-1.369,27.8691446092,31.1755,-6.829,31.9146837874,-3.34,5.46,6.4005624753,78.02,27.8055,-6.829,28.6318192096,31.1755,-6.829,31.9146837874,-3.37,0.0,3.37,65.06
2019-09-29 09:30:00,37.2565,-0.924,37.2679563197,30.7565,-8.164,31.8215836854,6.5,7.24,9.7297276426,77.95,37.3465,-8.164,38.2284182023,30.7565,-8.164,31.8215836854,6.59,0.0,6.59,65.02
2019-09-29 10:00:00,36.046,-1.3975,36.0730802989,31.096,-7.6675,32.0273597452,4.95,6.27,7.9884541684,77.81,36.106,-7.6675,36.9111608088,31.096,-7.6675,32.0273597452,5.01,0.0,5.01,64.91
2019-09-29 10:30:00,34.09,-1.423,34.1196868245,28.42,-7.163,29.3087865494,5.67,5.74,8.0682402047,77.81,34.16,-7.163,34.9029249347,28.42,-7.163,29.3087865494,5.74,0.0,5.74,64.91
2019-09-29 11:00:00,18.8495,-1.9380000000000002,18.9488652497,23.5695,-5.688,24.2461269948,-4.72,3.75,6.0283413971,78.29,18.7995,-5.688,19.6411441686,23.5695,-5.688,24.2461269948,-4.77,0.0,4.77,65.32
2019-09-29 11:30:00,34.622,-1.7615,34.6667818848,19.612,-5.9515,20.4951432357,15.01,4.19,15.5838441984,77.98,34.812,-5.9515,35.3170737215,19.612,-5.9515,20.4951432357,15.2,0.0,15.2,65.06
2019-09-29 12:00:00,35.639,-2.3025,35.7133004251,14.879,-4.7225,15.6104659524,20.76,2.42,20.9005741548,77.98,35.879,-4.7225,36.1884601392,14.879,-4.7225,15.6104659524,21.0,0.0,21.0,65.06
2019-09-29 12:30:00,28.2235,-2.1395,28.3044768985,20.5535,-5.5595,21.292120667,7.67,3.42,8.3979342698,77.98,28.2935,-5.5595,28.8345310782,20.5535,-5.5595,21.292120667,7.74,0.0,7.74,65.06
2019-09-29 13:00:00,37.1035,-1.9969999999999999,37.1572028179,27.1735,-6.947,28.0474581959,9.93,4.95,11.0953774158,77.68,37.2335,-6.947,37.8760390122,27.1735,-6.947,28.0474581959,10.06,0.0,10.06,64.8
2019-09-29 13:30:00,34.972,-1.8795000000000002,35.0224685631,26.732,-6.5295,27.5178886227,8.24,4.65,9.4615062226,77.88,35.062,-6.5295,35.6648035779,26.732,-6.5295,27.5178886227,8.33,0.0,8.33,64.97
2019-09-29 14:00:00,33.3535,-1.3135,33.3793535662,34.2835,-8.493500000000001,35.3199365019,-0.93,7.18,7.2399792817,77.62,33.3135,-8.493500000000001,34.3791917372,34.2835,-8.493500000000001,35.3199365019,-0.97,0.0,0.97,64.77
2019-09-29 14:30:00,38.677,-1.597,38.7099565745,33.537,-8.497,34.5966671516,5.14,6.9,8.6040455601,77.45,38.737,-8.497,39.6579648747,33.537,-8.497,34.5966671516,5.2,0.0,5.2,64.64
2019-09-29 15:00:00,34.181,-1.824,34.2296324403,35.911,-7.954,36.7813272871,-1.73,6.13,6.3694426758,77.53,34.141,-7.954,35.0552991287,35.911,-7.954,36.7813272871,-1.77,0.0,1.77,64.72
2019-09-29 15:30:00,30.1355,-1.8,30.1892093346,36.3055,-8.21,37.2222168906,-6.17,6.41,8.8970219737,77.63,30.0455,-8.21,31.1470090097,36.3055,-8.21,37.2222168906,-6.26,0.0,6.26,64.81
2019-09-29 16:00:00,27.1275,-1.5485,27.1716600247,35.3475,-7.4385,36.1216976138,-8.22,5.89,10.1123933863,77.75,27.0075,-7.4385,28.0131458158,35.3475,-7.4385,36.1216976138,-8.34,0.0,8.34,64.92
2019-09-29 16:30:00,24.555,-1.2325,24.5859122517,32.225,-6.5625,32.8864262462,-7.67,5.33,9.3401177723,77.88,24.435,-6.5625,25.3009017873,32.225,-6.5625,32.8864262462,-7.79,0.0,7.79,65.04
2019-09-29 17:00:00,33.2325,-1.528,33.267609476,30.2925,-7.138,31.1221239675,2.94,5.61,6.3336956037,77.88,33.2625,-7.138,34.0197729306,30.2925,-7.138,31.1221239675,2.9699999999999998,0.0,2.9699999999999998,65.04
2019-09-29 17:30:00,34.7515,-2.259,34.8248450571,24.3315,-5.819,25.0176468368,10.42,3.56,11.0113577728,77.76,34.8715,-5.819,35.3536741125,24.3315,-5.819,25.0176468368,10.54,0.0,10.54,64.92
2019-09-29 18:00:00,36.3085,-2.5845000000000002,36.4003683017,22.6085,-5.2545,23.2110758583,13.7,2.67,13.9577541173,77.95,36.4685,-5.2545,36.8450982154,22.6085,-5.2545,23.2110758583,13.86,0.0,13.86,65.07
2019-09-29 18:30:00,31.7735,-2.542,31.8750226078,17.8735,-3.922,18.298745483,13.9,1.38,13.9683356203,78.12,31.9535,-3.922,32.1932950511,17.8735,-3.922,18.298745483,14.08,0.0,14.08,65.22
2019-09-29 19:00:00,26.0915,-2.876,26.2495285339,9.461500000000001,-2.656,9.8272233235,16.63,-0.22,16.6314551378,78.19,26.2815,-2.656,26.4153663281,9.461500000000001,-2.656,9.8272233235,16.82,0.0,16.82,65.27
2019-09-29 19:30:00,25.198,-2.91,25.3654746457,4.948,-2.24,5.431418231,20.25,-0.67,20.2610809188,78.19,25.458,-2.24,25.5563566261,4.948,-2.24,5.431418231,20.51,0.0,20.51,65.27
2019-09-29 20:00:00,29.521,-2.642,29.6389879213,6.191,-3.192,6.9654393257,23.33,0.55,23.3364821685,78.02,29.771,-3.192,29.9416316356,6.191,-3.192,6.9654393257,23.58,0.0,23.58,65.14
2019-09-29 20:30:00,30.1675,-3.0505,30.3213391277,4.5875,-2.3405,5.1500579123,25.58,-0.71,25.5898515041,77.95,30.4875,-2.3405,30.5772071403,4.5875,-2.3405,5.1500579123,25.9,0.0,25.9,65.07
2019-09-29 21:00:00,28.655,-2.867,28.7980678866,4.255,-2.817,5.1029906917,24.4,-0.05,24.4000512295,77.95,28.945,-2.817,29.0817556898,4.255,-2.817,5.1029906917,24.69,0.0,24.69,65.07
2019-09-29 21:30:00,32.137,-2.6550000000000002,32.2464849867,3.967,-3.465,5.2671922312,28.17,0.81,28.1816429613,78.08,32.467,-3.465,32.6513753769,3.967,-3.465,5.2671922312,28.5,0.0,28.5,65.18
2019-09-29 22:00:00,33.433,-2.798,33.5498776898,3.9130000000000003,-4.088,5.6589144719,29.52,1.29,29.5481725323,78.42,33.793,-4.088,34.0393682814,3.9130000000000003,-4.088,5.6589144719,29.88,0.0,29.88,65.44
2019-09-29 22:30:00,32.804,-2.3655,32.8891776463,2.934,-4.5555,5.418573267,29.87,2.19,29.9501752916,78.42,33.154,-4.5555,33.4655090541,2.934,-4.5555,5.418573267,30.22,0.0,30.22,65.44
2019-09-29 23:00:00,30.902,-1.653,30.9461792957,2.462,-5.353,5.8920330108000005,28.44,3.7,28.6796722436,78.69,31.232,-5.353,31.6874175817,2.462,-5.353,5.8920330108000005,28.77,0.0,28.77,65.68
2019-09-29 23:30:00,36.087,-1.566,36.1209624041,1.287,-6.346,6.4751899586,34.8,4.78,35.1267476434,78.91,36.507,-6.346,37.0544567495,1.287,-6.346,6.4751899586,35.22,0.0,35.22,65.85
2019-09-30 00:00:00,35.636,-1.8165,35.6822668597,1.026,-6.2465,6.3302004905,34.61,4.43,34.8923630613,78.91,36.076,-6.2465,36.6127920029,1.026,-6.2465,6.3302004905,35.05,0.0,35.05,65.85
2019-09-30 00:30:00,35.7495,-1.282,35.7724792858,1.6695,-7.042,7.2371951922,34.08,5.76,34.5633331726,79.12,36.1495,-7.042,36.8290118555,1.6695,-7.042,7.2371951922,34.48,0.0,34.48,66.02
2019-09-30 01:00:00,37.0225,-1.828,37.0676016253,1.4625,-6.108,6.2806504639,35.56,4.28,35.8166441756,78.72,37.4625,-6.108,37.9571675741,1.4625,-6.108,6.2806504639,36.0,0.0,36.0,65.69
2019-09-30 01:30:00,32.9285,-2.145,32.998289914,1.6785,-5.885,6.1196884929,31.25,3.74,31.4730058939,78.78,33.3085,-5.885,33.8243905673,1.6785,-5.885,6.1196884929,31.63,0.0,31.63,65.73
2019-09-30 02:00:00,22.616,-2.519,22.7558523681,1.116,-4.469,4.6062367503,21.5,1.9500000000000002,21.5882491184,79.0,22.886,-4.469,23.3182537296,1.116,-4.469,4.6062367503,21.77,0.0,21.77,65.91
2019-09-30 02:30:00,15.935,-2.297,16.0997029165,0.835,-4.657,4.7312655812,15.1,2.36,15.2833111596,79.19,16.115,-4.657,16.7744112862,0.835,-4.657,4.7312655812,15.28,0.0,15.28,66.06
2019-09-30 03:00:00,22.161,-1.701,22.2261855027,1.141,-5.691,5.8042537849,21.02,3.99,21.3953382773,79.03,22.421,-5.691,23.1319848262,1.141,-5.691,5.8042537849,21.28,0.0,21.28,65.93
2019-09-30 03:30:00,32.2925,-1.786,32.3418514042,0.7725000000000001,-6.086,6.1348310694,31.52,4.3,31.8119537281,78.9,32.6825,-6.086,33.2443258655,0.7725000000000001,-6.086,6.1348310694,31.91,0.0,31.91,65.83
2019-09-30 04:00:00,25.067,-1.674,25.1228335384,0.397,-5.254,5.2689776048,24.67,3.58,24.9284034788,79.17,25.367,-5.254,25.9053894972,0.397,-5.254,5.2689776048,24.97,0.0,24.97,66.03
2019-09-30 04:30:00,21.647,-2.02,21.7410443401,0.40700000000000003,-4.59,4.6080092231,21.24,2.5700000000000003,21.3949176208,79.12,21.897,-4.59,22.37290122,0.40700000000000003,-4.59,4.6080092231,21.49,0.0,21.49,66.03
2019-09-30 05:00:00,18.568,-1.8035,18.6553808927,0.838,-4.8735,4.945022371,17.73,3.07,17.9938267192,79.26,18.788,-4.8735,19.4097899589,0.838,-4.8735,4.945022371,17.95,0.0,17.95,66.13
2019-09-30 05:30:00,31.629,-1.9100000000000001,31.6866176958,0.969,-5.71,5.7916371606,30.66,3.8,30.8945885229,79.12,32.009,-5.71,32.5143073277,0.969,-5.71,5.7916371606,31.04,0.0,31.04,66.06
2019-09-30 06:00:00,34.3355,-1.4105,34.3644594094,0.6355000000000001,-5.9005,5.9346238718,33.7,4.49,33.9977955168,79.21,34.7455,-5.9005,35.2429520685,0.6355000000000001,-5.9005,5.9346238718,34.11,0.0,34.11,66.16
2019-09-30 06:30:00,39.635,-1.5750000000000002,39.6662810205,0.725,-5.125,5.1760264682,38.91,3.55,39.071608618,79.09,40.105,-5.125,40.4311346613,0.725,-5.125,5.1760264682,39.38,0.0,39.38,66.08
2019-09-30 07:00:00,40.0465,-1.471,40.0735074987,0.5665,-5.411,5.4405737979,39.48,3.94,39.676113721,79.09,40.4965,-5.411,40.8564001504,0.5665,-5.411,5.4405737979,39.93,0.0,39.93,66.08
2019-09-30 07:30:00,40.336,-2.198,40.3958426079,0.066,-3.648,3.6485969905999998,40.27,1.45,40.2960965852,78.52,40.796,-3.648,40.9587783021,0.066,-3.648,3.6485969905999998,40.73,0.0,40.73,65.62
2019-09-30 08:00:00,40.11,-2.419,40.1828777093,0.06,-3.3689999999999998,3.3695342408,40.05,0.9500000000000001,40.0612655816,78.26,40.55,-3.3689999999999998,40.6897119798,0.06,-3.3689999999999998,3.3695342408,40.49,0.0,40.49,65.41
2019-09-30 08:30:00,41.2165,-2.4625,41.2899961068,0.006500000000000001,-3.3125,3.3125063774,41.21,0.85,41.218765144,78.1,41.6765,-3.3125,41.8079335593,0.006500000000000001,-3.3125,3.3125063774,41.67,0.0,41.67,65.27
2019-09-30 09:00:00,40.756,-2.223,40.8165807608,0.106,-3.463,3.464621913,40.65,1.24,40.6689082716,77.98,41.216,-3.463,41.3612261061,0.106,-3.463,3.464621913,41.11,0.0,41.11,65.17
2019-09-30 09:30:00,32.3675,-2.378,32.4547367922,0.1275,-3.058,3.0606568331,32.24,0.68,32.2471704185,77.91,32.7175,-3.058,32.8600999732,0.1275,-3.058,3.0606568331,32.59,0.0,32.59,65.13
2019-09-30 10:00:00,31.958,-2.7305,32.0744352133,0.308,-2.8305,2.8472081501,31.65,0.1,31.6501579775,77.83,32.308,-2.8305,32.4317528705,0.308,-2.8305,2.8472081501,32.0,0.0,32.0,65.05
2019-09-30 10:30:00,27.4815,-3.0635,27.6517246207,0.47150000000000003,-2.4735,2.5180378274,27.01,-0.59,27.0164431412,78.11,27.7715,-2.4735,27.8814349433,0.47150000000000003,-2.4735,2.5180378274,27.3,0.0,27.3,65.28
2019-09-30 11:00:00,30.191,-3.1885,30.3589033605,1.561,-2.6385,3.0656815311,28.63,-0.55,28.6352824327,78.11,30.511,-2.6385,30.6248722977,1.561,-2.6385,3.0656815311,28.95,0.0,28.95,65.28
2019-09-30 11:30:00,30.2575,-3.161,30.4221667087,2.4075,-2.911,3.7775623423,27.85,-0.25,27.85112206,77.92,30.5475,-2.911,30.6858872652,2.4075,-2.911,3.7775623423,28.14,0.0,28.14,65.11
2019-09-30 12:00:00,31.3195,-3.17,31.4795168363,1.0195,-2.69,2.8767134459,30.3,-0.48,30.3038017417,77.97,31.6595,-2.69,31.773574558900002,1.0195,-2.69,2.8767134459,30.64,0.0,30.64,65.15
2019-09-30 12:30:00,31.0135,-3.113,31.1693431315,0.7035,-2.723,2.812408443,30.31,-0.39,30.3125089691,77.88,31.3335,-2.723,31.4515969587,0.7035,-2.723,2.812408443,30.63,0.0,30.63,65.07
2019-09-30 13:00:00,27.961,-3.041,28.1258813551,0.981,-4.101,4.2167003688,26.98,1.06,27.0008148025,77.83,28.251,-4.101,28.5471049671,0.981,-4.101,4.2167003688,27.27,0.0,27.27,65.02
2019-09-30 13:30:00,33.9915,-3.4985,34.171063409,2.8415,-4.8985,5.6629872417,31.15,1.4,31.181444803,77.78,34.3415,-4.8985,34.6891038296,2.8415,-4.8985,5.6629872417,31.5,0.0,31.5,65.02
2019-09-30 14:00:00,48.318,-3.3945,48.4370906873,5.388,-6.4145,8.377132818,42.93,3.02,43.0360929918,77.53,48.788,-6.4145,49.2078728889,5.388,-6.4145,8.377132818,43.4,0.0,43.4,64.79
2019-09-30 14:30:00,46.5885,-3.309,46.7058648699,10.1985,-6.859,12.2904549651,36.39,3.55,36.5627488026,77.47,46.9885,-6.859,47.4864718973,10.1985,-6.859,12.2904549651,36.79,0.0,36.79,64.74
2019-09-30 15:00:00,40.1525,-2.735,40.2455398926,12.6525,-8.015,14.9775158571,27.5,5.28,28.0022927633,77.47,40.4225,-8.015,41.2094495383,12.6525,-8.015,14.9775158571,27.77,0.0,27.77,64.74
2019-09-30 15:30:00,37.627,-2.49,37.7092989725,15.267,-8.42,17.4349559506,22.36,5.93,23.1329743008,77.68,37.847,-8.42,38.7723072437,15.267,-8.42,17.4349559506,22.58,0.0,22.58,64.92
2019-09-30 16:00:00,27.5795,-2.683,27.7096970256,16.3095,-7.793,18.0756919439,11.27,5.11,12.3743686708,77.68,27.6595,-7.793,28.7363670155,16.3095,-7.793,18.0756919439,11.35,0.0,11.35,64.92
2019-09-30 16:30:00,19.632,-2.775,19.8271543344,17.802,-6.765,19.0440654536,1.83,3.99,4.3896469106,77.87,19.572,-6.765,20.7081725171,17.802,-6.765,19.0440654536,1.77,0.0,1.77,65.04
2019-09-30 17:00:00,32.684,-2.8835,32.8109498224,17.714,-7.4535,19.2182324434,14.97,4.57,15.6520222336,77.61,32.834,-7.4535,33.6693661694,17.714,-7.4535,19.2182324434,15.12,0.0,15.12,64.84
2019-09-30 17:30:00,40.333,-2.7705,40.4280417439,15.103,-7.7805,16.9893139723,25.23,5.01,25.7226165077,77.43,40.593,-7.7805,41.3319226416,15.103,-7.7805,16.9893139723,25.49,0.0,25.49,64.68
2019-09-30 18:00:00,29.494,-2.9525,29.641411779,10.254,-5.7725,11.7671692539,19.24,2.8200000000000003,19.4455650471,77.75,29.674,-5.7725,30.2302502843,10.254,-5.7725,11.7671692539,19.42,0.0,19.42,64.95
2019-09-30 18:30:00,20.9465,-3.4305,21.2255551753,9.7665,-4.4105,10.716204202,11.18,0.98,11.2228695083,77.83,21.0265,-4.4105,21.48409208,9.7665,-4.4105,10.716204202,11.26,0.0,11.26,65.02
2019-09-30 19:00:00,23.6535,-3.082,23.8534439075,13.3035,-5.292,14.3174151386,10.35,2.21,10.5833170604,77.69,23.7235,-5.292,24.3065776334,13.3035,-5.292,14.3174151386,10.42,0.0,10.42,64.89
2019-09-30 19:30:00,22.946,-1.8105,23.0173157916,31.846,-8.0605,32.8502568673,-8.9,6.25,10.8753160874,77.43,22.766,-8.0605,24.1508264093,31.846,-8.0605,32.8502568673,-9.08,0.0,9.08,64.68
2019-09-30 20:00:00,35.765,-1.6415000000000002,35.8026500032,32.035,-9.3315,33.3664220025,3.73,7.69,8.5468707724,77.39,35.775,-9.3315,36.9719828688,32.035,-9.3315,33.3664220025,3.74,0.0,3.74,64.63
2019-09-30 20:30:00,40.6525,-1.5085000000000002,40.6804784694,31.5425,-9.2085,32.8591810382,9.11,7.7,11.928206068,77.23,40.7125,-9.2085,41.7409167185,31.5425,-9.2085,32.8591810382,9.17,0.0,9.17,64.51
2019-09-30 21:00:00,37.1085,-1.796,37.1519365343,30.3885,-8.806000000000001,31.6386878402,6.72,7.01,9.7107414753,77.4,37.1585,-8.806000000000001,38.1876911877,30.3885,-8.806000000000001,31.6386878402,6.77,0.0,6.77,64.63
2019-09-30 21:30:00,30.977,-1.695,31.0233388596,28.737,-7.855,29.7912100124,2.24,6.16,6.55463195,77.55,30.977,-7.855,31.9574021785,28.737,-7.855,29.7912100124,2.24,0.0,2.24,64.77
2019-09-30 22:00:00,31.632,-1.834,31.6851223763,28.772,-7.614,29.7624088407,2.86,5.78,6.448875871,77.52,31.652,-7.614,32.554909,28.772,-7.614,29.7624088407,2.88,0.0,2.88,64.72
2019-09-30 22:30:00,37.7945,-1.5075,37.824552694,27.1545,-8.5075,28.4560086186,10.64,7.0,12.7361532654,77.38,37.9045,-8.5075,38.847505409,27.1545,-8.5075,28.4560086186,10.75,0.0,10.75,64.61
2019-09-30 23:00:00,38.037,-1.6179999999999999,38.0713973082,24.797,-9.148,26.4306093952,13.24,7.53,15.2314969717,77.89,38.177,-9.148,39.2577283219,24.797,-9.148,26.4306093952,13.38,0.0,13.38,65.03
2019-09-30 23:30:00,35.502,-1.4065,35.5298500736,23.572,-10.0865,25.6393577581,11.93,8.68,14.7535521147,78.41,35.612,-10.0865,37.0128629837,23.572,-10.0865,25.6393577581,12.04,0.0,12.04,65.44
2019-10-01 00:00:00,36.308,-1.4735,36.3378874764,23.838,-10.5235,26.0575189964,12.47,9.05,15.4079005708,78.18,36.478,-10.5235,37.9656230852,23.838,-10.5235,26.0575189964,12.64,0.0,12.64,65.23
2019-10-01 00:30:00,36.073,-1.5430000000000001,36.1059853487,21.823,-10.353,24.1542530002,14.25,8.81,16.7534653132,78.27,36.243,-10.353,37.6927003278,21.823,-10.353,24.1542530002,14.42,0.0,14.42,65.31
2019-10-01 01:00:00,36.0145,-1.3555000000000001,36.0399998682,25.6745,-10.2955,27.6618378005,10.34,8.94,13.6689136364,78.55,36.1445,-10.2955,37.5822059025,25.6745,-10.2955,27.6618378005,10.47,0.0,10.47,65.54
2019-10-01 01:30:00,20.68,-1.4095,20.727978441,26.94,-9.5295,28.5757759343,-6.26,8.12,10.2529020282,78.55,20.6,-9.5295,22.6973868595,26.94,-9.5295,28.5757759343,-6.34,0.0,6.34,65.5
2019-10-01 02:00:00,18.3695,-1.469,18.4281439991,23.5695,-9.639,25.4643211425,-5.2,8.17,9.6844669445,78.79,18.2895,-9.639,20.6740448691,23.5695,-9.639,25.4643211425,-5.28,0.0,5.28,65.71
2019-10-01 02:30:00,15.93,-1.487,15.9992521388,22.74,-9.197,24.5294192553,-6.8100000000000005,7.71,10.2868945751,78.91,15.84,-9.197,18.3163972713,22.74,-9.197,24.5294192553,-6.9,0.0,6.9,65.79
2019-10-01 03:00:00,13.9755,-1.7265000000000001,14.0817400381,19.8255,-9.0265,21.783667104,-5.85,7.3,9.3548115962,79.07,13.8955,-9.0265,16.5699312763,19.8255,-9.0265,21.783667104,-5.93,0.0,5.93,65.92
2019-10-01 03:30:00,16.5665,-1.6105,16.6445976972,17.0565,-8.6305,19.1156930949,-0.49,7.02,7.0370803605,79.29,16.5565,-8.6305,18.6709191659,17.0565,-8.6305,19.1156930949,-0.5,0.0,0.5,66.11
2019-10-01 04:00:00,17.9835,-1.4935,18.0454097903,19.7835,-9.0135,21.7400564512,-1.8,7.52,7.732425234,79.24,17.9535,-9.0135,20.0890852081,19.7835,-9.0135,21.7400564512,-1.83,0.0,1.83,66.11
2019-10-01 04:30:00,33.7965,-2.094,33.8613090156,20.7565,-9.384,22.7791955137,13.04,7.29,14.9394009251,78.71,33.9465,-9.384,35.2196581223,20.7565,-9.384,22.7791955137,13.19,0.0,13.19,65.66
2019-10-01 05:00:00,33.0135,-2.0805,33.0789912558,19.1735,-8.7705,21.0842304223,13.84,6.69,15.3721078581,78.64,33.2035,-8.7705,34.342307472,19.1735,-8.7705,21.0842304223,14.03,0.0,14.03,65.61
2019-10-01 05:30:00,22.4395,-2.8875,22.6245180391,19.6695,-7.1575,20.931293235200002,2.77,4.27,5.0897740618,78.52,22.4695,-7.1575,23.5819472584,19.6695,-7.1575,20.931293235200002,2.8,0.0,2.8,65.51
2019-10-01 06:00:00,23.594,-3.0285,23.7875733998,16.894,-7.0285,18.2977334184,6.7,4.0,7.80320447,78.7,23.684,-7.0285,24.7048915855,16.894,-7.0285,18.2977334184,6.79,0.0,6.79,65.67
2019-10-01 06:30:00,29.9315,-3.011,30.0825666001,14.211500000000001,-6.341,15.5619733084,15.72,3.33,16.0688300756,78.28,30.1115,-6.341,30.771914357900002,14.211500000000001,-6.341,15.5619733084,15.9,0.0,15.9,65.34
2019-10-01 07:00:00,31.417,-4.055,31.6776090322,9.647,-4.545,10.6640346023,21.77,0.49,21.7755137712,77.71,31.677,-4.545,32.0013961258,9.647,-4.545,10.6640346023,22.03,0.0,22.03,64.9
2019-10-01 07:30:00,28.2785,-4.1925,28.5875955355,6.5885,-3.8925,7.6524433026,21.69,-0.30000000000000004,21.6920745896,77.59,28.5385,-3.8925,28.8027349135,6.5885,-3.8925,7.6524433026,21.95,0.0,21.95,64.82
2019-10-01 08:00:00,27.0695,-4.104,27.3788357358,9.4795,-3.974,10.2787935211,17.59,-0.13,17.59048038,77.76,27.2695,-3.974,27.5575453597,9.4795,-3.974,10.2787935211,17.79,0.0,17.79,64.97
2019-10-01 08:30:00,26.977,-3.8035,27.243809228,4.277,-4.2135,6.0038580305,22.7,0.41000000000000003,22.7037023412,77.98,27.237,-4.2135,27.5609824072,4.277,-4.2135,6.0038580305,22.96,0.0,22.96,65.13
2019-10-01 09:00:00,26.4185,-3.7960000000000003,26.6898249947,5.8885000000000005,-4.376,7.3364711033,20.53,0.58,20.5381912543,78.03,26.6485,-4.376,27.0054055376,5.8885000000000005,-4.376,7.3364711033,20.76,0.0,20.76,65.18
2019-10-01 09:30:00,22.6425,-3.606,22.9278442565,9.0925,-4.306,10.0605761391,13.55,0.7000000000000001,13.5680691331,78.03,22.7925,-4.306,23.1956826209,9.0925,-4.306,10.0605761391,13.7,0.0,13.7,65.18
2019-10-01 10:00:00,11.7615,-3.7725,12.3517058943,6.9915,-3.0825,7.6408689624,4.77,-0.6900000000000001,4.81964729,78.07,11.8015,-3.0825,12.1974263064,6.9915,-3.0825,7.6408689624,4.8100000000000005,0.0,4.8100000000000005,65.18
2019-10-01 10:30:00,11.315,-3.7445,11.9184942526,8.495,-3.2145,9.0828429057,2.8200000000000003,-0.53,2.8693727538,78.15,11.335,-3.2145,11.7819877461,8.495,-3.2145,9.0828429057,2.84,0.0,2.84,65.26
2019-10-01 11:00:00,14.6475,-3.7505,15.1200365906,7.5775,-3.4005,8.3055346908,7.07,-0.35000000000000003,7.0786580649,78.08,14.7275,-3.4005,15.1149811942,7.5775,-3.4005,8.3055346908,7.15,0.0,7.15,65.2
2019-10-01 11:30:00,27.6785,-3.555,27.9058665382,3.5585,-4.465,5.7095662926,24.12,0.91,24.1371601478,78.08,27.9485,-4.465,28.3029128757,3.5585,-4.465,5.7095662926,24.39,0.0,24.39,65.2
2019-10-01 12:00:00,31.34,-3.568,31.5424511413,1.03,-4.718,4.8291224876,30.31,1.15,30.3318083866,78.02,31.7,-4.718,32.0491735307,1.03,-4.718,4.8291224876,30.67,0.0,30.67,65.16
2019-10-01 12:30:00,24.9575,-3.717,25.2327742282,0.8675,-3.717,3.8168894731,24.09,0.0,24.09,78.02,25.2275,-3.717,25.4998597104,0.8675,-3.717,3.8168894731,24.36,0.0,24.36,65.16
2019-10-01 13:00:00,36.5335,-3.5755,36.7080484703,0.5635,-4.9455,4.9774996233,35.97,1.37,35.9960803422,77.93,36.9635,-4.9455,37.2928720066,0.5635,-4.9455,4.9774996233,36.4,0.0,36.4,65.09
2019-10-01 13:30:00,37.8845,-3.512,38.046937909,0.0145,-4.842,4.842021711,37.87,1.33,37.8933477011,78.0,38.3345,-4.842,38.6390845421,0.0145,-4.842,4.842021711,38.32,0.0,38.32,65.17
2019-10-01 14:00:00,32.0825,-3.7265,32.2981982237,0.5725,-4.4565,4.4931223553,31.51,0.73,31.5184549114,78.0,32.4425,-4.4565,32.7471555788,0.5725,-4.4565,4.4931223553,31.87,0.0,31.87,65.17
2019-10-01 14:30:00,13.7645,-3.3715,14.1713962791,0.28450000000000003,-3.4015,3.4133769935,13.48,0.03,13.4800333827,78.31,13.9045,-3.4015,14.3145143997,0.28450000000000003,-3.4015,3.4133769935,13.62,0.0,13.62,65.43
2019-10-01 15:00:00,14.1335,-3.1505,14.4803823327,0.0335,-3.2505,3.2506726227,14.1,0.1,14.1003546055,78.31,14.2835,-3.2505,14.6486901292,0.0335,-3.2505,3.2506726227,14.25,0.0,14.25,65.43
2019-10-01 15:30:00,12.979,-2.662,13.2491767669,0.23900000000000002,-3.802,3.809504561,12.74,1.1400000000000001,12.7909030174,78.79,13.119,-3.802,13.6588200442,0.23900000000000002,-3.802,3.809504561,12.88,0.0,12.88,65.83
2019-10-01 16:00:00,14.291,-2.6225,14.529631352900001,0.731,-3.4425,3.5192566332,13.56,0.8200000000000001,13.5847708851,78.71,14.431,-3.4425,14.835921516700001,0.731,-3.4425,3.5192566332,13.7,0.0,13.7,65.76
2019-10-01 16:30:00,24.813,-2.7235,24.9620195747,0.913,-3.9635,4.067296553,23.9,1.24,23.9321457458,78.35,25.083,-3.9635,25.3942162953,0.913,-3.9635,4.067296553,24.17,0.0,24.17,65.49
2019-10-01 17:00:00,20.2365,-2.8705,20.4390729364,1.5365,-3.2505,3.5953556848,18.7,0.38,18.7038605641,78.35,20.4465,-3.2505,20.7032633297,1.5365,-3.2505,3.5953556848,18.91,0.0,18.91,65.45
2019-10-01 17:30:00,13.2775,-2.91,13.5926489784,8.0375,-3.16,8.6363769169,5.24,0.25,5.2459603506,78.42,13.3275,-3.16,13.6970017248,8.0375,-3.16,8.6363769169,5.29,0.0,5.29,65.5
2019-10-01 18:00:00,15.2175,-2.991,15.5086552367,17.0975,-3.201,17.3945654516,-1.88,0.21,1.891692364,78.09,15.1675,-3.201,15.5015953131,17.0975,-3.201,17.3945654516,-1.9300000000000002,0.0,1.9300000000000002,65.23
2019-10-01 18:30:00,13.343,-2.9735,13.6703091132,15.993,-3.2535,16.3205793785,-2.65,0.28,2.6647513955,78.19,13.293,-3.2535,13.6853612028,15.993,-3.2535,16.3205793785,-2.7,0.0,2.7,65.31
2019-10-01 19:00:00,17.859,-2.658,18.0557150232,19.749,-3.7279999999999998,20.0977855745,-1.8900000000000001,1.07,2.1718655575,78.06,17.839,-3.7279999999999998,18.2243766697,19.749,-3.7279999999999998,20.0977855745,-1.9100000000000001,0.0,1.9100000000000001,65.21
2019-10-01 19:30:00,26.136,-2.4605,26.2515629297,17.836,-4.9505,18.510276774,8.3,2.49,8.6654544024,78.06,26.226,-4.9505,26.6891462256,17.836,-4.9505,18.510276774,8.39,0.0,8.39,65.17
2019-10-01 20:00:00,22.602,-2.3395,22.7227565284,23.702,-4.3795,24.1032119073,-1.1,2.04,2.317671245,77.8,22.572,-4.3795,22.9929381387,23.702,-4.3795,24.1032119073,-1.13,0.0,1.13,64.98
2019-10-01 20:30:00,17.4215,-3.0555,17.6874176323,25.0115,-3.9555,25.3223441352,-7.59,0.9,7.6431734247000005,77.48,17.3215,-3.9555,17.7673954901,25.0115,-3.9555,25.3223441352,-7.69,0.0,7.69,64.71
2019-10-01 21:00:00,18.8115,-2.3515,18.9579029563,33.1215,-5.4015,33.5590519011,-14.31,3.05,14.6314250844,77.25,18.6215,-5.4015,19.3890810638,33.1215,-5.4015,33.5590519011,-14.5,0.0,14.5,64.52
2019-10-01 21:30:00,23.2815,-3.0675,23.4827127585,20.9615,-4.9075,21.5283078411,2.32,1.8399999999999999,2.9610808837,77.68,23.2915,-4.9075,23.8028890788,20.9615,-4.9075,21.5283078411,2.33,0.0,2.33,64.89
2019-10-01 22:00:00,19.2175,-2.912,19.436873469,20.3875,-5.822,21.2024960854,-1.17,2.91,3.1363992093,78.04,19.2175,-5.822,20.0800395978,20.3875,-5.822,21.2024960854,-1.17,0.0,1.17,65.19
2019-10-01 22:30:00,24.799,-2.5915,24.9340384465,14.219,-6.2115,15.5165296781,10.58,3.62,11.1821643701,78.67,24.929,-6.2115,25.6912003077,14.219,-6.2115,15.5165296781,10.71,0.0,10.71,65.68
2019-10-01 23:00:00,32.7925,-2.312,32.8739015064,10.1025,-7.202,12.4068251479,22.69,4.89,23.2109500021,78.85,33.0625,-7.202,33.8378147972,10.1025,-7.202,12.4068251479,22.96,0.0,22.96,65.82
2019-10-01 23:30:00,37.173,-2.0175,37.2277078968,16.693,-8.3475,18.6637886092,20.48,6.33,21.4359347825,78.85,37.433,-8.3475,38.3524477087,16.693,-8.3475,18.6637886092,20.74,0.0,20.74,65.77
2019-10-02 00:00:00,33.1785,-1.754,33.2248307483,18.7685,-8.494,20.6010831815,14.41,6.74,15.9083531517,79.11,33.3685,-8.494,34.4326128583,18.7685,-8.494,20.6010831815,14.6,0.0,14.6,66.0
2019-10-02 00:30:00,36.396,-1.4655,36.4254925327,13.396,-9.5455,16.4489934722,23.0,8.08,24.377990073,79.3,36.676,-9.5455,37.8978303634,13.396,-9.5455,16.4489934722,23.28,0.0,23.28,66.16
2019-10-02 01:00:00,34.245,-1.6785,34.2861107046,10.385,-9.0985,13.806915921,23.86,7.42,24.9871166804,79.44,34.525,-9.0985,35.703757887,10.385,-9.0985,13.806915921,24.14,0.0,24.14,66.28
2019-10-02 01:30:00,22.8825,-3.468,23.1438076005,2.9725,-5.538,6.285316241,19.91,2.07,20.0173175026,78.88,23.0625,-5.538,23.7181017421,2.9725,-5.538,6.285316241,20.09,0.0,20.09,65.81
2019-10-02 02:00:00,32.9995,-3.675,33.2035032075,1.9395,-5.585,5.9121810908,31.06,1.9100000000000001,31.1186712441,78.58,33.2895,-5.585,33.7547483363,1.9395,-5.585,5.9121810908,31.35,0.0,31.35,65.56
2019-10-02 02:30:00,36.0125,-3.65,36.19699789,0.6725,-5.53,5.5707410862,35.34,1.88,35.3899703306,78.58,36.3525,-5.53,36.7707105758,0.6725,-5.53,5.5707410862,35.68,0.0,35.68,65.56
2019-10-02 03:00:00,39.056,-3.6825,39.2292230646,0.436,-5.6725,5.689231253,38.62,1.99,38.6712360806,78.7,39.406,-5.6725,39.8121852232,0.436,-5.6725,5.689231253,38.97,0.0,38.97,65.66
2019-10-02 03:30:00,34.8025,-4.073,35.040024761,1.3025,-5.683,5.8303512115,33.5,1.6099999999999999,33.5386657457,78.7,35.1125,-5.683,35.5694271144,1.3025,-5.683,5.8303512115,33.81,0.0,33.81,65.66
2019-10-02 04:00:00,37.535,-3.817,37.7285795386,0.855,-5.907,5.9685571121,36.68,2.09,36.7394950972,78.7,37.885,-5.907,38.3427421294,0.855,-5.907,5.9685571121,37.03,0.0,37.03,65.66
2019-10-02 04:30:00,35.7175,-4.154,35.9582469296,0.6875,-4.974,5.0212879075,35.03,0.8200000000000001,35.0395961735,78.88,36.0375,-4.974,36.3791435063,0.6875,-4.974,5.0212879075,35.35,0.0,35.35,65.83
2019-10-02 05:00:00,39.62,-4.3165,39.8544423151,1.55,-5.1665,5.3939987254,38.07,0.85,38.0794879167,78.61,39.97,-5.1665,40.3025262515,1.55,-5.1665,5.3939987254,38.42,0.0,38.42,65.59
2019-10-02 05:30:00,32.7425,-4.4435,33.0426390971,2.2425,-4.4835,5.0130408436,30.5,0.04,30.5000262295,78.35,33.0225,-4.4835,33.3254749178,2.2425,-4.4835,5.0130408436,30.78,0.0,30.78,65.41
2019-10-02 06:00:00,35.799,-5.071,36.1563748459,1.669,-3.211,3.6188509226,34.13,-1.8599999999999999,34.180645108,77.8,36.129,-3.211,36.2714097052,1.669,-3.211,3.6188509226,34.46,0.0,34.46,64.96
2019-10-02 06:30:00,34.119,-5.1795,34.5099026549,1.079,-2.3895,2.621822124,33.04,-2.79,33.1575888749,77.93,34.439,-2.3895,34.5217964661,1.079,-2.3895,2.621822124,33.36,0.0,33.36,65.07
2019-10-02 07:00:00,39.44,-5.144,39.7740409815,2.85,-2.844,4.0262682474,36.59,-2.3,36.6622162451,77.93,39.79,-2.844,39.8915083194,2.85,-2.844,4.0262682474,36.94,0.0,36.94,65.07
2019-10-02 07:30:00,41.713,-3.9955,41.9039185429,2.243,-2.9355,3.6943482849000002,39.47,-1.06,39.4842310296,77.51,42.143,-2.9355,42.2451134363,2.243,-2.9355,3.6943482849000002,39.9,0.0,39.9,64.76
2019-10-02 08:00:00,41.197,-2.9565,41.302950273,0.077,-4.0465,4.0472325421,41.12,1.09,41.1344442043,78.19,41.687,-4.0465,41.8829336514,0.077,-4.0465,4.0472325421,41.61,0.0,41.61,65.33
2019-10-02 08:30:00,40.94,-2.733,41.0311209815,0.0,-3.893,3.893,40.94,1.16,40.9564305085,78.02,41.42,-3.893,41.6025461841,0.0,-3.893,3.893,41.42,0.0,41.42,65.18
2019-10-02 09:00:00,42.37,-3.118,42.4845715996,0.0,-3.878,3.878,42.37,0.76,42.3768155953,77.91,42.89,-3.878,43.064962370800004,0.0,-3.878,3.878,42.89,0.0,42.89,65.08
