Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-02 09:30:00,45.731,-3.034,45.8315340895,0.021,-4.694,4.6940469746,45.71,1.6600000000000001,45.740132269200004,77.87,46.281,-4.694,46.5184328734,0.021,-4.694,4.6940469746,46.26,0.0,46.26,65.08
2019-10-02 10:00:00,37.98,-3.0905,38.1055322788,0.0,-3.7605,3.7605,37.98,0.67,37.9859092296,77.92,38.45,-3.7605,38.6334551943,0.0,-3.7605,3.7605,38.45,0.0,38.45,65.08
2019-10-02 10:30:00,35.4505,-3.122,35.5877062235,0.0005,-3.292,3.292000038,35.45,0.17,35.450407614,78.17,35.8705,-3.292,36.0212442074,0.0005,-3.292,3.292000038,35.87,0.0,35.87,65.31
2019-10-02 11:00:00,36.9055,-3.2765,37.050659677,0.025500000000000002,-3.5965,3.5965903993,36.88,0.32,36.8813882602,77.97,37.3555,-3.5965,37.5282319394,0.025500000000000002,-3.5965,3.5965903993,37.33,0.0,37.33,65.13
2019-10-02 11:30:00,40.649,-3.3835,40.7895730947,0.229,-3.3235,3.3313800819,40.42,-0.06,40.4200445324,77.79,41.129,-3.3235,41.2630620925,0.229,-3.3235,3.3313800819,40.9,0.0,40.9,65.0
2019-10-02 12:00:00,38.6775,-3.549,38.8399846453,0.17750000000000002,-3.419,3.4236044237,38.5,-0.13,38.5002194799,77.92,39.1475,-3.419,39.2965178769,0.17750000000000002,-3.419,3.4236044237,38.97,0.0,38.97,65.11
2019-10-02 12:30:00,44.082,-3.722,44.2388517934,0.222,-3.662,3.6687229386,43.86,-0.06,43.8600410397,77.75,44.612,-3.662,44.7620462892,0.222,-3.662,3.6687229386,44.39,0.0,44.39,64.95
2019-10-02 13:00:00,29.1015,-3.718,29.3380440086,0.4415,-2.908,2.9413238941,28.66,-0.81,28.6714439818,78.11,29.4315,-2.908,29.5748145599,0.4415,-2.908,2.9413238941,28.99,0.0,28.99,65.26
2019-10-02 13:30:00,21.9385,-3.7685,22.2598152396,1.8185,-2.5785,3.155250307,20.12,-1.19,20.1551606295,78.35,22.1785,-2.5785,22.3278867003,1.8185,-2.5785,3.155250307,20.36,0.0,20.36,65.46
2019-10-02 14:00:00,36.02,-3.2535,36.1666374197,1.83,-4.8635,5.1963960829,34.19,1.6099999999999999,34.2278862917,78.07,36.43,-4.8635,36.7532111828,1.83,-4.8635,5.1963960829,34.6,0.0,34.6,65.22
2019-10-02 14:30:00,40.156,-2.984,40.2667181677,2.096,-5.404,5.7962429211,38.06,2.42,38.1368588114,77.91,40.606,-5.404,40.9640141099,2.096,-5.404,5.7962429211,38.51,0.0,38.51,65.07
2019-10-02 15:00:00,32.499,-2.9195,32.6298709965,1.199,-4.7195,4.8694230921,31.3,1.8,31.3517144667,78.14,32.879,-4.7195,33.215994961,1.199,-4.7195,4.8694230921,31.68,0.0,31.68,65.26
2019-10-02 15:30:00,41.6445,-2.976,41.750700069,0.5845,-5.376,5.4076812267,41.06,2.4,41.130081449,78.14,42.1345,-5.376,42.4760811075,0.5845,-5.376,5.4076812267,41.55,0.0,41.55,65.26
2019-10-02 16:00:00,41.7805,-2.8285,41.8761339249,1.0105,-5.1285,5.2271046001,40.77,2.3,40.8348245986,78.02,42.2705,-5.1285,42.5804730187,1.0105,-5.1285,5.2271046001,41.26,0.0,41.26,65.17
2019-10-02 16:30:00,42.3635,-2.668,42.4474305023,0.5335,-5.318,5.3446932793,41.83,2.65,41.9138568972,78.09,42.8635,-5.318,43.1921376671,0.5335,-5.318,5.3446932793,42.33,0.0,42.33,65.22
2019-10-02 17:00:00,41.6065,-3.161,41.7264036702,0.6365000000000001,-4.401,4.4467890944,40.97,1.24,40.9887606546,77.9,42.1065,-4.401,42.3358730068,0.6365000000000001,-4.401,4.4467890944,41.47,0.0,41.47,65.05
2019-10-02 17:30:00,35.443,-3.1665,35.5841674239,0.513,-3.8565,3.8904705692,34.93,0.6900000000000001,34.936814394,77.85,35.863,-3.8565,36.0697568782,0.513,-3.8565,3.8904705692,35.35,0.0,35.35,65.0
2019-10-02 18:00:00,27.9975,-3.1685,28.1762204438,0.5075000000000001,-3.1685,3.2088858658,27.49,0.0,27.49,77.85,28.3175,-3.1685,28.4942134213,0.5075000000000001,-3.1685,3.2088858658,27.81,0.0,27.81,65.0
2019-10-02 18:30:00,28.99,-3.3515,29.1830884632,0.2,-2.8015,2.8086299596,28.79,-0.55,28.795253081,77.77,29.34,-2.8015,29.4734457139,0.2,-2.8015,2.8086299596,29.14,0.0,29.14,64.92
2019-10-02 19:00:00,24.644,-3.909,24.9520944411,0.044,-1.979,1.9794890755,24.6,-1.9300000000000002,24.6755932046,77.84,24.944,-1.979,25.0223815214,0.044,-1.979,1.9794890755,24.9,0.0,24.9,64.97
2019-10-02 19:30:00,33.5955,-4.4995,33.8954734515,0.17550000000000002,-1.8895,1.8976328675,33.42,-2.61,33.5217615886,77.51,34.0055,-1.8895,34.0579541444,0.17550000000000002,-1.8895,1.8976328675,33.83,0.0,33.83,64.71
2019-10-02 20:00:00,27.532,-4.4495000000000005,27.8892286421,0.052000000000000005,-1.4695,1.470419753,27.48,-2.98,27.641107069,77.73,27.862,-1.4695,27.9007253356,0.052000000000000005,-1.4695,1.470419753,27.81,0.0,27.81,64.88
2019-10-02 20:30:00,26.4405,-4.1245,26.7602604715,0.5705,-1.2645,1.3872384438,25.87,-2.86,26.0276103398,77.8,26.7605,-1.2645,26.7903587229,0.5705,-1.2645,1.3872384438,26.19,0.0,26.19,64.93
2019-10-02 21:00:00,26.966,-4.2645,27.3011193223,0.326,-1.2645,1.3058469474,26.64,-3.0,26.8083867474,77.8,27.286,-1.2645,27.3152842974,0.326,-1.2645,1.3058469474,26.96,0.0,26.96,64.93
2019-10-02 21:30:00,44.041,-4.171,44.238070957,0.291,-2.971,2.9852172450000003,43.75,-1.2,43.7664540487,77.57,44.571,-2.971,44.6699102529,0.291,-2.971,2.9852172450000003,44.28,0.0,44.28,64.73
2019-10-02 22:00:00,43.8035,-4.3275,44.0167453193,0.0935,-2.9275,2.928992745,43.71,-1.4,43.7324147515,77.65,44.3335,-2.9275,44.4300515248,0.0935,-2.9275,2.928992745,44.24,0.0,44.24,64.79
2019-10-02 22:30:00,37.9975,-3.868,38.1938663957,0.007500000000000001,-3.088,3.0880091078,37.99,-0.78,37.9980065267,78.04,38.4675,-3.088,38.59124642,0.007500000000000001,-3.088,3.0880091078,38.46,0.0,38.46,65.14
2019-10-02 23:00:00,41.7935,-3.7365,41.9601963115,0.0035,-3.5765000000000002,3.5765017126,41.79,-0.16,41.7903062922,78.18,42.2935,-3.5765000000000002,42.4444518695,0.0035,-3.5765000000000002,3.5765017126,42.29,0.0,42.29,65.25
2019-10-02 23:30:00,31.36,-4.0495,31.6203739739,0.0,-2.2395,2.2395,31.36,-1.81,31.4121903089,78.37,31.74,-2.2395,31.8189088476,0.0,-2.2395,2.2395,31.74,0.0,31.74,65.37
2019-10-03 00:00:00,24.66,-3.8655,24.9611235775,0.0,-1.9455,1.9455,24.66,-1.92,24.7346315922,78.58,24.96,-1.9455,25.0357059068,0.0,-1.9455,1.9455,24.96,0.0,24.96,65.53
2019-10-03 00:30:00,23.24,-3.7885,23.5467690406,0.0,-2.0185,2.0185,23.24,-1.77,23.3073057216,78.72,23.51,-2.0185,23.5964921599,0.0,-2.0185,2.0185,23.51,0.0,23.51,65.65
2019-10-03 01:00:00,24.57,-3.6275,24.8363374162,0.0,-2.9175,2.9175,24.57,-0.71,24.5802563046,78.68,24.88,-2.9175,25.0504731742,0.0,-2.9175,2.9175,24.88,0.0,24.88,65.65
2019-10-03 01:30:00,40.88,-3.6905,41.0462445328,0.0,-4.7105,4.7105,40.88,1.02,40.892723069,78.32,41.37,-4.7105,41.6373115156,0.0,-4.7105,4.7105,41.37,0.0,41.37,65.34
2019-10-03 02:00:00,41.161,-3.545,41.3133749045,0.001,-5.055,5.0550000989,41.16,1.51,41.1876886946,78.43,41.661,-5.055,41.9665574714,0.001,-5.055,5.0550000989,41.66,0.0,41.66,65.43
2019-10-03 02:30:00,32.472,-3.7135,32.6836483008,0.252,-4.8235,4.8300782861,32.22,1.11,32.2391144419,78.61,32.862,-4.8235,33.2141114024,0.252,-4.8235,4.8300782861,32.61,0.0,32.61,65.56
2019-10-03 03:00:00,39.109,-3.5085,39.2660598132,0.559,-6.2185,6.2435745571,38.55,2.71,38.6451368221,78.5,39.569,-6.2185,40.054656449,0.559,-6.2185,6.2435745571,39.01,0.0,39.01,65.49
2019-10-03 03:30:00,41.2425,-3.714,41.4093902666,0.6925,-6.294,6.3319817001,40.55,2.58,40.6319935519,78.39,41.7325,-6.294,42.2044546494,0.6925,-6.294,6.3319817001,41.04,0.0,41.04,65.39
2019-10-03 04:00:00,41.7515,-3.729,41.9176954668,0.5515,-5.659,5.6858098148,41.2,1.9300000000000002,41.2451803245,78.55,42.2515,-5.659,42.6287876118,0.5515,-5.659,5.6858098148,41.7,0.0,41.7,65.53
2019-10-03 04:30:00,43.6985,-3.646,43.8503388613,0.8585,-6.026,6.0868463304,42.84,2.38,42.906060178,78.67,44.2185,-6.026,44.6272161158,0.8585,-6.026,6.0868463304,43.36,0.0,43.36,65.64
2019-10-03 05:00:00,40.4865,-3.892,40.6731403539,0.6765,-5.472,5.5136590618,39.81,1.58,39.8413415939,78.67,40.9665,-5.472,41.3303388112,0.6765,-5.472,5.5136590618,40.29,0.0,40.29,65.64
2019-10-03 05:30:00,33.9365,-3.906,34.1605454911,0.8165,-4.776,4.8452913483,33.12,0.87,33.13142466,78.67,34.3365,-4.776,34.6670651808,0.8165,-4.776,4.8452913483,33.52,0.0,33.52,65.64
2019-10-03 06:00:00,26.5095,-3.8985000000000003,26.7946243209,0.8595,-3.8985000000000003,3.9921225557,25.65,0.0,25.65,78.67,26.8295,-3.8985000000000003,27.1112591463,0.8595,-3.8985000000000003,3.9921225557,25.97,0.0,25.97,65.64
2019-10-03 06:30:00,39.68,-4.326,39.9151183889,1.17,-3.496,3.6865859545,38.51,-0.8300000000000001,38.5189433915,78.33,40.15,-3.496,40.3019170264,1.17,-3.496,3.6865859545,38.98,0.0,38.98,65.41
2019-10-03 07:00:00,34.9285,-3.849,35.1399333131,1.5185,-3.879,4.1656311947,33.41,0.03,33.410013469,78.9,35.3185,-3.879,35.5308750701,1.5185,-3.879,4.1656311947,33.8,0.0,33.8,65.9
2019-10-03 07:30:00,31.371,-4.0335,31.6292390558,2.101,-3.2035,3.8310068193999998,29.27,-0.8300000000000001,29.2817656571,78.64,31.721,-3.2035,31.8823501839,2.101,-3.2035,3.8310068193999998,29.62,0.0,29.62,65.69
2019-10-03 08:00:00,41.4425,-4.23,41.6578168685,2.9425,-3.65,4.6883692527,38.5,-0.58,38.5043685833,78.26,41.9025,-3.65,42.0611698155,2.9425,-3.65,4.6883692527,38.96,0.0,38.96,65.37
2019-10-03 08:30:00,28.087,-3.9765,28.3670957493,3.6470000000000002,-2.4965,4.4196290851,24.44,-1.48,24.484770777,78.36,28.367,-2.4965,28.4766430825,3.6470000000000002,-2.4965,4.4196290851,24.72,0.0,24.72,65.46
2019-10-03 09:00:00,41.6095,-3.974,41.7988416855,4.0795,-4.194,5.8508081707,37.53,0.22,37.5306448119,78.01,42.0695,-4.194,42.2780376348,4.0795,-4.194,5.8508081707,37.99,0.0,37.99,65.15
2019-10-03 09:30:00,43.907,-4.025,44.0911019821,5.687,-4.395,7.187349581,38.22,0.37,38.2217909052,77.9,44.367,-4.395,44.5841531713,5.687,-4.395,7.187349581,38.68,0.0,38.68,65.07
2019-10-03 10:00:00,33.873,-3.535,34.0569574977,5.3629999999999995,-3.885,6.6223103219,28.51,0.35000000000000003,28.5121482881,78.23,34.213,-3.885,34.4328708359,5.3629999999999995,-3.885,6.6223103219,28.85,0.0,28.85,65.33
2019-10-03 10:30:00,45.5805,-3.8925,45.7464046292,6.4705,-4.8525,8.0879000056,39.11,0.96,39.1217803787,77.99,46.0605,-4.8525,46.3154015043,6.4705,-4.8525,8.0879000056,39.59,0.0,39.59,65.15
2019-10-03 11:00:00,36.2565,-3.6795,36.4427292131,7.8065,-4.5595,9.0404912754,28.45,0.88,28.4636065881,78.16,36.5865,-4.5595,36.869513456199996,7.8065,-4.5595,9.0404912754,28.78,0.0,28.78,65.29
2019-10-03 11:30:00,39.97,-4.0125,40.170898126,7.85,-4.2325,8.9183269872,32.12,0.22,32.1207534158,78.05,40.35,-4.2325,40.5713760705,7.85,-4.2325,8.9183269872,32.5,0.0,32.5,65.21
2019-10-03 12:00:00,36.7205,-3.9325,36.9304708405,8.6405,-4.0525,9.5436364401,28.08,0.12,28.0802564091,78.17,37.0505,-4.0525,37.2714677267,8.6405,-4.0525,9.5436364401,28.41,0.0,28.41,65.3
2019-10-03 12:30:00,35.666,-3.965,35.8857183431,13.316,-4.345,14.0069583065,22.35,0.38,22.3532301916,78.09,35.926,-4.345,36.1877949176,13.316,-4.345,14.0069583065,22.61,0.0,22.61,65.23
2019-10-03 13:00:00,38.329,-3.6895,38.5061638085,17.669,-5.7795000000000005,18.5902173535,20.66,2.09,20.7654448544,78.0,38.559,-5.7795000000000005,38.9897307153,17.669,-5.7795000000000005,18.5902173535,20.89,0.0,20.89,65.16
2019-10-03 13:30:00,27.632,-3.3615,27.8357163775,21.592,-5.6215,22.3117844703,6.04,2.26,6.4489689098,78.19,27.692,-5.6215,28.2568244191,21.592,-5.6215,22.3117844703,6.1,0.0,6.1,65.31
2019-10-03 14:00:00,40.9585,-3.454,41.1038786278,20.0385,-5.124,20.6832506693,20.92,1.67,20.986550455,78.03,41.2285,-5.124,41.5456927761,20.0385,-5.124,20.6832506693,21.19,0.0,21.19,65.19
2019-10-03 14:30:00,35.5935,-3.817,35.7975799636,13.2835,-3.957,13.8603470826,22.31,0.14,22.3104392606,77.87,35.8535,-3.957,36.0711978073,13.2835,-3.957,13.8603470826,22.57,0.0,22.57,65.06
2019-10-03 15:00:00,31.184,-4.012,31.4410241563,12.264,-3.702,12.8105620486,18.92,-0.31,18.9225394702,77.95,31.424,-3.702,31.6413112876,12.264,-3.702,12.8105620486,19.16,0.0,19.16,65.11
2019-10-03 15:30:00,28.9165,-3.877,29.1752480923,12.6065,-3.787,13.163024396,16.31,-0.09,16.310248312,78.03,29.1065,-3.787,29.3518263699,12.6065,-3.787,13.163024396,16.5,0.0,16.5,65.18
2019-10-03 16:00:00,38.5745,-3.872,38.7683431971,11.7745,-4.072,12.4587332522,26.8,0.2,26.8007462583,77.67,38.8845,-4.072,39.0971293607,11.7745,-4.072,12.4587332522,27.11,0.0,27.11,64.89
2019-10-03 16:30:00,43.594,-4.047,43.7814463557,15.744,-4.527,16.3819188437,27.85,0.48,27.8541361381,77.67,43.934,-4.527,44.1666173144,15.744,-4.527,16.3819188437,28.19,0.0,28.19,64.89
2019-10-03 17:00:00,41.67,-3.8609999999999998,41.8484912631,17.84,-4.931,18.5089265221,23.83,1.07,23.854010145,77.57,41.95,-4.931,42.2388122584,17.84,-4.931,18.5089265221,24.11,0.0,24.11,64.81
2019-10-03 17:30:00,42.687,-3.808,42.8565144756,17.827,-5.058,18.5306581912,24.86,1.25,24.8914061475,77.84,42.987,-5.058,43.2835480639,17.827,-5.058,18.5306581912,25.16,0.0,25.16,65.05
2019-10-03 18:00:00,38.579,-3.944,38.7800770628,16.099,-4.344,16.6747754708,22.48,0.4,22.4835584372,77.84,38.849,-4.344,39.091113274,16.099,-4.344,16.6747754708,22.75,0.0,22.75,65.05
2019-10-03 18:30:00,39.9575,-3.9875,40.1559704465,15.2375,-4.3275,15.8400966695,24.72,0.34,24.7223380771,77.96,40.2575,-4.3275,40.489425317,15.2375,-4.3275,15.8400966695,25.02,0.0,25.02,65.16
2019-10-03 19:00:00,39.742,-4.161,39.9592352905,12.952,-3.601,13.4432698775,26.79,-0.56,26.795852291,77.89,40.062,-3.601,40.2235135835,12.952,-3.601,13.4432698775,27.11,0.0,27.11,65.1
2019-10-03 19:30:00,34.479,-3.6795,34.674777018,12.429,-3.4295,12.8934677744,22.05,-0.25,22.051417188,78.15,34.749,-3.4295,34.9178245492,12.429,-3.4295,12.8934677744,22.32,0.0,22.32,65.31
2019-10-03 20:00:00,45.0255,-3.4945,45.1609032295,8.4155,-4.2545,9.429814977,36.61,0.76,36.6178877053,78.15,45.4855,-4.2545,45.6840396692,8.4155,-4.2545,9.429814977,37.07,0.0,37.07,65.31
2019-10-03 20:30:00,34.666,-3.547,34.8469907596,11.846,-4.007,12.5053494553,22.82,0.46,22.8246358131,78.23,34.936,-4.007,35.1650415185,11.846,-4.007,12.5053494553,23.09,0.0,23.09,65.35
2019-10-03 21:00:00,38.278,-3.194,38.4110260212,20.658,-4.904,21.2321025808,17.62,1.71,17.7027822672,77.87,38.508,-4.904,38.8190066849,20.658,-4.904,21.2321025808,17.85,0.0,17.85,65.06
2019-10-03 21:30:00,43.254,-3.22,43.3736892136,21.054,-5.21,21.6890529069,22.2,1.99,22.2890129885,77.79,43.534,-5.21,43.8446491148,21.054,-5.21,21.6890529069,22.48,0.0,22.48,65.01
2019-10-03 22:00:00,43.1325,-2.59,43.2101915785,25.5525,-6.7,26.4162877076,17.58,4.11,18.0540438683,78.03,43.3625,-6.7,43.8770601368,25.5525,-6.7,26.4162877076,17.81,0.0,17.81,65.18
2019-10-03 22:30:00,40.5175,-2.676,40.60577277,30.7275,-6.426,31.3922400005,9.79,3.75,10.4836348658,77.68,40.6775,-6.426,41.1819436434,30.7275,-6.426,31.3922400005,9.95,0.0,9.95,64.88
2019-10-03 23:00:00,41.1365,-1.7825000000000002,41.1751009531,32.8865,-8.6825,34.013345741,8.25,6.9,10.7551150621,78.14,41.2665,-8.6825,42.170011009,32.8865,-8.6825,34.013345741,8.38,0.0,8.38,65.23
2019-10-03 23:30:00,38.3625,-1.984,38.4137691753,31.8025,-8.774000000000001,32.9906362814,6.5600000000000005,6.79,9.4412763968,78.3,38.4725,-8.774000000000001,39.4603133826,31.8025,-8.774000000000001,32.9906362814,6.67,0.0,6.67,65.31
2019-10-04 00:00:00,38.4685,-2.932,38.580074083,28.3285,-6.852,29.145390995,10.14,3.92,10.8713384641,77.68,38.6285,-6.852,39.2315041293,28.3285,-6.852,29.145390995,10.3,0.0,10.3,64.8
2019-10-04 00:30:00,41.958,-2.0085,42.0060452346,31.218,-8.7685,32.4260715513,10.74,6.76,12.690358545,77.9,42.108,-8.7685,43.0112805698,31.218,-8.7685,32.4260715513,10.89,0.0,10.89,64.98
2019-10-04 01:00:00,40.5525,-2.282,40.6166564386,32.8225,-9.222,34.0934273761,7.73,6.94,10.388286673,77.65,40.6925,-9.222,41.7243914306,32.8225,-9.222,34.0934273761,7.87,0.0,7.87,64.76
2019-10-04 01:30:00,46.106,-1.8185,46.1418484486,27.366,-9.4085,28.9381725105,18.74,7.59,20.2186967928,77.94,46.386,-9.4085,47.3305489959,27.366,-9.4085,28.9381725105,19.02,0.0,19.02,65.01
2019-10-04 02:00:00,43.4915,-2.055,43.5400229358,28.4615,-9.285,29.9377388466,15.03,7.23,16.6785431018,77.73,43.7015,-9.285,44.6769775975,28.4615,-9.285,29.9377388466,15.24,0.0,15.24,64.82
2019-10-04 02:30:00,41.955,-1.1485,41.9707169018,31.945,-10.868500000000001,33.743255878,10.01,9.72,13.9527237484,77.59,42.095,-10.868500000000001,43.4754334912,31.945,-10.868500000000001,33.743255878,10.15,0.0,10.15,64.69
2019-10-04 03:00:00,49.326,-1.5545,49.3504888147,27.126,-11.1445,29.3260934366,22.2,9.59,24.1828058752,77.59,49.616,-11.1445,50.8522107312,27.126,-11.1445,29.3260934366,22.49,0.0,22.49,64.69
2019-10-04 03:30:00,50.1385,-1.705,50.1674815717,22.5285,-10.215,24.736198924900002,27.61,8.51,28.8917323814,77.78,50.4985,-10.215,51.5213036253,22.5285,-10.215,24.736198924900002,27.97,0.0,27.97,64.89
2019-10-04 04:00:00,43.709,-0.8755000000000001,43.7177673406,30.079,-11.1055,32.0636612265,13.63,10.23,17.0420010562,77.67,43.909,-11.1055,45.2916373214,30.079,-11.1055,32.0636612265,13.83,0.0,13.83,64.8
2019-10-04 04:30:00,45.3545,-0.47200000000000003,45.3569559632,31.2545,-11.682,33.3663437351,14.1,11.21,18.0131646303,77.75,45.5445,-11.682,47.0188324424,31.2545,-11.682,33.3663437351,14.29,0.0,14.29,64.86
2019-10-04 05:00:00,36.9685,-0.8705,36.9787474436,29.2485,-10.0105,30.9141531099,7.72,9.14,11.9640294216,77.75,37.0885,-10.0105,38.4157121826,29.2485,-10.0105,30.9141531099,7.84,0.0,7.84,64.86
2019-10-04 05:30:00,44.703,-0.8325,44.7107511148,30.133,-10.3725,31.8682670575,14.57,9.54,17.415409843,77.41,44.913,-10.3725,46.0951876583,30.133,-10.3725,31.8682670575,14.78,0.0,14.78,64.58
2019-10-04 06:00:00,37.567,-1.2035,37.5862727768,28.407,-8.3535,29.6097722256,9.16,7.15,11.6201592072,77.48,37.717,-8.3535,38.6309856365,28.407,-8.3535,29.6097722256,9.31,0.0,9.31,64.66
2019-10-04 06:30:00,35.0865,-1.9095,35.1384215994,23.9065,-7.1895,24.9641673705,11.18,5.28,12.3640931734,77.34,35.2565,-7.1895,35.9820747387,23.9065,-7.1895,24.9641673705,11.35,0.0,11.35,64.57
2019-10-04 07:00:00,33.174,-0.8845000000000001,33.1857893721,27.634,-8.3145,28.8577349466,5.54,7.43,9.2680364695,77.47,33.264,-8.3145,34.2873826101,27.634,-8.3145,28.8577349466,5.63,0.0,5.63,64.69
2019-10-04 07:30:00,42.5725,-0.3855,42.5742453427,25.1725,-9.5755,26.9322289553,17.4,9.19,19.6778072965,77.83,42.8125,-9.5755,43.8702673402,25.1725,-9.5755,26.9322289553,17.64,0.0,17.64,65.0
2019-10-04 08:00:00,31.741,-0.8300000000000001,31.7518500406,26.321,-8.29,27.5956362674,5.42,7.46,9.2210628455,77.63,31.821,-8.29,32.883128516,26.321,-8.29,27.5956362674,5.5,0.0,5.5,64.82
2019-10-04 08:30:00,40.252,-0.704,40.2581559439,25.992,-7.984,27.1905924908,14.26,7.28,16.010808849,77.63,40.452,-7.984,41.2323727185,25.992,-7.984,27.1905924908,14.46,0.0,14.46,64.82
2019-10-04 09:00:00,40.075,-0.776,40.0825124088,26.725,-8.496,28.0429606319,13.35,7.72,15.4214428638,77.84,40.265,-8.496,41.1515764097,26.725,-8.496,28.0429606319,13.54,0.0,13.54,64.98
2019-10-04 09:30:00,34.8075,-0.305,34.8088362525,27.5275,-9.525,29.1288324732,7.28,9.22,11.7476295481,77.9,34.9275,-9.525,36.2029816624,27.5275,-9.525,29.1288324732,7.4,0.0,7.4,65.02
2019-10-04 10:00:00,35.694,0.0985,35.6941359084,27.874,-9.4015,29.4167992523,7.82,9.5,12.3045682574,78.14,35.804,-9.4015,37.0177608487,27.874,-9.4015,29.4167992523,7.93,0.0,7.93,65.2
2019-10-04 10:30:00,31.2285,0.007,31.2285007845,30.3785,-9.353,31.7857180389,0.85,9.36,9.3985158403,78.25,31.2585,-9.353,32.6277861837,30.3785,-9.353,31.7857180389,0.88,0.0,0.88,65.27
2019-10-04 11:00:00,33.3455,-0.5685,33.3503457628,23.2355,-8.3385,24.686414128,10.11,7.77,12.7508823224,78.25,33.4955,-8.3385,34.5178084834,23.2355,-8.3385,24.686414128,10.26,0.0,10.26,65.27
2019-10-04 11:30:00,26.8355,-1.2755,26.8657953632,24.2655,-7.7355,25.4686562366,2.5700000000000003,6.46,6.9524456129,78.46,26.8955,-7.7355,27.985815701900002,24.2655,-7.7355,25.4686562366,2.63,0.0,2.63,65.46
2019-10-04 12:00:00,27.4775,-0.499,27.4820306246,26.5175,-8.009,27.7005755762,0.96,7.51,7.571109562,78.65,27.4975,-8.009,28.6401219839,26.5175,-8.009,27.7005755762,0.98,0.0,0.98,65.6
2019-10-04 12:30:00,23.536,-0.519,23.5417216235,26.356,-8.439,27.6740936076,-2.8200000000000003,7.92,8.4070684546,78.79,23.526,-8.439,24.993787168,26.356,-8.439,27.6740936076,-2.83,0.0,2.83,65.71
2019-10-04 13:00:00,25.3555,-0.457,25.3596180817,22.7655,-8.937,24.4568591452,2.59,8.48,8.8667073934,78.84,25.3955,-8.937,26.922135674,22.7655,-8.937,24.4568591452,2.63,0.0,2.63,65.77
2019-10-04 13:30:00,30.015,-0.17,30.0154814221,21.225,-9.6,23.2950772697,8.79,9.43,12.8914312627,78.98,30.125,-9.6,31.6176473666,21.225,-9.6,23.2950772697,8.9,0.0,8.9,65.88
2019-10-04 14:00:00,33.2975,-0.23650000000000002,33.298339876,20.6375,-10.6965,23.2448170244,12.66,10.46,16.4221557659,78.82,33.4775,-10.6965,35.1448163817,20.6375,-10.6965,23.2448170244,12.84,0.0,12.84,65.76
2019-10-04 14:30:00,45.1445,-0.6285000000000001,45.1488747645,22.7745,-10.3385,25.0112461205,22.37,9.71,24.3864921627,78.05,45.4345,-10.3385,46.5959051044,22.7745,-10.3385,25.0112461205,22.66,0.0,22.66,65.13
2019-10-04 15:00:00,47.47,-0.716,47.4753994823,20.15,-10.116,22.5467504532,27.32,9.4,28.891908902,78.17,47.83,-10.116,48.888059442,20.15,-10.116,22.5467504532,27.68,0.0,27.68,65.22
2019-10-04 15:30:00,44.475,-1.488,44.4998850448,15.515,-8.958,17.9153841432,28.96,7.47,29.9079002941,78.12,44.835,-8.958,45.7211437849,15.515,-8.958,17.9153841432,29.32,0.0,29.32,65.18
2019-10-04 16:00:00,39.118,-1.726,39.1560595566,10.648,-7.396,12.9645948645,28.47,5.67,29.0291198626,78.18,39.478,-7.396,40.1648266522,10.648,-7.396,12.9645948645,28.83,0.0,28.83,65.22
2019-10-04 16:30:00,52.2205,-1.0385,52.2308252137,7.0205,-8.9985,11.4131688194,45.2,7.96,45.8955509826,78.4,52.7905,-8.9985,53.5519364029,7.0205,-8.9985,11.4131688194,45.77,0.0,45.77,65.42
2019-10-04 17:00:00,41.771,-1.7495,41.8076212101,3.121,-6.9395,7.6090276153000005,38.65,5.19,38.9969050054,78.49,42.251,-6.9395,42.8170954322,3.121,-6.9395,7.6090276153000005,39.13,0.0,39.13,65.51
2019-10-04 17:30:00,37.156,-1.83,37.2010381038,1.026,-5.84,5.9294414577,36.13,4.01,36.3518500217,78.59,37.606,-5.84,38.0567580858,1.026,-5.84,5.9294414577,36.58,0.0,36.58,65.58
2019-10-04 18:00:00,36.926,-2.101,36.9857226102,0.996,-5.461,5.5510843085,35.93,3.36,36.0867635013,78.26,37.386,-5.461,37.7827409937,0.996,-5.461,5.5510843085,36.39,0.0,36.39,65.31
2019-10-04 18:30:00,47.8835,-1.8925,47.9208840538,0.3435,-5.8825,5.8925205558,47.54,3.99,47.7071451672,77.97,48.4735,-5.8825,48.8291307367,0.3435,-5.8825,5.8925205558,48.13,0.0,48.13,65.08
2019-10-04 19:00:00,45.15,-2.496,45.218939793,0.0,-4.836,4.836,45.15,2.34,45.2105972091,77.73,45.72,-4.836,45.9750507993,0.0,-4.836,4.836,45.72,0.0,45.72,64.88
2019-10-04 19:30:00,37.07,-2.8545,37.1797400509,0.0,-3.5245,3.5245,37.07,0.67,37.0760542669,77.62,37.55,-3.5245,37.7150447468,0.0,-3.5245,3.5245,37.55,0.0,37.55,64.77
2019-10-04 20:00:00,38.67,-2.1485,38.729639196,0.0,-5.0785,5.0785,38.67,2.93,38.780843209,77.8,39.15,-5.0785,39.4780149229,0.0,-5.0785,5.0785,39.15,0.0,39.15,64.94
2019-10-04 20:30:00,43.25,-2.8525,43.3439644732,0.0,-4.2525,4.2525,43.25,1.4,43.2726530271,77.4,43.8,-4.2525,44.0059513731,0.0,-4.2525,4.2525,43.8,0.0,43.8,64.59
2019-10-04 21:00:00,48.794,-2.6185,48.8642095838,0.154,-5.4585,5.4606719596,48.64,2.84,48.7228406397,77.4,49.414,-5.4585,49.7145714881,0.154,-5.4585,5.4606719596,49.26,0.0,49.26,64.59
2019-10-04 21:30:00,50.2305,-2.324,50.2842331775,0.9705,-6.494,6.5661180503,49.26,4.17,49.4361861393,77.4,50.8505,-6.494,51.2634897978,0.9705,-6.494,6.5661180503,49.88,0.0,49.88,64.59
2019-10-04 22:00:00,47.7185,-2.3745,47.7775417168,2.1985,-7.0845,7.4177855523,45.52,4.71,45.7630254682,77.46,48.2885,-7.0845,48.8054235972,2.1985,-7.0845,7.4177855523,46.09,0.0,46.09,64.65
2019-10-04 22:30:00,43.999,-2.6825,44.0806965377,1.959,-6.2325,6.5331261468,42.04,3.55,42.1896207615,77.46,44.529,-6.2325,44.9630503553,1.959,-6.2325,6.5331261468,42.57,0.0,42.57,64.65
2019-10-04 23:00:00,43.4405,-2.435,43.5086918357,0.1305,-6.445,6.4463210632,43.31,4.01,43.4952434181,77.67,43.9905,-6.445,44.460118255,0.1305,-6.445,6.4463210632,43.86,0.0,43.86,64.82
2019-10-04 23:30:00,42.0005,-2.334,42.0653010954,0.0005,-6.434,6.4340000194,42.0,4.1,42.1996445483,78.1,42.5305,-6.434,43.0144137034,0.0005,-6.434,6.4340000194,42.53,0.0,42.53,65.17
2019-10-05 00:00:00,34.1365,-2.289,34.2131576042,0.3965,-6.139,6.1517910603,33.74,3.85,33.9589472746,78.52,34.5465,-6.139,35.0877184104,0.3965,-6.139,6.1517910603,34.15,0.0,34.15,65.51
2019-10-05 00:30:00,40.0425,-2.434,40.1164076439,0.3225,-6.444,6.4520649602,39.72,4.01,39.9219050147,78.14,40.5425,-6.444,41.0514243632,0.3225,-6.444,6.4520649602,40.22,0.0,40.22,65.19
2019-10-05 01:00:00,50.124,-2.1125,50.1684964121,0.084,-8.1525,8.1529327392,50.04,6.04,50.4032062472,77.98,50.734,-8.1525,51.3848422421,0.084,-8.1525,8.1529327392,50.65,0.0,50.65,65.06
2019-10-05 01:30:00,41.7715,-2.6029999999999998,41.85252467,0.47150000000000003,-6.983,6.9989000029,41.3,4.38,41.5316072408,78.08,42.2915,-6.983,42.8641255743,0.47150000000000003,-6.983,6.9989000029,41.82,0.0,41.82,65.12
2019-10-05 02:00:00,31.3445,-2.4825,31.4426539354,0.7145,-6.9025,6.9393815647,30.63,4.42,30.9472664382,78.42,31.7245,-6.9025,32.4667276839,0.7145,-6.9025,6.9393815647,31.01,0.0,31.01,65.41
2019-10-05 02:30:00,34.357,-1.7785000000000002,34.4030014861,0.837,-8.3285,8.3704528701,33.52,6.55,34.1539587749,78.21,34.757,-8.3285,35.7409143874,0.837,-8.3285,8.3704528701,33.92,0.0,33.92,65.22
2019-10-05 03:00:00,34.6095,-1.9165,34.6625224486,0.6695,-7.8665,7.8949384101,33.94,5.95,34.4575985814,78.34,35.0195,-7.8665,35.8921607388,0.6695,-7.8665,7.8949384101,34.35,0.0,34.35,65.33
2019-10-05 03:30:00,48.4155,-1.7035,48.4454595654,0.5155000000000001,-9.5235,9.5374416119,47.9,7.82,48.5341364402,78.17,49.0155,-9.5235,49.9321168438,0.5155000000000001,-9.5235,9.5374416119,48.5,0.0,48.5,65.2
2019-10-05 04:00:00,45.8085,-2.0615,45.8548629319,0.5085000000000001,-8.8115,8.8261602353,45.3,6.75,45.8001364627,78.17,46.3685,-8.8115,47.1983084919,0.5085000000000001,-8.8115,8.8261602353,45.86,0.0,45.86,65.2
2019-10-05 04:30:00,47.3995,-2.1735,47.4493066598,0.3195,-8.3335,8.3396224435,47.08,6.16,47.4812805219,78.17,47.9695,-8.3335,48.6879877639,0.3195,-8.3335,8.3396224435,47.65,0.0,47.65,65.2
2019-10-05 05:00:00,40.9385,-2.4515000000000002,41.0118352979,0.5385,-8.3615,8.378822381500001,40.4,5.91,40.8299902033,78.4,41.4385,-8.3615,42.2736793348,0.5385,-8.3615,8.378822381500001,40.9,0.0,40.9,65.4
2019-10-05 05:30:00,37.879,-1.8935,37.9262967247,1.219,-8.9235,9.0063762552,36.66,7.03,37.3279586905,78.7,38.329,-8.9235,39.3540479906,1.219,-8.9235,9.0063762552,37.11,0.0,37.11,65.65
2019-10-05 06:00:00,41.7925,-1.8780000000000001,41.8346738992,1.2125,-8.778,8.8613452844,40.58,6.9,41.1624391891,78.7,42.2725,-8.778,43.1742694235,1.2125,-8.778,8.8613452844,41.06,0.0,41.06,65.65
2019-10-05 06:30:00,35.2355,-2.1915,35.3035852641,0.6555000000000001,-8.0815,8.1080406079,34.58,5.89,35.0780344375,78.7,35.6555,-8.0815,36.5598867955,0.6555000000000001,-8.0815,8.1080406079,35.0,0.0,35.0,65.65
2019-10-05 07:00:00,31.178,-2.387,31.2692413243,1.3980000000000001,-7.457,7.5869132722,29.78,5.07,30.208497149,78.64,31.538,-7.457,32.4075962237,1.3980000000000001,-7.457,7.5869132722,30.14,0.0,30.14,65.59
2019-10-05 07:30:00,36.295,-2.0645,36.3536681127,0.875,-8.5845,8.6289782275,35.42,6.52,36.0150912813,78.68,36.715,-8.5845,37.705236576,0.875,-8.5845,8.6289782275,35.84,0.0,35.84,65.63
2019-10-05 08:00:00,34.886,-2.2305,34.9572328174,0.666,-7.9805,8.0082417702,34.22,5.75,34.6997247828,78.68,35.306,-7.9805,36.1967127824,0.666,-7.9805,8.0082417702,34.64,0.0,34.64,65.63
2019-10-05 08:30:00,37.578,-2.3655,37.6523793969,0.588,-7.2255,7.2493857843,36.99,4.86,37.3079039883,78.29,38.028,-7.2255,38.7083535461,0.588,-7.2255,7.2493857843,37.44,0.0,37.44,65.32
2019-10-05 09:00:00,38.522,-2.143,38.5815620861,0.232,-7.123,7.1267771819,38.29,4.98,38.6124915021,78.44,38.972,-7.123,39.6175960023,0.232,-7.123,7.1267771819,38.74,0.0,38.74,65.46
2019-10-05 09:30:00,39.712,-1.702,39.7484559197,0.272,-7.092,7.0972141013,39.44,5.39,39.8066037235,78.26,40.182,-7.092,40.8030585618,0.272,-7.092,7.0972141013,39.91,0.0,39.91,65.31
2019-10-05 10:00:00,38.646,-1.6280000000000001,38.6802753351,0.506,-7.128,7.1459373073,38.14,5.5,38.5345247797,78.37,39.096,-7.128,39.7404781048,0.506,-7.128,7.1459373073,38.59,0.0,38.59,65.4
2019-10-05 10:30:00,47.6655,-1.8780000000000001,47.7024818458,0.6955,-7.408,7.4405768762,46.97,5.53,47.2944161609,77.98,48.2255,-7.408,48.791160206,0.6955,-7.408,7.4405768762,47.53,0.0,47.53,65.08
2019-10-05 11:00:00,45.0325,-1.442,45.055581455,1.0125,-8.002,8.0658018975,44.02,6.5600000000000005,44.5061119398,78.03,45.5625,-8.002,46.2598466302,1.0125,-8.002,8.0658018975,44.55,0.0,44.55,65.12
2019-10-05 11:30:00,43.8175,-1.55,43.8449062748,1.0075,-8.02,8.083035089,42.81,6.47,43.2961545637,78.03,44.3275,-8.02,45.0471714567,1.0075,-8.02,8.083035089,43.32,0.0,43.32,65.12
2019-10-05 12:00:00,49.779,-1.2650000000000001,49.7950706998,0.9590000000000001,-9.225,9.274713257,48.82,7.96,49.4646742636,78.14,50.359,-9.225,51.1969677422,0.9590000000000001,-9.225,9.274713257,49.4,0.0,49.4,65.25
2019-10-05 12:30:00,43.1925,-1.532,43.2196608067,1.1725,-8.332,8.4140941432,42.02,6.8,42.5666583138,78.2,43.7025,-8.332,44.4896699274,1.1725,-8.332,8.4140941432,42.53,0.0,42.53,65.3
2019-10-05 13:00:00,50.6485,-1.419,50.6683738959,1.6085,-9.359,9.4962178392,49.04,7.94,49.6786191435,78.07,51.2285,-9.359,52.0763870987,1.6085,-9.359,9.4962178392,49.62,0.0,49.62,65.19
2019-10-05 13:30:00,47.825,-1.0995,47.8376371203,1.5550000000000002,-9.3595,9.4877955949,46.27,8.26,47.0014946571,78.31,48.375,-9.3595,49.2721104201,1.5550000000000002,-9.3595,9.4877955949,46.82,0.0,46.82,65.39
2019-10-05 14:00:00,51.16,-1.228,51.174735798,1.8599999999999999,-9.548,9.7274818941,49.3,8.32,49.9971239173,78.59,51.75,-9.548,52.6234434829,1.8599999999999999,-9.548,9.7274818941,49.89,0.0,49.89,65.62
2019-10-05 14:30:00,43.3065,-1.6135000000000002,43.3365472148,3.0465,-8.5935,9.1175328077,40.26,6.98,40.860592262,78.59,43.7865,-8.5935,44.6218088439,3.0465,-8.5935,9.1175328077,40.74,0.0,40.74,65.62
2019-10-05 15:00:00,47.7775,-1.5075,47.8012767873,2.9775,-8.8875,9.373001787,44.8,7.38,45.4037927931,78.59,48.3075,-8.8875,49.1182472458,2.9775,-8.8875,9.373001787,45.33,0.0,45.33,65.62
2019-10-05 15:30:00,39.7325,-1.4809999999999999,39.7600920176,2.5925000000000002,-8.081,8.4866729199,37.14,6.6,37.7218716397,78.33,40.1725,-8.081,40.9772170511,2.5925000000000002,-8.081,8.4866729199,37.58,0.0,37.58,65.4
2019-10-05 16:00:00,41.3145,-1.456,41.340148116,2.1045,-8.026,8.2973246441,39.21,6.57,39.7566220899,78.37,41.7745,-8.026,42.5385181483,2.1045,-8.026,8.2973246441,39.67,0.0,39.67,65.45
2019-10-05 16:30:00,42.514,-1.325,42.5346425987,1.474,-7.955,8.0904079625,41.04,6.63,41.5720879918,78.31,43.004,-7.955,43.7335802445,1.474,-7.955,8.0904079625,41.53,0.0,41.53,65.4
2019-10-05 17:00:00,40.2985,-1.748,40.3363930744,0.5385,-6.688,6.7096442715,39.76,4.94,40.0657110258,77.97,40.7785,-6.688,41.3233034286,0.5385,-6.688,6.7096442715,40.24,0.0,40.24,65.11
2019-10-05 17:30:00,46.674,-2.1755,46.7246730994,0.724,-6.6754999999999995,6.714646398,45.95,4.5,46.1698223952,77.63,47.234,-6.6754999999999995,47.7033862137,0.724,-6.6754999999999995,6.714646398,46.51,0.0,46.51,64.83
2019-10-05 18:00:00,51.147,-2.7585,51.221332775,0.797,-6.2485,6.2991238478,50.35,3.49,50.4708093852,77.52,51.757,-6.2485,52.13281885,0.797,-6.2485,6.2991238478,50.96,0.0,50.96,64.73
2019-10-05 18:30:00,49.4685,-2.479,49.5305757412,1.4385,-5.6690000000000005,5.8486616631,48.03,3.19,48.1358182646,77.52,50.0585,-5.6690000000000005,50.3784773812,1.4385,-5.6690000000000005,5.8486616631,48.62,0.0,48.62,64.73
2019-10-05 19:00:00,38.5185,-2.863,38.6247538665,2.8885,-4.663,5.4851619165,35.63,1.8,35.6754383295,77.55,38.9485,-4.663,39.2266391786,2.8885,-4.663,5.4851619165,36.06,0.0,36.06,64.78
2019-10-05 19:30:00,44.4065,-2.3915,44.4708501661,4.9965,-5.7815,7.6413843314,39.41,3.39,39.5555331149,77.69,44.8865,-5.7815,45.2573046535,4.9965,-5.7815,7.6413843314,39.89,0.0,39.89,64.89
2019-10-05 20:00:00,47.4765,-2.3415,47.5342053105,4.9565,-6.3115,8.0250809653,42.52,3.9699999999999998,42.7049329703,77.51,47.9865,-6.3115,48.3997852733,4.9565,-6.3115,8.0250809653,43.03,0.0,43.03,64.71
2019-10-05 20:30:00,46.085,-2.0455,46.1303728063,4.025,-6.6555,7.7779370819,42.06,4.61,42.3118860369,77.74,46.585,-6.6555,47.0580270012,4.025,-6.6555,7.7779370819,42.56,0.0,42.56,64.88
2019-10-05 21:00:00,44.59,-1.9505,44.6326399651,6.28,-7.1105,9.4867070288,38.31,5.16,38.6559400351,77.98,45.06,-7.1105,45.6175712884,6.28,-7.1105,9.4867070288,38.78,0.0,38.78,65.08
2019-10-05 21:30:00,35.127,-2.0045,35.1841462771,5.767,-6.2845,8.5295503545,29.36,4.28,29.6703218722,78.21,35.487,-6.2845,36.0391746472,5.767,-6.2845,8.5295503545,29.72,0.0,29.72,65.25
2019-10-05 22:00:00,43.75,-2.2245,43.8065166414,8.02,-6.9845,10.6350195228,35.73,4.76,36.0456724171,78.05,44.19,-6.9845,44.7385665869,8.02,-6.9845,10.6350195228,36.17,0.0,36.17,65.11
2019-10-05 22:30:00,50.3525,-2.5705,50.4180694444,8.5825,-6.9605,11.0502428254,41.77,4.39,42.0000595238,77.58,50.8625,-6.9605,51.3365607194,8.5825,-6.9605,11.0502428254,42.28,0.0,42.28,64.72
2019-10-05 23:00:00,46.672,-2.3325,46.7302486645,6.692,-7.2425,9.8608655933,39.98,4.91,40.2803736328,77.81,47.182,-7.2425,47.7346303039,6.692,-7.2425,9.8608655933,40.49,0.0,40.49,64.92
2019-10-05 23:30:00,49.3235,-2.838,49.4050796604,5.8135,-6.288,8.5636281009,43.51,3.45,43.6465645842,77.38,49.8635,-6.288,50.2584080155,5.8135,-6.288,8.5636281009,44.05,0.0,44.05,64.57
2019-10-06 00:00:00,46.038,-2.299,46.0953668496,10.988,-7.359,13.2246370461,35.05,5.06,35.4133604731,77.79,46.478,-7.359,47.0569799817,10.988,-7.359,13.2246370461,35.49,0.0,35.49,64.92
2019-10-06 00:30:00,42.6165,-2.34,42.680694374,14.8165,-7.09,16.4254915375,27.8,4.75,28.2028810585,77.67,42.9865,-7.09,43.5672730642,14.8165,-7.09,16.4254915375,28.17,0.0,28.17,64.81
2019-10-06 01:00:00,35.62,-2.1465,35.6846166051,9.12,-6.9365,11.4581600726,26.5,4.79,26.929428141,77.83,35.97,-6.9365,36.6327166922,9.12,-6.9365,11.4581600726,26.85,0.0,26.85,64.95
2019-10-06 01:30:00,32.197,-2.4605,32.2908790411,9.127,-6.7405,11.3462094662,23.07,4.28,23.4636591349,77.9,32.487,-6.7405,33.1789015679,9.127,-6.7405,11.3462094662,23.36,0.0,23.36,65.0
2019-10-06 02:00:00,41.888,-1.983,41.9349118635,16.008,-8.103,17.9419807435,25.88,6.12,26.5937737074,77.83,42.228,-8.103,42.9984022145,16.008,-8.103,17.9419807435,26.22,0.0,26.22,64.94
2019-10-06 02:30:00,38.667,-1.901,38.7137015797,9.297,-8.331,12.4835800154,29.37,6.43,30.0656248896,78.19,39.047,-8.331,39.9258534035,9.297,-8.331,12.4835800154,29.75,0.0,29.75,65.24
2019-10-06 03:00:00,40.5535,-1.5325,40.5824459403,6.0835,-9.2525,11.0732889649,34.47,7.72,35.3239196579,78.47,40.9635,-9.2525,41.9954412824,6.0835,-9.2525,11.0732889649,34.88,0.0,34.88,65.46
2019-10-06 03:30:00,43.642,-1.5514999999999999,43.6695696824,7.042,-9.3915,11.738400072,36.6,7.84,37.4302765151,78.29,44.102,-9.3915,45.0908713184,7.042,-9.3915,11.738400072,37.06,0.0,37.06,65.32
2019-10-06 04:00:00,44.055,-1.4055,44.077414344,11.415,-9.7155,14.9897686857,32.64,8.31,33.6812366163,78.4,44.465,-9.7155,45.5140326191,11.415,-9.7155,14.9897686857,33.05,0.0,33.05,65.41
2019-10-06 04:30:00,44.6555,-1.6480000000000001,44.6858991657,10.4955,-9.598,14.2224162592,34.16,7.95,35.0728969434,78.33,45.0755,-9.598,46.0860315524,10.4955,-9.598,14.2224162592,34.58,0.0,34.58,65.36
2019-10-06 05:00:00,43.6625,-1.3925,43.6846994095,14.5925,-9.7125,17.5292245265,29.07,8.32,30.237184062,78.4,44.0325,-9.7125,45.0909493413,14.5925,-9.7125,17.5292245265,29.44,0.0,29.44,65.42
2019-10-06 05:30:00,40.4365,-1.43,40.4617774233,15.9765,-9.6,18.6388989012,24.46,8.17,25.7883791658,78.32,40.7565,-9.6,41.8718556103,15.9765,-9.6,18.6388989012,24.78,0.0,24.78,65.35
2019-10-06 06:00:00,38.1125,-1.4785,38.1411669787,15.2525,-8.9585,17.6887952812,22.86,7.48,24.0526505816,78.32,38.4225,-8.9585,39.4530509403,15.2525,-8.9585,17.6887952812,23.17,0.0,23.17,65.35
2019-10-06 06:30:00,30.709,-1.422,30.7419056826,15.529,-8.622,17.7620022801,15.18,7.2,16.800964258,78.55,30.919,-8.622,32.098651763,15.529,-8.622,17.7620022801,15.39,0.0,15.39,65.53
2019-10-06 07:00:00,26.7975,-1.8025,26.8580530288,14.4075,-7.5225,16.2531246996,12.39,5.72,13.6466296205,78.55,26.9675,-7.5225,27.9970366735,14.4075,-7.5225,16.2531246996,12.56,0.0,12.56,65.53
2019-10-06 07:30:00,30.4135,-1.8445,30.4693807371,10.6335,-8.1345,13.3881071291,19.78,6.29,20.7560232222,78.66,30.6535,-8.1345,31.7144628285,10.6335,-8.1345,13.3881071291,20.02,0.0,20.02,65.61
2019-10-06 08:00:00,46.346,-2.0715,46.3922712125,8.206,-8.6415,11.9169609486,38.14,6.57,38.7017376871,78.31,46.826,-8.6415,47.6166966331,8.206,-8.6415,11.9169609486,38.62,0.0,38.62,65.32
2019-10-06 08:30:00,46.4855,-2.126,46.5340905815,8.7455,-7.816,11.7291784133,37.74,5.69,38.1665259095,78.35,46.9555,-7.816,47.6015633803,8.7455,-7.816,11.7291784133,38.21,0.0,38.21,65.37
2019-10-06 09:00:00,37.5575,-2.1955,37.6216164791,9.0575,-6.6055,11.2103049245,28.5,4.41,28.8391764792,78.35,37.9175,-6.6055,38.4885624114,9.0575,-6.6055,11.2103049245,28.86,0.0,28.86,65.37
2019-10-06 09:30:00,40.204,-2.162,40.2620896129,11.974,-6.902,13.8207915837,28.23,4.74,28.6251724886,78.3,40.564,-6.902,41.1470011058,11.974,-6.902,13.8207915837,28.59,0.0,28.59,65.31
2019-10-06 10:00:00,43.519,-1.7865000000000002,43.5556534017,15.909,-7.6965,17.6729282591,27.61,5.91,28.2354422668,78.11,43.859,-7.6965,44.5291813674,15.909,-7.6965,17.6729282591,27.95,0.0,27.95,65.16
2019-10-06 10:30:00,39.565,-1.5785,39.5964756923,16.805,-7.8185,18.5347502613,22.76,6.24,23.5998983049,78.32,39.845,-7.8185,40.6048392098,16.805,-7.8185,18.5347502613,23.04,0.0,23.04,65.35
2019-10-06 11:00:00,44.18,-2.051,44.2275819032,14.77,-7.971,16.7836152542,29.41,5.92,29.9999083332,78.32,44.54,-7.971,45.2476346454,14.77,-7.971,16.7836152542,29.77,0.0,29.77,65.35
2019-10-06 11:30:00,42.4045,-2.064,42.4547019334,14.5145,-7.534,16.3533441916,27.89,5.47,28.4213476106,78.24,42.7645,-7.534,43.4230770012,14.5145,-7.534,16.3533441916,28.25,0.0,28.25,65.31
2019-10-06 12:00:00,36.553,-2.346,36.6282066856,11.723,-6.166,13.2456892988,24.83,3.8200000000000003,25.1221276965,78.45,36.853,-6.166,37.3652668263,11.723,-6.166,13.2456892988,25.13,0.0,25.13,65.5
2019-10-06 12:30:00,35.747,-2.041,35.8052187537,12.777,-6.981,14.5597420994,22.97,4.94,23.4952016378,78.45,36.037,-6.981,36.7069438935,12.777,-6.981,14.5597420994,23.26,0.0,23.26,65.5
2019-10-06 13:00:00,37.119,-1.2475,37.139957152,15.279,-8.4075,17.4394351184,21.84,7.16,22.9837159746,78.19,37.379,-8.4075,38.3128659493,15.279,-8.4075,17.4394351184,22.1,0.0,22.1,65.26
2019-10-06 13:30:00,29.2985,-1.4055,29.3321927667,14.9785,-7.8655,16.9180835942,14.32,6.46,15.7096785454,78.42,29.4685,-7.8655,30.5001406964,14.9785,-7.8655,16.9180835942,14.49,0.0,14.49,65.44
2019-10-06 14:00:00,33.0505,-1.491,33.0841144849,17.7605,-8.391,19.6429183486,15.29,6.9,16.774805513,78.55,33.2305,-8.391,34.273532226,17.7605,-8.391,19.6429183486,15.47,0.0,15.47,65.57
2019-10-06 14:30:00,38.851,-1.5415,38.8815691974,16.451,-9.5415,19.0177712482,22.4,8.0,23.7857099957,78.4,39.101,-9.5415,40.2483344158,16.451,-9.5415,19.0177712482,22.65,0.0,22.65,65.45
2019-10-06 15:00:00,39.4865,-0.9450000000000001,39.49780636,14.7365,-10.245,17.9478259756,24.75,9.3,26.4396009803,78.6,39.7865,-10.245,41.0843718128,14.7365,-10.245,17.9478259756,25.05,0.0,25.05,65.62
2019-10-06 15:30:00,41.464,-0.789,41.4715060855,16.174,-10.349,19.2015644415,25.29,9.56,27.0365992684,78.67,41.764,-10.349,43.0271251305,16.174,-10.349,19.2015644415,25.59,0.0,25.59,65.67
2019-10-06 16:00:00,43.8955,-0.9055000000000001,43.9048385773,14.7455,-10.5855,18.1516550347,29.15,9.68,30.7152226103,78.53,44.2355,-10.5855,45.4844178868,14.7455,-10.5855,18.1516550347,29.49,0.0,29.49,65.55
2019-10-06 16:30:00,45.0335,-0.274,45.0343335495,22.9135,-11.474,25.6257908805,22.12,11.2,24.7938379441,78.33,45.2935,-11.474,46.7242315961,22.9135,-11.474,25.6257908805,22.38,0.0,22.38,65.36
2019-10-06 17:00:00,36.2295,-1.324,36.2536845886,12.5595,-8.864,15.372427793,23.67,7.54,24.841910152,78.55,36.4995,-8.864,37.5604046337,12.5595,-8.864,15.372427793,23.94,0.0,23.94,65.52
2019-10-06 17:30:00,33.4755,-2.0525,33.5383639509,11.7355,-7.5525,13.9557234316,21.74,5.5,22.4249325529,78.66,33.7355,-7.5525,34.5705686459,11.7355,-7.5525,13.9557234316,22.0,0.0,22.0,65.61
2019-10-06 18:00:00,39.1135,-1.548,39.1441207112,6.4435,-8.298,10.5059743123,32.67,6.75,33.3600269784,78.37,39.4935,-8.298,40.3558341043,6.4435,-8.298,10.5059743123,33.05,0.0,33.05,65.39
2019-10-06 18:30:00,39.742,-1.903,39.7875353974,7.692,-8.183,11.2306880021,32.05,6.28,32.6594687648,78.24,40.132,-8.183,40.9577698734,7.692,-8.183,11.2306880021,32.44,0.0,32.44,65.28
2019-10-06 19:00:00,28.15,-2.29,28.2429920511,5.8,-6.6,8.7863530546,22.35,4.31,22.7617793681,78.21,28.41,-6.6,29.1665579046,5.8,-6.6,8.7863530546,22.61,0.0,22.61,65.28
2019-10-06 19:30:00,28.8425,-2.0195,28.9131144379,3.7725,-6.7895,7.7671787993,25.07,4.77,25.5197531336,78.21,29.1325,-6.7895,29.9132055537,3.7725,-6.7895,7.7671787993,25.36,0.0,25.36,65.23
2019-10-06 20:00:00,31.2205,-1.955,31.2816502961,2.5404999999999998,-6.515,6.9928081091,28.68,4.5600000000000005,29.0402479328,78.21,31.5605,-6.515,32.225927221,2.5404999999999998,-6.515,6.9928081091,29.02,0.0,29.02,65.28
2019-10-06 20:30:00,22.626,-1.9165,22.7070220031,3.086,-6.2965,7.0120830179,19.54,4.38,20.024884519,78.32,22.856,-6.2965,23.7074386691,3.086,-6.2965,7.0120830179,19.77,0.0,19.77,65.33
2019-10-06 21:00:00,21.04,-2.206,21.1553311484,2.35,-5.736,6.1987253528,18.69,3.5300000000000002,19.0204363777,78.4,21.26,-5.736,22.0202019973,2.35,-5.736,6.1987253528,18.91,0.0,18.91,65.4
2019-10-06 21:30:00,21.704,-1.983,21.7944007718,2.354,-5.533,6.0129364706,19.35,3.55,19.6729509734,78.44,21.934,-5.533,22.6211061843,2.354,-5.533,6.0129364706,19.58,0.0,19.58,65.45
2019-10-06 22:00:00,21.2475,-1.9500000000000002,21.3367934857,1.0675,-5.99,6.0843780496,20.18,4.04,20.5804275952,78.5,21.4775,-5.99,22.2971546671,1.0675,-5.99,6.0843780496,20.41,0.0,20.41,65.49
2019-10-06 22:30:00,24.610500000000002,-1.9255,24.6857096414,1.5605,-6.7755,6.952881453,23.05,4.85,23.5547235178,78.55,24.8705,-6.7755,25.776911578,1.5605,-6.7755,6.952881453,23.31,0.0,23.31,65.55
2019-10-06 23:00:00,34.3555,-2.2205,34.4271840338,0.9655,-6.6805,6.7499089253,33.39,4.46,33.6865507287,78.3,34.7655,-6.6805,35.4015405103,0.9655,-6.6805,6.7499089253,33.8,0.0,33.8,65.32
2019-10-06 23:30:00,30.568,-2.1295,30.6420853443,0.188,-6.6495,6.6521571125,30.38,4.52,30.7144070429,78.4,30.928,-6.6495,31.6347440996,0.188,-6.6495,6.6521571125,30.74,0.0,30.74,65.41
2019-10-07 00:00:00,34.0375,-2.174,34.1068568216,0.0775,-6.574,6.5744568027,33.96,4.4,34.2438549232,78.4,34.4675,-6.574,35.0888305911,0.0775,-6.574,6.5744568027,34.39,0.0,34.39,65.41
2019-10-07 00:30:00,37.3435,-2.1995,37.4082182481,0.0035,-7.0295,7.0295008713,37.34,4.83,37.6510889617,78.15,37.7935,-7.0295,38.4416767649,0.0035,-7.0295,7.0295008713,37.79,0.0,37.79,65.23
2019-10-07 01:00:00,36.121,-1.6635,36.1592847447,0.021,-8.2435,8.2435267483,36.1,6.58,36.6947734698,78.26,36.561,-8.2435,37.4788208626,0.021,-8.2435,8.2435267483,36.54,0.0,36.54,65.32
2019-10-07 01:30:00,37.86,-1.7269999999999999,37.8993684512,0.98,-8.647,8.7023565199,36.88,6.92,37.5236032385,78.3,38.3,-8.647,39.2639861578,0.98,-8.647,8.7023565199,37.32,0.0,37.32,65.32
2019-10-07 02:00:00,37.8165,-2.1385,37.8769171726,2.3965,-8.1085,8.4552341481,35.42,5.97,35.9195949309,78.27,38.2365,-8.1085,39.0867970612,2.3965,-8.1085,8.4552341481,35.84,0.0,35.84,65.32
2019-10-07 02:30:00,39.0975,-2.239,39.1615580289,1.7075,-8.069,8.2476855693,37.39,5.83,37.8417890698,78.05,39.5575,-8.069,40.3720765784,1.7075,-8.069,8.2476855693,37.85,0.0,37.85,65.15
2019-10-07 03:00:00,34.717,-1.88,34.7678657527,1.177,-8.37,8.4523505015,33.54,6.49,34.1621383991,78.51,35.127,-8.37,36.1104282583,1.177,-8.37,8.4523505015,33.95,0.0,33.95,65.51
2019-10-07 03:30:00,22.51,-1.588,22.565944341,1.1400000000000001,-7.838,7.9204699356,21.37,6.25,22.2652060399,78.85,22.77,-7.838,24.0812612626,1.1400000000000001,-7.838,7.9204699356,21.63,0.0,21.63,65.78
2019-10-07 04:00:00,22.6895,-1.5875,22.744967938,1.0595,-8.0775,8.1466892969,21.63,6.49,22.582670347,78.85,22.9395,-8.0775,24.3200877157,1.0595,-8.0775,8.1466892969,21.88,0.0,21.88,65.78
2019-10-07 04:30:00,32.2735,-1.8255,32.3250870455,2.0935,-9.0855,9.3235750922,30.18,7.26,31.0409407074,78.64,32.6235,-9.0855,33.8650123653,2.0935,-9.0855,9.3235750922,30.53,0.0,30.53,65.62
2019-10-07 05:00:00,33.9095,-1.2835,33.9337820247,2.9695,-10.0235,10.4541131857,30.94,8.74,32.1507573783,79.01,34.2895,-10.0235,35.7245064696,2.9695,-10.0235,10.4541131857,31.32,0.0,31.32,65.94
2019-10-07 05:30:00,35.7485,-1.2775,35.7713189371,3.0885,-9.9775,10.4445841708,32.66,8.7,33.7988993904,78.84,36.1385,-9.9775,37.4905546571,3.0885,-9.9775,10.4445841708,33.05,0.0,33.05,65.83
2019-10-07 06:00:00,38.2345,-1.4355,38.2614381656,5.1045,-9.9655,11.1967455316,33.13,8.53,34.2104925425,78.68,38.6245,-9.9655,39.8893869406,5.1045,-9.9655,11.1967455316,33.52,0.0,33.52,65.69
2019-10-07 06:30:00,38.9835,-1.62,39.0171458752,5.9135,-9.57,11.2496392053,33.07,7.95,34.0121654706,78.48,39.3735,-9.57,40.5198396128,5.9135,-9.57,11.2496392053,33.46,0.0,33.46,65.53
2019-10-07 07:00:00,44.87,-1.4025,44.8919135953,7.33,-10.0425,12.4330489523,37.54,8.64,38.5214381871,78.44,45.31,-10.0425,46.409566969,7.33,-10.0425,12.4330489523,37.98,0.0,37.98,65.53
2019-10-07 07:30:00,48.136,-2.328,48.1922616195,9.066,-8.968,12.7521519753,39.07,6.64,39.6302220534,77.7,48.596,-8.968,49.4165583585,9.066,-8.968,12.7521519753,39.53,0.0,39.53,64.91
2019-10-07 08:00:00,38.4095,-2.8695,38.5165382725,9.9595,-7.3795,12.395509691,28.45,4.51,28.8052529932,77.37,38.7495,-7.3795,39.4459221023,9.9595,-7.3795,12.395509691,28.79,0.0,28.79,64.64
2019-10-07 08:30:00,35.8805,-2.6085000000000003,35.9751935714,12.4505,-7.6485,14.6121354531,23.43,5.04,23.9659445881,77.26,36.1405,-7.6485,36.9409703784,12.4505,-7.6485,14.6121354531,23.69,0.0,23.69,64.55
2019-10-07 09:00:00,35.708,-2.3845,35.7875272162,13.808,-7.5445,15.7346860232,21.9,5.16,22.4996799977,77.37,35.968,-7.5445,36.7507347444,13.808,-7.5445,15.7346860232,22.16,0.0,22.16,64.62
2019-10-07 09:30:00,22.2965,-2.599,22.4474656309,13.7065,-6.739,15.2735805642,8.59,4.14,9.5356017115,77.43,22.3865,-6.739,23.3788259596,13.7065,-6.739,15.2735805642,8.68,0.0,8.68,64.67
2019-10-07 10:00:00,18.304,-3.064,18.5586775391,11.604,-5.344,12.775412009,6.7,2.2800000000000002,7.0773158754,77.48,18.364,-5.344,19.1257635665,11.604,-5.344,12.775412009,6.76,0.0,6.76,64.72
2019-10-07 10:30:00,17.6245,-3.5755,17.9835258084,9.9245,-4.1155,10.7439769406,7.7,0.54,7.7189118404,77.75,17.6845,-4.1155,18.15706145,9.9245,-4.1155,10.7439769406,7.76,0.0,7.76,64.95
2019-10-07 11:00:00,18.1545,-3.539,18.4962264057,9.5845,-4.109,10.4281600127,8.57,0.5700000000000001,8.5889347419,77.69,18.2445,-4.109,18.7014882095,9.5845,-4.109,10.4281600127,8.66,0.0,8.66,64.9
2019-10-07 11:30:00,26.2535,-3.38,26.4701844015,12.1835,-5.66,13.4340341019,14.07,2.2800000000000002,14.2535364033,77.69,26.4135,-5.66,27.0131187065,12.1835,-5.66,13.4340341019,14.23,0.0,14.23,64.9
2019-10-07 12:00:00,28.328,-3.5375,28.5480207764,14.228,-6.3375,15.5756184548,14.1,2.8,14.3753260833,77.51,28.478,-6.3375,29.1746532156,14.228,-6.3375,15.5756184548,14.25,0.0,14.25,64.74
2019-10-07 12:30:00,29.704,-3.0305,29.8581906058,10.174,-6.1805,11.9041528993,19.53,3.15,19.7824012698,77.42,29.934,-6.1805,30.5653878799,10.174,-6.1805,11.9041528993,19.76,0.0,19.76,64.67
2019-10-07 13:00:00,28.327,-3.02,28.4875293594,9.147,-5.95,10.9119250822,19.18,2.93,19.4025075699,77.52,28.547,-5.95,29.1604819748,9.147,-5.95,10.9119250822,19.4,0.0,19.4,64.74
2019-10-07 13:30:00,26.609,-3.2525,26.8070445452,10.799,-5.7525,12.2355897794,15.81,2.5,16.0064393292,77.47,26.789,-5.7525,27.399667466,10.799,-5.7525,12.2355897794,15.99,0.0,15.99,64.69
2019-10-07 14:00:00,22.1625,-3.1085,22.3794365099,13.1125,-5.5185,14.2264366058,9.05,2.41,9.3653937451,77.63,22.2625,-5.5185,22.9362758202,13.1125,-5.5185,14.2264366058,9.15,0.0,9.15,64.8
2019-10-07 14:30:00,34.1855,-3.4875,34.362931576,12.8355,-6.1475,14.231718677,21.35,2.66,21.5150668137,77.38,34.4355,-6.1475,34.9799287664,12.8355,-6.1475,14.231718677,21.6,0.0,21.6,64.62
