Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-07 15:00:00,36.177,-2.9415,36.2963875785,21.597,-7.0015,22.7035550355,14.58,4.06,15.1347282764,77.45,36.367,-7.0015,37.0348442855,21.597,-7.0015,22.7035550355,14.77,0.0,14.77,64.67
2019-10-07 15:30:00,33.671,-2.4505,33.7600531879,21.241,-6.9605,22.3523743985,12.43,4.51,13.2228968082,77.68,33.821,-6.9605,34.5298219116,21.241,-6.9605,22.3523743985,12.58,0.0,12.58,64.85
2019-10-07 16:00:00,28.305,-2.8235,28.4454772723,17.855,-6.2935,18.9316974213,10.45,3.47,11.0110580781,77.68,28.425,-6.2935,29.1133778056,17.855,-6.2935,18.9316974213,10.57,0.0,10.57,64.85
2019-10-07 16:30:00,39.4005,-2.0555,39.4540806571,18.5505,-8.2755,20.31267955,20.85,6.22,21.7580077213,77.99,39.6705,-8.2755,40.5244675536,18.5505,-8.2755,20.31267955,21.12,0.0,21.12,65.11
2019-10-07 17:00:00,39.944,-2.3609999999999998,40.0137158609,20.084,-8.031,21.6301645162,19.86,5.67,20.6535348064,77.75,40.184,-8.031,40.9786629479,20.084,-8.031,21.6301645162,20.1,0.0,20.1,64.91
2019-10-07 17:30:00,44.558,-2.8335,44.648002041,16.078,-6.8735,17.4856251318,28.48,4.04,28.7651177644,77.67,44.928,-6.8735,45.4507446171,16.078,-6.8735,17.4856251318,28.85,0.0,28.85,64.86
2019-10-07 18:00:00,42.335,-2.9290000000000003,42.4362023042,15.225,-6.489,16.5501584887,27.11,3.56,27.3427449244,77.8,42.665,-6.489,43.1556409523,15.225,-6.489,16.5501584887,27.44,0.0,27.44,64.96
2019-10-07 18:30:00,44.077,-3.085,44.1848294554,17.497,-6.395,18.6290373879,26.58,3.31,26.7853038064,77.62,44.417,-6.395,44.8750032201,17.497,-6.395,18.6290373879,26.92,0.0,26.92,64.81
2019-10-07 19:00:00,43.4465,-2.8815,43.5419499391,18.4365,-6.7915,19.6476208356,25.01,3.91,25.3137946582,77.62,43.7465,-6.7915,44.2705402553,18.4365,-6.7915,19.6476208356,25.31,0.0,25.31,64.81
2019-10-07 19:30:00,35.6875,-2.6734999999999998,35.7875014286,19.0775,-6.4735,20.1458980564,16.61,3.8,17.0391343677,77.68,35.9075,-6.4735,36.4863640077,19.0775,-6.4735,20.1458980564,16.83,0.0,16.83,64.85
2019-10-07 20:00:00,36.621,-2.584,36.712051114,17.901,-6.694,19.1116570972,18.72,4.11,19.1658680993,77.77,36.851,-6.694,37.4540496742,17.901,-6.694,19.1116570972,18.95,0.0,18.95,64.93
2019-10-07 20:30:00,38.096,-2.531,38.1799839838,20.486,-7.091,21.6785257109,17.61,4.5600000000000005,18.1908136157,77.68,38.306,-7.091,38.9567955176,20.486,-7.091,21.6785257109,17.82,0.0,17.82,64.86
2019-10-07 21:00:00,44.4945,-2.34,44.5559887136,19.4845,-8.24,21.1552201655,25.01,5.9,25.6964997616,77.78,44.8045,-8.24,45.5559087304,19.4845,-8.24,21.1552201655,25.32,0.0,25.32,64.93
2019-10-07 21:30:00,41.937,-2.7525,42.0272319485,16.067,-7.2425,17.6239125977,25.87,4.49,26.2567515127,77.78,42.257,-7.2425,42.8731600801,16.067,-7.2425,17.6239125977,26.19,0.0,26.19,64.93
2019-10-07 22:00:00,36.469,-2.813,36.5773280872,16.529,-6.683,17.8289183632,19.94,3.87,20.3120776879,77.92,36.719,-6.683,37.3222112153,16.529,-6.683,17.8289183632,20.19,0.0,20.19,65.04
2019-10-07 22:30:00,30.097,-2.942,30.2404492857,16.727,-6.082,17.7984059118,13.37,3.14,13.7337722422,78.0,30.267,-6.082,30.8720263831,16.727,-6.082,17.7984059118,13.54,0.0,13.54,65.11
2019-10-07 23:00:00,29.3805,-2.248,29.4663754855,16.5505,-7.568,18.1987272701,12.83,5.32,13.8892512397,78.43,29.5405,-7.568,30.4945202332,16.5505,-7.568,18.1987272701,12.99,0.0,12.99,65.45
2019-10-07 23:30:00,37.0535,-1.8335,37.0988353523,19.7935,-9.2535,21.8497117716,17.26,7.42,18.7873361603,78.43,37.2935,-9.2535,38.4243725323,19.7935,-9.2535,21.8497117716,17.5,0.0,17.5,65.45
2019-10-08 00:00:00,38.6095,-2.5380000000000003,38.6928279433,17.9295,-8.158,19.6982216012,20.68,5.62,21.4300443303,78.03,38.8695,-8.158,39.7163819381,17.9295,-8.158,19.6982216012,20.94,0.0,20.94,65.12
2019-10-08 00:30:00,38.753,-2.3125,38.821935362,16.183,-8.3925,18.2297434225,22.57,6.08,23.3745866274,78.27,39.053,-8.3925,39.9445974476,16.183,-8.3925,18.2297434225,22.87,0.0,22.87,65.33
2019-10-08 01:00:00,36.3065,-2.1865,36.3722796165,14.1965,-8.4065,16.4987834248,22.11,6.22,22.9682498245,78.27,36.6065,-8.4065,37.5593541545,14.1965,-8.4065,16.4987834248,22.41,0.0,22.41,65.33
2019-10-08 01:30:00,39.2155,-2.2560000000000002,39.2803382909,15.9355,-8.206,17.9242460441,23.28,5.95,24.0283353564,77.95,39.5155,-8.206,40.3585576582,15.9355,-8.206,17.9242460441,23.58,0.0,23.58,65.07
2019-10-08 02:00:00,36.071,-2.863,36.1844415461,16.001,-7.293,17.5846481341,20.07,4.43,20.5530970902,77.85,36.341,-7.293,37.0655652864,16.001,-7.293,17.5846481341,20.34,0.0,20.34,64.98
2019-10-08 02:30:00,36.13,-2.384,36.2085674392,18.01,-7.824,19.6360656956,18.12,5.44,18.9189851736,77.9,36.37,-7.824,37.2020412881,18.01,-7.824,19.6360656956,18.36,0.0,18.36,65.03
2019-10-08 03:00:00,43.269,-2.319,43.331098786,16.599,-8.139,18.4870257749,26.67,5.82,27.2976427554,77.98,43.619,-8.139,44.3718433469,16.599,-8.139,18.4870257749,27.02,0.0,27.02,65.11
2019-10-08 03:30:00,38.7525,-2.645,38.8426605841,15.2825,-7.445,16.9994950293,23.47,4.8,23.9558114035,77.98,39.0625,-7.445,39.7656501424,15.2825,-7.445,16.9994950293,23.78,0.0,23.78,65.11
2019-10-08 04:00:00,32.803,-2.2205,32.8780691229,17.293,-7.6105,18.8935851349,15.51,5.39,16.4198721067,78.26,33.013,-7.6105,33.8788706903,17.293,-7.6105,18.8935851349,15.72,0.0,15.72,65.31
2019-10-08 04:30:00,39.954,-2.6435,40.0413562239,14.544,-7.7035,16.4581848407,25.41,5.06,25.9089115943,77.9,40.284,-7.7035,41.0139557742,14.544,-7.7035,16.4581848407,25.74,0.0,25.74,65.04
2019-10-08 05:00:00,41.713,-2.9245,41.815392731,13.513,-7.5145,15.4618523874,28.2,4.59,28.5711060339,77.9,42.083,-7.5145,42.7486444142,13.513,-7.5145,15.4618523874,28.57,0.0,28.57,65.04
2019-10-08 05:30:00,39.7535,-3.1395,39.8772770196,14.3835,-6.8195,15.91824904,25.37,3.68,25.635508577,77.95,40.0935,-6.8195,40.6693290146,14.3835,-6.8195,15.91824904,25.71,0.0,25.71,65.04
2019-10-08 06:00:00,43.7,-3.2805,43.8229583694,11.59,-6.7805,13.4277056957,32.11,3.5,32.300187306,77.95,44.11,-6.7805,44.6280996711,11.59,-6.7805,13.4277056957,32.52,0.0,32.52,65.04
2019-10-08 06:30:00,43.0145,-3.11,43.1267818212,15.2145,-7.11,16.7938414382,27.8,4.0,28.0862955906,77.95,43.3745,-7.11,43.9533770062,15.2145,-7.11,16.7938414382,28.16,0.0,28.16,65.08
2019-10-08 07:00:00,39.1965,-2.401,39.2699683378,14.1765,-7.551,16.0620905629,25.02,5.15,25.5445277897,78.05,39.5065,-7.551,40.2216501806,14.1765,-7.551,16.0620905629,25.33,0.0,25.33,65.21
2019-10-08 07:30:00,28.7595,-2.8529999999999998,28.9006652043,18.6695,-5.443,19.4467601222,10.09,2.59,10.4171109239,77.58,28.8895,-5.443,29.3977798354,18.6695,-5.443,19.4467601222,10.22,0.0,10.22,64.81
2019-10-08 08:00:00,40.619,-2.436,40.6919802541,20.939,-7.476,22.2335848886,19.68,5.04,20.3151175237,77.48,40.859,-7.476,41.5373140321,20.939,-7.476,22.2335848886,19.92,0.0,19.92,64.73
2019-10-08 08:30:00,32.419,-1.8385,32.471089345,25.019,-7.8985,26.2361708953,7.4,6.06,9.5647059547,77.64,32.509,-7.8985,33.4547662262,25.019,-7.8985,26.2361708953,7.49,0.0,7.49,64.87
2019-10-08 09:00:00,43.198,-2.1715,43.2525446217,19.118,-8.0915,20.7598240901,24.08,5.92,24.7970320805,77.53,43.498,-8.0915,44.2441903107,19.118,-8.0915,20.7598240901,24.38,0.0,24.38,64.78
2019-10-08 09:30:00,45.554,-1.912,45.5941077333,24.274,-8.872,25.8445247586,21.28,6.96,22.3892831507,77.41,45.824,-8.872,46.6749543117,24.274,-8.872,25.8445247586,21.55,0.0,21.55,64.66
2019-10-08 10:00:00,40.0805,-1.9435,40.1275924085,26.1605,-8.2235,27.4225766933,13.92,6.28,15.271044496,77.36,40.2505,-8.2235,41.0819753968,26.1605,-8.2235,27.4225766933,14.09,0.0,14.09,64.58
2019-10-08 10:30:00,34.1195,-1.673,34.1604919351,28.0095,-8.653,29.315635747,6.11,6.98,9.2764486739,77.52,34.1895,-8.653,35.26749664,28.0095,-8.653,29.315635747,6.18,0.0,6.18,64.72
2019-10-08 11:00:00,25.2285,-1.8399999999999999,25.295509725,28.3585,-8.41,29.5792600017,-3.13,6.57,7.2774858296,77.42,25.1885,-8.41,26.5553880079,28.3585,-8.41,29.5792600017,-3.17,0.0,3.17,64.64
2019-10-08 11:30:00,22.9925,-2.268,23.1040879554,23.4125,-7.398,24.5535243957,-0.42,5.13,5.1471642678,77.47,22.9725,-7.398,24.1343357118,23.4125,-7.398,24.5535243957,-0.44,0.0,0.44,64.69
2019-10-08 12:00:00,23.625,-1.517,23.6736544285,19.705,-7.317,21.0196459057,3.92,5.8,7.0004571279,77.82,23.675,-7.317,24.7799135188,19.705,-7.317,21.0196459057,3.9699999999999998,0.0,3.9699999999999998,64.98
2019-10-08 12:30:00,24.884,-1.035,24.905515072,25.764,-8.335,27.0786986578,-0.88,7.3,7.3528497877,77.93,24.864,-8.335,26.2238578588,25.764,-8.335,27.0786986578,-0.9,0.0,0.9,65.07
2019-10-08 13:00:00,23.402,-0.6900000000000001,23.4121699977,28.872,-8.88,30.2067340836,-5.47,8.19,9.8487054987,77.99,23.332,-8.88,24.9647075689,28.872,-8.88,30.2067340836,-5.54,0.0,5.54,65.12
2019-10-08 13:30:00,23.4095,-1.1965,23.4400576471,28.1095,-7.8265,29.1787267114,-4.7,6.63,8.1269243875,78.08,23.3495,-7.8265,24.6262715915,28.1095,-7.8265,29.1787267114,-4.76,0.0,4.76,65.19
2019-10-08 14:00:00,21.081,-0.8255,21.0971564731,28.961,-6.9655000000000005,29.7868714579,-7.88,6.14,9.98969469,78.5,20.981,-6.9655000000000005,22.1070249299,28.961,-6.9655000000000005,29.7868714579,-7.98,0.0,7.98,65.55
2019-10-08 14:30:00,22.461,-0.8265,22.4762012638,29.571,-6.7365,30.3286081654,-7.11,5.91,9.2455502811,78.37,22.361,-6.7365,23.3536882151,29.571,-6.7365,30.3286081654,-7.21,0.0,7.21,65.44
2019-10-08 15:00:00,26.543,-0.7165,26.552668816,27.493,-7.0265,28.3766938041,-0.9500000000000001,6.31,6.3811127556,78.61,26.543,-7.0265,27.4572859411,27.493,-7.0265,28.3766938041,-0.9500000000000001,0.0,0.9500000000000001,65.63
2019-10-08 15:30:00,29.4205,-0.9550000000000001,29.4359957408,27.3005,-7.565,28.3292521124,2.12,6.61,6.9416496598,78.61,29.4405,-7.565,30.3969121006,27.3005,-7.565,28.3292521124,2.14,0.0,2.14,65.63
2019-10-08 16:00:00,27.035,-0.621,27.0421313139,27.815,-7.881,28.9099357661,-0.78,7.26,7.3017806048,78.53,27.025,-7.881,28.1506800273,27.815,-7.881,28.9099357661,-0.79,0.0,0.79,65.57
2019-10-08 16:30:00,25.0,-0.8785000000000001,25.015430483,28.51,-7.4485,29.4669348974,-3.51,6.57,7.4488254108,78.38,24.96,-7.4485,26.0476822817,28.51,-7.4485,29.4669348974,-3.55,0.0,3.55,65.44
2019-10-08 17:00:00,23.9705,-1.2805,24.0046776796,25.5505,-7.3705,26.5923357474,-1.58,6.09,6.2916214126,78.38,23.9305,-7.3705,25.039830281,25.5505,-7.3705,26.5923357474,-1.62,0.0,1.62,65.44
2019-10-08 17:30:00,23.996,-0.6115,24.0037902892,26.886,-8.6515,28.243679793,-2.89,8.04,8.5436350577,78.34,23.966,-8.6515,25.4797489833,26.886,-8.6515,28.243679793,-2.92,0.0,2.92,65.44
2019-10-08 18:00:00,24.9945,-0.4575,24.998686695499998,28.6845,-8.4475,29.9025215743,-3.69,7.99,8.8009204064,78.19,24.9545,-8.4475,26.3455371268,28.6845,-8.4475,29.9025215743,-3.73,0.0,3.73,65.28
2019-10-08 18:30:00,26.8065,-0.7435,26.8168088053,28.5365,-7.7635000000000005,29.5737005547,-1.73,7.02,7.2300276625,78.08,26.7765,-7.7635000000000005,27.879255451,28.5365,-7.7635000000000005,29.5737005547,-1.76,0.0,1.76,65.18
2019-10-08 19:00:00,24.191,-1.3555000000000001,24.2289467631,25.601,-6.6655,26.4544909467,-1.4100000000000001,5.31,5.4940149254,77.85,24.171,-6.6655,25.0732154151,25.601,-6.6655,26.4544909467,-1.43,0.0,1.43,65.01
2019-10-08 19:30:00,25.7505,-1.33,25.7848240298,26.9605,-6.57,27.749476756299998,-1.21,5.24,5.3778899208,77.78,25.7405,-6.57,26.5657343254,26.9605,-6.57,27.749476756299998,-1.22,0.0,1.22,64.95
2019-10-08 20:00:00,26.5235,-1.2735,26.5540553306,30.1835,-6.9835,30.9808480275,-3.66,5.71,6.7823078668,77.53,26.4935,-6.9835,27.398445476,30.1835,-6.9835,30.9808480275,-3.69,0.0,3.69,64.74
2019-10-08 20:30:00,26.6855,-1.6075,26.7338730172,29.8355,-6.7675,30.5933998846,-3.15,5.16,6.0455024605,77.58,26.6355,-6.7675,27.4817924543,29.8355,-6.7675,30.5933998846,-3.2,0.0,3.2,64.74
2019-10-08 21:00:00,19.5035,-2.783,19.701055841,23.7835,-4.553,24.2153810883,-4.28,1.77,4.6315548145,77.62,19.4735,-4.553,19.9986752374,23.7835,-4.553,24.2153810883,-4.31,0.0,4.31,64.81
2019-10-08 21:30:00,23.3515,-2.1775,23.4528049175,28.8715,-5.8275,29.4537479534,-5.52,3.65,6.6176204182,77.41,23.2715,-5.8275,23.9900493643,28.8715,-5.8275,29.4537479534,-5.6,0.0,5.6,64.65
2019-10-08 22:00:00,24.867,-1.4255,24.9078248599,28.207,-6.7455,29.0023554087,-3.34,5.32,6.2815603157,77.81,24.847,-6.7455,25.746362447,28.207,-6.7455,29.0023554087,-3.36,0.0,3.36,64.97
2019-10-08 22:30:00,22.95,-1.513,22.9998188906,29.07,-7.433,30.0052393592,-6.12,5.92,8.5147401605,77.81,22.88,-7.433,24.0570964374,29.07,-7.433,30.0052393592,-6.19,0.0,6.19,64.97
2019-10-08 23:00:00,19.592,-1.2405,19.6312328765,23.322,-7.4305,24.4770916216,-3.73,6.19,7.226963401,78.5,19.552,-7.4305,20.9163341494,23.322,-7.4305,24.4770916216,-3.77,0.0,3.77,65.55
2019-10-08 23:30:00,21.7065,-1.6045,21.7657198939,20.3265,-6.6745,21.3942878475,1.38,5.07,5.2544552525,78.2,21.7365,-6.6745,22.738170166,20.3265,-6.6745,21.3942878475,1.4100000000000001,0.0,1.4100000000000001,65.28
2019-10-09 00:00:00,21.511,-2.6785,21.6771188872,19.391,-5.6185,20.1885716,2.12,2.94,3.624637913,77.87,21.561,-5.6185,22.2810292233,19.391,-5.6185,20.1885716,2.17,0.0,2.17,65.0
2019-10-09 00:30:00,35.548,-2.6785,35.6487680888,19.228,-5.8685,20.1036135123,16.32,3.19,16.6288454199,77.69,35.778,-5.8685,36.2560970907,19.228,-5.8685,20.1036135123,16.55,0.0,16.55,64.86
2019-10-09 01:00:00,23.6365,-3.172,23.8483902235,14.7865,-4.672,15.507036024,8.85,1.5,8.9762185802,78.01,23.7565,-4.672,24.2115442764,14.7865,-4.672,15.507036024,8.97,0.0,8.97,65.11
2019-10-09 01:30:00,19.682,-2.9275,19.8985270875,12.172,-4.7875,13.0796689656,7.51,1.8599999999999999,7.736905066,78.16,19.792,-4.7875,20.3627950009,12.172,-4.7875,13.0796689656,7.62,0.0,7.62,65.24
2019-10-09 02:00:00,20.2805,-3.1625,20.5255958866,8.9505,-4.5425,10.0372185639,11.33,1.38,11.4137329564,77.98,20.4405,-4.5425,20.939158209,8.9505,-4.5425,10.0372185639,11.49,0.0,11.49,65.08
2019-10-09 02:30:00,24.07,-2.9105,24.2453275963,7.25,-4.9705,8.790242900500001,16.82,2.06,16.945677915,78.04,24.29,-4.9705,24.7933452815,7.25,-4.9705,8.790242900500001,17.04,0.0,17.04,65.13
2019-10-09 03:00:00,25.882,-2.848,26.0382224432,8.742,-5.048,10.0947941039,17.14,2.2,17.280613415,78.24,26.102,-5.048,26.5856485345,8.742,-5.048,10.0947941039,17.36,0.0,17.36,65.3
2019-10-09 03:30:00,34.1305,-2.8064999999999998,34.2456927584,7.6705,-5.3165,9.33283143,26.46,2.51,26.5787828916,78.06,34.4805,-5.3165,34.8879642929,7.6705,-5.3165,9.33283143,26.81,0.0,26.81,65.16
2019-10-09 04:00:00,42.0675,-2.74,42.1566383414,8.1175,-6.02,10.1061469537,33.95,3.2800000000000002,34.1080767561,78.02,42.5175,-6.02,42.9415673474,8.1175,-6.02,10.1061469537,34.4,0.0,34.4,65.16
2019-10-09 04:30:00,46.0685,-3.082,46.1714783849,4.5785,-6.102,7.6287001678,41.49,3.02,41.5997656243,77.82,46.5885,-6.102,46.986410123,4.5785,-6.102,7.6287001678,42.01,0.0,42.01,64.98
2019-10-09 05:00:00,40.1475,-2.806,40.2454393969,6.7875,-5.676,8.8480015964,33.36,2.87,33.4832271443,77.98,40.5775,-5.676,40.9725576728,6.7875,-5.676,8.8480015964,33.79,0.0,33.79,65.12
2019-10-09 05:30:00,37.8485,-2.972,37.9650067332,7.7085,-5.332,9.3728968974,30.14,2.36,30.232254299,77.91,38.2485,-5.332,38.6183632,7.7085,-5.332,9.3728968974,30.54,0.0,30.54,65.08
2019-10-09 06:00:00,37.9485,-2.335,38.0202692948,4.2885,-6.625,7.891885532,33.66,4.29,33.9322810904,78.3,38.3685,-6.625,38.9362609562,4.2885,-6.625,7.891885532,34.08,0.0,34.08,65.41
2019-10-09 06:30:00,38.8015,-2.5655,38.8862211137,3.7615,-6.0055,7.0862481258,35.04,3.44,35.2084535304,78.18,39.2315,-6.0055,39.6884948379,3.7615,-6.0055,7.0862481258,35.47,0.0,35.47,65.31
2019-10-09 07:00:00,35.044,-2.9125,35.1648203785,3.304,-5.4425,6.3668848152,31.74,2.5300000000000002,31.8406736738,77.97,35.424,-5.4425,35.8396509784,3.304,-5.4425,6.3668848152,32.12,0.0,32.12,65.13
2019-10-09 07:30:00,41.2195,-2.9715,41.3264684252,2.4895,-5.4515,5.9930344985,38.73,2.48,38.809319757,77.68,41.6995,-5.4515,42.0543357158,2.4895,-5.4515,5.9930344985,39.21,0.0,39.21,64.9
2019-10-09 08:00:00,42.6235,-2.8165,42.7164537913,6.5135000000000005,-5.3665,8.4394907726,36.11,2.55,36.1999254143,77.83,43.0735,-5.3665,43.4065170741,6.5135000000000005,-5.3665,8.4394907726,36.56,0.0,36.56,65.03
2019-10-09 08:30:00,39.2215,-2.8075,39.3218529383,3.8715,-5.3475,6.6018382667,35.35,2.54,35.4411357042,77.91,39.6415,-5.3475,40.0005534774,3.8715,-5.3475,6.6018382667,35.77,0.0,35.77,65.1
2019-10-09 09:00:00,39.222,-2.298,39.2892617391,10.292,-6.358,12.0974967659,28.93,4.06,29.2134985923,77.91,39.582,-6.358,40.0893862263,10.292,-6.358,12.0974967659,29.29,0.0,29.29,65.06
2019-10-09 09:30:00,34.6875,-1.9845000000000002,34.7442210519,14.4275,-6.1445,15.6814424241,20.26,4.16,20.6826787433,77.91,34.9575,-6.1445,35.4934034223,14.4275,-6.1445,15.6814424241,20.53,0.0,20.53,65.1
2019-10-09 10:00:00,34.8535,-2.01,34.9114102014,15.6235,-6.52,16.9293872379,19.23,4.51,19.7517847295,77.91,35.0835,-6.52,35.6842033994,15.6235,-6.52,16.9293872379,19.46,0.0,19.46,65.05
2019-10-09 10:30:00,27.42,-2.2765,27.5143390299,16.35,-6.8665,17.7333392865,11.07,4.59,11.9838641514,78.23,27.57,-6.8665,28.4122107948,16.35,-6.8665,17.7333392865,11.22,0.0,11.22,65.34
2019-10-09 11:00:00,30.0405,-2.7800000000000002,30.1688587827,15.2405,-6.08,16.4085112137,14.8,3.3,15.1634428808,78.14,30.2305,-6.08,30.8358481357,15.2405,-6.08,16.4085112137,14.99,0.0,14.99,65.26
2019-10-09 11:30:00,29.0315,-1.7355,29.0833277412,18.4315,-6.3555,19.4964758995,10.6,4.62,11.5630618782,77.87,29.1815,-6.3555,29.8655708551,18.4315,-6.3555,19.4964758995,10.75,0.0,10.75,65.05
2019-10-09 12:00:00,26.11,-1.843,26.1749641643,18.86,-6.053,19.8075341474,7.25,4.21,8.3837103958,77.81,26.21,-6.053,26.8998681967,18.86,-6.053,19.8075341474,7.35,0.0,7.35,64.98
2019-10-09 12:30:00,24.2125,-1.634,24.2675732666,18.5025,-6.144,19.4959288635,5.71,4.51,7.2762765203,77.98,24.2925,-6.144,25.0574199041,18.5025,-6.144,19.4959288635,5.79,0.0,5.79,65.13
2019-10-09 13:00:00,35.974,-1.5110000000000001,36.0057189485,19.824,-7.361,21.1465197373,16.15,5.85,17.176873988,77.7,36.184,-7.361,36.9251428839,19.824,-7.361,21.1465197373,16.36,0.0,16.36,64.91
2019-10-09 13:30:00,42.3795,-1.677,42.4126673206,17.3295,-7.807,19.0068624252,25.05,6.13,25.7891333705,77.7,42.6895,-7.807,43.3974960021,17.3295,-7.807,19.0068624252,25.36,0.0,25.36,64.91
2019-10-09 14:00:00,47.7085,-1.964,47.7489085556,13.4185,-7.754,15.4977630079,34.29,5.79,34.7753964751,77.79,48.1385,-7.754,48.7589960751,13.4185,-7.754,15.4977630079,34.72,0.0,34.72,64.98
2019-10-09 14:30:00,30.706,-1.9555,30.7682046316,10.776,-5.4955,12.0963918691,19.93,3.54,20.2419490168,77.93,30.956,-5.4955,31.4400136172,10.776,-5.4955,12.0963918691,20.18,0.0,20.18,65.09
2019-10-09 15:00:00,32.7425,-1.867,32.7956856195,13.5225,-5.817,14.7205806696,19.22,3.95,19.621694626100002,77.88,32.9825,-5.817,33.4915331875,13.5225,-5.817,14.7205806696,19.46,0.0,19.46,65.05
2019-10-09 15:30:00,39.9335,-1.451,39.959852643,12.8835,-7.071,14.6963809576,27.05,5.62,27.6276473845,77.88,40.2635,-7.071,40.8796828908,12.8835,-7.071,14.6963809576,27.38,0.0,27.38,65.05
2019-10-09 16:00:00,35.9495,-0.971,35.9626110183,10.2795,-7.351,12.6374570721,25.67,6.38,26.450960285,78.05,36.2795,-7.351,37.0167437959,10.2795,-7.351,12.6374570721,26.0,0.0,26.0,65.19
2019-10-09 16:30:00,37.463,-0.484,37.4661263677,16.113,-7.974,17.9781379737,21.35,7.49,22.6257066188,77.92,37.723,-7.974,38.5565740828,16.113,-7.974,17.9781379737,21.61,0.0,21.61,65.07
2019-10-09 17:00:00,37.5365,-0.874,37.5466737308,14.7565,-7.154,16.3992075495,22.78,6.28,23.629786287599998,77.84,37.8365,-7.154,38.5068883221,14.7565,-7.154,16.3992075495,23.08,0.0,23.08,65.0
2019-10-09 17:30:00,44.213,-2.038,44.2599459218,13.093,-6.888,14.7942959616,31.12,4.85,31.495664781,77.68,44.593,-6.888,45.1218372077,13.093,-6.888,14.7942959616,31.5,0.0,31.5,64.87
2019-10-09 18:00:00,54.777,-2.4655,54.8324577167,17.257,-7.4455,18.7946673088,37.52,4.98,37.8490528283,77.21,55.257,-7.4455,55.7563585544,17.257,-7.4455,18.7946673088,38.0,0.0,38.0,64.49
2019-10-09 18:30:00,49.595,-2.6109999999999998,49.6636823645,15.055,-6.751,16.499364412,34.54,4.14,34.7872275412,77.47,50.045,-6.751,50.4982972584,15.055,-6.751,16.499364412,34.99,0.0,34.99,64.71
2019-10-09 19:00:00,44.3615,-2.6405000000000003,44.4400148796,13.7815,-6.0705,15.0592401037,30.58,3.43,30.7717614055,77.41,44.7515,-6.0705,45.1613520889,13.7815,-6.0705,15.0592401037,30.97,0.0,30.97,64.67
2019-10-09 19:30:00,35.794,-2.2735,35.8661294016,14.244,-6.7535,15.7639239484,21.55,4.48,22.0107451032,77.66,36.064,-6.7535,36.6908961222,14.244,-6.7535,15.7639239484,21.82,0.0,21.82,64.89
2019-10-09 20:00:00,34.1995,-2.4785,34.2891930862,12.2395,-6.4385,13.8296653069,21.96,3.96,22.3141927929,77.5,34.4795,-6.4385,35.0754929046,12.2395,-6.4385,13.8296653069,22.24,0.0,22.24,64.74
2019-10-09 20:30:00,35.8485,-2.896,35.9652855994,14.4585,-5.846,15.5956384368,21.39,2.95,21.5924662788,77.21,36.1285,-5.846,36.5984183845,14.4585,-5.846,15.5956384368,21.67,0.0,21.67,64.49
2019-10-09 21:00:00,40.721,-2.69,40.8097530132,18.151,-6.21,19.1839229825,22.57,3.52,22.8428391405,77.29,41.011,-6.21,41.4785031191,18.151,-6.21,19.1839229825,22.86,0.0,22.86,64.53
2019-10-09 21:30:00,46.6825,-2.7355,46.7625786981,18.0325,-6.2355,19.080160285,28.65,3.5,28.8629953401,77.4,47.0625,-6.2355,47.4737860982,18.0325,-6.2355,19.080160285,29.03,0.0,29.03,64.63
2019-10-09 22:00:00,50.586,-2.718,50.6589668272,18.176,-6.948,19.4587173267,32.41,4.23,32.6848741775,77.52,51.006,-6.948,51.4770506148,18.176,-6.948,19.4587173267,32.83,0.0,32.83,64.71
2019-10-09 22:30:00,48.806,-2.178,48.8545731739,18.356,-7.348,19.7720975114,30.45,5.17,30.8857798995,77.7,49.186,-7.348,49.7318378908,18.356,-7.348,19.7720975114,30.83,0.0,30.83,64.88
2019-10-09 23:00:00,48.6305,-1.683,48.659613842,15.900500000000001,-8.503,18.0312758631,32.73,6.82,33.4329971735,78.1,49.0605,-8.503,49.7919036516,15.900500000000001,-8.503,18.0312758631,33.16,0.0,33.16,65.21
2019-10-09 23:30:00,49.059,-2.6845,49.1323927898,14.389,-7.0345,16.0164762432,34.67,4.35,34.9418288016,77.75,49.509,-7.0345,50.0062523216,14.389,-7.0345,16.0164762432,35.12,0.0,35.12,64.92
2019-10-10 00:00:00,49.345,-2.976,49.4346599159,12.605,-6.946,14.3921138475,36.74,3.9699999999999998,36.9538698921,77.75,49.825,-6.946,50.3068339393,12.605,-6.946,14.3921138475,37.22,0.0,37.22,64.92
2019-10-10 00:30:00,46.924,-2.6035,46.9961699317,12.994,-7.8535,15.1829344413,33.93,5.25,34.3337647222,78.1,47.364,-7.8535,48.0106858756,12.994,-7.8535,15.1829344413,34.37,0.0,34.37,65.2
2019-10-10 01:00:00,47.9185,-2.238,47.970733643,14.4185,-8.398,16.6859086133,33.5,6.16,34.0616441177,78.21,48.3685,-8.398,49.0921398622,14.4185,-8.398,16.6859086133,33.95,0.0,33.95,65.3
2019-10-10 01:30:00,45.42,-1.9175,45.4604576115,14.14,-8.9375,16.727776488499998,31.28,7.02,32.0580535903,78.51,45.82,-8.9375,46.683522856,14.14,-8.9375,16.727776488499998,31.68,0.0,31.68,65.54
2019-10-10 02:00:00,45.6505,-1.792,45.6856587372,18.2705,-9.172,20.4435015164,27.38,7.38,28.3571648794,78.3,46.0205,-9.172,46.925600734,18.2705,-9.172,20.4435015164,27.75,0.0,27.75,65.35
2019-10-10 02:30:00,35.8505,-1.7165,35.8915689612,19.4005,-8.6965,21.2604918217,16.45,6.98,17.8696082777,78.58,36.0705,-8.6965,37.1040440181,19.4005,-8.6965,21.2604918217,16.67,0.0,16.67,65.56
2019-10-10 03:00:00,45.1885,-1.4969999999999999,45.2132894319,19.4385,-9.677,21.714041799,25.75,8.18,27.0180476719,78.69,45.5385,-9.677,46.5553360126,19.4385,-9.677,21.714041799,26.1,0.0,26.1,65.67
2019-10-10 03:30:00,56.5585,-1.7155,56.5845108002,16.5385,-10.5555,19.6199022041,40.02,8.84,40.984704464000004,78.36,57.0685,-10.5555,58.0364736394,16.5385,-10.5555,19.6199022041,40.53,0.0,40.53,65.41
2019-10-10 04:00:00,44.736,-1.1695,44.7512840738,18.416,-10.2695,21.0858171824,26.32,9.1,27.8487414437,78.55,45.106,-10.2695,46.2602838972,18.416,-10.2695,21.0858171824,26.69,0.0,26.69,65.57
2019-10-10 04:30:00,51.043,-1.236,51.0579626013,19.863,-10.396,22.4190897451,31.18,9.16,32.4976614543,78.28,51.453,-10.396,52.4927425936,19.863,-10.396,22.4190897451,31.59,0.0,31.59,65.34
2019-10-10 05:00:00,54.028,-1.6105,54.0519980597,19.468,-9.7705,21.782233454100002,34.56,8.16,35.5102689373,78.22,54.488,-9.7705,55.357066525,19.468,-9.7705,21.782233454100002,35.02,0.0,35.02,65.28
2019-10-10 05:30:00,53.624,-2.0245,53.6622024916,19.644,-8.6745,21.4740235226,33.98,6.65,34.6245996367,77.95,54.074,-8.6745,54.7653579031,19.644,-8.6745,21.4740235226,34.43,0.0,34.43,65.07
2019-10-10 06:00:00,49.1495,-1.9905,49.1897900026,16.5695,-7.9405,18.3738910005,32.58,5.95,33.1188601857,77.95,49.5795,-7.9405,50.2113369718,16.5695,-7.9405,18.3738910005,33.01,0.0,33.01,65.07
2019-10-10 06:30:00,53.704,-1.7815,53.7335403473,14.574,-8.2915,16.7675415088,39.13,6.51,39.6678333162,77.88,54.204,-8.2915,54.8345018054,14.574,-8.2915,16.7675415088,39.63,0.0,39.63,65.02
2019-10-10 07:00:00,49.2895,-1.795,49.3221738699,13.8395,-8.145,16.0584178937,35.45,6.35,36.0142332974,77.82,49.7495,-8.145,50.4118416173,13.8395,-8.145,16.0584178937,35.91,0.0,35.91,64.98
2019-10-10 07:30:00,44.0995,-2.181,44.1533992038,11.4395,-7.241,13.5386203599,32.66,5.06,33.0496475019,77.74,44.5095,-7.241,45.0946523576,11.4395,-7.241,13.5386203599,33.07,0.0,33.07,64.94
2019-10-10 08:00:00,46.354,-2.5825,46.4258831068,10.624,-6.8325,12.6314065824,35.73,4.25,35.9818759933,77.49,46.784,-6.8325,47.2802888342,10.624,-6.8325,12.6314065824,36.16,0.0,36.16,64.74
2019-10-10 08:30:00,44.0685,-1.9500000000000002,44.1116219635,11.5985,-7.99,14.0842217481,32.47,6.04,33.0269965331,77.74,44.4785,-7.99,45.1904532202,11.5985,-7.99,14.0842217481,32.88,0.0,32.88,64.94
2019-10-10 09:00:00,26.6705,-1.521,26.7138355773,10.4405,-7.541,12.879080761099999,16.23,6.02,17.3104968155,78.13,26.8705,-7.541,27.9086089093,10.4405,-7.541,12.879080761099999,16.43,0.0,16.43,65.24
2019-10-10 09:30:00,32.158,-1.457,32.1909896244,11.658,-8.097,14.1940259617,20.5,6.64,21.5485405538,78.0,32.398,-8.097,33.3944877637,11.658,-8.097,14.1940259617,20.74,0.0,20.74,65.15
2019-10-10 10:00:00,37.9895,-1.6955,38.0273168985,12.4395,-8.2055,14.9020599415,25.55,6.51,26.3663156319,77.96,38.2995,-8.2055,39.1686345243,12.4395,-8.2055,14.9020599415,25.86,0.0,25.86,65.11
2019-10-10 10:30:00,39.589,-1.8359999999999999,39.6315507771,14.029,-8.076,16.1874833436,25.56,6.24,26.3106670383,78.13,39.909,-8.076,40.7179328675,14.029,-8.076,16.1874833436,25.88,0.0,25.88,65.23
2019-10-10 11:00:00,27.542,-1.6565,27.5917697194,15.762,-7.9765,17.6653671417,11.78,6.32,13.3682758799,78.2,27.682,-7.9765,28.8082917968,15.762,-7.9765,17.6653671417,11.92,0.0,11.92,65.28
2019-10-10 11:30:00,28.227,-0.9570000000000001,28.2432182656,19.157,-8.667,21.0263534166,9.07,7.71,11.9041589371,78.11,28.337,-8.667,29.6327936246,19.157,-8.667,21.0263534166,9.18,0.0,9.18,65.22
2019-10-10 12:00:00,40.5065,-0.8905000000000001,40.5162872497,20.0765,-9.5205,22.2194908245,20.43,8.63,22.1779575254,77.93,40.7365,-9.5205,41.8342246552,20.0765,-9.5205,22.2194908245,20.66,0.0,20.66,65.08
2019-10-10 12:30:00,41.1035,-1.05,41.1169090795,17.7735,-8.91,19.8817856907,23.33,7.86,24.618458522,78.07,41.4035,-8.91,42.3513625784,17.7735,-8.91,19.8817856907,23.63,0.0,23.63,65.19
2019-10-10 13:00:00,35.854,-0.7485,35.8618121161,19.564,-9.0585,21.5593719354,16.29,8.31,18.2871594295,78.07,36.064,-9.0585,37.1842509438,19.564,-9.0585,21.5593719354,16.5,0.0,16.5,65.19
2019-10-10 13:30:00,38.531,-0.6755,38.5369207546,22.041,-9.5955,24.0391202262,16.49,8.92,18.7479732238,78.15,38.741,-9.5955,39.9116361635,22.041,-9.5955,24.0391202262,16.7,0.0,16.7,65.25
2019-10-10 14:00:00,33.29,-0.63,33.295960716,22.77,-9.32,24.6035627501,10.52,8.69,13.6450174056,78.15,33.44,-9.32,34.7144926508,22.77,-9.32,24.6035627501,10.67,0.0,10.67,65.25
2019-10-10 14:30:00,37.7765,-0.6725,37.7824854728,23.1665,-9.0725,24.879649887,14.61,8.4,16.852658544,78.06,37.9565,-9.0725,39.0257113772,23.1665,-9.0725,24.879649887,14.79,0.0,14.79,65.16
2019-10-10 15:00:00,40.96,-0.42,40.9621532637,24.41,-9.95,26.3600189681,16.55,9.53,19.0977328497,78.14,41.19,-9.95,42.3747401172,24.41,-9.95,26.3600189681,16.78,0.0,16.78,65.25
2019-10-10 15:30:00,34.847,-0.42250000000000004,34.8495611916,24.507,-9.3225,26.2202603963,10.34,8.9,13.6427856393,78.37,34.957,-9.3225,36.1787348487,24.507,-9.3225,26.2202603963,10.45,0.0,10.45,65.43
2019-10-10 16:00:00,34.5815,-0.5235000000000001,34.5854621843,24.5515,-9.0535,26.1675756328,10.03,8.53,13.166692827,78.29,34.7115,-9.0535,35.8727486332,24.5515,-9.0535,26.1675756328,10.16,0.0,10.16,65.38
2019-10-10 16:30:00,40.215,-0.857,40.224130494,24.375,-8.887,25.9445445903,15.84,8.03,17.7591244154,78.16,40.415,-8.887,41.3805629976,24.375,-8.887,25.9445445903,16.04,0.0,16.04,65.27
2019-10-10 17:00:00,45.05,-1.001,45.0611196155,24.48,-9.231,26.1626023362,20.57,8.23,22.1553108757,77.91,45.32,-9.231,46.2505541697,24.48,-9.231,26.1626023362,20.84,0.0,20.84,65.06
2019-10-10 17:30:00,49.0085,-1.045,49.0196399135,24.2485,-9.285,25.9653803602,24.76,8.24,26.0951183174,77.61,49.3185,-9.285,50.1849147379,24.2485,-9.285,25.9653803602,25.07,0.0,25.07,64.81
2019-10-10 18:00:00,50.6505,-1.2765,50.6665827,24.4705,-8.4765,25.8970350137,26.18,7.2,27.1520238656,77.55,51.0005,-8.4765,51.7001165618,24.4705,-8.4765,25.8970350137,26.53,0.0,26.53,64.76
2019-10-10 18:30:00,43.329,-1.5365,43.3562345373,24.649,-7.4965,25.7637480435,18.68,5.96,19.6077535684,77.43,43.559,-7.4965,44.1993664349,24.649,-7.4965,25.7637480435,18.91,0.0,18.91,64.66
2019-10-10 19:00:00,49.1175,-1.5305,49.1413393845,24.5475,-7.9805,25.8121703175,24.57,6.45,25.4025077502,77.21,49.4475,-7.9805,50.0873600472,24.5475,-7.9805,25.8121703175,24.9,0.0,24.9,64.49
2019-10-10 19:30:00,53.33,-1.3615,53.3473765264,24.6,-9.0615,26.2158498289,28.73,7.7,29.7439556885,77.21,53.7,-9.0615,54.4591661913,24.6,-9.0615,26.2158498289,29.1,0.0,29.1,64.49
2019-10-10 20:00:00,49.998,-1.617,50.0241411021,24.608,-9.027,26.2114553774,25.39,7.41,26.449200366,77.01,50.328,-9.027,51.1311481682,24.608,-9.027,26.2114553774,25.72,0.0,25.72,64.3
2019-10-10 20:30:00,45.239,-1.342,45.2589006163,24.609,-8.962,26.1900806604,20.63,7.62,21.9923009256,77.18,45.509,-8.962,46.3830413513,24.609,-8.962,26.1900806604,20.9,0.0,20.9,64.46
2019-10-10 21:00:00,45.399,-1.32,45.418185796,24.639,-9.45,26.3890663154,20.76,8.13,22.2951676379,77.28,45.679,-9.45,46.6462596678,24.639,-9.45,26.3890663154,21.04,0.0,21.04,64.53
2019-10-10 21:30:00,31.952,-1.6415000000000002,31.9941373731,24.592,-8.3115,25.9585726929,7.36,6.67,9.9326985256,77.45,32.072,-8.3115,33.1314686703,24.592,-8.3115,25.9585726929,7.48,0.0,7.48,64.65
2019-10-10 22:00:00,21.9825,-1.377,22.025585923,24.6025,-8.047,25.8850770764,-2.62,6.67,7.1661216847,77.45,21.9625,-8.047,23.3902889091,24.6025,-8.047,25.8850770764,-2.64,0.0,2.64,64.62
2019-10-10 22:30:00,23.969,-1.256,24.0018852801,24.139,-8.196,25.4924643179,-0.17,6.94,6.9420818203,77.45,23.989,-8.196,25.3504740981,24.139,-8.196,25.4924643179,-0.15,0.0,0.15,64.62
2019-10-10 23:00:00,22.522,-0.8320000000000001,22.5373624899,23.772,-8.862,25.3701207723,-1.25,8.03,8.126709051,77.86,22.522,-8.862,24.2028000033,23.772,-8.862,25.3701207723,-1.25,0.0,1.25,64.96
2019-10-10 23:30:00,20.099,-1.2575,20.1382995124,23.219,-7.9975000000000005,24.5577272411,-3.12,6.74,7.4271124941,77.86,20.079,-7.9975000000000005,21.6131036006,23.219,-7.9975000000000005,24.5577272411,-3.14,0.0,3.14,64.96
2019-10-11 00:00:00,20.422,-0.714,20.4344777276,23.292,-9.454,25.1375293138,-2.87,8.74,9.1991575701,78.17,20.402,-9.454,22.4859894156,23.292,-9.454,25.1375293138,-2.89,0.0,2.89,65.24
2019-10-11 00:30:00,24.5635,-0.7075,24.573686913,23.7835,-9.4475,25.5912119389,0.78,8.74,8.7747364633,78.08,24.5935,-9.4475,26.345692219,23.7835,-9.4475,25.5912119389,0.81,0.0,0.81,65.15
2019-10-11 01:00:00,33.9435,-0.4525,33.9465159994,24.3435,-10.5325,26.5243199442,9.6,10.08,13.92,77.99,34.0735,-10.5325,35.6642251914,24.3435,-10.5325,26.5243199442,9.73,0.0,9.73,65.09
2019-10-11 01:30:00,25.856,-0.651,25.8641941108,24.506,-9.981,26.4606197395,1.35,9.33,9.4271628818,78.14,25.886,-9.981,27.7435642447,24.506,-9.981,26.4606197395,1.38,0.0,1.38,65.21
2019-10-11 02:00:00,38.5985,-0.4985,38.6017189319,23.7385,-10.7485,26.0585232602,14.86,10.25,18.0522048515,77.9,38.8085,-10.7485,40.2694664045,23.7385,-10.7485,26.0585232602,15.07,0.0,15.07,65.01
2019-10-11 02:30:00,38.2085,-0.3265,38.2098949815,23.4585,-11.3665,26.0671928773,14.75,11.04,18.4240087929,78.01,38.4085,-11.3665,40.0550894956,23.4585,-11.3665,26.0671928773,14.95,0.0,14.95,65.09
2019-10-11 03:00:00,33.7115,-0.1905,33.712038243,22.5415,-11.6705,25.3834550938,11.17,11.48,16.017468589,78.29,33.8515,-11.6705,35.806767831,22.5415,-11.6705,25.3834550938,11.31,0.0,11.31,65.33
2019-10-11 03:30:00,33.975,0.039,33.9750223841,22.335,-12.021,25.3644764582,11.64,12.06,16.7610620189,78.39,34.115,-12.021,36.1709505819,22.335,-12.021,25.3644764582,11.78,0.0,11.78,65.42
2019-10-11 04:00:00,36.707,0.48,36.7101382318,24.127,-12.38,27.117826775,12.58,12.86,17.9898860474,78.48,36.887,-12.38,38.9090628132,24.127,-12.38,27.117826775,12.76,0.0,12.76,65.49
2019-10-11 04:30:00,27.1065,-0.244,27.1075981645,24.0565,-10.684,26.3222918503,3.05,10.44,10.876401059199999,78.23,27.1665,-10.684,29.1918923376,24.0565,-10.684,26.3222918503,3.11,0.0,3.11,65.26
2019-10-11 05:00:00,28.478,-0.0925,28.4781502252,24.358,-10.8725,26.6743963427,4.12,10.78,11.5404852584,78.29,28.528,-10.8725,30.5296256159,24.358,-10.8725,26.6743963427,4.17,0.0,4.17,65.31
2019-10-11 05:30:00,42.8795,-0.1955,42.8799456681,24.0395,-11.4955,26.646652332,18.84,11.3,21.9689690245,78.15,43.1295,-11.4955,44.6351911668,24.0395,-11.4955,26.646652332,19.09,0.0,19.09,65.2
2019-10-11 06:00:00,45.5675,-1.454,45.5906917281,23.6875,-9.854,25.6553887566,21.88,8.4,23.4370305286,77.67,45.8775,-9.854,46.9238353318,23.6875,-9.854,25.6553887566,22.19,0.0,22.19,64.81
2019-10-11 06:30:00,37.5,-0.3955,37.5020855453,24.07,-10.8255,26.3923540112,13.43,10.43,17.0044053116,78.38,37.68,-10.8255,39.2042580627,24.07,-10.8255,26.3923540112,13.61,0.0,13.61,65.4
2019-10-11 07:00:00,60.2175,-1.278,60.2310600127,24.0775,-9.958,26.0554748613,36.14,8.68,37.1677548421,77.73,60.6875,-9.958,61.4990603201,24.0775,-9.958,26.0554748613,36.61,0.0,36.61,64.87
2019-10-11 07:30:00,51.6725,-1.9285,51.7084748228,24.4625,-8.0785,25.7619111966,27.21,6.15,27.8963546006,77.49,52.0225,-8.0785,52.6460128452,24.4625,-8.0785,25.7619111966,27.56,0.0,27.56,64.66
2019-10-11 08:00:00,52.148,-1.9635,52.1849522013,24.178,-7.6635,25.3634563151,27.97,5.7,28.5448927131,77.17,52.508,-7.6635,53.0642939862,24.178,-7.6635,25.3634563151,28.33,0.0,28.33,64.41
2019-10-11 08:30:00,43.456,-2.1375,43.5085375788,23.486,-6.4775,24.3628857537,19.97,4.34,20.4361566837,77.27,43.726,-6.4775,44.2031795491,23.486,-6.4775,24.3628857537,20.24,0.0,20.24,64.48
2019-10-11 09:00:00,54.8735,-1.9645000000000001,54.9086538034,23.8235,-7.2245,24.8948298347,31.05,5.26,31.4923816184,77.17,55.2835,-7.2245,55.753553900200004,23.8235,-7.2245,24.8948298347,31.46,0.0,31.46,64.4
2019-10-11 09:30:00,54.5435,-2.122,54.5847623083,24.0435,-7.182,25.0932464271,30.5,5.06,30.9168821196,77.03,54.9235,-7.182,55.3910821004,24.0435,-7.182,25.0932464271,30.88,0.0,30.88,64.29
2019-10-11 10:00:00,55.9045,-2.1885,55.9473203335,24.0445,-6.8585,25.0035397994,31.86,4.67,32.2004425435,77.03,56.3445,-6.8585,56.7603884985,24.0445,-6.8585,25.0035397994,32.3,0.0,32.3,64.29
2019-10-11 10:30:00,49.29,-2.309,49.3440531473,24.12,-6.589,25.0037861333,25.17,4.28,25.5313003977,77.16,49.63,-6.589,50.0654753398,24.12,-6.589,25.0037861333,25.51,0.0,25.51,64.4
2019-10-11 11:00:00,42.818,-2.3675,42.8834021534,24.168,-6.0975,24.9253230721,18.65,3.73,19.0193427857,77.25,43.098,-6.0975,43.5271996601,24.168,-6.0975,24.9253230721,18.93,0.0,18.93,64.47
2019-10-11 11:30:00,26.2035,-2.4875,26.3213044605,24.6935,-4.5175,25.1033214635,1.51,2.03,2.5300197628000003,77.47,26.2235,-4.5175,26.6097681031,24.6935,-4.5175,25.1033214635,1.53,0.0,1.53,64.63
2019-10-11 12:00:00,28.2315,-2.802,28.3702096617,26.5415,-4.592,26.9358067681,1.69,1.79,2.4617473469,77.35,28.2915,-4.592,28.6617416821,26.5415,-4.592,26.9358067681,1.75,0.0,1.75,64.53
2019-10-11 12:30:00,28.1675,-2.976,28.3242763765,28.8175,-4.776,29.2105885297,-0.65,1.8,1.9137659209,77.39,28.1675,-4.776,28.5695332872,28.8175,-4.776,29.2105885297,-0.65,0.0,0.65,64.53
2019-10-11 13:00:00,26.598,-2.9875,26.7652528523,24.948,-4.2475,25.3069942951,1.65,1.26,2.0760780332,77.46,26.668,-4.2475,27.004138206,24.948,-4.2475,25.3069942951,1.72,0.0,1.72,64.63
2019-10-11 13:30:00,26.686,-2.7455,26.8268590456,25.886,-5.1055,26.3846759739,0.8,2.36,2.4919069003,77.56,26.706,-5.1055,27.1896407893,25.886,-5.1055,26.3846759739,0.8200000000000001,0.0,0.8200000000000001,64.71
2019-10-11 14:00:00,33.4365,-2.952,33.5665583021,21.9865,-5.112,22.5729644985,11.45,2.16,11.6519569172,77.5,33.6065,-5.112,33.993078505,21.9865,-5.112,22.5729644985,11.62,0.0,11.62,64.71
2019-10-11 14:30:00,43.9815,-3.553,44.1247793337,18.4815,-5.243,19.2108014213,25.5,1.69,25.555940601,77.34,44.3115,-5.243,44.6206015339,18.4815,-5.243,19.2108014213,25.83,0.0,25.83,64.55
2019-10-11 15:00:00,46.5065,-3.4565,46.634771732,16.8765,-5.7965,17.844205348,29.63,2.34,29.7222559709,77.47,46.8865,-5.7965,47.2434471065,16.8765,-5.7965,17.844205348,30.01,0.0,30.01,64.67
2019-10-11 15:30:00,49.817,-3.276,49.9245997981,21.237,-6.766,22.288762303,28.58,3.49,28.7922993177,77.35,50.177,-6.766,50.6311177538,21.237,-6.766,22.288762303,28.94,0.0,28.94,64.56
2019-10-11 16:00:00,44.434,-3.412,44.5648078645,18.054,-6.212,19.0928222115,26.38,2.8,26.5281812418,77.39,44.784,-6.212,45.2127813787,18.054,-6.212,19.0928222115,26.73,0.0,26.73,64.6
2019-10-11 16:30:00,50.605,-3.0315,50.6957199106,16.115,-7.2315,17.6631768731,34.49,4.2,34.7447852202,77.6,51.025,-7.2315,51.5348932011,16.115,-7.2315,17.6631768731,34.91,0.0,34.91,64.77
2019-10-11 17:00:00,54.9935,-2.8125,55.0653720454,14.663499999999999,-7.9825,16.6954646087,40.33,5.17,40.6600270536,77.51,55.5035,-7.9825,56.0745826422,14.663499999999999,-7.9825,16.6954646087,40.84,0.0,40.84,64.71
2019-10-11 17:30:00,42.765,-2.922,42.8647093656,13.795,-6.582,15.2847881569,28.97,3.66,29.2002825329,77.67,43.125,-6.582,43.624400844,13.795,-6.582,15.2847881569,29.33,0.0,29.33,64.85
2019-10-11 18:00:00,48.4045,-2.9855,48.4964826611,12.2245,-6.5855,13.8855036099,36.18,3.6,36.3586633418,77.58,48.8545,-6.5855,49.2963586941,12.2245,-6.5855,13.8855036099,36.63,0.0,36.63,64.81
2019-10-11 18:30:00,51.3575,-2.963,51.4429020881,10.7675,-6.033,12.3424529673,40.59,3.07,40.7059332285,77.24,51.8575,-6.033,52.2072542397,10.7675,-6.033,12.3424529673,41.09,0.0,41.09,64.52
2019-10-11 19:00:00,48.977,-3.0525,49.072031599,8.947,-6.1925,10.8809864098,40.03,3.14,40.152963776,77.33,49.477,-6.1925,49.8630182124,8.947,-6.1925,10.8809864098,40.53,0.0,40.53,64.6
2019-10-11 19:30:00,49.1275,-2.7835,49.206291554,9.2075,-6.8535,11.4781757479,39.92,4.07,40.1269398285,77.55,49.6175,-6.8535,50.0885892045,9.2075,-6.8535,11.4781757479,40.41,0.0,40.41,64.78
2019-10-11 20:00:00,51.0835,-3.044,51.1741136538,9.5635,-6.304,11.4542982435,41.52,3.26,41.6477850552,77.27,51.5935,-6.304,51.9772032554,9.5635,-6.304,11.4542982435,42.03,0.0,42.03,64.53
2019-10-11 20:30:00,49.7145,-3.355,49.8275780592,7.8745,-5.575,9.6482317162,41.84,2.22,41.8988543996,77.41,50.2245,-5.575,50.5329696856,7.8745,-5.575,9.6482317162,42.35,0.0,42.35,64.64
2019-10-11 21:00:00,43.6265,-4.233,43.8313790708,7.5165,-4.063,8.54433972,36.11,-0.17,36.1104001639,77.69,44.0865,-4.063,44.2733266341,7.5165,-4.063,8.54433972,36.57,0.0,36.57,64.85
2019-10-11 21:30:00,49.675,-4.343,49.864489108,8.975,-4.063,9.8518320124,40.7,-0.28,40.7009631336,77.69,50.185,-4.063,50.349202516,8.975,-4.063,9.8518320124,41.21,0.0,41.21,64.85
2019-10-11 22:00:00,44.5575,-3.4855,44.6936182972,14.0875,-5.9755,15.3024264906,30.47,2.49,30.571571762,78.0,44.9475,-5.9755,45.3429636934,14.0875,-5.9755,15.3024264906,30.86,0.0,30.86,65.14
2019-10-11 22:30:00,40.7115,-3.0435,40.8251040966,14.461500000000001,-7.3135,16.2056244712,26.25,4.27,26.5950258507,78.34,41.0415,-7.3135,41.6880319097,14.461500000000001,-7.3135,16.2056244712,26.58,0.0,26.58,65.42
2019-10-11 23:00:00,38.6225,-3.111,38.7475912445,14.6425,-7.121,16.2822433113,23.98,4.01,24.3129697898,78.34,38.9525,-7.121,39.5980542104,14.6425,-7.121,16.2822433113,24.31,0.0,24.31,65.42
2019-10-11 23:30:00,41.1305,-3.0825,41.2458462939,15.5005,-7.3825,17.16877417,25.63,4.3,25.9882069408,78.34,41.4605,-7.3825,42.1126390351,15.5005,-7.3825,17.16877417,25.96,0.0,25.96,65.37
2019-10-12 00:00:00,46.4495,-3.024,46.5478315956,15.9695,-8.074,17.8945356534,30.48,5.05,30.8955158559,78.23,46.8495,-8.074,47.5401422616,15.9695,-8.074,17.8945356534,30.88,0.0,30.88,65.29
2019-10-12 00:30:00,40.902,-2.444,40.974952593,15.612,-8.874,17.9577955217,25.29,6.43,26.094616303,78.48,41.232,-8.874,42.1761271337,15.612,-8.874,17.9577955217,25.62,0.0,25.62,65.51
2019-10-12 01:00:00,27.205,-2.6390000000000002,27.3326973788,13.335,-7.719,15.407958528,13.87,5.08,14.7710290772,78.58,27.405,-7.719,28.4713362173,13.335,-7.719,15.407958528,14.07,0.0,14.07,65.56
2019-10-12 01:30:00,19.6855,-2.693,19.8688489664,7.4255,-7.103,10.2757315676,12.26,4.41,13.0290329649,78.71,19.8555,-7.103,21.0877568568,7.4255,-7.103,10.2757315676,12.43,0.0,12.43,65.65
2019-10-12 02:00:00,19.089,-3.1325,19.3443138222,9.979,-6.4425,11.8779731962,9.11,3.31,9.6926879657,78.66,19.219,-6.4425,20.2700707263,9.979,-6.4425,11.8779731962,9.24,0.0,9.24,65.59
2019-10-12 02:30:00,18.2365,-3.279,18.5289442022,9.8565,-6.799,11.9740132474,8.38,3.52,9.0892683974,78.74,18.3565,-6.799,19.5751754334,9.8565,-6.799,11.9740132474,8.5,0.0,8.5,65.68
2019-10-12 03:00:00,26.4235,-3.412,26.6428807799,8.3635,-7.272,11.0828749091,18.06,3.86,18.4678964693,78.64,26.6535,-7.272,27.6277224224,8.3635,-7.272,11.0828749091,18.29,0.0,18.29,65.6
2019-10-12 03:30:00,31.198,-2.883,31.330925505,8.318,-8.633,11.9882364424,22.88,5.75,23.591458199999998,79.01,31.498,-8.633,32.6596493092,8.318,-8.633,11.9882364424,23.18,0.0,23.18,65.92
2019-10-12 04:00:00,24.1155,-2.7735000000000003,24.2744648242,3.4655,-8.4635,9.1455192581,20.65,5.69,21.4195844964,79.19,24.3655,-8.4635,25.793573279,3.4655,-8.4635,9.1455192581,20.9,0.0,20.9,66.06
2019-10-12 04:30:00,22.9345,-2.6645,23.0887602634,3.8545,-9.0445,9.8315894188,19.08,6.38,20.118419421,79.19,23.1745,-9.0445,24.8769055652,3.8545,-9.0445,9.8315894188,19.32,0.0,19.32,66.06
2019-10-12 05:00:00,23.878,-2.995,24.0650973196,4.268,-8.155,9.2043385966,19.61,5.16,20.2775171064,78.99,24.128,-8.155,25.4688910045,4.268,-8.155,9.2043385966,19.86,0.0,19.86,65.88
2019-10-12 05:30:00,17.989,-2.632,18.1805265325,1.909,-8.192,8.4114888694,16.08,5.5600000000000005,17.0141117899,79.14,18.189,-8.192,19.9486487011,1.909,-8.192,8.4114888694,16.28,0.0,16.28,66.0
2019-10-12 06:00:00,27.7825,-2.6485000000000003,27.9084549644,2.3725,-8.3085,8.6405976934,25.41,5.66,26.0327428443,78.88,28.1025,-8.3085,29.3049770261,2.3725,-8.3085,8.6405976934,25.73,0.0,25.73,65.81
2019-10-12 06:30:00,32.308,-2.581,32.4109306408,0.868,-7.9510000000000005,7.9982388687,31.44,5.37,31.8953052972,78.8,32.688,-7.9510000000000005,33.6411020182,0.868,-7.9510000000000005,7.9982388687,31.82,0.0,31.82,65.75
2019-10-12 07:00:00,19.6735,-2.7355,19.8627682487,0.8835000000000001,-7.5255,7.5771843385,18.79,4.79,19.3909308699,79.05,19.9035,-7.5255,21.2786856385,0.8835000000000001,-7.5255,7.5771843385,19.02,0.0,19.02,65.94
2019-10-12 07:30:00,28.2185,-2.992,28.3766771531,0.9085000000000001,-6.932,6.9912800151,27.31,3.94,27.5927472355,78.66,28.5485,-6.932,29.3780441189,0.9085000000000001,-6.932,6.9912800151,27.64,0.0,27.64,65.63
2019-10-12 08:00:00,29.539,-3.3285,29.7259387278,2.6189999999999998,-6.4085,6.9230075292,26.92,3.08,27.0956232628,78.46,29.859,-6.4085,30.5389710575,2.6189999999999998,-6.4085,6.9230075292,27.24,0.0,27.24,65.46
2019-10-12 08:30:00,27.8085,-2.8515,27.9543149532,2.8385,-6.5515,7.1399744047,24.97,3.7,25.2426405116,78.59,28.1185,-6.5515,28.8716503598,2.8385,-6.5515,7.1399744047,25.28,0.0,25.28,65.57
2019-10-12 09:00:00,22.9375,-2.879,23.1174727695,1.1975,-6.009,6.1271598029,21.74,3.13,21.964163995,78.73,23.1975,-6.009,23.9631401792,1.1975,-6.009,6.1271598029,22.0,0.0,22.0,65.68
2019-10-12 09:30:00,21.7,-2.923,21.8959797451,1.9,-6.253,6.5352895116,19.8,3.33,20.0780701264,78.77,21.94,-6.253,22.813671537,1.9,-6.253,6.5352895116,20.04,0.0,20.04,65.71
2019-10-12 10:00:00,27.591,-2.7805,27.7307493813,1.8210000000000002,-6.4605,6.7122351903,25.77,3.68,26.031429081,78.73,27.901,-6.4605,28.6392014772,1.8210000000000002,-6.4605,6.7122351903,26.08,0.0,26.08,65.71
2019-10-12 10:30:00,24.9145,-2.849,25.0768640633,0.48450000000000004,-6.399,6.4173157356,24.43,3.55,24.686583400700002,78.79,25.1945,-6.399,25.9944230798,0.48450000000000004,-6.399,6.4173157356,24.71,0.0,24.71,65.75
2019-10-12 11:00:00,27.465,-2.7555,27.6028803796,0.405,-6.2655,6.2785758935,27.06,3.51,27.2866945598,78.79,27.785,-6.2655,28.4826739484,0.405,-6.2655,6.2785758935,27.38,0.0,27.38,65.75
2019-10-12 11:30:00,28.1835,-3.0755,28.3508090273,0.9235000000000001,-5.9455,6.0167950356,27.26,2.87,27.4106639832,78.79,28.5235,-5.9455,29.1365581787,0.9235000000000001,-5.9455,6.0167950356,27.6,0.0,27.6,65.75
2019-10-12 12:00:00,22.82,-2.9675000000000002,23.0121371509,2.25,-6.1575,6.5557079137,20.57,3.19,20.8158833586,78.79,23.07,-6.1575,23.8775984188,2.25,-6.1575,6.5557079137,20.82,0.0,20.82,65.71
2019-10-12 12:30:00,19.828,-3.1735,20.0803557302,2.508,-5.8735,6.3865535502,17.32,2.7,17.529187089,78.74,20.038,-5.8735,20.8810786659,2.508,-5.8735,6.3865535502,17.53,0.0,17.53,65.71
2019-10-12 13:00:00,18.277,-3.054,18.5303978641,3.197,-5.994,6.7932941199,15.08,2.94,15.3639187709,78.69,18.447,-5.994,19.3963874214,3.197,-5.994,6.7932941199,15.25,0.0,15.25,65.71
2019-10-12 13:30:00,16.003,-3.236,16.3269012675,3.393,-5.896,6.8025925205,12.61,2.66,12.8875016974,78.89,16.143,-5.896,17.1860194635,3.393,-5.896,6.8025925205,12.75,0.0,12.75,65.84
2019-10-12 14:00:00,24.275,-3.3085,24.4994244269,4.285,-6.3985,7.7007809507000005,19.99,3.09,20.2274120935,78.67,24.515,-6.3985,25.3362591408,4.285,-6.3985,7.7007809507000005,20.23,0.0,20.23,65.68
2019-10-12 14:30:00,32.207,-3.1905,32.3646433512,3.117,-7.1805,7.8278521479,29.09,3.99,29.3623602594,78.63,32.547,-7.1805,33.3296683039,3.117,-7.1805,7.8278521479,29.43,0.0,29.43,65.68
2019-10-12 15:00:00,21.335,-3.3235,21.5923106047,2.025,-5.9435,6.2789981088,19.31,2.62,19.4869315183,78.85,21.565,-5.9435,22.3690504325,2.025,-5.9435,6.2789981088,19.54,0.0,19.54,65.83
2019-10-12 15:30:00,18.0525,-3.284,18.3487714098,2.0225,-6.194,6.5158378011,16.03,2.91,16.2919918979,79.02,18.2525,-6.194,19.2748383197,2.0225,-6.194,6.5158378011,16.23,0.0,16.23,65.96
2019-10-12 16:00:00,24.983,-2.972,25.1591548546,1.373,-6.562,6.7041012075,23.61,3.59,23.8813776822,78.95,25.243,-6.562,26.0819648991,1.373,-6.562,6.7041012075,23.87,0.0,23.87,65.92
2019-10-12 16:30:00,33.9685,-2.8335,34.0864740696,1.5485,-7.5135000000000005,7.6714102028,32.42,4.68,32.7560498229,78.68,34.3485,-7.5135000000000005,35.1606617472,1.5485,-7.5135000000000005,7.6714102028,32.8,0.0,32.8,65.68
2019-10-12 17:00:00,23.9605,-2.8609999999999998,24.1307041184,1.5605,-6.821,6.9972281119,22.4,3.96,22.747342702,78.85,24.2205,-6.821,25.1626441625,1.5605,-6.821,6.9972281119,22.66,0.0,22.66,65.83
2019-10-12 17:30:00,24.817,-3.1625,25.0176916451,0.9570000000000001,-5.9025,5.9795781833,23.86,2.74,24.0168107791,78.51,25.097,-5.9025,25.7817554726,0.9570000000000001,-5.9025,5.9795781833,24.14,0.0,24.14,65.56
2019-10-12 18:00:00,34.606,-2.9955,34.7354034992,1.076,-6.0855,6.1798937086,33.53,3.09,33.6720804228,78.22,35.006,-6.0855,35.5310194935,1.076,-6.0855,6.1798937086,33.93,0.0,33.93,65.31
2019-10-12 18:30:00,29.9965,-2.896,30.1359723296,2.3765,-5.666,6.1442093267,27.62,2.77,27.7585536367,78.32,30.3365,-5.666,30.8610885785,2.3765,-5.666,6.1442093267,27.96,0.0,27.96,65.39
2019-10-12 19:00:00,39.059,-2.7175000000000002,39.1534198666,2.659,-6.7675,7.271130397,36.4,4.05,36.6246160389,78.22,39.489,-6.7675,40.0646998897,2.659,-6.7675,7.271130397,36.83,0.0,36.83,65.32
