Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-12 19:30:00,43.1305,-2.589,43.2081352438,1.4605000000000001,-7.119,7.2672705502,41.67,4.53,41.91550787,78.22,43.6405,-7.119,44.2173427656,1.4605000000000001,-7.119,7.2672705502,42.18,0.0,42.18,65.32
2019-10-12 20:00:00,41.8095,-2.2125,41.8680002687,1.5195,-7.8025,7.9490808588,40.29,5.59,40.6759412921,78.39,42.2895,-7.8025,43.0032651842,1.5195,-7.8025,7.9490808588,40.77,0.0,40.77,65.44
2019-10-12 20:30:00,34.7755,-2.029,34.8346413969,1.6755,-7.679,7.8596654668,33.1,5.65,33.5787507213,78.7,35.1855,-7.679,36.0136981057,1.6755,-7.679,7.8596654668,33.51,0.0,33.51,65.7
2019-10-12 21:00:00,18.356,-1.9765000000000001,18.4621041122,2.166,-6.4165,6.7722247637,16.19,4.44,16.7877842493,79.04,18.556,-6.4165,19.6340675422,2.166,-6.4165,6.7722247637,16.39,0.0,16.39,65.96
2019-10-12 21:30:00,37.713,-1.869,37.7592840239,1.363,-8.149,8.2622012805,36.35,6.28,36.8884927857,78.74,38.123,-8.149,38.9842189867,1.363,-8.149,8.2622012805,36.76,0.0,36.76,65.72
2019-10-12 22:00:00,34.4345,-2.332,34.5133744257,1.9745,-7.982,8.2225892668,32.46,5.65,32.9480515357,78.89,34.8545,-7.982,35.7567964763,1.9745,-7.982,8.2225892668,32.88,0.0,32.88,65.85
2019-10-12 22:30:00,34.4255,-2.6345,34.5261587858,2.1055,-8.2845,8.5478693544,32.32,5.65,32.8101341052,78.89,34.7955,-8.2845,35.7681389018,2.1055,-8.2845,8.5478693544,32.69,0.0,32.69,65.85
2019-10-12 23:00:00,32.4925,-2.7045,32.6048597068,1.7225000000000001,-8.1245,8.3050891928,30.77,5.42,31.2437081666,78.89,32.8625,-8.1245,33.8519040306,1.7225000000000001,-8.1245,8.3050891928,31.14,0.0,31.14,65.85
2019-10-12 23:30:00,32.5105,-2.5655,32.6115685072,1.4905,-8.4355,8.5661689512,31.02,5.87,31.5705131412,78.93,32.8705,-8.4355,33.935636586,1.4905,-8.4355,8.5661689512,31.38,0.0,31.38,65.85
2019-10-13 00:00:00,32.594,-2.184,32.6670888204,1.244,-9.164,9.2480501729,31.35,6.98,32.1176415697,79.21,32.964,-9.164,34.2140934704,1.244,-9.164,9.2480501729,31.72,0.0,31.72,66.1
2019-10-13 00:30:00,25.953,-2.8325,26.1071113923,0.633,-7.6025,7.6288069349,25.32,4.77,25.7653895759,78.93,26.203,-7.6025,27.2836070792,0.633,-7.6025,7.6288069349,25.57,0.0,25.57,65.86
2019-10-13 01:00:00,30.35,-4.9375,30.7490065896,0.38,-3.7675,3.7866154083,29.97,-1.17,29.992829143,77.66,30.59,-3.7675,30.821131651,0.38,-3.7675,3.7866154083,30.21,0.0,30.21,64.81
2019-10-13 01:30:00,24.4655,-4.975,24.9662034609,0.4455,-3.295,3.3249804887,24.02,-1.6800000000000002,24.0786793658,77.61,24.6455,-3.295,24.8647882607,0.4455,-3.295,3.3249804887,24.2,0.0,24.2,64.77
2019-10-13 02:00:00,22.0775,-4.5005,22.5315446985,0.2575,-3.6305,3.6396203786,21.82,-0.87,21.8373372919,77.67,22.2475,-3.6305,22.5417786898,0.2575,-3.6305,3.6396203786,21.99,0.0,21.99,64.82
2019-10-13 02:30:00,23.309,-4.2005,23.6844607549,0.599,-4.3505,4.3915431513,22.71,0.15,22.7104953711,77.67,23.479,-4.3505,23.8786576518,0.599,-4.3505,4.3915431513,22.88,0.0,22.88,64.82
2019-10-13 03:00:00,29.4345,-4.2395,29.7382439041,0.8445,-4.9495000000000005,5.0210288288,28.59,0.71,28.5988146608,77.58,29.6345,-4.9495000000000005,30.0449852804,0.8445,-4.9495000000000005,5.0210288288,28.79,0.0,28.79,64.72
2019-10-13 03:30:00,26.6705,-4.231,27.0040169466,1.0005,-4.871,4.9726895389,25.67,0.64,25.6779769452,77.65,26.860500000000002,-4.871,27.2985915617,1.0005,-4.871,4.9726895389,25.86,0.0,25.86,64.78
2019-10-13 04:00:00,23.661,-4.579,24.100003361,1.371,-3.559,3.8139378600000002,22.29,-1.02,22.313325615,77.36,23.851,-3.559,24.1150716773,1.371,-3.559,3.8139378600000002,22.48,0.0,22.48,64.54
2019-10-13 04:30:00,24.614,-4.6665,25.0524493463,1.8439999999999999,-3.7465,4.175715298,22.77,-0.92,22.7885782795,77.36,24.764,-3.7465,25.0457972173,1.8439999999999999,-3.7465,4.175715298,22.92,0.0,22.92,64.54
2019-10-13 05:00:00,29.0425,-4.5085,29.3903620002,2.1225,-3.8985000000000003,4.438840896,26.92,-0.61,26.9269103315,77.31,29.2725,-3.8985000000000003,29.5309593224,2.1225,-3.8985000000000003,4.438840896,27.15,0.0,27.15,64.49
2019-10-13 05:30:00,28.0065,-4.5315,28.3707337674,2.8965,-4.2315,5.1278947435,25.11,-0.30000000000000004,25.1117920507,77.37,28.1865,-4.2315,28.5023573499,2.8965,-4.2315,5.1278947435,25.29,0.0,25.29,64.53
2019-10-13 06:00:00,28.6035,-4.6765,28.9832686994,2.5335,-3.7565,4.5309948687,26.07,-0.92,26.0862281674,77.32,28.7935,-3.7565,29.037509096,2.5335,-3.7565,4.5309948687,26.26,0.0,26.26,64.49
2019-10-13 06:30:00,28.1925,-4.645,28.5725931839,2.1425,-3.515,4.11649502,26.05,-1.13,26.0744971188,77.46,28.4025,-3.515,28.6191759359,2.1425,-3.515,4.11649502,26.26,0.0,26.26,64.6
2019-10-13 07:00:00,25.197,-4.763,25.6432247972,2.227,-3.003,3.7386545708,22.97,-1.76,23.0373284041,77.46,25.387,-3.003,25.5639937803,2.227,-3.003,3.7386545708,23.16,0.0,23.16,64.6
2019-10-13 07:30:00,24.05,-5.075,24.5796282519,1.87,-2.025,2.7563608254,22.18,-3.05,22.3887226076,77.02,24.22,-2.025,24.3045062694,1.87,-2.025,2.7563608254,22.35,0.0,22.35,64.24
2019-10-13 08:00:00,29.453,-4.6615,29.8196041431,2.143,-3.2715,3.9109028689,27.31,-1.3900000000000001,27.3453506103,77.23,29.643,-3.2715,29.822980422,2.143,-3.2715,3.9109028689,27.5,0.0,27.5,64.43
2019-10-13 08:30:00,22.851,-4.6615,23.3216162229,2.8810000000000002,-2.7415000000000003,3.9769313861,19.97,-1.92,20.0620861328,77.23,23.021,-2.7415000000000003,23.183663715,2.8810000000000002,-2.7415000000000003,3.9769313861,20.14,0.0,20.14,64.43
2019-10-13 09:00:00,22.4705,-4.1035,22.842112041100002,4.3305,-3.3135,5.4527527452,18.14,-0.79,18.1571941665,77.36,22.5905,-3.3135,22.8322134823,4.3305,-3.3135,5.4527527452,18.26,0.0,18.26,64.51
2019-10-13 09:30:00,25.509,-2.4355,25.6250022683,2.799,-6.8955,7.4419299412,22.71,4.46,23.1438047866,78.36,25.769,-6.8955,26.6756308501,2.799,-6.8955,7.4419299412,22.97,0.0,22.97,65.34
2019-10-13 10:00:00,25.7865,-2.617,25.9189558287,2.8165,-6.337,6.9347127734,22.97,3.7199999999999998,23.2692780292,78.49,26.0665,-6.337,26.8257337504,2.8165,-6.337,6.9347127734,23.25,0.0,23.25,65.46
2019-10-13 10:30:00,28.0195,-2.9715,28.176624931,1.1395,-5.2015,5.3248532844,26.88,2.23,26.9723432427,78.11,28.3195,-5.2015,28.7932228571,1.1395,-5.2015,5.3248532844,27.18,0.0,27.18,65.14
2019-10-13 11:00:00,19.4995,-3.168,19.7551695576,0.9595,-4.198,4.3062564078,18.54,1.03,18.5685890686,78.2,19.7095,-4.198,20.1516151772,0.9595,-4.198,4.3062564078,18.75,0.0,18.75,65.22
2019-10-13 11:30:00,34.0205,-2.9095,34.1446864168,1.1105,-5.4195,5.532105431,32.91,2.51,33.0055783164,78.02,34.4005,-5.4195,34.8247811264,1.1105,-5.4195,5.532105431,33.29,0.0,33.29,65.06
2019-10-13 12:00:00,31.6925,-3.0825,31.842053365,2.5125,-5.0625,5.6516866951,29.18,1.98,29.2470990014,78.02,32.0225,-5.0625,32.4202006857,2.5125,-5.0625,5.6516866951,29.51,0.0,29.51,65.1
2019-10-13 12:30:00,28.3225,-3.0265,28.4837446362,5.0625,-4.9165,7.0569737494,23.26,1.8900000000000001,23.336660001,78.18,28.6125,-4.9165,29.0318295755,5.0625,-4.9165,7.0569737494,23.55,0.0,23.55,65.19
2019-10-13 13:00:00,24.794,-2.7745,24.9487532003,15.974,-5.5245,16.9023304976,8.82,2.75,9.2387715634,78.18,24.904,-5.5245,25.5093966265,15.974,-5.5245,16.9023304976,8.93,0.0,8.93,65.19
2019-10-13 13:30:00,29.5435,-2.4435000000000002,29.6443769457,30.2235,-7.6335,31.1725885114,-0.68,5.19,5.2343576492,77.94,29.5135,-7.6335,30.4847011548,30.2235,-7.6335,31.1725885114,-0.71,0.0,0.71,64.99
2019-10-13 14:00:00,30.2795,-1.8185,30.3340577981,31.7695,-8.7685,32.9573621897,-1.49,6.95,7.1079251544,78.05,30.2695,-8.7685,31.5139528225,31.7695,-8.7685,32.9573621897,-1.5,0.0,1.5,65.09
2019-10-13 14:30:00,30.3205,-1.798,30.3737637485,30.5505,-8.508,31.7130748154,-0.23,6.71,6.7139407206,78.16,30.3105,-8.508,31.4819388579,30.5505,-8.508,31.7130748154,-0.24,0.0,0.24,65.17
2019-10-13 15:00:00,34.691,-1.5235,34.7244371193,27.501,-9.8235,29.2028449513,7.19,8.3,10.9811702473,78.43,34.751,-9.8235,36.1127837926,27.501,-9.8235,29.2028449513,7.25,0.0,7.25,65.4
2019-10-13 15:30:00,34.991,-1.099,35.0082544838,25.461,-11.479,27.9290164882,9.53,10.38,14.0913200233,78.48,35.101,-11.479,36.9303079056,25.461,-11.479,27.9290164882,9.64,0.0,9.64,65.47
2019-10-13 16:00:00,30.3935,-1.1835,30.4165335714,24.2135,-10.6135,26.4374727328,6.18,9.43,11.2746308144,78.48,30.4635,-10.6135,32.2594360537,24.2135,-10.6135,26.4374727328,6.25,0.0,6.25,65.47
2019-10-13 16:30:00,28.4375,-1.089,28.4583437194,20.7075,-9.749,22.8876289128,7.73,8.66,11.6081221565,78.61,28.5175,-9.749,30.1378633491,20.7075,-9.749,22.8876289128,7.8100000000000005,0.0,7.8100000000000005,65.61
2019-10-13 17:00:00,30.6905,-1.4295,30.7237735394,17.4805,-9.3695,19.8331896199,13.21,7.94,15.4125825221,78.55,30.8505,-9.3695,32.2419118617,17.4805,-9.3695,19.8331896199,13.37,0.0,13.37,65.54
2019-10-13 17:30:00,27.382,-1.7695,27.4391154057,13.652,-7.8595,15.7527408488,13.73,6.09,15.0200199734,78.65,27.542,-7.8595,28.6414647714,13.652,-7.8595,15.7527408488,13.89,0.0,13.89,65.61
2019-10-13 18:00:00,27.217,-2.3655,27.3196024724,8.137,-6.9455,10.6981652282,19.08,4.58,19.6219978595,78.65,27.427,-6.9455,28.2927605449,8.137,-6.9455,10.6981652282,19.29,0.0,19.29,65.61
2019-10-13 18:30:00,30.425,-2.3015,30.5119243452,6.295,-7.0215,9.4301902022,24.13,4.72,24.5872995671,78.42,30.715,-7.0215,31.5073433861,6.295,-7.0215,9.4301902022,24.42,0.0,24.42,65.44
2019-10-13 19:00:00,30.0915,-2.6795,30.2105625982,5.6115,-6.1095,8.2954760261,24.48,3.43,24.7191282209,78.1,30.3815,-6.1095,30.9897004261,5.6115,-6.1095,8.2954760261,24.77,0.0,24.77,65.18
2019-10-13 19:30:00,26.466,-2.8415,26.6181005755,6.456,-5.7615,8.6530236478,20.01,2.92,20.221931164,78.17,26.716,-5.7615,27.3301946252,6.456,-5.7615,8.6530236478,20.26,0.0,20.26,65.25
2019-10-13 20:00:00,26.537,-2.662,26.6701820954,6.647,-6.072,9.0028769291,19.89,3.41,20.1801932597,78.27,26.767,-6.072,27.4470667467,6.647,-6.072,9.0028769291,20.12,0.0,20.12,65.33
2019-10-13 20:30:00,27.487,-2.8095,27.6302091785,6.247,-5.9695,8.6405983155,21.24,3.16,21.47377936,78.31,27.737,-5.9695,28.3721007197,6.247,-5.9695,8.6405983155,21.49,0.0,21.49,65.33
2019-10-13 21:00:00,39.1915,-2.3965,39.2647027813,3.8815,-7.0965,8.0886559143,35.31,4.7,35.6214275402,78.35,39.6215,-7.0965,40.2520008757,3.8815,-7.0965,8.0886559143,35.74,0.0,35.74,65.39
2019-10-13 21:30:00,41.6935,-2.4925,41.767936249,3.9835000000000003,-7.4525,8.4503271238,37.71,4.96,38.0347959111,78.49,42.1435,-7.4525,42.7973638032,3.9835000000000003,-7.4525,8.4503271238,38.16,0.0,38.16,65.51
2019-10-13 22:00:00,37.071,-1.8495,37.1171077975,4.041,-8.6995,9.5922354668,33.03,6.85,33.7328237774,78.74,37.481,-8.6995,38.4773525759,4.041,-8.6995,9.5922354668,33.44,0.0,33.44,65.73
2019-10-13 22:30:00,34.6465,-1.7255,34.6894409367,3.5265,-8.8055,9.485411562,31.12,7.08,31.9152126736,78.88,34.9865,-8.8055,36.0775832408,3.5265,-8.8055,9.485411562,31.46,0.0,31.46,65.85
2019-10-13 23:00:00,36.7785,-2.0725,36.8368472932,1.9485000000000001,-8.4125,8.6352074961,34.83,6.34,35.4023233701,78.65,37.1885,-8.4125,38.1281351301,1.9485000000000001,-8.4125,8.6352074961,35.24,0.0,35.24,65.67
2019-10-13 23:30:00,31.5275,-2.1305,31.5994032618,1.3575,-8.2605,8.3713001678,30.17,6.13,30.7864548138,78.85,31.8975,-8.2605,32.9497551812,1.3575,-8.2605,8.3713001678,30.54,0.0,30.54,65.81
2019-10-14 00:00:00,32.6075,-2.4215,32.6972891613,0.2175,-8.1315,8.1344083067,32.39,5.71,32.8894542369,78.85,32.9675,-8.1315,33.9555201477,0.2175,-8.1315,8.1344083067,32.75,0.0,32.75,65.81
2019-10-14 00:30:00,37.175,-2.133,37.2361425768,0.715,-9.123,9.1509755764,36.46,6.99,37.1240043638,79.0,37.595,-9.123,38.6860847593,0.715,-9.123,9.1509755764,36.88,0.0,36.88,65.92
2019-10-14 01:00:00,33.975,-2.111,34.0405191794,1.135,-9.321,9.3898490936,32.84,7.21,33.6221608467,79.11,34.375,-9.321,35.6163117967,1.135,-9.321,9.3898490936,33.24,0.0,33.24,66.02
2019-10-14 01:30:00,32.904,-2.9825,33.0388940833,1.624,-7.8825,8.0480545631,31.28,4.9,31.6614655378,78.86,33.274,-7.8825,34.1949248025,1.624,-7.8825,8.0480545631,31.65,0.0,31.65,65.8
2019-10-14 02:00:00,22.688,-3.059,22.8932921398,1.358,-7.269,7.3947633498,21.33,4.21,21.7415040878,78.91,22.938,-7.269,24.062215297,1.358,-7.269,7.3947633498,21.58,0.0,21.58,65.84
2019-10-14 02:30:00,31.409,-2.9065000000000003,31.543192978,0.9490000000000001,-7.8065,7.8639712137,30.46,4.9,30.851606117,78.7,31.769,-7.8065,32.7140765306,0.9490000000000001,-7.8065,7.8639712137,30.82,0.0,30.82,65.68
2019-10-14 03:00:00,32.9115,-2.566,33.0113796781,1.0215,-8.156,8.2197200834,31.89,5.59,32.3762289342,78.84,33.2915,-8.156,34.2760019292,1.0215,-8.156,8.2197200834,32.27,0.0,32.27,65.79
2019-10-14 03:30:00,26.322,-2.2675,26.4194859952,0.642,-8.6875,8.7111893706,25.68,6.42,26.4703381165,79.09,26.612,-8.6875,27.9941279602,0.642,-8.6875,8.7111893706,25.97,0.0,25.97,66.0
2019-10-14 04:00:00,29.777,-2.41,29.8743674243,0.887,-8.51,8.5561012734,28.89,6.1,29.5269724151,78.9,30.127,-8.51,31.3058497569,0.887,-8.51,8.5561012734,29.24,0.0,29.24,65.84
2019-10-14 04:30:00,23.8775,-2.678,24.0272072919,0.5375,-7.808,7.82647879,23.34,5.13,23.8971232578,79.08,24.1275,-7.808,25.3594384845,0.5375,-7.808,7.82647879,23.59,0.0,23.59,65.98
2019-10-14 05:00:00,33.276,-2.5995,33.3773812072,0.976,-8.7195,8.7739532852,32.3,6.12,32.8746771847,78.97,33.666,-8.7195,34.7768491421,0.976,-8.7195,8.7739532852,32.69,0.0,32.69,65.89
2019-10-14 05:30:00,32.2325,-2.621,32.3388883119,2.7525,-8.731,9.1545954171,29.48,6.11,30.1065192276,79.02,32.6025,-8.731,33.7513461546,2.7525,-8.731,9.1545954171,29.85,0.0,29.85,65.94
2019-10-14 06:00:00,35.5135,-2.5460000000000003,35.6046457397,3.9635,-8.706,9.5657602024,31.55,6.16,32.1457322206,79.02,35.8735,-8.706,36.9147997184,3.9635,-8.706,9.5657602024,31.91,0.0,31.91,65.94
2019-10-14 06:30:00,37.3305,-2.6734999999999998,37.4261116401,5.3805,-8.2335,9.8356648225,31.95,5.5600000000000005,32.4301726792,78.89,37.7105,-8.2335,38.5988643939,5.3805,-8.2335,9.8356648225,32.33,0.0,32.33,65.85
2019-10-14 07:00:00,38.66,-2.4965,38.7405228701,5.72,-8.1465,9.9540877156,32.94,5.65,33.4210427725,78.93,39.06,-8.1465,39.9004894989,5.72,-8.1465,9.9540877156,33.34,0.0,33.34,65.85
2019-10-14 07:30:00,34.9445,-2.981,35.0714191508,6.2245,-7.071,9.420373732,28.72,4.09,29.0097655971,78.53,35.2845,-7.071,35.9860386991,6.2245,-7.071,9.420373732,29.06,0.0,29.06,65.56
2019-10-14 08:00:00,40.646,-3.1075,40.7646154434,9.746,-6.7975,11.8823618128,30.9,3.69,31.1195453052,78.34,41.036,-6.7975,41.5951836425,9.746,-6.7975,11.8823618128,31.29,0.0,31.29,65.4
2019-10-14 08:30:00,33.6105,-3.383,33.7803256238,10.8705,-5.913,12.3746248125,22.74,2.5300000000000002,22.8803081273,78.16,33.9005,-5.913,34.4123156624,10.8705,-5.913,12.3746248125,23.03,0.0,23.03,65.25
2019-10-14 09:00:00,29.702,-3.5789999999999997,29.9168521907,10.132,-5.379,11.4713148767,19.57,1.8,19.6526054252,78.16,29.942,-5.379,30.4213248397,10.132,-5.379,11.4713148767,19.81,0.0,19.81,65.25
2019-10-14 09:30:00,31.675,-3.545,31.872757176,8.265,-4.825,9.5703108622,23.41,1.28,23.4449674771,77.91,31.955,-4.825,32.3172190945,8.265,-4.825,9.5703108622,23.69,0.0,23.69,65.01
2019-10-14 10:00:00,41.9905,-3.6630000000000003,42.1499663019,7.3004999999999995,-5.053,8.8786321722,34.69,1.3900000000000001,34.7178369142,77.74,42.4305,-5.053,42.7303187356,7.3004999999999995,-5.053,8.8786321722,35.13,0.0,35.13,64.88
2019-10-14 10:30:00,38.0805,-3.6855,38.2584290124,7.1405,-4.7455,8.5735937914,30.94,1.06,30.9581523997,77.68,38.4705,-4.7455,38.7620837998,7.1405,-4.7455,8.5735937914,31.33,0.0,31.33,64.83
2019-10-14 11:00:00,34.6835,-3.423,34.8520028298,7.0435,-4.773,8.5083735961,27.64,1.35,27.6729488851,77.76,35.0235,-4.773,35.3472358361,7.0435,-4.773,8.5083735961,27.98,0.0,27.98,64.92
2019-10-14 11:30:00,46.1605,-3.7215,46.3102723216,6.3605,-4.9315,8.0483322807,39.8,1.21,39.8183889679,77.43,46.6605,-4.9315,46.9203788614,6.3605,-4.9315,8.0483322807,40.3,0.0,40.3,64.63
2019-10-14 12:00:00,45.104,-3.5755,45.2454971931,8.894,-5.1355,10.2701799522,36.21,1.56,36.2435883985,77.43,45.564,-5.1355,45.8524967286,8.894,-5.1355,10.2701799522,36.67,0.0,36.67,64.63
2019-10-14 12:30:00,29.177,-3.7095000000000002,29.41186358,10.187,-4.7795000000000005,11.2524925794,18.99,1.07,19.020120925,77.77,29.417,-4.7795000000000005,29.8027433175,10.187,-4.7795000000000005,11.2524925794,19.23,0.0,19.23,64.91
2019-10-14 13:00:00,45.1215,-3.795,45.2808103643,11.5615,-5.6850000000000005,12.8836139049,33.56,1.8900000000000001,33.6131774755,77.77,45.5315,-5.6850000000000005,45.8850380544,11.5615,-5.6850000000000005,12.8836139049,33.97,0.0,33.97,64.91
2019-10-14 13:30:00,50.893,-3.543,51.0161768266,12.163,-5.383,13.300949515,38.73,1.8399999999999999,38.7736830853,77.8,51.383,-5.383,51.6641982228,12.163,-5.383,13.300949515,39.22,0.0,39.22,64.96
2019-10-14 14:00:00,41.8935,-3.9185,42.0763589739,10.0535,-4.1285,10.8681817477,31.84,0.21,31.8406925176,77.85,42.3235,-4.1285,42.524383176,10.0535,-4.1285,10.8681817477,32.27,0.0,32.27,65.02
2019-10-14 14:30:00,33.065,-3.865,33.2901254128,9.095,-4.055,9.9580143603,23.97,0.19,23.9707530128,77.68,33.385,-4.055,33.630362026,9.095,-4.055,9.9580143603,24.29,0.0,24.29,64.87
2019-10-14 15:00:00,19.7685,-3.342,20.0490038718,11.5585,-4.462,12.3898493231,8.21,1.12,8.2860424812,77.68,19.8785,-4.462,20.3731246069,11.5585,-4.462,12.3898493231,8.32,0.0,8.32,64.87
2019-10-14 15:30:00,24.808,-3.109,25.0020548156,14.418,-5.369,15.3852164431,10.39,2.26,10.6329534937,77.68,24.938,-5.369,25.5094101265,14.418,-5.369,15.3852164431,10.52,0.0,10.52,64.87
2019-10-14 16:00:00,19.4865,-3.723,19.8389619499,12.8565,-4.443,13.6025674507,6.63,0.72,6.6689804318,77.64,19.5665,-4.443,20.0645999524,12.8565,-4.443,13.6025674507,6.71,0.0,6.71,64.87
2019-10-14 16:30:00,29.526,-3.634,29.7487921099,11.846,-5.304,12.9792192369,17.68,1.67,17.7586964612,77.44,29.736,-5.304,30.2053325093,11.846,-5.304,12.9792192369,17.89,0.0,17.89,64.67
2019-10-14 17:00:00,31.752,-3.956,31.9974911517,8.862,-4.906,10.129357334,22.89,0.9500000000000001,22.9097053669,77.44,32.042,-4.906,32.4154068307,8.862,-4.906,10.129357334,23.18,0.0,23.18,64.67
2019-10-14 17:30:00,32.823,-3.2785,32.9863288538,7.993,-5.6285,9.7758918391,24.83,2.35,24.9409582815,77.34,33.133,-5.6285,33.6076732496,7.993,-5.6285,9.7758918391,25.14,0.0,25.14,64.58
2019-10-14 18:00:00,37.3495,-3.416,37.5053890294,9.3295,-5.666,10.9152703242,28.02,2.25,28.1101921018,77.41,37.6795,-5.666,38.1031268566,9.3295,-5.666,10.9152703242,28.35,0.0,28.35,64.63
2019-10-14 18:30:00,27.1955,-3.594,27.4319531979,8.6355,-4.714,9.8383767081,18.56,1.12,18.593762395,77.57,27.4455,-4.714,27.8473924497,8.6355,-4.714,9.8383767081,18.81,0.0,18.81,64.75
2019-10-14 19:00:00,40.017,-3.3665,40.1583566801,5.337,-5.2965,7.5190744942,34.68,1.9300000000000002,34.7336623465,77.4,40.407,-5.2965,40.7526509721,5.337,-5.2965,7.5190744942,35.07,0.0,35.07,64.62
2019-10-14 19:30:00,46.687,-3.184,46.7954466268,5.797,-5.734,8.1537699869,40.89,2.55,40.9694349485,77.47,47.207,-5.734,47.5539651869,5.797,-5.734,8.1537699869,41.41,0.0,41.41,64.67
2019-10-14 20:00:00,47.749,-3.5435,47.880302769,6.029,-4.6735,7.6282660710000005,41.72,1.13,41.7353004063,77.78,48.279,-4.6735,48.5046744474,6.029,-4.6735,7.6282660710000005,42.25,0.0,42.25,64.92
2019-10-14 20:30:00,39.725,-3.338,39.8649955349,6.305,-4.208,7.580256526,33.42,0.87,33.4313221396,78.15,40.155,-4.208,40.3748843837,6.305,-4.208,7.580256526,33.85,0.0,33.85,65.23
2019-10-14 21:00:00,30.429,-3.6635,30.6487401576,6.599,-3.2935,7.3752249627,23.83,-0.37,23.8328722566,78.27,30.729,-3.2935,30.9049928531,6.599,-3.2935,7.3752249627,24.13,0.0,24.13,65.33
2019-10-14 21:30:00,29.9145,-3.174,30.0824132385,4.2645,-3.824,5.7279085406,25.65,0.65,25.6582345457,78.45,30.2245,-3.824,30.4654456106,4.2645,-3.824,5.7279085406,25.96,0.0,25.96,65.47
2019-10-14 22:00:00,28.15,-3.336,28.3469821321,0.85,-3.556,3.6561777856,27.3,0.22,27.3008864325,78.45,28.47,-3.556,28.691218796,0.85,-3.556,3.6561777856,27.62,0.0,27.62,65.47
2019-10-14 22:30:00,20.8665,-2.7065,21.0412918924,0.5065000000000001,-4.5165,4.5448118223,20.36,1.81,20.4402959861,78.8,21.1065,-4.5165,21.584325667,0.5065000000000001,-4.5165,4.5448118223,20.6,0.0,20.6,65.78
2019-10-14 23:00:00,20.2545,-2.95,20.4682014415,0.28450000000000003,-4.25,4.2595117385,19.97,1.3,20.012268737,78.8,20.4845,-4.25,20.9207370867,0.28450000000000003,-4.25,4.2595117385,20.2,0.0,20.2,65.78
2019-10-14 23:30:00,19.27,-3.208,19.5352031983,0.18,-4.178,4.1818756557,19.09,0.97,19.1146279064,78.69,19.5,-4.178,19.9425596151,0.18,-4.178,4.1818756557,19.32,0.0,19.32,65.65
2019-10-15 00:00:00,29.6,-3.7485,29.836408166,0.0,-3.2984999999999998,3.2984999999999998,29.6,-0.45,29.6034204105,78.4,29.95,-3.2984999999999998,30.1310902931,0.0,-3.2984999999999998,3.2984999999999998,29.95,0.0,29.95,65.42
2019-10-15 00:30:00,31.94,-3.835,32.1694082165,0.0,-3.415,3.415,31.94,-0.42,31.9427613083,78.4,32.34,-3.415,32.5198066569,0.0,-3.415,3.415,32.34,0.0,32.34,65.42
2019-10-15 01:00:00,35.76,-3.7465,35.9557208557,0.0,-3.5765000000000002,3.5765000000000002,35.76,-0.17,35.7604040805,78.21,36.2,-3.5765000000000002,36.3762470886,0.0,-3.5765000000000002,3.5765000000000002,36.2,0.0,36.2,65.26
2019-10-15 01:30:00,32.47,-4.083,32.7257053247,0.0,-2.743,2.743,32.47,-1.34,32.4976383757,78.13,32.86,-2.743,32.9742876951,0.0,-2.743,2.743,32.86,0.0,32.86,65.2
2019-10-15 02:00:00,32.08,-4.2085,32.3548740107,0.0,-2.4785,2.4785,32.08,-1.73,32.1266135782,78.18,32.47,-2.4785,32.5644570391,0.0,-2.4785,2.4785,32.47,0.0,32.47,65.23
2019-10-15 02:30:00,22.1,-4.288,22.5121510301,0.0,-1.638,1.638,22.1,-2.65,22.2583130538,78.29,22.37,-1.638,22.4298895227,0.0,-1.638,1.638,22.37,0.0,22.37,65.32
2019-10-15 03:00:00,20.357,-4.0925,20.7642964063,0.047,-2.3125,2.3129775723,20.31,-1.78,20.387851775,78.49,20.597,-2.3125,20.7264098495,0.047,-2.3125,2.3129775723,20.55,0.0,20.55,65.5
2019-10-15 03:30:00,22.6725,-4.172,23.0531525013,0.0425,-2.472,2.4723653148,22.63,-1.7000000000000002,22.6937634605,78.45,22.9525,-2.472,23.0852342472,0.0425,-2.472,2.4723653148,22.91,0.0,22.91,65.45
2019-10-15 04:00:00,25.51,-4.357,25.8794039537,0.0,-1.837,1.837,25.51,-2.52,25.6341666531,78.45,25.81,-1.837,25.8752907037,0.0,-1.837,1.837,25.81,0.0,25.81,65.45
2019-10-15 04:30:00,40.28,-4.4355,40.5234754217,0.0,-2.9755000000000003,2.9755000000000003,40.28,-1.46,40.3064510966,78.31,40.78,-2.9755000000000003,40.8884091186,0.0,-2.9755000000000003,2.9755000000000003,40.78,0.0,40.78,65.33
2019-10-15 05:00:00,32.08,-4.333,32.3713034801,0.0,-2.393,2.393,32.08,-1.94,32.1386060681,78.39,32.48,-2.393,32.5680341593,0.0,-2.393,2.393,32.48,0.0,32.48,65.39
2019-10-15 05:30:00,28.5,-3.6575,28.7337311578,0.0,-2.8875,2.8875,28.5,-0.77,28.5103998569,78.76,28.85,-2.8875,28.9941400329,0.0,-2.8875,2.8875,28.85,0.0,28.85,65.73
2019-10-15 06:00:00,31.32,-3.4405,31.5084026928,0.0,-3.4905,3.4905,31.32,0.05,31.3200399106,78.8,31.71,-3.4905,31.9015311584,0.0,-3.4905,3.4905,31.71,0.0,31.71,65.77
2019-10-15 06:30:00,30.52,-3.5905,30.7304749434,0.0,-2.8605,2.8605,30.52,-0.73,30.5287290924,78.59,30.89,-2.8605,31.0221624045,0.0,-2.8605,2.8605,30.89,0.0,30.89,65.6
2019-10-15 07:00:00,29.18,-3.2605,29.3615949882,0.0,-3.1705,3.1705,29.18,-0.09,29.1801387934,78.82,29.53,-3.1705,29.6997133025,0.0,-3.1705,3.1705,29.53,0.0,29.53,65.8
2019-10-15 07:30:00,33.46,-3.999,33.6981245917,0.0,-2.129,2.129,33.46,-1.87,33.5122141912,78.51,33.88,-2.129,33.9468266705,0.0,-2.129,2.129,33.88,0.0,33.88,65.54
2019-10-15 08:00:00,30.86,-4.5755,31.1973524558,0.0,-1.6055000000000001,1.6055000000000001,30.86,-2.9699999999999998,31.0025886016,78.61,31.26,-1.6055000000000001,31.3012017381,0.0,-1.6055000000000001,1.6055000000000001,31.26,0.0,31.26,65.63
2019-10-15 08:30:00,19.23,-4.477,19.744275854,0.0,-0.657,0.657,19.23,-3.8200000000000003,19.6057466065,78.79,19.47,-0.657,19.4810818231,0.0,-0.657,0.657,19.47,0.0,19.47,65.76
2019-10-15 09:00:00,26.21,-4.5185,26.5966340399,0.0,-1.3085,1.3085,26.21,-3.21,26.4058364761,78.69,26.53,-1.3085,26.5622490059,0.0,-1.3085,1.3085,26.53,0.0,26.53,65.68
2019-10-15 09:30:00,37.2305,-4.705,37.5266192888,0.0105,-2.095,2.0950263125,37.22,-2.61,37.3113990625,78.49,37.6805,-2.095,37.7386950655,0.0105,-2.095,2.0950263125,37.67,0.0,37.67,65.52
2019-10-15 10:00:00,36.35,-4.425,36.6183441051,0.0,-1.605,1.605,36.35,-2.8200000000000003,36.4592224273,78.57,36.82,-1.605,36.8549647266,0.0,-1.605,1.605,36.82,0.0,36.82,65.59
2019-10-15 10:30:00,30.552,-3.911,30.8013088196,0.002,-1.7309999999999999,1.7310011554,30.55,-2.18,30.6276819234,78.67,30.942,-1.7309999999999999,30.990381169,0.002,-1.7309999999999999,1.7310011554,30.94,0.0,30.94,65.67
2019-10-15 11:00:00,22.437,-4.396,22.863590816,0.057,-0.766,0.7681178295000001,22.38,-3.63,22.6724789117,78.56,22.717,-0.766,22.7299108005,0.057,-0.766,0.7681178295000001,22.66,0.0,22.66,65.55
2019-10-15 11:30:00,23.6795,-4.292,24.0653274287,0.059500000000000004,-0.662,0.6646685264000001,23.62,-3.63,23.8973073797,78.67,23.9795,-0.662,23.9886361482,0.059500000000000004,-0.662,0.6646685264000001,23.92,0.0,23.92,65.63
2019-10-15 12:00:00,24.5795,-4.497,24.9874934567,0.0495,-0.617,0.6189824311000001,24.53,-3.88,24.8349612442,78.58,24.8795,-0.617,24.8871494802,0.0495,-0.617,0.6189824311000001,24.83,0.0,24.83,65.56
2019-10-15 12:30:00,29.119,-4.537,29.4703330487,0.439,-1.367,1.4357611222,28.68,-3.17,28.8546582028,78.53,29.479,-1.367,29.5106782369,0.439,-1.367,1.4357611222,29.04,0.0,29.04,65.56
2019-10-15 13:00:00,28.1175,-4.7515,28.5161455758,1.5375,-1.6315,2.2418069721,26.58,-3.12,26.762488673500002,78.53,28.4575,-1.6315,28.5042294844,1.5375,-1.6315,2.2418069721,26.92,0.0,26.92,65.56
2019-10-15 13:30:00,25.963,-4.861,26.4141380704,1.853,-1.651,2.4818158675,24.11,-3.21,24.3227506668,78.6,26.283,-1.651,26.3348037775,1.853,-1.651,2.4818158675,24.43,0.0,24.43,65.6
2019-10-15 14:00:00,26.8365,-4.748,27.2532793669,2.5065,-1.778,3.0730809052,24.33,-2.9699999999999998,24.5106058677,78.6,27.1465,-1.778,27.2046640532,2.5065,-1.778,3.0730809052,24.64,0.0,24.64,65.6
2019-10-15 14:30:00,36.3065,-4.658,36.604083191,3.9165,-2.628,4.7164983038,32.39,-2.03,32.4535514235,78.48,36.7165,-2.628,36.8104299927,3.9165,-2.628,4.7164983038,32.8,0.0,32.8,65.51
2019-10-15 15:00:00,38.6735,-4.452,38.9289083619,7.3435,-3.322,8.0599426952,31.33,-1.13,31.3503716086,78.44,39.0435,-3.322,39.1845706401,7.3435,-3.322,8.0599426952,31.7,0.0,31.7,65.51
2019-10-15 15:30:00,43.7085,-4.4705,43.9365262908,9.8885,-3.8005,10.5936883332,33.82,-0.67,33.8266359545,78.38,44.1485,-3.8005,44.3117800647,9.8885,-3.8005,10.5936883332,34.26,0.0,34.26,65.43
2019-10-15 16:00:00,46.2465,-4.5145,46.4663262213,14.1965,-4.2545,14.8203030502,32.05,-0.26,32.0510545848,78.3,46.6465,-4.2545,46.8401188352,14.1965,-4.2545,14.8203030502,32.45,0.0,32.45,65.38
2019-10-15 16:30:00,46.5835,-4.4065,46.7914491601,17.9935,-3.7265,18.3753325004,28.59,-0.68,28.5980856003,78.04,46.9735,-3.7265,47.1210834394,17.9935,-3.7265,18.3753325004,28.98,0.0,28.98,65.17
2019-10-15 17:00:00,44.3595,-4.527,44.5898976143,17.2195,-3.367,17.5455940125,27.14,-1.16,27.1647786665,77.93,44.7295,-3.367,44.8560459609,17.2195,-3.367,17.5455940125,27.51,0.0,27.51,65.08
2019-10-15 17:30:00,42.0565,-4.6825,42.3163679739,14.5665,-2.5225,14.7832989722,27.49,-2.16,27.5747293731,77.9,42.4065,-2.5225,42.4814577022,14.5665,-2.5225,14.7832989722,27.84,0.0,27.84,65.08
2019-10-15 18:00:00,48.628,-4.9185,48.8761089516,12.118,-2.5085,12.3749139896,36.51,-2.41,36.589454765,77.8,49.098,-2.5085,49.1620399928,12.118,-2.5085,12.3749139896,36.98,0.0,36.98,64.97
2019-10-15 18:30:00,42.6795,-5.186,42.9934217788,8.8495,-1.596,8.9922670251,33.83,-3.59,34.0199500294,77.88,43.1295,-1.596,43.1590197554,8.8495,-1.596,8.9922670251,34.28,0.0,34.28,65.04
2019-10-15 19:00:00,39.988,-4.8935,40.2863064359,6.248,-1.0835,6.3412519466,33.74,-3.81,33.9544356454,78.03,40.408,-1.0835,40.4225238728,6.248,-1.0835,6.3412519466,34.16,0.0,34.16,65.16
2019-10-15 19:30:00,45.07,-4.842,45.3293488151,5.29,-1.752,5.572576065,39.78,-3.09,39.8998308267,77.95,45.58,-1.752,45.6136591823,5.29,-1.752,5.572576065,40.29,0.0,40.29,65.09
2019-10-15 20:00:00,40.8925,-5.0535,41.2035728851,5.1325,-1.5935000000000001,5.3741788675,35.76,-3.46,35.9269982047,78.15,41.3425,-1.5935000000000001,41.3731984321,5.1325,-1.5935000000000001,5.3741788675,36.21,0.0,36.21,65.25
2019-10-15 20:30:00,41.4505,-4.68,41.7138628066,6.1205,-2.35,6.5561437027,35.33,-2.33,35.4067479444,78.22,41.9005,-2.35,41.9663484264,6.1205,-2.35,6.5561437027,35.78,0.0,35.78,65.32
2019-10-15 21:00:00,36.003,-4.2885,36.2575128939,6.313,-2.8385,6.9217809305,29.69,-1.45,29.7253864567,78.34,36.373,-2.8385,36.4835882453,6.313,-2.8385,6.9217809305,30.06,0.0,30.06,65.42
2019-10-15 21:30:00,36.452,-4.146,36.6870225012,5.032,-3.286,6.0098935099,31.42,-0.86,31.43176737,78.53,36.822,-3.286,36.9683307711,5.032,-3.286,6.0098935099,31.79,0.0,31.79,65.57
2019-10-15 22:00:00,34.679,-4.2505,34.9385144397,5.339,-3.2205,6.2351055524,29.34,-1.03,29.358073846899998,78.63,35.019,-3.2205,35.1667738249,5.339,-3.2205,6.2351055524,29.68,0.0,29.68,65.64
2019-10-15 22:30:00,36.6775,-3.9555,36.8901746607,6.5175,-4.1255,7.7134659201,30.16,0.17,30.1604791076,78.9,37.0875,-4.1255,37.3162485588,6.5175,-4.1255,7.7134659201,30.57,0.0,30.57,65.88
2019-10-15 23:00:00,36.594,-4.054,36.8178727251,8.844,-4.484,9.9157749067,27.75,0.43,27.7533313316,78.87,36.914,-4.484,37.185341897,8.844,-4.484,9.9157749067,28.07,0.0,28.07,65.88
2019-10-15 23:30:00,37.0205,-4.3004999999999995,37.2694475476,11.3105,-5.3805,12.5250624949,25.71,1.08,25.7326737826,78.87,37.3705,-5.3805,37.755847898,11.3105,-5.3805,12.5250624949,26.06,0.0,26.06,65.81
2019-10-16 00:00:00,38.5075,-4.593,38.78044875,14.2975,-5.873,15.4567343009,24.21,1.28,24.2438136439,78.93,38.7875,-5.873,39.2296098024,14.2975,-5.873,15.4567343009,24.49,0.0,24.49,65.88
2019-10-16 00:30:00,30.391,-4.5445,30.7289010746,17.011,-5.3045,17.8188619516,13.38,0.76,13.4015670725,78.93,30.571,-5.3045,31.0277901445,17.011,-5.3045,17.8188619516,13.56,0.0,13.56,65.88
2019-10-16 01:00:00,36.944,-4.8315,37.2585899928,19.544,-5.4415,20.2873817495,17.4,0.61,17.4106892454,78.72,37.164,-5.4415,37.5602558331,19.544,-5.4415,20.2873817495,17.62,0.0,17.62,65.7
2019-10-16 01:30:00,40.0765,-4.577,40.3370150265,19.6565,-5.627,20.4460539286,20.42,1.05,20.4469777718,78.68,40.3665,-5.627,40.756808649,19.6565,-5.627,20.4460539286,20.71,0.0,20.71,65.65
2019-10-16 02:00:00,35.9785,-5.1575,36.3462827329,14.9685,-4.6175,15.6645235644,21.01,-0.54,21.0169384069,78.61,36.2685,-4.6175,36.5612554284,14.9685,-4.6175,15.6645235644,21.3,0.0,21.3,65.6
2019-10-16 02:30:00,30.295,-5.0665,30.7157361502,14.825,-3.8865,15.32597492,15.47,-1.18,15.5149379631,78.72,30.505,-3.8865,30.7515838169,14.825,-3.8865,15.32597492,15.68,0.0,15.68,65.68
2019-10-16 03:00:00,26.6125,-4.9495000000000005,27.0688512224,11.5025,-3.9495,12.1616633936,15.11,-1.0,15.1430545135,78.88,26.8025,-3.9495,27.0919278845,11.5025,-3.9495,12.1616633936,15.3,0.0,15.3,65.81
2019-10-16 03:30:00,25.9425,-4.8555,26.3929760827,7.5225,-3.9055,8.4759032852,18.42,-0.9500000000000001,18.4444815595,78.92,26.1625,-3.9055,26.4523975567,7.5225,-3.9055,8.4759032852,18.64,0.0,18.64,65.81
2019-10-16 04:00:00,34.599,-4.352,34.8716318087,4.899,-5.352,7.2556257483,29.7,1.0,29.7168302482,78.99,34.979,-5.352,35.3860755807,4.899,-5.352,7.2556257483,30.08,0.0,30.08,65.88
2019-10-16 04:30:00,32.2465,-4.1515,32.5126393038,12.7265,-5.5015,13.8647143678,19.52,1.35,19.5666272004,79.16,32.5165,-5.5015,32.9786184444,12.7265,-5.5015,13.8647143678,19.79,0.0,19.79,66.02
2019-10-16 05:00:00,37.7355,-3.36,37.8847932586,19.8855,-6.35,20.8747601244,17.85,2.99,18.0986905604,79.02,37.9655,-6.35,38.4928784355,19.8855,-6.35,20.8747601244,18.08,0.0,18.08,65.91
2019-10-16 05:30:00,32.3245,-4.0465,32.5767933121,16.8545,-5.0665,17.5995338717,15.47,1.02,15.5035899069,78.88,32.5445,-5.0665,32.936513211,16.8545,-5.0665,17.5995338717,15.69,0.0,15.69,65.8
2019-10-16 06:00:00,36.0105,-4.4725,36.2871790926,16.6005,-4.5525,17.213420825,19.41,0.08,19.4101648628,78.76,36.2905,-4.5525,36.5749319412,16.6005,-4.5525,17.213420825,19.69,0.0,19.69,65.7
2019-10-16 06:30:00,24.961,-4.174,25.3075837843,15.521,-4.484,16.1557326358,9.44,0.31,9.4450886708,78.99,25.091,-4.484,25.4885177482,15.521,-4.484,16.1557326358,9.57,0.0,9.57,65.9
2019-10-16 07:00:00,39.912,-3.537,40.0684178999,19.682,-5.947,20.5608349295,20.23,2.41,20.3730459186,78.77,40.152,-5.947,40.5900223331,19.682,-5.947,20.5608349295,20.47,0.0,20.47,65.71
2019-10-16 07:30:00,41.618,-4.3085,41.8404241882,17.638,-5.3985,18.4456728327,23.98,1.09,24.0047599446,78.51,41.958,-5.3985,42.3038717643,17.638,-5.3985,18.4456728327,24.32,0.0,24.32,65.49
2019-10-16 08:00:00,29.702,-4.161,29.9920443618,13.582,-3.9210000000000003,14.1366532461,16.12,-0.24,16.1217865015,78.51,29.902,-3.9210000000000003,30.1579814477,13.582,-3.9210000000000003,14.1366532461,16.32,0.0,16.32,65.45
2019-10-16 08:30:00,16.286,-4.0455,16.7809375855,14.586,-2.8655,14.8648069698,1.7000000000000002,-1.18,2.0693960472,78.65,16.326,-2.8655,16.5755653373,14.586,-2.8655,14.8648069698,1.74,0.0,1.74,65.58
2019-10-16 09:00:00,20.06,-3.4145,20.3485235398,15.56,-2.6545,15.7848018755,4.5,-0.76,4.5637265475,78.6,20.13,-2.6545,20.3042672916,15.56,-2.6545,15.7848018755,4.57,0.0,4.57,65.54
2019-10-16 09:30:00,18.7735,-3.407,19.0801454725,15.0435,-2.757,15.2940492104,3.73,-0.65,3.7862118271,78.39,18.8235,-2.757,19.0243318214,15.0435,-2.757,15.2940492104,3.7800000000000002,0.0,3.7800000000000002,65.37
2019-10-16 10:00:00,18.75,-3.3445,19.0459491822,10.79,-2.9345,11.1819224756,7.96,-0.41000000000000003,7.9705520511,78.39,18.85,-2.9345,19.0770487825,10.79,-2.9345,11.1819224756,8.06,0.0,8.06,65.37
2019-10-16 10:30:00,12.8235,-3.375,13.2601952192,8.1835,-2.065,8.4400176096,4.64,-1.31,4.8213794706,78.78,12.8835,-2.065,13.0479422611,8.1835,-2.065,8.4400176096,4.7,0.0,4.7,65.69
2019-10-16 11:00:00,14.192,-2.987,14.502931876,6.902,-2.947,7.5048259807,7.29,-0.04,7.2901097385,78.85,14.292,-2.947,14.5926718938,6.902,-2.947,7.5048259807,7.39,0.0,7.39,65.77
2019-10-16 11:30:00,16.9175,-2.7505,17.139634083,5.6075,-4.1105,6.9527164835,11.31,1.3599999999999999,11.3914748826,78.65,17.0475,-4.1105,17.5360618869,5.6075,-4.1105,6.9527164835,11.44,0.0,11.44,65.63
2019-10-16 12:00:00,13.2365,-3.652,13.7310610023,5.5365,-2.422,6.043088304,7.7,-1.23,7.7976214322,78.37,13.3265,-2.422,13.544802924,5.5365,-2.422,6.043088304,7.79,0.0,7.79,65.39
2019-10-16 12:30:00,15.7905,-3.4215,16.1569351209,5.4305,-2.4215,5.9459223422,10.36,-1.0,10.4081506523,78.19,15.9205,-2.4215,16.1036015382,5.4305,-2.4215,5.9459223422,10.49,0.0,10.49,65.25
2019-10-16 13:00:00,15.803,-3.1455,16.1130065242,4.033,-3.7955,5.538132289,11.77,0.65,11.7879345095,78.25,15.933,-3.7955,16.3788372374,4.033,-3.7955,5.538132289,11.9,0.0,11.9,65.31
2019-10-16 13:30:00,19.4715,-3.159,19.7260891524,4.7215,-4.239,6.3452094725,14.75,1.08,14.7894861304,78.25,19.6615,-4.239,20.1132718186,4.7215,-4.239,6.3452094725,14.94,0.0,14.94,65.31
2019-10-16 14:00:00,19.4635,-2.8645,19.6731591896,5.1935,-4.1845,6.6695189107,14.27,1.32,14.3309211148,78.55,19.6335,-4.1845,20.0744704164,5.1935,-4.1845,6.6695189107,14.44,0.0,14.44,65.56
2019-10-16 14:30:00,22.475,-2.9635,22.6695380908,5.795,-4.0935,7.0949818358,16.68,1.13,16.7182325621,78.55,22.675,-4.0935,23.0415356964,5.795,-4.0935,7.0949818358,16.88,0.0,16.88,65.56
2019-10-16 15:00:00,18.08,-2.527,18.2557423569,3.09,-4.757,5.6724905465,14.99,2.23,15.1549661827,78.85,18.26,-4.757,18.8694633999,3.09,-4.757,5.6724905465,15.17,0.0,15.17,65.82
2019-10-16 15:30:00,21.5075,-2.2385,21.6236777284,3.9775,-5.3885,6.6974949421000005,17.53,3.15,17.8107664069,78.72,21.7175,-5.3885,22.3760081002,3.9775,-5.3885,6.6974949421000005,17.74,0.0,17.74,65.72
2019-10-16 16:00:00,22.718,-2.055,22.8107551168,5.398,-5.755,7.8904010671,17.32,3.7,17.7107989656,78.82,22.918,-5.755,23.6295312903,5.398,-5.755,7.8904010671,17.52,0.0,17.52,65.78
2019-10-16 16:30:00,20.632,-2.7595,20.8157215645,4.502,-5.0195,6.7426540954,16.13,2.26,16.2875566001,78.82,20.832,-5.0195,21.4281964768,4.502,-5.0195,6.7426540954,16.33,0.0,16.33,65.78
2019-10-16 17:00:00,19.326,-2.8365,19.5330491283,4.246,-4.4365,6.1409321972,15.08,1.6,15.1646430884,78.92,19.516,-4.4365,20.0139148657,4.246,-4.4365,6.1409321972,15.27,0.0,15.27,65.83
2019-10-16 17:30:00,15.133,-3.048,15.4369036079,2.873,-3.7279999999999998,4.7066031275,12.26,0.68,12.2788435938,78.87,15.273,-3.7279999999999998,15.7214030226,2.873,-3.7279999999999998,4.7066031275,12.4,0.0,12.4,65.77
2019-10-16 18:00:00,16.788,-3.108,17.0732717427,1.748,-3.588,3.9911462013000003,15.04,0.48,15.047657625,78.93,16.968,-3.588,17.3432052401,1.748,-3.588,3.9911462013000003,15.22,0.0,15.22,65.82
2019-10-16 18:30:00,17.291,-3.6465,17.6713226231,2.851,-2.8865,4.0571028148,14.44,-0.76,14.4599861687,78.63,17.461,-2.8865,17.6979773774,2.851,-2.8865,4.0571028148,14.61,0.0,14.61,65.6
2019-10-16 19:00:00,14.0055,-3.651,14.4735562752,3.7955,-2.141,4.3577174358,10.21,-1.51,10.3210561475,78.39,14.1155,-2.141,14.2769471964,3.7955,-2.141,4.3577174358,10.32,0.0,10.32,65.4
2019-10-16 19:30:00,16.9485,-3.5855,17.3236099731,2.3985,-2.2655,3.2992866653,14.55,-1.32,14.6097535914,78.31,17.1185,-2.2655,17.2677599155,2.3985,-2.2655,3.2992866653,14.72,0.0,14.72,65.35
2019-10-16 20:00:00,19.009,-3.6835,19.3625993413,2.249,-1.8235000000000001,2.8953675501,16.76,-1.8599999999999999,16.8628941763,78.15,19.219,-1.8235000000000001,19.3053130834,2.249,-1.8235000000000001,2.8953675501,16.97,0.0,16.97,65.21
2019-10-16 20:30:00,15.9665,-4.2335,16.5182215901,1.0865,-1.2635,1.6664076632,14.88,-2.9699999999999998,15.1735065163,78.15,16.1365,-1.2635,16.1858909084,1.0865,-1.2635,1.6664076632,15.05,0.0,15.05,65.21
2019-10-16 21:00:00,16.253,-4.7059999999999995,16.920592336,2.323,-1.056,2.5517572377,13.93,-3.65,14.4002569422,78.05,16.413,-1.056,16.4469360368,2.323,-1.056,2.5517572377,14.09,0.0,14.09,65.12
2019-10-16 21:30:00,15.126,-4.3715,15.7450274134,1.786,-1.8415,2.565330047,13.34,-2.5300000000000002,13.5777943717,78.37,15.286,-1.8415,15.3965229273,1.786,-1.8415,2.565330047,13.5,0.0,13.5,65.4
2019-10-16 22:00:00,12.062,-3.928,12.685465226,1.772,-2.318,2.9177230849,10.29,-1.6099999999999999,10.4151908288,78.57,12.182,-2.318,12.4005745028,1.772,-2.318,2.9177230849,10.41,0.0,10.41,65.56
2019-10-16 22:30:00,12.7305,-3.759,13.2738732573,1.6105,-3.229,3.608344669,11.12,-0.53,11.1326232308,78.44,12.8405,-3.229,13.2402749688,1.6105,-3.229,3.608344669,11.23,0.0,11.23,65.47
2019-10-16 23:00:00,17.298,-3.2640000000000002,17.6032525404,1.138,-4.264,4.4132459709,16.16,1.0,16.1909110306,78.52,17.458,-4.264,17.9711841569,1.138,-4.264,4.4132459709,16.32,0.0,16.32,65.55
2019-10-16 23:30:00,24.711,-4.3365,25.088618002,0.311,-3.2665,3.2812715904,24.4,-1.07,24.4234497973,78.03,24.981,-3.2665,25.1936575997,0.311,-3.2665,3.2812715904,24.67,0.0,24.67,65.13
2019-10-17 00:00:00,35.056,-4.156,35.3014939061,0.436,-4.366,4.3877160346,34.62,0.21,34.6206369092,77.93,35.486,-4.366,35.7535753737,0.436,-4.366,4.3877160346,35.05,0.0,35.05,65.05
2019-10-17 00:30:00,26.181,-4.157,26.5089684824,2.301,-4.377,4.9449701718,23.88,0.22,23.8810133788,78.19,26.471,-4.377,26.8304299257,2.301,-4.377,4.9449701718,24.17,0.0,24.17,65.27
2019-10-17 01:00:00,36.5255,-3.9619999999999997,36.7397549563,1.4855,-5.352,5.5543329257,35.04,1.3900000000000001,35.0675590824,78.13,36.9455,-5.352,37.3311381323,1.4855,-5.352,5.5543329257,35.46,0.0,35.46,65.22
2019-10-17 01:30:00,32.101,-3.8305,32.3287322865,2.421,-5.5005,6.0097205634,29.68,1.67,29.7269456891,78.05,32.441,-5.5005,32.9040116285,2.421,-5.5005,6.0097205634,30.02,0.0,30.02,65.14
2019-10-17 02:00:00,44.5625,-3.9685,44.738857814,2.7725,-6.4385,7.0100669398,41.79,2.47,41.8629310966,77.75,45.0725,-6.4385,45.5300399572,2.7725,-6.4385,7.0100669398,42.3,0.0,42.3,64.9
2019-10-17 02:30:00,39.9725,-3.6145,40.1355872824,4.0225,-6.3345,7.5037588247,35.95,2.7199999999999998,36.0527516287,78.07,40.3925,-6.3345,40.8861828311,4.0225,-6.3345,7.5037588247,36.37,0.0,36.37,65.16
2019-10-17 03:00:00,37.598,-3.939,37.8037739518,3.228,-5.579,6.4455585483,34.37,1.6400000000000001,34.4091048997,78.07,38.048,-5.579,38.4548507343,3.228,-5.579,6.4455585483,34.82,0.0,34.82,65.16
2019-10-17 03:30:00,35.4725,-3.8555,35.6814116383,2.3025,-5.3755,5.8478634132,33.17,1.52,33.2048083867,78.11,35.8525,-5.3755,36.253244772,2.3025,-5.3755,5.8478634132,33.55,0.0,33.55,65.21
2019-10-17 04:00:00,25.737,-4.173,26.0731106315,1.7970000000000002,-4.463,4.8111929913,23.94,0.29,23.941756410099998,78.28,26.037,-4.463,26.4167321598,1.7970000000000002,-4.463,4.8111929913,24.24,0.0,24.24,65.35
2019-10-17 04:30:00,32.837,-4.102,33.0922192214,2.6870000000000003,-4.652,5.3722502734,30.15,0.55,30.1550161665,78.28,33.207,-4.652,33.531268288,2.6870000000000003,-4.652,5.3722502734,30.52,0.0,30.52,65.35
2019-10-17 05:00:00,28.243,-4.125,28.5426465837,2.693,-4.395,5.1544421619,25.55,0.27,25.5514265747,78.28,28.563,-4.395,28.8991521329,2.693,-4.395,5.1544421619,25.87,0.0,25.87,65.35
2019-10-17 05:30:00,22.5885,-4.261,22.986875674,2.5785,-4.331,5.0404586349,20.01,0.07,20.0101224384,78.39,22.8285,-4.331,23.2357047074,2.5785,-4.331,5.0404586349,20.25,0.0,20.25,65.46
2019-10-17 06:00:00,22.438,-3.701,22.7411794989,3.2880000000000003,-5.191,6.1447070719,19.15,1.49,19.2078785919,78.78,22.668,-5.191,23.2547781112,3.2880000000000003,-5.191,6.1447070719,19.38,0.0,19.38,65.78
2019-10-17 06:30:00,24.825,-4.1235,25.1651321723,3.5949999999999998,-4.3435,5.6382636733,21.23,0.22,21.2311398658,78.43,25.065,-4.3435,25.4385576881,3.5949999999999998,-4.3435,5.6382636733,21.47,0.0,21.47,65.51
2019-10-17 07:00:00,26.71,-3.943,26.9994694207,2.93,-4.833,5.6517952015,23.78,0.89,23.7966489237,78.34,27.0,-4.833,27.4291430599,2.93,-4.833,5.6517952015,24.07,0.0,24.07,65.43
2019-10-17 07:30:00,25.85,-3.543,26.0916720238,4.15,-5.593,6.9644920131,21.7,2.05,21.7966167099,78.39,26.09,-5.593,26.6827612702,4.15,-5.593,6.9644920131,21.94,0.0,21.94,65.43
2019-10-17 08:00:00,23.324,-3.906,23.6488014918,3.404,-4.516,5.6552163531,19.92,0.61,19.9293376709,78.18,23.554,-4.516,23.9830184089,3.404,-4.516,5.6552163531,20.15,0.0,20.15,65.28
2019-10-17 08:30:00,30.545,-3.879,30.790317731400002,3.055,-4.9190000000000005,5.7904737285,27.49,1.04,27.5096655741,78.03,30.885,-4.9190000000000005,31.2742671537,3.055,-4.9190000000000005,5.7904737285,27.83,0.0,27.83,65.16
2019-10-17 09:00:00,29.735,-3.721,29.966916191,3.605,-4.931,6.1082555611,26.13,1.21,26.1580006881,78.17,30.055,-4.931,30.4568183828,3.605,-4.931,6.1082555611,26.45,0.0,26.45,65.27
2019-10-17 09:30:00,25.91,-3.875,26.1981626264,3.64,-4.825,6.044023908,22.27,0.9500000000000001,22.2902534755,78.17,26.18,-4.825,26.6209133014,3.64,-4.825,6.044023908,22.54,0.0,22.54,65.27
2019-10-17 10:00:00,29.496,-4.088,29.7779408287,4.506,-4.538,6.3951137597,24.99,0.45,24.9940512923,78.17,29.796,-4.538,30.139592897100002,4.506,-4.538,6.3951137597,25.29,0.0,25.29,65.27
2019-10-17 10:30:00,31.187,-4.025,31.4456609725,4.357,-4.175,6.0344075103,26.83,0.15,26.8304193035,78.17,31.517,-4.175,31.7923247656,4.357,-4.175,6.0344075103,27.16,0.0,27.16,65.27
2019-10-17 11:00:00,28.603,-3.9205,28.8704334787,4.803,-4.2505,6.4137009012,23.8,0.33,23.8022877052,78.23,28.893,-4.2505,29.2039757439,4.803,-4.2505,6.4137009012,24.09,0.0,24.09,65.31
2019-10-17 11:30:00,37.378,-3.8105,37.5717286567,6.878,-5.6205,8.8823929349,30.5,1.81,30.5536593553,78.23,37.768,-5.6205,38.1839212791,6.878,-5.6205,8.8823929349,30.89,0.0,30.89,65.31
2019-10-17 12:00:00,40.575,-3.832,40.7555499165,8.235,-6.042,10.213764683,32.34,2.21,32.4154237979,78.16,40.945,-6.042,41.3883895434,8.235,-6.042,10.213764683,32.71,0.0,32.71,65.28
2019-10-17 12:30:00,38.327,-3.912,38.5261297433,9.537,-5.842,11.1840660316,28.79,1.9300000000000002,28.8546183478,78.16,38.697,-5.842,39.1354924972,9.537,-5.842,11.1840660316,29.16,0.0,29.16,65.28
2019-10-17 13:00:00,36.8585,-3.9435000000000002,37.0688577447,8.7985,-5.2535,10.2475784701,28.06,1.31,28.0905624721,78.33,37.2085,-5.2535,37.5775429545,8.7985,-5.2535,10.2475784701,28.41,0.0,28.41,65.42
2019-10-17 13:30:00,29.017,-4.1165,29.3075393244,12.727,-4.7065,13.5693651749,16.29,0.59,16.3006809674,78.48,29.217,-4.7065,29.5936518742,12.727,-4.7065,13.5693651749,16.49,0.0,16.49,65.54
2019-10-17 14:00:00,23.8515,-3.6345,24.1268241279,17.8215,-5.3645,18.6113869043,6.03,1.73,6.2732607151,78.39,23.9315,-5.3645,24.5253858787,17.8215,-5.3645,18.6113869043,6.11,0.0,6.11,65.45
2019-10-17 14:30:00,21.5435,-3.541,21.8325690941,13.993500000000001,-5.011,14.8636524196,7.55,1.47,7.6917748277,78.46,21.6335,-5.011,22.2062703588,13.993500000000001,-5.011,14.8636524196,7.64,0.0,7.64,65.48
2019-10-17 15:00:00,30.94,-3.0135,31.0864083202,14.62,-6.7435,16.1002854711,16.32,3.73,16.7408273392,78.63,31.12,-6.7435,31.8422548236,14.62,-6.7435,16.1002854711,16.5,0.0,16.5,65.66
2019-10-17 15:30:00,34.1,-2.751,34.2107877869,13.56,-7.481,15.4867350013,20.54,4.73,21.0775828785,78.63,34.34,-7.481,35.1454258901,13.56,-7.481,15.4867350013,20.78,0.0,20.78,65.66
2019-10-17 16:00:00,32.748,-2.9130000000000003,32.8773033109,10.818,-6.893,12.8274148993,21.93,3.98,22.2882323211,78.63,33.018,-6.893,33.7298350574,10.818,-6.893,12.8274148993,22.2,0.0,22.2,65.66
2019-10-17 16:30:00,33.2125,-3.056,33.3528003659,10.2125,-6.186,11.9399226233,23.0,3.13,23.2119990522,78.74,33.4925,-6.186,34.0589804934,10.2125,-6.186,11.9399226233,23.28,0.0,23.28,65.73
2019-10-17 17:00:00,32.8625,-2.896,32.9898578695,10.8925,-6.186,12.5264980042,21.97,3.29,22.2149724285,78.58,33.1225,-6.186,33.6952014722,10.8925,-6.186,12.5264980042,22.23,0.0,22.23,65.6
2019-10-17 17:30:00,30.8865,-3.3745,31.0702934087,9.8865,-5.0645,11.1081970859,21.0,1.69,21.0678926331,78.7,31.1265,-5.0645,31.535823479,9.8865,-5.0645,11.1081970859,21.24,0.0,21.24,65.71
2019-10-17 18:00:00,37.8015,-3.683,37.9804935625,7.6115,-5.353,9.3053501412,30.19,1.67,30.2361538559,78.54,38.1715,-5.353,38.5450129232,7.6115,-5.353,9.3053501412,30.56,0.0,30.56,65.56
2019-10-17 18:30:00,32.127,-3.638,32.3323239653,9.597,-4.768,10.7161668987,22.53,1.13,22.5583199729,78.49,32.407,-4.768,32.7558769231,9.597,-4.768,10.7161668987,22.81,0.0,22.81,65.52
2019-10-17 19:00:00,40.732,-3.9859999999999998,40.9265686321,7.222,-4.526,8.5230252845,33.51,0.54,33.5143506576,78.1,41.132,-4.526,41.3802622031,7.222,-4.526,8.5230252845,33.91,0.0,33.91,65.21
2019-10-17 19:30:00,50.8785,-3.4255,50.9936840452,10.7785,-6.2155,12.4422064964,40.1,2.79,40.1969414259,77.81,51.3585,-6.2155,51.7332384691,10.7785,-6.2155,12.4422064964,40.58,0.0,40.58,64.96
2019-10-17 20:00:00,43.523,-3.6725,43.6776691829,10.653,-5.1525,11.833624349699999,32.87,1.48,32.9033022659,77.65,43.953,-5.1525,44.2539768298,10.653,-5.1525,11.833624349699999,33.3,0.0,33.3,64.83
2019-10-17 20:30:00,46.352,-4.0835,46.531525617,11.052,-4.8235,12.0587253161,35.3,0.74,35.307755522,77.37,46.782,-4.8235,47.0300082527,11.052,-4.8235,12.0587253161,35.73,0.0,35.73,64.6
2019-10-17 21:00:00,41.917,-4.071,42.114224794,11.237,-4.801,12.2196468852,30.68,0.73,30.6886835821,77.37,42.317,-4.801,42.5884736754,11.237,-4.801,12.2196468852,31.08,0.0,31.08,64.6
2019-10-17 21:30:00,32.3755,-4.3535,32.6668939831,12.6355,-4.4635,13.4006974632,19.74,0.11,19.7403064819,77.54,32.6155,-4.4635,32.91950292,12.6355,-4.4635,13.4006974632,19.98,0.0,19.98,64.75
2019-10-17 22:00:00,38.3285,-3.5220000000000002,38.4899778676,10.9885,-6.7620000000000005,12.9023942061,27.34,3.24,27.5313130817,78.12,38.6485,-6.7620000000000005,39.2355858405,10.9885,-6.7620000000000005,12.9023942061,27.66,0.0,27.66,65.22
2019-10-17 22:30:00,28.9955,-3.8545,29.2505759003,6.9955,-5.4345,8.8583751614,22.0,1.58,22.0566633923,77.98,29.2755,-5.4345,29.7756392123,6.9955,-5.4345,8.8583751614,22.28,0.0,22.28,65.12
2019-10-17 23:00:00,33.6785,-3.097,33.8205968494,8.7085,-7.247,11.3294740059,24.97,4.15,25.3125146914,78.23,33.9785,-7.247,34.7427326394,8.7085,-7.247,11.3294740059,25.27,0.0,25.27,65.31
2019-10-17 23:30:00,45.234,-3.1385,45.3427495665,8.574,-7.4985,11.3903897321,36.66,4.36,36.9183585767,78.01,45.694,-7.4985,46.3051739901,8.574,-7.4985,11.3903897321,37.12,0.0,37.12,65.11
