Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-18 00:00:00,41.351,-3.6215,41.5092816518,3.851,-6.9615,7.9556698807,37.5,3.34,37.6484475112,77.91,41.811,-6.9615,42.3865804619,3.851,-6.9615,7.9556698807,37.96,0.0,37.96,65.01
2019-10-18 00:30:00,47.1215,-3.349,47.2403594742,8.6915,-8.189,11.9416034623,38.43,4.84,38.7335836194,78.17,47.6315,-8.189,48.3303167096,8.6915,-8.189,11.9416034623,38.94,0.0,38.94,65.21
2019-10-18 01:00:00,36.2345,-3.148,36.3709897343,5.0945,-7.4879999999999995,9.0567143187,31.14,4.34,31.4409796285,78.17,36.6445,-7.4879999999999995,37.4017315675,5.0945,-7.4879999999999995,9.0567143187,31.55,0.0,31.55,65.21
2019-10-18 01:30:00,33.836,-3.5060000000000002,34.0171564361,4.276,-7.176,8.3533916465,29.56,3.67,29.7869518414,78.17,34.206,-7.176,34.9506139002,4.276,-7.176,8.3533916465,29.93,0.0,29.93,65.21
2019-10-18 02:00:00,34.1795,-3.7365,34.3831303476,3.8195,-6.8665,7.8573152221,30.36,3.13,30.5209190556,78.02,34.5695,-6.8665,35.2448457579,3.8195,-6.8665,7.8573152221,30.75,0.0,30.75,65.1
2019-10-18 02:30:00,31.5065,-3.3795,31.687230275,4.9065,-7.1895,8.7041744295,26.6,3.81,26.8714737221,78.2,31.8565,-7.1895,32.6577020395,4.9065,-7.1895,8.7041744295,26.95,0.0,26.95,65.24
2019-10-18 03:00:00,38.694,-3.167,38.8233888912,3.794,-7.857,8.725072206,34.9,4.69,35.2137203374,78.2,39.124,-7.857,39.9051353212,3.794,-7.857,8.725072206,35.33,0.0,35.33,65.24
2019-10-18 03:30:00,40.7655,-3.0715,40.881048207,1.9355,-8.1315,8.3586752838,38.83,5.06,39.1583005249,78.26,41.2355,-8.1315,42.0296056667,1.9355,-8.1315,8.3586752838,39.3,0.0,39.3,65.28
2019-10-18 04:00:00,41.0945,-2.96,41.2009651616,3.8445,-7.95,8.8307802741,37.25,4.99,37.5827433804,78.26,41.5645,-7.95,42.3179649824,3.8445,-7.95,8.8307802741,37.72,0.0,37.72,65.28
2019-10-18 04:30:00,37.321,-2.5935,37.4110048415,2.151,-8.5935,8.8586140705,35.17,6.0,35.678129155,78.34,37.761,-8.5935,38.726494332,2.151,-8.5935,8.8586140705,35.61,0.0,35.61,65.35
2019-10-18 05:00:00,36.9455,-2.667,37.0416368328,1.6255000000000002,-8.377,8.533251388,35.32,5.71,35.7785759918,78.08,37.4055,-8.377,38.3320435047,1.6255000000000002,-8.377,8.533251388,35.78,0.0,35.78,65.14
2019-10-18 05:30:00,31.139,-2.467,31.2365716749,2.9290000000000003,-8.337,8.836549666,28.21,5.87,28.8142499469,78.32,31.479,-8.337,32.5642904114,2.9290000000000003,-8.337,8.836549666,28.55,0.0,28.55,65.35
2019-10-18 06:00:00,36.072,-2.0725,36.1314882097,8.172,-9.1325,12.2549639024,27.9,7.06,28.7793954071,78.4,36.432,-9.1325,37.5591956816,8.172,-9.1325,12.2549639024,28.26,0.0,28.26,65.42
2019-10-18 06:30:00,38.341,-2.5475,38.4255388674,8.081,-8.4675,11.7047476372,30.26,5.92,30.8336504488,78.05,38.711,-8.4675,39.6262548981,8.081,-8.4675,11.7047476372,30.63,0.0,30.63,65.14
2019-10-18 07:00:00,33.6925,-2.7395,33.8036893918,8.7025,-7.8895,11.7463916374,24.99,5.15,25.5151445224,77.86,33.9925,-7.8895,34.8960494397,8.7025,-7.8895,11.7463916374,25.29,0.0,25.29,65.0
2019-10-18 07:30:00,40.1255,-2.7119999999999997,40.2170448224,11.9255,-8.252,14.5021741215,28.2,5.54,28.7390257316,77.86,40.4755,-8.252,41.3081300019,11.9255,-8.252,14.5021741215,28.55,0.0,28.55,64.93
2019-10-18 08:00:00,42.9535,-2.7475,43.041281562,19.9535,-8.4075,21.6524413981,23.0,5.66,23.6861900693,77.76,43.2535,-8.4075,44.0630380081,19.9535,-8.4075,21.6524413981,23.3,0.0,23.3,64.87
2019-10-18 08:30:00,45.418,-2.915,45.5114485487,16.988,-7.495,18.5679069634,28.43,4.58,28.7965501406,77.62,45.728,-7.495,46.3381593182,16.988,-7.495,18.5679069634,28.74,0.0,28.74,64.75
2019-10-18 09:00:00,39.136,-3.299,39.2747997703,10.806000000000001,-6.329,12.5230138944,28.33,3.03,28.4915741931,77.72,39.496,-6.329,39.9998782123,10.806000000000001,-6.329,12.5230138944,28.69,0.0,28.69,64.83
2019-10-18 09:30:00,36.2455,-3.866,36.4510936221,8.9855,-4.836,10.2042200216,27.26,0.97,27.2772524276,77.57,36.5955,-4.836,36.9136494572,8.9855,-4.836,10.2042200216,27.61,0.0,27.61,64.69
2019-10-18 10:00:00,28.9135,-3.0005,29.0687716029,12.9235,-5.3004999999999995,13.9682551702,15.99,2.3,16.1545690131,77.62,29.1235,-5.3004999999999995,29.6019180544,12.9235,-5.3004999999999995,13.9682551702,16.2,0.0,16.2,64.69
2019-10-18 10:30:00,27.6015,-3.1845,27.7845972168,10.8215,-4.7745,11.8279631594,16.78,1.5899999999999999,16.8551624139,77.57,27.7915,-4.7745,28.1986404371,10.8215,-4.7745,11.8279631594,16.97,0.0,16.97,64.69
2019-10-18 11:00:00,29.954,-3.5845000000000002,30.1677104907,4.994,-4.5745000000000005,6.7724505351,24.96,0.99,24.9796256978,77.57,30.244,-4.5745000000000005,30.5879974214,4.994,-4.5745000000000005,6.7724505351,25.25,0.0,25.25,64.69
2019-10-18 11:30:00,44.5495,-3.6125,44.6957280565,14.5995,-6.2925,15.8978286725,29.95,2.68,30.0696674408,77.17,44.8995,-6.2925,45.3382912834,14.5995,-6.2925,15.8978286725,30.3,0.0,30.3,64.34
2019-10-18 12:00:00,45.717,-3.957,45.8879280203,6.427,-5.687,8.5818586565,39.29,1.73,39.3280688567,77.46,46.197,-5.687,46.5457278168,6.427,-5.687,8.5818586565,39.77,0.0,39.77,64.59
2019-10-18 12:30:00,43.714,-4.516,43.9466500657,9.544,-5.076,10.8098895462,34.17,0.56,34.1745885125,77.54,44.144,-5.076,44.434879453,9.544,-5.076,10.8098895462,34.6,0.0,34.6,64.65
2019-10-18 13:00:00,36.5185,-4.131,36.7514081805,5.1585,-4.961,7.1569297363,31.36,0.8300000000000001,31.3709818144,77.77,36.9185,-4.961,37.2503310489,5.1585,-4.961,7.1569297363,31.76,0.0,31.76,64.84
2019-10-18 13:30:00,43.5165,-3.624,43.6671403718,11.8065,-7.144,13.7996441349,31.71,3.52,31.9047723703,77.94,43.8965,-7.144,44.4740311671,11.8065,-7.144,13.7996441349,32.09,0.0,32.09,64.98
2019-10-18 14:00:00,38.504,-2.384,38.577732852,32.084,-9.254,33.3919087804,6.42,6.87,9.402834679,77.83,38.574,-9.254,39.6685012573,32.084,-9.254,33.3919087804,6.49,0.0,6.49,64.87
2019-10-18 14:30:00,44.877,-1.114,44.8908245079,33.317,-11.354,35.1985199263,11.56,10.24,15.4431602983,77.71,45.027,-11.354,46.436451684,33.317,-11.354,35.1985199263,11.71,0.0,11.71,64.8
2019-10-18 15:00:00,34.9675,-0.8915000000000001,34.9788625959,30.0575,-10.6515,31.8889911803,4.91,9.76,10.9254610887,77.94,35.0275,-10.6515,36.6112033195,30.0575,-10.6515,31.8889911803,4.97,0.0,4.97,65.02
2019-10-18 15:30:00,31.1995,-0.626,31.2057795328,32.8995,-11.725999999999999,34.9267258163,-1.7000000000000002,11.1,11.2294256309,77.99,31.1795,-11.725999999999999,33.3115640019,32.8995,-11.725999999999999,34.9267258163,-1.72,0.0,1.72,65.06
2019-10-18 16:00:00,27.2785,-0.936,27.2945536371,32.0285,-10.886,33.8279441919,-4.75,9.95,11.0256519082,78.13,27.1985,-10.886,29.2961328207,32.0285,-10.886,33.8279441919,-4.83,0.0,4.83,65.17
2019-10-18 16:30:00,42.1005,-1.033,42.1131712087,34.1105,-12.203,36.227605762,7.99,11.17,13.7334991899,77.84,42.1805,-12.203,43.9102241995,34.1105,-12.203,36.227605762,8.07,0.0,8.07,64.93
2019-10-18 17:00:00,50.7365,-1.415,50.7562277681,34.5265,-12.225,36.6269003227,16.21,10.81,19.4838445898,77.55,50.9265,-12.225,52.3732663412,34.5265,-12.225,36.6269003227,16.4,0.0,16.4,64.69
2019-10-18 17:30:00,39.871,-1.0435,39.8846528536,33.421,-11.5535,35.361654419,6.45,10.51,12.3313665098,78.1,39.921,-11.5535,41.5592300608,33.421,-11.5535,35.361654419,6.5,0.0,6.5,65.15
2019-10-18 18:00:00,34.82,-1.3545,34.846335105,34.2,-11.2345,35.9979720297,0.62,9.88,9.8994343273,77.98,34.85,-11.2345,36.6160687438,34.2,-11.2345,35.9979720297,0.65,0.0,0.65,65.05
2019-10-18 18:30:00,31.817,-1.3235000000000001,31.8445150889,33.517,-10.4735,35.1152885685,-1.7000000000000002,9.15,9.3065836911,77.72,31.777,-10.4735,33.4585105952,33.517,-10.4735,35.1152885685,-1.74,0.0,1.74,64.84
2019-10-18 19:00:00,24.9325,-1.3795,24.9706342831,31.0625,-9.1795,32.3904635117,-6.13,7.8,9.9205292198,77.79,24.8425,-9.1795,26.484203339,31.0625,-9.1795,32.3904635117,-6.22,0.0,6.22,64.9
2019-10-18 19:30:00,23.196,-2.3635,23.3161006227,30.616,-7.4635,31.5125893612,-7.42,5.1,9.0036881332,77.15,23.086,-7.4635,24.2624654199,30.616,-7.4635,31.5125893612,-7.53,0.0,7.53,64.37
2019-10-18 20:00:00,29.6965,-2.51,29.8023860161,29.4165,-7.04,30.2471828812,0.28,4.53,4.5386451723,77.21,29.7065,-7.04,30.5292931829,29.4165,-7.04,30.2471828812,0.29,0.0,0.29,64.37
2019-10-18 20:30:00,29.228,-2.7775,29.3596745597,25.118,-6.6775,25.9904392085,4.11,3.9,5.6658715128,77.34,29.288,-6.6775,30.0395730704,25.118,-6.6775,25.9904392085,4.17,0.0,4.17,64.53
2019-10-18 21:00:00,38.876,-2.573,38.9610536947,24.916,-8.453,26.3108393063,13.96,5.88,15.1478051215,77.39,39.026,-8.453,39.9309639879,24.916,-8.453,26.3108393063,14.11,0.0,14.11,64.53
2019-10-18 21:30:00,40.8055,-2.752,40.8981947554,17.9055,-7.732,19.5036087494,22.9,4.98,23.4352384242,77.72,41.0755,-7.732,41.7968961078,17.9055,-7.732,19.5036087494,23.17,0.0,23.17,64.86
2019-10-18 22:00:00,38.022,-2.784,38.1237870627,14.162,-8.374,16.452541445,23.86,5.59,24.5060747571,78.07,38.302,-8.374,39.2067223828,14.162,-8.374,16.452541445,24.14,0.0,24.14,65.16
2019-10-18 22:30:00,36.6255,-3.022,36.7499623707,10.7555,-7.562,13.147799217,25.87,4.54,26.2653478941,78.07,36.9255,-7.562,37.6918611142,10.7555,-7.562,13.147799217,26.17,0.0,26.17,65.16
2019-10-18 23:00:00,33.6645,-2.939,33.7925477177,8.6345,-7.749,11.6017925878,25.03,4.8100000000000005,25.4879775581,78.41,33.9645,-7.749,34.8372539281,8.6345,-7.749,11.6017925878,25.33,0.0,25.33,65.46
2019-10-18 23:30:00,41.5235,-2.894,41.624227179,5.8035,-8.694,10.4530497105,35.72,5.8,36.1878211557,78.51,41.9735,-8.694,42.86444142,5.8035,-8.694,10.4530497105,36.17,0.0,36.17,65.52
2019-10-19 00:00:00,30.291,-2.314,30.3792573477,4.561,-8.974,10.0665484154,25.73,6.66,26.5779702009,78.92,30.571,-8.974,31.860927748599998,4.561,-8.974,10.0665484154,26.01,0.0,26.01,65.85
2019-10-19 00:30:00,28.2595,-3.0785,28.4266864495,1.5295,-7.0385,7.202767003,26.73,3.96,27.0217412466,78.3,28.5895,-7.0385,29.4431654633,1.5295,-7.0385,7.202767003,27.06,0.0,27.06,65.35
2019-10-19 01:00:00,36.184,-3.228,36.3277007255,5.014,-7.508,9.0283032736,31.17,4.28,31.4624744736,78.13,36.574,-7.508,37.3366782133,5.014,-7.508,9.0283032736,31.56,0.0,31.56,65.2
2019-10-19 01:30:00,36.7,-2.9615,36.8192949722,3.31,-8.0015,8.6591051645,33.39,5.04,33.7682350738,78.22,37.1,-8.0015,37.953049973,3.31,-8.0015,8.6591051645,33.79,0.0,33.79,65.27
2019-10-19 02:00:00,40.506,-3.2475,40.6359728843,2.226,-7.7075,8.0225078529,38.28,4.46,38.5389413451,78.07,40.956,-7.7075,41.6749264217,2.226,-7.7075,8.0225078529,38.73,0.0,38.73,65.14
2019-10-19 02:30:00,41.058,-3.037,41.1701679982,2.238,-8.257,8.5549221504,38.82,5.22,39.1693860049,78.14,41.528,-8.257,42.3409120473,2.238,-8.257,8.5549221504,39.29,0.0,39.29,65.2
2019-10-19 03:00:00,39.002,-2.829,39.1044657936,1.022,-8.369,8.4311710337,37.98,5.54,38.3819228283,78.32,39.452,-8.369,40.3298954251,1.022,-8.369,8.4311710337,38.43,0.0,38.43,65.35
2019-10-19 03:30:00,36.7925,-2.723,36.8931265312,0.5625,-8.803,8.820953194,36.23,6.08,36.7366206938,78.5,37.2425,-8.803,38.2687420129,0.5625,-8.803,8.820953194,36.68,0.0,36.68,65.5
2019-10-19 04:00:00,32.4355,-2.3775,32.5225178376,2.6955,-9.2075,9.593944783,29.74,6.83,30.5142016117,78.6,32.7955,-9.2075,34.0635123923,2.6955,-9.2075,9.593944783,30.1,0.0,30.1,65.59
2019-10-19 04:30:00,28.633,-2.1965,28.7171255743,3.423,-9.3065,9.9160411077,25.21,7.11,26.1934381096,78.77,28.933,-9.3065,30.3929174521,3.423,-9.3065,9.9160411077,25.51,0.0,25.51,65.71
2019-10-19 05:00:00,43.1485,-2.1895,43.204015583,4.3185,-10.5295,11.3806771547,38.83,8.34,39.7155448156,78.7,43.5985,-10.5295,44.851974009,4.3185,-10.5295,11.3806771547,39.28,0.0,39.28,65.65
2019-10-19 05:30:00,44.398,-2.38,44.4617453998,3.138,-9.75,10.2425360141,41.26,7.37,41.9130588242,78.58,44.888,-9.75,45.9346823653,3.138,-9.75,10.2425360141,41.75,0.0,41.75,65.55
2019-10-19 06:00:00,41.1915,-2.367,41.2594517808,2.6814999999999998,-9.737,10.0994856924,38.51,7.37,39.2088892982,78.69,41.6615,-9.737,42.7842231582,2.6814999999999998,-9.737,10.0994856924,38.98,0.0,38.98,65.65
2019-10-19 06:30:00,39.5445,-2.765,39.641048236,3.2845,-8.375,8.9960305274,36.26,5.61,36.6914118017,78.41,39.9845,-8.375,40.8521831149,3.2845,-8.375,8.9960305274,36.7,0.0,36.7,65.43
2019-10-19 07:00:00,33.244,-2.894,33.3697283777,3.534,-7.784,8.5486731134,29.71,4.89,30.109735967,78.49,33.614,-7.784,34.5035020252,3.534,-7.784,8.5486731134,30.08,0.0,30.08,65.48
2019-10-19 07:30:00,34.5535,-2.8315,34.6693200755,2.9835000000000003,-7.8115,8.3618660896,31.57,4.98,31.9603707738,78.3,34.9135,-7.8115,35.7766965286,2.9835000000000003,-7.8115,8.3618660896,31.93,0.0,31.93,65.33
2019-10-19 08:00:00,43.293,-2.5915,43.3704936708,3.453,-8.9715,9.6130651329,39.84,6.38,40.3476145515,78.23,43.783,-8.9715,44.6927164228,3.453,-8.9715,9.6130651329,40.33,0.0,40.33,65.27
2019-10-19 08:30:00,47.7755,-2.686,47.850945615,3.3655,-8.556000000000001,9.194113674,44.41,5.87,44.7962610047,77.89,48.2955,-8.556000000000001,49.0475326214,3.3655,-8.556000000000001,9.194113674,44.93,0.0,44.93,64.98
2019-10-19 09:00:00,46.325,-2.8185000000000002,46.4106622152,3.835,-8.1385,8.9967998338,42.49,5.32,42.8217526498,77.84,46.815,-8.1385,47.5171485598,3.835,-8.1385,8.9967998338,42.98,0.0,42.98,64.94
2019-10-19 09:30:00,37.6795,-2.808,37.7839858174,4.5295,-7.658,8.897265549,33.15,4.85,33.5029103213,77.89,38.0795,-7.658,38.841901141,4.5295,-7.658,8.897265549,33.55,0.0,33.55,64.98
2019-10-19 10:00:00,36.501,-2.505,36.5868559185,3.191,-7.735,8.3673595596,33.31,5.23,33.7180812028,77.97,36.911,-7.735,37.7127583982,3.191,-7.735,8.3673595596,33.72,0.0,33.72,65.03
2019-10-19 10:30:00,23.1755,-2.298,23.2891520724,1.9155000000000002,-7.168,7.4195258777,21.26,4.87,21.8106510678,78.2,23.4155,-7.168,24.4880759606,1.9155000000000002,-7.168,7.4195258777,21.5,0.0,21.5,65.25
2019-10-19 11:00:00,23.2015,-2.047,23.2916253458,1.9915,-7.307,7.5735276622,21.21,5.26,21.852498713,78.29,23.4415,-7.307,24.5539441078,1.9915,-7.307,7.5735276622,21.45,0.0,21.45,65.34
2019-10-19 11:30:00,18.8815,-1.6880000000000002,18.9568031654,2.5415,-7.788,8.1922015509,16.34,6.1,17.441490762,78.78,19.0615,-7.788,20.5911079413,2.5415,-7.788,8.1922015509,16.52,0.0,16.52,65.75
2019-10-19 12:00:00,16.304,-2.5815,16.5071062955,3.154,-6.4815000000000005,7.2081591443,13.15,3.9,13.7161401276,78.52,16.454,-6.4815000000000005,17.6845683648,3.154,-6.4815000000000005,7.2081591443,13.3,0.0,13.3,65.52
2019-10-19 12:30:00,16.7095,-2.2835,16.8648084039,3.2895,-6.8135,7.5660156291,13.42,4.53,14.1639436599,78.58,16.8495,-6.8135,18.1749671939,3.2895,-6.8135,7.5660156291,13.56,0.0,13.56,65.57
2019-10-19 13:00:00,27.5655,-2.092,27.6447690215,1.7655,-8.142,8.3312156526,25.8,6.05,26.4998584902,78.32,27.8455,-8.142,29.0114466073,1.7655,-8.142,8.3312156526,26.08,0.0,26.08,65.39
2019-10-19 13:30:00,31.883,-2.0445,31.9484846159,3.563,-8.8245,9.5166574621,28.32,6.78,29.120281592,78.41,32.223,-8.8245,33.4094826247,3.563,-8.8245,9.5166574621,28.66,0.0,28.66,65.47
2019-10-19 14:00:00,32.2195,-1.907,32.2758861885,2.8595,-8.757,9.2120458775,29.36,6.85,30.1485007919,78.48,32.5595,-8.757,33.7165551213,2.8595,-8.757,9.2120458775,29.7,0.0,29.7,65.52
2019-10-19 14:30:00,32.6545,-2.1085,32.7225020819,2.2545,-8.3285,8.6282490982,30.4,6.22,31.0297985814,78.4,33.0045,-8.3285,34.0391088676,2.2545,-8.3285,8.6282490982,30.75,0.0,30.75,65.46
2019-10-19 15:00:00,28.495,-1.404,28.5295678376,2.425,-8.744,9.0740377451,26.07,7.34,27.0835835886,78.73,28.805,-8.744,30.1029161544,2.425,-8.744,9.0740377451,26.38,0.0,26.38,65.75
2019-10-19 15:30:00,20.7775,-1.0985,20.8065184137,1.5175,-8.538499999999999,8.6723000698,19.26,7.44,20.6470627451,79.09,20.9775,-8.538499999999999,22.6486531277,1.5175,-8.538499999999999,8.6723000698,19.46,0.0,19.46,66.04
2019-10-19 16:00:00,19.361,-1.146,19.3948868777,1.061,-8.056,8.1255681032,18.3,6.91,19.5611374925,79.0,19.571,-8.056,21.1641956379,1.061,-8.056,8.1255681032,18.51,0.0,18.51,65.96
2019-10-19 16:30:00,32.2865,-1.5979999999999999,32.3260218129,1.6865,-9.018,9.1743450039,30.6,7.42,31.4867654738,78.65,32.6465,-9.018,33.8691347136,1.6865,-9.018,9.1743450039,30.96,0.0,30.96,65.67
2019-10-19 17:00:00,29.2035,-2.015,29.2729335266,3.2435,-8.225,8.8414318552,25.96,6.21,26.6924277652,78.52,29.5035,-8.225,30.6285346899,3.2435,-8.225,8.8414318552,26.26,0.0,26.26,65.55
2019-10-19 17:30:00,25.4,-1.9729999999999999,25.4765132818,2.87,-8.073,8.5679769491,22.53,6.1,23.3411846315,78.64,25.66,-8.073,26.8999800929,2.87,-8.073,8.5679769491,22.79,0.0,22.79,65.64
2019-10-19 18:00:00,22.1815,-2.6785,22.3426342337,2.9615,-5.1585,5.9481597574,19.22,2.48,19.379339514,78.55,22.3715,-5.1585,22.9585307566,2.9615,-5.1585,5.9481597574,19.41,0.0,19.41,65.56
2019-10-19 18:30:00,26.522,-3.0215,26.6935562683,2.352,-4.1815,4.7975875448,24.17,1.16,24.1978201498,78.34,26.822,-4.1815,27.1459872955,2.352,-4.1815,4.7975875448,24.47,0.0,24.47,65.39
2019-10-19 19:00:00,28.3885,-3.0405,28.5508594004,2.9385,-4.1105,5.0528202521,25.45,1.07,25.4724831927,78.22,28.6885,-4.1105,28.9814810267,2.9385,-4.1105,5.0528202521,25.75,0.0,25.75,65.28
2019-10-19 19:30:00,26.0335,-2.857,26.1897989922,2.5935,-4.487,5.1826066077,23.44,1.63,23.4966061379,78.47,26.3335,-4.487,26.7130378514,2.5935,-4.487,5.1826066077,23.74,0.0,23.74,65.5
2019-10-19 20:00:00,25.6775,-2.949,25.8462880749,1.7375,-4.329,4.6646701116,23.94,1.38,23.9797414498,78.32,25.9575,-4.329,26.3160036337,1.7375,-4.329,4.6646701116,24.22,0.0,24.22,65.35
2019-10-19 20:30:00,20.7865,-2.6950000000000003,20.9604772668,1.5165000000000002,-4.745,4.9814452973000005,19.27,2.05,19.3787357689,78.6,21.0065,-4.745,21.5357393012,1.5165000000000002,-4.745,4.9814452973000005,19.49,0.0,19.49,65.59
2019-10-19 21:00:00,27.135,-2.1275,27.2182747662,1.335,-5.1275,5.2984413982,25.8,3.0,25.9738329863,78.67,27.435,-5.1275,27.9100426594,1.335,-5.1275,5.2984413982,26.1,0.0,26.1,65.65
2019-10-19 21:30:00,28.7755,-1.5635,28.8179446266,1.3255,-6.4835,6.6176070071,27.45,4.92,27.8874326534,78.79,29.1155,-6.4835,29.8286458375,1.3255,-6.4835,6.6176070071,27.79,0.0,27.79,65.75
2019-10-19 22:00:00,31.089,-1.446,31.1226097395,0.309,-7.166,7.1726589909,30.78,5.72,31.3069768582,79.04,31.449,-7.166,32.2550950549,0.309,-7.166,7.1726589909,31.14,0.0,31.14,65.95
2019-10-19 22:30:00,27.8765,-1.8565,27.9382505626,0.7765000000000001,-6.3265,6.3739747803,27.1,4.47,27.4661773824,78.74,28.1965,-6.3265,28.897529557,0.7765000000000001,-6.3265,6.3739747803,27.42,0.0,27.42,65.7
2019-10-19 23:00:00,24.0165,-2.0575,24.104472168,2.1765,-5.7775,6.1738690057,21.84,3.7199999999999998,22.1545480658,78.64,24.2665,-5.7775,24.9447896062,2.1765,-5.7775,6.1738690057,22.09,0.0,22.09,65.6
2019-10-19 23:30:00,38.912,-2.121,38.9697624447,3.2720000000000002,-7.021,7.745994126,35.64,4.9,35.9752637238,78.51,39.342,-7.021,39.9635759786,3.2720000000000002,-7.021,7.745994126,36.07,0.0,36.07,65.52
2019-10-20 00:00:00,34.035,-1.8085,34.0830147911,5.475,-7.8385,9.5612607563,28.56,6.03,29.1896300079,78.81,34.405,-7.8385,35.2866278815,5.475,-7.8385,9.5612607563,28.93,0.0,28.93,65.76
2019-10-20 00:30:00,27.2425,-1.6575000000000002,27.292876589,10.1625,-7.4675,12.611104729600001,17.08,5.8100000000000005,18.0411335564,78.95,27.4625,-7.4675,28.4596637805,10.1625,-7.4675,12.611104729600001,17.3,0.0,17.3,65.86
2019-10-20 01:00:00,35.269,-1.3325,35.2941626512,12.999,-8.7625,15.6765878701,22.27,7.43,23.476750201,78.89,35.569,-8.7625,36.6324332696,12.999,-8.7625,15.6765878701,22.57,0.0,22.57,65.82
2019-10-20 01:30:00,31.534,-1.5055,31.5699174255,13.914,-8.0255,16.0626288711,17.62,6.52,18.7876235858,79.02,31.764,-8.0255,32.7621785944,13.914,-8.0255,16.0626288711,17.85,0.0,17.85,65.94
2019-10-20 02:00:00,20.0215,-2.2755,20.1503936066,10.7515,-6.1855,12.4038366041,9.27,3.91,10.060864774,79.1,20.1515,-6.1855,21.0794535627,10.7515,-6.1855,12.4038366041,9.4,0.0,9.4,66.0
2019-10-20 02:30:00,20.8645,-2.509,21.0148148041,8.2145,-5.429,9.8464232719,12.65,2.92,12.9826384067,79.1,20.9845,-5.429,21.6754072914,8.2145,-5.429,9.8464232719,12.77,0.0,12.77,66.0
2019-10-20 03:00:00,23.211,-2.2425,23.3190764665,9.301,-5.9425,11.0372961929,13.91,3.7,14.393682642,79.19,23.421,-5.9425,24.1631237064,9.301,-5.9425,11.0372961929,14.12,0.0,14.12,66.07
2019-10-20 03:30:00,8.1265,-4.977,9.5294559787,10.7465,-1.147,10.8075377052,-2.62,-3.83,4.6403986898,78.08,8.1165,-1.147,8.1971447011,10.7465,-1.147,10.8075377052,-2.63,0.0,2.63,65.14
2019-10-20 04:00:00,9.0755,-4.3135,10.0484318428,8.8955,-1.5935000000000001,9.0370992304,0.18,-2.7199999999999998,2.7259493759,78.42,9.0955,-1.5935000000000001,9.2340328405,8.8955,-1.5935000000000001,9.0370992304,0.2,0.0,0.2,65.41
2019-10-20 04:30:00,9.178,-4.4575,10.2031852992,8.338,-1.5375,8.4785700593,0.84,-2.92,3.0384206424,78.42,9.178,-1.5375,9.3058900837,8.338,-1.5375,8.4785700593,0.84,0.0,0.84,65.41
2019-10-20 05:00:00,8.5015,-4.656,9.692978812,5.7815,-1.176,5.8998913761,2.7199999999999998,-3.48,4.4168767246,78.37,8.5515,-1.176,8.631982869,5.7815,-1.176,5.8998913761,2.77,0.0,2.77,65.41
2019-10-20 05:30:00,8.4595,-4.59,9.6245124682,5.1095,-1.19,5.2462453479,3.35,-3.4,4.7731017169,78.29,8.4895,-1.19,8.572497317,5.1095,-1.19,5.2462453479,3.38,0.0,3.38,65.32
2019-10-20 06:00:00,7.948,-4.539,9.1527714382,4.468,-1.129,4.6084341158,3.48,-3.41,4.8722171544,78.42,7.9879999999999995,-1.129,8.0673902224,4.468,-1.129,4.6084341158,3.52,0.0,3.52,65.44
2019-10-20 06:30:00,5.6129999999999995,-4.942,7.478578274,7.083,-0.422,7.0955600906,-1.47,-4.52,4.7530306121,78.28,5.6129999999999995,-0.422,5.6288411774,7.083,-0.422,7.0955600906,-1.47,0.0,1.47,65.32
2019-10-20 07:00:00,8.872,-4.784,10.079634914,8.732,-0.484,8.7454033641,0.14,-4.3,4.3022784661,78.13,8.882,-0.484,8.8951773451,8.732,-0.484,8.7454033641,0.15,0.0,0.15,65.19
2019-10-20 07:30:00,7.416,-4.79,8.8284288523,10.246,-0.14,10.2469564262,-2.83,-4.65,5.443473156,78.13,7.406,-0.14,7.4073231332,10.246,-0.14,10.2469564262,-2.84,0.0,2.84,65.19
2019-10-20 08:00:00,7.5995,-4.885,9.0341366632,8.9595,0.065,8.9597357801,-1.3599999999999999,-4.95,5.1334296528,77.85,7.5895,0.065,7.5897783400000005,8.9595,0.065,8.9597357801,-1.37,0.0,1.37,65.0
2019-10-20 08:30:00,7.9875,-5.7125,9.820021003,9.2075,1.5075,9.3300917734,-1.22,-7.22,7.3223493498,77.48,7.9675,1.5075,8.1088601233,9.2075,1.5075,9.3300917734,-1.24,0.0,1.24,64.67
2019-10-20 09:00:00,9.5655,-5.829,11.2016084225,8.8455,1.951,9.0581052793,0.72,-7.78,7.8132451645,77.42,9.5755,1.951,9.7722362461,8.8455,1.951,9.0581052793,0.73,0.0,0.73,64.6
2019-10-20 09:30:00,18.6015,-6.767,19.7941428521,7.4615,3.613,8.2902202172,11.14,-10.38,15.2264243997,77.14,18.6915,3.613,19.0374877873,7.4615,3.613,8.2902202172,11.23,0.0,11.23,64.37
2019-10-20 10:00:00,22.0815,-6.065,22.8992765661,6.2815,2.895,6.9165213258,15.8,-8.96,18.1637441074,77.38,22.2215,2.895,22.4092857372,6.2815,2.895,6.9165213258,15.94,0.0,15.94,64.57
2019-10-20 10:30:00,20.5625,-6.3605,21.5237628332,7.9925,3.3695,8.6737296764,12.57,-9.73,15.8958422237,77.15,20.6825,3.3695,20.9551744564,7.9925,3.3695,8.6737296764,12.69,0.0,12.69,64.38
2019-10-20 11:00:00,22.8755,-6.054,23.6630390324,5.6655,3.456,6.636401604,17.21,-9.51,19.6627617592,77.06,23.0155,3.456,23.2735295185,5.6655,3.456,6.636401604,17.35,0.0,17.35,64.32
2019-10-20 11:30:00,24.204,-6.269,25.0026793964,3.874,4.001,5.569189977,20.33,-10.27,22.7767820379,76.99,24.374,4.001,24.7001999385,3.874,4.001,5.569189977,20.5,0.0,20.5,64.26
2019-10-20 12:00:00,25.142,-6.1285,25.878150557,3.892,3.8215,5.4544959666,21.25,-9.95,23.4641215476,76.99,25.332,3.8215,25.6186277199,3.892,3.8215,5.4544959666,21.44,0.0,21.44,64.26
2019-10-20 12:30:00,25.279,-4.8045,25.7315188291,5.479,1.9555,5.817509884,19.8,-6.76,20.9221796188,77.31,25.439,1.9555,25.5140490955,5.479,1.9555,5.817509884,19.96,0.0,19.96,64.55
2019-10-20 13:00:00,22.6335,-3.1625,22.8533745539,8.0935,-1.7225000000000001,8.2747657671,14.54,-1.44,14.6111327419,78.52,22.8235,-1.7225000000000001,22.8884066396,8.0935,-1.7225000000000001,8.2747657671,14.73,0.0,14.73,65.56
2019-10-20 13:30:00,27.5995,-2.8005,27.7412184394,10.4395,-3.0005,10.8621434579,17.16,0.2,17.1611654616,78.62,27.7995,-3.0005,27.9609585047,10.4395,-3.0005,10.8621434579,17.36,0.0,17.36,65.65
2019-10-20 14:00:00,25.3305,-2.6265,25.4663058275,11.1705,-3.3665,11.6667644401,14.16,0.74,14.179322974,78.8,25.5005,-3.3665,25.7217577646,11.1705,-3.3665,11.6667644401,14.33,0.0,14.33,65.8
2019-10-20 14:30:00,22.9665,-2.6905,23.1235575226,11.5765,-3.3505000000000003,12.0516058059,11.39,0.66,11.4091060123,78.89,23.1165,-3.3505000000000003,23.3580483453,11.5765,-3.3505000000000003,12.0516058059,11.54,0.0,11.54,65.86
2019-10-20 15:00:00,21.1775,-2.806,21.3625874428,8.4575,-2.836,8.9203252323,12.72,0.03,12.7200353773,78.85,21.3375,-2.836,21.5251434896,8.4575,-2.836,8.9203252323,12.88,0.0,12.88,65.82
2019-10-20 15:30:00,26.62,-2.607,26.7473521867,6.98,-3.367,7.7496508954,19.64,0.76,19.6546991837,78.78,26.84,-3.367,27.0503657831,6.98,-3.367,7.7496508954,19.86,0.0,19.86,65.77
2019-10-20 16:00:00,33.336,-2.8040000000000003,33.4537189562,7.046,-2.984,7.6518214825,26.29,0.18,26.2906161967,78.55,33.656,-2.984,33.7880243873,7.046,-2.984,7.6518214825,26.61,0.0,26.61,65.56
2019-10-20 16:30:00,37.181,-3.0975,37.3098012223,7.991,-3.3375,8.6599646218,29.19,0.24,29.1909866226,78.16,37.531,-3.3375,37.6791038541,7.991,-3.3375,8.6599646218,29.54,0.0,29.54,65.21
2019-10-20 17:00:00,43.415,-2.9939999999999998,43.518114171,8.275,-3.934,9.1625313642,35.14,0.9400000000000001,35.1525703185,77.91,43.825,-3.934,44.0012156764,8.275,-3.934,9.1625313642,35.55,0.0,35.55,64.98
2019-10-20 17:30:00,36.041,-3.0675,36.1713040579,10.431,-3.4075,10.9734596755,25.61,0.34,25.6122568314,77.91,36.401,-3.4075,36.5601402794,10.431,-3.4075,10.9734596755,25.97,0.0,25.97,64.98
2019-10-20 18:00:00,46.9455,-2.8445,47.0315973628,11.8555,-4.0345,12.523181325,35.09,1.19,35.1101723152,77.91,47.3655,-4.0345,47.5370148463,11.8555,-4.0345,12.523181325,35.51,0.0,35.51,64.98
2019-10-20 18:30:00,45.716,-3.2705,45.8328356776,8.086,-3.2605,8.7186155008,37.63,-0.01,37.6300013287,77.74,46.196,-3.2605,46.3109196222,8.086,-3.2605,8.7186155008,38.11,0.0,38.11,64.86
2019-10-20 19:00:00,33.7525,-2.964,33.8823929534,10.7625,-2.9939999999999998,11.1711880411,22.99,0.03,22.9900195737,78.0,34.0425,-2.9939999999999998,34.1739058676,10.7625,-2.9939999999999998,11.1711880411,23.28,0.0,23.28,65.06
2019-10-20 19:30:00,32.9095,-2.9265,33.0393642872,13.6695,-3.4165,14.0899858942,19.24,0.49,19.2462385936,77.91,33.1495,-3.4165,33.3250929856,13.6695,-3.4165,14.0899858942,19.48,0.0,19.48,65.0
2019-10-20 20:00:00,33.0205,-3.505,33.2060001393,9.7305,-2.415,10.025709713,23.29,-1.09,23.3154927034,77.66,33.3005,-2.415,33.3879547929,9.7305,-2.415,10.025709713,23.57,0.0,23.57,64.79
2019-10-20 20:30:00,34.874,-3.419,35.0411962838,8.814,-2.829,9.2568805221,26.06,-0.59,26.0666779625,77.66,35.174,-2.829,35.2875830428,8.814,-2.829,9.2568805221,26.36,0.0,26.36,64.79
2019-10-20 21:00:00,31.928,-3.5675,32.1266904653,9.968,-2.5675,10.2933512643,21.96,-1.0,21.982756879,77.86,32.238,-2.5675,32.3400788535,9.968,-2.5675,10.2933512643,22.27,0.0,22.27,64.94
2019-10-20 21:30:00,28.18,-2.972,28.3362874068,11.52,-3.7720000000000002,12.1218143856,16.66,0.8,16.6791966233,78.37,28.39,-3.7720000000000002,28.6394847021,11.52,-3.7720000000000002,12.1218143856,16.87,0.0,16.87,65.36
2019-10-20 22:00:00,27.7275,-2.8465,27.8732276298,14.3775,-4.1565,14.9662620083,13.35,1.31,13.4141194269,78.25,27.8875,-4.1565,28.1955519276,14.3775,-4.1565,14.9662620083,13.51,0.0,13.51,65.26
2019-10-20 22:30:00,21.377,-2.2505,21.4951361766,17.147,-5.1305,17.89809038,4.23,2.88,5.1173528313,78.63,21.457,-5.1305,22.0618421545,17.147,-5.1305,17.89809038,4.31,0.0,4.31,65.59
2019-10-20 23:00:00,32.3365,-2.694,32.4485264419,14.3765,-5.624,15.4373938296,17.96,2.93,18.1974311374,78.45,32.5465,-5.624,33.0288364653,14.3765,-5.624,15.4373938296,18.17,0.0,18.17,65.45
2019-10-20 23:30:00,34.598,-2.3425000000000002,34.6772102432,12.568,-6.2125,14.0196212591,22.03,3.87,22.3673377942,78.73,34.848,-6.2125,35.3974329613,12.568,-6.2125,14.0196212591,22.28,0.0,22.28,65.69
2019-10-21 00:00:00,36.433,-2.1025,36.493615815,11.253,-6.4525,12.9716909171,25.18,4.35,25.5529822134,78.79,36.753,-6.4525,37.3151144344,11.253,-6.4525,12.9716909171,25.5,0.0,25.5,65.73
2019-10-21 00:30:00,34.327,-1.62,34.3652052082,10.847,-7.23,13.0357320086,23.48,5.61,24.1408885503,79.17,34.647,-7.23,35.3933257691,10.847,-7.23,13.0357320086,23.8,0.0,23.8,66.06
2019-10-21 01:00:00,31.181,-2.377,31.271470864,11.281,-5.987,12.7712618797,19.9,3.61,20.2247892449,78.95,31.441,-5.987,32.0059471036,11.281,-5.987,12.7712618797,20.16,0.0,20.16,65.85
2019-10-21 01:30:00,21.15,-2.5865,21.3075686612,13.67,-5.1265,14.5996541825,7.48,2.54,7.8994936547,79.12,21.28,-5.1265,21.8887962723,13.67,-5.1265,14.5996541825,7.61,0.0,7.61,65.97
2019-10-21 02:00:00,28.0925,-3.3705,28.2939715576,14.2525,-5.3105,15.2097063252,13.84,1.94,13.9753067945,78.93,28.2625,-5.3105,28.7570915863,14.2525,-5.3105,15.2097063252,14.01,0.0,14.01,65.83
2019-10-21 02:30:00,34.4685,-2.9995000000000003,34.5987643204,11.0085,-6.1495,12.6096559231,23.46,3.15,23.6705323134,79.18,34.7585,-6.1495,35.2982956033,11.0085,-6.1495,12.6096559231,23.75,0.0,23.75,66.05
2019-10-21 03:00:00,32.153,-2.6765,32.2642071226,11.663,-6.6365,13.4189679652,20.49,3.96,20.8691566672,79.26,32.423,-6.6365,33.0952271672,11.663,-6.6365,13.4189679652,20.76,0.0,20.76,66.12
2019-10-21 03:30:00,26.4385,-2.58,26.5640863244,10.5085,-5.59,11.9028010254,15.93,3.01,16.2118783613,79.3,26.6385,-5.59,27.2187028025,10.5085,-5.59,11.9028010254,16.13,0.0,16.13,66.12
2019-10-21 04:00:00,27.221,-2.6705,27.3516802272,14.501,-6.5105,15.8954588248,12.72,3.84,13.2869861142,79.07,27.381,-6.5105,28.1443737051,14.501,-6.5105,15.8954588248,12.88,0.0,12.88,65.94
2019-10-21 04:30:00,28.591,-2.6275,28.7114791895,12.401,-6.5675,14.0327066972,16.19,3.94,16.6625238184,79.2,28.801,-6.5675,29.5403056391,12.401,-6.5675,14.0327066972,16.4,0.0,16.4,66.06
2019-10-21 05:00:00,24.512,-3.118,24.7095137144,9.952,-5.898,11.5684358493,14.56,2.7800000000000002,14.8230226337,79.14,24.682,-5.898,25.3769093469,9.952,-5.898,11.5684358493,14.73,0.0,14.73,66.02
2019-10-21 05:30:00,24.0405,-2.6550000000000002,24.1866629623,7.8805,-6.115,9.9747433676,16.16,3.46,16.5262578946,79.29,24.2405,-6.115,24.9999013048,7.8805,-6.115,9.9747433676,16.36,0.0,16.36,66.15
2019-10-21 06:00:00,28.2515,-2.4065,28.3538091709,5.4115,-6.6865,8.6019541094,22.84,4.28,23.2375558095,79.4,28.5215,-6.6865,29.2947989326,5.4115,-6.6865,8.6019541094,23.11,0.0,23.11,66.27
2019-10-21 06:30:00,33.69,-2.952,33.8190834293,5.28,-5.602,7.6981039224,28.41,2.65,28.5333243769,79.03,34.0,-5.602,34.4584155759,5.28,-5.602,7.6981039224,28.72,0.0,28.72,65.96
2019-10-21 07:00:00,38.572,-3.3585000000000003,38.7179377841,10.042,-5.2085,11.3123930382,28.53,1.85,28.5899178033,78.58,38.912,-5.2085,39.2590399303,10.042,-5.2085,11.3123930382,28.87,0.0,28.87,65.58
2019-10-21 07:30:00,43.6,-3.5404999999999998,43.743515408,12.02,-5.0005,13.0186558542,31.58,1.46,31.6137311939,77.84,43.96,-5.0005,44.2434921796,12.02,-5.0005,13.0186558542,31.94,0.0,31.94,64.99
2019-10-21 08:00:00,45.141,-2.8665000000000003,45.2319212863,10.541,-5.7765,12.0200097026,34.6,2.91,34.722155751,77.79,45.531,-5.7765,45.8959683769,10.541,-5.7765,12.0200097026,34.99,0.0,34.99,64.95
2019-10-21 08:30:00,46.168,-2.904,46.2592416713,9.478,-5.564,10.9904767867,36.69,2.66,36.7862977208,77.69,46.598,-5.564,46.9290070212,9.478,-5.564,10.9904767867,37.12,0.0,37.12,64.86
2019-10-21 09:00:00,39.4215,-2.975,39.533596943,8.7315,-5.895,10.5351847279,30.69,2.92,30.8285987356,77.63,39.7515,-5.895,40.1862262131,8.7315,-5.895,10.5351847279,31.02,0.0,31.02,64.81
2019-10-21 09:30:00,36.6005,-3.1395,36.7349024839,7.9605,-5.1295,9.4700227296,28.64,1.99,28.7090525793,77.48,36.8905,-5.1295,37.2454126101,7.9605,-5.1295,9.4700227296,28.93,0.0,28.93,64.68
2019-10-21 10:00:00,39.052,-3.8365,39.2399979135,6.662,-5.0265,8.3455345095,32.39,1.19,32.4118527702,77.52,39.432,-5.0265,39.7510795608,6.662,-5.0265,8.3455345095,32.77,0.0,32.77,64.72
2019-10-21 10:30:00,36.3455,-3.318,36.4966367526,6.9555,-5.268,8.7252968001,29.39,1.9500000000000002,29.4546193321,77.58,36.6555,-5.268,37.0321144988,6.9555,-5.268,8.7252968001,29.7,0.0,29.7,64.77
2019-10-21 11:00:00,32.9185,-3.9355,33.1529154449,7.0485,-3.5455,7.8899887516,25.87,-0.39,25.8729395315,77.67,33.2285,-3.5455,33.4171181058,7.0485,-3.5455,7.8899887516,26.18,0.0,26.18,64.82
2019-10-21 11:30:00,30.4025,-3.99,30.6632044354,4.3025,-3.08,5.2913047777,26.1,-0.91,26.1158591664,77.87,30.6925,-3.08,30.8466522697,4.3025,-3.08,5.2913047777,26.39,0.0,26.39,65.0
2019-10-21 12:00:00,22.341,-3.521,22.6167575483,5.111,-3.891,6.4235661435,17.23,0.37,17.2339722641,77.96,22.511,-3.891,22.8448025161,5.111,-3.891,6.4235661435,17.4,0.0,17.4,65.09
2019-10-21 12:30:00,23.163,-3.6470000000000002,23.4483512853,3.443,-3.597,4.9792226301,19.72,-0.05,19.7200633873,77.79,23.343,-3.597,23.6185109183,3.443,-3.597,4.9792226301,19.9,0.0,19.9,64.95
2019-10-21 13:00:00,20.5245,-3.1185,20.7600612355,2.0445,-4.0985,4.5801400088,18.48,0.98,18.5059666054,77.74,20.7045,-4.0985,21.1062555301,2.0445,-4.0985,4.5801400088,18.66,0.0,18.66,64.9
2019-10-21 13:30:00,14.384,-3.437,14.7889291364,2.194,-3.377,4.0271286297,12.19,-0.06,12.1901476611,77.91,14.494,-3.377,14.8822096814,2.194,-3.377,4.0271286297,12.3,0.0,12.3,65.07
2019-10-21 14:00:00,13.3205,-3.359,13.737488899,1.9205,-3.489,3.9826424959,11.4,0.13,11.400741204,78.02,13.4005,-3.489,13.8472568132,1.9205,-3.489,3.9826424959,11.48,0.0,11.48,65.15
2019-10-21 14:30:00,14.912,-3.3375,15.2809243912,2.382,-3.9175,4.5848369927,12.53,0.58,12.5434166,77.9,15.022,-3.9175,15.5244094976,2.382,-3.9175,4.5848369927,12.64,0.0,12.64,65.05
2019-10-21 15:00:00,16.604,-2.8529999999999998,16.8473269393,2.194,-4.973,5.4354728405,14.41,2.12,14.5651124266,77.78,16.724,-4.973,17.4477191919,2.194,-4.973,5.4354728405,14.53,0.0,14.53,64.97
2019-10-21 15:30:00,31.1385,-3.6555,31.3523342432,1.6885,-3.9355,4.2824283415,29.45,0.28,29.4513310395,77.86,31.4385,-3.9355,31.6838672277,1.6885,-3.9355,4.2824283415,29.75,0.0,29.75,65.03
2019-10-21 16:00:00,32.0295,-3.975,32.2752148753,1.4995,-3.095,3.4391169288,30.53,-0.88,30.5426799741,77.95,32.3295,-3.095,32.4773089287,1.4995,-3.095,3.4391169288,30.83,0.0,30.83,65.1
2019-10-21 16:30:00,37.9895,-4.232,38.2244939044,2.5095,-2.802,3.7614883025,35.48,-1.43,35.5088059501,78.06,38.4195,-2.802,38.5215418208,2.5095,-2.802,3.7614883025,35.91,0.0,35.91,65.18
2019-10-21 17:00:00,37.8905,-4.5440000000000005,38.1619958368,2.0705,-1.9340000000000002,2.8332536508,35.82,-2.61,35.9149620632,78.02,38.3105,-1.9340000000000002,38.3592852677,2.0705,-1.9340000000000002,2.8332536508,36.24,0.0,36.24,65.12
2019-10-21 17:30:00,41.819,-4.515,42.0620254624,0.839,-1.855,2.0359140453,40.98,-2.66,41.0662391753,77.97,42.249,-1.855,42.2897035459,0.839,-1.855,2.0359140453,41.41,0.0,41.41,65.12
2019-10-21 18:00:00,43.7315,-4.3735,43.9496484002,0.7215,-2.3235,2.4329435875,43.01,-2.05,43.0588272019,77.87,44.2415,-2.3235,44.3024714265,0.7215,-2.3235,2.4329435875,43.52,0.0,43.52,65.02
2019-10-21 18:30:00,36.2445,-4.118,36.4776877591,1.0845,-2.038,2.3085892337000002,35.16,-2.08,35.2214707245,77.87,36.6645,-2.038,36.721097536,1.0845,-2.038,2.3085892337000002,35.58,0.0,35.58,65.02
2019-10-21 19:00:00,38.686,-4.0315,38.8954957322,1.426,-2.1915,2.6146028857,37.26,-1.8399999999999999,37.3054044342,77.98,39.106,-2.1915,39.1673576879,1.426,-2.1915,2.6146028857,37.68,0.0,37.68,65.11
2019-10-21 19:30:00,38.7825,-3.448,38.9354723902,1.2525,-3.088,3.3323415566,37.53,-0.36,37.531726579,78.31,39.2225,-3.088,39.3438718259,1.2525,-3.088,3.3323415566,37.97,0.0,37.97,65.38
2019-10-21 20:00:00,31.5865,-3.333,31.7618618984,0.9365,-3.043,3.1838469263,30.65,-0.29,30.651371910599998,78.39,31.9165,-3.043,32.0612354916,0.9365,-3.043,3.1838469263,30.98,0.0,30.98,65.44
2019-10-21 20:30:00,37.0095,-3.7960000000000003,37.203665226,1.0595,-2.896,3.0837244121,35.95,-0.9,35.9612638821,78.07,37.4095,-2.896,37.5214272949,1.0595,-2.896,3.0837244121,36.35,0.0,36.35,65.17
2019-10-21 21:00:00,43.122,-3.43,43.2581990379,0.872,-3.93,4.0255787162,42.25,0.5,42.2529584763,78.14,43.552,-3.93,43.7289561275,0.872,-3.93,4.0255787162,42.68,0.0,42.68,65.22
2019-10-21 21:30:00,47.5425,-3.857,47.6986976264,0.4325,-3.817,3.8414248984,47.11,-0.04,47.1100169815,78.1,48.1225,-3.817,48.2736418271,0.4325,-3.817,3.8414248984,47.69,0.0,47.69,65.22
2019-10-21 22:00:00,30.0305,-3.694,30.2568432962,0.1305,-3.014,3.0168238679,29.9,-0.68,29.9077314419,78.37,30.3705,-3.014,30.5196898125,0.1305,-3.014,3.0168238679,30.24,0.0,30.24,65.41
2019-10-21 22:30:00,31.156,-0.803,31.1663463531,0.006,-4.873,4.8730036938,31.15,4.07,31.414764045,77.87,31.486,-4.873,31.860858824,0.006,-4.873,4.8730036938,31.48,0.0,31.48,64.99
2019-10-21 23:00:00,31.96,-0.20750000000000002,31.9606735888,0.0,-6.2575,6.2575,31.96,6.05,32.5275898277,78.22,32.3,-6.2575,32.9005517621,0.0,-6.2575,6.2575,32.3,0.0,32.3,65.31
2019-10-21 23:30:00,30.97,-1.1345,30.990772663,0.0,-5.3845,5.3845,30.97,4.25,31.2602527181,78.52,31.31,-5.3845,31.7696229164,0.0,-5.3845,5.3845,31.31,0.0,31.31,65.53
2019-10-22 00:00:00,38.54,-1.53,38.5703577894,0.0,-5.89,5.89,38.54,4.36,38.7858376215,78.52,38.95,-5.89,39.3928242196,0.0,-5.89,5.89,38.95,0.0,38.95,65.53
2019-10-22 00:30:00,51.81,-1.7610000000000001,51.839919184,0.0,-6.181,6.181,51.81,4.42,51.9981970841,78.21,52.4,-6.181,52.7632898993,0.0,-6.181,6.181,52.4,0.0,52.4,65.32
2019-10-22 01:00:00,52.97,-1.971,53.0066575158,0.0,-6.151,6.151,52.97,4.18,53.134671355,78.24,53.61,-6.151,53.9617169946,0.0,-6.151,6.151,53.61,0.0,53.61,65.32
2019-10-22 01:30:00,27.97,-1.6005,28.0157545008,0.0,-5.0305,5.0305,27.97,3.43,28.1795280301,78.79,28.31,-5.0305,28.7534698819,0.0,-5.0305,5.0305,28.31,0.0,28.31,65.77
2019-10-22 02:00:00,25.23,-1.893,25.3009159716,0.0,-3.983,3.983,25.23,2.09,25.3164175981,78.74,25.5,-3.983,25.8091900105,0.0,-3.983,3.983,25.5,0.0,25.5,65.72
2019-10-22 02:30:00,29.37,-1.678,29.4178956419,0.0,-4.618,4.618,29.37,2.94,29.5167833613,78.67,29.69,-4.618,30.0469969215,0.0,-4.618,4.618,29.69,0.0,29.69,65.66
2019-10-22 03:00:00,25.0,-1.748,25.0610355732,0.0,-4.708,4.708,25.0,2.96,25.1746221421,78.67,25.27,-4.708,25.70482764,0.0,-4.708,4.708,25.27,0.0,25.27,65.66
2019-10-22 03:30:00,29.95,-1.9929999999999999,30.0162380887,0.0,-4.8629999999999995,4.8629999999999995,29.95,2.87,30.0871966125,78.62,30.28,-4.8629999999999995,30.6680154069,0.0,-4.8629999999999995,4.8629999999999995,30.28,0.0,30.28,65.66
2019-10-22 04:00:00,30.82,-1.828,30.8741636972,0.0,-5.118,5.118,30.82,3.29,30.9951044522,78.62,31.13,-5.118,31.5479131481,0.0,-5.118,5.118,31.13,0.0,31.13,65.62
2019-10-22 04:30:00,36.73,-1.717,36.7701099944,0.01,-5.757,5.7570086851,36.72,4.04,36.9415754943,78.47,37.14,-5.757,37.5835422625,0.01,-5.757,5.7570086851,37.13,0.0,37.13,65.54
2019-10-22 05:00:00,42.73,-1.917,42.7729796601,0.0,-5.497,5.497,42.73,3.58,42.8797073218,78.31,43.2,-5.497,43.5483295776,0.0,-5.497,5.497,43.2,0.0,43.2,65.41
2019-10-22 05:30:00,43.66,-1.474,43.6848746822,0.0,-6.314,6.314,43.66,4.84,43.9274538302,78.59,44.17,-6.314,44.619003754,0.0,-6.314,6.314,44.17,0.0,44.17,65.65
2019-10-22 06:00:00,48.14,-1.2625,48.1565520594,0.0,-7.0625,7.0625,48.14,5.8,48.4881387558,78.68,48.7,-7.0625,49.2094391987,0.0,-7.0625,7.0625,48.7,0.0,48.7,65.72
2019-10-22 06:30:00,48.99,-1.363,49.0089570283,0.0,-6.883,6.883,48.99,5.52,49.300005071,78.68,49.56,-6.883,50.0356801593,0.0,-6.883,6.883,49.56,0.0,49.56,65.72
2019-10-22 07:00:00,46.24,-1.6125,46.2681073338,0.0,-6.6425,6.6425,46.24,5.03,46.5127778143,78.4,46.76,-6.6425,47.2294442721,0.0,-6.6425,6.6425,46.76,0.0,46.76,65.48
2019-10-22 07:30:00,38.55,-1.8399999999999999,38.5938868216,0.0,-5.28,5.28,38.55,3.44,38.703179456,78.04,39.02,-5.28,39.3756117413,0.0,-5.28,5.28,39.02,0.0,39.02,65.17
2019-10-22 08:00:00,34.04,-1.8895,34.0924010631,0.0,-4.6295,4.6295,34.04,2.74,34.1500980965,77.93,34.42,-4.6295,34.7299391052,0.0,-4.6295,4.6295,34.42,0.0,34.42,65.09
2019-10-22 08:30:00,40.5,-2.0005,40.5493773103,0.0,-5.0705,5.0705,40.5,3.07,40.6161901217,77.53,40.93,-5.0705,41.2428766001,0.0,-5.0705,5.0705,40.93,0.0,40.93,64.74
2019-10-22 09:00:00,37.332,-1.826,37.3766303992,0.002,-5.596,5.5960003574,37.33,3.77,37.5198853943,77.61,37.772,-5.596,38.1842794878,0.002,-5.596,5.5960003574,37.77,0.0,37.77,64.81
2019-10-22 09:30:00,36.1855,-1.716,36.2261654919,0.0055000000000000005,-6.226,6.2260024293,36.18,4.51,36.4600123423,77.85,36.5755,-6.226,37.1016209383,0.0055000000000000005,-6.226,6.2260024293,36.57,0.0,36.57,65.02
2019-10-22 10:00:00,32.75,-1.7955,32.7991817009,0.1,-5.5155,5.5164064616,32.65,3.7199999999999998,32.8612370431,77.7,33.09,-5.5155,33.5465175577,0.1,-5.5155,5.5164064616,32.99,0.0,32.99,64.9
2019-10-22 10:30:00,35.3905,-1.558,35.4247774058,0.1405,-5.368,5.3698383821,35.25,3.81,35.4553042576,77.7,35.8205,-5.368,36.220486527,0.1405,-5.368,5.3698383821,35.68,0.0,35.68,64.9
2019-10-22 11:00:00,32.037,-1.387,32.0670101194,0.067,-5.8870000000000005,5.8873812515,31.97,4.5,32.285149837,77.87,32.417,-5.8870000000000005,32.9472101702,0.067,-5.8870000000000005,5.8873812515,32.35,0.0,32.35,65.03
2019-10-22 11:30:00,31.4695,-1.1585,31.4908169551,0.0195,-6.2185,6.218530574,31.45,5.06,31.8544518082,77.91,31.8495,-6.2185,32.4508920139,0.0195,-6.2185,6.218530574,31.83,0.0,31.83,65.07
2019-10-22 12:00:00,29.0175,-0.8260000000000001,29.0292539045,0.0175,-6.786,6.7860225648,29.0,5.96,29.606107478,78.04,29.3575,-6.786,30.1315881136,0.0175,-6.786,6.7860225648,29.34,0.0,29.34,65.17
2019-10-22 12:30:00,16.897,-1.6095000000000002,16.973482237,0.357,-4.6995000000000005,4.7130403404,16.54,3.09,16.8261611784,77.85,17.077,-4.6995000000000005,17.711838675,0.357,-4.6995000000000005,4.7130403404,16.72,0.0,16.72,65.02
2019-10-22 13:00:00,30.3695,-2.1435,30.4450508704,0.5395,-4.7435,4.7740813252,29.83,2.6,29.9430943625,77.29,30.7095,-4.7435,31.073689554,0.5395,-4.7435,4.7740813252,30.17,0.0,30.17,64.57
2019-10-22 13:30:00,33.6675,-1.8775,33.7198096451,1.2675,-5.6275,5.7684757519000005,32.4,3.75,32.6162919413,77.4,34.0475,-5.6275,34.509433674,1.2675,-5.6275,5.7684757519000005,32.78,0.0,32.78,64.68
2019-10-22 14:00:00,31.1535,-2.2365,31.2336756482,2.2135,-5.3765,5.8143214995,28.94,3.14,29.1098471312,77.4,31.5035,-5.3765,31.9589934838,2.2135,-5.3765,5.8143214995,29.29,0.0,29.29,64.68
2019-10-22 14:30:00,36.4145,-2.1545,36.4781808825,1.8445,-5.3845,5.691662367,34.57,3.23,34.7205673917,77.4,36.8145,-5.3845,37.2061856484,1.8445,-5.3845,5.691662367,34.97,0.0,34.97,64.68
2019-10-22 15:00:00,23.36,-1.8455,23.4327862246,2.4,-4.8155,5.3804312327,20.96,2.9699999999999998,21.169376467,77.73,23.6,-4.8155,24.0862832386,2.4,-4.8155,5.3804312327,21.2,0.0,21.2,64.95
2019-10-22 15:30:00,20.7755,-2.0305,20.8744899459,2.8855,-4.6805,5.4984716513,17.89,2.65,18.0852038971,77.8,20.9755,-4.6805,21.4913629279,2.8855,-4.6805,5.4984716513,18.09,0.0,18.09,65.0
2019-10-22 16:00:00,28.6145,-2.133,28.6938895804,3.3745,-4.623,5.7235809813,25.24,2.49,25.3625255052,77.61,28.924500000000002,-4.623,29.2916170474,3.3745,-4.623,5.7235809813,25.55,0.0,25.55,64.82
2019-10-22 16:30:00,26.2905,-2.3815,26.3981425956,2.4305,-4.9515,5.5158573676,23.86,2.5700000000000003,23.9980103342,77.51,26.5805,-4.9515,27.0377575346,2.4305,-4.9515,5.5158573676,24.15,0.0,24.15,64.71
2019-10-22 17:00:00,26.6055,-2.6195,26.73414316,2.2455,-4.8295,5.3260060552,24.36,2.21,24.4600429272,77.39,26.8455,-4.8295,27.2764539576,2.2455,-4.8295,5.3260060552,24.6,0.0,24.6,64.58
2019-10-22 17:30:00,40.1685,-2.024,40.2194600691,1.0785,-6.564,6.6520115942,39.09,4.54,39.3527597507,77.32,40.6485,-6.564,41.175073142,1.0785,-6.564,6.6520115942,39.57,0.0,39.57,64.53
2019-10-22 18:00:00,24.5945,-1.783,24.659045384,0.3645,-5.433,5.4452134256,24.23,3.65,24.503375277700002,77.6,24.8745,-5.433,25.4609159154,0.3645,-5.433,5.4452134256,24.51,0.0,24.51,64.78
2019-10-22 18:30:00,18.971,-2.051,19.0815471595,0.241,-4.741,4.7471214436,18.73,2.69,18.9221827494,77.6,19.191,-4.741,19.7679427862,0.241,-4.741,4.7471214436,18.95,0.0,18.95,64.78
2019-10-22 19:00:00,39.2315,-1.7175,39.2690768735,0.0115,-5.8475,5.8475113082,39.22,4.13,39.4368520549,77.55,39.6515,-5.8475,40.0803531484,0.0115,-5.8475,5.8475113082,39.64,0.0,39.64,64.78
2019-10-22 19:30:00,31.41,-1.5415,31.4478031387,0.0,-4.7915,4.7915,31.41,3.25,31.5776914926,77.62,31.82,-4.7915,32.1787332294,0.0,-4.7915,4.7915,31.82,0.0,31.82,64.78
2019-10-22 20:00:00,38.97,-1.3085,38.9919616363,0.0,-5.5785,5.5785,38.97,4.27,39.2032371112,77.57,39.41,-5.5785,39.802861232,0.0,-5.5785,5.5785,39.41,0.0,39.41,64.78
2019-10-22 20:30:00,30.12,-1.869,30.1779316886,0.0,-4.509,4.509,30.12,2.64,30.2354758521,77.44,30.47,-4.509,30.8018178197,0.0,-4.509,4.509,30.47,0.0,30.47,64.66
2019-10-22 21:00:00,28.17,-1.4115,28.2053404917,0.0,-5.0415,5.0415,28.17,3.63,28.4029188641,77.69,28.53,-5.0415,28.9720144666,0.0,-5.0415,5.0415,28.53,0.0,28.53,64.87
2019-10-22 21:30:00,22.0385,-1.7934999999999999,22.1113573645,0.018500000000000003,-5.2035,5.2035328864,22.02,3.41,22.2824706889,77.89,22.2885,-5.2035,22.8878492764,0.018500000000000003,-5.2035,5.2035328864,22.27,0.0,22.27,65.05
2019-10-22 22:00:00,19.833,-1.889,19.9227560844,0.013000000000000001,-5.079,5.0790166371,19.82,3.19,20.0750716063,77.97,20.053,-5.079,20.6862043401,0.013000000000000001,-5.079,5.0790166371,20.04,0.0,20.04,65.1
2019-10-22 22:30:00,20.445,-1.677,20.5136626179,0.015,-5.837,5.8370192736,20.43,4.16,20.8492325998,77.93,20.665,-5.837,21.4735370631,0.015,-5.837,5.8370192736,20.65,0.0,20.65,65.1
2019-10-22 23:00:00,22.345,-1.445,22.3916736757,0.075,-6.475,6.4754343484,22.27,5.03,22.8309833341,77.99,22.605,-6.475,23.5140734455,0.075,-6.475,6.4754343484,22.53,0.0,22.53,65.1
2019-10-22 23:30:00,23.985500000000002,-1.1155,24.0114254158,0.0955,-7.4255,7.4261140915,23.89,6.31,24.7092735628,78.26,24.2055,-7.4255,25.3188522745,0.0955,-7.4255,7.4261140915,24.11,0.0,24.11,65.35
2019-10-23 00:00:00,36.34,-1.2955,36.3630845811,0.0,-7.6255,7.6255,36.34,6.33,36.887186122,77.9,36.76,-7.6255,37.5425871545,0.0,-7.6255,7.6255,36.76,0.0,36.76,65.05
2019-10-23 00:30:00,35.6,-0.6435000000000001,35.6058154274,0.0,-8.9535,8.9535,35.6,8.31,36.5570253166,78.23,36.04,-8.9535,37.1355188768,0.0,-8.9535,8.9535,36.04,0.0,36.04,65.32
2019-10-23 01:00:00,34.84,-1.646,34.8788605892,0.0,-7.536,7.536,34.84,5.89,35.3343699533,77.86,35.22,-7.536,36.0172138845,0.0,-7.536,7.536,35.22,0.0,35.22,65.01
2019-10-23 01:30:00,28.24,-1.174,28.2643923692,0.0,-7.844,7.844,28.24,6.67,29.0170036358,78.19,28.59,-7.844,29.6465248554,0.0,-7.844,7.844,28.59,0.0,28.59,65.27
2019-10-23 02:00:00,15.25,-1.274,15.3031230799,0.0,-6.5440000000000005,6.5440000000000005,15.25,5.27,16.1349124572,78.24,15.4,-6.5440000000000005,16.73272052,0.0,-6.5440000000000005,6.5440000000000005,15.4,0.0,15.4,65.27
2019-10-23 02:30:00,23.38,-1.4065,23.4222680851,0.0,-7.1665,7.1665,23.38,5.76,24.0790780554,78.1,23.66,-7.1665,24.7215355965,0.0,-7.1665,7.1665,23.66,0.0,23.66,65.2
2019-10-23 03:00:00,37.98,-1.202,37.9990158294,0.0,-8.542,8.542,37.98,7.34,38.6827610183,77.99,38.36,-8.542,39.299559336,0.0,-8.542,8.542,38.36,0.0,38.36,65.1
2019-10-23 03:30:00,40.2895,-1.184,40.3068935326,0.0195,-8.654,8.6540219696,40.27,7.47,40.956974986,77.87,40.7595,-8.654,41.6680759845,0.0195,-8.654,8.6540219696,40.74,0.0,40.74,65.01
2019-10-23 04:00:00,41.937,-0.99,41.9486837577,0.027,-8.97,8.9700406354,41.91,7.98,42.6629640321,77.87,42.427,-8.97,43.3648616855,0.027,-8.97,8.9700406354,42.4,0.0,42.4,65.01
2019-10-23 04:30:00,38.447,-0.9005000000000001,38.4575442436,0.167,-8.7705,8.7720897881,38.28,7.87,39.0806256347,78.03,38.877,-8.7705,39.8540186085,0.167,-8.7705,8.7720897881,38.71,0.0,38.71,65.15
2019-10-23 05:00:00,39.1345,-0.9390000000000001,39.1457636437,0.0745,-8.149,8.1493405408,39.06,7.21,39.7198653069,78.08,39.6245,-8.149,40.4537662184,0.0745,-8.149,8.1493405408,39.55,0.0,39.55,65.19
2019-10-23 05:30:00,6.3465,-5.2845,8.2585714564,0.1265,-6.5545,6.5557205935,6.22,1.27,6.3483304892,78.42,50.0165,-6.5545,50.4441447792,0.1265,-6.5545,6.5557205935,49.89,0.0,49.89,64.8
2019-10-23 06:00:00,0.14400000000000002,-8.3635,8.3647395805,0.14400000000000002,-8.3635,8.3647395805,0.0,0.0,0.0,79.36,60.334,-8.3635,60.9109160024,0.14400000000000002,-8.3635,8.3647395805,60.19,0.0,60.19,65.14
