Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-23 06:30:00,0.47850000000000004,-7.2925,7.3081816138,0.47850000000000004,-7.2925,7.3081816138,0.0,0.0,0.0,79.15,52.1585,-7.2925,52.6658302745,0.47850000000000004,-7.2925,7.3081816138,51.68,0.0,51.68,65.14
2019-10-23 07:00:00,1.081,-6.8665,6.9510706549000005,1.081,-6.8665,6.9510706549000005,0.0,0.0,0.0,78.7,62.051,-6.8665,62.4297639211,1.081,-6.8665,6.9510706549000005,60.97,0.0,60.97,64.79
2019-10-23 07:30:00,1.305,-6.329,6.4621409765,1.305,-6.329,6.4621409765,0.0,0.0,0.0,78.43,55.475,-6.329,55.8348624607,1.305,-6.329,6.4621409765,54.17,0.0,54.17,64.68
2019-10-23 08:00:00,1.6840000000000002,-5.999,6.2308793119,1.6840000000000002,-5.999,6.2308793119,0.0,0.0,0.0,78.43,49.634,-5.999,49.9952193415,1.6840000000000002,-5.999,6.2308793119,47.95,0.0,47.95,64.75
2019-10-23 08:30:00,2.209,-6.044,6.4350304584,2.209,-6.044,6.4350304584,0.0,0.0,0.0,78.16,55.109,-6.044,55.4394427912,2.209,-6.044,6.4350304584,52.9,0.0,52.9,64.5
2019-10-23 09:00:00,1.6320000000000001,-6.8605,7.051941878,1.6320000000000001,-6.8605,7.051941878,0.0,0.0,0.0,78.54,59.472,-6.8605,59.8663949495,1.6320000000000001,-6.8605,7.051941878,57.84,0.0,57.84,64.66
2019-10-23 09:30:00,0.9510000000000001,-5.872,5.9485111583,0.9510000000000001,-5.872,5.9485111583,0.0,0.0,0.0,78.48,49.311,-5.872,49.6593909044,0.9510000000000001,-5.872,5.9485111583,48.36,0.0,48.36,64.74
2019-10-23 10:00:00,0.519,-2.933,2.9785650908,0.519,-2.933,2.9785650908,0.0,0.0,0.0,78.09,34.709,-2.933,34.832702594,0.519,-2.933,2.9785650908,34.19,0.0,34.19,64.78
2019-10-23 10:30:00,0.891,-1.675,1.8972364112000002,0.891,-1.675,1.8972364112000002,0.0,0.0,0.0,77.72,36.271,-1.675,36.3096552724,0.891,-1.675,1.8972364112000002,35.38,0.0,35.38,64.66
2019-10-23 11:00:00,0.7865000000000001,-1.8595000000000002,2.0189904656,0.7865000000000001,-1.8595000000000002,2.0189904656,0.0,0.0,0.0,77.72,36.0065,-1.8595000000000002,36.0544835284,0.7865000000000001,-1.8595000000000002,2.0189904656,35.22,0.0,35.22,64.66
2019-10-23 11:30:00,0.41500000000000004,-2.24,2.2781187414,0.41500000000000004,-2.24,2.2781187414,0.0,0.0,0.0,77.9,36.555,-2.24,36.6235665248,0.41500000000000004,-2.24,2.2781187414,36.14,0.0,36.14,64.73
2019-10-23 12:00:00,1.1555,-2.65,2.89096528,1.1555,-2.65,2.89096528,0.0,0.0,0.0,78.03,35.3055,-2.65,35.4048136593,1.1555,-2.65,2.89096528,34.15,0.0,34.15,64.83
2019-10-23 12:30:00,2.3695,-2.536,3.4707097617000002,2.3695,-2.536,3.4707097617000002,0.0,0.0,0.0,77.89,33.3595,-2.536,33.4557549048,2.3695,-2.536,3.4707097617000002,30.99,0.0,30.99,64.71
2019-10-23 13:00:00,2.38,-2.673,3.5790122939,2.38,-2.673,3.5790122939,0.0,0.0,0.0,78.02,31.99,-2.673,32.1014801684,2.38,-2.673,3.5790122939,29.61,0.0,29.61,64.8
2019-10-23 13:30:00,2.014,-3.4185,3.9676615593999998,2.014,-3.4185,3.9676615593999998,0.0,0.0,0.0,78.28,32.564,-3.4185,32.7429418081,2.014,-3.4185,3.9676615593999998,30.55,0.0,30.55,64.96
2019-10-23 14:00:00,1.292,-3.262,3.5085478478,1.292,-3.262,3.5085478478,0.0,0.0,0.0,78.25,33.832,-3.262,33.9888933035,1.292,-3.262,3.5085478478,32.54,0.0,32.54,64.96
2019-10-23 14:30:00,1.4335,-3.3325,3.6277373802,1.4335,-3.3325,3.6277373802,0.0,0.0,0.0,78.17,36.3335,-3.3325,36.4860079825,1.4335,-3.3325,3.6277373802,34.9,0.0,34.9,64.91
2019-10-23 15:00:00,0.782,-3.5005,3.5867846674,0.782,-3.5005,3.5867846674,0.0,0.0,0.0,78.17,45.452,-3.5005,45.586596761,0.782,-3.5005,3.5867846674,44.67,0.0,44.67,64.85
2019-10-23 15:30:00,0.35250000000000004,-3.8945,3.910420246,0.35250000000000004,-3.8945,3.910420246,0.0,0.0,0.0,78.26,50.0725,-3.8945,50.2237233437,0.35250000000000004,-3.8945,3.910420246,49.72,0.0,49.72,64.85
2019-10-23 16:00:00,0.5985,-5.1345,5.1692642126,0.5985,-5.1345,5.1692642126,0.0,0.0,0.0,78.26,54.5385,-5.1345,54.7796592952,0.5985,-5.1345,5.1692642126,53.94,0.0,53.94,64.67
2019-10-23 16:30:00,0.5305,-4.559,4.5897615679,0.5305,-4.559,4.5897615679,0.0,0.0,0.0,78.35,35.9005,-4.559,36.1888156928,0.5305,-4.559,4.5897615679,35.37,0.0,35.37,64.82
2019-10-23 17:00:00,1.0,-5.0285,5.1269691095,1.0,-5.0285,5.1269691095,0.0,0.0,0.0,78.16,48.97,-5.0285,49.2274995531,1.0,-5.0285,5.1269691095,47.97,0.0,47.97,64.62
2019-10-23 17:30:00,1.1095,-4.2375,4.3803420529,1.1095,-4.2375,4.3803420529,0.0,0.0,0.0,77.8,52.6895,-4.2375,52.8596236886,1.1095,-4.2375,4.3803420529,51.58,0.0,51.58,64.42
2019-10-23 18:00:00,0.67,-3.2125,3.2816240263,0.67,-3.2125,3.2816240263,0.0,0.0,0.0,77.74,39.68,-3.2125,39.809829894800004,0.67,-3.2125,3.2816240263,39.01,0.0,39.01,64.49
2019-10-23 18:30:00,0.313,-2.1785,2.2008705664,0.313,-2.1785,2.2008705664,0.0,0.0,0.0,77.92,35.403,-2.1785,35.469962944,0.313,-2.1785,2.2008705664,35.09,0.0,35.09,64.7
2019-10-23 19:00:00,0.6645,-2.1665,2.2661161709,0.6645,-2.1665,2.2661161709,0.0,0.0,0.0,78.17,38.1545,-2.1665,38.2159599186,0.6645,-2.1665,2.2661161709,37.49,0.0,37.49,64.82
2019-10-23 19:30:00,0.005,-2.5175,2.5175049652,0.005,-2.5175,2.5175049652,0.0,0.0,0.0,78.17,56.085,-2.5175,56.1414733619,0.005,-2.5175,2.5175049652,56.08,0.0,56.08,64.78
2019-10-23 20:00:00,0.198,-2.315,2.3234519578,0.198,-2.315,2.3234519578,0.0,0.0,0.0,77.97,57.618,-2.315,57.6644877633,0.198,-2.315,2.3234519578,57.42,0.0,57.42,64.65
2019-10-23 20:30:00,0.544,-2.384,2.4452795341,0.544,-2.384,2.4452795341,0.0,0.0,0.0,77.75,61.404,-2.384,61.4502617732,0.544,-2.384,2.4452795341,60.86,0.0,60.86,64.5
2019-10-23 21:00:00,0.595,-3.3875,3.4393576799,0.595,-3.3875,3.4393576799,0.0,0.0,0.0,78.0,67.765,-3.3875,67.8496159256,0.595,-3.3875,3.4393576799,67.17,0.0,67.17,64.5
2019-10-23 21:30:00,0.507,-4.0275,4.0592862981,0.507,-4.0275,4.0592862981,0.0,0.0,0.0,78.3,70.997,-4.0275,71.1111437487,0.507,-4.0275,4.0592862981,70.49,0.0,70.49,64.66
2019-10-23 22:00:00,1.095,-4.8285,4.9511046495,1.095,-4.8285,4.9511046495,0.0,0.0,0.0,78.86,55.355,-4.8285,55.5651908775,1.095,-4.8285,4.9511046495,54.26,0.0,54.26,65.07
2019-10-23 22:30:00,0.5305,-6.267,6.2894132675,0.5305,-6.267,6.2894132675,0.0,0.0,0.0,78.98,59.8105,-6.267,60.1379347771,0.5305,-6.267,6.2894132675,59.28,0.0,59.28,65.07
2019-10-23 23:00:00,0.484,-7.0605,7.0770697503,0.484,-7.0605,7.0770697503,0.0,0.0,0.0,79.53,56.324,-7.0605,56.7648098407,0.484,-7.0605,7.0770697503,55.84,0.0,55.84,65.37
2019-10-23 23:30:00,22.382,-1.6875,22.4455247265,0.432,-6.7275,6.7413559652,21.95,5.04,22.521192242,79.01,29.452,-6.7275,30.2105868902,0.432,-6.7275,6.7413559652,29.02,0.0,29.02,65.77
2019-10-24 00:00:00,32.3085,-1.4645000000000001,32.3416748561,0.8585,-6.9945,7.046988896,31.45,5.53,31.9324818954,78.47,32.6685,-6.9945,33.4088898723,0.8585,-6.9945,7.046988896,31.81,0.0,31.81,65.51
2019-10-24 00:30:00,38.1175,-1.0875,38.1330101421,1.1475,-8.8075,8.8819374294,36.97,7.72,37.7674370324,78.52,38.5175,-8.8075,39.5116421134,1.1475,-8.8075,8.8819374294,37.37,0.0,37.37,65.55
2019-10-24 01:00:00,36.53,-1.079,36.545931935,0.43,-9.109,9.119143655,36.1,8.03,36.9823052283,78.41,36.94,-9.109,38.0465173308,0.43,-9.109,9.119143655,36.51,0.0,36.51,65.45
2019-10-24 01:30:00,35.1785,-1.165,35.1977852606,1.0085,-9.335,9.3893182527,34.17,8.17,35.1331438958,78.49,35.6185,-9.335,36.8214579729,1.0085,-9.335,9.3893182527,34.61,0.0,34.61,65.5
2019-10-24 02:00:00,30.497,-1.2485,30.5225451306,2.817,-8.9685,9.4005043083,27.68,7.72,28.7364020016,78.45,30.807,-8.9685,32.0859040896,2.817,-8.9685,9.4005043083,27.99,0.0,27.99,65.45
2019-10-24 02:30:00,34.1955,-1.117,34.2137386038,3.4055,-9.467,10.0608905794,30.79,8.35,31.902140994,78.53,34.5655,-9.467,35.8384971679,3.4055,-9.467,10.0608905794,31.16,0.0,31.16,65.52
2019-10-24 03:00:00,21.815,-1.2345,21.8499019506,3.005,-8.8045,9.3031846832,18.81,7.57,20.276118958,78.82,22.045,-8.8045,23.7381811698,3.005,-8.8045,9.3031846832,19.04,0.0,19.04,65.74
2019-10-24 03:30:00,26.396,-1.6735,26.4489965452,1.626,-8.6135,8.765629369900001,24.77,6.94,25.7238508004,78.6,26.636,-8.6135,27.9940864871,1.626,-8.6135,8.765629369900001,25.01,0.0,25.01,65.57
2019-10-24 04:00:00,31.581,-1.893,31.6376833855,1.631,-8.883,9.0314921248,29.95,6.99,30.7548792877,78.64,31.981,-8.883,33.1917467151,1.631,-8.883,9.0314921248,30.35,0.0,30.35,65.61
2019-10-24 04:30:00,20.68,-1.788,20.757151635,2.39,-8.318,8.6545493239,18.29,6.53,19.4207363403,78.78,20.9,-8.318,22.4944242869,2.39,-8.318,8.6545493239,18.51,0.0,18.51,65.68
2019-10-24 05:00:00,16.6155,-1.9175,16.7257779042,1.2755,-8.0275,8.1282013078,15.34,6.11,16.5120471172,78.78,16.7755,-8.0275,18.59726207,1.2755,-8.0275,8.1282013078,15.5,0.0,15.5,65.68
2019-10-24 05:30:00,31.7095,-2.2439999999999998,31.7888019002,0.7595000000000001,-7.874,7.9105446241,30.95,5.63,31.4578988491,78.43,32.0695,-7.874,33.0220033652,0.7595000000000001,-7.874,7.9105446241,31.31,0.0,31.31,65.42
2019-10-24 06:00:00,39.7265,-2.1675,39.7855860646,0.7565000000000001,-8.3775,8.411587157,38.97,6.21,39.4616902831,78.36,40.1965,-8.3775,41.0602133275,0.7565000000000001,-8.3775,8.411587157,39.44,0.0,39.44,65.42
2019-10-24 06:30:00,27.8535,-3.054,28.0204278741,0.7635000000000001,-5.744,5.7945205367,27.09,2.69,27.2232290517,77.97,28.1535,-5.744,28.7334839212,0.7635000000000001,-5.744,5.7945205367,27.39,0.0,27.39,65.08
2019-10-24 07:00:00,23.5785,-3.63,23.8562897838,0.5785,-4.44,4.4775285873,23.0,0.81,23.0142586237,77.55,23.8785,-4.44,24.28778216,0.5785,-4.44,4.4775285873,23.3,0.0,23.3,64.74
2019-10-24 07:30:00,30.342,-2.69,30.461008913,0.07200000000000001,-5.75,5.7504507649,30.27,3.06,30.4242748476,77.75,30.652,-5.75,31.1866574676,0.07200000000000001,-5.75,5.7504507649,30.58,0.0,30.58,64.88
2019-10-24 08:00:00,41.9025,-2.301,41.9656300709,0.4425,-6.811,6.8253591297,41.46,4.51,41.7045764875,77.79,42.4125,-6.811,42.9559061975,0.4425,-6.811,6.8253591297,41.97,0.0,41.97,64.92
2019-10-24 08:30:00,44.8965,-2.284,44.9545589262,0.8765000000000001,-7.314,7.3663320757,44.02,5.03,44.3064476121,77.72,45.4365,-7.314,46.0214094553,0.8765000000000001,-7.314,7.3663320757,44.56,0.0,44.56,64.86
2019-10-24 09:00:00,40.6935,-2.073,40.7462669609,0.8635,-7.103,7.1552946306,39.83,5.03,40.1463547536,77.72,41.1335,-7.103,41.7422739109,0.8635,-7.103,7.1552946306,40.27,0.0,40.27,64.86
2019-10-24 09:30:00,51.6155,-0.869,51.6228147358,1.0755,-8.909,8.9736827028,50.54,8.04,51.175513676,77.12,52.2055,-8.909,52.9602163067,1.0755,-8.909,8.9736827028,51.13,0.0,51.13,64.36
2019-10-24 10:00:00,41.319,-0.5690000000000001,41.3229176366,0.47900000000000004,-8.749,8.7621026015,40.84,8.18,41.6511464428,77.45,41.799,-8.749,42.7048170819,0.47900000000000004,-8.749,8.7621026015,41.32,0.0,41.32,64.64
2019-10-24 10:30:00,29.7815,-0.7275,29.7903843295,2.1915,-8.3275,8.6110352746,27.59,7.6,28.617618699,77.94,30.1215,-8.3275,31.2514322632,2.1915,-8.3275,8.6110352746,27.93,0.0,27.93,65.03
2019-10-24 11:00:00,22.1135,-0.5395,22.1200800744,2.1435,-8.2895,8.5621494089,19.97,7.75,21.4210970774,78.04,22.3435,-8.2895,23.8316554712,2.1435,-8.2895,8.5621494089,20.2,0.0,20.2,65.1
2019-10-24 11:30:00,21.362,-0.6585000000000001,21.3721469733,2.922,-8.0385,8.5531027265,18.44,7.38,19.8619737186,78.04,21.562,-8.0385,23.0116780407,2.922,-8.0385,8.5531027265,18.64,0.0,18.64,65.1
2019-10-24 12:00:00,21.734,-0.3665,21.7370899214,3.404,-8.3665,9.0324713257,18.33,8.0,19.9997224981,78.15,21.934,-8.3665,23.4754910119,3.404,-8.3665,9.0324713257,18.53,0.0,18.53,65.2
2019-10-24 12:30:00,20.5735,-0.43,20.5779931541,2.6035,-8.64,9.0237360472,17.97,8.21,19.7566444519,78.1,20.7635,-8.64,22.4893871026,2.6035,-8.64,9.0237360472,18.16,0.0,18.16,65.15
2019-10-24 13:00:00,21.09,-0.322,21.0924579886,3.61,-8.722,9.4395648205,17.48,8.4,19.3935659434,78.29,21.28,-8.722,22.9980800068,3.61,-8.722,9.4395648205,17.67,0.0,17.67,65.31
2019-10-24 13:30:00,23.663,-0.503,23.6683454851,4.033,-8.613,9.5104604515,19.63,8.11,21.2393267313,78.25,23.893,-8.613,25.3980160249,4.033,-8.613,9.5104604515,19.86,0.0,19.86,65.31
2019-10-24 14:00:00,42.954,-0.24250000000000002,42.9546845204,6.134,-10.4225,12.0935711124,36.82,10.18,38.2013717031,78.1,43.344,-10.4225,44.5794890308,6.134,-10.4225,12.0935711124,37.21,0.0,37.21,65.21
2019-10-24 14:30:00,45.382,-0.211,45.3824905112,12.592,-10.391,16.3257877298,32.79,10.18,34.3338972446,78.22,45.772,-10.391,46.9366473558,12.592,-10.391,16.3257877298,33.18,0.0,33.18,65.31
2019-10-24 15:00:00,38.7025,-0.1375,38.7027442502,11.1225,-9.8875,14.8819576165,27.58,9.75,29.2526733821,78.51,39.0225,-9.8875,40.2556600058,11.1225,-9.8875,14.8819576165,27.9,0.0,27.9,65.56
2019-10-24 15:30:00,43.9315,0.0195,43.9315043278,12.4915,-11.0305,16.6646182825,31.44,11.05,33.3253072004,78.39,44.2915,-11.0305,45.64437427,12.4915,-11.0305,16.6646182825,31.8,0.0,31.8,65.45
2019-10-24 16:00:00,39.897,-1.043,39.9106308895,13.927,-10.283,17.3118866101,25.97,9.24,27.5648054591,78.33,40.197,-10.283,41.4914316215,13.927,-10.283,17.3118866101,26.27,0.0,26.27,65.38
2019-10-24 16:30:00,31.792,-1.5270000000000001,31.8286505055,10.562,-9.567,14.2507309637,21.23,8.04,22.7014206604,78.64,32.022,-9.567,33.4205920504,10.562,-9.567,14.2507309637,21.46,0.0,21.46,65.61
2019-10-24 17:00:00,42.175,-1.7585000000000002,42.2116446878,9.435,-10.2285,13.9155106715,32.74,8.47,33.8178724937,78.39,42.605,-10.2285,43.8156163628,9.435,-10.2285,13.9155106715,33.17,0.0,33.17,65.41
2019-10-24 17:30:00,34.0345,-1.3775,34.0623648107,9.9145,-10.4075,14.374051847,24.12,9.03,25.7549082701,78.5,34.3045,-10.4075,35.8484975487,9.9145,-10.4075,14.374051847,24.39,0.0,24.39,65.48
2019-10-24 18:00:00,39.979,-1.6065,40.0112644545,9.469,-10.2165,13.9297822399,30.51,8.61,31.7016119464,78.36,40.329,-10.2165,41.6029459684,9.469,-10.2165,13.9297822399,30.86,0.0,30.86,65.37
2019-10-24 18:30:00,34.049,-2.025,34.1091633729,8.609,-8.065,11.7965717901,25.44,6.04,26.1471834047,78.23,34.359,-8.065,35.2928478024,8.609,-8.065,11.7965717901,25.75,0.0,25.75,65.27
2019-10-24 19:00:00,35.1085,-1.6600000000000001,35.1477221488,9.9485,-9.26,13.5911828863,25.16,7.6,26.2828004596,77.98,35.3985,-9.26,36.5896351751,9.9485,-9.26,13.5911828863,25.45,0.0,25.45,65.08
2019-10-24 19:30:00,34.1015,-1.4765000000000001,34.1334492031,9.2715,-9.1665,13.037846237,24.83,7.69,25.993556894,77.98,34.4015,-9.1665,35.6017966471,9.2715,-9.1665,13.037846237,25.13,0.0,25.13,65.08
2019-10-24 20:00:00,36.9635,-1.7189999999999999,37.003449748,8.7135,-9.209,12.677963687,28.25,7.49,29.2260602887,77.98,37.3135,-9.209,38.4330972373,8.7135,-9.209,12.677963687,28.6,0.0,28.6,65.08
2019-10-24 20:30:00,39.8555,-2.165,39.9142594225,8.5155,-9.135,12.4884732954,31.34,6.97,32.1057082152,77.54,40.1955,-9.135,41.2204614876,8.5155,-9.135,12.4884732954,31.68,0.0,31.68,64.71
2019-10-24 21:00:00,33.4595,-2.424,33.5471893942,9.3795,-7.984,12.3174378931,24.08,5.5600000000000005,24.7135590314,77.48,33.7595,-7.984,34.6907494334,9.3795,-7.984,12.3174378931,24.38,0.0,24.38,64.66
2019-10-24 21:30:00,33.317,-2.502,33.4108140128,8.287,-8.102,11.5895113357,25.03,5.6,25.6487991922,77.57,33.637,-8.102,34.5989909246,8.287,-8.102,11.5895113357,25.35,0.0,25.35,64.72
2019-10-24 22:00:00,36.8905,-2.309,36.9626902599,8.1905,-9.019,12.1830476996,28.7,6.71,29.4739563004,77.78,37.1905,-9.019,38.2684681069,8.1905,-9.019,12.1830476996,29.0,0.0,29.0,64.88
2019-10-24 22:30:00,33.42,-2.333,33.5013326451,8.04,-8.683,11.8336845065,25.38,6.35,26.1623183224,77.82,33.69,-8.683,34.7909555632,8.04,-8.683,11.8336845065,25.65,0.0,25.65,64.93
2019-10-24 23:00:00,37.0475,-1.67,37.0851204157,7.9275,-10.55,13.196505456,29.12,8.88,30.4438630926,78.01,37.4475,-10.55,38.9052407299,7.9275,-10.55,13.196505456,29.52,0.0,29.52,65.1
2019-10-24 23:30:00,23.2215,-1.842,23.2944419605,10.961500000000001,-9.552,14.5394355547,12.26,7.71,14.4828070484,78.15,23.3315,-9.552,25.2111006553,10.961500000000001,-9.552,14.5394355547,12.37,0.0,12.37,65.2
2019-10-25 00:00:00,33.482,-1.7815,33.5293612562,7.222,-10.5915,12.8194054562,26.26,8.81,27.6984421945,78.21,33.802,-10.5915,35.422522161,7.222,-10.5915,12.8194054562,26.58,0.0,26.58,65.24
2019-10-25 00:30:00,32.691,-1.4969999999999999,32.7252576766,5.711,-10.907,12.3117086548,26.98,9.41,28.5739129277,78.35,33.021,-10.907,34.7756968298,5.711,-10.907,12.3117086548,27.31,0.0,27.31,65.37
2019-10-25 01:00:00,26.8345,-1.4035,26.8711779143,4.9145,-10.6235,11.7051724678,21.92,9.22,23.7801345665,78.49,27.0745,-10.6235,29.08414177,4.9145,-10.6235,11.7051724678,22.16,0.0,22.16,65.48
2019-10-25 01:30:00,33.3735,-1.748,33.4192460455,6.0835,-10.668,12.2806838674,27.29,8.92,28.7108080694,78.26,33.6935,-10.668,35.3420170088,6.0835,-10.668,12.2806838674,27.61,0.0,27.61,65.28
2019-10-25 02:00:00,28.8725,-1.78,28.9273167828,5.8525,-10.4,11.93363969,23.02,8.62,24.5809845206,78.5,29.1725,-10.4,30.9708694784,5.8525,-10.4,11.93363969,23.32,0.0,23.32,65.47
2019-10-25 02:30:00,17.0945,-1.5505,17.1646724554,13.0945,-9.900500000000001,16.4160235898,4.0,8.35,9.2586446092,78.5,17.1145,-9.900500000000001,19.7718489398,13.0945,-9.900500000000001,16.4160235898,4.02,0.0,4.02,65.47
2019-10-25 03:00:00,38.839,-1.3895,38.8638473552,9.959,-11.3595,15.1069494356,28.88,9.97,30.552500716,78.3,39.169,-11.3595,40.7829474321,9.959,-11.3595,15.1069494356,29.21,0.0,29.21,65.3
2019-10-25 03:30:00,32.1285,-1.475,32.1623403572,9.868500000000001,-11.195,14.9236495955,22.26,9.72,24.2896274158,78.24,32.4085,-11.195,34.2875910097,9.868500000000001,-11.195,14.9236495955,22.54,0.0,22.54,65.26
2019-10-25 04:00:00,25.3095,-1.1225,25.3343797339,7.3995,-11.2725,13.4841335094,17.91,10.15,20.5861749725,78.68,25.5195,-11.2725,27.8982819632,7.3995,-11.2725,13.4841335094,18.12,0.0,18.12,65.61
2019-10-25 04:30:00,35.49,-1.6920000000000002,35.5303104968,5.47,-11.322,12.5741235877,30.02,9.63,31.5267711636,78.26,35.8,-11.322,37.5476721515,5.47,-11.322,12.5741235877,30.33,0.0,30.33,65.28
2019-10-25 05:00:00,38.691,-1.4304999999999999,38.717435494200004,6.141,-11.5605,13.0903415253,32.55,10.13,34.0898723964,78.41,39.121,-11.5605,40.7933548663,6.141,-11.5605,13.0903415253,32.98,0.0,32.98,65.41
2019-10-25 05:30:00,38.932,-2.159,38.9918184367,5.882,-10.349,11.903769361,33.05,8.19,34.0496490437,78.02,39.282,-10.349,40.6223746844,5.882,-10.349,11.903769361,33.4,0.0,33.4,65.09
2019-10-25 06:00:00,34.9075,-2.0135,34.9655221397,3.8875,-9.8935,10.6298635222,31.02,7.88,32.0052308225,78.27,35.2575,-9.8935,36.6192933916,3.8875,-9.8935,10.6298635222,31.37,0.0,31.37,65.31
2019-10-25 06:30:00,29.552,-2.379,29.6476026855,6.162,-8.739,10.6930054241,23.39,6.36,24.2392594771,77.99,29.832,-8.739,31.0856614052,6.162,-8.739,10.6930054241,23.67,0.0,23.67,65.1
2019-10-25 07:00:00,38.354,-2.866,38.460931762,8.264,-8.406,11.7878976921,30.09,5.54,30.5957464364,77.45,38.754,-8.406,39.6551806452,8.264,-8.406,11.7878976921,30.49,0.0,30.49,64.65
2019-10-25 07:30:00,35.2405,-2.9290000000000003,35.3620118383,7.7505,-8.229,11.3042775643,27.49,5.3,27.9962515348,77.49,35.5205,-8.229,36.4612446476,7.7505,-8.229,11.3042775643,27.77,0.0,27.77,64.65
2019-10-25 08:00:00,34.175,-2.75,34.2854652149,4.485,-8.02,9.1888859499,29.69,5.27,30.1540876168,77.65,34.555,-8.02,35.4734890446,4.485,-8.02,9.1888859499,30.07,0.0,30.07,64.8
2019-10-25 08:30:00,31.992,-3.1245,32.1442150977,6.342,-7.4345,9.772039411,25.65,4.31,26.0095866941,77.43,32.302,-7.4345,33.146508025,6.342,-7.4345,9.772039411,25.96,0.0,25.96,64.6
2019-10-25 09:00:00,32.606,-2.9275,32.7371576691,13.116,-8.5075,15.633522068,19.49,5.58,20.2730486114,77.53,32.826,-8.5075,33.9105268648,13.116,-8.5075,15.633522068,19.71,0.0,19.71,64.68
2019-10-25 09:30:00,15.3995,-3.0515,15.6989252021,9.3295,-6.9615,11.6405348889,6.07,3.91,7.2203185525,77.74,15.4695,-6.9615,16.9637234268,9.3295,-6.9615,11.6405348889,6.14,0.0,6.14,64.85
2019-10-25 10:00:00,25.682,-2.9835000000000003,25.8547170986,5.292,-7.5135000000000005,9.1901004483,20.39,4.53,20.8871491592,77.67,25.902,-7.5135000000000005,26.9697290726,5.292,-7.5135000000000005,9.1901004483,20.61,0.0,20.61,64.78
2019-10-25 10:30:00,30.923000000000002,-2.838,31.0529575564,9.163,-8.398,12.4292788608,21.76,5.5600000000000005,22.4591006053,77.73,31.153,-8.398,32.2650865953,9.163,-8.398,12.4292788608,21.99,0.0,21.99,64.84
2019-10-25 11:00:00,23.217,-2.5555,23.3572187824,12.777,-8.1955,15.1795240126,10.44,5.64,11.8660524186,77.96,23.327,-8.1955,24.7247881538,12.777,-8.1955,15.1795240126,10.55,0.0,10.55,65.02
2019-10-25 11:30:00,18.2565,-2.716,18.4574225787,13.7665,-7.596,15.7230956955,4.49,4.88,6.6313271673,77.87,18.3165,-7.596,19.8291045751,13.7665,-7.596,15.7230956955,4.55,0.0,4.55,64.93
2019-10-25 12:00:00,28.419,-2.3875,28.5191114386,23.359,-10.1875,25.4838779869,5.06,7.8,9.2975050417,77.54,28.409,-10.1875,30.1803982288,23.359,-10.1875,25.4838779869,5.05,0.0,5.05,64.66
2019-10-25 12:30:00,33.151,-2.374,33.2358944065,24.001,-9.884,25.956530141800002,9.15,7.51,11.8373392281,77.31,33.241,-9.884,34.6793531802,24.001,-9.884,25.956530141800002,9.24,0.0,9.24,64.48
2019-10-25 13:00:00,40.6805,-2.155,40.7375392636,25.1105,-10.145,27.0824340717,15.57,7.99,17.5004285662,77.38,40.9005,-10.145,42.1399089374,25.1105,-10.145,27.0824340717,15.79,0.0,15.79,64.52
2019-10-25 13:30:00,28.0405,-1.5945,28.0857983775,33.3105,-10.7545,35.0035523983,-5.27,9.16,10.5678048809,77.49,27.9505,-10.7545,29.9481171445,33.3105,-10.7545,35.0035523983,-5.36,0.0,5.36,64.61
2019-10-25 14:00:00,28.6275,-1.4755,28.6654994113,34.5275,-10.4155,36.0642606537,-5.9,8.94,10.711377129,77.72,28.5275,-10.4155,30.3694072464,34.5275,-10.4155,36.0642606537,-6.0,0.0,6.0,64.8
2019-10-25 14:30:00,27.6485,-1.5625,27.6926155951,34.7185,-10.6325,36.3101128957,-7.07,9.07,11.4999913043,77.78,27.5685,-10.6325,29.5477960007,34.7185,-10.6325,36.3101128957,-7.15,0.0,7.15,64.86
2019-10-25 15:00:00,20.971,-1.018,20.9956939633,36.241,-11.468,38.0121704853,-15.27,10.45,18.5033888788,78.21,20.741,-11.468,23.700297572,36.241,-11.468,38.0121704853,-15.5,0.0,15.5,65.21
2019-10-25 15:30:00,23.42,-0.8235,23.4344735859,35.83,-11.9635,37.7745182928,-12.41,11.14,16.6765613962,78.34,23.2,-11.9635,26.102975544,35.83,-11.9635,37.7745182928,-12.63,0.0,12.63,65.31
2019-10-25 16:00:00,20.1415,-1.0375,20.1682034029,35.1915,-11.6975,37.0846757907,-15.05,10.66,18.4428332964,78.26,19.9515,-11.6975,23.12777245,35.1915,-11.6975,37.0846757907,-15.24,0.0,15.24,65.24
2019-10-25 16:30:00,35.703,-1.036,35.7180277311,34.423,-11.876,36.4140399434,1.28,10.84,10.9153103483,78.13,35.663,-11.876,37.5884150371,34.423,-11.876,36.4140399434,1.24,0.0,1.24,65.15
2019-10-25 17:00:00,37.527,-1.585,37.5604573188,34.547,-11.305,36.3496662158,2.98,9.72,10.1665530048,77.62,37.527,-11.305,39.1928405962,34.547,-11.305,36.3496662158,2.98,0.0,2.98,64.73
2019-10-25 17:30:00,33.839,-1.659,33.8796428848,34.859,-10.569,36.4260022786,-1.02,8.91,8.9681937981,77.34,33.849,-10.569,35.4606621766,34.859,-10.569,36.4260022786,-1.01,0.0,1.01,64.51
2019-10-25 18:00:00,33.8875,-1.5345,33.9222249639,34.3375,-11.0045,36.0577720679,-0.45,9.47,9.4806856292,77.23,33.8275,-11.0045,35.5724440614,34.3375,-11.0045,36.0577720679,-0.51,0.0,0.51,64.43
2019-10-25 18:30:00,31.8815,-1.377,31.9112232804,34.4415,-10.477,35.9997840445,-2.56,9.1,9.4532322515,77.23,31.8715,-10.477,33.5493672258,34.4415,-10.477,35.9997840445,-2.5700000000000003,0.0,2.5700000000000003,64.39
2019-10-25 19:00:00,33.8785,-1.5070000000000001,33.9120009915,34.3985,-11.187,36.1718920054,-0.52,9.68,9.6939568804,77.34,33.8285,-11.187,35.6302733816,34.3985,-11.187,36.1718920054,-0.5700000000000001,0.0,0.5700000000000001,64.5
2019-10-25 19:30:00,37.0425,-1.3645,37.0676228871,33.6925,-11.7145,35.670913452,3.35,10.35,10.8786488132,77.3,37.0525,-11.7145,38.8602273089,33.6925,-11.7145,35.670913452,3.36,0.0,3.36,64.5
2019-10-25 20:00:00,43.245,-1.0875,43.2586717463,33.205,-12.2575,35.3951738412,10.04,11.17,15.0190046275,77.38,43.345,-12.2575,45.0448146988,33.205,-12.2575,35.3951738412,10.14,0.0,10.14,64.5
2019-10-25 20:30:00,34.459,-0.8260000000000001,34.4688984013,32.579,-11.975999999999999,34.7104568826,1.88,11.15,11.3073825442,77.57,34.499,-11.975999999999999,36.5185648267,32.579,-11.975999999999999,34.7104568826,1.92,0.0,1.92,64.7
2019-10-25 21:00:00,32.9665,-1.126,32.9857241583,33.8865,-11.936,35.9271899576,-0.92,10.81,10.8490783019,77.46,32.9365,-11.936,35.0325723898,33.8865,-11.936,35.9271899576,-0.9500000000000001,0.0,0.9500000000000001,64.6
2019-10-25 21:30:00,34.201,-1.35,34.2276335875,34.331,-12.2,36.4342910045,-0.13,10.85,10.8507787739,77.39,34.191,-12.2,36.30240324,34.331,-12.2,36.4342910045,-0.14,0.0,0.14,64.53
2019-10-25 22:00:00,30.0465,-0.8130000000000001,30.0574970889,33.4165,-12.513,35.6824556505,-3.37,11.7,12.1756683595,77.83,29.9865,-12.513,32.4925430099,33.4165,-12.513,35.6824556505,-3.43,0.0,3.43,64.89
2019-10-25 22:30:00,33.974,-0.601,33.9793154287,29.124,-12.131,31.5494617545,4.85,11.53,12.5085330875,78.21,33.994,-12.131,36.0936725341,29.124,-12.131,31.5494617545,4.87,0.0,4.87,65.22
2019-10-25 23:00:00,29.4735,-0.8045,29.4844776535,22.2135,-11.6345,25.0759082089,7.26,10.83,13.0382705908,78.31,29.5635,-11.6345,31.7704599038,22.2135,-11.6345,25.0759082089,7.35,0.0,7.35,65.31
2019-10-25 23:30:00,23.4945,-0.4985,23.4997879246,18.7745,-12.3485,22.4714775326,4.72,11.85,12.7554262963,78.78,23.5445,-12.3485,26.5862545783,18.7745,-12.3485,22.4714775326,4.77,0.0,4.77,65.68
2019-10-26 00:00:00,32.044,-1.268,32.0690779412,14.824,-11.728,18.9023003891,17.22,10.46,20.1479527496,78.52,32.234,-11.728,34.3012644082,14.824,-11.728,18.9023003891,17.41,0.0,17.41,65.45
2019-10-26 00:30:00,30.4935,-1.6825,30.5398812784,7.9035,-10.6225,13.2401970718,22.59,8.94,24.2946846038,78.45,30.7735,-10.6225,32.5552731289,7.9035,-10.6225,13.2401970718,22.87,0.0,22.87,65.4
2019-10-26 01:00:00,30.646,-2.7565,30.7697190148,6.5760000000000005,-8.8965,11.0630686634,24.07,6.14,24.8407829989,77.99,30.956,-8.8965,32.2090305388,6.5760000000000005,-8.8965,11.0630686634,24.38,0.0,24.38,65.01
2019-10-26 01:30:00,20.529,-2.7115,20.7072951698,3.699,-8.5515,9.3172288396,16.83,5.84,17.8144463849,78.12,20.709,-8.5515,22.4051519354,3.699,-8.5515,9.3172288396,17.01,0.0,17.01,65.12
2019-10-26 02:00:00,23.133,-3.0805,23.3372056864,3.923,-7.8705,8.7940149676,19.21,4.79,19.7981867857,77.95,23.373,-7.8705,24.6625606791,3.923,-7.8705,8.7940149676,19.45,0.0,19.45,64.99
2019-10-26 02:30:00,18.879,-2.5915,19.0560361369,5.349,-8.8915,10.3764431888,13.53,6.3,14.9248417077,78.32,19.029,-8.8915,21.0038475821,5.349,-8.8915,10.3764431888,13.68,0.0,13.68,65.28
2019-10-26 03:00:00,18.649,-2.5725,18.8255931447,9.009,-9.2225,12.8925012022,9.64,6.65,11.7111954983,78.32,18.739,-9.2225,20.885512377,9.009,-9.2225,12.8925012022,9.73,0.0,9.73,65.25
2019-10-26 03:30:00,29.116,-0.6900000000000001,29.1241747694,14.266,-11.88,18.5648365465,14.85,11.19,18.5940474346,78.08,29.356,-11.88,31.6687406759,14.266,-11.88,18.5648365465,15.09,0.0,15.09,65.04
2019-10-26 04:00:00,27.332,-0.2325,27.3329888642,16.602,-13.1825,21.1991676782,10.73,12.95,16.8177109025,78.08,27.462,-13.1825,30.4621035099,16.602,-13.1825,21.1991676782,10.86,0.0,10.86,65.04
2019-10-26 04:30:00,37.8035,-0.0955,37.8036206269,19.1735,-14.6055,24.1027743735,18.63,14.51,23.613915389,77.93,38.0335,-14.6055,40.741474599,19.1735,-14.6055,24.1027743735,18.86,0.0,18.86,64.93
2019-10-26 05:00:00,36.6575,0.3855,36.6595269541,22.0475,-14.7845,26.5456907331,14.61,15.17,21.0613627289,77.5,36.8675,-14.7845,39.7214551156,22.0475,-14.7845,26.5456907331,14.82,0.0,14.82,64.58
2019-10-26 05:30:00,43.141,0.468,43.1435383922,22.541,-15.522,27.3683971946,20.6,15.99,26.0775784919,77.5,43.361,-15.522,46.0554970118,22.541,-15.522,27.3683971946,20.82,0.0,20.82,64.58
2019-10-26 06:00:00,48.8845,1.1995,48.8992141092,24.6945,-16.6805,29.8002921211,24.19,17.88,30.0807330363,77.61,49.2345,-16.6805,51.9834114935,24.6945,-16.6805,29.8002921211,24.54,0.0,24.54,64.68
2019-10-26 06:30:00,54.7785,1.9220000000000002,54.8122080038,25.9885,-17.988,31.6064910461,28.79,19.91,35.0038883554,78.02,55.1085,-17.988,57.9699483892,25.9885,-17.988,31.6064910461,29.12,0.0,29.12,65.01
2019-10-26 07:00:00,43.849,1.2065000000000001,43.8655952114,28.469,-16.4235,32.8666291738,15.38,17.63,23.3957538883,77.67,44.059,-16.4235,47.020493758,28.469,-16.4235,32.8666291738,15.59,0.0,15.59,64.71
2019-10-26 07:30:00,41.8125,1.0485,41.8256441493,30.6225,-16.2815,34.6817639185,11.19,17.33,20.6287420848,77.67,41.8825,-16.2815,44.9358548211,30.6225,-16.2815,34.6817639185,11.26,0.0,11.26,64.71
2019-10-26 08:00:00,49.2735,0.598,49.2771286324,31.5735,-15.972,35.3834804146,17.7,16.57,24.2457192098,77.02,49.5135,-15.972,52.0258730465,31.5735,-15.972,35.3834804146,17.94,0.0,17.94,64.18
2019-10-26 08:30:00,42.507,0.64,42.5118177569,29.287,-15.15,32.9734873649,13.22,15.79,20.593506258,77.02,42.637,-15.15,45.2486051608,29.287,-15.15,32.9734873649,13.35,0.0,13.35,64.18
2019-10-26 09:00:00,50.655,3.7315,50.7922545006,29.235,-20.2485,35.5624377293,21.42,23.98,32.1536436504,78.41,50.785,-20.2485,54.6728266806,29.235,-20.2485,35.5624377293,21.55,0.0,21.55,65.37
2019-10-26 09:30:00,46.4675,2.461,46.532623795,21.7475,-17.989,28.2233569451,24.72,20.45,32.082407952,78.79,46.6375,-17.989,49.9866034778,21.7475,-17.989,28.2233569451,24.89,0.0,24.89,65.68
2019-10-26 10:00:00,48.1735,1.9325,48.2122459392,19.6735,-17.3475,26.2294178071,28.5,19.28,34.4088418869,78.79,48.3235,-17.3475,51.3429294889,19.6735,-17.3475,26.2294178071,28.65,0.0,28.65,65.68
2019-10-26 10:30:00,44.4865,2.116,44.5367953298,17.8665,-17.374,24.9212298703,26.62,19.49,32.9921884694,79.13,44.6465,-17.374,47.9078891024,17.8665,-17.374,24.9212298703,26.78,0.0,26.78,65.95
2019-10-26 11:00:00,44.5065,1.6245,44.5361374897,14.7965,-16.5055,22.1668207576,29.71,18.13,34.8048990804,79.03,44.7365,-16.5055,47.6842318015,14.7965,-16.5055,22.1668207576,29.94,0.0,29.94,65.86
2019-10-26 11:30:00,41.5775,1.6175000000000002,41.6089511103,14.3175,-15.9125,21.4055708286,27.26,17.53,32.4100061709,78.96,41.7575,-15.9125,44.6866474744,14.3175,-15.9125,21.4055708286,27.44,0.0,27.44,65.79
2019-10-26 12:00:00,31.183,1.847,31.2376519284,11.763,-15.043,19.096073366,19.42,16.89,25.737297838,79.34,31.283,-15.043,34.7119278923,11.763,-15.043,19.096073366,19.52,0.0,19.52,66.08
2019-10-26 12:30:00,36.087,0.536,36.0909803829,4.817,-12.724,13.6052807762,31.27,13.26,33.9652837468,78.68,36.317,-12.724,38.4814847037,4.817,-12.724,13.6052807762,31.5,0.0,31.5,65.53
2019-10-26 13:00:00,53.7305,-0.7665000000000001,53.7359670286,3.4205,-12.0565,12.53231872,50.31,11.29,51.5612276813,77.57,54.3105,-12.0565,55.632630735,3.4205,-12.0565,12.53231872,50.89,0.0,50.89,64.62
2019-10-26 13:30:00,53.2645,-0.9735,53.2733954474,5.0545,-12.5035,13.4864925944,48.21,11.53,49.5695975372,77.53,53.8745,-12.5035,55.3064124899,5.0545,-12.5035,13.4864925944,48.82,0.0,48.82,64.62
2019-10-26 14:00:00,47.375,-1.509,47.3990264246,15.165,-12.939,19.9347672673,32.21,11.43,34.1779022177,77.6,47.755,-12.939,49.4768405014,15.165,-12.939,19.9347672673,32.59,0.0,32.59,64.66
2019-10-26 14:30:00,37.4045,-0.8160000000000001,37.4133996885,24.4645,-12.266,27.3672526252,12.94,11.45,17.2784866235,77.31,37.5645,-12.266,39.5164069248,24.4645,-12.266,27.3672526252,13.1,0.0,13.1,64.44
2019-10-26 15:00:00,33.469,-0.128,33.4692447629,22.619,-12.788,25.9836892107,10.85,12.66,16.6732750232,77.53,33.579,-12.788,35.9316320949,22.619,-12.788,25.9836892107,10.96,0.0,10.96,64.62
2019-10-26 15:30:00,29.8815,-0.41350000000000003,29.8843608682,21.5615,-12.0535,24.7019259269,8.32,11.64,14.3077601322,77.58,29.9815,-12.0535,32.3137308973,21.5615,-12.0535,24.7019259269,8.42,0.0,8.42,64.66
2019-10-26 16:00:00,23.263,-0.7665000000000001,23.2756244009,14.763,-11.0965,18.4683101893,8.5,10.33,13.377552093,78.11,23.353,-11.0965,25.8552687329,14.763,-11.0965,18.4683101893,8.59,0.0,8.59,65.08
2019-10-26 16:30:00,23.4615,-1.2795,23.4963636016,22.3515,-10.6195,24.745976087,1.11,9.34,9.4057269788,77.77,23.4815,-10.6195,25.7711975372,22.3515,-10.6195,24.745976087,1.13,0.0,1.13,64.79
2019-10-26 17:00:00,33.4265,-0.711,33.434060825,24.2765,-11.881,27.027885845,9.15,11.17,14.4392312815,77.3,33.4965,-11.881,35.5411546415,24.2765,-11.881,27.027885845,9.22,0.0,9.22,64.44
2019-10-26 17:30:00,41.3675,-1.525,41.3955997813,20.7075,-11.575,23.7230095319,20.66,10.05,22.9747274195,77.2,41.6275,-11.575,43.2068210037,20.7075,-11.575,23.7230095319,20.92,0.0,20.92,64.38
2019-10-26 18:00:00,41.1035,-1.78,41.1420236771,19.2135,-11.39,22.3358609024,21.89,9.61,23.9065723181,77.14,41.3635,-11.39,42.9030445569,19.2135,-11.39,22.3358609024,22.15,0.0,22.15,64.35
2019-10-26 18:30:00,39.058,-2.053,39.1119185543,16.518,-10.693,19.6770062001,22.54,8.64,24.1392046265,77.05,39.288,-10.693,40.7171609153,16.518,-10.693,19.6770062001,22.77,0.0,22.77,64.28
2019-10-26 19:00:00,35.4455,-1.834,35.4929151557,10.6155,-10.784,15.1322006413,24.83,8.95,26.3937757814,77.37,35.7755,-10.784,37.3655062357,10.6155,-10.784,15.1322006413,25.16,0.0,25.16,64.54
2019-10-26 19:30:00,30.9615,-2.1735,31.0376961854,5.2115,-9.663499999999999,10.979206005,25.75,7.49,26.8172071626,77.51,31.2415,-9.663499999999999,32.7019044476,5.2115,-9.663499999999999,10.979206005,26.03,0.0,26.03,64.66
2019-10-26 20:00:00,39.3835,-1.5925,39.4156837883,7.2735,-11.4425,13.5585621841,32.11,9.85,33.5868218205,77.78,39.7235,-11.4425,41.3386896079,7.2735,-11.4425,13.5585621841,32.45,0.0,32.45,64.88
2019-10-26 20:30:00,40.9795,-1.5575,41.009087121,9.7095,-11.7975,15.279247249099999,31.27,10.24,32.9039587284,77.82,41.3395,-11.7975,42.9899437834,9.7095,-11.7975,15.279247249099999,31.63,0.0,31.63,64.88
2019-10-26 21:00:00,43.1535,-1.9865,43.1991984243,11.6535,-11.4965,16.3698984267,31.5,9.51,32.9042565636,77.44,43.5335,-11.4965,45.0259384633,11.6535,-11.4965,16.3698984267,31.88,0.0,31.88,64.6
2019-10-26 21:30:00,33.531,-2.295,33.6094478681,7.251,-10.355,12.6413221619,26.28,8.06,27.4882156569,77.56,33.861,-10.355,35.408944435,7.251,-10.355,12.6413221619,26.61,0.0,26.61,64.69
2019-10-26 22:00:00,43.5915,-2.3555,43.6550942331,6.4015,-10.9255,12.6627703328,37.19,8.57,38.1646564245,77.46,44.0015,-10.9255,45.3376063826,6.4015,-10.9255,12.6627703328,37.6,0.0,37.6,64.58
2019-10-26 22:30:00,40.114,-2.2375,40.17635377,7.194,-10.8475,13.0162165106,32.92,8.61,34.0273199062,77.54,40.544,-10.8475,41.9700392214,7.194,-10.8475,13.0162165106,33.35,0.0,33.35,64.66
2019-10-26 23:00:00,41.8585,-2.308,41.9220811298,11.1085,-10.978,15.6177865349,30.75,8.67,31.9488873046,77.46,42.2185,-10.978,43.6224509427,11.1085,-10.978,15.6177865349,31.11,0.0,31.11,64.59
2019-10-26 23:30:00,37.5905,-2.2845,37.6598543611,9.5305,-10.9745,14.5351326275,28.06,8.69,29.374814042,77.62,37.9505,-10.9745,39.505443935,9.5305,-10.9745,14.5351326275,28.42,0.0,28.42,64.72
2019-10-27 00:00:00,28.1405,-2.6935000000000002,28.2691118095,8.8605,-9.743500000000001,13.1698235561,19.28,7.05,20.5285386718,77.62,28.3805,-9.743500000000001,30.0064755095,8.8605,-9.743500000000001,13.1698235561,19.52,0.0,19.52,64.72
2019-10-27 00:30:00,35.9535,-2.334,36.0291787063,8.7735,-10.484,13.67071901,27.18,8.15,28.3756039583,77.66,36.2235,-10.484,37.7101605439,8.7735,-10.484,13.67071901,27.45,0.0,27.45,64.76
2019-10-27 01:00:00,40.6745,-2.6255,40.7591486724,7.0745,-10.525500000000001,12.6820621549,33.6,7.9,34.5162280674,77.38,41.1245,-10.525500000000001,42.4500960011,7.0745,-10.525500000000001,12.6820621549,34.05,0.0,34.05,64.53
2019-10-27 01:30:00,40.235,-2.479,40.3112970022,11.005,-11.159,15.6726930041,29.23,8.68,30.4915611276,77.41,40.605,-11.159,42.1104417692,11.005,-11.159,15.6726930041,29.6,0.0,29.6,64.56
2019-10-27 02:00:00,23.2795,-2.7835,23.4453192023,9.5595,-9.3435,13.3673120896,13.72,6.5600000000000005,15.2076296641,77.41,23.4595,-9.3435,25.2517154368,9.5595,-9.3435,13.3673120896,13.9,0.0,13.9,64.56
2019-10-27 02:30:00,37.7455,-2.75,37.8455449194,4.4655000000000005,-10.44,11.3549236127,33.28,7.69,34.156909989,77.41,38.0555,-10.44,39.4615595263,4.4655000000000005,-10.44,11.3549236127,33.59,0.0,33.59,64.56
2019-10-27 03:00:00,46.091,-2.741,46.1724307569,4.101,-10.901,11.6468880822,41.99,8.16,42.7755268816,77.8,46.631,-10.901,47.8882236254,4.101,-10.901,11.6468880822,42.53,0.0,42.53,64.88
2019-10-27 03:30:00,40.9845,-2.6125,41.0676806808,3.8045,-10.5625,11.2267816626,37.18,7.95,38.0204537059,77.41,41.4845,-10.5625,42.8080616999,3.8045,-10.5625,11.2267816626,37.68,0.0,37.68,64.57
2019-10-27 04:00:00,26.251,-2.267,26.3487056608,9.661,-10.477,14.2514016854,16.59,8.21,18.5103268475,77.52,26.431,-10.477,28.4317655097,9.661,-10.477,14.2514016854,16.77,0.0,16.77,64.66
2019-10-27 04:30:00,40.8095,-2.3235,40.8755910355,12.1495,-11.1435,16.4859923117,28.66,8.82,29.9864636128,77.48,41.1695,-11.1435,42.6509709444,12.1495,-11.1435,16.4859923117,29.02,0.0,29.02,64.61
2019-10-27 05:00:00,38.7375,-2.239,38.8021523533,12.7675,-11.309,17.0558651862,25.97,9.07,27.5082860244,77.59,39.0275,-11.309,40.6329821358,12.7675,-11.309,17.0558651862,26.26,0.0,26.26,64.71
2019-10-27 05:30:00,36.1505,-2.6470000000000002,36.2472793358,8.8905,-10.727,13.9323192344,27.26,8.08,28.4322703983,77.48,36.5505,-10.727,38.0920933955,8.8905,-10.727,13.9323192344,27.66,0.0,27.66,64.65
2019-10-27 06:00:00,32.4075,-2.355,32.4929543324,12.2775,-10.585,16.2104667191,20.13,8.23,21.7474090411,78.28,32.6875,-10.585,34.3586216436,12.2775,-10.585,16.2104667191,20.41,0.0,20.41,65.33
2019-10-27 06:30:00,24.8125,-2.4135,24.9296036571,15.4125,-9.8035,18.266191954,9.4,7.39,11.9570941286,78.28,24.9225,-9.8035,26.7813296627,15.4125,-9.8035,18.266191954,9.51,0.0,9.51,65.29
2019-10-27 07:00:00,24.413,-1.1165,24.4385175747,15.553,-11.6865,19.4543077813,8.86,10.57,13.7921898189,78.34,24.493,-11.6865,27.1381895352,15.553,-11.6865,19.4543077813,8.94,0.0,8.94,65.36
2019-10-27 07:30:00,29.245,-1.2775,29.2728890144,11.845,-11.6575,16.6193059798,17.4,10.38,20.2609081731,78.17,29.445,-11.6575,31.6686806048,11.845,-11.6575,16.6193059798,17.6,0.0,17.6,65.23
2019-10-27 08:00:00,27.082,-1.3535,27.1158014126,4.772,-11.493500000000001,12.444779076,22.31,10.14,24.506237981399998,78.11,27.332,-11.493500000000001,29.6502743031,4.772,-11.493500000000001,12.444779076,22.56,0.0,22.56,65.15
2019-10-27 08:30:00,21.661,-1.5135,21.7138113478,1.951,-10.5535,10.7323232923,19.71,9.04,21.6842269865,78.21,21.891,-10.5535,24.3021036795,1.951,-10.5535,10.7323232923,19.94,0.0,19.94,65.22
2019-10-27 09:00:00,22.4665,-1.6815,22.529337862,2.7865,-10.0015,10.3824170837,19.68,8.32,21.3664409764,78.1,22.6765,-10.0015,24.7841411895,2.7865,-10.0015,10.3824170837,19.89,0.0,19.89,65.12
2019-10-27 09:30:00,21.0705,-1.432,21.1191049585,1.4905,-9.972,10.0827761182,19.58,8.54,21.3613669975,78.15,21.2905,-9.972,23.510129184,1.4905,-9.972,10.0827761182,19.8,0.0,19.8,65.18
2019-10-27 10:00:00,23.1,-1.4205,23.1436345514,1.05,-9.6205,9.677629888,22.05,8.2,23.5253586583,78.21,23.34,-9.6205,25.2449919836,1.05,-9.6205,9.677629888,22.29,0.0,22.29,65.27
2019-10-27 10:30:00,20.867,-1.7205,20.9378081291,0.917,-9.1005,9.1465834742,19.95,7.38,21.2712693556,78.12,21.057,-9.1005,22.9394060352,0.917,-9.1005,9.1465834742,20.14,0.0,20.14,65.2
2019-10-27 11:00:00,27.893,-1.8245,27.9526071995,0.453,-9.1545,9.1657012416,27.44,7.33,28.4021566083,78.37,28.223,-9.1545,29.6705678956,0.453,-9.1545,9.1657012416,27.77,0.0,27.77,65.4
2019-10-27 11:30:00,29.7175,-1.9955,29.7844225477,0.2275,-8.8955,8.8984086499,29.49,6.9,30.286467275,77.67,30.0475,-8.8955,31.3365948453,0.2275,-8.8955,8.8984086499,29.82,0.0,29.82,64.84
2019-10-27 12:00:00,28.509,-1.7205,28.560868356,0.309,-9.2605,9.265653849,28.2,7.54,29.1906080786,77.67,28.769,-9.2605,30.2227103558,0.309,-9.2605,9.265653849,28.46,0.0,28.46,64.84
2019-10-27 12:30:00,35.5985,-2.034,35.656561223,0.3785,-9.414,9.4216059273,35.22,7.38,35.9848968319,77.84,36.0185,-9.414,37.228426481,0.3785,-9.414,9.4216059273,35.64,0.0,35.64,65.0
2019-10-27 13:00:00,38.272,-1.8980000000000001,38.319034278,0.002,-9.588,9.5880002086,38.27,7.69,39.0349714999,77.78,38.692,-9.588,39.8622704822,0.002,-9.588,9.5880002086,38.69,0.0,38.69,64.95
2019-10-27 13:30:00,34.77,-1.2965,34.7941634797,0.0,-10.4465,10.4465,34.77,9.15,35.953795349,78.04,35.18,-10.4465,36.6982528501,0.0,-10.4465,10.4465,35.18,0.0,35.18,65.17
2019-10-27 14:00:00,36.69,-1.58,36.7240044113,0.0,-10.09,10.09,36.69,8.51,37.6639907604,78.04,37.15,-10.09,38.4958517246,0.0,-10.09,10.09,37.15,0.0,37.15,65.17
2019-10-27 14:30:00,31.65,-1.3455,31.6785869358,0.0,-10.1055,10.1055,31.65,8.76,32.8399162606,78.0,32.0,-10.1055,33.5577283237,0.0,-10.1055,10.1055,32.0,0.0,32.0,65.13
2019-10-27 15:00:00,27.0555,-1.3665,27.0899871262,0.025500000000000002,-10.3465,10.3465314236,27.03,8.98,28.4826491043,78.04,27.3655,-10.3465,29.2561216244,0.025500000000000002,-10.3465,10.3465314236,27.34,0.0,27.34,65.13
2019-10-27 15:30:00,24.12,-1.6565,24.17681518,0.76,-10.0165,10.0452910485,23.36,8.36,24.8108685862,77.85,24.38,-10.0165,26.3574405482,0.76,-10.0165,10.0452910485,23.62,0.0,23.62,64.97
2019-10-27 16:00:00,25.9565,-1.5775000000000001,26.0043919079,1.9565000000000001,-10.1375,10.3245725577,24.0,8.56,25.4808477096,77.55,26.2165,-10.1375,28.1082510751,1.9565000000000001,-10.1375,10.3245725577,24.26,0.0,24.26,64.7
2019-10-27 16:30:00,25.243,-1.5995,25.293624676,1.363,-10.0795,10.1712383341,23.88,8.48,25.3409707786,77.33,25.513,-10.0795,27.4319064093,1.363,-10.0795,10.1712383341,24.15,0.0,24.15,64.51
2019-10-27 17:00:00,33.841,-1.9555,33.897452135099996,0.6910000000000001,-10.1255,10.1490507561,33.15,8.17,34.1419302325,77.45,34.181,-10.1255,35.6492147354,0.6910000000000001,-10.1255,10.1490507561,33.49,0.0,33.49,64.62
2019-10-27 17:30:00,36.6435,-2.253,36.7126967308,0.6735,-9.523,9.5467864358,35.97,7.27,36.6973268781,77.33,37.0735,-9.523,38.2770418299,0.6735,-9.523,9.5467864358,36.4,0.0,36.4,64.52
2019-10-27 18:00:00,32.8075,-2.1475,32.8777099644,1.6175000000000002,-9.4575,9.5948221714,31.19,7.31,32.0351712966,77.21,33.1275,-9.4575,34.4510603973,1.6175000000000002,-9.4575,9.5948221714,31.51,0.0,31.51,64.42
2019-10-27 18:30:00,33.433,-2.2715,33.5100761153,1.5230000000000001,-9.0315,9.1590131155,31.91,6.76,32.6181805133,77.4,33.843,-9.0315,35.0273698877,1.5230000000000001,-9.0315,9.1590131155,32.32,0.0,32.32,64.59
2019-10-27 19:00:00,40.135,-2.426,40.2082541402,1.905,-9.276,9.4695934971,38.23,6.85,38.8388388086,77.4,40.565,-9.276,41.6120583605,1.905,-9.276,9.4695934971,38.66,0.0,38.66,64.59
2019-10-27 19:30:00,31.8275,-2.5155000000000003,31.9267520506,1.9175,-8.7155,8.9239423183,29.91,6.2,30.5458360501,77.68,32.1875,-8.7155,33.3465904779,1.9175,-8.7155,8.9239423183,30.27,0.0,30.27,64.81
2019-10-27 20:00:00,23.832,-2.7515,23.9903100491,2.152,-7.4915,7.7944644620000005,21.68,4.74,22.1921157171,77.71,24.072,-7.4915,25.210786506,2.152,-7.4915,7.7944644620000005,21.92,0.0,21.92,64.85
2019-10-27 20:30:00,22.129,-2.505,22.2703315198,3.3689999999999998,-7.755,8.4551869287,18.76,5.25,19.4807623054,77.8,22.339,-7.755,23.6467956814,3.3689999999999998,-7.755,8.4551869287,18.97,0.0,18.97,64.92
2019-10-27 21:00:00,26.32,-2.055,26.400102746,4.74,-9.345,10.4783884734,21.58,7.29,22.7780705943,77.56,26.55,-9.345,28.1466076997,4.74,-9.345,10.4783884734,21.81,0.0,21.81,64.68
2019-10-27 21:30:00,29.5825,-2.0605,29.6541728345,4.3025,-9.6605,10.5752903743,25.28,7.6,26.3976968692,77.4,29.8525,-9.6605,31.3766954363,4.3025,-9.6605,10.5752903743,25.55,0.0,25.55,64.58
2019-10-27 22:00:00,34.984,-2.5324999999999998,35.0755443614,5.774,-9.7725,11.3508075594,29.21,7.24,30.0938814379,78.02,35.264,-9.7725,36.5930519669,5.774,-9.7725,11.3508075594,29.49,0.0,29.49,65.09
2019-10-27 22:30:00,46.2085,-2.4035,46.2709658912,3.4985,-10.8635,11.4129371548,42.71,8.46,43.5398174089,77.77,46.7085,-10.8635,47.9551832913,3.4985,-10.8635,11.4129371548,43.21,0.0,43.21,64.89
2019-10-27 23:00:00,32.338,-1.808,32.3885027132,2.268,-10.818,11.0531872326,30.07,9.01,31.3908426137,78.26,32.738,-10.818,34.4790627483,2.268,-10.818,11.0531872326,30.47,0.0,30.47,65.3
2019-10-27 23:30:00,40.1235,-2.3075,40.1897973185,2.6035,-10.6075,10.9223288954,37.52,8.3,38.4270789939,78.16,40.5035,-10.6075,41.8694706021,2.6035,-10.6075,10.9223288954,37.9,0.0,37.9,65.22
2019-10-28 00:00:00,30.6515,-1.7469999999999999,30.701245272,4.0815,-11.007,11.7393650275,26.57,9.26,28.1373861615,78.24,30.9515,-11.007,32.8504094533,4.0815,-11.007,11.7393650275,26.87,0.0,26.87,65.28
2019-10-28 00:30:00,25.5015,-2.102,25.58798363,3.1515,-10.512,10.9742469559,22.35,8.41,23.8799204354,78.18,25.7515,-10.512,27.8144188552,3.1515,-10.512,10.9742469559,22.6,0.0,22.6,65.24
2019-10-28 01:00:00,33.8205,-1.927,33.8753531236,3.7305,-11.357,11.9539984629,30.09,9.43,31.533046158,78.14,34.1505,-11.357,35.9894164894,3.7305,-11.357,11.9539984629,30.42,0.0,30.42,65.2
2019-10-28 01:30:00,31.2125,-2.054,31.2800107457,4.9225,-11.044,12.091358164,26.29,8.99,27.7846036502,78.22,31.5225,-11.044,33.4011667798,4.9225,-11.044,12.091358164,26.6,0.0,26.6,65.26
2019-10-28 02:00:00,24.338,-1.521,24.3854810287,6.078,-11.471,12.981753541,18.26,9.95,20.7949537148,78.61,24.528,-11.471,27.0777884067,6.078,-11.471,12.981753541,18.45,0.0,18.45,65.58
2019-10-28 02:30:00,25.142,-1.5925,25.1923841716,6.592,-11.6025,13.3443797252,18.55,10.01,21.0784866629,78.54,25.292,-11.6025,27.8263053647,6.592,-11.6025,13.3443797252,18.7,0.0,18.7,65.52
2019-10-28 03:00:00,23.454,-1.426,23.4973103142,5.054,-11.626,12.6770182614,18.4,10.2,21.0380607471,78.65,23.684,-11.626,26.3836262102,5.054,-11.626,12.6770182614,18.63,0.0,18.63,65.62
2019-10-28 03:30:00,28.916,-1.384,28.9491020932,4.966,-12.184,13.1571658042,23.95,10.8,26.2724665762,78.65,29.166,-12.184,31.6086287586,4.966,-12.184,13.1571658042,24.2,0.0,24.2,65.62
2019-10-28 04:00:00,37.7555,-1.6535000000000002,37.7916901249,6.2655,-12.5935,14.0660133833,31.49,10.94,33.3362220415,78.47,38.1055,-12.5935,40.1325973804,6.2655,-12.5935,14.0660133833,31.84,0.0,31.84,65.48
2019-10-28 04:30:00,34.3885,-1.393,34.4167020682,7.2785,-12.723,14.6578064952,27.11,11.33,29.3823246187,78.47,34.6885,-12.723,36.9481631648,7.2785,-12.723,14.6578064952,27.41,0.0,27.41,65.48
2019-10-28 05:00:00,32.5285,-1.355,32.5567095581,8.0085,-12.305,14.681590419599999,24.52,10.95,26.8539177775,78.47,32.7885,-12.305,35.021404273,8.0085,-12.305,14.681590419599999,24.78,0.0,24.78,65.48
2019-10-28 05:30:00,36.5465,-1.3345,36.5708566006,6.5965,-12.5645,14.1908587654,29.95,11.23,31.9861751386,78.47,36.8465,-12.5645,38.9298243317,6.5965,-12.5645,14.1908587654,30.25,0.0,30.25,65.48
2019-10-28 06:00:00,44.544,-1.23,44.5609788492,7.614,-13.48,15.4817116625,36.93,12.25,38.9087059667,78.33,44.994,-13.48,46.9698886096,7.614,-13.48,15.4817116625,37.38,0.0,37.38,65.38
2019-10-28 06:30:00,41.2955,-1.6440000000000001,41.3282113846,4.8555,-12.004,12.9488183341,36.44,10.36,37.8840758103,77.95,41.6855,-12.004,43.3794528118,4.8555,-12.004,12.9488183341,36.83,0.0,36.83,65.07
2019-10-28 07:00:00,35.11,-1.3655,35.136543516,5.15,-12.1755,13.2198827623,29.96,10.81,31.8505525855,78.34,35.37,-12.1755,37.4069472191,5.15,-12.1755,13.2198827623,30.22,0.0,30.22,65.41
2019-10-28 07:30:00,30.407,-1.7025000000000001,30.4546245298,7.437,-10.9725,13.255365904,22.97,9.27,24.7700181671,78.11,30.687,-10.9725,32.5896874064,7.437,-10.9725,13.255365904,23.25,0.0,23.25,65.22
2019-10-28 08:00:00,30.4365,-1.7690000000000001,30.4878646883,8.0465,-10.949,13.5877431257,22.39,9.18,24.1988532786,77.91,30.6465,-10.949,32.543640903400004,8.0465,-10.949,13.5877431257,22.6,0.0,22.6,65.06
2019-10-28 08:30:00,33.7855,-1.921,33.8400687241,8.8655,-10.831,13.9967014418,24.92,8.91,26.4649674098,77.7,34.0255,-10.831,35.7077752212,8.8655,-10.831,13.9967014418,25.16,0.0,25.16,64.88
2019-10-28 09:00:00,40.8985,-1.956,40.9452468334,9.3585,-11.096,14.5156032686,31.54,9.14,32.8376491241,77.64,41.2385,-11.096,42.7052116053,9.3585,-11.096,14.5156032686,31.88,0.0,31.88,64.82
2019-10-28 09:30:00,38.662,-1.8295,38.7052621003,8.232,-10.6395,13.4523152004,30.43,8.81,31.6796622457,77.59,38.972,-10.6395,40.3982146171,8.232,-10.6395,13.4523152004,30.74,0.0,30.74,64.82
2019-10-28 10:00:00,32.318,-1.8445,32.370593202,9.138,-10.5845,13.9833717054,23.18,8.74,24.7729691398,77.59,32.538,-10.5845,34.2162692918,9.138,-10.5845,13.9833717054,23.4,0.0,23.4,64.82
2019-10-28 10:30:00,36.19,-1.962,36.2431447863,7.9,-10.582,13.2056322832,28.29,8.62,29.5741187527,77.65,36.51,-10.582,38.0126140117,7.9,-10.582,13.2056322832,28.61,0.0,28.61,64.82
