Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-28 11:00:00,28.3065,-2.154,28.3883366587,7.6965,-10.574,13.0784398248,20.61,8.42,22.2636138127,77.65,28.5165,-10.574,30.4138167327,7.6965,-10.574,13.0784398248,20.82,0.0,20.82,64.86
2019-10-28 11:30:00,29.5695,-2.197,29.6510057039,9.4995,-10.487,14.1498293011,20.07,8.29,21.7147185107,77.79,29.7595,-10.487,31.5532091751,9.4995,-10.487,14.1498293011,20.26,0.0,20.26,64.95
2019-10-28 12:00:00,27.8275,-2.4015,27.9309319304,11.6075,-10.1115,15.3940406814,16.22,7.71,17.9591898481,77.79,27.9875,-10.1115,29.7580676204,11.6075,-10.1115,15.3940406814,16.38,0.0,16.38,64.95
2019-10-28 12:30:00,21.8005,-2.4365,21.9362333253,9.5405,-9.9865,13.8112751946,12.26,7.55,14.3982672569,77.88,21.9105,-9.9865,24.0790405228,9.5405,-9.9865,13.8112751946,12.37,0.0,12.37,65.03
2019-10-28 13:00:00,17.922,-2.6115,18.1112676599,9.722,-8.7515,13.0807505996,8.2,6.14,10.2440031238,78.05,17.962,-8.7515,19.9805454443,9.722,-8.7515,13.0807505996,8.24,0.0,8.24,65.18
2019-10-28 13:30:00,17.355,-2.7755,17.5755348496,8.805,-8.8555,12.4879103636,8.55,6.08,10.4913726461,78.18,17.405,-8.8555,19.5282847493,8.805,-8.8555,12.4879103636,8.6,0.0,8.6,65.28
2019-10-28 14:00:00,15.931000000000001,-2.785,16.1725998528,4.861,-8.525,9.8135083431,11.07,5.74,12.4696631871,78.18,16.001,-8.525,18.1302958056,4.861,-8.525,9.8135083431,11.14,0.0,11.14,65.28
2019-10-28 14:30:00,14.781,-2.572,15.0031045121,5.091,-8.852,10.2115711328,9.69,6.28,11.5470559018,78.18,14.850999999999999,-8.852,17.2890168893,5.091,-8.852,10.2115711328,9.76,0.0,9.76,65.28
2019-10-28 15:00:00,21.418,-2.6525,21.5816236704,6.378,-9.3325,11.3037356768,15.04,6.68,16.4567311456,78.01,21.478,-9.3325,23.4179426989,6.378,-9.3325,11.3037356768,15.1,0.0,15.1,65.12
2019-10-28 15:30:00,43.9455,-2.248,44.0029598351,6.9254999999999995,-11.398,13.3370519325,37.02,9.15,38.1340123774,77.68,44.3155,-11.398,45.7578183948,6.9254999999999995,-11.398,13.3370519325,37.39,0.0,37.39,64.83
2019-10-28 16:00:00,44.8695,-2.167,44.9217978185,7.0095,-11.697,13.6364547904,37.86,9.53,39.041010489,77.53,45.3495,-11.697,46.8337160521,7.0095,-11.697,13.6364547904,38.34,0.0,38.34,64.7
2019-10-28 16:30:00,44.5285,-1.904,44.569188104,9.3985,-11.674,14.9871304208,35.13,9.77,36.4632664472,77.72,44.9185,-11.674,46.4107090901,9.3985,-11.674,14.9871304208,35.52,0.0,35.52,64.86
2019-10-28 17:00:00,45.663,-2.7960000000000003,45.7485211236,10.923,-10.926,15.4495762078,34.74,8.13,35.6786280566,77.42,46.013,-10.926,47.2924269307,10.923,-10.926,15.4495762078,35.09,0.0,35.09,64.61
2019-10-28 17:30:00,39.5475,-2.758,39.6435533252,13.6375,-10.288,17.0828671554,25.91,7.53,26.9820125269,77.42,39.8075,-10.288,41.1154472218,13.6375,-10.288,17.0828671554,26.17,0.0,26.17,64.61
2019-10-28 18:00:00,48.1815,-2.904,48.2689357481,18.2315,-10.914,21.2485996774,29.95,8.01,31.0026224697,77.27,48.5415,-10.914,49.7533176607,18.2315,-10.914,21.2485996774,30.31,0.0,30.31,64.49
2019-10-28 18:30:00,39.229,-2.46,39.3060560347,23.709,-11.33,26.2770923239,15.52,8.87,17.875885992,77.2,39.409,-11.33,41.0053433225,23.709,-11.33,26.2770923239,15.7,0.0,15.7,64.44
2019-10-28 19:00:00,42.1555,-2.3015,42.2182790092,23.3755,-11.9215,26.2399726086,18.78,9.62,21.1005402774,77.29,42.3055,-11.9215,43.9531283585,23.3755,-11.9215,26.2399726086,18.93,0.0,18.93,64.51
2019-10-28 19:30:00,41.8235,-1.9180000000000001,41.8674560518,20.8335,-11.798,23.9421704582,20.99,9.88,23.1990193758,77.39,42.0535,-11.798,43.6771068897,20.8335,-11.798,23.9421704582,21.22,0.0,21.22,64.61
2019-10-28 20:00:00,42.2,-2.435,42.2701931034,20.21,-10.785,22.9076477404,21.99,8.35,23.5219599524,77.07,42.44,-10.785,43.7889235424,20.21,-10.785,22.9076477404,22.23,0.0,22.23,64.34
2019-10-28 20:30:00,38.529,-2.5460000000000003,38.6130283324,21.329,-10.716,23.8696228919,17.2,8.17,19.0417672499,77.19,38.699,-10.716,40.1552643747,21.329,-10.716,23.8696228919,17.37,0.0,17.37,64.44
2019-10-28 21:00:00,43.2025,-1.9655,43.2471871513,21.6025,-11.2355,24.3496296994,21.6,9.27,23.505167517,77.08,43.4125,-11.2355,44.8428546872,21.6025,-11.2355,24.3496296994,21.81,0.0,21.81,64.35
2019-10-28 21:30:00,36.651,-1.8125,36.6957893668,22.151,-11.2125,24.8271415441,14.5,9.4,17.2803356449,77.35,36.811,-11.2125,38.4807728255,22.151,-11.2125,24.8271415441,14.66,0.0,14.66,64.57
2019-10-28 22:00:00,33.7425,-1.3695,33.7702803734,23.3525,-11.6895,26.1148169915,10.39,10.32,14.6442650891,77.72,33.8625,-11.6895,35.823362719,23.3525,-11.6895,26.1148169915,10.51,0.0,10.51,64.87
2019-10-28 22:30:00,38.877,-1.514,38.9064689351,24.077,-12.504,27.1302772747,14.8,10.99,18.4342100455,77.52,39.007,-12.504,40.9621296443,24.077,-12.504,27.1302772747,14.93,0.0,14.93,64.72
2019-10-28 23:00:00,43.828,-1.5705,43.8561290386,24.308,-13.8405,27.9720986744,19.52,12.27,23.0560903017,77.46,44.018,-13.8405,46.1426458306,24.308,-13.8405,27.9720986744,19.71,0.0,19.71,64.67
2019-10-28 23:30:00,45.927,-1.1815,45.9421948893,24.297,-14.7715,28.4348627788,21.63,13.59,25.544960364,77.79,46.137,-14.7715,48.4439880816,24.297,-14.7715,28.4348627788,21.84,0.0,21.84,64.93
2019-10-29 00:00:00,35.442,-1.568,35.4766682201,24.322,-14.038,28.0824701193,11.12,12.47,16.7079412257,77.79,35.582,-14.038,38.2510675407,24.322,-14.038,28.0824701193,11.26,0.0,11.26,64.93
2019-10-29 00:30:00,42.5585,-0.9595,42.5693147995,24.7485,-14.6895,28.7796744683,17.81,13.73,22.4879745642,77.87,42.6885,-14.6895,45.1452039812,24.7485,-14.6895,28.7796744683,17.94,0.0,17.94,64.98
2019-10-29 01:00:00,47.7555,-1.5350000000000001,47.7801633029,24.9355,-14.665,28.9282108892,22.82,13.13,26.3277287285,77.63,47.9955,-14.665,50.1859566537,24.9355,-14.665,28.9282108892,23.06,0.0,23.06,64.78
2019-10-29 01:30:00,38.3315,-1.304,38.3536739863,27.5315,-14.234,30.9933903962,10.8,12.93,16.8471036086,77.77,38.5015,-14.234,41.0484135899,27.5315,-14.234,30.9933903962,10.97,0.0,10.97,64.9
2019-10-29 02:00:00,34.123,-0.8825000000000001,34.1344098418,28.103,-14.7725,31.7491002274,6.02,13.89,15.1384444379,77.92,34.113,-14.7725,37.1742320062,28.103,-14.7725,31.7491002274,6.01,0.0,6.01,65.01
2019-10-29 02:30:00,29.075,-0.8775000000000001,29.08823871,27.425,-14.4475,30.997756068,1.65,13.57,13.6699451352,77.96,29.065,-14.4475,32.4577337664,27.425,-14.4475,30.997756068,1.6400000000000001,0.0,1.6400000000000001,65.07
2019-10-29 03:00:00,29.477,-0.9430000000000001,29.4920799199,25.987,-14.493,29.7551880854,3.49,13.55,13.9922335601,77.96,29.477,-14.493,32.8472309031,25.987,-14.493,29.7551880854,3.49,0.0,3.49,65.07
2019-10-29 03:30:00,32.132,-0.6285000000000001,32.1381461234,27.762,-15.1785,31.6404093882,4.37,14.55,15.1920834648,78.19,32.152,-15.1785,35.5547179183,27.762,-15.1785,31.6404093882,4.39,0.0,4.39,65.24
2019-10-29 04:00:00,37.3075,-0.8170000000000001,37.3164447027,27.6075,-15.087,31.4609539787,9.7,14.27,17.254648649,78.12,37.3375,-15.087,40.2704168745,27.6075,-15.087,31.4609539787,9.73,0.0,9.73,65.19
2019-10-29 04:30:00,26.2445,-0.649,26.2525233311,30.2845,-14.339,33.5075791613,-4.04,13.69,14.2736715669,78.29,26.1945,-14.339,29.8623299702,30.2845,-14.339,33.5075791613,-4.09,0.0,4.09,65.31
2019-10-29 05:00:00,18.4755,-0.6675,18.4875540973,28.0455,-12.8775,30.8606558015,-9.57,12.21,15.5135102411,78.41,18.2955,-12.8775,22.3730938071,28.0455,-12.8775,30.8606558015,-9.75,0.0,9.75,65.41
2019-10-29 05:30:00,22.254,-0.47800000000000004,22.2591329571,28.644,-13.178,31.5299606724,-6.39,12.7,14.2169652177,78.16,22.144,-13.178,25.7685160613,28.644,-13.178,31.5299606724,-6.5,0.0,6.5,65.23
2019-10-29 06:00:00,17.6075,-1.1305,17.6437548866,28.0075,-12.2305,30.5614984335,-10.4,11.1,15.2108513897,78.16,17.4275,-12.2305,21.2909108894,28.0075,-12.2305,30.5614984335,-10.58,0.0,10.58,65.23
2019-10-29 06:30:00,21.5135,-0.8115,21.528799653,28.7135,-12.6815,31.3892581069,-7.2,11.87,13.8829715839,78.16,21.3935,-12.6815,24.8697061603,28.7135,-12.6815,31.3892581069,-7.32,0.0,7.32,65.23
2019-10-29 07:00:00,23.714,-0.7395,23.7255275231,27.904,-12.8995,30.7413453878,-4.19,12.16,12.861636754300001,78.16,23.614,-12.8995,26.907584363,27.904,-12.8995,30.7413453878,-4.29,0.0,4.29,65.23
2019-10-29 07:30:00,23.5945,-1.259,23.6280661767,28.1745,-12.489,30.8184615328,-4.58,11.23,12.1280377638,77.9,23.4745,-12.489,26.589984416100002,28.1745,-12.489,30.8184615328,-4.7,0.0,4.7,65.03
2019-10-29 08:00:00,24.585,-1.74,24.6464972156,30.565,-11.89,32.7962090035,-5.98,10.15,11.7806154338,77.55,24.485,-11.89,27.2192454892,30.565,-11.89,32.7962090035,-6.08,0.0,6.08,64.74
2019-10-29 08:30:00,25.4355,-1.177,25.4627176328,31.8255,-12.577,34.2205110898,-6.39,11.4,13.0687451578,77.47,25.3055,-12.577,28.2586138947,31.8255,-12.577,34.2205110898,-6.52,0.0,6.52,64.67
2019-10-29 09:00:00,20.8095,-1.117,20.8394572686,29.9095,-12.157,32.2857683701,-9.1,11.04,14.3070472146,77.58,20.6495,-12.157,23.9623558785,29.9095,-12.157,32.2857683701,-9.26,0.0,9.26,64.77
2019-10-29 09:30:00,21.6815,-1.163,21.7126693718,29.3015,-11.873,31.6155979107,-7.62,10.71,13.1441431824,77.58,21.5315,-11.873,24.5880788442,29.3015,-11.873,31.6155979107,-7.77,0.0,7.77,64.77
2019-10-29 10:00:00,21.6555,-0.8875000000000001,21.6736784257,30.1555,-11.3375,32.2163481248,-8.5,10.45,13.4704305796,77.65,21.485500000000002,-11.3375,24.2933245255,30.1555,-11.3375,32.2163481248,-8.67,0.0,8.67,64.83
2019-10-29 10:30:00,22.0625,-0.9635,22.0835286696,26.3325,-10.4835,28.3426238817,-4.27,9.52,10.4337577123,77.78,21.9625,-10.4835,24.3362934421,26.3325,-10.4835,28.3426238817,-4.37,0.0,4.37,64.93
2019-10-29 11:00:00,23.9705,-1.08,23.9948175707,24.3405,-10.14,26.368153903,-0.37,9.06,9.0675520401,77.78,23.9305,-10.14,25.9901602583,24.3405,-10.14,26.368153903,-0.41000000000000003,0.0,0.41000000000000003,64.93
2019-10-29 11:30:00,24.3735,-0.989,24.3935570028,25.3335,-10.089,27.2685559436,-0.96,9.1,9.1504972542,77.73,24.3335,-10.089,26.3421172887,25.3335,-10.089,27.2685559436,-1.0,0.0,1.0,64.9
2019-10-29 12:00:00,14.809,-1.0645,14.847209881,26.559,-9.5345,28.2185607579,-11.75,8.47,14.4845918134,77.78,14.619,-9.5345,17.4534194716,26.559,-9.5345,28.2185607579,-11.94,0.0,11.94,64.94
2019-10-29 12:30:00,20.824,-0.8095,20.8397280752,27.264,-10.2895,29.141027886,-6.44,9.48,11.4605409994,77.78,20.694,-10.2895,23.1109378055,27.264,-10.2895,29.141027886,-6.57,0.0,6.57,64.94
2019-10-29 13:00:00,20.7565,-0.9265,20.7771676246,28.4165,-10.9265,30.444800451,-7.66,10.0,12.5966503484,77.7,20.6165,-10.9265,23.3329911177,28.4165,-10.9265,30.444800451,-7.8,0.0,7.8,64.86
2019-10-29 13:30:00,14.2695,-1.2885,14.3275560547,27.9795,-10.5285,29.8948445806,-13.71,9.24,16.5330487207,77.95,14.0595,-10.5285,17.5647047371,27.9795,-10.5285,29.8948445806,-13.92,0.0,13.92,65.08
2019-10-29 14:00:00,13.5325,-1.2755,13.5924779382,29.3025,-10.3955,31.0918466242,-15.77,9.12,18.217225365,77.95,13.2825,-10.3955,16.8668677145,29.3025,-10.3955,31.0918466242,-16.02,0.0,16.02,65.08
2019-10-29 14:30:00,16.4385,-1.208,16.4828257969,26.1085,-10.178,28.0222314645,-9.67,8.97,13.1897611806,77.88,16.2485,-10.178,19.1730393065,26.1085,-10.178,28.0222314645,-9.86,0.0,9.86,65.01
2019-10-29 15:00:00,16.379,-1.146,16.4190425117,25.329,-10.116,27.2743780314,-8.95,8.97,12.6713614107,78.08,16.209,-10.116,19.1066778117,25.329,-10.116,27.2743780314,-9.12,0.0,9.12,65.18
2019-10-29 15:30:00,25.2515,-1.1775,25.2789390303,23.1915,-10.0975,25.2943704903,2.06,8.92,9.1547801721,78.16,25.2315,-10.0975,27.1769773614,23.1915,-10.0975,25.2943704903,2.04,0.0,2.04,65.23
2019-10-29 16:00:00,24.506,-1.389,24.5453326928,22.296,-9.509,24.2390737653,2.21,8.12,8.4153728378,78.11,24.506,-9.509,26.2862153419,22.296,-9.509,24.2390737653,2.21,0.0,2.21,65.23
2019-10-29 16:30:00,23.1395,-1.2095,23.1710886775,22.8295,-9.8295,24.855686281,0.31,8.62,8.6255724448,78.18,23.1195,-9.8295,25.1223078259,22.8295,-9.8295,24.855686281,0.29,0.0,0.29,65.23
2019-10-29 17:00:00,23.459,-1.391,23.5002034459,24.309,-9.561,26.1216424063,-0.85,8.17,8.2140976376,77.95,23.419,-9.561,25.2954992439,24.309,-9.561,26.1216424063,-0.89,0.0,0.89,65.06
2019-10-29 17:30:00,17.725,-1.759,17.8120663035,26.675,-8.629,28.0359637965,-8.95,6.87,11.2827035767,77.67,17.605,-8.629,19.606010966,26.675,-8.629,28.0359637965,-9.07,0.0,9.07,64.81
2019-10-29 18:00:00,17.394,-1.8445,17.491524126,26.584,-8.5345,27.9203643646,-9.19,6.69,11.3671544372,77.42,17.254,-8.5345,19.2493689832,26.584,-8.5345,27.9203643646,-9.33,0.0,9.33,64.61
2019-10-29 18:30:00,21.188,-1.3025,21.2279968497,28.438,-9.4625,29.9709651204,-7.25,8.16,10.9154981563,77.36,21.038,-9.4625,23.0680807665,28.438,-9.4625,29.9709651204,-7.4,0.0,7.4,64.58
2019-10-29 19:00:00,20.891,-1.156,20.922959088,30.431,-10.216,32.100037648,-9.54,9.06,13.1565649012,77.32,20.751,-10.216,23.1294326995,30.431,-10.216,32.100037648,-9.68,0.0,9.68,64.53
2019-10-29 19:30:00,20.514,-1.467,20.5663872617,26.414,-9.677,28.1308322842,-5.9,8.21,10.1100989115,77.38,20.394,-9.677,22.5734260802,26.414,-9.677,28.1308322842,-6.02,0.0,6.02,64.59
2019-10-29 20:00:00,20.0915,-1.7135,20.1644353876,25.5115,-9.0835,27.0803730495,-5.42,7.37,9.1484042324,77.5,19.9615,-9.0835,21.9310614084,25.5115,-9.0835,27.0803730495,-5.55,0.0,5.55,64.68
2019-10-29 20:30:00,21.113,-1.649,21.1772984585,26.993,-9.889,28.7474237107,-5.88,8.24,10.1228454498,77.35,21.003,-9.889,23.2146145779,26.993,-9.889,28.7474237107,-5.99,0.0,5.99,64.56
2019-10-29 21:00:00,21.893,-1.645,21.9547141635,24.833,-9.935,26.7466280865,-2.94,8.29,8.7958910862,77.48,21.803,-9.935,23.9598629796,24.833,-9.935,26.7466280865,-3.03,0.0,3.03,64.67
2019-10-29 21:30:00,19.294,-1.7755,19.3755215736,26.674,-10.2355,28.5703996516,-7.38,8.46,11.2265756132,77.28,19.164,-10.2355,21.7261215188,26.674,-10.2355,28.5703996516,-7.51,0.0,7.51,64.5
2019-10-29 22:00:00,20.674,-1.487,20.7274080628,27.434,-10.867,29.5078980105,-6.76,9.38,11.5620932361,77.69,20.534,-10.867,23.2322371932,27.434,-10.867,29.5078980105,-6.9,0.0,6.9,64.84
2019-10-29 22:30:00,21.976,-1.133,22.0051872294,28.256,-11.553,30.5266006132,-6.28,10.42,12.1661333216,77.77,21.866,-11.553,24.7304218524,28.256,-11.553,30.5266006132,-6.39,0.0,6.39,64.91
2019-10-29 23:00:00,22.9585,-0.31,22.9605928114,30.1385,-12.77,32.732278904,-7.18,12.46,14.3806814859,78.2,22.8285,-12.77,26.1574714422,30.1385,-12.77,32.732278904,-7.31,0.0,7.31,65.26
2019-10-29 23:30:00,17.881,-0.618,17.8916764167,28.841,-11.958,31.2217399419,-10.96,11.34,15.7707704314,78.27,17.711,-11.958,21.3699154186,28.841,-11.958,31.2217399419,-11.13,0.0,11.13,65.32
2019-10-30 00:00:00,19.6645,-0.858,19.6832091959,26.5945,-11.928,29.1469486267,-6.93,11.07,13.0602373638,78.16,19.5145,-11.928,22.871224152899998,26.5945,-11.928,29.1469486267,-7.08,0.0,7.08,65.23
2019-10-30 00:30:00,20.7325,-0.5965,20.7410792511,27.9125,-12.3265,30.5131161716,-7.18,11.73,13.7530105795,78.05,20.6225,-12.3265,24.0256135926,27.9125,-12.3265,30.5131161716,-7.29,0.0,7.29,65.15
2019-10-30 01:00:00,17.704,-0.55,17.7125412067,26.634,-12.58,29.4554978909,-8.93,12.03,14.9821827515,77.98,17.544,-12.58,21.588152676900002,26.634,-12.58,29.4554978909,-9.09,0.0,9.09,65.08
2019-10-30 01:30:00,14.8125,-0.23,14.8142855464,26.3025,-13.01,29.3441920361,-11.49,12.78,17.18570627,78.39,14.6125,-13.01,19.564898575,26.3025,-13.01,29.3441920361,-11.69,0.0,11.69,65.41
2019-10-30 02:00:00,19.554,-0.498,19.5603404878,25.734,-13.238,28.9393054512,-6.18,12.74,14.1598022585,78.3,19.404,-13.238,23.4895691744,25.734,-13.238,28.9393054512,-6.33,0.0,6.33,65.32
2019-10-30 02:30:00,19.8275,-0.39,19.831335211,26.8975,-13.08,29.9092277776,-7.07,12.69,14.5265618782,78.15,19.6775,-13.08,23.6281697609,26.8975,-13.08,29.9092277776,-7.22,0.0,7.22,65.22
2019-10-30 03:00:00,17.2885,-0.5595,17.297551055,24.7685,-12.4895,27.7392538202,-7.48,11.93,14.081026241,78.25,17.1685,-12.4895,21.2307560511,24.7685,-12.4895,27.7392538202,-7.6,0.0,7.6,65.3
2019-10-30 03:30:00,18.644,-0.43,18.6489580406,25.414,-12.89,28.4960259685,-6.77,12.46,14.1804266508,78.29,18.494,-12.89,22.5428511063,25.414,-12.89,28.4960259685,-6.92,0.0,6.92,65.35
2019-10-30 04:00:00,18.816,-0.26,18.8177962578,26.986,-13.1,29.9975698349,-8.17,12.84,15.218886293,78.29,18.666,-13.1,22.8041565509,26.986,-13.1,29.9975698349,-8.32,0.0,8.32,65.35
2019-10-30 04:30:00,19.2975,-0.138,19.2979934255,25.8975,-13.248,29.0893453046,-6.6,13.11,14.6776053905,78.58,19.1875,-13.248,23.316724904,25.8975,-13.248,29.0893453046,-6.71,0.0,6.71,65.58
2019-10-30 05:00:00,20.6565,-0.037,20.6565331372,26.5465,-13.427,29.7489662215,-5.89,13.39,14.6281987955,78.58,20.5165,-13.427,24.5196064661,26.5465,-13.427,29.7489662215,-6.03,0.0,6.03,65.58
2019-10-30 05:30:00,18.4745,-0.2545,18.4762528804,27.1045,-12.6845,29.9257491218,-8.63,12.43,15.1321445935,78.44,18.3245,-12.6845,22.2864048357,27.1045,-12.6845,29.9257491218,-8.78,0.0,8.78,65.47
2019-10-30 06:00:00,13.383,0.043500000000000004,13.3830706958,27.923000000000002,-12.9065,30.7615290785,-14.54,12.95,19.4708525751,78.86,13.123,-12.9065,18.4062726061,27.923000000000002,-12.9065,30.7615290785,-14.8,0.0,14.8,65.82
2019-10-30 06:30:00,13.461500000000001,0.6505000000000001,13.4772078896,26.3715,-12.5295,29.1966501931,-12.91,13.18,18.4494037844,78.72,13.2615,-12.5295,18.2443348056,26.3715,-12.5295,29.1966501931,-13.11,0.0,13.11,65.7
2019-10-30 07:00:00,14.0535,0.3675,14.0583042541,26.3235,-11.1325,28.5807489143,-12.27,11.5,16.8167446315,78.65,13.8535,-11.1325,17.7722260423,26.3235,-11.1325,28.5807489143,-12.47,0.0,12.47,65.66
2019-10-30 07:30:00,15.3535,-0.449,15.3600639077,28.5335,-10.189,30.298124418,-13.18,9.74,16.3884105392,77.92,15.1435,-10.189,18.2521591394,28.5335,-10.189,30.298124418,-13.39,0.0,13.39,65.06
2019-10-30 08:00:00,14.5,-0.726,14.518163658,29.11,-9.396,30.5888364604,-14.61,8.67,16.9888492842,77.65,14.26,-9.396,17.0772484903,29.11,-9.396,30.5888364604,-14.85,0.0,14.85,64.84
2019-10-30 08:30:00,15.1045,-0.928,15.1329806796,27.7345,-9.138,29.2011221403,-12.63,8.21,15.0638972381,77.45,14.9045,-9.138,17.482767637,27.7345,-9.138,29.2011221403,-12.83,0.0,12.83,64.67
2019-10-30 09:00:00,16.218,-0.6055,16.2292992532,28.008,-9.8255,29.6814506763,-11.79,9.22,14.967047137,77.5,16.018,-9.8255,18.7914016042,28.008,-9.8255,29.6814506763,-11.99,0.0,11.99,64.72
2019-10-30 09:30:00,17.5195,-0.594,17.5295669156,27.6695,-9.664,29.3086015745,-10.15,9.07,13.6120314428,77.44,17.3495,-9.664,19.8594573503,27.6695,-9.664,29.3086015745,-10.32,0.0,10.32,64.66
2019-10-30 10:00:00,16.3775,-0.833,16.398670533,26.9175,-9.233,28.4569867563,-10.54,8.4,13.4778188146,77.44,16.2075,-9.233,18.652917875,26.9175,-9.233,28.4569867563,-10.71,0.0,10.71,64.66
2019-10-30 10:30:00,14.0405,-0.875,14.0677384554,30.8805,-9.015,32.1694809602,-16.84,8.14,18.7041492723,77.59,13.7705,-9.015,16.4589457515,30.8805,-9.015,32.1694809602,-17.11,0.0,17.11,64.78
2019-10-30 11:00:00,13.548,-0.9560000000000001,13.5816876713,33.358,-9.246,34.6156710176,-19.81,8.29,21.4746408585,77.59,13.248,-9.246,16.1554331418,33.358,-9.246,34.6156710176,-20.11,0.0,20.11,64.78
2019-10-30 11:30:00,14.3895,-1.1055,14.4319035647,31.4195,-8.9255,32.6626626364,-17.03,7.82,18.7396184593,77.72,14.1495,-8.9255,16.729402275600002,31.4195,-8.9255,32.6626626364,-17.27,0.0,17.27,64.88
2019-10-30 12:00:00,14.2465,-1.068,14.286475641300001,30.6865,-9.008,31.9813280877,-16.44,7.94,18.2569767486,77.62,13.9965,-9.008,16.6447011463,30.6865,-9.008,31.9813280877,-16.69,0.0,16.69,64.79
2019-10-30 12:30:00,14.943,-1.057,14.9803370456,30.443,-8.577,31.6281706395,-15.5,7.52,17.227895983,77.66,14.713,-8.577,17.0304814377,30.443,-8.577,31.6281706395,-15.73,0.0,15.73,64.83
2019-10-30 13:00:00,14.042,-1.0275,14.0795426151,30.992,-8.5675,32.1544105878,-16.95,7.54,18.5513907834,77.79,13.762,-8.5675,16.210943842,30.992,-8.5675,32.1544105878,-17.23,0.0,17.23,64.94
2019-10-30 13:30:00,11.961500000000001,-1.4385,12.0476871017,29.1815,-9.0085,30.5403505956,-17.22,7.57,18.8104571981,77.79,11.7015,-9.0085,14.7674701456,29.1815,-9.0085,30.5403505956,-17.48,0.0,17.48,64.94
2019-10-30 14:00:00,12.725,-1.173,12.7789496438,31.055,-9.663,32.5236313163,-18.33,8.49,20.200717809,77.74,12.455,-9.663,15.763901611,31.055,-9.663,32.5236313163,-18.6,0.0,18.6,64.94
2019-10-30 14:30:00,15.388,-1.236,15.4375593926,28.738,-9.596,30.2977863878,-13.35,8.36,15.7515745245,77.79,15.168,-9.596,17.9485776595,28.738,-9.596,30.2977863878,-13.57,0.0,13.57,64.94
2019-10-30 15:00:00,22.715,-0.6990000000000001,22.7257524848,29.105,-11.149,31.1673102144,-6.39,10.45,12.2488611716,77.79,22.595,-11.149,25.1959168517,29.105,-11.149,31.1673102144,-6.51,0.0,6.51,64.94
2019-10-30 15:30:00,17.0095,-0.763,17.0266044545,29.6795,-10.673,31.5402227204,-12.67,9.91,16.0853038517,77.79,16.7895,-10.673,19.8947289313,29.6795,-10.673,31.5402227204,-12.89,0.0,12.89,64.94
2019-10-30 16:00:00,19.008,-0.891,19.0288713538,27.908,-10.301,29.7483960072,-8.9,9.41,12.9521465402,77.72,18.868,-10.301,21.4967910396,27.908,-10.301,29.7483960072,-9.04,0.0,9.04,64.89
2019-10-30 16:30:00,19.181,-0.8285,19.1988846877,28.871,-10.3285,30.6628855989,-9.69,9.5,13.5700442151,77.64,19.011,-10.3285,21.6355271082,28.871,-10.3285,30.6628855989,-9.86,0.0,9.86,64.82
2019-10-30 17:00:00,25.794,-1.4365,25.8339692701,27.644,-10.836500000000001,29.6920943729,-1.85,9.4,9.5803183663,77.52,25.754,-10.836500000000001,27.9409779401,27.644,-10.836500000000001,29.6920943729,-1.8900000000000001,0.0,1.8900000000000001,64.73
2019-10-30 17:30:00,26.001,-1.219,26.0295593893,28.821,-10.399000000000001,30.6396677854,-2.8200000000000003,9.18,9.6033744069,77.52,25.911,-10.399000000000001,27.919869663,28.821,-10.399000000000001,30.6396677854,-2.91,0.0,2.91,64.73
2019-10-30 18:00:00,26.7605,-0.86,26.7743153087,31.1105,-11.4,33.1334153122,-4.35,10.54,11.4023725601,77.47,26.6805,-11.4,29.013946306,31.1105,-11.4,33.1334153122,-4.43,0.0,4.43,64.69
2019-10-30 18:30:00,26.5285,-0.577,26.5347741888,31.3785,-11.667,33.4772930693,-4.85,11.09,12.104156311,77.51,26.4285,-11.667,28.8891761954,31.3785,-11.667,33.4772930693,-4.95,0.0,4.95,64.69
2019-10-30 19:00:00,30.083,-0.2765,30.0842706618,31.203,-12.0965,33.4656917043,-1.12,11.82,11.8729440325,77.51,30.023,-12.0965,32.3682844966,31.203,-12.0965,33.4656917043,-1.18,0.0,1.18,64.75
2019-10-30 19:30:00,27.9745,-0.14,27.9748503168,32.9645,-12.66,35.3119506718,-4.99,12.52,13.4777780068,77.51,27.8645,-12.66,30.6056524232,32.9645,-12.66,35.3119506718,-5.1,0.0,5.1,64.75
2019-10-30 20:00:00,28.6615,-0.67,28.669329993,32.8615,-12.04,34.9977111002,-4.2,11.37,12.1209281823,77.47,28.5915,-12.04,31.0231441387,32.8615,-12.04,34.9977111002,-4.27,0.0,4.27,64.68
2019-10-30 20:30:00,30.391,-0.707,30.399222523,33.931,-12.877,36.2922841662,-3.54,12.17,12.674403339,77.47,30.291,-12.877,32.914462019,33.931,-12.877,36.2922841662,-3.64,0.0,3.64,64.68
2019-10-30 21:00:00,28.269,-0.5835,28.275021366,33.949,-12.9035,36.3185202514,-5.68,12.32,13.5663112157,77.6,28.159,-12.9035,30.9746605026,33.949,-12.9035,36.3185202514,-5.79,0.0,5.79,64.77
2019-10-30 21:30:00,28.3435,-0.6225,28.3503350686,31.5435,-12.4325,33.9051537159,-3.2,11.81,12.2358530557,77.69,28.2535,-12.4325,30.8679011029,31.5435,-12.4325,33.9051537159,-3.29,0.0,3.29,64.83
2019-10-30 22:00:00,37.2945,-0.588,37.2991350335,30.0545,-13.648,33.0081940471,7.24,13.06,14.9325550392,77.73,37.4145,-13.648,39.8260306113,30.0545,-13.648,33.0081940471,7.36,0.0,7.36,64.83
2019-10-30 22:30:00,42.921,-0.9055000000000001,42.9305505584,29.051,-13.5055,32.0368402195,13.87,12.6,18.7386472297,77.62,42.971,-13.5055,45.0433721123,29.051,-13.5055,32.0368402195,13.92,0.0,13.92,64.79
2019-10-30 23:00:00,36.8545,-0.9185000000000001,36.8659438032,29.9645,-14.0385,33.090039929,6.89,13.12,14.8191261551,77.79,36.9545,-14.0385,39.5311845573,29.9645,-14.0385,33.090039929,6.99,0.0,6.99,64.92
2019-10-30 23:30:00,40.2905,-0.0375,40.2905174514,31.3105,-15.5075,34.9403773091,8.98,15.47,17.8874620894,78.22,40.3705,-15.5075,43.2465007428,31.3105,-15.5075,34.9403773091,9.06,0.0,9.06,65.28
2019-10-31 00:00:00,29.975,-0.5925,29.9808552455,28.895,-13.9025,32.0655661302,1.08,13.31,13.3537447931,78.27,29.915,-13.9025,32.9876754448,28.895,-13.9025,32.0655661302,1.02,0.0,1.02,65.32
2019-10-31 00:30:00,31.662,-0.605,31.6677796664,28.792,-13.715,31.8916993746,2.87,13.11,13.4204694404,78.27,31.692,-13.715,34.5323629223,28.792,-13.715,31.8916993746,2.9,0.0,2.9,65.28
2019-10-31 01:00:00,28.161,-0.748,28.1709322707,29.561,-13.468,32.4844538972,-1.4,12.72,12.796812103,78.16,28.121,-13.468,31.1797637098,29.561,-13.468,32.4844538972,-1.44,0.0,1.44,65.23
2019-10-31 01:30:00,40.9575,-0.5640000000000001,40.9613830608,30.1775,-14.654,33.5472982854,10.78,14.09,17.7408145247,78.16,41.0775,-14.654,43.6130797153,30.1775,-14.654,33.5472982854,10.9,0.0,10.9,65.2
2019-10-31 02:00:00,36.41,-0.272,36.4110159704,28.88,-14.442,32.2897160718,7.53,14.17,16.0464887125,78.42,36.55,-14.442,39.2997947068,28.88,-14.442,32.2897160718,7.67,0.0,7.67,65.42
2019-10-31 02:30:00,37.0705,-0.61,37.0755184758,26.6905,-14.37,30.3130283913,10.38,13.76,17.2360668367,78.34,37.1605,-14.37,39.8421844312,26.6905,-14.37,30.3130283913,10.47,0.0,10.47,65.36
2019-10-31 03:00:00,38.4425,-0.4385,38.4450008259,24.9025,-13.9985,28.5673328909,13.54,13.56,19.1625989887,78.53,38.6325,-13.9985,41.0904862286,24.9025,-13.9985,28.5673328909,13.73,0.0,13.73,65.52
2019-10-31 03:30:00,40.62,-0.5095000000000001,40.6231952245,26.27,-14.7995,30.1519170245,14.35,14.29,20.2515826542,78.53,40.72,-14.7995,43.3260152824,26.27,-14.7995,30.1519170245,14.45,0.0,14.45,65.52
2019-10-31 04:00:00,40.2185,-0.65,40.223752215,26.1785,-14.97,30.1565044766,14.04,14.32,20.0545256738,78.62,40.3785,-14.97,43.0641865388,26.1785,-14.97,30.1565044766,14.2,0.0,14.2,65.6
2019-10-31 04:30:00,39.057,-0.896,39.06727614,24.027,-14.046,27.8314003421,15.03,13.15,19.9705633371,78.62,39.247,-14.046,41.6847349158,24.027,-14.046,27.8314003421,15.22,0.0,15.22,65.6
2019-10-31 05:00:00,39.055,-0.8495,39.0642378045,22.815,-13.6295,26.5760699738,16.24,12.78,20.66557524,78.71,39.235,-13.6295,41.5349069489,22.815,-13.6295,26.5760699738,16.42,0.0,16.42,65.68
2019-10-31 05:30:00,32.634,-1.5855000000000001,32.6724925013,19.184,-11.7055,22.4731970634,13.45,10.12,16.8320200808,78.46,32.824,-11.7055,34.8487260348,19.184,-11.7055,22.4731970634,13.64,0.0,13.64,65.5
2019-10-31 06:00:00,35.1035,-1.7145000000000001,35.1453442507,16.1735,-11.2745,19.715386186899998,18.93,9.56,21.2070389258,78.5,35.3235,-11.2745,37.0791586002,16.1735,-11.2745,19.715386186899998,19.15,0.0,19.15,65.54
2019-10-31 06:30:00,33.0115,-2.2305,33.0867686923,12.6915,-10.0205,16.1704852277,20.32,7.79,21.7620426431,78.29,33.2415,-10.0205,34.718982452,12.6915,-10.0205,16.1704852277,20.55,0.0,20.55,65.35
2019-10-31 07:00:00,34.0655,-2.584,34.1633626309,12.6755,-9.924,16.0982631439,21.39,7.34,22.614325106,77.87,34.3355,-9.924,35.740905644,12.6755,-9.924,16.0982631439,21.66,0.0,21.66,65.0
2019-10-31 07:30:00,38.4865,-2.9,38.5956044421,12.9265,-9.8,16.2214180098,25.56,6.9,26.4749617563,77.34,38.8265,-9.8,40.0441893694,12.9265,-9.8,16.2214180098,25.9,0.0,25.9,64.57
2019-10-31 08:00:00,39.3635,-2.749,39.4593731989,13.6735,-9.799,16.8221581032,25.69,7.05,26.6397935427,77.38,39.6235,-9.799,40.8171796337,13.6735,-9.799,16.8221581032,25.95,0.0,25.95,64.61
2019-10-31 08:30:00,40.939,-2.108,40.9932358445,13.079,-10.628,16.8527334578,27.86,8.52,29.1336575115,77.53,41.249,-10.628,42.5961780563,13.079,-10.628,16.8527334578,28.17,0.0,28.17,64.71
2019-10-31 09:00:00,42.58,-1.7875,42.6175029331,12.3,-11.3975,16.7688105198,30.28,9.61,31.7683883759,77.53,42.98,-11.3975,44.4655305405,12.3,-11.3975,16.7688105198,30.68,0.0,30.68,64.71
2019-10-31 09:30:00,31.4135,-1.887,31.4701247416,9.8135,-10.267,14.2026783126,21.6,8.38,23.1686080721,77.53,31.6135,-10.267,33.238902979,9.8135,-10.267,14.2026783126,21.8,0.0,21.8,64.71
2019-10-31 10:00:00,44.2485,-1.994,44.2934056971,8.618500000000001,-10.604,13.6646755633,35.63,8.61,36.6555452831,77.43,44.7085,-10.604,45.9488279312,8.618500000000001,-10.604,13.6646755633,36.09,0.0,36.09,64.6
2019-10-31 10:30:00,45.5985,-2.235,45.6532411473,8.538499999999999,-10.425,13.4754074985,37.06,8.19,37.954178953,77.43,46.0485,-10.425,47.2138218878,8.538499999999999,-10.425,13.4754074985,37.51,0.0,37.51,64.6
2019-10-31 11:00:00,38.4175,-2.1345,38.4767513766,7.2175,-10.0445,12.36868168,31.2,7.91,32.187079706,77.48,38.7275,-10.0445,40.0088894685,7.2175,-10.0445,12.36868168,31.51,0.0,31.51,64.6
2019-10-31 11:30:00,17.3005,-2.3665,17.4616042362,6.0805,-7.8065,9.8951464112,11.22,5.44,12.4692421582,77.99,17.4405,-7.8065,19.1079167493,6.0805,-7.8065,9.8951464112,11.36,0.0,11.36,65.01
2019-10-31 12:00:00,28.275,-2.8045,28.4137439499,4.255,-7.9145,8.9857851772,24.02,5.11,24.5575344854,77.99,28.525,-7.9145,29.6026170338,4.255,-7.9145,8.9857851772,24.27,0.0,24.27,65.01
2019-10-31 12:30:00,25.74,-3.0945,25.9253453256,3.58,-7.4045,8.2245376922,22.16,4.31,22.5752452921,77.82,26.05,-7.4045,27.0818965409,3.58,-7.4045,8.2245376922,22.47,0.0,22.47,64.91
2019-10-31 13:00:00,33.9805,-2.7905,34.0948862808,3.2405,-8.3405,8.9478925172,30.74,5.55,31.2369988955,77.92,34.3105,-8.3405,35.3096920193,3.2405,-8.3405,8.9478925172,31.07,0.0,31.07,64.98
2019-10-31 13:30:00,30.875,-2.68,30.9910958987,2.755,-8.34,8.7832582223,28.12,5.66,28.6839676475,78.12,31.205,-8.34,32.3002728317,2.755,-8.34,8.7832582223,28.45,0.0,28.45,65.15
2019-10-31 14:00:00,32.1695,-2.708,32.2832773158,2.4495,-8.198,8.5561237865,29.72,5.49,30.2228142303,77.9,32.4795,-8.198,33.498136131,2.4495,-8.198,8.5561237865,30.03,0.0,30.03,64.98
2019-10-31 14:30:00,26.347,-2.31,26.4480719335,2.3970000000000002,-8.37,8.7064636334,23.95,6.06,24.7047788899,77.9,26.647,-8.37,27.9306195599,2.3970000000000002,-8.37,8.7064636334,24.25,0.0,24.25,64.98
2019-10-31 15:00:00,20.2025,-2.2439999999999998,20.3267445069,1.6825,-8.264,8.4335343866,18.52,6.02,19.4738491316,77.9,20.3825,-8.264,21.9940901665,1.6825,-8.264,8.4335343866,18.7,0.0,18.7,64.98
2019-10-31 15:30:00,20.4085,-2.1715,20.5237005557,2.5585,-8.461500000000001,8.8398475383,17.85,6.29,18.9258183443,77.84,20.6185,-8.461500000000001,22.2872053991,2.5585,-8.461500000000001,8.8398475383,18.06,0.0,18.06,64.92
2019-10-31 16:00:00,25.252,-2.209,25.3484355533,2.322,-8.529,8.8394301287,22.93,6.32,23.7850225983,77.68,25.522,-8.529,26.9094095996,2.322,-8.529,8.8394301287,23.2,0.0,23.2,64.77
2019-10-31 16:30:00,25.116,-2.2445,25.2160908201,2.2560000000000002,-8.2245,8.5283020731,22.86,5.98,23.6292192,77.64,25.386,-8.2245,26.6850406829,2.2560000000000002,-8.2245,8.5283020731,23.13,0.0,23.13,64.77
2019-10-31 17:00:00,27.0145,-2.4145,27.122186868,2.3245,-8.1745,8.4985734391,24.69,5.76,25.3529820731,77.52,27.2845,-8.1745,28.4827384656,2.3245,-8.1745,8.4985734391,24.96,0.0,24.96,64.64
2019-10-31 17:30:00,24.1875,-2.1805,24.2855870116,4.0575,-8.3005,9.2391345103,20.13,6.12,21.0397552267,77.61,24.4175,-8.3005,25.7897771704,4.0575,-8.3005,9.2391345103,20.36,0.0,20.36,64.71
2019-10-31 18:00:00,20.471,-2.1065,20.5790957831,4.721,-7.7965,9.1144529869,15.75,5.69,16.7463010841,77.74,20.641,-7.7965,22.0643670485,4.721,-7.7965,9.1144529869,15.92,0.0,15.92,64.81
2019-10-31 18:30:00,20.972,-2.299,21.0976345831,5.742,-8.489,10.2485942939,15.23,6.19,16.4398600967,77.74,21.152,-8.489,22.7918894566,5.742,-8.489,10.2485942939,15.41,0.0,15.41,64.81
2019-10-31 19:00:00,37.3705,-2.193,37.4347902258,5.9305,-9.853,11.5001060539,31.44,7.66,32.3596847945,77.56,37.7905,-9.853,39.0538538335,5.9305,-9.853,11.5001060539,31.86,0.0,31.86,64.66
2019-10-31 19:30:00,28.2575,-2.5015,28.368006777,6.3375,-7.9215,10.1446571406,21.92,5.42,22.5801417179,77.56,28.4475,-7.9215,29.5298225274,6.3375,-7.9215,10.1446571406,22.11,0.0,22.11,64.66
2019-10-31 20:00:00,27.4315,-2.7555,27.5695479198,7.7815,-7.8055,11.0216864635,19.65,5.05,20.2885435653,77.56,27.6615,-7.8055,28.7416842321,7.7815,-7.8055,11.0216864635,19.88,0.0,19.88,64.7
2019-10-31 20:30:00,35.2055,-2.7135,35.3099180472,8.3655,-8.8235,12.1587722448,26.84,6.11,27.5266725196,77.44,35.5055,-8.8235,36.5854435876,8.3655,-8.8235,12.1587722448,27.14,0.0,27.14,64.58
2019-10-31 21:00:00,27.738,-2.5595,27.8558375256,9.218,-8.8295,12.7644660777,18.52,6.27,19.5525778352,77.69,27.938,-8.8295,29.3000326664,9.218,-8.8295,12.7644660777,18.72,0.0,18.72,64.78
2019-10-31 21:30:00,26.83,-2.633,26.958887013400002,8.96,-8.503,12.352433323,17.87,5.87,18.8094072209,77.63,27.02,-8.503,28.3263377266,8.96,-8.503,12.352433323,18.06,0.0,18.06,64.78
2019-10-31 22:00:00,29.2635,-2.497,29.3698389721,8.743500000000001,-9.267,12.7407253031,20.52,6.77,21.607945298,77.58,29.5035,-9.267,30.9246471484,8.743500000000001,-9.267,12.7407253031,20.76,0.0,20.76,64.71
2019-10-31 22:30:00,32.48,-1.8675000000000002,32.5336434518,5.48,-10.2275,11.6031097664,27.0,8.36,28.2646351471,77.83,32.85,-10.2275,34.4052940149,5.48,-10.2275,11.6031097664,27.37,0.0,27.37,64.91
2019-10-31 23:00:00,28.1555,-1.5465,28.1979403946,2.9055,-10.4165,10.8141297616,25.25,8.87,26.7626493457,78.09,28.4055,-10.4165,30.2551797631,2.9055,-10.4165,10.8141297616,25.5,0.0,25.5,65.13
2019-10-31 23:30:00,28.348,-1.5605,28.3909186933,3.228,-10.7405,11.2150935908,25.12,9.18,26.7448462325,78.36,28.618,-10.7405,30.567110826,3.228,-10.7405,11.2150935908,25.39,0.0,25.39,65.33
2019-11-01 00:00:00,30.7645,-1.57,30.8045347352,4.9945,-11.32,12.3728505305,25.77,9.75,27.5527748149,78.19,31.1045,-11.32,33.1003371622,4.9945,-11.32,12.3728505305,26.11,0.0,26.11,65.19
2019-11-01 00:30:00,32.273,-2.4095,32.3628215589,5.593,-9.5795,11.0927214537,26.68,7.17,27.6266411277,77.83,32.533,-9.5795,33.9140517964,5.593,-9.5795,11.0927214537,26.94,0.0,26.94,64.89
2019-11-01 01:00:00,21.451,-2.5495,21.601975633,7.621,-8.7695,11.6182516434,13.83,6.22,15.1643430454,77.88,21.611,-8.7695,23.3225095401,7.621,-8.7695,11.6182516434,13.99,0.0,13.99,64.93
2019-11-01 01:30:00,21.4225,-1.9895,21.5146837416,9.0025,-10.1095,13.5368754334,12.42,8.12,14.8388274469,78.14,21.5325,-10.1095,23.7876132998,9.0025,-10.1095,13.5368754334,12.53,0.0,12.53,65.15
2019-11-01 02:00:00,20.3665,-1.1685,20.3999930024,12.1065,-12.1185,17.1296638759,8.26,10.95,13.7160526392,78.6,20.5065,-12.1185,23.8196260361,12.1065,-12.1185,17.1296638759,8.4,0.0,8.4,65.51
2019-11-01 02:30:00,30.571,-1.186,30.5939967477,12.241,-12.766,17.6865156829,18.33,11.58,21.6814505972,78.39,30.731,-12.766,33.2770959821,12.241,-12.766,17.6865156829,18.49,0.0,18.49,65.33
2019-11-01 03:00:00,35.572,-0.9165000000000001,35.5838046905,12.792,-13.7365,18.7703675044,22.78,12.82,26.1396403954,78.39,35.842,-13.7365,38.3841164579,12.792,-13.7365,18.7703675044,23.05,0.0,23.05,65.33
2019-11-01 03:30:00,19.559,-0.5085000000000001,19.5656089415,13.199,-13.0985,18.5952763693,6.36,12.59,14.1052366162,78.98,19.599,-13.0985,23.5731097492,13.199,-13.0985,18.5952763693,6.4,0.0,6.4,65.8
2019-11-01 04:00:00,32.519,-0.725,32.5270808097,12.349,-13.935,18.6193991847,20.17,13.21,24.1108481809,78.7,32.789,-13.935,35.6272753098,12.349,-13.935,18.6193991847,20.44,0.0,20.44,65.57
2019-11-01 04:30:00,39.37,-0.645,39.3752831736,11.66,-14.545,18.6416905081,27.71,13.9,31.0008725684,78.59,39.7,-14.545,42.2805750316,11.66,-14.545,18.6416905081,28.04,0.0,28.04,65.48
2019-11-01 05:00:00,34.9295,-0.5165000000000001,34.9333185154,7.9795,-14.0465,16.1547696517,26.95,13.53,30.1556528697,78.73,35.2795,-14.0465,37.9729809536,7.9795,-14.0465,16.1547696517,27.3,0.0,27.3,65.62
2019-11-01 05:30:00,29.3985,-0.7625000000000001,29.4083867035,4.5585,-12.5125,13.3170033604,24.84,11.75,27.4788664249,78.68,29.6585,-12.5125,32.189894043,4.5585,-12.5125,13.3170033604,25.1,0.0,25.1,65.62
2019-11-01 06:00:00,24.284,-1.0965,24.30874263,3.504,-11.9265,12.4305839867,20.78,10.83,23.4328252671,78.68,24.514,-11.9265,27.2612838702,3.504,-11.9265,12.4305839867,21.01,0.0,21.01,65.62
2019-11-01 06:30:00,23.527,-1.298,23.5627785501,4.077,-11.328,12.0393319167,19.45,10.03,21.8838616336,78.5,23.767,-11.328,26.3285752178,4.077,-11.328,12.0393319167,19.69,0.0,19.69,65.44
2019-11-01 07:00:00,35.2155,-1.256,35.2378912004,4.2155,-11.975999999999999,12.6962599316,31.0,10.72,32.8011951002,78.11,35.5955,-11.975999999999999,37.5561472498,4.2155,-11.975999999999999,12.6962599316,31.38,0.0,31.38,65.13
2019-11-01 07:30:00,35.753,-1.624,35.7898642775,7.323,-11.614,13.7299426437,28.43,9.99,30.1341168777,77.83,36.033,-11.614,37.8584480004,7.323,-11.614,13.7299426437,28.71,0.0,28.71,64.9
2019-11-01 08:00:00,33.0075,-1.6960000000000002,33.0510434366,11.3475,-11.366,16.0608752019,21.66,9.67,23.7205501623,77.78,33.2675,-11.366,35.1555473894,11.3475,-11.366,16.0608752019,21.92,0.0,21.92,64.86
2019-11-01 08:30:00,28.8925,-1.6684999999999999,28.9406366291,13.3525,-10.4285,16.9423395226,15.54,8.76,17.8389797915,77.78,29.0725,-10.4285,30.8863055172,13.3525,-10.4285,16.9423395226,15.72,0.0,15.72,64.86
2019-11-01 09:00:00,29.239,-2.0335,29.3096271428,14.929,-10.2235,18.0940596122,14.31,8.19,16.4879410479,77.6,29.409,-10.2235,31.1353373717,14.929,-10.2235,18.0940596122,14.48,0.0,14.48,64.7
2019-11-01 09:30:00,22.1465,-2.2275,22.2582393396,15.8565,-9.5975,18.534848219,6.29,7.37,9.6892208149,77.48,22.2465,-9.5975,24.2284702055,15.8565,-9.5975,18.534848219,6.39,0.0,6.39,64.61
2019-11-01 10:00:00,27.1425,-2.1485,27.2274008767,15.8425,-9.3185,18.3798598607,11.3,7.17,13.3827837164,77.48,27.2625,-9.3185,28.8110803078,15.8425,-9.3185,18.3798598607,11.42,0.0,11.42,64.57
2019-11-01 10:30:00,31.0515,-2.0965,31.1221940824,16.6115,-9.7465,19.2597039048,14.44,7.65,16.3412392431,77.54,31.2815,-9.7465,32.7647143204,16.6115,-9.7465,19.2597039048,14.67,0.0,14.67,64.64
2019-11-01 11:00:00,31.4865,-1.8965,31.5435634401,17.6165,-9.8265,20.171791554,13.87,7.93,15.9769145958,77.48,31.6365,-9.8265,33.1274543921,17.6165,-9.8265,20.171791554,14.02,0.0,14.02,64.58
2019-11-01 11:30:00,34.0985,-2.1145,34.163998778,15.0085,-9.9645,18.0151695107,19.09,7.85,20.6409931932,77.38,34.3185,-9.9645,35.7358461842,15.0085,-9.9645,18.0151695107,19.31,0.0,19.31,64.51
2019-11-01 12:00:00,30.769,-1.944,30.8303502575,16.099,-9.524000000000001,18.705196524,14.67,7.58,16.5125800528,77.48,30.939,-9.524000000000001,32.371720637,16.099,-9.524000000000001,18.705196524,14.84,0.0,14.84,64.58
2019-11-01 12:30:00,32.4685,-1.871,32.5223635865,14.8585,-10.011,17.916337328,17.61,8.14,19.400301544,77.62,32.6685,-10.011,34.1679822824,14.8585,-10.011,17.916337328,17.81,0.0,17.81,64.69
2019-11-01 13:00:00,33.5645,-1.7429999999999999,33.6097264084,9.7745,-10.323,14.2163701151,23.79,8.58,25.2899288255,77.78,33.9045,-10.323,35.4412111708,9.7745,-10.323,14.2163701151,24.13,0.0,24.13,64.83
2019-11-01 13:30:00,33.813,-1.6095000000000002,33.851284455,4.913,-10.2695,11.3842083278,28.9,8.66,30.1696138524,77.95,34.133,-10.2695,35.6444149798,4.913,-10.2695,11.3842083278,29.22,0.0,29.22,64.98
2019-11-01 14:00:00,26.7845,-1.6875,26.8376060128,3.0445,-9.8775,10.3360527524,23.74,8.19,25.1130185362,78.08,27.0645,-9.8775,28.8106259304,3.0445,-9.8775,10.3360527524,24.02,0.0,24.02,65.09
2019-11-01 14:30:00,22.8265,-1.6915,22.8890863623,2.5665,-9.5715,9.9096182823,20.26,7.88,21.738491208,78.15,23.0865,-9.5715,24.9920006102,2.5665,-9.5715,9.9096182823,20.52,0.0,20.52,65.14
2019-11-01 15:00:00,32.218,-1.44,32.2501647128,2.438,-10.5,10.7793248397,29.78,9.06,31.127672576,78.04,32.548,-10.5,34.1997412856,2.438,-10.5,10.7793248397,30.11,0.0,30.11,65.05
2019-11-01 15:30:00,20.9665,-1.5390000000000001,21.0229075832,2.7265,-9.449,9.8345006609,18.24,7.91,19.8812901996,78.27,21.1665,-9.449,23.1798257813,2.7265,-9.449,9.8345006609,18.44,0.0,18.44,65.22
2019-11-01 16:00:00,20.2115,-1.384,20.2588298835,3.7615,-9.794,10.491487895,16.45,8.41,18.4751346409,78.2,20.3915,-9.794,22.6215761664,3.7615,-9.794,10.491487895,16.63,0.0,16.63,65.16
2019-11-01 16:30:00,35.5915,-1.5155,35.6237506798,4.5415,-10.5155,11.4542988655,31.05,9.0,32.3280451002,77.87,35.9715,-10.5155,37.476986972,4.5415,-10.5155,11.4542988655,31.43,0.0,31.43,64.9
2019-11-01 17:00:00,38.4015,-1.508,38.4310976457,10.9015,-10.608,15.2109291712,27.5,9.1,28.9665324124,77.77,38.7615,-10.608,40.1868578798,10.9015,-10.608,15.2109291712,27.86,0.0,27.86,64.82
2019-11-01 17:30:00,41.563,-1.6515,41.5957981201,15.613,-10.7715,18.9681570336,25.95,9.12,27.5059429942,77.46,41.893,-10.7715,43.2556199961,15.613,-10.7715,18.9681570336,26.28,0.0,26.28,64.57
2019-11-01 18:00:00,36.079,-2.1935000000000002,36.14561776,10.839,-9.6735,14.5279221931,25.24,7.48,26.3250451092,77.69,36.359,-9.6735,37.6238419523,10.839,-9.6735,14.5279221931,25.52,0.0,25.52,64.76
2019-11-01 18:30:00,44.5775,-1.8025,44.6139273378,12.0875,-11.3325,16.5690438016,32.49,9.53,33.8588393186,77.46,44.9675,-11.3325,46.3735011887,12.0875,-11.3325,16.5690438016,32.88,0.0,32.88,64.55
2019-11-01 19:00:00,40.067,-0.7295,40.0736404542,27.517,-13.2295,30.5320316921,12.55,12.5,17.7130601535,77.19,40.137,-13.2295,42.2610747527,27.517,-13.2295,30.5320316921,12.62,0.0,12.62,64.32
2019-11-01 19:30:00,32.3045,-0.893,32.3168403352,31.9445,-12.153,34.1781580728,0.36,11.26,11.2657534147,77.33,32.3145,-12.153,34.5242280037,31.9445,-12.153,34.1781580728,0.37,0.0,0.37,64.43
2019-11-01 20:00:00,29.45,-1.5085000000000002,29.4886091949,30.3,-11.618500000000001,32.45118707,-0.85,10.11,10.1456690267,77.33,29.43,-11.618500000000001,31.6403925742,30.3,-11.618500000000001,32.45118707,-0.87,0.0,0.87,64.43
2019-11-01 20:30:00,33.322,-0.883,33.3336972597,31.142,-11.963,33.3607184125,2.18,11.08,11.2924222379,77.48,33.342,-11.963,35.4231891986,31.142,-11.963,33.3607184125,2.2,0.0,2.2,64.54
2019-11-01 21:00:00,31.0785,-0.6735,31.0857968291,34.2885,-13.4635,36.8370338722,-3.21,12.79,13.1866675093,77.32,31.0185,-13.4635,33.814393008,34.2885,-13.4635,36.8370338722,-3.27,0.0,3.27,64.42
2019-11-01 21:30:00,28.8005,-0.6955,28.8088965512,32.2405,-13.0155,34.7685645447,-3.44,12.32,12.7912470072,77.52,28.7805,-13.0155,31.5867127207,32.2405,-13.0155,34.7685645447,-3.46,0.0,3.46,64.58
2019-11-01 22:00:00,32.949,-0.3745,32.9511282242,32.199,-14.0745,35.1406765907,0.75,13.7,13.7205138388,77.78,32.919,-14.0745,35.8015657653,32.199,-14.0745,35.1406765907,0.72,0.0,0.72,64.79
2019-11-01 22:30:00,22.96,0.374,22.9630458781,33.97,-14.926,37.1045330923,-11.01,15.3,18.8496710847,78.21,22.81,-14.926,27.2595226664,33.97,-14.926,37.1045330923,-11.16,0.0,11.16,65.13
2019-11-01 23:00:00,29.349,0.233,29.3499248721,34.219,-14.877,37.3130686221,-4.87,15.11,15.8754212543,77.99,29.299,-14.877,32.8596489634,34.219,-14.877,37.3130686221,-4.92,0.0,4.92,64.95
2019-11-01 23:30:00,35.676,0.3805,35.678029041,33.206,-15.4395,36.6198934495,2.47,15.82,16.0116613754,78.06,35.696,-15.4395,38.8919345912,33.206,-15.4395,36.6198934495,2.49,0.0,2.49,64.99
2019-11-02 00:00:00,37.773,0.637,37.7783707695,35.703,-16.223,39.2159398459,2.07,16.86,16.9865976582,78.15,37.763,-16.223,41.1002420674,35.703,-16.223,39.2159398459,2.06,0.0,2.06,65.08
2019-11-02 00:30:00,26.8935,-0.6605000000000001,26.9016096637,34.7735,-13.4105,37.2697975913,-7.88,12.75,14.9885589701,77.79,26.7835,-13.4105,29.9532532874,34.7735,-13.4105,37.2697975913,-7.99,0.0,7.99,64.77
2019-11-02 01:00:00,29.967,-1.1005,29.9872004237,33.957,-12.7405,36.2684186208,-3.99,11.64,12.3048648916,77.53,29.967,-12.7405,32.5628842281,33.957,-12.7405,36.2684186208,-3.99,0.0,3.99,64.56
2019-11-02 01:30:00,23.6955,-0.8865000000000001,23.7120771444,34.8255,-13.2965,37.2775047784,-11.13,12.41,16.669883023,77.57,23.5155,-13.2965,27.0143601164,34.8255,-13.2965,37.2775047784,-11.31,0.0,11.31,64.56
2019-11-02 02:00:00,19.8785,-0.34750000000000003,19.8815371262,32.4585,-13.0275,34.9752766751,-12.58,12.68,17.8616572579,78.11,19.7185,-13.0275,23.6333450552,32.4585,-13.0275,34.9752766751,-12.74,0.0,12.74,65.02
2019-11-02 02:30:00,33.0505,-0.233,33.0513212936,32.4105,-14.733,35.6019915068,0.64,14.5,14.5141172656,77.98,33.1205,-14.733,36.249535297,32.4105,-14.733,35.6019915068,0.71,0.0,0.71,64.91
2019-11-02 03:00:00,33.6435,-0.258,33.6444892404,33.6235,-15.648,37.0863810077,0.02,15.39,15.3900129954,78.04,33.6135,-15.648,37.0773149817,33.6235,-15.648,37.0863810077,-0.01,0.0,0.01,64.95
2019-11-02 03:30:00,32.1455,0.23950000000000002,32.1463921848,32.8355,-15.7905,36.435009956100004,-0.6900000000000001,16.03,16.0448434084,78.4,32.1155,-15.7905,35.7875010374,32.8355,-15.7905,36.435009956100004,-0.72,0.0,0.72,65.26
2019-11-02 04:00:00,26.589,0.606,26.5959048915,34.719,-16.154,38.2930891546,-8.13,16.76,18.6277883819,78.54,26.519,-16.154,31.0517161684,34.719,-16.154,38.2930891546,-8.2,0.0,8.2,65.37
2019-11-02 04:30:00,35.2125,0.42750000000000005,35.2150949523,32.7025,-16.3925,36.5809726839,2.51,16.82,17.0062488515,78.43,35.2425,-16.3925,38.8683401048,32.7025,-16.3925,36.5809726839,2.54,0.0,2.54,65.28
2019-11-02 05:00:00,33.0435,-0.025,33.0435094572,31.0535,-15.405,34.6645912604,1.99,15.38,15.5082075044,78.36,33.0535,-15.405,36.4670794999,31.0535,-15.405,34.6645912604,2.0,0.0,2.0,65.21
2019-11-02 05:30:00,27.953,0.312,27.9547411542,32.813,-15.558,36.3145195893,-4.86,15.87,16.5974847492,78.43,27.863,-15.558,31.9123507909,32.813,-15.558,36.3145195893,-4.95,0.0,4.95,65.27
2019-11-02 06:00:00,30.207,0.060500000000000005,30.2070605861,33.477,-14.9195,36.6510710519,-3.27,14.98,15.3327525252,78.22,30.177,-14.9195,33.6636719514,33.477,-14.9195,36.6510710519,-3.3,0.0,3.3,65.11
2019-11-02 06:30:00,32.574,-1.279,32.5990999416,32.274,-13.579,35.0142873267,0.30000000000000004,12.3,12.3036579926,77.52,32.564,-13.579,35.2817706047,32.274,-13.579,35.0142873267,0.29,0.0,0.29,64.52
2019-11-02 07:00:00,36.4245,-0.7875000000000001,36.4330119054,26.8445,-13.8375,30.2010527383,9.58,13.05,16.1888511019,78.14,36.5645,-13.8375,39.0952563171,26.8445,-13.8375,30.2010527383,9.72,0.0,9.72,65.07
2019-11-02 07:30:00,39.2265,-0.807,39.2348002576,26.3665,-14.797,30.2348066184,12.86,13.99,19.0026235031,77.93,39.3965,-14.797,42.0836716703,26.3665,-14.797,30.2348066184,13.03,0.0,13.03,64.92
2019-11-02 08:00:00,28.192,-1.325,28.2231197602,20.592,-12.125,23.8965706535,7.6,10.8,13.2060592154,77.93,28.242,-12.125,30.7347716601,20.592,-12.125,23.8965706535,7.65,0.0,7.65,64.92
2019-11-02 08:30:00,36.6855,-0.8280000000000001,36.6948428836,33.3855,-13.598,36.0485396965,3.3,12.77,13.1894996114,77.27,36.6555,-13.598,39.0964356975,33.3855,-13.598,36.0485396965,3.27,0.0,3.27,64.38
2019-11-02 09:00:00,35.8755,-0.841,35.8853560836,29.5755,-12.401,32.0701574871,6.3,11.56,13.165242117,77.33,36.0055,-12.401,38.0812398859,29.5755,-12.401,32.0701574871,6.43,0.0,6.43,64.45
2019-11-02 09:30:00,39.954,-0.783,39.9616716993,25.764,-12.193,28.5035602162,14.19,11.41,18.208355225,77.29,40.104,-12.193,41.9165846056,25.764,-12.193,28.5035602162,14.34,0.0,14.34,64.41
2019-11-02 10:00:00,33.155,-1.0605,33.1719563072,20.845,-11.1105,23.6211184166,12.31,10.05,15.891463117,77.6,33.325,-11.1105,35.128319562,20.845,-11.1105,23.6211184166,12.48,0.0,12.48,64.67
2019-11-02 10:30:00,34.394,-1.238,34.4162734764,16.234,-10.818,19.5082515875,18.16,9.58,20.5319750633,77.72,34.574,-10.818,36.2269319706,16.234,-10.818,19.5082515875,18.34,0.0,18.34,64.77
2019-11-02 11:00:00,35.3375,-0.5625,35.3419766354,21.2275,-12.3125,24.539853555,14.11,11.75,18.3617700672,77.8,35.4975,-12.3125,37.5721993301,21.2275,-12.3125,24.539853555,14.27,0.0,14.27,64.84
2019-11-02 11:30:00,36.854,-0.298,36.855204788500004,25.234,-12.828,28.307460854,11.62,12.53,17.0887477599,77.59,37.024,-12.828,39.1833403374,25.234,-12.828,28.307460854,11.79,0.0,11.79,64.67
2019-11-02 12:00:00,40.8185,-0.5760000000000001,40.8225638373,23.1585,-13.036,26.5754288441,17.66,12.46,21.6131256416,77.64,41.0285,-13.036,43.04968186,23.1585,-13.036,26.5754288441,17.87,0.0,17.87,64.71
2019-11-02 12:30:00,39.4755,-0.8805000000000001,39.4853185437,22.6055,-12.2605,25.7163078707,16.87,11.38,20.3494791088,77.64,39.6355,-12.2605,41.4884649089,22.6055,-12.2605,25.7163078707,17.03,0.0,17.03,64.71
2019-11-02 13:00:00,38.786,-1.2115,38.8049162897,18.506,-11.8415,21.9702789752,20.28,10.63,22.8970587631,77.64,39.066,-11.8415,40.8212380784,18.506,-11.8415,21.9702789752,20.56,0.0,20.56,64.71
2019-11-02 13:30:00,42.876,-1.2395,42.893912578,16.746,-11.9995,20.601371708,26.13,10.76,28.2587066229,77.64,43.196,-11.9995,44.8317121717,16.746,-11.9995,20.601371708,26.45,0.0,26.45,64.71
