Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-02 14:00:00,42.5305,-0.798,42.5379857804,25.0905,-12.528,28.0443216044,17.44,11.73,21.0177662943,77.5,42.7205,-12.528,44.5195676557,25.0905,-12.528,28.0443216044,17.63,0.0,17.63,64.59
2019-11-02 14:30:00,31.5215,-0.1275,31.5217578587,29.9415,-12.9275,32.6130906002,1.58,12.8,12.8971469713,77.84,31.4915,-12.9275,34.0416631277,29.9415,-12.9275,32.6130906002,1.55,0.0,1.55,64.88
2019-11-02 15:00:00,39.811,-0.536,39.8146080855,32.031,-13.546,34.7775657141,7.78,13.01,15.1587763358,77.31,39.861,-13.546,42.0998032893,32.031,-13.546,34.7775657141,7.83,0.0,7.83,64.42
2019-11-02 15:30:00,42.3005,-0.718,42.3065931534,32.3305,-13.668,35.1009323843,9.97,12.95,16.3432983207,77.35,42.4705,-13.668,44.6156653458,32.3305,-13.668,35.1009323843,10.14,0.0,10.14,64.42
2019-11-02 16:00:00,41.9735,-0.3895,41.9753071758,33.3635,-14.2395,36.2751497929,8.61,13.85,16.3081145446,77.35,41.9935,-14.2395,44.3420500485,33.3635,-14.2395,36.2751497929,8.63,0.0,8.63,64.42
2019-11-02 16:30:00,27.126,-1.1360000000000001,27.1497766473,32.756,-11.776,34.8084718424,-5.63,10.64,12.0377115765,77.13,27.056,-11.776,29.5076483644,32.756,-11.776,34.8084718424,-5.7,0.0,5.7,64.25
2019-11-02 17:00:00,30.467,0.113,30.4672095539,32.827,-14.177,35.7575063169,-2.36,14.29,14.4835665497,77.6,30.367,-14.177,33.513311057,32.827,-14.177,35.7575063169,-2.46,0.0,2.46,64.66
2019-11-02 17:30:00,29.4235,3.137,29.590253822,33.1435,-18.133,37.7795881562,-3.7199999999999998,21.27,21.5928529843,79.11,29.3235,-18.133,34.4771423011,33.1435,-18.133,37.7795881562,-3.8200000000000003,0.0,3.8200000000000003,65.9
2019-11-02 18:00:00,24.4585,0.18150000000000002,24.4591734223,31.5185,-12.5285,33.917239783,-7.06,12.71,14.5391781061,77.91,24.3685,-12.5285,27.4004946032,31.5185,-12.5285,33.917239783,-7.15,0.0,7.15,64.89
2019-11-02 18:30:00,31.62,-0.3845,31.6223376785,29.61,-12.2745,32.0533219846,2.01,11.89,12.0586981055,77.49,31.6,-12.2745,33.9001969058,29.61,-12.2745,32.0533219846,1.99,0.0,1.99,64.55
2019-11-02 19:00:00,37.748,-0.2195,37.7486381774,28.668,-13.3295,31.6153411218,9.08,13.11,15.9473665538,77.58,37.908,-13.3295,40.1832307592,28.668,-13.3295,31.6153411218,9.24,0.0,9.24,64.62
2019-11-02 19:30:00,40.8525,-0.5705,40.856483286,29.6425,-13.5205,32.5803886794,11.21,12.95,17.1279479215,77.33,41.0025,-13.5205,43.1741696678,29.6425,-13.5205,32.5803886794,11.36,0.0,11.36,64.4
2019-11-02 20:00:00,46.566,-0.9450000000000001,46.5755878224,28.096,-13.125,31.0104956587,18.47,12.18,22.1244954745,77.09,46.786,-13.125,48.5921333242,28.096,-13.125,31.0104956587,18.69,0.0,18.69,64.2
2019-11-02 20:30:00,40.9385,-1.2235,40.9567788589,26.8485,-11.5635,29.2327980956,14.09,10.34,17.476947674,77.23,41.0885,-11.5635,42.6846502211,26.8485,-11.5635,29.2327980956,14.24,0.0,14.24,64.34
2019-11-02 21:00:00,38.3675,-0.553,38.371485054,26.6375,-11.743,29.1110710083,11.73,11.19,16.2113848884,77.02,38.4875,-11.743,40.2391066657,26.6375,-11.743,29.1110710083,11.85,0.0,11.85,64.16
2019-11-02 21:30:00,33.8705,1.4755,33.9026233572,26.3905,-12.9745,29.40741642,7.48,14.45,16.2712292099,77.92,33.8305,-12.9745,36.2331392581,26.3905,-12.9745,29.40741642,7.44,0.0,7.44,64.91
2019-11-02 22:00:00,42.178,1.6925,42.2119442842,22.798000000000002,-13.9475,26.7260464762,19.38,15.64,24.903694505,77.6,42.038,-13.9475,44.2913783964,22.798000000000002,-13.9475,26.7260464762,19.24,0.0,19.24,64.63
2019-11-02 22:30:00,38.8375,2.1045,38.8944768123,22.7775,-14.2655,26.8759929398,16.06,16.37,22.9325205767,77.85,38.6575,-14.2655,41.2056646167,22.7775,-14.2655,26.8759929398,15.88,0.0,15.88,64.83
2019-11-02 23:00:00,43.1665,2.0395,43.2146535622,19.4465,-14.4005,24.1979495516,23.72,16.44,28.8602148294,78.02,43.0065,-14.4005,45.3534281229,19.4465,-14.4005,24.1979495516,23.56,0.0,23.56,64.97
2019-11-02 23:30:00,40.319,1.88,40.3628066541,18.029,-14.57,23.1803740479,22.29,16.45,27.7028265706,78.02,40.219,-14.57,42.7767794604,18.029,-14.57,23.1803740479,22.19,0.0,22.19,64.97
2019-11-03 00:00:00,41.9035,1.933,41.9480607567,12.2735,-14.887,19.2940812492,29.63,16.82,34.0712386038,78.19,41.7335,-14.887,44.3092291882,12.2735,-14.887,19.2940812492,29.46,0.0,29.46,65.11
2019-11-03 00:30:00,37.239,1.239,37.2596060366,10.559,-13.561,17.1870067784,26.68,14.8,30.5100376925,77.85,36.979,-13.561,39.3871446287,10.559,-13.561,17.1870067784,26.42,0.0,26.42,64.83
2019-11-03 01:00:00,35.329,1.363,35.3552826322,11.649000000000001,-13.717,17.9959798288,23.68,15.08,28.0739879604,77.89,35.169,-13.717,37.7493662198,11.649000000000001,-13.717,17.9959798288,23.52,0.0,23.52,64.87
2019-11-03 01:30:00,29.9385,1.345,29.968697123,9.1885,-13.625,16.4337809785,20.75,14.97,25.5863909139,78.06,29.8085,-13.625,32.7747966775,9.1885,-13.625,16.4337809785,20.62,0.0,20.62,65.02
2019-11-03 02:00:00,32.1225,1.134,32.1425102046,7.5225,-13.496,15.450890662,24.6,14.63,28.6216159572,78.11,31.9425,-13.496,34.6765817556,7.5225,-13.496,15.450890662,24.42,0.0,24.42,65.06
2019-11-03 02:30:00,24.2465,1.1365,24.2731208232,7.0565,-13.5235,15.2538272083,17.19,14.66,22.5922929337,78.3,24.1165,-13.5235,27.6494235835,7.0565,-13.5235,15.2538272083,17.06,0.0,17.06,65.22
2019-11-03 03:00:00,22.493,1.206,22.5253076561,5.883,-13.744,14.9501580259,16.61,14.95,22.3471385193,78.36,22.373,-13.744,26.2573544936,5.883,-13.744,14.9501580259,16.49,0.0,16.49,65.28
2019-11-03 03:30:00,25.0675,1.186,25.0955404853,4.2875,-14.044,14.6838888667,20.78,15.23,25.7635653589,78.36,24.9175,-14.044,28.602722637,4.2875,-14.044,14.6838888667,20.63,0.0,20.63,65.28
2019-11-03 04:00:00,27.0155,1.639,27.0651724777,3.4255,-15.031,15.4163877497,23.59,16.67,28.8855846401,78.63,26.8755,-15.031,30.7932372649,3.4255,-15.031,15.4163877497,23.45,0.0,23.45,65.48
2019-11-03 04:30:00,36.6035,1.2775,36.6257862509,2.8535,-15.3925,15.6547602505,33.75,16.67,37.6424149066,78.32,36.3935,-15.3925,39.5147554529,2.8535,-15.3925,15.6547602505,33.54,0.0,33.54,65.22
2019-11-03 05:00:00,39.398,1.486,39.4260142546,2.518,-15.644,15.8453482133,36.88,17.13,40.6641279262,78.43,39.078,-15.644,42.093049545,2.518,-15.644,15.8453482133,36.56,0.0,36.56,65.32
2019-11-03 05:30:00,38.6395,1.2,38.6581292906,0.4395,-14.99,14.9964415863,38.2,16.19,41.4892287226,78.35,38.4295,-14.99,41.2495644856,0.4395,-14.99,14.9964415863,37.99,0.0,37.99,65.27
2019-11-03 06:00:00,37.86,1.6505,37.8959595505,0.53,-15.4295,15.4386000094,37.33,17.08,41.0518611028,78.6,37.61,-15.4295,40.6519565366,0.53,-15.4295,15.4386000094,37.08,0.0,37.08,65.49
2019-11-03 06:30:00,33.522,1.685,33.5643219654,2.832,-15.315,15.5746412158,30.69,17.0,35.083843860100004,78.69,33.252,-15.315,36.6093530262,2.832,-15.315,15.5746412158,30.42,0.0,30.42,65.56
2019-11-03 07:00:00,23.95,2.1435,24.0457291894,3.3,-15.5065,15.8537548313,20.65,17.65,27.1651431066,79.09,23.77,-15.5065,28.3807054572,3.3,-15.5065,15.8537548313,20.47,0.0,20.47,65.89
2019-11-03 07:30:00,23.856,1.9965000000000002,23.9393974078,7.106,-15.1535,16.7368993021,16.75,17.15,23.9725885127,79.09,23.686,-15.1535,28.118590972,7.106,-15.1535,16.7368993021,16.58,0.0,16.58,65.89
2019-11-03 08:00:00,16.4715,0.5625,16.4811018594,8.4515,-13.1075,15.5959741119,8.02,13.67,15.8489526468,79.21,16.3715,-13.1075,20.9721855919,8.4515,-13.1075,15.5959741119,7.92,0.0,7.92,65.99
2019-11-03 08:30:00,18.257,-0.21150000000000002,18.2582250301,7.317,-11.7215,13.8178164429,10.94,11.51,15.8796630947,79.08,18.167,-11.7215,21.6202093248,7.317,-11.7215,13.8178164429,10.85,0.0,10.85,65.87
2019-11-03 09:00:00,19.693,0.111,19.6933128244,8.083,-11.459,14.0229658061,11.61,11.57,16.3907595919,79.29,19.583,-11.459,22.6892611162,8.083,-11.459,14.0229658061,11.5,0.0,11.5,66.05
2019-11-03 09:30:00,22.173,-0.023,22.1730119289,6.3629999999999995,-10.973,12.684419498,15.81,10.95,19.2317081925,79.23,22.063,-10.973,24.6410774521,6.3629999999999995,-10.973,12.684419498,15.7,0.0,15.7,66.01
2019-11-03 10:00:00,18.042,-0.06,18.0420997669,3.732,-9.96,10.6362316635,14.31,9.9,17.4007499838,79.07,17.902,-9.96,20.4861710429,3.732,-9.96,10.6362316635,14.17,0.0,14.17,65.88
2019-11-03 10:30:00,17.695,-0.24750000000000003,17.6967308068,1.2650000000000001,-9.5175,9.6011994693,16.43,9.27,18.8647236926,78.97,17.555,-9.5175,19.9689967512,1.2650000000000001,-9.5175,9.6011994693,16.29,0.0,16.29,65.78
2019-11-03 11:00:00,22.4585,-0.371,22.4615641319,1.8285,-9.541,9.7146329447,20.63,9.17,22.5762220046,78.9,22.2885,-9.541,24.2447502204,1.8285,-9.541,9.7146329447,20.46,0.0,20.46,65.72
2019-11-03 11:30:00,23.9715,-0.4635,23.9759805743,0.5915,-9.7035,9.7215114308,23.38,9.24,25.1396499578,78.82,23.8115,-9.7035,25.7127486765,0.5915,-9.7035,9.7215114308,23.22,0.0,23.22,65.72
2019-11-03 12:00:00,27.1195,0.1975,27.1202191455,2.1795,-10.9025,11.1182159765,24.94,11.1,27.2986006967,78.55,26.9095,-10.9025,29.0342159615,2.1795,-10.9025,11.1182159765,24.73,0.0,24.73,65.48
2019-11-03 12:30:00,22.5995,0.1645,22.6000986834,3.3095,-11.2855,11.7607525482,19.29,11.45,22.4322669385,78.48,22.4395,-11.2855,25.1175968297,3.3095,-11.2855,11.7607525482,19.13,0.0,19.13,65.43
2019-11-03 13:00:00,19.0035,0.1115,19.0038271014,3.4635,-10.7685,11.3117825518,15.54,10.88,18.9701344223,78.57,18.8535,-10.7685,21.7120946594,3.4635,-10.7685,11.3117825518,15.39,0.0,15.39,65.5
2019-11-03 13:30:00,16.333,0.117,16.3334190542,3.023,-10.253,10.68936565,13.31,10.37,16.8728480109,78.74,16.203,-10.253,19.1744939438,3.023,-10.253,10.68936565,13.18,0.0,13.18,65.62
2019-11-03 14:00:00,17.287,-0.039,17.2870439925,2.977,-10.459,10.8744291804,14.31,10.42,17.7017654487,78.74,17.167,-10.459,20.1021533672,2.977,-10.459,10.8744291804,14.19,0.0,14.19,65.62
2019-11-03 14:30:00,23.893,0.5865,23.9001973057,3.883,-12.0535,12.6635125952,20.01,12.64,23.6679044277,78.89,23.763,-12.0535,26.6452065342,3.883,-12.0535,12.6635125952,19.88,0.0,19.88,65.78
2019-11-03 15:00:00,28.584,0.793,28.5949979017,3.364,-12.427,12.8742698822,25.22,13.22,28.4748450391,78.79,28.364,-12.427,30.9668665673,3.364,-12.427,12.8742698822,25.0,0.0,25.0,65.67
2019-11-03 15:30:00,26.1305,0.764,26.1416664781,1.9605000000000001,-11.975999999999999,12.1354083677,24.17,12.74,27.322088134,78.79,25.9405,-11.975999999999999,28.5715613198,1.9605000000000001,-11.975999999999999,12.1354083677,23.98,0.0,23.98,65.67
2019-11-03 16:00:00,28.0065,0.6375000000000001,28.0137546305,1.7465000000000002,-12.0925,12.2179711286,26.26,12.73,29.1828802554,78.79,27.8165,-12.0925,30.3312747589,1.7465000000000002,-12.0925,12.2179711286,26.07,0.0,26.07,65.67
2019-11-03 16:30:00,34.1015,0.59,34.1066034992,1.8515000000000001,-11.77,11.914736768000001,32.25,12.36,34.5374014657,78.57,33.8915,-11.77,35.8771051264,1.8515000000000001,-11.77,11.914736768000001,32.04,0.0,32.04,65.48
2019-11-03 17:00:00,33.915,0.3405,33.9167092338,2.505,-11.0795,11.3591524882,31.41,11.42,33.4216172559,78.44,33.695,-11.0795,35.4698230225,2.505,-11.0795,11.3591524882,31.19,0.0,31.19,65.4
2019-11-03 17:30:00,26.3665,0.276,26.3679445208,0.9165000000000001,-10.434,10.4741743469,25.45,10.71,27.6117112834,78.44,26.1565,-10.434,28.1608034021,0.9165000000000001,-10.434,10.4741743469,25.24,0.0,25.24,65.4
2019-11-03 18:00:00,27.463,0.4375,27.4664845812,1.023,-10.5025,10.5522052316,26.44,10.94,28.6139336688,78.44,27.243,-10.5025,29.1973210286,1.023,-10.5025,10.5522052316,26.22,0.0,26.22,65.4
2019-11-03 18:30:00,22.635,0.7045,22.6459609037,18.095,-11.9955,21.7099296464,4.54,12.7,13.4870901235,78.34,22.525,-11.9955,25.5199460276,18.095,-11.9955,21.7099296464,4.43,0.0,4.43,65.31
2019-11-03 19:00:00,19.4725,1.3765,19.5210913757,27.5625,-12.1235,30.1109723938,-8.09,13.5,15.7384274945,78.34,19.4825,-12.1235,22.946613225,27.5625,-12.1235,30.1109723938,-8.08,0.0,8.08,65.31
2019-11-03 19:30:00,20.401,0.6970000000000001,20.4129030273,23.371,-11.093,25.8700268651,-2.9699999999999998,11.79,12.1583304775,78.51,20.401,-11.093,23.221874386,23.371,-11.093,25.8700268651,-2.9699999999999998,0.0,2.9699999999999998,65.42
2019-11-03 20:00:00,24.229,0.2995,24.230851022,17.629,-10.9505,20.7531947239,6.6,11.25,13.043101625,78.6,24.179,-10.9505,26.5431251221,17.629,-10.9505,20.7531947239,6.55,0.0,6.55,65.48
2019-11-03 20:30:00,25.421,0.4545,25.4250626597,15.861,-10.9855,19.293846979,9.56,11.44,14.9086283742,78.6,25.341,-10.9855,27.6196939022,15.861,-10.9855,19.293846979,9.48,0.0,9.48,65.52
2019-11-03 21:00:00,23.249,0.28350000000000003,23.2507284456,12.689,-10.9765,16.7777910718,10.56,11.26,15.437007482,78.81,23.139,-10.9765,25.610483659,12.689,-10.9765,16.7777910718,10.45,0.0,10.45,65.68
2019-11-03 21:30:00,20.7815,-0.8875000000000001,20.8004422669,8.1715,-8.9775,12.139560062,12.61,8.09,14.9819958617,78.3,20.7015,-8.9775,22.5642994241,8.1715,-8.9775,12.139560062,12.53,0.0,12.53,65.27
2019-11-03 22:00:00,17.0725,-0.9275,17.0976756461,3.2125,-8.3075,8.9070035646,13.86,7.38,15.702356511,78.52,16.9425,-8.3075,18.8696280435,3.2125,-8.3075,8.9070035646,13.73,0.0,13.73,65.44
2019-11-03 22:30:00,19.3925,-0.6505000000000001,19.4034070848,2.3125,-9.3305,9.6127980578,17.08,8.68,19.1590396419,78.52,19.2725,-9.3305,21.4123209041,2.3125,-9.3305,9.6127980578,16.96,0.0,16.96,65.44
2019-11-03 23:00:00,24.519,-0.5605,24.5254056287,1.619,-10.4705,10.5949295066,22.9,9.91,24.9523165257,78.38,24.349,-10.4705,26.5048141146,1.619,-10.4705,10.5949295066,22.73,0.0,22.73,65.35
2019-11-03 23:30:00,25.5635,-0.56,25.5696330097,1.4035,-11.14,11.228063602,24.16,10.58,26.3750260663,78.28,25.3635,-11.14,27.7021070002,1.4035,-11.14,11.228063602,23.96,0.0,23.96,65.28
2019-11-04 00:00:00,29.6115,-0.07350000000000001,29.6115912186,1.2915,-12.0735,12.1423792767,28.32,12.0,30.7574771397,78.65,29.4315,-12.0735,31.8116738714,1.2915,-12.0735,12.1423792767,28.14,0.0,28.14,65.58
2019-11-04 00:30:00,31.355,-0.28650000000000003,31.3563088907,1.245,-11.8865,11.9515232188,30.11,11.6,32.2671985149,78.49,31.115,-11.8865,33.3081387539,1.245,-11.8865,11.9515232188,29.87,0.0,29.87,65.46
2019-11-04 01:00:00,30.9615,-0.4645,30.9649841353,7.1315,-11.9045,13.8771543373,23.83,11.44,26.433737912,78.38,30.8115,-11.9045,33.0312829375,7.1315,-11.9045,13.8771543373,23.68,0.0,23.68,65.37
2019-11-04 01:30:00,27.8075,-0.3375,27.8095480456,12.2875,-11.8475,17.0688579729,15.52,11.51,19.3222798862,78.54,27.6475,-11.8475,30.079021136,12.2875,-11.8475,17.0688579729,15.36,0.0,15.36,65.49
2019-11-04 02:00:00,31.6635,-0.1115,31.6636963177,10.2835,-12.6315,16.2881909523,21.38,12.52,24.7760933159,78.54,31.5135,-12.6315,33.9507801751,10.2835,-12.6315,16.2881909523,21.23,0.0,21.23,65.49
2019-11-04 02:30:00,33.05,-0.16,33.0503872897,8.63,-12.43,15.1321445935,24.42,12.27,27.3292755118,78.54,32.86,-12.43,35.1323853446,8.63,-12.43,15.1321445935,24.23,0.0,24.23,65.49
2019-11-04 03:00:00,28.5775,-0.20750000000000002,28.5782533144,4.4275,-12.0575,12.8446900508,24.15,11.85,26.9006505498,78.58,28.4475,-12.0575,30.8973067192,4.4275,-12.0575,12.8446900508,24.02,0.0,24.02,65.49
2019-11-04 03:30:00,34.664,-0.22,34.6646981236,2.134,-12.25,12.4344865596,32.53,12.03,34.6831630622,78.58,34.394,-12.25,36.5104058592,2.134,-12.25,12.4344865596,32.26,0.0,32.26,65.49
2019-11-04 04:00:00,27.988,-0.065,27.9880754787,0.888,-12.355,12.3868708317,27.1,12.29,29.7565807848,78.72,27.818,-12.355,30.4382514117,0.888,-12.355,12.3868708317,26.93,0.0,26.93,65.63
2019-11-04 04:30:00,32.1425,-0.1245,32.1427411168,0.1625,-12.2345,12.235579124,31.98,12.11,34.1960889577,78.69,31.8825,-12.2345,34.1493308353,0.1625,-12.2345,12.235579124,31.72,0.0,31.72,65.63
2019-11-04 05:00:00,29.3115,0.6515000000000001,29.3187394767,0.0315,-12.8385,12.8385386435,29.28,13.49,32.2381528627,79.12,29.0915,-12.8385,31.7984662287,0.0315,-12.8385,12.8385386435,29.06,0.0,29.06,65.96
2019-11-04 05:30:00,21.4325,1.195,21.465788624,0.3925,-13.345,13.3507708111,21.04,14.54,25.5752458444,79.44,21.2225,-13.345,25.0695738147,0.3925,-13.345,13.3507708111,20.83,0.0,20.83,66.23
2019-11-04 06:00:00,27.592,0.5435,27.5973523413,0.332,-12.7665,12.7708161936,27.26,13.31,30.3358484305,79.44,27.432,-12.7665,30.2571999076,0.332,-12.7665,12.7708161936,27.1,0.0,27.1,66.23
2019-11-04 06:30:00,27.094,0.8515,27.1073770079,4.024,-13.0885,13.6931153596,23.07,13.94,26.954563621,79.25,26.884,-13.0885,29.9008074849,4.024,-13.0885,13.6931153596,22.86,0.0,22.86,66.08
2019-11-04 07:00:00,35.4585,0.552,35.4627963682,0.9185000000000001,-12.798,12.8309175919,34.54,13.35,37.0301782334,78.76,35.2785,-12.798,37.5281409911,0.9185000000000001,-12.798,12.8309175919,34.36,0.0,34.36,65.67
2019-11-04 07:30:00,35.1695,0.262,35.1704758889,0.4495,-12.008,12.0164102065,34.72,12.27,36.8243302723,78.67,34.8395,-12.008,36.8508185018,0.4495,-12.008,12.0164102065,34.39,0.0,34.39,65.62
2019-11-04 08:00:00,30.8345,-0.116,30.8347181964,0.5245000000000001,-11.176,11.1883008652,30.31,11.06,32.2648368972,78.81,30.6245,-11.176,32.600045648,0.5245000000000001,-11.176,11.1883008652,30.1,0.0,30.1,65.73
2019-11-04 08:30:00,18.4675,-0.0755,18.4676543313,0.5775,-10.3355,10.351621443,17.89,10.26,20.6232805344,79.07,18.2975,-10.3355,21.014782095,0.5775,-10.3355,10.351621443,17.72,0.0,17.72,65.91
2019-11-04 09:00:00,27.917,0.03,27.9170161192,0.6970000000000001,-10.77,10.7925302409,27.22,10.8,29.2842688145,78.84,27.727,-10.77,29.7452421237,0.6970000000000001,-10.77,10.7925302409,27.03,0.0,27.03,65.71
2019-11-04 09:30:00,23.3735,-0.126,23.3738396129,0.6735,-9.986,10.00868614,22.7,9.86,24.7489312901,78.94,23.1835,-9.986,25.2427191136,0.6735,-9.986,10.00868614,22.51,0.0,22.51,65.79
2019-11-04 10:00:00,20.568,-0.217,20.5691446832,0.508,-9.017,9.0312985224,20.06,8.8,21.9053326841,79.22,20.408,-9.017,22.3112696411,0.508,-9.017,9.0312985224,19.9,0.0,19.9,66.03
2019-11-04 10:30:00,14.874,-0.3235,14.8775175433,0.28400000000000003,-8.3835,8.3883090221,14.59,8.06,16.6682842548,79.53,14.734,-8.3835,16.9521039476,0.28400000000000003,-8.3835,8.3883090221,14.45,0.0,14.45,66.28
2019-11-04 11:00:00,17.0725,-0.025,17.0725183043,0.0025,-8.825,8.8250003541,17.07,8.8,19.2048145005,79.53,16.9425,-8.825,19.1031131298,0.0025,-8.825,8.8250003541,16.94,0.0,16.94,66.28
2019-11-04 11:30:00,17.2305,-0.296,17.2330422807,0.0005,-8.496,8.4960000147,17.23,8.2,19.0817425829,79.32,17.1005,-8.496,19.094740539,0.0005,-8.496,8.4960000147,17.1,0.0,17.1,66.12
2019-11-04 12:00:00,15.9425,-0.099,15.942807383,0.0625,-8.329,8.3292344936,15.88,8.23,17.8859525886,79.37,15.7925,-8.329,17.854279522,0.0625,-8.329,8.3292344936,15.73,0.0,15.73,66.16
2019-11-04 12:30:00,15.612,-0.225,15.6136212648,0.182,-8.255,8.2570060555,15.43,8.03,17.3944186451,79.25,15.512,-8.255,17.5717719368,0.182,-8.255,8.2570060555,15.33,0.0,15.33,66.08
2019-11-04 13:00:00,17.7525,-0.382,17.7566094807,0.1325,-8.662,8.663013347,17.62,8.28,19.4685079038,79.3,17.5825,-8.662,19.6003711763,0.1325,-8.662,8.663013347,17.45,0.0,17.45,66.08
2019-11-04 13:30:00,29.575,-0.22,29.5758182473,0.075,-10.24,10.2402746545,29.5,10.02,31.1552627978,79.04,29.375,-10.24,31.1086519316,0.075,-10.24,10.2402746545,29.3,0.0,29.3,65.91
2019-11-04 14:00:00,33.6745,0.1905,33.6750388344,0.9045000000000001,-11.2295,11.2658683864,32.77,11.42,34.7028716391,78.98,33.4445,-11.2295,35.2794026381,0.9045000000000001,-11.2295,11.2658683864,32.54,0.0,32.54,65.91
2019-11-04 14:30:00,31.707,0.23600000000000002,31.7078782797,1.227,-11.494,11.5593064238,30.48,11.73,32.6591993166,79.07,31.497,-11.494,33.528689879,1.227,-11.494,11.5593064238,30.27,0.0,30.27,65.96
2019-11-04 15:00:00,39.6515,0.2995,39.652631091800004,2.0215,-11.3805,11.5586436272,37.63,11.68,39.4010063323,79.07,39.4115,-11.3805,41.0217273222,2.0215,-11.3805,11.5586436272,37.39,0.0,37.39,65.96
2019-11-04 15:30:00,40.3885,0.7405,40.3952877512,2.5885,-11.7495,12.0312544026,37.8,12.49,39.8100502386,78.97,40.1385,-11.7495,41.8228398426,2.5885,-11.7495,12.0312544026,37.55,0.0,37.55,65.86
2019-11-04 16:00:00,40.3135,0.5925,40.3178538429,2.5135,-11.2175,11.4956508515,37.8,11.81,39.6019709105,78.65,40.0935,-11.2175,41.633172453,2.5135,-11.2175,11.4956508515,37.58,0.0,37.58,65.61
2019-11-04 16:30:00,40.62,0.687,40.6258091489,4.93,-10.953,12.0113741512,35.69,11.64,37.5401877992,78.65,40.34,-10.953,41.8005240278,4.93,-10.953,12.0113741512,35.41,0.0,35.41,65.61
2019-11-04 17:00:00,37.3655,-0.036500000000000005,37.3655178273,7.3455,-10.2765,12.631817862,30.02,10.24,31.7184173628,78.65,37.1655,-10.2765,38.560093912,7.3455,-10.2765,12.631817862,29.82,0.0,29.82,65.61
2019-11-04 17:30:00,33.013,0.364,33.0150066636,8.093,-10.316,13.1116934452,24.92,10.68,27.1121522569,78.98,32.873,-10.316,34.4536498067,8.093,-10.316,13.1116934452,24.78,0.0,24.78,65.88
2019-11-04 18:00:00,38.0445,0.933,38.0559386857,7.4545,-11.467,13.6770486308,30.59,12.4,33.0076975871,78.98,37.8345,-11.467,39.5340546776,7.4545,-11.467,13.6770486308,30.38,0.0,30.38,65.88
2019-11-04 18:30:00,39.5985,0.8815000000000001,39.6083102959,8.9185,-11.8885,14.8619000972,30.68,12.77,33.2315407407,78.98,39.4085,-11.8885,41.1626809683,8.9185,-11.8885,14.8619000972,30.49,0.0,30.49,65.88
2019-11-04 19:00:00,35.8075,-0.199,35.8080529665,8.3775,-9.929,12.9910564332,27.43,9.73,29.1046010108,78.39,35.5975,-9.929,36.9562856257,8.3775,-9.929,12.9910564332,27.22,0.0,27.22,65.4
2019-11-04 19:30:00,39.8075,-0.025500000000000002,39.8075081674,10.1575,-10.2955,14.4627841891,29.65,10.27,31.3782631769,78.28,39.6175,-10.2955,40.9334047753,10.1575,-10.2955,14.4627841891,29.46,0.0,29.46,65.32
2019-11-04 20:00:00,35.2655,-0.3175,35.2669292185,11.2055,-9.7475,14.851834449,24.06,9.43,25.8419910224,78.44,35.0755,-9.7475,36.4047312378,11.2055,-9.7475,14.851834449,23.87,0.0,23.87,65.44
2019-11-04 20:30:00,29.8865,-0.503,29.8907325312,13.0065,-9.433,16.0670635541,16.88,8.93,19.0965782275,78.5,29.7765,-9.433,31.2349394309,13.0065,-9.433,16.0670635541,16.77,0.0,16.77,65.47
2019-11-04 21:00:00,30.235,-0.1875,30.2355813777,13.345,-9.8075,16.5612825968,16.89,9.62,19.4375024116,78.57,30.115,-9.8075,31.6717584174,13.345,-9.8075,16.5612825968,16.77,0.0,16.77,65.53
2019-11-04 21:30:00,29.7885,0.4565,29.7919976588,14.0285,-10.5735,17.5669494933,15.76,11.03,19.2363847955,78.57,29.6685,-10.5735,31.4963298576,14.0285,-10.5735,17.5669494933,15.64,0.0,15.64,65.53
2019-11-04 22:00:00,35.5645,0.837,35.5743479104,12.1645,-11.353,16.6392809114,23.4,12.19,26.3847702283,78.65,35.3945,-11.353,37.1707040457,12.1645,-11.353,16.6392809114,23.23,0.0,23.23,65.58
2019-11-04 22:30:00,34.305,0.9035000000000001,34.3168957986,12.045,-11.8565,16.901438319,22.26,12.76,25.6578487017,78.86,34.155,-11.8565,36.1543996942,12.045,-11.8565,16.901438319,22.11,0.0,22.11,65.76
2019-11-04 23:00:00,34.5085,1.302,34.5330533873,12.1485,-13.168,17.9159782387,22.36,14.47,26.6336347501,78.92,34.3785,-13.168,36.8140935818,12.1485,-13.168,17.9159782387,22.23,0.0,22.23,65.81
2019-11-04 23:30:00,37.6965,2.2145,37.7614899401,16.2065,-14.6955,21.8771196116,21.49,16.91,27.3453506103,79.3,37.5065,-14.6955,40.2826918477,16.2065,-14.6955,21.8771196116,21.3,0.0,21.3,66.11
2019-11-05 00:00:00,36.016,2.0515,36.0743802199,20.046,-14.7285,24.8751045877,15.97,16.78,23.1648289439,79.18,35.906,-14.7285,38.8094002563,20.046,-14.7285,24.8751045877,15.86,0.0,15.86,66.01
2019-11-05 00:30:00,36.3835,2.27,36.454244914,20.7535,-15.17,25.706743517,15.63,17.44,23.4190200478,79.25,36.2735,-15.17,39.3178801851,20.7535,-15.17,25.706743517,15.52,0.0,15.52,66.07
2019-11-05 01:00:00,29.715,1.33,29.7447495367,20.385,-13.77,24.6000228658,9.33,15.1,17.7498985913,79.38,29.585,-13.77,32.632577664,20.385,-13.77,24.6000228658,9.2,0.0,9.2,66.16
2019-11-05 01:30:00,24.926,-2.246,25.0269852759,15.366,-9.006,17.8107268802,9.56,6.76,11.7085951335,78.03,25.046,-9.006,26.6159755034,15.366,-9.006,17.8107268802,9.68,0.0,9.68,65.05
2019-11-05 02:00:00,25.0215,-3.12,25.2152704179,14.0615,-7.32,15.8527026797,10.96,4.2,11.7371887605,77.27,25.1315,-7.32,26.1758417677,14.0615,-7.32,15.8527026797,11.07,0.0,11.07,64.43
2019-11-05 02:30:00,21.8745,-3.0835,22.0907610213,17.0545,-8.0635,18.8646760508,4.82,4.98,6.9305699621,77.27,21.924500000000002,-8.0635,23.3603024916,17.0545,-8.0635,18.8646760508,4.87,0.0,4.87,64.39
2019-11-05 03:00:00,25.3945,-2.7195,25.5397006737,16.0245,-8.5795,18.1766999343,9.37,5.86,11.0515383545,77.47,25.5045,-8.5795,26.9088710373,16.0245,-8.5795,18.1766999343,9.48,0.0,9.48,64.58
2019-11-05 03:30:00,21.761,-3.3745,22.0210892385,13.491,-7.3545,15.3654076174,8.27,3.98,9.1778701233,77.52,21.851,-7.3545,23.0554737806,13.491,-7.3545,15.3654076174,8.36,0.0,8.36,64.63
2019-11-05 04:00:00,23.907,-2.7030000000000003,24.0593195664,14.137,-8.373,16.4305172773,9.77,5.67,11.296096671,77.56,23.997,-8.373,25.4158048859,14.137,-8.373,16.4305172773,9.86,0.0,9.86,64.67
2019-11-05 04:30:00,18.785,-2.8605,19.0015442859,14.395,-8.1305,16.5324243609,4.39,5.27,6.8589357775,77.51,18.825,-8.1305,20.5057468835,14.395,-8.1305,16.5324243609,4.43,0.0,4.43,64.62
2019-11-05 05:00:00,24.463,-2.697,24.6112205711,17.763,-8.687,19.7734199874,6.7,5.99,8.9872187021,77.27,24.603,-8.687,26.0915997593,17.763,-8.687,19.7734199874,6.84,0.0,6.84,64.43
2019-11-05 05:30:00,32.3665,-2.637,32.4737446447,19.4365,-9.427,21.6019874375,12.93,6.79,14.60441714,77.1,32.4665,-9.427,33.8074244989,19.4365,-9.427,21.6019874375,13.03,0.0,13.03,64.31
2019-11-05 06:00:00,32.7235,-2.3095,32.8048966238,15.5235,-10.0495,18.4924715087,17.2,7.74,18.8612724915,77.87,32.9135,-10.0495,34.4135283355,15.5235,-10.0495,18.4924715087,17.39,0.0,17.39,64.95
2019-11-05 06:30:00,30.393,-3.1215,30.5528756625,16.843,-8.4515,18.8444819841,13.55,5.33,14.5606112509,77.43,30.513,-8.4515,31.6618227721,16.843,-8.4515,18.8444819841,13.67,0.0,13.67,64.6
2019-11-05 07:00:00,32.29,-2.985,32.4276783782,18.77,-8.445,20.5822963976,13.52,5.46,14.5808778885,77.06,32.43,-8.445,33.5115342084,18.77,-8.445,20.5822963976,13.66,0.0,13.66,64.3
2019-11-05 07:30:00,28.984,-3.001,29.1389474244,23.154,-9.011,24.845640201,5.83,6.01,8.3731117274,76.97,28.994,-9.011,30.3619853929,23.154,-9.011,24.845640201,5.84,0.0,5.84,64.24
2019-11-05 08:00:00,27.387,-1.9445000000000001,27.4559437873,20.107,-11.1045,22.96957486,7.28,9.16,11.7005982753,77.76,27.477,-11.1045,29.6360498253,20.107,-11.1045,22.96957486,7.37,0.0,7.37,64.89
2019-11-05 08:30:00,28.955,-1.184,28.9791973836,20.465,-10.864,23.1698666591,8.49,9.68,12.8756553231,77.9,29.075,-10.864,31.0383975263,20.465,-10.864,23.1698666591,8.61,0.0,8.61,65.0
2019-11-05 09:00:00,29.934,-1.4325,29.9682567436,20.114,-9.6025,22.2885845726,9.82,8.17,12.7742436175,77.77,30.044,-9.6025,31.5412419262,20.114,-9.6025,22.2885845726,9.93,0.0,9.93,64.89
2019-11-05 09:30:00,30.882,-1.56,30.9213764894,16.662,-9.25,19.0574065392,14.22,7.69,16.1661529128,77.84,31.072,-9.25,32.4196188133,16.662,-9.25,19.0574065392,14.41,0.0,14.41,64.93
2019-11-05 10:00:00,28.389,-1.4685000000000001,28.4269557507,15.739,-9.1185,18.1896443959,12.65,7.65,14.7832675684,77.89,28.549,-9.1185,29.9698589127,15.739,-9.1185,18.1896443959,12.81,0.0,12.81,64.98
2019-11-05 10:30:00,27.47,-1.5485,27.5136103093,15.92,-8.9885,18.2822190188,11.55,7.44,13.738853664,78.03,27.62,-8.9885,29.0457833816,15.92,-8.9885,18.2822190188,11.7,0.0,11.7,65.12
2019-11-05 11:00:00,16.344,-1.7805,16.4406969515,13.754,-7.7705,15.7972524905,2.59,5.99,6.5259635304,78.13,16.354,-7.7705,18.1061864082,13.754,-7.7705,15.7972524905,2.6,0.0,2.6,65.2
2019-11-05 11:30:00,11.8755,-1.9625,12.0365653947,12.1655,-6.9525,14.012017931,-0.29,4.99,4.9984197503,78.32,11.8455,-6.9525,13.735105623900001,12.1655,-6.9525,14.012017931,-0.32,0.0,0.32,65.36
2019-11-05 12:00:00,12.2405,-2.2195,12.4400972866,13.5805,-7.3395,15.4369116244,-1.34,5.12,5.292447449,78.32,12.2405,-7.3395,14.2722843476,13.5805,-7.3395,15.4369116244,-1.34,0.0,1.34,65.36
2019-11-05 12:30:00,19.0735,-2.6435,19.25581716,7.6935,-7.0335,10.4240138382,11.38,4.39,12.1973972634,78.35,19.2435,-7.0335,20.4885923016,7.6935,-7.0335,10.4240138382,11.55,0.0,11.55,65.36
2019-11-05 13:00:00,22.6655,-2.8315,22.841678627,6.6055,-7.0315,9.6475189816,16.06,4.2,16.6001084334,78.3,22.8455,-7.0315,23.9031140754,6.6055,-7.0315,9.6475189816,16.24,0.0,16.24,65.36
2019-11-05 13:30:00,22.362,-2.8955,22.5486798782,10.362,-7.0555,12.5359931497,12.0,4.16,12.7006141584,78.3,22.422,-7.0555,23.5058751007,10.362,-7.0555,12.5359931497,12.06,0.0,12.06,65.36
2019-11-05 14:00:00,19.8615,-3.1495,20.109662665,9.961500000000001,-6.4495000000000005,11.8670776731,9.9,3.3,10.4355162786,78.14,20.0415,-6.4495000000000005,21.0536878599,9.961500000000001,-6.4495000000000005,11.8670776731,10.08,0.0,10.08,65.21
2019-11-05 14:30:00,22.77,-3.059,22.9745594299,7.91,-6.569,10.2820163878,14.86,3.51,15.2689128624,78.14,22.94,-6.569,23.8620066424,7.91,-6.569,10.2820163878,15.03,0.0,15.03,65.21
2019-11-05 15:00:00,22.0835,-2.7395,22.2527713443,11.7135,-7.1995000000000005,13.749141155,10.37,4.46,11.2884232734,78.35,22.1835,-7.1995000000000005,23.3225314342,11.7135,-7.1995000000000005,13.749141155,10.47,0.0,10.47,65.38
2019-11-05 15:30:00,23.111,-2.417,23.237043917,12.831,-8.437,15.3563514547,10.28,6.02,11.9129677243,78.24,23.211,-8.437,24.6968315782,12.831,-8.437,15.3563514547,10.38,0.0,10.38,65.27
2019-11-05 16:00:00,14.993,-2.1955,15.152896398,10.733,-8.2755,13.5529033513,4.26,6.08,7.423880387,78.02,15.033,-8.2755,17.1602735774,10.733,-8.2755,13.5529033513,4.3,0.0,4.3,65.08
2019-11-05 16:30:00,21.3325,-2.132,21.4387728252,13.6125,-8.782,16.1994962962,7.72,6.65,10.1892541435,77.92,21.4425,-8.782,23.1711961333,13.6125,-8.782,16.1994962962,7.83,0.0,7.83,64.99
2019-11-05 17:00:00,29.0075,-2.3875,29.1055873073,13.0475,-9.0475,15.8774844513,15.96,6.66,17.2938486174,77.8,29.1675,-9.0475,30.5385054071,13.0475,-9.0475,15.8774844513,16.12,0.0,16.12,64.9
2019-11-05 17:30:00,29.389,-2.39,29.4860207726,11.349,-8.58,14.2273047694,18.04,6.19,19.0724329859,77.8,29.599,-8.58,30.8174820678,11.349,-8.58,14.2273047694,18.25,0.0,18.25,64.9
2019-11-05 18:00:00,28.011,-2.333,28.1079883663,9.461,-8.503,12.7205161059,18.55,6.17,19.5492045874,77.9,28.231,-8.503,29.4837305984,9.461,-8.503,12.7205161059,18.77,0.0,18.77,64.98
2019-11-05 18:30:00,27.685,-2.3689999999999998,27.7861725684,10.955,-8.409,13.8102608954,16.73,6.04,17.786919351,77.9,27.905,-8.409,29.1444729923,10.955,-8.409,13.8102608954,16.95,0.0,16.95,64.98
2019-11-05 19:00:00,32.27,-1.7165,32.3156196328,11.98,-8.7365,14.8272327914,20.29,7.02,21.4700838377,77.9,32.54,-8.7365,33.6924031831,11.98,-8.7365,14.8272327914,20.56,0.0,20.56,64.98
2019-11-05 19:30:00,32.304,-1.704,32.3489108317,10.954,-8.954,14.147940910300001,21.35,7.25,22.547394528,78.03,32.524,-8.954,33.7340286951,10.954,-8.954,14.147940910300001,21.57,0.0,21.57,65.08
2019-11-05 20:00:00,25.3205,-2.1845,25.4145580426,9.1405,-8.4945,12.4781917961,16.18,6.31,17.3668793973,78.1,25.5005,-8.4945,26.878095738,9.1405,-8.4945,12.4781917961,16.36,0.0,16.36,65.15
2019-11-05 20:30:00,29.1385,-2.0495,29.2104883989,4.8885000000000005,-7.6195,9.0528565934,24.25,5.57,24.8814669986,78.03,29.4585,-7.6195,30.4279477208,4.8885000000000005,-7.6195,9.0528565934,24.57,0.0,24.57,65.08
2019-11-05 21:00:00,23.446,-1.9105,23.5237098743,1.466,-6.3004999999999995,6.4688064007,21.98,4.39,22.4141138571,77.96,23.696,-6.3004999999999995,24.5193131276,1.466,-6.3004999999999995,6.4688064007,22.23,0.0,22.23,65.0
2019-11-05 21:30:00,22.5365,-1.8860000000000001,22.6152786463,2.0765,-6.796,7.1061570662,20.46,4.91,21.0409053988,77.87,22.8065,-6.796,23.7975221032,2.0765,-6.796,7.1061570662,20.73,0.0,20.73,64.92
2019-11-05 22:00:00,26.231,-3.339,26.4426602671,0.731,-7.649,7.6838507273,25.5,4.31,25.8616724131,78.09,26.511,-7.649,27.5923960902,0.731,-7.649,7.6838507273,25.78,0.0,25.78,65.1
2019-11-05 22:30:00,25.7045,-3.037,25.8832897687,1.1245,-8.027,8.1053827331,24.58,4.99,25.081397489,78.19,25.9745,-8.027,27.1865293712,1.1245,-8.027,8.1053827331,24.85,0.0,24.85,65.19
2019-11-05 23:00:00,24.05,-2.7065,24.2018107225,1.92,-8.6165,8.827823755,22.13,5.91,22.9055670089,78.43,24.31,-8.6165,25.79186252,1.92,-8.6165,8.827823755,22.39,0.0,22.39,65.4
2019-11-05 23:30:00,31.2615,-2.596,31.3691026051,0.6115,-8.536,8.5578752182,30.65,5.94,31.2202834708,78.66,31.6515,-8.536,32.7823237164,0.6115,-8.536,8.5578752182,31.04,0.0,31.04,65.58
2019-11-06 00:00:00,30.138,-2.476,30.2395373642,0.298,-8.546,8.5511940687,29.84,6.07,30.4511165641,78.92,30.518,-8.546,31.6919933106,0.298,-8.546,8.5511940687,30.22,0.0,30.22,65.78
2019-11-06 00:30:00,31.7045,-2.597,31.8106857715,0.1345,-8.617,8.6180496198,31.57,6.02,32.1388440987,78.82,32.0745,-8.617,33.2118388417,0.1345,-8.617,8.6180496198,31.94,0.0,31.94,65.71
2019-11-06 01:00:00,31.8155,-2.5395,31.9166899991,0.0055000000000000005,-8.4695,8.4695017858,31.81,5.93,32.358012918,78.82,32.2255,-8.4695,33.3198931646,0.0055000000000000005,-8.4695,8.4695017858,32.22,0.0,32.22,65.71
2019-11-06 01:30:00,30.5605,-2.613,30.6720056281,0.0005,-8.413,8.4130000149,30.56,5.8,31.1055236252,78.82,30.8905,-8.413,32.0156455385,0.0005,-8.413,8.4130000149,30.89,0.0,30.89,65.71
2019-11-06 02:00:00,24.05,-2.1095,24.1423381272,0.0,-9.3095,9.3095,24.05,7.2,25.1046310469,78.92,24.38,-9.3095,26.0969574903,0.0,-9.3095,9.3095,24.38,0.0,24.38,65.78
2019-11-06 02:30:00,30.28,-2.5315,30.3856362818,0.0,-9.7015,9.7015,30.28,7.17,31.1173151155,78.83,30.65,-9.7015,32.1487418455,0.0,-9.7015,9.7015,30.65,0.0,30.65,65.71
2019-11-06 03:00:00,27.24,-2.432,27.3483495663,0.0,-9.622,9.622,27.24,7.19,28.1729249458,78.9,27.53,-9.622,29.1630551212,0.0,-9.622,9.622,27.53,0.0,27.53,65.78
2019-11-06 03:30:00,22.54,-2.171,22.644311449,0.0,-9.641,9.641,22.54,7.47,23.7455785358,78.99,22.79,-9.641,24.7453628181,0.0,-9.641,9.641,22.79,0.0,22.79,65.86
2019-11-06 04:00:00,29.19,-1.987,29.2575506323,0.0,-9.927,9.927,29.19,7.94,30.2506148698,79.03,29.56,-9.927,31.1823496389,0.0,-9.927,9.927,29.56,0.0,29.56,65.86
2019-11-06 04:30:00,29.6,-2.3305,29.6916020156,0.0,-9.9105,9.9105,29.6,7.58,30.5551370476,78.82,29.92,-9.9105,31.5186359199,0.0,-9.9105,9.9105,29.92,0.0,29.92,65.71
2019-11-06 05:00:00,28.49,-2.439,28.5942095712,0.0,-9.709,9.709,28.49,7.27,29.4029420297,78.82,28.81,-9.709,30.4019864647,0.0,-9.709,9.709,28.81,0.0,28.81,65.71
2019-11-06 05:30:00,27.2765,-2.4935,27.390235386,0.006500000000000001,-9.4835,9.4835022276,27.27,6.99,28.1516074141,78.82,27.6365,-9.4835,29.2183658766,0.006500000000000001,-9.4835,9.4835022276,27.63,0.0,27.63,65.71
2019-11-06 06:00:00,29.0735,-2.547,29.1848524281,0.17350000000000002,-10.577,10.5784229094,28.9,8.03,29.9948478909,78.75,29.3535,-10.577,31.2009758061,0.17350000000000002,-10.577,10.5784229094,29.18,0.0,29.18,65.67
2019-11-06 06:30:00,27.864,-2.814,28.0057331988,0.20400000000000001,-9.384,9.3862171294,27.66,6.57,28.4295708726,78.54,28.164,-9.384,29.6861980051,0.20400000000000001,-9.384,9.3862171294,27.96,0.0,27.96,65.51
2019-11-06 07:00:00,30.4445,-2.958,30.587862695,0.4645,-8.808,8.8202394667,29.98,5.85,30.5454235525,78.37,30.7745,-8.808,32.0101657954,0.4645,-8.808,8.8202394667,30.31,0.0,30.31,65.38
2019-11-06 07:30:00,35.3255,-3.068,35.4584767616,0.7655000000000001,-8.698,8.731620368,34.56,5.63,35.0155751059,77.98,35.7555,-8.698,36.7982470269,0.7655000000000001,-8.698,8.731620368,34.99,0.0,34.99,65.05
2019-11-06 08:00:00,36.383,-2.813,36.4915833858,1.293,-8.993,9.0854773127,35.09,6.18,35.6300505192,77.86,36.773,-8.993,37.8566715124,1.293,-8.993,9.0854773127,35.48,0.0,35.48,64.96
2019-11-06 08:30:00,40.5,-3.293,40.6336541428,0.55,-8.213,8.2313953252,39.95,4.92,40.2518185925,77.86,40.95,-8.213,41.7654865768,0.55,-8.213,8.2313953252,40.4,0.0,40.4,64.96
2019-11-06 09:00:00,46.705,-3.224,46.8161425258,0.455,-9.504,9.5148852331,46.25,6.28,46.6744137617,77.66,47.215,-9.504,48.1620414954,0.455,-9.504,9.5148852331,46.76,0.0,46.76,64.78
2019-11-06 09:30:00,42.2095,-3.22,42.332142519,0.47950000000000004,-8.85,8.8629803255,41.73,5.63,42.1080728602,77.66,42.6795,-8.85,43.5874089646,0.47950000000000004,-8.85,8.8629803255,42.2,0.0,42.2,64.78
2019-11-06 10:00:00,41.189,-3.5404999999999998,41.3408860724,0.309,-9.1605,9.1657100789,40.88,5.62,41.2644980583,77.77,41.669,-9.1605,42.6640401421,0.309,-9.1605,9.1657100789,41.36,0.0,41.36,64.91
2019-11-06 10:30:00,42.434,-3.7640000000000002,42.6006109346,1.124,-8.914,8.9845852436,41.31,5.15,41.629780206,77.73,42.894,-8.914,43.8104397604,1.124,-8.914,8.9845852436,41.77,0.0,41.77,64.91
2019-11-06 11:00:00,38.0925,-3.7165,38.2733710104,1.1325,-7.8665,7.9476020597,36.96,4.15,37.1922586031,77.82,38.4825,-7.8665,39.278297169,1.1325,-7.8665,7.9476020597,37.35,0.0,37.35,64.95
2019-11-06 11:30:00,33.1125,-3.7015000000000002,33.3187448518,1.4725000000000001,-7.2815,7.4288961831,31.64,3.58,31.8418906474,77.9,33.4625,-7.2815,34.2455712246,1.4725000000000001,-7.2815,7.4288961831,31.99,0.0,31.99,65.03
2019-11-06 12:00:00,39.0225,-3.551,39.1837352386,1.8825,-7.9510000000000005,8.1708143566,37.14,4.4,37.3997272717,77.75,39.4925,-7.9510000000000005,40.2849346189,1.8825,-7.9510000000000005,8.1708143566,37.61,0.0,37.61,64.88
2019-11-06 12:30:00,42.1785,-3.393,42.3147528795,1.9685000000000001,-8.683,8.9033410162,40.21,5.29,40.5564816028,77.75,42.6185,-8.683,43.4940344329,1.9685000000000001,-8.683,8.9033410162,40.65,0.0,40.65,64.88
2019-11-06 13:00:00,38.895,-3.3955,39.0429307974,2.175,-9.1755,9.4297627356,36.72,5.78,37.1721239641,77.85,39.335,-9.1755,40.3909894067,2.175,-9.1755,9.4297627356,37.16,0.0,37.16,64.98
2019-11-06 13:30:00,36.111,-3.314,36.2627483377,1.601,-9.194,9.3323543117,34.51,5.88,35.0073492284,77.99,36.441,-9.194,37.5829232099,1.601,-9.194,9.3323543117,34.84,0.0,34.84,65.09
2019-11-06 14:00:00,37.369,-3.4255,37.5256740279,5.509,-9.2655,10.7795441114,31.86,5.84,32.3908196871,77.99,37.729,-9.2655,38.8500570302,5.509,-9.2655,10.7795441114,32.22,0.0,32.22,65.09
2019-11-06 14:30:00,43.9185,-3.4565,44.054307786,1.2585,-9.5165,9.5993538585,42.66,6.06,43.0882721863,77.9,44.4285,-9.5165,45.4362782862,1.2585,-9.5165,9.5993538585,43.17,0.0,43.17,65.03
2019-11-06 15:00:00,43.9665,-3.33,44.0924259057,0.7265,-9.18,9.208702528,43.24,5.85,43.6339328963,77.86,44.4465,-9.18,45.3846203273,0.7265,-9.18,9.208702528,43.72,0.0,43.72,65.03
2019-11-06 15:30:00,33.498,-3.4355,33.6737087986,0.458,-8.3655,8.3780280645,33.04,4.93,33.4057854271,78.03,33.858,-8.3655,34.8761487875,0.458,-8.3655,8.3780280645,33.4,0.0,33.4,65.13
2019-11-06 16:00:00,42.7765,-3.198,42.8958757487,0.6865,-8.978,9.0042082523,42.09,5.78,42.4850150053,77.8,43.2765,-8.978,44.1979630328,0.6865,-8.978,9.0042082523,42.59,0.0,42.59,64.94
2019-11-06 16:30:00,37.396,-2.355,37.4700792767,1.076,-10.135,10.1919576628,36.32,7.78,37.1439200947,77.8,37.766,-10.135,39.1022886926,1.076,-10.135,10.1919576628,36.69,0.0,36.69,64.94
2019-11-06 17:00:00,36.168,-2.066,36.2269592983,0.878,-10.476,10.5127284755,35.29,8.41,36.278260708,77.72,36.528,-10.476,38.0005442066,0.878,-10.476,10.5127284755,35.65,0.0,35.65,64.87
2019-11-06 17:30:00,30.547,-1.9095,30.6066234539,0.897,-10.4095,10.4480763421,29.65,8.5,30.844326869,77.72,30.847,-10.4095,32.5560301519,0.897,-10.4095,10.4480763421,29.95,0.0,29.95,64.87
2019-11-06 18:00:00,31.282,-2.215,31.3603212515,1.002,-9.635,9.6869618044,30.28,7.42,31.1758688732,77.9,31.592,-9.635,33.0285889647,1.002,-9.635,9.6869618044,30.59,0.0,30.59,65.03
2019-11-06 18:30:00,33.8435,-2.8810000000000002,33.9659042755,1.2235,-9.161,9.2423413294,32.62,6.28,33.2190126283,77.9,34.2435,-9.161,35.4477250786,1.2235,-9.161,9.2423413294,33.02,0.0,33.02,65.03
2019-11-06 19:00:00,43.6235,-2.9335,43.7220216195,3.5435,-9.6135,10.2457686144,40.08,6.68,40.6328537024,77.9,44.0335,-9.6135,45.0707056135,3.5435,-9.6135,10.2457686144,40.49,0.0,40.49,65.03
2019-11-06 19:30:00,45.0435,-2.998,45.1431600162,4.9335,-10.208,11.3376667022,40.11,7.21,40.7528673838,77.9,45.5135,-10.208,46.6442059237,4.9335,-10.208,11.3376667022,40.58,0.0,40.58,65.03
2019-11-06 20:00:00,46.91,-3.1395,47.0149397559,5.7,-9.5695,11.1384617542,41.21,6.43,41.7086202121,77.62,47.37,-9.5695,48.3269306935,5.7,-9.5695,11.1384617542,41.67,0.0,41.67,64.78
2019-11-06 20:30:00,46.8795,-3.3455,46.998722222,5.2195,-9.3755,10.7304790434,41.66,6.03,42.0941385468,77.57,47.3695,-9.3755,48.2883995438,5.2195,-9.3755,10.7304790434,42.15,0.0,42.15,64.74
2019-11-06 21:00:00,46.2105,-3.3395,46.3310108944,5.5105,-9.5095,10.9907324824,40.7,6.17,41.1650203449,77.57,46.6705,-9.5095,47.6294673548,5.5105,-9.5095,10.9907324824,41.16,0.0,41.16,64.74
2019-11-06 21:30:00,47.918,-3.2115,48.0254979802,8.038,-9.9715,12.8078201209,39.88,6.76,40.4488813195,77.69,48.388,-9.9715,49.4047503409,8.038,-9.9715,12.8078201209,40.35,0.0,40.35,64.83
2019-11-06 22:00:00,41.385,-3.2235,41.5103502424,7.265,-10.0835,12.4280809963,34.12,6.86,34.8027872447,77.88,41.725,-10.0835,42.9261295396,7.265,-10.0835,12.4280809963,34.46,0.0,34.46,65.0
2019-11-06 22:30:00,46.3265,-2.9985,46.4234380944,6.6665,-10.7885,12.6820327432,39.66,7.79,40.4178141418,78.02,46.7965,-10.7885,48.0239955075,6.6665,-10.7885,12.6820327432,40.13,0.0,40.13,65.11
2019-11-06 23:00:00,44.487,-2.9645,44.5856639431,3.777,-10.6245,11.2758915058,40.71,7.66,41.4243853304,78.02,44.917,-10.6245,46.1564393043,3.777,-10.6245,11.2758915058,41.14,0.0,41.14,65.11
2019-11-06 23:30:00,33.2685,-2.9285,33.3971436578,3.9585,-10.4985,11.2199921791,29.31,7.57,30.2717855436,78.42,33.5985,-10.4985,35.2005355712,3.9585,-10.4985,11.2199921791,29.64,0.0,29.64,65.41
2019-11-07 00:00:00,42.881,-3.001,42.9858832874,7.291,-11.441,13.5666931122,35.59,8.44,36.5770652185,78.48,43.341,-11.441,44.8256484839,7.291,-11.441,13.5666931122,36.05,0.0,36.05,65.46
2019-11-07 00:30:00,38.9055,-2.729,39.0010944878,10.5355,-12.329,16.2173056101,28.37,9.6,29.9502403997,78.48,39.2355,-12.329,41.1269826422,10.5355,-12.329,16.2173056101,28.7,0.0,28.7,65.46
2019-11-07 01:00:00,33.3365,-2.787,33.4527966133,9.9465,-12.147,15.6997602291,23.39,9.36,25.1932868042,78.16,33.5765,-12.147,35.7061753938,9.9465,-12.147,15.6997602291,23.63,0.0,23.63,65.19
2019-11-07 01:30:00,30.158,-2.656,30.2747303869,12.708,-12.236,17.6412289821,17.45,9.58,19.9067551349,78.28,30.368,-12.236,32.7404202783,12.708,-12.236,17.6412289821,17.66,0.0,17.66,65.28
2019-11-07 02:00:00,31.9885,-2.607,32.0945568789,12.8385,-12.037,17.5987627761,19.15,9.43,21.3458989035,78.34,32.2285,-12.037,34.4029879698,12.8385,-12.037,17.5987627761,19.39,0.0,19.39,65.32
2019-11-07 02:30:00,28.7935,-2.4205,28.8950594825,11.2035,-12.7305,16.958303054799998,17.59,10.31,20.3888253708,78.38,28.9935,-12.7305,31.66525971,11.2035,-12.7305,16.958303054799998,17.79,0.0,17.79,65.32
2019-11-07 03:00:00,27.213,-2.218,27.3032396063,9.943,-12.818,16.2223417853,17.27,10.6,20.2635855662,78.61,27.443,-12.818,30.2889315262,9.943,-12.818,16.2223417853,17.5,0.0,17.5,65.54
2019-11-07 03:30:00,27.053,-2.2465,27.1461152147,10.303,-12.8065,16.4364914519,16.75,10.56,19.8009115952,78.65,27.213,-12.8065,30.0758010907,10.303,-12.8065,16.4364914519,16.91,0.0,16.91,65.54
2019-11-07 04:00:00,25.143,-2.2395,25.2425396751,8.653,-12.9595,15.5827805365,16.49,10.72,19.6682103914,78.85,25.363,-12.9595,28.482106826,8.653,-12.9595,15.5827805365,16.71,0.0,16.71,65.73
2019-11-07 04:30:00,28.273,-2.4050000000000002,28.3751044756,8.753,-12.885,15.5768492963,19.52,10.48,22.1553785795,78.68,28.473,-12.885,31.2527591422,8.753,-12.885,15.5768492963,19.72,0.0,19.72,65.6
2019-11-07 05:00:00,24.967,-2.378,25.0799914872,10.607,-12.408,16.3238142908,14.36,10.03,17.5160069651,78.73,25.127,-12.408,28.023643464,10.607,-12.408,16.3238142908,14.52,0.0,14.52,65.64
2019-11-07 05:30:00,23.1035,-2.8200000000000003,23.2749675027,12.2335,-11.33,16.6741543189,10.87,8.51,13.8049628757,78.63,23.2435,-11.33,25.8578651913,12.2335,-11.33,16.6741543189,11.01,0.0,11.01,65.57
2019-11-07 06:00:00,21.614,-3.1310000000000002,21.8396006603,11.744,-10.831,15.9759850088,9.87,7.7,12.518262659,78.63,21.744,-10.831,24.2922229736,11.744,-10.831,15.9759850088,10.0,0.0,10.0,65.57
2019-11-07 06:30:00,17.372,-3.414,17.7042870514,10.362,-9.624,14.1418676277,7.01,6.21,9.3650520554,78.27,17.422,-9.624,19.9034534692,10.362,-9.624,14.1418676277,7.06,0.0,7.06,65.29
2019-11-07 07:00:00,23.0715,-3.4955,23.3347944602,7.9815000000000005,-9.6655,12.5350002992,15.09,6.17,16.3026684932,78.12,23.2615,-9.6655,25.1896659863,7.9815000000000005,-9.6655,12.5350002992,15.28,0.0,15.28,65.17
2019-11-07 07:30:00,27.2655,-3.7560000000000002,27.5229908667,6.5855,-9.326,11.4167896648,20.68,5.57,21.4169862492,77.95,27.5055,-9.326,29.0435329506,6.5855,-9.326,11.4167896648,20.92,0.0,20.92,65.03
2019-11-07 08:00:00,27.0725,-3.769,27.3335986882,5.6125,-9.169,10.7503821909,21.46,5.4,22.1289764788,77.87,27.3325,-9.169,28.8294314417,5.6125,-9.169,10.7503821909,21.72,0.0,21.72,64.96
2019-11-07 08:30:00,32.1035,-3.3715,32.2800514947,4.4035,-10.4015,11.2952208699,27.7,7.03,28.5781542441,77.81,32.4335,-10.4015,34.0605802138,4.4035,-10.4015,11.2952208699,28.03,0.0,28.03,64.9
2019-11-07 09:00:00,31.153,-3.548,31.3543890548,3.463,-9.908,10.4957530935,27.69,6.36,28.4110137095,78.06,31.483,-9.908,33.0052685643,3.463,-9.908,10.4957530935,28.02,0.0,28.02,65.1
2019-11-07 09:30:00,33.2555,-3.794,33.4712222103,2.4155,-10.034,10.3206490227,30.84,6.24,31.4649519307,78.06,33.6355,-10.034,35.1002566408,2.4155,-10.034,10.3206490227,31.22,0.0,31.22,65.1
2019-11-07 10:00:00,26.1485,-2.8665000000000003,26.3051492012,1.3585,-9.4365,9.533784899,24.79,6.57,25.6458378689,78.21,26.4185,-9.4365,28.0532471293,1.3585,-9.4365,9.533784899,25.06,0.0,25.06,65.23
2019-11-07 10:30:00,22.3035,-2.5505,22.4488565967,1.1135,-9.5505,9.6151927958,21.19,7.0,22.3162743306,78.34,22.5135,-9.5505,24.4554642667,1.1135,-9.5505,9.6151927958,21.4,0.0,21.4,65.29
2019-11-07 11:00:00,16.2985,-2.557,16.4978589899,0.9985,-8.707,8.7640659086,15.3,6.15,16.4897695557,78.45,16.4585,-8.707,18.6197226416,0.9985,-8.707,8.7640659086,15.46,0.0,15.46,65.39
2019-11-07 11:30:00,14.761,-2.817,15.0273953166,0.681,-8.437,8.4644391427,14.08,5.62,15.160171503,78.36,14.921,-8.437,17.1411554453,0.681,-8.437,8.4644391427,14.24,0.0,14.24,65.31
2019-11-07 12:00:00,17.956,-2.2895,18.1013741536,3.006,-8.6595,9.1664047614,14.95,6.37,16.2505199917,78.31,18.116,-8.6595,20.0792528808,3.006,-8.6595,9.1664047614,15.11,0.0,15.11,65.26
2019-11-07 12:30:00,18.8685,-2.9265,19.0941010393,5.2285,-9.2965,10.665932894,13.64,6.37,15.0541190377,78.31,19.0085,-9.2965,21.1600563444,5.2285,-9.2965,10.665932894,13.78,0.0,13.78,65.26
2019-11-07 13:00:00,20.284,-3.484,20.5810328215,2.754,-9.424,9.818161335,17.53,5.94,18.5090383327,78.31,20.484,-9.424,22.5478609185,2.754,-9.424,9.818161335,17.73,0.0,17.73,65.26
2019-11-07 13:30:00,19.8085,-3.2285,20.0698750494,2.1285,-9.4785,9.7145496293,17.68,6.25,18.7521972046,78.23,20.0085,-9.4785,22.1400549796,2.1285,-9.4785,9.7145496293,17.88,0.0,17.88,65.26
2019-11-07 14:00:00,22.6885,-2.9505,22.8795428822,1.1385,-9.9505,10.0154197366,21.55,7.0,22.6583869682,78.16,22.9285,-9.9505,24.9945706604,1.1385,-9.9505,10.0154197366,21.79,0.0,21.79,65.16
2019-11-07 14:30:00,23.196,-3.0635,23.3974239661,1.286,-9.3835,9.4712126072,21.91,6.32,22.8033001998,78.31,23.446,-9.3835,25.25400935,1.286,-9.3835,9.4712126072,22.16,0.0,22.16,65.3
2019-11-07 15:00:00,21.564,-2.798,21.7447671866,1.174,-9.558,9.6298307358,20.39,6.76,21.4813803095,78.22,21.794,-9.558,23.797768803,1.174,-9.558,9.6298307358,20.62,0.0,20.62,65.23
2019-11-07 15:30:00,20.084,-2.5055,20.2396785115,0.384,-9.5055,9.5132531896,19.7,7.0,20.9066974915,78.22,20.294,-9.5055,22.409840835,0.384,-9.5055,9.5132531896,19.91,0.0,19.91,65.23
2019-11-07 16:00:00,22.475,-2.702,22.6368378755,0.255,-9.442,9.4454427636,22.22,6.74,23.2197329873,78.14,22.735,-9.442,24.6177088495,0.255,-9.442,9.4454427636,22.48,0.0,22.48,65.16
2019-11-07 16:30:00,24.347,-2.4445,24.4694092542,0.357,-9.4545,9.4612377229,23.99,7.01,24.993203076,78.14,24.617,-9.4545,26.3701395379,0.357,-9.4545,9.4612377229,24.26,0.0,24.26,65.16
2019-11-07 17:00:00,23.9995,-2.9545,24.1806755592,0.4995,-8.5245,8.539121764,23.5,5.57,24.1510848618,77.86,24.2695,-8.5245,25.7230583427,0.4995,-8.5245,8.539121764,23.77,0.0,23.77,64.94
2019-11-07 17:30:00,24.8575,-2.258,24.9598451568,0.42750000000000005,-9.118,9.1280162275,24.43,6.86,25.3748793101,77.69,25.1475,-9.118,26.7494799996,0.42750000000000005,-9.118,9.1280162275,24.72,0.0,24.72,64.8
