Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-07 18:00:00,33.172,-2.234,33.2471403282,0.182,-9.624,9.6257207522,32.99,7.39,33.807576074,77.69,33.552,-9.624,34.9049864633,0.182,-9.624,9.6257207522,33.37,0.0,33.37,64.8
2019-11-07 18:30:00,37.8235,-2.2855,37.8924882068,0.0935,-9.6855,9.6859512956,37.73,7.4,38.4488348328,77.56,38.2735,-9.6855,39.4799912931,0.0935,-9.6855,9.6859512956,38.18,0.0,38.18,64.7
2019-11-07 19:00:00,31.9545,-3.0485,32.0995860176,0.24450000000000002,-8.1785,8.1821539035,31.71,5.13,32.1222819862,77.33,32.3145,-8.1785,33.3333882541,0.24450000000000002,-8.1785,8.1821539035,32.07,0.0,32.07,64.52
2019-11-07 19:30:00,30.509,-3.0345,30.6595380143,0.039,-7.2945,7.2946042559,30.47,4.26,30.7663533751,77.44,30.849,-7.2945,31.6996929204,0.039,-7.2945,7.2946042559,30.81,0.0,30.81,64.62
2019-11-07 20:00:00,29.46,-2.9210000000000003,29.6044564382,0.0,-7.091,7.091,29.46,4.17,29.75366364,77.48,29.8,-7.091,30.6320466342,0.0,-7.091,7.091,29.8,0.0,29.8,64.65
2019-11-07 20:30:00,30.3,-2.6385,30.4146622906,0.06,-7.9085,7.9087275999,30.24,5.27,30.6957733247,77.71,30.64,-7.9085,31.6441775411,0.06,-7.9085,7.9087275999,30.58,0.0,30.58,64.85
2019-11-07 21:00:00,24.272,-2.7485,24.4271209161,0.222,-7.5785,7.5817508697000005,24.05,4.83,24.5302140227,78.03,24.602,-7.5785,25.7428061068,0.222,-7.5785,7.5817508697000005,24.38,0.0,24.38,65.12
2019-11-07 21:30:00,27.7225,-3.0975,27.8950087381,0.0025,-7.2275,7.2275004324,27.72,4.13,28.0259754514,77.79,28.0325,-7.2275,28.9492281849,0.0025,-7.2275,7.2275004324,28.03,0.0,28.03,64.91
2019-11-07 22:00:00,31.15,-2.516,31.2514440626,0.0,-8.716,8.716,31.15,6.2,31.761021709,78.07,31.52,-8.716,32.7028906368,0.0,-8.716,8.716,31.52,0.0,31.52,65.14
2019-11-07 22:30:00,37.5925,-2.035,37.6475401753,0.21250000000000002,-11.135,11.1370274872,37.38,9.1,38.4717350791,78.0,38.0025,-11.135,39.6002301919,0.21250000000000002,-11.135,11.1370274872,37.79,0.0,37.79,65.06
2019-11-07 23:00:00,31.505,-2.265,31.5863142832,2.455,-11.695,11.9498974891,29.05,9.43,30.5422232328,78.25,31.875,-11.695,33.952741421,2.455,-11.695,11.9498974891,29.42,0.0,29.42,65.25
2019-11-07 23:30:00,34.962,-1.9725000000000001,35.0175984364,3.552,-12.2325,12.7377690452,31.41,10.26,33.0432398533,78.2,35.352,-12.2325,37.4085279081,3.552,-12.2325,12.7377690452,31.8,0.0,31.8,65.25
2019-11-08 00:00:00,28.2235,-1.983,28.2930776207,3.8235,-12.083,12.6735173196,24.4,10.1,26.4077640099,78.48,28.4935,-12.083,30.9496111648,3.8235,-12.083,12.6735173196,24.67,0.0,24.67,65.45
2019-11-08 00:30:00,28.91,-1.9015,28.9724662783,4.26,-11.8015,12.5468323592,24.65,9.9,26.563744088500002,78.42,29.24,-11.8015,31.5317776576,4.26,-11.8015,12.5468323592,24.98,0.0,24.98,65.38
2019-11-08 01:00:00,34.549,-2.1055,34.6130976835,6.859,-12.4455,14.2104310719,27.69,10.34,29.5575996996,78.23,34.889,-12.4455,37.0423108249,6.859,-12.4455,14.2104310719,28.03,0.0,28.03,65.22
2019-11-08 01:30:00,25.3985,-2.432,25.5146708043,6.3485,-11.692,13.3043720727,19.05,9.26,21.1813620903,78.36,25.5885,-11.692,28.1331511966,6.3485,-11.692,13.3043720727,19.24,0.0,19.24,65.34
2019-11-08 02:00:00,33.3755,-2.239,33.4505175035,7.4555,-11.999,14.1265877426,25.92,9.76,27.6966423958,78.06,33.7355,-11.999,35.8058649002,7.4555,-11.999,14.1265877426,26.28,0.0,26.28,65.08
2019-11-08 02:30:00,29.097,-2.213,29.1810345601,8.167,-11.973,14.493192126,20.93,9.76,23.0937762178,78.14,29.317,-11.973,31.6676367606,8.167,-11.973,14.493192126,21.15,0.0,21.15,65.15
2019-11-08 03:00:00,26.2115,-2.1775,26.3017915454,13.1615,-12.2975,18.0125952739,13.05,10.12,16.514142424,78.18,26.3615,-12.2975,29.088781145,13.1615,-12.2975,18.0125952739,13.2,0.0,13.2,65.18
2019-11-08 03:30:00,22.8055,-2.303,22.9214885915,14.775500000000001,-11.973,19.017574221,8.03,9.67,12.5693993492,78.29,22.9355,-11.973,25.8725702096,14.775500000000001,-11.973,19.017574221,8.16,0.0,8.16,65.27
2019-11-08 04:00:00,19.62,-1.9185,19.7135750753,20.55,-12.0985,23.846932764,-0.93,10.18,10.222392088,78.57,19.56,-12.0985,22.9992891684,20.55,-12.0985,23.846932764,-0.99,0.0,0.99,65.5
2019-11-08 04:30:00,18.3815,-1.2795,18.4259779252,24.4315,-12.5395,27.4615595424,-6.05,11.26,12.7824137001,78.57,18.3315,-12.5395,22.209974167,24.4315,-12.5395,27.4615595424,-6.1,0.0,6.1,65.5
2019-11-08 05:00:00,22.805,-1.1405,22.8335009416,24.295,-13.4405,27.7649791149,-1.49,12.3,12.3899192895,78.38,22.795,-13.4405,26.4624085308,24.295,-13.4405,27.7649791149,-1.5,0.0,1.5,65.35
2019-11-08 05:30:00,22.8645,-1.6315,22.9226340655,25.1345,-12.9815,28.2889100621,-2.27,11.35,11.5747742959,78.23,22.8545,-12.9815,26.2839782472,25.1345,-12.9815,28.2889100621,-2.2800000000000002,0.0,2.2800000000000002,65.24
2019-11-08 06:00:00,24.8395,-1.3885,24.8782775228,21.5495,-12.7285,25.0278976844,3.29,11.34,11.8076119516,78.48,24.8895,-12.7285,27.9553558822,21.5495,-12.7285,25.0278976844,3.34,0.0,3.34,65.46
2019-11-08 06:30:00,24.666,-2.032,24.7495571678,18.126,-10.842,21.1210994032,6.54,8.81,10.9721328829,78.17,24.736,-10.842,27.0077518502,18.126,-10.842,21.1210994032,6.61,0.0,6.61,65.22
2019-11-08 07:00:00,24.8765,-1.716,24.9356152571,26.4065,-11.336,28.7368776705,-1.53,9.62,9.7409085819,77.98,24.8765,-11.336,27.3376141653,26.4065,-11.336,28.7368776705,-1.53,0.0,1.53,65.07
2019-11-08 07:30:00,27.641,-2.395,27.7445653417,24.111,-10.555,26.3201129557,3.5300000000000002,8.16,8.8908098619,77.76,27.731,-10.555,29.671811303,24.111,-10.555,26.3201129557,3.62,0.0,3.62,64.9
2019-11-08 08:00:00,26.4775,-2.3970000000000002,26.5857784398,25.5675,-9.637,27.3234116693,0.91,7.24,7.2969651226,77.76,26.4575,-9.637,28.1579664616,25.5675,-9.637,27.3234116693,0.89,0.0,0.89,64.9
2019-11-08 08:30:00,25.0545,-2.513,25.1802132487,22.6345,-9.363,24.4946189856,2.42,6.85,7.2649088088,77.86,25.0945,-9.363,26.7843181591,22.6345,-9.363,24.4946189856,2.46,0.0,2.46,64.99
2019-11-08 09:00:00,22.1895,-3.2035,22.4195522368,11.5895,-7.7435,13.9383751743,10.6,4.54,11.5313312328,78.04,22.3395,-7.7435,23.6434991594,11.5895,-7.7435,13.9383751743,10.75,0.0,10.75,65.13
2019-11-08 09:30:00,27.0145,-3.186,27.2017243249,10.9845,-8.336,13.7894211717,16.03,5.15,16.8369652848,77.92,27.2045,-8.336,28.4530089138,10.9845,-8.336,13.7894211717,16.22,0.0,16.22,65.01
2019-11-08 10:00:00,19.8735,-2.867,20.0792353253,15.1135,-8.057,17.126970872,4.76,5.19,7.0422794605,77.98,19.9335,-8.057,21.5002249116,15.1135,-8.057,17.126970872,4.82,0.0,4.82,65.06
2019-11-08 10:30:00,21.6345,-2.9475,21.8343616005,11.6245,-8.0375,14.1326008399,10.01,5.09,11.2297907371,78.11,21.7945,-8.0375,23.2293270781,11.6245,-8.0375,14.1326008399,10.17,0.0,10.17,65.17
2019-11-08 11:00:00,22.2975,-2.9525,22.492126678,12.0475,-8.2925,14.625587595,10.25,5.34,11.5575992317,78.25,22.3675,-8.2925,23.8552009528,12.0475,-8.2925,14.625587595,10.32,0.0,10.32,65.29
2019-11-08 11:30:00,27.5245,-3.036,27.6914318201,10.8745,-8.516,13.8122049742,16.65,5.48,17.528630865,78.17,27.7145,-8.516,28.9933745233,10.8745,-8.516,13.8122049742,16.84,0.0,16.84,65.24
2019-11-08 12:00:00,18.4785,-3.3805,18.7851734754,8.3885,-7.0705,10.9708205026,10.09,3.69,10.7435655162,78.11,18.5985,-7.0705,19.897139807,8.3885,-7.0705,10.9708205026,10.21,0.0,10.21,65.24
2019-11-08 12:30:00,20.3495,-3.2385,20.6055825567,6.9895,-7.0885,9.9548954038,13.36,3.85,13.9036721768,78.07,20.4795,-7.0885,21.6715655295,6.9895,-7.0885,9.9548954038,13.49,0.0,13.49,65.2
2019-11-08 13:00:00,24.687,-3.313,24.908310621200002,4.247,-6.963,8.1560025748,20.44,3.65,20.7633354739,77.9,24.977,-6.963,25.9294021913,4.247,-6.963,8.1560025748,20.73,0.0,20.73,65.07
2019-11-08 13:30:00,28.743,-3.4155,28.9452187632,1.463,-7.0055,7.1566332343,27.28,3.59,27.5152048875,77.8,29.023,-7.0055,29.8565161941,1.463,-7.0055,7.1566332343,27.56,0.0,27.56,65.0
2019-11-08 14:00:00,29.518,-3.557,29.7315417192,3.208,-7.067,7.7610407163,26.31,3.51,26.5431007985,77.8,29.838,-7.067,30.6634755532,3.208,-7.067,7.7610407163,26.63,0.0,26.63,65.0
2019-11-08 14:30:00,24.2595,-3.3855,24.4945902293,1.5295,-6.6255,6.7997515028,22.73,3.24,22.959758274,77.8,24.5095,-6.6255,25.389226859,1.5295,-6.6255,6.7997515028,22.98,0.0,22.98,65.0
2019-11-08 15:00:00,19.4545,-3.1755,19.7119600877,1.3545,-6.7455,6.8801482906,18.1,3.5700000000000003,18.448709982,78.03,19.6945,-6.7455,20.8176631854,1.3545,-6.7455,6.8801482906,18.34,0.0,18.34,65.18
2019-11-08 15:30:00,23.852,-3.1295,24.0564268804,2.082,-7.1995000000000005,7.4944995997,21.77,4.07,22.1471849227,77.82,24.082,-7.1995000000000005,25.1351452005,2.082,-7.1995000000000005,7.4944995997,22.0,0.0,22.0,65.0
2019-11-08 16:00:00,29.452,-3.33,29.6396559359,3.662,-7.25,8.1223607406,25.79,3.92,26.0862128336,77.76,29.762,-7.25,30.6323218839,3.662,-7.25,8.1223607406,26.1,0.0,26.1,64.92
2019-11-08 16:30:00,36.5915,-3.3675,36.7461280749,3.5415,-7.7175,8.4912913329,33.05,4.35,33.3350416229,77.67,37.0415,-7.7175,37.8369201773,3.5415,-7.7175,8.4912913329,33.5,0.0,33.5,64.84
2019-11-08 17:00:00,36.5485,-3.1665,36.6854136477,3.0285,-8.1265,8.6724745315,33.52,4.96,33.8849819242,77.59,36.9285,-8.1265,37.8120895284,3.0285,-8.1265,8.6724745315,33.9,0.0,33.9,64.76
2019-11-08 17:30:00,29.681,-3.009,29.8331332917,3.941,-7.769,8.7114202057,25.74,4.76,26.1764245076,77.73,29.971,-7.769,30.9615600705,3.941,-7.769,8.7114202057,26.03,0.0,26.03,64.87
2019-11-08 18:00:00,30.4405,-2.842,30.5728802086,4.4305,-8.232,9.3485375461,26.01,5.39,26.5626090586,78.03,30.7405,-8.232,31.8236415932,4.4305,-8.232,9.3485375461,26.31,0.0,26.31,65.12
2019-11-08 18:30:00,38.1695,-3.2545,38.3079952556,2.8095,-7.5445,8.050637894,35.36,4.29,35.6192883141,77.92,38.6395,-7.5445,39.3691559536,2.8095,-7.5445,8.050637894,35.83,0.0,35.83,65.03
2019-11-08 19:00:00,37.214,-3.5125,37.3793987679,3.174,-7.5625,8.2015658414,34.04,4.05,34.2800831388,77.52,37.594,-7.5625,38.3471021363,3.174,-7.5625,8.2015658414,34.42,0.0,34.42,64.7
2019-11-08 19:30:00,44.349,-1.783,44.3848272499,6.009,-10.653,12.2308826337,38.34,8.87,39.3526682704,78.21,44.699,-10.653,45.9509195773,6.009,-10.653,12.2308826337,38.69,0.0,38.69,65.27
2019-11-08 20:00:00,45.937,-0.8385,45.9446520419,7.747,-11.7285,14.0560919622,38.19,10.89,39.7123179883,78.69,46.207,-11.7285,47.6722619691,7.747,-11.7285,14.0560919622,38.46,0.0,38.46,65.67
2019-11-08 20:30:00,42.7665,-0.277,42.7673970596,8.7365,-12.137,14.9543706404,34.03,11.86,36.0374874263,79.15,43.0265,-12.137,44.7055530248,8.7365,-12.137,14.9543706404,34.29,0.0,34.29,66.05
2019-11-08 21:00:00,38.13,-0.6135,38.134935194,6.03,-11.2135,12.731986579099999,32.1,10.6,33.8048813043,79.2,38.4,-11.2135,40.0037820993,6.03,-11.2135,12.731986579099999,32.37,0.0,32.37,66.05
2019-11-08 21:30:00,37.051,-0.182,37.0514470028,1.111,-11.352,11.4062362329,35.94,11.17,37.6357874901,79.57,37.281,-11.352,38.971025968,1.111,-11.352,11.4062362329,36.17,0.0,36.17,66.38
2019-11-08 22:00:00,37.562,-0.5545,37.5660926136,0.772,-10.8245,10.8519944826,36.79,10.27,38.1965574365,78.98,37.462,-10.8245,38.994502744,0.772,-10.8245,10.8519944826,36.69,0.0,36.69,65.9
2019-11-08 22:30:00,36.8315,-0.541,36.8354730287,0.3115,-10.231,10.2357409722,36.52,9.69,37.7836803395,79.1,36.5615,-10.231,37.9659932472,0.3115,-10.231,10.2357409722,36.25,0.0,36.25,66.02
2019-11-08 23:00:00,32.3715,-0.601,32.3770785163,0.0015,-10.311,10.3110001091,32.37,9.71,33.794984835,79.1,32.1315,-10.311,33.7453702491,0.0015,-10.311,10.3110001091,32.13,0.0,32.13,66.02
2019-11-08 23:30:00,33.876,-1.0325,33.8917310306,0.056,-10.7525,10.7526458256,33.82,9.72,35.1890721674,79.18,33.736,-10.7525,35.4081057422,0.056,-10.7525,10.7526458256,33.68,0.0,33.68,66.07
2019-11-09 00:00:00,31.8125,-4.0175,32.0651752295,0.052500000000000005,-6.8075,6.8077024391,31.76,2.79,31.8823101421,77.9,32.0925,-6.8075,32.8065635582,0.052500000000000005,-6.8075,6.8077024391,32.04,0.0,32.04,65.01
2019-11-09 00:30:00,30.1705,-4.4985,30.504025513,0.3105,-5.7885,5.7968217585,29.86,1.29,29.8878520473,77.67,30.4805,-5.7885,31.0252737699,0.3105,-5.7885,5.7968217585,30.17,0.0,30.17,64.81
2019-11-09 01:00:00,29.2515,-4.7525,29.635055399,0.6815,-6.1825,6.2199476284,28.57,1.43,28.6057651532,77.6,29.4715,-6.1825,30.1129975011,0.6815,-6.1825,6.2199476284,28.79,0.0,28.79,64.76
2019-11-09 01:30:00,30.5795,-4.786,30.9517627325,0.7495,-6.536,6.5788331982,29.83,1.75,29.8812884595,77.6,30.8495,-6.536,31.5342820792,0.7495,-6.536,6.5788331982,30.1,0.0,30.1,64.76
2019-11-09 02:00:00,31.814,-4.502,32.1309601475,0.634,-7.052,7.0804420766,31.18,2.55,31.2840997953,77.74,32.104,-7.052,32.8694009681,0.634,-7.052,7.0804420766,31.47,0.0,31.47,64.86
2019-11-09 02:30:00,34.296,-4.708,34.6176382788,1.076,-7.648,7.7233205294000005,33.22,2.94,33.3498425783,77.78,34.596,-7.648,35.4312731919,1.076,-7.648,7.7233205294000005,33.52,0.0,33.52,64.9
2019-11-09 03:00:00,35.014,-4.4735,35.2986175119,1.104,-7.5635,7.6436475749,33.91,3.09,34.0504948569,77.78,35.344,-7.5635,36.1442231657,1.104,-7.5635,7.6436475749,34.24,0.0,34.24,64.9
2019-11-09 03:30:00,37.9875,-4.272,38.2269556759,2.0575,-8.372,8.6211188514,35.93,4.1,36.1631704915,77.86,38.3275,-8.372,39.2312074789,2.0575,-8.372,8.6211188514,36.27,0.0,36.27,64.97
2019-11-09 04:00:00,39.0465,-4.517,39.3069008095,3.3865,-8.097,8.7766617372,35.66,3.58,35.8392522243,77.9,39.3265,-8.097,40.1514011119,3.3865,-8.097,8.7766617372,35.94,0.0,35.94,64.97
2019-11-09 04:30:00,40.2095,-4.059,40.4138512301,5.0195,-8.819,10.1474204234,35.19,4.76,35.510473103,78.12,40.5095,-8.819,41.4583447722,5.0195,-8.819,10.1474204234,35.49,0.0,35.49,65.18
2019-11-09 05:00:00,38.1135,-3.6575,38.2885908398,5.2235,-8.9975,10.4038434485,32.89,5.34,33.320679765,78.32,38.4235,-8.9975,39.4628985061,5.2235,-8.9975,10.4038434485,33.2,0.0,33.2,65.35
2019-11-09 05:30:00,35.179,-3.7485,35.3781471144,5.139,-8.5485,9.9742755752,30.04,4.8,30.4210716445,78.21,35.489,-8.5485,36.5040542029,5.139,-8.5485,9.9742755752,30.35,0.0,30.35,65.26
2019-11-09 06:00:00,34.1065,-4.2125,34.3656587089,4.6165,-8.0625,9.2906392945,29.49,3.85,29.7402521845,77.99,34.3265,-8.0625,35.2606368136,4.6165,-8.0625,9.2906392945,29.71,0.0,29.71,65.08
2019-11-09 06:30:00,43.204,-3.92,43.3814708833,5.514,-8.31,9.9729782914,37.69,4.39,37.944804651,77.66,43.574,-8.31,44.3593234394,5.514,-8.31,9.9729782914,38.06,0.0,38.06,64.82
2019-11-09 07:00:00,32.201,-3.578,32.3991741407,7.371,-7.538,10.5429163423,24.83,3.96,25.1437964516,77.78,32.391,-7.538,33.2565531136,7.371,-7.538,10.5429163423,25.02,0.0,25.02,64.9
2019-11-09 07:30:00,34.855,-3.5855,35.0389331352,10.215,-7.9455,12.9412980512,24.64,4.36,25.0227736272,77.59,35.095,-7.9455,35.983190454,10.215,-7.9455,12.9412980512,24.88,0.0,24.88,64.76
2019-11-09 08:00:00,40.4745,-3.224,40.6027009723,9.3545,-8.204,12.4423585485,31.12,4.98,31.5159451707,77.28,40.7745,-8.204,41.5916514009,9.3545,-8.204,12.4423585485,31.42,0.0,31.42,64.52
2019-11-09 08:30:00,47.479,-2.7555,47.5588921365,10.889,-9.7655,14.6265276553,36.59,7.01,37.2554452396,77.28,47.789,-9.7655,48.7765672352,10.889,-9.7655,14.6265276553,36.9,0.0,36.9,64.52
2019-11-09 09:00:00,42.7645,-1.8815,42.8058699538,15.0645,-11.3815,18.8806171112,27.7,9.5,29.2837839085,77.49,43.0845,-11.3815,44.5624582188,15.0645,-11.3815,18.8806171112,28.02,0.0,28.02,64.71
2019-11-09 09:30:00,41.4825,-1.7995,41.5215125748,16.1525,-11.1695,19.6382531428,25.33,9.37,27.0075137693,77.73,41.7325,-11.1695,43.2013806087,16.1525,-11.1695,19.6382531428,25.58,0.0,25.58,64.9
2019-11-09 10:00:00,42.489,-2.249,42.5484796673,13.099,-9.799,16.3586124717,29.39,7.55,30.3442679925,77.64,42.899,-9.799,44.0039157576,13.099,-9.799,16.3586124717,29.8,0.0,29.8,64.8
2019-11-09 10:30:00,35.299,-2.1755,35.3659751916,6.419,-8.3255,10.512730913,28.88,6.15,29.5275617009,77.75,35.599,-8.3255,36.5595781055,6.419,-8.3255,10.512730913,29.18,0.0,29.18,64.88
2019-11-09 11:00:00,45.5475,-1.816,45.5836880062,1.6375000000000002,-8.996,9.1438188002,43.91,7.18,44.4931511584,77.33,46.1275,-8.996,46.9965346834,1.6375000000000002,-8.996,9.1438188002,44.49,0.0,44.49,64.55
2019-11-09 11:30:00,45.6025,-1.999,45.6462923713,0.3125,-8.569,8.5746963357,45.29,6.57,45.7640579494,77.33,46.1625,-8.569,46.9510827058,0.3125,-8.569,8.5746963357,45.85,0.0,45.85,64.55
2019-11-09 12:00:00,42.2175,-1.912,42.2607743688,0.1875,-9.032,9.0339459955,42.03,7.12,42.6288083343,77.26,42.6875,-9.032,43.632552988,0.1875,-9.032,9.0339459955,42.5,0.0,42.5,64.5
2019-11-09 12:30:00,42.071,-2.0195,42.1194423188,0.001,-8.6895,8.6895000575,42.07,6.67,42.595466895,77.22,42.561,-8.6895,43.4389932117,0.001,-8.6895,8.6895000575,42.56,0.0,42.56,64.5
2019-11-09 13:00:00,33.7015,-1.4735,33.7336968697,0.0015,-8.7035,8.7035001293,33.7,7.23,34.4668376849,77.49,34.1215,-8.7035,35.2140266726,0.0015,-8.7035,8.7035001293,34.12,0.0,34.12,64.69
2019-11-09 13:30:00,35.1945,-2.1765,35.261735387,0.0945,-8.5065,8.5070248912,35.1,6.33,35.6662151062,77.59,35.5945,-8.5065,36.5968437505,0.0945,-8.5065,8.5070248912,35.5,0.0,35.5,64.76
2019-11-09 14:00:00,27.4455,-2.158,27.5302094843,0.0455,-8.328,8.3281242936,27.4,6.17,28.0860979846,77.84,27.7555,-8.328,28.9779806793,0.0455,-8.328,8.3281242936,27.71,0.0,27.71,64.97
2019-11-09 14:30:00,24.4685,-1.722,24.5290190642,0.28850000000000003,-9.542,9.5463603667,24.18,7.82,25.4130832447,78.01,24.7585,-9.542,26.533621808,0.28850000000000003,-9.542,9.5463603667,24.47,0.0,24.47,65.13
2019-11-09 15:00:00,24.8115,-1.7015,24.869773511200002,0.9015000000000001,-10.1615,10.2014109073,23.91,8.46,25.3625649334,78.05,25.0715,-10.1615,27.0524711348,0.9015000000000001,-10.1615,10.2014109073,24.17,0.0,24.17,65.13
2019-11-09 15:30:00,26.75,-1.5935000000000001,26.7974204402,1.52,-10.4335,10.5436389473,25.23,8.84,26.7338455894,78.1,27.09,-10.4335,29.029743751,1.52,-10.4335,10.5436389473,25.57,0.0,25.57,65.17
2019-11-09 16:00:00,32.0735,-1.948,32.1326019216,1.9235000000000002,-10.738,10.908918198,30.15,8.79,31.4052002063,78.06,32.3835,-10.738,34.1173814389,1.9235000000000002,-10.738,10.908918198,30.46,0.0,30.46,65.13
2019-11-09 16:30:00,36.256,-1.9849999999999999,36.3102982775,3.236,-10.825,11.2983326646,33.02,8.84,34.1828319482,78.02,36.656,-10.825,38.2209754062,3.236,-10.825,11.2983326646,33.42,0.0,33.42,65.1
2019-11-09 17:00:00,40.093,-2.11,40.1484837696,3.463,-9.59,10.1961006762,36.63,7.48,37.3859238217,77.72,40.553,-9.59,41.671499961,3.463,-9.59,10.1961006762,37.09,0.0,37.09,64.81
2019-11-09 17:30:00,39.937,-1.987,39.9863994128,4.737,-9.697,10.7921720705,35.2,7.71,36.0344848721,77.72,40.337,-9.697,41.4862070814,4.737,-9.697,10.7921720705,35.6,0.0,35.6,64.81
2019-11-09 18:00:00,39.72,-1.8445,39.7628039787,5.88,-9.9045,11.5183992052,33.84,8.06,34.7866238661,77.84,40.1,-9.9045,41.3050737834,5.88,-9.9045,11.5183992052,34.22,0.0,34.22,64.91
2019-11-09 18:30:00,28.673000000000002,-1.9020000000000001,28.7360145636,3.243,-8.742,9.3241414082,25.43,6.84,26.3338280544,77.94,28.973,-8.742,30.263134223,3.243,-8.742,9.3241414082,25.73,0.0,25.73,64.97
2019-11-09 19:00:00,32.1175,-1.9340000000000002,32.1756765624,2.6975,-9.294,9.6775483595,29.42,7.36,30.3266549425,77.94,32.4675,-9.294,33.7715411589,2.6975,-9.294,9.6775483595,29.77,0.0,29.77,64.97
2019-11-09 19:30:00,35.454,-1.8475000000000001,35.5021037722,3.794,-10.1675,10.8523035458,31.66,8.32,32.734966015,77.89,35.794,-10.1675,37.2100590197,3.794,-10.1675,10.8523035458,32.0,0.0,32.0,64.93
2019-11-09 20:00:00,26.634,-2.1545,26.720999724,5.834,-9.6045,11.2375253615,20.8,7.45,22.0939471349,78.08,26.914,-9.6045,28.5763856401,5.834,-9.6045,11.2375253615,21.08,0.0,21.08,65.08
2019-11-09 20:30:00,27.637,-2.6085000000000003,27.7598278318,4.277,-9.0985,10.0536277656,23.36,6.49,24.2447870686,77.85,27.867,-9.0985,29.3147128802,4.277,-9.0985,10.0536277656,23.59,0.0,23.59,64.88
2019-11-09 21:00:00,22.93,-3.005,23.1260659214,2.9,-7.895,8.4107683953,20.03,4.89,20.6182685985,77.58,23.16,-7.895,24.4686866219,2.9,-7.895,8.4107683953,20.26,0.0,20.26,64.65
2019-11-09 21:30:00,22.9125,-2.795,23.0823456618,0.9325,-8.025,8.0789963021,21.98,5.23,22.5936561893,77.83,23.1725,-8.025,24.522752318,0.9325,-8.025,8.0789963021,22.24,0.0,22.24,64.85
2019-11-09 22:00:00,18.1475,-2.4895,18.3174607001,0.0575,-8.0495,8.0497053673,18.09,5.5600000000000005,18.9251605013,78.12,18.3475,-8.0495,20.0355984812,0.0575,-8.0495,8.0497053673,18.29,0.0,18.29,65.09
2019-11-09 22:30:00,26.765,-2.0135,26.8406297849,1.425,-9.8235,9.9263174063,25.34,7.8100000000000005,26.5162535061,78.12,27.075,-9.8235,28.8020273115,1.425,-9.8235,9.9263174063,25.65,0.0,25.65,65.09
2019-11-09 23:00:00,24.4275,-1.9355,24.5040591841,6.4075,-10.8255,12.5796465173,18.02,8.89,20.0935935064,78.22,24.6275,-10.8255,26.9017695793,6.4075,-10.8255,12.5796465173,18.22,0.0,18.22,65.18
2019-11-09 23:30:00,28.473,-1.685,28.5228146227,11.313,-11.385,16.0499904673,17.16,9.7,19.7118137167,78.27,28.633,-11.385,30.8134210045,11.313,-11.385,16.0499904673,17.32,0.0,17.32,65.22
2019-11-10 00:00:00,28.2815,-1.3325,28.3128733706,18.8215,-12.2225,22.4418887017,9.46,10.89,14.4251065854,78.27,28.3815,-12.2225,30.9014408806,18.8215,-12.2225,22.4418887017,9.56,0.0,9.56,65.22
2019-11-10 00:30:00,26.467,-1.397,26.5038430798,18.737,-12.287,22.4063727096,7.73,10.89,13.3545872269,78.2,26.547,-12.287,29.2525824159,18.737,-12.287,22.4063727096,7.8100000000000005,0.0,7.8100000000000005,65.17
2019-11-10 01:00:00,22.674,-1.7185000000000001,22.7390307236,19.644,-11.5085,22.7669125761,3.03,9.79,10.2481705684,78.15,22.684,-11.5085,25.4363800147,19.644,-11.5085,22.7669125761,3.04,0.0,3.04,65.13
2019-11-10 01:30:00,20.2155,-1.291,20.2566809041,23.9155,-11.421,26.5026485705,-3.7,10.13,10.7845676779,78.15,20.1555,-11.421,23.1664287548,23.9155,-11.421,26.5026485705,-3.76,0.0,3.76,65.13
2019-11-10 02:00:00,21.7055,-1.0525,21.7310028876,24.0655,-12.5025,27.1193804594,-2.36,11.45,11.6906843256,78.15,21.6855,-12.5025,25.0314485498,24.0655,-12.5025,27.1193804594,-2.38,0.0,2.38,65.13
2019-11-10 02:30:00,24.0875,-0.8295,24.1017784925,26.4475,-13.4595,29.6753836791,-2.36,12.63,12.8485991454,78.22,24.0075,-13.4595,27.5230484594,26.4475,-13.4595,29.6753836791,-2.44,0.0,2.44,65.18
2019-11-10 03:00:00,25.0455,-0.325,25.0476085735,30.9755,-14.125,34.0440483088,-5.93,13.8,15.0201497995,78.05,24.985500000000002,-14.125,28.7017566579,30.9755,-14.125,34.0440483088,-5.99,0.0,5.99,65.03
2019-11-10 03:30:00,24.247,-0.6485000000000001,24.255670703,27.367,-13.2885,30.4226383019,-3.12,12.64,13.0193701845,78.05,24.187,-13.2885,27.5970143539,27.367,-13.2885,30.4226383019,-3.18,0.0,3.18,65.03
2019-11-10 04:00:00,26.752,-0.20950000000000002,26.7528203046,31.112,-14.4195,34.2910852008,-4.36,14.21,14.8638386697,78.24,26.682,-14.4195,30.3290472031,31.112,-14.4195,34.2910852008,-4.43,0.0,4.43,65.19
2019-11-10 04:30:00,23.478,-0.5535,23.4845235474,33.908,-14.7235,36.9666595225,-10.43,14.17,17.5947094321,78.04,23.348,-14.7235,27.6027273335,33.908,-14.7235,36.9666595225,-10.56,0.0,10.56,65.01
2019-11-10 05:00:00,21.0945,-0.49250000000000005,21.1002484938,35.0545,-14.7525,38.0322787445,-13.96,14.26,19.9556808954,78.09,20.8745,-14.7525,25.5613185595,35.0545,-14.7525,38.0322787445,-14.18,0.0,14.18,65.05
2019-11-10 05:30:00,26.8655,-0.17950000000000002,26.8660996518,35.9855,-16.1595,39.4472514949,-9.12,15.98,18.3993152046,78.01,26.7655,-16.1595,31.2653391234,35.9855,-16.1595,39.4472514949,-9.22,0.0,9.22,64.99
2019-11-10 06:00:00,28.458,-0.11750000000000001,28.4582425714,35.318,-16.0075,38.7762966289,-6.86,15.89,17.3075619311,77.79,28.348,-16.0075,32.5553246067,35.318,-16.0075,38.7762966289,-6.97,0.0,6.97,64.81
2019-11-10 06:30:00,28.435,-0.0275,28.4350132979,35.195,-15.6275,38.508528682,-6.76,15.6,17.0016940332,77.83,28.335,-15.6275,32.3587852252,35.195,-15.6275,38.508528682,-6.86,0.0,6.86,64.85
2019-11-10 07:00:00,33.21,0.759,33.2186721739,33.09,-16.411,36.9360125217,0.12,17.17,17.1704193309,78.7,33.19,-16.411,37.0256265443,33.09,-16.411,36.9360125217,0.1,0.0,0.1,65.56
2019-11-10 07:30:00,29.878,0.1505,29.8783790432,28.798000000000002,-15.4295,32.6710005089,1.08,15.58,15.6173877457,78.83,29.888,-15.4295,33.6357252672,28.798000000000002,-15.4295,32.6710005089,1.09,0.0,1.09,65.69
2019-11-10 08:00:00,30.7035,-1.074,30.7222783701,24.3135,-14.324,28.2192001703,6.39,13.25,14.7103568957,78.56,30.7535,-14.324,33.9257238427,24.3135,-14.324,28.2192001703,6.44,0.0,6.44,65.48
2019-11-10 08:30:00,37.0245,-1.1445,37.0421851475,27.2545,-14.6745,30.9539774585,9.77,13.53,16.688732726,78.24,37.0845,-14.6745,39.8823405845,27.2545,-14.6745,30.9539774585,9.83,0.0,9.83,65.21
2019-11-10 09:00:00,33.7615,-2.086,33.8258817808,22.6515,-12.156,25.7071738674,11.11,10.07,14.9945656823,77.9,33.9315,-12.156,36.0432383153,22.6515,-12.156,25.7071738674,11.28,0.0,11.28,64.94
2019-11-10 09:30:00,32.9775,-1.7965,33.0263972982,19.8475,-11.5165,22.9467433092,13.13,9.72,16.3363184347,77.95,33.0875,-11.5165,35.0344463136,19.8475,-11.5165,22.9467433092,13.24,0.0,13.24,64.99
2019-11-10 10:00:00,30.139,-1.4155,30.1722216824,20.709,-11.8155,23.8425821011,9.43,10.4,14.0386929591,78.13,30.239,-11.8155,32.465414848,20.709,-11.8155,23.8425821011,9.53,0.0,9.53,65.14
2019-11-10 10:30:00,32.476,-1.5405,32.5125163014,17.056,-11.1605,20.382931493,15.42,9.62,18.1747297091,78.08,32.656,-11.1605,34.5104490879,17.056,-11.1605,20.382931493,15.6,0.0,15.6,65.1
2019-11-10 11:00:00,30.8195,-1.925,30.8795596674,12.1395,-9.915,15.6740130551,18.68,7.99,20.3170494905,78.08,31.0595,-9.915,32.6036771737,12.1395,-9.915,15.6740130551,18.92,0.0,18.92,65.15
2019-11-10 11:30:00,30.2215,-2.0185,30.288833,5.6615,-9.2285,10.8267166999,24.56,7.21,25.5964392055,78.13,30.5015,-9.2285,31.8670160903,5.6615,-9.2285,10.8267166999,24.84,0.0,24.84,65.21
2019-11-10 12:00:00,29.448,-2.15,29.5263814918,2.338,-8.38,8.7000370114,27.11,6.23,27.8166317156,78.17,29.788,-8.38,30.9442942075,2.338,-8.38,8.7000370114,27.45,0.0,27.45,65.21
2019-11-10 12:30:00,34.937,-2.134,35.0021131505,0.907,-8.864,8.9102831044,34.03,6.73,34.6891020351,78.02,35.317,-8.864,36.4123740643,0.907,-8.864,8.9102831044,34.41,0.0,34.41,65.14
2019-11-10 13:00:00,32.9105,-2.26,32.988007067,0.0005,-8.89,8.8900000141,32.91,6.63,33.5711930083,77.9,33.2905,-8.89,34.4570673484,0.0005,-8.89,8.8900000141,33.29,0.0,33.29,65.04
2019-11-10 13:30:00,32.31,-1.9935,32.3714402251,0.0,-9.0135,9.0135,32.31,7.02,33.0638246427,78.1,32.73,-9.0135,33.9484326921,0.0,-9.0135,9.0135,32.73,0.0,32.73,65.21
2019-11-10 14:00:00,35.795,-1.7175,35.836180478,0.20500000000000002,-10.0775,10.0795848749,35.59,8.36,36.5586884338,78.1,36.215,-10.0775,37.5909860372,0.20500000000000002,-10.0775,10.0795848749,36.01,0.0,36.01,65.21
2019-11-10 14:30:00,33.3955,-1.8785,33.4482911746,0.14550000000000002,-9.9885,9.989559675,33.25,8.11,34.2247658867,78.1,33.7755,-9.9885,35.2215066756,0.14550000000000002,-9.9885,9.989559675,33.63,0.0,33.63,65.21
2019-11-10 15:00:00,36.887,-1.8245,36.9320940274,0.117,-9.8945,9.8951917238,36.77,8.07,37.6451563949,77.99,37.327,-9.8945,38.6161372906,0.117,-9.8945,9.8951917238,37.21,0.0,37.21,65.12
2019-11-10 15:30:00,37.685,-1.9315,37.7344659065,0.025,-9.8215,9.8215318179,37.66,7.89,38.4776259663,77.94,38.095,-9.8215,39.3407026787,0.025,-9.8215,9.8215318179,38.07,0.0,38.07,65.05
2019-11-10 16:00:00,36.496,-2.0415,36.5530537473,0.326,-10.0515,10.0567851846,36.17,8.01,37.046308858,77.94,36.956,-10.0515,38.2985455109,0.326,-10.0515,10.0567851846,36.63,0.0,36.63,65.05
2019-11-10 16:30:00,32.505,-2.366,32.5909953975,0.295,-9.036,9.0408141779,32.21,6.67,32.8933579922,77.83,32.885,-9.036,34.1038490643,0.295,-9.036,9.0408141779,32.59,0.0,32.59,64.96
2019-11-10 17:00:00,28.1565,-2.6925,28.2849438483,1.2265,-8.4525,8.5410220993,26.93,5.76,27.5391085549,77.87,28.4365,-8.4525,29.6661303257,1.2265,-8.4525,8.5410220993,27.21,0.0,27.21,65.01
2019-11-10 17:30:00,31.817,-3.059,31.9637133325,3.797,-8.569,9.3725647504,28.02,5.51,28.5566191977,77.63,32.167,-8.569,33.2887916573,3.797,-8.569,9.3725647504,28.37,0.0,28.37,64.8
2019-11-10 18:00:00,32.117,-3.125,32.2686738804,8.447,-8.835,12.2232988182,23.67,5.71,24.3489835517,77.51,32.387,-8.835,33.5704482246,8.447,-8.835,12.2232988182,23.94,0.0,23.94,64.69
2019-11-10 18:30:00,31.9295,-3.0255,32.0725212682,10.1095,-9.1955,13.6659873591,21.82,6.17,22.6755661451,77.51,32.1895,-9.1955,33.4771732752,10.1095,-9.1955,13.6659873591,22.08,0.0,22.08,64.69
2019-11-10 19:00:00,31.3865,-2.85,31.5156291743,4.6765,-8.83,9.9919243517,26.71,5.98,27.3712349009,77.66,31.6965,-8.83,32.9034498533,4.6765,-8.83,9.9919243517,27.02,0.0,27.02,64.81
2019-11-10 19:30:00,27.5205,-2.677,27.6503932929,4.1505,-8.827,9.7541057637,23.37,6.15,24.1656657264,77.79,27.7605,-8.827,29.1300753389,4.1505,-8.827,9.7541057637,23.61,0.0,23.61,64.93
2019-11-10 20:00:00,25.0285,-2.938,25.20035032,3.9785,-8.318,9.2204981563,21.05,5.38,21.7266403293,77.79,25.2985,-8.318,26.630869799,3.9785,-8.318,9.2204981563,21.32,0.0,21.32,64.93
2019-11-10 20:30:00,29.6005,-2.675,29.7211242259,3.5505,-8.755,9.4475433447,26.05,6.08,26.7501196259,77.75,29.9005,-8.755,31.1558971184,3.5505,-8.755,9.4475433447,26.35,0.0,26.35,64.89
2019-11-10 21:00:00,28.3055,-2.6189999999999998,28.4264048246,2.5555,-8.859,9.2202202387,25.75,6.24,26.4952844861,77.87,28.5855,-8.859,29.9267888563,2.5555,-8.859,9.2202202387,26.03,0.0,26.03,64.99
2019-11-10 21:30:00,26.2945,-2.6775,26.4304698502,4.1445,-8.2075,9.194560158,22.15,5.53,22.8298795441,77.77,26.5445,-8.2075,27.7844117537,4.1445,-8.2075,9.194560158,22.4,0.0,22.4,64.91
2019-11-10 22:00:00,25.417,-2.491,25.5387738547,7.947,-8.781,11.8431739834,17.47,6.29,18.567848556,78.06,25.647,-8.781,27.1085700471,7.947,-8.781,11.8431739834,17.7,0.0,17.7,65.15
2019-11-10 22:30:00,25.5015,-2.4635,25.6202133968,11.0015,-8.9335,14.171817967399999,14.5,6.47,15.8780005038,78.06,25.6515,-8.9335,27.1626006579,11.0015,-8.9335,14.171817967399999,14.65,0.0,14.65,65.15
2019-11-10 23:00:00,29.899,-1.462,29.9347230654,21.269,-11.942,24.3922472314,8.63,10.48,13.5759824691,78.25,29.999,-11.942,32.2885639972,21.269,-11.942,24.3922472314,8.73,0.0,8.73,65.31
2019-11-10 23:30:00,30.3715,-0.904,30.384950687,24.8915,-12.924,28.0466851562,5.48,12.02,13.2102535933,78.44,30.4215,-12.924,33.0529490099,24.8915,-12.924,28.0466851562,5.53,0.0,5.53,65.45
2019-11-11 00:00:00,30.9,-1.4,30.9316989511,24.18,-12.34,27.1467861818,6.72,10.94,12.839080964,78.12,31.01,-12.34,33.3750760299,24.18,-12.34,27.1467861818,6.83,0.0,6.83,65.16
2019-11-11 00:30:00,30.4055,-1.585,30.4467839886,23.1155,-11.995,26.0423955359,7.29,10.41,12.7087450207,78.28,30.4955,-11.995,32.7697352026,23.1155,-11.995,26.0423955359,7.38,0.0,7.38,65.29
2019-11-11 01:00:00,24.831,-2.046,24.915149548,25.461,-11.006,27.7379623801,-0.63,8.96,8.9821211303,77.94,24.801,-11.006,27.1334044491,25.461,-11.006,27.7379623801,-0.66,0.0,0.66,64.99
2019-11-11 01:30:00,15.284,-2.41,15.4728392999,24.084,-10.98,26.4688393399,-8.8,8.57,12.2835214821,78.0,15.184,-10.98,18.7380430141,24.084,-10.98,26.4688393399,-8.9,0.0,8.9,64.99
2019-11-11 02:00:00,19.4835,-1.294,19.5264233348,28.3435,-12.404,30.9388624266,-8.86,11.11,14.2102674148,77.9,19.3735,-12.404,23.0041674105,28.3435,-12.404,30.9388624266,-8.97,0.0,8.97,64.95
2019-11-11 02:30:00,34.055,-1.002,34.0697377301,31.295,-13.752,34.1832492458,2.76,12.75,13.0453095019,77.59,34.175,-13.752,36.8381341683,31.295,-13.752,34.1832492458,2.88,0.0,2.88,64.71
2019-11-11 03:00:00,39.3535,-1.0805,39.368330451,23.8235,-13.9405,27.6024762023,15.53,12.86,20.1633454565,77.79,39.4935,-13.9405,41.8816676184,23.8235,-13.9405,27.6024762023,15.67,0.0,15.67,64.88
2019-11-11 03:30:00,41.503,-1.399,41.5265723363,22.743,-13.629,26.5140281738,18.76,12.23,22.3944301111,77.75,41.803,-13.629,43.9686302948,22.743,-13.629,26.5140281738,19.06,0.0,19.06,64.88
2019-11-11 04:00:00,24.735500000000002,-1.6745,24.7921138772,17.1955,-12.1345,21.0459333483,7.54,10.46,12.8943088221,78.24,24.7955,-12.1345,27.6054869636,17.1955,-12.1345,21.0459333483,7.6,0.0,7.6,65.28
2019-11-11 04:30:00,20.966,-1.167,20.9984533954,21.876,-12.157,25.027025892,-0.91,10.99,11.027610802,78.32,20.966,-12.157,24.2356308975,21.876,-12.157,25.027025892,-0.91,0.0,0.91,65.34
2019-11-11 05:00:00,23.912,-1.1415,23.9392306946,22.152,-11.6215,25.0154025802,1.76,10.48,10.626758678,78.61,23.932,-11.6215,26.6045087579,22.152,-11.6215,25.0154025802,1.78,0.0,1.78,65.56
2019-11-11 05:30:00,35.5515,-1.161,35.5704522497,20.4015,-12.421,23.8851929708,15.15,11.26,18.8761781089,78.43,35.7615,-12.421,37.8571806036,20.4015,-12.421,23.8851929708,15.36,0.0,15.36,65.43
2019-11-11 06:00:00,48.7235,-0.6065,48.7272746468,18.9435,-13.9165,23.5058538347,29.78,13.31,32.6190818387,78.65,49.1135,-13.9165,51.0470846817,18.9435,-13.9165,23.5058538347,30.17,0.0,30.17,65.58
2019-11-11 06:30:00,50.4685,-1.074,50.4799263891,23.5385,-13.534,27.1519822159,26.93,12.46,29.6728242673,78.19,50.7885,-13.534,52.5608303611,23.5385,-13.534,27.1519822159,27.25,0.0,27.25,65.21
2019-11-11 07:00:00,43.1625,-1.8125,43.2005389145,23.1425,-11.7825,25.9692628409,20.02,9.97,22.3651805269,77.68,43.4125,-11.7825,44.9830241591,23.1425,-11.7825,25.9692628409,20.27,0.0,20.27,64.82
2019-11-11 07:30:00,47.3125,-1.6945000000000001,47.3428345845,24.3925,-12.3645,27.3473018139,22.92,10.67,25.2819164622,77.6,47.6225,-12.3645,49.2014569551,24.3925,-12.3645,27.3473018139,23.23,0.0,23.23,64.76
2019-11-11 08:00:00,51.663,-1.8305,51.6954185518,25.993,-11.9805,28.6211185884,25.67,10.15,27.6038294445,77.18,52.013,-11.9805,53.3749430843,25.993,-11.9805,28.6211185884,26.02,0.0,26.02,64.41
2019-11-11 08:30:00,51.8335,-1.9255,51.8692517056,26.4135,-11.7055,28.8910316967,25.42,9.78,27.2364608567,77.04,52.0935,-11.7055,53.3924289811,26.4135,-11.7055,28.8910316967,25.68,0.0,25.68,64.28
2019-11-11 09:00:00,50.945,-2.1925,50.9921570563,20.615,-11.2125,23.4669636138,30.33,9.02,31.6428396324,77.13,51.335,-11.2125,52.5452412807,20.615,-11.2125,23.4669636138,30.72,0.0,30.72,64.37
2019-11-11 09:30:00,42.9105,-2.3825,42.9765903312,23.8205,-10.3525,25.9728796343,19.09,7.97,20.6869282398,77.13,43.1405,-10.3525,44.3652679075,23.8205,-10.3525,25.9728796343,19.32,0.0,19.32,64.32
2019-11-11 10:00:00,31.33,-1.6915,31.3756286351,23.96,-9.9015,25.925302356,7.37,8.21,11.0327240517,77.35,31.44,-9.9015,32.9623012281,23.96,-9.9015,25.925302356,7.48,0.0,7.48,64.54
2019-11-11 10:30:00,46.9205,-1.65,46.9495028754,23.1205,-11.57,25.8538666402,23.8,9.92,25.7846155682,77.27,47.2605,-11.57,48.6561379504,23.1205,-11.57,25.8538666402,24.14,0.0,24.14,64.47
2019-11-11 11:00:00,39.159,-1.215,39.1778445808,22.729,-12.095,25.746775837,16.43,10.88,19.7058189376,77.39,39.309,-12.095,41.1276853956,22.729,-12.095,25.746775837,16.58,0.0,16.58,64.58
2019-11-11 11:30:00,32.533,-0.8365,32.543752415,25.593,-13.0165,28.7129051343,6.94,12.18,14.0184164584,77.33,32.623,-13.0165,35.1239149477,25.593,-13.0165,28.7129051343,7.03,0.0,7.03,64.54
2019-11-11 12:00:00,25.264,-0.9590000000000001,25.2821948612,25.654,-11.329,28.0441430071,-0.39,10.37,10.3773310634,77.66,25.204,-11.329,27.6330935112,25.654,-11.329,28.0441430071,-0.45,0.0,0.45,64.82
2019-11-11 12:30:00,28.631,-1.31,28.6609535954,26.571,-11.73,29.0449813393,2.06,10.42,10.6216759506,77.46,28.641,-11.73,30.9499560743,26.571,-11.73,29.0449813393,2.07,0.0,2.07,64.66
2019-11-11 13:00:00,35.528,-1.003,35.5421551541,29.788,-11.513,31.9354679471,5.74,10.51,11.9752954035,77.46,35.618,-11.513,37.4324871335,29.788,-11.513,31.9354679471,5.83,0.0,5.83,64.66
2019-11-11 13:30:00,29.9065,-1.2405,29.9322164649,26.7265,-10.9705,28.8904425805,3.18,9.73,10.2364691178,77.64,29.9165,-10.9705,31.8645389501,26.7265,-10.9705,28.8904425805,3.19,0.0,3.19,64.82
2019-11-11 14:00:00,29.5515,-1.3875,29.5840549705,23.2415,-10.8175,25.635632009,6.31,9.43,11.3464091236,77.59,29.6215,-10.8175,31.5349261692,23.2415,-10.8175,25.635632009,6.38,0.0,6.38,64.82
2019-11-11 14:30:00,26.392,-1.4175,26.4300391647,19.712,-10.6875,22.4228811764,6.68,9.27,11.4260798177,77.59,26.482,-10.6875,28.5572929433,19.712,-10.6875,22.4228811764,6.77,0.0,6.77,64.82
2019-11-11 15:00:00,21.2685,-1.293,21.3077671578,23.6585,-10.613,25.9299130591,-2.39,9.32,9.6215643219,77.53,21.2085,-10.613,23.7157382607,23.6585,-10.613,25.9299130591,-2.45,0.0,2.45,64.71
2019-11-11 15:30:00,28.2845,-1.3265,28.3155883305,24.2245,-11.2565,26.712079524099998,4.06,9.93,10.727930835,77.45,28.3645,-11.2565,30.5164488842,24.2245,-11.2565,26.712079524099998,4.14,0.0,4.14,64.64
2019-11-11 16:00:00,32.819,-1.4335,32.8502919812,20.359,-11.5735,23.4186844902,12.46,10.14,16.0645946105,77.58,32.949,-11.5735,34.922521433200004,20.359,-11.5735,23.4186844902,12.59,0.0,12.59,64.73
2019-11-11 16:30:00,35.161,-1.1535,35.1799159074,22.151,-12.1835,25.280515684,13.01,11.03,17.056406421,77.53,35.331,-12.1835,37.3726803059,22.151,-12.1835,25.280515684,13.18,0.0,13.18,64.7
2019-11-11 17:00:00,40.4395,-1.1215,40.4550481708,21.3995,-11.7515,24.4138557483,19.04,10.63,21.8063866791,77.53,40.6495,-11.7515,42.3140591589,21.3995,-11.7515,24.4138557483,19.25,0.0,19.25,64.7
2019-11-11 17:30:00,35.679,-0.4425,35.6817438931,24.559,-12.9525,27.7652973557,11.12,12.51,16.7378164645,77.74,35.799,-12.9525,38.0701412822,24.559,-12.9525,27.7652973557,11.24,0.0,11.24,64.89
2019-11-11 18:00:00,31.627,0.2255,31.6278038955,25.997,-12.5245,28.8566649017,5.63,12.75,13.9376970838,78.04,31.667,-12.5245,34.0538102016,25.997,-12.5245,28.8566649017,5.67,0.0,5.67,65.15
2019-11-11 18:30:00,25.077,-0.6985,25.0867261963,23.247,-10.3685,25.4544456088,1.83,9.67,9.8416360429,77.85,25.117,-10.3685,27.1729549598,23.247,-10.3685,25.4544456088,1.87,0.0,1.87,64.98
2019-11-11 19:00:00,36.797,-0.789,36.8054578833,24.017,-10.709,26.2963680002,12.78,9.92,16.1782199268,77.39,36.917,-10.709,38.4388809671,24.017,-10.709,26.2963680002,12.9,0.0,12.9,64.6
2019-11-11 19:30:00,33.003,-1.1915,33.0245012264,20.453,-9.6415,22.6115840058,12.55,8.45,15.1296067365,77.67,33.163,-9.6415,34.5361128567,20.453,-9.6415,22.6115840058,12.71,0.0,12.71,64.83
2019-11-11 20:00:00,31.051,-1.4065,31.082838404,22.041,-9.3165,23.929121447500002,9.01,7.91,11.9895037429,77.44,31.171,-9.3165,32.5334967879,22.041,-9.3165,23.929121447500002,9.13,0.0,9.13,64.63
2019-11-11 20:30:00,40.2535,-0.7875000000000001,40.2612023976,21.2935,-10.8575,23.9018503154,18.96,10.07,21.4682672799,77.49,40.4635,-10.8575,41.8948700738,21.2935,-10.8575,23.9018503154,19.17,0.0,19.17,64.67
2019-11-11 21:00:00,39.9255,-1.121,39.9412342229,21.9955,-11.041,24.6110889895,17.93,9.92,20.4912493519,77.29,40.1355,-11.041,41.6264584279,21.9955,-11.041,24.6110889895,18.14,0.0,18.14,64.49
2019-11-11 21:30:00,45.1325,-1.057,45.1448757363,20.4625,-11.797,23.6195494294,24.67,10.74,26.9064397496,77.58,45.4625,-11.797,46.9681606543,20.4625,-11.797,23.6195494294,25.0,0.0,25.0,64.73
2019-11-11 22:00:00,45.257,-0.873,45.2654192293,19.447,-11.953,22.8267391013,25.81,11.08,28.08776424,77.84,45.557,-11.953,47.0989857428,19.447,-11.953,22.8267391013,26.11,0.0,26.11,64.95
2019-11-11 22:30:00,41.193,-0.8035,41.2008356863,22.043,-11.5835,24.90123132,19.15,10.78,21.9756888402,77.87,41.413,-11.5835,43.0024887797,22.043,-11.5835,24.90123132,19.37,0.0,19.37,65.0
2019-11-11 23:00:00,40.077,-0.4035,40.0790311915,21.777,-12.4035,25.0616148971,18.3,12.0,21.8835554698,78.12,40.337,-12.4035,42.2009523737,21.777,-12.4035,25.0616148971,18.56,0.0,18.56,65.19
2019-11-11 23:30:00,27.231,-0.2255,27.2319336671,20.021,-11.9655,23.3240997951,7.21,11.74,13.7772167,78.5,27.331,-11.9655,29.8354948216,20.021,-11.9655,23.3240997951,7.31,0.0,7.31,65.5
2019-11-12 00:00:00,38.6815,0.2285,38.6821748936,23.3415,-13.3615,26.8952654662,15.34,13.59,20.4939918025,78.46,38.8615,-13.3615,41.0943531948,23.3415,-13.3615,26.8952654662,15.52,0.0,15.52,65.45
2019-11-12 00:30:00,36.108,-1.4385,36.1366427086,24.678,-11.1185,27.067041328,11.43,9.68,14.978227532,77.48,36.248,-11.1185,37.9148855497,24.678,-11.1185,27.067041328,11.57,0.0,11.57,64.63
2019-11-12 01:00:00,27.403,-1.587,27.4489157892,26.003,-10.457,28.0268595815,1.4,8.87,8.9798051204,77.55,27.453,-10.457,29.3771349522,26.003,-10.457,28.0268595815,1.45,0.0,1.45,64.7
2019-11-12 01:30:00,37.1005,-1.2875,37.1228333577,24.1505,-11.3375,26.6793095207,12.95,10.05,16.3922237662,77.48,37.2905,-11.3375,38.9758937871,24.1505,-11.3375,26.6793095207,13.14,0.0,13.14,64.63
2019-11-12 02:00:00,35.309,-1.249,35.3310837932,23.279,-10.799,25.6618440881,12.03,9.55,15.3597981758,77.89,35.419,-10.799,37.0286910652,23.279,-10.799,25.6618440881,12.14,0.0,12.14,64.97
2019-11-12 02:30:00,27.7165,-0.8955000000000001,27.7309627042,25.0965,-11.0255,27.4116026985,2.62,10.13,10.4633312095,78.2,27.7565,-11.0255,29.8661169639,25.0965,-11.0255,27.4116026985,2.66,0.0,2.66,65.23
2019-11-12 03:00:00,27.9505,-1.038,27.9697675044,22.8805,-10.818,25.3090182396,5.07,9.78,11.0160473855,78.28,28.0305,-10.818,30.0455995821,22.8805,-10.818,25.3090182396,5.15,0.0,5.15,65.31
2019-11-12 03:30:00,21.391,-0.47850000000000004,21.3963511667,25.911,-11.7185,28.4377067157,-4.52,11.24,12.1147843563,78.44,21.371,-11.7185,24.3729949586,25.911,-11.7185,28.4377067157,-4.54,0.0,4.54,65.43
2019-11-12 04:00:00,28.8935,-0.507,28.8979478726,24.8935,-11.917,27.5989353282,4.0,11.41,12.0908271016,78.63,28.9235,-11.917,31.2823231434,24.8935,-11.917,27.5989353282,4.03,0.0,4.03,65.56
2019-11-12 04:30:00,26.532,-0.8145,26.5444991335,24.372,-11.8745,27.1108490138,2.16,11.06,11.2689484869,78.48,26.592,-11.8745,29.1228126088,24.372,-11.8745,27.1108490138,2.22,0.0,2.22,65.44
2019-11-12 05:00:00,23.881,-0.5640000000000001,23.8876590942,23.711,-11.714,26.4467260167,0.17,11.15,11.1512958888,78.67,23.901,-11.714,26.6172049058,23.711,-11.714,26.4467260167,0.19,0.0,0.19,65.6
2019-11-12 05:30:00,27.9145,-1.2405,27.9420498622,18.7445,-10.7405,21.6035788818,9.17,9.5,13.2037456807,78.51,28.0245,-10.7405,30.0121798692,18.7445,-10.7405,21.6035788818,9.28,0.0,9.28,65.46
2019-11-12 06:00:00,28.3285,-1.248,28.3559767289,18.4985,-11.568,21.8177250475,9.83,10.32,14.2524138306,78.68,28.4385,-11.568,30.7012525192,18.4985,-11.568,21.8177250475,9.94,0.0,9.94,65.61
2019-11-12 06:30:00,28.426,-1.486,28.4648146314,23.666,-10.406,25.8527443804,4.76,8.92,10.1105885091,78.0,28.506,-10.406,30.3459531404,23.666,-10.406,25.8527443804,4.84,0.0,4.84,65.08
2019-11-12 07:00:00,29.533,-1.7125,29.582608831,27.623,-9.6025,29.2444547778,1.9100000000000001,7.89,8.1178938155,77.43,29.563,-9.6025,31.0834196196,27.623,-9.6025,29.2444547778,1.94,0.0,1.94,64.62
2019-11-12 07:30:00,28.211,-1.276,28.2398423685,28.781,-10.916,30.7815694369,-0.5700000000000001,9.64,9.6568369563,77.85,28.221,-10.916,30.2586169049,28.781,-10.916,30.7815694369,-0.56,0.0,0.56,64.95
2019-11-12 08:00:00,20.488,-2.176,20.6032308146,26.408,-9.826,28.1768120979,-5.92,7.65,9.673101881000001,77.85,20.418,-9.826,22.6593247914,26.408,-9.826,28.1768120979,-5.99,0.0,5.99,64.95
2019-11-12 08:30:00,26.145,-2.34,26.2495071382,25.825,-9.93,27.6683126518,0.32,7.59,7.596742723,77.73,26.115,-9.93,27.9391861907,25.825,-9.93,27.6683126518,0.29,0.0,0.29,64.86
2019-11-12 09:00:00,24.616,-2.3855,24.7313175195,24.496,-9.2355,26.1791611067,0.12,6.85,6.8510510143,77.78,24.616,-9.2355,26.2914799175,24.496,-9.2355,26.1791611067,0.12,0.0,0.12,64.91
2019-11-12 09:30:00,21.2605,-2.06,21.3600669533,26.4305,-9.15,27.9695160889,-5.17,7.09,8.7747934449,77.78,21.2105,-9.15,23.0999526028,26.4305,-9.15,27.9695160889,-5.22,0.0,5.22,64.91
2019-11-12 10:00:00,16.733,-2.3125,16.8920379247,28.423,-9.2525,29.8910636353,-11.69,6.94,13.5948409332,77.78,16.563,-9.2525,18.9721302244,28.423,-9.2525,29.8910636353,-11.86,0.0,11.86,64.86
2019-11-12 10:30:00,19.858,-1.8515000000000001,19.9441273625,33.868,-10.7715,35.5396487919,-14.01,8.92,16.6086272762,77.53,19.678,-10.7715,22.4332096734,33.868,-10.7715,35.5396487919,-14.19,0.0,14.19,64.67
2019-11-12 11:00:00,20.7685,-1.863,20.8518910713,33.7885,-10.613,35.4160768755,-13.02,8.75,15.6870296742,77.39,20.6185,-10.613,23.1896164533,33.7885,-10.613,35.4160768755,-13.17,0.0,13.17,64.55
2019-11-12 11:30:00,28.748,-2.0725,28.8226084914,32.228,-10.2125,33.8073829252,-3.48,8.14,8.8526832091,77.25,28.728,-10.2125,30.4892299058,32.228,-10.2125,33.8073829252,-3.5,0.0,3.5,64.43
2019-11-12 12:00:00,25.1835,-2.076,25.2689225779,31.1335,-9.696,32.6083921445,-5.95,7.62,9.6678280911,77.32,25.0935,-9.696,26.9016014068,31.1335,-9.696,32.6083921445,-6.04,0.0,6.04,64.49
2019-11-12 12:30:00,27.806,-2.5695,27.924468952,30.556,-8.7995,31.7978039533,-2.75,6.23,6.8099486048,77.01,27.786,-8.7995,29.1460631347,30.556,-8.7995,31.7978039533,-2.77,0.0,2.77,64.25
2019-11-12 13:00:00,31.6425,-2.686,31.7562970488,31.2925,-9.346,32.6583568517,0.35000000000000003,6.66,6.6691903557,76.93,31.6525,-9.346,33.0034615192,31.2925,-9.346,32.6583568517,0.36,0.0,0.36,64.18
2019-11-12 13:30:00,30.3135,-2.5404999999999998,30.4197702572,29.9235,-9.8805,31.5125392899,0.39,7.34,7.350353733,77.27,30.3035,-9.8805,31.8736002438,29.9235,-9.8805,31.5125392899,0.38,0.0,0.38,64.47
2019-11-12 14:00:00,28.2985,-2.5305,28.4114155314,28.8485,-10.1505,30.582161508,-0.55,7.62,7.6398232964,77.64,28.2985,-10.1505,30.0638944999,28.8485,-10.1505,30.582161508,-0.55,0.0,0.55,64.78
2019-11-12 14:30:00,31.548000000000002,-2.247,31.6279198336,29.108,-10.507,30.9462875479,2.44,8.26,8.6128508637,77.55,31.588,-10.507,33.2896198987,29.108,-10.507,30.9462875479,2.48,0.0,2.48,64.71
2019-11-12 15:00:00,29.592,-2.2965,29.6809766728,28.252,-10.3565,30.0904070469,1.34,8.06,8.1706303306,77.52,29.592,-10.3565,31.3519306622,28.252,-10.3565,30.0904070469,1.34,0.0,1.34,64.71
2019-11-12 15:30:00,27.705,-2.758,27.8419393901,24.985,-10.218,26.9936612745,2.7199999999999998,7.46,7.9404030124,77.52,27.705,-10.218,29.5292151775,24.985,-10.218,26.9936612745,2.7199999999999998,0.0,2.7199999999999998,64.71
2019-11-12 16:00:00,25.9135,-2.8295,26.067519109,19.3335,-9.1195,21.3763772071,6.58,6.29,9.1027743024,77.65,25.9935,-9.1195,27.5468205516,19.3335,-9.1195,21.3763772071,6.66,0.0,6.66,64.79
2019-11-12 16:30:00,29.976,-2.2295,30.0587964871,19.126,-9.7995,21.4903251779,10.85,7.57,13.2297921374,78.02,30.076,-9.7995,31.63219841,19.126,-9.7995,21.4903251779,10.95,0.0,10.95,65.1
2019-11-12 17:00:00,21.7565,-2.472,21.8964854771,21.4065,-8.512,23.0367616268,0.35000000000000003,6.04,6.05013223,78.16,21.7265,-8.512,23.3344154898,21.4065,-8.512,23.0367616268,0.32,0.0,0.32,65.21
2019-11-12 17:30:00,21.331,-2.7925,21.5130104181,20.521,-7.7425,21.9330286839,0.81,4.95,5.0158349255,77.85,21.321,-7.7425,22.6832834319,20.521,-7.7425,21.9330286839,0.8,0.0,0.8,64.96
2019-11-12 18:00:00,27.3795,-2.7085,27.5131421779,20.3795,-8.2485,21.9854900446,7.0,5.54,8.9270151787,78.09,27.4295,-8.2485,28.6428913083,20.3795,-8.2485,21.9854900446,7.05,0.0,7.05,65.15
2019-11-12 18:30:00,24.746,-2.854,24.9100347651,18.706,-7.284,20.0741398819,6.04,4.43,7.4904272241,78.33,24.836,-7.284,25.882108724,18.706,-7.284,20.0741398819,6.13,0.0,6.13,65.34
2019-11-12 19:00:00,26.667,-2.6310000000000002,26.796474581600002,16.827,-8.021,18.6409326483,9.84,5.39,11.2195231628,78.29,26.757,-8.021,27.9333759148,16.827,-8.021,18.6409326483,9.93,0.0,9.93,65.34
2019-11-12 19:30:00,25.845,-2.8995,26.0071360447,11.565,-7.2495,13.6493397368,14.28,4.35,14.9278565106,78.09,26.005,-7.2495,26.9965789546,11.565,-7.2495,13.6493397368,14.44,0.0,14.44,65.14
2019-11-12 20:00:00,23.5975,-3.156,23.8076110152,10.0875,-6.736,12.1297713189,13.51,3.58,13.9762834831,77.84,23.7175,-6.736,24.6554963903,10.0875,-6.736,12.1297713189,13.63,0.0,13.63,64.92
2019-11-12 20:30:00,20.0735,-2.9325,20.2865708906,8.7335,-6.4825,10.8764345491,11.34,3.55,11.882680674,77.79,20.2135,-6.4825,21.2275384466,8.7335,-6.4825,10.8764345491,11.48,0.0,11.48,64.88
2019-11-12 21:00:00,33.6035,-3.167,33.7524088214,9.3835,-7.337,11.9114080297,24.22,4.17,24.5763565241,77.57,33.9135,-7.337,34.6980842591,9.3835,-7.337,11.9114080297,24.53,0.0,24.53,64.7
2019-11-12 21:30:00,35.431,-3.0085,35.5584987485,8.311,-7.8785,11.4517895217,27.12,4.87,27.5537892131,77.69,35.761,-7.8785,36.6185729275,8.311,-7.8785,11.4517895217,27.45,0.0,27.45,64.81
2019-11-12 22:00:00,35.8725,-2.7485,35.9776390067,6.9525,-8.3785,10.8874477496,28.92,5.63,29.4629139767,78.02,36.2125,-8.3785,37.1691326035,6.9525,-8.3785,10.8874477496,29.26,0.0,29.26,65.07
