Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-12 22:30:00,35.503,-2.6045,35.5984048695,6.4030000000000005,-8.9545,11.0082459661,29.1,6.35,29.7847695979,78.13,35.853,-8.9545,36.9543052871,6.4030000000000005,-8.9545,11.0082459661,29.45,0.0,29.45,65.17
2019-11-12 23:00:00,35.0125,-2.421,35.0961023085,8.3325,-9.491,12.6297124769,26.68,7.07,27.6008568708,78.21,35.3525,-9.491,36.6043486112,8.3325,-9.491,12.6297124769,27.02,0.0,27.02,65.23
2019-11-12 23:30:00,39.4395,-1.9725000000000001,39.4887948221,8.9295,-9.8825,13.3191507424,30.51,7.91,31.518696039,78.14,39.7895,-9.8825,40.9983916331,8.9295,-9.8825,13.3191507424,30.86,0.0,30.86,65.18
2019-11-13 00:00:00,28.4025,-1.6655,28.4512898917,9.6125,-9.7055,13.66004709,18.79,8.04,20.4378496912,78.22,28.6425,-9.7055,30.2421814111,9.6125,-9.7055,13.66004709,19.03,0.0,19.03,65.25
2019-11-13 00:30:00,36.0585,-2.084,36.1186721551,5.8485,-10.834,12.3118036148,30.21,8.75,31.4516549644,78.22,36.4285,-10.834,38.0054097235,5.8485,-10.834,12.3118036148,30.58,0.0,30.58,65.25
2019-11-13 01:00:00,28.559,-2.5380000000000003,28.6715525391,5.599,-9.408,10.9480256211,22.96,6.87,23.965777684,78.22,28.779,-9.408,30.2777361274,5.599,-9.408,10.9480256211,23.18,0.0,23.18,65.25
2019-11-13 01:30:00,26.119,-2.2735,26.2177604545,5.099,-9.9335,11.1657612033,21.02,7.66,22.3722149105,78.15,26.419,-9.9335,28.2247760531,5.099,-9.9335,11.1657612033,21.32,0.0,21.32,65.17
2019-11-13 02:00:00,35.837,-2.2395,35.9069064283,3.827,-10.4095,11.0906996736,32.01,8.17,33.0361771396,78.08,36.197,-10.4095,37.6640478341,3.827,-10.4095,11.0906996736,32.37,0.0,32.37,65.12
2019-11-13 02:30:00,32.5155,-2.319,32.598090454,5.2155,-9.849,11.1446956553,27.3,7.53,28.3194438505,78.13,32.8155,-9.849,34.261638041,5.2155,-9.849,11.1446956553,27.6,0.0,27.6,65.16
2019-11-13 03:00:00,33.4205,-2.2505,33.4961874024,5.0405,-9.9505,11.1543305716,28.38,7.7,29.4060265932,78.18,33.7805,-9.9505,35.2155452961,5.0405,-9.9505,11.1543305716,28.74,0.0,28.74,65.21
2019-11-13 03:30:00,31.1035,-2.238,31.1839118176,3.1635,-9.698,10.2009282053,27.94,7.46,28.9187689918,78.29,31.4235,-9.698,32.88597811,3.1635,-9.698,10.2009282053,28.26,0.0,28.26,65.3
2019-11-13 04:00:00,31.5805,-2.3105,31.6649078713,2.3405,-9.5905,9.8719618364,29.24,7.28,30.13264011,78.43,31.9105,-9.5905,33.3205297152,2.3405,-9.5905,9.8719618364,29.57,0.0,29.57,65.42
2019-11-13 04:30:00,25.642,-2.3675,25.7510625072,4.002,-9.4575,10.2693870435,21.64,7.09,22.7718620231,78.57,25.872,-9.4575,27.5464097525,4.002,-9.4575,10.2693870435,21.87,0.0,21.87,65.52
2019-11-13 05:00:00,22.603,-2.344,22.7242149479,4.253,-8.964,9.9217591686,18.35,6.62,19.507611335100002,78.57,22.823,-8.964,24.520249285,4.253,-8.964,9.9217591686,18.57,0.0,18.57,65.52
2019-11-13 05:30:00,22.355,-2.1915,22.4621614554,4.675,-9.0015,10.1431073764,17.68,6.8100000000000005,18.9462001467,78.84,22.545,-9.0015,24.2755850032,4.675,-9.0015,10.1431073764,17.87,0.0,17.87,65.74
2019-11-13 06:00:00,19.323,-1.7215,19.399533274,5.773,-9.5115,11.1263723311,13.55,7.79,15.629670502,78.8,19.463,-9.5115,21.6628022483,5.773,-9.5115,11.1263723311,13.69,0.0,13.69,65.7
2019-11-13 06:30:00,21.735,-2.4415,21.8716974021,7.055,-8.1315,10.7654222978,14.68,5.69,15.7441576466,78.48,21.875,-8.1315,23.3374573861,7.055,-8.1315,10.7654222978,14.82,0.0,14.82,65.45
2019-11-13 07:00:00,21.507,-2.5220000000000002,21.6543652181,5.927,-7.542,9.5922412918,15.58,5.02,16.3687751527,78.43,21.657,-7.542,22.932671301,5.927,-7.542,9.5922412918,15.73,0.0,15.73,65.41
2019-11-13 07:30:00,19.767,-2.8465,19.9709001112,6.787,-6.4565,9.3674842541,12.98,3.61,13.4726574958,78.17,19.887,-6.4565,20.9088297437,6.787,-6.4565,9.3674842541,13.1,0.0,13.1,65.2
2019-11-13 08:00:00,24.812,-4.0085,25.1337107537,5.772,-4.2485,7.1669893435,19.04,0.24,19.041512545,78.46,25.022,-4.2485,25.3801149771,5.772,-4.2485,7.1669893435,19.25,0.0,19.25,65.45
2019-11-13 08:30:00,21.9735,-4.489,22.4273454348,3.5535,-3.149,4.7480062395000004,18.42,-1.34,18.4686761843,78.37,22.1535,-3.149,22.3761874154,3.5535,-3.149,4.7480062395000004,18.6,0.0,18.6,65.36
2019-11-13 09:00:00,7.1505,-3.4535,7.9408004949,3.0205,-3.3535,4.5132452293,4.13,-0.1,4.1312104764,78.28,34.9805,-3.3535,35.1408785106,3.0205,-3.3535,4.5132452293,31.96,0.0,31.96,65.0
2019-11-13 09:30:00,1.7690000000000001,-2.839,3.3450384153,1.7690000000000001,-2.839,3.3450384153,0.0,0.0,0.0,78.17,41.469,-2.839,41.5660664725,1.7690000000000001,-2.839,3.3450384153,39.7,0.0,39.7,64.87
2019-11-13 10:00:00,1.3645,-3.2745,3.5474230788,1.3645,-3.2745,3.5474230788,0.0,0.0,0.0,78.43,42.3045,-3.2745,42.4310389986,1.3645,-3.2745,3.5474230788,40.94,0.0,40.94,65.05
2019-11-13 10:30:00,0.889,-3.931,4.0302707105,0.889,-3.931,4.0302707105,0.0,0.0,0.0,78.61,38.319,-3.931,38.5201054256,0.889,-3.931,4.0302707105,37.43,0.0,37.43,65.13
2019-11-13 11:00:00,0.1,-4.4565,4.4576218155,0.1,-4.4565,4.4576218155,0.0,0.0,0.0,79.04,39.25,-4.4565,39.5021884489,0.1,-4.4565,4.4576218155,39.15,0.0,39.15,65.38
2019-11-13 11:30:00,0.42550000000000004,-4.16,4.1817042279,0.42550000000000004,-4.16,4.1817042279,0.0,0.0,0.0,78.9,39.2955,-4.16,39.5150847177,0.42550000000000004,-4.16,4.1817042279,38.87,0.0,38.87,65.38
2019-11-13 12:00:00,1.4140000000000001,-4.473,4.6911752259,1.4140000000000001,-4.473,4.6911752259,0.0,0.0,0.0,78.85,35.014,-4.473,35.2985541489,1.4140000000000001,-4.473,4.6911752259,33.6,0.0,33.6,65.38
2019-11-13 12:30:00,2.3725,-4.5465,5.128295867,2.3725,-4.5465,5.128295867,0.0,0.0,0.0,78.85,37.0025,-4.5465,37.2807680782,2.3725,-4.5465,5.128295867,34.63,0.0,34.63,65.33
2019-11-13 13:00:00,2.6435,-3.8205,4.6458920026,2.6435,-3.8205,4.6458920026,0.0,0.0,0.0,78.85,36.5735,-3.8205,36.7725049799,2.6435,-3.8205,4.6458920026,33.93,0.0,33.93,65.37
2019-11-13 13:30:00,5.7635000000000005,-3.7395,6.8703560679,5.7635000000000005,-3.7395,6.8703560679,0.0,0.0,0.0,78.85,34.9535,-3.7395,35.1529660555,5.7635000000000005,-3.7395,6.8703560679,29.19,0.0,29.19,65.43
2019-11-13 14:00:00,21.7915,-4.049,22.1644732229,6.5215,-4.229,7.772670278,15.27,0.18,15.2710608669,78.74,22.8015,-4.229,23.1903609987,6.5215,-4.229,7.772670278,16.28,0.0,16.28,65.72
2019-11-13 14:30:00,19.252,-4.4035,19.7491852047,8.142,-4.3635,9.2375481731,11.11,-0.04,11.110072007,78.74,19.402,-4.3635,19.8866220422,8.142,-4.3635,9.2375481731,11.26,0.0,11.26,65.72
2019-11-13 15:00:00,23.0565,-4.3045,23.4548696969,13.4965,-5.3345,14.5124912575,9.56,1.03,9.6153263075,78.52,23.1765,-5.3345,23.782494455,13.4965,-5.3345,14.5124912575,9.68,0.0,9.68,65.56
2019-11-13 15:30:00,25.568,-4.161,25.9043730864,14.838,-5.151,15.7066560731,10.73,0.99,10.7755742306,78.52,25.708,-5.151,26.218963843,14.838,-5.151,15.7066560731,10.87,0.0,10.87,65.56
2019-11-13 16:00:00,24.55,-4.3195,24.927105332300002,16.6,-5.1495,17.3803725579,7.95,0.8300000000000001,7.9932096182,78.52,24.64,-5.1495,25.1723449494,16.6,-5.1495,17.3803725579,8.04,0.0,8.04,65.56
2019-11-13 16:30:00,25.0195,-4.0885,25.3513552399,19.7495,-5.3085,20.4504993215,5.27,1.22,5.4093714977000005,78.47,25.0995,-5.3085,25.654728073,19.7495,-5.3085,20.4504993215,5.35,0.0,5.35,65.52
2019-11-13 17:00:00,22.205,-3.699,22.5109890054,20.515,-5.839,21.3297713537,1.69,2.14,2.7268479972,78.58,22.225,-5.839,22.9792198736,20.515,-5.839,21.3297713537,1.71,0.0,1.71,65.6
2019-11-13 17:30:00,20.302,-3.5875,20.6165312371,16.132,-5.2975,16.979544465300002,4.17,1.71,4.506994564,78.68,20.372,-5.2975,21.0495104516,16.132,-5.2975,16.979544465300002,4.24,0.0,4.24,65.69
2019-11-13 18:00:00,20.053,-3.677,20.3873278779,3.553,-4.377,5.6375471617,16.5,0.7000000000000001,16.514841809700002,78.68,20.273,-4.377,20.7401219379,3.553,-4.377,5.6375471617,16.72,0.0,16.72,65.69
2019-11-13 18:30:00,19.079,-3.6275,19.4207877608,0.369,-3.4675000000000002,3.4870786125,18.71,-0.16,18.7106841136,78.63,19.329,-3.4675000000000002,19.6375608783,0.369,-3.4675000000000002,3.4870786125,18.96,0.0,18.96,65.69
2019-11-13 19:00:00,17.1095,-3.6965,17.504259553,0.1695,-3.1065,3.1111207788,16.94,-0.59,16.9502713843,78.63,17.3195,-3.1065,17.5958922053,0.1695,-3.1065,3.1111207788,17.15,0.0,17.15,65.69
2019-11-13 19:30:00,19.756,-3.7925,20.1167241928,0.106,-3.0925,3.0943161199,19.65,-0.7000000000000001,19.6624642403,78.63,20.026,-3.0925,20.2633716901,0.106,-3.0925,3.0943161199,19.92,0.0,19.92,65.69
2019-11-13 20:00:00,21.634,-3.8585000000000003,21.9753948372,0.464,-3.1285,3.1627216523,21.17,-0.73,21.1825824677,78.75,21.904,-3.1285,22.1262904313,0.464,-3.1285,3.1627216523,21.44,0.0,21.44,65.72
2019-11-13 20:30:00,22.0635,-4.1065,22.4424012641,1.2135,-3.6565000000000003,3.8526061958,20.85,-0.45,20.8548555497,78.75,22.3335,-3.6565000000000003,22.6308465264,1.2135,-3.6565000000000003,3.8526061958,21.12,0.0,21.12,65.72
2019-11-13 21:00:00,21.778,-4.734,22.2865887924,2.998,-2.874,4.1530567056,18.78,-1.8599999999999999,18.8718838487,78.45,22.018,-2.874,22.2047787649,2.998,-2.874,4.1530567056,19.02,0.0,19.02,65.47
2019-11-13 21:30:00,20.878,-4.3245000000000005,21.3211675161,1.408,-3.4945,3.7674917717,19.47,-0.8300000000000001,19.4876832897,78.65,21.138,-3.4945,21.4249054665,1.408,-3.4945,3.7674917717,19.73,0.0,19.73,65.62
2019-11-13 22:00:00,21.041,-4.6675,21.55247636,0.001,-3.6675,3.6675001363,21.04,-1.0,21.0637508531,78.73,21.311,-3.6675,21.6242751844,0.001,-3.6675,3.6675001363,21.31,0.0,21.31,65.7
2019-11-13 22:30:00,21.25,-4.054,21.63324793,0.0,-3.954,3.954,21.25,-0.1,21.2502352928,78.87,21.52,-3.954,21.8802311688,0.0,-3.954,3.954,21.52,0.0,21.52,65.8
2019-11-13 23:00:00,20.53,-3.863,20.890276901,0.0,-5.053,5.053,20.53,1.19,20.5644596331,79.17,20.81,-5.053,21.4146890942,0.0,-5.053,5.053,20.81,0.0,20.81,66.05
2019-11-13 23:30:00,19.87,-3.829,20.2355662387,0.0,-5.629,5.629,19.87,1.8,19.9513633619,79.63,20.13,-5.629,20.9022137823,0.0,-5.629,5.629,20.13,0.0,20.13,66.41
2019-11-14 00:00:00,19.48,-4.367,19.9634939076,0.0,-4.797,4.797,19.48,0.43,19.4847453152,79.44,19.74,-4.797,20.3144975079,0.0,-4.797,4.797,19.74,0.0,19.74,66.26
2019-11-14 00:30:00,18.539,-4.2085,19.0106810307,0.009000000000000001,-4.5685,4.568508865,18.53,0.36,18.5334967019,79.4,18.789,-4.5685,19.336434864,0.009000000000000001,-4.5685,4.568508865,18.78,0.0,18.78,66.23
2019-11-14 01:00:00,17.8695,-4.4315,18.4107909254,0.0795,-4.2215,4.2222485123,17.79,-0.21,17.7912394172,79.16,18.1195,-4.2215,18.6047666607,0.0795,-4.2215,4.2222485123,18.04,0.0,18.04,66.02
2019-11-14 01:30:00,19.5215,-4.299,19.9892561955,0.0915,-4.969,4.9698423768,19.43,0.67,19.4415482923,79.26,19.7815,-4.969,20.3960462651,0.0915,-4.969,4.9698423768,19.69,0.0,19.69,66.09
2019-11-14 02:00:00,19.297,-3.907,19.6885463658,0.157,-5.567,5.5692134095,19.14,1.6600000000000001,19.2118505095,79.56,19.547,-5.567,20.3242883762,0.157,-5.567,5.5692134095,19.39,0.0,19.39,66.34
2019-11-14 02:30:00,22.7175,-3.774,23.0288489128,0.11750000000000001,-5.804,5.8051892519,22.6,2.03,22.6909871976,79.34,23.0275,-5.804,23.7476771969,0.11750000000000001,-5.804,5.8051892519,22.91,0.0,22.91,66.15
2019-11-14 03:00:00,23.2415,-3.3945,23.4880810732,0.0115,-6.0645,6.0645109036000004,23.23,2.67,23.3829382243,79.26,23.5515,-6.0645,24.3197720487,0.0115,-6.0645,6.0645109036000004,23.54,0.0,23.54,66.08
2019-11-14 03:30:00,25.172,-3.533,25.4187268171,0.002,-6.603,6.6030003029,25.17,3.07,25.3565336748,79.26,25.512,-6.603,26.3526422394,0.002,-6.603,6.6030003029,25.51,0.0,25.51,66.08
2019-11-14 04:00:00,29.927,-3.626,30.1458654711,0.137,-7.306,7.3072843793,29.79,3.68,30.0164371637,79.34,30.337,-7.306,31.2043459313,0.137,-7.306,7.3072843793,30.2,0.0,30.2,66.17
2019-11-14 04:30:00,27.961,-3.6725,28.2011485094,3.651,-7.4825,8.3257196236,24.31,3.81,24.6067511061,79.34,28.251,-7.4825,29.2251057697,3.651,-7.4825,8.3257196236,24.6,0.0,24.6,66.17
2019-11-14 05:00:00,34.902,-3.586,35.0857378432,6.422,-7.976,10.2400517577,28.48,4.39,28.8163582015,79.28,35.282,-7.976,36.1723112339,6.422,-7.976,10.2400517577,28.86,0.0,28.86,66.13
2019-11-14 05:30:00,36.4495,-3.453,36.6126925976,8.4495,-7.783,11.4877821728,28.0,4.33,28.3328237209,78.89,36.8295,-7.783,37.6428898897,8.4495,-7.783,11.4877821728,28.38,0.0,28.38,65.85
2019-11-14 06:00:00,25.447,-3.4235,25.6762567609,9.717,-6.8635,11.8965424074,15.73,3.44,16.1017545628,79.25,25.667,-6.8635,26.5688261173,9.717,-6.8635,11.8965424074,15.95,0.0,15.95,66.14
2019-11-14 06:30:00,29.699,-3.723,29.9314438342,9.789,-6.443,11.7190771821,19.91,2.7199999999999998,20.0949371733,79.03,29.959,-6.443,30.643986849,9.789,-6.443,11.7190771821,20.17,0.0,20.17,65.97
2019-11-14 07:00:00,34.472,-3.661,34.6658579152,13.912,-6.341,15.2889510759,20.56,2.68,20.733933539,78.55,34.752,-6.341,35.3257665876,13.912,-6.341,15.2889510759,20.84,0.0,20.84,65.58
2019-11-14 07:30:00,52.2765,-2.7119999999999997,52.3467992933,18.3765,-8.342,20.1812961985,33.9,5.63,34.3643259791,78.1,52.7665,-8.342,53.4218352947,18.3765,-8.342,20.1812961985,34.39,0.0,34.39,65.2
2019-11-14 08:00:00,41.3165,-2.324,41.3818093883,22.3765,-8.584,23.9664934492,18.94,6.26,19.9477116482,78.21,41.5465,-8.584,42.4240111052,22.3765,-8.584,23.9664934492,19.17,0.0,19.17,65.28
2019-11-14 08:30:00,30.898,-2.555,31.0034583394,24.278,-7.335,25.3618514506,6.62,4.78,8.1653413891,78.27,30.988,-7.335,31.8442831447,24.278,-7.335,25.3618514506,6.71,0.0,6.71,65.32
2019-11-14 09:00:00,36.194,-2.4425,36.2763206824,24.914,-7.9425,26.1493920054,11.28,5.5,12.5494382344,78.13,36.364,-7.9425,37.2212815772,24.914,-7.9425,26.1493920054,11.45,0.0,11.45,65.18
2019-11-14 09:30:00,44.613,-2.4605,44.6807993354,25.233,-8.4605,26.6136121045,19.38,6.0,20.2875429759,77.8,44.933,-8.4605,45.7225824867,25.233,-8.4605,26.6136121045,19.7,0.0,19.7,64.93
2019-11-14 10:00:00,34.2145,-3.3605,34.3791356858,23.9345,-6.2505,24.7371995282,10.28,2.89,10.6785064499,78.07,34.3245,-6.2505,34.8889674611,23.9345,-6.2505,24.7371995282,10.39,0.0,10.39,65.16
2019-11-14 10:30:00,31.5155,-3.3705,31.6952206255,25.3155,-6.5405,26.1467527716,6.2,3.17,6.9633971594,78.13,31.6055,-6.5405,32.2751571724,25.3155,-6.5405,26.1467527716,6.29,0.0,6.29,65.16
2019-11-14 11:00:00,34.7955,-3.33,34.9544806892,26.0655,-6.86,26.9531053916,8.73,3.5300000000000002,9.4166766962,78.03,34.9555,-6.86,35.6222764608,26.0655,-6.86,26.9531053916,8.89,0.0,8.89,65.11
2019-11-14 11:30:00,37.984,-3.233,38.1213397587,26.354,-7.173,27.3127304567,11.63,3.94,12.279271151,78.08,38.124,-7.173,38.7929285437,26.354,-7.173,27.3127304567,11.77,0.0,11.77,65.16
2019-11-14 12:00:00,36.9705,-3.122,37.1020855782,25.5805,-7.382,26.6243479592,11.39,4.26,12.1605797559,78.08,37.1305,-7.382,37.8572047865,25.5805,-7.382,26.6243479592,11.55,0.0,11.55,65.16
2019-11-14 12:30:00,23.6725,-3.2265,23.8913699586,25.5325,-6.0065,26.2294986323,-1.8599999999999999,2.7800000000000002,3.3448467827,78.38,23.6625,-6.0065,24.4129463298,25.5325,-6.0065,26.2294986323,-1.87,0.0,1.87,65.38
2019-11-14 13:00:00,18.2815,-3.105,18.5433078832,26.5515,-5.875,27.193708413,-8.27,2.77,8.7215709594,78.45,18.1915,-5.875,19.1166497392,26.5515,-5.875,27.193708413,-8.36,0.0,8.36,65.44
2019-11-14 13:30:00,18.1985,-3.3205,18.4989492269,26.2685,-5.7305,26.8862924647,-8.07,2.41,8.4221731162,78.4,18.1185,-5.7305,19.0031227039,26.2685,-5.7305,26.8862924647,-8.15,0.0,8.15,65.39
2019-11-14 14:00:00,22.495,-3.23,22.72571066,26.455,-5.87,27.0984118538,-3.96,2.64,4.7593276836000005,78.4,22.475,-5.87,23.2289157087,26.455,-5.87,27.0984118538,-3.98,0.0,3.98,65.43
2019-11-14 14:30:00,32.5585,-3.2895,32.7242529708,26.4785,-6.5095,27.2669131458,6.08,3.22,6.8800290697,78.12,32.6885,-6.5095,33.3303408698,26.4785,-6.5095,27.2669131458,6.21,0.0,6.21,65.19
2019-11-14 15:00:00,40.495,-3.387,40.6363974043,26.305,-7.107,27.2481645987,14.19,3.7199999999999998,14.6695091942,77.96,40.695,-7.107,41.3109243905,26.305,-7.107,27.2481645987,14.39,0.0,14.39,65.06
2019-11-14 15:30:00,40.161,-3.4225,40.3065680411,26.311,-7.1725,27.2711106714,13.85,3.75,14.3486933203,77.96,40.321,-7.1725,40.9539716908,26.311,-7.1725,27.2711106714,14.01,0.0,14.01,65.06
2019-11-14 16:00:00,26.3835,-3.5395,26.6198634951,26.5535,-5.7495,27.1688261156,-0.17,2.21,2.2165288178,78.11,26.4135,-5.7495,27.0320131048,26.5535,-5.7495,27.1688261156,-0.14,0.0,0.14,65.17
2019-11-14 16:30:00,24.737,-3.062,24.9257901179,26.617,-6.282,27.3482762345,-1.88,3.22,3.7286458668,78.03,24.727,-6.282,25.5125077756,26.617,-6.282,27.3482762345,-1.8900000000000001,0.0,1.8900000000000001,65.11
2019-11-14 17:00:00,38.0705,-2.8915,38.1801485395,26.6705,-7.6915,27.757426799,11.4,4.8,12.3693168769,77.87,38.2805,-7.6915,39.0455612394,26.6705,-7.6915,27.757426799,11.61,0.0,11.61,64.98
2019-11-14 17:30:00,42.715,-2.7785,42.8052717227,26.635,-7.8685,27.7729457791,16.08,5.09,16.8663718683,77.75,42.955,-7.8685,43.6697299883,26.635,-7.8685,27.7729457791,16.32,0.0,16.32,64.88
2019-11-14 18:00:00,50.6905,-2.622,50.7582670533,26.6905,-8.902,28.1358915666,24.0,6.28,24.8080309577,77.6,51.0205,-8.902,51.7912832844,26.6905,-8.902,28.1358915666,24.33,0.0,24.33,64.77
2019-11-14 18:30:00,45.532,-2.152,45.5828271172,26.212,-8.582,27.5811469667,19.32,6.43,20.3619080638,77.75,45.762,-8.582,46.5597612537,26.212,-8.582,27.5811469667,19.55,0.0,19.55,64.91
2019-11-14 19:00:00,39.434,-2.15,39.4925670981,25.454,-8.39,26.8010860974,13.98,6.24,15.3094088717,77.85,39.644,-8.39,40.5220783771,25.454,-8.39,26.8010860974,14.19,0.0,14.19,65.0
2019-11-14 19:30:00,40.558,-1.8475000000000001,40.6000568996,25.428,-8.8775,26.9331244056,15.13,7.03,16.683458874,77.97,40.798,-8.8775,41.7526862639,25.428,-8.8775,26.9331244056,15.37,0.0,15.37,65.09
2019-11-14 20:00:00,36.3285,-2.155,36.3923609738,22.4685,-7.665,23.7399603464,13.86,5.51,14.9150829699,78.22,36.5085,-7.665,37.3044608224,22.4685,-7.665,23.7399603464,14.04,0.0,14.04,65.29
2019-11-14 20:30:00,30.7005,-2.363,30.7913050917,20.8905,-6.603,21.9091898355,9.81,4.24,10.6870809859,78.18,30.8505,-6.603,31.5492148753,20.8905,-6.603,21.9091898355,9.96,0.0,9.96,65.24
2019-11-14 21:00:00,37.469,-2.2595,37.5370656985,19.989,-7.6995000000000005,21.4206073969,17.48,5.44,18.3069385753,78.01,37.709,-7.6995000000000005,38.4870235437,19.989,-7.6995000000000005,21.4206073969,17.72,0.0,17.72,65.12
2019-11-14 21:30:00,45.1835,-2.432,45.2489038127,19.2935,-8.182,20.9567236526,25.89,5.75,26.5208333202,77.75,45.5635,-8.182,46.2923066637,19.2935,-8.182,20.9567236526,26.27,0.0,26.27,64.91
2019-11-14 22:00:00,34.513,-2.8645,34.6316694551,19.843,-6.5945,20.9100951516,14.67,3.73,15.1367698007,78.05,34.703,-6.5945,35.3240093881,19.843,-6.5945,20.9100951516,14.86,0.0,14.86,65.16
2019-11-14 22:30:00,26.125,-3.991,26.4280855531,16.965,-3.931,17.4144763344,9.16,-0.06,9.1601965044,78.59,26.275,-3.931,26.5674309259,16.965,-3.931,17.4144763344,9.31,0.0,9.31,65.6
2019-11-14 23:00:00,25.663,-4.4445,26.0450215828,15.453,-4.7045,16.1532513523,10.21,0.26,10.2133099434,78.9,25.823,-4.7045,26.248040865,15.453,-4.7045,16.1532513523,10.37,0.0,10.37,65.86
2019-11-14 23:30:00,41.7085,-3.31,41.839635183,18.8085,-8.17,20.5063056705,22.9,4.86,23.4100320376,79.07,42.0585,-8.17,42.8446767084,18.8085,-8.17,20.5063056705,23.25,0.0,23.25,66.01
2019-11-15 00:00:00,36.7225,-3.3545,36.8753939165,16.6725,-7.8445,18.4257547064,20.05,4.49,20.5465958251,79.3,36.9925,-7.8445,37.8150927078,16.6725,-7.8445,18.4257547064,20.32,0.0,20.32,66.2
2019-11-15 00:30:00,44.9055,-3.1815,45.0180616253,14.9355,-8.5715,17.2203302088,29.97,5.39,30.450829217,79.3,45.3555,-8.5715,46.1583361106,14.9355,-8.5715,17.2203302088,30.42,0.0,30.42,66.2
2019-11-15 01:00:00,46.359,-3.255,46.4731310114,15.539,-8.935,17.9246965386,30.82,5.68,31.3390299786,79.18,46.769,-8.935,47.6148462772,15.539,-8.935,17.9246965386,31.23,0.0,31.23,66.09
2019-11-15 01:30:00,46.798,-3.211,46.9080304959,19.558,-9.041,21.5465784987,27.24,5.83,27.8568932223,79.14,47.168,-9.041,48.0266582743,19.558,-9.041,21.5465784987,27.61,0.0,27.61,66.05
2019-11-15 02:00:00,44.4565,-2.9225000000000003,44.5524567056,18.3065,-9.4325,20.5936883171,26.15,6.51,26.948146504,79.4,44.8165,-9.4325,45.7983703695,18.3065,-9.4325,20.5936883171,26.51,0.0,26.51,66.27
2019-11-15 02:30:00,47.4565,-2.737,47.5353611667,19.2265,-9.877,21.6151204311,28.23,7.14,29.1189371372,79.53,47.8565,-9.877,48.8651176326,19.2265,-9.877,21.6151204311,28.63,0.0,28.63,66.38
2019-11-15 03:00:00,36.4205,-3.4205,36.5807687248,21.0905,-8.4605,22.7241996669,15.33,5.04,16.1372395409,79.03,36.6105,-8.4605,37.5753745224,21.0905,-8.4605,22.7241996669,15.52,0.0,15.52,65.95
2019-11-15 03:30:00,39.633,-5.5344999999999995,40.0175633847,17.333,-4.8545,17.999973868,22.3,-0.68,22.310365304,77.72,39.903,-4.8545,40.1972086002,17.333,-4.8545,17.999973868,22.57,0.0,22.57,64.89
2019-11-15 04:00:00,30.9475,-5.7835,31.4832753776,14.5375,-3.8535,15.0395601166,16.41,-1.9300000000000002,16.5231050351,77.94,31.0975,-3.8535,31.3353469504,14.5375,-3.8535,15.0395601166,16.56,0.0,16.56,65.07
2019-11-15 04:30:00,25.9475,-5.979,26.6274519481,15.9175,-3.269,16.2497128359,10.03,-2.71,10.3896583197,77.98,26.0675,-3.269,26.2716751893,15.9175,-3.269,16.2497128359,10.15,0.0,10.15,65.11
2019-11-15 05:00:00,31.52,-6.2285,32.1294975412,13.8,-3.5185,14.2414831478,17.72,-2.71,17.9260285618,77.83,31.73,-3.5185,31.9244849958,13.8,-3.5185,14.2414831478,17.93,0.0,17.93,64.98
2019-11-15 05:30:00,35.2465,-6.3375,35.8117252935,11.3965,-3.4575,11.9094298142,23.85,-2.88,24.023257481,77.89,35.4565,-3.4575,35.6246782231,11.3965,-3.4575,11.9094298142,24.06,0.0,24.06,65.04
2019-11-15 06:00:00,39.3655,-6.3515,39.8746052332,7.2855,-3.4715,8.0703049818,32.08,-2.88,32.2090173709,77.97,39.6555,-3.4715,39.8071600657,7.2855,-3.4715,8.0703049818,32.37,0.0,32.37,65.1
2019-11-15 06:30:00,39.714,-6.577,40.2549217488,4.814,-3.157,5.756843319,34.9,-3.42,35.0671698316,77.52,40.014,-3.157,40.1383463162,4.814,-3.157,5.756843319,35.2,0.0,35.2,64.74
2019-11-15 07:00:00,34.204,-6.6825,34.8506731965,5.044,-1.9225,5.3979572294,29.16,-4.76,29.5459506532,77.52,34.474,-1.9225,34.5275640938,5.044,-1.9225,5.3979572294,29.43,0.0,29.43,64.74
2019-11-15 07:30:00,32.236,-7.2425,33.0395747892,7.686,-0.9025000000000001,7.7388049627,24.55,-6.34,25.3554353147,77.3,32.466,-0.9025000000000001,32.4785415659,7.686,-0.9025000000000001,7.7388049627,24.78,0.0,24.78,64.55
2019-11-15 08:00:00,38.8785,-7.2365,39.5462348966,7.7085,-1.6764999999999999,7.8887023331,31.17,-5.5600000000000005,31.6620040427,76.9,39.1785,-1.6764999999999999,39.2143534245,7.7085,-1.6764999999999999,7.8887023331,31.47,0.0,31.47,64.24
2019-11-15 08:30:00,42.3685,-5.8975,42.7769832796,8.8185,-4.4975,9.8991640304,33.55,-1.4,33.5791974294,77.69,42.7285,-4.4975,42.9645460642,8.8185,-4.4975,9.8991640304,33.91,0.0,33.91,64.89
2019-11-15 09:00:00,44.35,-4.006,44.5305573286,12.91,-7.616,14.9890478684,31.44,3.61,31.6465748542,78.42,44.8,-7.616,45.4427492126,12.91,-7.616,14.9890478684,31.89,0.0,31.89,65.5
2019-11-15 09:30:00,46.793,-4.111,46.9732388707,10.923,-7.331,13.1550556821,35.87,3.22,36.0142374624,78.42,47.273,-7.331,47.838061102,10.923,-7.331,13.1550556821,36.35,0.0,36.35,65.5
2019-11-15 10:00:00,44.516,-4.269,44.7202260392,9.856,-7.469,12.3663534237,34.66,3.2,34.8074072577,78.45,44.926,-7.469,45.5426331804,9.856,-7.469,12.3663534237,35.07,0.0,35.07,65.5
2019-11-15 10:30:00,28.5045,-4.557,28.8664644397,8.3245,-6.147,10.3480872266,20.18,1.5899999999999999,20.2425418364,78.78,28.7545,-6.147,29.4041983269,8.3245,-6.147,10.3480872266,20.43,0.0,20.43,65.77
2019-11-15 11:00:00,23.093,-4.924,23.6121245338,9.463,-5.104,10.7517061437,13.63,0.18,13.6311885028,78.85,23.273,-5.104,23.8261063752,9.463,-5.104,10.7517061437,13.81,0.0,13.81,65.84
2019-11-15 11:30:00,21.721,-4.703,22.2243121378,9.771,-4.843,10.9053697782,11.95,0.14,11.9508200555,78.9,21.891,-4.843,22.4203151182,9.771,-4.843,10.9053697782,12.12,0.0,12.12,65.87
2019-11-15 12:00:00,22.1955,-4.5965,22.6664516963,13.1155,-5.3565000000000005,14.1671603541,9.08,0.76,9.1117506551,78.96,22.3355,-5.3565000000000005,22.968819136,13.1155,-5.3565000000000005,14.1671603541,9.22,0.0,9.22,65.93
2019-11-15 12:30:00,24.3945,-4.513,24.8084420964,15.5345,-5.733,16.5586225046,8.86,1.22,8.9436010644,79.0,24.5145,-5.733,25.1759408811,15.5345,-5.733,16.5586225046,8.98,0.0,8.98,65.93
2019-11-15 13:00:00,22.8305,-4.5965,23.2886140099,17.7105,-6.2165,18.7698343759,5.12,1.62,5.3701769058,79.04,22.9105,-6.2165,23.7389107269,17.7105,-6.2165,18.7698343759,5.2,0.0,5.2,66.0
2019-11-15 13:30:00,24.4805,-4.7095,24.9293856824,14.2205,-5.8095,15.3614097823,10.26,1.1,10.3187983797,79.1,24.6405,-5.8095,25.3160923229,14.2205,-5.8095,15.3614097823,10.42,0.0,10.42,66.05
2019-11-15 14:00:00,28.232,-4.8975,28.6536442752,15.062,-6.0975,16.2494107662,13.17,1.2,13.2245567033,79.1,28.402,-6.0975,29.0491499058,15.062,-6.0975,16.2494107662,13.34,0.0,13.34,66.05
2019-11-15 14:30:00,29.7105,-5.1445,30.1526066949,17.6505,-6.1145,18.6795947627,12.06,0.97,12.0989462351,78.82,29.8805,-6.1145,30.4996949247,17.6505,-6.1145,18.6795947627,12.23,0.0,12.23,65.81
2019-11-15 15:00:00,32.463,-5.096,32.8605475457,17.973,-6.416,19.0838618995,14.49,1.32,14.55,78.74,32.683,-6.416,33.3068092888,17.973,-6.416,19.0838618995,14.71,0.0,14.71,65.74
2019-11-15 15:30:00,46.496,-4.53,46.7161526241,18.836,-8.31,20.5876418271,27.66,3.7800000000000002,27.9170915391,78.29,46.876,-8.31,47.6068847542,18.836,-8.31,20.5876418271,28.04,0.0,28.04,65.39
2019-11-15 16:00:00,36.403,-4.4955,36.6795301122,17.473,-7.2955,18.9348897343,18.93,2.8,19.1359582984,78.2,36.613,-7.2955,37.3327750007,17.473,-7.2955,18.9348897343,19.14,0.0,19.14,65.31
2019-11-15 16:30:00,36.0045,-4.3625,36.2678290845,15.0245,-8.3225,17.1755525821,20.98,3.96,21.3504566696,78.2,36.2745,-8.3225,37.2169767243,15.0245,-8.3225,17.1755525821,21.25,0.0,21.25,65.31
2019-11-15 17:00:00,30.041,-4.835,30.4276010556,13.131,-7.275,15.0116216979,16.91,2.44,17.0851309623,78.07,30.261,-7.275,31.1232026951,13.131,-7.275,15.0116216979,17.13,0.0,17.13,65.2
2019-11-15 17:30:00,32.662,-4.5280000000000005,32.9743692586,13.602,-7.458,15.5124520305,19.06,2.93,19.283892242,78.07,32.892,-7.458,33.726924378,13.602,-7.458,15.5124520305,19.29,0.0,19.29,65.2
2019-11-15 18:00:00,29.0325,-4.437,29.3695935493,21.5925,-8.247,23.1138284421,7.44,3.81,8.3588097239,78.07,29.1225,-8.247,30.2676892949,21.5925,-8.247,23.1138284421,7.53,0.0,7.53,65.2
2019-11-15 18:30:00,38.1545,-4.143,38.3787743323,27.8545,-10.093,29.6267078706,10.3,5.95,11.8950620007,77.98,38.2745,-10.093,39.582900339,27.8545,-10.093,29.6267078706,10.42,0.0,10.42,65.12
2019-11-15 19:00:00,37.682,-4.0475,37.8987516978,28.572,-9.4475,30.0934285227,9.11,5.4,10.5901888557,77.98,37.852,-9.4475,39.013192131,28.572,-9.4475,30.0934285227,9.28,0.0,9.28,65.12
2019-11-15 19:30:00,43.533,-4.3405000000000005,43.7488517478,25.743,-9.1405,27.3175912051,17.79,4.8,18.4261797451,78.18,43.763,-9.1405,44.707369742,25.743,-9.1405,27.3175912051,18.02,0.0,18.02,65.28
2019-11-15 20:00:00,42.3585,-5.0965,42.6639992793,25.7185,-7.5265,26.797190981500002,16.64,2.43,16.8164948785,78.18,42.5385,-7.5265,43.1992150912,25.7185,-7.5265,26.797190981500002,16.82,0.0,16.82,65.28
2019-11-15 20:30:00,45.143,-4.7265,45.3897593213,26.413,-8.1465,27.640767559,18.73,3.42,19.0396769931,77.9,45.393,-8.1465,46.1182166963,26.413,-8.1465,27.640767559,18.98,0.0,18.98,65.05
2019-11-15 21:00:00,35.7125,-4.2525,35.96479407,28.8725,-8.6325,30.1353830654,6.84,4.38,8.1221918224,77.9,35.8025,-8.6325,36.8285088281,28.8725,-8.6325,30.1353830654,6.93,0.0,6.93,65.05
2019-11-15 21:30:00,44.663,-4.016,44.8431915122,27.113,-9.106,28.6012937644,17.55,5.09,18.2732208436,77.94,44.883,-9.106,45.7974117718,27.113,-9.106,28.6012937644,17.77,0.0,17.77,65.05
2019-11-15 22:00:00,53.693,-3.787,53.8263840324,28.813,-9.987,30.4947395136,24.88,6.2,25.6408736201,77.98,54.003,-9.987,54.9187051741,28.813,-9.987,30.4947395136,25.19,0.0,25.19,65.09
2019-11-15 22:30:00,50.2715,-3.3825,50.3851666515,31.0115,-10.7225,32.8128806797,19.26,7.34,20.6112396522,78.2,50.5315,-10.7225,51.6566016933,31.0115,-10.7225,32.8128806797,19.52,0.0,19.52,65.29
2019-11-15 23:00:00,44.4095,-3.6335,44.5578950636,28.1295,-9.8135,29.7921726717,16.28,6.18,17.4135234803,78.48,44.6195,-9.8135,45.6859339677,28.1295,-9.8135,29.7921726717,16.49,0.0,16.49,65.5
2019-11-15 23:30:00,29.935,-2.9795,30.0829128452,26.685,-9.1795,28.2197173134,3.25,6.2,7.0001785692,79.19,29.965,-9.1795,31.3395029515,26.685,-9.1795,28.2197173134,3.2800000000000002,0.0,3.2800000000000002,66.07
2019-11-16 00:00:00,27.7915,-2.304,27.8868407721,29.0515,-10.224,30.7980490981,-1.26,7.92,8.0196009876,79.11,27.7915,-10.224,29.612457653,29.0515,-10.224,30.7980490981,-1.26,0.0,1.26,66.0
2019-11-16 00:30:00,30.3475,-2.0195,30.4146204398,28.8175,-9.7695,30.4284642481,1.53,7.75,7.8995822674,79.24,30.3875,-9.7695,31.9193246561,28.8175,-9.7695,30.4284642481,1.57,0.0,1.57,66.1
2019-11-16 01:00:00,24.599,-2.4395,24.7196674988,27.739,-9.5695,29.3432692666,-3.14,7.13,7.7907958515,79.24,24.579,-9.5695,26.3761743104,27.739,-9.5695,29.3432692666,-3.16,0.0,3.16,66.1
2019-11-16 01:30:00,26.94,-3.4345,27.1580446691,23.58,-8.2245,24.973161599,3.36,4.79,5.8509571866000005,78.94,27.01,-8.2245,28.2344204872,23.58,-8.2245,24.973161599,3.43,0.0,3.43,65.84
2019-11-16 02:00:00,26.3655,-3.7055,26.6246186921,21.4055,-7.9155,22.8221508737,4.96,4.21,6.5058204709,78.99,26.4255,-7.9155,27.5855431431,21.4055,-7.9155,22.8221508737,5.02,0.0,5.02,65.87
2019-11-16 02:30:00,28.6055,-3.315,28.796941769,17.6955,-8.155,19.4842178506,10.91,4.84,11.9353969352,79.19,28.7555,-8.155,29.8895099533,17.6955,-8.155,19.4842178506,11.06,0.0,11.06,66.04
2019-11-16 03:00:00,22.877,-3.675,23.1702989622,14.877,-8.215,16.9944506825,8.0,4.54,9.1984563922,79.19,23.007,-8.215,24.4296597193,14.877,-8.215,16.9944506825,8.13,0.0,8.13,66.04
2019-11-16 03:30:00,19.789,-3.4395,20.0856834897,15.839,-8.7695,18.1046417045,3.95,5.33,6.6341088324,79.35,19.839,-8.7695,21.6907826334,15.839,-8.7695,18.1046417045,4.0,0.0,4.0,66.18
2019-11-16 04:00:00,17.456,-3.0455,17.719678503,19.956,-9.1855,21.968508057,-2.5,6.14,6.6294494492,79.3,17.436,-9.1855,19.7075494735,19.956,-9.1855,21.968508057,-2.52,0.0,2.52,66.13
2019-11-16 04:30:00,18.2735,-3.1985,18.5513127433,19.1635,-9.0985,21.2137322152,-0.89,5.9,5.9667495339,79.42,18.2835,-9.0985,20.422269083,19.1635,-9.0985,21.2137322152,-0.88,0.0,0.88,66.23
2019-11-16 05:00:00,21.8795,-3.5095,22.1591766657,16.3295,-8.8395,18.5685037227,5.55,5.33,7.6948944112,79.37,21.9595,-8.8395,23.6718482696,16.3295,-8.8395,18.5685037227,5.63,0.0,5.63,66.23
2019-11-16 05:30:00,18.266,-3.149,18.5354513568,18.346,-8.669,20.2910639691,-0.08,5.52,5.5205796797,79.42,18.286,-8.669,20.2368316937,18.346,-8.669,20.2910639691,-0.06,0.0,0.06,66.23
2019-11-16 06:00:00,27.6355,-3.9285,27.9133296563,7.4455,-8.4285,11.2461141067,20.19,4.5,20.6854079003,79.33,27.9255,-8.4285,29.1697302439,7.4455,-8.4285,11.2461141067,20.48,0.0,20.48,66.19
2019-11-16 06:30:00,30.0,-4.3605,30.3152430347,6.66,-7.9405,10.3637416144,23.34,3.58,23.6129625418,78.9,30.28,-7.9405,31.3038326767,6.66,-7.9405,10.3637416144,23.62,0.0,23.62,65.84
2019-11-16 07:00:00,27.9315,-3.7645,28.1840407412,4.1215,-8.0845,9.0744643093,23.81,4.32,24.1987293055,78.9,28.2115,-8.0845,29.3470249344,4.1215,-8.0845,9.0744643093,24.09,0.0,24.09,65.84
2019-11-16 07:30:00,28.217,-4.357,28.5514016819,3.077,-7.277,7.9008010986,25.14,2.92,25.3090102533,78.44,28.527,-7.277,29.4405240782,3.077,-7.277,7.9008010986,25.45,0.0,25.45,65.48
2019-11-16 08:00:00,33.2235,-4.268,33.4965188676,3.2535,-7.848,8.4956674988,29.97,3.58,30.1830631315,78.61,33.6035,-7.848,34.5077718239,3.2535,-7.848,8.4956674988,30.35,0.0,30.35,65.63
2019-11-16 08:30:00,18.9385,-4.482,19.4616316441,1.9085,-6.222,6.5081223291,17.03,1.74,17.1186594101,78.67,19.1085,-6.222,20.0959711447,1.9085,-6.222,6.5081223291,17.2,0.0,17.2,65.63
2019-11-16 09:00:00,30.4695,-4.45,30.7927415189,0.5395,-6.43,6.4525932965,29.93,1.98,29.9954213173,78.37,30.8395,-6.43,31.5026929047,0.5395,-6.43,6.4525932965,30.3,0.0,30.3,65.42
2019-11-16 09:30:00,33.4735,-4.7235,33.8051276362,0.043500000000000004,-6.4735,6.4736461519,33.43,1.75,33.4757733294,78.28,33.9135,-6.4735,34.5258118587,0.043500000000000004,-6.4735,6.4736461519,33.87,0.0,33.87,65.35
2019-11-16 10:00:00,27.365,-4.6985,27.7654304352,0.155,-5.6485,5.6506262706,27.21,0.9500000000000001,27.2265789257,78.43,27.655,-5.6485,28.2259557367,0.155,-5.6485,5.6506262706,27.5,0.0,27.5,65.46
2019-11-16 10:30:00,16.844,-4.885,17.5380603546,0.714,-4.055,4.1173803565,16.13,-0.8300000000000001,16.1513405016,78.66,17.044,-4.055,17.5197306201,0.714,-4.055,4.1173803565,16.33,0.0,16.33,65.66
2019-11-16 11:00:00,24.2295,-4.714,24.6838098002,0.3795,-4.384,4.4003950107,23.85,-0.33,23.8522829096,78.69,24.5295,-4.384,24.9181826434,0.3795,-4.384,4.4003950107,24.15,0.0,24.15,65.66
2019-11-16 11:30:00,26.2595,-4.931,26.7184599341,0.3695,-3.811,3.8288707539,25.89,-1.12,25.9142142462,78.63,26.5795,-3.811,26.8513228957,0.3695,-3.811,3.8288707539,26.21,0.0,26.21,65.66
2019-11-16 12:00:00,26.5265,-4.8975,26.9748161903,0.5165000000000001,-4.1275,4.1596909140000005,26.01,-0.77,26.0213950433,78.68,26.8265,-4.1275,27.1421693772,0.5165000000000001,-4.1275,4.1596909140000005,26.31,0.0,26.31,65.66
2019-11-16 12:30:00,25.7815,-4.764,26.2179602229,0.7115,-4.224,4.2835042022,25.07,-0.54,25.0758150416,78.74,26.0915,-4.224,26.4312040636,0.7115,-4.224,4.2835042022,25.38,0.0,25.38,65.73
2019-11-16 13:00:00,25.5415,-4.5475,25.9431682433,0.5815,-4.4875,4.5250191712,24.96,-0.06,24.9600721153,78.83,25.8015,-4.4875,26.1888346152,0.5815,-4.4875,4.5250191712,25.22,0.0,25.22,65.8
2019-11-16 13:30:00,10.371,-4.832,11.4414100967,2.391,-3.012,3.8456501401,7.98,-1.82,8.1849129501,78.96,10.451,-3.012,10.8763755452,2.391,-3.012,3.8456501401,8.06,0.0,8.06,65.9
2019-11-16 14:00:00,9.121,-4.9605,10.3826394164,2.461,-2.7905,3.7206734941,6.66,-2.17,7.0046056277,78.96,9.201,-2.7905,9.6148474377,2.461,-2.7905,3.7206734941,6.74,0.0,6.74,65.9
2019-11-16 14:30:00,14.1645,-4.891,14.985157364900001,1.9745,-3.551,4.063034734,12.19,-1.34,12.2634293735,79.0,14.2945,-3.551,14.7289623277,1.9745,-3.551,4.063034734,12.32,0.0,12.32,65.97
2019-11-16 15:00:00,20.8105,-4.8785,21.3746736232,1.2805,-4.0285,4.2271139682,19.53,-0.85,19.5484884326,78.89,21.0505,-4.0285,21.4325071445,1.2805,-4.0285,4.2271139682,19.77,0.0,19.77,65.87
2019-11-16 15:30:00,28.5655,-4.8975,28.9822928096,0.29550000000000004,-4.5975,4.606986705,28.27,-0.30000000000000004,28.2715917486,78.75,28.8755,-4.5975,29.2392117968,0.29550000000000004,-4.5975,4.606986705,28.58,0.0,28.58,65.73
2019-11-16 16:00:00,15.0055,-4.82,15.7606291197,1.3955,-3.25,3.5369365629000002,13.61,-1.57,13.7002554721,78.93,15.1255,-3.25,15.4707223571,1.3955,-3.25,3.5369365629000002,13.73,0.0,13.73,65.88
2019-11-16 16:30:00,28.902,-4.731,29.2866516522,0.352,-4.541,4.5546223773,28.55,-0.19,28.5506322172,78.67,29.212,-4.541,29.5628419642,0.352,-4.541,4.5546223773,28.86,0.0,28.86,65.68
2019-11-16 17:00:00,26.0345,-4.9305,26.4972643965,0.3145,-3.6105,3.6241716985,25.72,-1.32,25.7538501976,78.56,26.3345,-3.6105,26.580850259199998,0.3145,-3.6105,3.6241716985,26.02,0.0,26.02,65.58
2019-11-16 17:30:00,24.0205,-5.125,24.5611491028,0.5605,-3.445,3.4902987336,23.46,-1.6800000000000002,23.5200765305,78.49,24.2505,-3.445,24.4939742641,0.5605,-3.445,3.4902987336,23.69,0.0,23.69,65.52
2019-11-16 18:00:00,18.8165,-4.9865,19.4660179415,1.2665,-3.1065,3.3547525244,17.55,-1.88,17.6504079273,78.67,18.9765,-3.1065,19.2290897991,1.2665,-3.1065,3.3547525244,17.71,0.0,17.71,65.68
2019-11-16 18:30:00,26.7715,-5.0645,27.2463276883,0.7815000000000001,-3.7245,3.805606719,25.99,-1.34,26.0245211291,78.58,27.0615,-3.7245,27.3166008592,0.7815000000000001,-3.7245,3.805606719,26.28,0.0,26.28,65.58
2019-11-16 19:00:00,26.4135,-4.854,26.8558056712,0.9735,-4.204,4.3152425482,25.44,-0.65,25.4483024974,78.58,26.6635,-4.204,26.9928851413,0.9735,-4.204,4.3152425482,25.69,0.0,25.69,65.58
2019-11-16 19:30:00,18.203,-4.64,18.7850687782,1.663,-3.81,4.1571226828,16.54,-0.8300000000000001,16.5608121782,78.71,18.343,-3.81,18.7345069057,1.663,-3.81,4.1571226828,16.68,0.0,16.68,65.69
2019-11-16 20:00:00,20.269,-4.5344999999999995,20.7700277142,0.709,-4.0145,4.0766274358,19.56,-0.52,19.5669108446,78.83,20.459,-4.0145,20.8491460557,0.709,-4.0145,4.0766274358,19.75,0.0,19.75,65.8
2019-11-16 20:30:00,16.0,-4.4285,16.6015545131,1.47,-3.9785,4.241386831,14.53,-0.45,14.5369666712,78.83,16.14,-3.9785,16.623118307,1.47,-3.9785,4.241386831,14.67,0.0,14.67,65.8
2019-11-16 21:00:00,15.703,-3.8915,16.1780091869,1.343,-5.0415,5.2173145631,14.36,1.15,14.4059744551,78.83,15.823,-5.0415,16.6067471604,1.343,-5.0415,5.2173145631,14.48,0.0,14.48,65.8
2019-11-16 21:30:00,21.019,-3.541,21.3151833677,0.599,-6.361,6.3891409438,20.42,2.8200000000000003,20.6138012021,78.79,21.239,-6.361,22.1710947407,0.599,-6.361,6.3891409438,20.64,0.0,20.64,65.75
2019-11-16 22:00:00,15.9715,-3.4575,16.3414539898,0.5315,-6.0775,6.1006965586,15.44,2.62,15.6607151816,78.88,16.1415,-6.0775,17.2477253138,0.5315,-6.0775,6.1006965586,15.61,0.0,15.61,65.81
2019-11-16 22:30:00,17.3385,-2.9859999999999998,17.5937425879,0.9085000000000001,-7.306,7.3622692324,16.43,4.32,16.9884460737,79.12,17.5285,-7.306,18.9901539817,0.9085000000000001,-7.306,7.3622692324,16.62,0.0,16.62,66.01
2019-11-16 23:00:00,28.752,-3.0375,28.9120028751,0.442,-8.2575,8.2693210271,28.31,5.22,28.7872280708,79.17,29.072,-8.2575,30.2219703238,0.442,-8.2575,8.2693210271,28.63,0.0,28.63,66.06
2019-11-16 23:30:00,26.6665,-6.7735,27.5133154036,0.6565000000000001,-2.4635,2.5494753382,26.01,-4.31,26.3646771268,77.95,26.9265,-2.4635,27.0389577184,0.6565000000000001,-2.4635,2.5494753382,26.27,0.0,26.27,65.04
2019-11-17 00:00:00,18.997,-7.7555,20.5191079058,1.7469999999999999,-0.6155,1.8522551795000002,17.25,-7.14,18.6692822572,77.54,19.107,-0.6155,19.1169110802,1.7469999999999999,-0.6155,1.8522551795000002,17.36,0.0,17.36,64.72
2019-11-17 00:30:00,8.2915,-7.4879999999999995,11.1722475917,2.1415,0.212,2.1519679947,6.15,-7.7,9.854567468900001,77.67,8.3415,0.212,8.344193565,2.1415,0.212,2.1519679947,6.2,0.0,6.2,64.82
2019-11-17 01:00:00,16.993,-7.3695,18.5221915348,1.413,-0.8895000000000001,1.6696644124,15.58,-6.48,16.8738495904,77.46,17.153,-0.8895000000000001,17.1760478356,1.413,-0.8895000000000001,1.6696644124,15.74,0.0,15.74,64.63
2019-11-17 01:30:00,18.4465,-7.231,19.8131452135,0.7165,-1.5510000000000002,1.7085002927000001,17.73,-5.68,18.6176072576,77.39,18.5765,-1.5510000000000002,18.6411360504,0.7165,-1.5510000000000002,1.7085002927000001,17.86,0.0,17.86,64.56
2019-11-17 02:00:00,29.415,-6.933,30.2209978988,0.025,-2.943,2.9431061823,29.39,-3.99,29.6596055267,77.29,29.655,-2.943,29.8006757306,0.025,-2.943,2.9431061823,29.63,0.0,29.63,64.49
2019-11-17 02:30:00,11.8135,-6.9190000000000005,13.690556718,1.0035,-1.919,2.1655422531,10.81,-5.0,11.9103358475,77.52,11.8735,-1.919,12.0275751193,1.0035,-1.919,2.1655422531,10.87,0.0,10.87,64.65
2019-11-17 03:00:00,12.172,-6.7675,13.9268316659,0.242,-2.3875,2.3997333706,11.93,-4.38,12.7086309255,77.46,12.282,-2.3875,12.5119015441,0.242,-2.3875,2.3997333706,12.04,0.0,12.04,64.61
2019-11-17 03:30:00,27.415,-6.2785,28.1247539945,0.005,-3.8485,3.848503248,27.41,-2.43,27.5175035205,77.1,27.635,-3.8485,27.9016877133,0.005,-3.8485,3.848503248,27.63,0.0,27.63,64.32
2019-11-17 04:00:00,37.8065,-6.204,38.3121528793,0.006500000000000001,-5.004,5.0040042216,37.8,-1.2,37.8190428224,77.01,38.1165,-5.004,38.4435636778,0.006500000000000001,-5.004,5.0040042216,38.11,0.0,38.11,64.25
2019-11-17 04:30:00,31.068,-6.264,31.6931904358,0.038,-6.094,6.094118476,31.03,-0.17,31.0304656749,77.1,31.298,-6.094,31.8857592038,0.038,-6.094,6.094118476,31.26,0.0,31.26,64.33
2019-11-17 05:00:00,22.402,-5.842,23.1512109403,0.352,-5.482,5.4932893607,22.05,-0.36,22.0529385797,77.45,22.542,-5.482,23.1990104961,0.352,-5.482,5.4932893607,22.19,0.0,22.19,64.61
2019-11-17 05:30:00,28.299,-6.2055,28.971393326,1.119,-5.6455,5.7553306812,27.18,-0.56,27.1857683357,77.08,28.529,-5.6455,29.0822198474,1.119,-5.6455,5.7553306812,27.41,0.0,27.41,64.31
2019-11-17 06:00:00,20.101,-6.5025,21.1265876859,2.791,-4.0625,4.9288525287,17.31,-2.44,17.4811241057,77.31,20.241,-4.0625,20.6446600178,2.791,-4.0625,4.9288525287,17.45,0.0,17.45,64.51
2019-11-17 06:30:00,19.54,-6.5985,20.6240588209,3.24,-3.6985,4.916960672,16.3,-2.9,16.5559656922,77.31,19.63,-3.6985,19.9753799025,3.24,-3.6985,4.916960672,16.39,0.0,16.39,64.51
2019-11-17 07:00:00,21.6045,-6.758,22.636805964,2.5945,-3.568,4.4115818308,19.01,-3.19,19.2757931095,77.31,21.7645,-3.568,22.0550240138,2.5945,-3.568,4.4115818308,19.17,0.0,19.17,64.51
2019-11-17 07:30:00,15.451,-6.944,16.939673462000002,3.251,-2.614,4.1715700881,12.2,-4.33,12.9456131566,77.31,15.541,-2.614,15.759304458,3.251,-2.614,4.1715700881,12.29,0.0,12.29,64.51
2019-11-17 08:00:00,10.0995,-7.0095,12.2936158432,3.8495,-2.3195,4.4942997786,6.25,-4.69,7.814000256,77.42,10.1495,-2.3195,10.4111685463,3.8495,-2.3195,4.4942997786,6.3,0.0,6.3,64.6
2019-11-17 08:30:00,17.4265,-6.726,18.6794533713,4.4365,-2.846,5.2708868561,12.99,-3.88,13.5570830196,77.14,17.5565,-2.846,17.7856798647,4.4365,-2.846,5.2708868561,13.12,0.0,13.12,64.38
2019-11-17 09:00:00,18.509,-6.489,19.6135208976,4.079,-2.809,4.9526479786,14.43,-3.68,14.8918534777,76.97,18.599,-2.809,18.8099250929,4.079,-2.809,4.9526479786,14.52,0.0,14.52,64.25
2019-11-17 09:30:00,20.739,-6.542,21.7463533725,1.9689999999999999,-2.402,3.1058919814,18.77,-4.14,19.2211472082,76.87,20.889,-2.402,21.0266479735,1.9689999999999999,-2.402,3.1058919814,18.92,0.0,18.92,64.17
2019-11-17 10:00:00,20.857,-6.5809999999999995,21.87061979,1.067,-0.891,1.3900971189,19.79,-5.69,20.5917507755,76.75,21.017,-0.891,21.0358781609,1.067,-0.891,1.3900971189,19.95,0.0,19.95,64.06
2019-11-17 10:30:00,25.6415,-4.218,25.9861125652,0.21150000000000002,-5.388,5.3921495018,25.43,1.17,25.4569008326,78.35,25.9615,-5.388,26.5147133918,0.21150000000000002,-5.388,5.3921495018,25.75,0.0,25.75,65.38
2019-11-17 11:00:00,20.945,-3.419,21.2222191582,0.325,-5.389,5.398791161,20.62,1.97,20.7138914741,78.62,21.185,-5.389,21.8596785429,0.325,-5.389,5.398791161,20.86,0.0,20.86,65.6
2019-11-17 11:30:00,20.985,-3.7235,21.3127820157,0.505,-4.3835,4.4124933144,20.48,0.66,20.4906320059,78.62,21.225,-4.3835,21.6729254428,0.505,-4.3835,4.4124933144,20.72,0.0,20.72,65.6
2019-11-17 12:00:00,22.9105,-4.54,23.355997308,0.7405,-3.5700000000000003,3.6459896119,22.17,-0.97,22.1912099715,78.62,23.1805,-3.5700000000000003,23.453794581,0.7405,-3.5700000000000003,3.6459896119,22.44,0.0,22.44,65.6
2019-11-17 12:30:00,29.358,-4.3885,29.6841893312,0.888,-4.5685,4.6540021755000005,28.47,0.18,28.4705690143,78.4,29.708,-4.5685,30.0572197026,0.888,-4.5685,4.6540021755000005,28.82,0.0,28.82,65.42
2019-11-17 13:00:00,29.966,-4.26,30.2672885472,0.8260000000000001,-4.92,4.9888551793,29.14,0.66,29.1474733039,78.36,30.336,-4.92,30.7323818797,0.8260000000000001,-4.92,4.9888551793,29.51,0.0,29.51,65.42
2019-11-17 13:30:00,29.016,-4.2935,29.3319347853,1.226,-4.7135,4.8703345111,27.79,0.42,27.7931736223,78.41,29.336,-4.7135,29.7122529986,1.226,-4.7135,4.8703345111,28.11,0.0,28.11,65.42
2019-11-17 14:00:00,29.466,-4.2715,29.7739965112,1.596,-5.0215,5.2690301052,27.87,0.75,27.8800896699,78.52,29.806,-5.0215,30.2260334521,1.596,-5.0215,5.2690301052,28.21,0.0,28.21,65.54
2019-11-17 14:30:00,25.7205,-4.231,26.0661750407,2.6405000000000003,-5.411,6.0208937252,23.08,1.18,23.1101449584,78.67,25.9905,-5.411,26.5477873136,2.6405000000000003,-5.411,6.0208937252,23.35,0.0,23.35,65.66
2019-11-17 15:00:00,28.0425,-4.2465,28.3622031672,3.1525,-5.5465,6.3798055221,24.89,1.3,24.9239262557,78.67,28.3425,-5.5465,28.8801137203,3.1525,-5.5465,6.3798055221,25.19,0.0,25.19,65.66
2019-11-17 15:30:00,39.052,-3.2915,39.1904666501,3.282,-6.2015,7.0164183349,35.77,2.91,35.8881735395,78.32,39.512,-6.2015,39.995709098,3.282,-6.2015,7.0164183349,36.23,0.0,36.23,65.37
2019-11-17 16:00:00,36.066,-3.667,36.2519412584,4.416,-5.457,7.0199647435,31.65,1.79,31.7005772818,78.12,36.426,-5.457,36.8324900733,4.416,-5.457,7.0199647435,32.01,0.0,32.01,65.21
2019-11-17 16:30:00,27.811,-3.7785,28.0665064312,3.3609999999999998,-4.4585,5.5834168078,24.45,0.68,24.4594542049,78.12,28.111,-4.4585,28.4623706541,3.3609999999999998,-4.4585,5.5834168078,24.75,0.0,24.75,65.21
2019-11-17 17:00:00,27.2835,-3.926,27.5645215494,3.9335,-3.856,5.5082808797,23.35,-0.07,23.3501049248,77.89,27.5935,-3.856,27.8616219601,3.9335,-3.856,5.5082808797,23.66,0.0,23.66,65.04
2019-11-17 17:30:00,31.4915,-3.9055,31.7327512595,5.4315,-4.1055,6.8085477526,26.06,0.2,26.0607674484,77.95,31.8015,-4.1055,32.0654102188,5.4315,-4.1055,6.8085477526,26.37,0.0,26.37,65.1
2019-11-17 18:00:00,34.743,-3.7785,34.9478627565,9.873,-4.5485,10.8703717163,24.87,0.77,24.8819171287,77.88,35.053,-4.5485,35.3468762587,9.873,-4.5485,10.8703717163,25.18,0.0,25.18,65.03
2019-11-17 18:30:00,36.1,-3.2165,36.2430113574,11.24,-5.6265,12.5696102664,24.86,2.41,24.9765429954,77.95,36.41,-5.6265,36.8421715192,11.24,-5.6265,12.5696102664,25.17,0.0,25.17,65.09
2019-11-17 19:00:00,34.6305,-3.1935000000000002,34.7774348177,11.4305,-5.4835,12.6777404335,23.2,2.29,23.3127454411,77.83,34.9005,-5.4835,35.3286522882,11.4305,-5.4835,12.6777404335,23.47,0.0,23.47,64.97
2019-11-17 19:30:00,37.1715,-2.9375,37.2873881963,13.2015,-6.2275,14.5966214755,23.97,3.29,24.1947308313,77.96,37.4815,-6.2275,37.9953233767,13.2015,-6.2275,14.5966214755,24.28,0.0,24.28,65.08
2019-11-17 20:00:00,34.3185,-3.531,34.4996725093,13.8485,-6.671,15.3715058875,20.47,3.14,20.7094302191,78.11,34.5785,-6.671,35.216117095,13.8485,-6.671,15.3715058875,20.73,0.0,20.73,65.2
2019-11-17 20:30:00,34.679,-3.2575,34.8316572567,17.879,-7.0175,19.2068723964,16.8,3.76,17.2156208137,78.06,34.889,-7.0175,35.5877454646,17.879,-7.0175,19.2068723964,17.01,0.0,17.01,65.2
2019-11-17 21:00:00,33.2055,-2.908,33.3325920722,20.4355,-7.808,21.8763462271,12.77,4.9,13.6778251195,78.14,33.3655,-7.808,34.2669148633,20.4355,-7.808,21.8763462271,12.93,0.0,12.93,65.24
2019-11-17 21:30:00,34.203,-2.958,34.3306710246,16.453,-7.758,18.1903208603,17.75,4.8,18.387563732,78.18,34.423,-7.758,35.2863924623,16.453,-7.758,18.1903208603,17.97,0.0,17.97,65.28
2019-11-17 22:00:00,27.0315,-2.26,27.1258104441,15.2215,-8.43,17.3999701796,11.81,6.17,13.3246013074,78.55,27.1815,-8.43,28.4587217255,15.2215,-8.43,17.3999701796,11.96,0.0,11.96,65.57
2019-11-17 22:30:00,39.0675,-2.571,39.1520062992,11.5075,-9.471,14.9037712425,27.56,6.9,28.4106247731,78.41,39.4175,-9.471,40.539353069,11.5075,-9.471,14.9037712425,27.91,0.0,27.91,65.46
2019-11-17 23:00:00,34.738,-2.6795,34.841187756,13.428,-9.7295,16.5823506853,21.31,7.05,22.4459038579,78.34,34.988,-9.7295,36.315607034,13.428,-9.7295,16.5823506853,21.56,0.0,21.56,65.41
2019-11-17 23:30:00,28.4025,-2.771,28.5373517911,13.4925,-9.321,16.3990425711,14.91,6.55,16.285287839,78.57,28.5825,-9.321,30.0639376538,13.4925,-9.321,16.3990425711,15.09,0.0,15.09,65.58
2019-11-18 00:00:00,34.552,-2.1390000000000002,34.618145892,14.832,-11.619,18.8411619865,19.72,9.48,21.8803290652,78.98,34.822,-11.619,36.7093018866,14.832,-11.619,18.8411619865,19.99,0.0,19.99,65.93
2019-11-18 00:30:00,30.473,-2.5525,30.5797152578,13.103,-11.1925,17.232546685,17.37,8.64,19.400167525,78.93,30.643,-11.1925,32.6230823996,13.103,-11.1925,17.232546685,17.54,0.0,17.54,65.87
2019-11-18 01:00:00,27.5525,-2.4145,27.6580922426,14.4125,-11.3145,18.3231565648,13.14,8.9,15.870400121,79.03,27.7225,-11.3145,29.942526889,14.4125,-11.3145,18.3231565648,13.31,0.0,13.31,65.94
2019-11-18 01:30:00,24.3855,-2.6705,24.531289825400002,15.9255,-11.3605,19.5622726313,8.46,8.69,12.1279718008,78.85,24.4955,-11.3605,27.0016755128,15.9255,-11.3605,19.5622726313,8.57,0.0,8.57,65.79
2019-11-18 02:00:00,17.989,-3.211,18.2733314423,7.309,-10.791,13.0333097101,10.68,7.58,13.0965186214,79.15,18.089,-10.791,21.0631811937,7.309,-10.791,13.0333097101,10.78,0.0,10.78,66.03
2019-11-18 02:30:00,31.3185,-3.063,31.4679267072,7.8185,-11.593,13.9830823229,23.5,8.53,25.000217999,79.04,31.5985,-11.593,33.6580280357,7.8185,-11.593,13.9830823229,23.78,0.0,23.78,65.93
