Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-18 03:00:00,28.849,-3.225,29.0287000398,5.269,-11.285,12.4544604861,23.58,8.06,24.9194702993,79.39,29.109,-11.285,31.2199472453,5.269,-11.285,12.4544604861,23.84,0.0,23.84,66.22
2019-11-18 03:30:00,28.611,-4.6545000000000005,28.9871297518,5.731,-9.6445,11.2187673677,22.88,4.99,23.4178244079,79.09,28.861,-9.6445,30.4298159911,5.731,-9.6445,11.2187673677,23.13,0.0,23.13,65.97
2019-11-18 04:00:00,28.979,-5.3125,29.4619262312,6.779,-8.5925,10.9446743784,22.2,3.2800000000000002,22.4409981953,78.74,29.179,-8.5925,30.4178417586,6.779,-8.5925,10.9446743784,22.4,0.0,22.4,65.68
2019-11-18 04:30:00,19.5495,-5.5265,20.3156381268,8.2095,-7.7665,11.3010801475,11.34,2.24,11.5591176134,78.74,19.6195,-7.7665,21.100789144,8.2095,-7.7665,11.3010801475,11.41,0.0,11.41,65.68
2019-11-18 05:00:00,12.883,-5.547,14.0264356841,5.943,-7.167,9.3104853794,6.94,1.62,7.1265700025,78.86,12.933,-7.167,14.7860873121,5.943,-7.167,9.3104853794,6.99,0.0,6.99,65.8
2019-11-18 05:30:00,10.737,-5.4535,12.0425840769,4.827,-6.2035,7.8602379894,5.91,0.75,5.9573987612,78.54,10.777,-6.2035,12.434916214,4.827,-6.2035,7.8602379894,5.95,0.0,5.95,65.56
2019-11-18 06:00:00,10.943,-5.788,12.3794261983,5.263,-5.398,7.5390697702,5.68,-0.39,5.693373341,78.5,11.003,-5.398,12.2557909985,5.263,-5.398,7.5390697702,5.74,0.0,5.74,65.51
2019-11-18 06:30:00,12.3645,-5.9935,13.7405568483,3.8645,-4.4735,5.9115617649,8.5,-1.52,8.63483642,78.23,12.4345,-4.4735,13.2147263498,3.8645,-4.4735,5.9115617649,8.57,0.0,8.57,65.3
2019-11-18 07:00:00,12.431,-5.9095,13.7641545781,4.061,-4.3595,5.9579326322,8.37,-1.55,8.512308735,78.23,12.521,-4.3595,13.2582306983,4.061,-4.3595,5.9579326322,8.46,0.0,8.46,65.3
2019-11-18 07:30:00,13.4855,-6.03,14.7722581297,2.6654999999999998,-3.83,4.666239412,10.82,-2.2,11.0413948394,78.0,13.5955,-3.83,14.1246777043,2.6654999999999998,-3.83,4.666239412,10.93,0.0,10.93,65.12
2019-11-18 08:00:00,13.2705,-6.442,14.751458716,2.7205,-3.282,4.2629384525,10.55,-3.16,11.0130876688,77.79,13.3805,-3.282,13.7771297537,2.7205,-3.282,4.2629384525,10.66,0.0,10.66,64.94
2019-11-18 08:30:00,13.239,-6.457,14.729696874,3.059,-3.147,4.3887458345,10.18,-3.31,10.7046018142,77.79,13.349,-3.147,13.7149338314,3.059,-3.147,4.3887458345,10.29,0.0,10.29,64.94
2019-11-18 09:00:00,13.0185,-6.3075,14.4660256636,2.2685,-3.0375,3.7911078196,10.75,-3.27,11.2363428214,77.67,13.1285,-3.0375,13.475307733,2.2685,-3.0375,3.7911078196,10.86,0.0,10.86,64.82
2019-11-18 09:30:00,12.9565,-6.1185,14.3285356719,2.1865,-2.9485,3.6707539416,10.77,-3.17,11.2268339259,77.72,13.0765,-2.9485,13.4047940864,2.1865,-2.9485,3.6707539416,10.89,0.0,10.89,64.87
2019-11-18 10:00:00,12.4505,-6.3665,13.9838218131,2.4405,-2.3965,3.4204170067,10.01,-3.9699999999999998,10.7685189325,77.72,12.5505,-2.3965,12.7772556717,2.4405,-2.3965,3.4204170067,10.11,0.0,10.11,64.87
2019-11-18 10:30:00,11.862,-6.423,13.4893281152,2.2720000000000002,-2.273,3.2138003983,9.59,-4.15,10.4494306065,77.81,11.972,-2.273,12.1858652955,2.2720000000000002,-2.273,3.2138003983,9.7,0.0,9.7,64.95
2019-11-18 11:00:00,10.965,-6.463,12.7279846794,2.855,-2.303,3.6680831506000002,8.11,-4.16,9.1146969231,77.73,11.045,-2.303,11.2825455461,2.855,-2.303,3.6680831506000002,8.19,0.0,8.19,64.88
2019-11-18 11:30:00,11.119,-6.383,12.8208755551,2.629,-1.933,3.2631472538,8.49,-4.45,9.5855411949,77.65,11.219,-1.933,11.3843071814,2.629,-1.933,3.2631472538,8.59,0.0,8.59,64.82
2019-11-18 12:00:00,12.676,-6.6295,14.3049378275,1.496,-1.5895000000000001,2.1827794781,11.18,-5.04,12.2635231479,77.5,12.796,-1.5895000000000001,12.8943447391,1.496,-1.5895000000000001,2.1827794781,11.3,0.0,11.3,64.71
2019-11-18 12:30:00,12.268,-7.1025,14.1756597818,1.448,-0.7325,1.6227323408,10.82,-6.37,12.5558472434,77.37,12.388,-0.7325,12.409637394,1.448,-0.7325,1.6227323408,10.94,0.0,10.94,64.61
2019-11-18 13:00:00,9.262,-7.232,11.7510198706,2.282,-0.062,2.2828420883,6.98,-7.17,10.0064629115,77.45,9.342,-0.062,9.3422057353,2.282,-0.062,2.2828420883,7.06,0.0,7.06,64.67
2019-11-18 13:30:00,8.857,-7.0315,11.3087771775,2.297,0.0085,2.297015727,6.5600000000000005,-7.04,9.6226399704,77.57,8.917,0.0085,8.9170040512,2.297,0.0085,2.297015727,6.62,0.0,6.62,64.78
2019-11-18 14:00:00,8.6525,-6.879,11.0537956038,2.5825,0.011,2.5825234268,6.07,-6.89,9.1824288726,77.5,8.7325,0.011,8.7325069281,2.5825,0.011,2.5825234268,6.15,0.0,6.15,64.74
2019-11-18 14:30:00,8.5765,-6.8260000000000005,10.9613242015,2.8064999999999998,-0.126,2.8093270102,5.77,-6.7,8.8421094768,77.5,8.6365,-0.126,8.6374190734,2.8064999999999998,-0.126,2.8093270102,5.83,0.0,5.83,64.74
2019-11-18 15:00:00,11.9825,-6.6405,13.6995089876,1.4825,-0.7105,1.6439636552999999,10.5,-5.93,12.0588100574,77.39,12.1025,-0.7105,12.1233376799,1.4825,-0.7105,1.6439636552999999,10.62,0.0,10.62,64.63
2019-11-18 15:30:00,13.8235,-6.3055,15.1936987761,1.0835,-1.4655,1.8225428664,12.74,-4.84,13.6283968243,77.39,13.9535,-1.4655,14.0302477704,1.0835,-1.4655,1.8225428664,12.87,0.0,12.87,64.6
2019-11-18 16:00:00,15.5145,-6.5075,16.8240086335,0.3845,-1.4275,1.4783763053,15.13,-5.08,15.9600532581,77.18,15.6745,-1.4275,15.7393680464,0.3845,-1.4275,1.4783763053,15.29,0.0,15.29,64.44
2019-11-18 16:30:00,15.1385,-5.788,16.2072553583,1.0385,-1.718,2.0074875467,14.1,-4.07,14.6756567144,77.08,15.2785,-1.718,15.3747873563,1.0385,-1.718,2.0074875467,14.24,0.0,14.24,64.34
2019-11-18 17:00:00,15.4055,-5.9615,16.5187442773,1.3155000000000001,-1.0615,1.6903616477,14.09,-4.9,14.9177109504,77.13,15.5355,-1.0615,15.5717225284,1.3155000000000001,-1.0615,1.6903616477,14.22,0.0,14.22,64.39
2019-11-18 17:30:00,10.8965,-6.5005,12.6881918531,2.9665,0.2595,2.9778284873,7.93,-6.76,10.4202927022,77.39,10.9765,0.2595,10.9795670452,2.9665,0.2595,2.9778284873,8.01,0.0,8.01,64.62
2019-11-18 18:00:00,15.28,-6.4195,16.5737255996,1.38,-0.7995,1.594866844,13.9,-5.62,14.9931451003,77.25,15.42,-0.7995,15.4407124269,1.38,-0.7995,1.594866844,14.04,0.0,14.04,64.48
2019-11-18 18:30:00,21.0885,-6.1795,21.975237257,1.0085,-2.0695,2.3021517109,20.08,-4.11,20.496304545,77.16,21.3085,-2.0695,21.4087599477,1.0085,-2.0695,2.3021517109,20.3,0.0,20.3,64.43
2019-11-18 19:00:00,32.75,-5.822,33.2634662054,0.05,-2.722,2.7224591824,32.7,-3.1,32.8466132196,77.0,33.07,-2.722,33.1818351512,0.05,-2.722,2.7224591824,33.02,0.0,33.02,64.3
2019-11-18 19:30:00,34.525,-5.915,35.0280294907,0.065,-3.025,3.0256982665,34.46,-2.89,34.5809730921,76.89,34.865,-3.025,34.9959833409,0.065,-3.025,3.0256982665,34.8,0.0,34.8,64.2
2019-11-18 20:00:00,36.2975,-5.699,36.7421706932,0.0375,-3.169,3.1692218682,36.26,-2.5300000000000002,36.3481567621,76.89,36.5975,-3.169,36.7344466033,0.0375,-3.169,3.1692218682,36.56,0.0,36.56,64.2
2019-11-18 20:30:00,32.405,-5.5565,32.8779366331,0.135,-2.7565,2.7598038427000002,32.27,-2.8,32.3912472745,76.94,32.735,-2.7565,32.8508526107,0.135,-2.7565,2.7598038427000002,32.6,0.0,32.6,64.27
2019-11-18 21:00:00,32.3975,-5.552,32.8697841528,0.0175,-2.7119999999999997,2.7120564614,32.38,-2.84,32.5043074069,77.05,32.6875,-2.7119999999999997,32.7998109789,0.0175,-2.7119999999999997,2.7120564614,32.67,0.0,32.67,64.35
2019-11-18 21:30:00,31.9075,-5.5535,32.387187567,0.1275,-3.2135,3.2160283736,31.78,-2.34,31.8660320718,77.17,32.2075,-3.2135,32.3674163087,0.1275,-3.2135,3.2160283736,32.08,0.0,32.08,64.45
2019-11-18 22:00:00,33.86,-5.865,34.3641939379,0.02,-3.095,3.0950646197,33.84,-2.77,33.9531809997,77.17,34.18,-3.095,34.3198401074,0.02,-3.095,3.0950646197,34.16,0.0,34.16,64.45
2019-11-18 22:30:00,27.35,-5.66,27.929520225,0.08,-2.9699999999999998,2.9710772457,27.27,-2.69,27.4023539135,77.37,27.59,-2.9699999999999998,27.7493963898,0.08,-2.9699999999999998,2.9710772457,27.51,0.0,27.51,64.61
2019-11-18 23:00:00,19.7995,-5.737,20.6139120317,0.34950000000000003,-2.247,2.2740183047,19.45,-3.49,19.760632581,77.65,19.9895,-2.247,20.1153950806,0.34950000000000003,-2.247,2.2740183047,19.64,0.0,19.64,64.84
2019-11-18 23:30:00,29.335,-5.678,29.8794563036,0.135,-3.248,3.2508043620000002,29.2,-2.43,29.3009368451,77.65,29.605,-3.248,29.7826380464,0.135,-3.248,3.2508043620000002,29.47,0.0,29.47,64.84
2019-11-19 00:00:00,27.2395,-5.8629999999999995,27.8633294717,0.1695,-3.013,3.0177639487,27.07,-2.85,27.2196142515,77.65,27.4795,-3.013,27.6441872597,0.1695,-3.013,3.0177639487,27.31,0.0,27.31,64.84
2019-11-19 00:30:00,26.938,-5.878,27.5718466556,0.078,-2.938,2.9390352158,26.86,-2.94,27.0204219064,77.65,27.188,-2.938,27.3462828918,0.078,-2.938,2.9390352158,27.11,0.0,27.11,64.84
2019-11-19 01:00:00,12.738,-5.77,13.9839030317,1.148,-2.26,2.5348577869,11.59,-3.51,12.109838975,78.02,12.808,-2.26,13.005862678,1.148,-2.26,2.5348577869,11.66,0.0,11.66,65.17
2019-11-19 01:30:00,12.965,-5.886,14.2385470115,1.7349999999999999,-2.496,3.039776472,11.23,-3.39,11.7305157602,78.07,13.075,-2.496,13.3111096833,1.7349999999999999,-2.496,3.039776472,11.34,0.0,11.34,65.17
2019-11-19 02:00:00,20.995,-6.0555,21.8508376327,0.735,-3.3755,3.4545948026,20.26,-2.68,20.436486978,77.81,21.195,-3.3755,21.4621067291,0.735,-3.3755,3.4545948026,20.46,0.0,20.46,64.98
2019-11-19 02:30:00,30.001,-5.766,30.5500696726,0.441,-4.976,4.9955036783,29.56,-0.79,29.570554611,77.57,30.281,-4.976,30.6871233093,0.441,-4.976,4.9955036783,29.84,0.0,29.84,64.78
2019-11-19 03:00:00,26.236,-5.811,26.871833153,0.356,-5.071,5.0834807957,25.88,-0.74,25.8905774366,77.67,26.446,-5.071,26.9277915359,0.356,-5.071,5.0834807957,26.09,0.0,26.09,64.87
2019-11-19 03:30:00,31.045,-5.956,31.6111682954,0.365,-5.686,5.6977031337,30.68,-0.27,30.6811880474,77.59,31.335,-5.686,31.8467081658,0.365,-5.686,5.6977031337,30.97,0.0,30.97,64.8
2019-11-19 04:00:00,31.821,-5.702,32.3278339052,0.341,-5.522,5.5325188658,31.48,-0.18,31.4805146082,77.59,32.091,-5.522,32.5626283491,0.341,-5.522,5.5325188658,31.75,0.0,31.75,64.8
2019-11-19 04:30:00,25.8745,-5.9015,26.5389798692,0.7045,-5.2415,5.2886333301,25.17,-0.66,25.1786516716,77.78,26.1145,-5.2415,26.6353230223,0.7045,-5.2415,5.2886333301,25.41,0.0,25.41,64.96
2019-11-19 05:00:00,24.5345,-5.986,25.2541855194,0.9445,-5.286,5.3697184517,23.59,-0.7000000000000001,23.6003834715,77.82,24.7445,-5.286,25.3028076752,0.9445,-5.286,5.3697184517,23.8,0.0,23.8,64.96
2019-11-19 05:30:00,24.672,-6.1785,25.4338641628,1.102,-4.7685,4.8941798343,23.57,-1.4100000000000001,23.6121367098,77.57,24.892,-4.7685,25.344629732,1.102,-4.7685,4.8941798343,23.79,0.0,23.79,64.79
2019-11-19 06:00:00,21.201,-6.028,22.0413063361,1.361,-4.408,4.6133268907,19.84,-1.62,19.9060292374,77.74,21.391,-4.408,21.8404520329,1.361,-4.408,4.6133268907,20.03,0.0,20.03,64.94
2019-11-19 06:30:00,37.91,-6.6295,38.4853007036,1.08,-3.6995,3.8539201146,36.83,-2.93,36.9463638265,77.54,38.28,-3.6995,38.4583502019,1.08,-3.6995,3.8539201146,37.2,0.0,37.2,64.77
2019-11-19 07:00:00,29.422,-5.9030000000000005,30.0083237286,1.572,-1.683,2.3029704731000002,27.85,-4.22,28.1679054954,77.58,29.672,-1.683,29.7196916707,1.572,-1.683,2.3029704731000002,28.1,0.0,28.1,64.77
2019-11-19 07:30:00,41.2065,-5.746,41.6051938855,1.5665,-2.446,2.9046235987,39.64,-3.3,39.777124079000004,77.26,41.5865,-2.446,41.6583712866,1.5665,-2.446,2.9046235987,40.02,0.0,40.02,64.52
2019-11-19 08:00:00,43.288,-5.125,43.590326553,1.948,-3.365,3.8881781081,41.34,-1.76,41.3774479638,77.38,43.688,-3.365,43.8174002994,1.948,-3.365,3.8881781081,41.74,0.0,41.74,64.63
2019-11-19 08:30:00,36.9595,-5.011,37.2976508811,3.7095000000000002,-3.521,5.1144727245,33.25,-1.49,33.283368219,77.33,37.2695,-3.521,37.4354520642,3.7095000000000002,-3.521,5.1144727245,33.56,0.0,33.56,64.59
2019-11-19 09:00:00,34.7095,-4.977,35.0645108229,4.4095,-3.027,5.348496915,30.3,-1.9500000000000002,30.3626826878,77.49,35.0195,-3.027,35.1500797901,4.4095,-3.027,5.348496915,30.61,0.0,30.61,64.72
2019-11-19 09:30:00,46.0285,-4.9405,46.2928866296,5.4285,-3.7105,6.5754408597000005,40.6,-1.23,40.6186275002,77.3,46.4185,-3.7105,46.5665647488,5.4285,-3.7105,6.5754408597000005,40.99,0.0,40.99,64.55
2019-11-19 10:00:00,41.91,-4.964,42.2029548255,5.59,-3.874,6.8011746044,36.32,-1.09,36.3363523211,77.14,42.25,-3.874,42.4272362522,5.59,-3.874,6.8011746044,36.66,0.0,36.66,64.41
2019-11-19 10:30:00,44.956,-4.9030000000000005,45.2225756122,5.876,-4.533,7.4212845923,39.08,-0.37,39.0817514961,77.09,45.326,-4.533,45.5521060435,5.876,-4.533,7.4212845923,39.45,0.0,39.45,64.37
2019-11-19 11:00:00,45.264,-4.8085,45.5186925147,4.664,-4.7085,6.6274330061,40.6,-0.1,40.6001231525,77.0,45.664,-4.7085,45.9061092694,4.664,-4.7085,6.6274330061,41.0,0.0,41.0,64.3
2019-11-19 11:30:00,43.937,-4.728,44.190654589,2.907,-4.148,5.0652298072,41.03,-0.58,41.0340992347,77.15,44.317,-4.148,44.5106997586,2.907,-4.148,5.0652298072,41.41,0.0,41.41,64.43
2019-11-19 12:00:00,43.867,-4.557,44.1030604153,3.207,-4.267,5.3378027315,40.66,-0.29,40.6610341728,77.2,44.267,-4.267,44.4721775721,3.207,-4.267,5.3378027315,41.06,0.0,41.06,64.43
2019-11-19 12:30:00,33.4165,-4.374,33.7015481581,2.8064999999999998,-3.794,4.7192031372,30.61,-0.58,30.6154944432,77.24,33.6865,-3.794,33.8994796162,2.8064999999999998,-3.794,4.7192031372,30.88,0.0,30.88,64.5
2019-11-19 13:00:00,32.865,-4.174,33.128997887,3.705,-4.464,5.8012344376,29.16,0.29,29.1614420082,77.24,33.155,-4.464,33.4541674683,3.705,-4.464,5.8012344376,29.45,0.0,29.45,64.5
2019-11-19 13:30:00,30.316,-4.5095,30.6495586632,3.996,-4.3795,5.9285779281,26.32,-0.13,26.3203210467,77.34,30.556,-4.3795,30.86825483,3.996,-4.3795,5.9285779281,26.56,0.0,26.56,64.57
2019-11-19 14:00:00,16.289,-4.406,16.8743698253,5.139,-3.516,6.2266826641,11.15,-0.89,11.1854637812,77.42,16.389,-3.516,16.7619085131,5.139,-3.516,6.2266826641,11.25,0.0,11.25,64.65
2019-11-19 14:30:00,17.8685,-4.57,18.4436491034,6.2285,-4.13,7.4733601713,11.64,-0.44,11.6483131826,77.24,17.9985,-4.13,18.4662638953,6.2285,-4.13,7.4733601713,11.77,0.0,11.77,64.51
2019-11-19 15:00:00,27.2725,-4.497,27.6407717919,6.3725,-4.957,8.0734506408,20.9,0.46,20.905061588,77.05,27.4825,-4.957,27.9259674004,6.3725,-4.957,8.0734506408,21.11,0.0,21.11,64.35
2019-11-19 15:30:00,28.088,-4.497,28.4457158989,7.708,-5.207,9.3019413565,20.38,0.71,20.3923637669,77.05,28.258,-5.207,28.7337330154,7.708,-5.207,9.3019413565,20.55,0.0,20.55,64.35
2019-11-19 16:00:00,29.0495,-4.485,29.3936842749,8.3995,-4.995,9.7724932975,20.65,0.51,20.6562968608,76.84,29.2395,-4.995,29.6630811827,8.3995,-4.995,9.7724932975,20.84,0.0,20.84,64.17
2019-11-19 16:30:00,17.152,-3.9935,17.6107679063,9.572,-4.4535,10.5573124539,7.58,0.46,7.5939449563,77.09,17.212,-4.4535,17.7788246588,9.572,-4.4535,10.5573124539,7.64,0.0,7.64,64.37
2019-11-19 17:00:00,14.185,-4.271,14.8140361144,11.425,-3.3609999999999998,11.9091118896,2.76,-0.91,2.9061486541,77.26,14.205,-3.3609999999999998,14.5972033623,11.425,-3.3609999999999998,11.9091118896,2.7800000000000002,0.0,2.7800000000000002,64.52
2019-11-19 17:30:00,9.0645,-4.8225,10.2675053689,13.4245,-1.8625,13.5530847596,-4.36,-2.96,5.2698387072,77.62,9.0145,-1.8625,9.2048963329,13.4245,-1.8625,13.5530847596,-4.41,0.0,4.41,64.8
2019-11-19 18:00:00,15.631,-4.0815,16.1550859871,10.881,-3.7915,11.5226573866,4.75,-0.29,4.7588443975,77.47,15.671,-3.7915,16.1231421643,10.881,-3.7915,11.5226573866,4.79,0.0,4.79,64.7
2019-11-19 18:30:00,27.02,-3.791,27.2846491823,9.23,-5.781,10.8909531722,17.79,1.99,17.9009552818,77.19,27.18,-5.781,27.7879895099,9.23,-5.781,10.8909531722,17.95,0.0,17.95,64.48
2019-11-19 19:00:00,34.5915,-3.42,34.760153513,7.9215,-5.94,9.901200040900001,26.67,2.52,26.7887905662,77.12,34.8415,-5.94,35.3442176636,7.9215,-5.94,9.901200040900001,26.92,0.0,26.92,64.42
2019-11-19 19:30:00,30.858,-2.995,31.0030029029,8.458,-6.325,10.5614103698,22.4,3.33,22.6461674462,77.07,31.068,-6.325,31.7053031684,8.458,-6.325,10.5614103698,22.61,0.0,22.61,64.42
2019-11-19 20:00:00,38.016,-2.613,38.1056954404,10.166,-6.143,11.8778788089,27.85,3.5300000000000002,28.0728231569,77.11,38.206,-6.143,38.6967038002,10.166,-6.143,11.8778788089,28.04,0.0,28.04,64.42
2019-11-19 20:30:00,31.5965,-1.012,31.6127024509,11.8865,-9.012,14.9166023695,19.71,8.0,21.271673653,78.31,31.4365,-9.012,32.7027472279,11.8865,-9.012,14.9166023695,19.55,0.0,19.55,65.42
2019-11-19 21:00:00,30.255,-1.188,30.2783151612,11.975,-9.188,15.0937062712,18.28,8.0,19.9539068856,78.41,30.125,-9.188,31.494999111,11.975,-9.188,15.0937062712,18.15,0.0,18.15,65.5
2019-11-19 21:30:00,45.7515,-1.0015,45.762460101,14.461500000000001,-11.0215,18.182641296,31.29,10.02,32.8552050671,78.28,45.5115,-11.0215,46.8270231223,14.461500000000001,-11.0215,18.182641296,31.05,0.0,31.05,65.38
2019-11-19 22:00:00,48.3645,-0.4405,48.3665059778,15.6545,-11.1005,19.1907391859,32.71,10.66,34.4031931658,78.15,48.1445,-11.1005,49.4076307922,15.6545,-11.1005,19.1907391859,32.49,0.0,32.49,65.27
2019-11-19 22:30:00,41.506,0.18050000000000002,41.5063924745,18.716,-11.3995,21.9143162396,22.79,11.58,25.5632646585,78.53,41.346,-11.3995,42.8886968355,18.716,-11.3995,21.9143162396,22.63,0.0,22.63,65.57
2019-11-19 23:00:00,34.1695,0.36,34.1713963755,16.9995,-11.64,20.6027328345,17.17,12.0,20.9477659907,78.75,34.0295,-11.64,35.965211945,16.9995,-11.64,20.6027328345,17.03,0.0,17.03,65.76
2019-11-19 23:30:00,35.974,0.6835,35.9804926071,16.254,-12.1865,20.315100252,19.72,12.87,23.5481485472,78.86,35.824,-12.1865,37.8400549451,16.254,-12.1865,20.315100252,19.57,0.0,19.57,65.85
2019-11-20 00:00:00,27.096,0.9235000000000001,27.1117330366,17.676,-12.3965,21.5896778172,9.42,13.32,16.3143740303,79.03,27.006,-12.3965,29.7152696143,17.676,-12.3965,21.5896778172,9.33,0.0,9.33,65.97
2019-11-20 00:30:00,38.657,0.8885000000000001,38.6672093802,16.377,-13.2715,21.0793463193,22.28,14.16,26.3989393726,78.9,38.497,-13.2715,40.7204091489,16.377,-13.2715,21.0793463193,22.12,0.0,22.12,65.87
2019-11-20 01:00:00,37.217,-0.219,37.2176443371,14.767,-12.169,19.1350163313,22.45,11.95,25.4323612746,78.41,37.067,-12.169,39.0134214085,14.767,-12.169,19.1350163313,22.3,0.0,22.3,65.47
2019-11-20 01:30:00,33.644,-0.154,33.6443524533,17.184,-12.004,20.96153315,16.46,11.85,20.2818662849,78.63,33.514,-12.004,35.5989355459,17.184,-12.004,20.96153315,16.33,0.0,16.33,65.63
2019-11-20 02:00:00,31.4445,-0.0105,31.4445017531,19.9045,-12.2805,23.3880268621,11.54,12.27,16.8441236044,78.63,31.3245,-12.2805,33.6457275222,19.9045,-12.2805,23.3880268621,11.42,0.0,11.42,65.63
2019-11-20 02:30:00,33.939,0.7665000000000001,33.9476544587,23.159,-13.5135,26.8133169013,10.78,14.28,17.8920876367,78.71,33.819,-13.5135,36.418943467,23.159,-13.5135,26.8133169013,10.66,0.0,10.66,65.69
2019-11-20 03:00:00,27.872,1.0235,27.8907858665,21.862,-12.6665,25.2663267265,6.01,13.69,14.9511270478,78.94,27.802,-12.6665,30.5514553868,21.862,-12.6665,25.2663267265,5.94,0.0,5.94,65.87
2019-11-20 03:30:00,23.2095,0.905,23.2271374743,19.6895,-12.835,23.5034813432,3.52,13.74,14.1837230655,78.85,23.1495,-12.835,26.4695405183,19.6895,-12.835,23.5034813432,3.46,0.0,3.46,65.81
2019-11-20 04:00:00,22.026,1.329,22.0660580304,23.436,-12.361,26.4960453087,-1.4100000000000001,13.69,13.7624198454,79.0,21.986,-12.361,25.2225795073,23.436,-12.361,26.4960453087,-1.45,0.0,1.45,65.93
2019-11-20 04:30:00,28.9495,0.9745,28.9658971983,23.4495,-12.9455,26.7855375249,5.5,13.92,14.9671774226,78.73,28.8695,-12.9455,31.6391213611,23.4495,-12.9455,26.7855375249,5.42,0.0,5.42,65.71
2019-11-20 05:00:00,38.5065,0.84,38.5156609998,20.9065,-12.98,24.6081722655,17.6,13.82,22.377497626,78.73,38.3765,-12.98,40.5121728898,20.9065,-12.98,24.6081722655,17.47,0.0,17.47,65.71
2019-11-20 05:30:00,39.0585,0.42250000000000004,39.0607850472,21.8585,-12.2475,25.0558432007,17.2,12.67,21.3627924205,78.45,38.8885,-12.2475,40.7715181039,21.8585,-12.2475,25.0558432007,17.03,0.0,17.03,65.5
2019-11-20 06:00:00,32.843,1.154,32.8632677164,28.043,-12.996,30.908022664,4.8,14.15,14.9419710882,78.75,32.803,-12.996,35.2836056122,28.043,-12.996,30.908022664,4.76,0.0,4.76,65.73
2019-11-20 06:30:00,30.1585,0.705,30.1667390888,27.4885,-12.685,30.2741945764,2.67,13.39,13.6536075819,78.69,30.0985,-12.685,32.6623472404,27.4885,-12.685,30.2741945764,2.61,0.0,2.61,65.7
2019-11-20 07:00:00,34.9415,0.668,34.9478847178,25.1415,-12.402,28.0339905516,9.8,13.07,16.3360001224,78.73,34.8615,-12.402,37.0018078781,25.1415,-12.402,28.0339905516,9.72,0.0,9.72,65.74
2019-11-20 07:30:00,35.485,-0.0925,35.4851205613,24.955,-11.7625,27.5881936931,10.53,11.67,15.7184541225,78.27,35.375,-11.7625,37.2793110351,24.955,-11.7625,27.5881936931,10.42,0.0,10.42,65.35
2019-11-20 08:00:00,28.1065,1.0295,28.1253482201,25.6065,-10.3605,27.6230483926,2.5,11.39,11.6611363083,78.44,28.0565,-10.3605,29.9083124315,25.6065,-10.3605,27.6230483926,2.45,0.0,2.45,65.5
2019-11-20 08:30:00,20.1185,2.7685,20.3080928327,25.0785,-8.9515,26.628190222,-4.96,11.72,12.7263506159,78.72,20.0785,-8.9515,21.9835282541,25.0785,-8.9515,26.628190222,-5.0,0.0,5.0,65.72
2019-11-20 09:00:00,32.083,2.3945,32.1722321148,27.233,-11.8655,29.7056624106,4.85,14.26,15.0622076735,78.33,31.993,-11.8655,34.1224579896,27.233,-11.8655,29.7056624106,4.76,0.0,4.76,65.39
2019-11-20 09:30:00,28.585,1.7435,28.6381217479,23.595,-12.7365,26.8131023429,4.99,14.48,15.3156945647,78.33,28.515,-12.7365,31.2301722257,23.595,-12.7365,26.8131023429,4.92,0.0,4.92,65.39
2019-11-20 10:00:00,26.7995,0.835,26.8125050163,26.9095,-12.555,29.6942623288,-0.11,13.39,13.3904518221,78.47,26.7395,-12.555,29.5402925722,26.9095,-12.555,29.6942623288,-0.17,0.0,0.17,65.52
2019-11-20 10:30:00,22.4805,0.7355,22.4925285484,23.4305,-11.6845,26.1823580011,-0.9500000000000001,12.42,12.4562795409,78.69,22.4305,-11.6845,25.2913991408,23.4305,-11.6845,26.1823580011,-1.0,0.0,1.0,65.72
2019-11-20 11:00:00,27.0235,0.4315,27.0269447866,22.0335,-11.1085,24.6753701999,4.99,11.54,12.5726568393,78.76,26.9535,-11.1085,29.1528718054,22.0335,-11.1085,24.6753701999,4.92,0.0,4.92,65.76
2019-11-20 11:30:00,23.8025,0.2995,23.8043841865,24.7325,-10.7405,26.9639555055,-0.93,11.04,11.0791019492,78.82,23.7625,-10.7405,26.0770923705,24.7325,-10.7405,26.9639555055,-0.97,0.0,0.97,65.76
2019-11-20 12:00:00,19.397,0.328,19.3997730141,25.917,-9.302,27.5357602583,-6.52,9.63,11.629587267,78.97,19.407,-9.302,21.5211257373,25.917,-9.302,27.5357602583,-6.51,0.0,6.51,65.91
2019-11-20 12:30:00,21.7465,0.1965,21.7473877627,22.2965,-9.1335,24.0947034532,-0.55,9.33,9.3461970876,79.18,21.7065,-9.1335,23.5497975469,22.2965,-9.1335,24.0947034532,-0.59,0.0,0.59,66.08
2019-11-20 13:00:00,19.3635,0.077,19.3636530967,20.3235,-8.793,22.1441075966,-0.96,8.87,8.9217991459,79.26,19.3235,-8.793,21.2300377119,20.3235,-8.793,22.1441075966,-1.0,0.0,1.0,66.16
2019-11-20 13:30:00,17.481,-0.19,17.4820325191,22.421,-8.44,23.9569372208,-4.94,8.25,9.6159294923,79.19,17.471,-8.44,19.4028204393,22.421,-8.44,23.9569372208,-4.95,0.0,4.95,66.09
2019-11-20 14:00:00,18.8725,0.35950000000000004,18.8759237257,25.8625,-8.0605,27.0894918096,-6.99,8.42,10.9433313027,79.19,18.8825,-8.0605,20.5309636038,25.8625,-8.0605,27.0894918096,-6.98,0.0,6.98,66.09
2019-11-20 14:30:00,15.962,0.29250000000000004,15.9646797729,25.212,-6.6675,26.0787365539,-9.25,6.96,11.5760139945,79.26,15.982,-6.6675,17.31704017,25.212,-6.6675,26.0787365539,-9.23,0.0,9.23,66.16
2019-11-20 15:00:00,17.1735,0.07250000000000001,17.1736530331,22.4835,-6.2275,23.3300134698,-5.31,6.3,8.2393021549,79.21,17.1735,-6.2275,18.2677546102,22.4835,-6.2275,23.3300134698,-5.31,0.0,5.31,66.1
2019-11-20 15:30:00,17.917,-3.1355,18.1892894103,21.757,-2.8655,21.9448886816,-3.84,-0.27,3.8494804844,77.59,17.917,-2.8655,18.144695623,21.757,-2.8655,21.9448886816,-3.84,0.0,3.84,64.78
2019-11-20 16:00:00,27.7195,-3.146,27.8974550139,20.9695,-3.166,21.2071564867,6.75,0.02,6.7500296296,77.44,27.8095,-3.166,27.9891380048,20.9695,-3.166,21.2071564867,6.84,0.0,6.84,64.66
2019-11-20 16:30:00,29.6085,-3.6195,29.8289130291,23.6285,-4.3495,24.0254898493,5.98,0.73,6.0243920855,76.98,29.6785,-4.3495,29.9955248746,23.6285,-4.3495,24.0254898493,6.05,0.0,6.05,64.28
2019-11-20 17:00:00,27.518,-3.3325,27.7190526579,22.018,-4.6225000000000005,22.4979961385,5.5,1.29,5.6492565883,77.25,27.568,-4.6225000000000005,27.9528554937,22.018,-4.6225000000000005,22.4979961385,5.55,0.0,5.55,64.5
2019-11-20 17:30:00,8.36,-3.0865,8.9115701338,23.7,-2.8165,23.8667692043,-15.34,-0.27,15.3423759568,77.66,8.21,-2.8165,8.6796758148,23.7,-2.8165,23.8667692043,-15.49,0.0,15.49,64.84
2019-11-20 18:00:00,11.135,-3.0405,11.5426541683,21.785,-2.8905000000000003,21.9759235358,-10.65,-0.15,10.6510562856,77.86,11.035,-2.8905000000000003,11.4072878131,21.785,-2.8905000000000003,21.9759235358,-10.75,0.0,10.75,65.0
2019-11-20 18:30:00,13.814,-2.8345000000000002,14.1018079071,24.304,-3.3745,24.5371486985,-10.49,0.54,10.5038897557,77.86,13.714,-3.3745,14.1230678767,24.304,-3.3745,24.5371486985,-10.59,0.0,10.59,65.0
2019-11-20 19:00:00,13.7135,-2.911,14.0190585722,25.4635,-3.721,25.7339401035,-11.75,0.81,11.7778860582,77.8,13.6035,-3.721,14.103228469,25.4635,-3.721,25.7339401035,-11.86,0.0,11.86,64.95
2019-11-20 19:30:00,13.502,-3.2445,13.8863524458,24.842,-4.0345,25.1674820801,-11.34,0.79,11.3674843303,77.63,13.392,-4.0345,13.9865240231,24.842,-4.0345,25.1674820801,-11.45,0.0,11.45,64.82
2019-11-20 20:00:00,14.3025,-3.094,14.6333298415,22.3425,-3.424,22.6033422805,-8.04,0.33,8.0467695381,77.82,14.2225,-3.424,14.6288510229,22.3425,-3.424,22.6033422805,-8.12,0.0,8.12,64.98
2019-11-20 20:30:00,14.5355,-3.678,14.9936134487,19.0555,-2.178,19.1795663207,-4.52,-1.5,4.7623943558,77.72,14.4955,-2.178,14.65821286,19.0555,-2.178,19.1795663207,-4.5600000000000005,0.0,4.5600000000000005,64.9
2019-11-20 21:00:00,13.3315,-4.129,13.9562721831,16.3415,-1.729,16.4327132042,-3.01,-2.4,3.8496882991,77.58,13.3115,-1.729,13.4233182652,16.3415,-1.729,16.4327132042,-3.03,0.0,3.03,64.77
2019-11-20 21:30:00,12.161,-4.061,12.8211404329,16.791,-1.931,16.9016697992,-4.63,-2.13,5.0964497447,77.7,12.111,-1.931,12.2639749674,16.791,-1.931,16.9016697992,-4.68,0.0,4.68,64.88
2019-11-20 22:00:00,13.793,-3.821,14.3124732314,16.583,-2.031,16.706910247,-2.79,-1.79,3.3148453961,77.24,13.763,-2.031,13.912049813,16.583,-2.031,16.706910247,-2.8200000000000003,0.0,2.8200000000000003,64.52
2019-11-20 22:30:00,26.105,-3.8095,26.3814956977,13.995,-3.5095,14.4283268347,12.11,-0.30000000000000004,12.1137153673,77.11,26.225,-3.5095,26.458783329,13.995,-3.5095,14.4283268347,12.23,0.0,12.23,64.42
2019-11-20 23:00:00,22.3775,-3.573,22.6609539793,16.2875,-3.723,16.7075846624,6.09,0.15,6.0918470106000004,77.41,22.4375,-3.723,22.744276978,16.2875,-3.723,16.7075846624,6.15,0.0,6.15,64.66
2019-11-20 23:30:00,15.7165,-3.5805,16.1191920548,13.8965,-2.3605,14.0955550618,1.82,-1.22,2.1910727966,77.7,15.7365,-2.3605,15.9125545561,13.8965,-2.3605,14.0955550618,1.8399999999999999,0.0,1.8399999999999999,64.87
2019-11-21 00:00:00,13.326,-3.464,13.7688624076,15.076,-2.874,15.3474966037,-1.75,-0.59,1.8467809832,77.83,13.316,-2.874,13.6226183974,15.076,-2.874,15.3474966037,-1.76,0.0,1.76,64.98
2019-11-21 00:30:00,9.984,-3.8285,10.6928793246,15.914,-2.4185,16.0967244572,-5.93,-1.4100000000000001,6.0953260782,77.83,9.934,-2.4185,10.2241624718,15.914,-2.4185,16.0967244572,-5.98,0.0,5.98,64.98
2019-11-21 01:00:00,9.462,-3.7335000000000003,10.1719450574,19.212,-3.2435,19.4838711823,-9.75,-0.49,9.7623050557,77.7,9.372,-3.2435,9.9173926135,19.212,-3.2435,19.4838711823,-9.84,0.0,9.84,64.87
2019-11-21 01:30:00,18.9065,-3.3725,19.2049342227,17.8965,-3.8525,18.3064597479,1.01,0.48,1.1182575732,77.85,18.9365,-3.8525,19.3244091372,17.8965,-3.8525,18.3064597479,1.04,0.0,1.04,65.0
2019-11-21 02:00:00,24.4425,-3.1595,24.6458565787,16.4325,-4.4795,17.0321160312,8.01,1.32,8.1180354766,77.93,24.5325,-4.4795,24.9381129298,16.4325,-4.4795,17.0321160312,8.1,0.0,8.1,65.07
2019-11-21 02:30:00,21.127,-3.507,21.4160962362,14.607,-3.747,15.0799356099,6.52,0.24,6.5244156826,77.81,21.237,-3.747,21.565022096,14.607,-3.747,15.0799356099,6.63,0.0,6.63,64.98
2019-11-21 03:00:00,37.7135,-3.431,37.8692466686,15.2135,-5.001,16.0143867585,22.5,1.57,22.5547090427,77.74,37.9235,-5.001,38.2518215677,15.2135,-5.001,16.0143867585,22.71,0.0,22.71,64.92
2019-11-21 03:30:00,32.426,-3.6385,32.6294982838,14.606,-4.7285,15.3523271282,17.82,1.09,17.8533050162,77.83,32.626,-4.7285,32.9668710716,14.606,-4.7285,15.3523271282,18.02,0.0,18.02,64.98
2019-11-21 04:00:00,34.2355,-3.0915,34.3747993812,12.775500000000001,-6.1715,14.1880517514,21.46,3.08,21.6798985237,77.75,34.4555,-6.1715,35.0038411107,12.775500000000001,-6.1715,14.1880517514,21.68,0.0,21.68,64.93
2019-11-21 04:30:00,31.901,-3.379,32.0794551388,13.661,-5.649,14.7828996479,18.24,2.27,18.3807099972,77.62,32.081,-5.649,32.5745569732,13.661,-5.649,14.7828996479,18.42,0.0,18.42,64.82
2019-11-21 05:00:00,35.395,-3.456,35.5633232558,16.635,-5.746,17.5994244508,18.76,2.29,18.8992513079,77.48,35.595,-5.746,36.0557976059,16.635,-5.746,17.5994244508,18.96,0.0,18.96,64.71
2019-11-21 05:30:00,28.953,-3.965,29.223234489,18.923000000000002,-4.9350000000000005,19.5559237573,10.03,0.97,10.0767951254,77.31,29.073,-4.9350000000000005,29.4888716976,18.923000000000002,-4.9350000000000005,19.5559237573,10.15,0.0,10.15,64.57
2019-11-21 06:00:00,40.7815,-3.309,40.9155254549,21.7415,-6.639,22.7325569008,19.04,3.33,19.3290066998,77.38,40.9815,-6.639,41.5157760767,21.7415,-6.639,22.7325569008,19.24,0.0,19.24,64.61
2019-11-21 06:30:00,34.916,-3.4859999999999998,35.0895889403,25.186,-6.326,25.968305143,9.73,2.84,10.1360001973,77.21,35.036,-6.326,35.6025219893,25.186,-6.326,25.968305143,9.85,0.0,9.85,64.48
2019-11-21 07:00:00,34.952,-3.1535,35.0939719361,26.962,-6.2335,27.673199422,7.99,3.08,8.5630893958,76.95,35.052,-6.2335,35.6019553712,26.962,-6.2335,27.673199422,8.09,0.0,8.09,64.27
2019-11-21 07:30:00,46.0505,-1.435,46.0728529098,27.7805,-9.485,29.355091641,18.27,8.05,19.9648541192,77.4,46.1105,-9.485,47.0759326541,27.7805,-9.485,29.355091641,18.33,0.0,18.33,64.65
2019-11-21 08:00:00,46.863,0.049,46.8630256172,24.583,-11.061,26.9568100858,22.28,11.11,24.8963953214,78.26,46.713,-11.061,48.0046882085,24.583,-11.061,26.9568100858,22.13,0.0,22.13,65.37
2019-11-21 08:30:00,37.354,0.2315,37.3547173494,24.194,-10.1585,26.2401363992,13.16,10.39,16.7671613578,78.19,37.254,-10.1585,38.6141895972,24.194,-10.1585,26.2401363992,13.06,0.0,13.06,65.32
2019-11-21 09:00:00,27.091,-0.07350000000000001,27.0910997054,23.391,-9.0435,25.0783526821,3.7,8.97,9.7031386675,78.5,27.031,-9.0435,28.5036813982,23.391,-9.0435,25.0783526821,3.64,0.0,3.64,65.55
2019-11-21 09:30:00,26.54,-0.5025000000000001,26.5447566621,23.12,-9.3125,24.9250287111,3.42,8.81,9.4505290857,78.5,26.5,-9.3125,28.0886570745,23.12,-9.3125,24.9250287111,3.38,0.0,3.38,65.55
2019-11-21 10:00:00,26.481,-0.9455,26.4978740893,23.621,-10.3055,25.7712043034,2.86,9.36,9.7871957169,78.61,26.451,-10.3055,28.3876510344,23.621,-10.3055,25.7712043034,2.83,0.0,2.83,65.62
2019-11-21 10:30:00,26.9195,-1.113,26.9424989422,25.4395,-10.883,27.669619608,1.48,9.77,9.8814624424,78.61,26.8995,-10.883,29.0176289391,25.4395,-10.883,27.669619608,1.46,0.0,1.46,65.62
2019-11-21 11:00:00,29.6515,-1.0765,29.671034773,22.6815,-11.2165,25.3033656753,6.97,10.14,12.30449105,78.56,29.5715,-11.2165,31.6272585676,22.6815,-11.2165,25.3033656753,6.89,0.0,6.89,65.59
2019-11-21 11:30:00,33.495,-1.524,33.5296525631,20.035,-11.164,22.9354773441,13.46,9.64,16.5560019328,78.7,33.405,-11.164,35.2211430962,20.035,-11.164,22.9354773441,13.37,0.0,13.37,65.71
2019-11-21 12:00:00,28.6315,-2.0325,28.7035511479,18.9915,-9.7325,21.3400709582,9.64,7.7,12.3377307476,78.89,28.5415,-9.7325,30.1552446268,18.9915,-9.7325,21.3400709582,9.55,0.0,9.55,65.87
2019-11-21 12:30:00,23.885,-2.2560000000000002,23.9913059461,20.845,-8.606,22.5516576109,3.04,6.35,7.0401775546,79.16,23.855,-8.606,25.3598947356,20.845,-8.606,22.5516576109,3.01,0.0,3.01,66.08
2019-11-21 13:00:00,20.735,-2.1135,20.8424352524,19.975,-7.8435,21.4597557593,0.76,5.73,5.780181658,79.24,20.715,-7.8435,22.1502080634,19.975,-7.8435,21.4597557593,0.74,0.0,0.74,66.15
2019-11-21 13:30:00,25.5595,-2.453,25.6769400289,17.5195,-8.703,19.5620829476,8.04,6.25,10.1835210021,79.24,25.4995,-8.703,26.9437693957,17.5195,-8.703,19.5620829476,7.98,0.0,7.98,66.15
2019-11-21 14:00:00,30.304,-1.8955000000000002,30.3632234167,20.124,-10.8055,22.8415018388,10.18,8.91,13.5285069391,78.94,30.214,-10.8055,32.0880760759,20.124,-10.8055,22.8415018388,10.09,0.0,10.09,65.9
2019-11-21 14:30:00,39.674,-1.12,39.6898056937,20.494,-12.93,24.2319816771,19.18,11.81,22.5243978832,78.68,39.544,-12.93,41.6042406012,20.494,-12.93,24.2319816771,19.05,0.0,19.05,65.69
2019-11-21 15:00:00,46.0515,-1.0255,46.0629167824,20.2715,-13.2555,24.2206934769,25.78,12.23,28.5338623393,78.68,45.8815,-13.2555,47.7579346549,20.2715,-13.2555,24.2206934769,25.61,0.0,25.61,65.69
2019-11-21 15:30:00,39.8615,-1.3255,39.8835320966,18.5815,-11.9155,22.073769105,21.28,10.59,23.7694446717,78.78,39.7015,-11.9155,41.4510342754,18.5815,-11.9155,22.073769105,21.12,0.0,21.12,65.77
2019-11-21 16:00:00,38.698,-2.2745,38.7647849762,14.388,-10.6245,17.8855959993,24.31,8.35,25.7040580454,78.88,38.548,-10.6245,39.9853511208,14.388,-10.6245,17.8855959993,24.16,0.0,24.16,65.85
2019-11-21 16:30:00,40.3125,-3.29,40.4465295946,15.7525,-10.43,18.8924894138,24.56,7.14,25.5768098089,78.88,40.1525,-10.43,41.485035329,15.7525,-10.43,18.8924894138,24.4,0.0,24.4,65.85
2019-11-21 17:00:00,34.895,-3.015,35.0250089222,16.195,-11.175,19.6763474761,18.7,8.16,20.4028331366,78.88,34.745,-11.175,36.4978855552,16.195,-11.175,19.6763474761,18.55,0.0,18.55,65.85
2019-11-21 17:30:00,35.111,-2.6335,35.2096242986,20.051,-11.493500000000001,23.1115370162,15.06,8.86,17.4729276311,78.59,35.001,-11.493500000000001,36.8397956461,20.051,-11.493500000000001,23.1115370162,14.95,0.0,14.95,65.6
2019-11-21 18:00:00,49.1585,-2.178,49.2067252136,18.9485,-12.908,22.9273224832,30.21,10.73,32.0589613057,78.34,48.9585,-12.908,50.6315236414,18.9485,-12.908,22.9273224832,30.01,0.0,30.01,65.4
2019-11-21 18:30:00,50.3795,-2.0165,50.4198402665,19.0395,-12.7965,22.940204282,31.34,10.78,33.1421785645,78.34,50.1595,-12.7965,51.766068544,19.0395,-12.7965,22.940204282,31.12,0.0,31.12,65.4
2019-11-21 19:00:00,48.763,-1.7225000000000001,48.7934132363,17.173,-12.8225,21.4319489373,31.59,11.1,33.483400365,78.27,48.563,-12.8225,50.2272981082,17.173,-12.8225,21.4319489373,31.39,0.0,31.39,65.35
2019-11-21 19:30:00,46.0685,-2.3970000000000002,46.1308172619,15.5785,-12.867,20.2051812971,30.49,10.47,32.2375712485,78.27,45.8485,-12.867,47.6197925368,15.5785,-12.867,20.2051812971,30.27,0.0,30.27,65.35
2019-11-21 20:00:00,38.322,-2.3025,38.3911082186,14.372,-12.4025,18.9835821238,23.95,10.1,25.9925470087,78.34,38.142,-12.4025,40.1077819164,14.372,-12.4025,18.9835821238,23.77,0.0,23.77,65.41
2019-11-21 20:30:00,48.1005,-2.188,48.1502382575,10.0505,-13.098,16.5096987934,38.05,10.91,39.5832110875,78.38,47.8605,-13.098,49.620409755,10.0505,-13.098,16.5096987934,37.81,0.0,37.81,65.45
2019-11-21 21:00:00,45.517,-2.243,45.5722320937,7.537,-13.053,15.0727296134,37.98,10.81,39.4884350158,78.59,45.237,-13.053,47.0825549222,7.537,-13.053,15.0727296134,37.7,0.0,37.7,65.62
2019-11-21 21:30:00,42.481,-2.467,42.5525727777,5.421,-12.577,13.6955529279,37.06,10.11,38.4142642777,78.59,42.231,-12.577,44.0640248956,5.421,-12.577,13.6955529279,36.81,0.0,36.81,65.62
2019-11-21 22:00:00,35.0015,-2.5265,35.0925662285,6.0715,-12.1965,13.6241595888,28.93,9.67,30.5033408006,78.84,34.8015,-12.1965,36.8768086268,6.0715,-12.1965,13.6241595888,28.73,0.0,28.73,65.81
2019-11-21 22:30:00,45.4675,-2.799,45.5535723874,6.3975,-13.609,15.0377154931,39.07,10.81,40.5378958507,78.99,45.1975,-13.609,47.201894954,6.3975,-13.609,15.0377154931,38.8,0.0,38.8,65.92
2019-11-21 23:00:00,44.0755,-3.471,44.2119615178,6.9855,-12.501,14.3203425675,37.09,9.03,38.173406974,78.48,43.8355,-12.501,45.5831773931,6.9855,-12.501,14.3203425675,36.85,0.0,36.85,65.51
2019-11-21 23:30:00,40.3845,-3.3485,40.5230834525,6.5745000000000005,-11.9985,13.6816684838,33.81,8.65,34.8989770624,78.38,40.1845,-11.9985,41.9375493144,6.5745000000000005,-11.9985,13.6816684838,33.61,0.0,33.61,65.39
2019-11-22 00:00:00,41.5215,-3.135,41.6396828428,4.8815,-12.195,13.1357172339,36.64,9.06,37.7435186489,78.51,41.2915,-12.195,43.0546861242,4.8815,-12.195,13.1357172339,36.41,0.0,36.41,65.5
2019-11-22 00:30:00,39.2945,-3.134,39.419280641,5.0445,-12.274000000000001,13.2701942808,34.25,9.14,35.4485838927,78.51,39.0845,-12.274000000000001,40.9664401218,5.0445,-12.274000000000001,13.2701942808,34.04,0.0,34.04,65.5
2019-11-22 01:00:00,32.4375,-2.9745,32.573594467,5.4175,-11.9245,13.0974427466,27.02,8.95,28.4637119856,78.57,32.2375,-11.9245,34.3722287101,5.4175,-11.9245,13.0974427466,26.82,0.0,26.82,65.56
2019-11-22 01:30:00,44.6345,-2.776,44.7207420136,5.5645,-12.306,13.5056024023,39.07,9.53,40.2154920398,78.63,44.3945,-12.306,46.0685279367,5.5645,-12.306,13.5056024023,38.83,0.0,38.83,65.56
2019-11-22 02:00:00,43.399,-2.4895,43.4703440434,4.459,-12.7395,13.4973160758,38.94,10.25,40.266438879,78.76,43.149,-12.7395,44.990344089,4.459,-12.7395,13.4973160758,38.69,0.0,38.69,65.7
2019-11-22 02:30:00,38.92,-2.324,38.9893238721,4.64,-12.724,13.543624921,34.28,10.4,35.8228753731,78.88,38.7,-12.724,40.7380678972,4.64,-12.724,13.543624921,34.06,0.0,34.06,65.8
2019-11-22 03:00:00,34.3675,-2.0865,34.4307789412,6.3775,-12.9365,14.4230904629,27.99,10.85,30.0193704131,79.09,34.1775,-12.9365,36.5438714219,6.3775,-12.9365,14.4230904629,27.8,0.0,27.8,65.97
2019-11-22 03:30:00,37.841,-2.16,37.9025972857,5.711,-13.04,14.2357690695,32.13,10.88,33.9221358408,79.09,37.621,-13.04,39.8168461961,5.711,-13.04,14.2357690695,31.91,0.0,31.91,65.93
2019-11-22 04:00:00,39.5145,-2.1875,39.5750030512,6.6045,-13.0975,14.6684670808,32.91,10.91,34.6712589907,79.17,39.3245,-13.0975,41.4482907549,6.6045,-13.0975,14.6684670808,32.72,0.0,32.72,66.02
2019-11-22 04:30:00,39.219,-2.202,39.2807683861,7.079,-12.942,14.7515289038,32.14,10.74,33.8869768495,79.2,39.019,-12.942,41.1093386592,7.079,-12.942,14.7515289038,31.94,0.0,31.94,66.02
2019-11-22 05:00:00,43.2395,-2.505,43.3120004762,6.8895,-12.805,14.5407439717,36.35,10.3,37.7811130064,79.2,43.0095,-12.805,44.875217161,6.8895,-12.805,14.5407439717,36.12,0.0,36.12,66.07
2019-11-22 05:30:00,43.9265,-2.8785,44.0207129031,6.3865,-12.3285,13.8844983525,37.54,9.45,38.7111624729,79.2,43.6965,-12.3285,45.4023790621,6.3865,-12.3285,13.8844983525,37.31,0.0,37.31,66.07
2019-11-22 06:00:00,35.071,-3.187,35.2155080895,5.191,-11.367,12.4962062243,29.88,8.18,30.9794577099,79.08,34.881,-11.367,36.6864123348,5.191,-11.367,12.4962062243,29.69,0.0,29.69,65.96
2019-11-22 06:30:00,29.661,-3.2545,29.8390129068,5.751,-11.1845,12.5764478789,23.91,7.93,25.1907324229,78.97,29.491,-11.1845,31.5406423722,5.751,-11.1845,12.5764478789,23.74,0.0,23.74,65.88
2019-11-22 07:00:00,22.4065,-4.2185,22.8001531683,7.5865,-9.3785,12.0628041723,14.82,5.16,15.6926097256,79.14,22.3465,-9.3785,24.2347338442,7.5865,-9.3785,12.0628041723,14.76,0.0,14.76,66.02
2019-11-22 07:30:00,21.722,-6.3765,22.6385740772,7.632,-6.4665,10.0031518158,14.09,0.09,14.090287435,77.24,21.812,-6.4665,22.7503618927,7.632,-6.4665,10.0031518158,14.18,0.0,14.18,64.46
2019-11-22 08:00:00,29.485,-1.9515,29.5495106093,9.355,-12.4315,15.5582202469,20.13,10.48,22.6946535554,78.25,29.335,-12.4315,31.8603894711,9.355,-12.4315,15.5582202469,19.98,0.0,19.98,65.32
2019-11-22 08:30:00,21.6565,-1.9365,21.7429074528,10.7565,-11.6865,15.8832167554,10.9,9.75,14.624380328800001,78.35,21.5265,-11.6865,24.49417246,10.7565,-11.6865,15.8832167554,10.77,0.0,10.77,65.38
2019-11-22 09:00:00,12.465,-2.2545,12.6672410275,11.275,-10.4545,15.3760266405,1.19,8.2,8.2858976581,78.58,12.395,-10.4545,16.2151964296,11.275,-10.4545,15.3760266405,1.12,0.0,1.12,65.56
2019-11-22 09:30:00,13.186,-2.2005,13.3683505434,11.026,-10.3605,15.1298590955,2.16,8.16,8.4410425896,78.45,13.126,-10.3605,16.7221959159,11.026,-10.3605,15.1298590955,2.1,0.0,2.1,65.46
2019-11-22 10:00:00,27.4175,-1.978,27.4887575247,9.0875,-11.628,14.757812854600001,18.33,9.65,20.715004224,78.32,27.2675,-11.628,29.6433287647,9.0875,-11.628,14.757812854600001,18.18,0.0,18.18,65.36
2019-11-22 10:30:00,30.652,-1.771,30.7031194669,9.462,-11.921,15.2197136964,21.19,10.15,23.4955016971,78.14,30.472,-11.921,32.7208347235,9.462,-11.921,15.2197136964,21.01,0.0,21.01,65.22
2019-11-22 11:00:00,37.5855,-1.432,37.6127695637,7.6055,-13.012,15.0716878368,29.98,11.58,32.1387118597,77.93,37.3655,-13.012,39.5663080695,7.6055,-13.012,15.0716878368,29.76,0.0,29.76,65.04
2019-11-22 11:30:00,37.135,-1.4929999999999999,37.1650006592,8.335,-12.933,15.3861858172,28.8,11.44,30.9889270547,77.89,36.945,-12.933,39.1432690766,8.335,-12.933,15.3861858172,28.61,0.0,28.61,65.0
2019-11-22 12:00:00,25.2085,-1.5230000000000001,25.2544649765,6.7785,-11.683,13.5070556099,18.43,10.16,21.0449637681,78.07,25.0585,-11.683,27.648162891,6.7785,-11.683,13.5070556099,18.28,0.0,18.28,65.14
2019-11-22 12:30:00,35.991,-1.133,36.0088290562,4.161,-11.983,12.6848811583,31.83,10.85,33.6284314234,78.07,35.761,-11.983,37.7152675981,4.161,-11.983,12.6848811583,31.6,0.0,31.6,65.14
2019-11-22 13:00:00,39.397,-1.03,39.4104619232,7.237,-11.91,13.9363649852,32.16,10.88,33.9505522783,78.12,39.157,-11.91,40.9282145836,7.237,-11.91,13.9363649852,31.92,0.0,31.92,65.19
2019-11-22 13:30:00,30.063,-1.0915,30.0828080679,7.313,-11.4315,13.5705254596,22.75,10.34,24.9895598201,78.27,29.893,-11.4315,32.0042284902,7.313,-11.4315,13.5705254596,22.58,0.0,22.58,65.32
2019-11-22 14:00:00,31.7395,-1.0645,31.7573459297,5.0195,-11.0945,12.1771634833,26.72,10.03,28.5404852797,78.27,31.5495,-11.0945,33.4433682589,5.0195,-11.0945,12.1771634833,26.53,0.0,26.53,65.32
2019-11-22 14:30:00,28.625,-0.531,28.6299246593,3.575,-11.631,12.1680230933,25.05,11.1,27.399133198,78.49,28.435,-11.631,30.7218063597,3.575,-11.631,12.1680230933,24.86,0.0,24.86,65.5
2019-11-22 15:00:00,36.9825,-0.1585,36.982839649,4.0225,-12.7985,13.4157410716,32.96,12.64,35.3005835646,78.59,36.7425,-12.7985,38.9077486948,4.0225,-12.7985,13.4157410716,32.72,0.0,32.72,65.57
2019-11-22 15:30:00,31.860500000000002,-0.258,31.8615445993,4.5405,-12.538,13.3348259925,27.32,12.28,29.9529764798,78.63,31.6505,-12.538,34.0434368748,4.5405,-12.538,13.3348259925,27.11,0.0,27.11,65.61
2019-11-22 16:00:00,24.5545,-0.625,24.5624529567,6.1345,-11.275,12.8357981929,18.42,10.65,21.277192014,78.63,24.3945,-11.275,26.874100082600002,6.1345,-11.275,12.8357981929,18.26,0.0,18.26,65.61
2019-11-22 16:30:00,19.975,-0.858,19.9934186421,6.265,-10.008,11.807213430800001,13.71,9.15,16.4829184309,78.63,19.845,-10.008,22.2257528331,6.265,-10.008,11.807213430800001,13.58,0.0,13.58,65.61
2019-11-22 17:00:00,28.084,-0.47050000000000003,28.08794094,9.304,-11.1305,14.5069792255,18.78,10.66,21.594536346,78.77,27.934,-11.1305,30.0698584342,9.304,-11.1305,14.5069792255,18.63,0.0,18.63,65.72
2019-11-22 17:30:00,36.4565,-0.279,36.4575675718,12.5965,-12.789,17.9507752827,23.86,12.51,26.9406699991,78.64,36.2665,-12.789,38.4553968027,12.5965,-12.789,17.9507752827,23.67,0.0,23.67,65.6
2019-11-22 18:00:00,30.2215,-0.5705,30.2268842672,16.2915,-12.0105,20.2401848435,13.93,11.44,18.0254958323,78.79,30.1015,-12.0105,32.4091408788,16.2915,-12.0105,20.2401848435,13.81,0.0,13.81,65.72
2019-11-22 18:30:00,35.2225,0.2285,35.2232411697,20.2725,-13.6715,24.4516700554,14.95,13.9,20.4135371751,78.7,35.1025,-13.6715,37.6708829005,20.2725,-13.6715,24.4516700554,14.83,0.0,14.83,65.66
2019-11-22 19:00:00,36.6235,0.35100000000000003,36.6251819552,23.5235,-14.009,27.378954203,13.1,14.36,19.4375821542,78.85,36.5035,-14.009,39.0993298312,23.5235,-14.009,27.378954203,12.98,0.0,12.98,65.78
2019-11-22 19:30:00,33.601,0.137,33.6012792911,27.431,-13.513,30.5787659986,6.17,13.65,14.9796995965,78.77,33.511,-13.513,36.1329252898,27.431,-13.513,30.5787659986,6.08,0.0,6.08,65.73
2019-11-22 20:00:00,23.3755,0.021500000000000002,23.3755098875,30.2055,-13.0785,32.9153367368,-6.83,13.1,14.773587919,78.71,23.3855,-13.0785,26.7941928876,30.2055,-13.0785,32.9153367368,-6.82,0.0,6.82,65.67
2019-11-22 20:30:00,31.487,0.10300000000000001,31.4871684659,28.947,-13.867,32.0970792752,2.54,13.97,14.1990316571,78.53,31.427,-13.867,34.3504005508,28.947,-13.867,32.0970792752,2.48,0.0,2.48,65.52
2019-11-22 21:00:00,38.7225,-0.225,38.7231536842,27.3425,-13.815,30.6344011081,11.38,13.59,17.7254760162,78.15,38.6325,-13.815,41.0283351021,27.3425,-13.815,30.6344011081,11.29,0.0,11.29,65.2
2019-11-22 21:30:00,42.349,-0.3725,42.3506382154,24.709,-14.0325,28.4155896868,17.64,13.66,22.3106521644,78.29,42.199,-14.0325,44.4709642042,24.709,-14.0325,28.4155896868,17.49,0.0,17.49,65.32
2019-11-22 22:00:00,37.1835,-0.6950000000000001,37.1899945852,27.5435,-12.465,30.2327738927,9.64,11.77,15.2138916783,78.39,37.1235,-12.465,39.1603176347,27.5435,-12.465,30.2327738927,9.58,0.0,9.58,65.4
2019-11-22 22:30:00,46.91,-0.846,46.9176279878,26.13,-12.725999999999999,29.0642043758,20.78,11.88,23.9362235952,78.39,46.78,-12.725999999999999,48.4800936055,26.13,-12.725999999999999,29.0642043758,20.65,0.0,20.65,65.4
2019-11-22 23:00:00,47.0885,-0.715,47.0939280295,20.2685,-12.845,23.9959604361,26.82,12.13,29.435510867,78.6,46.9385,-12.845,48.6643278722,20.2685,-12.845,23.9959604361,26.67,0.0,26.67,65.55
2019-11-22 23:30:00,37.281,-0.4485,37.2836976875,18.351,-12.7785,22.3617813076,18.93,12.33,22.5914541365,79.0,37.161,-12.7785,39.2966917596,18.351,-12.7785,22.3617813076,18.81,0.0,18.81,65.88
2019-11-23 00:00:00,48.534,-0.4955,48.5365292975,18.874,-13.8255,23.3959895335,29.66,13.33,32.5177566877,78.87,48.354,-13.8255,50.2916868503,18.874,-13.8255,23.3959895335,29.48,0.0,29.48,65.77
2019-11-23 00:30:00,41.456,-1.202,41.4734220917,18.526,-12.982,22.621781539,22.93,11.78,25.77893132,78.77,41.336,-12.982,43.3266340719,18.526,-12.982,22.621781539,22.81,0.0,22.81,65.69
2019-11-23 01:00:00,30.743,-1.237,30.7678763973,16.733,-12.187,20.7006342415,14.01,10.95,17.7815241192,78.81,30.633,-12.187,32.9682219417,16.733,-12.187,20.7006342415,13.9,0.0,13.9,65.69
2019-11-23 01:30:00,30.1885,-1.1535,30.2105295303,14.2185,-12.1135,18.6789353149,15.97,10.96,19.3691120086,78.98,30.1185,-12.1135,32.4632241852,14.2185,-12.1135,18.6789353149,15.9,0.0,15.9,65.85
2019-11-23 02:00:00,41.5155,-0.753,41.5223283216,15.1055,-13.473,20.2409945223,26.41,12.72,29.313588999,79.02,41.3455,-13.473,43.4853090049,15.1055,-13.473,20.2409945223,26.24,0.0,26.24,65.89
2019-11-23 02:30:00,33.422,-0.778,33.4310539469,16.392,-12.878,20.845636186,17.03,12.1,20.8909286534,78.88,33.322,-12.878,35.7239215093,16.392,-12.878,20.845636186,16.93,0.0,16.93,65.77
2019-11-23 03:00:00,34.702,0.053,34.7020404731,16.732,-13.997,21.8145784511,17.97,14.05,22.8105984139,79.13,34.602,-13.997,37.3257875068,16.732,-13.997,21.8145784511,17.87,0.0,17.87,65.97
2019-11-23 03:30:00,34.2365,0.18,34.2369731759,14.836500000000001,-13.71,20.2011344298,19.4,13.89,23.8598428327,79.33,34.1065,-13.71,36.7589096989,14.836500000000001,-13.71,20.2011344298,19.27,0.0,19.27,66.13
2019-11-23 04:00:00,31.611,-1.4365,31.6436226316,16.291,-11.5965,19.996887089,15.32,10.16,18.3828180647,78.71,31.721,-11.5965,33.7742602177,16.291,-11.5965,19.996887089,15.43,0.0,15.43,65.63
2019-11-23 04:30:00,32.2105,-1.889,32.2658431046,17.610500000000002,-11.719,21.1533607554,14.6,9.83,17.6008210036,78.39,32.4005,-11.719,34.4547146447,17.610500000000002,-11.719,21.1533607554,14.79,0.0,14.79,65.36
2019-11-23 05:00:00,19.2135,-1.7610000000000001,19.2940328405,17.2235,-10.901,20.3833449966,1.99,9.14,9.3541274312,78.55,19.2535,-10.901,22.1253036872,17.2235,-10.901,20.3833449966,2.03,0.0,2.03,65.47
2019-11-23 05:30:00,17.215,-1.8085,17.3097341762,18.995,-10.8385,21.8696846628,-1.78,9.03,9.2037655337,78.43,17.195,-10.8385,20.3258728533,18.995,-10.8385,21.8696846628,-1.8,0.0,1.8,65.37
2019-11-23 06:00:00,22.4105,-1.8645,22.4879272166,19.4105,-10.7845,22.205246013,3.0,8.92,9.4109723196,78.3,22.4705,-10.7845,24.9244620905,19.4105,-10.7845,22.205246013,3.06,0.0,3.06,65.31
2019-11-23 06:30:00,30.7975,-1.651,30.8417218594,19.9975,-11.891,23.265766423,10.8,10.24,14.8827954363,78.25,30.9475,-11.891,33.1533352357,19.9975,-11.891,23.265766423,10.95,0.0,10.95,65.26
