Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-23 07:00:00,27.203,-1.2515,27.2317730097,17.993,-12.3115,21.8018595824,9.21,11.06,14.3926265845,78.73,27.303,-12.3115,29.950406362,17.993,-12.3115,21.8018595824,9.31,0.0,9.31,65.66
2019-11-23 07:30:00,18.412,-1.075,18.4433556871,20.172,-11.915,23.4281200484,-1.76,10.84,10.9819488252,78.82,18.402,-11.915,21.9226099952,20.172,-11.915,23.4281200484,-1.77,0.0,1.77,65.75
2019-11-23 08:00:00,19.3475,-1.6800000000000002,19.4203026817,20.0875,-11.29,23.0428243983,-0.74,9.61,9.6384490454,78.78,19.3175,-11.29,22.3747604736,20.0875,-11.29,23.0428243983,-0.77,0.0,0.77,65.75
2019-11-23 08:30:00,23.2335,-2.2275,23.3400359576,19.0235,-10.5775,21.7664204338,4.21,8.35,9.3512886812,78.43,23.2935,-10.5775,25.5826239565,19.0235,-10.5775,21.7664204338,4.27,0.0,4.27,65.43
2019-11-23 09:00:00,21.0825,-2.641,21.2472748194,18.9925,-9.571,21.2677948375,2.09,6.93,7.2383009056,78.21,21.1125,-9.571,23.1806319424,18.9925,-9.571,21.2677948375,2.12,0.0,2.12,65.27
2019-11-23 09:30:00,23.4845,-2.8529999999999998,23.6571627473,17.6045,-9.553,20.0294340721,5.88,6.7,8.9142806777,78.12,23.5545,-9.553,25.4179912513,17.6045,-9.553,20.0294340721,5.95,0.0,5.95,65.19
2019-11-23 10:00:00,23.124,-3.1115,23.3323982533,14.504,-8.8615,16.9968290646,8.62,5.75,10.3618000367,78.12,23.234,-8.8615,24.8665425472,14.504,-8.8615,16.9968290646,8.73,0.0,8.73,65.16
2019-11-23 10:30:00,32.148,-3.3625,32.3233709605,13.028,-9.2525,15.9792847227,19.12,5.89,20.0066613906,78.0,32.378,-9.2525,33.6740796496,13.028,-9.2525,15.9792847227,19.35,0.0,19.35,65.07
2019-11-23 11:00:00,30.6405,-2.9815,30.7852169474,12.2805,-9.9215,15.7875534045,18.36,6.94,19.6278679433,78.27,30.8505,-9.9215,32.4066276015,12.2805,-9.9215,15.7875534045,18.57,0.0,18.57,65.3
2019-11-23 11:30:00,27.525,-2.7765,27.6646810437,11.255,-10.0765,15.1066501002,16.27,7.3,17.8326358119,78.45,27.725,-10.0765,29.4993470648,11.255,-10.0765,15.1066501002,16.47,0.0,16.47,65.46
2019-11-23 12:00:00,28.6555,-2.5245,28.7664871074,12.6455,-10.6245,16.5163152822,16.01,8.1,17.9424106519,78.28,28.8455,-10.6245,30.7399230724,12.6455,-10.6245,16.5163152822,16.2,0.0,16.2,65.34
2019-11-23 12:30:00,31.121,-2.7645,31.2435449533,9.471,-10.0545,13.8127771013,21.65,7.29,22.8443997514,78.36,31.381,-10.0545,32.9523918897,9.471,-10.0545,13.8127771013,21.91,0.0,21.91,65.39
2019-11-23 13:00:00,30.906,-2.974,31.0487602329,9.876,-9.884,13.9724311414,21.03,6.91,22.1361469095,78.36,31.156,-9.884,32.6862324534,9.876,-9.884,13.9724311414,21.28,0.0,21.28,65.39
2019-11-23 13:30:00,32.5775,-2.8609999999999998,32.7028871394,9.6375,-10.541,14.2826498679,22.94,7.68,24.1914447688,78.36,32.8475,-10.541,34.4974047901,9.6375,-10.541,14.2826498679,23.21,0.0,23.21,65.35
2019-11-23 14:00:00,39.4975,-2.8105,39.5973662824,8.7175,-10.9805,14.0202063644,30.78,8.17,31.8458364626,78.29,39.8675,-10.9805,41.3520124843,8.7175,-10.9805,14.0202063644,31.15,0.0,31.15,65.35
2019-11-23 14:30:00,35.2415,-2.9585,35.365464008000004,7.6215,-10.5285,12.9975603288,27.62,7.57,28.6385980802,78.4,35.5715,-10.5285,37.0969126006,7.6215,-10.5285,12.9975603288,27.95,0.0,27.95,65.41
2019-11-23 15:00:00,25.7425,-2.4865,25.8623082593,8.0625,-9.8665,12.7417317701,17.68,7.38,19.1584654918,78.73,25.9425,-9.8665,27.7553801721,8.0625,-9.8665,12.7417317701,17.88,0.0,17.88,65.68
2019-11-23 15:30:00,15.841,-2.692,16.0681095652,7.161,-9.082,11.5655801843,8.68,6.39,10.7784275291,78.84,15.941,-9.082,18.3466129027,7.161,-9.082,11.5655801843,8.78,0.0,8.78,65.76
2019-11-23 16:00:00,16.2555,-2.696,16.477551282,7.0155,-8.406,10.9488847035,9.24,5.71,10.8619381328,78.7,16.3555,-8.406,18.3892146719,7.0155,-8.406,10.9488847035,9.34,0.0,9.34,65.66
2019-11-23 16:30:00,19.3305,-2.6055,19.5053033942,4.4505,-7.9355,9.0983026164,14.88,5.33,15.8057995685,78.62,19.5205,-7.9355,21.0718314463,4.4505,-7.9355,9.0983026164,15.07,0.0,15.07,65.59
2019-11-23 17:00:00,19.0275,-2.5625,19.1992750514,3.8775,-7.6025,8.5342259462,15.15,5.04,15.9663427246,78.62,19.1975,-7.6025,20.6480510582,3.8775,-7.6025,8.5342259462,15.32,0.0,15.32,65.59
2019-11-23 17:30:00,16.405,-2.681,16.6226287331,5.775,-7.131,9.1761531155,10.63,4.45,11.5238621998,78.62,16.535,-7.131,18.0071481918,5.775,-7.131,9.1761531155,10.76,0.0,10.76,65.62
2019-11-23 18:00:00,19.607,-2.3205,19.7438387668,3.217,-8.1305,8.743804621,16.39,5.8100000000000005,17.3893128099,78.73,19.797,-8.1305,21.4015475901,3.217,-8.1305,8.743804621,16.58,0.0,16.58,65.69
2019-11-23 18:30:00,16.1855,-2.4825,16.3747737847,3.9555,-7.5025,8.4813611231,12.23,5.02,13.220185324,78.87,16.3155,-7.5025,17.9578129654,3.9555,-7.5025,8.4813611231,12.36,0.0,12.36,65.8
2019-11-23 19:00:00,19.869,-2.282,19.9996171213,4.639,-8.692,9.8524710099,15.23,6.41,16.5239523117,78.7,20.049,-8.692,21.8520769036,4.639,-8.692,9.8524710099,15.41,0.0,15.41,65.65
2019-11-23 19:30:00,17.8765,-2.3525,18.030626958,2.9165,-8.4525,8.9415171252,14.96,6.1,16.1558534284,78.53,18.0565,-8.4525,19.9369493278,2.9165,-8.4525,8.9415171252,15.14,0.0,15.14,65.5
2019-11-23 20:00:00,18.8525,-4.1255,19.2986141083,3.1025,-5.3155,6.154676799,15.75,1.19,15.7948915792,77.52,19.0525,-5.3155,19.7800984957,3.1025,-5.3155,6.154676799,15.95,0.0,15.95,64.66
2019-11-23 20:30:00,17.439,-4.5605,18.0254509306,4.139,-4.5405,6.1438962597,13.3,-0.02,13.3000150376,77.52,17.609,-4.5405,18.1849669026,4.139,-4.5405,6.1438962597,13.47,0.0,13.47,64.66
2019-11-23 21:00:00,16.486,-4.3105,17.0402055812,4.086,-5.5205,6.8681377571,12.4,1.21,12.4588964198,77.55,16.636,-5.5205,17.5280465612,4.086,-5.5205,6.8681377571,12.55,0.0,12.55,64.66
2019-11-23 21:30:00,17.2485,-4.384,17.7969156949,2.6285,-5.454,6.0543478798,14.62,1.07,14.6591029739,77.68,17.4385,-5.454,18.2714914074,2.6285,-5.454,6.0543478798,14.81,0.0,14.81,64.8
2019-11-23 22:00:00,18.2,-4.285,18.6976261862,1.1,-5.655,5.7609916681,17.1,1.37,17.1547923333,77.89,18.41,-5.655,19.2589492185,1.1,-5.655,5.7609916681,17.31,0.0,17.31,64.97
2019-11-23 22:30:00,19.081,-4.484,19.6007861322,0.35100000000000003,-5.204,5.2158237125,18.73,0.72,18.7438336527,78.17,19.311,-5.204,19.9999084248,0.35100000000000003,-5.204,5.2158237125,18.96,0.0,18.96,65.21
2019-11-23 23:00:00,15.157,-4.2975,15.7544646132,0.147,-5.6375,5.6394162154,15.01,1.34,15.0696947547,78.35,15.347,-5.6375,16.349673246000002,0.147,-5.6375,5.6394162154,15.2,0.0,15.2,65.35
2019-11-23 23:30:00,10.4905,-4.1875,11.2953860713,1.0705,-5.3075,5.4143814513,9.42,1.12,9.4863480855,78.78,10.6105,-5.3075,11.8639060389,1.0705,-5.3075,5.4143814513,9.54,0.0,9.54,65.72
2019-11-24 00:00:00,15.105,-3.9595000000000002,15.6153342984,0.055,-6.2295,6.2297427916,15.05,2.27,15.2202299588,78.78,15.295,-6.2295,16.514953686,0.055,-6.2295,6.2297427916,15.24,0.0,15.24,65.72
2019-11-24 00:30:00,17.5575,-3.2295,17.8520440426,0.0775,-7.7195,7.7198890212,17.48,4.49,18.0474513436,78.78,17.7675,-7.7195,19.3720090982,0.0775,-7.7195,7.7198890212,17.69,0.0,17.69,65.72
2019-11-24 01:00:00,18.83,-3.3605,19.1275157888,0.0,-7.9205000000000005,7.9205000000000005,18.83,4.5600000000000005,19.37427418,78.62,19.06,-7.9205000000000005,20.6402015555,0.0,-7.9205000000000005,7.9205000000000005,19.06,0.0,19.06,65.57
2019-11-24 01:30:00,15.6,-3.5065,15.9892320719,0.05,-7.7765,7.776660739,15.55,4.27,16.1256131666,78.8,15.79,-7.7765,17.6010809966,0.05,-7.7765,7.776660739,15.74,0.0,15.74,65.7
2019-11-24 02:00:00,30.78,-3.096,30.9353134136,0.09,-9.446,9.4464287432,30.69,6.35,31.3400478621,78.67,31.15,-9.446,32.5507206679,0.09,-9.446,9.4464287432,31.06,0.0,31.06,65.62
2019-11-24 02:30:00,41.71,-3.0295,41.8198753017,0.0,-10.4195,10.4195,41.71,7.39,42.3596057583,78.42,42.21,-10.4195,43.4770063396,0.0,-10.4195,10.4195,42.21,0.0,42.21,65.41
2019-11-24 03:00:00,32.6,-3.018,32.7394001778,0.0,-9.958,9.958,32.6,6.94,33.330520548,78.68,33.0,-9.958,34.4697224242,0.0,-9.958,9.958,33.0,0.0,33.0,65.62
2019-11-24 03:30:00,33.84,-3.0,33.9727184664,0.0,-10.14,10.14,33.84,7.14,34.5850430099,78.76,34.26,-10.14,35.7290805927,0.0,-10.14,10.14,34.26,0.0,34.26,65.7
2019-11-24 04:00:00,28.75,-2.77,28.8831334865,0.0,-10.13,10.13,28.75,7.36,29.677130926,79.0,29.1,-10.13,30.8127717027,0.0,-10.13,10.13,29.1,0.0,29.1,65.9
2019-11-24 04:30:00,28.56,-2.7685,28.6938702905,0.0,-10.3185,10.3185,28.56,7.55,29.5410917198,78.87,28.91,-10.3185,30.696246387,0.0,-10.3185,10.3185,28.91,0.0,28.91,65.79
2019-11-24 05:00:00,38.41,-2.7675,38.5095722678,0.0,-10.9275,10.9275,38.41,8.16,39.2672089663,78.87,38.87,-10.9275,40.3768145877,0.0,-10.9275,10.9275,38.87,0.0,38.87,65.79
2019-11-24 05:30:00,26.433,-2.818,26.5827879087,0.053,-9.908,9.9081417531,26.38,7.09,27.3161582218,78.99,26.743,-9.908,28.5194059019,0.053,-9.908,9.9081417531,26.69,0.0,26.69,65.88
2019-11-24 06:00:00,19.8245,-2.8745000000000003,20.0318134601,0.21450000000000002,-9.4045,9.4069458646,19.61,6.53,20.6686477545,78.99,20.0545,-9.4045,22.1501149094,0.21450000000000002,-9.4045,9.4069458646,19.84,0.0,19.84,65.88
2019-11-24 06:30:00,34.1415,-2.9685,34.2703080596,0.0115,-10.3485,10.3485063898,34.13,7.38,34.9187814793,78.58,34.5615,-10.3485,36.0775378109,0.0115,-10.3485,10.3485063898,34.55,0.0,34.55,65.53
2019-11-24 07:00:00,28.86,-3.0375,29.0194074069,0.0,-9.5375,9.5375,28.86,6.5,29.582927509,78.51,29.21,-9.5375,30.7276423803,0.0,-9.5375,9.5375,29.21,0.0,29.21,65.48
2019-11-24 07:30:00,26.43,-3.017,26.6016388405,0.0,-9.277,9.277,26.43,6.26,27.1612315627,78.51,26.75,-9.277,28.3129869318,0.0,-9.277,9.277,26.75,0.0,26.75,65.48
2019-11-24 08:00:00,28.8565,-3.178,29.0309709836,0.0565,-9.348,9.3481707435,28.8,6.17,29.453504036,78.36,29.2065,-9.348,30.6660194067,0.0565,-9.348,9.3481707435,29.15,0.0,29.15,65.37
2019-11-24 08:30:00,22.7875,-3.3085,23.0264267419,0.42750000000000005,-8.7285,8.738962667300001,22.36,5.42,23.0075205096,78.36,23.0475,-8.7285,24.6449582775,0.42750000000000005,-8.7285,8.738962667300001,22.62,0.0,22.62,65.37
2019-11-24 09:00:00,19.628,-3.1235,19.8749751258,0.278,-7.7735,7.7784694028,19.35,4.65,19.9008793776,78.2,19.868,-7.7735,21.3345899011,0.278,-7.7735,7.7784694028,19.59,0.0,19.59,65.22
2019-11-24 09:30:00,17.47,-2.794,17.6920133394,0.09,-7.104,7.1045700785,17.38,4.31,17.9064373899,78.29,17.67,-7.104,19.0445718251,0.09,-7.104,7.1045700785,17.58,0.0,17.58,65.3
2019-11-24 10:00:00,24.5975,-2.791,24.7553365408,0.007500000000000001,-7.851,7.8510035823,24.59,5.06,25.1052126062,78.01,24.8975,-7.851,26.1060090257,0.007500000000000001,-7.851,7.8510035823,24.89,0.0,24.89,65.08
2019-11-24 10:30:00,31.7975,-2.874,31.9271182892,0.0275,-7.864,7.8640480829,31.77,4.99,32.1594931552,78.15,32.1875,-7.864,33.1342368593,0.0275,-7.864,7.8640480829,32.16,0.0,32.16,65.2
2019-11-24 11:00:00,30.3075,-2.6950000000000003,30.4270863089,0.0275,-7.925,7.9250477128,30.28,5.23,30.7283468478,78.38,30.6575,-7.925,31.6652480055,0.0275,-7.925,7.9250477128,30.63,0.0,30.63,65.4
2019-11-24 11:30:00,29.5435,-2.683,29.6650784804,0.0335,-7.743,7.7430724683,29.51,5.06,29.9406696652,78.42,29.9135,-7.743,30.899377522,0.0335,-7.743,7.7430724683,29.88,0.0,29.88,65.43
2019-11-24 12:00:00,27.685,-2.616,27.8083203556,0.125,-7.8260000000000005,7.8269982113,27.56,5.21,28.0481318451,78.32,28.015,-7.8260000000000005,29.0875660893,0.125,-7.8260000000000005,7.8269982113,27.89,0.0,27.89,65.35
2019-11-24 12:30:00,34.909,-2.7875,35.0201147521,0.089,-8.4475,8.4479688239,34.82,5.66,35.2770180146,78.09,35.329,-8.4475,36.3249018891,0.089,-8.4475,8.4479688239,35.24,0.0,35.24,65.16
2019-11-24 13:00:00,32.3055,-2.8835,32.4339313451,0.24550000000000002,-8.1835,8.1871815969,32.06,5.3,32.4951319431,78.09,32.6855,-8.1835,33.6943850293,0.24550000000000002,-8.1835,8.1871815969,32.44,0.0,32.44,65.16
2019-11-24 13:30:00,16.884,-2.9565,17.14089695,0.244,-6.4165,6.4211376134,16.64,3.46,16.9959171568,78.38,17.094,-6.4165,18.2585954621,0.244,-6.4165,6.4211376134,16.85,0.0,16.85,65.37
2019-11-24 14:00:00,21.3585,-3.0485,21.5749594322,0.4485,-7.6285,7.6416728862,20.91,4.58,21.4057118545,78.24,21.6085,-7.6285,22.9155249667,0.4485,-7.6285,7.6416728862,21.16,0.0,21.16,65.27
2019-11-24 14:30:00,25.443,-3.0845,25.6292877242,0.463,-8.2945,8.3074123077,24.98,5.21,25.517533188,78.07,25.753,-8.2945,27.0557893851,0.463,-8.2945,8.3074123077,25.29,0.0,25.29,65.13
2019-11-24 15:00:00,35.902,-2.8135,36.0120727847,1.752,-9.3835,9.5456574551,34.15,6.57,34.7762476412,77.87,36.332,-9.3835,37.5241828192,1.752,-9.3835,9.5456574551,34.58,0.0,34.58,64.97
2019-11-24 15:30:00,36.234,-2.8695,36.3474453882,2.074,-9.1195,9.3523663449,34.16,6.25,34.7270514153,77.99,36.664,-9.1195,37.7811351901,2.074,-9.1195,9.3523663449,34.59,0.0,34.59,65.07
2019-11-24 16:00:00,37.799,-2.8095,37.9032675537,1.819,-9.1395,9.3187564219,35.98,6.33,36.5325786114,77.88,38.249,-9.1395,39.3257734984,1.819,-9.1395,9.3187564219,36.43,0.0,36.43,64.98
2019-11-24 16:30:00,41.263,-3.16,41.3838225518,2.363,-8.72,9.034498824,38.9,5.5600000000000005,39.2953381459,77.8,41.743,-8.72,42.6440669848,2.363,-8.72,9.034498824,39.38,0.0,39.38,64.91
2019-11-24 17:00:00,38.4115,-3.248,38.5485776164,3.7115,-7.888,8.717555635,34.7,4.64,35.0088503096,77.86,38.8515,-7.888,39.6441621963,3.7115,-7.888,8.717555635,35.14,0.0,35.14,64.95
2019-11-24 17:30:00,34.339,-3.181,34.486021545,2.809,-7.841,8.328971245,31.53,4.66,31.8725038238,77.86,34.729,-7.841,35.603156068,2.809,-7.841,8.328971245,31.92,0.0,31.92,64.95
2019-11-24 18:00:00,23.4675,-3.167,23.6802332178,4.1575,-6.837,8.0018357425,19.31,3.67,19.6556607622,77.99,23.7175,-6.837,24.6832812902,4.1575,-6.837,8.0018357425,19.56,0.0,19.56,65.06
2019-11-24 18:30:00,36.559,-3.137,36.6933406765,5.369,-8.087,9.7069938704,31.19,4.95,31.5803514863,77.83,36.949,-8.087,37.8236456466,5.369,-8.087,9.7069938704,31.58,0.0,31.58,64.93
2019-11-24 19:00:00,36.1465,-3.1685,36.2851051328,6.7265,-9.0385,11.2667779112,29.42,5.87,29.9998883331,77.73,36.5165,-9.0385,37.6184695927,6.7265,-9.0385,11.2667779112,29.79,0.0,29.79,64.85
2019-11-24 19:30:00,31.86,-2.9765,31.998736729,8.82,-9.3965,12.8874594956,23.04,6.42,23.9177340064,77.89,32.15,-9.3965,33.4950251866,8.82,-9.3965,12.8874594956,23.33,0.0,23.33,64.97
2019-11-24 20:00:00,46.849,-3.3125,46.9659606231,7.539,-10.0225,12.5414124902,39.31,6.71,39.8785681789,77.27,47.319,-10.0225,48.3687736794,7.539,-10.0225,12.5414124902,39.78,0.0,39.78,64.46
2019-11-24 20:30:00,40.725,-3.0585,40.8396871591,7.505,-10.0185,12.5178020135,33.22,6.96,33.9412728105,77.32,41.135,-10.0185,42.3374369471,7.505,-10.0185,12.5178020135,33.63,0.0,33.63,64.5
2019-11-24 21:00:00,41.1735,-2.983,41.2814170209,10.0335,-9.973,14.1467965013,31.14,6.99,31.9148821085,77.55,41.5635,-9.973,42.7432481364,10.0335,-9.973,14.1467965013,31.53,0.0,31.53,64.69
2019-11-24 21:30:00,34.3725,-3.3975,34.5400023523,12.8225,-9.9775,16.2470616574,21.55,6.58,22.532174773,77.74,34.6425,-9.9775,36.0507047435,12.8225,-9.9775,16.2470616574,21.82,0.0,21.82,64.84
2019-11-24 22:00:00,37.328,-3.7255000000000003,37.5134500446,14.938,-10.5755,18.3025966532,22.39,6.85,23.4144100929,77.93,37.598,-10.5755,39.05701991,14.938,-10.5755,18.3025966532,22.66,0.0,22.66,64.99
2019-11-24 22:30:00,35.427,-3.596,35.6090374063,15.267,-11.246,18.9619040447,20.16,7.65,21.5626552168,78.09,35.667,-11.246,37.3979599043,15.267,-11.246,18.9619040447,20.4,0.0,20.4,65.12
2019-11-24 23:00:00,39.384,-3.329,39.5244442972,18.154,-12.629,22.1146864549,21.23,9.3,23.1776379297,77.77,39.634,-12.629,41.597422961,18.154,-12.629,22.1146864549,21.48,0.0,21.48,64.86
2019-11-24 23:30:00,26.3295,-3.6029999999999998,26.574878725,19.9595,-10.873,22.7289192275,6.37,7.27,9.6659091657,77.91,26.4095,-10.873,28.5601789079,19.9595,-10.873,22.7289192275,6.45,0.0,6.45,64.96
2019-11-25 00:00:00,35.105,-3.475,35.2765736715,22.375,-11.795,25.2935298051,12.73,8.32,15.2077381619,77.82,35.275,-11.795,37.1947261047,22.375,-11.795,25.2935298051,12.9,0.0,12.9,64.9
2019-11-25 00:30:00,35.358,-3.8745000000000003,35.5696487788,23.328,-10.8545,25.7296668119,12.03,6.98,13.9083176553,77.6,35.508,-10.8545,37.1300179673,23.328,-10.8545,25.7296668119,12.18,0.0,12.18,64.73
2019-11-25 01:00:00,35.885,-4.0315,36.1107493311,25.195,-11.7615,27.805051829699998,10.69,7.73,13.1920051546,77.37,36.025,-11.7615,37.8963521628,25.195,-11.7615,27.805051829699998,10.83,0.0,10.83,64.52
2019-11-25 01:30:00,32.83,-3.948,33.0665329903,24.42,-11.488,26.9872292761,8.41,7.54,11.2951184146,77.56,32.95,-11.488,34.8952237993,24.42,-11.488,26.9872292761,8.53,0.0,8.53,64.67
2019-11-25 02:00:00,30.9255,-4.043,31.1886581829,21.985500000000002,-11.183,24.6662056111,8.94,7.14,11.4412936332,77.73,31.0555,-11.183,33.0076289553,21.985500000000002,-11.183,24.6662056111,9.07,0.0,9.07,64.82
2019-11-25 02:30:00,21.321,-4.0605,21.704209298,21.041,-10.3205,23.4357931645,0.28,6.26,6.266258852,77.87,21.321,-10.3205,23.6875022164,21.041,-10.3205,23.4357931645,0.28,0.0,0.28,64.91
2019-11-25 03:00:00,16.2875,-3.777,16.7197005132,19.0175,-9.677,21.3379857355,-2.73,5.9,6.500992232,78.04,16.2575,-9.677,18.9195833794,19.0175,-9.677,21.3379857355,-2.76,0.0,2.76,65.05
2019-11-25 03:30:00,19.4075,-3.684,19.7540606522,16.7675,-9.684,19.3630811662,2.64,6.0,6.5551201362,78.18,19.4575,-9.684,21.7341703833,16.7675,-9.684,19.3630811662,2.69,0.0,2.69,65.18
2019-11-25 04:00:00,36.059,-3.6565000000000003,36.2439163619,17.539,-11.1165,20.7651894586,18.52,7.46,19.9660211359,78.07,36.289,-11.1165,37.953499091,17.539,-11.1165,20.7651894586,18.75,0.0,18.75,65.1
2019-11-25 04:30:00,21.1805,-4.0015,21.5551753066,14.8905,-8.9915,17.3946561478,6.29,4.99,8.0289600821,78.25,21.2805,-8.9915,23.102094115,14.8905,-8.9915,17.3946561478,6.39,0.0,6.39,65.24
2019-11-25 05:00:00,28.331,-4.2055,28.6414348672,10.941,-8.9955,14.1641978682,17.39,4.79,18.0376328824,78.15,28.561,-8.9955,29.9441102932,10.941,-8.9955,14.1641978682,17.62,0.0,17.62,65.17
2019-11-25 05:30:00,32.762,-3.6195,32.9613322584,7.022,-8.6095,11.1099943407,25.74,4.99,26.2192238634,77.82,33.092,-8.6095,34.1936244679,7.022,-8.6095,11.1099943407,26.07,0.0,26.07,64.9
2019-11-25 06:00:00,25.5465,-2.906,25.7112523664,5.4065,-9.236,10.7020529923,20.14,6.33,21.1113358175,78.17,25.7965,-9.236,27.4000567198,5.4065,-9.236,10.7020529923,20.39,0.0,20.39,65.19
2019-11-25 06:30:00,33.455,-2.7755,33.5699333519,4.375,-10.0755,10.9843673122,29.08,7.3,29.982268093000002,78.08,33.805,-10.0755,35.2745478391,4.375,-10.0755,10.9843673122,29.43,0.0,29.43,65.14
2019-11-25 07:00:00,30.9195,-2.1905,30.9969961529,4.8195,-10.6905,11.7266521437,26.1,8.5,27.4492258543,78.48,31.2295,-10.6905,33.0086119142,4.8195,-10.6905,11.7266521437,26.41,0.0,26.41,65.49
2019-11-25 07:30:00,24.2465,-2.0845,24.3359384964,6.3365,-9.9945,11.8339030966,17.91,7.91,19.5789734154,78.17,24.4565,-9.9945,26.4198868752,6.3365,-9.9945,11.8339030966,18.12,0.0,18.12,65.24
2019-11-25 08:00:00,21.222,-2.44,21.3618090058,5.7620000000000005,-8.91,10.610784325400001,15.46,6.47,16.7592511766,77.93,21.392,-8.91,23.1733848197,5.7620000000000005,-8.91,10.610784325400001,15.63,0.0,15.63,65.03
2019-11-25 08:30:00,20.6915,-3.0865,20.9204362885,3.2715,-8.3165,8.936827429200001,17.42,5.23,18.1881637336,77.98,20.9015,-8.3165,22.4952633792,3.2715,-8.3165,8.936827429200001,17.63,0.0,17.63,65.08
2019-11-25 09:00:00,19.7535,-3.19,20.0094193382,3.2135,-7.79,8.4267836243,16.54,4.6,17.1677488332,78.1,19.9435,-7.79,21.4109152595,3.2135,-7.79,8.4267836243,16.73,0.0,16.73,65.19
2019-11-25 09:30:00,22.463,-2.051,22.556439657,3.873,-8.421,9.2689465421,18.59,6.37,19.6510813952,77.87,22.663,-8.421,24.176947905,3.873,-8.421,9.2689465421,18.79,0.0,18.79,65.0
2019-11-25 10:00:00,22.941,-2.274,23.0534283134,6.171,-8.624,10.6044621269,16.77,6.35,17.931965871,77.83,23.141,-8.624,24.6957335789,6.171,-8.624,10.6044621269,16.97,0.0,16.97,64.95
2019-11-25 10:30:00,21.4795,-2.1145,21.5833276049,6.2195,-9.2345,11.1336503672,15.26,7.12,16.8392992728,77.98,21.6495,-9.2345,23.5367126103,6.2195,-9.2345,11.1336503672,15.43,0.0,15.43,65.07
2019-11-25 11:00:00,24.0145,-2.52,24.1463581157,4.5745000000000005,-8.81,9.9268398924,19.44,6.29,20.4322710436,77.8,24.2445,-8.81,25.7955786958,4.5745000000000005,-8.81,9.9268398924,19.67,0.0,19.67,64.93
2019-11-25 11:30:00,25.136,-2.2995,25.2409626649,6.246,-9.2495,11.1609034693,18.89,6.95,20.1279556836,77.73,25.346,-9.2495,26.9809741531,6.246,-9.2495,11.1609034693,19.1,0.0,19.1,64.88
2019-11-25 12:00:00,28.2815,-2.0425,28.3551591161,6.4215,-8.9425,11.0092673916,21.86,6.9,22.9231236964,77.73,28.5415,-8.9425,29.909622674,6.4215,-8.9425,11.0092673916,22.12,0.0,22.12,64.88
2019-11-25 12:30:00,35.4185,-2.512,35.5074680349,7.4385,-9.652,12.185745207,27.98,7.14,28.8766341529,77.66,35.7485,-9.652,37.0285883643,7.4385,-9.652,12.185745207,28.31,0.0,28.31,64.82
2019-11-25 13:00:00,33.7195,-2.8305,33.8380911179,7.5395,-9.6805,12.270132049,26.18,6.85,27.0613174107,77.66,34.0395,-9.6805,35.3892588295,7.5395,-9.6805,12.270132049,26.5,0.0,26.5,64.82
2019-11-25 13:30:00,35.324,-3.3395,35.4815055522,3.474,-9.6995,10.302862527,31.85,6.36,32.4787946205,77.82,35.704,-9.6995,36.9980528711,3.474,-9.6995,10.302862527,32.23,0.0,32.23,64.95
2019-11-25 14:00:00,35.128,-3.482,35.3001516711,4.698,-9.432,10.5372590364,30.43,5.95,31.0062477575,77.87,35.478,-9.432,36.7103678543,4.698,-9.432,10.5372590364,30.78,0.0,30.78,64.95
2019-11-25 14:30:00,38.564,-3.0925,38.6877972008,4.664,-9.3725,10.4688419727,33.9,6.28,34.4767805922,77.79,38.974,-9.3725,40.0851148464,4.664,-9.3725,10.4688419727,34.31,0.0,34.31,64.92
2019-11-25 15:00:00,37.1455,-3.03,37.2688753553,6.4955,-9.59,11.5827293955,30.65,6.5600000000000005,31.3441557551,77.86,37.5155,-9.59,38.721839319,6.4955,-9.59,11.5827293955,31.02,0.0,31.02,64.98
2019-11-25 15:30:00,34.91,-2.992,35.0379817341,4.21,-9.072,10.0012641201,30.7,6.08,31.2962681481,77.86,35.27,-9.072,36.418046131,4.21,-9.072,10.0012641201,31.06,0.0,31.06,64.98
2019-11-25 16:00:00,23.743,-3.1155,23.9465318836,3.193,-8.1655,8.7675902761,20.55,5.05,21.1614035451,77.86,23.983,-8.1655,25.3349497582,3.193,-8.1655,8.7675902761,20.79,0.0,20.79,64.98
2019-11-25 16:30:00,24.1475,-3.1245,24.3488040055,3.4675000000000002,-7.3545,8.1309425345,20.68,4.23,21.1081808785,77.79,24.3975,-7.3545,25.4818891862,3.4675000000000002,-7.3545,8.1309425345,20.93,0.0,20.93,64.9
2019-11-25 17:00:00,24.644,-3.584,24.9032486234,4.954,-7.464,8.9584268708,19.69,3.88,20.0686446976,77.84,24.864,-7.464,25.9601577807,4.954,-7.464,8.9584268708,19.91,0.0,19.91,64.95
2019-11-25 17:30:00,30.945,-3.3395,31.1246732553,9.945,-8.7095,13.2196223566,21.0,5.37,21.6757214413,77.72,31.205,-8.7095,32.3976452115,9.945,-8.7095,13.2196223566,21.26,0.0,21.26,64.85
2019-11-25 18:00:00,33.202,-3.1385,33.3500072901,8.162,-9.0185,12.163535105,25.04,5.88,25.7211197268,77.66,33.502,-9.0185,34.6946299339,8.162,-9.0185,12.163535105,25.34,0.0,25.34,64.8
2019-11-25 18:30:00,37.3075,-3.006,37.4284062211,7.8675,-9.716,12.5019283413,29.44,6.71,30.1949946183,77.84,37.6475,-9.716,38.8810353804,7.8675,-9.716,12.5019283413,29.78,0.0,29.78,64.96
2019-11-25 19:00:00,33.298,-3.174,33.4489324194,9.578,-9.294,13.3460301214,23.72,6.12,24.4967916267,77.84,33.588,-9.294,34.8501388806,9.578,-9.294,13.3460301214,24.01,0.0,24.01,64.96
2019-11-25 19:30:00,31.453,-3.213,31.6166819575,7.463,-9.113,11.7789277101,23.99,5.9,24.7048598458,77.92,31.733,-9.113,33.0156032506,7.463,-9.113,11.7789277101,24.27,0.0,24.27,65.01
2019-11-25 20:00:00,37.0265,-3.482,37.1898645635,13.836500000000001,-9.292,16.6670332168,23.19,5.8100000000000005,23.9067396355,77.8,37.3065,-9.292,38.4462768841,13.836500000000001,-9.292,16.6670332168,23.47,0.0,23.47,64.91
2019-11-25 20:30:00,37.712,-3.5865,37.8821584159,14.122,-8.4465,16.4552194227,23.59,4.86,24.0854250533,77.8,38.002,-8.4465,38.9293638048,14.122,-8.4465,16.4552194227,23.88,0.0,23.88,64.91
2019-11-25 21:00:00,30.6645,-4.071,30.9335513844,10.9945,-7.391,13.2478644034,19.67,3.32,19.948215459,77.7,30.9145,-7.391,31.785738803,10.9945,-7.391,13.2478644034,19.92,0.0,19.92,64.83
2019-11-25 21:30:00,36.2035,-4.092,36.4340208631,10.0935,-8.232,13.0247674163,26.11,4.14,26.4361816456,77.66,36.5035,-8.232,37.4201995752,10.0935,-8.232,13.0247674163,26.41,0.0,26.41,64.83
2019-11-25 22:00:00,37.6955,-3.888,37.8954781504,7.6555,-8.368,11.3415212494,30.04,4.48,30.372224153,77.75,38.0655,-8.368,38.9744238476,7.6555,-8.368,11.3415212494,30.41,0.0,30.41,64.83
2019-11-25 22:30:00,35.5445,-3.6865,35.735161431,6.5945,-8.9265,11.0981905057,28.95,5.24,29.4204027845,77.86,35.9045,-8.9265,36.9975069768,6.5945,-8.9265,11.0981905057,29.31,0.0,29.31,64.95
2019-11-25 23:00:00,33.1535,-3.575,33.3456921843,7.8135,-9.525,12.3197567853,25.34,5.95,26.0291778587,78.06,33.4535,-9.525,34.7830747239,7.8135,-9.525,12.3197567853,25.64,0.0,25.64,65.12
2019-11-25 23:30:00,23.9015,-3.1245,24.1048584833,6.6515,-9.5145,11.6089690541,17.25,6.39,18.3955048857,78.39,24.1115,-9.5145,25.9208437845,6.6515,-9.5145,11.6089690541,17.46,0.0,17.46,65.39
2019-11-26 00:00:00,32.3035,-2.9585,32.4386934771,5.4335,-10.6585,11.9635506644,26.87,7.7,27.9515097982,78.44,32.6235,-10.6585,34.3204949629,5.4335,-10.6585,11.9635506644,27.19,0.0,27.19,65.44
2019-11-26 00:30:00,26.9845,-3.1395,27.1665180047,5.9445,-9.9895,11.6244221577,21.04,6.85,22.1269993447,78.44,27.2345,-9.9895,29.0087590307,5.9445,-9.9895,11.6244221577,21.29,0.0,21.29,65.44
2019-11-26 01:00:00,18.7205,-3.508,19.0463430676,6.2505,-9.058,11.0052766549,12.47,5.55,13.6493003484,78.44,18.8705,-9.058,20.9318688666,6.2505,-9.058,11.0052766549,12.62,0.0,12.62,65.44
2019-11-26 01:30:00,17.874,-4.2075,18.362541552,5.204,-8.8175,10.2386484582,12.67,4.61,13.4826184401,78.22,18.024,-8.8175,20.065215729,5.204,-8.8175,10.2386484582,12.82,0.0,12.82,65.25
2019-11-26 02:00:00,24.7195,-4.1615,25.0673445442,3.5095,-9.3315,9.9696280021,21.21,5.17,21.8310100545,77.93,24.9595,-9.3315,26.6468296895,3.5095,-9.3315,9.9696280021,21.45,0.0,21.45,65.03
2019-11-26 02:30:00,22.927,-3.9450000000000003,23.2639281722,2.907,-9.185,9.6340476436,20.02,5.24,20.6943953765,77.93,23.147,-9.185,24.9027675972,2.907,-9.185,9.6340476436,20.24,0.0,20.24,65.03
2019-11-26 03:00:00,24.2125,-3.9845,24.538162044,4.4325,-9.4345,10.423859482,19.78,5.45,20.517088,77.84,24.4525,-9.4345,26.209436211,4.4325,-9.4345,10.423859482,20.02,0.0,20.02,64.95
2019-11-26 03:30:00,17.7305,-3.8585000000000003,18.1454857334,5.4305,-9.0385,10.5444209182,12.3,5.18,13.3462504098,78.13,17.860500000000002,-9.0385,20.017291088,5.4305,-9.0385,10.5444209182,12.43,0.0,12.43,65.17
2019-11-26 04:00:00,31.5635,-3.1535,31.7206414579,6.4435,-10.2635,12.1185033936,25.12,7.11,26.1068286086,77.93,31.8635,-10.2635,33.4756936373,6.4435,-10.2635,12.1185033936,25.42,0.0,25.42,65.01
2019-11-26 04:30:00,30.005,-3.0025,30.1548508743,10.225,-10.2725,14.4939601645,19.78,7.27,21.0737111112,77.93,30.225,-10.2725,31.922952264,10.225,-10.2725,14.4939601645,20.0,0.0,20.0,65.01
2019-11-26 05:00:00,38.9885,-2.896,39.0959070524,14.9285,-11.096,18.6005733312,24.06,8.2,25.4189614265,77.87,39.2785,-11.096,40.8157050441,14.9285,-11.096,18.6005733312,24.35,0.0,24.35,64.97
2019-11-26 05:30:00,38.8425,-2.0885,38.8986071537,20.1125,-12.2685,23.5590481238,18.73,10.18,21.3177226739,77.94,39.0625,-12.2685,40.9438029316,20.1125,-12.2685,23.5590481238,18.95,0.0,18.95,65.02
2019-11-26 06:00:00,33.716,-1.681,33.7578793321,26.196,-13.071,29.2759535626,7.52,11.39,13.6485347199,78.3,33.796,-13.071,36.2356269023,26.196,-13.071,29.2759535626,7.6,0.0,7.6,65.32
2019-11-26 06:30:00,32.018,-1.8175,32.0695436552,26.558,-12.9875,29.5635336225,5.46,11.17,12.4330406579,77.99,32.078,-12.9875,34.6074159719,26.558,-12.9875,29.5635336225,5.52,0.0,5.52,65.08
2019-11-26 07:00:00,21.596,-1.778,21.6690678157,29.996,-12.198,32.3813406146,-8.4,10.42,13.3841846969,78.16,21.486,-12.198,24.7070718621,29.996,-12.198,32.3813406146,-8.51,0.0,8.51,65.22
2019-11-26 07:30:00,21.185,-2.0915,21.2879918557,28.495,-11.6715,30.7926766821,-7.31,9.58,12.0504149306,77.84,21.065,-11.6715,24.0823200139,28.495,-11.6715,30.7926766821,-7.43,0.0,7.43,64.97
2019-11-26 08:00:00,22.6565,-2.5445,22.7989357756,24.5165,-10.6245,26.7196327164,-1.8599999999999999,8.08,8.2913207633,77.84,22.6165,-10.6245,24.9877184333,24.5165,-10.6245,26.7196327164,-1.9,0.0,1.9,64.97
2019-11-26 08:30:00,25.4195,-3.0765,25.604996241,20.9095,-9.2365,22.8586990553,4.51,6.16,7.6345071878,77.79,25.4595,-9.2365,27.0831880047,20.9095,-9.2365,22.8586990553,4.55,0.0,4.55,64.93
2019-11-26 09:00:00,28.9785,-2.5195,29.0878212058,19.7485,-9.1495,21.7650316448,9.23,6.63,11.3644093555,77.95,29.0785,-9.1495,30.483971403,19.7485,-9.1495,21.7650316448,9.33,0.0,9.33,65.06
2019-11-26 09:30:00,35.8725,-2.462,35.9568866874,12.5325,-9.862,15.947495109,23.34,7.4,24.4850076577,78.05,36.1525,-9.862,37.4734879648,12.5325,-9.862,15.947495109,23.62,0.0,23.62,65.15
2019-11-26 10:00:00,29.446,-1.924,29.5087900802,23.996,-10.324,26.1226528515,5.45,8.4,10.013116398,77.95,29.526,-10.324,31.2789010677,23.996,-10.324,26.1226528515,5.53,0.0,5.53,65.05
2019-11-26 10:30:00,21.14,-2.1685,21.2509292091,22.45,-9.9085,24.5393739172,-1.31,7.74,7.8500764327,77.95,21.11,-9.9085,23.3197442578,22.45,-9.9085,24.5393739172,-1.34,0.0,1.34,65.05
2019-11-26 11:00:00,18.4045,-1.9735,18.5100060103,23.3845,-9.5435,25.2569442431,-4.98,7.57,9.0611974926,77.99,18.3145,-9.5435,20.651859541,23.3845,-9.5435,25.2569442431,-5.07,0.0,5.07,65.08
2019-11-26 11:30:00,27.6955,-2.0805,27.7735341737,24.2055,-10.4605,26.3690783021,3.49,8.38,9.0776924381,77.93,27.735500000000002,-10.4605,29.6425373492,24.2055,-10.4605,26.3690783021,3.5300000000000002,0.0,3.5300000000000002,65.04
2019-11-26 12:00:00,33.6655,-2.2515,33.7407045347,24.0655,-10.5415,26.2730187169,9.6,8.29,12.6840096184,77.93,33.7555,-10.5415,35.3632153869,24.0655,-10.5415,26.2730187169,9.69,0.0,9.69,65.04
2019-11-26 12:30:00,39.3375,-2.291,39.4041569793,21.8575,-10.521,24.2578182706,17.48,8.23,19.3205408827,78.01,39.5375,-10.521,40.9133883619,21.8575,-10.521,24.2578182706,17.68,0.0,17.68,65.11
2019-11-26 13:00:00,44.645,-2.2025,44.699295646,23.605,-11.6725,26.3333112474,21.04,9.47,23.0729820353,77.89,44.915,-11.6725,46.4069443214,23.605,-11.6725,26.3333112474,21.31,0.0,21.31,65.01
2019-11-26 13:30:00,38.771,-2.063,38.8258471897,22.831,-10.763,25.2407751466,15.94,8.7,18.1596696005,77.97,38.941,-10.763,40.401035259,22.831,-10.763,25.2407751466,16.11,0.0,16.11,65.06
2019-11-26 14:00:00,51.1235,-1.911,51.159204189,21.5135,-11.791,24.5328017815,29.61,9.88,31.2148442251,77.93,51.4935,-11.791,52.8262077311,21.5135,-11.791,24.5328017815,29.98,0.0,29.98,65.06
2019-11-26 14:30:00,49.2865,-2.025,49.3280823391,17.4665,-11.765,21.0592936076,31.82,9.74,33.2773196036,77.89,49.6765,-11.765,51.05065991,17.4665,-11.765,21.0592936076,32.21,0.0,32.21,65.02
2019-11-26 15:00:00,49.7065,-2.15,49.752976215,16.4865,-12.09,20.4443826576,33.22,9.94,34.6752361203,77.96,50.1065,-12.09,51.5444414292,16.4865,-12.09,20.4443826576,33.62,0.0,33.62,65.08
2019-11-26 15:30:00,49.442,-2.1845,49.4902354435,14.052,-11.5745,18.2051573531,35.39,9.39,36.6145353651,78.08,49.872,-11.5745,51.197513946,14.052,-11.5745,18.2051573531,35.82,0.0,35.82,65.16
2019-11-26 16:00:00,43.5515,-2.283,43.6112971746,15.7015,-11.493,19.4583183048,27.85,9.21,29.3333700757,77.96,43.8915,-11.493,45.3712774919,15.7015,-11.493,19.4583183048,28.19,0.0,28.19,65.06
2019-11-26 16:30:00,34.329,-2.368,34.4105749007,13.449,-10.508,17.0673274123,20.88,8.14,22.4105778596,77.92,34.569,-10.508,36.1307877716,13.449,-10.508,17.0673274123,21.12,0.0,21.12,65.06
2019-11-26 17:00:00,37.5995,-2.7165,37.6975035314,14.0995,-10.4465,17.5477993635,23.5,7.73,24.7386923664,77.65,37.8795,-10.4465,39.2935857679,14.0995,-10.4465,17.5477993635,23.78,0.0,23.78,64.8
2019-11-26 17:30:00,42.718,-2.4939999999999998,42.790741522,10.738,-10.724,15.1759289666,31.98,8.23,33.0220123554,77.71,43.098,-10.724,44.4121805364,10.738,-10.724,15.1759289666,32.36,0.0,32.36,64.85
2019-11-26 18:00:00,40.072,-2.646,40.1592641865,9.822,-9.806000000000001,13.8790965124,30.25,7.16,31.08581831,77.77,40.432,-9.806000000000001,41.6041375346,9.822,-9.806000000000001,13.8790965124,30.61,0.0,30.61,64.91
2019-11-26 18:30:00,40.538,-2.457,40.6123908801,8.158,-9.797,12.7488890889,32.38,7.34,33.2015059899,77.85,40.918,-9.797,42.0745045485,8.158,-9.797,12.7488890889,32.76,0.0,32.76,64.98
2019-11-26 19:00:00,40.5605,-2.1985,40.6200389278,7.9105,-10.5785,13.2091132367,32.65,8.38,33.708261598600004,77.79,40.9405,-10.5785,42.28509433,7.9105,-10.5785,13.2091132367,33.03,0.0,33.03,64.94
2019-11-26 19:30:00,33.644,-2.349,33.7259030568,11.134,-10.679,15.4274753929,22.51,8.33,24.001854095,77.9,33.904,-10.679,35.5460582484,11.134,-10.679,15.4274753929,22.77,0.0,22.77,65.02
2019-11-26 20:00:00,39.1315,-2.5475,39.2143347323,12.0815,-10.7975,16.2033530018,27.05,8.25,28.28011669,77.77,39.4415,-10.7975,40.8927613215,12.0815,-10.7975,16.2033530018,27.36,0.0,27.36,64.91
2019-11-26 20:30:00,36.9155,-2.653,37.0107085754,13.7155,-11.013,17.589801285100002,23.2,8.36,24.6602838589,77.65,37.1855,-11.013,38.7820522826,13.7155,-11.013,17.589801285100002,23.47,0.0,23.47,64.81
2019-11-26 21:00:00,42.8595,-2.6445,42.9410074463,11.2295,-11.3245,15.9482278169,31.63,8.68,32.7993795673,77.71,43.2395,-11.3245,44.6978596859,11.2295,-11.3245,15.9482278169,32.01,0.0,32.01,64.86
2019-11-26 21:30:00,43.248,-2.278,43.3079529417,11.818,-11.568,16.5373440431,31.43,9.29,32.7742124238,77.66,43.638,-11.568,45.1452507801,11.818,-11.568,16.5373440431,31.82,0.0,31.82,64.81
2019-11-26 22:00:00,39.997,-2.124,40.0533567257,15.137,-12.464,19.6081632235,24.86,10.34,26.924620703,77.66,40.287,-12.464,42.1710050272,15.137,-12.464,19.6081632235,25.15,0.0,25.15,64.81
2019-11-26 22:30:00,43.9295,-2.2175,43.9854325487,14.4095,-13.0375,19.4321922721,29.52,10.82,31.4404643732,77.39,44.2595,-13.0375,46.1397848554,14.4095,-13.0375,19.4321922721,29.85,0.0,29.85,64.59
2019-11-26 23:00:00,44.593,-1.312,44.6122964327,12.693,-13.072,18.2205771862,31.9,11.76,33.9986411493,77.78,44.973,-13.072,46.8342600347,12.693,-13.072,18.2205771862,32.28,0.0,32.28,64.92
2019-11-26 23:30:00,44.807,-1.67,44.8381104531,13.327,-12.59,18.3334947296,31.48,10.92,33.3202160857,77.67,45.177,-12.59,46.8985013513,13.327,-12.59,18.3334947296,31.85,0.0,31.85,64.82
2019-11-27 00:00:00,46.5285,-2.278,46.5842311974,14.9085,-11.548,18.8578810117,31.62,9.27,32.9508315525,77.33,46.9285,-11.548,48.3284638309,14.9085,-11.548,18.8578810117,32.02,0.0,32.02,64.52
2019-11-27 00:30:00,37.321,-2.6025,37.4116298395,11.711,-9.7825,15.2592538235,25.61,7.18,26.5974528856,77.61,37.641,-9.7825,38.8914153413,11.711,-9.7825,15.2592538235,25.93,0.0,25.93,64.76
2019-11-27 01:00:00,42.5555,-3.2439999999999998,42.6789657355,11.5355,-9.484,14.9336538145,31.02,6.24,31.641396935,77.37,42.9455,-9.484,43.9802481377,11.5355,-9.484,14.9336538145,31.41,0.0,31.41,64.56
2019-11-27 01:30:00,40.686,-3.038,40.7992651895,9.546,-9.688,13.6008624727,31.14,6.65,31.842143458,77.37,41.086,-9.688,42.2127556551,9.546,-9.688,13.6008624727,31.54,0.0,31.54,64.56
2019-11-27 02:00:00,40.8235,-2.706,40.9130857825,6.0635,-9.456,11.233074746,34.76,6.75,35.4093222189,77.55,41.2535,-9.456,42.3233646849,6.0635,-9.456,11.233074746,35.19,0.0,35.19,64.72
2019-11-27 02:30:00,42.905,-3.365,43.0367546407,4.255,-8.485,9.4921151489,38.65,5.12,38.9876506089,77.77,43.385,-8.485,44.206938935,4.255,-8.485,9.4921151489,39.13,0.0,39.13,64.88
2019-11-27 03:00:00,52.2935,-3.2135,52.3921437288,2.7735000000000003,-9.1835,9.5931733279,49.52,5.97,49.8785655367,77.77,52.9135,-9.1835,53.7045170772,2.7735000000000003,-9.1835,9.5931733279,50.14,0.0,50.14,64.88
2019-11-27 03:30:00,45.1975,-3.0665,45.3014064738,3.0175,-9.2965,9.7739561335,42.18,6.23,42.6376042948,77.88,45.7175,-9.2965,46.6531319259,3.0175,-9.2965,9.7739561335,42.7,0.0,42.7,64.97
2019-11-27 04:00:00,43.9795,-3.235,44.0983179413,1.9095,-8.715,8.9217383536,42.07,5.48,42.4254086604,78.09,44.5095,-8.715,45.3546779864,1.9095,-8.715,8.9217383536,42.6,0.0,42.6,65.14
2019-11-27 04:30:00,43.021,-3.298,43.1472275471,0.8210000000000001,-8.498,8.5375666908,42.2,5.2,42.5191721462,78.09,43.551,-8.498,44.3723518083,0.8210000000000001,-8.498,8.5375666908,42.73,0.0,42.73,65.14
2019-11-27 05:00:00,41.7185,-3.4655,41.8621897719,1.9985,-8.5155,8.7468704403,39.72,5.05,40.0397415077,78.09,42.1985,-8.5155,43.0491247588,1.9985,-8.5155,8.7468704403,40.2,0.0,40.2,65.14
2019-11-27 05:30:00,32.8595,-2.9405,32.9908059996,1.8995000000000002,-9.0205,9.2183252546,30.96,6.08,31.551354963,78.54,33.2395,-9.0205,34.4417447366,1.8995000000000002,-9.0205,9.2183252546,31.34,0.0,31.34,65.53
2019-11-27 06:00:00,36.438,-2.88,36.5516380481,1.438,-9.33,9.440166524,35.0,6.45,35.5893593648,78.68,36.878,-9.33,38.0399235541,1.438,-9.33,9.440166524,35.44,0.0,35.44,65.64
2019-11-27 06:30:00,28.8175,-2.9395,28.9670324075,1.1475,-8.4195,8.497337024,27.67,5.48,28.2074334175,78.99,29.1575,-8.4195,30.3487691101,1.1475,-8.4195,8.497337024,28.01,0.0,28.01,65.91
2019-11-27 07:00:00,33.6675,-3.2515,33.8241453477,1.0475,-8.0815,8.1491041532,32.62,4.83,32.9756470748,78.78,34.0675,-8.0815,35.0129290191,1.0475,-8.0815,8.1491041532,33.02,0.0,33.02,65.75
2019-11-27 07:30:00,26.464,-3.315,26.670817779,1.064,-6.605,6.6901510446,25.4,3.29,25.6121865525,78.26,26.764,-6.605,27.5669679327,1.064,-6.605,6.6901510446,25.7,0.0,25.7,65.31
2019-11-27 08:00:00,24.255,-3.259,24.472966841,1.4849999999999999,-5.979,6.160654673,22.77,2.7199999999999998,22.9318839174,78.26,24.535,-5.979,25.2530130084,1.4849999999999999,-5.979,6.160654673,23.05,0.0,23.05,65.28
2019-11-27 08:30:00,28.9615,-3.273,29.1458575316,2.5515,-5.923,6.4491922944,26.41,2.65,26.5426185596,77.97,29.2815,-5.923,29.874540519500002,2.5515,-5.923,6.4491922944,26.73,0.0,26.73,65.07
2019-11-27 09:00:00,37.9905,-3.339,38.1369507335,2.4005,-6.499,6.9281600191,35.59,3.16,35.7300111951,77.79,38.4305,-6.499,38.9761508008,2.4005,-6.499,6.9281600191,36.03,0.0,36.03,64.92
2019-11-27 09:30:00,19.8475,-4.3495,20.3184991203,2.1375,-4.7295,5.1900940743,17.71,0.38,17.7140763236,78.01,20.0775,-4.7295,20.6270253915,2.1375,-4.7295,5.1900940743,17.94,0.0,17.94,65.09
2019-11-27 10:00:00,33.2885,-4.4365,33.5828343726,2.7485,-5.4565,6.1096353819,30.54,1.02,30.5570286514,78.01,33.658500000000004,-5.4565,34.0979180376,2.7485,-5.4565,6.1096353819,30.91,0.0,30.91,65.09
2019-11-27 10:30:00,30.409,-4.6305,30.7595320389,3.609,-5.2605,6.379478133,26.8,0.63,26.807403828,78.01,30.749,-5.2605,31.1957346644,3.609,-5.2605,6.379478133,27.14,0.0,27.14,65.09
2019-11-27 11:00:00,28.3585,-4.6515,28.7374489908,2.1985,-4.9115,5.3810997482000005,26.16,0.26,26.161292017,78.01,28.6885,-4.9115,29.1058905464,2.1985,-4.9115,5.3810997482000005,26.49,0.0,26.49,65.09
2019-11-27 11:30:00,24.0465,-4.648,24.4915917459,0.8065,-3.908,3.9903516449,23.24,-0.74,23.2517784266,78.07,24.3365,-3.908,24.6482797828,0.8065,-3.908,3.9903516449,23.53,0.0,23.53,65.15
2019-11-27 12:00:00,23.8735,-4.459,24.2863476721,0.5835,-4.699,4.7350895715,23.29,0.24,23.2912365494,78.16,24.1735,-4.699,24.6259761888,0.5835,-4.699,4.7350895715,23.59,0.0,23.59,65.22
2019-11-27 12:30:00,32.898,-4.7825,33.2438070962,0.318,-4.7925,4.8030386476,32.58,0.01,32.5800015347,77.9,33.298,-4.7925,33.6411185939,0.318,-4.7925,4.8030386476,32.98,0.0,32.98,65.01
2019-11-27 13:00:00,32.4735,-4.3935,32.7693613685,0.2235,-5.0035,5.0084892433,32.25,0.61,32.2557684764,78.09,32.8735,-5.0035,33.2520978962,0.2235,-5.0035,5.0084892433,32.65,0.0,32.65,65.18
2019-11-27 13:30:00,34.5665,-4.323,34.8357754507,1.0365,-5.513,5.6095901142999995,33.53,1.19,33.5511102648,78.14,34.9865,-5.513,35.4181923769,1.0365,-5.513,5.6095901142999995,33.95,0.0,33.95,65.22
2019-11-27 14:00:00,18.408,-4.501,18.9502893118,1.3980000000000001,-4.351,4.5700771328,17.01,-0.15,17.0106613628,78.35,18.618,-4.351,19.1196528473,1.3980000000000001,-4.351,4.5700771328,17.22,0.0,17.22,65.38
2019-11-27 14:30:00,18.73,-4.518,19.2672059209,2.51,-4.878,5.4858895359,16.22,0.36,16.2239945759,78.35,18.93,-4.878,19.5483959444,2.51,-4.878,5.4858895359,16.42,0.0,16.42,65.38
2019-11-27 15:00:00,34.1645,-4.425,34.4498720643,2.9345,-6.215,6.8729553505,31.23,1.79,31.2812563686,78.09,34.5445,-6.215,35.0991268446,2.9345,-6.215,6.8729553505,31.61,0.0,31.61,65.17
2019-11-27 15:30:00,33.6045,-4.3605,33.886227003,3.0145,-5.6605,6.4131482518,30.59,1.3,30.6176109453,78.13,33.9945,-5.6605,34.4625491004,3.0145,-5.6605,6.4131482518,30.98,0.0,30.98,65.17
2019-11-27 16:00:00,29.4045,-4.288,29.7155104996,2.8545,-5.568,6.257059553,26.55,1.28,26.5808370824,78.2,29.7345,-5.568,30.2513324376,2.8545,-5.568,6.257059553,26.88,0.0,26.88,65.25
2019-11-27 16:30:00,29.09,-3.9895,29.3622923194,2.51,-5.7795000000000005,6.3010094628,26.58,1.79,26.6402045788,78.28,29.41,-5.7795000000000005,29.9724993994,2.51,-5.7795000000000005,6.3010094628,26.9,0.0,26.9,65.31
2019-11-27 17:00:00,30.952,-4.089,31.2209260753,2.382,-5.829,6.2969171028,28.57,1.74,28.6229366069,78.28,31.292,-5.829,31.8302765461,2.382,-5.829,6.2969171028,28.91,0.0,28.91,65.31
2019-11-27 17:30:00,40.861,-3.865,41.043386142,2.811,-6.235,6.8393673684,38.05,2.37,38.1237380119,78.19,41.321,-6.235,41.7887576508,2.811,-6.235,6.8393673684,38.51,0.0,38.51,65.23
2019-11-27 18:00:00,43.3195,-3.879,43.4928237903,3.7395,-6.329,7.3511972664,39.58,2.45,39.6557549417,78.1,43.7895,-6.329,44.2445087129,3.7395,-6.329,7.3511972664,40.05,0.0,40.05,65.16
2019-11-27 18:30:00,41.6225,-4.0325,41.8173834966,3.2325,-6.0725,6.8792668577,38.39,2.04,38.4441634062,78.19,42.1025,-6.0725,42.5381683021,3.2325,-6.0725,6.8792668577,38.87,0.0,38.87,65.24
2019-11-27 19:00:00,39.5765,-3.9779999999999998,39.7759203068,1.7865000000000002,-5.828,6.0956678264,37.79,1.85,37.8352560451,78.15,40.0365,-5.828,40.4584591433,1.7865000000000002,-5.828,6.0956678264,38.25,0.0,38.25,65.24
2019-11-27 19:30:00,36.254,-4.3145,36.5098264341,1.6139999999999999,-5.1145,5.3631246722,34.64,0.8,34.6492366438,78.07,36.694,-5.1145,37.0487212499,1.6139999999999999,-5.1145,5.3631246722,35.08,0.0,35.08,65.15
2019-11-27 20:00:00,21.9525,-4.538,22.4166389151,0.7725000000000001,-3.848,3.9247751846,21.18,-0.6900000000000001,21.1912363962,78.37,22.2025,-3.848,22.5334886391,0.7725000000000001,-3.848,3.9247751846,21.43,0.0,21.43,65.39
2019-11-27 20:30:00,34.8855,-4.373,35.1585158852,1.0855,-4.963,5.0803227506,33.8,0.59,33.8051490161,78.28,35.3055,-4.963,35.6526254188,1.0855,-4.963,5.0803227506,34.22,0.0,34.22,65.32
2019-11-27 21:00:00,40.559,-4.536,40.811858289,0.979,-5.376,5.4644136922,39.58,0.84,39.5889125893,78.14,41.049,-5.376,41.399538367,0.979,-5.376,5.4644136922,40.07,0.0,40.07,65.2
2019-11-27 21:30:00,46.2075,-4.671,46.4429897536,1.2974999999999999,-5.791,5.9345755745,44.91,1.12,44.9239635384,78.1,46.7675,-5.791,47.1246722774,1.2974999999999999,-5.791,5.9345755745,45.47,0.0,45.47,65.16
2019-11-27 22:00:00,36.301,-4.6425,36.5966584164,2.3810000000000002,-4.7725,5.3334714071,33.92,0.13,33.9202491147,78.24,36.741,-4.7725,37.0496671679,2.3810000000000002,-4.7725,5.3334714071,34.36,0.0,34.36,65.29
2019-11-27 22:30:00,31.2015,-4.6775,31.5501601977,0.7115,-4.7375,4.7906302821,30.49,0.06,30.4900590357,78.4,31.5815,-4.7375,31.934856325,0.7115,-4.7375,4.7906302821,30.87,0.0,30.87,65.42
2019-11-27 23:00:00,24.3895,-4.2865,24.7633154586,1.3195000000000001,-5.3765,5.5360484554,23.07,1.09,23.0957355371,78.71,24.6995,-5.3765,25.2778965205,1.3195000000000001,-5.3765,5.5360484554,23.38,0.0,23.38,65.65
2019-11-27 23:30:00,31.7025,-4.7395,32.054818148,2.5324999999999998,-5.2295,5.8104411623,29.17,0.49,29.1741152394,78.31,32.0725,-5.2295,32.4960447824,2.5324999999999998,-5.2295,5.8104411623,29.54,0.0,29.54,65.33
2019-11-28 00:00:00,28.382,-5.1055,28.8375459124,3.342,-4.2655,5.418805611,25.04,-0.84,25.0540854952,78.18,28.722,-4.2655,29.0370069782,3.342,-4.2655,5.418805611,25.38,0.0,25.38,65.23
2019-11-28 00:30:00,25.1475,-5.623,25.7684862817,4.1375,-4.263,5.940713362,21.01,-1.3599999999999999,21.0539711219,78.18,25.4375,-4.263,25.792238663,4.1375,-4.263,5.940713362,21.3,0.0,21.3,65.23
2019-11-28 01:00:00,26.4185,-5.599,27.0052947262,3.9585,-4.649,6.1059743899,22.46,-0.9500000000000001,22.4800822952,78.04,26.7285,-4.649,27.1297975158,3.9585,-4.649,6.1059743899,22.77,0.0,22.77,65.11
2019-11-28 01:30:00,22.5635,-5.45,23.2123680879,4.3535,-4.62,6.348020341,18.21,-0.8300000000000001,18.2289056172,78.23,22.8135,-4.62,23.2766016044,4.3535,-4.62,6.348020341,18.46,0.0,18.46,65.23
2019-11-28 02:00:00,32.9205,-5.2435,33.3354707856,5.4305,-6.1135,8.1771151698,27.49,0.87,27.5037633789,78.08,33.4705,-6.1135,34.0242450688,5.4305,-6.1135,8.1771151698,28.04,0.0,28.04,65.13
2019-11-28 02:30:00,40.5045,-4.9425,40.8049363006,6.2745,-7.4525,9.7421304908,34.23,2.51,34.3219026279,78.08,40.8745,-7.4525,41.5483393952,6.2745,-7.4525,9.7421304908,34.6,0.0,34.6,65.13
2019-11-28 03:00:00,46.6565,-5.1365,46.9383917971,5.2665,-7.9565,9.541588678,41.39,2.8200000000000003,41.4859554548,78.03,47.2465,-7.9565,47.9117694779,5.2665,-7.9565,9.541588678,41.98,0.0,41.98,65.07
2019-11-28 03:30:00,47.229,-5.158,47.5098242998,6.139,-7.848,9.9638559303,41.09,2.69,41.1779576958,78.09,47.799,-7.848,48.4389874481,6.139,-7.848,9.9638559303,41.66,0.0,41.66,65.12
2019-11-28 04:00:00,35.019,-4.8785,35.3571792321,5.259,-7.3185,9.0120765226,29.76,2.44,29.8598593433,78.29,35.369,-7.3185,36.1182308987,5.259,-7.3185,9.0120765226,30.11,0.0,30.11,65.27
2019-11-28 04:30:00,35.809,-4.719,36.118602437,5.439,-7.379,9.1669167117,30.37,2.66,30.4862674003,78.29,36.109,-7.379,36.855250942,5.439,-7.379,9.1669167117,30.67,0.0,30.67,65.27
2019-11-28 05:00:00,29.501,-4.765,29.8833436215,9.861,-6.865,12.015304657,19.64,2.1,19.7519518023,78.47,29.771,-6.865,30.5522612256,9.861,-6.865,12.015304657,19.91,0.0,19.91,65.42
2019-11-28 05:30:00,23.4285,-4.433,23.8442047729,11.5885,-7.423,13.7620587577,11.84,2.99,12.2117034029,78.78,23.7085,-7.423,24.8433874753,11.5885,-7.423,13.7620587577,12.12,0.0,12.12,65.67
2019-11-28 06:00:00,39.552,-3.9165,39.7454359172,8.062,-9.2965,12.3053141467,31.49,5.38,31.9462752132,78.84,40.012,-9.2965,41.0777927383,8.062,-9.2965,12.3053141467,31.95,0.0,31.95,65.67
2019-11-28 06:30:00,42.5625,-3.7575000000000003,42.7280377797,5.5725,-8.6975,10.3295335083,36.99,4.94,37.318409666,78.48,43.0025,-8.6975,43.873243697,5.5725,-8.6975,10.3295335083,37.43,0.0,37.43,65.36
2019-11-28 07:00:00,41.085,-3.5845000000000002,41.2410701274,3.9450000000000003,-8.1545,9.0586365006,37.14,4.57,37.4201082307,78.44,41.605,-8.1545,42.3966024022,3.9450000000000003,-8.1545,9.0586365006,37.66,0.0,37.66,65.36
2019-11-28 07:30:00,35.548,-4.4115,35.8206872666,6.558,-6.4415,9.1924037254,28.99,2.03,29.0609875951,78.1,35.768,-6.4415,36.343400312200004,6.558,-6.4415,9.1924037254,29.21,0.0,29.21,65.09
2019-11-28 08:00:00,39.0935,-4.807,39.3879295121,8.4435,-5.967,10.3391383224,30.65,1.16,30.6719432055,77.89,39.5335,-5.967,39.9812795099,8.4435,-5.967,10.3391383224,31.09,0.0,31.09,64.93
2019-11-28 08:30:00,43.2695,-4.5415,43.5071816198,8.4195,-6.8815,10.8739607549,34.85,2.34,34.9284711947,77.58,43.6895,-6.8815,44.2281296518,8.4195,-6.8815,10.8739607549,35.27,0.0,35.27,64.73
2019-11-28 09:00:00,36.5725,-4.4105,36.83748453,6.5125,-6.6705,9.322458179,30.06,2.26,30.1448370372,77.72,36.9425,-6.6705,37.5398971296,6.5125,-6.6705,9.322458179,30.43,0.0,30.43,64.85
2019-11-28 09:30:00,28.1975,-4.737,28.5926244904,6.2375,-5.217,8.1316354597,21.96,0.48,21.9652452752,77.72,28.4575,-5.217,28.9317540991,6.2375,-5.217,8.1316354597,22.22,0.0,22.22,64.85
2019-11-28 10:00:00,21.7745,-5.0445,22.3511930442,4.7245,-3.9945,6.1868352572,17.05,-1.05,17.0823007818,77.77,22.0145,-3.9945,22.3739634509,4.7245,-3.9945,6.1868352572,17.29,0.0,17.29,64.85
2019-11-28 10:30:00,21.0915,-4.78,21.6263675232,3.9615,-4.54,6.0253698849,17.13,-0.24,17.1316811784,77.82,21.3015,-4.54,21.7799334767,3.9615,-4.54,6.0253698849,17.34,0.0,17.34,64.92
2019-11-28 11:00:00,18.876,-4.6575,19.4421110544,2.836,-5.0575,5.7983792779000005,16.04,0.4,16.044986756,77.87,19.066,-5.0575,19.7253811687,2.836,-5.0575,5.7983792779000005,16.23,0.0,16.23,64.96
2019-11-28 11:30:00,18.7705,-4.608,19.3278383233,1.3105,-5.158,5.321876948,17.46,0.55,17.4686605096,77.93,19.0005,-5.158,19.6881681283,1.3105,-5.158,5.321876948,17.69,0.0,17.69,65.01
