Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-28 12:00:00,19.374,-4.4215,19.8721296858,0.804,-5.1015,5.1644668892,18.57,0.68,18.5824460177,77.89,19.604,-5.1015,20.2569029778,0.804,-5.1015,5.1644668892,18.8,0.0,18.8,65.01
2019-11-28 12:30:00,20.2105,-4.457,20.6961145931,0.6305000000000001,-4.507,4.5508877431,19.58,0.05,19.5800638405,77.83,20.4605,-4.507,20.9510169025,0.6305000000000001,-4.507,4.5508877431,19.83,0.0,19.83,64.93
2019-11-28 13:00:00,20.3765,-4.4355,20.853666644,1.0365,-4.3955,4.5160549709,19.34,-0.04,19.340041365,77.83,20.6165,-4.3955,21.0798598786,1.0365,-4.3955,4.5160549709,19.58,0.0,19.58,64.98
2019-11-28 13:30:00,17.484,-4.689,18.1018500988,0.834,-3.519,3.6164785358,16.65,-1.17,16.691057486,77.94,17.694,-3.519,18.0405376029,0.834,-3.519,3.6164785358,16.86,0.0,16.86,65.03
2019-11-28 14:00:00,18.7295,-4.6375,19.2950920314,0.7095,-3.6275,3.696234097,18.02,-1.01,18.0482824668,77.89,18.9595,-3.6275,19.3034037543,0.7095,-3.6275,3.696234097,18.25,0.0,18.25,64.99
2019-11-28 14:30:00,19.5655,-4.6635,20.1136029219,1.7755,-3.5535,3.9723749194,17.79,-1.11,17.8245953671,77.8,19.7955,-3.5535,20.1119164303,1.7755,-3.5535,3.9723749194,18.02,0.0,18.02,64.91
2019-11-28 15:00:00,23.2625,-4.5585,23.7049325774,1.2925,-4.0385,4.2402875492,21.97,-0.52,21.9761529845,77.73,23.5725,-4.0385,23.9159410958,1.2925,-4.0385,4.2402875492,22.28,0.0,22.28,64.87
2019-11-28 15:30:00,29.157,-4.4915,29.5009189899,0.927,-5.0915,5.1752006,28.23,0.6000000000000001,28.2363754756,77.63,29.507,-5.0915,29.9430529714,0.927,-5.0915,5.1752006,28.58,0.0,28.58,64.71
2019-11-28 16:00:00,33.2535,-4.3055,33.5310690629,0.6735,-5.3955,5.4373727571,32.58,1.09,32.5982284795,77.68,33.7435,-5.3955,34.1721408826,0.6735,-5.3955,5.4373727571,33.07,0.0,33.07,64.76
2019-11-28 16:30:00,44.077,-3.7815000000000003,44.238915801,0.547,-5.7315000000000005,5.7575429872,43.53,1.9500000000000002,43.5736548846,77.57,44.537,-5.7315000000000005,44.9042811016,0.547,-5.7315000000000005,5.7575429872,43.99,0.0,43.99,64.68
2019-11-28 17:00:00,43.3525,-4.4030000000000005,43.5755168099,0.6025,-4.8629999999999995,4.9001811446,42.75,0.46,42.7524747822,77.66,43.8925,-4.8629999999999995,44.1610725102,0.6025,-4.8629999999999995,4.9001811446,43.29,0.0,43.29,64.77
2019-11-28 17:30:00,37.118,-4.8965,37.4395731312,0.578,-4.0965,4.1370758091,36.54,-0.8,36.5487564768,77.86,37.638,-4.0965,37.8602741175,0.578,-4.0965,4.1370758091,37.06,0.0,37.06,64.95
2019-11-28 18:00:00,35.927,-4.8175,36.2485535608,0.757,-3.6775,3.7546045398,35.17,-1.1400000000000001,35.1884711234,78.0,36.297,-3.6775,36.4828208236,0.757,-3.6775,3.7546045398,35.54,0.0,35.54,65.08
2019-11-28 18:30:00,23.508,-4.7705,23.9871576943,1.178,-3.4805,3.6744474755,22.33,-1.29,22.3672304946,78.12,23.788,-3.4805,24.0412733492,1.178,-3.4805,3.6744474755,22.61,0.0,22.61,65.16
2019-11-28 19:00:00,39.2285,-4.583,39.4953048001,1.2985,-4.533,4.7153145441,37.93,-0.05,37.9300329554,77.85,39.7585,-4.533,40.0160769098,1.2985,-4.533,4.7153145441,38.46,0.0,38.46,64.95
2019-11-28 19:30:00,43.424,-4.7,43.6776118395,1.534,-4.65,4.8964942561,41.89,-0.05,41.89002984,77.85,43.884,-4.65,44.1296720586,1.534,-4.65,4.8964942561,42.35,0.0,42.35,64.95
2019-11-28 20:00:00,45.9485,-4.9775,46.2173144882,1.8485,-4.9875,5.3190326658,44.1,0.01,44.1000011338,77.85,46.6085,-4.9875,46.8745925689,1.8485,-4.9875,5.3190326658,44.76,0.0,44.76,64.95
2019-11-28 20:30:00,45.5395,-4.865,45.7986275477,2.1495,-5.305,5.7239300529,43.39,0.44,43.3922308714,77.64,46.0495,-5.305,46.354066437,2.1495,-5.305,5.7239300529,43.9,0.0,43.9,64.75
2019-11-28 21:00:00,46.813,-4.6855,47.0469008464,2.613,-5.8455,6.4029398912,44.2,1.16,44.2152190993,77.64,47.273,-5.8455,47.6330389462,2.613,-5.8455,6.4029398912,44.66,0.0,44.66,64.75
2019-11-28 21:30:00,24.829,-4.489,25.2315350702,5.179,-5.059,7.2398564903,19.65,0.5700000000000001,19.6582654372,78.07,25.069,-5.059,25.5743668934,5.179,-5.059,7.2398564903,19.89,0.0,19.89,65.11
2019-11-28 22:00:00,32.908500000000004,-4.6415,33.2342127107,7.4785,-6.1815,9.702520523,25.43,1.54,25.4765872911,77.96,33.2085,-6.1815,33.7789196763,7.4785,-6.1815,9.702520523,25.73,0.0,25.73,65.02
2019-11-28 22:30:00,41.394,-4.5455,41.6428241868,6.714,-6.8555,9.595607133,34.68,2.31,34.7568482461,77.81,41.904,-6.8555,42.4610774269,6.714,-6.8555,9.595607133,35.19,0.0,35.19,64.91
2019-11-28 23:00:00,37.9835,-4.606,38.2617499371,10.8235,-7.476,13.1544185827,27.16,2.87,27.3112156449,78.05,38.1935,-7.476,38.9182992723,10.8235,-7.476,13.1544185827,27.37,0.0,27.37,65.11
2019-11-28 23:30:00,28.5095,-4.348,28.839152107,10.4595,-7.368,12.7940831735,18.05,3.02,18.300898885,78.45,28.8295,-7.368,29.7561337248,10.4595,-7.368,12.7940831735,18.37,0.0,18.37,65.42
2019-11-29 00:00:00,34.319,-4.8015,34.653256171,8.369,-6.4815000000000005,10.5853674121,25.95,1.6800000000000002,26.0043246403,78.11,34.559,-6.4815000000000005,35.1615460873,8.369,-6.4815000000000005,10.5853674121,26.19,0.0,26.19,65.13
2019-11-29 00:30:00,35.6725,-4.8965,36.006984996,7.0525,-6.1765,9.3748017846,28.62,1.28,28.6486090413,77.76,36.0625,-6.1765,36.587607991,7.0525,-6.1765,9.3748017846,29.01,0.0,29.01,64.83
2019-11-29 01:00:00,37.211,-5.358,37.5947693835,6.681,-5.208,8.4710698852,30.53,-0.15,30.5303684878,77.72,37.581,-5.208,37.9401479307,6.681,-5.208,8.4710698852,30.9,0.0,30.9,64.79
2019-11-29 01:30:00,34.3655,-5.316,34.7742353798,8.3555,-5.536,10.0230572307,26.01,0.22,26.0109303947,77.72,34.6755,-5.536,35.1146350721,8.3555,-5.536,10.0230572307,26.32,0.0,26.32,64.79
2019-11-29 02:00:00,24.253,-5.3625,24.8387683924,7.053,-4.8825,8.578089254,17.2,-0.48,17.2066963709,77.88,24.473,-4.8825,24.9552907266,7.053,-4.8825,8.578089254,17.42,0.0,17.42,64.89
2019-11-29 02:30:00,17.9525,-5.4215,18.7532642092,5.6625,-4.4015,7.1719668502,12.29,-1.02,12.3322544573,78.1,18.0725,-4.4015,18.6007649977,5.6625,-4.4015,7.1719668502,12.41,0.0,12.41,65.08
2019-11-29 03:00:00,29.6535,-5.4855,30.1566041275,4.9935,-5.3355,7.3077084301,24.66,-0.15,24.6604562002,77.97,29.9935,-5.3355,30.4643661103,4.9935,-5.3355,7.3077084301,25.0,0.0,25.0,64.99
2019-11-29 03:30:00,39.6105,-5.396,39.9763495863,4.0205,-6.606,7.7332823723,35.59,1.21,35.6105630396,77.97,40.1205,-6.606,40.6607151468,4.0205,-6.606,7.7332823723,36.1,0.0,36.1,64.99
2019-11-29 04:00:00,40.9215,-5.083,41.2359800569,3.1115,-6.6129999999999995,7.3084335702,37.81,1.53,37.8409434343,77.88,41.3415,-6.6129999999999995,41.8670680995,3.1115,-6.6129999999999995,7.3084335702,38.23,0.0,38.23,64.91
2019-11-29 04:30:00,40.6285,-4.5705,40.8847707894,2.6585,-7.5504999999999995,8.0048530592,37.97,2.98,38.0867601668,78.17,41.1885,-7.5504999999999995,41.8748442684,2.6585,-7.5504999999999995,8.0048530592,38.53,0.0,38.53,65.15
2019-11-29 05:00:00,37.983,-4.819,38.2874790238,2.563,-6.829,7.2941216058,35.42,2.01,35.4769854976,78.05,38.313,-6.829,38.9168499496,2.563,-6.829,7.2941216058,35.75,0.0,35.75,65.06
2019-11-29 05:30:00,36.9195,-4.4595,37.1878558201,2.2695,-7.0595,7.4153334719,34.65,2.6,34.7474099754,78.25,37.3995,-7.0595,38.0599414148,2.2695,-7.0595,7.4153334719,35.13,0.0,35.13,65.24
2019-11-29 06:00:00,37.6875,-4.0925,37.9090518544,3.3275,-7.7025,8.3905162237,34.36,3.61,34.5491201046,78.59,38.1275,-7.7025,38.8977475248,3.3275,-7.7025,8.3905162237,34.8,0.0,34.8,65.51
2019-11-29 06:30:00,41.999,-4.6835,42.2593323806,2.469,-7.2335,7.6432639134,39.53,2.55,39.6121622737,78.3,42.499,-7.2335,43.1101904803,2.469,-7.2335,7.6432639134,40.03,0.0,40.03,65.28
2019-11-29 07:00:00,41.8145,-4.304,42.0354234694,2.3545,-7.714,8.0653249315,39.46,3.41,39.6070662887,78.3,42.2145,-7.714,42.9135154264,2.3545,-7.714,8.0653249315,39.86,0.0,39.86,65.28
2019-11-29 07:30:00,40.685,-4.178,40.8989597545,3.515,-7.968,8.7088603732,37.17,3.79,37.3627220636,78.1,41.235,-7.968,41.9977886204,3.515,-7.968,8.7088603732,37.72,0.0,37.72,65.13
2019-11-29 08:00:00,52.8385,-4.1005,52.997369581,3.0785,-8.8305,9.3517320588,49.76,4.73,49.9843025359,77.79,53.4885,-8.8305,54.2125203482,3.0785,-8.8305,9.3517320588,50.41,0.0,50.41,64.88
2019-11-29 08:30:00,51.9135,-4.469,52.1055030035,3.0535,-8.609,9.1344810061,48.86,4.14,49.0350813194,77.75,52.5135,-8.609,53.2144958,3.0535,-8.609,9.1344810061,49.46,0.0,49.46,64.84
2019-11-29 09:00:00,47.577,-4.2445,47.7659576398,4.017,-8.3545,9.270057133,43.56,4.11,43.7534650056,77.78,48.007,-8.3545,48.7285308546,4.017,-8.3545,9.270057133,43.99,0.0,43.99,64.88
2019-11-29 09:30:00,41.145,-4.594,41.4006746443,4.155,-6.994,8.1351128449,36.99,2.4,37.0677771117,77.86,41.695,-6.994,42.2775243007,4.155,-6.994,8.1351128449,37.54,0.0,37.54,64.92
2019-11-29 10:00:00,38.7505,-4.7555,39.0412093883,2.7305,-6.1655,6.7430720373,36.02,1.4100000000000001,36.0475866044,78.12,39.1805,-6.1655,39.6626394797,2.7305,-6.1655,6.7430720373,36.45,0.0,36.45,65.14
2019-11-29 10:30:00,38.6235,-4.8945,38.9323886051,1.8335,-5.7245,6.0109585342,36.79,0.8300000000000001,36.7993614075,78.12,39.0935,-5.7245,39.5103991691,1.8335,-5.7245,6.0109585342,37.26,0.0,37.26,65.14
2019-11-29 11:00:00,42.063,-4.588,42.3124770369,1.713,-6.858,7.0687009415,40.35,2.27,40.4138020978,77.89,42.483,-6.858,43.0329809913,1.713,-6.858,7.0687009415,40.77,0.0,40.77,64.95
2019-11-29 11:30:00,26.9695,-4.6225000000000005,27.3627746491,3.3095,-5.5425,6.4553928231,23.66,0.92,23.6778799727,78.13,27.2695,-5.5425,27.8270540392,3.3095,-5.5425,6.4553928231,23.96,0.0,23.96,65.15
2019-11-29 12:00:00,27.3055,-4.4015,27.6579741214,2.5155000000000003,-5.5115,6.0584133649,24.79,1.11,24.8148383029,78.21,27.6255,-5.5115,28.1699286918,2.5155000000000003,-5.5115,6.0584133649,25.11,0.0,25.11,65.21
2019-11-29 12:30:00,35.41,-4.324,35.6730300928,1.48,-6.714,6.8751869793000004,33.93,2.39,34.0140706179,77.96,35.95,-6.714,36.5715777073,1.48,-6.714,6.8751869793000004,34.47,0.0,34.47,65.02
2019-11-29 13:00:00,50.781,-4.2915,50.9620146114,1.151,-7.7715,7.8562722234999995,49.63,3.48,49.7518572518,77.8,51.311,-7.7715,51.8961938224,1.151,-7.7715,7.8562722234999995,50.16,0.0,50.16,64.9
2019-11-29 13:30:00,48.0195,-4.6005,48.239371684299996,0.8495,-7.0205,7.071709164,47.17,2.42,47.2320367971,77.84,48.6795,-7.0205,49.1831387825,0.8495,-7.0205,7.071709164,47.83,0.0,47.83,64.93
2019-11-29 14:00:00,36.008,-4.6485,36.3068122568,0.47800000000000004,-5.9585,5.9776421982,35.53,1.31,35.5541418122,78.17,36.348,-5.9585,36.8331484705,0.47800000000000004,-5.9585,5.9776421982,35.87,0.0,35.87,65.23
2019-11-29 14:30:00,27.888,-4.1795,28.1994461692,0.268,-6.2095,6.2152807056,27.62,2.03,27.6944994539,78.11,28.278,-6.2095,28.9517387086,0.268,-6.2095,6.2152807056,28.01,0.0,28.01,65.19
2019-11-29 15:00:00,51.651,-3.778,51.7889861361,0.591,-8.638,8.6581940958,51.06,4.86,51.2907710997,77.7,52.401,-8.638,53.1081899993,0.591,-8.638,8.6581940958,51.81,0.0,51.81,64.83
2019-11-29 15:30:00,54.2315,-3.9155,54.3726653062,0.7615000000000001,-8.7955,8.8284031682,53.47,4.88,53.6922275567,77.7,54.7715,-8.7955,55.4732190566,0.7615000000000001,-8.7955,8.8284031682,54.01,0.0,54.01,64.78
2019-11-29 16:00:00,48.1835,-4.0455,48.3530324023,0.9435,-8.0655,8.1204976756,47.24,4.02,47.4107371805,77.7,48.8435,-8.0655,49.5049470508,0.9435,-8.0655,8.1204976756,47.9,0.0,47.9,64.78
2019-11-29 16:30:00,46.9645,-3.795,47.1175793653,1.3845,-8.795,8.9033064223,45.58,5.0,45.8534229911,77.65,47.5445,-8.795,48.3511272387,1.3845,-8.795,8.9033064223,46.16,0.0,46.16,64.74
2019-11-29 17:00:00,48.389,-3.672,48.5281248865,2.409,-9.072,9.3863978714,45.98,5.4,46.2960084673,77.68,48.939,-9.072,49.7727526364,2.409,-9.072,9.3863978714,46.53,0.0,46.53,64.77
2019-11-29 17:30:00,48.2785,-3.8395,48.4309335291,2.8285,-8.6395,9.0907300312,45.45,4.8,45.7027624986,77.65,48.7885,-8.6395,49.547539722,2.8285,-8.6395,9.0907300312,45.96,0.0,45.96,64.77
2019-11-29 18:00:00,43.6715,-4.031,43.8571416448,2.8715,-7.831,8.3408676557,40.8,3.8,40.9765786761,77.85,44.2515,-7.831,44.9390677835,2.8715,-7.831,8.3408676557,41.38,0.0,41.38,64.93
2019-11-29 18:30:00,42.2485,-4.5875,42.4968340997,3.1485,-6.8975,7.5821209763,39.1,2.31,39.168177134,77.8,42.7285,-6.8975,43.2816383528,3.1485,-6.8975,7.5821209763,39.58,0.0,39.58,64.89
2019-11-29 19:00:00,44.219,-4.5895,44.4565346293,3.599,-7.1695,8.0221276012,40.62,2.58,40.7018525377,77.72,44.619,-7.1695,45.1913364623,3.599,-7.1695,8.0221276012,41.02,0.0,41.02,64.86
2019-11-29 19:30:00,42.926,-4.716,43.1842810754,4.726,-6.966,8.4178519825,38.2,2.25,38.2662057173,77.72,43.426,-6.966,43.9811622402,4.726,-6.966,8.4178519825,38.7,0.0,38.7,64.86
2019-11-29 20:00:00,54.0505,-4.414,54.2304337642,5.3305,-8.534,10.0619772535,48.72,4.12,48.8938932792,77.63,54.7205,-8.534,55.3819670674,5.3305,-8.534,10.0619772535,49.39,0.0,49.39,64.77
2019-11-29 20:30:00,53.1255,-4.573,53.3219568213,5.0655,-7.943,9.4207504611,48.06,3.37,48.1780084686,77.49,53.7555,-7.943,54.3391666227,5.0655,-7.943,9.4207504611,48.69,0.0,48.69,64.65
2019-11-29 21:00:00,51.168,-4.6850000000000005,51.3820343019,3.998,-7.785,8.7515843708,47.17,3.1,47.2717558379,77.44,51.648,-7.785,52.231428556,3.998,-7.785,8.7515843708,47.65,0.0,47.65,64.61
2019-11-29 21:30:00,41.915,-4.6785,42.1752959355,5.335,-7.2285,8.9840657416,36.58,2.55,36.6687728183,77.71,42.395,-7.2285,43.006827798,5.335,-7.2285,8.9840657416,37.06,0.0,37.06,64.85
2019-11-29 22:00:00,37.75,-4.452,38.0116140673,7.4,-7.402,10.4665946707,30.35,2.95,30.4930319909,77.99,38.24,-7.402,38.9498036452,7.4,-7.402,10.4665946707,30.84,0.0,30.84,65.07
2019-11-29 22:30:00,51.183,-4.1195,51.3485128241,8.303,-9.0695,12.2961635989,42.88,4.95,43.1647645656,77.85,51.653,-9.0695,52.4431905899,8.303,-9.0695,12.2961635989,43.35,0.0,43.35,64.94
2019-11-29 23:00:00,45.618,-4.4605,45.8355537138,9.448,-8.6705,12.8235047569,36.17,4.21,36.4141867958,78.1,46.008,-8.6705,46.8178772933,9.448,-8.6705,12.8235047569,36.56,0.0,36.56,65.14
2019-11-29 23:30:00,48.8205,-4.8965,49.0654352116,9.0405,-7.6165,11.821239888400001,39.78,2.7199999999999998,39.8728830159,77.97,49.3005,-7.6165,49.88537233,9.0405,-7.6165,11.821239888400001,40.26,0.0,40.26,65.04
2019-11-30 00:00:00,37.4605,-4.65,37.7480007451,8.4105,-7.29,11.1301666766,29.05,2.64,29.1697120315,78.39,37.7205,-7.29,38.4184880006,8.4105,-7.29,11.1301666766,29.31,0.0,29.31,65.38
2019-11-30 00:30:00,39.62,-4.711,39.8990967442,10.17,-7.851,12.8478442161,29.45,3.14,29.6169225275,78.21,40.04,-7.851,40.8024484682,10.17,-7.851,12.8478442161,29.87,0.0,29.87,65.25
2019-11-30 01:00:00,39.644,-4.6345,39.9139740724,9.304,-7.9645,12.2473538469,30.34,3.33,30.522196841,78.32,40.034,-7.9645,40.8185548035,9.304,-7.9645,12.2473538469,30.73,0.0,30.73,65.33
2019-11-30 01:30:00,40.2,-4.666,40.4698845563,9.43,-7.736,12.1971552421,30.77,3.07,30.9227715446,78.36,40.58,-7.736,41.3107987819,9.43,-7.736,12.1971552421,31.15,0.0,31.15,65.39
2019-11-30 02:00:00,35.589,-4.4825,35.8701788015,8.479,-7.3525,11.2228649306,27.11,2.87,27.2614929892,78.44,35.939,-7.3525,36.6833883011,8.479,-7.3525,11.2228649306,27.46,0.0,27.46,65.44
2019-11-30 02:30:00,39.2185,-4.3615,39.4602765386,8.6985,-8.2415,11.9827469513,30.52,3.88,30.7656431755,78.51,39.4585,-8.2415,40.3099931096,8.6985,-8.2415,11.9827469513,30.76,0.0,30.76,65.5
2019-11-30 03:00:00,41.908500000000004,-3.9859999999999998,42.0976313853,15.7285,-10.646,18.9927098712,26.18,6.66,27.0138483005,78.23,42.2685,-10.646,43.5885696972,15.7285,-10.646,18.9927098712,26.54,0.0,26.54,65.24
2019-11-30 03:30:00,45.123,-3.7800000000000002,45.2810504406,17.953,-11.24,21.1813080097,27.17,7.46,28.1755301636,78.04,45.403,-11.24,46.7736037632,17.953,-11.24,21.1813080097,27.45,0.0,27.45,65.08
2019-11-30 04:00:00,35.328,-3.9795,35.5514275979,17.058,-10.9795,20.2860736529,18.27,7.0,19.5650939175,78.31,35.528,-10.9795,37.1858602731,17.058,-10.9795,20.2860736529,18.47,0.0,18.47,65.3
2019-11-30 04:30:00,35.871,-3.773,36.0688809086,16.781,-11.563,20.3790316257,19.09,7.79,20.6182491982,78.22,36.091,-11.563,37.8980639347,16.781,-11.563,20.3790316257,19.31,0.0,19.31,65.23
2019-11-30 05:00:00,31.336,-3.3695,31.5166372929,18.416,-11.9995,21.9803788923,12.92,8.63,15.5371586849,78.31,31.496,-11.9995,33.7043916463,18.416,-11.9995,21.9803788923,13.08,0.0,13.08,65.31
2019-11-30 05:30:00,33.9305,-2.9715,34.0603676213,18.8105,-12.9815,22.8550706081,15.12,10.01,18.1332429532,77.95,34.1305,-12.9815,36.515892054,18.8105,-12.9815,22.8550706081,15.32,0.0,15.32,65.02
2019-11-30 06:00:00,37.048,-2.835,37.1563121017,19.178,-13.235,23.3015216027,17.87,10.4,20.6759981621,78.0,37.208,-13.235,39.491777486,19.178,-13.235,23.3015216027,18.03,0.0,18.03,65.06
2019-11-30 06:30:00,37.5865,-3.125,37.7161849509,21.4165,-12.545,24.8202235536,16.17,9.42,18.7137730028,77.88,37.9065,-12.545,39.9284330678,21.4165,-12.545,24.8202235536,16.49,0.0,16.49,64.94
2019-11-30 07:00:00,33.496,-2.402,33.5820133405,21.336,-12.882,24.9232987383,12.16,10.48,16.0529125083,78.02,33.576,-12.882,35.962392857,21.336,-12.882,24.9232987383,12.24,0.0,12.24,65.07
2019-11-30 07:30:00,43.854,-2.3595,43.9174288438,19.604,-13.1295,23.5945033059,24.25,10.77,26.5340422853,77.85,44.154,-13.1295,46.0647314792,19.604,-13.1295,23.5945033059,24.55,0.0,24.55,64.95
2019-11-30 08:00:00,34.7495,-2.4175,34.8334904438,26.2695,-12.4875,29.086496635,8.48,10.07,13.1649268893,77.73,34.6795,-12.4875,36.8592644596,26.2695,-12.4875,29.086496635,8.41,0.0,8.41,64.86
2019-11-30 08:30:00,34.9295,-2.4825,35.0176066644,29.6195,-11.7225,31.854854991,5.31,9.24,10.6570962274,77.5,35.0795,-11.7225,36.9863262098,29.6195,-11.7225,31.854854991,5.46,0.0,5.46,64.68
2019-11-30 09:00:00,33.639,-2.8195,33.7569533763,29.949,-10.9895,31.9015941804,3.69,8.17,8.9646528098,77.41,33.619,-10.9895,35.369567021,29.949,-10.9895,31.9015941804,3.67,0.0,3.67,64.58
2019-11-30 09:30:00,27.735,-3.0645,27.903788009,27.815,-9.2345,29.3078524503,-0.08,6.17,6.1705186168,77.5,27.745,-9.2345,29.2414263546,27.815,-9.2345,29.3078524503,-0.07,0.0,0.07,64.66
2019-11-30 10:00:00,26.843,-3.3955,27.0569042806,28.673000000000002,-8.775500000000001,29.9858354769,-1.83,5.38,5.6827194194,77.42,26.833,-8.775500000000001,28.2315300551,28.673000000000002,-8.775500000000001,29.9858354769,-1.8399999999999999,0.0,1.8399999999999999,64.59
2019-11-30 10:30:00,29.931,-3.0365,30.0846321774,30.671,-9.6565,32.155220933,-0.74,6.62,6.6612311174,77.34,29.911,-9.6565,31.4311296846,30.671,-9.6565,32.155220933,-0.76,0.0,0.76,64.52
2019-11-30 11:00:00,24.3065,-2.9735,24.487703945,29.9365,-9.5035,31.4087654087,-5.63,6.53,8.6219371373,77.34,24.2365,-9.5035,26.0331412722,29.9365,-9.5035,31.4087654087,-5.7,0.0,5.7,64.52
2019-11-30 11:30:00,27.7455,-2.657,27.8724311686,29.8655,-9.887,31.4595114274,-2.12,7.23,7.5344077405,77.41,27.7955,-9.887,29.5015692676,29.8655,-9.887,31.4595114274,-2.07,0.0,2.07,64.58
2019-11-30 12:00:00,37.8595,-3.335,38.0061043156,27.0395,-10.105,28.8659935781,10.82,6.77,12.7634360577,77.3,37.9495,-10.105,39.2718165514,27.0395,-10.105,28.8659935781,10.91,0.0,10.91,64.47
2019-11-30 12:30:00,32.076,-2.9555,32.2118729081,25.336,-10.0455,27.254815469,6.74,7.09,9.7824179015,77.44,32.126,-10.0455,33.6599457256,25.336,-10.0455,27.254815469,6.79,0.0,6.79,64.63
2019-11-30 13:00:00,35.106,-3.0485,35.2381127226,25.426,-10.618500000000001,27.554201462800002,9.68,7.57,12.2885027566,77.38,35.246,-10.618500000000001,36.8107736709,25.426,-10.618500000000001,27.554201462800002,9.82,0.0,9.82,64.58
2019-11-30 13:30:00,43.8755,-3.281,43.9980051963,22.3355,-11.041,24.9154217554,21.54,7.76,22.8951785317,77.33,44.2355,-11.041,45.5925776991,22.3355,-11.041,24.9154217554,21.9,0.0,21.9,64.54
2019-11-30 14:00:00,39.349,-2.9925,39.4626260815,23.209,-10.2925,25.3888408016,16.14,7.3,17.7141073724,77.4,39.529,-10.2925,40.8469998562,23.209,-10.2925,25.3888408016,16.32,0.0,16.32,64.6
2019-11-30 14:30:00,48.4725,-2.9735,48.5636176422,22.8025,-11.1635,25.3885355722,25.67,8.19,26.9448510851,77.29,48.8125,-11.1635,50.0727859071,22.8025,-11.1635,25.3885355722,26.01,0.0,26.01,64.52
2019-11-30 15:00:00,38.1515,-3.2984999999999998,38.293825279,22.4415,-10.0785,24.6007537385,15.71,6.78,17.1105961322,77.44,38.2715,-10.0785,39.5763044573,22.4415,-10.0785,24.6007537385,15.83,0.0,15.83,64.63
2019-11-30 15:30:00,46.4155,-3.2575,46.5296673801,24.1555,-10.5775,26.369901147,22.26,7.32,23.4326695022,77.36,46.6855,-10.5775,47.8687728744,24.1555,-10.5775,26.369901147,22.53,0.0,22.53,64.57
2019-11-30 16:00:00,45.536,-3.4085,45.6633898024,24.556,-10.1885,26.5857606295,20.98,6.78,22.0483287348,77.36,45.886,-10.1885,47.0035161265,24.556,-10.1885,26.5857606295,21.33,0.0,21.33,64.57
2019-11-30 16:30:00,46.177,-3.529,46.3116526373,21.337,-9.659,23.4214399643,24.84,6.13,25.5852008005,77.28,46.407,-9.659,47.401539321,21.337,-9.659,23.4214399643,25.07,0.0,25.07,64.49
2019-11-30 17:00:00,37.7055,-3.44,37.862096221,22.3555,-8.52,23.9240209883,15.35,5.08,16.1687630943,77.28,37.8955,-8.52,38.8414639303,22.3555,-8.52,23.9240209883,15.54,0.0,15.54,64.49
2019-11-30 17:30:00,33.3365,-3.475,33.5171278192,23.5665,-7.775,24.8159333343,9.77,4.3,10.6744039646,77.28,33.4665,-7.775,34.3577829211,23.5665,-7.775,24.8159333343,9.9,0.0,9.9,64.49
2019-11-30 18:00:00,43.092,-3.2665,43.2156278012,23.652,-8.6865,25.1966741109,19.44,5.42,20.1814271051,77.05,43.342,-8.6865,44.2038940168,23.652,-8.6865,25.1966741109,19.69,0.0,19.69,64.31
2019-11-30 18:30:00,32.098,-3.6550000000000002,32.3054272375,21.048,-7.355,22.2960608404,11.05,3.7,11.6530039046,77.42,32.278,-7.355,33.1053667704,21.048,-7.355,22.2960608404,11.23,0.0,11.23,64.6
2019-11-30 19:00:00,42.697,-3.7875,42.8646586975,21.837,-8.7875,23.5387919242,20.86,5.0,21.4508647844,77.24,43.047,-8.7875,43.9347739866,21.837,-8.7875,23.5387919242,21.21,0.0,21.21,64.45
2019-11-30 19:30:00,35.0365,-3.387,35.1998309833,23.0365,-8.637,24.6024003148,12.0,5.25,13.0981868974,77.38,35.0865,-8.637,36.1339210611,23.0365,-8.637,24.6024003148,12.05,0.0,12.05,64.56
2019-11-30 20:00:00,27.192,-3.25,27.3855320197,24.972,-8.55,26.3951375067,2.22,5.3,5.7461639378000005,77.18,27.232,-8.55,28.5426754878,24.972,-8.55,26.3951375067,2.26,0.0,2.26,64.4
2019-11-30 20:30:00,29.4,-3.3145,29.5862452881,21.89,-8.4245,23.455155089,7.51,5.11,9.0836226254,77.14,29.52,-8.4245,30.6985765183,21.89,-8.4245,23.455155089,7.63,0.0,7.63,64.4
2019-11-30 21:00:00,29.362,-3.385,29.5564759232,17.952,-8.115,19.7009524897,11.41,4.73,12.3515586061,77.32,29.622,-8.115,30.713451597,17.952,-8.115,19.7009524897,11.67,0.0,11.67,64.52
2019-11-30 21:30:00,49.691,-3.6745,49.8266738931,18.521,-8.5045,20.380234573,31.17,4.83,31.5420005707,77.07,50.031,-8.5045,50.7486697486,18.521,-8.5045,20.380234573,31.51,0.0,31.51,64.31
2019-11-30 22:00:00,33.065,-3.5525,33.2552925299,19.105,-8.3525,20.851025904,13.96,4.8,14.7621678625,77.39,33.205,-8.3525,34.2393966251,19.105,-8.3525,20.851025904,14.1,0.0,14.1,64.55
2019-11-30 22:30:00,32.8085,-3.3745,32.9815845966,20.1585,-8.7045,21.9575372594,12.65,5.33,13.7270317258,77.39,32.9985,-8.7045,34.1272519037,20.1585,-8.7045,21.9575372594,12.84,0.0,12.84,64.55
2019-11-30 23:00:00,41.2615,-2.672,41.3479257793,18.6915,-10.442,21.4104539011,22.57,7.77,23.8700188521,77.64,41.5815,-10.442,42.872561228,18.6915,-10.442,21.4104539011,22.89,0.0,22.89,64.76
2019-11-30 23:30:00,38.3335,-2.534,38.4171625481,18.8635,-9.884,21.2961284803,19.47,7.35,20.8111364418,77.64,38.5335,-9.884,39.7809511984,18.8635,-9.884,21.2961284803,19.67,0.0,19.67,64.76
2019-12-01 00:00:00,44.4775,-3.0695,44.5832910012,20.7675,-9.6495,22.8998232853,23.71,6.58,24.6061069655,77.44,44.9575,-9.6495,45.9814055516,20.7675,-9.6495,22.8998232853,24.19,0.0,24.19,64.58
2019-12-01 00:30:00,50.5275,-2.401,50.5845140063,20.7275,-10.741,23.3451994476,29.8,8.34,30.945041606,77.32,50.7675,-10.741,51.8913108068,20.7275,-10.741,23.3451994476,30.04,0.0,30.04,64.5
2019-12-01 01:00:00,46.517,-2.495,46.5838632361,21.197,-10.665,23.7287807104,25.32,8.17,26.6054750005,77.27,46.877,-10.665,48.0748931772,21.197,-10.665,23.7287807104,25.68,0.0,25.68,64.45
2019-12-01 01:30:00,45.8245,-2.7125,45.9047106134,17.9445,-10.4825,20.7819124842,27.88,7.77,28.9424826164,77.33,46.2845,-10.4825,47.4566933793,17.9445,-10.4825,20.7819124842,28.34,0.0,28.34,64.51
2019-12-01 02:00:00,38.1765,-2.6475,38.2681905569,13.8765,-9.6175,16.8835292075,24.3,6.97,25.279851661,77.69,38.3765,-9.6175,39.5632665297,13.8765,-9.6175,16.8835292075,24.5,0.0,24.5,64.8
2019-12-01 02:30:00,33.4375,-2.946,33.5670273073,14.1175,-8.646,16.554670708,19.32,5.7,20.1432966517,77.69,33.6775,-8.646,34.7696321846,14.1175,-8.646,16.554670708,19.56,0.0,19.56,64.8
2019-12-01 03:00:00,31.225,-2.6265,31.3352697012,16.625,-9.6865,19.2410734433,14.6,7.06,16.2173857326,77.97,31.385,-9.6865,32.8457989285,16.625,-9.6865,19.2410734433,14.76,0.0,14.76,65.02
2019-12-01 03:30:00,27.808,-2.346,27.9067837631,16.408,-10.456,19.456371707,11.4,8.11,13.9904288712,77.77,27.978,-10.456,29.8679831927,16.408,-10.456,19.456371707,11.57,0.0,11.57,64.84
2019-12-01 04:00:00,41.015,-2.0035,41.0639043108,11.355,-11.2635,15.9938255977,29.66,9.26,31.0719037074,77.86,41.385,-11.2635,42.8903795419,11.355,-11.2635,15.9938255977,30.03,0.0,30.03,64.93
2019-12-01 04:30:00,40.1075,-1.9264999999999999,40.1537415255,9.3375,-11.8165,15.0604972859,30.77,9.89,32.3203496268,78.15,40.5475,-11.8165,42.2342210595,9.3375,-11.8165,15.0604972859,31.21,0.0,31.21,65.14
2019-12-01 05:00:00,42.1,-1.835,42.1399718201,10.67,-11.985,16.0464676798,31.43,10.15,33.0282818203,78.15,42.51,-11.985,44.1671860661,10.67,-11.985,16.0464676798,31.84,0.0,31.84,65.14
2019-12-01 05:30:00,39.8625,-1.5815000000000001,39.8938597844,9.7825,-12.1815,15.6232598551,30.08,10.6,31.893046264,78.2,40.2525,-12.1815,42.0553527925,9.7825,-12.1815,15.6232598551,30.47,0.0,30.47,65.23
2019-12-01 06:00:00,31.228,-1.517,31.2648248516,13.108,-11.487,17.4290227207,18.12,9.97,20.6817624974,78.3,31.338,-11.487,33.3769593133,13.108,-11.487,17.4290227207,18.23,0.0,18.23,65.31
2019-12-01 06:30:00,29.168,-2.003,29.2366932638,14.758,-10.953,18.3784322781,14.41,8.95,16.963213139,78.84,29.358,-10.953,31.3346513145,14.758,-10.953,18.3784322781,14.6,0.0,14.6,65.74
2019-12-01 07:00:00,28.1145,-2.6029999999999998,28.2347431235,12.4745,-10.513,16.3136850298,15.64,7.91,17.5264856717,78.89,28.3545,-10.513,30.2407149262,12.4745,-10.513,16.3136850298,15.88,0.0,15.88,65.79
2019-12-01 07:30:00,38.5685,-2.912,38.6782747321,12.6685,-11.012,16.7855603496,25.9,8.1,27.1370595312,78.77,38.9785,-11.012,40.5041677639,12.6685,-11.012,16.7855603496,26.31,0.0,26.31,65.7
2019-12-01 08:00:00,40.019,-2.0845,40.073251693,10.939,-12.0545,16.2779817929,29.08,9.97,30.7416216228,78.99,40.369,-12.0545,42.1303587838,10.939,-12.0545,16.2779817929,29.43,0.0,29.43,65.88
2019-12-01 08:30:00,42.0515,-2.4145,42.1207604692,8.9915,-10.5845,13.8880780708,33.06,8.17,34.054551825,78.65,42.5015,-10.5845,43.799647744,8.9915,-10.5845,13.8880780708,33.51,0.0,33.51,65.61
2019-12-01 09:00:00,35.957,-2.4755000000000003,36.0421135514,6.657,-9.7855,11.8351873348,29.3,7.31,30.1981141795,78.58,36.217,-9.7855,37.5156913737,6.657,-9.7855,11.8351873348,29.56,0.0,29.56,65.56
2019-12-01 09:30:00,44.1295,-3.213,44.2463121542,10.0595,-9.293,13.6950132986,34.07,6.08,34.6082547956,78.4,44.5795,-9.293,45.5378048357,10.0595,-9.293,13.6950132986,34.52,0.0,34.52,65.36
2019-12-01 10:00:00,46.868,-2.819,46.952701573,11.058,-9.349,14.4804407737,35.81,6.53,36.4005082382,78.23,47.428,-9.349,48.340655612,11.058,-9.349,14.4804407737,36.37,0.0,36.37,65.22
2019-12-01 10:30:00,49.637,-2.492,49.6995154202,12.097,-9.622,15.4570467102,37.54,7.13,38.211104407,78.07,49.997,-9.622,50.9144664413,12.097,-9.622,15.4570467102,37.9,0.0,37.9,65.12
2019-12-01 11:00:00,40.2775,-3.433,40.4235388759,9.3175,-7.493,11.956623906899999,30.96,4.06,31.2250732585,78.07,40.7575,-7.493,41.4405460298,9.3175,-7.493,11.956623906899999,31.44,0.0,31.44,65.12
2019-12-01 11:30:00,44.694,-2.8785,44.7865984224,8.224,-8.5185,11.8405666355,36.47,5.64,36.9035296415,78.07,45.084,-8.5185,45.881716383,8.224,-8.5185,11.8405666355,36.86,0.0,36.86,65.17
2019-12-01 12:00:00,39.026,-2.6575,39.1163774173,6.386,-8.3675,10.5259703709,32.64,5.71,33.1356862008,78.24,39.416,-8.3675,40.2943682448,6.386,-8.3675,10.5259703709,33.03,0.0,33.03,65.3
2019-12-01 12:30:00,40.5265,-2.626,40.6114894857,6.1165,-8.296,10.3070455636,34.41,5.67,34.8740161152,78.14,40.9965,-8.296,41.8274626083,6.1165,-8.296,10.3070455636,34.88,0.0,34.88,65.22
2019-12-01 13:00:00,33.5325,-2.615,33.6343095849,6.0425,-8.055,10.0695000497,27.49,5.44,28.0230922633,78.21,33.8325,-8.055,34.7781696075,6.0425,-8.055,10.0695000497,27.79,0.0,27.79,65.27
2019-12-01 13:30:00,42.086,-2.558,42.1636663491,5.736,-8.748,10.4608412664,36.35,6.19,36.8732775869,78.03,42.596,-8.748,43.4850171898,5.736,-8.748,10.4608412664,36.86,0.0,36.86,65.11
2019-12-01 14:00:00,28.9915,-2.9325,29.1394342515,6.9215,-7.5125,10.2149311549,22.07,4.58,22.540215172,78.18,29.2515,-7.5125,30.2007931767,6.9215,-7.5125,10.2149311549,22.33,0.0,22.33,65.28
2019-12-01 14:30:00,44.3375,-2.8665000000000003,44.4300655919,9.3575,-9.0665,13.0293602491,34.98,6.2,35.5252079515,77.84,44.7275,-9.0665,45.6371633485,9.3575,-9.0665,13.0293602491,35.37,0.0,35.37,65.01
2019-12-01 15:00:00,44.1685,-2.941,44.2663062978,8.2185,-8.611,11.9034895409,35.95,5.67,36.3943869299,77.84,44.658500000000004,-8.611,45.4811053433,8.2185,-8.611,11.9034895409,36.44,0.0,36.44,65.01
2019-12-01 15:30:00,42.5385,-3.2185,42.6600835032,5.8985,-8.0485,9.9785096332,36.64,4.83,36.9569817491,77.8,42.9985,-8.0485,43.7452780823,5.8985,-8.0485,9.9785096332,37.1,0.0,37.1,64.92
2019-12-01 16:00:00,25.4695,-3.1215,25.6600700019,5.3795,-6.8715,8.7267710237,20.09,3.75,20.4369909723,78.02,25.6995,-6.8715,26.6022896101,5.3795,-6.8715,8.7267710237,20.32,0.0,20.32,65.12
2019-12-01 16:30:00,40.563,-2.8775,40.6649354512,4.173,-7.9575,8.9853066308,36.39,5.08,36.7428700567,77.68,41.093,-7.9575,41.8563789075,4.173,-7.9575,8.9853066308,36.92,0.0,36.92,64.83
2019-12-01 17:00:00,35.5255,-2.8955,35.6433033051,3.8455,-7.3055,8.2557979929,31.68,4.41,31.9854732652,77.42,35.8855,-7.3055,36.6215706995,3.8455,-7.3055,8.2557979929,32.04,0.0,32.04,64.62
2019-12-01 17:30:00,38.21,-3.249,38.3478826143,4.98,-7.069,8.6470319185,33.23,3.8200000000000003,33.448846019,77.27,38.61,-7.069,39.2517879975,4.98,-7.069,8.6470319185,33.63,0.0,33.63,64.49
2019-12-01 18:00:00,40.05,-3.24,40.1808424501,8.16,-7.25,10.9154981563,31.89,4.01,32.1411294139,77.13,40.55,-7.25,41.1930212536,8.16,-7.25,10.9154981563,32.39,0.0,32.39,64.37
2019-12-01 18:30:00,50.2385,-3.2645,50.3444519535,6.1885,-8.0245,10.1336139901,44.05,4.76,44.30643407,77.13,50.7685,-8.0245,51.3987664492,6.1885,-8.0245,10.1336139901,44.58,0.0,44.58,64.37
2019-12-01 19:00:00,35.8775,-3.1265,36.0134698203,5.3975,-7.5165,9.2536899937,30.48,4.39,30.7945206165,77.43,36.2075,-7.5165,36.9794649569,5.3975,-7.5165,9.2536899937,30.81,0.0,30.81,64.62
2019-12-01 19:30:00,36.6025,-3.759,36.7950144347,4.5825,-6.809,8.2074226923,32.02,3.05,32.1649327685,77.35,36.9325,-6.809,37.5549202802,4.5825,-6.809,8.2074226923,32.35,0.0,32.35,64.54
2019-12-01 20:00:00,28.2605,-3.7135,28.5034373804,4.5905000000000005,-6.4735,7.9359241743,23.67,2.76,23.8303692796,77.4,28.5405,-6.4735,29.2654462208,4.5905000000000005,-6.4735,7.9359241743,23.95,0.0,23.95,64.59
2019-12-01 20:30:00,23.22,-3.4145,23.4697083546,5.66,-6.5745000000000005,8.6752319998,17.56,3.16,17.842062661,77.69,23.44,-6.5745000000000005,24.3445609993,5.66,-6.5745000000000005,8.6752319998,17.78,0.0,17.78,64.83
2019-12-01 21:00:00,25.9355,-3.623,26.1873307011,4.5355,-6.593,8.0024002181,21.4,2.9699999999999998,21.6051128208,77.77,26.2955,-6.593,27.1094258377,4.5355,-6.593,8.0024002181,21.76,0.0,21.76,64.89
2019-12-01 21:30:00,36.0445,-3.874,36.2520876123,3.6845,-7.294,8.1717792585,32.36,3.42,32.5402212654,77.69,36.4445,-7.294,37.1672438614,3.6845,-7.294,8.1717792585,32.76,0.0,32.76,64.83
2019-12-01 22:00:00,37.4115,-3.6955,37.5935772772,2.3015,-7.7855,8.1185535965,35.11,4.09,35.3474214052,77.69,37.7715,-7.7855,38.565531534,2.3015,-7.7855,8.1185535965,35.47,0.0,35.47,64.83
2019-12-01 22:30:00,30.006,-3.666,30.2291182802,2.826,-7.166,7.7031053478,27.18,3.5,27.4044230007,78.07,30.306,-7.166,31.1416953938,2.826,-7.166,7.7031053478,27.48,0.0,27.48,65.13
2019-12-01 23:00:00,15.2415,-3.62,15.6654946379,1.7215,-6.55,6.7724487632,13.52,2.93,13.8338461752,78.12,15.3815,-6.55,16.718045407600002,1.7215,-6.55,6.7724487632,13.66,0.0,13.66,65.13
2019-12-01 23:30:00,17.8745,-3.2455,18.1667559157,1.6245,-7.6655,7.8357444126,16.25,4.42,16.8403948885,78.42,18.1245,-7.6655,19.6788564327,1.6245,-7.6655,7.8357444126,16.5,0.0,16.5,65.4
2019-12-02 00:00:00,31.1855,-3.2185,31.3511427623,1.1455,-8.7085,8.7835153839,30.04,5.49,30.5375457429,78.05,31.4955,-8.7085,32.6772779237,1.1455,-8.7085,8.7835153839,30.35,0.0,30.35,65.1
2019-12-02 00:30:00,27.796,-3.0785,27.9659574885,0.916,-8.5685,8.6173225685,26.88,5.49,27.4349138872,78.13,28.156,-8.5685,29.4309280902,0.916,-8.5685,8.6173225685,27.24,0.0,27.24,65.18
2019-12-02 01:00:00,16.5295,-3.6470000000000002,16.927048746,1.4895,-7.557,7.7023930859,15.04,3.91,15.5399388673,78.04,16.6795,-7.557,18.3115801953,1.4895,-7.557,7.7023930859,15.19,0.0,15.19,65.08
2019-12-02 01:30:00,25.882,-3.378,26.1015096881,2.992,-8.368,8.8868154026,22.89,4.99,23.4275948403,77.99,26.182,-8.368,27.4867340366,2.992,-8.368,8.8868154026,23.19,0.0,23.19,65.08
2019-12-02 02:00:00,20.005,-3.5035,20.3094691523,2.445,-8.0935,8.4547482074,17.56,4.59,18.1499779614,78.19,20.185,-8.0935,21.7471599812,2.445,-8.0935,8.4547482074,17.74,0.0,17.74,65.22
2019-12-02 02:30:00,19.3115,-3.365,19.6024808953,2.7515,-8.685,9.1104323306,16.56,5.32,17.3935620274,78.27,19.5315,-8.685,21.3754232063,2.7515,-8.685,9.1104323306,16.78,0.0,16.78,65.28
2019-12-02 03:00:00,19.046,-3.481,19.3614946995,2.976,-8.271,8.7901090437,16.07,4.79,16.768691064,78.27,19.206,-8.271,20.9112380552,2.976,-8.271,8.7901090437,16.23,0.0,16.23,65.28
2019-12-02 03:30:00,14.321,-3.153,14.663984792699999,1.871,-7.9030000000000005,8.1214561502,12.45,4.75,13.3253517777,78.43,14.491,-7.9030000000000005,16.5059531685,1.871,-7.9030000000000005,8.1214561502,12.62,0.0,12.62,65.4
2019-12-02 04:00:00,16.993,-3.1585,17.2840438338,1.153,-8.4285,8.506998369,15.84,5.27,16.6936664637,78.33,17.153,-8.4285,19.1119078391,1.153,-8.4285,8.506998369,16.0,0.0,16.0,65.34
2019-12-02 04:30:00,16.45,-3.1015,16.739826828600002,0.49,-8.3315,8.3458967313,15.96,5.23,16.7950736825,78.37,16.64,-8.3315,18.6092313718,0.49,-8.3315,8.3458967313,16.15,0.0,16.15,65.34
2019-12-02 05:00:00,15.9175,-3.2640000000000002,16.2487077102,0.5475,-7.654,7.6735566884,15.37,4.39,15.9846488857,78.33,16.0775,-7.654,17.806451703,0.5475,-7.654,7.6735566884,15.53,0.0,15.53,65.34
2019-12-02 05:30:00,17.1695,-3.206,17.4662579349,0.0695,-7.366,7.3663278674,17.1,4.16,17.5987385912,78.33,17.3995,-7.366,18.8944583476,0.0695,-7.366,7.3663278674,17.33,0.0,17.33,65.34
2019-12-02 06:00:00,19.1535,-2.7935,19.3561412606,0.0635,-8.1635,8.1637469645,19.09,5.37,19.8309102161,78.51,19.3835,-8.1635,21.0324226969,0.0635,-8.1635,8.1637469645,19.32,0.0,19.32,65.52
2019-12-02 06:30:00,20.76,-2.904,20.9621281362,0.54,-7.514,7.5333787904000005,20.22,4.61,20.7388644819,78.51,21.04,-7.514,22.3414815086,0.54,-7.514,7.5333787904000005,20.5,0.0,20.5,65.52
2019-12-02 07:00:00,33.3045,-3.0955,33.4480468862,0.1945,-7.5855,7.58799318,33.11,4.49,33.4130543351,78.28,33.6245,-7.5855,34.4695055157,0.1945,-7.5855,7.58799318,33.43,0.0,33.43,65.33
2019-12-02 07:30:00,38.96,-3.5645,39.1227205119,0.0,-6.9345,6.9345,38.96,3.37,39.1054791557,77.93,39.57,-6.9345,40.1730281439,0.0,-6.9345,6.9345,39.57,0.0,39.57,65.05
2019-12-02 08:00:00,46.47,-3.8255,46.6271953934,0.0,-6.8855,6.8855,46.47,3.06,46.5706398925,77.29,46.83,-6.8855,47.3334871972,0.0,-6.8855,6.8855,46.83,0.0,46.83,64.53
2019-12-02 08:30:00,44.1105,-2.5055,44.1815995693,0.0005,-8.5055,8.5055000147,44.11,6.0,44.5162004219,77.97,43.8205,-8.5055,44.6383215466,0.0005,-8.5055,8.5055000147,43.82,0.0,43.82,65.08
2019-12-02 09:00:00,41.55,-2.6325000000000003,41.6333106569,0.0,-7.7725,7.7725,41.55,5.14,41.8667182855,78.04,41.31,-7.7725,42.0348409804,0.0,-7.7725,7.7725,41.31,0.0,41.31,65.16
2019-12-02 09:30:00,39.3005,-3.0445,39.4182480648,0.0005,-6.7045,6.7045000186,39.3,3.66,39.4700595388,78.04,39.0105,-6.7045,39.5824384102,0.0005,-6.7045,6.7045000186,39.01,0.0,39.01,65.16
2019-12-02 10:00:00,43.414,-2.767,43.5020882832,0.014,-7.8870000000000005,7.8870124255,43.4,5.12,43.7009656644,77.9,43.134,-7.8870000000000005,43.8491359664,0.014,-7.8870000000000005,7.8870124255,43.12,0.0,43.12,65.04
2019-12-02 10:30:00,32.4595,-3.2685,32.6236452975,0.0095,-7.0985,7.098506357,32.45,3.83,32.6752413916,78.12,32.2495,-7.0985,33.0214922815,0.0095,-7.0985,7.098506357,32.24,0.0,32.24,65.21
2019-12-02 11:00:00,48.5835,-3.484,48.7082613963,0.0035,-8.384,8.3840007306,48.58,4.9,48.8264928087,77.98,48.3935,-8.384,49.1143797502,0.0035,-8.384,8.3840007306,48.39,0.0,48.39,65.09
2019-12-02 11:30:00,47.3,-3.193,47.4076496886,0.0,-8.193,8.193,47.3,5.0,47.5635364539,77.98,46.92,-8.193,47.6299448771,0.0,-8.193,8.193,46.92,0.0,46.92,65.09
2019-12-02 12:00:00,45.53,-3.0975,45.6352430283,0.0,-8.2575,8.2575,45.53,5.16,45.8214633114,78.02,45.31,-8.2575,46.0562960544,0.0,-8.2575,8.2575,45.31,0.0,45.31,65.13
2019-12-02 12:30:00,46.15,-2.9665,46.2452443204,0.0,-8.3565,8.3565,46.15,5.39,46.4636912008,78.1,45.76,-8.3565,46.5167571124,0.0,-8.3565,8.3565,45.76,0.0,45.76,65.2
2019-12-02 13:00:00,46.31,-2.8735,46.3990635924,0.0,-8.5735,8.5735,46.31,5.7,46.6594695641,78.1,46.03,-8.5735,46.8216381842,0.0,-8.5735,8.5735,46.03,0.0,46.03,65.2
2019-12-02 13:30:00,44.01,-2.3845,44.074549802,0.0,-8.8445,8.8445,44.01,6.46,44.481588326,78.02,43.74,-8.8445,44.6252482374,0.0,-8.8445,8.8445,43.74,0.0,43.74,65.12
2019-12-02 14:00:00,36.46,-2.2945,36.532127371,0.0,-8.1245,8.1245,36.46,5.83,36.9231702323,78.22,36.19,-8.1245,37.0907481759,0.0,-8.1245,8.1245,36.19,0.0,36.19,65.29
2019-12-02 14:30:00,53.21,-1.9809999999999999,53.2468633912,0.0,-10.301,10.301,53.21,8.32,53.8565362793,78.15,52.92,-10.301,53.913235861,0.0,-10.301,10.301,52.92,0.0,52.92,65.24
2019-12-02 15:00:00,46.51,-1.717,46.5416822751,0.0,-10.287,10.287,46.51,8.57,47.2929698793,78.49,46.27,-10.287,47.3997391238,0.0,-10.287,10.287,46.27,0.0,46.27,65.53
2019-12-02 15:30:00,40.63,-1.6320000000000001,40.6627633591,0.0,-10.332,10.332,40.63,8.7,41.5510156314,78.76,40.3,-10.332,41.6033679406,0.0,-10.332,10.332,40.3,0.0,40.3,65.75
2019-12-02 16:00:00,40.82,-1.2285,40.8384820023,0.0,-10.8585,10.8585,40.82,9.63,41.9405448224,78.5,40.57,-10.8585,41.9979990267,0.0,-10.8585,10.8585,40.57,0.0,40.57,65.54
2019-12-02 16:30:00,30.692,-1.73,30.740718339,0.372,-9.37,9.3773815108,30.32,7.64,31.2677469607,78.5,30.332,-9.37,31.7462930749,0.372,-9.37,9.3773815108,29.96,0.0,29.96,65.54
2019-12-02 17:00:00,10.572,-2.688,10.9083696307,3.502,-5.768,6.7478758139,7.07,3.08,7.7117637412,79.09,10.482,-5.768,11.9642027733,3.502,-5.768,6.7478758139,6.98,0.0,6.98,66.05
2019-12-02 17:30:00,10.367,-2.533,10.6719622376,3.427,-4.953,6.0230007471,6.94,2.42,7.34982993,79.21,10.277,-4.953,11.4082837447,3.427,-4.953,6.0230007471,6.85,0.0,6.85,66.14
2019-12-02 18:00:00,18.9925,-1.9515,19.0924961307,1.4725000000000001,-7.1715,7.321111152,17.52,5.22,18.2811049994,78.88,18.9225,-7.1715,20.2358943094,1.4725000000000001,-7.1715,7.321111152,17.45,0.0,17.45,65.86
2019-12-02 18:30:00,39.9,-1.44,39.9259765065,0.0,-9.29,9.29,39.9,7.85,40.6648804253,78.47,39.61,-9.29,40.6848399284,0.0,-9.29,9.29,39.61,0.0,39.61,65.5
2019-12-02 19:00:00,34.555,-1.6880000000000002,34.5962045462,0.035,-8.608,8.6080711544,34.52,6.92,35.206772075800004,78.47,34.315,-8.608,35.3781979332,0.035,-8.608,8.6080711544,34.28,0.0,34.28,65.5
2019-12-02 19:30:00,30.207,-2.034,30.2754026398,0.187,-8.434,8.4360728423,30.02,6.4,30.6946314524,78.47,30.067,-8.434,31.227501421,0.187,-8.434,8.4360728423,29.88,0.0,29.88,65.5
2019-12-02 20:00:00,42.3705,-1.6065,42.4009447124,0.0005,-9.0365,9.0365000138,42.37,7.43,43.0165293812,78.47,42.1105,-9.0365,43.069159993,0.0005,-9.0365,9.0365000138,42.11,0.0,42.11,65.5
2019-12-02 20:30:00,47.1875,-1.5474999999999999,47.2128680817,0.0475,-9.8075,9.8076150261,47.14,8.26,47.8581988796,78.59,46.8075,-9.8075,47.8239386971,0.0475,-9.8075,9.8076150261,46.76,0.0,46.76,65.61
2019-12-02 21:00:00,45.76,-1.5939999999999999,45.7877542144,0.23,-9.904,9.9066702782,45.53,8.31,46.2821455855,78.59,45.49,-9.904,46.5556582598,0.23,-9.904,9.9066702782,45.26,0.0,45.26,65.61
2019-12-02 21:30:00,41.843,-1.787,41.8811415556,0.623,-9.837,9.8567082741,41.22,8.05,41.9987011704,78.64,41.533,-9.837,42.6820413992,0.623,-9.837,9.8567082741,40.91,0.0,40.91,65.67
2019-12-02 22:00:00,24.7875,-1.1715,24.8151681135,0.4575,-9.4915,9.5025195869,24.33,8.32,25.7132514475,79.22,24.5675,-9.4915,26.3372479295,0.4575,-9.4915,9.5025195869,24.11,0.0,24.11,66.13
2019-12-02 22:30:00,29.71,-1.4475,29.7452409009,0.5700000000000001,-9.5975,9.6144113834,29.14,8.15,30.2582567244,78.9,29.56,-9.5975,31.0790219642,0.5700000000000001,-9.5975,9.6144113834,28.99,0.0,28.99,65.89
2019-12-02 23:00:00,34.4275,-1.879,34.4787383361,0.8075,-9.659,9.6926950458,33.62,7.78,34.5084453431,78.61,34.1475,-9.659,35.4872940255,0.8075,-9.659,9.6926950458,33.34,0.0,33.34,65.63
2019-12-02 23:30:00,37.963,-1.4175,37.9894547901,0.483,-12.3675,12.3769279407,37.48,10.95,39.0468039665,79.12,37.683,-12.3675,39.6606044489,0.483,-12.3675,12.3769279407,37.2,0.0,37.2,66.03
2019-12-03 00:00:00,38.0665,-1.5415,38.0976986772,0.3165,-12.6115,12.6154708394,37.75,11.07,39.3396415845,79.23,37.9465,-12.6115,39.9873329256,0.3165,-12.6115,12.6154708394,37.63,0.0,37.63,66.13
2019-12-03 00:30:00,31.1905,-1.9245,31.2498158475,0.9105000000000001,-11.5345,11.5703803092,30.28,9.61,31.7683883759,79.44,30.8805,-11.5345,32.9643742622,0.9105000000000001,-11.5345,11.5703803092,29.97,0.0,29.97,66.29
2019-12-03 01:00:00,39.7825,-2.095,39.8376245684,1.1225,-11.595,11.6492073228,38.66,9.5,39.8101193166,78.96,39.5925,-11.595,41.2554248706,1.1225,-11.595,11.6492073228,38.47,0.0,38.47,65.89
2019-12-03 01:30:00,39.1725,-2.774,39.270597554,1.1625,-10.654,10.7172348229,38.01,7.88,38.818223813,78.92,38.8825,-10.654,40.3157106132,1.1625,-10.654,10.7172348229,37.72,0.0,37.72,65.89
2019-12-03 02:00:00,32.703,-2.613,32.8072244788,0.9530000000000001,-10.363,10.4067275356,31.75,7.75,32.6821816897,79.28,32.483,-10.363,34.095997683,0.9530000000000001,-10.363,10.4067275356,31.53,0.0,31.53,66.17
2019-12-03 02:30:00,45.767,-2.2385,45.8217106976,1.157,-11.2985,11.3575856259,44.61,9.06,45.5207172615,79.07,45.487,-11.2985,46.8692145363,1.157,-11.2985,11.3575856259,44.33,0.0,44.33,66.0
2019-12-03 03:00:00,45.8885,-2.1825,45.9403715538,1.7285,-11.4825,11.6118697246,44.16,9.3,45.1286560846,79.14,45.6885,-11.4825,47.1093073447,1.7285,-11.4825,11.6118697246,43.96,0.0,43.96,66.06
2019-12-03 03:30:00,48.455,-2.046,48.4981766771,1.375,-11.286,11.3694512181,47.08,9.24,47.9781616988,79.04,48.195,-11.286,49.4988062583,1.375,-11.286,11.3694512181,46.82,0.0,46.82,65.99
2019-12-03 04:00:00,49.9195,-2.1025,49.9637567293,1.6095000000000002,-11.3225,11.436323557,48.31,9.22,49.1819529909,79.12,49.6195,-11.3225,50.8949288879,1.6095000000000002,-11.3225,11.436323557,48.01,0.0,48.01,66.05
2019-12-03 04:30:00,46.291,-2.328,46.3495012379,1.921,-10.448,10.6231325418,44.37,8.12,45.1068875007,78.99,45.881,-10.448,47.055572093,1.921,-10.448,10.6231325418,43.96,0.0,43.96,65.97
2019-12-03 05:00:00,36.636,-2.1905,36.7014275778,1.446,-9.8905,9.9956443639,35.19,7.7,36.0225776424,79.26,36.376,-9.8905,37.6966227433,1.446,-9.8905,9.9956443639,34.93,0.0,34.93,66.18
2019-12-03 05:30:00,42.4495,-2.4655,42.5210387985,0.8395,-10.2655,10.2997694392,41.61,7.8,42.3347623118,79.15,42.2895,-10.2655,43.5176090853,0.8395,-10.2655,10.2997694392,41.45,0.0,41.45,66.11
2019-12-03 06:00:00,53.6645,-2.412,53.7186774246,0.4645,-10.882,10.8919091187,53.2,8.47,53.8700371264,79.12,53.2545,-10.882,54.3549417648,0.4645,-10.882,10.8919091187,52.79,0.0,52.79,66.06
2019-12-03 06:30:00,44.575,-2.6654999999999998,44.6546247913,1.365,-9.4855,9.5832111137,43.21,6.82,43.7449025602,78.98,44.285,-9.4855,45.2894682597,1.365,-9.4855,9.5832111137,42.92,0.0,42.92,65.97
2019-12-03 07:00:00,42.403,-2.531,42.4784694875,2.113,-10.291,10.5056865554,40.29,7.76,41.0304971942,79.15,42.173,-10.291,43.4104435591,2.113,-10.291,10.5056865554,40.06,0.0,40.06,66.12
2019-12-03 07:30:00,37.9415,-1.4075,37.9675977447,0.7315,-10.4775,10.5030042607,37.21,9.07,38.2994647482,78.97,37.6715,-10.4775,39.1014055822,0.7315,-10.4775,10.5030042607,36.94,0.0,36.94,65.95
2019-12-03 08:00:00,34.085,-2.0315,34.145486045,0.865,-10.0415,10.0786877742,33.22,8.01,34.1720426665,79.23,33.845,-10.0415,35.3031974083,0.865,-10.0415,10.0786877742,32.98,0.0,32.98,66.17
2019-12-03 08:30:00,42.1575,-2.035,42.2065875338,1.9175,-10.165,10.3442752888,40.24,8.13,41.0530693128,78.95,41.8675,-10.165,43.0838111273,1.9175,-10.165,10.3442752888,39.95,0.0,39.95,65.93
2019-12-03 09:00:00,42.2765,-2.172,42.3322576323,1.7965,-10.132,10.290035775,40.48,7.96,41.2552057321,78.95,42.0065,-10.132,43.2111497909,1.7965,-10.132,10.290035775,40.21,0.0,40.21,65.93
2019-12-03 09:30:00,26.021,-2.702,26.1609106302,1.471,-8.942,9.0621854428,24.55,6.24,25.330615863,79.18,25.831,-8.942,27.3349579294,1.471,-8.942,9.0621854428,24.36,0.0,24.36,66.11
2019-12-03 10:00:00,25.7315,-2.627,25.8652512311,0.2515,-8.597,8.6006779529,25.48,5.97,26.170045854,79.39,25.5615,-8.597,26.9684758793,0.2515,-8.597,8.6006779529,25.31,0.0,25.31,66.28
2019-12-03 10:30:00,27.076,-4.598,27.4636374139,0.156,-5.568,5.5701849161,26.92,0.97,26.9374701856,78.66,27.206,-5.568,27.7699308606,0.156,-5.568,5.5701849161,27.05,0.0,27.05,65.67
2019-12-03 11:00:00,39.549,-6.095,40.015902164,0.269,-3.965,3.9741144926,39.28,-2.13,39.3377083725,77.66,39.839,-3.965,40.0358232837,0.269,-3.965,3.9741144926,39.57,0.0,39.57,64.84
2019-12-03 11:30:00,41.2045,-6.0375,41.6444741412,0.5245000000000001,-3.7875,3.8236444003,40.68,-2.25,40.742175936,77.74,41.6645,-3.7875,41.8362966394,0.5245000000000001,-3.7875,3.8236444003,41.14,0.0,41.14,64.92
2019-12-03 12:00:00,39.6915,-6.3875,40.2021806436,1.2515,-4.3175,4.4952261901,38.44,-2.07,38.4956945645,77.89,39.9715,-4.3175,40.2040000311,1.2515,-4.3175,4.4952261901,38.72,0.0,38.72,65.05
2019-12-03 12:30:00,38.0075,-5.9455,38.469715706,2.2375,-4.5255,5.0484211888,35.77,-1.42,35.7981745345,77.97,38.3075,-4.5255,38.5738863287,2.2375,-4.5255,5.0484211888,36.07,0.0,36.07,65.11
2019-12-03 13:00:00,30.404,-5.9005,30.9712627487,1.8439999999999999,-3.9905,4.3959556697,28.56,-1.9100000000000001,28.6237960446,78.13,30.694,-3.9905,30.9523137463,1.8439999999999999,-3.9905,4.3959556697,28.85,0.0,28.85,65.25
2019-12-03 13:30:00,22.9945,-5.047,23.5418614228,1.9645000000000001,-3.417,3.9414653684000003,21.03,-1.63,21.0930746929,78.19,23.2045,-3.417,23.4547374586,1.9645000000000001,-3.417,3.9414653684000003,21.24,0.0,21.24,65.3
2019-12-03 14:00:00,37.618,-4.737,37.9150773835,2.768,-4.487,5.2720956934,34.85,-0.25,34.8508966886,77.92,37.958,-4.487,38.2222831997,2.768,-4.487,5.2720956934,35.19,0.0,35.19,65.07
2019-12-03 14:30:00,36.0555,-5.0165,36.4028069316,2.1355,-4.2965,4.797944612,33.92,-0.72,33.9276406489,77.92,36.3155,-4.2965,36.5687770167,2.1355,-4.2965,4.797944612,34.18,0.0,34.18,65.07
2019-12-03 15:00:00,29.815,-4.641,30.1740468946,1.465,-4.331,4.572065835,28.35,-0.31,28.3516948347,78.08,30.075,-4.331,30.3852461896,1.465,-4.331,4.572065835,28.61,0.0,28.61,65.22
2019-12-03 15:30:00,33.357,-4.2865,33.6312879808,0.627,-4.7965,4.8373072313000005,32.73,0.51,32.7339731777,78.08,33.647,-4.7965,33.9871596526,0.627,-4.7965,4.8373072313000005,33.02,0.0,33.02,65.22
2019-12-03 16:00:00,37.033,-4.0365,37.2523344403,0.343,-5.0765,5.0880744147,36.69,1.04,36.7047367515,77.96,37.433,-5.0765,37.7756580518,0.343,-5.0765,5.0880744147,37.09,0.0,37.09,65.1
2019-12-03 16:30:00,27.3385,-3.578,27.5716460562,0.4685,-5.148,5.1692742479,26.87,1.57,26.9158280571,77.7,27.4585,-5.148,27.9369133272,0.4685,-5.148,5.1692742479,26.99,0.0,26.99,64.88
2019-12-03 17:00:00,9.506,-3.9290000000000003,10.2859650495,3.526,-2.6390000000000002,4.4042021979,5.98,-1.29,6.1175567018,78.06,9.546,-2.6390000000000002,9.9040616416,3.526,-2.6390000000000002,4.4042021979,6.02,0.0,6.02,65.17
