Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-03 17:30:00,8.915,-4.146,9.8319144118,5.415,-2.306,5.8855637793,3.5,-1.8399999999999999,3.9541876536,77.96,8.935,-2.306,9.2277766011,5.415,-2.306,5.8855637793,3.52,0.0,3.52,65.11
2019-12-03 18:00:00,7.906,-4.595,9.1443349129,4.746,-1.905,5.1140532848,3.16,-2.69,4.1499036133,77.85,7.936,-1.905,8.1614411105,4.746,-1.905,5.1140532848,3.19,0.0,3.19,65.02
2019-12-03 18:30:00,20.389,-5.368,21.0838029065,1.039,-3.118,3.2865551874,19.35,-2.25,19.4803747397,77.85,20.649,-3.118,20.8830822677,1.039,-3.118,3.2865551874,19.61,0.0,19.61,65.02
2019-12-03 19:00:00,28.022,-5.837,28.6234703172,0.012,-3.447,3.4470208877,28.01,-2.39,28.1117804488,77.66,28.272,-3.447,28.481358693,0.012,-3.447,3.4470208877,28.26,0.0,28.26,64.86
2019-12-03 19:30:00,30.206,-4.104,30.4835242713,0.026000000000000002,-4.444,4.444076057,30.18,0.34,30.1819151148,77.6,30.486,-4.444,30.8082023494,0.026000000000000002,-4.444,4.444076057,30.46,0.0,30.46,64.8
2019-12-03 20:00:00,31.4445,-4.016,31.6999185527,0.0745,-5.346,5.3465190779,31.37,1.33,31.398181476,77.65,31.7245,-5.346,32.17178292,0.0745,-5.346,5.3465190779,31.65,0.0,31.65,64.85
2019-12-03 20:30:00,31.8655,-4.4345,32.172579637,0.14550000000000002,-6.1245,6.126228081,31.72,1.69,31.7649885881,77.57,32.1555,-6.1245,32.7335558793,0.14550000000000002,-6.1245,6.126228081,32.01,0.0,32.01,64.77
2019-12-03 21:00:00,31.9225,-4.223,32.2006170011,0.48250000000000004,-6.493,6.5109027984,31.44,2.27,31.521841634,77.62,32.2025,-6.493,32.8505716122,0.48250000000000004,-6.493,6.5109027984,31.72,0.0,31.72,64.81
2019-12-03 21:30:00,29.595,-4.6255,29.9542864253,0.975,-5.5755,5.6601082366,28.62,0.9500000000000001,28.6357626055,77.14,29.845,-5.5755,30.3613277913,0.975,-5.5755,5.6601082366,28.87,0.0,28.87,64.41
2019-12-03 22:00:00,28.374,-4.8565000000000005,28.7866196044,1.444,-3.9465,4.2023800697,26.93,-0.91,26.9453706599,76.85,28.614,-3.9465,28.8848724811,1.444,-3.9465,4.2023800697,27.17,0.0,27.17,64.17
2019-12-03 22:30:00,24.9605,-5.563,25.5729061557,1.7105000000000001,-3.6630000000000003,4.0426945531,23.25,-1.9,23.3275052245,77.03,25.1805,-3.6630000000000003,25.4455329921,1.7105000000000001,-3.6630000000000003,4.0426945531,23.47,0.0,23.47,64.33
2019-12-03 23:00:00,23.2695,-5.1895,23.8411522477,1.0595,-4.3995,4.5252779473,22.21,-0.79,22.2240455363,77.25,23.4695,-4.3995,23.8782962227,1.0595,-4.3995,4.5252779473,22.41,0.0,22.41,64.52
2019-12-03 23:30:00,24.203,-4.5945,24.6352316663,1.023,-5.3445,5.4415263713,23.18,0.75,23.1921301307,77.32,24.433,-5.3445,25.0107010947,1.023,-5.3445,5.4415263713,23.41,0.0,23.41,64.57
2019-12-04 00:00:00,20.863,-4.2055,21.2826454946,1.553,-6.2455,6.4356879391,19.31,2.04,19.4174586391,77.27,21.033,-6.2455,21.9406781857,1.553,-6.2455,6.4356879391,19.48,0.0,19.48,64.51
2019-12-04 00:30:00,20.027,-4.0715,20.4366788214,1.7570000000000001,-6.6615,6.8893128286,18.27,2.59,18.4526691836,77.58,20.177,-6.6615,21.2482213667,1.7570000000000001,-6.6615,6.8893128286,18.42,0.0,18.42,64.77
2019-12-04 01:00:00,19.7655,-4.963,20.3790666923,0.9955,-6.003,6.0849839153,18.77,1.04,18.7987898547,77.64,19.9555,-6.003,20.8388576762,0.9955,-6.003,6.0849839153,18.96,0.0,18.96,64.82
2019-12-04 01:30:00,18.7725,-4.975,19.4205401894,0.6525000000000001,-6.225,6.2591038696,18.12,1.25,18.1630641688,77.84,18.9425,-6.225,19.9391306543,0.6525000000000001,-6.225,6.2591038696,18.29,0.0,18.29,64.97
2019-12-04 02:00:00,18.523,-4.7455,19.1212264055,0.663,-6.5455,6.5789922671,17.86,1.8,17.9504763168,77.9,18.683,-6.5455,19.7964153131,0.663,-6.5455,6.5789922671,18.02,0.0,18.02,65.02
2019-12-04 02:30:00,19.421,-4.8445,20.0161040477,1.181,-5.8945,6.0116463011,18.24,1.05,18.2701970433,77.67,19.591,-5.8945,20.4585534985,1.181,-5.8945,6.0116463011,18.41,0.0,18.41,64.83
2019-12-04 03:00:00,19.358,-5.0015,19.9936781571,1.588,-6.3615,6.5567084921,17.77,1.3599999999999999,17.8219667826,77.73,19.528,-6.3615,20.5380492319,1.588,-6.3615,6.5567084921,17.94,0.0,17.94,64.88
2019-12-04 03:30:00,18.9025,-5.2475,19.6173587035,0.8225,-5.9875,6.0437291882,18.08,0.74,18.0951374684,77.62,19.0825,-5.9875,19.9997990615,0.8225,-5.9875,6.0437291882,18.26,0.0,18.26,64.8
2019-12-04 04:00:00,17.5645,-5.3515,18.361650593,0.21450000000000002,-5.6015,5.6056054535,17.35,0.25,17.3518010593,77.79,17.7345,-5.6015,18.5980991636,0.21450000000000002,-5.6015,5.6056054535,17.52,0.0,17.52,64.95
2019-12-04 04:30:00,19.7345,-5.7025,20.5418839569,0.4045,-5.1925,5.2082316097,19.33,-0.51,19.3367267137,77.42,19.9145,-5.1925,20.5803150243,0.4045,-5.1925,5.2082316097,19.51,0.0,19.51,64.66
2019-12-04 05:00:00,20.4515,-5.633,21.2130747712,0.3315,-5.263,5.2734297426,20.12,-0.37,20.1234017999,77.42,20.6515,-5.263,21.3115842032,0.3315,-5.263,5.2734297426,20.32,0.0,20.32,64.66
2019-12-04 05:30:00,21.394,-5.3555,22.0541292335,0.534,-5.1355,5.1631885739,20.86,-0.22,20.8611600828,77.42,21.584,-5.1355,22.1865368242,0.534,-5.1355,5.1631885739,21.05,0.0,21.05,64.66
2019-12-04 06:00:00,19.9235,-5.554,20.6831517968,0.5235000000000001,-4.604,4.6336668255,19.4,-0.9500000000000001,19.4232463816,77.42,20.1035,-4.604,20.6239552038,0.5235000000000001,-4.604,4.6336668255,19.58,0.0,19.58,64.66
2019-12-04 06:30:00,17.7235,-6.0675,18.733312801,0.1935,-3.1275,3.1334802536,17.53,-2.94,17.7748277066,77.12,17.8835,-3.1275,18.1549119662,0.1935,-3.1275,3.1334802536,17.69,0.0,17.69,64.42
2019-12-04 07:00:00,17.6435,-5.884,18.5987781386,0.07350000000000001,-3.604,3.6047494018,17.57,-2.2800000000000002,17.7173163882,77.39,17.8135,-3.604,18.1744215382,0.07350000000000001,-3.604,3.6047494018,17.74,0.0,17.74,64.64
2019-12-04 07:30:00,20.293,-5.365,20.9902137674,0.123,-4.405,4.4067169185,20.17,-0.96,20.1928328869,77.39,20.503,-4.405,20.9708615464,0.123,-4.405,4.4067169185,20.38,0.0,20.38,64.64
2019-12-04 08:00:00,24.195,-5.064,24.7192661906,0.045,-5.014,5.0142019305,24.15,-0.05,24.1500517598,77.39,24.395,-5.014,24.904943706,0.045,-5.014,5.0142019305,24.35,0.0,24.35,64.64
2019-12-04 08:30:00,20.319,-5.3735,21.0175227667,0.099,-3.8935,3.8947584328,20.22,-1.48,20.2740918416,77.45,20.499,-3.8935,20.8654820996,0.099,-3.8935,3.8947584328,20.4,0.0,20.4,64.68
2019-12-04 09:00:00,19.186,-5.417,19.9360599166,0.256,-0.027,0.2574198905,18.93,-5.39,19.6824033085,77.74,19.376,-0.027,19.3760188119,0.256,-0.027,0.2574198905,19.12,0.0,19.12,64.91
2019-12-04 09:30:00,20.649,-5.1555,21.2828659078,0.189,2.5645,2.5714550842,20.46,-7.72,21.8680131699,77.8,20.859,2.5645,21.0160543692,0.189,2.5645,2.5714550842,20.67,0.0,20.67,64.95
2019-12-04 10:00:00,19.879,-6.0625,20.7828907337,0.039,-3.5925000000000002,3.5927116848000002,19.84,-2.47,19.9931613308,77.47,20.059,-3.5925000000000002,20.3781632452,0.039,-3.5925000000000002,3.5927116848000002,20.02,0.0,20.02,64.58
2019-12-04 10:30:00,21.1215,-5.578,21.8456367783,0.0015,-3.948,3.948000285,21.12,-1.63,21.1828067073,77.56,21.3315,-3.948,21.6937686041,0.0015,-3.948,3.948000285,21.33,0.0,21.33,64.65
2019-12-04 11:00:00,19.681,-5.489,20.432104199,0.001,-3.979,3.9790001257,19.68,-1.51,19.7378443605,77.63,19.841,-3.979,20.2360500592,0.001,-3.979,3.9790001257,19.84,0.0,19.84,64.7
2019-12-04 11:30:00,17.35,-5.49,18.1978735021,0.0,-3.99,3.99,17.35,-1.5,17.4147207844,77.63,17.51,-3.99,17.9588474018,0.0,-3.99,3.99,17.51,0.0,17.51,64.75
2019-12-04 12:00:00,17.27,-5.2985,18.0645233054,0.0,-4.0885,4.0885,17.27,-1.21,17.3123366418,77.71,17.43,-4.0885,17.9030928124,0.0,-4.0885,4.0885,17.43,0.0,17.43,64.91
2019-12-04 12:30:00,16.53,-5.2815,17.3532458707,0.0,-3.5115,3.5115,16.53,-1.77,16.6244939773,77.71,16.69,-3.5115,17.0554018496,0.0,-3.5115,3.5115,16.69,0.0,16.69,64.91
2019-12-04 13:00:00,19.1,-5.4785,19.8701777106,0.0,-3.4185,3.4185,19.1,-2.06,19.2107678139,77.62,19.29,-3.4185,19.5905651335,0.0,-3.4185,3.4185,19.29,0.0,19.29,64.84
2019-12-04 13:30:00,21.72,-4.92,22.270267174,0.0,-4.41,4.41,21.72,-0.51,21.725986744,77.47,21.92,-4.41,22.3592151025,0.0,-4.41,4.41,21.92,0.0,21.92,64.72
2019-12-04 14:00:00,20.96,-4.9045000000000005,21.5261636213,0.0,-4.5145,4.5145,20.96,-0.39,20.9636280257,77.54,21.15,-4.5145,21.6264470094,0.0,-4.5145,4.5145,21.15,0.0,21.15,64.8
2019-12-04 14:30:00,22.7,-4.9175,23.2265323768,0.0,-4.4875,4.4875,22.7,-0.43,22.7040723219,77.54,22.94,-4.4875,23.3747995981,0.0,-4.4875,4.4875,22.94,0.0,22.94,64.8
2019-12-04 15:00:00,25.1,-5.0295,25.5989427565,0.0,-4.4895,4.4895,25.1,-0.54,25.1058080929,77.41,25.34,-4.4895,25.7346305637,0.0,-4.4895,4.4895,25.34,0.0,25.34,64.68
2019-12-04 15:30:00,24.93,-5.1625,25.4589140823,0.0,-4.1825,4.1825,24.93,-0.98,24.9492544979,77.41,25.17,-4.1825,25.5151368064,0.0,-4.1825,4.1825,25.17,0.0,25.17,64.68
2019-12-04 16:00:00,20.9,-5.3675,21.5782310732,0.0,-3.3375,3.3375,20.9,-2.03,20.9983546975,77.3,21.09,-3.3375,21.3524473129,0.0,-3.3375,3.3375,21.09,0.0,21.09,64.56
2019-12-04 16:30:00,19.41,-5.4135,20.1507836634,0.0,-3.4235,3.4235,19.41,-1.99,19.5117451808,77.37,19.59,-3.4235,19.8868914677,0.0,-3.4235,3.4235,19.59,0.0,19.59,64.6
2019-12-04 17:00:00,14.1735,-5.3665,15.1554420754,1.1235,-2.4865,2.7285407272,13.05,-2.88,13.3640151152,77.45,14.2835,-2.4865,14.4983121259,1.1235,-2.4865,2.7285407272,13.16,0.0,13.16,64.67
2019-12-04 17:30:00,12.693,-5.293,13.7523851749,2.193,-2.493,3.3202858311,10.5,-2.8,10.8669222874,77.55,12.793,-2.493,13.0336448471,2.193,-2.493,3.3202858311,10.6,0.0,10.6,64.76
2019-12-04 18:00:00,17.6495,-4.736,18.2738760598,1.0395,-3.886,4.0226305137,16.61,-0.85,16.6317347261,77.3,17.8295,-3.886,18.2480702062,1.0395,-3.886,4.0226305137,16.79,0.0,16.79,64.55
2019-12-04 18:30:00,22.485500000000002,-4.2875,22.8906174338,0.5955,-5.0375,5.0725759235,21.89,0.75,21.9028445641,77.05,22.735500000000002,-5.0375,23.28689259,0.5955,-5.0375,5.0725759235,22.14,0.0,22.14,64.35
2019-12-04 19:00:00,29.6755,-3.7905,29.9166039266,0.0855,-6.9405,6.9410266172,29.59,3.15,29.7571940882,76.88,29.9355,-6.9405,30.7295411697,0.0855,-6.9405,6.9410266172,29.85,0.0,29.85,64.2
2019-12-04 19:30:00,25.314,-4.222,25.6636684829,0.774,-7.032,7.0744681779,24.54,2.81,24.700358297,77.08,25.534,-7.032,26.4846026967,0.774,-7.032,7.0744681779,24.76,0.0,24.76,64.34
2019-12-04 20:00:00,27.674,-2.757,27.8109928805,1.094,-8.207,8.2795944949,26.58,5.45,27.1329854605,76.97,27.924,-8.207,29.105061845,1.094,-8.207,8.2795944949,26.83,0.0,26.83,64.28
2019-12-04 20:30:00,25.7935,-2.903,25.9563489584,2.0535,-8.273,8.5240478207,23.74,5.37,24.339771979200002,76.88,25.9835,-8.273,27.2687513695,2.0535,-8.273,8.5240478207,23.93,0.0,23.93,64.19
2019-12-04 21:00:00,26.758,-2.7365,26.8975648758,1.998,-8.3465,8.5823112417,24.76,5.61,25.3875894878,76.79,26.988,-8.3465,28.2491806297,1.998,-8.3465,8.5823112417,24.99,0.0,24.99,64.13
2019-12-04 21:30:00,28.7175,-2.524,28.8282046311,2.4475,-9.284,9.6011932722,26.27,6.76,27.1258271763,76.86,28.9675,-9.284,30.4188874262,2.4475,-9.284,9.6011932722,26.52,0.0,26.52,64.19
2019-12-04 22:00:00,30.211,-0.387,30.2134786147,2.1310000000000002,-11.887,12.0765032191,28.08,11.5,30.3436385425,77.9,30.131,-11.887,32.3910161928,2.1310000000000002,-11.887,12.0765032191,28.0,0.0,28.0,65.07
2019-12-04 22:30:00,24.044,0.541,24.0500855924,2.354,-13.829,14.0279206228,21.69,14.37,26.0183204685,78.35,23.834,-13.829,27.5554132068,2.354,-13.829,14.0279206228,21.48,0.0,21.48,65.45
2019-12-04 23:00:00,25.15,0.8170000000000001,25.16326666,2.44,-14.943,15.1408998742,22.71,15.76,27.6427513102,78.57,24.98,-14.943,29.108308934,2.44,-14.943,15.1408998742,22.54,0.0,22.54,65.62
2019-12-04 23:30:00,29.6435,1.131,29.6650678956,2.1235,-15.859,16.0005354051,27.52,16.99,32.3420855852,78.65,29.4835,-15.859,33.478122009,2.1235,-15.859,16.0005354051,27.36,0.0,27.36,65.66
2019-12-05 00:00:00,33.3905,-0.1325,33.3907628919,3.2505,-14.9425,15.2919605185,30.14,14.81,33.5820740872,78.69,33.1705,-14.9425,36.3807693225,3.2505,-14.9425,15.2919605185,29.92,0.0,29.92,65.7
2019-12-05 00:30:00,30.112,-0.228,30.1128631651,3.032,-14.758,15.0662400087,27.08,14.53,30.7318613169,78.81,29.892,-14.758,33.3366199246,3.032,-14.758,15.0662400087,26.86,0.0,26.86,65.8
2019-12-05 01:00:00,28.621,-0.482,28.6250583406,3.091,-14.552,14.8766590671,25.53,14.07,29.1503996542,78.74,28.441,-14.552,31.9476319154,3.091,-14.552,14.8766590671,25.35,0.0,25.35,65.73
2019-12-05 01:30:00,29.732,-0.244,29.733001194,2.452,-15.424,15.6176848476,27.28,15.18,31.2190775008,78.95,29.442,-15.424,33.2374959947,2.452,-15.424,15.6176848476,26.99,0.0,26.99,65.91
2019-12-05 02:00:00,27.6345,-0.5305,27.63959154,2.6245000000000003,-15.1505,15.3761389985,25.01,14.62,28.9697169472,78.89,27.4845,-15.1505,31.3836803211,2.6245000000000003,-15.1505,15.3761389985,24.86,0.0,24.86,65.85
2019-12-05 02:30:00,27.976,-0.9065000000000001,27.9906827042,3.336,-14.3165,14.700036335,24.64,13.41,28.052766352,79.07,27.816,-14.3165,31.2840538973,3.336,-14.3165,14.700036335,24.48,0.0,24.48,65.99
2019-12-05 03:00:00,24.576999999999998,-0.9815,24.5965906428,2.8369999999999997,-13.6215,13.9138000291,21.74,12.64,25.1475088229,79.17,24.427,-13.6215,27.9682604259,2.8369999999999997,-13.6215,13.9138000291,21.59,0.0,21.59,66.07
2019-12-05 03:30:00,29.284,-0.8175,29.2954085524,2.654,-13.8275,14.0798960312,26.63,13.01,29.6381004789,79.13,29.104,-13.8275,32.2217717118,2.654,-13.8275,14.0798960312,26.45,0.0,26.45,66.07
2019-12-05 04:00:00,24.741,-0.9065000000000001,24.7576013226,2.491,-13.0965,13.3312937575,22.25,12.19,25.3704276669,79.37,24.591,-13.0965,27.8610048859,2.491,-13.0965,13.3312937575,22.1,0.0,22.1,66.22
2019-12-05 04:30:00,36.873,-0.915,36.884351072,2.9530000000000003,-13.585,13.9022456459,33.92,12.67,36.2090499737,79.1,36.613,-13.585,39.0520677301,2.9530000000000003,-13.585,13.9022456459,33.66,0.0,33.66,66.04
2019-12-05 05:00:00,37.932,-0.521,37.9355778261,3.552,-14.451,14.8811325174,34.38,13.93,37.0948689174,79.16,37.762,-14.451,40.4326606223,3.552,-14.451,14.8811325174,34.21,0.0,34.21,66.07
2019-12-05 05:30:00,37.3105,-0.7030000000000001,37.3171223335,3.9905,-14.283,14.8299756996,33.32,13.58,35.9810894777,79.16,37.1005,-14.283,39.7548888723,3.9905,-14.283,14.8299756996,33.11,0.0,33.11,66.07
2019-12-05 06:00:00,41.5005,-0.8425,41.5090508986,5.0405,-14.1425,15.0138917839,36.46,13.3,38.810070858,78.94,41.2805,-14.1425,43.6358795775,5.0405,-14.1425,15.0138917839,36.24,0.0,36.24,65.88
2019-12-05 06:30:00,28.736,-1.449,28.772509397,6.426,-12.539,14.0897124527,22.31,11.09,24.9143372378,79.23,28.586,-12.539,31.2151552455,6.426,-12.539,14.0897124527,22.16,0.0,22.16,66.11
2019-12-05 07:00:00,33.695,-4.5,33.9941616311,6.645,-8.53,10.8128130012,27.05,4.03,27.3485538923,77.62,33.885,-8.53,34.9421539834,6.645,-8.53,10.8128130012,27.24,0.0,27.24,64.79
2019-12-05 07:30:00,42.9735,-4.7175,43.23166095,8.6035,-8.6975,12.2338349874,34.37,3.98,34.5996719638,77.06,43.3235,-8.6975,44.1879186939,8.6035,-8.6975,12.2338349874,34.72,0.0,34.72,64.35
2019-12-05 08:00:00,37.0785,-4.51,37.3517772301,11.5985,-8.22,14.2159629378,25.48,3.71,25.7486795778,77.18,37.3485,-8.22,38.2423698566,11.5985,-8.22,14.2159629378,25.75,0.0,25.75,64.46
2019-12-05 08:30:00,27.386,-4.317,27.7241678865,15.366,-7.777,17.2219535768,12.02,3.46,12.5080773902,77.12,27.506,-7.777,28.5842922774,15.366,-7.777,17.2219535768,12.14,0.0,12.14,64.4
2019-12-05 09:00:00,30.623,-3.8515,30.8642541016,18.333,-8.1215,20.0513752957,12.29,4.27,13.0106494842,77.21,30.763,-8.1215,31.816991235,18.333,-8.1215,20.0513752957,12.43,0.0,12.43,64.47
2019-12-05 09:30:00,28.9525,-4.1375,29.2466436108,17.2625,-7.5175,18.8283486398,11.69,3.38,12.1688331404,77.16,29.0825,-7.5175,30.0383856507,17.2625,-7.5175,18.8283486398,11.82,0.0,11.82,64.42
2019-12-05 10:00:00,26.0,-4.184,26.3344993497,18.46,-7.014,19.7476022848,7.54,2.83,8.0536016788,77.19,26.09,-7.014,27.0163708888,18.46,-7.014,19.7476022848,7.63,0.0,7.63,64.42
2019-12-05 10:30:00,25.2285,-4.3915,25.6078598188,17.0785,-7.5015,18.6533553148,8.15,3.11,8.7232218819,77.27,25.3185,-7.5015,26.4064186231,17.0785,-7.5015,18.6533553148,8.24,0.0,8.24,64.49
2019-12-05 11:00:00,24.039,-3.872,24.3488378573,19.499,-8.312,21.1967059941,4.54,4.44,6.3502125949,77.13,24.089,-8.312,25.4827248347,19.499,-8.312,21.1967059941,4.59,0.0,4.59,64.39
2019-12-05 11:30:00,27.3415,-2.99,27.5045036721,25.1015,-9.49,26.8355250042,2.24,6.5,6.8751436349,77.22,27.3915,-9.49,28.9888663499,25.1015,-9.49,26.8355250042,2.29,0.0,2.29,64.45
2019-12-05 12:00:00,27.259,-2.822,27.4046850922,26.649,-8.912,28.0996965286,0.61,6.09,6.1204738379,77.51,27.279,-8.912,28.6978672553,26.649,-8.912,28.0996965286,0.63,0.0,0.63,64.68
2019-12-05 12:30:00,29.061,-2.319,29.1533785692,30.701,-9.749,32.2117121867,-1.6400000000000001,7.43,7.6088435389,77.56,29.041,-9.749,30.6336854133,30.701,-9.749,32.2117121867,-1.6600000000000001,0.0,1.6600000000000001,64.72
2019-12-05 13:00:00,28.9415,-2.766,29.0733757629,32.3015,-9.636,33.7081503238,-3.36,6.87,7.6476466969,77.27,28.9515,-9.636,30.5129783576,32.3015,-9.636,33.7081503238,-3.35,0.0,3.35,64.48
2019-12-05 13:30:00,26.142,-2.6415,26.2751153423,33.222,-8.9215,34.3990471707,-7.08,6.28,9.4638681309,77.14,26.112,-8.9215,27.5940157688,33.222,-8.9215,34.3990471707,-7.11,0.0,7.11,64.37
2019-12-05 14:00:00,28.4515,-2.023,28.5233304726,34.5015,-9.533,35.7942955127,-6.05,7.51,9.6437855638,77.14,28.4215,-9.533,29.9776541986,34.5015,-9.533,35.7942955127,-6.08,0.0,6.08,64.37
2019-12-05 14:30:00,17.776,-2.893,18.009875763,34.896,-7.343,35.6602084262,-17.12,4.45,17.6888919947,77.29,17.646,-7.343,19.1128481656,34.896,-7.343,35.6602084262,-17.25,0.0,17.25,64.5
2019-12-05 15:00:00,14.3805,-2.625,14.6181190736,34.4105,-7.045,35.1242727362,-20.03,4.42,20.5118819224,77.33,14.2105,-7.045,15.8609689253,34.4105,-7.045,35.1242727362,-20.2,0.0,20.2,64.55
2019-12-05 15:30:00,18.713,-2.7439999999999998,18.9131146298,33.183,-7.414,34.0011600537,-14.47,4.67,15.2049268331,77.38,18.613,-7.414,20.0352480643,33.183,-7.414,34.0011600537,-14.57,0.0,14.57,64.59
2019-12-05 16:00:00,17.9935,-3.0085,18.2432758709,33.2735,-6.6385000000000005,33.9292717944,-15.28,3.63,15.7052634489,77.23,17.8635,-6.6385000000000005,19.0571329035,33.2735,-6.6385000000000005,33.9292717944,-15.41,0.0,15.41,64.47
2019-12-05 16:30:00,17.1965,-2.9125,17.4413952567,33.6865,-6.6625,34.3390330164,-16.49,3.75,16.9110200757,77.09,17.0665,-6.6625,18.3208713903,33.6865,-6.6625,34.3390330164,-16.62,0.0,16.62,64.34
2019-12-05 17:00:00,13.409,-2.69,13.6761610476,35.659,-7.71,36.4829875558,-22.25,5.02,22.8092722374,76.97,13.209,-7.71,15.2945016591,35.659,-7.71,36.4829875558,-22.45,0.0,22.45,64.25
2019-12-05 17:30:00,13.691,-2.7439999999999998,13.963273864,36.911,-8.764,37.9371798767,-23.22,6.02,23.9876801713,76.89,13.491,-8.764,16.0877213116,36.911,-8.764,37.9371798767,-23.42,0.0,23.42,64.2
2019-12-05 18:00:00,19.817,-2.204,19.9391851639,35.507,-9.774000000000001,36.8276815045,-15.69,7.57,17.4207060707,76.85,19.667,-9.774000000000001,21.961829728,35.507,-9.774000000000001,36.8276815045,-15.84,0.0,15.84,64.15
2019-12-05 18:30:00,17.5605,-1.8125,17.6537904287,36.1705,-10.2625,37.5981911334,-18.61,8.45,20.4385567005,76.81,17.4005,-10.2625,20.2013936772,36.1705,-10.2625,37.5981911334,-18.77,0.0,18.77,64.11
2019-12-05 19:00:00,18.7805,-1.7685,18.863583236,36.2005,-10.2185,37.6150760002,-17.42,8.45,19.3612732019,76.84,18.610500000000002,-10.2185,21.2313083087,36.2005,-10.2185,37.6150760002,-17.59,0.0,17.59,64.11
2019-12-05 19:30:00,26.945,-1.7715,27.003170874,36.145,-10.8715,37.7445431453,-9.2,9.1,12.9402472928,76.84,26.875,-10.8715,28.9906042926,36.145,-10.8715,37.7445431453,-9.27,0.0,9.27,64.11
2019-12-05 20:00:00,30.753,-1.8290000000000002,30.807340846,35.493,-11.109,37.1908984834,-4.74,9.28,10.4204606424,76.91,30.693,-11.109,32.6415399453,35.493,-11.109,37.1908984834,-4.8,0.0,4.8,64.17
2019-12-05 20:30:00,32.6285,-1.661,32.6707504237,34.3685,-10.991,36.0831799215,-1.74,9.33,9.4908640281,77.03,32.6485,-10.991,34.4488988685,34.3685,-10.991,36.0831799215,-1.72,0.0,1.72,64.26
2019-12-05 21:00:00,33.824,-1.6019999999999999,33.8619163663,34.414,-11.112,36.1635166985,-0.59,9.51,9.5282842107,77.0,33.834,-11.112,35.6120218466,34.414,-11.112,36.1635166985,-0.58,0.0,0.58,64.26
2019-12-05 21:30:00,27.217,-1.4835,27.2574001191,33.777,-11.3835,35.6436502234,-6.5600000000000005,9.9,11.8761778363,77.18,27.177,-11.3835,29.4647823893,33.777,-11.3835,35.6436502234,-6.6,0.0,6.6,64.38
2019-12-05 22:00:00,25.887,-1.486,25.9296155968,35.267,-12.106,37.2869484538,-9.38,10.62,14.1692907374,77.29,25.807,-12.106,28.5053764227,35.267,-12.106,37.2869484538,-9.46,0.0,9.46,64.47
2019-12-05 22:30:00,36.086,-1.897,36.1358271664,34.966,-12.437,37.1119943549,1.12,10.54,10.5993396021,76.82,36.126,-12.437,38.2068952547,34.966,-12.437,37.1119943549,1.16,0.0,1.16,64.08
2019-12-05 23:00:00,37.363,1.376,37.3883289945,34.063,-16.354,37.7854639379,3.3,17.73,18.0344919529,78.42,37.333,-16.354,40.7578974556,34.063,-16.354,37.7854639379,3.27,0.0,3.27,65.41
2019-12-05 23:30:00,34.214,1.854,34.2641957734,32.444,-16.536,36.4150028422,1.77,18.39,18.4749830852,78.91,34.184,-16.536,37.9734795877,32.444,-16.536,36.4150028422,1.74,0.0,1.74,65.82
2019-12-06 00:00:00,32.5105,1.8785,32.5647258932,31.7405,-16.2115,35.6408764272,0.77,18.09,18.106380091,79.13,32.4905,-16.2115,36.3104024007,31.7405,-16.2115,35.6408764272,0.75,0.0,0.75,65.96
2019-12-06 00:30:00,27.428,1.115,27.4506540724,31.418,-14.805,34.7315238508,-3.99,15.92,16.4123886135,78.85,27.448,-14.805,31.1862265912,31.418,-14.805,34.7315238508,-3.9699999999999998,0.0,3.9699999999999998,65.74
2019-12-06 01:00:00,38.19,1.062,38.2047633679,32.24,-16.188,36.0758775915,5.95,17.25,18.2473285716,78.61,38.11,-16.188,41.4055967715,32.24,-16.188,36.0758775915,5.87,0.0,5.87,65.57
2019-12-06 01:30:00,38.1255,0.9785,38.1380546502,31.1255,-15.4515,34.7497568697,7.0,16.43,17.859028529,78.85,38.1355,-15.4515,41.1468736662,31.1255,-15.4515,34.7497568697,7.01,0.0,7.01,65.75
2019-12-06 02:00:00,36.1135,1.599,36.1488821853,31.1535,-16.521,35.2630685456,4.96,18.12,18.7865909627,79.16,36.0535,-16.521,39.6585211934,31.1535,-16.521,35.2630685456,4.9,0.0,4.9,66.0
2019-12-06 02:30:00,37.735,1.6465,37.7709039771,31.215,-16.7235,35.4125920719,6.52,18.37,19.4927499343,78.9,37.695,-16.7235,41.2381919736,31.215,-16.7235,35.4125920719,6.48,0.0,6.48,65.79
2019-12-06 03:00:00,44.1395,1.865,44.1788827977,31.6295,-17.605,36.1989129015,12.51,19.47,23.1426230147,78.9,44.0695,-17.605,47.4558411078,31.6295,-17.605,36.1989129015,12.44,0.0,12.44,65.79
2019-12-06 03:30:00,37.2055,1.4765000000000001,37.2347859199,31.9355,-16.6735,36.0261261101,5.27,18.15,18.8996137527,78.79,37.1755,-16.6735,40.7433847698,31.9355,-16.6735,36.0261261101,5.24,0.0,5.24,65.69
2019-12-06 04:00:00,41.465,1.639,41.4973799896,32.535,-17.391,36.8913689906,8.93,19.03,21.0210798961,78.87,41.395,-17.391,44.8998096432,32.535,-17.391,36.8913689906,8.86,0.0,8.86,65.75
2019-12-06 04:30:00,45.739,1.32,45.7580432383,33.169,-17.84,37.6622909686,12.57,19.16,22.9152896556,78.66,45.609,-17.84,48.9739367521,33.169,-17.84,37.6622909686,12.44,0.0,12.44,65.58
2019-12-06 05:00:00,44.8975,1.51,44.922885106,31.9175,-17.65,36.4725829391,12.98,19.16,23.1427310402,78.66,44.8375,-17.65,48.1863456412,31.9175,-17.65,36.4725829391,12.92,0.0,12.92,65.58
2019-12-06 05:30:00,40.703,1.5025,40.7307220075,32.013,-16.9275,36.2128765117,8.69,18.43,20.3759907735,78.82,40.673,-16.9275,44.0548883241,32.013,-16.9275,36.2128765117,8.66,0.0,8.66,65.71
2019-12-06 06:00:00,42.119,1.422,42.1429975797,31.999,-17.048,36.2570035304,10.12,18.47,21.0607525981,78.82,42.039,-17.048,45.3642130429,31.999,-17.048,36.2570035304,10.04,0.0,10.04,65.71
2019-12-06 06:30:00,42.2395,1.338,42.2606862728,32.6195,-16.942,36.7568108553,9.62,18.28,20.65678581,78.65,42.1295,-16.942,45.408436818,32.6195,-16.942,36.7568108553,9.51,0.0,9.51,65.56
2019-12-06 07:00:00,34.057,1.8415,34.1067496436,32.857,-16.8185,36.9113043829,1.2,18.66,18.698545398,78.87,34.027,-16.8185,37.9565366077,32.857,-16.8185,36.9113043829,1.17,0.0,1.17,65.74
2019-12-06 07:30:00,31.797,1.5030000000000001,31.8325025406,33.027,-15.937,36.6711153089,-1.23,17.44,17.4833206228,78.83,31.837,-15.937,35.6031253965,33.027,-15.937,36.6711153089,-1.19,0.0,1.19,65.68
2019-12-06 08:00:00,44.735,1.3145,44.7543085663,32.815,-16.735500000000002,36.8361396627,11.92,18.05,21.6307397007,78.52,44.635,-16.735500000000002,47.6692792609,32.815,-16.735500000000002,36.8361396627,11.82,0.0,11.82,65.43
2019-12-06 08:30:00,35.071,0.9755,35.0845641451,33.161,-15.4145,36.5685483886,1.9100000000000001,16.39,16.5009151261,78.56,35.041,-15.4145,38.2815685579,33.161,-15.4145,36.5685483886,1.88,0.0,1.88,65.43
2019-12-06 09:00:00,33.2385,1.0275,33.2543777344,33.8485,-15.4525,37.2088794309,-0.61,16.48,16.4912855775,78.56,33.1985,-15.4525,36.6185766859,33.8485,-15.4525,37.2088794309,-0.65,0.0,0.65,65.43
2019-12-06 09:30:00,37.65,0.5325,37.653765499,34.44,-15.5675,37.7949818924,3.21,16.1,16.4168846009,78.23,37.61,-15.5675,40.7045348364,34.44,-15.5675,37.7949818924,3.17,0.0,3.17,65.16
2019-12-06 10:00:00,44.3125,0.3315,44.3137399516,31.6625,-14.6685,34.8952546702,12.65,15.0,19.6219902151,78.23,44.2025,-14.6685,46.5728021328,31.6625,-14.6685,34.8952546702,12.54,0.0,12.54,65.16
2019-12-06 10:30:00,31.7775,0.211,31.7782005036,34.3875,-14.889,37.47242289,-2.61,15.1,15.32390616,78.23,31.7675,-14.889,35.0835627787,34.3875,-14.889,37.47242289,-2.62,0.0,2.62,65.16
2019-12-06 11:00:00,48.9065,-0.2545,48.90716218,33.7865,-14.5245,36.7761972273,15.12,14.27,20.7905579531,78.13,48.7865,-14.5245,50.9026883622,33.7865,-14.5245,36.7761972273,15.0,0.0,15.0,65.08
2019-12-06 11:30:00,45.9385,0.1625,45.9387874078,33.1385,-14.8575,36.3167384067,12.8,15.02,19.7342443483,78.13,45.8485,-14.8575,48.1957493821,33.1385,-14.8575,36.3167384067,12.71,0.0,12.71,65.08
2019-12-06 12:00:00,41.9665,0.9505,41.9772625656,34.1265,-16.0095,37.6951202744,7.84,16.96,18.6844106142,78.37,41.9565,-16.0095,44.9071484566,34.1265,-16.0095,37.6951202744,7.83,0.0,7.83,65.28
2019-12-06 12:30:00,26.407,1.249,26.4365211403,35.767,-16.191,39.2610082652,-9.36,17.44,19.7930088668,78.42,26.427,-16.191,30.9924960273,35.767,-16.191,39.2610082652,-9.34,0.0,9.34,65.28
2019-12-06 13:00:00,27.206,1.6605,27.2566266484,37.026,-16.2795,40.4468391379,-9.82,17.94,20.4517969871,78.49,27.216,-16.2795,31.7132902148,37.026,-16.2795,40.4468391379,-9.81,0.0,9.81,65.38
2019-12-06 13:30:00,38.1095,1.654,38.1453759485,38.3095,-17.936,42.3003296234,-0.2,19.59,19.5910209024,78.23,38.0695,-17.936,42.0830954927,38.3095,-17.936,42.3003296234,-0.24,0.0,0.24,65.17
2019-12-06 14:00:00,29.2425,1.5965,29.2860481885,37.2725,-17.0235,40.9760760505,-8.03,18.62,20.2777045052,78.4,29.2425,-17.0235,33.8367161306,37.2725,-17.0235,40.9760760505,-8.03,0.0,8.03,65.34
2019-12-06 14:30:00,38.632,1.908,38.6790885105,33.592,-17.162,37.722098404,5.04,19.07,19.7247686932,78.83,38.522,-17.162,42.1720135635,33.592,-17.162,37.722098404,4.93,0.0,4.93,65.7
2019-12-06 15:00:00,39.31,2.026,39.3621744318,30.71,-16.144,34.694853163,8.6,18.17,20.1024600485,79.08,39.25,-16.144,42.4404434001,30.71,-16.144,34.694853163,8.54,0.0,8.54,65.92
2019-12-06 15:30:00,32.7045,1.5545,32.7414231594,29.4745,-15.2555,33.1884984671,3.23,16.81,17.1175056594,79.3,32.6545,-15.2555,36.0422897511,29.4745,-15.2555,33.1884984671,3.18,0.0,3.18,66.1
2019-12-06 16:00:00,34.3225,1.6015000000000001,34.3598429638,29.8625,-14.9585,33.3994854526,4.46,16.56,17.150078717,79.22,34.3025,-14.9585,37.4221622638,29.8625,-14.9585,33.3994854526,4.44,0.0,4.44,66.04
2019-12-06 16:30:00,28.978,1.6800000000000002,29.0266581611,29.428,-15.41,33.2185984653,-0.45,17.09,17.0959234907,79.05,28.948,-15.41,32.7941275841,29.428,-15.41,33.2185984653,-0.48,0.0,0.48,65.89
2019-12-06 17:00:00,26.7935,1.1285,26.8172547905,25.4935,-14.2715,29.216335405,1.3,15.4,15.4547727256,78.93,26.7135,-14.2715,30.2867428836,25.4935,-14.2715,29.216335405,1.22,0.0,1.22,65.82
2019-12-06 17:30:00,38.8985,0.5505,38.9023952026,24.1485,-14.8595,28.3540965735,14.75,15.41,21.3314462707,78.93,38.8085,-14.8595,41.5560394227,24.1485,-14.8595,28.3540965735,14.66,0.0,14.66,65.82
2019-12-06 18:00:00,43.843,0.47800000000000004,43.8456056293,27.123,-15.502,31.2405046854,16.72,15.98,23.1283116548,79.19,43.693,-15.502,46.3615169402,27.123,-15.502,31.2405046854,16.57,0.0,16.57,66.0
2019-12-06 18:30:00,30.7215,-0.5685,30.7267595835,22.0215,-14.2085,26.2074022845,8.7,13.64,16.1783682737,79.27,30.6815,-14.2085,33.8117718332,22.0215,-14.2085,26.2074022845,8.66,0.0,8.66,66.08
2019-12-06 19:00:00,27.422,-1.9295,27.4897990944,14.492,-11.8795,18.7387455357,12.93,9.95,16.3152505344,79.06,27.262,-11.8795,29.7378406118,14.492,-11.8795,18.7387455357,12.77,0.0,12.77,65.9
2019-12-06 19:30:00,37.1425,-1.748,37.1836094301,14.3225,-12.098,18.7482161885,22.82,10.35,25.0574320312,79.0,37.0025,-12.098,38.9300219657,14.3225,-12.098,18.7482161885,22.68,0.0,22.68,65.86
2019-12-06 20:00:00,42.8615,-1.9895,42.9076484149,9.5815,-11.4895,14.9604061609,33.28,9.5,34.6093686738,79.15,42.6515,-11.4895,44.1719261806,9.5815,-11.4895,14.9604061609,33.07,0.0,33.07,65.97
2019-12-06 20:30:00,35.1045,-1.775,35.149346299,10.4445,-11.555,15.5758019135,24.66,9.78,26.5285506577,79.37,34.9445,-11.555,36.8053814713,10.4445,-11.555,15.5758019135,24.5,0.0,24.5,66.16
2019-12-06 21:00:00,31.327,-1.6575000000000002,31.3708182114,13.547,-11.5875,17.8267037124,17.78,9.93,20.3650018414,79.37,31.237,-11.5875,33.3169675278,13.547,-11.5875,17.8267037124,17.69,0.0,17.69,66.16
2019-12-06 21:30:00,27.3375,-5.013,27.7933278909,11.9275,-7.183,13.9233884256,15.41,2.17,15.5620371417,78.3,27.3775,-7.183,28.3041162245,11.9275,-7.183,13.9233884256,15.45,0.0,15.45,65.26
2019-12-06 22:00:00,31.3115,-6.451,31.969132507,8.0015,-5.811,9.888969777,23.31,-0.64,23.3187842736,77.73,31.5815,-5.811,32.111662418,8.0015,-5.811,9.888969777,23.58,0.0,23.58,64.78
2019-12-06 22:30:00,40.0085,-6.107,40.4719102743,6.3185,-6.177,8.8362192849,33.69,0.07,33.6900727218,77.59,40.2885,-6.177,40.7592757694,6.3185,-6.177,8.8362192849,33.97,0.0,33.97,64.68
2019-12-06 23:00:00,38.2445,-5.8765,38.6933461011,5.5445,-6.0565,8.2111310122,32.7,0.18,32.7004954091,77.54,38.5645,-6.0565,39.0371855095,5.5445,-6.0565,8.2111310122,33.02,0.0,33.02,64.68
2019-12-06 23:30:00,29.5125,-6.148,30.1460703948,6.4925,-5.178,8.3044711,23.02,-0.97,23.0404275134,77.54,29.7825,-5.178,30.2292737301,6.4925,-5.178,8.3044711,23.29,0.0,23.29,64.68
2019-12-07 00:00:00,28.9455,-6.187,29.5993401827,8.0455,-4.857,9.3978997255,20.9,-1.33,20.9422754256,77.41,29.1355,-4.857,29.5375660685,8.0455,-4.857,9.3978997255,21.09,0.0,21.09,64.54
2019-12-07 00:30:00,26.14,-6.43,26.919221757,8.03,-4.46,9.1854504517,18.11,-1.97,18.2168328751,77.45,26.37,-4.46,26.7445041083,8.03,-4.46,9.1854504517,18.34,0.0,18.34,64.54
2019-12-07 01:00:00,35.977,-6.923,36.6370366979,7.3870000000000005,-4.453,8.625368282,28.59,-2.47,28.6964980442,77.09,36.257,-4.453,36.5294300257,7.3870000000000005,-4.453,8.625368282,28.87,0.0,28.87,64.26
2019-12-07 01:30:00,35.56,-6.898,36.2228657618,8.92,-4.758,10.1096470759,26.64,-2.14,26.7258152355,77.05,35.83,-4.758,36.1445357419,8.92,-4.758,10.1096470759,26.91,0.0,26.91,64.26
2019-12-07 02:00:00,39.0465,-6.7785,39.630508759,9.3465,-5.3285,10.7587162106,29.7,-1.45,29.7353745562,77.1,39.3165,-5.3285,39.6759383569,9.3465,-5.3285,10.7587162106,29.97,0.0,29.97,64.26
2019-12-07 02:30:00,38.2805,-6.467,38.8229155171,8.7305,-5.897,10.535475274,29.55,-0.5700000000000001,29.5554969507,77.22,38.6105,-5.897,39.058229853,8.7305,-5.897,10.535475274,29.88,0.0,29.88,64.37
2019-12-07 03:00:00,30.5105,-6.4305,31.1807944174,9.0905,-5.4105,10.5787853981,21.42,-1.02,21.4442719625,77.39,30.7605,-5.4105,31.2327051422,9.0905,-5.4105,10.5787853981,21.67,0.0,21.67,64.5
2019-12-07 03:30:00,38.012,-6.2415,38.5210133077,9.052,-6.2715,11.0122847879,28.96,0.03,28.9600155387,77.39,38.252,-6.2715,38.7627039337,9.052,-6.2715,11.0122847879,29.2,0.0,29.2,64.5
2019-12-07 04:00:00,40.5745,-6.1835,41.0429740942,7.7445,-6.5635,10.1516901302,32.83,0.38,32.8321991344,77.5,40.9745,-6.5635,41.4968575015,7.7445,-6.5635,10.1516901302,33.23,0.0,33.23,64.61
2019-12-07 04:30:00,34.0765,-6.0545,34.6101837975,9.1465,-6.3145,11.1144668113,24.93,0.26,24.9313557594,77.63,34.2965,-6.3145,34.8729525922,9.1465,-6.3145,11.1144668113,25.15,0.0,25.15,64.71
2019-12-07 05:00:00,36.3015,-6.028,36.7985826663,10.5215,-6.398,12.3140718794,25.78,0.37,25.7826550223,77.63,36.6115,-6.398,37.1663333711,10.5215,-6.398,12.3140718794,26.09,0.0,26.09,64.71
2019-12-07 05:30:00,29.0945,-6.3835,29.7865574127,9.1045,-5.5835,10.6802337287,19.99,-0.8,20.0060015995,77.71,29.3045,-5.5835,29.8316810204,9.1045,-5.5835,10.6802337287,20.2,0.0,20.2,64.76
2019-12-07 06:00:00,31.482,-5.548,31.9671179183,8.822,-7.328,11.4685338209,22.66,1.78,22.7298042227,78.17,31.722,-7.328,32.5574088035,8.822,-7.328,11.4685338209,22.9,0.0,22.9,65.14
2019-12-07 06:30:00,36.27,-5.87,36.7419351695,9.08,-7.1,11.5263350637,27.19,1.23,27.2178066714,77.96,36.49,-7.1,37.1743204376,9.08,-7.1,11.5263350637,27.41,0.0,27.41,64.99
2019-12-07 07:00:00,41.1765,-5.619,41.558119703,12.5065,-7.839,14.7601647433,28.67,2.22,28.7558220192,77.82,41.4865,-7.839,42.2206063818,12.5065,-7.839,14.7601647433,28.98,0.0,28.98,64.88
2019-12-07 07:30:00,32.0035,-5.943,32.5506261269,12.7935,-6.473,14.3378300747,19.21,0.53,19.2173099054,77.68,32.2235,-6.473,32.867212861,12.7935,-6.473,14.3378300747,19.43,0.0,19.43,64.78
2019-12-07 08:00:00,30.81,-6.165,31.4207467289,10.66,-5.765,12.119027395,20.15,-0.4,20.1539698323,77.5,31.02,-5.765,31.5511588535,10.66,-5.765,12.119027395,20.36,0.0,20.36,64.62
2019-12-07 08:30:00,39.886,-5.376,40.2466690796,7.676,-7.016,10.3992899758,32.21,1.6400000000000001,32.2517239849,77.22,40.176,-7.016,40.7840070616,7.676,-7.016,10.3992899758,32.5,0.0,32.5,64.38
2019-12-07 09:00:00,43.212,-4.7059999999999995,43.4674979726,6.872,-7.296,10.0227740671,36.34,2.59,36.4321794572,77.1,43.512,-7.296,44.1194487726,6.872,-7.296,10.0227740671,36.64,0.0,36.64,64.29
2019-12-07 09:30:00,42.6005,-1.8995000000000002,42.6428270697,2.8705,-11.2395,11.6002642427,39.73,9.34,40.8130922622,78.72,42.3505,-11.2395,43.8165631982,2.8705,-11.2395,11.6002642427,39.48,0.0,39.48,65.62
2019-12-07 10:00:00,37.512,-1.8785,37.5590056611,5.7620000000000005,-10.7985,12.2396178964,31.75,8.92,32.9792192145,78.78,37.282,-10.7985,38.8143675235,5.7620000000000005,-10.7985,12.2396178964,31.52,0.0,31.52,65.66
2019-12-07 10:30:00,50.1105,-2.247,50.1608534542,8.9605,-11.597,14.6554075088,41.15,9.35,42.1988743926,78.55,49.8405,-11.597,51.1719244239,8.9605,-11.597,14.6554075088,40.88,0.0,40.88,65.48
2019-12-07 11:00:00,39.731,-2.1425,39.7887253786,9.391,-11.0525,14.5034008857,30.34,8.91,31.6212539283,78.85,39.551,-11.0525,41.0662800513,9.391,-11.0525,14.5034008857,30.16,0.0,30.16,65.73
2019-12-07 11:30:00,43.15,-1.818,43.1882810957,13.45,-11.148,17.4694133845,29.7,9.33,31.130995808,78.9,42.97,-11.148,44.3925534747,13.45,-11.148,17.4694133845,29.52,0.0,29.52,65.78
2019-12-07 12:00:00,33.3075,-1.428,33.33809743,19.4175,-11.268,22.4501031234,13.89,9.84,17.0222707063,78.98,33.2275,-11.268,35.0861023804,19.4175,-11.268,22.4501031234,13.81,0.0,13.81,65.85
2019-12-07 12:30:00,41.508,-1.6915,41.542451014,17.628,-11.3215,20.9504831985,23.88,9.63,25.7486174386,78.74,41.368,-11.3215,42.8892502412,17.628,-11.3215,20.9504831985,23.74,0.0,23.74,65.65
2019-12-07 13:00:00,46.508,-1.207,46.523659712,23.708,-12.337,26.7258457864,22.8,11.13,25.3715766164,78.74,46.368,-12.337,47.9811733183,23.708,-12.337,26.7258457864,22.66,0.0,22.66,65.65
2019-12-07 13:30:00,26.446,-1.3895,26.4824777211,26.006,-10.9895,28.2326255642,0.44,9.6,9.6100780434,78.83,26.426,-10.9895,28.6199683132,26.006,-10.9895,28.2326255642,0.42,0.0,0.42,65.7
2019-12-07 14:00:00,28.945,-1.182,28.9691240634,19.345,-10.832,22.1711805955,9.6,9.65,13.6118514538,79.1,28.845,-10.832,30.8117875009,19.345,-10.832,22.1711805955,9.5,0.0,9.5,65.92
2019-12-07 14:30:00,30.5365,-1.7934999999999999,30.5891234673,15.7965,-9.9535,18.6708750331,14.74,8.16,16.8479434947,78.97,30.4165,-9.9535,32.0036815773,15.7965,-9.9535,18.6708750331,14.62,0.0,14.62,65.82
2019-12-07 15:00:00,46.3715,-1.5394999999999999,46.3970481011,17.3715,-11.6895,20.9383242524,29.0,10.15,30.7249491456,78.59,46.2015,-11.6895,47.6573500365,17.3715,-11.6895,20.9383242524,28.83,0.0,28.83,65.52
2019-12-07 15:30:00,36.378,-1.685,36.4170030206,17.468,-10.455,20.3577515703,18.91,8.77,20.8446875726,78.69,36.258,-10.455,37.7352565779,17.468,-10.455,20.3577515703,18.79,0.0,18.79,65.63
2019-12-07 16:00:00,31.839,-1.5710000000000002,31.8777345807,16.869,-10.281,19.7550530751,14.97,8.71,17.3194976832,78.9,31.729,-10.281,33.3530868436,16.869,-10.281,19.7550530751,14.86,0.0,14.86,65.78
2019-12-07 16:30:00,45.906,-1.2735,45.9236609848,22.286,-11.8835,25.2563530275,23.62,10.61,25.8935609757,78.85,45.736,-11.8835,47.2546216602,22.286,-11.8835,25.2563530275,23.45,0.0,23.45,65.73
2019-12-07 17:00:00,50.7685,-1.1865,50.782362829,24.3085,-12.7965,27.4709589294,26.46,11.61,28.8950462882,78.47,50.5585,-12.7965,52.1527787802,24.3085,-12.7965,27.4709589294,26.25,0.0,26.25,65.41
2019-12-07 17:30:00,49.934,-1.062,49.9452920704,25.994,-12.302,28.758081299,23.94,11.24,26.4473287876,78.6,49.844,-12.302,51.3396877669,25.994,-12.302,28.758081299,23.85,0.0,23.85,65.51
2019-12-07 18:00:00,44.8965,-1.492,44.9212842231,23.2865,-10.982,25.7461726525,21.61,9.49,23.601953309,78.73,44.7365,-10.982,46.0647235556,23.2865,-10.982,25.7461726525,21.45,0.0,21.45,65.63
2019-12-07 18:30:00,34.9265,-1.6,34.9631291828,23.2665,-10.27,25.432320426,11.66,8.67,14.5301238811,78.73,34.8565,-10.27,36.3379758964,23.2665,-10.27,25.432320426,11.59,0.0,11.59,65.63
2019-12-07 19:00:00,26.326,-0.7825000000000001,26.3376267391,28.866,-10.7625,30.8070992184,-2.54,9.98,10.2981551746,78.87,26.336,-10.7625,28.4502425693,28.866,-10.7625,30.8070992184,-2.5300000000000002,0.0,2.5300000000000002,65.73
2019-12-07 19:30:00,24.92,-0.8255,24.933669009,31.17,-10.9055,33.0227017406,-6.25,10.08,11.8603920677,78.69,24.94,-10.9055,27.2200942366,31.17,-10.9055,33.0227017406,-6.23,0.0,6.23,65.58
2019-12-07 20:00:00,24.5115,-1.383,24.550485153,30.8715,-10.543,32.6221452582,-6.36,9.16,11.1514662713,78.42,24.5215,-10.543,26.691924083,30.8715,-10.543,32.6221452582,-6.35,0.0,6.35,65.35
2019-12-07 20:30:00,24.068,-1.301,24.1031372439,25.828,-10.011,27.7002834823,-1.76,8.71,8.8860396128,78.86,24.058,-10.011,26.0577720652,25.828,-10.011,27.7002834823,-1.77,0.0,1.77,65.71
2019-12-07 21:00:00,37.158,-1.776,37.200418546,19.838,-10.686,22.5330166644,17.32,8.91,19.4774356628,79.0,37.038,-10.686,38.548722936,19.838,-10.686,22.5330166644,17.2,0.0,17.2,65.85
2019-12-07 21:30:00,37.42,-2.1805,37.4834760961,23.41,-11.2605,25.9774317485,14.01,9.08,16.6951040728,78.77,37.3,-11.2605,38.96265982,23.41,-11.2605,25.9774317485,13.89,0.0,13.89,65.67
2019-12-07 22:00:00,41.589,-1.393,41.6123223337,29.319,-13.603,32.3209741499,12.27,12.21,17.3100259965,79.02,41.549,-13.603,43.719114927,29.319,-13.603,32.3209741499,12.23,0.0,12.23,65.86
2019-12-07 22:30:00,40.064,-1.943,40.1110875569,23.824,-13.113,27.194369729800002,16.24,11.17,19.7105682313,79.09,39.894,-13.113,41.9938329401,23.824,-13.113,27.194369729800002,16.07,0.0,16.07,65.92
2019-12-07 23:00:00,42.733,-1.071,42.7464189143,24.373,-14.421,28.3197522941,18.36,13.35,22.7004867789,79.21,42.653,-14.421,45.024922543,24.373,-14.421,28.3197522941,18.28,0.0,18.28,66.03
2019-12-07 23:30:00,33.4115,-2.6115,33.5134042511,29.9315,-11.8815,32.2034894771,3.48,9.27,9.9016816754,78.4,33.4115,-11.8815,35.4612235336,29.9315,-11.8815,32.2034894771,3.48,0.0,3.48,65.37
2019-12-08 00:00:00,27.5415,-3.1125,27.7168158074,34.6415,-11.2325,36.4170643861,-7.1,8.12,10.7863061332,77.93,27.5015,-11.2325,29.7069277863,34.6415,-11.2325,36.4170643861,-7.14,0.0,7.14,64.98
2019-12-08 00:30:00,31.6785,-3.1145,31.8312342283,36.5285,-12.4545,38.5933398723,-4.85,9.34,10.5241674255,77.65,31.6285,-12.4545,33.9923018123,36.5285,-12.4545,38.5933398723,-4.9,0.0,4.9,64.76
2019-12-08 01:00:00,43.8905,-3.2375,44.0097420635,36.0905,-13.1975,38.4278310148,7.8,9.96,12.6507549182,77.31,43.9505,-13.1975,45.889219393,36.0905,-13.1975,38.4278310148,7.86,0.0,7.86,64.47
2019-12-08 01:30:00,27.9135,-2.9335,28.0672211752,36.0135,-13.0835,38.3164475715,-8.1,10.15,12.9858576921,77.88,27.8435,-13.0835,30.764240028,36.0135,-13.0835,38.3164475715,-8.17,0.0,8.17,64.93
2019-12-08 02:00:00,42.0315,-2.934,42.1337791831,35.9015,-14.564,38.7431000083,6.13,11.63,13.1466269438,77.65,42.1115,-14.564,44.5588209926,35.9015,-14.564,38.7431000083,6.21,0.0,6.21,64.73
2019-12-08 02:30:00,31.6675,-2.5905,31.7732788125,35.4275,-13.8205,38.0278053074,-3.76,11.23,11.8427403923,77.99,31.6675,-13.8205,34.5519431653,35.4275,-13.8205,38.0278053074,-3.76,0.0,3.76,65.03
2019-12-08 03:00:00,36.5875,-2.0945,36.6474021794,34.8775,-14.8045,37.8894870182,1.71,12.71,12.8245155854,78.3,36.6175,-14.8045,39.4970192103,34.8775,-14.8045,37.8894870182,1.74,0.0,1.74,65.27
2019-12-08 03:30:00,33.8925,-2.0105,33.9520789717,34.8125,-14.2905,37.631483448,-0.92,12.28,12.3144143182,78.53,33.8925,-14.2905,36.7820601177,34.8125,-14.2905,37.631483448,-0.92,0.0,0.92,65.46
2019-12-08 04:00:00,28.438,-2.1525,28.5193460698,35.338,-13.5925,37.8619901781,-6.9,11.44,13.3597754472,78.36,28.358,-13.5925,31.4472927332,35.338,-13.5925,37.8619901781,-6.98,0.0,6.98,65.31
2019-12-08 04:30:00,30.4495,-2.0975,30.5216571716,35.9495,-14.1775,38.6441205942,-5.5,12.08,13.2731458215,78.44,30.3795,-14.1775,33.5248493882,35.9495,-14.1775,38.6441205942,-5.57,0.0,5.57,65.38
2019-12-08 05:00:00,40.3295,-2.3895,40.4002262432,35.7695,-14.6695,38.6607211586,4.5600000000000005,12.28,13.0993129591,78.31,40.3895,-14.6695,42.970989522,35.7695,-14.6695,38.6607211586,4.62,0.0,4.62,65.28
2019-12-08 05:30:00,38.0245,-2.5805,38.1119611211,35.9645,-14.6205,38.8227289162,2.06,12.04,12.2149580433,78.19,38.0645,-14.6205,40.7757915987,35.9645,-14.6205,38.8227289162,2.1,0.0,2.1,65.18
2019-12-08 06:00:00,32.4565,-2.555,32.5569104377,34.3865,-12.925,36.7353645313,-1.9300000000000002,10.37,10.5480709137,78.39,32.4465,-12.925,34.9260788989,34.3865,-12.925,36.7353645313,-1.94,0.0,1.94,65.36
2019-12-08 06:30:00,29.935,-3.0305,30.0880068341,32.435,-11.4605,34.4001785642,-2.5,8.43,8.7928891725,78.35,29.935,-11.4605,32.0538185752,32.435,-11.4605,34.4001785642,-2.5,0.0,2.5,65.32
2019-12-08 07:00:00,28.2065,-2.7945,28.3445915917,33.1065,-12.0145,35.219150366,-4.9,9.22,10.4411876719,78.3,28.1665,-12.0145,30.621886494800002,33.1065,-12.0145,35.219150366,-4.94,0.0,4.94,65.32
2019-12-08 07:30:00,28.604,-2.946,28.7553078926,33.684,-11.386,35.5563335005,-5.08,8.44,9.8508882848,78.04,28.534,-11.386,30.7218188264,33.684,-11.386,35.5563335005,-5.15,0.0,5.15,65.07
2019-12-08 08:00:00,41.204,-3.119,41.3218801242,34.094,-12.219,36.2174653586,7.11,9.1,11.5482509498,77.68,41.364,-12.219,43.131015024,34.094,-12.219,36.2174653586,7.27,0.0,7.27,64.77
2019-12-08 08:30:00,32.032,-3.227,32.1941384882,34.272,-11.097,36.0237892649,-2.24,7.87,8.182572945,78.0,32.012,-11.097,33.8808434517,34.272,-11.097,36.0237892649,-2.26,0.0,2.26,65.06
2019-12-08 09:00:00,35.935,-3.476,36.1027256727,34.435,-11.866,36.4221248831,1.5,8.39,8.5230334975,77.69,35.925,-11.866,37.8339474678,34.435,-11.866,36.4221248831,1.49,0.0,1.49,64.81
2019-12-08 09:30:00,39.522,-3.0355,39.6383998699,35.512,-12.4655,37.6362967659,4.01,9.43,10.2471947381,77.57,39.642,-12.4655,41.555707842,35.512,-12.4655,37.6362967659,4.13,0.0,4.13,64.7
2019-12-08 10:00:00,26.4935,-3.2405,26.690941956,34.9135,-11.0005,36.605511641,-8.42,7.76,11.4505021724,77.73,26.4035,-11.0005,28.6034230906,34.9135,-11.0005,36.605511641,-8.51,0.0,8.51,64.82
2019-12-08 10:30:00,33.993,-2.866,34.1136043977,36.273,-11.826,38.152127136,-2.2800000000000002,8.96,9.2455394651,77.67,33.973,-11.826,35.9724756585,36.273,-11.826,38.152127136,-2.3,0.0,2.3,64.82
2019-12-08 11:00:00,42.763,-2.892,42.8606793343,34.993,-12.482,37.1525284873,7.77,9.59,12.3426496345,77.54,42.873,-12.482,44.6530452825,34.993,-12.482,37.1525284873,7.88,0.0,7.88,64.66
2019-12-08 11:30:00,35.8645,-3.907,36.0766823482,33.3545,-10.657,35.0156296423,2.51,6.75,7.2015692734,77.36,35.8945,-10.657,37.4431139096,33.3545,-10.657,35.0156296423,2.54,0.0,2.54,64.52
2019-12-08 12:00:00,31.369,-4.0795,31.6331547786,32.749,-9.2495,34.0301373969,-1.38,5.17,5.3510092506,77.42,31.409,-9.2495,32.7426103304,32.749,-9.2495,34.0301373969,-1.34,0.0,1.34,64.6
2019-12-08 12:30:00,40.3635,-3.936,40.5549531901,32.9135,-10.396,34.5163048174,7.45,6.46,9.8607352667,77.24,40.4735,-10.396,41.7873308342,32.9135,-10.396,34.5163048174,7.5600000000000005,0.0,7.5600000000000005,64.46
2019-12-08 13:00:00,36.9055,-3.623,37.0829079125,33.1355,-10.433,34.7391544118,3.77,6.8100000000000005,7.7838936272,77.39,36.9655,-10.433,38.4095779624,33.1355,-10.433,34.7391544118,3.83,0.0,3.83,64.59
2019-12-08 13:30:00,41.3655,-3.5545,41.5179366118,33.3855,-10.6045,35.0292310863,7.98,7.05,10.6481406828,77.62,41.4955,-10.6045,42.8291015607,33.3855,-10.6045,35.0292310863,8.11,0.0,8.11,64.78
2019-12-08 14:00:00,30.9745,-3.338,31.1538423674,36.5445,-11.488,38.3076314101,-5.57,8.15,9.8715449652,77.68,30.9145,-11.488,32.9800008225,36.5445,-11.488,38.3076314101,-5.63,0.0,5.63,64.78
2019-12-08 14:30:00,34.3,-3.1725,34.446404112,34.95,-11.3625,36.7506313721,-0.65,8.19,8.2157531608,77.68,34.27,-11.3625,36.1045607403,34.95,-11.3625,36.7506313721,-0.68,0.0,0.68,64.85
2019-12-08 15:00:00,33.55,-2.6165000000000003,33.6518732354,33.8,-11.0365,35.556213694,-0.25,8.42,8.4237105838,78.02,33.57,-11.0365,35.3376461051,33.8,-11.0365,35.556213694,-0.23,0.0,0.23,65.06
2019-12-08 15:30:00,30.2695,-2.6310000000000002,30.3836270259,32.5495,-9.801,33.993080932,-2.2800000000000002,7.17,7.5237822935,77.98,30.2895,-9.801,31.8357253922,32.5495,-9.801,33.993080932,-2.26,0.0,2.26,65.06
2019-12-08 16:00:00,41.0465,-2.873,41.1469232294,33.1065,-11.153,34.9346497227,7.94,8.28,11.4717914904,77.48,41.0865,-11.153,42.5733471934,33.1065,-11.153,34.9346497227,7.98,0.0,7.98,64.61
2019-12-08 16:30:00,46.1995,-2.738,46.2805622724,32.0395,-11.058,33.8940839122,14.16,8.32,16.4233979432,77.33,46.4495,-11.058,47.7476220795,32.0395,-11.058,33.8940839122,14.41,0.0,14.41,64.52
2019-12-08 17:00:00,28.7895,-2.9779999999999998,28.9431130712,34.7195,-10.588,36.2980636433,-5.93,7.61,9.647642199,77.49,28.7295,-10.588,30.6184570847,34.7195,-10.588,36.2980636433,-5.99,0.0,5.99,64.66
2019-12-08 17:30:00,33.769,-3.06,33.9073585081,32.199,-10.22,33.78200706,1.57,7.16,7.3301091397,77.71,33.769,-10.22,35.2816348969,32.199,-10.22,33.78200706,1.57,0.0,1.57,64.83
2019-12-08 18:00:00,36.3315,-2.8075,36.4398126848,33.7515,-11.4675,35.6464206969,2.58,8.66,9.0361496225,77.71,36.3915,-11.4675,38.1555347034,33.7515,-11.4675,35.6464206969,2.64,0.0,2.64,64.83
2019-12-08 18:30:00,33.4685,-3.001,33.6027750826,32.0285,-10.561,33.7247614261,1.44,7.5600000000000005,7.6959209975,77.71,33.4785,-10.561,35.1047672439,32.0285,-10.561,33.7247614261,1.45,0.0,1.45,64.83
2019-12-08 19:00:00,33.2375,-3.2785,33.3988019022,30.2175,-10.1185,31.8666180901,3.02,6.84,7.4770314965,77.79,33.3175,-10.1185,34.820106957,30.2175,-10.1185,31.8666180901,3.1,0.0,3.1,64.91
2019-12-08 19:30:00,29.704,-3.1655,29.8721945335,35.034,-10.6755,36.6244106608,-5.33,7.51,9.2091802024,77.57,29.654,-10.6755,31.5170749952,35.034,-10.6755,36.6244106608,-5.38,0.0,5.38,64.72
2019-12-08 20:00:00,24.462,-3.043,24.6505434626,36.402,-11.043,38.0401557962,-11.94,8.0,14.3723206199,77.46,24.322,-11.043,26.7115617851,36.402,-11.043,38.0401557962,-12.08,0.0,12.08,64.61
2019-12-08 20:30:00,29.4245,-3.3970000000000002,29.6199393863,33.7645,-10.197,35.2706715169,-4.34,6.8,8.0669448988,77.29,29.3845,-10.197,31.1034989873,33.7645,-10.197,35.2706715169,-4.38,0.0,4.38,64.49
2019-12-08 21:00:00,27.661,-3.931,27.9389277174,14.251,-7.791,16.2416342158,13.41,3.86,13.9544867337,78.01,27.781,-7.791,28.8527926205,14.251,-7.791,16.2416342158,13.53,0.0,13.53,65.08
2019-12-08 21:30:00,45.934,-2.723,46.0146398986,24.434,-12.073,27.2539480626,21.5,9.35,23.4450954359,77.72,46.254,-12.073,47.8036593265,24.434,-12.073,27.2539480626,21.82,0.0,21.82,64.86
