Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-08 22:00:00,49.931,-2.3245,49.985078386,27.511,-13.0045,30.4297903583,22.42,10.68,24.8338237088,77.89,50.221,-13.0045,51.8774118596,27.511,-13.0045,30.4297903583,22.71,0.0,22.71,64.99
2019-12-08 22:30:00,51.9665,-2.0275,52.0060369428,34.3265,-14.8275,37.3920226586,17.64,12.8,21.7947149557,77.59,52.1765,-14.8275,54.2424364174,34.3265,-14.8275,37.3920226586,17.85,0.0,17.85,64.74
2019-12-08 23:00:00,45.0695,-2.0275,45.1150815859,34.2795,-14.2975,37.1416562164,10.79,12.27,16.3394308346,78.12,45.2595,-14.2975,47.4641006077,34.2795,-14.2975,37.1416562164,10.98,0.0,10.98,65.17
2019-12-08 23:30:00,31.945,-1.9375,32.0037018367,33.635,-13.7175,36.3246890042,-1.69,11.78,11.9006092281,78.42,31.925,-13.7175,34.7473082591,33.635,-13.7175,36.3246890042,-1.71,0.0,1.71,65.42
2019-12-09 00:00:00,41.3245,-1.7610000000000001,41.3620045603,32.2945,-14.221,35.2869886963,9.03,12.46,15.3880635559,78.54,41.4045,-14.221,43.7786416104,32.2945,-14.221,35.2869886963,9.11,0.0,9.11,65.52
2019-12-09 00:30:00,39.6935,-1.4055,39.7183757535,34.1135,-14.5555,37.0889938189,5.58,13.15,14.2849186207,78.65,39.7735,-14.5555,42.3532039225,34.1135,-14.5555,37.0889938189,5.66,0.0,5.66,65.62
2019-12-09 01:00:00,29.6605,-1.6035,29.7038124237,34.3105,-14.2335,37.1456987079,-4.65,12.63,13.458803810100001,78.31,29.6605,-14.2335,32.8989024513,34.3105,-14.2335,37.1456987079,-4.65,0.0,4.65,65.32
2019-12-09 01:30:00,31.3475,-1.001,31.3634780796,35.1175,-14.881,38.140306334,-3.77,13.88,14.3828821868,78.55,31.2475,-14.881,34.6099756898,35.1175,-14.881,38.140306334,-3.87,0.0,3.87,65.52
2019-12-09 02:00:00,37.128,-0.6315000000000001,37.1333701171,35.558,-16.8615,39.3532914284,1.57,16.23,16.3057597186,78.52,37.148,-16.8615,40.7956380787,35.558,-16.8615,39.3532914284,1.5899999999999999,0.0,1.5899999999999999,65.52
2019-12-09 02:30:00,35.001,-1.3935,35.0287288272,29.791,-15.1135,33.405412185,5.21,13.72,14.6759156443,78.61,35.051,-15.1135,38.1705447073,29.791,-15.1135,33.405412185,5.26,0.0,5.26,65.58
2019-12-09 03:00:00,35.4675,-1.1425,35.4858966704,28.2275,-13.6025,31.3340032951,7.24,12.46,14.4107321119,78.89,35.5875,-13.6025,38.098532288,28.2275,-13.6025,31.3340032951,7.36,0.0,7.36,65.81
2019-12-09 03:30:00,28.094,-2.1185,28.173762231,18.034,-11.8385,21.5725575269,10.06,9.72,13.9886382468,79.21,28.234,-11.8385,30.6154999673,18.034,-11.8385,21.5725575269,10.2,0.0,10.2,66.07
2019-12-09 04:00:00,28.171,-1.9849999999999999,28.2408474731,20.051,-11.915,23.3240182216,8.12,9.93,12.8272873204,79.21,28.271,-11.915,30.679254652,20.051,-11.915,23.3240182216,8.22,0.0,8.22,66.07
2019-12-09 04:30:00,31.7565,-2.006,31.8197945979,20.6165,-13.226,24.4942268351,11.14,11.22,15.811008823,78.95,31.8765,-13.226,34.511423156,20.6165,-13.226,24.4942268351,11.26,0.0,11.26,65.86
2019-12-09 05:00:00,30.251,-1.2285,30.2759345562,28.821,-13.5285,31.8381901692,1.43,12.3,12.382847007,78.81,30.301,-13.5285,33.1838953899,28.821,-13.5285,31.8381901692,1.48,0.0,1.48,65.75
2019-12-09 05:30:00,30.7735,-1.7475,30.8230767202,27.7935,-12.7675,30.5857433864,2.98,11.02,11.4158135934,78.63,30.8135,-12.7675,33.353872916,27.7935,-12.7675,30.5857433864,3.02,0.0,3.02,65.6
2019-12-09 06:00:00,27.512,-1.9685000000000001,27.5823337709,29.942,-12.4285,32.4189909814,-2.43,10.46,10.7385520439,78.78,27.532,-12.4285,30.2072613166,29.942,-12.4285,32.4189909814,-2.41,0.0,2.41,65.72
2019-12-09 06:30:00,38.1795,-2.516,38.2623114337,33.0495,-12.836,35.4546519691,5.13,10.32,11.5247255933,77.96,38.1995,-12.836,40.2984453329,33.0495,-12.836,35.4546519691,5.15,0.0,5.15,65.05
2019-12-09 07:00:00,46.614,-2.5105,46.681555311,33.964,-13.7205,36.6306622415,12.65,11.21,16.9022661203,77.64,46.764,-13.7205,48.7352420354,33.964,-13.7205,36.6306622415,12.8,0.0,12.8,64.8
2019-12-09 07:30:00,49.455,-2.6725,49.5271570075,34.985,-13.4825,37.4930397707,14.47,10.81,18.0620320009,77.02,49.605,-13.4825,51.4046090468,34.985,-13.4825,37.4930397707,14.62,0.0,14.62,64.29
2019-12-09 08:00:00,40.8935,-2.851,40.9927620837,33.3935,-11.821,35.4240297432,7.5,8.97,11.6923436487,76.95,41.0235,-11.821,42.6926643962,33.3935,-11.821,35.4240297432,7.63,0.0,7.63,64.25
2019-12-09 08:30:00,46.0995,-2.5065,46.1675908241,33.5195,-12.2465,35.6866031236,12.58,9.74,15.9098711497,77.12,46.2995,-12.2465,47.8917577721,33.5195,-12.2465,35.6866031236,12.78,0.0,12.78,64.38
2019-12-09 09:00:00,43.299,-2.7015000000000002,43.383193788,33.309,-11.7315,35.3145518625,9.99,9.03,13.4662912489,77.0,43.349,-11.7315,44.9083944631,33.309,-11.7315,35.3145518625,10.04,0.0,10.04,64.27
2019-12-09 09:30:00,46.5615,-2.5225,46.629778988300004,33.7715,-11.8425,35.7876936739,12.79,9.32,15.8255015718,77.14,46.7715,-11.8425,48.2474664464,33.7715,-11.8425,35.7876936739,13.0,0.0,13.0,64.4
2019-12-09 10:00:00,41.649,-2.4355,41.7201493436,33.299,-11.8155,35.3331210233,8.35,9.38,12.558140786,77.32,41.739,-11.8155,43.3791443121,33.299,-11.8155,35.3331210233,8.44,0.0,8.44,64.53
2019-12-09 10:30:00,49.365,-2.191,49.4135983915,31.655,-12.711,34.1117068761,17.71,10.52,20.5988956015,77.52,49.575,-12.711,51.178610239,31.655,-12.711,34.1117068761,17.92,0.0,17.92,64.71
2019-12-09 11:00:00,43.7455,-2.2375,43.802684581,31.4555,-12.5375,33.8620345889,12.29,10.3,16.0354014605,77.52,43.9255,-12.5375,45.6797379207,31.4555,-12.5375,33.8620345889,12.47,0.0,12.47,64.71
2019-12-09 11:30:00,44.616,-2.179,44.6691783784,30.806,-12.399000000000001,33.2076020965,13.81,10.22,17.1803521501,77.6,44.766,-12.399000000000001,46.4513719604,30.806,-12.399000000000001,33.2076020965,13.96,0.0,13.96,64.77
2019-12-09 12:00:00,38.5955,-2.461,38.6738819005,32.5155,-12.551,34.8537708326,6.08,10.09,11.7802589106,77.65,38.7355,-12.551,40.7181355326,32.5155,-12.551,34.8537708326,6.22,0.0,6.22,64.77
2019-12-09 12:30:00,25.4365,-2.5875,25.5677665919,31.4965,-10.8875,33.3251731953,-6.06,8.3,10.2768477657,78.36,25.2665,-10.8875,27.51242771,31.4965,-10.8875,33.3251731953,-6.23,0.0,6.23,65.39
2019-12-09 13:00:00,44.6405,-3.421,44.7713913258,26.3805,-11.761,28.8834191406,18.26,8.34,20.0744414617,77.88,44.8605,-11.761,46.3765628443,26.3805,-11.761,28.8834191406,18.48,0.0,18.48,65.0
2019-12-09 13:30:00,41.533,-3.2505,41.6600028715,23.183,-11.0305,25.6733990591,18.35,7.78,19.9311540057,78.2,41.793,-11.0305,43.2241457897,23.183,-11.0305,25.6733990591,18.61,0.0,18.61,65.25
2019-12-09 14:00:00,37.3455,-3.5484999999999998,37.5137071282,14.8355,-10.6585,18.2673392288,22.51,7.11,23.6061898662,78.44,37.5255,-10.6585,39.009829178,14.8355,-10.6585,18.2673392288,22.69,0.0,22.69,65.46
2019-12-09 14:30:00,39.68,-3.916,39.8727658434,12.13,-9.756,15.5665165018,27.55,5.84,28.162174987,78.55,40.02,-9.756,41.1919887357,12.13,-9.756,15.5665165018,27.89,0.0,27.89,65.56
2019-12-09 15:00:00,37.065,-3.706,37.2498142411,16.865,-8.646,18.9520853998,20.2,4.94,20.7952783102,78.49,37.325,-8.646,38.3132997926,16.865,-8.646,18.9520853998,20.46,0.0,20.46,65.48
2019-12-09 15:30:00,30.319,-4.4305,30.6410034309,9.119,-6.9705,11.4779802775,21.2,2.54,21.3516182057,78.68,30.539,-6.9705,31.3244056807,9.119,-6.9705,11.4779802775,21.42,0.0,21.42,65.65
2019-12-09 16:00:00,43.4225,-4.1905,43.6242340506,5.3825,-8.2805,9.8761321629,38.04,4.09,38.2592433276,78.29,43.8525,-8.2805,44.6274403983,5.3825,-8.2805,9.8761321629,38.47,0.0,38.47,65.33
2019-12-09 16:30:00,33.637,-3.925,33.8652239621,9.917,-8.975,13.3752575302,23.72,5.05,24.251616441,78.07,34.017,-8.975,35.1810590233,9.917,-8.975,13.3752575302,24.1,0.0,24.1,65.13
2019-12-09 17:00:00,17.494,-3.872,17.9173775983,7.484,-4.862,8.9246456512,10.01,0.99,10.0588369109,78.5,17.634,-4.862,18.2919927837,7.484,-4.862,8.9246456512,10.15,0.0,10.15,65.49
2019-12-09 17:30:00,8.295,-4.1635,9.2812583872,7.965,-2.0535,8.2254536197,0.33,-2.11,2.135649784,78.95,8.295,-2.0535,8.5454015266,7.965,-2.0535,8.2254536197,0.33,0.0,0.33,65.87
2019-12-09 18:00:00,27.4645,-3.437,27.6787234035,1.7345000000000002,-4.407,4.7360467956,25.73,0.97,25.7482776123,78.57,27.6945,-4.407,28.042948833,1.7345000000000002,-4.407,4.7360467956,25.96,0.0,25.96,65.55
2019-12-09 18:30:00,29.779,-3.0645,29.9362656531,1.279,-5.3445,5.4954091067,28.5,2.2800000000000002,28.5910545451,78.57,30.189,-5.3445,30.6584311609,1.279,-5.3445,5.4954091067,28.91,0.0,28.91,65.55
2019-12-09 19:00:00,16.2015,-2.77,16.4365903475,3.2015000000000002,-4.12,5.2176625274,13.0,1.35,13.0699081864,79.01,16.3515,-4.12,16.8625606671,3.2015000000000002,-4.12,5.2176625274,13.15,0.0,13.15,65.92
2019-12-09 19:30:00,23.9325,-3.346,24.1652699602,0.8325,-3.516,3.6132135627,23.1,0.17,23.1006255327,78.74,24.1725,-3.516,24.4268707011,0.8325,-3.516,3.6132135627,23.34,0.0,23.34,65.7
2019-12-09 20:00:00,33.9135,-3.495,34.0931152471,1.4435,-3.645,3.9204230958,32.47,0.15,32.4703464718,78.65,34.3335,-3.645,34.5264427251,1.4435,-3.645,3.9204230958,32.89,0.0,32.89,65.65
2019-12-09 20:30:00,34.0675,-3.5205,34.2489193479,0.4975,-3.7005,3.733792509,33.57,0.18,33.5704825703,78.71,34.5075,-3.7005,34.705349105,0.4975,-3.7005,3.733792509,34.01,0.0,34.01,65.69
2019-12-09 21:00:00,29.9115,-3.948,30.1709220318,1.1915,-2.918,3.151887728,28.72,-1.03,28.7384637724,78.58,30.2615,-2.918,30.4018602432,1.1915,-2.918,3.151887728,29.07,0.0,29.07,65.58
2019-12-09 21:30:00,29.483,-3.87,29.7359074017,0.853,-3.23,3.3407347994,28.63,-0.64,28.6371524422,78.58,29.853,-3.23,30.0272294593,0.853,-3.23,3.3407347994,29.0,0.0,29.0,65.58
2019-12-09 22:00:00,26.4455,-3.7685,26.7126573463,0.28550000000000003,-3.2685,3.2809453668,26.16,-0.5,26.1647778511,78.85,26.7755,-3.2685,26.9742561065,0.28550000000000003,-3.2685,3.2809453668,26.49,0.0,26.49,65.81
2019-12-09 22:30:00,31.8825,-4.0485,32.1385151882,0.7125,-3.5085,3.5801157104,31.17,-0.54,31.1746772237,78.72,32.2225,-3.5085,32.4129461558,0.7125,-3.5085,3.5801157104,31.51,0.0,31.51,65.73
2019-12-09 23:00:00,37.0495,-4.165,37.2828737526,3.6495,-4.145,5.5226692142000005,33.4,-0.02,33.400005988,78.62,37.5295,-4.145,37.7577064352,3.6495,-4.145,5.5226692142000005,33.88,0.0,33.88,65.64
2019-12-09 23:30:00,34.3395,-4.6605,34.6543146015,6.4395,-4.0305,7.5968474053,27.9,-0.63,27.9071119968,78.3,34.7095,-4.0305,34.9427291507,6.4395,-4.0305,7.5968474053,28.27,0.0,28.27,65.37
2019-12-10 00:00:00,33.1695,-5.4675,33.6170981273,6.8895,-2.5575,7.3488785879,26.28,-2.91,26.4406221561,78.07,33.4995,-2.5575,33.5969835923,6.8895,-2.5575,7.3488785879,26.61,0.0,26.61,65.17
2019-12-10 00:30:00,28.29,-5.452,28.8105606332,7.91,-2.552,8.311486269,20.38,-2.9,20.5852957229,78.2,28.6,-2.552,28.7136327204,7.91,-2.552,8.311486269,20.69,0.0,20.69,65.3
2019-12-10 01:00:00,30.515,-5.3785,30.9853753769,10.015,-2.8985000000000003,10.4260024578,20.5,-2.48,20.6494648841,78.27,30.795,-2.8985000000000003,30.9311061433,10.015,-2.8985000000000003,10.4260024578,20.78,0.0,20.78,65.35
2019-12-10 01:30:00,38.7405,-5.031,39.065807316,10.3405,-3.6109999999999998,10.9528654356,28.4,-1.42,28.4354778402,78.22,39.1305,-3.6109999999999998,39.2967600605,10.3405,-3.6109999999999998,10.9528654356,28.79,0.0,28.79,65.31
2019-12-10 02:00:00,32.403,-4.8925,32.7702756359,10.663,-3.5225,11.2297629205,21.74,-1.37,21.783124202,78.51,32.733,-3.5225,32.9219880209,10.663,-3.5225,11.2297629205,22.07,0.0,22.07,65.55
2019-12-10 02:30:00,30.5325,-4.666,30.8869731805,14.1925,-3.9859999999999998,14.7416163378,16.34,-0.68,16.3541432059,78.62,30.7525,-3.9859999999999998,31.0097476973,14.1925,-3.9859999999999998,14.7416163378,16.56,0.0,16.56,65.62
2019-12-10 03:00:00,38.555,-4.5925,38.827555695,10.415,-4.7425,11.4439298866,28.14,0.15,28.1403997839,78.49,38.865,-4.7425,39.1532825093,10.415,-4.7425,11.4439298866,28.45,0.0,28.45,65.52
2019-12-10 03:30:00,33.951,-4.6975,34.274435185,13.661,-4.4375,14.3636460291,20.29,-0.26,20.2916657769,78.45,34.311,-4.4375,34.5967646934,13.661,-4.4375,14.3636460291,20.65,0.0,20.65,65.52
2019-12-10 04:00:00,37.8415,-4.772,38.1411995911,13.8215,-4.862,14.6517202488,24.02,0.09,24.0201686089,78.41,38.0815,-4.862,38.390619769,13.8215,-4.862,14.6517202488,24.26,0.0,24.26,65.47
2019-12-10 04:30:00,42.844,-4.7945,43.1114319671,12.564,-4.7745,13.4406081057,30.28,-0.02,30.280006605,78.32,43.264,-4.7745,43.5266532857,12.564,-4.7745,13.4406081057,30.7,0.0,30.7,65.4
2019-12-10 05:00:00,37.2535,-4.449,37.5182204169,18.4435,-4.519,18.9890508781,18.81,0.07,18.8101302494,78.32,37.5735,-4.519,37.8442764926,18.4435,-4.519,18.9890508781,19.13,0.0,19.13,65.4
2019-12-10 05:30:00,34.9005,-4.006,35.1296589259,23.3805,-5.266,23.9661956983,11.52,1.26,11.588701394,78.32,35.0605,-5.266,35.4537644863,23.3805,-5.266,23.9661956983,11.68,0.0,11.68,65.4
2019-12-10 06:00:00,41.8105,-4.31,42.0320593149,16.4605,-5.18,17.2563165319,25.35,0.87,25.3649246007,78.38,42.1305,-5.18,42.4477494132,16.4605,-5.18,17.2563165319,25.67,0.0,25.67,65.44
2019-12-10 06:30:00,42.771,-4.055,42.9627916458,12.281,-5.655,13.5204284695,30.49,1.6,30.5319521158,78.61,43.171,-5.655,43.5398009412,12.281,-5.655,13.5204284695,30.89,0.0,30.89,65.63
2019-12-10 07:00:00,40.3935,-4.6085,40.655542236,14.5835,-5.5585,15.606902143,25.81,0.9500000000000001,25.8274776159,78.44,40.6535,-5.5585,41.03174362,14.5835,-5.5585,15.606902143,26.07,0.0,26.07,65.5
2019-12-10 07:30:00,42.451,-4.908,42.7337789693,13.241,-4.648,14.033103185,29.21,-0.26,29.211157115,78.14,42.791,-4.648,43.0426949087,13.241,-4.648,14.033103185,29.55,0.0,29.55,65.24
2019-12-10 08:00:00,47.044,-4.757,47.2838977349,13.634,-5.577,14.7305425901,33.41,0.8200000000000001,33.4200613405,78.05,47.504,-5.577,47.8302513583,13.634,-5.577,14.7305425901,33.87,0.0,33.87,65.17
2019-12-10 08:30:00,38.0425,-4.4545,38.3024069283,17.5325,-5.3245000000000005,18.3231781223,20.51,0.87,20.5284436819,78.29,38.3625,-5.3245000000000005,38.730242789100004,17.5325,-5.3245000000000005,18.3231781223,20.83,0.0,20.83,65.36
2019-12-10 09:00:00,31.2705,-4.5855,31.6049201945,19.9105,-4.7055,20.458977015,11.36,0.12,11.3606337851,78.14,31.4105,-4.7055,31.7610018812,19.9105,-4.7055,20.458977015,11.5,0.0,11.5,65.22
2019-12-10 09:30:00,29.823,-4.2545,30.1249414813,19.513,-5.2445,20.2054930464,10.31,0.99,10.3574224593,78.14,29.923000000000002,-5.2445,30.3791163343,19.513,-5.2445,20.2054930464,10.41,0.0,10.41,65.22
2019-12-10 10:00:00,41.268,-3.668,41.4306896877,19.428,-8.008,21.0136919174,21.84,4.34,22.267042911,77.77,41.568,-8.008,42.3323361982,19.428,-8.008,21.0136919174,22.14,0.0,22.14,64.92
2019-12-10 10:30:00,44.1365,-3.588,44.282099953,26.9165,-11.448,29.2498662604,17.22,7.86,18.9290253315,77.47,44.3765,-11.448,45.829362381,26.9165,-11.448,29.2498662604,17.46,0.0,17.46,64.65
2019-12-10 11:00:00,40.711,-3.3895,40.8518571334,30.511,-11.5095,32.6096567178,10.2,8.12,13.0374230583,77.22,40.851,-11.5095,42.4414042092,30.511,-11.5095,32.6096567178,10.34,0.0,10.34,64.44
2019-12-10 11:30:00,26.0325,-3.36,26.2484410251,30.3825,-10.1,32.0172813688,-4.35,6.74,8.0218514073,77.68,25.9225,-10.1,27.8206039879,30.3825,-10.1,32.0172813688,-4.46,0.0,4.46,64.83
2019-12-10 12:00:00,33.043,-3.0055,33.1794044439,32.423,-9.7855,33.867490891,0.62,6.78,6.8082890655,77.46,33.103,-9.7855,34.519047195,32.423,-9.7855,33.867490891,0.68,0.0,0.68,64.64
2019-12-10 12:30:00,26.0525,-3.0215,26.2271275305,34.2925,-10.0215,35.7268249149,-8.24,7.0,10.8119193486,77.4,25.8925,-10.0215,27.7642219142,34.2925,-10.0215,35.7268249149,-8.4,0.0,8.4,64.58
2019-12-10 13:00:00,33.6575,-2.7965,33.7734765534,34.8375,-10.2965,36.3272531098,-1.18,7.5,7.5922592158,77.4,33.6775,-10.2965,35.2163586775,34.8375,-10.2965,36.3272531098,-1.16,0.0,1.16,64.58
2019-12-10 13:30:00,29.5225,-3.1625,29.6914030066,35.9625,-10.1925,37.3789842358,-6.44,7.03,9.533860708,77.4,29.4425,-10.1925,31.1568269004,35.9625,-10.1925,37.3789842358,-6.52,0.0,6.52,64.58
2019-12-10 14:00:00,27.9685,-2.841,28.1124220452,36.6085,-11.241,38.2954612617,-8.64,8.4,12.0502946022,77.33,27.8585,-11.241,30.0409071642,36.6085,-11.241,38.2954612617,-8.75,0.0,8.75,64.55
2019-12-10 14:30:00,35.265,-2.8865,35.3829352549,34.895,-10.8565,36.5448302397,0.37,7.97,7.9785838342,77.33,35.255,-10.8565,36.8887329309,34.895,-10.8565,36.5448302397,0.36,0.0,0.36,64.55
2019-12-10 15:00:00,37.1455,-2.3925,37.2224693767,35.0555,-11.7025,36.9572264449,2.09,9.31,9.541708442400001,77.62,37.1455,-11.7025,38.9453036514,35.0555,-11.7025,36.9572264449,2.09,0.0,2.09,64.78
2019-12-10 15:30:00,28.2055,-2.1825,28.2898132991,34.9155,-11.7625,36.8435685907,-6.71,9.58,11.6961745883,78.05,28.1155,-11.7625,30.4768395097,34.9155,-11.7625,36.8435685907,-6.8,0.0,6.8,65.13
2019-12-10 16:00:00,31.518,-2.6,31.6250584822,34.338,-10.91,36.029520452,-2.8200000000000003,8.31,8.7754487065,77.57,31.508,-10.91,33.3433976073,34.338,-10.91,36.029520452,-2.83,0.0,2.83,64.73
2019-12-10 16:30:00,35.7985,-2.356,35.8759437263,33.9285,-10.026,35.378860754,1.87,7.67,7.8946690874000005,77.57,35.7885,-10.026,37.1663477927,33.9285,-10.026,35.378860754,1.8599999999999999,0.0,1.8599999999999999,64.73
2019-12-10 17:00:00,28.541,-2.4745,28.6480685431,33.851,-8.5545,34.915178236,-5.31,6.08,8.0723292797,77.53,28.471,-8.5545,29.7283923422,33.851,-8.5545,34.915178236,-5.38,0.0,5.38,64.69
2019-12-10 17:30:00,26.8165,-2.049,26.8946662602,33.0765,-7.979,34.0252743303,-6.26,5.93,8.6227895718,77.37,26.7865,-7.979,27.9496157979,33.0765,-7.979,34.0252743303,-6.29,0.0,6.29,64.57
2019-12-10 18:00:00,22.8925,-2.1325,22.9916096109,33.6625,-7.4325,34.4732644596,-10.77,5.3,12.0034536697,77.57,22.7225,-7.4325,23.9071968767,33.6625,-7.4325,34.4732644596,-10.94,0.0,10.94,64.75
2019-12-10 18:30:00,26.153,-2.507,26.2728844629,30.953,-5.907,31.5115987852,-4.8,3.4,5.8821764679,77.77,26.073,-5.907,26.7337610149,30.953,-5.907,31.5115987852,-4.88,0.0,4.88,64.91
2019-12-10 19:00:00,21.144,-2.217,21.2599112181,31.444,-6.067,32.0239539251,-10.3,3.85,10.996022008,77.88,21.064,-6.067,21.9203235606,31.444,-6.067,32.0239539251,-10.38,0.0,10.38,65.0
2019-12-10 19:30:00,24.497,-2.0985,24.5867181879,29.417,-6.3685,30.0984664269,-4.92,4.27,6.5145452643,78.05,24.417,-6.3685,25.2338598167,29.417,-6.3685,30.0984664269,-5.0,0.0,5.0,65.12
2019-12-10 20:00:00,22.871,-2.5795,23.0160044589,25.891,-5.0295,26.374983436,-3.02,2.45,3.8888173009,78.22,22.841,-5.0295,23.3881840092,25.891,-5.0295,26.374983436,-3.05,0.0,3.05,65.24
2019-12-10 20:30:00,25.341,-2.8465,25.5003694728,26.211,-5.0165,26.6867344059,-0.87,2.17,2.3379050451,77.82,25.331,-5.0165,25.8229516758,26.211,-5.0165,26.6867344059,-0.88,0.0,0.88,64.91
2019-12-10 21:00:00,27.9585,-2.6025,28.0793648165,26.0285,-6.0425,26.7206777328,1.9300000000000002,3.44,3.9444264475,77.77,27.9885,-6.0425,28.6333361399,26.0285,-6.0425,26.7206777328,1.96,0.0,1.96,64.87
2019-12-10 21:30:00,27.1595,-2.7035,27.2937236833,22.6695,-6.0935,23.4741767161,4.49,3.39,5.6260287948,77.99,27.2295,-6.0935,27.9029821435,22.6695,-6.0935,23.4741767161,4.5600000000000005,0.0,4.5600000000000005,65.06
2019-12-10 22:00:00,28.659,-2.374,28.757158361,24.319,-6.694,25.2234691706,4.34,4.32,6.1235610555,78.22,28.739,-6.694,29.5082997985,24.319,-6.694,25.2234691706,4.42,0.0,4.42,65.23
2019-12-10 22:30:00,29.0395,-2.333,29.1330645358,23.8395,-6.623,24.7423905322,5.2,4.29,6.7412239245,78.22,29.1095,-6.623,29.8534272614,23.8395,-6.623,24.7423905322,5.27,0.0,5.27,65.27
2019-12-10 23:00:00,25.9685,-2.251,26.065877949,22.2185,-7.081,23.3195691052,3.75,4.83,6.114850775,78.62,26.0285,-7.081,26.9744948655,22.2185,-7.081,23.3195691052,3.81,0.0,3.81,65.56
2019-12-10 23:30:00,28.861,-3.2965,29.0486528646,22.591,-5.9165,23.3529067409,6.27,2.62,6.795388142,78.04,28.981,-5.9165,29.5787649041,22.591,-5.9165,23.3529067409,6.39,0.0,6.39,65.1
2019-12-11 00:00:00,39.724,-3.3325,39.8635388827,18.574,-7.0225,19.8572148664,21.15,3.69,21.4694806644,78.19,39.974,-7.0225,40.5861575201,18.574,-7.0225,19.8572148664,21.4,0.0,21.4,65.24
2019-12-11 00:30:00,32.588,-3.4865,32.7739748314,17.478,-6.2365,18.5573278316,15.11,2.75,15.3582095311,78.23,32.828,-6.2365,33.4151390278,17.478,-6.2365,18.5573278316,15.35,0.0,15.35,65.24
2019-12-11 01:00:00,41.01,-4.0265,41.2071935741,13.93,-5.8865,15.1226909725,27.08,1.8599999999999999,27.1438022392,78.02,41.37,-5.8865,41.7866938421,13.93,-5.8865,15.1226909725,27.44,0.0,27.44,65.11
2019-12-11 01:30:00,34.9895,-4.112,35.2302945524,13.4595,-5.532,14.552015814,21.53,1.42,21.5767768677,78.34,35.2295,-5.532,35.6611931131,13.4595,-5.532,14.552015814,21.77,0.0,21.77,65.37
2019-12-11 02:00:00,37.139,-3.95,37.3484647743,9.099,-6.01,10.904673356,28.04,2.06,28.1155686409,78.12,37.539,-6.01,38.0170569745,9.099,-6.01,10.904673356,28.44,0.0,28.44,65.18
2019-12-11 02:30:00,31.6155,-3.266,31.7837473601,12.4555,-6.606,14.0988906035,19.16,3.34,19.4489382744,78.2,31.8855,-6.606,32.5626219192,12.4555,-6.606,14.0988906035,19.43,0.0,19.43,65.24
2019-12-11 03:00:00,26.6555,-3.1955,26.8463573041,13.6955,-6.6855,15.2401650418,12.96,3.49,13.4216876733,78.39,26.7855,-6.6855,27.6072258748,13.6955,-6.6855,15.2401650418,13.09,0.0,13.09,65.4
2019-12-11 03:30:00,47.6455,-3.0365,47.7421616865,11.4155,-8.0965,13.9952474969,36.23,5.06,36.5816415706,78.19,48.0755,-8.0965,48.752507756,11.4155,-8.0965,13.9952474969,36.66,0.0,36.66,65.24
2019-12-11 04:00:00,34.139,-3.1765,34.2864619529,9.189,-7.5965,11.9224382259,24.95,4.42,25.3384865373,78.52,34.559,-7.5965,35.3840542229,9.189,-7.5965,11.9224382259,25.37,0.0,25.37,65.51
2019-12-11 04:30:00,23.2275,-3.759,23.5297011721,8.1875,-6.159,10.2454105457,15.04,2.4,15.2302856178,78.61,23.3975,-6.159,24.1945507759,8.1875,-6.159,10.2454105457,15.21,0.0,15.21,65.57
2019-12-11 05:00:00,35.1235,-4.0315,35.35411213,7.4935,-6.3015,9.7908857873,27.63,2.27,27.7230914582,78.14,35.4735,-6.3015,36.0288510017,7.4935,-6.3015,9.7908857873,27.98,0.0,27.98,65.19
2019-12-11 05:30:00,37.687,-3.755,37.8736055057,10.257,-6.915,12.3702576368,27.43,3.16,27.6114197389,78.1,38.057,-6.915,38.6801302221,10.257,-6.915,12.3702576368,27.8,0.0,27.8,65.19
2019-12-11 06:00:00,41.3945,-3.3585000000000003,41.5305207348,11.1645,-7.8085,13.6241965818,30.23,4.45,30.5557752315,78.34,41.7545,-7.8085,42.4783585194,11.1645,-7.8085,13.6241965818,30.59,0.0,30.59,65.39
2019-12-11 06:30:00,45.2405,-3.252,45.3572303415,9.7505,-8.102,12.6773283562,35.49,4.85,35.8198632047,78.41,45.6605,-8.102,46.3737389505,9.7505,-8.102,12.6773283562,35.91,0.0,35.91,65.43
2019-12-11 07:00:00,45.9405,-3.2385,46.0545049099,12.0805,-8.2985,14.656178987,33.86,5.06,34.2359927562,78.41,46.3705,-8.2985,47.1072008561,12.0805,-8.2985,14.656178987,34.29,0.0,34.29,65.43
2019-12-11 07:30:00,44.4235,-3.149,44.5349700039,18.7535,-8.349,20.5280189802,25.67,5.2,26.1913898066,78.1,44.7735,-8.349,45.545275312,18.7535,-8.349,20.5280189802,26.02,0.0,26.02,65.2
2019-12-11 08:00:00,36.785,-3.2105,36.9248362928,9.965,-7.1005,12.2359439869,26.82,3.89,27.1006365239,78.4,37.125,-7.1005,37.7979195889,9.965,-7.1005,12.2359439869,27.16,0.0,27.16,65.46
2019-12-11 08:30:00,35.878,-3.1295,36.0142284972,11.358,-7.1595,13.4261909807,24.52,4.03,24.8489697976,78.7,36.178,-7.1595,36.87961665,11.358,-7.1595,13.4261909807,24.82,0.0,24.82,65.66
2019-12-11 09:00:00,47.608,-3.1765,47.7138535045,8.288,-7.9265,11.4682320455,39.32,4.75,39.6058695145,78.43,48.098,-7.9265,48.7467640593,8.288,-7.9265,11.4682320455,39.81,0.0,39.81,65.43
2019-12-11 09:30:00,30.3115,-2.6435,30.4265529513,22.2715,-8.2335,23.7446885534,8.04,5.59,9.7923286301,78.43,30.4515,-8.2335,31.5449579886,22.2715,-8.2335,23.7446885534,8.18,0.0,8.18,65.43
2019-12-11 10:00:00,34.257,-3.0485,34.3923741729,19.297,-8.5485,21.1057115789,14.96,5.5,15.9389962043,78.52,34.367,-8.5485,35.4142279494,19.297,-8.5485,21.1057115789,15.07,0.0,15.07,65.48
2019-12-11 10:30:00,52.7605,-3.7765,52.8954848026,12.2305,-11.0465,16.4806035235,40.53,7.27,41.1768600066,78.15,53.2405,-11.0465,54.3744057669,12.2305,-11.0465,16.4806035235,41.01,0.0,41.01,65.18
2019-12-11 11:00:00,47.1965,-3.8475,47.353066094,8.8565,-9.7175,13.147904719,38.34,5.87,38.7867567605,78.38,47.7565,-9.7175,48.7351320764,8.8565,-9.7175,13.147904719,38.9,0.0,38.9,65.38
2019-12-11 11:30:00,27.753,-3.085,27.9239365778,12.983,-7.105,14.7999768243,14.77,4.02,15.3072956462,78.68,27.943,-7.105,28.8321396015,12.983,-7.105,14.7999768243,14.96,0.0,14.96,65.61
2019-12-11 12:00:00,25.4795,-3.17,25.6759385466,9.8095,-6.75,11.9075098257,15.67,3.58,16.0737456742,78.68,25.6495,-6.75,26.522808114,9.8095,-6.75,11.9075098257,15.84,0.0,15.84,65.61
2019-12-11 12:30:00,27.352,-3.2505,27.5444668536,3.502,-6.0205,6.9649425159,23.85,2.77,24.0103186151,78.68,27.652,-6.0205,28.2998149155,3.502,-6.0205,6.9649425159,24.15,0.0,24.15,65.66
2019-12-11 13:00:00,23.7475,-3.3225,23.9787981871,4.7275,-5.8625,7.5311461611,19.02,2.54,19.1888509296,0.003,23.9875,-5.8625,24.6935024349,4.7275,-5.8625,7.5311461611,19.26,0.0,19.26,0.003
2019-12-11 13:30:00,25.93,-3.2545,26.1334396942,1.97,-6.2845,6.5860337268,23.96,3.03,24.1508281432,78.76,26.2,-6.2845,26.9431798467,1.97,-6.2845,6.5860337268,24.23,0.0,24.23,65.71
2019-12-11 14:00:00,34.033,-3.233,34.1862161989,3.083,-6.633,7.3144772882,30.95,3.4,31.1361927666,78.72,34.393,-6.633,35.0267774424,3.083,-6.633,7.3144772882,31.31,0.0,31.31,65.67
2019-12-11 14:30:00,41.2325,-3.2965,41.3640661505,4.2125,-6.9165,8.0983410956,37.02,3.62,37.1965697343,78.6,41.7025,-6.9165,42.2721714429,4.2125,-6.9165,8.0983410956,37.49,0.0,37.49,65.58
2019-12-11 15:00:00,39.2785,-3.041,39.3960434974,8.0085,-7.021,10.6503762023,31.27,3.98,31.5222667332,78.67,39.6285,-7.021,40.2456513583,8.0085,-7.021,10.6503762023,31.62,0.0,31.62,65.63
2019-12-11 15:30:00,38.609,-2.5635,38.6940100435,8.289,-7.9935,11.5153620547,30.32,5.43,30.8023911409,78.92,38.999,-7.9935,39.8097732127,8.289,-7.9935,11.5153620547,30.71,0.0,30.71,65.84
2019-12-11 16:00:00,50.905,-2.719,50.977563555,8.675,-8.369,12.0538701669,42.23,5.65,42.6062835741,78.76,51.465,-8.369,52.1410240214,8.675,-8.369,12.0538701669,42.79,0.0,42.79,65.69
2019-12-11 16:30:00,49.528,-2.903,49.6130042731,13.398,-7.843,15.5247883399,36.13,4.94,36.4661555418,78.54,49.958,-7.843,50.5698963119,13.398,-7.843,15.5247883399,36.56,0.0,36.56,65.52
2019-12-11 17:00:00,49.9005,-3.081,49.9955244122,13.6305,-7.711,15.6604613997,36.27,4.63,36.5643241425,78.46,50.3905,-7.711,50.9770733884,13.6305,-7.711,15.6604613997,36.76,0.0,36.76,65.43
2019-12-11 17:30:00,52.736,-2.8835,52.8147732008,15.006,-7.6835,16.8587131256,37.73,4.8,38.0341018035,78.27,53.216,-7.6835,53.7678233542,15.006,-7.6835,16.8587131256,38.21,0.0,38.21,65.28
2019-12-11 18:00:00,47.247,-3.686,47.3905645145,14.787,-5.876,15.9117172235,32.46,2.19,32.5337932003,77.87,47.637,-5.876,47.9980327201,14.787,-5.876,15.9117172235,32.85,0.0,32.85,64.93
2019-12-11 18:30:00,52.6995,-3.6435,52.8253006854,14.7395,-6.5135000000000005,16.1145444397,37.96,2.87,38.068339864,77.69,53.2095,-6.5135000000000005,53.6066840282,14.7395,-6.5135000000000005,16.1145444397,38.47,0.0,38.47,64.8
2019-12-11 19:00:00,35.7395,-3.537,35.9140951334,12.2795,-4.987,13.2535387444,23.46,1.45,23.5047676015,78.16,36.0595,-4.987,36.4027156851,12.2795,-4.987,13.2535387444,23.78,0.0,23.78,65.19
2019-12-11 19:30:00,44.008,-3.5815,44.1534959686,7.398,-5.5315,9.2373100116,36.61,1.9500000000000002,36.6618957502,78.0,44.448,-5.5315,44.790871796,7.398,-5.5315,9.2373100116,37.05,0.0,37.05,65.06
2019-12-11 20:00:00,45.327,-3.8335,45.4888189696,5.487,-5.4535,7.7361380061,39.84,1.62,39.8729231434,78.0,45.807,-5.4535,46.1304878714,5.487,-5.4535,7.7361380061,40.32,0.0,40.32,65.06
2019-12-11 20:30:00,40.0045,-3.888,40.1929914817,5.0045,-4.948,7.0375936406,35.0,1.06,35.0160477496,78.12,40.4645,-4.948,40.7658983005,5.0045,-4.948,7.0375936406,35.46,0.0,35.46,65.13
2019-12-11 21:00:00,30.716,-4.561,31.0527837238,5.016,-3.031,5.8606498786,25.7,-1.53,25.7455025199,78.03,31.026,-3.031,31.1737010475,5.016,-3.031,5.8606498786,26.01,0.0,26.01,65.06
2019-12-11 21:30:00,40.7885,-4.8355,41.0741255841,9.8585,-3.5255,10.4699175021,30.93,-1.31,30.9577292449,77.64,41.2185,-3.5255,41.3689967548,9.8585,-3.5255,10.4699175021,31.36,0.0,31.36,64.75
2019-12-11 22:00:00,37.5435,-4.4265,37.8035487025,11.1835,-4.0865,11.9067272791,26.36,-0.34,26.362192625,77.92,37.8035,-4.0865,38.0237306757,11.1835,-4.0865,11.9067272791,26.62,0.0,26.62,64.99
2019-12-11 22:30:00,41.92,-4.3445,42.1445261007,8.69,-4.1545,9.632028356,33.23,-0.19,33.2305431794,78.03,42.42,-4.1545,42.6229547339,8.69,-4.1545,9.632028356,33.73,0.0,33.73,65.08
2019-12-11 23:00:00,37.399,-3.8605,37.5977214901,9.599,-5.1505,10.893505003,27.8,1.29,27.829913762,78.47,37.739,-5.1505,38.0888405081,9.599,-5.1505,10.893505003,28.14,0.0,28.14,65.43
2019-12-11 23:30:00,36.805,-3.4995,36.9709957298,8.295,-6.2895,10.4098431905,28.51,2.79,28.6461899735,78.72,37.175,-6.2895,37.7032947532,8.295,-6.2895,10.4098431905,28.88,0.0,28.88,65.62
2019-12-12 00:00:00,35.8435,-3.8445,36.0490869857,5.1335,-5.5745000000000005,7.5781180052,30.71,1.73,30.7586898291,78.59,36.2235,-5.5745000000000005,36.6499249999,5.1335,-5.5745000000000005,7.5781180052,31.09,0.0,31.09,65.51
2019-12-12 00:30:00,34.5095,-4.3685,34.7849016457,4.4595,-4.9485,6.6614407225,30.05,0.58,30.0555968166,78.4,34.9195,-4.9485,35.2683871548,4.4595,-4.9485,6.6614407225,30.46,0.0,30.46,65.35
2019-12-12 01:00:00,29.85,-4.286,30.1561319801,4.5600000000000005,-4.306,6.2717809273,25.29,0.02,25.2900079083,78.4,30.2,-4.306,30.5054361713,4.5600000000000005,-4.306,6.2717809273,25.64,0.0,25.64,65.35
2019-12-12 01:30:00,28.5385,-4.3185,28.8633924635,3.3585000000000003,-4.6885,5.7672831125,25.18,0.37,25.1827182806,78.48,28.8585,-4.6885,29.2368783303,3.3585000000000003,-4.6885,5.7672831125,25.5,0.0,25.5,65.44
2019-12-12 02:00:00,27.571,-4.2435,27.8956507945,1.831,-4.7835,5.1219559984,25.74,0.54,25.7456637126,78.53,27.941,-4.7835,28.34751053,1.831,-4.7835,5.1219559984,26.11,0.0,26.11,65.44
2019-12-12 02:30:00,25.0815,-4.0635,25.4085354655,3.9715,-5.4635,6.7544536789,21.11,1.4,21.1563725624,78.62,25.3615,-5.4635,25.9433134834,3.9715,-5.4635,6.7544536789,21.39,0.0,21.39,65.53
2019-12-12 03:00:00,23.345,-4.493,23.7734321039,3.055,-4.8629999999999995,5.742977799,20.29,0.37,20.2933733026,78.97,23.625,-4.8629999999999995,24.1203108189,3.055,-4.8629999999999995,5.742977799,20.57,0.0,20.57,65.8
2019-12-12 03:30:00,21.728,-4.9765,22.29061543,7.188,-4.5565,8.5105250279,14.54,-0.42,14.5460647599,78.77,21.958,-4.5565,22.4257766031,7.188,-4.5565,8.5105250279,14.77,0.0,14.77,65.62
2019-12-12 04:00:00,28.6715,-4.318,28.99482775,10.4115,-6.128,12.0810478126,18.26,1.81,18.3494877313,78.88,28.8515,-6.128,29.4951086835,10.4115,-6.128,12.0810478126,18.44,0.0,18.44,65.73
2019-12-12 04:30:00,32.786,-4.1375,33.046039131,9.796,-6.4175,11.7109317413,22.99,2.2800000000000002,23.1027812179,78.83,33.106,-6.4175,33.7222707161,9.796,-6.4175,11.7109317413,23.31,0.0,23.31,65.69
2019-12-12 05:00:00,35.8975,-4.583,36.1888711519,11.1175,-6.803,13.0337874484,24.78,2.22,24.8792443615,78.67,36.1975,-6.803,36.8312342347,11.1175,-6.803,13.0337874484,25.08,0.0,25.08,65.56
2019-12-12 05:30:00,33.937,-4.795,34.2740717453,9.337,-5.865,11.0262320853,24.6,1.07,24.6232593293,78.67,34.357,-5.865,34.8540051357,9.337,-5.865,11.0262320853,25.02,0.0,25.02,65.61
2019-12-12 06:00:00,27.104,-4.3905,27.4572996897,9.034,-6.0705,10.8841226679,18.07,1.6800000000000002,18.1479282564,79.09,27.314,-6.0705,27.9804497149,9.034,-6.0705,10.8841226679,18.28,0.0,18.28,65.94
2019-12-12 06:30:00,40.0,-4.9135,40.3006511393,9.82,-6.1335,11.5780923407,30.18,1.22,30.2046486488,78.54,40.37,-6.1335,40.8332795921,9.82,-6.1335,11.5780923407,30.55,0.0,30.55,65.47
2019-12-12 07:00:00,36.984,-4.726,37.2847332296,9.594,-5.376,10.9975548191,27.39,0.65,27.3977115833,78.54,37.304,-5.376,37.6893856676,9.594,-5.376,10.9975548191,27.71,0.0,27.71,65.47
2019-12-12 07:30:00,35.464,-5.3505,35.8653474297,9.394,-3.8105,10.1374131932,26.07,-1.54,26.1154456213,78.16,35.814,-3.8105,36.0161423011,9.394,-3.8105,10.1374131932,26.42,0.0,26.42,65.22
2019-12-12 08:00:00,24.528,-5.6005,25.1592604075,8.298,-3.5105,9.0100174389,16.23,-2.09,16.3640153997,78.35,24.778,-3.5105,25.0254449361,8.298,-3.5105,9.0100174389,16.48,0.0,16.48,65.36
2019-12-12 08:30:00,26.237,-5.1370000000000005,26.7351629507,6.037,-4.367,7.4509098773,20.2,-0.77,20.2146704153,78.62,26.457,-4.367,26.81498719,6.037,-4.367,7.4509098773,20.42,0.0,20.42,65.6
2019-12-12 09:00:00,33.14,-4.9035,33.5008046508,6.6,-4.7535,8.133619259,26.54,-0.15,26.5404238851,78.53,33.41,-4.7535,33.7464644407,6.6,-4.7535,8.133619259,26.81,0.0,26.81,65.52
2019-12-12 09:30:00,37.683,-5.4015,38.0681584957,7.253,-3.9415,8.254782326,30.43,-1.46,30.4650045134,78.53,38.143,-3.9415,38.3461063375,7.253,-3.9415,8.254782326,30.89,0.0,30.89,65.52
2019-12-12 10:00:00,21.737,-5.429,22.4047140129,15.017,-3.229,15.3602320946,6.72,-2.2,7.0709546739,78.63,21.887,-3.229,22.1239058487,15.017,-3.229,15.3602320946,6.87,0.0,6.87,65.56
2019-12-12 10:30:00,35.708,-4.6285,36.0067254308,27.108,-5.7385,27.7087359194,8.6,1.11,8.6713378437,78.34,35.798,-5.7385,36.2550298062,27.108,-5.7385,27.7087359194,8.69,0.0,8.69,65.33
2019-12-12 11:00:00,47.6345,-5.074,47.9039775619,20.0645,-6.274,21.0225411464,27.57,1.2,27.5961029857,78.21,47.9745,-6.274,48.3830107192,20.0645,-6.274,21.0225411464,27.91,0.0,27.91,65.23
2019-12-12 11:30:00,49.5485,-4.7935,49.7798301976,16.0585,-6.5835,17.3556300519,33.49,1.79,33.5378025517,78.3,49.9585,-6.5835,50.3904176853,16.0585,-6.5835,17.3556300519,33.9,0.0,33.9,65.33
2019-12-12 12:00:00,42.316,-4.9335,42.6026205561,12.656,-6.2535,14.1166780175,29.66,1.32,29.6893583629,78.52,42.706,-6.2535,43.1614260451,12.656,-6.2535,14.1166780175,30.05,0.0,30.05,65.5
2019-12-12 12:30:00,33.595,-4.914,33.9524876997,11.275,-5.454,12.5248449491,22.32,0.54,22.3265313025,78.74,33.925,-5.454,34.3606132221,11.275,-5.454,12.5248449491,22.65,0.0,22.65,65.68
2019-12-12 13:00:00,34.9325,-4.527,35.2246119248,19.1125,-6.327,20.1325255557,15.82,1.8,15.9220727294,78.68,35.1525,-6.327,35.7173513191,19.1125,-6.327,20.1325255557,16.04,0.0,16.04,65.63
2019-12-12 13:30:00,39.078,-4.114,39.2939572963,23.588,-7.464,24.7407566578,15.49,3.35,15.8481102974,78.61,39.308,-7.464,40.0103756543,23.588,-7.464,24.7407566578,15.72,0.0,15.72,65.57
2019-12-12 14:00:00,45.6265,-3.8064999999999998,45.7850078574,27.0365,-8.6965,28.4007296473,18.59,4.89,19.222387989,78.42,45.9165,-8.6965,46.7327945291,27.0365,-8.6965,28.4007296473,18.88,0.0,18.88,65.4
2019-12-12 14:30:00,29.72,-3.3045,29.9031456581,30.07,-7.8545,31.0789007246,-0.35000000000000003,4.55,4.5634416836,78.79,29.74,-7.8545,30.7597264333,30.07,-7.8545,31.0789007246,-0.33,0.0,0.33,65.71
2019-12-12 15:00:00,27.98,-2.8155,28.1212986942,31.02,-8.7655,32.2346768287,-3.04,5.95,6.6816240541,79.0,27.95,-8.7655,29.2922599034,31.02,-8.7655,32.2346768287,-3.07,0.0,3.07,65.87
2019-12-12 15:30:00,29.05,-3.2195,29.2278579484,27.39,-8.0695,28.5539652281,1.6600000000000001,4.85,5.1262169287,79.05,29.09,-8.0695,30.1884900293,27.39,-8.0695,28.5539652281,1.7000000000000002,0.0,1.7000000000000002,65.91
2019-12-12 16:00:00,29.9015,-3.2505,30.0776570314,26.3615,-7.8105,27.4942283489,3.54,4.5600000000000005,5.7727982816,79.0,29.9815,-7.8105,30.9821602297,26.3615,-7.8105,27.4942283489,3.62,0.0,3.62,65.86
2019-12-12 16:30:00,16.544,-2.1635,16.6848634471,30.394,-7.9235,31.409824709,-13.85,5.76,15.0000033333,78.82,16.444,-7.9235,18.2534103183,30.394,-7.9235,31.409824709,-13.95,0.0,13.95,65.72
2019-12-12 17:00:00,7.357,-2.2185,7.6842170226,34.597,-5.0485,34.9634060304,-27.24,2.83,27.3866116926,79.22,7.007,-5.0485,8.6362839954,34.597,-5.0485,34.9634060304,-27.59,0.0,27.59,66.05
2019-12-12 17:30:00,7.2865,-2.394,7.6697013143,32.3865,-4.944,32.7616928477,-25.1,2.55,25.2291993531,79.33,6.9765,-4.944,8.5507127335,32.3865,-4.944,32.7616928477,-25.41,0.0,25.41,66.15
2019-12-12 18:00:00,17.142,-2.278,17.2926992688,29.362,-5.168,29.8133404368,-12.22,2.89,12.557089631,79.33,16.952,-5.168,17.7222608039,29.362,-5.168,29.8133404368,-12.41,0.0,12.41,66.15
2019-12-12 18:30:00,25.599,-2.9755000000000003,25.7713484562,23.529,-4.0355,23.8725595873,2.07,1.06,2.3256181974,79.29,25.629,-4.0355,25.9447663557,23.529,-4.0355,23.8725595873,2.1,0.0,2.1,66.15
2019-12-12 19:00:00,26.8535,-3.793,27.1200536734,22.8235,-3.133,23.0375311449,4.03,-0.66,4.0836870595,78.82,26.9335,-3.133,27.1151085421,22.8235,-3.133,23.0375311449,4.11,0.0,4.11,65.72
2019-12-12 19:30:00,26.872,-4.4405,27.2364172433,17.862,-2.3605,18.0172973625,9.01,-2.08,9.2469724775,78.62,27.012,-2.3605,27.1149424534,17.862,-2.3605,18.0172973625,9.15,0.0,9.15,65.57
2019-12-12 20:00:00,26.0835,-3.7279999999999998,26.3485664933,26.3335,-4.218,26.6691722078,-0.25,0.49,0.5500909016000001,78.46,26.1235,-4.218,26.4618362222,26.3335,-4.218,26.6691722078,-0.21,0.0,0.21,65.45
2019-12-12 20:30:00,34.2575,-3.55,34.4409466515,25.7375,-4.89,26.197919884,8.52,1.34,8.6247318799,78.46,34.3675,-4.89,34.7136451017,25.7375,-4.89,26.197919884,8.63,0.0,8.63,65.45
2019-12-12 21:00:00,39.4565,-3.6205,39.6222590535,25.9365,-5.8004999999999995,26.5772051296,13.52,2.18,13.6946266835,78.32,39.6265,-5.8004999999999995,40.0487865297,25.9365,-5.8004999999999995,26.5772051296,13.69,0.0,13.69,65.34
2019-12-12 21:30:00,40.9075,-3.3609999999999998,41.0453392878,31.5575,-7.101,32.3465609803,9.35,3.74,10.0702581893,78.04,41.0975,-7.101,41.7064588193,31.5575,-7.101,32.3465609803,9.54,0.0,9.54,65.1
2019-12-12 22:00:00,39.0685,-3.5555,39.2299537662,33.8985,-6.5555,34.526553296,5.17,3.0,5.9773656405,78.1,39.1385,-6.5555,39.6837090315,33.8985,-6.5555,34.526553296,5.24,0.0,5.24,65.15
2019-12-12 22:30:00,37.566,-4.5985,37.8464074682,32.766,-4.6185,33.0898972233,4.8,0.02,4.8000416665,77.47,37.656,-4.6185,37.9381717832,32.766,-4.6185,33.0898972233,4.89,0.0,4.89,64.62
2019-12-12 23:00:00,34.5495,-4.0095,34.7813749081,32.2595,-4.4495000000000005,32.5649104175,2.29,0.44,2.3318876474,77.64,34.5595,-4.4495000000000005,34.8447570016,32.2595,-4.4495000000000005,32.5649104175,2.3,0.0,2.3,64.76
2019-12-12 23:30:00,33.672,-4.3205,33.9480530259,33.312,-5.3705,33.7421341093,0.36,1.05,1.11,77.5,33.752,-5.3705,34.1765968793,33.312,-5.3705,33.7421341093,0.44,0.0,0.44,64.65
2019-12-13 00:00:00,28.831,-3.55,29.0487359622,32.291,-5.05,32.6835001339,-3.46,1.5,3.7711536696,77.7,28.811,-5.05,29.2502345461,32.291,-5.05,32.6835001339,-3.48,0.0,3.48,64.81
2019-12-13 00:30:00,19.096,-3.3895,19.3944818505,33.766,-4.7695,34.1011859948,-14.67,1.38,14.7347650134,77.64,18.936,-4.7695,19.5274224169,33.766,-4.7695,34.1011859948,-14.83,0.0,14.83,64.76
2019-12-13 01:00:00,36.8895,-3.465,37.0518749222,34.2095,-6.015,34.7342786776,2.68,2.55,3.6993107466,77.31,36.8995,-6.015,37.3865393591,34.2095,-6.015,34.7342786776,2.69,0.0,2.69,64.5
2019-12-13 01:30:00,40.9595,-3.1435,41.0799492758,34.2095,-6.7135,34.862027659,6.75,3.5700000000000003,7.6359282343,77.53,40.9795,-6.7135,41.5257811787,34.2095,-6.7135,34.862027659,6.77,0.0,6.77,64.67
2019-12-13 02:00:00,24.9815,-3.351,25.2052483275,33.1215,-4.671,33.4492451821,-8.14,1.32,8.2463325182,77.88,24.9715,-4.671,25.4046069296,33.1215,-4.671,33.4492451821,-8.15,0.0,8.15,64.96
2019-12-13 02:30:00,32.152,-2.8369999999999997,32.2769216779,34.102,-5.857,34.601312879700004,-1.9500000000000002,3.02,3.5948435293000003,77.96,32.142,-5.857,32.6712811656,34.102,-5.857,34.601312879700004,-1.96,0.0,1.96,65.04
2019-12-13 03:00:00,40.5885,-3.036,40.7018872812,33.4585,-6.656,34.1141254944,7.13,3.62,7.9963304084,77.84,40.658500000000004,-6.656,41.1997082302,33.4585,-6.656,34.1141254944,7.2,0.0,7.2,64.93
2019-12-13 03:30:00,37.8735,-2.9715,37.9898909514,33.6235,-6.0115,34.1566667651,4.25,3.04,5.2253325253,77.92,37.9735,-6.0115,38.4463890957,33.6235,-6.0115,34.1566667651,4.35,0.0,4.35,64.99
2019-12-13 04:00:00,31.039,-2.3215,31.1256949039,33.989,-6.5715,34.618444986,-2.95,4.25,5.1734901179,78.24,31.009,-6.5715,31.6976764645,33.989,-6.5715,34.618444986,-2.98,0.0,2.98,65.25
2019-12-13 04:30:00,27.4915,-1.823,27.5518765468,34.3415,-7.393,35.128265987,-6.85,5.57,8.8287824755,78.42,27.4515,-7.393,28.4295849644,34.3415,-7.393,35.128265987,-6.89,0.0,6.89,65.4
2019-12-13 05:00:00,37.7545,-1.751,37.7950826332,35.9445,-8.641,36.9685536808,1.81,6.89,7.123777088,78.2,37.6645,-8.641,38.6429998997,35.9445,-8.641,36.9685536808,1.72,0.0,1.72,65.22
2019-12-13 05:30:00,31.5885,-2.072,31.6563819198,34.2085,-7.212,34.9604693368,-2.62,5.14,5.7692287179,78.24,31.6985,-7.212,32.5085811171,34.2085,-7.212,34.9604693368,-2.51,0.0,2.51,65.26
2019-12-13 06:00:00,30.081,-2.8175,30.2126607112,33.321,-6.0575,33.867127827,-3.24,3.24,4.5820519421,78.13,29.991,-6.0575,30.5966237884,33.321,-6.0575,33.867127827,-3.33,0.0,3.33,65.18
2019-12-13 06:30:00,34.0115,-2.7735000000000003,34.1243964709,32.2615,-6.6735,32.9444985468,1.75,3.9,4.2746344873,78.3,34.0515,-6.6735,34.6992831986,32.2615,-6.6735,32.9444985468,1.79,0.0,1.79,65.34
2019-12-13 07:00:00,34.9575,-2.461,35.04401985,32.5675,-6.731,33.2558027606,2.39,4.27,4.8933628519,78.35,35.0175,-6.731,35.6585426967,32.5675,-6.731,33.2558027606,2.45,0.0,2.45,65.38
2019-12-13 07:30:00,34.08,-2.6425,34.1822937535,31.4,-6.0525,31.9780042568,2.68,3.41,4.3371073309,78.19,34.17,-6.0525,34.7018970123,31.4,-6.0525,31.9780042568,2.77,0.0,2.77,65.24
2019-12-13 08:00:00,34.5315,-2.9195,34.6546962546,31.1715,-5.3995,31.6356920661,3.36,2.48,4.1761226036,77.98,34.6015,-5.3995,35.0202570308,31.1715,-5.3995,31.6356920661,3.43,0.0,3.43,65.07
2019-12-13 08:30:00,30.8405,-3.061,30.9920338353,30.0205,-4.601,30.371032601,0.8200000000000001,1.54,1.744706279,77.98,30.7905,-4.601,31.1323640485,30.0205,-4.601,30.371032601,0.77,0.0,0.77,65.07
2019-12-13 09:00:00,37.0155,-2.988,37.1359042471,30.6755,-5.218,31.1161344683,6.34,2.23,6.7207514461,77.76,37.1455,-5.218,37.5102078673,30.6755,-5.218,31.1161344683,6.47,0.0,6.47,64.89
2019-12-13 09:30:00,27.3425,-2.478,27.4545586424,30.7325,-5.5280000000000005,31.2257160086,-3.39,3.05,4.5601096478,78.03,27.3425,-5.5280000000000005,27.8957181347,30.7325,-5.5280000000000005,31.2257160086,-3.39,0.0,3.39,65.09
2019-12-13 10:00:00,24.6965,-2.2825,24.8017523272,27.6365,-4.9225,28.0714648442,-2.94,2.64,3.9513541982,78.2,24.6565,-4.9225,25.1430705861,27.6365,-4.9225,28.0714648442,-2.98,0.0,2.98,65.24
2019-12-13 10:30:00,29.2045,-2.005,29.2732445289,29.6745,-6.235,30.3224533185,-0.47000000000000003,4.23,4.2560310149,78.17,29.2145,-6.235,29.8724326972,29.6745,-6.235,30.3224533185,-0.46,0.0,0.46,65.24
2019-12-13 11:00:00,37.264,-2.0655,37.3212002252,30.354,-7.1555,31.1859984007,6.91,5.09,8.5823190339,78.0,37.344,-7.1555,38.0233548789,30.354,-7.1555,31.1859984007,6.99,0.0,6.99,65.07
2019-12-13 11:30:00,43.2205,-1.963,43.2650550589,31.2305,-8.293,32.3128144743,11.99,6.33,13.5583553575,77.88,43.3905,-8.293,44.1758909276,31.2305,-8.293,32.3128144743,12.16,0.0,12.16,64.97
2019-12-13 12:00:00,42.57,-2.089,42.6212250059,31.55,-7.929,32.5310857642,11.02,5.84,12.4718082089,77.88,42.61,-7.929,43.341448303,31.55,-7.929,32.5310857642,11.06,0.0,11.06,64.97
2019-12-13 12:30:00,41.605,-1.581,41.6350283535,31.785,-8.301,32.8510703935,9.82,6.72,11.89919325,78.15,41.795,-8.301,42.6113673331,31.785,-8.301,32.8510703935,10.01,0.0,10.01,65.23
2019-12-13 13:00:00,46.489,-1.361,46.508917876,32.339,-9.101,33.5952246904,14.15,7.74,16.1285492218,78.39,46.639,-9.101,47.5186755076,32.339,-9.101,33.5952246904,14.3,0.0,14.3,65.42
2019-12-13 13:30:00,40.657,-1.9235000000000002,40.7024753701,31.797,-8.6135,32.9430051946,8.86,6.69,11.1020583677,78.34,40.847,-8.6135,41.7452966363,31.797,-8.6135,32.9430051946,9.05,0.0,9.05,65.38
2019-12-13 14:00:00,40.342,-2.1195,40.3976390925,33.672,-9.2695,34.9245932582,6.67,7.15,9.7781082015,77.9,40.442,-9.2695,41.4907097342,33.672,-9.2695,34.9245932582,6.77,0.0,6.77,65.02
2019-12-13 14:30:00,41.2355,-2.2975,41.2994547966,32.4055,-9.4675,33.7601834488,8.83,7.17,11.3744362498,77.81,41.3255,-9.4675,42.3961142854,32.4055,-9.4675,33.7601834488,8.92,0.0,8.92,64.94
2019-12-13 15:00:00,40.14,-2.3689999999999998,40.2098465677,30.14,-8.749,31.3841456949,10.0,6.38,11.8618885512,77.98,40.24,-8.749,41.1801238585,30.14,-8.749,31.3841456949,10.1,0.0,10.1,65.08
2019-12-13 15:30:00,42.307,-2.8810000000000002,42.4049809574,23.747,-7.491,24.9005038102,18.56,4.61,19.1239561807,78.09,42.547,-7.491,43.2014153703,23.747,-7.491,24.9005038102,18.8,0.0,18.8,65.17
2019-12-13 16:00:00,42.885,-3.906,43.0625134078,13.085,-5.516,14.2001225699,29.8,1.6099999999999999,29.8434599201,77.89,43.255,-5.516,43.6052895989,13.085,-5.516,14.2001225699,30.17,0.0,30.17,65.0
2019-12-13 16:30:00,44.06,-3.313,44.1843815052,14.64,-6.193,15.896001038,29.42,2.88,29.560629222,78.01,44.37,-6.193,44.8001132699,14.64,-6.193,15.896001038,29.73,0.0,29.73,65.11
2019-12-13 17:00:00,44.0175,-3.2185,44.1350093293,10.7775,-5.7485,12.2147353021,33.24,2.5300000000000002,33.3361440482,78.16,44.4875,-5.7485,44.8573618094,10.7775,-5.7485,12.2147353021,33.71,0.0,33.71,65.23
2019-12-13 17:30:00,29.0925,-3.1985,29.267797295,12.2525,-4.5785,13.0800007072,16.84,1.38,16.8964493311,78.43,29.3025,-4.5785,29.6580371653,12.2525,-4.5785,13.0800007072,17.05,0.0,17.05,65.45
2019-12-13 18:00:00,34.4115,-3.0745,34.5485727998,5.5115,-5.0945,7.5053689117,28.9,2.02,28.9705091429,78.48,34.7415,-5.0945,35.1130424842,5.5115,-5.0945,7.5053689117,29.23,0.0,29.23,65.5
2019-12-13 18:30:00,41.9815,-3.701,42.1443204151,2.1915,-4.161,4.7028282182000005,39.79,0.46,39.7926588707,77.88,42.4815,-4.161,42.6847954575,2.1915,-4.161,4.7028282182000005,40.29,0.0,40.29,65.0
2019-12-13 19:00:00,37.6485,-3.591,37.8193711377,1.5385,-4.041,4.3239638354,36.11,0.45,36.1128038236,77.92,38.0785,-4.041,38.2923209436,1.5385,-4.041,4.3239638354,36.54,0.0,36.54,65.04
2019-12-13 19:30:00,40.6375,-3.886,40.822878417,0.9775,-3.226,3.3708429584,39.66,-0.66,39.6654912991,77.68,41.0775,-3.226,41.2039813883,0.9775,-3.226,3.3708429584,40.1,0.0,40.1,64.83
2019-12-13 20:00:00,46.1745,-3.7445,46.3260804569,0.0845,-4.2245,4.2253450155,46.09,0.48,46.0924993898,77.54,46.7845,-4.2245,46.9748426341,0.0845,-4.2245,4.2253450155,46.7,0.0,46.7,64.72
2019-12-13 20:30:00,46.265,-3.35,46.3861264281,0.055,-4.73,4.7303197566,46.21,1.38,46.2306013372,77.54,46.825,-4.73,47.0632927556,0.055,-4.73,4.7303197566,46.77,0.0,46.77,64.72
2019-12-13 21:00:00,52.32,-3.8935,52.4646713727,0.48,-4.7435,4.7677240115,51.84,0.85,51.8469680888,77.29,52.91,-4.7435,53.1222071478,0.48,-4.7435,4.7677240115,52.43,0.0,52.43,64.5
2019-12-13 21:30:00,47.734,-4.075,47.9076234121,2.574,-4.785,5.4333876173,45.16,0.71,45.1655809218,77.34,48.294,-4.785,48.530471469,2.574,-4.785,5.4333876173,45.72,0.0,45.72,64.54
2019-12-13 22:00:00,33.185,-3.6,33.3796977967,4.305,-5.42,6.9216634561,28.88,1.82,28.93729082,77.91,33.615,-5.42,34.0491501362,4.305,-5.42,6.9216634561,29.31,0.0,29.31,64.98
2019-12-13 22:30:00,32.1815,-3.2415,32.3443389869,6.2015,-5.9215,8.5745416496,25.98,2.68,26.1178636186,78.21,32.5115,-5.9215,33.0463582638,6.2015,-5.9215,8.5745416496,26.31,0.0,26.31,65.21
2019-12-13 23:00:00,33.462,-3.118,33.6069541613,13.932,-6.548,15.3940549564,19.53,3.43,19.828913233,78.09,33.732,-6.548,34.3616665486,13.932,-6.548,15.3940549564,19.8,0.0,19.8,65.14
2019-12-13 23:30:00,38.556,-2.6745,38.6486492164,16.366,-7.6845,18.0803068627,22.19,5.01,22.7485428105,78.16,38.856,-7.6845,39.6085884153,16.366,-7.6845,18.0803068627,22.49,0.0,22.49,65.21
2019-12-14 00:00:00,39.8735,-3.009,39.9868738869,21.6035,-7.539,22.8811654697,18.27,4.53,18.8232250159,77.7,40.1535,-7.539,40.8551108584,21.6035,-7.539,22.8811654697,18.55,0.0,18.55,64.82
2019-12-14 00:30:00,47.176,-2.4405,47.239083567,28.436,-8.9905,29.823399978,18.74,6.55,19.8517026978,77.52,47.406,-8.9905,48.2509888629,28.436,-8.9905,29.823399978,18.97,0.0,18.97,64.67
2019-12-14 01:00:00,53.026,-2.7125,53.0953324902,30.516,-9.2525,31.887850543,22.51,6.54,23.4408126992,77.18,53.316,-9.2525,54.1128876724,30.516,-9.2525,31.887850543,22.8,0.0,22.8,64.39
2019-12-14 01:30:00,42.119,-2.177,42.1752236509,30.829,-9.477,32.2527637575,11.29,7.3,13.4444821395,77.67,42.309,-9.477,43.3574100933,30.829,-9.477,32.2527637575,11.48,0.0,11.48,64.8
2019-12-14 02:00:00,49.525,-1.9025,49.5615287421,35.085,-10.9825,36.7637393535,14.44,9.08,17.0575496482,77.58,49.755,-10.9825,50.952677370800004,35.085,-10.9825,36.7637393535,14.67,0.0,14.67,64.71
