Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-14 02:30:00,38.5185,-1.3505,38.5421677193,33.4585,-11.0005,35.2204801571,5.06,9.65,10.8961506965,78.27,38.6185,-11.0005,40.1546951489,33.4585,-11.0005,35.2204801571,5.16,0.0,5.16,65.27
2019-12-14 03:00:00,27.871,-1.437,27.9080205317,35.991,-10.677,37.5413160398,-8.12,9.24,12.3008942764,78.2,27.771,-10.677,29.7527607122,35.991,-10.677,37.5413160398,-8.22,0.0,8.22,65.2
2019-12-14 03:30:00,43.383,-1.3955,43.4054387059,35.223,-12.775500000000001,37.4682949872,8.16,11.38,14.0032139168,78.03,43.443,-12.775500000000001,45.2825313918,35.223,-12.775500000000001,37.4682949872,8.22,0.0,8.22,65.06
2019-12-14 04:00:00,40.153,-1.759,40.1915101732,32.483,-10.589,34.16536565,7.67,8.83,11.6960591654,78.03,40.313,-10.589,41.6805097138,32.483,-10.589,34.16536565,7.83,0.0,7.83,65.06
2019-12-14 04:30:00,23.3385,-2.296,23.451166245,25.4285,-8.356,26.7662352274,-2.09,6.06,6.4102808051,78.47,23.3285,-8.356,24.779863765800002,25.4285,-8.356,26.7662352274,-2.1,0.0,2.1,65.43
2019-12-14 05:00:00,22.0105,-2.5460000000000003,22.1572612534,23.4305,-8.126,24.7996009292,-1.42,5.58,5.7578468198,78.55,22.0105,-8.126,23.4626082576,23.4305,-8.126,24.7996009292,-1.42,0.0,1.42,65.51
2019-12-14 05:30:00,26.776,-2.1345,26.8609431378,19.546,-8.4645,21.3000909916,7.23,6.33,9.609464085,78.79,26.846,-8.4645,28.1488094997,19.546,-8.4645,21.3000909916,7.3,0.0,7.3,65.72
2019-12-14 06:00:00,23.4195,-2.018,23.5062822294,14.9295,-8.288,17.0757405183,8.49,6.27,10.554288228,78.94,23.5495,-8.288,24.9653739057,14.9295,-8.288,17.0757405183,8.62,0.0,8.62,65.87
2019-12-14 06:30:00,21.9205,-2.3915,22.0505689836,20.9705,-7.7015,22.3399859557,0.9500000000000001,5.31,5.3943118189,78.62,21.9905,-7.7015,23.3001114268,20.9705,-7.7015,22.3399859557,1.02,0.0,1.02,65.58
2019-12-14 07:00:00,23.7095,-1.5345,23.7591052125,25.5295,-9.6045,27.2763962154,-1.82,8.07,8.2726839659,78.98,23.6395,-9.6045,25.5161200127,25.5295,-9.6045,27.2763962154,-1.8900000000000001,0.0,1.8900000000000001,65.9
2019-12-14 07:30:00,45.4595,-0.97,45.4698475943,28.4695,-12.21,30.9773551203,16.99,11.24,20.3714923361,78.59,45.6795,-12.21,47.2831980755,28.4695,-12.21,30.9773551203,17.21,0.0,17.21,65.58
2019-12-14 08:00:00,41.6045,-1.8210000000000002,41.6443328828,21.1745,-10.071,23.447483687,20.43,8.25,22.0328708978,78.56,41.8545,-10.071,43.0490907134,21.1745,-10.071,23.447483687,20.68,0.0,20.68,65.58
2019-12-14 08:30:00,41.218,-2.032,41.2680572356,29.508,-9.722,31.0683013375,11.71,7.69,14.009289775,77.73,41.378,-9.722,42.5047781785,29.508,-9.722,31.0683013375,11.87,0.0,11.87,64.86
2019-12-14 09:00:00,25.058,-1.9380000000000002,25.132831277,31.558,-9.428,32.9362193945,-6.5,7.49,9.9171618924,77.97,25.058,-9.428,26.7729443282,31.558,-9.428,32.9362193945,-6.5,0.0,6.5,65.05
2019-12-14 09:30:00,21.758,-2.377,21.8874551513,33.148,-8.237,34.1560839822,-11.39,5.86,12.8090475836,77.63,21.618,-8.237,23.1340894137,33.148,-8.237,34.1560839822,-11.53,0.0,11.53,64.78
2019-12-14 10:00:00,20.088,-2.3035,20.2196403591,33.268,-8.2735,34.281345164,-13.18,5.97,14.4690462713,77.73,19.908,-8.2735,21.558739904,33.268,-8.2735,34.281345164,-13.36,0.0,13.36,64.86
2019-12-14 10:30:00,28.84,-1.8425,28.8987959308,33.06,-9.6125,34.4291120456,-4.22,7.77,8.8420190002,77.78,28.76,-9.6125,30.323880956300002,33.06,-9.6125,34.4291120456,-4.3,0.0,4.3,64.92
2019-12-14 11:00:00,38.7805,-1.6280000000000001,38.8146565649,33.6105,-10.388,35.1792020127,5.17,8.76,10.1718484063,77.73,38.7805,-10.388,40.1476988662,33.6105,-10.388,35.1792020127,5.17,0.0,5.17,64.92
2019-12-14 11:30:00,36.248,-1.7455,36.2900024008,33.268,-9.9455,34.7227993435,2.98,8.2,8.7247005679,77.79,36.268,-9.9455,37.6069248178,33.268,-9.9455,34.7227993435,3.0,0.0,3.0,64.92
2019-12-14 12:00:00,44.664,-1.9435,44.7062645303,35.354,-10.9035,36.9971840584,9.31,8.96,12.9212112435,77.52,44.794,-10.9035,46.1019386604,35.354,-10.9035,36.9971840584,9.44,0.0,9.44,64.7
2019-12-14 12:30:00,29.5235,-1.7665000000000002,29.5763008928,34.7335,-10.0365,36.1544928674,-5.21,8.27,9.7743030442,77.98,29.3935,-10.0365,31.0597677792,34.7335,-10.0365,36.1544928674,-5.34,0.0,5.34,65.08
2019-12-14 13:00:00,38.491,-1.5775000000000001,38.523312257,31.861,-10.7275,33.6184856478,6.63,9.15,11.2995309637,78.06,38.661,-10.7275,40.1217170277,31.861,-10.7275,33.6184856478,6.8,0.0,6.8,65.15
2019-12-14 13:30:00,27.902,-2.1875,27.987617981,30.292,-9.0675,31.6200066453,-2.39,6.88,7.2833028222,78.06,27.872,-9.0675,29.3098608023,30.292,-9.0675,31.6200066453,-2.42,0.0,2.42,65.15
2019-12-14 14:00:00,36.4575,-2.0765,36.5165874432,26.0575,-9.3765,27.693177111,10.4,7.3,12.7062976512,78.25,36.4875,-9.3765,37.6730196361,26.0575,-9.3765,27.693177111,10.43,0.0,10.43,65.3
2019-12-14 14:30:00,44.833,-2.1685,44.8854127891,22.533,-9.4385,24.4299277782,22.3,7.27,23.4551252395,77.92,45.173,-9.4385,46.1485125573,22.533,-9.4385,24.4299277782,22.64,0.0,22.64,65.04
2019-12-14 15:00:00,44.921,-2.2175,44.9756995193,27.201,-10.5575,29.1779918303,17.72,8.34,19.5845347149,77.97,45.141,-10.5575,46.3591489056,27.201,-10.5575,29.1779918303,17.94,0.0,17.94,65.04
2019-12-14 15:30:00,42.554,-1.7735,42.5909405655,26.064,-10.1835,27.9827762785,16.49,8.41,18.5107590336,78.09,42.714,-10.1835,43.9111542578,26.064,-10.1835,27.9827762785,16.65,0.0,16.65,65.17
2019-12-14 16:00:00,42.493,-2.495,42.5661846305,18.113,-9.135,20.2861774122,24.38,6.64,25.2680430584,78.09,42.743,-9.135,43.7082632233,18.113,-9.135,20.2861774122,24.63,0.0,24.63,65.17
2019-12-14 16:30:00,43.6785,-3.0595,43.7855216082,14.9785,-7.1895,16.6145831275,28.7,4.13,28.9956358785,77.64,44.0985,-7.1895,44.6807185764,14.9785,-7.1895,16.6145831275,29.12,0.0,29.12,64.8
2019-12-14 17:00:00,39.7595,-2.678,39.8495862494,25.7695,-8.478,27.1282807094,13.99,5.8,15.1446393156,77.55,39.9595,-8.478,40.848967236,25.7695,-8.478,27.1282807094,14.19,0.0,14.19,64.73
2019-12-14 17:30:00,42.7085,-2.6635,42.7914735023,22.0485,-8.8335,23.7522014664,20.66,6.17,21.5616441859,77.55,42.9585,-8.8335,43.8573077662,22.0485,-8.8335,23.7522014664,20.91,0.0,20.91,64.73
2019-12-14 18:00:00,42.908500000000004,-2.7045,42.9936471179,25.1685,-8.5145,26.569721536,17.74,5.8100000000000005,18.6671824334,77.49,43.0985,-8.5145,43.9315081974,25.1685,-8.5145,26.569721536,17.93,0.0,17.93,64.69
2019-12-14 18:30:00,44.567,-3.5745,44.7101167439,17.837,-7.2745,19.263356905,26.73,3.7,26.9848642761,77.25,44.897,-7.2745,45.4825126752,17.837,-7.2745,19.263356905,27.06,0.0,27.06,64.49
2019-12-14 19:00:00,50.533,-2.583,50.5989721042,25.053,-7.503,26.1523960279,25.48,4.92,25.9506608779,77.19,50.823,-7.503,51.3738487754,25.053,-7.503,26.1523960279,25.77,0.0,25.77,64.42
2019-12-14 19:30:00,47.144,-2.7945,47.2267505366,17.974,-6.8745,19.2437892903,29.17,4.08,29.4539521966,77.4,47.484,-6.8745,47.9790475755,17.974,-6.8745,19.2437892903,29.51,0.0,29.51,64.61
2019-12-14 20:00:00,48.8545,-2.809,48.9351882723,19.1145,-7.389,20.4929605292,29.74,4.58,30.0905965378,77.58,49.3145,-7.389,49.8649900356,19.1145,-7.389,20.4929605292,30.2,0.0,30.2,64.75
2019-12-14 20:30:00,43.2685,-2.1105,43.3199411645,24.7485,-8.3005,26.1033820127,18.52,6.19,19.5270709529,77.69,43.4985,-8.3005,44.283380658,24.7485,-8.3005,26.1033820127,18.75,0.0,18.75,64.83
2019-12-14 21:00:00,44.0305,-2.2155,44.0862038568,23.1205,-7.6655,24.3581076954,20.91,5.45,21.6085770008,77.69,44.3205,-7.6655,44.9785127644,23.1205,-7.6655,24.3581076954,21.2,0.0,21.2,64.83
2019-12-14 21:30:00,44.0485,-2.471,44.1177537194,23.5585,-8.111,24.9156826768,20.49,5.64,21.2520516657,77.69,44.2985,-8.111,45.0349355862,23.5585,-8.111,24.9156826768,20.74,0.0,20.74,64.83
2019-12-14 22:00:00,46.431,-1.554,46.4569981488,31.761,-10.534,33.462311292,14.67,8.98,17.2002703467,77.56,46.561,-10.534,47.7377405938,31.761,-10.534,33.462311292,14.8,0.0,14.8,64.71
2019-12-14 22:30:00,43.2165,-1.5415,43.2439833329,31.0165,-9.9915,32.5860912737,12.2,8.45,14.8405693961,77.73,43.4465,-9.9915,44.5805836043,31.0165,-9.9915,32.5860912737,12.43,0.0,12.43,64.85
2019-12-14 23:00:00,45.567,-1.3385,45.5866545301,31.087,-10.9685,32.9652781158,14.48,9.63,17.3898619891,77.86,45.717,-10.9685,47.0143816427,31.087,-10.9685,32.9652781158,14.63,0.0,14.63,64.96
2019-12-14 23:30:00,40.912,-1.125,40.9274647272,33.852,-11.755,35.8348702942,7.06,10.63,12.7608973039,77.91,41.012,-11.755,42.6633820624,33.852,-11.755,35.8348702942,7.16,0.0,7.16,65.0
2019-12-15 00:00:00,46.676,-0.8485,46.6837115946,31.266,-11.3585,33.2652713539,15.41,10.51,18.6528335649,78.2,46.916,-11.3585,48.271384673,31.266,-11.3585,33.2652713539,15.65,0.0,15.65,65.25
2019-12-15 00:30:00,47.165,-0.8325,47.1723465735,33.615,-12.4525,35.8473566843,13.55,11.62,17.8501232489,78.12,47.335,-12.4525,48.9455511896,33.615,-12.4525,35.8473566843,13.72,0.0,13.72,65.17
2019-12-15 01:00:00,45.9025,-1.2,45.9181827412,34.2425,-11.32,36.0650967869,11.66,10.12,15.4392357324,77.88,46.0325,-11.32,47.4039392482,34.2425,-11.32,36.0650967869,11.79,0.0,11.79,64.97
2019-12-15 01:30:00,40.8115,-1.2265,40.8299257224,32.0115,-10.8065,33.786337098,8.8,9.58,13.0083204143,78.14,40.9615,-10.8065,42.3630136381,32.0115,-10.8065,33.786337098,8.95,0.0,8.95,65.19
2019-12-15 02:00:00,35.7395,-1.2735,35.7621820154,32.0495,-10.8535,33.8373892684,3.69,9.58,10.2660849402,78.58,35.8095,-10.8535,37.4181607311,32.0495,-10.8535,33.8373892684,3.76,0.0,3.76,65.55
2019-12-15 02:30:00,30.601,-1.325,30.629672313,32.091,-10.285,33.6988650551,-1.49,8.96,9.0830446437,78.77,30.581,-10.285,32.264202857,32.091,-10.285,33.6988650551,-1.51,0.0,1.51,65.69
2019-12-15 03:00:00,20.228,-1.2955,20.2694426231,31.948,-9.6655,33.378085539,-11.72,8.37,14.4019200109,78.87,20.088,-9.6655,22.2923671747,31.948,-9.6655,33.378085539,-11.86,0.0,11.86,65.76
2019-12-15 03:30:00,34.0455,-1.4675,34.0771129426,27.7055,-10.4475,29.6098798799,6.34,8.98,10.9925429269,78.54,34.1255,-10.4475,35.6889339502,27.7055,-10.4475,29.6098798799,6.42,0.0,6.42,65.5
2019-12-15 04:00:00,41.576,-1.3205,41.5969649884,26.556,-11.2905,28.8564815293,15.02,9.97,18.0277924328,78.31,41.736,-11.2905,43.236201108,26.556,-11.2905,28.8564815293,15.18,0.0,15.18,65.31
2019-12-15 04:30:00,39.4675,-0.9765,39.4795783729,29.2675,-11.4965,31.4444918626,10.2,10.52,14.6529996929,78.56,39.6175,-11.4965,41.2518583642,29.2675,-11.4965,31.4444918626,10.35,0.0,10.35,65.52
2019-12-15 05:00:00,32.103,-2.1485,32.1748140826,29.503,-10.2085,31.2192325538,2.6,8.06,8.4689786869,78.71,32.173,-10.2085,33.753746477199996,29.503,-10.2085,31.2192325538,2.67,0.0,2.67,65.66
2019-12-15 05:30:00,33.3,-2.478,33.3920721729,26.98,-9.698,28.6700471573,6.32,7.22,9.595353042,78.58,33.32,-9.698,34.7026454899,26.98,-9.698,28.6700471573,6.34,0.0,6.34,65.56
2019-12-15 06:00:00,31.321,-2.0305,31.3867483383,24.831,-10.2805,26.8750300698,6.49,8.25,10.4967899855,79.0,31.451,-10.2805,33.0885793175,24.831,-10.2805,26.8750300698,6.62,0.0,6.62,65.92
2019-12-15 06:30:00,27.917,-2.3785,28.0181396822,21.377,-9.2785,23.3037913493,6.54,6.9,9.5069237927,78.9,28.007,-9.2785,29.5039423001,21.377,-9.2785,23.3037913493,6.63,0.0,6.63,65.83
2019-12-15 07:00:00,25.151,-1.8465,25.2186907521,26.471,-9.2465,28.0394651028,-1.32,7.4,7.5168078331,78.84,25.191,-9.2465,26.8343854644,26.471,-9.2465,28.0394651028,-1.28,0.0,1.28,65.77
2019-12-15 07:30:00,21.508,-1.959,21.5970309302,21.128,-9.049,22.9842725576,0.38,7.09,7.1001760542,79.2,21.508,-9.049,23.3340623339,21.128,-9.049,22.9842725576,0.38,0.0,0.38,66.08
2019-12-15 08:00:00,35.8805,-2.2665,35.9520138866,20.1605,-9.4065,22.246977379,15.72,7.14,17.2655147621,78.84,36.0505,-9.4065,37.2574931054,20.1605,-9.4065,22.246977379,15.89,0.0,15.89,65.79
2019-12-15 08:30:00,27.893,-2.819,28.0350889066,16.893,-7.499,18.4826526776,11.0,4.68,11.9541791855,78.77,28.073,-7.499,29.0573283356,16.893,-7.499,18.4826526776,11.18,0.0,11.18,65.72
2019-12-15 09:00:00,20.934,-3.1985,21.1769393032,20.494,-6.9285,21.6334959785,0.44,3.73,3.7558620848,78.49,20.984,-6.9285,22.0982435558,20.494,-6.9285,21.6334959785,0.49,0.0,0.49,65.51
2019-12-15 09:30:00,23.047,-3.454,23.3043842442,14.477,-5.734,15.5712004996,8.57,2.2800000000000002,8.8681057729,78.49,23.107,-5.734,23.8078181487,14.477,-5.734,15.5712004996,8.63,0.0,8.63,65.51
2019-12-15 10:00:00,32.9095,-4.05,33.1577696815,11.7195,-5.4,12.9037467524,21.19,1.35,21.232960227,78.01,33.0695,-5.4,33.5074891666,11.7195,-5.4,12.9037467524,21.35,0.0,21.35,65.11
2019-12-15 10:30:00,40.952,-3.8865,41.1360083899,8.572,-5.7865,10.342280515,32.38,1.9,32.4356963853,77.82,41.432,-5.7865,41.8341272916,8.572,-5.7865,10.342280515,32.86,0.0,32.86,64.95
2019-12-15 11:00:00,42.336,-3.188,42.4558622572,12.546,-6.938,14.3365951327,29.79,3.75,30.0250995003,77.82,42.646,-6.938,43.2066795762,12.546,-6.938,14.3365951327,30.1,0.0,30.1,64.95
2019-12-15 11:30:00,42.8595,-3.3,42.9863552799,14.5795,-7.09,16.2120301088,28.28,3.79,28.532831966,77.78,43.2995,-7.09,43.8761301877,14.5795,-7.09,16.2120301088,28.72,0.0,28.72,64.91
2019-12-15 12:00:00,30.1125,-3.186,30.280575494,21.8425,-6.856,22.893220443,8.27,3.67,9.0477511018,77.87,30.2625,-6.856,31.0293996437,21.8425,-6.856,22.893220443,8.42,0.0,8.42,64.99
2019-12-15 12:30:00,35.69,-3.127,35.8267250666,28.42,-7.987,29.5209852308,7.27,4.86,8.7448556306,77.73,35.67,-7.987,36.5532634521,28.42,-7.987,29.5209852308,7.25,0.0,7.25,64.87
2019-12-15 13:00:00,25.676,-2.5145,25.7988311024,31.856,-8.6245,33.0028292158,-6.18,6.11,8.6904833007,77.73,25.726,-8.6245,27.1331729853,31.856,-8.6245,33.0028292158,-6.13,0.0,6.13,64.87
2019-12-15 13:30:00,19.3275,-2.495,19.4878752369,26.1175,-7.025,27.0457839829,-6.79,4.53,8.1624138587,78.08,19.1175,-7.025,20.3673619119,26.1175,-7.025,27.0457839829,-7.0,0.0,7.0,65.17
2019-12-15 14:00:00,31.785,-2.188,31.860219224,26.925,-8.638,28.2766806574,4.86,6.45,8.0760200594,78.23,31.915,-8.638,33.0633069883,26.925,-8.638,28.2766806574,4.99,0.0,4.99,65.3
2019-12-15 14:30:00,33.914,-1.9595,33.9705613179,29.554,-8.8495,30.8504872936,4.36,6.89,8.153631093,77.98,33.984,-8.8495,35.1173163304,29.554,-8.8495,30.8504872936,4.43,0.0,4.43,65.1
2019-12-15 15:00:00,25.5625,-2.014,25.6417160551,32.2125,-8.594,33.3391960348,-6.65,6.58,9.355153659900001,77.98,25.4025,-8.594,26.8168574268,32.2125,-8.594,33.3391960348,-6.8100000000000005,0.0,6.8100000000000005,65.1
2019-12-15 15:30:00,33.674,-1.742,33.7190278626,30.174,-10.222,31.8584299676,3.5,8.48,9.173897754,77.85,33.774,-10.222,35.2869998725,30.174,-10.222,31.8584299676,3.6,0.0,3.6,64.97
2019-12-15 16:00:00,31.673000000000002,-3.044,31.8189387787,18.403,-8.064,20.092249874,13.27,5.02,14.1877870015,77.85,31.713,-8.064,32.7222014082,18.403,-8.064,20.092249874,13.31,0.0,13.31,64.97
2019-12-15 16:30:00,36.345,-3.4225,36.5057876405,14.315,-7.0525,15.9579754747,22.03,3.63,22.3270642943,77.72,36.675,-7.0525,37.3469326886,14.315,-7.0525,15.9579754747,22.36,0.0,22.36,64.87
2019-12-15 17:00:00,28.481,-3.551,28.7015149774,19.821,-6.571,20.8818122298,8.66,3.02,9.1714775255,77.72,28.601,-6.571,29.3461282284,19.821,-6.571,20.8818122298,8.78,0.0,8.78,64.87
2019-12-15 17:30:00,29.383,-2.932,29.5289233295,30.173,-7.642,31.1257143372,-0.79,4.71,4.7757931278,77.42,29.393,-7.642,30.3701928377,30.173,-7.642,31.1257143372,-0.78,0.0,0.78,64.62
2019-12-15 18:00:00,31.745,-3.226,31.9084957496,24.655,-6.996,25.6283639938,7.09,3.77,8.0300062266,77.49,31.805,-6.996,32.5653503129,24.655,-6.996,25.6283639938,7.15,0.0,7.15,64.69
2019-12-15 18:30:00,29.834,-2.9699999999999998,29.9814685431,27.844,-7.1,28.7349671307,1.99,4.13,4.5844301718,77.57,29.854,-7.1,30.6866634876,27.844,-7.1,28.7349671307,2.01,0.0,2.01,64.75
2019-12-15 19:00:00,41.8535,-3.604,42.0083834282,18.6735,-7.424,20.0951580797,23.18,3.8200000000000003,23.492654171,77.57,42.0135,-7.424,42.6643874707,18.6735,-7.424,20.0951580797,23.34,0.0,23.34,64.75
2019-12-15 19:30:00,42.1845,-3.4395,42.3244870081,10.3945,-7.3295,12.7187735454,31.79,3.89,32.0271166358,77.78,42.6745,-7.3295,43.2993593544,10.3945,-7.3295,12.7187735454,32.28,0.0,32.28,64.91
2019-12-15 20:00:00,43.2835,-3.8505000000000003,43.4544327141,9.5235,-6.3905,11.4688945631,33.76,2.54,33.8554161103,77.54,43.6535,-6.3905,44.1187777766,9.5235,-6.3905,11.4688945631,34.13,0.0,34.13,64.71
2019-12-15 20:30:00,46.464,-4.102,46.6447178146,10.614,-6.372,12.379797252,35.85,2.27,35.9217956121,77.39,46.834,-6.372,47.2654836006,10.614,-6.372,12.379797252,36.22,0.0,36.22,64.59
2019-12-15 21:00:00,36.3145,-3.807,36.5135065318,14.1045,-6.297,15.4463306079,22.21,2.49,22.3491431603,77.54,36.7045,-6.297,37.2407374961,14.1045,-6.297,15.4463306079,22.6,0.0,22.6,64.71
2019-12-15 21:30:00,39.074,-3.6955,39.2483655233,11.414,-6.6754999999999995,13.2227718822,27.66,2.98,27.8200647016,77.65,39.324,-6.6754999999999995,39.8865801524,11.414,-6.6754999999999995,13.2227718822,27.91,0.0,27.91,64.8
2019-12-15 22:00:00,44.733,-3.6445,44.8812173325,13.933,-6.9545,15.572204701,30.8,3.31,30.9773481757,77.7,45.223,-6.9545,45.7546150596,13.933,-6.9545,15.572204701,31.29,0.0,31.29,64.84
2019-12-15 22:30:00,34.989,-3.2565,35.1402178885,21.729,-7.8365,23.0989214737,13.26,4.58,14.0286848992,77.97,35.129,-7.8365,35.9924627283,21.729,-7.8365,23.0989214737,13.4,0.0,13.4,65.05
2019-12-15 23:00:00,44.0125,-2.749,44.098267055,17.0525,-9.109,19.3329159014,26.96,6.36,27.7000216606,78.34,44.3025,-9.109,45.2292536667,17.0525,-9.109,19.3329159014,27.25,0.0,27.25,65.35
2019-12-15 23:30:00,41.9235,-2.785,42.0159026709,16.1535,-9.275,18.6268941923,25.77,6.49,26.5746683893,78.34,42.2935,-9.275,43.2985654179,16.1535,-9.275,18.6268941923,26.14,0.0,26.14,65.35
2019-12-16 00:00:00,37.8605,-1.866,37.9064561289,25.3305,-11.056,27.6381867395,12.53,9.19,15.538886704,78.42,38.0005,-11.056,39.576168792,25.3305,-11.056,27.6381867395,12.67,0.0,12.67,65.42
2019-12-16 00:30:00,35.0935,-2.523,35.1840769561,19.1635,-9.703,21.4799427665,15.93,7.18,17.4733311077,78.58,35.2935,-9.703,36.6029964791,19.1635,-9.703,21.4799427665,16.13,0.0,16.13,65.56
2019-12-16 01:00:00,30.8765,-3.164,31.0381885465,19.3465,-8.974,21.3265031885,11.53,5.8100000000000005,12.9111192389,78.32,31.1165,-8.974,32.384707012,19.3465,-8.974,21.3265031885,11.77,0.0,11.77,65.34
2019-12-16 01:30:00,26.275,-2.999,26.4455974786,15.335,-8.629,17.596075301,10.94,5.63,12.3036783118,78.72,26.415,-8.629,27.7887003295,15.335,-8.629,17.596075301,11.08,0.0,11.08,65.66
2019-12-16 02:00:00,30.781,-3.2495,30.9520469638,11.641,-8.4295,14.3725206992,19.14,5.18,19.8285652532,78.63,30.961,-8.4295,32.0880038527,11.641,-8.4295,14.3725206992,19.32,0.0,19.32,65.61
2019-12-16 02:30:00,30.9005,-2.8145,31.0284113435,8.9905,-8.2045,12.1713972287,21.91,5.39,22.5632488795,78.67,31.1505,-8.2045,32.2128463582,8.9905,-8.2045,12.1713972287,22.16,0.0,22.16,65.61
2019-12-16 03:00:00,32.013,-2.922,32.1460767902,11.613,-8.872,14.6141764393,20.4,5.95,21.25,78.56,32.243,-8.872,33.4413431698,11.613,-8.872,14.6141764393,20.63,0.0,20.63,65.54
2019-12-16 03:30:00,31.4565,-2.496,31.5553705136,10.6365,-9.416,14.2054985217,20.82,6.92,21.9398906105,78.82,31.7865,-9.416,33.1518119904,10.6365,-9.416,14.2054985217,21.15,0.0,21.15,65.75
2019-12-16 04:00:00,15.7035,-2.4045,15.8865204655,9.3235,-8.0945,12.347007026,6.38,5.69,8.5487133535,79.17,15.7735,-8.0945,17.7291915354,9.3235,-8.0945,12.347007026,6.45,0.0,6.45,66.03
2019-12-16 04:30:00,16.0855,-2.5505,16.2864471417,9.3355,-7.6205,12.0508746778,6.75,5.07,8.4420021322,79.26,16.1555,-7.6205,17.8625922111,9.3355,-7.6205,12.0508746778,6.82,0.0,6.82,66.08
2019-12-16 05:00:00,14.9715,-2.624,15.199710137,7.2215,-7.064,10.1019878366,7.75,4.44,8.9317467497,79.16,15.0415,-7.064,16.6176658484,7.2215,-7.064,10.1019878366,7.82,0.0,7.82,65.99
2019-12-16 05:30:00,17.182,-3.023,17.4459064826,7.362,-6.003,9.4992132832,9.82,2.98,10.2622024926,79.09,17.272,-6.003,18.2854585122,7.362,-6.003,9.4992132832,9.91,0.0,9.91,65.95
2019-12-16 06:00:00,26.614,-2.4155,26.7233911817,6.984,-8.0155,10.631297957,19.63,5.6,20.4131550722,79.19,26.814,-8.0155,27.9864044895,6.984,-8.0155,10.631297957,19.83,0.0,19.83,66.05
2019-12-16 06:30:00,24.141,-2.7665,24.2990000463,6.301,-6.5765,9.1078511873,17.84,3.81,18.2423052271,79.15,24.451,-6.5765,25.3199872285,6.301,-6.5765,9.1078511873,18.15,0.0,18.15,66.01
2019-12-16 07:00:00,15.1685,-2.737,15.413453904,4.5385,-5.587,7.1980935844,10.63,2.85,11.0054259345,79.06,15.2685,-5.587,16.2585873079,4.5385,-5.587,7.1980935844,10.73,0.0,10.73,65.95
2019-12-16 07:30:00,16.1685,-3.5925000000000002,16.5628031595,2.5484999999999998,-3.4525,4.2912245921,13.62,-0.14,13.6207195111,78.51,16.3285,-3.4525,16.6895077369,2.5484999999999998,-3.4525,4.2912245921,13.78,0.0,13.78,65.52
2019-12-16 08:00:00,11.7055,-4.0825,12.3969970759,1.9955,-2.3425000000000002,3.0772270797,9.71,-1.74,9.8646692798,78.51,11.8055,-2.3425000000000002,12.0356610329,1.9955,-2.3425000000000002,3.0772270797,9.81,0.0,9.81,65.52
2019-12-16 08:30:00,14.973,-3.9115,15.4754825854,3.383,-2.7015000000000002,4.3292945441,11.59,-1.21,11.6529910323,78.17,15.103,-2.7015000000000002,15.3427087325,3.383,-2.7015000000000002,4.3292945441,11.72,0.0,11.72,65.26
2019-12-16 09:00:00,16.051,-3.338,16.3944150551,1.561,-2.668,3.0911074067,14.49,-0.67,14.5054817224,78.24,16.221,-2.668,16.4389496319,1.561,-2.668,3.0911074067,14.66,0.0,14.66,65.31
2019-12-16 09:30:00,15.531,-3.765,15.9808380882,1.2810000000000001,-3.055,3.3127007109,14.25,-0.71,14.2676767555,78.16,15.691,-3.055,15.985634363399999,1.2810000000000001,-3.055,3.3127007109,14.41,0.0,14.41,65.22
2019-12-16 10:00:00,15.0815,-3.907,15.5793546481,1.5815000000000001,-2.977,3.3710044868,13.5,-0.93,13.5319954183,78.16,15.2515,-2.977,15.5393301416,1.5815000000000001,-2.977,3.3710044868,13.67,0.0,13.67,65.22
2019-12-16 10:30:00,15.42,-3.5985,15.8343172335,2.23,-3.9685,4.5521305177,13.19,0.37,13.195188517,78.29,15.58,-3.9685,16.077480905,2.23,-3.9685,4.5521305177,13.35,0.0,13.35,65.34
2019-12-16 11:00:00,14.5525,-3.555,14.9804299421,1.8925,-4.315,4.7117705006,12.66,0.76,12.6827914908,78.25,14.6825,-4.315,15.3034320089,1.8925,-4.315,4.7117705006,12.79,0.0,12.79,65.3
2019-12-16 11:30:00,16.753,-3.4135,17.0972217407,1.623,-4.7135,4.9850989208000005,15.13,1.3,15.1857466066,78.18,16.903,-4.7135,17.5478913619,1.623,-4.7135,4.9850989208000005,15.28,0.0,15.28,65.25
2019-12-16 12:00:00,17.263,-2.677,17.4693302104,1.213,-5.6370000000000005,5.7660331251,16.05,2.96,16.3206648149,78.24,17.473,-5.6370000000000005,18.359779356,1.213,-5.6370000000000005,5.7660331251,16.26,0.0,16.26,65.28
2019-12-16 12:30:00,17.7905,-2.4935,17.9643934632,0.5205000000000001,-5.4135,5.4384650868,17.27,2.92,17.5151163285,78.3,17.9605,-5.4135,18.7586124887,0.5205000000000001,-5.4135,5.4384650868,17.44,0.0,17.44,65.34
2019-12-16 13:00:00,16.943,-2.2965,17.0979285661,0.503,-5.3965,5.4198912581,16.44,3.1,16.7297220539,78.39,17.113,-5.3965,17.9437170411,0.503,-5.3965,5.4198912581,16.61,0.0,16.61,65.42
2019-12-16 13:30:00,14.834,-2.1145,14.9839469517,0.424,-5.2845,5.3014824578,14.41,3.17,14.7545586176,78.47,15.034,-5.2845,15.9357176258,0.424,-5.2845,5.3014824578,14.61,0.0,14.61,65.48
2019-12-16 14:00:00,14.743,-2.067,14.8871937584,0.343,-5.067,5.0785960658,14.4,3.0,14.7091808066,78.47,14.873,-5.067,15.7124351391,0.343,-5.067,5.0785960658,14.53,0.0,14.53,65.48
2019-12-16 14:30:00,15.843,-1.9344999999999999,15.9606685089,0.10300000000000001,-5.2945,5.295501794,15.74,3.36,16.0946326457,78.47,16.023,-5.2945,16.8750780517,0.10300000000000001,-5.2945,5.295501794,15.92,0.0,15.92,65.48
2019-12-16 15:00:00,15.614,-1.9609999999999999,15.7366615583,0.054,-5.311,5.3112745175,15.56,3.35,15.916535427,78.47,15.784,-5.311,16.6535694973,0.054,-5.311,5.3112745175,15.73,0.0,15.73,65.48
2019-12-16 15:30:00,13.416,-2.4130000000000003,13.6312737849,0.466,-4.493,4.5171013936,12.95,2.08,13.1159788045,78.47,13.556000000000001,-4.493,14.2811828992,0.466,-4.493,4.5171013936,13.09,0.0,13.09,65.48
2019-12-16 16:00:00,14.986,-2.4625,15.1869714641,0.136,-4.0525,4.0547814059,14.85,1.5899999999999999,14.9348786403,78.36,15.146,-4.0525,15.6787777665,0.136,-4.0525,4.0547814059,15.01,0.0,15.01,65.38
2019-12-16 16:30:00,11.608,-2.706,11.9192323578,1.388,-3.106,3.402025867,10.22,0.4,10.2278247932,78.5,11.738,-3.106,12.1419883051,1.388,-3.106,3.402025867,10.35,0.0,10.35,65.5
2019-12-16 17:00:00,8.395,-3.1495,8.9663468174,4.775,-1.6395,5.048622114,3.62,-1.51,3.922307994,78.5,8.415,-1.6395,8.5732249037,4.775,-1.6395,5.048622114,3.64,0.0,3.64,65.5
2019-12-16 17:30:00,8.8585,-3.077,9.3776836826,4.1385,-1.677,4.465367986,4.72,-1.4,4.9232509585,78.66,8.9085,-1.677,9.0649711114,4.1385,-1.677,4.465367986,4.77,0.0,4.77,65.64
2019-12-16 18:00:00,9.6155,-2.5625,9.9510927289,3.5355,-2.4325,4.2914818536,6.08,-0.13,6.0813896438,78.52,9.6555,-2.4325,9.9571952125,3.5355,-2.4325,4.2914818536,6.12,0.0,6.12,65.52
2019-12-16 18:30:00,11.9335,-2.454,12.1832072235,1.7035,-3.284,3.6995362209,10.23,0.8300000000000001,10.2636153474,78.44,12.0135,-3.284,12.4542698802,1.7035,-3.284,3.6995362209,10.31,0.0,10.31,65.47
2019-12-16 19:00:00,15.8165,-2.322,15.9860362895,0.7365,-3.862,3.9315997062,15.08,1.54,15.1584299979,78.44,15.9765,-3.862,16.4366540467,0.7365,-3.862,3.9315997062,15.24,0.0,15.24,65.47
2019-12-16 19:30:00,17.307,-1.912,17.412294306,0.40700000000000003,-4.182,4.2017583224,16.9,2.27,17.051771169,78.34,17.507,-4.182,17.9995603557,0.40700000000000003,-4.182,4.2017583224,17.1,0.0,17.1,65.38
2019-12-16 20:00:00,21.6775,-2.003,21.7698418747,0.1275,-4.193,4.1949380508,21.55,2.19,21.6609925904,78.26,21.9075,-4.193,22.3051519889,0.1275,-4.193,4.1949380508,21.78,0.0,21.78,65.31
2019-12-16 20:30:00,28.68,-2.22,28.7657921845,0.03,-4.64,4.6400969817,28.65,2.42,28.7520242766,78.14,29.04,-4.64,29.408352555,0.03,-4.64,4.6400969817,29.01,0.0,29.01,65.22
2019-12-16 21:00:00,36.31,-2.6595,36.4072663111,0.0,-4.8395,4.8395,36.31,2.18,36.3753831595,77.79,36.74,-4.8395,37.0573658029,0.0,-4.8395,4.8395,36.74,0.0,36.74,64.92
2019-12-16 21:30:00,31.7275,-2.1945,31.8033030753,0.0375,-5.4945,5.4946279674,31.69,3.3,31.8613574727,78.11,32.1375,-5.4945,32.6038101531,0.0375,-5.4945,5.4946279674,32.1,0.0,32.1,65.2
2019-12-16 22:00:00,28.91,-2.751,29.0405940194,0.0,-4.471,4.471,28.91,1.72,28.9611204894,77.93,29.25,-4.471,29.5897337095,0.0,-4.471,4.471,29.25,0.0,29.25,65.04
2019-12-16 22:30:00,35.79,-2.5949999999999998,35.8839535865,0.0,-5.135,5.135,35.79,2.54,35.8800181159,78.03,36.14,-5.135,36.5029837822,0.0,-5.135,5.135,36.14,0.0,36.14,65.14
2019-12-16 23:00:00,34.4,-2.5825,34.4968013916,0.0,-5.0625,5.0625,34.4,2.48,34.4892794938,78.2,34.87,-5.0625,35.2355758609,0.0,-5.0625,5.0625,34.87,0.0,34.87,65.27
2019-12-16 23:30:00,21.68,-2.4655,21.8197408383,0.0,-4.9455,4.9455,21.68,2.48,21.8213840074,78.63,21.96,-4.9455,22.509988233,0.0,-4.9455,4.9455,21.96,0.0,21.96,65.61
2019-12-17 00:00:00,19.79,-1.948,19.8856431628,0.01,-6.378,6.3780078394,19.78,4.43,20.2700098668,78.92,20.0,-6.378,20.9923529886,0.01,-6.378,6.3780078394,19.99,0.0,19.99,65.87
2019-12-17 00:30:00,23.01,-2.496,23.1449803629,0.0,-5.886,5.886,23.01,3.39,23.2583791353,78.58,23.26,-5.886,23.9931781138,0.0,-5.886,5.886,23.26,0.0,23.26,65.58
2019-12-17 01:00:00,22.78,-2.335,22.8993586155,0.0,-6.045,6.045,22.78,3.71,23.0801321487,78.68,23.01,-6.045,23.7907991669,0.0,-6.045,6.045,23.01,0.0,23.01,65.66
2019-12-17 01:30:00,25.38,-2.2439999999999998,25.4790097139,0.0,-6.614,6.614,25.38,4.37,25.7534716106,78.72,25.74,-6.614,26.5761659387,0.0,-6.614,6.614,25.74,0.0,25.74,65.66
2019-12-17 02:00:00,27.33,-2.2915,27.4258978385,0.0,-6.9615,6.9615,27.33,4.67,27.7261212578,78.65,27.56,-6.9615,28.4256236915,0.0,-6.9615,6.9615,27.56,0.0,27.56,65.66
2019-12-17 02:30:00,25.95,-1.9335,26.0219315626,0.0,-7.1535,7.1535,25.95,5.22,26.4698111062,78.85,26.31,-7.1535,27.2651547263,0.0,-7.1535,7.1535,26.31,0.0,26.31,65.79
2019-12-17 03:00:00,25.76,-2.4225,25.8736566076,0.0,-6.5425,6.5425,25.76,4.12,26.0873915906,78.93,26.05,-6.5425,26.8590172242,0.0,-6.5425,6.5425,26.05,0.0,26.05,65.86
2019-12-17 03:30:00,29.06,-1.609,29.1045096334,0.0,-7.539,7.539,29.06,5.93,29.6588688254,79.15,29.4,-7.539,30.3512194318,0.0,-7.539,7.539,29.4,0.0,29.4,66.05
2019-12-17 04:00:00,26.0,-1.6844999999999999,26.0545109386,0.0,-7.4745,7.4745,26.0,5.79,26.6368935877,79.09,26.31,-7.4745,27.3511288661,0.0,-7.4745,7.4745,26.31,0.0,26.31,66.0
2019-12-17 04:30:00,27.74,-1.5685,27.7843083817,0.0,-7.4285,7.4285,27.74,5.86,28.3521992092,79.17,28.01,-7.4285,28.9783145171,0.0,-7.4285,7.4285,28.01,0.0,28.01,66.07
2019-12-17 05:00:00,28.52,-1.943,28.5861093715,0.0,-6.673,6.673,28.52,4.73,28.9095710795,78.99,28.86,-6.673,29.6214201044,0.0,-6.673,6.673,28.86,0.0,28.86,65.9
2019-12-17 05:30:00,25.77,-2.1295,25.8578357611,0.0,-6.0195,6.0195,25.77,3.89,26.0619454377,78.92,26.12,-6.0195,26.8046410207,0.0,-6.0195,6.0195,26.12,0.0,26.12,65.86
2019-12-17 06:00:00,27.51,-2.116,27.5912586882,0.0,-5.946,5.946,27.51,3.83,27.7753307811,78.82,27.82,-5.946,28.4483271213,0.0,-5.946,5.946,27.82,0.0,27.82,65.77
2019-12-17 06:30:00,23.73,-2.346,23.845683383,0.0,-5.186,5.186,23.73,2.84,23.8993409951,78.82,23.99,-5.186,24.5441377115,0.0,-5.186,5.186,23.99,0.0,23.99,65.77
2019-12-17 07:00:00,30.27,-2.422,30.3667414123,0.0,-4.862,4.862,30.27,2.44,30.3681823625,78.47,30.64,-4.862,31.0233564271,0.0,-4.862,4.862,30.64,0.0,30.64,65.5
2019-12-17 07:30:00,32.01,-2.675,32.1215772496,0.0,-4.195,4.195,32.01,1.52,32.0460684016,78.24,32.38,-4.195,32.6506114032,0.0,-4.195,4.195,32.38,0.0,32.38,65.3
2019-12-17 08:00:00,35.91,-3.1795,36.0504829406,0.0,-3.7295,3.7295,35.91,0.55,35.9142116717,77.81,36.36,-3.7295,36.5507697628,0.0,-3.7295,3.7295,36.36,0.0,36.36,64.95
2019-12-17 08:30:00,34.43,-3.1725,34.575853659,0.0,-3.4325,3.4325,34.43,0.26,34.430981688,77.88,34.81,-3.4325,34.9788243978,0.0,-3.4325,3.4325,34.81,0.0,34.81,65.0
2019-12-17 09:00:00,35.36,-3.034,35.4899247111,0.0,-3.8040000000000003,3.8040000000000003,35.36,0.77,35.3683827733,78.05,35.85,-3.8040000000000003,36.0512540143,0.0,-3.8040000000000003,3.8040000000000003,35.85,0.0,35.85,65.13
2019-12-17 09:30:00,37.43,-3.014,37.5511530582,0.0,-3.444,3.444,37.43,0.43,37.4324698624,77.84,37.87,-3.444,38.0262808594,0.0,-3.444,3.444,37.87,0.0,37.87,64.95
2019-12-17 10:00:00,33.4,-2.8415,33.5206521752,0.0,-3.8515,3.8515,33.4,1.01,33.4152674686,78.0,33.75,-3.8515,33.9690528607,0.0,-3.8515,3.8515,33.75,0.0,33.75,65.1
2019-12-17 10:30:00,33.4775,-3.1745,33.627673968,0.0675,-4.2845,4.2850316802,33.41,1.11,33.4284340046,77.92,33.9775,-4.2845,34.2465683901,0.0675,-4.2845,4.2850316802,33.91,0.0,33.91,65.01
2019-12-17 11:00:00,21.1465,-3.0835,21.3701294919,0.1165,-3.4935,3.4954419606,21.03,0.41000000000000003,21.0339962917,78.13,21.3965,-3.4935,21.6798236732,0.1165,-3.4935,3.4954419606,21.28,0.0,21.28,65.21
2019-12-17 11:30:00,20.756,-2.9,20.9576128412,0.066,-3.79,3.7905746265999998,20.69,0.89,20.7091332508,78.13,21.006,-3.79,21.3451665723,0.066,-3.79,3.7905746265999998,20.94,0.0,20.94,65.21
2019-12-17 12:00:00,35.6515,-2.7195,35.7550714235,0.051500000000000004,-4.5995,4.5997883103,35.6,1.88,35.6496058884,77.92,36.0015,-4.5995,36.2941235257,0.051500000000000004,-4.5995,4.5997883103,35.95,0.0,35.95,65.05
2019-12-17 12:30:00,32.26,-2.6875,32.3717508987,0.0,-3.8575,3.8575,32.26,1.17,32.2812097047,78.07,32.71,-3.8575,32.9366726651,0.0,-3.8575,3.8575,32.71,0.0,32.71,65.15
2019-12-17 13:00:00,34.1925,-2.7359999999999998,34.3017893447,0.0025,-4.036,4.0360007743,34.19,1.3,34.2147059026,78.12,34.6225,-4.036,34.8569476898,0.0025,-4.036,4.0360007743,34.62,0.0,34.62,65.15
2019-12-17 13:30:00,30.57,-2.4555,30.6684590459,0.0,-5.0755,5.0755,30.57,2.62,30.6820680529,78.12,30.95,-5.0755,31.3634054313,0.0,-5.0755,5.0755,30.95,0.0,30.95,65.15
2019-12-17 14:00:00,30.135,-2.4375,30.2334191128,0.005,-5.1775,5.1775024143,30.13,2.74,30.2543302686,78.12,30.445,-5.1775,30.8821069756,0.005,-5.1775,5.1775024143,30.44,0.0,30.44,65.15
2019-12-17 14:30:00,25.8,-2.563,25.9269930574,0.01,-5.193,5.1930096283000005,25.79,2.63,25.9237535862,78.2,26.12,-5.193,26.6312156876,0.01,-5.193,5.1930096283000005,26.11,0.0,26.11,65.27
2019-12-17 15:00:00,27.7175,-1.9915,27.7889524542,0.0275,-5.7815,5.7815654022,27.69,3.79,27.9481698864,78.11,28.0575,-5.7815,28.6469727633,0.0275,-5.7815,5.7815654022,28.03,0.0,28.03,65.21
2019-12-17 15:30:00,28.51,-2.087,28.5862846309,0.0,-5.537,5.537,28.51,3.45,28.7179839125,78.0,28.88,-5.537,29.4059988608,0.0,-5.537,5.537,28.88,0.0,28.88,65.13
2019-12-17 16:00:00,27.945,-2.426,28.0501069695,0.015,-5.206,5.2060216096,27.93,2.7800000000000002,28.0680120422,77.96,28.255,-5.206,28.730601473,0.015,-5.206,5.2060216096,28.24,0.0,28.24,65.09
2019-12-17 16:30:00,23.0495,-2.159,23.1503937602,0.3395,-4.609,4.621486909,22.71,2.45,22.8417731361,78.19,23.3995,-4.609,23.8490981224,0.3395,-4.609,4.621486909,23.06,0.0,23.06,65.27
2019-12-17 17:00:00,9.0975,-2.854,9.5346642442,2.9575,-2.024,3.5837664893,6.14,-0.8300000000000001,6.1958453822,78.5,9.1575,-2.024,9.3785063976,2.9575,-2.024,3.5837664893,6.2,0.0,6.2,65.52
2019-12-17 17:30:00,8.5375,-2.7805,8.978868887600001,3.9175,-1.8605,4.336849836,4.62,-0.92,4.710711199,78.6,8.5775,-1.8605,8.7769565625,3.9175,-1.8605,4.336849836,4.66,0.0,4.66,65.61
2019-12-17 18:00:00,8.486,-2.8935,8.9657424818,4.406,-2.1035,4.8823711709,4.08,-0.79,4.1557791087,78.53,8.516,-2.1035,8.7719421025,4.406,-2.1035,4.8823711709,4.11,0.0,4.11,65.54
2019-12-17 18:30:00,21.6915,-2.312,21.814364906,1.2015,-4.062,4.2359705204,20.49,1.75,20.5645957899,78.32,21.8215,-4.062,22.1963444344,1.2015,-4.062,4.2359705204,20.62,0.0,20.62,65.38
2019-12-17 19:00:00,38.6405,-2.5025,38.7214507282,0.0005,-3.7725,3.7725000331,38.64,1.27,38.6608652257,77.99,39.1505,-3.7725,39.3318370598,0.0005,-3.7725,3.7725000331,39.15,0.0,39.15,65.1
2019-12-17 19:30:00,33.12,-2.799,33.2380625338,0.0,-3.449,3.449,33.12,0.65,33.1263777072,77.95,33.52,-3.449,33.6969731727,0.0,-3.449,3.449,33.52,0.0,33.52,65.1
2019-12-17 20:00:00,38.05,-3.2395,38.1876532436,0.0,-2.4695,2.4695,38.05,-0.77,38.0577902669,77.84,38.53,-2.4695,38.6090576193,0.0,-2.4695,2.4695,38.53,0.0,38.53,64.94
2019-12-17 20:30:00,39.658,-2.8795,39.7624003834,0.018000000000000002,-2.9795,2.979554371,39.64,0.1,39.640126135,77.9,40.118,-2.9795,40.2284892116,0.018000000000000002,-2.9795,2.979554371,40.1,0.0,40.1,64.99
2019-12-17 21:00:00,44.0925,-3.8095,44.256760461,0.12250000000000001,-1.9395,1.9433647367,43.97,-1.87,44.0097466478,77.27,44.5825,-1.9395,44.6246676906,0.12250000000000001,-1.9395,1.9433647367,44.46,0.0,44.46,64.47
2019-12-17 21:30:00,43.7985,-4.036,43.9840641398,0.23850000000000002,-2.316,2.3282478927,43.56,-1.72,43.5939445336,77.32,44.4085,-2.316,44.4688512135,0.23850000000000002,-2.316,2.3282478927,44.17,0.0,44.17,64.47
2019-12-17 22:00:00,43.455,-3.6950000000000003,43.6118109003,0.155,-2.915,2.9191180174999998,43.3,-0.78,43.3070248343,77.7,44.005,-2.915,44.1014427202,0.155,-2.915,2.9191180174999998,43.85,0.0,43.85,64.8
2019-12-17 22:30:00,36.8675,-3.233,37.0089833047,0.8275,-3.753,3.8431452288,36.04,0.52,36.0437511921,78.02,37.3475,-3.753,37.5355933115,0.8275,-3.753,3.8431452288,36.52,0.0,36.52,65.07
2019-12-17 23:00:00,38.0665,-2.809,38.1700000426,0.6165,-4.719,4.7591000462,37.45,1.9100000000000001,37.4986746432,78.25,38.4365,-4.719,38.7251015912,0.6165,-4.719,4.7591000462,37.82,0.0,37.82,65.27
2019-12-17 23:30:00,41.012,-2.2525,41.0738103936,0.28200000000000003,-6.0925,6.0990228931,40.73,3.84,40.9106159817,78.51,41.522,-6.0925,41.966594337000004,0.28200000000000003,-6.0925,6.0990228931,41.24,0.0,41.24,65.48
2019-12-18 00:00:00,40.6785,-2.338,40.7456329715,0.20850000000000002,-5.728,5.7317934584,40.47,3.39,40.6117347573,78.51,41.1685,-5.728,41.5650739955,0.20850000000000002,-5.728,5.7317934584,40.96,0.0,40.96,65.48
2019-12-18 00:30:00,38.1915,-2.087,38.2484802476,0.5215000000000001,-6.657,6.6773955439,37.67,4.57,37.9461961203,78.91,38.6415,-6.657,39.2107277572,0.5215000000000001,-6.657,6.6773955439,38.12,0.0,38.12,65.81
2019-12-18 01:00:00,31.771,-2.5140000000000002,31.8703096471,1.041,-5.814,5.9064606153,30.73,3.3,30.9066805076,78.8,32.171,-5.814,32.6921372351,1.041,-5.814,5.9064606153,31.13,0.0,31.13,65.72
2019-12-18 01:30:00,36.302,-2.392,36.3807211034,0.782,-6.452,6.4992174914,35.52,4.06,35.7512796974,78.68,36.742,-6.452,37.3041937053,0.782,-6.452,6.4992174914,35.96,0.0,35.96,65.61
2019-12-18 02:00:00,33.691,-2.041,33.7527652497,0.491,-7.021,7.0381476256,33.2,4.98,33.5714223708,78.83,34.011,-7.021,34.7281235024,0.491,-7.021,7.0381476256,33.52,0.0,33.52,65.74
2019-12-18 02:30:00,36.091,-1.978,36.1451624011,1.051,-7.698,7.7694147141,35.04,5.72,35.5038026132,78.78,36.521,-7.698,37.3234865065,1.051,-7.698,7.7694147141,35.47,0.0,35.47,65.68
2019-12-18 03:00:00,34.253,-1.4835,34.2851101974,1.7229999999999999,-8.8535,9.019600393,32.53,7.37,33.3544269925,78.92,34.693,-8.8535,35.8048699376,1.7229999999999999,-8.8535,9.019600393,32.97,0.0,32.97,65.8
2019-12-18 03:30:00,33.568,-1.8975,33.6215872655,1.778,-8.0275,8.2220459893,31.79,6.13,32.3756235461,78.92,33.958,-8.0275,34.8939324274,1.778,-8.0275,8.2220459893,32.18,0.0,32.18,65.8
2019-12-18 04:00:00,32.838,-1.62,32.8779355191,2.278,-8.22,8.5298114868,30.56,6.6,31.2645742015,79.18,33.178,-8.22,34.1811071207,2.278,-8.22,8.5298114868,30.9,0.0,30.9,66.01
2019-12-18 04:30:00,25.285,-1.343,25.3206412636,2.545,-7.623,8.0366133415,22.74,6.28,23.591227183,79.18,25.535,-7.623,26.6485713313,2.545,-7.623,8.0366133415,22.99,0.0,22.99,66.01
2019-12-18 05:00:00,21.5605,-1.432,21.6080027825,2.3505000000000003,-7.092,7.4713662907,19.21,5.66,20.0264749769,79.18,21.7605,-7.092,22.8870230535,2.3505000000000003,-7.092,7.4713662907,19.41,0.0,19.41,66.05
2019-12-18 05:30:00,20.2185,-1.8895,20.3065987428,3.3785,-6.6195,7.4318263233,16.84,4.73,17.4916694458,79.25,20.3785,-6.6195,21.4266432859,3.3785,-6.6195,7.4318263233,17.0,0.0,17.0,66.1
2019-12-18 06:00:00,16.346,-2.7625,16.5777900291,3.7960000000000003,-5.4525,6.6437468532,12.55,2.69,12.8350535644,79.25,16.476,-5.4525,17.3547783694,3.7960000000000003,-5.4525,6.6437468532,12.68,0.0,12.68,66.1
2019-12-18 06:30:00,18.549,-3.3775,18.8539891601,4.449,-4.2475,6.1510045724,14.1,0.87,14.1268149276,78.92,18.749,-4.2475,19.2241061496,4.449,-4.2475,6.1510045724,14.3,0.0,14.3,65.83
2019-12-18 07:00:00,11.5775,-3.7565,12.1716801839,7.3675,-2.9165,7.9237635313,4.21,-0.84,4.2929826461000005,78.69,11.6375,-2.9165,11.9973904871,7.3675,-2.9165,7.9237635313,4.27,0.0,4.27,65.64
2019-12-18 07:30:00,15.305,-4.318,15.9024573258,9.565,-2.2880000000000003,9.8348446353,5.74,-2.03,6.0883905919,78.09,15.345,-2.2880000000000003,15.51463725,9.565,-2.2880000000000003,9.8348446353,5.78,0.0,5.78,65.17
2019-12-18 08:00:00,16.39,-4.187,16.9163550743,12.01,-2.857,12.345142729,4.38,-1.33,4.5774774713,78.09,16.44,-2.857,16.6864031175,12.01,-2.857,12.345142729,4.43,0.0,4.43,65.17
2019-12-18 08:30:00,15.8025,-3.877,16.2711442514,15.7725,-4.567,16.4203911418,0.03,0.6900000000000001,0.6906518660000001,78.05,15.7625,-4.567,16.4107859425,15.7725,-4.567,16.4203911418,-0.01,0.0,0.01,65.17
2019-12-18 09:00:00,14.664,-3.48,15.0712738679,18.424,-5.8,19.3153766725,-3.76,2.32,4.4181444069,78.05,14.544,-5.8,15.6578394423,18.424,-5.8,19.3153766725,-3.88,0.0,3.88,65.1
2019-12-18 09:30:00,17.7415,-3.142,18.017574372,21.9715,-6.432,22.893611254,-4.23,3.29,5.358824498,77.9,17.6815,-6.432,18.8150489303,21.9715,-6.432,22.893611254,-4.29,0.0,4.29,65.01
2019-12-18 10:00:00,20.445,-2.9555,20.6575169188,25.525,-6.9555,26.4557102579,-5.08,4.0,6.4657868817,77.78,20.425,-6.9555,21.5768302874,25.525,-6.9555,26.4557102579,-5.1,0.0,5.1,64.89
2019-12-18 10:30:00,20.946,-2.6665,21.1150453054,26.826,-7.5765,27.8753946743,-5.88,4.91,7.6604503784,77.89,20.836,-7.5765,22.1707520903,26.826,-7.5765,27.8753946743,-5.99,0.0,5.99,64.99
2019-12-18 11:00:00,27.3515,-2.656,27.480154443700002,27.4915,-8.216,28.6929473608,-0.14,5.5600000000000005,5.5617623106,77.7,27.3215,-8.216,28.530107224600002,27.4915,-8.216,28.6929473608,-0.17,0.0,0.17,64.81
2019-12-18 11:30:00,24.09,-2.771,24.2488461787,26.9,-8.081,28.0875873118,-2.81,5.31,6.0076784202,77.76,24.02,-8.081,25.3429075088,26.9,-8.081,28.0875873118,-2.88,0.0,2.88,64.88
2019-12-18 12:00:00,21.896,-2.6795,22.059341247,26.876,-8.1595,28.0873070309,-4.98,5.48,7.4047822385,77.76,21.836,-8.1595,23.310691458,26.876,-8.1595,28.0873070309,-5.04,0.0,5.04,64.88
2019-12-18 12:30:00,14.3755,-2.3890000000000002,14.5726566298,31.6355,-7.889,32.6043123106,-17.26,5.5,18.1151207559,77.69,14.1155,-7.889,16.170456433,31.6355,-7.889,32.6043123106,-17.52,0.0,17.52,64.83
2019-12-18 13:00:00,17.2525,-2.6535,17.4553664671,30.9925,-7.8835,31.9794407159,-13.74,5.23,14.7017175867,77.49,17.0225,-7.8835,18.7593997372,30.9925,-7.8835,31.9794407159,-13.97,0.0,13.97,64.68
2019-12-18 13:30:00,16.9475,-2.2575,17.0971945798,32.6575,-6.8575,33.3697110041,-15.71,4.6,16.3696090363,77.95,16.7975,-6.8575,18.1433544997,32.6575,-6.8575,33.3697110041,-15.86,0.0,15.86,65.05
2019-12-18 14:00:00,18.93,-1.873,19.0224348862,34.63,-7.353,35.4020269052,-15.7,5.48,16.6289025495,77.78,18.7,-7.353,20.0936957526,34.63,-7.353,35.4020269052,-15.93,0.0,15.93,64.91
2019-12-18 14:30:00,19.457,-1.3485,19.5036740449,34.557,-7.6185,35.3868307602,-15.1,6.27,16.3500122324,77.7,19.247,-7.6185,20.699965006,34.557,-7.6185,35.3868307602,-15.31,0.0,15.31,64.86
2019-12-18 15:00:00,21.581,-1.294,21.6197594112,34.301,-7.434,35.0973354687,-12.72,6.14,14.1243760924,77.7,21.421,-7.434,22.6742937486,34.301,-7.434,35.0973354687,-12.88,0.0,12.88,64.86
2019-12-18 15:30:00,20.477,-0.8475,20.4945306179,34.017,-7.7475000000000005,34.8881075046,-13.54,6.9,15.1967628132,78.04,20.267,-7.7475000000000005,21.6973511114,34.017,-7.7475000000000005,34.8881075046,-13.75,0.0,13.75,65.13
2019-12-18 16:00:00,24.528,-1.2650000000000001,24.5605987101,33.338,-7.235,34.1140362461,-8.81,5.97,10.6422272105,77.82,24.338,-7.235,25.3906177357,33.338,-7.235,34.1140362461,-9.0,0.0,9.0,64.95
2019-12-18 16:30:00,23.42,-1.1915,23.4502893852,33.03,-7.2515,33.816640168,-9.61,6.06,11.3611487095,77.85,23.32,-7.2515,24.4214383739,33.03,-7.2515,33.816640168,-9.71,0.0,9.71,64.95
2019-12-18 17:00:00,25.315,-1.0375,25.3362513259,32.935,-6.7575,33.6210950335,-7.62,5.72,9.5280008396,77.98,25.255,-6.7575,26.14342807,32.935,-6.7575,33.6210950335,-7.68,0.0,7.68,65.09
2019-12-18 17:30:00,26.7835,-0.763,26.794365849000002,32.8635,-7.543,33.7180438527,-6.08,6.78,9.1068545613,78.07,26.6935,-7.543,27.7387777534,32.8635,-7.543,33.7180438527,-6.17,0.0,6.17,65.16
2019-12-18 18:00:00,24.2105,-1.0825,24.2346882897,32.2205,-6.5825,32.8860141474,-8.01,5.5,9.7164859903,78.0,24.0505,-6.5825,24.935032715,32.2205,-6.5825,32.8860141474,-8.17,0.0,8.17,65.11
2019-12-18 18:30:00,27.1305,-1.217,27.157781928,32.3805,-7.107,33.1512628606,-5.25,5.89,7.8901584268,78.0,27.0605,-7.107,27.9782077562,32.3805,-7.107,33.1512628606,-5.32,0.0,5.32,65.11
2019-12-18 19:00:00,26.1465,-1.6555,26.1988576564,30.2765,-6.8155,31.0341343121,-4.13,5.16,6.6092737876,78.0,26.0065,-6.8155,26.8847369803,30.2765,-6.8155,31.0341343121,-4.27,0.0,4.27,65.11
2019-12-18 19:30:00,32.3875,-1.8705,32.4414692408,27.7575,-6.5605,28.5222538818,4.63,4.69,6.5903717649,78.08,32.5075,-6.5605,33.1628966844,27.7575,-6.5605,28.5222538818,4.75,0.0,4.75,65.17
2019-12-18 20:00:00,38.752,-1.5125000000000002,38.7815053892,28.902,-6.7125,29.6712530954,9.85,5.2,11.138334705,77.89,38.802,-6.7125,39.3783298306,28.902,-6.7125,29.6712530954,9.9,0.0,9.9,65.0
2019-12-18 20:30:00,41.253,-1.7000000000000002,41.2880128972,28.223,-6.48,28.9573501723,13.03,4.78,13.8790957919,77.79,41.513,-6.48,42.015706218,28.223,-6.48,28.9573501723,13.29,0.0,13.29,64.92
2019-12-18 21:00:00,32.1905,-2.3585000000000003,32.2767844201,24.4305,-5.0685,24.9507319031,7.76,2.71,8.2195924473,77.79,32.2605,-5.0685,32.6562329809,24.4305,-5.0685,24.9507319031,7.83,0.0,7.83,64.92
2019-12-18 21:30:00,32.1225,-2.138,32.1935715672,20.5725,-5.808,21.3766372531,11.55,3.67,12.119051118,77.91,32.2625,-5.808,32.7811191122,20.5725,-5.808,21.3766372531,11.69,0.0,11.69,65.04
2019-12-18 22:00:00,34.516,-2.3810000000000002,34.5980262009,16.956,-6.131,18.0303937006,17.56,3.75,17.955948875,77.95,34.646,-6.131,35.1842930439,16.956,-6.131,18.0303937006,17.69,0.0,17.69,65.04
2019-12-18 22:30:00,38.052,-2.5635,38.138251615,14.932,-6.1735,16.1578688647,23.12,3.61,23.4001388885,78.06,38.432,-6.1735,38.9246801689,14.932,-6.1735,16.1578688647,23.5,0.0,23.5,65.15
2019-12-18 23:00:00,32.3035,-2.584,32.4066840058,16.0935,-6.334,17.2950946297,16.21,3.75,16.6381068635,78.15,32.4535,-6.334,33.0658315826,16.0935,-6.334,17.2950946297,16.36,0.0,16.36,65.23
2019-12-18 23:30:00,30.7225,-2.373,30.8140087501,11.3525,-7.133,13.4074212752,19.37,4.76,19.9462903819,78.37,30.9625,-7.133,31.773512479,11.3525,-7.133,13.4074212752,19.61,0.0,19.61,65.42
2019-12-19 00:00:00,28.2855,-2.158,28.3677012507,11.2255,-7.868,13.7082921712,17.06,5.71,17.9902112272,78.58,28.5655,-7.868,29.629262803,11.2255,-7.868,13.7082921712,17.34,0.0,17.34,65.59
2019-12-19 00:30:00,7.71,4.94,9.1568389742,0.0,0.0,0.0,7.71,4.94,9.1568389742,78.54,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,65.55
2019-12-19 01:00:00,11.37,4.45,12.2098075333,0.0,0.0,0.0,11.37,4.45,12.2098075333,78.24,11.58,0.0,11.58,0.0,0.0,0.0,11.58,0.0,11.58,65.31
2019-12-19 01:30:00,9.97,5.92,11.5951412238,0.0,0.0,0.0,9.97,5.92,11.5951412238,78.52,10.1,0.0,10.1,0.0,0.0,0.0,10.1,0.0,10.1,65.53
2019-12-19 02:00:00,12.39,7.58,14.5247547311,0.0,0.0,0.0,12.39,7.58,14.5247547311,78.8,12.53,0.0,12.53,0.0,0.0,0.0,12.53,0.0,12.53,65.74
2019-12-19 02:30:00,5.89,7.95,9.8941700006,0.0,0.0,0.0,5.89,7.95,9.8941700006,78.8,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,65.74
2019-12-19 03:00:00,6.58,8.48,10.7334430636,0.0,0.0,0.0,6.58,8.48,10.7334430636,78.87,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,65.8
2019-12-19 03:30:00,9.58,9.19,13.2752589429,0.0,0.0,0.0,9.58,9.19,13.2752589429,79.0,9.69,0.0,9.69,0.0,0.0,0.0,9.69,0.0,9.69,65.91
2019-12-19 04:00:00,4.45,10.63,11.5238621998,0.0,0.0,0.0,4.45,10.63,11.5238621998,79.15,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,66.02
2019-12-19 04:30:00,-3.32,6.72,7.4953852469,0.0,0.0,0.0,-3.32,6.72,7.4953852469,78.74,-3.36,0.0,3.36,0.0,0.0,0.0,-3.36,0.0,3.36,65.67
2019-12-19 05:00:00,-9.02,4.8100000000000005,10.2223529581,0.0,0.0,0.0,-9.02,4.8100000000000005,10.2223529581,78.65,-9.09,0.0,9.09,0.0,0.0,0.0,-9.09,0.0,9.09,65.6
2019-12-19 05:30:00,1.9100000000000001,2.81,3.3976756761,0.0,0.0,0.0,1.9100000000000001,2.81,3.3976756761,78.28,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,1.9300000000000002,0.0,1.9300000000000002,65.27
2019-12-19 06:00:00,8.43,1.0,8.489104782,0.0,0.0,0.0,8.43,1.0,8.489104782,77.85,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,64.96
2019-12-19 06:30:00,12.02,-0.87,12.0514438969,0.0,0.0,0.0,12.02,-0.87,12.0514438969,77.73,12.13,0.0,12.13,0.0,0.0,0.0,12.13,0.0,12.13,64.87
2019-12-19 07:00:00,12.4,-0.35000000000000003,12.4049385327,0.0,0.0,0.0,12.4,-0.35000000000000003,12.4049385327,77.7,12.54,0.0,12.54,0.0,0.0,0.0,12.54,0.0,12.54,64.87
2019-12-19 07:30:00,27.11,-1.34,27.1430967283,0.0,0.0,0.0,27.11,-1.34,27.1430967283,77.24,27.4,0.0,27.4,0.0,0.0,0.0,27.4,0.0,27.4,64.46
2019-12-19 08:00:00,27.72,-0.23,27.7209541683,0.0,0.0,0.0,27.72,-0.23,27.7209541683,77.19,27.94,0.0,27.94,0.0,0.0,0.0,27.94,0.0,27.94,64.42
2019-12-19 08:30:00,22.28,-1.06,22.3052011872,0.0,0.0,0.0,22.28,-1.06,22.3052011872,77.12,22.51,0.0,22.51,0.0,0.0,0.0,22.51,0.0,22.51,64.37
2019-12-19 09:00:00,25.21,0.5,25.2149578623,0.0,0.0,0.0,25.21,0.5,25.2149578623,77.37,25.41,0.0,25.41,0.0,0.0,0.0,25.41,0.0,25.41,64.58
2019-12-19 09:30:00,23.12,-0.26,23.1214618915,0.0,0.0,0.0,23.12,-0.26,23.1214618915,77.21,23.34,0.0,23.34,0.0,0.0,0.0,23.34,0.0,23.34,64.44
2019-12-19 10:00:00,19.65,-0.13,19.6504300207,0.0,0.0,0.0,19.65,-0.13,19.6504300207,77.26,19.84,0.0,19.84,0.0,0.0,0.0,19.84,0.0,19.84,64.49
2019-12-19 10:30:00,21.32,0.07,21.3201149153,0.0,0.0,0.0,21.32,0.07,21.3201149153,77.15,21.51,0.0,21.51,0.0,0.0,0.0,21.51,0.0,21.51,64.39
2019-12-19 11:00:00,20.44,-1.04,20.4664408239,0.0,0.0,0.0,20.44,-1.04,20.4664408239,77.1,20.62,0.0,20.62,0.0,0.0,0.0,20.62,0.0,20.62,64.35
2019-12-19 11:30:00,4.1,-1.5,4.3657759905999995,0.0,0.0,0.0,4.1,-1.5,4.3657759905999995,77.01,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,64.26
