Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-19 12:00:00,-1.97,-1.46,2.452039967,0.0,0.0,0.0,-1.97,-1.46,2.452039967,77.01,-2.0,0.0,2.0,0.0,0.0,0.0,-2.0,0.0,2.0,64.26
2019-12-19 12:30:00,-5.79,6.2,8.4831656827,0.0,0.0,0.0,-5.79,6.2,8.4831656827,77.89,-5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,-5.8100000000000005,0.0,5.8100000000000005,64.98
2019-12-19 13:00:00,-8.93,9.56,13.0819914386,0.0,0.0,0.0,-8.93,9.56,13.0819914386,78.25,-8.92,0.0,8.92,0.0,0.0,0.0,-8.92,0.0,8.92,65.28
2019-12-19 13:30:00,-4.35,12.37,13.1125664917,0.0,0.0,0.0,-4.35,12.37,13.1125664917,78.5,-4.35,0.0,4.35,0.0,0.0,0.0,-4.35,0.0,4.35,65.51
2019-12-19 14:00:00,4.48,12.28,13.0716793106,0.0,0.0,0.0,4.48,12.28,13.0716793106,78.82,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,65.76
2019-12-19 14:30:00,-1.26,12.88,12.9414836862,0.0,0.0,0.0,-1.26,12.88,12.9414836862,78.73,-1.31,0.0,1.31,0.0,0.0,0.0,-1.31,0.0,1.31,65.69
2019-12-19 15:00:00,10.89,12.98,16.9432139808,0.0,0.0,0.0,10.89,12.98,16.9432139808,78.73,10.81,0.0,10.81,0.0,0.0,0.0,10.81,0.0,10.81,65.69
2019-12-19 15:30:00,17.73,12.07,21.4484917885,0.0,0.0,0.0,17.73,12.07,21.4484917885,78.87,17.56,0.0,17.56,0.0,0.0,0.0,17.56,0.0,17.56,65.79
2019-12-19 16:00:00,8.17,11.16,13.8309254933,0.0,0.0,0.0,8.17,11.16,13.8309254933,78.98,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,65.89
2019-12-19 16:30:00,5.24,10.82,12.0220630509,0.0,0.0,0.0,5.24,10.82,12.0220630509,78.58,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,65.56
2019-12-19 17:00:00,1.6800000000000002,8.59,8.7527424274,0.0,0.0,0.0,1.6800000000000002,8.59,8.7527424274,78.69,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,65.66
2019-12-19 17:30:00,-0.8300000000000001,8.63,8.6698212208,0.0,0.0,0.0,-0.8300000000000001,8.63,8.6698212208,78.78,-0.9,0.0,0.9,0.0,0.0,0.0,-0.9,0.0,0.9,65.73
2019-12-19 18:00:00,-2.8200000000000003,8.5,8.955579266600001,0.0,0.0,0.0,-2.8200000000000003,8.5,8.955579266600001,79.05,-2.85,0.0,2.85,0.0,0.0,0.0,-2.85,0.0,2.85,65.96
2019-12-19 18:30:00,-11.33,10.53,15.4677018332,0.0,0.0,0.0,-11.33,10.53,15.4677018332,78.74,-11.34,0.0,11.34,0.0,0.0,0.0,-11.34,0.0,11.34,65.7
2019-12-19 19:00:00,-4.76,10.1,11.1654646119,0.0,0.0,0.0,-4.76,10.1,11.1654646119,79.04,-4.78,0.0,4.78,0.0,0.0,0.0,-4.78,0.0,4.78,65.95
2019-12-19 19:30:00,7.54,8.72,11.5277925033,0.0,0.0,0.0,7.54,8.72,11.5277925033,78.54,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,65.54
2019-12-19 20:00:00,7.52,7.72,10.777235267,0.0,0.0,0.0,7.52,7.72,10.777235267,78.65,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,65.62
2019-12-19 20:30:00,15.23,7.89,17.1524050792,0.0,0.0,0.0,15.23,7.89,17.1524050792,78.52,15.08,0.0,15.08,0.0,0.0,0.0,15.08,0.0,15.08,65.51
2019-12-19 21:00:00,15.28,4.95,16.0617838362,0.0,0.0,0.0,15.28,4.95,16.0617838362,78.15,15.16,0.0,15.16,0.0,0.0,0.0,15.16,0.0,15.16,65.2
2019-12-19 21:30:00,14.28,5.2,15.1973155524,0.0,0.0,0.0,14.28,5.2,15.1973155524,78.32,14.15,0.0,14.15,0.0,0.0,0.0,14.15,0.0,14.15,65.33
2019-12-19 22:00:00,14.86,5.92,15.9958119519,0.0,0.0,0.0,14.86,5.92,15.9958119519,78.42,14.73,0.0,14.73,0.0,0.0,0.0,14.73,0.0,14.73,65.42
2019-12-19 22:30:00,5.68,7.09,9.0846298769,0.0,0.0,0.0,5.68,7.09,9.0846298769,78.99,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,65.9
2019-12-19 23:00:00,12.27,7.73,14.5019240103,0.0,0.0,0.0,12.27,7.73,14.5019240103,78.99,12.16,0.0,12.16,0.0,0.0,0.0,12.16,0.0,12.16,65.9
2019-12-19 23:30:00,15.5,7.91,17.4016694601,0.0,0.0,0.0,15.5,7.91,17.4016694601,79.15,15.39,0.0,15.39,0.0,0.0,0.0,15.39,0.0,15.39,66.02
2019-12-20 00:00:00,18.52,8.23,20.2663094815,0.0,0.0,0.0,18.52,8.23,20.2663094815,79.06,18.37,0.0,18.37,0.0,0.0,0.0,18.37,0.0,18.37,65.94
2019-12-20 00:30:00,22.38,7.5600000000000005,23.6224046193,0.0,0.0,0.0,22.38,7.5600000000000005,23.6224046193,79.06,22.22,0.0,22.22,0.0,0.0,0.0,22.22,0.0,22.22,65.94
2019-12-20 01:00:00,20.06,7.91,21.5632024523,0.0,0.0,0.0,20.06,7.91,21.5632024523,79.06,19.9,0.0,19.9,0.0,0.0,0.0,19.9,0.0,19.9,65.94
2019-12-20 01:30:00,20.29,6.88,21.4247170343,0.0,0.0,0.0,20.29,6.88,21.4247170343,79.15,20.16,0.0,20.16,0.0,0.0,0.0,20.16,0.0,20.16,66.01
2019-12-20 02:00:00,19.39,8.84,21.310037541,0.0,0.0,0.0,19.39,8.84,21.310037541,79.3,19.24,0.0,19.24,0.0,0.0,0.0,19.24,0.0,19.24,66.14
2019-12-20 02:30:00,24.74,9.29,26.4267232172,0.0,0.0,0.0,24.74,9.29,26.4267232172,79.34,24.56,0.0,24.56,0.0,0.0,0.0,24.56,0.0,24.56,66.14
2019-12-20 03:00:00,24.05,6.39,24.8844248477,0.0,0.0,0.0,24.05,6.39,24.8844248477,78.83,24.07,0.0,24.07,0.0,0.0,0.0,24.07,0.0,24.07,65.73
2019-12-20 03:30:00,25.85,1.17,25.8764642098,0.0,0.0,0.0,25.85,1.17,25.8764642098,77.95,26.08,0.0,26.08,0.0,0.0,0.0,26.08,0.0,26.08,65.0
2019-12-20 04:00:00,24.63,1.67,24.6865509944,0.0,0.0,0.0,24.63,1.67,24.6865509944,78.11,24.86,0.0,24.86,0.0,0.0,0.0,24.86,0.0,24.86,65.11
2019-12-20 04:30:00,23.78,1.23,23.811789097,0.0,0.0,0.0,23.78,1.23,23.811789097,78.02,24.0,0.0,24.0,0.0,0.0,0.0,24.0,0.0,24.0,65.05
2019-12-20 05:00:00,22.63,1.62,22.6879108778,0.0,0.0,0.0,22.63,1.62,22.6879108778,78.1,22.85,0.0,22.85,0.0,0.0,0.0,22.85,0.0,22.85,65.11
2019-12-20 05:30:00,7.98,-0.41000000000000003,7.9905256398,0.0,0.0,0.0,7.98,-0.41000000000000003,7.9905256398,78.29,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,65.25
2019-12-20 06:00:00,8.49,-1.22,8.5772081705,0.0,0.0,0.0,8.49,-1.22,8.5772081705,78.12,8.57,0.0,8.57,0.0,0.0,0.0,8.57,0.0,8.57,65.12
2019-12-20 06:30:00,8.96,0.04,8.9600892853,0.0,0.0,0.0,8.96,0.04,8.9600892853,78.38,9.05,0.0,9.05,0.0,0.0,0.0,9.05,0.0,9.05,65.38
2019-12-20 07:00:00,10.4,-0.16,10.4012306964,0.0,0.0,0.0,10.4,-0.16,10.4012306964,78.18,10.49,0.0,10.49,0.0,0.0,0.0,10.49,0.0,10.49,65.2
2019-12-20 07:30:00,10.87,-2.92,11.2553676084,0.0,0.0,0.0,10.87,-2.92,11.2553676084,77.53,10.97,0.0,10.97,0.0,0.0,0.0,10.97,0.0,10.97,64.63
2019-12-20 08:00:00,9.37,-4.79,10.5233549783,0.0,0.0,0.0,9.37,-4.79,10.5233549783,77.3,9.46,0.0,9.46,0.0,0.0,0.0,9.46,0.0,9.46,64.44
2019-12-20 08:30:00,8.99,-5.32,10.4461715475,0.0,0.0,0.0,8.99,-5.32,10.4461715475,77.3,9.09,0.0,9.09,0.0,0.0,0.0,9.09,0.0,9.09,64.44
2019-12-20 09:00:00,10.39,-5.34,11.6819390514,0.0,0.0,0.0,10.39,-5.34,11.6819390514,76.99,10.48,0.0,10.48,0.0,0.0,0.0,10.48,0.0,10.48,64.16
2019-12-20 09:30:00,12.58,-5.52,13.7377873036,0.0,0.0,0.0,12.58,-5.52,13.7377873036,76.99,12.7,0.0,12.7,0.0,0.0,0.0,12.7,0.0,12.7,64.16
2019-12-20 10:00:00,12.18,-3.87,12.7800352112,0.0,0.0,0.0,12.18,-3.87,12.7800352112,77.34,12.29,0.0,12.29,0.0,0.0,0.0,12.29,0.0,12.29,64.47
2019-12-20 10:30:00,10.35,-2.96,10.7649477472,0.0,0.0,0.0,10.35,-2.96,10.7649477472,77.66,10.45,0.0,10.45,0.0,0.0,0.0,10.45,0.0,10.45,64.77
2019-12-20 11:00:00,8.46,-2.98,8.9695038882,0.0,0.0,0.0,8.46,-2.98,8.9695038882,77.83,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,64.93
2019-12-20 11:30:00,0.71,-3.46,3.5320956951999998,0.0,0.0,0.0,0.71,-3.46,3.5320956951999998,78.14,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,65.18
2019-12-20 12:00:00,4.12,-1.28,4.3142554398,0.0,0.0,0.0,4.12,-1.28,4.3142554398,78.22,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,65.26
2019-12-20 12:30:00,7.18,-0.47000000000000003,7.1953665647,0.0,0.0,0.0,7.18,-0.47000000000000003,7.1953665647,78.05,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,65.1
2019-12-20 13:00:00,5.71,-0.18,5.7128364234,0.0,0.0,0.0,5.71,-0.18,5.7128364234,78.05,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,65.1
2019-12-20 13:30:00,6.16,-0.51,6.1810759581,0.0,0.0,0.0,6.16,-0.51,6.1810759581,78.01,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,64.98
2019-12-20 14:00:00,0.48,-0.53,0.7150524456,0.0,0.0,0.0,0.48,-0.53,0.7150524456,78.2,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46,65.14
2019-12-20 14:30:00,3.23,-1.01,3.3842281247,0.0,0.0,0.0,3.23,-1.01,3.3842281247,77.82,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,64.85
2019-12-20 15:00:00,10.38,-2.15,10.6003254667,0.0,0.0,0.0,10.38,-2.15,10.6003254667,77.51,10.47,0.0,10.47,0.0,0.0,0.0,10.47,0.0,10.47,64.63
2019-12-20 15:30:00,9.7,-1.77,9.8601673414,0.0,0.0,0.0,9.7,-1.77,9.8601673414,77.62,9.8,0.0,9.8,0.0,0.0,0.0,9.8,0.0,9.8,64.76
2019-12-20 16:00:00,11.87,-2.36,12.1023344855,0.0,0.0,0.0,11.87,-2.36,12.1023344855,77.47,11.97,0.0,11.97,0.0,0.0,0.0,11.97,0.0,11.97,64.62
2019-12-20 16:30:00,6.11,-5.11,7.9651867524,0.0,0.0,0.0,6.11,-5.11,7.9651867524,77.23,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,64.41
2019-12-20 17:00:00,5.93,-6.72,8.9623267068,0.0,0.0,0.0,5.93,-6.72,8.9623267068,76.84,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,64.09
2019-12-20 17:30:00,11.19,-6.21,12.7976638493,0.0,0.0,0.0,11.19,-6.21,12.7976638493,76.77,11.33,0.0,11.33,0.0,0.0,0.0,11.33,0.0,11.33,64.03
2019-12-20 18:00:00,12.97,1.6600000000000001,13.0757982548,0.0,0.0,0.0,12.97,1.6600000000000001,13.0757982548,78.61,12.84,0.0,12.84,0.0,0.0,0.0,12.84,0.0,12.84,65.53
2019-12-20 18:30:00,10.77,0.31,10.7744605433,0.0,0.0,0.0,10.77,0.31,10.7744605433,78.7,10.69,0.0,10.69,0.0,0.0,0.0,10.69,0.0,10.69,65.61
2019-12-20 19:00:00,8.37,-0.88,8.4161333164,0.0,0.0,0.0,8.37,-0.88,8.4161333164,78.65,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,65.61
2019-12-20 19:30:00,7.41,-1.32,7.5266526424,0.0,0.0,0.0,7.41,-1.32,7.5266526424,78.57,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,65.53
2019-12-20 20:00:00,6.0,-0.38,6.0120212907,0.0,0.0,0.0,6.0,-0.38,6.0120212907,78.67,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,65.61
2019-12-20 20:30:00,4.69,-0.9400000000000001,4.7832729381,0.0,0.0,0.0,4.69,-0.9400000000000001,4.7832729381,78.57,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,65.51
2019-12-20 21:00:00,9.06,0.27,9.0640222859,0.0,0.0,0.0,9.06,0.27,9.0640222859,78.64,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,65.57
2019-12-20 21:30:00,12.45,2.37,12.6735709254,0.0,0.0,0.0,12.45,2.37,12.6735709254,78.71,12.35,0.0,12.35,0.0,0.0,0.0,12.35,0.0,12.35,65.61
2019-12-20 22:00:00,13.08,4.09,13.7045430424,0.0,0.0,0.0,13.08,4.09,13.7045430424,79.34,12.96,0.0,12.96,0.0,0.0,0.0,12.96,0.0,12.96,66.13
2019-12-20 22:30:00,8.35,-3.26,8.9638217296,0.0,0.0,0.0,8.35,-3.26,8.9638217296,78.07,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,65.08
2019-12-20 23:00:00,6.19,-3.45,7.086508308,0.0,0.0,0.0,6.19,-3.45,7.086508308,78.2,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,65.21
2019-12-20 23:30:00,6.75,-2.46,7.1842953725,0.0,0.0,0.0,6.75,-2.46,7.1842953725,78.24,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,65.24
2019-12-21 00:00:00,6.48,-3.11,7.1876630416,0.0,0.0,0.0,6.48,-3.11,7.1876630416,78.2,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,65.21
2019-12-21 00:30:00,9.2755,-3.6390000000000002,9.9637955243,4.5555,-0.679,4.605824709,4.72,-2.96,5.5713553109,78.12,9.3355,-0.679,9.3601603218,4.5555,-0.679,4.605824709,4.78,0.0,4.78,65.13
2019-12-21 01:00:00,7.2825,-4.2085,8.4110806975,4.1125,0.0315,4.1126206365,3.17,-4.24,5.2940060446,78.12,7.3325,0.0315,7.3325676608,4.1125,0.0315,4.1126206365,3.22,0.0,3.22,65.13
2019-12-21 01:30:00,10.3305,-3.4145,10.8801673011,3.2605,-1.0945,3.4393008737,7.07,-2.32,7.440920642,78.3,10.4005,-1.0945,10.4579314637,3.2605,-1.0945,3.4393008737,7.14,0.0,7.14,65.28
2019-12-21 02:00:00,9.271,-3.5195,9.9165680177,4.101,-1.1395,4.2563671423,5.17,-2.38,5.6915112229,78.2,9.331,-1.1395,9.4003202738,4.101,-1.1395,4.2563671423,5.23,0.0,5.23,65.2
2019-12-21 02:30:00,10.96,-3.5540000000000003,11.5218278064,6.95,-1.374,7.0845166384,4.01,-2.18,4.5642633579,78.27,11.0,-1.374,11.0854804136,6.95,-1.374,7.0845166384,4.05,0.0,4.05,65.24
2019-12-21 03:00:00,12.0025,-3.0105,12.3742925656,15.0225,-2.6305,15.2510667332,-3.02,-0.38,3.0438133977,78.35,11.9925,-2.6305,12.27760508,15.0225,-2.6305,15.2510667332,-3.03,0.0,3.03,65.28
2019-12-21 03:30:00,13.4645,-3.0115,13.7971697279,5.9545,-2.1915,6.3449777383,7.51,-0.8200000000000001,7.5546343393,78.56,13.5445,-2.1915,13.7206469417,5.9545,-2.1915,6.3449777383,7.59,0.0,7.59,65.47
2019-12-21 04:00:00,12.7235,-2.943,13.0594295913,4.1435,-2.423,4.7999501299,8.58,-0.52,8.5957431325,78.62,12.8135,-2.423,13.0405794062,4.1435,-2.423,4.7999501299,8.67,0.0,8.67,65.53
2019-12-21 04:30:00,11.2125,-2.782,11.5524750703,5.7725,-2.792,6.4122554729,5.44,0.01,5.4400091912,78.72,11.2725,-2.792,11.613118455,5.7725,-2.792,6.4122554729,5.5,0.0,5.5,65.61
2019-12-21 05:00:00,9.861,-2.85,10.2645906397,7.851,-2.76,8.3220070296,2.01,-0.09,2.0120139165,78.72,9.881,-2.76,10.2592280899,7.851,-2.76,8.3220070296,2.03,0.0,2.03,65.61
2019-12-21 05:30:00,9.256,-3.0955,9.7599004221,9.006,-2.5055,9.3480247245,0.25,-0.59,0.6407807737,78.62,9.266,-2.5055,9.5987648294,9.006,-2.5055,9.3480247245,0.26,0.0,0.26,65.53
2019-12-21 06:00:00,9.9345,-2.977,10.3709603822,11.5045,-2.437,11.7597827042,-1.57,-0.54,1.6602710622,78.55,9.9445,-2.437,10.2387523288,11.5045,-2.437,11.7597827042,-1.56,0.0,1.56,65.48
2019-12-21 06:30:00,9.731,-3.444,10.322475333,13.911,-1.224,13.9647447882,-4.18,-2.22,4.7329483412,78.14,9.711,-1.224,9.7878341322,13.911,-1.224,13.9647447882,-4.2,0.0,4.2,65.15
2019-12-21 07:00:00,9.5125,-3.5745,10.1619243502,12.7525,-0.9945,12.791219117,-3.24,-2.58,4.1417387653,78.02,9.5025,-0.9945,9.5543988037,12.7525,-0.9945,12.791219117,-3.25,0.0,3.25,65.06
2019-12-21 07:30:00,10.2285,-3.7945,10.909649054900001,10.3985,-0.1945,10.4003188653,-0.17,-3.6,3.6040116536999998,77.82,10.2585,-0.1945,10.2603436833,10.3985,-0.1945,10.4003188653,-0.14,0.0,0.14,64.9
2019-12-21 08:00:00,13.0195,-3.5545,13.4959938686,7.8895,-0.5945,7.9118670679,5.13,-2.96,5.9227105281,77.93,13.0695,-0.5945,13.0830141978,7.8895,-0.5945,7.9118670679,5.18,0.0,5.18,64.99
2019-12-21 08:30:00,10.4195,-4.095,11.1953117531,9.2695,0.325,9.2751956987,1.15,-4.42,4.5671544752,77.51,10.4495,0.325,10.4545528479,9.2695,0.325,9.2751956987,1.18,0.0,1.18,64.65
2019-12-21 09:00:00,10.0805,-3.8905000000000003,10.805205713,9.7005,0.3095,9.7054361314,0.38,-4.2,4.2171554394,77.6,10.0805,0.3095,10.0852501456,9.7005,0.3095,9.7054361314,0.38,0.0,0.38,64.75
2019-12-21 09:30:00,10.841,-4.1575,11.6108607454,10.371,0.8925000000000001,10.4093322192,0.47000000000000003,-5.05,5.0718241294,77.43,10.861,0.8925000000000001,10.8976087859,10.371,0.8925000000000001,10.4093322192,0.49,0.0,0.49,64.61
2019-12-21 10:00:00,9.4965,-4.4075,10.4694588447,14.5665,1.1725,14.6136127806,-5.07,-5.58,7.5393169452,77.27,9.4565,1.1725,9.5289111917,14.5665,1.1725,14.6136127806,-5.11,0.0,5.11,64.48
2019-12-21 10:30:00,11.053,-4.161,11.810280690999999,15.893,0.749,15.910639522,-4.84,-4.91,6.8944687975,77.22,11.013,0.749,11.0384405602,15.893,0.749,15.910639522,-4.88,0.0,4.88,64.44
2019-12-21 11:00:00,10.575,-4.275,11.4064126701,12.055,1.225,12.1170809191,-1.48,-5.5,5.695647461,77.28,10.585,1.225,10.6556487367,12.055,1.225,12.1170809191,-1.47,0.0,1.47,64.48
2019-12-21 11:30:00,9.371,-4.1245,10.2385126483,9.011,1.0655000000000001,9.0737760194,0.36,-5.19,5.202470567,77.58,9.371,1.0655000000000001,9.431380135,9.011,1.0655000000000001,9.0737760194,0.36,0.0,0.36,64.73
2019-12-21 12:00:00,9.2235,-4.1575,10.1172011199,8.1235,1.0425,8.1901195657,1.1,-5.2,5.3150729064,77.52,9.2235,1.0425,9.2822281,8.1235,1.0425,8.1901195657,1.1,0.0,1.1,64.68
2019-12-21 12:30:00,8.4025,-4.428,9.4978518756,8.8125,1.612,8.958722021,-0.41000000000000003,-6.04,6.0538995697,77.33,8.4225,1.612,8.575374642,8.8125,1.612,8.958722021,-0.39,0.0,0.39,64.52
2019-12-21 13:00:00,10.215,-4.046,10.9870988436,4.895,1.324,5.0708974551,5.32,-5.37,7.5590541736,77.33,10.265,1.324,10.3500338647,4.895,1.324,5.0708974551,5.37,0.0,5.37,64.52
2019-12-21 13:30:00,14.3055,-4.265,14.9277444797,3.1655,1.495,3.5007735217000002,11.14,-5.76,12.5410206921,77.25,14.4055,1.495,14.4828676459,3.1655,1.495,3.5007735217000002,11.24,0.0,11.24,64.45
2019-12-21 14:00:00,12.239,-4.1075,12.909867437399999,3.609,1.2825,3.8301027728,8.63,-5.39,10.1749201471,77.37,12.329,1.2825,12.3955252914,3.609,1.2825,3.8301027728,8.72,0.0,8.72,64.56
2019-12-21 14:30:00,10.401,-4.1535,11.1996590685,5.551,1.1765,5.6743064114,4.85,-5.33,7.206344427,77.37,10.441,1.1765,10.5070753899,5.551,1.1765,5.6743064114,4.89,0.0,4.89,64.56
2019-12-21 15:00:00,16.4765,-3.9265,16.9378999436,7.2665,0.7735000000000001,7.3075525657,9.21,-4.7,10.3399274659,77.37,16.5665,0.7735000000000001,16.5845477629,7.2665,0.7735000000000001,7.3075525657,9.3,0.0,9.3,64.56
2019-12-21 15:30:00,15.3445,-3.672,15.777745854500001,6.9545,0.6880000000000001,6.9884486297,8.39,-4.36,9.4552472205,77.5,15.4145,0.6880000000000001,15.429846216,6.9545,0.6880000000000001,6.9884486297,8.46,0.0,8.46,64.67
2019-12-21 16:00:00,14.166,-3.731,14.6490927023,12.016,0.679,12.0351691721,2.15,-4.41,4.9061797766,77.37,14.186,0.679,14.2022405627,12.016,0.679,12.0351691721,2.17,0.0,2.17,64.56
2019-12-21 16:30:00,16.82,-3.8280000000000003,17.2501009852,13.2,0.752,13.2214032538,3.62,-4.58,5.8378763262,77.14,16.87,0.752,16.8867523225,13.2,0.752,13.2214032538,3.67,0.0,3.67,64.36
2019-12-21 17:00:00,13.7765,-1.8445,13.8994292149,10.1765,-2.1445,10.4000015625,3.6,0.30000000000000004,3.6124783736,78.3,13.7465,-2.1445,13.912769045000001,10.1765,-2.1445,10.4000015625,3.5700000000000003,0.0,3.5700000000000003,65.33
2019-12-21 17:30:00,15.9715,-0.437,15.9774773118,14.8915,-3.727,15.350807837,1.08,3.29,3.4627301368,78.68,15.9215,-3.727,16.3519017625,14.8915,-3.727,15.350807837,1.03,0.0,1.03,65.65
2019-12-21 18:00:00,14.896,-0.4485,14.9027503586,16.156,-3.8585000000000003,16.610368998,-1.26,3.41,3.6353404242,78.47,14.866,-3.8585000000000003,15.3585799555,16.156,-3.8585000000000003,16.610368998,-1.29,0.0,1.29,65.46
2019-12-21 18:30:00,13.0545,-0.47700000000000004,13.0632116744,15.6445,-4.287,16.221243764,-2.59,3.81,4.6069729758,78.62,13.0345,-4.287,13.7213905728,15.6445,-4.287,16.221243764,-2.61,0.0,2.61,65.59
2019-12-21 19:00:00,16.029,-0.36250000000000004,16.0330984919,15.569,-4.1125,16.1029940461,0.46,3.75,3.7781079921,78.73,15.999,-4.1125,16.5190997712,15.569,-4.1125,16.1029940461,0.43,0.0,0.43,65.67
2019-12-21 19:30:00,17.6505,-0.222,17.6518960525,14.0105,-4.362,14.6738254811,3.64,4.14,5.5126400209,78.84,17.6005,-4.362,18.132971192,14.0105,-4.362,14.6738254811,3.59,0.0,3.59,65.76
2019-12-21 20:00:00,14.5775,-0.3725,14.5822584842,10.9775,-3.9225000000000003,11.657251498499999,3.6,3.55,5.055937104,78.9,14.5275,-3.9225000000000003,15.0477328027,10.9775,-3.9225000000000003,11.657251498499999,3.55,0.0,3.55,65.81
2019-12-21 20:30:00,15.807,-0.492,15.8146550073,7.527,-3.572,8.3315612583,8.28,3.08,8.8342968028,78.95,15.727,-3.572,16.1275451635,7.527,-3.572,8.3315612583,8.2,0.0,8.2,65.86
2019-12-21 21:00:00,12.946,-0.65,12.9623075106,7.256,-3.43,8.0258604523,5.69,2.7800000000000002,6.332811382,79.12,12.866,-3.43,13.3153616549,7.256,-3.43,8.0258604523,5.61,0.0,5.61,65.97
2019-12-21 21:30:00,14.653,-0.639,14.6669263992,6.6129999999999995,-3.859,7.6566082569,8.04,3.22,8.6608313689,79.12,14.583,-3.859,15.0849517732,6.6129999999999995,-3.859,7.6566082569,7.97,0.0,7.97,65.97
2019-12-21 22:00:00,16.3205,-0.49150000000000005,16.3278992066,6.2305,-4.1915,7.5091812137,10.09,3.7,10.7470042337,79.12,16.2205,-4.1915,16.7533069124,6.2305,-4.1915,7.5091812137,9.99,0.0,9.99,65.97
2019-12-21 22:30:00,15.0515,-0.7135,15.0684018562,6.6315,-4.0735,7.7826855583,8.42,3.36,9.0656494527,79.12,14.9815,-4.0735,15.5254225224,6.6315,-4.0735,7.7826855583,8.35,0.0,8.35,65.97
2019-12-21 23:00:00,11.3125,-3.1135,11.7331384761,8.1425,-0.9735,8.2004883086,3.17,-2.14,3.8247222121,78.04,11.3425,-0.9735,11.3841999499,8.1425,-0.9735,8.2004883086,3.2,0.0,3.2,65.08
2019-12-21 23:30:00,10.0955,-2.582,10.4204531691,8.7955,-1.982,9.0160492595,1.3,-0.6000000000000001,1.4317821063,78.38,10.1055,-1.982,10.2980315716,8.7955,-1.982,9.0160492595,1.31,0.0,1.31,65.36
2019-12-22 00:00:00,7.8165,-2.7185,8.2757425347,8.1765,-2.1085,8.4439874763,-0.36,-0.61,0.7083078427,78.53,7.8065,-2.1085,8.0862361145,8.1765,-2.1085,8.4439874763,-0.37,0.0,0.37,65.48
2019-12-22 00:30:00,9.2225,-2.057,9.4491139929,6.8925,-2.947,7.4960899975,2.33,0.89,2.4941932563,78.62,9.2325,-2.947,9.6914325695,6.8925,-2.947,7.4960899975,2.34,0.0,2.34,65.57
2019-12-22 01:00:00,10.4835,-2.0485,10.6817659823,11.2735,-3.1785,11.7130126142,-0.79,1.13,1.3787675656,78.53,10.4635,-3.1785,10.935615872,11.2735,-3.1785,11.7130126142,-0.81,0.0,0.81,65.49
2019-12-22 01:30:00,7.719,-2.561,8.1327536542,13.519,-2.331,13.7184883278,-5.8,-0.23,5.8045585534,78.38,7.6690000000000005,-2.331,8.0154302442,13.519,-2.331,13.7184883278,-5.85,0.0,5.85,65.36
2019-12-22 02:00:00,8.328,-2.2705,8.6319612053,14.578,-2.8405,14.8521555422,-6.25,0.5700000000000001,6.2759381769,78.47,8.268,-2.8405,8.7423260206,14.578,-2.8405,14.8521555422,-6.31,0.0,6.31,65.44
2019-12-22 02:30:00,7.1945,-2.2165,7.5281938405,12.7345,-3.1265,13.1126844124,-5.54,0.91,5.6142408213,78.54,7.1245,-3.1265,7.7803279173,12.7345,-3.1265,13.1126844124,-5.61,0.0,5.61,65.5
2019-12-22 03:00:00,6.338,-1.891,6.6140853487,11.318,-3.531,11.856014718299999,-4.98,1.6400000000000001,5.2430906916,78.78,6.298,-3.531,7.220302279,11.318,-3.531,11.856014718299999,-5.02,0.0,5.02,65.7
2019-12-22 03:30:00,8.9065,-1.7974999999999999,9.0860744274,10.8465,-3.8075,11.4953737869,-1.94,2.01,2.7935103365,78.98,8.8865,-3.8075,9.6678300823,10.8465,-3.8075,11.4953737869,-1.96,0.0,1.96,65.85
2019-12-22 04:00:00,7.0115,-2.033,7.300289121,12.9215,-3.383,13.3570150576,-5.91,1.35,6.0622273135,78.83,6.9615,-3.383,7.7399723029,12.9215,-3.383,13.3570150576,-5.96,0.0,5.96,65.73
2019-12-22 04:30:00,9.211,-1.8735,9.3996022921,12.901,-3.2135,13.2952015122,-3.69,1.34,3.9257738091,78.87,9.171,-3.2135,9.7177066868,12.901,-3.2135,13.2952015122,-3.73,0.0,3.73,65.73
2019-12-22 05:00:00,8.735,-1.9285,8.945352829800001,14.235,-3.4485,14.64675313,-5.5,1.52,5.7061720969,78.81,8.695,-3.4485,9.353885676600001,14.235,-3.4485,14.64675313,-5.54,0.0,5.54,65.73
2019-12-22 05:30:00,8.8845,-2.027,9.1127970048,13.2645,-3.527,13.7254030633,-4.38,1.5,4.6297300137,78.76,8.8245,-3.527,9.5032378298,13.2645,-3.527,13.7254030633,-4.44,0.0,4.44,65.67
2019-12-22 06:00:00,10.506,-1.8535,10.6682471967,16.566,-3.0135,16.8378602634,-6.06,1.16,6.1700243111,78.52,10.476,-3.0135,10.9008145682,16.566,-3.0135,16.8378602634,-6.09,0.0,6.09,65.47
2019-12-22 06:30:00,9.068,-2.2895,9.3525629776,10.458,-2.3595,10.7208677004,-1.3900000000000001,0.07,1.3917614738,78.6,9.068,-2.3595,9.3699447304,10.458,-2.3595,10.7208677004,-1.3900000000000001,0.0,1.3900000000000001,65.55
2019-12-22 07:00:00,10.8425,-2.388,11.1023578689,8.6625,-2.088,8.9105920258,2.18,-0.30000000000000004,2.2005453869,78.55,10.8725,-2.088,11.0711788103,8.6625,-2.088,8.9105920258,2.21,0.0,2.21,65.51
2019-12-22 07:30:00,10.7345,-2.5515,11.0335688922,8.0045,-1.6915,8.1812708365,2.73,-0.86,2.8622543563000002,78.42,10.7545,-1.6915,10.886709443200001,8.0045,-1.6915,8.1812708365,2.75,0.0,2.75,65.39
2019-12-22 08:00:00,10.262,-2.8195,10.6422847289,8.222,-1.2795,8.3209617383,2.04,-1.54,2.5560125195,78.28,10.282,-1.2795,10.3613051422,8.222,-1.2795,8.3209617383,2.06,0.0,2.06,65.28
2019-12-22 08:30:00,11.985,-2.7625,12.2992532802,5.815,-1.0625,5.9112715426,6.17,-1.7000000000000002,6.3999140619,78.43,12.045,-1.0625,12.0917712205,5.815,-1.0625,5.9112715426,6.23,0.0,6.23,65.41
2019-12-22 09:00:00,11.812,-2.55,12.0841153586,7.802,-1.53,7.9506040022,4.01,-1.02,4.1376925937,78.34,11.842,-1.53,11.940429808,7.802,-1.53,7.9506040022,4.04,0.0,4.04,65.33
2019-12-22 09:30:00,13.7705,-2.573,14.0088186244,10.1105,-1.593,10.2352263898,3.66,-0.98,3.7889312477,78.19,13.8005,-1.593,13.8921362378,10.1105,-1.593,10.2352263898,3.69,0.0,3.69,65.21
2019-12-22 10:00:00,11.381,-2.785,11.716799307,11.781,-0.935,11.8180449314,-0.4,-1.85,1.8927493230999999,78.19,11.381,-0.935,11.4193426256,11.781,-0.935,11.8180449314,-0.4,0.0,0.4,65.21
2019-12-22 10:30:00,14.006,-2.9635,14.3160877425,11.066,-0.8735,11.1004215348,2.94,-2.09,3.6071734086,77.83,14.046,-0.8735,14.0731346277,11.066,-0.8735,11.1004215348,2.98,0.0,2.98,64.92
2019-12-22 11:00:00,12.6915,-2.664,12.9680788188,13.9015,-1.074,13.9429257421,-1.21,-1.5899999999999999,1.9980490484,77.61,12.6915,-1.074,12.7368617897,13.9015,-1.074,13.9429257421,-1.21,0.0,1.21,64.74
2019-12-22 11:30:00,11.564,-2.3609999999999998,11.8025597647,13.684,-1.331,13.7485787265,-2.12,-1.03,2.3569683918,77.75,11.554,-1.331,11.6304117296,13.684,-1.331,13.7485787265,-2.13,0.0,2.13,64.85
2019-12-22 12:00:00,12.9135,-2.5015,13.1535540634,16.7235,-1.1315,16.7617345314,-3.81,-1.37,4.0488269906,77.57,12.8835,-1.1315,12.9330918384,16.7235,-1.1315,16.7617345314,-3.84,0.0,3.84,64.7
2019-12-22 12:30:00,13.219,-2.594,13.4711097167,20.149,-1.554,20.2088375965,-6.93,-1.04,7.0076030139,77.57,13.159,-1.554,13.2504413889,20.149,-1.554,20.2088375965,-6.99,0.0,6.99,64.7
2019-12-22 13:00:00,11.592,-2.2725,11.8126508562,26.332,-2.2125,26.4247872319,-14.74,-0.06,14.7401221162,77.43,11.472,-2.2125,11.6834044803,26.332,-2.2125,26.4247872319,-14.86,0.0,14.86,64.58
2019-12-22 13:30:00,13.0295,-2.077,13.1940061865,22.7895,-2.257,22.9009903552,-9.76,0.18,9.7616596949,77.67,12.9595,-2.257,13.1545691397,22.7895,-2.257,22.9009903552,-9.83,0.0,9.83,64.81
2019-12-22 14:00:00,14.8895,-2.2595,15.059965156,21.7695,-2.1195,21.8724349468,-6.88,-0.14,6.8814242712,77.7,14.8395,-2.1195,14.9900980817,21.7695,-2.1195,21.8724349468,-6.93,0.0,6.93,64.81
2019-12-22 14:30:00,13.269,-2.217,13.4529346241,22.879,-2.257,22.9900563288,-9.61,0.04,9.6100832463,77.81,13.209,-2.257,13.4004376794,22.879,-2.257,22.9900563288,-9.67,0.0,9.67,64.91
2019-12-22 15:00:00,12.769,-2.06,12.9341007032,25.209,-2.42,25.3248905427,-12.44,0.36,12.4452079131,77.65,12.669,-2.42,12.8980603581,25.209,-2.42,25.3248905427,-12.54,0.0,12.54,64.76
2019-12-22 15:30:00,11.082,-2.246,11.3073091406,23.512,-1.766,23.5782293652,-12.43,-0.48,12.4392644477,77.78,10.982,-1.766,11.1230877008,23.512,-1.766,23.5782293652,-12.53,0.0,12.53,64.86
2019-12-22 16:00:00,13.4985,-2.5425,13.7358584916,21.3685,-1.1125,21.3974402324,-7.87,-1.43,7.9988624191,77.68,13.4585,-1.1125,13.5044021897,21.3685,-1.1125,21.3974402324,-7.91,0.0,7.91,64.79
2019-12-22 16:30:00,15.836,-3.0495,16.1269447277,13.436,0.0005,13.4360000093,2.4,-3.05,3.8810436741,77.59,15.876,0.0005,15.8760000079,13.436,0.0005,13.4360000093,2.44,0.0,2.44,64.72
2019-12-22 17:00:00,12.8805,-3.366,13.3130475944,9.7605,0.624,9.7804261794,3.12,-3.99,5.065027147,77.38,12.9305,0.624,12.9455477385,9.7605,0.624,9.7804261794,3.17,0.0,3.17,64.56
2019-12-22 17:30:00,14.5095,-3.4965,14.9248484917,13.1695,0.8435,13.1964852328,1.34,-4.34,4.5421580774,77.3,14.5295,0.8435,14.5539638072,13.1695,0.8435,13.1964852328,1.3599999999999999,0.0,1.3599999999999999,64.49
2019-12-22 18:00:00,17.3215,-3.205,17.6155155261,15.6615,0.375,15.6659888692,1.6600000000000001,-3.58,3.9461373519,77.3,17.3615,0.375,17.365549437,15.6615,0.375,15.6659888692,1.7000000000000002,0.0,1.7000000000000002,64.49
2019-12-22 18:30:00,14.7405,-2.9795,15.0386089949,17.7405,0.09050000000000001,17.7407308333,-3.0,-3.07,4.2924235579,77.37,14.7205,0.09050000000000001,14.7207781893,17.7405,0.09050000000000001,17.7407308333,-3.02,0.0,3.02,64.54
2019-12-22 19:00:00,15.1805,-2.8055,15.4375649148,20.5605,-0.4655,20.5657689013,-5.38,-2.34,5.8668560575,77.46,15.1605,-0.4655,15.1676448567,20.5605,-0.4655,20.5657689013,-5.4,0.0,5.4,64.61
2019-12-22 19:30:00,15.439,-2.5869999999999997,15.6542419171,20.549,-1.207,20.5844176503,-5.11,-1.38,5.293061496,77.55,15.409,-1.207,15.456200374,20.549,-1.207,20.5844176503,-5.14,0.0,5.14,64.67
2019-12-22 20:00:00,14.693,-2.1615,14.851139055600001,23.203,-1.6715,23.2631279335,-8.51,-0.49,8.5240952599,77.55,14.623,-1.6715,14.7182214024,23.203,-1.6715,23.2631279335,-8.58,0.0,8.58,64.67
2019-12-22 20:30:00,11.753,-2.451,12.0058489912,16.873,-1.221,16.9171206179,-5.12,-1.23,5.265671847,77.83,11.723,-1.221,11.7864146372,16.873,-1.221,16.9171206179,-5.15,0.0,5.15,64.9
2019-12-22 21:00:00,10.0305,-2.6995,10.387407304,16.1305,-0.7995,16.1503012511,-6.1,-1.9,6.389053138,78.08,9.9905,-0.7995,10.0224393488,16.1305,-0.7995,16.1503012511,-6.14,0.0,6.14,65.1
2019-12-22 21:30:00,10.677,-2.571,10.982184209,16.057,-1.291,16.1088152885,-5.38,-1.28,5.5301717876000005,78.23,10.627,-1.291,10.7051300786,16.057,-1.291,16.1088152885,-5.43,0.0,5.43,65.23
2019-12-22 22:00:00,9.6355,-2.348,9.9174575497,19.6855,-1.6280000000000001,19.7527034669,-10.05,-0.72,10.075758036,78.23,9.5655,-1.6280000000000001,9.7030497396,19.6855,-1.6280000000000001,19.7527034669,-10.12,0.0,10.12,65.23
2019-12-22 22:30:00,7.9575,-2.0855,8.2262455896,29.0675,-1.9055,29.1298899157,-21.11,-0.18,21.1107673949,78.05,7.7675,-1.9055,7.9978113569,29.0675,-1.9055,29.1298899157,-21.3,0.0,21.3,65.07
2019-12-22 23:00:00,7.971,-2.448,8.3384378033,28.101,-1.148,28.1244396389,-20.13,-1.3,20.171933472,77.86,7.811,-1.148,7.8949113358,28.101,-1.148,28.1244396389,-20.29,0.0,20.29,64.92
2019-12-22 23:30:00,8.439,-2.8975,8.9225684223,23.049,-1.0475,23.0727904088,-14.61,-1.85,14.7266628942,77.9,8.329,-1.0475,8.394611203,23.049,-1.0475,23.0727904088,-14.72,0.0,14.72,64.92
2019-12-23 00:00:00,8.126,-2.699,8.5625041314,29.756,-1.679,29.8033316426,-21.63,-1.02,21.6540365752,77.57,7.966,-1.679,8.1410194079,29.756,-1.679,29.8033316426,-21.79,0.0,21.79,64.67
2019-12-23 00:30:00,7.66,-2.9165,8.196436558,32.23,-1.4365,32.2619967183,-24.57,-1.48,24.6145343243,77.34,7.46,-1.4365,7.5970476009,32.23,-1.4365,32.2619967183,-24.77,0.0,24.77,64.48
2019-12-23 01:00:00,7.9505,-2.3455,8.2892593457,32.8105,-2.5255,32.9075532439,-24.86,0.18,24.8606516407,77.68,7.7505,-2.5255,8.1515888329,32.8105,-2.5255,32.9075532439,-25.06,0.0,25.06,64.76
2019-12-23 01:30:00,7.144,-2.3085,7.5077232401,31.474,-2.0985,31.5438802028,-24.33,-0.21,24.3309062717,77.79,6.944,-2.0985,7.2541600651,31.474,-2.0985,31.5438802028,-24.53,0.0,24.53,64.85
2019-12-23 02:00:00,7.2275,-2.2235,7.5617926777,31.2775,-2.5935,31.3848410622,-24.05,0.37,24.0528459855,77.86,7.0275,-2.5935,7.4907942503000005,31.2775,-2.5935,31.3848410622,-24.25,0.0,24.25,64.9
2019-12-23 02:30:00,7.4675,-1.704,7.659449866,32.1275,-3.154,32.2819449886,-24.66,1.45,24.7025929813,78.05,7.2675,-3.154,7.9223905641000005,32.1275,-3.154,32.2819449886,-24.86,0.0,24.86,65.06
2019-12-23 03:00:00,6.6365,-1.491,6.8019271718,33.0565,-4.051,33.3037954781,-26.42,2.56,26.5437374912,78.18,6.4165,-4.051,7.5882852641,33.0565,-4.051,33.3037954781,-26.64,0.0,26.64,65.17
2019-12-23 03:30:00,7.749,-1.51,7.8947514844,33.269,-4.24,33.5380971583,-25.52,2.73,25.6656053893,78.24,7.539,-4.24,8.6495156512,33.269,-4.24,33.5380971583,-25.73,0.0,25.73,65.22
2019-12-23 04:00:00,9.233,-1.1185,9.3005016666,31.813,-5.0085,32.2048449965,-22.58,3.89,22.9126275228,78.61,9.033,-5.0085,10.3286088729,31.813,-5.0085,32.2048449965,-22.78,0.0,22.78,65.52
2019-12-23 04:30:00,8.934,-1.6445,9.0840924836,29.614,-4.7345,29.9900731285,-20.68,3.09,20.9095791445,78.39,8.764,-4.7345,9.9610835881,29.614,-4.7345,29.9900731285,-20.85,0.0,20.85,65.33
2019-12-23 05:00:00,10.647,-2.412,10.9167922486,27.367,-3.372,27.5739564263,-16.72,0.96,16.7475371324,78.23,10.527,-3.372,11.0538732126,27.367,-3.372,27.5739564263,-16.84,0.0,16.84,65.21
2019-12-23 05:30:00,19.2885,-2.5869999999999997,19.4612127384,27.3985,-3.107,27.5741047225,-8.11,0.52,8.1266536779,78.59,19.2385,-3.107,19.4877738916,27.3985,-3.107,27.5741047225,-8.16,0.0,8.16,65.51
2019-12-23 06:00:00,19.539,-2.968,19.7631360113,28.099,-2.558,28.2151938678,-8.56,-0.41000000000000003,8.5698133002,78.33,19.499,-2.558,19.6660714175,28.099,-2.558,28.2151938678,-8.6,0.0,8.6,65.29
2019-12-23 06:30:00,21.2875,-2.967,21.4932720927,30.3275,-2.577,30.4367899958,-9.04,-0.39,9.0484086999,78.05,21.2275,-2.577,21.3833506554,30.3275,-2.577,30.4367899958,-9.1,0.0,9.1,65.07
2019-12-23 07:00:00,21.455,-2.481,21.5979718029,30.805,-3.021,30.9527780013,-9.35,0.54,9.3655806013,78.25,21.395,-3.021,21.6072317986,30.805,-3.021,30.9527780013,-9.41,0.0,9.41,65.25
2019-12-23 07:30:00,20.1455,-3.236,20.4037463778,27.735500000000002,-0.9560000000000001,27.7519710336,-7.59,-2.2800000000000002,7.9250552049,78.0,20.1055,-0.9560000000000001,20.1282156748,27.735500000000002,-0.9560000000000001,27.7519710336,-7.63,0.0,7.63,65.06
2019-12-23 08:00:00,21.9995,-3.5835,22.2894475593,26.4895,-0.8035,26.5016833899,-4.49,-2.7800000000000002,5.2809563528,77.7,21.9795,-0.8035,21.9941817875,26.4895,-0.8035,26.5016833899,-4.51,0.0,4.51,64.82
2019-12-23 08:30:00,21.653,-3.424,21.9220479198,27.083,-0.834,27.0958381491,-5.43,-2.59,6.0160618348,77.7,21.643,-0.834,21.6590628837,27.083,-0.834,27.0958381491,-5.44,0.0,5.44,64.82
2019-12-23 09:00:00,21.492,-3.6905,21.8065553045,27.012,-0.12050000000000001,27.0122687727,-5.52,-3.5700000000000003,6.5738344975,77.49,21.462,-0.12050000000000001,21.4623382755,27.012,-0.12050000000000001,27.0122687727,-5.55,0.0,5.55,64.64
2019-12-23 09:30:00,16.8905,-4.1645,17.3963229017,26.8805,1.4555,26.9198766806,-9.99,-5.62,11.4623077956,77.57,16.8205,1.4555,16.8833557239,26.8805,1.4555,26.9198766806,-10.06,0.0,10.06,64.7
2019-12-23 10:00:00,14.6075,-3.7195,15.0736105993,26.3275,1.2305,26.3562399917,-11.72,-4.95,12.7224565238,78.03,14.5175,1.2305,14.5695551236,26.3275,1.2305,26.3562399917,-11.81,0.0,11.81,65.08
2019-12-23 10:30:00,16.5055,-3.58,16.8892844801,26.9255,0.9500000000000001,26.9422539935,-10.42,-4.53,11.3620992779,78.1,16.4355,0.9500000000000001,16.4629329176,26.9255,0.9500000000000001,26.9422539935,-10.49,0.0,10.49,65.14
2019-12-23 11:00:00,17.109,-3.652,17.4944272556,26.289,1.088,26.311504423,-9.18,-4.74,10.3315052146,77.94,17.049,1.088,17.0836806631,26.289,1.088,26.311504423,-9.24,0.0,9.24,65.01
2019-12-23 11:30:00,13.729,-4.196,14.355899728,24.579,1.344,24.6157180882,-10.85,-5.54,12.1825325774,77.83,13.659,1.344,13.7249632786,24.579,1.344,24.6157180882,-10.92,0.0,10.92,64.91
2019-12-23 12:00:00,12.937,-4.466,13.6861654601,22.987,1.544,23.0387956499,-10.05,-6.01,11.709935952,77.95,12.867,1.544,12.9593065015,22.987,1.544,23.0387956499,-10.12,0.0,10.12,65.01
2019-12-23 12:30:00,13.904,-5.2205,14.8517620588,22.624,2.4095,22.7519464277,-8.72,-7.63,11.5868589359,77.59,13.834,2.4095,14.0422664214,22.624,2.4095,22.7519464277,-8.79,0.0,8.79,64.72
2019-12-23 13:00:00,15.268,-5.1725,16.1203777949,18.198,2.5075000000000003,18.3699417596,-2.93,-7.68,8.2199330898,77.89,15.268,2.5075000000000003,15.4725363225,18.198,2.5075000000000003,18.3699417596,-2.93,0.0,2.93,64.99
2019-12-23 13:30:00,14.0685,-5.8665,15.242654444,11.4785,3.7235,12.0673283912,2.59,-9.59,9.9335894822,77.79,14.1085,3.7235,14.5915806032,11.4785,3.7235,12.0673283912,2.63,0.0,2.63,64.89
2019-12-23 14:00:00,15.065,-5.91,16.1827786551,9.725,4.17,10.5813290753,5.34,-10.08,11.4071030503,77.79,15.125,4.17,15.6893124451,9.725,4.17,10.5813290753,5.4,0.0,5.4,64.89
2019-12-23 14:30:00,14.577,-5.7315000000000005,15.6633017353,10.437,3.8585000000000003,11.1273982247,4.14,-9.59,10.44546313,77.93,14.637,3.8585000000000003,15.1370337666,10.437,3.8585000000000003,11.1273982247,4.2,0.0,4.2,65.03
2019-12-23 15:00:00,14.5015,-5.571,15.5347849438,9.9715,3.689,10.6320051378,4.53,-9.26,10.3086614068,78.01,14.5515,3.689,15.0118244477,9.9715,3.689,10.6320051378,4.58,0.0,4.58,65.11
2019-12-23 15:30:00,16.2625,-5.555,17.1850787385,9.9125,3.785,10.610555181,6.35,-9.34,11.2941622089,77.92,16.3425,3.785,16.7750866242,9.9125,3.785,10.610555181,6.43,0.0,6.43,65.02
2019-12-23 16:00:00,17.2335,-5.424,18.0669116965,11.9535,3.206,12.3759685783,5.28,-8.63,10.1170796182,77.97,17.3035,3.206,17.597998416,11.9535,3.206,12.3759685783,5.35,0.0,5.35,65.02
2019-12-23 16:30:00,17.9035,-5.5325,18.738833168,9.2735,3.5875,9.9432368221,8.63,-9.12,12.5559268873,77.97,17.9935,3.5875,18.3476483098,9.2735,3.5875,9.9432368221,8.72,0.0,8.72,65.06
2019-12-23 17:00:00,16.7975,-4.987,17.5221624022,12.6075,2.843,12.9240746381,4.19,-7.83,8.8805968268,78.19,16.8575,2.843,17.095553669,12.6075,2.843,12.9240746381,4.25,0.0,4.25,65.23
2019-12-23 17:30:00,16.4785,-5.2205,17.2856756449,11.0185,3.2395,11.4848466468,5.46,-8.46,10.0689224846,78.09,16.5385,3.2395,16.8527844139,11.0185,3.2395,11.4848466468,5.52,0.0,5.52,65.17
2019-12-23 18:00:00,15.639,-5.26,16.4998763935,10.449,3.38,10.9820763519,5.19,-8.64,10.078973162,78.09,15.699,3.38,16.0587359714,10.449,3.38,10.9820763519,5.25,0.0,5.25,65.17
2019-12-23 18:30:00,15.6225,-5.13,16.4432176368,11.6625,3.08,12.0623507763,3.96,-8.21,9.1151357642,78.17,15.6625,3.08,15.9624655442,11.6625,3.08,12.0623507763,4.0,0.0,4.0,65.24
2019-12-23 19:00:00,15.887,-5.7205,16.8855230671,10.447,3.9395,11.1651005034,5.44,-9.66,11.0864421705,77.82,15.947,3.9395,16.4263955039,10.447,3.9395,11.1651005034,5.5,0.0,5.5,64.94
2019-12-23 19:30:00,15.26,-6.1195,16.4412858454,8.11,4.8705,9.460119991300001,7.15,-10.99,13.1111631826,77.63,15.35,4.8705,16.1041693437,8.11,4.8705,9.460119991300001,7.24,0.0,7.24,64.77
2019-12-23 20:00:00,17.2765,-6.1405,18.335299084,6.3365,5.1295,8.1524844373,10.94,-11.27,15.7065750563,77.63,17.4065,5.1295,18.1465702682,6.3365,5.1295,8.1524844373,11.07,0.0,11.07,64.74
2019-12-23 20:30:00,17.024,-5.9485,18.0333365812,5.514,4.7015,7.2462609841,11.51,-10.65,15.6812818354,77.77,17.144,4.7015,17.7769749465,5.514,4.7015,7.2462609841,11.63,0.0,11.63,64.85
2019-12-23 21:00:00,16.993,-6.072,18.0452551381,4.163,4.688,6.2696023,12.83,-10.76,16.7447454445,77.77,17.113,4.688,17.7435090385,4.163,4.688,6.2696023,12.95,0.0,12.95,64.85
2019-12-23 21:30:00,17.71,-5.842,18.648674591,4.18,4.088,5.8467207903,13.53,-9.93,16.7829020137,77.92,17.85,4.088,18.3121337916,4.18,4.088,5.8467207903,13.67,0.0,13.67,64.96
2019-12-23 22:00:00,15.058,-5.895,16.1707881379,2.468,4.265,4.9276007346,12.59,-10.16,16.1781859304,77.89,15.178,4.265,15.7658462824,2.468,4.265,4.9276007346,12.71,0.0,12.71,64.96
2019-12-23 22:30:00,14.804,-5.297,15.7231238944,4.694,3.053,5.5995039959,10.11,-8.35,13.1123834599,78.38,14.914,3.053,15.223278392,4.694,3.053,5.5995039959,10.22,0.0,10.22,65.33
2019-12-23 23:00:00,15.593,-5.7205,16.6092073637,3.133,3.3995,4.6230173318,12.46,-9.12,15.4410491872,78.22,15.723,3.3995,16.0863087515,3.133,3.3995,4.6230173318,12.59,0.0,12.59,65.16
2019-12-23 23:30:00,15.199,-5.104,16.0331037856,3.589,2.286,4.2551988203,11.61,-7.39,13.7624198454,78.61,15.319,2.286,15.4886266983,3.589,2.286,4.2551988203,11.73,0.0,11.73,65.48
2019-12-24 00:00:00,13.8975,-5.0155,14.774834906,5.3475,1.6345,5.5917212466,8.55,-6.65,10.8316665384,78.61,13.9975,1.6345,14.0926078672,5.3475,1.6345,5.5917212466,8.65,0.0,8.65,65.48
2019-12-24 00:30:00,18.0715,-5.645,18.9326473915,4.0715,2.215,4.6350121089,14.0,-7.86,16.055516186,77.94,18.2315,2.215,18.3655606299,4.0715,2.215,4.6350121089,14.16,0.0,14.16,64.93
2019-12-24 01:00:00,18.394,-5.7845,19.2821076714,3.454,2.1355,4.0608467405,14.94,-7.92,16.9094648053,77.62,18.574,2.1355,18.6963589035,3.454,2.1355,4.0608467405,15.12,0.0,15.12,64.66
2019-12-24 01:30:00,18.3155,-5.62,19.158338661,5.1555,1.9,5.4944681499,13.16,-7.52,15.1570445668,77.9,18.4655,1.9,18.5629924918,5.1555,1.9,5.4944681499,13.31,0.0,13.31,64.88
2019-12-24 02:00:00,18.4565,-5.0,19.1217779573,11.2265,0.26,11.2295103299,7.23,-5.26,8.9409451402,78.27,18.5565,0.26,18.5583213748,11.2265,0.26,11.2295103299,7.33,0.0,7.33,65.2
2019-12-24 02:30:00,19.4285,-3.6945,19.7766514481,29.0285,-2.3845,29.1262708306,-9.6,-1.31,9.6889679533,78.17,19.3685,-2.3845,19.5147286043,29.0285,-2.3845,29.1262708306,-9.66,0.0,9.66,65.09
2019-12-24 03:00:00,15.8805,-2.7915,16.1239806655,33.8705,-3.7415000000000003,34.0765255344,-17.99,0.9500000000000001,18.0150659172,78.17,15.7405,-3.7415000000000003,16.1790655633,33.8705,-3.7415000000000003,34.0765255344,-18.13,0.0,18.13,65.09
2019-12-24 03:30:00,12.856,-2.5255,13.1017131036,33.366,-3.8255,33.5845858431,-20.51,1.3,20.5511581182,78.17,12.696,-3.8255,13.2598215014,33.366,-3.8255,33.5845858431,-20.67,0.0,20.67,65.09
2019-12-24 04:00:00,10.493500000000001,-2.145,10.710488656,32.6735,-4.225,32.9455342535,-22.18,2.08,22.2773158168,78.29,10.3135,-4.225,11.1453536171,32.6735,-4.225,32.9455342535,-22.36,0.0,22.36,65.2
2019-12-24 04:30:00,9.681000000000001,-2.0375,9.8930868413,33.071,-4.9875,33.4449726753,-23.39,2.95,23.5752963926,78.22,9.481,-4.9875,10.7128202286,33.071,-4.9875,33.4449726753,-23.59,0.0,23.59,65.14
2019-12-24 05:00:00,8.2805,-2.0655,8.5342234855,35.0905,-5.2355,35.4789183953,-26.81,3.17,26.9967590647,78.08,8.0505,-5.2355,9.6031771045,35.0905,-5.2355,35.4789183953,-27.04,0.0,27.04,65.02
2019-12-24 05:30:00,7.295,-1.896,7.5373630004,35.915,-5.256,36.2975586094,-28.62,3.36,28.8165577403,78.08,7.045,-5.256,8.7896280354,35.915,-5.256,36.2975586094,-28.87,0.0,28.87,65.02
2019-12-24 06:00:00,7.5975,-1.5065,7.7454211312,36.3275,-5.8765,36.7997351689,-28.73,4.37,29.060450788,78.21,7.3475,-5.8765,9.4084540972,36.3275,-5.8765,36.7997351689,-28.98,0.0,28.98,65.15
2019-12-24 06:30:00,7.369,-2.023,7.6416418393,36.819,-4.823,37.133544,-29.45,2.8,29.5828075071,77.95,7.109,-4.823,8.5906466578,36.819,-4.823,37.133544,-29.71,0.0,29.71,64.95
2019-12-24 07:00:00,6.5575,-1.9895,6.8526576231,36.9475,-5.1095,37.2991252779,-30.39,3.12,30.5497381331,78.09,6.2775,-5.1095,8.0940716886,36.9475,-5.1095,37.2991252779,-30.67,0.0,30.67,65.1
2019-12-24 07:30:00,4.54,-2.6715,5.2676856636,39.16,-4.1915,39.3836802781,-34.62,1.52,34.6533519302,77.69,4.23,-4.1915,5.9549619856,39.16,-4.1915,39.3836802781,-34.93,0.0,34.93,64.78
2019-12-24 08:00:00,9.037,-2.9735,9.5136255576,37.197,-3.6835,37.3789376688,-28.16,0.71,28.1689492172,77.73,8.787,-3.6835,9.527829829,37.197,-3.6835,37.3789376688,-28.41,0.0,28.41,64.78
2019-12-24 08:30:00,16.7585,-3.518,17.1237742992,30.8285,-2.248,30.9103528975,-14.07,-1.27,14.1272007135,77.67,16.6485,-2.248,16.7995850023,30.8285,-2.248,30.9103528975,-14.18,0.0,14.18,64.78
2019-12-24 09:00:00,17.906,-4.0325,18.3544515649,27.676,-0.8225,27.6882191961,-9.77,-3.21,10.2838222466,77.53,17.846,-0.8225,17.8649439476,27.676,-0.8225,27.6882191961,-9.83,0.0,9.83,64.66
2019-12-24 09:30:00,18.8965,-4.0895,19.3339525835,28.8265,-0.5895,28.8325269878,-9.93,-3.5,10.5287653597,77.33,18.8365,-0.5895,18.8457221273,28.8265,-0.5895,28.8325269878,-9.99,0.0,9.99,64.48
2019-12-24 10:00:00,20.5265,-4.157,20.9432053719,28.4865,-0.517,28.4911911167,-7.96,-3.64,8.7527824148,77.28,20.4865,-0.517,20.4930225016,28.4865,-0.517,28.4911911167,-8.0,0.0,8.0,64.45
2019-12-24 10:30:00,20.771,-4.2305,21.1974425639,33.691,-1.8905,33.7439990406,-12.92,-2.34,13.130194210300001,77.05,20.671,-1.8905,20.7572693592,33.691,-1.8905,33.7439990406,-13.02,0.0,13.02,64.26
2019-12-24 11:00:00,21.7045,-3.9745,22.0654021151,33.2645,-1.8645,33.3167123303,-11.56,-2.11,11.7509871926,77.05,21.6145,-1.8645,21.6947682749,33.2645,-1.8645,33.3167123303,-11.65,0.0,11.65,64.26
2019-12-24 11:30:00,21.4005,-3.957,21.7632545647,33.3205,-1.877,33.3733254149,-11.92,-2.08,12.1001157019,77.05,21.3105,-1.877,21.3930021093,33.3205,-1.877,33.3733254149,-12.01,0.0,12.01,64.26
2019-12-24 12:00:00,21.7335,-3.957,22.090787022,33.9635,-2.577,34.0611253668,-12.23,-1.38,12.3076114661,77.01,21.6435,-2.577,21.796376333,33.9635,-2.577,34.0611253668,-12.32,0.0,12.32,64.21
2019-12-24 12:30:00,21.3005,-4.0915,21.6898979366,33.4805,-2.2215,33.5541196055,-12.18,-1.87,12.3227147983,77.04,21.2105,-2.2215,21.3265180585,33.4805,-2.2215,33.5541196055,-12.27,0.0,12.27,64.21
2019-12-24 13:00:00,21.8505,-4.0615,22.224763947,32.8005,-2.0915,32.867113845,-10.95,-1.97,11.1257988477,77.04,21.7805,-2.0915,21.8806890317,32.8005,-2.0915,32.867113845,-11.02,0.0,11.02,64.21
2019-12-24 13:30:00,19.7475,-4.1845,20.1859801967,32.9475,-1.6345,32.9880182263,-13.2,-2.55,13.4440507289,77.15,19.6475,-1.6345,19.7153708182,32.9475,-1.6345,32.9880182263,-13.3,0.0,13.3,64.32
2019-12-24 14:00:00,15.6925,-4.2875,16.2676738503,29.8125,0.2625,29.813655638,-14.12,-4.55,14.8349890462,77.41,15.6025,0.2625,15.6047080235,29.8125,0.2625,29.813655638,-14.21,0.0,14.21,64.55
2019-12-24 14:30:00,15.5355,-4.277,16.1134878053,27.8855,0.543,27.8907862788,-12.35,-4.82,13.2572583893,77.49,15.4555,0.543,15.4650357015,27.8855,0.543,27.8907862788,-12.43,0.0,12.43,64.61
2019-12-24 15:00:00,16.6255,-4.473,17.2167063996,24.8055,0.887,24.821353695,-8.18,-5.36,9.7796727962,77.55,16.5755,0.887,16.5992159227,24.8055,0.887,24.821353695,-8.23,0.0,8.23,64.66
2019-12-24 15:30:00,16.9305,-4.219,17.4482604076,24.4405,0.741,24.4517304347,-7.51,-4.96,9.0000944439,77.55,16.9005,0.741,16.9167367199,24.4405,0.741,24.4517304347,-7.54,0.0,7.54,64.66
2019-12-24 16:00:00,20.4355,-4.1115,20.8450016191,24.4955,0.1285,24.4958370443,-4.06,-4.24,5.8703662577,77.42,20.4455,0.1285,20.4459038074,24.4955,0.1285,24.4958370443,-4.05,0.0,4.05,64.55
2019-12-24 16:30:00,23.2415,-4.543,23.681346483,19.1515,0.787,19.167663427,4.09,-5.33,6.7184075494,77.33,23.3115,0.787,23.3247808403,19.1515,0.787,19.167663427,4.16,0.0,4.16,64.48
2019-12-24 17:00:00,20.7945,-4.8735,21.3579547827,18.1245,1.6365,18.1982315762,2.67,-6.51,7.0362632128,77.26,20.8645,1.6365,20.9285807569,18.1245,1.6365,18.1982315762,2.74,0.0,2.74,64.42
2019-12-24 17:30:00,21.1745,-5.075,21.7741836873,16.6445,1.5750000000000002,16.7188517922,4.53,-6.65,8.0463283552,77.29,21.2345,1.5750000000000002,21.2928301372,16.6445,1.5750000000000002,16.7188517922,4.59,0.0,4.59,64.46
2019-12-24 18:00:00,18.576999999999998,-4.596,19.1370882059,20.627,0.20400000000000001,20.6280087502,-2.05,-4.8,5.2194348353,77.24,18.587,0.20400000000000001,18.5881194584,20.627,0.20400000000000001,20.6280087502,-2.04,0.0,2.04,64.41
2019-12-24 18:30:00,13.9205,-4.4595,14.6173684533,19.3805,0.0405,19.380542317,-5.46,-4.5,7.0754222489,77.34,13.8905,0.0405,13.890559042,19.3805,0.0405,19.380542317,-5.49,0.0,5.49,64.5
2019-12-24 19:00:00,12.391,-4.854,13.3078246532,16.601,0.106,16.6013384099,-4.21,-4.96,6.5058204709,77.34,12.371,0.106,12.3714541183,16.601,0.106,16.6013384099,-4.23,0.0,4.23,64.5
2019-12-24 19:30:00,10.4295,-4.449,11.3387861454,18.0795,-1.579,18.1483211689,-7.65,-2.87,8.1706425696,77.57,10.3595,-1.579,10.4791450629,18.0795,-1.579,18.1483211689,-7.72,0.0,7.72,64.67
2019-12-24 20:00:00,9.778,-3.632,10.4307577865,30.148,-3.172,30.3144105666,-20.37,-0.46,20.3751932506,77.49,9.588,-3.172,10.0990756013,30.148,-3.172,30.3144105666,-20.56,0.0,20.56,64.59
2019-12-24 20:30:00,9.773,-3.9195,10.5296727988,26.033,-2.7795,26.180960816,-16.26,-1.1400000000000001,16.2999141102,77.54,9.643,-2.7795,10.0355901296,26.033,-2.7795,26.180960816,-16.39,0.0,16.39,64.64
2019-12-24 21:00:00,6.193,-4.507,7.6593927958,23.453,-0.937,23.4717101635,-17.26,-3.5700000000000003,17.6253368762,77.96,6.023,-0.937,6.095448958,23.453,-0.937,23.4717101635,-17.43,0.0,17.43,64.99
2019-12-24 21:30:00,5.3695,-4.4085,6.9474025722,15.1795,-0.8285,15.2020930302,-9.81,-3.58,10.4428205002,78.46,5.2695,-0.8285,5.3342330751,15.1795,-0.8285,15.2020930302,-9.91,0.0,9.91,65.4
2019-12-24 22:00:00,6.3935,-4.308,7.709455639,11.5635,-1.258,11.6317279993,-5.17,-3.05,6.0026160963,78.53,6.3535,-1.258,6.4768453934,11.5635,-1.258,11.6317279993,-5.21,0.0,5.21,65.43
2019-12-24 22:30:00,8.2225,-4.123,9.1982952361,7.9325,-1.673,8.1070022357,0.29,-2.45,2.4671035649,78.49,8.2425,-1.673,8.4105728253,7.9325,-1.673,8.1070022357,0.31,0.0,0.31,65.39
2019-12-24 23:00:00,8.3955,-4.138,9.359885910100001,7.5855,-1.948,7.8316354773,0.81,-2.19,2.3349946467000002,78.43,8.4055,-1.948,8.6282752767,7.5855,-1.948,7.8316354773,0.8200000000000001,0.0,0.8200000000000001,65.33
2019-12-24 23:30:00,6.8870000000000005,-4.004,7.9663533062,6.897,-2.034,7.1906720826,-0.01,-1.97,1.9700253805,78.61,6.907,-2.034,7.2002642313,6.897,-2.034,7.1906720826,0.01,0.0,0.01,65.5
2019-12-25 00:00:00,6.2655,-4.5165,7.7236819264,6.9055,-1.3865,7.0433168678,-0.64,-3.13,3.1947613369,78.53,6.2655,-1.3865,6.4170766319,6.9055,-1.3865,7.0433168678,-0.64,0.0,0.64,65.44
2019-12-25 00:30:00,5.9235,-5.4195,8.0286258164,6.9135,0.3005,6.9200276372000005,-0.99,-5.72,5.8050409129,78.09,5.9235,0.3005,5.9311173062,6.9135,0.3005,6.9200276372000005,-0.99,0.0,0.99,65.07
2019-12-25 01:00:00,5.3629999999999995,-5.5105,7.6894329602,6.313,0.4495,6.3289824814,-0.9500000000000001,-5.96,6.0352381892,77.99,5.373,0.4495,5.3917695843,6.313,0.4495,6.3289824814,-0.9400000000000001,0.0,0.9400000000000001,64.99
2019-12-25 01:30:00,5.5809999999999995,-5.465,7.8111321843,5.151,-0.135,5.1527687703,0.43,-5.33,5.3473170843,78.1,5.611,-0.135,5.6126238071,5.151,-0.135,5.1527687703,0.46,0.0,0.46,65.08
2019-12-25 02:00:00,5.3215,-5.329,7.5310426403,6.3315,-0.739,6.3744814103,-1.01,-4.59,4.6998085067,78.2,5.3115,-0.739,5.362662888,6.3315,-0.739,6.3744814103,-1.02,0.0,1.02,65.15
