Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-25 02:30:00,4.5145,-5.2665,6.9366225571,8.5745,-0.9265,8.6244102697,-4.06,-4.34,5.9429958775,78.28,4.4945,-0.9265,4.589001253,8.5745,-0.9265,8.6244102697,-4.08,0.0,4.08,65.21
2019-12-25 03:00:00,4.8165,-5.19,7.0805912359,6.2065,-0.81,6.2591327075,-1.3900000000000001,-4.38,4.5952693066,78.43,4.8165,-0.81,4.8841347494,6.2065,-0.81,6.2591327075,-1.3900000000000001,0.0,1.3900000000000001,65.32
2019-12-25 03:30:00,4.22,-4.751,6.3545574984,5.87,-1.5110000000000001,6.0613547166,-1.65,-3.24,3.6359455441,78.71,4.23,-1.5110000000000001,4.49177259,5.87,-1.5110000000000001,6.0613547166,-1.6400000000000001,0.0,1.6400000000000001,65.56
2019-12-25 04:00:00,4.6405,-4.3275,6.3451947567,4.5205,-2.0775,4.9750303014,0.12,-2.25,2.2531977277,78.94,4.6405,-2.0775,5.0843137688,4.5205,-2.0775,4.9750303014,0.12,0.0,0.12,65.76
2019-12-25 04:30:00,4.5265,-4.2325,6.1970362674,4.4265,-2.0325,4.8708272911,0.1,-2.2,2.2022715546000002,78.99,4.5465,-2.0325,4.9801323778,4.4265,-2.0325,4.8708272911,0.12,0.0,0.12,65.79
2019-12-25 05:00:00,4.6335,-4.396,6.3870289063,5.1635,-1.8359999999999999,5.4802033037,-0.53,-2.56,2.6142876659,78.99,4.6335,-1.8359999999999999,4.9839962129,5.1635,-1.8359999999999999,5.4802033037,-0.53,0.0,0.53,65.76
2019-12-25 05:30:00,4.9635,-4.4955,6.6967046,6.2735,-1.7755,6.5199081665000005,-1.31,-2.7199999999999998,3.0190230208,78.9,4.9735,-1.7755,5.2809187174,6.2735,-1.7755,6.5199081665000005,-1.3,0.0,1.3,65.71
2019-12-25 06:00:00,4.898,-4.69,6.7813349718,7.978,-1.28,8.0800299504,-3.08,-3.41,4.5950516863,78.85,4.888,-1.28,5.0528154528,7.978,-1.28,8.0800299504,-3.09,0.0,3.09,65.71
2019-12-25 06:30:00,5.2915,-4.9085,7.2175719255,7.6915,-0.8485,7.7381602788,-2.4,-4.06,4.7163121186,78.76,5.2915,-0.8485,5.3590973587,7.6915,-0.8485,7.7381602788,-2.4,0.0,2.4,65.62
2019-12-25 07:00:00,4.8255,-3.645,6.0474354275,7.6955,-2.575,8.1148841797,-2.87,-1.07,3.0629724125,79.3,4.8055,-2.575,5.451922161,7.6955,-2.575,8.1148841797,-2.89,0.0,2.89,66.07
2019-12-25 07:30:00,5.076,-3.7625,6.318400292,7.686,-2.4125,8.0557279156,-2.61,-1.35,2.9384689891,79.16,5.036,-2.4125,5.5840354807,7.686,-2.4125,8.0557279156,-2.65,0.0,2.65,65.98
2019-12-25 08:00:00,5.8695,-4.079,7.1476759335,7.9595,-1.709,8.1409042035,-2.09,-2.37,3.1599050619,78.89,5.8495,-1.709,6.0940406341,7.9595,-1.709,8.1409042035,-2.11,0.0,2.11,65.76
2019-12-25 08:30:00,6.842,-4.3365,8.1005059256,7.782,-0.6765,7.8113491952,-0.9400000000000001,-3.66,3.7787828728,78.62,6.832,-0.6765,6.8654115864000005,7.782,-0.6765,7.8113491952,-0.9500000000000001,0.0,0.9500000000000001,65.55
2019-12-25 09:00:00,7.714,-4.457,8.9090204288,4.194,0.073,4.1946352642,3.52,-4.53,5.7368371076999995,78.44,7.744,0.073,7.7443440652,4.194,0.073,4.1946352642,3.55,0.0,3.55,65.4
2019-12-25 09:30:00,8.4435,-4.4185,9.5297342303,2.3135,0.6915,2.414633409,6.13,-5.11,7.9805388289,78.39,8.493500000000001,0.6915,8.5216028129,2.3135,0.6915,2.414633409,6.18,0.0,6.18,65.37
2019-12-25 10:00:00,8.95,-4.312,9.9345781994,2.06,0.5680000000000001,2.136872481,6.89,-4.88,8.4431333046,78.34,9.01,0.5680000000000001,9.0278859098,2.06,0.5680000000000001,2.136872481,6.95,0.0,6.95,65.32
2019-12-25 10:30:00,8.868,-4.3004999999999995,9.855745748,2.178,0.8295,2.3306124195,6.69,-5.13,8.4304804134,78.34,8.928,0.8295,8.9664515975,2.178,0.8295,2.3306124195,6.75,0.0,6.75,65.32
2019-12-25 11:00:00,8.8515,-4.257,9.8219703344,2.2115,0.893,2.3849908281,6.64,-5.15,8.4031006182,78.39,8.9115,0.893,8.9561309308,2.2115,0.893,2.3849908281,6.7,0.0,6.7,65.36
2019-12-25 11:30:00,8.3305,-4.316,9.382168526,2.4605,1.164,2.7219397954,5.87,-5.48,8.0303984957,78.35,8.3805,1.164,8.4609500796,2.4605,1.164,2.7219397954,5.92,0.0,5.92,65.33
2019-12-25 12:00:00,6.752,-4.6754999999999995,8.2127829784,4.232,1.7745000000000002,4.588973115,2.52,-6.45,6.9248032463,78.35,6.772,1.7745000000000002,7.0006309894,4.232,1.7745000000000002,4.588973115,2.54,0.0,2.54,65.33
2019-12-25 12:30:00,6.961,-4.844,8.4805575878,4.601,1.866,4.9649931521,2.36,-6.71,7.1129248555,78.2,6.981,1.866,7.22608587,4.601,1.866,4.9649931521,2.38,0.0,2.38,65.2
2019-12-25 13:00:00,8.17,-4.5525,9.3527619584,2.8200000000000003,1.5875,3.236132916,5.35,-6.14,8.1438381615,78.08,8.22,1.5875,8.3718908408,2.8200000000000003,1.5875,3.236132916,5.4,0.0,5.4,65.12
2019-12-25 13:30:00,8.527,-4.537,9.6588869959,2.247,1.353,2.6229025906,6.28,-5.89,8.6099070843,78.12,8.587,1.353,8.6929383985,2.247,1.353,2.6229025906,6.34,0.0,6.34,65.16
2019-12-25 14:00:00,8.092,-4.4035,9.2125607868,2.462,0.7065,2.5613641385,5.63,-5.11,7.6032230008,78.21,8.142,0.7065,8.1725948297,2.462,0.7065,2.5613641385,5.68,0.0,5.68,65.24
2019-12-25 14:30:00,8.172,-4.3595,9.2621176979,1.962,0.09050000000000001,1.9640861106,6.21,-4.45,7.6398036624,78.33,8.232,0.09050000000000001,8.2324974491,1.962,0.09050000000000001,1.9640861106,6.27,0.0,6.27,65.37
2019-12-25 15:00:00,6.7675,-4.1915,7.9603849467,2.8275,-0.6915,2.9108295209,3.94,-3.5,5.2700664132,78.47,6.7875,-0.6915,6.8226335458000005,2.8275,-0.6915,2.9108295209,3.96,0.0,3.96,65.45
2019-12-25 15:30:00,6.605,-4.203,7.8288718217,2.815,-1.003,2.9883497118,3.79,-3.2,4.9602520097,78.51,6.635,-1.003,6.7103825524000005,2.815,-1.003,2.9883497118,3.8200000000000003,0.0,3.8200000000000003,65.45
2019-12-25 16:00:00,5.9705,-4.1505,7.2714180529,4.3105,-1.2205,4.479958761,1.6600000000000001,-2.93,3.3675658865,78.55,5.9905,-1.2205,6.1135677391,4.3105,-1.2205,4.479958761,1.6800000000000002,0.0,1.6800000000000002,65.49
2019-12-25 16:30:00,6.2175,-4.244,7.5278710304,6.7775,-1.164,6.8767290371000005,-0.56,-3.08,3.1304951685,78.48,6.2175,-1.164,6.3255199193,6.7775,-1.164,6.8767290371000005,-0.56,0.0,0.56,65.44
2019-12-25 17:00:00,6.7795000000000005,-4.3135,8.0354155151,7.5695,-1.0035,7.6357280268,-0.79,-3.31,3.4029692917,78.48,6.7795000000000005,-1.0035,6.8533665085,7.5695,-1.0035,7.6357280268,-0.79,0.0,0.79,65.44
2019-12-25 17:30:00,6.769,-4.2865,8.0120810811,9.039,-1.0665,9.1017000198,-2.27,-3.22,3.939708111,78.48,6.739,-1.0665,6.8228691362,9.039,-1.0665,9.1017000198,-2.3,0.0,2.3,65.44
2019-12-25 18:00:00,6.6345,-4.5465,8.0428385847,10.7045,-0.6665,10.7252292516,-4.07,-3.88,5.6231041249,78.39,6.5945,-0.6665,6.6280956918000005,10.7045,-0.6665,10.7252292516,-4.11,0.0,4.11,65.37
2019-12-25 18:30:00,6.727,-4.4435,8.0620854157,10.227,-1.3635,10.3174929731,-3.5,-3.08,4.6622312255,78.39,6.677,-1.3635,6.8147972274,10.227,-1.3635,10.3174929731,-3.55,0.0,3.55,65.37
2019-12-25 19:00:00,7.2145,-4.2915,8.3944018548,12.5045,-1.7615,12.6279611379,-5.29,-2.5300000000000002,5.8638724406,78.39,7.1645,-1.7615,7.3778684252,12.5045,-1.7615,12.6279611379,-5.34,0.0,5.34,65.37
2019-12-25 19:30:00,6.8375,-4.198,8.0233789796,13.3075,-1.9580000000000002,13.4507739647,-6.47,-2.24,6.8467875679,78.48,6.7675,-1.9580000000000002,7.0450564405,13.3075,-1.9580000000000002,13.4507739647,-6.54,0.0,6.54,65.43
2019-12-25 20:00:00,7.357,-4.2175,8.4801388697,15.677,-2.0775,15.8140549907,-8.32,-2.14,8.5908090422,78.37,7.277,-2.0775,7.5677430751,15.677,-2.0775,15.8140549907,-8.4,0.0,8.4,65.33
2019-12-25 20:30:00,7.4935,-4.5755,8.7799625569,14.2535,-1.4455,14.3266092464,-6.76,-3.13,7.4494630679,78.16,7.4035,-1.4455,7.543293876,14.2535,-1.4455,14.3266092464,-6.85,0.0,6.85,65.16
2019-12-25 21:00:00,7.5825,-4.8295,8.989904143,17.5225,-1.2295,17.5655821566,-9.94,-3.6,10.5718304943,77.94,7.4825,-1.2295,7.5828409254,17.5225,-1.2295,17.5655821566,-10.04,0.0,10.04,64.97
2019-12-25 21:30:00,6.986,-4.396,8.254030046,22.556,-2.406,22.6839584729,-15.57,-1.99,15.6966556948,78.05,6.8260000000000005,-2.406,7.2376178401,22.556,-2.406,22.6839584729,-15.73,0.0,15.73,65.07
2019-12-25 22:00:00,6.692,-4.01,7.8014719124,23.742,-3.44,23.9899179657,-17.05,-0.5700000000000001,17.0595251986,78.23,6.522,-3.44,7.3736072583,23.742,-3.44,23.9899179657,-17.22,0.0,17.22,65.21
2019-12-25 22:30:00,6.7965,-4.441,8.1187987566,22.5865,-1.9609999999999999,22.6714689257,-15.79,-2.48,15.9835696889,78.03,6.6465,-1.9609999999999999,6.9297534769,22.5865,-1.9609999999999999,22.6714689257,-15.94,0.0,15.94,65.06
2019-12-25 23:00:00,6.2315,-4.407,7.6323810996,21.7115,-2.087,21.8115749374,-15.48,-2.32,15.6528847182,78.15,6.0815,-2.087,6.4296353901,21.7115,-2.087,21.8115749374,-15.63,0.0,15.63,65.16
2019-12-25 23:30:00,5.992,-4.109,7.2655312951,24.182,-3.329,24.4100668782,-18.19,-0.78,18.2067157939,78.15,5.812,-3.329,6.6978791419,24.182,-3.329,24.4100668782,-18.37,0.0,18.37,65.16
2019-12-26 00:00:00,5.6675,-3.8449999999999998,6.8486919372,26.1175,-3.585,26.3623980558,-20.45,-0.26,20.4516527449,78.2,5.4775,-3.585,6.546390704,26.1175,-3.585,26.3623980558,-20.64,0.0,20.64,65.16
2019-12-26 00:30:00,-20.04,-0.67,20.0511969718,0.0,0.0,0.0,-20.04,-0.67,20.0511969718,78.12,-20.24,0.0,20.24,0.0,0.0,0.0,-20.24,0.0,20.24,65.16
2019-12-26 01:00:00,-19.27,-0.59,19.2790300586,0.0,0.0,0.0,-19.27,-0.59,19.2790300586,78.22,-19.45,0.0,19.45,0.0,0.0,0.0,-19.45,0.0,19.45,65.21
2019-12-26 01:30:00,-18.49,-0.86,18.509989195,0.0,0.0,0.0,-18.49,-0.86,18.509989195,78.08,-18.65,0.0,18.65,0.0,0.0,0.0,-18.65,0.0,18.65,65.08
2019-12-26 02:00:00,-17.34,-0.59,17.3500345821,0.0,0.0,0.0,-17.34,-0.59,17.3500345821,78.46,-17.49,0.0,17.49,0.0,0.0,0.0,-17.49,0.0,17.49,65.4
2019-12-26 02:30:00,-20.92,-0.15,20.920537756,0.0,0.0,0.0,-20.92,-0.15,20.920537756,78.5,-21.1,0.0,21.1,0.0,0.0,0.0,-21.1,0.0,21.1,65.43
2019-12-26 03:00:00,-20.48,0.24,20.4814062017,0.0,0.0,0.0,-20.48,0.24,20.4814062017,78.7,-20.66,0.0,20.66,0.0,0.0,0.0,-20.66,0.0,20.66,65.59
2019-12-26 03:30:00,-20.03,0.61,20.0392864144,0.0,0.0,0.0,-20.03,0.61,20.0392864144,78.61,-20.21,0.0,20.21,0.0,0.0,0.0,-20.21,0.0,20.21,65.52
2019-12-26 04:00:00,-20.09,1.35,20.1353072984,0.0,0.0,0.0,-20.09,1.35,20.1353072984,78.76,-20.27,0.0,20.27,0.0,0.0,0.0,-20.27,0.0,20.27,65.65
2019-12-26 04:30:00,-23.64,1.34,23.6779475462,0.0,0.0,0.0,-23.64,1.34,23.6779475462,78.6,-23.84,0.0,23.84,0.0,0.0,0.0,-23.84,0.0,23.84,65.53
2019-12-26 05:00:00,-20.48,0.58,20.4882112445,0.0,0.0,0.0,-20.48,0.58,20.4882112445,78.6,-20.67,0.0,20.67,0.0,0.0,0.0,-20.67,0.0,20.67,65.53
2019-12-26 05:30:00,-21.03,0.5,21.0359430499,0.0,0.0,0.0,-21.03,0.5,21.0359430499,78.35,-21.21,0.0,21.21,0.0,0.0,0.0,-21.21,0.0,21.21,65.32
2019-12-26 06:00:00,-23.33,0.59,23.337459159,0.0,0.0,0.0,-23.33,0.59,23.337459159,78.47,-23.52,0.0,23.52,0.0,0.0,0.0,-23.52,0.0,23.52,65.43
2019-12-26 06:30:00,-26.64,1.7000000000000002,26.694186633,0.0,0.0,0.0,-26.64,1.7000000000000002,26.694186633,78.43,-26.88,0.0,26.88,0.0,0.0,0.0,-26.88,0.0,26.88,65.43
2019-12-26 07:00:00,-28.49,3.16,28.664711755,0.0,0.0,0.0,-28.49,3.16,28.664711755,78.58,-28.74,0.0,28.74,0.0,0.0,0.0,-28.74,0.0,28.74,65.52
2019-12-26 07:30:00,-27.7,3.9699999999999998,27.9830466533,0.0,0.0,0.0,-27.7,3.9699999999999998,27.9830466533,78.62,-27.94,0.0,27.94,0.0,0.0,0.0,-27.94,0.0,27.94,65.57
2019-12-26 08:00:00,-26.69,4.08,27.0000462963,0.0,0.0,0.0,-26.69,4.08,27.0000462963,78.62,-26.94,0.0,26.94,0.0,0.0,0.0,-26.94,0.0,26.94,65.57
2019-12-26 08:30:00,-20.02,1.9,20.1099577324,0.0,0.0,0.0,-20.02,1.9,20.1099577324,78.57,-20.2,0.0,20.2,0.0,0.0,0.0,-20.2,0.0,20.2,65.57
2019-12-26 09:00:00,-11.87,-0.19,11.8715205429,0.0,0.0,0.0,-11.87,-0.19,11.8715205429,78.57,-11.98,0.0,11.98,0.0,0.0,0.0,-11.98,0.0,11.98,65.57
2019-12-26 09:30:00,-2.32,-1.13,2.5805619543000002,0.0,0.0,0.0,-2.32,-1.13,2.5805619543000002,78.69,-2.36,0.0,2.36,0.0,0.0,0.0,-2.36,0.0,2.36,65.65
2019-12-26 10:00:00,3.59,-2.2800000000000002,4.2528225921,0.0,0.0,0.0,3.59,-2.2800000000000002,4.2528225921,78.52,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,65.51
2019-12-26 10:30:00,6.02,-2.88,6.6734398926,0.0,0.0,0.0,6.02,-2.88,6.6734398926,78.47,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,65.46
2019-12-26 11:00:00,6.76,-3.71,7.7111412904000005,0.0,0.0,0.0,6.76,-3.71,7.7111412904000005,78.32,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,65.33
2019-12-26 11:30:00,2.92,-3.94,4.9040799341,0.0,0.0,0.0,2.92,-3.94,4.9040799341,78.15,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,65.18
2019-12-26 12:00:00,-2.35,-4.42,5.0058865349,0.0,0.0,0.0,-2.35,-4.42,5.0058865349,78.03,-2.37,0.0,2.37,0.0,0.0,0.0,-2.37,0.0,2.37,65.1
2019-12-26 12:30:00,-8.32,-3.55,9.0457116912,0.0,0.0,0.0,-8.32,-3.55,9.0457116912,77.87,-8.39,0.0,8.39,0.0,0.0,0.0,-8.39,0.0,8.39,64.96
2019-12-26 13:00:00,-11.88,-2.79,12.203216789,0.0,0.0,0.0,-11.88,-2.79,12.203216789,77.87,-11.97,0.0,11.97,0.0,0.0,0.0,-11.97,0.0,11.97,64.96
2019-12-26 13:30:00,-15.45,-1.8399999999999999,15.5591805697,0.0,0.0,0.0,-15.45,-1.8399999999999999,15.5591805697,77.95,-15.58,0.0,15.58,0.0,0.0,0.0,-15.58,0.0,15.58,65.02
2019-12-26 14:00:00,-19.51,-0.5,19.5164059191,0.0,0.0,0.0,-19.51,-0.5,19.5164059191,78.07,-19.68,0.0,19.68,0.0,0.0,0.0,-19.68,0.0,19.68,65.12
2019-12-26 14:30:00,-16.74,-0.87,16.7625922816,0.0,0.0,0.0,-16.74,-0.87,16.7625922816,78.22,-16.88,0.0,16.88,0.0,0.0,0.0,-16.88,0.0,16.88,65.25
2019-12-26 15:00:00,-16.09,-0.54,16.0990589787,0.0,0.0,0.0,-16.09,-0.54,16.0990589787,78.44,-16.23,0.0,16.23,0.0,0.0,0.0,-16.23,0.0,16.23,65.42
2019-12-26 15:30:00,-11.89,-0.35000000000000003,11.8951502723,0.0,0.0,0.0,-11.89,-0.35000000000000003,11.8951502723,78.59,-12.0,0.0,12.0,0.0,0.0,0.0,-12.0,0.0,12.0,65.53
2019-12-26 16:00:00,-6.42,-2.01,6.7272951474,0.0,0.0,0.0,-6.42,-2.01,6.7272951474,78.59,-6.48,0.0,6.48,0.0,0.0,0.0,-6.48,0.0,6.48,65.53
2019-12-26 16:30:00,-2.16,-2.81,3.5442488626,0.0,0.0,0.0,-2.16,-2.81,3.5442488626,78.48,-2.17,0.0,2.17,0.0,0.0,0.0,-2.17,0.0,2.17,65.46
2019-12-26 17:00:00,-2.93,-3.92,4.8940065386,0.0,0.0,0.0,-2.93,-3.92,4.8940065386,78.28,-2.95,0.0,2.95,0.0,0.0,0.0,-2.95,0.0,2.95,65.29
2019-12-26 17:30:00,-2.7800000000000002,-4.45,5.2469896131,0.0,0.0,0.0,-2.7800000000000002,-4.45,5.2469896131,78.15,-2.79,0.0,2.79,0.0,0.0,0.0,-2.79,0.0,2.79,65.17
2019-12-26 18:00:00,-10.38,-3.88,11.0814619974,0.0,0.0,0.0,-10.38,-3.88,11.0814619974,78.1,-10.48,0.0,10.48,0.0,0.0,0.0,-10.48,0.0,10.48,65.17
2019-12-26 18:30:00,-9.8,-4.19,10.6581471185,0.0,0.0,0.0,-9.8,-4.19,10.6581471185,78.14,-9.87,0.0,9.87,0.0,0.0,0.0,-9.87,0.0,9.87,65.17
2019-12-26 19:00:00,-8.68,-4.14,9.6167562099,0.0,0.0,0.0,-8.68,-4.14,9.6167562099,78.14,-8.76,0.0,8.76,0.0,0.0,0.0,-8.76,0.0,8.76,65.23
2019-12-26 19:30:00,-4.59,-4.27,6.2690509649,0.0,0.0,0.0,-4.59,-4.27,6.2690509649,78.29,-4.63,0.0,4.63,0.0,0.0,0.0,-4.63,0.0,4.63,65.32
2019-12-26 20:00:00,-0.71,-3.84,3.9050864267,0.0,0.0,0.0,-0.71,-3.84,3.9050864267,78.48,-0.73,0.0,0.73,0.0,0.0,0.0,-0.73,0.0,0.73,65.45
2019-12-26 20:30:00,-1.4100000000000001,-3.54,3.8104724117,0.0,0.0,0.0,-1.4100000000000001,-3.54,3.8104724117,78.53,-1.42,0.0,1.42,0.0,0.0,0.0,-1.42,0.0,1.42,65.5
2019-12-26 21:00:00,-2.7199999999999998,-2.87,3.954149719,0.0,0.0,0.0,-2.7199999999999998,-2.87,3.954149719,78.68,-2.75,0.0,2.75,0.0,0.0,0.0,-2.75,0.0,2.75,65.62
2019-12-26 21:30:00,-2.56,-3.22,4.1136358614,0.0,0.0,0.0,-2.56,-3.22,4.1136358614,78.68,-2.58,0.0,2.58,0.0,0.0,0.0,-2.58,0.0,2.58,65.62
2019-12-26 22:00:00,0.37,-2.66,2.6856098004,0.0,0.0,0.0,0.37,-2.66,2.6856098004,78.73,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36,65.62
2019-12-26 22:30:00,1.11,-1.69,2.0219297713,0.0,0.0,0.0,1.11,-1.69,2.0219297713,79.04,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,65.9
2019-12-26 23:00:00,2.25,-3.02,3.7660191184,0.0,0.0,0.0,2.25,-3.02,3.7660191184,78.73,2.27,0.0,2.27,0.0,0.0,0.0,2.27,0.0,2.27,65.64
2019-12-26 23:30:00,2.65,-5.06,5.71192612,0.0,0.0,0.0,2.65,-5.06,5.71192612,78.31,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,65.28
2019-12-27 00:00:00,2.27,-5.84,6.2656603802,0.0,0.0,0.0,2.27,-5.84,6.2656603802,78.23,2.31,0.0,2.31,0.0,0.0,0.0,2.31,0.0,2.31,65.21
2019-12-27 00:30:00,4.2155,-5.035,6.5667088598,3.7255000000000003,0.735,3.7973115819,0.49,-5.77,5.7907685155,78.09,4.2355,0.735,4.2988004431,3.7255000000000003,0.735,3.7973115819,0.51,0.0,0.51,65.12
2019-12-27 01:00:00,4.539,-5.108,6.8333143496,2.979,0.922,3.1184170664,1.56,-6.03,6.2285230994,78.04,4.579,0.922,4.6709019472,2.979,0.922,3.1184170664,1.6,0.0,1.6,65.03
2019-12-27 01:30:00,4.251,-4.962,6.5339455921,3.3609999999999998,0.018000000000000002,3.3610481996,0.89,-4.98,5.0589030432,78.26,4.271,0.018000000000000002,4.2710379301,3.3609999999999998,0.018000000000000002,3.3610481996,0.91,0.0,0.91,65.22
2019-12-27 02:00:00,4.9665,-4.776,6.8903046558,1.9965000000000002,-0.796,2.1493320474,2.9699999999999998,-3.98,4.9660144986,78.5,5.0165,-0.796,5.0792606007,1.9965000000000002,-0.796,2.1493320474,3.02,0.0,3.02,65.42
2019-12-27 02:30:00,4.3225,-4.5955,6.3089322789,2.1425,-0.5655,2.2158737554,2.18,-4.03,4.5818446067,78.6,4.3625,-0.5655,4.3989994885,2.1425,-0.5655,2.2158737554,2.22,0.0,2.22,65.49
2019-12-27 03:00:00,3.636,-4.393,5.7025384698,2.556,-0.673,2.6431165317,1.08,-3.7199999999999998,3.873602974,78.74,3.676,-0.673,3.7370984734,2.556,-0.673,2.6431165317,1.12,0.0,1.12,65.61
2019-12-27 03:30:00,3.974,-4.19,5.7748399112,2.284,-1.03,2.5055051387000002,1.69,-3.16,3.5835317775,78.86,4.004,-1.03,4.1343579913,2.284,-1.03,2.5055051387000002,1.72,0.0,1.72,65.71
2019-12-27 04:00:00,3.5735,-4.003,5.3659958302,2.5435,-1.223,2.8222546395,1.03,-2.7800000000000002,2.9646753617,78.94,3.5935,-1.223,3.7959150741,2.5435,-1.223,2.8222546395,1.05,0.0,1.05,65.78
2019-12-27 04:30:00,4.1655,-4.0695,5.8234200003000005,2.0055,-1.1995,2.3368419929,2.16,-2.87,3.5920050111,78.94,4.1955,-1.1995,4.3636017806,2.0055,-1.1995,2.3368419929,2.19,0.0,2.19,65.78
2019-12-27 05:00:00,3.66,-4.225,5.5898322873,2.27,-1.135,2.5379371545,1.3900000000000001,-3.09,3.3882443832,78.94,3.69,-1.135,3.8606119981,2.27,-1.135,2.5379371545,1.42,0.0,1.42,65.81
2019-12-27 05:30:00,3.23,-4.554,5.5831725748,2.63,-0.294,2.6463816807000002,0.6000000000000001,-4.26,4.3020460249,78.7,3.25,-0.294,3.2632707519,2.63,-0.294,2.6463816807000002,0.62,0.0,0.62,65.61
2019-12-27 06:00:00,4.367,-4.553,6.3087635873,1.927,0.217,1.9391797235000001,2.44,-4.77,5.3578447159,78.7,4.417,0.217,4.4223272154,1.927,0.217,1.9391797235000001,2.49,0.0,2.49,65.61
2019-12-27 06:30:00,3.991,-4.303,5.8688917182,2.401,0.08700000000000001,2.4025757012,1.5899999999999999,-4.39,4.6690684296,78.84,4.011,0.08700000000000001,4.0119434193,2.401,0.08700000000000001,2.4025757012,1.6099999999999999,0.0,1.6099999999999999,65.76
2019-12-27 07:00:00,4.8885000000000005,-3.7825,6.1809981799,1.9385,-1.2825,2.3243468975,2.95,-2.5,3.8668462602,79.18,4.9185,-1.2825,5.0829566691,1.9385,-1.2825,2.3243468975,2.98,0.0,2.98,66.05
2019-12-27 07:30:00,4.823,-4.0865,6.3214564184,2.403,-0.8665,2.5544532194,2.42,-3.22,4.0280019861,78.86,4.843,-0.8665,4.9199056139,2.403,-0.8665,2.5544532194,2.44,0.0,2.44,65.8
2019-12-27 08:00:00,5.541,-3.8565,6.7509461004,2.011,-1.1365,2.3099249447,3.5300000000000002,-2.7199999999999998,4.4563774526,78.96,5.571,-1.1365,5.6857429814,2.011,-1.1365,2.3099249447,3.56,0.0,3.56,65.88
2019-12-27 08:30:00,5.4825,-4.0275,6.802834887,2.0725,-0.5475,2.1435980267,3.41,-3.48,4.8722171544,78.71,5.5125,-0.5475,5.5396220539000005,2.0725,-0.5475,2.1435980267,3.44,0.0,3.44,65.68
2019-12-27 09:00:00,6.3555,-4.417,7.7396556286,1.7055,0.313,1.733983636,4.65,-4.73,6.6329028336,78.44,6.3955,0.313,6.4031546327,1.7055,0.313,1.733983636,4.69,0.0,4.69,65.48
2019-12-27 09:30:00,6.337,-4.767,7.9298081944,2.087,1.113,2.3652352948,4.25,-5.88,7.2551292201,78.12,6.367,1.113,6.4635484063,2.087,1.113,2.3652352948,4.28,0.0,4.28,65.22
2019-12-27 10:00:00,6.564,-4.9205000000000005,8.2035002438,2.124,1.6295000000000002,2.6770592541,4.44,-6.55,7.9130335523,77.99,6.614,1.6295000000000002,6.8117740898,2.124,1.6295000000000002,2.6770592541,4.49,0.0,4.49,65.12
2019-12-27 10:30:00,6.567,-4.869,8.1751238523,2.357,1.681,2.8950319515,4.21,-6.55,7.7863084963,78.04,6.5969999999999995,1.681,6.8078021417,2.357,1.681,2.8950319515,4.24,0.0,4.24,65.12
2019-12-27 11:00:00,6.9865,-4.883,8.5237826843,2.2265,1.787,2.8549380466,4.76,-6.67,8.1942967972,77.94,7.0265,1.787,7.2501773254,2.2265,1.787,2.8549380466,4.8,0.0,4.8,65.06
2019-12-27 11:30:00,6.908,-4.843,8.4365344188,2.488,1.357,2.8340065279,4.42,-6.2,7.6142235323000005,77.94,6.938,1.357,7.0694620022,2.488,1.357,2.8340065279,4.45,0.0,4.45,65.06
2019-12-27 12:00:00,7.695,-4.9715,9.161268321,2.245,1.6185,2.7675923201,5.45,-6.59,8.551643117,77.78,7.745,1.6185,7.9123048001,2.245,1.6185,2.7675923201,5.5,0.0,5.5,64.94
2019-12-27 12:30:00,7.4605,-5.2780000000000005,9.1387277151,3.0405,2.352,3.8440270876,4.42,-7.63,8.8177831681,77.61,7.5005,2.352,7.8606236553,3.0405,2.352,3.8440270876,4.46,0.0,4.46,64.78
2019-12-27 13:00:00,7.721,-5.3015,9.3658818725,4.171,2.2785,4.7527679567,3.55,-7.58,8.3701194735,77.66,7.751,2.2785,8.0789580547,4.171,2.2785,4.7527679567,3.58,0.0,3.58,64.82
2019-12-27 13:30:00,7.1125,-5.0465,8.7209413769,4.8725000000000005,1.7535,5.1784185327,2.24,-6.8,7.159441319,77.79,7.1325,1.7535,7.3448838316,4.8725000000000005,1.7535,5.1784185327,2.26,0.0,2.26,64.94
2019-12-27 14:00:00,7.3605,-5.1035,8.9567110314,3.6105,1.8265,4.0462096461,3.75,-6.93,7.879555825,77.75,7.4005,1.8265,7.622565349,3.6105,1.8265,4.0462096461,3.79,0.0,3.79,64.94
2019-12-27 14:30:00,7.14,-4.909,8.6647493328,5.16,1.211,5.3002000906,1.98,-6.12,6.4323246187,77.9,7.14,1.211,7.2419694145,5.16,1.211,5.3002000906,1.98,0.0,1.98,65.04
2019-12-27 15:00:00,7.7225,-4.83,9.1085622493,3.3425000000000002,1.33,3.59738881,4.38,-6.16,7.5584389923,77.9,7.7625,1.33,7.8756146586,3.3425000000000002,1.33,3.59738881,4.42,0.0,4.42,65.04
2019-12-27 15:30:00,7.477,-4.715,8.8394996465,3.087,1.215,3.3174981537,4.39,-5.93,7.3781433979,78.03,7.527,1.215,7.6244313886,3.087,1.215,3.3174981537,4.44,0.0,4.44,65.14
2019-12-27 16:00:00,8.092,-4.7735,9.3950394491,2.992,1.2965,3.260824474,5.1,-6.07,7.9281082233,77.92,8.132,1.2965,8.2347031671,2.992,1.2965,3.260824474,5.14,0.0,5.14,65.05
2019-12-27 16:30:00,8.1545,-4.9545,9.5416424425,3.9845,1.6155,4.29954422,4.17,-6.57,7.7816322195000005,77.75,8.1845,1.6155,8.3424145486,3.9845,1.6155,4.29954422,4.2,0.0,4.2,64.91
2019-12-27 17:00:00,8.401,-5.3625,9.9666045999,3.6710000000000003,2.4175,4.3955144466,4.73,-7.78,9.1050151016,77.44,8.461,2.4175,8.7995924479,3.6710000000000003,2.4175,4.3955144466,4.79,0.0,4.79,64.65
2019-12-27 17:30:00,8.591,-5.235,10.0603432347,3.421,2.225,4.0809148484,5.17,-7.46,9.0763704199,77.6,8.631,2.225,8.9131804649,3.421,2.225,4.0809148484,5.21,0.0,5.21,64.78
2019-12-27 18:00:00,8.618,-5.0865,10.0071177794,2.738,2.1935000000000002,3.5082882222,5.88,-7.28,9.3580339816,77.6,8.678,2.1935000000000002,8.9509287926,2.738,2.1935000000000002,3.5082882222,5.94,0.0,5.94,64.78
2019-12-27 18:30:00,8.1715,-5.1025,9.6337385526,2.6814999999999998,1.8075,3.2338055755,5.49,-6.91,8.825429168,77.74,8.2215,1.8075,8.4178452409,2.6814999999999998,1.8075,3.2338055755,5.54,0.0,5.54,64.9
2019-12-27 19:00:00,9.056,-4.7525,10.2272866514,2.7560000000000002,1.7675,3.2740788399,6.3,-6.52,9.0664436247,77.88,9.096,1.7675,9.2661357777,2.7560000000000002,1.7675,3.2740788399,6.34,0.0,6.34,65.01
2019-12-27 19:30:00,9.3865,-4.74,10.5154164088,2.1665,2.38,3.2184036804,7.22,-7.12,10.1401577897,77.88,9.4565,2.38,9.7513995021,2.1665,2.38,3.2184036804,7.29,0.0,7.29,65.01
2019-12-27 20:00:00,8.861,-4.99,10.1694356284,2.181,2.63,3.4166739675,6.68,-7.62,10.1334495607,77.82,8.921,2.63,9.3005989592,2.181,2.63,3.4166739675,6.74,0.0,6.74,64.95
2019-12-27 20:30:00,8.4555,-4.779,9.7125857139,2.9055,2.151,3.6150700201,5.55,-6.93,8.8784795996,77.82,8.5055,2.151,8.7732736906,2.9055,2.151,3.6150700201,5.6,0.0,5.6,64.95
2019-12-27 21:00:00,8.8125,-4.566,9.9251454523,2.4925,1.754,3.0477979346,6.32,-6.32,8.9378297142,78.0,8.8625,1.754,9.0344021523,2.4925,1.754,3.0477979346,6.37,0.0,6.37,65.1
2019-12-27 21:30:00,8.255,-4.321,9.3175139388,3.235,1.079,3.4102002874,5.02,-5.4,7.3729505627,78.12,8.295,1.079,8.3648829041,3.235,1.079,3.4102002874,5.06,0.0,5.06,65.19
2019-12-27 22:00:00,9.914,-4.565,10.9145142356,3.154,0.865,3.2704649517,6.76,-5.43,8.6707842783,78.12,9.964,0.865,10.0014759411,3.154,0.865,3.2704649517,6.8100000000000005,0.0,6.8100000000000005,65.19
2019-12-27 22:30:00,13.0575,-4.1105,13.6892116829,1.5474999999999999,-0.5505,1.6425000761000002,11.51,-3.56,12.0479749336,78.46,13.1675,-0.5505,13.179002485,1.5474999999999999,-0.5505,1.6425000761000002,11.62,0.0,11.62,65.47
2019-12-27 23:00:00,12.2595,-4.135,12.938066519,0.9395,-0.755,1.2052739315,11.32,-3.38,11.8138393421,78.5,12.3595,-0.755,12.3825387239,0.9395,-0.755,1.2052739315,11.42,0.0,11.42,65.47
2019-12-27 23:30:00,8.768,-3.424,9.4128422913,1.178,-1.274,1.7351541718,7.59,-2.15,7.8886373982,78.97,8.838,-1.274,8.9293516002,1.178,-1.274,1.7351541718,7.66,0.0,7.66,65.87
2019-12-28 00:00:00,6.8945,-3.1055,7.5616308096000004,2.3445,-1.7055,2.8992085989,4.55,-1.4,4.7605146781,79.27,6.9345,-1.7055,7.1411498024,2.3445,-1.7055,2.8992085989,4.59,0.0,4.59,66.11
2019-12-28 00:30:00,5.9265,-4.3585,7.3566245317,3.6865,0.5715,3.7305354173,2.24,-4.93,5.4150253924000005,78.34,5.9565,0.5715,5.9838536496,3.6865,0.5715,3.7305354173,2.27,0.0,2.27,65.34
2019-12-28 01:00:00,6.949,-4.5025,8.2801634797,2.899,0.4675,2.9364531752,4.05,-4.97,6.4111933367,78.15,6.999,0.4675,7.0145960147,2.899,0.4675,2.9364531752,4.1,0.0,4.1,65.18
2019-12-28 01:30:00,6.1525,-5.0385,7.9523416991,3.6825,1.4615,3.9619172758000003,2.47,-6.5,6.9534811426,77.84,6.2025,1.4615,6.372361297,3.6825,1.4615,3.9619172758000003,2.52,0.0,2.52,64.92
2019-12-28 02:00:00,6.212,-4.809,7.8559165601,2.912,0.991,3.0760079649,3.3,-5.8,6.6730802483,78.22,6.252,0.991,6.3300541072,2.912,0.991,3.0760079649,3.34,0.0,3.34,65.23
2019-12-28 02:30:00,5.806,-4.705,7.4730623576,2.366,0.765,2.4866002896,3.44,-5.47,6.4617722027,78.16,5.856,0.765,5.9057565984,2.366,0.765,2.4866002896,3.49,0.0,3.49,65.18
2019-12-28 03:00:00,6.225,-4.505,7.6841167352,2.025,0.28500000000000003,2.0449572123,4.2,-4.79,6.3705651241,78.4,6.285,0.28500000000000003,6.2914584955,2.025,0.28500000000000003,2.0449572123,4.26,0.0,4.26,65.39
2019-12-28 03:30:00,2.7695,-4.6175,5.3843696474,5.1995000000000005,1.4725000000000001,5.4039852424,-2.43,-6.09,6.5569047576,78.65,2.7695,1.4725000000000001,3.1366202352,5.1995000000000005,1.4725000000000001,5.4039852424,-2.43,0.0,2.43,65.6
2019-12-28 04:00:00,2.417,-4.5095,5.1163931876,6.187,1.3305,6.3284436673,-3.77,-5.84,6.9511509838,78.79,2.387,1.3305,2.7327640312,6.187,1.3305,6.3284436673,-3.8,0.0,3.8,65.71
2019-12-28 04:30:00,2.1385,-4.6165,5.0877553499,5.5385,1.5335,5.7468778045,-3.4,-6.15,7.0272683171,78.71,2.1185,1.5335,2.6152752245,5.5385,1.5335,5.7468778045,-3.42,0.0,3.42,65.65
2019-12-28 05:00:00,1.952,-4.7485,5.134058458,5.632,2.0615,5.9974333052,-3.68,-6.8100000000000005,7.7407041023000005,78.71,1.9220000000000002,2.0615,2.8184865176000002,5.632,2.0615,5.9974333052,-3.71,0.0,3.71,65.65
2019-12-28 05:30:00,2.4625,-4.6125,5.2286769359,5.2925,1.8175,5.5958790641,-2.83,-6.43,7.025225975,78.8,2.4525,1.8175,3.0525501634,5.2925,1.8175,5.5958790641,-2.84,0.0,2.84,65.74
2019-12-28 06:00:00,3.8609999999999998,-4.814,6.1710547721,3.141,1.426,3.4495444627,0.72,-6.24,6.2814011176,78.41,3.8810000000000002,1.426,4.1346870498,3.141,1.426,3.4495444627,0.74,0.0,0.74,65.41
2019-12-28 06:30:00,5.8405000000000005,-4.106,7.1393750602,2.5005,-0.026000000000000002,2.5006351693,3.34,-4.08,5.272760188,78.68,5.8805,-0.026000000000000002,5.8805574778,2.5005,-0.026000000000000002,2.5006351693,3.38,0.0,3.38,65.64
2019-12-28 07:00:00,5.752,-3.9765,6.9927145123,2.7119999999999997,-0.1865,2.7184050931,3.04,-3.79,4.8585697484,78.64,5.772,-0.1865,5.7750122294,2.7119999999999997,-0.1865,2.7184050931,3.06,0.0,3.06,65.64
2019-12-28 07:30:00,5.599,-3.9,6.8234009848,3.499,-0.23,3.5065511546,2.1,-3.67,4.2283448298,78.76,5.619,-0.23,5.6237052732,3.499,-0.23,3.5065511546,2.12,0.0,2.12,65.71
2019-12-28 08:00:00,5.606,-4.0545,6.9185407602,3.166,0.23550000000000001,3.1747466434,2.44,-4.29,4.9353520644,78.82,5.636,0.23550000000000001,5.6409180326,3.166,0.23550000000000001,3.1747466434,2.47,0.0,2.47,65.76
2019-12-28 08:30:00,7.127,-3.9375,8.1423605453,2.347,-0.2675,2.3621950068,4.78,-3.67,6.0263836585,78.82,7.167,-0.2675,7.171990327,2.347,-0.2675,2.3621950068,4.82,0.0,4.82,65.76
2019-12-28 09:00:00,8.0785,-4.09,9.0548474449,2.2285,0.14,2.2328932464,5.85,-4.23,7.2190996669,78.59,8.1385,0.14,8.139704064,2.2285,0.14,2.2328932464,5.91,0.0,5.91,65.58
2019-12-28 09:30:00,7.5975,-4.574,8.8681160485,3.0975,1.086,3.2823622972,4.5,-5.66,7.2308782316,78.21,7.6375,1.086,7.7143244844000005,3.0975,1.086,3.2823622972,4.54,0.0,4.54,65.28
2019-12-28 10:00:00,7.596,-4.7445,8.9559754494,3.316,1.5354999999999999,3.654260014,4.28,-6.28,7.5997894708,78.03,7.636,1.5354999999999999,7.7888546173,3.316,1.5354999999999999,3.654260014,4.32,0.0,4.32,65.13
2019-12-28 10:30:00,7.729,-4.8915,9.1468143771,2.6790000000000003,1.8885,3.277723791,5.05,-6.78,8.4540463685,77.79,7.769,1.8885,7.9952356594000005,2.6790000000000003,1.8885,3.277723791,5.09,0.0,5.09,64.94
2019-12-28 11:00:00,8.001,-5.265,9.5779030064,3.081,2.745,4.1264495635,4.92,-8.01,9.4003457383,77.49,8.041,2.745,8.4966290963,3.081,2.745,4.1264495635,4.96,0.0,4.96,64.69
2019-12-28 11:30:00,8.3905,-5.3145,9.9319887485,3.2205,2.8855,4.3240872447,5.17,-8.2,9.6937557221,77.41,8.4405,2.8855,8.9200981217,3.2205,2.8855,4.3240872447,5.22,0.0,5.22,64.62
2019-12-28 12:00:00,8.284,-4.7855,9.5669047372,3.664,1.7745000000000002,4.0710866178,4.62,-6.5600000000000005,8.0235902188,77.69,8.324,1.7745000000000002,8.5110414316,3.664,1.7745000000000002,4.0710866178,4.66,0.0,4.66,64.86
2019-12-28 12:30:00,8.2665,-4.8629999999999995,9.5908180699,3.8965,2.047,4.4014680789,4.37,-6.91,8.1758791576,77.65,8.3065,2.047,8.555007378700001,3.8965,2.047,4.4014680789,4.41,0.0,4.41,64.86
2019-12-28 13:00:00,8.216,-4.9545,9.5942548564,3.816,2.1555,4.3826973715,4.4,-7.11,8.3613455855,77.62,8.236,2.1555,8.5133939325,3.816,2.1555,4.3826973715,4.42,0.0,4.42,64.8
2019-12-28 13:30:00,8.979,-4.9605,10.2581187968,2.969,2.1495,3.6654210195,6.01,-7.11,9.3097905454,77.69,9.049,2.1495,9.3007930441,2.969,2.1495,3.6654210195,6.08,0.0,6.08,64.86
2019-12-28 14:00:00,7.8555,-4.6955,9.1518632256,3.8755,1.9245,4.3270313727,3.98,-6.62,7.724299321,77.85,7.8855,1.9245,8.116945885,3.8755,1.9245,4.3270313727,4.01,0.0,4.01,65.0
2019-12-28 14:30:00,9.455,-4.684,10.5516293055,5.585,1.146,5.7013630826,3.87,-5.83,6.9975567165,77.85,9.485,1.146,9.5539803747,5.585,1.146,5.7013630826,3.9,0.0,3.9,65.0
2019-12-28 15:00:00,8.4795,-4.414,9.5595667397,8.7995,0.756,8.8319157746,-0.32,-5.17,5.1798938213,77.97,8.4695,0.756,8.5031738927,8.7995,0.756,8.8319157746,-0.33,0.0,0.33,65.09
2019-12-28 15:30:00,8.8015,-4.3325,9.8100437563,9.4715,0.4675,9.483030554599999,-0.67,-4.8,4.8465348446,77.97,8.7915,0.4675,8.8039212002,9.4715,0.4675,9.483030554599999,-0.68,0.0,0.68,65.09
2019-12-28 16:00:00,9.307,-4.689,10.4214667874,9.277,1.241,9.3596372793,0.03,-5.93,5.9300758848,77.75,9.307,1.241,9.3893732485,9.277,1.241,9.3596372793,0.03,0.0,0.03,64.91
2019-12-28 16:30:00,8.9115,-4.686,10.0684372298,8.5115,1.254,8.603380048,0.4,-5.94,5.9534527797,77.79,8.9115,1.254,8.9992970976,8.5115,1.254,8.603380048,0.4,0.0,0.4,64.91
2019-12-28 17:00:00,9.0995,-4.9705,10.368547174,8.8195,2.2595,9.1043352585,0.28,-7.23,7.235419822,77.61,9.0895,2.2595,9.3661278285,8.8195,2.2595,9.1043352585,0.27,0.0,0.27,64.79
2019-12-28 17:30:00,8.2145,-5.624,9.9552692706,10.9945,3.016,11.4006704298,-2.7800000000000002,-8.64,9.0762326986,77.27,8.1945,3.016,8.7319004947,10.9945,3.016,11.4006704298,-2.8,0.0,2.8,64.52
2019-12-28 18:00:00,9.862,-5.4605,11.272803744,10.342,2.8795,10.735384681,-0.48,-8.34,8.3538015298,77.27,9.862,2.8795,10.2737804264,10.342,2.8795,10.735384681,-0.48,0.0,0.48,64.52
2019-12-28 18:30:00,8.6915,-5.477,10.2732517369,10.3115,2.903,10.7123499406,-1.62,-8.38,8.5351508481,77.35,8.6815,2.903,9.1540073875,10.3115,2.903,10.7123499406,-1.63,0.0,1.63,64.59
2019-12-28 19:00:00,9.525,-5.4335,10.9657898598,10.465,2.4565,10.7494472997,-0.9400000000000001,-7.89,7.9457976315,77.28,9.505,2.4565,9.8173019333,10.465,2.4565,10.7494472997,-0.96,0.0,0.96,64.53
2019-12-28 19:30:00,8.826,-4.868,10.0794692321,10.206,1.3519999999999999,10.2951609992,-1.38,-6.22,6.3712479154,77.75,8.816,1.3519999999999999,8.9190672158,10.206,1.3519999999999999,10.2951609992,-1.3900000000000001,0.0,1.3900000000000001,64.9
2019-12-28 20:00:00,9.144,-4.5575,10.2168264275,9.824,0.8525,9.8609194424,-0.68,-5.41,5.4525682022,77.98,9.124,0.8525,9.1637400798,9.824,0.8525,9.8609194424,-0.7000000000000001,0.0,0.7000000000000001,65.08
2019-12-28 20:30:00,8.7855,-4.2005,9.738029087,8.3955,0.40950000000000003,8.4054809797,0.39,-4.61,4.6264673348,78.18,8.7855,0.40950000000000003,8.7950384024,8.3955,0.40950000000000003,8.4054809797,0.39,0.0,0.39,65.24
2019-12-28 21:00:00,8.421,-4.408,9.5049305626,10.421,0.252,10.4240464792,-2.0,-4.66,5.071055117,78.11,8.401,0.252,8.4047787002,10.421,0.252,10.4240464792,-2.02,0.0,2.02,65.16
2019-12-28 21:30:00,8.4865,-3.7445,9.275880686,10.6265,-1.0145,10.674816743200001,-2.14,-2.73,3.4687894142,78.48,8.4665,-1.0145,8.527064706,10.6265,-1.0145,10.674816743200001,-2.16,0.0,2.16,65.46
2019-12-28 22:00:00,8.056,-3.998,8.9935054345,9.246,-0.658,9.2693840141,-1.19,-3.34,3.5456593181000002,78.41,8.056,-0.658,8.0828274756,9.246,-0.658,9.2693840141,-1.19,0.0,1.19,65.39
2019-12-28 22:30:00,7.0375,-3.959,8.074657098,9.1175,-0.759,9.149037504,-2.08,-3.2,3.8165953414000002,78.54,7.0175,-0.759,7.0584266838,9.1175,-0.759,9.149037504,-2.1,0.0,2.1,65.51
2019-12-28 23:00:00,7.3215,-4.0355,8.3600013457,7.4815000000000005,-0.8255,7.5269045763,-0.16,-3.21,3.2139850653,78.48,7.3315,-0.8255,7.377827763,7.4815000000000005,-0.8255,7.5269045763,-0.15,0.0,0.15,65.46
2019-12-28 23:30:00,7.259,-3.7195,8.156455189,8.129,-1.5195,8.26979572,-0.87,-2.2,2.365776828,78.67,7.249,-1.5195,7.4065431377,8.129,-1.5195,8.26979572,-0.88,0.0,0.88,65.61
2019-12-29 00:00:00,6.86,-3.7675,7.826471507,8.06,-1.4975,8.1979330474,-1.2,-2.27,2.5676643083,78.67,6.86,-1.4975,7.021545859,8.06,-1.4975,8.1979330474,-1.2,0.0,1.2,65.61
2019-12-29 00:30:00,7.284,-3.5645,8.1093967871,7.654,-1.8145,7.8661379501,-0.37,-1.75,1.788686669,78.87,7.284,-1.8145,7.5066015112999995,7.654,-1.8145,7.8661379501,-0.37,0.0,0.37,65.76
2019-12-29 01:00:00,6.145,-4.2245,7.4570386381,9.005,-0.8345,9.0435842037,-2.86,-3.39,4.4352790216999995,78.48,6.135,-0.8345,6.1914953969,9.005,-0.8345,9.0435842037,-2.87,0.0,2.87,65.43
2019-12-29 01:30:00,6.348,-4.0775,7.5447405688,7.908,-0.9175000000000001,7.9610470574,-1.56,-3.16,3.5240885346,78.77,6.348,-0.9175000000000001,6.4139621335,7.908,-0.9175000000000001,7.9610470574,-1.56,0.0,1.56,65.67
2019-12-29 02:00:00,6.6095,-4.0145,7.7331559211,6.4695,-1.4945,6.6398765425,0.14,-2.52,2.5238858928,78.69,6.6095,-1.4945,6.7763574655,6.4695,-1.4945,6.6398765425,0.14,0.0,0.14,65.62
2019-12-29 02:30:00,5.958,-3.799,7.0661280062,6.188,-1.529,6.3741026819,-0.23,-2.27,2.2816222299,78.69,5.978,-1.529,6.1704396116,6.188,-1.529,6.3741026819,-0.21,0.0,0.21,65.62
2019-12-29 03:00:00,4.934,-4.179,6.4659413081,6.254,-0.729,6.2963447333,-1.32,-3.45,3.6939003776,78.74,4.924,-0.729,4.9776718454,6.254,-0.729,6.2963447333,-1.33,0.0,1.33,65.66
2019-12-29 03:30:00,2.491,-4.17,4.8573635853,8.311,-0.38,8.3196827464,-5.82,-3.79,6.9452501755,78.97,2.431,-0.38,2.4605204734,8.311,-0.38,8.3196827464,-5.88,0.0,5.88,65.85
2019-12-29 04:00:00,5.2705,-3.844,6.5233815043,7.7805,-1.484,7.9207598277999995,-2.51,-2.36,3.4452430974,78.91,5.2605,-1.484,5.4658134116,7.7805,-1.484,7.9207598277999995,-2.52,0.0,2.52,65.81
2019-12-29 04:30:00,5.211,-3.822,6.4623683739,6.711,-1.342,6.8438647707,-1.5,-2.48,2.898344355,78.73,5.201,-1.342,5.3713466654,6.711,-1.342,6.8438647707,-1.51,0.0,1.51,65.67
2019-12-29 05:00:00,5.1055,-4.0845,6.5382926288,7.1155,-0.9945,7.1846621702,-2.01,-3.09,3.6862175736,78.73,5.0955,-0.9945,5.1916423702,7.1155,-0.9945,7.1846621702,-2.02,0.0,2.02,65.67
2019-12-29 05:30:00,4.86,-4.1415,6.3852660281,6.8,-0.6915,6.8350692937,-1.94,-3.45,3.9580424455000003,78.52,4.86,-0.6915,4.9089481816,6.8,-0.6915,6.8350692937,-1.94,0.0,1.94,65.5
2019-12-29 06:00:00,5.2055,-4.2045,6.6914161805,8.1155,-0.7745000000000001,8.1523733047,-2.91,-3.43,4.4981107145,78.52,5.1955,-0.7745000000000001,5.2529106693,8.1155,-0.7745000000000001,8.1523733047,-2.92,0.0,2.92,65.5
2019-12-29 06:30:00,4.7775,-4.364,6.4706261096,8.1975,-0.244,8.2011305471,-3.42,-4.12,5.354512116,78.41,4.7575,-0.244,4.7637529585,8.1975,-0.244,8.2011305471,-3.44,0.0,3.44,65.4
2019-12-29 07:00:00,5.404,-4.5280000000000005,7.0502482226,7.984,0.402,7.9941140848,-2.58,-4.93,5.5642879149,78.33,5.404,0.402,5.418931629,7.984,0.402,7.9941140848,-2.58,0.0,2.58,65.35
2019-12-29 07:30:00,6.664,-3.8245,7.6834690245,4.5440000000000005,-0.8345,4.6199920184,2.12,-2.99,3.6653103552,78.72,6.684,-0.8345,6.7358923871,4.5440000000000005,-0.8345,4.6199920184,2.14,0.0,2.14,65.66
2019-12-29 08:00:00,6.456,-4.076,7.6350318925,4.266,-1.5859999999999999,4.5512802594,2.19,-2.49,3.3160518693,78.85,6.486,-1.5859999999999999,6.6770945777,4.266,-1.5859999999999999,4.5512802594,2.22,0.0,2.22,65.66
2019-12-29 08:30:00,7.5365,-3.8245,8.4513686761,5.9065,-2.6845,6.4879336079,1.63,-1.1400000000000001,1.9890952717000001,79.18,7.5365,-2.6845,8.0003357742,5.9065,-2.6845,6.4879336079,1.63,0.0,1.63,65.83
2019-12-29 09:00:00,7.327,-4.33,8.510806601,6.567,-1.8900000000000001,6.8335634189,0.76,-2.44,2.5556212552,78.86,7.327,-1.8900000000000001,7.5668374502999995,6.567,-1.8900000000000001,6.8335634189,0.76,0.0,0.76,65.57
2019-12-29 09:30:00,8.668,-5.259,10.138604687,5.348,0.021,5.3480412302,3.32,-5.28,6.237050585,78.14,8.718,0.021,8.7180252925,5.348,0.021,5.3480412302,3.37,0.0,3.37,64.99
2019-12-29 10:00:00,7.611,-5.177,9.2048166739,7.011,-0.227,7.0146739055,0.6000000000000001,-4.95,4.9862310416,78.02,7.621,-0.227,7.6243799748,7.011,-0.227,7.0146739055,0.61,0.0,0.61,64.91
2019-12-29 10:30:00,8.16,-4.6455,9.3896895715,5.28,-0.5755,5.3112710579,2.88,-4.07,4.9859101476,78.55,8.18,-0.5755,8.2002195245,5.28,-0.5755,5.3112710579,2.9,0.0,2.9,65.35
2019-12-29 11:00:00,8.068,-4.161,9.0778050761,4.608,-0.891,4.6933511482,3.46,-3.27,4.7607247347,78.55,8.108,-0.891,8.1568097318,4.608,-0.891,4.6933511482,3.5,0.0,3.5,65.35
2019-12-29 11:30:00,9.3955,-4.6015,10.4617982441,3.2555,-0.1515,3.2590232432,6.14,-4.45,7.5830139127,78.29,9.4455,-0.1515,9.4467149052,3.2555,-0.1515,3.2590232432,6.19,0.0,6.19,65.17
2019-12-29 12:00:00,9.0125,-4.552,10.0968242656,3.3125,0.018000000000000002,3.3125489053,5.7,-4.57,7.3058127542,78.23,9.0625,0.018000000000000002,9.0625178758,3.3125,0.018000000000000002,3.3125489053,5.75,0.0,5.75,65.13
2019-12-29 12:30:00,8.7845,-4.9945,10.1050715237,3.3045,0.5555,3.3508656344,5.48,-5.55,7.7995448585,78.06,8.8245,0.5555,8.841967004,3.3045,0.5555,3.3508656344,5.52,0.0,5.52,64.98
2019-12-29 13:00:00,8.8435,-4.697,10.0134560093,2.5235000000000003,0.423,2.5587069488000003,6.32,-5.12,8.1336830526,78.13,8.8935,0.423,8.9035538551,2.5235000000000003,0.423,2.5587069488000003,6.37,0.0,6.37,65.04
2019-12-29 13:30:00,8.933,-4.796,10.1390386625,2.553,0.734,2.6564195828,6.38,-5.53,8.4430622407,77.94,8.993,0.734,9.0229044659,2.553,0.734,2.6564195828,6.44,0.0,6.44,64.88
2019-12-29 14:00:00,7.9510000000000005,-4.755,9.2643632269,3.401,0.155,3.4045302172,4.55,-4.91,6.6940720044,78.12,7.971,0.155,7.972506883,3.401,0.155,3.4045302172,4.57,0.0,4.57,65.04
2019-12-29 14:30:00,7.9495000000000005,-4.844,9.3090754777,3.9795,-0.094,3.9806100348999998,3.9699999999999998,-4.75,6.1905896327,78.24,7.9895,-0.094,7.9900529566,3.9795,-0.094,3.9806100348999998,4.01,0.0,4.01,65.16
2019-12-29 15:00:00,8.3185,-4.42,9.4198642373,2.5585,-0.43,2.5943828264,5.76,-3.99,7.0069750963,78.37,8.3685,-0.43,8.3795400978,2.5585,-0.43,2.5943828264,5.8100000000000005,0.0,5.8100000000000005,65.22
2019-12-29 15:30:00,8.544,-4.405,9.6126979043,2.414,0.095,2.4158685809,6.13,-4.5,7.6044000421,78.31,8.584,0.095,8.5845256712,2.414,0.095,2.4158685809,6.17,0.0,6.17,65.19
2019-12-29 16:00:00,8.793,-4.292,9.7845854792,2.483,1.6480000000000001,2.9801330507,6.31,-5.94,8.6660083083,77.99,8.843,1.6480000000000001,8.9952516919,2.483,1.6480000000000001,2.9801330507,6.36,0.0,6.36,65.06
2019-12-29 16:30:00,9.408,-4.6655,10.5013025025,2.688,2.3445,3.5667946745,6.72,-7.01,9.7107414753,77.68,9.468,2.3445,9.7539583888,2.688,2.3445,3.5667946745,6.78,0.0,6.78,64.82
2019-12-29 17:00:00,10.5605,-4.8265,11.61116973,2.1905,2.9935,3.7093574241000002,8.37,-7.82,11.454662806,77.55,10.6305,2.9935,11.0439382695,2.1905,2.9935,3.7093574241000002,8.44,0.0,8.44,64.71
2019-12-29 17:30:00,10.385,-4.696,11.3973962377,2.495,2.734,3.7013215208,7.89,-7.43,10.8377580707,77.68,10.465,2.734,10.8162369149,2.495,2.734,3.7013215208,7.97,0.0,7.97,64.82
2019-12-29 18:00:00,9.94,-4.2475,10.809479925,3.05,1.9725000000000001,3.6322522283,6.89,-6.22,9.2822680418,77.95,10.0,1.9725000000000001,10.1926815044,3.05,1.9725000000000001,3.6322522283,6.95,0.0,6.95,65.05
2019-12-29 18:30:00,10.705,-4.69,11.6873061481,2.685,2.18,3.4585582256,8.02,-6.87,10.5601751879,77.85,10.775,2.18,10.9933172882,2.685,2.18,3.4585582256,8.09,0.0,8.09,64.96
2019-12-29 19:00:00,10.08,-4.97,11.2386520544,2.69,2.51,3.6791575122999998,7.39,-7.48,10.5148704224,77.62,10.14,2.51,10.4460375263,2.69,2.51,3.6791575122999998,7.45,0.0,7.45,64.76
2019-12-29 19:30:00,10.2055,-4.808,11.2813604787,2.4055,2.212,3.2679311881,7.8,-7.02,10.4938267567,77.83,10.2755,2.212,10.5108916962,2.4055,2.212,3.2679311881,7.87,0.0,7.87,64.95
2019-12-29 20:00:00,9.3265,-5.036,10.5992876294,2.6465,2.774,3.8339324785,6.68,-7.8100000000000005,10.2770861629,77.65,9.3865,2.774,9.787821936,2.6465,2.774,3.8339324785,6.74,0.0,6.74,64.79
2019-12-29 20:30:00,10.3505,-4.4715,11.2750681816,1.7305000000000001,2.1385,2.7509657395,8.62,-6.61,10.8626193894,78.0,10.4305,2.1385,10.6474650739,1.7305000000000001,2.1385,2.7509657395,8.7,0.0,8.7,65.07
2019-12-29 21:00:00,9.2615,-3.8375,10.0250580298,2.3415,1.0825,2.5796178981,6.92,-4.92,8.4907479058,78.48,9.3215,1.0825,9.3841445268,2.3415,1.0825,2.5796178981,6.98,0.0,6.98,65.45
2019-12-29 21:30:00,9.114,-4.336,10.0928634193,2.2439999999999998,1.9540000000000002,2.975508696,6.87,-6.29,9.3145584973,78.19,9.194,1.9540000000000002,9.3993484881,2.2439999999999998,1.9540000000000002,2.975508696,6.95,0.0,6.95,65.21
2019-12-29 22:00:00,8.9165,-4.3335,9.9137881004,2.1865,1.6465,2.7371051313,6.73,-5.98,9.0029606242,78.23,8.9865,1.6465,9.1360902196,2.1865,1.6465,2.7371051313,6.8,0.0,6.8,65.21
2019-12-29 22:30:00,8.0825,-4.1775,9.098258762,2.5825,0.8225,2.710315941,5.5,-5.0,7.4330343737,78.37,8.1525,0.8225,8.1938856777,2.5825,0.8225,2.710315941,5.57,0.0,5.57,65.35
2019-12-29 23:00:00,7.3935,-4.334,8.5701457543,2.5135,1.396,2.8751518656,4.88,-5.73,7.5264400615,78.37,7.4435,1.396,7.5732759259,2.5135,1.396,2.8751518656,4.93,0.0,4.93,65.35
2019-12-29 23:30:00,6.524,-4.7785,8.0868187967,2.604,2.3215,3.4885782563,3.92,-7.1,8.1102651005,78.13,6.584,2.3215,6.9812905863,2.604,2.3215,3.4885782563,3.98,0.0,3.98,65.16
2019-12-30 00:00:00,6.121,-4.6405,7.6812031121,2.731,1.2695,3.0116426166,3.39,-5.91,6.8132371161,78.3,6.171,1.2695,6.3002278729,2.731,1.2695,3.0116426166,3.44,0.0,3.44,65.3
2019-12-30 00:30:00,6.4065,-4.6675,7.9264619156,2.4365,1.1625,2.6996182137,3.9699999999999998,-5.83,7.0533538122,78.3,6.4565,1.1625,6.5603199998,2.4365,1.1625,2.6996182137,4.02,0.0,4.02,65.3
2019-12-30 01:00:00,5.883,-5.299,7.9176442203,2.493,2.461,3.5030800733,3.39,-7.76,8.4681580051,77.85,5.943,2.461,6.4324000187,2.493,2.461,3.5030800733,3.45,0.0,3.45,64.92
2019-12-30 01:30:00,6.302,-4.99,8.0383645103,2.032,1.82,2.7278973588,4.27,-6.8100000000000005,8.0379723811,78.12,6.372,1.82,6.6268230699,2.032,1.82,2.7278973588,4.34,0.0,4.34,65.14
2019-12-30 02:00:00,6.334,-4.755,7.9202008182,2.074,1.205,2.3986456595,4.26,-5.96,7.3259265626,78.4,6.384,1.205,6.4967284844,2.074,1.205,2.3986456595,4.31,0.0,4.31,65.36
2019-12-30 02:30:00,5.726,-4.46,7.2580077156,2.446,0.30000000000000004,2.4643287118,3.2800000000000002,-4.76,5.7806574021,78.61,5.776,0.30000000000000004,5.7837856115,2.446,0.30000000000000004,2.4643287118,3.33,0.0,3.33,65.53
2019-12-30 03:00:00,6.212,-4.4405,7.635901011,1.9420000000000002,0.34950000000000003,1.9731989890000001,4.27,-4.79,6.4169307305,78.67,6.272,0.34950000000000003,6.2817301956,1.9420000000000002,0.34950000000000003,1.9731989890000001,4.33,0.0,4.33,65.58
2019-12-30 03:30:00,5.2255,-4.2215,6.7176567715,2.4955,-0.3215,2.5161245001,2.73,-3.9,4.7605566901,78.93,5.2655,-0.3215,5.2753059153,2.4955,-0.3215,2.5161245001,2.77,0.0,2.77,65.8
2019-12-30 04:00:00,5.468,-3.9314999999999998,6.7346652664,3.648,-0.9415,3.7675358326,1.82,-2.99,3.5003571246,79.04,5.498,-0.9415,5.5780306785,3.648,-0.9415,3.7675358326,1.85,0.0,1.85,65.89
2019-12-30 04:30:00,5.2675,-3.9815,6.6029461985,4.1675,-0.7315,4.2312112332,1.1,-3.25,3.4311076929,79.04,5.2875,-0.7315,5.3378599176,4.1675,-0.7315,4.2312112332,1.12,0.0,1.12,65.89
2019-12-30 05:00:00,5.2620000000000005,-4.3625,6.8352066721,4.412,-0.2225,4.4176068465,0.85,-4.14,4.22635777,78.84,5.302,-0.2225,5.3066665855,4.412,-0.2225,4.4176068465,0.89,0.0,0.89,65.74
2019-12-30 05:30:00,4.5325,-4.545,6.4187678919,5.9425,0.23500000000000001,5.9471447981,-1.4100000000000001,-4.78,4.98362318,78.72,4.5325,0.23500000000000001,4.5385880238,5.9425,0.23500000000000001,5.9471447981,-1.4100000000000001,0.0,1.4100000000000001,65.64
2019-12-30 06:00:00,4.959,-4.9965,7.0396515006,7.089,1.5635,7.2593700312,-2.13,-6.5600000000000005,6.8971370872,78.4,4.969,1.5635,5.2091739508,7.089,1.5635,7.2593700312,-2.12,0.0,2.12,65.39
2019-12-30 06:30:00,4.715,-4.3275,6.3998813466,8.315,0.2225,8.3179763915,-3.6,-4.55,5.8019393309,78.8,4.695,0.2225,4.7002692742,8.315,0.2225,8.3179763915,-3.62,0.0,3.62,65.72
2019-12-30 07:00:00,5.968,-4.6495,7.5653733715,6.748,0.24050000000000002,6.7522843727,-0.78,-4.89,4.951817848,79.0,5.968,0.24050000000000002,5.9728438997,6.748,0.24050000000000002,6.7522843727,-0.78,0.0,0.78,65.89
2019-12-30 07:30:00,6.144,-4.9085,7.8639753465,6.844,1.1015,6.9320731567,-0.7000000000000001,-6.01,6.0506280666,78.71,6.154,1.1015,6.2518012005,6.844,1.1015,6.9320731567,-0.6900000000000001,0.0,0.6900000000000001,65.67
2019-12-30 08:00:00,7.1745,-5.152,8.8326980165,5.4045,1.6880000000000002,5.6619752958,1.77,-6.84,7.0653025413,78.48,7.2145,1.6880000000000002,7.4093423629,5.4045,1.6880000000000002,5.6619752958,1.81,0.0,1.81,65.48
2019-12-30 08:30:00,7.032,-5.2,8.7458003636,5.092,1.8399999999999999,5.4142463926,1.94,-7.04,7.3024105609,78.48,7.072,1.8399999999999999,7.3074471603,5.092,1.8399999999999999,5.4142463926,1.98,0.0,1.98,65.48
2019-12-30 09:00:00,7.449,-5.459,9.2351655102,4.569,2.161,5.0542736372,2.88,-7.62,8.1460910871,78.21,7.489,2.161,7.7945520718,4.569,2.161,5.0542736372,2.92,0.0,2.92,65.25
2019-12-30 09:30:00,8.314,-5.404,9.9159372729,4.704,2.056,5.1336879531,3.61,-7.46,8.2875629711,78.25,8.344,2.056,8.5935715509,4.704,2.056,5.1336879531,3.64,0.0,3.64,65.25
2019-12-30 10:00:00,13.608,-5.9385,14.847338019,2.988,2.8515,4.130277987,10.62,-8.79,13.7858079197,78.16,13.718,2.8515,14.0112303617,2.988,2.8515,4.130277987,10.73,0.0,10.73,65.21
2019-12-30 10:30:00,12.402,-5.809,13.6950387002,4.322,2.771,5.1340164589,8.08,-8.58,11.7857032035,78.04,12.492,2.771,12.7956439854,4.322,2.771,5.1340164589,8.17,0.0,8.17,65.13
2019-12-30 11:00:00,19.4265,-6.0765,20.354674021,4.6365,3.0335,5.5406907963,14.79,-9.11,17.3705555467,78.15,19.5765,3.0335,19.8101356507,4.6365,3.0335,5.5406907963,14.94,0.0,14.94,65.2
2019-12-30 11:30:00,18.598,-6.1205,19.5792268553,3.438,2.9495,4.5298337994,15.16,-9.07,17.6660833237,78.11,18.748,2.9495,18.9785946332,3.438,2.9495,4.5298337994,15.31,0.0,15.31,65.2
2019-12-30 12:00:00,14.394,-5.7635000000000005,15.5050046195,5.264,2.4165,5.7921643839,9.13,-8.18,12.2584379103,78.2,14.504,2.4165,14.7039276471,5.264,2.4165,5.7921643839,9.24,0.0,9.24,65.24
2019-12-30 12:30:00,11.7495,-5.572,13.0037661564,5.2295,2.158,5.6572638484,6.52,-7.73,10.1125318294,78.08,11.8295,2.158,12.0247259532,5.2295,2.158,5.6572638484,6.6,0.0,6.6,65.15
2019-12-30 13:00:00,11.573,-5.368,12.7573411415,6.773,1.752,6.9959297452,4.8,-7.12,8.5868737035,78.08,11.633,1.752,11.7641911324,6.773,1.752,6.9959297452,4.86,0.0,4.86,65.15
