Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-30 13:30:00,9.5795,-5.3775,10.9856418338,9.1395,1.9725000000000001,9.3499313634,0.44,-7.35,7.3631582898,78.04,9.5795,1.9725000000000001,9.780469135,9.1395,1.9725000000000001,9.3499313634,0.44,0.0,0.44,65.15
2019-12-30 14:00:00,8.982,-5.3435,10.4512829954,7.142,2.0765,7.4377426851,1.8399999999999999,-7.42,7.6447367515,78.15,9.002,2.0765,9.2383903495,7.142,2.0765,7.4377426851,1.8599999999999999,0.0,1.8599999999999999,65.23
2019-12-30 14:30:00,8.5645,-5.431,10.1413224606,7.7645,1.959,8.0078175085,0.8,-7.39,7.4331756336,78.09,8.5645,1.959,8.7856895717,7.7645,1.959,8.0078175085,0.8,0.0,0.8,65.18
2019-12-30 15:00:00,9.3745,-5.3595,10.7984022198,9.3945,1.7805,9.5617367931,-0.02,-7.14,7.1400280111,78.03,9.3545,1.7805,9.5224393146,9.3945,1.7805,9.5617367931,-0.04,0.0,0.04,65.07
2019-12-30 15:30:00,8.7,-5.509,10.2975279072,10.82,1.661,10.9467493348,-2.12,-7.17,7.4768509414,77.93,8.68,1.661,8.837495176800001,10.82,1.661,10.9467493348,-2.14,0.0,2.14,64.92
2019-12-30 16:00:00,8.6515,-5.642,10.3286308991,11.5215,2.228,11.7349455154,-2.87,-7.87,8.3769803629,77.87,8.6115,2.228,8.8950500982,11.5215,2.228,11.7349455154,-2.91,0.0,2.91,64.92
2019-12-30 16:30:00,7.975,-5.6645,9.781982685,10.165,2.7155,10.5214621251,-2.19,-8.38,8.661437525,77.93,7.9350000000000005,2.7155,8.3867851558,10.165,2.7155,10.5214621251,-2.23,0.0,2.23,65.02
2019-12-30 17:00:00,11.025,-5.6665,12.3959609248,10.595,2.4135,10.8664164861,0.43,-8.08,8.0914337419,77.68,11.005,2.4135,11.2665437136,10.595,2.4135,10.8664164861,0.41000000000000003,0.0,0.41000000000000003,64.8
2019-12-30 17:30:00,9.2535,-5.645,10.8394320538,13.4335,2.725,13.7070984256,-4.18,-8.37,9.3557094867,77.85,9.2035,2.725,9.5984393132,13.4335,2.725,13.7070984256,-4.23,0.0,4.23,64.95
2019-12-30 18:00:00,9.888,-5.756,11.4413320903,11.968,2.864,12.3059140254,-2.08,-8.62,8.8674009721,77.85,9.868,2.864,10.2752090003,11.968,2.864,12.3059140254,-2.1,0.0,2.1,64.95
2019-12-30 18:30:00,9.5145,-5.6325,11.056706856,9.2045,2.6075,9.5667066695,0.31,-8.24,8.2458292488,77.93,9.4845,2.6075,9.8364016032,9.2045,2.6075,9.5667066695,0.28,0.0,0.28,65.01
2019-12-30 19:00:00,10.609,-5.5495,11.9727954651,8.549,2.5705,8.9270863808,2.06,-8.12,8.3772310461,77.98,10.619,2.5705,10.9256867633,8.549,2.5705,8.9270863808,2.07,0.0,2.07,65.01
2019-12-30 19:30:00,9.4995,-5.7675,11.1132603902,8.7895,2.7725,9.2164020366,0.71,-8.54,8.5694632271,77.88,9.4795,2.7725,9.876622727400001,8.7895,2.7725,9.2164020366,0.6900000000000001,0.0,0.6900000000000001,64.94
2019-12-30 20:00:00,10.1805,-5.539,11.5897843487,2.6305,2.681,3.7559674187,7.55,-8.22,11.161133455,78.05,10.2405,2.681,10.5856318305,2.6305,2.681,3.7559674187,7.61,0.0,7.61,65.06
2019-12-30 20:30:00,9.231,-5.475,10.732520020900001,2.651,2.8449999999999998,3.8886792102000003,6.58,-8.32,10.6074879213,78.09,9.261,2.8449999999999998,9.6881446108,2.651,2.8449999999999998,3.8886792102000003,6.61,0.0,6.61,65.06
2019-12-30 21:00:00,9.8095,-5.5395,11.2655381807,1.9695,3.0905,3.664712881,7.84,-8.63,11.6594382369,77.99,9.8595,3.0905,10.3325181103,1.9695,3.0905,3.664712881,7.89,0.0,7.89,64.98
2019-12-30 21:30:00,9.149,-5.2885,10.5675178377,2.299,2.5815,3.4568111389,6.85,-7.87,10.4335708173,78.19,9.189,2.5815,9.5447296059,2.299,2.5815,3.4568111389,6.89,0.0,6.89,65.15
2019-12-30 22:00:00,8.8265,-5.223,10.2560631458,2.1965,2.257,3.1493906157,6.63,-7.48,9.9953639253,78.27,8.8565,2.257,9.1395646094,2.1965,2.257,3.1493906157,6.66,0.0,6.66,65.19
2019-12-30 22:30:00,7.9285,-4.8925,9.3165266328,2.5385,1.3475000000000001,2.8739760785,5.39,-6.24,8.2455866983,78.51,7.9385,1.3475000000000001,8.0520518193,2.5385,1.3475000000000001,2.8739760785,5.4,0.0,5.4,65.45
2019-12-30 23:00:00,7.061,-5.4815000000000005,8.9389352414,2.661,2.3585000000000003,3.5557619788,4.4,-7.84,8.9903058902,78.27,7.071,2.3585000000000003,7.4539629225,2.661,2.3585000000000003,3.5557619788,4.41,0.0,4.41,65.27
2019-12-30 23:30:00,6.793,-5.6425,8.8307788586,3.393,2.0875,3.9837300674,3.4,-7.73,8.4446965606,78.17,6.813,2.0875,7.1256315685,3.393,2.0875,3.9837300674,3.42,0.0,3.42,65.12
2019-12-31 00:00:00,6.223,-5.4355,8.2625897423,5.503,1.6345,5.7406096584,0.72,-7.07,7.1065673852,78.43,6.223,1.6345,6.4340748558,5.503,1.6345,5.7406096584,0.72,0.0,0.72,65.33
2019-12-31 00:30:00,5.651,-5.522,7.901030629,4.651,1.6179999999999999,4.9244009788,1.0,-7.14,7.2096879267,78.43,5.641,1.6179999999999999,5.8684584858,4.651,1.6179999999999999,4.9244009788,0.99,0.0,0.99,65.36
2019-12-31 01:00:00,5.888,-5.7125,8.2037308738,5.538,2.0375,5.9009194411,0.35000000000000003,-7.75,7.7578992002,78.23,5.878,2.0375,6.2211164794,5.538,2.0375,5.9009194411,0.34,0.0,0.34,65.18
2019-12-31 01:30:00,5.1825,-5.697,7.7015657661,5.0425,1.8130000000000002,5.3585236073,0.14,-7.51,7.5113048134,78.23,5.1625,1.8130000000000002,5.4715971389,5.0425,1.8130000000000002,5.3585236073,0.12,0.0,0.12,65.18
2019-12-31 02:00:00,5.7785,-5.378,7.8939183078,8.9585,0.872,9.000839197,-3.18,-6.25,7.012481729,78.42,5.7285,0.872,5.7944884373,8.9585,0.872,9.000839197,-3.23,0.0,3.23,65.33
2019-12-31 02:30:00,4.904,-5.179,7.1324089199,10.664,0.081,10.6643076193,-5.76,-5.26,7.8003333262000005,78.65,4.824,0.081,4.8246799894,10.664,0.081,10.6643076193,-5.84,0.0,5.84,65.49
2019-12-31 03:00:00,6.0235,-5.0325,7.8491151412,7.3635,-0.1825,7.3657612302,-1.34,-4.85,5.0317094511,78.83,5.9635,-0.1825,5.9662918551,7.3635,-0.1825,7.3657612302,-1.4,0.0,1.4,65.63
2019-12-31 03:30:00,5.295,-4.9735,7.2644839631,9.695,-0.3835,9.7025819888,-4.4,-4.59,6.3583095238,78.83,5.225,-0.3835,5.2390549959,9.695,-0.3835,9.7025819888,-4.47,0.0,4.47,65.63
2019-12-31 04:00:00,7.443,-5.177,9.0663982926,10.353,0.133,10.3538542582,-2.91,-5.31,6.0550970265,78.78,7.383,0.133,7.3841978576,10.353,0.133,10.3538542582,-2.9699999999999998,0.0,2.9699999999999998,65.56
2019-12-31 04:30:00,9.435,-5.26,10.8021676066,12.135,0.67,12.1534820113,-2.7,-5.93,6.515742475,78.78,9.405,0.67,9.4288347636,12.135,0.67,12.1534820113,-2.73,0.0,2.73,65.61
2019-12-31 05:00:00,8.4825,-5.1025,9.8989046111,11.1325,0.8375,11.1639581914,-2.65,-5.94,6.5043139531000005,78.82,8.4325,0.8375,8.4739874026,11.1325,0.8375,11.1639581914,-2.7,0.0,2.7,65.68
2019-12-31 05:30:00,7.773,-5.2655,9.3885578898,10.623,1.0145,10.6713325902,-2.85,-6.28,6.8964411112,78.82,7.733,1.0145,7.7992627376,10.623,1.0145,10.6713325902,-2.89,0.0,2.89,65.68
2019-12-31 06:00:00,8.0775,-4.971,9.4845583582,15.2675,0.539,15.2770113978,-7.19,-5.51,9.0584877325,78.82,8.0075,0.539,8.0256200539,15.2675,0.539,15.2770113978,-7.26,0.0,7.26,65.68
2019-12-31 06:30:00,7.827,-5.106,9.3452215062,17.647,0.724,17.6618454585,-9.82,-5.83,11.4202145339,78.59,7.737,0.724,7.7708007953,17.647,0.724,17.6618454585,-9.91,0.0,9.91,65.48
2019-12-31 07:00:00,7.986,-5.2485,9.5563041104,16.816,1.0615,16.8494699694,-8.83,-6.31,10.8528798022,78.59,7.886,1.0615,7.9571212288,16.816,1.0615,16.8494699694,-8.93,0.0,8.93,65.48
2019-12-31 07:30:00,9.0135,-5.1415,10.3768109022,16.2135,0.8085,16.233645755,-7.2,-5.95,9.3403693717,78.56,8.9235,0.8085,8.9600515903,16.2135,0.8085,16.233645755,-7.29,0.0,7.29,65.48
2019-12-31 08:00:00,9.434,-4.551,10.4743475692,22.704,-0.401,22.7075409721,-13.27,-4.15,13.90379085,78.6,9.284,-0.401,9.2926560789,22.704,-0.401,22.7075409721,-13.42,0.0,13.42,65.52
2019-12-31 08:30:00,9.985,-4.795,11.0766533755,19.165,-0.015,19.1650058701,-9.18,-4.78,10.3499178741,78.6,9.865,-0.015,9.8650114039,19.165,-0.015,19.1650058701,-9.3,0.0,9.3,65.52
2019-12-31 09:00:00,7.518,-5.107,9.0885517548,21.618,1.013,21.6417211192,-14.1,-6.12,15.3708945738,78.47,7.368,1.013,7.4373108715,21.618,1.013,21.6417211192,-14.25,0.0,14.25,65.41
2019-12-31 09:30:00,6.184,-4.91,7.8961988323,27.004,1.5899999999999999,27.0507692312,-20.82,-6.5,21.8110614139,78.47,5.984,1.5899999999999999,6.1916359712,27.004,1.5899999999999999,27.0507692312,-21.02,0.0,21.02,65.41
2019-12-31 10:00:00,6.062,-5.0385,7.8825329844,25.822,2.0815,25.9057585538,-19.76,-7.12,21.0036187358,78.47,5.852,2.0815,6.2111630352,25.822,2.0815,25.9057585538,-19.97,0.0,19.97,65.41
2019-12-31 10:30:00,5.3545,-5.562,7.7205255164,23.1845,2.708,23.3421143912,-17.83,-8.27,19.6545618114,78.43,5.1545,2.708,5.8225539285,23.1845,2.708,23.3421143912,-18.03,0.0,18.03,65.37
2019-12-31 11:00:00,5.4985,-5.4675,7.7541639459,24.4885,2.5025,24.6160341749,-18.99,-7.97,20.59468378,78.43,5.2985,2.5025,5.859744747,24.4885,2.5025,24.6160341749,-19.19,0.0,19.19,65.37
2019-12-31 11:30:00,4.878,-5.8095,7.5858535611,21.168,3.2605,21.4176348893,-16.29,-9.07,18.6448116107,78.43,4.688,3.2605,5.7103593801,21.168,3.2605,21.4176348893,-16.48,0.0,16.48,65.37
2019-12-31 12:00:00,5.906,-5.783,8.2658287546,16.246,3.917,16.7115350881,-10.34,-9.7,14.1776443742,78.47,5.786,3.917,6.9871800463,16.246,3.917,16.7115350881,-10.46,0.0,10.46,65.37
2019-12-31 12:30:00,6.219,-5.83,8.524368657,16.639,4.08,17.1319211124,-10.42,-9.91,14.3800034771,78.47,6.089,4.08,7.3295512141,16.639,4.08,17.1319211124,-10.55,0.0,10.55,65.37
2019-12-31 13:00:00,6.7915,-5.8515,8.9646262889,16.9515,3.9585,17.4075579706,-10.16,-9.81,14.1230910214,78.47,6.6715,3.9585,7.7574889301,16.9515,3.9585,17.4075579706,-10.28,0.0,10.28,65.37
2019-12-31 13:30:00,6.5685,-5.545,8.5960582391,15.6285,3.575,16.032175063,-9.06,-9.12,12.8552712924,78.59,6.4485,3.575,7.3731795889,15.6285,3.575,16.032175063,-9.18,0.0,9.18,65.48
2019-12-31 14:00:00,5.5775,-5.4875,7.8243953441,16.5375,3.4425,16.8920014356,-10.96,-8.93,14.1374148981,78.67,5.4475,3.4425,6.4440718882,16.5375,3.4425,16.8920014356,-11.09,0.0,11.09,65.55
2019-12-31 14:30:00,6.6095,-5.393,8.5305298341,14.6895,2.037,14.8300633596,-8.08,-7.43,10.9768529188,78.52,6.4995,2.037,6.8112311112,14.6895,2.037,14.8300633596,-8.19,0.0,8.19,65.44
2019-12-31 15:00:00,8.36,-5.0325,9.757851005700001,13.15,1.0075,13.1885388216,-4.79,-6.04,7.7088066521,78.43,8.29,1.0075,8.3509973207,13.15,1.0075,13.1885388216,-4.86,0.0,4.86,65.36
2019-12-31 15:30:00,8.2135,-5.0915,9.6635891107,10.1035,1.0385,10.156731487,-1.8900000000000001,-6.13,6.4147486311,78.43,8.1535,1.0385,8.2193700793,10.1035,1.0385,10.156731487,-1.9500000000000002,0.0,1.9500000000000002,65.36
2019-12-31 16:00:00,8.824,-5.1055,10.1945625826,6.904,0.9345,6.9669581777000005,1.92,-6.04,6.3378229701,78.43,8.814,0.9345,8.8634015056,6.904,0.9345,6.9669581777000005,1.9100000000000001,0.0,1.9100000000000001,65.36
2019-12-31 16:30:00,8.245,-5.118,9.7043263033,12.195,1.092,12.2437938973,-3.95,-6.21,7.3597961928,78.31,8.175,1.092,8.2476111087,12.195,1.092,12.2437938973,-4.02,0.0,4.02,65.27
2019-12-31 17:00:00,8.992,-5.333,10.4545183055,13.742,1.417,13.814863481,-4.75,-6.75,8.2537870096,78.22,8.912,1.417,9.0239477503,13.742,1.417,13.814863481,-4.83,0.0,4.83,65.17
2019-12-31 17:30:00,9.238,-5.294,10.6473978042,14.158,1.496,14.2368177624,-4.92,-6.79,8.3851356578,78.29,9.178,1.496,9.2991236146,14.158,1.496,14.2368177624,-4.98,0.0,4.98,65.26
2019-12-31 18:00:00,8.9805,-5.1835,10.369091209,16.9105,1.2565,16.9571165739,-7.93,-6.44,10.2156008144,78.29,8.8805,1.2565,8.968950468100001,16.9105,1.2565,16.9571165739,-8.03,0.0,8.03,65.26
2019-12-31 18:30:00,8.849,-5.236,10.2820473156,17.219,1.214,17.2617425829,-8.37,-6.45,10.5669011541,78.29,8.769,1.214,8.8526355963,17.219,1.214,17.2617425829,-8.45,0.0,8.45,65.26
2019-12-31 19:00:00,7.953,-5.1865,9.4947349226,15.553,1.1535,15.5957164391,-7.6,-6.34,9.8972521439,78.34,7.853,1.1535,7.9372647209,15.553,1.1535,15.5957164391,-7.7,0.0,7.7,65.26
2019-12-31 19:30:00,8.0535,-5.268,9.6234446146,16.5835,0.802,16.6028815647,-8.53,-6.07,10.4692788672,78.34,7.9435,0.802,7.9838835318,16.5835,0.802,16.6028815647,-8.64,0.0,8.64,65.26
2019-12-31 20:00:00,7.0875,-5.111,8.738133510699999,16.2575,0.719,16.2733913875,-9.17,-5.83,10.8663609364,78.47,6.9775,0.719,7.0144470381,16.2575,0.719,16.2733913875,-9.28,0.0,9.28,65.36
2019-12-31 20:30:00,7.1525,-5.161,8.8201007506,14.2925,0.669,14.3081486311,-7.14,-5.83,9.2178359716,78.47,7.0525,0.669,7.0841596008,14.2925,0.669,14.3081486311,-7.24,0.0,7.24,65.36
2019-12-31 21:00:00,6.8055,-5.1215,8.5173113422,14.5555,0.3785,14.5604204095,-7.75,-5.5,9.5032889044,78.54,6.7055,0.3785,6.716173948,14.5555,0.3785,14.5604204095,-7.85,0.0,7.85,65.43
2019-12-31 21:30:00,7.067,-4.75,8.5149861421,16.277,-0.22,16.2784866926,-9.21,-4.53,10.2637712367,78.74,6.947,-0.22,6.9504826451,16.277,-0.22,16.2784866926,-9.33,0.0,9.33,65.62
2019-12-31 22:00:00,6.48,-5.492,8.4942606506,14.54,1.158,14.5860400383,-8.06,-6.65,10.4492152815,78.35,6.38,1.158,6.4842396624,14.54,1.158,14.5860400383,-8.16,0.0,8.16,65.3
2019-12-31 22:30:00,5.8555,-5.5675,8.0798475543,13.1455,1.1425,13.1950550018,-7.29,-6.71,9.9079866774,78.35,5.7555,1.1425,5.8678008231,13.1455,1.1425,13.1950550018,-7.39,0.0,7.39,65.3
2019-12-31 23:00:00,6.454,-5.9235,8.7602493258,11.444,1.8865,11.5984489588,-4.99,-7.8100000000000005,9.2680202848,78.15,6.394,1.8865,6.6664921998,11.444,1.8865,11.5984489588,-5.05,0.0,5.05,65.13
2019-12-31 23:30:00,5.6605,-5.854,8.1431306173,11.7405,1.476,11.8329166417,-6.08,-7.33,9.5234080034,78.22,5.5805,1.476,5.772396058,11.7405,1.476,11.8329166417,-6.16,0.0,6.16,65.13
2020-01-01 00:00:00,4.999,-5.9895,7.8015454398,9.689,1.7705000000000002,9.8494360879,-4.69,-7.76,9.067177069,78.17,4.939,1.7705000000000002,5.246750542,9.689,1.7705000000000002,9.8494360879,-4.75,0.0,4.75,65.13
2020-01-01 00:30:00,4.7735,-6.184,7.8120521152,8.4735,2.046,8.7170131496,-3.7,-8.23,9.0234638582,78.17,4.7135,2.046,5.1384042513,8.4735,2.046,8.7170131496,-3.76,0.0,3.76,65.13
2020-01-01 01:00:00,4.922,-6.391,8.0666576102,5.392,2.509,5.9471627689,-0.47000000000000003,-8.9,8.9124014721,78.01,4.892,2.509,5.4978855026,5.392,2.509,5.9471627689,-0.5,0.0,0.5,64.99
2020-01-01 01:30:00,6.2725,-6.259,8.8611137703,4.4325,2.271,4.9804113535,1.8399999999999999,-8.53,8.7261961931,78.12,6.2725,2.271,6.6709592451,4.4325,2.271,4.9804113535,1.8399999999999999,0.0,1.8399999999999999,65.14
2020-01-01 02:00:00,5.0295,-5.995,7.8253367499,4.4295,1.685,4.7391660923,0.6000000000000001,-7.68,7.7034018459,78.29,5.0095,1.685,5.2852923524,4.4295,1.685,4.7391660923,0.58,0.0,0.58,65.27
2020-01-01 02:30:00,5.5405,-5.894,8.0892753847,2.2105,1.756,2.823091612,3.33,-7.65,8.3433446531,78.45,5.5605,1.756,5.8311830918,2.2105,1.756,2.823091612,3.35,0.0,3.35,65.39
2020-01-01 03:00:00,4.0975,-5.0775,6.5246082258,2.8275,0.2625,2.8396588704,1.27,-5.34,5.488943432,79.01,4.0975,0.2625,4.1058997187,2.8275,0.2625,2.8396588704,1.27,0.0,1.27,65.82
2020-01-01 03:30:00,3.8305,-4.513,5.9194509247,2.5605,-0.513,2.6113845466,1.27,-4.0,4.1967725695,79.24,3.8305,-0.513,3.8646991151,2.5605,-0.513,2.6113845466,1.27,0.0,1.27,66.0
2020-01-01 04:00:00,5.4075,-4.222,6.8604912543,1.4775,-0.902,1.7310719945000002,3.93,-3.32,5.1446379853,79.52,5.4375,-0.902,5.5118064416,1.4775,-0.902,1.7310719945000002,3.96,0.0,3.96,66.22
2020-01-01 04:30:00,4.4645,-4.2495,6.1636036943,2.0045,-0.5395,2.0758324836,2.46,-3.71,4.451482899,79.52,4.4845,-0.5395,4.5168352306,2.0045,-0.5395,2.0758324836,2.48,0.0,2.48,66.22
2020-01-01 05:00:00,4.9475,-4.151,6.4582162592,1.6675,-0.761,1.8329422386,3.2800000000000002,-3.39,4.7170435656,79.52,4.9675,-0.761,5.0254529398,1.6675,-0.761,1.8329422386,3.3,0.0,3.3,66.22
2020-01-01 05:30:00,4.3465,-4.135,5.9991905496,2.1265,-0.935,2.3229780993,2.22,-3.2,3.8946630149,79.52,4.3665,-0.935,4.4654839883,2.1265,-0.935,2.3229780993,2.24,0.0,2.24,66.28
2020-01-01 06:00:00,3.689,-4.273,5.6451085021,2.6390000000000002,-0.7030000000000001,2.7310309409,1.05,-3.5700000000000003,3.7212094808,79.52,3.709,-0.7030000000000001,3.7750350992,2.6390000000000002,-0.7030000000000001,2.7310309409,1.07,0.0,1.07,66.28
2020-01-01 06:30:00,4.9095,-4.432,6.6140618571,1.8295,-0.302,1.8542584096999999,3.08,-4.13,5.1520190217,79.42,4.9295,-0.302,4.9387421729,1.8295,-0.302,1.8542584096999999,3.1,0.0,3.1,66.18
2020-01-01 07:00:00,5.0795,-4.4665,6.7639443005,1.8395000000000001,-0.1665,1.847019897,3.24,-4.3,5.3840133729,79.31,5.1095,-0.1665,5.1122120946,1.8395000000000001,-0.1665,1.847019897,3.27,0.0,3.27,66.11
2020-01-01 07:30:00,4.9485,-4.3765,6.6061641291,2.1985,-0.5465,2.2654060342,2.75,-3.83,4.7150185578,79.2,4.9685,-0.5465,4.9984652144,2.1985,-0.5465,2.2654060342,2.77,0.0,2.77,66.0
2020-01-01 08:00:00,6.388,-4.4455,7.7826097326,1.298,-0.34550000000000003,1.3431955368000001,5.09,-4.1,6.5359085061,79.27,6.448,-0.34550000000000003,6.4572497435,1.298,-0.34550000000000003,1.3431955368000001,5.15,0.0,5.15,66.08
2020-01-01 08:30:00,5.4225,-4.553,7.0804883483,1.9525000000000001,-0.153,1.958485448,3.47,-4.4,5.6036505958,79.15,5.4525,-0.153,5.4546462076,1.9525000000000001,-0.153,1.958485448,3.5,0.0,3.5,65.96
2020-01-01 09:00:00,5.7545,-4.733,7.4508764082,1.9945,0.357,2.0261982257,3.76,-5.09,6.3281671912,79.04,5.7945,0.357,5.8054869951,1.9945,0.357,2.0261982257,3.8,0.0,3.8,65.87
2020-01-01 09:30:00,5.8469999999999995,-5.073,7.7409778452,2.147,0.877,2.3192106416,3.7,-5.95,7.0066040276,78.79,5.877,0.877,5.9420752267,2.147,0.877,2.3192106416,3.73,0.0,3.73,65.69
2020-01-01 10:00:00,5.428,-5.1345,7.4716982173,2.458,1.5255,2.8929075772,2.9699999999999998,-6.66,7.2922218836,78.89,5.438,1.5255,5.6479194621,2.458,1.5255,2.8929075772,2.98,0.0,2.98,65.77
2020-01-01 10:30:00,5.752,-4.7515,7.4607141917,2.732,0.9985,2.9087499463,3.02,-5.75,6.4948364106,78.93,5.782,0.9985,5.8675826581,2.732,0.9985,2.9087499463,3.05,0.0,3.05,65.81
2020-01-01 11:00:00,5.254,-5.0265,7.2711909788,4.824,1.9335,5.1970566911,0.43,-6.96,6.9732703949,79.0,5.254,1.9335,5.5984764222,4.824,1.9335,5.1970566911,0.43,0.0,0.43,65.88
2020-01-01 11:30:00,4.7125,-5.036,6.897024884,5.5425,2.024,5.9004984747,-0.8300000000000001,-7.06,7.108621526,78.91,4.6825,2.024,5.1012138016,5.5425,2.024,5.9004984747,-0.86,0.0,0.86,65.79
2020-01-01 12:00:00,7.593,-4.9875,9.0845366007,2.183,1.4325,2.611042943,5.41,-6.42,8.3955047496,78.67,7.643,1.4325,7.7760854709,2.183,1.4325,2.611042943,5.46,0.0,5.46,65.59
2020-01-01 12:30:00,7.72,-4.9695,9.1811943804,2.65,1.6005,3.0958198026,5.07,-6.57,8.2987830433,78.54,7.76,1.6005,7.9233326479,2.65,1.6005,3.0958198026,5.11,0.0,5.11,65.45
2020-01-01 13:00:00,9.022,-5.298,10.4625660332,1.892,2.062,2.7984831606,7.13,-7.36,10.2472679286,78.38,9.082,2.062,9.3131395351,1.892,2.062,2.7984831606,7.19,0.0,7.19,65.33
2020-01-01 13:30:00,8.5815,-5.2685,10.0697186902,2.2715,2.0015,3.0274931049,6.31,-7.27,9.6264739131,78.38,8.6415,2.0015,8.8702606782,2.2715,2.0015,3.0274931049,6.37,0.0,6.37,65.33
2020-01-01 14:00:00,8.4955,-5.1855,9.9530362453,2.3055,1.7345000000000002,2.8851032044,6.19,-6.92,9.2845301443,78.5,8.5555,1.7345000000000002,8.7295515635,2.3055,1.7345000000000002,2.8851032044,6.25,0.0,6.25,65.48
2020-01-01 14:30:00,7.735,-5.1175,9.274644535,2.485,1.7825000000000002,3.0581908459,5.25,-6.9,8.67020761,78.5,7.785,1.7825000000000002,7.9864592436,2.485,1.7825000000000002,3.0581908459,5.3,0.0,5.3,65.48
2020-01-01 15:00:00,7.2535,-5.1735,8.9094536589,2.8935,1.8065,3.4111265734,4.36,-6.98,8.2298238134,78.5,7.2835,1.8065,7.5041864649,2.8935,1.8065,3.4111265734,4.39,0.0,4.39,65.48
2020-01-01 15:30:00,8.513,-5.3155,10.0362198686,2.163,1.9445000000000001,2.9085476187,6.35,-7.26,9.645211247,78.39,8.563,1.9445000000000001,8.7810050251,2.163,1.9445000000000001,2.9085476187,6.4,0.0,6.4,65.37
2020-01-01 16:00:00,8.4315,-5.5005,10.0670597743,2.3815,1.9595,3.084020509,6.05,-7.46,9.6048997913,78.33,8.4815,1.9595,8.704911401,2.3815,1.9595,3.084020509,6.1,0.0,6.1,65.32
2020-01-01 16:30:00,8.427,-5.4695,10.0463804054,2.547,2.1705,3.3463830101,5.88,-7.64,9.640746859,78.25,8.477,2.1705,8.750462802,2.547,2.1705,3.3463830101,5.93,0.0,5.93,65.25
2020-01-01 17:00:00,9.633,-5.6905,11.1882294958,1.983,2.8195,3.4470087395,7.65,-8.51,11.4430153369,78.06,9.703,2.8195,10.1043450678,1.983,2.8195,3.4470087395,7.72,0.0,7.72,65.1
2020-01-01 17:30:00,8.516,-5.719,10.2581293129,2.706,2.931,3.9891348686,5.8100000000000005,-8.65,10.4201055657,78.02,8.576,2.931,9.0630313361,2.706,2.931,3.9891348686,5.87,0.0,5.87,65.06
2020-01-01 18:00:00,9.6365,-5.563,11.1269538172,2.3064999999999998,2.657,3.5184643312,7.33,-8.22,11.0135053457,78.19,9.7065,2.657,10.0635873947,2.3064999999999998,2.657,3.5184643312,7.4,0.0,7.4,65.22
2020-01-01 18:30:00,8.3925,-5.8295,10.2184698708,3.2925,2.9705,4.4344589862,5.1,-8.8,10.1710373119,78.03,8.4325,2.9705,8.9404097501,3.2925,2.9705,4.4344589862,5.14,0.0,5.14,65.1
2020-01-01 19:00:00,9.38,-5.7940000000000005,11.0251909734,2.48,2.706,3.6705362006,6.9,-8.5,10.9480591887,78.12,9.45,2.706,9.8297983703,2.48,2.706,3.6705362006,6.97,0.0,6.97,65.16
2020-01-01 19:30:00,8.0885,-5.71,9.9009056278,3.0985,2.2800000000000002,3.8469601311,4.99,-7.99,9.4202016964,78.22,8.1385,2.2800000000000002,8.4518389863,3.0985,2.2800000000000002,3.8469601311,5.04,0.0,5.04,65.24
2020-01-01 20:00:00,8.6995,-5.4505,10.2659266752,2.8295,1.7295,3.316208754,5.87,-7.18,9.2741199043,78.35,8.7495,1.7295,8.9187959109,2.8295,1.7295,3.316208754,5.92,0.0,5.92,65.36
2020-01-01 20:30:00,8.7675,-5.2465,10.2173782596,2.8575,1.4835,3.2196394985,5.91,-6.73,8.9566176652,78.45,8.8275,1.4835,8.9512864159,2.8575,1.4835,3.2196394985,5.97,0.0,5.97,65.43
2020-01-01 21:00:00,8.486,-5.246,9.9766082413,3.146,1.504,3.4870233724,5.34,-6.75,8.606863540199999,78.59,8.526,1.504,8.6576377841,3.146,1.504,3.4870233724,5.38,0.0,5.38,65.55
2020-01-01 21:30:00,7.383,-5.1355,8.9934447933,3.883,1.2645,4.0837053334,3.5,-6.4,7.2945184899,78.72,7.443,1.2645,7.5496496110999995,3.883,1.2645,4.0837053334,3.56,0.0,3.56,65.65
2020-01-01 22:00:00,7.3635,-5.0355,8.9206161502,3.7535,0.8645,3.8517687495,3.61,-5.9,6.9167983923000005,78.83,7.4035,0.8645,7.4538025531,3.7535,0.8645,3.8517687495,3.65,0.0,3.65,65.71
2020-01-01 22:30:00,6.5235,-4.843,8.1246969944,4.4535,0.357,4.467785945,2.07,-5.2,5.596865194,79.01,6.5435,0.357,6.5532313594,4.4535,0.357,4.467785945,2.09,0.0,2.09,65.87
2020-01-01 23:00:00,5.348,-4.8845,7.2428892198,5.368,0.35550000000000004,5.3797587539,-0.02,-5.24,5.2400381678,79.01,5.368,0.35550000000000004,5.3797587539,5.368,0.35550000000000004,5.3797587539,0.0,0.0,0.0,65.87
2020-01-01 23:30:00,5.0195,-4.7325,6.8986909265000005,5.6895,0.14750000000000002,5.6914116439,-0.67,-4.88,4.9257791262,79.12,5.0195,0.14750000000000002,5.0216667054,5.6895,0.14750000000000002,5.6914116439,-0.67,0.0,0.67,65.94
2020-01-02 00:00:00,4.5875,-4.671,6.5470143768,5.6075,-0.111,5.6085985103,-1.02,-4.5600000000000005,4.6726865934,79.2,4.5975,-0.111,4.5988397722,5.6075,-0.111,5.6085985103,-1.01,0.0,1.01,66.02
2020-01-02 00:30:00,4.6945,-5.285,7.0689147151,5.6145,0.795,5.6705057314000005,-0.92,-6.08,6.1492113315,78.91,4.7045,0.795,4.7711995609,5.6145,0.795,5.6705057314000005,-0.91,0.0,0.91,65.78
2020-01-02 01:00:00,4.6690000000000005,-5.659,7.3364734035,6.849,1.421,6.9948582545,-2.18,-7.08,7.4080226782,78.69,4.6690000000000005,1.421,4.8804510037,6.849,1.421,6.9948582545,-2.18,0.0,2.18,65.6
2020-01-02 01:30:00,4.0555,-5.65,6.9548242429,9.2455,1.32,9.3392542663,-5.19,-6.97,8.6900517835,78.69,4.0455,1.32,4.255404828,9.2455,1.32,9.3392542663,-5.2,0.0,5.2,65.6
2020-01-02 02:00:00,4.703,-5.18,6.9964711820000005,11.483,0.4,11.4899647084,-6.78,-5.58,8.7809338911,78.94,4.663,0.4,4.6801248915,11.483,0.4,11.4899647084,-6.82,0.0,6.82,65.8
2020-01-02 02:30:00,4.224,-5.5,6.9348522695,9.384,1.12,9.4506008275,-5.16,-6.62,8.3934498271,78.8,4.194,1.12,4.3409717806,9.384,1.12,9.4506008275,-5.19,0.0,5.19,65.69
2020-01-02 03:00:00,4.603,-5.414,7.1062651935,8.253,0.736,8.2857531341,-3.65,-6.15,7.1515732535,78.8,4.603,0.736,4.6614702616,8.253,0.736,8.2857531341,-3.65,0.0,3.65,65.75
2020-01-02 03:30:00,3.7439999999999998,-5.436,6.6005781565,8.764,0.844,8.8045460985,-5.02,-6.28,8.0398258688,78.72,3.714,0.844,3.8086916389,8.764,0.844,8.8045460985,-5.05,0.0,5.05,65.63
2020-01-02 04:00:00,3.7005,-4.7965,6.0580617775,9.0505,-0.14650000000000002,9.0516856165,-5.35,-4.65,7.0883707578,79.07,3.6705,-0.14650000000000002,3.6734224505,9.0505,-0.14650000000000002,9.0516856165,-5.38,0.0,5.38,65.93
2020-01-02 04:30:00,3.8355,-4.9745,6.2814576732,8.2755,0.24550000000000002,8.2791406861,-4.44,-5.22,6.8528826052,78.99,3.8155,0.24550000000000002,3.8233899226,8.2755,0.24550000000000002,8.2791406861,-4.46,0.0,4.46,65.86
2020-01-02 05:00:00,3.5635,-4.6505,5.8588123797,10.1835,-0.49050000000000005,10.1953059052,-6.62,-4.16,7.8185676438,79.2,3.5235000000000003,-0.49050000000000005,3.5574769852,10.1835,-0.49050000000000005,10.1953059052,-6.66,0.0,6.66,66.03
2020-01-02 05:30:00,4.466,-4.437,6.2954050704,11.486,-0.647,11.5042081431,-7.02,-3.79,7.9777503095,79.26,4.416,-0.647,4.4631451915,11.486,-0.647,11.5042081431,-7.07,0.0,7.07,66.09
2020-01-02 06:00:00,4.3105,-4.3275,6.1080002046,12.0005,-0.7775000000000001,12.0256603353,-7.69,-3.55,8.4698642256,79.33,4.2605,-0.7775000000000001,4.3308620966,12.0005,-0.7775000000000001,12.0256603353,-7.74,0.0,7.74,66.14
2020-01-02 06:30:00,4.118,-4.54,6.1293983392,10.108,-0.35000000000000003,10.1140577416,-5.99,-4.19,7.3100068399,79.19,4.068,-0.35000000000000003,4.0830287778,10.108,-0.35000000000000003,10.1140577416,-6.04,0.0,6.04,66.05
2020-01-02 07:00:00,5.2615,-4.828,7.1409359506,11.4415,0.162,11.4426468201,-6.18,-4.99,7.9430787482,78.93,5.2115,0.162,5.2140172852,11.4415,0.162,11.4426468201,-6.23,0.0,6.23,65.84
2020-01-02 07:30:00,5.836,-4.7515,7.5256659672,14.036,-0.0915,14.0362982389,-8.2,-4.66,9.4316276432,78.8,5.766,-0.0915,5.7667259559,14.036,-0.0915,14.0362982389,-8.27,0.0,8.27,65.73
2020-01-02 08:00:00,6.1265,-5.2445,8.0646625782,13.3465,0.8255,13.3720048048,-7.22,-6.07,9.4325659287,78.51,6.0665,0.8255,6.1224074105,13.3465,0.8255,13.3720048048,-7.28,0.0,7.28,65.51
2020-01-02 08:30:00,6.7075,-5.5435,8.7017784676,13.6575,1.6365,13.7551967816,-6.95,-7.18,9.9927423663,78.19,6.6475,1.6365,6.8459760809,13.6575,1.6365,13.7551967816,-7.01,0.0,7.01,65.24
2020-01-02 09:00:00,6.7555,-5.5555,8.7464484507,12.5355,1.4845000000000002,12.6230939353,-5.78,-7.04,9.1087869664,78.24,6.7055,1.4845000000000002,6.867857781,12.5355,1.4845000000000002,12.6230939353,-5.83,0.0,5.83,65.28
2020-01-02 09:30:00,7.6754999999999995,-5.2225,9.2837388212,10.2255,1.0675,10.2810702993,-2.55,-6.29,6.7872380244,78.35,7.6455,1.0675,7.7196649215,10.2255,1.0675,10.2810702993,-2.58,0.0,2.58,65.37
2020-01-02 10:00:00,7.8575,-5.4075,9.5384150937,12.9375,1.6425,13.0413462687,-5.08,-7.05,8.6895857208,78.2,7.8175,1.6425,7.9881858078,12.9375,1.6425,13.0413462687,-5.12,0.0,5.12,65.25
2020-01-02 10:30:00,9.5445,-5.1575,10.848838025300001,13.9045,1.1225,13.949735714300001,-4.36,-6.28,7.6451291683,78.27,9.5045,1.1225,9.5705551824,13.9045,1.1225,13.949735714300001,-4.4,0.0,4.4,65.3
2020-01-02 11:00:00,10.662,-4.9375,11.7497723489,15.642,0.5825,15.6528422419,-4.98,-5.52,7.4344334014,78.11,10.622,0.5825,10.6379598726,15.642,0.5825,15.6528422419,-5.02,0.0,5.02,65.17
2020-01-02 11:30:00,11.1845,-4.666,12.11877041,15.9645,-0.016,15.9645080178,-4.78,-4.65,6.6686505382,78.08,11.1345,-0.016,11.1345114958,15.9645,-0.016,15.9645080178,-4.83,0.0,4.83,65.13
2020-01-02 12:00:00,12.286,-4.502,13.0848691243,19.926,-0.752,19.9401850543,-7.64,-3.75,8.5107050237,77.89,12.226,-0.752,12.2491052734,19.926,-0.752,19.9401850543,-7.7,0.0,7.7,64.96
2020-01-02 12:30:00,11.757,-4.1735,12.4757825907,24.827,-0.7635000000000001,24.8387371106,-13.07,-3.41,13.507516426,77.78,11.657,-0.7635000000000001,11.6819767698,24.827,-0.7635000000000001,24.8387371106,-13.17,0.0,13.17,64.88
2020-01-02 13:00:00,11.811,-3.7720000000000002,12.3986977139,28.161,-1.092,28.1821643065,-16.35,-2.68,16.5681894002,77.7,11.671,-1.092,11.7219753028,28.161,-1.092,28.1821643065,-16.49,0.0,16.49,64.81
2020-01-02 13:30:00,13.211,-4.1215,13.8389769582,26.341,-1.1215,26.3648638011,-13.13,-3.0,13.4683666419,77.7,13.091,-1.1215,13.1389513756,26.341,-1.1215,26.3648638011,-13.25,0.0,13.25,64.81
2020-01-02 14:00:00,12.394,-4.4205,13.1587254797,21.874,-0.6705,21.8842739484,-9.48,-3.75,10.1947486482,77.79,12.304,-0.6705,12.322255729,21.874,-0.6705,21.8842739484,-9.57,0.0,9.57,64.88
2020-01-02 14:30:00,12.7055,-4.9315,13.628991984,17.2155,-0.47150000000000003,17.2219555365,-4.51,-4.46,6.3428463642,77.85,12.6555,-0.47150000000000003,12.6642801809,17.2155,-0.47150000000000003,17.2219555365,-4.5600000000000005,0.0,4.5600000000000005,64.95
2020-01-02 15:00:00,12.168,-5.1215,13.2018932828,12.148,0.5385,12.1599295331,0.02,-5.66,5.6600353356,77.98,12.178,0.5385,12.1899001739,12.148,0.5385,12.1599295331,0.03,0.0,0.03,65.06
2020-01-02 15:30:00,10.4715,-5.123,11.6575057903,11.4715,-0.6930000000000001,11.4924132039,-1.0,-4.43,4.5414645215,77.87,10.461500000000001,-0.6930000000000001,10.4844280364,11.4715,-0.6930000000000001,11.4924132039,-1.01,0.0,1.01,64.97
2020-01-02 16:00:00,11.0245,-4.3655,11.8573686162,11.1745,-1.6655,11.2979352317,-0.15,-2.7,2.7041634566,77.7,11.0045,-1.6655,11.1298207757,11.1745,-1.6655,11.2979352317,-0.17,0.0,0.17,64.83
2020-01-02 16:30:00,12.025,-3.974,12.6646476856,13.035,-2.7640000000000002,13.3248234885,-1.01,-1.21,1.5761345119999999,77.83,11.995,-2.7640000000000002,12.3093347099,13.035,-2.7640000000000002,13.3248234885,-1.04,0.0,1.04,64.92
2020-01-02 17:00:00,12.5,-4.1975,13.1859397181,18.05,-2.3175,18.1981676619,-5.55,-1.88,5.85976962,77.6,12.45,-2.3175,12.6638582687,18.05,-2.3175,18.1981676619,-5.6,0.0,5.6,64.71
2020-01-02 17:30:00,14.6485,-4.2365,15.2488191182,20.1485,-2.8665000000000003,20.3513850757,-5.5,-1.37,5.6680596327,77.53,14.5985,-2.8665000000000003,14.8772653569,20.1485,-2.8665000000000003,20.3513850757,-5.55,0.0,5.55,64.61
2020-01-02 18:00:00,14.8485,-4.4785,15.5091880671,22.6285,-2.3685,22.752116484,-7.78,-2.11,8.0610483189,77.37,14.7785,-2.3685,14.9670923863,22.6285,-2.3685,22.752116484,-7.85,0.0,7.85,64.48
2020-01-02 18:30:00,14.504,-4.356,15.1440005283,25.854,-2.396,25.9647863846,-11.35,-1.96,11.5179902761,77.31,14.394,-2.396,14.5920544133,25.854,-2.396,25.9647863846,-11.46,0.0,11.46,64.44
2020-01-02 19:00:00,12.9335,-4.0835,13.56283136,30.0735,-3.8335,30.3168455566,-17.14,-0.25,17.1418231236,77.15,12.7835,-3.8335,13.345920519,30.0735,-3.8335,30.3168455566,-17.29,0.0,17.29,64.35
2020-01-02 19:30:00,11.58,-3.56,12.1148668998,32.89,-4.83,33.24275861,-21.31,1.27,21.3478101921,77.15,11.37,-4.83,12.3533720093,32.89,-4.83,33.24275861,-21.52,0.0,21.52,64.39
2020-01-02 20:00:00,11.427,-3.23,11.8747306917,33.397,-5.25,33.8071310377,-21.97,2.02,22.0626675631,77.33,11.217,-5.25,12.3848128367,33.397,-5.25,33.8071310377,-22.18,0.0,22.18,64.49
2020-01-02 20:30:00,9.2255,-3.4365,9.8447642176,32.7055,-4.1365,32.9660486334,-23.48,0.7000000000000001,23.4904320948,77.36,9.0155,-4.1365,9.9191669257,32.7055,-4.1365,32.9660486334,-23.69,0.0,23.69,64.53
2020-01-02 21:00:00,7.8845,-4.1075,8.8902697653,31.1545,-3.3275,31.3316952382,-23.27,-0.78,23.2830689558,77.25,7.6645,-3.3275,8.3556457859,31.1545,-3.3275,31.3316952382,-23.49,0.0,23.49,64.41
2020-01-02 21:30:00,9.046,-3.9185,9.8582330186,28.366,-3.7685,28.6152328009,-19.32,-0.15,19.3205822894,77.38,8.866,-3.7685,9.6336674351,28.366,-3.7685,28.6152328009,-19.5,0.0,19.5,64.52
2020-01-02 22:00:00,10.671,-3.0695,11.1036962877,26.641,-4.0495,26.9470096903,-15.97,0.98,16.0000406249,77.71,10.531,-4.0495,11.2827483908,26.641,-4.0495,26.9470096903,-16.11,0.0,16.11,64.8
2020-01-02 22:30:00,10.68,-3.7255000000000003,11.3111339065,23.19,-3.7855,23.4969383165,-12.51,0.06,12.5101438841,77.8,10.57,-3.7855,11.2274177908,23.19,-3.7855,23.4969383165,-12.62,0.0,12.62,64.87
2020-01-02 23:00:00,12.8895,-3.245,13.2916979822,23.0495,-5.035,23.593021749000002,-10.16,1.79,10.3164771119,77.92,12.7995,-5.035,13.7542148176,23.0495,-5.035,23.593021749000002,-10.25,0.0,10.25,64.98
2020-01-02 23:30:00,11.8155,-3.0525,12.2034337996,12.3455,-4.7725,13.2358651587,-0.53,1.72,1.7998055451,78.4,11.8155,-4.7725,12.7429508553,12.3455,-4.7725,13.2358651587,-0.53,0.0,0.53,65.37
2020-01-03 00:00:00,11.269,-2.74,11.5973255969,11.989,-4.97,12.978328898600001,-0.72,2.23,2.3433522996000002,78.58,11.269,-4.97,12.3163006215,11.989,-4.97,12.978328898600001,-0.72,0.0,0.72,65.51
2020-01-03 00:30:00,10.9895,-2.735,11.3247223034,22.8795,-5.045,23.4291174663,-11.89,2.31,12.1123160461,78.02,10.9095,-5.045,12.0195347352,22.8795,-5.045,23.4291174663,-11.97,0.0,11.97,65.06
2020-01-03 01:00:00,10.4305,-2.641,10.7596566511,27.1005,-5.401,27.6334561944,-16.67,2.76,16.8969375924,77.83,10.2905,-5.401,11.6217550848,27.1005,-5.401,27.6334561944,-16.81,0.0,16.81,64.91
2020-01-03 01:30:00,13.054,-2.9425,13.3815254082,19.944,-5.0125,20.5642479136,-6.89,2.07,7.1942338022,78.37,12.994,-5.0125,13.9272822995,19.944,-5.0125,20.5642479136,-6.95,0.0,6.95,65.34
2020-01-03 02:00:00,12.4535,-2.1355,12.635268992,22.4535,-6.4855,23.3713793453,-10.0,4.35,10.9051593294,78.64,12.3835,-6.4855,13.979012214699999,22.4535,-6.4855,23.3713793453,-10.07,0.0,10.07,65.57
2020-01-03 02:30:00,23.3165,-1.5415,23.3674002512,28.3265,-8.3715,29.5376474097,-5.01,6.83,8.4704781447,78.89,23.2765,-8.3715,24.7361570277,28.3265,-8.3715,29.5376474097,-5.05,0.0,5.05,65.76
2020-01-03 03:00:00,35.937,-2.193,36.0038500441,24.627,-7.273,25.6785057587,11.31,5.08,12.398487811,78.96,36.057,-7.273,36.7831996705,24.627,-7.273,25.6785057587,11.43,0.0,11.43,65.81
2020-01-03 03:30:00,35.1545,-2.5025,35.2434586342,19.4345,-7.0825,20.6848156023,15.72,4.58,16.3736007036,79.23,35.3045,-7.0825,36.0079092214,19.4345,-7.0825,20.6848156023,15.87,0.0,15.87,66.03
2020-01-03 04:00:00,28.6805,-4.9625,29.1066570822,14.2605,-1.9525000000000001,14.393544264700001,14.42,-3.01,14.7308010644,78.57,28.8405,-1.9525000000000001,28.9065165058,14.2605,-1.9525000000000001,14.393544264700001,14.58,0.0,14.58,65.48
2020-01-03 04:30:00,29.45,-6.495,30.1577108714,11.11,0.725,11.1336303603,18.34,-7.22,19.7099974632,77.48,29.57,0.725,29.5788864733,11.11,0.725,11.1336303603,18.46,0.0,18.46,64.58
2020-01-03 05:00:00,30.81,-6.7605,31.5429938378,8.19,1.0295,8.2544515414,22.62,-7.79,23.9238061353,77.09,30.97,1.0295,30.9871065163,8.19,1.0295,8.2544515414,22.78,0.0,22.78,64.27
2020-01-03 05:30:00,35.26,-6.98,35.9442345864,11.19,0.6000000000000001,11.2060742457,24.07,-7.58,25.235318504,76.87,35.41,0.6000000000000001,35.415082945,11.19,0.6000000000000001,11.2060742457,24.22,0.0,24.22,64.09
2020-01-03 06:00:00,37.887,-6.289,38.4054200602,17.627,-0.5690000000000001,17.636181276,20.26,-5.72,21.0519832795,77.16,38.077,-0.5690000000000001,38.0812511612,17.627,-0.5690000000000001,17.636181276,20.45,0.0,20.45,64.35
2020-01-03 06:30:00,32.4625,-4.106,32.7211421294,23.9925,-3.726,24.2800974514,8.47,-0.38,8.478519918,78.02,32.5825,-3.726,32.7948529841,23.9925,-3.726,24.2800974514,8.59,0.0,8.59,65.04
2020-01-03 07:00:00,32.6685,-2.8745000000000003,32.794719735,25.3285,-6.2345,26.0845146112,7.34,3.36,8.0724965159,78.53,32.7585,-6.2345,33.3464887582,25.3285,-6.2345,26.0845146112,7.43,0.0,7.43,65.47
2020-01-03 07:30:00,28.452,-3.1675,28.6277725339,23.142,-5.2175,23.7228680865,5.31,2.05,5.6919768095,77.91,28.512,-5.2175,28.9854523899,23.142,-5.2175,23.7228680865,5.37,0.0,5.37,64.96
2020-01-03 08:00:00,27.793,-3.3805,27.9978325813,25.593,-5.0705,26.0904507291,2.2,1.69,2.7741845649,77.65,27.833,-5.0705,28.2910915175,25.593,-5.0705,26.0904507291,2.24,0.0,2.24,64.74
2020-01-03 08:30:00,23.925,-3.173,24.1344888904,28.595,-4.923,29.0156846206,-4.67,1.75,4.9871234194,77.44,23.905,-4.923,24.4066579851,28.595,-4.923,29.0156846206,-4.69,0.0,4.69,64.56
2020-01-03 09:00:00,17.59,-3.366,17.9091612311,29.9,-3.586,30.1142722974,-12.31,0.22,12.3119657244,77.17,17.47,-3.586,17.8342450359,29.9,-3.586,30.1142722974,-12.43,0.0,12.43,64.35
2020-01-03 09:30:00,29.831,-1.6844999999999999,29.8785224074,26.451,-7.4445,27.4786459137,3.38,5.76,6.6784728793,78.23,29.801,-7.4445,30.7167736139,26.451,-7.4445,27.4786459137,3.35,0.0,3.35,65.24
2020-01-03 10:00:00,29.5175,-0.9590000000000001,29.5330744632,19.4575,-8.099,21.0757706205,10.06,7.14,12.3362555097,78.88,29.4175,-8.099,30.5120157848,19.4575,-8.099,21.0757706205,9.96,0.0,9.96,65.78
2020-01-03 10:30:00,31.057,-0.759,31.0662731914,17.677,-7.679,19.2728661594,13.38,6.92,15.0635586765,78.99,30.927,-7.679,31.8660692587,17.677,-7.679,19.2728661594,13.25,0.0,13.25,65.88
2020-01-03 11:00:00,29.9235,-0.9985,29.9401545504,12.5535,-7.1485,14.4461556997,17.37,6.15,18.4265949106,79.05,29.7935,-7.1485,30.6390876904,12.5535,-7.1485,14.4461556997,17.24,0.0,17.24,65.92
2020-01-03 11:30:00,23.0925,-1.0965,23.1185178699,7.8525,-6.3665,10.1091086897,15.24,5.27,16.1254612337,79.22,22.9825,-6.3665,23.8480109967,7.8525,-6.3665,10.1091086897,15.13,0.0,15.13,66.05
2020-01-03 12:00:00,22.6585,-1.453,22.7050397764,7.0385,-5.6129999999999995,9.0025691472,15.62,4.16,16.1644672043,79.33,22.5085,-5.6129999999999995,23.1978089752,7.0385,-5.6129999999999995,9.0025691472,15.47,0.0,15.47,66.15
2020-01-03 12:30:00,27.6735,-1.4575,27.7118550173,13.5735,-5.8475,14.7794843787,14.1,4.39,14.7676030553,79.33,27.5435,-5.8475,28.1573728977,13.5735,-5.8475,14.7794843787,13.97,0.0,13.97,66.15
2020-01-03 13:00:00,32.7765,-1.3505,32.8043107305,11.4665,-6.1305,13.0024479426,21.31,4.78,21.839516936,79.33,32.6465,-6.1305,33.2171189675,11.4665,-6.1305,13.0024479426,21.18,0.0,21.18,66.15
2020-01-03 13:30:00,34.076,-1.091,34.0934606193,13.496,-7.181,15.2875366557,20.58,6.09,21.4621643829,79.42,33.886,-7.181,34.6385299486,13.496,-7.181,15.2875366557,20.39,0.0,20.39,66.21
2020-01-03 14:00:00,34.1235,-1.216,34.1451593678,8.6535,-7.096,11.1909015834,25.47,5.88,26.1399177504,79.48,33.9535,-7.096,34.6870779722,8.6535,-7.096,11.1909015834,25.3,0.0,25.3,66.26
2020-01-03 14:30:00,32.6685,-1.3365,32.6958273255,10.2985,-6.8865,12.3888249846,22.37,5.55,23.0481973265,79.43,32.4785,-6.8865,33.2005548824,10.2985,-6.8865,12.3888249846,22.18,0.0,22.18,66.26
2020-01-03 15:00:00,34.1635,-1.8275000000000001,34.2123440954,8.9835,-6.4675,11.0694095823,25.18,4.64,25.6039450085,79.43,33.9935,-6.4675,34.6032743899,8.9835,-6.4675,11.0694095823,25.01,0.0,25.01,66.26
2020-01-03 15:30:00,34.843,-1.8515000000000001,34.8921581627,12.663,-6.1415,14.0737198796,22.18,4.29,22.5910712451,79.43,34.683,-6.1415,35.2225568528,12.663,-6.1415,14.0737198796,22.02,0.0,22.02,66.26
2020-01-03 16:00:00,34.281,-1.9935,34.3389138333,11.481,-5.6835,12.8107584963,22.8,3.69,23.0966685909,79.35,34.131,-5.6835,34.6009730102,11.481,-5.6835,12.8107584963,22.65,0.0,22.65,66.19
2020-01-03 16:30:00,37.249,-1.9649999999999999,37.3007939058,11.439,-5.805,12.8276555146,25.81,3.84,26.0940932013,79.15,37.079,-5.805,37.5306576814,11.439,-5.805,12.8276555146,25.64,0.0,25.64,66.05
2020-01-03 17:00:00,37.919,-1.7635,37.9599854222,7.689,-5.6835,9.561531951,30.23,3.92,30.4830985958,79.15,37.699,-5.6835,38.125015059,7.689,-5.6835,9.561531951,30.01,0.0,30.01,66.05
2020-01-03 17:30:00,41.3315,-1.396,41.3550687129,8.5515,-6.286,10.613291113,32.78,4.89,33.1427292177,79.35,41.1315,-6.286,41.6090625736,8.5515,-6.286,10.613291113,32.58,0.0,32.58,66.18
2020-01-03 18:00:00,37.6,-1.51,37.6303082634,9.73,-5.73,11.291846616,27.87,4.22,28.1876799329,79.44,37.42,-5.73,37.8561659443,9.73,-5.73,11.291846616,27.69,0.0,27.69,66.25
2020-01-03 18:30:00,35.33,-1.565,35.3646451276,9.04,-5.805,10.7433525959,26.29,4.24,26.6297146061,79.44,35.15,-5.805,35.6261213859,9.04,-5.805,10.7433525959,26.11,0.0,26.11,66.25
2020-01-03 19:00:00,43.714,-1.681,43.7463090672,7.564,-6.081,9.7052901554,36.15,4.4,36.4167887107,79.27,43.454,-6.081,43.8774278758,7.564,-6.081,9.7052901554,35.89,0.0,35.89,66.11
2020-01-03 19:30:00,44.4265,-1.438,44.4497665489,10.3865,-6.698,12.3589071624,34.04,5.26,34.444000929,79.24,44.2265,-6.698,44.7308227764,10.3865,-6.698,12.3589071624,33.84,0.0,33.84,66.11
2020-01-03 20:00:00,46.532,-1.536,46.557344426,11.252,-6.416,12.9527047368,35.28,4.88,35.6159065587,79.12,46.332,-6.416,46.7741304569,11.252,-6.416,12.9527047368,35.08,0.0,35.08,66.02
2020-01-03 20:30:00,48.6835,-1.525,48.7073792895,17.3735,-6.705,18.6224468653,31.31,5.18,31.7356030351,78.91,48.4935,-6.705,48.9548421226,17.3735,-6.705,18.6224468653,31.12,0.0,31.12,65.83
2020-01-03 21:00:00,48.473,-1.486,48.4957722384,14.483,-6.846,16.0195194997,33.99,5.36,34.410023249,79.2,48.263,-6.846,48.7461268718,14.483,-6.846,16.0195194997,33.78,0.0,33.78,66.08
2020-01-03 21:30:00,43.5835,-2.4130000000000003,43.650246749,13.0635,-5.753,14.2741739253,30.52,3.34,30.7022149038,79.2,43.6035,-5.753,43.9813849401,13.0635,-5.753,14.2741739253,30.54,0.0,30.54,66.08
2020-01-03 22:00:00,43.9155,-3.3035,44.03957598,8.5055,-4.7135,9.7242281185,35.41,1.4100000000000001,35.4380614594,78.9,44.3655,-4.7135,44.6151843266,8.5055,-4.7135,9.7242281185,35.86,0.0,35.86,65.82
2020-01-03 22:30:00,43.4415,-3.3915,43.573686951,5.4515,-4.0215,6.7743128434,37.99,0.63,37.995223384,78.83,43.9415,-4.0215,44.1251389176,5.4515,-4.0215,6.7743128434,38.49,0.0,38.49,65.76
2020-01-03 23:00:00,38.823,-3.0615,38.9435246383,10.923,-4.7615,11.9156960036,27.9,1.7000000000000002,27.9517441316,79.02,39.223,-4.7615,39.5109555851,10.923,-4.7615,11.9156960036,28.3,0.0,28.3,65.89
2020-01-03 23:30:00,32.4955,-2.3685,32.5817021118,19.8455,-5.7985,20.6752623321,12.65,3.43,13.1067692434,78.97,32.6955,-5.7985,33.2056971392,19.8455,-5.7985,20.6752623321,12.85,0.0,12.85,65.84
2020-01-04 00:00:00,18.333,-2.4075,18.4904014356,23.093,-6.1175,23.8895469871,-4.76,3.71,6.0350393536,78.8,18.313,-6.1175,19.3077646363,23.093,-6.1175,23.8895469871,-4.78,0.0,4.78,65.69
2020-01-04 00:30:00,18.773,-3.33,19.0660543637,20.403,-4.44,20.8805174505,-1.63,1.11,1.972054766,78.14,18.773,-4.44,19.290907936099998,20.403,-4.44,20.8805174505,-1.63,0.0,1.63,65.18
2020-01-04 01:00:00,27.4275,-3.157,27.6085929603,18.5275,-4.717,19.1185340769,8.9,1.56,9.0356848108,78.06,27.5875,-4.717,27.9878588901,18.5275,-4.717,19.1185340769,9.06,0.0,9.06,65.11
2020-01-04 01:30:00,27.513,-2.648,27.6401351842,19.183,-5.308,19.9038275967,8.33,2.66,8.7443982069,78.06,27.623,-5.308,28.1283663408,19.183,-5.308,19.9038275967,8.44,0.0,8.44,65.11
2020-01-04 02:00:00,26.654,-2.132,26.7391312499,16.734,-6.212,17.8498095228,9.92,4.08,10.7262668249,78.64,26.794,-6.212,27.5046792383,16.734,-6.212,17.8498095228,10.06,0.0,10.06,65.57
2020-01-04 02:30:00,24.28,-1.917,24.355559714400002,16.24,-7.277,17.7958514548,8.04,5.36,9.6628774182,78.86,24.38,-7.277,25.442860079,16.24,-7.277,17.7958514548,8.14,0.0,8.14,65.76
2020-01-04 03:00:00,26.4685,-1.5815000000000001,26.5157054309,16.7985,-8.2215,18.7024774963,9.67,6.64,11.7302387017,78.86,26.6085,-8.2215,27.8496918206,16.7985,-8.2215,18.7024774963,9.81,0.0,9.81,65.76
2020-01-04 03:30:00,25.0465,-1.8285,25.1131554071,13.2765,-7.5085,15.252639919,11.77,5.68,13.0688675867,79.06,25.2165,-7.5085,26.3106336773,13.2765,-7.5085,15.252639919,11.94,0.0,11.94,65.94
2020-01-04 04:00:00,23.5415,-1.5710000000000002,23.593860711,14.5015,-8.391,16.7541750991,9.04,6.82,11.3240452136,79.23,23.6515,-8.391,25.0958628712,14.5015,-8.391,16.7541750991,9.15,0.0,9.15,66.08
2020-01-04 04:30:00,20.321,-1.6615,20.388811227,16.581,-8.1515,18.4763771679,3.74,6.49,7.4905073259,79.23,20.381,-8.1515,21.9506745511,16.581,-8.1515,18.4763771679,3.8,0.0,3.8,66.08
2020-01-04 05:00:00,26.7935,-1.5030000000000001,26.8356228035,15.5335,-7.9030000000000005,17.428339888,11.26,6.4,12.9517411957,79.23,26.9335,-7.9030000000000005,28.0690368778,15.5335,-7.9030000000000005,17.428339888,11.4,0.0,11.4,66.08
2020-01-04 05:30:00,22.67,-1.5859999999999999,22.7254107994,14.14,-8.006,16.2491733944,8.53,6.42,10.6760151742,79.32,22.81,-8.006,24.1742039373,14.14,-8.006,16.2491733944,8.67,0.0,8.67,66.16
2020-01-04 06:00:00,17.928,-2.0085,18.040156769,15.228,-7.2885,16.8823640599,2.7,5.28,5.9302951023,79.2,17.948,-7.2885,19.3714464161,15.228,-7.2885,16.8823640599,2.7199999999999998,0.0,2.7199999999999998,66.04
2020-01-04 06:30:00,20.6625,-2.3545,20.7962154369,14.7125,-6.2545,15.9867578483,5.95,3.9,7.1142462707,78.86,20.7525,-6.2545,21.6745248275,14.7125,-6.2545,15.9867578483,6.04,0.0,6.04,65.77
2020-01-04 07:00:00,18.2675,-2.534,18.4424161175,14.9275,-5.914,16.0563274833,3.34,3.38,4.7518417482,78.8,18.3075,-5.914,19.2390216032,14.9275,-5.914,16.0563274833,3.38,0.0,3.38,65.72
2020-01-04 07:30:00,23.1405,-2.4635,23.2712606556,15.3605,-5.7835,16.4132212713,7.78,3.32,8.4587705963,79.03,23.2505,-5.7835,23.9590196481,15.3605,-5.7835,16.4132212713,7.89,0.0,7.89,65.91
2020-01-04 08:00:00,23.2565,-2.9925,23.4482376417,13.7765,-4.6525,14.5408977887,9.48,1.6600000000000001,9.6242402298,78.75,23.3865,-4.6525,23.8447926915,13.7765,-4.6525,14.5408977887,9.61,0.0,9.61,65.67
2020-01-04 08:30:00,16.1725,-4.139,16.6937436559,13.9825,-2.179,14.1512666306,2.19,-1.96,2.9389964274,77.93,16.2025,-2.179,16.3483652776,13.9825,-2.179,14.1512666306,2.22,0.0,2.22,64.97
2020-01-04 09:00:00,15.395,-3.9779999999999998,15.900644924,18.355,-2.558,18.5323875688,-2.96,-1.42,3.2829864453,77.67,15.405,-2.558,15.6159338177,18.355,-2.558,18.5323875688,-2.95,0.0,2.95,64.77
2020-01-04 09:30:00,25.3185,-4.611,25.7349521711,19.7785,-5.011,20.403411069,5.54,0.4,5.5544216621,77.19,25.3585,-5.011,25.8488615465,19.7785,-5.011,20.403411069,5.58,0.0,5.58,64.36
2020-01-04 10:00:00,24.765,-4.845,25.2344853326,19.075,-4.535,19.6066787091,5.69,-0.31,5.6984383826,76.96,24.845,-4.535,25.2554994011,19.075,-4.535,19.6066787091,5.77,0.0,5.77,64.19
2020-01-04 10:30:00,28.401,-5.1445,28.8631717115,14.411,-3.8245,14.9098531599,13.99,-1.32,14.0521350691,76.73,28.501,-3.8245,28.756456688,14.411,-3.8245,14.9098531599,14.09,0.0,14.09,64.01
2020-01-04 11:00:00,30.751,-3.3885,30.937128717,11.591,-7.1785,13.6338601742,19.16,3.79,19.53124932,78.0,30.981,-7.1785,31.80178019,11.591,-7.1785,13.6338601742,19.39,0.0,19.39,65.07
2020-01-04 11:30:00,30.272,-2.3609999999999998,30.3639309873,14.372,-7.921,16.4102597481,15.9,5.5600000000000005,16.8440968888,78.3,30.452,-7.921,31.4653228968,14.372,-7.921,16.4102597481,16.08,0.0,16.08,65.31
2020-01-04 12:00:00,27.2775,-2.376,27.3807849093,16.6275,-6.886,17.9969650844,10.65,4.51,11.5655782389,78.48,27.4075,-6.886,28.2593002788,16.6275,-6.886,17.9969650844,10.78,0.0,10.78,65.47
2020-01-04 12:30:00,27.899,-2.8395,28.0431268094,16.159,-6.6595,17.4774775425,11.74,3.8200000000000003,12.345849505,78.28,28.049,-6.6595,28.828724239,16.159,-6.6595,17.4774775425,11.89,0.0,11.89,65.3
2020-01-04 13:00:00,29.3155,-3.0445,29.4731661092,10.0055,-6.2545,11.7995254354,19.31,3.21,19.5749891443,78.07,29.5055,-6.2545,30.1611223349,10.0055,-6.2545,11.7995254354,19.5,0.0,19.5,65.15
2020-01-04 13:30:00,38.0595,-3.237,38.1969070639,6.3095,-6.237,8.8718633471,31.75,3.0,31.8914173407,78.07,38.4395,-6.237,38.942204987,6.3095,-6.237,8.8718633471,32.13,0.0,32.13,65.15
2020-01-04 14:00:00,38.655,-3.226,38.7893812918,5.945,-5.596,8.1644498284,32.71,2.37,32.7957466754,78.2,39.045,-5.596,39.4439759786,5.945,-5.596,8.1644498284,33.1,0.0,33.1,65.25
2020-01-04 14:30:00,31.6295,-3.038,31.7750643469,4.6195,-5.588,7.250208566,27.01,2.55,27.1301050496,78.41,31.9595,-5.588,32.4443428698,4.6195,-5.588,7.250208566,27.34,0.0,27.34,65.44
2020-01-04 15:00:00,37.488,-3.0265,37.6099700379,3.128,-5.9065,6.6836461793,34.36,2.88,34.4804872355,78.32,37.898,-5.9065,38.3555099855,3.128,-5.9065,6.6836461793,34.77,0.0,34.77,65.37
2020-01-04 15:30:00,39.227,-3.0095,39.342275217,4.877,-6.3095,7.9746422647,34.35,3.3,34.508151211,78.32,39.627,-6.3095,40.1261625283,4.877,-6.3095,7.9746422647,34.75,0.0,34.75,65.37
2020-01-04 16:00:00,41.019,-2.968,41.126237185,5.039,-6.238,8.018987779,35.98,3.27,36.1282894696,78.26,41.459,-6.238,41.9256642762,5.039,-6.238,8.018987779,36.42,0.0,36.42,65.32
2020-01-04 16:30:00,44.002,-3.1355,44.1135734695,4.552,-5.5855,7.2054503156,39.45,2.45,39.5260040986,78.1,44.492,-5.5855,44.8412296246,4.552,-5.5855,7.2054503156,39.94,0.0,39.94,65.19
2020-01-04 17:00:00,46.159,-3.526,46.2934763979,4.039,-4.996,6.424448381,42.12,1.47,42.145643903,77.85,46.629,-4.996,46.8958810238,4.039,-4.996,6.424448381,42.59,0.0,42.59,64.98
2020-01-04 17:30:00,35.072,-3.388,35.2352625647,3.172,-4.348,5.3820709769,31.9,0.96,31.914441872,77.95,35.492,-4.348,35.757337261,3.172,-4.348,5.3820709769,32.32,0.0,32.32,65.06
2020-01-04 18:00:00,28.3125,-3.1975,28.492484316,2.7725,-4.7975,5.5410073543,25.54,1.6,25.590068386,77.95,28.6425,-4.7975,29.0415015538,2.7725,-4.7975,5.5410073543,25.87,0.0,25.87,65.06
