Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-04 18:30:00,29.413,-2.8985000000000003,29.5554710883,2.883,-5.4885,6.19962267,26.53,2.59,26.6561249997,77.89,29.723,-5.4885,30.2254919108,2.883,-5.4885,6.19962267,26.84,0.0,26.84,65.06
2020-01-04 19:00:00,29.287,-3.0695,29.4474141352,3.267,-5.3695,6.2852859322,26.02,2.3,26.1214547834,78.02,29.587,-5.3695,30.0702859855,3.267,-5.3695,6.2852859322,26.32,0.0,26.32,65.11
2020-01-04 19:30:00,25.1545,-2.908,25.3220325853,4.9345,-5.728,7.5603752718,20.22,2.8200000000000003,20.4156998411,78.08,25.4045,-5.728,26.0422465285,4.9345,-5.728,7.5603752718,20.47,0.0,20.47,65.17
2020-01-04 20:00:00,31.8215,-2.7845,31.9430947546,5.8715,-6.1845,8.5277519019,25.95,3.4,26.1717882461,78.08,32.1215,-6.1845,32.7114475757,5.8715,-6.1845,8.5277519019,26.25,0.0,26.25,65.17
2020-01-04 20:30:00,27.394,-2.8455,27.5413889673,10.214,-6.3255,12.0140645183,17.18,3.48,17.5289132578,78.08,27.614,-6.3255,28.3292242437,10.214,-6.3255,12.0140645183,17.4,0.0,17.4,65.17
2020-01-04 21:00:00,28.219,-2.477,28.3275041258,12.399000000000001,-7.157,14.3163490458,15.82,4.68,16.4977210547,78.25,28.389,-7.157,29.2772602885,12.399000000000001,-7.157,14.3163490458,15.99,0.0,15.99,65.3
2020-01-04 21:30:00,27.5065,-2.3725,27.6086272477,14.3665,-7.1725,16.057430632,13.14,4.8,13.9892673146,78.31,27.6465,-7.1725,28.5617527211,14.3665,-7.1725,16.057430632,13.28,0.0,13.28,65.35
2020-01-04 22:00:00,28.5205,-2.0335,28.5929019601,13.9705,-7.9835,16.0907160344,14.55,5.95,15.7195737856,78.45,28.7105,-7.9835,29.7998168199,13.9705,-7.9835,16.0907160344,14.74,0.0,14.74,65.43
2020-01-04 22:30:00,19.25,-1.9575,19.3492714656,13.06,-7.5675,15.094060297,6.19,5.61,8.3539332054,78.78,19.33,-7.5675,20.7585152708,13.06,-7.5675,15.094060297,6.27,0.0,6.27,65.71
2020-01-04 23:00:00,21.9875,-2.3105,22.1085631939,13.4275,-7.4405,15.351182250899999,8.56,5.13,9.9795039957,78.6,22.0975,-7.4405,23.3165294695,13.4275,-7.4405,15.351182250899999,8.67,0.0,8.67,65.56
2020-01-04 23:30:00,13.006,-2.8215,13.3085272758,14.636,-6.4915,16.0109983527,-1.63,3.67,4.0156942115,78.98,12.986,-6.4915,14.518118619500001,14.636,-6.4915,16.0109983527,-1.65,0.0,1.65,65.86
2020-01-05 00:00:00,22.147,-3.1885,22.3753467292,12.997,-6.4685,14.5176961413,9.15,3.2800000000000002,9.7201286,78.62,22.267,-6.4685,23.1875134771,12.997,-6.4685,14.5176961413,9.27,0.0,9.27,65.6
2020-01-05 00:30:00,22.6425,-3.0625,22.8486698191,13.9725,-7.0125,15.6334868951,8.67,3.95,9.5274025841,78.62,22.7725,-7.0125,23.8277550873,13.9725,-7.0125,15.6334868951,8.8,0.0,8.8,65.6
2020-01-05 01:00:00,22.5935,-3.3605,22.8420489996,9.0335,-6.6305,11.2056973232,13.56,3.27,13.9487096177,78.62,22.7435,-6.6305,23.6903001775,9.0335,-6.6305,11.2056973232,13.71,0.0,13.71,65.6
2020-01-05 01:30:00,23.9655,-3.4005,24.2055487544,9.0655,-6.6505,11.2433287108,14.9,3.25,15.2503278653,78.55,24.1755,-6.6505,25.0735707569,9.0655,-6.6505,11.2433287108,15.11,0.0,15.11,65.53
2020-01-05 02:00:00,22.0795,-2.8915,22.2680284826,18.1895,-7.5215,19.6832637665,3.89,4.63,6.0472307712,78.66,22.1695,-7.5215,23.4106747553,18.1895,-7.5215,19.6832637665,3.98,0.0,3.98,65.61
2020-01-05 02:30:00,22.502,-2.9515000000000002,22.694742921,16.732,-7.4415,18.3121748094,5.77,4.49,7.3111558594,78.57,22.582,-7.4415,23.776514594200002,16.732,-7.4415,18.3121748094,5.85,0.0,5.85,65.55
2020-01-05 03:00:00,25.7825,-2.963,25.9521998152,11.5925,-7.583,13.8523624429,14.19,4.62,14.9231531521,78.62,25.9625,-7.583,27.0472419158,11.5925,-7.583,13.8523624429,14.37,0.0,14.37,65.59
2020-01-05 03:30:00,20.786,-2.642,20.9532326862,13.116,-7.582,15.1497914177,7.67,4.94,9.123184751,78.62,20.866,-7.582,22.2008261108,13.116,-7.582,15.1497914177,7.75,0.0,7.75,65.59
2020-01-05 04:00:00,23.6095,-2.419,23.7331003295,12.8595,-8.099,15.1973860006,10.75,5.68,12.1583263651,78.8,23.7595,-8.099,25.1019449695,12.8595,-8.099,15.1973860006,10.9,0.0,10.9,65.75
2020-01-05 04:30:00,21.1265,-2.6725,21.2948646039,16.2365,-7.3925,17.8402070756,4.89,4.72,6.7963593195000005,78.43,21.2165,-7.3925,22.4675082842,16.2365,-7.3925,17.8402070756,4.98,0.0,4.98,65.45
2020-01-05 05:00:00,19.6315,-3.0245,19.8631163844,16.4715,-7.3145,18.022547614,3.16,4.29,5.3281985699,78.62,19.6815,-7.3145,20.996746236,16.4715,-7.3145,18.022547614,3.21,0.0,3.21,65.6
2020-01-05 05:30:00,22.975,-2.6855,23.1314187903,14.955,-7.9755,16.9487647116,8.02,5.29,9.6075230939,78.53,23.095,-7.9755,24.433330212,14.955,-7.9755,16.9487647116,8.14,0.0,8.14,65.53
2020-01-05 06:00:00,23.596,-3.0905,23.7975294148,14.356,-7.3505,16.1283782895,9.24,4.26,10.1747334117,78.59,23.726,-7.3505,24.8385371198,14.356,-7.3505,16.1283782895,9.37,0.0,9.37,65.57
2020-01-05 06:30:00,22.674,-3.0675,22.8805557679,17.944,-7.2775,19.3636035451,4.73,4.21,6.3322192002,78.32,22.744,-7.2775,23.8799401643,17.944,-7.2775,19.3636035451,4.8,0.0,4.8,65.34
2020-01-05 07:00:00,25.172,-2.8075,25.3280800743,17.252,-7.4275,18.7829513189,7.92,4.62,9.169013033,78.39,25.262,-7.4275,26.3312817814,17.252,-7.4275,18.7829513189,8.01,0.0,8.01,65.42
2020-01-05 07:30:00,31.0195,-3.005,31.1647141051,15.9795,-7.125,17.4960008359,15.04,4.12,15.5941014489,78.22,31.2195,-7.125,32.022223615,15.9795,-7.125,17.4960008359,15.24,0.0,15.24,65.26
2020-01-05 08:00:00,35.0485,-2.1035,35.1115659648,22.5485,-8.7035,24.1699351364,12.5,6.6,14.1354165131,78.53,35.2385,-8.7035,36.2974213203,22.5485,-8.7035,24.1699351364,12.69,0.0,12.69,65.52
2020-01-05 08:30:00,32.847,-1.613,32.8865805155,22.727,-10.053,24.8511435954,10.12,8.44,13.1775566779,78.83,32.947,-10.053,34.4465908037,22.727,-10.053,24.8511435954,10.22,0.0,10.22,65.76
2020-01-05 09:00:00,27.435,-2.665,27.5641333983,19.395,-7.965,20.9668130626,8.04,5.3,9.6297248143,78.69,27.565,-7.965,28.6926898356,19.395,-7.965,20.9668130626,8.17,0.0,8.17,65.65
2020-01-05 09:30:00,28.578,-2.613,28.697209847,16.538,-7.693,18.2397284245,12.04,5.08,13.0678230781,78.63,28.708,-7.693,29.7208935431,16.538,-7.693,18.2397284245,12.17,0.0,12.17,65.59
2020-01-05 10:00:00,32.856,-3.567,33.0490578534,14.736,-6.217,15.9937733196,18.12,2.65,18.3127523873,78.02,33.066,-6.217,33.6453777657,14.736,-6.217,15.9937733196,18.33,0.0,18.33,65.07
2020-01-05 10:30:00,29.8205,-2.7715,29.9490138819,17.2405,-6.8815,18.5631323461,12.58,4.11,13.2343681375,78.28,30.0305,-6.8815,30.808861915,17.2405,-6.8815,18.5631323461,12.79,0.0,12.79,65.27
2020-01-05 11:00:00,27.044,-2.5845000000000002,27.1672150993,16.674,-6.5245,17.9050656589,10.37,3.94,11.0932637217,78.57,27.134,-6.5245,27.90740146,16.674,-6.5245,17.9050656589,10.46,0.0,10.46,65.51
2020-01-05 11:30:00,35.3015,-2.1615,35.3676120837,21.2915,-7.6115,22.6111234683,14.01,5.45,15.0327176518,78.37,35.4715,-7.6115,36.2789504327,21.2915,-7.6115,22.6111234683,14.18,0.0,14.18,65.37
2020-01-05 12:00:00,35.543,-2.4095,35.6245777414,20.183,-6.7895,21.2943842186,15.36,4.38,15.9722885023,78.25,35.773,-6.7895,36.4116030854,20.183,-6.7895,21.2943842186,15.59,0.0,15.59,65.28
2020-01-05 12:30:00,30.3825,-2.723,30.5042789662,16.4425,-6.043,17.517809659,13.94,3.32,14.3298988133,78.25,30.5425,-6.043,31.1345813405,16.4425,-6.043,17.517809659,14.1,0.0,14.1,65.28
2020-01-05 13:00:00,29.958,-3.045,30.1123527643,12.708,-5.215,13.7364292667,17.25,2.17,17.3859541009,78.2,30.128,-5.215,30.5760136218,12.708,-5.215,13.7364292667,17.42,0.0,17.42,65.28
2020-01-05 13:30:00,34.5115,-3.321,34.6709197059,9.6715,-5.091,10.9296016968,24.84,1.77,24.9029817492,78.14,34.8015,-5.091,35.1719018998,9.6715,-5.091,10.9296016968,25.13,0.0,25.13,65.21
2020-01-05 14:00:00,35.102,-2.8449999999999998,35.2171042109,11.702,-5.975,13.1391563276,23.4,3.13,23.6084074008,78.35,35.412,-5.975,35.9125377689,11.702,-5.975,13.1391563276,23.71,0.0,23.71,65.37
2020-01-05 14:30:00,36.3935,-2.842,36.5042984626,10.3035,-6.102,11.9748284434,26.09,3.26,26.2928830675,78.48,36.6935,-6.102,37.1974104777,10.3035,-6.102,11.9748284434,26.39,0.0,26.39,65.46
2020-01-05 15:00:00,32.849,-2.7275,32.9620396403,8.839,-5.8075,10.5761513439,24.01,3.08,24.2067449278,78.48,33.169,-5.8075,33.673574465,8.839,-5.8075,10.5761513439,24.33,0.0,24.33,65.46
2020-01-05 15:30:00,22.8245,-2.7030000000000003,22.9839946321,7.0345,-5.623,9.0056826088,15.79,2.92,16.0577239981,78.81,22.9945,-5.623,23.6720332724,7.0345,-5.623,9.0056826088,15.96,0.0,15.96,65.69
2020-01-05 16:00:00,42.823,-3.1745,42.9405027829,7.773,-5.4245,9.4786459608,35.05,2.25,35.122144012,78.71,43.253,-5.4245,43.5918250278,7.773,-5.4245,9.4786459608,35.48,0.0,35.48,65.63
2020-01-05 16:30:00,40.8015,-3.5295,40.9538737179,5.2615,-4.3795,6.8456849548,35.54,0.85,35.5501631501,78.24,41.2015,-4.3795,41.4336049904,5.2615,-4.3795,6.8456849548,35.94,0.0,35.94,65.27
2020-01-05 17:00:00,40.975,-3.646,41.1368926999,4.855,-3.846,6.1937663017,36.12,0.2,36.1205537056,78.08,41.425,-3.846,41.6031530175,4.855,-3.846,6.1937663017,36.57,0.0,36.57,65.14
2020-01-05 17:30:00,38.9285,-3.4865,39.0843164773,5.3185,-4.1065,6.7193589352,33.61,0.62,33.6157180497,78.48,39.3685,-4.1065,39.5820936094,5.3185,-4.1065,6.7193589352,34.05,0.0,34.05,65.48
2020-01-05 18:00:00,39.329,-3.5620000000000003,39.4899744872,5.079,-4.432,6.7408356307,34.25,0.87,34.2610478532,78.62,39.719,-4.432,39.9655049386,5.079,-4.432,6.7408356307,34.64,0.0,34.64,65.59
2020-01-05 18:30:00,39.01,-3.5775,39.1736978884,5.3,-4.3375,6.8486426575,33.71,0.76,33.7185661024,78.38,39.45,-4.3375,39.6877362198,5.3,-4.3375,6.8486426575,34.15,0.0,34.15,65.39
2020-01-05 19:00:00,34.169,-3.589,34.3569713741,6.539,-4.099,7.7175334142,27.63,0.51,27.6347064395,78.52,34.499,-4.099,34.7416580203,6.539,-4.099,7.7175334142,27.96,0.0,27.96,65.5
2020-01-05 19:30:00,31.427,-3.2605,31.5956830793,7.1370000000000005,-5.0005,8.7144574845,24.29,1.74,24.3522421966,78.66,31.727,-5.0005,32.1186476871,7.1370000000000005,-5.0005,8.7144574845,24.59,0.0,24.59,65.6
2020-01-05 20:00:00,34.346,-3.186,34.4934531759,6.096,-5.216,8.0229590551,28.25,2.03,28.3228423715,78.66,34.706,-5.216,35.0957702865,6.096,-5.216,8.0229590551,28.61,0.0,28.61,65.6
2020-01-05 20:30:00,27.997,-2.4495,28.1039509544,6.457,-6.7495,9.3406958654,21.54,4.3,21.9650085363,78.7,28.237,-6.7495,29.0324631964,6.457,-6.7495,9.3406958654,21.78,0.0,21.78,65.64
2020-01-05 21:00:00,26.2735,-2.387,26.3817090282,7.7935,-7.277,10.6627093766,18.48,4.89,19.1160273069,78.86,26.5235,-7.277,27.5036503259,7.7935,-7.277,10.6627093766,18.73,0.0,18.73,65.75
2020-01-05 21:30:00,25.807,-2.656,25.9433148422,7.717,-6.936,10.3759426078,18.09,4.28,18.5894190334,78.65,26.027,-6.936,26.9353452735,7.717,-6.936,10.3759426078,18.31,0.0,18.31,65.58
2020-01-05 22:00:00,26.6215,-2.7359999999999998,26.7617256217,7.7315000000000005,-7.156,10.5349147244,18.89,4.42,19.4002190709,78.65,26.8515,-7.156,27.7886917333,7.7315000000000005,-7.156,10.5349147244,19.12,0.0,19.12,65.58
2020-01-05 22:30:00,27.705,-2.7815000000000003,27.8442771005,6.945,-7.4115,10.1569364107,20.76,4.63,21.2700376116,78.53,27.975,-7.4115,28.9401271118,6.945,-7.4115,10.1569364107,21.03,0.0,21.03,65.48
2020-01-05 23:00:00,27.5145,-2.967,27.6740094538,9.9645,-7.157,12.268411032,17.55,4.19,18.0432425024,78.59,27.7545,-7.157,28.6624304491,9.9645,-7.157,12.268411032,17.79,0.0,17.79,65.56
2020-01-05 23:30:00,27.485,-2.927,27.6404152284,11.355,-7.437,13.5736875609,16.13,4.51,16.748641736,78.4,27.685,-7.437,28.6664995073,11.355,-7.437,13.5736875609,16.33,0.0,16.33,65.42
2020-01-06 00:00:00,25.68,-2.642,25.8155488805,10.2,-7.502,12.661753591,15.48,4.86,16.2249807396,78.72,25.87,-7.502,26.9357922475,10.2,-7.502,12.661753591,15.67,0.0,15.67,65.7
2020-01-06 00:30:00,25.3985,-3.031,25.5787169977,8.7585,-6.891,11.1443798953,16.64,3.86,17.0818383086,78.59,25.5885,-6.891,26.5001360987,8.7585,-6.891,11.1443798953,16.83,0.0,16.83,65.58
2020-01-06 01:00:00,26.381,-2.8165,26.5309222088,11.931000000000001,-7.3665,14.0219143932,14.45,4.55,15.1494224312,78.59,26.601,-7.3665,27.6021470768,11.931000000000001,-7.3665,14.0219143932,14.67,0.0,14.67,65.58
2020-01-06 01:30:00,22.092,-2.6825,22.2542640914,12.012,-7.9225,14.3893762982,10.08,5.24,11.3606337851,78.76,22.202,-7.9225,23.5731798926,12.012,-7.9225,14.3893762982,10.19,0.0,10.19,65.72
2020-01-06 02:00:00,26.989,-2.5655,27.1106604724,10.969,-8.1555,13.6686188494,16.02,5.59,16.9672773302,78.97,27.199,-8.1555,28.3953830974,10.969,-8.1555,13.6686188494,16.23,0.0,16.23,65.91
2020-01-06 02:30:00,25.2035,-2.7685,25.3550981954,14.1235,-8.3985,16.431921814,11.08,5.63,12.4283265165,78.97,25.3535,-8.3985,26.7083276245,14.1235,-8.3985,16.431921814,11.23,0.0,11.23,65.91
2020-01-06 03:00:00,23.445,-2.392,23.5667072159,14.765,-8.422,16.998097217,8.68,6.03,10.5689781909,79.06,23.575,-8.422,25.0341907998,14.765,-8.422,16.998097217,8.81,0.0,8.81,65.96
2020-01-06 03:30:00,26.207,-2.1035,26.2912829898,16.137,-8.993500000000001,18.4739224652,10.07,6.89,12.2015162992,79.01,26.337,-8.993500000000001,27.8302104061,16.137,-8.993500000000001,18.4739224652,10.2,0.0,10.2,65.96
2020-01-06 04:00:00,26.451,-2.326,26.553072835400002,13.481,-8.725999999999999,16.0586561393,12.97,6.4,14.4630874989,79.12,26.631,-8.725999999999999,28.0241545278,13.481,-8.725999999999999,16.0586561393,13.15,0.0,13.15,66.01
2020-01-06 04:30:00,28.927,-2.7279999999999998,29.0553491289,15.717,-8.188,17.7219477767,13.21,5.46,14.2939042952,78.74,29.087,-8.188,30.217493493,15.717,-8.188,17.7219477767,13.37,0.0,13.37,65.69
2020-01-06 05:00:00,26.927,-2.729,27.0649361721,16.157,-8.549,18.2793339594,10.77,5.82,12.2419483743,78.74,27.107,-8.549,28.423139341,16.157,-8.549,18.2793339594,10.95,0.0,10.95,65.69
2020-01-06 05:30:00,29.1385,-1.3945,29.1718496585,22.2385,-10.4345,24.5648055661,6.9,9.04,11.3724051985,78.99,29.2285,-10.4345,31.0352058556,22.2385,-10.4345,24.5648055661,6.99,0.0,6.99,65.91
2020-01-06 06:00:00,29.775,-1.5755,29.8166534884,17.375,-10.2155,20.1555715684,12.4,8.64,15.1132259958,79.08,29.905,-10.2155,31.6016687099,17.375,-10.2155,20.1555715684,12.53,0.0,12.53,65.99
2020-01-06 06:30:00,21.7865,-2.0825,21.8858033551,19.5065,-9.1925,21.5639884646,2.2800000000000002,7.11,7.4666257439,78.78,21.7865,-9.1925,23.6464297199,19.5065,-9.1925,21.5639884646,2.2800000000000002,0.0,2.2800000000000002,65.73
2020-01-06 07:00:00,25.4805,-2.2265,25.5775914132,20.8805,-8.7865,22.6538708061,4.6,6.5600000000000005,8.0120908632,78.33,25.5105,-8.7865,26.981256318,20.8805,-8.7865,22.6538708061,4.63,0.0,4.63,65.38
2020-01-06 07:30:00,27.83,-2.145,27.9125406404,21.07,-8.795,22.8319277548,6.76,6.65,9.4826209457,78.39,27.93,-8.795,29.2820239225,21.07,-8.795,22.8319277548,6.86,0.0,6.86,65.42
2020-01-06 08:00:00,31.2645,-2.589,31.3715138501,17.9945,-8.699,19.9868614657,13.27,6.11,14.6090725236,77.76,31.4045,-8.699,32.5870406949,17.9945,-8.699,19.9868614657,13.41,0.0,13.41,64.9
2020-01-06 08:30:00,30.02,-1.6875,30.0673919097,17.04,-9.1475,19.340071257600002,12.98,7.46,14.9710387081,78.35,30.15,-9.1475,31.5071302446,17.04,-9.1475,19.340071257600002,13.11,0.0,13.11,65.4
2020-01-06 09:00:00,30.5705,-1.7965,30.6232408883,16.1305,-8.6165,18.2876215649,14.44,6.82,15.9695334935,78.27,30.7205,-8.6165,31.9060055867,16.1305,-8.6165,18.2876215649,14.59,0.0,14.59,65.33
2020-01-06 09:30:00,33.6275,-1.706,33.6707468324,18.8775,-9.096,20.9546467937,14.75,7.39,16.4977149933,78.12,33.7675,-9.096,34.9711491411,18.8775,-9.096,20.9546467937,14.89,0.0,14.89,65.2
2020-01-06 10:00:00,31.793,-1.279,31.8187160332,21.363,-8.269,22.9075125232,10.43,6.99,12.5556760073,78.38,31.903,-8.269,32.9572111988,21.363,-8.269,22.9075125232,10.54,0.0,10.54,65.41
2020-01-06 10:30:00,33.0785,-1.2705,33.1028900929,24.4685,-9.6205,26.2918525878,8.61,8.35,11.9939401366,78.18,33.1685,-9.6205,34.5355383989,24.4685,-9.6205,26.2918525878,8.7,0.0,8.7,65.25
2020-01-06 11:00:00,33.859,-1.6139999999999999,33.8974464672,23.729,-9.344,25.5024660964,10.13,7.73,12.7424408965,78.04,33.959,-9.344,35.2210734788,23.729,-9.344,25.5024660964,10.23,0.0,10.23,65.13
2020-01-06 11:30:00,28.5995,-1.3935,28.6334287591,25.3395,-9.1635,26.9455004129,3.26,7.77,8.4261794427,78.12,28.6195,-9.1635,30.0507156737,25.3395,-9.1635,26.9455004129,3.2800000000000002,0.0,3.2800000000000002,65.18
2020-01-06 12:00:00,22.654,-1.588,22.7095896044,18.364,-8.268,20.1394220374,4.29,6.68,7.9389231008,78.57,22.674,-8.268,24.1344173329,18.364,-8.268,20.1394220374,4.31,0.0,4.31,65.55
2020-01-06 12:30:00,18.2145,-1.1175,18.2487483543,16.8145,-7.9475,18.5981226606,1.4,6.83,6.972008319,78.98,18.2045,-7.9475,19.86369997,16.8145,-7.9475,18.5981226606,1.3900000000000001,0.0,1.3900000000000001,65.88
2020-01-06 13:00:00,15.6355,-0.9885,15.6667160726,21.4455,-7.5285,22.7285675418,-5.8100000000000005,6.54,8.7480112026,78.92,15.5355,-7.5285,17.2635475062,21.4455,-7.5285,22.7285675418,-5.91,0.0,5.91,65.82
2020-01-06 13:30:00,23.036,-0.7010000000000001,23.0466634678,28.136,-9.021,29.5467923301,-5.1,8.32,9.758708931,78.66,22.966,-9.021,24.6741888823,28.136,-9.021,29.5467923301,-5.17,0.0,5.17,65.61
2020-01-06 14:00:00,24.077,-0.6185,24.0849428326,28.277,-9.4785,29.8233246177,-4.2,8.86,9.8050803158,78.66,23.947,-9.4785,25.7546262106,28.277,-9.4785,29.8233246177,-4.33,0.0,4.33,65.61
2020-01-06 14:30:00,23.703,-0.1325,23.7033703352,29.713,-9.9925,31.3482443727,-6.01,9.86,11.5472810653,78.62,23.643,-9.9925,25.6679080809,29.713,-9.9925,31.3482443727,-6.07,0.0,6.07,65.61
2020-01-06 15:00:00,25.3685,0.085,25.3686424006,29.8685,-9.725,31.4118276649,-4.5,9.81,10.7928726482,78.62,25.2785,-9.725,27.0846485532,29.8685,-9.725,31.4118276649,-4.59,0.0,4.59,65.61
2020-01-06 15:30:00,24.61,-0.3345,24.612273163,23.17,-8.9445,24.8365251243,1.44,8.61,8.7295876191,78.83,24.61,-8.9445,26.1850373353,23.17,-8.9445,24.8365251243,1.44,0.0,1.44,65.74
2020-01-06 16:00:00,24.903,-0.24650000000000002,24.9042199486,23.533,-8.7765,25.1163102635,1.37,8.53,8.6393171026,78.91,24.923000000000002,-8.7765,26.4231504793,23.533,-8.7765,25.1163102635,1.3900000000000001,0.0,1.3900000000000001,65.81
2020-01-06 16:30:00,26.477,-0.1295,26.4773166928,23.117,-9.0795,24.836123072,3.36,8.95,9.5599215478,78.91,26.487,-9.0795,27.9999730223,23.117,-9.0795,24.836123072,3.37,0.0,3.37,65.81
2020-01-06 17:00:00,30.1795,-0.581,30.1850920365,20.7695,-8.181,22.3226542161,9.41,7.6,12.0957885233,78.5,30.2395,-8.181,31.3266040491,20.7695,-8.181,22.3226542161,9.47,0.0,9.47,65.47
2020-01-06 17:30:00,28.0315,-0.4015,28.0343752294,18.5115,-7.7715,20.0766492349,9.52,7.37,12.0394061315,78.58,28.1715,-7.7715,29.2237852528,18.5115,-7.7715,20.0766492349,9.66,0.0,9.66,65.53
2020-01-06 18:00:00,29.7805,-0.9105000000000001,29.7944154247,15.6605,-7.2605,17.2616951804,14.12,6.35,15.4821477838,78.78,29.9205,-7.2605,30.7888158347,15.6605,-7.2605,17.2616951804,14.26,0.0,14.26,65.7
2020-01-06 18:30:00,29.145,-0.91,29.1592030927,19.645,-7.07,20.8784799495,9.5,6.16,11.3223495795,78.91,29.235,-7.07,30.0777347053,19.645,-7.07,20.8784799495,9.59,0.0,9.59,65.81
2020-01-06 19:00:00,27.733,-1.5675,27.7772630986,17.203,-5.7775,18.1472509006,10.53,4.21,11.3404144545,78.69,27.873,-5.7775,28.4654814688,17.203,-5.7775,18.1472509006,10.67,0.0,10.67,65.62
2020-01-06 19:30:00,29.3835,-2.3,29.4733790436,14.0335,-4.5600000000000005,14.7557691175,15.35,2.26,15.5154793674,78.14,29.5435,-4.5600000000000005,29.8933436111,14.0335,-4.5600000000000005,14.7557691175,15.51,0.0,15.51,65.16
2020-01-06 20:00:00,28.2905,-2.2405,28.3790808607,12.7105,-4.4105,13.4539704363,15.58,2.17,15.7303941464,78.14,28.5005,-4.4105,28.8397470603,12.7105,-4.4105,13.4539704363,15.79,0.0,15.79,65.21
2020-01-06 20:30:00,30.3865,-2.5015,30.4892913086,11.3765,-4.6515,12.2906958509,19.01,2.15,19.1311944217,78.14,30.5765,-4.6515,30.9282848619,11.3765,-4.6515,12.2906958509,19.2,0.0,19.2,65.14
2020-01-06 21:00:00,33.5175,-2.269,33.5942133001,8.9475,-5.459,10.4813375697,24.57,3.19,24.7762184362,78.3,33.8475,-5.459,34.2848937179,8.9475,-5.459,10.4813375697,24.9,0.0,24.9,65.26
2020-01-06 21:30:00,36.286,-2.6045,36.3793515095,6.996,-5.0745,8.6426018218,29.29,2.47,29.393961965,78.2,36.616,-5.0745,36.9659573966,6.996,-5.0745,8.6426018218,29.62,0.0,29.62,65.17
2020-01-06 22:00:00,36.184,-2.523,36.2718538953,4.494,-5.003,6.7250312267,31.69,2.48,31.7868919525,78.28,36.584,-5.003,36.9245049391,4.494,-5.003,6.7250312267,32.09,0.0,32.09,65.22
2020-01-06 22:30:00,32.6105,-2.6355,32.7168239672,7.4805,-4.8755,8.9290750081,25.13,2.24,25.2296353521,78.49,32.9105,-4.8755,33.2696785452,7.4805,-4.8755,8.9290750081,25.43,0.0,25.43,65.42
2020-01-06 23:00:00,30.899,-2.584,31.0068582252,8.139,-5.654,9.9101481825,22.76,3.07,22.9661163456,78.68,31.219,-5.654,31.7268604971,8.139,-5.654,9.9101481825,23.08,0.0,23.08,65.55
2020-01-06 23:30:00,29.928,-2.2085,30.009376139,9.398,-6.9385,11.6818314596,20.53,4.73,21.0678380476,78.99,30.188,-6.9385,30.9751210853,9.398,-6.9385,11.6818314596,20.79,0.0,20.79,65.8
2020-01-07 00:00:00,28.8945,-1.9835,28.9624999353,11.2945,-7.1235,13.3532760961,17.6,5.14,18.335201117,78.99,29.1045,-7.1235,29.963580769,11.2945,-7.1235,13.3532760961,17.81,0.0,17.81,65.83
2020-01-07 00:30:00,29.0225,-2.766,29.1540093684,8.6925,-5.476,10.2735647294,20.33,2.71,20.509826913,78.48,29.3025,-5.476,29.809781653800002,8.6925,-5.476,10.2735647294,20.61,0.0,20.61,65.42
2020-01-07 01:00:00,32.212,-3.0225,32.3534920874,7.782,-4.7325,9.1080228508,24.43,1.71,24.4897733758,78.25,32.532,-4.7325,32.8744213675,7.782,-4.7325,9.1080228508,24.75,0.0,24.75,65.26
2020-01-07 01:30:00,29.657,-3.321,29.8423640149,7.197,-4.271,8.3688858279,22.46,0.9500000000000001,22.4800822952,78.33,29.977,-4.271,30.2797286976,7.197,-4.271,8.3688858279,22.78,0.0,22.78,65.33
2020-01-07 02:00:00,21.595,-2.6515,21.7571707088,11.385,-5.2315,12.5294380261,10.21,2.58,10.5309306331,78.78,21.755,-5.2315,22.3751785971,11.385,-5.2315,12.5294380261,10.37,0.0,10.37,65.65
2020-01-07 02:30:00,32.953,-2.2525,33.0298950233,13.343,-6.6825,14.9228501048,19.61,4.43,20.1041537997,78.7,33.183,-6.6825,33.8491845581,13.343,-6.6825,14.9228501048,19.84,0.0,19.84,65.61
2020-01-07 03:00:00,27.0505,-2.305,27.1485280494,12.5705,-6.475,14.1401235939,14.48,4.17,15.0684869844,78.94,27.2805,-6.475,28.0383898477,12.5705,-6.475,14.1401235939,14.71,0.0,14.71,65.81
2020-01-07 03:30:00,28.1745,-2.5455,28.2892562734,12.2245,-6.2455,13.7275150883,15.95,3.7,16.3735304684,78.99,28.3645,-6.2455,29.0439517025,12.2245,-6.2455,13.7275150883,16.14,0.0,16.14,65.85
2020-01-07 04:00:00,31.242,-2.5445,31.3454469461,12.132,-6.8545,13.934475026,19.11,4.31,19.5900025523,79.13,31.502,-6.8545,32.2391093898,12.132,-6.8545,13.934475026,19.37,0.0,19.37,65.98
2020-01-07 04:30:00,39.701,-2.3505000000000003,39.7705198765,12.881,-6.8205,14.5753003828,26.82,4.47,27.1899485104,78.98,40.021,-6.8205,40.5980253368,12.881,-6.8205,14.5753003828,27.14,0.0,27.14,65.88
2020-01-07 05:00:00,40.2195,-2.325,40.2866454951,12.9495,-6.785,14.6193630248,27.27,4.46,27.6323089878,78.93,40.6095,-6.785,41.1724144938,12.9495,-6.785,14.6193630248,27.66,0.0,27.66,65.85
2020-01-07 05:30:00,38.301,-2.3805,38.3749056188,12.861,-6.7005,14.5017937253,25.44,4.32,25.804185707,78.9,38.631,-6.7005,39.2077908234,12.861,-6.7005,14.5017937253,25.77,0.0,25.77,65.85
2020-01-07 06:00:00,36.4545,-2.331,36.5289492218,14.9645,-7.141,16.5810174974,21.49,4.8100000000000005,22.0217210953,79.11,36.7245,-7.141,37.4123346137,14.9645,-7.141,16.5810174974,21.76,0.0,21.76,66.0
2020-01-07 06:30:00,35.1855,-2.093,35.2476958006,16.3255,-7.253,17.8641529116,18.86,5.16,19.5531378556,79.15,35.4355,-7.253,36.1701626932,16.3255,-7.253,17.8641529116,19.11,0.0,19.11,66.03
2020-01-07 07:00:00,34.4935,-2.349,34.573390682,15.3835,-6.519,16.707765657,19.11,4.17,19.5596779115,78.99,34.7335,-6.519,35.3399686368,15.3835,-6.519,16.707765657,19.35,0.0,19.35,65.91
2020-01-07 07:30:00,36.027,-2.862,36.1405004531,15.297,-8.262,17.3855932599,20.73,5.4,21.4217856399,78.38,36.287,-8.262,37.215682353,15.297,-8.262,17.3855932599,20.99,0.0,20.99,65.42
2020-01-07 08:00:00,35.43,-1.943,35.4832375778,15.2,-9.653,18.0061214313,20.23,7.71,21.6494110774,78.13,35.67,-9.653,36.9530690065,15.2,-9.653,18.0061214313,20.47,0.0,20.47,65.21
2020-01-07 08:30:00,35.3695,-2.184,35.4368647915,13.7195,-10.204,17.0981372158,21.65,8.02,23.0877218452,78.08,35.6295,-10.204,37.0618791516,13.7195,-10.204,17.0981372158,21.91,0.0,21.91,65.17
2020-01-07 09:00:00,34.6215,-2.033,34.6811382635,16.7815,-10.073,19.572533593,17.84,8.04,19.5680147179,78.08,34.8415,-10.073,36.2683808744,16.7815,-10.073,19.572533593,18.06,0.0,18.06,65.17
2020-01-07 09:30:00,35.8665,-1.871,35.9152678293,16.7565,-10.561,19.8069435615,19.11,8.69,20.9930512313,78.31,36.0865,-10.561,37.6001356813,16.7565,-10.561,19.8069435615,19.33,0.0,19.33,65.35
2020-01-07 10:00:00,29.3205,-2.4595000000000002,29.4234746504,11.4105,-9.4795,14.8344339461,17.91,7.02,19.2366447178,78.45,29.5005,-9.4795,30.9861327129,11.4105,-9.4795,14.8344339461,18.09,0.0,18.09,65.45
2020-01-07 10:30:00,39.558,-2.299,39.6247493998,15.098,-10.759,18.5393010925,24.46,8.46,25.8817155536,78.24,39.868,-10.759,41.2942308925,15.098,-10.759,18.5393010925,24.77,0.0,24.77,65.27
2020-01-07 11:00:00,41.109,-2.192,41.1673990556,16.559,-10.582,19.6514428223,24.55,8.39,25.9440667591,78.33,41.419,-10.582,42.749412686,16.559,-10.582,19.6514428223,24.86,0.0,24.86,65.33
2020-01-07 11:30:00,35.711,-2.5585,35.8025340339,18.531,-9.8485,20.9854929237,17.18,7.29,18.6627034483,78.33,35.911,-9.8485,37.2369826013,18.531,-9.8485,20.9854929237,17.38,0.0,17.38,65.33
2020-01-07 12:00:00,37.5205,-1.9005,37.5686015244,20.7605,-10.4905,23.2604589486,16.76,8.59,18.8331011785,78.1,37.7105,-10.4905,39.1424628824,20.7605,-10.4905,23.2604589486,16.95,0.0,16.95,65.16
2020-01-07 12:30:00,39.3915,-1.9585,39.4401571308,19.9115,-10.4585,22.4910661041,19.48,8.5,21.2537149694,78.1,39.6315,-10.4585,40.9882423934,19.9115,-10.4585,22.4910661041,19.72,0.0,19.72,65.16
2020-01-07 13:00:00,37.9345,-1.9035000000000002,37.9822274557,23.9745,-11.0235,26.3873871859,13.96,9.12,16.6750112444,78.05,38.0945,-11.0235,39.6573887504,23.9745,-11.0235,26.3873871859,14.12,0.0,14.12,65.11
2020-01-07 13:30:00,38.39,-1.6555,38.425678657,25.01,-11.0655,27.348590279,13.38,9.41,16.3576434733,78.05,38.56,-11.0655,40.1163170075,25.01,-11.0655,27.348590279,13.55,0.0,13.55,65.11
2020-01-07 14:00:00,38.6065,-1.198,38.6250831229,26.2565,-11.298,28.5840619271,12.35,10.1,15.9540747146,78.02,38.7365,-11.298,40.3504800002,26.2565,-11.298,28.5840619271,12.48,0.0,12.48,65.11
2020-01-07 14:30:00,38.324,-1.2925,38.3457889768,25.794,-11.1625,28.105726147,12.53,9.87,15.9504796166,78.06,38.474,-11.1625,40.0605801537,25.794,-11.1625,28.105726147,12.68,0.0,12.68,65.11
2020-01-07 15:00:00,44.274,-1.5255,44.3002734331,25.214,-10.9855,27.5032181072,19.06,9.46,21.2785149858,78.12,44.484,-10.9855,45.8203826506,25.214,-10.9855,27.5032181072,19.27,0.0,19.27,65.17
2020-01-07 15:30:00,44.839,-1.125,44.8531107728,30.329,-12.495,32.802031431,14.51,11.37,18.4341259625,78.06,45.049,-12.495,46.7497318281,30.329,-12.495,32.802031431,14.72,0.0,14.72,65.12
2020-01-07 16:00:00,46.213,-1.1225,46.2266305851,33.313,-13.3325,35.8819108361,12.9,12.21,17.7621535856,77.79,46.353,-13.3325,48.2323145334,33.313,-13.3325,35.8819108361,13.04,0.0,13.04,64.9
2020-01-07 16:30:00,42.196,-0.35450000000000004,42.1974890989,34.316,-13.9645,37.0485507982,7.88,13.61,15.7266175639,77.63,42.286,-13.9645,44.5321575522,34.316,-13.9645,37.0485507982,7.97,0.0,7.97,64.75
2020-01-07 17:00:00,40.6415,-0.301,40.6426146212,34.1315,-13.850999999999999,36.8348950487,6.51,13.55,15.0327176518,77.38,40.7015,-13.850999999999999,42.9937472576,34.1315,-13.850999999999999,36.8348950487,6.57,0.0,6.57,64.56
2020-01-07 17:30:00,41.8835,-0.154,41.8837831177,34.7135,-14.064,37.4542811739,7.17,13.91,15.6491852823,77.53,41.9135,-14.064,44.2101524341,34.7135,-14.064,37.4542811739,7.2,0.0,7.2,64.68
2020-01-07 18:00:00,36.9455,-0.032,36.9455138582,35.2755,-14.272,38.0532637792,1.67,14.24,14.3375904531,77.59,36.9655,-14.272,39.6249690757,35.2755,-14.272,38.0532637792,1.69,0.0,1.69,64.73
2020-01-07 18:30:00,31.901,-0.05,31.9010391837,35.281,-13.99,37.9535118401,-3.38,13.94,14.343918572,77.75,31.841,-13.99,34.7788639981,35.281,-13.99,37.9535118401,-3.44,0.0,3.44,64.86
2020-01-07 19:00:00,31.1725,0.152,31.1728705808,34.9225,-14.048,37.6420949238,-3.75,14.2,14.6868138138,77.93,31.1225,-14.048,34.1461024167,34.9225,-14.048,37.6420949238,-3.8,0.0,3.8,65.01
2020-01-07 19:30:00,34.7075,-0.28700000000000003,34.7086865964,34.4275,-12.867,36.7534004583,0.28,12.58,12.5831156714,77.96,34.7175,-12.867,37.0251873088,34.4275,-12.867,36.7534004583,0.29,0.0,0.29,65.01
2020-01-07 20:00:00,33.878,-0.0825,33.8781004522,34.228,-12.7125,36.5125134748,-0.35000000000000003,12.63,12.6348486338,77.92,33.848,-12.7125,36.1565313636,34.228,-12.7125,36.5125134748,-0.38,0.0,0.38,65.01
2020-01-07 20:30:00,35.552,0.193,35.5525238626,32.422,-12.827,34.867148048,3.13,13.02,13.3909409677,78.11,35.542,-12.827,37.7857869178,32.422,-12.827,34.867148048,3.12,0.0,3.12,65.15
2020-01-07 21:00:00,42.948,0.2545,42.9487540477,31.398,-13.1755,34.0503774465,11.55,13.43,17.7134807421,77.99,43.138,-13.1755,45.1052197007,31.398,-13.1755,34.0503774465,11.74,0.0,11.74,65.03
2020-01-07 21:30:00,39.1825,0.446,39.1850382448,32.1025,-13.594,34.8621190155,7.08,14.04,15.7241215971,78.18,39.2725,-13.594,41.5587065758,32.1025,-13.594,34.8621190155,7.17,0.0,7.17,65.2
2020-01-07 22:00:00,37.729,-0.835,37.7382387771,31.899,-11.165,33.7965002034,5.83,10.33,11.861610346,77.55,37.819,-11.165,39.4326512677,31.899,-11.165,33.7965002034,5.92,0.0,5.92,64.68
2020-01-07 22:30:00,38.8165,-1.0725,38.8313137622,32.1965,-11.5725,34.2131169071,6.62,10.5,12.4126709454,77.55,38.8765,-11.5725,40.5623595036,32.1965,-11.5725,34.2131169071,6.68,0.0,6.68,64.68
2020-01-07 23:00:00,45.954,-0.879,45.9624059096,30.534,-11.739,32.7128304645,15.42,10.86,18.8604347776,77.65,46.144,-11.739,47.6137885176,30.534,-11.739,32.7128304645,15.61,0.0,15.61,64.78
2020-01-07 23:30:00,47.487,-1.17,47.5014112317,29.327,-11.35,31.4467077609,18.16,10.18,20.8186935229,77.69,47.757,-11.35,49.0872035158,29.327,-11.35,31.4467077609,18.43,0.0,18.43,64.82
2020-01-08 00:00:00,42.4975,-0.4395,42.4997725465,30.9775,-12.1595,33.2785057732,11.52,11.72,16.4337701091,78.07,42.6775,-12.1595,44.3759219228,30.9775,-12.1595,33.2785057732,11.7,0.0,11.7,65.11
2020-01-08 00:30:00,40.138,-0.56,40.1419063324,29.778,-12.04,32.1199452677,10.36,11.48,15.4635054241,77.93,40.298,-12.04,42.0581788003,29.778,-12.04,32.1199452677,10.52,0.0,10.52,64.99
2020-01-08 01:00:00,38.531,-0.8765000000000001,38.5409679854,29.321,-11.9065,31.6462601779,9.21,11.03,14.369585937,77.69,38.691,-11.9065,40.4815788137,29.321,-11.9065,31.6462601779,9.37,0.0,9.37,64.8
2020-01-08 01:30:00,39.493,-0.5385,39.4966711414,30.353,-12.2985,32.7499268892,9.14,11.76,14.8942002135,77.93,39.623,-12.2985,41.487772069,30.353,-12.2985,32.7499268892,9.27,0.0,9.27,64.99
2020-01-08 02:00:00,36.5175,-0.2695,36.5184944446,30.5375,-12.8695,33.1385415566,5.98,12.6,13.9470570372,78.28,36.5975,-12.8695,38.7943428415,30.5375,-12.8695,33.1385415566,6.06,0.0,6.06,65.28
2020-01-08 02:30:00,37.823,0.091,37.8231094703,30.473,-13.289,33.2445672253,7.35,13.38,15.2658737058,78.53,37.953,-13.289,40.2122833224,30.473,-13.289,33.2445672253,7.48,0.0,7.48,65.47
2020-01-08 03:00:00,41.169,0.3695,41.1706581348,30.679,-14.3505,33.8694241352,10.49,14.72,18.0753561514,78.64,41.299,-14.3505,43.7212105419,30.679,-14.3505,33.8694241352,10.62,0.0,10.62,65.55
2020-01-08 03:30:00,36.3045,0.232,36.3052412779,28.6645,-13.718,31.7779339204,7.64,13.95,15.9050966674,78.9,36.4245,-13.718,38.9220724557,28.6645,-13.718,31.7779339204,7.76,0.0,7.76,65.78
2020-01-08 04:00:00,36.703,0.0455,36.7030282027,25.553,-13.3345,28.8229890756,11.15,13.38,17.4168567773,79.05,36.833,-13.3345,39.1724237092,25.553,-13.3345,28.8229890756,11.28,0.0,11.28,65.89
2020-01-08 04:30:00,35.467,-0.301,35.4682772347,23.567,-13.181,27.0026341308,11.9,12.88,17.5358033748,79.05,35.637,-13.181,37.9965068131,23.567,-13.181,27.0026341308,12.07,0.0,12.07,65.89
2020-01-08 05:00:00,35.83,-0.5295,35.8339122934,21.18,-13.1495,24.929936828,14.65,12.62,19.3361552538,79.27,36.04,-13.1495,38.3639277219,21.18,-13.1495,24.929936828,14.86,0.0,14.86,66.08
2020-01-08 05:30:00,38.552,-0.436,38.5544653704,24.242,-12.725999999999999,27.3792921749,14.31,12.29,18.8631969719,79.09,38.702,-12.725999999999999,40.7405925337,24.242,-12.725999999999999,27.3792921749,14.46,0.0,14.46,65.95
2020-01-08 06:00:00,40.5335,-1.5434999999999999,40.5628772956,19.8535,-11.3935,22.8904631779,20.68,9.85,22.906001397,78.74,40.8435,-11.3935,42.4028694135,19.8535,-11.3935,22.8904631779,20.99,0.0,20.99,65.67
2020-01-08 06:30:00,41.065,-1.699,41.100131703,12.445,-10.409,16.2242197347,28.62,8.71,29.9160241342,78.82,41.405,-10.409,42.6933403003,12.445,-10.409,16.2242197347,28.96,0.0,28.96,65.73
2020-01-08 07:00:00,42.4925,-1.916,42.5356745832,10.0425,-10.326,14.4040994946,32.45,8.41,33.5220912235,78.82,42.8725,-10.326,44.0984980725,10.0425,-10.326,14.4040994946,32.83,0.0,32.83,65.73
2020-01-08 07:30:00,47.7035,-2.0635,47.748109329100004,5.6035,-9.5335,11.058337782,42.1,7.47,42.7575829532,78.44,48.2435,-9.5335,49.1764467454,5.6035,-9.5335,11.058337782,42.64,0.0,42.64,65.43
2020-01-08 08:00:00,48.2935,-2.685,48.3680821126,3.1035,-8.415,8.9690544234,45.19,5.73,45.5518276252,77.83,48.8335,-8.415,49.5532334692,3.1035,-8.415,8.9690544234,45.73,0.0,45.73,64.93
2020-01-08 08:30:00,43.3375,-2.863,43.4319660532,1.7175,-7.333,7.5314470887,41.62,4.47,41.8593514044,77.79,43.8675,-7.333,44.476178402,1.7175,-7.333,7.5314470887,42.15,0.0,42.15,64.87
2020-01-08 09:00:00,40.288,-2.9655,40.3969941239,1.788,-6.9655000000000005,7.1913235395,38.5,4.0,38.7072344659,77.99,40.778,-6.9655000000000005,41.3686291077,1.788,-6.9655000000000005,7.1913235395,38.99,0.0,38.99,65.02
2020-01-08 09:30:00,36.0835,-3.11,36.2172758811,1.7435,-5.83,6.0851205617,34.34,2.7199999999999998,34.4475543399,78.29,36.4935,-5.83,36.9562503814,1.7435,-5.83,6.0851205617,34.75,0.0,34.75,65.26
2020-01-08 10:00:00,29.748,-3.371,29.9383891517,0.658,-5.371,5.4111556067,29.09,2.0,29.1586710945,78.24,30.098,-5.371,30.5734728973,0.658,-5.371,5.4111556067,29.44,0.0,29.44,65.22
2020-01-08 10:30:00,30.952,-3.4715,31.1460690337,0.372,-6.2715,6.2825230799,30.58,2.8,30.7079208023,78.19,31.352,-6.2715,31.973107704,0.372,-6.2715,6.2825230799,30.98,0.0,30.98,65.17
2020-01-08 11:00:00,30.609,-3.7145,30.8335594969,0.219,-5.5045,5.5088548039,30.39,1.79,30.4426707107,78.02,30.949,-5.5045,31.4346961374,0.219,-5.5045,5.5088548039,30.73,0.0,30.73,65.08
2020-01-08 11:30:00,29.23,-3.783,29.4737847756,0.5,-5.303,5.3265194076,28.73,1.52,28.7701807433,77.95,29.62,-5.303,30.0909655711,0.5,-5.303,5.3265194076,29.12,0.0,29.12,65.08
2020-01-08 12:00:00,28.986,-3.88,29.2445310443,0.296,-4.76,4.7691944813,28.69,0.88,28.7034928188,77.95,29.336,-4.76,29.7196651394,0.296,-4.76,4.7691944813,29.04,0.0,29.04,65.08
2020-01-08 12:30:00,30.1725,-4.014,30.4383303131,0.0825,-4.424,4.4247691748,30.09,0.41000000000000003,30.0927931572,77.95,30.5325,-4.424,30.8513424708,0.0825,-4.424,4.4247691748,30.45,0.0,30.45,65.05
2020-01-08 13:00:00,32.14,-3.985,32.3861054312,0.0,-3.745,3.745,32.14,-0.24,32.1408960672,78.02,32.53,-3.745,32.7448610472,0.0,-3.745,3.745,32.53,0.0,32.53,65.08
2020-01-08 13:30:00,35.2945,-3.8905000000000003,35.5082767887,0.0045000000000000005,-3.1305,3.1305032343,35.29,-0.76,35.2981826728,78.08,35.7245,-3.1305,35.8613988921,0.0045000000000000005,-3.1305,3.1305032343,35.72,0.0,35.72,65.14
2020-01-08 14:00:00,35.8145,-3.862,36.0221245105,0.1845,-3.402,3.4069993029,35.63,-0.46,35.6329692841,78.08,36.2445,-3.402,36.4038100238,0.1845,-3.402,3.4069993029,36.06,0.0,36.06,65.14
2020-01-08 14:30:00,38.9695,-3.5875,39.1342827518,0.08950000000000001,-4.3075,4.3084297023,38.88,0.72,38.8866660952,77.97,39.4495,-4.3075,39.6839716573,0.08950000000000001,-4.3075,4.3084297023,39.36,0.0,39.36,65.04
2020-01-08 15:00:00,33.4835,-3.4515000000000002,33.6609213258,0.0135,-4.0915,4.0915222717,33.47,0.64,33.4761183532,78.21,33.8735,-4.0915,34.1197065418,0.0135,-4.0915,4.0915222717,33.86,0.0,33.86,65.26
2020-01-08 15:30:00,38.62,-3.3425000000000002,38.7643741888,0.0,-4.7325,4.7325,38.62,1.3900000000000001,38.6450061457,78.1,39.09,-4.7325,39.3754321405,0.0,-4.7325,4.7325,39.09,0.0,39.09,65.18
2020-01-08 16:00:00,42.45,-3.1565,42.5671938498,0.0,-5.6165,5.6165,42.45,2.46,42.5212194087,77.82,42.93,-5.6165,43.2958424361,0.0,-5.6165,5.6165,42.93,0.0,42.93,64.94
2020-01-08 16:30:00,34.5,-2.209,34.5706476798,0.0,-7.459,7.459,34.5,5.25,34.8971703724,77.49,34.89,-7.459,35.67840777,0.0,-7.459,7.459,34.89,0.0,34.89,64.66
2020-01-08 17:00:00,35.5645,-2.1175,35.6274818995,0.0145,-7.1575,7.1575146874,35.55,5.04,35.9054884384,77.39,35.9445,-7.1575,36.6501962682,0.0145,-7.1575,7.1575146874,35.93,0.0,35.93,64.57
2020-01-08 17:30:00,35.5485,-1.9929999999999999,35.6043241931,0.11850000000000001,-7.243,7.2439693021,35.43,5.25,35.8168591588,77.39,35.908500000000004,-7.243,36.6316996773,0.11850000000000001,-7.243,7.2439693021,35.79,0.0,35.79,64.57
2020-01-08 18:00:00,32.0,-2.181,32.0742382762,0.0,-6.871,6.871,32.0,4.69,32.3418629643,77.58,32.38,-6.871,33.1009824779,0.0,-6.871,6.871,32.38,0.0,32.38,64.73
2020-01-08 18:30:00,29.9335,-1.9485000000000001,29.9968510764,0.8735,-7.4985,7.5492055542,29.06,5.55,29.5852344929,77.65,30.2435,-7.4985,31.1592168467,0.8735,-7.4985,7.5492055542,29.37,0.0,29.37,64.79
2020-01-08 19:00:00,29.253,-1.9065,29.3150601441,1.883,-7.9065,8.1276338039,27.37,6.0,28.0199375445,77.65,29.533,-7.9065,30.5730409225,1.883,-7.9065,8.1276338039,27.65,0.0,27.65,64.79
2020-01-08 19:30:00,37.087,-2.11,37.1469738875,4.677,-7.75,9.0518964311,32.41,5.64,32.8970773778,77.52,37.427,-7.75,38.2209736794,4.677,-7.75,9.0518964311,32.75,0.0,32.75,64.67
2020-01-08 20:00:00,46.323,-2.1535,46.3730297829,11.533,-8.4035,14.2698598889,34.79,6.25,35.3469461199,77.59,46.683,-8.4035,47.4333353376,11.533,-8.4035,14.2698598889,35.15,0.0,35.15,64.72
2020-01-08 20:30:00,46.5705,-2.0,46.6134258583,12.9405,-8.44,15.4496000029,33.63,6.44,34.2410645278,77.59,46.9805,-8.44,47.7325987167,12.9405,-8.44,15.4496000029,34.04,0.0,34.04,64.72
2020-01-08 21:00:00,43.886,-2.112,43.9367902788,17.806,-9.302,20.0893215416,26.08,7.19,27.0529573245,77.51,44.176,-9.302,45.1447248303,17.806,-9.302,20.0893215416,26.37,0.0,26.37,64.65
2020-01-08 21:30:00,46.2645,-1.7135,46.2962206071,27.2145,-11.0935,29.3886840893,19.05,9.38,21.2340975791,77.38,46.4045,-11.0935,47.712088222,27.2145,-11.0935,29.3886840893,19.19,0.0,19.19,64.54
2020-01-08 22:00:00,48.915,-1.7025000000000001,48.9446190224,26.265,-12.2125,28.9654169873,22.65,10.51,24.9696335576,77.42,49.135,-12.2125,50.6299652503,26.265,-12.2125,28.9654169873,22.87,0.0,22.87,64.54
2020-01-08 22:30:00,46.483,-2.01,46.5264375275,22.803,-11.27,25.4359923927,23.68,9.26,25.4261676231,77.5,46.713,-11.27,48.0532753202,22.803,-11.27,25.4359923927,23.91,0.0,23.91,64.63
2020-01-08 23:00:00,46.456,-1.9365,46.4963436009,21.476,-11.1565,24.2009518046,24.98,9.22,26.6272191563,77.62,46.706,-11.1565,48.0199742633,21.476,-11.1565,24.2009518046,25.23,0.0,25.23,64.71
2020-01-08 23:30:00,45.85,-2.014,45.8942120098,15.81,-10.424,18.9371559639,30.04,8.41,31.1950268472,77.88,46.2,-10.424,47.3613743044,15.81,-10.424,18.9371559639,30.39,0.0,30.39,64.93
2020-01-09 00:00:00,43.118,-1.3455,43.1389880995,17.358,-11.0655,20.5850784368,25.76,9.72,27.5328167829,78.24,43.418,-11.0655,44.8058926286,17.358,-11.0655,20.5850784368,26.06,0.0,26.06,65.23
2020-01-09 00:30:00,47.1135,-0.971,47.1235049975,20.6835,-11.271,23.5550973942,26.43,10.3,28.3660871465,78.16,47.3935,-11.271,48.7152879828,20.6835,-11.271,23.5550973942,26.71,0.0,26.71,65.14
2020-01-09 01:00:00,41.0165,-0.357,41.0180536014,25.9465,-11.937,28.5606868133,15.07,11.58,19.0052966302,78.34,41.1965,-11.937,42.8910664504,25.9465,-11.937,28.5606868133,15.25,0.0,15.25,65.29
2020-01-09 01:30:00,43.3705,0.136,43.370713232,31.8005,-13.304,34.471266531,11.57,13.44,17.7341055596,78.13,43.4505,-13.304,45.4416369231,31.8005,-13.304,34.471266531,11.65,0.0,11.65,65.12
2020-01-09 02:00:00,41.4395,0.28,41.4404459466,33.9595,-13.77,36.6450616079,7.48,14.05,15.9170631713,78.23,41.5195,-13.77,43.7433626994,33.9595,-13.77,36.6450616079,7.5600000000000005,0.0,7.5600000000000005,65.2
2020-01-09 02:30:00,45.203,0.11,45.2031338405,33.633,-13.56,36.2636496922,11.57,13.67,17.9090424088,78.13,45.303,-13.56,47.2888507896,33.633,-13.56,36.2636496922,11.67,0.0,11.67,65.12
2020-01-09 03:00:00,41.7575,-0.17450000000000002,41.7578646066,33.4275,-13.3745,36.0038193321,8.33,13.2,15.6086162103,78.05,41.8675,-13.3745,43.9518464515,33.4275,-13.3745,36.0038193321,8.44,0.0,8.44,65.07
2020-01-09 03:30:00,36.2995,-0.855,36.3095679574,27.4395,-12.115,29.9949893357,8.86,11.26,14.327847012,78.19,36.3495,-12.115,38.3152629542,27.4395,-12.115,29.9949893357,8.91,0.0,8.91,65.2
2020-01-09 04:00:00,35.279,-0.7815000000000001,35.2876548279,28.259,-12.0015,30.7019068341,7.02,11.22,13.235135057899999,78.27,35.319,-12.0015,37.3023828093,28.259,-12.0015,30.7019068341,7.06,0.0,7.06,65.26
2020-01-09 04:30:00,34.654,-0.309,34.6553776058,33.814,-13.129,36.2733681508,0.84,12.82,12.8474900272,77.94,34.644,-13.129,37.048311392,33.814,-13.129,36.2733681508,0.8300000000000001,0.0,0.8300000000000001,64.99
2020-01-09 05:00:00,30.1255,0.0635,30.1255669241,33.2255,-11.9665,35.3147415749,-3.1,12.03,12.4229988328,78.13,30.0455,-11.9665,32.3408285685,33.2255,-11.9665,35.3147415749,-3.18,0.0,3.18,65.14
2020-01-09 05:30:00,28.924500000000002,0.8565,28.9371783783,33.4745,-12.1135,35.5988627978,-4.55,12.97,13.7449408875,78.64,28.8045,-12.1135,31.2479775746,33.4745,-12.1135,35.5988627978,-4.67,0.0,4.67,65.59
2020-01-09 06:00:00,32.9525,0.986,32.9672481753,33.0325,-11.784,35.0714800408,-0.08,12.77,12.7702505849,78.89,32.9425,-11.784,34.9867255148,33.0325,-11.784,35.0714800408,-0.09,0.0,0.09,65.8
2020-01-09 06:30:00,31.994,0.9395,32.0077911804,35.124,-12.2605,37.2023552514,-3.13,13.2,13.5660200501,78.69,31.904,-12.2605,34.1787225661,35.124,-12.2605,37.2023552514,-3.22,0.0,3.22,65.64
2020-01-09 07:00:00,32.479,0.4685,32.4823788114,34.349,-11.8615,36.3393585971,-1.87,12.33,12.4709983562,78.69,32.419,-11.8615,34.5208160861,34.349,-11.8615,36.3393585971,-1.9300000000000002,0.0,1.9300000000000002,65.64
2020-01-09 07:30:00,35.0275,-0.5785,35.0322768101,31.8975,-10.0885,33.4548701761,3.13,9.51,10.0118429872,78.2,35.0475,-10.0885,36.4706058148,31.8975,-10.0885,33.4548701761,3.15,0.0,3.15,65.26
2020-01-09 08:00:00,35.0305,-1.129,35.048688581,31.4405,-9.239,32.7698666651,3.59,8.11,8.8690585746,77.97,35.0005,-9.239,36.1993663101,31.4405,-9.239,32.7698666651,3.56,0.0,3.56,65.07
2020-01-09 08:30:00,38.8335,-0.643,38.83882299,29.3635,-8.963,30.7009853466,9.47,8.32,12.6056852253,78.24,38.9535,-8.963,39.9713713957,29.3635,-8.963,30.7009853466,9.59,0.0,9.59,65.29
2020-01-09 09:00:00,41.2775,-0.626,41.2822465746,27.4275,-9.146,28.9122304959,13.85,8.52,16.2607779642,78.0,41.3675,-9.146,42.3664887883,27.4275,-9.146,28.9122304959,13.94,0.0,13.94,65.08
2020-01-09 09:30:00,37.507,-0.797,37.515466917,21.197,-7.587,22.5138929997,16.31,6.79,17.6669238975,78.21,37.707,-7.587,38.4627146468,21.197,-7.587,22.5138929997,16.51,0.0,16.51,65.25
2020-01-09 10:00:00,32.079,-0.6725,32.0860483271,17.919,-7.1125,19.2789578881,14.16,6.44,15.5556806344,78.41,32.219,-7.1125,32.9947210513,17.919,-7.1125,19.2789578881,14.3,0.0,14.3,65.39
2020-01-09 10:30:00,31.5985,-1.416,31.6302111635,9.0285,-6.426,11.081844984,22.57,5.01,23.1193641781,78.58,31.8385,-6.426,32.480510437,9.0285,-6.426,11.081844984,22.81,0.0,22.81,65.54
2020-01-09 11:00:00,24.5905,-2.0765,24.678017394,9.0605,-6.5265,11.1663719488,15.53,4.45,16.1549806561,78.53,24.7405,-6.5265,25.5868626936,9.0605,-6.5265,11.1663719488,15.68,0.0,15.68,65.54
2020-01-09 11:30:00,24.4415,-2.0415,24.5266109461,1.9015,-6.1715,6.4577948636,22.54,4.13,22.9152460166,78.53,24.6715,-6.1715,25.4316795454,1.9015,-6.1715,6.4577948636,22.77,0.0,22.77,65.48
2020-01-09 12:00:00,24.059,-1.9545,24.1382590766,0.47900000000000004,-6.2245,6.2429032709,23.58,4.27,23.9634993271,78.53,24.289,-6.2245,25.0738892326,0.47900000000000004,-6.2245,6.2429032709,23.81,0.0,23.81,65.48
2020-01-09 12:30:00,31.26,-2.029,31.3257791763,0.0,-6.619,6.619,31.26,4.59,31.5951847597,78.34,31.6,-6.619,32.285773353,0.0,-6.619,6.619,31.6,0.0,31.6,65.37
2020-01-09 13:00:00,32.46,-1.9975,32.5214022799,0.0,-6.5075,6.5075,32.46,4.51,32.7718125834,78.34,32.81,-6.5075,33.4491204107,0.0,-6.5075,6.5075,32.81,0.0,32.81,65.33
2020-01-09 13:30:00,28.251,-2.3525,28.3487787612,0.251,-5.9225,5.9278163981,28.0,3.5700000000000003,28.2266700126,78.38,28.561,-5.9225,29.1685914513,0.251,-5.9225,5.9278163981,28.31,0.0,28.31,65.4
2020-01-09 14:00:00,26.1955,-2.3565,26.3012796742,0.0955,-5.9865,5.9872616863,26.1,3.63,26.3512219831,78.38,26.4455,-5.9865,27.1146206409,0.0955,-5.9865,5.9872616863,26.35,0.0,26.35,65.4
2020-01-09 14:30:00,33.1235,-1.9845000000000002,33.1828945769,0.0035,-6.5845,6.5845009302,33.12,4.6,33.4379185955,78.26,33.4835,-6.5845,34.1247771055,0.0035,-6.5845,6.5845009302,33.48,0.0,33.48,65.31
2020-01-09 15:00:00,28.9725,-2.4765,29.0781500185,0.12250000000000001,-5.4165,5.4178850578,28.85,2.94,28.9994155114,78.5,29.2925,-5.4165,29.789075657,0.12250000000000001,-5.4165,5.4178850578,29.17,0.0,29.17,65.52
2020-01-09 15:30:00,26.751,-2.541,26.871410123,0.011,-4.391,4.3910137782,26.74,1.85,26.8039194895,78.67,27.051,-4.391,27.4050630724,0.011,-4.391,4.3910137782,27.04,0.0,27.04,65.64
2020-01-09 16:00:00,13.481,-3.342,13.8890721432,0.611,-2.7119999999999997,2.7799757193,12.87,-0.63,12.8854103544,78.84,13.600999999999999,-2.7119999999999997,13.8687470595,0.611,-2.7119999999999997,2.7799757193,12.99,0.0,12.99,65.77
2020-01-09 16:30:00,10.401,-3.6365,11.0183906833,2.841,-2.8465,4.0216716984,7.5600000000000005,-0.79,7.6011643845,78.66,10.421,-2.8465,10.8027683142,2.841,-2.8465,4.0216716984,7.58,0.0,7.58,65.62
2020-01-09 17:00:00,16.86,-3.423,17.2039684085,1.03,-3.753,3.8917745310000003,15.83,0.33,15.8334392979,78.44,17.02,-3.753,17.4288671175,1.03,-3.753,3.8917745310000003,15.99,0.0,15.99,65.45
2020-01-09 17:30:00,20.8885,-3.2445,21.1389737807,0.7985,-4.2545,4.3287841827,20.09,1.01,20.1153722312,78.52,21.0085,-4.2545,21.4349677513,0.7985,-4.2545,4.3287841827,20.21,0.0,20.21,65.52
2020-01-09 18:00:00,23.023,-3.3625,23.2672502726,1.313,-4.6025,4.7861231963,21.71,1.24,21.7453834181,78.52,23.253,-4.6025,23.7041138887,1.313,-4.6025,4.7861231963,21.94,0.0,21.94,65.52
2020-01-09 18:30:00,21.96,-3.377,22.2181396386,3.3,-4.837,5.8554734224,18.66,1.46,18.7170296789,78.44,22.18,-4.837,22.7012988395,3.3,-4.837,5.8554734224,18.88,0.0,18.88,65.45
2020-01-09 19:00:00,23.7045,-3.4115,23.948729663599998,8.4745,-5.2915,9.9908519407,15.23,1.88,15.3455954593,78.31,23.8345,-5.2915,24.4148185023,8.4745,-5.2915,9.9908519407,15.36,0.0,15.36,65.33
2020-01-09 19:30:00,29.911,-3.3105,30.0936427049,15.781,-5.3605,16.6665809706,14.13,2.05,14.2779340242,78.37,30.061,-5.3605,30.5352039661,15.781,-5.3605,16.6665809706,14.28,0.0,14.28,65.37
2020-01-09 20:00:00,29.2915,-3.262,29.4725739672,18.9415,-5.232,19.650807776,10.35,1.97,10.5358151085,78.42,29.3715,-5.232,29.8338538618,18.9415,-5.232,19.650807776,10.43,0.0,10.43,65.42
2020-01-09 20:30:00,32.1565,-2.4050000000000002,32.2463101339,31.2165,-7.795,32.1750197708,0.9400000000000001,5.39,5.4713526664,78.01,32.1665,-7.795,33.0975187476,31.2165,-7.795,32.1750197708,0.9500000000000001,0.0,0.9500000000000001,65.08
2020-01-09 21:00:00,30.0075,-2.072,30.0789501188,29.5775,-8.422,30.7531882941,0.43,6.35,6.364542403,77.91,29.9675,-8.422,31.1284618998,29.5775,-8.422,30.7531882941,0.39,0.0,0.39,65.0
2020-01-09 21:30:00,32.5705,-1.7365,32.6167580011,27.0305,-9.1165,28.5264526799,5.54,7.38,9.2280008669,77.98,32.6005,-9.1165,33.8511915965,27.0305,-9.1165,28.5264526799,5.57,0.0,5.57,65.04
2020-01-09 22:00:00,29.101,-1.574,29.143535767,25.931,-9.134,27.492666604,3.17,7.5600000000000005,8.1977130957,78.22,29.121,-9.134,30.5198721655,25.931,-9.134,27.492666604,3.19,0.0,3.19,65.24
2020-01-09 22:30:00,31.977,-1.931,32.0352507404,24.507,-9.141,26.1562789785,7.47,7.21,10.3819554998,78.48,32.037,-9.141,33.315570684,24.507,-9.141,26.1562789785,7.53,0.0,7.53,65.45
