Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-09 23:00:00,32.326,-2.6045,32.4307523232,20.466,-8.9145,22.3232046591,11.86,6.31,13.4341244597,78.66,32.426,-8.9145,33.629061632,20.466,-8.9145,22.3232046591,11.96,0.0,11.96,65.6
2020-01-09 23:30:00,26.6995,-2.7255000000000003,26.838249766,18.4395,-8.2755,20.2113596895,8.26,5.55,9.951386838,78.8,26.7995,-8.2755,28.0481211581,18.4395,-8.2755,20.2113596895,8.36,0.0,8.36,65.7
2020-01-10 00:00:00,26.0845,-2.196,26.1767751308,19.3745,-8.746,21.2570874357,6.71,6.55,9.3769184704,79.14,26.1645,-8.746,27.5875619845,19.3745,-8.746,21.2570874357,6.79,0.0,6.79,66.0
2020-01-10 00:30:00,26.634,-2.479,26.7491195556,21.704,-8.149,23.1833952863,4.93,5.67,7.5135743824,79.0,26.694,-8.149,27.9101386059,21.704,-8.149,23.1833952863,4.99,0.0,4.99,65.89
2020-01-10 01:00:00,22.9,-3.2635,23.1313733326,21.4,-6.5135000000000005,22.3693022298,1.5,3.25,3.5794552658,78.54,22.91,-6.5135000000000005,23.8179298481,21.4,-6.5135000000000005,22.3693022298,1.51,0.0,1.51,65.51
2020-01-10 01:30:00,24.046,-2.718,24.1991247776,19.576,-8.188,21.2194043272,4.47,5.47,7.0641206105,78.85,24.136,-8.188,25.4870523992,19.576,-8.188,21.2194043272,4.5600000000000005,0.0,4.5600000000000005,65.75
2020-01-10 02:00:00,26.358,-3.134,26.5436644041,7.608,-8.264,11.2327805997,18.75,5.13,19.4391203505,79.1,26.558,-8.264,27.8140442942,7.608,-8.264,11.2327805997,18.95,0.0,18.95,65.96
2020-01-10 02:30:00,27.926,-2.9625,28.082697204,8.646,-8.4625,12.0982321952,19.28,5.5,20.0491496079,79.15,28.196,-8.4625,29.438551633,8.646,-8.4625,12.0982321952,19.55,0.0,19.55,65.99
2020-01-10 03:00:00,27.967,-2.8365,28.1104752939,8.407,-8.9165,12.2548611273,19.56,6.08,20.4831638181,79.15,28.207,-8.9165,29.5827453298,8.407,-8.9165,12.2548611273,19.8,0.0,19.8,65.99
2020-01-10 03:30:00,28.286,-2.9625,28.440713814,7.956,-8.8125,11.8725773213,20.33,5.85,21.1549379578,79.19,28.476,-8.8125,29.8084339114,7.956,-8.8125,11.8725773213,20.52,0.0,20.52,65.99
2020-01-10 04:00:00,26.6985,-3.4055,26.9148162264,5.3585,-7.4555,9.1813943658,21.34,4.05,21.720913885,78.87,26.9785,-7.4555,27.9897113686,5.3585,-7.4555,9.1813943658,21.62,0.0,21.62,65.72
2020-01-10 04:30:00,26.547,-3.143,26.7324083838,5.047,-8.093,9.5377595902,21.5,4.95,22.0624681303,79.03,26.827,-8.093,28.0211451943,5.047,-8.093,9.5377595902,21.78,0.0,21.78,65.91
2020-01-10 05:00:00,25.3985,-2.7775,25.5499179744,2.8185000000000002,-8.6175,9.0667110079,22.58,5.84,23.3229929469,79.39,25.6685,-8.6175,27.076432529,2.8185000000000002,-8.6175,9.0667110079,22.85,0.0,22.85,66.22
2020-01-10 05:30:00,25.614,-2.5945,25.7450660564,6.434,-8.6845,10.8081865385,19.18,6.09,20.1236303882,79.47,25.854,-8.6845,27.2736109866,6.434,-8.6845,10.8081865385,19.42,0.0,19.42,66.29
2020-01-10 06:00:00,24.209,-2.735,24.3630028116,10.289,-8.075,13.0793404268,13.92,5.34,14.9091247228,79.21,24.369,-8.075,25.6720428872,10.289,-8.075,13.0793404268,14.08,0.0,14.08,66.07
2020-01-10 06:30:00,28.66,-3.13,28.830409293,9.87,-7.44,12.360036407700001,18.79,4.31,19.277971885,78.86,28.86,-7.44,29.8035769665,9.87,-7.44,12.360036407700001,18.99,0.0,18.99,65.8
2020-01-10 07:00:00,26.0085,-2.8075,26.1595896088,8.5285,-7.0675,11.0763201696,17.48,4.26,17.9916091554,78.86,26.2285,-7.0675,27.1640160599,8.5285,-7.0675,11.0763201696,17.7,0.0,17.7,65.83
2020-01-10 07:30:00,30.1435,-3.686,30.3680290478,6.1335,-5.616,8.3162057604,24.01,1.9300000000000002,24.0874448624,78.03,30.4535,-5.616,30.9670004723,6.1335,-5.616,8.3162057604,24.32,0.0,24.32,65.13
2020-01-10 08:00:00,23.7965,-3.839,24.1041766765,4.9165,-5.089,7.076008285,18.88,1.25,18.9213345195,77.98,24.0265,-5.089,24.5595322278,4.9165,-5.089,7.076008285,19.11,0.0,19.11,65.09
2020-01-10 08:30:00,32.154,-3.7305,32.369682517,3.9939999999999998,-6.2005,7.3755159989,28.16,2.47,28.2681180838,77.88,32.494,-6.2005,33.080299821,3.9939999999999998,-6.2005,7.3755159989,28.5,0.0,28.5,65.0
2020-01-10 09:00:00,37.425,-3.876,37.6251777537,4.205,-5.886,7.2337418395,33.22,2.01,33.2807526958,77.73,37.805,-5.886,38.2604628958,4.205,-5.886,7.2337418395,33.6,0.0,33.6,64.86
2020-01-10 09:30:00,35.214,-3.762,35.4143818243,6.904,-5.622,8.9034880805,28.31,1.8599999999999999,28.371036287,77.73,35.584,-5.622,36.0253791097,6.904,-5.622,8.9034880805,28.68,0.0,28.68,64.86
2020-01-10 10:00:00,35.886,-3.7525,36.0816608854,2.466,-5.3925,5.9296047297,33.42,1.6400000000000001,33.4602151816,77.73,36.286,-5.3925,36.6845042525,2.466,-5.3925,5.9296047297,33.82,0.0,33.82,64.86
2020-01-10 10:30:00,33.4005,-3.7605,33.6115271968,0.9505,-5.2705,5.3555224302,32.45,1.51,32.4851135137,77.86,33.7805,-5.2705,34.1891847007,0.9505,-5.2705,5.3555224302,32.83,0.0,32.83,64.99
2020-01-10 11:00:00,24.542,-3.805,24.8352126828,1.072,-3.935,4.078407655,23.47,0.13,23.4703600313,78.28,24.852,-3.935,25.1616002869,1.072,-3.935,4.078407655,23.78,0.0,23.78,65.34
2020-01-10 11:30:00,16.707,-3.8625,17.1476749226,0.967,-3.0525,3.2020064413,15.74,-0.81,15.7608280239,78.36,16.887,-3.0525,17.1606679721,0.967,-3.0525,3.2020064413,15.92,0.0,15.92,65.41
2020-01-10 12:00:00,22.175,-3.8995,22.5152553894,1.355,-3.6895,3.9304497516,20.82,-0.21,20.8210590509,78.24,22.405,-3.6895,22.7067486719,1.355,-3.6895,3.9304497516,21.05,0.0,21.05,65.32
2020-01-10 12:30:00,26.1925,-3.7185,26.4551374689,1.2825,-4.1185,4.3135656365,24.91,0.4,24.9132113546,78.24,26.4725,-4.1185,26.7909555354,1.2825,-4.1185,4.3135656365,25.19,0.0,25.19,65.32
2020-01-10 13:00:00,23.813,-3.9765,24.1427322656,1.923,-4.0465,4.4801887516,21.89,0.07,21.890111923,78.34,24.083,-4.0465,24.4205866279,1.923,-4.0465,4.4801887516,22.16,0.0,22.16,65.4
2020-01-10 13:30:00,24.4725,-3.7535,24.7586756209,5.3325,-5.0835,7.3673284507,19.14,1.33,19.1861538616,78.49,24.7425,-5.0835,25.2593206263,5.3325,-5.0835,7.3673284507,19.41,0.0,19.41,65.53
2020-01-10 14:00:00,19.571,-3.483,19.8785142805,7.171,-5.203,8.8597093632,12.4,1.72,12.5187219795,78.4,19.701,-5.203,20.3764719714,7.171,-5.203,8.8597093632,12.53,0.0,12.53,65.47
2020-01-10 14:30:00,24.471,-3.297,24.6921050135,5.121,-5.677,7.645454205,19.35,2.38,19.4958175002,78.27,24.671,-5.677,25.3157375954,5.121,-5.677,7.645454205,19.55,0.0,19.55,65.37
2020-01-10 15:00:00,31.1375,-3.2365,31.3052525705,5.8675,-6.2565,8.5773742194,25.27,3.02,25.4498192528,78.19,31.4175,-6.2565,32.0344049188,5.8675,-6.2565,8.5773742194,25.55,0.0,25.55,65.28
2020-01-10 15:30:00,34.194,-3.048,34.3295782089,8.394,-6.448,10.5847031135,25.8,3.4,26.0230666909,78.27,34.534,-6.448,35.1308106937,8.394,-6.448,10.5847031135,26.14,0.0,26.14,65.33
2020-01-10 16:00:00,35.025,-3.227,35.1733443676,8.535,-6.077,10.4774116078,26.49,2.85,26.6428714669,78.09,35.325,-6.077,35.8439053955,8.535,-6.077,10.4774116078,26.79,0.0,26.79,65.22
2020-01-10 16:30:00,33.716,-3.0655,33.8550726812,7.986,-6.4155,10.2437706071,25.73,3.35,25.9471655485,78.02,34.056,-6.4155,34.655010839,7.986,-6.4155,10.2437706071,26.07,0.0,26.07,65.16
2020-01-10 17:00:00,28.591,-2.8335,28.7310633853,14.971,-6.9735,16.5154637613,13.62,4.14,14.2353082158,78.02,28.731,-6.9735,29.5651832947,14.971,-6.9735,16.5154637613,13.76,0.0,13.76,65.16
2020-01-10 17:30:00,27.201,-2.8695,27.3519365174,14.821,-6.7095,16.2689714257,12.38,3.84,12.9618671495,77.87,27.381,-6.7095,28.1910721905,14.821,-6.7095,16.2689714257,12.56,0.0,12.56,65.03
2020-01-10 18:00:00,27.1655,-2.843,27.3138616686,15.4455,-6.663,16.8213863653,11.72,3.8200000000000003,12.326832521,77.97,27.2855,-6.663,28.0872583078,15.4455,-6.663,16.8213863653,11.84,0.0,11.84,65.13
2020-01-10 18:30:00,26.9225,-2.497,27.0380475488,15.0425,-7.187,16.6712259672,11.88,4.69,12.7722550867,78.24,27.0825,-7.187,28.0198996295,15.0425,-7.187,16.6712259672,12.04,0.0,12.04,65.36
2020-01-10 19:00:00,27.3495,-2.4859999999999998,27.4622531168,13.0295,-6.856,14.7231995928,14.32,4.37,14.9719504407,78.35,27.4695,-6.856,28.3121558036,13.0295,-6.856,14.7231995928,14.44,0.0,14.44,65.45
2020-01-10 19:30:00,30.0785,-2.457,30.178684717,13.8985,-7.487,15.7868132075,16.18,5.03,16.9438277848,78.27,30.2885,-7.487,31.2001346351,13.8985,-7.487,15.7868132075,16.39,0.0,16.39,65.37
2020-01-10 20:00:00,29.4205,-2.4825,29.5250508298,18.3805,-7.9825,20.0390390613,11.04,5.5,12.334163936,78.13,29.5405,-7.9825,30.6000236356,18.3805,-7.9825,20.0390390613,11.16,0.0,11.16,65.26
2020-01-10 20:30:00,31.4415,-2.5105,31.5415683266,16.5715,-7.8405000000000005,18.3327044513,14.87,5.33,15.7963856625,78.21,31.6415,-7.8405000000000005,32.5984349701,16.5715,-7.8405000000000005,18.3327044513,15.07,0.0,15.07,65.32
2020-01-10 21:00:00,32.699,-2.1565,32.7700334643,18.329,-8.3765,20.1523694202,14.37,6.22,15.6583939151,78.13,32.879,-8.3765,33.9292557132,18.329,-8.3765,20.1523694202,14.55,0.0,14.55,65.25
2020-01-10 21:30:00,33.656,-1.822,33.7052817819,19.956,-9.252,21.9963960684,13.7,7.43,15.5850858195,78.25,33.826,-9.252,35.0684727355,19.956,-9.252,21.9963960684,13.87,0.0,13.87,65.33
2020-01-10 22:00:00,32.374,-2.2085,32.4492426452,19.624,-8.3985,21.345636047,12.75,6.19,14.1731647842,78.04,32.534,-8.3985,33.6005350887,19.624,-8.3985,21.345636047,12.91,0.0,12.91,65.16
2020-01-10 22:30:00,29.343,-2.0925,29.41751528,22.243,-7.7125,23.5421686607,7.1,5.62,9.0550759246,77.92,29.453,-7.7125,30.4460484341,22.243,-7.7125,23.5421686607,7.21,0.0,7.21,65.08
2020-01-10 23:00:00,24.6865,-2.2315,24.7871513995,25.6065,-7.9015,26.7978832093,-0.92,5.67,5.7441535495,77.69,24.6865,-7.9015,25.9202041755,25.6065,-7.9015,26.7978832093,-0.92,0.0,0.92,64.88
2020-01-10 23:30:00,21.1885,-2.6814999999999998,21.3575039389,26.6885,-8.0115,27.8650348017,-5.5,5.33,7.6589098441,77.6,21.1485,-8.0115,22.6151096504,26.6885,-8.0115,27.8650348017,-5.54,0.0,5.54,64.77
2020-01-11 00:00:00,18.525,-1.9165,18.6238717041,31.925,-8.6865,33.0856601453,-13.4,6.77,15.0130909542,77.6,18.365,-8.6865,20.3157206924,31.925,-8.6865,33.0856601453,-13.56,0.0,13.56,64.77
2020-01-11 00:30:00,22.8675,-1.5070000000000001,22.9171028983,31.3375,-8.447,32.4559811938,-8.47,6.94,10.9500913238,77.23,22.7675,-8.447,24.283963129,31.3375,-8.447,32.4559811938,-8.57,0.0,8.57,64.48
2020-01-11 01:00:00,23.802,-1.19,23.8317289343,31.842,-9.33,33.1807453804,-8.04,8.14,11.4412062301,77.38,23.712,-9.33,25.4815196564,31.842,-9.33,33.1807453804,-8.13,0.0,8.13,64.61
2020-01-11 01:30:00,21.8415,-1.403,21.8865148265,27.2515,-8.973,28.6907473108,-5.41,7.57,9.3044612955,77.51,21.7415,-8.973,23.5203646071,27.2515,-8.973,28.6907473108,-5.51,0.0,5.51,64.72
2020-01-11 02:00:00,19.897,-1.3155000000000001,19.9404400465,30.127,-9.525500000000001,31.5970137711,-10.23,8.21,13.1170499732,77.73,19.817,-9.525500000000001,21.9874655031,30.127,-9.525500000000001,31.5970137711,-10.31,0.0,10.31,64.88
2020-01-11 02:30:00,22.843,-0.8325,22.8581649581,28.823,-9.9025,30.4766276883,-5.98,9.07,10.8639449557,77.83,22.763,-9.9025,24.8236515293,28.823,-9.9025,30.4766276883,-6.06,0.0,6.06,64.99
2020-01-11 03:00:00,25.3615,-0.8875000000000001,25.3770238306,29.4015,-9.7775,30.9846366527,-4.04,8.89,9.7649219147,77.72,25.3315,-9.7775,27.1529813925,29.4015,-9.7775,30.9846366527,-4.07,0.0,4.07,64.88
2020-01-11 03:30:00,25.084,-0.6625,25.0927472041,28.364,-10.1025,30.1094171689,-3.2800000000000002,9.44,9.9935979507,77.91,25.024,-10.1025,26.9863128687,28.364,-10.1025,30.1094171689,-3.34,0.0,3.34,65.03
2020-01-11 04:00:00,20.6395,-1.6575000000000002,20.7059476117,22.6395,-9.3975,24.5124451351,-2.0,7.74,7.9942229141,78.22,20.6295,-9.3975,22.6691260639,22.6395,-9.3975,24.5124451351,-2.01,0.0,2.01,65.27
2020-01-11 04:30:00,25.2635,-1.0695000000000001,25.2861278669,26.3535,-10.3395,28.3092250424,-1.09,9.27,9.3338630802,78.03,25.2735,-10.3395,27.3066853078,26.3535,-10.3395,28.3092250424,-1.08,0.0,1.08,65.12
2020-01-11 05:00:00,31.3895,-0.742,31.3982686505,29.6495,-10.902,31.5902905059,1.74,10.16,10.3079192857,77.73,31.3895,-10.902,33.2288175271,29.6495,-10.902,31.5902905059,1.74,0.0,1.74,64.87
2020-01-11 05:30:00,27.7645,-0.803,27.7761096853,30.2045,-10.493,31.9752227396,-2.44,9.69,9.992482174100001,77.73,27.7445,-10.493,29.662439705,30.2045,-10.493,31.9752227396,-2.46,0.0,2.46,64.87
2020-01-11 06:00:00,28.0315,-0.5655,28.0372035428,29.6415,-10.2655,31.3687585425,-1.6099999999999999,9.7,9.8327056297,77.63,28.0215,-10.2655,29.8426699962,29.6415,-10.2655,31.3687585425,-1.62,0.0,1.62,64.8
2020-01-11 06:30:00,24.13,-0.328,24.1322291552,30.48,-10.848,32.3528901955,-6.35,10.52,12.2879168291,77.75,24.02,-10.848,26.3560145697,30.48,-10.848,32.3528901955,-6.46,0.0,6.46,64.91
2020-01-11 07:00:00,25.9895,0.021500000000000002,25.989508893,31.9095,-11.4985,33.9180142771,-5.92,11.52,12.9520963554,77.9,25.9195,-11.4985,28.3555282529,31.9095,-11.4985,33.9180142771,-5.99,0.0,5.99,65.03
2020-01-11 07:30:00,26.005,0.17850000000000002,26.0056126106,32.105,-11.1615,33.9898530042,-6.1,11.34,12.8765523336,77.65,25.955,-11.1615,28.2531610134,32.105,-11.1615,33.9898530042,-6.15,0.0,6.15,64.84
2020-01-11 08:00:00,24.493,-0.112,24.4932560718,32.303,-10.302,33.9059731168,-7.8100000000000005,10.19,12.838699311100001,77.58,24.403,-10.302,26.4884430082,32.303,-10.302,33.9059731168,-7.9,0.0,7.9,64.77
2020-01-11 08:30:00,24.773,0.03,24.7730181649,31.723,-11.06,33.5957189088,-6.95,11.09,13.0878034826,77.79,24.643,-11.06,27.0111282437,31.723,-11.06,33.5957189088,-7.08,0.0,7.08,64.94
2020-01-11 09:00:00,24.6735,0.319,24.6755620655,32.5235,-11.841,34.6119536179,-7.85,12.16,14.4737037416,77.73,24.5935,-11.841,27.2955953086,32.5235,-11.841,34.6119536179,-7.93,0.0,7.93,64.9
2020-01-11 09:30:00,26.0175,1.642,26.0692629403,32.7175,-13.658,35.4538540959,-6.7,15.3,16.7026943934,78.11,25.9175,-13.658,29.2960367669,32.7175,-13.658,35.4538540959,-6.8,0.0,6.8,65.2
2020-01-11 10:00:00,26.554,1.5630000000000002,26.5999602443,32.834,-13.497,35.4998671124,-6.28,15.06,16.3169237297,78.05,26.464,-13.497,29.7071086611,32.834,-13.497,35.4998671124,-6.37,0.0,6.37,65.16
2020-01-11 10:30:00,29.653,1.5545,29.6937178415,33.573,-13.6355,36.2363517652,-3.92,15.19,15.6876543817,77.89,29.583,-13.6355,32.5742344384,33.573,-13.6355,36.2363517652,-3.99,0.0,3.99,65.02
2020-01-11 11:00:00,27.667,1.6895,27.7185371052,34.527,-13.8805,37.2126592607,-6.86,15.57,17.0142440326,77.89,27.567,-13.8805,30.8643446269,34.527,-13.8805,37.2126592607,-6.96,0.0,6.96,65.02
2020-01-11 11:30:00,30.082,1.674,30.1285412856,35.882,-14.716,38.7824519596,-5.8,16.39,17.3859742321,77.66,29.952,-14.716,33.3718887688,35.882,-14.716,38.7824519596,-5.93,0.0,5.93,64.83
2020-01-11 12:00:00,32.148,2.054,32.2135502545,35.938,-15.486,39.1325445122,-3.79,17.54,17.944795903,77.94,32.098,-15.486,35.6384315031,35.938,-15.486,39.1325445122,-3.84,0.0,3.84,65.06
2020-01-11 12:30:00,31.41,0.34450000000000003,31.4118891544,34.73,-12.2355,36.8222807584,-3.32,12.58,13.0107186581,77.22,31.36,-12.2355,33.662398314,34.73,-12.2355,36.8222807584,-3.37,0.0,3.37,64.45
2020-01-11 13:00:00,31.5025,0.17550000000000002,31.5029888503,35.2725,-11.7045,37.1637535308,-3.77,11.88,12.4638396973,77.35,31.4125,-11.7045,33.5222385365,35.2725,-11.7045,37.1637535308,-3.86,0.0,3.86,64.55
2020-01-11 13:30:00,30.3905,0.6885,30.3982980198,35.7205,-12.8415,37.9586385754,-5.33,13.53,14.5420012378,77.29,30.3405,-12.8415,32.9461691627,35.7205,-12.8415,37.9586385754,-5.38,0.0,5.38,64.51
2020-01-11 14:00:00,27.137,0.8605,27.1506395735,34.597,-12.2195,36.6915329368,-7.46,13.08,15.0578218876,77.39,27.017,-12.2195,29.6518881228,34.597,-12.2195,36.6915329368,-7.58,0.0,7.58,64.59
2020-01-11 14:30:00,27.8315,0.5730000000000001,27.837397889400002,33.9715,-11.297,35.8006287829,-6.14,11.87,13.3640001497,77.52,27.7315,-11.297,29.9442532258,33.9715,-11.297,35.8006287829,-6.24,0.0,6.24,64.7
2020-01-11 15:00:00,21.568,0.6845,21.5788591971,33.808,-11.2855,35.6418766937,-12.24,11.97,17.1201197426,77.73,21.418,-11.2855,24.2093625329,33.808,-11.2855,35.6418766937,-12.39,0.0,12.39,64.86
2020-01-11 15:30:00,23.8795,0.9335,23.8977392759,34.3595,-12.1865,36.4566320784,-10.48,13.12,16.7918075263,77.83,23.7395,-12.1865,26.6847267646,34.3595,-12.1865,36.4566320784,-10.62,0.0,10.62,64.95
2020-01-11 16:00:00,27.1095,1.7145000000000001,27.1636613972,34.3895,-13.6155,36.9867483094,-7.28,15.33,16.9707778254,77.89,26.9895,-13.6155,30.229372314,34.3895,-13.6155,36.9867483094,-7.4,0.0,7.4,65.0
2020-01-11 16:30:00,29.283,1.3695,29.3150067244,34.103,-12.3205,36.2602996299,-4.82,13.69,14.5137348742,77.64,29.163,-12.3205,31.6587316431,34.103,-12.3205,36.2602996299,-4.94,0.0,4.94,64.79
2020-01-11 17:00:00,28.3735,0.05,28.3735440552,34.0535,-9.86,35.4522278884,-5.68,9.91,11.4223684059,77.01,28.3135,-9.86,29.9812254961,34.0535,-9.86,35.4522278884,-5.74,0.0,5.74,64.27
2020-01-11 17:30:00,29.107,1.6185,29.1519637632,33.157,-12.4415,35.4143695588,-4.05,14.06,14.6316813798,77.72,29.047,-12.4415,31.5993533359,33.157,-12.4415,35.4143695588,-4.11,0.0,4.11,64.87
2020-01-11 18:00:00,32.423,3.9855,32.6670344422,33.113,-15.4145,36.5250267522,-0.6900000000000001,19.4,19.4122667404,78.8,32.323,-15.4145,35.8103775357,33.113,-15.4145,36.5250267522,-0.79,0.0,0.79,65.76
2020-01-11 18:30:00,29.6355,3.6835,29.863540187,32.6655,-14.6665,35.8069980939,-3.03,18.35,18.5984784324,78.7,29.5455,-14.6665,32.9854936677,32.6655,-14.6665,35.8069980939,-3.12,0.0,3.12,65.68
2020-01-11 19:00:00,25.4825,3.054,25.6648538326,31.2625,-13.676,34.1229670786,-5.78,16.73,17.7003192062,78.83,25.3725,-13.676,28.8235447551,31.2625,-13.676,34.1229670786,-5.89,0.0,5.89,65.78
2020-01-11 19:30:00,26.3005,3.236,26.4988300921,29.2305,-14.154,32.4770356752,-2.93,17.39,17.6351070311,78.9,26.2105,-14.154,29.7880181659,29.2305,-14.154,32.4770356752,-3.02,0.0,3.02,65.85
2020-01-11 20:00:00,30.7345,3.496,30.9326931619,29.5045,-15.054,33.1230801142,1.23,18.55,18.5907342512,79.04,30.6145,-15.054,34.1155466943,29.5045,-15.054,33.1230801142,1.11,0.0,1.11,65.94
2020-01-11 20:30:00,30.283,2.8465,30.416486504,29.493,-13.7235,32.5295481255,0.79,16.57,16.5888215374,78.71,30.273,-13.7235,33.2383661038,29.493,-13.7235,32.5295481255,0.78,0.0,0.78,65.66
2020-01-11 21:00:00,37.208,2.723,37.3075058534,28.648,-13.887,31.836404837899998,8.56,16.61,18.6859760248,78.71,37.238,-13.887,39.7431429683,28.648,-13.887,31.836404837899998,8.59,0.0,8.59,65.69
2020-01-11 21:30:00,32.274,2.645,32.3822034612,28.754,-14.035,31.9964645078,3.52,16.68,17.0473692985,79.03,32.254,-14.035,35.1753001551,28.754,-14.035,31.9964645078,3.5,0.0,3.5,65.93
2020-01-11 22:00:00,29.798000000000002,2.2775,29.8849094068,29.088,-13.5425,32.0859946121,0.71,15.82,15.8359243494,78.91,29.748,-13.5425,32.6855137676,29.088,-13.5425,32.0859946121,0.66,0.0,0.66,65.81
2020-01-11 22:30:00,32.9835,1.5295,33.0189436915,28.1935,-12.8005,30.9633047736,4.79,14.33,15.109367955,78.59,32.9835,-12.8005,35.3802780161,28.1935,-12.8005,30.9633047736,4.79,0.0,4.79,65.53
2020-01-11 23:00:00,30.292,1.7885,30.3447523676,29.062,-13.2815,31.9530606711,1.23,15.07,15.1201124334,78.67,30.252,-13.2815,33.0390942105,29.062,-13.2815,31.9530606711,1.19,0.0,1.19,65.6
2020-01-11 23:30:00,24.5405,1.959,24.6185665962,25.360500000000002,-13.511,28.7350322994,-0.8200000000000001,15.47,15.4917171418,79.02,24.4905,-13.511,27.9701932644,25.360500000000002,-13.511,28.7350322994,-0.87,0.0,0.87,65.88
2020-01-12 00:00:00,28.247,1.1545,28.2705832846,25.877,-12.5355,28.7533978731,2.37,13.69,13.8936316347,78.55,28.247,-12.5355,30.9035882908,25.877,-12.5355,28.7533978731,2.37,0.0,2.37,65.47
2020-01-12 00:30:00,29.6815,-1.0405,29.6997320274,21.3915,-9.4505,23.3860689835,8.29,8.41,11.8089881023,77.77,29.7915,-9.4505,31.2545264322,21.3915,-9.4505,23.3860689835,8.4,0.0,8.4,64.82
2020-01-12 01:00:00,26.6335,-0.8240000000000001,26.6462436049,21.3335,-10.514,23.7836586389,5.3,9.69,11.0447317758,77.87,26.6835,-10.514,28.6801912171,21.3335,-10.514,23.7836586389,5.35,0.0,5.35,64.92
2020-01-12 01:30:00,25.049,-0.127,25.0493219469,30.179,-11.467,32.2841157537,-5.13,11.34,12.4463850173,77.87,24.959,-11.467,27.467139822,30.179,-11.467,32.2841157537,-5.22,0.0,5.22,64.87
2020-01-12 02:00:00,24.2325,0.34500000000000003,24.2349557716,33.6125,-12.305,35.7940383479,-9.38,12.65,15.7482348217,77.75,24.0925,-12.305,27.0529403439,33.6125,-12.305,35.7940383479,-9.52,0.0,9.52,64.78
2020-01-12 02:30:00,19.557,0.1515,19.5575867952,32.177,-10.8085,33.9438212529,-12.62,10.96,16.7148437025,77.9,19.497,-10.8085,22.2925252327,32.177,-10.8085,33.9438212529,-12.68,0.0,12.68,64.89
2020-01-12 03:00:00,32.1205,0.652,32.1271166501,32.7905,-12.998,35.2727216734,-0.67,13.65,13.6664333313,77.95,32.0705,-12.998,34.6044068617,32.7905,-12.998,35.2727216734,-0.72,0.0,0.72,64.95
2020-01-12 03:30:00,32.311,0.548,32.315646752,31.261,-12.892,33.814993494,1.05,13.44,13.4809532304,78.02,32.341,-12.892,34.8158576657,31.261,-12.892,33.814993494,1.08,0.0,1.08,65.01
2020-01-12 04:00:00,30.6635,0.8005,30.6739471294,29.9735,-12.9495,32.6511906751,0.6900000000000001,13.75,13.7673018417,78.26,30.6235,-12.9495,33.2488842294,29.9735,-12.9495,32.6511906751,0.65,0.0,0.65,65.22
2020-01-12 04:30:00,28.5965,0.798,28.6076321329,30.2365,-13.132,32.9650626611,-1.6400000000000001,13.93,14.0262076129,78.39,28.5765,-13.132,31.4494161512,30.2365,-13.132,32.9650626611,-1.6600000000000001,0.0,1.6600000000000001,65.33
2020-01-12 05:00:00,28.105,0.8795000000000001,28.1187578895,29.365,-12.8805,32.0657216549,-1.26,13.76,13.8175685271,78.39,28.105,-12.8805,30.9159878582,29.365,-12.8805,32.0657216549,-1.26,0.0,1.26,65.33
2020-01-12 05:30:00,27.4145,0.7425,27.4245531686,28.5145,-12.7875,31.2505498592,-1.1,13.53,13.5746418001,78.47,27.4345,-12.7875,30.2683324037,28.5145,-12.7875,31.2505498592,-1.08,0.0,1.08,65.41
2020-01-12 06:00:00,28.155,0.497,28.1593862504,28.985,-12.633,31.6183951838,-0.8300000000000001,13.13,13.1562076603,78.25,28.125,-12.633,30.8319365918,28.985,-12.633,31.6183951838,-0.86,0.0,0.86,65.22
2020-01-12 06:30:00,27.55,1.028,27.5691727116,31.36,-13.802,34.2628779293,-3.81,14.83,15.3115969121,78.48,27.52,-13.802,30.787101260100002,31.36,-13.802,34.2628779293,-3.84,0.0,3.84,65.42
2020-01-12 07:00:00,24.501,0.837,24.5152925742,31.291,-12.973,33.8736683871,-6.79,13.81,15.3889635778,78.42,24.441,-12.973,27.6705838392,31.291,-12.973,33.8736683871,-6.85,0.0,6.85,65.38
2020-01-12 07:30:00,19.526,0.313,19.5285085196,32.566,-11.727,34.6131027936,-13.04,12.04,17.7483294989,78.15,19.326,-11.727,22.6056808126,32.566,-11.727,34.6131027936,-13.24,0.0,13.24,65.16
2020-01-12 08:00:00,21.45,0.1585,21.4505855922,33.52,-12.1415,35.6511770107,-12.07,12.3,17.2329596994,78.15,21.3,-12.1415,24.5174636178,33.52,-12.1415,35.6511770107,-12.22,0.0,12.22,65.16
2020-01-12 08:30:00,19.399,-0.3945,19.403010881,30.949,-10.3145,32.6225307303,-11.55,9.92,15.2252717546,78.32,19.229,-10.3145,21.8207092288,30.949,-10.3145,32.6225307303,-11.72,0.0,11.72,65.31
2020-01-12 09:00:00,21.333,-0.983,21.3556357433,28.233,-9.403,29.7576662055,-6.9,8.42,10.8860644863,78.0,21.303,-9.403,23.2859231726,28.233,-9.403,29.7576662055,-6.93,0.0,6.93,65.05
2020-01-12 09:30:00,23.2475,-0.499,23.2528548194,27.4175,-10.049,29.2010566119,-4.17,9.55,10.4207197448,78.24,23.1475,-10.049,25.2346816356,27.4175,-10.049,29.2010566119,-4.27,0.0,4.27,65.24
2020-01-12 10:00:00,16.269,-0.8180000000000001,16.2895514057,26.039,-9.158,27.6025086722,-9.77,8.34,12.8455634365,78.17,16.159,-9.158,18.5736976663,26.039,-9.158,27.6025086722,-9.88,0.0,9.88,65.18
2020-01-12 10:30:00,24.5745,-0.41650000000000004,24.578029264,25.9845,-9.8265,27.7804669237,-1.4100000000000001,9.41,9.5150512348,78.0,24.5845,-9.8265,26.4756065558,25.9845,-9.8265,27.7804669237,-1.4,0.0,1.4,65.07
2020-01-12 11:00:00,25.0645,-0.188,25.065205051,23.6545,-9.988,25.6767504613,1.4100000000000001,9.8,9.9009140992,78.25,25.1145,-9.988,27.027731208,23.6545,-9.988,25.6767504613,1.46,0.0,1.46,65.28
2020-01-12 11:30:00,28.58,0.148,28.5803832025,24.19,-10.312,26.2962629284,4.39,10.46,11.3438838146,78.22,28.64,-10.312,30.43989067,24.19,-10.312,26.2962629284,4.45,0.0,4.45,65.28
2020-01-12 12:00:00,30.291,-0.049,30.2910396322,20.621,-10.019,22.9260987087,9.67,9.97,13.889197241,78.14,30.421,-10.019,32.0283874399,20.621,-10.019,22.9260987087,9.8,0.0,9.8,65.19
2020-01-12 12:30:00,31.6345,0.11950000000000001,31.6347257061,20.5745,-10.1805,22.9554488194,11.06,10.3,15.1133583296,78.05,31.7645,-10.1805,33.3560495338,20.5745,-10.1805,22.9554488194,11.19,0.0,11.19,65.12
2020-01-12 13:00:00,31.3915,-0.0425,31.3915287697,21.4815,-10.2925,23.8199579869,9.91,10.25,14.2572998846,78.05,31.5115,-10.2925,33.1498143057,21.4815,-10.2925,23.8199579869,10.03,0.0,10.03,65.12
2020-01-12 13:30:00,18.7505,-0.083,18.7506837009,21.0205,-9.503,23.0687760674,-2.27,9.42,9.6896491165,78.31,18.7305,-9.503,21.0033006751,21.0205,-9.503,23.0687760674,-2.29,0.0,2.29,65.34
2020-01-12 14:00:00,22.2185,0.14250000000000002,22.2189569625,19.9585,-10.4175,22.5136853602,2.26,10.56,10.7991295946,78.35,22.2885,-10.4175,24.6028766306,19.9585,-10.4175,22.5136853602,2.33,0.0,2.33,65.34
2020-01-12 14:30:00,31.2345,-0.026500000000000003,31.2345112416,12.3045,-10.4665,16.1538955828,18.93,10.44,21.6180133222,78.35,31.4345,-10.4665,33.1311848943,12.3045,-10.4665,16.1538955828,19.13,0.0,19.13,65.4
2020-01-12 15:00:00,29.9655,0.0805,29.9656081283,17.1255,-10.5995,20.140311579,12.84,10.68,16.7011376858,78.31,30.1155,-10.5995,31.9263643483,17.1255,-10.5995,20.140311579,12.99,0.0,12.99,65.35
2020-01-12 15:30:00,24.445,-0.3835,24.4480080426,16.325,-9.1535,18.7160943375,8.12,8.77,11.95187433,78.31,24.575,-9.1535,26.2243624756,16.325,-9.1535,18.7160943375,8.25,0.0,8.25,65.35
2020-01-12 16:00:00,24.7935,-0.9915,24.8133172813,14.8235,-8.3215,16.9995151254,9.97,7.33,12.3745626185,77.89,24.9135,-8.3215,26.2665156521,14.8235,-8.3215,16.9995151254,10.09,0.0,10.09,65.02
2020-01-12 16:30:00,27.2325,-1.3725,27.267064611,11.4925,-7.2925,13.6109556057,15.74,5.92,16.8164800122,77.7,27.3825,-7.2925,28.3369345996,11.4925,-7.2925,13.6109556057,15.89,0.0,15.89,64.86
2020-01-12 17:00:00,23.465,-1.8715000000000002,23.5395143801,14.025,-6.1815,15.3268250871,9.44,4.31,10.3773647907,77.35,23.575,-6.1815,24.3719422133,14.025,-6.1815,15.3268250871,9.55,0.0,9.55,64.58
2020-01-12 17:30:00,26.0955,-2.454,26.2106321223,15.7355,-5.134,16.5518553718,10.36,2.68,10.701027988,76.9,26.2355,-5.134,26.7331146006,15.7355,-5.134,16.5518553718,10.5,0.0,10.5,64.22
2020-01-12 18:00:00,27.7715,-2.326,27.8687367538,17.0215,-5.216,17.8027559173,10.75,2.89,11.131693492,76.94,27.9115,-5.216,28.3946911984,17.0215,-5.216,17.8027559173,10.89,0.0,10.89,64.22
2020-01-12 18:30:00,29.4445,-2.474,29.5482530152,15.4845,-5.064,16.2915265169,13.96,2.59,14.1982287628,76.94,29.6145,-5.064,30.0443456619,15.4845,-5.064,16.2915265169,14.13,0.0,14.13,64.26
2020-01-12 19:00:00,28.4845,-2.352,28.5814388065,16.7545,-5.502,17.6347745733,11.73,3.15,12.1455917929,77.06,28.6245,-5.502,29.1484820231,16.7545,-5.502,17.6347745733,11.87,0.0,11.87,64.35
2020-01-12 19:30:00,28.7285,-1.8285,28.7866310029,18.0785,-6.0685,19.0698414912,10.65,4.24,11.4629882666,77.06,28.8885,-6.0685,29.5190129323,18.0785,-6.0685,19.0698414912,10.81,0.0,10.81,64.35
2020-01-12 20:00:00,31.4245,-1.5745,31.463919821,18.7245,-6.6445,19.8684745388,12.7,5.07,13.6746078554,77.23,31.6245,-6.6445,32.3149869333,18.7245,-6.6445,19.8684745388,12.9,0.0,12.9,64.47
2020-01-12 20:30:00,24.2565,-1.2275,24.2875389552,19.0365,-6.5875,20.1440683205,5.22,5.36,7.4818446923,77.45,24.2865,-6.5875,25.1640465446,19.0365,-6.5875,20.1440683205,5.25,0.0,5.25,64.66
2020-01-12 21:00:00,22.661,-1.9344999999999999,22.7434212741,17.011,-6.3645,18.1626259459,5.65,4.43,7.1796518021,77.67,22.681,-6.3645,23.5570503512,17.011,-6.3645,18.1626259459,5.67,0.0,5.67,64.81
2020-01-12 21:30:00,25.8665,-1.663,25.9199033804,14.5665,-7.383,16.3306953695,11.3,5.72,12.6652437797,77.74,26.0465,-7.383,27.07265874,14.5665,-7.383,16.3306953695,11.48,0.0,11.48,64.89
2020-01-12 22:00:00,25.8875,-1.6035,25.9371137272,8.0575,-7.7135,11.1544335804,17.83,6.11,18.8478380723,77.81,26.1175,-7.7135,27.2327356044,8.0575,-7.7135,11.1544335804,18.06,0.0,18.06,64.93
2020-01-12 22:30:00,21.229,-1.3345,21.2709033952,7.559,-7.4345,10.6023710202,13.67,6.1,14.969265179,78.15,21.329,-7.4345,22.5875636413,7.559,-7.4345,10.6023710202,13.77,0.0,13.77,65.2
2020-01-12 23:00:00,22.058,-1.1795,22.0895129926,12.218,-8.7095,15.0044964677,9.84,7.53,12.3905811002,78.15,22.168,-8.7095,23.8175484517,12.218,-8.7095,15.0044964677,9.95,0.0,9.95,65.2
2020-01-12 23:30:00,23.416,-1.126,23.4430572238,10.476,-8.996,13.8084970942,12.94,7.87,15.1453128063,78.22,23.596,-8.996,25.2527074192,10.476,-8.996,13.8084970942,13.12,0.0,13.12,65.27
2020-01-13 00:00:00,26.5615,-1.6175000000000002,26.6107043969,7.5115,-7.8375,10.8558297011,19.05,6.22,20.0397330322,77.98,26.8015,-7.8375,27.9239468647,7.5115,-7.8375,10.8558297011,19.29,0.0,19.29,65.07
2020-01-13 00:30:00,30.8425,-1.6345,30.8857798428,10.0925,-8.1645,12.9814335302,20.75,6.53,21.7532388393,77.98,31.0825,-8.1645,32.1369081665,10.0925,-8.1645,12.9814335302,20.99,0.0,20.99,65.07
2020-01-13 01:00:00,31.1015,-1.569,31.1410510942,9.8015,-7.319,12.2326269971,21.3,5.75,22.0624681303,78.09,31.3315,-7.319,32.175000439,9.8015,-7.319,12.2326269971,21.53,0.0,21.53,65.16
2020-01-13 01:30:00,30.971,-1.2765,30.9972949344,14.621,-8.6165,16.9710846221,16.35,7.34,17.9220004464,78.05,31.221,-8.6165,32.3881909536,14.621,-8.6165,16.9710846221,16.6,0.0,16.6,65.12
2020-01-13 02:00:00,30.539,-0.9580000000000001,30.554022403,13.059,-9.518,16.1595112859,17.48,8.56,19.4634015527,78.39,30.749,-9.518,32.1884035796,13.059,-9.518,16.1595112859,17.69,0.0,17.69,65.4
2020-01-13 02:30:00,24.459,-1.047,24.4813988571,13.249,-9.137,16.094122219,11.21,8.09,13.8243336187,78.35,24.559,-9.137,26.2036113923,13.249,-9.137,16.094122219,11.31,0.0,11.31,65.4
2020-01-13 03:00:00,22.17,-1.2425,22.2047901645,7.95,-8.4925,11.6329298223,14.22,7.25,15.9615444115,78.43,22.35,-8.4925,23.9090998628,7.95,-8.4925,11.6329298223,14.4,0.0,14.4,65.45
2020-01-13 03:30:00,20.8635,-0.6785,20.8745298031,10.7935,-9.6385,14.4706711835,10.07,8.96,13.4791134723,78.64,20.9735,-9.6385,23.0822092638,10.7935,-9.6385,14.4706711835,10.18,0.0,10.18,65.62
2020-01-13 04:00:00,17.278,-0.8725,17.3000156142,6.978,-9.3125,11.6368011176,10.3,8.44,13.3162907748,78.7,17.368,-9.3125,19.7071073537,6.978,-9.3125,11.6368011176,10.39,0.0,10.39,65.67
2020-01-13 04:30:00,14.9565,-0.751,14.9753428425,8.5465,-9.491,12.7719122785,6.41,8.74,10.838620761,78.84,15.0265,-9.491,17.7728664894,8.5465,-9.491,12.7719122785,6.48,0.0,6.48,65.78
2020-01-13 05:00:00,14.042,-1.046,14.0809048005,8.402,-8.856,12.2074706635,5.64,7.8100000000000005,9.633571508,78.72,14.112,-8.856,16.6606506476,8.402,-8.856,12.2074706635,5.71,0.0,5.71,65.69
2020-01-13 05:30:00,17.747,-1.232,17.7897114367,10.547,-8.762,13.7117414284,7.2,7.53,10.4182964058,78.58,17.857,-8.762,19.8908293693,10.547,-8.762,13.7117414284,7.31,0.0,7.31,65.57
2020-01-13 06:00:00,19.548000000000002,-0.9585,19.5714850292,10.198,-8.8985,13.5344932026,9.35,7.94,12.2664624077,78.77,19.618,-8.8985,21.5418018339,10.198,-8.8985,13.5344932026,9.42,0.0,9.42,65.73
2020-01-13 06:30:00,16.9035,-1.205,16.9463959959,13.1135,-8.315,15.5274952021,3.79,7.11,8.0570590168,78.67,16.9735,-8.315,18.9007652557,13.1135,-8.315,15.5274952021,3.86,0.0,3.86,65.65
2020-01-13 07:00:00,19.1115,-1.4665,19.1676825542,11.961500000000001,-8.1765,14.4890522292,7.15,6.71,9.8054372671,78.53,19.1415,-8.1765,20.8147105313,11.961500000000001,-8.1765,14.4890522292,7.18,0.0,7.18,65.56
2020-01-13 07:30:00,20.2995,-1.948,20.3927537192,9.9095,-6.908,12.0796793935,10.39,4.96,11.5131967759,78.13,20.4195,-6.908,21.556355078,9.9095,-6.908,12.0796793935,10.51,0.0,10.51,65.23
2020-01-13 08:00:00,20.17,-2.5815,20.3345283262,10.79,-5.7615,12.231883839,9.38,3.18,9.9043828682,77.72,20.25,-5.7615,21.0536785919,10.79,-5.7615,12.231883839,9.46,0.0,9.46,64.9
2020-01-13 08:30:00,17.7365,-2.327,17.8884980155,12.0065,-5.857,13.3589105563,5.73,3.5300000000000002,6.7300668645,77.85,17.7665,-5.857,18.7070299954,12.0065,-5.857,13.3589105563,5.76,0.0,5.76,65.01
2020-01-13 09:00:00,14.4015,-2.3335,14.5893257041,13.9915,-5.6135,15.0755913483,0.41000000000000003,3.2800000000000002,3.3055256768,77.85,14.4115,-5.6135,15.4661796996,13.9915,-5.6135,15.0755913483,0.42,0.0,0.42,65.01
2020-01-13 09:30:00,21.62,-2.4615,21.7596733029,15.33,-5.7015,16.3559164295,6.29,3.24,7.0754293156,77.69,21.67,-5.7015,22.407498795,15.33,-5.7015,16.3559164295,6.34,0.0,6.34,64.87
2020-01-13 10:00:00,20.6815,-2.5735,20.8410015234,19.0015,-5.4335,19.7630950132,1.6800000000000002,2.86,3.316926288,77.53,20.7015,-5.4335,21.4026873196,19.0015,-5.4335,19.7630950132,1.7000000000000002,0.0,1.7000000000000002,64.73
2020-01-13 10:30:00,16.887,-2.341,17.0484911356,26.827,-5.981,27.485637886,-9.94,3.64,10.5855184096,77.61,16.727,-5.981,17.7641461939,26.827,-5.981,27.485637886,-10.1,0.0,10.1,64.8
2020-01-13 11:00:00,17.2805,-2.197,17.4196007202,29.7705,-6.247,30.4188704466,-12.49,4.05,13.1302170584,77.54,17.0805,-6.247,18.1870417949,29.7705,-6.247,30.4188704466,-12.69,0.0,12.69,64.73
2020-01-13 11:30:00,13.981,-2.078,14.1345832977,32.251,-6.498,32.8991034072,-18.27,4.42,18.7970556205,77.59,13.721,-6.498,15.1818920099,32.251,-6.498,32.8991034072,-18.53,0.0,18.53,64.78
2020-01-13 12:00:00,15.7365,-2.2535,15.8970341416,33.4465,-5.9535,33.9722316679,-17.71,3.7,18.0923768477,77.18,15.5065,-5.9535,16.6101085036,33.4465,-5.9535,33.9722316679,-17.94,0.0,17.94,64.43
2020-01-13 12:30:00,14.527,0.253,14.5292029375,35.027,-10.287,36.506343257,-20.5,10.54,23.0508481406,78.05,14.257,-10.287,17.5807968534,35.027,-10.287,36.506343257,-20.77,0.0,20.77,65.16
2020-01-13 13:00:00,15.5305,2.2655,15.6948692413,35.5405,-13.7445,38.1056219015,-20.01,16.01,25.6265526359,79.02,15.3105,-13.7445,20.5748071801,35.5405,-13.7445,38.1056219015,-20.23,0.0,20.23,65.94
2020-01-13 13:30:00,16.033,2.5545,16.2352258762,36.873,-14.5155,39.6272364574,-20.84,17.07,26.9386432472,79.02,15.723,-14.5155,21.3988894396,36.873,-14.5155,39.6272364574,-21.15,0.0,21.15,65.94
2020-01-13 14:00:00,15.413,2.1645,15.5642420069,35.973,-14.4855,38.7799747196,-20.56,16.65,26.4563054866,79.21,15.143,-14.4855,20.9556712908,35.973,-14.4855,38.7799747196,-20.83,0.0,20.83,66.11
2020-01-13 14:30:00,23.792,1.7245,23.8544160325,35.642,-15.3155,38.7932559119,-11.85,17.04,20.7553390722,79.26,23.622,-15.3155,28.1525029837,35.642,-15.3155,38.7932559119,-12.02,0.0,12.02,66.15
2020-01-13 15:00:00,25.3285,2.1015,25.4155309703,35.2685,-15.7185,38.6126706471,-9.94,17.82,20.4048033561,79.51,25.1585,-15.7185,29.6651540448,35.2685,-15.7185,38.6126706471,-10.11,0.0,10.11,66.36
2020-01-13 15:30:00,27.3725,1.227,27.3999869571,35.5625,-13.593,38.0717881804,-8.19,14.82,16.93246881,78.93,27.4125,-13.593,30.5976274448,35.5625,-13.593,38.0717881804,-8.15,0.0,8.15,65.87
2020-01-13 16:00:00,31.0255,0.9400000000000001,31.0397366331,36.1655,-14.61,39.0050700583,-5.14,15.55,16.3774875973,78.78,30.9355,-14.61,34.2119461629,36.1655,-14.61,39.0050700583,-5.23,0.0,5.23,65.75
2020-01-13 16:30:00,30.3845,1.1225,30.4052272891,35.5245,-14.1475,38.2379635506,-5.14,15.27,16.111874503,79.0,30.3645,-14.1475,33.4985763354,35.5245,-14.1475,38.2379635506,-5.16,0.0,5.16,65.92
2020-01-13 17:00:00,31.436,0.332,31.4377531004,32.586,-11.878,34.6833429761,-1.15,12.21,12.2640368558,78.67,31.456,-11.878,33.62390251,32.586,-11.878,34.6833429761,-1.13,0.0,1.13,65.66
2020-01-13 17:30:00,34.2205,0.9805,34.2345439651,32.9805,-12.1495,35.1471724396,1.24,13.13,13.1884229535,78.85,34.0905,-12.1495,36.1907797719,32.9805,-12.1495,35.1471724396,1.11,0.0,1.11,65.82
2020-01-13 18:00:00,27.8925,1.1605,27.9166315393,32.7925,-12.0395,34.9327585012,-4.9,13.2,14.0801278403,78.85,27.8725,-12.0395,30.3615845519,32.7925,-12.0395,34.9327585012,-4.92,0.0,4.92,65.82
2020-01-13 18:30:00,26.7655,0.683,26.774212953,31.6355,-11.277,33.5853478358,-4.87,11.96,12.913500687300001,78.59,26.735500000000002,-11.277,29.0165071856,31.6355,-11.277,33.5853478358,-4.9,0.0,4.9,65.61
2020-01-13 19:00:00,28.589,1.0295,28.6075303242,33.559,-12.5505,35.8290598711,-4.97,13.58,14.4608886311,78.59,28.559,-12.5505,31.1950561989,33.559,-12.5505,35.8290598711,-5.0,0.0,5.0,65.61
2020-01-13 19:30:00,24.621,0.0965,24.6211891112,29.971,-11.3435,32.0458395623,-5.35,11.44,12.6291765369,78.59,24.681,-11.3435,27.1629665768,29.971,-11.3435,32.0458395623,-5.29,0.0,5.29,65.61
2020-01-13 20:00:00,33.727,-0.323,33.7285466334,31.077,-11.203,33.0346354301,2.65,10.88,11.1980757276,78.36,33.677,-11.203,35.4915136054,31.077,-11.203,33.0346354301,2.6,0.0,2.6,65.4
2020-01-13 20:30:00,37.475,0.033,37.4750145297,34.985,-12.537,37.163511594,2.49,12.57,12.8142498805,78.28,37.365,-12.537,39.4121757075,34.985,-12.537,37.163511594,2.38,0.0,2.38,65.32
2020-01-13 21:00:00,39.309,-0.164,39.3093421085,34.089,-11.584,36.0034578478,5.22,11.42,12.5564644705,78.28,39.249,-11.584,40.92276942,34.089,-11.584,36.0034578478,5.16,0.0,5.16,65.32
2020-01-13 21:30:00,35.876,0.6765,35.8823776839,34.226,-12.5035,36.4383944247,1.65,13.18,13.2828799588,78.59,35.816,-12.5035,37.9357795261,34.226,-12.5035,36.4383944247,1.5899999999999999,0.0,1.5899999999999999,65.58
2020-01-13 22:00:00,34.392,0.884,34.4033591383,34.502,-13.926,37.2064709426,-0.11,14.81,14.8104085021,78.59,34.392,-13.926,37.1044894858,34.502,-13.926,37.2064709426,-0.11,0.0,0.11,65.58
2020-01-13 22:30:00,32.72,1.3435000000000001,32.747570784,35.75,-14.3665,38.5286753244,-3.03,15.71,15.9995312431,78.72,32.67,-14.3665,35.6892872197,35.75,-14.3665,38.5286753244,-3.08,0.0,3.08,65.67
2020-01-13 23:00:00,25.3125,0.5675,25.3188608057,30.5225,-11.9225,32.768414861,-5.21,12.49,13.5330779943,78.88,25.2725,-11.9225,27.9436086163,30.5225,-11.9225,32.768414861,-5.25,0.0,5.25,65.8
2020-01-13 23:30:00,19.62,-2.339,19.7589301583,28.79,-7.049,29.6403863166,-9.17,4.71,10.3088796675,77.88,19.61,-7.049,20.8384380653,28.79,-7.049,29.6403863166,-9.18,0.0,9.18,64.98
2020-01-14 00:00:00,27.2005,-1.5075,27.2422421342,24.6305,-7.8675,25.8565095576,2.5700000000000003,6.36,6.8596282698,77.88,27.1905,-7.8675,28.305844741,24.6305,-7.8675,25.8565095576,2.56,0.0,2.56,64.98
2020-01-14 00:30:00,13.4215,-0.994,13.4582576231,31.1115,-7.324,31.96195251,-17.69,6.33,18.7884272892,77.94,13.2715,-7.324,15.1582877743,31.1115,-7.324,31.96195251,-17.84,0.0,17.84,65.03
2020-01-14 01:00:00,14.981,-1.249,15.0329758198,28.381,-6.929,29.2145888556,-13.4,5.68,14.5541196917,77.94,14.881,-6.929,16.415090679,28.381,-6.929,29.2145888556,-13.5,0.0,13.5,65.03
2020-01-14 01:30:00,12.0175,-1.393,12.0979649218,28.2475,-7.023,29.1074524005,-16.23,5.63,17.1787601415,78.1,11.8775,-7.023,13.7984613363,28.2475,-7.023,29.1074524005,-16.37,0.0,16.37,65.14
2020-01-14 02:00:00,14.491,-1.7525,14.5965864931,22.651,-7.0325,23.7175854009,-8.16,5.28,9.719259231,78.3,14.451,-7.0325,16.0713240665,22.651,-7.0325,23.7175854009,-8.2,0.0,8.2,65.32
2020-01-14 02:30:00,13.511,-1.5845,13.6035936888,25.711,-7.7645,26.8578290495,-12.2,6.18,13.6759789412,78.41,13.391,-7.7645,15.4792228891,25.711,-7.7645,26.8578290495,-12.32,0.0,12.32,65.4
2020-01-14 03:00:00,13.139,-1.8625,13.2703514366,27.349,-7.5325,28.3673466727,-14.21,5.67,15.2994444344,78.35,12.999,-7.5325,15.0237331329,27.349,-7.5325,28.3673466727,-14.35,0.0,14.35,65.35
2020-01-14 03:30:00,10.9855,-2.1005,11.1845120814,29.8855,-6.5105,30.5864303327,-18.9,4.41,19.4076814689,78.0,10.8155,-6.5105,12.6238524429,29.8855,-6.5105,30.5864303327,-19.07,0.0,19.07,65.05
2020-01-14 04:00:00,11.0815,-2.18,11.2938940251,24.9715,-5.91,25.6613310693,-13.89,3.73,14.3821069388,78.22,10.9815,-5.91,12.4708236396,24.9715,-5.91,25.6613310693,-13.99,0.0,13.99,65.25
2020-01-14 04:30:00,14.4965,-1.955,14.6277317876,27.9865,-6.665,28.7691919812,-13.49,4.71,14.2886038506,77.92,14.3765,-6.665,15.8463237771,27.9865,-6.665,28.7691919812,-13.61,0.0,13.61,65.0
2020-01-14 05:00:00,14.1155,-1.9525000000000001,14.2498981224,27.6755,-6.8225,28.5040314079,-13.56,4.87,14.4080012493,77.96,14.0155,-6.8225,15.5878396996,27.6755,-6.8225,28.5040314079,-13.66,0.0,13.66,65.03
2020-01-14 05:30:00,12.4265,-2.5885,12.6932357774,22.7565,-5.3785,23.3834675465,-10.33,2.79,10.700140186,77.92,12.3565,-5.3785,13.4763257047,22.7565,-5.3785,23.3834675465,-10.4,0.0,10.4,65.03
2020-01-14 06:00:00,14.836500000000001,-2.3955,15.0286443999,17.9965,-5.5655,18.8374308891,-3.16,3.17,4.4759915103,77.85,14.8165,-5.5655,15.8273011755,17.9965,-5.5655,18.8374308891,-3.18,0.0,3.18,64.99
2020-01-14 06:30:00,18.805,-2.148,18.9272800212,21.045,-6.118,21.9162485157,-2.24,3.9699999999999998,4.5583439975,77.71,18.805,-6.118,19.7751851824,21.045,-6.118,21.9162485157,-2.24,0.0,2.24,64.88
2020-01-14 07:00:00,24.7675,-2.1025,24.8565798633,21.6975,-6.4525,22.6366133178,3.07,4.35,5.3242276435,77.35,24.8175,-6.4525,25.6426024908,21.6975,-6.4525,22.6366133178,3.12,0.0,3.12,64.6
2020-01-14 07:30:00,23.4815,-2.232,23.5873412289,21.7815,-5.432,22.4486161322,1.7000000000000002,3.2,3.6235341864,77.26,23.4915,-5.432,24.1113499467,21.7815,-5.432,22.4486161322,1.71,0.0,1.71,64.53
2020-01-14 08:00:00,25.4115,-2.251,25.51100416,23.0815,-5.941,23.8338230935,2.33,3.69,4.3640577448,77.03,25.4615,-5.941,26.1454291082,23.0815,-5.941,23.8338230935,2.38,0.0,2.38,64.35
2020-01-14 08:30:00,25.7955,-2.5685000000000002,25.9230594741,23.4655,-6.2085,24.2729306533,2.33,3.64,4.3218630242,76.98,25.7555,-6.2085,26.4932303146,23.4655,-6.2085,24.2729306533,2.29,0.0,2.29,64.29
2020-01-14 09:00:00,24.3795,-2.8925,24.5504903515,21.6595,-5.9325,22.4572593274,2.7199999999999998,3.04,4.0792156109,77.05,24.4395,-5.9325,25.1492289444,21.6595,-5.9325,22.4572593274,2.7800000000000002,0.0,2.7800000000000002,64.35
2020-01-14 09:30:00,25.9005,-3.2065,26.0982287234,15.1305,-5.1965,15.9979887017,10.77,1.99,10.9523056933,77.09,25.9405,-5.1965,26.4558717963,15.1305,-5.1965,15.9979887017,10.81,0.0,10.81,64.35
2020-01-14 10:00:00,21.227,-3.1445,21.4586441615,20.567,-5.6545000000000005,21.3301396913,0.66,2.51,2.595322716,76.93,21.237,-5.6545000000000005,21.9768864776,20.567,-5.6545000000000005,21.3301396913,0.67,0.0,0.67,64.24
2020-01-14 10:30:00,19.0615,-2.8765,19.2773191731,19.6915,-5.5265,20.4523195384,-0.63,2.65,2.7238575587,77.28,19.0215,-5.5265,19.808070691,19.6915,-5.5265,20.4523195384,-0.67,0.0,0.67,64.53
2020-01-14 11:00:00,16.7845,-3.0865,17.0659287031,21.0445,-5.3565000000000005,21.7155030451,-4.26,2.27,4.8270591461,77.03,16.7045,-5.3565000000000005,17.5423035118,21.0445,-5.3565000000000005,21.7155030451,-4.34,0.0,4.34,64.31
2020-01-14 11:30:00,25.197,-0.5275000000000001,25.2025210098,28.157,-10.4275,30.0258123162,-2.96,9.9,10.3330344043,77.63,25.197,-10.4275,27.2694254661,28.157,-10.4275,30.0258123162,-2.96,0.0,2.96,64.8
2020-01-14 12:00:00,31.25,0.7015,31.2578726443,30.13,-13.2985,32.9342830839,1.12,14.0,14.0447285485,78.37,31.19,-13.2985,33.9067279791,30.13,-13.2985,32.9342830839,1.06,0.0,1.06,65.41
2020-01-14 12:30:00,30.5435,1.4555,30.5781600575,33.5735,-14.2045,36.4547352548,-3.03,15.66,15.9504388654,78.59,30.4635,-14.2045,33.6123883784,33.5735,-14.2045,36.4547352548,-3.11,0.0,3.11,65.6
2020-01-14 13:00:00,30.819,1.6139999999999999,30.8612338865,35.749,-14.406,38.5424939126,-4.93,16.02,16.7614229706,78.54,30.799,-14.406,34.0016357989,35.749,-14.406,38.5424939126,-4.95,0.0,4.95,65.56
2020-01-14 13:30:00,22.144,1.2465,22.1790553958,31.634,-12.5535,34.0338113976,-9.49,13.8,16.7481372099,78.83,22.084,-12.5535,25.4026262077,31.634,-12.5535,34.0338113976,-9.55,0.0,9.55,65.8
2020-01-14 14:00:00,24.335,1.455,24.378458729,26.825,-11.675,29.2555336646,-2.49,13.13,13.3640188566,79.03,24.365,-11.675,27.0177506466,26.825,-11.675,29.2555336646,-2.46,0.0,2.46,65.98
2020-01-14 14:30:00,29.328,0.712,29.3366413892,20.978,-10.758,23.5756452298,8.35,11.47,14.1874381056,78.93,29.228,-10.758,31.1449923423,20.978,-10.758,23.5756452298,8.25,0.0,8.25,65.9
2020-01-14 15:00:00,28.023,0.878,28.0367511135,22.123,-10.952,24.6854903334,5.9,11.83,13.219640691,78.85,27.933,-10.952,30.0033130337,22.123,-10.952,24.6854903334,5.8100000000000005,0.0,5.8100000000000005,65.82
2020-01-14 15:30:00,22.957,1.316,22.9946886259,24.576999999999998,-11.194,27.0061949375,-1.62,12.51,12.614455993,78.9,22.927,-11.194,25.5137799042,24.576999999999998,-11.194,27.0061949375,-1.65,0.0,1.65,65.86
2020-01-14 16:00:00,29.2955,1.3665,29.3273531451,28.5155,-12.3535,31.0764010545,0.78,13.72,13.7421541252,78.65,29.2555,-12.3535,31.756782622,28.5155,-12.3535,31.0764010545,0.74,0.0,0.74,65.66
2020-01-14 16:30:00,30.2555,1.129,30.2765572886,28.4555,-12.201,30.9609412204,1.8,13.33,13.4509813768,78.59,30.1555,-12.201,32.5302717672,28.4555,-12.201,30.9609412204,1.7000000000000002,0.0,1.7000000000000002,65.6
2020-01-14 17:00:00,34.6365,0.7785000000000001,34.645247791,29.3065,-11.5115,31.4862759707,5.33,12.29,13.3960068677,78.42,34.6265,-11.5115,36.4898497462,29.3065,-11.5115,31.4862759707,5.32,0.0,5.32,65.47
2020-01-14 17:30:00,33.2125,0.6765,33.2193890447,30.5525,-11.3835,32.604283898,2.66,12.06,12.349866396,78.26,33.1325,-11.3835,35.0335072252,30.5525,-11.3835,32.604283898,2.58,0.0,2.58,65.34
2020-01-14 18:00:00,32.193,0.853,32.2042987503,31.803,-11.207,33.7198407173,0.39,12.06,12.0663043224,78.31,32.153,-11.207,34.050143289,31.803,-11.207,33.7198407173,0.35000000000000003,0.0,0.35000000000000003,65.38
2020-01-14 18:30:00,31.7195,0.908,31.7324935082,31.1395,-11.532,33.2062567034,0.58,12.44,12.4535135604,78.43,31.6295,-11.532,33.6661891851,31.1395,-11.532,33.2062567034,0.49,0.0,0.49,65.48
2020-01-14 19:00:00,26.074,0.7835000000000001,26.0857690753,31.244,-11.2565,33.2098829906,-5.17,12.04,13.1030721588,78.53,26.054,-11.2565,28.381679095,31.244,-11.2565,33.2098829906,-5.19,0.0,5.19,65.56
2020-01-14 19:30:00,35.4965,0.5485,35.5007375205,28.2265,-11.2015,30.3678926582,7.27,11.75,13.8172139015,78.44,35.4465,-11.2015,37.1742917148,28.2265,-11.2015,30.3678926582,7.22,0.0,7.22,65.49
2020-01-14 20:00:00,36.685,1.0355,36.6996115136,25.375,-11.8545,28.0074953405,11.31,12.89,17.1484168365,78.8,36.605,-11.8545,38.4766837871,25.375,-11.8545,28.0074953405,11.23,0.0,11.23,65.79
2020-01-14 20:30:00,39.27,1.134,39.2863698501,22.64,-12.456,25.8403083573,16.63,13.59,21.4766151895,79.16,39.18,-12.456,41.1123380021,22.64,-12.456,25.8403083573,16.54,0.0,16.54,66.06
2020-01-14 21:00:00,36.8985,0.1695,36.8988893126,18.6885,-11.2205,21.798157089500002,18.21,11.39,21.4787383242,79.03,36.6885,-11.2205,38.3659439151,18.6885,-11.2205,21.798157089500002,18.0,0.0,18.0,65.93
2020-01-14 21:30:00,31.924,-0.21050000000000002,31.9246939884,15.814,-10.5905,19.0326373961,16.11,10.38,19.1644592932,78.99,31.814,-10.5905,33.5304232936,15.814,-10.5905,19.0326373961,16.0,0.0,16.0,65.93
2020-01-14 22:00:00,25.748,-3.0655,25.9298436989,13.388,-5.2455,14.3789364784,12.36,2.18,12.5507768684,77.61,25.908,-5.2455,26.4336855972,13.388,-5.2455,14.3789364784,12.52,0.0,12.52,64.75
2020-01-14 22:30:00,31.184,-3.543,31.3846252965,12.954,-5.283,13.9898607927,18.23,1.74,18.3128506792,77.39,31.374,-5.283,31.8156874042,12.954,-5.283,13.9898607927,18.42,0.0,18.42,64.58
2020-01-14 23:00:00,31.1515,-2.8525,31.2818271285,11.4915,-6.3125,13.1111490152,19.66,3.46,19.9621441734,77.79,31.3015,-6.3125,31.9316701489,11.4915,-6.3125,13.1111490152,19.81,0.0,19.81,64.91
2020-01-14 23:30:00,26.756,-3.049,26.9291651746,10.096,-5.989,11.7387110451,16.66,2.94,16.9174229716,77.96,26.956,-5.989,27.613294932,10.096,-5.989,11.7387110451,16.86,0.0,16.86,65.06
2020-01-15 00:00:00,30.356,-2.7119999999999997,30.4769040422,15.696,-6.432,16.9627544933,14.66,3.7199999999999998,15.1246156976,77.69,30.516,-6.432,31.1864855346,15.696,-6.432,16.9627544933,14.82,0.0,14.82,64.83
2020-01-15 00:30:00,28.068,-2.525,28.1813457628,14.318,-6.765,15.8357301379,13.75,4.24,14.3888880738,78.03,28.218,-6.765,29.0175937838,14.318,-6.765,15.8357301379,13.9,0.0,13.9,65.11
2020-01-15 01:00:00,30.063,-2.313,30.1518480031,16.483,-7.303,18.0283969892,13.58,4.99,14.4677745352,77.99,30.143,-7.303,31.0150650169,16.483,-7.303,18.0283969892,13.66,0.0,13.66,65.07
2020-01-15 01:30:00,30.859,-2.398,30.9520320011,17.599,-6.9879999999999995,18.9355999377,13.26,4.59,14.031952822,77.99,31.039,-6.9879999999999995,31.815902706,17.599,-6.9879999999999995,18.9355999377,13.44,0.0,13.44,65.07
