Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-15 02:00:00,24.5305,-2.6950000000000003,24.6780966699,13.5805,-6.655,15.1234587727,10.95,3.96,11.6440585708,78.24,24.6705,-6.655,25.5523500925,13.5805,-6.655,15.1234587727,11.09,0.0,11.09,65.27
2020-01-15 02:30:00,22.725,-2.8385,22.9015874395,11.475,-6.3885,13.1334899113,11.25,3.55,11.7968216058,78.52,22.835,-6.3885,23.7118147186,11.475,-6.3885,13.1334899113,11.36,0.0,11.36,65.51
2020-01-15 03:00:00,25.4685,-3.293,25.6805050817,12.1385,-6.013,13.5461932383,13.33,2.7199999999999998,13.604679342,78.32,25.5785,-6.013,26.2757650935,12.1385,-6.013,13.5461932383,13.44,0.0,13.44,65.33
2020-01-15 03:30:00,26.521,-3.719,26.7804854698,9.751,-5.049,10.9806375953,16.77,1.33,16.8226573406,78.23,26.721,-5.049,27.1938272775,9.751,-5.049,10.9806375953,16.97,0.0,16.97,65.27
2020-01-15 04:00:00,25.874,-3.5145,26.111598692,12.914,-5.1545,13.904685046800001,12.96,1.6400000000000001,13.0633533214,78.39,25.974,-5.1545,26.4805125753,12.914,-5.1545,13.904685046800001,13.06,0.0,13.06,65.41
2020-01-15 04:30:00,25.183,-3.3985,25.4112827549,17.053,-4.9485,17.7564766001,8.13,1.55,8.2764364312,78.22,25.203,-4.9485,25.6842142424,17.053,-4.9485,17.7564766001,8.15,0.0,8.15,65.28
2020-01-15 05:00:00,22.8795,-3.827,23.1973586697,15.3895,-3.987,15.8975746342,7.49,0.16,7.4917087503,77.99,22.9795,-3.987,23.3228126359,15.3895,-3.987,15.8975746342,7.59,0.0,7.59,65.1
2020-01-15 05:30:00,23.012,-3.7355,23.3132173723,15.102,-4.3555,15.7175311118,7.91,0.62,7.9342611502,78.09,23.092,-4.3555,23.4991668842,15.102,-4.3555,15.7175311118,7.99,0.0,7.99,65.18
2020-01-15 06:00:00,18.9385,-3.9165,19.3392283843,16.8085,-3.4665,17.1622345427,2.13,-0.45,2.1770163068,78.05,18.9485,-3.4665,19.2629767819,16.8085,-3.4665,17.1622345427,2.14,0.0,2.14,65.13
2020-01-15 06:30:00,7.1625,-3.2625,7.8705344482,15.9325,-2.6825,16.1567435611,-8.77,-0.58,8.7891580939,78.43,7.0825,-2.6825,7.5734808708,15.9325,-2.6825,16.1567435611,-8.85,0.0,8.85,65.43
2020-01-15 07:00:00,7.428,-3.887,8.3835525286,14.588,-1.687,14.685220904,-7.16,-2.2,7.4903671472,77.97,7.378,-1.687,7.5684115242,14.588,-1.687,14.685220904,-7.21,0.0,7.21,65.07
2020-01-15 07:30:00,6.8135,-3.06,7.4690951427,16.9535,-2.58,17.1486898115,-10.14,-0.48,10.1513545894,77.74,6.7035,-2.58,7.1828484774,16.9535,-2.58,17.1486898115,-10.25,0.0,10.25,64.88
2020-01-15 08:00:00,5.1665,-3.567,6.2782331312,16.1265,-1.377,16.1851824596,-10.96,-2.19,11.1766587136,77.68,5.0665,-1.377,5.2502905872,16.1265,-1.377,16.1851824596,-11.06,0.0,11.06,64.84
2020-01-15 08:30:00,5.0165,-3.3465,6.0302847777,16.8865,-1.5665,16.9590036411,-11.87,-1.78,12.0027205249,77.74,4.8965,-1.5665,5.140976026,16.8865,-1.5665,16.9590036411,-11.99,0.0,11.99,64.89
2020-01-15 09:00:00,4.9,-3.398,5.9629190838,17.63,-1.3780000000000001,17.6837717696,-12.73,-2.02,12.8892707319,77.67,4.76,-1.3780000000000001,4.9554499291,17.63,-1.3780000000000001,17.6837717696,-12.87,0.0,12.87,64.83
2020-01-15 09:30:00,5.1355,-3.0685000000000002,5.9823952143,23.6655,-1.5085000000000002,23.7135291026,-18.53,-1.56,18.5955505431,77.54,4.9254999999999995,-1.5085000000000002,5.151322403,23.6655,-1.5085000000000002,23.7135291026,-18.74,0.0,18.74,64.72
2020-01-15 10:00:00,5.3125,-2.681,5.9506652779,28.3725,-2.181,28.4562034933,-23.06,-0.5,23.0654200048,77.58,5.0925,-2.181,5.5398842271,28.3725,-2.181,28.4562034933,-23.28,0.0,23.28,64.76
2020-01-15 10:30:00,5.74,-2.7435,6.3619487777,25.57,-1.9435,25.6437534743,-19.83,-0.8,19.8461306052,77.69,5.55,-1.9435,5.880450004,25.57,-1.9435,25.6437534743,-20.02,0.0,20.02,64.85
2020-01-15 11:00:00,5.1075,-2.758,5.8045775255,28.1275,-3.528,28.3478930478,-23.02,0.77,23.0328743321,77.89,4.8875,-3.528,6.0278055916,28.1275,-3.528,28.3478930478,-23.24,0.0,23.24,64.92
2020-01-15 11:30:00,4.9565,-2.2575,5.4463931643,29.0065,-3.0775,29.1692997602,-24.05,0.8200000000000001,24.0639751496,77.93,4.7065,-3.0775,5.6233574046,29.0065,-3.0775,29.1692997602,-24.3,0.0,24.3,64.96
2020-01-15 12:00:00,5.123,-2.482,5.6925787654,32.073,-2.842,32.1986691185,-26.95,0.36,26.9524043454,77.69,4.873,-2.842,5.6411960611000005,32.073,-2.842,32.1986691185,-27.2,0.0,27.2,64.77
2020-01-15 12:30:00,5.0715,-3.0935,5.9405264497,34.9915,-1.8035,35.0379463511,-29.92,-1.29,29.9477962461,76.93,4.7715,-1.8035,5.1009630953,34.9915,-1.8035,35.0379463511,-30.22,0.0,30.22,64.22
2020-01-15 13:00:00,5.4905,-3.1705,6.3401624979,32.0405,-1.8005,32.0910492272,-26.55,-1.37,26.5853230185,77.18,5.2505,-1.8005,5.5506351438,32.0405,-1.8005,32.0910492272,-26.79,0.0,26.79,64.42
2020-01-15 13:30:00,5.4055,-2.66,6.0245356875,35.5955,-2.7199999999999998,35.6992719849,-30.19,0.06,30.1900596223,77.27,5.1155,-2.7199999999999998,5.7936810622,35.5955,-2.7199999999999998,35.6992719849,-30.48,0.0,30.48,64.5
2020-01-15 14:00:00,5.233,-2.6775,5.8782051045,32.293,-1.7575,32.3407893418,-27.06,-0.92,27.0756348033,77.38,4.973,-1.7575,5.2744227409,32.293,-1.7575,32.3407893418,-27.32,0.0,27.32,64.58
2020-01-15 14:30:00,5.357,-2.765,6.0284885336,29.217,-1.9849999999999999,29.2843527161,-23.86,-0.78,23.8727459669,77.57,5.127,-1.9849999999999999,5.4978499434,29.217,-1.9849999999999999,29.2843527161,-24.09,0.0,24.09,64.76
2020-01-15 15:00:00,5.4055,-1.9649999999999999,5.7515785007,34.3655,-3.295,34.5231026307,-28.96,1.33,28.990524314,77.57,5.1055,-3.295,6.0764426476,34.3655,-3.295,34.5231026307,-29.26,0.0,29.26,64.76
2020-01-15 15:30:00,5.7715,-1.881,6.0702860929,34.7515,-3.371,34.914615754,-28.98,1.49,29.0182787222,77.47,5.5115,-3.371,6.4606712693,34.7515,-3.371,34.914615754,-29.24,0.0,29.24,64.65
2020-01-15 16:00:00,5.8665,-2.7455,6.4771592925,30.2165,-2.2755,30.3020588822,-24.35,-0.47000000000000003,24.3545355119,77.32,5.6565,-2.2755,6.0970396505,30.2165,-2.2755,30.3020588822,-24.56,0.0,24.56,64.53
2020-01-15 16:30:00,8.0555,-2.846,8.5434651196,30.6255,-3.156,30.7876856267,-22.57,0.31,22.5721288318,77.27,7.8255,-3.156,8.437937322,30.6255,-3.156,30.7876856267,-22.8,0.0,22.8,64.53
2020-01-15 17:00:00,8.7965,-3.5955,9.5029486213,31.2765,-2.9055,31.4111665256,-22.48,-0.6900000000000001,22.4905869199,77.07,8.5965,-2.9055,9.0742350917,31.2765,-2.9055,31.4111665256,-22.68,0.0,22.68,64.35
2020-01-15 17:30:00,9.7215,-3.2455,10.2489429943,29.5615,-3.5755,29.7769454864,-19.84,0.33,19.8427442659,77.25,9.5315,-3.5755,10.1800634821,29.5615,-3.5755,29.7769454864,-20.03,0.0,20.03,64.49
2020-01-15 18:00:00,10.2795,-3.2045,10.7674017525,21.1995,-2.2245,21.3158907977,-10.92,-0.98,10.9638861723,77.71,10.1695,-2.2245,10.4099534341,21.1995,-2.2245,21.3158907977,-11.03,0.0,11.03,64.89
2020-01-15 18:30:00,10.6925,-2.84,11.0632344389,30.5925,-3.52,30.7943413024,-19.9,0.68,19.911614701,77.42,10.5025,-3.52,11.0766829985,30.5925,-3.52,30.7943413024,-20.09,0.0,20.09,64.62
2020-01-15 19:00:00,9.3865,-3.5695,10.0422961767,26.1165,-2.8695,26.2736674733,-16.73,-0.7000000000000001,16.7446379477,77.38,9.2165,-2.8695,9.652870169,26.1165,-2.8695,26.2736674733,-16.9,0.0,16.9,64.62
2020-01-15 19:30:00,13.1975,-3.4445,13.6395962734,24.7875,-3.6645,25.056909556,-11.59,0.22,11.5920878189,77.34,13.0875,-3.6645,13.5908504701,24.7875,-3.6645,25.056909556,-11.7,0.0,11.7,64.58
2020-01-15 20:00:00,9.815,-3.745,10.5052010928,20.585,-2.155,20.6974938096,-10.77,-1.5899999999999999,10.8867350478,77.39,9.715,-2.155,9.9511431504,20.585,-2.155,20.6974938096,-10.87,0.0,10.87,64.62
2020-01-15 20:30:00,11.365,-3.485,11.8873230797,17.845,-2.555,18.0269811671,-6.48,-0.93,6.546395955,77.57,11.275,-2.555,11.560867182,17.845,-2.555,18.0269811671,-6.57,0.0,6.57,64.78
2020-01-15 21:00:00,7.9125,-4.028,8.8787634415,18.4025,-1.338,18.4510772111,-10.49,-2.69,10.8294136499,77.31,7.8025,-1.338,7.9163912391,18.4025,-1.338,18.4510772111,-10.6,0.0,10.6,64.55
2020-01-15 21:30:00,8.44,-3.9705,9.3272970495,16.01,-1.6705,16.0969149296,-7.57,-2.3,7.9116938768,77.61,8.38,-1.6705,8.544879768,16.01,-1.6705,16.0969149296,-7.63,0.0,7.63,64.76
2020-01-15 22:00:00,17.142,-3.8449999999999998,17.5679306977,12.912,-3.035,13.2638972026,4.23,-0.81,4.306855001,77.77,17.202,-3.035,17.4676852788,12.912,-3.035,13.2638972026,4.29,0.0,4.29,64.9
2020-01-15 22:30:00,26.573,-3.798,26.843046269,13.303,-4.458,14.0300952598,13.27,0.66,13.2864028239,77.68,26.723,-4.458,27.0922958237,13.303,-4.458,14.0300952598,13.42,0.0,13.42,64.83
2020-01-15 23:00:00,24.5355,-3.4545,24.7774964534,12.1255,-5.1245,13.1638995172,12.41,1.67,12.5218608841,77.99,24.6455,-5.1245,25.1726274056,12.1255,-5.1245,13.1638995172,12.52,0.0,12.52,65.09
2020-01-15 23:30:00,25.1385,-3.309,25.3553478235,13.2885,-5.359,14.3284023272,11.85,2.05,12.0260134708,78.1,25.2985,-5.359,25.8598720656,13.2885,-5.359,14.3284023272,12.01,0.0,12.01,65.19
2020-01-16 00:00:00,25.6745,-3.169,25.8693353461,13.7145,-5.539,14.7908090127,11.96,2.37,12.1925592063,78.1,25.7545,-5.539,26.3434012848,13.7145,-5.539,14.7908090127,12.04,0.0,12.04,65.19
2020-01-16 00:30:00,23.45,-3.2505,23.6742106574,12.71,-5.3905,13.8058534778,10.74,2.14,10.9511277958,78.27,23.56,-5.3905,24.1688040716,12.71,-5.3905,13.8058534778,10.85,0.0,10.85,65.32
2020-01-16 01:00:00,16.1825,-3.682,16.5960968378,12.6525,-4.182,13.3257225039,3.5300000000000002,0.5,3.5652349151,78.12,16.2025,-4.182,16.7335032271,12.6525,-4.182,13.3257225039,3.55,0.0,3.55,65.19
2020-01-16 01:30:00,15.6425,-3.32,15.990941381,16.3225,-5.04,17.0829039174,-0.68,1.72,1.8495404835,78.46,15.6325,-5.04,16.4248791852,16.3225,-5.04,17.0829039174,-0.6900000000000001,0.0,0.6900000000000001,65.47
2020-01-16 02:00:00,17.6625,-3.18,17.9464845095,17.7125,-5.38,18.5115384625,-0.05,2.2,2.2005681085,78.51,17.6825,-5.38,18.4828354494,17.7125,-5.38,18.5115384625,-0.03,0.0,0.03,65.51
2020-01-16 02:30:00,7.605,-3.1705,8.2394232353,14.805,-4.3505,15.4309712996,-7.2,1.18,7.2960537279,78.51,7.505,-4.3505,8.6747838734,14.805,-4.3505,15.4309712996,-7.3,0.0,7.3,65.51
2020-01-16 03:00:00,11.8805,-3.3225,12.3363400772,13.4805,-4.3925,14.1780794362,-1.6,1.07,1.9248116791,78.51,11.8705,-4.3925,12.6571255228,13.4805,-4.3925,14.1780794362,-1.6099999999999999,0.0,1.6099999999999999,65.51
2020-01-16 03:30:00,8.312,-3.4125,8.9852379073,16.242,-4.4825,16.8491949437,-7.93,1.07,8.0018622832,78.33,8.212,-4.4825,9.3557335495,16.242,-4.4825,16.8491949437,-8.03,0.0,8.03,65.37
2020-01-16 04:00:00,9.3275,-3.127,9.8377022343,19.5375,-5.427,20.2772344083,-10.21,2.3,10.4658540024,78.38,9.2275,-5.427,10.705096228,19.5375,-5.427,20.2772344083,-10.31,0.0,10.31,65.42
2020-01-16 04:30:00,16.704,-3.148,16.9980445934,21.594,-6.248,22.47973176,-4.89,3.1,5.7898272859,78.24,16.664,-6.248,17.7968087027,21.594,-6.248,22.47973176,-4.93,0.0,4.93,65.3
2020-01-16 05:00:00,18.3195,-3.165,18.590893073,18.3195,-6.625,19.4806238414,0.0,3.46,3.46,78.19,18.3195,-6.625,19.4806238414,18.3195,-6.625,19.4806238414,0.0,0.0,0.0,65.27
2020-01-16 05:30:00,18.8595,-3.2275,19.1336744119,22.2495,-6.6375,23.2184550843,-3.39,3.41,4.8083469093,78.24,18.8295,-6.6375,19.9651315172,22.2495,-6.6375,23.2184550843,-3.42,0.0,3.42,65.27
2020-01-16 06:00:00,20.796,-3.1095,21.0271873119,23.726,-6.5495,24.6133911977,-2.93,3.44,4.5186834366,78.02,20.746,-6.5495,21.7552859381,23.726,-6.5495,24.6133911977,-2.98,0.0,2.98,65.13
2020-01-16 06:30:00,23.9015,-3.3905,24.1407786225,26.0515,-6.8905,26.9473494522,-2.15,3.5,4.1076148797,77.67,23.9115,-6.8905,24.8845096898,26.0515,-6.8905,26.9473494522,-2.14,0.0,2.14,64.85
2020-01-16 07:00:00,22.8895,-3.1205,23.1012279003,29.9195,-6.5005,30.6175273414,-7.03,3.38,7.8003397362,77.35,22.8195,-6.5005,23.7273277151,29.9195,-6.5005,30.6175273414,-7.1,0.0,7.1,64.59
2020-01-16 07:30:00,20.514,-3.115,20.7491547057,21.804,-5.695,22.5354707295,-1.29,2.58,2.884527691,77.85,20.484,-5.695,21.2609332109,21.804,-5.695,22.5354707295,-1.32,0.0,1.32,65.01
2020-01-16 08:00:00,17.3915,-3.7030000000000003,17.781352064700002,16.7815,-5.623,17.6984991242,0.61,1.92,2.0145719148,77.81,17.3815,-5.623,18.2684063686,16.7815,-5.623,17.6984991242,0.6000000000000001,0.0,0.6000000000000001,64.97
2020-01-16 08:30:00,20.852,-3.1365,21.0865724159,28.192,-6.2765,28.8822318433,-7.34,3.14,7.9834328456,77.45,20.712,-6.2765,21.6421208815,28.192,-6.2765,28.8822318433,-7.48,0.0,7.48,64.68
2020-01-16 09:00:00,17.1115,-2.7105,17.3248446602,32.7015,-6.1005,33.265661011,-15.59,3.39,15.9543160305,77.37,16.9915,-6.1005,18.0534532015,32.7015,-6.1005,33.265661011,-15.71,0.0,15.71,64.6
2020-01-16 09:30:00,15.599,-3.56,16.0000750311,28.139,-5.0,28.5797711852,-12.54,1.44,12.6224086449,77.27,15.509,-5.0,16.2950630867,28.139,-5.0,28.5797711852,-12.63,0.0,12.63,64.52
2020-01-16 10:00:00,23.5865,-4.034,23.9289811369,23.9465,-4.954,24.4535678021,-0.36,0.92,0.9879271228000001,77.05,23.5665,-4.954,24.0815705105,23.9465,-4.954,24.4535678021,-0.38,0.0,0.38,64.34
2020-01-16 10:30:00,29.316,-2.4475,29.4179896025,28.896,-7.4775,29.8478110127,0.42,5.03,5.0475043338,77.4,29.256,-7.4775,30.1964657245,28.896,-7.4775,29.8478110127,0.36,0.0,0.36,64.63
2020-01-16 11:00:00,24.831,0.6335000000000001,24.8390797585,34.561,-12.0665,36.6068728964,-9.73,12.7,15.998840583,78.69,24.821,-12.0665,27.598595313,34.561,-12.0665,36.6068728964,-9.74,0.0,9.74,65.7
2020-01-16 11:30:00,23.827,0.431,23.830897801,32.837,-11.829,34.9026332817,-9.01,12.26,15.2147198463,78.8,23.787,-11.829,26.565891854,32.837,-11.829,34.9026332817,-9.05,0.0,9.05,65.78
2020-01-16 12:00:00,12.7725,0.673,12.7902183425,35.5625,-10.577,37.1020799316,-22.79,11.25,25.4154795351,78.91,12.8325,-10.577,16.6296718323,35.5625,-10.577,37.1020799316,-22.73,0.0,22.73,65.85
2020-01-16 12:30:00,21.158,0.9745,21.1804299827,36.748,-12.3755,38.7758752867,-15.59,13.35,20.5248775879,78.98,21.238,-12.3755,24.5805948718,36.748,-12.3755,38.7758752867,-15.51,0.0,15.51,65.92
2020-01-16 13:00:00,20.904,0.25,20.9054948757,37.914,-11.96,39.7556662125,-17.01,12.21,20.9385816139,79.37,20.874,-11.96,24.057545095,37.914,-11.96,39.7556662125,-17.04,0.0,17.04,66.23
2020-01-16 13:30:00,16.1365,-1.214,16.1821020961,34.3265,-9.694,35.6690655646,-18.19,8.48,20.0695415991,79.37,16.2165,-9.694,18.8930809624,34.3265,-9.694,35.6690655646,-18.11,0.0,18.11,66.23
2020-01-16 14:00:00,16.4365,-5.312,17.2735600341,25.1165,-3.152,25.3135077824,-8.68,-2.16,8.9447191124,78.14,16.3365,-3.152,16.6377984196,25.1165,-3.152,25.3135077824,-8.78,0.0,8.78,65.23
2020-01-16 14:30:00,10.864,-5.5065,12.1798209449,24.774,-2.7765,24.9291000289,-13.91,-2.73,14.1753659565,78.23,10.714,-2.7765,11.0679152621,24.774,-2.7765,24.9291000289,-14.06,0.0,14.06,65.31
2020-01-16 15:00:00,12.5365,-4.8625,13.4464768062,30.7665,-3.4425,30.9584936407,-18.23,-1.42,18.2852208081,78.16,12.3765,-3.4425,12.8463441687,30.7665,-3.4425,30.9584936407,-18.39,0.0,18.39,65.25
2020-01-16 15:30:00,13.603,-4.3975,14.2961398724,31.573,-4.5175,31.8945471084,-17.97,0.12,17.9704006633,78.39,13.423,-4.5175,14.1627940481,31.573,-4.5175,31.8945471084,-18.15,0.0,18.15,65.44
2020-01-16 16:00:00,13.4775,-3.9075,14.0325180385,37.2475,-5.7275,37.6852824389,-23.77,1.82,23.8395742412,78.11,13.2375,-5.7275,14.4234414236,37.2475,-5.7275,37.6852824389,-24.01,0.0,24.01,65.21
2020-01-16 16:30:00,12.0385,-4.2075,12.7525894821,37.4685,-5.3775,37.8524239448,-25.43,1.17,25.4569008326,77.98,11.7885,-5.3775,12.9570922085,37.4685,-5.3775,37.8524239448,-25.68,0.0,25.68,65.1
2020-01-16 17:00:00,8.4715,-4.8165,9.744997922,37.7015,-3.6665,37.8793654184,-29.23,-1.15,29.2526135584,77.53,8.1915,-3.6665,8.9746250339,37.7015,-3.6665,37.8793654184,-29.51,0.0,29.51,64.73
2020-01-16 17:30:00,13.9525,-4.791,14.7521502585,33.8925,-3.391,34.0617151249,-19.94,-1.4,19.9890870227,77.73,13.8225,-3.391,14.2323711043,33.8925,-3.391,34.0617151249,-20.07,0.0,20.07,64.89
2020-01-16 18:00:00,22.057,-4.3485,22.4815635855,33.727,-4.3585,34.0074558185,-11.67,0.01,11.6700042845,77.67,21.927,-4.3585,22.3559802122,33.727,-4.3585,34.0074558185,-11.8,0.0,11.8,64.85
2020-01-16 18:30:00,11.663,-4.243,12.4108266445,31.633,-2.973,31.7724002556,-19.97,-1.27,20.0103423259,77.87,11.473,-2.973,11.8519389975,31.633,-2.973,31.7724002556,-20.16,0.0,20.16,65.02
2020-01-16 19:00:00,24.4065,-4.973,24.9079901086,26.9465,-3.213,27.1373770149,-2.54,-1.76,3.0901779884,77.6,24.4365,-3.213,24.6468233501,26.9465,-3.213,27.1373770149,-2.51,0.0,2.51,64.8
2020-01-16 19:30:00,17.7805,-4.8565000000000005,18.4318141402,25.3405,-2.1965,25.4355175395,-7.5600000000000005,-2.66,8.0143121976,77.75,17.6805,-2.1965,17.8164163765,25.3405,-2.1965,25.4355175395,-7.66,0.0,7.66,64.92
2020-01-16 20:00:00,10.51,-5.452,11.8399494931,19.75,-0.612,19.7594798515,-9.24,-4.84,10.4308772402,77.63,10.44,-0.612,10.457922547,19.75,-0.612,19.7594798515,-9.31,0.0,9.31,64.83
2020-01-16 20:30:00,16.8515,-5.726,17.7977562701,14.3415,-0.556,14.3522736265,2.51,-5.17,5.7470862183,77.52,16.9015,-0.556,16.9106427509,14.3415,-0.556,14.3522736265,2.56,0.0,2.56,64.74
2020-01-16 21:00:00,20.02,-6.1985,20.9576191933,13.28,-0.2685,13.2827140393,6.74,-5.93,8.977332566,77.27,20.11,-0.2685,20.1117923679,13.28,-0.2685,13.2827140393,6.83,0.0,6.83,64.53
2020-01-16 21:30:00,17.2325,-5.8875,18.2104835878,11.8225,-0.8375,11.8521269188,5.41,-5.05,7.4007161816,77.68,17.2925,-0.8375,17.3127687705,11.8225,-0.8375,11.8521269188,5.47,0.0,5.47,64.87
2020-01-16 22:00:00,15.479,-5.174,16.3208368964,9.629,-2.2640000000000002,9.891579095400001,5.85,-2.91,6.5338044048,78.2,15.539,-2.2640000000000002,15.7030639367,9.629,-2.2640000000000002,9.891579095400001,5.91,0.0,5.91,65.27
2020-01-16 22:30:00,14.8445,-4.9685,15.6539187586,8.7145,-2.7485,9.1376562914,6.13,-2.22,6.519608884,78.53,14.9045,-2.7485,15.155803261500001,8.7145,-2.7485,9.1376562914,6.19,0.0,6.19,65.54
2020-01-16 23:00:00,12.4705,-5.9895,13.8342864109,8.8305,-0.6395000000000001,8.8536258392,3.64,-5.35,6.4708654753,77.86,12.5105,-0.6395000000000001,12.5268340174,8.8305,-0.6395000000000001,8.8536258392,3.68,0.0,3.68,64.97
2020-01-16 23:30:00,16.7225,-5.8915,17.7299683728,9.0725,-1.6315,9.2180284497,7.65,-4.26,8.7561464127,78.07,16.8425,-1.6315,16.9213356004,9.0725,-1.6315,9.2180284497,7.77,0.0,7.77,65.15
2020-01-17 00:00:00,19.427,-5.461,20.1799615956,8.547,-2.621,8.9398461955,10.88,-2.84,11.2445542375,78.23,19.507,-2.621,19.6822938196,8.547,-2.621,8.9398461955,10.96,0.0,10.96,65.29
2020-01-17 00:30:00,21.712,-5.211,22.3285795563,7.282,-3.241,7.9706715526,14.43,-1.97,14.5638525123,78.23,21.942,-3.241,22.1800686428,7.282,-3.241,7.9706715526,14.66,0.0,14.66,65.29
2020-01-17 01:00:00,17.554,-5.2675,18.3272876403,4.994,-2.5775,5.6199236872,12.56,-2.69,12.8448316455,77.94,17.674,-2.5775,17.8609569243,4.994,-2.5775,5.6199236872,12.68,0.0,12.68,65.05
2020-01-17 01:30:00,14.4355,-4.9495000000000005,15.260445947000001,6.4055,-3.1595,7.1423294869,8.03,-1.79,8.2270894003,78.4,14.4855,-3.1595,14.8260632165,6.4055,-3.1595,7.1423294869,8.08,0.0,8.08,65.41
2020-01-17 02:00:00,13.832,-4.443,14.528058129,5.272,-4.103,6.6804635318,8.56,-0.34,8.5667496753,78.53,13.922,-4.103,14.5140171214,5.272,-4.103,6.6804635318,8.65,0.0,8.65,65.51
2020-01-17 02:30:00,13.488,-4.1335,14.1071601058,5.728,-4.5635,7.3236272604,7.76,0.43,7.7719045285,78.69,13.588,-4.5635,14.3338507126,5.728,-4.5635,7.3236272604,7.86,0.0,7.86,65.65
2020-01-17 03:00:00,21.6055,-4.2035,22.0106120428,10.7455,-5.4435,12.045640809,10.86,1.24,10.9305626571,78.69,21.735500000000002,-5.4435,22.4067769324,10.7455,-5.4435,12.045640809,10.99,0.0,10.99,65.65
2020-01-17 03:30:00,26.148,-4.017,26.4547574738,8.438,-6.087,10.4043939276,17.71,2.07,17.8305636478,78.63,26.308,-6.087,27.003007851,8.438,-6.087,10.4043939276,17.87,0.0,17.87,65.58
2020-01-17 04:00:00,24.6495,-3.738,24.9313155339,8.1295,-6.238,10.2470197741,16.52,2.5,16.708093847,78.73,24.8295,-6.238,25.6011076762,8.1295,-6.238,10.2470197741,16.7,0.0,16.7,65.67
2020-01-17 04:30:00,20.0855,-3.4135,20.3734948524,13.4355,-6.5235,14.9354850105,6.65,3.11,7.3412941638,78.89,20.1755,-6.5235,21.2039348353,13.4355,-6.5235,14.9354850105,6.74,0.0,6.74,65.81
2020-01-17 05:00:00,17.124,-3.901,17.5627212299,8.524000000000001,-4.971,9.8675942863,8.6,1.07,8.6663083259,78.73,17.194,-4.971,17.898169655,8.524000000000001,-4.971,9.8675942863,8.67,0.0,8.67,65.68
2020-01-17 05:30:00,12.5715,-4.354,13.3041319991,10.6115,-3.874,11.2965396582,1.96,-0.48,2.0179197209,78.78,12.6715,-3.874,13.250463699400001,10.6115,-3.874,11.2965396582,2.06,0.0,2.06,65.68
2020-01-17 06:00:00,31.63,-3.9935,31.8811063524,15.84,-4.9735,16.6024486823,15.79,0.98,15.8203824227,78.54,31.78,-4.9735,32.1668167876,15.84,-4.9735,16.6024486823,15.94,0.0,15.94,65.54
2020-01-17 06:30:00,36.461,-4.561,36.7451662399,14.001,-2.551,14.2315003425,22.46,-2.01,22.5497605309,78.36,36.681,-2.551,36.7695983388,14.001,-2.551,14.2315003425,22.68,0.0,22.68,65.4
2020-01-17 07:00:00,37.25,-4.5440000000000005,37.5261300429,11.56,-2.404,11.8073204412,25.69,-2.14,25.7789778696,78.36,37.51,-2.404,37.586956727,11.56,-2.404,11.8073204412,25.95,0.0,25.95,65.4
2020-01-17 07:30:00,33.1975,-4.947,33.5640703022,13.2675,-1.397,13.3408457472,19.93,-3.55,20.2437002546,77.75,33.3875,-1.397,33.4167138607,13.2675,-1.397,13.3408457472,20.12,0.0,20.12,64.9
2020-01-17 08:00:00,39.213,-5.129,39.5470101272,20.253,-2.009,20.3523976475,18.96,-3.12,19.2149941452,77.45,39.423,-2.009,39.4741562291,20.253,-2.009,20.3523976475,19.17,0.0,19.17,64.65
2020-01-17 08:30:00,35.9505,-3.982,36.1703576738,29.2905,-3.302,29.4760342355,6.66,-0.68,6.6946247094,77.12,36.0205,-3.302,36.1715305765,29.2905,-3.302,29.4760342355,6.73,0.0,6.73,64.38
2020-01-17 09:00:00,39.336,-3.7165,39.5111790289,29.786,-3.6765,30.0120383888,9.55,-0.04,9.5500837693,77.12,39.486,-3.6765,39.6567881737,29.786,-3.6765,30.0120383888,9.7,0.0,9.7,64.38
2020-01-17 09:30:00,38.6575,-4.5504999999999995,38.9244056666,21.9275,-1.9205,22.011441945,16.73,-2.63,16.9354598402,77.29,38.8275,-1.9205,38.8749672219,21.9275,-1.9205,22.011441945,16.9,0.0,16.9,64.52
2020-01-17 10:00:00,26.2445,-5.372,26.7886573805,13.9945,-0.022,13.9945172925,12.25,-5.35,13.3673108739,77.78,26.3645,-0.022,26.364509179,13.9945,-0.022,13.9945172925,12.37,0.0,12.37,64.91
2020-01-17 10:30:00,25.5445,-5.1755,26.0635239463,12.2645,0.5945,12.2789002154,13.28,-5.77,14.4793404546,77.65,25.7345,0.5945,25.7413659408,12.2645,0.5945,12.2789002154,13.47,0.0,13.47,64.81
2020-01-17 11:00:00,25.436,-5.303,25.982915637,5.376,1.137,5.4949199266,20.06,-6.44,21.0683933892,77.58,25.636,1.137,25.6612015502,5.376,1.137,5.4949199266,20.26,0.0,20.26,64.75
2020-01-17 11:30:00,29.7695,-5.308,30.2390144391,5.6995000000000005,0.792,5.7542648749000005,24.07,-6.1,24.8309262816,77.58,30.0095,0.792,30.0199492713,5.6995000000000005,0.792,5.7542648749000005,24.31,0.0,24.31,64.8
2020-01-17 12:00:00,26.3075,-5.575,26.8917307225,11.2075,1.5550000000000002,11.3148610796,15.1,-7.13,16.698709531,77.73,26.4475,1.5550000000000002,26.4931742388,11.2075,1.5550000000000002,11.3148610796,15.24,0.0,15.24,64.9
2020-01-17 12:30:00,25.128,-5.5405,25.7315666886,6.518,2.0795,6.8416843138,18.61,-7.62,20.1096121295,77.73,25.328,2.0795,25.4132230197,6.518,2.0795,6.8416843138,18.81,0.0,18.81,64.9
2020-01-17 13:00:00,24.0015,-5.5185,24.6277454206,4.2815,1.6515,4.5889753213999995,19.72,-7.17,20.9830240909,77.73,24.2015,1.6515,24.2577833798,4.2815,1.6515,4.5889753213999995,19.92,0.0,19.92,64.9
2020-01-17 13:30:00,20.383,-5.091,21.0091639529,5.503,0.309,5.5116685314,14.88,-5.4,15.8295420022,77.58,20.533,0.309,20.5353249305,5.503,0.309,5.5116685314,15.03,0.0,15.03,64.77
2020-01-17 14:00:00,28.296,-4.7165,28.6863902966,8.686,-1.8165,8.8739094119,19.61,-2.9,19.8232716775,77.26,28.476,-1.8165,28.5338789556,8.686,-1.8165,8.8739094119,19.79,0.0,19.79,64.51
2020-01-17 14:30:00,23.9415,-4.5885,24.3772384511,10.4515,-2.4385,10.7322008228,13.49,-2.15,13.6602562201,77.18,24.1115,-2.4385,24.2344943108,10.4515,-2.4385,10.7322008228,13.66,0.0,13.66,64.47
2020-01-17 15:00:00,25.2665,-4.212,25.615170627,15.3965,-3.422,15.7722001081,9.87,-0.79,9.9015655328,77.04,25.3465,-3.422,25.5764568744,15.3965,-3.422,15.7722001081,9.95,0.0,9.95,64.35
2020-01-17 15:30:00,22.0355,-4.3955,22.4696168303,7.2055,-2.8055,7.732403281,14.83,-1.5899999999999999,14.9149924573,77.11,22.1655,-2.8055,22.3423414283,7.2055,-2.8055,7.732403281,14.96,0.0,14.96,64.4
2020-01-17 16:00:00,25.914,-4.336,26.2742515022,8.214,-2.876,8.7029404226,17.7,-1.46,17.7601126123,76.95,26.094,-2.876,26.2520134847,8.214,-2.876,8.7029404226,17.88,0.0,17.88,64.26
2020-01-17 16:30:00,18.5665,-3.9065000000000003,18.9730246534,8.8865,-2.7265,9.2953582233,9.68,-1.18,9.7516562696,77.28,18.6565,-2.7265,18.8546756668,8.8865,-2.7265,9.2953582233,9.77,0.0,9.77,64.52
2020-01-17 17:00:00,15.95,-4.0495,16.456030817,4.42,-2.1695,4.9237313341,11.53,-1.88,11.6822643353,77.28,16.07,-2.1695,16.2157833684,4.42,-2.1695,4.9237313341,11.65,0.0,11.65,64.52
2020-01-17 17:30:00,16.321,-4.0675,16.8202139478,3.771,-1.9375,4.2396164036,12.55,-2.13,12.7294697454,77.39,16.411,-1.9375,16.5249758623,3.771,-1.9375,4.2396164036,12.64,0.0,12.64,64.62
2020-01-17 18:00:00,13.0805,-4.176,13.7309306403,4.7905,-1.166,4.9303596471,8.29,-3.01,8.8195351351,77.6,13.2105,-1.166,13.2618575716,4.7905,-1.166,4.9303596471,8.42,0.0,8.42,64.82
2020-01-17 18:30:00,26.7475,-4.1255,27.0637858863,1.7775,-1.9955,2.6723634670000003,24.97,-2.13,25.060682353,77.56,26.9575,-1.9955,27.0312564728,1.7775,-1.9955,2.6723634670000003,25.18,0.0,25.18,64.78
2020-01-17 19:00:00,25.93,-4.245,26.2751769737,3.2,-2.025,3.7869017679,22.73,-2.22,22.8381544789,77.43,26.09,-2.025,26.1684681439,3.2,-2.025,3.7869017679,22.89,0.0,22.89,64.68
2020-01-17 19:30:00,34.4525,-4.216,34.7095003169,2.5324999999999998,-2.056,3.2620073958,31.92,-2.16,31.9929992342,76.88,34.7725,-2.056,34.8332297132,2.5324999999999998,-2.056,3.2620073958,32.24,0.0,32.24,64.21
2020-01-17 20:00:00,33.39,-3.926,33.6200174896,4.02,-2.376,4.6696655126,29.37,-1.55,29.4108721394,76.88,33.69,-2.376,33.7736802259,4.02,-2.376,4.6696655126,29.67,0.0,29.67,64.21
2020-01-17 20:30:00,27.4535,-0.542,27.4588496891,5.1135,-6.482,8.2561617141,22.34,5.94,23.1162107621,78.53,27.2435,-6.482,28.0040107172,5.1135,-6.482,8.2561617141,22.13,0.0,22.13,65.56
2020-01-17 21:00:00,14.2585,-0.742,14.2777934657,8.7585,-5.392,10.2851828496,5.5,4.65,7.2022565908,78.84,14.1885,-5.392,15.1785110024,8.7585,-5.392,10.2851828496,5.43,0.0,5.43,65.83
2020-01-17 21:30:00,27.628,-1.1175,27.6505911374,6.798,-7.0075,9.7630866149,20.83,5.89,21.6467318549,78.84,27.528,-7.0075,28.4059120651,6.798,-7.0075,9.7630866149,20.73,0.0,20.73,65.83
2020-01-17 22:00:00,32.0395,-1.0285,32.0560036889,6.4495000000000005,-8.2785,10.4942656961,25.59,7.25,26.5971915811,79.07,31.8295,-8.2785,32.8884574357,6.4495000000000005,-8.2785,10.4942656961,25.38,0.0,25.38,66.0
2020-01-17 22:30:00,23.4395,-1.995,23.524246752,7.6495,-6.775,10.218389073099999,15.79,4.78,16.497651348,79.11,23.2795,-6.775,24.2453241935,7.6495,-6.775,10.218389073099999,15.63,0.0,15.63,66.0
2020-01-17 23:00:00,24.022,-1.861,24.0939786046,7.012,-7.231,10.072512348,17.01,5.37,17.8375166433,78.99,23.972,-7.231,25.0388527093,7.012,-7.231,10.072512348,16.96,0.0,16.96,65.93
2020-01-17 23:30:00,34.052,-4.302,34.3226733807,5.872,-4.062,7.1400439775,28.18,-0.24,28.1810219829,77.58,34.432,-4.062,34.6707725325,5.872,-4.062,7.1400439775,28.56,0.0,28.56,64.77
2020-01-18 00:00:00,35.18,-3.8185000000000002,35.3866266017,2.48,-5.5785,6.1049211502,32.7,1.76,32.7473296621,77.98,35.55,-5.5785,35.9850269175,2.48,-5.5785,6.1049211502,33.07,0.0,33.07,65.1
2020-01-18 00:30:00,26.511,-4.0195,26.8139795862,1.861,-4.9495000000000005,5.2878040102,24.65,0.93,24.667537372,77.93,26.831,-4.9495000000000005,27.2836968032,1.861,-4.9495000000000005,5.2878040102,24.97,0.0,24.97,65.05
2020-01-18 01:00:00,31.926,-4.372,32.223964064,2.536,-4.882,5.5013834624,29.39,0.51,29.3944246414,77.82,32.326,-4.882,32.6925710216,2.536,-4.882,5.5013834624,29.79,0.0,29.79,64.96
2020-01-18 01:30:00,29.625,-4.753,30.0038603183,3.535,-4.073,5.3931024466,26.09,-0.68,26.0988601284,77.64,29.945,-4.073,30.2207272249,3.535,-4.073,5.3931024466,26.41,0.0,26.41,64.81
2020-01-18 02:00:00,22.5085,-4.2265,22.9018749123,3.4785,-4.6065000000000005,5.7723309417,19.03,0.38,19.0337936313,78.35,22.7385,-4.6065000000000005,23.2004143174,3.4785,-4.6065000000000005,5.7723309417,19.26,0.0,19.26,65.4
2020-01-18 02:30:00,26.5765,-4.2305,26.9111033312,2.2865,-4.9005,5.4076781062,24.29,0.67,24.2992386712,78.35,26.9265,-4.9005,27.368801627,2.2865,-4.9005,5.4076781062,24.64,0.0,24.64,65.4
2020-01-18 03:00:00,16.033,-3.5465,16.4205587983,0.853,-5.6065000000000005,5.6710185373,15.18,2.06,15.319138357,78.8,16.193,-5.6065000000000005,17.1361049031,0.853,-5.6065000000000005,5.6710185373,15.34,0.0,15.34,65.76
2020-01-18 03:30:00,25.603,-3.5605,25.8493862451,1.533,-6.0705,6.2610749277,24.07,2.51,24.2005165234,78.44,25.953,-6.0705,26.6535021948,1.533,-6.0705,6.2610749277,24.42,0.0,24.42,65.46
2020-01-18 04:00:00,25.398,-3.2455,25.6045244879,2.778,-6.8255,7.3691745976,22.62,3.58,22.9015457994,78.63,25.638,-6.8255,26.5310100496,2.778,-6.8255,7.3691745976,22.86,0.0,22.86,65.61
2020-01-18 04:30:00,25.869,-3.2595,26.0735402516,1.589,-6.4795,6.6714946789,24.28,3.22,24.4925866335,78.57,26.219,-6.4795,27.0077744594,1.589,-6.4795,6.6714946789,24.63,0.0,24.63,65.57
2020-01-18 05:00:00,27.6075,-3.068,27.7774491314,1.7275,-6.858,7.0722288036,25.88,3.79,26.1560413671,78.72,27.9175,-6.858,28.7475037221,1.7275,-6.858,7.0722288036,26.19,0.0,26.19,65.69
2020-01-18 05:30:00,28.925,-3.107,29.0913917508,2.475,-6.677,7.1209517622,26.45,3.5700000000000003,26.6898370171,78.75,29.265,-6.677,30.0170377286,2.475,-6.677,7.1209517622,26.79,0.0,26.79,65.69
2020-01-18 06:00:00,24.6815,-3.17,24.884238832,2.1015,-6.04,6.3951467731000005,22.58,2.87,22.7616629445,78.87,24.9615,-6.04,25.6818629046,2.1015,-6.04,6.3951467731000005,22.86,0.0,22.86,65.82
2020-01-18 06:30:00,27.574,-3.517,27.797387737,3.054,-5.487,6.2796564396,24.52,1.97,24.5990101427,78.54,27.914,-5.487,28.4481733157,3.054,-5.487,6.2796564396,24.86,0.0,24.86,65.55
2020-01-18 07:00:00,24.959,-3.016,25.1405635776,4.359,-6.156,7.5430243934,20.6,3.14,20.8379365581,78.84,25.159,-6.156,25.9011894901,4.359,-6.156,7.5430243934,20.8,0.0,20.8,65.81
2020-01-18 07:30:00,23.662,-2.848,23.832778856,3.002,-6.558,7.2124453551,20.66,3.71,20.9904668838,79.0,23.912,-6.558,24.7949815084,3.002,-6.558,7.2124453551,20.91,0.0,20.91,65.95
2020-01-18 08:00:00,26.5285,-2.7295,26.6685485638,0.8185,-6.4495000000000005,6.5012300759,25.71,3.7199999999999998,25.9777308478,78.84,26.8385,-6.4495000000000005,27.6025566298,0.8185,-6.4495000000000005,6.5012300759,26.02,0.0,26.02,65.83
2020-01-18 08:30:00,26.9505,-3.293,27.1509355133,0.35050000000000003,-5.073,5.085093829,26.6,1.78,26.6594898676,78.7,27.2605,-5.073,27.7285086013,0.35050000000000003,-5.073,5.085093829,26.91,0.0,26.91,65.71
2020-01-18 09:00:00,28.1335,-3.7595,28.3835808611,1.2735,-4.0195,4.2164182074,26.86,0.26,26.8612583473,78.28,28.4935,-4.0195,28.7756133297,1.2735,-4.0195,4.2164182074,27.22,0.0,27.22,65.37
2020-01-18 09:30:00,28.512,-3.5885,28.7369357491,0.592,-3.3685,3.4201251805,27.92,-0.22,27.9208667487,78.17,28.822,-3.3685,29.0181749297,0.592,-3.3685,3.4201251805,28.23,0.0,28.23,65.27
2020-01-18 10:00:00,23.6755,-3.3605,23.9128053666,1.3755,-3.1905,3.474376275,22.3,-0.17,22.3006479726,78.25,23.9055,-3.1905,24.1174671245,1.3755,-3.1905,3.474376275,22.53,0.0,22.53,65.33
2020-01-18 10:30:00,19.097,-3.523,19.4192414373,0.807,-3.163,3.2643250451,18.29,-0.36,18.2935425765,78.33,19.337,-3.163,19.5939821884,0.807,-3.163,3.2643250451,18.53,0.0,18.53,65.4
2020-01-18 11:00:00,33.249,-3.0355,33.3872769367,0.419,-4.3455,4.365653588,32.83,1.31,32.8561257607,78.18,33.649,-4.3455,33.9284330798,0.419,-4.3455,4.365653588,33.23,0.0,33.23,65.28
2020-01-18 11:30:00,21.5695,-2.802,21.7507364071,0.0495,-3.692,3.6923318174,21.52,0.89,21.5383959477,78.51,21.7795,-3.692,22.0902124084,0.0495,-3.692,3.6923318174,21.73,0.0,21.73,65.56
2020-01-18 12:00:00,27.541,-2.642,27.6674329312,0.051000000000000004,-4.582,4.5822838192,27.49,1.94,27.5583689648,78.51,27.881,-4.582,28.2549975226,0.051000000000000004,-4.582,4.5822838192,27.83,0.0,27.83,65.56
2020-01-18 12:30:00,29.1625,-2.5805,29.2764476414,0.07250000000000001,-4.9005,4.901036268,29.09,2.32,29.1823662509,78.51,29.4725,-4.9005,29.8771343422,0.07250000000000001,-4.9005,4.901036268,29.4,0.0,29.4,65.59
2020-01-18 13:00:00,22.0865,-2.7505,22.2571052138,1.0165,-5.0005,5.1027710609,21.07,2.25,21.1897947135,78.6,22.3165,-5.0005,22.869874781,1.0165,-5.0005,5.1027710609,21.3,0.0,21.3,65.63
2020-01-18 13:30:00,14.372,-2.581,14.601915799,0.542,-4.801,4.83149718,13.83,2.22,14.0070446562,78.92,14.542,-4.801,15.314025107700001,0.542,-4.801,4.83149718,14.0,0.0,14.0,65.9
2020-01-18 14:00:00,29.806,-2.183,29.8858348553,0.386,-6.173,6.1850565883,29.42,3.99,29.6893331013,78.79,30.156,-6.173,30.7813298121,0.386,-6.173,6.1850565883,29.77,0.0,29.77,65.81
2020-01-18 14:30:00,28.637,-2.315,28.7304193147,0.717,-5.985,6.0277951193,27.92,3.67,28.1601722296,78.71,28.947,-5.985,29.5592461677,0.717,-5.985,6.0277951193,28.23,0.0,28.23,65.76
2020-01-18 15:00:00,27.933,-2.252,28.0236327588,1.133,-6.132,6.2357928926,26.8,3.88,27.0794091516,78.58,28.223,-6.132,28.881467293100002,1.133,-6.132,6.2357928926,27.09,0.0,27.09,65.65
2020-01-18 15:30:00,26.933,-2.13,27.0170943849,1.603,-6.43,6.6268023208999995,25.33,4.3,25.6923899239,78.48,27.273,-6.43,28.0207321282,1.603,-6.43,6.6268023208999995,25.67,0.0,25.67,65.57
2020-01-18 16:00:00,30.801,-2.247,30.8828530094,2.071,-6.307,6.6383198175,28.73,4.06,29.0154527795,78.35,31.101,-6.307,31.7340582025,2.071,-6.307,6.6383198175,29.03,0.0,29.03,65.44
2020-01-18 16:30:00,29.7865,-2.339,29.8781944443,4.1365,-6.329,7.5608778095,25.65,3.99,25.9584783838,78.22,30.0665,-6.329,30.7254074546,4.1365,-6.329,7.5608778095,25.93,0.0,25.93,65.32
2020-01-18 17:00:00,29.421,-3.225,29.5972273364,5.921,-4.135,7.2219433673,23.5,0.91,23.5176125489,77.97,29.771,-4.135,30.0567906803,5.921,-4.135,7.2219433673,23.85,0.0,23.85,65.1
2020-01-18 17:30:00,29.101,-3.037,29.2590425339,5.251,-3.847,6.5094093434,23.85,0.81,23.863750753,78.04,29.371,-3.847,29.6218677669,5.251,-3.847,6.5094093434,24.12,0.0,24.12,65.17
2020-01-18 18:00:00,30.1795,-3.045,30.3327256482,7.1795,-3.985,8.2112998514,23.0,0.9400000000000001,23.0192006812,78.04,30.4495,-3.985,30.709156212,7.1795,-3.985,8.2112998514,23.27,0.0,23.27,65.17
2020-01-18 18:30:00,35.271,-3.387,35.4332500626,6.931,-3.917,7.9612593225,28.34,0.53,28.3449554595,77.87,35.621,-3.917,35.8357158433,6.931,-3.917,7.9612593225,28.69,0.0,28.69,65.01
2020-01-18 19:00:00,28.069,-3.181,28.2486729246,6.209,-3.841,7.3010247226,21.86,0.66,21.8699611339,78.14,28.319,-3.841,28.5782966952,6.209,-3.841,7.3010247226,22.11,0.0,22.11,65.24
2020-01-18 19:30:00,23.0975,-2.983,23.2893279261,4.6375,-3.653,5.9034579062,18.46,0.67,18.47215472,78.33,23.2875,-3.653,23.5722732304,4.6375,-3.653,5.9034579062,18.65,0.0,18.65,65.38
2020-01-18 20:00:00,24.448,-3.195,24.6558862952,2.898,-3.415,4.4789093538,21.55,0.22,21.5511229406,78.23,24.758,-3.415,24.9924146292,2.898,-3.415,4.4789093538,21.86,0.0,21.86,65.3
2020-01-18 20:30:00,37.3175,-2.94,37.4331324664,2.9875,-5.15,5.9537934336,34.33,2.21,34.4010610301,78.09,37.6775,-5.15,38.0278385693,2.9875,-5.15,5.9537934336,34.69,0.0,34.69,65.18
2020-01-18 21:00:00,34.9385,-2.968,35.064338098,6.2085,-5.138,8.0588160576,28.73,2.17,28.811834374100002,78.17,35.3085,-5.138,35.6803757863,6.2085,-5.138,8.0588160576,29.1,0.0,29.1,65.25
2020-01-18 21:30:00,33.4145,-3.0435,33.5528195909,5.4045,-4.9535,7.3311515126,28.01,1.9100000000000001,28.0750458593,78.21,33.7545,-4.9535,34.1160289673,5.4045,-4.9535,7.3311515126,28.35,0.0,28.35,65.28
2020-01-18 22:00:00,26.7445,-2.761,26.8866398282,4.2845,-5.091,6.6539628230000005,22.46,2.33,22.5805336518,78.53,26.9945,-5.091,27.4703715164,4.2845,-5.091,6.6539628230000005,22.71,0.0,22.71,65.53
2020-01-18 22:30:00,22.5445,-3.041,22.748673835,6.2745,-4.361,7.6411825819,16.27,1.32,16.3234585796,78.58,22.7345,-4.361,23.1489915817,6.2745,-4.361,7.6411825819,16.46,0.0,16.46,65.58
2020-01-18 23:00:00,24.718,-2.706,24.8656783539,7.208,-5.446,9.0340566746,17.51,2.74,17.7230838174,78.66,24.908,-5.446,25.4964189642,7.208,-5.446,9.0340566746,17.7,0.0,17.7,65.65
2020-01-18 23:30:00,18.999,-1.8955000000000002,19.0933213782,7.879,-6.6355,10.3008980798,11.12,4.74,12.0880933153,79.07,19.109,-6.6355,20.2282906161,7.879,-6.6355,10.3008980798,11.23,0.0,11.23,65.98
2020-01-19 00:00:00,15.861,-2.3505000000000003,16.0342187602,7.821,-6.2805,10.0305892773,8.04,3.93,8.9491061006,78.93,15.961,-6.2805,17.1522068915,7.821,-6.2805,10.0305892773,8.14,0.0,8.14,65.86
2020-01-19 00:30:00,26.5405,-2.3085,26.6407078078,9.4305,-7.0485,11.7735161485,17.11,4.74,17.7544276168,78.82,26.7305,-7.0485,27.6441853289,9.4305,-7.0485,11.7735161485,17.3,0.0,17.3,65.78
2020-01-19 01:00:00,22.44,-2.6955,22.6013123568,13.26,-6.2955,14.678587134,9.18,3.6,9.8606490659,78.6,22.55,-6.2955,23.4123006185,13.26,-6.2955,14.678587134,9.29,0.0,9.29,65.6
2020-01-19 01:30:00,25.006,-2.1905,25.1017594254,19.446,-7.5105,20.8459714633,5.5600000000000005,5.32,7.6951933049,78.42,25.086,-7.5105,26.1861605863,19.446,-7.5105,20.8459714633,5.64,0.0,5.64,65.44
2020-01-19 02:00:00,24.5775,-1.908,24.6514496582,21.4275,-8.238,22.9565328447,3.15,6.33,7.0704596739,78.49,24.6375,-8.238,25.9782803559,21.4275,-8.238,22.9565328447,3.21,0.0,3.21,65.5
2020-01-19 02:30:00,21.455,-2.068,21.5544345553,17.275,-7.5280000000000005,18.844001937,4.18,5.46,6.8763362338,78.59,21.485,-7.5280000000000005,22.7656761156,17.275,-7.5280000000000005,18.844001937,4.21,0.0,4.21,65.6
2020-01-19 03:00:00,23.6425,-2.535,23.778015713,12.8525,-7.445,14.8531067878,10.79,4.91,11.8546277883,78.59,23.7525,-7.445,24.8919521382,12.8525,-7.445,14.8531067878,10.9,0.0,10.9,65.6
2020-01-19 03:30:00,24.8655,-2.9175,25.0360719064,12.1255,-7.1775,14.0905733205,12.74,4.26,13.4333614557,78.59,25.0155,-7.1775,26.0248294231,12.1255,-7.1775,14.0905733205,12.89,0.0,12.89,65.55
2020-01-19 04:00:00,26.4355,-2.677,26.5706979444,6.8855,-7.607,10.2604366013,19.55,4.93,20.1620286678,78.66,26.7255,-7.607,27.7870257359,6.8855,-7.607,10.2604366013,19.84,0.0,19.84,65.63
2020-01-19 04:30:00,24.2085,-2.4765,24.3348417809,4.5785,-7.6065000000000005,8.8781475827,19.63,5.13,20.289253313,78.76,24.4085,-7.6065000000000005,25.5662612538,4.5785,-7.6065000000000005,8.8781475827,19.83,0.0,19.83,65.72
2020-01-19 05:00:00,26.6935,-2.8285,26.8429386338,3.0435,-7.3485,7.9538257776,23.65,4.52,24.0780584765,78.76,27.0335,-7.3485,28.0144708053,3.0435,-7.3485,7.9538257776,23.99,0.0,23.99,65.72
2020-01-19 05:30:00,28.5125,-2.574,28.6284497004,2.5925000000000002,-7.914,8.3278119725,25.92,5.34,26.4643533834,78.87,28.8125,-7.914,29.8796176724,2.5925000000000002,-7.914,8.3278119725,26.22,0.0,26.22,65.81
2020-01-19 06:00:00,18.25,-3.02,18.4981863976,2.09,-6.69,7.0088658141,16.16,3.67,16.5714966132,78.98,18.39,-6.69,19.5690623179,2.09,-6.69,7.0088658141,16.3,0.0,16.3,65.88
2020-01-19 06:30:00,26.253,-2.6805,26.389488234,0.453,-7.5905000000000005,7.6040054741,25.8,4.91,26.2630558009,78.91,26.563,-7.5905000000000005,27.6262313617,0.453,-7.5905000000000005,7.6040054741,26.11,0.0,26.11,65.84
2020-01-19 07:00:00,22.9655,-3.129,23.1776795916,0.8955000000000001,-6.159,6.2237610213,22.07,3.03,22.2770240382,78.68,23.2255,-6.159,24.0282569332,0.8955000000000001,-6.159,6.2237610213,22.33,0.0,22.33,65.64
2020-01-19 07:30:00,24.4895,-3.0005,24.6726287716,0.5695,-6.5705,6.5951346082,23.92,3.5700000000000003,24.1849395286,78.83,24.8295,-6.5705,25.6841495966,0.5695,-6.5705,6.5951346082,24.26,0.0,24.26,65.77
2020-01-19 08:00:00,29.0655,-3.1925,29.2403034611,0.48550000000000004,-6.6325,6.650245597,28.58,3.44,28.7862814549,78.75,29.4055,-6.6325,30.1442114924,0.48550000000000004,-6.6325,6.650245597,28.92,0.0,28.92,65.7
2020-01-19 08:30:00,14.981,-2.9975,15.2779372708,0.931,-5.2175,5.299912004,14.05,2.22,14.2243066615,78.68,15.081,-5.2175,15.9580345673,0.931,-5.2175,5.299912004,14.15,0.0,14.15,65.66
2020-01-19 09:00:00,29.0295,-3.29,29.215337928,0.2495,-5.35,5.3558146206,28.78,2.06,28.8536306208,78.24,29.4095,-5.35,29.892159344,0.2495,-5.35,5.3558146206,29.16,0.0,29.16,65.3
2020-01-19 09:30:00,31.845,-3.65,32.0534947393,0.085,-4.45,4.4508117237,31.76,0.8,31.7700739691,78.05,32.205,-4.45,32.5109908339,0.085,-4.45,4.4508117237,32.12,0.0,32.12,65.15
2020-01-19 10:00:00,31.227,-3.577,31.4312019815,0.20700000000000002,-4.367,4.3719032469,31.02,0.79,31.0300580083,77.97,31.617,-4.367,31.9171643164,0.20700000000000002,-4.367,4.3719032469,31.41,0.0,31.41,65.08
2020-01-19 10:30:00,32.13,-3.278,32.2967828738,0.04,-4.288,4.2881865631,32.09,1.01,32.1058904253,78.08,32.52,-4.288,32.8014838689,0.04,-4.288,4.2881865631,32.48,0.0,32.48,65.18
2020-01-19 11:00:00,20.2195,-3.295,20.4862198868,0.4295,-3.475,3.5014418816,19.79,0.18,19.7908185783,78.14,20.4095,-3.475,20.7032199247,0.4295,-3.475,3.5014418816,19.98,0.0,19.98,65.22
2020-01-19 11:30:00,24.2145,-3.034,24.4038350726,0.1645,-4.304,4.3071424692,24.05,1.27,24.0835088806,78.31,24.5145,-4.304,24.8894581349,0.1645,-4.304,4.3071424692,24.35,0.0,24.35,65.37
2020-01-19 12:00:00,30.6325,-2.7635,30.7569014776,0.0825,-5.0335,5.0341760498,30.55,2.27,30.6342194286,78.13,31.0225,-5.0335,31.4281979837,0.0825,-5.0335,5.0341760498,30.94,0.0,30.94,65.22
2020-01-19 12:30:00,29.6695,-2.774,29.7988977355,0.2795,-4.954,4.9618782986,29.39,2.18,29.470739726,77.94,29.9895,-4.954,30.3959245007,0.2795,-4.954,4.9618782986,29.71,0.0,29.71,65.07
2020-01-19 13:00:00,30.032,-2.9335,30.174930758,0.272,-4.8835,4.8910690294,29.76,1.9500000000000002,29.8238176631,77.94,30.352,-4.8835,30.7423563874,0.272,-4.8835,4.8910690294,30.08,0.0,30.08,65.07
2020-01-19 13:30:00,27.6525,-2.806,27.7945029142,0.0925,-5.146,5.1468312824,27.56,2.34,27.659161231,78.07,27.9325,-5.146,28.4025680573,0.0925,-5.146,5.1468312824,27.84,0.0,27.84,65.19
2020-01-19 14:00:00,24.537,-3.099,24.731926128,0.227,-3.899,3.9056023863,24.31,0.8,24.3231597454,78.22,24.797,-3.899,25.1016614988,0.227,-3.899,3.9056023863,24.57,0.0,24.57,65.32
2020-01-19 14:30:00,24.6665,-3.0695,24.8567506424,0.5065000000000001,-4.1995000000000005,4.2299341011,24.16,1.13,24.1864114742,78.15,24.9265,-4.1995000000000005,25.2777808065,0.5065000000000001,-4.1995000000000005,4.2299341011,24.42,0.0,24.42,65.32
2020-01-19 15:00:00,25.5325,-2.9295,25.7000102432,0.12250000000000001,-4.8595,4.8610437665,25.41,1.9300000000000002,25.4831905381,78.2,25.7825,-4.8595,26.2364640624,0.12250000000000001,-4.8595,4.8610437665,25.66,0.0,25.66,65.32
2020-01-19 15:30:00,25.63,-2.8575,25.7888000157,0.08,-4.9575,4.9581454446,25.55,2.1,25.6361561081,78.27,25.95,-4.9575,26.4192979893,0.08,-4.9575,4.9581454446,25.87,0.0,25.87,65.39
2020-01-19 16:00:00,30.8545,-2.9545,30.9956326036,0.20450000000000002,-5.0345,5.038651655,30.65,2.08,30.7204964153,78.1,31.1445,-5.0345,31.5487887327,0.20450000000000002,-5.0345,5.038651655,30.94,0.0,30.94,65.22
2020-01-19 16:30:00,35.6925,-2.8895,35.8092692818,0.0825,-5.6195,5.6201055595,35.61,2.73,35.7144928565,78.0,36.1225,-5.6195,36.5569936743,0.0825,-5.6195,5.6201055595,36.04,0.0,36.04,65.15
2020-01-19 17:00:00,35.618,-3.0635,35.7495028812,0.11800000000000001,-5.0235,5.0248856952,35.5,1.96,35.5540658716,77.85,35.988,-5.0235,36.3369191904,0.11800000000000001,-5.0235,5.0248856952,35.87,0.0,35.87,65.02
2020-01-19 17:30:00,34.708,-2.972,34.8350118128,0.038,-4.7620000000000005,4.7621516146000005,34.67,1.79,34.716177785,77.95,35.138,-4.7620000000000005,35.45921161,0.038,-4.7620000000000005,4.7621516146000005,35.1,0.0,35.1,65.1
2020-01-19 18:00:00,32.7295,-2.682,32.8392036178,0.23950000000000002,-5.192,5.1975209716,32.49,2.51,32.5868102152,78.06,33.0495,-5.192,33.4548399226,0.23950000000000002,-5.192,5.1975209716,32.81,0.0,32.81,65.18
2020-01-19 18:30:00,33.112,-2.4215,33.2004247902,0.17200000000000001,-5.5815,5.5841495548,32.94,3.16,33.0912254231,78.14,33.532,-5.5815,33.9933547366,0.17200000000000001,-5.5815,5.5841495548,33.36,0.0,33.36,65.25
2020-01-19 19:00:00,30.8565,-2.9779999999999998,30.9998721973,0.5265000000000001,-4.178,4.2110433683,30.33,1.2,30.3537295896,78.33,31.1365,-4.178,31.4155585061,0.5265000000000001,-4.178,4.2110433683,30.61,0.0,30.61,65.4
2020-01-19 19:30:00,27.7785,-3.166,27.9583371868,0.9585,-3.836,3.9539370569,26.82,0.67,26.8283674494,78.44,28.0885,-3.836,28.349228001,0.9585,-3.836,3.9539370569,27.13,0.0,27.13,65.5
2020-01-19 20:00:00,17.216,-3.0845,17.4901342548,1.076,-3.1145,3.2951306878,16.14,0.03,16.140027881,78.73,17.346,-3.1145,17.6233886143,1.076,-3.1145,3.2951306878,16.27,0.0,16.27,65.72
2020-01-19 20:30:00,26.1445,-3.436,26.3693188431,0.3745,-3.056,3.0788611937,25.77,-0.38,25.7728015551,78.33,26.4545,-3.056,26.6304282025,0.3745,-3.056,3.0788611937,26.08,0.0,26.08,65.4
2020-01-19 21:00:00,32.4025,-3.5105,32.5921097277,0.0925,-3.2405,3.2418199364,32.31,-0.27,32.311128114,78.44,32.7525,-3.2405,32.9124155373,0.0925,-3.2405,3.2418199364,32.66,0.0,32.66,65.49
2020-01-19 21:30:00,23.757,-3.342,23.9909152181,0.417,-3.362,3.3877622408,23.34,0.02,23.340008569,78.49,23.997,-3.362,24.2313650668,0.417,-3.362,3.3877622408,23.58,0.0,23.58,65.53
2020-01-19 22:00:00,29.6905,-2.912,29.8329605344,0.4505,-5.5120000000000005,5.5303792139,29.24,2.6,29.3553674819,78.49,29.9905,-5.5120000000000005,30.4928226678,0.4505,-5.5120000000000005,5.5303792139,29.54,0.0,29.54,65.53
2020-01-19 22:30:00,25.3885,-2.9435000000000002,25.5585626454,0.4385,-5.6335,5.6505401954,24.95,2.69,25.0945930431,78.57,25.6785,-5.6335,26.2891933026,0.4385,-5.6335,5.6505401954,25.24,0.0,25.24,65.61
2020-01-19 23:00:00,25.9225,-2.1310000000000002,26.0099436226,0.07250000000000001,-6.771,6.7713881332,25.85,4.64,26.2631319534,78.89,26.1725,-6.771,27.0341672195,0.07250000000000001,-6.771,6.7713881332,26.1,0.0,26.1,65.87
2020-01-19 23:30:00,25.3675,-2.498,25.4901953749,0.0275,-6.268,6.268060326,25.34,3.77,25.6189090322,78.73,25.6575,-6.268,26.4120262428,0.0275,-6.268,6.268060326,25.63,0.0,25.63,65.72
2020-01-20 00:00:00,25.8925,-3.1465,26.0829833129,0.0825,-5.4265,5.4271270945,25.81,2.2800000000000002,25.9105094508,78.31,26.2125,-5.4265,26.768303242800002,0.0825,-5.4265,5.4271270945,26.13,0.0,26.13,65.36
2020-01-20 00:30:00,25.633,-3.6795,25.8957411412,0.223,-4.7995,4.8046778508,25.41,1.12,25.4346712186,78.08,25.893,-4.7995,26.334058731,0.223,-4.7995,4.8046778508,25.67,0.0,25.67,65.17
2020-01-20 01:00:00,25.6285,-3.9619999999999997,25.9329415271,0.5185000000000001,-4.742,4.7702627024,25.11,0.78,25.1221117743,77.84,25.9185,-4.742,26.3487230478,0.5185000000000001,-4.742,4.7702627024,25.4,0.0,25.4,64.96
2020-01-20 01:30:00,28.431,-3.8105,28.6852169462,0.161,-5.0405,5.0430706172,28.27,1.23,28.2967453959,78.0,28.811,-5.0405,29.2485958851,0.161,-5.0405,5.0430706172,28.65,0.0,28.65,65.1
2020-01-20 02:00:00,28.5565,-3.743,28.8007593867,0.1365,-5.253,5.2547731873,28.42,1.51,28.4600860856,78.08,28.8765,-5.253,29.3504047885,0.1365,-5.253,5.2547731873,28.74,0.0,28.74,65.15
2020-01-20 02:30:00,20.4875,-3.7605,20.8297627567,0.9975,-5.1105,5.2069392641,19.49,1.35,19.5366988,78.38,20.6875,-5.1105,21.3093844702,0.9975,-5.1105,5.2069392641,19.69,0.0,19.69,65.41
2020-01-20 03:00:00,26.0915,-3.409,26.313260027,0.9115000000000001,-5.839,5.9097168502,25.18,2.43,25.2969820334,78.43,26.4815,-5.839,27.1175913984,0.9115000000000001,-5.839,5.9097168502,25.57,0.0,25.57,65.45
2020-01-20 03:30:00,33.138,-2.637,33.2427557973,1.6480000000000001,-7.217,7.4027692791,31.49,4.58,31.8213214685,78.6,33.508,-7.217,34.2763935238,1.6480000000000001,-7.217,7.4027692791,31.86,0.0,31.86,65.6
2020-01-20 04:00:00,33.099,-2.229,33.1739693434,0.9390000000000001,-7.499,7.5575605853,32.16,5.27,32.5889321703,78.87,33.489,-7.499,34.3183350703,0.9390000000000001,-7.499,7.5575605853,32.55,0.0,32.55,65.82
2020-01-20 04:30:00,26.0845,-2.0965,26.1686157926,1.6445,-7.7165,7.8897878615,24.44,5.62,25.0778388224,78.97,26.3745,-7.7165,27.4801496084,1.6445,-7.7165,7.8897878615,24.73,0.0,24.73,65.91
2020-01-20 05:00:00,27.601,-2.3455,27.7004796213,2.201,-7.6155,7.9271836897,25.4,5.27,25.9409502524,78.8,27.911,-7.6155,28.9312938053,2.201,-7.6155,7.9271836897,25.71,0.0,25.71,65.78
