Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-20 05:30:00,27.64,-2.3055,27.7359861957,3.02,-7.5555,8.136705737,24.62,5.25,25.1735357072,78.85,27.97,-7.5555,28.9725124946,3.02,-7.5555,8.136705737,24.95,0.0,24.95,65.83
2020-01-20 06:00:00,29.1105,-1.8405,29.1686244191,2.1505,-8.2105,8.4874590132,26.96,6.37,27.7023193975,79.22,29.4505,-8.2105,30.5735876289,2.1505,-8.2105,8.4874590132,27.3,0.0,27.3,66.13
2020-01-20 06:30:00,21.767,-1.679,21.8316588925,1.467,-7.629,7.7687663113,20.3,5.95,21.1540185308,79.14,21.997,-7.629,23.2823892674,1.467,-7.629,7.7687663113,20.53,0.0,20.53,66.09
2020-01-20 07:00:00,22.244,-1.935,22.3280039636,0.20400000000000001,-6.675,6.6781165758,22.04,4.74,22.5439393186,78.98,22.504,-6.675,23.4730833296,0.20400000000000001,-6.675,6.6781165758,22.3,0.0,22.3,65.95
2020-01-20 07:30:00,16.412,-2.111,16.5472071662,0.762,-5.451,5.5040026344,15.65,3.34,16.0024404389,78.8,16.592,-5.451,17.4644743694,0.762,-5.451,5.5040026344,15.83,0.0,15.83,65.8
2020-01-20 08:00:00,20.1515,-2.278,20.2798480332,0.9515,-5.4879999999999995,5.5698739887,19.2,3.21,19.4664865859,78.59,20.3915,-5.4879999999999995,21.1170882522,0.9515,-5.4879999999999995,5.5698739887,19.44,0.0,19.44,65.62
2020-01-20 08:30:00,31.3445,-3.3615,31.5242345268,0.5645,-5.1815,5.2121591016,30.78,1.82,30.8337607178,77.83,31.7445,-5.1815,32.1645957926,0.5645,-5.1815,5.2121591016,31.18,0.0,31.18,64.99
2020-01-20 09:00:00,34.886,-4.257,35.1447726554,0.656,-4.317,4.3665575686,34.23,0.06,34.2300525854,77.55,35.286,-4.317,35.549096824,0.656,-4.317,4.3665575686,34.63,0.0,34.63,64.75
2020-01-20 09:30:00,32.6885,-3.983,32.9302645184,1.7585000000000002,-4.413,4.7504622144,30.93,0.43,30.932988863,77.69,33.0885,-4.413,33.3814829097,1.7585000000000002,-4.413,4.7504622144,31.33,0.0,31.33,64.86
2020-01-20 10:00:00,21.34,-3.8565,21.6856678996,1.92,-3.5665,4.0504718552,19.42,-0.29,19.4221651728,77.93,21.55,-3.5665,21.8431321529,1.92,-3.5665,4.0504718552,19.63,0.0,19.63,65.06
2020-01-20 10:30:00,25.5705,-3.4405,25.8009207297,0.21050000000000002,-4.3805,4.385554754,25.36,0.9400000000000001,25.377415156,77.74,25.9005,-4.3805,26.2683208542,0.21050000000000002,-4.3805,4.385554754,25.69,0.0,25.69,64.92
2020-01-20 11:00:00,26.663,-3.0755,26.8397889196,0.043000000000000003,-4.6655,4.6656981525,26.62,1.5899999999999999,26.667442697,77.9,26.973,-4.6655,27.3735204029,0.043000000000000003,-4.6655,4.6656981525,26.93,0.0,26.93,65.06
2020-01-20 11:30:00,27.931,-3.107,28.1032775669,0.111,-4.547,4.5483546476,27.82,1.44,27.8572432233,78.02,28.271,-4.547,28.6343264283,0.111,-4.547,4.5483546476,28.16,0.0,28.16,65.16
2020-01-20 12:00:00,29.8085,-2.809,29.9405603363,0.1885,-4.959,4.9625813092,29.62,2.15,29.6979275371,78.05,30.1785,-4.959,30.5832232319,0.1885,-4.959,4.9625813092,29.99,0.0,29.99,65.16
2020-01-20 12:30:00,28.0725,-2.4995,28.1835547172,0.2325,-4.9595,4.9649467772,27.84,2.46,27.9484740192,77.97,28.3825,-4.9595,28.8125484208,0.2325,-4.9595,4.9649467772,28.15,0.0,28.15,65.16
2020-01-20 13:00:00,24.626,-3.01,24.8092719764,0.5760000000000001,-4.21,4.2492206344,24.05,1.2,24.0799190198,77.87,24.926,-4.21,25.279034317,0.5760000000000001,-4.21,4.2492206344,24.35,0.0,24.35,65.05
2020-01-20 13:30:00,21.254,-3.0395,21.4702369863,0.614,-4.7895,4.8286961232,20.64,1.75,20.7140556145,77.92,21.494,-4.7895,22.0211567873,0.614,-4.7895,4.8286961232,20.88,0.0,20.88,65.08
2020-01-20 14:00:00,20.166,-2.767,20.3549464504,0.776,-4.567,4.632457771,19.39,1.8,19.4733689946,78.03,20.396,-4.567,20.9010599014,0.776,-4.567,4.632457771,19.62,0.0,19.62,65.18
2020-01-20 14:30:00,17.373,-2.7155,17.5839435068,0.483,-3.6455,3.6773576451,16.89,0.93,16.9155845302,78.03,17.553,-3.6455,17.9275619996,0.483,-3.6455,3.6773576451,17.07,0.0,17.07,65.18
2020-01-20 15:00:00,18.6135,-2.4615,18.775552308800002,0.7635000000000001,-4.8715,4.930967907,17.85,2.41,18.0119571396,77.91,18.8335,-4.8715,19.4533347912,0.7635000000000001,-4.8715,4.930967907,18.07,0.0,18.07,65.11
2020-01-20 15:30:00,29.568,-2.3885,29.6643145252,0.608,-5.5985,5.6314177833,28.96,3.21,29.1373591803,77.8,29.938,-5.5985,30.456970405,0.608,-5.5985,5.6314177833,29.33,0.0,29.33,65.02
2020-01-20 16:00:00,34.6635,-2.511,34.7543285542,0.9735,-5.561,5.6455666899,33.69,3.05,33.8277785259,77.59,35.0335,-5.561,35.4721136,0.9735,-5.561,5.6455666899,34.06,0.0,34.06,64.82
2020-01-20 16:30:00,37.286,-2.5095,37.3703543768,1.9260000000000002,-5.7595,6.0729989503,35.36,3.25,35.5090425103,77.44,37.756,-5.7595,38.1927660199,1.9260000000000002,-5.7595,6.0729989503,35.83,0.0,35.83,64.68
2020-01-20 17:00:00,29.0435,-2.239,29.1296758178,2.8435,-5.009,5.7598240642,26.2,2.77,26.3460224702,77.68,29.2935,-5.009,29.7186679252,2.8435,-5.009,5.7598240642,26.45,0.0,26.45,64.88
2020-01-20 17:30:00,9.149,-2.265,9.4252016424,6.059,-2.5949999999999998,6.591320505,3.09,0.33,3.1075713990000002,78.38,9.169,-2.5949999999999998,9.5291440329,6.059,-2.5949999999999998,6.591320505,3.11,0.0,3.11,65.46
2020-01-20 18:00:00,9.758,-2.3025,10.025969791,6.348,-2.4625,6.8088919987,3.41,0.16,3.413751602,78.27,9.778,-2.4625,10.0833124642,6.348,-2.4625,6.8088919987,3.43,0.0,3.43,65.37
2020-01-20 18:30:00,8.2075,-2.63,8.618582032399999,8.0975,-1.81,8.2973252467,0.11,-0.8200000000000001,0.8273451517,78.34,8.1875,-1.81,8.3851807524,8.0975,-1.81,8.2973252467,0.09,0.0,0.09,65.4
2020-01-20 19:00:00,8.255,-2.9115,8.7533911857,8.575,-1.4415,8.6953175474,-0.32,-1.47,1.5044268011000002,78.19,8.225,-1.4415,8.3503621029,8.575,-1.4415,8.6953175474,-0.35000000000000003,0.0,0.35000000000000003,65.3
2020-01-20 19:30:00,10.2055,-2.7445,10.5680892549,5.7955,-2.3645,6.2592875393,4.41,-0.38,4.4263416045,78.04,10.2455,-2.3645,10.5148053001,5.7955,-2.3645,6.2592875393,4.45,0.0,4.45,65.17
2020-01-20 20:00:00,18.085,-2.7925,18.2993246119,7.175,-3.5425,8.0018704845,10.91,0.75,10.935748716900001,77.8,18.215,-3.5425,18.5562801027,7.175,-3.5425,8.0018704845,11.04,0.0,11.04,64.98
2020-01-20 20:30:00,34.9595,-2.76,35.0682796876,5.4895,-5.38,7.6862871564,29.47,2.62,29.586234975099998,77.57,35.3795,-5.38,35.7862183005,5.4895,-5.38,7.6862871564,29.89,0.0,29.89,64.78
2020-01-20 21:00:00,39.904,-3.079,40.0226118213,4.374,-5.409,6.9562315229,35.53,2.33,35.6063168553,77.18,40.314,-5.409,40.6752489482,4.374,-5.409,6.9562315229,35.94,0.0,35.94,64.45
2020-01-20 21:30:00,38.865,-3.2095000000000002,38.9972962556,3.835,-5.4995,6.7046047796,35.03,2.29,35.1047717554,76.91,39.265,-5.4995,39.6482625754,3.835,-5.4995,6.7046047796,35.43,0.0,35.43,64.23
2020-01-20 22:00:00,19.024,-2.622,19.2038397202,5.104,-5.502,7.5048530965,13.92,2.88,14.2148091792,77.42,19.154,-5.502,19.9285654275,5.104,-5.502,7.5048530965,14.05,0.0,14.05,64.66
2020-01-20 22:30:00,30.125,-2.6550000000000002,30.2417699548,3.835,-6.325,7.3968135031,26.29,3.67,26.5449241852,77.28,30.475,-6.325,31.1244477863,3.835,-6.325,7.3968135031,26.64,0.0,26.64,64.56
2020-01-20 23:00:00,36.6355,-2.42,36.7153409388,4.3555,-7.5,8.6729683644,32.28,5.08,32.6772826288,77.49,37.0155,-7.5,37.7676745412,4.3555,-7.5,8.6729683644,32.66,0.0,32.66,64.72
2020-01-20 23:30:00,30.1425,-1.889,30.2016328573,4.4625,-8.599,9.6879671371,25.68,6.71,26.5421645689,77.9,30.3925,-8.599,31.5855482341,4.4625,-8.599,9.6879671371,25.93,0.0,25.93,65.05
2020-01-21 00:00:00,29.4545,-1.6585,29.5011557824,4.2245,-9.1485,10.0767778828,25.23,7.49,26.3183016169,78.13,29.7845,-9.1485,31.1578480082,4.2245,-9.1485,10.0767778828,25.56,0.0,25.56,65.23
2020-01-21 00:30:00,37.324,-2.063,37.3809703593,2.944,-9.543,9.9867905255,34.38,7.48,35.184297634,77.87,37.714,-9.543,38.9026303095,2.944,-9.543,9.9867905255,34.77,0.0,34.77,65.03
2020-01-21 01:00:00,33.1425,-2.525,33.2385458655,2.6525,-8.605,9.0045422566,30.49,6.08,31.0902959137,77.69,33.4925,-8.605,34.5802484267,2.6525,-8.605,9.0045422566,30.84,0.0,30.84,64.87
2020-01-21 01:30:00,24.0885,-1.786,24.1546191907,2.0985,-7.336,7.6302423454,21.99,5.55,22.6795634879,78.25,24.3385,-7.336,25.4200605477,2.0985,-7.336,7.6302423454,22.24,0.0,22.24,65.33
2020-01-21 02:00:00,24.732,-1.6720000000000002,24.7884531183,0.732,-7.382,7.4182038257,24.0,5.71,24.6699027157,78.3,25.022,-7.382,26.0882043844,0.732,-7.382,7.4182038257,24.29,0.0,24.29,65.33
2020-01-21 02:30:00,15.2065,-1.2815,15.2604025012,0.5965,-7.1515,7.1763336391,14.61,5.87,15.74512623,78.8,15.336500000000001,-7.1515,16.9219438747,0.5965,-7.1515,7.1763336391,14.74,0.0,14.74,65.76
2020-01-21 03:00:00,14.2945,-0.8775000000000001,14.3214083281,0.23450000000000001,-7.3275,7.3312513598,14.06,6.45,15.4688752015,78.8,14.4445,-7.3275,16.1967847581,0.23450000000000001,-7.3275,7.3312513598,14.21,0.0,14.21,65.76
2020-01-21 03:30:00,19.575,-0.444,19.5800347548,0.075,-8.234,8.2343415644,19.5,7.79,20.9984308938,78.93,19.825,-8.234,21.4669369264,0.075,-8.234,8.2343415644,19.75,0.0,19.75,65.87
2020-01-21 04:00:00,23.26,-0.6375000000000001,23.2687345219,0.04,-8.1775,8.1775978288,23.22,7.54,24.413520844,78.83,23.52,-8.1775,24.9010422724,0.04,-8.1775,8.1775978288,23.48,0.0,23.48,65.78
2020-01-21 04:30:00,25.1325,-0.382,25.135402926,0.12250000000000001,-8.622,8.6228701863,25.01,8.24,26.3324457656,78.9,25.4125,-8.622,26.8353133064,0.12250000000000001,-8.622,8.6228701863,25.29,0.0,25.29,65.85
2020-01-21 05:00:00,25.6975,-0.356,25.6999658025,0.0475,-8.876,8.8761270974,25.65,8.52,27.0280021459,78.83,25.9975,-8.876,27.4709552482,0.0475,-8.876,8.8761270974,25.95,0.0,25.95,65.8
2020-01-21 05:30:00,27.6125,-0.907,27.6273922991,0.0425,-8.037,8.0371123701,27.57,7.13,28.4770398743,78.56,27.9225,-8.037,29.0561417819,0.0425,-8.037,8.0371123701,27.88,0.0,27.88,65.6
2020-01-21 06:00:00,20.9595,-0.6105,20.9683893158,0.2595,-7.9105,7.9147552394,20.7,7.3,21.9494874655,78.8,21.1595,-7.9105,22.5898306877,0.2595,-7.9105,7.9147552394,20.9,0.0,20.9,65.8
2020-01-21 06:30:00,20.3725,-0.62,20.381932103,0.0925,-7.43,7.4305757684,20.28,6.8100000000000005,21.3928609587,78.73,20.6325,-7.43,21.9295452814,0.0925,-7.43,7.4305757684,20.54,0.0,20.54,65.75
2020-01-21 07:00:00,28.41,-0.9465,28.4257622985,0.0,-6.9965,6.9965,28.41,6.05,29.0470411574,78.39,28.75,-6.9965,29.5890775836,0.0,-6.9965,6.9965,28.75,0.0,28.75,65.47
2020-01-21 07:30:00,20.5215,-1.6755,20.5897853923,0.6315000000000001,-5.1655,5.2039583492,19.89,3.49,20.1938654051,78.05,20.7115,-5.1655,21.345927539,0.6315000000000001,-5.1655,5.2039583492,20.08,0.0,20.08,65.17
2020-01-21 08:00:00,23.9145,-2.6045,24.0559084322,0.4345,-4.7645,4.7842711566,23.48,2.16,23.5791433263,78.13,24.1945,-4.7645,24.659162404699998,0.4345,-4.7645,4.7842711566,23.76,0.0,23.76,65.25
2020-01-21 08:30:00,34.7075,-2.3875,34.7895201533,0.007500000000000001,-5.6875,5.6875049451,34.7,3.3,34.856563227,77.93,35.1675,-5.6875,35.6244398202,0.007500000000000001,-5.6875,5.6875049451,35.16,0.0,35.16,65.08
2020-01-21 09:00:00,29.855,-2.4785,29.957703304,0.025,-4.7785,4.7785653966,29.83,2.3,29.9185377316,77.9,30.185,-4.7785,30.560894739,0.025,-4.7785,4.7785653966,30.16,0.0,30.16,65.08
2020-01-21 09:30:00,33.6575,-2.6195,33.7592814867,0.0275,-4.6995000000000005,4.69958046,33.63,2.08,33.6942621228,77.83,34.0775,-4.6995000000000005,34.4000189898,0.0275,-4.6995000000000005,4.69958046,34.05,0.0,34.05,64.98
2020-01-21 10:00:00,30.665,-2.726,30.785926996,0.015,-4.136,4.1360272001,30.65,1.4100000000000001,30.6824151592,77.9,31.035,-4.136,31.3093871067,0.015,-4.136,4.1360272001,31.02,0.0,31.02,65.05
2020-01-21 10:30:00,29.2225,-2.642,29.3416882652,0.0125,-4.272,4.2720182876,29.21,1.63,29.2554439378,78.07,29.6025,-4.272,29.9091623127,0.0125,-4.272,4.2720182876,29.59,0.0,29.59,65.17
2020-01-21 11:00:00,24.9495,-2.977,25.1264816329,0.23950000000000002,-3.607,3.6149424961000003,24.71,0.63,24.7180298568,77.97,25.2195,-3.607,25.4761384289,0.23950000000000002,-3.607,3.6149424961000003,24.98,0.0,24.98,65.09
2020-01-21 11:30:00,27.52,-2.5255,27.6356391323,0.05,-4.7155000000000005,4.7157650758,27.47,2.19,27.5571587795,78.22,27.85,-4.7155000000000005,28.2463880921,0.05,-4.7155000000000005,4.7157650758,27.8,0.0,27.8,65.29
2020-01-21 12:00:00,26.5925,-2.372,26.6980793363,0.14250000000000002,-5.442,5.4438653777,26.45,3.07,26.6275684207,78.22,26.9325,-5.442,27.4768069515,0.14250000000000002,-5.442,5.4438653777,26.79,0.0,26.79,65.29
2020-01-21 12:30:00,24.4075,-2.0165,24.4906579842,0.08750000000000001,-5.6265,5.627180333,24.32,3.61,24.5864698564,78.42,24.6675,-5.6265,25.3010485652,0.08750000000000001,-5.6265,5.627180333,24.58,0.0,24.58,65.46
2020-01-21 13:00:00,25.725,-1.893,25.7945551231,0.155,-6.443,6.4448641568,25.57,4.55,25.9716653297,78.46,26.015,-6.443,26.8009789747,0.155,-6.443,6.4448641568,25.86,0.0,25.86,65.51
2020-01-21 13:30:00,24.6675,-1.992,24.7478003113,0.14750000000000002,-6.382,6.3837042734,24.52,4.39,24.9098875951,78.41,24.9975,-6.382,25.7993203447,0.14750000000000002,-6.382,6.3837042734,24.85,0.0,24.85,65.51
2020-01-21 14:00:00,26.7875,-1.679,26.8400670128,0.0475,-6.709,6.7091681489,26.74,5.03,27.2089782976,78.53,27.0675,-6.709,27.8865601545,0.0475,-6.709,6.7091681489,27.02,0.0,27.02,65.57
2020-01-21 14:30:00,26.9075,-1.5995,26.9549987294,0.0375,-7.1195,7.1195987598,26.87,5.52,27.4311374172,78.53,27.2075,-7.1195,28.1235726127,0.0375,-7.1195,7.1195987598,27.17,0.0,27.17,65.61
2020-01-21 15:00:00,16.3945,-1.5655000000000001,16.4690746704,0.4345,-5.9555,5.9713290397000005,15.96,4.39,16.5527550577,78.7,16.5645,-5.9555,17.6025748259,0.4345,-5.9555,5.9713290397000005,16.13,0.0,16.13,65.73
2020-01-21 15:30:00,16.085,-1.816,16.1871887924,0.095,-5.356,5.3568424468,15.99,3.54,16.3771700852,78.65,16.265,-5.356,17.1241630744,0.095,-5.356,5.3568424468,16.17,0.0,16.17,65.68
2020-01-21 16:00:00,13.616,-2.166,13.7872046478,0.836,-4.186,4.2686639596,12.78,2.02,12.9386552624,78.32,13.766,-4.186,14.3883755859,0.836,-4.186,4.2686639596,12.93,0.0,12.93,65.39
2020-01-21 16:30:00,13.1205,-2.7675,13.4091974592,1.1005,-2.8175,3.0247985883,12.02,0.05,12.0201039929,77.9,13.2505,-2.8175,13.5467360091,1.1005,-2.8175,3.0247985883,12.15,0.0,12.15,65.05
2020-01-21 17:00:00,13.24,-2.9465,13.5639029136,1.29,-2.1865,2.5386772639,11.95,-0.76,11.9741429756,77.99,13.37,-2.1865,13.54760799,1.29,-2.1865,2.5386772639,12.08,0.0,12.08,65.13
2020-01-21 17:30:00,8.728,-3.491,9.400269411,4.568,-0.801,4.6376960875,4.16,-2.69,4.9539580135,78.15,8.768,-0.801,8.8045116276,4.568,-0.801,4.6376960875,4.2,0.0,4.2,65.26
2020-01-21 18:00:00,8.888,-3.262,9.467691799,4.508,-0.892,4.5954029203,4.38,-2.37,4.9800903606,78.15,8.918,-0.892,8.9624989819,4.508,-0.892,4.5954029203,4.41,0.0,4.41,65.26
2020-01-21 18:30:00,9.447,-3.2245,9.9821445216,3.427,-0.6745,3.4927466627,6.02,-2.55,6.5378054422,78.12,9.507,-0.6745,9.5308970853,3.427,-0.6745,3.4927466627,6.08,0.0,6.08,65.26
2020-01-21 19:00:00,21.3755,-3.289,21.627055307,0.6855,-2.349,2.4469800265,20.69,-0.9400000000000001,20.7113423032,77.74,21.6455,-2.349,21.7725853139,0.6855,-2.349,2.4469800265,20.96,0.0,20.96,64.92
2020-01-21 19:30:00,32.504,-3.1125,32.6526824664,0.114,-4.5425,4.5439302646,32.39,1.43,32.4215514743,77.32,32.934,-4.5425,33.2457916472,0.114,-4.5425,4.5439302646,32.82,0.0,32.82,64.57
2020-01-21 20:00:00,35.995,-3.1795,36.1351524869,0.165,-4.8295,4.8323177927,35.83,1.65,35.8679717854,77.25,36.425,-4.8295,36.743770836,0.165,-4.8295,4.8323177927,36.26,0.0,36.26,64.51
2020-01-21 20:30:00,31.86,-3.6885,32.0728020642,0.26,-3.5285,3.5380661738,31.6,-0.16,31.600405060699998,77.72,32.25,-3.5285,32.4424538568,0.26,-3.5285,3.5380661738,31.99,0.0,31.99,64.89
2020-01-21 21:00:00,44.8915,-3.5235000000000003,45.0295661149,0.1115,-3.7435,3.7451601434,44.78,0.22,44.7805404166,77.48,45.4715,-3.7435,45.6253340207,0.1115,-3.7435,3.7451601434,45.36,0.0,45.36,64.68
2020-01-21 21:30:00,44.8795,-3.5415,45.0190153435,0.47950000000000004,-3.5815,3.6134557559,44.4,0.04,44.400018018,77.77,45.4195,-3.5815,45.5604886113,0.47950000000000004,-3.5815,3.6134557559,44.94,0.0,44.94,64.93
2020-01-21 22:00:00,36.2575,-3.674,36.4431692125,0.007500000000000001,-3.4939999999999998,3.4940080495,36.25,-0.18,36.2504468938,78.19,36.7175,-3.4939999999999998,36.883368098,0.007500000000000001,-3.4939999999999998,3.4940080495,36.71,0.0,36.71,65.29
2020-01-21 22:30:00,38.24,-3.6385,38.4127099051,0.0,-3.7085,3.7085,38.24,0.07,38.240064069,78.13,38.7,-3.7085,38.8772809267,0.0,-3.7085,3.7085,38.7,0.0,38.7,65.29
2020-01-21 23:00:00,38.8015,-3.5455,38.9631489038,0.0015,-4.1455,4.1455002713999995,38.8,0.6000000000000001,38.8046388979,78.23,39.3015,-4.1455,39.5195277363,0.0015,-4.1455,4.1455002713999995,39.3,0.0,39.3,65.35
2020-01-21 23:30:00,34.8135,-2.9855,34.9412792053,0.1335,-5.1055,5.1072450989,34.68,2.12,34.7447377311,78.56,35.2135,-5.1055,35.581690692,0.1335,-5.1055,5.1072450989,35.08,0.0,35.08,65.61
2020-01-22 00:00:00,35.5555,-2.5460000000000003,35.6465383488,0.5555,-5.616,5.6434064403,35.0,3.07,35.1343834441,78.56,35.9955,-5.616,36.4309686428,0.5555,-5.616,5.6434064403,35.44,0.0,35.44,65.61
2020-01-22 00:30:00,40.027,-2.4875,40.1042190455,0.747,-6.3775,6.4210992244,39.28,3.89,39.4721484087,78.6,40.507,-6.3775,41.0059697514,0.747,-6.3775,6.4210992244,39.76,0.0,39.76,65.66
2020-01-22 01:00:00,33.7245,-2.8915,33.8482299759,1.6545,-5.7215,5.9559157566,32.07,2.83,32.1946237748,78.41,34.1045,-5.7215,34.5811000765,1.6545,-5.7215,5.9559157566,32.45,0.0,32.45,65.48
2020-01-22 01:30:00,30.886,-2.665,31.0007616197,0.746,-6.065,6.1107070786,30.14,3.4,30.3311654903,78.73,31.276,-6.065,31.8586314992,0.746,-6.065,6.1107070786,30.53,0.0,30.53,65.73
2020-01-22 02:00:00,48.8625,-2.6205,48.9327183641,0.0325,-7.5805,7.5805696686,48.83,4.96,49.0812642461,78.62,49.4825,-7.5805,50.059782126,0.0325,-7.5805,7.5805696686,49.45,0.0,49.45,65.64
2020-01-22 02:30:00,45.941,-2.653,46.017538939,0.001,-7.433,7.4330000673,45.94,4.78,46.1880071014,78.97,46.451,-7.433,47.0419481952,0.001,-7.433,7.4330000673,46.45,0.0,46.45,65.92
2020-01-22 03:00:00,32.31,-2.787,32.4299779371,0.0,-6.547,6.547,32.31,3.76,32.5280448229,79.29,32.71,-6.547,33.3587665989,0.0,-6.547,6.547,32.71,0.0,32.71,66.19
2020-01-22 03:30:00,41.552,-2.5765000000000002,41.631803423,0.002,-7.3765,7.3765002711,41.55,4.8,41.8263373964,79.15,42.062,-7.3765,42.7039178091,0.002,-7.3765,7.3765002711,42.06,0.0,42.06,66.07
2020-01-22 04:00:00,47.52,-2.4805,47.5846958617,0.0,-7.7305,7.7305,47.52,5.25,47.8091298812,79.09,48.12,-7.7305,48.7369985765,0.0,-7.7305,7.7305,48.12,0.0,48.12,66.03
2020-01-22 04:30:00,45.9875,-2.529,46.0569864109,0.0375,-7.559,7.5590930177,45.95,5.03,46.2244891805,79.09,46.5075,-7.559,47.1177889682,0.0375,-7.559,7.5590930177,46.47,0.0,46.47,66.03
2020-01-22 05:00:00,47.3675,-2.6645,47.4423820703,0.11750000000000001,-7.6345,7.6354041478,47.25,4.97,47.5106661709,79.04,47.9675,-7.6345,48.5712532935,0.11750000000000001,-7.6345,7.6354041478,47.85,0.0,47.85,66.03
2020-01-22 05:30:00,45.6535,-2.7005,45.7333003675,0.3135,-7.4305,7.437110494,45.34,4.73,45.5860559821,78.81,46.1835,-7.4305,46.777430482,0.3135,-7.4305,7.437110494,45.87,0.0,45.87,65.84
2020-01-22 06:00:00,36.771,-2.6245000000000003,36.8645417881,1.4809999999999999,-7.5645,7.7081139879,35.29,4.94,35.6340805971,78.6,37.231,-7.5645,37.9916967409,1.4809999999999999,-7.5645,7.7081139879,35.75,0.0,35.75,65.67
2020-01-22 06:30:00,34.5665,-3.016,34.6978267079,2.5564999999999998,-6.896,7.3546249564,32.01,3.88,32.2442940689,78.23,34.9065,-6.896,35.5811545379,2.5564999999999998,-6.896,7.3546249564,32.35,0.0,32.35,65.36
2020-01-22 07:00:00,16.0965,-3.4685,16.4659589608,2.8665000000000003,-5.1485,5.8926967086,13.23,1.6800000000000002,13.3362400998,78.29,16.2465,-5.1485,17.0427642858,2.8665000000000003,-5.1485,5.8926967086,13.38,0.0,13.38,65.4
2020-01-22 07:30:00,29.4925,-3.7615,29.7314049197,3.7525,-5.4815000000000005,6.6428983509,25.74,1.72,25.7974029701,77.84,29.8525,-5.4815000000000005,30.35158313,3.7525,-5.4815000000000005,6.6428983509,26.1,0.0,26.1,65.01
2020-01-22 08:00:00,28.860500000000002,-3.851,29.1162954589,2.6705,-5.251,5.8910585848,26.19,1.4,26.2273921693,77.84,29.1505,-5.251,29.6196666296,2.6705,-5.251,5.8910585848,26.48,0.0,26.48,65.01
2020-01-22 08:30:00,26.5375,-3.667,26.7896583638,2.4175,-5.357,5.8772234303,24.12,1.69,24.1791335659,77.84,26.8175,-5.357,27.347317149,2.4175,-5.357,5.8772234303,24.4,0.0,24.4,65.01
2020-01-22 09:00:00,23.5705,-2.9375,23.7528393355,1.2605,-5.6575,5.7962200183,22.31,2.7199999999999998,22.4751974407,77.84,23.8305,-5.6575,24.4928568464,1.2605,-5.6575,5.7962200183,22.57,0.0,22.57,65.01
2020-01-22 09:30:00,24.0665,-3.009,24.2538760459,0.9165000000000001,-5.309,5.3875275637,23.15,2.3,23.263974295,77.89,24.3465,-5.309,24.9186184057,0.9165000000000001,-5.309,5.3875275637,23.43,0.0,23.43,65.01
2020-01-22 10:00:00,35.6105,-2.9275,35.7306306479,0.4405,-7.1475,7.1610611295,35.17,4.22,35.4222712428,77.71,36.0305,-7.1475,36.7325970563,0.4405,-7.1475,7.1610611295,35.59,0.0,35.59,64.89
2020-01-22 10:30:00,30.6925,-2.86,30.8254627905,0.41250000000000003,-6.96,6.9722131529,30.28,4.1,30.5563152229,78.07,31.0525,-6.96,31.8229375805,0.41250000000000003,-6.96,6.9722131529,30.64,0.0,30.64,65.19
2020-01-22 11:00:00,21.753,-2.8545,21.939489038,1.5230000000000001,-6.1445,6.3304351549,20.23,3.29,20.4957800535,78.22,21.993,-6.1445,22.8352124853,1.5230000000000001,-6.1445,6.3304351549,20.47,0.0,20.47,65.31
2020-01-22 11:30:00,34.077,-2.7085,34.1844687139,2.037,-6.8885000000000005,7.1833697698,32.04,4.18,32.3115149753,77.99,34.447,-6.8885000000000005,35.1290085435,2.037,-6.8885000000000005,7.1833697698,32.41,0.0,32.41,65.12
2020-01-22 12:00:00,32.2405,-2.5949999999999998,32.3447656546,3.7505,-6.435,7.4481860376,28.49,3.84,28.7476207711,78.13,32.6205,-6.435,33.2491540531,3.7505,-6.435,7.4481860376,28.87,0.0,28.87,65.23
2020-01-22 12:30:00,32.579,-2.5115,32.6756617875,3.1390000000000002,-6.8015,7.490909374,29.44,4.29,29.7509277166,78.08,32.909,-6.8015,33.6045039132,3.1390000000000002,-6.8015,7.490909374,29.77,0.0,29.77,65.19
2020-01-22 13:00:00,29.571,-2.9375,29.716543326100002,4.241,-6.5075,7.7674730285999996,25.33,3.5700000000000003,25.5803401072,78.25,29.881,-6.5075,30.5813949527,4.241,-6.5075,7.7674730285999996,25.64,0.0,25.64,65.34
2020-01-22 13:30:00,19.575,-3.152,19.8271462647,3.835,-6.302,7.3771558883,15.74,3.15,16.0521057809,78.25,19.735,-6.302,20.7167909919,3.835,-6.302,7.3771558883,15.9,0.0,15.9,65.34
2020-01-22 14:00:00,25.1505,-3.2720000000000002,25.3624453523,6.3605,-6.232,8.9047057363,18.79,2.96,19.0217165366,78.18,25.3805,-6.232,26.1344141746,6.3605,-6.232,8.9047057363,19.02,0.0,19.02,65.28
2020-01-22 14:30:00,24.0155,-3.433,24.25963168,5.7355,-6.063,8.3460127756,18.28,2.63,18.4682240619,78.18,24.2355,-6.063,24.9823823774,5.7355,-6.063,8.3460127756,18.5,0.0,18.5,65.28
2020-01-22 15:00:00,35.703,-3.008,35.8294888744,8.413,-7.838,11.4983830602,27.29,4.83,27.7141299701,78.18,36.043,-7.838,36.8853913223,8.413,-7.838,11.4983830602,27.63,0.0,27.63,65.28
2020-01-22 15:30:00,34.1105,-2.883,34.2321179486,4.5705,-7.703,8.9568788788,29.54,4.82,29.9306531837,78.18,34.4505,-7.703,35.3011778734,4.5705,-7.703,8.9568788788,29.88,0.0,29.88,65.28
2020-01-22 16:00:00,35.5215,-3.267,35.671420650900004,5.0115,-6.017,7.8306718262,30.51,2.75,30.6336840749,78.04,35.9115,-6.017,36.4120875706,5.0115,-6.017,7.8306718262,30.9,0.0,30.9,65.17
2020-01-22 16:30:00,27.2335,-3.2205,27.4232591517,6.9635,-5.0605,8.6080771662,20.27,1.8399999999999999,20.353341249,78.1,27.3835,-5.0605,27.8471674053,6.9635,-5.0605,8.6080771662,20.42,0.0,20.42,65.22
2020-01-22 17:00:00,7.772,-3.9215,8.7052941507,8.782,-1.6915,8.9434163634,-1.01,-2.23,2.4480604568,78.37,7.7219999999999995,-1.6915,7.9050905276000005,8.782,-1.6915,8.9434163634,-1.06,0.0,1.06,65.43
2020-01-22 17:30:00,8.537,-3.824,9.354322263,8.477,-1.434,8.5974347918,0.06,-2.39,2.3907530194,78.33,8.497,-1.434,8.6171552731,8.477,-1.434,8.5974347918,0.02,0.0,0.02,65.43
2020-01-22 18:00:00,9.126,-3.7215,9.8556297744,8.866,-2.0715,9.1047827129,0.26,-1.65,1.6703592428,78.28,9.076,-2.0715,9.3093978457,8.866,-2.0715,9.1047827129,0.21,0.0,0.21,65.37
2020-01-22 18:30:00,25.5285,-3.3085,25.7419984558,6.6885,-4.6385000000000005,8.1395156183,18.84,1.33,18.8868869854,77.94,25.7885,-4.6385000000000005,26.2023360504,6.6885,-4.6385000000000005,8.1395156183,19.1,0.0,19.1,65.1
2020-01-22 19:00:00,33.4545,-3.009,33.5895467557,3.7145,-5.899,6.971062419,29.74,2.89,29.880088688,77.82,33.7845,-5.899,34.2956358922,3.7145,-5.899,6.971062419,30.07,0.0,30.07,64.98
2020-01-22 19:30:00,32.6575,-3.2025,32.8141480539,3.9275,-5.4325,6.7035298537,28.73,2.23,28.8164154606,77.73,32.9575,-5.4325,33.4022284062,3.9275,-5.4325,6.7035298537,29.03,0.0,29.03,64.91
2020-01-22 20:00:00,23.826,-3.916,24.1456690112,2.616,-3.306,4.215814512,21.21,-0.61,21.2187699926,77.77,24.046,-3.306,24.2722012187,2.616,-3.306,4.215814512,21.43,0.0,21.43,64.91
2020-01-22 20:30:00,21.4625,-4.058,21.8427624226,3.4725,-3.498,4.9289207997,17.99,-0.56,17.9987138429,77.66,21.6525,-3.498,21.9332341493,3.4725,-3.498,4.9289207997,18.18,0.0,18.18,64.86
2020-01-22 21:00:00,36.0815,-4.025,36.3053063236,6.4515,-4.585,7.9148011504,29.63,0.56,29.6352914614,77.47,36.4615,-4.585,36.7486490534,6.4515,-4.585,7.9148011504,30.01,0.0,30.01,64.7
2020-01-22 21:30:00,36.7175,-4.0075,36.935550117700004,6.9475,-5.3075,8.742843502,29.77,1.3,29.7983707608,77.59,37.0375,-5.3075,37.4158517543,6.9475,-5.3075,8.742843502,30.09,0.0,30.09,64.8
2020-01-22 22:00:00,33.5315,-4.3645,33.8143512802,5.8815,-4.6945,7.5253154419,27.65,0.33,27.6519691885,77.59,33.8915,-4.6945,34.2150858906,5.8815,-4.6945,7.5253154419,28.01,0.0,28.01,64.8
2020-01-22 22:30:00,35.417,-4.116,35.6553690908,5.197,-5.306,7.4271424518,30.22,1.19,30.2434207721,77.71,35.737,-5.306,36.1287531614,5.197,-5.306,7.4271424518,30.54,0.0,30.54,64.92
2020-01-22 23:00:00,24.817,-4.114,25.155684944,4.617,-4.864,6.7063540765,20.2,0.75,20.2139184722,77.97,25.007,-4.864,25.4756461155,4.617,-4.864,6.7063540765,20.39,0.0,20.39,65.13
2020-01-22 23:30:00,28.2835,-3.4875,28.4977021618,4.2835,-6.6975,7.9501495898000005,24.0,3.21,24.2137171868,78.22,28.5535,-6.6975,29.3284651576,4.2835,-6.6975,7.9501495898000005,24.27,0.0,24.27,65.33
2020-01-23 00:00:00,22.207,-3.1095,22.4236446469,5.517,-7.0395,8.9438162576,16.69,3.93,17.14645736,78.43,22.397,-7.0395,23.477226609,5.517,-7.0395,8.9438162576,16.88,0.0,16.88,65.51
2020-01-23 00:30:00,26.805,-3.0435,26.9772296067,5.475,-6.9035,8.8110122716,21.33,3.86,21.6764503552,78.43,27.035,-6.9035,27.9025005555,5.475,-6.9035,8.8110122716,21.56,0.0,21.56,65.51
2020-01-23 01:00:00,29.19,-3.295,29.3753829762,4.67,-6.545,8.0402689632,24.52,3.25,24.7344476389,78.3,29.47,-6.545,30.1880427487,4.67,-6.545,8.0402689632,24.8,0.0,24.8,65.4
2020-01-23 01:30:00,27.692,-3.415,27.901775732,3.322,-6.105,6.9503027992,24.37,2.69,24.5180137858,78.37,27.952,-6.105,28.6109302365,3.322,-6.105,6.9503027992,24.63,0.0,24.63,65.45
2020-01-23 02:00:00,22.853,-3.2115,23.0775505903,2.683,-5.9315,6.5100830448,20.17,2.7199999999999998,20.3525747757,78.62,23.083,-5.9315,23.8329096262,2.683,-5.9315,6.5100830448,20.4,0.0,20.4,65.65
2020-01-23 02:30:00,22.6905,-3.285,22.9270585826,3.7505,-5.765,6.8776067967,18.94,2.48,19.1016753192,78.62,22.9205,-5.765,23.6343932702,3.7505,-5.765,6.8776067967,19.17,0.0,19.17,65.65
2020-01-23 03:00:00,32.3155,-3.106,32.4644232391,2.3955,-6.436,6.8673514727,29.92,3.33,30.1047388296,78.62,32.6455,-6.436,33.2738751312,2.3955,-6.436,6.8673514727,30.25,0.0,30.25,65.65
2020-01-23 03:30:00,26.0705,-2.5475,26.1946698109,2.7405,-7.6275,8.1048810294,23.33,5.08,23.8766685281,78.95,26.3105,-7.6275,27.3938162091,2.7405,-7.6275,8.1048810294,23.57,0.0,23.57,65.93
2020-01-23 04:00:00,25.7575,-1.8305,25.8224618598,2.2875,-8.8405,9.1316535469,23.47,7.01,24.4945095889,79.44,25.9975,-8.8405,27.4595055764,2.2875,-8.8405,9.1316535469,23.71,0.0,23.71,66.34
2020-01-23 04:30:00,27.7925,-2.1165,27.8729730833,1.7525,-8.4165,8.597018582,26.04,6.3,26.7912597688,79.26,28.1025,-8.4165,29.3357798345,1.7525,-8.4165,8.597018582,26.35,0.0,26.35,66.19
2020-01-23 05:00:00,31.1085,-2.102,31.1794351496,2.5484999999999998,-8.962,9.3173116429,28.56,6.86,29.3723203033,79.2,31.3885,-8.962,32.6428457131,2.5484999999999998,-8.962,9.3173116429,28.84,0.0,28.84,66.15
2020-01-23 05:30:00,28.214,-2.25,28.3035739086,3.014,-8.53,9.0468279524,25.2,6.28,25.9707219769,79.09,28.484,-8.53,29.7338049365,3.014,-8.53,9.0468279524,25.47,0.0,25.47,66.06
2020-01-23 06:00:00,26.1045,-2.51,26.2248931409,3.3645,-8.39,9.0394668123,22.74,5.88,23.4879117846,79.28,26.3445,-8.39,27.6482328594,3.3645,-8.39,9.0394668123,22.98,0.0,22.98,66.22
2020-01-23 06:30:00,27.3425,-2.9855,27.5050089347,2.8125,-7.0355,7.5768342004,24.53,4.05,24.8620876034,78.89,27.6225,-7.0355,28.5043990728,2.8125,-7.0355,7.5768342004,24.81,0.0,24.81,65.91
2020-01-23 07:00:00,25.618,-3.2145,25.8188871613,1.9380000000000002,-6.4245,6.710442925,23.68,3.21,23.8965792531,78.72,25.908,-6.4245,26.6926706092,1.9380000000000002,-6.4245,6.710442925,23.97,0.0,23.97,65.76
2020-01-23 07:30:00,32.686,-3.334,32.8555954443,1.236,-6.194,6.316116845,31.45,2.86,31.5797735901,78.38,33.016,-6.194,33.5919914861,1.236,-6.194,6.316116845,31.78,0.0,31.78,65.48
2020-01-23 08:00:00,33.2665,-3.8685,33.490675038,1.2265,-5.0285,5.1759167786999996,32.04,1.16,32.0609918749,77.98,33.6565,-5.0285,34.0300720613,1.2265,-5.0285,5.1759167786999996,32.43,0.0,32.43,65.15
2020-01-23 08:30:00,33.238,-3.6425,33.4369922429,1.798,-4.9925,5.3063980486,31.44,1.35,31.4689704312,78.14,33.548,-4.9925,33.9174492002,1.798,-4.9925,5.3063980486,31.75,0.0,31.75,65.28
2020-01-23 09:00:00,28.013,-3.3005,28.2067628283,2.323,-5.5105,5.9801286984,25.69,2.21,25.7848831682,78.2,28.283,-5.5105,28.8148173558,2.323,-5.5105,5.9801286984,25.96,0.0,25.96,65.33
2020-01-23 09:30:00,23.721,-3.2235,23.9390223955,2.001,-5.2835,5.6497232897,21.72,2.06,21.8174700641,78.2,23.981,-5.2835,24.5561343303,2.001,-5.2835,5.6497232897,21.98,0.0,21.98,65.33
2020-01-23 10:00:00,30.813,-2.9305,30.9520403084,1.433,-5.5504999999999995,5.7324985172,29.38,2.62,29.4965896334,78.14,31.153,-5.5504999999999995,31.643600605,1.433,-5.5504999999999995,5.7324985172,29.72,0.0,29.72,65.28
2020-01-23 10:30:00,26.8215,-3.0595,26.9954329934,0.7915000000000001,-5.0095,5.0716429784,26.03,1.9500000000000002,26.1029385319,78.22,27.0715,-5.0095,27.5310951925,0.7915000000000001,-5.0095,5.0716429784,26.28,0.0,26.28,65.33
2020-01-23 11:00:00,11.6585,-3.133,12.0721295242,2.2385,-4.183,4.7442988154,9.42,1.05,9.478338462,78.4,11.7185,-4.183,12.4426979088,2.2385,-4.183,4.7442988154,9.48,0.0,9.48,65.47
2020-01-23 11:30:00,13.3235,-3.4945,13.7741490663,1.4135,-3.6645,3.9276637458,11.91,0.17,11.9112132044,78.46,13.4435,-3.6645,13.9339962861,1.4135,-3.6645,3.9276637458,12.03,0.0,12.03,65.52
2020-01-23 12:00:00,14.719,-3.443,15.1163226348,1.2690000000000001,-3.283,3.5197230005,13.45,-0.16,13.4509516392,78.46,14.839,-3.283,15.1978291213,1.2690000000000001,-3.283,3.5197230005,13.57,0.0,13.57,65.52
2020-01-23 12:30:00,25.27,-3.3355,25.4891832009,0.89,-4.7055,4.7889278811,24.38,1.37,24.4184622775,78.27,25.54,-4.7055,25.9698542593,0.89,-4.7055,4.7889278811,24.65,0.0,24.65,65.35
2020-01-23 13:00:00,30.296,-3.351,30.4807614242,0.256,-5.501,5.5069535135,30.04,2.15,30.1168408038,78.17,30.656,-5.501,31.1456471598,0.256,-5.501,5.5069535135,30.4,0.0,30.4,65.27
2020-01-23 13:30:00,21.263,-3.373,21.5288712663,1.233,-4.673,4.8329305809,20.03,1.3,20.0721423869,78.39,21.433,-4.673,21.9365087924,1.233,-4.673,4.8329305809,20.2,0.0,20.2,65.46
2020-01-23 14:00:00,29.255,-2.9515000000000002,29.4035096077,0.065,-5.3815,5.3818925342,29.19,2.43,29.2909713052,78.27,29.575,-5.3815,30.0606248646,0.065,-5.3815,5.3818925342,29.51,0.0,29.51,65.38
2020-01-23 14:30:00,22.379,-3.074,22.589137146,0.539,-4.744,4.7745216514,21.84,1.67,21.9037553858,78.39,22.589,-4.744,23.0817775962,0.539,-4.744,4.7745216514,22.05,0.0,22.05,65.48
2020-01-23 15:00:00,12.397,-3.179,12.7981111888,0.8270000000000001,-3.299,3.4010777704,11.57,0.12,11.5706222823,78.61,12.487,-3.299,12.9154392105,0.8270000000000001,-3.299,3.4010777704,11.66,0.0,11.66,65.65
2020-01-23 15:30:00,18.549,-3.0725,18.8017461224,0.599,-3.9625,4.0075188396,17.95,0.89,17.972050523,78.45,18.749,-3.9625,19.1631523307,0.599,-3.9625,4.0075188396,18.15,0.0,18.15,65.53
2020-01-23 16:00:00,23.4,-2.7865,23.5653258465,0.01,-4.5565,4.5565109733,23.39,1.77,23.4568753247,78.37,23.64,-4.5565,24.0751176996,0.01,-4.5565,4.5565109733,23.63,0.0,23.63,65.46
2020-01-23 16:30:00,22.3045,-2.6785,22.4647520017,0.34450000000000003,-4.4485,4.4618194159,21.96,1.77,22.0312164893,78.44,22.5345,-4.4485,22.9693892496,0.34450000000000003,-4.4485,4.4618194159,22.19,0.0,22.19,65.51
2020-01-23 17:00:00,28.5675,-2.879,28.7122046741,0.0475,-4.409,4.4092558613,28.52,1.53,28.5610101362,78.27,28.8775,-4.409,29.2121428048,0.0475,-4.409,4.4092558613,28.83,0.0,28.83,65.37
2020-01-23 17:30:00,26.71,-2.668,26.8429194388,0.15,-4.698,4.700394026,26.56,2.03,26.6374642187,78.27,27.01,-4.698,27.4155303432,0.15,-4.698,4.700394026,26.86,0.0,26.86,65.37
2020-01-23 18:00:00,26.115,-2.5865,26.2427743817,0.075,-4.6665,4.6671026612,26.04,2.08,26.1229401102,78.35,26.395,-4.6665,26.8043326209,0.075,-4.6665,4.6671026612,26.32,0.0,26.32,65.44
2020-01-23 18:30:00,29.99,-2.692,30.1105789383,0.0,-4.282,4.282,29.99,1.5899999999999999,30.0321194723,78.47,30.3,-4.282,30.6010706349,0.0,-4.282,4.282,30.3,0.0,30.3,65.55
2020-01-23 19:00:00,27.6905,-2.9275,27.84482082,0.0105,-3.8375,3.8375143648,27.68,0.91,27.6949544141,78.47,28.0105,-3.8375,28.2721508998,0.0105,-3.8375,3.8375143648,28.0,0.0,28.0,65.55
2020-01-23 19:30:00,27.624,-3.3175,27.8224941774,0.044,-3.6575,3.6577646521,27.58,0.34,27.5820956419,78.6,27.914,-3.6575,28.152596723,0.044,-3.6575,3.6577646521,27.87,0.0,27.87,65.63
2020-01-23 20:00:00,28.5665,-3.3155,28.7582590311,0.006500000000000001,-3.7555,3.7555056251,28.56,0.44,28.5633891547,78.46,28.8965,-3.7555,29.1395177122,0.006500000000000001,-3.7555,3.7555056251,28.89,0.0,28.89,65.52
2020-01-23 20:30:00,33.3605,-3.483,33.5418283528,0.0005,-3.943,3.9430000317,33.36,0.46,33.3631713121,78.11,33.7305,-3.943,33.9601807894,0.0005,-3.943,3.9430000317,33.73,0.0,33.73,65.23
2020-01-23 21:00:00,28.4595,-3.499,28.6737884007,0.029500000000000002,-3.879,3.8791121729,28.43,0.38,28.4325394575,78.18,28.7495,-3.879,29.0100050198,0.029500000000000002,-3.879,3.8791121729,28.72,0.0,28.72,65.3
2020-01-23 21:30:00,20.4795,-3.5545,20.7856775329,0.46950000000000003,-4.2345,4.2604483919,20.01,0.68,20.021550889,78.18,20.6795,-4.2345,21.1085932857,0.46950000000000003,-4.2345,4.2604483919,20.21,0.0,20.21,65.3
2020-01-23 22:00:00,28.946,-3.5,29.1568330928,0.166,-5.32,5.3225892195,28.78,1.82,28.8374894885,77.95,29.266,-5.32,29.7456073396,0.166,-5.32,5.3225892195,29.1,0.0,29.1,65.12
2020-01-23 22:30:00,29.104,-3.683,29.3361092342,0.384,-5.6129999999999995,5.6261198885,28.72,1.9300000000000002,28.7847754898,77.95,29.434,-5.6129999999999995,29.964414311,0.384,-5.6129999999999995,5.6261198885,29.05,0.0,29.05,65.12
2020-01-23 23:00:00,13.1945,-3.652,13.6905783022,0.6545000000000001,-4.592,4.6384085902,12.54,0.9400000000000001,12.5751819072,78.38,13.2845,-4.592,14.0557605362,0.6545000000000001,-4.592,4.6384085902,12.63,0.0,12.63,65.48
2020-01-23 23:30:00,12.5565,-3.3135,12.9863379942,0.7665000000000001,-5.2835,5.3388102139,11.79,1.97,11.9534513844,78.72,12.6565,-5.2835,13.715041542,0.7665000000000001,-5.2835,5.3388102139,11.89,0.0,11.89,65.75
2020-01-24 00:00:00,38.0,-3.7800000000000002,38.1875424713,0.0,-5.28,5.28,38.0,1.5,38.0295937396,78.66,38.44,-5.28,38.800927824,0.0,-5.28,5.28,38.44,0.0,38.44,65.71
2020-01-24 00:30:00,39.12,-3.8615,39.3101206084,0.0,-5.0215,5.0215,39.12,1.16,39.1371945852,78.71,39.6,-5.0215,39.9171073883,0.0,-5.0215,5.0215,39.6,0.0,39.6,65.76
2020-01-24 01:00:00,36.45,-3.757,36.6431105257,0.0,-4.487,4.487,36.45,0.73,36.4573092809,78.71,36.86,-4.487,37.1320989038,0.0,-4.487,4.487,36.86,0.0,36.86,65.76
2020-01-24 01:30:00,45.69,-3.6385,45.8346460906,0.0,-5.1985,5.1985,45.69,1.56,45.7166238911,78.71,46.24,-5.1985,46.531301317,0.0,-5.1985,5.1985,46.24,0.0,46.24,65.76
2020-01-24 02:00:00,48.2,-3.4405,48.3226348645,0.0,-6.3705,6.3705,48.2,2.93,48.2889728613,78.79,48.79,-6.3705,49.2041397674,0.0,-6.3705,6.3705,48.79,0.0,48.79,65.81
2020-01-24 02:30:00,49.68,-3.443,49.7991631355,0.0,-6.473,6.473,49.68,3.03,49.7723145936,78.75,50.25,-6.473,50.665197414,0.0,-6.473,6.473,50.25,0.0,50.25,65.77
2020-01-24 03:00:00,47.96,-3.3395,48.0761256784,0.0,-6.6895,6.6895,47.96,3.35,48.0768561784,78.86,48.53,-6.6895,48.9888794549,0.0,-6.6895,6.6895,48.53,0.0,48.53,65.87
2020-01-24 03:30:00,44.98,-3.5215,45.1176391476,0.0,-6.1115,6.1115,44.98,2.59,45.054505879,78.86,45.47,-6.1115,45.8788767544,0.0,-6.1115,6.1115,45.47,0.0,45.47,65.87
2020-01-24 04:00:00,46.93,-3.032,47.0278420088,0.0,-7.012,7.012,46.93,3.98,47.0984638815,79.07,47.47,-7.012,47.9850918932,0.0,-7.012,7.012,47.47,0.0,47.47,66.05
2020-01-24 04:30:00,36.14,-3.7335000000000003,36.3323357665,0.0,-5.3835,5.3835,36.14,1.65,36.1776464132,79.07,36.55,-5.3835,36.9443442525,0.0,-5.3835,5.3835,36.55,0.0,36.55,66.05
2020-01-24 05:00:00,35.63,-3.429,35.794621677,0.0,-5.319,5.319,35.63,1.8900000000000001,35.6800924887,79.07,36.05,-5.319,36.4402834923,0.0,-5.319,5.319,36.05,0.0,36.05,66.05
2020-01-24 05:30:00,41.95,-3.5785,42.1023534051,0.0,-5.1685,5.1685,41.95,1.5899999999999999,41.9801214862,78.82,42.44,-5.1685,42.7535611645,0.0,-5.1685,5.1685,42.44,0.0,42.44,65.83
2020-01-24 06:00:00,41.92,-3.6925,42.082311679,0.0,-4.7925,4.7925,41.92,1.1,41.9344297684,78.78,42.4,-4.7925,42.6699901131,0.0,-4.7925,4.7925,42.4,0.0,42.4,65.83
2020-01-24 06:30:00,53.7,-3.7815000000000003,53.832980061,0.0,-5.1815,5.1815,53.7,1.4,53.7182464345,78.42,54.35,-5.1815,54.5964325048,0.0,-5.1815,5.1815,54.35,0.0,54.35,65.5
2020-01-24 07:00:00,49.91,-3.9775,50.0682394962,0.0,-4.4975,4.4975,49.91,0.52,49.9127088025,78.38,50.49,-4.4975,50.6899162186,0.0,-4.4975,4.4975,50.49,0.0,50.49,65.5
2020-01-24 07:30:00,49.78,-4.003,49.9406889119,0.0,-4.383,4.383,49.78,0.38,49.7814503606,78.3,50.37,-4.383,50.5603361243,0.0,-4.383,4.383,50.37,0.0,50.37,65.42
2020-01-24 08:00:00,53.6835,-3.47,53.7955302256,0.0035,-5.31,5.3100011535,53.68,1.8399999999999999,53.711525765,78.47,54.3435,-5.31,54.6023084883,0.0035,-5.31,5.3100011535,54.34,0.0,54.34,65.56
2020-01-24 08:30:00,50.6005,-3.375,50.7129295668,0.0005,-5.615,5.6150000223,50.6,2.24,50.6495567602,78.42,51.1805,-5.615,51.4875888467,0.0005,-5.615,5.6150000223,51.18,0.0,51.18,65.5
2020-01-24 09:00:00,46.6,-3.628,46.741013938500004,0.0,-5.758,5.758,46.6,2.13,46.6486537855,78.49,47.17,-5.758,47.5201374577,0.0,-5.758,5.758,47.17,0.0,47.17,65.56
2020-01-24 09:30:00,49.3905,-3.3064999999999998,49.5010548625,0.0005,-5.5265,5.5265000226000005,49.39,2.22,49.439867516,78.42,49.9205,-5.5265,50.225476827,0.0005,-5.5265,5.5265000226000005,49.92,0.0,49.92,65.5
2020-01-24 10:00:00,46.04,-3.2545,46.1548845763,0.0,-5.0445,5.0445,46.04,1.79,46.0747837759,78.55,46.58,-5.0445,46.8523572539,0.0,-5.0445,5.0445,46.58,0.0,46.58,65.6
2020-01-24 10:30:00,36.35,-3.529,36.5209027955,0.0,-4.379,4.379,36.35,0.85,36.3599367436,78.81,36.76,-4.379,37.0199033089,0.0,-4.379,4.379,36.76,0.0,36.76,65.81
2020-01-24 11:00:00,41.86,-3.1145,41.9757038089,0.0,-5.1945,5.1945,41.86,2.08,41.9116451598,78.67,42.37,-5.1945,42.6872314662,0.0,-5.1945,5.1945,42.37,0.0,42.37,65.69
2020-01-24 11:30:00,47.81,-3.3615,47.9280271058,0.0,-5.8515,5.8515,47.81,2.49,47.8747971275,78.36,48.32,-5.8515,48.6730156478,0.0,-5.8515,5.8515,48.32,0.0,48.32,65.43
2020-01-24 12:00:00,47.37,-3.4865,47.498132408000004,0.0,-4.6765,4.6765,47.37,1.19,47.3849448665,78.15,47.94,-4.6765,48.1675539368,0.0,-4.6765,4.6765,47.94,0.0,47.94,65.26
2020-01-24 12:30:00,51.11,-3.319,51.2176518497,0.0,-4.769,4.769,51.11,1.45,51.1305642449,77.99,51.7,-4.769,51.9194892213,0.0,-4.769,4.769,51.7,0.0,51.7,65.12
2020-01-24 13:00:00,37.54,-3.031,37.6621635199,0.0,-4.141,4.141,37.54,1.11,37.5564069101,78.22,37.97,-4.141,38.1951408035,0.0,-4.141,4.141,37.97,0.0,37.97,65.31
2020-01-24 13:30:00,28.34,-2.9625,28.4944206161,0.0,-3.9525,3.9525,28.34,0.99,28.3572865416,78.29,28.63,-3.9525,28.9015424545,0.0,-3.9525,3.9525,28.63,0.0,28.63,65.38
2020-01-24 14:00:00,29.5625,-3.0085,29.7151893566,0.0125,-4.2985,4.2985181749,29.55,1.29,29.578143958,78.29,29.9125,-4.2985,30.219774296,0.0125,-4.2985,4.2985181749,29.9,0.0,29.9,65.38
2020-01-24 14:30:00,29.806,-3.318,29.9901110368,0.156,-4.148,4.1509324254,29.65,0.8300000000000001,29.6616149257,78.34,30.086,-4.148,30.3705992697,0.156,-4.148,4.1509324254,29.93,0.0,29.93,65.42
2020-01-24 15:00:00,24.6545,-2.968,24.8325068056,0.3745,-4.008,4.0254582658,24.28,1.04,24.3022632691,78.49,24.924500000000002,-4.008,25.2446977453,0.3745,-4.008,4.0254582658,24.55,0.0,24.55,65.56
2020-01-24 15:30:00,27.5695,-3.0025,27.7325140674,0.2595,-3.6925,3.7016072859999998,27.31,0.6900000000000001,27.3187151967,78.49,27.8795,-3.6925,28.1229635085,0.2595,-3.6925,3.7016072859999998,27.62,0.0,27.62,65.56
2020-01-24 16:00:00,22.574,-2.9835000000000003,22.7703040878,0.644,-3.5835,3.6409076135,21.93,0.6000000000000001,21.9382063989,78.49,22.784,-3.5835,23.0640874142,0.644,-3.5835,3.6409076135,22.14,0.0,22.14,65.56
2020-01-24 16:30:00,27.6495,-2.7735000000000003,27.7882556577,0.2795,-4.4735,4.4822229418,27.37,1.7000000000000002,27.4227442099,78.27,27.9395,-4.4735,28.2953682164,0.2795,-4.4735,4.4822229418,27.66,0.0,27.66,65.36
2020-01-24 17:00:00,24.7,-2.502,24.826397322200002,0.09,-4.792,4.7928450841,24.61,2.29,24.7163144502,78.22,24.96,-4.792,25.4158388412,0.09,-4.792,4.7928450841,24.87,0.0,24.87,65.32
2020-01-24 17:30:00,21.785,-2.642,21.9446209582,0.135,-4.242,4.2441476176,21.65,1.6,21.709041895,78.29,22.015,-4.242,22.4199640722,0.135,-4.242,4.2441476176,21.88,0.0,21.88,65.38
2020-01-24 18:00:00,22.9075,-2.6255,23.057467478,0.0375,-4.1555,4.1556692,22.87,1.53,22.921121264,78.33,23.1475,-4.1555,23.5175452907,0.0375,-4.1555,4.1556692,23.11,0.0,23.11,65.42
2020-01-24 18:30:00,27.72,-2.499,27.8324163701,0.11,-4.839,4.8402500968,27.61,2.34,27.7089822982,78.33,28.01,-4.839,28.4249190148,0.11,-4.839,4.8402500968,27.9,0.0,27.9,65.42
2020-01-24 19:00:00,37.6975,-2.59,37.786367995,0.0275,-5.65,5.6500669244,37.67,3.06,37.794080224300004,78.22,38.1675,-5.65,38.583423335,0.0275,-5.65,5.6500669244,38.14,0.0,38.14,65.32
2020-01-24 19:30:00,38.2675,-3.1805,38.3994418775,0.0375,-4.8905,4.8906437715,38.23,1.71,38.2682244166,78.22,38.6775,-4.8905,38.9854587827,0.0375,-4.8905,4.8906437715,38.64,0.0,38.64,65.32
2020-01-24 20:00:00,45.68,-3.4115,45.8072126662,0.0,-4.4715,4.4715,45.68,1.06,45.6922969438,78.07,46.21,-4.4715,46.4258377657,0.0,-4.4715,4.4715,46.21,0.0,46.21,65.19
2020-01-24 20:30:00,37.73,-3.093,37.8565654676,0.0,-4.463,4.463,37.73,1.37,37.7548645872,78.18,38.15,-4.463,38.4101662194,0.0,-4.463,4.463,38.15,0.0,38.15,65.3
2020-01-24 21:00:00,32.77,-2.964,32.9037717595,0.0,-4.704,4.704,32.77,1.74,32.8161621766,78.33,33.16,-4.704,33.4919873403,0.0,-4.704,4.704,33.16,0.0,33.16,65.43
2020-01-24 21:30:00,33.2,-2.8689999999999998,33.3237326991,0.0,-4.949,4.949,33.2,2.08,33.2650928151,78.51,33.58,-4.949,33.9427311954,0.0,-4.949,4.949,33.58,0.0,33.58,65.56
2020-01-24 22:00:00,39.06,-3.0105,39.1758434529,0.0,-5.8405000000000005,5.8405000000000005,39.06,2.83,39.1623862909,78.38,39.53,-5.8405000000000005,39.9591333771,0.0,-5.8405000000000005,5.8405000000000005,39.53,0.0,39.53,65.46
2020-01-24 22:30:00,39.09,-2.951,39.2012308608,0.0,-6.261,6.261,39.09,3.31,39.2298891153,78.38,39.54,-6.261,40.0326332009,0.0,-6.261,6.261,39.54,0.0,39.54,65.46
2020-01-24 23:00:00,39.84,-2.8,39.9382723712,0.0,-6.66,6.66,39.84,3.86,40.0265561846,78.57,40.29,-6.66,40.8367444834,0.0,-6.66,6.66,40.29,0.0,40.29,65.63
2020-01-24 23:30:00,36.36,-2.226,36.4280753815,0.01,-7.796,7.7960064135,36.35,5.57,36.7742763355,78.99,36.8,-7.796,37.6167198995,0.01,-7.796,7.7960064135,36.79,0.0,36.79,65.96
2020-01-25 00:00:00,27.73,-2.55,27.8469998384,0.01,-6.98,6.9800071633,27.72,4.43,28.0717527062,78.95,28.05,-6.98,28.9054129879,0.01,-6.98,6.9800071633,28.04,0.0,28.04,65.96
2020-01-25 00:30:00,22.4375,-2.1595,22.5411811248,0.0175,-7.0795,7.0795216293,22.42,4.92,22.953492109,79.15,22.6675,-7.0795,23.7473130375,0.0175,-7.0795,7.0795216293,22.65,0.0,22.65,66.11
2020-01-25 01:00:00,21.9925,-2.275,22.1098548446,0.0425,-6.845,6.8451319381,21.95,4.57,22.4206913364,79.08,22.2525,-6.845,23.2814900994,0.0425,-6.845,6.8451319381,22.21,0.0,22.21,66.05
2020-01-25 01:30:00,19.3695,-2.574,19.5397800973,0.3995,-6.424,6.436410199,18.97,3.85,19.3567404281,78.95,19.5895,-6.424,20.6159231239,0.3995,-6.424,6.436410199,19.19,0.0,19.19,65.93
2020-01-25 02:00:00,30.355,-2.474,30.4556513803,0.025,-7.324,7.3240426678,30.33,4.85,30.7153284208,78.95,30.725,-7.324,31.5858607766,0.025,-7.324,7.3240426678,30.7,0.0,30.7,65.93
2020-01-25 02:30:00,28.31,-2.5335,28.4231370937,0.05,-7.1635,7.1636744936,28.26,4.63,28.6367683233,78.95,28.64,-7.1635,29.5222853494,0.05,-7.1635,7.1636744936,28.59,0.0,28.59,65.93
2020-01-25 03:00:00,28.785,-2.227,28.8710192754,0.005,-7.537,7.5370016585,28.78,5.31,29.2657564399,79.08,29.125,-7.537,30.08441447,0.005,-7.537,7.5370016585,29.12,0.0,29.12,66.04
2020-01-25 03:30:00,24.155,-2.1345,24.2491260719,0.125,-7.5145,7.5155395848,24.03,5.38,24.6248918779,79.3,24.425,-7.5145,25.5548104131,0.125,-7.5145,7.5155395848,24.3,0.0,24.3,66.22
2020-01-25 04:00:00,19.3995,-2.3325,19.5392209799,0.3795,-7.0725,7.082674389,19.02,4.74,19.6017346171,79.47,19.6195,-7.0725,20.8553359239,0.3795,-7.0725,7.082674389,19.24,0.0,19.24,66.35
2020-01-25 04:30:00,26.8395,-2.9370000000000003,26.9997172069,0.17950000000000002,-6.787,6.7893732589999995,26.66,3.85,26.936556944,79.39,27.1595,-6.787,27.9946746588,0.17950000000000002,-6.787,6.7893732589999995,26.98,0.0,26.98,66.3
2020-01-25 05:00:00,29.392,-2.924,29.5370858414,0.212,-7.574,7.5769664114,29.18,4.65,29.5481793009,79.28,29.712,-7.574,30.6621659378,0.212,-7.574,7.5769664114,29.5,0.0,29.5,66.21
2020-01-25 05:30:00,29.9235,-3.0535,30.0788915105,0.1135,-6.9135,6.9144316108,29.81,3.86,30.0588705709,79.17,30.2835,-6.9135,31.0626279394,0.1135,-6.9135,6.9144316108,30.17,0.0,30.17,66.12
2020-01-25 06:00:00,29.602,-3.233,29.7780236584,0.41200000000000003,-6.893,6.9053018037000005,29.19,3.66,29.4185604678,79.07,29.952,-6.893,30.734927249000002,0.41200000000000003,-6.893,6.9053018037000005,29.54,0.0,29.54,66.05
2020-01-25 06:30:00,28.319,-3.09,28.4870823532,0.159,-6.67,6.6718948583,28.16,3.58,28.3866517927,79.2,28.619,-6.67,29.3859840911,0.159,-6.67,6.6718948583,28.46,0.0,28.46,66.16
2020-01-25 07:00:00,14.8965,-2.9015,15.1764427485,0.47650000000000003,-6.4715,6.4890187625,14.42,3.5700000000000003,14.8553458391,79.42,15.0765,-6.4715,16.4067414345,0.47650000000000003,-6.4715,6.4890187625,14.6,0.0,14.6,66.35
2020-01-25 07:30:00,19.5865,-3.076,19.8265669809,0.8465,-6.256,6.3130102368,18.74,3.18,19.0078930973,79.18,19.8165,-6.256,20.7805487957,0.8465,-6.256,6.3130102368,18.97,0.0,18.97,66.17
2020-01-25 08:00:00,26.5825,-3.3205,26.7890840922,0.6525000000000001,-6.1405,6.1750705664,25.93,2.8200000000000003,26.082892861,78.95,26.9025,-6.1405,27.594387953000002,0.6525000000000001,-6.1405,6.1750705664,26.25,0.0,26.25,65.96
2020-01-25 08:30:00,32.4175,-3.7815000000000003,32.6373106812,1.1675,-5.7515,5.8687995791,31.25,1.97,31.3120328308,78.56,32.7575,-5.7515,33.2585862372,1.1675,-5.7515,5.8687995791,31.59,0.0,31.59,65.63
2020-01-25 09:00:00,31.751,-3.8795,31.9871305567,1.2810000000000001,-5.4795,5.6272445522,30.47,1.6,30.5119796146,78.56,32.151,-5.4795,32.6145936852,1.2810000000000001,-5.4795,5.6272445522,30.87,0.0,30.87,65.63
2020-01-25 09:30:00,35.074,-3.8235,35.2817889038,0.804,-5.0835,5.1466871141,34.27,1.26,34.2931552937,78.49,35.464,-5.0835,35.8264883606,0.804,-5.0835,5.1466871141,34.66,0.0,34.66,65.58
2020-01-25 10:00:00,35.0115,-3.9455,35.2331108831,0.7715000000000001,-4.5355,4.600649139,34.24,0.59,34.2450828587,78.43,35.4515,-4.5355,35.7404478497,0.7715000000000001,-4.5355,4.600649139,34.68,0.0,34.68,65.52
2020-01-25 10:30:00,35.0785,-4.009,35.3068441418,0.5885,-3.909,3.9530511317,34.49,-0.1,34.4901449693,78.34,35.4985,-3.909,35.7130758021,0.5885,-3.909,3.9530511317,34.91,0.0,34.91,65.46
