Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-25 11:00:00,30.1825,-4.0385,30.4514825337,0.5525,-3.3985,3.4431175554,29.63,-0.64,29.6369111076,78.34,30.5325,-3.3985,30.7210572491,0.5525,-3.3985,3.4431175554,29.98,0.0,29.98,65.46
2020-01-25 11:30:00,22.0025,-4.2275,22.404949509,0.7125,-2.7175000000000002,2.8093526834,21.29,-1.51,21.3434814405,78.44,22.2425,-2.7175000000000002,22.407891746,0.7125,-2.7175000000000002,2.8093526834,21.53,0.0,21.53,65.53
2020-01-25 12:00:00,19.1775,-4.3975,19.6752258564,0.7875000000000001,-2.1175,2.2591951,18.39,-2.2800000000000002,18.5307986876,78.44,19.3975,-2.1175,19.5127346238,0.7875000000000001,-2.1175,2.2591951,18.61,0.0,18.61,65.53
2020-01-25 12:30:00,17.895,-4.164,18.3730759809,0.745,-2.7439999999999998,2.8433362446,17.15,-1.42,17.2086867599,78.78,18.095,-2.7439999999999998,18.3018731555,0.745,-2.7439999999999998,2.8433362446,17.35,0.0,17.35,65.8
2020-01-25 13:00:00,16.184,-4.0405,16.6807522687,1.544,-3.3105,3.6528545345,14.64,-0.73,14.658188837600001,78.84,16.354,-3.3105,16.6857042479,1.544,-3.3105,3.6528545345,14.81,0.0,14.81,65.84
2020-01-25 13:30:00,22.9365,-3.14,23.1504348177,1.4165,-5.12,5.3123320915,21.52,1.98,21.6108954002,79.1,23.2065,-5.12,23.7645964041,1.4165,-5.12,5.3123320915,21.79,0.0,21.79,66.07
2020-01-25 14:00:00,22.989,-3.544,23.2605687162,0.279,-3.824,3.8341644461,22.71,0.28,22.7117260463,78.87,23.249,-3.824,23.5613874167,0.279,-3.824,3.8341644461,22.97,0.0,22.97,65.87
2020-01-25 14:30:00,19.736,-4.068,20.1508888141,0.106,-2.708,2.7100737997,19.63,-1.3599999999999999,19.6770551659,78.63,19.986,-2.708,20.1686256349,0.106,-2.708,2.7100737997,19.88,0.0,19.88,65.69
2020-01-25 15:00:00,37.2545,-3.965,37.4649035132,0.23450000000000001,-4.215,4.2215181215,37.02,0.25,37.0208441287,78.28,37.7245,-4.215,37.9592429489,0.23450000000000001,-4.215,4.2215181215,37.49,0.0,37.49,65.39
2020-01-25 15:30:00,36.9255,-3.6495,37.1054093159,0.4655,-4.7495,4.7722573799,36.46,1.1,36.4765897529,78.28,37.3555,-4.7495,37.6562229983,0.4655,-4.7495,4.7722573799,36.89,0.0,36.89,65.39
2020-01-25 16:00:00,31.795,-3.5375,31.9911852117,1.035,-4.7375,4.8492402755,30.76,1.2,30.783398123,78.28,32.175,-4.7375,32.5219084811,1.035,-4.7375,4.8492402755,31.14,0.0,31.14,65.39
2020-01-25 16:30:00,33.654,-3.6715,33.8536796855,1.584,-5.0215,5.2654077003,32.07,1.35,32.0984018294,78.25,34.004,-5.0215,34.3727723387,1.584,-5.0215,5.2654077003,32.42,0.0,32.42,65.39
2020-01-25 17:00:00,31.124,-3.7915,31.3540882223,1.774,-4.8615,5.1750611832,29.35,1.07,29.3694977826,78.15,31.494,-4.8615,31.867008304,1.774,-4.8615,5.1750611832,29.72,0.0,29.72,65.28
2020-01-25 17:30:00,29.9015,-4.147,30.1877013244,2.4515000000000002,-4.057,4.7401583571,27.45,-0.09,27.4501475406,78.01,30.2115,-4.057,30.4826833013,2.4515000000000002,-4.057,4.7401583571,27.76,0.0,27.76,65.17
2020-01-25 18:00:00,38.585,-3.628,38.7551881559,2.955,-5.478,6.2241874168,35.63,1.85,35.67799602,78.3,39.025,-5.478,39.4076021727,2.955,-5.478,6.2241874168,36.07,0.0,36.07,65.41
2020-01-25 18:30:00,36.3455,-3.7085,36.5342078401,3.2855,-5.3785,6.3026004554,33.06,1.67,33.102152498,78.3,36.7255,-5.3785,37.117254916,3.2855,-5.3785,6.3026004554,33.44,0.0,33.44,65.41
2020-01-25 19:00:00,37.2485,-3.4555,37.4084379853,3.4885,-5.3055,6.3496427065,33.76,1.85,33.8106506888,78.48,37.6285,-5.3055,38.0006887109,3.4885,-5.3055,6.3496427065,34.14,0.0,34.14,65.56
2020-01-25 19:30:00,31.014,-3.9935,31.2700533778,4.014,-4.3835,5.943674642,27.0,0.39,27.0028165198,78.28,31.364,-4.3835,31.668842231,4.014,-4.3835,5.943674642,27.35,0.0,27.35,65.39
2020-01-25 20:00:00,20.775,-3.471,21.0629643213,4.285,-5.171,6.7156880511,16.49,1.7000000000000002,16.5773972625,78.73,20.925,-5.171,21.5544627862,4.285,-5.171,6.7156880511,16.64,0.0,16.64,65.75
2020-01-25 20:30:00,26.966,-3.0155,27.1340818207,4.206,-6.5055,7.7467390720000004,22.76,3.49,23.0260222357,78.89,27.226,-6.5055,27.9924383763,4.206,-6.5055,7.7467390720000004,23.02,0.0,23.02,65.88
2020-01-25 21:00:00,25.991,-3.242,26.1924157916,5.9510000000000005,-6.032,8.473454136299999,20.04,2.79,20.2332819879,78.79,26.241,-6.032,26.9253617432,5.9510000000000005,-6.032,8.473454136299999,20.29,0.0,20.29,65.79
2020-01-25 21:30:00,32.131,-3.7375,32.3476439212,4.991,-6.0175,7.817952881,27.14,2.2800000000000002,27.2356017007,78.42,32.441,-6.0175,32.994375085,4.991,-6.0175,7.817952881,27.45,0.0,27.45,65.48
2020-01-25 22:00:00,30.555,-3.295,30.7321501038,6.525,-6.6850000000000005,9.3415657146,24.03,3.39,24.2679418163,78.67,30.855,-6.6850000000000005,31.5708766112,6.525,-6.6850000000000005,9.3415657146,24.33,0.0,24.33,65.69
2020-01-25 22:30:00,24.632,-3.4995,24.8793473437,5.112,-6.2095,8.0430363825,19.52,2.71,19.7072194893,78.67,24.842,-6.2095,25.6063049707,5.112,-6.2095,8.0430363825,19.73,0.0,19.73,65.69
2020-01-25 23:00:00,30.651,-2.969,30.7944599238,5.511,-7.769,9.5251499726,25.14,4.8,25.59413214,78.99,30.941,-7.769,31.9014551706,5.511,-7.769,9.5251499726,25.43,0.0,25.43,65.95
2020-01-25 23:30:00,13.298,-3.1475,13.6654147486,5.558,-6.4375,8.5048674446,7.74,3.29,8.4102140282,79.13,13.388,-6.4375,14.8553004093,5.558,-6.4375,8.5048674446,7.83,0.0,7.83,66.03
2020-01-26 00:00:00,14.104,-3.391,14.505919378,6.534,-6.111,8.9463666927,7.57,2.7199999999999998,8.0438361495,79.13,14.224,-6.111,15.4811658799,6.534,-6.111,8.9463666927,7.69,0.0,7.69,66.03
2020-01-26 00:30:00,17.4305,-3.7895000000000003,17.8376747504,5.7605,-5.6795,8.089504342,11.67,1.8900000000000001,11.8220556588,78.81,17.5905,-5.6795,18.4846533779,5.7605,-5.6795,8.089504342,11.83,0.0,11.83,65.8
2020-01-26 01:00:00,18.456,-3.8195,18.8470824334,7.286,-5.7995,9.3123571801,11.17,1.98,11.344130641,78.74,18.586,-5.7995,19.4698124349,7.286,-5.7995,9.3123571801,11.3,0.0,11.3,65.74
2020-01-26 01:30:00,23.4255,-3.677,23.7123254712,8.6455,-6.357,10.7310819236,14.78,2.68,15.0210119499,78.8,23.6355,-6.357,24.4754634124,8.6455,-6.357,10.7310819236,14.99,0.0,14.99,65.78
2020-01-26 02:00:00,27.5975,-3.0765,27.768450776,9.5075,-7.9465,12.3911023924,18.09,4.87,18.734059891,79.14,27.8175,-7.9465,28.9302638858,9.5075,-7.9465,12.3911023924,18.31,0.0,18.31,66.05
2020-01-26 02:30:00,33.63,-3.297,33.7912282849,11.6,-8.117,14.1578843405,22.03,4.82,22.5511263577,78.84,33.94,-8.117,34.8971243658,11.6,-8.117,14.1578843405,22.34,0.0,22.34,65.81
2020-01-26 03:00:00,29.707,-2.9295,29.8510941047,11.767,-8.8395,14.7173044152,17.94,5.91,18.8884012029,78.97,29.957,-8.8395,31.2339336179,11.767,-8.8395,14.7173044152,18.19,0.0,18.19,65.92
2020-01-26 03:30:00,24.807,-3.0485,24.9936112087,10.527,-7.8485,13.1307532629,14.28,4.8,15.0651385656,79.04,24.977,-7.8485,26.1810901463,10.527,-7.8485,13.1307532629,14.45,0.0,14.45,65.98
2020-01-26 04:00:00,23.311,-2.6285,23.4587240329,9.391,-8.538499999999999,12.6923939133,13.92,5.91,15.1226485775,79.34,23.471,-8.538499999999999,24.9758648149,9.391,-8.538499999999999,12.6923939133,14.08,0.0,14.08,66.24
2020-01-26 04:30:00,25.5375,-2.879,25.6992713369,6.8775,-8.249,10.7399258494,18.66,5.37,19.4173247385,79.28,25.7775,-8.249,27.065208428,6.8775,-8.249,10.7399258494,18.9,0.0,18.9,66.18
2020-01-26 05:00:00,19.026,-4.784,19.6182397783,7.316,-4.274,8.4729529681,11.71,-0.51,11.7211006309,78.43,19.156,-4.274,19.6270072095,7.316,-4.274,8.4729529681,11.84,0.0,11.84,65.46
2020-01-26 05:30:00,20.9775,-5.7155000000000005,21.7421812728,6.1475,-2.6355,6.6886184298,14.83,-3.08,15.146461633,77.85,21.1075,-2.6355,21.2713990255,6.1475,-2.6355,6.6886184298,14.96,0.0,14.96,65.0
2020-01-26 06:00:00,18.8545,-5.9365,19.766997812,6.4045,-2.0365,6.7204875195,12.45,-3.9,13.0465512684,77.64,18.9845,-2.0365,19.0934169938,6.4045,-2.0365,6.7204875195,12.58,0.0,12.58,64.84
2020-01-26 06:30:00,26.4635,-5.926,27.1188920911,8.5435,-2.7359999999999998,8.9709023097,17.92,-3.19,18.201716952,77.27,26.6335,-2.7359999999999998,26.7736627724,8.5435,-2.7359999999999998,8.9709023097,18.09,0.0,18.09,64.53
2020-01-26 07:00:00,28.011,-5.7755,28.6002189021,8.571,-2.6255,8.9641112917,19.44,-3.15,19.6935547832,77.27,28.171,-2.6255,28.2930820387,8.571,-2.6255,8.9641112917,19.6,0.0,19.6,64.53
2020-01-26 07:30:00,28.3855,-5.0565,28.8323568669,9.2255,-3.8365,9.9914254489,19.16,-1.22,19.198802046,77.31,28.5655,-3.8365,28.8219798505,9.2255,-3.8365,9.9914254489,19.34,0.0,19.34,64.58
2020-01-26 08:00:00,26.7465,-5.2905,27.2647144218,9.2065,-3.6705,9.9112164995,17.54,-1.62,17.6146529912,77.31,26.8665,-3.6705,27.1160725862,9.2065,-3.6705,9.9112164995,17.66,0.0,17.66,64.58
2020-01-26 08:30:00,26.696,-5.048,27.1690765393,11.306,-3.548,11.8496388131,15.39,-1.5,15.4629266311,77.25,26.846,-3.548,27.0794390636,11.306,-3.548,11.8496388131,15.54,0.0,15.54,64.53
2020-01-26 09:00:00,16.2235,-3.5055,16.5979059673,12.1935,-6.1855,13.6726680827,4.03,2.68,4.8397623909,78.62,16.2435,-6.1855,17.3813607781,12.1935,-6.1855,13.6726680827,4.05,0.0,4.05,65.66
2020-01-26 09:30:00,18.2125,-3.1385,18.4809452816,11.0525,-6.7885,12.9707936727,7.16,3.65,8.0366721969,78.66,18.2925,-6.7885,19.511516817,11.0525,-6.7885,12.9707936727,7.24,0.0,7.24,65.66
2020-01-26 10:00:00,19.472,-3.5735,19.7971888472,11.022,-5.5835,12.3555637771,8.45,2.01,8.6857699716,78.43,19.572,-5.5835,20.3528537618,11.022,-5.5835,12.3555637771,8.55,0.0,8.55,65.51
2020-01-26 10:30:00,21.6305,-3.0685000000000002,21.8470643909,10.8705,-6.3385,12.5834952418,10.76,3.27,11.2459103678,78.58,21.7505,-6.3385,22.6552605922,10.8705,-6.3385,12.5834952418,10.88,0.0,10.88,65.61
2020-01-26 11:00:00,25.1905,-3.283,25.4035308422,13.1805,-6.533,14.7107331309,12.01,3.25,12.4419692975,78.27,25.3105,-6.533,26.1400363284,13.1805,-6.533,14.7107331309,12.13,0.0,12.13,65.35
2020-01-26 11:30:00,32.055,-3.04,32.1988295595,12.605,-6.9,14.3699695546,19.45,3.86,19.8293242447,78.27,32.295,-6.9,33.0238856739,12.605,-6.9,14.3699695546,19.69,0.0,19.69,65.35
2020-01-26 12:00:00,33.307,-3.218,33.4620945698,9.697,-6.128,11.471015343,23.61,2.91,23.7886569608,78.16,33.587,-6.128,34.141455051,9.697,-6.128,11.471015343,23.89,0.0,23.89,65.25
2020-01-26 12:30:00,29.973,-3.2880000000000003,30.1528053919,8.383,-5.088,9.8062445921,21.59,1.8,21.6649048002,77.98,30.253,-5.088,30.6778707377,8.383,-5.088,9.8062445921,21.87,0.0,21.87,65.1
2020-01-26 13:00:00,29.083,-3.702,29.3176686147,4.693,-4.652,6.6079764679,24.39,0.9500000000000001,24.408494423,78.19,29.373,-4.652,29.7391027605,4.693,-4.652,6.6079764679,24.68,0.0,24.68,65.26
2020-01-26 13:30:00,22.499,-3.6315,22.7901907243,6.649,-4.5215,8.0407190754,15.85,0.89,15.8749677165,78.4,22.689,-4.5215,23.1351395771,6.649,-4.5215,8.0407190754,16.04,0.0,16.04,65.43
2020-01-26 14:00:00,19.325,-3.452,19.630892211,9.285,-4.692,10.4031768706,10.04,1.24,10.1162839027,78.51,19.435,-4.692,19.9933511198,9.285,-4.692,10.4031768706,10.15,0.0,10.15,65.52
2020-01-26 14:30:00,8.5365,-3.392,9.1857224131,13.6965,-3.682,14.1827795671,-5.16,0.29,5.1681427999,78.7,8.4765,-3.682,9.2416544109,13.6965,-3.682,14.1827795671,-5.22,0.0,5.22,65.7
2020-01-26 15:00:00,11.706,-3.465,12.2080572164,11.236,-4.075,11.9521262125,0.47000000000000003,0.61,0.7700649323000001,78.65,11.706,-4.075,12.3950014522,11.236,-4.075,11.9521262125,0.47000000000000003,0.0,0.47000000000000003,65.64
2020-01-26 15:30:00,16.731,-2.8585000000000003,16.9734316875,9.011,-5.2885,10.4482703473,7.72,2.43,8.0934109002,78.47,16.821,-5.2885,17.632761362,9.011,-5.2885,10.4482703473,7.8100000000000005,0.0,7.8100000000000005,65.52
2020-01-26 16:00:00,31.4805,-2.909,31.6146194228,6.3605,-6.199,8.8816418105,25.12,3.29,25.3345317699,78.16,31.8205,-6.199,32.4186955513,6.3605,-6.199,8.8816418105,25.46,0.0,25.46,65.26
2020-01-26 16:30:00,23.9145,-3.3890000000000002,24.1534393255,5.4845,-4.9190000000000005,7.3672451602,18.43,1.53,18.4933988223,78.4,24.1145,-4.9190000000000005,24.611088379999998,5.4845,-4.9190000000000005,7.3672451602,18.63,0.0,18.63,65.45
2020-01-26 17:00:00,20.486,-3.6865,20.8150541256,6.026,-4.1965,7.3432477998,14.46,0.51,14.4689909807,78.3,20.676,-4.1965,21.0975730417,6.026,-4.1965,7.3432477998,14.65,0.0,14.65,65.37
2020-01-26 17:30:00,30.2085,-3.462,30.4062315365,4.7685,-4.432,6.5100857329,25.44,0.97,25.4584858151,78.43,30.4985,-4.432,30.8188436878,4.7685,-4.432,6.5100857329,25.73,0.0,25.73,65.48
2020-01-26 18:00:00,29.616,-3.6595,29.8412365067,4.166,-3.9595000000000002,5.747451283,25.45,0.30000000000000004,25.4517681115,78.51,29.956,-3.9595000000000002,30.2165447437,4.166,-3.9595000000000002,5.747451283,25.79,0.0,25.79,65.54
2020-01-26 18:30:00,36.633,-4.2175,36.8749779017,4.683,-3.8175,6.0418370758,31.95,-0.4,31.9525038143,77.99,37.023,-3.8175,37.2192938575,4.683,-3.8175,6.0418370758,32.34,0.0,32.34,65.09
2020-01-26 19:00:00,36.4735,-4.185,36.7128101247,4.0235,-4.155,5.7838202989,32.45,-0.03,32.4500138675,78.09,36.8835,-4.155,37.1167966997,4.0235,-4.155,5.7838202989,32.86,0.0,32.86,65.18
2020-01-26 19:30:00,33.198,-4.1055,33.4508943715,2.488,-3.7555,4.5048778285,30.71,-0.35000000000000003,30.7119943996,78.09,33.578,-3.7555,33.7873624932,2.488,-3.7555,4.5048778285,31.09,0.0,31.09,65.18
2020-01-26 20:00:00,32.5035,-3.745,32.7185350719,2.8635,-4.415,5.2623053171,29.64,0.67,29.64757157,78.43,32.8535,-4.415,33.1488263329,2.8635,-4.415,5.2623053171,29.99,0.0,29.99,65.44
2020-01-26 20:30:00,31.196,-3.071,31.3467934086,6.176,-6.031,8.6322614071,25.02,2.96,25.1944835232,78.62,31.506,-6.031,32.0780454049,6.176,-6.031,8.6322614071,25.33,0.0,25.33,65.62
2020-01-26 21:00:00,38.377,-2.5415,38.4610627941,8.727,-7.5615,11.547155981,29.65,5.02,30.0719620245,78.79,38.757,-7.5615,39.4877364665,8.727,-7.5615,11.547155981,30.03,0.0,30.03,65.75
2020-01-26 21:30:00,35.413,-2.9445,35.5352029578,7.443,-7.0945,10.2825181376,27.97,4.15,28.2761984715,78.88,35.733,-7.0945,36.430471027,7.443,-7.0945,10.2825181376,28.29,0.0,28.29,65.82
2020-01-26 22:00:00,15.02,-3.8655,15.5094322994,9.47,-4.3955,10.4403697372,5.55,0.53,5.5752488734,79.18,15.08,-4.3955,15.7075402355,9.47,-4.3955,10.4403697372,5.61,0.0,5.61,66.03
2020-01-26 22:30:00,30.4495,-6.1895,31.0722055944,15.3895,-2.9695,15.6733736158,15.06,-3.22,15.4003896055,77.95,30.6095,-2.9695,30.7532017927,15.3895,-2.9695,15.6733736158,15.22,0.0,15.22,65.06
2020-01-26 23:00:00,26.84,-6.3575,27.5826649592,18.93,-2.3875,19.0799647864,7.91,-3.9699999999999998,8.850367224,77.79,26.91,-2.3875,27.0157038822,18.93,-2.3875,19.0799647864,7.98,0.0,7.98,64.9
2020-01-26 23:30:00,29.729,-6.441,30.4187429392,20.899,-2.461,21.0434009134,8.83,-3.98,9.6855201203,77.53,29.859,-2.461,29.9602470284,20.899,-2.461,21.0434009134,8.96,0.0,8.96,64.69
2020-01-27 00:00:00,25.576,-5.426,26.1452338295,18.166,-3.216,18.4484745169,7.41,-2.21,7.7325416261,77.47,25.646,-3.216,25.8468561338,18.166,-3.216,18.4484745169,7.48,0.0,7.48,64.65
2020-01-27 00:30:00,26.6405,-6.2465,27.3630225396,21.1205,-1.7865000000000002,21.1959218365,5.52,-4.46,7.0966189133,76.87,26.7405,-1.7865000000000002,26.8001104942,21.1205,-1.7865000000000002,21.1959218365,5.62,0.0,5.62,64.15
2020-01-27 01:00:00,30.419,-4.227,30.7112860362,24.029,-5.377,24.6232607508,6.39,1.15,6.4926573912,77.92,30.499,-5.377,30.9693579204,24.029,-5.377,24.6232607508,6.47,0.0,6.47,65.02
2020-01-27 01:30:00,29.003,-3.9105,29.265440698,22.423,-6.0605,23.2275825098,6.58,2.15,6.9223478676,78.27,29.143,-6.0605,29.7664930627,22.423,-6.0605,23.2275825098,6.72,0.0,6.72,65.32
2020-01-27 02:00:00,30.0545,-2.942,30.1981511727,29.3045,-8.132,30.4118914941,0.75,5.19,5.2439107544,78.2,30.0445,-8.132,31.1255747618,29.3045,-8.132,30.4118914941,0.74,0.0,0.74,65.25
2020-01-27 02:30:00,31.163,-3.158,31.3226041861,26.583,-7.588,27.6447758718,4.58,4.43,6.3719149398,78.13,31.283,-7.588,32.1901201147,26.583,-7.588,27.6447758718,4.7,0.0,4.7,65.2
2020-01-27 03:00:00,30.7365,-3.299,30.9130366229,26.8665,-7.639,27.9314006675,3.87,4.34,5.8148516748,78.67,30.8065,-7.639,31.7394827187,26.8665,-7.639,27.9314006675,3.94,0.0,3.94,65.63
2020-01-27 03:30:00,22.586,-3.2715,22.8217025712,27.276,-7.4115,28.2650050106,-4.69,4.14,6.2558532591,78.46,22.556,-7.4115,23.742440233700002,27.276,-7.4115,28.2650050106,-4.72,0.0,4.72,65.47
2020-01-27 04:00:00,31.3595,-3.8565,31.5957407335,15.6495,-6.8465,17.0816103603,15.71,2.99,15.9920042521,78.72,31.5695,-6.8465,32.3033727728,15.6495,-6.8465,17.0816103603,15.92,0.0,15.92,65.7
2020-01-27 04:30:00,29.1215,-3.809,29.3695461873,17.2215,-5.549,18.0934093871,11.9,1.74,12.0265373238,78.28,29.3115,-5.549,29.8321208306,17.2215,-5.549,18.0934093871,12.09,0.0,12.09,65.36
2020-01-27 05:00:00,30.0215,-3.999,30.2866713795,18.6415,-5.779,19.5167200946,11.38,1.78,11.5183679399,78.44,30.1915,-5.779,30.7396082156,18.6415,-5.779,19.5167200946,11.55,0.0,11.55,65.49
2020-01-27 05:30:00,25.212,-3.075,25.3988300715,20.462,-6.855,21.5797235617,4.75,3.7800000000000002,6.0704942138,78.91,25.292,-6.855,26.2045089441,20.462,-6.855,21.5797235617,4.83,0.0,4.83,65.88
2020-01-27 06:00:00,23.7625,-3.174,23.9735412956,22.7625,-6.924,23.7922924967,1.0,3.75,3.8810436741,78.79,23.7925,-6.924,24.7795244557,22.7625,-6.924,23.7922924967,1.03,0.0,1.03,65.77
2020-01-27 06:30:00,17.5965,-2.9785,17.8468001193,19.3065,-5.9785,20.2109723789,-1.71,3.0,3.4531290158,78.67,17.5965,-5.9785,18.5843825429,19.3065,-5.9785,20.2109723789,-1.71,0.0,1.71,65.68
2020-01-27 07:00:00,29.604,-3.33,29.7906984812,12.144,-5.98,13.5365112197,17.46,2.65,17.6599575311,78.59,29.864,-5.98,30.4568366053,12.144,-5.98,13.5365112197,17.72,0.0,17.72,65.63
2020-01-27 07:30:00,18.1825,-3.5075000000000003,18.5177175294,13.3525,-4.5775,14.1153378458,4.83,1.07,4.9471001607,78.67,18.2325,-4.5775,18.7983393548,13.3525,-4.5775,14.1153378458,4.88,0.0,4.88,65.7
2020-01-27 08:00:00,24.847,-4.177,25.1956491879,10.237,-3.327,10.7640651243,14.61,-0.85,14.6347053267,78.49,25.027,-3.327,25.2471712871,10.237,-3.327,10.7640651243,14.79,0.0,14.79,65.57
2020-01-27 08:30:00,27.897,-4.412,28.243731216,8.437,-3.352,9.0784840695,19.46,-1.06,19.4888480932,78.38,28.157,-3.352,28.3558204431,8.437,-3.352,9.0784840695,19.72,0.0,19.72,65.48
2020-01-27 09:00:00,26.678,-4.2315,27.0115026655,6.548,-3.5115,7.4301370277,20.13,-0.72,20.1428721884,78.38,26.898,-3.5115,27.1262425752,6.548,-3.5115,7.4301370277,20.35,0.0,20.35,65.48
2020-01-27 09:30:00,23.585,-3.9915000000000003,23.9203741035,7.565,-3.5815,8.369968175,16.02,-0.41000000000000003,16.0252457079,78.47,23.775,-3.5815,24.0432478515,7.565,-3.5815,8.369968175,16.21,0.0,16.21,65.56
2020-01-27 10:00:00,24.0975,-3.9555,24.4199812961,6.4375,-3.6255,7.3882106426,17.66,-0.33,17.6630829699,78.36,24.3275,-3.6255,24.5961685329,6.4375,-3.6255,7.3882106426,17.89,0.0,17.89,65.45
2020-01-27 10:30:00,28.134,-3.483,28.3487785451,4.884,-4.8629999999999995,6.8921857926,23.25,1.38,23.2909188312,78.23,28.414,-4.8629999999999995,28.8271428518,4.884,-4.8629999999999995,6.8921857926,23.53,0.0,23.53,65.34
2020-01-27 11:00:00,24.781,-3.6695,25.0512113729,5.391,-4.3095,6.9017875402,19.39,0.64,19.4005592703,78.31,25.011,-4.3095,25.3795569554,5.391,-4.3095,6.9017875402,19.62,0.0,19.62,65.41
2020-01-27 11:30:00,30.1095,-4.4345,30.4343026945,6.5495,-4.2345,7.7991628076,23.56,-0.2,23.5608488811,78.22,30.4095,-4.2345,30.7029099679,6.5495,-4.2345,7.7991628076,23.86,0.0,23.86,65.31
2020-01-27 12:00:00,34.592,-4.534,34.8878721048,5.702,-4.384,7.192514164,28.89,-0.15,28.8903894055,78.15,34.962,-4.384,35.2357900436,5.702,-4.384,7.192514164,29.26,0.0,29.26,65.26
2020-01-27 12:30:00,34.528,-4.442,34.8125573321,5.428,-4.642,7.1422229033,29.1,0.2,29.1006872771,78.15,34.868,-4.642,35.1756391271,5.428,-4.642,7.1422229033,29.44,0.0,29.44,65.26
2020-01-27 13:00:00,34.915,-4.2,35.1667062006,1.875,-4.48,4.8565445535,33.04,0.28,33.0411864194,78.28,35.325,-4.48,35.6079489019,1.875,-4.48,4.8565445535,33.45,0.0,33.45,65.36
2020-01-27 13:30:00,21.5215,-3.7745,21.849984267700002,3.5015,-4.1745,5.4485734371,18.02,0.4,18.0244389649,78.44,21.7115,-4.1745,22.109176432,3.5015,-4.1745,5.4485734371,18.21,0.0,18.21,65.48
2020-01-27 14:00:00,16.475,-3.308,16.8038236423,2.215,-4.458,4.977950281,14.26,1.15,14.3062958169,78.62,16.635,-4.458,17.2219914354,2.215,-4.458,4.977950281,14.42,0.0,14.42,65.65
2020-01-27 14:30:00,17.479,-2.6470000000000002,17.6782931868,2.159,-5.487,5.8964777622,15.32,2.84,15.5810140877,79.23,17.659,-5.487,18.491821165,2.159,-5.487,5.8964777622,15.5,0.0,15.5,66.15
2020-01-27 15:00:00,16.7575,-2.6615,16.9675392588,4.0175,-5.4115,6.7397803006,12.74,2.75,13.0334224208,79.23,16.8975,-5.4115,17.7428813472,4.0175,-5.4115,6.7397803006,12.88,0.0,12.88,66.15
2020-01-27 15:30:00,27.9935,-2.6710000000000003,28.1206380306,4.1135,-6.451,7.650900813,23.88,3.7800000000000002,24.1773199507,78.93,28.2735,-6.451,29.0001069524,4.1135,-6.451,7.650900813,24.16,0.0,24.16,65.91
2020-01-27 16:00:00,30.2805,-3.0995,30.4387184438,5.2905,-6.2495,8.1881402345,24.99,3.15,25.1877470211,78.93,30.5805,-6.2495,31.2125492471,5.2905,-6.2495,8.1881402345,25.29,0.0,25.29,65.91
2020-01-27 16:30:00,28.4955,-3.1545,28.6695725552,7.6055,-5.9045000000000005,9.6284344781,20.89,2.75,21.0702301838,78.87,28.7455,-5.9045000000000005,29.345645171,7.6055,-5.9045000000000005,9.6284344781,21.14,0.0,21.14,65.85
2020-01-27 17:00:00,30.022,-2.802,30.1524739947,9.892,-6.7620000000000005,11.9823331618,20.13,3.96,20.5158109759,78.95,30.242,-6.7620000000000005,30.9887593814,9.892,-6.7620000000000005,11.9823331618,20.35,0.0,20.35,65.91
2020-01-27 17:30:00,22.2985,-3.2735,22.537499961199998,10.8485,-5.4035,12.1197262552,11.45,2.13,11.6464329303,78.85,22.4185,-5.4035,23.06050638,10.8485,-5.4035,12.1197262552,11.57,0.0,11.57,65.82
2020-01-27 18:00:00,26.5595,-2.9935,26.727665115,13.8395,-5.9535,15.0657201122,12.72,2.96,13.0598621739,78.85,26.6895,-5.9535,27.3454488444,13.8395,-5.9535,15.0657201122,12.85,0.0,12.85,65.82
2020-01-27 18:30:00,27.9035,-2.635,28.0276388098,24.0435,-6.655,24.9475232689,3.86,4.02,5.5731499172,78.63,27.9635,-6.655,28.7445013394,24.0435,-6.655,24.9475232689,3.92,0.0,3.92,65.65
2020-01-27 19:00:00,34.173,-2.9125,34.2968888567,17.663,-6.4125,18.7910011774,16.51,3.5,16.8769102622,78.63,34.393,-6.4125,34.9856914359,17.663,-6.4125,18.7910011774,16.73,0.0,16.73,65.65
2020-01-27 19:30:00,22.6725,-2.5765000000000002,22.8184269506,19.1525,-5.5965,19.9534224759,3.52,3.02,4.6379736955,78.1,22.6725,-5.5965,23.3530098381,19.1525,-5.5965,19.9534224759,3.52,0.0,3.52,65.21
2020-01-27 20:00:00,15.765,-2.4905,15.9605079885,21.005,-4.7105,21.5267005194,-5.24,2.22,5.6908698808,78.03,15.705,-4.7105,16.3962140523,21.005,-4.7105,21.5267005194,-5.3,0.0,5.3,65.15
2020-01-27 20:30:00,14.717,-2.702,14.9629840941,16.997,-4.192,17.5063095197,-2.2800000000000002,1.49,2.7236923468,78.03,14.697,-4.192,15.2831499698,16.997,-4.192,17.5063095197,-2.3,0.0,2.3,65.15
2020-01-27 21:00:00,29.3365,-3.231,29.5138881419,10.1065,-4.821,11.1974721813,19.23,1.5899999999999999,19.2956212649,77.84,29.5665,-4.821,29.9569685257,10.1065,-4.821,11.1974721813,19.46,0.0,19.46,64.99
2020-01-27 21:30:00,23.235,-3.227,23.4580211015,13.855,-4.807,14.6652062379,9.38,1.58,9.5121396121,78.03,23.345,-4.807,23.8347702737,13.855,-4.807,14.6652062379,9.49,0.0,9.49,65.13
2020-01-27 22:00:00,23.8215,-3.289,24.0474818484,10.0215,-4.979,11.1902146204,13.8,1.69,13.9030967773,78.14,24.0015,-4.979,24.5124956553,10.0215,-4.979,11.1902146204,13.98,0.0,13.98,65.21
2020-01-27 22:30:00,31.3795,-2.675,31.4933111192,9.6395,-6.405,11.5734171812,21.74,3.73,22.0576630675,78.49,31.6395,-6.405,32.281294665,9.6395,-6.405,11.5734171812,22.0,0.0,22.0,65.52
2020-01-27 23:00:00,28.0615,-2.5835,28.1801748486,13.6115,-6.5735,15.1156817412,14.45,3.99,14.9907504815,78.53,28.2115,-6.5735,28.9672165473,13.6115,-6.5735,15.1156817412,14.6,0.0,14.6,65.52
2020-01-27 23:30:00,27.69,-1.8875000000000002,27.7542565429,20.89,-8.3175,22.4849484378,6.8,6.43,9.3586804625,78.53,27.77,-8.3175,28.9888548627,20.89,-8.3175,22.4849484378,6.88,0.0,6.88,65.52
2020-01-28 00:00:00,26.411,-2.2295,26.5049352244,8.511,-7.2695,11.1929777651,17.9,5.04,18.5960103248,78.83,26.641,-7.2695,27.6150051829,8.511,-7.2695,11.1929777651,18.13,0.0,18.13,65.79
2020-01-28 00:30:00,32.7675,-2.189,32.840535581,13.6975,-8.059,15.8924191755,19.07,5.87,19.9529897509,78.83,32.9875,-8.059,33.9576594784,13.6975,-8.059,15.8924191755,19.29,0.0,19.29,65.79
2020-01-28 01:00:00,28.461,-2.4705,28.5680221795,13.161,-7.8305,15.314328299,15.3,5.36,16.2117118158,78.76,28.641,-7.8305,29.6921472994,13.161,-7.8305,15.314328299,15.48,0.0,15.48,65.72
2020-01-28 01:30:00,31.438,-2.165,31.5124589488,22.798000000000002,-8.525,24.3397705207,8.64,6.36,10.7284295216,78.52,31.568,-8.525,32.6988417073,22.798000000000002,-8.525,24.3397705207,8.77,0.0,8.77,65.5
2020-01-28 02:00:00,25.822,-1.4645000000000001,25.8634963655,25.022,-9.1145,26.6303322219,0.8,7.65,7.6917163234,78.77,25.842,-9.1145,27.4022457884,25.022,-9.1145,26.6303322219,0.8200000000000001,0.0,0.8200000000000001,65.71
2020-01-28 02:30:00,35.3885,-1.228,35.4097997206,25.7085,-10.108,27.6242400122,9.68,8.88,13.1360876976,78.6,35.5585,-10.108,36.9672637106,25.7085,-10.108,27.6242400122,9.85,0.0,9.85,65.58
2020-01-28 03:00:00,34.6795,-2.2635,34.7532898083,19.3495,-9.3835,21.5047255853,15.33,7.12,16.9027601296,78.77,34.8595,-9.3835,36.1003436618,19.3495,-9.3835,21.5047255853,15.51,0.0,15.51,65.72
2020-01-28 03:30:00,28.594,-2.5875,28.710834057,15.904,-8.5075,18.0364844759,12.69,5.92,14.0029461186,79.16,28.734,-8.5075,29.9669870399,15.904,-8.5075,18.0364844759,12.83,0.0,12.83,66.03
2020-01-28 04:00:00,26.385,-2.898,26.5436739921,13.795,-6.888,15.4190326869,12.59,3.99,13.2071268639,79.2,26.555,-6.888,27.4337851745,13.795,-6.888,15.4190326869,12.76,0.0,12.76,66.08
2020-01-28 04:30:00,28.5045,-2.3165,28.5984736044,19.1845,-7.6765,20.6633417554,9.32,5.36,10.7513720055,79.13,28.6245,-7.6765,29.6359688976,19.1845,-7.6765,20.6633417554,9.44,0.0,9.44,66.02
2020-01-28 05:00:00,24.813,-2.6125,24.9501528102,21.383,-7.3725,22.618276796700002,3.43,4.76,5.867069115,78.98,24.863,-7.3725,25.9330392598,21.383,-7.3725,22.618276796700002,3.48,0.0,3.48,65.88
2020-01-28 05:30:00,20.6445,-3.218,20.8938006176,17.2745,-5.688,18.1868549851,3.37,2.47,4.1782532235,79.02,20.7045,-5.688,21.4716013434,17.2745,-5.688,18.1868549851,3.43,0.0,3.43,65.92
2020-01-28 06:00:00,21.5155,-3.1455,21.7442155641,16.4455,-6.0155,17.511159599,5.07,2.87,5.8259591485,79.02,21.5955,-6.0155,22.4176684894,16.4455,-6.0155,17.511159599,5.15,0.0,5.15,65.92
2020-01-28 06:30:00,32.563,-3.673,32.7694964563,16.763,-5.193,17.548943501,15.8,1.52,15.8729455364,78.59,32.783,-5.193,33.1917510535,16.763,-5.193,17.548943501,16.02,0.0,16.02,65.6
2020-01-28 07:00:00,33.064,-3.529,33.2517959966,22.464,-4.699,22.9502047268,10.6,1.17,10.6643752747,78.04,33.234,-4.699,33.5645550693,22.464,-4.699,22.9502047268,10.77,0.0,10.77,65.15
2020-01-28 07:30:00,36.087,-3.527,36.2589478336,22.287,-4.707,22.7786351215,13.8,1.18,13.8503573961,77.96,36.257,-4.707,36.5612622594,22.287,-4.707,22.7786351215,13.97,0.0,13.97,65.07
2020-01-28 08:00:00,39.707,-3.2785,39.8421185588,20.527,-5.9685,21.3771074107,19.18,2.69,19.3677179864,78.07,39.947,-5.9685,40.3904171958,20.527,-5.9685,21.3771074107,19.42,0.0,19.42,65.17
2020-01-28 08:30:00,33.943,-2.995,34.0748774613,20.593,-6.315,21.5395188897,13.35,3.32,13.7566311283,78.07,34.133,-6.315,34.7122588432,20.593,-6.315,21.5395188897,13.54,0.0,13.54,65.17
2020-01-28 09:00:00,26.864,-2.613,26.9907811113,21.224,-6.4030000000000005,22.1688201084,5.64,3.79,6.7951232513,78.4,26.914,-6.4030000000000005,27.6651731424,21.224,-6.4030000000000005,22.1688201084,5.69,0.0,5.69,65.45
2020-01-28 09:30:00,23.644,-2.7905,23.8081000134,22.784,-5.7605,23.5009364973,0.86,2.9699999999999998,3.0920058215,78.14,23.654,-5.7605,24.3453296599,22.784,-5.7605,23.5009364973,0.87,0.0,0.87,65.22
2020-01-28 10:00:00,28.224,-2.626,28.3459000915,22.154,-6.366,23.0505026409,6.07,3.74,7.1296914379,78.42,28.314,-6.366,29.0208296229,22.154,-6.366,23.0505026409,6.16,0.0,6.16,65.45
2020-01-28 10:30:00,25.2965,-2.4095,25.410993733,22.9065,-6.8295,23.9029247687,2.39,4.42,5.0247885528,78.59,25.3265,-6.8295,26.2311584285,22.9065,-6.8295,23.9029247687,2.42,0.0,2.42,65.59
2020-01-28 11:00:00,20.0355,-2.76,20.2247091512,20.9355,-5.65,21.684502767,-0.9,2.89,3.0268961,78.5,20.0155,-5.65,20.7976618938,20.9355,-5.65,21.684502767,-0.92,0.0,0.92,65.5
2020-01-28 11:30:00,18.9,-2.9945,19.1357526701,19.21,-5.0345,19.8587585274,-0.31,2.04,2.063419492,78.5,18.9,-5.0345,19.5590436947,19.21,-5.0345,19.8587585274,-0.31,0.0,0.31,65.5
2020-01-28 12:00:00,20.507,-2.926,20.7146934566,20.987,-5.136,21.6063107679,-0.48,2.21,2.2615260335,78.5,20.507,-5.136,21.1403771253,20.987,-5.136,21.6063107679,-0.48,0.0,0.48,65.47
2020-01-28 12:30:00,20.1755,-3.2640000000000002,20.4378202421,16.8155,-4.624,17.439679362,3.36,1.3599999999999999,3.6248034429000002,78.45,20.2155,-4.624,20.7375942734,16.8155,-4.624,17.439679362,3.4,0.0,3.4,65.47
2020-01-28 13:00:00,17.2565,-3.2965,17.5685430386,16.5965,-4.7565,17.2646489828,0.66,1.46,1.6022484202,78.37,17.2565,-4.7565,17.9000302933,16.5965,-4.7565,17.2646489828,0.66,0.0,0.66,65.38
2020-01-28 13:30:00,24.7825,-2.9985,24.9632391428,11.2225,-5.0985,12.3263623385,13.56,2.1,13.7216471314,78.44,24.9425,-5.0985,25.4582601232,11.2225,-5.0985,12.3263623385,13.72,0.0,13.72,65.45
2020-01-28 14:00:00,38.411,-2.4855,38.4913318976,19.191,-6.9855,20.4228228032,19.22,4.5,19.7397669692,78.29,38.661,-6.9855,39.2870224279,19.191,-6.9855,20.4228228032,19.47,0.0,19.47,65.33
2020-01-28 14:30:00,33.6965,-1.574,33.7332415912,29.0465,-8.344,30.2212094108,4.65,6.77,8.2131236445,78.34,33.7465,-8.344,34.7627472771,29.0465,-8.344,30.2212094108,4.7,0.0,4.7,65.38
2020-01-28 15:00:00,35.8435,-1.5215,35.875778103100004,31.2135,-9.2315,32.550010361,4.63,7.71,8.9933864589,78.15,35.8735,-9.2315,37.0422541768,31.2135,-9.2315,32.550010361,4.66,0.0,4.66,65.23
2020-01-28 15:30:00,30.4755,-1.4665,30.5107640432,32.0355,-9.5165,33.419111785,-1.56,8.05,8.1997621917,78.19,30.4455,-9.5165,31.8981542178,32.0355,-9.5165,33.419111785,-1.5899999999999999,0.0,1.5899999999999999,65.28
2020-01-28 16:00:00,30.026,-1.3105,30.0545851119,32.986,-9.9205,34.4455006677,-2.96,8.61,9.1045977396,78.19,29.986,-9.9205,31.5844347147,32.986,-9.9205,34.4455006677,-3.0,0.0,3.0,65.25
2020-01-28 16:30:00,29.0395,-1.074,29.0593536792,30.0295,-9.134,31.3879089181,-0.99,8.06,8.1205726399,78.28,29.0095,-9.134,30.4135010522,30.0295,-9.134,31.3879089181,-1.02,0.0,1.02,65.35
2020-01-28 17:00:00,28.984,-1.187,29.0082957962,28.014,-8.797,29.3627554054,0.97,7.61,7.6715708952,78.43,28.994,-8.797,30.2991624472,28.014,-8.797,29.3627554054,0.98,0.0,0.98,65.47
2020-01-28 17:30:00,18.3515,-1.4889999999999999,18.4118079843,25.7115,-7.169,26.6922421923,-7.36,5.68,9.2968811975,78.46,18.2315,-7.169,19.590358681,25.7115,-7.169,26.6922421923,-7.48,0.0,7.48,65.51
2020-01-28 18:00:00,26.16,-1.6355,26.2110751449,26.37,-7.4855,27.4118516385,-0.21,5.85,5.8537680173,78.37,26.15,-7.4855,27.2002795987,26.37,-7.4855,27.4118516385,-0.22,0.0,0.22,65.43
2020-01-28 18:30:00,27.557,-1.307,27.5879774177,26.307,-7.367,27.3190581463,1.25,6.06,6.1875762622,78.47,27.576999999999998,-7.367,28.5440644968,26.307,-7.367,27.3190581463,1.27,0.0,1.27,65.52
2020-01-28 19:00:00,20.8315,-1.428,20.8803873587,25.6515,-7.018,26.5942056894,-4.82,5.59,7.3810907053,78.47,20.7715,-7.018,21.925043586,25.6515,-7.018,26.5942056894,-4.88,0.0,4.88,65.52
2020-01-28 19:30:00,23.8,-3.156,24.0083388846,20.63,-4.296,21.0725536184,3.17,1.1400000000000001,3.3687534787,77.82,23.84,-4.296,24.2239801849,20.63,-4.296,21.0725536184,3.21,0.0,3.21,64.97
2020-01-28 20:00:00,26.6045,-3.41,26.8221460784,18.1145,-4.39,18.6388629012,8.49,0.98,8.5463734999,77.72,26.7145,-4.39,27.0728020391,18.1145,-4.39,18.6388629012,8.6,0.0,8.6,64.88
2020-01-28 20:30:00,24.932,-3.552,25.1837512694,20.912,-4.022,21.2952630413,4.02,0.47000000000000003,4.0473818698,77.54,25.002,-4.022,25.3234375234,20.912,-4.022,21.2952630413,4.09,0.0,4.09,64.73
2020-01-28 21:00:00,34.725,-3.196,34.8717656708,18.555,-5.426,19.3320847557,16.17,2.23,16.3230450591,77.41,34.935,-5.426,35.353864018,18.555,-5.426,19.3320847557,16.38,0.0,16.38,64.62
2020-01-28 21:30:00,23.5965,-2.566,23.7356097088,23.4365,-6.066,24.208797744800002,0.16,3.5,3.5036552342,77.74,23.5865,-6.066,24.3540415178,23.4365,-6.066,24.208797744800002,0.15,0.0,0.15,64.9
2020-01-28 22:00:00,22.303,-2.2555,22.4167591157,25.433,-6.4755,26.2444201546,-3.13,4.22,5.2540746093,77.8,22.293,-6.4755,23.2144340713,25.433,-6.4755,26.2444201546,-3.14,0.0,3.14,64.9
2020-01-28 22:30:00,38.8295,-1.7185000000000001,38.8675097286,27.7195,-9.2585,29.2248268173,11.11,7.54,13.426976577,77.89,38.9495,-9.2585,40.0347770382,27.7195,-9.2585,29.2248268173,11.23,0.0,11.23,65.01
2020-01-28 23:00:00,23.6815,-1.8855,23.7564423368,25.8615,-7.5755,26.9481981309,-2.18,5.69,6.0933160102,78.15,23.6715,-7.5755,24.8541367281,25.8615,-7.5755,26.9481981309,-2.19,0.0,2.19,65.23
2020-01-28 23:30:00,25.7985,-2.6325000000000003,25.9324634098,26.6585,-6.8525,27.5251226791,-0.86,4.22,4.3067389055,77.56,25.8085,-6.8525,26.7027232413,26.6585,-6.8525,27.5251226791,-0.85,0.0,0.85,64.75
2020-01-29 00:00:00,28.336,-2.1215,28.4153067597,26.556,-7.6615,27.6390976381,1.78,5.54,5.8189346104,77.82,28.376,-7.6615,29.392107074,26.556,-7.6615,27.6390976381,1.82,0.0,1.82,64.96
2020-01-29 00:30:00,22.566,-2.086,22.6622097775,28.456,-7.286,29.3739635051,-5.89,5.2,7.8569777905,77.89,22.506,-7.286,23.6559893473,28.456,-7.286,29.3739635051,-5.95,0.0,5.95,65.01
2020-01-29 01:00:00,12.9785,-2.651,13.2464811648,27.7485,-6.221,28.437301089400002,-14.77,3.5700000000000003,15.1953216485,77.7,12.8185,-6.221,14.2483256297,27.7485,-6.221,28.437301089400002,-14.93,0.0,14.93,64.86
2020-01-29 01:30:00,24.514,-2.4475,24.6358773388,28.204,-6.9375,29.0446986944,-3.69,4.49,5.8117295188,77.7,24.484,-6.9375,25.447891116,28.204,-6.9375,29.0446986944,-3.7199999999999998,0.0,3.7199999999999998,64.86
2020-01-29 02:00:00,31.198,-2.243,31.2785270273,28.078,-8.153,29.2377409011,3.12,5.91,6.683000823,77.62,31.278,-8.153,32.3231293813,28.078,-8.153,29.2377409011,3.2,0.0,3.2,64.78
2020-01-29 02:30:00,27.319,-1.834,27.3804915405,28.419,-8.464,29.6526365944,-1.1,6.63,6.7206324107,78.24,27.309,-8.464,28.5905714703,28.419,-8.464,29.6526365944,-1.11,0.0,1.11,65.29
2020-01-29 03:00:00,25.03,-1.8935,25.101518724,29.46,-8.2735,30.5997124537,-4.43,6.38,7.7671938305,78.17,25.02,-8.2735,26.3524420548,29.46,-8.2735,30.5997124537,-4.44,0.0,4.44,65.23
2020-01-29 03:30:00,25.588,-1.903,25.6586662358,29.388,-7.443,30.3158835101,-3.8,5.54,6.7180056564,78.6,25.568,-7.443,26.6293235551,29.388,-7.443,30.3158835101,-3.8200000000000003,0.0,3.8200000000000003,65.58
2020-01-29 04:00:00,24.1655,-2.0275,24.2504050791,28.9055,-7.3075,29.8148869946,-4.74,5.28,7.0954915263,78.6,24.1055,-7.3075,25.1887809649,28.9055,-7.3075,29.8148869946,-4.8,0.0,4.8,65.58
2020-01-29 04:30:00,22.469,-2.177,22.5742173729,27.849,-7.147,28.7514592673,-5.38,4.97,7.3242951879,78.39,22.439,-7.147,23.5496991488,27.849,-7.147,28.7514592673,-5.41,0.0,5.41,65.43
2020-01-29 05:00:00,25.676,-1.9285,25.7483220473,27.396,-7.5885,28.4275596605,-1.72,5.66,5.9155726688,78.33,25.666,-7.5885,26.7643211804,27.396,-7.5885,28.4275596605,-1.73,0.0,1.73,65.39
2020-01-29 05:30:00,23.9525,-1.9849999999999999,24.0346100707,28.1425,-7.525,29.1311848583,-4.19,5.54,6.9460564351,78.49,23.9325,-7.525,25.0876499746,28.1425,-7.525,29.1311848583,-4.21,0.0,4.21,65.53
2020-01-29 06:00:00,32.3615,-1.7845,32.4106637158,26.6615,-8.4345,27.9638404462,5.7,6.65,8.758567234400001,78.15,32.4315,-8.4345,33.5103414262,26.6615,-8.4345,27.9638404462,5.77,0.0,5.77,65.26
2020-01-29 06:30:00,14.196,-2.5095,14.4161023252,27.996,-5.8495,28.6005710826,-13.8,3.34,14.1984365336,77.85,14.036,-5.8495,15.2061154228,27.996,-5.8495,28.6005710826,-13.96,0.0,13.96,65.0
2020-01-29 07:00:00,14.357,-2.605,14.5914178201,28.977,-6.035,29.5987796032,-14.62,3.43,15.0169670706,77.67,14.187,-6.035,15.4172693432,28.977,-6.035,29.5987796032,-14.79,0.0,14.79,64.86
2020-01-29 07:30:00,26.6315,-2.8825000000000003,26.7870416153,28.2215,-6.2925,28.9145053304,-1.5899999999999999,3.41,3.7624725913,77.47,26.6415,-6.2925,27.3745333933,28.2215,-6.2925,28.9145053304,-1.58,0.0,1.58,64.7
2020-01-29 08:00:00,33.109,-3.034,33.2477222829,28.119,-6.304,28.816984176,4.99,3.27,5.9659869259,77.6,33.159,-6.304,33.7529213106,28.119,-6.304,28.816984176,5.04,0.0,5.04,64.79
2020-01-29 08:30:00,18.3565,-3.8585000000000003,18.7576414962,22.7265,-3.7885,23.0401070853,-4.37,-0.07,4.3705606048,78.14,18.3165,-3.7885,18.704194837,22.7265,-3.7885,23.0401070853,-4.41,0.0,4.41,65.23
2020-01-29 09:00:00,16.937,-3.6905,17.3344096885,24.647,-3.7505,24.9307211939,-7.71,0.06,7.7102334595,78.14,16.817,-3.7505,17.2301404304,24.647,-3.7505,24.9307211939,-7.83,0.0,7.83,65.23
2020-01-29 09:30:00,7.854,-3.8675,8.7545914953,24.914,-1.3975,24.9531641731,-17.06,-2.47,17.2378798,78.52,7.644,-1.3975,7.7706976682,24.914,-1.3975,24.9531641731,-17.27,0.0,17.27,65.53
2020-01-29 10:00:00,6.395,-2.7895000000000003,6.9769144505,24.655,-2.3195,24.7638669285,-18.26,-0.47000000000000003,18.2660477389,79.32,6.165,-2.3195,6.5869040717,24.655,-2.3195,24.7638669285,-18.49,0.0,18.49,66.21
2020-01-29 10:30:00,7.226,-3.178,7.8939698504999996,19.186,-1.6680000000000001,19.2583701283,-11.96,-1.51,12.0549450434,79.32,7.076,-1.6680000000000001,7.2699381015,19.186,-1.6680000000000001,19.2583701283,-12.11,0.0,12.11,66.21
2020-01-29 11:00:00,6.166,-3.239,6.9649606603,16.136,-0.859,16.1588482572,-9.97,-2.38,10.2501365845,79.42,6.026,-0.859,6.0869168715,16.136,-0.859,16.1588482572,-10.11,0.0,10.11,66.3
2020-01-29 11:30:00,5.3995,-3.1245,6.2383571956,17.3995,-1.1245,17.4357993938,-12.0,-2.0,12.1655250606,79.42,5.2295,-1.1245,5.3490345391,17.3995,-1.1245,17.4357993938,-12.17,0.0,12.17,66.3
2020-01-29 12:00:00,5.7615,-3.4055,6.6927059176,20.2015,-0.9555,20.2240842191,-14.44,-2.45,14.6463681505,79.17,5.5715,-0.9555,5.6528393308,20.2015,-0.9555,20.2240842191,-14.63,0.0,14.63,66.09
2020-01-29 12:30:00,6.29,-3.4425,7.1704188337,27.41,-0.8725,27.4238829535,-21.12,-2.5700000000000003,21.2757914071,78.68,6.03,-0.8725,6.0927954381,27.41,-0.8725,27.4238829535,-21.38,0.0,21.38,65.68
2020-01-29 13:00:00,6.0555,-3.1845,6.8417921994,32.1555,-1.4645000000000001,32.1888325433,-26.1,-1.72,26.1566129306,78.59,5.7255,-1.4645000000000001,5.9098316812,32.1555,-1.4645000000000001,32.1888325433,-26.43,0.0,26.43,65.6
2020-01-29 13:30:00,6.3645,-3.101,7.0797642086,33.9945,-2.561,34.090830897,-27.63,-0.54,27.6352763692,78.59,6.0145,-2.561,6.5370430051,33.9945,-2.561,34.090830897,-27.98,0.0,27.98,65.6
2020-01-29 14:00:00,6.208,-2.835,6.8246969896,33.498,-2.535,33.5937825944,-27.29,-0.30000000000000004,27.2916489058,78.59,5.878,-2.535,6.4013365011,33.498,-2.535,33.5937825944,-27.62,0.0,27.62,65.6
2020-01-29 14:30:00,7.2295,-3.4825,8.0245545982,31.2795,-1.9125,31.3379127655,-24.05,-1.57,24.1011908419,78.27,6.9195,-1.9125,7.1789370035,31.2795,-1.9125,31.3379127655,-24.36,0.0,24.36,65.38
2020-01-29 15:00:00,11.199,-3.193,11.6452930405,33.189,-3.123,33.335609339,-21.99,-0.07,21.990111414,78.13,10.939,-3.123,11.3760647853,33.189,-3.123,33.335609339,-22.25,0.0,22.25,65.28
2020-01-29 15:30:00,18.471,-3.191,18.7446078113,31.601,-3.721,31.8193186916,-13.13,0.53,13.1406925236,77.97,18.301,-3.721,18.6754502489,31.601,-3.721,31.8193186916,-13.3,0.0,13.3,65.12
2020-01-29 16:00:00,22.2335,-3.075,22.445136383,31.5035,-3.725,31.7229591503,-9.27,0.65,9.2927606232,77.91,22.1135,-3.725,22.4250419676,31.5035,-3.725,31.7229591503,-9.39,0.0,9.39,65.07
2020-01-29 16:30:00,22.893,-2.8905000000000003,23.0747576206,32.833,-4.4805,33.1373017799,-9.94,1.5899999999999999,10.0663647858,77.91,22.783,-4.4805,23.219387788,32.833,-4.4805,33.1373017799,-10.05,0.0,10.05,65.07
2020-01-29 17:00:00,24.4465,-2.3965,24.563684058,33.1865,-6.5165,33.8202388297,-8.74,4.12,9.6624013578,77.7,24.3265,-6.5165,25.1841889784,33.1865,-6.5165,33.8202388297,-8.86,0.0,8.86,64.89
2020-01-29 17:30:00,20.373,-2.447,20.5194283059,31.533,-5.077,31.9390985784,-11.16,2.63,11.4657097469,78.09,20.223,-5.077,20.8505553403,31.533,-5.077,31.9390985784,-11.31,0.0,11.31,65.22
2020-01-29 18:00:00,28.2775,-1.6755,28.3270949181,29.8775,-6.9555,30.6764402514,-1.6,5.28,5.5171006879,78.18,28.2775,-6.9555,29.120370645,29.8775,-6.9555,30.6764402514,-1.6,0.0,1.6,65.3
2020-01-29 18:30:00,28.4325,-1.7535,28.4865199437,25.4225,-6.7335,26.2991164966,3.01,4.98,5.8189775734,78.22,28.4525,-6.7335,29.238412722,25.4225,-6.7335,26.2991164966,3.03,0.0,3.03,65.35
2020-01-29 19:00:00,28.688,-2.824,28.8266598828,24.118,-5.094,24.6500864096,4.57,2.27,5.1027247623,77.84,28.748,-5.094,29.1958274416,24.118,-5.094,24.6500864096,4.63,0.0,4.63,65.02
2020-01-29 19:30:00,31.1845,-2.935,31.3223125783,27.3845,-4.625,27.7723147262,3.8,1.69,4.1588580163,77.3,31.2345,-4.625,31.5750631868,27.3845,-4.625,27.7723147262,3.85,0.0,3.85,64.56
2020-01-29 20:00:00,32.2315,-3.173,32.3873049396,28.1315,-5.203,28.608608866,4.1,2.03,4.5750300545,77.3,32.2815,-5.203,32.6981108208,28.1315,-5.203,28.608608866,4.15,0.0,4.15,64.56
2020-01-29 20:30:00,24.946,-2.943,25.1190000796,27.176,-5.483,27.7236048341,-2.23,2.54,3.3800147929,77.95,24.916,-5.483,25.5121607278,27.176,-5.483,27.7236048341,-2.26,0.0,2.26,65.09
2020-01-29 21:00:00,28.563,-3.072,28.7277244661,23.803,-5.472,24.4238734234,4.76,2.4,5.3308160726,77.9,28.623,-5.472,29.1413608639,23.803,-5.472,24.4238734234,4.82,0.0,4.82,65.05
2020-01-29 21:30:00,24.368,-2.684,24.5153682412,23.138,-6.234,23.9630924549,1.23,3.55,3.7570467125,78.26,24.378,-6.234,25.1624649031,23.138,-6.234,23.9630924549,1.24,0.0,1.24,65.35
2020-01-29 22:00:00,29.8085,-2.975,29.956590214,21.4785,-6.705,22.5007330381,8.33,3.73,9.1269819765,78.36,29.9285,-6.705,30.6703788247,21.4785,-6.705,22.5007330381,8.45,0.0,8.45,65.42
2020-01-29 22:30:00,27.4145,-3.0355,27.5820425368,19.8945,-7.0355,21.1018812076,7.52,4.0,8.5176522587,78.66,27.4845,-7.0355,28.3706891087,19.8945,-7.0355,21.1018812076,7.59,0.0,7.59,65.67
2020-01-29 23:00:00,27.11,-2.6625,27.2404296268,16.82,-7.1225,18.265880932800002,10.29,4.46,11.2149765938,78.94,27.25,-7.1225,28.1654488026,16.82,-7.1225,18.265880932800002,10.43,0.0,10.43,65.88
2020-01-29 23:30:00,24.9185,-3.3055,25.1367852459,12.9085,-5.3655,13.9791974913,12.01,2.06,12.1853887915,78.73,25.0785,-5.3655,25.6460475025,12.9085,-5.3655,13.9791974913,12.17,0.0,12.17,65.72
2020-01-30 00:00:00,25.948,-3.5645,26.1916850212,13.758,-5.0845,14.6674709562,12.19,1.52,12.2844006773,78.52,26.128,-5.0845,26.6181239807,13.758,-5.0845,14.6674709562,12.37,0.0,12.37,65.53
2020-01-30 00:30:00,20.752,-3.8625,21.1083966764,11.692,-4.4325,12.5039961712,9.06,0.5700000000000001,9.0779127557,78.52,20.882,-4.4325,21.3472476036,11.692,-4.4325,12.5039961712,9.19,0.0,9.19,65.53
2020-01-30 01:00:00,14.964,-4.0515,15.5027722763,12.914,-3.7615,13.4506608853,2.05,-0.29,2.0704105873,78.44,14.994,-3.7615,15.4586195454,12.914,-3.7615,13.4506608853,2.08,0.0,2.08,65.46
2020-01-30 01:30:00,11.6215,-3.915,12.2632168394,13.9915,-3.965,14.5424653085,-2.37,0.05,2.3705273675000003,78.7,11.6215,-3.965,12.2792706318,13.9915,-3.965,14.5424653085,-2.37,0.0,2.37,65.67
2020-01-30 02:00:00,9.053,-3.658,9.7641063595,10.183,-3.918,10.910738426,-1.13,0.26,1.1595257651,79.01,9.033,-3.918,9.8461064894,10.183,-3.918,10.910738426,-1.15,0.0,1.15,65.91
2020-01-30 02:30:00,8.703,-3.401,9.3439290451,8.493,-4.5809999999999995,9.6496948138,0.21,1.18,1.1985407794,78.92,8.713,-4.5809999999999995,9.8438777928,8.493,-4.5809999999999995,9.6496948138,0.22,0.0,0.22,65.84
2020-01-30 03:00:00,15.5455,-3.205,15.8724476767,4.1955,-5.175,6.6620451252,11.35,1.97,11.5196961765,78.92,15.7055,-5.175,16.5361227393,4.1955,-5.175,6.6620451252,11.51,0.0,11.51,65.84
2020-01-30 03:30:00,19.099,-3.0945,19.3480678945,2.899,-5.6045,6.3098828238,16.2,2.51,16.3932943608,78.89,19.299,-5.6045,20.0963136234,2.899,-5.6045,6.3098828238,16.4,0.0,16.4,65.84
2020-01-30 04:00:00,24.8995,-2.9025,25.0680993795,2.4995,-6.5925,7.0504295259,22.4,3.69,22.7018963966,79.04,25.1695,-6.5925,26.0185469713,2.4995,-6.5925,7.0504295259,22.67,0.0,22.67,65.96
2020-01-30 04:30:00,25.727,-3.313,25.9394390456,3.437,-5.8629999999999995,6.7961561195,22.29,2.55,22.4353872264,78.94,26.017,-5.8629999999999995,26.6694405266,3.437,-5.8629999999999995,6.7961561195,22.58,0.0,22.58,65.87
2020-01-30 05:00:00,23.468,-3.6665,23.7526892425,2.898,-5.1265,5.8889223335,20.57,1.46,20.6217482285,78.87,23.728,-5.1265,24.2754811744,2.898,-5.1265,5.8889223335,20.83,0.0,20.83,65.81
2020-01-30 05:30:00,22.4175,-3.99,22.7698134874,2.0175,-4.3,4.7497690732999995,20.4,0.31,20.4023552562,78.44,22.6875,-4.3,23.0913978843,2.0175,-4.3,4.7497690732999995,20.67,0.0,20.67,65.48
2020-01-30 06:00:00,27.6305,-2.895,27.7817485996,2.3605,-6.425,6.8448948312,25.27,3.5300000000000002,25.515363999,79.05,27.9205,-6.425,28.6502171938,2.3605,-6.425,6.8448948312,25.56,0.0,25.56,65.99
2020-01-30 06:30:00,22.8945,-3.4745,23.1566465729,2.8945,-4.6945,5.5151120116,20.0,1.22,20.0371754496,78.8,23.1545,-4.6945,23.6256047647,2.8945,-4.6945,5.5151120116,20.26,0.0,20.26,65.79
2020-01-30 07:00:00,16.418,-3.2720000000000002,16.740869392,2.298,-4.552,5.099167383,14.12,1.28,14.1778982928,78.8,16.558,-4.552,17.1723052617,2.298,-4.552,5.099167383,14.26,0.0,14.26,65.79
2020-01-30 07:30:00,19.0435,-3.6315,19.3866625416,3.9535,-4.0015,5.6251368428,15.09,0.37,15.0945354351,78.53,19.2235,-4.0015,19.6355533281,3.9535,-4.0015,5.6251368428,15.27,0.0,15.27,65.58
2020-01-30 08:00:00,29.46,-2.571,29.5719739111,8.58,-6.901,11.0109128141,20.88,4.33,21.3242420733,78.83,29.69,-6.901,30.4814681569,8.58,-6.901,11.0109128141,21.11,0.0,21.11,65.84
2020-01-30 08:30:00,32.3125,-2.7785,32.431739369,8.2025,-6.1885,10.2751417752,24.11,3.41,24.349952772,78.64,32.6225,-6.1885,33.204292471,8.2025,-6.1885,10.2751417752,24.42,0.0,24.42,65.66
2020-01-30 09:00:00,33.5725,-3.047,33.710487466800004,1.7825000000000002,-5.437,5.7217370833,31.79,2.39,31.8797145533,78.52,33.9425,-5.437,34.3751985485,1.7825000000000002,-5.437,5.7217370833,32.16,0.0,32.16,65.56
2020-01-30 09:30:00,32.4185,-3.408,32.5971410748,2.9485,-4.968,5.7770819840000005,29.47,1.56,29.5112605627,78.43,32.7485,-4.968,33.1231833653,2.9485,-4.968,5.7770819840000005,29.8,0.0,29.8,65.49
2020-01-30 10:00:00,35.9355,-3.2785,36.0847436252,1.5655000000000001,-5.0485,5.285654406,34.37,1.77,34.4155459059,78.32,36.3455,-5.0485,36.6944508407,1.5655000000000001,-5.0485,5.285654406,34.78,0.0,34.78,65.38
2020-01-30 10:30:00,29.865,-3.004,30.0156999085,0.995,-5.044,5.1412022913,28.87,2.04,28.9419850736,78.53,30.195,-5.044,30.6133951237,0.995,-5.044,5.1412022913,29.2,0.0,29.2,65.57
2020-01-30 11:00:00,23.967,-3.309,24.1943499603,1.397,-4.229,4.4537680676,22.57,0.92,22.5887427716,78.45,24.227,-4.229,24.5933318198,1.397,-4.229,4.4537680676,22.83,0.0,22.83,65.5
2020-01-30 11:30:00,17.2575,-3.4055,17.5903023425,2.3175,-3.1855,3.9393167555,14.94,-0.22,14.9416197248,78.59,17.4075,-3.1855,17.6965665173,2.3175,-3.1855,3.9393167555,15.09,0.0,15.09,65.63
2020-01-30 12:00:00,10.643,-3.5425,11.2170742732,6.983,-2.9025,7.5621951344,3.66,-0.64,3.7155349548,78.79,10.663,-2.9025,11.0509762125,6.983,-2.9025,7.5621951344,3.68,0.0,3.68,65.78
2020-01-30 12:30:00,11.4565,-3.3455,11.9349806242,11.1665,-3.1755,11.609242977000001,0.29,-0.17,0.33615472630000004,78.71,11.4365,-3.1755,11.8691757296,11.1665,-3.1755,11.609242977000001,0.27,0.0,0.27,65.72
2020-01-30 13:00:00,31.094,-2.4115,31.1873719356,16.244,-6.5515,17.5154128769,14.85,4.14,15.4162933288,78.71,31.294,-6.5515,31.9724348189,16.244,-6.5515,17.5154128769,15.05,0.0,15.05,65.72
2020-01-30 13:30:00,36.142,-1.6135000000000002,36.1779980962,23.482,-8.0435,24.8214064116,12.66,6.43,14.1993133637,78.09,36.282,-8.0435,37.162903765,23.482,-8.0435,24.8214064116,12.8,0.0,12.8,65.2
2020-01-30 14:00:00,32.751,-1.148,32.771113881,27.341,-7.848,28.4450590613,5.41,6.7,8.6115097399,78.17,32.821,-7.848,33.7462463839,27.341,-7.848,28.4450590613,5.48,0.0,5.48,65.26
2020-01-30 14:30:00,37.122,-1.3085,37.1450542637,25.102,-7.4885,26.1951910902,12.02,6.18,13.5156501878,78.17,37.282,-7.4885,38.0266374565,25.102,-7.4885,26.1951910902,12.18,0.0,12.18,65.26
