Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-30 15:00:00,37.5695,-1.2885,37.5915889861,23.3495,-7.1485,24.4192588442,14.22,5.86,15.3801170347,78.34,37.7595,-7.1485,38.4302080726,23.3495,-7.1485,24.4192588442,14.41,0.0,14.41,65.42
2020-01-30 15:30:00,39.12,-1.427,39.1460180478,21.2,-7.5969999999999995,22.5200890096,17.92,6.17,18.9524483906,78.44,39.32,-7.5969999999999995,40.0471822854,21.2,-7.5969999999999995,22.5200890096,18.12,0.0,18.12,65.5
2020-01-30 16:00:00,24.7005,-1.6400000000000001,24.7548843716,20.1205,-5.98,20.9903530282,4.58,4.34,6.3096751105,78.48,24.7605,-5.98,25.4723921187,20.1205,-5.98,20.9903530282,4.64,0.0,4.64,65.5
2020-01-30 16:30:00,16.9515,-1.4855,17.0164644536,20.9715,-5.6555,21.7206927261,-4.02,4.17,5.792175757,78.44,16.8715,-5.6555,17.7941617532,20.9715,-5.6555,21.7206927261,-4.1,0.0,4.1,65.5
2020-01-30 17:00:00,20.709,-1.959,20.801450959,21.119,-5.509,21.8257014091,-0.41000000000000003,3.55,3.573597627,78.16,20.699,-5.509,21.4195630674,21.119,-5.509,21.8257014091,-0.42,0.0,0.42,65.26
2020-01-30 17:30:00,22.9595,-2.231,23.0676396983,18.1895,-4.931,18.8460253436,4.77,2.7,5.4811403923,78.05,23.0295,-4.931,23.5514889391,18.1895,-4.931,18.8460253436,4.84,0.0,4.84,65.17
2020-01-30 18:00:00,31.9545,-2.056,32.0205747333,21.6445,-5.876,22.4279235831,10.31,3.8200000000000003,10.9949306501,77.87,32.0845,-5.876,32.61813171,21.6445,-5.876,22.4279235831,10.44,0.0,10.44,65.02
2020-01-30 18:30:00,28.325,-1.9020000000000001,28.3887870294,21.895,-5.562,22.5904154234,6.43,3.66,7.3986823151,77.98,28.405,-5.562,28.9444272529,21.895,-5.562,22.5904154234,6.51,0.0,6.51,65.11
2020-01-30 19:00:00,29.848,-2.2865,29.9354503265,21.878,-5.4465,22.5457589415,7.97,3.16,8.5735931791,77.78,29.948,-5.4465,30.4392356384,21.878,-5.4465,22.5457589415,8.07,0.0,8.07,64.94
2020-01-30 19:30:00,31.5275,-2.4455,31.6222030621,21.2875,-5.3155,21.9411074584,10.24,2.87,10.6345897899,77.87,31.6375,-5.3155,32.0809280804,21.2875,-5.3155,21.9411074584,10.35,0.0,10.35,65.02
2020-01-30 20:00:00,37.59,-2.45,37.6697571004,23.36,-5.75,24.0572670933,14.23,3.3,14.6076315671,77.73,37.77,-5.75,38.2051750421,23.36,-5.75,24.0572670933,14.41,0.0,14.41,64.89
2020-01-30 20:30:00,32.8975,-2.5675,32.997538734,22.0075,-5.4175,22.6644956375,10.89,2.85,11.2567579702,77.83,33.0375,-5.4175,33.4787352285,22.0075,-5.4175,22.6644956375,11.03,0.0,11.03,64.97
2020-01-30 21:00:00,34.3085,-2.6565000000000003,34.4111924307,20.3985,-5.3165,21.0799424691,13.91,2.66,14.1620514051,77.74,34.4785,-5.3165,34.8859876526,20.3985,-5.3165,21.0799424691,14.08,0.0,14.08,64.88
2020-01-30 21:30:00,35.4385,-2.148,35.5035376582,20.2485,-6.4879999999999995,21.262546796,15.19,4.34,15.7978384597,78.05,35.6485,-6.4879999999999995,36.2340957697,20.2485,-6.4879999999999995,21.262546796,15.4,0.0,15.4,65.15
2020-01-30 22:00:00,22.3115,-1.7085,22.3768184624,20.4315,-6.6185,21.4767486948,1.88,4.91,5.2576135271,78.5,22.3215,-6.6185,23.2820511231,20.4315,-6.6185,21.4767486948,1.8900000000000001,0.0,1.8900000000000001,65.5
2020-01-30 22:30:00,14.571,-1.48,14.6459701283,23.791,-6.25,24.5982556495,-9.22,4.77,10.3808140336,78.6,14.461,-6.25,15.7538255989,23.791,-6.25,24.5982556495,-9.33,0.0,9.33,65.56
2020-01-30 23:00:00,20.383,-1.6745,20.4516659285,25.443,-6.3445,26.2221076432,-5.06,4.67,6.8856735328,78.24,20.343,-6.3445,21.3093953281,25.443,-6.3445,26.2221076432,-5.1,0.0,5.1,65.27
2020-01-30 23:30:00,29.5405,-1.7715,29.5935694451,24.7405,-6.9815000000000005,25.7066855604,4.8,5.21,7.0840736868,77.94,29.6505,-6.9815000000000005,30.4613442333,24.7405,-6.9815000000000005,25.7066855604,4.91,0.0,4.91,65.05
2020-01-31 00:00:00,27.487,-1.1155,27.5096257563,25.827,-8.0955,27.0660497533,1.6600000000000001,6.98,7.1746776931,78.41,27.497,-8.0955,28.6639517382,25.827,-8.0955,27.0660497533,1.67,0.0,1.67,65.44
2020-01-31 00:30:00,28.25,-1.4925000000000002,28.2893983013,23.98,-7.4525,25.1113551257,4.27,5.96,7.3317460403,78.41,28.34,-7.4525,29.3035041633,23.98,-7.4525,25.1113551257,4.36,0.0,4.36,65.44
2020-01-31 01:00:00,29.429,-2.0025,29.497051501,22.509,-7.0225,23.5790285476,6.92,5.02,8.549081822,78.26,29.539,-7.0225,30.3622796781,22.509,-7.0225,23.5790285476,7.03,0.0,7.03,65.31
2020-01-31 01:30:00,28.9535,-2.317,29.046060856,21.6835,-6.087,22.521672701,7.27,3.77,8.1893711602,78.04,29.0735,-6.087,29.7038713176,21.6835,-6.087,22.521672701,7.39,0.0,7.39,65.13
2020-01-31 02:00:00,26.4045,-2.012,26.4810453768,21.3345,-6.742,22.3744375181,5.07,4.73,6.9338156883,78.4,26.4945,-6.742,27.338856857,21.3345,-6.742,22.3744375181,5.16,0.0,5.16,65.43
2020-01-31 02:30:00,23.4325,-1.8439999999999999,23.5049439959,21.2125,-6.654,22.2316412406,2.22,4.8100000000000005,5.2975937934,78.45,23.5025,-6.654,24.426281384,21.2125,-6.654,22.2316412406,2.29,0.0,2.29,65.43
2020-01-31 03:00:00,33.4975,-1.716,33.541424571,21.7175,-7.416,22.9487878166,11.78,5.7,13.0865732719,78.54,33.6675,-7.416,34.4745937213,21.7175,-7.416,22.9487878166,11.95,0.0,11.95,65.54
2020-01-31 03:30:00,30.669,-2.1055,30.7411888392,21.609,-6.9855,22.7100438408,9.06,4.88,10.2906753909,78.54,30.809,-6.9855,31.5910064931,21.609,-6.9855,22.7100438408,9.2,0.0,9.2,65.54
2020-01-31 04:00:00,18.4555,-2.0055,18.5641458328,19.2555,-6.2455,20.2430370869,-0.8,4.24,4.3148116993,78.89,18.4455,-6.2455,19.474155707,19.2555,-6.2455,20.2430370869,-0.81,0.0,0.81,65.81
2020-01-31 04:30:00,16.0745,-2.03,16.2021742445,19.2245,-5.76,20.0688564759,-3.15,3.73,4.8821511652,78.89,16.0545,-5.76,17.0565110808,19.2245,-5.76,20.0688564759,-3.17,0.0,3.17,65.81
2020-01-31 05:00:00,20.3675,-2.0055,20.4659983021,18.7375,-6.2655,19.757287174600002,1.63,4.26,4.5611950189,78.85,20.4075,-6.2655,21.3476590403,18.7375,-6.2655,19.757287174600002,1.67,0.0,1.67,65.81
2020-01-31 05:30:00,23.9525,-1.97,24.0333758813,20.2525,-6.57,21.2915160627,3.7,4.6,5.9033888573,78.74,24.0025,-6.57,24.8854356251,20.2525,-6.57,21.2915160627,3.75,0.0,3.75,65.7
2020-01-31 06:00:00,27.6095,-2.15,27.6930856036,21.7495,-6.51,22.7028819811,5.86,4.36,7.304053669,78.45,27.6995,-6.51,28.4542158607,21.7495,-6.51,22.7028819811,5.95,0.0,5.95,65.47
2020-01-31 06:30:00,27.0665,-2.4805,27.1799246228,23.8365,-6.2205,24.6347996237,3.23,3.74,4.9417102303,78.67,27.1165,-6.2205,27.820840974,23.8365,-6.2205,24.6347996237,3.2800000000000002,0.0,3.2800000000000002,65.67
2020-01-31 07:00:00,29.007,-3.482,29.2152421349,19.667,-3.882,20.046466347,9.34,0.4,9.3485613867,78.52,29.137,-3.882,29.3944670474,19.667,-3.882,20.046466347,9.47,0.0,9.47,65.55
2020-01-31 07:30:00,22.8985,-4.42,23.3211856956,15.6485,-0.99,15.6797848279,7.25,-3.43,8.0204363971,77.95,22.9785,-0.99,22.9998165699,15.6485,-0.99,15.6797848279,7.33,0.0,7.33,65.08
2020-01-31 08:00:00,29.062,-3.5145,29.2737348873,13.822,-3.5545,14.2717256928,15.24,0.04,15.2400524933,78.39,29.252,-3.5545,29.4671677338,13.822,-3.5545,14.2717256928,15.43,0.0,15.43,65.45
2020-01-31 08:30:00,32.8405,-3.1075,32.9871944321,12.8105,-4.6775,13.6377386872,20.03,1.57,20.0914359865,78.24,33.0705,-4.6775,33.399655335,12.8105,-4.6775,13.6377386872,20.26,0.0,20.26,65.31
2020-01-31 09:00:00,29.3165,-3.047,29.4744190994,17.0465,-5.177,17.8152881327,12.27,2.13,12.4535055306,78.15,29.4565,-5.177,29.9079708648,17.0465,-5.177,17.8152881327,12.41,0.0,12.41,65.23
2020-01-31 09:30:00,16.373,-2.6814999999999998,16.591129294,22.253,-5.2815,22.8711663727,-5.88,2.6,6.4291834629,78.33,16.293,-5.2815,17.1276411467,22.253,-5.2815,22.8711663727,-5.96,0.0,5.96,65.37
2020-01-31 10:00:00,37.2,-2.3155,37.2719940471,24.78,-6.9855,25.7457882041,12.42,4.67,13.2689600195,78.12,37.33,-6.9855,37.9779687483,24.78,-6.9855,25.7457882041,12.55,0.0,12.55,65.19
2020-01-31 10:30:00,38.427,-2.688,38.5208991717,22.417,-6.588,23.365008731,16.01,3.9,16.4781704081,78.03,38.637,-6.588,39.1946362785,22.417,-6.588,23.365008731,16.22,0.0,16.22,65.11
2020-01-31 11:00:00,31.103,-3.006,31.2479222509,23.373,-5.286,23.9632828511,7.73,2.2800000000000002,8.0592369366,78.1,31.183,-5.286,31.6278561556,23.373,-5.286,23.9632828511,7.8100000000000005,0.0,7.8100000000000005,65.17
2020-01-31 11:30:00,29.0595,-3.2035,29.2355426237,21.4595,-5.1235,22.0626469967,7.6,1.92,7.8387754146,78.1,29.1395,-5.1235,29.5864954413,21.4595,-5.1235,22.0626469967,7.68,0.0,7.68,65.17
2020-01-31 12:00:00,22.994,-3.375,23.2403670582,20.364,-4.095,20.7716518602,2.63,0.72,2.7267746515,78.2,23.004,-4.095,23.3656380397,20.364,-4.095,20.7716518602,2.64,0.0,2.64,65.25
2020-01-31 12:30:00,16.2775,-3.22,16.5929324187,22.3975,-4.54,22.8529999398,-6.12,1.32,6.2607347812,78.1,16.2075,-4.54,16.8313593108,22.3975,-4.54,22.8529999398,-6.19,0.0,6.19,65.17
2020-01-31 13:00:00,21.7705,-2.5815,21.9230201501,27.1005,-5.4215,27.6374702623,-5.33,2.84,6.0394122231,78.22,21.6805,-5.4215,22.3480814053,27.1005,-5.4215,27.6374702623,-5.42,0.0,5.42,65.28
2020-01-31 13:30:00,31.949,-2.4265,32.0410128312,26.499,-6.3665,27.2530608052,5.45,3.94,6.7250353159,78.07,32.009,-6.3665,32.635998579,26.499,-6.3665,27.2530608052,5.51,0.0,5.51,65.14
2020-01-31 14:00:00,30.838,-2.1495,30.9128224892,28.388,-7.3995,29.3365155438,2.45,5.25,5.793530875,78.23,30.848,-7.3995,31.7230468942,28.388,-7.3995,29.3365155438,2.46,0.0,2.46,65.27
2020-01-31 14:30:00,20.842,-1.9515,20.9331630732,28.922,-6.6415,29.6747637943,-8.08,4.69,9.3425103693,78.37,20.752,-6.6415,21.7888739096,28.922,-6.6415,29.6747637943,-8.17,0.0,8.17,65.4
2020-01-31 15:00:00,31.676,-1.1395,31.6964893364,30.686,-8.9395,31.9616216148,0.99,7.8,7.8625759138,78.37,31.666,-8.9395,32.9036505004,30.686,-8.9395,31.9616216148,0.98,0.0,0.98,65.4
2020-01-31 15:30:00,30.461,-0.97,30.4764404254,31.441,-8.72,32.6278237245,-0.98,7.75,7.8117155606,78.4,30.441,-8.72,31.6653261629,31.441,-8.72,32.6278237245,-1.0,0.0,1.0,65.4
2020-01-31 16:00:00,26.1215,-0.9955,26.1404625533,31.6715,-8.1655,32.707175092,-5.55,7.17,9.067050237,78.46,26.0415,-8.1655,27.2916674555,31.6715,-8.1655,32.707175092,-5.63,0.0,5.63,65.46
2020-01-31 16:30:00,27.018,-1.115,27.0409975593,31.958,-8.435,33.0524278836,-4.94,7.32,8.8309682368,78.22,26.938,-8.435,28.2277358107,31.958,-8.435,33.0524278836,-5.02,0.0,5.02,65.26
2020-01-31 17:00:00,24.417,-1.5915,24.4688120114,32.717,-7.5415,33.5749357594,-8.3,5.95,10.2123699502,77.88,24.317,-7.5415,25.4595897699,32.717,-7.5415,33.5749357594,-8.4,0.0,8.4,64.99
2020-01-31 17:30:00,32.177,-1.8845,32.232137212,32.207,-6.4145,32.8395593644,-0.03,4.53,4.5300993367,77.37,32.177,-6.4145,32.8101377512,32.207,-6.4145,32.8395593644,-0.03,0.0,0.03,64.57
2020-01-31 18:00:00,33.6045,-1.643,33.6446410183,31.5045,-6.723,32.2138518226,2.1,5.08,5.4969446059,77.31,33.6245,-6.723,34.2900237569,31.5045,-6.723,32.2138518226,2.12,0.0,2.12,64.52
2020-01-31 18:30:00,34.8755,-1.796,34.9217141081,32.0755,-7.436,32.9261567185,2.8,5.64,6.2967928345,77.27,34.8955,-7.436,35.6789856393,32.0755,-7.436,32.9261567185,2.8200000000000003,0.0,2.8200000000000003,64.49
2020-01-31 19:00:00,30.3375,-1.1625,30.3597646977,32.0975,-7.7125,33.0110915072,-1.76,6.55,6.7823373552,77.55,30.2975,-7.7125,31.2637355813,32.0975,-7.7125,33.0110915072,-1.8,0.0,1.8,64.73
2020-01-31 19:30:00,27.3715,-1.154,27.3958158895,33.7315,-8.384,34.7578127656,-6.36,7.23,9.6292523074,77.55,27.2715,-8.384,28.53114383,33.7315,-8.384,34.7578127656,-6.46,0.0,6.46,64.73
2020-01-31 20:00:00,25.55,-1.295,25.5827974428,31.13,-7.715,32.0717652305,-5.58,6.42,8.5060449094,77.65,25.49,-7.715,26.6319605925,31.13,-7.715,32.0717652305,-5.64,0.0,5.64,64.8
2020-01-31 20:30:00,29.8975,-2.0635,29.9686259028,25.7975,-6.3035,26.556451542,4.1,4.24,5.8981013894,77.57,29.9675,-6.3035,30.6232782128,25.7975,-6.3035,26.556451542,4.17,0.0,4.17,64.72
2020-01-31 21:00:00,36.4025,-2.488,36.487424549400004,20.0025,-6.608,21.065746373,16.4,4.12,16.9095949094,77.57,36.6025,-6.608,37.1942021053,20.0025,-6.608,21.065746373,16.6,0.0,16.6,64.68
2020-01-31 21:30:00,37.9445,-2.3115,38.0148406876,23.1345,-6.9515,24.1563333828,14.81,4.64,15.5198485817,77.57,38.1445,-6.9515,38.7727511598,23.1345,-6.9515,24.1563333828,15.01,0.0,15.01,64.73
2020-01-31 22:00:00,32.3815,-2.3625,32.4675676406,23.2215,-5.9225,23.964850688,9.16,3.56,9.8274716993,77.98,32.4915,-5.9225,33.0268614691,23.2215,-5.9225,23.964850688,9.27,0.0,9.27,65.04
2020-01-31 22:30:00,31.926,-2.2345,32.0041007724,26.686,-6.0145,27.3553798411,5.24,3.7800000000000002,6.461114455,77.91,32.006,-6.0145,32.5662132624,26.686,-6.0145,27.3553798411,5.32,0.0,5.32,64.98
2020-01-31 23:00:00,26.7465,-1.74,26.8030383026,29.5765,-7.01,30.3958788695,-2.83,5.27,5.98178903,78.17,26.7265,-7.01,27.6305248276,29.5765,-7.01,30.3958788695,-2.85,0.0,2.85,65.2
2020-01-31 23:30:00,16.6485,-1.4855,16.7146421589,31.3585,-6.5755,32.0404856783,-14.71,5.09,15.5657380166,78.32,16.4385,-6.5755,17.7048434757,31.3585,-6.5755,32.0404856783,-14.92,0.0,14.92,65.33
2020-02-01 00:00:00,11.5875,-1.63,11.7015834933,32.6475,-6.36,33.2612215087,-21.06,4.73,21.5846357393,78.39,11.3375,-6.36,12.9995579252,32.6475,-6.36,33.2612215087,-21.31,0.0,21.31,65.38
2020-02-01 00:30:00,19.3465,-1.348,19.3934052257,33.3165,-7.838,34.2260634057,-13.97,6.49,15.4039280705,78.16,19.1765,-7.838,20.7164764439,33.3165,-7.838,34.2260634057,-14.14,0.0,14.14,65.2
2020-02-01 01:00:00,31.7805,-1.217,31.8037933154,31.5705,-8.577,32.7148498277,0.21,7.36,7.3629953144,77.98,31.8105,-8.577,32.9465148271,31.5705,-8.577,32.7148498277,0.24,0.0,0.24,65.05
2020-02-01 01:30:00,36.162,-1.087,36.1783334746,30.772,-8.987,32.0574820128,5.39,7.9,9.5635819649,78.3,36.252,-8.987,37.349346353,30.772,-8.987,32.0574820128,5.48,0.0,5.48,65.31
2020-02-01 02:00:00,42.7035,-0.9745,42.7146176677,30.4835,-9.1145,31.8169433243,12.22,8.14,14.6829152419,78.45,42.8635,-9.1145,43.8218409301,30.4835,-9.1145,31.8169433243,12.38,0.0,12.38,65.43
2020-02-01 02:30:00,41.4755,-0.5605,41.4792871262,29.485500000000002,-9.6405,31.0215078695,11.99,9.08,15.0401628981,78.81,41.6455,-9.6405,42.7467766095,29.485500000000002,-9.6405,31.0215078695,12.16,0.0,12.16,65.72
2020-02-01 03:00:00,42.44,0.0485,42.4400277126,31.32,-11.1215,33.2359769264,11.12,11.17,15.7614498064,78.99,42.58,-11.1215,44.0084555767,31.32,-11.1215,33.2359769264,11.26,0.0,11.26,65.85
2020-02-01 03:30:00,42.149,0.3785,42.1506994396,31.649,-11.7015,33.74291486,10.5,12.08,16.0055115507,79.21,42.289,-11.7015,43.8780654,31.649,-11.7015,33.74291486,10.64,0.0,10.64,66.03
2020-02-01 04:00:00,37.2895,-0.5425,37.2934460261,32.3995,-9.4725,33.7558270007,4.89,8.93,10.1812081798,78.53,37.3695,-9.4725,38.5513655595,32.3995,-9.4725,33.7558270007,4.97,0.0,4.97,65.46
2020-02-01 04:30:00,46.829,-1.9785,46.8707766444,32.109,-8.1785,33.134208052299996,14.72,6.2,15.9724262402,77.3,46.989,-8.1785,47.6954293748,32.109,-8.1785,33.134208052299996,14.88,0.0,14.88,64.47
2020-02-01 05:00:00,43.0995,-1.647,43.1309576667,32.0495,-8.687,33.2059395177,11.05,7.04,13.1020647228,77.36,43.2395,-8.687,44.1034956579,32.0495,-8.687,33.2059395177,11.19,0.0,11.19,64.52
2020-02-01 05:30:00,44.8235,-2.2255,44.8787143588,32.6035,-8.2055,33.6202088408,12.22,5.98,13.60473447,76.97,44.9535,-8.2055,45.6962514053,32.6035,-8.2055,33.6202088408,12.35,0.0,12.35,64.22
2020-02-01 06:00:00,47.5715,-0.5315,47.5744690407,32.9415,-10.6415,34.6176825409,14.63,10.11,17.7833911277,77.52,47.6015,-10.6415,48.7764730634,32.9415,-10.6415,34.6176825409,14.66,0.0,14.66,64.67
2020-02-01 06:30:00,42.1765,0.8105,42.1842869147,33.5565,-12.1295,35.6814162065,8.62,12.94,15.5482474897,78.36,42.0965,-12.1295,43.8091324098,33.5565,-12.1295,35.6814162065,8.54,0.0,8.54,65.36
2020-02-01 07:00:00,47.0,1.2485,47.0165795465,31.91,-13.3815,34.6022057426,15.09,14.63,21.0177306101,78.52,46.91,-13.3815,48.7812734792,31.91,-13.3815,34.6022057426,15.0,0.0,15.0,65.5
2020-02-01 07:30:00,41.66,1.304,41.680403261,31.08,-13.436,33.8598950973,10.58,14.74,18.1439797178,78.74,41.56,-13.436,43.677908558,31.08,-13.436,33.8598950973,10.48,0.0,10.48,65.67
2020-02-01 08:00:00,40.7875,1.373,40.8106026083,31.1575,-13.447,33.9354035669,9.63,14.82,17.6739723888,78.79,40.7275,-13.447,42.8899879372,31.1575,-13.447,33.9354035669,9.57,0.0,9.57,65.73
2020-02-01 08:30:00,40.772,0.48550000000000004,40.7748904873,31.142,-12.0045,33.3756226047,9.63,12.49,15.7713981625,78.3,40.672,-12.0045,42.406598593300004,31.142,-12.0045,33.3756226047,9.53,0.0,9.53,65.31
2020-02-01 09:00:00,37.2595,1.007,37.2731054415,30.4795,-12.543,32.9594716167,6.78,13.55,15.1515972755,78.49,37.1995,-12.543,39.2572241664,30.4795,-12.543,32.9594716167,6.72,0.0,6.72,65.46
2020-02-01 09:30:00,23.93,0.9195000000000001,23.947659181,31.71,-12.0905,33.9367690013,-7.78,13.01,15.1587763358,78.98,23.94,-12.0905,26.8198394896,31.71,-12.0905,33.9367690013,-7.77,0.0,7.77,65.88
2020-02-01 10:00:00,28.3005,0.6575000000000001,28.3081367543,30.5805,-11.1025,32.5335593887,-2.2800000000000002,11.76,11.9789815928,78.84,28.2805,-11.1025,30.3817739196,30.5805,-11.1025,32.5335593887,-2.3,0.0,2.3,65.76
2020-02-01 10:30:00,32.464,1.0125,32.4797852864,29.684,-11.8475,31.9609623173,2.7800000000000002,12.86,13.1570513414,78.72,32.414,-11.8475,34.5113119462,29.684,-11.8475,31.9609623173,2.73,0.0,2.73,65.66
2020-02-01 11:00:00,35.093,1.0765,35.1095072772,31.343,-12.5135,33.7486493248,3.75,13.59,14.0978934597,78.64,35.033,-12.5135,37.2007899278,31.343,-12.5135,33.7486493248,3.69,0.0,3.69,65.58
2020-02-01 11:30:00,34.5545,1.0105,34.5692722009,32.4645,-12.9695,34.9592861841,2.09,13.98,14.1353634548,78.7,34.5145,-12.9695,36.8708372633,32.4645,-12.9695,34.9592861841,2.05,0.0,2.05,65.63
2020-02-01 12:00:00,31.034,0.973,31.0492493468,32.034,-12.557,34.4071999006,-1.0,13.53,13.5669045843,78.85,30.984,-12.557,33.431818751,32.034,-12.557,34.4071999006,-1.05,0.0,1.05,65.75
2020-02-01 12:30:00,30.694,0.85,30.7057671456,32.424,-12.8,34.8590845548,-1.73,13.65,13.7591932903,78.75,30.674,-12.8,33.2375431703,32.424,-12.8,34.8590845548,-1.75,0.0,1.75,65.69
2020-02-01 13:00:00,21.8335,1.1735,21.8650137091,33.0835,-12.4065,35.3332593246,-11.25,13.58,17.6345938428,79.11,21.8335,-12.4065,25.1122074796,33.0835,-12.4065,35.3332593246,-11.25,0.0,11.25,65.97
2020-02-01 13:30:00,16.808,1.184,16.8496504415,31.898,-11.946,34.0615519318,-15.09,13.13,20.0026248278,79.18,16.858,-11.946,20.6615362449,31.898,-11.946,34.0615519318,-15.04,0.0,15.04,66.01
2020-02-01 14:00:00,24.0655,1.28,24.0995163904,31.2555,-12.74,33.7522425959,-7.19,14.02,15.756157526500001,79.18,24.0755,-12.74,27.2385260293,31.2555,-12.74,33.7522425959,-7.18,0.0,7.18,66.01
2020-02-01 14:30:00,32.47,0.907,32.4826653617,30.67,-12.783,33.2273078807,1.8,13.69,13.8078274902,79.18,32.43,-12.783,34.8584278045,30.67,-12.783,33.2273078807,1.76,0.0,1.76,66.01
2020-02-01 15:00:00,27.610500000000002,-0.1975,27.6112063572,29.7805,-11.0775,31.7740332111,-2.17,10.88,11.0942913248,78.97,27.6005,-11.0775,29.740521288300002,29.7805,-11.0775,31.7740332111,-2.18,0.0,2.18,65.87
2020-02-01 15:30:00,34.0355,-2.553,34.1311158512,30.1055,-7.993,31.1485020386,3.93,5.44,6.7110729396,77.8,34.0855,-7.993,35.010132237,30.1055,-7.993,31.1485020386,3.98,0.0,3.98,64.9
2020-02-01 16:00:00,27.4145,-2.7215,27.5492535743,28.9345,-8.2215,30.0798662314,-1.52,5.5,5.7061720969,77.75,27.4245,-8.2215,28.6303381485,28.9345,-8.2215,30.0798662314,-1.51,0.0,1.51,64.9
2020-02-01 16:30:00,24.0265,-2.396,24.145672868,26.3565,-7.566,27.4209673106,-2.33,5.17,5.6707847781,77.84,24.0365,-7.566,25.1991604672,26.3565,-7.566,27.4209673106,-2.32,0.0,2.32,64.95
2020-02-01 17:00:00,37.773,-2.3695,37.8472463893,24.793,-8.3295,26.1547972512,12.98,5.96,14.2829268709,77.84,37.923,-8.3295,38.8269815882,24.793,-8.3295,26.1547972512,13.13,0.0,13.13,64.95
2020-02-01 17:30:00,36.8785,-2.94,36.9955046222,25.0585,-6.84,25.9752578861,11.82,3.9,12.4467827168,77.56,36.9985,-6.84,37.6254515222,25.0585,-6.84,25.9752578861,11.94,0.0,11.94,64.72
2020-02-01 18:00:00,35.9495,-3.3015,36.1007818821,26.3495,-5.2315,26.8638184646,9.6,1.9300000000000002,9.7920835372,77.14,36.0495,-5.2315,36.427119602,26.3495,-5.2315,26.8638184646,9.7,0.0,9.7,64.37
2020-02-01 18:30:00,37.3825,-1.6655,37.4195830615,28.4825,-7.9355,29.5672955561,8.9,6.27,10.8868223096,77.45,37.4325,-7.9355,38.2643988127,28.4825,-7.9355,29.5672955561,8.95,0.0,8.95,64.65
2020-02-01 19:00:00,39.349,0.0315,39.3490126083,26.669,-11.0485,28.867021205,12.68,11.08,16.838907328,78.54,39.249,-11.0485,40.77442033,26.669,-11.0485,28.867021205,12.58,0.0,12.58,65.55
2020-02-01 19:30:00,33.9485,0.159,33.9488723414,21.8785,-10.721,24.3640842892,12.07,10.88,16.2499015382,78.88,33.8385,-10.721,35.4962522423,21.8785,-10.721,24.3640842892,11.96,0.0,11.96,65.82
2020-02-01 20:00:00,27.6095,-0.34850000000000003,27.6116993773,17.8795,-10.1285,20.5490396978,9.73,9.78,13.795698605,79.2,27.5195,-10.1285,29.3242117115,17.8795,-10.1285,20.5490396978,9.64,0.0,9.64,66.09
2020-02-01 20:30:00,26.0055,-0.596,26.0123287356,12.1455,-9.656,15.516169187300001,13.86,9.06,16.5584781909,79.33,25.8855,-9.656,27.6278382479,12.1455,-9.656,15.516169187300001,13.74,0.0,13.74,66.19
2020-02-01 21:00:00,24.775,-0.964,24.7937476191,8.255,-8.904,12.1419208118,16.52,7.94,18.329047984,79.14,24.645,-8.904,26.2041454927,8.255,-8.904,12.1419208118,16.39,0.0,16.39,66.02
2020-02-01 21:30:00,25.662,-1.1395,25.6872868215,5.322,-8.4095,9.952053770500001,20.34,7.27,21.6001967584,79.18,25.512,-8.4095,26.8622752992,5.322,-8.4095,9.952053770500001,20.19,0.0,20.19,66.02
2020-02-01 22:00:00,26.804,-1.106,26.8268084572,2.454,-8.706,9.0452502453,24.35,7.6,25.5084789825,79.29,26.604,-8.706,27.9922712905,2.454,-8.706,9.0452502453,24.15,0.0,24.15,66.14
2020-02-01 22:30:00,24.954,-1.477,24.9976727917,2.754,-8.247,8.6946837205,22.2,6.77,23.2093278662,79.14,24.854,-8.247,26.186529457,2.754,-8.247,8.6946837205,22.1,0.0,22.1,66.02
2020-02-01 23:00:00,26.4765,-4.0625,26.7863576938,1.6065,-4.6625,4.9315057031,24.87,0.6000000000000001,24.8772365829,77.82,26.6965,-4.6625,27.1005907408,1.6065,-4.6625,4.9315057031,25.09,0.0,25.09,64.93
2020-02-01 23:30:00,26.6315,-3.975,26.9265188476,0.5915,-4.735,4.7718023063,26.04,0.76,26.051088269,77.88,26.8515,-4.735,27.2657895035,0.5915,-4.735,4.7718023063,26.26,0.0,26.26,64.98
2020-02-02 00:00:00,26.474,-4.541,26.8606283806,0.534,-4.051,4.086044175,25.94,-0.49,25.9446275749,77.66,26.704,-4.051,27.0095208584,0.534,-4.051,4.086044175,26.17,0.0,26.17,64.81
2020-02-02 00:30:00,29.6255,-4.4555,29.9586670348,3.4255,-4.5355,5.6837320926,26.2,0.08,26.2001221371,77.66,29.8655,-4.5355,30.2079269481,3.4255,-4.5355,5.6837320926,26.44,0.0,26.44,64.81
2020-02-02 01:00:00,34.2155,-4.0105,34.4497394838,3.8455,-5.0505,6.3478673978,30.37,1.04,30.387801829,77.35,34.4955,-5.0505,34.8632624764,3.8455,-5.0505,6.3478673978,30.65,0.0,30.65,64.53
2020-02-02 01:30:00,27.088,-3.7640000000000002,27.348262102,4.2780000000000005,-5.064,6.6291311648,22.81,1.3,22.8470151223,77.57,27.288,-5.064,27.7539013474,4.2780000000000005,-5.064,6.6291311648,23.01,0.0,23.01,64.71
2020-02-02 02:00:00,32.127,-3.739,32.343844082,4.777,-5.479,7.2690556471,27.35,1.74,27.4052932843,77.7,32.357,-5.479,32.8176003084,4.777,-5.479,7.2690556471,27.58,0.0,27.58,64.83
2020-02-02 02:30:00,29.716,-3.515,29.923166293,6.136,-5.835,8.4674506789,23.58,2.32,23.6938557436,77.75,29.926,-5.835,30.4895506854,6.136,-5.835,8.4674506789,23.79,0.0,23.79,64.88
2020-02-02 03:00:00,36.139,-3.644,36.3222529175,6.739,-5.684,8.8160068625,29.4,2.04,29.4706905247,77.86,36.399,-5.684,36.8401283521,6.739,-5.684,8.8160068625,29.66,0.0,29.66,64.97
2020-02-02 03:30:00,34.9355,-3.7365,35.1347490741,5.9655000000000005,-5.6365,8.207150693100001,28.97,1.9,29.0322389767,78.02,35.1955,-5.6365,35.6439805928,5.9655000000000005,-5.6365,8.207150693100001,29.23,0.0,29.23,65.1
2020-02-02 04:00:00,33.991,-3.344,34.1550935733,5.411,-5.934,8.0306461135,28.58,2.59,28.6971165799,78.21,34.231,-5.934,34.7415272692,5.411,-5.934,8.0306461135,28.82,0.0,28.82,65.26
2020-02-02 04:30:00,31.3105,-2.9065000000000003,31.4451133326,4.7205,-6.2365,7.8215760880000005,26.59,3.33,26.7977051256,78.29,31.5505,-6.2365,32.1609698626,4.7205,-6.2365,7.8215760880000005,26.83,0.0,26.83,65.33
2020-02-02 05:00:00,33.369,-2.9375,33.4980457228,7.199,-6.1775,9.4861534486,26.17,3.24,26.3698028055,78.21,33.599,-6.1775,34.162176559,7.199,-6.1775,9.4861534486,26.4,0.0,26.4,65.26
2020-02-02 05:30:00,40.0375,-2.844,40.138382407,14.6775,-6.854,16.1989605299,25.36,4.01,25.6750793572,78.14,40.2675,-6.854,40.8466506858,14.6775,-6.854,16.1989605299,25.59,0.0,25.59,65.21
2020-02-02 06:00:00,37.2255,-1.9385,37.2759390559,27.3655,-7.7785,28.4495281595,9.86,5.84,11.4597207645,77.98,37.3355,-7.7785,38.1371816276,27.3655,-7.7785,28.4495281595,9.97,0.0,9.97,65.06
2020-02-02 06:30:00,38.888,-2.2125,38.9508883114,28.628,-7.0525,29.4838962868,10.26,4.84,11.3443025348,77.69,38.998,-7.0525,39.6305659845,28.628,-7.0525,29.4838962868,10.37,0.0,10.37,64.83
2020-02-02 07:00:00,36.5625,-2.187,36.6278497219,28.7325,-7.247,29.6323398545,7.83,5.06,9.3226873808,77.75,36.6625,-7.247,37.3718866964,28.7325,-7.247,29.6323398545,7.93,0.0,7.93,64.9
2020-02-02 07:30:00,36.7315,-1.7825000000000002,36.7747249956,31.1515,-9.1225,32.4597590641,5.58,7.34,9.2201952257,77.96,36.7815,-9.1225,37.8958935572,31.1515,-9.1225,32.4597590641,5.63,0.0,5.63,65.06
2020-02-02 08:00:00,35.9,-1.919,35.9512525651,29.66,-8.269,30.7911019777,6.24,6.35,8.9028141618,77.87,35.98,-8.269,36.917973414,29.66,-8.269,30.7911019777,6.32,0.0,6.32,65.0
2020-02-02 08:30:00,42.955,-2.5765000000000002,43.0322016315,27.055,-6.7265,27.8786446451,15.9,4.15,16.4326656389,77.67,43.125,-6.7265,43.6464365928,27.055,-6.7265,27.8786446451,16.07,0.0,16.07,64.82
2020-02-02 09:00:00,39.82,-2.9645,39.930197348,24.84,-5.8045,25.5091712968,14.98,2.84,15.2468357373,77.55,39.98,-5.8045,40.3991660836,24.84,-5.8045,25.5091712968,15.14,0.0,15.14,64.73
2020-02-02 09:30:00,38.5985,-3.1515,38.7269435213,28.3785,-5.3915,28.8861131774,10.22,2.24,10.4626000593,77.23,38.7185,-5.3915,39.0920773879,28.3785,-5.3915,28.8861131774,10.34,0.0,10.34,64.44
2020-02-02 10:00:00,36.4585,-3.137,36.5932096331,30.5285,-5.107,30.9527181561,5.93,1.97,6.2486638572,77.14,36.5385,-5.107,36.8936773885,30.5285,-5.107,30.9527181561,6.01,0.0,6.01,64.37
2020-02-02 10:30:00,36.202,-3.3045,36.3525036861,29.962,-4.5145,30.3002005645,6.24,1.21,6.3562331612000005,77.07,36.292,-4.5145,36.5717100263,29.962,-4.5145,30.3002005645,6.33,0.0,6.33,64.31
2020-02-02 11:00:00,47.863,-3.1685,47.9677616869,27.913,-5.0285,28.3623232696,19.95,1.8599999999999999,20.0365191588,77.02,48.063,-5.0285,48.3253327071,27.913,-5.0285,28.3623232696,20.15,0.0,20.15,64.31
2020-02-02 11:30:00,51.8055,-3.233,51.9062820789,27.1955,-5.4030000000000005,27.7270198408,24.61,2.17,24.7054852209,76.93,52.0655,-5.4030000000000005,52.3450924085,27.1955,-5.4030000000000005,27.7270198408,24.87,0.0,24.87,64.21
2020-02-02 12:00:00,52.1275,-3.2745,52.2302460888,28.6675,-5.2545,29.1450737947,23.46,1.98,23.5434067204,76.93,52.3775,-5.2545,52.6404053603,28.6675,-5.2545,29.1450737947,23.71,0.0,23.71,64.21
2020-02-02 12:30:00,42.2915,-3.7,42.4530443225,29.5015,-3.7199999999999998,29.7351122791,12.79,0.02,12.7900156372,77.0,42.4315,-3.7199999999999998,42.5942553903,29.5015,-3.7199999999999998,29.7351122791,12.93,0.0,12.93,64.28
2020-02-02 13:00:00,40.0405,-3.309,40.1769974146,30.6205,-4.509,30.9507043741,9.42,1.2,9.4961255257,77.0,40.1505,-4.509,40.4028926099,30.6205,-4.509,30.9507043741,9.53,0.0,9.53,64.28
2020-02-02 13:30:00,31.657,-3.2165,31.8199861919,31.117,-4.0865,31.3841866431,0.54,0.87,1.02396289,77.35,31.677,-4.0865,31.9395023638,31.117,-4.0865,31.3841866431,0.56,0.0,0.56,64.56
2020-02-02 14:00:00,44.4765,-3.2355,44.5940300096,31.4765,-5.5255,31.957803468,13.0,2.29,13.2001553021,77.12,44.6265,-5.5255,44.9672731272,31.4765,-5.5255,31.957803468,13.15,0.0,13.15,64.38
2020-02-02 14:30:00,42.118,-3.349,42.2509375636,32.698,-5.829,33.2134979338,9.42,2.48,9.7409855764,76.85,42.218,-5.829,42.6185026133,32.698,-5.829,33.2134979338,9.52,0.0,9.52,64.18
2020-02-02 15:00:00,39.7115,-2.5675,39.7944127799,32.9215,-7.4975,33.76444385,6.79,4.93,8.3910070909,77.01,39.7915,-7.4975,40.4916778919,32.9215,-7.4975,33.76444385,6.87,0.0,6.87,64.3
2020-02-02 15:30:00,45.2545,-0.704,45.2599755441,33.4745,-11.694,35.4583105386,11.78,10.99,16.1105089926,77.9,45.3845,-11.694,46.8668590397,33.4745,-11.694,35.4583105386,11.91,0.0,11.91,65.04
2020-02-02 16:00:00,45.309,-1.0045,45.3201335087,31.729,-11.0745,33.6061600194,13.58,10.07,16.9062503235,77.74,45.489,-11.0745,46.8176640943,31.729,-11.0745,33.6061600194,13.76,0.0,13.76,64.9
2020-02-02 16:30:00,49.2735,-0.878,49.2813218801,32.2135,-11.138,34.0846684926,17.06,10.26,19.9075664007,77.81,49.4935,-11.138,50.7312683288,32.2135,-11.138,34.0846684926,17.28,0.0,17.28,64.96
2020-02-02 17:00:00,51.2525,-1.0595,51.2634499083,31.6825,-10.7195,33.446800841,19.57,9.66,21.8243098402,77.62,51.5125,-10.7195,52.61601787,31.6825,-10.7195,33.446800841,19.83,0.0,19.83,64.8
2020-02-02 17:30:00,46.6655,-1.9685000000000001,46.7070003586,32.5455,-9.4485,33.8892862495,14.12,7.48,15.9788860688,77.37,46.8455,-9.4485,47.7888587696,32.5455,-9.4485,33.8892862495,14.3,0.0,14.3,64.6
2020-02-02 18:00:00,46.938,-1.7515,46.9706674026,32.618,-9.8315,34.0674671241,14.32,8.08,16.4422869456,77.55,47.128,-9.8315,48.1425671963,32.618,-9.8315,34.0674671241,14.51,0.0,14.51,64.75
2020-02-02 18:30:00,45.4985,-0.5425,45.5017341263,31.2685,-10.9225,33.1212937323,14.23,10.38,17.6135544397,77.89,45.6785,-10.9225,46.9662258277,31.2685,-10.9225,33.1212937323,14.41,0.0,14.41,65.02
2020-02-02 19:00:00,47.228,-0.675,47.2328234282,30.008,-10.925,31.9348663533,17.22,10.25,20.0397330322,77.78,47.438,-10.925,48.6797644715,30.008,-10.925,31.9348663533,17.43,0.0,17.43,64.93
2020-02-02 19:30:00,43.985,-0.9430000000000001,43.9951073871,30.615,-10.363,32.3213550768,13.37,9.42,16.3552224075,77.59,44.155,-10.363,45.35477697,30.615,-10.363,32.3213550768,13.54,0.0,13.54,64.76
2020-02-02 20:00:00,42.7605,-0.6385000000000001,42.7652667769,33.3405,-12.0685,35.4575469047,9.42,11.43,14.8115259173,77.83,42.8705,-12.0685,44.5368214234,33.3405,-12.0685,35.4575469047,9.53,0.0,9.53,64.95
2020-02-02 20:30:00,35.053,-0.885,35.0641702312,33.323,-11.225,35.1628064011,1.73,10.34,10.4837254829,77.57,35.083,-11.225,36.8350039229,33.323,-11.225,35.1628064011,1.76,0.0,1.76,64.73
2020-02-02 21:00:00,43.481,-0.7435,43.4873562458,34.641,-12.1035,36.6945989657,8.84,11.36,14.3942766404,77.04,43.591,-12.1035,45.2401369721,34.641,-12.1035,36.6945989657,8.95,0.0,8.95,64.3
2020-02-02 21:30:00,39.0625,-0.7275,39.0692738927,34.3925,-11.8975,36.3922321725,4.67,11.17,12.1069318987,77.47,39.1225,-11.8975,40.8915701887,34.3925,-11.8975,36.3922321725,4.73,0.0,4.73,64.65
2020-02-02 22:00:00,35.631,-0.7000000000000001,35.6378753716,34.201,-12.08,36.271680427,1.43,11.38,11.4694943219,77.47,35.651,-12.08,37.6420004915,34.201,-12.08,36.271680427,1.45,0.0,1.45,64.65
2020-02-02 22:30:00,36.0195,-0.6225,36.024878716,33.5595,-12.3625,35.764108356,2.46,11.74,11.9949656106,77.65,36.0595,-12.3625,38.119797304,33.5595,-12.3625,35.764108356,2.5,0.0,2.5,64.81
2020-02-02 23:00:00,36.562,0.1495,36.5623056473,33.802,-13.7805,36.5031147198,2.76,13.93,14.2007922314,78.07,36.602,-13.7805,39.1102107416,33.802,-13.7805,36.5031147198,2.8,0.0,2.8,65.15
2020-02-02 23:30:00,30.5265,0.2625,30.5276286092,31.6265,-13.1275,34.242762133,-1.1,13.39,13.4351069962,78.27,30.4965,-13.1275,33.2019241686,31.6265,-13.1275,34.242762133,-1.13,0.0,1.13,65.32
2020-02-03 00:00:00,35.6435,0.427,35.6460575836,31.7435,-13.333,34.4299096898,3.9,13.76,14.3020138442,78.64,35.7035,-13.333,38.1117934667,31.7435,-13.333,34.4299096898,3.96,0.0,3.96,65.64
2020-02-03 00:30:00,38.384,-0.271,38.3849566497,32.034,-13.211,34.6512290835,6.35,12.94,14.4140937974,78.27,38.484,-13.211,40.6884354209,32.034,-13.211,34.6512290835,6.45,0.0,6.45,65.33
2020-02-03 01:00:00,41.974,-0.423,41.9761313725,31.784,-13.173,34.4056766392,10.19,12.75,16.3217217229,77.73,42.104,-13.173,44.1166039604,31.784,-13.173,34.4056766392,10.32,0.0,10.32,64.9
2020-02-03 01:30:00,38.0435,0.0815,38.043587298,31.6335,-13.0785,34.2304759608,6.41,13.16,14.6380907225,78.14,38.1235,-13.0785,40.3044465847,31.6335,-13.0785,34.2304759608,6.49,0.0,6.49,65.23
2020-02-03 02:00:00,32.8635,-0.08,32.8635973723,29.5935,-13.06,32.3471612703,3.27,12.98,13.3855631185,78.57,32.9135,-13.06,35.4099150274,29.5935,-13.06,32.3471612703,3.32,0.0,3.32,65.57
2020-02-03 02:30:00,28.845,-0.2545,28.8461227074,27.335,-12.6045,30.1010904329,1.51,12.35,12.4419692975,78.63,28.885,-12.6045,31.5153398403,27.335,-12.6045,30.1010904329,1.55,0.0,1.55,65.62
2020-02-03 03:00:00,35.2395,-0.29350000000000004,35.2407222188,26.8295,-13.0535,29.8364865978,8.41,12.76,15.2822020665,78.85,35.3395,-13.0535,37.6732547373,26.8295,-13.0535,29.8364865978,8.51,0.0,8.51,65.82
2020-02-03 03:30:00,34.835,-0.40750000000000003,34.837383387,26.265,-13.2375,29.4122700798,8.57,12.83,15.42899219,78.96,34.945,-13.2375,37.3682275637,26.265,-13.2375,29.4122700798,8.68,0.0,8.68,65.9
2020-02-03 04:00:00,34.545,-0.7435,34.5530001194,25.175,-12.2635,28.0031079927,9.37,11.52,14.8494882067,79.3,34.685,-12.2635,36.7891649436,25.175,-12.2635,28.0031079927,9.51,0.0,9.51,66.18
2020-02-03 04:30:00,30.663,-1.178,30.685619645,23.873,-11.388,26.4500788846,6.79,10.21,12.2616556794,79.12,30.743,-11.388,32.784426074,23.873,-11.388,26.4500788846,6.87,0.0,6.87,66.04
2020-02-03 05:00:00,35.807,-1.001,35.820988959,22.147,-12.041,25.2086352268,13.66,11.04,17.5635190096,79.01,35.987,-12.041,37.9479887478,22.147,-12.041,25.2086352268,13.84,0.0,13.84,65.96
2020-02-03 05:30:00,31.3725,-1.3035,31.3995679668,20.4625,-10.9235,23.1956193817,10.91,9.62,14.54553196,78.94,31.5125,-10.9235,33.3520690288,20.4625,-10.9235,23.1956193817,11.05,0.0,11.05,65.91
2020-02-03 06:00:00,27.345,-1.751,27.4010041057,18.045,-9.891,20.577995675,9.3,8.14,12.359190912,78.88,27.475,-9.891,29.2011559018,18.045,-9.891,20.577995675,9.43,0.0,9.43,65.86
2020-02-03 06:30:00,42.6925,-1.8335,42.7318532069,18.5925,-10.6535,21.4284418122,24.1,8.82,25.663249989,78.72,42.9925,-10.6535,44.2927998494,18.5925,-10.6535,21.4284418122,24.4,0.0,24.4,65.73
2020-02-03 07:00:00,43.5775,-3.066,43.6852247591,20.0575,-8.416,21.7516059694,23.52,5.35,24.1207980797,77.79,43.8775,-8.416,44.6773327567,20.0575,-8.416,21.7516059694,23.82,0.0,23.82,64.98
2020-02-03 07:30:00,41.2655,-2.7505,41.3570639734,19.9055,-8.3605,21.5899719893,21.36,5.61,22.0844221115,77.9,41.5355,-8.3605,42.3685699605,19.9055,-8.3605,21.5899719893,21.63,0.0,21.63,65.06
2020-02-03 08:00:00,44.686,-2.7795,44.7723599585,16.806,-8.4495,18.8105206268,27.88,5.67,28.4507170384,77.98,45.036,-8.4495,45.8217780782,16.806,-8.4495,18.8105206268,28.23,0.0,28.23,65.12
2020-02-03 08:30:00,46.4385,-2.5540000000000003,46.5086787412,16.7085,-8.784,18.8767748371,29.73,6.23,30.3757436123,77.98,46.8085,-8.784,47.6255638103,16.7085,-8.784,18.8767748371,30.1,0.0,30.1,65.12
2020-02-03 09:00:00,41.6675,-2.634,41.7506708,14.2275,-8.264,16.4534328409,27.44,5.63,28.0116136629,77.75,41.9875,-8.264,42.7930350904,14.2275,-8.264,16.4534328409,27.76,0.0,27.76,64.92
2020-02-03 09:30:00,21.446,-2.2955,21.56850102,15.546,-6.4555,16.8330507113,5.9,4.16,7.219113519,78.3,21.526,-6.4555,22.4731429989,15.546,-6.4555,16.8330507113,5.98,0.0,5.98,65.37
2020-02-03 10:00:00,21.989,-2.46,22.1261772794,12.859,-6.13,14.245377531,9.13,3.67,9.8400101626,78.35,22.099,-6.13,22.9334406708,12.859,-6.13,14.245377531,9.24,0.0,9.24,65.4
2020-02-03 10:30:00,29.6905,-2.204,29.7721918281,13.2505,-6.934,14.9551364504,16.44,4.73,17.106913807,78.15,29.8805,-6.934,30.6744948817,13.2505,-6.934,14.9551364504,16.63,0.0,16.63,65.23
2020-02-03 11:00:00,45.753,-2.2505,45.8083153942,12.373,-7.9305,14.6963927292,33.38,5.68,33.8598109859,77.74,46.173,-7.9305,46.8491062802,12.373,-7.9305,14.6963927292,33.8,0.0,33.8,64.9
2020-02-03 11:30:00,40.575,-2.1390000000000002,40.6313419173,12.585,-7.589,14.6960928821,27.99,5.45,28.5156553493,77.84,40.925,-7.589,41.6226926808,12.585,-7.589,14.6960928821,28.34,0.0,28.34,64.98
2020-02-03 12:00:00,42.846,-2.1515,42.8999844784,13.496,-7.5615,15.4699159096,29.35,5.41,29.8444400182,77.62,43.206,-7.5615,43.8626802447,13.496,-7.5615,15.4699159096,29.71,0.0,29.71,64.79
2020-02-03 12:30:00,45.327,-2.09,45.3751587215,13.527,-7.87,15.649812427,31.8,5.78,32.3210210235,77.62,45.727,-7.87,46.3993041866,13.527,-7.87,15.649812427,32.2,0.0,32.2,64.79
2020-02-03 13:00:00,43.543,-2.387,43.6083778419,12.633,-7.257,14.5690335301,30.91,4.87,31.2912927186,77.83,43.923,-7.257,44.5184678308,12.633,-7.257,14.5690335301,31.29,0.0,31.29,64.98
2020-02-03 13:30:00,38.126,-2.318,38.196400354,12.146,-7.538,14.294990731,25.98,5.22,26.4992226301,77.83,38.446,-7.538,39.1780086273,12.146,-7.538,14.294990731,26.3,0.0,26.3,64.98
2020-02-03 14:00:00,45.7375,-2.2005,45.7904040875,10.7575,-7.9005,13.3469736832,34.98,5.7,35.4413656622,77.78,46.1675,-7.9005,46.8386160822,10.7575,-7.9005,13.3469736832,35.41,0.0,35.41,64.93
2020-02-03 14:30:00,35.326,-2.063,35.3861872063,9.406,-7.833,12.2404544442,25.92,5.77,26.5544591359,77.89,35.626,-7.833,36.4769484058,9.406,-7.833,12.2404544442,26.22,0.0,26.22,65.03
2020-02-03 15:00:00,36.187,-2.0365,36.244258873,5.957,-7.5865,9.6457675304,30.23,5.55,30.7352468674,77.99,36.547,-7.5865,37.3261060285,5.957,-7.5865,9.6457675304,30.59,0.0,30.59,65.12
2020-02-03 15:30:00,47.346,-2.2405,47.3989826499,4.436,-7.7305,8.9128405265,42.91,5.49,43.2597757738,77.78,47.876,-7.7305,48.4961030007,4.436,-7.7305,8.9128405265,43.44,0.0,43.44,64.95
2020-02-03 16:00:00,44.04,-2.2285,44.0963469264,7.69,-7.5085,10.7477287019,36.35,5.28,36.7314701584,77.78,44.48,-7.5085,45.1092892013,7.69,-7.5085,10.7477287019,36.79,0.0,36.79,64.95
2020-02-03 16:30:00,30.6935,-1.9635,30.7562396027,8.1335,-8.1035,11.4813124032,22.56,6.14,23.3806159029,77.99,30.9535,-8.1035,31.9966541141,8.1335,-8.1035,11.4813124032,22.82,0.0,22.82,65.14
2020-02-03 17:00:00,15.477,-2.215,15.6346971189,11.587,-7.205,13.644434543100001,3.89,4.99,6.3271004418,78.38,15.517,-7.205,17.1081651266,11.587,-7.205,13.644434543100001,3.93,0.0,3.93,65.43
2020-02-03 17:30:00,11.54,-2.373,11.7814569982,19.73,-6.023,20.6288494347,-8.19,3.65,8.9665266408,78.38,11.43,-6.023,12.9198076224,19.73,-6.023,20.6288494347,-8.3,0.0,8.3,65.43
2020-02-03 18:00:00,11.0385,-2.4775,11.3131113536,19.2585,-5.2675,19.9658803588,-8.22,2.79,8.6805817777,78.32,10.9185,-5.2675,12.1227141557,19.2585,-5.2675,19.9658803588,-8.34,0.0,8.34,65.39
2020-02-03 18:30:00,15.451,-2.3635,15.6307240155,19.971,-5.9835,20.8480961541,-4.52,3.62,5.7909239332,78.17,15.381,-5.9835,16.5038611619,19.971,-5.9835,20.8480961541,-4.59,0.0,4.59,65.26
2020-02-03 19:00:00,15.896,-2.4075,16.0772781356,21.926,-6.2575,22.8014425476,-6.03,3.85,7.1542574737,78.28,15.816,-6.2575,17.0088848032,21.926,-6.2575,22.8014425476,-6.11,0.0,6.11,65.37
2020-02-03 19:30:00,22.41,-2.9675000000000002,22.6056222266,19.68,-5.7175,20.493711383,2.73,2.75,3.8749709676,78.19,22.46,-5.7175,23.1763113167,19.68,-5.7175,20.493711383,2.7800000000000002,0.0,2.7800000000000002,65.28
2020-02-03 20:00:00,30.465,-2.5395,30.5706605302,19.915,-5.8495,20.7562972432,10.55,3.31,11.0570610924,78.38,30.615,-5.8495,31.1688125415,19.915,-5.8495,20.7562972432,10.7,0.0,10.7,65.43
2020-02-03 20:30:00,35.2285,-1.9849999999999999,35.2843795078,22.4485,-6.575,23.3915749203,12.78,4.59,13.5792672851,78.46,35.3885,-6.575,35.9941183702,22.4485,-6.575,23.3915749203,12.94,0.0,12.94,65.49
2020-02-03 21:00:00,28.755,-1.9955,28.8241573207,20.715,-6.2455,21.6360230923,8.04,4.25,9.0941794572,78.42,28.865,-6.2455,29.532939157,20.715,-6.2455,21.6360230923,8.15,0.0,8.15,65.49
2020-02-03 21:30:00,27.154,-2.558,27.2742200622,23.034,-5.448,23.669513303,4.12,2.89,5.0325440882,78.23,27.234,-5.448,27.7735748509,23.034,-5.448,23.669513303,4.2,0.0,4.2,65.28
2020-02-03 22:00:00,31.5075,-2.4075,31.5993451277,21.9875,-6.1375,22.828032383500002,9.52,3.73,10.224641803,78.28,31.6475,-6.1375,32.23713949,21.9875,-6.1375,22.828032383500002,9.66,0.0,9.66,65.33
2020-02-03 22:30:00,35.966,-1.8415,36.0131125876,23.056,-7.8315,24.3497747063,12.91,5.99,14.2319429454,78.23,36.146,-7.8315,36.9846685567,23.056,-7.8315,24.3497747063,13.09,0.0,13.09,65.33
2020-02-03 23:00:00,40.737,-2.199,40.7963082889,24.827,-7.659,25.9815359438,15.91,5.46,16.8208115143,77.79,40.967,-7.659,41.676796542,24.827,-7.659,25.9815359438,16.14,0.0,16.14,64.92
2020-02-03 23:30:00,52.9245,-1.9185,52.9592611589,26.9345,-8.3485,28.1986656156,25.99,6.43,26.7735877312,77.66,53.2845,-8.3485,53.9345473004,26.9345,-8.3485,28.1986656156,26.35,0.0,26.35,64.83
2020-02-04 00:00:00,54.747,-1.446,54.7660928404,22.747,-8.436,24.2609172333,32.0,6.99,32.7545431963,77.84,55.177,-8.436,55.8181639343,22.747,-8.436,24.2609172333,32.43,0.0,32.43,64.98
2020-02-04 00:30:00,50.551,-1.5470000000000002,50.5746656934,18.711,-7.477,20.1496166217,31.84,5.93,32.3875053068,78.04,50.981,-7.477,51.5263805249,18.711,-7.477,20.1496166217,32.27,0.0,32.27,65.15
2020-02-04 01:00:00,43.9215,-1.3599999999999999,43.9425507026,19.4815,-6.79,20.6308735213,24.44,5.43,25.0359441603,77.73,44.2515,-6.79,44.769401964400004,19.4815,-6.79,20.6308735213,24.77,0.0,24.77,64.9
2020-02-04 01:30:00,41.4855,-0.3305,41.4868164662,25.3955,-8.7405,26.8575456902,16.09,8.41,18.155335304,78.03,41.7155,-8.7405,42.6213477086,25.3955,-8.7405,26.8575456902,16.32,0.0,16.32,65.13
2020-02-04 02:00:00,39.1,-0.333,39.1014179922,27.06,-9.123,28.5564831343,12.04,8.79,14.9072364978,78.27,39.27,-9.123,40.3157789085,27.06,-9.123,28.5564831343,12.21,0.0,12.21,65.31
2020-02-04 02:30:00,48.816,-0.8645,48.8236542697,27.836,-10.0745,29.6030141413,20.98,9.21,22.9125402346,78.03,49.106,-10.0745,50.1287820144,27.836,-10.0745,29.6030141413,21.27,0.0,21.27,65.11
2020-02-04 03:00:00,45.471,-0.2785,45.471852868,29.831,-10.0385,31.4747524732,15.64,9.76,18.4354875173,78.15,45.691,-10.0385,46.7807541971,29.831,-10.0385,31.4747524732,15.86,0.0,15.86,65.21
2020-02-04 03:30:00,46.743,-0.17450000000000002,46.7433257188,30.603,-10.7245,32.4277428948,16.14,10.55,19.282170521,78.15,46.963,-10.7245,48.1719655946,30.603,-10.7245,32.4277428948,16.36,0.0,16.36,65.21
2020-02-04 04:00:00,42.199,0.089,42.1990938528,31.289,-10.751,33.0845208821,10.91,10.84,15.3796521417,78.51,42.339,-10.751,43.6826615718,31.289,-10.751,33.0845208821,11.05,0.0,11.05,65.51
2020-02-04 04:30:00,46.5145,-0.446,46.5166381658,32.7745,-10.606,34.4478604016,13.74,10.16,17.0883937221,78.01,46.7145,-10.606,47.9033584026,32.7745,-10.606,34.4478604016,13.94,0.0,13.94,65.1
2020-02-04 05:00:00,44.025,-0.6795,44.0302435293,33.155,-10.2295,34.6972145172,10.87,9.55,14.4692570645,77.67,44.185,-10.2295,45.3536866776,33.155,-10.2295,34.6972145172,11.03,0.0,11.03,64.82
2020-02-04 05:30:00,40.633,-0.47750000000000004,40.6358055814,31.903,-10.3175,33.5298704926,8.73,9.84,13.1544099069,77.67,40.773,-10.3175,42.0581542064,31.903,-10.3175,33.5298704926,8.87,0.0,8.87,64.82
2020-02-04 06:00:00,40.574,-0.149,40.5742735856,32.784,-11.259,34.6634640075,7.79,11.11,13.5689424791,77.93,40.684,-11.259,42.2131843978,32.784,-11.259,34.6634640075,7.9,0.0,7.9,65.05
2020-02-04 06:30:00,45.828,0.0675,45.8280497103,33.468,-11.4825,35.3829737338,12.36,11.55,16.9166220032,77.98,45.988,-11.4825,47.3998306985,33.468,-11.4825,35.3829737338,12.52,0.0,12.52,65.08
2020-02-04 07:00:00,42.583,-0.877,42.5920299821,32.033,-9.517,33.4168576919,10.55,8.64,13.6364254847,77.59,42.743,-9.517,43.7896944269,32.033,-9.517,33.4168576919,10.71,0.0,10.71,64.77
2020-02-04 07:30:00,43.8125,-0.779,43.819424885000004,28.3925,-9.049,29.7996385423,15.42,8.27,17.4976941338,77.39,43.9925,-9.049,44.9135219867,28.3925,-9.049,29.7996385423,15.6,0.0,15.6,64.6
2020-02-04 08:00:00,49.8505,-0.032,49.8505102707,31.9405,-10.102,33.4999394664,17.91,10.07,20.5468489068,77.39,50.0805,-10.102,51.0892051636,31.9405,-10.102,33.4999394664,18.14,0.0,18.14,64.6
2020-02-04 08:30:00,48.0345,0.041,48.0345174978,30.7645,-10.509,32.509899127,17.27,10.55,20.237475139,77.55,48.2345,-10.509,49.366041681,30.7645,-10.509,32.509899127,17.47,0.0,17.47,64.75
2020-02-04 09:00:00,35.0165,0.0555,35.0165439828,32.2665,-10.0145,33.7848669155,2.75,10.07,10.4387451353,77.77,35.0365,-10.0145,36.4396287371,32.2665,-10.0145,33.7848669155,2.77,0.0,2.77,64.92
2020-02-04 09:30:00,38.8835,-0.4055,38.8856143387,24.7535,-10.8855,27.0412624058,14.13,10.48,17.5922511351,77.77,39.0435,-10.8855,40.5325671837,24.7535,-10.8855,27.0412624058,14.29,0.0,14.29,64.92
2020-02-04 10:00:00,35.9715,-0.598,35.9764703139,20.0215,-10.028,22.3924372557,15.95,9.43,18.5290960384,78.1,36.1315,-10.028,37.4972809181,20.0215,-10.028,22.3924372557,16.11,0.0,16.11,65.2
2020-02-04 10:30:00,32.8775,-0.862,32.8887982488,29.7475,-9.312,31.17093358,3.13,8.45,9.0110709685,77.68,32.8975,-9.312,34.1900402201,29.7475,-9.312,31.17093358,3.15,0.0,3.15,64.84
2020-02-04 11:00:00,27.4175,-1.168,27.4423674316,31.1875,-8.268,32.2648412401,-3.77,7.1,8.0388369806,77.64,27.3675,-8.268,28.5891566901,31.1875,-8.268,32.2648412401,-3.8200000000000003,0.0,3.8200000000000003,64.8
2020-02-04 11:30:00,32.3405,-0.761,32.3494522558,30.5705,-8.471,31.7224417605,1.77,7.71,7.910562559,77.8,32.3505,-8.471,33.4411825636,30.5705,-8.471,31.7224417605,1.78,0.0,1.78,64.93
2020-02-04 12:00:00,34.966,-1.7695,35.010745297,21.186,-6.2995,22.1027214671,13.78,4.53,14.5054920634,77.75,35.136,-6.2995,35.6962490501,21.186,-6.2995,22.1027214671,13.95,0.0,13.95,64.9
2020-02-04 12:30:00,37.398,-2.0295,37.4530275712,16.678,-6.1695,17.7825311542,20.72,4.14,21.1295527638,77.82,37.658,-6.1695,38.1600274404,16.678,-6.1695,17.7825311542,20.98,0.0,20.98,64.96
2020-02-04 13:00:00,30.9135,-2.5025,31.0146253967,12.9435,-5.2625,13.9724048932,17.97,2.76,18.1807178076,77.82,31.1235,-5.2625,31.5652682311,12.9435,-5.2625,13.9724048932,18.18,0.0,18.18,64.96
2020-02-04 13:30:00,35.5005,-1.439,35.5296527038,24.1105,-7.459,25.2379256527,11.39,6.02,12.8830314755,77.92,35.6505,-7.459,36.4224495504,24.1105,-7.459,25.2379256527,11.54,0.0,11.54,65.05
2020-02-04 14:00:00,36.2915,-1.3965,36.3183587804,23.5915,-8.0865,24.9389325052,12.7,6.69,14.3543059742,78.43,36.4415,-8.0865,37.3279306217,23.5915,-8.0865,24.9389325052,12.85,0.0,12.85,65.47
2020-02-04 14:30:00,32.646,-0.924,32.659073655,24.886,-8.094,26.1691771365,7.76,7.17,10.5653442916,78.38,32.736,-8.094,33.7217812697,24.886,-8.094,26.1691771365,7.85,0.0,7.85,65.47
2020-02-04 15:00:00,30.228,-0.655,30.2350956506,28.938,-8.755,30.2333899687,1.29,8.1,8.2020790047,78.25,30.258,-8.755,31.4991521949,28.938,-8.755,30.2333899687,1.32,0.0,1.32,65.33
2020-02-04 15:30:00,35.3045,-0.804,35.3136536803,32.7445,-9.024,33.9652006655,2.56,8.22,8.6094134527,78.03,35.3245,-9.024,36.4589203934,32.7445,-9.024,33.9652006655,2.58,0.0,2.58,65.13
2020-02-04 16:00:00,37.3235,-1.143,37.3409975931,31.5935,-8.683,32.7649772051,5.73,7.54,9.470190072,77.92,37.4035,-8.683,38.3981288769,31.5935,-8.683,32.7649772051,5.8100000000000005,0.0,5.8100000000000005,65.04
2020-02-04 16:30:00,29.882,-1.6115,29.9254215718,29.652,-6.9215,30.4491094492,0.23,5.31,5.3149788334,77.83,29.902,-6.9215,30.6926174552,29.652,-6.9215,30.4491094492,0.25,0.0,0.25,64.97
2020-02-04 17:00:00,43.2915,-1.763,43.3273832726,23.4715,-7.543,24.6537656606,19.82,5.78,20.6456000155,77.83,43.5415,-7.543,44.190033619,23.4715,-7.543,24.6537656606,20.07,0.0,20.07,64.97
2020-02-04 17:30:00,44.398,-1.6219999999999999,44.4276185272,8.948,-7.872,11.9178474567,35.45,6.25,35.9967359631,78.26,44.818,-7.872,45.5040823224,8.948,-7.872,11.9178474567,35.87,0.0,35.87,65.34
2020-02-04 18:00:00,40.783,-1.5105,40.8109629787,14.173,-7.6105,16.0870643453,26.61,6.1,27.3002216108,78.22,41.103,-7.6105,41.8016305812,14.173,-7.6105,16.0870643453,26.93,0.0,26.93,65.34
2020-02-04 18:30:00,38.8905,-1.6925,38.9273110618,13.1605,-8.2625,15.5392299198,25.73,6.57,26.555560623,78.09,39.1905,-8.2625,40.052018632,13.1605,-8.2625,15.5392299198,26.03,0.0,26.03,65.2
2020-02-04 19:00:00,44.4405,-2.023,44.4865212087,16.4005,-8.463,18.4553181834,28.04,6.44,28.7700399722,77.85,44.7705,-8.463,45.5633629054,16.4005,-8.463,18.4553181834,28.37,0.0,28.37,65.0
2020-02-04 19:30:00,43.4915,-2.285,43.5514844437,12.1115,-7.405,14.1958605674,31.38,5.12,31.7949492844,77.75,43.8615,-7.405,44.4821897758,12.1115,-7.405,14.1958605674,31.75,0.0,31.75,64.91
