Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-04 20:00:00,45.16,-2.24,45.2155194596,6.54,-5.71,8.6819179909,38.62,3.47,38.7755760757,77.79,45.63,-5.71,45.9858782671,6.54,-5.71,8.6819179909,39.09,0.0,39.09,64.91
2020-02-04 20:30:00,44.652,-1.6575000000000002,44.6827529395,3.092,-5.8775,6.6411949414,41.56,4.22,41.7736998601,78.02,45.162,-5.8775,45.542850704,3.092,-5.8775,6.6411949414,42.07,0.0,42.07,65.12
2020-02-04 21:00:00,37.4645,-1.6395,37.5003562716,2.2145,-4.7195,5.2132226597,35.25,3.08,35.384303017,77.89,37.8945,-4.7195,38.187259793,2.2145,-4.7195,5.2132226597,35.68,0.0,35.68,65.01
2020-02-04 21:30:00,41.272,-2.1145,41.3261308889,0.712,-4.4545,4.5110435877,40.56,2.34,40.6274439265,77.76,41.762,-4.4545,41.9988953932,0.712,-4.4545,4.5110435877,41.05,0.0,41.05,64.91
2020-02-04 22:00:00,40.192,-2.321,40.2589605554,3.262,-4.561,5.6074383635,36.93,2.24,36.9978715604,77.64,40.652,-4.561,40.9070632654,3.262,-4.561,5.6074383635,37.39,0.0,37.39,64.8
2020-02-04 22:30:00,42.6575,-2.242,42.7163770731,2.9675000000000002,-5.382,6.1458913308,39.69,3.14,39.8140138645,77.73,43.1475,-5.382,43.4818661082,2.9675000000000002,-5.382,6.1458913308,40.18,0.0,40.18,64.88
2020-02-04 23:00:00,47.7445,-2.082,47.7898734488,4.7845,-6.682,8.218306653399999,42.96,4.6,43.2055737145,77.84,48.2645,-6.682,48.7248507874,4.7845,-6.682,8.218306653399999,43.48,0.0,43.48,64.97
2020-02-04 23:30:00,42.968,-1.8525,43.0079153209,4.898,-6.9125,8.4718982672,38.07,5.06,38.4047978773,78.06,43.428,-6.9125,43.9746954537,4.898,-6.9125,8.4718982672,38.53,0.0,38.53,65.14
2020-02-05 00:00:00,43.328,-1.4155,43.3511156056,3.068,-7.4655000000000005,8.0713266722,40.26,6.05,40.7120387601,78.24,43.808,-7.4655000000000005,44.4395606892,3.068,-7.4655000000000005,8.0713266722,40.74,0.0,40.74,65.3
2020-02-05 00:30:00,42.5255,-1.0345,42.5380810627,0.1355,-7.0945,7.0957938597,42.39,6.06,42.8209726653,78.31,43.0255,-7.0945,43.6064855325,0.1355,-7.0945,7.0957938597,42.89,0.0,42.89,65.37
2020-02-05 01:00:00,36.63,-1.488,36.6602106377,0.0,-5.828,5.828,36.63,4.34,36.8862101604,78.14,37.07,-5.828,37.525331231,0.0,-5.828,5.828,37.07,0.0,37.07,65.21
2020-02-05 01:30:00,44.62,-1.6195,44.6493805136,0.33,-6.9195,6.9273645963,44.29,5.3,44.6059872663,78.03,45.17,-6.9195,45.6969187172,0.33,-6.9195,6.9273645963,44.84,0.0,44.84,65.11
2020-02-05 02:00:00,43.9925,-1.4815,44.0174385727,0.5725,-7.0315,7.054767785,43.42,5.55,43.773266956,78.03,44.5225,-7.0315,45.0743274881,0.5725,-7.0315,7.054767785,43.95,0.0,43.95,65.11
2020-02-05 02:30:00,41.892,-1.38,41.9147237138,0.112,-6.75,6.7509291212,41.78,5.37,42.1236904841,78.21,42.382,-6.75,42.9161557458,0.112,-6.75,6.7509291212,42.27,0.0,42.27,65.27
2020-02-05 03:00:00,41.172,-1.4535,41.1976485524,0.6920000000000001,-7.1035,7.1371266102,40.48,5.65,40.8723977765,78.17,41.672,-7.1035,42.2731036979,0.6920000000000001,-7.1035,7.1371266102,40.98,0.0,40.98,65.23
2020-02-05 03:30:00,38.476,-0.9915,38.4887730156,0.776,-7.3115,7.3525647396,37.7,6.32,38.2260696384,78.32,38.916,-7.3115,39.5968823047,0.776,-7.3115,7.3525647396,38.14,0.0,38.14,65.36
2020-02-05 04:00:00,40.112,-0.87,40.1214337231,2.032,-7.3,7.5775341636,38.08,6.43,38.6190535876,78.44,40.572,-7.3,41.2235028109,2.032,-7.3,7.5775341636,38.54,0.0,38.54,65.46
2020-02-05 04:30:00,38.9895,-1.2235,39.0086921403,0.8695,-6.9535,7.0076524243,38.12,5.73,38.5482463933,78.48,39.4395,-6.9535,40.0477879851,0.8695,-6.9535,7.0076524243,38.57,0.0,38.57,65.46
2020-02-05 05:00:00,36.1465,-1.7985,36.1912152946,1.7365,-6.6785,6.9005647957,34.41,4.88,34.7543162787,78.59,36.5565,-6.6785,37.161539991,1.7365,-6.6785,6.9005647957,34.82,0.0,34.82,65.6
2020-02-05 05:30:00,31.3915,-1.538,31.429153922,0.5915,-6.438,6.4651153315,30.8,4.9,31.1873371739,78.85,31.7515,-6.438,32.3976171385,0.5915,-6.438,6.4651153315,31.16,0.0,31.16,65.81
2020-02-05 06:00:00,29.454,-1.279,29.4817563418,0.28400000000000003,-6.559,6.5651456191,29.17,5.28,29.6440095129,78.92,29.804,-6.559,30.5171901885,0.28400000000000003,-6.559,6.5651456191,29.52,0.0,29.52,65.86
2020-02-05 06:30:00,23.1295,-1.2215,23.1617320704,0.3895,-6.4115,6.4233202084,22.74,5.19,23.3247443716,78.68,23.3895,-6.4115,24.2523409695,0.3895,-6.4115,6.4233202084,23.0,0.0,23.0,65.68
2020-02-05 07:00:00,19.8645,-1.292,19.9064719187,0.9045000000000001,-5.632,5.7041690236,18.96,4.34,19.4503778884,78.38,20.0945,-5.632,20.8688369166,0.9045000000000001,-5.632,5.7041690236,19.19,0.0,19.19,65.45
2020-02-05 07:30:00,18.9055,-1.9505,19.0058512175,0.7555000000000001,-4.0605,4.130186497,18.15,2.11,18.2722357691,78.18,19.1055,-4.0605,19.5322244125,0.7555000000000001,-4.0605,4.130186497,18.35,0.0,18.35,65.28
2020-02-05 08:00:00,24.8665,-1.6425,24.9206867582,1.4765000000000001,-4.4125,4.6529784547,23.39,2.77,23.5534498535,78.14,25.1265,-4.4125,25.511000735,1.4765000000000001,-4.4125,4.6529784547,23.65,0.0,23.65,65.28
2020-02-05 08:30:00,22.9915,-1.851,23.0658898213,2.5715,-3.9210000000000003,4.6890141021,20.42,2.07,20.5246510324,78.07,23.2215,-3.9210000000000003,23.550208136,2.5715,-3.9210000000000003,4.6890141021,20.65,0.0,20.65,65.21
2020-02-05 09:00:00,20.0115,-2.306,20.1439263365,1.9115000000000002,-3.366,3.8708898525,18.1,1.06,18.1310121063,78.07,20.2015,-3.366,20.4800038635,1.9115000000000002,-3.366,3.8708898525,18.29,0.0,18.29,65.21
2020-02-05 09:30:00,23.763,-1.9460000000000002,23.8425477875,0.033,-3.076,3.0761770105,23.73,1.13,23.756889527,77.97,24.033,-3.076,24.2290500226,0.033,-3.076,3.0761770105,24.0,0.0,24.0,65.13
2020-02-05 10:00:00,24.16,-1.841,24.230040879,0.0,-2.931,2.931,24.16,1.09,24.184575663,78.04,24.42,-2.931,24.5952670447,0.0,-2.931,2.931,24.42,0.0,24.42,65.18
2020-02-05 10:30:00,21.06,-1.802,21.1369535175,0.0,-3.182,3.182,21.06,1.38,21.1051652446,78.15,21.28,-3.182,21.5165871829,0.0,-3.182,3.182,21.28,0.0,21.28,65.26
2020-02-05 11:00:00,21.81,-1.611,21.869417482,0.0,-3.281,3.281,21.81,1.67,21.8738428265,78.18,22.05,-3.281,22.2927670108,0.0,-3.281,3.281,22.05,0.0,22.05,65.31
2020-02-05 11:30:00,24.61,-1.7755,24.6739640157,0.0,-3.1255,3.1255,24.61,1.35,24.6469998174,78.24,24.88,-3.1255,25.0755488524,0.0,-3.1255,3.1255,24.88,0.0,24.88,65.36
2020-02-05 12:00:00,24.292,-1.933,24.3687864491,0.022,-3.233,3.2330748522,24.27,1.3,24.3047917086,78.24,24.552,-3.233,24.7639454248,0.022,-3.233,3.2330748522,24.53,0.0,24.53,65.36
2020-02-05 12:30:00,22.5445,-2.508,22.683574327,0.0245,-2.618,2.6181146365,22.52,0.11,22.5202686485,78.38,22.8045,-2.618,22.9542837887,0.0245,-2.618,2.6181146365,22.78,0.0,22.78,65.46
2020-02-05 13:00:00,22.669,-2.782,22.8390692674,0.039,-2.792,2.7922723721000002,22.63,0.01,22.6300022095,78.38,22.909,-2.792,23.0785082923,0.039,-2.792,2.7922723721000002,22.87,0.0,22.87,65.46
2020-02-05 13:30:00,25.108,-2.858,25.2701370792,0.008,-2.468,2.4680129659,25.1,-0.39,25.1030296976,78.44,25.388,-2.468,25.5076766484,0.008,-2.468,2.4680129659,25.38,0.0,25.38,65.54
2020-02-05 14:00:00,26.1275,-2.792,26.2762539235,0.007500000000000001,-2.412,2.4120116604,26.12,-0.38,26.1227640191,78.44,26.4175,-2.412,26.5273830268,0.007500000000000001,-2.412,2.4120116604,26.41,0.0,26.41,65.54
2020-02-05 14:30:00,22.7265,-2.782,22.8961421696,0.026500000000000003,-2.802,2.8021253095,22.7,0.02,22.7000088106,78.44,22.9765,-2.802,23.1467223652,0.026500000000000003,-2.802,2.8021253095,22.95,0.0,22.95,65.54
2020-02-05 15:00:00,22.0535,-2.699,22.2180436414,0.10350000000000001,-3.149,3.150700438,21.95,0.45,21.9546122717,78.51,22.2935,-3.149,22.5148027584,0.10350000000000001,-3.149,3.150700438,22.19,0.0,22.19,65.6
2020-02-05 15:30:00,23.294,-2.5805,23.4364975252,0.214,-3.5505,3.5569433858,23.08,0.97,23.1003744558,78.51,23.544,-3.5505,23.8102076062,0.214,-3.5505,3.5569433858,23.33,0.0,23.33,65.6
2020-02-05 16:00:00,19.8655,-2.7865,20.0599768818,0.0155,-2.9665,2.9665404936,19.85,0.18,19.8508161041,78.51,20.0755,-2.9665,20.2934921219,0.0155,-2.9665,2.9665404936,20.06,0.0,20.06,65.54
2020-02-05 16:30:00,16.3075,-2.134,16.4465349618,0.007500000000000001,-3.074,3.0740091493,16.3,0.9400000000000001,16.3270817968,78.39,16.4675,-3.074,16.7519560724,0.007500000000000001,-3.074,3.0740091493,16.46,0.0,16.46,65.46
2020-02-05 17:00:00,16.143,-2.049,16.272518244,0.033,-3.029,3.029179757,16.11,0.98,16.1397800481,78.5,16.303,-3.029,16.5819977687,0.033,-3.029,3.029179757,16.27,0.0,16.27,65.54
2020-02-05 17:30:00,14.048,-2.343,14.2420487641,0.448,-2.213,2.2578912728000002,13.6,-0.13,13.6006213093,78.5,14.188,-2.213,14.3595512813,0.448,-2.213,2.2578912728000002,13.74,0.0,13.74,65.58
2020-02-05 18:00:00,9.539,-2.676,9.9072446725,2.569,-0.656,2.6514330087999998,6.97,-2.02,7.2568105942,78.69,9.569,-0.656,9.5914595865,2.569,-0.656,2.6514330087999998,7.0,0.0,7.0,65.69
2020-02-05 18:30:00,14.4135,-2.658,14.6565325453,0.8635,-1.6680000000000001,1.8782588347,13.55,-0.99,13.586117914999999,78.38,14.5435,-1.6680000000000001,14.6388393068,0.8635,-1.6680000000000001,1.8782588347,13.68,0.0,13.68,65.44
2020-02-05 19:00:00,18.5185,-2.37,18.6695404938,0.3385,-2.9,2.9196887248000003,18.18,0.53,18.1877238818,78.24,18.6985,-2.9,18.9220480459,0.3385,-2.9,2.9196887248000003,18.36,0.0,18.36,65.32
2020-02-05 19:30:00,28.425,-2.465,28.5316815137,0.255,-2.435,2.4483157476,28.17,-0.03,28.1700159744,78.17,28.735,-2.435,28.8379862334,0.255,-2.435,2.4483157476,28.48,0.0,28.48,65.26
2020-02-05 20:00:00,32.2835,-2.612,32.3889937517,0.17350000000000002,-2.102,2.1091482286,32.11,-0.51,32.1140498847,78.17,32.6535,-2.102,32.7210859577,0.17350000000000002,-2.102,2.1091482286,32.48,0.0,32.48,65.21
2020-02-05 20:30:00,32.2805,-2.2955,32.3620147781,0.1005,-2.7255000000000003,2.7273522875,32.18,0.43,32.1828727742,78.17,32.6405,-2.7255000000000003,32.754092729,0.1005,-2.7255000000000003,2.7273522875,32.54,0.0,32.54,65.21
2020-02-05 21:00:00,31.6875,-2.4665,31.7833490762,0.0375,-2.5865,2.5867718299,31.65,0.12,31.6502274873,78.07,32.0375,-2.5865,32.1417390398,0.0375,-2.5865,2.5867718299,32.0,0.0,32.0,65.17
2020-02-05 21:30:00,32.86,-2.3295,32.9424675799,0.07,-3.3695,3.3702270324,32.79,1.04,32.8064886875,78.33,33.23,-3.3695,33.4003956601,0.07,-3.3695,3.3702270324,33.16,0.0,33.16,65.39
2020-02-05 22:00:00,28.9425,-2.419,29.0434134917,0.0125,-3.219,3.2190242699000002,28.93,0.8,28.9410590684,78.37,29.2625,-3.219,29.4390194682,0.0125,-3.219,3.2190242699000002,29.25,0.0,29.25,65.42
2020-02-05 22:30:00,25.6405,-2.483,25.7604450515,0.0005,-3.053,3.0530000409,25.64,0.5700000000000001,25.6463350208,78.29,25.9105,-3.053,26.0897454807,0.0005,-3.053,3.0530000409,25.91,0.0,25.91,65.36
2020-02-05 23:00:00,22.84,-2.4185,22.9676890925,0.0,-3.3785,3.3785,22.84,0.96,22.8601662286,78.52,23.08,-3.3785,23.3259654087,0.0,-3.3785,3.3785,23.08,0.0,23.08,65.55
2020-02-05 23:30:00,22.3755,-2.1825,22.4816882484,0.0155,-4.3125,4.312527855,22.36,2.13,22.4612221395,78.84,22.5955,-4.3125,23.0033535925,0.0155,-4.3125,4.312527855,22.58,0.0,22.58,65.81
2020-02-06 00:00:00,24.614,-2.008,24.6957700832,0.10400000000000001,-5.638,5.6389591238,24.51,3.63,24.7773485264,78.94,24.884,-5.638,25.5147114426,0.10400000000000001,-5.638,5.6389591238,24.78,0.0,24.78,65.89
2020-02-06 00:30:00,26.2,-2.672,26.3358991493,0.09,-5.7620000000000005,5.7627028381,26.11,3.09,26.2922079712,78.84,26.49,-5.7620000000000005,27.1094216832,0.09,-5.7620000000000005,5.7627028381,26.4,0.0,26.4,65.8
2020-02-06 01:00:00,26.2785,-3.049,26.4547909319,0.0385,-4.999,4.9991482525,26.24,1.9500000000000002,26.3123564129,78.79,26.5785,-4.999,27.0445311154,0.0385,-4.999,4.9991482525,26.54,0.0,26.54,65.8
2020-02-06 01:30:00,26.83,-3.0015,26.9973684319,0.0,-4.7415,4.7415,26.83,1.74,26.8863627142,78.83,27.13,-4.7415,27.541218605,0.0,-4.7415,4.7415,27.13,0.0,27.13,65.8
2020-02-06 02:00:00,33.57,-2.542,33.6661055663,0.0,-5.872,5.872,33.57,3.33,33.7347565576,78.83,33.95,-5.872,34.4540691936,0.0,-5.872,5.872,33.95,0.0,33.95,65.8
2020-02-06 02:30:00,36.24,-2.7425,36.3436226352,0.0,-5.6825,5.6825,36.24,2.94,36.3590593938,78.72,36.65,-5.6825,37.0879132097,0.0,-5.6825,5.6825,36.65,0.0,36.65,65.7
2020-02-06 03:00:00,43.11,-2.5145,43.1832700273,0.0,-6.3145,6.3145,43.11,3.8,43.2771544813,78.67,43.62,-6.3145,44.0746787878,0.0,-6.3145,6.3145,43.62,0.0,43.62,65.66
2020-02-06 03:30:00,40.26,-2.43,40.3332679063,0.0,-6.66,6.66,40.26,4.23,40.4816069345,78.94,40.72,-6.66,41.2610470056,0.0,-6.66,6.66,40.72,0.0,40.72,65.88
2020-02-06 04:00:00,32.96,-2.398,33.0471179379,0.0,-6.638,6.638,32.96,4.24,33.2315994198,79.09,33.33,-6.638,33.9845839168,0.0,-6.638,6.638,33.33,0.0,33.33,65.99
2020-02-06 04:30:00,30.04,-2.108,30.1138716209,0.0,-6.578,6.578,30.04,4.47,30.3707507316,79.19,30.38,-6.578,31.0839907991,0.0,-6.578,6.578,30.38,0.0,30.38,66.07
2020-02-06 05:00:00,26.49,-2.4375,26.6019079438,0.0,-6.0075,6.0075,26.49,3.5700000000000003,26.7294781094,79.06,26.77,-6.0075,27.4357969859,0.0,-6.0075,6.0075,26.77,0.0,26.77,65.97
2020-02-06 05:30:00,25.35,-2.6935000000000002,25.4926938994,0.0,-5.5335,5.5335,25.35,2.84,25.5085887497,78.97,25.64,-5.5335,26.2303111352,0.0,-5.5335,5.5335,25.64,0.0,25.64,65.91
2020-02-06 06:00:00,32.8455,-2.5745,32.946242889,0.1855,-6.4745,6.4771568221999996,32.66,3.9,32.8920294296,78.8,33.2055,-6.4745,33.8308199797,0.1855,-6.4745,6.4771568221999996,33.02,0.0,33.02,65.78
2020-02-06 06:30:00,38.738,-2.766,38.8366244671,0.738,-6.626,6.6669723263,38.0,3.86,38.1955442428,78.53,39.168,-6.626,39.7245025142,0.738,-6.626,6.6669723263,38.43,0.0,38.43,65.56
2020-02-06 07:00:00,33.773,-2.979,33.9041290996,0.923,-5.769,5.8423702382,32.85,2.79,32.9682665604,78.38,34.133,-5.769,34.6170918767,0.923,-5.769,5.8423702382,33.21,0.0,33.21,65.44
2020-02-06 07:30:00,42.4085,-3.123,42.5233347852,1.4685000000000001,-5.313,5.5122101965,40.94,2.19,40.9985329006,78.12,42.8785,-5.313,43.2064084512,1.4685000000000001,-5.313,5.5122101965,41.41,0.0,41.41,65.22
2020-02-06 08:00:00,45.6025,-3.0375,45.7035492331,1.8425,-5.7475000000000005,6.0356078816,43.76,2.71,43.8438330897,77.94,46.1225,-5.7475000000000005,46.4792293665,1.8425,-5.7475000000000005,6.0356078816,44.28,0.0,44.28,65.06
2020-02-06 08:30:00,33.3,-2.5735,33.3992949364,2.25,-4.9735,5.4587729619,31.05,2.4,31.1426154971,78.16,33.65,-4.9735,34.0155582381,2.25,-4.9735,5.4587729619,31.4,0.0,31.4,65.22
2020-02-06 09:00:00,35.661,-2.771,35.7684967814,2.591,-5.381,5.9723062547,33.07,2.61,33.1728352723,78.02,36.031,-5.381,36.430593215,2.591,-5.381,5.9723062547,33.44,0.0,33.44,65.1
2020-02-06 09:30:00,53.9775,-2.6835,54.0441641484,2.1475,-7.2735,7.5839012718,51.83,4.59,52.032845396,77.72,54.5875,-7.2735,55.069946055,2.1475,-7.2735,7.5839012718,52.44,0.0,52.44,64.84
2020-02-06 10:00:00,49.905,-3.0515,49.9982067403,2.715,-7.2915,7.7805653554,47.19,4.24,47.3800981426,77.81,50.445,-7.2915,50.9692456021,2.715,-7.2915,7.7805653554,47.73,0.0,47.73,64.93
2020-02-06 10:30:00,43.0875,-2.998,43.191673506,3.3775,-6.798,7.5908043217,39.71,3.8,39.8914038359,78.0,43.5475,-6.798,44.074908511,3.3775,-6.798,7.5908043217,40.17,0.0,40.17,65.1
2020-02-06 11:00:00,38.412,-2.9695,38.5266099501,3.5620000000000003,-6.4395,7.3590083741,34.85,3.47,35.0223271643,78.1,38.822,-6.4395,39.3524439425,3.5620000000000003,-6.4395,7.3590083741,35.26,0.0,35.26,65.17
2020-02-06 11:30:00,48.735,-2.991,48.8266966525,3.295,-6.941,7.6833915688,45.44,3.95,45.6113593308,77.88,49.245,-6.941,49.7317555089,3.295,-6.941,7.6833915688,45.95,0.0,45.95,64.99
2020-02-06 12:00:00,49.3135,-3.0475,49.4075757197,2.2335,-6.3975,6.7761735884,47.08,3.35,47.1990349478,78.01,49.8635,-6.3975,50.2722253188,2.2335,-6.3975,6.7761735884,47.63,0.0,47.63,65.1
2020-02-06 12:30:00,46.449,-3.1515,46.5557896856,2.879,-6.4615,7.0738690439,43.57,3.31,43.6955489724,77.97,46.949,-6.4615,47.3915560332,2.879,-6.4615,7.0738690439,44.07,0.0,44.07,65.1
2020-02-06 13:00:00,37.06,-2.882,37.1718915849,2.59,-6.582,7.073247062,34.47,3.7,34.6680097496,78.15,37.46,-6.582,38.0338576008,2.59,-6.582,7.073247062,34.87,0.0,34.87,65.24
2020-02-06 13:30:00,52.247,-2.848,52.3245651009,2.527,-7.658,8.0641610227,49.72,4.8100000000000005,49.952122077,77.94,52.817,-7.658,53.369283797,2.527,-7.658,8.0641610227,50.29,0.0,50.29,65.06
2020-02-06 14:00:00,48.1165,-2.7335000000000003,48.1940825673,2.2265,-6.5735,6.9403317284,45.89,3.84,46.0503821917,78.03,48.6565,-6.5735,49.0985325086,2.2265,-6.5735,6.9403317284,46.43,0.0,46.43,65.12
2020-02-06 14:30:00,47.014,-2.641,47.0881203384,2.854,-7.351,7.885589198,44.16,4.71,44.4104683605,78.03,47.524,-7.351,48.0891648607,2.854,-7.351,7.885589198,44.67,0.0,44.67,65.12
2020-02-06 15:00:00,43.3145,-2.7935,43.4044877,3.6345,-7.5935,8.418481603,39.68,4.8,39.9692681945,78.03,43.7745,-7.5935,44.4282353071,3.6345,-7.5935,8.418481603,40.14,0.0,40.14,65.18
2020-02-06 15:30:00,37.768,-2.1835,37.8310652275,3.168,-8.1135,8.7100577639,34.6,5.93,35.1044854684,78.07,38.148,-8.1135,39.0012664698,3.168,-8.1135,8.7100577639,34.98,0.0,34.98,65.18
2020-02-06 16:00:00,34.3945,-2.1435,34.4612278147,3.5145,-8.1935,8.9154446047,30.88,6.05,31.4670764451,78.01,34.7245,-8.1935,35.6780652853,3.5145,-8.1935,8.9154446047,31.21,0.0,31.21,65.13
2020-02-06 16:30:00,23.133,-1.9755,23.2171981352,5.253,-7.3155,9.0061395309,17.88,5.34,18.6603858481,78.21,23.313,-7.3155,24.4338394292,5.253,-7.3155,9.0061395309,18.06,0.0,18.06,65.27
2020-02-06 17:00:00,26.59,-1.9025,26.6579745339,5.77,-7.7725,9.6801165411,20.82,5.87,21.6316735367,78.14,26.8,-7.7725,27.9043322129,5.77,-7.7725,9.6801165411,21.03,0.0,21.03,65.22
2020-02-06 17:30:00,20.077,-2.1565,20.1924842763,5.657,-6.6465,8.7279786463,14.42,4.49,15.1028639668,78.25,20.217,-6.6465,21.2815190071,5.657,-6.6465,8.7279786463,14.56,0.0,14.56,65.31
2020-02-06 18:00:00,8.9855,-2.4725,9.3194670717,11.4155,-3.9725,12.0869514974,-2.43,1.5,2.8556785532999998,78.1,8.9055,-3.9725,9.751342805,11.4155,-3.9725,12.0869514974,-2.51,0.0,2.51,65.18
2020-02-06 18:30:00,8.655,-2.7605,9.0845685231,13.735,-3.6105,14.2016173463,-5.08,0.85,5.1506213217,78.01,8.525,-3.6105,9.2580416531,13.735,-3.6105,14.2016173463,-5.21,0.0,5.21,65.11
2020-02-06 19:00:00,13.785,-2.235,13.9650080559,11.005,-5.305,12.2169165504,2.7800000000000002,3.07,4.1416542589,77.88,13.755,-5.305,14.7425591401,11.005,-5.305,12.2169165504,2.75,0.0,2.75,65.0
2020-02-06 19:30:00,28.373,-2.581,28.4901507543,10.123,-5.541,11.540269061,18.25,2.96,18.4884856059,77.88,28.563,-5.541,29.0954919189,10.123,-5.541,11.540269061,18.44,0.0,18.44,65.0
2020-02-06 20:00:00,29.9295,-2.7855,30.0588419687,10.7995,-5.2755,12.0191555652,19.13,2.49,19.291371128,77.84,30.1295,-5.2755,30.587868028,10.7995,-5.2755,12.0191555652,19.33,0.0,19.33,65.0
2020-02-06 20:30:00,35.9265,-2.519,36.0147020431,11.1065,-6.549,12.8935543296,24.82,4.03,25.1450452376,77.76,36.1865,-6.549,36.7743413707,11.1065,-6.549,12.8935543296,25.08,0.0,25.08,64.91
2020-02-06 21:00:00,39.001,-2.8970000000000002,39.1084467858,12.581,-6.127,13.9936303367,26.42,3.23,26.6167109163,77.59,39.291,-6.127,39.765849796,12.581,-6.127,13.9936303367,26.71,0.0,26.71,64.76
2020-02-06 21:30:00,37.2855,-2.6015,37.3761463035,16.2855,-7.6015,17.9722094496,21.0,5.0,21.5870331449,77.86,37.5155,-7.6015,38.2778727531,16.2855,-7.6015,17.9722094496,21.23,0.0,21.23,64.99
2020-02-06 22:00:00,43.2395,-2.063,43.2886859266,15.2595,-8.253,17.3483241049,27.98,6.19,28.6565263073,78.11,43.5495,-8.253,44.3246089577,15.2595,-8.253,17.3483241049,28.29,0.0,28.29,65.2
2020-02-06 22:30:00,40.3745,-2.1065,40.4294149414,10.6745,-8.1365,13.4219068131,29.7,6.03,30.3059548604,78.17,40.7045,-8.1365,41.5097452714,10.6745,-8.1365,13.4219068131,30.03,0.0,30.03,65.26
2020-02-06 23:00:00,41.0175,-2.3205,41.0830868667,11.1575,-8.1705,13.8292037551,29.86,5.85,30.4276535408,78.14,41.3575,-8.1705,42.1568485124,11.1575,-8.1705,13.8292037551,30.2,0.0,30.2,65.26
2020-02-06 23:30:00,36.0035,-2.3505000000000003,36.08014499,9.4535,-8.0205,12.3974627444,26.55,5.67,27.1486905762,78.3,36.2935,-8.0205,37.1691614447,9.4535,-8.0205,12.3974627444,26.84,0.0,26.84,65.36
2020-02-07 00:00:00,31.747,-2.3595,31.8345606103,8.197,-7.6395,11.2050332106,23.55,5.28,24.1346410787,78.4,32.017,-7.6395,32.9158054626,8.197,-7.6395,11.2050332106,23.82,0.0,23.82,65.43
2020-02-07 00:30:00,36.6055,-2.163,36.6693495886,8.8155,-8.493,12.2410820294,27.79,6.33,28.5018069603,78.25,36.9055,-8.493,37.8701330767,8.8155,-8.493,12.2410820294,28.09,0.0,28.09,65.32
2020-02-07 01:00:00,37.312,-2.1635,37.3746715872,8.412,-8.4335,11.9115769842,28.9,6.27,29.572333354,78.29,37.652,-8.4335,38.5849326324,8.412,-8.4335,11.9115769842,29.24,0.0,29.24,65.36
2020-02-07 01:30:00,38.351,-2.2205,38.4152290277,8.501,-8.8705,12.2862838666,29.85,6.65,30.581775618800002,78.2,38.701,-8.8705,39.7045736818,8.501,-8.8705,12.2862838666,30.2,0.0,30.2,65.28
2020-02-07 02:00:00,41.216,-1.7955,41.2550903071,8.966,-9.3055,12.922131645,32.25,7.51,33.1128766494,78.46,41.596,-9.3055,42.6241662235,8.966,-9.3055,12.922131645,32.63,0.0,32.63,65.49
2020-02-07 02:30:00,38.713,-2.0825,38.7689718106,9.163,-8.6625,12.6094994052,29.55,6.58,30.2737328389,78.27,39.073,-8.6625,40.0217220425,9.163,-8.6625,12.6094994052,29.91,0.0,29.91,65.34
2020-02-07 03:00:00,40.5665,-1.8725,40.6096931594,8.1165,-8.9325,12.0692637928,32.45,7.06,33.2091267576,78.27,40.9665,-8.9325,41.929031452,8.1165,-8.9325,12.0692637928,32.85,0.0,32.85,65.34
2020-02-07 03:30:00,35.253,-1.9325,35.3059281885,7.973,-8.8825,11.9359765101,27.28,6.95,28.1513925055,78.27,35.573,-8.8825,36.6652033303,7.973,-8.8825,11.9359765101,27.6,0.0,27.6,65.34
2020-02-07 04:00:00,35.4655,-1.462,35.4956213391,12.1355,-9.722,15.5495223158,23.33,8.26,24.7490706896,78.42,35.7555,-9.722,37.0536511595,12.1355,-9.722,15.5495223158,23.62,0.0,23.62,65.47
2020-02-07 04:30:00,36.3045,-1.662,36.3425228108,10.3245,-8.892,13.6258197643,25.98,7.23,26.9672634874,78.25,36.6045,-8.892,37.6690467659,10.3245,-8.892,13.6258197643,26.28,0.0,26.28,65.34
2020-02-07 05:00:00,39.911,-1.6400000000000001,39.9446807598,11.361,-9.69,14.9321271425,28.55,8.05,29.6631926805,78.25,40.261,-9.69,41.4106776206,11.361,-9.69,14.9321271425,28.9,0.0,28.9,65.34
2020-02-07 05:30:00,39.541,-1.4155,39.5663281244,12.001,-10.3355,15.8381362935,27.54,8.92,28.9485405504,78.46,39.861,-10.3355,41.1791437654,12.001,-10.3355,15.8381362935,27.86,0.0,27.86,65.52
2020-02-07 06:00:00,42.031,-1.1195,42.0459063554,12.401,-10.0395,15.9554492651,29.63,8.92,30.9435502165,78.46,42.391,-10.0395,43.5636137304,12.401,-10.0395,15.9554492651,29.99,0.0,29.99,65.52
2020-02-07 06:30:00,43.415,-1.2925,43.4342351291,16.295,-9.8825,19.0575662468,27.12,8.59,28.4478909587,78.31,43.755,-9.8825,44.8571491654,16.295,-9.8825,19.0575662468,27.46,0.0,27.46,65.39
2020-02-07 07:00:00,37.7775,-1.9475,37.827665306,15.5175,-8.7675,17.8230710738,22.26,6.82,23.2813229865,77.98,38.0375,-8.7675,39.0348621427,15.5175,-8.7675,17.8230710738,22.52,0.0,22.52,65.12
2020-02-07 07:30:00,40.8035,-3.493,40.9527369201,13.9635,-5.273,14.925945908,26.84,1.78,26.8989590877,77.02,41.1235,-5.273,41.4601830827,13.9635,-5.273,14.925945908,27.16,0.0,27.16,64.32
2020-02-07 08:00:00,50.3735,-2.2705,50.4246435039,16.2935,-7.9305,18.1210091468,34.08,5.66,34.5468088251,77.35,50.7935,-7.9305,51.4088754254,16.2935,-7.9305,18.1210091468,34.5,0.0,34.5,64.61
2020-02-07 08:30:00,51.35,-2.013,51.3894412209,19.72,-9.043,21.6945672692,31.63,7.03,32.4018178502,77.35,51.73,-9.043,52.5144622842,19.72,-9.043,21.6945672692,32.01,0.0,32.01,64.61
2020-02-07 09:00:00,50.8505,-1.877,50.8851302371,19.4605,-8.807,21.3605783922,31.39,6.93,32.1458706524,77.47,51.2205,-8.807,51.9721355079,19.4605,-8.807,21.3605783922,31.76,0.0,31.76,64.68
2020-02-07 09:30:00,45.3875,-2.0615,45.4342925388,18.3975,-7.3515,19.8119297016,26.99,5.29,27.5035306824,77.39,45.7075,-7.3515,46.2949252996,18.3975,-7.3515,19.8119297016,27.31,0.0,27.31,64.61
2020-02-07 10:00:00,41.3905,-2.094,41.4434352612,16.8805,-6.844,18.2151479887,24.51,4.75,24.9660289193,77.39,41.6805,-6.844,42.238660209,16.8805,-6.844,18.2151479887,24.8,0.0,24.8,64.61
2020-02-07 10:30:00,37.3435,-1.714,37.3828140761,19.7835,-8.874,21.6825909026,17.56,7.16,18.9636283448,77.39,37.5435,-8.874,38.578002388,19.7835,-8.874,21.6825909026,17.76,0.0,17.76,64.61
2020-02-07 11:00:00,33.6915,-1.4575,33.7230111126,21.1615,-9.0375,23.0105516774,12.53,7.58,14.6443606894,77.53,33.8315,-9.0375,35.0178068774,21.1615,-9.0375,23.0105516774,12.67,0.0,12.67,64.72
2020-02-07 11:30:00,40.151,-1.3599999999999999,40.1740264474,19.601,-9.84,21.9322776063,20.55,8.48,22.2308996669,77.48,40.371,-9.84,41.5528969026,19.601,-9.84,21.9322776063,20.77,0.0,20.77,64.68
2020-02-07 12:00:00,47.109,-1.0485,47.1206667318,20.469,-10.8285,23.1567781276,26.64,9.78,28.3784777604,77.53,47.409,-10.8285,48.6299259022,20.469,-10.8285,23.1567781276,26.94,0.0,26.94,64.73
2020-02-07 12:30:00,51.5455,-1.0815,51.5568444777,18.0655,-10.3715,20.8309937953,33.48,9.29,34.744992445,77.64,51.9355,-10.3715,52.9609683871,18.0655,-10.3715,20.8309937953,33.87,0.0,33.87,64.81
2020-02-07 13:00:00,44.9595,-1.3315000000000001,44.9792122263,18.3895,-9.7015,20.7916524716,26.57,8.37,27.8571678388,77.42,45.2695,-9.7015,46.2973728466,18.3895,-9.7015,20.7916524716,26.88,0.0,26.88,64.65
2020-02-07 13:30:00,43.107,-1.3825,43.129163628,15.087,-9.0025,17.568795498,28.02,7.62,29.0376445326,77.54,43.437,-9.0025,44.3600944008,15.087,-9.0025,17.568795498,28.35,0.0,28.35,64.76
2020-02-07 14:00:00,45.641,-1.4915,45.6653638248,12.981,-9.2515,15.9404081896,32.66,7.76,33.5692299584,77.6,46.031,-9.2515,46.9514985197,12.981,-9.2515,15.9404081896,33.05,0.0,33.05,64.8
2020-02-07 14:30:00,48.7995,-2.3795,48.8574786548,12.8095,-8.0995,15.1553683723,35.99,5.72,36.4417137358,77.12,49.2195,-8.0995,49.8814703121,12.8095,-8.0995,15.1553683723,36.41,0.0,36.41,64.41
2020-02-07 15:00:00,46.4705,-2.3525,46.5300078068,12.6005,-7.9625,14.9055025578,33.87,5.61,34.3314578776,77.07,46.8805,-7.9625,47.5518946678,12.6005,-7.9625,14.9055025578,34.28,0.0,34.28,64.41
2020-02-07 15:30:00,39.7045,-1.5305,39.7339873471,12.1745,-9.0005,15.1402592613,27.53,7.47,28.5254588044,77.74,40.0145,-9.0005,41.0142561861,12.1745,-9.0005,15.1402592613,27.84,0.0,27.84,64.92
2020-02-07 16:00:00,37.135,-1.8860000000000001,37.1828619259,10.915,-7.5760000000000005,13.2865722066,26.22,5.69,26.8302907178,77.62,37.435,-7.5760000000000005,38.1939131407,10.915,-7.5760000000000005,13.2865722066,26.52,0.0,26.52,64.83
2020-02-07 16:30:00,47.993,-1.577,48.018902299,10.583,-8.717,13.7107978615,37.41,7.14,38.0852688057,77.59,48.433,-8.717,49.211193625,10.583,-8.717,13.7107978615,37.85,0.0,37.85,64.79
2020-02-07 17:00:00,51.5855,-1.9505,51.6223620198,11.9055,-8.2305,14.4734951031,39.68,6.28,40.1738820629,77.25,52.0655,-8.2305,52.7120234909,11.9055,-8.2305,14.4734951031,40.16,0.0,40.16,64.52
2020-02-07 17:30:00,51.766,-1.843,51.7987973316,12.706,-8.383,15.2222575527,39.06,6.54,39.6037270973,77.42,52.236,-8.383,52.9043890901,12.706,-8.383,15.2222575527,39.53,0.0,39.53,64.66
2020-02-07 18:00:00,49.79,-1.3195000000000001,49.8074811675,13.41,-9.2295,16.2791821124,36.38,7.91,37.229994628,77.67,50.23,-9.2295,51.0708974882,13.41,-9.2295,16.2791821124,36.82,0.0,36.82,64.88
2020-02-07 18:30:00,53.284,-1.328,53.3005463387,15.254,-9.848,18.1567513614,38.03,8.52,38.972699419,77.6,53.734,-9.848,54.6289836991,15.254,-9.848,18.1567513614,38.48,0.0,38.48,64.8
2020-02-07 19:00:00,42.6595,-1.8945,42.701546465,16.5795,-8.5545,18.6563471907,26.08,6.66,26.916946335,77.52,42.9595,-8.5545,43.8029463678,16.5795,-8.5545,18.6563471907,26.38,0.0,26.38,64.73
2020-02-07 19:30:00,46.912,-2.1945,46.9633002913,16.452,-8.3545,18.4517200892,30.46,6.16,31.0766343094,77.24,47.282,-8.3545,48.0144269387,16.452,-8.3545,18.4517200892,30.83,0.0,30.83,64.5
2020-02-07 20:00:00,48.075,-1.767,48.1074621447,16.305,-9.127,18.6856938324,31.77,7.36,32.6113860484,77.15,48.465,-9.127,49.3169175233,16.305,-9.127,18.6856938324,32.16,0.0,32.16,64.42
2020-02-07 20:30:00,40.051,-1.729,40.0883030571,15.941,-8.669,18.1457169051,24.11,6.94,25.0889557375,77.29,40.341,-8.669,41.2619418108,15.941,-8.669,18.1457169051,24.4,0.0,24.4,64.52
2020-02-07 21:00:00,42.4285,-2.1115,42.4810080448,14.4885,-8.6515,16.8749839852,27.94,6.54,28.6952121442,77.1,42.7785,-8.6515,43.6445702751,14.4885,-8.6515,16.8749839852,28.29,0.0,28.29,64.35
2020-02-07 21:30:00,40.907,-1.0485,40.9204350081,19.987,-10.4885,22.5718586131,20.92,9.44,22.9512526891,77.45,41.167,-10.4885,42.4821200183,19.987,-10.4885,22.5718586131,21.18,0.0,21.18,64.64
2020-02-07 22:00:00,39.435,-1.123,39.4509867304,21.295,-11.023,23.9788146913,18.14,9.9,20.6656623412,77.65,39.655,-11.023,41.1585416894,21.295,-11.023,23.9788146913,18.36,0.0,18.36,64.78
2020-02-07 22:30:00,38.2305,-0.578,38.234869089,24.8405,-11.788,27.4955884507,13.39,11.21,17.4629951612,77.59,38.4105,-11.788,40.178644256,24.8405,-11.788,27.4955884507,13.57,0.0,13.57,64.75
2020-02-07 23:00:00,37.5895,0.094,37.5896175326,25.9295,-12.566,28.813943261,11.66,12.66,17.2113683361,77.75,37.7195,-12.566,39.7575783499,25.9295,-12.566,28.813943261,11.79,0.0,11.79,64.88
2020-02-07 23:30:00,40.295,0.5245000000000001,40.2984134334,32.605,-14.2855,35.5972124646,7.69,14.81,16.6874863296,77.54,40.405,-14.2855,42.8560326588,32.605,-14.2855,35.5972124646,7.8,0.0,7.8,64.69
2020-02-08 00:00:00,45.062,0.8085,45.0692524483,33.562,-14.8915,36.7173612376,11.5,15.7,19.4612435368,77.65,45.202,-14.8915,47.5917805535,33.562,-14.8915,36.7173612376,11.64,0.0,11.64,64.79
2020-02-08 00:30:00,34.4205,0.309,34.4218869507,30.9905,-13.091,33.6420179426,3.43,13.4,13.8320244361,77.65,34.4805,-13.091,36.8819625461,30.9905,-13.091,33.6420179426,3.49,0.0,3.49,64.79
2020-02-08 01:00:00,35.7335,0.2295,35.7342369794,28.9135,-13.1605,31.7677390209,6.82,13.39,15.0267927383,77.75,35.8135,-13.1605,38.155019886,28.9135,-13.1605,31.7677390209,6.9,0.0,6.9,64.88
2020-02-08 01:30:00,37.804,0.653,37.8096393133,31.954,-14.127,34.9375191592,5.85,14.78,15.8956251843,77.7,37.904,-14.127,40.4510240291,31.954,-14.127,34.9375191592,5.95,0.0,5.95,64.82
2020-02-08 02:00:00,34.9235,0.709,34.9306961461,30.1235,-14.121,33.2690230282,4.8,14.83,15.5874597032,77.87,34.9835,-14.121,37.7259580826,30.1235,-14.121,33.2690230282,4.86,0.0,4.86,64.96
2020-02-08 02:30:00,39.0845,0.872,39.0942262265,28.4445,-14.028,31.7155224496,10.64,14.9,18.3090032498,77.98,39.2145,-14.028,41.6480707146,28.4445,-14.028,31.7155224496,10.77,0.0,10.77,65.05
2020-02-08 03:00:00,30.027,0.8150000000000001,30.0380584259,26.717,-13.675,30.0133922441,3.31,14.49,14.863249981100001,78.2,30.067,-13.675,33.030744981,26.717,-13.675,30.0133922441,3.35,0.0,3.35,65.25
2020-02-08 03:30:00,32.267,0.587,32.2723388988,23.367,-13.533,27.0029401732,8.9,14.12,16.6908477915,78.24,32.397,-13.533,35.1099373113,23.367,-13.533,27.0029401732,9.03,0.0,9.03,65.25
2020-02-08 04:00:00,32.051,0.079,32.0510973603,22.941,-12.711,26.2270662103,9.11,12.79,15.702744983,78.17,32.181,-12.711,34.6003797956,22.941,-12.711,26.2270662103,9.24,0.0,9.24,65.25
2020-02-08 04:30:00,29.3,-0.094,29.3001507846,15.33,-12.044,19.4953029215,13.97,11.95,18.3837808951,78.48,29.47,-12.044,31.8361247014,15.33,-12.044,19.4953029215,14.14,0.0,14.14,65.48
2020-02-08 05:00:00,28.3345,-0.032,28.3345180698,16.6845,-12.092,20.6055576059,11.65,12.06,16.76800823,78.48,28.4845,-12.092,30.9448413189,16.6845,-12.092,20.6055576059,11.8,0.0,11.8,65.48
2020-02-08 05:30:00,27.6655,0.046,27.6655382426,17.3055,-12.134,21.1356165335,10.36,12.18,15.990059412,78.54,27.7955,-12.134,30.3285966746,17.3055,-12.134,21.1356165335,10.49,0.0,10.49,65.51
2020-02-08 06:00:00,30.372,-0.303,30.3735113709,18.912,-12.183,22.4964271163,11.46,11.88,16.5065441568,78.36,30.522,-12.183,32.8636268997,18.912,-12.183,22.4964271163,11.61,0.0,11.61,65.35
2020-02-08 06:30:00,39.9325,-0.9175000000000001,39.9430389743,17.6225,-10.9775,20.7619366269,22.31,10.06,24.4732445744,77.72,40.2025,-10.9775,41.6742907858,17.6225,-10.9775,20.7619366269,22.58,0.0,22.58,64.83
2020-02-08 07:00:00,39.566,-1.447,39.5924508587,13.886,-10.127,17.186539064,25.68,8.68,27.1072831542,77.67,39.916,-10.127,41.1806166175,13.886,-10.127,17.186539064,26.03,0.0,26.03,64.79
2020-02-08 07:30:00,35.194,-1.8995000000000002,35.2452228855,14.474,-9.3895,17.2528080685,20.72,7.49,22.0322150498,77.48,35.464,-9.3895,36.6859374454,14.474,-9.3895,17.2528080685,20.99,0.0,20.99,64.62
2020-02-08 08:00:00,42.5175,-1.015,42.5296135798,13.2975,-10.895,17.1908269507,29.22,9.88,30.8451422431,77.75,42.8775,-10.895,44.2400387799,13.2975,-10.895,17.1908269507,29.58,0.0,29.58,64.86
2020-02-08 08:30:00,39.792,-0.6755,39.7977331547,10.812,-10.6055,15.1451633946,28.98,9.93,30.6340545798,77.75,40.152,-10.6055,41.5290227943,10.812,-10.6055,15.1451633946,29.34,0.0,29.34,64.86
2020-02-08 09:00:00,39.2665,-0.988,39.2789277635,13.2365,-9.898,16.5280167065,26.03,8.91,27.5127061555,77.68,39.5965,-9.898,40.8148651382,13.2365,-9.898,16.5280167065,26.36,0.0,26.36,64.81
2020-02-08 09:30:00,33.846,-1.3475000000000001,33.872813173,10.606,-8.5375,13.6152907516,23.24,7.19,24.3268103129,77.73,34.136,-8.5375,35.1874324475,10.606,-8.5375,13.6152907516,23.53,0.0,23.53,64.86
2020-02-08 10:00:00,35.605,-1.437,35.6339865017,9.165,-8.237,12.3225563095,26.44,6.8,27.300432231,77.77,35.925,-8.237,36.8572081688,9.165,-8.237,12.3225563095,26.76,0.0,26.76,64.9
2020-02-08 10:30:00,36.9715,-1.0825,36.9873440314,9.7015,-9.1525,13.3374419774,27.27,8.07,28.4390189704,77.95,37.3015,-9.1525,38.4079439504,9.7015,-9.1525,13.3374419774,27.6,0.0,27.6,65.05
2020-02-08 11:00:00,45.0615,-0.5465,45.0648138185,9.8915,-10.6765,14.5543610131,35.17,10.13,36.5998060104,77.84,45.5115,-10.6765,46.7470243385,9.8915,-10.6765,14.5543610131,35.62,0.0,35.62,64.96
2020-02-08 11:30:00,40.4635,-0.276,40.4644412818,14.2235,-10.826,17.8748490413,26.24,10.55,28.2814444468,77.78,40.783500000000004,-10.826,42.1959257305,14.2235,-10.826,17.8748490413,26.56,0.0,26.56,64.9
2020-02-08 12:00:00,38.598,-0.075,38.5980728664,16.508,-11.175,19.9347608212,22.09,11.1,24.7220165035,77.74,38.878,-11.175,40.4521879384,16.508,-11.175,19.9347608212,22.37,0.0,22.37,64.9
2020-02-08 12:30:00,38.431,0.444,38.4335647189,20.601,-11.866,23.7740017035,17.83,12.31,21.6666794872,77.84,38.671,-11.866,40.4505648539,20.601,-11.866,23.7740017035,18.07,0.0,18.07,64.96
2020-02-08 13:00:00,36.203,-0.393,36.2051330339,25.433,-11.503,27.9133748945,10.77,11.11,15.4733642108,77.94,36.333,-11.503,38.1104434243,25.433,-11.503,27.9133748945,10.9,0.0,10.9,65.04
2020-02-08 13:30:00,30.74,-0.2695,30.7411813412,26.13,-11.4695,28.536403597,4.61,11.2,12.1116514151,77.84,30.82,-11.4695,32.8849787935,26.13,-11.4695,28.536403597,4.69,0.0,4.69,64.95
2020-02-08 14:00:00,22.9765,-0.34900000000000003,22.9791504031,27.4065,-10.989,29.5275187452,-4.43,10.64,11.5253850261,78.17,22.9165,-10.989,25.4150367548,27.4065,-10.989,29.5275187452,-4.49,0.0,4.49,65.21
2020-02-08 14:30:00,32.1405,-0.6545000000000001,32.1471633352,27.2205,-12.5045,29.955268994,4.92,11.85,12.8307793996,77.94,32.2105,-12.5045,34.552551722,27.2205,-12.5045,29.955268994,4.99,0.0,4.99,65.04
2020-02-08 15:00:00,25.813,-0.2975,25.8147143166,27.053,-12.0175,29.6021133578,-1.24,11.72,11.7854147148,77.94,25.783,-12.0175,28.4461490408,27.053,-12.0175,29.6021133578,-1.27,0.0,1.27,65.08
2020-02-08 15:30:00,24.138,-0.8130000000000001,24.1516875808,28.378,-10.563,30.2801560927,-4.24,9.75,10.6320317908,77.89,24.098,-10.563,26.3114152603,28.378,-10.563,30.2801560927,-4.28,0.0,4.28,64.98
2020-02-08 16:00:00,34.0665,-1.195,34.0874529299,26.1165,-10.575,28.1762701089,7.95,9.38,12.2958082288,77.89,34.1765,-10.575,35.7751838185,26.1165,-10.575,28.1762701089,8.06,0.0,8.06,64.98
2020-02-08 16:30:00,44.7745,-0.7655000000000001,44.7810433163,26.3245,-11.6755,28.7975103177,18.45,10.91,21.4343322732,77.7,44.9845,-11.6755,46.4749668155,26.3245,-11.6755,28.7975103177,18.66,0.0,18.66,64.83
2020-02-08 17:00:00,42.7755,-1.089,42.789359907,25.9255,-10.559,27.9932854672,16.85,9.47,19.3288230371,77.55,43.0055,-10.559,44.2827902379,25.9255,-10.559,27.9932854672,17.08,0.0,17.08,64.7
2020-02-08 17:30:00,37.222,-1.0645,37.2372185354,29.582,-10.0245,31.2343612749,7.64,8.96,11.7750244161,77.25,37.332,-10.0245,38.6544800023,29.582,-10.0245,31.2343612749,7.75,0.0,7.75,64.45
2020-02-08 18:00:00,35.5995,-0.803,35.6085552817,31.0695,-10.403,32.7648628755,4.53,9.6,10.6151260002,77.25,35.6795,-10.403,37.1651601537,31.0695,-10.403,32.7648628755,4.61,0.0,4.61,64.45
2020-02-08 18:30:00,39.097,-0.3055,39.0981935548,31.457,-11.4455,33.4745025243,7.64,11.14,13.5081160789,77.29,39.197,-11.4455,40.8338619194,31.457,-11.4455,33.4745025243,7.74,0.0,7.74,64.51
2020-02-08 19:00:00,37.889,-0.4615,37.8918105037,32.529,-11.9115,34.6413001091,5.36,11.45,12.6424720684,77.44,37.959,-11.9115,39.7840359095,32.529,-11.9115,34.6413001091,5.43,0.0,5.43,64.62
2020-02-08 19:30:00,38.2705,-0.3905,38.272492217,31.8805,-11.9305,34.039728414,6.39,11.54,13.1910462057,77.55,38.3605,-11.9305,40.1729360453,31.8805,-11.9305,34.039728414,6.48,0.0,6.48,64.7
2020-02-08 20:00:00,37.8265,-0.32,37.8278535242,32.2665,-11.72,34.3290754645,5.5600000000000005,11.4,12.6835957047,77.68,37.8965,-11.72,39.6674061699,32.2665,-11.72,34.3290754645,5.63,0.0,5.63,64.81
2020-02-08 20:30:00,30.137,-0.613,30.1432337018,33.217,-11.073,35.0140031702,-3.08,10.46,10.9040359501,77.49,30.107,-11.073,32.0786966381,33.217,-11.073,35.0140031702,-3.11,0.0,3.11,64.64
2020-02-08 21:00:00,37.24,-0.4605,37.2428471018,33.15,-11.8605,35.2078678742,4.09,11.4,12.1114862837,77.49,37.3,-11.8605,39.1402792562,33.15,-11.8605,35.2078678742,4.15,0.0,4.15,64.64
2020-02-08 21:30:00,46.533,-0.871,46.5411509312,33.343,-12.371,35.5639886683,13.19,11.5,17.4993171295,77.25,46.683,-12.371,48.2943488412,33.343,-12.371,35.5639886683,13.34,0.0,13.34,64.43
2020-02-08 22:00:00,42.2585,-0.6995,42.2642889743,33.4785,-12.8795,35.87048205,8.78,12.18,15.0146861439,77.35,42.3585,-12.8795,44.2732881374,33.4785,-12.8795,35.87048205,8.88,0.0,8.88,64.51
2020-02-08 22:30:00,43.7825,-0.3825,43.7841707984,33.7725,-13.3125,36.3015758955,10.01,12.93,16.3519112033,77.62,43.9125,-13.3125,45.8860579316,33.7725,-13.3125,36.3015758955,10.14,0.0,10.14,64.72
2020-02-08 23:00:00,43.0375,0.052500000000000005,43.0375320215,34.2575,-13.7975,36.9316573213,8.78,13.85,16.398502980499998,77.9,43.1375,-13.7975,45.2903401676,34.2575,-13.7975,36.9316573213,8.88,0.0,8.88,64.97
2020-02-08 23:30:00,38.6895,0.21150000000000002,38.6900780886,34.0095,-14.1585,36.8389632387,4.68,14.37,15.1128852308,78.11,38.7695,-14.1585,41.2739294531,34.0095,-14.1585,36.8389632387,4.76,0.0,4.76,65.14
2020-02-09 00:00:00,37.614,0.47600000000000003,37.6170117367,33.854,-14.764,36.9333049158,3.76,15.24,15.6969806014,78.25,37.644,-14.764,40.4357073884,33.854,-14.764,36.9333049158,3.79,0.0,3.79,65.25
2020-02-09 00:30:00,38.9965,0.418,38.998740188,34.1265,-14.562,37.1035018058,4.87,14.98,15.7517395865,78.14,39.0565,-14.562,41.682874616,34.1265,-14.562,37.1035018058,4.93,0.0,4.93,65.16
2020-02-09 01:00:00,34.025,-0.4585,34.028089092,33.965,-12.8185,36.3033768023,0.06,12.36,12.3601456302,77.89,34.035,-12.8185,36.368876354,33.965,-12.8185,36.3033768023,0.07,0.0,0.07,64.95
2020-02-09 01:30:00,32.623,0.149,32.6233402643,33.533,-12.961,35.9506552096,-0.91,13.11,13.1415448103,78.22,32.613,-12.961,35.0940919529,33.533,-12.961,35.9506552096,-0.92,0.0,0.92,65.22
2020-02-09 02:00:00,30.0035,-0.1635,30.0039454822,32.3035,-12.1635,34.5176309225,-2.3,12.0,12.2184287042,78.22,29.9735,-12.1635,32.3475104838,32.3035,-12.1635,34.5176309225,-2.33,0.0,2.33,65.22
2020-02-09 02:30:00,28.8805,-0.2215,28.8813493885,32.3105,-12.2215,34.5446591024,-3.43,12.0,12.480580916,78.11,28.8405,-12.2215,31.3231464336,32.3105,-12.2215,34.5446591024,-3.47,0.0,3.47,65.13
2020-02-09 03:00:00,24.5265,0.0155,24.5265048978,32.9965,-12.5445,35.3006160357,-8.47,12.56,15.1490758794,78.25,24.4365,-12.5445,27.4682910371,32.9965,-12.5445,35.3006160357,-8.56,0.0,8.56,65.23
2020-02-09 03:30:00,25.2515,0.343,25.2538294373,32.7115,-13.147,35.2545861024,-7.46,13.49,15.4153073275,78.25,25.1415,-13.147,28.3714404155,32.7115,-13.147,35.2545861024,-7.57,0.0,7.57,65.23
2020-02-09 04:00:00,21.485,0.3045,21.487157682,32.415,-12.8955,34.8859018122,-10.93,13.2,17.1378207483,78.37,21.345,-12.8955,24.937981980300002,32.415,-12.8955,34.8859018122,-11.07,0.0,11.07,65.33
2020-02-09 04:30:00,22.8665,0.297,22.8684287009,32.0965,-12.193,34.334451521,-9.23,12.49,15.5303895637,78.42,22.7565,-12.193,25.817194682,32.0965,-12.193,34.334451521,-9.34,0.0,9.34,65.39
2020-02-09 05:00:00,24.27,0.030500000000000003,24.2700191646,33.0,-11.6595,34.9991991373,-8.73,11.69,14.590030843000001,78.42,24.17,-11.6595,26.8352909477,33.0,-11.6595,34.9991991373,-8.83,0.0,8.83,65.39
2020-02-09 05:30:00,28.2885,-0.011,28.2885021387,33.6285,-12.771,35.9718564054,-5.34,12.76,13.8323244612,77.91,28.2085,-12.771,30.9647850509,33.6285,-12.771,35.9718564054,-5.42,0.0,5.42,64.96
2020-02-09 06:00:00,30.469,-0.1515,30.4693766469,33.839,-12.7315,36.1547923967,-3.37,12.58,13.0235670997,78.17,30.419,-12.7315,32.9758495455,33.839,-12.7315,36.1547923967,-3.42,0.0,3.42,65.17
2020-02-09 06:30:00,29.2975,-0.28700000000000003,29.2989057006,33.6575,-12.747,35.9904614481,-4.36,12.46,13.2008030059,78.64,29.2575,-12.747,31.9137480602,33.6575,-12.747,35.9904614481,-4.4,0.0,4.4,65.56
2020-02-09 07:00:00,34.2185,-0.9605,34.2319777766,32.7685,-12.1805,34.9591071468,1.45,11.22,11.3133063249,78.43,34.2585,-12.1805,36.3594472249,32.7685,-12.1805,34.9591071468,1.49,0.0,1.49,65.4
2020-02-09 07:30:00,30.291,-0.882,30.3038381232,33.291,-12.292,35.4877999459,-3.0,11.41,11.7978006425,78.57,30.261,-12.292,32.6622317823,33.291,-12.292,35.4877999459,-3.03,0.0,3.03,65.51
2020-02-09 08:00:00,37.1635,-0.712,37.1703198298,30.6135,-12.092,32.9150853903,6.55,11.38,13.1303808018,78.57,37.2335,-12.092,39.1477966973,30.6135,-12.092,32.9150853903,6.62,0.0,6.62,65.51
2020-02-09 08:30:00,45.489,-0.47800000000000004,45.491511351,26.989,-11.478,29.3283242788,18.5,11.0,21.52324325,77.98,45.769,-11.478,47.1862887394,26.989,-11.478,29.3283242788,18.78,0.0,18.78,65.03
2020-02-09 09:00:00,37.0535,-0.5405,37.0574419314,27.5835,-10.3905,29.4756164058,9.47,9.85,13.6639452575,77.86,37.1835,-10.3905,38.6079676039,27.5835,-10.3905,29.4756164058,9.6,0.0,9.6,64.93
2020-02-09 09:30:00,44.8835,-0.41200000000000003,44.8853909,26.4535,-9.742,28.1903214996,18.43,9.33,20.6570520646,77.57,45.1135,-9.742,46.1533795756,26.4535,-9.742,28.1903214996,18.66,0.0,18.66,64.71
2020-02-09 10:00:00,46.07,-0.84,46.0776572755,23.79,-8.66,25.3171819127,22.28,7.82,23.6125136315,77.09,46.35,-8.66,47.1520741856,23.79,-8.66,25.3171819127,22.56,0.0,22.56,64.31
2020-02-09 10:30:00,35.1805,-1.0725,35.196844127,11.2905,-7.9425,13.8042999279,23.89,6.87,24.8581777289,78.05,35.4605,-7.9425,36.3391024449,11.2905,-7.9425,13.8042999279,24.17,0.0,24.17,65.11
2020-02-09 11:00:00,41.2785,-1.31,41.2992816191,3.7485,-7.66,8.5280040015,37.53,6.35,38.063412879,77.93,41.7185,-7.66,42.4159031762,3.7485,-7.66,8.5280040015,37.97,0.0,37.97,65.01
2020-02-09 11:30:00,45.817,-0.537,45.820146857,1.627,-7.437,7.6128902527,44.19,6.9,44.7254524851,77.61,46.327,-7.437,46.9201438404,1.627,-7.437,7.6128902527,44.7,0.0,44.7,64.75
2020-02-09 12:00:00,49.497,-1.2955,49.5139508548,0.08700000000000001,-6.5055,6.5060817125,49.41,5.21,49.683922953,77.53,50.107,-6.5055,50.5275467369,0.08700000000000001,-6.5055,6.5060817125,50.02,0.0,50.02,64.67
2020-02-09 12:30:00,45.8405,-1.084,45.8533149974,0.3905,-6.414,6.4258763021,45.45,5.33,45.7614619522,77.78,46.4005,-6.414,46.8417100056,0.3905,-6.414,6.4258763021,46.01,0.0,46.01,64.9
2020-02-09 13:00:00,44.4855,-0.8385,44.4934016737,0.0455,-6.7785,6.7786527054,44.44,5.94,44.8352227607,77.91,45.0255,-6.7785,45.532886055,0.0455,-6.7785,6.7786527054,44.98,0.0,44.98,65.0
2020-02-09 13:30:00,41.158,-0.4465,41.1604218425,0.108,-7.2165,7.2173081027,41.05,6.77,41.6045117746,78.02,41.628,-7.2165,42.2488846746,0.108,-7.2165,7.2173081027,41.52,0.0,41.52,65.09
2020-02-09 14:00:00,43.8575,-0.6835,43.8628257013,0.1075,-7.0935,7.0943145194,43.75,6.41,44.2170849333,77.9,44.3875,-7.0935,44.9507274524,0.1075,-7.0935,7.0943145194,44.28,0.0,44.28,64.99
2020-02-09 14:30:00,37.1505,-0.299,37.1517032079,0.7305,-7.699,7.733578166,36.42,7.4,37.1641816808,78.37,37.5705,-7.699,38.3512329821,0.7305,-7.699,7.733578166,36.84,0.0,36.84,65.38
2020-02-09 15:00:00,43.718,-0.6905,43.7234526799,1.518,-7.4705,7.6231682553999995,42.2,6.78,42.7411792069,78.46,44.238,-7.4705,44.8643401183,1.518,-7.4705,7.6231682553999995,42.72,0.0,42.72,65.47
2020-02-09 15:30:00,50.3825,-0.876,50.3901149259,7.8125,-7.926,11.1290894619,42.57,7.05,43.1498250286,78.24,50.9125,-7.926,51.5257618309,7.8125,-7.926,11.1290894619,43.1,0.0,43.1,65.28
2020-02-09 16:00:00,50.213,-0.678,50.2175771319,14.943,-8.318,17.1021160387,35.27,7.64,36.0879827643,78.24,50.673,-8.318,51.3511640861,14.943,-8.318,17.1021160387,35.73,0.0,35.73,65.28
2020-02-09 16:30:00,44.7605,-1.045,44.7726968726,20.0505,-7.465,21.3950642731,24.71,6.42,25.5303838592,78.17,45.0805,-7.465,45.6943946809,20.0505,-7.465,21.3950642731,25.03,0.0,25.03,65.21
2020-02-09 17:00:00,32.9195,-1.226,32.9423216585,14.8295,-6.006,15.9995658144,18.09,4.78,18.7108658271,78.37,33.1595,-6.006,33.6990278235,14.8295,-6.006,15.9995658144,18.33,0.0,18.33,65.37
2020-02-09 17:30:00,38.9325,-1.3485,38.9558469103,10.0125,-5.9085,11.625856033,28.92,4.5600000000000005,29.277294957,78.09,39.3025,-5.9085,39.7441426942,10.0125,-5.9085,11.625856033,29.29,0.0,29.29,65.16
2020-02-09 18:00:00,46.1625,-1.376,46.1830031749,14.8525,-6.406,16.1750917231,31.31,5.03,31.7114648038,77.84,46.5725,-6.406,47.0110050121,14.8525,-6.406,16.1750917231,31.72,0.0,31.72,64.95
2020-02-09 18:30:00,42.6075,-1.158,42.6232333388,20.6475,-6.568,21.6669767215,21.96,5.41,22.6165802013,77.59,42.8975,-6.568,43.3973977359,20.6475,-6.568,21.6669767215,22.25,0.0,22.25,64.74
2020-02-09 19:00:00,49.9365,-1.042,49.9473702636,21.1665,-7.472,22.4466368583,28.77,6.43,29.479786295,77.54,50.3265,-7.472,50.8781621745,21.1665,-7.472,22.4466368583,29.16,0.0,29.16,64.7
2020-02-09 19:30:00,52.133,-1.0545,52.1436636539,22.583,-8.2945,24.0580676541,29.55,7.24,30.4240053247,77.65,52.513,-8.2945,53.1640282451,22.583,-8.2945,24.0580676541,29.93,0.0,29.93,64.77
2020-02-09 20:00:00,48.7505,-1.0665,48.7621643541,22.5005,-8.2565,23.9675257901,26.25,7.19,27.2168807912,77.84,49.0905,-8.2565,49.7799857624,22.5005,-8.2565,23.9675257901,26.59,0.0,26.59,64.94
2020-02-09 20:30:00,48.8415,-1.7405,48.8725021101,17.2315,-7.4505,18.773240064,31.61,5.71,32.1215846434,77.92,49.2615,-7.4505,49.8217355428,17.2315,-7.4505,18.773240064,32.03,0.0,32.03,65.01
2020-02-09 21:00:00,45.148,-1.1055,45.1615326827,20.828,-8.2955,22.419208377,24.32,7.19,25.3605697886,78.18,45.468,-8.2955,46.2185497852,20.828,-8.2955,22.419208377,24.64,0.0,24.64,65.22
2020-02-09 21:30:00,45.6225,-1.074,45.6351397746,22.5625,-8.104,23.9737611202,23.06,7.03,24.1077684575,77.82,45.9225,-8.104,46.6320793258,22.5625,-8.104,23.9737611202,23.36,0.0,23.36,64.93
2020-02-09 22:00:00,36.7205,-1.475,36.7501121801,16.5005,-7.065,17.9493934508,20.22,5.59,20.9784770658,78.34,37.0005,-7.065,37.6689689964,16.5005,-7.065,17.9493934508,20.5,0.0,20.5,65.35
2020-02-09 22:30:00,42.447,-1.162,42.4629020793,22.787,-7.7620000000000005,24.072723423,19.66,6.6,20.7382641511,78.18,42.717,-7.7620000000000005,43.4164799702,22.787,-7.7620000000000005,24.072723423,19.93,0.0,19.93,65.23
2020-02-09 23:00:00,46.307,-1.0765,46.3195110213,21.847,-8.6665,23.503183428,24.46,7.59,25.6105388463,78.24,46.657,-8.6665,47.4550721341,21.847,-8.6665,23.503183428,24.81,0.0,24.81,65.28
2020-02-09 23:30:00,45.3725,-1.5645,45.3994649363,21.8725,-7.7845,23.2164746786,23.5,6.22,24.3092245866,77.95,45.7025,-7.7845,46.3607263371,21.8725,-7.7845,23.2164746786,23.83,0.0,23.83,65.06
2020-02-10 00:00:00,39.5515,-1.3225,39.5736043153,21.2115,-8.1625,22.7278274039,18.34,6.84,19.5739929498,78.18,39.8115,-8.1625,40.639659675,21.2115,-8.1625,22.7278274039,18.6,0.0,18.6,65.25
2020-02-10 00:30:00,33.8195,-1.433,33.8498459265,20.0795,-7.323,21.373175928,13.74,5.89,14.949237438699999,78.48,34.0295,-7.323,34.8085219343,20.0795,-7.323,21.373175928,13.95,0.0,13.95,65.51
