Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-10 01:00:00,25.71,-1.756,25.7698978655,17.65,-6.326,18.7494206844,8.06,4.57,9.2654465624,78.43,25.84,-6.326,26.6030801976,17.65,-6.326,18.7494206844,8.19,0.0,8.19,65.46
2020-02-10 01:30:00,27.847,-1.6095000000000002,27.8934741337,17.527,-7.4295,19.0366278329,10.32,5.82,11.8479871708,78.87,27.977,-7.4295,28.9466750984,17.527,-7.4295,19.0366278329,10.45,0.0,10.45,65.8
2020-02-10 02:00:00,26.826,-1.9505,26.8968162846,16.866,-7.1805,18.3308902198,9.96,5.23,11.2496444388,78.8,26.996,-7.1805,27.9346307699,16.866,-7.1805,18.3308902198,10.13,0.0,10.13,65.74
2020-02-10 02:30:00,21.085,-1.3820000000000001,21.1302425211,21.385,-7.732,22.739877946,-0.30000000000000004,6.35,6.3570826642,78.76,21.095,-7.732,22.4673729884,21.385,-7.732,22.739877946,-0.29,0.0,0.29,65.74
2020-02-10 03:00:00,21.4735,-1.175,21.5056231542,21.3835,-8.015,22.8362496319,0.09,6.84,6.8405920796,78.84,21.4935,-8.015,22.9392843666,21.3835,-8.015,22.8362496319,0.11,0.0,0.11,65.78
2020-02-10 03:30:00,17.618,-1.2385,17.6614780313,21.078,-7.8285,22.4848281348,-3.46,6.59,7.4430974735,78.93,17.588,-7.8285,19.2515754225,21.078,-7.8285,22.4848281348,-3.49,0.0,3.49,65.87
2020-02-10 04:00:00,20.5945,-1.26,20.6330082695,17.6745,-8.08,19.4338454828,2.92,6.82,7.4188139214,78.93,20.6645,-8.08,22.188013887,17.6745,-8.08,19.4338454828,2.99,0.0,2.99,65.87
2020-02-10 04:30:00,22.776,-1.568,22.8299102057,17.946,-7.318,19.3807130932,4.83,5.75,7.50942075,78.65,22.846,-7.318,23.9894318399,17.946,-7.318,19.3807130932,4.9,0.0,4.9,65.64
2020-02-10 05:00:00,23.959,-1.8275000000000001,24.0285962397,18.969,-7.1575,20.2744362992,4.99,5.33,7.3013012539,78.6,24.049,-7.1575,25.0915166391,18.969,-7.1575,20.2744362992,5.08,0.0,5.08,65.6
2020-02-10 05:30:00,35.583,-1.756,35.6263024323,18.593,-7.916,20.2079861688,16.99,6.16,18.0722356116,78.49,35.813,-7.916,36.6774320939,18.593,-7.916,20.2079861688,17.22,0.0,17.22,65.52
2020-02-10 06:00:00,37.9445,-1.5145,37.9747125137,18.7045,-8.3245,20.473290417,19.24,6.8100000000000005,20.4096472287,78.6,38.1945,-8.3245,39.0911387721,18.7045,-8.3245,20.473290417,19.49,0.0,19.49,65.62
2020-02-10 06:30:00,39.215,-1.379,39.239238856,18.155,-8.249,19.9411641084,21.06,6.87,22.1522120792,78.7,39.495,-8.249,40.3472554953,18.155,-8.249,19.9411641084,21.34,0.0,21.34,65.69
2020-02-10 07:00:00,37.666,-1.7165,37.7050915428,18.616,-7.4565,20.0537988483,19.05,5.74,19.8959820064,78.53,37.936,-7.4565,38.6618609,18.616,-7.4565,20.0537988483,19.32,0.0,19.32,65.56
2020-02-10 07:30:00,39.026,-2.0595,39.0803047103,20.666,-6.5595,21.6820339509,18.36,4.5,18.9034282605,78.01,39.266,-6.5595,39.8101217814,20.666,-6.5595,21.6820339509,18.6,0.0,18.6,65.13
2020-02-10 08:00:00,31.934,-2.6710000000000003,32.0455082188,22.604,-4.381,23.0246384771,9.33,1.71,9.4854098488,78.01,32.074,-4.381,32.3718185618,22.604,-4.381,23.0246384771,9.47,0.0,9.47,65.13
2020-02-10 08:30:00,40.238,-2.2965,40.3034806965,22.918,-5.4465,23.5562961063,17.32,3.15,17.604115996,78.19,40.468,-5.4465,40.8328713936,22.918,-5.4465,23.5562961063,17.55,0.0,17.55,65.29
2020-02-10 09:00:00,41.646,-2.21,41.7045970608,22.856,-5.38,23.4806545054,18.79,3.17,19.0555241334,78.23,41.906,-5.38,42.2499377041,22.856,-5.38,23.4806545054,19.05,0.0,19.05,65.29
2020-02-10 09:30:00,30.254,-2.3015,30.3414142427,22.884,-4.3815,23.2996780718,7.37,2.08,7.6578913547,78.36,30.374,-4.3815,30.6883922396,22.884,-4.3815,23.2996780718,7.49,0.0,7.49,65.42
2020-02-10 10:00:00,47.801,-2.1275,47.8483213629,22.331,-6.0875,23.1458682544,25.47,3.96,25.7760062849,78.04,48.121,-6.0875,48.5045183179,22.331,-6.0875,23.1458682544,25.79,0.0,25.79,65.15
2020-02-10 10:30:00,48.01,-1.8479999999999999,48.0455534259,22.47,-7.058,23.5524152477,25.54,5.21,26.0659874166,78.0,48.35,-7.058,48.8624381708,22.47,-7.058,23.5524152477,25.88,0.0,25.88,65.11
2020-02-10 11:00:00,41.5425,-1.8455,41.5834723959,22.7925,-6.8355,23.7954221753,18.75,4.99,19.4026441497,78.0,41.8125,-6.8355,42.3675490972,22.7925,-6.8355,23.7954221753,19.02,0.0,19.02,65.11
2020-02-10 11:30:00,35.1985,-2.3005,35.2735978105,20.8985,-5.6805,21.6567629737,14.3,3.38,14.694025997,78.18,35.3985,-5.6805,35.8513860611,20.8985,-5.6805,21.6567629737,14.5,0.0,14.5,65.26
2020-02-10 12:00:00,40.453,-2.1215,40.5085913264,22.753,-5.9115,23.5083993766,17.7,3.79,18.1012181911,77.99,40.703,-5.9115,41.1300381868,22.753,-5.9115,23.5083993766,17.95,0.0,17.95,65.1
2020-02-10 12:30:00,26.742,-2.2655,26.8377915308,22.912,-5.0555,23.4631162519,3.83,2.79,4.7384596653,78.16,26.822,-5.0555,27.2942807974,22.912,-5.0555,23.4631162519,3.91,0.0,3.91,65.24
2020-02-10 13:00:00,29.1115,-2.2165,29.1957583306,22.1415,-5.2665,22.7592188904,6.97,3.05,7.6081140896,78.2,29.2215,-5.2665,29.6922899841,22.1415,-5.2665,22.7592188904,7.08,0.0,7.08,65.28
2020-02-10 13:30:00,30.021,-2.423,30.1186216484,20.431,-5.123,21.0634966233,9.59,2.7,9.9628359416,78.45,30.171,-5.123,30.6028490504,20.431,-5.123,21.0634966233,9.74,0.0,9.74,65.48
2020-02-10 14:00:00,36.096,-2.6865,36.1958353716,21.566,-5.2565,22.1973680478,14.53,2.5700000000000003,14.7555345549,78.23,36.296,-5.2565,36.6746562117,21.566,-5.2565,22.1973680478,14.73,0.0,14.73,65.29
2020-02-10 14:30:00,35.901,-2.3505000000000003,35.9778633503,22.571,-5.4005,23.2080899957,13.33,3.05,13.6744798804,78.23,36.091,-5.4005,36.4928168446,22.571,-5.4005,23.2080899957,13.52,0.0,13.52,65.29
2020-02-10 15:00:00,37.922,-2.202,37.985877481,22.902,-5.532,23.5606584798,15.02,3.33,15.384709942,78.17,38.132,-5.532,38.531187991,22.902,-5.532,23.5606584798,15.23,0.0,15.23,65.25
2020-02-10 15:30:00,44.61,-2.473,44.6784940324,22.89,-5.6129999999999995,23.5681537037,21.72,3.14,21.9457968641,78.17,44.91,-5.6129999999999995,45.2594064146,22.89,-5.6129999999999995,23.5681537037,22.02,0.0,22.02,65.25
2020-02-10 16:00:00,44.0155,-3.086,44.1235496787,21.0155,-4.366,21.4642306233,23.0,1.28,23.0355898557,78.02,44.3255,-4.366,44.5400034379,21.0155,-4.366,21.4642306233,23.31,0.0,23.31,65.13
2020-02-10 16:30:00,42.4685,-3.2365,42.591647356,16.1185,-4.1465,16.6433020912,26.35,0.91,26.36570879,78.023,42.8185,-4.1465,43.018802918,16.1185,-4.1465,16.6433020912,26.7,0.0,26.7,65.133
2020-02-10 17:00:00,36.879,-2.4865,36.9627288393,22.499,-4.7865,23.0025125421,14.38,2.3,14.5627744609,77.92,37.089,-4.7865,37.3965841121,22.499,-4.7865,23.0025125421,14.59,0.0,14.59,65.05
2020-02-10 17:30:00,36.41,-2.555,36.499535956,25.81,-5.385,26.3657794309,10.6,2.83,10.9712761336,77.85,36.56,-5.385,36.9544560912,25.81,-5.385,26.3657794309,10.75,0.0,10.75,65.0
2020-02-10 18:00:00,31.314,-2.6215,31.4235398746,28.624,-5.6015,29.1669363878,2.69,2.98,4.0145360878,77.53,31.354,-5.6015,31.8504335646,28.624,-5.6015,29.1669363878,2.73,0.0,2.73,64.71
2020-02-10 18:30:00,39.8965,-2.067,39.9500087766,32.0465,-7.3870000000000005,32.8868656343,7.85,5.32,9.4828740369,77.21,39.9965,-7.3870000000000005,40.6729367178,32.0465,-7.3870000000000005,32.8868656343,7.95,0.0,7.95,64.45
2020-02-10 19:00:00,32.2965,-2.004,32.3586144365,31.5465,-6.854,32.2824871757,0.75,4.85,4.9076470941,77.35,32.3265,-6.854,33.0451194316,31.5465,-6.854,32.2824871757,0.78,0.0,0.78,64.58
2020-02-10 19:30:00,41.7605,-2.268,41.822041847,29.5605,-6.688,30.3076311224,12.2,4.42,12.9759932182,77.35,41.9205,-6.688,42.4506497506,29.5605,-6.688,30.3076311224,12.36,0.0,12.36,64.58
2020-02-10 20:00:00,42.189,-2.558,42.2664770829,30.699,-6.658,31.4126975123,11.49,4.1,12.1995942555,77.23,42.339,-6.658,42.8593033658,30.699,-6.658,31.4126975123,11.64,0.0,11.64,64.46
2020-02-10 20:30:00,41.8755,-2.4685,41.9481941506,30.9355,-7.1785,31.7574561717,10.94,4.71,11.9108228095,77.29,42.0355,-7.1785,42.6440397066,30.9355,-7.1785,31.7574561717,11.1,0.0,11.1,64.5
2020-02-10 21:00:00,39.3215,-2.234,39.3849097784,31.2815,-7.474,32.1619793895,8.04,5.24,9.5968328109,77.16,39.4315,-7.474,40.1335753235,31.2815,-7.474,32.1619793895,8.15,0.0,8.15,64.39
2020-02-10 21:30:00,34.06,-2.1445,34.127444678,29.64,-7.7045,30.6249721673,4.42,5.5600000000000005,7.1028163428,77.42,34.11,-7.7045,34.9692925329,29.64,-7.7045,30.6249721673,4.47,0.0,4.47,64.6
2020-02-10 22:00:00,44.3665,-2.0675,44.4146471167,28.6265,-9.2775,30.0923330518,15.74,7.21,17.3127611894,77.48,44.5665,-9.2775,45.5219170126,28.6265,-9.2775,30.0923330518,15.94,0.0,15.94,64.64
2020-02-10 22:30:00,37.0405,-1.329,37.064334356,31.9605,-9.779,33.4230818634,5.08,8.45,9.8594573887,77.76,37.1205,-9.779,38.3869816637,31.9605,-9.779,33.4230818634,5.16,0.0,5.16,64.87
2020-02-10 23:00:00,39.022,-0.8795000000000001,39.0319100769,32.472,-11.4595,34.4347342701,6.55,10.58,12.4434279843,78.22,39.112,-11.4595,40.7562103765,32.472,-11.4595,34.4347342701,6.64,0.0,6.64,65.25
2020-02-10 23:30:00,42.233,-0.8795000000000001,42.2421567779,31.763,-11.2995,33.7130074192,10.47,10.42,14.7715029702,78.19,42.373,-11.2995,43.8537322157,31.763,-11.2995,33.7130074192,10.61,0.0,10.61,65.25
2020-02-11 00:00:00,42.497,-0.8445,42.50539012,29.997,-11.2145,32.0247563496,12.5,10.37,16.2415177862,78.45,42.677,-11.2145,44.1258579435,29.997,-11.2145,32.0247563496,12.68,0.0,12.68,65.43
2020-02-11 00:30:00,31.7005,-1.3265,31.7282414026,29.4405,-10.2265,31.1660767903,2.26,8.9,9.1824615436,78.28,31.7305,-10.2265,33.3377553609,29.4405,-10.2265,31.1660767903,2.29,0.0,2.29,65.3
2020-02-11 01:00:00,45.052,-1.548,45.0785870231,28.992,-10.518,30.8409530981,16.06,8.97,18.3952303601,77.81,45.292,-10.518,46.4972428,28.992,-10.518,30.8409530981,16.3,0.0,16.3,64.9
2020-02-11 01:30:00,38.7515,-1.4845000000000002,38.7799238331,28.2115,-10.6245,30.14579129,10.54,9.14,13.9510286359,78.08,38.8815,-10.6245,40.306960224,28.2115,-10.6245,30.14579129,10.67,0.0,10.67,65.12
2020-02-11 02:00:00,31.511,-1.6585,31.5546152448,28.241,-10.3085,30.0635868327,3.27,8.65,9.2474537036,78.31,31.571,-10.3085,33.2113416358,28.241,-10.3085,30.0635868327,3.33,0.0,3.33,65.29
2020-02-11 02:30:00,42.3275,-1.933,42.371614853,27.6075,-10.653,29.5915607099,14.72,8.72,17.1089684084,78.38,42.5275,-10.653,43.8414719786,27.6075,-10.653,29.5915607099,14.92,0.0,14.92,65.36
2020-02-11 03:00:00,36.559,-1.8815,36.6073834527,27.079,-10.5215,29.0512341089,9.48,8.64,12.8265349959,78.47,36.689,-10.5215,38.1678488161,27.079,-10.5215,29.0512341089,9.61,0.0,9.61,65.44
2020-02-11 03:30:00,40.769,-1.5985,40.8003255287,28.469,-10.8885,30.4802131431,12.3,9.29,15.4140877122,78.53,40.939,-10.8885,42.362260955400004,28.469,-10.8885,30.4802131431,12.47,0.0,12.47,65.5
2020-02-11 04:00:00,38.4255,-1.423,38.4518397382,28.2955,-10.753,30.2698253918,10.13,9.33,13.7719207085,78.67,38.5555,-10.753,40.0269108132,28.2955,-10.753,30.2698253918,10.26,0.0,10.26,65.6
2020-02-11 04:30:00,38.255,-1.77,38.2959256971,28.465,-10.5,30.3398455006,9.79,8.73,13.1170499732,78.47,38.405,-10.5,39.8144951619,28.465,-10.5,30.3398455006,9.94,0.0,9.94,65.45
2020-02-11 05:00:00,33.9795,-2.1365,34.0466011887,26.4295,-9.336500000000001,28.0301391809,7.55,7.2,10.4327609002,78.55,34.0895,-9.336500000000001,35.3449323454,26.4295,-9.336500000000001,28.0301391809,7.66,0.0,7.66,65.51
2020-02-11 05:30:00,26.2765,-2.338,26.3803088733,28.0465,-8.218,29.2257024937,-1.77,5.88,6.1406270038,78.33,26.2765,-8.218,27.5316177558,28.0465,-8.218,29.2257024937,-1.77,0.0,1.77,65.33
2020-02-11 06:00:00,25.9925,-1.5775000000000001,26.0403256988,30.4125,-9.7075,31.9242182755,-4.42,8.13,9.2538262357,78.66,25.9625,-9.7075,27.7179898712,30.4125,-9.7075,31.9242182755,-4.45,0.0,4.45,65.61
2020-02-11 06:30:00,19.9695,-1.9855,20.0679630381,27.8295,-8.6955,29.1563507747,-7.86,6.71,10.3345875583,78.66,19.8895,-8.6955,21.7072322165,27.8295,-8.6955,29.1563507747,-7.94,0.0,7.94,65.61
2020-02-11 07:00:00,19.8435,-2.0475,19.9488533129,27.5435,-6.9675,28.4110972773,-7.7,4.92,9.1376364559,78.39,19.7635,-6.9675,20.9557149365,27.5435,-6.9675,28.4110972773,-7.78,0.0,7.78,65.4
2020-02-11 07:30:00,22.078,-1.7705000000000002,22.1488770426,30.108,-7.0605,30.9247849507,-8.03,5.29,9.6158722953,78.02,21.988,-7.0605,23.0937828051,30.108,-7.0605,30.9247849507,-8.12,0.0,8.12,65.1
2020-02-11 08:00:00,18.672,-1.9535,18.77391132,29.712,-6.7135,30.4610247078,-11.04,4.76,12.0224456747,78.02,18.532,-6.7135,19.710558243,29.712,-6.7135,30.4610247078,-11.18,0.0,11.18,65.1
2020-02-11 08:30:00,19.63,-1.819,19.7140980265,30.02,-7.419,30.9231622089,-10.39,5.6,11.8030546894,78.02,19.5,-7.419,20.8636420838,30.02,-7.419,30.9231622089,-10.52,0.0,10.52,65.1
2020-02-11 09:00:00,37.228,-2.056,37.2847303866,31.168,-7.296,32.0105582582,6.06,5.24,8.0113169954,78.13,37.338,-7.296,38.044156713,31.168,-7.296,32.0105582582,6.17,0.0,6.17,65.2
2020-02-11 09:30:00,37.085,-2.3825,37.161452222,31.465,-6.9225,32.217498836,5.62,4.54,7.2246799237,78.13,37.155,-6.9225,37.7943783022,31.465,-6.9225,32.217498836,5.69,0.0,5.69,65.2
2020-02-11 10:00:00,47.9425,-2.3064999999999998,47.9979504615,30.6725,-8.1765,31.7436199653,17.27,5.87,18.2403344268,77.95,48.1725,-8.1765,48.8614869657,30.6725,-8.1765,31.7436199653,17.5,0.0,17.5,65.05
2020-02-11 10:30:00,51.126,-2.0195,51.1658700332,31.396,-9.7895,32.8868229881,19.73,7.77,21.2048532181,78.05,51.406,-9.7895,52.3298303671,31.396,-9.7895,32.8868229881,20.01,0.0,20.01,65.12
2020-02-11 11:00:00,53.1005,-1.832,53.1320931665,31.8005,-9.232,33.1134659051,21.3,7.4,22.5488358901,78.05,53.3805,-9.232,54.1729416245,31.8005,-9.232,33.1134659051,21.58,0.0,21.58,65.12
2020-02-11 11:30:00,42.728,-1.925,42.7713409773,31.608,-8.545,32.7426738218,11.12,6.62,12.9413600522,78.34,42.878,-8.545,43.7211608835,31.608,-8.545,32.7426738218,11.27,0.0,11.27,65.34
2020-02-11 12:00:00,46.7925,-2.038,46.8368604867,31.1325,-8.878,32.3736226,15.66,6.84,17.0886277975,78.3,46.9825,-8.878,47.8139539282,31.1325,-8.878,32.3736226,15.85,0.0,15.85,65.29
2020-02-11 12:30:00,48.846,-2.193,48.8952039059,31.466,-9.263,32.8011024967,17.38,7.07,18.7629768427,78.15,49.086,-9.263,49.9523629571,31.466,-9.263,32.8011024967,17.62,0.0,17.62,65.18
2020-02-11 13:00:00,44.324,-2.0485,44.371311996,31.814,-8.618500000000001,32.9607211427,12.51,6.57,14.1302866213,78.39,44.504,-8.618500000000001,45.3308345197,31.814,-8.618500000000001,32.9607211427,12.69,0.0,12.69,65.38
2020-02-11 13:30:00,41.35,-1.9505,41.3959774646,31.23,-8.3205,32.3194000602,10.12,6.37,11.9578969723,78.28,41.48,-8.3205,42.3062775513,31.23,-8.3205,32.3194000602,10.25,0.0,10.25,65.27
2020-02-11 14:00:00,28.616,-2.6555,28.7389480714,30.386,-6.4655000000000005,31.0662467358,-1.77,3.81,4.2010712919,78.2,28.616,-6.4655000000000005,29.3373166164,30.386,-6.4655000000000005,31.0662467358,-1.77,0.0,1.77,65.22
2020-02-11 14:30:00,41.2375,-2.8985000000000003,41.3392393314,30.8875,-7.3985,31.7612257084,10.35,4.5,11.2859425836,77.95,41.3875,-7.3985,42.0435840349,30.8875,-7.3985,31.7612257084,10.5,0.0,10.5,65.03
2020-02-11 15:00:00,40.748,-2.6835,40.8362666787,29.688,-7.1335,30.533001265,11.06,4.45,11.9216651522,78.03,40.898,-7.1335,41.5154576784,29.688,-7.1335,30.533001265,11.21,0.0,11.21,65.11
2020-02-11 15:30:00,47.737,-2.457,47.8001884724,32.187,-7.677,33.0898669988,15.55,5.22,16.4027711073,77.89,47.967,-7.677,48.5774579203,32.187,-7.677,33.0898669988,15.78,0.0,15.78,64.99
2020-02-11 16:00:00,45.7575,-2.5915,45.8308267272,31.6775,-7.8615,32.6384311587,14.08,5.27,15.0339382731,77.89,45.9575,-7.8615,46.6250467935,31.6775,-7.8615,32.6384311587,14.28,0.0,14.28,64.99
2020-02-11 16:30:00,43.1405,-2.3275,43.2032405787,29.5405,-7.5275,30.4844943619,13.6,5.2,14.5602197786,77.89,43.3405,-7.5275,43.9893418512,29.5405,-7.5275,30.4844943619,13.8,0.0,13.8,64.99
2020-02-11 17:00:00,44.259,-2.011,44.304663434,29.929,-8.561,31.1293392477,14.33,6.55,15.7559956842,77.89,44.439,-8.561,45.2561094439,29.929,-8.561,31.1293392477,14.51,0.0,14.51,64.99
2020-02-11 17:30:00,45.1205,-2.372,45.1828054048,26.7605,-7.612,27.8220578723,18.36,5.24,19.0931191794,77.95,45.3705,-7.612,46.0046173145,26.7605,-7.612,27.8220578723,18.61,0.0,18.61,65.03
2020-02-11 18:00:00,42.473,-2.7775,42.5637197065,25.133,-6.2375,25.8954454538,17.34,3.46,17.6818324842,77.77,42.713,-6.2375,43.1660372892,25.133,-6.2375,25.8954454538,17.58,0.0,17.58,64.87
2020-02-11 18:30:00,46.3655,-2.878,46.454735757,21.1455,-6.128,22.0155525538,25.22,3.25,25.4285449839,77.73,46.6955,-6.128,47.0958820307,21.1455,-6.128,22.0155525538,25.55,0.0,25.55,64.87
2020-02-11 19:00:00,40.3025,-2.0785,40.3560611123,21.9925,-6.5485,22.9467406945,18.31,4.47,18.847731959,77.9,40.5525,-6.5485,41.0778298903,21.9925,-6.5485,22.9467406945,18.56,0.0,18.56,65.0
2020-02-11 19:30:00,53.286,-1.8135,53.3168507908,27.416,-7.8335,28.513168506,25.87,6.02,26.5611991446,77.7,53.616,-7.8335,54.1852302593,27.416,-7.8335,28.513168506,26.2,0.0,26.2,64.83
2020-02-11 20:00:00,57.035,-1.6920000000000002,57.0600919119,25.645,-7.9719999999999995,26.855517291600002,31.39,6.28,32.0120367987,78.02,57.445,-7.9719999999999995,57.9955240428,25.645,-7.9719999999999995,26.855517291600002,31.8,0.0,31.8,65.1
2020-02-11 20:30:00,54.361,-2.077,54.4006640584,19.171,-7.207,20.4809201453,35.19,5.13,35.5619600135,78.19,54.821,-7.207,55.2927019597,19.171,-7.207,20.4809201453,35.65,0.0,35.65,65.24
2020-02-11 21:00:00,52.427,-1.448,52.4469926021,22.447,-8.448,23.9840887465,29.98,7.0,30.7863671127,78.42,52.817,-8.448,53.4883556767,22.447,-8.448,23.9840887465,30.37,0.0,30.37,65.42
2020-02-11 21:30:00,45.488,-1.5295,45.5137068832,24.248,-7.7695,25.4623375645,21.24,6.24,22.1376421509,78.37,45.768,-7.7695,46.422784861,24.248,-7.7695,25.4623375645,21.52,0.0,21.52,65.37
2020-02-11 22:00:00,37.543,-2.115,37.6025274948,21.323,-6.195,22.2046921618,16.22,4.08,16.7252742877,78.37,37.763,-6.195,38.2677696502,21.323,-6.195,22.2046921618,16.44,0.0,16.44,65.37
2020-02-11 22:30:00,48.542,-2.121,48.5883155193,21.722,-7.571,23.003593741,26.82,5.45,27.3681365825,78.22,48.902,-7.571,49.4846000792,21.722,-7.571,23.003593741,27.18,0.0,27.18,65.25
2020-02-11 23:00:00,51.328,-2.992,51.4151305357,14.138,-6.322,15.4871149024,37.19,3.33,37.3387868041,78.05,51.818,-6.322,52.2022299141,14.138,-6.322,15.4871149024,37.68,0.0,37.68,65.11
2020-02-11 23:30:00,36.2395,-2.84,36.3506115526,10.0195,-5.46,11.4106082331,26.22,2.62,26.3505749463,78.45,36.5895,-5.46,36.9946362362,10.0195,-5.46,11.4106082331,26.57,0.0,26.57,65.43
2020-02-12 00:00:00,45.315,-2.702,45.3954846763,13.715,-7.062,15.4263757571,31.6,4.36,31.8993667649,78.27,45.735,-7.062,46.277014478,13.715,-7.062,15.4263757571,32.02,0.0,32.02,65.28
2020-02-12 00:30:00,46.9755,-2.89,47.0643145095,16.4055,-6.87,17.7858744584,30.57,3.98,30.8279953938,77.9,47.3955,-6.87,47.8908166588,16.4055,-6.87,17.7858744584,30.99,0.0,30.99,65.0
2020-02-12 01:00:00,44.764,-3.461,44.897597007,14.074,-5.901,15.2610378743,30.69,2.44,30.786842969,77.62,45.164,-5.901,45.5478725848,14.074,-5.901,15.2610378743,31.09,0.0,31.09,64.76
2020-02-12 01:30:00,36.279,-2.808,36.3875075404,9.299,-6.838,11.542514674,26.98,4.03,27.2793200062,78.16,36.649,-6.838,37.2814624847,9.299,-6.838,11.542514674,27.35,0.0,27.35,65.2
2020-02-12 02:00:00,35.0455,-3.0285,35.1761123847,10.0155,-6.2585,11.8101254227,25.03,3.23,25.2375474244,78.32,35.3755,-6.2585,35.9248496517,10.0155,-6.2585,11.8101254227,25.36,0.0,25.36,65.33
2020-02-12 02:30:00,35.3295,-2.943,35.4518662308,9.7495,-6.763,11.8655349332,25.58,3.8200000000000003,25.8636579006,78.62,35.6795,-6.763,36.3148026189,9.7495,-6.763,11.8655349332,25.93,0.0,25.93,65.58
2020-02-12 03:00:00,37.905,-2.868,38.0133456696,10.085,-6.908,12.2240618863,27.82,4.04,28.1118124638,78.53,38.265,-6.908,38.8835529369,10.085,-6.908,12.2240618863,28.18,0.0,28.18,65.5
2020-02-12 03:30:00,33.452,-2.56,33.5498122797,11.442,-7.11,13.4711344734,22.01,4.55,22.4753776387,78.75,33.742,-7.11,34.4829619377,11.442,-7.11,13.4711344734,22.3,0.0,22.3,65.68
2020-02-12 04:00:00,30.965,-2.4385,31.0608677801,12.335,-7.1285,14.2466746032,18.63,4.69,19.2112727324,78.92,31.215,-7.1285,32.0186154799,12.335,-7.1285,14.2466746032,18.88,0.0,18.88,65.82
2020-02-12 04:30:00,25.871,-2.884,26.0312523133,14.141,-6.264,15.4662722399,11.73,3.38,12.2072642308,78.76,26.031,-6.264,26.7740668745,14.141,-6.264,15.4662722399,11.89,0.0,11.89,65.71
2020-02-12 05:00:00,31.458,-2.954,31.5963903002,17.488,-6.194,18.5525141153,13.97,3.24,14.3407984436,78.51,31.678,-6.194,32.277876634,17.488,-6.194,18.5525141153,14.19,0.0,14.19,65.5
2020-02-12 05:30:00,35.1855,-2.802,35.2968924163,20.7855,-6.472,21.7697908637,14.4,3.67,14.8603129173,78.57,35.3855,-6.472,35.9724949684,20.7855,-6.472,21.7697908637,14.6,0.0,14.6,65.54
2020-02-12 06:00:00,36.1065,-3.1365,36.2424747292,22.5665,-5.6765,23.2694988021,13.54,2.54,13.7761823449,78.1,36.3065,-5.6765,36.7475794373,22.5665,-5.6765,23.2694988021,13.74,0.0,13.74,65.17
2020-02-12 06:30:00,33.2825,-3.137,33.4300100995,20.0825,-5.517,20.8265238398,13.2,2.38,13.4128445902,78.15,33.4925,-5.517,33.9438484154,20.0825,-5.517,20.8265238398,13.41,0.0,13.41,65.22
2020-02-12 07:00:00,22.107,-3.274,22.3481212857,20.707,-4.524,21.1954340602,1.4,1.25,1.8768324379,78.15,22.137,-4.524,22.594542372,20.707,-4.524,21.1954340602,1.43,0.0,1.43,65.22
2020-02-12 07:30:00,30.591,-3.6715,30.810537049,13.531,-4.9415,14.405081855,17.06,1.27,17.107206084,77.92,30.791,-4.9415,31.1849980479,13.531,-4.9415,14.405081855,17.26,0.0,17.26,65.04
2020-02-12 08:00:00,32.6,-3.685,32.8076092546,10.79,-5.605,12.1589524631,21.81,1.92,21.8943485859,77.83,32.88,-5.605,33.3543164373,10.79,-5.605,12.1589524631,22.09,0.0,22.09,64.97
2020-02-12 08:30:00,32.92,-3.5525,33.1111258681,10.31,-5.4625,11.6676906991,22.61,1.9100000000000001,22.6905310647,77.93,33.18,-5.4625,33.6266457776,10.31,-5.4625,11.6676906991,22.87,0.0,22.87,65.04
2020-02-12 09:00:00,26.644,-3.0745,26.820799508,11.004,-6.8345,12.9537024148,15.64,3.76,16.0856209081,78.18,26.844,-6.8345,27.7003741175,11.004,-6.8345,12.9537024148,15.84,0.0,15.84,65.24
2020-02-12 09:30:00,12.2735,-2.3185000000000002,12.4905662202,12.6335,-6.1885,14.0677949409,-0.36,3.87,3.8867081187,78.61,12.2535,-6.1885,13.7275560279,12.6335,-6.1885,14.0677949409,-0.38,0.0,0.38,65.58
2020-02-12 10:00:00,10.4175,-2.1045,10.6279455446,16.3275,-6.3245000000000005,17.509613259600002,-5.91,4.22,7.2619900854,78.78,10.3375,-6.3245000000000005,12.1187130711,16.3275,-6.3245000000000005,17.509613259600002,-5.99,0.0,5.99,65.72
2020-02-12 10:30:00,10.7605,-1.7005,10.8940378419,20.6705,-5.8004999999999995,21.4689396687,-9.91,4.1,10.7246491784,78.87,10.6405,-5.8004999999999995,12.1188299972,20.6705,-5.8004999999999995,21.4689396687,-10.03,0.0,10.03,65.79
2020-02-12 11:00:00,9.518,-1.2385,9.5982397475,23.968,-4.9885,24.4816289542,-14.45,3.75,14.9286637044,78.23,9.348,-4.9885,10.5957650149,23.968,-4.9885,24.4816289542,-14.62,0.0,14.62,65.24
2020-02-12 11:30:00,9.965,-1.278,10.0466167937,23.155,-5.838,23.8796203697,-13.19,4.5600000000000005,13.9559915449,78.43,9.805,-5.838,11.4114095974,23.155,-5.838,23.8796203697,-13.35,0.0,13.35,65.42
2020-02-12 12:00:00,9.1735,-1.7735,9.3433615204,17.8935,-5.5435,18.7325314493,-8.72,3.77,9.5000684208,78.62,9.0635,-5.5435,10.6243787818,17.8935,-5.5435,18.7325314493,-8.83,0.0,8.83,65.56
2020-02-12 12:30:00,10.1005,-1.9785,10.2924517244,13.9405,-5.5185,14.9930444707,-3.84,3.54,5.2227578921,78.58,10.0605,-5.5185,11.474646073,13.9405,-5.5185,14.9930444707,-3.88,0.0,3.88,65.56
2020-02-12 13:00:00,12.536,-1.9344999999999999,12.6843835581,14.936,-5.3545,15.8667818492,-2.4,3.42,4.1780856861,78.5,12.516,-5.3545,13.6132628804,14.936,-5.3545,15.8667818492,-2.42,0.0,2.42,65.47
2020-02-12 13:30:00,13.1135,-1.1955,13.1678814735,17.4235,-5.7655,18.3526385705,-4.31,4.57,6.2817991054,78.74,13.0435,-5.7655,14.2609215165,17.4235,-5.7655,18.3526385705,-4.38,0.0,4.38,65.68
2020-02-12 14:00:00,14.5895,-1.0725,14.6288675741,19.5695,-5.8525,20.4258925509,-4.98,4.78,6.9028110216,78.74,14.5395,-5.8525,15.673187821900001,19.5695,-5.8525,20.4258925509,-5.03,0.0,5.03,65.68
2020-02-12 14:30:00,12.8355,-1.168,12.8885330527,20.6155,-6.348,21.5707196044,-7.78,5.18,9.3466999524,78.69,12.7355,-6.348,14.2299003598,20.6155,-6.348,21.5707196044,-7.88,0.0,7.88,65.68
2020-02-12 15:00:00,15.779,-1.1345,15.8197323381,17.479,-5.9045000000000005,18.449351242,-1.7000000000000002,4.77,5.0638819102,78.69,15.759,-5.9045000000000005,16.828820554300002,17.479,-5.9045000000000005,18.449351242,-1.72,0.0,1.72,65.68
2020-02-12 15:30:00,14.968,-1.303,15.0246075822,12.468,-5.553,13.648693454,2.5,4.25,4.9307707308,78.76,14.998,-5.553,15.9929926218,12.468,-5.553,13.648693454,2.5300000000000002,0.0,2.5300000000000002,65.74
2020-02-12 16:00:00,17.1805,-1.3195000000000001,17.2310957429,9.5805,-5.5595,11.0767332955,7.6,4.24,8.7027352022,78.65,17.2605,-5.5595,18.1337503154,9.5805,-5.5595,11.0767332955,7.68,0.0,7.68,65.66
2020-02-12 16:30:00,23.935,-1.456,23.9792443793,7.105,-5.7059999999999995,9.1125990255,16.83,4.25,17.3583236518,78.55,24.135,-5.7059999999999995,24.800335905,7.105,-5.7059999999999995,9.1125990255,17.03,0.0,17.03,65.57
2020-02-12 17:00:00,27.061,-1.9855,27.1337415638,5.771,-5.3555,7.873107471,21.29,3.37,21.5550690094,78.48,27.331,-5.3555,27.850761951,5.771,-5.3555,7.873107471,21.56,0.0,21.56,65.5
2020-02-12 17:30:00,22.1275,-1.955,22.2136958035,6.4675,-4.945,8.1413500877,15.66,2.99,15.9428886968,78.62,22.3175,-4.945,22.858780178499998,6.4675,-4.945,8.1413500877,15.85,0.0,15.85,65.61
2020-02-12 18:00:00,9.5915,-2.1095,9.8207363522,6.3315,-2.9495,6.9848008204,3.26,0.84,3.3664818431,78.66,9.6115,-2.9495,10.0538789778,6.3315,-2.9495,6.9848008204,3.2800000000000002,0.0,3.2800000000000002,65.61
2020-02-12 18:30:00,9.605,-2.2285,9.8601337339,6.165,-2.6985,6.7297197007000005,3.44,0.47000000000000003,3.4719591011,78.66,9.635,-2.6985,10.0057547067,6.165,-2.6985,6.7297197007000005,3.47,0.0,3.47,65.66
2020-02-12 19:00:00,10.2315,-2.0175,10.4285137244,5.7115,-3.8075,6.8642762546,4.52,1.79,4.8615326801,78.8,10.2415,-3.8075,10.9263616314,5.7115,-3.8075,6.8642762546,4.53,0.0,4.53,65.76
2020-02-12 19:30:00,18.134,-2.166,18.2628998793,3.474,-3.906,5.2273809886,14.66,1.74,14.7628994442,78.63,18.294,-3.906,18.7063430953,3.474,-3.906,5.2273809886,14.82,0.0,14.82,65.6
2020-02-12 20:00:00,27.3785,-2.4939999999999998,27.4918587631,4.1685,-3.7039999999999997,5.576379493,23.21,1.21,23.2415188832,78.63,27.6585,-3.7039999999999997,27.9054159304,4.1685,-3.7039999999999997,5.576379493,23.49,0.0,23.49,65.6
2020-02-12 20:30:00,34.8685,-3.27,35.0214961452,5.0285,-2.92,5.8148269321,29.84,-0.35000000000000003,29.8420525433,78.09,35.2285,-2.92,35.3493085116,5.0285,-2.92,5.8148269321,30.2,0.0,30.2,65.12
2020-02-12 21:00:00,44.165,-3.8775,44.3348872926,5.725,-3.4475,6.6828797124,38.44,-0.43,38.4424049716,77.62,44.665,-3.4475,44.7978513017,5.725,-3.4475,6.6828797124,38.94,0.0,38.94,64.75
2020-02-12 21:30:00,40.3485,-3.7925,40.5263433892,6.0385,-3.6725,7.0675836394000005,34.31,-0.12,34.3102098507,78.0,40.7785,-3.6725,40.9435381776,6.0385,-3.6725,7.0675836394000005,34.74,0.0,34.74,65.07
2020-02-12 22:00:00,33.8005,-3.505,33.9817425282,7.9305,-4.095,8.9253490268,25.87,0.59,25.8767269955,78.38,34.1005,-4.095,34.3454964333,7.9305,-4.095,8.9253490268,26.17,0.0,26.17,65.38
2020-02-12 22:30:00,46.9835,-3.3365,47.1018206071,7.5935,-5.6565,9.468750419100001,39.39,2.32,39.4582627595,78.38,47.4835,-5.6565,47.8192300701,7.5935,-5.6565,9.468750419100001,39.89,0.0,39.89,65.38
2020-02-12 23:00:00,51.177,-3.425,51.2914803257,13.517,-6.585,15.0356747105,37.66,3.16,37.7923431398,78.25,51.657,-6.585,52.0750215939,13.517,-6.585,15.0356747105,38.14,0.0,38.14,65.26
2020-02-12 23:30:00,44.0385,-3.4125,44.1705177522,17.5285,-6.1525,18.576909551900002,26.51,2.74,26.6512232365,78.33,44.3685,-6.1525,44.793046876700004,17.5285,-6.1525,18.576909551900002,26.84,0.0,26.84,65.33
2020-02-13 00:00:00,44.5735,-3.01,44.6750154141,22.3735,-8.06,23.781023995,22.2,5.05,22.7671364032,78.24,44.8635,-8.06,45.5817642512,22.3735,-8.06,23.781023995,22.49,0.0,22.49,65.25
2020-02-13 00:30:00,44.4115,-2.8495,44.5028199387,24.2415,-8.7395,25.7687636975,20.17,5.89,21.0124011003,78.31,44.6615,-8.7395,45.5085535092,24.2415,-8.7395,25.7687636975,20.42,0.0,20.42,65.29
2020-02-13 01:00:00,50.242,-2.94,50.3279461532,29.382,-8.97,30.7207230384,20.86,6.03,21.7140622639,77.89,50.532,-8.97,51.3219633685,29.382,-8.97,30.7207230384,21.15,0.0,21.15,64.94
2020-02-13 01:30:00,40.3045,-2.7605,40.3989242493,29.5245,-8.8605,30.8253882457,10.78,6.1,12.3862181476,78.17,40.4645,-8.8605,41.4232328591,29.5245,-8.8605,30.8253882457,10.94,0.0,10.94,65.15
2020-02-13 02:00:00,41.8505,-2.2765,41.9123705187,30.3105,-9.6165,31.7994258203,11.54,7.34,13.6765200252,78.37,41.9705,-9.6165,43.0580996155,30.3105,-9.6165,31.7994258203,11.66,0.0,11.66,65.32
2020-02-13 02:30:00,44.9635,-3.125,45.0719642045,20.0635,-8.105,21.6387397334,24.9,4.98,25.3931171777,78.37,45.2935,-8.105,46.012956515,20.0635,-8.105,21.6387397334,25.23,0.0,25.23,65.32
2020-02-13 03:00:00,41.463,-4.162,41.6713644245,5.4030000000000005,-6.102,8.1502645969,36.06,1.94,36.1121475407,78.29,41.903,-6.102,42.3449620734,5.4030000000000005,-6.102,8.1502645969,36.5,0.0,36.5,65.28
2020-02-13 03:30:00,32.7005,-4.0255,32.9473420855,7.4405,-5.6955,9.3701526402,25.26,1.67,25.3151436891,78.52,33.0405,-5.6955,33.527799816,7.4405,-5.6955,9.3701526402,25.6,0.0,25.6,65.32
2020-02-13 04:00:00,33.981,-4.108,34.2284096183,7.931,-5.858,9.85986435,26.05,1.75,26.1087150201,78.68,34.311,-5.858,34.8074831753,7.931,-5.858,9.85986435,26.38,0.0,26.38,65.36
2020-02-13 04:30:00,34.264,-3.652,34.4580730744,10.924,-5.422,12.1955672275,23.34,1.77,23.4070181783,78.53,34.584,-5.422,35.0064442639,10.924,-5.422,12.1955672275,23.66,0.0,23.66,65.25
2020-02-13 05:00:00,29.024,-3.179,29.1975789579,16.834,-5.569,17.7312525502,12.19,2.39,12.422085171199999,78.71,29.194,-5.569,29.7204205387,16.834,-5.569,17.7312525502,12.36,0.0,12.36,65.41
2020-02-13 05:30:00,38.55,-3.925,38.7492983807,14.6,-5.475,15.5928068352,23.95,1.55,24.0001041664,78.42,38.88,-5.475,39.2635966896,14.6,-5.475,15.5928068352,24.28,0.0,24.28,65.17
2020-02-13 06:00:00,45.549,-3.101,45.6544368271,24.649,-7.021,25.6294292172,20.9,3.92,21.2644397998,78.07,45.859,-7.021,46.3933435096,24.649,-7.021,25.6294292172,21.21,0.0,21.21,64.87
2020-02-13 06:30:00,36.545,-2.9295,36.6622284545,23.615,-7.3595,24.7352069983,12.93,4.43,13.6678381612,78.25,36.725,-7.3595,37.45514471,23.615,-7.3595,24.7352069983,13.11,0.0,13.11,65.0
2020-02-13 07:00:00,34.721,-2.4535,34.8075782445,28.321,-8.5435,29.5815894308,6.4,6.09,8.8344835729,78.14,34.821,-8.5435,35.8537785073,28.321,-8.5435,29.5815894308,6.5,0.0,6.5,64.91
2020-02-13 07:30:00,33.342,-2.4495,33.4318562789,29.432,-7.8395,30.458174342,3.91,5.39,6.6588437435,77.87,33.382,-7.8395,34.2901689154,29.432,-7.8395,30.458174342,3.95,0.0,3.95,64.7
2020-02-13 08:00:00,34.054,-2.6550000000000002,34.1573409533,27.874,-7.175,28.7826423561,6.18,4.52,7.6565527491,77.87,34.134,-7.175,34.8799452551,27.874,-7.175,28.7826423561,6.26,0.0,6.26,64.7
2020-02-13 08:30:00,24.271,-3.4275,24.511817502,23.471,-5.9675,24.2177393092,0.8,2.54,2.6630058205,77.69,24.261,-5.9675,24.9841385133,23.471,-5.9675,24.2177393092,0.79,0.0,0.79,64.54
2020-02-13 09:00:00,19.63,-2.86,19.8372503135,20.06,-5.85,20.8956000153,-0.43,2.99,3.0207614934,77.94,19.63,-5.85,20.4831491719,20.06,-5.85,20.8956000153,-0.43,0.0,0.43,64.76
2020-02-13 09:30:00,16.479,-3.0005,16.7499385447,18.699,-5.6505,19.5340920252,-2.22,2.65,3.4570073763,78.08,16.449,-5.6505,17.3924624838,18.699,-5.6505,19.5340920252,-2.25,0.0,2.25,64.86
2020-02-13 10:00:00,15.725999999999999,-2.9305,15.9967154832,15.606,-5.7005,16.6145399049,0.12,2.77,2.7725980596,78.04,15.725999999999999,-5.7005,16.7273063059,15.606,-5.7005,16.6145399049,0.12,0.0,0.12,64.86
2020-02-13 10:30:00,22.91,-2.6595,23.0638470393,14.8,-6.8295,16.2997567543,8.11,4.17,9.1192653213,78.04,22.99,-6.8295,23.982955828,14.8,-6.8295,16.2997567543,8.19,0.0,8.19,64.86
2020-02-13 11:00:00,33.169,-2.3915,33.2551023641,17.639,-8.6515,19.6464442903,15.53,6.26,16.7442079538,77.93,33.379,-8.6515,34.4819676534,17.639,-8.6515,19.6464442903,15.74,0.0,15.74,64.8
2020-02-13 11:30:00,33.4195,-1.968,33.4773954221,19.4695,-9.788,21.7914289171,13.95,7.82,15.9923387908,78.0,33.5695,-9.788,34.967360127,19.4695,-9.788,21.7914289171,14.1,0.0,14.1,64.89
2020-02-13 12:00:00,33.504,-1.453,33.5354920196,22.084,-10.563,24.4801965883,11.42,9.11,14.6085077951,78.05,33.634,-10.563,35.2536937781,22.084,-10.563,24.4801965883,11.55,0.0,11.55,64.98
2020-02-13 12:30:00,30.3375,-1.7405,30.3873863058,19.2475,-10.3405,21.8493065451,11.09,8.6,14.0338198649,78.25,30.4575,-10.3405,32.1649692445,19.2475,-10.3405,21.8493065451,11.21,0.0,11.21,65.26
2020-02-13 13:00:00,30.7005,-1.5765,30.7409507416,22.9005,-10.8165,25.3264599283,7.8,9.24,12.0920469731,78.38,30.7805,-10.8165,32.6256931344,22.9005,-10.8165,25.3264599283,7.88,0.0,7.88,65.4
2020-02-13 13:30:00,22.9595,-1.6800000000000002,23.0208826992,20.7995,-10.65,23.367535177,2.16,8.97,9.2264023324,78.52,22.9795,-10.65,25.3274538841,20.7995,-10.65,23.367535177,2.18,0.0,2.18,65.52
2020-02-13 14:00:00,25.2785,-1.6600000000000001,25.3329461818,24.7585,-9.82,26.6348591558,0.52,8.16,8.1765518405,78.52,25.2685,-9.82,27.1095830335,24.7585,-9.82,26.6348591558,0.51,0.0,0.51,65.52
2020-02-13 14:30:00,22.916,-1.4929999999999999,22.9645837106,24.276,-9.753,26.1619033138,-1.3599999999999999,8.26,8.3712125764,78.52,22.876,-9.753,24.8683008064,24.276,-9.753,26.1619033138,-1.4,0.0,1.4,65.52
2020-02-13 15:00:00,27.3705,-1.2815,27.4004838005,22.0305,-9.7315,24.0841238682,5.34,8.45,9.9959041612,78.68,27.4205,-9.7315,29.0961494446,22.0305,-9.7315,24.0841238682,5.39,0.0,5.39,65.66
2020-02-13 15:30:00,22.207,-0.9415,22.2269492115,18.137,-9.9915,20.7070239593,4.07,9.05,9.9230741205,78.81,22.217,-9.9915,24.3603193996,18.137,-9.9915,20.7070239593,4.08,0.0,4.08,65.77
2020-02-13 16:00:00,22.384,-1.5390000000000001,22.4368441854,13.114,-8.419,15.5838556526,9.27,6.88,11.5441457025,78.85,22.484,-8.419,24.0085363361,13.114,-8.419,15.5838556526,9.37,0.0,9.37,65.82
2020-02-13 16:30:00,18.6175,-1.466,18.6751295109,13.1075,-8.016,15.3643357243,5.51,6.55,8.5593574525,78.88,18.6675,-8.016,20.3158020331,13.1075,-8.016,15.3643357243,5.5600000000000005,0.0,5.5600000000000005,65.82
2020-02-13 17:00:00,20.8555,-1.7655,20.9300948517,9.7555,-7.4455,12.2721330868,11.1,5.68,12.4688572051,78.88,20.9755,-7.4455,22.2577418104,9.7555,-7.4455,12.2721330868,11.22,0.0,11.22,65.82
2020-02-13 17:30:00,13.158,-2.315,13.3600968934,9.688,-5.445,11.1132969456,3.47,3.13,4.673093194,78.88,13.188,-5.445,14.2678438806,9.688,-5.445,11.1132969456,3.5,0.0,3.5,65.82
2020-02-13 18:00:00,8.3845,-2.741,8.8211632595,11.4045,-3.181,11.839821842,-3.02,0.44,3.0518846636,79.02,8.3145,-3.181,8.9022284429,11.4045,-3.181,11.839821842,-3.09,0.0,3.09,65.94
2020-02-13 18:30:00,11.597,-2.4535,11.8536944136,12.467,-4.8035,13.3603780354,-0.87,2.35,2.5058731013,78.8,11.567,-4.8035,12.5247395682,12.467,-4.8035,13.3603780354,-0.9,0.0,0.9,65.77
2020-02-13 19:00:00,23.4905,-2.2235,23.5954983524,13.0605,-6.4235,14.554656042,10.43,4.2,11.2438827813,78.64,23.5805,-6.4235,24.4397490269,13.0605,-6.4235,14.554656042,10.52,0.0,10.52,65.63
2020-02-13 19:30:00,28.9315,-2.0235,29.0021765476,15.7015,-6.9635,17.1763626679,13.23,4.94,14.1221988373,78.64,29.1115,-6.9635,29.9327540414,15.7015,-6.9635,17.1763626679,13.41,0.0,13.41,65.63
2020-02-13 20:00:00,34.03,-1.5685,34.0661282251,17.49,-8.1485,19.2950292109,16.54,6.58,17.8007864995,78.49,34.22,-8.1485,35.1767885437,17.49,-8.1485,19.2950292109,16.73,0.0,16.73,65.51
2020-02-13 20:30:00,40.1865,-2.717,40.27824315,13.9865,-5.957,15.2022377054,26.2,3.24,26.3995757542,78.1,40.4865,-5.957,40.9223964505,13.9865,-5.957,15.2022377054,26.5,0.0,26.5,65.18
2020-02-13 21:00:00,34.435,-2.9175,34.5583713628,15.785,-5.9575,16.8718117359,18.65,3.04,18.8961398174,77.94,34.705,-5.9575,35.2126231805,15.785,-5.9575,16.8718117359,18.92,0.0,18.92,65.03
2020-02-13 21:30:00,39.0305,-3.342,39.1733186525,17.4605,-4.892,18.1328631013,21.57,1.55,21.6256190663,77.94,39.2805,-4.892,39.5839531155,17.4605,-4.892,18.1328631013,21.82,0.0,21.82,65.03
2020-02-13 22:00:00,30.643,-3.472,30.8390699114,4.093,-3.862,5.6274055301,26.55,0.39,26.5528642523,78.23,30.973,-3.862,31.2128462816,4.093,-3.862,5.6274055301,26.88,0.0,26.88,65.27
2020-02-13 22:30:00,38.9395,-3.4585,39.0927855556,0.8495,-4.5185,4.5976616339,38.09,1.06,38.1047464235,78.03,39.3895,-4.5185,39.6478190132,0.8495,-4.5185,4.5976616339,38.54,0.0,38.54,65.11
2020-02-13 23:00:00,40.2115,-3.037,40.3260226312,1.1615,-6.017,6.1280805519,39.05,2.98,39.1635404426,78.48,40.6915,-6.017,41.1339575199,1.1615,-6.017,6.1280805519,39.53,0.0,39.53,65.48
2020-02-13 23:30:00,37.045,-2.7645,37.1480078234,0.035,-6.0645,6.0646009968,37.01,3.3,37.1568311351,78.66,37.485,-6.0645,37.9724029428,0.035,-6.0645,6.0646009968,37.45,0.0,37.45,65.63
2020-02-14 00:00:00,35.434,-2.529,35.5241354152,0.014,-6.529,6.5290150099,35.42,4.0,35.645145532,78.79,35.884,-6.529,36.4731311653,0.014,-6.529,6.5290150099,35.87,0.0,35.87,65.75
2020-02-14 00:30:00,28.8405,-2.505,28.949084014,0.1505,-5.955,5.9569014806,28.69,3.45,28.8966883916,78.92,29.1505,-5.955,29.752540652,0.1505,-5.955,5.9569014806,29.0,0.0,29.0,65.86
2020-02-14 01:00:00,40.2975,-2.8145,40.3956670511,0.6175,-6.5745000000000005,6.6034352045,39.68,3.76,39.8577470512,78.59,40.7975,-6.5745000000000005,41.3238436801,0.6175,-6.5745000000000005,6.6034352045,40.18,0.0,40.18,65.58
2020-02-14 01:30:00,31.1585,-2.6085000000000003,31.2674974134,0.2785,-5.8085,5.8151727832999995,30.88,3.2,31.0453603619,78.75,31.5285,-5.8085,32.0590858338,0.2785,-5.8085,5.8151727832999995,31.25,0.0,31.25,65.71
2020-02-14 02:00:00,32.5155,-2.498,32.6113131329,0.6755,-6.798,6.8314789211,31.84,4.3,32.1290460487,78.89,32.9055,-6.798,33.6003680672,0.6755,-6.798,6.8314789211,32.23,0.0,32.23,65.83
2020-02-14 02:30:00,38.445,-2.3755,38.5183206442,3.6950000000000003,-7.7455,8.5817128389,34.75,5.37,35.1624714717,78.78,38.845,-7.7455,39.609680575,3.6950000000000003,-7.7455,8.5817128389,35.15,0.0,35.15,65.73
2020-02-14 03:00:00,32.2985,-2.5275,32.3972430694,4.6085,-7.2075,8.5549008469,27.69,4.68,28.0827082027,78.82,32.6285,-7.2075,33.4150724749,4.6085,-7.2075,8.5549008469,28.02,0.0,28.02,65.73
2020-02-14 03:30:00,35.7635,-2.7695,35.8705737688,6.5535,-6.9095,9.5231062422,29.21,4.14,29.5019270557,78.82,36.1135,-6.9095,36.7685473265,6.5535,-6.9095,9.5231062422,29.56,0.0,29.56,65.59
2020-02-14 04:00:00,37.2575,-2.444,37.3375741345,4.9575,-6.884,8.4832931253,32.3,4.44,32.6037359822,78.93,37.6475,-6.884,38.2717090323,4.9575,-6.884,8.4832931253,32.69,0.0,32.69,65.82
2020-02-14 04:30:00,37.3715,-2.886,37.4827694848,4.7915,-6.556,8.1203206987,32.58,3.67,32.7860534374,78.75,37.7615,-6.556,38.3263880147,4.7915,-6.556,8.1203206987,32.97,0.0,32.97,65.75
2020-02-14 05:00:00,34.642,-2.5855,34.7383501947,4.922,-6.9155,8.4882403506,29.72,4.33,30.0337693272,78.8,35.002,-6.9155,35.6786230711,4.922,-6.9155,8.4882403506,30.08,0.0,30.08,65.8
2020-02-14 05:30:00,36.8615,-3.028,36.9856589268,5.2515,-6.078,8.0324551819,31.61,3.05,31.7568039954,78.42,37.2515,-6.078,37.7440900837,5.2515,-6.078,8.0324551819,32.0,0.0,32.0,65.48
2020-02-14 06:00:00,37.466,-2.8810000000000002,37.5766059803,5.176,-6.381,8.2163335497,32.29,3.5,32.4791333012,78.55,37.856,-6.381,38.3900234045,5.176,-6.381,8.2163335497,32.68,0.0,32.68,65.54
2020-02-14 06:30:00,38.6435,-2.9245,38.7540035674,4.7435,-6.1745,7.7862213236,33.9,3.25,34.0554327531,78.5,39.0535,-6.1745,39.5385926975,4.7435,-6.1745,7.7862213236,34.31,0.0,34.31,65.54
2020-02-14 07:00:00,41.189,-3.5375,41.3406292556,8.449,-5.3375,9.9937233927,32.74,1.8,32.7894434232,78.09,41.599,-5.3375,41.9400251222,8.449,-5.3375,9.9937233927,33.15,0.0,33.15,65.15
2020-02-14 07:30:00,35.945,-3.3235,36.0983195904,14.315,-6.1235,15.5697295176,21.63,2.8,21.8104768403,77.92,36.215,-6.1235,36.7290549463,14.315,-6.1235,15.5697295176,21.9,0.0,21.9,64.98
2020-02-14 08:00:00,28.957,-3.191,29.1322901606,18.097,-5.7010000000000005,18.9737400109,10.86,2.51,11.1462863771,77.92,29.077,-5.7010000000000005,29.6306147422,18.097,-5.7010000000000005,18.9737400109,10.98,0.0,10.98,64.98
2020-02-14 08:30:00,38.139,-3.3875,38.2891430728,14.069,-6.0275,15.3058001179,24.07,2.64,24.214344922,77.75,38.419,-6.0275,38.8889485233,14.069,-6.0275,15.3058001179,24.35,0.0,24.35,64.85
2020-02-14 09:00:00,40.634,-3.287,40.7667306146,13.664,-6.457,15.1128337846,26.97,3.17,27.1556587105,77.85,40.964,-6.457,41.4697738721,13.664,-6.457,15.1128337846,27.3,0.0,27.3,64.79
2020-02-14 09:30:00,43.3125,-3.149,43.4268218645,11.3525,-6.619,13.141172598,31.96,3.47,32.1478226323,78.06,43.7025,-6.619,44.200901204,11.3525,-6.619,13.141172598,32.35,0.0,32.35,64.96
2020-02-14 10:00:00,34.9185,-2.866,35.0359186871,11.6385,-6.616,13.387536676,23.28,3.75,23.5800954197,78.06,35.1985,-6.616,35.8148831947,11.6385,-6.616,13.387536676,23.56,0.0,23.56,64.96
2020-02-14 10:30:00,33.111,-2.4565,33.2019986334,17.361,-7.2165,18.8011221274,15.75,4.76,16.4535740798,77.97,33.291,-7.2165,34.0641828502,17.361,-7.2165,18.8011221274,15.93,0.0,15.93,64.87
2020-02-14 11:00:00,34.8365,-2.4165,34.9202119767,19.9065,-7.5965,21.3067021029,14.93,5.18,15.803078814,77.97,35.0265,-7.5965,35.8407939993,19.9065,-7.5965,21.3067021029,15.12,0.0,15.12,64.87
2020-02-14 11:30:00,26.5165,-1.4304999999999999,26.5550579457,27.2765,-8.2505,28.4969858494,-0.76,6.82,6.8622153857,78.24,26.5265,-8.2505,27.7799559485,27.2765,-8.2505,28.4969858494,-0.75,0.0,0.75,65.09
2020-02-14 12:00:00,32.7975,-1.062,32.8146895498,28.7775,-9.182,30.2068474067,4.02,8.12,9.0606180805,78.12,32.8275,-9.182,34.0874446131,28.7775,-9.182,30.2068474067,4.05,0.0,4.05,65.0
2020-02-14 12:30:00,43.5,-0.973,43.5108805818,27.04,-10.193,28.8973848125,16.46,9.22,18.8663722003,78.06,43.72,-10.193,44.8924898953,27.04,-10.193,28.8973848125,16.68,0.0,16.68,64.96
2020-02-14 13:00:00,44.2285,-1.283,44.2471050042,25.4485,-9.803,27.271321223,18.78,8.52,20.6222889127,78.02,44.4685,-9.803,45.5362086833,25.4485,-9.803,27.271321223,19.02,0.0,19.02,64.92
2020-02-14 13:30:00,43.582,-0.8915000000000001,43.5911171714,26.922,-9.8315,28.6609922412,16.66,8.94,18.9071203519,78.08,43.782,-9.8315,44.8722845,26.922,-9.8315,28.6609922412,16.86,0.0,16.86,64.97
2020-02-14 14:00:00,34.255,-0.989,34.2692740804,25.885,-8.759,27.326787334,8.37,7.77,11.420586674900001,78.29,34.375,-8.759,35.4733802449,25.885,-8.759,27.326787334,8.49,0.0,8.49,65.15
2020-02-14 14:30:00,23.708,-1.474,23.7537773838,27.348,-8.444,28.6219188735,-3.64,6.97,7.8632372468,78.44,23.658,-8.444,25.119755174,27.348,-8.444,28.6219188735,-3.69,0.0,3.69,65.27
2020-02-14 15:00:00,29.331,-1.6135000000000002,29.3753458405,25.391,-8.6035,26.8090114187,3.94,6.99,8.0239454136,78.58,29.371,-8.6035,30.6051605657,25.391,-8.6035,26.8090114187,3.98,0.0,3.98,65.39
2020-02-14 15:30:00,34.6645,-1.749,34.708594919,22.4645,-8.619,24.0611911852,12.2,6.87,14.0013177951,78.51,34.7945,-8.619,35.846121007,22.4645,-8.619,24.0611911852,12.33,0.0,12.33,65.33
2020-02-14 16:00:00,37.4715,-2.273,37.5403761469,19.3915,-7.183,20.6791141312,18.08,4.91,18.7348472105,78.13,37.7015,-7.183,38.379663772,19.3915,-7.183,20.6791141312,18.31,0.0,18.31,65.01
2020-02-14 16:30:00,41.774,-2.457,41.846193674,17.104,-6.907,18.4459606689,24.67,4.45,25.068135152,77.87,42.074,-6.907,42.6371683511,17.104,-6.907,18.4459606689,24.97,0.0,24.97,64.78
2020-02-14 17:00:00,45.735,-2.1885,45.7873318424,18.355,-8.0285,20.0340419599,27.38,5.84,27.9958925559,77.95,46.085,-8.0285,46.7790982945,18.355,-8.0285,20.0340419599,27.73,0.0,27.73,64.87
2020-02-14 17:30:00,51.2795,-2.1125,51.3229946174,15.6095,-8.4825,17.7653960412,35.67,6.37,36.2343179872,78.02,51.7095,-8.4825,52.4006221003,15.6095,-8.4825,17.7653960412,36.1,0.0,36.1,64.91
2020-02-14 18:00:00,44.253,-2.281,44.3117475395,14.993,-7.461,16.7468376119,29.26,5.18,29.7149793875,77.85,44.613,-7.461,45.2325799618,14.993,-7.461,16.7468376119,29.62,0.0,29.62,64.79
2020-02-14 18:30:00,40.3865,-1.838,40.4283022925,16.0265,-7.728,17.7924333988,24.36,5.89,25.061957226,78.19,40.6965,-7.728,41.4237503885,16.0265,-7.728,17.7924333988,24.67,0.0,24.67,65.05
2020-02-14 19:00:00,42.81,-2.518,42.8839879675,16.69,-6.328,17.8493608849,26.12,3.81,26.3964107409,77.76,43.16,-6.328,43.6214303296,16.69,-6.328,17.8493608849,26.47,0.0,26.47,64.67
2020-02-14 19:30:00,43.352,-2.457,43.4215701351,15.702,-6.667,17.0587717319,27.65,4.21,27.9686717597,77.65,43.692,-6.667,44.1977347044,15.702,-6.667,17.0587717319,27.99,0.0,27.99,64.6
2020-02-14 20:00:00,43.33,-2.731,43.4159793279,14.49,-6.931,16.0623429486,28.84,4.2,29.1442206964,77.65,43.68,-6.931,44.2264757922,14.49,-6.931,16.0623429486,29.19,0.0,29.19,64.64
2020-02-14 20:30:00,45.3965,-3.1115,45.5030069831,15.7265,-6.2715,16.9308745935,29.67,3.16,29.8378032033,77.43,45.7665,-6.2715,46.1942013082,15.7265,-6.2715,16.9308745935,30.04,0.0,30.04,64.41
2020-02-14 21:00:00,45.3605,-3.225,45.4749995629,13.5405,-5.675,14.6816472254,31.82,2.45,31.9141802339,77.49,45.7805,-5.675,46.1308985957,13.5405,-5.675,14.6816472254,32.24,0.0,32.24,64.46
2020-02-14 21:30:00,43.5585,-2.9855,43.6606932206,13.1685,-6.0655,14.49826481,30.39,3.08,30.5456789088,77.74,43.9285,-6.0655,44.345274861,13.1685,-6.0655,14.49826481,30.76,0.0,30.76,64.66
2020-02-14 22:00:00,41.165,-3.0745,41.279653284,11.905,-6.0745,13.3652001575,29.26,3.0,29.413391508,78.06,41.555,-6.0745,41.996637666,11.905,-6.0745,13.3652001575,29.65,0.0,29.65,64.91
2020-02-14 22:30:00,39.124,-2.6575,39.2141515559,11.854,-7.3875,13.967550689,27.27,4.73,27.6771710982,78.35,39.474,-7.3875,40.1593305752,11.854,-7.3875,13.967550689,27.62,0.0,27.62,65.14
2020-02-14 23:00:00,34.948,-3.719,35.1453220927,7.818,-5.979,9.8422337404,27.13,2.26,27.2239692183,78.07,35.308,-5.979,35.8106590975,7.818,-5.979,9.8422337404,27.49,0.0,27.49,64.9
2020-02-14 23:30:00,27.8955,-3.7865,28.1513144009,5.7455,-5.8965,8.2328295561,22.15,2.11,22.2502719085,78.16,28.1555,-5.8965,28.7663152402,5.7455,-5.8965,8.2328295561,22.41,0.0,22.41,64.97
2020-02-15 00:00:00,32.3595,-3.5905,32.5580854858,6.5995,-6.5805,9.3196770599,25.76,2.99,25.9329462268,78.28,32.6995,-6.5805,33.355063791,6.5995,-6.5805,9.3196770599,26.1,0.0,26.1,65.09
2020-02-15 00:30:00,27.1755,-3.507,27.4008549,7.5855,-6.297,9.8586012826,19.59,2.79,19.787677984,78.37,27.4555,-6.297,28.1683632689,7.5855,-6.297,9.8586012826,19.87,0.0,19.87,65.16
2020-02-15 01:00:00,33.7315,-4.187,33.9903671832,6.2115,-5.437,8.2549198209,27.52,1.25,27.5483738177,78.0,34.0915,-5.437,34.5223310518,6.2115,-5.437,8.2549198209,27.88,0.0,27.88,64.85
2020-02-15 01:30:00,17.373,-3.233,17.6712596608,6.443,-6.113,8.8814986348,10.93,2.88,11.3030659557,78.79,17.513,-6.113,18.5492301188,6.443,-6.113,8.8814986348,11.07,0.0,11.07,65.5
2020-02-15 02:00:00,27.7595,-3.1785,27.9408786995,7.4595,-5.6385000000000005,9.3507658777,20.3,2.46,20.4485109482,78.79,28.0195,-5.6385000000000005,28.5812012081,7.4595,-5.6385000000000005,9.3507658777,20.56,0.0,20.56,65.5
2020-02-15 02:30:00,22.766,-2.7815000000000003,22.9352893649,9.866,-6.1615,11.6319404336,12.9,3.38,13.3354564976,78.9,22.926,-6.1615,23.7395357632,9.866,-6.1615,11.6319404336,13.06,0.0,13.06,65.61
2020-02-15 03:00:00,19.6665,-2.491,19.8236299211,7.3065,-6.601,9.846732618,12.36,4.11,13.025425137,79.19,19.8265,-6.601,20.8964902137,7.3065,-6.601,9.846732618,12.52,0.0,12.52,65.83
2020-02-15 03:30:00,25.918,-2.366,26.0257695371,8.048,-8.856,11.9665801297,17.87,6.49,19.0120225121,79.05,26.128,-8.856,27.588061186,8.048,-8.856,11.9665801297,18.08,0.0,18.08,65.73
2020-02-15 04:00:00,36.3765,-2.137,36.4392168035,9.1465,-10.337,13.8026095812,27.23,8.2,28.4378779096,78.91,36.7365,-10.337,38.1631235783,9.1465,-10.337,13.8026095812,27.59,0.0,27.59,65.61
2020-02-15 04:30:00,31.333,-2.2215,31.4116531123,9.343,-10.4815,14.0411356823,21.99,8.26,23.4901617704,79.0,31.613,-10.4815,33.305309055,9.343,-10.4815,14.0411356823,22.27,0.0,22.27,65.68
2020-02-15 05:00:00,34.205,-1.7625000000000002,34.2503785563,13.595,-11.3925,17.7373357991,20.61,9.63,22.7488241454,79.08,34.445,-11.3925,36.2801196422,13.595,-11.3925,17.7373357991,20.85,0.0,20.85,65.76
2020-02-15 05:30:00,40.2875,-1.5715,40.3181382073,18.9275,-11.5615,22.1792366528,21.36,9.99,23.5807060963,78.9,40.5675,-11.5615,42.182820419,18.9275,-11.5615,22.1792366528,21.64,0.0,21.64,65.62
