Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-15 06:00:00,34.4435,-1.2295,34.4654372161,23.4935,-11.4495,26.1349496365,10.95,10.22,14.9783477059,79.09,34.6135,-11.4495,36.4579954537,23.4935,-11.4495,26.1349496365,11.12,0.0,11.12,65.79
2020-02-15 06:30:00,31.716,-1.0775,31.7342978849,26.466,-11.2975,28.7764254599,5.25,10.22,11.4895996449,78.74,31.786,-11.2975,33.7340080964,26.466,-11.2975,28.7764254599,5.32,0.0,5.32,65.5
2020-02-15 07:00:00,29.5635,-1.3719999999999999,29.5953191611,30.1835,-10.502,31.958342827,-0.62,9.13,9.1510272647,78.33,29.5935,-10.502,31.4017076964,30.1835,-10.502,31.958342827,-0.59,0.0,0.59,65.15
2020-02-15 07:30:00,31.071,-1.2005,31.094183399,31.811,-11.4505,33.8090767583,-0.74,10.25,10.2766774786,78.29,31.081,-11.4505,33.1231416271,31.811,-11.4505,33.8090767583,-0.73,0.0,0.73,65.15
2020-02-15 08:00:00,37.435,-1.1585,37.4529217452,32.615,-11.7585,34.669879539,4.82,10.6,11.6444149703,78.21,37.505,-11.7585,39.3050549834,32.615,-11.7585,34.669879539,4.89,0.0,4.89,65.06
2020-02-15 08:30:00,35.689,-1.327,35.7136619517,32.429,-11.517,34.4133888189,3.26,10.19,10.6987709575,77.99,35.729,-11.517,37.5393490887,32.429,-11.517,34.4133888189,3.3,0.0,3.3,64.88
2020-02-15 09:00:00,31.3845,-1.671,31.4289529137,32.5045,-10.821,34.2583794312,-1.12,9.15,9.2182915988,77.76,31.3945,-10.821,33.2070575518,32.5045,-10.821,34.2583794312,-1.11,0.0,1.11,64.69
2020-02-15 09:30:00,27.5765,-1.634,27.6248675698,31.9965,-10.054,33.5389166231,-4.42,8.42,9.5096161857,77.93,27.5465,-10.054,29.3239250144,31.9965,-10.054,33.5389166231,-4.45,0.0,4.45,64.84
2020-02-15 10:00:00,20.8345,-2.3955,20.9717622173,32.4445,-8.0755,33.4344026491,-11.61,5.68,12.9249564796,77.88,20.6945,-8.0755,22.2143203925,32.4445,-8.0755,33.4344026491,-11.75,0.0,11.75,64.79
2020-02-15 10:30:00,22.9755,-2.3145,23.0917844806,31.8955,-8.5145,33.0124163081,-8.92,6.2,10.8630750711,77.88,22.8655,-8.5145,24.3993401653,31.8955,-8.5145,33.0124163081,-9.03,0.0,9.03,64.79
2020-02-15 11:00:00,28.6145,-2.354,28.7111637913,32.5745,-8.574,33.6839951052,-3.96,6.22,7.3736015623,77.72,28.5645,-8.574,29.8235500276,32.5745,-8.574,33.6839951052,-4.01,0.0,4.01,64.65
2020-02-15 11:30:00,29.281,-2.4735,29.3852882111,31.941,-7.9935,32.9260310886,-2.66,5.52,6.1274790901,77.68,29.261,-7.9935,30.3331858408,31.941,-7.9935,32.9260310886,-2.68,0.0,2.68,64.65
2020-02-15 12:00:00,33.4995,-2.0485,33.5620746156,32.5895,-7.4785,33.4365589213,0.91,5.43,5.5057242939,77.98,33.5095,-7.4785,34.3338688834,32.5895,-7.4785,33.4365589213,0.92,0.0,0.92,64.86
2020-02-15 12:30:00,32.7745,-2.1985,32.8481544763,32.3345,-6.9285,33.0684744508,0.44,4.73,4.750421034,77.87,32.7945,-6.9285,33.5184030422,32.3345,-6.9285,33.0684744508,0.46,0.0,0.46,64.77
2020-02-15 13:00:00,22.7935,-2.436,22.9233012075,32.3035,-6.376,32.9267290852,-9.51,3.94,10.2938671062,77.9,22.7035,-6.376,23.5818211394,32.3035,-6.376,32.9267290852,-9.6,0.0,9.6,64.77
2020-02-15 13:30:00,24.0175,-2.5220000000000002,24.1495505186,32.0275,-6.212,32.6243727947,-8.01,3.69,8.8190815848,78.25,23.9075,-6.212,24.701366364000002,32.0275,-6.212,32.6243727947,-8.12,0.0,8.12,65.06
2020-02-15 14:00:00,37.068,-2.366,37.1434325285,31.868,-6.336,32.4917577241,5.2,3.9699999999999998,6.5422396777,78.15,37.148,-6.336,37.6844636422,31.868,-6.336,32.4917577241,5.28,0.0,5.28,65.0
2020-02-15 14:30:00,44.2225,-2.0445,44.2697355594,31.3325,-7.8945,32.3117422387,12.89,5.85,14.155373538,77.98,44.3925,-7.8945,45.088991855,31.3325,-7.8945,32.3117422387,13.06,0.0,13.06,64.85
2020-02-15 15:00:00,42.544,-1.845,42.5839871431,31.794,-8.735,32.972089121,10.75,6.89,12.7685003035,78.06,42.714,-8.735,43.5980047823,31.794,-8.735,32.972089121,10.92,0.0,10.92,64.92
2020-02-15 15:30:00,39.2995,-1.8525,39.3431373495,32.0895,-8.4925,33.1942550225,7.21,6.64,9.801719237,78.12,39.4295,-8.4925,40.3337083157,32.0895,-8.4925,33.1942550225,7.34,0.0,7.34,64.97
2020-02-15 16:00:00,44.605,-1.763,44.6398274414,32.235,-8.613,33.3658357306,12.37,6.85,14.1399929279,78.12,44.745,-8.613,45.5664217818,32.235,-8.613,33.3658357306,12.51,0.0,12.51,64.97
2020-02-15 16:30:00,44.855,-1.8399999999999999,44.8927235195,31.695,-8.1,32.7136519667,13.16,6.26,14.573029884,78.02,45.055,-8.1,45.7773199849,31.695,-8.1,32.7136519667,13.36,0.0,13.36,64.88
2020-02-15 17:00:00,42.007,-2.563,42.0851163477,29.757,-6.773,30.5180696965,12.25,4.21,12.9532466973,77.96,42.187,-6.773,42.7272336806,29.757,-6.773,30.5180696965,12.43,0.0,12.43,64.97
2020-02-15 17:30:00,38.429,-3.2465,38.5658891153,26.829,-4.8465,27.2632317096,11.6,1.6,11.7098249346,77.96,38.569,-4.8465,38.8723079229,26.829,-4.8465,27.2632317096,11.74,0.0,11.74,65.08
2020-02-15 18:00:00,46.9505,-3.7055,47.0964986013,14.5005,-4.8055,15.276037788,32.45,1.1,32.4686387149,78.25,47.3805,-4.8055,47.6235720048,14.5005,-4.8055,15.276037788,32.88,0.0,32.88,65.3
2020-02-15 18:30:00,36.4275,-3.3325,36.5796160792,16.1275,-4.8625,16.8445885227,20.3,1.53,20.3575759854,78.48,36.7175,-4.8625,37.0380711228,16.1275,-4.8625,16.8445885227,20.59,0.0,20.59,65.5
2020-02-15 19:00:00,37.796,-3.3355,37.9428936199,13.576,-4.7255,14.3749130867,24.22,1.3900000000000001,24.2598536681,78.48,38.106,-4.7255,38.3978851794,13.576,-4.7255,14.3749130867,24.53,0.0,24.53,65.5
2020-02-15 19:30:00,38.984,-2.9745,39.0973132868,19.964,-5.2345,20.6388295756,19.02,2.26,19.1537985789,78.23,39.244,-5.2345,39.5915587752,19.964,-5.2345,20.6388295756,19.28,0.0,19.28,65.3
2020-02-15 20:00:00,45.8525,-2.618,45.9271780131,27.0025,-6.7780000000000005,27.8401919938,18.85,4.16,19.3035773887,77.98,46.1125,-6.7780000000000005,46.607981508,27.0025,-6.7780000000000005,27.8401919938,19.11,0.0,19.11,65.09
2020-02-15 20:30:00,47.064,-2.1365,47.1124689254,28.464,-7.2865,29.3818375574,18.6,5.15,19.2998056985,78.03,47.334,-7.2865,47.8915508023,28.464,-7.2865,29.3818375574,18.87,0.0,18.87,65.09
2020-02-15 21:00:00,34.5225,-2.3955,34.6055115047,27.8325,-6.0155,28.4751522647,6.69,3.62,7.6066089685,78.23,34.6525,-6.0155,35.1707548469,27.8325,-6.0155,28.4751522647,6.82,0.0,6.82,65.28
2020-02-15 21:30:00,47.2065,-2.1905,47.2572950189,28.7265,-7.5105,29.6920765946,18.48,5.32,19.2305174137,78.19,47.4365,-7.5105,48.0273790926,28.7265,-7.5105,29.6920765946,18.71,0.0,18.71,65.28
2020-02-15 22:00:00,50.8075,-2.33,50.860898107,29.2275,-8.86,30.5408964546,21.58,6.53,22.5463367313,78.19,51.1075,-8.86,51.8698000406,29.2275,-8.86,30.5408964546,21.88,0.0,21.88,65.24
2020-02-15 22:30:00,43.8305,-2.3855,43.8953680985,30.8905,-8.7855,32.1155414169,12.94,6.4,14.4361906333,78.33,44.0205,-8.7855,44.8886336448,30.8905,-8.7855,32.1155414169,13.13,0.0,13.13,65.35
2020-02-15 23:00:00,43.0095,-2.3855,43.0756044705,32.4495,-8.7055,33.5969608819,10.56,6.32,12.3067461175,78.17,43.1595,-8.7055,44.0287198372,32.4495,-8.7055,33.5969608819,10.71,0.0,10.71,65.22
2020-02-15 23:30:00,42.6645,-2.6814999999999998,42.7486842195,32.2745,-8.2615,33.3150976661,10.39,5.58,11.793578761300001,78.02,42.8345,-8.2615,43.6239243134,32.2745,-8.2615,33.3150976661,10.56,0.0,10.56,65.1
2020-02-16 00:00:00,40.1925,-2.3725,40.2624615802,29.8725,-8.1425,30.9623410371,10.32,5.77,11.8235062481,78.12,40.3525,-8.1425,41.1658178894,29.8725,-8.1425,30.9623410371,10.48,0.0,10.48,65.17
2020-02-16 00:30:00,30.66,-2.8865,30.7955756928,26.26,-6.0365,26.9448869408,4.4,3.15,5.4113307051,78.06,30.74,-6.0365,31.3270958158,26.26,-6.0365,26.9448869408,4.48,0.0,4.48,65.11
2020-02-16 01:00:00,39.1055,-2.8385,39.2083819164,25.5155,-6.7785,26.4005454963,13.59,3.94,14.1496183694,77.85,39.3255,-6.7785,39.9054258529,25.5155,-6.7785,26.4005454963,13.81,0.0,13.81,64.97
2020-02-16 01:30:00,36.1825,-3.0075,36.307276991,25.3225,-6.5375,26.1527802059,10.86,3.5300000000000002,11.4193038317,77.96,36.3325,-6.5375,36.9159784172,25.3225,-6.5375,26.1527802059,11.01,0.0,11.01,65.06
2020-02-16 02:00:00,37.589,-2.839,37.6960587064,25.589,-7.419,26.6427941853,12.0,4.58,12.8443139171,78.28,37.759,-7.419,38.4809516774,25.589,-7.419,26.6427941853,12.17,0.0,12.17,65.31
2020-02-16 02:30:00,41.0365,-2.404,41.1068552464,25.9865,-8.854,27.4534423752,15.05,6.45,16.3739121776,78.41,41.2765,-8.854,42.2154328208,25.9865,-8.854,27.4534423752,15.29,0.0,15.29,65.42
2020-02-16 03:00:00,41.462,-3.088,41.5768347521,21.392,-7.688,22.7315421386,20.07,4.6,20.590407961,78.37,41.742,-7.688,42.4440797756,21.392,-7.688,22.7315421386,20.35,0.0,20.35,65.42
2020-02-16 03:30:00,41.592,-2.7455,41.6825171295,25.912,-7.9955,27.1175176639,15.68,5.25,16.5355647016,78.23,41.842,-7.9955,42.599072575,25.912,-7.9955,27.1175176639,15.93,0.0,15.93,65.27
2020-02-16 04:00:00,39.475,-2.6925,39.5667181006,26.945,-7.9325,28.0883887265,12.53,5.24,13.5815499852,78.35,39.645,-7.9325,40.4308122754,26.945,-7.9325,28.0883887265,12.7,0.0,12.7,65.37
2020-02-16 04:30:00,32.7955,-2.73,32.9089307066,27.3655,-7.59,28.3985684542,5.43,4.86,7.2872834445,78.55,32.8955,-7.59,33.7597692565,27.3655,-7.59,28.3985684542,5.53,0.0,5.53,65.54
2020-02-16 05:00:00,32.6645,-2.5895,32.7669814066,26.9345,-7.5995,27.9860624329,5.73,5.01,7.6113730693,78.48,32.7545,-7.5995,33.6245397069,26.9345,-7.5995,27.9860624329,5.82,0.0,5.82,65.47
2020-02-16 05:30:00,38.716,-2.5404999999999998,38.7992628313,27.176,-7.8405000000000005,28.2844200268,11.54,5.3,12.6988818405,78.27,38.886,-7.8405000000000005,39.6685572746,27.176,-7.8405000000000005,28.2844200268,11.71,0.0,11.71,65.3
2020-02-16 06:00:00,47.784,-2.6585,47.8578967178,27.914,-7.7385,28.9668047642,19.87,5.08,20.509102857,78.12,48.074,-7.7385,48.6928522296,27.914,-7.7385,28.9668047642,20.16,0.0,20.16,65.18
2020-02-16 06:30:00,43.4265,-2.5345,43.5003976131,27.2565,-7.0845,28.1621542589,16.17,4.55,16.7979582093,78.32,43.6565,-7.0845,44.2275946949,27.2565,-7.0845,28.1621542589,16.4,0.0,16.4,65.36
2020-02-16 07:00:00,36.375,-2.5095,36.4614620558,26.415,-7.2895,27.4023545567,9.96,4.78,11.047624179,78.38,36.535,-7.2895,37.2551075055,26.415,-7.2895,27.4023545567,10.12,0.0,10.12,65.4
2020-02-16 07:30:00,39.858,-2.293,39.9239027777,26.308,-7.553,27.3707631059,13.55,5.26,14.5351332983,78.38,40.078,-7.553,40.7835002544,26.308,-7.553,27.3707631059,13.77,0.0,13.77,65.4
2020-02-16 08:00:00,43.6375,-2.122,43.6890637374,27.7275,-7.912,28.8342504714,15.91,5.79,16.9308062419,78.27,43.8475,-7.912,44.5556169327,27.7275,-7.912,28.8342504714,16.12,0.0,16.12,65.32
2020-02-16 08:30:00,34.5295,-1.935,34.583675271,28.1095,-7.995,29.2243736503,6.42,6.06,8.828363381700001,78.53,34.6595,-7.995,35.5696635527,28.1095,-7.995,29.2243736503,6.55,0.0,6.55,65.52
2020-02-16 09:00:00,38.6105,-2.6945,38.7044059572,28.2205,-7.4045,29.1757303336,10.39,4.71,11.4077254525,78.15,38.7705,-7.4045,39.4712337089,28.2205,-7.4045,29.1757303336,10.55,0.0,10.55,65.23
2020-02-16 09:30:00,26.785,-3.096,26.9633351238,27.585,-5.866,28.2018116617,-0.8,2.77,2.8832100166,78.15,26.785,-5.866,27.4198136573,27.585,-5.866,28.2018116617,-0.8,0.0,0.8,65.19
2020-02-16 10:00:00,41.519,-3.0275,41.6292339258,28.449,-6.5575,29.194972294,13.07,3.5300000000000002,13.5383086093,77.74,41.709,-6.5575,42.2213392404,28.449,-6.5575,29.194972294,13.26,0.0,13.26,64.88
2020-02-16 10:30:00,47.12,-3.51,47.2505502613,28.81,-6.21,29.471684716,18.31,2.7,18.5080009726,77.34,47.39,-6.21,47.7951482893,28.81,-6.21,29.471684716,18.58,0.0,18.58,64.54
2020-02-16 11:00:00,35.294,-3.6305,35.4802334582,28.384,-4.8905,28.8022298833,6.91,1.26,7.0239376421,77.5,35.414,-4.8905,35.7500823251,28.384,-4.8905,28.8022298833,7.03,0.0,7.03,64.65
2020-02-16 11:30:00,28.0805,-3.9210000000000003,28.3529314402,28.6605,-4.361,28.9903877389,-0.58,0.44,0.7280109889,77.68,28.1005,-4.361,28.4368848725,28.6605,-4.361,28.9903877389,-0.56,0.0,0.56,64.81
2020-02-16 12:00:00,28.0,-3.0765,28.1685081651,28.62,-5.1365,29.0772769057,-0.62,2.06,2.1512786895,78.05,28.02,-5.1365,28.4869098403,28.62,-5.1365,29.0772769057,-0.6000000000000001,0.0,0.6000000000000001,65.11
2020-02-16 12:30:00,31.4985,-2.918,31.6333720341,28.1985,-4.888,28.619013719,3.3,1.97,3.843292859,77.89,31.5685,-4.888,31.9446824409,28.1985,-4.888,28.619013719,3.37,0.0,3.37,64.97
2020-02-16 13:00:00,31.3065,-2.3195,31.3923083334,28.0865,-5.5195,28.623702809,3.22,3.2,4.5396475634,78.18,31.3865,-5.5195,31.8681229836,28.0865,-5.5195,28.623702809,3.3,0.0,3.3,65.22
2020-02-16 13:30:00,35.288,-2.0425,35.347061409,29.358,-6.4525,30.058724528,5.93,4.41,7.3900608928,78.26,35.378,-6.4525,35.9616134267,29.358,-6.4525,30.058724528,6.02,0.0,6.02,65.29
2020-02-16 14:00:00,38.4215,-2.5095,38.5033667684,30.4715,-6.7495,31.2100634812,7.95,4.24,9.01,77.95,38.5315,-6.7495,39.1181830163,30.4715,-6.7495,31.2100634812,8.06,0.0,8.06,65.04
2020-02-16 14:30:00,45.041,-2.282,45.0987716573,32.061,-7.5120000000000005,32.9292858258,12.98,5.23,13.9940451621,77.76,45.231,-7.5120000000000005,45.8505562125,32.061,-7.5120000000000005,32.9292858258,13.17,0.0,13.17,64.88
2020-02-16 15:00:00,44.223,-2.346,44.2851831316,32.243,-8.296,33.2931624362,11.98,5.95,13.3762064876,78.18,44.403,-8.296,45.1713407483,32.243,-8.296,33.2931624362,12.16,0.0,12.16,65.24
2020-02-16 15:30:00,47.012,-1.8575,47.0486817058,31.732,-8.6275,32.8839410693,15.28,6.77,16.7126090124,78.02,47.212,-8.6275,47.9938193964,31.732,-8.6275,32.8839410693,15.48,0.0,15.48,65.12
2020-02-16 16:00:00,39.2235,-1.5965,39.2559774366,32.1335,-9.1765,33.4181084818,7.09,7.58,10.3790413816,77.85,39.3335,-9.1765,40.3897558113,32.1335,-9.1765,33.4181084818,7.2,0.0,7.2,64.96
2020-02-16 16:30:00,37.6315,-1.8485,37.6768728068,32.4215,-9.0985,33.6739716176,5.21,7.25,8.9278552856,77.93,37.6815,-9.0985,38.76439274,32.4215,-9.0985,33.6739716176,5.26,0.0,5.26,65.0
2020-02-16 17:00:00,38.7225,-2.1745,38.7835075322,32.4825,-8.3345,33.5347088328,6.24,6.16,8.768306564,77.75,38.8225,-8.3345,39.7070572632,32.4825,-8.3345,33.5347088328,6.34,0.0,6.34,64.85
2020-02-16 17:30:00,30.403,-2.3715,30.4953508137,32.913,-7.7615,33.8157722261,-2.51,5.39,5.9457716068,77.69,30.413,-7.7615,31.3877595768,32.913,-7.7615,33.8157722261,-2.5,0.0,2.5,64.8
2020-02-16 18:00:00,32.77,-2.7535,32.8854779842,32.64,-7.3435,33.4558902475,0.13,4.59,4.5918405896,77.53,32.76,-7.3435,33.5729741347,32.64,-7.3435,33.4558902475,0.12,0.0,0.12,64.66
2020-02-16 18:30:00,38.85,-2.995,38.9652733213,26.99,-6.635,27.7935842417,11.86,3.64,12.4060146703,77.53,39.02,-6.635,39.5800912707,26.99,-6.635,27.7935842417,12.03,0.0,12.03,64.66
2020-02-16 19:00:00,32.225,-2.2835,32.3058043895,29.695,-6.8135,30.466650739,2.5300000000000002,4.53,5.1886221678,77.83,32.265,-6.8135,32.976567548,29.695,-6.8135,30.466650739,2.5700000000000003,0.0,2.5700000000000003,64.92
2020-02-16 19:30:00,28.164,-2.1675,28.24728221,28.904,-6.5775,29.6429540068,-0.74,4.41,4.4716551745,77.98,28.154,-6.5775,28.9121293275,28.904,-6.5775,29.6429540068,-0.75,0.0,0.75,65.03
2020-02-16 20:00:00,34.3455,-2.3025,34.4225925302,28.2555,-6.7625,29.0534797658,6.09,4.46,7.5484899152,77.9,34.4555,-6.7625,35.1128592755,28.2555,-6.7625,29.0534797658,6.2,0.0,6.2,64.98
2020-02-16 20:30:00,38.9145,-2.9465,39.0258910532,29.4545,-6.4365,30.1495622273,9.46,3.49,10.083238567,77.47,39.0545,-6.4365,39.5813403323,29.4545,-6.4365,30.1495622273,9.6,0.0,9.6,64.62
2020-02-16 21:00:00,41.0955,-2.904,41.197977332,29.7055,-6.864,30.4882145468,11.39,3.96,12.0587603011,77.54,41.2355,-6.864,41.8028821524,29.7055,-6.864,30.4882145468,11.53,0.0,11.53,64.67
2020-02-16 21:30:00,41.4555,-2.98,41.562469612,29.0555,-7.27,29.9512099964,12.4,4.29,13.1211318109,77.59,41.6655,-7.27,42.2949972248,29.0555,-7.27,29.9512099964,12.61,0.0,12.61,64.73
2020-02-16 22:00:00,34.8305,-2.4065,34.9135356631,29.9005,-7.4765,30.821063455,4.93,5.07,7.0717607426,77.96,34.8905,-7.4765,35.6825593603,29.9005,-7.4765,30.821063455,4.99,0.0,4.99,65.04
2020-02-16 22:30:00,40.791,-2.002,40.8400989837,29.291,-8.432,30.4805069676,11.5,6.43,13.1755417346,78.29,40.941,-8.432,41.8002883363,29.291,-8.432,30.4805069676,11.65,0.0,11.65,65.31
2020-02-16 23:00:00,44.7955,-1.9735,44.8389509523,28.9955,-8.6335,30.2535343803,15.8,6.66,17.1462998924,78.2,45.0455,-8.6335,45.8653942804,28.9955,-8.6335,30.2535343803,16.05,0.0,16.05,65.24
2020-02-16 23:30:00,42.7585,-2.097,42.8098905774,29.7985,-8.817,31.0755545606,12.96,6.72,14.5986300727,78.1,42.9285,-8.817,43.8246004118,29.7985,-8.817,31.0755545606,13.13,0.0,13.13,65.14
2020-02-17 00:00:00,42.5785,-2.285,42.6397688461,28.8185,-8.305,29.9913148636,13.76,6.02,15.0192543091,77.97,42.7785,-8.305,43.5772083462,28.8185,-8.305,29.9913148636,13.96,0.0,13.96,65.03
2020-02-17 00:30:00,38.1555,-2.3735,38.2292516602,28.2055,-7.9335,29.3000111348,9.95,5.5600000000000005,11.3980743988,78.2,38.3155,-7.9335,39.1282246275,28.2055,-7.9335,29.3000111348,10.11,0.0,10.11,65.22
2020-02-17 01:00:00,34.2945,-2.8375,34.4116860456,27.8545,-6.6575,28.6390550909,6.44,3.8200000000000003,7.4877232854999995,77.92,34.3945,-6.6575,35.0328979175,27.8545,-6.6575,28.6390550909,6.54,0.0,6.54,64.93
2020-02-17 01:30:00,43.1785,-2.289,43.2391302323,28.0285,-7.829,29.1013754529,15.15,5.54,16.1311530896,78.03,43.4285,-7.829,44.1285378553,28.0285,-7.829,29.1013754529,15.4,0.0,15.4,65.03
2020-02-17 02:00:00,43.5315,-2.0025,43.5775343325,28.5715,-8.5225,29.8154929273,14.96,6.52,16.3190686009,78.15,43.7415,-8.5225,44.5640194383,28.5715,-8.5225,29.8154929273,15.17,0.0,15.17,65.2
2020-02-17 02:30:00,40.2315,-2.2325,40.2933946013,28.2615,-8.8825,29.6245031773,11.97,6.65,13.6931880875,78.15,40.3915,-8.8825,41.3566449135,28.2615,-8.8825,29.6245031773,12.13,0.0,12.13,65.2
2020-02-17 03:00:00,40.5465,-2.2215,40.6073112198,28.9165,-8.8415,30.2379909137,11.63,6.62,13.382126139,78.1,40.7265,-8.8415,41.6751715593,28.9165,-8.8415,30.2379909137,11.81,0.0,11.81,65.17
2020-02-17 03:30:00,39.4545,-1.974,39.5038510306,28.1045,-8.494,29.3600230969,11.35,6.52,13.0894193912,78.25,39.6145,-8.494,40.5148941286,28.1045,-8.494,29.3600230969,11.51,0.0,11.51,65.29
2020-02-17 04:00:00,39.0855,-2.0265,39.1379995976,27.5055,-9.4365,29.0792032645,11.58,7.41,13.7478907473,78.4,39.2755,-9.4365,40.393222606,27.5055,-9.4365,29.0792032645,11.77,0.0,11.77,65.42
2020-02-17 04:30:00,35.4165,-2.0435,35.4754050646,28.4965,-10.9135,30.5148323689,6.92,8.87,11.2500355555,78.44,35.4965,-10.9135,37.136316383,28.4965,-10.9135,30.5148323689,7.0,0.0,7.0,65.46
2020-02-17 05:00:00,34.881,-1.7475,34.924746488,28.711,-11.7975,31.0403370995,6.17,10.05,11.7928537683,78.8,35.011,-11.7975,36.9452449884,28.711,-11.7975,31.0403370995,6.3,0.0,6.3,65.75
2020-02-17 05:30:00,25.681,-2.3529999999999998,25.7885705304,28.001,-9.833,29.6773295632,-2.32,7.48,7.8315260326,78.61,25.661,-9.833,27.4804441376,28.001,-9.833,29.6773295632,-2.34,0.0,2.34,65.59
2020-02-17 06:00:00,25.875,-2.2495,25.9725985464,27.055,-9.8195,28.7818624354,-1.18,7.57,7.6614163181,78.67,25.885,-9.8195,27.6849382381,27.055,-9.8195,28.7818624354,-1.17,0.0,1.17,65.65
2020-02-17 06:30:00,43.0045,-2.2555,43.0636076113,27.1245,-10.5755,29.1132220907,15.88,8.32,17.9275430553,78.36,43.1845,-10.5755,44.4605695027,27.1245,-10.5755,29.1132220907,16.06,0.0,16.06,65.41
2020-02-17 07:00:00,39.2765,-2.4285,39.351506508599996,28.4565,-9.9085,30.1322213668,10.82,7.48,13.1538131354,78.01,39.4565,-9.9085,40.6816145759,28.4565,-9.9085,30.1322213668,11.0,0.0,11.0,65.12
2020-02-17 07:30:00,33.565,-2.0025,33.6246818758,28.185,-9.7825,29.8344018081,5.38,7.78,9.4590062903,78.4,33.625,-9.7825,35.0191080876,28.185,-9.7825,29.8344018081,5.44,0.0,5.44,65.44
2020-02-17 08:00:00,32.937,-2.4585,33.0286268448,27.967,-9.1285,29.4190856631,4.97,6.67,8.3180406347,78.15,33.027,-9.1285,34.2653212629,27.967,-9.1285,29.4190856631,5.06,0.0,5.06,65.24
2020-02-17 08:30:00,37.46,-2.7960000000000003,37.564201256,27.79,-8.426,29.0393108734,9.67,5.63,11.1895397582,77.76,37.6,-8.426,38.5325508629,27.79,-8.426,29.0393108734,9.81,0.0,9.81,64.91
2020-02-17 09:00:00,28.168,-2.5435,28.2826027135,27.038,-8.0435,28.2090647886,1.13,5.5,5.6148820112,77.87,28.198,-8.0435,29.3227743614,27.038,-8.0435,28.2090647886,1.16,0.0,1.16,65.02
2020-02-17 09:30:00,36.9375,-2.4085,37.0159395193,26.7375,-8.2485,27.9809159696,10.2,5.84,11.7535356383,77.51,37.0575,-8.2485,37.9644051514,26.7375,-8.2485,27.9809159696,10.32,0.0,10.32,64.71
2020-02-17 10:00:00,37.294,-1.96,37.3454687479,26.184,-9.45,27.8371039442,11.11,7.49,13.3989626464,77.64,37.424,-9.45,38.5986823091,26.184,-9.45,27.8371039442,11.24,0.0,11.24,64.81
2020-02-17 10:30:00,29.4375,-2.275,29.5252778353,25.5175,-8.425,26.8723544047,3.92,6.15,7.293072055,77.64,29.4875,-8.425,30.6674629086,25.5175,-8.425,26.8723544047,3.9699999999999998,0.0,3.9699999999999998,64.75
2020-02-17 11:00:00,30.043,-1.8860000000000001,30.1021402063,24.913,-8.676,26.3804955412,5.13,6.79,8.5100528788,77.69,30.123,-8.676,31.3475374631,24.913,-8.676,26.3804955412,5.21,0.0,5.21,64.62
2020-02-17 11:30:00,31.426,-1.879,31.4821237689,25.826,-8.729,27.2612860482,5.6,6.85,8.8477398244,77.49,31.506,-8.729,32.6928658426,25.826,-8.729,27.2612860482,5.68,0.0,5.68,64.48
2020-02-17 12:00:00,33.7475,-1.683,33.7894398481,25.9575,-9.083,27.5007762663,7.79,7.4,10.744491612000001,77.91,33.8475,-9.083,35.0450302504,25.9575,-9.083,27.5007762663,7.89,0.0,7.89,64.98
2020-02-17 12:30:00,37.951,-1.8105,37.9941615416,25.611,-8.9805,27.1398729041,12.34,7.17,14.2718078743,77.85,38.111,-8.9805,39.1547915491,25.611,-8.9805,27.1398729041,12.5,0.0,12.5,64.98
2020-02-17 13:00:00,35.279,-0.6435000000000001,35.2848683326,25.209,-10.8435,27.4422151666,10.07,10.2,14.3333492248,77.85,35.419,-10.8435,37.0416934447,25.209,-10.8435,27.4422151666,10.21,0.0,10.21,64.98
2020-02-17 13:30:00,34.173,-0.637,34.1789364668,25.363,-10.927,27.6166815168,8.81,10.29,13.5462245663,77.93,34.283,-10.927,35.9822653261,25.363,-10.927,27.6166815168,8.92,0.0,8.92,65.03
2020-02-17 14:00:00,36.014,0.34500000000000003,36.0156524445,24.514,-12.265,27.4110638429,11.5,12.61,17.0664026672,78.54,36.154,-12.265,38.1777676272,24.514,-12.265,27.4110638429,11.64,0.0,11.64,65.56
2020-02-17 14:30:00,37.403,0.6385000000000001,37.4084494633,26.053,-12.8615,29.054724078,11.35,13.5,17.6372475177,78.46,37.533,-12.8615,39.6754870323,26.053,-12.8615,29.054724078,11.48,0.0,11.48,65.49
2020-02-17 15:00:00,40.2365,0.081,40.2365815304,25.6465,-12.599,28.57407502,14.59,12.68,19.3300413864,78.15,40.4165,-12.599,42.3347171155,25.6465,-12.599,28.57407502,14.77,0.0,14.77,65.23
2020-02-17 15:30:00,40.2145,0.23900000000000002,40.2152101978,25.5745,-12.561,28.4926968055,14.64,12.8,19.4465832474,77.96,40.4045,-12.561,42.3119645166,25.5745,-12.561,28.4926968055,14.83,0.0,14.83,65.08
2020-02-17 16:00:00,39.802,-0.2255,39.802638785,25.342,-11.9655,28.0248131885,14.46,11.74,18.6257670983,77.65,39.992,-11.9655,41.7436612463,25.342,-11.9655,28.0248131885,14.65,0.0,14.65,64.81
2020-02-17 16:30:00,40.2325,-0.2625,40.2333563415,25.1325,-11.2925,27.5529147732,15.1,11.03,18.6994892978,77.65,40.4225,-11.2925,41.9702163742,25.1325,-11.2925,27.5529147732,15.29,0.0,15.29,64.81
2020-02-17 17:00:00,40.881,-0.8105,40.8890336307,25.821,-11.7905,28.3855584981,15.06,10.98,18.6377037212,77.58,41.071,-11.7905,42.7298833517,25.821,-11.7905,28.3855584981,15.25,0.0,15.25,64.74
2020-02-17 17:30:00,41.325,-0.9695,41.3363708524,24.225,-10.8695,26.5517731093,17.1,9.9,19.7590485601,77.58,41.565,-10.8695,42.9627193652,24.225,-10.8695,26.5517731093,17.34,0.0,17.34,64.74
2020-02-17 18:00:00,43.559,-1.0475,43.5715932375,25.419,-10.5775,27.5319644641,18.14,9.53,20.490985823,77.49,43.759,-10.5775,45.0192579598,25.419,-10.5775,27.5319644641,18.34,0.0,18.34,64.68
2020-02-17 18:30:00,48.0505,-1.096,48.0629978908,25.9405,-11.006,28.1787433405,22.11,9.91,24.2293252073,77.31,48.3605,-11.006,49.5970764889,25.9405,-11.006,28.1787433405,22.42,0.0,22.42,64.54
2020-02-17 19:00:00,34.2405,-1.3940000000000001,34.2688645311,26.1205,-9.374,27.751619705,8.12,7.98,11.3848495818,77.47,34.3705,-9.374,35.6258774804,26.1205,-9.374,27.751619705,8.25,0.0,8.25,64.66
2020-02-17 19:30:00,34.214,-1.365,34.2412181588,24.684,-8.915,26.2445628845,9.53,7.55,12.1582646788,77.63,34.354,-8.915,35.4918940182,24.684,-8.915,26.2445628845,9.67,0.0,9.67,64.78
2020-02-17 20:00:00,47.5125,-1.522,47.5368713763,23.7725,-9.442,25.5789585451,23.74,7.92,25.0262662017,77.58,47.7825,-9.442,48.7064540923,23.7725,-9.442,25.5789585451,24.01,0.0,24.01,64.78
2020-02-17 20:30:00,52.3995,-2.44,52.4562789402,21.7295,-8.8,23.4437874553,30.67,6.36,31.3224919187,77.03,52.7795,-8.8,53.5080892973,21.7295,-8.8,23.4437874553,31.05,0.0,31.05,64.28
2020-02-17 21:00:00,50.948,-2.7045,51.0197317148,20.268,-8.5145,21.9838243773,30.68,5.8100000000000005,31.2252862277,76.88,51.338,-8.5145,52.0392827992,20.268,-8.5145,21.9838243773,31.07,0.0,31.07,64.16
2020-02-17 21:30:00,52.792,-2.229,52.8390358069,21.082,-9.369,23.0700863674,31.71,7.14,32.5039028426,77.14,53.222,-9.369,54.0403501562,21.082,-9.369,23.0700863674,32.14,0.0,32.14,64.38
2020-02-17 22:00:00,49.744,-1.3940000000000001,49.7635285325,23.994,-10.554,26.2125724033,25.75,9.16,27.3307171512,77.55,50.094,-10.554,51.193708129,23.994,-10.554,26.2125724033,26.1,0.0,26.1,64.71
2020-02-17 22:30:00,47.608,-1.051,47.6195995888,25.348,-11.141,27.6883185658,22.26,10.09,24.4400429623,77.8,47.908,-11.141,49.1863634049,25.348,-11.141,27.6883185658,22.56,0.0,22.56,64.92
2020-02-17 23:00:00,53.4525,-0.869,53.4595633844,26.4025,-11.869,28.9476280073,27.05,11.0,29.2010701859,77.84,53.7925,-11.869,55.0863523683,26.4025,-11.869,28.9476280073,27.39,0.0,27.39,64.92
2020-02-17 23:30:00,50.495,-1.384,50.513963228,24.795,-11.304,27.2501824031,25.7,9.92,27.5480743429,77.84,50.845,-11.304,52.0864132092,24.795,-11.304,27.2501824031,26.05,0.0,26.05,64.92
2020-02-18 00:00:00,46.4355,-2.038,46.4802012071,23.9255,-10.448,26.1072835479,22.51,8.41,24.0297357455,77.59,46.7855,-10.448,47.9379152055,23.9255,-10.448,26.1072835479,22.86,0.0,22.86,64.75
2020-02-18 00:30:00,46.3335,-2.1645,46.3840304685,22.9135,-10.5945,25.2442451363,23.42,8.43,24.8909883291,77.8,46.6435,-10.5945,47.831574535,22.9135,-10.5945,25.2442451363,23.73,0.0,23.73,64.92
2020-02-18 01:00:00,42.0675,-2.7125,42.1548598918,19.4075,-9.8825,21.7787709134,22.66,7.17,23.7672989631,77.65,42.3375,-9.8825,43.4755990471,19.4075,-9.8825,21.7787709134,22.93,0.0,22.93,64.79
2020-02-18 01:30:00,40.981,-2.007,41.0301158906,23.201,-10.717,25.5566134298,17.78,8.71,19.7988004687,77.74,41.231,-10.717,42.6010498697,23.201,-10.717,25.5566134298,18.03,0.0,18.03,64.86
2020-02-18 02:00:00,37.6775,-2.04,37.7326861786,19.1375,-10.57,21.862497713,18.54,8.53,20.4081478826,78.12,37.9575,-10.57,39.4017348127,19.1375,-10.57,21.862497713,18.82,0.0,18.82,65.18
2020-02-18 02:30:00,42.1395,-1.662,42.1722622615,20.2495,-11.992,23.534024608,21.89,10.33,24.2049788267,78.19,42.3995,-11.992,44.0627468986,20.2495,-11.992,23.534024608,22.15,0.0,22.15,65.24
2020-02-18 03:00:00,35.389,-0.687,35.3956676728,24.609,-12.947,27.8069719675,10.78,12.26,16.3253177611,78.54,35.539,-12.947,37.8238724882,24.609,-12.947,27.8069719675,10.93,0.0,10.93,65.51
2020-02-18 03:30:00,41.815,-1.4725000000000001,41.8409187429,18.925,-12.2025,22.5179180043,22.89,10.73,25.2801305376,78.33,42.115,-12.2025,43.8471690221,18.925,-12.2025,22.5179180043,23.19,0.0,23.19,65.36
2020-02-18 04:00:00,43.966,-0.876,43.9747260594,23.246,-13.226,26.7451601603,20.72,12.35,24.1213784847,78.4,44.266,-13.226,46.199630215,23.246,-13.226,26.7451601603,21.02,0.0,21.02,65.41
2020-02-18 04:30:00,44.516,-1.6195,44.5454491082,21.136,-12.0495,24.3294255224,23.38,10.43,25.6009628725,78.09,44.806,-12.0495,46.3979319178,21.136,-12.0495,24.3294255224,23.67,0.0,23.67,65.17
2020-02-18 05:00:00,36.051,-2.0165,36.1073520664,18.701,-11.0165,21.7046233151,17.35,9.0,19.5453958773,78.09,36.291,-11.0165,37.9262435953,18.701,-11.0165,21.7046233151,17.59,0.0,17.59,65.17
2020-02-18 05:30:00,38.217,-1.8945,38.2639284346,22.137,-11.4145,24.906577028,16.08,9.52,18.6868081812,78.14,38.417,-11.4145,40.0768848496,22.137,-11.4145,24.906577028,16.28,0.0,16.28,65.22
2020-02-18 06:00:00,36.876,-2.2880000000000003,36.9469121849,18.406,-10.358,21.1203456411,18.47,8.07,20.1560363167,78.05,37.126,-10.358,38.5438456825,18.406,-10.358,21.1203456411,18.72,0.0,18.72,65.16
2020-02-18 06:30:00,42.159,-2.365,42.2252827818,20.609,-10.205,22.997236921,21.55,7.84,22.9318141454,77.85,42.459,-10.205,43.668165819,20.609,-10.205,22.997236921,21.85,0.0,21.85,64.98
2020-02-18 07:00:00,40.308,-1.7655,40.3466461338,24.778,-10.8255,27.0396141661,15.53,9.06,17.9795578366,77.8,40.538,-10.8255,41.9585616323,24.778,-10.8255,27.0396141661,15.76,0.0,15.76,64.94
2020-02-18 07:30:00,42.736,-1.7000000000000002,42.7697988772,26.626,-11.0,28.8087465191,16.11,9.3,18.6016692799,77.46,42.956,-11.0,44.3420560642,26.626,-11.0,28.8087465191,16.33,0.0,16.33,64.66
2020-02-18 08:00:00,39.2955,-1.837,39.3384149306,27.4755,-10.337,29.3556922802,11.82,8.5,14.558928532,77.38,39.3955,-10.337,40.7290926642,27.4755,-10.337,29.3556922802,11.92,0.0,11.92,64.6
2020-02-18 08:30:00,30.3445,-1.624,30.3879261591,28.9645,-9.964,30.6304351299,1.38,8.34,8.453401682199999,77.52,30.3945,-9.964,31.9860426788,28.9645,-9.964,30.6304351299,1.43,0.0,1.43,64.69
2020-02-18 09:00:00,27.3035,-2.092,27.3835274618,27.9935,-8.982,29.399189891,-0.6900000000000001,6.89,6.9244638782,77.22,27.3035,-8.982,28.7429545498,27.9935,-8.982,29.399189891,-0.6900000000000001,0.0,0.6900000000000001,64.45
2020-02-18 09:30:00,42.337,-1.557,42.3656207083,28.277,-10.907,30.3076125421,14.06,9.35,16.8850851345,77.0,42.497,-10.907,43.8743394024,28.277,-10.907,30.3076125421,14.22,0.0,14.22,64.27
2020-02-18 10:00:00,38.6175,-0.928,38.6286485688,29.5175,-11.998,31.8627495714,9.1,11.07,14.3302093495,77.41,38.7375,-11.998,40.5530012484,29.5175,-11.998,31.8627495714,9.22,0.0,9.22,64.59
2020-02-18 10:30:00,34.384,-0.771,34.3926430651,29.754,-12.471,32.2618405706,4.63,11.7,12.5828017548,77.55,34.394,-12.471,36.5851483118,29.754,-12.471,32.2618405706,4.64,0.0,4.64,64.68
2020-02-18 11:00:00,38.1275,-0.3075,38.1287399805,29.7175,-13.4175,32.6061207828,8.41,13.11,15.5756283982,77.55,38.2675,-13.4175,40.5515827373,29.7175,-13.4175,32.6061207828,8.55,0.0,8.55,64.52
2020-02-18 11:30:00,33.918,-0.9855,33.9323140126,30.138,-12.1555,32.4970033118,3.7800000000000002,11.17,11.7922559335,77.55,33.928,-12.1555,36.039774753,30.138,-12.1555,32.4970033118,3.79,0.0,3.79,64.52
2020-02-18 12:00:00,43.0915,-0.5865,43.0954911157,29.5015,-12.6065,32.0821187658,13.59,12.02,18.1430014055,77.41,43.2515,-12.6065,45.0512607426,29.5015,-12.6065,32.0821187658,13.75,0.0,13.75,64.42
2020-02-18 12:30:00,35.5275,-0.4,35.5297517054,29.4875,-12.37,31.9770160623,6.04,11.97,13.407553841,77.48,35.6275,-12.37,37.7138655702,29.4875,-12.37,31.9770160623,6.14,0.0,6.14,64.49
2020-02-18 13:00:00,31.766,-0.608,31.7718180153,30.156,-12.308,32.5710177919,1.6099999999999999,11.7,11.8102540193,77.37,31.786,-12.308,34.0857251646,30.156,-12.308,32.5710177919,1.63,0.0,1.63,64.45
2020-02-18 13:30:00,39.413,-0.863,39.4224471336,29.753,-12.593,32.3082753795,9.66,11.73,15.1956737264,77.42,39.523,-12.593,41.4807326117,29.753,-12.593,32.3082753795,9.77,0.0,9.77,64.45
2020-02-18 14:00:00,33.2155,-1.1185,33.23432687,29.6055,-11.2685,31.6775113053,3.61,10.15,10.7728640574,77.53,33.2455,-11.2685,35.1033098511,29.6055,-11.2685,31.6775113053,3.64,0.0,3.64,64.55
2020-02-18 14:30:00,28.4805,-1.488,28.5193447374,29.7405,-10.228,31.4501084935,-1.26,8.74,8.8303567312,77.53,28.4805,-10.228,30.2613757825,29.7405,-10.228,31.4501084935,-1.26,0.0,1.26,64.55
2020-02-18 15:00:00,26.769,-1.581,26.8156469622,29.909,-10.141,31.5814528165,-3.14,8.56,9.1177409483,77.62,26.699,-10.141,28.5600504551,29.909,-10.141,31.5814528165,-3.21,0.0,3.21,64.62
2020-02-18 15:30:00,26.631,-1.3860000000000001,26.6670425244,28.891,-10.056,30.5910610637,-2.26,8.67,8.9597153973,77.53,26.601,-10.056,28.4382899802,28.891,-10.056,30.5910610637,-2.29,0.0,2.29,64.55
2020-02-18 16:00:00,29.352,-1.083,29.3719729164,26.942,-11.053,29.1211293222,2.41,9.97,10.257143852,77.57,29.392,-11.053,31.4015680023,26.942,-11.053,29.1211293222,2.45,0.0,2.45,64.58
2020-02-18 16:30:00,25.6645,-1.1755,25.691406355,27.7645,-10.6055,29.7211051359,-2.1,9.43,9.6609989132,77.57,25.6445,-10.6055,27.7509821538,27.7645,-10.6055,29.7211051359,-2.12,0.0,2.12,64.58
2020-02-18 17:00:00,30.1805,-1.2915,30.2081206383,28.3905,-10.5215,30.2774247997,1.79,9.23,9.4019678791,77.43,30.1905,-10.5215,31.9713661344,28.3905,-10.5215,30.2774247997,1.8,0.0,1.8,64.51
2020-02-18 17:30:00,29.048,-1.1315,29.0700291753,27.478,-10.6615,29.4738539429,1.57,9.53,9.6584574338,77.43,29.088,-10.6615,30.9803054577,27.478,-10.6615,29.4738539429,1.6099999999999999,0.0,1.6099999999999999,64.55
2020-02-18 18:00:00,29.364,-1.4255,29.3985806843,27.694,-10.2155,29.518029681,1.67,8.79,8.9472342095,77.43,29.364,-10.2155,31.0902064363,27.694,-10.2155,29.518029681,1.67,0.0,1.67,64.45
2020-02-18 18:30:00,32.933,-1.5445,32.9691972794,27.263,-9.2445,28.7877048278,5.67,7.7,9.5623689534,77.51,33.013,-9.2445,34.2829250393,27.263,-9.2445,28.7877048278,5.75,0.0,5.75,64.53
2020-02-18 19:00:00,39.3665,-1.5030000000000001,39.395181574,25.5065,-9.563,27.2402737,13.86,8.06,16.0331905746,77.46,39.5465,-9.563,40.6863199522,25.5065,-9.563,27.2402737,14.04,0.0,14.04,64.5
2020-02-18 19:30:00,42.309,-1.617,42.3398886394,24.389,-10.117,26.404109718,17.92,8.5,19.8337187638,77.42,42.499,-10.117,43.6865962281,24.389,-10.117,26.404109718,18.11,0.0,18.11,64.45
2020-02-18 20:00:00,37.692,-2.2,37.7561500156,20.972,-8.63,22.6782204769,16.72,6.43,17.9137740301,77.35,37.952,-8.63,38.9208325194,20.972,-8.63,22.6782204769,16.98,0.0,16.98,64.4
2020-02-18 20:30:00,34.996,-1.8679999999999999,35.0458191515,26.276,-8.998,27.7739478649,8.72,7.13,11.263893643,77.17,35.076,-8.998,36.2117353906,26.276,-8.998,27.7739478649,8.8,0.0,8.8,64.25
2020-02-18 21:00:00,38.9795,-2.336,39.0494342629,23.5395,-8.916,25.1714742566,15.44,6.58,16.78362297,77.17,39.2095,-8.916,40.2104457355,23.5395,-8.916,25.1714742566,15.67,0.0,15.67,64.21
2020-02-18 21:30:00,40.8595,-2.183,40.9177740016,21.0595,-9.613,23.1497798964,19.8,7.43,21.1481654051,77.6,41.1195,-9.613,42.2282257412,21.0595,-9.613,23.1497798964,20.06,0.0,20.06,64.61
2020-02-18 22:00:00,39.1505,-2.0005,39.201577143,19.2705,-9.8105,21.6240162898,19.88,7.8100000000000005,21.3590847182,78.04,39.3805,-9.8105,40.584106378,19.2705,-9.8105,21.6240162898,20.11,0.0,20.11,64.97
2020-02-18 22:30:00,31.882,-2.5005,31.9799065704,18.282,-7.9305,19.9279791813,13.6,5.43,14.6439373121,78.31,32.072,-7.9305,33.0379480938,18.282,-7.9305,19.9279791813,13.79,0.0,13.79,65.32
2020-02-18 23:00:00,26.3095,-2.816,26.4597741156,16.8095,-7.206,18.2889509336,9.5,4.39,10.4652806938,78.24,26.3995,-7.206,27.3653071653,16.8095,-7.206,18.2889509336,9.59,0.0,9.59,65.15
2020-02-18 23:30:00,33.6895,-2.3125,33.7687735415,15.9895,-8.7225,18.2138989923,17.7,6.41,18.8249329348,78.43,33.8995,-8.7225,35.0036870415,15.9895,-8.7225,18.2138989923,17.91,0.0,17.91,65.32
2020-02-19 00:00:00,29.663,-2.0105,29.7310558045,19.903,-9.1305,21.8973843016,9.76,7.12,12.0810595562,78.65,29.803,-9.1305,31.1702556815,19.903,-9.1305,21.8973843016,9.9,0.0,9.9,65.64
2020-02-19 00:30:00,31.707,-2.3485,31.7938563444,20.017,-9.4785,22.1477369329,11.69,7.13,13.6928083314,78.79,31.897,-9.4785,33.2755251086,20.017,-9.4785,22.1477369329,11.88,0.0,11.88,65.77
2020-02-19 01:00:00,32.016,-2.6335,32.1241276652,22.286,-9.3735,24.1770200449,9.73,6.74,11.8364057044,78.47,32.106,-9.3735,33.4463411788,22.286,-9.3735,24.1770200449,9.82,0.0,9.82,65.49
2020-02-19 01:30:00,27.3505,-2.54,27.4681897884,20.8105,-9.56,22.9013211464,6.54,7.02,9.5943733511,78.74,27.4805,-9.56,29.0959014339,20.8105,-9.56,22.9013211464,6.67,0.0,6.67,65.72
2020-02-19 02:00:00,24.53,-3.0365,24.7172254157,19.49,-8.3665,21.2098661535,5.04,5.33,7.3355640547,78.5,24.59,-8.3665,25.9743416134,19.49,-8.3665,21.2098661535,5.1,0.0,5.1,65.52
2020-02-19 02:30:00,27.3065,-2.7485,27.4444747536,18.4565,-8.9585,20.5157772093,8.85,6.21,10.8114106388,78.6,27.4265,-8.9585,28.8525150464,18.4565,-8.9585,20.5157772093,8.97,0.0,8.97,65.6
2020-02-19 03:00:00,28.428,-3.0505,28.591200294,14.688,-8.8205,17.1329671759,13.74,5.77,14.902365584,78.73,28.558,-8.8205,29.889138232,14.688,-8.8205,17.1329671759,13.87,0.0,13.87,65.7
2020-02-19 03:30:00,31.9075,-3.266,32.0742156919,14.3575,-8.546,16.7084386539,17.55,5.28,18.327053773,78.63,32.1475,-8.546,33.2640327118,14.3575,-8.546,16.7084386539,17.79,0.0,17.79,65.62
2020-02-19 04:00:00,26.634,-3.3895,26.8488112633,9.674,-8.4495,12.8444667562,16.96,5.06,17.698734418,78.83,26.864,-8.4495,28.1614727287,9.674,-8.4495,12.8444667562,17.19,0.0,17.19,65.79
2020-02-19 04:30:00,39.3205,-2.841,39.4230009163,10.4205,-10.221,14.5964263178,28.9,7.38,29.8274102128,78.69,39.6405,-10.221,40.937001371,10.4205,-10.221,14.5964263178,29.22,0.0,29.22,65.67
2020-02-19 05:00:00,34.1695,-2.752,34.2801434398,12.0095,-9.782,15.489209607,22.16,7.03,23.2483655339,78.51,34.4695,-9.782,35.8306287169,12.0095,-9.782,15.489209607,22.46,0.0,22.46,65.53
2020-02-19 05:30:00,25.388,-3.1,25.5765623961,10.108,-8.63,13.2909203594,15.28,5.53,16.2499015382,78.57,25.588,-8.63,27.0041227223,10.108,-8.63,13.2909203594,15.48,0.0,15.48,65.58
2020-02-19 06:00:00,26.9645,-3.545,27.1965307576,9.0645,-7.875,12.007530356,17.9,4.33,18.4162672657,78.24,27.1645,-7.875,28.2829575054,9.0645,-7.875,12.007530356,18.1,0.0,18.1,65.32
2020-02-19 06:30:00,31.7015,-3.47,31.8908451166,9.6415,-7.72,12.3513935347,22.06,4.25,22.4656649134,78.09,31.9815,-7.72,32.9000720706,9.6415,-7.72,12.3513935347,22.34,0.0,22.34,65.21
2020-02-19 07:00:00,40.611,-3.696,40.7788393287,7.5809999999999995,-7.476,10.6471656792,33.03,3.7800000000000002,33.2455906851,77.83,40.971,-7.476,41.6474899244,7.5809999999999995,-7.476,10.6471656792,33.39,0.0,33.39,65.0
2020-02-19 07:30:00,40.85,-3.383,40.9898425101,6.68,-8.203,10.5788283378,34.17,4.82,34.5082787169,78.09,41.28,-8.203,42.0871430368,6.68,-8.203,10.5788283378,34.6,0.0,34.6,65.22
2020-02-19 08:00:00,39.491,-3.851,39.6783225704,9.031,-7.441,11.7015999761,30.46,3.59,30.6708281597,77.67,39.901,-7.441,40.5888935794,9.031,-7.441,11.7015999761,30.87,0.0,30.87,64.87
2020-02-19 08:30:00,30.227,-3.799,30.4647982104,7.907,-6.889,10.4870858679,22.32,3.09,22.5328759816,77.67,30.507,-6.889,31.275155795,7.907,-6.889,10.4870858679,22.6,0.0,22.6,64.87
2020-02-19 09:00:00,41.5815,-3.901,41.7640867642,8.9715,-7.561,11.7327121012,32.61,3.66,32.8147482087,77.36,41.9815,-7.561,42.6569462485,8.9715,-7.561,11.7327121012,33.01,0.0,33.01,64.62
2020-02-19 09:30:00,41.247,-3.7905,41.4208027355,8.197,-7.9005,11.384582085,33.05,4.11,33.3045732595,0.003,41.647,-7.9005,42.3897453313,8.197,-7.9005,11.384582085,33.45,0.0,33.45,0.003
2020-02-19 10:00:00,37.083,-4.2635,37.3272865509,6.9030000000000005,-6.7235,9.6362265047,30.18,2.46,30.2800924701,77.5,37.423,-6.7235,38.0221827523,6.9030000000000005,-6.7235,9.6362265047,30.52,0.0,30.52,64.72
2020-02-19 10:30:00,38.2525,-4.5995,38.5280307893,6.5425,-6.3595,9.1240093435,31.71,1.76,31.7588050783,77.57,38.6625,-6.3595,39.18203857,6.5425,-6.3595,9.1240093435,32.12,0.0,32.12,64.78
2020-02-19 11:00:00,33.789,-4.6405,34.1061689618,11.309,-6.7105,13.1500681082,22.48,2.07,22.5751035435,77.57,34.059,-6.7105,34.713776678,11.309,-6.7105,13.1500681082,22.75,0.0,22.75,64.66
2020-02-19 11:30:00,35.048,-4.6045,35.3491686501,14.298,-6.8045,15.8345831726,20.75,2.2,20.8663005825,77.49,35.278,-6.8045,35.9282410403,14.298,-6.8045,15.8345831726,20.98,0.0,20.98,64.52
2020-02-19 12:00:00,37.846,-4.2075,38.0791645424,16.096,-6.6875,17.4299705178,21.75,2.48,21.8909319126,77.49,38.136,-6.6875,38.7179177158,16.096,-6.6875,17.4299705178,22.04,0.0,22.04,64.48
2020-02-19 12:30:00,36.3065,-3.378,36.4633079444,27.6465,-8.658,28.9705009665,8.66,5.28,10.142682091,77.4,36.3965,-8.658,37.4121126943,27.6465,-8.658,28.9705009665,8.75,0.0,8.75,64.44
2020-02-19 13:00:00,39.583,-2.9555,39.6931841662,29.463,-9.2955,30.8945737833,10.12,6.34,11.9419428905,77.23,39.693,-9.2955,40.7669053185,29.463,-9.2955,30.8945737833,10.23,0.0,10.23,64.31
2020-02-19 13:30:00,25.2155,-2.561,25.3452196923,30.9655,-8.911,32.2221680098,-5.75,6.35,8.566504538,77.53,25.1755,-8.911,26.7060240629,30.9655,-8.911,32.2221680098,-5.79,0.0,5.79,64.66
2020-02-19 14:00:00,30.7855,-2.162,30.8613229504,32.6855,-10.552,34.3465662658,-1.9,8.39,8.6024473262,77.39,30.7655,-10.552,32.5247704719,32.6855,-10.552,34.3465662658,-1.92,0.0,1.92,64.6
2020-02-19 14:30:00,42.581,-2.1925,42.6374086601,32.261,-11.8025,34.3521633562,10.32,9.61,14.1015779259,77.3,42.661,-11.8025,44.2635281835,32.261,-11.8025,34.3521633562,10.4,0.0,10.4,64.52
2020-02-19 15:00:00,41.8725,-2.446,41.9438812254,33.0125,-11.046,34.8114819025,8.86,8.6,12.3474531787,77.3,42.0225,-11.046,43.4500244217,33.0125,-11.046,34.8114819025,9.01,0.0,9.01,64.45
2020-02-19 15:30:00,41.9605,-0.5285000000000001,41.963828144,32.7505,-14.4685,35.804088349,9.21,13.94,16.7077137873,77.92,41.9605,-14.4685,44.3849192012,32.7505,-14.4685,35.804088349,9.21,0.0,9.21,64.86
2020-02-19 16:00:00,41.875,0.7105,41.8810271513,32.275,-16.0995,36.0675688847,9.6,16.81,19.3581016631,79.0,41.945,-16.0995,44.9285758204,32.275,-16.0995,36.0675688847,9.67,0.0,9.67,65.76
2020-02-19 16:30:00,30.7165,0.6725,30.7238608983,32.6265,-15.6375,36.1803801597,-1.9100000000000001,16.31,16.4214554775,79.21,30.6265,-15.6375,34.3876999594,32.6265,-15.6375,36.1803801597,-2.0,0.0,2.0,65.92
2020-02-19 17:00:00,28.9965,0.7485,29.0061590787,32.7765,-16.0715,36.5046855143,-3.7800000000000002,16.82,17.2395127541,79.07,28.9065,-16.0715,33.0738394279,32.7765,-16.0715,36.5046855143,-3.87,0.0,3.87,65.82
2020-02-19 17:30:00,28.095,0.492,28.0993076249,32.575,-15.318,35.9968297076,-4.48,15.81,16.4324830747,79.0,27.985,-15.318,31.9029990596,32.575,-15.318,35.9968297076,-4.59,0.0,4.59,65.77
2020-02-19 18:00:00,32.97,0.6765,32.9769397041,32.17,-14.7935,35.4084247355,0.8,15.47,15.4906713864,79.05,32.91,-14.7935,36.0820695395,32.17,-14.7935,35.4084247355,0.74,0.0,0.74,65.81
2020-02-19 18:30:00,38.907,0.34850000000000003,38.9085607707,32.307,-14.4815,35.4041818328,6.6,14.83,16.2323411743,78.87,38.937,-14.4815,41.5427949379,32.307,-14.4815,35.4041818328,6.63,0.0,6.63,65.64
2020-02-19 19:00:00,44.1175,0.4405,44.1196990754,32.5175,-15.0195,35.8186150835,11.6,15.46,19.3280004139,78.58,44.1375,-15.0195,46.6230016891,32.5175,-15.0195,35.8186150835,11.62,0.0,11.62,65.4
2020-02-19 19:30:00,45.37,0.8685,45.3783119149,31.91,-15.3115,35.3933628277,13.46,16.18,21.0467099567,78.78,45.42,-15.3115,47.9313929721,31.91,-15.3115,35.3933628277,13.51,0.0,13.51,65.57
2020-02-19 20:00:00,33.2145,0.802,33.2241811675,31.6745,-14.758,34.9438480172,1.54,15.56,15.6360225121,79.26,33.2045,-14.758,36.3364470504,31.6745,-14.758,34.9438480172,1.53,0.0,1.53,65.95
2020-02-19 20:30:00,38.457,0.1595,38.4573307609,31.867,-14.5505,35.0317390269,6.59,14.71,16.1186910139,78.83,38.437,-14.5505,41.0989053291,31.867,-14.5505,35.0317390269,6.57,0.0,6.57,65.6
2020-02-19 21:00:00,32.579,-0.217,32.5797226814,32.439,-13.267,35.0471398262,0.14,13.05,13.0507509362,78.69,32.549,-13.267,35.1489785058,32.439,-13.267,35.0471398262,0.11,0.0,0.11,65.48
2020-02-19 21:30:00,34.7585,0.183,34.7589817349,32.3785,-14.827,35.6118967657,2.38,15.01,15.1975162444,78.88,34.7185,-14.827,37.7520088373,32.3785,-14.827,35.6118967657,2.34,0.0,2.34,65.62
2020-02-19 22:00:00,42.491,0.9535,42.5016969455,32.511,-16.3065,36.3712395066,9.98,17.26,19.9376026643,79.28,42.531,-16.3065,45.5498397719,32.511,-16.3065,36.3712395066,10.02,0.0,10.02,65.95
2020-02-19 22:30:00,42.2695,0.9420000000000001,42.2799952016,31.0795,-16.398,35.1401440556,11.19,17.34,20.6371436977,79.5,42.2795,-16.398,45.3481038661,31.0795,-16.398,35.1401440556,11.2,0.0,11.2,66.12
2020-02-19 23:00:00,43.2005,-2.0375,43.2485214372,31.5305,-12.6775,33.9836936854,11.67,10.64,15.7923557457,77.97,43.3505,-12.6775,45.1661915209,31.5305,-12.6775,33.9836936854,11.82,0.0,11.82,64.84
2020-02-19 23:30:00,41.8265,-1.7855,41.8645925873,32.2865,-13.2055,34.8827079296,9.54,11.42,14.8804569822,78.06,41.9265,-13.2055,43.9569861626,32.2865,-13.2055,34.8827079296,9.64,0.0,9.64,64.92
2020-02-20 00:00:00,36.8195,-2.078,36.878091928,31.3895,-12.058,33.6258245141,5.43,9.98,11.3615711942,78.18,36.9095,-12.058,38.8291971878,31.3895,-12.058,33.6258245141,5.52,0.0,5.52,65.02
2020-02-20 00:30:00,38.83,-1.879,38.8754362162,32.04,-12.639,34.4427920036,6.79,10.76,12.7232739497,78.18,38.95,-12.639,40.9493201531,32.04,-12.639,34.4427920036,6.91,0.0,6.91,65.02
2020-02-20 01:00:00,36.608,-1.9855,36.6618040234,32.018,-12.8155,34.4875247626,4.59,10.83,11.7625252391,77.95,36.628,-12.8155,38.8052499573,32.018,-12.8155,34.4875247626,4.61,0.0,4.61,64.83
2020-02-20 01:30:00,37.2185,-1.998,37.2720907148,31.4085,-12.658,33.8632372382,5.8100000000000005,10.66,12.1404983423,77.85,37.2885,-12.658,39.3783848863,31.4085,-12.658,33.8632372382,5.88,0.0,5.88,64.75
2020-02-20 02:00:00,37.617,-1.69,37.6549437524,31.627,-13.27,34.2981053267,5.99,11.58,13.0375035954,78.12,37.737,-13.27,40.0021758033,31.627,-13.27,34.2981053267,6.11,0.0,6.11,64.96
2020-02-20 02:30:00,37.86,-1.6105,37.8942384836,31.77,-13.5105,34.5234197357,6.09,11.9,13.3678008663,78.24,37.89,-13.5105,40.2266790855,31.77,-13.5105,34.5234197357,6.12,0.0,6.12,65.06
2020-02-20 03:00:00,41.6985,-1.443,41.7234604419,30.3885,-13.773,33.3639994792,11.31,12.33,16.7315570106,78.41,41.8985,-13.773,44.1041928987,30.3885,-13.773,33.3639994792,11.51,0.0,11.51,65.25
2020-02-20 03:30:00,41.5545,-1.064,41.56811959,31.6845,-14.674,34.9175287821,9.87,13.61,16.8121682123,78.41,41.6745,-14.674,44.1824651446,31.6845,-14.674,34.9175287821,9.99,0.0,9.99,65.37
2020-02-20 04:00:00,40.7055,-1.297,40.726157924,31.0355,-13.857,33.9885084882,9.67,12.56,15.8512617794,78.41,40.7855,-13.857,43.0752070134,31.0355,-13.857,33.9885084882,9.75,0.0,9.75,65.37
2020-02-20 04:30:00,34.1805,-1.5605,34.216103526,31.2605,-13.1405,33.9100516145,2.92,11.58,11.9424788047,78.18,34.2505,-13.1405,36.6847310267,31.2605,-13.1405,33.9100516145,2.99,0.0,2.99,65.21
2020-02-20 05:00:00,37.259,-1.756,37.3003567945,31.399,-12.506,33.7978880553,5.86,10.75,12.2434513108,78.07,37.329,-12.506,39.3681886426,31.399,-12.506,33.7978880553,5.93,0.0,5.93,65.12
2020-02-20 05:30:00,38.304,-1.4645000000000001,38.3319863332,31.704,-12.8545,34.2108431093,6.6,11.39,13.1640457307,78.14,38.394,-12.8545,40.4887318429,31.704,-12.8545,34.2108431093,6.69,0.0,6.69,65.16
2020-02-20 06:00:00,31.915,-2.0055,31.977949516,27.835,-11.4755,30.107712056,4.08,9.47,10.3115129831,78.2,31.995,-11.4755,33.9906917442,27.835,-11.4755,30.107712056,4.16,0.0,4.16,65.21
2020-02-20 06:30:00,34.9095,-1.9340000000000002,34.9630311365,24.1095,-10.894,26.4565157617,10.8,8.96,14.0328756853,78.45,35.0295,-10.894,36.6843986764,24.1095,-10.894,26.4565157617,10.92,0.0,10.92,65.43
2020-02-20 07:00:00,38.195,-1.966,38.2455642003,25.675,-11.486,28.1271011837,12.52,9.52,15.7283438416,78.19,38.375,-11.486,40.0570695508,25.675,-11.486,28.1271011837,12.7,0.0,12.7,65.22
2020-02-20 07:30:00,26.2005,-2.218,26.2942146536,26.9905,-10.428,28.9349317305,-0.79,8.21,8.2479209502,78.13,26.1905,-10.428,28.1901662686,26.9905,-10.428,28.9349317305,-0.8,0.0,0.8,65.17
2020-02-20 08:00:00,37.2325,-2.079,37.290498753,29.5825,-11.529,31.7496794826,7.65,9.45,12.1583304775,77.76,37.3025,-11.529,39.0434930206,29.5825,-11.529,31.7496794826,7.72,0.0,7.72,64.86
2020-02-20 08:30:00,38.748,-2.414,38.8231232644,32.228,-11.264,34.1397375503,6.52,8.85,10.9924019213,77.26,38.838,-11.264,40.4384463104,32.228,-11.264,34.1397375503,6.61,0.0,6.61,64.46
2020-02-20 09:00:00,38.049,-2.5905,38.1370828886,32.799,-10.3705,34.3994428916,5.25,7.78,9.3856752554,77.14,38.089,-10.3705,39.4755518169,32.799,-10.3705,34.3994428916,5.29,0.0,5.29,64.36
2020-02-20 09:30:00,39.4845,-2.8215,39.5851816025,28.5345,-9.3815,30.0371475427,10.95,6.5600000000000005,12.7646425724,77.04,39.6245,-9.3815,40.7199403548,28.5345,-9.3815,30.0371475427,11.09,0.0,11.09,64.27
2020-02-20 10:00:00,40.0865,-2.9495,40.1948632601,26.2265,-8.5595,27.5879383518,13.86,5.61,14.9523142022,76.88,40.2665,-8.5595,41.1662004866,26.2265,-8.5595,27.5879383518,14.04,0.0,14.04,64.13
