Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-20 10:30:00,38.1515,-2.3215,38.2220658063,29.6115,-9.6015,31.129242433800002,8.54,7.28,11.2218536793,77.17,38.2715,-9.6015,39.4575279826,29.6115,-9.6015,31.129242433800002,8.66,0.0,8.66,64.38
2020-02-20 11:00:00,30.861,-2.302,30.9467369039,30.181,-9.852,31.7483017656,0.68,7.55,7.5805606653,77.21,30.891,-9.852,32.4240001388,30.181,-9.852,31.7483017656,0.71,0.0,0.71,64.38
2020-02-20 11:30:00,30.252,-3.282,30.4295091646,26.252,-8.532,27.6036687417,4.0,5.25,6.6001893912,77.4,30.272,-8.532,31.4513752958,26.252,-8.532,27.6036687417,4.02,0.0,4.02,64.56
2020-02-20 12:00:00,33.908,-3.254,34.0637781228,26.238,-8.274000000000001,27.5116651623,7.67,5.02,9.1667496966,77.4,33.998,-8.274000000000001,34.990328378,26.238,-8.274000000000001,27.5116651623,7.76,0.0,7.76,64.56
2020-02-20 12:30:00,31.4565,-3.6765,31.670618,16.8865,-7.3465,18.4153453538,14.57,3.67,15.0251056569,77.64,31.6365,-7.3465,32.4782880476,16.8865,-7.3465,18.4153453538,14.75,0.0,14.75,64.77
2020-02-20 13:00:00,32.015,-3.257,32.1802466429,19.855,-7.927,21.3789231254,12.16,4.67,13.0259164745,77.64,32.185,-7.927,33.146818158,19.855,-7.927,21.3789231254,12.33,0.0,12.33,64.77
2020-02-20 13:30:00,35.443,-2.6445,35.5415197938,27.073,-9.3045,28.6272780622,8.37,6.66,10.696377891600001,77.64,35.563,-9.3045,36.7600420192,27.073,-9.3045,28.6272780622,8.49,0.0,8.49,64.77
2020-02-20 14:00:00,41.545,-2.0695,41.5965125371,30.475,-11.0895,32.4299650825,11.07,9.02,14.2795413092,77.59,41.685,-11.0895,43.1348610204,30.475,-11.0895,32.4299650825,11.21,0.0,11.21,64.72
2020-02-20 14:30:00,39.275,-2.1135,39.3318256282,27.875,-10.4635,29.7741575406,11.4,8.35,14.130905845000001,77.63,39.435,-10.4635,40.7995595227,27.875,-10.4635,29.7741575406,11.56,0.0,11.56,64.77
2020-02-20 15:00:00,38.8135,-2.069,38.8686061398,25.6335,-10.179,27.5805794582,13.18,8.11,15.4752867502,77.9,38.9335,-10.179,40.2421354211,25.6335,-10.179,27.5805794582,13.3,0.0,13.3,65.0
2020-02-20 15:30:00,31.5745,-1.332,31.6025833477,29.0645,-11.182,31.1413275929,2.51,9.85,10.1647725011,78.26,31.6345,-11.182,33.552626041,29.0645,-11.182,31.1413275929,2.5700000000000003,0.0,2.5700000000000003,65.28
2020-02-20 16:00:00,33.9935,-1.6600000000000001,34.0340071436,30.8635,-10.79,32.6952555006,3.13,9.13,9.6516216254,77.89,34.0335,-10.79,35.7029861811,30.8635,-10.79,32.6952555006,3.17,0.0,3.17,64.97
2020-02-20 16:30:00,33.351,-2.217,33.424606056,30.361,-10.277,32.0531909488,2.99,8.06,8.596726121,77.26,33.361,-10.277,34.9080656869,30.361,-10.277,32.0531909488,3.0,0.0,3.0,64.44
2020-02-20 17:00:00,35.877,-2.0175,35.9336810701,28.757,-10.3875,30.5755654935,7.12,8.37,10.9886896398,77.54,35.937,-10.3875,37.4081291333,28.757,-10.3875,30.5755654935,7.18,0.0,7.18,64.69
2020-02-20 17:30:00,36.465,-2.1905,36.5307338449,26.665,-9.9105,28.447148104,9.8,7.72,12.4755120135,77.54,36.625,-9.9105,37.9421748882,26.665,-9.9105,28.447148104,9.96,0.0,9.96,64.69
2020-02-20 18:00:00,37.703,-2.5515,37.7892360501,25.273,-9.1515,26.8788854168,12.43,6.6,14.0735532116,77.1,37.863,-9.1515,38.953263294,25.273,-9.1515,26.8788854168,12.59,0.0,12.59,64.36
2020-02-20 18:30:00,37.907,-2.304,37.9769543934,24.717,-9.054,26.3230888195,13.19,6.75,14.816835019700001,77.1,38.067,-9.054,39.1289075365,24.717,-9.054,26.3230888195,13.35,0.0,13.35,64.36
2020-02-20 19:00:00,24.7,-2.485,24.8246898269,22.85,-8.185,24.2717268648,1.85,5.7,5.9927038972,77.48,24.7,-8.185,26.020842127,22.85,-8.185,24.2717268648,1.85,0.0,1.85,64.67
2020-02-20 19:30:00,44.121,-2.295,44.1806480939,21.621,-9.855,23.7610745969,22.5,7.5600000000000005,23.7361243677,77.29,44.341,-9.855,45.4229601193,21.621,-9.855,23.7610745969,22.72,0.0,22.72,64.51
2020-02-20 20:00:00,40.057,-2.525,40.1365030116,21.047,-10.045,23.3211970962,19.01,7.52,20.4433485515,77.39,40.357,-10.045,41.5883333881,21.047,-10.045,23.3211970962,19.31,0.0,19.31,64.56
2020-02-20 20:30:00,28.733,-3.181,28.9085463142,17.213,-7.801,18.8982266364,11.52,4.62,12.4118814045,77.3,28.863,-7.801,29.8986349187,17.213,-7.801,18.8982266364,11.65,0.0,11.65,64.47
2020-02-20 21:00:00,23.127,-2.4115,23.252386141,18.907,-8.3615,20.6733967033,4.22,5.95,7.2945801798,77.43,23.147,-8.3615,24.6109384472,18.907,-8.3615,20.6733967033,4.24,0.0,4.24,64.57
2020-02-20 21:30:00,20.8765,0.111,20.8767950905,19.4265,-11.969,22.817665596,1.45,12.08,12.1667127853,78.92,20.8465,-11.969,24.038168051,19.4265,-11.969,22.817665596,1.42,0.0,1.42,65.81
2020-02-20 22:00:00,23.018,0.24,23.0192511607,21.218,-12.78,24.769576581,1.8,13.02,13.1438350568,79.1,22.968,-12.78,26.284166793,21.218,-12.78,24.769576581,1.75,0.0,1.75,65.95
2020-02-20 22:30:00,29.7465,-0.47250000000000003,29.7502524107,19.5665,-12.0325,22.9701758483,10.18,11.56,15.403441174,78.94,29.8165,-12.0325,32.1528339109,19.5665,-12.0325,22.9701758483,10.25,0.0,10.25,65.82
2020-02-20 23:00:00,36.2425,-2.635,36.3381621887,19.2325,-9.555,21.4752667329,17.01,6.92,18.3637278351,77.97,36.4625,-9.555,37.6936590324,19.2325,-9.555,21.4752667329,17.23,0.0,17.23,65.01
2020-02-20 23:30:00,36.284,-2.5845000000000002,36.3759301771,16.844,-10.0445,19.6115352854,19.44,7.46,20.8222285071,78.09,36.504,-10.0445,37.86071838,16.844,-10.0445,19.6115352854,19.66,0.0,19.66,65.12
2020-02-21 00:00:00,37.2825,-2.26,37.3509358149,18.3425,-10.52,21.1451579859,18.94,8.26,20.6627974873,78.31,37.5525,-10.52,38.9982135007,18.3425,-10.52,21.1451579859,19.21,0.0,19.21,65.31
2020-02-21 00:30:00,30.4365,-2.625,30.5494870211,16.5565,-9.585,19.130862951,13.88,6.96,15.5272663402,78.21,30.6065,-9.585,32.0722632075,16.5565,-9.585,19.130862951,14.05,0.0,14.05,65.23
2020-02-21 01:00:00,34.7465,-2.5725,34.8415989659,15.3065,-10.4825,18.5518664425,19.44,7.91,20.9876558958,78.21,34.9765,-10.4825,36.5135366474,15.3065,-10.4825,18.5518664425,19.67,0.0,19.67,65.23
2020-02-21 01:30:00,42.15,-1.7995,42.1883953268,16.65,-11.6995,20.3494668296,25.5,9.9,27.3543415201,78.21,42.42,-11.6995,44.0038032476,16.65,-11.6995,20.3494668296,25.77,0.0,25.77,65.23
2020-02-21 02:00:00,42.8485,-0.8875000000000001,42.8576901909,25.1885,-13.4175,28.5392683596,17.66,12.53,21.6535562899,78.31,43.1185,-13.4175,45.1578824625,25.1885,-13.4175,28.5392683596,17.93,0.0,17.93,65.28
2020-02-21 02:30:00,43.049,-0.9345,43.0591417849,27.139,-13.3045,30.2247422032,15.91,12.37,20.153039473,78.12,43.249,-13.3045,45.2491516081,27.139,-13.3045,30.2247422032,16.11,0.0,16.11,65.12
2020-02-21 03:00:00,45.432,-0.971,45.442375213,27.372,-12.581,30.1248725309,18.06,11.61,21.4698789005,78.12,45.702,-12.581,47.4020502194,27.372,-12.581,30.1248725309,18.33,0.0,18.33,65.12
2020-02-21 03:30:00,46.9805,-0.7905000000000001,46.9871500572,28.8805,-12.4305,31.4420198222,18.1,11.64,21.5197490692,78.2,47.1905,-12.4305,48.8002112752,28.8805,-12.4305,31.4420198222,18.31,0.0,18.31,65.16
2020-02-21 04:00:00,43.447,-0.359,43.4484831726,29.197,-12.219,31.6507309552,14.25,11.86,18.5397437954,78.5,43.647,-12.219,45.3250986761,29.197,-12.219,31.6507309552,14.45,0.0,14.45,65.45
2020-02-21 04:30:00,32.9425,-0.9490000000000001,32.9561664526,28.7625,-10.389,30.5812479675,4.18,9.44,10.3240495931,78.46,32.9625,-10.389,34.5609277545,28.7625,-10.389,30.5812479675,4.2,0.0,4.2,65.45
2020-02-21 05:00:00,38.5835,-1.1855,38.6017082847,28.2635,-10.4155,30.1215549482,10.32,9.23,13.8454071807,78.18,38.7535,-10.4155,40.1287478312,28.2635,-10.4155,30.1215549482,10.49,0.0,10.49,65.24
2020-02-21 05:30:00,34.172,-1.093,34.1894754713,27.802,-10.173,29.6047484874,6.37,9.08,11.0915869018,78.38,34.262,-10.173,35.7403773483,27.802,-10.173,29.6047484874,6.46,0.0,6.46,65.41
2020-02-21 06:00:00,34.523,-0.868,34.5339101898,30.513,-10.588,32.2978159169,4.01,9.72,10.5146802139,78.38,34.633,-10.588,36.2153342246,30.513,-10.588,32.2978159169,4.12,0.0,4.12,65.41
2020-02-21 06:30:00,33.631,-0.7955,33.6404069721,30.721,-10.4555,32.4514610033,2.91,9.66,10.0887908096,78.38,33.631,-10.4555,35.2187683097,30.721,-10.4555,32.4514610033,2.91,0.0,2.91,65.41
2020-02-21 07:00:00,34.625,-1.2445,34.6473578394,30.405,-9.7745,31.9375151703,4.22,8.53,9.5167904253,78.05,34.725,-9.7745,36.0744573798,30.405,-9.7745,31.9375151703,4.32,0.0,4.32,65.16
2020-02-21 07:30:00,34.8555,-1.2295,34.8771780754,31.5055,-9.1595,32.8099523087,3.35,7.93,8.6085655019,77.86,34.8755,-9.1595,36.0582437246,31.5055,-9.1595,32.8099523087,3.37,0.0,3.37,65.0
2020-02-21 08:00:00,41.866,-1.1785,41.8825837103,30.766,-9.5985,32.2285270878,11.1,8.42,13.932207291000001,77.73,42.016,-9.5985,43.0984391626,30.766,-9.5985,32.2285270878,11.25,0.0,11.25,64.87
2020-02-21 08:30:00,29.3775,-1.5605,29.4189168138,31.7275,-8.5505,32.8594781836,-2.35,6.99,7.3744559121,77.52,29.3175,-8.5505,30.5389400029,31.7275,-8.5505,32.8594781836,-2.41,0.0,2.41,64.7
2020-02-21 09:00:00,42.174,-1.6764999999999999,42.2073089435,31.994,-10.3265,33.6192301853,10.18,8.65,13.3587012842,77.25,42.274,-10.3265,43.5169814929,31.994,-10.3265,33.6192301853,10.28,0.0,10.28,64.47
2020-02-21 09:30:00,46.6275,-1.4425,46.6498077434,32.1375,-10.6925,33.8695801937,14.49,9.25,17.1907707797,77.21,46.8275,-10.6925,48.0327420881,32.1375,-10.6925,33.8695801937,14.69,0.0,14.69,64.47
2020-02-21 10:00:00,23.2225,-1.7530000000000001,23.2885704853,33.0525,-8.393,34.1014692535,-9.83,6.64,11.8624828767,77.35,23.1125,-8.393,24.5892274228,33.0525,-8.393,34.1014692535,-9.94,0.0,9.94,64.56
2020-02-21 10:30:00,24.855,-1.532,24.9021695641,33.135,-9.012,34.3386716254,-8.28,7.48,11.1583511327,77.5,24.725,-9.012,26.3161883448,33.135,-9.012,34.3386716254,-8.41,0.0,8.41,64.68
2020-02-21 11:00:00,25.165,-1.612,25.2165772658,32.535,-9.002,33.7574025808,-7.37,7.39,10.4369056717,77.5,25.075,-9.002,26.6419148899,32.535,-9.002,33.7574025808,-7.46,0.0,7.46,64.68
2020-02-21 11:30:00,28.437,-1.7085,28.4882772601,33.027,-9.0085,34.2335478917,-4.59,7.3,8.6231142866,77.32,28.377,-9.0085,29.7725914433,33.027,-9.0085,34.2335478917,-4.65,0.0,4.65,64.53
2020-02-21 12:00:00,36.146,-1.587,36.1808220609,33.146,-10.247,34.6937793415,3.0,8.66,9.1649113471,77.19,36.166,-10.247,37.5896337439,33.146,-10.247,34.6937793415,3.02,0.0,3.02,64.43
2020-02-21 12:30:00,38.302,-1.091,38.3175349546,33.272,-10.431,34.8687789433,5.03,9.34,10.6083222048,77.35,38.372,-10.431,39.7645086101,33.272,-10.431,34.8687789433,5.1,0.0,5.1,64.56
2020-02-21 13:00:00,31.44,-0.716,31.4481518694,33.53,-10.666,35.185571702,-2.09,9.95,10.1671333226,77.56,31.4,-10.666,33.1620800916,33.53,-10.666,35.185571702,-2.13,0.0,2.13,64.75
2020-02-21 13:30:00,32.704,-0.28400000000000003,32.7052330981,33.524,-11.114,35.318261169,-0.8200000000000001,10.83,10.8609990332,77.95,32.674,-11.114,34.5124799457,33.524,-11.114,35.318261169,-0.85,0.0,0.85,65.06
2020-02-21 14:00:00,39.0705,-0.17450000000000002,39.0708896814,33.7205,-11.8945,35.7568350179,5.35,11.72,12.8833574817,77.9,39.1005,-11.8945,40.8696492583,33.7205,-11.8945,35.7568350179,5.38,0.0,5.38,65.02
2020-02-21 14:30:00,44.4135,-0.1165,44.4136527939,33.1535,-12.0665,35.2810853645,11.26,11.95,16.4191991279,78.13,44.5235,-12.0665,46.1296268628,33.1535,-12.0665,35.2810853645,11.37,0.0,11.37,65.21
2020-02-21 15:00:00,43.226,0.29,43.2269727832,33.646,-13.22,36.1499891563,9.58,13.51,16.5618990457,78.39,43.326,-13.22,45.2980206632,33.646,-13.22,36.1499891563,9.68,0.0,9.68,65.42
2020-02-21 15:30:00,42.0715,0.3805,42.07322061,33.6415,-13.4595,36.2340815048,8.43,13.84,16.2052614913,78.33,42.1815,-13.4595,44.2768233108,33.6415,-13.4595,36.2340815048,8.54,0.0,8.54,65.37
2020-02-21 16:00:00,38.4895,0.624,38.4945578784,33.7595,-12.896,36.1387694346,4.73,13.52,14.3235226114,78.53,38.5295,-12.896,40.6303973184,33.7595,-12.896,36.1387694346,4.77,0.0,4.77,65.54
2020-02-21 16:30:00,29.7155,0.366,29.7177538897,33.5255,-11.914,35.5795242555,-3.81,12.28,12.8574686467,78.37,29.6355,-11.914,31.940667749,33.5255,-11.914,35.5795242555,-3.89,0.0,3.89,65.4
2020-02-21 17:00:00,42.813,-0.9625,42.82381785,33.723,-10.4625,35.3087048084,9.09,9.5,13.1483116787,77.23,42.923,-10.4625,44.1797219915,33.723,-10.4625,35.3087048084,9.2,0.0,9.2,64.46
2020-02-21 17:30:00,38.3265,-0.5405,38.3303110149,33.8265,-10.0705,35.2937256818,4.5,9.53,10.5390179808,77.41,38.3865,-10.0705,39.6854929729,33.8265,-10.0705,35.2937256818,4.5600000000000005,0.0,4.5600000000000005,64.62
2020-02-21 18:00:00,30.5775,0.884,30.5902756158,33.8175,-12.146,35.9325565783,-3.24,13.03,13.4267829356,78.44,30.5075,-12.146,32.8364564509,33.8175,-12.146,35.9325565783,-3.31,0.0,3.31,65.48
2020-02-21 18:30:00,34.501,0.8280000000000001,34.5109342818,33.601,-11.912,35.6500062412,0.9,12.74,12.7717500759,78.33,34.441,-11.912,36.4428075894,33.601,-11.912,35.6500062412,0.84,0.0,0.84,65.39
2020-02-21 19:00:00,40.248,1.1525,40.2644975164,33.438,-13.4475,36.0407422267,6.8100000000000005,14.6,16.110124146,78.57,40.208,-13.4475,42.3971522658,33.438,-13.4475,36.0407422267,6.77,0.0,6.77,65.59
2020-02-21 19:30:00,51.2575,0.387,51.2589609264,33.6375,-13.503,36.246550391,17.62,13.89,22.4364992813,78.26,51.4075,-13.503,53.1513129212,33.6375,-13.503,36.246550391,17.77,0.0,17.77,65.32
2020-02-21 20:00:00,50.503,0.4415,50.5049297718,33.443,-12.9685,35.8694332441,17.06,13.41,21.6995783369,78.51,50.613,-12.9685,52.2480407408,33.443,-12.9685,35.8694332441,17.17,0.0,17.17,65.54
2020-02-21 20:30:00,42.873,0.522,42.8761776864,33.393,-13.078,35.8626063331,9.48,13.6,16.5780095307,78.39,42.893,-13.078,44.8424300524,33.393,-13.078,35.8626063331,9.5,0.0,9.5,65.44
2020-02-21 21:00:00,41.049,0.705,41.0550535988,33.399,-13.195,35.9110181699,7.65,13.9,15.8660801712,78.68,41.029,-13.195,43.0985715076,33.399,-13.195,35.9110181699,7.63,0.0,7.63,65.67
2020-02-21 21:30:00,45.367,0.662,45.3718297295,33.297,-14.278,36.2291525294,12.07,14.94,19.206470264,78.68,45.427,-14.278,47.6179967344,33.297,-14.278,36.2291525294,12.13,0.0,12.13,65.67
2020-02-21 22:00:00,42.165,1.6025,42.1954408823,32.735,-14.7975,35.9241733551,9.43,16.4,18.9178460719,79.26,42.255,-14.7975,44.771095935299996,32.735,-14.7975,35.9241733551,9.52,0.0,9.52,66.13
2020-02-21 22:30:00,38.689,0.0375,38.6890181738,32.479,-11.2625,34.3762904812,6.21,11.3,12.8939559484,78.18,38.559,-11.2625,40.1701429827,32.479,-11.2625,34.3762904812,6.08,0.0,6.08,65.24
2020-02-21 23:00:00,40.284,0.28300000000000003,40.2849940424,32.884,-12.087,35.0350256886,7.4,12.37,14.4144684259,78.37,40.284,-12.087,42.058248002,32.884,-12.087,35.0350256886,7.4,0.0,7.4,65.39
2020-02-21 23:30:00,43.619,0.684,43.6243626544,32.219,-12.926,34.7152046948,11.4,13.61,17.7536503289,78.37,43.509,-12.926,45.3884848502,32.219,-12.926,34.7152046948,11.29,0.0,11.29,65.39
2020-02-22 00:00:00,43.4695,1.5354999999999999,43.4966112531,31.9795,-14.0345,34.9235681238,11.49,15.57,19.3505813866,78.77,43.3795,-14.0345,45.5932912883,31.9795,-14.0345,34.9235681238,11.4,0.0,11.4,65.71
2020-02-22 00:30:00,32.104,1.1505,32.1246084217,32.604,-13.0995,35.1371273193,-0.5,14.25,14.2587692316,78.73,32.074,-13.0995,34.6458998476,32.604,-13.0995,35.1371273193,-0.53,0.0,0.53,65.67
2020-02-22 01:00:00,29.654,0.8230000000000001,29.665418335200002,32.354,-12.597,34.7198174678,-2.7,13.42,13.6889152236,78.73,29.654,-12.597,32.2186921677,32.354,-12.597,34.7198174678,-2.7,0.0,2.7,65.53
2020-02-22 01:30:00,28.972,0.872,28.9851197686,32.632,-12.638,34.9938061377,-3.66,13.51,13.9969889619,78.81,28.942,-12.638,31.5809817453,32.632,-12.638,34.9938061377,-3.69,0.0,3.69,65.57
2020-02-22 02:00:00,37.593,0.987,37.6059545551,32.793,-13.423,35.4338507363,4.8,14.41,15.188419931,78.89,37.523,-13.423,39.8516305564,32.793,-13.423,35.4338507363,4.73,0.0,4.73,65.69
2020-02-22 02:30:00,36.007,1.506,36.0384806145,32.717,-14.394,35.7433815552,3.29,15.9,16.236813111,79.12,35.947,-14.394,38.7217515745,32.717,-14.394,35.7433815552,3.23,0.0,3.23,66.0
2020-02-22 03:00:00,41.4115,1.8125,41.4511458044,32.8215,-15.0075,36.089831234,8.59,16.82,18.8865163543,79.02,41.3315,-15.0075,43.9717858234,32.8215,-15.0075,36.089831234,8.51,0.0,8.51,65.9
2020-02-22 03:30:00,40.66,1.8705,40.7030019808,31.78,-15.0695,35.1718385964,8.88,16.94,19.126369232,79.11,40.55,-15.0695,43.2595923496,31.78,-15.0695,35.1718385964,8.77,0.0,8.77,65.97
2020-02-22 04:00:00,30.0925,0.2305,30.0933827693,29.9025,-12.5695,32.4368900559,0.19,12.8,12.8014100786,78.89,30.1125,-12.5695,32.6305836065,29.9025,-12.5695,32.4368900559,0.21,0.0,0.21,65.78
2020-02-22 04:30:00,34.0395,-0.28650000000000003,34.0407056698,31.4695,-12.3065,33.7902259907,2.5700000000000003,12.02,12.2916760452,78.25,34.0295,-12.3065,36.186417514,31.4695,-12.3065,33.7902259907,2.56,0.0,2.56,65.24
2020-02-22 05:00:00,33.3515,-0.126,33.3517380094,33.0215,-12.776,35.4068586329,0.33,12.65,12.6543036158,78.31,33.3915,-12.776,35.7521810279,33.0215,-12.776,35.4068586329,0.37,0.0,0.37,65.29
2020-02-22 05:30:00,35.6265,-0.385,35.6285802026,33.2965,-12.135,35.4388930026,2.33,11.75,11.9787895883,78.15,35.6565,-12.135,37.6648936976,33.2965,-12.135,35.4388930026,2.36,0.0,2.36,65.15
2020-02-22 06:00:00,36.501,-0.372,36.5028955701,31.831,-12.392,34.1580770097,4.67,12.02,12.8953208568,78.23,36.551,-12.392,38.5945237696,31.831,-12.392,34.1580770097,4.72,0.0,4.72,65.21
2020-02-22 06:30:00,39.937,-1.4065,39.9617593613,30.227,-11.7265,32.4219421264,9.71,10.32,14.1699153138,77.83,40.007,-11.7265,41.6901769156,30.227,-11.7265,32.4219421264,9.78,0.0,9.78,64.86
2020-02-22 07:00:00,39.956,-1.32,39.9777980384,30.636,-12.07,32.9279424805,9.32,10.75,14.227610481,77.83,40.126,-12.07,41.9020378502,30.636,-12.07,32.9279424805,9.49,0.0,9.49,64.91
2020-02-22 07:30:00,36.895,-1.1465,36.9128092571,32.595,-11.3665,34.5200137203,4.3,10.22,11.0877590161,77.79,36.955,-11.3665,38.6635402835,32.595,-11.3665,34.5200137203,4.36,0.0,4.36,64.91
2020-02-22 08:00:00,43.1695,-1.0295,43.1817739388,32.2695,-11.7695,34.3488247324,10.9,10.74,15.3022089909,77.74,43.2795,-11.7695,44.8512681036,32.2695,-11.7695,34.3488247324,11.01,0.0,11.01,64.83
2020-02-22 08:30:00,40.8635,-1.37,40.8864590329,31.6535,-10.18,33.250209958,9.21,8.81,12.7452030192,77.58,40.9935,-10.18,42.2386013292,31.6535,-10.18,33.250209958,9.34,0.0,9.34,64.68
2020-02-22 09:00:00,38.061,-1.3755,38.0858467314,30.621,-9.0755,31.9376007435,7.44,7.7,10.7071751643,77.53,38.141,-9.0755,39.2058743207,30.621,-9.0755,31.9376007435,7.52,0.0,7.52,64.68
2020-02-22 09:30:00,32.6295,-1.147,32.6496535855,30.8695,-9.547,32.3120912237,1.76,8.4,8.5824005966,77.68,32.6795,-9.547,34.045483243,30.8695,-9.547,32.3120912237,1.81,0.0,1.81,64.77
2020-02-22 10:00:00,31.2305,-1.0715,31.2488758598,30.6505,-9.1815,31.9961418377,0.58,8.11,8.1307133758,77.74,31.2305,-9.1815,32.5521746201,30.6505,-9.1815,31.9961418377,0.58,0.0,0.58,64.83
2020-02-22 10:30:00,31.992,-1.2570000000000001,32.0166849158,30.172,-8.977,31.4791377423,1.82,7.72,7.931632871,77.59,32.002,-8.977,33.2372461705,30.172,-8.977,31.4791377423,1.83,0.0,1.83,64.71
2020-02-22 11:00:00,31.385,-1.0555,31.4027435943,31.515,-10.0355,33.0742571383,-0.13,8.98,8.9809409307,77.68,31.385,-10.0355,32.9504094853,31.515,-10.0355,33.0742571383,-0.13,0.0,0.13,64.77
2020-02-22 11:30:00,27.923000000000002,-1.233,27.9502096235,32.603,-9.863,34.0622133456,-4.68,8.63,9.8172959617,77.59,27.883,-9.863,29.5760115296,32.603,-9.863,34.0622133456,-4.72,0.0,4.72,64.7
2020-02-22 12:00:00,36.5975,-0.451,36.6002787865,32.8475,-11.301,34.7371682388,3.75,10.85,11.479764806,77.79,36.6375,-11.301,38.3408268984,32.8475,-11.301,34.7371682388,3.79,0.0,3.79,64.87
2020-02-22 12:30:00,34.452,-0.5305,34.4560841398,32.632,-11.4705,34.5893017312,1.82,10.94,11.090356171,77.85,34.472,-11.4705,36.330306278,32.632,-11.4705,34.5893017312,1.8399999999999999,0.0,1.8399999999999999,64.92
2020-02-22 13:00:00,29.924500000000002,-0.5255000000000001,29.9291137607,32.4345,-11.3355,34.3582646608,-2.51,10.81,11.097576312,77.91,29.8845,-11.3355,31.9621166461,32.4345,-11.3355,34.3582646608,-2.55,0.0,2.55,64.97
2020-02-22 13:30:00,24.1965,-0.8535,24.2115483706,30.7965,-9.9735,32.37120811,-6.6,9.12,11.2576374076,77.91,24.1265,-9.9735,26.1066793082,30.7965,-9.9735,32.37120811,-6.67,0.0,6.67,64.92
2020-02-22 14:00:00,29.851,-0.9345,29.8656239053,31.541,-9.9245,33.0655467405,-1.69,8.99,9.1474695955,77.84,29.751,-9.9245,31.3626800712,31.541,-9.9245,33.0655467405,-1.79,0.0,1.79,64.92
2020-02-22 14:30:00,41.2875,-0.8045,41.2953372247,31.0675,-11.0945,32.9890510094,10.22,10.29,14.5028445486,77.84,41.4775,-11.0945,42.9356604293,31.0675,-11.0945,32.9890510094,10.41,0.0,10.41,64.92
2020-02-22 15:00:00,41.4165,-0.583,41.420603101,31.5265,-11.323,33.4982168369,9.89,10.74,14.599989726,77.91,41.4765,-11.323,42.9943063818,31.5265,-11.323,33.4982168369,9.95,0.0,9.95,64.97
2020-02-22 15:30:00,42.2105,-0.164,42.2108185925,31.5305,-12.114,33.7775284213,10.68,11.95,16.0270053347,78.14,42.3905,-12.114,44.0874527077,31.5305,-12.114,33.7775284213,10.86,0.0,10.86,65.16
2020-02-22 16:00:00,38.5065,-0.41750000000000004,38.5087632689,31.5465,-11.3575,33.528711107,6.96,10.94,12.9663101922,78.0,38.5865,-11.3575,40.2232617835,31.5465,-11.3575,33.528711107,7.04,0.0,7.04,65.06
2020-02-22 16:30:00,41.6755,-0.6235,41.6801637773,30.6855,-10.7135,32.5019844394,10.99,10.09,14.919390068,77.78,41.7555,-10.7135,43.1080139011,30.6855,-10.7135,32.5019844394,11.07,0.0,11.07,64.88
2020-02-22 17:00:00,32.649,-1.182,32.6703891161,31.289,-9.122,32.5916002215,1.3599999999999999,7.94,8.0556315705,77.69,32.709,-9.122,33.9571725119,31.289,-9.122,32.5916002215,1.42,0.0,1.42,64.8
2020-02-22 17:30:00,43.355,-1.498,43.3808716948,30.985,-9.698,32.467236239,12.37,8.2,14.8410545447,77.35,43.525,-9.698,44.5923404746,30.985,-9.698,32.467236239,12.54,0.0,12.54,64.52
2020-02-22 18:00:00,41.6005,-1.8865,41.6432525447,28.4805,-8.1965,29.6364892067,13.12,6.31,14.5585198423,77.24,41.7505,-8.1965,42.5474659939,28.4805,-8.1965,29.6364892067,13.27,0.0,13.27,64.44
2020-02-22 18:30:00,46.0645,-1.388,46.08540663,27.2645,-8.908,28.6828419835,18.8,7.52,20.2482196748,77.67,46.3045,-8.908,47.1535702174,27.2645,-8.908,28.6828419835,19.04,0.0,19.04,64.8
2020-02-22 19:00:00,41.696,-1.5485,41.7247440765,27.876,-8.8985,29.2618297147,13.82,7.35,15.6529517983,77.58,41.906,-8.8985,42.8403564207,27.876,-8.8985,29.2618297147,14.03,0.0,14.03,64.72
2020-02-22 19:30:00,46.863,-1.477,46.8862698239,28.643,-9.417,30.1513074012,18.22,7.94,19.8749088048,77.58,47.053,-9.417,47.9860885883,28.643,-9.417,30.1513074012,18.41,0.0,18.41,64.68
2020-02-22 20:00:00,38.117,-1.1155,38.1333191481,29.237,-9.0655,30.6102182163,8.88,7.95,11.9187625197,77.79,38.267,-9.0655,39.3261564261,29.237,-9.0655,30.6102182163,9.03,0.0,9.03,64.85
2020-02-22 20:30:00,43.904,-0.9075000000000001,43.9133780556,28.764,-9.6375,30.3356078273,15.14,8.73,17.476627249,77.64,44.134,-9.6375,45.174012023,28.764,-9.6375,30.3356078273,15.37,0.0,15.37,64.73
2020-02-22 21:00:00,40.856,-1.02,40.8687305406,27.466,-9.25,28.9817814497,13.39,8.23,15.7170289813,77.74,40.956,-9.25,41.9875747811,27.466,-9.25,28.9817814497,13.49,0.0,13.49,64.83
2020-02-22 21:30:00,43.486,-1.341,43.5066716378,26.906,-8.951,28.3558325041,16.58,7.61,18.2430397686,77.7,43.716,-8.951,44.6229655783,26.906,-8.951,28.3558325041,16.81,0.0,16.81,64.79
2020-02-22 22:00:00,35.8235,-1.616,35.8599303994,27.9935,-8.146,29.1546455689,7.83,6.53,10.1955774726,77.99,35.9835,-8.146,36.8940318785,27.9935,-8.146,29.1546455689,7.99,0.0,7.99,65.02
2020-02-22 22:30:00,29.049,-1.577,29.091774267,29.119,-7.997,30.1971549984,-0.07,6.42,6.4203816086,78.32,29.089,-7.997,30.1682271604,29.119,-7.997,30.1971549984,-0.03,0.0,0.03,65.31
2020-02-22 23:00:00,39.4145,-1.143,39.4310697198,31.9445,-9.223,33.2492828381,7.47,8.08,11.0039674663,78.44,39.4745,-9.223,40.5376353436,31.9445,-9.223,33.2492828381,7.53,0.0,7.53,65.4
2020-02-22 23:30:00,35.8485,-0.769,35.8567471092,31.6785,-10.669,33.4268593088,4.17,9.9,10.7423880027,78.65,35.8885,-10.669,37.4407798163,31.6785,-10.669,33.4268593088,4.21,0.0,4.21,65.58
2020-02-23 00:00:00,37.859,-0.7745000000000001,37.8669213331,30.389,-11.2045,32.3887656642,7.47,10.43,12.8290997346,78.6,38.009,-11.2045,39.6260634084,30.389,-11.2045,32.3887656642,7.62,0.0,7.62,65.53
2020-02-23 00:30:00,35.394,-0.639,35.3997677535,30.304,-11.159,32.2932763435,5.09,10.52,11.6866804525,78.64,35.454,-11.159,37.1686614906,30.304,-11.159,32.2932763435,5.15,0.0,5.15,65.57
2020-02-23 01:00:00,33.472,-1.5885,33.5096719806,23.112,-9.6085,25.0297386373,10.36,8.02,13.1015266286,78.69,33.542,-9.6085,34.891102537,23.112,-9.6085,25.0297386373,10.43,0.0,10.43,65.57
2020-02-23 01:30:00,33.1625,-1.5055,33.1966555017,17.6125,-10.2455,20.375731312,15.55,8.74,17.8378838431,79.09,33.3725,-10.2455,34.9097984311,17.6125,-10.2455,20.375731312,15.76,0.0,15.76,65.92
2020-02-23 02:00:00,32.0705,-1.3165,32.0975099112,24.8105,-11.3065,27.2653232605,7.26,9.99,12.3494007952,78.84,32.2105,-11.3065,34.1372707242,24.8105,-11.3065,27.2653232605,7.4,0.0,7.4,65.7
2020-02-23 02:30:00,34.0405,-0.4595,34.0436011682,32.6705,-12.8495,35.1065694778,1.37,12.39,12.4655124243,78.8,34.0505,-12.8495,36.3943154971,32.6705,-12.8495,35.1065694778,1.38,0.0,1.38,65.66
2020-02-23 03:00:00,31.2785,-0.29450000000000004,31.2798863889,33.3985,-13.4445,36.0029774116,-2.12,13.15,13.3197935419,78.91,31.2285,-13.4445,33.9996145934,33.3985,-13.4445,36.0029774116,-2.17,0.0,2.17,65.75
2020-02-23 03:30:00,33.29,-0.875,33.3014973387,30.47,-13.135,33.1805534161,2.8200000000000003,12.26,12.5801430834,79.04,33.26,-13.135,35.7596955384,30.47,-13.135,33.1805534161,2.79,0.0,2.79,65.85
2020-02-23 04:00:00,27.631,-1.2715,27.6602399348,30.131,-11.8715,32.3853311431,-2.5,10.6,10.8908218239,78.85,27.651,-11.8715,30.0916984109,30.131,-11.8715,32.3853311431,-2.48,0.0,2.48,65.69
2020-02-23 04:30:00,32.0815,-0.9795,32.0964493753,33.0015,-12.3195,35.2259717041,-0.92,11.34,11.377258017599999,78.28,32.0615,-12.3195,34.3469047004,33.0015,-12.3195,35.2259717041,-0.9400000000000001,0.0,0.9400000000000001,65.21
2020-02-23 05:00:00,28.56,-0.843,28.5724386254,31.32,-12.063,33.562752703,-2.76,11.22,11.5544796508,78.35,28.47,-12.063,30.9201692913,31.32,-12.063,33.562752703,-2.85,0.0,2.85,65.27
2020-02-23 05:30:00,35.8285,-1.8265,35.8750263345,26.5785,-11.4665,28.9464554739,9.25,9.64,13.3600935625,78.41,35.9285,-11.4665,37.7138931231,26.5785,-11.4665,28.9464554739,9.35,0.0,9.35,65.32
2020-02-23 06:00:00,40.2605,-1.3565,40.2833458454,28.2505,-11.3865,30.4588760873,12.01,10.03,15.6473959495,78.41,40.3605,-11.3865,41.9359314014,28.2505,-11.3865,30.4588760873,12.11,0.0,12.11,65.32
2020-02-23 06:30:00,45.565,-2.0765,45.6122908573,25.545,-11.0665,27.8390812932,20.02,8.99,21.9458538225,78.2,45.745,-11.0665,47.0645561676,25.545,-11.0665,27.8390812932,20.2,0.0,20.2,65.16
2020-02-23 07:00:00,38.0385,-2.0355,38.0929224726,27.4685,-10.3955,29.369795922,10.57,8.36,13.4764424089,78.2,38.1485,-10.3955,39.539530504300004,27.4685,-10.3955,29.369795922,10.68,0.0,10.68,65.16
2020-02-23 07:30:00,39.477,-2.3085,39.5444395744,23.797,-9.0585,25.4627891491,15.68,6.75,17.071171606,78.35,39.617,-9.0585,40.6394280379,23.797,-9.0585,25.4627891491,15.82,0.0,15.82,65.31
2020-02-23 08:00:00,38.5585,-2.356,38.6304110546,27.7985,-7.676,28.8388206806,10.76,5.32,12.0033328705,77.87,38.6385,-7.676,39.3935865116,27.7985,-7.676,28.8388206806,10.84,0.0,10.84,64.92
2020-02-23 08:30:00,36.918,-2.5435,37.0055146735,32.738,-7.0635,33.4913373315,4.18,4.52,6.1565249939,77.35,37.018,-7.0635,37.6858774112,32.738,-7.0635,33.4913373315,4.28,0.0,4.28,64.48
2020-02-23 09:00:00,39.072,-2.829,39.1742826992,32.802,-6.999,33.5403817062,6.27,4.17,7.5300597607,77.13,39.092,-6.999,39.7136055402,32.802,-6.999,33.5403817062,6.29,0.0,6.29,64.31
2020-02-23 09:30:00,49.595,-2.0345,49.6367123735,32.735,-8.4945,33.8191773296,16.86,6.46,18.0552263902,77.13,49.715,-8.4945,50.4354811145,32.735,-8.4945,33.8191773296,16.98,0.0,16.98,64.31
2020-02-23 10:00:00,49.5335,0.7575000000000001,49.5392917642,32.2135,-12.3825,34.511387809,17.32,13.14,21.7403311842,78.48,49.4135,-12.3825,50.9413416441,32.2135,-12.3825,34.511387809,17.2,0.0,17.2,65.44
2020-02-23 10:30:00,40.996,0.3055,40.997138269,31.386,-11.0345,33.269222808,9.61,11.34,14.8643096039,78.77,40.956,-11.0345,42.416436982,31.386,-11.0345,33.269222808,9.57,0.0,9.57,65.67
2020-02-23 11:00:00,46.892,0.61,46.8959674599,27.942,-11.1,30.0660167631,18.95,11.71,22.2761441906,78.58,46.732,-11.1,48.0321748831,27.942,-11.1,30.0660167631,18.79,0.0,18.79,65.52
2020-02-23 11:30:00,48.239,0.681,48.2438066699,29.829,-11.369,31.9221459492,18.41,12.05,22.0029679816,78.58,48.129,-11.369,49.453562076,29.829,-11.369,31.9221459492,18.3,0.0,18.3,65.52
2020-02-23 12:00:00,32.9955,0.776,33.0046238617,30.4255,-10.774000000000001,32.2767737894,2.5700000000000003,11.55,11.8324722691,78.58,33.0055,-10.774000000000001,34.7194773326,30.4255,-10.774000000000001,32.2767737894,2.58,0.0,2.58,65.52
2020-02-23 12:30:00,36.645,0.898,36.6560012686,31.235,-11.352,33.2339153426,5.41,12.25,13.3914375629,78.58,36.575,-11.352,38.2961947065,31.235,-11.352,33.2339153426,5.34,0.0,5.34,65.52
2020-02-23 13:00:00,36.062,0.7835000000000001,36.0705103409,28.132,-11.4465,30.3715621306,7.93,12.23,14.5759322172,78.77,35.932,-11.4465,37.7111520144,28.132,-11.4465,30.3715621306,7.8,0.0,7.8,65.7
2020-02-23 13:30:00,29.219,0.6395000000000001,29.2259973525,23.439,-11.0005,25.8920397275,5.78,11.64,12.996076331,79.09,29.199,-11.0005,31.202445437,23.439,-11.0005,25.8920397275,5.76,0.0,5.76,65.95
2020-02-23 14:00:00,21.5985,0.40700000000000003,21.6023343935,16.6285,-9.893,19.3488620143,4.97,10.3,11.4363849183,79.31,21.5385,-9.893,23.7018655648,16.6285,-9.893,19.3488620143,4.91,0.0,4.91,66.13
2020-02-23 14:30:00,30.88,-0.457,30.8833814373,10.73,-10.167,14.7817721874,20.15,9.71,22.3675345087,79.42,30.72,-10.167,32.3587127216,10.73,-10.167,14.7817721874,19.99,0.0,19.99,66.24
2020-02-23 15:00:00,35.9405,-3.5665,36.1170245521,7.2705,-6.4465,9.7168684513,28.67,2.88,28.8142898576,78.76,36.2805,-6.4465,36.8487726051,7.2705,-6.4465,9.7168684513,29.01,0.0,29.01,65.68
2020-02-23 15:30:00,40.1895,-3.089,40.3080368072,3.9395,-7.019,8.0489764101,36.25,3.93,36.4624107815,78.67,40.5695,-7.019,41.1722077529,3.9395,-7.019,8.0489764101,36.63,0.0,36.63,65.6
2020-02-23 16:00:00,40.2145,-3.065,40.3311323329,2.8445,-6.865,7.4309760631,37.37,3.8,37.562706239,78.6,40.7445,-6.865,41.3187911882,2.8445,-6.865,7.4309760631,37.9,0.0,37.9,65.55
2020-02-23 16:30:00,41.46,-3.181,41.5818513417,1.71,-6.231,6.4613822825,39.75,3.05,39.866840858,78.46,41.91,-6.231,42.3706674599,1.71,-6.231,6.4613822825,40.2,0.0,40.2,65.45
2020-02-23 17:00:00,37.506,-3.5185,37.6706766365,0.766,-5.3185,5.3733786624,36.74,1.8,36.7840672031,78.3,38.006,-5.3185,38.3763270552,0.766,-5.3185,5.3733786624,37.24,0.0,37.24,65.32
2020-02-23 17:30:00,31.6935,-3.873,31.9292666883,0.3235,-3.983,3.9961157703,31.37,0.11,31.3701928588,78.05,32.0235,-3.983,32.270246997,0.3235,-3.983,3.9961157703,31.7,0.0,31.7,65.12
2020-02-23 18:00:00,32.9475,-4.201,33.2142462996,0.17750000000000002,-3.251,3.2558420186,32.77,-0.9500000000000001,32.7837673247,77.89,33.3575,-3.251,33.5155457549,0.17750000000000002,-3.251,3.2558420186,33.18,0.0,33.18,65.01
2020-02-23 18:30:00,36.36,-4.389,36.6239391792,0.0,-2.209,2.209,36.36,-2.18,36.4252934099,78.02,36.83,-2.209,36.8961865374,0.0,-2.209,2.209,36.83,0.0,36.83,65.11
2020-02-23 19:00:00,32.57,-4.3325,32.856893588,0.0,-2.2125,2.2125,32.57,-2.12,32.6389230827,78.21,33.01,-2.2125,33.0840634785,0.0,-2.2125,2.2125,33.01,0.0,33.01,65.28
2020-02-23 19:30:00,35.51,-4.783,35.8306738563,0.0,-2.483,2.483,35.51,-2.3,35.5844081024,77.95,35.92,-2.483,36.0057174488,0.0,-2.483,2.483,35.92,0.0,35.92,65.07
2020-02-23 20:00:00,34.67,-4.801,35.0008357186,0.0,-2.771,2.771,34.67,-2.03,34.7293794934,78.1,35.06,-2.771,35.1693338151,0.0,-2.771,2.771,35.06,0.0,35.06,65.18
2020-02-23 20:30:00,46.76,-4.545,46.9803642493,0.0,-3.615,3.615,46.76,-0.93,46.7692473747,77.86,47.33,-3.615,47.4678535959,0.0,-3.615,3.615,47.33,0.0,47.33,64.96
2020-02-23 21:00:00,38.67,-4.626,38.9457157592,0.0,-4.366,4.366,38.67,-0.26,38.6708740527,78.06,39.15,-4.366,39.392695465,0.0,-4.366,4.366,39.15,0.0,39.15,65.12
2020-02-23 21:30:00,45.872,-3.8815,46.0359253871,0.002,-5.4315,5.4315003682,45.87,1.55,45.896180669,78.12,46.502,-5.4315,46.8181289273,0.002,-5.4315,5.4315003682,46.5,0.0,46.5,65.18
2020-02-23 22:00:00,41.4195,-3.0105,41.5287622077,0.4395,-6.3004999999999995,6.3158103597,40.98,3.29,41.1118535218,78.27,41.9095,-6.3004999999999995,42.38044939,0.4395,-6.3004999999999995,6.3158103597,41.47,0.0,41.47,65.28
2020-02-23 22:30:00,39.3725,-3.152,39.4984665557,0.7925000000000001,-6.232,6.282187537,38.58,3.08,38.7027492564,78.3,39.8825,-6.232,40.3664666555,0.7925000000000001,-6.232,6.282187537,39.09,0.0,39.09,65.28
2020-02-23 23:00:00,25.2855,-3.0405,25.4676490965,2.3055,-6.4305,6.8313000593,22.98,3.39,23.2286999206,78.72,25.4955,-6.4305,26.2939508347,2.3055,-6.4305,6.8313000593,23.19,0.0,23.19,65.66
2020-02-23 23:30:00,39.945,-2.6550000000000002,40.0331368993,2.325,-7.745,8.0864485406,37.62,5.09,37.9627778225,78.72,40.465,-7.745,41.1995297303,2.325,-7.745,8.0864485406,38.14,0.0,38.14,65.66
2020-02-24 00:00:00,38.7765,-3.4665,38.9311388801,6.7165,-8.0265,10.4659483326,32.06,4.5600000000000005,32.3826682038,78.64,39.1165,-8.0265,39.9315072906,6.7165,-8.0265,10.4659483326,32.4,0.0,32.4,65.58
2020-02-24 00:30:00,34.2,-3.707,34.4003175712,8.66,-7.607,11.5265801086,25.54,3.9,25.83605233,78.56,34.61,-7.607,35.4361192712,8.66,-7.607,11.5265801086,25.95,0.0,25.95,65.52
2020-02-24 01:00:00,33.9855,-3.7465,34.1913800906,10.2855,-7.7165,12.8583001404,23.7,3.9699999999999998,24.0302080723,78.45,34.2455,-7.7165,35.1041114757,10.2855,-7.7165,12.8583001404,23.96,0.0,23.96,65.42
2020-02-24 01:30:00,32.746,-3.8085,32.9667285039,11.376,-7.6885,13.7304919158,21.37,3.88,21.7193761421,78.55,33.016,-7.6885,33.8993995264,11.376,-7.6885,13.7304919158,21.64,0.0,21.64,65.5
2020-02-24 02:00:00,30.021,-3.6345,30.2402055425,8.061,-7.5045,11.0135026785,21.96,3.87,22.2983968034,78.77,30.301,-7.5045,31.2164719539,8.061,-7.5045,11.0135026785,22.24,0.0,22.24,65.68
2020-02-24 02:30:00,30.2905,-2.9345,30.4323130981,6.3505,-8.8645,10.9045041382,23.94,5.93,24.6635054281,79.23,30.5805,-8.8645,31.8393834818,6.3505,-8.8645,10.9045041382,24.23,0.0,24.23,66.06
2020-02-24 03:00:00,28.2375,-3.518,28.4558031032,5.9075,-8.138,10.0561225256,22.33,4.62,22.8029230582,79.23,28.4775,-8.138,29.6174787963,5.9075,-8.138,10.0561225256,22.57,0.0,22.57,66.06
2020-02-24 03:30:00,31.4575,-4.663,31.80122443,7.4575,-6.333,9.7837209307,24.0,1.67,24.0580319228,78.42,31.6375,-6.333,32.2651250617,7.4575,-6.333,9.7837209307,24.18,0.0,24.18,65.38
2020-02-24 04:00:00,24.222,-4.2615,24.5940168791,14.682,-6.4015,16.016876295,9.54,2.14,9.7770752273,78.52,24.392,-6.4015,25.2180266129,14.682,-6.4015,16.016876295,9.71,0.0,9.71,65.45
2020-02-24 04:30:00,29.8295,-2.8970000000000002,29.9698461666,29.9495,-8.417,31.1097804436,-0.12,5.52,5.5213041938,78.24,29.8295,-8.417,30.9942730073,29.9495,-8.417,31.1097804436,-0.12,0.0,0.12,65.22
2020-02-24 05:00:00,33.8995,-2.9655,34.0289625246,31.9595,-8.9455,33.1878232263,1.94,5.98,6.2868115925,77.94,33.9395,-8.9455,35.0985986971,31.9595,-8.9455,33.1878232263,1.98,0.0,1.98,64.98
2020-02-24 05:30:00,37.37,-3.049,37.4941768946,32.1,-9.349,33.4337225119,5.27,6.3,8.2135802182,77.69,37.42,-9.349,38.5701983531,32.1,-9.349,33.4337225119,5.32,0.0,5.32,64.8
2020-02-24 06:00:00,35.1665,-3.146,35.3069403694,32.4165,-8.596,33.5368556703,2.75,5.45,6.1045065321,77.55,35.2065,-8.596,36.2407071985,32.4165,-8.596,33.5368556703,2.79,0.0,2.79,64.69
2020-02-24 06:30:00,36.448,-3.1085,36.5803154203,32.218,-8.1685,33.2373873259,4.23,5.06,6.5951876395,77.52,36.508,-8.1685,37.4106730259,32.218,-8.1685,33.2373873259,4.29,0.0,4.29,64.69
2020-02-24 07:00:00,41.0785,-2.483,41.1534743521,32.3385,-8.553,33.4504468019,8.74,6.07,10.6410760734,77.47,41.1885,-8.553,42.0671646448,32.3385,-8.553,33.4504468019,8.85,0.0,8.85,64.64
2020-02-24 07:30:00,40.6545,-1.4355,40.6798356744,33.2945,-9.2455,34.5543485035,7.36,7.8100000000000005,10.7315283161,77.68,40.6645,-9.2455,41.7022880727,33.2945,-9.2455,34.5543485035,7.37,0.0,7.37,64.82
2020-02-24 08:00:00,36.6175,-0.7735000000000001,36.6256687106,33.3075,-11.2435,35.1540303308,3.31,10.47,10.9807558938,78.61,36.5975,-11.2435,38.285680071,33.3075,-11.2435,35.1540303308,3.29,0.0,3.29,65.59
2020-02-24 08:30:00,27.697,-0.34750000000000003,27.699179866,33.447,-11.2375,35.2843196796,-5.75,10.89,12.3148122194,79.03,27.677,-11.2375,29.871353087,33.447,-11.2375,35.2843196796,-5.77,0.0,5.77,65.92
2020-02-24 09:00:00,27.828,-0.5615,27.833664262,33.108,-10.8615,34.8441077695,-5.28,10.3,11.5744719102,78.98,27.818,-10.8615,29.863243398,33.108,-10.8615,34.8441077695,-5.29,0.0,5.29,65.87
2020-02-24 09:30:00,24.5375,-0.964,24.5564289393,33.0975,-10.344,34.676257616,-8.56,9.38,12.698740095,78.98,24.5675,-10.344,26.656338688,33.0975,-10.344,34.676257616,-8.53,0.0,8.53,65.87
2020-02-24 10:00:00,24.152,-0.9410000000000001,24.1703244703,33.332,-10.051,34.8144341473,-9.18,9.11,12.9330777466,78.88,24.172,-10.051,26.1783915663,33.332,-10.051,34.8144341473,-9.16,0.0,9.16,65.79
2020-02-24 10:30:00,26.4185,-1.0605,26.439776899599998,33.4885,-10.1605,34.9959339424,-7.07,9.1,11.523666951100001,78.71,26.3985,-10.1605,28.2863317258,33.4885,-10.1605,34.9959339424,-7.09,0.0,7.09,65.64
2020-02-24 11:00:00,24.671,-1.2035,24.700337108,33.141,-9.0435,34.3527404038,-8.47,7.84,11.5415120327,78.86,24.711,-9.0435,26.3138445167,33.141,-9.0435,34.3527404038,-8.43,0.0,8.43,65.77
2020-02-24 11:30:00,18.5045,-1.5075,18.5658039551,32.9645,-7.6975,33.8512889932,-14.46,6.19,15.7291989624,79.09,18.5445,-7.6975,20.0785952322,32.9645,-7.6975,33.8512889932,-14.42,0.0,14.42,65.96
2020-02-24 12:00:00,20.994,-0.995,21.0175655346,32.434,-8.575,33.5483975921,-11.44,7.58,13.7233377864,79.34,21.024,-8.575,22.7054883453,32.434,-8.575,33.5483975921,-11.41,0.0,11.41,66.16
2020-02-24 12:30:00,23.24,-1.026,23.2626369099,31.61,-8.316,32.6855924835,-8.37,7.29,11.0995945872,79.34,23.25,-8.316,24.692475696,31.61,-8.316,32.6855924835,-8.36,0.0,8.36,66.16
2020-02-24 13:00:00,19.8715,-0.799,19.8875567441,31.7015,-8.819,32.9053166411,-11.83,8.02,14.2922811335,79.48,19.8915,-8.819,21.7588265596,31.7015,-8.819,32.9053166411,-11.81,0.0,11.81,66.32
2020-02-24 13:30:00,25.5845,-0.926,25.6012522399,31.5645,-8.526,32.6957235162,-5.98,7.6,9.6705946043,79.28,25.5845,-8.526,26.9677458504,31.5645,-8.526,32.6957235162,-5.98,0.0,5.98,66.16
2020-02-24 14:00:00,23.7155,-0.21050000000000002,23.716434186,31.3455,-9.0905,32.6370580859,-7.63,8.88,11.707745299599999,79.33,23.7455,-9.0905,25.4260881871,31.3455,-9.0905,32.6370580859,-7.6,0.0,7.6,66.21
2020-02-24 14:30:00,22.598,-0.1,22.5982212574,33.118,-9.59,34.4785444008,-10.52,9.49,14.1679391585,79.37,22.618,-9.59,24.5670922984,33.118,-9.59,34.4785444008,-10.5,0.0,10.5,66.25
2020-02-24 15:00:00,23.622,-0.1695,23.622608117,32.622,-9.4695,33.9686077762,-9.0,9.3,12.9417927661,79.48,23.622,-9.4695,25.4493676591,32.622,-9.4695,33.9686077762,-9.0,0.0,9.0,66.34
2020-02-24 15:30:00,22.0695,-0.2785,22.0712571572,31.5195,-10.1785,33.1222092032,-9.45,9.9,13.6862156932,79.48,22.0795,-10.1785,24.3126753464,31.5195,-10.1785,33.1222092032,-9.44,0.0,9.44,66.34
2020-02-24 16:00:00,20.6225,-0.093,20.6227096971,30.5825,-9.143,31.9199585722,-9.96,9.05,13.457492337,79.6,20.6625,-9.143,22.594985179200002,30.5825,-9.143,31.9199585722,-9.92,0.0,9.92,66.44
2020-02-24 16:30:00,16.069,-3.0065,16.3478378769,29.749,-4.2065,30.0449270801,-13.68,1.2,13.7325307209,78.24,15.989,-4.2065,16.5330808759,29.749,-4.2065,30.0449270801,-13.76,0.0,13.76,65.33
2020-02-24 17:00:00,18.9795,-3.8905000000000003,19.3741428327,27.0095,-3.0505,27.1812185249,-8.03,-0.84,8.0738157026,77.8,18.9395,-3.0505,19.183592221,27.0095,-3.0505,27.1812185249,-8.07,0.0,8.07,64.96
2020-02-24 17:30:00,19.544,-4.1585,19.9815179166,25.034,-2.1685,25.1277445914,-5.49,-1.99,5.8395376529,77.89,19.504,-2.1685,19.6241791739,25.034,-2.1685,25.1277445914,-5.53,0.0,5.53,65.04
2020-02-24 18:00:00,23.2765,-4.337,23.6770990886,26.1965,-2.8369999999999997,26.3496713689,-2.92,-1.5,3.2827427557,77.71,23.2565,-2.8369999999999997,23.4289001289,26.1965,-2.8369999999999997,26.3496713689,-2.94,0.0,2.94,64.89
2020-02-24 18:30:00,27.7345,-3.866,28.0026507004,20.9145,-2.476,21.0605528477,6.82,-1.3900000000000001,6.9602083302,77.52,27.8045,-2.476,27.914526617,20.9145,-2.476,21.0605528477,6.89,0.0,6.89,64.73
2020-02-24 19:00:00,29.5125,-3.3575,29.7028696004,23.3925,-3.5075000000000003,23.6539978122,6.12,0.15,6.1218379593,77.52,29.6025,-3.5075000000000003,29.8095716591,23.3925,-3.5075000000000003,23.6539978122,6.21,0.0,6.21,64.73
2020-02-24 19:30:00,33.957,-3.4875,34.1356193037,21.657,-3.5775,21.9504932803,12.3,0.09,12.3003292639,77.27,34.057,-3.5775,34.2443828277,21.657,-3.5775,21.9504932803,12.4,0.0,12.4,64.54
2020-02-24 20:00:00,41.772,-3.3,41.9021477254,25.592,-5.71,26.2212616783,16.18,2.41,16.3584993199,76.94,41.952,-5.71,42.338804943,25.592,-5.71,26.2212616783,16.36,0.0,16.36,64.26
2020-02-24 20:30:00,45.4665,-1.012,45.4777612273,24.5665,-10.362,26.6624073604,20.9,9.35,22.8961241261,78.24,45.3565,-10.362,46.5250807227,24.5665,-10.362,26.6624073604,20.79,0.0,20.79,65.33
2020-02-24 21:00:00,43.3915,-0.783,43.3985640459,26.1115,-10.773,28.2465566264,17.28,9.99,19.9599223445,78.39,43.2915,-10.773,44.6117865732,26.1115,-10.773,28.2465566264,17.18,0.0,17.18,65.45
2020-02-24 21:30:00,34.9485,-0.5760000000000001,34.9532463192,26.7485,-10.866,28.8713042353,8.2,10.29,13.1576631664,78.6,34.8885,-10.866,36.5414475391,26.7485,-10.866,28.8713042353,8.14,0.0,8.14,65.61
2020-02-24 22:00:00,39.672,-0.4665,39.674742674,26.402,-11.4865,28.7924518972,13.27,11.02,17.2491536024,78.77,39.592,-11.4865,41.2245818202,26.402,-11.4865,28.7924518972,13.19,0.0,13.19,65.72
2020-02-24 22:30:00,37.543,-0.74,37.5502922625,23.213,-11.32,25.8260676256,14.33,10.58,17.8125040351,79.09,37.393,-11.32,39.0688987431,23.213,-11.32,25.8260676256,14.18,0.0,14.18,66.0
2020-02-24 23:00:00,43.535,-1.2105000000000001,43.5518258544,20.275,-11.2405,23.1824171572,23.26,10.03,25.3303868901,78.97,43.485,-11.2405,44.9142968914,20.275,-11.2405,23.1824171572,23.21,0.0,23.21,65.89
2020-02-24 23:30:00,47.5365,-3.3970000000000002,47.6577217379,21.2265,-8.167,22.7434428188,26.31,4.77,26.7389042408,77.78,47.8565,-8.167,48.5483725912,21.2265,-8.167,22.7434428188,26.63,0.0,26.63,64.88
2020-02-25 00:00:00,47.7025,-3.1935000000000002,47.8092768038,23.5425,-7.9035,24.833739519,24.16,4.71,24.6148268326,77.67,47.9825,-7.9035,48.6290614602,23.5425,-7.9035,24.833739519,24.44,0.0,24.44,64.77
2020-02-25 00:30:00,39.9785,-3.7635,40.1552536351,21.9085,-6.4835,22.8477163957,18.07,2.7199999999999998,18.2735683434,77.58,40.1585,-6.4835,40.6785065422,21.9085,-6.4835,22.8477163957,18.25,0.0,18.25,64.7
2020-02-25 01:00:00,29.792,-3.7755,30.0302791237,20.112,-5.5655,20.8678540883,9.68,1.79,9.8441099141,77.94,29.902,-5.5655,30.415528834,20.112,-5.5655,20.8678540883,9.79,0.0,9.79,65.0
2020-02-25 01:30:00,32.02,-3.8005,32.2447546161,18.04,-6.0505,19.0276154641,13.98,2.25,14.1599046607,78.07,32.19,-6.0505,32.7536967417,18.04,-6.0505,19.0276154641,14.15,0.0,14.15,65.11
2020-02-25 02:00:00,34.977,-4.26,35.235466919,16.057,-6.19,17.2088160255,18.92,1.9300000000000002,19.0181834043,77.94,35.167,-6.19,35.7076180807,16.057,-6.19,17.2088160255,19.11,0.0,19.11,64.99
2020-02-25 02:30:00,34.6285,-3.0515,34.7626906971,16.9985,-7.2515,18.4806183473,17.63,4.2,18.1233799276,77.94,34.8085,-7.2515,35.5558142151,16.9985,-7.2515,18.4806183473,17.81,0.0,17.81,64.99
2020-02-25 03:00:00,32.192,-2.537,32.2918137149,21.012,-8.137,22.5325301065,11.18,5.6,12.5040953291,77.83,32.352,-8.137,33.3595964154,21.012,-8.137,22.5325301065,11.34,0.0,11.34,64.88
2020-02-25 03:30:00,38.9285,-1.9985,38.9797654495,23.8385,-9.3085,25.591448855,15.09,7.31,16.767355188,77.77,39.0885,-9.3085,40.1815754358,23.8385,-9.3085,25.591448855,15.25,0.0,15.25,64.81
2020-02-25 04:00:00,37.8925,-1.7565,37.933189274,22.4225,-9.3565,24.2963494892,15.47,7.6,17.2360349269,77.93,38.0125,-9.3565,39.1470848021,22.4225,-9.3565,24.2963494892,15.59,0.0,15.59,64.94
2020-02-25 04:30:00,38.0075,-2.113,38.0661900543,17.3575,-9.253,19.6697944893,20.65,7.14,21.8495331758,78.12,38.2275,-9.253,39.3314093982,17.3575,-9.253,19.6697944893,20.87,0.0,20.87,65.12
2020-02-25 05:00:00,36.523,-2.2905,36.5947526191,18.933,-8.8205,20.8868310007,17.59,6.53,18.7629688482,77.96,36.743,-8.8205,37.7868928234,18.933,-8.8205,20.8868310007,17.81,0.0,17.81,64.98
2020-02-25 05:30:00,40.687,-2.5785,40.7686231218,19.187,-8.3185,20.9126375967,21.5,5.74,22.253035748,77.85,40.847,-8.3185,41.6854273248,19.187,-8.3185,20.9126375967,21.66,0.0,21.66,64.91
2020-02-25 06:00:00,38.757,-1.6295000000000002,38.7912402386,23.587,-9.5995,25.4656036498,15.17,7.97,17.1362131173,77.96,38.977,-9.5995,40.141710592,23.587,-9.5995,25.4656036498,15.39,0.0,15.39,65.01
2020-02-25 06:30:00,46.617,-1.755,46.6500237299,25.597,-9.175,27.1916721442,21.02,7.42,22.2911821131,77.57,46.737,-9.175,47.629064593,25.597,-9.175,27.1916721442,21.14,0.0,21.14,64.7
2020-02-25 07:00:00,40.0065,-2.42,40.0796262738,23.1265,-7.69,24.3715223622,16.88,5.27,17.683531887,77.57,40.2965,-7.69,41.0237006162,23.1265,-7.69,24.3715223622,17.17,0.0,17.17,64.75
2020-02-25 07:30:00,25.828,-3.7205,26.0945914751,16.828,-4.0505,17.3086144521,9.0,0.33,9.0060479679,77.33,25.898,-4.0505,26.2128394923,16.828,-4.0505,17.3086144521,9.07,0.0,9.07,64.54
2020-02-25 08:00:00,24.6275,-3.4575,24.869018125,12.8075,-4.4275,13.5511922907,11.82,0.97,11.8597343984,77.59,24.7575,-4.4275,25.150279571,12.8075,-4.4275,13.5511922907,11.95,0.0,11.95,64.76
2020-02-25 08:30:00,24.0565,-3.6545,24.3325001284,10.3465,-3.7945,11.0203580931,13.71,0.14,13.7107147881,77.45,24.1765,-3.7945,24.4724617172,10.3465,-3.7945,11.0203580931,13.83,0.0,13.83,64.65
2020-02-25 09:00:00,22.8015,-3.7265,23.1040084076,8.5815,-3.6565000000000003,9.3280295079,14.22,-0.07,14.2201722915,77.45,22.9415,-3.6565000000000003,23.2310657203,8.5815,-3.6565000000000003,9.3280295079,14.36,0.0,14.36,64.65
2020-02-25 09:30:00,17.471,-3.738,17.8664066057,6.311,-2.918,6.9529450595,11.16,-0.8200000000000001,11.1900848969,77.28,17.571,-2.918,17.8116468919,6.311,-2.918,6.9529450595,11.26,0.0,11.26,64.5
2020-02-25 10:00:00,16.7965,-3.857,17.2336549011,8.9065,-2.707,9.3087910735,7.89,-1.15,7.9733681716,77.06,16.8665,-2.707,17.0823496993,8.9065,-2.707,9.3087910735,7.96,0.0,7.96,64.28
2020-02-25 10:30:00,20.9595,-0.878,20.9778817865,14.0495,-7.438,15.8969271952,6.91,6.5600000000000005,9.5279431149,78.28,20.9195,-7.438,22.2024621214,14.0495,-7.438,15.8969271952,6.87,0.0,6.87,65.3
2020-02-25 11:00:00,21.0795,0.098,21.079727803,18.7195,-9.862,21.1584197011,2.36,9.96,10.2357803806,78.82,21.0395,-9.862,23.2361701717,18.7195,-9.862,21.1584197011,2.32,0.0,2.32,65.73
2020-02-25 11:30:00,20.147,0.022,20.1470120117,20.327,-10.018,22.6615809907,-0.18,10.04,10.0416134162,78.82,20.107,-10.018,22.4644557691,20.327,-10.018,22.6615809907,-0.22,0.0,0.22,65.73
2020-02-25 12:00:00,18.7465,0.663,18.7582203647,23.0365,-11.547,25.7684602033,-4.29,12.21,12.9417232237,78.96,18.6965,-11.547,21.9748110629,23.0365,-11.547,25.7684602033,-4.34,0.0,4.34,65.86
2020-02-25 12:30:00,18.236,0.5,18.2428532856,22.596,-10.99,25.1268644283,-4.36,11.49,12.2894141439,78.96,18.236,-10.99,21.291589795,22.596,-10.99,25.1268644283,-4.36,0.0,4.36,65.86
2020-02-25 13:00:00,14.0225,-0.007,14.0225017472,17.3125,-10.827,20.419269949,-3.29,10.82,11.309133477,79.11,13.9725,-10.827,17.6763877885,17.3125,-10.827,20.419269949,-3.34,0.0,3.34,65.98
2020-02-25 13:30:00,15.203,-0.1355,15.2036038244,12.513,-10.2655,16.1850443079,2.69,10.13,10.4810781888,79.03,15.093,-10.2655,18.2531953162,12.513,-10.2655,16.1850443079,2.58,0.0,2.58,65.92
2020-02-25 14:00:00,15.3705,-0.197,15.371762399,5.4205,-9.577,11.0045785585,9.95,9.38,13.6743153394,79.03,15.2605,-9.577,18.0167086131,5.4205,-9.577,11.0045785585,9.84,0.0,9.84,65.96
2020-02-25 14:30:00,18.0655,-0.213,18.0667556371,7.5755,-9.203,11.9198745484,10.49,8.99,13.8152162488,78.97,17.9355,-9.203,20.1588037654,7.5755,-9.203,11.9198745484,10.36,0.0,10.36,65.89
