Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-25 15:00:00,21.3325,0.3085,21.3347305701,16.2325,-10.6115,19.3932459506,5.1,10.92,12.052236307,79.14,21.3125,-10.6115,23.8081202219,16.2325,-10.6115,19.3932459506,5.08,0.0,5.08,66.02
2020-02-25 15:30:00,15.5725,0.6305000000000001,15.5852586279,22.3925,-11.2395,25.0549479445,-6.82,11.87,13.689751641299999,79.0,15.5425,-11.2395,19.1806065206,22.3925,-11.2395,25.0549479445,-6.85,0.0,6.85,65.91
2020-02-25 16:00:00,21.578,1.2655,21.615077475,28.798000000000002,-12.3145,31.3204679762,-7.22,13.58,15.3800130039,78.88,21.578,-12.3145,24.8446572576,28.798000000000002,-12.3145,31.3204679762,-7.22,0.0,7.22,65.82
2020-02-25 16:30:00,17.8165,1.4235,17.873276826,28.9965,-12.1065,31.4223543755,-11.18,13.53,17.5514472338,79.07,17.8265,-12.1065,21.5488153851,28.9965,-12.1065,31.4223543755,-11.17,0.0,11.17,65.98
2020-02-25 17:00:00,21.4665,1.5225,21.5204235205,27.4465,-13.0475,30.3899262668,-5.98,14.57,15.7494539588,78.94,21.4565,-13.0475,25.1121215452,27.4465,-13.0475,30.3899262668,-5.99,0.0,5.99,65.87
2020-02-25 17:30:00,20.469,1.365,20.5144628494,27.879,-13.115,30.8097690027,-7.41,14.48,16.2658691744,79.08,20.459,-13.115,24.3017263996,27.879,-13.115,30.8097690027,-7.42,0.0,7.42,65.98
2020-02-25 18:00:00,28.713,1.5665,28.7557001523,25.493,-13.0635,28.6452104417,3.22,14.63,14.9801635505,79.02,28.643,-13.0635,31.4813672074,25.493,-13.0635,28.6452104417,3.15,0.0,3.15,65.98
2020-02-25 18:30:00,32.6015,1.3135,32.6279494376,24.6915,-12.8665,27.8427188777,7.91,14.18,16.2370101928,78.78,32.5015,-12.8665,34.9556050513,24.6915,-12.8665,27.8427188777,7.8100000000000005,0.0,7.8100000000000005,65.77
2020-02-25 19:00:00,28.6735,1.125,28.6955611071,23.2135,-12.505,26.3674345974,5.46,13.63,14.6829322685,78.93,28.5235,-12.505,31.1442623488,23.2135,-12.505,26.3674345974,5.31,0.0,5.31,65.9
2020-02-25 19:30:00,37.427,0.434,37.4295162272,23.177,-12.316,26.2460889467,14.25,12.75,19.121323176,78.82,37.387,-12.316,39.3633284289,23.177,-12.316,26.2460889467,14.21,0.0,14.21,65.78
2020-02-25 20:00:00,42.142,-0.147,42.1422563824,21.612,-10.867,24.1902921231,20.53,10.72,23.1602957667,78.57,42.012,-10.867,43.394698213,21.612,-10.867,24.1902921231,20.4,0.0,20.4,65.58
2020-02-25 20:30:00,27.2745,0.339,27.2766066667,26.5845,-11.181,28.8400832393,0.6900000000000001,11.52,11.5406455625,78.79,27.2545,-11.181,29.4588277304,26.5845,-11.181,28.8400832393,0.67,0.0,0.67,65.73
2020-02-25 21:00:00,40.338,0.35350000000000004,40.3395489098,26.288,-11.5665,28.7200777549,14.05,11.92,18.4252245577,78.3,40.158,-11.5665,41.7905358455,26.288,-11.5665,28.7200777549,13.87,0.0,13.87,65.34
2020-02-25 21:30:00,32.253,0.0845,32.2531106911,26.133,-10.6455,28.2180856766,6.12,10.73,12.3526232032,78.13,32.213,-10.6455,33.9264504369,26.133,-10.6455,28.2180856766,6.08,0.0,6.08,65.19
2020-02-25 22:00:00,34.956,-1.205,34.9767631578,26.726,-9.165,28.2537838351,8.23,7.96,11.4496506497,77.73,34.876,-9.165,36.0601248057,26.726,-9.165,28.2537838351,8.15,0.0,8.15,64.84
2020-02-25 22:30:00,38.6365,-0.503,38.6397740838,28.1165,-10.793,30.1168793412,10.52,10.29,14.7157908384,78.15,38.6165,-10.793,40.0964203047,28.1165,-10.793,30.1168793412,10.5,0.0,10.5,65.18
2020-02-25 23:00:00,35.566,0.108,35.5661639765,26.446,-12.452,29.2308607468,9.12,12.56,15.5218555592,78.7,35.436,-12.452,37.5601171457,26.446,-12.452,29.2308607468,8.99,0.0,8.99,65.63
2020-02-25 23:30:00,32.754,-0.3635,32.7560169778,23.494,-12.6935,26.7038008203,9.26,12.33,15.4200032425,79.22,32.754,-12.6935,35.1276167459,23.494,-12.6935,26.7038008203,9.26,0.0,9.26,66.07
2020-02-26 00:00:00,26.529,-1.9625,26.6014895683,24.109,-10.1625,26.1633386105,2.42,8.2,8.5496432674,78.85,26.559,-10.1625,28.4368930661,24.109,-10.1625,26.1633386105,2.45,0.0,2.45,65.77
2020-02-26 00:30:00,32.079,-1.832,32.1312692715,27.419,-10.822,29.477402277,4.66,8.99,10.1259913095,78.68,32.119,-10.822,33.8931533647,27.419,-10.822,29.477402277,4.7,0.0,4.7,65.62
2020-02-26 01:00:00,26.0865,-2.259,26.1841280789,26.8665,-9.559,28.5163690404,-0.78,7.3,7.3415529692,78.38,26.1265,-9.559,27.8202890576,26.8665,-9.559,28.5163690404,-0.74,0.0,0.74,65.36
2020-02-26 01:30:00,24.11,-2.268,24.2164391272,26.87,-9.898,28.6350712239,-2.76,7.63,8.1138461903,78.67,24.04,-9.898,25.9979230709,26.87,-9.898,28.6350712239,-2.83,0.0,2.83,65.6
2020-02-26 02:00:00,37.1235,-2.0345,37.1792071258,26.9435,-11.0845,29.1344869957,10.18,9.05,13.6211196309,78.61,37.3535,-11.0845,38.9634457216,26.9435,-11.0845,29.1344869957,10.41,0.0,10.41,65.54
2020-02-26 02:30:00,32.7455,-1.8155000000000001,32.795789524,27.3055,-11.3755,29.580269277,5.44,9.56,10.9994181664,78.74,32.8155,-11.3755,34.7312401233,27.3055,-11.3755,29.580269277,5.51,0.0,5.51,65.65
2020-02-26 03:00:00,32.78,-1.6505,32.8215257148,28.89,-11.8905,31.2412562207,3.89,10.24,10.9539810115,78.7,32.85,-11.8905,34.9357480276,28.89,-11.8905,31.2412562207,3.96,0.0,3.96,65.61
2020-02-26 03:30:00,28.347,-1.34,28.3786541083,28.857,-12.02,31.260307884,-0.51,10.68,10.6921700323,79.03,28.297,-12.02,30.7441150304,28.857,-12.02,31.260307884,-0.56,0.0,0.56,65.88
2020-02-26 04:00:00,27.44,-0.9995,27.4581973234,27.53,-12.0395,30.047470114,-0.09,11.04,11.0403668417,79.03,27.5,-12.0395,30.0199860135,27.53,-12.0395,30.047470114,-0.03,0.0,0.03,65.88
2020-02-26 04:30:00,33.519,-1.3345,33.5455548657,25.709,-12.2045,28.4587860115,7.8100000000000005,10.87,13.3848048174,78.91,33.569,-12.2045,35.7187287183,25.709,-12.2045,28.4587860115,7.86,0.0,7.86,65.79
2020-02-26 05:00:00,34.5325,-1.2395,34.5547379747,25.8425,-12.2895,28.6158455493,8.69,11.05,14.0576882879,79.15,34.7225,-12.2895,36.8331890623,25.8425,-12.2895,28.6158455493,8.88,0.0,8.88,66.0
2020-02-26 05:30:00,34.7175,-2.279,34.7922210738,25.1275,-10.289,27.1524359358,9.59,8.01,12.4951270502,78.68,34.7775,-10.289,36.267589212,25.1275,-10.289,27.1524359358,9.65,0.0,9.65,65.61
2020-02-26 06:00:00,38.3335,-1.342,38.3569835395,28.0035,-11.872,30.416120664,10.33,10.53,14.7509253947,78.85,38.5035,-11.872,40.2922312146,28.0035,-11.872,30.416120664,10.5,0.0,10.5,65.76
2020-02-26 06:30:00,36.985,-1.8215,37.0298269946,28.355,-10.5515,30.2545893585,8.63,8.73,12.2755773795,78.56,37.135,-10.5515,38.6049527554,28.355,-10.5515,30.2545893585,8.78,0.0,8.78,65.53
2020-02-26 07:00:00,32.528,-2.316,32.6103455977,26.708,-9.216,28.2533523675,5.82,6.9,9.0267602162,78.47,32.598,-9.216,33.8757178522,26.708,-9.216,28.2533523675,5.89,0.0,5.89,65.47
2020-02-26 07:30:00,30.41,-2.343,30.5001270325,27.18,-8.673,28.5302178225,3.23,6.33,7.1064618482,78.07,30.42,-8.673,31.6322197925,27.18,-8.673,28.5302178225,3.24,0.0,3.24,65.16
2020-02-26 08:00:00,29.8235,-1.972,29.888625533,25.1735,-9.082,26.7616857886,4.65,7.11,8.4955635481,78.42,29.8735,-9.082,31.2235284081,25.1735,-9.082,26.7616857886,4.7,0.0,4.7,65.43
2020-02-26 08:30:00,31.8015,-2.137,31.8732202836,22.3815,-9.117,24.167151906,9.42,6.98,11.7241972007,78.35,31.9415,-9.117,33.2171508599,22.3815,-9.117,24.167151906,9.56,0.0,9.56,65.37
2020-02-26 09:00:00,29.8485,-1.9695,29.9134064008,21.4485,-9.8695,23.6102770526,8.4,7.9,11.5312618564,78.51,29.9385,-9.8695,31.523337585,21.4485,-9.8695,23.6102770526,8.49,0.0,8.49,65.51
2020-02-26 09:30:00,25.927,-2.2045,26.0205524394,20.127,-9.2045,22.1318537238,5.8,7.0,9.0906545419,78.55,26.007,-9.2045,27.5878029073,20.127,-9.2045,22.1318537238,5.88,0.0,5.88,65.51
2020-02-26 10:00:00,29.744,-1.7685,29.7965287953,23.814,-10.2285,25.9177315414,5.93,8.46,10.3313358284,78.46,29.794,-10.2285,31.5008674206,23.814,-10.2285,25.9177315414,5.98,0.0,5.98,65.45
2020-02-26 10:30:00,27.749,-1.75,27.8041274094,25.449,-10.84,27.661475033,2.3,9.09,9.3764652188,78.37,27.819,-10.84,29.8563621528,25.449,-10.84,27.661475033,2.37,0.0,2.37,65.38
2020-02-26 11:00:00,25.5345,-2.052,25.6168185817,25.6945,-10.722,27.8418500508,-0.16,8.67,8.6714762296,78.27,25.5045,-10.722,27.6666008799,25.6945,-10.722,27.8418500508,-0.19,0.0,0.19,65.31
2020-02-26 11:30:00,23.51,-2.1095,23.604450645,23.85,-9.7595,25.7695622829,-0.34,7.65,7.6575518281,78.34,23.48,-9.7595,25.4275095173,23.85,-9.7595,25.7695622829,-0.37,0.0,0.37,65.36
2020-02-26 12:00:00,23.184,-2.6215,23.3317405748,18.304,-8.1115,20.0208103795,4.88,5.49,7.3453726931,78.55,23.214,-8.1115,24.5903686074,18.304,-8.1115,20.0208103795,4.91,0.0,4.91,65.53
2020-02-26 12:30:00,27.8025,-2.7325,27.936455797,14.6025,-7.9325,16.6179891232,13.2,5.2,14.1873182808,78.52,27.9525,-7.9325,29.0562697623,14.6025,-7.9325,16.6179891232,13.35,0.0,13.35,65.53
2020-02-26 13:00:00,22.566,-3.024,22.7677168816,15.156,-7.694,16.997116579,7.41,4.67,8.758824122,78.47,22.656,-7.694,23.926804467,15.156,-7.694,16.997116579,7.5,0.0,7.5,65.47
2020-02-26 13:30:00,21.583,-2.815,21.7658014785,13.173,-7.725,15.2710036998,8.41,4.91,9.7383879569,78.67,21.653,-7.725,22.9897375801,13.173,-7.725,15.2710036998,8.48,0.0,8.48,65.66
2020-02-26 14:00:00,22.1135,-2.7555,22.2845162052,11.993500000000001,-7.7855,14.2988829109,10.12,5.03,11.3011194136,78.78,22.2335,-7.7855,23.5572182674,11.993500000000001,-7.7855,14.2988829109,10.24,0.0,10.24,65.74
2020-02-26 14:30:00,21.7105,-2.583,21.8636158778,9.1105,-7.883,12.047526686,12.6,5.3,13.6693086877,78.89,21.8405,-7.883,23.2195850361,9.1105,-7.883,12.047526686,12.73,0.0,12.73,65.82
2020-02-26 15:00:00,24.269,-2.784,24.4281603278,8.979,-7.694,11.8245539874,15.29,4.91,16.0590223862,78.65,24.439,-7.694,25.6215213639,8.979,-7.694,11.8245539874,15.46,0.0,15.46,65.64
2020-02-26 15:30:00,25.505,-2.496,25.6268421972,12.335,-8.366,14.904434944,13.17,5.87,14.4189389346,78.74,25.665,-8.366,26.9941138214,12.335,-8.366,14.904434944,13.33,0.0,13.33,65.72
2020-02-26 16:00:00,28.4285,-2.266,28.5186670139,12.1285,-8.725999999999999,14.9413382349,16.3,6.46,17.5334423317,78.74,28.5585,-8.725999999999999,29.8618652842,12.1285,-8.725999999999999,14.9413382349,16.43,0.0,16.43,65.72
2020-02-26 16:30:00,34.515,-2.2045,34.5853299139,6.595,-9.5245,11.584909376,27.92,7.32,28.8636241661,78.74,34.865,-9.5245,36.1425555993,6.595,-9.5245,11.584909376,28.27,0.0,28.27,65.72
2020-02-26 17:00:00,28.3785,-2.348,28.4754695528,5.0985,-9.328,10.630441489,23.28,6.98,24.3038844632,78.74,28.6585,-9.328,30.1383676773,5.0985,-9.328,10.630441489,23.56,0.0,23.56,65.72
2020-02-26 17:30:00,39.9335,-2.368,40.0036479118,5.1935,-9.758,11.0540040822,34.74,7.39,35.5173154954,78.52,40.3135,-9.758,41.4776668371,5.1935,-9.758,11.0540040822,35.12,0.0,35.12,65.55
2020-02-26 18:00:00,40.1135,-2.5785,40.1962876955,5.3435,-9.2085,10.6465705511,34.77,6.63,35.3964659253,78.38,40.5235,-9.2085,41.5565942361,5.3435,-9.2085,10.6465705511,35.18,0.0,35.18,65.45
2020-02-26 18:30:00,40.911,-2.786,41.0057522428,6.791,-8.256,10.6901457895,34.12,5.47,34.5556840476,78.16,41.331,-8.256,42.1475159054,6.791,-8.256,10.6901457895,34.54,0.0,34.54,65.24
2020-02-26 19:00:00,39.0855,-3.0345,39.2031185048,4.2655,-7.7245,8.8239668234,34.82,4.69,35.134434676,78.0,39.4455,-7.7245,40.1947181916,4.2655,-7.7245,8.8239668234,35.18,0.0,35.18,65.11
2020-02-26 19:30:00,36.6415,-3.2785,36.7878795869,3.9615,-6.5085,7.6193211311999995,32.68,3.23,32.8392341567,78.1,37.0415,-6.5085,37.6089523186,3.9615,-6.5085,7.6193211311999995,33.08,0.0,33.08,65.19
2020-02-26 20:00:00,35.0,-3.3445,35.1594323084,2.3,-6.9145,7.2869959688,32.7,3.5700000000000003,32.8942988981,78.14,35.47,-6.9145,36.1376702383,2.3,-6.9145,7.2869959688,33.17,0.0,33.17,65.19
2020-02-26 20:30:00,37.0125,-3.1195,37.1437267449,2.8625,-7.0295,7.5899786890000005,34.15,3.91,34.3731086752,78.02,37.3625,-7.0295,38.0180256786,2.8625,-7.0295,7.5899786890000005,34.5,0.0,34.5,65.12
2020-02-26 21:00:00,39.323,-3.5095,39.47929735,2.063,-5.6295,5.9956016587,37.26,2.12,37.3202625929,77.38,39.783,-5.6295,40.1793275112,2.063,-5.6295,5.9956016587,37.72,0.0,37.72,64.58
2020-02-26 21:30:00,38.656,-3.646,38.8275630448,2.946,-5.246,6.01659638,35.71,1.6,35.7458263298,77.0,39.106,-5.246,39.4563018034,2.946,-5.246,6.01659638,36.16,0.0,36.16,64.26
2020-02-26 22:00:00,39.149,-3.685,39.3220475815,1.429,-5.415,5.6003808799,37.72,1.73,37.7596517463,77.14,39.589,-5.415,39.9576168709,1.429,-5.415,5.6003808799,38.16,0.0,38.16,64.38
2020-02-26 22:30:00,39.99,-3.5455,40.1468637661,1.21,-5.8455,5.9694195907,38.78,2.3,38.8481453869,77.27,40.49,-5.8455,40.9097784185,1.21,-5.8455,5.9694195907,39.28,0.0,39.28,64.48
2020-02-26 23:00:00,35.833,-3.2845,35.9832159381,1.623,-6.6145,6.8107076908,34.21,3.33,34.3716889314,77.51,36.243,-6.6145,36.8416430042,1.623,-6.6145,6.8107076908,34.62,0.0,34.62,64.69
2020-02-26 23:30:00,29.3045,-2.9530000000000003,29.4529103698,2.8645,-7.383,7.9192202425,26.44,4.43,26.8085527398,78.16,29.6545,-7.383,30.5597457327,2.8645,-7.383,7.9192202425,26.79,0.0,26.79,65.22
2020-02-27 00:00:00,27.7975,-2.537,27.913032355,3.2575,-8.567,9.1654129885,24.54,6.03,25.2699920855,78.3,28.0875,-8.567,29.3649645879,3.2575,-8.567,9.1654129885,24.83,0.0,24.83,65.35
2020-02-27 00:30:00,28.344,-2.6625,28.4687766202,2.854,-8.4425,8.9118529078,25.49,5.78,26.1371096336,78.21,28.604,-8.4425,29.8238934791,2.854,-8.4425,8.9118529078,25.75,0.0,25.75,65.27
2020-02-27 01:00:00,28.1455,-2.87,28.2914487125,4.0455,-8.26,9.1974817341,24.1,5.39,24.6953862088,77.97,28.4555,-8.26,29.6301042902,4.0455,-8.26,9.1974817341,24.41,0.0,24.41,65.07
2020-02-27 01:30:00,31.442,-2.823,31.568476254,2.572,-8.403,8.7878093402,28.87,5.58,29.4043075076,78.06,31.762,-8.403,32.8547569311,2.572,-8.403,8.7878093402,29.19,0.0,29.19,65.15
2020-02-27 02:00:00,35.7515,-2.7415000000000003,35.856457919,1.6715,-9.3415,9.4898648304,34.08,6.6,34.7132020995,78.06,36.1715,-9.3415,37.35827933,1.6715,-9.3415,9.4898648304,34.5,0.0,34.5,65.15
2020-02-27 02:30:00,33.688,-2.7975,33.803954654,1.528,-9.1275,9.2545145875,32.16,6.33,32.7770422705,78.24,34.058,-9.1275,35.2598726636,1.528,-9.1275,9.2545145875,32.53,0.0,32.53,65.28
2020-02-27 03:00:00,25.8015,-2.6135,25.9335262643,0.5115000000000001,-8.6935,8.7085345782,25.29,6.08,26.0105843841,78.41,26.0915,-8.6935,27.5016965749,0.5115000000000001,-8.6935,8.7085345782,25.58,0.0,25.58,65.41
2020-02-27 03:30:00,21.0835,-2.3225,21.2110343571,1.2535,-8.7425,8.8319062778,19.83,6.42,20.843351458,78.76,21.3235,-8.7425,23.0461050614,1.2535,-8.7425,8.8319062778,20.07,0.0,20.07,65.68
2020-02-27 04:00:00,16.553,-2.25,16.7052180171,2.173,-9.33,9.5797092336,14.38,7.08,16.0284372289,78.88,16.703,-9.33,19.1321485725,2.173,-9.33,9.5797092336,14.53,0.0,14.53,65.78
2020-02-27 04:30:00,16.6985,-2.4305,16.8744550282,3.1585,-8.9305,9.4725895351,13.54,6.5,15.0193741547,78.78,16.8385,-8.9305,19.060139362,3.1585,-8.9305,9.4725895351,13.68,0.0,13.68,65.7
2020-02-27 05:00:00,19.208,-2.2365,19.337766061499998,3.458,-9.1165,9.7502992903,15.75,6.88,17.1871143593,78.96,19.388,-9.1165,21.4244046883,3.458,-9.1165,9.7502992903,15.93,0.0,15.93,65.85
2020-02-27 05:30:00,19.2445,-2.7425,19.4389322366,4.8445,-7.8325,9.2096273812,14.4,5.09,15.2731169052,78.6,19.4145,-7.8325,20.9349197873,4.8445,-7.8325,9.2096273812,14.57,0.0,14.57,65.57
2020-02-27 06:00:00,18.8645,-2.583,19.0405159922,7.2545,-7.823,10.6689783602,11.61,5.24,12.7377274268,78.74,18.9745,-7.823,20.5239123768,7.2545,-7.823,10.6689783602,11.72,0.0,11.72,65.7
2020-02-27 06:30:00,24.355,-2.7195,24.506360506,8.365,-7.3995,11.168071689,15.99,4.68,16.6608073034,78.4,24.485,-7.3995,25.5786595671,8.365,-7.3995,11.168071689,16.12,0.0,16.12,65.42
2020-02-27 07:00:00,39.1265,-2.657,39.2166119298,12.0065,-8.767,14.8666180165,27.12,6.11,27.7997571932,77.98,39.5065,-8.767,40.4675651757,12.0065,-8.767,14.8666180165,27.5,0.0,27.5,65.08
2020-02-27 07:30:00,33.1815,-2.7335000000000003,33.2939028127,14.5215,-7.7835,16.4759471503,18.66,5.05,19.3312725913,77.84,33.4315,-7.7835,34.3256181955,14.5215,-7.7835,16.4759471503,18.91,0.0,18.91,64.96
2020-02-27 08:00:00,35.3535,-2.3785,35.4334195993,16.4035,-8.1385,18.311471664,18.95,5.76,19.8060622033,77.84,35.5735,-8.1385,36.4925894464,16.4035,-8.1385,18.311471664,19.17,0.0,19.17,64.96
2020-02-27 08:30:00,45.5035,-1.9,45.5431500036,19.1435,-9.54,21.388903484,26.36,7.64,27.4448392234,77.7,45.8135,-9.54,46.7962432493,19.1435,-9.54,21.388903484,26.67,0.0,26.67,64.83
2020-02-27 09:00:00,33.4745,-2.3635,33.5578348899,20.5945,-9.0635,22.5006769343,12.88,6.7,14.5184158915,77.82,33.6445,-9.0635,34.8439293493,20.5945,-9.0635,22.5006769343,13.05,0.0,13.05,64.94
2020-02-27 09:30:00,34.8175,-2.1385,34.883111795,23.1875,-9.6985,25.1340617191,11.63,7.5600000000000005,13.8712111944,77.68,35.0475,-9.6985,36.3646553469,23.1875,-9.6985,25.1340617191,11.86,0.0,11.86,64.83
2020-02-27 10:00:00,43.6805,-1.529,43.7072525017,25.4705,-10.919,27.7122884521,18.21,9.39,20.4884406434,77.59,43.8305,-10.919,45.1700928851,25.4705,-10.919,27.7122884521,18.36,0.0,18.36,64.74
2020-02-27 10:30:00,42.2265,-1.72,42.261515617,23.1165,-10.87,25.5446564324,19.11,9.15,21.187604867,77.63,42.4865,-10.87,43.8549835509,23.1165,-10.87,25.5446564324,19.37,0.0,19.37,64.78
2020-02-27 11:00:00,43.542,-1.6005,43.5714053509,24.162,-10.900500000000001,26.5070395225,19.38,9.3,21.4959158912,77.69,43.782,-10.900500000000001,45.1185596429,24.162,-10.900500000000001,26.5070395225,19.62,0.0,19.62,64.83
2020-02-27 11:30:00,39.5285,-1.3900000000000001,39.5529317782,25.2285,-11.15,27.5825979967,14.3,9.76,17.3132203821,77.8,39.7185,-11.15,41.2538694215,25.2285,-11.15,27.5825979967,14.49,0.0,14.49,64.93
2020-02-27 12:00:00,41.0505,-1.2385,41.0691786197,24.2205,-11.5685,26.8414383463,16.83,10.33,19.7473491892,77.95,41.2505,-11.5685,42.8419647367,24.2205,-11.5685,26.8414383463,17.03,0.0,17.03,65.04
2020-02-27 12:30:00,41.8945,-1.3675,41.9168126949,24.0145,-11.5475,26.6465939005,17.88,10.18,20.5749070472,77.84,42.0645,-11.5475,43.6207165977,24.0145,-11.5475,26.6465939005,18.05,0.0,18.05,64.97
2020-02-27 13:00:00,29.8625,-0.9490000000000001,29.8775753241,23.5525,-11.139,26.053744016,6.31,10.19,11.9854995724,78.24,29.9425,-11.139,31.9473101724,23.5525,-11.139,26.053744016,6.39,0.0,6.39,65.3
2020-02-27 13:30:00,36.2925,-0.422,36.2949533716,28.3325,-12.842,31.1070332923,7.96,12.42,14.751881236,78.07,36.4525,-12.842,38.6484374878,28.3325,-12.842,31.1070332923,8.12,0.0,8.12,65.17
2020-02-27 14:00:00,33.6895,-0.3715,33.6915482354,27.6395,-13.0515,30.5660532699,6.05,12.68,14.0493736515,78.21,33.7395,-13.0515,36.1758968444,27.6395,-13.0515,30.5660532699,6.1,0.0,6.1,65.28
2020-02-27 14:30:00,31.355,-0.4535,31.3582794051,25.035,-13.1135,28.2615482104,6.32,12.66,14.1498409885,78.58,31.425,-13.1135,34.0513510341,25.035,-13.1135,28.2615482104,6.39,0.0,6.39,65.59
2020-02-27 15:00:00,25.3545,-1.203,25.3830234458,19.8045,-11.773,23.0395692071,5.55,10.57,11.9384839909,78.97,25.3545,-11.773,27.9545023073,19.8045,-11.773,23.0395692071,5.55,0.0,5.55,65.93
2020-02-27 15:30:00,20.626,-1.4275,20.6753387457,16.846,-10.9575,20.0961320221,3.7800000000000002,9.53,10.2522826727,79.2,20.666,-10.9575,23.391245419,16.846,-10.9575,20.0961320221,3.8200000000000003,0.0,3.8200000000000003,66.13
2020-02-27 16:00:00,21.7795,-1.6495000000000002,21.8418742442,14.7195,-10.0495,17.8229102702,7.06,8.4,10.9728574218,78.93,21.7295,-10.0495,23.9408358355,14.7195,-10.0495,17.8229102702,7.01,0.0,7.01,65.91
2020-02-27 16:30:00,29.793,-1.9185,29.8547063501,8.773,-9.0985,12.6391546889,21.02,7.18,22.2124469611,78.63,30.103,-9.0985,31.4479460577,8.773,-9.0985,12.6391546889,21.33,0.0,21.33,65.66
2020-02-27 17:00:00,29.327,-2.313,29.418070942900002,4.867,-8.003,9.3667335822,24.46,5.69,25.1130981761,78.32,29.547,-8.003,30.6116516706,4.867,-8.003,9.3667335822,24.68,0.0,24.68,65.4
2020-02-27 17:30:00,26.749,-2.363,26.8531705763,3.429,-6.913,7.7167097910999995,23.32,4.55,23.7597327426,78.14,27.069,-6.913,27.9377939358,3.429,-6.913,7.7167097910999995,23.64,0.0,23.64,65.25
2020-02-27 18:00:00,30.0365,-2.624,30.1508989626,2.6165000000000003,-6.684,7.1778776982,27.42,4.06,27.7189465889,77.88,30.3265,-6.684,31.0543468495,2.6165000000000003,-6.684,7.1778776982,27.71,0.0,27.71,65.02
2020-02-27 18:30:00,30.6485,-2.5060000000000002,30.7507819128,0.9485,-6.166,6.238526128,29.7,3.66,29.9246654117,77.66,30.9085,-6.166,31.5175336638,0.9485,-6.166,6.238526128,29.96,0.0,29.96,64.85
2020-02-27 19:00:00,35.2495,-2.6390000000000002,35.3481480597,1.8995000000000002,-6.489,6.7613032213,33.35,3.85,33.5714908814,77.47,35.6695,-6.489,36.2549355433,1.8995000000000002,-6.489,6.7613032213,33.77,0.0,33.77,64.69
2020-02-27 19:30:00,40.57,-2.5985,40.6531315184,3.23,-6.8985,7.6172306155000005,37.34,4.3,37.5867742697,77.5,41.07,-6.8985,41.6453383015,3.23,-6.8985,7.6172306155000005,37.84,0.0,37.84,64.69
2020-02-27 20:00:00,23.244,-2.5620000000000003,23.3847681194,6.424,-6.062,8.8326451304,16.82,3.5,17.1802910336,77.8,23.464,-6.062,24.2344205625,6.424,-6.062,8.8326451304,17.04,0.0,17.04,64.94
2020-02-27 20:30:00,16.216,-3.1275,16.514839153,6.526,-5.5375,8.5587722396,9.69,2.41,9.9851990466,77.98,16.326,-5.5375,17.2395528437,6.526,-5.5375,8.5587722396,9.8,0.0,9.8,65.07
2020-02-27 21:00:00,27.064,-3.5645,27.2977243786,5.524,-5.1745,7.5690175221,21.54,1.6099999999999999,21.600085648,77.45,27.264,-5.1745,27.7506963201,5.524,-5.1745,7.5690175221,21.74,0.0,21.74,64.64
2020-02-27 21:30:00,33.466,-3.8365,33.6851879652,3.706,-5.1165,6.3176742754,29.76,1.28,29.7875141628,77.22,33.826,-5.1165,34.2107709391,3.706,-5.1165,6.3176742754,30.12,0.0,30.12,64.45
2020-02-27 22:00:00,35.613,-3.6095,35.7954502591,3.9530000000000003,-5.6095,6.8624120577,31.66,2.0,31.7231082966,77.39,35.983,-5.6095,36.4176163312,3.9530000000000003,-5.6095,6.8624120577,32.03,0.0,32.03,64.6
2020-02-27 22:30:00,33.207,-3.435,33.3841889822,3.027,-5.965,6.6890921656,30.18,2.5300000000000002,30.2858597368,77.67,33.647,-5.965,34.1716524915,3.027,-5.965,6.6890921656,30.62,0.0,30.62,64.83
2020-02-27 23:00:00,28.686,-2.8120000000000003,28.8234963181,2.166,-7.412,7.722001036,26.52,4.6,26.9159878139,77.97,28.906,-7.412,29.8411558087,2.166,-7.412,7.722001036,26.74,0.0,26.74,65.07
2020-02-27 23:30:00,36.469,-2.249,36.5382807751,5.039,-9.099,10.4011211896,31.43,6.85,32.1678006709,78.28,36.919,-9.099,38.0237341933,5.039,-9.099,10.4011211896,31.88,0.0,31.88,65.31
2020-02-28 00:00:00,31.126,-1.9735,31.1885007375,5.496,-9.6235,11.0823178194,25.63,7.65,26.7473250999,78.64,31.446,-9.6235,32.8855997094,5.496,-9.6235,11.0823178194,25.95,0.0,25.95,65.62
2020-02-28 00:30:00,25.2455,-2.2515,25.3457002764,3.4555,-8.7715,9.427602691,21.79,6.52,22.7445487975,78.64,25.5055,-8.7715,26.9716470113,3.4555,-8.7715,9.427602691,22.05,0.0,22.05,65.62
2020-02-28 01:00:00,29.6545,-2.7185,29.7788450498,3.3945,-8.5685,9.2163887993,26.26,5.85,26.9037190738,78.52,29.8845,-8.5685,31.0886238438,3.3945,-8.5685,9.2163887993,26.49,0.0,26.49,65.52
2020-02-28 01:30:00,35.717,-2.3505000000000003,35.7942584677,5.047,-9.4105,10.6784698927,30.67,7.06,31.4720908107,78.52,36.157,-9.4105,37.3615599146,5.047,-9.4105,10.6784698927,31.11,0.0,31.11,65.52
2020-02-28 02:00:00,33.6065,-1.9975,33.6658112705,7.8565000000000005,-10.0475,12.7544834666,25.75,8.05,26.978973294,78.6,33.8665,-10.0475,35.3255159693,7.8565000000000005,-10.0475,12.7544834666,26.01,0.0,26.01,65.59
2020-02-28 02:30:00,30.64,-1.893,30.6984209529,6.44,-10.043,11.9304421125,24.2,8.15,25.5355144847,78.78,30.96,-10.043,32.5481712082,6.44,-10.043,11.9304421125,24.52,0.0,24.52,65.74
2020-02-28 03:00:00,29.438,-1.7635,29.4907744261,4.238,-10.5435,11.3633637735,25.2,8.78,26.6857340165,78.93,29.638,-10.5435,31.4575338552,4.238,-10.5435,11.3633637735,25.4,0.0,25.4,65.86
2020-02-28 03:30:00,29.7835,-1.576,29.8251680339,4.5935,-11.096,12.0092238821,25.19,9.52,26.9289156856,79.07,30.1635,-11.096,32.1396631633,4.5935,-11.096,12.0092238821,25.57,0.0,25.57,65.98
2020-02-28 04:00:00,26.3225,-1.5955,26.3708101222,4.3125,-11.0155,11.8295771902,22.01,9.42,23.94110482,79.12,26.5425,-11.0155,28.7375285385,4.3125,-11.0155,11.8295771902,22.23,0.0,22.23,65.98
2020-02-28 04:30:00,26.891,-1.4155,26.9282290775,4.481,-11.3255,12.1797500487,22.41,9.91,24.503391602,79.12,27.101,-11.3255,29.3722854278,4.481,-11.3255,12.1797500487,22.62,0.0,22.62,66.02
2020-02-28 05:00:00,26.862,-1.9460000000000002,26.9323961058,7.442,-10.596,12.9483041361,19.42,8.65,21.2593250128,78.77,27.162,-10.596,29.1556076939,7.442,-10.596,12.9483041361,19.72,0.0,19.72,65.72
2020-02-28 05:30:00,26.6645,-2.346,26.7675041095,8.9845,-9.616,13.1601176382,17.68,7.27,19.1163621016,78.59,26.8445,-9.616,28.5148143296,8.9845,-9.616,13.1601176382,17.86,0.0,17.86,65.59
2020-02-28 06:00:00,27.9935,-2.2835,28.0864809918,14.0235,-9.743500000000001,17.0761337691,13.97,7.46,15.837060964700001,78.46,28.1735,-9.743500000000001,29.8107680964,14.0235,-9.743500000000001,17.0761337691,14.15,0.0,14.15,65.48
2020-02-28 06:30:00,24.656,-2.4735,24.7797606576,17.596,-9.8435,20.162185106,7.06,7.37,10.2059051534,78.33,24.706,-9.8435,26.5947537731,17.596,-9.8435,20.162185106,7.11,0.0,7.11,65.37
2020-02-28 07:00:00,28.1225,-1.3445,28.1546210505,22.3625,-11.9745,25.3667115823,5.76,10.63,12.0902646787,78.73,28.2525,-11.9745,30.6853777311,22.3625,-11.9745,25.3667115823,5.89,0.0,5.89,65.71
2020-02-28 07:30:00,17.7245,-2.286,17.8713093043,24.1345,-9.036,25.7705914998,-6.41,6.75,9.3086304041,78.17,17.6045,-9.036,19.7880700486,24.1345,-9.036,25.7705914998,-6.53,0.0,6.53,65.23
2020-02-28 08:00:00,26.479,-2.095,26.5617481729,23.579,-10.255,25.7125313028,2.9,8.16,8.66,78.17,26.509,-10.255,28.4234428949,23.579,-10.255,25.7125313028,2.93,0.0,2.93,65.23
2020-02-28 08:30:00,35.446,-1.9085,35.4973419885,20.016,-10.6085,22.6534882137,15.43,8.7,17.713692444,78.28,35.606,-10.6085,37.1527590934,20.016,-10.6085,22.6534882137,15.59,0.0,15.59,65.32
2020-02-28 09:00:00,39.6605,-2.3495,39.7300315945,15.8605,-10.5795,19.0651850371,23.8,8.23,25.1827897581,78.11,39.8505,-10.5795,41.2309128022,15.8605,-10.5795,19.0651850371,23.99,0.0,23.99,65.17
2020-02-28 09:30:00,32.321,-2.3785,32.408398653,13.631,-9.7585,16.7640234804,18.69,7.38,20.0942902338,78.11,32.581,-9.7585,34.011025907,13.631,-9.7585,16.7640234804,18.95,0.0,18.95,65.17
2020-02-28 10:00:00,30.2165,-2.1665,30.2940686356,10.5065,-9.3165,14.0422118806,19.71,7.15,20.9667975619,78.25,30.4465,-9.3165,31.8400146749,10.5065,-9.3165,14.0422118806,19.94,0.0,19.94,65.23
2020-02-28 10:30:00,27.304,-2.142,27.38789112,6.814,-9.032,11.3140452536,20.49,6.89,21.6174050247,78.3,27.514,-9.032,28.9585431263,6.814,-9.032,11.3140452536,20.7,0.0,20.7,65.28
2020-02-28 11:00:00,31.691,-2.112,31.7612975963,4.771,-9.022,10.2058279919,26.92,6.91,27.7927058776,78.18,31.951,-9.022,33.2003446518,4.771,-9.022,10.2058279919,27.18,0.0,27.18,65.17
2020-02-28 11:30:00,42.451,-2.493,42.524139615,4.301,-7.8629999999999995,8.9624421895,38.15,5.37,38.5260872656,78.33,42.901,-7.8629999999999995,43.6156230037,4.301,-7.8629999999999995,8.9624421895,38.6,0.0,38.6,65.3
2020-02-28 12:00:00,48.482,-2.599,48.551613001,16.682,-9.169,19.0357475556,31.8,6.57,32.4716014388,78.25,48.942,-9.169,49.793472714800004,16.682,-9.169,19.0357475556,32.26,0.0,32.26,65.22
2020-02-28 12:30:00,49.3705,-1.767,49.4021108785,29.0805,-10.357,30.8697737156,20.29,8.59,22.0334336861,78.05,49.6505,-10.357,50.7192231728,29.0805,-10.357,30.8697737156,20.57,0.0,20.57,65.06
2020-02-28 13:00:00,55.668,-1.1235,55.6793361693,32.648,-11.2535,34.5330735129,23.02,10.13,25.1502942329,77.95,55.898,-11.2535,57.0195375836,32.648,-11.2535,34.5330735129,23.25,0.0,23.25,64.97
2020-02-28 13:30:00,54.1685,-1.1325,54.1803372867,32.8285,-11.8825,34.9128088028,21.34,10.75,23.8947295444,77.95,54.4685,-11.8825,55.7495407918,32.8285,-11.8825,34.9128088028,21.64,0.0,21.64,64.97
2020-02-28 14:00:00,40.246,-1.028,40.2591269155,32.406,-10.748,34.1418854195,7.84,9.72,12.4877540014,78.2,40.346,-10.748,41.7530743778,32.406,-10.748,34.1418854195,7.94,0.0,7.94,65.2
2020-02-28 14:30:00,44.629,-1.462,44.6529403847,31.689,-10.492,33.3807547099,12.94,9.03,15.7792426941,78.35,44.859,-10.492,46.0696423364,31.689,-10.492,33.3807547099,13.17,0.0,13.17,65.32
2020-02-28 15:00:00,40.9885,-1.2315,41.0069960434,30.9585,-10.4715,32.6815090609,10.03,9.24,13.637393446,78.53,41.0385,-10.4715,42.3534035763,30.9585,-10.4715,32.6815090609,10.08,0.0,10.08,65.47
2020-02-28 15:30:00,51.6285,-0.89,51.6361705808,31.5085,-11.51,33.5449798368,20.12,10.62,22.7507977882,78.07,51.8785,-11.51,53.1399930584,31.5085,-11.51,33.5449798368,20.37,0.0,20.37,65.11
2020-02-28 16:00:00,54.586,-1.6099999999999999,54.6097381059,31.366,-10.48,33.0704755938,23.22,8.87,24.8564941213,77.7,54.886,-10.48,55.8775750727,31.366,-10.48,33.0704755938,23.52,0.0,23.52,64.8
2020-02-28 16:30:00,54.0385,-1.3335,54.0549507862,31.7985,-10.2735,33.4169029759,22.24,8.94,23.9695890661,77.7,54.4085,-10.2735,55.3699347525,31.7985,-10.2735,33.4169029759,22.61,0.0,22.61,64.8
2020-02-28 17:00:00,46.148,-1.5710000000000002,46.174732755,31.958,-9.271,33.2755947355,14.19,7.7,16.144537776,77.7,46.298,-9.271,47.2171181353,31.958,-9.271,33.2755947355,14.34,0.0,14.34,64.84
2020-02-28 17:30:00,40.093,-1.732,40.1303933821,32.013,-8.552,33.1356133639,8.08,6.82,10.5734951648,77.7,40.253,-8.552,41.1514363419,32.013,-8.552,33.1356133639,8.24,0.0,8.24,64.84
2020-02-28 18:00:00,41.47,-1.83,41.5103577436,31.83,-8.0,32.8199466788,9.64,6.17,11.4454576143,77.55,41.56,-8.0,42.3229677598,31.83,-8.0,32.8199466788,9.73,0.0,9.73,64.7
2020-02-28 18:30:00,47.0275,-1.967,47.0686184761,31.0075,-7.897,31.9973071562,16.02,5.93,17.0823095628,77.49,47.1975,-7.897,47.8535956355,31.0075,-7.897,31.9973071562,16.19,0.0,16.19,64.65
2020-02-28 19:00:00,51.4295,-1.8845,51.4640147142,30.7395,-8.4345,31.8756592167,20.69,6.55,21.7020413786,77.49,51.7195,-8.4345,52.4027429673,30.7395,-8.4345,31.8756592167,20.98,0.0,20.98,64.65
2020-02-28 19:30:00,53.9835,-1.682,54.0096972427,30.4535,-9.212,31.8162946656,23.53,7.53,24.7055014116,77.62,54.3535,-9.212,55.12861241,30.4535,-9.212,31.8162946656,23.9,0.0,23.9,64.74
2020-02-28 20:00:00,43.5205,-1.4935,43.5461187995,30.1605,-8.4535,31.3227939766,13.36,6.96,15.0642357921,77.95,43.7105,-8.4535,44.5204388175,30.1605,-8.4535,31.3227939766,13.55,0.0,13.55,65.01
2020-02-28 20:30:00,48.556,-1.5095,48.5794578629,30.206,-9.8195,31.76200586,18.35,8.31,20.1439469817,78.09,48.776,-9.8195,49.7546053773,30.206,-9.8195,31.76200586,18.57,0.0,18.57,65.12
2020-02-28 21:00:00,45.5325,-2.3975,45.5955761286,24.9925,-8.3175,26.3401948076,20.54,5.92,21.3761081584,78.02,45.7525,-8.3175,46.5023877075,24.9925,-8.3175,26.3401948076,20.76,0.0,20.76,65.05
2020-02-28 21:30:00,43.3875,-3.345,43.516251921,21.8075,-5.945,22.6033201378,21.58,2.6,21.7360622009,77.62,43.6175,-5.945,44.0207829468,21.8075,-5.945,22.6033201378,21.81,0.0,21.81,64.72
2020-02-28 22:00:00,51.055,-4.0385,51.2144755636,21.085,-5.7885,21.8651310824,29.97,1.75,30.0210492821,77.27,51.455,-5.7885,51.7795689172,21.085,-5.7885,21.8651310824,30.37,0.0,30.37,64.42
2020-02-28 22:30:00,50.411,-3.156,50.5096946833,22.201,-7.496,23.432336994,28.21,4.34,28.5418937704,77.7,50.771,-7.496,51.3213840129,22.201,-7.496,23.432336994,28.57,0.0,28.57,64.78
2020-02-28 23:00:00,40.0445,-2.1385,40.1015605993,24.0845,-8.7785,25.634453427,15.96,6.64,17.2861563108,78.34,40.3345,-8.7785,41.2787348704,24.0845,-8.7785,25.634453427,16.25,0.0,16.25,65.28
2020-02-28 23:30:00,43.4185,-1.76,43.4541567891,24.4285,-9.77,26.3097797834,18.99,8.01,20.6101965056,78.49,43.6285,-9.77,44.7090473199,24.4285,-9.77,26.3097797834,19.2,0.0,19.2,65.42
2020-02-29 00:00:00,49.3055,-2.092,49.3498611371,24.1755,-9.432,25.9502875562,25.13,7.34,26.1800019099,78.32,49.6355,-9.432,50.5237120989,24.1755,-9.432,25.9502875562,25.46,0.0,25.46,65.29
2020-02-29 00:30:00,48.2065,-2.771,48.2860754592,26.6165,-8.101,27.8220105896,21.59,5.33,22.2381878758,77.73,48.4965,-8.101,49.1684524187,26.6165,-8.101,27.8220105896,21.88,0.0,21.88,64.82
2020-02-29 01:00:00,43.243,-3.0295,43.3489898296,27.623,-7.2495,28.5584554773,15.62,4.22,16.1800123609,77.73,43.473,-7.2495,44.0733136858,27.623,-7.2495,28.5584554773,15.85,0.0,15.85,64.82
2020-02-29 01:30:00,39.299,-3.2515,39.4332810358,25.469,-7.1115,26.4432107213,13.83,3.86,14.3585688702,77.73,39.509,-7.1115,40.1439224946,25.469,-7.1115,26.4432107213,14.04,0.0,14.04,64.82
2020-02-29 02:00:00,47.447,-2.415,47.5084206641,28.567,-8.605,29.8348707723,18.88,6.19,19.8688323764,77.87,47.737,-8.605,48.5063624074,28.567,-8.605,29.8348707723,19.17,0.0,19.17,64.93
2020-02-29 02:30:00,35.0305,-2.576,35.1250865657,25.1405,-7.346,26.1917631375,9.89,4.77,10.9802094698,78.05,35.1905,-7.346,35.9490612708,25.1405,-7.346,26.1917631375,10.05,0.0,10.05,65.07
2020-02-29 03:00:00,33.433,-2.2755,33.5103474952,21.713,-7.1755,22.867928836,11.72,4.9,12.7030862392,78.32,33.623,-7.1755,34.3801385868,21.713,-7.1755,22.867928836,11.91,0.0,11.91,65.3
2020-02-29 03:30:00,44.074,-1.8755000000000002,44.1138864333,27.134,-8.8555,28.5424917667,16.94,6.98,18.3216811456,78.07,44.254,-8.8555,45.1313238921,27.134,-8.8555,28.5424917667,17.12,0.0,17.12,65.1
2020-02-29 04:00:00,49.034,-2.162,49.0816401519,21.204,-8.702,22.9201749557,27.83,6.54,28.5881181612,78.14,49.394,-8.702,50.1546811375,21.204,-8.702,22.9201749557,28.19,0.0,28.19,65.18
2020-02-29 04:30:00,48.43,-2.477,48.4933029294,21.2,-8.247,22.7475934771,27.23,5.77,27.8346151401,77.96,48.85,-8.247,49.5412505797,21.2,-8.247,22.7475934771,27.65,0.0,27.65,65.03
2020-02-29 05:00:00,44.0955,-2.162,44.1484695573,23.2955,-8.742,24.8817781569,20.8,6.58,21.81596663,78.14,44.3055,-8.742,45.1597153916,23.2955,-8.742,24.8817781569,21.01,0.0,21.01,65.18
2020-02-29 05:30:00,41.0495,-1.9865,41.0975380345,25.6395,-8.5165,27.0169341803,15.41,6.53,16.7364572117,78.02,41.3695,-8.5165,42.2370252563,25.6395,-8.5165,27.0169341803,15.73,0.0,15.73,65.08
2020-02-29 06:00:00,48.2595,-1.8005,48.2930754922,24.4195,-9.2905,26.1271003079,23.84,7.49,24.9889115409,78.18,48.6095,-9.2905,49.489361286,24.4195,-9.2905,26.1271003079,24.19,0.0,24.19,65.22
2020-02-29 06:30:00,39.955,-2.217,40.0164605381,24.095,-8.167,25.4414801849,15.86,5.95,16.9393653954,78.25,40.175,-8.167,40.9967134536,24.095,-8.167,25.4414801849,16.08,0.0,16.08,65.26
2020-02-29 07:00:00,40.898,-2.307,40.9630156727,26.578,-8.907,28.0307818835,14.32,6.6,15.7677645847,78.21,41.008,-8.907,41.9641598629,26.578,-8.907,28.0307818835,14.43,0.0,14.43,65.22
2020-02-29 07:30:00,41.4765,-2.415,41.5467480948,28.7365,-8.285,29.9069834194,12.74,5.87,14.0272769988,78.0,41.6565,-8.285,42.4724053622,28.7365,-8.285,29.9069834194,12.92,0.0,12.92,65.04
2020-02-29 08:00:00,48.5515,-2.2945,48.6056877587,28.2115,-8.4545,29.4511001917,20.34,6.16,21.2523222261,77.8,48.9515,-8.4545,49.6762309611,28.2115,-8.4545,29.4511001917,20.74,0.0,20.74,64.9
2020-02-29 08:30:00,52.0145,-2.1545,52.0591018027,27.5745,-8.3845,28.8210494344,24.44,6.23,25.2215483268,77.8,52.2745,-8.3845,52.9426405698,27.5745,-8.3845,28.8210494344,24.7,0.0,24.7,64.9
2020-02-29 09:00:00,49.6175,-2.5295,49.6819351123,19.5575,-6.5895,20.637764329,30.06,4.06,30.3329391916,77.84,50.0075,-6.5895,50.4397815866,19.5575,-6.5895,20.637764329,30.45,0.0,30.45,64.94
2020-02-29 09:30:00,48.371,-2.418,48.4313985447,21.721,-6.648,22.7155837477,26.65,4.23,26.983613546,77.74,48.821,-6.648,49.2715531012,21.721,-6.648,22.7155837477,27.1,0.0,27.1,64.85
2020-02-29 10:00:00,42.654,-1.3940000000000001,42.6767729802,26.474,-7.884,27.6230000543,16.18,6.49,17.433086359,78.12,42.894,-7.884,43.6125290714,26.474,-7.884,27.6230000543,16.42,0.0,16.42,65.16
2020-02-29 10:30:00,38.109,-1.6675,38.1454641766,26.819,-7.1175,27.7473884762,11.29,5.45,12.5366103872,77.79,38.199,-7.1175,38.8564332801,26.819,-7.1175,27.7473884762,11.38,0.0,11.38,64.87
2020-02-29 11:00:00,46.4365,-1.341,46.4558587613,29.3465,-8.401,30.5252987414,17.09,7.06,18.4908544962,77.75,46.7265,-8.401,47.4757054002,29.3465,-8.401,30.5252987414,17.38,0.0,17.38,64.83
2020-02-29 11:30:00,49.538,-0.617,49.5418422447,29.398,-9.527,30.9031735102,20.14,8.91,22.0228903643,78.3,49.778,-9.527,50.6814858997,29.398,-9.527,30.9031735102,20.38,0.0,20.38,65.28
2020-02-29 12:00:00,41.5235,0.406,41.5254848045,32.3735,-11.284,34.2837010582,9.15,11.69,14.8451540915,78.56,41.7635,-11.284,43.2610516313,32.3735,-11.284,34.2837010582,9.39,0.0,9.39,65.5
2020-02-29 12:30:00,36.2695,0.4035,36.2717444094,31.3895,-11.586500000000001,33.4596427432,4.88,11.99,12.9450569717,78.6,36.2595,-11.586500000000001,38.0657105871,31.3895,-11.586500000000001,33.4596427432,4.87,0.0,4.87,65.5
2020-02-29 13:00:00,30.524,-0.243,30.5249672399,31.784,-9.513,33.177097899,-1.26,9.27,9.3552391739,78.41,30.574,-9.513,32.0197852116,31.784,-9.513,33.177097899,-1.21,0.0,1.21,65.31
2020-02-29 13:30:00,32.0355,0.1675,32.0359378901,29.2855,-10.1425,30.9921089392,2.75,10.31,10.6704545358,78.58,32.0855,-10.1425,33.6504029174,29.2855,-10.1425,30.9921089392,2.8,0.0,2.8,65.44
2020-02-29 14:00:00,42.174,-0.195,42.1744508085,30.904,-10.525,32.6470954451,11.27,10.33,15.287962585,78.52,42.224,-10.525,43.515994772,30.904,-10.525,32.6470954451,11.32,0.0,11.32,65.44
2020-02-29 14:30:00,44.0935,-0.6255000000000001,44.0979363746,31.9935,-10.4555,33.6586025037,12.1,9.83,15.5897049363,78.05,44.3035,-10.4555,45.5205183681,31.9935,-10.4555,33.6586025037,12.31,0.0,12.31,65.07
2020-02-29 15:00:00,43.2015,-0.558,43.2051034746,32.3715,-10.218,33.9458618428,10.83,9.66,14.512218989499999,78.15,43.3215,-10.218,44.5102222669,32.3715,-10.218,33.9458618428,10.95,0.0,10.95,65.17
2020-02-29 15:30:00,42.6535,-0.757,42.6602169621,31.5935,-9.557,33.0073551084,11.06,8.8,14.1337751503,78.15,42.8635,-9.557,43.9160093958,31.5935,-9.557,33.0073551084,11.27,0.0,11.27,65.17
2020-02-29 16:00:00,44.5175,-0.6385000000000001,44.5220786633,32.0375,-10.0385,33.5733955462,12.48,9.4,15.6240327701,78.15,44.7475,-10.0385,45.8596798779,32.0375,-10.0385,33.5733955462,12.71,0.0,12.71,65.17
2020-02-29 16:30:00,42.1515,-0.592,42.1556569899,32.8915,-10.012,34.3815490671,9.26,9.42,13.2092391908,78.15,42.3015,-10.012,43.4701857168,32.8915,-10.012,34.3815490671,9.41,0.0,9.41,65.17
2020-02-29 17:00:00,43.412,-0.5305,43.4152412667,32.412,-9.6905,33.8296250977,11.0,9.16,14.3145240927,78.05,43.472,-9.6905,44.5389781456,32.412,-9.6905,33.8296250977,11.06,0.0,11.06,65.07
2020-02-29 17:30:00,38.8745,-1.012,38.8876702086,32.1445,-8.222,33.1793635299,6.73,7.21,9.862910321,77.92,39.0345,-8.222,39.89101997,32.1445,-8.222,33.1793635299,6.89,0.0,6.89,64.96
2020-02-29 18:00:00,39.305,-1.405,39.3301036103,32.435,-7.995,33.405826587600004,6.87,6.59,9.5197163823,77.8,39.365,-7.995,40.1686849424,32.435,-7.995,33.405826587600004,6.93,0.0,6.93,64.87
2020-02-29 18:30:00,40.349,-1.422,40.3740496483,32.569,-8.172,33.5785846188,7.78,6.75,10.3000436892,77.7,40.519,-8.172,41.3348635537,32.569,-8.172,33.5785846188,7.95,0.0,7.95,64.78
2020-02-29 19:00:00,43.071,-1.529,43.0981308411,32.511,-7.619,33.3918295695,10.56,6.09,12.1902296943,77.7,43.211,-7.619,43.8775532818,32.511,-7.619,33.3918295695,10.7,0.0,10.7,64.78
2020-02-29 19:30:00,45.9925,-1.583,46.0197343023,32.5425,-8.423,33.6148960321,13.45,6.84,15.0893372949,77.6,46.2025,-8.423,46.9640068057,32.5425,-8.423,33.6148960321,13.66,0.0,13.66,64.71
2020-02-29 20:00:00,43.38,-1.2735,43.3986889462,32.57,-8.2935,33.6093296906,10.81,7.02,12.8893948655,77.95,43.56,-8.2935,44.3424823645,32.57,-8.2935,33.6093296906,10.99,0.0,10.99,65.01
2020-02-29 20:30:00,36.097,-1.088,36.1133929865,32.157,-8.308,33.2128817328,3.94,7.22,8.2250835862,78.22,36.177,-8.308,37.1187040857,32.157,-8.308,33.2128817328,4.02,0.0,4.02,65.23
2020-02-29 21:00:00,35.7735,-0.663,35.7796432521,32.5135,-8.663,33.6478119831,3.26,8.0,8.638726758,78.28,35.7635,-8.663,36.7977648948,32.5135,-8.663,33.6478119831,3.25,0.0,3.25,65.29
2020-02-29 21:30:00,34.1435,-0.277,34.1446236068,32.4835,-9.157,33.7494951259,1.6600000000000001,8.88,9.0338253249,78.35,34.2335,-9.157,35.4370310727,32.4835,-9.157,33.7494951259,1.75,0.0,1.75,65.35
2020-02-29 22:00:00,35.9595,-0.8855000000000001,35.9704010333,31.8495,-8.3355,32.922199357,4.11,7.45,8.5085016307,77.81,35.9895,-8.3355,36.9421800994,31.8495,-8.3355,32.922199357,4.14,0.0,4.14,64.92
2020-02-29 22:30:00,35.568,-1.6875,35.6080086533,32.018,-7.6775,32.9256181453,3.55,5.99,6.9629447793,77.9,35.678,-7.6775,36.4947077019,32.018,-7.6775,32.9256181453,3.66,0.0,3.66,64.97
2020-02-29 23:00:00,32.2255,-1.4929999999999999,32.2600666343,30.7655,-8.103,31.814691563,1.46,6.61,6.7693204977,78.25,32.1855,-8.103,33.1898330705,30.7655,-8.103,31.814691563,1.42,0.0,1.42,65.27
2020-02-29 23:30:00,41.7165,-0.3755,41.7181899476,31.2965,-10.3955,32.9778309247,10.42,10.02,14.4560298838,78.11,41.8165,-10.3955,43.0892804825,31.2965,-10.3955,32.9778309247,10.52,0.0,10.52,65.15
2020-03-01 00:00:00,31.9015,-0.357,31.9034974768,30.0615,-10.177,31.7374402126,1.8399999999999999,9.82,9.9908958557,78.53,31.9515,-10.177,33.5331132055,30.0615,-10.177,31.7374402126,1.8900000000000001,0.0,1.8900000000000001,65.48
2020-03-01 00:30:00,37.608,-0.34450000000000003,37.609577826,30.518,-10.5045,32.2752667572,7.09,10.16,12.3892574434,78.39,37.688,-10.5045,39.1245429909,30.518,-10.5045,32.2752667572,7.17,0.0,7.17,65.37
2020-03-01 01:00:00,28.9785,-0.3675,28.98083019,31.0285,-10.1475,32.6456669177,-2.05,9.78,9.9925422191,78.11,28.9885,-10.1475,30.7132689322,31.0285,-10.1475,32.6456669177,-2.04,0.0,2.04,65.15
2020-03-01 01:30:00,30.9495,0.1645,30.9499371647,31.8095,-11.7655,33.9156494925,-0.86,11.93,11.9609573195,78.18,30.9695,-11.7655,33.1290947733,31.8095,-11.7655,33.9156494925,-0.84,0.0,0.84,65.2
2020-03-01 02:00:00,32.655,0.265,32.6560752388,31.585,-11.925,33.7611885158,1.07,12.19,12.236870515,78.45,32.645,-11.925,34.7548795135,31.585,-11.925,33.7611885158,1.06,0.0,1.06,65.41
2020-03-01 02:30:00,25.731,0.19,25.7317014789,29.631,-11.03,31.617353795,-3.9,11.22,11.8784847519,78.77,25.731,-11.03,27.9954507197,29.631,-11.03,31.617353795,-3.9,0.0,3.9,65.69
2020-03-01 03:00:00,14.339,-0.23550000000000001,14.3409337649,30.109,-10.2255,31.7979988561,-15.77,9.99,18.6679672166,78.95,14.169,-10.2255,17.4734487509,30.109,-10.2255,31.7979988561,-15.94,0.0,15.94,65.81
2020-03-01 03:30:00,10.691,-0.7355,10.7162699317,30.691,-10.2955,32.3718210988,-20.0,9.56,22.1673994866,79.08,10.451,-10.2955,14.670402900100001,30.691,-10.2955,32.3718210988,-20.24,0.0,20.24,65.92
2020-03-01 04:00:00,14.3175,0.0925,14.3177988008,31.5975,-11.7375,33.7071344451,-17.28,11.83,20.9415209572,79.16,14.0875,-11.7375,18.3364817372,31.5975,-11.7375,33.7071344451,-17.51,0.0,17.51,65.99
2020-03-01 04:30:00,19.1865,-0.3645,19.1899620245,29.6865,-11.4145,31.8053311962,-10.5,11.05,15.2431131991,79.12,19.0265,-11.4145,22.1878009839,29.6865,-11.4145,31.8053311962,-10.66,0.0,10.66,65.99
2020-03-01 05:00:00,14.553,-2.206,14.7192474332,24.133,-7.716,25.3365022251,-9.58,5.51,11.0515383545,78.89,14.453,-7.716,16.3837073033,24.133,-7.716,25.3365022251,-9.68,0.0,9.68,65.78
2020-03-01 05:30:00,9.3435,-4.6595,10.4408779564,21.4235,-2.2695,21.5433744455,-12.08,-2.39,12.3141585177,77.92,9.3035,-2.2695,9.576311529,21.4235,-2.2695,21.5433744455,-12.12,0.0,12.12,64.98
2020-03-01 06:00:00,6.1905,-4.8825,7.8842308756,23.2305,-1.7725,23.2980232316,-17.04,-3.11,17.3214808836,77.76,6.0805,-1.7725,6.3335800698,23.2305,-1.7725,23.2980232316,-17.15,0.0,17.15,64.85
2020-03-01 06:30:00,9.1755,-4.3885,10.1709750024,23.5555,-3.2285,23.7757185486,-14.38,-1.16,14.426711337,77.46,9.0755,-3.2285,9.63264826,23.5555,-3.2285,23.7757185486,-14.48,0.0,14.48,64.6
2020-03-01 07:00:00,14.28,-3.984,14.8253383098,23.8,-3.864,24.1116257436,-9.52,-0.12,9.5207562725,77.42,14.24,-3.864,14.7549346322,23.8,-3.864,24.1116257436,-9.56,0.0,9.56,64.6
2020-03-01 07:30:00,14.256,-4.0565,14.8219002915,20.986,-3.4465,21.2671238829,-6.73,-0.61,6.7575883272,77.52,14.226,-3.4465,14.6375352519,20.986,-3.4465,21.2671238829,-6.76,0.0,6.76,64.67
2020-03-01 08:00:00,17.496,-3.8689999999999998,17.9186823455,21.516,-3.259,21.7614185429,-4.02,-0.61,4.0660177078,77.52,17.466,-3.259,17.7674488039,21.516,-3.259,21.7614185429,-4.05,0.0,4.05,64.67
2020-03-01 08:30:00,24.776,-4.475,25.176890217,24.306,-2.535,24.4378366678,0.47000000000000003,-1.94,1.9961212388,77.59,24.816,-2.535,24.9451414307,24.306,-2.535,24.4378366678,0.51,0.0,0.51,64.72
2020-03-01 09:00:00,26.3045,-4.8295,26.7441730196,25.4145,-1.3295,25.4492510794,0.89,-3.5,3.611384776,77.44,26.3545,-1.3295,26.3880131973,25.4145,-1.3295,25.4492510794,0.9400000000000001,0.0,0.9400000000000001,64.59
2020-03-01 09:30:00,29.492,-4.7725,29.8756559802,24.412,-1.6625,24.4685440975,5.08,-3.11,5.9563831307,77.37,29.592,-1.6625,29.6386634356,24.412,-1.6625,24.4685440975,5.18,0.0,5.18,64.52
2020-03-01 10:00:00,32.802,-4.724,33.1404191283,25.582,-1.874,25.6505477524,7.22,-2.85,7.762145322,77.06,32.892,-1.874,32.9453417041,25.582,-1.874,25.6505477524,7.31,0.0,7.31,64.25
2020-03-01 10:30:00,31.057,-2.6015,31.1657672976,23.277,-5.4215,23.9000291056,7.78,2.8200000000000003,8.2753126829,78.32,31.167,-5.4215,31.6350209617,23.277,-5.4215,23.9000291056,7.89,0.0,7.89,65.3
2020-03-01 11:00:00,24.1675,-2.2275,24.269936392600002,23.7175,-5.1575,24.2717863475,0.45,2.93,2.9643549045,78.75,24.2275,-5.1575,24.7703767129,23.7175,-5.1575,24.2717863475,0.51,0.0,0.51,65.65
2020-03-01 11:30:00,32.1265,-2.323,32.2103761426,25.2365,-5.553,25.8402155806,6.89,3.23,7.6095334942,78.04,32.2165,-5.553,32.6915689628,25.2365,-5.553,25.8402155806,6.98,0.0,6.98,65.06
2020-03-01 12:00:00,32.2475,-1.9180000000000001,32.3044885465,30.0575,-6.848,30.8277214573,2.19,4.93,5.3945342709,78.1,32.3375,-6.848,33.0546367436,30.0575,-6.848,30.8277214573,2.2800000000000002,0.0,2.2800000000000002,65.12
2020-03-01 12:30:00,32.991,-2.1345,33.0599783916,26.521,-6.1545,27.225747212,6.47,4.02,7.617171391,78.05,33.081,-6.1545,33.6486319373,26.521,-6.1545,27.225747212,6.5600000000000005,0.0,6.5600000000000005,65.07
2020-03-01 13:00:00,31.3405,-2.017,31.4053375917,27.6205,-6.567,28.3904475,3.7199999999999998,4.55,5.8771506702,78.29,31.4005,-6.567,32.0798517648,27.6205,-6.567,28.3904475,3.7800000000000002,0.0,3.7800000000000002,65.28
2020-03-01 13:30:00,33.4295,-1.939,33.4856863637,27.3095,-7.079,28.2120724381,6.12,5.14,7.9921211202,78.29,33.5095,-7.079,34.2490705166,27.3095,-7.079,28.2120724381,6.2,0.0,6.2,65.28
2020-03-01 14:00:00,33.6635,-1.088,33.6810774212,28.4735,-7.258,29.3839882632,5.19,6.17,8.0625678292,78.04,33.7635,-7.258,34.5348012337,28.4735,-7.258,29.3839882632,5.29,0.0,5.29,65.06
2020-03-01 14:30:00,34.557,-0.8435,34.5672929407,22.707,-7.5135000000000005,23.9177869221,11.85,6.67,13.5982131179,78.55,34.707,-7.5135000000000005,35.5109635359,22.707,-7.5135000000000005,23.9177869221,12.0,0.0,12.0,65.49
2020-03-01 15:00:00,30.8525,-1.167,30.8745630779,22.7225,-7.277,23.8593112904,8.13,6.11,10.1700049164,78.55,30.9625,-7.277,31.8061493308,22.7225,-7.277,23.8593112904,8.24,0.0,8.24,65.49
2020-03-01 15:30:00,31.152,-1.3995,31.1834203424,24.332,-7.3495,25.4177373944,6.82,5.95,9.0506850569,78.22,31.282,-7.3495,32.1337622175,24.332,-7.3495,25.4177373944,6.95,0.0,6.95,65.23
2020-03-01 16:00:00,30.581,-1.0515,30.5990720979,24.701,-7.8115,25.9067352874,5.88,6.76,8.9594642697,78.5,30.671,-7.8115,31.6501149011,24.701,-7.8115,25.9067352874,5.97,0.0,5.97,65.49
2020-03-01 16:30:00,33.19,-1.249,33.2134927552,23.42,-6.949,24.4291833879,9.77,5.7,11.3111847302,78.28,33.28,-6.949,33.9977499403,23.42,-6.949,24.4291833879,9.86,0.0,9.86,65.29
2020-03-01 17:00:00,33.129,-1.8185,33.1788725434,22.349,-6.0885,23.163497863,10.78,4.27,11.5948824919,78.02,33.289,-6.0885,33.8412079165,22.349,-6.0885,23.163497863,10.94,0.0,10.94,65.06
2020-03-01 17:30:00,31.3115,-2.8945,31.4450021864,15.9115,-4.3145,16.486077232,15.4,1.42,15.4653289651,78.08,31.4915,-4.3145,31.7856804631,15.9115,-4.3145,16.486077232,15.58,0.0,15.58,65.13
2020-03-01 18:00:00,31.9985,-2.9475,32.1339658072,11.8285,-3.8175,12.4292686229,20.17,0.87,20.1887542954,78.08,32.2585,-3.8175,32.483597838,11.8285,-3.8175,12.4292686229,20.43,0.0,20.43,65.13
2020-03-01 18:30:00,27.697,-3.2485,27.8868528387,6.587,-2.5785,7.0736999689,21.11,-0.67,21.1206297255,78.16,27.977,-2.5785,28.0955724492,6.587,-2.5785,7.0736999689,21.39,0.0,21.39,65.22
2020-03-01 19:00:00,25.7725,-3.3105,25.9842484305,6.0225,-3.0805,6.7646128123,19.75,-0.23,19.7513391951,78.16,26.0325,-3.0805,26.2141285665,6.0225,-3.0805,6.7646128123,20.01,0.0,20.01,65.22
